Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/04/2019 02:00,7.82,1.31,7.928965885,0,0,0,7.82,1.31,7.928965885,7.85,1.32,7.960207284,0,0,0,7.85,1.32,7.960207284
07/04/2019 02:30,7.82,1.35,7.935672624,0,0,0,7.82,1.35,7.935672624,7.85,1.36,7.966937931,0,0,0,7.85,1.36,7.966937931
07/04/2019 03:00,7.72,1.26,7.822148043,0,0,0,7.72,1.26,7.822148043,7.76,1.27,7.863237247,0,0,0,7.76,1.27,7.863237247
07/04/2019 03:30,7.63,1.24,7.730103492,0,0,0,7.63,1.24,7.730103492,7.67,1.25,7.771190385,0,0,0,7.67,1.25,7.771190385
07/04/2019 04:00,7.61,1.24,7.710363156,0,0,0,7.61,1.24,7.710363156,7.65,1.25,7.751451477,0,0,0,7.65,1.25,7.751451477
07/04/2019 04:30,7.61,1.2,7.704031412,0,0,0,7.61,1.2,7.704031412,7.65,1.21,7.745101678,0,0,0,7.65,1.21,7.745101678
07/04/2019 05:00,7.61,1.09,7.687665445,0,0,0,7.61,1.09,7.687665445,7.65,1.1,7.728680353,0,0,0,7.65,1.1,7.728680353
07/04/2019 05:30,7.61,1.02,7.678053139,0,0,0,7.61,1.02,7.678053139,7.65,1.03,7.719028436,0,0,0,7.65,1.03,7.719028436
07/04/2019 06:00,7.57,1.08,7.646652863,0,0,0,7.57,1.08,7.646652863,7.6,1.09,7.677766602,0,0,0,7.6,1.09,7.677766602
07/04/2019 06:30,7.52,1.13,7.604426343,0,0,0,7.52,1.13,7.604426343,7.56,1.14,7.645469247,0,0,0,7.56,1.14,7.645469247
07/04/2019 07:00,7.64496,1.22728,7.742843767,0.02496,0.00728,0.026,7.62,1.22,7.717046067,7.67496,1.23728,7.774051248,0.02496,0.00728,0.026,7.65,1.23,7.748251416
07/04/2019 07:30,7.90184,1.35512,8.017195619,0.05184,0.01512,0.054,7.85,1.34,7.963548204,7.94184,1.36512,8.05831094,0.05184,0.01512,0.054,7.89,1.35,8.004661142
07/04/2019 08:00,8.09984,1.38912,8.218093599,0.09984,0.02912,0.104,8,1.36,8.114776645,8.13984,1.39912,8.259208921,0.09984,0.02912,0.104,8.04,1.37,8.155887444
07/04/2019 08:30,8.30544,1.44992,8.431049852,0.20544,0.05992,0.214,8.1,1.39,8.218400088,8.33544,1.45992,8.462323936,0.20544,0.05992,0.214,8.13,1.4,8.249660599
07/04/2019 09:00,8.50856,1.58708,8.655311444,0.53856,0.15708,0.561,7.97,1.43,8.097271145,8.54856,1.59708,8.696467248,0.53856,0.15708,0.561,8.01,1.44,8.138408935
07/04/2019 09:30,8.52392,1.56156,8.665776468,0.55392,0.16156,0.577,7.97,1.4,8.09202694,8.56392,1.57156,8.706924061,0.55392,0.16156,0.577,8.01,1.41,8.13315437
07/04/2019 10:00,8.66048,1.26764,8.752760993,0.54048,0.15764,0.563,8.12,1.11,8.195517067,8.83048,2.26764,9.116993375,0.54048,0.15764,0.563,8.29,2.11,8.554308856
07/04/2019 10:30,8.81072,1.85896,9.004694287,0.75072,0.21896,0.782,8.06,1.64,8.225156533,8.85072,1.87896,9.047968568,0.75072,0.21896,0.782,8.1,1.66,8.268349291
07/04/2019 11:00,8.73736,1.78548,8.917925689,0.80736,0.23548,0.841,7.93,1.55,8.080061881,8.77736,1.80548,8.96112753,0.80736,0.23548,0.841,7.97,1.57,8.123164408
07/04/2019 11:30,8.81808,1.75944,8.99189435,0.71808,0.20944,0.748,8.1,1.55,8.24696914,8.85808,1.79944,9.039002467,0.71808,0.20944,0.748,8.14,1.59,8.29383506
07/04/2019 12:00,8.79104,1.82072,8.977605783,0.79104,0.23072,0.824,8,1.59,8.156475955,8.83104,1.84072,9.020837966,0.79104,0.23072,0.824,8.04,1.61,8.199615845
07/04/2019 12:30,8.7928,1.8204,8.979264335,0.8928,0.2604,0.93,7.9,1.56,8.05255239,8.8328,1.8304,9.020461186,0.8928,0.2604,0.93,7.94,1.57,8.093732143
07/04/2019 13:00,9.19784,2.19812,9.456848957,1.70784,0.49812,1.779,7.49,1.7,7.680501286,9.23784,2.21812,9.500407581,1.70784,0.49812,1.779,7.53,1.72,7.723943293
07/04/2019 13:30,8.96448,1.87964,9.159418551,1.40448,0.40964,1.463,7.56,1.47,7.701590745,9.02448,2.02964,9.249901502,1.40448,0.40964,1.463,7.62,1.62,7.790301663
07/04/2019 14:00,8.82,1.905,9.023382126,1.56,0.455,1.625,7.26,1.45,7.403384361,8.86,1.915,9.064591828,1.56,0.455,1.625,7.3,1.46,7.44456849
07/04/2019 14:30,8.65648,1.92064,8.866989568,1.47648,0.43064,1.538,7.18,1.49,7.332973476,8.68648,1.94064,8.90061899,1.47648,0.43064,1.538,7.21,1.51,7.366423827
07/04/2019 15:00,9.15264,2.30952,9.439528675,2.43264,0.70952,2.534,6.72,1.6,6.907850606,9.18264,2.31952,9.471063847,2.43264,0.70952,2.534,6.75,1.61,6.939351555
07/04/2019 15:30,8.8912,1.9866,9.110434512,1.5312,0.4466,1.595,7.36,1.54,7.519388273,8.9312,2.0066,9.153839468,1.5312,0.4466,1.595,7.4,1.56,7.56264504
07/04/2019 16:00,8.63544,1.81992,8.825130753,1.16544,0.33992,1.214,7.47,1.48,7.615201901,8.67544,1.83992,8.868402607,1.16544,0.33992,1.214,7.51,1.5,7.658335328
07/04/2019 16:30,8.5784,1.6512,8.735869047,0.7584,0.2212,0.79,7.82,1.43,7.949672949,8.6184,1.6612,8.777038453,0.7584,0.2212,0.79,7.86,1.44,7.990819733
07/04/2019 17:00,8.66224,1.63232,8.814696274,1.00224,0.29232,1.044,7.66,1.34,7.776323039,8.69224,1.64232,8.846030251,1.00224,0.29232,1.044,7.69,1.35,7.807598863
07/04/2019 17:30,8.44976,1.23368,8.539344846,0.38976,0.11368,0.406,8.06,1.12,8.137444316,8.53976,1.62368,8.692746263,0.38976,0.11368,0.406,8.15,1.51,8.288703156
07/04/2019 18:00,8.33368,1.42524,8.454675121,0.22368,0.06524,0.233,8.11,1.36,8.223241453,8.37368,1.43524,8.495788992,0.22368,0.06524,0.233,8.15,1.37,8.264345104
07/04/2019 18:30,8.20664,1.35652,8.317997752,0.29664,0.08652,0.309,7.91,1.27,8.011304513,8.24664,1.36652,8.359093743,0.29664,0.08652,0.309,7.95,1.28,8.05238474
07/04/2019 19:00,8.15096,1.28028,8.250894848,0.24096,0.07028,0.251,7.91,1.21,8.002012247,8.19096,1.29028,8.291962868,0.24096,0.07028,0.251,7.95,1.22,8.043065336
07/04/2019 19:30,8.1772,1.2096,8.266180013,0.0672,0.0196,0.07,8.11,1.19,8.196840855,8.2272,1.2196,8.317105506,0.0672,0.0196,0.07,8.16,1.2,8.247763333
07/04/2019 20:00,8.11288,1.03084,8.178108155,0.00288,0.00084,0.003,8.11,1.03,8.175145259,8.16288,1.03084,8.227711772,0.00288,0.00084,0.003,8.16,1.03,8.224749236
07/04/2019 20:30,8.21,1.08,8.280730644,0,0,0,8.21,1.08,8.280730644,8.25,1.08,8.320390616,0,0,0,8.25,1.08,8.320390616
07/04/2019 21:00,8.17,1.04,8.235927392,0,0,0,8.17,1.04,8.235927392,8.21,1.05,8.27687139,0,0,0,8.21,1.05,8.27687139
07/04/2019 21:30,7.97,0.77,8.007109341,0,0,0,7.97,0.77,8.007109341,8.04,1.11,8.116261455,0,0,0,8.04,1.11,8.116261455
07/04/2019 22:00,7.58,0.51,7.597137619,0,0,0,7.58,0.51,7.597137619,7.84,1.76,8.035122899,0,0,0,7.84,1.76,8.035122899
07/04/2019 22:30,7.53,0.79,7.571327493,0,0,0,7.53,0.79,7.571327493,7.57,0.8,7.612154754,0,0,0,7.57,0.8,7.612154754
07/04/2019 23:00,7.53,0.92,7.585993673,0,0,0,7.53,0.92,7.585993673,7.57,0.92,7.625699968,0,0,0,7.57,0.92,7.625699968
07/04/2019 23:30,7.47,0.92,7.526440062,0,0,0,7.47,0.92,7.526440062,7.51,0.92,7.566141685,0,0,0,7.51,0.92,7.566141685
08/04/2019 00:00,7.33,0.87,7.381449722,0,0,0,7.33,0.87,7.381449722,7.54,1.57,7.701720587,0,0,0,7.54,1.57,7.701720587
08/04/2019 00:30,7.24,0.76,7.279780216,0,0,0,7.24,0.76,7.279780216,7.28,0.77,7.320607898,0,0,0,7.28,0.77,7.320607898
08/04/2019 01:00,7.2,0.78,7.242126759,0,0,0,7.2,0.78,7.242126759,7.32,1.18,7.414499309,0,0,0,7.32,1.18,7.414499309
08/04/2019 01:30,7.17,0,7.17,0,0,0,7.17,0,7.17,7.43,1.78,7.640242143,0,0,0,7.43,1.78,7.640242143
08/04/2019 02:00,7.31,0.75,7.34837397,0,0,0,7.31,0.75,7.34837397,7.36,1.05,7.434520832,0,0,0,7.36,1.05,7.434520832
08/04/2019 02:30,7.22,0.99,7.28755789,0,0,0,7.22,0.99,7.28755789,7.26,1,7.328546923,0,0,0,7.26,1,7.328546923
08/04/2019 03:00,7.36,0.96,7.422344643,0,0,0,7.36,0.96,7.422344643,7.4,0.96,7.462010453,0,0,0,7.4,0.96,7.462010453
08/04/2019 03:30,7.38,0.96,7.442177101,0,0,0,7.38,0.96,7.442177101,7.41,0.96,7.471927462,0,0,0,7.41,0.96,7.471927462
08/04/2019 04:00,7.42,0.99,7.485753135,0,0,0,7.42,0.99,7.485753135,7.46,0.99,7.525403644,0,0,0,7.46,0.99,7.525403644
08/04/2019 04:30,7.36,0.97,7.423644657,0,0,0,7.36,0.97,7.423644657,7.4,0.98,7.464609836,0,0,0,7.4,0.98,7.464609836
08/04/2019 05:00,7.43,0.97,7.493050113,0,0,0,7.43,0.97,7.493050113,7.47,0.98,7.534009557,0,0,0,7.47,0.98,7.534009557
08/04/2019 05:30,7.75,1.13,7.831947395,0,0,0,7.75,1.13,7.831947395,7.79,1.14,7.872972755,0,0,0,7.79,1.14,7.872972755
08/04/2019 06:00,7.91,1.25,8.00815834,0,0,0,7.91,1.25,8.00815834,7.98,1.49,8.117912293,0,0,0,7.98,1.49,8.117912293
08/04/2019 06:30,8.95,1.13,9.021053154,0,0,0,8.95,1.13,9.021053154,9.16,2.37,9.461633051,0,0,0,9.16,2.37,9.461633051
08/04/2019 07:00,10.02112,2.33616,10.28982457,0.02112,0.00616,0.022,10,2.33,10.26785761,10.07112,2.35616,10.3430628,0.02112,0.00616,0.022,10.05,2.35,10.3210949
08/04/2019 07:30,10.4268,2.4824,10.71823064,0.0768,0.0224,0.08,10.35,2.46,10.63833164,10.4968,2.6424,10.82428233,0.0768,0.0224,0.08,10.42,2.62,10.74433804
08/04/2019 08:00,10.80704,2.64872,11.12689675,0.16704,0.04872,0.174,10.64,2.6,10.9530635,10.85704,2.66872,11.1802229,0.16704,0.04872,0.174,10.69,2.62,11.00638451
08/04/2019 08:30,11.2616,2.7638,11.59578479,0.3216,0.0938,0.335,10.94,2.67,11.26110563,11.3116,2.7938,11.6515069,0.3216,0.0938,0.335,10.99,2.7,11.31680609
08/04/2019 09:00,11.60984,2.87412,11.9603073,0.45984,0.13412,0.479,11.15,2.74,11.48172896,11.65984,2.90412,12.01606349,0.45984,0.13412,0.479,11.2,2.77,11.53745639
08/04/2019 09:30,11.58696,3.05828,11.98376896,0.81696,0.23828,0.851,10.77,2.82,11.13307235,11.63696,3.08828,12.03978037,0.81696,0.23828,0.851,10.82,2.85,11.18905269
08/04/2019 10:00,17.3376,5.2218,18.10689286,1.1376,0.3318,1.185,16.2,4.89,16.92194138,11.4476,1.9718,11.61617583,1.1376,0.3318,1.185,10.31,1.64,10.43962164
08/04/2019 10:30,12.47632,4.39476,13.22771621,2.17632,0.63476,2.267,10.3,3.76,10.9648347,12.09632,2.58476,12.36939537,2.17632,0.63476,2.267,9.92,1.95,10.10984174
08/04/2019 11:00,12.41184,4.11512,13.07623741,2.45184,0.71512,2.554,9.96,3.4,10.52433371,12.15184,3.21512,12.56997263,2.45184,0.71512,2.554,9.7,2.5,10.01698557
08/04/2019 11:30,12.16768,3.62724,12.6968227,2.28768,0.66724,2.383,9.88,2.96,10.31387415,12.07768,3.78724,12.65754878,2.28768,0.66724,2.383,9.79,3.12,10.2751399
08/04/2019 12:00,12.65576,3.86168,13.23181143,3.36576,0.98168,3.506,9.29,2.88,9.726176021,12.61576,4.03168,13.24431365,3.36576,0.98168,3.506,9.25,3.05,9.739866529
08/04/2019 12:30,12.76232,3.89276,13.34280301,3.47232,1.01276,3.617,9.29,2.88,9.726176021,12.72232,4.06276,13.3552778,3.47232,1.01276,3.617,9.25,3.05,9.739866529
08/04/2019 13:00,12.33656,3.89108,12.93565677,3.46656,1.01108,3.611,8.87,2.88,9.325840445,12.29656,4.06108,12.94981693,3.46656,1.01108,3.611,8.83,3.05,9.341916292
08/04/2019 13:30,12.41288,4.06584,13.06180098,3.48288,1.01584,3.628,8.93,3.05,9.436492993,12.44288,4.20584,13.13447193,3.48288,1.01584,3.628,8.96,3.19,9.510925297
08/04/2019 14:00,12.63096,4.20528,13.31260795,3.48096,1.01528,3.626,9.15,3.19,9.690128998,12.67096,4.34528,13.39532327,3.48096,1.01528,3.626,9.19,3.33,9.774712272
08/04/2019 14:30,12.28232,4.06276,12.93682354,3.47232,1.01276,3.617,8.81,3.05,9.323014534,12.39232,4.23276,13.09526068,3.47232,1.01276,3.617,8.92,3.22,9.483396016
08/04/2019 15:00,11.99912,3.66516,12.54640501,3.30912,0.96516,3.447,8.69,2.7,9.099785712,12.03912,3.83516,12.63522309,3.30912,0.96516,3.447,8.73,2.87,9.18965723
08/04/2019 15:30,12.17936,3.58648,12.69644237,3.03936,0.88648,3.166,9.14,2.7,9.530456442,12.19936,3.78648,12.77348094,3.03936,0.88648,3.166,9.16,2.9,9.608100749
08/04/2019 16:00,11.97376,3.43568,12.45691878,2.69376,0.78568,2.806,9.28,2.65,9.650953321,11.96376,3.62568,12.5010843,2.69376,0.78568,2.806,9.27,2.84,9.695282358
08/04/2019 16:30,11.68784,3.22312,12.1241126,2.30784,0.67312,2.404,9.38,2.55,9.720437233,11.69784,3.42312,12.18840478,2.30784,0.67312,2.404,9.39,2.75,9.784405961
08/04/2019 17:00,11.10448,2.91964,11.48188895,1.88448,0.54964,1.963,9.22,2.37,9.519732139,11.08448,3.12964,11.5178272,1.88448,0.54964,1.963,9.2,2.58,9.554914966
08/04/2019 17:30,10.75384,2.75112,11.10016829,1.44384,0.42112,1.504,9.31,2.33,9.597134989,10.66384,2.97112,11.07000621,1.44384,0.42112,1.504,9.22,2.55,9.56613297
08/04/2019 18:00,10.47168,2.61924,10.7942809,0.99168,0.28924,1.033,9.48,2.33,9.762136037,10.37168,2.83924,10.75327996,0.99168,0.28924,1.033,9.38,2.55,9.720437233
08/04/2019 18:30,10.0512,2.2666,10.30359631,0.5712,0.1666,0.595,9.48,2.1,9.709809473,9.8712,2.4866,10.17957607,0.5712,0.1666,0.595,9.3,2.32,9.585009129
08/04/2019 19:00,10.10456,2.26008,10.35423075,0.27456,0.08008,0.286,9.83,2.18,10.06882813,9.93456,2.49008,10.24187389,0.27456,0.08008,0.286,9.66,2.41,9.956088589
08/04/2019 19:30,10.006,2.168,10.2381766,0.096,0.028,0.1,9.91,2.14,10.1384269,9.756,2.388,10.04400717,0.096,0.028,0.1,9.66,2.36,9.944103781
08/04/2019 20:00,9.9444,2.0442,10.152332,0.0144,0.0042,0.015,9.93,2.04,10.13738132,9.6744,2.2442,9.931286372,0.0144,0.0042,0.015,9.66,2.24,9.916309798
08/04/2019 20:30,10.02,2.04,10.22555622,0,0,0,10.02,2.04,10.22555622,9.82,2.3,10.08575233,0,0,0,9.82,2.3,10.08575233
08/04/2019 21:00,10.02,2.06,10.229565,0,0,0,10.02,2.06,10.229565,9.76,2.32,10.03194896,0,0,0,9.76,2.32,10.03194896
08/04/2019 21:30,9.94,2.06,10.15121668,0,0,0,9.94,2.06,10.15121668,9.66,2.29,9.927723808,0,0,0,9.66,2.29,9.927723808
08/04/2019 22:00,9.61,1.96,9.807838702,0,0,0,9.61,1.96,9.807838702,9.37,2.23,9.631708052,0,0,0,9.37,2.23,9.631708052
08/04/2019 22:30,9.1,1.65,9.248378236,0,0,0,9.1,1.65,9.248378236,8.86,1.91,9.063536837,0,0,0,8.86,1.91,9.063536837
08/04/2019 23:00,8.92,1.92,9.124297233,0,0,0,8.92,1.92,9.124297233,8.62,1.38,8.729765174,0,0,0,8.62,1.38,8.729765174
08/04/2019 23:30,8.76,1.51,8.889190064,0,0,0,8.76,1.51,8.889190064,8.57,1.7,8.736984606,0,0,0,8.57,1.7,8.736984606
09/04/2019 00:00,8.64,1.51,8.770957758,0,0,0,8.64,1.51,8.770957758,8.45,1.7,8.619309717,0,0,0,8.45,1.7,8.619309717
09/04/2019 00:30,8.45,1.4,8.565191183,0,0,0,8.45,1.4,8.565191183,8.29,1.6,8.442991176,0,0,0,8.29,1.6,8.442991176
09/04/2019 01:00,8.41,1.34,8.516084781,0,0,0,8.41,1.34,8.516084781,8.24,1.57,8.38823581,0,0,0,8.24,1.57,8.38823581
09/04/2019 01:30,8.36,1.29,8.458942014,0,0,0,8.36,1.29,8.458942014,8.18,1.54,8.3237011,0,0,0,8.18,1.54,8.3237011
09/04/2019 02:00,8.28,1.67,8.446733096,0,0,0,8.28,1.67,8.446733096,8.02,1.09,8.093732143,0,0,0,8.02,1.09,8.093732143
09/04/2019 02:30,8.23,2.2,8.518972943,0,0,0,8.23,2.2,8.518972943,7.84,0.55,7.859268414,0,0,0,7.84,0.55,7.859268414
09/04/2019 03:00,8.3,1.89,8.512467327,0,0,0,8.3,1.89,8.512467327,8.01,0.98,8.069727381,0,0,0,8.01,0.98,8.069727381
09/04/2019 03:30,8.21,1.23,8.301626347,0,0,0,8.21,1.23,8.301626347,8.07,1.49,8.206399942,0,0,0,8.07,1.49,8.206399942
09/04/2019 04:00,8.34,1.26,8.43464285,0,0,0,8.34,1.26,8.43464285,8.19,1.49,8.324433915,0,0,0,8.19,1.49,8.324433915
09/04/2019 04:30,8.42,1.29,8.518245124,0,0,0,8.42,1.29,8.518245124,8.27,1.52,8.408525436,0,0,0,8.27,1.52,8.408525436
09/04/2019 05:00,8.42,1.29,8.518245124,0,0,0,8.42,1.29,8.518245124,8.27,1.52,8.408525436,0,0,0,8.27,1.52,8.408525436
09/04/2019 05:30,8.71,1.37,8.817085686,0,0,0,8.71,1.37,8.817085686,8.55,1.59,8.696585537,0,0,0,8.55,1.59,8.696585537
09/04/2019 06:00,9.19,1.68,9.342296292,0,0,0,9.19,1.68,9.342296292,9.01,1.9,9.208153995,0,0,0,9.01,1.9,9.208153995
09/04/2019 06:30,9.55096,1.96028,9.750053056,0.00096,0.00028,0.001,9.55,1.96,9.749056365,9.33096,1.99028,9.54086102,0.00096,0.00028,0.001,9.33,1.99,9.539863731
09/04/2019 07:00,9.97072,2.32896,10.23910699,0.03072,0.00896,0.032,9.94,2.32,10.20715435,9.73072,2.39896,10.02207168,0.03072,0.00896,0.032,9.7,2.39,9.9901001
09/04/2019 07:30,10.4764,2.4352,10.75570342,0.0864,0.0252,0.09,10.39,2.41,10.66584268,10.1864,2.3652,10.45738572,0.0864,0.0252,0.09,10.1,2.34,10.36752622
09/04/2019 08:00,11.10672,2.56696,11.39949616,0.12672,0.03696,0.132,10.98,2.53,11.2677105,10.86672,2.72696,11.2036563,0.12672,0.03696,0.132,10.74,2.69,11.07175235
09/04/2019 08:30,11.20088,2.61484,11.50204769,0.29088,0.08484,0.303,10.91,2.53,11.19950892,11.00088,2.77484,11.34544392,0.29088,0.08484,0.303,10.71,2.69,11.04265367
09/04/2019 09:00,11.33816,2.87988,11.69818708,0.78816,0.22988,0.821,10.55,2.65,10.87772954,11.13816,3.01988,11.54028957,0.78816,0.22988,0.821,10.35,2.79,10.71944961
09/04/2019 09:30,11.8988,3.2834,12.34350667,1.5888,0.4634,1.655,10.31,2.82,10.688709,11.7488,3.4734,12.25148191,1.5888,0.4634,1.655,10.16,3.01,10.5964947
09/04/2019 10:00,12.09512,3.43816,12.5742941,2.32512,0.67816,2.422,9.77,2.76,10.15236426,11.99512,3.63816,12.53471627,2.32512,0.67816,2.422,9.67,2.96,10.11288782
09/04/2019 10:30,11.61232,3.33776,12.08249219,2.15232,0.62776,2.242,9.46,2.71,9.840513198,11.53232,3.55776,12.06863956,2.15232,0.62776,2.242,9.38,2.93,9.826967996
09/04/2019 11:00,14.39744,4.60092,15.11471943,2.91744,0.85092,3.039,11.48,3.75,12.0769574,12.52744,3.95092,13.13569647,2.91744,0.85092,3.039,9.61,3.1,10.09762843
09/04/2019 11:30,13.01928,4.57104,13.79840782,3.08928,0.90104,3.218,9.93,3.67,10.58649139,12.66928,2.71104,12.95609484,3.08928,0.90104,3.218,9.58,1.81,9.749487166
09/04/2019 12:00,12.58928,3.87604,13.17245827,2.96928,0.86604,3.093,9.62,3.01,10.07990575,12.63928,4.10604,13.28950576,2.96928,0.86604,3.093,9.67,3.24,10.19835771
09/04/2019 12:30,12.72264,3.81952,13.28361026,2.43264,0.70952,2.534,10.29,3.11,10.74970697,12.75264,3.98952,13.36211423,2.43264,0.70952,2.534,10.32,3.28,10.8287026
09/04/2019 13:00,12.78984,3.79912,13.34216324,2.49984,0.72912,2.604,10.29,3.07,10.73820283,12.77984,3.96912,13.38201121,2.49984,0.72912,2.604,10.28,3.24,10.77849711
09/04/2019 13:30,12.16432,3.40376,12.63155823,2.10432,0.61376,2.192,10.06,2.79,10.43971743,12.17432,3.60376,12.69650163,2.10432,0.61376,2.192,10.07,2.99,10.50452284
09/04/2019 14:00,12.26888,3.51384,12.7621506,2.13888,0.62384,2.228,10.13,2.89,10.53418246,12.22888,3.69384,12.77458258,2.13888,0.62384,2.228,10.09,3.07,10.54670565
09/04/2019 14:30,12.5196,3.6528,13.04160006,2.1696,0.6328,2.26,10.35,3.02,10.78160007,12.4796,3.8428,13.05785312,2.1696,0.6328,2.26,10.31,3.21,10.79815725
09/04/2019 15:00,12.18536,3.26948,12.61635834,1.33536,0.38948,1.391,10.85,2.88,11.22572492,12.14536,3.47948,12.63394438,1.33536,0.38948,1.391,10.81,3.09,11.24296224
09/04/2019 15:30,12.01136,2.97248,12.37369817,0.83136,0.24248,0.866,11.18,2.73,11.50848817,11.94136,3.21248,12.36592521,0.83136,0.24248,0.866,11.11,2.97,11.50013043
09/04/2019 16:00,11.99352,2.92936,12.34607922,1.16352,0.33936,1.212,10.83,2.59,11.13539402,11.87352,3.17936,12.29181871,1.16352,0.33936,1.212,10.71,2.84,11.08014892
09/04/2019 16:30,11.6204,2.8322,11.9605624,1.0704,0.3122,1.115,10.55,2.52,10.84679215,11.5204,3.0922,11.92817325,1.0704,0.3122,1.115,10.45,2.78,10.81345921
09/04/2019 17:00,11.45024,2.74132,11.77381975,0.93024,0.27132,0.969,10.52,2.47,10.80607699,11.33024,3.00132,11.72101788,0.93024,0.27132,0.969,10.4,2.73,10.75234393
09/04/2019 17:30,11.24256,2.68408,11.55852243,0.80256,0.23408,0.836,10.44,2.45,10.72362345,11.12256,2.96408,11.51073895,0.80256,0.23408,0.836,10.32,2.73,10.67498478
09/04/2019 18:00,11.12936,2.67148,11.44549953,0.75936,0.22148,0.791,10.37,2.45,10.65548685,10.92936,2.68148,11.25349923,0.75936,0.22148,0.791,10.17,2.46,10.46329298
09/04/2019 18:30,10.67584,2.51712,10.96856658,0.43584,0.12712,0.454,10.24,2.39,10.51521279,10.43584,2.22712,10.6708397,0.43584,0.12712,0.454,10,2.1,10.21812116
09/04/2019 19:00,10.51968,2.25824,10.75933619,0.19968,0.05824,0.208,10.32,2.2,10.55189083,10.32968,2.44824,10.61584514,0.19968,0.05824,0.208,10.13,2.39,10.40812183
09/04/2019 19:30,10.51488,2.22184,10.74705887,0.07488,0.02184,0.078,10.44,2.2,10.66928301,10.25488,2.41184,10.53468253,0.07488,0.02184,0.078,10.18,2.39,10.45679205
09/04/2019 20:00,10.66536,2.29448,10.90937864,0.01536,0.00448,0.016,10.65,2.29,10.89342003,10.44536,2.52448,10.7460944,0.01536,0.00448,0.016,10.43,2.52,10.73011184
09/04/2019 20:30,10.74,2.33,10.98983621,0,0,0,10.74,2.33,10.98983621,10.52,2.56,10.82700328,0,0,0,10.52,2.56,10.82700328
09/04/2019 21:00,10.88,2.36,11.13301397,0,0,0,10.88,2.36,11.13301397,10.59,2.56,10.89503098,0,0,0,10.59,2.56,10.89503098
09/04/2019 21:30,10.65,2.31,10.89764195,0,0,0,10.65,2.31,10.89764195,10.37,2.51,10.66944235,0,0,0,10.37,2.51,10.66944235
09/04/2019 22:00,10.27,2.14,10.49059102,0,0,0,10.27,2.14,10.49059102,10.02,2.37,10.29647027,0,0,0,10.02,2.37,10.29647027
09/04/2019 22:30,9.81,1.88,9.988518409,0,0,0,9.81,1.88,9.988518409,9.57,2.1,9.797698709,0,0,0,9.57,2.1,9.797698709
09/04/2019 23:00,9.69,1.95,9.884260215,0,0,0,9.69,1.95,9.884260215,9.48,2.15,9.720745856,0,0,0,9.48,2.15,9.720745856
09/04/2019 23:30,9.53,1.9,9.717556277,0,0,0,9.53,1.9,9.717556277,9.35,2.17,9.598510301,0,0,0,9.35,2.17,9.598510301
10/04/2019 00:00,9.42,2.02,9.634147601,0,0,0,9.42,2.02,9.634147601,9.18,1.79,9.352887255,0,0,0,9.18,1.79,9.352887255
10/04/2019 00:30,9.21,1.69,9.363770608,0,0,0,9.21,1.69,9.363770608,9.02,1.73,9.184405261,0,0,0,9.02,1.73,9.184405261
10/04/2019 01:00,9.04,1.65,9.189347093,0,0,0,9.04,1.65,9.189347093,8.87,1.71,9.033327183,0,0,0,8.87,1.71,9.033327183
10/04/2019 01:30,8.97,1.36,9.072513433,0,0,0,8.97,1.36,9.072513433,8.9,2.09,9.142105884,0,0,0,8.9,2.09,9.142105884
10/04/2019 02:00,8.71,0.69,8.737287909,0,0,0,8.71,0.69,8.737287909,8.8,2.6,9.176055798,0,0,0,8.8,2.6,9.176055798
10/04/2019 02:30,8.58,0.59,8.600261624,0,0,0,8.58,0.59,8.600261624,8.66,2.5,9.013634117,0,0,0,8.66,2.5,9.013634117
10/04/2019 03:00,8.63,0.65,8.654443945,0,0,0,8.63,0.65,8.654443945,8.71,2.58,9.08407948,0,0,0,8.71,2.58,9.08407948
10/04/2019 03:30,8.66,0.65,8.684359504,0,0,0,8.66,0.65,8.684359504,8.71,2.58,9.08407948,0,0,0,8.71,2.58,9.08407948
10/04/2019 04:00,8.56,0.55,8.577651194,0,0,0,8.56,0.55,8.577651194,8.65,2.48,8.998494318,0,0,0,8.65,2.48,8.998494318
10/04/2019 04:30,8.38,0.55,8.398029531,0,0,0,8.38,0.55,8.398029531,8.48,2.48,8.835202318,0,0,0,8.48,2.48,8.835202318
10/04/2019 05:00,8.65,0.66,8.67514265,0,0,0,8.65,0.66,8.67514265,8.74,2.58,9.112848073,0,0,0,8.74,2.58,9.112848073
10/04/2019 05:30,9.01,0.9,9.054838486,0,0,0,9.01,0.9,9.054838486,9.1,2.82,9.526930251,0,0,0,9.1,2.82,9.526930251
10/04/2019 06:00,9.43,1.6,9.564773913,0,0,0,9.43,1.6,9.564773913,9.35,2.27,9.621611092,0,0,0,9.35,2.27,9.621611092
10/04/2019 06:30,9.74288,2.17084,9.981796281,0.00288,0.00084,0.003,9.74,2.17,9.978802533,9.54288,2.27084,9.809346207,0.00288,0.00084,0.003,9.54,2.27,9.806349984
10/04/2019 07:00,10.42008,2.59044,10.73724576,0.07008,0.02044,0.073,10.35,2.57,10.66430495,10.20008,2.64044,10.53629704,0.07008,0.02044,0.073,10.13,2.62,10.46333121
10/04/2019 07:30,11.33968,2.91824,11.70916168,0.19968,0.05824,0.208,11.14,2.86,11.5012695,11.07968,2.94824,11.46522691,0.19968,0.05824,0.208,10.88,2.89,11.25728653
10/04/2019 08:00,11.81496,3.21228,12.24385652,0.38496,0.11228,0.401,11.43,3.1,11.84292616,11.61496,3.26228,12.0644008,0.38496,0.11228,0.401,11.23,3.15,11.66342145
10/04/2019 08:30,11.87336,3.25348,12.31104422,0.66336,0.19348,0.691,11.21,3.06,11.620142,11.71336,3.27348,12.16217389,0.66336,0.19348,0.691,11.05,3.08,11.47122051
10/04/2019 09:00,12.43056,3.44808,12.89992549,1.09056,0.31808,1.136,11.34,3.13,11.76403417,12.27056,3.45808,12.74852776,1.09056,0.31808,1.136,11.18,3.14,11.61257939
10/04/2019 09:30,12.4964,3.5352,12.98682609,1.0464,0.3052,1.09,11.45,3.23,11.89686513,12.3864,3.6552,12.91446445,1.0464,0.3052,1.09,11.34,3.35,11.82447039
10/04/2019 10:00,12.39768,3.60224,12.91040675,0.96768,0.28224,1.008,11.43,3.32,11.90240732,12.30768,3.73224,12.86112757,0.96768,0.28224,1.008,11.34,3.45,11.85318944
10/04/2019 10:30,12.412,3.661,12.94065937,1.272,0.371,1.325,11.14,3.29,11.61566615,12.312,3.771,12.87655952,1.272,0.371,1.325,11.04,3.4,11.55169252
10/04/2019 11:00,13.21624,4.19432,13.86583283,2.34624,0.68432,2.444,10.87,3.51,11.42265293,13.12624,4.28432,13.80773603,2.34624,0.68432,2.444,10.78,3.6,11.36522767
10/04/2019 11:30,13.0076,4.0568,13.62553793,2.2176,0.6468,2.31,10.79,3.41,11.3160152,12.9376,4.1168,13.57680139,2.2176,0.6468,2.31,10.72,3.47,11.26762175
10/04/2019 12:00,12.98696,4.20828,13.65176731,2.73696,0.79828,2.851,10.25,3.41,10.80234234,12.94696,4.26828,13.63238744,2.73696,0.79828,2.851,10.21,3.47,10.78355229
10/04/2019 12:30,13.2344,4.3942,13.94483191,3.3744,0.9842,3.515,9.86,3.41,10.43301011,13.2644,4.4542,13.99229091,3.3744,0.9842,3.515,9.89,3.47,10.48107819
10/04/2019 13:00,12.85888,4.27884,13.55209455,2.97888,0.86884,3.103,9.88,3.41,10.4519137,12.86888,4.33884,13.58063345,2.97888,0.86884,3.103,9.89,3.47,10.48107819
10/04/2019 13:30,12.73144,4.33792,13.45017154,3.42144,0.99792,3.564,9.31,3.34,9.89099085,12.74144,4.39792,13.47909469,3.42144,0.99792,3.564,9.32,3.4,9.920806419
10/04/2019 14:00,12.83,4.395,13.56189238,3.48,1.015,3.625,9.35,3.38,9.94217783,12.89,4.445,13.63488632,3.48,1.015,3.625,9.41,3.43,10.01563777
10/04/2019 14:30,12.79616,4.39388,13.52951929,3.47616,1.01388,3.621,9.32,3.38,9.913969941,12.88616,4.44388,13.63089098,3.47616,1.01388,3.621,9.41,3.43,10.01563777
10/04/2019 15:00,12.53712,4.31416,13.2586332,3.47712,1.01416,3.622,9.06,3.3,9.642281888,12.59712,4.36416,13.33166624,3.47712,1.01416,3.622,9.12,3.35,9.715806709
10/04/2019 15:30,12.48344,4.22392,13.17868637,3.37344,0.98392,3.514,9.11,3.24,9.669007188,12.57344,4.28392,13.28319856,3.37344,0.98392,3.514,9.2,3.3,9.773944956
10/04/2019 16:00,12.48048,4.13264,13.14690437,3.06048,0.89264,3.188,9.42,3.24,9.961626373,12.53048,4.22264,13.22284454,3.06048,0.89264,3.188,9.47,3.33,10.03841621
10/04/2019 16:30,11.99032,4.01176,12.64365422,2.68032,0.78176,2.792,9.31,3.23,9.854389885,12.06032,4.11176,12.7419735,2.68032,0.78176,2.792,9.38,3.33,9.953557153
10/04/2019 17:00,11.52848,3.51164,12.05145081,2.26848,0.66164,2.363,9.26,2.85,9.688658318,11.55848,3.61164,12.10959964,2.26848,0.66164,2.363,9.29,2.95,9.747132912
10/04/2019 17:30,11.27344,3.29892,11.7462046,1.81344,0.52892,1.889,9.46,2.77,9.857205486,11.27344,3.41892,11.78046957,1.81344,0.52892,1.889,9.46,2.89,9.891597444
10/04/2019 18:00,10.8264,2.9252,11.21462135,1.0464,0.3052,1.09,9.78,2.62,10.12486049,10.7064,3.0452,11.13104865,1.0464,0.3052,1.09,9.66,2.74,10.04107564
10/04/2019 18:30,10.52864,2.68752,10.8662332,0.36864,0.10752,0.384,10.16,2.58,10.48246154,10.37864,2.79752,10.74905979,0.36864,0.10752,0.384,10.01,2.69,10.36514351
10/04/2019 19:00,10.58792,2.67356,10.92025517,0.21792,0.06356,0.227,10.37,2.61,10.69340919,10.44792,2.80356,10.81753119,0.21792,0.06356,0.227,10.23,2.74,10.59058544
10/04/2019 19:30,10.52392,2.53156,10.82412529,0.07392,0.02156,0.077,10.45,2.51,10.74721359,10.34392,2.68156,10.68585256,0.07392,0.02156,0.077,10.27,2.66,10.60888778
10/04/2019 20:00,10.46248,2.51364,10.76019859,0.01248,0.00364,0.013,10.45,2.51,10.74721359,10.30248,2.69364,10.64879292,0.01248,0.00364,0.013,10.29,2.69,10.63579804
10/04/2019 20:30,10.69,2.51,10.98071947,0,0,0,10.69,2.51,10.98071947,10.51,2.66,10.84138829,0,0,0,10.51,2.66,10.84138829
10/04/2019 21:00,10.69,2.56,10.99225637,0,0,0,10.69,2.56,10.99225637,10.51,2.73,10.85877525,0,0,0,10.51,2.73,10.85877525
10/04/2019 21:30,10.56,2.44,10.83822864,0,0,0,10.56,2.44,10.83822864,10.37,2.6,10.69097283,0,0,0,10.37,2.6,10.69097283
10/04/2019 22:00,10.23,2.25,10.47451192,0,0,0,10.23,2.25,10.47451192,10,2.41,10.28630643,0,0,0,10,2.41,10.28630643
10/04/2019 22:30,9.82,2.19,10.0612375,0,0,0,9.82,2.19,10.0612375,9.66,2.37,9.94648179,0,0,0,9.66,2.37,9.94648179
10/04/2019 23:00,9.76,2.15,9.994003202,0,0,0,9.76,2.15,9.994003202,9.59,2.34,9.871357556,0,0,0,9.59,2.34,9.871357556
10/04/2019 23:30,9.57,2.07,9.791312476,0,0,0,9.57,2.07,9.791312476,9.4,2.17,9.647222398,0,0,0,9.4,2.17,9.647222398
11/04/2019 00:00,9.37,1.99,9.57898742,0,0,0,9.37,1.99,9.57898742,9.18,2.04,9.403935346,0,0,0,9.18,2.04,9.403935346
11/04/2019 00:30,9.21,1.95,9.414170171,0,0,0,9.21,1.95,9.414170171,9.03,2,9.248832359,0,0,0,9.03,2,9.248832359
11/04/2019 01:00,9.21,1.95,9.414170171,0,0,0,9.21,1.95,9.414170171,9.05,2,9.268360157,0,0,0,9.05,2,9.268360157
11/04/2019 01:30,9.17,1.9,9.364769084,0,0,0,9.17,1.9,9.364769084,8.99,1.95,9.199054299,0,0,0,8.99,1.95,9.199054299
11/04/2019 02:00,8.98,1.85,9.168582224,0,0,0,8.98,1.85,9.168582224,8.85,1.92,9.055876545,0,0,0,8.85,1.92,9.055876545
11/04/2019 02:30,9.09,1.88,9.282375773,0,0,0,9.09,1.88,9.282375773,8.96,1.95,9.169738273,0,0,0,8.96,1.95,9.169738273
11/04/2019 03:00,9.09,1.85,9.276346263,0,0,0,9.09,1.85,9.276346263,8.92,1.91,9.1221982,0,0,0,8.92,1.91,9.1221982
11/04/2019 03:30,8.91,1.78,9.086060753,0,0,0,8.91,1.78,9.086060753,8.72,1.83,8.909955107,0,0,0,8.72,1.83,8.909955107
11/04/2019 04:00,9.03,1.78,9.203765534,0,0,0,9.03,1.78,9.203765534,8.85,1.83,9.037223025,0,0,0,8.85,1.83,9.037223025
11/04/2019 04:30,8.9,1.72,9.064678704,0,0,0,8.9,1.72,9.064678704,8.73,1.78,8.909618398,0,0,0,8.73,1.78,8.909618398
11/04/2019 05:00,8.83,1.85,9.02171824,0,0,0,8.83,1.85,9.02171824,8.67,1.91,8.877893894,0,0,0,8.67,1.91,8.877893894
11/04/2019 05:30,9.01,1.83,9.193965412,0,0,0,9.01,1.83,9.193965412,8.83,1.89,9.030005537,0,0,0,8.83,1.89,9.030005537
11/04/2019 06:00,9.38,1.86,9.56263562,0,0,0,9.38,1.86,9.56263562,9.26,2.4,9.565960485,0,0,0,9.26,2.4,9.565960485
11/04/2019 06:30,10.06192,2.30056,10.32157015,0.00192,0.00056,0.002,10.06,2.3,10.31957363,9.83192,2.34056,10.10667463,0.00192,0.00056,0.002,9.83,2.34,10.10467713
11/04/2019 07:00,10.45992,2.45456,10.74405841,0.04992,0.01456,0.052,10.41,2.44,10.69213262,10.24992,2.85456,10.63998932,0.04992,0.01456,0.052,10.2,2.84,10.5879932
11/04/2019 07:30,11.02008,2.95544,11.40950432,0.19008,0.05544,0.198,10.83,2.9,11.21155208,10.77008,2.99544,11.17887669,0.19008,0.05544,0.198,10.58,2.94,10.9808925
11/04/2019 08:00,11.5056,3.1508,11.92922344,0.3456,0.1008,0.36,11.16,3.05,11.56927396,11.2256,3.1508,11.65940119,0.3456,0.1008,0.36,10.88,3.05,11.29942034
11/04/2019 08:30,11.9216,3.3938,12.39525817,0.5616,0.1638,0.585,11.36,3.23,11.81027095,11.6716,3.4338,12.16623315,0.5616,0.1638,0.585,11.11,3.27,11.58123482
11/04/2019 09:00,11.79712,3.46916,12.29663008,0.71712,0.20916,0.747,11.08,3.26,11.54963203,11.65712,3.57916,12.19421309,0.71712,0.20916,0.747,10.94,3.37,11.44729226
11/04/2019 09:30,12.05448,3.80964,12.64214559,1.88448,0.54964,1.963,10.17,3.26,10.67972378,11.92448,3.89964,12.54593223,1.88448,0.54964,1.963,10.04,3.35,10.5841438
11/04/2019 10:00,11.95392,3.61156,12.48757659,1.99392,0.58156,2.077,9.96,3.03,10.41069162,11.92392,4.03156,12.58703079,1.99392,0.58156,2.077,9.93,3.45,10.51225
11/04/2019 10:30,12.08496,3.95228,12.71482502,2.78496,0.81228,2.901,9.3,3.14,9.815783209,12.02496,4.04228,12.68620079,2.78496,0.81228,2.901,9.24,3.23,9.788283813
11/04/2019 11:00,12.21936,4.07648,12.8813993,2.79936,0.81648,2.916,9.42,3.26,9.968149277,12.16936,4.15648,12.85961309,2.79936,0.81648,2.916,9.37,3.34,9.94748712
11/04/2019 11:30,12.3084,4.1462,12.98798233,3.0384,0.8862,3.165,9.27,3.26,9.826520239,12.2684,4.2062,12.96941622,3.0384,0.8862,3.165,9.23,3.32,9.8089398
11/04/2019 12:00,12.25968,4.00824,12.89828444,3.07968,0.89824,3.208,9.18,3.11,9.692497098,12.26968,4.08824,12.93285559,3.07968,0.89824,3.208,9.19,3.19,9.727908305
11/04/2019 12:30,12.32728,4.09504,12.98965684,3.37728,0.98504,3.518,8.95,3.11,9.47494591,12.33728,4.20504,13.03421801,3.37728,0.98504,3.518,8.96,3.22,9.521029356
11/04/2019 13:00,12.12216,4.09188,12.79414886,3.33216,0.97188,3.471,8.79,3.12,9.327298644,12.15216,4.16188,12.84508613,3.33216,0.97188,3.471,8.82,3.19,9.379152414
11/04/2019 13:30,12.1676,4.1768,12.86453062,3.4176,0.9968,3.56,8.75,3.18,9.309935553,12.1976,4.2468,12.91575611,3.4176,0.9968,3.56,8.78,3.25,9.362205937
11/04/2019 14:00,12.13616,4.29388,12.87337504,3.47616,1.01388,3.621,8.66,3.28,9.260345566,12.18616,4.36388,12.94395396,3.47616,1.01388,3.621,8.71,3.35,9.332020146
11/04/2019 14:30,11.99688,4.14784,12.69368766,3.14688,0.91784,3.278,8.85,3.23,9.421008439,12.03688,4.21784,12.75447586,3.14688,0.91784,3.278,8.89,3.3,9.482726401
11/04/2019 15:00,12.02944,4.30192,12.77552122,3.46944,1.01192,3.614,8.56,3.29,9.170479813,12.08944,4.37192,12.85566972,3.46944,1.01192,3.614,8.62,3.36,9.251702546
11/04/2019 15:30,11.79808,4.14444,12.50484205,3.23808,0.94444,3.373,8.56,3.2,9.13857757,11.85808,4.22444,12.58808781,3.23808,0.94444,3.373,8.62,3.28,9.222949637
11/04/2019 16:00,11.72808,3.95444,12.37681123,2.99808,0.87444,3.123,8.73,3.08,9.257391641,11.75808,4.03444,12.43097548,2.99808,0.87444,3.123,8.76,3.16,9.312529195
11/04/2019 16:30,11.45016,2.87588,11.8057973,2.66016,0.77588,2.771,8.79,2.1,9.037372406,11.70016,4.59588,12.57043583,2.66016,0.77588,2.771,9.04,3.82,9.813969635
11/04/2019 17:00,11.08312,3.02716,11.48909251,2.25312,0.65716,2.347,8.83,2.37,9.142527003,11.15312,3.49716,11.68855054,2.25312,0.65716,2.347,8.9,2.84,9.342141082
11/04/2019 17:30,10.88944,3.10192,11.32262387,1.78944,0.52192,1.864,9.1,2.58,9.458667982,10.84944,3.21192,11.31489189,1.78944,0.52192,1.864,9.06,2.69,9.450910009
11/04/2019 18:00,10.68256,3.02408,11.10234876,1.28256,0.37408,1.336,9.4,2.65,9.76639647,10.62256,3.15408,11.08092964,1.28256,0.37408,1.336,9.34,2.78,9.744947409
11/04/2019 18:30,10.31512,2.76316,10.67879927,0.76512,0.22316,0.797,9.55,2.54,9.882008905,10.20512,2.94316,10.62104821,0.76512,0.22316,0.797,9.44,2.72,9.824052117
11/04/2019 19:00,10.08888,2.45884,10.38418961,0.33888,0.09884,0.353,9.75,2.36,10.03155521,9.92888,2.65884,10.27872016,0.33888,0.09884,0.353,9.59,2.56,9.925809791
11/04/2019 19:30,9.85944,2.28192,10.12006502,0.10944,0.03192,0.114,9.75,2.25,10.00624805,9.63944,2.46192,9.948861925,0.10944,0.03192,0.114,9.53,2.43,9.834927554
11/04/2019 20:00,10.0088,2.3784,10.2875101,0.0288,0.0084,0.03,9.98,2.37,10.25754844,9.7688,2.5284,10.09070166,0.0288,0.0084,0.03,9.74,2.52,10.06071568
11/04/2019 20:30,10.05096,2.32028,10.31530398,0.00096,0.00028,0.001,10.05,2.32,10.3143056,9.79096,2.47028,10.09778099,0.00096,0.00028,0.001,9.79,2.47,10.09678167
11/04/2019 21:00,10.17,2.22,10.40948126,0,0,0,10.17,2.22,10.40948126,9.89,2.36,10.16767918,0,0,0,9.89,2.36,10.16767918
11/04/2019 21:30,10.17,2.31,10.42904598,0,0,0,10.17,2.31,10.42904598,9.92,2.46,10.22046966,0,0,0,9.92,2.46,10.22046966
11/04/2019 22:00,9.81,2.08,10.02808556,0,0,0,9.81,2.08,10.02808556,9.55,2.23,9.80690573,0,0,0,9.55,2.23,9.80690573
11/04/2019 22:30,9.44,1.96,9.641327709,0,0,0,9.44,1.96,9.641327709,9.2,2.11,9.43886116,0,0,0,9.2,2.11,9.43886116
11/04/2019 23:00,9.31,2.07,9.53734764,0,0,0,9.31,2.07,9.53734764,9.07,2.11,9.312196304,0,0,0,9.07,2.11,9.312196304
11/04/2019 23:30,9,1.88,9.194259078,0,0,0,9,1.88,9.194259078,8.8,1.97,9.017810155,0,0,0,8.8,1.97,9.017810155
12/04/2019 00:00,8.94,1.83,9.125376705,0,0,0,8.94,1.83,9.125376705,8.75,1.88,8.949687145,0,0,0,8.75,1.88,8.949687145
12/04/2019 00:30,8.94,1.9,9.139671767,0,0,0,8.94,1.9,9.139671767,8.75,1.95,8.96465281,0,0,0,8.75,1.95,8.96465281
12/04/2019 01:00,8.94,1.98,9.156636937,0,0,0,8.94,1.98,9.156636937,8.75,2.04,8.984659148,0,0,0,8.75,2.04,8.984659148
12/04/2019 01:30,8.86,1.9,9.061434765,0,0,0,8.86,1.9,9.061434765,8.66,1.95,8.876829389,0,0,0,8.66,1.95,8.876829389
12/04/2019 02:00,8.76,1.36,8.864942188,0,0,0,8.76,1.36,8.864942188,8.69,2.4,9.01532584,0,0,0,8.69,2.4,9.01532584
12/04/2019 02:30,8.67,0.98,8.725210599,0,0,0,8.67,0.98,8.725210599,8.74,2.97,9.230845032,0,0,0,8.74,2.97,9.230845032
12/04/2019 03:00,8.7,0.98,8.755021416,0,0,0,8.7,0.98,8.755021416,8.78,3.01,9.281621626,0,0,0,8.78,3.01,9.281621626
12/04/2019 03:30,8.67,0.98,8.725210599,0,0,0,8.67,0.98,8.725210599,8.73,3.01,9.234338092,0,0,0,8.73,3.01,9.234338092
12/04/2019 04:00,8.71,1,8.767217346,0,0,0,8.71,1,8.767217346,8.79,3.01,9.291081745,0,0,0,8.79,3.01,9.291081745
12/04/2019 04:30,8.75,1,8.806957477,0,0,0,8.75,1,8.806957477,8.84,3.01,9.33839922,0,0,0,8.84,3.01,9.33839922
12/04/2019 05:00,8.73,0.97,8.783723584,0,0,0,8.73,0.97,8.783723584,8.81,3.01,9.310005371,0,0,0,8.81,3.01,9.310005371
12/04/2019 05:30,8.82,0.97,8.873178686,0,0,0,8.82,0.97,8.873178686,8.88,2.99,9.369871931,0,0,0,8.88,2.99,9.369871931
12/04/2019 06:00,9.11,1.1,9.176170225,0,0,0,9.11,1.1,9.176170225,9.18,3.12,9.695710392,0,0,0,9.18,3.12,9.695710392
12/04/2019 06:30,9.56536,2.16448,9.807195603,0.01536,0.00448,0.016,9.55,2.16,9.791225664,9.42536,2.72448,9.811228384,0.01536,0.00448,0.016,9.41,2.72,9.79522843
12/04/2019 07:00,10.06792,2.66856,10.41557611,0.09792,0.02856,0.102,9.97,2.64,10.31360752,9.83792,2.71856,10.20662718,0.09792,0.02856,0.102,9.74,2.69,10.10463755
12/04/2019 07:30,10.5324,2.7982,10.89776918,0.3024,0.0882,0.315,10.23,2.71,10.58286351,10.2824,2.8282,10.66426111,0.3024,0.0882,0.315,9.98,2.74,10.34929949
12/04/2019 08:00,11,3.035,11.41101332,0.6,0.175,0.625,10.4,2.86,10.78608363,10.84,3.095,11.27318167,0.6,0.175,0.625,10.24,2.92,10.64819233
12/04/2019 08:30,11.49752,3.42136,11.99577719,1.06752,0.31136,1.112,10.43,3.11,10.88379529,11.34752,3.43136,11.85497539,1.06752,0.31136,1.112,10.28,3.12,10.74303495
12/04/2019 09:00,11.8588,3.6734,12.41470922,1.5888,0.4634,1.655,10.27,3.21,10.75997212,11.7088,3.7534,12.29569067,1.5888,0.4634,1.655,10.12,3.29,10.641358
12/04/2019 09:30,11.95024,4.06632,12.62312142,2.01024,0.58632,2.094,9.94,3.48,10.53157158,11.81024,3.82632,12.41460807,2.01024,0.58632,2.094,9.8,3.24,10.32170529
12/04/2019 10:00,11.8744,3.6842,12.43280761,2.4144,0.7042,2.515,9.46,2.98,9.918265977,11.8444,3.9142,12.47440472,2.4144,0.7042,2.515,9.43,3.21,9.961375407
12/04/2019 10:30,11.71512,3.65316,12.27149602,2.20512,0.64316,2.297,9.51,3.01,9.974978697,11.65512,3.88316,12.28498082,2.20512,0.64316,2.297,9.45,3.24,9.99
12/04/2019 11:00,11.9532,3.8926,12.57105107,2.4432,0.7126,2.545,9.51,3.18,10.02758695,11.8932,4.1026,12.5809194,2.4432,0.7126,2.545,9.45,3.39,10.03965139
12/04/2019 11:30,11.88768,3.84724,12.49472654,2.04768,0.59724,2.133,9.84,3.25,10.36282297,11.80768,4.07724,12.49180503,2.04768,0.59724,2.133,9.76,3.48,10.36185312
12/04/2019 12:00,12.17592,4.09756,12.84690725,2.90592,0.84756,3.027,9.27,3.25,9.823207216,12.05592,4.35756,12.81926426,2.90592,0.84756,3.027,9.15,3.51,9.800132652
12/04/2019 12:30,11.55392,3.41156,12.04706641,1.51392,0.44156,1.577,10.04,2.97,10.47007641,11.39392,3.67156,11.97087156,1.51392,0.44156,1.577,9.88,3.23,10.39458032
12/04/2019 13:00,11.48864,3.37252,11.97341807,1.44864,0.42252,1.509,10.04,2.95,10.46442067,11.29864,3.63252,11.86821248,1.44864,0.42252,1.509,9.85,3.21,10.35985521
12/04/2019 13:30,11.22584,3.22212,11.67910703,1.03584,0.30212,1.079,10.19,2.92,10.60011792,11.04584,3.20212,11.50061537,1.03584,0.30212,1.079,10.01,2.9,10.42161696
12/04/2019 14:00,11.08904,2.98972,11.48500038,0.95904,0.27972,0.999,10.13,2.71,10.48622906,10.89904,3.21972,11.36466761,0.95904,0.27972,0.999,9.94,2.94,10.36567412
12/04/2019 14:30,10.9436,3.0098,11.34994612,0.7536,0.2198,0.785,10.19,2.79,10.56504614,10.7836,3.2398,11.25976612,0.7536,0.2198,0.785,10.03,3.02,10.47479355
12/04/2019 15:00,11.09656,2.96108,11.48484386,0.82656,0.24108,0.861,10.27,2.72,10.62409055,10.95656,3.21108,11.41740959,0.82656,0.24108,0.861,10.13,2.97,10.55641037
12/04/2019 15:30,11.0092,3.0406,11.42137177,1.0992,0.3206,1.145,9.91,2.72,10.27650232,10.8892,3.3206,11.38424618,1.0992,0.3206,1.145,9.79,3,10.2393408
12/04/2019 16:00,10.90768,3.20224,11.36801759,1.20768,0.35224,1.258,9.7,2.85,10.11001978,10.73768,3.51224,11.29750422,1.20768,0.35224,1.258,9.53,3.16,10.04024402
12/04/2019 16:30,10.55,2.95,10.95467937,0.72,0.21,0.75,9.83,2.74,10.2047293,10.44,3.28,10.9431257,0.72,0.21,0.75,9.72,3.07,10.19329682
12/04/2019 17:00,10.30024,2.66632,10.63974654,0.57024,0.16632,0.594,9.73,2.5,10.04603902,10.22024,2.99632,10.65041028,0.57024,0.16632,0.594,9.65,2.83,10.05641089
12/04/2019 17:30,10.55872,2.85796,10.93867009,1.15872,0.33796,1.207,9.4,2.52,9.731926839,10.44872,3.19796,10.92715415,1.15872,0.33796,1.207,9.29,2.86,9.72027263
12/04/2019 18:00,10.30984,2.63912,10.64226269,0.57984,0.16912,0.604,9.73,2.47,10.03861544,10.14984,2.97912,10.57801531,0.57984,0.16912,0.604,9.57,2.81,9.974016242
12/04/2019 18:30,9.97104,2.44072,10.26541537,0.31104,0.09072,0.324,9.66,2.35,9.941735261,9.82104,2.78072,10.20711665,0.31104,0.09072,0.324,9.51,2.69,9.883127036
12/04/2019 19:00,9.97768,2.53724,10.29522632,0.12768,0.03724,0.133,9.85,2.5,10.16230781,9.84768,2.74724,10.22370427,0.12768,0.03724,0.133,9.72,2.71,10.09071355
12/04/2019 19:30,9.7124,2.0882,9.934349148,0.0624,0.0182,0.065,9.65,2.07,9.869518732,9.5524,2.3482,9.836787535,0.0624,0.0182,0.065,9.49,2.33,9.771847318
12/04/2019 20:00,9.90112,2.16616,10.13530594,0.02112,0.00616,0.022,9.88,2.16,10.1133575,9.69112,2.40616,9.985359923,0.02112,0.00616,0.022,9.67,2.4,9.963377941
12/04/2019 20:30,9.94,2.84,10.33775604,0,0,0,9.94,2.84,10.33775604,9.52,1.83,9.694292135,0,0,0,9.52,1.83,9.694292135
12/04/2019 21:00,9.97,3.18,10.46486025,0,0,0,9.97,3.18,10.46486025,9.46,1.49,9.576622578,0,0,0,9.46,1.49,9.576622578
12/04/2019 21:30,9.65,2.45,9.956153876,0,0,0,9.65,2.45,9.956153876,9.4,2.25,9.665531543,0,0,0,9.4,2.25,9.665531543
12/04/2019 22:00,9.46,2.16,9.703463299,0,0,0,9.46,2.16,9.703463299,9.26,2.42,9.570997858,0,0,0,9.26,2.42,9.570997858
12/04/2019 22:30,9.04,1.92,9.241644875,0,0,0,9.04,1.92,9.241644875,8.83,2.18,9.095125068,0,0,0,8.83,2.18,9.095125068
12/04/2019 23:00,8.94,2.36,9.246253295,0,0,0,8.94,2.36,9.246253295,8.65,1.79,8.833266666,0,0,0,8.65,1.79,8.833266666
12/04/2019 23:30,8.9,2.26,9.182461544,0,0,0,8.9,2.26,9.182461544,8.65,1.97,8.871493674,0,0,0,8.65,1.97,8.871493674
13/04/2019 00:00,8.86,2.1,9.105470883,0,0,0,8.86,2.1,9.105470883,8.67,2.16,8.935015389,0,0,0,8.67,2.16,8.935015389
13/04/2019 00:30,8.78,2.1,9.027646426,0,0,0,8.78,2.1,9.027646426,8.6,2.16,8.867107758,0,0,0,8.6,2.16,8.867107758
13/04/2019 01:00,8.78,2.05,9.016146627,0,0,0,8.78,2.05,9.016146627,8.62,2.13,8.879262357,0,0,0,8.62,2.13,8.879262357
13/04/2019 01:30,8.6,2.05,8.840955831,0,0,0,8.6,2.05,8.840955831,8.42,2.17,8.695130821,0,0,0,8.42,2.17,8.695130821
13/04/2019 02:00,8.25,2.01,8.491324985,0,0,0,8.25,2.01,8.491324985,8.08,2.12,8.353490288,0,0,0,8.08,2.12,8.353490288
13/04/2019 02:30,8.22,2.04,8.469356528,0,0,0,8.22,2.04,8.469356528,8.03,2.15,8.312845482,0,0,0,8.03,2.15,8.312845482
13/04/2019 03:00,8.22,1.99,8.457452335,0,0,0,8.22,1.99,8.457452335,8.03,2.09,8.297529753,0,0,0,8.03,2.09,8.297529753
13/04/2019 03:30,8.22,2.01,8.46218057,0,0,0,8.22,2.01,8.46218057,8.06,2.12,8.334146627,0,0,0,8.06,2.12,8.334146627
13/04/2019 04:00,8.19,2.03,8.437831475,0,0,0,8.19,2.03,8.437831475,8.04,2.15,8.322505632,0,0,0,8.04,2.15,8.322505632
13/04/2019 04:30,8.23,1.83,8.431002313,0,0,0,8.23,1.83,8.431002313,8.13,2.31,8.451804541,0,0,0,8.13,2.31,8.451804541
13/04/2019 05:00,8.15,1.77,8.33998801,0,0,0,8.15,1.77,8.33998801,7.99,1.84,8.199128002,0,0,0,7.99,1.84,8.199128002
13/04/2019 05:30,8.09,1.77,8.281364622,0,0,0,8.09,1.77,8.281364622,7.93,1.84,8.140669506,0,0,0,7.93,1.84,8.140669506
13/04/2019 06:00,8.07,1.7,8.247114647,0,0,0,8.07,1.7,8.247114647,7.9,1.77,8.095856965,0,0,0,7.9,1.77,8.095856965
13/04/2019 06:30,8.00248,1.49364,8.14067851,0.01248,0.00364,0.013,7.99,1.49,8.127742614,7.89248,2.13364,8.175797221,0.01248,0.00364,0.013,7.88,2.13,8.162799765
13/04/2019 07:00,8.14352,0.94436,8.198093303,0.08352,0.02436,0.087,8.06,0.92,8.112336285,8.19352,2.92436,8.699750077,0.08352,0.02436,0.087,8.11,2.9,8.612903111
13/04/2019 07:30,8.5976,1.8968,8.804349834,0.2976,0.0868,0.31,8.3,1.81,8.495063272,8.4476,2.1768,8.723554551,0.2976,0.0868,0.31,8.15,2.09,8.413714994
13/04/2019 08:00,8.90784,2.16312,9.166717057,0.62784,0.18312,0.654,8.28,1.98,8.513448185,8.74784,2.21312,9.023447501,0.62784,0.18312,0.654,8.12,2.03,8.36990442
13/04/2019 08:30,9.0832,2.3076,9.371741567,1.1232,0.3276,1.17,7.96,1.98,8.202560576,8.9732,2.3076,9.265167888,1.1232,0.3276,1.17,7.85,1.98,8.095856965
13/04/2019 09:00,9.33744,2.44092,9.651211126,1.47744,0.43092,1.539,7.86,2.01,8.112934118,9.26744,2.41092,9.575906192,1.47744,0.43092,1.539,7.79,1.98,8.037692455
13/04/2019 09:30,9.56288,2.57084,9.902418503,1.92288,0.56084,2.003,7.64,2.01,7.899981013,9.52288,2.57084,9.863795507,1.92288,0.56084,2.003,7.6,2.01,7.861303963
13/04/2019 10:00,9.41312,2.28216,9.685818623,1.65312,0.48216,1.722,7.76,1.8,7.966027868,9.43312,2.76216,9.829205502,1.65312,0.48216,1.722,7.78,2.28,8.107206671
13/04/2019 10:30,9.46624,2.70432,9.8449503,1.86624,0.54432,1.944,7.6,2.16,7.90098728,9.44624,2.73432,9.834020338,1.86624,0.54432,1.944,7.58,2.19,7.890025349
13/04/2019 11:00,9.36888,2.56384,9.713351018,1.65888,0.48384,1.728,7.71,2.08,7.985643368,9.27888,2.60384,9.637302361,1.65888,0.48384,1.728,7.62,2.12,7.909412115
13/04/2019 11:30,9.43344,2.53392,9.76783194,1.69344,0.49392,1.764,7.74,2.04,8.004323832,9.37344,2.56392,9.717770485,1.69344,0.49392,1.764,7.68,2.07,7.954074428
13/04/2019 12:00,9.08504,2.20272,9.348257977,1.17504,0.34272,1.224,7.91,1.86,8.125743043,9.06504,2.41272,9.380627271,1.17504,0.34272,1.224,7.89,2.07,8.157021515
13/04/2019 12:30,8.6176,1.8468,8.813268406,0.5376,0.1568,0.56,8.08,1.69,8.254847061,8.6676,1.8768,8.868464805,0.5376,0.1568,0.56,8.13,1.72,8.309951865
13/04/2019 13:00,8.79104,2.03572,9.023665563,0.67104,0.19572,0.699,8.12,1.84,8.325863319,8.84104,2.06572,9.079162263,0.67104,0.19572,0.699,8.17,1.87,8.381276752
13/04/2019 13:30,9.11296,1.79128,9.287342139,1.75296,0.51128,1.826,7.36,1.28,7.470475219,9.32296,2.96128,9.781961071,1.75296,0.51128,1.826,7.57,2.45,7.956594749
13/04/2019 14:00,8.91,1.815,9.092982184,1.32,0.385,1.375,7.59,1.43,7.72353546,9.02,2.375,9.327433999,1.32,0.385,1.375,7.7,1.99,7.952993147
13/04/2019 14:30,9.26112,2.41616,9.571111367,2.42112,0.70616,2.522,6.84,1.71,7.05051062,9.31112,2.42616,9.622016836,2.42112,0.70616,2.522,6.89,1.72,7.101443515
13/04/2019 15:00,9.06808,2.30444,9.356309027,2.03808,0.59444,2.123,7.03,1.71,7.234984451,9.11808,2.31444,9.40723208,2.03808,0.59444,2.123,7.08,1.72,7.285931649
13/04/2019 15:30,8.5356,1.9308,8.751254539,1.0656,0.3108,1.11,7.47,1.62,7.643644419,8.5856,1.9408,8.802228809,1.0656,0.3108,1.11,7.52,1.63,7.694627996
13/04/2019 16:00,9.54392,2.66156,9.908093187,3.19392,0.93156,3.327,6.35,1.73,6.581443611,9.53392,2.69156,9.90656983,3.19392,0.93156,3.327,6.34,1.76,6.579756834
13/04/2019 16:30,8.59704,1.79372,8.782171041,1.00704,0.29372,1.049,7.59,1.5,7.736801665,8.59704,1.82372,8.788347478,1.00704,0.29372,1.049,7.59,1.53,7.742673957
13/04/2019 17:00,8.41384,1.60612,8.565764706,0.60384,0.17612,0.629,7.81,1.43,7.93983627,8.38384,1.64612,8.543915039,0.60384,0.17612,0.629,7.78,1.47,7.917657482
13/04/2019 17:30,8.7012,1.8066,8.886770223,1.0512,0.3066,1.095,7.65,1.5,7.795671876,8.6312,1.9366,8.845791824,1.0512,0.3066,1.095,7.58,1.63,7.753276727
13/04/2019 18:00,8.27384,1.56612,8.420757697,0.60384,0.17612,0.629,7.67,1.39,7.794934252,8.16384,1.61612,8.322266963,0.60384,0.17612,0.629,7.56,1.44,7.695920998
13/04/2019 18:30,8.36872,1.55296,8.511589699,0.55872,0.16296,0.582,7.81,1.39,7.932729669,8.19872,1.63296,8.359758848,0.55872,0.16296,0.582,7.64,1.47,7.78013496
13/04/2019 19:00,8.55896,1.52428,8.693631336,0.28896,0.08428,0.301,8.27,1.44,8.394432679,8.36896,1.62428,8.525126216,0.28896,0.08428,0.301,8.08,1.54,8.225448316
13/04/2019 19:30,8.47216,1.48688,8.60164561,0.09216,0.02688,0.096,8.38,1.46,8.506233009,8.25216,1.58688,8.403352474,0.09216,0.02688,0.096,8.16,1.56,8.307779487
13/04/2019 20:00,8.40784,1.50812,8.542025486,0.02784,0.00812,0.029,8.38,1.5,8.513189766,8.18784,1.60812,8.344265923,0.02784,0.00812,0.029,8.16,1.6,8.315383335
13/04/2019 20:30,8.51,1.5,8.641186261,0,0,0,8.51,1.5,8.641186261,8.31,1.6,8.462629615,0,0,0,8.31,1.6,8.462629615
13/04/2019 21:00,8.58,1.52,8.713598568,0,0,0,8.58,1.52,8.713598568,8.37,1.63,8.527238709,0,0,0,8.37,1.63,8.527238709
13/04/2019 21:30,8.4,1.52,8.53641611,0,0,0,8.4,1.52,8.53641611,8.2,1.63,8.360436591,0,0,0,8.2,1.63,8.360436591
13/04/2019 22:00,8.12,1.35,8.231457951,0,0,0,8.12,1.35,8.231457951,7.91,1.45,8.04180328,0,0,0,7.91,1.45,8.04180328
13/04/2019 22:30,8.06,1.39,8.178979154,0,0,0,8.06,1.39,8.178979154,7.86,1.5,8.001849786,0,0,0,7.86,1.5,8.001849786
13/04/2019 23:00,7.78,0.96,7.839005039,0,0,0,7.78,0.96,7.839005039,7.68,1.67,7.859471992,0,0,0,7.68,1.67,7.859471992
13/04/2019 23:30,7.73,1.25,7.830415059,0,0,0,7.73,1.25,7.830415059,7.56,1.36,7.681354047,0,0,0,7.56,1.36,7.681354047
14/04/2019 00:00,7.6,1.18,7.691059745,0,0,0,7.6,1.18,7.691059745,7.44,1.26,7.545939305,0,0,0,7.44,1.26,7.545939305
14/04/2019 00:30,7.6,1.58,7.762499597,0,0,0,7.6,1.58,7.762499597,7.35,0.86,7.400141891,0,0,0,7.35,0.86,7.400141891
14/04/2019 01:00,7.72,2.17,8.01918325,0,0,0,7.72,2.17,8.01918325,7.35,0.42,7.36199022,0,0,0,7.35,0.42,7.36199022
14/04/2019 01:30,7.66,2.14,7.953313775,0,0,0,7.66,2.14,7.953313775,7.29,0.38,7.29989726,0,0,0,7.29,0.38,7.29989726
14/04/2019 02:00,7.74,2.21,8.049329165,0,0,0,7.74,2.21,8.049329165,7.37,0.45,7.383725347,0,0,0,7.37,0.45,7.383725347
