Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/04/2019 02:30,7.72,2.26,8.044003978,0,0,0,7.72,2.26,8.044003978,7.35,0.5,7.366987173,0,0,0,7.35,0.5,7.366987173
14/04/2019 03:00,7.63,1.75,7.828115993,0,0,0,7.63,1.75,7.828115993,7.35,0.76,7.389188047,0,0,0,7.35,0.76,7.389188047
14/04/2019 03:30,7.48,1.15,7.567886099,0,0,0,7.48,1.15,7.567886099,7.35,1.25,7.455534857,0,0,0,7.35,1.25,7.455534857
14/04/2019 04:00,7.34,1.07,7.417580468,0,0,0,7.34,1.07,7.417580468,7.23,1.18,7.32566038,0,0,0,7.23,1.18,7.32566038
14/04/2019 04:30,7.39,1.07,7.467061001,0,0,0,7.39,1.07,7.467061001,7.27,1.18,7.365140868,0,0,0,7.27,1.18,7.365140868
14/04/2019 05:00,7.45,1.07,7.526446705,0,0,0,7.45,1.07,7.526446705,7.32,1.18,7.414499309,0,0,0,7.32,1.18,7.414499309
14/04/2019 05:30,7.35,0.97,7.413730505,0,0,0,7.35,0.97,7.413730505,7.21,1.07,7.288964261,0,0,0,7.21,1.07,7.288964261
14/04/2019 06:00,7.4,1.03,7.471338568,0,0,0,7.4,1.03,7.471338568,7.26,1.14,7.34895911,0,0,0,7.26,1.14,7.34895911
14/04/2019 06:30,7.54192,1.18056,7.633759179,0.00192,0.00056,0.002,7.54,1.18,7.631775678,7.43192,1.52056,7.58587751,0.00192,0.00056,0.002,7.43,1.52,7.583884229
14/04/2019 07:00,7.7304,1.3922,7.854763205,0.1104,0.0322,0.115,7.62,1.36,7.740413426,7.5904,1.4922,7.735685684,0.1104,0.0322,0.115,7.48,1.46,7.621154768
14/04/2019 07:30,7.77168,1.38924,7.894871614,0.27168,0.07924,0.283,7.5,1.31,7.613547137,7.63168,1.48924,7.77562701,0.27168,0.07924,0.283,7.36,1.41,7.49384414
14/04/2019 08:00,8.11264,1.51452,8.25279944,0.63264,0.18452,0.659,7.48,1.33,7.597321897,7.99264,1.62452,8.156062739,0.63264,0.18452,0.659,7.36,1.44,7.499546653
14/04/2019 08:30,8.4264,1.7152,8.599193451,1.0464,0.3052,1.09,7.38,1.41,7.513487872,8.3064,1.9152,8.524334109,1.0464,0.3052,1.09,7.26,1.61,7.436376806
14/04/2019 09:00,8.47024,1.61132,8.622141138,0.69024,0.20132,0.719,7.78,1.41,7.906737633,8.35024,1.68132,8.517825133,0.69024,0.20132,0.719,7.66,1.48,7.801666489
14/04/2019 09:30,8.52672,1.48196,8.654545592,0.24672,0.07196,0.257,8.28,1.41,8.39919639,8.41672,1.55196,8.558607095,0.24672,0.07196,0.257,8.17,1.48,8.302969348
14/04/2019 10:00,8.78624,1.54932,8.921793867,0.78624,0.22932,0.819,8,1.32,8.10816872,8.70624,1.58932,8.850115988,0.78624,0.22932,0.819,7.92,1.36,8.035919362
14/04/2019 10:30,8.93616,1.58388,9.075441113,0.83616,0.24388,0.871,8.1,1.34,8.210091352,8.75616,1.62388,8.905465973,0.83616,0.24388,0.871,7.92,1.38,8.03932833
14/04/2019 11:00,8.9032,1.5426,9.035849988,0.7632,0.2226,0.795,8.14,1.32,8.246332518,8.7232,1.6026,8.869190775,0.7632,0.2226,0.795,7.96,1.38,8.078737525
14/04/2019 11:30,9.044,1.657,9.194541043,1.224,0.357,1.275,7.82,1.3,7.92731985,8.874,1.697,9.034804093,1.224,0.357,1.275,7.65,1.34,7.766472816
14/04/2019 12:00,9.10552,1.72536,9.26754345,1.11552,0.32536,1.162,7.99,1.4,8.11172608,8.94552,1.76536,9.118049353,1.11552,0.32536,1.162,7.83,1.44,7.961312706
14/04/2019 12:30,9.18592,1.78756,9.35823151,1.22592,0.35756,1.277,7.96,1.43,8.087428516,9.10592,1.84756,9.29146151,1.22592,0.35756,1.277,7.88,1.49,8.019632161
14/04/2019 13:00,9.25768,1.93224,9.457176661,1.44768,0.42224,1.508,7.81,1.51,7.95463387,9.15768,2.01224,9.376151279,1.44768,0.42224,1.508,7.71,1.59,7.872242374
14/04/2019 13:30,9.01368,1.79524,9.190718895,0.70368,0.20524,0.733,8.31,1.59,8.460744648,8.84368,1.87524,9.040309785,0.70368,0.20524,0.733,8.14,1.67,8.309542707
14/04/2019 14:00,8.94256,1.64408,9.092435229,0.32256,0.09408,0.336,8.62,1.55,8.758247542,8.76256,1.69408,8.924817354,0.32256,0.09408,0.336,8.44,1.6,8.590320134
14/04/2019 14:30,9.40568,2.08124,9.633191382,1.37568,0.40124,1.433,8.03,1.68,8.203858848,9.24568,2.14124,9.490390266,1.37568,0.40124,1.433,7.87,1.74,8.060055831
14/04/2019 15:00,9.41536,2.22948,9.67572142,1.57536,0.45948,1.641,7.84,1.77,8.037319205,9.36536,2.29948,9.643525092,1.57536,0.45948,1.641,7.79,1.84,8.004355065
14/04/2019 15:30,9.25896,2.13428,9.501762542,1.24896,0.36428,1.301,8.01,1.77,8.203231071,9.21896,2.20428,9.478822385,1.24896,0.36428,1.301,7.97,1.84,8.179639356
14/04/2019 16:00,8.83888,1.78884,9.018078964,0.33888,0.09884,0.353,8.5,1.69,8.666377559,8.68888,1.84884,8.883402783,0.33888,0.09884,0.353,8.35,1.75,8.531412544
14/04/2019 16:30,8.88528,1.81904,9.069570398,0.54528,0.15904,0.568,8.34,1.66,8.503599238,8.76528,1.90904,8.970761796,0.54528,0.15904,0.568,8.22,1.75,8.404219178
14/04/2019 17:00,8.80056,1.69808,8.962886365,0.37056,0.10808,0.386,8.43,1.59,8.578636255,8.69056,1.77808,8.870591953,0.37056,0.10808,0.386,8.32,1.67,8.485947207
14/04/2019 17:30,8.69584,1.57712,8.837699972,0.43584,0.12712,0.454,8.26,1.45,8.386304311,8.49584,1.65712,8.655942699,0.43584,0.12712,0.454,8.06,1.53,8.203931984
14/04/2019 18:00,8.35976,1.47368,8.488658316,0.38976,0.11368,0.406,7.97,1.36,8.085202533,8.15976,1.52368,8.300800202,0.38976,0.11368,0.406,7.77,1.41,7.896898125
14/04/2019 18:30,8.41928,1.60104,8.570157805,0.44928,0.13104,0.468,7.97,1.47,8.104430887,8.23928,1.65104,8.403074913,0.44928,0.13104,0.468,7.79,1.52,7.936907458
14/04/2019 19:00,8.3172,1.5646,8.463083894,0.1872,0.0546,0.195,8.13,1.51,8.269038638,8.1172,1.6246,8.278179812,0.1872,0.0546,0.195,7.93,1.57,8.083922315
14/04/2019 19:30,8.24936,1.49148,8.383105212,0.03936,0.01148,0.041,8.21,1.48,8.342331808,8.03936,1.55148,8.187698053,0.03936,0.01148,0.041,8,1.54,8.146876702
14/04/2019 20:00,8.45864,1.48252,8.587575688,0.00864,0.00252,0.009,8.45,1.48,8.578630427,8.23864,1.56252,8.385502835,0.00864,0.00252,0.009,8.23,1.56,8.376544634
14/04/2019 20:30,8.61,1.55,8.748405569,0,0,0,8.61,1.55,8.748405569,8.43,1.62,8.584247201,0,0,0,8.43,1.62,8.584247201
14/04/2019 21:00,8.64,1.48,8.7658428,0,0,0,8.64,1.48,8.7658428,8.43,1.55,8.571312618,0,0,0,8.43,1.55,8.571312618
14/04/2019 21:30,8.53,1.48,8.657441885,0,0,0,8.53,1.48,8.657441885,8.3,1.57,8.447182962,0,0,0,8.3,1.57,8.447182962
14/04/2019 22:00,8.44,1.45,8.563649923,0,0,0,8.44,1.45,8.563649923,8.22,1.52,8.359354042,0,0,0,8.22,1.52,8.359354042
14/04/2019 22:30,8.35,1.42,8.469881935,0,0,0,8.35,1.42,8.469881935,8.15,1.49,8.285082981,0,0,0,8.15,1.49,8.285082981
14/04/2019 23:00,8.38,1.5,8.513189766,0,0,0,8.38,1.5,8.513189766,8.19,1.58,8.341013128,0,0,0,8.19,1.58,8.341013128
14/04/2019 23:30,8.28,1.56,8.425675047,0,0,0,8.28,1.56,8.425675047,8.12,1.68,8.291972021,0,0,0,8.12,1.68,8.291972021
15/04/2019 00:00,8.37,1.63,8.527238709,0,0,0,8.37,1.63,8.527238709,8.22,1.71,8.395981181,0,0,0,8.22,1.71,8.395981181
15/04/2019 00:30,8.21,1.54,8.353185021,0,0,0,8.21,1.54,8.353185021,8.06,1.62,8.221192128,0,0,0,8.06,1.62,8.221192128
15/04/2019 01:00,8.17,1.59,8.323280603,0,0,0,8.17,1.59,8.323280603,8.03,1.67,8.201816872,0,0,0,8.03,1.67,8.201816872
15/04/2019 01:30,8.23,1.55,8.374688054,0,0,0,8.23,1.55,8.374688054,8.08,1.62,8.240800932,0,0,0,8.08,1.62,8.240800932
15/04/2019 02:00,8.23,1.52,8.369187535,0,0,0,8.23,1.52,8.369187535,8.08,1.6,8.236892618,0,0,0,8.08,1.6,8.236892618
15/04/2019 02:30,8.14,1.49,8.27524622,0,0,0,8.14,1.49,8.27524622,7.99,1.56,8.140866047,0,0,0,7.99,1.56,8.140866047
15/04/2019 03:00,8.17,1.49,8.304757673,0,0,0,8.17,1.49,8.304757673,8.03,1.56,8.180128361,0,0,0,8.03,1.56,8.180128361
15/04/2019 03:30,8.24,1.56,8.386369894,0,0,0,8.24,1.56,8.386369894,8.1,1.64,8.264357204,0,0,0,8.1,1.64,8.264357204
15/04/2019 04:00,8.24,1.54,8.382672605,0,0,0,8.24,1.54,8.382672605,8.1,1.61,8.258456272,0,0,0,8.1,1.61,8.258456272
15/04/2019 04:30,8.29,1.51,8.426398994,0,0,0,8.29,1.51,8.426398994,8.16,1.59,8.313464982,0,0,0,8.16,1.59,8.313464982
15/04/2019 05:00,8.32,1.54,8.461323774,0,0,0,8.32,1.54,8.461323774,8.18,1.62,8.338872826,0,0,0,8.18,1.62,8.338872826
15/04/2019 05:30,8.44,1.51,8.574013063,0,0,0,8.44,1.51,8.574013063,8.28,1.57,8.42753226,0,0,0,8.28,1.57,8.42753226
15/04/2019 06:00,8.72,1.63,8.871037143,0,0,0,8.72,1.63,8.871037143,8.53,1.68,8.693865653,0,0,0,8.53,1.68,8.693865653
15/04/2019 06:30,9.60688,2.16784,9.848435084,0.02688,0.00784,0.028,9.58,2.16,9.820488786,9.40688,2.27784,9.678736818,0.02688,0.00784,0.028,9.38,2.27,9.650766809
15/04/2019 07:00,10.07368,2.46024,10.36975456,0.10368,0.03024,0.108,9.97,2.43,10.26186143,9.85368,2.51024,10.16839783,0.10368,0.03024,0.108,9.75,2.48,10.06046222
15/04/2019 07:30,10.76792,2.82856,11.13323191,0.33792,0.09856,0.352,10.43,2.73,10.78136355,10.53792,2.92856,10.93728584,0.33792,0.09856,0.352,10.2,2.83,10.5853153
15/04/2019 08:00,11.23624,2.68932,11.55359387,0.54624,0.15932,0.569,10.69,2.53,10.98530837,11.11624,3.22932,11.57580664,0.54624,0.15932,0.569,10.57,3.07,11.00680698
15/04/2019 08:30,11.71792,3.35856,12.18973234,1.05792,0.30856,1.102,10.66,3.05,11.08774549,11.58792,3.54856,12.1190828,1.05792,0.30856,1.102,10.53,3.24,11.01719111
15/04/2019 09:00,12.32,3.79,12.88978278,1.92,0.56,2,10.4,3.23,10.89003673,12.23,3.83,12.8156857,1.92,0.56,2,10.31,3.27,10.81614534
15/04/2019 09:30,12.74,4.06,13.37128266,2.4,0.7,2.5,10.34,3.36,10.87222148,12.66,4.08,13.30120295,2.4,0.7,2.5,10.26,3.38,10.80240714
15/04/2019 10:00,12.3984,4.0362,13.03883557,2.3184,0.6762,2.415,10.08,3.36,10.62525294,12.3484,4.0562,12.99752827,2.3184,0.6762,2.415,10.03,3.38,10.58420049
15/04/2019 10:30,12.23736,3.89548,12.84241972,2.48736,0.72548,2.591,9.75,3.17,10.25238509,12.20736,3.88548,12.81079986,2.48736,0.72548,2.591,9.72,3.16,10.22076318
15/04/2019 11:00,12.29472,4.06596,12.94960118,2.69472,0.78596,2.807,9.6,3.28,10.14487063,12.31472,4.04596,12.9623347,2.69472,0.78596,2.807,9.62,3.26,10.15736186
15/04/2019 11:30,12.38304,4.03672,13.02439204,2.66304,0.77672,2.774,9.72,3.26,10.25212173,12.39304,4.00672,13.02463994,2.66304,0.77672,2.774,9.73,3.23,10.25211198
15/04/2019 12:00,12.78472,4.34096,13.50159247,3.29472,0.96096,3.432,9.49,3.38,10.07395156,12.83472,4.31096,13.53936533,3.29472,0.96096,3.432,9.54,3.35,10.11108797
15/04/2019 12:30,12.58448,4.27964,13.29227051,3.32448,0.96964,3.463,9.26,3.31,9.833803944,12.65448,4.24964,13.34898139,3.32448,0.96964,3.463,9.33,3.28,9.889757328
15/04/2019 13:00,12.33512,4.19316,13.02834511,3.16512,0.92316,3.297,9.17,3.27,9.735594486,12.38512,4.16316,13.06610495,3.16512,0.92316,3.297,9.22,3.24,9.772717125
15/04/2019 13:30,12.19624,3.21432,12.6126969,3.30624,0.96432,3.444,8.89,2.25,9.170310791,12.50624,5.12432,13.51535032,3.30624,0.96432,3.444,9.2,4.16,10.09681138
15/04/2019 14:00,12.4872,3.4346,12.95093205,3.3072,0.9646,3.445,9.18,2.47,9.506487259,12.8172,5.3846,13.90232114,3.3072,0.9646,3.445,9.51,4.42,10.4869681
15/04/2019 14:30,12.28104,3.36572,12.73389236,3.07104,0.89572,3.199,9.21,2.47,9.535460136,12.62104,5.31572,13.69479937,3.07104,0.89572,3.199,9.55,4.42,10.5232552
15/04/2019 15:00,12.1548,3.3064,12.59648538,3.2448,0.9464,3.38,8.91,2.36,9.217250132,12.4648,5.2564,13.52778548,3.2448,0.9464,3.38,9.22,4.31,10.17764708
15/04/2019 15:30,12.23504,3.59772,12.75303074,2.97504,0.86772,3.099,9.26,2.73,9.654040605,12.43504,4.61772,13.26474869,2.97504,0.86772,3.099,9.46,3.75,10.1761535
15/04/2019 16:00,11.88072,3.63396,12.42405622,2.55072,0.74396,2.657,9.33,2.89,9.767343549,11.99072,3.72396,12.55568573,2.55072,0.74396,2.657,9.44,2.98,9.899191886
15/04/2019 16:30,11.47456,3.47008,11.98778472,2.19456,0.64008,2.286,9.28,2.83,9.70192249,11.59456,3.51008,12.11422648,2.19456,0.64008,2.286,9.4,2.87,9.828372195
15/04/2019 17:00,11.15824,3.30532,11.63750232,1.45824,0.42532,1.519,9.7,2.88,10.11851768,11.29824,3.32532,11.77743521,1.45824,0.42532,1.519,9.84,2.9,10.25844043
15/04/2019 17:30,10.93856,3.31708,11.43044682,1.49856,0.43708,1.561,9.44,2.88,9.869549129,11.15856,3.33708,11.64686929,1.49856,0.43708,1.561,9.66,2.9,10.08591097
15/04/2019 18:00,10.37896,3.00928,10.80641369,0.88896,0.25928,0.926,9.49,2.75,9.880414971,10.60896,3.01928,11.03023499,0.88896,0.25928,0.926,9.72,2.76,10.10425653
15/04/2019 18:30,9.92344,2.72892,10.29182519,0.37344,0.10892,0.389,9.55,2.62,9.90287332,10.16344,2.72892,10.52342706,0.37344,0.10892,0.389,9.79,2.62,10.13452022
15/04/2019 19:00,9.92536,2.69448,10.28459983,0.25536,0.07448,0.266,9.67,2.62,10.01864761,10.21536,2.69448,10.56474337,0.25536,0.07448,0.266,9.96,2.62,10.29883489
15/04/2019 19:30,9.87848,2.65164,10.2281749,0.10848,0.03164,0.113,9.77,2.62,10.11520143,10.20848,2.65164,10.54723938,0.10848,0.03164,0.113,10.1,2.62,10.43428963
15/04/2019 20:00,9.89744,2.60092,10.23347954,0.03744,0.01092,0.039,9.86,2.59,10.19449361,10.24744,2.61092,10.57482528,0.03744,0.01092,0.039,10.21,2.6,10.53584833
15/04/2019 20:30,10.16,2.68,10.50752112,0,0,0,10.16,2.68,10.50752112,10.48,2.68,10.81724549,0,0,0,10.48,2.68,10.81724549
15/04/2019 21:00,10.2,2.64,10.53610934,0,0,0,10.2,2.64,10.53610934,10.56,2.65,10.88742853,0,0,0,10.56,2.65,10.88742853
15/04/2019 21:30,9.9,2.54,10.22064577,0,0,0,9.9,2.54,10.22064577,10.28,2.55,10.59154852,0,0,0,10.28,2.55,10.59154852
15/04/2019 22:00,9.7,2.4,9.992497185,0,0,0,9.7,2.4,9.992497185,10.06,2.44,10.35167619,0,0,0,10.06,2.44,10.35167619
15/04/2019 22:30,9.33,2.12,9.567826294,0,0,0,9.33,2.12,9.567826294,9.68,2.16,9.918064327,0,0,0,9.68,2.16,9.918064327
15/04/2019 23:00,9.18,2.12,9.42161345,0,0,0,9.18,2.12,9.42161345,9.51,2.16,9.752215133,0,0,0,9.51,2.16,9.752215133
15/04/2019 23:30,9.06,1.46,9.176884003,0,0,0,9.06,1.46,9.176884003,9.57,2.84,9.982509704,0,0,0,9.57,2.84,9.982509704
16/04/2019 00:00,8.98,1.75,9.148928899,0,0,0,8.98,1.75,9.148928899,9.37,2.4,9.672481584,0,0,0,9.37,2.4,9.672481584
16/04/2019 00:30,8.76,2.04,8.994398257,0,0,0,8.76,2.04,8.994398257,9.05,2.07,9.283716928,0,0,0,9.05,2.07,9.283716928
16/04/2019 01:00,8.88,2.13,9.131883705,0,0,0,8.88,2.13,9.131883705,9.13,2.11,9.370645655,0,0,0,9.13,2.11,9.370645655
16/04/2019 01:30,8.62,1.99,8.846722557,0,0,0,8.62,1.99,8.846722557,8.88,1.96,9.093734107,0,0,0,8.88,1.96,9.093734107
16/04/2019 02:00,8.57,1.94,8.786836746,0,0,0,8.57,1.94,8.786836746,8.84,1.9,9.041880335,0,0,0,8.84,1.9,9.041880335
16/04/2019 02:30,8.49,1.79,8.676646818,0,0,0,8.49,1.79,8.676646818,8.75,1.96,8.966833332,0,0,0,8.75,1.96,8.966833332
16/04/2019 03:00,8.69,1.9,8.895285268,0,0,0,8.69,1.9,8.895285268,8.95,1.96,9.162101287,0,0,0,8.95,1.96,9.162101287
16/04/2019 03:30,8.66,1.95,8.876829389,0,0,0,8.66,1.95,8.876829389,8.91,2,9.131708493,0,0,0,8.91,2,9.131708493
16/04/2019 04:00,8.61,1.92,8.821479468,0,0,0,8.61,1.92,8.821479468,8.86,1.97,9.07637042,0,0,0,8.86,1.97,9.07637042
16/04/2019 04:30,8.64,1.92,8.850762679,0,0,0,8.64,1.92,8.850762679,8.89,1.97,9.105657582,0,0,0,8.89,1.97,9.105657582
16/04/2019 05:00,8.61,1.9,8.817148065,0,0,0,8.61,1.9,8.817148065,8.85,1.95,9.06228448,0,0,0,8.85,1.95,9.06228448
16/04/2019 05:30,8.88,2,9.102439234,0,0,0,8.88,2,9.102439234,9.15,1.99,9.363898761,0,0,0,9.15,1.99,9.363898761
16/04/2019 06:00,9.15096,2.09028,9.38665752,0.00096,0.00028,0.001,9.15,2.09,9.385659274,9.44096,2.07028,9.665287632,0.00096,0.00028,0.001,9.44,2.07,9.664289938
16/04/2019 06:30,9.9432,2.4226,10.23407138,0.0432,0.0126,0.045,9.9,2.41,10.18911674,10.3132,2.7026,10.66143241,0.0432,0.0126,0.045,10.27,2.69,10.6164495
16/04/2019 07:00,10.73704,2.97872,11.14256707,0.16704,0.04872,0.174,10.57,2.93,10.96858241,11.02704,2.91872,11.40677595,0.16704,0.04872,0.174,10.86,2.87,11.23283134
16/04/2019 07:30,10.93872,1.97796,11.11611088,0.19872,0.05796,0.207,10.74,1.92,10.91027039,11.59872,4.01796,12.27494636,0.19872,0.05796,0.207,11.4,3.96,12.06820616
16/04/2019 08:00,11.30064,3.00352,11.69297211,0.32064,0.09352,0.334,10.98,2.91,11.35907126,11.67064,3.36352,12.14566197,0.32064,0.09352,0.334,11.35,3.27,11.81166373
16/04/2019 08:30,12.0084,3.3812,12.47534304,0.5184,0.1512,0.54,11.49,3.23,11.93536761,12.3284,3.4912,12.81319336,0.5184,0.1512,0.54,11.81,3.34,12.27321066
16/04/2019 09:00,11.06984,2.71412,11.39771052,0.69984,0.20412,0.729,10.37,2.51,10.66944235,11.41984,2.79412,11.75669393,0.69984,0.20412,0.729,10.72,2.59,11.02844051
16/04/2019 09:30,10.85744,2.87592,11.23187069,0.87744,0.25592,0.914,9.98,2.62,10.31817813,11.18744,2.95592,11.57135588,0.87744,0.25592,0.914,10.31,2.7,10.65767798
16/04/2019 10:00,10.948,3.124,11.38499363,1.248,0.364,1.3,9.7,2.76,10.08501859,11.218,3.184,11.66110544,1.248,0.364,1.3,9.97,2.82,10.36114376
16/04/2019 10:30,11.00064,3.03852,11.41256694,1.64064,0.47852,1.709,9.36,2.56,9.703772462,11.20064,3.12852,11.62935827,1.64064,0.47852,1.709,9.56,2.65,9.920488899
16/04/2019 11:00,10.96704,3.20372,11.42540101,1.72704,0.50372,1.799,9.24,2.7,9.626401197,11.20704,3.26372,11.67260099,1.72704,0.50372,1.799,9.48,2.76,9.873601167
16/04/2019 11:30,11.10992,2.76456,11.44871671,1.96992,0.57456,2.052,9.14,2.19,9.398707358,11.55992,3.93456,12.21116345,1.96992,0.57456,2.052,9.59,3.36,10.1615796
16/04/2019 12:00,11.53864,3.52252,12.06434251,2.16864,0.63252,2.259,9.37,2.89,9.805559647,11.85864,3.62252,12.39959652,2.16864,0.63252,2.259,9.69,2.99,10.14081851
16/04/2019 12:30,11.18648,2.98564,11.57805601,2.07648,0.60564,2.163,9.11,2.38,9.415758068,11.55648,3.72564,12.14218363,2.07648,0.60564,2.163,9.48,3.12,9.980220438
16/04/2019 13:00,10.95128,3.06704,11.3726544,1.84128,0.53704,1.918,9.11,2.53,9.454787147,11.23128,3.17704,11.67198499,1.84128,0.53704,1.918,9.39,2.64,9.754060693
16/04/2019 13:30,10.7632,2.9626,11.16348839,1.4832,0.4326,1.545,9.28,2.53,9.618695338,11.0332,3.0426,11.44503897,1.4832,0.4326,1.545,9.55,2.61,9.900232321
16/04/2019 14:00,11.5264,3.4002,12.01745634,2.1264,0.6202,2.215,9.4,2.78,9.802469077,11.7964,3.5002,12.30473295,2.1264,0.6202,2.215,9.67,2.88,10.08976214
16/04/2019 14:30,11.61608,3.59844,12.16067782,2.32608,0.67844,2.423,9.29,2.92,9.738095296,11.87608,3.67844,12.43270674,2.32608,0.67844,2.423,9.55,3,10.01011988
16/04/2019 15:00,11.03096,3.26028,11.50267378,1.44096,0.42028,1.501,9.59,2.84,10.00168486,11.24096,3.34028,11.72674943,1.44096,0.42028,1.501,9.8,2.92,10.22577136
16/04/2019 15:30,10.7008,3.0244,11.11998723,1.1808,0.3444,1.23,9.52,2.68,9.890035389,10.9508,3.0644,11.37148047,1.1808,0.3444,1.23,9.77,2.72,10.141563
16/04/2019 16:00,10.65344,2.94892,11.0540451,0.85344,0.24892,0.889,9.8,2.7,10.1651365,10.92344,2.96892,11.31971852,0.85344,0.24892,0.889,10.07,2.72,10.43088203
16/04/2019 16:30,10.74208,2.80644,11.10262979,1.22208,0.35644,1.273,9.52,2.45,9.830203457,11.01208,3.07644,11.43373906,1.22208,0.35644,1.273,9.79,2.72,10.16083166
16/04/2019 17:00,10.18864,2.39752,10.46692348,1.08864,0.31752,1.134,9.1,2.08,9.334687997,10.45864,2.79752,10.82632296,1.08864,0.31752,1.134,9.37,2.48,9.692641539
16/04/2019 17:30,9.86976,2.44868,10.16898206,0.74976,0.21868,0.781,9.12,2.23,9.388679353,10.08976,2.48868,10.39215016,0.74976,0.21868,0.781,9.34,2.27,9.611893674
16/04/2019 18:00,9.4968,2.3024,9.771911584,0.5568,0.1624,0.58,8.94,2.14,9.192562211,9.7468,2.3324,10.02198583,0.5568,0.1624,0.58,9.19,2.17,9.442722065
16/04/2019 18:30,9.2212,2.2366,9.488567279,0.3312,0.0966,0.345,8.89,2.14,9.143943351,9.4512,2.2466,9.714545435,0.3312,0.0966,0.345,9.12,2.15,9.37
16/04/2019 19:00,9.24008,2.22544,9.504297007,0.19008,0.05544,0.198,9.05,2.17,9.306524593,9.50008,2.24544,9.761840031,0.19008,0.05544,0.198,9.31,2.19,9.564109995
16/04/2019 19:30,9.14024,2.13632,9.386578205,0.09024,0.02632,0.094,9.05,2.11,9.292717579,9.47024,2.17632,9.717088782,0.09024,0.02632,0.094,9.38,2.15,9.623247892
16/04/2019 20:00,9.164,2.087,9.398641657,0.024,0.007,0.025,9.14,2.08,9.373686575,9.574,2.157,9.813976004,0.024,0.007,0.025,9.55,2.15,9.789024466
16/04/2019 20:30,9.2,2.05,9.425629952,0,0,0,9.2,2.05,9.425629952,9.58,2.1,9.807466543,0,0,0,9.58,2.1,9.807466543
16/04/2019 21:00,9.29,1.5,9.410318804,0,0,0,9.29,1.5,9.410318804,9.85,2.73,10.22132085,0,0,0,9.85,2.73,10.22132085
16/04/2019 21:30,9.13,1.11,9.197227843,0,0,0,9.13,1.11,9.197227843,9.77,3.08,10.24398848,0,0,0,9.77,3.08,10.24398848
16/04/2019 22:00,8.73,1.5,8.857928652,0,0,0,8.73,1.5,8.857928652,9.18,2.15,9.428409198,0,0,0,9.18,2.15,9.428409198
16/04/2019 22:30,8.54,1.82,8.731781033,0,0,0,8.54,1.82,8.731781033,8.9,1.86,9.092282442,0,0,0,8.9,1.86,9.092282442
16/04/2019 23:00,8.52,1.97,8.744787019,0,0,0,8.52,1.97,8.744787019,8.86,2.12,9.11010428,0,0,0,8.86,2.12,9.11010428
16/04/2019 23:30,8.22,1.92,8.441255831,0,0,0,8.22,1.92,8.441255831,8.53,1.96,8.752285416,0,0,0,8.53,1.96,8.752285416
17/04/2019 00:00,7.91,1.03,7.976778798,0,0,0,7.91,1.03,7.976778798,8.39,2.47,8.74602767,0,0,0,8.39,2.47,8.74602767
17/04/2019 00:30,7.87,0.88,7.91904666,0,0,0,7.87,0.88,7.91904666,8.39,2.74,8.82608067,0,0,0,8.39,2.74,8.82608067
17/04/2019 01:00,7.87,1.71,8.053632721,0,0,0,7.87,1.71,8.053632721,8.15,1.72,8.329519794,0,0,0,8.15,1.72,8.329519794
17/04/2019 01:30,7.69,1.66,7.867127811,0,0,0,7.69,1.66,7.867127811,7.97,1.66,8.141038017,0,0,0,7.97,1.66,8.141038017
17/04/2019 02:00,7.69,1.63,7.860852371,0,0,0,7.69,1.63,7.860852371,7.97,1.64,8.136983471,0,0,0,7.97,1.64,8.136983471
17/04/2019 02:30,7.72,1.63,7.890202786,0,0,0,7.72,1.63,7.890202786,8.01,1.64,8.176166583,0,0,0,8.01,1.64,8.176166583
17/04/2019 03:00,7.76,1.67,7.937663384,0,0,0,7.76,1.67,7.937663384,8.03,1.68,8.203858848,0,0,0,8.03,1.68,8.203858848
17/04/2019 03:30,7.81,1.67,7.986551196,0,0,0,7.81,1.67,7.986551196,8.08,1.68,8.252805584,0,0,0,8.08,1.68,8.252805584
17/04/2019 04:00,7.93,1.65,8.099839505,0,0,0,7.93,1.65,8.099839505,8.2,1.65,8.364358911,0,0,0,8.2,1.65,8.364358911
17/04/2019 04:30,7.93,1.61,8.091785959,0,0,0,7.93,1.61,8.091785959,8.18,1.6,8.335010498,0,0,0,8.18,1.6,8.335010498
17/04/2019 05:00,7.93,1.65,8.099839505,0,0,0,7.93,1.65,8.099839505,8.18,1.64,8.342781311,0,0,0,8.18,1.64,8.342781311
17/04/2019 05:30,8.14,1.65,8.30554634,0,0,0,8.14,1.65,8.30554634,8.41,1.64,8.568412922,0,0,0,8.41,1.64,8.568412922
17/04/2019 06:00,8.52,1.72,8.691881269,0,0,0,8.52,1.72,8.691881269,8.81,1.79,8.990005562,0,0,0,8.81,1.79,8.990005562
17/04/2019 06:30,9.11288,2.05084,9.340799034,0.00288,0.00084,0.003,9.11,2.05,9.337804881,9.46288,2.22084,9.719991163,0.00288,0.00084,0.003,9.46,2.22,9.71699542
17/04/2019 07:00,9.29104,2.31072,9.574071819,0.07104,0.02072,0.074,9.22,2.29,9.500131578,9.63104,2.34072,9.911402605,0.07104,0.02072,0.074,9.56,2.32,9.837479352
17/04/2019 07:30,9.6696,2.3628,9.954094032,0.2496,0.0728,0.26,9.42,2.29,9.694354027,10.0296,2.4228,10.31808296,0.2496,0.0728,0.26,9.78,2.35,10.05837462
17/04/2019 08:00,10.10376,2.54568,10.41952268,0.29376,0.08568,0.306,9.81,2.46,10.11373818,10.38376,2.62568,10.71058669,0.29376,0.08568,0.306,10.09,2.54,10.40479217
17/04/2019 08:30,10.76864,2.82752,11.13366412,0.36864,0.10752,0.384,10.4,2.72,10.7498093,11.03864,2.87752,11.40752797,0.36864,0.10752,0.384,10.67,2.77,11.02369267
17/04/2019 09:00,10.76952,2.83236,11.13574534,0.65952,0.19236,0.687,10.11,2.64,10.44900474,11.02952,2.91236,11.40754804,0.65952,0.19236,0.687,10.37,2.72,10.72078822
17/04/2019 09:30,10.74728,2.20504,10.9711544,0.97728,0.28504,1.018,9.77,1.92,9.956871999,11.16728,3.61504,11.73783016,0.97728,0.28504,1.018,10.19,3.33,10.72030783
17/04/2019 10:00,11.18704,2.88872,11.55398491,1.60704,0.46872,1.674,9.58,2.42,9.88093113,11.43704,3.64872,12.00495904,1.60704,0.46872,1.674,9.83,3.18,10.33156813
17/04/2019 10:30,11.48552,3.50036,12.00706833,2.67552,0.78036,2.787,8.81,2.72,9.220330797,11.58552,3.60036,12.13205942,2.67552,0.78036,2.787,8.91,2.82,9.345613945
17/04/2019 11:00,12.02784,3.88312,12.63912798,3.02784,0.88312,3.154,9,3,9.486832981,12.11784,4.00312,12.76193622,3.02784,0.88312,3.154,9.09,3.12,9.610541088
17/04/2019 11:30,12.33472,4.11096,13.00174256,3.29472,0.96096,3.432,9.04,3.15,9.573092499,12.41472,4.28096,13.13209394,3.29472,0.96096,3.432,9.12,3.32,9.705503593
17/04/2019 12:00,12.07848,4.09164,12.75269372,3.46848,1.01164,3.613,8.61,3.08,9.144315174,12.13848,4.27164,12.86816246,3.46848,1.01164,3.613,8.67,3.26,9.262640012
17/04/2019 12:30,11.96808,3.95444,12.60446487,3.47808,1.01444,3.623,8.49,2.94,8.984636887,12.00808,4.13444,12.6999047,3.47808,1.01444,3.623,8.53,3.12,9.082692332
17/04/2019 13:00,12.26944,4.09192,12.93379168,3.46944,1.01192,3.614,8.8,3.08,9.323432844,12.28944,4.23192,12.99767219,3.46944,1.01192,3.614,8.82,3.22,9.389398277
17/04/2019 13:30,12.00664,4.07652,12.6798036,3.41664,0.99652,3.559,8.59,3.08,9.125486288,12.01664,4.21652,12.73493925,3.41664,0.99652,3.559,8.6,3.22,9.183049602
17/04/2019 14:00,11.84368,4.03524,12.51223073,3.34368,0.97524,3.483,8.5,3.06,9.034024574,11.86368,4.17524,12.57694447,3.34368,0.97524,3.483,8.52,3.2,9.10112081
17/04/2019 14:30,11.8264,3.9102,12.45605881,3.3264,0.9702,3.465,8.5,2.94,8.994086946,11.8764,4.0502,12.54802761,3.3264,0.9702,3.465,8.55,3.08,9.087843529
17/04/2019 15:00,11.9728,3.8854,12.58746492,3.1728,0.9254,3.305,8.8,2.96,9.284481676,12.0428,4.0054,12.6914247,3.1728,0.9254,3.305,8.87,3.08,9.389531405
17/04/2019 15:30,11.52048,3.67264,12.09172213,2.82048,0.82264,2.938,8.7,2.85,9.154916712,11.65048,3.79264,12.25225703,2.82048,0.82264,2.938,8.83,2.97,9.316104336
17/04/2019 16:00,10.59008,2.99544,11.00556474,1.39008,0.40544,1.448,9.2,2.59,9.557619997,10.82008,3.12544,11.26243785,1.39008,0.40544,1.448,9.43,2.72,9.814443438
17/04/2019 16:30,10.51952,2.56736,10.82827957,1.49952,0.43736,1.562,9.02,2.13,9.268079628,10.85952,3.92736,11.54787128,1.49952,0.43736,1.562,9.36,3.49,9.989479466
17/04/2019 17:00,10.2868,2.6524,10.62325186,1.0368,0.3024,1.08,9.25,2.35,9.543846185,10.4668,2.8224,10.84065699,1.0368,0.3024,1.08,9.43,2.52,9.76090672
17/04/2019 17:30,9.89344,2.57392,10.22277943,0.97344,0.28392,1.014,8.92,2.29,9.209261642,10.14344,2.62392,10.47732462,0.97344,0.28392,1.014,9.17,2.34,9.463852281
17/04/2019 18:00,9.49496,2.51228,9.821701288,0.86496,0.25228,0.901,8.63,2.26,8.921014516,9.73496,2.51228,10.05390456,0.86496,0.25228,0.901,8.87,2.26,9.153387351
17/04/2019 18:30,9.15896,2.37428,9.461699308,0.52896,0.15428,0.551,8.63,2.22,8.910965155,9.39896,2.35428,9.689328326,0.52896,0.15428,0.551,8.87,2.2,9.138758121
17/04/2019 19:00,8.9612,2.2316,9.23488733,0.2112,0.0616,0.22,8.75,2.17,9.015065169,9.2312,2.2116,9.492430037,0.2112,0.0616,0.22,9.02,2.15,9.272696479
17/04/2019 19:30,8.88736,2.09548,9.131057124,0.08736,0.02548,0.091,8.8,2.07,9.04018252,9.20736,2.08548,9.44058817,0.08736,0.02548,0.091,9.12,2.06,9.349759355
17/04/2019 20:00,9.08824,2.07532,9.322181043,0.01824,0.00532,0.019,9.07,2.07,9.303214498,9.47824,2.21532,9.733687698,0.01824,0.00532,0.019,9.46,2.21,9.714715642
17/04/2019 20:30,9.07,1.44,9.183599512,0,0,0,9.07,1.44,9.183599512,9.76,3,10.2106611,0,0,0,9.76,3,10.2106611
17/04/2019 21:00,9.16,2.14,9.406657217,0,0,0,9.16,2.14,9.406657217,9.59,2.19,9.836879587,0,0,0,9.59,2.19,9.836879587
17/04/2019 21:30,8.79,1.38,8.897668234,0,0,0,8.79,1.38,8.897668234,9.38,2.81,9.791858863,0,0,0,9.38,2.81,9.791858863
17/04/2019 22:00,8.42,1.17,8.500899952,0,0,0,8.42,1.17,8.500899952,8.99,2.61,9.361207187,0,0,0,8.99,2.61,9.361207187
17/04/2019 22:30,8.32,1.84,8.521032801,0,0,0,8.32,1.84,8.521032801,8.69,1.88,8.89103481,0,0,0,8.69,1.88,8.89103481
17/04/2019 23:00,8.27,1.89,8.483218729,0,0,0,8.27,1.89,8.483218729,8.62,1.88,8.822629993,0,0,0,8.62,1.88,8.822629993
17/04/2019 23:30,8.03,1.52,8.172594447,0,0,0,8.03,1.52,8.172594447,8.44,2.11,8.69975287,0,0,0,8.44,2.11,8.69975287
18/04/2019 00:00,7.85,0.7,7.881148393,0,0,0,7.85,0.7,7.881148393,8.44,2.75,8.876716735,0,0,0,8.44,2.75,8.876716735
18/04/2019 00:30,7.94,1.49,8.078595175,0,0,0,7.94,1.49,8.078595175,8.3,1.98,8.532901031,0,0,0,8.3,1.98,8.532901031
18/04/2019 01:00,7.85,1.27,7.952068913,0,0,0,7.85,1.27,7.952068913,8.22,1.94,8.445827372,0,0,0,8.22,1.94,8.445827372
18/04/2019 01:30,7.72,0.64,7.746483073,0,0,0,7.72,0.64,7.746483073,8.25,2.48,8.61469094,0,0,0,8.25,2.48,8.61469094
18/04/2019 02:00,7.63,0.6,7.65355473,0,0,0,7.63,0.6,7.65355473,8.16,2.48,8.528540321,0,0,0,8.16,2.48,8.528540321
18/04/2019 02:30,7.49,0.63,7.51644863,0,0,0,7.49,0.63,7.51644863,8.03,2.48,8.404242976,0,0,0,8.03,2.48,8.404242976
18/04/2019 03:00,7.63,1.27,7.734972527,0,0,0,7.63,1.27,7.734972527,8,1.81,8.202200924,0,0,0,8,1.81,8.202200924
18/04/2019 03:30,7.7,1.69,7.883279774,0,0,0,7.7,1.69,7.883279774,7.97,1.62,8.132976085,0,0,0,7.97,1.62,8.132976085
18/04/2019 04:00,7.72,1.69,7.902815954,0,0,0,7.72,1.69,7.902815954,7.99,1.62,8.15257628,0,0,0,7.99,1.62,8.15257628
18/04/2019 04:30,7.85,1.65,8.021533519,0,0,0,7.85,1.65,8.021533519,8.12,1.58,8.272291097,0,0,0,8.12,1.58,8.272291097
18/04/2019 05:00,7.81,1.59,7.970207024,0,0,0,7.81,1.59,7.970207024,8.09,1.53,8.233407557,0,0,0,8.09,1.53,8.233407557
18/04/2019 05:30,7.83,1.56,7.983890029,0,0,0,7.83,1.56,7.983890029,8.11,1.49,8.245738293,0,0,0,8.11,1.49,8.245738293
18/04/2019 06:00,7.89192,1.52056,8.037070611,0.00192,0.00056,0.002,7.89,1.52,8.03507934,8.18192,1.46056,8.311260458,0.00192,0.00056,0.002,8.18,1.46,8.30927193
18/04/2019 06:30,8.26744,1.17092,8.349947173,0.03744,0.01092,0.039,8.23,1.16,8.311347664,8.76744,2.33092,9.072000452,0.03744,0.01092,0.039,8.73,2.32,9.033011679
18/04/2019 07:00,8.95128,1.96704,9.164860064,0.16128,0.04704,0.168,8.79,1.92,8.99724958,9.32128,2.06704,9.547717801,0.16128,0.04704,0.168,9.16,2.02,9.380085287
18/04/2019 07:30,9.184,2.157,9.433901897,0.264,0.077,0.275,8.92,2.08,9.159301283,9.544,2.097,9.771660299,0.264,0.077,0.275,9.28,2.02,9.497304881
18/04/2019 08:00,9.54512,2.24816,9.806300995,0.40512,0.11816,0.422,9.14,2.13,9.384908098,9.82512,2.20816,10.07020127,0.40512,0.11816,0.422,9.42,2.09,9.649067312
18/04/2019 08:30,9.8984,2.4162,10.18903062,0.6384,0.1862,0.665,9.26,2.23,9.524730967,10.1884,2.4962,10.4897335,0.6384,0.1862,0.665,9.55,2.31,9.825405844
18/04/2019 09:00,10.178,2.609,10.50707214,0.888,0.259,0.925,9.29,2.35,9.582619684,10.468,2.629,10.79308413,0.888,0.259,0.925,9.58,2.37,9.868804386
18/04/2019 09:30,10.25448,2.69964,10.60388684,0.92448,0.26964,0.963,9.33,2.43,9.641255105,10.47448,2.70964,10.8192828,0.92448,0.26964,0.963,9.55,2.44,9.856779393
18/04/2019 10:00,10.78664,3.11152,11.22644909,2.09664,0.61152,2.184,8.69,2.5,9.042460948,10.92664,3.12152,11.36377353,2.09664,0.61152,2.184,8.83,2.51,9.179814813
18/04/2019 10:30,10.56064,3.05852,10.99461968,2.12064,0.61852,2.209,8.44,2.44,8.785624622,10.74064,3.07852,11.17312101,2.12064,0.61852,2.209,8.62,2.46,8.964150824
18/04/2019 11:00,10.98472,3.39596,11.4976788,2.69472,0.78596,2.807,8.29,2.61,8.691156425,11.13472,3.45596,11.65871558,2.69472,0.78596,2.807,8.44,2.67,8.852259599
18/04/2019 11:30,11.11336,3.43348,11.63166176,2.82336,0.82348,2.941,8.29,2.61,8.691156425,11.23336,3.49348,11.76404605,2.82336,0.82348,2.941,8.41,2.67,8.823661372
18/04/2019 12:00,11.10192,3.48056,11.63472929,2.88192,0.84056,3.002,8.22,2.64,8.633539251,11.19192,3.56056,11.74464392,2.88192,0.84056,3.002,8.31,2.72,8.743826394
18/04/2019 12:30,11.03328,3.40804,11.54764063,2.63328,0.76804,2.743,8.4,2.64,8.805089437,11.13328,3.48804,11.66689104,2.63328,0.76804,2.743,8.5,2.72,8.924595229
18/04/2019 13:00,10.9572,3.4296,11.48139312,2.7072,0.7896,2.82,8.25,2.64,8.662107134,11.0672,3.5096,11.61034918,2.7072,0.7896,2.82,8.36,2.72,8.791359394
18/04/2019 13:30,10.9132,3.3826,11.42540664,2.6832,0.7826,2.795,8.23,2.6,8.630926949,11.0132,3.5326,11.5658911,2.6832,0.7826,2.795,8.33,2.75,8.772194708
18/04/2019 14:00,10.632,3.211,11.10630204,2.232,0.651,2.325,8.4,2.56,8.781434962,10.742,3.351,11.25254482,2.232,0.651,2.325,8.51,2.7,8.928051299
18/04/2019 14:30,10.69872,3.39296,11.22384904,2.47872,0.72296,2.582,8.22,2.67,8.642759976,10.81872,3.53296,11.38097135,2.47872,0.72296,2.582,8.34,2.81,8.800664748
18/04/2019 15:00,10.752,3.426,11.28463469,2.592,0.756,2.7,8.16,2.67,8.58571488,10.882,3.536,11.4420811,2.592,0.756,2.7,8.29,2.78,8.743712026
18/04/2019 15:30,10.678,3.354,11.19236347,2.688,0.784,2.8,7.99,2.57,8.393151971,10.828,3.444,11.36251381,2.688,0.784,2.8,8.14,2.66,8.563597375
18/04/2019 16:00,10.38072,2.30896,10.63440849,2.43072,0.70896,2.532,7.95,1.6,8.109408117,10.74072,4.10896,11.49985297,2.43072,0.70896,2.532,8.31,3.4,8.978646891
18/04/2019 16:30,9.74656,2.59108,10.08509432,1.54656,0.45108,1.611,8.2,2.14,8.474644535,9.91656,2.64108,10.26223493,1.54656,0.45108,1.611,8.37,2.19,8.651762826
18/04/2019 17:00,9.88512,2.79316,10.27216337,1.72512,0.50316,1.797,8.16,2.29,8.47524041,10.05512,2.77316,10.43052514,1.72512,0.50316,1.797,8.33,2.27,8.63375932
18/04/2019 17:30,9.52472,2.56596,9.864301384,1.25472,0.36596,1.307,8.27,2.2,8.557622333,9.72472,2.50596,10.0424108,1.25472,0.36596,1.307,8.47,2.14,8.736160484
18/04/2019 18:00,9.25928,2.36604,9.556799224,0.80928,0.23604,0.843,8.45,2.13,8.714321546,9.44928,2.32604,9.73135934,0.80928,0.23604,0.843,8.64,2.09,8.889190064
18/04/2019 18:30,9.0012,2.3666,9.307115396,0.5712,0.1666,0.595,8.43,2.2,8.712341821,9.2112,2.2766,9.488367246,0.5712,0.1666,0.595,8.64,2.11,8.893913649
18/04/2019 19:00,8.69728,2.13004,8.954314591,0.37728,0.11004,0.393,8.32,2.02,8.561705438,8.95728,2.08004,9.195620229,0.37728,0.11004,0.393,8.58,1.97,8.80325508
18/04/2019 19:30,8.65392,2.07656,8.899574866,0.19392,0.05656,0.202,8.46,2.02,8.697815818,8.92392,2.02656,9.151136192,0.19392,0.05656,0.202,8.73,1.97,8.949513953
18/04/2019 20:00,8.7076,2.0368,8.942642339,0.0576,0.0168,0.06,8.65,2.02,8.882730436,9.0176,1.9868,9.233876976,0.0576,0.0168,0.06,8.96,1.97,9.174012208
18/04/2019 20:30,8.68192,2.02056,8.913943998,0.00192,0.00056,0.002,8.68,2.02,8.911947038,8.98192,1.97056,9.19554205,0.00192,0.00056,0.002,8.98,1.97,9.19354665
18/04/2019 21:00,8.83,1.99,9.05146397,0,0,0,8.83,1.99,9.05146397,9.13,1.94,9.333836296,0,0,0,9.13,1.94,9.333836296
18/04/2019 21:30,8.55,1.9,8.758567234,0,0,0,8.55,1.9,8.758567234,8.92,1.87,9.113906956,0,0,0,8.92,1.87,9.113906956
18/04/2019 22:00,8.18,1.76,8.367197858,0,0,0,8.18,1.76,8.367197858,8.55,1.72,8.721290042,0,0,0,8.55,1.72,8.721290042
18/04/2019 22:30,7.88,1.23,7.975418484,0,0,0,7.88,1.23,7.975418484,8.35,2.06,8.600354644,0,0,0,8.35,2.06,8.600354644
18/04/2019 23:00,7.73,1.36,7.848726011,0,0,0,7.73,1.36,7.848726011,8.11,1.73,8.292466461,0,0,0,8.11,1.73,8.292466461
18/04/2019 23:30,7.68,1.45,7.815682952,0,0,0,7.68,1.45,7.815682952,8.04,1.75,8.228250118,0,0,0,8.04,1.75,8.228250118
19/04/2019 00:00,7.42,0.79,7.461936746,0,0,0,7.42,0.79,7.461936746,7.9,2.3,8.228000972,0,0,0,7.9,2.3,8.228000972
19/04/2019 00:30,7.23,1.35,7.354957512,0,0,0,7.23,1.35,7.354957512,7.54,1.62,7.712068464,0,0,0,7.54,1.62,7.712068464
19/04/2019 01:00,7.17,1.57,7.339877383,0,0,0,7.17,1.57,7.339877383,7.43,1.36,7.553442924,0,0,0,7.43,1.36,7.553442924
19/04/2019 01:30,7.17,1.57,7.339877383,0,0,0,7.17,1.57,7.339877383,7.43,1.33,7.548099098,0,0,0,7.43,1.33,7.548099098
19/04/2019 02:00,7.16,1.57,7.33010914,0,0,0,7.16,1.57,7.33010914,7.4,1.33,7.518570343,0,0,0,7.4,1.33,7.518570343
19/04/2019 02:30,7.06,1.22,7.164635371,0,0,0,7.06,1.22,7.164635371,7.38,1.62,7.55571307,0,0,0,7.38,1.62,7.55571307
19/04/2019 03:00,6.99,1.15,7.083967815,0,0,0,6.99,1.15,7.083967815,7.34,1.69,7.532044875,0,0,0,7.34,1.69,7.532044875
19/04/2019 03:30,7.04,1.54,7.206469316,0,0,0,7.04,1.54,7.206469316,7.28,1.29,7.393409227,0,0,0,7.28,1.29,7.393409227
19/04/2019 04:00,7.06,1.57,7.232461545,0,0,0,7.06,1.57,7.232461545,7.28,1.33,7.400493227,0,0,0,7.28,1.33,7.400493227
19/04/2019 04:30,6.96,1.59,7.139306689,0,0,0,6.96,1.59,7.139306689,7.2,1.37,7.3291814,0,0,0,7.2,1.37,7.3291814
19/04/2019 05:00,7.04,1.62,7.223987818,0,0,0,7.04,1.62,7.223987818,7.27,1.4,7.403573462,0,0,0,7.27,1.4,7.403573462
19/04/2019 05:30,6.87,1.46,7.02342509,0,0,0,6.87,1.46,7.02342509,7.1,1.24,7.207468349,0,0,0,7.1,1.24,7.207468349
19/04/2019 06:00,6.58192,0.90056,6.643243124,0.00192,0.00056,0.002,6.58,0.9,6.64126494,6.91192,1.53056,7.079353925,0.00192,0.00056,0.002,6.91,1.53,7.077358264
19/04/2019 06:30,6.59608,0.35344,6.605542461,0.04608,0.01344,0.048,6.55,0.34,6.558818491,7.04608,2.00344,7.325367923,0.04608,0.01344,0.048,7,1.99,7.27736903
19/04/2019 07:00,6.70464,0.40052,6.716592425,0.10464,0.03052,0.109,6.6,0.37,6.610363076,7.16464,2.05052,7.452294855,0.10464,0.03052,0.109,7.06,2.02,7.343296263
19/04/2019 07:30,6.908,1.059,6.988701238,0.168,0.049,0.175,6.74,1.01,6.815254948,7.228,1.399,7.362145407,0.168,0.049,0.175,7.06,1.35,7.187913466
19/04/2019 08:00,7.13296,0.91628,7.19157058,0.43296,0.12628,0.451,6.7,0.79,6.746413862,7.55296,1.79628,7.763622003,0.43296,0.12628,0.451,7.12,1.67,7.313227742
19/04/2019 08:30,7.45128,0.72704,7.486665533,0.88128,0.25704,0.918,6.57,0.47,6.58678981,7.89128,2.45704,8.2649468,0.88128,0.25704,0.918,7.01,2.2,7.34711508
19/04/2019 09:00,7.97256,1.34908,8.085896969,1.40256,0.40908,1.461,6.57,0.94,6.636904399,8.22256,2.24908,8.524602853,1.40256,0.40908,1.461,6.82,1.84,7.063851641
19/04/2019 09:30,8.18584,2.06712,8.442805316,1.63584,0.47712,1.704,6.55,1.59,6.740222548,8.21584,1.84712,8.420919142,1.63584,0.47712,1.704,6.58,1.37,6.72110854
19/04/2019 10:00,8.53416,2.40288,8.865986646,2.44416,0.71288,2.546,6.09,1.69,6.320142403,8.52416,2.19288,8.80170588,2.44416,0.71288,2.546,6.08,1.48,6.257539453
19/04/2019 10:30,8.6064,2.4602,8.9511287,2.8464,0.8302,2.965,5.76,1.63,5.986192446,8.5764,2.3502,8.892585507,2.8464,0.8302,2.965,5.73,1.52,5.928178472
19/04/2019 11:00,8.49096,2.30528,8.79833607,2.76096,0.80528,2.876,5.73,1.5,5.923081968,8.49096,2.49528,8.850018305,2.76096,0.80528,2.876,5.73,1.69,5.974027117
19/04/2019 11:30,8.79512,2.56816,9.162400428,3.28512,0.95816,3.422,5.51,1.61,5.740400683,8.82512,2.76816,9.249078484,3.28512,0.95816,3.422,5.54,1.81,5.828181535
19/04/2019 12:00,8.97176,2.64968,9.354853371,3.46176,1.00968,3.606,5.51,1.64,5.748886849,8.95176,2.84968,9.394396372,3.46176,1.00968,3.606,5.49,1.84,5.790138168
19/04/2019 12:30,8.87272,2.64996,9.259991803,3.46272,1.00996,3.607,5.41,1.64,5.653114186,8.81272,2.84996,9.26208971,3.46272,1.00996,3.607,5.35,1.84,5.65757015
19/04/2019 13:00,8.77696,2.64828,9.167792199,3.45696,1.00828,3.601,5.32,1.64,5.567045895,8.72696,2.84828,9.18000707,3.45696,1.00828,3.601,5.27,1.84,5.581979935
19/04/2019 13:30,8.60696,2.48828,8.959425082,3.45696,1.00828,3.601,5.15,1.48,5.358441938,8.54696,2.70828,8.965785286,3.45696,1.00828,3.601,5.09,1.7,5.366386121
19/04/2019 14:00,8.5012,2.4466,8.84625644,3.4512,1.0066,3.595,5.05,1.44,5.251295078,8.4512,2.6766,8.864929159,3.4512,1.0066,3.595,5,1.67,5.271517808
19/04/2019 14:30,8.42608,2.33844,8.744548347,3.28608,0.95844,3.423,5.14,1.38,5.322029688,8.38608,2.55844,8.767665197,3.28608,0.95844,3.423,5.1,1.6,5.345091206
19/04/2019 15:00,8.40016,2.39088,8.733784701,3.26016,0.95088,3.396,5.14,1.44,5.33790221,8.36016,2.61088,8.758365692,3.26016,0.95088,3.396,5.1,1.66,5.363357158
19/04/2019 15:30,8.4468,2.3674,8.772286646,3.0768,0.8974,3.205,5.37,1.47,5.567566793,8.4368,2.5774,8.821711002,3.0768,0.8974,3.205,5.36,1.68,5.617116698
19/04/2019 16:00,8.34632,2.30976,8.660025912,2.77632,0.80976,2.892,5.57,1.5,5.768439997,8.34632,2.48976,8.709762477,2.77632,0.80976,2.892,5.57,1.68,5.817843243
19/04/2019 16:30,8.32832,2.22576,8.62061028,2.48832,0.72576,2.592,5.84,1.5,6.029560515,8.32832,2.37576,8.660551345,2.48832,0.72576,2.592,5.84,1.65,6.068615987
19/04/2019 17:00,8.07408,2.06244,8.333332263,2.13408,0.62244,2.223,5.94,1.44,6.112053665,8.12408,2.20244,8.417328424,2.13408,0.62244,2.223,5.99,1.58,6.194876916
19/04/2019 17:30,7.75016,1.88588,7.976310137,1.70016,0.49588,1.771,6.05,1.39,6.207624344,7.87016,2.03588,8.129220492,1.70016,0.49588,1.771,6.17,1.54,6.359284551
19/04/2019 18:00,7.44016,1.49588,7.589047226,1.22016,0.35588,1.271,6.22,1.14,6.323606566,7.61016,1.67588,7.792503385,1.22016,0.35588,1.271,6.39,1.32,6.524913793
19/04/2019 18:30,7.24976,1.41868,7.387264243,0.74976,0.21868,0.781,6.5,1.2,6.609841148,7.39976,1.53868,7.558041029,0.74976,0.21868,0.781,6.65,1.32,6.779741883
19/04/2019 19:00,7.02816,1.20988,7.131538586,0.30816,0.08988,0.321,6.72,1.12,6.812694034,7.23816,1.32988,7.359316612,0.30816,0.08988,0.321,6.93,1.24,7.04006392
19/04/2019 19:30,6.79712,1.06416,6.879918372,0.11712,0.03416,0.122,6.68,1.03,6.758942225,7.07712,1.22416,7.182213809,0.11712,0.03416,0.122,6.96,1.19,7.060998513
19/04/2019 20:00,6.78512,1.04316,6.864840581,0.04512,0.01316,0.047,6.74,1.03,6.818247575,7.05512,1.20316,7.156976471,0.04512,0.01316,0.047,7.01,1.19,7.11028832
19/04/2019 20:30,6.74288,1.05084,6.824272518,0.00288,0.00084,0.003,6.74,1.05,6.821297531,7.01288,1.19084,7.113268292,0.00288,0.00084,0.003,7.01,1.19,7.11028832
19/04/2019 21:00,6.98,1.05,7.058533842,0,0,0,6.98,1.05,7.058533842,7.27,1.19,7.366749622,0,0,0,7.27,1.19,7.366749622
19/04/2019 21:30,6.98,1.07,7.06153666,0,0,0,6.98,1.07,7.06153666,7.24,1.19,7.337145221,0,0,0,7.24,1.19,7.337145221
19/04/2019 22:00,6.77,1.07,6.854035308,0,0,0,6.77,1.07,6.854035308,7.07,1.19,7.169449072,0,0,0,7.07,1.19,7.169449072
19/04/2019 22:30,6.77,1.1,6.858782691,0,0,0,6.77,1.1,6.858782691,7.09,1.25,7.199347193,0,0,0,7.09,1.25,7.199347193
19/04/2019 23:00,6.64,1.01,6.716375511,0,0,0,6.64,1.01,6.716375511,7.01,1.36,7.140707248,0,0,0,7.01,1.36,7.140707248
19/04/2019 23:30,6.56,0.92,6.624198065,0,0,0,6.56,0.92,6.624198065,6.89,1.12,6.980436949,0,0,0,6.89,1.12,6.980436949
20/04/2019 00:00,6.42,0.86,6.477345135,0,0,0,6.42,0.86,6.477345135,6.71,1.01,6.785587668,0,0,0,6.71,1.01,6.785587668
20/04/2019 00:30,6.5,0.86,6.556645484,0,0,0,6.5,0.86,6.556645484,6.76,1.01,6.835034748,0,0,0,6.76,1.01,6.835034748
20/04/2019 01:00,6.4,0.92,6.465786882,0,0,0,6.4,0.92,6.465786882,6.67,1.05,6.752140401,0,0,0,6.67,1.05,6.752140401
20/04/2019 01:30,6.36,0.92,6.426196387,0,0,0,6.36,0.92,6.426196387,6.63,1.08,6.717387885,0,0,0,6.63,1.08,6.717387885
20/04/2019 02:00,6.33,0.92,6.396506859,0,0,0,6.33,0.92,6.396506859,6.59,1.06,6.674705986,0,0,0,6.59,1.06,6.674705986
20/04/2019 02:30,6.41,1.03,6.492226121,0,0,0,6.41,1.03,6.492226121,6.67,1.16,6.770118167,0,0,0,6.67,1.16,6.770118167
20/04/2019 03:00,6.27,1.06,6.358970042,0,0,0,6.27,1.06,6.358970042,6.61,1.56,6.791590388,0,0,0,6.61,1.56,6.791590388
20/04/2019 03:30,6.18,0.75,6.225343364,0,0,0,6.18,0.75,6.225343364,6.57,1.65,6.774023915,0,0,0,6.57,1.65,6.774023915
20/04/2019 04:00,6.16,0.88,6.222539674,0,0,0,6.16,0.88,6.222539674,6.41,0.98,6.484481475,0,0,0,6.41,0.98,6.484481475
20/04/2019 04:30,6.11,0.85,6.168841058,0,0,0,6.11,0.85,6.168841058,6.36,0.98,6.435060217,0,0,0,6.36,0.98,6.435060217
20/04/2019 05:00,5.93,0.75,5.977240166,0,0,0,5.93,0.75,5.977240166,6.17,0.9,6.2352947,0,0,0,6.17,0.9,6.2352947
20/04/2019 05:30,5.78,0.62,5.81315749,0,0,0,5.78,0.62,5.81315749,6.02,0.77,6.069044406,0,0,0,6.02,0.77,6.069044406
20/04/2019 06:00,5.7248,0.6014,5.756302372,0.0048,0.0014,0.005,5.72,0.6,5.751382443,5.9648,0.4314,5.980380005,0.0048,0.0014,0.005,5.96,0.43,5.975491612
20/04/2019 06:30,5.79584,0.30212,5.803708969,0.07584,0.02212,0.079,5.72,0.28,5.726849046,6.03584,0.75212,6.082519955,0.07584,0.02212,0.079,5.96,0.73,6.004539949
20/04/2019 07:00,6.01216,0.73188,6.056543255,0.21216,0.06188,0.221,5.8,0.67,5.83857003,6.25216,0.87188,6.312660247,0.21216,0.06188,0.221,6.04,0.81,6.094070889
20/04/2019 07:30,6.21088,0.78984,6.260900702,0.41088,0.11984,0.428,5.8,0.67,5.83857003,6.45088,0.90984,6.514726518,0.41088,0.11984,0.428,6.04,0.79,6.09144482
20/04/2019 08:00,6.55744,0.98592,6.631143009,0.63744,0.18592,0.664,5.92,0.8,5.973809505,6.76744,1.11592,6.858828005,0.63744,0.18592,0.664,6.13,0.93,6.20014516
20/04/2019 08:30,6.92624,1.22432,7.033616424,1.14624,0.33432,1.194,5.78,0.89,5.848119356,7.10624,1.39432,7.24173841,1.14624,0.33432,1.194,5.96,1.06,6.053527897
20/04/2019 09:00,7.17688,1.35284,7.303272048,1.58688,0.46284,1.653,5.59,0.89,5.660406346,7.29688,1.56284,7.462367359,1.58688,0.46284,1.653,5.71,1.1,5.814989252
20/04/2019 09:30,7.41616,1.51388,7.569099141,2.03616,0.59388,2.121,5.38,0.92,5.458094906,7.52616,1.73388,7.723303969,2.03616,0.59388,2.121,5.49,1.14,5.607111556
20/04/2019 10:00,7.64696,1.68828,7.831110177,2.49696,0.72828,2.601,5.15,0.96,5.238711674,7.69696,1.86828,7.920458535,2.49696,0.72828,2.601,5.2,1.14,5.323495093
20/04/2019 10:30,7.7372,1.8946,7.965787657,2.8272,0.8246,2.945,4.91,1.07,5.025236313,7.7472,2.0746,8.020166644,2.8272,0.8246,2.945,4.92,1.25,5.076307713
20/04/2019 11:00,7.7264,1.9402,7.966281002,3.0864,0.9002,3.215,4.64,1.04,4.755123553,7.7064,2.1502,8.000747528,3.0864,0.9002,3.215,4.62,1.25,4.786115335
20/04/2019 11:30,7.7216,1.9588,7.966178758,3.3216,0.9688,3.46,4.4,0.99,4.51,7.6716,2.1588,7.969558583,3.3216,0.9688,3.46,4.35,1.19,4.5098337
20/04/2019 12:00,7.74048,1.98764,7.991604557,3.42048,0.99764,3.563,4.32,0.99,4.431986011,7.69048,2.18764,7.99557699,3.42048,0.99764,3.563,4.27,1.19,4.432719256
20/04/2019 12:30,7.56792,1.94856,7.814748825,3.45792,1.00856,3.602,4.11,0.94,4.216123812,7.49792,2.14856,7.799686814,3.45792,1.00856,3.602,4.04,1.14,4.197761308
20/04/2019 13:00,7.56504,1.90772,7.801873224,3.45504,1.00772,3.599,4.11,0.9,4.207386362,7.49504,2.10772,7.785763174,3.45504,1.00772,3.599,4.04,1.1,4.187075352
20/04/2019 13:30,7.48368,1.94024,7.731105846,3.46368,1.01024,3.608,4.02,0.93,4.126172561,7.41368,2.13024,7.713661491,3.46368,1.01024,3.608,3.95,1.12,4.105715528
20/04/2019 14:00,7.49232,2.02276,7.760568085,3.47232,1.01276,3.617,4.02,1.01,4.14493667,7.42232,2.19276,7.739446401,3.47232,1.01276,3.617,3.95,1.18,4.122487113
20/04/2019 14:30,7.54408,2.08744,7.827550626,3.45408,1.00744,3.598,4.09,1.08,4.230189121,7.46408,2.24744,7.795093123,3.45408,1.00744,3.598,4.01,1.24,4.197344399
20/04/2019 15:00,7.48944,2.08692,7.774763443,3.34944,0.97692,3.489,4.14,1.11,4.286222113,7.41944,2.24692,7.752208679,3.34944,0.97692,3.489,4.07,1.27,4.263543127
20/04/2019 15:30,7.39352,2.18936,7.71086475,3.08352,0.89936,3.212,4.31,1.29,4.498910979,7.34352,2.35936,7.713226666,3.08352,0.89936,3.212,4.26,1.46,4.503243276
20/04/2019 16:00,7.29792,1.07356,7.376460357,2.85792,0.83356,2.977,4.44,0.24,4.446481755,7.42792,2.96356,7.997292254,2.85792,0.83356,2.977,4.57,2.13,5.04200357
20/04/2019 16:30,7.16624,0.95932,7.230165323,2.46624,0.71932,2.569,4.7,0.24,4.70612367,7.33624,2.82932,7.862917334,2.46624,0.71932,2.569,4.87,2.11,5.307447597
20/04/2019 17:00,7.03376,0.85068,7.085014905,2.09376,0.61068,2.181,4.94,0.24,4.945826523,7.26376,2.67068,7.739169271,2.09376,0.61068,2.181,5.17,2.06,5.565294242
20/04/2019 17:30,6.85424,0.48832,6.871612795,1.67424,0.48832,1.744,5.18,0,5.18,7.15424,2.49832,7.577912166,1.67424,0.48832,1.744,5.48,2.01,5.836994089
20/04/2019 18:00,6.6696,0.6328,6.699552224,1.2096,0.3528,1.26,5.46,0.28,5.467174773,7.0196,2.4228,7.425950714,1.2096,0.3528,1.26,5.81,2.07,6.167738646
20/04/2019 18:30,6.58304,0.49672,6.601753282,0.74304,0.21672,0.774,5.84,0.28,5.846708476,6.91304,2.32672,7.294089936,0.74304,0.21672,0.774,6.17,2.11,6.520812833
20/04/2019 19:00,6.50328,0.10304,6.504096248,0.35328,0.10304,0.368,6.15,0,6.15,6.88328,2.07304,7.188674315,0.35328,0.10304,0.368,6.53,1.97,6.820689115
20/04/2019 19:30,6.36536,0.03948,6.365482433,0.13536,0.03948,0.141,6.23,0,6.23,6.77536,1.94948,7.050246478,0.13536,0.03948,0.141,6.64,1.91,6.909247426
20/04/2019 20:00,6.25416,0.01288,6.254173263,0.04416,0.01288,0.046,6.21,0,6.21,6.68416,1.92288,6.955247113,0.04416,0.01288,0.046,6.64,1.91,6.909247426
20/04/2019 20:30,6.21288,-0.23916,6.217481435,0.00288,0.00084,0.003,6.21,-0.24,6.214635951,6.68288,1.85084,6.934442573,0.00288,0.00084,0.003,6.68,1.85,6.931442851
20/04/2019 21:00,6.16,-0.24,6.164673552,0,0,0,6.16,-0.24,6.164673552,6.62,1.74,6.84485208,0,0,0,6.62,1.74,6.84485208
20/04/2019 21:30,6.12,-0.24,6.124704074,0,0,0,6.12,-0.24,6.124704074,6.59,1.76,6.820975004,0,0,0,6.59,1.76,6.820975004
20/04/2019 22:00,6.12,0.46,6.137263234,0,0,0,6.12,0.46,6.137263234,6.44,0.9,6.502584102,0,0,0,6.44,0.9,6.502584102
20/04/2019 22:30,5.99,0.64,6.024093293,0,0,0,5.99,0.64,6.024093293,6.3,0.75,6.344485795,0,0,0,6.3,0.75,6.344485795
20/04/2019 23:00,5.91,0.58,5.938392038,0,0,0,5.91,0.58,5.938392038,6.2,0.68,6.237178849,0,0,0,6.2,0.68,6.237178849
20/04/2019 23:30,5.82,0.55,5.845930208,0,0,0,5.82,0.55,5.845930208,6.09,0.68,6.127846277,0,0,0,6.09,0.68,6.127846277
21/04/2019 00:00,5.82,0.16,5.822198897,0,0,0,5.82,0.16,5.822198897,6.04,0.66,6.0759526,0,0,0,6.04,0.66,6.0759526
21/04/2019 00:30,5.84,0.62,5.872818744,0,0,0,5.84,0.62,5.872818744,6.06,0.73,6.103810285,0,0,0,6.06,0.73,6.103810285
21/04/2019 01:00,5.77,0.15,5.771949411,0,0,0,5.77,0.15,5.771949411,6.01,0.67,6.047230771,0,0,0,6.01,0.67,6.047230771
21/04/2019 01:30,5.68,-0.3,5.687917018,0,0,0,5.68,-0.3,5.687917018,6.1,1.63,6.314024073,0,0,0,6.1,1.63,6.314024073
21/04/2019 02:00,5.66,-0.34,5.670202818,0,0,0,5.66,-0.34,5.670202818,6.08,1.56,6.276941931,0,0,0,6.08,1.56,6.276941931
