Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/04/2019 02:30,5.62,-0.34,5.630275304,0,0,0,5.62,-0.34,5.630275304,6.04,1.56,6.23820487,0,0,0,6.04,1.56,6.23820487
21/04/2019 03:00,5.57,-0.36,5.581621628,0,0,0,5.57,-0.36,5.581621628,5.98,1.55,6.177612808,0,0,0,5.98,1.55,6.177612808
21/04/2019 03:30,5.34,-0.36,5.352121075,0,0,0,5.34,-0.36,5.352121075,5.75,1.55,5.955249785,0,0,0,5.75,1.55,5.955249785
21/04/2019 04:00,5.75,-0.29,5.757308399,0,0,0,5.75,-0.29,5.757308399,6.16,1.67,6.382358498,0,0,0,6.16,1.67,6.382358498
21/04/2019 04:30,5.79,-0.25,5.795394723,0,0,0,5.79,-0.25,5.795394723,6.2,1.67,6.420973446,0,0,0,6.2,1.67,6.420973446
21/04/2019 05:00,5.59,-0.28,5.597008129,0,0,0,5.59,-0.28,5.597008129,6,1.64,6.220096462,0,0,0,6,1.64,6.220096462
21/04/2019 05:30,5.49,-0.3,5.498190611,0,0,0,5.49,-0.3,5.498190611,5.89,1.61,6.106078938,0,0,0,5.89,1.61,6.106078938
21/04/2019 06:00,5.49384,0.26112,5.500041963,0.00384,0.00112,0.004,5.49,0.26,5.4961532,5.87384,1.55112,6.075192968,0.00384,0.00112,0.004,5.87,1.55,6.071194281
21/04/2019 06:30,5.59896,0.59428,5.630410447,0.04896,0.01428,0.051,5.55,0.58,5.58022401,5.81896,0.61428,5.851293481,0.04896,0.01428,0.051,5.77,0.6,5.801111962
21/04/2019 07:00,5.78496,0.67228,5.823892393,0.14496,0.04228,0.151,5.64,0.63,5.675077092,5.99496,0.68228,6.033659868,0.14496,0.04228,0.151,5.85,0.64,5.884904417
21/04/2019 07:30,6.0596,0.7578,6.106800553,0.3696,0.1078,0.385,5.69,0.65,5.727006199,6.2596,0.7778,6.307738501,0.3696,0.1078,0.385,5.89,0.67,5.92798448
21/04/2019 08:00,6.3788,0.5584,6.403194515,0.7488,0.2184,0.78,5.63,0.34,5.640257086,6.5588,0.8484,6.613443883,0.7488,0.2184,0.78,5.81,0.63,5.84405681
21/04/2019 08:30,6.8444,1.1642,6.942706461,1.2144,0.3542,1.265,5.63,0.81,5.687969761,7.0244,1.1742,7.12186359,1.2144,0.3542,1.265,5.81,0.82,5.867580421
21/04/2019 09:00,7.28496,1.41728,7.421544637,1.70496,0.49728,1.776,5.58,0.92,5.655333766,7.38496,1.43728,7.523523643,1.70496,0.49728,1.776,5.68,0.94,5.757256291
21/04/2019 09:30,7.49656,1.54608,7.654330487,2.14656,0.62608,2.236,5.35,0.92,5.428526504,7.54656,1.60608,7.715572616,2.14656,0.62608,2.236,5.4,0.98,5.488205536
21/04/2019 10:00,7.81112,1.78116,8.011624467,2.54112,0.74116,2.647,5.27,1.04,5.371638484,7.82112,1.86116,8.039517063,2.54112,0.74116,2.647,5.28,1.12,5.397480894
21/04/2019 10:30,7.95656,1.89608,8.179362225,2.86656,0.83608,2.986,5.09,1.06,5.199201862,7.94656,1.99608,8.193421215,2.86656,0.83608,2.986,5.08,1.16,5.210758102
21/04/2019 11:00,8.16112,1.97616,8.396968977,3.14112,0.91616,3.272,5.02,1.06,5.130691961,8.13112,2.09616,8.396963689,3.14112,0.91616,3.272,4.99,1.18,5.127621281
21/04/2019 11:30,8.25096,2.11028,8.516549924,3.36096,0.98028,3.501,4.89,1.13,5.018864413,8.19096,2.18028,8.476169335,3.36096,0.98028,3.501,4.83,1.2,4.976836345
21/04/2019 12:00,8.19504,2.08772,8.456787534,3.45504,1.00772,3.599,4.74,1.08,4.861481256,8.12504,2.16772,8.409238075,3.45504,1.00772,3.599,4.67,1.16,4.811912302
21/04/2019 12:30,8.14216,2.04688,8.395503987,3.45216,1.00688,3.596,4.69,1.04,4.803925478,8.08216,2.12688,8.35732785,3.45216,1.00688,3.596,4.63,1.12,4.763538601
21/04/2019 13:00,8.06928,2.04604,8.324635692,3.44928,1.00604,3.593,4.62,1.04,4.735609781,7.98928,2.12604,8.26732369,3.44928,1.00604,3.593,4.54,1.12,4.676109494
21/04/2019 13:30,8.06736,2.11548,8.340117086,3.44736,1.00548,3.591,4.62,1.11,4.751473456,7.98736,2.19548,8.283601403,3.44736,1.00548,3.591,4.54,1.19,4.693367661
21/04/2019 14:00,8.09544,2.14492,8.374773466,3.44544,1.00492,3.589,4.65,1.14,4.787702998,7.98544,2.23492,8.292292771,3.44544,1.00492,3.589,4.54,1.23,4.703668781
21/04/2019 14:30,8.09064,2.30352,8.412173322,3.44064,1.00352,3.584,4.65,1.3,4.828301979,8.02064,2.39352,8.370161528,3.44064,1.00352,3.584,4.58,1.39,4.786282482
21/04/2019 15:00,8.16504,2.33272,8.491728964,3.33504,0.97272,3.474,4.83,1.36,5.017818251,8.08504,2.44272,8.445990339,3.33504,0.97272,3.474,4.75,1.47,4.972263066
21/04/2019 15:30,8.00328,2.24804,8.313012366,3.11328,0.90804,3.243,4.89,1.34,5.070276127,7.94328,2.35804,8.285894629,3.11328,0.90804,3.243,4.83,1.45,5.042955483
21/04/2019 16:00,7.95248,2.15364,8.238938245,2.89248,0.84364,3.013,5.06,1.31,5.22682504,7.92248,2.23364,8.231332638,2.89248,0.84364,3.013,5.03,1.39,5.218524696
21/04/2019 16:30,7.85184,2.10012,8.12784691,2.57184,0.75012,2.679,5.28,1.35,5.449853209,7.85184,2.19012,8.15156531,2.57184,0.75012,2.679,5.28,1.44,5.47284204
21/04/2019 17:00,7.65728,2.08504,7.936077671,2.17728,0.63504,2.268,5.48,1.45,5.66858889,7.70728,2.18504,8.011027699,2.17728,0.63504,2.268,5.53,1.55,5.74311762
21/04/2019 17:30,7.3828,1.7454,7.586313795,1.7328,0.5054,1.805,5.65,1.24,5.784470589,7.4728,1.8354,7.694896556,1.7328,0.5054,1.805,5.74,1.33,5.892070943
21/04/2019 18:00,7.0872,1.4696,7.237964355,1.2672,0.3696,1.32,5.82,1.1,5.92303976,7.1772,1.5396,7.340474644,1.2672,0.3696,1.32,5.91,1.17,6.024699163
21/04/2019 18:30,6.76392,1.22156,6.873341444,0.79392,0.23156,0.827,5.97,0.99,6.051528732,6.96392,1.43156,7.109539071,0.79392,0.23156,0.827,6.17,1.2,6.285610551
21/04/2019 19:00,6.57088,0.35984,6.580725553,0.41088,0.11984,0.428,6.16,0.24,6.164673552,7.03088,2.19984,7.366991896,0.41088,0.11984,0.428,6.62,2.08,6.939077749
21/04/2019 19:30,6.48416,1.17788,6.590275578,0.16416,0.04788,0.171,6.32,1.13,6.420225853,6.86416,1.62788,7.054550716,0.16416,0.04788,0.171,6.7,1.58,6.883778032
21/04/2019 20:00,6.5372,1.0896,6.627383496,0.0672,0.0196,0.07,6.47,1.07,6.557880755,6.8672,1.3396,6.996639479,0.0672,0.0196,0.07,6.8,1.32,6.926932943
21/04/2019 20:30,6.48056,1.01308,6.559267413,0.01056,0.00308,0.011,6.47,1.01,6.548358573,6.92056,1.67308,7.119926081,0.01056,0.00308,0.011,6.91,1.67,7.108938036
21/04/2019 21:00,6.71,1.01,6.785587668,0,0,0,6.71,1.01,6.785587668,7.02,1.01,7.09228454,0,0,0,7.02,1.01,7.09228454
21/04/2019 21:30,6.27,0.59,6.297697992,0,0,0,6.27,0.59,6.297697992,6.68,1.38,6.821055637,0,0,0,6.68,1.38,6.821055637
21/04/2019 22:00,6.08,0.36,6.09064857,0,0,0,6.08,0.36,6.09064857,6.38,0.75,6.423931818,0,0,0,6.38,0.75,6.423931818
21/04/2019 22:30,5.86,0.52,5.883026432,0,0,0,5.86,0.52,5.883026432,6.14,0.51,6.161144374,0,0,0,6.14,0.51,6.161144374
21/04/2019 23:00,5.68,0.45,5.69779782,0,0,0,5.68,0.45,5.69779782,5.94,0.43,5.955543636,0,0,0,5.94,0.43,5.955543636
21/04/2019 23:30,5.63,0.45,5.647955382,0,0,0,5.63,0.45,5.647955382,5.87,0.43,5.885728502,0,0,0,5.87,0.43,5.885728502
22/04/2019 00:00,5.57,0.52,5.594220232,0,0,0,5.57,0.52,5.594220232,5.81,0.51,5.832340868,0,0,0,5.81,0.51,5.832340868
22/04/2019 00:30,5.59,0.49,5.611434754,0,0,0,5.59,0.49,5.611434754,5.81,0.48,5.829794164,0,0,0,5.81,0.48,5.829794164
22/04/2019 01:00,5.5,0.46,5.519202841,0,0,0,5.5,0.46,5.519202841,5.73,0.44,5.746868713,0,0,0,5.73,0.44,5.746868713
22/04/2019 01:30,5.47,0.48,5.491019942,0,0,0,5.47,0.48,5.491019942,5.69,0.47,5.70937825,0,0,0,5.69,0.47,5.70937825
22/04/2019 02:00,5.5,0.51,5.523594844,0,0,0,5.5,0.51,5.523594844,5.72,0.53,5.744501719,0,0,0,5.72,0.53,5.744501719
22/04/2019 02:30,5.47,0.49,5.491903131,0,0,0,5.47,0.49,5.491903131,5.69,0.5,5.71192612,0,0,0,5.69,0.5,5.71192612
22/04/2019 03:00,5.44,0.49,5.462023435,0,0,0,5.44,0.49,5.462023435,5.65,0.5,5.672080747,0,0,0,5.65,0.5,5.672080747
22/04/2019 03:30,5.29,0,5.29,0,0,0,5.29,0,5.29,5.62,1.11,5.728568757,0,0,0,5.62,1.11,5.728568757
22/04/2019 04:00,5.34,-0.12,5.341348144,0,0,0,5.34,-0.12,5.341348144,5.59,0.63,5.625388875,0,0,0,5.59,0.63,5.625388875
22/04/2019 04:30,5.38,0.41,5.395600059,0,0,0,5.38,0.41,5.395600059,5.59,0.42,5.60575597,0,0,0,5.59,0.42,5.60575597
22/04/2019 05:00,5.32,0.39,5.334275958,0,0,0,5.32,0.39,5.334275958,5.52,0.4,5.534473778,0,0,0,5.52,0.4,5.534473778
22/04/2019 05:30,5.27,0.43,5.287513593,0,0,0,5.27,0.43,5.287513593,5.47,0.44,5.487667993,0,0,0,5.47,0.44,5.487667993
22/04/2019 06:00,5.27768,0.40224,5.292986227,0.00768,0.00224,0.008,5.27,0.4,5.285158465,5.47768,0.40224,5.492428898,0.00768,0.00224,0.008,5.47,0.4,5.484605729
22/04/2019 06:30,5.59104,0.45072,5.609177908,0.07104,0.02072,0.074,5.52,0.43,5.536722857,5.82104,0.71072,5.864267184,0.07104,0.02072,0.074,5.75,0.69,5.791252024
22/04/2019 07:00,5.77664,0.84152,5.837613005,0.17664,0.05152,0.184,5.6,0.79,5.6554487,5.99664,0.86152,6.058209967,0.17664,0.05152,0.184,5.82,0.81,5.876095643
22/04/2019 07:30,6.00416,1.00788,6.08816552,0.40416,0.11788,0.421,5.6,0.89,5.67028218,6.20416,1.03788,6.290373296,0.40416,0.11788,0.421,5.8,0.92,5.872512239
22/04/2019 08:00,6.392,1.121,6.489553529,0.792,0.231,0.825,5.6,0.89,5.67028218,6.592,1.171,6.695200146,0.792,0.231,0.825,5.8,0.94,5.875678684
22/04/2019 08:30,6.71664,1.32652,6.846379204,1.25664,0.36652,1.309,5.46,0.96,5.543753241,6.86664,1.36652,7.001294295,1.25664,0.36652,1.309,5.61,1,5.698429608
22/04/2019 09:00,7.2288,1.5184,7.386547773,1.7088,0.4984,1.78,5.52,1.02,5.613448138,7.3188,1.5584,7.48287672,1.7088,0.4984,1.78,5.61,1.06,5.709264401
22/04/2019 09:30,7.4916,1.6688,7.675217521,2.1216,0.6188,2.21,5.37,1.05,5.471690781,7.5316,1.7088,7.723017286,2.1216,0.6188,2.21,5.41,1.09,5.518713618
22/04/2019 10:00,7.68024,1.85632,7.90139294,2.49024,0.72632,2.594,5.19,1.13,5.311591099,7.69024,1.90632,7.922994838,2.49024,0.72632,2.594,5.2,1.18,5.332204047
22/04/2019 10:30,7.88048,2.04264,8.140905552,2.82048,0.82264,2.938,5.06,1.22,5.204997598,7.88048,2.31264,8.21281126,2.82048,0.82264,2.938,5.06,1.49,5.274817532
22/04/2019 11:00,7.91408,2.23244,8.222922266,3.09408,0.90244,3.223,4.82,1.33,5.000129998,7.87408,2.30244,8.203801911,3.09408,0.90244,3.223,4.78,1.4,4.980803148
22/04/2019 11:30,8.14992,2.28956,8.465416765,3.28992,0.95956,3.427,4.86,1.33,5.038700229,8.08992,2.37956,8.432621858,3.28992,0.95956,3.427,4.8,1.42,5.005636823
22/04/2019 12:00,8.3084,2.3212,8.626556671,3.3984,0.9912,3.54,4.91,1.33,5.086944073,8.2384,2.4412,8.592478804,3.3984,0.9912,3.54,4.84,1.45,5.052534018
22/04/2019 12:30,8.2308,2.2344,8.528693452,3.1008,0.9044,3.23,5.13,1.33,5.299603759,8.1508,2.3544,8.484028524,3.1008,0.9044,3.23,5.05,1.45,5.25404606
22/04/2019 13:00,7.93568,2.05624,8.197752131,2.69568,0.78624,2.808,5.24,1.27,5.391706594,7.88568,2.13624,8.169912509,2.69568,0.78624,2.808,5.19,1.35,5.362704542
22/04/2019 13:30,8.26888,2.34384,8.594647311,3.33888,0.97384,3.478,4.93,1.37,5.116815416,8.23888,2.41384,8.585206299,3.33888,0.97384,3.478,4.9,1.44,5.107210589
22/04/2019 14:00,8.45128,2.04704,8.695660205,3.04128,0.88704,3.168,5.41,1.16,5.532964847,8.43128,2.18704,8.710317239,3.04128,0.88704,3.168,5.39,1.3,5.544555888
22/04/2019 14:30,8.14312,1.68716,8.316063504,2.73312,0.79716,2.847,5.41,0.89,5.482718304,8.20312,2.23716,8.502709133,2.73312,0.79716,2.847,5.47,1.44,5.656368093
22/04/2019 15:00,8.31144,1.69292,8.482099563,2.82144,0.82292,2.939,5.49,0.87,5.558506994,8.40144,2.69292,8.822472001,2.82144,0.82292,2.939,5.58,1.87,5.885006372
22/04/2019 15:30,8.41248,2.12364,8.676385572,2.89248,0.84364,3.013,5.52,1.28,5.666462741,8.37248,2.18364,8.652554825,2.89248,0.84364,3.013,5.48,1.34,5.641453713
22/04/2019 16:00,8.17344,1.91392,8.394534603,2.65344,0.77392,2.764,5.52,1.14,5.636488268,8.13344,1.97392,8.369540394,2.65344,0.77392,2.764,5.48,1.2,5.609848483
22/04/2019 16:30,7.9916,1.8288,8.198181506,2.3616,0.6888,2.46,5.63,1.14,5.744258003,7.9616,1.8488,8.173440891,2.3616,0.6888,2.46,5.6,1.16,5.718881009
22/04/2019 17:00,7.83184,1.71512,8.017440639,1.97184,0.57512,2.054,5.86,1.14,5.96985762,7.80184,1.67512,7.979645005,1.97184,0.57512,2.054,5.83,1.1,5.932866086
22/04/2019 17:30,7.6452,1.4636,7.784035457,1.5552,0.4536,1.62,6.09,1.01,6.173183943,7.6852,1.4936,7.82899355,1.5552,0.4536,1.62,6.13,1.04,6.217595998
22/04/2019 18:00,7.45472,1.30096,7.567387079,1.13472,0.33096,1.182,6.32,0.97,6.394005005,7.57472,1.30096,7.685628146,1.13472,0.33096,1.182,6.44,0.97,6.512641553
22/04/2019 18:30,7.2012,1.0516,7.277578169,0.6912,0.2016,0.72,6.51,0.85,6.56525704,7.3812,1.0416,7.454330553,0.6912,0.2016,0.72,6.69,0.84,6.742529199
22/04/2019 19:00,6.89936,0.87148,6.954181893,0.27936,0.08148,0.291,6.62,0.79,6.666970826,7.09936,0.86148,7.151437632,0.27936,0.08148,0.291,6.82,0.78,6.864459192
22/04/2019 19:30,6.74768,0.94724,6.813842455,0.12768,0.03724,0.133,6.62,0.91,6.682252614,7.09768,1.18724,7.196290725,0.12768,0.03724,0.133,6.97,1.15,7.064233858
22/04/2019 20:00,6.80648,0.98064,6.87675976,0.03648,0.01064,0.038,6.77,0.97,6.839137373,7.10648,0.98064,7.173821353,0.03648,0.01064,0.038,7.07,0.97,7.136231498
22/04/2019 20:30,6.8448,1.0614,6.926605013,0.0048,0.0014,0.005,6.84,1.06,6.921647203,7.0748,1.0314,7.149586072,0.0048,0.0014,0.005,7.07,1.03,7.14463435
22/04/2019 21:00,6.97,0.97,7.037172728,0,0,0,6.97,0.97,7.037172728,7.21,0.99,7.27765072,0,0,0,7.21,0.99,7.27765072
22/04/2019 21:30,6.77,0.83,6.820689115,0,0,0,6.77,0.83,6.820689115,7.06,1.02,7.133302181,0,0,0,7.06,1.02,7.133302181
22/04/2019 22:00,6.71,0.79,6.756345166,0,0,0,6.71,0.79,6.756345166,7,0.78,7.043323079,0,0,0,7,0.78,7.043323079
22/04/2019 22:30,6.71,0.79,6.756345166,0,0,0,6.71,0.79,6.756345166,6.97,0.79,7.014627574,0,0,0,6.97,0.79,7.014627574
22/04/2019 23:00,6.71,0.87,6.766165827,0,0,0,6.71,0.87,6.766165827,6.97,0.86,7.022855545,0,0,0,6.97,0.86,7.022855545
22/04/2019 23:30,6.57,0.84,6.623480958,0,0,0,6.57,0.84,6.623480958,6.81,0.82,6.859190914,0,0,0,6.81,0.82,6.859190914
23/04/2019 00:00,6.6,0.92,6.663812722,0,0,0,6.6,0.92,6.663812722,6.81,0.9,6.869213929,0,0,0,6.81,0.9,6.869213929
23/04/2019 00:30,6.49,0.88,6.549389285,0,0,0,6.49,0.88,6.549389285,6.66,0.85,6.714022639,0,0,0,6.66,0.85,6.714022639
23/04/2019 01:00,6.37,0.9,6.433265112,0,0,0,6.37,0.9,6.433265112,6.59,0.88,6.648496071,0,0,0,6.59,0.88,6.648496071
23/04/2019 01:30,6.34,0.96,6.412269489,0,0,0,6.34,0.96,6.412269489,6.58,0.99,6.654058912,0,0,0,6.58,0.99,6.654058912
23/04/2019 02:00,6.34,0.96,6.412269489,0,0,0,6.34,0.96,6.412269489,6.58,1.02,6.658588439,0,0,0,6.58,1.02,6.658588439
23/04/2019 02:30,6.27,0.82,6.323393077,0,0,0,6.27,0.82,6.323393077,6.51,0.85,6.56525704,0,0,0,6.51,0.85,6.56525704
23/04/2019 03:00,6.17,0.78,6.219107653,0,0,0,6.17,0.78,6.219107653,6.4,0.82,6.452317413,0,0,0,6.4,0.82,6.452317413
23/04/2019 03:30,6.22,0.84,6.276463973,0,0,0,6.22,0.84,6.276463973,6.45,0.87,6.508409944,0,0,0,6.45,0.87,6.508409944
23/04/2019 04:00,6.19,0.59,6.218054358,0,0,0,6.19,0.59,6.218054358,6.45,0.99,6.525534461,0,0,0,6.45,0.99,6.525534461
23/04/2019 04:30,6.26,0.78,6.308407089,0,0,0,6.26,0.78,6.308407089,6.48,0.8,6.529195969,0,0,0,6.48,0.8,6.529195969
23/04/2019 05:00,6.3,0.8,6.350590524,0,0,0,6.3,0.8,6.350590524,6.52,0.82,6.571362111,0,0,0,6.52,0.82,6.571362111
23/04/2019 05:30,6.6,0.87,6.657093961,0,0,0,6.6,0.87,6.657093961,6.84,0.89,6.897659023,0,0,0,6.84,0.89,6.897659023
23/04/2019 06:00,6.97,0.73,7.008123857,0,0,0,6.97,0.73,7.008123857,7.31,1.46,7.454374555,0,0,0,7.31,1.46,7.454374555
23/04/2019 06:30,7.7988,1.3084,7.907793118,0.0288,0.0084,0.03,7.77,1.3,7.878001015,8.1588,1.8984,8.376749966,0.0288,0.0084,0.03,8.13,1.89,8.346795792
23/04/2019 07:00,8.34192,1.80556,8.535085014,0.12192,0.03556,0.127,8.22,1.77,8.408406508,8.66192,1.87556,8.862651037,0.12192,0.03556,0.127,8.54,1.84,8.735971612
23/04/2019 07:30,8.8788,1.8984,9.079483025,0.2688,0.0784,0.28,8.61,1.82,8.800255678,9.2088,1.9784,9.418920533,0.2688,0.0784,0.28,8.94,1.9,9.139671767
23/04/2019 08:00,9.18584,1.68712,9.339487695,0.43584,0.12712,0.454,8.75,1.56,8.887975022,9.60584,2.44712,9.912646387,0.43584,0.12712,0.454,9.17,2.32,9.458927
23/04/2019 08:30,9.59032,2.15176,9.828749096,0.52032,0.15176,0.542,9.07,2,9.287889965,9.86032,2.24176,10.11194335,0.52032,0.15176,0.542,9.34,2.09,9.570982186
23/04/2019 09:00,9.89608,2.28844,10.15723176,0.64608,0.18844,0.673,9.25,2.1,9.485383493,10.09608,2.36844,10.37016583,0.64608,0.18844,0.673,9.45,2.18,9.698190553
23/04/2019 09:30,10.11688,2.48284,10.41708958,0.86688,0.25284,0.903,9.25,2.23,9.515009196,10.36688,2.57284,10.68137194,0.86688,0.25284,0.903,9.5,2.32,9.77918197
23/04/2019 10:00,10.656,2.328,10.90733331,1.056,0.308,1.1,9.6,2.02,9.810219162,11.016,3.228,11.47920903,1.056,0.308,1.1,9.96,2.92,10.37920999
23/04/2019 10:30,10.42032,1.84176,10.58183107,1.24032,0.36176,1.292,9.18,1.48,9.298537519,10.94032,3.86176,11.60188743,1.24032,0.36176,1.292,9.7,3.5,10.31212878
23/04/2019 11:00,10.55064,2.08852,10.75536704,1.64064,0.47852,1.709,8.91,1.61,9.0542918,11.02064,4.08852,11.75459492,1.64064,0.47852,1.709,9.38,3.61,10.05069649
23/04/2019 11:30,11.03648,2.61064,11.34104634,2.43648,0.71064,2.538,8.6,1.9,8.807383266,11.41648,4.16064,12.15100575,2.43648,0.71064,2.538,8.98,3.45,9.619922037
23/04/2019 12:00,11.53024,3.60132,12.07956705,2.85024,0.83132,2.969,8.68,2.77,9.111273237,11.64024,3.58132,12.17871258,2.85024,0.83132,2.969,8.79,2.75,9.210135721
23/04/2019 12:30,11.64984,3.56912,12.18430916,2.73984,0.79912,2.854,8.91,2.77,9.330648423,11.73984,3.54912,12.26458707,2.73984,0.79912,2.854,9,2.75,9.410765112
23/04/2019 13:00,11.15688,3.43784,11.67453276,2.42688,0.70784,2.528,8.73,2.73,9.146901115,11.24688,3.41784,11.75474117,2.42688,0.70784,2.528,8.82,2.71,9.22694424
23/04/2019 13:30,11.17608,3.51344,11.71533289,2.68608,0.78344,2.798,8.49,2.73,8.918127606,11.31608,3.49344,11.84304815,2.68608,0.78344,2.798,8.63,2.71,9.045496117
23/04/2019 14:00,10.9376,3.2268,11.40365433,1.9776,0.5768,2.06,8.96,2.65,9.343666304,11.0676,3.1968,11.52003906,1.9776,0.5768,2.06,9.09,2.62,9.460047569
23/04/2019 14:30,11.14464,3.47552,11.67399846,2.62464,0.76552,2.734,8.52,2.71,8.940609599,11.20464,3.45552,11.7253817,2.62464,0.76552,2.734,8.58,2.69,8.991801822
23/04/2019 15:00,11.23096,3.60528,11.79544431,2.76096,0.80528,2.876,8.47,2.8,8.920812743,11.28096,3.57528,11.83396322,2.76096,0.80528,2.876,8.52,2.77,8.958978736
23/04/2019 15:30,11.02184,3.23512,11.48681672,1.97184,0.57512,2.054,9.05,2.66,9.432820363,11.10184,3.20512,11.55524321,1.97184,0.57512,2.054,9.13,2.63,9.501252549
23/04/2019 16:00,10.73856,3.12208,11.18320412,1.85856,0.54208,1.936,8.88,2.58,9.247204983,10.90856,3.08208,11.33560313,1.85856,0.54208,1.936,9.05,2.54,9.399686165
23/04/2019 16:30,10.1924,2.7832,10.56556766,1.3824,0.4032,1.44,8.81,2.38,9.125815032,10.4024,2.7132,10.75041302,1.3824,0.4032,1.44,9.02,2.31,9.311095532
23/04/2019 17:00,9.95176,2.45468,10.25002346,0.94176,0.27468,0.981,9.01,2.18,9.269978425,10.19176,2.56468,10.50949834,0.94176,0.27468,0.981,9.25,2.29,9.529249708
23/04/2019 17:30,9.594,1.737,9.749974615,0.744,0.217,0.775,8.85,1.52,8.979582396,9.964,2.987,10.40208945,0.744,0.217,0.775,9.22,2.77,9.627112755
23/04/2019 18:00,9.41896,2.32428,9.701499111,0.76896,0.22428,0.801,8.65,2.1,8.901263955,9.67896,2.24428,9.935746545,0.76896,0.22428,0.801,8.91,2.02,9.136109675
23/04/2019 18:30,9.104,2.247,9.377197076,0.744,0.217,0.775,8.36,2.03,8.602935545,9.354,2.157,9.59947733,0.744,0.217,0.775,8.61,1.94,8.825854066
23/04/2019 19:00,8.89616,2.02888,9.124583103,0.47616,0.13888,0.496,8.42,1.89,8.629513312,9.15616,1.92888,9.357127978,0.47616,0.13888,0.496,8.68,1.79,8.862646332
23/04/2019 19:30,8.6064,1.9002,8.813675794,0.2064,0.0602,0.215,8.4,1.84,8.59916275,8.9264,1.8202,9.110090285,0.2064,0.0602,0.215,8.72,1.76,8.895841725
23/04/2019 20:00,8.5772,1.8796,8.780732088,0.0672,0.0196,0.07,8.51,1.86,8.710895476,8.9272,1.8096,9.108762375,0.0672,0.0196,0.07,8.86,1.79,9.039009902
23/04/2019 20:30,8.7648,1.8914,8.966555247,0.0048,0.0014,0.005,8.76,1.89,8.961567943,9.1248,1.8414,9.30874476,0.0048,0.0014,0.005,9.12,1.84,9.30376268
23/04/2019 21:00,8.9,1.85,9.090242021,0,0,0,8.9,1.85,9.090242021,9.34,2.2,9.59560316,0,0,0,9.34,2.2,9.59560316
23/04/2019 21:30,8.81,2.04,9.043102344,0,0,0,8.81,2.04,9.043102344,9.19,2.02,9.409383614,0,0,0,9.19,2.02,9.409383614
23/04/2019 22:00,8.51,1.51,8.642927745,0,0,0,8.51,1.51,8.642927745,8.93,2.06,9.164523992,0,0,0,8.93,2.06,9.164523992
23/04/2019 22:30,8.26,1.64,8.421235064,0,0,0,8.26,1.64,8.421235064,8.53,1.54,8.667900553,0,0,0,8.53,1.54,8.667900553
23/04/2019 23:00,8.21,1.42,8.331896543,0,0,0,8.21,1.42,8.331896543,8.57,1.8,8.756991493,0,0,0,8.57,1.8,8.756991493
23/04/2019 23:30,8.08,1.54,8.225448316,0,0,0,8.08,1.54,8.225448316,8.36,1.39,8.474768433,0,0,0,8.36,1.39,8.474768433
24/04/2019 00:00,8,1.49,8.137573348,0,0,0,8,1.49,8.137573348,8.26,1.39,8.376138729,0,0,0,8.26,1.39,8.376138729
24/04/2019 00:30,7.96,1.47,8.094596963,0,0,0,7.96,1.47,8.094596963,8.2,1.35,8.310385069,0,0,0,8.2,1.35,8.310385069
24/04/2019 01:00,7.9,1.47,8.035602031,0,0,0,7.9,1.47,8.035602031,8.09,1.35,8.201865641,0,0,0,8.09,1.35,8.201865641
24/04/2019 01:30,7.85,1.47,7.986451027,0,0,0,7.85,1.47,7.986451027,8.09,1.31,8.195376745,0,0,0,8.09,1.31,8.195376745
24/04/2019 02:00,7.88,1.5,8.02149612,0,0,0,7.88,1.5,8.02149612,8.06,1.34,8.170630331,0,0,0,8.06,1.34,8.170630331
24/04/2019 02:30,7.9,1.59,8.058417959,0,0,0,7.9,1.59,8.058417959,8.08,1.42,8.203828375,0,0,0,8.08,1.42,8.203828375
24/04/2019 03:00,7.9,1.61,8.062387984,0,0,0,7.9,1.61,8.062387984,8.11,1.44,8.236850126,0,0,0,8.11,1.44,8.236850126
24/04/2019 03:30,7.97,1.57,8.123164408,0,0,0,7.97,1.57,8.123164408,8.2,1.42,8.322043018,0,0,0,8.2,1.42,8.322043018
24/04/2019 04:00,7.97,1.61,8.1309901,0,0,0,7.97,1.61,8.1309901,8.2,1.46,8.32896152,0,0,0,8.2,1.46,8.32896152
24/04/2019 04:30,7.91,1.61,8.072186816,0,0,0,7.91,1.61,8.072186816,8.1,1.43,8.225259874,0,0,0,8.1,1.43,8.225259874
24/04/2019 05:00,7.91,1.66,8.082307839,0,0,0,7.91,1.66,8.082307839,8.12,1.51,8.259206984,0,0,0,8.12,1.51,8.259206984
24/04/2019 05:30,8.12,1.68,8.291972021,0,0,0,8.12,1.68,8.291972021,8.29,1.49,8.422838002,0,0,0,8.29,1.49,8.422838002
24/04/2019 06:00,8.38288,1.73084,8.559701175,0.00288,0.00084,0.003,8.38,1.73,8.556710817,8.61288,1.58084,8.756754935,0.00288,0.00084,0.003,8.61,1.58,8.753770616
24/04/2019 06:30,8.85936,1.31148,8.955905281,0.03936,0.01148,0.041,8.82,1.3,8.915290236,9.34936,2.71148,9.734611251,0.03936,0.01148,0.041,9.31,2.7,9.693611298
24/04/2019 07:00,9.4804,2.2622,9.74656519,0.1104,0.0322,0.115,9.37,2.23,9.631708052,9.8104,2.2022,10.05453296,0.1104,0.0322,0.115,9.7,2.17,9.939763579
24/04/2019 07:30,9.74968,2.28824,10.01460446,0.19968,0.05824,0.208,9.55,2.23,9.80690573,10.12968,2.30824,10.38934015,0.19968,0.05824,0.208,9.93,2.25,10.18171891
24/04/2019 08:00,10.03584,2.45212,10.33106853,0.31584,0.09212,0.329,9.72,2.36,10.00239971,10.39584,2.40212,10.66975491,0.31584,0.09212,0.329,10.08,2.31,10.34130069
24/04/2019 08:30,10.42288,2.64584,10.75345976,0.36288,0.10584,0.378,10.06,2.54,10.37570239,10.76288,2.59584,11.07149363,0.36288,0.10584,0.378,10.4,2.49,10.69392818
24/04/2019 09:00,10.57264,2.68952,10.90936453,0.51264,0.14952,0.534,10.06,2.54,10.37570239,10.91264,2.63952,11.22732282,0.51264,0.14952,0.534,10.4,2.49,10.69392818
24/04/2019 09:30,10.80344,2.91392,11.18951499,0.97344,0.28392,1.014,9.83,2.63,10.17574567,11.07344,2.86392,11.43779311,0.97344,0.28392,1.014,10.1,2.58,10.42431772
24/04/2019 10:00,10.95776,3.10768,11.38991568,1.39776,0.40768,1.456,9.56,2.7,9.933961949,11.17776,3.06768,11.59107325,1.39776,0.40768,1.456,9.78,2.66,10.1352849
24/04/2019 10:30,11.20352,3.35936,11.69633105,2.12352,0.61936,2.212,9.08,2.74,9.484408258,11.39352,3.32936,11.87000152,2.12352,0.61936,2.212,9.27,2.71,9.658001864
24/04/2019 11:00,11.2456,3.3708,11.73992385,1.7856,0.5208,1.86,9.46,2.85,9.879984818,11.4256,3.3708,11.91245684,1.7856,0.5208,1.86,9.64,2.85,10.05246736
24/04/2019 11:30,11.36248,3.57864,11.91270817,2.05248,0.59864,2.138,9.31,2.98,9.775300507,11.52248,3.51864,12.04775385,2.05248,0.59864,2.138,9.47,2.92,9.909959637
24/04/2019 12:00,11.26976,3.47868,11.79443534,1.70976,0.49868,1.781,9.56,2.98,10.01369063,11.40976,3.44868,11.91956446,1.70976,0.49868,1.781,9.7,2.95,10.13866362
24/04/2019 12:30,11.10216,3.40188,11.61166414,1.65216,0.48188,1.721,9.45,2.92,9.890849306,11.24216,3.38188,11.73981575,1.65216,0.48188,1.721,9.59,2.9,10.01888716
24/04/2019 13:00,10.80656,2.84608,11.17505751,1.18656,0.34608,1.236,9.62,2.5,9.939537213,11.04656,3.29608,11.52781988,1.18656,0.34608,1.236,9.86,2.95,10.29184629
24/04/2019 13:30,10.70224,2.67232,11.03083112,0.76224,0.22232,0.794,9.94,2.45,10.23748504,11.04224,3.15232,11.48338737,0.76224,0.22232,0.794,10.28,2.93,10.68940129
24/04/2019 14:00,11.03504,2.64772,11.34823903,1.53504,0.44772,1.599,9.5,2.2,9.751410154,11.53504,4.05772,12.22792866,1.53504,0.44772,1.599,10,3.61,10.63165556
24/04/2019 14:30,11.15192,3.26556,11.62020662,1.56192,0.45556,1.627,9.59,2.81,9.993207693,11.40192,3.20556,11.84396026,1.56192,0.45556,1.627,9.84,2.75,10.21704948
24/04/2019 15:00,11.0232,2.6876,11.34610647,0.8832,0.2576,0.92,10.14,2.43,10.4271041,11.3832,3.2976,11.85121968,0.8832,0.2576,0.92,10.5,3.04,10.93122134
24/04/2019 15:30,11.37688,2.39284,11.62579381,1.58688,0.46284,1.653,9.79,1.93,9.97842673,11.95688,4.32284,12.71431968,1.58688,0.46284,1.653,10.37,3.86,11.0651028
24/04/2019 16:00,10.74984,1.90412,10.91717605,0.45984,0.13412,0.479,10.29,1.77,10.44112063,11.36984,3.83412,11.99890569,0.45984,0.13412,0.479,10.91,3.7,11.5203342
24/04/2019 16:30,11.01768,2.27224,11.24954876,1.20768,0.35224,1.258,9.81,1.92,9.996124249,11.57768,4.22224,12.32355407,1.20768,0.35224,1.258,10.37,3.87,11.06859521
24/04/2019 17:00,10.60552,2.86036,10.98447604,0.27552,0.08036,0.287,10.33,2.78,10.6975371,10.83552,2.85036,11.20415306,0.27552,0.08036,0.287,10.56,2.77,10.91725698
24/04/2019 17:30,10.19936,2.84148,10.58777375,0.27936,0.08148,0.291,9.92,2.76,10.29679562,10.46936,2.74148,10.82234778,0.27936,0.08148,0.291,10.19,2.66,10.53146239
24/04/2019 18:00,10.02328,2.56804,10.34702718,0.71328,0.20804,0.743,9.31,2.36,9.604462504,10.36328,3.12804,10.82507305,0.71328,0.20804,0.743,9.65,2.92,10.08210791
24/04/2019 18:30,9.78312,2.47216,10.09063982,0.21312,0.06216,0.222,9.57,2.41,9.868789186,10.00312,2.40216,10.28750613,0.21312,0.06216,0.222,9.79,2.34,10.06576872
24/04/2019 19:00,9.8064,2.4352,10.10424069,0.0864,0.0252,0.09,9.72,2.41,10.01431475,10.0764,2.3652,10.35026608,0.0864,0.0252,0.09,9.99,2.34,10.26039473
24/04/2019 19:30,9.72672,2.38696,10.01532126,0.12672,0.03696,0.132,9.6,2.35,9.883445755,10.04672,2.31696,10.3104261,0.12672,0.03696,0.132,9.92,2.28,10.17864431
24/04/2019 20:00,9.65408,1.73744,9.809177254,0.09408,0.02744,0.098,9.56,1.71,9.711730021,10.19408,3.07744,10.64846956,0.09408,0.02744,0.098,10.1,3.05,10.55047392
24/04/2019 20:30,9.65344,1.49392,9.768352,0.01344,0.00392,0.014,9.64,1.49,9.75447077,10.28344,3.35392,10.81655757,0.01344,0.00392,0.014,10.27,3.35,10.80256451
24/04/2019 21:00,9.84,1.79,10.00148489,0,0,0,9.84,1.79,10.00148489,10.33,3.13,10.79378525,0,0,0,10.33,3.13,10.79378525
24/04/2019 21:30,9.89,2.27,10.14716709,0,0,0,9.89,2.27,10.14716709,10.27,2.49,10.56754465,0,0,0,10.27,2.49,10.56754465
24/04/2019 22:00,9.43,1.87,9.613625747,0,0,0,9.43,1.87,9.613625747,9.83,2.31,10.09777203,0,0,0,9.83,2.31,10.09777203
24/04/2019 22:30,9.16,2.17,9.4135275,0,0,0,9.16,2.17,9.4135275,9.48,2.05,9.699118517,0,0,0,9.48,2.05,9.699118517
24/04/2019 23:00,9.16,2.3,9.444342222,0,0,0,9.16,2.3,9.444342222,9.46,2.16,9.703463299,0,0,0,9.46,2.16,9.703463299
24/04/2019 23:30,8.88,2.11,9.127239451,0,0,0,8.88,2.11,9.127239451,9.12,1.98,9.332459483,0,0,0,9.12,1.98,9.332459483
25/04/2019 00:00,8.96,2.11,9.205090983,0,0,0,8.96,2.11,9.205090983,9.15,1.92,9.349272699,0,0,0,9.15,1.92,9.349272699
25/04/2019 00:30,8.85,1.82,9.035203373,0,0,0,8.85,1.82,9.035203373,9.07,1.89,9.264825956,0,0,0,9.07,1.89,9.264825956
25/04/2019 01:00,8.81,1.89,9.010449489,0,0,0,8.81,1.89,9.010449489,9.04,1.79,9.215514093,0,0,0,9.04,1.79,9.215514093
25/04/2019 01:30,8.84,1.81,9.023397365,0,0,0,8.84,1.81,9.023397365,9.07,1.79,9.244944564,0,0,0,9.07,1.79,9.244944564
25/04/2019 02:00,8.75,1.76,8.925250697,0,0,0,8.75,1.76,8.925250697,8.98,1.72,9.143237938,0,0,0,8.98,1.72,9.143237938
25/04/2019 02:30,8.61,1.76,8.788043013,0,0,0,8.61,1.76,8.788043013,8.84,1.72,9.005775924,0,0,0,8.84,1.72,9.005775924
25/04/2019 03:00,8.75,1.9,8.953909761,0,0,0,8.75,1.9,8.953909761,8.98,1.86,9.170605214,0,0,0,8.98,1.86,9.170605214
25/04/2019 03:30,8.7,1.72,8.868393316,0,0,0,8.7,1.72,8.868393316,8.93,1.69,9.088509229,0,0,0,8.93,1.69,9.088509229
25/04/2019 04:00,8.76,1.64,8.912193894,0,0,0,8.76,1.64,8.912193894,9,1.59,9.139370876,0,0,0,9,1.59,9.139370876
25/04/2019 04:30,8.71,1.34,8.812474113,0,0,0,8.71,1.34,8.812474113,9,1.89,9.196309042,0,0,0,9,1.89,9.196309042
25/04/2019 05:00,8.71,1.14,8.784287108,0,0,0,8.71,1.14,8.784287108,9.11,2.31,9.398308358,0,0,0,9.11,2.31,9.398308358
25/04/2019 05:30,9.03,1.91,9.22978873,0,0,0,9.03,1.91,9.22978873,9.28,1.77,9.447290617,0,0,0,9.28,1.77,9.447290617
25/04/2019 06:00,9.27,2.05,9.493966505,0,0,0,9.27,2.05,9.493966505,9.53,1.92,9.721486512,0,0,0,9.53,1.92,9.721486512
25/04/2019 06:30,9.78304,2.10672,10.00730437,0.02304,0.00672,0.024,9.76,2.1,9.983366166,10.16304,2.48672,10.46284657,0.02304,0.00672,0.024,10.14,2.48,10.43886967
25/04/2019 07:00,10.15832,2.64576,10.49721445,0.08832,0.02576,0.092,10.07,2.62,10.40525348,10.55832,2.99576,10.9750945,0.08832,0.02576,0.092,10.47,2.97,10.88309699
25/04/2019 07:30,10.66216,2.98188,11.07128106,0.21216,0.06188,0.221,10.45,2.92,10.85029493,11.01216,2.94188,11.3983475,0.21216,0.06188,0.221,10.8,2.88,11.17740578
25/04/2019 08:00,11.23904,3.27472,11.70640044,0.35904,0.10472,0.374,10.88,3.17,11.33240045,11.57904,3.25472,12.02777492,0.35904,0.10472,0.374,11.22,3.15,11.65379337
25/04/2019 08:30,11.4008,3.0644,11.80545586,0.4608,0.1344,0.48,10.94,2.93,11.32556842,11.7508,3.0744,12.14632603,0.4608,0.1344,0.48,11.29,2.94,11.66652048
25/04/2019 09:00,11.52152,3.16836,11.94922291,1.09152,0.31836,1.137,10.43,2.85,10.81237254,11.83152,3.17836,12.25099334,1.09152,0.31836,1.137,10.74,2.86,11.1142791
25/04/2019 09:30,11.51472,3.10096,11.92496246,0.65472,0.19096,0.682,10.86,2.91,11.24311789,11.82472,3.12096,12.22965226,0.65472,0.19096,0.682,11.17,2.93,11.54789158
25/04/2019 10:00,12.00272,3.60996,12.53383814,1.78272,0.51996,1.857,10.22,3.09,10.67691435,12.31272,3.66996,12.84802242,1.78272,0.51996,1.857,10.53,3.15,10.99106
25/04/2019 10:30,11.7804,3.4022,12.26184281,1.0704,0.3122,1.115,10.71,3.09,11.14684709,12.0604,3.5822,12.58115277,1.0704,0.3122,1.115,10.99,3.27,11.46616762
25/04/2019 11:00,12.32504,3.90272,12.92817986,2.13504,0.62272,2.224,10.19,3.28,10.70488206,12.53504,4.11272,13.19248626,2.13504,0.62272,2.224,10.4,3.49,10.96996354
25/04/2019 11:30,12.12248,3.31864,12.56852787,1.33248,0.38864,1.388,10.79,2.93,11.18074237,12.49248,4.28864,13.20812211,1.33248,0.38864,1.388,11.16,3.9,11.82182727
25/04/2019 12:00,11.85064,3.31852,12.30651224,0.68064,0.19852,0.709,11.17,3.12,11.59755578,12.12064,3.31852,12.56672149,0.68064,0.19852,0.709,11.44,3.12,11.85782442
25/04/2019 12:30,11.72592,3.19756,12.15407709,0.74592,0.21756,0.777,10.98,2.98,11.37720528,12.06592,3.20756,12.48498565,0.74592,0.21756,0.777,11.32,2.99,11.70822361
25/04/2019 13:00,11.52576,3.05668,11.92419541,0.60576,0.17668,0.631,10.92,2.88,11.2933963,11.87576,3.06668,12.26532518,0.60576,0.17668,0.631,11.27,2.89,11.63464654
25/04/2019 13:30,12.17976,3.86368,12.77789407,2.30976,0.67368,2.406,9.87,3.19,10.37270457,12.41976,3.92368,13.02481106,2.30976,0.67368,2.406,10.11,3.25,10.6195386
25/04/2019 14:00,11.89472,3.58096,12.42206257,1.61472,0.47096,1.682,10.28,3.11,10.74013501,12.08472,3.64096,12.6212934,1.61472,0.47096,1.682,10.47,3.17,10.93936927
25/04/2019 14:30,11.42256,3.09908,11.8355048,0.68256,0.19908,0.711,10.74,2.9,11.12463932,11.80256,3.15908,12.21802803,0.68256,0.19908,0.711,11.12,2.96,11.50721513
25/04/2019 15:00,11.9812,3.4816,12.47680616,2.1312,0.6216,2.22,9.85,2.86,10.2568075,12.1512,3.5816,12.66805115,2.1312,0.6216,2.22,10.02,2.96,10.44806202
25/04/2019 15:30,11.54776,3.06268,11.94699836,1.27776,0.37268,1.331,10.27,2.69,10.6164495,11.89776,3.11268,12.2981897,1.27776,0.37268,1.331,10.62,2.74,10.96777097
25/04/2019 16:00,11.58632,3.12976,12.00159193,1.09632,0.31976,1.142,10.49,2.81,10.85984346,11.80632,3.16976,12.22442516,1.09632,0.31976,1.142,10.71,2.85,11.08271627
25/04/2019 16:30,11.28424,2.93832,11.66052301,0.47424,0.13832,0.494,10.81,2.8,11.1667408,11.58424,2.96832,11.95849238,0.47424,0.13832,0.494,11.11,2.83,11.46477213
25/04/2019 17:00,10.89592,2.77756,11.24437247,0.26592,0.07756,0.277,10.63,2.7,10.96753847,11.24592,2.82756,11.59593947,0.26592,0.07756,0.277,10.98,2.75,11.31913866
25/04/2019 17:30,10.40688,2.58784,10.72380843,0.26688,0.07784,0.278,10.14,2.51,10.44603753,10.79688,2.63784,11.11444185,0.26688,0.07784,0.278,10.53,2.56,10.83671998
25/04/2019 18:00,10.40024,2.55632,10.70979757,0.57024,0.16632,0.594,9.83,2.39,10.11637287,10.75024,2.64632,11.07116388,0.57024,0.16632,0.594,10.18,2.48,10.47772876
25/04/2019 18:30,10.18088,2.40984,10.46220084,0.65088,0.18984,0.678,9.53,2.22,9.785157127,10.49088,2.57984,10.80343175,0.65088,0.18984,0.678,9.84,2.39,10.12609006
25/04/2019 19:00,10.1088,2.4984,10.412965,0.5088,0.1484,0.53,9.6,2.35,9.883445755,10.3988,2.4984,10.69472038,0.5088,0.1484,0.53,9.89,2.35,10.16536276
25/04/2019 19:30,9.6048,2.2764,9.870875341,0.1248,0.0364,0.13,9.48,2.24,9.741047172,9.8948,2.2364,10.14438525,0.1248,0.0364,0.13,9.77,2.2,10.01463429
25/04/2019 20:00,9.65608,2.30344,9.927019533,0.04608,0.01344,0.048,9.61,2.29,9.879078904,9.94608,2.25344,10.19816156,0.04608,0.01344,0.048,9.9,2.24,10.15025123
25/04/2019 20:30,9.69248,2.38364,9.981277884,0.01248,0.00364,0.013,9.68,2.38,9.968289723,10.04248,2.31364,10.30554873,0.01248,0.00364,0.013,10.03,2.31,10.29257014
25/04/2019 21:00,10,2.38,10.27931904,0,0,0,10,2.38,10.27931904,10.4,2.52,10.70095323,0,0,0,10.4,2.52,10.70095323
25/04/2019 21:30,9.95,2.35,10.22374687,0,0,0,9.95,2.35,10.22374687,10.31,2.37,10.57889408,0,0,0,10.31,2.37,10.57889408
25/04/2019 22:00,9.73,2.15,9.964707723,0,0,0,9.73,2.15,9.964707723,10.07,2.15,10.29696072,0,0,0,10.07,2.15,10.29696072
25/04/2019 22:30,9.47,2.24,9.73131543,0,0,0,9.47,2.24,9.73131543,9.81,2.2,10.05366102,0,0,0,9.81,2.2,10.05366102
25/04/2019 23:00,9.43,2.42,9.735568807,0,0,0,9.43,2.42,9.735568807,9.75,2.38,10.03627919,0,0,0,9.75,2.38,10.03627919
25/04/2019 23:30,9.35,2.51,9.681043332,0,0,0,9.35,2.51,9.681043332,9.64,2.47,9.951406936,0,0,0,9.64,2.47,9.951406936
26/04/2019 00:00,9.28,2.45,9.597963326,0,0,0,9.28,2.45,9.597963326,9.58,2.66,9.94243431,0,0,0,9.58,2.66,9.94243431
26/04/2019 00:30,9.1,2.13,9.345956345,0,0,0,9.1,2.13,9.345956345,9.35,2.04,9.569958203,0,0,0,9.35,2.04,9.569958203
26/04/2019 01:00,9.07,2.13,9.31674836,0,0,0,9.07,2.13,9.31674836,9.31,2.01,9.524505236,0,0,0,9.31,2.01,9.524505236
26/04/2019 01:30,8.9,2.04,9.130805003,0,0,0,8.9,2.04,9.130805003,9.15,1.94,9.353400451,0,0,0,9.15,1.94,9.353400451
26/04/2019 02:00,8.69,2,8.917180048,0,0,0,8.69,2,8.917180048,8.93,1.89,9.127814634,0,0,0,8.93,1.89,9.127814634
26/04/2019 02:30,8.78,2.06,9.018425583,0,0,0,8.78,2.06,9.018425583,9.04,1.96,9.250037838,0,0,0,9.04,1.96,9.250037838
26/04/2019 03:00,8.78,2.03,9.011620276,0,0,0,8.78,2.03,9.011620276,9.04,1.93,9.243727603,0,0,0,9.04,1.93,9.243727603
26/04/2019 03:30,8.81,2.12,9.061484426,0,0,0,8.81,2.12,9.061484426,9.05,2.02,9.272696479,0,0,0,9.05,2.02,9.272696479
26/04/2019 04:00,8.89,2.14,9.143943351,0,0,0,8.89,2.14,9.143943351,9.13,2.04,9.355132281,0,0,0,9.13,2.04,9.355132281
26/04/2019 04:30,8.96,2.04,9.189298123,0,0,0,8.96,2.04,9.189298123,9.21,1.93,9.410047821,0,0,0,9.21,1.93,9.410047821
26/04/2019 05:00,9.1,2.12,9.343682358,0,0,0,9.1,2.12,9.343682358,9.34,2.02,9.555940561,0,0,0,9.34,2.02,9.555940561
26/04/2019 05:30,9.12,2.05,9.347561179,0,0,0,9.12,2.05,9.347561179,9.38,1.95,9.580548001,0,0,0,9.38,1.95,9.580548001
26/04/2019 06:00,8.94672,1.67196,9.101606946,0.00672,0.00196,0.007,8.94,1.67,9.094641279,9.33672,2.38196,9.635770535,0.00672,0.00196,0.007,9.33,2.38,9.628774585
26/04/2019 06:30,9.71392,2.43156,10.01362701,0.07392,0.02156,0.077,9.64,2.41,9.936684558,10.06392,2.66156,10.40991774,0.07392,0.02156,0.077,9.99,2.64,10.33294247
26/04/2019 07:00,10.58856,3.08208,11.02800163,0.17856,0.05208,0.186,10.41,3.03,10.84200166,10.92856,3.00208,11.3333979,0.17856,0.05208,0.186,10.75,2.95,11.14742123
26/04/2019 07:30,11.14296,3.23628,11.60340751,0.19296,0.05628,0.201,10.95,3.18,11.40240764,11.51296,3.26628,11.96732355,0.19296,0.05628,0.201,11.32,3.21,11.76632908
26/04/2019 08:00,11.41552,3.33536,11.89280132,0.39552,0.11536,0.412,11.02,3.22,11.48080137,11.79552,3.40536,12.27724598,0.39552,0.11536,0.412,11.4,3.29,11.86524757
26/04/2019 08:30,11.7668,3.5424,12.28845719,0.5568,0.1624,0.58,11.21,3.38,11.70847983,12.1068,3.5324,12.61160006,0.5568,0.1624,0.58,11.55,3.37,12.03160006
26/04/2019 09:00,11.95456,3.67008,12.50523858,0.99456,0.29008,1.036,10.96,3.38,11.46935046,12.24456,3.66008,12.77988401,0.99456,0.29008,1.036,11.25,3.37,11.74390906
26/04/2019 09:30,12.1812,3.7866,12.75617392,1.5312,0.4466,1.595,10.65,3.34,11.161456,12.4212,3.7966,12.98847108,1.5312,0.4466,1.595,10.89,3.35,11.39362102
26/04/2019 10:00,12.6848,4.1714,13.35307938,1.9248,0.5614,2.005,10.76,3.61,11.34943611,12.8448,4.1814,13.50825648,1.9248,0.5614,2.005,10.92,3.62,11.50438177
26/04/2019 10:30,12.91688,4.35284,13.63059078,2.54688,0.74284,2.653,10.37,3.61,10.98039161,13.04688,4.36284,13.7570146,2.54688,0.74284,2.653,10.5,3.62,11.1065026
26/04/2019 11:00,12.67784,4.30312,13.38822127,2.06784,0.60312,2.154,10.61,3.7,11.23664096,12.77784,4.31312,13.48614842,2.06784,0.60312,2.154,10.71,3.71,11.33438132
26/04/2019 11:30,13.08024,4.59632,13.86430078,2.73024,0.79632,2.844,10.35,3.8,11.02553854,13.15024,4.61632,13.93697322,2.73024,0.79632,2.844,10.42,3.82,11.09814399
26/04/2019 12:00,12.72224,4.16732,13.38738012,2.08224,0.60732,2.169,10.64,3.56,11.21976827,12.85224,4.18732,13.51716397,2.08224,0.60732,2.169,10.77,3.58,11.34941849
26/04/2019 12:30,12.01664,3.60652,12.54617963,0.77664,0.22652,0.809,11.24,3.38,11.7372058,12.22664,3.62652,12.75313189,0.77664,0.22652,0.809,11.45,3.4,11.94414082
26/04/2019 13:00,11.96656,3.28108,12.40822486,1.30656,0.38108,1.361,10.66,2.9,11.04742504,12.34656,4.07108,13.00043215,1.30656,0.38108,1.361,11.04,3.69,11.64034793
26/04/2019 13:30,11.70248,3.34864,12.1721579,0.61248,0.17864,0.638,11.09,3.17,11.53416664,11.98248,3.34864,12.44159221,0.61248,0.17864,0.638,11.37,3.17,11.80363503
26/04/2019 14:00,11.41104,3.23572,11.86093242,0.43104,0.12572,0.449,10.98,3.11,11.4119455,11.71104,3.22572,12.14716952,0.43104,0.12572,0.449,11.28,3.1,11.69822209
26/04/2019 14:30,11.52656,3.29608,11.98856659,0.46656,0.13608,0.486,11.06,3.16,11.50257363,11.83656,3.28608,12.28423683,0.46656,0.13608,0.486,11.37,3.15,11.79827954
26/04/2019 15:00,11.70384,3.55112,12.23071233,1.20384,0.35112,1.254,10.5,3.2,10.9767937,11.94384,3.57112,12.46628301,1.20384,0.35112,1.254,10.74,3.22,11.21231466
26/04/2019 15:30,11.49848,2.41164,11.74866162,1.30848,0.38164,1.363,10.19,2.03,10.3902358,11.97848,4.37164,12.75128305,1.30848,0.38164,1.363,10.67,3.99,11.39161973
26/04/2019 16:00,11.16736,2.30548,11.40285786,0.80736,0.23548,0.841,10.36,2.07,10.56477638,11.68736,4.28548,12.44828191,0.80736,0.23548,0.841,10.88,4.05,11.60934537
26/04/2019 16:30,10.71528,2.08904,10.91701945,0.30528,0.08904,0.318,10.41,2,10.60038207,11.26528,4.06904,11.97762998,0.30528,0.08904,0.318,10.96,3.98,11.66027444
26/04/2019 17:00,10.84976,2.12868,11.05660755,0.98976,0.28868,1.031,9.86,1.84,10.03021435,11.39976,4.09868,12.11419439,0.98976,0.28868,1.031,10.41,3.81,11.08531461
26/04/2019 17:30,10.63704,2.11372,10.84501877,0.52704,0.15372,0.549,10.11,1.96,10.29823771,11.15704,4.08372,11.88092213,0.52704,0.15372,0.549,10.63,3.93,11.33321667
26/04/2019 18:00,10.5388,2.5484,10.84253882,0.2688,0.0784,0.28,10.27,2.47,10.56284999,10.9488,3.3384,11.44644644,0.2688,0.0784,0.28,10.68,3.26,11.16646766
26/04/2019 18:30,10.17928,2.72104,10.53668828,0.20928,0.06104,0.218,9.97,2.66,10.31874508,10.46928,2.71104,10.81459947,0.20928,0.06104,0.218,10.26,2.65,10.59670232
26/04/2019 19:00,10.28288,2.88084,10.67880425,0.24288,0.07084,0.253,10.04,2.81,10.42581891,10.55288,2.82084,10.92338842,0.24288,0.07084,0.253,10.31,2.75,10.67045454
26/04/2019 19:30,10.12352,2.68436,10.47336841,0.08352,0.02436,0.087,10.04,2.66,10.38639495,10.42352,2.62436,10.7488155,0.08352,0.02436,0.087,10.34,2.6,10.66187601
26/04/2019 20:00,10.08992,2.56456,10.41073742,0.04992,0.01456,0.052,10.04,2.55,10.35876923,10.40992,2.50456,10.70697227,0.04992,0.01456,0.052,10.36,2.49,10.65503168
26/04/2019 20:30,10.04384,2.55112,10.36276677,0.00384,0.00112,0.004,10.04,2.55,10.35876923,10.36384,2.47112,10.65437063,0.00384,0.00112,0.004,10.36,2.47,10.65037558
26/04/2019 21:00,9.95,2.45,10.24719474,0,0,0,9.95,2.45,10.24719474,10.26,2.38,10.53242612,0,0,0,10.26,2.38,10.53242612
26/04/2019 21:30,9.77,2.41,10.06285248,0,0,0,9.77,2.41,10.06285248,10.1,2.36,10.37205862,0,0,0,10.1,2.36,10.37205862
26/04/2019 22:00,9.51,2.29,9.781830095,0,0,0,9.51,2.29,9.781830095,9.83,2.24,10.08198889,0,0,0,9.83,2.24,10.08198889
26/04/2019 22:30,9.11,1.8,9.286124057,0,0,0,9.11,1.8,9.286124057,9.51,2.46,9.823018884,0,0,0,9.51,2.46,9.823018884
26/04/2019 23:00,9.13,1.96,9.338013707,0,0,0,9.13,1.96,9.338013707,9.45,2.36,9.740231003,0,0,0,9.45,2.36,9.740231003
26/04/2019 23:30,9.13,2.12,9.372902432,0,0,0,9.13,2.12,9.372902432,9.35,2.1,9.582927528,0,0,0,9.35,2.1,9.582927528
27/04/2019 00:00,8.93,2.02,9.155615763,0,0,0,8.93,2.02,9.155615763,9.16,2.13,9.404387274,0,0,0,9.16,2.13,9.404387274
27/04/2019 00:30,8.79,1.85,8.982572015,0,0,0,8.79,1.85,8.982572015,9.03,2.08,9.266461029,0,0,0,9.03,2.08,9.266461029
27/04/2019 01:00,8.84,1.94,9.050370158,0,0,0,8.84,1.94,9.050370158,9.07,2.18,9.328306384,0,0,0,9.07,2.18,9.328306384
27/04/2019 01:30,8.81,1.94,9.021069781,0,0,0,8.81,1.94,9.021069781,9.04,2.2,9.303848666,0,0,0,9.04,2.2,9.303848666
27/04/2019 02:00,8.78,1.94,8.991774019,0,0,0,8.78,1.94,8.991774019,9,2.2,9.264987858,0,0,0,9,2.2,9.264987858
27/04/2019 02:30,8.83,1.97,9.047087929,0,0,0,8.83,1.97,9.047087929,9.04,2.2,9.303848666,0,0,0,9.04,2.2,9.303848666
27/04/2019 03:00,8.83,1.77,9.00565378,0,0,0,8.83,1.77,9.00565378,9.09,2.32,9.381391155,0,0,0,9.09,2.32,9.381391155
27/04/2019 03:30,8.83,2.03,9.060342157,0,0,0,8.83,2.03,9.060342157,9.02,1.92,9.222082194,0,0,0,9.02,1.92,9.222082194
27/04/2019 04:00,8.93,2.14,9.182837252,0,0,0,8.93,2.14,9.182837252,9.11,2.03,9.333434523,0,0,0,9.11,2.03,9.333434523
27/04/2019 04:30,8.87,2.1,9.115201589,0,0,0,8.87,2.1,9.115201589,9.04,1.99,9.256441001,0,0,0,9.04,1.99,9.256441001
27/04/2019 05:00,8.66,1.94,8.874638021,0,0,0,8.66,1.94,8.874638021,8.84,1.82,9.025408578,0,0,0,8.84,1.82,9.025408578
27/04/2019 05:30,8.54,1.77,8.721496431,0,0,0,8.54,1.77,8.721496431,8.73,1.74,8.901713318,0,0,0,8.73,1.74,8.901713318
27/04/2019 06:00,8.18,0.74,8.213403679,0,0,0,8.18,0.74,8.213403679,8.61,2.47,8.957287536,0,0,0,8.61,2.47,8.957287536
27/04/2019 06:30,8.37248,1.66364,8.53616538,0.01248,0.00364,0.013,8.36,1.66,8.523215356,8.62248,1.86364,8.821582364,0.01248,0.00364,0.013,8.61,1.86,8.808615101
27/04/2019 07:00,8.76352,2.12436,9.01732711,0.08352,0.02436,0.087,8.68,2.1,8.930419923,8.97352,2.02436,9.199026829,0.08352,0.02436,0.087,8.89,2,9.112195125
27/04/2019 07:30,9.06248,1.90364,9.260258582,0.25248,0.07364,0.263,8.81,1.83,8.998055345,9.38248,2.54364,9.721164303,0.25248,0.07364,0.263,9.13,2.47,9.458213362
27/04/2019 08:00,9.38552,2.30536,9.664505699,0.15552,0.04536,0.162,9.23,2.26,9.502657523,9.65552,2.45536,9.962823857,0.15552,0.04536,0.162,9.5,2.41,9.800923426
27/04/2019 08:30,9.48928,1.86104,9.670051954,0.20928,0.06104,0.218,9.28,1.8,9.452957209,9.90928,3.04104,10.36541144,0.20928,0.06104,0.218,9.7,2.98,10.14743317
27/04/2019 09:00,9.85784,2.60812,10.19702405,0.26784,0.07812,0.279,9.59,2.53,9.91811474,10.09784,2.44812,10.39036401,0.26784,0.07812,0.279,9.83,2.37,10.11166653
27/04/2019 09:30,9.79192,2.47056,10.09878032,0.24192,0.07056,0.252,9.55,2.4,9.846953844,10.01192,2.31056,10.27507808,0.24192,0.07056,0.252,9.77,2.24,10.02349739
27/04/2019 10:00,9.91672,2.54196,10.23732857,0.24672,0.07196,0.257,9.67,2.47,9.980470931,10.13672,2.58196,10.46038287,0.24672,0.07196,0.257,9.89,2.51,10.2035386
27/04/2019 10:30,10.0252,2.5736,10.35026821,0.3552,0.1036,0.37,9.67,2.47,9.980470931,10.2252,2.6936,10.57403405,0.3552,0.1036,0.37,9.87,2.59,10.20416582
27/04/2019 11:00,9.98584,2.58212,10.31427866,0.31584,0.09212,0.329,9.67,2.49,9.985439399,10.15584,2.68212,10.50403988,0.31584,0.09212,0.329,9.84,2.59,10.1751511
27/04/2019 11:30,9.77656,2.06108,9.991455159,0.34656,0.10108,0.361,9.43,1.96,9.631536741,10.06656,3.16108,10.55121116,0.34656,0.10108,0.361,9.72,3.06,10.1902895
27/04/2019 12:00,9.73,1.45,9.837448856,0.48,0.14,0.5,9.25,1.31,9.342301644,10.14,3.54,10.7401676,0.48,0.14,0.5,9.66,3.4,10.24087887
27/04/2019 12:30,9.74624,2.27432,10.00808301,0.66624,0.19432,0.694,9.08,2.08,9.315191893,9.84624,2.36432,10.12612716,0.66624,0.19432,0.694,9.18,2.17,9.432989982
27/04/2019 13:00,9.7256,2.3558,10.0068521,0.9456,0.2758,0.985,8.78,2.08,9.023015017,9.8556,2.4458,10.15454524,0.9456,0.2758,0.985,8.91,2.17,9.170441647
27/04/2019 13:30,9.43992,2.25456,9.70541758,0.76992,0.22456,0.802,8.67,2.03,8.904482018,9.55992,2.32456,9.838478012,0.76992,0.22456,0.802,8.79,2.1,9.037372406
27/04/2019 14:00,9.39744,2.09592,9.62833107,0.63744,0.18592,0.664,8.76,1.91,8.96580727,9.42744,2.25592,9.693595824,0.63744,0.18592,0.664,8.79,2.07,9.030448494
27/04/2019 14:30,9.25144,1.98792,9.462608943,0.54144,0.15792,0.564,8.71,1.83,8.900168538,9.23144,2.04792,9.455869119,0.54144,0.15792,0.564,8.69,1.89,8.893154671
27/04/2019 15:00,9.02728,1.91504,9.228172213,0.49728,0.14504,0.518,8.53,1.77,8.71170477,9.09728,1.97504,9.309204391,0.49728,0.14504,0.518,8.6,1.83,8.792547981
27/04/2019 15:30,8.88712,1.29916,8.981576621,0.47712,0.13916,0.497,8.41,1.16,8.489623078,9.14712,2.75916,9.554201599,0.47712,0.13916,0.497,8.67,2.62,9.057223636
27/04/2019 16:00,9.102,1.221,9.183531184,1.032,0.301,1.075,8.07,0.92,8.12227185,9.432,3.251,9.976553764,1.032,0.301,1.075,8.4,2.95,8.90294895
27/04/2019 16:30,9.44616,1.40388,9.549911926,1.55616,0.45388,1.621,7.89,0.95,7.94698685,9.78616,3.43388,10.37113588,1.55616,0.45388,1.621,8.23,2.98,8.752902376
27/04/2019 17:00,9.02064,0.99352,9.075187491,0.32064,0.09352,0.334,8.7,0.9,8.746427842,9.41064,3.00352,9.878323623,0.32064,0.09352,0.334,9.09,2.91,9.544432932
27/04/2019 17:30,9.13528,1.83904,9.318551862,0.30528,0.08904,0.318,8.83,1.75,9.001744275,9.33528,2.13904,9.577209656,0.30528,0.08904,0.318,9.03,2.05,9.259773215
27/04/2019 18:00,9.04072,1.92896,9.244214666,0.51072,0.14896,0.532,8.53,1.78,8.713742021,9.22072,1.97896,9.430692445,0.51072,0.14896,0.532,8.71,1.83,8.900168538
27/04/2019 18:30,8.77696,1.79328,8.95828555,0.21696,0.06328,0.226,8.56,1.73,8.733069334,9.00696,1.83328,9.191639897,0.21696,0.06328,0.226,8.79,1.77,8.96643742
27/04/2019 19:00,8.57912,1.65016,8.736379571,0.06912,0.02016,0.072,8.51,1.63,8.664698494,8.82912,1.65016,8.982003563,0.06912,0.02016,0.072,8.76,1.63,8.91035914
27/04/2019 19:30,8.73344,1.70892,8.899066344,0.13344,0.03892,0.139,8.6,1.67,8.760644953,8.97344,1.70892,9.134715814,0.13344,0.03892,0.139,8.84,1.67,8.996360375
27/04/2019 20:00,8.67896,1.68428,8.840879244,0.04896,0.01428,0.051,8.63,1.67,8.7900967,8.93896,1.68428,9.09625225,0.04896,0.01428,0.051,8.89,1.67,9.045496117
27/04/2019 20:30,8.72288,1.77084,8.90081512,0.00288,0.00084,0.003,8.72,1.77,8.897825577,8.99288,1.77084,9.165574996,0.00288,0.00084,0.003,8.99,1.77,9.162586971
27/04/2019 21:00,8.68,1.1,8.749422838,0,0,0,8.68,1.1,8.749422838,9.19,2.7,9.57841845,0,0,0,9.19,2.7,9.57841845
27/04/2019 21:30,8.52,0.92,8.569527408,0,0,0,8.52,0.92,8.569527408,9.05,2.83,9.482162201,0,0,0,9.05,2.83,9.482162201
27/04/2019 22:00,8.15,1.66,8.317337314,0,0,0,8.15,1.66,8.317337314,8.42,1.66,8.582074341,0,0,0,8.42,1.66,8.582074341
27/04/2019 22:30,8.15,1.66,8.317337314,0,0,0,8.15,1.66,8.317337314,8.38,1.66,8.542833254,0,0,0,8.38,1.66,8.542833254
27/04/2019 23:00,7.99,1.59,8.146668031,0,0,0,7.99,1.59,8.146668031,8.24,1.59,8.392002145,0,0,0,8.24,1.59,8.392002145
27/04/2019 23:30,7.89,1.54,8.038886739,0,0,0,7.89,1.54,8.038886739,8.14,1.75,8.325989431,0,0,0,8.14,1.75,8.325989431
28/04/2019 00:00,7.76,1.11,7.838985904,0,0,0,7.76,1.11,7.838985904,8.1,2.07,8.36031698,0,0,0,8.1,2.07,8.36031698
28/04/2019 00:30,7.83,1.56,7.983890029,0,0,0,7.83,1.56,7.983890029,8.05,1.59,8.205522531,0,0,0,8.05,1.59,8.205522531
