Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/04/2019 01:00,7.79,1.59,7.950610039,0,0,0,7.79,1.59,7.950610039,8,1.61,8.160398275,0,0,0,8,1.61,8.160398275
28/04/2019 01:30,7.69,1.43,7.821828431,0,0,0,7.69,1.43,7.821828431,7.9,1.46,8.033778688,0,0,0,7.9,1.46,8.033778688
28/04/2019 02:00,7.77,1.55,7.92309283,0,0,0,7.77,1.55,7.92309283,7.96,1.58,8.115294203,0,0,0,7.96,1.58,8.115294203
28/04/2019 02:30,7.85,1.64,8.019482527,0,0,0,7.85,1.64,8.019482527,7.99,1.65,8.158590565,0,0,0,7.99,1.65,8.158590565
28/04/2019 03:00,7.81,1.64,7.980332073,0,0,0,7.81,1.64,7.980332073,7.99,1.65,8.158590565,0,0,0,7.99,1.65,8.158590565
28/04/2019 03:30,7.64,1.64,7.814038648,0,0,0,7.64,1.64,7.814038648,7.83,1.62,7.995830163,0,0,0,7.83,1.62,7.995830163
28/04/2019 04:00,7.79,1.61,7.95463387,0,0,0,7.79,1.61,7.95463387,7.98,1.6,8.138820553,0,0,0,7.98,1.6,8.138820553
28/04/2019 04:30,7.81,1.53,7.958454624,0,0,0,7.81,1.53,7.958454624,8,1.53,8.144992327,0,0,0,8,1.53,8.144992327
28/04/2019 05:00,7.92,1.61,8.081986142,0,0,0,7.92,1.61,8.081986142,8.11,1.6,8.266323246,0,0,0,8.11,1.6,8.266323246
28/04/2019 05:30,7.77,1.56,7.925055205,0,0,0,7.77,1.56,7.925055205,7.97,1.58,8.125103076,0,0,0,7.97,1.58,8.125103076
28/04/2019 06:00,7.60824,1.56532,7.767595677,0.01824,0.00532,0.019,7.59,1.56,7.748657948,7.82824,1.60532,7.991144711,0.01824,0.00532,0.019,7.81,1.6,7.972207975
28/04/2019 06:30,7.72064,1.62352,7.889492962,0.08064,0.02352,0.084,7.64,1.6,7.805741477,7.94064,1.66352,8.113018082,0.08064,0.02352,0.084,7.86,1.64,8.029271449
28/04/2019 07:00,7.92776,1.08768,8.002026393,0.19776,0.05768,0.206,7.73,1.03,7.798320332,8.31776,2.64768,8.728994261,0.19776,0.05768,0.206,8.12,2.59,8.523056963
28/04/2019 07:30,8.45824,1.91532,8.67238575,0.49824,0.14532,0.519,7.96,1.77,8.154415982,8.70824,2.35532,9.021140515,0.49824,0.14532,0.519,8.21,2.21,8.502246762
28/04/2019 08:00,8.90816,2.32988,9.207804049,1.02816,0.29988,1.071,7.88,2.03,8.137278415,9.06816,2.36988,9.372718762,1.02816,0.29988,1.071,8.04,2.07,8.302198504
28/04/2019 08:30,9.20496,2.52228,9.544274986,1.58496,0.46228,1.651,7.62,2.06,7.893541664,9.30496,2.57228,9.653957997,1.58496,0.46228,1.651,7.72,2.11,8.003155628
28/04/2019 09:00,9.27592,2.52256,9.612804003,1.58592,0.46256,1.652,7.69,2.06,7.961136853,9.32592,2.57256,9.674236342,1.58592,0.46256,1.652,7.74,2.11,8.022449751
28/04/2019 09:30,9.4324,2.0332,9.649045134,1.6224,0.4732,1.69,7.81,1.56,7.964276489,9.6524,3.1332,10.14819038,1.6224,0.4732,1.69,8.03,2.66,8.459107518
28/04/2019 10:00,9.7156,2.7758,10.10435297,1.9056,0.5558,1.985,7.81,2.22,8.119390371,9.8156,2.7858,10.20326835,1.9056,0.5558,1.985,7.91,2.23,8.218333164
28/04/2019 10:30,9.76656,2.91608,10.19260599,2.14656,0.62608,2.236,7.62,2.29,7.956663874,9.82656,2.91608,10.25011239,2.14656,0.62608,2.236,7.68,2.29,8.014143747
28/04/2019 11:00,10.42752,3.43136,10.97758647,3.22752,0.94136,3.362,7.2,2.49,7.618405345,10.45752,3.43136,11.00608722,3.22752,0.94136,3.362,7.23,2.49,7.646764021
28/04/2019 11:30,9.96408,3.01744,10.41094781,2.25408,0.65744,2.348,7.71,2.36,8.063107341,9.98408,3.02744,10.43298837,2.25408,0.65744,2.348,7.73,2.37,8.085159244
28/04/2019 12:00,10.35976,3.24868,10.85718882,2.90976,0.84868,3.031,7.45,2.4,7.827036476,10.39976,3.24868,10.89536277,2.90976,0.84868,3.031,7.49,2.4,7.865119198
28/04/2019 12:30,9.9104,2.8072,10.30031067,1.9104,0.5572,1.99,8,2.25,8.310385069,10.0304,2.8372,10.42394493,1.9104,0.5572,1.99,8.12,2.28,8.434026322
28/04/2019 13:00,9.76576,2.73668,10.14196656,1.80576,0.52668,1.881,7.96,2.21,8.261095569,9.88576,2.75668,10.26292041,1.80576,0.52668,1.881,8.08,2.23,8.38208208
28/04/2019 13:30,9.56352,2.64936,9.923710153,1.40352,0.40936,1.462,8.16,2.24,8.461867406,9.71352,2.67936,10.0762811,1.40352,0.40936,1.462,8.31,2.27,8.61446458
28/04/2019 14:00,9.21832,2.27076,9.493880903,1.16832,0.34076,1.217,8.05,1.93,8.278127808,9.39832,2.30076,9.675841845,1.16832,0.34076,1.217,8.23,1.96,8.460171393
28/04/2019 14:30,9.18416,2.28288,9.463632284,1.48416,0.43288,1.546,7.7,1.85,7.919122426,9.35416,2.31288,9.635856122,1.48416,0.43288,1.546,7.87,1.88,8.091433742
28/04/2019 15:00,9.0244,2.1342,9.273327612,1.2144,0.3542,1.265,7.81,1.78,8.010274652,9.2144,2.1542,9.462861354,1.2144,0.3542,1.265,8,1.8,8.2
28/04/2019 15:30,9.05784,2.20812,9.323103528,1.46784,0.42812,1.529,7.59,1.78,7.795928425,9.17784,2.22812,9.444430412,1.46784,0.42812,1.529,7.71,1.8,7.917329095
28/04/2019 16:00,9.6876,2.7818,10.07908751,2.8176,0.8218,2.935,6.87,1.96,7.144123459,9.7776,2.8018,10.17111326,2.8176,0.8218,2.935,6.96,1.98,7.236159202
28/04/2019 16:30,9.61112,2.63116,9.96476947,2.54112,0.74116,2.647,7.07,1.89,7.318264822,9.70112,2.65116,10.05685729,2.54112,0.74116,2.647,7.16,1.91,7.410377858
28/04/2019 17:00,9.47072,2.50896,9.797418925,2.19072,0.63896,2.282,7.28,1.87,7.516335543,9.57072,2.52896,9.899208049,2.19072,0.63896,2.282,7.38,1.89,7.618169071
28/04/2019 17:30,9.17736,2.28048,9.456454177,1.40736,0.41048,1.466,7.77,1.87,7.991858357,9.33736,2.30048,9.616574234,1.40736,0.41048,1.466,7.93,1.89,8.15211629
28/04/2019 18:00,8.8612,1.9916,9.082253905,0.9312,0.2716,0.97,7.93,1.72,8.114388455,9.0412,1.9916,9.25795701,0.9312,0.2716,0.97,8.11,1.72,8.290385998
28/04/2019 18:30,8.68528,1.91404,8.893685277,0.66528,0.19404,0.693,8.02,1.72,8.202365512,8.88528,1.89404,9.084909917,0.66528,0.19404,0.693,8.22,1.7,8.393950202
28/04/2019 19:00,8.58488,1.78684,8.768863199,0.43488,0.12684,0.453,8.15,1.66,8.317337314,8.79488,1.80684,8.978562524,0.43488,0.12684,0.453,8.36,1.68,8.527133164
28/04/2019 19:30,8.37552,1.68036,8.542420324,0.27552,0.08036,0.287,8.1,1.6,8.256512581,8.63552,1.72036,8.805216874,0.27552,0.08036,0.287,8.36,1.64,8.519342698
28/04/2019 20:00,8.27056,1.65808,8.435128452,0.13056,0.03808,0.136,8.14,1.62,8.299638546,8.56056,1.69808,8.727351442,0.13056,0.03808,0.136,8.43,1.66,8.591885707
28/04/2019 20:30,8.43304,1.65672,8.594235556,0.02304,0.00672,0.024,8.41,1.65,8.570332549,8.73304,1.69672,8.896338932,0.02304,0.00672,0.024,8.71,1.69,8.872440476
28/04/2019 21:00,8.78,1.65,8.933694644,0,0,0,8.78,1.65,8.933694644,8.91,1.71,9.072607123,0,0,0,8.91,1.71,9.072607123
28/04/2019 21:30,8.82,1.65,8.973009529,0,0,0,8.82,1.65,8.973009529,8.86,1.74,9.029241386,0,0,0,8.86,1.74,9.029241386
28/04/2019 22:00,8.77,1.65,8.923866875,0,0,0,8.77,1.65,8.923866875,8.83,1.74,8.999805553,0,0,0,8.83,1.74,8.999805553
28/04/2019 22:30,8.81,1.74,8.98018374,0,0,0,8.81,1.74,8.98018374,8.88,1.84,9.068627239,0,0,0,8.88,1.84,9.068627239
28/04/2019 23:00,8.68,1.81,8.866707393,0,0,0,8.68,1.81,8.866707393,8.74,1.92,8.94840768,0,0,0,8.74,1.92,8.94840768
28/04/2019 23:30,8.53,1.81,8.719919724,0,0,0,8.53,1.81,8.719919724,8.62,1.99,8.846722557,0,0,0,8.62,1.99,8.846722557
29/04/2019 00:00,8.38,1.67,8.544782033,0,0,0,8.38,1.67,8.544782033,8.46,1.78,8.645229899,0,0,0,8.46,1.78,8.645229899
29/04/2019 00:30,8.38,1.69,8.548713353,0,0,0,8.38,1.69,8.548713353,8.44,1.8,8.629808804,0,0,0,8.44,1.8,8.629808804
29/04/2019 01:00,8.38,1.66,8.542833254,0,0,0,8.38,1.66,8.542833254,8.44,1.76,8.621554384,0,0,0,8.44,1.76,8.621554384
29/04/2019 01:30,8.38,1.63,8.537054527,0,0,0,8.38,1.63,8.537054527,8.44,1.73,8.615480254,0,0,0,8.44,1.73,8.615480254
29/04/2019 02:00,8.43,1.71,8.601685881,0,0,0,8.43,1.71,8.601685881,8.48,1.81,8.671014935,0,0,0,8.48,1.81,8.671014935
29/04/2019 02:30,8.36,1.61,8.513618502,0,0,0,8.36,1.61,8.513618502,8.43,1.71,8.601685881,0,0,0,8.43,1.71,8.601685881
29/04/2019 03:00,8.48,1.68,8.644813474,0,0,0,8.48,1.68,8.644813474,8.55,1.79,8.735364904,0,0,0,8.55,1.79,8.735364904
29/04/2019 03:30,8.39,1.74,8.568529629,0,0,0,8.39,1.74,8.568529629,8.46,1.84,8.657782626,0,0,0,8.46,1.84,8.657782626
29/04/2019 04:00,8.36,1.67,8.52516862,0,0,0,8.36,1.67,8.52516862,8.43,1.77,8.613814486,0,0,0,8.43,1.77,8.613814486
29/04/2019 04:30,8.27,1.59,8.421460681,0,0,0,8.27,1.59,8.421460681,8.34,1.69,8.509506449,0,0,0,8.34,1.69,8.509506449
29/04/2019 05:00,8.29,1.57,8.437357406,0,0,0,8.29,1.57,8.437357406,8.38,1.69,8.548713353,0,0,0,8.38,1.69,8.548713353
29/04/2019 05:30,8.44,1.62,8.594067721,0,0,0,8.44,1.62,8.594067721,8.53,1.73,8.703665894,0,0,0,8.53,1.73,8.703665894
29/04/2019 06:00,8.52864,1.64252,8.685365404,0.00864,0.00252,0.009,8.52,1.64,8.676404785,8.62864,1.76252,8.806810149,0.00864,0.00252,0.009,8.62,1.76,8.797840644
29/04/2019 06:30,9.41432,2.18876,9.665406944,0.06432,0.01876,0.067,9.35,2.17,9.598510301,9.49432,2.17876,9.741104013,0.06432,0.01876,0.067,9.43,2.16,9.674218315
29/04/2019 07:00,10.10104,2.45572,10.3952667,0.19104,0.05572,0.199,9.91,2.4,10.19647488,10.20104,2.58572,10.52364789,0.19104,0.05572,0.199,10.01,2.53,10.32477603
29/04/2019 07:30,10.47696,2.45828,10.76149764,0.33696,0.09828,0.351,10.14,2.36,10.4110134,10.62696,2.80828,10.9917567,0.33696,0.09828,0.351,10.29,2.71,10.64087402
29/04/2019 08:00,11.03408,2.92744,11.41581475,0.57408,0.16744,0.598,10.46,2.76,10.81800351,11.13408,2.97744,11.52531502,0.57408,0.16744,0.598,10.56,2.81,10.92747455
29/04/2019 08:30,11.19656,2.83608,11.55016474,0.70656,0.20608,0.736,10.49,2.63,10.81466597,11.34656,3.20608,11.79081731,0.70656,0.20608,0.736,10.64,3,11.05484509
29/04/2019 09:00,11.45864,2.79252,11.79400689,0.96864,0.28252,1.009,10.49,2.51,10.78611144,11.67864,3.68252,12.24547205,0.96864,0.28252,1.009,10.71,3.4,11.23672995
29/04/2019 09:30,11.82728,3.37004,12.29803731,1.33728,0.39004,1.393,10.49,2.98,10.90506763,11.91728,3.39004,12.390074,1.33728,0.39004,1.393,10.58,3,10.99710871
29/04/2019 10:00,11.9796,3.5078,12.48260698,1.5696,0.4578,1.635,10.41,3.05,10.84760803,12.0596,3.5278,12.56500398,1.5696,0.4578,1.635,10.49,3.07,10.93000457
29/04/2019 10:30,12.14744,3.67592,12.69144146,2.07744,0.60592,2.164,10.07,3.07,10.52757332,12.21744,3.69592,12.76423381,2.07744,0.60592,2.164,10.14,3.09,10.6003632
29/04/2019 11:00,12.24816,3.72988,12.80349281,1.74816,0.50988,1.821,10.5,3.22,10.98264085,12.30816,3.74988,12.86671685,1.74816,0.50988,1.821,10.56,3.24,11.04586801
29/04/2019 11:30,12.1992,3.6656,12.73801806,1.4592,0.4256,1.52,10.74,3.24,11.2180747,12.2692,3.6856,12.81081246,1.4592,0.4256,1.52,10.81,3.26,11.29086799
29/04/2019 12:00,11.97248,3.68364,12.52635146,1.69248,0.49364,1.763,10.28,3.19,10.76357283,12.02248,3.71364,12.58297053,1.69248,0.49364,1.763,10.33,3.22,10.82022643
29/04/2019 12:30,11.8168,3.4974,12.32349662,1.6368,0.4774,1.705,10.18,3.02,10.61851214,11.8868,3.5274,12.39913566,1.6368,0.4774,1.705,10.25,3.05,10.69415728
29/04/2019 13:00,12.4748,4.0514,13.11619141,2.8848,0.8414,3.005,9.59,3.21,10.11297187,12.4948,4.0714,13.14139738,2.8848,0.8414,3.005,9.61,3.23,10.13829374
29/04/2019 13:30,11.95608,3.66344,12.50474476,1.48608,0.43344,1.548,10.47,3.23,10.9569065,11.94608,3.69344,12.50401241,1.48608,0.43344,1.548,10.46,3.26,10.95624023
29/04/2019 14:00,12.08776,3.83268,12.68082717,1.75776,0.51268,1.831,10.33,3.32,10.85040552,12.12776,3.86268,12.72803439,1.75776,0.51268,1.831,10.37,3.35,10.89767865
29/04/2019 14:30,11.97448,3.70464,12.53445367,1.52448,0.44464,1.588,10.45,3.26,10.94669356,12.02448,3.73464,12.59109428,1.52448,0.44464,1.588,10.5,3.29,11.00336767
29/04/2019 15:00,11.89504,3.63772,12.43884976,1.29504,0.37772,1.349,10.6,3.26,11.08997746,11.94504,3.66772,12.49544519,1.29504,0.37772,1.349,10.65,3.29,11.14659589
29/04/2019 15:30,12.1872,3.6996,12.7363607,1.5072,0.4396,1.57,10.68,3.26,11.16646766,12.2472,3.7296,12.80249288,1.5072,0.4396,1.57,10.74,3.29,11.23261768
29/04/2019 16:00,12.19768,3.69224,12.74425493,1.68768,0.49224,1.758,10.51,3.2,10.98635972,12.28768,3.72224,12.83908682,1.68768,0.49224,1.758,10.6,3.23,11.08119578
29/04/2019 16:30,12.09184,3.43012,12.56894259,1.85184,0.54012,1.929,10.24,2.89,10.6400047,12.21184,3.91012,12.82256116,1.85184,0.54012,1.929,10.36,3.37,10.89433339
29/04/2019 17:00,11.47224,2.29232,11.69901798,1.00224,0.29232,1.044,10.47,2,10.65931048,11.85224,4.31232,12.61236286,1.00224,0.29232,1.044,10.85,4.02,11.57077785
29/04/2019 17:30,11.05176,1.98968,11.22943568,0.58176,0.16968,0.606,10.47,1.82,10.62700805,11.43176,4.01968,12.11787787,0.58176,0.16968,0.606,10.85,3.85,11.51281894
29/04/2019 18:00,10.92208,2.19144,11.13975946,0.38208,0.11144,0.398,10.54,2.08,10.74327697,11.23208,3.61144,11.79839481,0.38208,0.11144,0.398,10.85,3.5,11.40054823
29/04/2019 18:30,10.44432,2.51876,10.74374107,0.30432,0.08876,0.317,10.14,2.43,10.4271041,10.53432,2.50876,10.82893229,0.30432,0.08876,0.317,10.23,2.42,10.51234037
29/04/2019 19:00,10.37232,2.53776,10.67826053,0.23232,0.06776,0.242,10.14,2.47,10.43649845,10.46232,2.52776,10.76335033,0.23232,0.06776,0.242,10.23,2.46,10.5216206
29/04/2019 19:30,10.35512,2.45816,10.6428878,0.16512,0.04816,0.172,10.19,2.41,10.47111264,10.46512,2.46816,10.75223467,0.16512,0.04816,0.172,10.3,2.42,10.58047258
29/04/2019 20:00,10.37968,2.46324,10.66795708,0.07968,0.02324,0.083,10.3,2.44,10.58506495,10.49968,2.47324,10.78703834,0.07968,0.02324,0.083,10.42,2.45,10.7041534
29/04/2019 20:30,10.29016,2.55588,10.60282582,0.02016,0.00588,0.021,10.27,2.55,10.58184294,10.44016,2.57588,10.75323666,0.02016,0.00588,0.021,10.42,2.57,10.73225512
29/04/2019 21:00,10.56,2.71,10.90218785,0,0,0,10.56,2.71,10.90218785,10.65,2.67,10.97959016,0,0,0,10.65,2.67,10.97959016
29/04/2019 21:30,10.44,2.66,10.77354166,0,0,0,10.44,2.66,10.77354166,10.54,2.63,10.86317173,0,0,0,10.54,2.63,10.86317173
29/04/2019 22:00,10.09,2.57,10.41215636,0,0,0,10.09,2.57,10.41215636,10.2,2.57,10.51878795,0,0,0,10.2,2.57,10.51878795
29/04/2019 22:30,9.97,2.4,10.25479888,0,0,0,9.97,2.4,10.25479888,10.1,2.43,10.38820966,0,0,0,10.1,2.43,10.38820966
29/04/2019 23:00,9.86,2.5,10.17200079,0,0,0,9.86,2.5,10.17200079,10,2.56,10.32248032,0,0,0,10,2.56,10.32248032
29/04/2019 23:30,9.68,2.38,9.968289723,0,0,0,9.68,2.38,9.968289723,9.81,2.47,10.11617517,0,0,0,9.81,2.47,10.11617517
30/04/2019 00:00,9.62,2.42,9.919717738,0,0,0,9.62,2.42,9.919717738,9.75,2.5,10.06541107,0,0,0,9.75,2.5,10.06541107
30/04/2019 00:30,9.55,2.35,9.834886883,0,0,0,9.55,2.35,9.834886883,9.68,2.4,9.973083776,0,0,0,9.68,2.4,9.973083776
30/04/2019 01:00,9.55,2.38,9.842098354,0,0,0,9.55,2.38,9.842098354,9.68,2.43,9.980345685,0,0,0,9.68,2.43,9.980345685
30/04/2019 01:30,9.42,2.38,9.71600741,0,0,0,9.42,2.38,9.71600741,9.54,2.43,9.844617819,0,0,0,9.54,2.43,9.844617819
30/04/2019 02:00,9.31,2.25,9.578026937,0,0,0,9.31,2.25,9.578026937,9.42,2.3,9.696721095,0,0,0,9.42,2.3,9.696721095
30/04/2019 02:30,9.28,2.25,9.548869043,0,0,0,9.28,2.25,9.548869043,9.4,2.3,9.67729301,0,0,0,9.4,2.3,9.67729301
30/04/2019 03:00,9.32,2.25,9.587747389,0,0,0,9.32,2.25,9.587747389,9.44,2.3,9.716151501,0,0,0,9.44,2.3,9.716151501
30/04/2019 03:30,9.46,2.39,9.757238339,0,0,0,9.46,2.39,9.757238339,9.58,2.44,9.885848471,0,0,0,9.58,2.44,9.885848471
30/04/2019 04:00,9.43,2.39,9.728155015,0,0,0,9.43,2.39,9.728155015,9.55,2.44,9.856779393,0,0,0,9.55,2.44,9.856779393
30/04/2019 04:30,9.4,2.36,9.691728432,0,0,0,9.4,2.36,9.691728432,9.49,2.4,9.788774183,0,0,0,9.49,2.4,9.788774183
30/04/2019 05:00,9.4,2.38,9.696617967,0,0,0,9.4,2.38,9.696617967,9.49,2.42,9.793696953,0,0,0,9.49,2.42,9.793696953
30/04/2019 05:30,9.49,2.35,9.776635413,0,0,0,9.49,2.35,9.776635413,9.6,2.4,9.895453501,0,0,0,9.6,2.4,9.895453501
30/04/2019 06:00,9.7088,2.3584,9.991138474,0.0288,0.0084,0.03,9.68,2.35,9.96116961,9.8388,2.4084,10.12928309,0.0288,0.0084,0.03,9.81,2.4,10.09931186
30/04/2019 06:30,10.37768,2.53724,10.68334353,0.12768,0.03724,0.133,10.25,2.5,10.55047392,10.48768,2.58724,10.80209436,0.12768,0.03724,0.133,10.36,2.55,10.66921272
30/04/2019 07:00,11.05128,2.90204,11.4259628,0.28128,0.08204,0.293,10.77,2.82,11.13307235,11.15128,2.95204,11.53540575,0.28128,0.08204,0.293,10.87,2.87,11.24249972
30/04/2019 07:30,11.52584,2.60212,11.81592215,0.55584,0.16212,0.579,10.97,2.44,11.23808258,11.80584,3.72212,12.3786928,0.55584,0.16212,0.579,11.25,3.56,11.79983474
30/04/2019 08:00,12.06744,3.01592,12.43860449,0.87744,0.25592,0.914,11.19,2.76,11.52535032,12.25744,3.77592,12.82584918,0.87744,0.25592,0.914,11.38,3.52,11.91196038
30/04/2019 08:30,12.7388,3.6734,13.25786155,1.3488,0.3934,1.405,11.39,3.28,11.85286885,12.8188,3.7134,13.34582231,1.3488,0.3934,1.405,11.47,3.32,11.94082493
30/04/2019 09:00,12.25688,2.34284,12.47878226,1.58688,0.46284,1.653,10.67,1.88,10.83435739,13.45688,5.03284,14.36722304,1.58688,0.46284,1.653,11.87,4.57,12.71934747
30/04/2019 09:30,12.1048,2.7764,12.41912155,2.2848,0.6664,2.38,9.82,2.11,10.04412764,12.4848,4.9264,13.42161123,2.2848,0.6664,2.38,10.2,4.26,11.05385001
30/04/2019 10:00,12.336,2.873,12.66613694,2.616,0.763,2.725,9.72,2.11,9.946381251,12.646,5.023,13.6070513,2.616,0.763,2.725,10.03,4.26,10.89717853
30/04/2019 10:30,12.61432,3.25376,13.0272032,3.06432,0.89376,3.192,9.55,2.36,9.837281128,12.91432,5.40376,13.99929581,3.06432,0.89376,3.192,9.85,4.51,10.83340205
30/04/2019 11:00,12.91024,3.67132,13.42210443,3.33024,0.97132,3.469,9.58,2.7,9.953210537,13.13024,5.40132,14.19779772,3.33024,0.97132,3.469,9.8,4.43,10.75476174
30/04/2019 11:30,12.7216,4.2738,13.42030078,2.9616,0.8638,3.085,9.76,3.41,10.33855406,12.7416,4.3538,13.46491534,2.9616,0.8638,3.085,9.78,3.49,10.38405027
30/04/2019 12:00,12.596,4.128,13.25517258,2.256,0.658,2.35,10.34,3.47,10.90671811,12.596,4.238,13.28984048,2.256,0.658,2.35,10.34,3.58,10.94221184
30/04/2019 12:30,12.24696,3.83828,12.83434543,1.53696,0.44828,1.601,10.71,3.39,11.2337082,12.27696,3.90828,12.88403661,1.53696,0.44828,1.601,10.74,3.46,11.28358099
30/04/2019 13:00,12.46544,4.13492,13.13334526,2.24544,0.65492,2.339,10.22,3.48,10.79624009,12.49544,4.21492,13.1871745,2.24544,0.65492,2.339,10.25,3.56,10.85062671
30/04/2019 13:30,12.20888,4.01384,12.85175717,2.37888,0.69384,2.478,9.83,3.32,10.37551445,12.22888,4.09384,12.89593083,2.37888,0.69384,2.478,9.85,3.4,10.4202927
30/04/2019 14:00,12.22144,4.03792,12.87122347,2.46144,0.71792,2.564,9.76,3.32,10.30921918,12.27144,4.11792,12.94393699,2.46144,0.71792,2.564,9.81,3.4,10.38249007
30/04/2019 14:30,12.23744,3.79092,12.81116748,1.71744,0.50092,1.789,10.52,3.29,11.02245435,12.26744,3.87092,12.86367388,1.71744,0.50092,1.789,10.55,3.37,11.07517043
30/04/2019 15:00,12.43456,3.89508,13.03034653,2.07456,0.60508,2.161,10.36,3.29,10.8698528,12.45456,4.01508,13.08575302,2.07456,0.60508,2.161,10.38,3.41,10.92577228
30/04/2019 15:30,12.43888,2.89884,12.77219672,1.77888,0.51884,1.853,10.66,2.38,10.92245394,13.31888,4.73884,14.13680194,1.77888,0.51884,1.853,11.54,4.22,12.28739191
30/04/2019 16:00,12.19608,3.60344,12.71727751,1.24608,0.36344,1.298,10.95,3.24,11.41928632,12.22608,3.67344,12.76601714,1.24608,0.36344,1.298,10.98,3.31,11.46806435
30/04/2019 16:30,12.00776,3.58268,12.53083781,1.51776,0.44268,1.581,10.49,3.14,10.94987215,12.02776,3.64268,12.56726415,1.51776,0.44268,1.581,10.51,3.2,10.98635972
30/04/2019 17:00,11.99904,3.77472,12.57877069,2.03904,0.59472,2.124,9.96,3.18,10.45533357,12.03904,3.92472,12.66261865,2.03904,0.59472,2.124,10,3.33,10.53987192
30/04/2019 17:30,11.40888,3.28884,11.87345827,1.77888,0.51884,1.853,9.63,2.77,10.02046905,11.46888,3.49884,11.99070848,1.77888,0.51884,1.853,9.69,2.98,10.13787453
30/04/2019 18:00,10.91216,2.98688,11.31356213,0.81216,0.23688,0.846,10.1,2.75,10.46768838,10.94216,2.97688,11.33987125,0.81216,0.23688,0.846,10.13,2.74,10.49402211
30/04/2019 18:30,10.52896,2.84428,10.90637095,0.52896,0.15428,0.551,10,2.69,10.35548647,10.55896,2.79428,10.92243732,0.52896,0.15428,0.551,10.03,2.64,10.37161993
30/04/2019 19:00,10.43232,2.70776,10.77799911,0.47232,0.13776,0.492,9.96,2.57,10.28622866,10.47232,2.66776,10.80677702,0.47232,0.13776,0.492,10,2.53,10.31508119
30/04/2019 19:30,10.3148,2.6114,10.64023068,0.2448,0.0714,0.255,10.07,2.54,10.3853984,10.4148,2.6014,10.73477252,0.2448,0.0714,0.255,10.17,2.53,10.47997137
30/04/2019 20:00,10.34752,2.60136,10.66950064,0.10752,0.03136,0.112,10.24,2.57,10.55758022,10.42752,2.60136,10.74710413,0.10752,0.03136,0.112,10.32,2.57,10.63519158
30/04/2019 20:30,10.3284,2.5812,10.64605279,0.0384,0.0112,0.04,10.29,2.57,10.60608316,10.4184,2.5812,10.73338959,0.0384,0.0112,0.04,10.38,2.57,10.69342321
30/04/2019 21:00,10.45,2.57,10.76138467,0,0,0,10.45,2.57,10.76138467,10.55,2.57,10.85851739,0,0,0,10.55,2.57,10.85851739
30/04/2019 21:30,10.4,2.49,10.69392818,0,0,0,10.4,2.49,10.69392818,10.45,2.48,10.74024674,0,0,0,10.45,2.48,10.74024674
30/04/2019 22:00,10.02,2.37,10.29647027,0,0,0,10.02,2.37,10.29647027,10.11,2.36,10.38179657,0,0,0,10.11,2.36,10.38179657
30/04/2019 22:30,9.89,2.32,10.15846937,0,0,0,9.89,2.32,10.15846937,10.01,2.32,10.27533454,0,0,0,10.01,2.32,10.27533454
30/04/2019 23:00,9.83,2.36,10.10932738,0,0,0,9.83,2.36,10.10932738,9.96,2.42,10.24978049,0,0,0,9.96,2.42,10.24978049
30/04/2019 23:30,9.75,2.29,10.01531827,0,0,0,9.75,2.29,10.01531827,9.86,2.34,10.13386402,0,0,0,9.86,2.34,10.13386402
01/05/2019 00:00,9.62,2.34,9.900505038,0,0,0,9.62,2.34,9.900505038,9.74,2.4,10.03133092,0,0,0,9.74,2.4,10.03133092
01/05/2019 00:30,9.5,2.31,9.77681441,0,0,0,9.5,2.31,9.77681441,9.6,2.4,9.895453501,0,0,0,9.6,2.4,9.895453501
01/05/2019 01:00,9.5,2.29,9.772108268,0,0,0,9.5,2.29,9.772108268,9.6,2.36,9.88582824,0,0,0,9.6,2.36,9.88582824
01/05/2019 01:30,9.31,2.24,9.575682743,0,0,0,9.31,2.24,9.575682743,9.43,2.29,9.704071311,0,0,0,9.43,2.29,9.704071311
01/05/2019 02:00,9.21,2.18,9.464486251,0,0,0,9.21,2.18,9.464486251,9.33,2.4,9.633737592,0,0,0,9.33,2.4,9.633737592
01/05/2019 02:30,8.88,1.2,8.960714257,0,0,0,8.88,1.2,8.960714257,9.2,2.73,9.596504572,0,0,0,9.2,2.73,9.596504572
01/05/2019 03:00,8.82,1.85,9.011930981,0,0,0,8.82,1.85,9.011930981,8.91,1.89,9.108249008,0,0,0,8.91,1.89,9.108249008
01/05/2019 03:30,8.82,1.88,9.01813728,0,0,0,8.82,1.88,9.01813728,8.91,1.92,9.114521381,0,0,0,8.91,1.92,9.114521381
01/05/2019 04:00,8.82,1.88,9.01813728,0,0,0,8.82,1.88,9.01813728,8.93,1.92,9.134073571,0,0,0,8.93,1.92,9.134073571
01/05/2019 04:30,8.93,1.94,9.138298529,0,0,0,8.93,1.94,9.138298529,9.02,1.97,9.232621513,0,0,0,9.02,1.97,9.232621513
01/05/2019 05:00,8.93,1.91,9.131976785,0,0,0,8.93,1.91,9.131976785,9.02,1.94,9.226266851,0,0,0,9.02,1.94,9.226266851
01/05/2019 05:30,9.13,1.91,9.327647077,0,0,0,9.13,1.91,9.327647077,9.23,1.94,9.431675355,0,0,0,9.23,1.94,9.431675355
01/05/2019 06:00,9.324,1.947,9.525113385,0.024,0.007,0.025,9.3,1.94,9.500189472,9.434,1.987,9.640981537,0.024,0.007,0.025,9.41,1.98,9.616054284
01/05/2019 06:30,9.93984,2.34912,10.21365674,0.09984,0.02912,0.104,9.84,2.32,10.10979723,10.06984,2.48912,10.37291647,0.09984,0.02912,0.104,9.97,2.46,10.26900677
01/05/2019 07:00,10.57216,2.81688,10.94099538,0.33216,0.09688,0.346,10.24,2.72,10.5950932,10.69216,2.87688,11.07243081,0.33216,0.09688,0.346,10.36,2.78,10.72650922
01/05/2019 07:30,10.92624,2.80932,11.2816222,0.30624,0.08932,0.319,10.62,2.72,10.96279162,11.04624,2.90932,11.42294012,0.30624,0.08932,0.319,10.74,2.82,11.10405331
01/05/2019 08:00,11.48536,3.09948,11.89622926,0.61536,0.17948,0.641,10.87,2.92,11.25536761,11.59536,3.14948,12.01547327,0.61536,0.17948,0.641,10.98,2.97,11.3745901
01/05/2019 08:30,12.02584,3.34212,12.48161022,1.27584,0.37212,1.329,10.75,2.97,11.15273061,12.09584,3.37212,12.55709117,1.27584,0.37212,1.329,10.82,3,11.22819665
01/05/2019 09:00,11.89776,3.45268,12.38861139,1.75776,0.51268,1.831,10.14,2.94,10.55761337,11.97776,3.55268,12.49352912,1.75776,0.51268,1.831,10.22,3.04,10.66255129
01/05/2019 09:30,12.2,3.83,12.78705987,2.16,0.63,2.25,10.04,3.2,10.53762782,12.24,3.94,12.85850691,2.16,0.63,2.25,10.08,3.31,10.60954759
01/05/2019 10:00,12.414,4.042,13.05546476,2.544,0.742,2.65,9.87,3.3,10.4070601,12.424,4.162,13.10259593,2.544,0.742,2.65,9.88,3.42,10.45518053
01/05/2019 10:30,12.53912,3.99516,13.16019885,2.82912,0.82516,2.947,9.71,3.17,10.21435265,12.55912,4.11516,13.21612791,2.82912,0.82516,2.947,9.73,3.29,10.27117325
01/05/2019 11:00,13.10296,4.41128,13.82559048,3.19296,0.93128,3.326,9.91,3.48,10.5032614,13.12296,4.52128,13.87998746,3.19296,0.93128,3.326,9.93,3.59,10.55902458
01/05/2019 11:30,12.6028,3.3254,13.03414182,2.6928,0.7854,2.805,9.91,2.54,10.23033235,12.9228,5.0754,13.88374751,2.6928,0.7854,2.805,10.23,4.29,11.09310597
01/05/2019 12:00,12.15592,3.42256,12.6285513,1.34592,0.39256,1.402,10.81,3.03,11.22662015,12.37592,4.28256,13.09594273,1.34592,0.39256,1.402,11.03,3.89,11.69585397
01/05/2019 12:30,12.09616,3.62888,12.62877099,1.43616,0.41888,1.496,10.66,3.21,11.13282085,12.22616,3.70888,12.77633669,1.43616,0.41888,1.496,10.79,3.29,11.28043439
01/05/2019 13:00,12.34728,3.71004,12.8926227,1.57728,0.46004,1.643,10.77,3.25,11.24968444,12.44728,3.79004,13.01150193,1.57728,0.46004,1.643,10.87,3.33,11.36863228
01/05/2019 13:30,12.10008,3.65044,12.63873602,1.03008,0.30044,1.073,11.07,3.35,11.56578575,12.16008,3.73044,12.71942327,1.03008,0.30044,1.073,11.13,3.43,11.64653597
01/05/2019 14:00,11.98016,3.75088,12.55361838,1.58016,0.46088,1.646,10.4,3.29,10.90798331,12.06016,3.84088,12.65700669,1.58016,0.46088,1.646,10.48,3.38,11.01157573
01/05/2019 14:30,11.77256,3.38908,12.25067477,1.16256,0.33908,1.211,10.61,3.05,11.03968297,11.84256,3.46908,12.3402084,1.16256,0.33908,1.211,10.68,3.13,11.12920932
01/05/2019 15:00,11.33448,2.55964,11.61990507,0.44448,0.12964,0.463,10.89,2.43,11.15782237,11.57448,3.54964,12.10654911,0.44448,0.12964,0.463,11.13,3.42,11.64359481
01/05/2019 15:30,11.43152,2.52836,11.70778603,0.85152,0.24836,0.887,10.58,2.28,10.82288316,11.72152,3.82836,12.33087067,0.85152,0.24836,0.887,10.87,3.58,11.44435669
01/05/2019 16:00,11.50056,3.01808,11.88998264,1.09056,0.31808,1.136,10.41,2.7,10.75444559,11.59056,3.07808,11.99231661,1.09056,0.31808,1.136,10.5,2.76,10.85668458
01/05/2019 16:30,11.20632,2.86976,11.56793544,0.37632,0.10976,0.392,10.83,2.76,11.17615766,11.27632,2.90976,11.64569002,0.37632,0.10976,0.392,10.9,2.8,11.25388822
01/05/2019 17:00,11.15448,2.54464,11.44104964,0.80448,0.23464,0.838,10.35,2.31,10.60464992,11.33448,3.22464,11.78425814,0.80448,0.23464,0.838,10.53,2.99,10.94627791
01/05/2019 17:30,10.89328,2.64804,11.21051582,0.71328,0.20804,0.743,10.18,2.44,10.4683332,10.98328,2.74804,11.32184452,0.71328,0.20804,0.743,10.27,2.54,10.5794376
01/05/2019 18:00,10.71312,2.73716,11.05725938,0.57312,0.16716,0.597,10.14,2.57,10.46061662,10.80312,2.72716,11.14202869,0.57312,0.16716,0.597,10.23,2.56,10.54544926
01/05/2019 18:30,10.31032,2.50676,10.61068067,0.40032,0.11676,0.417,9.91,2.39,10.19412576,10.42032,2.50676,10.71759836,0.40032,0.11676,0.417,10.02,2.39,10.30109218
01/05/2019 19:00,10.27192,2.50056,10.57190337,0.24192,0.07056,0.252,10.03,2.43,10.32016473,10.35192,2.50056,10.64965014,0.24192,0.07056,0.252,10.11,2.43,10.39793249
01/05/2019 19:30,10.19128,2.58704,10.51451207,0.16128,0.04704,0.168,10.03,2.54,10.3466178,10.27128,2.57704,10.58963304,0.16128,0.04704,0.168,10.11,2.53,10.42175609
01/05/2019 20:00,10.10872,2.50296,10.41398237,0.07872,0.02296,0.082,10.03,2.48,10.33205207,10.18872,2.50296,10.49165497,0.07872,0.02296,0.082,10.11,2.48,10.40973102
01/05/2019 20:30,10.11032,2.51176,10.41765371,0.04032,0.01176,0.042,10.07,2.5,10.37568793,10.20032,2.51176,10.50502101,0.04032,0.01176,0.042,10.16,2.5,10.46305883
01/05/2019 21:00,10.21096,2.56028,10.52704791,0.00096,0.00028,0.001,10.21,2.56,10.52604864,10.34096,2.58028,10.6580157,0.00096,0.00028,0.001,10.34,2.58,10.65701647
01/05/2019 21:30,10.09,2.48,10.39030798,0,0,0,10.09,2.48,10.39030798,10.22,2.5,10.52133071,0,0,0,10.22,2.5,10.52133071
01/05/2019 22:00,9.87,2.33,10.14129183,0,0,0,9.87,2.33,10.14129183,10.02,2.5,10.32716805,0,0,0,10.02,2.5,10.32716805
01/05/2019 22:30,9.63,2.37,9.917348436,0,0,0,9.63,2.37,9.917348436,9.76,2.38,10.04599423,0,0,0,9.76,2.38,10.04599423
01/05/2019 23:00,9.56,1.99,9.764921915,0,0,0,9.56,1.99,9.764921915,9.76,2.61,10.10295501,0,0,0,9.76,2.61,10.10295501
01/05/2019 23:30,9.43,2.33,9.71358842,0,0,0,9.43,2.33,9.71358842,9.54,2.37,9.829979654,0,0,0,9.54,2.37,9.829979654
02/05/2019 00:00,9.28,2.29,9.558373293,0,0,0,9.28,2.29,9.558373293,9.4,2.37,9.69416835,0,0,0,9.4,2.37,9.69416835
02/05/2019 00:30,9.21,2.1,9.446380259,0,0,0,9.21,2.1,9.446380259,9.32,2.16,9.567026706,0,0,0,9.32,2.16,9.567026706
02/05/2019 01:00,9.12,2.01,9.338870381,0,0,0,9.12,2.01,9.338870381,9.25,2.1,9.485383493,0,0,0,9.25,2.1,9.485383493
02/05/2019 01:30,8.98,1.94,9.18716496,0,0,0,8.98,1.94,9.18716496,9.09,2.01,9.309575715,0,0,0,9.09,2.01,9.309575715
02/05/2019 02:00,8.86,1.6,9.003310502,0,0,0,8.86,1.6,9.003310502,9.05,2.16,9.304197977,0,0,0,9.05,2.16,9.304197977
02/05/2019 02:30,8.86,1.54,8.992841598,0,0,0,8.86,1.54,8.992841598,9.05,2.37,9.355180383,0,0,0,9.05,2.37,9.355180383
02/05/2019 03:00,8.86,1.93,9.067772604,0,0,0,8.86,1.93,9.067772604,8.97,1.97,9.183779179,0,0,0,8.97,1.97,9.183779179
02/05/2019 03:30,8.94,2.06,9.174268363,0,0,0,8.94,2.06,9.174268363,9.04,2.09,9.278453535,0,0,0,9.04,2.09,9.278453535
02/05/2019 04:00,8.94,2.06,9.174268363,0,0,0,8.94,2.06,9.174268363,9.04,2.11,9.282979048,0,0,0,9.04,2.11,9.282979048
02/05/2019 04:30,8.96,1.95,9.169738273,0,0,0,8.96,1.95,9.169738273,9.04,1.99,9.256441001,0,0,0,9.04,1.99,9.256441001
02/05/2019 05:00,9.02,2.02,9.243419281,0,0,0,9.02,2.02,9.243419281,9.14,2.08,9.373686575,0,0,0,9.14,2.08,9.373686575
02/05/2019 05:30,9.02,1.28,9.11036772,0,0,0,9.02,1.28,9.11036772,9.3,2.6,9.656603958,0,0,0,9.3,2.6,9.656603958
02/05/2019 06:00,9.484,1.947,9.681790382,0.024,0.007,0.025,9.46,1.94,9.6568732,9.584,1.977,9.785784843,0.024,0.007,0.025,9.56,1.97,9.76086574
02/05/2019 06:30,9.99448,2.20464,10.23474807,0.08448,0.02464,0.088,9.91,2.18,10.14694535,10.13448,2.42464,10.4204877,0.08448,0.02464,0.088,10.05,2.4,10.33259406
02/05/2019 07:00,10.42328,2.57804,10.73736728,0.23328,0.06804,0.243,10.19,2.51,10.49457955,10.53328,2.62804,10.85617713,0.23328,0.06804,0.243,10.3,2.56,10.61336893
02/05/2019 07:30,10.98536,2.89948,11.36156321,0.61536,0.17948,0.641,10.37,2.72,10.72078822,11.10536,2.99948,11.50329957,0.61536,0.17948,0.641,10.49,2.82,10.86243527
02/05/2019 08:00,11.29128,2.88204,11.6532896,0.28128,0.08204,0.293,11.01,2.8,11.36046214,11.41128,2.92204,11.77945792,0.28128,0.08204,0.293,11.13,2.84,11.48662265
02/05/2019 08:30,11.81984,3.14412,12.23086703,0.69984,0.20412,0.729,11.12,2.94,11.50208677,11.93984,3.27412,12.38061553,0.69984,0.20412,0.729,11.24,3.07,11.65171661
02/05/2019 09:00,12.38416,3.53788,12.8795968,0.64416,0.18788,0.671,11.74,3.35,12.20860762,12.51416,3.60788,13.02386266,0.64416,0.18788,0.671,11.87,3.42,12.35286606
02/05/2019 09:30,12.22688,3.56784,12.7368001,0.74688,0.21784,0.778,11.48,3.35,11.95880011,12.40688,3.29784,12.83769528,0.74688,0.21784,0.778,11.66,3.08,12.05993366
02/05/2019 10:00,12.248,3.764,12.81332119,1.008,0.294,1.05,11.24,3.47,11.76343912,12.178,2.794,12.49440355,1.008,0.294,1.05,11.17,2.5,11.44634876
02/05/2019 10:30,12.54504,3.83272,13.11746055,1.41504,0.41272,1.474,11.13,3.42,11.64359481,11.91504,2.78272,12.23567361,1.41504,0.41272,1.474,10.5,2.37,10.76414883
02/05/2019 11:00,12.484,3.912,13.08258384,1.344,0.392,1.4,11.14,3.52,11.68289348,12.144,2.952,12.49764138,1.344,0.392,1.4,10.8,2.56,11.09926124
02/05/2019 11:30,12.184,4.137,12.86719181,1.224,0.357,1.275,10.96,3.78,11.59353268,12.004,2.527,12.26710011,1.224,0.357,1.275,10.78,2.17,10.99624027
02/05/2019 12:00,12.34024,3.62132,12.86061747,2.13024,0.62132,2.219,10.21,3,10.64162112,12.37024,3.68132,12.90639201,2.13024,0.62132,2.219,10.24,3.06,10.68743187
02/05/2019 12:30,12.13984,3.46912,12.62578745,2.25984,0.65912,2.354,9.88,2.81,10.27183041,12.17984,3.52912,12.68081978,2.25984,0.65912,2.354,9.92,2.87,10.32682429
02/05/2019 13:00,12.36712,3.82916,12.9463556,3.11712,0.90916,3.247,9.25,2.92,9.699943299,12.40712,3.88916,13.00239179,3.11712,0.90916,3.247,9.29,2.98,9.756254404
02/05/2019 13:30,12.40144,3.85792,12.98765802,2.94144,0.85792,3.064,9.46,3,9.924293426,12.40144,3.92792,13.00862289,2.94144,0.85792,3.064,9.46,3.07,9.945677453
02/05/2019 14:00,12.6228,4.1154,13.27673141,3.4128,0.9954,3.555,9.21,3.12,9.724119497,12.6828,4.1854,13.35556023,3.4128,0.9954,3.555,9.27,3.19,9.803519776
02/05/2019 14:30,12.71784,4.10312,13.36334719,3.26784,0.95312,3.404,9.45,3.15,9.96117463,12.74784,4.17312,13.4135139,3.26784,0.95312,3.404,9.48,3.22,10.01193288
02/05/2019 15:00,12.23944,3.61692,12.76268004,2.38944,0.69692,2.489,9.85,2.92,10.27369943,12.26944,3.71692,12.82008784,2.38944,0.69692,2.489,9.88,3.02,10.33125355
02/05/2019 15:30,12.5584,4.0412,13.1926005,3.3984,0.9912,3.54,9.16,3.05,9.654434214,12.5984,4.1412,13.26156929,3.3984,0.9912,3.54,9.2,3.15,9.724325169
02/05/2019 16:00,12.11472,3.60096,12.63856612,2.33472,0.68096,2.432,9.78,2.92,10.2066057,12.15472,3.66096,12.69408706,2.33472,0.68096,2.432,9.82,2.98,10.26220249
02/05/2019 16:30,11.5004,3.1322,11.9193069,0.8304,0.2422,0.865,10.67,2.89,11.05445612,11.5004,3.1822,11.93254361,0.8304,0.2422,0.865,10.67,2.94,11.06763299
02/05/2019 17:00,11.33864,2.44252,11.59873532,1.68864,0.49252,1.759,9.65,1.95,9.845049517,11.55864,4.16252,12.28530551,1.68864,0.49252,1.759,9.87,3.67,10.53023267
02/05/2019 17:30,11.3616,2.9738,11.74433655,2.2416,0.6538,2.335,9.12,2.32,9.410462263,11.4816,3.7138,12.06728839,2.2416,0.6538,2.335,9.24,3.06,9.733509131
02/05/2019 18:00,10.89352,2.91936,11.27791828,1.40352,0.40936,1.462,9.49,2.51,9.816323141,10.93352,2.96936,11.32956126,1.40352,0.40936,1.462,9.53,2.56,9.867851843
02/05/2019 18:30,10.35488,2.63184,10.68410603,1.03488,0.30184,1.078,9.32,2.33,9.606836108,10.42488,2.67184,10.76182382,1.03488,0.30184,1.078,9.39,2.37,9.684472107
02/05/2019 19:00,10.43048,2.48764,10.72302503,0.54048,0.15764,0.563,9.89,2.33,10.16075785,10.51048,2.52764,10.81014125,0.54048,0.15764,0.563,9.97,2.37,10.24781928
02/05/2019 19:30,10.52416,2.41288,10.79721879,0.04416,0.01288,0.046,10.48,2.4,10.7512976,10.64416,2.49288,10.93218152,0.04416,0.01288,0.046,10.6,2.48,10.88624821
02/05/2019 20:00,10.7188,2.5984,11.02925002,0.0288,0.0084,0.03,10.69,2.59,10.99928179,10.8288,2.6784,11.15512151,0.0288,0.0084,0.03,10.8,2.67,11.12514719
02/05/2019 20:30,10.45,2.39,10.71982276,0,0,0,10.45,2.39,10.71982276,10.56,2.44,10.83822864,0,0,0,10.56,2.44,10.83822864
02/05/2019 21:00,10.4,1.88,10.56855714,0,0,0,10.4,1.88,10.56855714,10.67,2.8,11.03126919,0,0,0,10.67,2.8,11.03126919
02/05/2019 21:30,10.34,2.11,10.55308959,0,0,0,10.34,2.11,10.55308959,10.52,2.67,10.85353859,0,0,0,10.52,2.67,10.85353859
02/05/2019 22:00,10.04,2.11,10.25932259,0,0,0,10.04,2.11,10.25932259,10.16,2.16,10.38706888,0,0,0,10.16,2.16,10.38706888
02/05/2019 22:30,9.7,1.85,9.874841771,0,0,0,9.7,1.85,9.874841771,9.79,1.88,9.968876567,0,0,0,9.79,1.88,9.968876567
02/05/2019 23:00,9.48,1.8,9.649373037,0,0,0,9.48,1.8,9.649373037,9.58,1.84,9.75510123,0,0,0,9.58,1.84,9.75510123
02/05/2019 23:30,9.48,1.95,9.67847612,0,0,0,9.48,1.95,9.67847612,9.58,1.98,9.782474125,0,0,0,9.58,1.98,9.782474125
03/05/2019 00:00,9.51,1.88,9.694044564,0,0,0,9.51,1.88,9.694044564,9.62,1.92,9.809729864,0,0,0,9.62,1.92,9.809729864
03/05/2019 00:30,9.31,1.77,9.47676105,0,0,0,9.31,1.77,9.47676105,9.42,1.81,9.592314632,0,0,0,9.42,1.81,9.592314632
03/05/2019 01:00,9.07,1.62,9.213538951,0,0,0,9.07,1.62,9.213538951,9.18,1.66,9.32887989,0,0,0,9.18,1.66,9.32887989
03/05/2019 01:30,9.01,1.64,9.158040183,0,0,0,9.01,1.64,9.158040183,9.14,1.68,9.293115732,0,0,0,9.14,1.68,9.293115732
03/05/2019 02:00,9.04,1.64,9.187556803,0,0,0,9.04,1.64,9.187556803,9.14,1.68,9.293115732,0,0,0,9.14,1.68,9.293115732
03/05/2019 02:30,8.99,1.68,9.14562737,0,0,0,8.99,1.68,9.14562737,9.1,1.72,9.261123042,0,0,0,9.1,1.72,9.261123042
03/05/2019 03:00,9.06,1.71,9.219962039,0,0,0,9.06,1.71,9.219962039,9.18,1.75,9.345314334,0,0,0,9.18,1.75,9.345314334
03/05/2019 03:30,8.95,1.52,9.078155099,0,0,0,8.95,1.52,9.078155099,9.05,1.55,9.181775427,0,0,0,9.05,1.55,9.181775427
03/05/2019 04:00,8.95,1.56,9.084938085,0,0,0,8.95,1.56,9.084938085,9.05,1.6,9.190348198,0,0,0,9.05,1.6,9.190348198
03/05/2019 04:30,8.9,1.56,9.035684811,0,0,0,8.9,1.56,9.035684811,9,1.6,9.141115906,0,0,0,9,1.6,9.141115906
03/05/2019 05:00,8.84,1.54,8.97313769,0,0,0,8.84,1.54,8.97313769,8.94,1.54,9.071670188,0,0,0,8.94,1.54,9.071670188
03/05/2019 05:30,8.92,1.58,9.058852024,0,0,0,8.92,1.58,9.058852024,9.03,1.58,9.167186046,0,0,0,9.03,1.58,9.167186046
03/05/2019 06:00,9.16,1.67,9.310988132,0,0,0,9.16,1.67,9.310988132,9.27,1.67,9.419225021,0,0,0,9.27,1.67,9.419225021
03/05/2019 06:30,9.85384,2.01112,10.05697601,0.00384,0.00112,0.004,9.85,2.01,10.05298961,9.97384,2.04112,10.18055279,0.00384,0.00112,0.004,9.97,2.04,10.17656622
03/05/2019 07:00,10.44744,2.39092,10.71753241,0.03744,0.01092,0.039,10.41,2.38,10.6786001,10.58744,2.41092,10.85847231,0.03744,0.01092,0.039,10.55,2.4,10.8195425
03/05/2019 07:30,10.91024,2.60132,11.21606895,0.21024,0.06132,0.219,10.7,2.54,10.99734513,11.03024,2.61132,11.33513064,0.21024,0.06132,0.219,10.82,2.55,11.11642478
03/05/2019 08:00,11.40936,2.72148,11.72944794,0.51936,0.15148,0.541,10.89,2.57,11.18914653,11.53936,2.83148,11.8816711,0.51936,0.15148,0.541,11.02,2.68,11.34119923
03/05/2019 08:30,11.45968,2.93324,11.82912349,0.31968,0.09324,0.333,11.14,2.84,11.49631245,11.58968,2.98324,11.96747272,0.31968,0.09324,0.333,11.27,2.89,11.63464654
03/05/2019 09:00,11.59456,2.92008,11.95661695,0.27456,0.08008,0.286,11.32,2.84,11.67081831,11.70456,2.94008,12.06817282,0.27456,0.08008,0.286,11.43,2.86,11.78238091
03/05/2019 09:30,11.51656,2.87608,11.87025654,0.22656,0.06608,0.236,11.29,2.81,11.63444025,11.63656,2.89608,11.99153068,0.22656,0.06608,0.236,11.41,2.83,11.75572201
03/05/2019 10:00,11.926,3.068,12.31430469,0.336,0.098,0.35,11.59,2.97,11.96448912,12.026,3.078,12.41365216,0.336,0.098,0.35,11.69,2.98,12.06385096
03/05/2019 10:30,11.99216,3.10688,12.38808318,0.33216,0.09688,0.346,11.66,3.01,12.04224647,12.09216,3.11688,12.48740463,0.33216,0.09688,0.346,11.76,3.02,12.14158145
03/05/2019 11:00,12.13088,3.18984,12.5432583,0.41088,0.11984,0.428,11.72,3.07,12.1154158,12.24088,3.18984,12.64967282,0.41088,0.11984,0.428,11.83,3.07,12.22185747
03/05/2019 11:30,11.9776,3.0518,12.36027447,0.4176,0.1218,0.435,11.56,2.93,11.92553982,12.0576,3.0918,12.44768834,0.4176,0.1218,0.435,11.64,2.97,12.01293053
03/05/2019 12:00,11.96232,2.97776,12.32737419,0.47232,0.13776,0.492,11.49,2.84,11.8357805,12.05232,3.02776,12.42681568,0.47232,0.13776,0.492,11.58,2.89,11.93517909
03/05/2019 12:30,11.87856,2.99208,12.24960123,0.65856,0.19208,0.686,11.22,2.8,11.56409962,11.97856,3.04208,12.35880862,0.65856,0.19208,0.686,11.32,2.85,11.67325576
03/05/2019 13:00,11.77128,2.78204,12.09556859,0.52128,0.15204,0.543,11.25,2.63,11.55332852,11.88128,3.00204,12.25467497,0.52128,0.15204,0.543,11.36,2.85,11.71204935
03/05/2019 13:30,11.49792,2.57856,11.78351119,0.81792,0.23856,0.852,10.68,2.34,10.9333435,11.58792,2.66856,11.89121955,0.81792,0.23856,0.852,10.77,2.43,11.04073367
03/05/2019 14:00,11.42408,2.75244,11.75097995,0.93408,0.27244,0.973,10.49,2.48,10.77916973,11.52408,2.80244,11.85993633,0.93408,0.27244,0.973,10.59,2.53,10.88802094
03/05/2019 14:30,11.462,2.391,11.70872858,1.032,0.301,1.075,10.43,2.09,10.63733989,11.662,3.341,12.13113865,1.032,0.301,1.075,10.63,3.04,11.05615213
03/05/2019 15:00,11.40768,2.84224,11.7564234,0.48768,0.14224,0.508,10.92,2.7,11.24883994,11.47768,2.99224,11.86130846,0.48768,0.14224,0.508,10.99,2.85,11.35352809
03/05/2019 15:30,11.27208,2.48144,11.54198129,0.62208,0.18144,0.648,10.65,2.3,10.8955266,11.37208,2.72144,11.69317917,0.62208,0.18144,0.648,10.75,2.54,11.04599928
03/05/2019 16:00,11.19344,2.58392,11.48780839,0.49344,0.14392,0.514,10.7,2.44,10.97467995,11.27344,2.62392,11.57477454,0.49344,0.14392,0.514,10.78,2.48,11.06159121
03/05/2019 16:30,11.15856,2.67208,11.47403472,0.89856,0.26208,0.936,10.26,2.41,10.5392457,11.22856,2.71208,11.55144742,0.89856,0.26208,0.936,10.33,2.45,10.61656253
03/05/2019 17:00,10.92776,2.40268,11.18878053,0.55776,0.16268,0.581,10.37,2.24,10.60917056,11.01776,2.43268,11.28312755,0.55776,0.16268,0.581,10.46,2.27,10.70348074
03/05/2019 17:30,10.74392,2.32656,10.99293857,0.43392,0.12656,0.452,10.31,2.2,10.54211079,10.83392,2.36656,11.08938361,0.43392,0.12656,0.452,10.4,2.24,10.63849613
03/05/2019 18:00,10.69464,2.43052,10.96734937,0.34464,0.10052,0.359,10.35,2.33,10.60902446,10.74464,2.40052,11.00953155,0.34464,0.10052,0.359,10.4,2.3,10.651291
03/05/2019 18:30,10.38976,2.22368,10.62505838,0.14976,0.04368,0.156,10.24,2.18,10.46947945,10.47976,2.19368,10.70689505,0.14976,0.04368,0.156,10.33,2.15,10.55136958
03/05/2019 19:00,10.35704,2.09372,10.56654821,0.04704,0.01372,0.049,10.31,2.08,10.51772314,10.43704,2.08372,10.64301146,0.04704,0.01372,0.049,10.39,2.07,10.59419652
03/05/2019 19:30,10.10168,2.08924,10.31546715,0.03168,0.00924,0.033,10.07,2.08,10.28257264,10.22168,2.07924,10.43101055,0.03168,0.00924,0.033,10.19,2.07,10.39812483
03/05/2019 20:00,10.14824,2.11532,10.36635682,0.01824,0.00532,0.019,10.13,2.11,10.34741514,10.23824,2.07532,10.44645928,0.01824,0.00532,0.019,10.22,2.07,10.42752607
03/05/2019 20:30,9.83,1.18,9.900570691,0,0,0,9.83,1.18,9.900570691,10.15,2.62,10.48269526,0,0,0,10.15,2.62,10.48269526
03/05/2019 21:00,9.62,0.89,9.66108172,0,0,0,9.62,0.89,9.66108172,10.02,2.82,10.4092651,0,0,0,10.02,2.82,10.4092651
03/05/2019 21:30,9.58,0.93,9.625035065,0,0,0,9.58,0.93,9.625035065,9.93,2.64,10.27494526,0,0,0,9.93,2.64,10.27494526
03/05/2019 22:00,9.41,1.7,9.562327123,0,0,0,9.41,1.7,9.562327123,9.52,1.7,9.670594604,0,0,0,9.52,1.7,9.670594604
03/05/2019 22:30,9.06,1.76,9.229366175,0,0,0,9.06,1.76,9.229366175,9.14,1.74,9.304149612,0,0,0,9.14,1.74,9.304149612
03/05/2019 23:00,8.86,1.46,8.979487736,0,0,0,8.86,1.46,8.979487736,9.07,2.27,9.34974866,0,0,0,9.07,2.27,9.34974866
03/05/2019 23:30,8.84,1.82,9.025408578,0,0,0,8.84,1.82,9.025408578,8.94,1.82,9.123376568,0,0,0,8.94,1.82,9.123376568
04/05/2019 00:00,8.82,1.78,8.997821959,0,0,0,8.82,1.78,8.997821959,8.91,1.76,9.082163839,0,0,0,8.91,1.76,9.082163839
04/05/2019 00:30,8.67,1.78,8.850836119,0,0,0,8.67,1.78,8.850836119,8.75,1.76,8.925250697,0,0,0,8.75,1.76,8.925250697
04/05/2019 01:00,8.58,1.78,8.76269365,0,0,0,8.58,1.78,8.76269365,8.65,1.76,8.827236261,0,0,0,8.65,1.76,8.827236261
04/05/2019 01:30,8.49,1.76,8.670507482,0,0,0,8.49,1.76,8.670507482,8.54,1.74,8.715457532,0,0,0,8.54,1.74,8.715457532
04/05/2019 02:00,8.49,1.76,8.670507482,0,0,0,8.49,1.76,8.670507482,8.57,1.74,8.744855631,0,0,0,8.57,1.74,8.744855631
04/05/2019 02:30,8.41,1.69,8.578123338,0,0,0,8.41,1.69,8.578123338,8.49,1.74,8.66646987,0,0,0,8.49,1.74,8.66646987
04/05/2019 03:00,8.13,0.68,8.158388321,0,0,0,8.13,0.68,8.158388321,8.46,2.54,8.83307421,0,0,0,8.46,2.54,8.83307421
04/05/2019 03:30,8.03,0.65,8.056264643,0,0,0,8.03,0.65,8.056264643,8.36,2.51,8.728671147,0,0,0,8.36,2.51,8.728671147
04/05/2019 04:00,8.01,0.74,8.044109646,0,0,0,8.01,0.74,8.044109646,8.3,2.39,8.63725072,0,0,0,8.3,2.39,8.63725072
04/05/2019 04:30,8.01,1.44,8.138408935,0,0,0,8.01,1.44,8.138408935,8.1,1.46,8.230528537,0,0,0,8.1,1.46,8.230528537
04/05/2019 05:00,7.93,1.37,8.047471653,0,0,0,7.93,1.37,8.047471653,8.01,1.39,8.129710942,0,0,0,8.01,1.39,8.129710942
04/05/2019 05:30,7.74,1.29,7.846763664,0,0,0,7.74,1.29,7.846763664,7.83,1.35,7.945527044,0,0,0,7.83,1.35,7.945527044
04/05/2019 06:00,7.55648,1.24064,7.657648307,0.03648,0.01064,0.038,7.52,1.23,7.619927821,7.64648,1.30064,7.756308452,0.03648,0.01064,0.038,7.61,1.29,7.718562042
04/05/2019 06:30,7.68464,1.30052,7.793910713,0.10464,0.03052,0.109,7.58,1.27,7.68565547,7.77464,1.34052,7.889361254,0.10464,0.03052,0.109,7.67,1.31,7.781066765
04/05/2019 07:00,7.97176,1.48468,8.108836674,0.22176,0.06468,0.231,7.75,1.42,7.879016436,8.05176,1.51468,8.192990577,0.22176,0.06468,0.231,7.83,1.45,7.963127526
04/05/2019 07:30,8.36264,1.62952,8.519922723,0.51264,0.14952,0.534,7.85,1.48,7.988297691,8.43264,1.57952,8.579294889,0.51264,0.14952,0.534,7.92,1.43,8.048061878
04/05/2019 08:00,8.7596,1.7828,8.939181618,0.9696,0.2828,1.01,7.79,1.5,7.933101537,8.8196,1.8728,9.016247778,0.9696,0.2828,1.01,7.85,1.59,8.009406969
04/05/2019 08:30,9.18624,2.14932,9.43432996,1.50624,0.43932,1.569,7.68,1.71,7.868068378,9.19624,2.02932,9.417482137,1.50624,0.43932,1.569,7.69,1.59,7.852655602
04/05/2019 09:00,9.46248,1.84864,9.641369073,2.05248,0.59864,2.138,7.41,1.25,7.514692276,9.58248,2.75864,9.971660724,2.05248,0.59864,2.138,7.53,2.16,7.833677297
04/05/2019 09:30,9.47136,1.47248,9.585137328,2.27136,0.66248,2.366,7.2,0.81,7.245419243,9.69136,3.39248,10.26797834,2.27136,0.66248,2.366,7.42,2.73,7.906282312
04/05/2019 10:00,9.48016,2.31088,9.757745641,2.06016,0.60088,2.146,7.42,1.71,7.614492761,9.50016,2.55088,9.836667566,2.06016,0.60088,2.146,7.44,1.95,7.69130028
04/05/2019 10:30,9.7072,2.6396,10.0596829,2.4672,0.7196,2.57,7.24,1.92,7.490260343,9.6872,2.5896,10.02735618,2.4672,0.7196,2.57,7.22,1.87,7.458237057
04/05/2019 11:00,9.25448,2.29964,9.535918634,1.64448,0.47964,1.713,7.61,1.82,7.824608616,9.25448,2.37964,9.555526495,1.64448,0.47964,1.713,7.61,1.9,7.843602489
04/05/2019 11:30,9.392,1.601,9.527479467,2.472,0.721,2.575,6.92,0.88,6.975729353,9.592,3.531,10.22127316,2.472,0.721,2.575,7.12,2.81,7.654443154
04/05/2019 12:00,9.40264,1.70452,9.555889671,2.07264,0.60452,2.159,7.33,1.1,7.412077981,9.57264,3.11452,10.06656204,2.07264,0.60452,2.159,7.5,2.51,7.908862118
04/05/2019 12:30,9.68728,2.65504,10.0445324,2.89728,0.84504,3.018,6.79,1.81,7.027104667,9.64728,2.58504,9.98761449,2.89728,0.84504,3.018,6.75,1.74,6.97065994
04/05/2019 13:00,9.53512,2.58816,9.88013591,2.80512,0.81816,2.922,6.73,1.77,6.95886485,9.50512,2.53816,9.838168651,2.80512,0.81816,2.922,6.7,1.72,6.91725379
04/05/2019 13:30,9.14336,2.19848,9.403953764,1.98336,0.57848,2.066,7.16,1.62,7.340980861,9.13336,2.14848,9.382655871,1.98336,0.57848,2.066,7.15,1.57,7.320341522
04/05/2019 14:00,9.43232,2.53276,9.766449396,2.75232,0.80276,2.867,6.68,1.73,6.900384047,9.41232,2.47276,9.731716693,2.75232,0.80276,2.867,6.66,1.67,6.866185258
04/05/2019 14:30,9.01832,2.08576,9.256375662,1.76832,0.51576,1.842,7.25,1.57,7.418045565,8.97832,2.02576,9.204017253,1.76832,0.51576,1.842,7.21,1.51,7.366423827
04/05/2019 15:00,9.29824,2.45532,9.616957076,2.41824,0.70532,2.519,6.88,1.75,7.099077405,9.25824,2.38532,9.560583633,2.41824,0.70532,2.519,6.84,1.68,7.043294684
04/05/2019 15:30,9.66736,2.80048,10.06481682,3.32736,0.97048,3.466,6.34,1.83,6.598825653,9.62736,2.70048,9.998932583,3.32736,0.97048,3.466,6.3,1.73,6.533215135
04/05/2019 16:00,9.082,2.241,9.354400301,1.992,0.581,2.075,7.09,1.66,7.28173743,9.072,2.131,9.318924026,1.992,0.581,2.075,7.08,1.55,7.247682388
04/05/2019 16:30,8.93416,2.12788,9.184067084,1.60416,0.46788,1.671,7.33,1.66,7.515617074,8.93416,2.01788,9.159206003,1.60416,0.46788,1.671,7.33,1.55,7.492089161
04/05/2019 17:00,8.96248,2.08864,9.20263358,1.57248,0.45864,1.638,7.39,1.63,7.567628426,8.95248,1.98864,9.170691751,1.57248,0.45864,1.638,7.38,1.53,7.536929083
04/05/2019 17:30,8.7812,1.8566,8.975323782,1.0512,0.3066,1.095,7.73,1.55,7.883869608,8.8012,1.7466,8.972833053,1.0512,0.3066,1.095,7.75,1.44,7.882645495
04/05/2019 18:00,8.82144,1.84792,9.012913624,1.26144,0.36792,1.314,7.56,1.48,7.703505695,8.85144,1.74792,9.022372992,1.26144,0.36792,1.314,7.59,1.38,7.714434522
04/05/2019 18:30,8.45216,1.51188,8.586314099,0.45216,0.13188,0.471,8,1.38,8.118152499,8.49216,1.40188,8.607092947,0.45216,0.13188,0.471,8.04,1.27,8.139686726
04/05/2019 19:00,8.5148,1.5364,8.652302815,0.3648,0.1064,0.38,8.15,1.43,8.274503006,8.5648,1.4164,8.681128268,0.3648,0.1064,0.38,8.2,1.31,8.303980973
04/05/2019 19:30,8.21568,1.36124,8.327687086,0.17568,0.05124,0.183,8.04,1.31,8.14602357,8.27568,1.28124,8.374273425,0.17568,0.05124,0.183,8.1,1.23,8.192856645
04/05/2019 20:00,8.23544,1.33492,8.342930145,0.08544,0.02492,0.089,8.15,1.31,8.254610833,8.31544,1.25492,8.409599669,0.08544,0.02492,0.089,8.23,1.23,8.321406131
04/05/2019 20:30,8.07936,1.03148,8.14493763,0.03936,0.01148,0.041,8.04,1.02,8.104443226,8.23936,1.59148,8.391654295,0.03936,0.01148,0.041,8.2,1.58,8.350832294
04/05/2019 21:00,8.15192,1.39056,8.2696709,0.00192,0.00056,0.002,8.15,1.39,8.267684077,8.24192,1.40056,8.360072583,0.00192,0.00056,0.002,8.24,1.4,8.358085905
04/05/2019 21:30,8.23,1.19,8.315587772,0,0,0,8.23,1.19,8.315587772,8.31,1.4,8.427105078,0,0,0,8.31,1.4,8.427105078
04/05/2019 22:00,8.1,1.13,8.178441172,0,0,0,8.1,1.13,8.178441172,8.18,1.3,8.282656579,0,0,0,8.18,1.3,8.282656579
