Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/05/2019 22:30,7.94,1.05,8.009126045,0,0,0,7.94,1.05,8.009126045,8.07,1.41,8.192252438,0,0,0,8.07,1.41,8.192252438
04/05/2019 23:00,7.9,1.05,7.969473006,0,0,0,7.9,1.05,7.969473006,8.07,1.65,8.23695332,0,0,0,8.07,1.65,8.23695332
04/05/2019 23:30,7.88,1.13,7.960609273,0,0,0,7.88,1.13,7.960609273,7.96,1.3,8.06545721,0,0,0,7.96,1.3,8.06545721
05/05/2019 00:00,7.84,1.16,7.925351727,0,0,0,7.84,1.16,7.925351727,7.91,1.32,8.019382769,0,0,0,7.91,1.32,8.019382769
05/05/2019 00:30,7.79,1.11,7.868684769,0,0,0,7.79,1.11,7.868684769,7.85,1.29,7.95528755,0,0,0,7.85,1.29,7.95528755
05/05/2019 01:00,7.69,1.03,7.758672567,0,0,0,7.69,1.03,7.758672567,7.77,1.29,7.876357026,0,0,0,7.77,1.29,7.876357026
05/05/2019 01:30,7.66,1.03,7.728939125,0,0,0,7.66,1.03,7.728939125,7.73,1.25,7.830415059,0,0,0,7.73,1.25,7.830415059
05/05/2019 02:00,7.6,0.97,7.661651258,0,0,0,7.6,0.97,7.661651258,7.66,1.16,7.747335026,0,0,0,7.66,1.16,7.747335026
05/05/2019 02:30,7.7,1.7,7.885429601,0,0,0,7.7,1.7,7.885429601,7.6,0.6,7.623647421,0,0,0,7.6,0.6,7.623647421
05/05/2019 03:00,7.77,2.01,8.025770991,0,0,0,7.77,2.01,8.025770991,7.6,0.34,7.607601462,0,0,0,7.6,0.34,7.607601462
05/05/2019 03:30,7.77,1.98,8.018310296,0,0,0,7.77,1.98,8.018310296,7.6,0.31,7.606319741,0,0,0,7.6,0.31,7.606319741
05/05/2019 04:00,7.65,1.17,7.738953418,0,0,0,7.65,1.17,7.738953418,7.69,1.24,7.789332449,0,0,0,7.69,1.24,7.789332449
05/05/2019 04:30,7.73,1.17,7.818043233,0,0,0,7.73,1.17,7.818043233,7.79,1.36,7.907825238,0,0,0,7.79,1.36,7.907825238
05/05/2019 05:00,7.67,1.12,7.751341819,0,0,0,7.67,1.12,7.751341819,7.73,1.32,7.841893904,0,0,0,7.73,1.32,7.841893904
05/05/2019 05:30,7.57096,1.10028,7.65049354,0.00096,0.00028,0.001,7.57,1.1,7.649503252,7.63096,1.29028,7.739274708,0.00096,0.00028,0.001,7.63,1.29,7.738281463
05/05/2019 06:00,7.47648,1.11064,7.558523295,0.03648,0.01064,0.038,7.44,1.1,7.520877608,7.53648,1.30064,7.647888284,0.03648,0.01064,0.038,7.5,1.29,7.610131405
05/05/2019 06:30,7.48632,0.97976,7.550160051,0.13632,0.03976,0.142,7.35,0.94,7.409865046,7.54632,1.16976,7.636444461,0.13632,0.03976,0.142,7.41,1.13,7.495665414
05/05/2019 07:00,7.71472,1.11596,7.795015805,0.29472,0.08596,0.307,7.42,1.03,7.49114811,7.78472,1.32596,7.89683705,0.29472,0.08596,0.307,7.49,1.24,7.591949684
05/05/2019 07:30,7.94408,1.26244,8.043765399,0.45408,0.13244,0.473,7.49,1.13,7.574760722,8.02408,1.42244,8.149183726,0.45408,0.13244,0.473,7.57,1.29,7.679127555
05/05/2019 08:00,8.1536,1.4448,8.280618334,0.6336,0.1848,0.66,7.52,1.26,7.624827867,8.1736,1.3148,8.278673565,0.6336,0.1848,0.66,7.54,1.13,7.624204877
05/05/2019 08:30,8.35232,1.52276,8.489996902,0.83232,0.24276,0.867,7.52,1.28,7.628158362,8.37232,1.37276,8.484115287,0.83232,0.24276,0.867,7.54,1.13,7.624204877
05/05/2019 09:00,8.51184,1.49512,8.642152741,1.01184,0.29512,1.054,7.5,1.2,7.595393341,8.55184,1.47512,8.678130352,1.01184,0.29512,1.054,7.54,1.18,7.631775678
05/05/2019 09:30,8.564,0.752,8.596952949,1.344,0.392,1.4,7.22,0.36,7.228969498,8.804,2.612,9.183297883,1.344,0.392,1.4,7.46,2.22,7.783315489
05/05/2019 10:00,8.82152,1.01836,8.880105416,2.05152,0.59836,2.137,6.77,0.42,6.783015554,9.02152,2.86836,9.466536442,2.05152,0.59836,2.137,6.97,2.27,7.330334235
05/05/2019 10:30,8.7828,1.3254,8.882244142,1.9728,0.5754,2.055,6.81,0.75,6.851175082,8.9428,2.7454,9.354725704,1.9728,0.5754,2.055,6.97,2.17,7.299986301
05/05/2019 11:00,8.41264,1.61952,8.567109011,0.75264,0.21952,0.784,7.66,1.4,7.786886412,8.41264,1.51952,8.548769081,0.75264,0.21952,0.784,7.66,1.3,7.76953023
05/05/2019 11:30,8.71176,1.91968,8.920758578,1.54176,0.44968,1.606,7.17,1.47,7.319139294,8.71176,1.77968,8.89168281,1.54176,0.44968,1.606,7.17,1.33,7.292311019
05/05/2019 12:00,8.71184,1.84012,8.904055132,1.37184,0.40012,1.429,7.34,1.44,7.479919786,8.69184,1.73012,8.862358478,1.37184,0.40012,1.429,7.32,1.33,7.439845429
05/05/2019 12:30,8.83056,1.99308,9.052687877,1.69056,0.49308,1.761,7.14,1.5,7.295861841,8.77056,1.87308,8.968341619,1.69056,0.49308,1.761,7.08,1.38,7.213237831
05/05/2019 13:00,8.62128,1.18204,8.701935842,1.72128,0.50204,1.793,6.9,0.68,6.933426281,8.73128,2.50204,9.082700843,1.72128,0.50204,1.793,7.01,2,7.289725646
05/05/2019 13:30,8.40592,0.79756,8.443671772,1.70592,0.49756,1.777,6.7,0.3,6.706713055,8.61592,2.61756,9.00475973,1.70592,0.49756,1.777,6.91,2.12,7.227897343
05/05/2019 14:00,7.94,0.62,7.964169762,1.2,0.35,1.25,6.74,0.27,6.745405844,8.16,2.44,8.516994775,1.2,0.35,1.25,6.96,2.09,7.267028278
05/05/2019 14:30,7.82448,0.46964,7.838561667,0.68448,0.19964,0.713,7.14,0.27,7.145103218,8.06448,2.25964,8.375070782,0.68448,0.19964,0.713,7.38,2.06,7.662114591
05/05/2019 15:00,7.86872,0.50796,7.885098465,0.91872,0.26796,0.957,6.95,0.24,6.95414265,8.08872,2.25796,8.397962527,0.91872,0.26796,0.957,7.17,1.99,7.441034874
05/05/2019 15:30,8.10216,1.40188,8.22254609,1.65216,0.48188,1.721,6.45,0.92,6.515282035,8.19216,1.97188,8.42613768,1.65216,0.48188,1.721,6.54,1.49,6.707585258
05/05/2019 16:00,8.19752,1.71136,8.374251441,1.78752,0.52136,1.862,6.41,1.19,6.519524523,8.19752,1.58136,8.348654598,1.78752,0.52136,1.862,6.41,1.06,6.497053178
05/05/2019 16:30,7.83928,1.31104,7.948153043,0.68928,0.20104,0.718,7.15,1.11,7.235647863,7.86928,1.17104,7.955935042,0.68928,0.20104,0.718,7.18,0.97,7.245226014
05/05/2019 17:00,7.9108,1.4144,8.03624813,0.9408,0.2744,0.98,6.97,1.14,7.062612831,7.9408,1.2744,8.042412573,0.9408,0.2744,0.98,7,1,7.071067812
05/05/2019 17:30,7.91208,1.37644,8.030915079,0.98208,0.28644,1.023,6.93,1.09,7.015197788,7.92208,1.22644,8.016452245,0.98208,0.28644,1.023,6.94,0.94,7.003370617
05/05/2019 18:00,7.96544,1.46492,8.099026176,1.28544,0.37492,1.339,6.68,1.09,6.76834544,7.94544,1.31492,8.053510502,1.28544,0.37492,1.339,6.66,0.94,6.726009218
05/05/2019 18:30,7.8392,1.4106,7.965101945,1.0992,0.3206,1.145,6.74,1.09,6.827569114,7.8392,1.2606,7.939909886,1.0992,0.3206,1.145,6.74,0.94,6.80523328
05/05/2019 19:00,7.5904,1.2022,7.685015094,0.5904,0.1722,0.615,7,1.03,7.075372782,7.6304,1.1122,7.711030606,0.5904,0.1722,0.615,7.04,0.94,7.102478441
05/05/2019 19:30,7.50808,1.09944,7.588150868,0.23808,0.06944,0.248,7.27,1.03,7.342601719,7.56808,0.94944,7.627402651,0.23808,0.06944,0.248,7.33,0.88,7.382635031
05/05/2019 20:00,7.5292,1.1006,7.60921632,0.1392,0.0406,0.145,7.39,1.06,7.465634601,7.5892,0.9606,7.649752218,0.1392,0.0406,0.145,7.45,0.92,7.506590438
05/05/2019 20:30,7.50048,1.07764,7.577500129,0.06048,0.01764,0.063,7.44,1.06,7.515131403,7.57048,0.93764,7.6283246,0.06048,0.01764,0.063,7.51,0.92,7.566141685
05/05/2019 21:00,7.4848,1.0914,7.563953001,0.0048,0.0014,0.005,7.48,1.09,7.559001257,7.5448,0.9514,7.604549231,0.0048,0.0014,0.005,7.54,0.95,7.599611832
05/05/2019 21:30,7.46,0.64,7.487402754,0,0,0,7.46,0.64,7.487402754,7.77,1.98,8.018310296,0,0,0,7.77,1.98,8.018310296
05/05/2019 22:00,7.43,0.24,7.433875167,0,0,0,7.43,0.24,7.433875167,7.74,2.02,7.999249965,0,0,0,7.74,2.02,7.999249965
05/05/2019 22:30,7.64,0.32,7.646698634,0,0,0,7.64,0.32,7.646698634,7.95,2.23,8.256839589,0,0,0,7.95,2.23,8.256839589
05/05/2019 23:00,7.62,1.12,7.701869903,0,0,0,7.62,1.12,7.701869903,7.72,1.28,7.825394559,0,0,0,7.72,1.28,7.825394559
05/05/2019 23:30,7.76,1.33,7.873150576,0,0,0,7.76,1.33,7.873150576,7.82,1.26,7.920858539,0,0,0,7.82,1.26,7.920858539
06/05/2019 00:00,7.82,1.4,7.944331312,0,0,0,7.82,1.4,7.944331312,7.87,1.33,7.98159132,0,0,0,7.87,1.33,7.98159132
06/05/2019 00:30,7.77,1.44,7.902309789,0,0,0,7.77,1.44,7.902309789,7.83,1.33,7.94215336,0,0,0,7.83,1.33,7.94215336
06/05/2019 01:00,7.79,1.58,7.948616232,0,0,0,7.79,1.58,7.948616232,7.85,1.48,7.988297691,0,0,0,7.85,1.48,7.988297691
06/05/2019 01:30,7.8,1.58,7.958416928,0,0,0,7.8,1.58,7.958416928,7.87,1.48,8.007952298,0,0,0,7.87,1.48,8.007952298
06/05/2019 02:00,7.8,1.51,7.94481592,0,0,0,7.8,1.51,7.94481592,7.85,1.41,7.975625367,0,0,0,7.85,1.41,7.975625367
06/05/2019 02:30,7.71,1.48,7.850764294,0,0,0,7.71,1.48,7.850764294,7.76,1.38,7.881751074,0,0,0,7.76,1.38,7.881751074
06/05/2019 03:00,7.67,1.42,7.800339736,0,0,0,7.67,1.42,7.800339736,7.73,1.32,7.841893904,0,0,0,7.73,1.32,7.841893904
06/05/2019 03:30,7.71,1.42,7.839674738,0,0,0,7.71,1.42,7.839674738,7.75,1.32,7.86160925,0,0,0,7.75,1.32,7.86160925
06/05/2019 04:00,7.71,1.44,7.843322,0,0,0,7.71,1.44,7.843322,7.75,1.34,7.864992053,0,0,0,7.75,1.34,7.864992053
06/05/2019 04:30,7.73,1.51,7.876103097,0,0,0,7.73,1.51,7.876103097,7.77,1.4,7.895118745,0,0,0,7.77,1.4,7.895118745
06/05/2019 05:00,7.63,1.44,7.764695744,0,0,0,7.63,1.44,7.764695744,7.68,1.34,7.796024628,0,0,0,7.68,1.34,7.796024628
06/05/2019 05:30,7.53,1.41,7.660874624,0,0,0,7.53,1.41,7.660874624,7.57,1.31,7.68251261,0,0,0,7.57,1.31,7.68251261
06/05/2019 06:00,7.56864,1.41252,7.699319723,0.00864,0.00252,0.009,7.56,1.41,7.690364101,7.61864,1.31252,7.73087215,0.00864,0.00252,0.009,7.61,1.31,7.721929811
06/05/2019 06:30,7.70528,1.45904,7.842202344,0.06528,0.01904,0.068,7.64,1.44,7.774522493,7.76528,1.36904,7.885039252,0.06528,0.01904,0.068,7.7,1.35,7.817448433
06/05/2019 07:00,7.8596,1.0978,7.935897996,0.1296,0.0378,0.135,7.73,1.06,7.802339393,8.0396,2.0178,8.288949572,0.1296,0.0378,0.135,7.91,1.98,8.154048074
06/05/2019 07:30,7.96456,0.64008,7.990238945,0.27456,0.08008,0.286,7.69,0.56,7.710363156,8.25456,2.48008,8.619081018,0.27456,0.08008,0.286,7.98,2.4,8.333090663
06/05/2019 08:00,8.1076,0.7118,8.138785966,0.4176,0.1218,0.435,7.69,0.59,7.71260008,8.3976,2.5418,8.773849383,0.4176,0.1218,0.435,7.98,2.42,8.338872826
06/05/2019 08:30,8.33824,0.74532,8.371484229,0.73824,0.21532,0.769,7.6,0.53,7.618457849,8.58824,2.56532,8.963187658,0.73824,0.21532,0.769,7.85,2.35,8.19420527
06/05/2019 09:00,8.96904,1.45472,9.086247234,2.03904,0.59472,2.124,6.93,0.86,6.983158311,9.10904,2.67472,9.493615581,2.03904,0.59472,2.124,7.07,2.08,7.369620072
06/05/2019 09:30,9.24504,2.41272,9.554683794,2.85504,0.83272,2.974,6.39,1.58,6.582438758,9.21504,2.32272,9.503262093,2.85504,0.83272,2.974,6.36,1.49,6.532204835
06/05/2019 10:00,9.20928,2.43104,9.52474638,2.84928,0.83104,2.968,6.36,1.6,6.558170477,9.20928,2.35104,9.504642403,2.84928,0.83104,2.968,6.36,1.52,6.53911309
06/05/2019 10:30,8.92728,2.24004,9.204026695,2.53728,0.74004,2.643,6.39,1.5,6.563695605,8.89728,2.15004,9.153374427,2.53728,0.74004,2.643,6.36,1.41,6.514422461
06/05/2019 11:00,8.97328,2.28304,9.259159011,2.51328,0.73304,2.618,6.46,1.55,6.643350059,8.97328,2.20304,9.239758612,2.51328,0.73304,2.618,6.46,1.47,6.625141508
06/05/2019 11:30,9.01816,2.21488,9.286167304,2.34816,0.68488,2.446,6.67,1.53,6.843230231,9.03816,2.12488,9.284581369,2.34816,0.68488,2.446,6.69,1.44,6.843222925
06/05/2019 12:00,8.60328,1.85804,8.801632769,1.43328,0.41804,1.493,7.17,1.44,7.313173046,8.60328,1.76804,8.783074188,1.43328,0.41804,1.493,7.17,1.35,7.295985197
06/05/2019 12:30,8.54472,1.75596,8.723281229,1.49472,0.43596,1.557,7.05,1.32,7.172510021,8.54472,1.66596,8.705610984,1.49472,0.43596,1.557,7.05,1.23,7.156493555
06/05/2019 13:00,8.65504,1.95772,8.873690608,2.01504,0.58772,2.099,6.64,1.37,6.779859881,8.67504,1.86772,8.873820879,2.01504,0.58772,2.099,6.66,1.28,6.781887643
06/05/2019 13:30,8.10128,1.62204,8.262067017,1.48128,0.43204,1.543,6.62,1.19,6.726105857,8.10128,1.53204,8.244870175,1.48128,0.43204,1.543,6.62,1.1,6.710767467
06/05/2019 14:00,7.90456,1.58508,8.061919585,1.35456,0.39508,1.411,6.55,1.19,6.657221643,7.90456,1.49508,8.044708385,1.35456,0.39508,1.411,6.55,1.1,6.641724174
06/05/2019 14:30,7.78032,1.55176,7.933557739,1.00032,0.29176,1.042,6.78,1.26,6.896085846,7.81032,1.46176,7.945932343,1.00032,0.29176,1.042,6.81,1.17,6.909775684
06/05/2019 15:00,7.84008,1.48544,7.979560539,1.39008,0.40544,1.448,6.45,1.08,6.539793575,7.94008,1.73544,8.127522525,1.39008,0.40544,1.448,6.55,1.33,6.683666658
06/05/2019 15:30,7.75536,1.32948,7.868489423,0.85536,0.24948,0.891,6.9,1.08,6.984010309,7.77536,1.25948,7.87670699,0.85536,0.24948,0.891,6.92,1.01,6.99331824
06/05/2019 16:00,7.7708,1.3594,7.888808592,1.0608,0.3094,1.105,6.71,1.05,6.791656646,7.8008,1.2594,7.901807958,1.0608,0.3094,1.105,6.74,0.95,6.806621776
06/05/2019 16:30,7.81744,1.30092,7.924945489,0.99744,0.29092,1.039,6.82,1.01,6.894381771,7.81744,1.20092,7.90914515,0.99744,0.29092,1.039,6.82,0.91,6.8804433
06/05/2019 17:00,7.93496,1.29728,8.040306313,0.98496,0.28728,1.026,6.95,1.01,7.023005055,7.92496,1.19728,8.014890542,0.98496,0.28728,1.026,6.94,0.91,6.999407118
06/05/2019 17:30,8.10408,1.41744,8.227104521,1.29408,0.37744,1.348,6.81,1.04,6.888954928,8.11408,1.31744,8.220337122,1.29408,0.37744,1.348,6.82,0.94,6.884475289
06/05/2019 18:00,7.9576,1.2868,8.060970909,1.0176,0.2968,1.06,6.94,0.99,7.010256771,7.9776,1.1868,8.065394969,1.0176,0.2968,1.06,6.96,0.89,7.016673001
06/05/2019 18:30,7.62088,1.01484,7.688154018,0.53088,0.15484,0.553,7.09,0.86,7.141967516,7.65088,0.91484,7.705381042,0.53088,0.15484,0.553,7.12,0.76,7.160446913
06/05/2019 19:00,7.58888,0.92884,7.645511324,0.09888,0.02884,0.103,7.49,0.9,7.543878313,7.70888,1.14884,7.794014639,0.09888,0.02884,0.103,7.61,1.12,7.691976339
06/05/2019 19:30,7.618,1.074,7.693334778,0.048,0.014,0.05,7.57,1.06,7.64385374,7.718,1.084,7.793752626,0.048,0.014,0.05,7.67,1.07,7.744275305
06/05/2019 20:00,7.66128,1.07204,7.735921471,0.04128,0.01204,0.043,7.62,1.06,7.693373772,7.71128,0.99204,7.774830069,0.04128,0.01204,0.043,7.67,0.98,7.732354105
06/05/2019 20:30,7.36072,0.96896,7.42422268,0.03072,0.00896,0.032,7.33,0.96,7.392597649,7.41072,0.86896,7.461491969,0.03072,0.00896,0.032,7.38,0.86,7.429939434
06/05/2019 21:00,7.36096,0.96028,7.423332796,0.00096,0.00028,0.001,7.36,0.96,7.422344643,7.41096,0.83028,7.457324788,0.00096,0.00028,0.001,7.41,0.83,7.456339585
06/05/2019 21:30,7.65,1.03,7.719028436,0,0,0,7.65,1.03,7.719028436,7.71,0.9,7.762351448,0,0,0,7.71,0.9,7.762351448
06/05/2019 22:00,7.67,1.12,7.751341819,0,0,0,7.67,1.12,7.751341819,7.76,1.01,7.825452064,0,0,0,7.76,1.01,7.825452064
06/05/2019 22:30,7.63,1.15,7.71617781,0,0,0,7.63,1.15,7.71617781,7.7,1.06,7.772618606,0,0,0,7.7,1.06,7.772618606
06/05/2019 23:00,7.63,1.2,7.723787931,0,0,0,7.63,1.2,7.723787931,7.7,1.11,7.779595105,0,0,0,7.7,1.11,7.779595105
06/05/2019 23:30,7.79,1.32,7.901044235,0,0,0,7.79,1.32,7.901044235,7.86,1.23,7.955658364,0,0,0,7.86,1.23,7.955658364
07/05/2019 00:00,7.66,1.05,7.731629841,0,0,0,7.66,1.05,7.731629841,7.8,1.55,7.952515325,0,0,0,7.8,1.55,7.952515325
07/05/2019 00:30,7.74,1.24,7.838698872,0,0,0,7.74,1.24,7.838698872,7.8,1.19,7.890253481,0,0,0,7.8,1.19,7.890253481
07/05/2019 01:00,7.74,1.3,7.848413852,0,0,0,7.74,1.3,7.848413852,7.83,1.25,7.929148756,0,0,0,7.83,1.25,7.929148756
07/05/2019 01:30,7.67,1.24,7.769588149,0,0,0,7.67,1.24,7.769588149,7.75,1.19,7.840829038,0,0,0,7.75,1.19,7.840829038
07/05/2019 02:00,7.73,1.27,7.833632618,0,0,0,7.73,1.27,7.833632618,7.81,1.23,7.90626334,0,0,0,7.81,1.23,7.90626334
07/05/2019 02:30,7.6,1.19,7.692600341,0,0,0,7.6,1.19,7.692600341,7.68,1.15,7.765622963,0,0,0,7.68,1.15,7.765622963
07/05/2019 03:00,7.71,1.24,7.809078051,0,0,0,7.71,1.24,7.809078051,7.78,1.18,7.868977062,0,0,0,7.78,1.18,7.868977062
07/05/2019 03:30,7.82,1.31,7.928965885,0,0,0,7.82,1.31,7.928965885,7.89,1.26,7.989974969,0,0,0,7.89,1.26,7.989974969
07/05/2019 04:00,7.77,1.25,7.869904701,0,0,0,7.77,1.25,7.869904701,7.84,1.18,7.928303728,0,0,0,7.84,1.18,7.928303728
07/05/2019 04:30,7.85,1.34,7.963548204,0,0,0,7.85,1.34,7.963548204,7.92,1.26,8.019600988,0,0,0,7.92,1.26,8.019600988
07/05/2019 05:00,7.98,1.34,8.091724167,0,0,0,7.98,1.34,8.091724167,8.06,1.26,8.157891885,0,0,0,8.06,1.26,8.157891885
07/05/2019 05:30,8.02192,1.42056,8.146728865,0.00192,0.00056,0.002,8.02,1.42,8.144740634,8.10192,1.33056,8.210450511,0.00192,0.00056,0.002,8.1,1.33,8.208465143
07/05/2019 06:00,8.39264,1.57952,8.539981827,0.03264,0.00952,0.034,8.36,1.57,8.506144838,8.47264,1.53952,8.611373317,0.03264,0.00952,0.034,8.44,1.53,8.577557928
07/05/2019 06:30,9.33536,1.72948,9.494211257,0.13536,0.03948,0.141,9.2,1.69,9.353935001,9.46536,1.88948,9.652107262,0.13536,0.03948,0.141,9.33,1.85,9.511645494
07/05/2019 07:00,10.0908,2.1094,10.3089191,0.3408,0.0994,0.355,9.75,2.01,9.95502888,10.2108,2.2194,10.44921877,0.3408,0.0994,0.355,9.87,2.12,10.09511268
07/05/2019 07:30,10.59088,1.81484,10.74524934,0.53088,0.15484,0.553,10.06,1.66,10.19603845,10.84088,2.89484,11.22072982,0.53088,0.15484,0.553,10.31,2.74,10.6678817
07/05/2019 08:00,11.08432,2.52876,11.36911505,0.78432,0.22876,0.817,10.3,2.3,10.55367235,11.15432,2.61876,11.45760702,0.78432,0.22876,0.817,10.37,2.39,10.64185134
07/05/2019 08:30,11.40288,2.71584,11.72183685,1.08288,0.31584,1.128,10.32,2.4,10.59539523,11.45288,2.65584,11.756783,1.08288,0.31584,1.128,10.37,2.34,10.63073375
07/05/2019 09:00,11.70048,2.88764,12.05154335,1.50048,0.43764,1.563,10.2,2.45,10.49011439,11.74048,2.83764,12.07853763,1.50048,0.43764,1.563,10.24,2.4,10.51749019
07/05/2019 09:30,11.77272,2.33496,12.00204043,2.14272,0.62496,2.232,9.63,1.71,9.780644151,12.01272,3.87496,12.62223264,2.14272,0.62496,2.232,9.87,3.25,10.39131368
07/05/2019 10:00,11.7504,3.0522,12.14033875,1.5504,0.4522,1.615,10.2,2.6,10.52615789,11.8104,3.1922,12.23420161,1.5504,0.4522,1.615,10.26,2.74,10.61956685
07/05/2019 10:30,11.64008,2.51044,11.90771898,1.99008,0.58044,2.073,9.65,1.93,9.841107661,11.88008,4.02044,12.54193919,1.99008,0.58044,2.073,9.89,3.44,10.47118427
07/05/2019 11:00,12.02992,3.45956,12.51748899,2.80992,0.81956,2.927,9.22,2.64,9.590516149,12.10992,3.73956,12.67416551,2.80992,0.81956,2.927,9.3,2.92,9.747635611
07/05/2019 11:30,11.97464,3.54552,12.48850332,2.38464,0.69552,2.484,9.59,2.85,10.00452897,11.96464,3.45552,12.45364319,2.38464,0.69552,2.484,9.58,2.76,9.969653956
07/05/2019 12:00,11.90056,3.41308,12.38032485,1.93056,0.56308,2.011,9.97,2.85,10.36934906,11.93056,3.36308,12.395506,1.93056,0.56308,2.011,10,2.8,10.38460399
07/05/2019 12:30,11.60928,3.17604,12.03588851,1.28928,0.37604,1.343,10.32,2.8,10.69310058,11.66928,3.08604,12.07044898,1.28928,0.37604,1.343,10.38,2.71,10.72793083
07/05/2019 13:00,11.6444,3.2592,12.09191614,1.5744,0.4592,1.64,10.07,2.8,10.45202851,11.7344,3.1692,12.15483328,1.5744,0.4592,1.64,10.16,2.71,10.51521279
07/05/2019 13:30,12.25264,3.74452,12.81204968,2.79264,0.81452,2.909,9.46,2.93,9.903358016,12.31264,3.68452,12.85211233,2.79264,0.81452,2.909,9.52,2.87,9.943203709
07/05/2019 14:00,11.7876,3.4618,12.28542116,2.5776,0.7518,2.685,9.21,2.71,9.600427074,11.8576,3.6818,12.41605126,2.5776,0.7518,2.685,9.28,2.93,9.731562053
07/05/2019 14:30,11.81824,3.65532,12.37061684,2.89824,0.84532,3.019,8.92,2.81,9.352138793,11.86824,3.55532,12.3893269,2.89824,0.84532,3.019,8.97,2.71,9.370432221
07/05/2019 15:00,11.80832,3.59576,12.34365874,2.48832,0.72576,2.592,9.32,2.87,9.751886997,11.82832,3.47576,12.32842494,2.48832,0.72576,2.592,9.34,2.75,9.736431585
07/05/2019 15:30,11.63128,3.35704,12.10604774,1.84128,0.53704,1.918,9.79,2.82,10.18805673,11.68128,3.22704,12.11883202,1.84128,0.53704,1.918,9.84,2.69,10.20106367
07/05/2019 16:00,11.4084,3.1762,11.84229019,1.1184,0.3262,1.165,10.29,2.85,10.67738732,11.4484,3.0562,11.8493131,1.1184,0.3262,1.165,10.33,2.73,10.68465254
07/05/2019 16:30,11.16984,2.95412,11.55388033,0.69984,0.20412,0.729,10.47,2.75,10.82512817,11.21984,2.78412,11.56010959,0.69984,0.20412,0.729,10.52,2.58,10.83174963
07/05/2019 17:00,10.7644,2.6492,11.08560183,0.3744,0.1092,0.39,10.39,2.54,10.69596653,10.8344,2.5192,11.12342537,0.3744,0.1092,0.39,10.46,2.41,10.73404397
07/05/2019 17:30,10.53448,2.31964,10.78684377,0.20448,0.05964,0.213,10.33,2.26,10.57433213,10.66448,2.60964,10.97913269,0.20448,0.05964,0.213,10.46,2.55,10.76634107
07/05/2019 18:00,10.40216,2.37188,10.66914933,0.21216,0.06188,0.221,10.19,2.31,10.44855014,10.50216,2.25188,10.74087185,0.21216,0.06188,0.221,10.29,2.19,10.52046577
07/05/2019 18:30,10.04408,2.24244,10.29135949,0.45408,0.13244,0.473,9.59,2.11,9.819378799,10.12408,2.09244,10.33805112,0.45408,0.13244,0.473,9.67,1.96,9.866635698
07/05/2019 19:00,10.06168,2.31424,10.32439399,0.39168,0.11424,0.408,9.67,2.2,9.917101391,10.16168,2.19424,10.39588522,0.39168,0.11424,0.408,9.77,2.08,9.988958905
07/05/2019 19:30,9.86952,2.28736,10.13111252,0.29952,0.08736,0.312,9.57,2.2,9.819618119,9.97952,2.14736,10.20793683,0.29952,0.08736,0.312,9.68,2.06,9.896767149
07/05/2019 20:00,9.7884,2.3262,10.06101292,0.1584,0.0462,0.165,9.63,2.28,9.896226554,9.8784,2.1962,10.11958897,0.1584,0.0462,0.165,9.72,2.15,9.954943496
07/05/2019 20:30,9.5632,2.1026,9.791614831,0.0432,0.0126,0.045,9.52,2.09,9.746717396,9.6532,1.9726,9.852685979,0.0432,0.0126,0.045,9.61,1.96,9.807838702
07/05/2019 21:00,9.37288,1.92084,9.567680273,0.00288,0.00084,0.003,9.37,1.92,9.564690272,9.45288,1.78084,9.619164797,0.00288,0.00084,0.003,9.45,1.78,9.616179075
07/05/2019 21:30,9.44,1.99,9.647471171,0,0,0,9.44,1.99,9.647471171,9.54,1.86,9.719629623,0,0,0,9.54,1.86,9.719629623
07/05/2019 22:00,9.08,1.72,9.241471744,0,0,0,9.08,1.72,9.241471744,9.21,1.77,9.378539332,0,0,0,9.21,1.77,9.378539332
07/05/2019 22:30,8.64,1.49,8.767536712,0,0,0,8.64,1.49,8.767536712,8.73,1.32,8.829229864,0,0,0,8.73,1.32,8.829229864
07/05/2019 23:00,8.38,1.02,8.441848139,0,0,0,8.38,1.02,8.441848139,8.6,1.76,8.778245838,0,0,0,8.6,1.76,8.778245838
07/05/2019 23:30,8.22,0.35,8.227447964,0,0,0,8.22,0.35,8.227447964,8.6,2.4,8.928605714,0,0,0,8.6,2.4,8.928605714
08/05/2019 00:00,8.22,0.78,8.256924367,0,0,0,8.22,0.78,8.256924367,8.46,1.97,8.686339851,0,0,0,8.46,1.97,8.686339851
08/05/2019 00:30,8.12,1.28,8.220267636,0,0,0,8.12,1.28,8.220267636,8.23,1.42,8.351604636,0,0,0,8.23,1.42,8.351604636
08/05/2019 01:00,8.06,1.28,8.16100484,0,0,0,8.06,1.28,8.16100484,8.16,1.39,8.277541906,0,0,0,8.16,1.39,8.277541906
08/05/2019 01:30,8.08,1.24,8.174594791,0,0,0,8.08,1.24,8.174594791,8.19,1.36,8.302150324,0,0,0,8.19,1.36,8.302150324
08/05/2019 02:00,7.93,1.18,8.017312517,0,0,0,7.93,1.18,8.017312517,8.05,1.31,8.155893575,0,0,0,8.05,1.31,8.155893575
08/05/2019 02:30,7.87,1.22,7.964000251,0,0,0,7.87,1.22,7.964000251,8,1.36,8.114776645,0,0,0,8,1.36,8.114776645
08/05/2019 03:00,8.04,1.27,8.139686726,0,0,0,8.04,1.27,8.139686726,8.15,1.43,8.274503006,0,0,0,8.15,1.43,8.274503006
08/05/2019 03:30,7.93,1.27,8.031052235,0,0,0,7.93,1.27,8.031052235,8.04,1.43,8.166180258,0,0,0,8.04,1.43,8.166180258
08/05/2019 04:00,7.93,1.23,8.024823986,0,0,0,7.93,1.23,8.024823986,8.04,1.39,8.159270801,0,0,0,8.04,1.39,8.159270801
08/05/2019 04:30,8.04,1.26,8.138132464,0,0,0,8.04,1.26,8.138132464,8.15,1.42,8.272780669,0,0,0,8.15,1.42,8.272780669
08/05/2019 05:00,8.19,1.26,8.286356256,0,0,0,8.19,1.26,8.286356256,8.31,1.42,8.430450759,0,0,0,8.31,1.42,8.430450759
08/05/2019 05:30,8.35,1.38,8.46326769,0,0,0,8.35,1.38,8.46326769,8.44,1.54,8.579347295,0,0,0,8.44,1.54,8.579347295
08/05/2019 06:00,8.67536,1.53448,8.810022701,0.01536,0.00448,0.016,8.66,1.53,8.794117352,8.77536,1.69448,8.937460803,0.01536,0.00448,0.016,8.76,1.69,8.921530138
08/05/2019 06:30,9.45512,2.05316,9.675472092,0.04512,0.01316,0.047,9.41,2.04,9.628587643,9.56512,2.19316,9.81333131,0.04512,0.01316,0.047,9.52,2.18,9.766411828
08/05/2019 07:00,10.20336,2.39848,10.4814723,0.06336,0.01848,0.066,10.14,2.38,10.41556528,10.34336,2.67848,10.68453795,0.06336,0.01848,0.066,10.28,2.66,10.61856864
08/05/2019 07:30,10.58192,2.64556,10.90761287,0.12192,0.03556,0.127,10.46,2.61,10.78070962,10.71192,2.71556,11.05076903,0.12192,0.03556,0.127,10.59,2.68,10.92385005
08/05/2019 08:00,10.85672,2.05696,11.04986215,0.12672,0.03696,0.132,10.73,2.02,10.91848433,11.23672,3.58696,11.79534478,0.12672,0.03696,0.132,11.11,3.55,11.66338716
08/05/2019 08:30,11.2464,2.8402,11.59949348,0.2064,0.0602,0.215,11.04,2.78,11.38463877,11.4064,3.0802,11.81497325,0.2064,0.0602,0.215,11.2,3.02,11.60001724
08/05/2019 09:00,11.63456,3.03508,12.02392186,0.39456,0.11508,0.411,11.24,2.92,11.61309606,11.73456,3.00508,12.11323261,0.39456,0.11508,0.411,11.34,2.89,11.70246555
08/05/2019 09:30,11.69448,3.11964,12.10342994,0.68448,0.19964,0.713,11.01,2.92,11.39063212,11.77448,3.03964,12.16050125,0.68448,0.19964,0.713,11.09,2.84,11.4478688
08/05/2019 10:00,11.92856,3.38708,12.4001151,1.01856,0.29708,1.061,10.91,3.09,11.33914459,12.00856,3.31708,12.45827167,1.01856,0.29708,1.061,10.99,3.02,11.39739005
08/05/2019 10:30,11.85184,3.25512,12.29072486,1.01184,0.29512,1.054,10.84,2.96,11.23686789,11.95184,3.26512,12.38981388,1.01184,0.29512,1.054,10.94,2.97,11.33598253
08/05/2019 11:00,11.54552,2.71536,11.86053169,0.39552,0.11536,0.412,11.15,2.6,11.4491266,11.74552,3.31536,12.20446033,0.39552,0.11536,0.412,11.35,3.2,11.79247642
08/05/2019 11:30,11.93608,3.20844,12.35977722,0.40608,0.11844,0.423,11.53,3.09,11.93687564,12.06608,3.38844,12.53282938,0.40608,0.11844,0.423,11.66,3.27,12.10985136
08/05/2019 12:00,11.94688,2.95784,12.3075895,0.50688,0.14784,0.528,11.44,2.81,11.78005518,12.07688,3.06784,12.46044433,0.50688,0.14784,0.528,11.57,2.92,11.93278258
08/05/2019 12:30,11.84432,2.95376,12.20707231,0.66432,0.19376,0.692,11.18,2.76,11.51564154,11.94432,2.96376,12.3065289,0.66432,0.19376,0.692,11.28,2.77,11.61513237
08/05/2019 13:00,11.70112,2.83616,12.03993409,0.26112,0.07616,0.272,11.44,2.76,11.76822841,11.83112,2.87616,12.17570108,0.26112,0.07616,0.272,11.57,2.8,11.90398673
08/05/2019 13:30,11.91656,3.03108,12.29600944,0.34656,0.10108,0.361,11.57,2.93,11.93523355,12.01656,3.04108,12.39539761,0.34656,0.10108,0.361,11.67,2.94,12.03463751
08/05/2019 14:00,11.80104,3.10572,12.20287023,0.43104,0.12572,0.449,11.37,2.98,11.75403335,11.92104,3.09572,12.3164393,0.43104,0.12572,0.449,11.49,2.97,11.86764509
08/05/2019 14:30,11.68104,2.97072,12.0528782,0.31104,0.09072,0.324,11.37,2.88,11.72907925,11.80104,2.99072,12.17410987,0.31104,0.09072,0.324,11.49,2.9,11.85032067
08/05/2019 15:00,11.7908,3.0544,12.17999688,0.4608,0.1344,0.48,11.33,2.92,11.70022649,11.9208,3.0744,12.31086544,0.4608,0.1344,0.48,11.46,2.94,11.83111153
08/05/2019 15:30,11.8584,3.1662,12.27381249,0.3984,0.1162,0.415,11.46,3.05,11.85892491,11.9784,3.1762,12.39234897,0.3984,0.1162,0.415,11.58,3.06,11.97747887
08/05/2019 16:00,11.7792,3.0006,12.15537548,0.3792,0.1106,0.395,11.4,2.89,11.76061648,11.9092,3.0306,12.28875832,0.3792,0.1106,0.395,11.53,2.92,11.89400269
08/05/2019 16:30,11.40864,2.00752,11.58392003,0.36864,0.10752,0.384,11.04,1.9,11.20230333,11.78864,3.89752,12.41622709,0.36864,0.10752,0.384,11.42,3.79,12.03247689
08/05/2019 17:00,11.13048,1.85764,11.28443226,0.30048,0.08764,0.313,10.83,1.77,10.97368671,11.55048,3.87764,12.18399279,0.30048,0.08764,0.313,11.25,3.79,11.87125099
08/05/2019 17:30,11.00352,2.34436,11.25048782,0.32352,0.09436,0.337,10.68,2.25,10.9144354,11.20352,3.07436,11.61768263,0.32352,0.09436,0.337,10.88,2.98,11.28072693
08/05/2019 18:00,10.93432,2.67876,11.2576689,0.30432,0.08876,0.317,10.63,2.59,10.94097802,11.04432,2.67876,11.36453956,0.30432,0.08876,0.317,10.74,2.59,11.04788215
08/05/2019 18:30,10.67376,2.67568,11.00401818,0.29376,0.08568,0.306,10.38,2.59,10.69824752,10.76376,2.63568,11.08175701,0.29376,0.08568,0.306,10.47,2.55,10.77605679
08/05/2019 19:00,10.7756,2.6558,11.09805519,0.2256,0.0658,0.235,10.55,2.59,10.86326838,10.8756,2.6158,11.18575366,0.2256,0.0658,0.235,10.65,2.55,10.95102735
08/05/2019 19:30,10.56296,2.62628,10.88455192,0.19296,0.05628,0.201,10.37,2.57,10.68371658,10.67296,2.57628,10.97949424,0.19296,0.05628,0.201,10.48,2.52,10.77871978
08/05/2019 20:00,10.45648,2.61564,10.77866163,0.15648,0.04564,0.163,10.3,2.57,10.61578542,10.55648,2.54564,10.85907699,0.15648,0.04564,0.163,10.4,2.5,10.69626103
08/05/2019 20:30,10.28568,2.58624,10.60584039,0.05568,0.01624,0.058,10.23,2.57,10.5478813,10.39568,2.49624,10.6911822,0.05568,0.01624,0.058,10.34,2.48,10.63324974
08/05/2019 21:00,10.31096,2.61028,10.63623325,0.00096,0.00028,0.001,10.31,2.61,10.63523389,10.40096,2.53028,10.70431155,0.00096,0.00028,0.001,10.4,2.53,10.70331257
08/05/2019 21:30,10.35,2.41,10.62688101,0,0,0,10.35,2.41,10.62688101,10.45,2.37,10.71538147,0,0,0,10.45,2.37,10.71538147
08/05/2019 22:00,9.91,1.99,10.10782865,0,0,0,9.91,1.99,10.10782865,10.1,2.59,10.42679721,0,0,0,10.1,2.59,10.42679721
08/05/2019 22:30,9.58,2.13,9.813933972,0,0,0,9.58,2.13,9.813933972,9.68,2.09,9.903055084,0,0,0,9.68,2.09,9.903055084
08/05/2019 23:00,9.46,2.16,9.703463299,0,0,0,9.46,2.16,9.703463299,9.57,2.12,9.802004897,0,0,0,9.57,2.12,9.802004897
08/05/2019 23:30,9.34,2.16,9.586511357,0,0,0,9.34,2.16,9.586511357,9.44,2.12,9.675122738,0,0,0,9.44,2.12,9.675122738
09/05/2019 00:00,9.3,1.66,9.446988938,0,0,0,9.3,1.66,9.446988938,9.55,2.6,9.897600719,0,0,0,9.55,2.6,9.897600719
09/05/2019 00:30,9.19,1.08,9.253242675,0,0,0,9.19,1.08,9.253242675,9.55,2.74,9.935295667,0,0,0,9.55,2.74,9.935295667
09/05/2019 01:00,9.25,1.84,9.431230036,0,0,0,9.25,1.84,9.431230036,9.34,1.82,9.515671285,0,0,0,9.34,1.82,9.515671285
09/05/2019 01:30,9.12,1.72,9.28077583,0,0,0,9.12,1.72,9.28077583,9.22,1.7,9.375414657,0,0,0,9.22,1.7,9.375414657
09/05/2019 02:00,9.15,1.91,9.347224187,0,0,0,9.15,1.91,9.347224187,9.26,1.89,9.450910009,0,0,0,9.26,1.89,9.450910009
09/05/2019 02:30,9.1,1.77,9.270539359,0,0,0,9.1,1.77,9.270539359,9.2,1.75,9.364961292,0,0,0,9.2,1.75,9.364961292
09/05/2019 03:00,9.24,1.1,9.305245832,0,0,0,9.24,1.1,9.305245832,9.6,2.83,10.00844144,0,0,0,9.6,2.83,10.00844144
09/05/2019 03:30,9.18,1.02,9.236492841,0,0,0,9.18,1.02,9.236492841,9.56,2.85,9.975775659,0,0,0,9.56,2.85,9.975775659
09/05/2019 04:00,9.23,1.05,9.289531743,0,0,0,9.23,1.05,9.289531743,9.6,2.91,10.03135584,0,0,0,9.6,2.91,10.03135584
09/05/2019 04:30,9.33,1.05,9.388897699,0,0,0,9.33,1.05,9.388897699,9.71,2.94,10.14532897,0,0,0,9.71,2.94,10.14532897
09/05/2019 05:00,9.46,1.14,9.528441635,0,0,0,9.46,1.14,9.528441635,9.84,3.01,10.29007775,0,0,0,9.84,3.01,10.29007775
09/05/2019 05:30,9.57,1.69,9.718075941,0,0,0,9.57,1.69,9.718075941,9.79,2.37,10.07278512,0,0,0,9.79,2.37,10.07278512
09/05/2019 06:00,9.7348,2.1014,9.959026709,0.0048,0.0014,0.005,9.73,2.1,9.954039381,9.8548,2.1014,10.07635673,0.0048,0.0014,0.005,9.85,2.1,10.07137031
09/05/2019 06:30,10.24112,2.20616,10.47605273,0.02112,0.00616,0.022,10.22,2.2,10.45410924,10.41112,2.40616,10.68555219,0.02112,0.00616,0.022,10.39,2.4,10.66358758
09/05/2019 07:00,11.02752,2.73136,11.36074491,0.10752,0.03136,0.112,10.92,2.7,11.24883994,11.15752,2.75136,11.49174636,0.10752,0.03136,0.112,11.05,2.72,11.37984622
09/05/2019 07:30,11.36456,2.69508,11.67975514,0.15456,0.04508,0.161,11.21,2.65,11.51896697,11.53456,2.95508,11.90708076,0.15456,0.04508,0.161,11.38,2.91,11.74616959
09/05/2019 08:00,11.84104,3.17572,12.25950349,0.19104,0.05572,0.199,11.65,3.12,12.0605514,11.97104,3.19572,12.39025524,0.19104,0.05572,0.199,11.78,3.14,12.19130838
09/05/2019 08:30,12.20216,3.41188,12.67018681,0.45216,0.13188,0.471,11.75,3.28,12.19921719,12.32216,3.41188,12.78579494,0.45216,0.13188,0.471,11.87,3.28,12.31484064
09/05/2019 09:00,12.28936,3.53648,12.78808273,0.39936,0.11648,0.416,11.89,3.42,12.37208552,12.39936,3.52648,12.89108954,0.39936,0.11648,0.416,12,3.41,12.4750992
09/05/2019 09:30,12.36232,3.28776,12.79204134,0.47232,0.13776,0.492,11.89,3.15,12.30018699,12.59232,3.82776,13.16124119,0.47232,0.13776,0.492,12.12,3.69,12.66927385
09/05/2019 10:00,12.50752,3.68136,13.03803927,0.58752,0.17136,0.612,11.92,3.51,12.4260412,12.60752,3.71136,13.14244093,0.58752,0.17136,0.612,12.02,3.54,12.53044293
09/05/2019 10:30,12.3872,3.4546,12.85989833,0.6672,0.1946,0.695,11.72,3.26,12.16494965,12.5572,3.7346,13.10078276,0.6672,0.1946,0.695,11.89,3.54,12.405793
09/05/2019 11:00,12.5192,3.1656,12.91322547,0.7392,0.2156,0.77,11.78,2.95,12.14375971,12.8292,4.1756,13.49162733,0.7392,0.2156,0.77,12.09,3.96,12.72201635
09/05/2019 11:30,12.57392,3.67656,13.10040296,0.67392,0.19656,0.702,11.9,3.48,12.39840312,12.70392,3.71656,13.23640441,0.67392,0.19656,0.702,12.03,3.52,12.53440465
09/05/2019 12:00,12.2872,2.4446,12.52802271,0.4272,0.1246,0.445,11.86,2.32,12.08478382,12.7372,4.5246,13.51696227,0.4272,0.1246,0.445,12.31,4.4,13.07272351
09/05/2019 12:30,12.4144,2.5692,12.67746489,0.3744,0.1092,0.39,12.04,2.46,12.28874282,12.7244,3.7792,13.27376013,0.3744,0.1092,0.39,12.35,3.67,12.88376498
09/05/2019 13:00,12.59264,3.38452,13.03953825,0.63264,0.18452,0.659,11.96,3.2,12.38069465,12.69264,3.39452,13.13871669,0.63264,0.18452,0.659,12.06,3.21,12.47989183
09/05/2019 13:30,12.37864,3.24752,12.7975433,0.36864,0.10752,0.384,12.01,3.14,12.41369002,12.46864,3.26752,12.88967301,0.36864,0.10752,0.384,12.1,3.16,12.50582264
09/05/2019 14:00,12.06416,3.17288,12.47441878,0.52416,0.15288,0.546,11.54,3.02,11.92862104,12.14416,3.18288,12.55433579,0.52416,0.15288,0.546,11.62,3.03,12.00855112
09/05/2019 14:30,11.98144,3.21292,12.40474745,0.42144,0.12292,0.439,11.56,3.09,11.96585559,12.06144,3.23292,12.48719771,0.42144,0.12292,0.439,11.64,3.11,12.04830694
09/05/2019 15:00,12.2284,3.3112,12.66877311,0.5184,0.1512,0.54,11.71,3.16,12.12887876,12.3384,3.3312,12.78018028,0.5184,0.1512,0.54,11.82,3.18,12.24029411
09/05/2019 15:30,11.92712,3.19416,12.34742279,0.35712,0.10416,0.372,11.57,3.09,11.97551669,12.02712,3.21416,12.44919435,0.35712,0.10416,0.372,11.67,3.11,12.07729274
09/05/2019 16:00,11.93568,3.28124,12.37848912,0.65568,0.19124,0.683,11.28,3.09,11.69557609,12.01568,3.30124,12.46092899,0.65568,0.19124,0.683,11.36,3.11,11.77801766
09/05/2019 16:30,11.8384,3.2712,12.28203827,0.7584,0.2212,0.79,11.08,3.05,11.49212339,11.9084,3.2812,12.35217649,0.7584,0.2212,0.79,11.15,3.06,11.56227054
09/05/2019 17:00,11.46272,2.43996,11.71952877,0.58272,0.16996,0.607,10.88,2.27,11.1142836,11.73272,3.65996,12.29032244,0.58272,0.16996,0.607,11.15,3.49,11.68343271
09/05/2019 17:30,11.37464,2.79052,11.71193566,0.58464,0.17052,0.609,10.79,2.62,11.10353547,11.53464,3.30052,11.99755609,0.58464,0.17052,0.609,10.95,3.13,11.38856444
09/05/2019 18:00,11.09952,2.83736,11.45643732,0.53952,0.15736,0.562,10.56,2.68,10.89476939,11.18952,2.74736,11.52186377,0.53952,0.15736,0.562,10.65,2.59,10.96041058
09/05/2019 18:30,10.93728,2.69004,11.26323262,0.37728,0.11004,0.393,10.56,2.58,10.87060256,11.02728,2.61004,11.33195539,0.37728,0.11004,0.393,10.65,2.5,10.93949268
09/05/2019 19:00,11.09568,2.73124,11.42688875,0.17568,0.05124,0.183,10.92,2.68,11.24405621,11.19568,2.72124,11.52164909,0.17568,0.05124,0.183,11.02,2.67,11.33884033
09/05/2019 19:30,11.05136,2.67248,11.36990357,0.11136,0.03248,0.116,10.94,2.64,11.25403039,11.13136,2.66248,11.44534732,0.11136,0.03248,0.116,11.02,2.63,11.32948807
09/05/2019 20:00,11.02648,2.67064,11.34528885,0.03648,0.01064,0.038,10.99,2.66,11.30732948,11.13648,2.67064,11.45222707,0.03648,0.01064,0.038,11.1,2.66,11.41427177
09/05/2019 20:30,10.73344,2.28392,10.97374252,0.01344,0.00392,0.014,10.72,2.28,10.95978102,10.93344,2.87392,11.30484526,0.01344,0.00392,0.014,10.92,2.87,11.29085028
09/05/2019 21:00,10.63,1.78,10.77800074,0,0,0,10.63,1.78,10.77800074,11,3.33,11.49299352,0,0,0,11,3.33,11.49299352
09/05/2019 21:30,10.56,2.2,10.78673259,0,0,0,10.56,2.2,10.78673259,10.78,2.83,11.14528151,0,0,0,10.78,2.83,11.14528151
09/05/2019 22:00,10.37,2.32,10.62634933,0,0,0,10.37,2.32,10.62634933,10.5,2.32,10.75325067,0,0,0,10.5,2.32,10.75325067
09/05/2019 22:30,10.11,2.2,10.34659847,0,0,0,10.11,2.2,10.34659847,10.22,2.24,10.46260006,0,0,0,10.22,2.24,10.46260006
09/05/2019 23:00,9.91,1.89,10.08861735,0,0,0,9.91,1.89,10.08861735,10.07,2.29,10.32710027,0,0,0,10.07,2.29,10.32710027
09/05/2019 23:30,9.81,2.06,10.0239563,0,0,0,9.81,2.06,10.0239563,9.92,2.05,10.12960513,0,0,0,9.92,2.05,10.12960513
10/05/2019 00:00,9.69,2.04,9.902408798,0,0,0,9.69,2.04,9.902408798,9.79,2,9.99220196,0,0,0,9.79,2,9.99220196
10/05/2019 00:30,9.51,1.95,9.707862793,0,0,0,9.51,1.95,9.707862793,9.59,1.89,9.774466737,0,0,0,9.59,1.89,9.774466737
10/05/2019 01:00,9.3,1.7,9.45409964,0,0,0,9.3,1.7,9.45409964,9.4,1.83,9.576476387,0,0,0,9.4,1.83,9.576476387
10/05/2019 01:30,9.05,1.63,9.195618522,0,0,0,9.05,1.63,9.195618522,9.14,1.61,9.280716567,0,0,0,9.14,1.61,9.280716567
10/05/2019 02:00,9.05,1.68,9.204612974,0,0,0,9.05,1.68,9.204612974,9.14,1.65,9.28773923,0,0,0,9.14,1.65,9.28773923
10/05/2019 02:30,9.05,1.23,9.133203162,0,0,0,9.05,1.23,9.133203162,9.29,2.18,9.542352959,0,0,0,9.29,2.18,9.542352959
10/05/2019 03:00,9.12,1.39,9.225318423,0,0,0,9.12,1.39,9.225318423,9.34,2.35,9.631100664,0,0,0,9.34,2.35,9.631100664
10/05/2019 03:30,8.88,0.83,8.918705063,0,0,0,8.88,0.83,8.918705063,9.23,2.68,9.611207,0,0,0,9.23,2.68,9.611207
10/05/2019 04:00,8.88,0.81,8.916866041,0,0,0,8.88,0.81,8.916866041,9.23,2.68,9.611207,0,0,0,9.23,2.68,9.611207
10/05/2019 04:30,8.81,0.78,8.844461544,0,0,0,8.81,0.78,8.844461544,9.16,2.65,9.535622685,0,0,0,9.16,2.65,9.535622685
10/05/2019 05:00,8.83,0.78,8.864383791,0,0,0,8.83,0.78,8.864383791,9.2,2.65,9.574053478,0,0,0,9.2,2.65,9.574053478
10/05/2019 05:30,8.96,0.93,9.008135212,0,0,0,8.96,0.93,9.008135212,9.33,2.81,9.743972496,0,0,0,9.33,2.81,9.743972496
10/05/2019 06:00,9.19288,0.98084,9.245057588,0.00288,0.00084,0.003,9.19,0.98,9.242104739,9.57288,2.85084,9.988359235,0.00288,0.00084,0.003,9.57,2.85,9.985359282
10/05/2019 06:30,9.9132,2.0726,10.12754684,0.0432,0.0126,0.045,9.87,2.06,10.08268317,10.1032,2.4626,10.39899269,0.0432,0.0126,0.045,10.06,2.45,10.35403786
10/05/2019 07:00,10.63944,2.73192,10.98458331,0.10944,0.03192,0.114,10.53,2.7,10.87064396,10.73944,2.70192,11.0741114,0.10944,0.03192,0.114,10.63,2.67,10.9601916
10/05/2019 07:30,11.30288,2.87584,11.66299927,0.12288,0.03584,0.128,11.18,2.84,11.53507694,11.43288,2.88584,11.79147224,0.12288,0.03584,0.128,11.31,2.85,11.66355863
10/05/2019 08:00,11.69896,2.65428,11.99628557,0.28896,0.08428,0.301,11.41,2.57,11.69585397,11.95896,3.70428,12.51952134,0.28896,0.08428,0.301,11.67,3.62,12.21856375
10/05/2019 08:30,11.8944,2.8642,12.23439386,0.2544,0.0742,0.265,11.64,2.79,11.96969924,12.1044,3.4242,12.57941354,0.2544,0.0742,0.265,11.85,3.35,12.31442244
10/05/2019 09:00,11.91552,3.11036,12.31478608,0.27552,0.08036,0.287,11.64,3.03,12.02790505,12.03552,3.12036,12.43343831,0.27552,0.08036,0.287,11.76,3.04,12.14657153
10/05/2019 09:30,12.0136,3.1748,12.42601867,0.3936,0.1148,0.41,11.62,3.06,12.01615579,12.0936,3.1548,12.49831685,0.3936,0.1148,0.41,11.7,3.04,12.08849039
10/05/2019 10:00,12.11816,3.36488,12.57665374,0.66816,0.19488,0.696,11.45,3.17,11.88071547,12.22816,3.34488,12.67738613,0.66816,0.19488,0.696,11.56,3.15,11.98148989
10/05/2019 10:30,12.06704,3.31372,12.51376021,0.76704,0.22372,0.799,11.3,3.09,11.71486662,12.13704,3.28372,12.57340674,0.76704,0.22372,0.799,11.37,3.06,11.77457006
10/05/2019 11:00,12.56408,3.71244,13.10108076,1.89408,0.55244,1.973,10.67,3.16,11.12809508,12.61408,3.67244,13.13780156,1.89408,0.55244,1.973,10.72,3.12,11.16480183
10/05/2019 11:30,12.52896,3.64428,13.04820353,1.48896,0.43428,1.551,11.04,3.21,11.49720401,12.57896,3.59428,13.08239593,1.48896,0.43428,1.551,11.09,3.16,11.53142229
10/05/2019 12:00,12.03232,3.29276,12.47473419,0.83232,0.24276,0.867,11.2,3.05,11.60786371,12.04232,3.25276,12.47388947,0.83232,0.24276,0.867,11.21,3.01,11.60707543
10/05/2019 12:30,12.78208,4.05144,13.4087932,2.78208,0.81144,2.898,10,3.24,10.51178386,12.77208,4.01144,13.38722071,2.78208,0.81144,2.898,9.99,3.2,10.49
10/05/2019 13:00,12.43408,3.89244,13.02909953,2.13408,0.62244,2.223,10.3,3.27,10.80661372,12.48408,3.87244,13.07088539,2.13408,0.62244,2.223,10.35,3.25,10.84827175
10/05/2019 13:30,12.57896,3.97928,13.19336591,2.56896,0.74928,2.676,10.01,3.23,10.51822228,12.64896,4.05928,13.28434956,2.56896,0.74928,2.676,10.08,3.31,10.60954759
10/05/2019 14:00,12.56032,3.99676,13.18088499,2.80032,0.81676,2.917,9.76,3.18,10.26498904,12.59032,3.92676,13.18846472,2.80032,0.81676,2.917,9.79,3.11,10.27210787
10/05/2019 14:30,12.05272,3.51496,12.55480001,1.90272,0.55496,1.982,10.15,2.96,10.57280001,12.06272,3.45496,12.5477473,1.90272,0.55496,1.982,10.16,2.9,10.56577494
10/05/2019 15:00,11.91256,3.49408,12.41441424,1.76256,0.51408,1.836,10.15,2.98,10.57841671,11.94256,3.41408,12.42097748,1.76256,0.51408,1.836,10.18,2.9,10.58500827
10/05/2019 15:30,11.60904,3.07472,12.00931775,0.83904,0.24472,0.874,10.77,2.83,11.13560955,11.65904,3.04472,12.05004289,0.83904,0.24472,0.874,10.82,2.8,11.17642161
10/05/2019 16:00,11.096,2.733,11.42762027,0.456,0.133,0.475,10.64,2.6,10.9530635,11.176,2.693,11.49587861,0.456,0.133,0.475,10.72,2.56,11.02143366
10/05/2019 16:30,11.07904,2.84972,11.4396692,0.71904,0.20972,0.749,10.36,2.64,10.69108039,11.14904,2.79972,11.49519574,0.71904,0.20972,0.749,10.43,2.59,10.74676696
10/05/2019 17:00,11.1956,3.0508,11.60382868,1.3056,0.3808,1.36,9.89,2.67,10.24407146,11.2656,3.0408,11.66877063,1.3056,0.3808,1.36,9.96,2.66,10.30908337
10/05/2019 17:30,10.89992,2.75956,11.2438173,0.64992,0.18956,0.677,10.25,2.57,10.56727969,10.98992,2.75956,11.33108614,0.64992,0.18956,0.677,10.34,2.57,10.65459995
10/05/2019 18:00,10.73688,2.62784,11.05378375,0.50688,0.14784,0.528,10.23,2.48,10.52631464,10.82688,2.62784,11.14122406,0.50688,0.14784,0.528,10.32,2.48,10.61380233
10/05/2019 18:30,10.61304,2.59172,10.92490872,0.38304,0.11172,0.399,10.23,2.48,10.52631464,10.64304,2.55172,10.94465967,0.38304,0.11172,0.399,10.26,2.44,10.54614622
10/05/2019 19:00,10.59568,2.59624,10.90911989,0.53568,0.15624,0.558,10.06,2.44,10.35167619,10.62568,2.55624,10.92883518,0.53568,0.15624,0.558,10.09,2.4,10.37150423
10/05/2019 19:30,10.41512,2.47316,10.70473003,0.28512,0.08316,0.297,10.13,2.39,10.40812183,10.49512,2.41316,10.7689779,0.28512,0.08316,0.297,10.21,2.33,10.47248777
10/05/2019 20:00,10.20616,1.62388,10.33453861,0.11616,0.03388,0.121,10.09,1.59,10.21450929,10.52616,3.09388,10.97142369,0.11616,0.03388,0.121,10.41,3.06,10.85042395
10/05/2019 20:30,10.11568,1.38624,10.21022249,0.05568,0.01624,0.058,10.06,1.37,10.15285674,10.51568,3.27624,11.01423054,0.05568,0.01624,0.058,10.46,3.26,10.95624023
10/05/2019 21:00,9.98672,1.78196,10.14445453,0.00672,0.00196,0.007,9.98,1.78,10.13749476,10.26672,2.91196,10.6716939,0.00672,0.00196,0.007,10.26,2.91,10.66469409
10/05/2019 21:30,10.16,2.39,10.43732245,0,0,0,10.16,2.39,10.43732245,10.26,2.3,10.51463742,0,0,0,10.26,2.3,10.51463742
10/05/2019 22:00,9.96,1.73,10.10912954,0,0,0,9.96,1.73,10.10912954,10.2,2.73,10.55901984,0,0,0,10.2,2.73,10.55901984
10/05/2019 22:30,9.34,1.01,9.39445049,0,0,0,9.34,1.01,9.39445049,9.7,2.89,10.12136848,0,0,0,9.7,2.89,10.12136848
10/05/2019 23:00,9.25,1.71,9.406731632,0,0,0,9.25,1.71,9.406731632,9.36,1.98,9.567131231,0,0,0,9.36,1.98,9.567131231
10/05/2019 23:30,8.97,1.78,9.144905686,0,0,0,8.97,1.78,9.144905686,9.06,1.72,9.221821946,0,0,0,9.06,1.72,9.221821946
11/05/2019 00:00,8.82,1.81,9.003804751,0,0,0,8.82,1.81,9.003804751,8.89,1.72,9.054860573,0,0,0,8.89,1.72,9.054860573
11/05/2019 00:30,8.92,1.73,9.086214833,0,0,0,8.92,1.73,9.086214833,9.06,2,9.278124811,0,0,0,9.06,2,9.278124811
11/05/2019 01:00,8.98,0.99,9.034406455,0,0,0,8.98,0.99,9.034406455,9.32,2.83,9.740189937,0,0,0,9.32,2.83,9.740189937
11/05/2019 01:30,8.95,1.62,9.09543292,0,0,0,8.95,1.62,9.09543292,9.08,2.01,9.299811826,0,0,0,9.08,2.01,9.299811826
11/05/2019 02:00,8.84,1.84,9.029462885,0,0,0,8.84,1.84,9.029462885,8.9,1.8,9.080198236,0,0,0,8.9,1.8,9.080198236
11/05/2019 02:30,8.91,1.94,9.118755398,0,0,0,8.91,1.94,9.118755398,8.97,1.9,9.169018486,0,0,0,8.97,1.9,9.169018486
11/05/2019 03:00,8.94,2.01,9.163170849,0,0,0,8.94,2.01,9.163170849,9.02,1.98,9.234760419,0,0,0,9.02,1.98,9.234760419
11/05/2019 03:30,8.97,2.05,9.201271651,0,0,0,8.97,2.05,9.201271651,9.02,2.01,9.241239094,0,0,0,9.02,2.01,9.241239094
11/05/2019 04:00,8.87,1.9,9.071212708,0,0,0,8.87,1.9,9.071212708,8.92,1.86,9.111860403,0,0,0,8.92,1.86,9.111860403
11/05/2019 04:30,8.81,1.88,9.008357231,0,0,0,8.81,1.88,9.008357231,8.86,1.92,9.065649453,0,0,0,8.86,1.92,9.065649453
11/05/2019 05:00,8.75,1.9,8.953909761,0,0,0,8.75,1.9,8.953909761,8.83,1.94,9.040602856,0,0,0,8.83,1.94,9.040602856
11/05/2019 05:30,8.66672,1.83196,8.858222903,0.00672,0.00196,0.007,8.66,1.83,8.851242851,8.74672,1.88196,8.946892433,0.00672,0.00196,0.007,8.74,1.88,8.939910514
11/05/2019 06:00,8.4328,1.7254,8.607503761,0.0528,0.0154,0.055,8.38,1.71,8.552689635,8.5128,1.7654,8.693928974,0.0528,0.0154,0.055,8.46,1.75,8.639102963
11/05/2019 06:30,8.58688,1.81284,8.776155024,0.14688,0.04284,0.153,8.44,1.77,8.623601336,8.65688,1.86284,8.85504061,0.14688,0.04284,0.153,8.51,1.82,8.702442186
11/05/2019 07:00,8.7588,1.2184,8.843137226,0.2688,0.0784,0.28,8.49,1.14,8.566195188,9.0288,2.8084,9.455492584,0.2688,0.0784,0.28,8.76,2.73,9.175538131
11/05/2019 07:30,8.9556,1.1208,9.025461983,0.5856,0.1708,0.61,8.37,0.95,8.423740262,9.2656,3.0708,9.761206688,0.5856,0.1708,0.61,8.68,2.9,9.151633734
11/05/2019 08:00,9.21,1.23,9.291770552,0.96,0.28,1,8.25,0.95,8.304516843,9.5,3.18,10.01810361,0.96,0.28,1,8.54,2.9,9.018957811
11/05/2019 08:30,9.36672,1.57196,9.497710345,1.20672,0.35196,1.257,8.16,1.22,8.25069694,9.55672,2.94196,9.999301266,1.20672,0.35196,1.257,8.35,2.59,8.742459608
11/05/2019 09:00,9.81328,2.37304,10.09612714,1.55328,0.45304,1.618,8.26,1.92,8.480212261,9.80328,2.42304,10.09828805,1.55328,0.45304,1.618,8.25,1.97,8.481945532
11/05/2019 09:30,9.50064,2.13852,9.73834833,1.16064,0.33852,1.209,8.34,1.8,8.532033755,9.48064,2.18852,9.729961696,1.16064,0.33852,1.209,8.32,1.85,8.523197757
11/05/2019 10:00,9.63592,2.33756,9.915399185,1.22592,0.35756,1.277,8.41,1.98,8.639936342,9.60592,2.38756,9.898188814,1.22592,0.35756,1.277,8.38,2.03,8.622372063
11/05/2019 10:30,10.13504,2.87272,10.53430377,2.37504,0.69272,2.474,7.76,2.18,8.060397013,10.11504,2.93272,10.5316134,2.37504,0.69272,2.474,7.74,2.24,8.057617514
11/05/2019 11:00,9.9452,2.6736,10.29830763,2.0352,0.5936,2.12,7.91,2.08,8.178905795,9.8952,2.7336,10.26584395,2.0352,0.5936,2.12,7.86,2.14,8.146115639
11/05/2019 11:30,9.88216,2.66688,10.23568929,2.25216,0.65688,2.346,7.63,2.01,7.890310514,9.86216,2.71688,10.22954724,2.25216,0.65688,2.346,7.61,2.06,7.883888634
11/05/2019 12:00,10.10288,2.75084,10.4706879,2.40288,0.70084,2.503,7.7,2.05,7.96821812,10.08288,2.80084,10.4646631,2.40288,0.70084,2.503,7.68,2.1,7.961934438
11/05/2019 12:30,10.0908,2.9144,10.50323626,3.1008,0.9044,3.23,6.99,2.01,7.273252367,10.0308,2.9744,10.46250467,3.1008,0.9044,3.23,6.93,2.07,7.232551417
11/05/2019 13:00,10.13928,3.03604,10.58407,3.44928,1.00604,3.593,6.69,2.03,6.991208765,10.09928,3.07604,10.5573424,3.44928,1.00604,3.593,6.65,2.07,6.964725407
11/05/2019 13:30,9.344,2.302,9.623385059,1.584,0.462,1.65,7.76,1.84,7.97516144,9.394,2.302,9.67194086,1.584,0.462,1.65,7.81,1.84,8.023820786
11/05/2019 14:00,8.98352,1.83436,9.168888057,0.56352,0.16436,0.587,8.42,1.67,8.584014212,8.99352,1.83436,9.178686104,0.56352,0.16436,0.587,8.43,1.67,8.593823363
11/05/2019 14:30,9.7724,2.7482,10.15147305,2.9424,0.8582,3.065,6.83,1.89,7.086677642,9.7424,2.7482,10.12259655,2.9424,0.8582,3.065,6.8,1.89,7.057768769
11/05/2019 15:00,9.3288,2.3284,9.614986011,1.7088,0.4984,1.78,7.62,1.83,7.836663831,9.2988,2.3284,9.585881702,1.7088,0.4984,1.78,7.59,1.83,7.807496398
11/05/2019 15:30,9.70592,2.69256,10.07247549,2.78592,0.81256,2.902,6.92,1.88,7.170829799,9.71592,2.69256,10.08211192,2.78592,0.81256,2.902,6.93,1.88,7.180480485
11/05/2019 16:00,8.77048,1.74764,8.942905848,0.30048,0.08764,0.313,8.47,1.66,8.631135499,8.82048,1.74764,8.99194712,0.30048,0.08764,0.313,8.52,1.66,8.680207371
11/05/2019 16:30,8.78936,1.77148,8.966102308,0.27936,0.08148,0.291,8.51,1.69,8.676185798,8.79936,1.76148,8.973937163,0.27936,0.08148,0.291,8.52,1.68,8.684054353
11/05/2019 17:00,8.96136,1.90748,9.162120551,0.47136,0.13748,0.491,8.49,1.77,8.67254288,8.99136,1.89748,9.189395247,0.47136,0.13748,0.491,8.52,1.76,8.699885057
11/05/2019 17:30,8.83024,1.65132,8.983317661,0.21024,0.06132,0.219,8.62,1.59,8.765414993,8.85024,1.63132,8.999330697,0.21024,0.06132,0.219,8.64,1.57,8.781486207
11/05/2019 18:00,8.9528,1.8104,9.134012043,0.8928,0.2604,0.93,8.06,1.55,8.207685423,8.9728,1.7904,9.149681525,0.8928,0.2604,0.93,8.08,1.53,8.223581945
11/05/2019 18:30,8.80096,1.76528,8.976252581,0.60096,0.17528,0.626,8.2,1.59,8.352730093,8.85096,1.75528,9.023330915,0.60096,0.17528,0.626,8.25,1.58,8.399934524
11/05/2019 19:00,8.59584,1.68212,8.758880808,0.31584,0.09212,0.329,8.28,1.59,8.431281041,8.64584,1.67212,8.806051022,0.31584,0.09212,0.329,8.33,1.58,8.478519918
