Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/05/2019 19:30,8.51904,1.65472,8.678256783,0.35904,0.10472,0.374,8.16,1.55,8.305907536,8.56904,1.64472,8.725454166,0.35904,0.10472,0.374,8.21,1.54,8.353185021
11/05/2019 20:00,8.44808,1.68944,8.61535044,0.23808,0.06944,0.248,8.21,1.62,8.368303293,8.50808,1.67944,8.67225138,0.23808,0.06944,0.248,8.27,1.61,8.42525964
11/05/2019 20:30,8.43984,1.70912,8.611154998,0.09984,0.02912,0.104,8.34,1.68,8.50752608,8.50984,1.69912,8.677809954,0.09984,0.02912,0.104,8.41,1.67,8.574205503
11/05/2019 21:00,8.58536,1.68448,8.749050188,0.01536,0.00448,0.016,8.57,1.68,8.733115137,8.65536,1.67448,8.815845961,0.01536,0.00448,0.016,8.64,1.67,8.799914772
11/05/2019 21:30,8.66,1.64,8.813920807,0,0,0,8.66,1.64,8.813920807,8.73,1.63,8.880867075,0,0,0,8.73,1.63,8.880867075
11/05/2019 22:00,8.71,1.7,8.87435068,0,0,0,8.71,1.7,8.87435068,8.73,1.67,8.888295675,0,0,0,8.73,1.67,8.888295675
11/05/2019 22:30,8.58,1.7,8.746793698,0,0,0,8.58,1.7,8.746793698,8.63,1.67,8.7900967,0,0,0,8.63,1.67,8.7900967
11/05/2019 23:00,8.53,1.77,8.71170477,0,0,0,8.53,1.77,8.71170477,8.6,1.77,8.78025626,0,0,0,8.6,1.77,8.78025626
11/05/2019 23:30,8.36,1.7,8.531096061,0,0,0,8.36,1.7,8.531096061,8.44,1.83,8.636116025,0,0,0,8.44,1.83,8.636116025
12/05/2019 00:00,8.3,1.65,8.462416912,0,0,0,8.3,1.65,8.462416912,8.38,1.69,8.548713353,0,0,0,8.38,1.69,8.548713353
12/05/2019 00:30,8.18,1.63,8.340821302,0,0,0,8.18,1.63,8.340821302,8.25,1.66,8.415349072,0,0,0,8.25,1.66,8.415349072
12/05/2019 01:00,8.14,1.6,8.295757952,0,0,0,8.14,1.6,8.295757952,8.21,1.64,8.372198039,0,0,0,8.21,1.64,8.372198039
12/05/2019 01:30,8.21,1.6,8.364454555,0,0,0,8.21,1.6,8.364454555,8.28,1.64,8.440853037,0,0,0,8.28,1.64,8.440853037
12/05/2019 02:00,8.18,1.6,8.335010498,0,0,0,8.18,1.6,8.335010498,8.24,1.64,8.401618892,0,0,0,8.24,1.64,8.401618892
12/05/2019 02:30,8.14,1.58,8.291923782,0,0,0,8.14,1.58,8.291923782,8.18,1.61,8.336935888,0,0,0,8.18,1.61,8.336935888
12/05/2019 03:00,8.01,1.54,8.156696635,0,0,0,8.01,1.54,8.156696635,8.06,1.57,8.211485858,0,0,0,8.06,1.57,8.211485858
12/05/2019 03:30,7.91,1.54,8.058517233,0,0,0,7.91,1.54,8.058517233,7.97,1.59,8.127053587,0,0,0,7.97,1.59,8.127053587
12/05/2019 04:00,7.89,1.57,8.044687688,0,0,0,7.89,1.57,8.044687688,7.94,1.59,8.097635457,0,0,0,7.94,1.59,8.097635457
12/05/2019 04:30,7.93,1.55,8.080061881,0,0,0,7.93,1.55,8.080061881,7.99,1.59,8.146668031,0,0,0,7.99,1.59,8.146668031
12/05/2019 05:00,7.88,1.55,8.030996202,0,0,0,7.88,1.55,8.030996202,7.95,1.59,8.107441027,0,0,0,7.95,1.59,8.107441027
12/05/2019 05:30,7.67056,1.53308,7.822264698,0.01056,0.00308,0.011,7.66,1.53,7.811305909,7.74056,1.56308,7.896802404,0.01056,0.00308,0.011,7.73,1.56,7.885841743
12/05/2019 06:00,7.63856,1.54708,7.793654817,0.05856,0.01708,0.061,7.58,1.53,7.732871394,7.70856,1.57708,7.868232241,0.05856,0.01708,0.061,7.65,1.56,7.807438761
12/05/2019 06:30,7.74192,1.50556,7.886953544,0.12192,0.03556,0.127,7.62,1.47,7.760496118,7.81192,1.54556,7.963344134,0.12192,0.03556,0.127,7.69,1.51,7.836848857
12/05/2019 07:00,7.88208,1.59644,8.042126945,0.26208,0.07644,0.273,7.62,1.52,7.770122264,7.95208,1.62644,8.116703974,0.26208,0.07644,0.273,7.69,1.55,7.844654231
12/05/2019 07:30,8.16232,1.72276,8.342144197,0.59232,0.17276,0.617,7.57,1.55,7.727056361,8.20232,1.76276,8.389599287,0.59232,0.17276,0.617,7.61,1.59,7.774329553
12/05/2019 08:00,8.56488,1.96184,8.786693667,1.03488,0.30184,1.078,7.53,1.66,7.710804109,8.59488,1.99184,8.822663362,1.03488,0.30184,1.078,7.56,1.69,7.746592799
12/05/2019 08:30,8.88312,2.14716,9.138934128,1.53312,0.44716,1.597,7.35,1.7,7.544037381,8.88312,2.18716,9.148414606,1.53312,0.44716,1.597,7.35,1.74,7.55315166
12/05/2019 09:00,9.26024,2.32632,9.54797411,2.01024,0.58632,2.094,7.25,1.74,7.455876877,9.24024,2.37632,9.540908343,2.01024,0.58632,2.094,7.23,1.79,7.448288394
12/05/2019 09:30,9.49552,2.45036,9.806587796,2.43552,0.71036,2.537,7.06,1.74,7.271258488,9.46552,2.50036,9.79019249,2.43552,0.71036,2.537,7.03,1.79,7.254309064
12/05/2019 10:00,9.67968,2.60824,10.02492498,2.83968,0.82824,2.958,6.84,1.78,7.067814372,9.63968,2.64824,9.996829777,2.83968,0.82824,2.958,6.8,1.82,7.039346561
12/05/2019 10:30,9.36976,2.40368,9.673162875,2.30976,0.67368,2.406,7.06,1.73,7.26887199,9.32976,2.44368,9.644479955,2.30976,0.67368,2.406,7.02,1.77,7.239703033
12/05/2019 11:00,9.4584,2.4262,9.764618631,2.3184,0.6762,2.415,7.14,1.75,7.351333212,9.4284,2.4762,9.748143054,2.3184,0.6762,2.415,7.11,1.8,7.334309783
12/05/2019 11:30,9.56512,2.56316,9.902591065,2.44512,0.71316,2.547,7.12,1.85,7.356418966,9.52512,2.60316,9.874429249,2.44512,0.71316,2.547,7.08,1.89,7.327926037
12/05/2019 12:00,9.87008,2.21044,10.1145699,3.19008,0.93044,3.323,6.68,1.28,6.80152924,9.99008,3.68044,10.64647064,3.19008,0.93044,3.323,6.8,2.75,7.335018746
12/05/2019 12:30,9.93096,2.02528,10.13537003,3.48096,1.01528,3.626,6.45,1.01,6.528598625,10.08096,4.00528,10.84748922,3.48096,1.01528,3.626,6.6,2.99,7.245695274
12/05/2019 13:00,9.9348,2.0964,10.15357789,3.4848,1.0164,3.63,6.45,1.08,6.539793575,10.0848,4.0864,10.88126169,3.4848,1.0164,3.63,6.6,3.07,7.279072743
12/05/2019 13:30,9.67544,1.89992,9.860214764,3.08544,0.89992,3.214,6.59,1,6.665440721,9.82544,3.89992,10.57112327,3.08544,0.89992,3.214,6.74,3,7.377506354
12/05/2019 14:00,9.31288,1.61084,9.451166034,2.40288,0.70084,2.503,6.91,0.91,6.969662833,9.46288,3.63084,10.13553634,2.40288,0.70084,2.503,7.06,2.93,7.64385374
12/05/2019 14:30,9.66264,1.91952,9.851455162,3.15264,0.91952,3.284,6.51,1,6.586357111,9.80264,3.84952,10.53140804,3.15264,0.91952,3.284,6.65,2.93,7.266870028
12/05/2019 15:00,9.02472,2.20596,9.290416062,1.49472,0.43596,1.557,7.53,1.77,7.735231089,8.97472,2.25596,9.253915636,1.49472,0.43596,1.557,7.48,1.82,7.698233564
12/05/2019 15:30,9.93616,2.97388,10.3716555,3.47616,1.01388,3.621,6.46,1.96,6.750792546,9.88616,3.03388,10.34120822,3.47616,1.01388,3.621,6.41,2.02,6.720751446
12/05/2019 16:00,9.56488,2.69684,9.93780033,2.83488,0.82684,2.953,6.73,1.87,6.984969578,9.52488,2.74684,9.913045395,2.83488,0.82684,2.953,6.69,1.92,6.960064655
12/05/2019 16:30,9.4156,2.5158,9.745910578,2.6256,0.7658,2.735,6.79,1.75,7.011889902,9.3756,2.5558,9.717715215,2.6256,0.7658,2.735,6.75,1.79,6.983308671
12/05/2019 17:00,9.58192,2.59056,9.925935321,2.64192,0.77056,2.752,6.94,1.82,7.174677693,9.56192,2.63056,9.917164917,2.64192,0.77056,2.752,6.92,1.86,7.165612326
12/05/2019 17:30,9.21104,2.24072,9.479666872,1.75104,0.51072,1.824,7.46,1.73,7.657969705,9.20104,2.28072,9.479494754,1.75104,0.51072,1.824,7.45,1.77,7.65737553
12/05/2019 18:00,8.87416,1.98288,9.092993391,1.24416,0.36288,1.296,7.63,1.62,7.800083333,8.94416,2.45288,9.274406633,1.24416,0.36288,1.296,7.7,2.09,7.978602635
12/05/2019 18:30,8.90056,2.05808,9.13540703,1.33056,0.38808,1.386,7.57,1.67,7.752019092,8.92056,2.09808,9.16396914,1.33056,0.38808,1.386,7.59,1.71,7.780244212
12/05/2019 19:00,8.68576,1.85168,8.880942833,0.72576,0.21168,0.756,7.96,1.64,8.127188936,8.72576,1.85168,8.920067623,0.72576,0.21168,0.756,8,1.64,8.166370063
12/05/2019 19:30,8.5176,1.7268,8.690877286,0.2976,0.0868,0.31,8.22,1.64,8.382004534,8.5776,1.7268,8.749689137,0.2976,0.0868,0.31,8.28,1.64,8.440853037
12/05/2019 20:00,8.35048,1.65264,8.5124459,0.18048,0.05264,0.188,8.17,1.6,8.325196694,8.42048,1.65264,8.581124775,0.18048,0.05264,0.188,8.24,1.6,8.393902549
12/05/2019 20:30,8.34368,1.63024,8.501451547,0.10368,0.03024,0.108,8.24,1.6,8.393902549,8.40368,1.63024,8.560345787,0.10368,0.03024,0.108,8.3,1.6,8.452810184
12/05/2019 21:00,8.3944,1.5842,8.542578124,0.0144,0.0042,0.015,8.38,1.58,8.527649149,8.4544,1.5642,8.597883519,0.0144,0.0042,0.015,8.44,1.56,8.582959862
12/05/2019 21:30,8.4,1.15,8.478354793,0,0,0,8.4,1.15,8.478354793,8.56,1.94,8.777083798,0,0,0,8.56,1.94,8.777083798
12/05/2019 22:00,8.35,0.6,8.371529132,0,0,0,8.35,0.6,8.371529132,8.7,2.61,9.083066663,0,0,0,8.7,2.61,9.083066663
12/05/2019 22:30,8.35,1.31,8.452135825,0,0,0,8.35,1.31,8.452135825,8.48,1.64,8.637129153,0,0,0,8.48,1.64,8.637129153
12/05/2019 23:00,8.23,0.86,8.274811176,0,0,0,8.23,0.86,8.274811176,8.45,2.01,8.685769972,0,0,0,8.45,2.01,8.685769972
12/05/2019 23:30,8.18,1.49,8.314595601,0,0,0,8.18,1.49,8.314595601,8.26,1.53,8.400505937,0,0,0,8.26,1.53,8.400505937
13/05/2019 00:00,8.08,1.42,8.203828375,0,0,0,8.08,1.42,8.203828375,8.15,1.46,8.279740334,0,0,0,8.15,1.46,8.279740334
13/05/2019 00:30,8.02,1.42,8.144740634,0,0,0,8.02,1.42,8.144740634,8.08,1.46,8.210846485,0,0,0,8.08,1.46,8.210846485
13/05/2019 01:00,7.94,1.42,8.065977932,0,0,0,7.94,1.42,8.065977932,8.02,1.46,8.151809615,0,0,0,8.02,1.46,8.151809615
13/05/2019 01:30,7.86,0.44,7.872305888,0,0,0,7.86,0.44,7.872305888,8.18,2.37,8.516413564,0,0,0,8.18,2.37,8.516413564
13/05/2019 02:00,7.91,0.44,7.922228222,0,0,0,7.91,0.44,7.922228222,8.23,2.37,8.564449778,0,0,0,8.23,2.37,8.564449778
13/05/2019 02:30,7.84,0.52,7.857225974,0,0,0,7.84,0.52,7.857225974,8.13,2.3,8.449076873,0,0,0,8.13,2.3,8.449076873
13/05/2019 03:00,7.84,1.2,7.931305063,0,0,0,7.84,1.2,7.931305063,7.9,1.27,8.001431122,0,0,0,7.9,1.27,8.001431122
13/05/2019 03:30,7.88,1.3,7.986513632,0,0,0,7.88,1.3,7.986513632,7.96,1.37,8.077035347,0,0,0,7.96,1.37,8.077035347
13/05/2019 04:00,7.92,1.33,8.030896588,0,0,0,7.92,1.33,8.030896588,8.01,1.4,8.131426689,0,0,0,8.01,1.4,8.131426689
13/05/2019 04:30,8.01,1.37,8.126315278,0,0,0,8.01,1.37,8.126315278,8.09,1.44,8.217158876,0,0,0,8.09,1.44,8.217158876
13/05/2019 05:00,7.99,1.39,8.110006165,0,0,0,7.99,1.39,8.110006165,8.08,1.46,8.210846485,0,0,0,8.08,1.46,8.210846485
13/05/2019 05:30,8.03248,1.31364,8.139188227,0.01248,0.00364,0.013,8.02,1.31,8.126284514,8.11248,1.39364,8.231316067,0.01248,0.00364,0.013,8.1,1.39,8.218400088
13/05/2019 06:00,8.29336,1.41848,8.413792581,0.06336,0.01848,0.066,8.23,1.4,8.348227357,8.40336,1.50848,8.537679497,0.06336,0.01848,0.066,8.34,1.49,8.47205406
13/05/2019 06:30,9.44056,2.06808,9.664425901,0.13056,0.03808,0.136,9.31,2.03,9.528745983,9.56056,2.21808,9.814488596,0.13056,0.03808,0.136,9.43,2.18,9.678703426
13/05/2019 07:00,9.89456,2.31008,10.16064896,0.27456,0.08008,0.286,9.62,2.23,9.87508481,9.98456,2.38008,10.26431777,0.27456,0.08008,0.286,9.71,2.3,9.978682278
13/05/2019 07:30,10.51752,2.61136,10.83685508,0.58752,0.17136,0.612,9.93,2.44,10.22538508,10.55752,2.76136,10.91266867,0.58752,0.17136,0.612,9.97,2.59,10.30092229
13/05/2019 08:00,11.1224,3.0582,11.53517963,1.0224,0.2982,1.065,10.1,2.76,10.47031996,11.1324,3.0782,11.55013615,1.0224,0.2982,1.065,10.11,2.78,10.48525155
13/05/2019 08:30,11.67528,3.23904,12.1162512,1.50528,0.43904,1.568,10.17,2.8,10.54840746,11.67528,3.30904,12.13515178,1.50528,0.43904,1.568,10.17,2.87,10.56720398
13/05/2019 09:00,11.83664,3.35652,12.30334398,1.97664,0.57652,2.059,9.86,2.78,10.24441311,11.87664,3.44652,12.36661141,1.97664,0.57652,2.059,9.9,2.87,10.30761369
13/05/2019 09:30,11.99,3.14,12.39434145,2.4,0.7,2.5,9.59,2.44,9.895539399,12.16,4.27,12.8879207,2.4,0.7,2.5,9.76,3.57,10.39242513
13/05/2019 10:00,12.42736,3.95548,13.04166778,2.72736,0.79548,2.841,9.7,3.16,10.20174495,12.43736,4.07548,13.08806559,2.72736,0.79548,2.841,9.71,3.28,10.24902434
13/05/2019 10:30,12.24872,4.03796,12.89714164,3.07872,0.89796,3.207,9.17,3.14,9.692703441,12.21872,4.13796,12.90038106,3.07872,0.89796,3.207,9.14,3.24,9.697277969
13/05/2019 11:00,12.71224,4.37732,13.44477505,3.28224,0.95732,3.419,9.43,3.42,10.0310169,12.69224,4.49732,13.46546855,3.28224,0.95732,3.419,9.41,3.54,10.05384006
13/05/2019 11:30,12.52312,4.42716,13.28263077,3.45312,1.00716,3.597,9.07,3.42,9.693363709,12.49312,4.54716,13.29491299,3.45312,1.00716,3.597,9.04,3.54,9.708408726
13/05/2019 12:00,12.47672,4.43696,13.24217339,3.48672,1.01696,3.632,8.99,3.42,9.618549787,12.43672,4.55696,13.24529686,3.48672,1.01696,3.632,8.95,3.54,9.624661033
13/05/2019 12:30,12.3448,4.2464,13.05473094,3.4848,1.0164,3.63,8.86,3.23,9.430402961,12.2948,4.3564,13.04378503,3.4848,1.0164,3.63,8.81,3.34,9.421873487
13/05/2019 13:00,12.39,4.325,13.12317511,3.48,1.015,3.625,8.91,3.31,9.504956602,12.35,4.445,13.12556761,3.48,1.015,3.625,8.87,3.43,9.510089379
13/05/2019 13:30,12.15288,4.32584,12.89982108,3.48288,1.01584,3.628,8.67,3.31,9.280355597,12.11288,4.44584,12.90299792,3.48288,1.01584,3.628,8.63,3.43,9.286646327
13/05/2019 14:00,11.86704,3.89372,12.48950334,3.16704,0.92372,3.299,8.7,2.97,9.192981018,11.84704,4.00372,12.50528411,3.16704,0.92372,3.299,8.68,3.08,9.210255154
13/05/2019 14:30,12.1684,4.1512,12.85699887,3.3984,0.9912,3.54,8.77,3.16,9.321936494,12.1484,4.2712,12.87737442,3.3984,0.9912,3.54,8.75,3.28,9.344565265
13/05/2019 15:00,12.024,4.007,12.67409267,3.384,0.987,3.525,8.64,3.02,9.15259526,12.014,4.117,12.69983799,3.384,0.987,3.525,8.63,3.13,9.180076252
13/05/2019 15:30,12.12552,3.97536,12.76055337,3.27552,0.95536,3.412,8.85,3.02,9.351090845,12.12552,4.10536,12.80164896,3.27552,0.95536,3.412,8.85,3.15,9.393880987
13/05/2019 16:00,11.91392,3.81156,12.5087761,2.95392,0.86156,3.077,8.96,2.95,9.433138396,11.90392,3.92156,12.53323359,2.95392,0.86156,3.077,8.95,3.06,9.458652124
13/05/2019 16:30,11.37384,3.60112,11.93031021,2.64384,0.77112,2.754,8.73,2.83,9.177243595,11.36384,3.69112,11.94827295,2.64384,0.77112,2.754,8.72,2.92,9.195912135
13/05/2019 17:00,11.0748,3.4164,11.58977929,2.2848,0.6664,2.38,8.79,2.75,9.210135721,11.0748,3.4964,11.61361305,2.2848,0.6664,2.38,8.79,2.83,9.234338092
13/05/2019 17:30,10.63672,3.16696,11.09817318,1.80672,0.52696,1.882,8.83,2.64,9.216208548,10.66672,3.24696,11.14996255,1.80672,0.52696,1.882,8.86,2.72,9.268117392
13/05/2019 18:00,10.44912,3.04516,10.88380026,1.38912,0.40516,1.447,9.06,2.64,9.436800305,10.47912,3.12516,10.93519918,1.38912,0.40516,1.447,9.09,2.72,9.48822955
13/05/2019 18:30,10.08616,2.84888,10.48077959,0.95616,0.27888,0.996,9.13,2.57,9.48481945,10.13616,2.91888,10.54806143,0.95616,0.27888,0.996,9.18,2.64,9.552067839
13/05/2019 19:00,9.90904,2.67472,10.26368359,0.59904,0.17472,0.624,9.31,2.5,9.639818463,9.92904,2.75472,10.30409227,0.59904,0.17472,0.624,9.33,2.58,9.680149792
13/05/2019 19:30,9.39744,1.69092,9.548355303,0.27744,0.08092,0.289,9.12,1.61,9.261020462,9.62744,3.19092,10.14246377,0.27744,0.08092,0.289,9.35,3.11,9.853659219
13/05/2019 20:00,9.27248,2.24864,9.541240339,0.13248,0.03864,0.138,9.14,2.21,9.403387687,9.32248,2.30864,9.604085172,0.13248,0.03864,0.138,9.19,2.27,9.46620304
13/05/2019 20:30,9.16376,1.39568,9.269434718,0.05376,0.01568,0.056,9.11,1.38,9.213929672,9.47376,3.31568,10.03722384,0.05376,0.01568,0.056,9.42,3.3,9.98130252
13/05/2019 21:00,9.16152,1.98336,9.373748748,0.01152,0.00336,0.012,9.15,1.98,9.361778677,9.27152,2.60336,9.630086521,0.01152,0.00336,0.012,9.26,2.6,9.618087128
13/05/2019 21:30,9.27,2.15,9.516060109,0,0,0,9.27,2.15,9.516060109,9.31,2.25,9.578026937,0,0,0,9.31,2.25,9.578026937
13/05/2019 22:00,8.99,2.01,9.211959618,0,0,0,8.99,2.01,9.211959618,9.1,2.09,9.336921334,0,0,0,9.1,2.09,9.336921334
13/05/2019 22:30,8.64,1.79,8.823474372,0,0,0,8.64,1.79,8.823474372,8.77,1.96,8.986350761,0,0,0,8.77,1.96,8.986350761
13/05/2019 23:00,8.5,1.96,8.723049925,0,0,0,8.5,1.96,8.723049925,8.64,2.24,8.925648436,0,0,0,8.64,2.24,8.925648436
13/05/2019 23:30,8.36,2.11,8.622163302,0,0,0,8.36,2.11,8.622163302,8.48,2.19,8.758224706,0,0,0,8.48,2.19,8.758224706
14/05/2019 00:00,8.36,1.97,8.588975492,0,0,0,8.36,1.97,8.588975492,8.48,2.04,8.721926393,0,0,0,8.48,2.04,8.721926393
14/05/2019 00:30,8.25,1.88,8.46149514,0,0,0,8.25,1.88,8.46149514,8.37,1.97,8.598709205,0,0,0,8.37,1.97,8.598709205
14/05/2019 01:00,8.4,1.93,8.618868835,0,0,0,8.4,1.93,8.618868835,8.49,2.04,8.731649329,0,0,0,8.49,2.04,8.731649329
14/05/2019 01:30,8.45,1.96,8.674335709,0,0,0,8.45,1.96,8.674335709,8.55,2.06,8.794663154,0,0,0,8.55,2.06,8.794663154
14/05/2019 02:00,8.45,2.02,8.688089548,0,0,0,8.45,2.02,8.688089548,8.55,2.13,8.811322262,0,0,0,8.55,2.13,8.811322262
14/05/2019 02:30,8.48,1.71,8.650693614,0,0,0,8.48,1.71,8.650693614,8.66,2.36,8.975811941,0,0,0,8.66,2.36,8.975811941
14/05/2019 03:00,8.41,1.07,8.477794525,0,0,0,8.41,1.07,8.477794525,8.76,2.99,9.256224932,0,0,0,8.76,2.99,9.256224932
14/05/2019 03:30,8.59,1.99,8.817493975,0,0,0,8.59,1.99,8.817493975,8.68,2.06,8.921098587,0,0,0,8.68,2.06,8.921098587
14/05/2019 04:00,8.69,1.97,8.910499425,0,0,0,8.69,1.97,8.910499425,8.8,2.04,9.033360394,0,0,0,8.8,2.04,9.033360394
14/05/2019 04:30,8.65,1.84,8.843534361,0,0,0,8.65,1.84,8.843534361,8.73,1.9,8.934366234,0,0,0,8.73,1.9,8.934366234
14/05/2019 05:00,8.58,1.73,8.752673877,0,0,0,8.58,1.73,8.752673877,8.68,1.79,8.862646332,0,0,0,8.68,1.79,8.862646332
14/05/2019 05:30,8.6692,1.7356,8.841229326,0.0192,0.0056,0.02,8.65,1.73,8.821303759,8.7692,1.8156,8.955181294,0.0192,0.0056,0.02,8.75,1.81,8.93524482
14/05/2019 06:00,9.00024,1.78632,9.175797469,0.09024,0.02632,0.094,8.91,1.76,9.082163839,9.09024,1.83632,9.273862971,0.09024,0.02632,0.094,9,1.81,9.180201523
14/05/2019 06:30,9.66576,2.08668,9.888435154,0.12576,0.03668,0.131,9.54,2.05,9.757771262,9.80576,2.42668,10.10156943,0.12576,0.03668,0.131,9.68,2.39,9.970682023
14/05/2019 07:00,10.3828,2.6654,10.71946328,0.2928,0.0854,0.305,10.09,2.58,10.41462913,10.4928,2.7454,10.84601646,0.2928,0.0854,0.305,10.2,2.66,10.54113846
14/05/2019 07:30,10.85696,2.97828,11.25805188,0.57696,0.16828,0.601,10.28,2.81,10.65713376,10.95696,3.06828,11.37845836,0.57696,0.16828,0.601,10.38,2.9,10.77749507
14/05/2019 08:00,11.76128,3.36204,12.2323759,1.00128,0.29204,1.043,10.76,3.07,11.1893923,11.83128,3.45204,12.32460006,1.00128,0.29204,1.043,10.83,3.16,11.28160006
14/05/2019 08:30,12.4556,3.7608,13.01097952,1.5456,0.4508,1.61,10.91,3.31,11.40106135,12.5256,3.8708,13.11006285,1.5456,0.4508,1.61,10.98,3.42,11.50029565
14/05/2019 09:00,12.33496,3.90728,12.93901369,1.94496,0.56728,2.026,10.39,3.34,10.91364742,12.37496,4.01728,13.01069459,1.94496,0.56728,2.026,10.43,3.45,10.98578172
14/05/2019 09:30,12.60104,4.02572,13.22847802,2.35104,0.68572,2.449,10.25,3.34,10.7804499,12.62104,4.18572,13.29702608,2.35104,0.68572,2.449,10.27,3.5,10.85001843
14/05/2019 10:00,12.89504,4.07272,13.52291037,2.61504,0.76272,2.724,10.28,3.31,10.79974537,12.91504,4.22272,13.58784834,2.61504,0.76272,2.724,10.3,3.46,10.86561549
14/05/2019 10:30,13.10472,4.42096,13.83034973,3.05472,0.89096,3.182,10.05,3.53,10.65192001,13.09472,4.57096,13.86958425,3.05472,0.89096,3.182,10.04,3.68,10.69317539
14/05/2019 11:00,13.01648,4.28564,13.70384843,3.27648,0.95564,3.413,9.74,3.33,10.29351738,12.98648,4.43564,13.72310333,3.27648,0.95564,3.413,9.71,3.48,10.31477096
14/05/2019 11:30,12.82296,4.33128,13.53470685,3.43296,1.00128,3.576,9.39,3.33,9.962981481,12.80296,4.48128,13.56457354,3.43296,1.00128,3.576,9.37,3.48,9.995363925
14/05/2019 12:00,12.99808,4.32444,13.69857164,3.47808,1.01444,3.623,9.52,3.31,10.07901285,12.98808,4.47444,13.73720624,3.47808,1.01444,3.623,9.51,3.46,10.1198666
14/05/2019 12:30,13.04096,4.18528,13.69610187,3.48096,1.01528,3.626,9.56,3.17,10.07186676,13.01096,4.30528,13.70476253,3.48096,1.01528,3.626,9.53,3.29,10.0819145
14/05/2019 13:00,13.16096,4.34528,13.8597376,3.48096,1.01528,3.626,9.68,3.33,10.23676218,13.14096,4.47528,13.88210938,3.48096,1.01528,3.626,9.66,3.46,10.26095512
14/05/2019 13:30,12.87712,4.47416,13.6322532,3.47712,1.01416,3.622,9.4,3.46,10.01656628,12.84712,4.60416,13.64722615,3.47712,1.01416,3.622,9.37,3.59,10.03419155
14/05/2019 14:00,12.92424,4.36332,13.64091423,3.47424,1.01332,3.619,9.45,3.35,10.02621564,12.90424,4.48332,13.66087729,3.47424,1.01332,3.619,9.43,3.47,10.04817396
14/05/2019 14:30,12.81328,4.40304,13.54868649,3.47328,1.01304,3.618,9.34,3.39,9.936181359,12.78328,4.51304,13.55654003,3.47328,1.01304,3.618,9.31,3.5,9.946160063
14/05/2019 15:00,12.6868,4.4824,13.45536339,3.4368,1.0024,3.58,9.25,3.48,9.882960083,12.6768,4.6024,13.48641331,3.4368,1.0024,3.58,9.24,3.6,9.916531652
14/05/2019 15:30,12.42184,4.40512,13.1798024,3.17184,0.92512,3.304,9.25,3.48,9.882960083,12.41184,4.52512,13.21099857,3.17184,0.92512,3.304,9.24,3.6,9.916531652
14/05/2019 16:00,12.46176,4.20968,13.15358765,2.98176,0.86968,3.106,9.48,3.34,10.05116909,12.44176,4.31968,13.17030855,2.98176,0.86968,3.106,9.46,3.45,10.06946374
14/05/2019 16:30,12.13896,3.83428,12.73012384,2.68896,0.78428,2.801,9.45,3.05,9.930005035,12.13896,3.93428,12.76059987,2.68896,0.78428,2.801,9.45,3.15,9.96117463
14/05/2019 17:00,11.84776,3.91768,12.47868717,2.35776,0.68768,2.456,9.49,3.23,10.02461969,11.84776,4.01768,12.51044242,2.35776,0.68768,2.456,9.49,3.33,10.05728592
14/05/2019 17:30,11.40424,3.63832,11.9705498,1.91424,0.55832,1.994,9.49,3.08,9.977299234,11.42424,3.72832,12.01722221,1.91424,0.55832,1.994,9.51,3.17,10.02442018
14/05/2019 18:00,11.08336,3.14848,11.52188332,1.50336,0.43848,1.566,9.58,2.71,9.955927882,11.18336,3.75848,11.79803851,1.50336,0.43848,1.566,9.68,3.32,10.23351357
14/05/2019 18:30,10.61968,2.13324,10.83181962,1.03968,0.30324,1.083,9.58,1.83,9.753219981,10.94968,4.23324,11.73949799,1.03968,0.30324,1.083,9.91,3.93,10.6608161
14/05/2019 19:00,10.4248,2.5364,10.72892259,0.6048,0.1764,0.63,9.82,2.36,10.09960395,10.5648,3.1964,11.03775213,0.6048,0.1764,0.63,9.96,3.02,10.40778555
14/05/2019 19:30,10.24496,2.20728,10.48004248,0.26496,0.07728,0.276,9.98,2.13,10.20476849,10.43496,3.29728,10.94351158,0.26496,0.07728,0.276,10.17,3.22,10.66758173
14/05/2019 20:00,10.13344,1.80892,10.29362899,0.13344,0.03892,0.139,10,1.77,10.15543697,10.50344,3.68892,11.13240237,0.13344,0.03892,0.139,10.37,3.65,10.99360723
14/05/2019 20:30,10.15584,2.70212,10.50916451,0.07584,0.02212,0.079,10.08,2.68,10.43018696,10.27584,2.81212,10.65368043,0.07584,0.02212,0.079,10.2,2.79,10.57469148
14/05/2019 21:00,10.0144,2.6142,10.34998787,0.0144,0.0042,0.015,10,2.61,10.33499395,10.1344,2.7042,10.48898284,0.0144,0.0042,0.015,10.12,2.7,10.47398682
14/05/2019 21:30,9.92,2.42,10.21091573,0,0,0,9.92,2.42,10.21091573,10.05,2.5,10.35627829,0,0,0,10.05,2.5,10.35627829
14/05/2019 22:00,9.79,2.36,10.07043693,0,0,0,9.79,2.36,10.07043693,9.93,2.45,10.22777591,0,0,0,9.93,2.45,10.22777591
14/05/2019 22:30,9.51,2.3,9.784176,0,0,0,9.51,2.3,9.784176,9.64,2.37,9.92705898,0,0,0,9.64,2.37,9.92705898
14/05/2019 23:00,9.37,2.22,9.629397697,0,0,0,9.37,2.22,9.629397697,9.51,2.29,9.781830095,0,0,0,9.51,2.29,9.781830095
14/05/2019 23:30,9.28,2.19,9.534909543,0,0,0,9.28,2.19,9.534909543,9.4,2.25,9.665531543,0,0,0,9.4,2.25,9.665531543
15/05/2019 00:00,9.14,2.19,9.398707358,0,0,0,9.14,2.19,9.398707358,9.27,2.28,9.546271523,0,0,0,9.27,2.28,9.546271523
15/05/2019 00:30,9,2.19,9.26261842,0,0,0,9,2.19,9.26261842,9.1,2.28,9.38127923,0,0,0,9.1,2.28,9.38127923
15/05/2019 01:00,8.97,2.13,9.219425145,0,0,0,8.97,2.13,9.219425145,9.07,2.2,9.333000589,0,0,0,9.07,2.2,9.333000589
15/05/2019 01:30,8.97,2.27,9.252772557,0,0,0,8.97,2.27,9.252772557,9.09,2.35,9.388855095,0,0,0,9.09,2.35,9.388855095
15/05/2019 02:00,8.82,2.2,9.090236521,0,0,0,8.82,2.2,9.090236521,8.91,2.26,9.192154263,0,0,0,8.91,2.26,9.192154263
15/05/2019 02:30,8.69,2.07,8.933140545,0,0,0,8.69,2.07,8.933140545,8.81,2.16,9.070926083,0,0,0,8.81,2.16,9.070926083
15/05/2019 03:00,8.61,2.02,8.843783127,0,0,0,8.61,2.02,8.843783127,8.7,2.12,8.95457425,0,0,0,8.7,2.12,8.95457425
15/05/2019 03:30,8.55,2.02,8.785379901,0,0,0,8.55,2.02,8.785379901,8.66,2.12,8.91571646,0,0,0,8.66,2.12,8.91571646
15/05/2019 04:00,8.67,2.05,8.909062801,0,0,0,8.67,2.05,8.909062801,8.79,2.15,9.049121504,0,0,0,8.79,2.15,9.049121504
15/05/2019 04:30,8.55,1.89,8.756403371,0,0,0,8.55,1.89,8.756403371,8.64,1.95,8.857319007,0,0,0,8.64,1.95,8.857319007
15/05/2019 05:00,8.3,1.42,8.420593803,0,0,0,8.3,1.42,8.420593803,8.49,2.03,8.729318416,0,0,0,8.49,2.03,8.729318416
15/05/2019 05:30,8.09824,0.55532,8.117257628,0.01824,0.00532,0.019,8.08,0.55,8.098697426,8.44824,2.61532,8.843792049,0.01824,0.00532,0.019,8.43,2.61,8.824794615
15/05/2019 06:00,8.50624,1.60932,8.657137506,0.06624,0.01932,0.069,8.44,1.59,8.588463192,8.62624,1.71932,8.795912562,0.06624,0.01932,0.069,8.56,1.7,8.727175946
15/05/2019 06:30,9.21576,1.92668,9.415005481,0.12576,0.03668,0.131,9.09,1.89,9.284406282,9.32576,1.95668,9.528819245,0.12576,0.03668,0.131,9.2,1.92,9.398212596
15/05/2019 07:00,9.93088,2.62484,10.27191134,0.29088,0.08484,0.303,9.64,2.54,9.969011987,10.07088,2.84484,10.46497676,0.29088,0.08484,0.303,9.78,2.76,10.16198799
15/05/2019 07:30,10.34304,2.77172,10.70798339,0.62304,0.18172,0.649,9.72,2.59,10.05915006,10.44304,2.82172,10.81754076,0.62304,0.18172,0.649,9.82,2.64,10.1686774
15/05/2019 08:00,10.82112,2.91116,11.20586858,1.10112,0.32116,1.147,9.72,2.59,10.05915006,10.87112,2.98116,11.27246934,1.10112,0.32116,1.147,9.77,2.66,10.12563578
15/05/2019 08:30,11.4356,3.1158,11.85247472,1.6656,0.4858,1.735,9.77,2.63,10.1177962,11.5056,3.2658,11.96011208,1.6656,0.4858,1.735,9.84,2.78,10.22516504
15/05/2019 09:00,11.80232,3.42776,12.29000797,1.91232,0.55776,1.992,9.89,2.87,10.29800952,11.88232,3.55776,12.40351502,1.91232,0.55776,1.992,9.97,3,10.41157529
15/05/2019 09:30,12.0012,3.6616,12.54735494,2.3712,0.6916,2.47,9.63,2.97,10.077589,12.0512,3.6916,12.60394113,2.3712,0.6916,2.47,9.68,3,10.13421926
15/05/2019 10:00,11.99672,3.69696,12.55343794,2.76672,0.80696,2.882,9.23,2.89,9.671866418,12.01672,3.74696,12.58734558,2.76672,0.80696,2.882,9.25,2.94,9.705982691
15/05/2019 10:30,11.95744,3.78092,12.54096198,2.91744,0.85092,3.039,9.04,2.93,9.502973219,11.95744,3.84092,12.55918141,2.91744,0.85092,3.039,9.04,2.99,9.521643766
15/05/2019 11:00,12.12088,3.88484,12.72822508,3.17088,0.92484,3.303,8.95,2.96,9.426775695,12.11088,3.98484,12.74960251,3.17088,0.92484,3.303,8.94,3.06,9.449190442
15/05/2019 11:30,12.26008,4.00044,12.89624293,3.43008,1.00044,3.573,8.83,3,9.325711769,12.25008,4.11044,12.92130709,3.43008,1.00044,3.573,8.82,3.11,9.35224572
15/05/2019 12:00,12.17672,3.89696,12.78510099,3.48672,1.01696,3.632,8.69,2.88,9.15480748,12.18672,4.00696,12.82855693,3.48672,1.01696,3.632,8.7,2.99,9.199461941
15/05/2019 12:30,12.0452,3.7836,12.62546918,3.4752,1.0136,3.62,8.57,2.77,9.006542067,12.0252,3.8836,12.63676319,3.4752,1.0136,3.62,8.55,2.87,9.018835845
15/05/2019 13:00,12.05272,4.08996,12.72775833,3.46272,1.00996,3.607,8.59,3.08,9.125486288,12.04272,4.19996,12.75408832,3.46272,1.00996,3.607,8.58,3.19,9.153824337
15/05/2019 13:30,12.04712,3.76416,12.62148964,3.47712,1.01416,3.622,8.57,2.75,9.000411102,12.05712,4.11416,12.73971959,3.47712,1.01416,3.622,8.58,3.1,9.122850432
15/05/2019 14:00,11.83712,2.78416,12.16013803,3.47712,1.01416,3.622,8.36,1.77,8.545320357,12.07712,4.84416,13.01240614,3.47712,1.01416,3.622,8.6,3.83,9.414292326
15/05/2019 14:30,11.818,2.874,12.16244219,3.408,0.994,3.55,8.41,1.88,8.617569263,12.048,4.944,13.02295819,3.408,0.994,3.55,8.64,3.95,9.500110526
15/05/2019 15:00,11.8256,2.8408,12.16202944,3.4656,1.0108,3.61,8.36,1.83,8.557949521,12.0756,4.9108,13.03595305,3.4656,1.0108,3.61,8.61,3.9,9.452095006
15/05/2019 15:30,11.83696,3.23328,12.27060396,3.33696,0.97328,3.476,8.5,2.26,8.795316936,12.32696,5.29328,13.4153925,3.33696,0.97328,3.476,8.99,4.32,9.974091437
15/05/2019 16:00,11.70832,3.01076,12.08922797,3.08832,0.90076,3.217,8.62,2.11,8.874485901,12.27832,5.08076,13.28801205,3.08832,0.90076,3.217,9.19,4.18,10.09596454
15/05/2019 16:30,11.434,2.972,11.81393838,2.784,0.812,2.9,8.65,2.16,8.915609906,11.924,4.582,12.77405574,2.784,0.812,2.9,9.14,3.77,9.886986396
15/05/2019 17:00,11.11608,3.38344,11.61959125,2.44608,0.71344,2.548,8.67,2.67,9.07181349,11.40608,3.42344,11.90876158,2.44608,0.71344,2.548,8.96,2.71,9.360860003
15/05/2019 17:30,10.83104,3.11072,11.26889553,1.99104,0.58072,2.074,8.84,2.53,9.194917074,11.12104,3.13072,11.55330855,1.99104,0.58072,2.074,9.13,2.55,9.479419813
15/05/2019 18:00,10.47496,2.83728,10.85241654,1.46496,0.42728,1.526,9.01,2.41,9.326746485,10.78496,2.84728,11.15447738,1.46496,0.42728,1.526,9.32,2.42,9.629060183
15/05/2019 18:30,10.0784,2.4462,10.37101928,0.8784,0.2562,0.915,9.2,2.19,9.457066141,10.5184,3.1262,10.9731429,0.8784,0.2562,0.915,9.64,2.87,10.05815589
15/05/2019 19:00,10.07432,2.72376,10.43603335,0.42432,0.12376,0.442,9.65,2.6,9.994123273,10.43432,2.72376,10.78396506,0.42432,0.12376,0.442,10.01,2.6,10.34215161
15/05/2019 19:30,10.01856,2.48708,10.32265041,0.29856,0.08708,0.311,9.72,2.4,10.0119129,10.41856,2.53708,10.72302044,0.29856,0.08708,0.311,10.12,2.45,10.41234364
15/05/2019 20:00,9.96968,2.49824,10.27792403,0.19968,0.05824,0.208,9.77,2.44,10.07007944,10.35968,2.53824,10.66609732,0.19968,0.05824,0.208,10.16,2.48,10.45829814
15/05/2019 20:30,9.8708,2.6094,10.20988056,0.1008,0.0294,0.105,9.77,2.58,10.10491465,10.2808,2.6494,10.61669294,0.1008,0.0294,0.105,10.18,2.62,10.51174581
15/05/2019 21:00,10.00016,2.61588,10.33663525,0.02016,0.00588,0.021,9.98,2.61,10.31564346,10.37016,2.65588,10.70485483,0.02016,0.00588,0.021,10.35,2.65,10.68386634
15/05/2019 21:30,9.8,2.35,10.07782219,0,0,0,9.8,2.35,10.07782219,10.19,2.38,10.46424866,0,0,0,10.19,2.38,10.46424866
15/05/2019 22:00,9.56,2.07,9.781538734,0,0,0,9.56,2.07,9.781538734,9.95,2.11,10.17126344,0,0,0,9.95,2.11,10.17126344
15/05/2019 22:30,9.38,2.16,9.625487001,0,0,0,9.38,2.16,9.625487001,9.74,2.18,9.980981916,0,0,0,9.74,2.18,9.980981916
15/05/2019 23:00,9.33,2.18,9.581299494,0,0,0,9.33,2.18,9.581299494,9.67,2.2,9.917101391,0,0,0,9.67,2.2,9.917101391
15/05/2019 23:30,9.11,2.14,9.357975208,0,0,0,9.11,2.14,9.357975208,9.43,2.14,9.66977249,0,0,0,9.43,2.14,9.66977249
16/05/2019 00:00,9.06,2.11,9.302456665,0,0,0,9.06,2.11,9.302456665,9.37,2.1,9.602442398,0,0,0,9.37,2.1,9.602442398
16/05/2019 00:30,8.91,2,9.131708493,0,0,0,8.91,2,9.131708493,9.2,1.99,9.412762613,0,0,0,9.2,1.99,9.412762613
16/05/2019 01:00,8.89,1.71,9.052966365,0,0,0,8.89,1.71,9.052966365,9.26,2.23,9.524730967,0,0,0,9.26,2.23,9.524730967
16/05/2019 01:30,8.71,1.08,8.776702114,0,0,0,8.71,1.08,8.776702114,9.26,3.04,9.746240301,0,0,0,9.26,3.04,9.746240301
16/05/2019 02:00,8.66,1.02,8.719862384,0,0,0,8.66,1.02,8.719862384,9.21,2.98,9.68010847,0,0,0,9.21,2.98,9.68010847
16/05/2019 02:30,8.61,0.88,8.654854129,0,0,0,8.61,0.88,8.654854129,9.16,2.85,9.593127749,0,0,0,9.16,2.85,9.593127749
16/05/2019 03:00,8.69,1.23,8.77661666,0,0,0,8.69,1.23,8.77661666,9.16,2.69,9.546816223,0,0,0,9.16,2.69,9.546816223
16/05/2019 03:30,8.64,1.06,8.704780296,0,0,0,8.64,1.06,8.704780296,9.16,2.82,9.584257926,0,0,0,9.16,2.82,9.584257926
16/05/2019 04:00,8.59,0.8,8.62717219,0,0,0,8.59,0.8,8.62717219,9.16,2.8,9.578392349,0,0,0,9.16,2.8,9.578392349
16/05/2019 04:30,8.54,0.67,8.566241883,0,0,0,8.54,0.67,8.566241883,9.09,2.67,9.474017099,0,0,0,9.09,2.67,9.474017099
16/05/2019 05:00,8.42,0.58,8.439952607,0,0,0,8.42,0.58,8.439952607,8.97,2.58,9.333664875,0,0,0,8.97,2.58,9.333664875
16/05/2019 05:30,8.40824,0.58532,8.428588221,0.01824,0.00532,0.019,8.39,0.58,8.410023781,8.95824,2.58532,9.323837375,0.01824,0.00532,0.019,8.94,2.58,9.304837452
16/05/2019 06:00,8.4772,0.6696,8.503604177,0.0672,0.0196,0.07,8.41,0.65,8.435081505,9.0272,2.5996,9.394054503,0.0672,0.0196,0.07,8.96,2.58,9.324054912
16/05/2019 06:30,9.28152,1.97836,9.490022223,0.13152,0.03836,0.137,9.15,1.94,9.353400451,9.63152,2.17836,9.874787583,0.13152,0.03836,0.137,9.5,2.14,9.738049086
16/05/2019 07:00,9.64088,1.38484,9.739833109,0.29088,0.08484,0.303,9.35,1.3,9.439941737,10.29088,3.41484,10.84266311,0.29088,0.08484,0.303,10,3.33,10.53987192
16/05/2019 07:30,10.2136,1.9248,10.39338636,0.6336,0.1848,0.66,9.58,1.74,9.736734566,10.7836,3.3648,11.29636703,0.6336,0.1848,0.66,10.15,3.18,10.63648908
16/05/2019 08:00,10.78112,2.76116,11.1290859,1.10112,0.32116,1.147,9.68,2.44,9.982785183,11.16112,2.81116,11.50970113,1.10112,0.32116,1.147,10.06,2.49,10.36357564
16/05/2019 08:30,11.3284,3.0162,11.72305886,1.5984,0.4662,1.665,9.73,2.55,10.05859831,11.7784,3.5162,12.29204495,1.5984,0.4662,1.665,10.18,3.05,10.62708333
16/05/2019 09:00,11.75608,3.49844,12.2655819,2.08608,0.60844,2.173,9.67,2.89,10.09262107,12.12608,3.54844,12.63460496,2.08608,0.60844,2.173,10.04,2.94,10.461606
16/05/2019 09:30,11.89432,3.68876,12.45318428,2.46432,0.71876,2.567,9.43,2.97,9.886647561,12.23432,3.73876,12.79284613,2.46432,0.71876,2.567,9.77,3.02,10.22610874
16/05/2019 10:00,12.00096,3.79028,12.58527963,2.64096,0.77028,2.751,9.36,3.02,9.835141077,12.34096,3.85028,12.92764286,2.64096,0.77028,2.751,9.7,3.08,10.17724914
16/05/2019 10:30,12.05968,3.98824,12.70204472,3.07968,0.89824,3.208,8.98,3.09,9.496762606,12.36968,4.04824,13.01526913,3.07968,0.89824,3.208,9.29,3.15,9.809515788
16/05/2019 11:00,12.46592,4.17256,13.14569962,3.26592,0.95256,3.402,9.2,3.22,9.747225246,12.75592,4.23256,13.43979387,3.26592,0.95256,3.402,9.49,3.28,10.0408416
16/05/2019 11:30,12.24064,4.00352,12.87872043,3.20064,0.93352,3.334,9.04,3.07,9.547067613,12.54064,4.07352,13.18564435,3.20064,0.93352,3.334,9.34,3.14,9.853689664
16/05/2019 12:00,11.99432,3.89376,12.61051463,2.82432,0.82376,2.942,9.17,3.07,9.670253358,12.30432,3.96376,12.92701373,2.82432,0.82376,2.942,9.48,3.14,9.986490875
16/05/2019 12:30,11.86256,3.74408,12.43939166,2.72256,0.79408,2.836,9.14,2.95,9.60427509,12.20256,3.80408,12.78176417,2.72256,0.79408,2.836,9.48,3.01,9.946381251
16/05/2019 13:00,11.83808,3.98944,12.49222837,2.87808,0.83944,2.998,8.96,3.15,9.497583903,12.16808,4.04944,12.82420115,2.87808,0.83944,2.998,9.29,3.21,9.828947044
16/05/2019 13:30,11.48352,3.59436,12.03289888,1.52352,0.44436,1.587,9.96,3.15,10.44624813,11.83352,3.65436,12.38493208,1.52352,0.44436,1.587,10.31,3.21,10.79815725
16/05/2019 14:00,11.39808,3.50944,11.92612245,1.67808,0.48944,1.748,9.72,3.02,10.17834957,11.74808,3.59944,12.28712139,1.67808,0.48944,1.748,10.07,3.11,10.53930738
16/05/2019 14:30,11.3636,3.4498,11.87571156,1.7136,0.4998,1.785,9.65,2.95,10.09083743,11.7136,3.5298,12.23388381,1.7136,0.4998,1.785,10,3.03,10.44896646
16/05/2019 15:00,11.2372,3.4096,11.7430846,1.5072,0.4396,1.57,9.73,2.97,10.17319026,11.5872,3.4996,12.10414821,1.5072,0.4396,1.57,10.08,3.06,10.53422992
16/05/2019 15:30,11.56672,3.67696,12.13709382,1.80672,0.52696,1.882,9.76,3.15,10.25573498,11.88672,3.74696,12.46329899,1.80672,0.52696,1.882,10.08,3.22,10.58181459
16/05/2019 16:00,11.77344,3.81892,12.37731956,2.29344,0.66892,2.389,9.48,3.15,9.989639633,12.10344,3.88892,12.71286587,2.29344,0.66892,2.389,9.81,3.22,10.32494552
16/05/2019 16:30,11.5716,3.0438,11.96522649,2.2416,0.6538,2.335,9.33,2.39,9.631251217,12.0516,4.3238,12.80376152,2.2416,0.6538,2.335,9.81,3.67,10.47401547
16/05/2019 17:00,11.18072,2.94396,11.56180783,1.83072,0.53396,1.907,9.35,2.41,9.655599412,11.60072,3.75396,12.19298652,1.83072,0.53396,1.907,9.77,3.22,10.28694804
16/05/2019 17:30,11.29424,3.33332,11.77586003,2.03424,0.59332,2.119,9.26,2.74,9.6568732,11.61424,3.33332,12.08311189,2.03424,0.59332,2.119,9.58,2.74,9.964135688
16/05/2019 18:00,10.90184,3.16012,11.35061557,1.61184,0.47012,1.679,9.29,2.69,9.671618272,11.24184,3.21012,11.6911863,1.61184,0.47012,1.679,9.63,2.74,10.01221754
16/05/2019 18:30,10.33568,2.82124,10.71380774,1.13568,0.33124,1.183,9.2,2.49,9.531007292,10.66568,2.86124,11.04279965,1.13568,0.33124,1.183,9.53,2.53,9.860111561
16/05/2019 19:00,10.22832,2.66076,10.56873568,0.68832,0.20076,0.717,9.54,2.46,9.852065773,10.58832,2.70076,10.92733385,0.68832,0.20076,0.717,9.9,2.5,10.21077862
16/05/2019 19:30,9.83856,2.51708,10.15543966,0.29856,0.08708,0.311,9.54,2.43,9.844617819,10.23856,2.54708,10.55062687,0.29856,0.08708,0.311,9.94,2.46,10.23988281
16/05/2019 20:00,9.84848,2.40664,10.13826782,0.22848,0.06664,0.238,9.62,2.34,9.900505038,10.23848,2.44664,10.52675259,0.22848,0.06664,0.238,10.01,2.38,10.28904757
16/05/2019 20:30,9.70896,2.31428,9.980971706,0.04896,0.01428,0.051,9.66,2.3,9.930035247,10.09896,2.34428,10.36748001,0.04896,0.01428,0.051,10.05,2.33,10.3165595
16/05/2019 21:00,9.5848,2.2214,9.838852016,0.0048,0.0014,0.005,9.58,2.22,9.833859873,9.9648,2.2514,10.2159699,0.0048,0.0014,0.005,9.96,2.25,10.21097938
16/05/2019 21:30,9.58,2.22,9.833859873,0,0,0,9.58,2.22,9.833859873,9.96,2.25,10.21097938,0,0,0,9.96,2.25,10.21097938
16/05/2019 22:00,9.29,2.12,9.528824691,0,0,0,9.29,2.12,9.528824691,9.65,2.11,9.877985625,0,0,0,9.65,2.11,9.877985625
16/05/2019 22:30,8.84,1.32,8.938008727,0,0,0,8.84,1.32,8.938008727,9.39,2.69,9.767712117,0,0,0,9.39,2.69,9.767712117
16/05/2019 23:00,8.89,2.04,9.121058053,0,0,0,8.89,2.04,9.121058053,9.22,2.07,9.449513215,0,0,0,9.22,2.07,9.449513215
16/05/2019 23:30,8.83,2.04,9.062587931,0,0,0,8.83,2.04,9.062587931,9.15,2.04,9.374651994,0,0,0,9.15,2.04,9.374651994
17/05/2019 00:00,8.78,1.87,8.976931547,0,0,0,8.78,1.87,8.976931547,9.09,1.88,9.282375773,0,0,0,9.09,1.88,9.282375773
17/05/2019 00:30,8.61,1.75,8.786045754,0,0,0,8.61,1.75,8.786045754,8.91,1.76,9.082163839,0,0,0,8.91,1.76,9.082163839
17/05/2019 01:00,8.47,1.51,8.603545781,0,0,0,8.47,1.51,8.603545781,8.82,1.98,9.039513261,0,0,0,8.82,1.98,9.039513261
17/05/2019 01:30,8.12,0.71,8.150981536,0,0,0,8.12,0.71,8.150981536,8.62,2.48,8.969659971,0,0,0,8.62,2.48,8.969659971
17/05/2019 02:00,8.16,1.54,8.304047206,0,0,0,8.16,1.54,8.304047206,8.44,1.57,8.584783049,0,0,0,8.44,1.57,8.584783049
17/05/2019 02:30,8.07,1.49,8.206399942,0,0,0,8.07,1.49,8.206399942,8.34,1.51,8.475594374,0,0,0,8.34,1.51,8.475594374
17/05/2019 03:00,7.95,1.49,8.088423827,0,0,0,7.95,1.49,8.088423827,8.22,1.51,8.357541505,0,0,0,8.22,1.51,8.357541505
17/05/2019 03:30,8.01,1.69,8.186342285,0,0,0,8.01,1.69,8.186342285,8.28,1.69,8.450710029,0,0,0,8.28,1.69,8.450710029
17/05/2019 04:00,8.09,1.72,8.270822208,0,0,0,8.09,1.72,8.270822208,8.36,1.71,8.533094398,0,0,0,8.36,1.71,8.533094398
17/05/2019 04:30,8.12,1.72,8.300168673,0,0,0,8.12,1.72,8.300168673,8.38,1.71,8.552689635,0,0,0,8.38,1.71,8.552689635
17/05/2019 05:00,8.33,1.64,8.489905771,0,0,0,8.33,1.64,8.489905771,8.6,1.64,8.754975728,0,0,0,8.6,1.64,8.754975728
17/05/2019 05:30,8.41,1.74,8.588113879,0,0,0,8.41,1.74,8.588113879,8.68,1.74,8.852683209,0,0,0,8.68,1.74,8.852683209
17/05/2019 06:00,8.60648,1.79064,8.790784356,0.03648,0.01064,0.038,8.57,1.78,8.752902376,8.88648,1.79064,9.065093403,0.03648,0.01064,0.038,8.85,1.78,9.027231026
17/05/2019 06:30,9.24936,2.09648,9.483980641,0.15936,0.04648,0.166,9.09,2.05,9.318293835,9.59936,2.26648,9.863297826,0.15936,0.04648,0.166,9.44,2.22,9.697525458
17/05/2019 07:00,9.64384,2.34612,9.92511607,0.12384,0.03612,0.129,9.52,2.31,9.796249282,10.00384,2.38612,10.28447293,0.12384,0.03612,0.129,9.88,2.35,10.1556339
17/05/2019 07:30,10.07168,2.51424,10.3807582,0.39168,0.11424,0.408,9.68,2.4,9.973083776,10.46168,2.57424,10.77373937,0.39168,0.11424,0.408,10.07,2.46,10.36612271
17/05/2019 08:00,10.38648,2.61564,10.71076745,0.39648,0.11564,0.413,9.99,2.5,10.29806292,10.84648,2.92564,11.23412203,0.39648,0.11564,0.413,10.45,2.81,10.82121065
17/05/2019 08:30,10.59784,2.71312,10.93961758,0.38784,0.11312,0.404,10.21,2.6,10.53584833,11.01784,2.75312,11.3566046,0.38784,0.11312,0.404,10.63,2.64,10.95292198
17/05/2019 09:00,10.88192,2.88056,11.25672283,0.48192,0.14056,0.502,10.4,2.74,10.75488726,11.27192,2.90056,11.63913351,0.48192,0.14056,0.502,10.79,2.76,11.13740095
17/05/2019 09:30,11.02672,3.03696,11.43729339,0.84672,0.24696,0.882,10.18,2.79,10.55540146,11.40672,3.08696,11.8170463,0.84672,0.24696,0.882,10.56,2.84,10.93522748
17/05/2019 10:00,11.0916,3.0938,11.51499844,1.0416,0.3038,1.085,10.05,2.79,10.4300815,11.4916,3.1438,11.91387212,1.0416,0.3038,1.085,10.45,2.84,10.82903966
17/05/2019 10:30,11.23512,3.35316,11.7248285,1.48512,0.43316,1.547,9.75,2.92,10.17786323,11.58512,3.39316,12.07180766,1.48512,0.43316,1.547,10.1,2.96,10.52480879
17/05/2019 11:00,11.55024,3.70132,12.128801,2.13024,0.62132,2.219,9.42,3.08,9.910741647,11.87024,3.75132,12.44889551,2.13024,0.62132,2.219,9.74,3.13,10.23056694
17/05/2019 11:30,11.7004,3.9572,12.35146922,2.6304,0.7672,2.74,9.07,3.19,9.614624278,12.0004,4.0072,12.65176873,2.6304,0.7672,2.74,9.37,3.24,9.914358275
17/05/2019 12:00,11.634,3.782,12.23329391,2.544,0.742,2.65,9.09,3.04,9.584868283,11.944,3.832,12.54365816,2.544,0.742,2.65,9.4,3.09,9.894852197
17/05/2019 12:30,11.7204,3.8472,12.33566877,2.8704,0.8372,2.99,8.85,3.01,9.347866067,12.0304,3.8972,12.64589625,2.8704,0.8372,2.99,9.16,3.06,9.657598045
17/05/2019 13:00,11.70032,3.93176,12.34326637,3.16032,0.92176,3.292,8.54,3.01,9.054926836,12.00032,4.02176,12.65631201,3.16032,0.92176,3.292,8.84,3.1,9.367795899
17/05/2019 13:30,11.59616,3.88888,12.23087546,2.87616,0.83888,2.996,8.72,3.05,9.238013856,11.90616,3.97888,12.55341117,2.87616,0.83888,2.996,9.03,3.14,9.560360872
17/05/2019 14:00,11.30648,3.67564,11.88893685,2.31648,0.67564,2.413,8.99,3,9.477346675,11.61648,3.81564,12.22708944,2.31648,0.67564,2.413,9.3,3.14,9.815783209
17/05/2019 14:30,11.05632,3.49476,11.59549738,2.17632,0.63476,2.267,8.88,2.86,9.329201466,11.34632,3.51476,11.87823705,2.17632,0.63476,2.267,9.17,2.88,9.611623172
17/05/2019 15:00,10.94216,3.48188,11.48278511,2.13216,0.62188,2.221,8.81,2.86,9.262596828,11.24216,3.54188,11.78690271,2.13216,0.62188,2.221,9.11,2.92,9.566530196
17/05/2019 15:30,10.79216,3.45688,11.33228736,2.25216,0.65688,2.346,8.54,2.8,8.987302154,11.10216,3.53688,11.65193017,2.25216,0.65688,2.346,8.85,2.88,9.30682008
17/05/2019 16:00,10.49856,3.34208,11.01767947,2.09856,0.61208,2.186,8.4,2.73,8.832491155,10.80856,3.40208,11.33133344,2.09856,0.61208,2.186,8.71,2.79,9.14593899
17/05/2019 16:30,10.39864,1.85752,10.56324261,1.08864,0.31752,1.134,9.31,1.54,9.436508888,11.00864,3.84752,11.66162788,1.08864,0.31752,1.134,9.92,3.53,10.52935421
17/05/2019 17:00,11.24848,1.86664,11.40230885,1.18848,0.34664,1.238,10.06,1.52,10.17418301,11.88848,3.90664,12.51390398,1.18848,0.34664,1.238,10.7,3.56,11.27668391
17/05/2019 17:30,11.194,1.807,11.33891022,0.744,0.217,0.775,10.45,1.59,10.57026963,11.864,3.847,12.47212512,0.744,0.217,0.775,11.12,3.63,11.69749118
17/05/2019 18:00,11.04848,2.33664,11.29286486,0.46848,0.13664,0.488,10.58,2.2,10.80631297,11.45848,2.87664,11.81405187,0.46848,0.13664,0.488,10.99,2.74,11.32641603
17/05/2019 18:30,9.87088,2.48484,10.17883597,0.53088,0.15484,0.553,9.34,2.33,9.62624018,10.11088,2.50484,10.41653099,0.53088,0.15484,0.553,9.58,2.35,9.864020478
17/05/2019 19:00,9.39256,2.29408,9.668660011,0.32256,0.09408,0.336,9.07,2.2,9.333000589,9.44256,2.33408,9.726760447,0.32256,0.09408,0.336,9.12,2.24,9.391059578
17/05/2019 19:30,9.26824,2.24032,9.535161582,0.13824,0.04032,0.144,9.13,2.2,9.391320461,9.30824,2.30032,9.588263868,0.13824,0.04032,0.144,9.17,2.26,9.444389869
17/05/2019 20:00,9.19528,2.24904,9.46632744,0.06528,0.01904,0.068,9.13,2.23,9.39839348,9.21528,2.20904,9.476351787,0.06528,0.01904,0.068,9.15,2.19,9.408432388
17/05/2019 20:30,9.11536,2.23448,9.385237813,0.01536,0.00448,0.016,9.1,2.23,9.369252905,9.14536,2.02448,9.366756578,0.01536,0.00448,0.016,9.13,2.02,9.35079141
17/05/2019 21:00,9.06,2.26,9.337622824,0,0,0,9.06,2.26,9.337622824,9.08,1.97,9.291248571,0,0,0,9.08,1.97,9.291248571
17/05/2019 21:30,8.86,2.09,9.103169778,0,0,0,8.86,2.09,9.103169778,8.88,1.85,9.070661497,0,0,0,8.88,1.85,9.070661497
17/05/2019 22:00,8.65,1.93,8.862697106,0,0,0,8.65,1.93,8.862697106,8.68,1.96,8.898539206,0,0,0,8.68,1.96,8.898539206
17/05/2019 22:30,8.31,1.77,8.496411007,0,0,0,8.31,1.77,8.496411007,8.34,1.81,8.53414905,0,0,0,8.34,1.81,8.53414905
17/05/2019 23:00,8.1,1.68,8.272387805,0,0,0,8.1,1.68,8.272387805,8.14,1.71,8.317673954,0,0,0,8.14,1.71,8.317673954
17/05/2019 23:30,7.91,1.62,8.074187266,0,0,0,7.91,1.62,8.074187266,7.94,1.65,8.109630078,0,0,0,7.94,1.65,8.109630078
18/05/2019 00:00,7.95,1.67,8.123509094,0,0,0,7.95,1.67,8.123509094,7.99,1.71,8.170936299,0,0,0,7.99,1.71,8.170936299
18/05/2019 00:30,7.71,1.33,7.823873721,0,0,0,7.71,1.33,7.823873721,7.81,1.9,8.037791985,0,0,0,7.81,1.9,8.037791985
18/05/2019 01:00,7.53,1.54,7.685863647,0,0,0,7.53,1.54,7.685863647,7.57,1.61,7.739315215,0,0,0,7.57,1.61,7.739315215
18/05/2019 01:30,7.35,1.46,7.493603939,0,0,0,7.35,1.46,7.493603939,7.38,1.51,7.53289453,0,0,0,7.38,1.51,7.53289453
18/05/2019 02:00,7.32,1.46,7.464181134,0,0,0,7.32,1.46,7.464181134,7.36,1.51,7.513301538,0,0,0,7.36,1.51,7.513301538
18/05/2019 02:30,7.35,1.48,7.497526259,0,0,0,7.35,1.48,7.497526259,7.39,1.53,7.546721142,0,0,0,7.39,1.53,7.546721142
18/05/2019 03:00,7.35,1.54,7.509600522,0,0,0,7.35,1.54,7.509600522,7.39,1.6,7.561223446,0,0,0,7.39,1.6,7.561223446
18/05/2019 03:30,7.2,1.38,7.331057223,0,0,0,7.2,1.38,7.331057223,7.23,1.41,7.366206622,0,0,0,7.23,1.41,7.366206622
18/05/2019 04:00,7.2,1.38,7.331057223,0,0,0,7.2,1.38,7.331057223,7.23,1.41,7.366206622,0,0,0,7.23,1.41,7.366206622
18/05/2019 04:30,7.11,1.38,7.242685966,0,0,0,7.11,1.38,7.242685966,7.14,1.38,7.272138613,0,0,0,7.14,1.38,7.272138613
18/05/2019 05:00,7.11,1.38,7.242685966,0,0,0,7.11,1.38,7.242685966,7.14,1.38,7.272138613,0,0,0,7.14,1.38,7.272138613
18/05/2019 05:30,6.95,1.29,7.068705681,0,0,0,6.95,1.29,7.068705681,6.98,1.29,7.098203998,0,0,0,6.98,1.29,7.098203998
18/05/2019 06:00,6.7948,0.8314,6.845475367,0.0048,0.0014,0.005,6.79,0.83,6.840540914,6.9248,1.6614,7.121313432,0.0048,0.0014,0.005,6.92,1.66,7.116319273
18/05/2019 06:30,7.00184,0.38512,7.012423319,0.05184,0.01512,0.054,6.95,0.37,6.959841952,7.25184,2.26512,7.597364806,0.05184,0.01512,0.054,7.2,2.25,7.543374576
18/05/2019 07:00,7.50048,1.12264,7.584030643,0.18048,0.05264,0.188,7.32,1.07,7.397790211,7.66048,2.13264,7.951798991,0.18048,0.05264,0.188,7.48,2.08,7.763813496
18/05/2019 07:30,7.81624,1.64432,7.987327213,0.18624,0.05432,0.194,7.63,1.59,7.793907877,7.87624,1.86432,8.093877044,0.18624,0.05432,0.194,7.69,1.81,7.900139239
18/05/2019 08:00,7.84272,0.92996,7.89766311,0.10272,0.02996,0.107,7.74,0.9,7.792149896,8.09272,2.68996,8.5280714,0.10272,0.02996,0.107,7.99,2.66,8.421146003
18/05/2019 08:30,8.28752,1.91136,8.505074062,0.10752,0.03136,0.112,8.18,1.88,8.3932592,8.32752,1.97136,8.557677816,0.10752,0.03136,0.112,8.22,1.94,8.445827372
18/05/2019 09:00,8.46952,1.12236,8.543562547,0.17952,0.05236,0.187,8.29,1.07,8.358767852,8.72952,2.87236,9.189938596,0.17952,0.05236,0.187,8.55,2.82,9.003049483
18/05/2019 09:30,8.50536,1.00448,8.564468974,0.49536,0.14448,0.516,8.01,0.86,8.056035005,8.79536,3.03448,9.304108039,0.49536,0.14448,0.516,8.3,2.89,8.788748489
18/05/2019 10:00,8.79312,1.16716,8.870243616,0.81312,0.23716,0.847,7.98,0.93,8.034008962,9.08312,3.20716,9.632701812,0.81312,0.23716,0.847,8.27,2.97,8.787138328
18/05/2019 10:30,8.60032,1.11676,8.672523105,0.64032,0.18676,0.667,7.96,0.93,8.014143747,8.89032,3.15676,9.434136071,0.64032,0.18676,0.667,8.25,2.97,8.768317969
18/05/2019 11:00,8.81176,1.23468,8.897839569,0.94176,0.27468,0.981,7.87,0.96,7.92833526,9.10176,3.27468,9.672929453,0.94176,0.27468,0.981,8.16,3,8.69399793
18/05/2019 11:30,8.83496,1.22728,8.919794527,0.98496,0.28728,1.026,7.85,0.94,7.906079939,9.11496,3.25728,9.679481846,0.98496,0.28728,1.026,8.13,2.97,8.655506918
18/05/2019 12:00,8.58392,1.08156,8.651789098,0.79392,0.23156,0.827,7.79,0.85,7.836236342,8.87392,3.10156,9.40032609,0.79392,0.23156,0.827,8.08,2.87,8.574572876
18/05/2019 12:30,8.7272,1.2196,8.812005674,1.2672,0.3696,1.32,7.46,0.85,7.508268775,8.9972,3.2396,9.562667829,1.2672,0.3696,1.32,7.73,2.87,8.245592762
18/05/2019 13:00,8.52624,1.11432,8.598748607,1.14624,0.33432,1.194,7.38,0.78,7.421105039,8.78624,3.15432,9.335295817,1.14624,0.33432,1.194,7.64,2.82,8.143832022
18/05/2019 13:30,8.42568,1.49624,8.557500663,1.25568,0.36624,1.308,7.17,1.13,7.258498467,8.58568,2.67624,8.993117457,1.25568,0.36624,1.308,7.33,2.31,7.685375723
18/05/2019 14:00,8.2196,1.9328,8.443787065,1.4496,0.4228,1.51,6.77,1.51,6.936353509,8.2496,1.9828,8.484538644,1.4496,0.4228,1.51,6.8,1.56,6.976646759
18/05/2019 14:30,7.9372,1.7346,8.124529586,1.1472,0.3346,1.195,6.79,1.4,6.932827706,7.9672,1.7846,8.164623261,1.1472,0.3346,1.195,6.82,1.45,6.972438598
18/05/2019 15:00,8.00616,1.67388,8.179270884,1.07616,0.31388,1.121,6.93,1.36,7.062188046,8.03616,1.76388,8.227462561,1.07616,0.31388,1.121,6.96,1.45,7.10943739
18/05/2019 15:30,7.99344,1.76392,8.185749617,1.21344,0.35392,1.264,6.78,1.41,6.925063177,8.02344,1.82392,8.228139133,1.21344,0.35392,1.264,6.81,1.47,6.966850077
18/05/2019 16:00,7.96656,1.79608,8.166515879,1.18656,0.34608,1.236,6.78,1.45,6.933318109,7.97656,1.86608,8.191932861,1.18656,0.34608,1.236,6.79,1.52,6.958052889
