Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/05/2019 16:30,7.9388,1.7884,8.137746617,0.9888,0.2884,1.03,6.95,1.5,7.110028129,7.9688,1.8384,8.178110295,0.9888,0.2884,1.03,6.98,1.55,7.150027972
18/05/2019 17:00,7.84952,1.65736,8.022581031,0.53952,0.15736,0.562,7.31,1.5,7.462311974,7.87952,1.70736,8.062376424,0.53952,0.15736,0.562,7.34,1.55,7.501873099
18/05/2019 17:30,7.85928,1.56104,8.012810244,0.44928,0.13104,0.468,7.41,1.43,7.546721142,7.89928,1.64104,8.06793882,0.44928,0.13104,0.468,7.45,1.51,7.601486697
18/05/2019 18:00,7.78984,1.44912,7.923481306,0.33984,0.09912,0.354,7.45,1.35,7.571327493,7.82984,1.52912,7.977756727,0.33984,0.09912,0.354,7.49,1.43,7.62528688
18/05/2019 18:30,7.81984,1.35412,7.936216895,0.21984,0.06412,0.229,7.6,1.29,7.708702874,7.85984,1.41412,7.986039081,0.21984,0.06412,0.229,7.64,1.35,7.758356785
18/05/2019 19:00,7.71928,1.35104,7.83661871,0.20928,0.06104,0.218,7.51,1.29,7.619986877,7.75928,1.37104,7.879478206,0.20928,0.06104,0.218,7.55,1.31,7.662806274
18/05/2019 19:30,7.59624,1.24432,7.697479743,0.18624,0.05432,0.194,7.41,1.19,7.504945036,7.62624,1.26432,7.730332567,0.18624,0.05432,0.194,7.44,1.21,7.537751654
18/05/2019 20:00,7.58632,1.24976,7.688572767,0.13632,0.03976,0.142,7.45,1.21,7.547622142,7.61632,1.26976,7.721439037,0.13632,0.03976,0.142,7.48,1.23,7.580455131
18/05/2019 20:30,7.67336,1.24848,7.774262409,0.06336,0.01848,0.066,7.61,1.23,7.708761249,7.71336,1.26848,7.816966419,0.06336,0.01848,0.066,7.65,1.25,7.751451477
18/05/2019 21:00,7.62728,1.30504,7.738121839,0.01728,0.00504,0.018,7.61,1.3,7.720239634,7.66728,1.32504,7.780932695,0.01728,0.00504,0.018,7.65,1.32,7.763047082
18/05/2019 21:30,7.58,1.14,7.665246245,0,0,0,7.58,1.14,7.665246245,7.62,1.16,7.707788269,0,0,0,7.62,1.16,7.707788269
18/05/2019 22:00,7.43,1.09,7.509527282,0,0,0,7.43,1.09,7.509527282,7.46,1.13,7.545097746,0,0,0,7.46,1.13,7.545097746
18/05/2019 22:30,7.34,1.03,7.411916082,0,0,0,7.34,1.03,7.411916082,7.38,1.06,7.455736047,0,0,0,7.38,1.06,7.455736047
18/05/2019 23:00,7.3,1.11,7.383908179,0,0,0,7.3,1.11,7.383908179,7.34,1.14,7.428001077,0,0,0,7.34,1.14,7.428001077
18/05/2019 23:30,7.25,1.06,7.327079909,0,0,0,7.25,1.06,7.327079909,7.28,1.11,7.364136066,0,0,0,7.28,1.11,7.364136066
19/05/2019 00:00,7.28,1.13,7.367177207,0,0,0,7.28,1.13,7.367177207,7.32,1.17,7.412914407,0,0,0,7.32,1.17,7.412914407
19/05/2019 00:30,7.28,1.13,7.367177207,0,0,0,7.28,1.13,7.367177207,7.3,1.17,7.393165763,0,0,0,7.3,1.17,7.393165763
19/05/2019 01:00,7.16,1.1,7.244004417,0,0,0,7.16,1.1,7.244004417,7.19,1.14,7.279814558,0,0,0,7.19,1.14,7.279814558
19/05/2019 01:30,7.06,0.99,7.129074274,0,0,0,7.06,0.99,7.129074274,7.1,1.03,7.174322268,0,0,0,7.1,1.03,7.174322268
19/05/2019 02:00,7,1.01,7.072488954,0,0,0,7,1.01,7.072488954,7.16,1.54,7.323742213,0,0,0,7.16,1.54,7.323742213
19/05/2019 02:30,6.94,0.98,7.008851546,0,0,0,6.94,0.98,7.008851546,6.97,0.97,7.037172728,0,0,0,6.97,0.97,7.037172728
19/05/2019 03:00,6.94,1.02,7.014556294,0,0,0,6.94,1.02,7.014556294,6.97,1.02,7.044238781,0,0,0,6.97,1.02,7.044238781
19/05/2019 03:30,6.97,1.02,7.044238781,0,0,0,6.97,1.02,7.044238781,7,1.02,7.073923946,0,0,0,7,1.02,7.073923946
19/05/2019 04:00,6.94,0.99,7.010256771,0,0,0,6.94,0.99,7.010256771,6.98,1.02,7.05413354,0,0,0,6.98,1.02,7.05413354
19/05/2019 04:30,6.94,0.96,7.006083071,0,0,0,6.94,0.96,7.006083071,6.98,1,7.051269389,0,0,0,6.98,1,7.051269389
19/05/2019 05:00,6.82,0.96,6.887234568,0,0,0,6.82,0.96,6.887234568,6.86,1.03,6.936894118,0,0,0,6.86,1.03,6.936894118
19/05/2019 05:30,6.7092,0.9156,6.77138745,0.0192,0.0056,0.02,6.69,0.91,6.751607216,6.7492,0.9756,6.819347183,0.0192,0.0056,0.02,6.73,0.97,6.799544102
19/05/2019 06:00,6.66984,1.00912,6.745745978,0.09984,0.02912,0.104,6.57,0.98,6.642687709,6.69984,1.03912,6.77994295,0.09984,0.02912,0.104,6.6,1.01,6.676833082
19/05/2019 06:30,7.08768,1.05224,7.165362294,0.24768,0.07224,0.258,6.84,0.98,6.909848045,7.12768,1.11224,7.213937898,0.24768,0.07224,0.258,6.88,1.04,6.958160677
19/05/2019 07:00,7.6144,1.4392,7.749218283,0.3744,0.1092,0.39,7.24,1.33,7.361148008,7.6544,1.5092,7.801764159,0.3744,0.1092,0.39,7.28,1.4,7.413393285
19/05/2019 07:30,7.71512,1.32316,7.827760152,0.52512,0.15316,0.547,7.19,1.17,7.28457274,7.78512,1.66316,7.960791079,0.52512,0.15316,0.547,7.26,1.51,7.415369175
19/05/2019 08:00,7.87184,1.60512,8.03382071,0.77184,0.22512,0.804,7.1,1.38,7.232869417,7.91184,1.64512,8.081066266,0.77184,0.22512,0.804,7.14,1.42,7.279835163
19/05/2019 08:30,8.20896,1.72928,8.389125914,0.88896,0.25928,0.926,7.32,1.47,7.466143583,8.23896,1.76928,8.426791418,0.88896,0.25928,0.926,7.35,1.51,7.503505847
19/05/2019 09:00,8.58904,1.55472,8.728617439,1.31904,0.38472,1.374,7.27,1.17,7.363545342,8.75904,2.69472,9.164185594,1.31904,0.38472,1.374,7.44,2.31,7.790359427
19/05/2019 09:30,8.9112,2.3166,9.207394908,1.7712,0.5166,1.845,7.14,1.8,7.363395956,8.9512,2.3466,9.253675648,1.7712,0.5166,1.845,7.18,1.83,7.409541146
19/05/2019 10:00,9.33656,2.37608,9.634163627,2.62656,0.76608,2.736,6.71,1.61,6.900449261,9.43656,3.05608,9.919087135,2.62656,0.76608,2.736,6.81,2.29,7.184719897
19/05/2019 10:30,9.34328,2.73804,9.736207896,2.63328,0.76804,2.743,6.71,1.97,6.993210994,9.37328,2.76804,9.773455039,2.63328,0.76804,2.743,6.74,2,7.030476513
19/05/2019 11:00,9.11632,2.49476,9.451514048,2.17632,0.63476,2.267,6.94,1.86,7.18492867,9.14632,2.52476,9.488391992,2.17632,0.63476,2.267,6.97,1.89,7.2217034
19/05/2019 11:30,8.9216,2.3088,9.215503459,1.8816,0.5488,1.96,7.04,1.76,7.256665901,8.9516,2.3388,9.252087764,1.8816,0.5488,1.96,7.07,1.79,7.293078911
19/05/2019 12:00,8.42512,1.82316,8.620125254,0.52512,0.15316,0.547,7.9,1.67,8.074583581,8.45512,1.84316,8.653686671,0.52512,0.15316,0.547,7.93,1.69,8.108082387
19/05/2019 12:30,8.47888,1.82384,8.672819518,0.45888,0.13384,0.478,8.02,1.69,8.196127134,8.50888,1.85384,8.708487905,0.45888,0.13384,0.478,8.05,1.72,8.231700918
19/05/2019 13:00,8.45376,1.73068,8.629096789,0.41376,0.12068,0.431,8.04,1.61,8.199615845,8.49376,1.76068,8.674327236,0.41376,0.12068,0.431,8.08,1.64,8.244755909
19/05/2019 13:30,8.41952,1.69736,8.588908429,0.29952,0.08736,0.312,8.12,1.61,8.278073447,8.45952,1.72736,8.634075005,0.29952,0.08736,0.312,8.16,1.64,8.323172472
19/05/2019 14:00,8.27896,1.60428,8.432964663,0.28896,0.08428,0.301,7.99,1.52,8.133295765,8.30896,1.63428,8.468157261,0.28896,0.08428,0.301,8.02,1.55,8.168408658
19/05/2019 14:30,8.21432,1.58876,8.366553137,0.30432,0.08876,0.317,7.91,1.5,8.050968886,8.24432,1.59876,8.397907227,0.30432,0.08876,0.317,7.94,1.51,8.082307839
19/05/2019 15:00,8.06288,1.61084,8.22221621,0.48288,0.14084,0.503,7.58,1.47,7.721223996,8.09288,1.62084,8.253594914,0.48288,0.14084,0.503,7.61,1.48,7.752580216
19/05/2019 15:30,8.0868,1.7024,8.264048645,0.7968,0.2324,0.83,7.29,1.47,7.436733154,8.1168,1.7124,8.295465991,0.7968,0.2324,0.83,7.32,1.48,7.468118906
19/05/2019 16:00,8.21936,1.89148,8.434190856,1.23936,0.36148,1.291,6.98,1.53,7.145718998,8.24936,1.89148,8.463429388,1.23936,0.36148,1.291,7.01,1.53,7.175026132
19/05/2019 16:30,8.21128,1.19204,8.297353711,1.48128,0.43204,1.543,6.73,0.76,6.772776388,8.41128,2.67204,8.825498796,1.48128,0.43204,1.543,6.93,2.24,7.283028216
19/05/2019 17:00,7.74384,0.64612,7.770748291,0.60384,0.17612,0.629,7.14,0.47,7.155452466,7.99384,2.53612,8.386500021,0.60384,0.17612,0.629,7.39,2.36,7.757686511
19/05/2019 17:30,7.6916,0.6688,7.720621996,0.6816,0.1988,0.71,7.01,0.47,7.025738395,7.9416,2.5388,8.337536567,0.6816,0.1988,0.71,7.26,2.34,7.627791292
19/05/2019 18:00,7.61192,0.60556,7.635969421,0.60192,0.17556,0.627,7.01,0.43,7.02317592,7.86192,2.48556,8.245471157,0.60192,0.17556,0.627,7.26,2.31,7.618641611
19/05/2019 18:30,7.58448,0.45964,7.598394949,0.20448,0.05964,0.213,7.38,0.4,7.390832159,7.84448,2.33964,8.185950269,0.20448,0.05964,0.213,7.64,2.28,7.972954283
19/05/2019 19:00,7.53072,0.40396,7.541546751,0.15072,0.04396,0.157,7.38,0.36,7.388775271,7.79072,2.29396,8.121426636,0.15072,0.04396,0.157,7.64,2.25,7.964427161
19/05/2019 19:30,7.42848,0.35164,7.436798088,0.10848,0.03164,0.113,7.32,0.32,7.326991197,7.68848,2.23164,8.005806755,0.10848,0.03164,0.113,7.58,2.2,7.892806852
19/05/2019 20:00,7.4704,0.9522,7.530840657,0.1104,0.0322,0.115,7.36,0.92,7.417277128,7.5804,1.5522,7.737686282,0.1104,0.0322,0.115,7.47,1.52,7.623076807
19/05/2019 20:30,7.53672,1.25696,7.64081781,0.12672,0.03696,0.132,7.41,1.22,7.509760316,7.59672,1.29696,7.706637399,0.12672,0.03696,0.132,7.47,1.26,7.575519784
19/05/2019 21:00,7.44072,1.15896,7.530438394,0.03072,0.00896,0.032,7.41,1.15,7.498706555,7.47072,1.17896,7.563174201,0.03072,0.00896,0.032,7.44,1.17,7.531434126
19/05/2019 21:30,7.3,1.02,7.370915818,0,0,0,7.3,1.02,7.370915818,7.33,1.03,7.40201324,0,0,0,7.33,1.03,7.40201324
19/05/2019 22:00,7.49,1.06,7.564634823,0,0,0,7.49,1.06,7.564634823,7.52,1.08,7.597157363,0,0,0,7.52,1.08,7.597157363
19/05/2019 22:30,7.45,1.03,7.520864312,0,0,0,7.45,1.03,7.520864312,7.49,1.05,7.563240046,0,0,0,7.49,1.05,7.563240046
19/05/2019 23:00,7.42,1.1,7.501093254,0,0,0,7.42,1.1,7.501093254,7.46,1.13,7.545097746,0,0,0,7.46,1.13,7.545097746
19/05/2019 23:30,7.5,1.1,7.580237463,0,0,0,7.5,1.1,7.580237463,7.54,1.18,7.631775678,0,0,0,7.54,1.18,7.631775678
20/05/2019 00:00,7.56,1.13,7.643984563,0,0,0,7.56,1.13,7.643984563,7.6,1.21,7.695719589,0,0,0,7.6,1.21,7.695719589
20/05/2019 00:30,7.28,1.06,7.356765594,0,0,0,7.28,1.06,7.356765594,7.33,1.17,7.422789233,0,0,0,7.33,1.17,7.422789233
20/05/2019 01:00,7.06,1.03,7.134738958,0,0,0,7.06,1.03,7.134738958,7.29,1.9,7.533531708,0,0,0,7.29,1.9,7.533531708
20/05/2019 01:30,7.15,1.02,7.222388801,0,0,0,7.15,1.02,7.222388801,7.18,1.01,7.250689622,0,0,0,7.18,1.01,7.250689622
20/05/2019 02:00,7.12,1.04,7.195554183,0,0,0,7.12,1.04,7.195554183,7.15,1.01,7.220983313,0,0,0,7.15,1.01,7.220983313
20/05/2019 02:30,7.24,1.08,7.320109289,0,0,0,7.24,1.08,7.320109289,7.27,1.07,7.348319536,0,0,0,7.27,1.07,7.348319536
20/05/2019 03:00,7.12,1.01,7.191279441,0,0,0,7.12,1.01,7.191279441,7.16,1.01,7.230885146,0,0,0,7.16,1.01,7.230885146
20/05/2019 03:30,7.12,0.96,7.184427604,0,0,0,7.12,0.96,7.184427604,7.16,0.95,7.222748784,0,0,0,7.16,0.95,7.222748784
20/05/2019 04:00,7.22,1.05,7.295950932,0,0,0,7.22,1.05,7.295950932,7.25,1.06,7.327079909,0,0,0,7.25,1.06,7.327079909
20/05/2019 04:30,7.22,1.08,7.30032876,0,0,0,7.22,1.08,7.30032876,7.25,1.11,7.334480213,0,0,0,7.25,1.11,7.334480213
20/05/2019 05:00,7.17,1.08,7.250882705,0,0,0,7.17,1.08,7.250882705,7.2,1.15,7.291261894,0,0,0,7.2,1.15,7.291261894
20/05/2019 05:30,7.3744,1.2342,7.476966297,0.0144,0.0042,0.015,7.36,1.23,7.462070758,7.4144,1.3242,7.531721782,0.0144,0.0042,0.015,7.4,1.32,7.516807833
20/05/2019 06:00,7.8972,1.5896,8.055594081,0.0672,0.0196,0.07,7.83,1.57,7.985849986,7.9472,1.6796,8.12274855,0.0672,0.0196,0.07,7.88,1.66,8.05294977
20/05/2019 06:30,8.64152,1.87836,8.843308442,0.13152,0.03836,0.137,8.51,1.84,8.706646886,8.68152,1.96836,8.901866692,0.13152,0.03836,0.137,8.55,1.93,8.765124072
20/05/2019 07:00,9.0876,1.9968,9.304390576,0.2976,0.0868,0.31,8.79,1.91,8.9951209,9.1476,2.1968,9.407683881,0.2976,0.0868,0.31,8.85,2.11,9.098054737
20/05/2019 07:30,9.76168,2.27424,10.02310152,0.63168,0.18424,0.658,9.13,2.09,9.366162501,9.82168,2.44424,10.12125028,0.63168,0.18424,0.658,9.19,2.26,9.463810015
20/05/2019 08:00,10.35464,2.68052,10.69596919,1.06464,0.31052,1.109,9.29,2.37,9.587544003,10.41464,2.84052,10.79505814,1.06464,0.31052,1.109,9.35,2.53,9.686247984
20/05/2019 08:30,11.05696,2.98828,11.45365364,1.53696,0.44828,1.601,9.52,2.54,9.853019842,11.19696,3.76828,11.81405296,1.53696,0.44828,1.601,9.66,3.32,10.2145974
20/05/2019 09:00,11.06368,2.95024,11.45028083,2.02368,0.59024,2.108,9.04,2.36,9.342975971,11.30368,3.98024,11.98396812,2.02368,0.59024,2.108,9.28,3.39,9.87980263
20/05/2019 09:30,11.33552,3.61536,11.89810244,2.55552,0.74536,2.662,8.78,2.87,9.23716948,11.58552,3.61536,12.13651934,2.55552,0.74536,2.662,9.03,2.87,9.475114775
20/05/2019 10:00,11.27176,3.30468,11.74621145,1.66176,0.48468,1.731,9.61,2.82,10.01521343,11.56176,3.35468,12.03861172,1.66176,0.48468,1.731,9.9,2.87,10.30761369
20/05/2019 10:30,11.90992,3.92956,12.54143677,3.04992,0.88956,3.177,8.86,3.04,9.367027277,12.02992,4.00956,12.68051839,3.04992,0.88956,3.177,8.98,3.12,9.506566152
20/05/2019 11:00,11.4268,3.4624,11.93984807,1.9968,0.5824,2.08,9.43,2.88,9.859984787,11.5368,4.0024,12.21134554,1.9968,0.5824,2.08,9.54,3.42,10.13449555
20/05/2019 11:30,11.20496,3.63728,11.78053201,1.94496,0.56728,2.026,9.26,3.07,9.755639395,11.24496,3.67728,11.83095573,1.94496,0.56728,2.026,9.3,3.11,9.806227613
20/05/2019 12:00,11.28608,3.48844,11.81290885,1.60608,0.46844,1.673,9.68,3.02,10.14015779,11.32608,3.52844,11.86296662,1.60608,0.46844,1.673,9.72,3.06,10.1902895
20/05/2019 12:30,11.0296,3.3728,11.53377024,1.2096,0.3528,1.26,9.82,3.02,10.27388923,11.0796,3.4128,11.59330583,1.2096,0.3528,1.26,9.87,3.06,10.33346505
20/05/2019 13:00,11.18488,3.53684,11.73076203,1.15488,0.33684,1.203,10.03,3.2,10.52810049,11.23488,3.57684,11.79051793,1.15488,0.33684,1.203,10.08,3.24,10.58791764
20/05/2019 13:30,11.41832,2.97576,11.79971098,1.28832,0.37576,1.342,10.13,2.6,10.45834117,11.63832,4.14576,12.35466788,1.28832,0.37576,1.342,10.35,3.77,11.0152349
20/05/2019 14:00,11.06528,2.38904,11.32024441,1.50528,0.43904,1.568,9.56,1.95,9.756848877,11.39528,4.40904,12.21851218,1.50528,0.43904,1.568,9.89,3.97,10.65706339
20/05/2019 14:30,11.13264,2.63952,11.4412735,2.19264,0.63952,2.284,8.94,2,9.16098248,11.44264,4.65952,12.35496405,2.19264,0.63952,2.284,9.25,4.02,10.08577711
20/05/2019 15:00,10.77128,2.29204,11.01244388,1.00128,0.29204,1.043,9.77,2,9.972607482,11.11128,4.31204,11.9186506,1.00128,0.29204,1.043,10.11,4.02,10.87991268
20/05/2019 15:30,10.53496,2.19228,10.76064467,0.38496,0.11228,0.401,10.15,2.08,10.36093143,10.84496,3.96228,11.5461171,0.38496,0.11228,0.401,10.46,3.85,11.14603517
20/05/2019 16:00,10.63384,2.96112,11.03842311,0.48384,0.14112,0.504,10.15,2.82,10.53446249,10.67384,2.99112,11.08501959,0.48384,0.14112,0.504,10.19,2.85,10.5810491
20/05/2019 16:30,10.40376,2.92568,10.80730427,0.53376,0.15568,0.556,9.87,2.77,10.25133162,10.45376,2.95568,10.86356951,0.53376,0.15568,0.556,9.92,2.8,10.30758944
20/05/2019 17:00,10.17728,2.91504,10.58652381,0.49728,0.14504,0.518,9.68,2.77,10.06853018,10.22728,2.94504,10.64286225,0.49728,0.14504,0.518,9.73,2.8,10.12486543
20/05/2019 17:30,9.9388,2.9184,10.35841706,0.5088,0.1484,0.53,9.43,2.77,9.828417981,9.9788,2.9484,10.40526367,0.5088,0.1484,0.53,9.47,2.8,9.875267085
20/05/2019 18:00,9.89656,2.84108,10.29629231,0.58656,0.17108,0.611,9.31,2.67,9.685298137,9.94656,2.87108,10.35264006,0.58656,0.17108,0.611,9.36,2.7,9.741642572
20/05/2019 18:30,9.61104,2.71572,9.987353253,0.43104,0.12572,0.449,9.18,2.59,9.538369882,9.66104,2.74572,10.04363839,0.43104,0.12572,0.449,9.23,2.62,9.594649551
20/05/2019 19:00,9.73352,2.84936,10.14200493,0.68352,0.19936,0.712,9.05,2.65,9.430005302,9.77352,2.87936,10.18883738,0.68352,0.19936,0.712,9.09,2.68,9.476840191
20/05/2019 19:30,9.52224,2.76232,9.914810457,0.52224,0.15232,0.544,9,2.61,9.370811064,9.56224,2.78232,9.958802056,0.52224,0.15232,0.544,9.04,2.63,9.414802175
20/05/2019 20:00,9.34008,2.37544,9.637417164,0.19008,0.05544,0.198,9.15,2.32,9.439539184,9.46008,2.96544,9.913977406,0.19008,0.05544,0.198,9.27,2.91,9.716017703
20/05/2019 20:30,9.1492,1.5806,9.284727083,0.1392,0.0406,0.145,9.01,1.54,9.140661902,9.4592,3.5706,10.11067006,0.1392,0.0406,0.145,9.32,3.53,9.966107565
20/05/2019 21:00,9.08896,1.60428,9.229458717,0.04896,0.01428,0.051,9.04,1.59,9.178763533,9.40896,3.58428,10.06854465,0.04896,0.01428,0.051,9.36,3.57,10.01770932
20/05/2019 21:30,8.95384,1.64112,9.102995419,0.00384,0.00112,0.004,8.95,1.64,9.09901643,9.20384,3.14112,9.725086406,0.00384,0.00112,0.004,9.2,3.14,9.721090474
20/05/2019 22:00,9.01,2.25,9.286689399,0,0,0,9.01,2.25,9.286689399,9.05,2.27,9.330348332,0,0,0,9.05,2.27,9.330348332
20/05/2019 22:30,8.73,2.07,8.97205662,0,0,0,8.73,2.07,8.97205662,8.77,2.09,9.015597595,0,0,0,8.77,2.09,9.015597595
20/05/2019 23:00,8.51,1.91,8.721708548,0,0,0,8.51,1.91,8.721708548,8.55,1.93,8.765124072,0,0,0,8.55,1.93,8.765124072
20/05/2019 23:30,8.4,1.38,8.512602422,0,0,0,8.4,1.38,8.512602422,8.6,2.6,8.984430978,0,0,0,8.6,2.6,8.984430978
21/05/2019 00:00,8.31,1.86,8.515615069,0,0,0,8.31,1.86,8.515615069,8.36,1.88,8.568780543,0,0,0,8.36,1.88,8.568780543
21/05/2019 00:30,8.35,1.96,8.576951673,0,0,0,8.35,1.96,8.576951673,8.39,1.97,8.618178462,0,0,0,8.39,1.97,8.618178462
21/05/2019 01:00,8.24,1.82,8.43860178,0,0,0,8.24,1.82,8.43860178,8.28,1.84,8.481980901,0,0,0,8.28,1.84,8.481980901
21/05/2019 01:30,8.21,1.82,8.409310317,0,0,0,8.21,1.82,8.409310317,8.24,1.84,8.442937877,0,0,0,8.24,1.84,8.442937877
21/05/2019 02:00,8.1,1.74,8.284781228,0,0,0,8.1,1.74,8.284781228,8.14,1.76,8.328097022,0,0,0,8.14,1.76,8.328097022
21/05/2019 02:30,7.99,1.71,8.170936299,0,0,0,7.99,1.71,8.170936299,8.03,1.73,8.214243727,0,0,0,8.03,1.73,8.214243727
21/05/2019 03:00,7.93,1.53,8.076249129,0,0,0,7.93,1.53,8.076249129,7.99,1.75,8.179400956,0,0,0,7.99,1.75,8.179400956
21/05/2019 03:30,7.82,0.73,7.853998981,0,0,0,7.82,0.73,7.853998981,8.1,2.63,8.516272659,0,0,0,8.1,2.63,8.516272659
21/05/2019 04:00,7.95,0.67,7.97818275,0,0,0,7.95,0.67,7.97818275,8.23,2.57,8.621937137,0,0,0,8.23,2.57,8.621937137
21/05/2019 04:30,7.81,0.6,7.833013469,0,0,0,7.81,0.6,7.833013469,8.09,2.51,8.470430922,0,0,0,8.09,2.51,8.470430922
21/05/2019 05:00,7.72096,0.60028,7.744259771,0.00096,0.00028,0.001,7.72,0.6,7.743280958,7.99096,2.51028,8.375974415,0.00096,0.00028,0.001,7.99,2.51,8.374974627
21/05/2019 05:30,7.9288,0.7084,7.960383157,0.0288,0.0084,0.03,7.9,0.7,7.930952024,8.2088,2.5484,8.595274283,0.0288,0.0084,0.03,8.18,2.54,8.565278746
21/05/2019 06:00,8.3216,1.5938,8.472852235,0.0816,0.0238,0.085,8.24,1.57,8.38823581,8.3616,1.6038,8.514019556,0.0816,0.0238,0.085,8.28,1.58,8.429400928
21/05/2019 06:30,8.87248,1.75864,9.045093477,0.13248,0.03864,0.138,8.74,1.72,8.907637173,8.96248,2.11864,9.209488759,0.13248,0.03864,0.138,8.83,2.08,9.0716757
21/05/2019 07:00,9.54568,2.38624,9.839418072,0.29568,0.08624,0.308,9.25,2.3,9.531657778,9.59568,2.42624,9.897662108,0.29568,0.08624,0.308,9.3,2.34,9.589869655
21/05/2019 07:30,10.21704,2.71872,10.57257513,0.64704,0.18872,0.674,9.57,2.53,9.898777702,10.25704,2.73872,10.61637682,0.64704,0.18872,0.674,9.61,2.55,9.942565061
21/05/2019 08:00,10.54192,2.94556,10.9457024,1.08192,0.31556,1.127,9.46,2.63,9.81878302,10.58192,2.96556,10.98961223,1.08192,0.31556,1.127,9.5,2.65,9.862682191
21/05/2019 08:30,10.90144,3.25292,11.37641783,1.62144,0.47292,1.689,9.28,2.78,9.687455806,10.95144,3.38292,11.46203236,1.62144,0.47292,1.689,9.33,2.91,9.7732799
21/05/2019 09:00,11.63688,3.38284,12.11860481,2.06688,0.60284,2.153,9.57,2.78,9.965605852,11.67688,3.42284,12.16821105,2.06688,0.60284,2.153,9.61,2.82,10.01521343
21/05/2019 09:30,11.65288,3.43584,12.14885216,2.52288,0.73584,2.628,9.13,2.7,9.520866557,11.69288,3.46584,12.19571603,2.52288,0.73584,2.628,9.17,2.73,9.567747906
21/05/2019 10:00,11.78664,3.49152,12.2929083,2.81664,0.82152,2.934,8.97,2.67,9.358942248,11.82664,3.52152,12.33979403,2.81664,0.82152,2.934,9.01,2.7,9.40585456
21/05/2019 10:30,12.14648,3.65064,12.68322312,3.15648,0.92064,3.288,8.99,2.73,9.395371201,12.18648,3.68064,12.73017697,3.15648,0.92064,3.288,9.03,2.76,9.442377878
21/05/2019 11:00,11.93304,3.70672,12.49548786,3.14304,0.91672,3.274,8.79,2.79,9.222158099,11.97304,3.72672,12.53962235,3.14304,0.91672,3.274,8.83,2.81,9.266336925
21/05/2019 11:30,11.75328,3.55804,12.28003418,2.63328,0.76804,2.743,9.12,2.79,9.537216575,11.79328,3.57804,12.32411552,2.63328,0.76804,2.743,9.16,2.81,9.581320368
21/05/2019 12:00,12.1232,3.8326,12.71459008,2.6832,0.7826,2.795,9.44,3.05,9.920488899,12.1732,3.8526,12.76829374,2.6832,0.7826,2.795,9.49,3.07,9.974216761
21/05/2019 12:30,11.89088,2.82484,12.22181444,2.45088,0.71484,2.553,9.44,2.11,9.672936472,12.23088,4.84484,13.15548936,2.45088,0.71484,2.553,9.78,4.13,10.61627524
21/05/2019 13:00,11.95792,2.97856,12.32329787,2.97792,0.86856,3.102,8.98,2.11,9.22455961,12.26792,5.06856,13.27373955,2.97792,0.86856,3.102,9.29,4.2,10.19529794
21/05/2019 13:30,12.00896,3.05428,12.39127704,2.92896,0.85428,3.051,9.08,2.2,9.34271909,12.32896,5.16428,13.3668636,2.92896,0.85428,3.051,9.4,4.31,10.34099125
21/05/2019 14:00,12.19048,3.73764,12.75059824,3.18048,0.92764,3.313,9.01,2.81,9.43801886,12.34048,4.62764,13.17962437,3.18048,0.92764,3.313,9.16,3.7,9.879048537
21/05/2019 14:30,11.97208,4.10144,12.65513768,2.78208,0.81144,2.898,9.19,3.29,9.761157718,12.01208,4.13144,12.70271083,2.78208,0.81144,2.898,9.23,3.32,9.8089398
21/05/2019 15:00,12.04536,4.16948,12.7465784,3.01536,0.87948,3.141,9.03,3.29,9.610671152,12.08536,4.19948,12.79420019,3.01536,0.87948,3.141,9.07,3.32,9.658535086
21/05/2019 15:30,12.314,4.172,13.00154529,3.024,0.882,3.15,9.29,3.29,9.855364022,12.364,4.202,13.05853361,3.024,0.882,3.15,9.34,3.32,9.912517339
21/05/2019 16:00,12.15856,4.26708,12.88559479,3.17856,0.92708,3.311,8.98,3.34,9.58102291,12.19856,4.29708,12.9332812,3.17856,0.92708,3.311,9.02,3.37,9.628982293
21/05/2019 16:30,11.9564,4.0502,12.62377206,2.8464,0.8302,2.965,9.11,3.22,9.662323737,11.9964,4.0802,12.67129216,2.8464,0.8302,2.965,9.15,3.25,9.710046344
21/05/2019 17:00,11.61848,3.89164,12.25291555,2.50848,0.73164,2.613,9.11,3.16,9.642494491,11.65848,3.97164,12.31641507,2.50848,0.73164,2.613,9.15,3.24,9.706703869
21/05/2019 17:30,11.07448,3.51964,11.62032586,2.12448,0.61964,2.213,8.95,2.9,9.408108205,11.12448,3.53964,11.67403557,2.12448,0.61964,2.213,9,2.92,9.461839145
21/05/2019 18:00,10.68856,3.31208,11.18995929,1.61856,0.47208,1.686,9.07,2.84,9.504235898,10.72856,3.34208,11.23705915,1.61856,0.47208,1.686,9.11,2.87,9.551387334
21/05/2019 18:30,10.22664,3.02152,10.66366489,1.13664,0.33152,1.184,9.09,2.69,9.47967299,10.26664,3.05152,10.71054019,1.13664,0.33152,1.184,9.13,2.72,9.526557615
21/05/2019 19:00,10.06104,2.96572,10.4890429,0.67104,0.19572,0.699,9.39,2.77,9.790045965,10.11104,2.99572,10.54549516,0.67104,0.19572,0.699,9.44,2.8,9.846501917
21/05/2019 19:30,9.94704,2.80372,10.33462387,0.28704,0.08372,0.299,9.66,2.72,10.0356365,9.98704,2.83372,10.3812782,0.28704,0.08372,0.299,9.7,2.75,10.08228645
21/05/2019 20:00,9.98808,2.75444,10.3609209,0.11808,0.03444,0.123,9.87,2.72,10.23793436,10.03808,2.78444,10.41710882,0.11808,0.03444,0.123,9.92,2.75,10.29411968
21/05/2019 20:30,9.94392,2.70156,10.30436662,0.07392,0.02156,0.077,9.87,2.68,10.22737992,9.99392,2.73156,10.36049502,0.07392,0.02156,0.077,9.92,2.71,10.28350621
21/05/2019 21:00,9.93264,2.59952,10.26717301,0.03264,0.00952,0.034,9.9,2.59,10.23318621,9.97264,2.61952,10.31093757,0.03264,0.00952,0.034,9.94,2.61,10.27694994
21/05/2019 21:30,9.78288,2.48084,10.09253725,0.00288,0.00084,0.003,9.78,2.48,10.08953914,9.82288,2.50084,10.13623067,0.00288,0.00084,0.003,9.82,2.5,10.13323246
21/05/2019 22:00,9.57,1.65,9.71119972,0,0,0,9.57,1.65,9.71119972,9.82,3.15,10.31285121,0,0,0,9.82,3.15,10.31285121
21/05/2019 22:30,9.36,2.22,9.619667354,0,0,0,9.36,2.22,9.619667354,9.4,2.24,9.663208577,0,0,0,9.4,2.24,9.663208577
21/05/2019 23:00,9.21,2.28,9.488018761,0,0,0,9.21,2.28,9.488018761,9.25,2.3,9.531657778,0,0,0,9.25,2.3,9.531657778
21/05/2019 23:30,9.16,2.28,9.439491512,0,0,0,9.16,2.28,9.439491512,9.2,2.3,9.483142939,0,0,0,9.2,2.3,9.483142939
22/05/2019 00:00,9.12,2.37,9.422913562,0,0,0,9.12,2.37,9.422913562,9.16,2.39,9.466662559,0,0,0,9.16,2.39,9.466662559
22/05/2019 00:30,9.02,2.18,9.279698271,0,0,0,9.02,2.18,9.279698271,9.07,2.22,9.337735271,0,0,0,9.07,2.22,9.337735271
22/05/2019 01:00,8.85,2.13,9.102713881,0,0,0,8.85,2.13,9.102713881,8.89,2.14,9.143943351,0,0,0,8.89,2.14,9.143943351
22/05/2019 01:30,8.64,1.96,8.859525947,0,0,0,8.64,1.96,8.859525947,8.68,1.98,8.902965798,0,0,0,8.68,1.98,8.902965798
22/05/2019 02:00,8.54,1.84,8.735971612,0,0,0,8.54,1.84,8.735971612,8.58,1.85,8.777180641,0,0,0,8.58,1.85,8.777180641
22/05/2019 02:30,8.47,1.76,8.650924806,0,0,0,8.47,1.76,8.650924806,8.51,1.77,8.692122871,0,0,0,8.51,1.77,8.692122871
22/05/2019 03:00,8.32,1.68,8.487920829,0,0,0,8.32,1.68,8.487920829,8.36,1.69,8.52910898,0,0,0,8.36,1.69,8.52910898
22/05/2019 03:30,8.25,1.68,8.419317074,0,0,0,8.25,1.68,8.419317074,8.29,1.69,8.460508259,0,0,0,8.29,1.69,8.460508259
22/05/2019 04:00,8.32,1.76,8.50411665,0,0,0,8.32,1.76,8.50411665,8.36,1.77,8.545320357,0,0,0,8.36,1.77,8.545320357
22/05/2019 04:30,8.21,1.69,8.382135766,0,0,0,8.21,1.69,8.382135766,8.25,1.7,8.423330695,0,0,0,8.25,1.7,8.423330695
22/05/2019 05:00,8.21,1.61,8.366373169,0,0,0,8.21,1.61,8.366373169,8.23,1.62,8.387925846,0,0,0,8.23,1.62,8.387925846
22/05/2019 05:30,8.21,1.61,8.366373169,0,0,0,8.21,1.61,8.366373169,8.23,1.62,8.387925846,0,0,0,8.23,1.62,8.387925846
22/05/2019 06:00,8.39536,1.58448,8.543573398,0.01536,0.00448,0.016,8.38,1.58,8.527649149,8.43536,1.59448,8.584734405,0.01536,0.00448,0.016,8.42,1.59,8.568809719
22/05/2019 06:30,8.93304,1.92672,9.138460133,0.02304,0.00672,0.024,8.91,1.92,9.114521381,8.98304,1.99672,9.202276805,0.02304,0.00672,0.024,8.96,1.99,9.178327734
22/05/2019 07:00,9.41528,2.23904,9.677850877,0.06528,0.01904,0.068,9.35,2.22,9.609937565,9.45528,2.24904,9.719079216,0.06528,0.01904,0.068,9.39,2.23,9.651165733
22/05/2019 07:30,10.1092,2.2606,10.35887238,0.1392,0.0406,0.145,9.97,2.22,10.21417153,10.2392,2.8306,10.62325341,0.1392,0.0406,0.145,10.1,2.79,10.47826799
22/05/2019 08:00,10.50896,2.72928,10.85758765,0.40896,0.11928,0.426,10.1,2.61,10.43178316,10.55896,2.75928,10.91353574,0.40896,0.11928,0.426,10.15,2.64,10.48771186
22/05/2019 08:30,10.85776,2.87768,11.23263079,0.67776,0.19768,0.706,10.18,2.68,10.52686088,10.89776,2.89768,11.2764233,0.67776,0.19768,0.706,10.22,2.7,10.57063858
22/05/2019 09:00,11.1476,3.0518,11.55778824,0.8976,0.2618,0.935,10.25,2.79,10.62292803,11.2076,3.1818,11.65049995,0.8976,0.2618,0.935,10.31,2.92,10.71552612
22/05/2019 09:30,11.15096,3.09528,11.57258256,0.60096,0.17528,0.626,10.55,2.92,10.94663875,11.20096,3.12528,11.62879529,0.60096,0.17528,0.626,10.6,2.95,11.00284054
22/05/2019 10:00,13.32584,4.03712,13.92394878,0.67584,0.19712,0.704,12.65,3.84,13.21998865,10.70584,1.75712,10.84907742,0.67584,0.19712,0.704,10.03,1.56,10.15059112
22/05/2019 10:30,9.50576,2.54168,9.839695646,0.48576,0.14168,0.506,9.02,2.4,9.333830939,9.46576,1.97168,9.668926228,0.48576,0.14168,0.506,8.98,1.83,9.164567638
22/05/2019 11:00,9.72272,2.39496,10.01334697,0.70272,0.20496,0.732,9.02,2.19,9.282052575,9.76272,2.41496,10.05697438,0.70272,0.20496,0.732,9.06,2.21,9.325647431
22/05/2019 11:30,9.81888,2.57384,10.15061854,0.93888,0.27384,0.978,8.88,2.3,9.173025673,9.85888,2.59384,10.19438673,0.93888,0.27384,0.978,8.92,2.32,9.216767329
22/05/2019 12:00,10.59312,3.32716,11.10334116,2.73312,0.79716,2.847,7.86,2.53,8.257148418,10.63312,3.34716,11.14749842,2.73312,0.79716,2.847,7.9,2.55,8.301355311
22/05/2019 12:30,10.55536,3.33948,11.07103208,2.77536,0.80948,2.891,7.78,2.53,8.181032942,10.59536,3.35948,11.11520397,2.77536,0.80948,2.891,7.82,2.55,8.225259874
22/05/2019 13:00,10.2276,3.1068,10.6890602,2.2176,0.6468,2.31,8.01,2.46,8.379242209,10.2676,3.1268,10.73314903,2.2176,0.6468,2.31,8.05,2.48,8.423354439
22/05/2019 13:30,10.32168,3.16424,10.79580904,2.31168,0.67424,2.408,8.01,2.49,8.388098712,10.36168,3.18424,10.83991683,2.31168,0.67424,2.408,8.05,2.51,8.432235765
22/05/2019 14:00,10.15416,3.01288,10.59171427,1.96416,0.57288,2.046,8.19,2.44,8.54574163,10.19416,3.02288,10.63290655,1.96416,0.57288,2.046,8.23,2.45,8.586931932
22/05/2019 14:30,10.434,3.217,10.91867414,2.664,0.777,2.775,7.77,2.44,8.1441083,10.464,3.247,10.95619939,2.664,0.777,2.775,7.8,2.47,8.181741868
22/05/2019 15:00,10.36528,2.72904,10.71852083,2.94528,0.85904,3.068,7.42,1.87,7.652012807,10.53528,3.93904,11.24758467,2.94528,0.85904,3.068,7.59,3.08,8.191123244
22/05/2019 15:30,9.85936,2.50648,10.17297506,1.59936,0.46648,1.666,8.26,2.04,8.508184295,9.98936,3.29648,10.51922495,1.59936,0.46648,1.666,8.39,2.83,8.854433918
22/05/2019 16:00,9.60624,2.49932,9.926048932,0.78624,0.22932,0.819,8.82,2.27,9.107431032,9.65624,2.51932,9.979476149,0.78624,0.22932,0.819,8.87,2.29,9.160840573
22/05/2019 16:30,9.55592,2.36756,9.844843696,0.50592,0.14756,0.527,9.05,2.22,9.318309933,9.59592,2.38756,9.888484383,0.50592,0.14756,0.527,9.09,2.24,9.36192822
22/05/2019 17:00,9.37544,2.28492,9.649856714,0.56544,0.16492,0.589,8.81,2.12,9.061484426,9.42544,2.30492,9.703173471,0.56544,0.16492,0.589,8.86,2.14,9.114779207
22/05/2019 17:30,9.1236,2.1748,9.379223422,0.3936,0.1148,0.41,8.73,2.06,8.969754735,9.1636,2.1848,9.420452006,0.3936,0.1148,0.41,8.77,2.07,9.010982188
22/05/2019 18:00,9.01648,2.21064,9.283525236,0.51648,0.15064,0.538,8.5,2.06,8.746061971,9.05648,2.22064,9.324755868,0.51648,0.15064,0.538,8.54,2.07,8.787291961
22/05/2019 18:30,8.74904,2.11472,9.00098559,0.59904,0.17472,0.624,8.15,1.94,8.377714485,8.77904,2.13472,9.034853225,0.59904,0.17472,0.624,8.18,1.96,8.411539693
22/05/2019 19:00,8.60216,1.96188,8.823045381,0.45216,0.13188,0.471,8.15,1.83,8.35292763,8.63216,1.97188,8.854518451,0.45216,0.13188,0.471,8.18,1.84,8.384390258
22/05/2019 19:30,8.54448,1.92464,8.758560247,0.32448,0.09464,0.338,8.22,1.83,8.421241001,8.58448,1.93464,8.799780043,0.32448,0.09464,0.338,8.26,1.84,8.462458272
22/05/2019 20:00,8.49136,1.89748,8.700783011,0.23136,0.06748,0.241,8.26,1.83,8.460289593,8.53136,1.90748,8.74200111,0.23136,0.06748,0.241,8.3,1.84,8.501505749
22/05/2019 20:30,8.3144,1.4892,8.446713207,0.1344,0.0392,0.14,8.18,1.45,8.307520689,8.4344,2.2392,8.726575502,0.1344,0.0392,0.14,8.3,2.2,8.586617495
22/05/2019 21:00,8.32936,1.97148,8.559495978,0.03936,0.01148,0.041,8.29,1.96,8.518550346,8.36936,1.98148,8.600723795,0.03936,0.01148,0.041,8.33,1.97,8.559778035
22/05/2019 21:30,8.26192,1.77056,8.449509146,0.00192,0.00056,0.002,8.26,1.77,8.447514427,8.33192,2.10056,8.592627258,0.00192,0.00056,0.002,8.33,2.1,8.590628615
22/05/2019 22:00,8.35,1.8,8.541808942,0,0,0,8.35,1.8,8.541808942,8.4,1.89,8.61,0,0,0,8.4,1.89,8.61
22/05/2019 22:30,8.09,0.72,8.12197636,0,0,0,8.09,0.72,8.12197636,8.38,2.66,8.792041856,0,0,0,8.38,2.66,8.792041856
22/05/2019 23:00,7.88,0.74,7.914669924,0,0,0,7.88,0.74,7.914669924,8.15,2.63,8.563842595,0,0,0,8.15,2.63,8.563842595
22/05/2019 23:30,7.93,1.64,8.097808345,0,0,0,7.93,1.64,8.097808345,7.97,1.65,8.139004853,0,0,0,7.97,1.65,8.139004853
23/05/2019 00:00,7.93,1.5,8.070619555,0,0,0,7.93,1.5,8.070619555,7.97,1.55,8.119322632,0,0,0,7.97,1.55,8.119322632
23/05/2019 00:30,7.7,1.23,7.797621432,0,0,0,7.7,1.23,7.797621432,7.77,1.53,7.919204506,0,0,0,7.77,1.53,7.919204506
23/05/2019 01:00,7.7,1.57,7.858428596,0,0,0,7.7,1.57,7.858428596,7.72,1.59,7.882036539,0,0,0,7.72,1.59,7.882036539
23/05/2019 01:30,7.58,1.35,7.699279187,0,0,0,7.58,1.35,7.699279187,7.62,1.36,7.740413426,0,0,0,7.62,1.36,7.740413426
23/05/2019 02:00,7.54,1.32,7.654671776,0,0,0,7.54,1.32,7.654671776,7.58,1.33,7.695797555,0,0,0,7.58,1.33,7.695797555
23/05/2019 02:30,7.46,1.28,7.569015788,0,0,0,7.46,1.28,7.569015788,7.5,1.29,7.610131405,0,0,0,7.5,1.29,7.610131405
23/05/2019 03:00,7.34,1.09,7.420491897,0,0,0,7.34,1.09,7.420491897,7.38,1.1,7.461527994,0,0,0,7.38,1.1,7.461527994
23/05/2019 03:30,7.32,1.06,7.396350451,0,0,0,7.32,1.06,7.396350451,7.35,1.07,7.427476018,0,0,0,7.35,1.07,7.427476018
23/05/2019 04:00,7.32,1.06,7.396350451,0,0,0,7.32,1.06,7.396350451,7.35,1.07,7.427476018,0,0,0,7.35,1.07,7.427476018
23/05/2019 04:30,7.34,1.1,7.421967394,0,0,0,7.34,1.1,7.421967394,7.38,1.11,7.463008777,0,0,0,7.38,1.11,7.463008777
23/05/2019 05:00,7.26288,1.07084,7.341397973,0.00288,0.00084,0.003,7.26,1.07,7.338426262,7.30288,1.08084,7.382429912,0.00288,0.00084,0.003,7.3,1.08,7.379457975
23/05/2019 05:30,7.248,0.834,7.295824833,0.048,0.014,0.05,7.2,0.82,7.246544004,7.398,1.604,7.569889035,0.048,0.014,0.05,7.35,1.59,7.520013298
23/05/2019 06:00,7.42632,0.30976,7.432777408,0.13632,0.03976,0.142,7.29,0.27,7.294998286,7.69632,2.11976,7.982901979,0.13632,0.03976,0.142,7.56,2.08,7.840918314
23/05/2019 06:30,8.0348,1.1414,8.115467023,0.2448,0.0714,0.255,7.79,1.07,7.863141866,8.1648,1.8114,8.363320453,0.2448,0.0714,0.255,7.92,1.74,8.108884017
23/05/2019 07:00,8.6652,1.7636,8.842848862,0.3552,0.1036,0.37,8.31,1.66,8.474178426,8.7152,1.8636,8.912222843,0.3552,0.1036,0.37,8.36,1.76,8.543254649
23/05/2019 07:30,9.15664,2.01652,9.376055087,0.53664,0.15652,0.559,8.62,1.86,8.818389876,9.21664,2.22652,9.481763771,0.53664,0.15652,0.559,8.68,2.07,8.923413024
23/05/2019 08:00,9.58216,2.13188,9.816450611,0.93216,0.27188,0.971,8.65,1.86,8.84771722,9.68216,2.58188,10.02049533,0.93216,0.27188,0.971,8.75,2.31,9.049784528
23/05/2019 08:30,9.77784,1.48812,9.890432559,1.46784,0.42812,1.529,8.31,1.06,8.377332511,10.07784,3.49812,10.66769434,1.46784,0.42812,1.529,8.61,3.07,9.14095181
23/05/2019 09:00,10.21024,2.57632,10.53026237,2.01024,0.58632,2.094,8.2,1.99,8.438015169,10.30024,3.00632,10.73000019,2.01024,0.58632,2.094,8.29,2.42,8.636000232
23/05/2019 09:30,10.55656,3.11608,11.00685757,2.38656,0.69608,2.486,8.17,2.42,8.520874368,10.58656,3.13608,11.0412975,2.38656,0.69608,2.486,8.2,2.44,8.555325827
23/05/2019 10:00,10.71936,3.34648,11.22958624,2.79936,0.81648,2.916,7.92,2.53,8.314282892,10.75936,3.36648,11.2737312,2.79936,0.81648,2.916,7.96,2.55,8.358474741
23/05/2019 10:30,10.92304,3.44172,11.45243378,3.02304,0.88172,3.149,7.9,2.56,8.304432551,10.96304,3.46172,11.49659738,3.02304,0.88172,3.149,7.94,2.58,8.348652586
23/05/2019 11:00,10.992,3.556,11.55288709,3.072,0.896,3.2,7.92,2.66,8.354759123,11.032,3.576,11.59710309,3.072,0.896,3.2,7.96,2.68,8.399047565
23/05/2019 11:30,11.15944,3.67192,11.74802526,3.46944,1.01192,3.614,7.69,2.66,8.137057208,11.18944,3.69192,11.7827773,3.46944,1.01192,3.614,7.72,2.68,8.171952031
23/05/2019 12:00,11.06328,3.62804,11.64297379,3.35328,0.97804,3.493,7.71,2.65,8.152705073,11.10328,3.65804,11.69034146,3.35328,0.97804,3.493,7.75,2.68,8.200298775
23/05/2019 12:30,11.09616,3.64388,11.67915357,3.47616,1.01388,3.621,7.62,2.63,8.06109794,11.12616,3.66388,11.71389999,3.47616,1.01388,3.621,7.65,2.65,8.09598666
23/05/2019 13:00,11.14328,3.82304,11.78084564,3.47328,1.01304,3.618,7.67,2.81,8.168537201,11.18328,3.85304,11.8284263,3.47328,1.01304,3.618,7.71,2.84,8.216428665
23/05/2019 13:30,11.27424,3.91332,11.93409238,3.47424,1.01332,3.619,7.8,2.9,8.321658489,11.31424,3.94332,11.98172773,3.47424,1.01332,3.619,7.84,2.93,8.369617673
23/05/2019 14:00,11.13136,3.76248,11.75003963,3.47136,1.01248,3.616,7.66,2.75,8.138679254,11.16136,3.78248,11.78486792,3.47136,1.01248,3.616,7.69,2.77,8.173677263
23/05/2019 14:30,11.02624,3.68932,11.62708263,3.42624,0.99932,3.569,7.6,2.69,8.062015877,11.06624,3.71932,11.67454534,3.42624,0.99932,3.569,7.64,2.72,8.109747222
23/05/2019 15:00,11.09792,3.77856,11.72353803,3.45792,1.00856,3.602,7.64,2.77,8.126653678,11.12792,3.80856,11.76162118,3.45792,1.00856,3.602,7.67,2.8,8.165102571
23/05/2019 15:30,10.90048,3.66264,11.49936503,3.30048,0.96264,3.438,7.6,2.7,8.065358021,10.93048,3.69264,11.53737332,3.30048,0.96264,3.438,7.63,2.73,8.103690517
23/05/2019 16:00,10.6976,3.5418,11.26867308,3.0576,0.8918,3.185,7.64,2.65,8.086538196,10.7276,3.5618,11.30344288,3.0576,0.8918,3.185,7.67,2.67,8.121440759
23/05/2019 16:30,10.42192,2.71556,10.76989706,2.76192,0.80556,2.877,7.66,1.91,7.894536085,10.58192,3.73556,11.22191781,2.76192,0.80556,2.877,7.82,2.93,8.350886181
23/05/2019 17:00,10.06384,2.66112,10.40972791,2.40384,0.70112,2.504,7.66,1.96,7.906781899,10.19384,3.30112,10.7150253,2.40384,0.70112,2.504,7.79,2.6,8.212435692
23/05/2019 17:30,9.79024,2.89632,10.20967525,2.01024,0.58632,2.094,7.78,2.31,8.115694671,9.83024,2.90632,10.25086896,2.01024,0.58632,2.094,7.82,2.32,8.156886661
23/05/2019 18:00,9.49056,2.70808,9.869368085,1.57056,0.45808,1.636,7.92,2.25,8.233401484,9.53056,2.72808,9.913324084,1.57056,0.45808,1.636,7.96,2.27,8.277348609
23/05/2019 18:30,9.01152,2.53836,9.362198684,1.09152,0.31836,1.137,7.92,2.22,8.225253795,9.05152,2.55836,9.406126737,1.09152,0.31836,1.137,7.96,2.24,8.269171663
23/05/2019 19:00,8.91704,2.26872,9.20112454,0.64704,0.18872,0.674,8.27,2.08,8.527561199,8.95704,2.28872,9.244825839,0.64704,0.18872,0.674,8.31,2.1,8.571236784
23/05/2019 19:30,8.62872,1.98296,8.853639884,0.31872,0.09296,0.332,8.31,1.89,8.522218021,8.66872,2.00296,8.897109373,0.31872,0.09296,0.332,8.35,1.91,8.565664014
23/05/2019 20:00,8.65304,1.95172,8.870417814,0.14304,0.04172,0.149,8.51,1.91,8.721708548,8.69304,1.97172,8.913844524,0.14304,0.04172,0.149,8.55,1.93,8.765124072
23/05/2019 20:30,8.34624,1.83932,8.546509241,0.06624,0.01932,0.069,8.28,1.82,8.477664773,8.39624,1.98932,8.62868705,0.06624,0.01932,0.069,8.33,1.97,8.559778035
23/05/2019 21:00,8.30784,0.96812,8.364057735,0.02784,0.00812,0.029,8.28,0.96,8.335466394,8.56784,2.77812,9.006988009,0.02784,0.00812,0.029,8.54,2.77,8.978000891
23/05/2019 21:30,8.13288,0.99084,8.193015379,0.00288,0.00084,0.003,8.13,0.99,8.190054945,8.35288,2.45084,8.705011258,0.00288,0.00084,0.003,8.35,2.45,8.702011262
23/05/2019 22:00,8.16,1.58,8.311558217,0,0,0,8.16,1.58,8.311558217,8.2,1.6,8.35463943,0,0,0,8.2,1.6,8.35463943
23/05/2019 22:30,7.82,1.49,7.960684644,0,0,0,7.82,1.49,7.960684644,7.86,1.5,8.001849786,0,0,0,7.86,1.5,8.001849786
23/05/2019 23:00,7.72,1.62,7.888143001,0,0,0,7.72,1.62,7.888143001,7.76,1.63,7.929344235,0,0,0,7.76,1.63,7.929344235
23/05/2019 23:30,7.53,1.15,7.617309236,0,0,0,7.53,1.15,7.617309236,7.64,1.85,7.860795125,0,0,0,7.64,1.85,7.860795125
24/05/2019 00:00,7.44,1.44,7.578073634,0,0,0,7.44,1.44,7.578073634,7.47,1.45,7.609428362,0,0,0,7.47,1.45,7.609428362
24/05/2019 00:30,7.34,1.3,7.454233696,0,0,0,7.34,1.3,7.454233696,7.37,1.31,7.485519354,0,0,0,7.37,1.31,7.485519354
24/05/2019 01:00,7.17,1.25,7.278145368,0,0,0,7.17,1.25,7.278145368,7.21,1.26,7.319269089,0,0,0,7.21,1.26,7.319269089
24/05/2019 01:30,7.17,1.25,7.278145368,0,0,0,7.17,1.25,7.278145368,7.21,1.26,7.319269089,0,0,0,7.21,1.26,7.319269089
24/05/2019 02:00,7.25,1.25,7.356969485,0,0,0,7.25,1.25,7.356969485,7.28,1.26,7.388233889,0,0,0,7.28,1.26,7.388233889
24/05/2019 02:30,7.12,0.86,7.171750135,0,0,0,7.12,0.86,7.171750135,7.24,1.58,7.4103981,0,0,0,7.24,1.58,7.4103981
24/05/2019 03:00,7.01,1.07,7.091191719,0,0,0,7.01,1.07,7.091191719,7.04,1.07,7.120849668,0,0,0,7.04,1.07,7.120849668
24/05/2019 03:30,7.05,1.07,7.130736287,0,0,0,7.05,1.07,7.130736287,7.09,1.07,7.170285908,0,0,0,7.09,1.07,7.170285908
24/05/2019 04:00,7.1,1.13,7.189360194,0,0,0,7.1,1.13,7.189360194,7.14,1.13,7.228865748,0,0,0,7.14,1.13,7.228865748
24/05/2019 04:30,7.04,1.07,7.120849668,0,0,0,7.04,1.07,7.120849668,7.07,1.07,7.150510471,0,0,0,7.07,1.07,7.150510471
24/05/2019 05:00,7.04096,1.12028,7.129526282,0.00096,0.00028,0.001,7.04,1.12,7.128534211,7.07096,1.12028,7.15915516,0.00096,0.00028,0.001,7.07,1.12,7.158163172
24/05/2019 05:30,7.07744,1.10092,7.162554139,0.03744,0.01092,0.039,7.04,1.09,7.123882368,7.10744,1.11092,7.193736623,0.03744,0.01092,0.039,7.07,1.1,7.155061146
24/05/2019 06:00,7.19696,1.19828,7.296033731,0.09696,0.02828,0.101,7.1,1.17,7.195755693,7.23696,1.19828,7.335493508,0.09696,0.02828,0.101,7.14,1.17,7.235226327
24/05/2019 06:30,7.79744,0.84592,7.843191391,0.15744,0.04592,0.164,7.64,0.8,7.681770629,8.02744,2.36592,8.368833276,0.15744,0.04592,0.164,7.87,2.32,8.204833941
24/05/2019 07:00,8.52736,1.88548,8.733321441,0.32736,0.09548,0.341,8.2,1.79,8.393098355,8.58736,2.04548,8.827612373,0.32736,0.09548,0.341,8.26,1.95,8.487054848
24/05/2019 07:30,9.1176,2.2318,9.386775858,0.6576,0.1918,0.685,8.46,2.04,8.702482404,9.1576,2.2518,9.430389228,0.6576,0.1918,0.685,8.5,2.06,8.746061971
24/05/2019 08:00,9.43072,2.29396,9.705706167,1.11072,0.32396,1.157,8.32,1.97,8.550046783,9.47072,2.38396,9.766155979,1.11072,0.32396,1.157,8.36,2.06,8.610063879
24/05/2019 08:30,9.89224,2.72732,10.26131992,1.60224,0.46732,1.669,8.29,2.26,8.59253746,9.93224,2.74732,10.30520056,1.60224,0.46732,1.669,8.33,2.28,8.636393923
24/05/2019 09:00,10.25784,2.97312,10.68001517,2.06784,0.60312,2.154,8.19,2.37,8.526019001,10.29784,3.00312,10.72680001,2.06784,0.60312,2.154,8.23,2.4,8.572800009
24/05/2019 09:30,10.41656,2.99108,10.83749426,2.50656,0.73108,2.611,7.91,2.26,8.226524175,10.45656,3.01108,10.88146359,2.50656,0.73108,2.611,7.95,2.28,8.270483662
24/05/2019 10:00,10.72648,3.30064,11.22281594,2.91648,0.85064,3.038,7.81,2.45,8.185267253,10.76648,3.32064,11.26693133,2.91648,0.85064,3.038,7.85,2.47,8.229422823
24/05/2019 10:30,10.6928,2.7354,11.03713663,2.9328,0.8554,3.055,7.76,1.88,7.984484955,10.8728,3.9354,11.56309444,2.9328,0.8554,3.055,7.94,3.08,8.516454661
24/05/2019 11:00,10.89024,3.18132,11.34540102,3.09024,0.90132,3.219,7.8,2.28,8.126401418,11.00024,3.80132,11.63852713,3.09024,0.90132,3.219,7.91,2.9,8.424850147
24/05/2019 11:30,10.93008,3.53044,11.48610706,3.43008,1.00044,3.573,7.5,2.53,7.915232151,10.96008,3.55044,11.5208063,3.43008,1.00044,3.573,7.53,2.55,7.950056604
24/05/2019 12:00,10.54392,3.21656,11.02363403,2.59392,0.75656,2.702,7.95,2.46,8.32190483,10.58392,3.23656,11.06773162,2.59392,0.75656,2.702,7.99,2.48,8.366032512
24/05/2019 12:30,10.59904,3.25972,11.08897756,2.87904,0.83972,2.999,7.72,2.42,8.090414081,10.62904,3.27972,11.12353607,2.87904,0.83972,2.999,7.75,2.44,8.125029231
24/05/2019 13:00,10.22112,2.86616,10.6153741,2.18112,0.63616,2.272,8.04,2.23,8.343530428,10.31112,3.24616,10.81003008,2.18112,0.63616,2.272,8.13,2.61,8.538676712
24/05/2019 13:30,10.34888,2.98384,10.77045117,2.85888,0.83384,2.978,7.49,2.15,7.792470725,10.40888,3.16384,10.87909309,2.85888,0.83384,2.978,7.55,2.33,7.901354314
24/05/2019 14:00,10.15464,2.99052,10.58583598,2.74464,0.80052,2.859,7.41,2.19,7.726849293,10.19464,3.01052,10.62985961,2.74464,0.80052,2.859,7.45,2.21,7.770881546
24/05/2019 14:30,10.23472,3.16096,10.71173009,3.05472,0.89096,3.182,7.18,2.27,7.530292159,10.26472,3.18096,10.74630091,3.05472,0.89096,3.182,7.21,2.29,7.564932253
24/05/2019 15:00,10.34032,3.19176,10.82171657,3.16032,0.92176,3.292,7.18,2.27,7.530292159,10.37032,3.21176,10.8562857,3.16032,0.92176,3.292,7.21,2.29,7.564932253
24/05/2019 15:30,9.97368,2.90024,10.3868034,2.98368,0.87024,3.108,6.99,2.03,7.278804847,10.00368,2.91024,10.41840249,2.98368,0.87024,3.108,7.02,2.04,7.310403546
24/05/2019 16:00,9.61592,2.59756,9.960584089,2.18592,0.63756,2.277,7.43,1.96,7.684172044,9.65592,2.60756,10.00180785,2.18592,0.63756,2.277,7.47,1.97,7.725399666
24/05/2019 16:30,9.17992,2.18956,9.437431017,1.60992,0.46956,1.677,7.57,1.72,7.762944029,9.22992,2.34956,9.524277159,1.60992,0.46956,1.677,7.62,1.88,7.848490301
24/05/2019 17:00,9.23864,2.40252,9.545919097,1.92864,0.56252,2.009,7.31,1.84,7.538016981,9.26864,2.42252,9.57999429,1.92864,0.56252,2.009,7.34,1.86,7.572001057
24/05/2019 17:30,8.80608,2.14344,9.063188181,1.24608,0.36344,1.298,7.56,1.78,7.766723891,8.84608,2.15344,9.104418444,1.24608,0.36344,1.298,7.6,1.79,7.807951076
24/05/2019 18:00,8.89856,2.24708,9.177894018,1.49856,0.43708,1.561,7.4,1.81,7.618142818,8.93856,2.26708,9.221578314,1.49856,0.43708,1.561,7.44,1.83,7.661755673
24/05/2019 18:30,8.3256,1.9058,8.540941927,0.7056,0.2058,0.735,7.62,1.7,7.807329889,8.3656,1.9158,8.58216482,0.7056,0.2058,0.735,7.66,1.71,7.848547636
24/05/2019 19:00,8.3124,1.8582,8.517564265,0.5424,0.1582,0.565,7.77,1.7,7.953797835,8.3524,1.8682,8.558782448,0.5424,0.1582,0.565,7.81,1.71,7.995010944
24/05/2019 19:30,8.01968,1.50324,8.15935033,0.31968,0.09324,0.333,7.7,1.41,7.828032959,8.06968,1.61324,8.229354689,0.31968,0.09324,0.333,7.75,1.52,7.89765155
24/05/2019 20:00,7.6752,0.9886,7.738606141,0.2352,0.0686,0.245,7.44,0.92,7.496665926,7.8352,1.9986,8.086084405,0.2352,0.0686,0.245,7.6,1.93,7.841230771
24/05/2019 20:30,7.53072,0.84396,7.5778633,0.15072,0.04396,0.157,7.38,0.8,7.423233797,7.68072,1.82396,7.894320097,0.15072,0.04396,0.157,7.53,1.78,7.737525444
24/05/2019 21:00,7.56552,1.27036,7.671434507,0.03552,0.01036,0.037,7.53,1.26,7.634690563,7.60552,1.28036,7.712538895,0.03552,0.01036,0.037,7.57,1.27,7.675793119
24/05/2019 21:30,7.50288,1.15084,7.590628498,0.00288,0.00084,0.003,7.5,1.15,7.587654447,7.54288,1.16084,7.631683183,0.00288,0.00084,0.003,7.54,1.16,7.628708934
24/05/2019 22:00,7.45,1.22,7.549231749,0,0,0,7.45,1.22,7.549231749,7.49,1.23,7.590322786,0,0,0,7.49,1.23,7.590322786
24/05/2019 22:30,7.29,1.14,7.378597428,0,0,0,7.29,1.14,7.378597428,7.33,1.14,7.418119708,0,0,0,7.33,1.14,7.418119708
24/05/2019 23:00,7.1,1.04,7.175764768,0,0,0,7.1,1.04,7.175764768,7.13,1.04,7.205449327,0,0,0,7.13,1.04,7.205449327
24/05/2019 23:30,6.92,1.07,7.002235357,0,0,0,6.92,1.07,7.002235357,6.95,1.07,7.031884527,0,0,0,6.95,1.07,7.031884527
25/05/2019 00:00,6.72,0.78,6.765116407,0,0,0,6.72,0.78,6.765116407,6.81,1.21,6.916661044,0,0,0,6.81,1.21,6.916661044
25/05/2019 00:30,6.47,0.75,6.513324804,0,0,0,6.47,0.75,6.513324804,6.54,0.9,6.601636161,0,0,0,6.54,0.9,6.601636161
25/05/2019 01:00,6.54,0.78,6.58634952,0,0,0,6.54,0.78,6.58634952,6.57,0.79,6.617325744,0,0,0,6.57,0.79,6.617325744
25/05/2019 01:30,6.36,0.78,6.407651676,0,0,0,6.36,0.78,6.407651676,6.39,0.79,6.438648927,0,0,0,6.39,0.79,6.438648927
25/05/2019 02:00,6.25,0.72,6.291335311,0,0,0,6.25,0.72,6.291335311,6.28,0.72,6.321139138,0,0,0,6.28,0.72,6.321139138
25/05/2019 02:30,6.33,0.75,6.37427643,0,0,0,6.33,0.75,6.37427643,6.36,0.75,6.404069019,0,0,0,6.36,0.75,6.404069019
25/05/2019 03:00,6.27,0.79,6.31957277,0,0,0,6.27,0.79,6.31957277,6.3,0.8,6.350590524,0,0,0,6.3,0.8,6.350590524
25/05/2019 03:30,6.1,0.76,6.147161947,0,0,0,6.1,0.76,6.147161947,6.14,0.76,6.186857037,0,0,0,6.14,0.76,6.186857037
25/05/2019 04:00,5.93,0.69,5.970008375,0,0,0,5.93,0.69,5.970008375,5.96,0.69,5.99980833,0,0,0,5.96,0.69,5.99980833
25/05/2019 04:30,5.99,0.72,6.033116939,0,0,0,5.99,0.72,6.033116939,6.02,0.72,6.062903595,0,0,0,6.02,0.72,6.062903595
25/05/2019 05:00,5.84192,0.36056,5.853036204,0.00192,0.00056,0.002,5.84,0.36,5.851085369,5.90192,0.76056,5.950723586,0.00192,0.00056,0.002,5.9,0.76,5.948747767
25/05/2019 05:30,5.6328,0.6054,5.665240066,0.0528,0.0154,0.055,5.58,0.59,5.611105061,5.6628,0.6054,5.695069183,0.0528,0.0154,0.055,5.61,0.59,5.640939638
25/05/2019 06:00,5.59272,0.61996,5.626976755,0.10272,0.02996,0.107,5.49,0.59,5.521612083,5.61272,0.61996,5.646855426,0.10272,0.02996,0.107,5.51,0.59,5.541497992
25/05/2019 06:30,5.68952,0.57236,5.718236949,0.17952,0.05236,0.187,5.51,0.52,5.534482812,5.71952,0.57236,5.748087073,0.17952,0.05236,0.187,5.54,0.52,5.564350816
25/05/2019 07:00,5.82776,0.58268,5.856816763,0.31776,0.09268,0.331,5.51,0.49,5.531744752,5.85776,0.58268,5.886668684,0.31776,0.09268,0.331,5.54,0.49,5.56162746
25/05/2019 07:30,6.19208,0.46644,6.209623257,0.50208,0.14644,0.523,5.69,0.32,5.698991139,6.29208,1.11644,6.390360631,0.50208,0.14644,0.523,5.79,0.97,5.870689908
25/05/2019 08:00,6.46768,0.96224,6.53886767,0.96768,0.28224,1.008,5.5,0.68,5.541876938,6.48768,0.96224,6.558650593,0.96768,0.28224,1.008,5.52,0.68,5.561726351
25/05/2019 08:30,6.8528,1.1154,6.942980988,1.4928,0.4354,1.555,5.36,0.68,5.402962151,6.8828,1.1154,6.97259299,1.4928,0.4354,1.555,5.39,0.68,5.432724915
25/05/2019 09:00,7.23128,1.13204,7.319352772,2.20128,0.64204,2.293,5.03,0.49,5.053810444,7.33128,1.84204,7.559151923,2.20128,0.64204,2.293,5.13,1.2,5.268481755
25/05/2019 09:30,7.39688,1.37284,7.523199014,2.54688,0.74284,2.653,4.85,0.63,4.890746364,7.50688,2.04284,7.779874202,2.54688,0.74284,2.653,4.96,1.3,5.12753352
25/05/2019 10:00,7.51792,1.74356,7.717455708,2.85792,0.83356,2.977,4.66,0.91,4.74802064,7.54792,1.75356,7.748939863,2.85792,0.83356,2.977,4.69,0.92,4.779382805
25/05/2019 10:30,7.53968,1.78824,7.748843578,3.07968,0.89824,3.208,4.46,0.89,4.547933597,7.55968,1.78824,7.768305092,3.07968,0.89824,3.208,4.48,0.89,4.567548577
25/05/2019 11:00,7.63312,1.90216,7.866557926,3.33312,0.97216,3.472,4.3,0.93,4.399420416,7.65312,1.91216,7.888383966,3.33312,0.97216,3.472,4.32,0.94,4.421085839
25/05/2019 11:30,7.6656,1.9408,7.907472921,3.2256,0.9408,3.36,4.44,1,4.551219617,7.6856,1.9408,7.926862683,3.2256,0.9408,3.36,4.46,1,4.570732983
