Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/05/2019 12:00,7.75008,2.00544,8.005343815,3.31008,0.96544,3.448,4.44,1.04,4.560175435,7.75008,2.00544,8.005343815,3.31008,0.96544,3.448,4.44,1.04,4.560175435
25/05/2019 12:30,7.67696,2.04828,7.945512306,3.45696,1.00828,3.601,4.22,1.04,4.346262762,7.69696,2.04828,7.96483799,3.45696,1.00828,3.601,4.24,1.04,4.365684368
25/05/2019 13:00,7.65384,2.02612,7.917476176,3.48384,1.01612,3.629,4.17,1.01,4.290571058,7.76384,2.66612,8.208861517,3.48384,1.01612,3.629,4.28,1.65,4.58703608
25/05/2019 13:30,7.50272,1.25996,7.607779347,3.22272,0.93996,3.357,4.28,0.32,4.291945946,7.67272,2.96996,8.227471945,3.22272,0.93996,3.357,4.45,2.03,4.891155283
25/05/2019 14:00,7.30032,1.78176,7.514608493,2.68032,0.78176,2.792,4.62,1,4.726986355,7.33032,1.78176,7.543756359,2.68032,0.78176,2.792,4.65,1,4.756311596
25/05/2019 14:30,6.8156,1.5158,6.982123817,1.9056,0.5558,1.985,4.91,0.96,5.002969118,6.8356,1.5158,7.001648163,1.9056,0.5558,1.985,4.93,0.96,5.022598929
25/05/2019 15:00,6.7216,1.4038,6.86662661,1.7616,0.5138,1.835,4.96,0.89,5.039216209,6.7516,1.4138,6.898038344,1.7616,0.5138,1.835,4.99,0.9,5.070512795
25/05/2019 15:30,6.60848,1.27664,6.730662493,1.42848,0.41664,1.488,5.18,0.86,5.250904684,6.63848,1.27664,6.760120295,1.42848,0.41664,1.488,5.21,0.86,5.28050187
25/05/2019 16:00,6.60256,1.24908,6.719672566,1.16256,0.33908,1.211,5.44,0.91,5.515587004,6.62256,1.24908,6.739325026,1.16256,0.33908,1.211,5.46,0.91,5.535313903
25/05/2019 16:30,6.62056,1.29808,6.746615922,1.33056,0.38808,1.386,5.29,0.91,5.367699694,6.65056,1.29808,6.776057851,1.33056,0.38808,1.386,5.32,0.91,5.397267827
25/05/2019 17:00,6.36816,1.12488,6.466747003,1.14816,0.33488,1.196,5.22,0.79,5.279441258,6.38816,1.12488,6.486443031,1.14816,0.33488,1.196,5.24,0.79,5.299216923
25/05/2019 17:30,6.27416,0.92288,6.34167101,0.76416,0.22288,0.796,5.51,0.7,5.554286633,6.30416,0.92288,6.371353137,0.76416,0.22288,0.796,5.54,0.7,5.58404871
25/05/2019 18:00,5.98328,0.75804,6.031108041,0.47328,0.13804,0.493,5.51,0.62,5.544772313,6.01328,0.75804,6.060871307,0.47328,0.13804,0.493,5.54,0.62,5.574585186
25/05/2019 18:30,5.798,0.704,5.840583875,0.288,0.084,0.3,5.51,0.62,5.544772313,5.828,0.704,5.870366258,0.288,0.084,0.3,5.54,0.62,5.574585186
25/05/2019 19:00,5.80384,0.55612,5.830422643,0.12384,0.03612,0.129,5.68,0.52,5.70375315,5.83384,0.55612,5.860286563,0.12384,0.03612,0.129,5.71,0.52,5.733628868
25/05/2019 19:30,5.67832,0.51576,5.701695046,0.08832,0.02576,0.092,5.59,0.49,5.611434754,5.70832,0.51576,5.731572699,0.08832,0.02576,0.092,5.62,0.49,5.641320767
25/05/2019 20:00,5.58608,0.43344,5.602870693,0.04608,0.01344,0.048,5.54,0.42,5.555897767,5.61608,0.43344,5.632781267,0.04608,0.01344,0.048,5.57,0.42,5.585812385
25/05/2019 20:30,5.43912,0.42016,5.455324078,0.06912,0.02016,0.072,5.37,0.4,5.384876972,5.45912,0.41016,5.47450659,0.06912,0.02016,0.072,5.39,0.39,5.404091043
25/05/2019 21:00,5.38392,0.42156,5.400398819,0.07392,0.02156,0.077,5.31,0.4,5.325044601,5.41392,0.41156,5.429540625,0.07392,0.02156,0.077,5.34,0.39,5.354222633
25/05/2019 21:30,5.49112,0.40616,5.506120667,0.02112,0.00616,0.022,5.47,0.4,5.484605729,5.51112,0.39616,5.525340388,0.02112,0.00616,0.022,5.49,0.39,5.503835027
25/05/2019 22:00,5.56,0.43,5.576602909,0,0,0,5.56,0.43,5.576602909,5.59,0.42,5.60575597,0,0,0,5.59,0.42,5.60575597
25/05/2019 22:30,5.58,0.43,5.596543576,0,0,0,5.58,0.43,5.596543576,5.61,0.42,5.625699956,0,0,0,5.61,0.42,5.625699956
25/05/2019 23:00,5.48,0.46,5.499272679,0,0,0,5.48,0.46,5.499272679,5.51,0.46,5.529168111,0,0,0,5.51,0.46,5.529168111
25/05/2019 23:30,5.43,0.49,5.452063829,0,0,0,5.43,0.49,5.452063829,5.45,0.48,5.471096782,0,0,0,5.45,0.48,5.471096782
26/05/2019 00:00,5.36,0.38,5.373453266,0,0,0,5.36,0.38,5.373453266,5.39,0.38,5.403378573,0,0,0,5.39,0.38,5.403378573
26/05/2019 00:30,5.3,0.38,5.313605179,0,0,0,5.3,0.38,5.313605179,5.33,0.38,5.343528797,0,0,0,5.33,0.38,5.343528797
26/05/2019 01:00,5.32,0.41,5.335775483,0,0,0,5.32,0.41,5.335775483,5.35,0.41,5.365687281,0,0,0,5.35,0.41,5.365687281
26/05/2019 01:30,5.28,0.44,5.298301615,0,0,0,5.28,0.44,5.298301615,5.31,0.44,5.32819857,0,0,0,5.31,0.44,5.32819857
26/05/2019 02:00,5.28,0.44,5.298301615,0,0,0,5.28,0.44,5.298301615,5.31,0.44,5.32819857,0,0,0,5.31,0.44,5.32819857
26/05/2019 02:30,5.31,0.44,5.32819857,0,0,0,5.31,0.44,5.32819857,5.33,0.44,5.348130514,0,0,0,5.33,0.44,5.348130514
26/05/2019 03:00,5.31,0.44,5.32819857,0,0,0,5.31,0.44,5.32819857,5.33,0.44,5.348130514,0,0,0,5.33,0.44,5.348130514
26/05/2019 03:30,5.21,-0.11,5.211161099,0,0,0,5.21,-0.11,5.211161099,5.32,0.81,5.381310249,0,0,0,5.32,0.81,5.381310249
26/05/2019 04:00,5.21,-0.48,5.232064602,0,0,0,5.21,-0.48,5.232064602,5.42,1.38,5.592924101,0,0,0,5.42,1.38,5.592924101
26/05/2019 04:30,5.18,-0.51,5.205045629,0,0,0,5.18,-0.51,5.205045629,5.37,1.36,5.539539692,0,0,0,5.37,1.36,5.539539692
26/05/2019 05:00,5.18192,-0.47944,5.204052037,0.00192,0.00056,0.002,5.18,-0.48,5.202191846,5.39192,1.39056,5.568344314,0.00192,0.00056,0.002,5.39,1.39,5.5663453
26/05/2019 05:30,5.13664,-0.46348,5.157507557,0.05664,0.01652,0.059,5.08,-0.48,5.102626775,5.32664,1.40652,5.509209762,0.05664,0.01652,0.059,5.27,1.39,5.450229353
26/05/2019 06:00,5.18192,-0.43944,5.200519436,0.24192,0.07056,0.252,4.94,-0.51,4.966256135,5.37192,1.42056,5.556574052,0.24192,0.07056,0.252,5.13,1.35,5.30465833
26/05/2019 06:30,5.37688,-0.38216,5.390443841,0.26688,0.07784,0.278,5.11,-0.46,5.130662725,5.57688,1.47784,5.769367522,0.26688,0.07784,0.278,5.31,1.4,5.491457002
26/05/2019 07:00,5.51368,-0.35476,5.525081158,0.22368,0.06524,0.233,5.29,-0.42,5.306646776,5.72368,1.49524,5.915763298,0.22368,0.06524,0.233,5.5,1.43,5.682860195
26/05/2019 07:30,5.72752,-0.23364,5.732283402,0.46752,0.13636,0.487,5.26,-0.37,5.27299725,5.92752,1.62636,6.146587687,0.46752,0.13636,0.487,5.46,1.49,5.659655467
26/05/2019 08:00,5.91312,0.44716,5.93000339,0.57312,0.16716,0.597,5.34,0.28,5.347335785,5.99312,1.02716,6.080505324,0.57312,0.16716,0.597,5.42,0.86,5.487804661
26/05/2019 08:30,6.05112,0.84116,6.109304658,0.86112,0.25116,0.897,5.19,0.59,5.223427993,6.08112,0.84116,6.139020329,0.86112,0.25116,0.897,5.22,0.59,5.253237097
26/05/2019 09:00,6.32888,1.05384,6.416019077,1.41888,0.41384,1.478,4.91,0.64,4.951535115,6.35888,1.05384,6.445613516,1.41888,0.41384,1.478,4.94,0.64,4.981284975
26/05/2019 09:30,6.15216,0.78188,6.201645669,0.69216,0.20188,0.721,5.46,0.58,5.490719443,6.18216,0.78188,6.231407433,0.69216,0.20188,0.721,5.49,0.58,5.520552509
26/05/2019 10:00,6.17104,0.77072,6.218982553,0.55104,0.16072,0.574,5.62,0.61,5.653008049,6.20104,0.77072,6.248752387,0.55104,0.16072,0.574,5.65,0.61,5.6828338
26/05/2019 10:30,6.11608,0.79844,6.167977059,0.64608,0.18844,0.673,5.47,0.61,5.503907703,6.14608,0.79844,6.197725857,0.64608,0.18844,0.673,5.5,0.61,5.533723882
26/05/2019 11:00,6.24376,0.83568,6.299436483,0.77376,0.22568,0.806,5.47,0.61,5.503907703,6.27376,0.83568,6.329172584,0.77376,0.22568,0.806,5.5,0.61,5.533723882
26/05/2019 11:30,6.4244,0.7742,6.470881006,0.4944,0.1442,0.515,5.93,0.63,5.96337153,6.4544,0.7742,6.500666504,0.4944,0.1442,0.515,5.96,0.63,5.993204485
26/05/2019 12:00,6.79664,1.21652,6.904653228,1.73664,0.50652,1.809,5.06,0.71,5.109569453,6.82664,1.21652,6.934185936,1.73664,0.50652,1.809,5.09,0.71,5.139280105
26/05/2019 12:30,6.33504,0.92772,6.402608547,1.05504,0.30772,1.099,5.28,0.62,5.316276893,6.36504,0.92772,6.432293417,1.05504,0.30772,1.099,5.31,0.62,5.346073325
26/05/2019 13:00,6.56272,0.77496,6.608317244,1.18272,0.34496,1.232,5.38,0.43,5.397156659,6.70272,1.67496,6.908831044,1.18272,0.34496,1.232,5.52,1.33,5.677966185
26/05/2019 13:30,6.17976,-0.08632,6.180362837,0.62976,0.18368,0.656,5.55,-0.27,5.556563686,6.38976,1.86368,6.656,0.62976,0.18368,0.656,5.76,1.68,6
26/05/2019 14:00,6.1644,0.4392,6.180026214,0.6144,0.1792,0.64,5.55,0.26,5.556086752,6.2444,1.0692,6.335275842,0.6144,0.1792,0.64,5.63,0.89,5.69991228
26/05/2019 14:30,6.35568,1.01624,6.436412976,1.25568,0.36624,1.308,5.1,0.65,5.141254711,6.38568,1.01624,6.466038416,1.25568,0.36624,1.308,5.13,0.65,5.171015374
26/05/2019 15:00,6.94288,1.54584,7.112889989,2.52288,0.73584,2.628,4.42,0.81,4.493606569,6.96288,1.54584,7.13241328,2.52288,0.73584,2.628,4.44,0.81,4.513280403
26/05/2019 15:30,6.95456,1.59008,7.13402125,2.67456,0.78008,2.786,4.28,0.81,4.355972911,6.97456,1.59008,7.153519525,2.67456,0.78008,2.786,4.3,0.81,4.37562567
26/05/2019 16:00,6.83376,1.56068,7.009707398,2.57376,0.75068,2.681,4.26,0.81,4.336323327,6.85376,1.56068,7.029206797,2.57376,0.75068,2.681,4.28,0.81,4.355972911
26/05/2019 16:30,7.01056,1.68808,7.210933754,3.01056,0.87808,3.136,4,0.81,4.081188552,7.03056,1.68808,7.23037952,3.01056,0.87808,3.136,4.02,0.81,4.100792606
26/05/2019 17:00,6.89184,1.53012,7.059654793,2.57184,0.75012,2.679,4.32,0.78,4.389851934,6.91184,1.53012,7.079180701,2.57184,0.75012,2.679,4.34,0.78,4.409535123
26/05/2019 17:30,6.58744,1.28092,6.710821246,1.95744,0.57092,2.039,4.63,0.71,4.684122116,6.60744,1.29092,6.732364949,1.95744,0.57092,2.039,4.65,0.72,4.705411778
26/05/2019 18:00,6.27256,1.01908,6.354803931,1.40256,0.40908,1.461,4.87,0.61,4.908054604,6.30256,1.01908,6.384417483,1.40256,0.40908,1.461,4.9,0.61,4.937823407
26/05/2019 18:30,6.12376,1.02568,6.209062409,1.25376,0.36568,1.306,4.87,0.66,4.914519305,6.15376,1.02568,6.238652226,1.25376,0.36568,1.306,4.9,0.66,4.944249185
26/05/2019 19:00,5.76848,0.75164,5.817243694,0.58848,0.17164,0.613,5.18,0.58,5.212369902,5.79848,0.75164,5.846993501,0.58848,0.17164,0.613,5.21,0.58,5.242184659
26/05/2019 19:30,5.662,0.671,5.701621261,0.312,0.091,0.325,5.35,0.58,5.381347415,5.692,0.691,5.733789759,0.312,0.091,0.325,5.38,0.6,5.413353859
26/05/2019 20:00,5.59512,0.55816,5.62289164,0.16512,0.04816,0.172,5.43,0.51,5.453897689,5.62512,0.55816,5.652744254,0.16512,0.04816,0.172,5.46,0.51,5.483766953
26/05/2019 20:30,5.66504,0.53772,5.690502702,0.09504,0.02772,0.099,5.57,0.51,5.593299563,5.69504,0.53772,5.720369166,0.09504,0.02772,0.099,5.6,0.51,5.62317526
26/05/2019 21:00,5.71416,0.65288,5.751336958,0.04416,0.01288,0.046,5.67,0.64,5.706005608,5.74416,0.66288,5.782281903,0.04416,0.01288,0.046,5.7,0.65,5.736941694
26/05/2019 21:30,5.63576,0.62168,5.669945044,0.00576,0.00168,0.006,5.63,0.62,5.664035664,5.66576,0.62168,5.699765118,0.00576,0.00168,0.006,5.66,0.62,5.693856338
26/05/2019 22:00,5.88,0.63,5.913653693,0,0,0,5.88,0.63,5.913653693,5.91,0.62,5.942432162,0,0,0,5.91,0.62,5.942432162
26/05/2019 22:30,5.7,0.6,5.731491952,0,0,0,5.7,0.6,5.731491952,5.73,0.6,5.761327972,0,0,0,5.73,0.6,5.761327972
26/05/2019 23:00,5.75,0.6,5.781219595,0,0,0,5.75,0.6,5.781219595,5.78,0.6,5.811058423,0,0,0,5.78,0.6,5.811058423
26/05/2019 23:30,5.63,0.63,5.66513901,0,0,0,5.63,0.63,5.66513901,5.65,0.63,5.685015391,0,0,0,5.65,0.63,5.685015391
27/05/2019 00:00,5.58,0.63,5.615451896,0,0,0,5.58,0.63,5.615451896,5.61,0.61,5.643066542,0,0,0,5.61,0.61,5.643066542
27/05/2019 00:30,5.61,0.75,5.65991166,0,0,0,5.61,0.75,5.65991166,5.64,0.75,5.689648495,0,0,0,5.64,0.75,5.689648495
27/05/2019 01:00,5.61,0.75,5.65991166,0,0,0,5.61,0.75,5.65991166,5.64,0.75,5.689648495,0,0,0,5.64,0.75,5.689648495
27/05/2019 01:30,5.61,0.72,5.656014498,0,0,0,5.61,0.72,5.656014498,5.64,0.73,5.687046685,0,0,0,5.64,0.73,5.687046685
27/05/2019 02:00,5.56,0.72,5.606424886,0,0,0,5.56,0.72,5.606424886,5.59,0.73,5.637463969,0,0,0,5.59,0.73,5.637463969
27/05/2019 02:30,5.41,0.67,5.451330113,0,0,0,5.41,0.67,5.451330113,5.44,0.67,5.481103903,0,0,0,5.44,0.67,5.481103903
27/05/2019 03:00,5.31,0.64,5.348429676,0,0,0,5.31,0.64,5.348429676,5.34,0.65,5.379414466,0,0,0,5.34,0.65,5.379414466
27/05/2019 03:30,5.31,0.61,5.344922825,0,0,0,5.31,0.61,5.344922825,5.34,0.61,5.3747279,0,0,0,5.34,0.61,5.3747279
27/05/2019 04:00,5.42,0.63,5.456491547,0,0,0,5.42,0.63,5.456491547,5.45,0.63,5.486292008,0,0,0,5.45,0.63,5.486292008
27/05/2019 04:30,5.39,0.61,5.424407802,0,0,0,5.39,0.61,5.424407802,5.41,0.61,5.444281403,0,0,0,5.41,0.61,5.444281403
27/05/2019 05:00,5.26,0.64,5.298792315,0,0,0,5.26,0.64,5.298792315,5.29,0.64,5.328573918,0,0,0,5.29,0.64,5.328573918
27/05/2019 05:30,5.1444,0.5842,5.177464727,0.0144,0.0042,0.015,5.13,0.58,5.162683411,5.1744,0.5842,5.207274239,0.0144,0.0042,0.015,5.16,0.58,5.192494584
27/05/2019 06:00,5.11792,0.62856,5.156373997,0.09792,0.02856,0.102,5.02,0.6,5.055729423,5.13792,0.62856,5.17622542,0.09792,0.02856,0.102,5.04,0.6,5.075588636
27/05/2019 06:30,5.24368,0.24524,5.249411643,0.22368,0.06524,0.233,5.02,0.18,5.023226055,5.29368,0.79524,5.353078983,0.22368,0.06524,0.233,5.07,0.73,5.122284647
27/05/2019 07:00,5.24512,0.12316,5.246565753,0.28512,0.08316,0.297,4.96,0.04,4.960161288,5.31512,0.83316,5.38002381,0.28512,0.08316,0.297,5.03,0.75,5.085607142
27/05/2019 07:30,5.426,0.628,5.46222116,0.336,0.098,0.35,5.09,0.53,5.11751893,5.446,0.628,5.482089018,0.336,0.098,0.35,5.11,0.53,5.1374118
27/05/2019 08:00,5.55824,0.72532,5.605365376,0.49824,0.14532,0.519,5.06,0.58,5.093132631,5.57824,0.72532,5.625197828,0.49824,0.14532,0.519,5.08,0.58,5.113003031
27/05/2019 08:30,5.71504,0.81272,5.77253809,0.69504,0.20272,0.724,5.02,0.61,5.056925944,5.73504,0.81272,5.792339562,0.69504,0.20272,0.724,5.04,0.61,5.076780476
27/05/2019 09:00,5.8296,0.8228,5.887379383,0.7296,0.2128,0.76,5.1,0.61,5.136350845,5.8496,0.8228,5.907183762,0.7296,0.2128,0.76,5.12,0.61,5.156209848
27/05/2019 09:30,5.78448,0.80964,5.840866871,0.68448,0.19964,0.713,5.1,0.61,5.136350845,5.80448,0.80964,5.860674449,0.68448,0.19964,0.713,5.12,0.61,5.156209848
27/05/2019 10:00,5.87328,0.87304,5.937812459,0.59328,0.17304,0.618,5.28,0.7,5.326199395,5.90328,0.87304,5.967488048,0.59328,0.17304,0.618,5.31,0.7,5.355940627
27/05/2019 10:30,5.92856,0.85708,5.990192802,0.77856,0.22708,0.811,5.15,0.63,5.188390887,5.95856,0.85708,6.019885663,0.77856,0.22708,0.811,5.18,0.63,5.218170177
27/05/2019 11:00,6.06664,0.95652,6.141583786,1.25664,0.36652,1.309,4.81,0.59,4.846049938,6.08664,0.95652,6.16134052,1.25664,0.36652,1.309,4.83,0.59,4.865901766
27/05/2019 11:30,6.49096,0.92528,6.556577217,2.04096,0.59528,2.126,4.45,0.33,4.462219179,6.59096,1.80528,6.833724431,2.04096,0.59528,2.126,4.55,1.21,4.708141884
27/05/2019 12:00,6.1548,0.1264,6.15609779,1.3248,0.3864,1.38,4.83,-0.26,4.836992867,6.3448,1.9964,6.651473521,1.3248,0.3864,1.38,5.02,1.61,5.271859255
27/05/2019 12:30,6.28032,0.15176,6.282153325,1.48032,0.43176,1.542,4.8,-0.28,4.808159731,6.46032,2.04176,6.77528733,1.48032,0.43176,1.542,4.98,1.61,5.233784482
27/05/2019 13:00,6.5396,0.2878,6.545929804,1.8096,0.5278,1.885,4.73,-0.24,4.736084881,6.7196,2.1978,7.06989031,1.8096,0.5278,1.885,4.91,1.67,5.186231773
27/05/2019 13:30,6.46136,0.25248,6.466290993,1.79136,0.52248,1.866,4.67,-0.27,4.677798628,6.64136,2.16248,6.984553128,1.79136,0.52248,1.866,4.85,1.64,5.119775386
27/05/2019 14:00,6.57536,0.32948,6.583609663,2.05536,0.59948,2.141,4.52,-0.27,4.528056978,6.75536,2.27948,7.129580479,2.05536,0.59948,2.141,4.7,1.68,4.991232313
27/05/2019 14:30,6.7068,0.5224,6.727114389,2.7168,0.7924,2.83,3.99,-0.27,3.999124904,6.8668,2.4724,7.298335701,2.7168,0.7924,2.83,4.15,1.68,4.477153113
27/05/2019 15:00,6.63624,0.48432,6.653889629,2.58624,0.75432,2.694,4.05,-0.27,4.058990022,6.80624,2.43432,7.228472646,2.58624,0.75432,2.694,4.22,1.68,4.542114045
27/05/2019 15:30,6.79544,1.37992,6.934131813,3.08544,0.89992,3.214,3.71,0.48,3.740922346,6.87544,2.06992,7.180267683,3.08544,0.89992,3.214,3.79,1.17,3.96648459
27/05/2019 16:00,6.2572,1.0646,6.347119425,1.6272,0.4746,1.695,4.63,0.59,4.667440412,6.2772,1.0646,6.36683697,1.6272,0.4746,1.695,4.65,0.59,4.687280662
27/05/2019 16:30,6.77576,1.42668,6.924329527,2.52576,0.73668,2.631,4.25,0.69,4.305647454,6.79576,1.42668,6.943901627,2.52576,0.73668,2.631,4.27,0.69,4.325390156
27/05/2019 17:00,6.68048,1.12764,6.774982288,1.50048,0.43764,1.563,5.18,0.69,5.225753534,6.71048,1.12764,6.804565658,1.50048,0.43764,1.563,5.21,0.69,5.255492365
27/05/2019 17:30,6.39864,0.90752,6.462676412,0.84864,0.24752,0.884,5.55,0.66,5.589105474,6.42864,0.90752,6.492380519,0.84864,0.24752,0.884,5.58,0.66,5.618896689
27/05/2019 18:00,6.16168,0.54924,6.186110652,0.51168,0.14924,0.533,5.65,0.4,5.664141594,6.37168,1.73924,6.604790822,0.51168,0.14924,0.533,5.86,1.59,6.071877799
27/05/2019 18:30,6.1844,-0.1458,6.186118411,0.4944,0.1442,0.515,5.69,-0.29,5.697385365,6.3944,1.7342,6.62539063,0.4944,0.1442,0.515,5.9,1.59,6.110490979
27/05/2019 19:00,6.2816,-0.0562,6.281851399,0.8016,0.2338,0.835,5.48,-0.29,5.487667993,6.4916,1.7938,6.734878544,0.8016,0.2338,0.835,5.69,1.56,5.899974576
27/05/2019 19:30,6.05304,-0.24828,6.058129761,0.14304,0.04172,0.149,5.91,-0.29,5.917110781,6.28304,1.60172,6.483987862,0.14304,0.04172,0.149,6.14,1.56,6.335076953
27/05/2019 20:00,6.04264,-0.28048,6.049145989,0.03264,0.00952,0.034,6.01,-0.29,6.016992604,6.26264,1.59952,6.463677282,0.03264,0.00952,0.034,6.23,1.59,6.429696727
27/05/2019 20:30,6.10536,-0.26552,6.111130959,0.01536,0.00448,0.016,6.09,-0.27,6.095982283,6.32536,1.75448,6.564173916,0.01536,0.00448,0.016,6.31,1.75,6.548175318
27/05/2019 21:00,6.0544,-0.2658,6.060231761,0.0144,0.0042,0.015,6.04,-0.27,6.046031756,6.2744,1.6542,6.488795959,0.0144,0.0042,0.015,6.26,1.65,6.473801047
27/05/2019 21:30,6.25,0.5,6.269968102,0,0,0,6.25,0.5,6.269968102,6.41,1.36,6.552686472,0,0,0,6.41,1.36,6.552686472
27/05/2019 22:00,6.37,0.74,6.412838685,0,0,0,6.37,0.74,6.412838685,6.41,0.76,6.454897366,0,0,0,6.41,0.76,6.454897366
27/05/2019 22:30,6.34,0.85,6.396725725,0,0,0,6.34,0.85,6.396725725,6.37,0.86,6.427791222,0,0,0,6.37,0.86,6.427791222
27/05/2019 23:00,6.44,0.91,6.503975707,0,0,0,6.44,0.91,6.503975707,6.47,0.91,6.533681963,0,0,0,6.47,0.91,6.533681963
27/05/2019 23:30,6.39,1,6.46777396,0,0,0,6.39,1,6.46777396,6.43,1.01,6.508840142,0,0,0,6.43,1.01,6.508840142
28/05/2019 00:00,6.26,0.96,6.333182454,0,0,0,6.26,0.96,6.333182454,6.29,0.97,6.364353856,0,0,0,6.29,0.97,6.364353856
28/05/2019 00:30,6.09,0.9,6.156143273,0,0,0,6.09,0.9,6.156143273,6.18,1.17,6.289777421,0,0,0,6.18,1.17,6.289777421
28/05/2019 01:00,6.07,0.86,6.130619871,0,0,0,6.07,0.86,6.130619871,6.1,0.86,6.160324667,0,0,0,6.1,0.86,6.160324667
28/05/2019 01:30,5.96,0.81,6.014790104,0,0,0,5.96,0.81,6.014790104,5.99,0.81,6.044518178,0,0,0,5.99,0.81,6.044518178
28/05/2019 02:00,5.96,0.81,6.014790104,0,0,0,5.96,0.81,6.014790104,5.99,0.81,6.044518178,0,0,0,5.99,0.81,6.044518178
28/05/2019 02:30,5.92,0.81,5.975156902,0,0,0,5.92,0.81,5.975156902,5.95,0.81,6.004881348,0,0,0,5.95,0.81,6.004881348
28/05/2019 03:00,6.03,0.85,6.089614109,0,0,0,6.03,0.85,6.089614109,6.06,0.85,6.119321858,0,0,0,6.06,0.85,6.119321858
28/05/2019 03:30,5.95,0.88,6.014723601,0,0,0,5.95,0.88,6.014723601,5.98,0.88,6.044402369,0,0,0,5.98,0.88,6.044402369
28/05/2019 04:00,5.98,0.9,6.047346526,0,0,0,5.98,0.9,6.047346526,6.02,0.9,6.086903975,0,0,0,6.02,0.9,6.086903975
28/05/2019 04:30,6.03,0.94,6.102827214,0,0,0,6.03,0.94,6.102827214,6.06,0.94,6.132470954,0,0,0,6.06,0.94,6.132470954
28/05/2019 05:00,5.95384,0.88112,6.018686169,0.00384,0.00112,0.004,5.95,0.88,6.014723601,5.98384,0.88112,6.048364539,0.00384,0.00112,0.004,5.98,0.88,6.044402369
28/05/2019 05:30,5.9732,0.7926,6.025556655,0.0432,0.0126,0.045,5.93,0.78,5.981078498,5.9932,0.7926,6.045383445,0.0432,0.0126,0.045,5.95,0.78,6.000908265
28/05/2019 06:00,6.29176,0.85968,6.350219965,0.10176,0.02968,0.106,6.19,0.83,6.245398306,6.31176,0.85968,6.370036421,0.10176,0.02968,0.106,6.21,0.83,6.265221465
28/05/2019 06:30,7.11208,1.10644,7.197630957,0.26208,0.07644,0.273,6.85,1.03,6.927005125,7.14208,1.10644,7.227275849,0.26208,0.07644,0.273,6.88,1.03,6.956673055
28/05/2019 07:00,7.61608,1.06844,7.690659179,0.40608,0.11844,0.423,7.21,0.95,7.272317375,7.71608,1.63844,7.888116138,0.40608,0.11844,0.423,7.31,1.52,7.466357881
28/05/2019 07:30,8.02152,1.36336,8.136555389,0.25152,0.07336,0.262,7.77,1.29,7.876357026,8.08152,1.56336,8.231346184,0.25152,0.07336,0.262,7.83,1.49,7.970508139
28/05/2019 08:00,8.41584,1.83212,8.612956902,0.31584,0.09212,0.329,8.1,1.74,8.284781228,8.45584,1.84212,8.654168718,0.31584,0.09212,0.329,8.14,1.75,8.325989431
28/05/2019 08:30,8.80016,1.85588,8.993725958,0.74016,0.21588,0.771,8.06,1.64,8.225156533,8.84016,1.86588,9.034928721,0.74016,0.21588,0.771,8.1,1.65,8.26634744
28/05/2019 09:00,8.87792,1.92356,9.083916919,0.69792,0.20356,0.727,8.18,1.72,8.358875522,8.90792,1.93356,9.115354793,0.69792,0.20356,0.727,8.21,1.73,8.390292009
28/05/2019 09:30,8.94032,1.08176,9.005527547,0.76032,0.22176,0.792,8.18,0.86,8.225083586,9.22032,3.01176,9.699742223,0.76032,0.22176,0.792,8.46,2.79,8.908181633
28/05/2019 10:00,9.3332,1.9076,9.526151374,1.3632,0.3976,1.42,7.97,1.51,8.111781555,9.4832,2.8976,9.916005647,1.3632,0.3976,1.42,8.12,2.5,8.4961403
28/05/2019 10:30,9.46728,2.51004,9.794370393,1.57728,0.46004,1.643,7.89,2.05,8.151969087,9.49728,2.53004,9.828500893,1.57728,0.46004,1.643,7.92,2.07,8.186043
28/05/2019 11:00,9.53352,2.59936,9.881532067,1.88352,0.54936,1.962,7.65,2.05,7.919911616,9.57352,2.61936,9.925388254,1.88352,0.54936,1.962,7.69,2.07,7.963730282
28/05/2019 11:30,9.39256,2.44408,9.705344425,1.52256,0.44408,1.586,7.87,2,8.120153939,9.43256,2.46408,9.749096286,1.52256,0.44408,1.586,7.91,2.02,8.163853257
28/05/2019 12:00,10.10768,3.01724,10.54840899,2.76768,0.80724,2.883,7.34,2.21,7.66548759,10.13768,3.03724,10.58288158,2.76768,0.80724,2.883,7.37,2.23,7.699987013
28/05/2019 12:30,10.10448,2.98964,10.53747899,2.84448,0.82964,2.963,7.26,2.16,7.574509885,10.13448,3.00964,10.57192593,2.84448,0.82964,2.963,7.29,2.18,7.608974964
28/05/2019 13:00,9.61224,2.57732,9.951770506,1.84224,0.53732,1.919,7.77,2.04,8.033336791,9.65224,2.58732,9.992995637,1.84224,0.53732,1.919,7.81,2.05,8.074565004
28/05/2019 13:30,10.04528,2.88904,10.45247351,2.70528,0.78904,2.818,7.34,2.1,7.634500639,10.07528,2.89904,10.48406887,2.70528,0.78904,2.818,7.37,2.11,7.666094182
28/05/2019 14:00,9.26896,2.19928,9.526303165,0.88896,0.25928,0.926,8.38,1.94,8.601627753,9.29896,2.21928,9.560118242,0.88896,0.25928,0.926,8.41,1.96,8.635374919
28/05/2019 14:30,9.30056,2.31308,9.583879976,1.45056,0.42308,1.511,7.85,1.89,8.074317309,9.34056,2.32308,9.625111002,1.45056,0.42308,1.511,7.89,1.9,8.115546808
28/05/2019 15:00,9.79152,2.71336,10.16052097,2.41152,0.70336,2.512,7.38,2.01,7.648823439,9.82152,2.73336,10.19477866,2.41152,0.70336,2.512,7.41,2.03,7.683033255
28/05/2019 15:30,10.00264,2.92952,10.42280646,2.91264,0.84952,3.034,7.09,2.08,7.388809106,10.03264,2.94952,10.45722399,2.91264,0.84952,3.034,7.12,2.1,7.423233797
28/05/2019 16:00,9.27008,2.25044,9.53933244,1.27008,0.37044,1.323,8,1.88,8.217931613,9.34008,2.51044,9.67157709,1.27008,0.37044,1.323,8.07,2.14,8.348922086
28/05/2019 16:30,8.89208,1.94144,9.101553494,0.86208,0.25144,0.898,8.03,1.69,8.205912503,8.96208,2.15144,9.216700711,0.86208,0.25144,0.898,8.1,1.9,8.319855768
28/05/2019 17:00,9.12384,2.35612,9.4231501,1.80384,0.52612,1.879,7.32,1.83,7.545283295,9.16384,2.37612,9.466884905,1.80384,0.52612,1.879,7.36,1.85,7.588945908
28/05/2019 17:30,8.5164,1.9452,8.735723897,0.8064,0.2352,0.84,7.71,1.71,7.897353987,8.5464,1.9552,8.767197956,0.8064,0.2352,0.84,7.74,1.72,7.928808233
28/05/2019 18:00,8.66888,2.08884,8.916991253,1.29888,0.37884,1.353,7.37,1.71,7.565778215,8.69888,2.09884,8.948499461,1.29888,0.37884,1.353,7.4,1.72,7.597262665
28/05/2019 18:30,8.02024,1.59132,8.176585412,0.45024,0.13132,0.469,7.57,1.46,7.709507118,8.06024,1.59132,8.215824256,0.45024,0.13132,0.469,7.61,1.46,7.748787002
28/05/2019 19:00,8.1444,1.6042,8.300886037,0.4944,0.1442,0.515,7.65,1.46,7.788074216,8.1844,1.6042,8.34013555,0.4944,0.1442,0.515,7.69,1.46,7.827368651
28/05/2019 19:30,8.02512,1.54316,8.172141323,0.28512,0.08316,0.297,7.74,1.46,7.876496683,8.05512,1.54316,8.201603563,0.28512,0.08316,0.297,7.77,1.46,7.90597875
28/05/2019 20:00,8.01712,1.48916,8.154251075,0.23712,0.06916,0.247,7.78,1.42,7.908527044,8.05712,1.49916,8.195405017,0.23712,0.06916,0.247,7.82,1.43,7.949672949
28/05/2019 20:30,7.9752,1.4836,8.112020957,0.1152,0.0336,0.12,7.86,1.45,7.992627853,8.0152,1.4936,8.153175578,0.1152,0.0336,0.12,7.9,1.46,8.033778688
28/05/2019 21:00,7.81472,0.91596,7.868216532,0.05472,0.01596,0.057,7.76,0.9,7.812016385,7.95472,1.82596,8.16159912,0.05472,0.01596,0.057,7.9,1.81,8.10469617
28/05/2019 21:30,7.84288,1.25084,7.942000214,0.00288,0.00084,0.003,7.84,1.25,7.939023869,7.88288,1.26084,7.983076763,0.00288,0.00084,0.003,7.88,1.26,7.98010025
28/05/2019 22:00,7.75,1.19,7.840829038,0,0,0,7.75,1.19,7.840829038,7.79,1.19,7.880368012,0,0,0,7.79,1.19,7.880368012
28/05/2019 22:30,7.51,1.31,7.623398192,0,0,0,7.51,1.31,7.623398192,7.55,1.32,7.664522164,0,0,0,7.55,1.32,7.664522164
28/05/2019 23:00,7.57,1.42,7.702032199,0,0,0,7.57,1.42,7.702032199,7.61,1.43,7.743190557,0,0,0,7.61,1.43,7.743190557
28/05/2019 23:30,7.38,1.42,7.515370916,0,0,0,7.38,1.42,7.515370916,7.42,1.43,7.556540214,0,0,0,7.42,1.43,7.556540214
29/05/2019 00:00,7.33,1.22,7.430834408,0,0,0,7.33,1.22,7.430834408,7.42,1.74,7.621285981,0,0,0,7.42,1.74,7.621285981
29/05/2019 00:30,7.2,1.27,7.311149021,0,0,0,7.2,1.27,7.311149021,7.24,1.28,7.352278558,0,0,0,7.24,1.28,7.352278558
29/05/2019 01:00,7.03,1.27,7.14379451,0,0,0,7.03,1.27,7.14379451,7.06,1.28,7.175095818,0,0,0,7.06,1.28,7.175095818
29/05/2019 01:30,7.05,1.21,7.153083251,0,0,0,7.05,1.21,7.153083251,7.08,1.22,7.18434409,0,0,0,7.08,1.22,7.18434409
29/05/2019 02:00,6.99,1.27,7.104435234,0,0,0,6.99,1.27,7.104435234,7.02,1.27,7.133954023,0,0,0,7.02,1.27,7.133954023
29/05/2019 02:30,6.95,1.18,7.049460972,0,0,0,6.95,1.18,7.049460972,6.99,1.18,7.088899774,0,0,0,6.99,1.18,7.088899774
29/05/2019 03:00,6.95,1.18,7.049460972,0,0,0,6.95,1.18,7.049460972,6.99,1.27,7.104435234,0,0,0,6.99,1.27,7.104435234
29/05/2019 03:30,6.92,0.26,6.92488267,0,0,0,6.92,0.26,6.92488267,7.17,2.14,7.482546358,0,0,0,7.17,2.14,7.482546358
29/05/2019 04:00,6.92,0.26,6.92488267,0,0,0,6.92,0.26,6.92488267,7.17,2.16,7.48829086,0,0,0,7.17,2.16,7.48829086
29/05/2019 04:30,7.03,0.32,7.037279304,0,0,0,7.03,0.32,7.037279304,7.28,2.18,7.599394713,0,0,0,7.28,2.18,7.599394713
29/05/2019 05:00,6.96576,0.39168,6.976763261,0.00576,0.00168,0.006,6.96,0.39,6.97091816,7.19576,2.02168,7.474366328,0.00576,0.00168,0.006,7.19,2.02,7.468366622
29/05/2019 05:30,7.0632,1.1726,7.159873253,0.0432,0.0126,0.045,7.02,1.16,7.115195008,7.1032,1.1826,7.200971671,0.0432,0.0126,0.045,7.06,1.17,7.156290939
29/05/2019 06:00,7.16024,1.10632,7.245203986,0.09024,0.02632,0.094,7.07,1.08,7.152013702,7.19024,1.10632,7.274853621,0.09024,0.02632,0.094,7.1,1.08,7.181671115
29/05/2019 06:30,7.62296,0.62628,7.648643396,0.19296,0.05628,0.201,7.43,0.57,7.45183199,7.83296,2.05628,8.098367107,0.19296,0.05628,0.201,7.64,2,7.897442624
29/05/2019 07:00,8.23824,1.60032,8.39223584,0.61824,0.18032,0.644,7.62,1.42,7.751180555,8.31824,1.96032,8.546108541,0.61824,0.18032,0.644,7.7,1.78,7.903062697
29/05/2019 07:30,8.64296,1.89128,8.847468429,0.79296,0.23128,0.826,7.85,1.66,8.02359645,8.68296,1.90128,8.888681567,0.79296,0.23128,0.826,7.89,1.67,8.06480006
29/05/2019 08:00,8.81848,1.72164,8.984967101,0.82848,0.24164,0.863,7.99,1.48,8.125915333,8.90848,2.17164,9.169353096,0.82848,0.24164,0.863,8.08,1.93,8.307304015
29/05/2019 08:30,9.55,2.385,9.843308641,1.56,0.455,1.625,7.99,1.93,8.219793185,9.58,2.385,9.872417384,1.56,0.455,1.625,8.02,1.93,8.24895751
29/05/2019 09:00,9.9352,2.5686,10.26186655,2.1552,0.6286,2.245,7.78,1.94,8.018229231,10.0252,3.0186,10.46979374,2.1552,0.6286,2.245,7.87,2.39,8.224901215
29/05/2019 09:30,10.10816,2.05488,10.31491301,2.58816,0.75488,2.696,7.52,1.3,7.631539818,10.37816,4.06488,11.14582677,2.58816,0.75488,2.696,7.79,3.31,8.464053402
29/05/2019 10:00,10.30608,2.81844,10.68451632,2.56608,0.74844,2.673,7.74,2.07,8.012022217,10.39608,3.32844,10.91590547,2.56608,0.74844,2.673,7.83,2.58,8.244106986
29/05/2019 10:30,10.08696,2.68828,10.43904265,2.01696,0.58828,2.101,8.07,2.1,8.3387589,10.13696,2.83828,10.52681297,2.01696,0.58828,2.101,8.12,2.25,8.42596582
29/05/2019 11:00,9.91224,2.56732,10.23931803,1.60224,0.46732,1.669,8.31,2.1,8.571236784,9.94224,2.57732,10.27086728,1.60224,0.46732,1.669,8.34,2.11,8.602772809
29/05/2019 11:30,9.86,2.6,10.19703879,1.44,0.42,1.5,8.42,2.18,8.697631862,9.9,2.62,10.24082028,1.44,0.42,1.5,8.46,2.2,8.74137289
29/05/2019 12:00,9.83376,2.65068,10.18474056,1.85376,0.54068,1.931,7.98,2.11,8.254241334,9.87376,2.67068,10.22857117,1.85376,0.54068,1.931,8.02,2.13,8.298029887
29/05/2019 12:30,9.86016,2.55588,10.18603347,1.94016,0.56588,2.021,7.92,1.99,8.166180258,9.90016,2.57588,10.22977643,1.94016,0.56588,2.021,7.96,2.01,8.209853835
29/05/2019 13:00,9.69056,2.47808,10.00239139,1.81056,0.52808,1.886,7.88,1.95,8.117690558,9.72056,2.48808,10.03393386,1.81056,0.52808,1.886,7.91,1.96,8.149214686
29/05/2019 13:30,9.72784,2.57312,10.06239622,1.82784,0.53312,1.904,7.9,2.04,8.159142112,9.76784,2.58312,10.10362347,1.82784,0.53312,1.904,7.94,2.05,8.200371943
29/05/2019 14:00,9.67024,2.42132,9.968767838,1.41024,0.41132,1.469,8.26,2.01,8.501041113,9.71024,2.43132,10.00999889,1.41024,0.41132,1.469,8.3,2.02,8.542271361
29/05/2019 14:30,9.51968,2.23824,9.779265085,1.15968,0.33824,1.208,8.36,1.9,8.573190771,9.55968,2.25824,9.822786244,1.15968,0.33824,1.208,8.4,1.92,8.616635074
29/05/2019 15:00,9.53184,2.30012,9.805433484,1.13184,0.33012,1.179,8.4,1.97,8.627914,9.57184,2.32012,9.849014052,1.13184,0.33012,1.179,8.44,1.99,8.671430101
29/05/2019 15:30,9.36072,1.55896,9.489648845,0.51072,0.14896,0.532,8.85,1.41,8.961618157,9.61072,3.12896,10.10724144,0.51072,0.14896,0.532,9.1,2.98,9.57551043
29/05/2019 16:00,9.22312,1.27716,9.311126688,0.33312,0.09716,0.347,8.89,1.18,8.967970785,9.49312,2.98716,9.952007446,0.33312,0.09716,0.347,9.16,2.89,9.605087194
29/05/2019 16:30,9.32112,2.11116,9.557210608,0.38112,0.11116,0.397,8.94,2,9.16098248,9.37112,2.12116,9.608184522,0.38112,0.11116,0.397,8.99,2.01,9.211959618
29/05/2019 17:00,9.10888,1.97884,9.321346609,0.33888,0.09884,0.353,8.77,1.88,8.969241885,9.14888,1.98884,9.362557866,0.33888,0.09884,0.353,8.81,1.89,9.010449489
29/05/2019 17:30,8.93112,1.93116,9.137520637,0.38112,0.11116,0.397,8.55,1.82,8.741561645,8.97112,1.95116,9.18085069,0.38112,0.11116,0.397,8.59,1.84,8.784856288
29/05/2019 18:00,8.58496,1.71728,8.755032199,0.26496,0.07728,0.276,8.32,1.64,8.480094339,8.63496,1.80728,8.822062979,0.26496,0.07728,0.276,8.37,1.73,8.546917573
29/05/2019 18:30,8.40856,1.56208,8.552425106,0.17856,0.05208,0.186,8.23,1.51,8.367377128,8.44856,1.58208,8.59541408,0.17856,0.05208,0.186,8.27,1.53,8.410338875
29/05/2019 19:00,8.51248,1.58864,8.659451068,0.13248,0.03864,0.138,8.38,1.55,8.52214175,8.55248,1.59864,8.700607105,0.13248,0.03864,0.138,8.42,1.56,8.563293759
29/05/2019 19:30,8.4148,1.5264,8.552119971,0.1248,0.0364,0.13,8.29,1.49,8.422838002,8.4548,1.5264,8.591480664,0.1248,0.0364,0.13,8.33,1.49,8.462210113
29/05/2019 20:00,8.51448,1.60464,8.664366059,0.08448,0.02464,0.088,8.43,1.58,8.576788443,8.55448,1.61464,8.705526429,0.08448,0.02464,0.088,8.47,1.59,8.617946391
29/05/2019 20:30,8.49648,1.62064,8.649661635,0.03648,0.01064,0.038,8.46,1.61,8.61183488,8.53648,1.63064,8.69082721,0.03648,0.01064,0.038,8.5,1.62,8.65299948
29/05/2019 21:00,8.50288,1.61084,8.654118892,0.00288,0.00084,0.003,8.5,1.61,8.651132874,8.54288,1.62084,8.695281537,0.00288,0.00084,0.003,8.54,1.62,8.692295439
29/05/2019 21:30,8.5,1.42,8.617795542,0,0,0,8.5,1.42,8.617795542,8.59,1.71,8.758550108,0,0,0,8.59,1.71,8.758550108
29/05/2019 22:00,8.32,1.42,8.440308051,0,0,0,8.32,1.42,8.440308051,8.38,1.58,8.527649149,0,0,0,8.38,1.58,8.527649149
29/05/2019 22:30,8.06,1.52,8.202072909,0,0,0,8.06,1.52,8.202072909,8.1,1.53,8.243233589,0,0,0,8.1,1.53,8.243233589
29/05/2019 23:00,8.06,1.49,8.196566354,0,0,0,8.06,1.49,8.196566354,8.1,1.5,8.237718131,0,0,0,8.1,1.5,8.237718131
29/05/2019 23:30,7.92,1.51,8.062660851,0,0,0,7.92,1.51,8.062660851,7.96,1.52,8.103826257,0,0,0,7.96,1.52,8.103826257
30/05/2019 00:00,8.01,1.73,8.194693405,0,0,0,8.01,1.73,8.194693405,8.05,1.74,8.235903108,0,0,0,8.05,1.74,8.235903108
30/05/2019 00:30,7.92,1.67,8.09415221,0,0,0,7.92,1.67,8.09415221,7.96,1.69,8.137425883,0,0,0,7.96,1.69,8.137425883
30/05/2019 01:00,7.92,1.63,8.085994064,0,0,0,7.92,1.63,8.085994064,7.98,1.79,8.178294443,0,0,0,7.98,1.79,8.178294443
30/05/2019 01:30,7.56,0.52,7.577862495,0,0,0,7.56,0.52,7.577862495,7.81,2.35,8.155893575,0,0,0,7.81,2.35,8.155893575
30/05/2019 02:00,7.54,1.28,7.647875522,0,0,0,7.54,1.28,7.647875522,7.57,1.29,7.679127555,0,0,0,7.57,1.29,7.679127555
30/05/2019 02:30,7.44,1.28,7.549304604,0,0,0,7.44,1.28,7.549304604,7.48,1.29,7.590421596,0,0,0,7.48,1.29,7.590421596
30/05/2019 03:00,7.49,1.43,7.62528688,0,0,0,7.49,1.43,7.62528688,7.53,1.44,7.666452896,0,0,0,7.53,1.44,7.666452896
30/05/2019 03:30,7.46,1.39,7.588392452,0,0,0,7.46,1.39,7.588392452,7.5,1.4,7.629547824,0,0,0,7.5,1.4,7.629547824
30/05/2019 04:00,7.43,1.31,7.544600718,0,0,0,7.43,1.31,7.544600718,7.46,1.32,7.575882787,0,0,0,7.46,1.32,7.575882787
30/05/2019 04:30,7.46,1.36,7.582954569,0,0,0,7.46,1.36,7.582954569,7.49,1.37,7.614262932,0,0,0,7.49,1.37,7.614262932
30/05/2019 05:00,7.38,1.29,7.491895621,0,0,0,7.38,1.29,7.491895621,7.42,1.3,7.533020642,0,0,0,7.42,1.3,7.533020642
30/05/2019 05:30,7.49744,1.37092,7.621747057,0.03744,0.01092,0.039,7.46,1.36,7.582954569,7.53744,1.38092,7.662893827,0.03744,0.01092,0.039,7.5,1.37,7.624099947
30/05/2019 06:00,7.43816,1.33988,7.557876858,0.06816,0.01988,0.071,7.37,1.32,7.487275873,7.46816,1.34988,7.589175831,0.06816,0.01988,0.071,7.4,1.33,7.518570343
30/05/2019 06:30,7.94592,1.64256,8.113916933,0.14592,0.04256,0.152,7.8,1.6,7.962411695,7.98592,1.66256,8.157145579,0.14592,0.04256,0.152,7.84,1.62,8.005623024
30/05/2019 07:00,8.41416,1.86288,8.617912183,0.28416,0.08288,0.296,8.13,1.78,8.322577726,8.46416,1.99288,8.695606661,0.28416,0.08288,0.296,8.18,1.91,8.400029762
30/05/2019 07:30,8.99312,2.02216,9.217664476,0.45312,0.13216,0.472,8.54,1.89,8.746639355,9.07312,2.33216,9.368056191,0.45312,0.13216,0.472,8.62,2.2,8.896313843
30/05/2019 08:00,9.31864,2.25252,9.587017148,0.48864,0.14252,0.509,8.83,2.11,9.078601214,9.35864,2.27252,9.630601736,0.48864,0.14252,0.509,8.87,2.13,9.122159832
30/05/2019 08:30,9.55632,2.33976,9.838583679,0.61632,0.17976,0.642,8.94,2.16,9.197238716,9.59632,2.37976,9.886992222,0.61632,0.17976,0.642,8.98,2.2,9.245561097
30/05/2019 09:00,9.67552,2.45036,9.980979481,0.75552,0.22036,0.787,8.92,2.23,9.194525545,9.71552,2.47036,10.02466994,0.75552,0.22036,0.787,8.96,2.25,9.238187052
30/05/2019 09:30,9.78344,2.52892,10.10500542,1.09344,0.31892,1.139,8.69,2.21,8.966615861,9.82344,2.54892,10.14874212,1.09344,0.31892,1.139,8.73,2.23,9.01031631
30/05/2019 10:00,9.78368,2.52024,10.10306904,1.06368,0.31024,1.108,8.72,2.21,8.995693414,9.82368,2.54024,10.14679792,1.06368,0.31024,1.108,8.76,2.23,9.039386041
30/05/2019 10:30,10.2728,2.9854,10.69780506,2.2128,0.6454,2.305,8.06,2.34,8.392806444,10.3128,3.0054,10.74180027,2.2128,0.6454,2.305,8.1,2.36,8.436800341
30/05/2019 11:00,10.49832,3.24576,10.98861596,2.48832,0.72576,2.592,8.01,2.52,8.397053054,10.53832,3.27576,11.03570532,2.48832,0.72576,2.592,8.05,2.55,8.444228798
30/05/2019 11:30,10.04608,2.87344,10.44894161,1.72608,0.50344,1.798,8.32,2.37,8.650971044,10.08608,2.90344,10.49566451,1.72608,0.50344,1.798,8.36,2.4,8.697677851
30/05/2019 12:00,10.14184,2.88512,10.54423236,1.97184,0.57512,2.054,8.17,2.31,8.49028857,10.18184,2.90512,10.58818152,1.97184,0.57512,2.054,8.21,2.33,8.534225214
30/05/2019 12:30,9.86944,2.75692,10.24726567,1.66944,0.48692,1.739,8.2,2.27,8.50840173,9.90944,2.77692,10.29117514,1.66944,0.48692,1.739,8.24,2.29,8.55229209
30/05/2019 13:00,9.67824,2.50532,9.997247511,1.21824,0.35532,1.269,8.46,2.15,8.728923187,9.71824,2.52532,10.04098749,1.21824,0.35532,1.269,8.5,2.17,8.772622185
30/05/2019 13:30,9.7032,2.5526,10.03333728,1.2432,0.3626,1.295,8.46,2.19,8.738861482,9.7432,2.5626,10.07456525,1.2432,0.3626,1.295,8.5,2.2,8.780091116
30/05/2019 14:00,9.79936,2.65648,10.15304597,1.35936,0.39648,1.416,8.44,2.26,8.737345135,9.83936,2.68648,10.19951862,1.35936,0.39648,1.416,8.48,2.29,8.78376343
30/05/2019 14:30,10.19976,3.01868,10.63708292,2.18976,0.63868,2.281,8.01,2.38,8.356105552,10.23976,3.04868,10.68396624,2.18976,0.63868,2.281,8.05,2.41,8.403011365
30/05/2019 15:00,9.9036,2.7648,10.28228632,1.5936,0.4648,1.66,8.31,2.3,8.622418454,9.9436,2.7848,10.32619446,1.5936,0.4648,1.66,8.35,2.32,8.666308326
30/05/2019 15:30,9.81808,2.67444,10.17582057,1.07808,0.31444,1.123,8.74,2.36,9.053021595,9.85808,2.69444,10.21967456,1.07808,0.31444,1.123,8.78,2.38,9.0968566
30/05/2019 16:00,10.37008,2.87044,10.76001789,2.47008,0.72044,2.573,7.9,2.15,8.187337785,10.48008,3.53044,11.05875596,2.47008,0.72044,2.573,8.01,2.81,8.488592345
30/05/2019 16:30,10.27352,2.08936,10.48382747,2.60352,0.75936,2.712,7.67,1.33,7.784458877,10.54352,4.06936,11.3015709,2.60352,0.75936,2.712,7.94,3.31,8.60230783
30/05/2019 17:00,10.05752,2.45636,10.35313542,2.38752,0.69636,2.487,7.67,1.76,7.869339235,10.19752,3.43636,10.76094718,2.38752,0.69636,2.487,7.81,2.74,8.276696201
30/05/2019 17:30,9.71992,2.68956,10.08516623,1.60992,0.46956,1.677,8.11,2.22,8.408358936,9.75992,2.69956,10.12638448,1.60992,0.46956,1.677,8.15,2.23,8.449579871
30/05/2019 18:00,9.65768,2.66224,10.01789922,1.92768,0.56224,2.008,7.73,2.1,8.01017478,9.69768,2.68224,10.0617796,1.92768,0.56224,2.008,7.77,2.12,8.054023839
30/05/2019 18:30,8.97672,2.14196,9.228732015,0.96672,0.28196,1.007,8.01,1.86,8.223119846,9.01672,2.16196,9.272287237,0.96672,0.28196,1.007,8.05,1.88,8.266613575
30/05/2019 19:00,9.00952,2.04736,9.239217153,0.53952,0.15736,0.562,8.47,1.89,8.678306286,9.04952,2.05736,9.280438697,0.53952,0.15736,0.562,8.51,1.9,8.71952407
30/05/2019 19:30,8.9956,1.9608,9.206821167,0.3456,0.1008,0.36,8.65,1.86,8.84771722,9.0356,1.9808,9.250169512,0.3456,0.1008,0.36,8.69,1.88,8.89103481
30/05/2019 20:00,8.91568,1.94624,9.125634225,0.29568,0.08624,0.308,8.62,1.86,8.818389876,8.95568,1.96624,9.168985985,0.29568,0.08624,0.308,8.66,1.88,8.86171541
30/05/2019 20:30,8.88656,1.96608,9.101451489,0.22656,0.06608,0.236,8.66,1.9,8.865979923,8.92656,1.98608,9.144833908,0.22656,0.06608,0.236,8.7,1.92,8.90934341
30/05/2019 21:00,8.86528,1.97904,9.083489902,0.06528,0.01904,0.068,8.8,1.96,9.015630871,8.92528,2.09904,9.168783562,0.06528,0.01904,0.068,8.86,2.08,9.100879078
30/05/2019 21:30,8.50384,0.66112,8.529500243,0.00384,0.00112,0.004,8.5,0.66,8.525585024,8.80384,2.56112,9.168802234,0.00384,0.00112,0.004,8.8,2.56,9.164802235
30/05/2019 22:00,8.36,1.01,8.420789749,0,0,0,8.36,1.01,8.420789749,8.51,1.81,8.700356315,0,0,0,8.51,1.81,8.700356315
30/05/2019 22:30,8.13,1.49,8.265409851,0,0,0,8.13,1.49,8.265409851,8.17,1.5,8.30655765,0,0,0,8.17,1.5,8.30655765
30/05/2019 23:00,8.07,1.59,8.225144376,0,0,0,8.07,1.59,8.225144376,8.11,1.6,8.266323246,0,0,0,8.11,1.6,8.266323246
30/05/2019 23:30,8.01,1.52,8.152944253,0,0,0,8.01,1.52,8.152944253,8.05,1.53,8.194107639,0,0,0,8.05,1.53,8.194107639
31/05/2019 00:00,7.93,1.52,8.074360656,0,0,0,7.93,1.52,8.074360656,7.97,1.53,8.115528325,0,0,0,7.97,1.53,8.115528325
31/05/2019 00:30,7.86,1.52,8.005623024,0,0,0,7.86,1.52,8.005623024,7.9,1.53,8.046794393,0,0,0,7.9,1.53,8.046794393
31/05/2019 01:00,7.83,1.46,7.964954488,0,0,0,7.83,1.46,7.964954488,7.86,1.47,7.996280385,0,0,0,7.86,1.47,7.996280385
31/05/2019 01:30,7.73,1.14,7.813609921,0,0,0,7.73,1.14,7.813609921,7.84,1.71,8.024319286,0,0,0,7.84,1.71,8.024319286
31/05/2019 02:00,7.59,0.79,7.631002555,0,0,0,7.59,0.79,7.631002555,7.77,1.96,8.013395036,0,0,0,7.77,1.96,8.013395036
31/05/2019 02:30,7.59,1.29,7.698844069,0,0,0,7.59,1.29,7.698844069,7.62,1.3,7.730097024,0,0,0,7.62,1.3,7.730097024
31/05/2019 03:00,7.56,1.29,7.669269848,0,0,0,7.56,1.29,7.669269848,7.59,1.3,7.700525956,0,0,0,7.59,1.3,7.700525956
31/05/2019 03:30,7.56,1.2,7.654645648,0,0,0,7.56,1.2,7.654645648,7.61,1.4,7.737706379,0,0,0,7.61,1.4,7.737706379
31/05/2019 04:00,7.56,1.3,7.670958219,0,0,0,7.56,1.3,7.670958219,7.59,1.31,7.702220459,0,0,0,7.59,1.31,7.702220459
31/05/2019 04:30,7.51,1.3,7.621686165,0,0,0,7.51,1.3,7.621686165,7.55,1.31,7.662806274,0,0,0,7.55,1.31,7.662806274
31/05/2019 05:00,7.39288,1.23084,7.494640872,0.00288,0.00084,0.003,7.39,1.23,7.491662032,7.43288,1.24084,7.535740773,0.00288,0.00084,0.003,7.43,1.24,7.532761778
31/05/2019 05:30,7.51568,1.24624,7.618304273,0.05568,0.01624,0.058,7.46,1.23,7.560720865,7.55568,1.25624,7.659402013,0.05568,0.01624,0.058,7.5,1.24,7.601815573
31/05/2019 06:00,7.63232,1.36276,7.753026725,0.11232,0.03276,0.117,7.52,1.33,7.636707406,7.67232,1.37276,7.794162187,0.11232,0.03276,0.117,7.56,1.34,7.677838237
31/05/2019 06:30,8.032,1.426,8.157603815,0.192,0.056,0.2,7.84,1.37,7.958800161,8.072,1.436,8.198736488,0.192,0.056,0.2,7.88,1.38,7.999925
31/05/2019 07:00,8.57696,1.70828,8.745425284,0.33696,0.09828,0.351,8.24,1.61,8.395814433,8.65696,2.07828,8.902932337,0.33696,0.09828,0.351,8.32,1.98,8.5523564
31/05/2019 07:30,8.98992,1.93456,9.195715524,0.76992,0.22456,0.802,8.22,1.71,8.395981181,9.08992,2.39456,9.400029957,0.76992,0.22456,0.802,8.32,2.17,8.598331233
31/05/2019 08:00,9.1456,2.3808,9.450407822,1.0656,0.3108,1.11,8.08,2.07,8.340941194,9.1856,2.4008,9.494160732,1.0656,0.3108,1.11,8.12,2.09,8.38465861
31/05/2019 08:30,9.57376,2.33068,9.853372509,1.61376,0.47068,1.681,7.96,1.86,8.174423527,9.67376,2.88068,10.09355982,1.61376,0.47068,1.681,8.06,2.41,8.412591753
31/05/2019 09:00,9.59992,2.18956,9.846453016,1.36992,0.39956,1.427,8.23,1.79,8.422410581,9.71992,2.86956,10.13465438,1.36992,0.39956,1.427,8.35,2.47,8.707663292
31/05/2019 09:30,10.00472,2.84596,10.40163019,1.73472,0.50596,1.807,8.27,2.34,8.594678586,10.05472,2.99596,10.49157617,1.73472,0.50596,1.807,8.32,2.49,8.68461283
31/05/2019 10:00,9.81896,1.68928,9.963214461,1.36896,0.39928,1.426,8.45,1.29,8.547900327,10.11896,3.69928,10.77395118,1.36896,0.39928,1.426,8.75,3.3,9.35160414
31/05/2019 10:30,9.95896,2.22928,10.20541884,1.60896,0.46928,1.676,8.35,1.76,8.5334694,10.12896,3.24928,10.6373705,1.60896,0.46928,1.676,8.52,2.78,8.962075652
31/05/2019 11:00,9.87984,2.67412,10.2353386,1.17984,0.34412,1.229,8.7,2.33,9.006603133,9.91984,2.69412,10.27917838,1.17984,0.34412,1.229,8.74,2.35,9.05041988
31/05/2019 11:30,9.81648,2.56564,10.14622039,0.87648,0.25564,0.913,8.94,2.31,9.233617926,9.85648,2.58564,10.18998195,0.87648,0.25564,0.913,8.98,2.33,9.277354149
31/05/2019 12:00,9.86464,2.60552,10.20293373,0.94464,0.27552,0.984,8.92,2.33,9.21928956,9.90464,2.62552,10.24671893,0.94464,0.27552,0.984,8.96,2.35,9.263050254
31/05/2019 12:30,9.81576,2.64668,10.16631986,1.08576,0.31668,1.131,8.73,2.33,9.035585205,9.85576,2.66668,10.21015119,1.08576,0.31668,1.131,8.77,2.35,9.079394253
31/05/2019 13:00,9.91968,2.62324,10.26067441,1.75968,0.51324,1.833,8.16,2.11,8.42838656,9.98968,2.90324,10.40300481,1.75968,0.51324,1.833,8.23,2.39,8.570005834
31/05/2019 13:30,9.6956,2.5858,10.03449157,1.4256,0.4158,1.485,8.27,2.17,8.549959064,9.7256,2.5958,10.06605548,1.4256,0.4158,1.485,8.3,2.18,8.581515018
31/05/2019 14:00,9.5564,2.4952,9.876781055,1.0464,0.3052,1.09,8.51,2.19,8.78727489,9.5964,2.5152,9.920540509,1.0464,0.3052,1.09,8.55,2.21,8.831002208
31/05/2019 14:30,9.45328,2.53804,9.788061596,1.19328,0.34804,1.243,8.26,2.19,8.54539057,9.49328,2.55804,9.831883533,1.19328,0.34804,1.243,8.3,2.21,8.58918506
31/05/2019 15:00,9.53584,2.52212,9.863738328,1.27584,0.37212,1.329,8.26,2.15,8.535227003,9.57584,2.54212,9.907526725,1.27584,0.37212,1.329,8.3,2.17,8.578980126
31/05/2019 15:30,9.49832,2.54576,9.833563789,1.52832,0.44576,1.592,7.97,2.1,8.242020383,9.52832,2.56576,9.867725493,1.52832,0.44576,1.592,8,2.12,8.276134363
31/05/2019 16:00,9.61752,2.66136,9.978954254,2.02752,0.59136,2.112,7.59,2.07,7.867210433,9.65752,2.68136,10.02284311,2.02752,0.59136,2.112,7.63,2.09,7.911068196
31/05/2019 16:30,9.3124,2.5132,9.645567272,1.8624,0.5432,1.94,7.45,1.97,7.706062548,9.3424,2.5332,9.679748964,1.8624,0.5432,1.94,7.48,1.99,7.740187336
31/05/2019 17:00,9.05984,2.28912,9.344558374,1.29984,0.37912,1.354,7.76,1.91,7.991601842,9.08984,2.30912,9.378551402,1.29984,0.37912,1.354,7.79,1.93,8.02552179
31/05/2019 17:30,8.9068,2.1974,9.173857041,0.9168,0.2674,0.955,7.99,1.93,8.219793185,8.9468,2.2074,9.2150879,0.9168,0.2674,0.955,8.03,1.94,8.261022939
31/05/2019 18:00,9.23928,2.41104,9.548686234,1.64928,0.48104,1.718,7.59,1.93,7.831538802,9.27928,2.42104,9.58991512,1.64928,0.48104,1.718,7.63,1.94,7.872769525
31/05/2019 18:30,8.94824,2.13032,9.198329327,1.09824,0.32032,1.144,7.85,1.81,8.055966733,8.98824,2.15032,9.241879376,1.09824,0.32032,1.144,7.89,1.83,8.099444425
31/05/2019 19:00,8.76632,2.04976,9.002770818,0.61632,0.17976,0.642,8.15,1.87,8.361782107,8.80632,2.06976,9.04627981,0.61632,0.17976,0.642,8.19,1.89,8.40524836
31/05/2019 19:30,8.65912,1.56516,8.79943663,0.42912,0.12516,0.447,8.23,1.44,8.355028426,8.75912,2.01516,8.987939308,0.42912,0.12516,0.447,8.33,1.89,8.541721138
31/05/2019 20:00,8.36528,0.68404,8.393200832,0.18528,0.05404,0.193,8.18,0.63,8.204224522,8.65528,2.64404,9.050128143,0.18528,0.05404,0.193,8.47,2.59,8.857144009
31/05/2019 20:30,8.30968,0.76324,8.344657992,0.07968,0.02324,0.083,8.23,0.74,8.263201559,8.60968,2.72324,9.030095559,0.07968,0.02324,0.083,8.53,2.7,8.947116854
31/05/2019 21:00,8.27912,1.73016,8.457971483,0.06912,0.02016,0.072,8.21,1.71,8.38619103,8.33912,1.89016,8.550650689,0.06912,0.02016,0.072,8.27,1.87,8.47878529
31/05/2019 21:30,7.86112,0.86616,7.908694001,0.02112,0.00616,0.022,7.84,0.86,7.887027323,8.06112,2.17616,8.349690294,0.02112,0.00616,0.022,8.04,2.17,8.327694759
31/05/2019 22:00,7.81,0.64,7.836178916,0,0,0,7.81,0.64,7.836178916,8.04,2.14,8.319927884,0,0,0,8.04,2.14,8.319927884
31/05/2019 22:30,7.71,1.4,7.836076825,0,0,0,7.71,1.4,7.836076825,7.75,1.41,7.877220322,0,0,0,7.75,1.41,7.877220322
31/05/2019 23:00,7.44,1.26,7.545939305,0,0,0,7.44,1.26,7.545939305,7.48,1.27,7.587048174,0,0,0,7.48,1.27,7.587048174
31/05/2019 23:30,7.39,1.26,7.496645917,0,0,0,7.39,1.26,7.496645917,7.43,1.27,7.537758287,0,0,0,7.43,1.27,7.537758287
01/06/2019 00:00,7.29,1.31,7.406767176,0,0,0,7.29,1.31,7.406767176,7.33,1.32,7.447905746,0,0,0,7.33,1.32,7.447905746
01/06/2019 00:30,7.29,1.31,7.406767176,0,0,0,7.29,1.31,7.406767176,7.33,1.32,7.447905746,0,0,0,7.33,1.32,7.447905746
01/06/2019 01:00,7.29,1.31,7.406767176,0,0,0,7.29,1.31,7.406767176,7.33,1.32,7.447905746,0,0,0,7.33,1.32,7.447905746
01/06/2019 01:30,7.05,0.63,7.078092964,0,0,0,7.05,0.63,7.078092964,7.22,1.86,7.455736047,0,0,0,7.22,1.86,7.455736047
01/06/2019 02:00,7.01,1.2,7.111968785,0,0,0,7.01,1.2,7.111968785,7.04,1.21,7.143227562,0,0,0,7.04,1.21,7.143227562
01/06/2019 02:30,7.01,1.25,7.120575819,0,0,0,7.01,1.25,7.120575819,7.04,1.26,7.151866889,0,0,0,7.04,1.26,7.151866889
01/06/2019 03:00,6.96,1.25,7.07135772,0,0,0,6.96,1.25,7.07135772,7,1.26,7.112496046,0,0,0,7,1.26,7.112496046
01/06/2019 03:30,6.96,1.17,7.057655418,0,0,0,6.96,1.17,7.057655418,7,1.18,7.098760455,0,0,0,7,1.18,7.098760455
01/06/2019 04:00,6.94,1.21,7.044693038,0,0,0,6.94,1.21,7.044693038,6.97,1.22,7.075966365,0,0,0,6.97,1.22,7.075966365
01/06/2019 04:30,6.94,1.14,7.033007891,0,0,0,6.94,1.14,7.033007891,6.97,1.15,7.064233858,0,0,0,6.97,1.15,7.064233858
01/06/2019 05:00,6.81192,1.19056,6.915178031,0.00192,0.00056,0.002,6.81,1.19,6.913190291,6.84192,1.20056,6.946453311,0.00192,0.00056,0.002,6.84,1.2,6.944465422
01/06/2019 05:30,6.76592,1.17756,6.867628484,0.02592,0.00756,0.027,6.74,1.17,6.840796737,6.79592,1.18756,6.898900449,0.02592,0.00756,0.027,6.77,1.18,6.872066647
01/06/2019 06:00,6.58184,0.89512,6.642428592,0.05184,0.01512,0.054,6.53,0.88,6.58902876,6.61184,0.90512,6.673505106,0.05184,0.01512,0.054,6.56,0.89,6.620098187
01/06/2019 06:30,6.93656,1.08108,7.020299039,0.10656,0.03108,0.111,6.83,1.05,6.91023878,6.96656,1.09108,7.051483092,0.10656,0.03108,0.111,6.86,1.06,6.94141196
01/06/2019 07:00,7.31392,1.33656,7.435039906,0.19392,0.05656,0.202,7.12,1.28,7.234141276,7.35392,1.34656,7.476186408,0.19392,0.05656,0.202,7.16,1.29,7.275280063
01/06/2019 07:30,7.64816,1.30988,7.759519122,0.30816,0.08988,0.321,7.34,1.22,7.440698892,7.75816,1.92988,7.994590884,0.30816,0.08988,0.321,7.45,1.84,7.673858221
