Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/06/2019 08:00,8.18432,1.76876,8.373267331,0.54432,0.15876,0.567,7.64,1.61,7.807797385,8.21432,1.77876,8.404703457,0.54432,0.15876,0.567,7.67,1.62,7.839215522
01/06/2019 08:30,8.63232,2.08276,8.880024651,1.55232,0.45276,1.617,7.08,1.63,7.265211628,8.66232,2.07276,8.906858133,1.55232,0.45276,1.617,7.11,1.62,7.292221884
01/06/2019 09:00,8.48104,1.93572,8.699140843,1.15104,0.33572,1.199,7.33,1.6,7.502592885,8.51104,1.95572,8.732848481,1.15104,0.33572,1.199,7.36,1.62,7.536179403
01/06/2019 09:30,8.50896,1.94928,8.729381009,1.12896,0.32928,1.176,7.38,1.62,7.55571307,8.53896,1.94928,8.758626057,1.12896,0.32928,1.176,7.41,1.62,7.585018128
01/06/2019 10:00,8.58992,1.98456,8.81618988,1.24992,0.36456,1.302,7.34,1.62,7.516648189,8.62992,2.00456,8.859671551,1.24992,0.36456,1.302,7.38,1.64,7.560026455
01/06/2019 10:30,8.61688,2.11784,8.873323346,1.70688,0.49784,1.778,6.91,1.62,7.097358664,8.64688,2.13784,8.90723827,1.70688,0.49784,1.778,6.94,1.64,7.131142966
01/06/2019 11:00,8.69416,1.45788,8.815544918,1.84416,0.53788,1.921,6.85,0.92,6.911504901,8.89416,2.97788,9.379437691,1.84416,0.53788,1.921,7.05,2.44,7.460301602
01/06/2019 11:30,8.67112,1.59616,8.816804909,1.70112,0.49616,1.772,6.97,1.1,7.056266718,8.84112,2.80616,9.275771494,1.70112,0.49616,1.772,7.14,2.31,7.504378722
01/06/2019 12:00,8.82328,2.33804,9.127798256,2.15328,0.62804,2.243,6.67,1.71,6.88570984,8.85328,2.34804,9.159359071,2.15328,0.62804,2.243,6.7,1.72,6.91725379
01/06/2019 12:30,8.87616,2.42888,9.20248197,2.63616,0.76888,2.746,6.24,1.66,6.45702718,8.90616,2.43888,9.2340577,2.63616,0.76888,2.746,6.27,1.67,6.488589986
01/06/2019 13:00,8.80704,2.40372,9.1291743,2.68704,0.78372,2.799,6.12,1.62,6.330781942,8.83704,2.41372,9.160748889,2.68704,0.78372,2.799,6.15,1.63,6.362342336
01/06/2019 13:30,8.7792,2.4456,9.113468714,2.6592,0.7756,2.77,6.12,1.67,6.343760714,8.8092,2.4556,9.145051995,2.6592,0.7756,2.77,6.15,1.68,6.375335285
01/06/2019 14:00,8.58368,2.22024,8.866173244,2.50368,0.73024,2.608,6.08,1.49,6.25991214,8.60368,2.24024,8.890555933,2.50368,0.73024,2.608,6.1,1.51,6.284114894
01/06/2019 14:30,8.81128,2.41204,9.135457963,2.68128,0.78204,2.793,6.13,1.63,6.343011903,8.84128,2.43204,9.169681052,2.68128,0.78204,2.793,6.16,1.65,6.377154538
01/06/2019 15:00,8.68992,2.30956,8.991594797,2.32992,0.67956,2.427,6.36,1.63,6.565554051,8.71992,2.32956,9.025732912,2.32992,0.67956,2.427,6.39,1.65,6.599590896
01/06/2019 15:30,8.7812,2.4066,9.105009445,2.4912,0.7266,2.595,6.29,1.68,6.510491533,8.8112,2.4166,9.13658585,2.4912,0.7266,2.595,6.32,1.69,6.542056252
01/06/2019 16:00,8.93664,2.46152,9.269445248,2.57664,0.75152,2.684,6.36,1.71,6.585871241,8.96664,2.47152,9.301023815,2.57664,0.75152,2.684,6.39,1.72,6.617439082
01/06/2019 16:30,8.30864,1.95252,8.534977036,1.20864,0.35252,1.259,7.1,1.6,7.278049189,8.34864,1.96252,8.576203974,1.20864,0.35252,1.259,7.14,1.61,7.319269089
01/06/2019 17:00,8.32784,1.99312,8.563027876,1.34784,0.39312,1.404,6.98,1.6,7.161033445,8.35784,2.00312,8.594531936,1.34784,0.39312,1.404,7.01,1.61,7.192509993
01/06/2019 17:30,8.2864,1.8702,8.494826249,1.1664,0.3402,1.215,7.12,1.53,7.2825339,8.3164,1.8902,8.528503093,1.1664,0.3402,1.215,7.15,1.55,7.316078184
01/06/2019 18:00,8.02664,1.72652,8.210226611,0.77664,0.22652,0.809,7.25,1.5,7.403546447,8.06664,1.73652,8.251435184,0.77664,0.22652,0.809,7.29,1.51,7.444743112
01/06/2019 18:30,8.03968,1.65824,8.208910671,0.67968,0.19824,0.708,7.36,1.46,7.503412557,8.06968,1.66824,8.240313101,0.67968,0.19824,0.708,7.39,1.47,7.534785996
01/06/2019 19:00,7.85376,1.51068,7.997730941,0.41376,0.12068,0.431,7.44,1.39,7.56873173,7.89376,1.52068,8.038900086,0.41376,0.12068,0.431,7.48,1.4,7.609888304
01/06/2019 19:30,7.71536,1.38448,7.838594568,0.25536,0.07448,0.266,7.46,1.31,7.574146817,7.75536,1.39448,7.879732432,0.25536,0.07448,0.266,7.5,1.32,7.615274125
01/06/2019 20:00,7.6832,1.2376,7.78223721,0.1632,0.0476,0.17,7.52,1.19,7.613573405,7.7232,1.2376,7.821730755,0.1632,0.0476,0.17,7.56,1.19,7.653084346
01/06/2019 20:30,7.57472,1.18596,7.666999687,0.05472,0.01596,0.057,7.52,1.17,7.610473047,7.61472,1.18596,7.706520732,0.05472,0.01596,0.057,7.56,1.17,7.65
01/06/2019 21:00,7.60672,1.14196,7.691960855,0.00672,0.00196,0.007,7.6,1.14,7.685024398,7.64672,1.15196,7.733003207,0.00672,0.00196,0.007,7.64,1.15,7.726066269
01/06/2019 21:30,7.67,1.16,7.757222441,0,0,0,7.67,1.16,7.757222441,7.7,1.17,7.788382374,0,0,0,7.7,1.17,7.788382374
01/06/2019 22:00,7.51,1.16,7.599059152,0,0,0,7.51,1.16,7.599059152,7.55,1.17,7.6401178,0,0,0,7.55,1.17,7.6401178
01/06/2019 22:30,7.3,1.12,7.385418065,0,0,0,7.3,1.12,7.385418065,7.34,1.12,7.424957912,0,0,0,7.34,1.12,7.424957912
01/06/2019 23:00,7.32,1.12,7.405187371,0,0,0,7.32,1.12,7.405187371,7.36,1.12,7.444729679,0,0,0,7.36,1.12,7.444729679
01/06/2019 23:30,7.13,0.94,7.191696601,0,0,0,7.13,0.94,7.191696601,7.32,1.79,7.535681787,0,0,0,7.32,1.79,7.535681787
02/06/2019 00:00,7.13,0.43,7.142954571,0,0,0,7.13,0.43,7.142954571,7.38,2.3,7.730097024,0,0,0,7.38,2.3,7.730097024
02/06/2019 00:30,7.25,0.98,7.315934663,0,0,0,7.25,0.98,7.315934663,7.34,1.41,7.474202299,0,0,0,7.34,1.41,7.474202299
02/06/2019 01:00,7.23,1.17,7.324056253,0,0,0,7.23,1.17,7.324056253,7.26,1.18,7.355270219,0,0,0,7.26,1.18,7.355270219
02/06/2019 01:30,7.23,1.21,7.330552503,0,0,0,7.23,1.21,7.330552503,7.26,1.21,7.360142662,0,0,0,7.26,1.21,7.360142662
02/06/2019 02:00,7.19,1.16,7.282973294,0,0,0,7.19,1.16,7.282973294,7.23,1.16,7.322465432,0,0,0,7.23,1.16,7.322465432
02/06/2019 02:30,7.1,1.13,7.189360194,0,0,0,7.1,1.13,7.189360194,7.14,1.14,7.230435672,0,0,0,7.14,1.14,7.230435672
02/06/2019 03:00,7.1,1.13,7.189360194,0,0,0,7.1,1.13,7.189360194,7.14,1.14,7.230435672,0,0,0,7.14,1.14,7.230435672
02/06/2019 03:30,7.02,1.09,7.104118524,0,0,0,7.02,1.09,7.104118524,7.05,1.09,7.133764784,0,0,0,7.05,1.09,7.133764784
02/06/2019 04:00,6.98,1.29,7.098203998,0,0,0,6.98,1.29,7.098203998,7.02,1.3,7.139355713,0,0,0,7.02,1.3,7.139355713
02/06/2019 04:30,6.91,1.09,6.995441373,0,0,0,6.91,1.09,6.995441373,6.94,1.1,7.026635041,0,0,0,6.94,1.1,7.026635041
02/06/2019 05:00,6.74096,1.04028,6.820756864,0.00096,0.00028,0.001,6.74,1.04,6.819765392,6.78096,1.05028,6.86181511,0.00096,0.00028,0.001,6.78,1.05,6.860823566
02/06/2019 05:30,6.65224,1.03232,6.73186316,0.04224,0.01232,0.044,6.61,1.02,6.688235941,6.68224,1.03232,6.761509891,0.04224,0.01232,0.044,6.64,1.02,6.717886572
02/06/2019 06:00,6.70016,1.12088,6.793269905,0.14016,0.04088,0.146,6.56,1.08,6.648308055,6.74016,1.12088,6.832724844,0.14016,0.04088,0.146,6.6,1.08,6.687779901
02/06/2019 06:30,6.7988,1.2684,6.916105841,0.2688,0.0784,0.28,6.53,1.19,6.637544727,6.8288,1.2684,6.945599182,0.2688,0.0784,0.28,6.56,1.19,6.667060822
02/06/2019 07:00,7.14096,1.46028,7.288739768,0.48096,0.14028,0.501,6.66,1.32,6.789550795,7.20096,1.67028,7.392135023,0.48096,0.14028,0.501,6.72,1.53,6.891973593
02/06/2019 07:30,7.18368,0.64524,7.212599601,0.46368,0.13524,0.483,6.72,0.51,6.739324892,7.42368,2.54524,7.847883243,0.46368,0.13524,0.483,6.96,2.41,7.365439566
02/06/2019 08:00,7.48584,0.76712,7.525043096,0.67584,0.19712,0.704,6.81,0.57,6.833812991,7.73584,2.66712,8.182710407,0.67584,0.19712,0.704,7.06,2.47,7.479605605
02/06/2019 08:30,7.67,0.885,7.720888874,1.08,0.315,1.125,6.59,0.57,6.614605052,7.92,2.765,8.388779709,1.08,0.315,1.125,6.84,2.45,7.265541962
02/06/2019 09:00,7.79888,1.10884,7.877312702,1.05888,0.30884,1.103,6.74,0.8,6.787311692,7.98888,2.43884,8.352852459,1.05888,0.30884,1.103,6.93,2.13,7.249951724
02/06/2019 09:30,7.87408,1.71244,8.058137911,0.93408,0.27244,0.973,6.94,1.44,7.087820539,7.91408,1.72244,8.099349468,0.93408,0.27244,0.973,6.98,1.45,7.129018165
02/06/2019 10:00,8.35104,2.04572,8.597955536,1.63104,0.47572,1.699,6.72,1.57,6.900963701,8.39104,2.12572,8.656109854,1.63104,0.47572,1.699,6.76,1.65,6.958455288
02/06/2019 10:30,8.47112,2.28616,8.774189512,1.94112,0.56616,2.022,6.53,1.72,6.752725376,8.50112,2.29616,8.805759025,1.94112,0.56616,2.022,6.56,1.73,6.784283308
02/06/2019 11:00,8.01344,1.71892,8.195724898,0.85344,0.24892,0.889,7.16,1.47,7.309343336,8.07344,1.96892,8.310058929,0.85344,0.24892,0.889,7.22,1.72,7.422048235
02/06/2019 11:30,8.35304,1.30172,8.453860195,2.30304,0.67172,2.399,6.05,0.63,6.08271321,8.58304,3.25172,9.178358165,2.30304,0.67172,2.399,6.28,2.58,6.789315135
02/06/2019 12:00,8.24728,1.14004,8.325702289,1.81728,0.53004,1.893,6.43,0.61,6.45886987,8.48728,3.08004,9.028874138,1.81728,0.53004,1.893,6.67,2.55,7.140826283
02/06/2019 12:30,8.01088,0.95484,8.067584384,1.25088,0.36484,1.303,6.76,0.59,6.785698195,8.26088,2.88484,8.750110868,1.25088,0.36484,1.303,7.01,2.52,7.449194587
02/06/2019 13:00,8.38984,1.26412,8.48453974,2.13984,0.62412,2.229,6.25,0.64,6.282682548,8.61984,3.20412,9.19608757,2.13984,0.62412,2.229,6.48,2.58,6.974725801
02/06/2019 13:30,8.15456,1.11008,8.229770738,1.71456,0.50008,1.786,6.44,0.61,6.468825241,8.39456,3.06008,8.934916183,1.71456,0.50008,1.786,6.68,2.56,7.15374028
02/06/2019 14:00,7.57544,0.52492,7.593604691,0.56544,0.16492,0.589,7.01,0.36,7.01923785,7.83544,2.46492,8.214009411,0.56544,0.16492,0.589,7.27,2.3,7.625149179
02/06/2019 14:30,7.69624,0.56432,7.716901399,0.90624,0.26432,0.944,6.79,0.3,6.796624162,7.94624,2.50432,8.331527399,0.90624,0.26432,0.944,7.04,2.24,7.387773684
02/06/2019 15:00,7.73976,0.60368,7.763266993,1.10976,0.32368,1.156,6.63,0.28,6.635909885,7.98976,2.53368,8.381873251,1.10976,0.32368,1.156,6.88,2.21,7.226236918
02/06/2019 15:30,7.72272,0.58996,7.745221559,1.06272,0.30996,1.107,6.66,0.28,6.665883287,7.96272,2.51996,8.351952359,1.06272,0.30996,1.107,6.9,2.21,7.245281223
02/06/2019 16:00,7.48776,0.38768,7.497789381,0.43776,0.12768,0.456,7.05,0.26,7.054792697,7.74776,2.30768,8.084130875,0.43776,0.12768,0.456,7.31,2.18,7.628138698
02/06/2019 16:30,7.37448,0.33464,7.382068762,0.32448,0.09464,0.338,7.05,0.24,7.054083924,7.63448,2.17464,7.938157469,0.32448,0.09464,0.338,7.31,2.08,7.600164472
02/06/2019 17:00,7.43392,0.47156,7.448861349,0.79392,0.23156,0.827,6.64,0.24,6.644335934,7.68392,2.29156,8.018346076,0.79392,0.23156,0.827,6.89,2.06,7.191362875
02/06/2019 17:30,7.55488,0.54184,7.574285603,1.03488,0.30184,1.078,6.52,0.24,6.524415683,7.79488,2.36184,8.144841459,1.03488,0.30184,1.078,6.76,2.06,7.066908801
02/06/2019 18:00,7.39528,1.14904,7.484013576,0.30528,0.08904,0.318,7.09,1.06,7.168800458,7.47528,1.35904,7.597815528,0.30528,0.08904,0.318,7.17,1.27,7.281606965
02/06/2019 18:30,7.75928,1.39604,7.883866678,1.04928,0.30604,1.093,6.71,1.09,6.797955575,7.78928,1.40604,7.915164648,1.04928,0.30604,1.093,6.74,1.1,6.829172717
02/06/2019 19:00,7.44712,1.26416,7.553654533,0.59712,0.17416,0.622,6.85,1.09,6.936180505,7.48712,1.27416,7.594764618,0.59712,0.17416,0.622,6.89,1.1,6.977255908
02/06/2019 19:30,7.3752,1.2436,7.479312535,0.3552,0.1036,0.37,7.02,1.14,7.111961755,7.4152,1.2436,7.518758674,0.3552,0.1036,0.37,7.06,1.14,7.151447406
02/06/2019 20:00,7.2052,1.2086,7.305862098,0.2352,0.0686,0.245,6.97,1.14,7.062612831,7.2352,1.2086,7.335450429,0.2352,0.0686,0.245,7,1.14,7.092221091
02/06/2019 20:30,7.16376,1.10068,7.247824073,0.17376,0.05068,0.181,6.99,1.05,7.068422738,7.20376,1.10068,7.287362664,0.17376,0.05068,0.181,7.03,1.05,7.107981429
02/06/2019 21:00,7.07856,1.06708,7.158538356,0.05856,0.01708,0.061,7.02,1.05,7.098091293,7.10856,1.06708,7.188204574,0.05856,0.01708,0.061,7.05,1.05,7.127762622
02/06/2019 21:30,6.9596,0.5828,6.983959336,0.0096,0.0028,0.01,6.95,0.58,6.974159448,7.2096,2.0228,7.487993857,0.0096,0.0028,0.01,7.2,2.02,7.477994384
02/06/2019 22:00,7.1,0.24,7.10405518,0,0,0,7.1,0.24,7.10405518,7.36,2.08,7.648267778,0,0,0,7.36,2.08,7.648267778
02/06/2019 22:30,7.24,0.95,7.302061353,0,0,0,7.24,0.95,7.302061353,7.34,1.39,7.47045514,0,0,0,7.34,1.39,7.47045514
02/06/2019 23:00,7.37,1.12,7.45461602,0,0,0,7.37,1.12,7.45461602,7.4,1.13,7.485779852,0,0,0,7.4,1.13,7.485779852
02/06/2019 23:30,7.37,1.12,7.45461602,0,0,0,7.37,1.12,7.45461602,7.4,1.13,7.485779852,0,0,0,7.4,1.13,7.485779852
03/06/2019 00:00,7.26,1.18,7.355270219,0,0,0,7.26,1.18,7.355270219,7.3,1.19,7.396357211,0,0,0,7.3,1.19,7.396357211
03/06/2019 00:30,7.22,1.13,7.307892993,0,0,0,7.22,1.13,7.307892993,7.26,1.14,7.34895911,0,0,0,7.26,1.14,7.34895911
03/06/2019 01:00,7.22,1.13,7.307892993,0,0,0,7.22,1.13,7.307892993,7.26,1.14,7.34895911,0,0,0,7.26,1.14,7.34895911
03/06/2019 01:30,7.17,1.17,7.264833102,0,0,0,7.17,1.17,7.264833102,7.2,1.17,7.29444309,0,0,0,7.2,1.17,7.29444309
03/06/2019 02:00,7.14,1.19,7.238487411,0,0,0,7.14,1.19,7.238487411,7.18,1.2,7.2795879,0,0,0,7.18,1.2,7.2795879
03/06/2019 02:30,7.14,1.15,7.232019082,0,0,0,7.14,1.15,7.232019082,7.18,1.16,7.273101127,0,0,0,7.18,1.16,7.273101127
03/06/2019 03:00,7.1,1.1,7.184705979,0,0,0,7.1,1.1,7.184705979,7.13,1.1,7.214353748,0,0,0,7.13,1.1,7.214353748
03/06/2019 03:30,7.07,1.2,7.171115673,0,0,0,7.07,1.2,7.171115673,7.1,1.2,7.200694411,0,0,0,7.1,1.2,7.200694411
03/06/2019 04:00,7.05,1.17,7.14642568,0,0,0,7.05,1.17,7.14642568,7.08,1.18,7.177659786,0,0,0,7.08,1.18,7.177659786
03/06/2019 04:30,7.08,1.17,7.176022575,0,0,0,7.08,1.17,7.176022575,7.12,1.18,7.217118539,0,0,0,7.12,1.18,7.217118539
03/06/2019 05:00,7.04096,1.17028,7.137553713,0.00096,0.00028,0.001,7.04,1.17,7.136560796,7.07096,1.18028,7.168789033,0.00096,0.00028,0.001,7.07,1.18,7.167796035
03/06/2019 05:30,7.11856,1.14708,7.210387576,0.05856,0.01708,0.061,7.06,1.13,7.149860138,7.14856,1.15708,7.24159818,0.05856,0.01708,0.061,7.09,1.14,7.181065381
03/06/2019 06:00,7.42224,1.25732,7.52798115,0.16224,0.04732,0.169,7.26,1.21,7.360142662,7.45224,1.26732,7.559231509,0.16224,0.04732,0.169,7.29,1.22,7.391380115
03/06/2019 06:30,8.36864,1.75252,8.550173203,0.24864,0.07252,0.259,8.12,1.68,8.291972021,8.40864,1.76252,8.591373778,0.24864,0.07252,0.259,8.16,1.69,8.333168665
03/06/2019 07:00,8.68648,1.53564,8.821174808,0.39648,0.11564,0.413,8.29,1.42,8.410737185,8.82648,2.34564,9.132840533,0.39648,0.11564,0.413,8.43,2.23,8.719965596
03/06/2019 07:30,9.21456,2.01008,9.431253236,0.51456,0.15008,0.536,8.7,1.86,8.896606094,9.31456,2.44008,9.628863817,0.51456,0.15008,0.536,8.8,2.29,9.093079786
03/06/2019 08:00,9.69464,2.13052,9.925984092,1.06464,0.31052,1.109,8.63,1.82,8.819824261,9.81464,2.72052,10.18471342,1.06464,0.31052,1.109,8.75,2.41,9.075825031
03/06/2019 08:30,10.1448,2.7664,10.51522401,1.5648,0.4564,1.63,8.58,2.31,8.885521932,10.1848,2.7864,10.55908026,1.5648,0.4564,1.63,8.62,2.33,8.92935048
03/06/2019 09:00,10.26144,2.88792,10.66007659,1.98144,0.57792,2.064,8.28,2.31,8.596191017,10.30144,2.90792,10.70400228,1.98144,0.57792,2.064,8.32,2.33,8.640098379
03/06/2019 09:30,10.62712,3.12416,11.07682514,2.51712,0.73416,2.622,8.11,2.39,8.454832937,10.65712,3.14416,11.11125325,2.51712,0.73416,2.622,8.14,2.41,8.489269698
03/06/2019 10:00,10.84336,3.26348,11.32381375,2.58336,0.75348,2.691,8.26,2.51,8.63294272,10.88336,3.29348,11.3707755,2.58336,0.75348,2.691,8.3,2.54,8.679953917
03/06/2019 10:30,10.6256,3.0508,11.05489738,2.2656,0.6608,2.36,8.36,2.39,8.694923806,10.6556,3.0708,11.08925714,2.2656,0.6608,2.36,8.39,2.41,8.729272593
03/06/2019 11:00,10.66256,3.06908,11.09546925,2.12256,0.61908,2.211,8.54,2.45,8.884486479,10.70256,3.08908,11.13944369,2.12256,0.61908,2.211,8.58,2.47,8.928454514
03/06/2019 11:30,10.88632,3.24476,11.35959641,2.65632,0.77476,2.767,8.23,2.47,8.592659658,10.92632,3.26476,11.40364532,2.65632,0.77476,2.767,8.27,2.49,8.636723916
03/06/2019 12:00,10.9792,3.2506,11.45029401,2.7792,0.8106,2.895,8.2,2.44,8.555325827,11.0092,3.2706,11.48474244,2.7792,0.8106,2.895,8.23,2.46,8.589790451
03/06/2019 12:30,10.93024,3.13132,11.36993014,2.61024,0.76132,2.719,8.32,2.37,8.650971044,10.97024,3.16132,11.41665931,2.61024,0.76132,2.719,8.36,2.4,8.697677851
03/06/2019 13:00,10.49136,2.93248,10.89348767,1.55136,0.45248,1.616,8.94,2.48,9.27760745,10.53136,2.94248,10.93470311,1.55136,0.45248,1.616,8.98,2.49,9.318825033
03/06/2019 13:30,10.59976,2.95868,11.00493977,2.18976,0.63868,2.281,8.41,2.32,8.724133195,10.63976,2.97868,11.04884733,2.18976,0.63868,2.281,8.45,2.34,8.768015739
03/06/2019 14:00,10.67744,3.10092,11.11860737,2.67744,0.78092,2.789,8,2.32,8.329609835,10.71744,3.12092,11.16260103,2.67744,0.78092,2.789,8.04,2.34,8.373601376
03/06/2019 14:30,10.44336,2.89848,10.83812504,1.98336,0.57848,2.066,8.46,2.32,8.772342903,10.48336,2.91848,10.88202014,1.98336,0.57848,2.066,8.5,2.34,8.816212339
03/06/2019 15:00,10.57888,3.14884,11.03756746,2.25888,0.65884,2.353,8.32,2.49,8.68461283,10.61888,3.16884,11.08161357,2.25888,0.65884,2.353,8.36,2.51,8.728671147
03/06/2019 15:30,10.82312,3.40216,11.34524655,2.85312,0.83216,2.972,7.97,2.57,8.374114879,10.86312,3.43216,11.39241407,2.85312,0.83216,2.972,8.01,2.6,8.421407246
03/06/2019 16:00,10.76904,3.36972,11.28393705,2.63904,0.76972,2.749,8.13,2.6,8.535625343,10.80904,3.38972,11.32808666,2.63904,0.76972,2.749,8.17,2.62,8.579819345
03/06/2019 16:30,10.42304,2.80172,10.79302542,2.06304,0.60172,2.149,8.36,2.2,8.64462839,10.54304,3.40172,11.07823954,2.06304,0.60172,2.149,8.48,2.8,8.930307945
03/06/2019 17:00,10.20864,2.58252,10.53022983,1.92864,0.56252,2.009,8.28,2.02,8.522839902,10.33864,3.27252,10.84420879,1.92864,0.56252,2.009,8.41,2.71,8.835847441
03/06/2019 17:30,10.09056,2.97808,10.52085365,1.81056,0.52808,1.886,8.28,2.45,8.634865372,10.14056,2.99808,10.57447118,1.81056,0.52808,1.886,8.33,2.47,8.688486635
03/06/2019 18:00,9.6452,2.5886,9.986527575,1.1952,0.3486,1.245,8.45,2.24,8.74185907,9.6852,2.6086,10.0303486,1.1952,0.3486,1.245,8.49,2.26,8.785653078
03/06/2019 18:30,9.20136,2.04748,9.42640972,0.71136,0.20748,0.741,8.49,1.84,8.687099631,9.30136,2.46748,9.623084506,0.71136,0.20748,0.741,8.59,2.26,8.882325146
03/06/2019 19:00,9.25744,2.18592,9.512015643,0.63744,0.18592,0.664,8.62,2,8.848977342,9.29744,2.20592,9.555546745,0.63744,0.18592,0.664,8.66,2.02,8.892468724
03/06/2019 19:30,8.9644,1.9492,9.173867669,0.3744,0.1092,0.39,8.59,1.84,8.784856288,9.0044,1.9592,9.215079164,0.3744,0.1092,0.39,8.63,1.85,8.826063675
03/06/2019 20:00,8.98176,1.92468,9.185663057,0.22176,0.06468,0.231,8.76,1.86,8.95528894,9.02176,1.93468,9.226870553,0.22176,0.06468,0.231,8.8,1.87,8.996493761
03/06/2019 20:30,8.90688,1.90284,9.107870849,0.14688,0.04284,0.153,8.76,1.86,8.95528894,8.94688,1.91284,9.149077473,0.14688,0.04284,0.153,8.8,1.87,8.996493761
03/06/2019 21:00,8.65104,1.88072,8.853112492,0.07104,0.02072,0.074,8.58,1.86,8.779293821,8.69104,1.89072,8.894323943,0.07104,0.02072,0.074,8.62,1.87,8.820504521
03/06/2019 21:30,8.48112,1.76616,8.663066293,0.02112,0.00616,0.022,8.46,1.76,8.641134185,8.52112,1.77616,8.704265069,0.02112,0.00616,0.022,8.5,1.77,8.682332636
03/06/2019 22:00,8.28,1.65,8.442801668,0,0,0,8.28,1.65,8.442801668,8.32,1.66,8.483984913,0,0,0,8.32,1.66,8.483984913
03/06/2019 22:30,8.06,1.32,8.167374119,0,0,0,8.06,1.32,8.167374119,8.1,1.33,8.208465143,0,0,0,8.1,1.33,8.208465143
03/06/2019 23:00,8.03,1.37,8.146029708,0,0,0,8.03,1.37,8.146029708,8.07,1.38,8.187142359,0,0,0,8.07,1.38,8.187142359
03/06/2019 23:30,7.9,1.34,8.012839696,0,0,0,7.9,1.34,8.012839696,7.95,1.35,8.063808033,0,0,0,7.95,1.35,8.063808033
04/06/2019 00:00,7.88,1.41,8.005154589,0,0,0,7.88,1.41,8.005154589,7.92,1.42,8.046291071,0,0,0,7.92,1.42,8.046291071
04/06/2019 00:30,7.72,1.27,7.823765078,0,0,0,7.72,1.27,7.823765078,7.76,1.28,7.864858549,0,0,0,7.76,1.28,7.864858549
04/06/2019 01:00,7.59,1.22,7.687424796,0,0,0,7.59,1.22,7.687424796,7.63,1.23,7.728505677,0,0,0,7.63,1.23,7.728505677
04/06/2019 01:30,7.59,1.25,7.692242846,0,0,0,7.59,1.25,7.692242846,7.63,1.26,7.733336925,0,0,0,7.63,1.26,7.733336925
04/06/2019 02:00,7.64,1.21,7.735224625,0,0,0,7.64,1.21,7.735224625,7.67,1.22,7.766421312,0,0,0,7.67,1.22,7.766421312
04/06/2019 02:30,7.48,1.13,7.564872768,0,0,0,7.48,1.13,7.564872768,7.52,1.13,7.604426343,0,0,0,7.52,1.13,7.604426343
04/06/2019 03:00,7.55,1.13,7.634094576,0,0,0,7.55,1.13,7.634094576,7.59,1.13,7.673656234,0,0,0,7.59,1.13,7.673656234
04/06/2019 03:30,7.51,1.16,7.599059152,0,0,0,7.51,1.16,7.599059152,7.55,1.16,7.638592802,0,0,0,7.55,1.16,7.638592802
04/06/2019 04:00,7.47,1.08,7.547668514,0,0,0,7.47,1.08,7.547668514,7.51,1.08,7.587259057,0,0,0,7.51,1.08,7.587259057
04/06/2019 04:30,7.47,1.1,7.550556271,0,0,0,7.47,1.1,7.550556271,7.51,1.11,7.591587449,0,0,0,7.51,1.11,7.591587449
04/06/2019 05:00,7.23096,1.07028,7.309738833,0.00096,0.00028,0.001,7.23,1.07,7.308748183,7.28096,1.14028,7.369709424,0.00096,0.00028,0.001,7.28,1.14,7.368717663
04/06/2019 05:30,7.20648,0.28064,7.211942374,0.03648,0.01064,0.038,7.17,0.27,7.175081881,7.46648,2.04064,7.740318805,0.03648,0.01064,0.038,7.43,2.03,7.702324325
04/06/2019 06:00,7.3996,0.2778,7.404812827,0.1296,0.0378,0.135,7.27,0.24,7.273960407,7.6596,2.0278,7.923474301,0.1296,0.0378,0.135,7.53,1.99,7.788517189
04/06/2019 06:30,8.06904,1.45972,8.200011524,0.23904,0.06972,0.249,7.83,1.39,7.952421015,8.14904,1.64972,8.314350786,0.23904,0.06972,0.249,7.91,1.58,8.066256877
04/06/2019 07:00,8.76352,1.86936,8.960680197,0.44352,0.12936,0.462,8.32,1.74,8.5,8.84352,2.18936,9.11049632,0.44352,0.12936,0.462,8.4,2.06,8.648907445
04/06/2019 07:30,9.25584,2.18212,9.509585785,0.55584,0.16212,0.579,8.7,2.02,8.931427657,9.30584,2.19212,9.560546438,0.55584,0.16212,0.579,8.75,2.03,8.98239389
04/06/2019 08:00,9.39816,2.21488,9.655625552,0.90816,0.26488,0.946,8.49,1.95,8.711061933,9.44816,2.23488,9.708883355,0.90816,0.26488,0.946,8.54,1.97,8.764274071
04/06/2019 08:30,9.69656,2.15608,9.933375901,0.70656,0.20608,0.736,8.99,1.95,9.199054299,9.73656,2.17608,9.976769257,0.70656,0.20608,0.736,9.03,1.97,9.242391465
04/06/2019 09:00,10.07968,2.30824,10.34059577,0.67968,0.19824,0.708,9.4,2.11,9.633903674,10.11968,2.32824,10.38405628,0.67968,0.19824,0.708,9.44,2.13,9.677318844
04/06/2019 09:30,10.22264,2.49452,10.52259467,1.11264,0.32452,1.159,9.11,2.17,9.364881206,10.26264,2.50452,10.56382507,1.11264,0.32452,1.159,9.15,2.18,9.406109717
04/06/2019 10:00,10.18376,2.42068,10.46750493,1.13376,0.33068,1.181,9.05,2.09,9.288196811,10.22376,2.44068,10.51105073,1.13376,0.33068,1.181,9.09,2.11,9.331677234
04/06/2019 10:30,10.308,2.679,10.65044154,1.608,0.469,1.675,8.7,2.21,8.976307704,10.348,2.699,10.69419025,1.608,0.469,1.675,8.74,2.23,9.020005543
04/06/2019 11:00,10.46552,2.87036,10.8520079,1.71552,0.50036,1.787,8.75,2.37,9.065285434,10.50552,2.89036,10.89587681,1.71552,0.50036,1.787,8.79,2.39,9.109127291
04/06/2019 11:30,10.46368,2.77524,10.82545871,1.66368,0.48524,1.733,8.8,2.29,9.093079786,10.50368,2.79524,10.86925297,1.66368,0.48524,1.733,8.84,2.31,9.136832055
04/06/2019 12:00,10.81024,2.98632,11.21514137,2.01024,0.58632,2.094,8.8,2.4,9.121403401,10.85024,2.99632,11.25636005,2.01024,0.58632,2.094,8.84,2.41,9.16262517
04/06/2019 12:30,10.55392,2.77156,10.91177218,1.75392,0.51156,1.827,8.8,2.26,9.085570978,10.59392,2.78156,10.95300037,1.75392,0.51156,1.827,8.84,2.27,9.126801192
04/06/2019 13:00,10.57104,2.99072,10.98595889,1.99104,0.58072,2.074,8.58,2.41,8.912042415,10.61104,3.01072,11.02989596,1.99104,0.58072,2.074,8.62,2.43,8.955964493
04/06/2019 13:30,10.02672,2.53696,10.34269211,0.60672,0.17696,0.632,9.42,2.36,9.711127638,10.06672,2.55696,10.38638031,0.60672,0.17696,0.632,9.46,2.38,9.754793693
04/06/2019 14:00,9.86264,2.34452,10.13747709,0.63264,0.18452,0.659,9.23,2.16,9.479372342,9.90264,2.36452,10.18102322,0.63264,0.18452,0.659,9.27,2.18,9.522882967
04/06/2019 14:30,9.79328,2.22804,10.04353003,0.47328,0.13804,0.493,9.32,2.09,9.551465856,9.84328,2.24804,10.09672447,0.47328,0.13804,0.493,9.37,2.11,9.604634298
04/06/2019 15:00,9.97776,2.40268,10.26297061,0.55776,0.16268,0.581,9.42,2.24,9.682664922,10.01776,2.42268,10.30654616,0.55776,0.16268,0.581,9.46,2.26,9.726212007
04/06/2019 15:30,9.82416,2.28788,10.08704687,0.40416,0.11788,0.421,9.42,2.17,9.666710919,9.86416,2.30788,10.13054602,0.40416,0.11788,0.421,9.46,2.19,9.710185374
04/06/2019 16:00,9.66488,1.60184,9.796723779,0.31488,0.09184,0.328,9.35,1.51,9.471145654,9.89488,2.90184,10.3116112,0.31488,0.09184,0.328,9.58,2.81,9.983611571
04/06/2019 16:30,9.61984,1.38412,9.718904763,0.69984,0.20412,0.729,8.92,1.18,8.99771082,9.91984,3.32412,10.46197875,0.69984,0.20412,0.729,9.22,3.12,9.733591321
04/06/2019 17:00,9.136,1.903,9.332090066,0.216,0.063,0.225,8.92,1.84,9.107798856,9.176,1.913,9.373288911,0.216,0.063,0.225,8.96,1.85,9.14899448
04/06/2019 17:30,8.89136,1.85748,9.083309672,0.23136,0.06748,0.241,8.66,1.79,8.843059425,8.93136,1.87748,9.126561379,0.23136,0.06748,0.241,8.7,1.81,8.886287189
04/06/2019 18:00,8.65088,1.44984,8.771531269,0.17088,0.04984,0.178,8.48,1.4,8.594789119,8.76088,1.99984,8.986232715,0.17088,0.04984,0.178,8.59,1.95,8.808552662
04/06/2019 18:30,8.68376,1.61568,8.832786061,0.05376,0.01568,0.056,8.63,1.6,8.777066708,8.72376,1.62568,8.873940726,0.05376,0.01568,0.056,8.67,1.61,8.818219775
04/06/2019 19:00,8.86144,1.73792,9.030253861,0.06144,0.01792,0.064,8.8,1.72,8.966515488,8.90144,1.74792,9.07143089,0.06144,0.01792,0.064,8.84,1.73,9.007691158
04/06/2019 19:30,8.69664,1.28652,8.791284377,0.05664,0.01652,0.059,8.64,1.27,8.732840317,8.84664,2.11652,9.096301237,0.05664,0.01652,0.059,8.79,2.1,9.037372406
04/06/2019 20:00,8.71608,0.86344,8.758743015,0.04608,0.01344,0.048,8.67,0.85,8.711567023,9.02608,2.90344,9.481565483,0.04608,0.01344,0.048,8.98,2.89,9.433583624
04/06/2019 20:30,8.77416,1.49288,8.900256985,0.04416,0.01288,0.046,8.73,1.48,8.854563795,8.90416,2.19288,9.170211993,0.04416,0.01288,0.046,8.86,2.18,9.124253394
04/06/2019 21:00,8.77728,1.79504,8.958951546,0.01728,0.00504,0.018,8.76,1.79,8.941012247,8.81728,1.80504,9.000144221,0.01728,0.00504,0.018,8.8,1.8,8.982204629
04/06/2019 21:30,8.69864,1.77252,8.877396296,0.00864,0.00252,0.009,8.69,1.77,8.868427144,8.73864,1.78252,8.918587702,0.00864,0.00252,0.009,8.73,1.78,8.909618398
04/06/2019 22:00,8.54,1.64,8.696045078,0,0,0,8.54,1.64,8.696045078,8.58,1.65,8.737213515,0,0,0,8.58,1.65,8.737213515
04/06/2019 22:30,8.34,1.11,8.413542655,0,0,0,8.34,1.11,8.413542655,8.51,2.08,8.760507976,0,0,0,8.51,2.08,8.760507976
04/06/2019 23:00,8.3,1.61,8.454708747,0,0,0,8.3,1.61,8.454708747,8.34,1.61,8.493980221,0,0,0,8.34,1.61,8.493980221
04/06/2019 23:30,8.17,1.51,8.308369274,0,0,0,8.17,1.51,8.308369274,8.21,1.52,8.349520944,0,0,0,8.21,1.52,8.349520944
05/06/2019 00:00,8.02,1.48,8.155415379,0,0,0,8.02,1.48,8.155415379,8.05,1.49,8.18673317,0,0,0,8.05,1.49,8.18673317
05/06/2019 00:30,7.76,1.03,7.828058508,0,0,0,7.76,1.03,7.828058508,7.89,1.81,8.094949042,0,0,0,7.89,1.81,8.094949042
05/06/2019 01:00,7.58,1.31,7.692366346,0,0,0,7.58,1.31,7.692366346,7.62,1.31,7.731785046,0,0,0,7.62,1.31,7.731785046
05/06/2019 01:30,7.62,1.34,7.736924454,0,0,0,7.62,1.34,7.736924454,7.65,1.35,7.768204426,0,0,0,7.65,1.35,7.768204426
05/06/2019 02:00,7.62,1.31,7.731785046,0,0,0,7.62,1.31,7.731785046,7.65,1.32,7.763047082,0,0,0,7.65,1.32,7.763047082
05/06/2019 02:30,7.56,1.28,7.667594147,0,0,0,7.56,1.28,7.667594147,7.6,1.29,7.708702874,0,0,0,7.6,1.29,7.708702874
05/06/2019 03:00,7.53,1.18,7.62189609,0,0,0,7.53,1.18,7.62189609,7.57,1.19,7.662962873,0,0,0,7.57,1.19,7.662962873
05/06/2019 03:30,7.49,1.3,7.601980005,0,0,0,7.49,1.3,7.601980005,7.53,1.3,7.641393852,0,0,0,7.53,1.3,7.641393852
05/06/2019 04:00,7.49,1.3,7.601980005,0,0,0,7.49,1.3,7.601980005,7.53,1.3,7.641393852,0,0,0,7.53,1.3,7.641393852
05/06/2019 04:30,7.33,1.21,7.429199149,0,0,0,7.33,1.21,7.429199149,7.37,1.21,7.468667887,0,0,0,7.37,1.21,7.468667887
05/06/2019 05:00,7.00288,1.06084,7.082775572,0.00288,0.00084,0.003,7,1.06,7.079802257,7.04288,1.06084,7.122326881,0.00288,0.00084,0.003,7.04,1.06,7.119353903
05/06/2019 05:30,7.04608,1.03344,7.121463445,0.04608,0.01344,0.048,7,1.02,7.073923946,7.08608,1.03344,7.161042382,0.04608,0.01344,0.048,7.04,1.02,7.113508277
05/06/2019 06:00,7.33544,1.09992,7.417445922,0.20544,0.05992,0.214,7.13,1.04,7.205449327,7.36544,1.09992,7.447115576,0.20544,0.05992,0.214,7.16,1.04,7.235136488
05/06/2019 06:30,7.95712,1.47916,8.093433944,0.23712,0.06916,0.247,7.72,1.41,7.847706671,7.99712,1.53916,8.143889845,0.23712,0.06916,0.247,7.76,1.47,7.898006077
05/06/2019 07:00,8.35432,1.85876,8.558601019,0.30432,0.08876,0.317,8.05,1.77,8.24229337,8.39432,1.86876,8.599818149,0.30432,0.08876,0.317,8.09,1.78,8.283507711
05/06/2019 07:30,9.01424,1.97832,9.228774176,0.71424,0.20832,0.744,8.3,1.77,8.486630662,9.05424,1.98832,9.269988047,0.71424,0.20832,0.744,8.34,1.78,8.527836771
05/06/2019 08:00,9.17616,1.34388,9.274045816,0.83616,0.24388,0.871,8.34,1.1,8.412229193,9.39616,2.70388,9.777463362,0.83616,0.24388,0.871,8.56,2.46,8.906469559
05/06/2019 08:30,9.35392,1.93656,9.552281612,0.43392,0.12656,0.452,8.92,1.81,9.101785539,9.43392,2.20656,9.688537227,0.43392,0.12656,0.452,9,2.08,9.237229022
05/06/2019 09:00,9.2716,1.7388,9.43323868,0.4416,0.1288,0.46,8.83,1.61,8.975577976,9.4116,2.4588,9.727482305,0.4416,0.1288,0.46,8.97,2.33,9.267675005
05/06/2019 09:30,9.61784,2.22312,9.871428914,0.86784,0.25312,0.904,8.75,1.97,8.969024473,9.69784,2.54312,10.02574486,0.86784,0.25312,0.904,8.83,2.29,9.122115983
05/06/2019 10:00,9.81624,1.87432,9.993580099,1.38624,0.40432,1.444,8.43,1.47,8.557207488,10.01624,3.10432,10.48627038,1.38624,0.40432,1.444,8.63,2.7,9.042505184
05/06/2019 10:30,9.76528,2.44904,10.06769539,1.26528,0.36904,1.318,8.5,2.08,8.75079425,9.80528,2.49904,10.11873099,1.26528,0.36904,1.318,8.54,2.13,8.801619169
05/06/2019 11:00,9.7868,2.5424,10.11163943,1.0368,0.3024,1.08,8.75,2.24,9.032170282,9.8268,2.5624,10.15538734,1.0368,0.3024,1.08,8.79,2.26,9.075885632
05/06/2019 11:30,9.79696,2.34328,10.07330067,1.17696,0.34328,1.226,8.62,2,8.848977342,9.83696,2.36328,10.1168609,1.17696,0.34328,1.226,8.66,2.02,8.892468724
05/06/2019 12:00,9.91024,2.49632,10.21980775,1.29024,0.37632,1.344,8.62,2.12,8.876868817,9.95024,2.50632,10.26103874,1.29024,0.37632,1.344,8.66,2.13,8.918099573
05/06/2019 12:30,10.28624,2.93432,10.69658671,2.34624,0.68432,2.444,7.94,2.25,8.252642001,10.32624,2.94432,10.73779553,2.34624,0.68432,2.444,7.98,2.26,8.293853146
05/06/2019 13:00,10.12704,2.71372,10.4843319,1.72704,0.50372,1.799,8.4,2.21,8.685856319,10.16704,2.73372,10.52814929,1.72704,0.50372,1.799,8.44,2.23,8.72963344
05/06/2019 13:30,10.4832,3.0576,10.92,2.5632,0.7476,2.67,7.92,2.31,8.25,10.5232,3.0776,10.96400292,2.5632,0.7476,2.67,7.96,2.33,8.294003858
05/06/2019 14:00,10.42648,3.02064,10.85521769,2.43648,0.71064,2.538,7.99,2.31,8.317223094,10.46648,3.04064,10.89920617,2.43648,0.71064,2.538,8.03,2.33,8.361208047
05/06/2019 14:30,10.31984,2.96912,10.73847155,2.25984,0.65912,2.354,8.06,2.31,8.384491636,10.35984,2.98912,10.78244514,2.25984,0.65912,2.354,8.1,2.33,8.428457747
05/06/2019 15:00,10.25632,2.98476,10.68180192,2.17632,0.63476,2.267,8.08,2.35,8.414802434,10.29632,3.00476,10.72580012,2.17632,0.63476,2.267,8.12,2.37,8.458800151
05/06/2019 15:30,10.2804,2.8922,10.67948711,2.0304,0.5922,2.115,8.25,2.3,8.564607405,10.3104,2.9122,10.71378817,2.0304,0.5922,2.115,8.28,2.32,8.598883648
05/06/2019 16:00,10.17976,2.91868,10.5899106,1.94976,0.56868,2.031,8.23,2.35,8.55893685,10.20976,2.93868,10.62426653,1.94976,0.56868,2.031,8.26,2.37,8.59328226
05/06/2019 16:30,10.10104,2.75572,10.47019588,1.87104,0.54572,1.949,8.23,2.21,8.52156089,10.13104,2.77572,10.50440827,1.87104,0.54572,1.949,8.26,2.23,8.555729075
05/06/2019 17:00,9.8884,2.6212,10.22991417,1.9584,0.5712,2.04,7.93,2.05,8.190689837,9.9284,2.6412,10.27370741,1.9584,0.5712,2.04,7.97,2.07,8.234427728
05/06/2019 17:30,9.41912,2.12016,9.654786378,1.26912,0.37016,1.322,8.15,1.75,8.335766312,9.49912,2.42016,9.802573907,1.26912,0.37016,1.322,8.23,2.05,8.481473929
05/06/2019 18:00,9.34544,2.25992,9.614805625,1.16544,0.33992,1.214,8.18,1.92,8.402309206,9.39544,2.27992,9.668108812,1.16544,0.33992,1.214,8.23,1.94,8.455560301
05/06/2019 18:30,9.11168,2.17424,9.367498706,0.87168,0.25424,0.908,8.24,1.92,8.460732829,9.15168,2.19424,9.411053926,0.87168,0.25424,0.908,8.28,1.94,8.504234239
05/06/2019 19:00,9.0292,2.1056,9.271461805,0.7392,0.2156,0.77,8.29,1.89,8.502717213,9.0792,2.1156,9.322426508,0.7392,0.2156,0.77,8.34,1.9,8.553689263
05/06/2019 19:30,8.86552,1.86536,9.059636461,0.39552,0.11536,0.412,8.47,1.75,8.648895883,8.90552,1.88536,9.102904416,0.39552,0.11536,0.412,8.51,1.77,8.692122871
05/06/2019 20:00,8.60648,1.75064,8.78272386,0.27648,0.08064,0.288,8.33,1.67,8.49575188,8.64648,1.76064,8.823914641,0.27648,0.08064,0.288,8.37,1.68,8.53693739
05/06/2019 20:30,8.56608,1.78844,8.750785348,0.16608,0.04844,0.173,8.4,1.74,8.578321514,8.60608,1.79844,8.791984952,0.16608,0.04844,0.173,8.44,1.75,8.619518548
05/06/2019 21:00,8.49984,1.76912,8.681996637,0.09984,0.02912,0.104,8.4,1.74,8.578321514,8.52984,1.77912,8.713405672,0.09984,0.02912,0.104,8.43,1.75,8.609727057
05/06/2019 21:30,8.25536,1.60448,8.409835004,0.01536,0.00448,0.016,8.24,1.6,8.393902549,8.29536,1.61448,8.451008413,0.01536,0.00448,0.016,8.28,1.61,8.435075578
05/06/2019 22:00,8.14,1.47,8.271668514,0,0,0,8.14,1.47,8.271668514,8.18,1.48,8.312809393,0,0,0,8.18,1.48,8.312809393
05/06/2019 22:30,7.82,1.18,7.908527044,0,0,0,7.82,1.18,7.908527044,7.86,1.19,7.949572316,0,0,0,7.86,1.19,7.949572316
05/06/2019 23:00,7.79,1.11,7.868684769,0,0,0,7.79,1.11,7.868684769,7.83,1.11,7.908286793,0,0,0,7.83,1.11,7.908286793
05/06/2019 23:30,7.74,1.2,7.832470875,0,0,0,7.74,1.2,7.832470875,7.78,1.21,7.873531609,0,0,0,7.78,1.21,7.873531609
06/06/2019 00:00,7.62,0.88,7.670645344,0,0,0,7.62,0.88,7.670645344,7.78,1.71,7.965707753,0,0,0,7.78,1.71,7.965707753
06/06/2019 00:30,7.31,0.27,7.314984621,0,0,0,7.31,0.27,7.314984621,7.58,2.12,7.870883051,0,0,0,7.58,2.12,7.870883051
06/06/2019 01:00,7.23,0.27,7.235039737,0,0,0,7.23,0.27,7.235039737,7.5,2.05,7.775120578,0,0,0,7.5,2.05,7.775120578
06/06/2019 01:30,7.23,0.99,7.297465313,0,0,0,7.23,0.99,7.297465313,7.37,1.5,7.521096994,0,0,0,7.37,1.5,7.521096994
06/06/2019 02:00,7.23,0.99,7.297465313,0,0,0,7.23,0.99,7.297465313,7.27,1,7.338453516,0,0,0,7.27,1,7.338453516
06/06/2019 02:30,7.21,1.01,7.280398341,0,0,0,7.21,1.01,7.280398341,7.25,1,7.318640584,0,0,0,7.25,1,7.318640584
06/06/2019 03:00,7.24,1.12,7.326117662,0,0,0,7.24,1.12,7.326117662,7.28,1.13,7.367177207,0,0,0,7.28,1.13,7.367177207
06/06/2019 03:30,7.18,1.15,7.27151291,0,0,0,7.18,1.15,7.27151291,7.21,1.16,7.302718672,0,0,0,7.21,1.16,7.302718672
06/06/2019 04:00,7.35,1.19,7.445710174,0,0,0,7.35,1.19,7.445710174,7.39,1.19,7.485198728,0,0,0,7.39,1.19,7.485198728
06/06/2019 04:30,7.29,1.09,7.371037919,0,0,0,7.29,1.09,7.371037919,7.33,1.1,7.412077981,0,0,0,7.33,1.1,7.412077981
06/06/2019 05:00,7.2,1.13,7.288134192,0,0,0,7.2,1.13,7.288134192,7.24,1.13,7.327653103,0,0,0,7.24,1.13,7.327653103
06/06/2019 05:30,7.27056,1.09308,7.352269486,0.01056,0.00308,0.011,7.26,1.09,7.341369082,7.31056,1.09308,7.391827338,0.01056,0.00308,0.011,7.3,1.09,7.380928126
06/06/2019 06:00,7.36848,1.12164,7.4533599,0.10848,0.03164,0.113,7.26,1.09,7.341369082,7.40848,1.12164,7.492906792,0.10848,0.03164,0.113,7.3,1.09,7.380928126
06/06/2019 06:30,8.06448,1.54964,8.212016914,0.20448,0.05964,0.213,7.86,1.49,7.99998125,8.10448,1.63964,8.268676762,0.20448,0.05964,0.213,7.9,1.58,8.056450831
06/06/2019 07:00,8.61544,1.97992,8.84001638,0.44544,0.12992,0.464,8.17,1.85,8.376837112,8.65544,1.98992,8.881239958,0.44544,0.12992,0.464,8.21,1.86,8.418057971
06/06/2019 07:30,8.92672,1.75696,9.097979908,0.60672,0.17696,0.632,8.32,1.58,8.468695295,9.07672,2.59696,9.440924065,0.60672,0.17696,0.632,8.47,2.42,8.808932966
06/06/2019 08:00,9.36424,2.11332,9.599745424,1.07424,0.31332,1.119,8.29,1.8,8.483165683,9.51424,2.99332,9.974002577,1.07424,0.31332,1.119,8.44,2.68,8.85528091
06/06/2019 08:30,9.9732,2.7776,10.35276678,1.6032,0.4676,1.67,8.37,2.31,8.682914257,10.0132,2.7976,10.39666966,1.6032,0.4676,1.67,8.41,2.33,8.726797809
06/06/2019 09:00,10.15936,2.94648,10.5780121,2.07936,0.60648,2.166,8.08,2.34,8.412015216,10.18936,2.96648,10.61240127,2.07936,0.60648,2.166,8.11,2.36,8.446401601
06/06/2019 09:30,10.40128,2.87704,10.79184807,2.32128,0.67704,2.418,8.08,2.2,8.374150703,10.51128,3.44704,11.06205641,2.32128,0.67704,2.418,8.19,2.77,8.645750401
06/06/2019 10:00,10.78256,2.41908,11.0505904,2.84256,0.82908,2.961,7.94,1.59,8.097635457,11.06256,4.42908,11.91624871,2.84256,0.82908,2.961,8.22,3.6,8.973761753
06/06/2019 10:30,10.61072,2.40896,10.88073836,2.67072,0.77896,2.782,7.94,1.63,8.105584495,10.89072,4.43896,11.76061852,2.67072,0.77896,2.782,8.22,3.66,8.997999778
06/06/2019 11:00,10.82136,2.58248,11.12524315,2.99136,0.87248,3.116,7.83,1.71,8.01454927,11.10136,4.60248,12.01761274,2.99136,0.87248,3.116,8.11,3.73,8.926645507
06/06/2019 11:30,10.28248,2.73864,10.64093718,1.33248,0.38864,1.388,8.95,2.35,9.253377762,10.41248,3.45864,10.97186996,1.33248,0.38864,1.388,9.08,3.07,9.584951747
06/06/2019 12:00,10.92792,3.59356,11.50361287,2.61792,0.76356,2.727,8.31,2.83,8.778667325,10.95792,3.61356,11.53836325,2.61792,0.76356,2.727,8.34,2.85,8.813518026
06/06/2019 12:30,10.69232,3.23776,11.17178575,1.91232,0.55776,1.992,8.78,2.68,9.179912854,10.73232,3.25776,11.2158679,1.91232,0.55776,1.992,8.82,2.7,9.224012142
06/06/2019 13:00,10.35336,3.09848,10.80706443,1.26336,0.36848,1.316,9.09,2.73,9.491101095,10.40336,3.11848,10.86070057,1.26336,0.36848,1.316,9.14,2.75,9.544742008
06/06/2019 13:30,10.89168,3.58424,11.46627532,2.55168,0.74424,2.658,8.34,2.84,8.810289439,10.92168,3.60424,11.50102778,2.55168,0.74424,2.658,8.37,2.86,8.845139908
06/06/2019 14:00,11.02992,3.76456,11.65465775,3.16992,0.92456,3.302,7.86,2.84,8.357344076,11.06992,3.78456,11.69897531,3.16992,0.92456,3.302,7.9,2.86,8.40176172
06/06/2019 14:30,10.32832,3.18076,10.80700829,1.64832,0.48076,1.717,8.68,2.7,9.090236521,10.36832,3.20076,10.85112548,1.64832,0.48076,1.717,8.72,2.72,9.134374637
06/06/2019 15:00,10.63768,3.47224,11.1900262,2.16768,0.63224,2.258,8.47,2.84,8.933448382,10.67768,3.49224,11.23425967,2.16768,0.63224,2.258,8.51,2.86,8.977733567
06/06/2019 15:30,10.8132,3.6226,11.40388201,2.6832,0.7826,2.795,8.13,2.84,8.611765208,10.8532,3.6426,11.44816514,2.6832,0.7826,2.795,8.17,2.86,8.656124999
06/06/2019 16:00,10.37064,3.23852,10.86453799,1.64064,0.47852,1.709,8.73,2.76,9.155899737,10.41064,3.25852,10.9086836,1.64064,0.47852,1.709,8.77,2.78,9.200070652
06/06/2019 16:30,10.42896,3.13928,10.89120221,2.08896,0.60928,2.176,8.34,2.53,8.715302634,10.46896,3.15928,10.93527199,2.08896,0.60928,2.176,8.38,2.55,8.759389248
06/06/2019 17:00,9.77936,2.71148,10.14830064,0.99936,0.29148,1.041,8.78,2.42,9.107403582,9.81936,2.73148,10.19219377,0.99936,0.29148,1.041,8.82,2.44,9.151284063
06/06/2019 17:30,9.81792,2.89856,10.23685514,1.77792,0.51856,1.852,8.04,2.38,8.384867322,9.85792,2.91856,10.28088416,1.77792,0.51856,1.852,8.08,2.4,8.428902657
06/06/2019 18:00,9.56384,2.75112,9.951668041,1.68384,0.49112,1.754,7.88,2.26,8.197682599,9.60384,2.77112,9.99564149,1.68384,0.49112,1.754,7.92,2.28,8.24165032
06/06/2019 18:30,8.9264,1.5652,9.062586165,1.0464,0.3052,1.09,7.88,1.26,7.98010025,9.1764,3.3252,9.760290569,1.0464,0.3052,1.09,8.13,3.02,8.672790785
06/06/2019 19:00,8.73104,1.22572,8.816657473,0.67104,0.19572,0.699,8.06,1.03,8.125546135,9.02104,3.17572,9.563700131,0.67104,0.19572,0.699,8.35,2.98,8.865827655
06/06/2019 19:30,8.60984,1.07912,8.677202591,0.57984,0.16912,0.604,8.03,0.91,8.081398394,8.89984,3.01912,9.397991147,0.57984,0.16912,0.604,8.32,2.85,8.794594931
06/06/2019 20:00,8.4628,0.9904,8.520556085,0.1728,0.0504,0.18,8.29,0.94,8.343122917,8.7628,2.9504,9.246162664,0.1728,0.0504,0.18,8.59,2.9,9.066316782
06/06/2019 20:30,8.48904,1.64472,8.64690141,0.11904,0.03472,0.124,8.37,1.61,8.523438273,8.57904,2.04472,8.819342787,0.11904,0.03472,0.124,8.46,2.01,8.695498836
06/06/2019 21:00,8.49776,1.91268,8.710354172,0.07776,0.02268,0.081,8.42,1.89,8.629513312,8.53776,1.92268,8.751573813,0.07776,0.02268,0.081,8.46,1.9,8.67073238
06/06/2019 21:30,8.15824,1.17532,8.242466682,0.01824,0.00532,0.019,8.14,1.17,8.223654905,8.32824,2.25532,8.628212434,0.01824,0.00532,0.019,8.31,2.25,8.609215992
06/06/2019 22:00,7.93,0.54,7.948364612,0,0,0,7.93,0.54,7.948364612,8.21,2.47,8.573505701,0,0,0,8.21,2.47,8.573505701
06/06/2019 22:30,7.99,0.66,8.017212733,0,0,0,7.99,0.66,8.017212733,8.24,2.38,8.576829251,0,0,0,8.24,2.38,8.576829251
06/06/2019 23:00,7.93,1.46,8.06328097,0,0,0,7.93,1.46,8.06328097,7.97,1.47,8.104430887,0,0,0,7.97,1.47,8.104430887
06/06/2019 23:30,7.9,1.51,8.043015604,0,0,0,7.9,1.51,8.043015604,7.94,1.52,8.084182086,0,0,0,7.94,1.52,8.084182086
07/06/2019 00:00,7.9,1.51,8.043015604,0,0,0,7.9,1.51,8.043015604,7.94,1.52,8.084182086,0,0,0,7.94,1.52,8.084182086
07/06/2019 00:30,7.78,1.45,7.913968663,0,0,0,7.78,1.45,7.913968663,7.82,1.47,7.956965502,0,0,0,7.82,1.47,7.956965502
07/06/2019 01:00,7.45,0.42,7.461829534,0,0,0,7.45,0.42,7.461829534,7.72,2.32,8.061066927,0,0,0,7.72,2.32,8.061066927
07/06/2019 01:30,7.39,0.38,7.39976351,0,0,0,7.39,0.38,7.39976351,7.66,2.27,7.98927406,0,0,0,7.66,2.27,7.98927406
07/06/2019 02:00,7.49,0.43,7.50233297,0,0,0,7.49,0.43,7.50233297,7.75,2.34,8.095560512,0,0,0,7.75,2.34,8.095560512
07/06/2019 02:30,7.44,0.37,7.449194587,0,0,0,7.44,0.37,7.449194587,7.7,2.27,8.027633524,0,0,0,7.7,2.27,8.027633524
07/06/2019 03:00,7.53,1.04,7.601480119,0,0,0,7.53,1.04,7.601480119,7.62,1.51,7.768172243,0,0,0,7.62,1.51,7.768172243
07/06/2019 03:30,7.53,1.27,7.636347294,0,0,0,7.53,1.27,7.636347294,7.55,1.28,7.657734652,0,0,0,7.55,1.28,7.657734652
07/06/2019 04:00,7.55,1.29,7.65941251,0,0,0,7.55,1.29,7.65941251,7.58,1.3,7.690669672,0,0,0,7.58,1.3,7.690669672
07/06/2019 04:30,7.34,1.25,7.445676598,0,0,0,7.34,1.25,7.445676598,7.38,1.26,7.486788364,0,0,0,7.38,1.26,7.486788364
07/06/2019 05:00,7.26288,1.25084,7.369805058,0.00288,0.00084,0.003,7.26,1.25,7.366824282,7.30288,1.26084,7.410922601,0.00288,0.00084,0.003,7.3,1.26,7.407941684
07/06/2019 05:30,7.4532,1.3226,7.569640744,0.0432,0.0126,0.045,7.41,1.31,7.524905315,7.4932,1.3226,7.60902865,0.0432,0.0126,0.045,7.45,1.31,7.56429772
07/06/2019 06:00,7.75344,1.37892,7.875103314,0.13344,0.03892,0.139,7.62,1.34,7.736924454,7.79344,1.38892,7.916236846,0.13344,0.03892,0.139,7.66,1.35,7.778052455
07/06/2019 06:30,8.37048,1.77264,8.556119915,0.18048,0.05264,0.188,8.19,1.72,8.368661781,8.44048,1.97264,8.667930041,0.18048,0.05264,0.188,8.26,1.92,8.480212261
07/06/2019 07:00,8.91616,2.15888,9.173803573,0.47616,0.13888,0.496,8.44,2.02,8.678363901,8.96616,2.17888,9.227109146,0.47616,0.13888,0.496,8.49,2.04,8.731649329
07/06/2019 07:30,9.4304,2.1972,9.682981566,0.7104,0.2072,0.74,8.72,1.99,8.944188057,9.5004,2.4072,9.800623041,0.7104,0.2072,0.74,8.79,2.2,9.061131276
07/06/2019 08:00,9.72,2.505,10.03760056,0.6,0.175,0.625,9.12,2.33,9.412932593,9.76,2.525,10.08133052,0.6,0.175,0.625,9.16,2.35,9.456643168
07/06/2019 08:30,9.93232,1.91776,10.11576908,0.71232,0.20776,0.742,9.22,1.71,9.377233067,10.18232,3.40776,10.73743306,0.71232,0.20776,0.742,9.47,3.2,9.996044218
07/06/2019 09:00,10.06952,1.68736,10.20991757,1.01952,0.29736,1.062,9.05,1.39,9.156123634,10.38952,3.69736,11.02781015,1.01952,0.29736,1.062,9.37,3.4,9.967793136
07/06/2019 09:30,10.50536,1.86948,10.67040506,1.57536,0.45948,1.641,8.93,1.41,9.040630509,10.82536,3.86948,11.4961426,1.57536,0.45948,1.641,9.25,3.41,9.858529302
07/06/2019 10:00,10.40664,2.44152,10.68920839,1.37664,0.40152,1.434,9.03,2.04,9.257564475,10.59664,3.47152,11.15079506,1.37664,0.40152,1.434,9.22,3.07,9.717679764
07/06/2019 10:30,10.46,3.125,10.91683219,1.8,0.525,1.875,8.66,2.6,9.041880335,10.5,3.145,10.96088614,1.8,0.525,1.875,8.7,2.62,9.08594519
07/06/2019 11:00,10.3712,2.9616,10.78577137,1.1712,0.3416,1.22,9.2,2.62,9.565793224,10.4112,2.9816,10.82972871,1.1712,0.3416,1.22,9.24,2.64,9.609745054
07/06/2019 11:30,10.23592,2.64256,10.57152693,0.62592,0.18256,0.652,9.61,2.46,9.91986391,10.28592,2.66256,10.62494122,0.62592,0.18256,0.652,9.66,2.48,9.97326426
07/06/2019 12:00,10.1908,2.6144,10.52081233,0.4608,0.1344,0.48,9.73,2.48,10.04108062,10.2408,2.6344,10.57421619,0.4608,0.1344,0.48,9.78,2.5,10.09447374
07/06/2019 12:30,10.02104,2.33072,10.28851293,0.31104,0.09072,0.324,9.71,2.24,9.965023833,10.07104,2.35072,10.34174701,0.31104,0.09072,0.324,9.76,2.26,10.01824336
07/06/2019 13:00,10.00632,2.44476,10.30064519,0.25632,0.07476,0.267,9.75,2.37,10.0339125,10.04632,2.46476,10.34425383,0.25632,0.07476,0.267,9.79,2.39,10.07750961
07/06/2019 13:30,10.01352,2.56936,10.33790083,0.44352,0.12936,0.462,9.57,2.44,9.87615816,10.06352,2.58936,10.39130502,0.44352,0.12936,0.462,9.62,2.46,9.929551853
07/06/2019 14:00,9.99416,2.45788,10.29195842,0.64416,0.18788,0.671,9.35,2.27,9.621611092,10.04416,2.46788,10.34290007,0.64416,0.18788,0.671,9.4,2.28,9.672559124
07/06/2019 14:30,9.76384,2.41112,10.05714031,0.48384,0.14112,0.504,9.28,2.27,9.553601415,9.80384,2.42112,10.0983712,0.48384,0.14112,0.504,9.32,2.28,9.594831942
07/06/2019 15:00,9.5552,2.2186,9.809384945,0.4752,0.1386,0.495,9.08,2.08,9.315191893,9.5952,2.2286,9.850610184,0.4752,0.1386,0.495,9.12,2.09,9.356414912
07/06/2019 15:30,9.34896,1.95928,9.552059003,0.40896,0.11928,0.426,8.94,1.84,9.127387359,9.38896,1.97928,9.595317566,0.40896,0.11928,0.426,8.98,1.86,9.170605214
07/06/2019 16:00,9.2432,1.9026,9.436982198,0.5232,0.1526,0.545,8.72,1.75,8.893868675,9.2832,1.9026,9.476164256,0.5232,0.1526,0.545,8.76,1.75,8.933090171
07/06/2019 16:30,9.0608,1.8844,9.254677736,0.2208,0.0644,0.23,8.84,1.82,9.025408578,9.1008,1.8944,9.295876075,0.2208,0.0644,0.23,8.88,1.83,9.066603554
07/06/2019 17:00,9.00128,1.84704,9.188830089,0.16128,0.04704,0.168,8.84,1.8,9.021396788,9.04128,1.85704,9.230023922,0.16128,0.04704,0.168,8.88,1.81,9.062587931
07/06/2019 17:30,9.01472,1.81096,9.194822065,0.17472,0.05096,0.182,8.84,1.76,9.013500985,9.05472,1.82096,9.236008315,0.17472,0.05096,0.182,8.88,1.77,9.054683871
07/06/2019 18:00,8.93984,1.81912,9.123044273,0.09984,0.02912,0.104,8.84,1.79,9.019406854,8.97984,1.82912,9.164235178,0.09984,0.02912,0.104,8.88,1.8,9.060596007
07/06/2019 18:30,8.70696,1.81828,8.894790307,0.09696,0.02828,0.101,8.61,1.79,8.794100295,8.74696,1.82828,8.935989984,0.09696,0.02828,0.101,8.65,1.8,8.835298524
07/06/2019 19:00,8.46576,1.13668,8.54172897,0.12576,0.03668,0.131,8.34,1.1,8.412229193,8.67576,2.45668,9.016877963,0.12576,0.03668,0.131,8.55,2.42,8.885882061
07/06/2019 19:30,8.5904,1.9172,8.801740055,0.2304,0.0672,0.24,8.36,1.85,8.562248536,8.6304,1.9372,8.845142622,0.2304,0.0672,0.24,8.4,1.87,8.605631877
07/06/2019 20:00,8.54192,1.84056,8.737966491,0.24192,0.07056,0.252,8.3,1.77,8.486630662,8.58192,1.85056,8.779175542,0.24192,0.07056,0.252,8.34,1.78,8.527836771
07/06/2019 20:30,8.32264,1.55452,8.466573628,0.15264,0.04452,0.159,8.17,1.51,8.308369274,8.41264,1.97452,8.641252282,0.15264,0.04452,0.159,8.26,1.93,8.482481948
07/06/2019 21:00,8.31488,1.63184,8.473495808,0.07488,0.02184,0.078,8.24,1.61,8.395814433,8.33488,1.64184,8.495049335,0.07488,0.02184,0.078,8.26,1.62,8.417363007
07/06/2019 21:30,8.15152,1.59336,8.305785598,0.01152,0.00336,0.012,8.14,1.59,8.29383506,8.19152,1.60336,8.346961315,0.01152,0.00336,0.012,8.18,1.6,8.335010498
07/06/2019 22:00,7.97,1.53,8.115528325,0,0,0,7.97,1.53,8.115528325,8.01,1.54,8.156696635,0,0,0,8.01,1.54,8.156696635
07/06/2019 22:30,7.64,1.39,7.765416924,0,0,0,7.64,1.39,7.765416924,7.67,1.39,7.794934252,0,0,0,7.67,1.39,7.794934252
07/06/2019 23:00,7.52,1.39,7.647385174,0,0,0,7.52,1.39,7.647385174,7.55,1.39,7.67688739,0,0,0,7.55,1.39,7.67688739
07/06/2019 23:30,7.38,1.15,7.46906286,0,0,0,7.38,1.15,7.46906286,7.45,1.45,7.589795781,0,0,0,7.45,1.45,7.589795781
08/06/2019 00:00,7.18,0.32,7.187127382,0,0,0,7.18,0.32,7.187127382,7.45,2.21,7.770881546,0,0,0,7.45,2.21,7.770881546
08/06/2019 00:30,7.14,0.61,7.166010047,0,0,0,7.14,0.61,7.166010047,7.33,1.86,7.562307849,0,0,0,7.33,1.86,7.562307849
08/06/2019 01:00,6.87,0.26,6.874918181,0,0,0,6.87,0.26,6.874918181,7.12,2.12,7.428916476,0,0,0,7.12,2.12,7.428916476
08/06/2019 01:30,6.87,1.04,6.948273167,0,0,0,6.87,1.04,6.948273167,6.95,1.33,7.076114753,0,0,0,6.95,1.33,7.076114753
08/06/2019 02:00,6.79,1.11,6.880130813,0,0,0,6.79,1.11,6.880130813,6.83,1.11,6.919609816,0,0,0,6.83,1.11,6.919609816
08/06/2019 02:30,6.86,1.18,6.960747086,0,0,0,6.86,1.18,6.960747086,6.89,1.19,6.992009725,0,0,0,6.89,1.19,6.992009725
