Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/06/2019 03:00,6.7,1.2,6.80661443,0,0,0,6.7,1.2,6.80661443,6.74,1.21,6.847751456,0,0,0,6.74,1.21,6.847751456
08/06/2019 03:30,6.65,1.2,6.757403347,0,0,0,6.65,1.2,6.757403347,6.69,1.21,6.798543962,0,0,0,6.69,1.21,6.798543962
08/06/2019 04:00,6.65,0.67,6.683666658,0,0,0,6.65,0.67,6.683666658,6.82,1.79,7.050992838,0,0,0,6.82,1.79,7.050992838
08/06/2019 04:30,6.62,0.3,6.626794097,0,0,0,6.62,0.3,6.626794097,6.87,2.16,7.20156233,0,0,0,6.87,2.16,7.20156233
08/06/2019 05:00,6.45,0.55,6.47340714,0,0,0,6.45,0.55,6.47340714,6.63,1.89,6.894127936,0,0,0,6.63,1.89,6.894127936
08/06/2019 05:30,6.48,1.09,6.571034926,0,0,0,6.48,1.09,6.571034926,6.51,1.09,6.600621183,0,0,0,6.51,1.09,6.600621183
08/06/2019 06:00,6.5196,1.1128,6.61388751,0.0096,0.0028,0.01,6.51,1.11,6.603953361,6.5496,1.0928,6.640140962,0.0096,0.0028,0.01,6.54,1.09,6.630211158
08/06/2019 06:30,6.6744,1.1642,6.775173577,0.0144,0.0042,0.015,6.66,1.16,6.760266267,6.7144,1.1642,6.814582085,0.0144,0.0042,0.015,6.7,1.16,6.799676463
08/06/2019 07:00,6.81232,1.19276,6.915951142,0.11232,0.03276,0.117,6.7,1.16,6.799676463,6.85232,1.19276,6.955355189,0.11232,0.03276,0.117,6.74,1.16,6.839093507
08/06/2019 07:30,7.02568,1.26124,7.137990319,0.17568,0.05124,0.183,6.85,1.21,6.956047728,7.05568,1.26124,7.167520255,0.17568,0.05124,0.183,6.88,1.21,6.985592316
08/06/2019 08:00,7.07088,0.62984,7.098876136,0.17088,0.04984,0.178,6.9,0.58,6.924333903,7.26088,2.01984,7.53658623,0.17088,0.04984,0.178,7.09,1.97,7.35860041
08/06/2019 08:30,7.29936,0.94148,7.359826153,0.51936,0.15148,0.541,6.78,0.79,6.825869908,7.44936,1.97148,7.705822331,0.51936,0.15148,0.541,6.93,1.82,7.165005234
08/06/2019 09:00,7.572,1.581,7.735292173,1.032,0.301,1.075,6.54,1.28,6.664082833,7.602,1.591,7.766703612,1.032,0.301,1.075,6.57,1.29,6.695446214
08/06/2019 09:30,7.69016,1.59588,7.854004953,0.98016,0.28588,1.021,6.71,1.31,6.836680481,7.72016,1.59588,7.88338147,0.98016,0.28588,1.021,6.74,1.31,6.866127001
08/06/2019 10:00,7.83192,1.71056,8.016544542,1.20192,0.35056,1.252,6.63,1.36,6.768049941,7.86192,1.72056,8.047988121,1.20192,0.35056,1.252,6.66,1.37,6.799448507
08/06/2019 10:30,7.51648,1.50564,7.66579568,0.63648,0.18564,0.663,6.88,1.32,7.005483566,7.54648,1.51564,7.69717643,0.63648,0.18564,0.663,6.91,1.33,7.036831673
08/06/2019 11:00,7.5224,1.4482,7.66053425,0.5424,0.1582,0.565,6.98,1.29,7.098203998,7.5524,1.4582,7.69188488,0.5424,0.1582,0.565,7.01,1.3,7.129523126
08/06/2019 11:30,7.47816,1.42988,7.61363473,0.30816,0.08988,0.321,7.17,1.34,7.294141485,7.50816,1.43988,7.644980118,0.30816,0.08988,0.321,7.2,1.35,7.325469268
08/06/2019 12:00,7.5292,1.4806,7.673397487,0.3792,0.1106,0.395,7.15,1.37,7.280068681,7.5592,1.4906,7.704764305,0.3792,0.1106,0.395,7.18,1.38,7.311415732
08/06/2019 12:30,7.44144,1.49292,7.589719323,0.66144,0.19292,0.689,6.78,1.3,6.903506355,7.47144,1.50292,7.621101246,0.66144,0.19292,0.689,6.81,1.31,6.934854
08/06/2019 13:00,7.51648,1.58564,7.681908995,0.39648,0.11564,0.413,7.12,1.47,7.27016506,7.54648,1.59564,7.713327907,0.39648,0.11564,0.413,7.15,1.48,7.301568325
08/06/2019 13:30,7.60544,1.50992,7.753874902,0.44544,0.12992,0.464,7.16,1.38,7.29177619,7.64544,1.51992,7.795056741,0.44544,0.12992,0.464,7.2,1.39,7.332946202
08/06/2019 14:00,7.68096,1.68528,7.863670593,0.84096,0.24528,0.876,6.84,1.44,6.989935622,7.71096,1.70528,7.897270668,0.84096,0.24528,0.876,6.87,1.46,7.02342509
08/06/2019 14:30,7.53928,1.61604,7.710533587,1.04928,0.30604,1.093,6.49,1.31,6.620891179,7.56928,1.61604,7.739869831,1.04928,0.30604,1.093,6.52,1.31,6.650300745
08/06/2019 15:00,7.57352,1.66936,7.755318691,1.16352,0.33936,1.212,6.41,1.33,6.546525796,7.60352,1.66936,7.784618115,1.16352,0.33936,1.212,6.44,1.33,6.57590298
08/06/2019 15:30,7.49936,1.65148,7.679048548,1.23936,0.36148,1.291,6.26,1.29,6.391533462,7.52936,1.65148,7.708349253,1.23936,0.36148,1.291,6.29,1.29,6.420918937
08/06/2019 16:00,7.59776,1.77268,7.801817186,1.27776,0.37268,1.331,6.32,1.4,6.473206315,7.62776,1.78268,7.833305216,1.27776,0.37268,1.331,6.35,1.41,6.504659868
08/06/2019 16:30,7.4832,1.5376,7.639535064,1.1232,0.3276,1.17,6.36,1.21,6.474079085,7.5132,1.5476,7.670934754,1.1232,0.3276,1.17,6.39,1.22,6.505420817
08/06/2019 17:00,7.49256,1.54908,7.651019814,1.16256,0.33908,1.211,6.33,1.21,6.444610151,7.52256,1.55908,7.682424058,1.16256,0.33908,1.211,6.36,1.22,6.475955528
08/06/2019 17:30,7.29936,1.46648,7.44521457,0.63936,0.18648,0.666,6.66,1.28,6.781887643,7.32936,1.47648,7.476597568,0.63936,0.18648,0.666,6.69,1.29,6.813237116
08/06/2019 18:00,7.21704,1.35872,7.343826414,0.40704,0.11872,0.424,6.81,1.24,6.921972262,7.24704,1.35872,7.373310573,0.40704,0.11872,0.424,6.84,1.24,6.951489049
08/06/2019 18:30,6.96744,1.14592,7.061044739,0.15744,0.04592,0.164,6.81,1.1,6.898267899,6.99744,1.15592,7.092271681,0.15744,0.04592,0.164,6.84,1.11,6.9294805
08/06/2019 19:00,6.98848,1.20164,7.091035989,0.34848,0.10164,0.363,6.64,1.1,6.730497753,7.01848,1.21164,7.122298295,0.34848,0.10164,0.363,6.67,1.11,6.761730548
08/06/2019 19:30,7.05712,1.26916,7.170335404,0.47712,0.13916,0.497,6.58,1.13,6.676323839,7.08712,1.26916,7.199863679,0.47712,0.13916,0.497,6.61,1.13,6.705892931
08/06/2019 20:00,6.8584,1.1912,6.961078077,0.2784,0.0812,0.29,6.58,1.11,6.672967855,6.8884,1.1912,6.990637453,0.2784,0.0812,0.29,6.61,1.11,6.702551753
08/06/2019 20:30,6.8068,1.1324,6.900351875,0.0768,0.0224,0.08,6.73,1.11,6.820923691,6.8368,1.1324,6.929946897,0.0768,0.0224,0.08,6.76,1.11,6.850525527
08/06/2019 21:00,6.72936,1.12148,6.822169992,0.03936,0.01148,0.041,6.69,1.11,6.78146002,6.75936,1.12148,6.851763642,0.03936,0.01148,0.041,6.72,1.11,6.811057187
08/06/2019 21:30,6.66056,1.16308,6.7613471,0.01056,0.00308,0.011,6.65,1.16,6.750414802,6.70056,1.16308,6.800754326,0.01056,0.00308,0.011,6.69,1.16,6.789823267
08/06/2019 22:00,6.85,1.16,6.947524739,0,0,0,6.85,1.16,6.947524739,6.88,1.16,6.977105417,0,0,0,6.88,1.16,6.977105417
08/06/2019 22:30,6.72,1.03,6.798477771,0,0,0,6.72,1.03,6.798477771,6.88,1.49,7.039495721,0,0,0,6.88,1.49,7.039495721
08/06/2019 23:00,6.59,0,6.59,0,0,0,6.59,0,6.59,6.83,1.89,7.086677642,0,0,0,6.83,1.89,7.086677642
08/06/2019 23:30,6.48,0.24,6.484442921,0,0,0,6.48,0.24,6.484442921,6.72,1.92,6.988905494,0,0,0,6.72,1.92,6.988905494
09/06/2019 00:00,6.48,0.24,6.484442921,0,0,0,6.48,0.24,6.484442921,6.72,1.98,7.00562631,0,0,0,6.72,1.98,7.00562631
09/06/2019 00:30,6.46,0.24,6.464456667,0,0,0,6.46,0.24,6.464456667,6.69,1.96,6.971205061,0,0,0,6.69,1.96,6.971205061
09/06/2019 01:00,6.38,0.95,6.450341076,0,0,0,6.38,0.95,6.450341076,6.6,1.92,6.873601676,0,0,0,6.6,1.92,6.873601676
09/06/2019 01:30,6.46,0.95,6.529479305,0,0,0,6.46,0.95,6.529479305,6.49,0.97,6.562088082,0,0,0,6.49,0.97,6.562088082
09/06/2019 02:00,6.46,0.99,6.535418885,0,0,0,6.46,0.99,6.535418885,6.49,0.99,6.565074257,0,0,0,6.49,0.99,6.565074257
09/06/2019 02:30,6.46,1.07,6.548014966,0,0,0,6.46,1.07,6.548014966,6.49,1.08,6.579247677,0,0,0,6.49,1.08,6.579247677
09/06/2019 03:00,6.3,0.99,6.377311346,0,0,0,6.3,0.99,6.377311346,6.34,0.99,6.416829435,0,0,0,6.34,0.99,6.416829435
09/06/2019 03:30,6.25,0.96,6.32329819,0,0,0,6.25,0.96,6.32329819,6.28,0.96,6.35295207,0,0,0,6.28,0.96,6.35295207
09/06/2019 04:00,6.22,0.93,6.289141436,0,0,0,6.22,0.93,6.289141436,6.25,0.93,6.31881318,0,0,0,6.25,0.93,6.31881318
09/06/2019 04:30,6.19,0.88,6.252239599,0,0,0,6.19,0.88,6.252239599,6.22,0.88,6.281942375,0,0,0,6.22,0.88,6.281942375
09/06/2019 05:00,6.14152,0.88336,6.204723427,0.01152,0.00336,0.012,6.13,0.88,6.192842643,6.17152,0.88336,6.234419299,0.01152,0.00336,0.012,6.16,0.88,6.222539674
09/06/2019 05:30,6.23048,0.89764,6.29481045,0.06048,0.01764,0.063,6.17,0.88,6.23243933,6.26048,0.89764,6.324505309,0.06048,0.01764,0.063,6.2,0.88,6.262140209
09/06/2019 06:00,6.31768,1.02724,6.400648608,0.12768,0.03724,0.133,6.19,0.99,6.26866812,6.35768,1.02724,6.440133306,0.12768,0.03724,0.133,6.23,0.99,6.308169307
09/06/2019 06:30,6.40864,1.01252,6.488132505,0.24864,0.07252,0.259,6.16,0.94,6.231308049,6.43864,1.02252,6.519327588,0.24864,0.07252,0.259,6.19,0.95,6.262475549
09/06/2019 07:00,6.66784,1.15812,6.767668151,0.50784,0.14812,0.529,6.16,1.01,6.242251196,6.69784,1.15812,6.797227567,0.50784,0.14812,0.529,6.19,1.01,6.271857779
09/06/2019 07:30,6.97296,1.33628,7.099846153,0.91296,0.26628,0.951,6.06,1.07,6.153738701,7.00296,1.34628,7.13119335,0.91296,0.26628,0.951,6.09,1.08,6.185022231
09/06/2019 08:00,7.26128,1.47204,7.408987043,1.24128,0.36204,1.293,6.02,1.11,6.12147858,7.29128,1.48204,7.440376778,1.24128,0.36204,1.293,6.05,1.12,6.152796112
09/06/2019 08:30,7.6608,1.6844,7.843791175,1.6608,0.4844,1.73,6,1.2,6.118823416,7.7008,1.6844,7.882862678,1.6608,0.4844,1.73,6.04,1.2,6.15805164
09/06/2019 09:00,7.85176,1.76968,8.048720544,1.78176,0.51968,1.856,6.07,1.25,6.19737041,7.88176,1.76968,8.077989106,1.78176,0.51968,1.856,6.1,1.25,6.22675678
09/06/2019 09:30,8.2124,1.5382,8.355212325,2.2224,0.6482,2.315,5.99,0.89,6.055757591,8.3524,2.6582,8.765193267,2.2224,0.6482,2.315,6.13,2.01,6.451123933
09/06/2019 10:00,8.28496,1.13728,8.362653168,2.18496,0.63728,2.276,6.1,0.5,6.120457499,8.51496,3.02728,9.037088469,2.18496,0.63728,2.276,6.33,2.39,6.766165827
09/06/2019 10:30,8.15608,1.10844,8.231055837,2.08608,0.60844,2.173,6.07,0.5,6.090558267,8.37608,2.97844,8.889871821,2.08608,0.60844,2.173,6.29,2.37,6.721681337
09/06/2019 11:00,8.39624,1.28432,8.493899222,2.58624,0.75432,2.694,5.81,0.53,5.834123756,8.61624,3.16432,9.178916755,2.58624,0.75432,2.694,6.03,2.41,6.493766242
09/06/2019 11:30,7.79744,0.73092,7.831622731,0.99744,0.29092,1.039,6.8,0.44,6.814220425,8.03744,2.60092,8.447794185,0.99744,0.29092,1.039,7.04,2.31,7.409298212
09/06/2019 12:00,7.72808,0.71944,7.761495629,0.95808,0.27944,0.998,6.77,0.44,6.784283308,7.96808,2.58944,8.378275383,0.95808,0.27944,0.998,7.01,2.31,7.380799415
09/06/2019 12:30,7.38128,0.41204,7.392771564,0.28128,0.08204,0.293,7.1,0.33,7.107664877,7.64128,2.29204,7.977631691,0.28128,0.08204,0.293,7.36,2.21,7.684640525
09/06/2019 13:00,7.7052,0.7736,7.743937241,1.3152,0.3836,1.37,6.39,0.39,6.401890346,7.9452,2.6636,8.379795224,1.3152,0.3836,1.37,6.63,2.28,7.011084082
09/06/2019 13:30,7.8444,0.9342,7.899831707,1.6944,0.4942,1.765,6.15,0.44,6.165719747,8.0744,2.8242,8.554065758,1.6944,0.4942,1.765,6.38,2.33,6.792149881
09/06/2019 14:00,7.7388,0.7584,7.775872684,0.9888,0.2884,1.03,6.75,0.47,6.766343178,7.9788,2.6484,8.406858629,0.9888,0.2884,1.03,6.99,2.36,7.377648677
09/06/2019 14:30,7.6892,0.7356,7.724306053,0.9792,0.2856,1.02,6.71,0.45,6.72507249,7.9292,2.6256,8.352603666,0.9792,0.2856,1.02,6.95,2.34,7.333355303
09/06/2019 15:00,7.65688,0.76784,7.695283595,1.22688,0.35784,1.278,6.43,0.41,6.44305828,7.88688,2.65784,8.322679232,1.22688,0.35784,1.278,6.66,2.3,7.045963383
09/06/2019 15:30,7.5952,0.7586,7.632990043,1.1952,0.3486,1.245,6.4,0.41,6.413119366,7.8352,2.6486,8.270758188,1.1952,0.3486,1.245,6.64,2.3,7.027061975
09/06/2019 16:00,7.39176,0.54468,7.411800874,0.70176,0.20468,0.731,6.69,0.34,6.698634189,7.64176,2.43468,8.020234573,0.70176,0.20468,0.731,6.94,2.23,7.289478719
09/06/2019 16:30,7.31616,0.44388,7.329612991,0.35616,0.10388,0.371,6.96,0.34,6.968299649,7.56616,2.33388,7.917939947,0.35616,0.10388,0.371,7.21,2.23,7.546986153
09/06/2019 17:00,7.5,0.605,7.524362099,0.84,0.245,0.875,6.66,0.36,6.669722633,7.75,2.495,8.141715114,0.84,0.245,0.875,6.91,2.25,7.267090202
09/06/2019 17:30,7.27032,0.43176,7.283129108,0.52032,0.15176,0.542,6.75,0.28,6.755804911,7.51032,2.31176,7.858062153,0.52032,0.15176,0.542,6.99,2.16,7.316126024
09/06/2019 18:00,7.0336,0.3548,7.042543007,0.3936,0.1148,0.41,6.64,0.24,6.644335934,7.2736,2.1048,7.572016904,0.3936,0.1148,0.41,6.88,1.99,7.162017872
09/06/2019 18:30,6.95608,0.15344,6.957772115,0.52608,0.15344,0.548,6.43,0,6.43,7.19608,2.09344,7.494401804,0.52608,0.15344,0.548,6.67,1.94,6.946401946
09/06/2019 19:00,7.12776,1.29268,7.244030936,0.31776,0.09268,0.331,6.81,1.2,6.914918655,7.19776,1.44268,7.340917831,0.31776,0.09268,0.331,6.88,1.35,7.011198186
09/06/2019 19:30,7.12576,1.24168,7.233133816,0.24576,0.07168,0.256,6.88,1.17,6.978774964,7.15576,1.25168,7.264406652,0.24576,0.07168,0.256,6.91,1.18,7.010028531
09/06/2019 20:00,7.13616,1.23388,7.242046631,0.11616,0.03388,0.121,7.02,1.2,7.121825609,7.17616,1.24388,7.283166193,0.11616,0.03388,0.121,7.06,1.21,7.162939341
09/06/2019 20:30,7.14216,1.22688,7.246770591,0.09216,0.02688,0.096,7.05,1.2,7.151398465,7.18216,1.23688,7.287886827,0.09216,0.02688,0.096,7.09,1.21,7.192509993
09/06/2019 21:00,7.1988,1.1784,7.294610887,0.0288,0.0084,0.03,7.17,1.17,7.264833102,7.2388,1.1884,7.335701739,0.0288,0.0084,0.03,7.21,1.18,7.305922255
09/06/2019 21:30,7.06768,1.15224,7.160988591,0.00768,0.00224,0.008,7.06,1.15,7.153048301,7.09768,1.15224,7.190599307,0.00768,0.00224,0.008,7.09,1.15,7.182659675
09/06/2019 22:00,7.17,1.21,7.271382262,0,0,0,7.17,1.21,7.271382262,7.21,1.22,7.312489316,0,0,0,7.21,1.22,7.312489316
09/06/2019 22:30,7.34,1.21,7.439065802,0,0,0,7.34,1.21,7.439065802,7.38,1.22,7.480160426,0,0,0,7.38,1.22,7.480160426
09/06/2019 23:00,7.36,1.32,7.477432715,0,0,0,7.36,1.32,7.477432715,7.4,1.32,7.516807833,0,0,0,7.4,1.32,7.516807833
09/06/2019 23:30,7.27,1.32,7.388863241,0,0,0,7.27,1.32,7.388863241,7.31,1.34,7.43180328,0,0,0,7.31,1.34,7.43180328
10/06/2019 00:00,7.25,1.32,7.369185844,0,0,0,7.25,1.32,7.369185844,7.29,1.34,7.412131947,0,0,0,7.29,1.34,7.412131947
10/06/2019 00:30,7.16,1.27,7.271760447,0,0,0,7.16,1.27,7.271760447,7.2,1.28,7.312892724,0,0,0,7.2,1.28,7.312892724
10/06/2019 01:00,7.16,1.31,7.278852932,0,0,0,7.16,1.31,7.278852932,7.2,1.31,7.318203331,0,0,0,7.2,1.31,7.318203331
10/06/2019 01:30,7.16,1.25,7.26829416,0,0,0,7.16,1.25,7.26829416,7.2,1.26,7.309418582,0,0,0,7.2,1.26,7.309418582
10/06/2019 02:00,7.13,1.19,7.228623659,0,0,0,7.13,1.19,7.228623659,7.17,1.19,7.268080902,0,0,0,7.17,1.19,7.268080902
10/06/2019 02:30,7.06,1.13,7.149860138,0,0,0,7.06,1.13,7.149860138,7.09,1.13,7.179484661,0,0,0,7.09,1.13,7.179484661
10/06/2019 03:00,7.1,1.13,7.189360194,0,0,0,7.1,1.13,7.189360194,7.14,1.13,7.228865748,0,0,0,7.14,1.13,7.228865748
10/06/2019 03:30,7.2,1.13,7.288134192,0,0,0,7.2,1.13,7.288134192,7.23,1.13,7.317772885,0,0,0,7.23,1.13,7.317772885
10/06/2019 04:00,7.09,1.14,7.181065381,0,0,0,7.09,1.14,7.181065381,7.13,1.15,7.222146495,0,0,0,7.13,1.15,7.222146495
10/06/2019 04:30,7.09,1.17,7.18588895,0,0,0,7.09,1.17,7.18588895,7.13,1.17,7.225358123,0,0,0,7.13,1.17,7.225358123
10/06/2019 05:00,7.09,1.12,7.177917525,0,0,0,7.09,1.12,7.177917525,7.13,1.13,7.218988849,0,0,0,7.13,1.13,7.218988849
10/06/2019 05:30,7.22152,1.09336,7.303820042,0.01152,0.00336,0.012,7.21,1.09,7.291927043,7.25152,1.10336,7.334980954,0.01152,0.00336,0.012,7.24,1.1,7.323086781
10/06/2019 06:00,7.4336,1.0698,7.510185151,0.0336,0.0098,0.035,7.4,1.06,7.475533426,7.4636,1.0798,7.541305789,0.0336,0.0098,0.035,7.43,1.07,7.506650385
10/06/2019 06:30,8.05696,1.14828,8.138375231,0.09696,0.02828,0.101,7.96,1.12,8.038407803,8.18696,1.82828,8.388618587,0.09696,0.02828,0.101,8.09,1.8,8.287828425
10/06/2019 07:00,8.50704,1.57872,8.652287929,0.16704,0.04872,0.174,8.34,1.53,8.479180385,8.60704,2.05872,8.849828563,0.16704,0.04872,0.174,8.44,2.01,8.676041724
10/06/2019 07:30,8.92608,1.93844,9.13413673,0.16608,0.04844,0.173,8.76,1.89,8.961567943,8.97608,2.01844,9.200223486,0.16608,0.04844,0.173,8.81,1.97,9.027568886
10/06/2019 08:00,9.23432,2.05376,9.459946934,0.18432,0.05376,0.192,9.05,2,9.268360157,9.27432,2.06376,9.501163971,0.18432,0.05376,0.192,9.09,2.01,9.309575715
10/06/2019 08:30,9.5932,2.2476,9.852978839,0.1632,0.0476,0.17,9.43,2.2,9.683227768,9.6332,2.2676,9.896491904,0.1632,0.0476,0.17,9.47,2.22,9.726731208
10/06/2019 09:00,9.83384,2.30612,10.10062367,0.36384,0.10612,0.379,9.47,2.2,9.722185968,9.88384,2.40612,10.17249756,0.36384,0.10612,0.379,9.52,2.3,9.793896058
10/06/2019 09:30,9.80376,2.41068,10.09579557,0.41376,0.12068,0.431,9.39,2.29,9.665205637,9.86376,2.55068,10.18821524,0.41376,0.12068,0.431,9.45,2.43,9.75742794
10/06/2019 10:00,10.12664,2.58152,10.45050636,0.89664,0.26152,0.934,9.23,2.32,9.517105652,10.16664,2.60152,10.49421151,0.89664,0.26152,0.934,9.27,2.34,9.560779257
10/06/2019 10:30,10.22,2.625,10.5517309,1.08,0.315,1.125,9.14,2.31,9.427390943,10.26,2.645,10.59545303,1.08,0.315,1.125,9.18,2.33,9.471077024
10/06/2019 11:00,10.55712,2.96416,10.96535577,1.55712,0.45416,1.622,9,2.51,9.343452253,10.59712,2.98416,11.00927623,1.55712,0.45416,1.622,9.04,2.53,9.387358521
10/06/2019 11:30,10.628,2.954,11.03088845,1.248,0.364,1.3,9.38,2.59,9.731007142,10.668,2.984,11.07747625,1.248,0.364,1.3,9.42,2.62,9.777566159
10/06/2019 12:00,10.50632,2.76476,10.86400745,0.73632,0.21476,0.767,9.77,2.55,10.09729667,10.55632,2.78476,10.91745301,0.73632,0.21476,0.767,9.82,2.57,10.15072904
10/06/2019 12:30,10.37352,2.61936,10.69911043,0.44352,0.12936,0.462,9.93,2.49,10.23743132,10.42352,2.63936,10.75248764,0.44352,0.12936,0.462,9.98,2.51,10.29079686
10/06/2019 13:00,10.36408,2.65744,10.69935239,0.57408,0.16744,0.598,9.79,2.49,10.10169293,10.40408,2.67744,10.74307059,0.57408,0.16744,0.598,9.83,2.51,10.14539304
10/06/2019 13:30,10.29752,2.46136,10.58759705,0.58752,0.17136,0.612,9.71,2.29,9.97638211,10.33752,2.48136,10.6311555,0.58752,0.17136,0.612,9.75,2.31,10.01991018
10/06/2019 14:00,10.10088,2.44484,10.39254634,0.77088,0.22484,0.803,9.33,2.22,9.590479654,10.15088,2.46484,10.4458509,0.77088,0.22484,0.803,9.38,2.24,9.643754456
10/06/2019 14:30,10.27776,2.68268,10.62210538,1.27776,0.37268,1.331,9,2.31,9.291722122,10.32776,2.70268,10.67553773,1.27776,0.37268,1.331,9.05,2.33,9.345127072
10/06/2019 15:00,10.83712,3.18416,11.29522221,2.27712,0.66416,2.372,8.56,2.52,8.923228115,10.87712,3.21416,11.34207053,2.27712,0.66416,2.372,8.6,2.55,8.970089186
10/06/2019 15:30,10.17208,2.63144,10.50693523,1.34208,0.39144,1.398,8.83,2.24,9.10969264,10.21208,2.65144,10.55067353,1.34208,0.39144,1.398,8.87,2.26,9.153387351
10/06/2019 16:00,9.78144,2.33792,10.0569597,0.54144,0.15792,0.564,9.24,2.18,9.49368211,9.82144,2.35792,10.10051832,0.54144,0.15792,0.564,9.28,2.2,9.537211332
10/06/2019 16:30,13.27528,3.24904,13.66708894,0.30528,0.08904,0.318,12.97,3.16,13.34940074,11.03528,2.71904,11.36532372,0.30528,0.08904,0.318,10.73,2.63,11.04761513
10/06/2019 17:00,10.85136,2.70248,11.18281771,0.35136,0.10248,0.366,10.5,2.6,10.81711607,10.90136,2.73248,11.23859852,0.35136,0.10248,0.366,10.55,2.63,10.8728745
10/06/2019 17:30,10.48112,2.48616,10.7719482,0.26112,0.07616,0.272,10.22,2.41,10.50030952,10.53112,2.50616,10.82521715,0.26112,0.07616,0.272,10.27,2.43,10.55356812
10/06/2019 18:00,10.31408,2.50744,10.61449488,0.33408,0.09744,0.348,9.98,2.41,10.26686418,10.36408,2.52744,10.66780705,0.33408,0.09744,0.348,10.03,2.43,10.32016473
10/06/2019 18:30,10.30296,2.59628,10.62504845,0.19296,0.05628,0.201,10.11,2.54,10.42418822,10.34296,2.61628,10.66872732,0.19296,0.05628,0.201,10.15,2.56,10.46786034
10/06/2019 19:00,10.25016,2.45088,10.53909829,0.14016,0.04088,0.146,10.11,2.41,10.39327667,10.31016,2.47088,10.60210579,0.14016,0.04088,0.146,10.17,2.43,10.45628041
10/06/2019 19:30,10.01816,2.40988,10.30393378,0.06816,0.01988,0.071,9.95,2.39,10.2330152,10.05816,2.42988,10.34750692,0.06816,0.01988,0.071,9.99,2.41,10.27658504
10/06/2019 20:00,10.19128,2.50204,10.49392168,0.04128,0.01204,0.043,10.15,2.49,10.45096168,10.25128,2.62204,10.58129649,0.04128,0.01204,0.043,10.21,2.61,10.53832055
10/06/2019 20:30,10.1332,2.3326,10.3982097,0.0432,0.0126,0.045,10.09,2.32,10.3532845,10.1832,2.3526,10.45142521,0.0432,0.0126,0.045,10.14,2.34,10.40649797
10/06/2019 21:00,10.0996,2.3528,10.37003317,0.0096,0.0028,0.01,10.09,2.35,10.36004826,10.1496,2.3728,10.42327012,0.0096,0.0028,0.01,10.14,2.37,10.41328478
10/06/2019 21:30,10.15,2.35,10.41849317,0,0,0,10.15,2.35,10.41849317,10.2,2.37,10.47171906,0,0,0,10.2,2.37,10.47171906
10/06/2019 22:00,9.85,2.27,10.1081848,0,0,0,9.85,2.27,10.1081848,9.9,2.29,10.16140246,0,0,0,9.9,2.29,10.16140246
10/06/2019 22:30,9.36,1.64,9.502589121,0,0,0,9.36,1.64,9.502589121,9.52,2.47,9.835207166,0,0,0,9.52,2.47,9.835207166
10/06/2019 23:00,9.33,1.88,9.517525939,0,0,0,9.33,1.88,9.517525939,9.39,2.01,9.602718365,0,0,0,9.39,2.01,9.602718365
10/06/2019 23:30,9.26,2.08,9.490732322,0,0,0,9.26,2.08,9.490732322,9.3,2.09,9.531951532,0,0,0,9.3,2.09,9.531951532
11/06/2019 00:00,9.23,2.15,9.477098712,0,0,0,9.23,2.15,9.477098712,9.28,2.16,9.528063812,0,0,0,9.28,2.16,9.528063812
11/06/2019 00:30,8.94,1.79,9.117439333,0,0,0,8.94,1.79,9.117439333,9.01,1.94,9.216490655,0,0,0,9.01,1.94,9.216490655
11/06/2019 01:00,8.83,1.77,9.00565378,0,0,0,8.83,1.77,9.00565378,8.88,1.78,9.05664397,0,0,0,8.88,1.78,9.05664397
11/06/2019 01:30,8.83,1.79,9.009605985,0,0,0,8.83,1.79,9.009605985,8.88,1.8,9.060596007,0,0,0,8.88,1.8,9.060596007
11/06/2019 02:00,8.74,1.87,8.937812932,0,0,0,8.74,1.87,8.937812932,8.79,1.88,8.988798585,0,0,0,8.79,1.88,8.988798585
11/06/2019 02:30,8.72,1.85,8.914084361,0,0,0,8.72,1.85,8.914084361,8.76,1.86,8.95528894,0,0,0,8.76,1.86,8.95528894
11/06/2019 03:00,8.63,0.93,8.679965438,0,0,0,8.63,0.93,8.679965438,8.91,2.68,9.30432695,0,0,0,8.91,2.68,9.30432695
11/06/2019 03:30,8.78,1,8.836764114,0,0,0,8.78,1,8.836764114,9.09,2.96,9.559796023,0,0,0,9.09,2.96,9.559796023
11/06/2019 04:00,8.67,0.9,8.716587635,0,0,0,8.67,0.9,8.716587635,8.98,2.85,9.421406477,0,0,0,8.98,2.85,9.421406477
11/06/2019 04:30,8.67,0.9,8.716587635,0,0,0,8.67,0.9,8.716587635,8.98,2.85,9.421406477,0,0,0,8.98,2.85,9.421406477
11/06/2019 05:00,8.65,0.88,8.694647779,0,0,0,8.65,0.88,8.694647779,8.96,2.82,9.393295481,0,0,0,8.96,2.82,9.393295481
11/06/2019 05:30,8.77576,0.82168,8.814143271,0.00576,0.00168,0.006,8.77,0.82,8.808251813,9.08576,2.75168,9.493301723,0.00576,0.00168,0.006,9.08,2.75,9.48730204
11/06/2019 06:00,9.33288,1.85084,9.514633876,0.00288,0.00084,0.003,9.33,1.85,9.511645494,9.41288,2.12084,9.648848232,0.00288,0.00084,0.003,9.41,2.12,9.645854032
11/06/2019 06:30,10.194,2.457,10.48591841,0.024,0.007,0.025,10.17,2.45,10.46094642,10.244,2.507,10.5463067,0.024,0.007,0.025,10.22,2.5,10.52133071
11/06/2019 07:00,10.98272,2.88996,11.35658432,0.10272,0.02996,0.107,10.88,2.86,11.24962222,11.03272,2.90996,11.4100297,0.10272,0.02996,0.107,10.93,2.88,11.30306596
11/06/2019 07:30,11.1484,2.9562,11.53368722,0.1584,0.0462,0.165,10.99,2.91,11.36873784,11.2184,3.1262,11.64584153,0.1584,0.0462,0.165,11.06,3.08,11.48085363
11/06/2019 08:00,11.22992,2.41456,11.48656621,0.28992,0.08456,0.302,10.94,2.33,11.18536991,11.50992,3.89456,12.15096111,0.28992,0.08456,0.302,11.22,3.81,11.84924048
11/06/2019 08:30,11.58424,2.78332,11.91391987,0.59424,0.17332,0.619,10.99,2.61,11.29567174,11.81424,3.86332,12.42986356,0.59424,0.17332,0.619,11.22,3.69,11.81120231
11/06/2019 09:00,12.12296,3.47628,12.61152972,0.43296,0.12628,0.451,11.69,3.35,12.16053453,12.17296,3.50628,12.66787096,0.43296,0.12628,0.451,11.74,3.38,12.21687358
11/06/2019 09:30,11.98664,3.41652,12.46403415,0.53664,0.15652,0.559,11.45,3.26,11.90504515,12.04664,3.44652,12.5299655,0.53664,0.15652,0.559,11.51,3.29,11.97097323
11/06/2019 10:00,12.12016,3.35588,12.57617625,0.50016,0.14588,0.521,11.62,3.21,12.05522708,12.18016,3.38588,12.64201254,0.50016,0.14588,0.521,11.68,3.24,12.12105606
11/06/2019 10:30,12.45496,3.58228,12.95989038,0.62496,0.18228,0.651,11.83,3.4,12.30889516,12.51496,3.61228,13.02585086,0.62496,0.18228,0.651,11.89,3.43,12.37485353
11/06/2019 11:00,12.65704,3.75872,13.20335706,0.88704,0.25872,0.924,11.77,3.5,12.27936888,12.70704,3.78872,13.25983653,0.88704,0.25872,0.924,11.82,3.53,12.33585425
11/06/2019 11:30,12.39152,3.60836,12.90620121,0.85152,0.24836,0.887,11.54,3.36,12.0192013,12.45152,3.63836,12.97220158,0.85152,0.24836,0.887,11.6,3.39,12.08520169
11/06/2019 12:00,12.50496,3.60228,13.0134717,0.62496,0.18228,0.651,11.88,3.42,12.36247548,12.56496,3.64228,13.08221783,0.62496,0.18228,0.651,11.94,3.46,12.43121877
11/06/2019 12:30,12.44696,3.44328,12.9144489,0.45696,0.13328,0.476,11.99,3.31,12.43849669,12.50696,3.47328,12.98028206,0.45696,0.13328,0.476,12.05,3.34,12.50432325
11/06/2019 13:00,12.57968,3.46324,13.04769636,0.31968,0.09324,0.333,12.26,3.37,12.71473555,12.63968,3.49324,13.1135135,0.31968,0.09324,0.333,12.32,3.4,12.78054772
11/06/2019 13:30,12.62096,3.50528,13.09868769,0.36096,0.10528,0.376,12.26,3.4,12.72271984,12.68096,3.53528,13.16453384,0.36096,0.10528,0.376,12.32,3.43,12.7885613
11/06/2019 14:00,12.77528,3.71404,13.30420506,0.42528,0.12404,0.443,12.35,3.59,12.86120523,12.83528,3.75404,13.37300374,0.42528,0.12404,0.443,12.41,3.63,12.93000387
11/06/2019 14:30,12.63776,3.65268,13.15503892,0.31776,0.09268,0.331,12.32,3.56,12.82403993,12.68776,3.68268,13.2114112,0.31776,0.09268,0.331,12.37,3.59,12.88041148
11/06/2019 15:00,12.38072,3.52396,12.87247147,0.15072,0.04396,0.157,12.23,3.48,12.71547482,12.43072,3.56396,12.93153551,0.15072,0.04396,0.157,12.28,3.52,12.77453717
11/06/2019 15:30,12.06408,3.44244,12.54561355,0.21408,0.06244,0.223,11.85,3.38,12.32261742,12.11408,3.47244,12.60193532,0.21408,0.06244,0.223,11.9,3.41,12.37893776
11/06/2019 16:00,11.68936,2.75148,12.0088209,0.27936,0.08148,0.291,11.41,2.67,11.71823366,11.87936,3.63148,12.42203047,0.27936,0.08148,0.291,11.6,3.55,12.13105519
11/06/2019 16:30,11.38888,2.97384,11.77073965,0.21888,0.06384,0.228,11.17,2.91,11.54283327,11.44888,3.01384,11.83892245,0.21888,0.06384,0.228,11.23,2.95,11.6110034
11/06/2019 17:00,10.93536,2.76448,11.27938154,0.25536,0.07448,0.266,10.68,2.69,11.01355982,10.98536,2.78448,11.33276062,0.25536,0.07448,0.266,10.73,2.71,11.06693273
11/06/2019 17:30,10.71744,2.78592,11.07361144,0.15744,0.04592,0.164,10.56,2.74,10.90968377,10.76744,2.80592,11.12703695,0.15744,0.04592,0.164,10.61,2.76,10.96310631
11/06/2019 18:00,10.64552,2.75536,10.99632233,0.15552,0.04536,0.162,10.49,2.71,10.83439892,10.69552,2.77536,11.04974078,0.15552,0.04536,0.162,10.54,2.73,10.88781429
11/06/2019 18:30,10.71784,2.95312,11.11723941,0.14784,0.04312,0.154,10.57,2.91,10.96325682,10.76784,2.97312,11.1707574,0.14784,0.04312,0.154,10.62,2.93,11.01677357
11/06/2019 19:00,10.57208,2.72144,10.91673537,0.14208,0.04144,0.148,10.43,2.68,10.76881145,10.63208,2.87144,11.01300562,0.14208,0.04144,0.148,10.49,2.83,10.86503566
11/06/2019 19:30,10.28424,1.87332,10.45346451,0.11424,0.03332,0.119,10.17,1.84,10.33511006,10.53424,3.21332,11.01342988,0.11424,0.03332,0.119,10.42,3.18,10.89443895
11/06/2019 20:00,10.32088,2.42484,10.6019061,0.05088,0.01484,0.053,10.27,2.41,10.54898099,10.37088,2.44484,10.65515812,0.05088,0.01484,0.053,10.32,2.43,10.6022309
11/06/2019 20:30,10.37592,2.46756,10.66529738,0.02592,0.00756,0.027,10.35,2.46,10.63833164,10.41592,2.48756,10.7088442,0.02592,0.00756,0.027,10.39,2.48,10.68187718
11/06/2019 21:00,10.48096,2.63028,10.80596573,0.00096,0.00028,0.001,10.48,2.63,10.80496645,10.53096,2.65028,10.85933251,0.00096,0.00028,0.001,10.53,2.65,10.85833321
11/06/2019 21:30,10.39,2.63,10.71769565,0,0,0,10.39,2.63,10.71769565,10.44,2.65,10.77107701,0,0,0,10.44,2.65,10.77107701
11/06/2019 22:00,9.94,2.39,10.22329203,0,0,0,9.94,2.39,10.22329203,10.01,2.55,10.32969506,0,0,0,10.01,2.55,10.32969506
11/06/2019 22:30,9.51,2.13,9.745614398,0,0,0,9.51,2.13,9.745614398,9.56,2.15,9.798780536,0,0,0,9.56,2.15,9.798780536
11/06/2019 23:00,9.33,2.02,9.54616677,0,0,0,9.33,2.02,9.54616677,9.37,2.03,9.587377118,0,0,0,9.37,2.03,9.587377118
11/06/2019 23:30,9.23,2.11,9.468104351,0,0,0,9.23,2.11,9.468104351,9.28,2.12,9.519075585,0,0,0,9.28,2.12,9.519075585
12/06/2019 00:00,9.32,2.18,9.571562046,0,0,0,9.32,2.18,9.571562046,9.36,2.19,9.612788357,0,0,0,9.36,2.19,9.612788357
12/06/2019 00:30,9.19,2.11,9.429114487,0,0,0,9.19,2.11,9.429114487,9.24,2.13,9.482325664,0,0,0,9.24,2.13,9.482325664
12/06/2019 01:00,9.17,2.11,9.409622734,0,0,0,9.17,2.11,9.409622734,9.22,2.13,9.462837841,0,0,0,9.22,2.13,9.462837841
12/06/2019 01:30,8.98,2.03,9.206590031,0,0,0,8.98,2.03,9.206590031,9.03,2.05,9.259773215,0,0,0,9.03,2.05,9.259773215
12/06/2019 02:00,8.9,1.96,9.113265057,0,0,0,8.9,1.96,9.113265057,8.94,1.98,9.156636937,0,0,0,8.94,1.98,9.156636937
12/06/2019 02:30,8.9,1.96,9.113265057,0,0,0,8.9,1.96,9.113265057,8.94,1.98,9.156636937,0,0,0,8.94,1.98,9.156636937
12/06/2019 03:00,8.62,1.86,8.818389876,0,0,0,8.62,1.86,8.818389876,8.66,1.88,8.86171541,0,0,0,8.66,1.88,8.86171541
12/06/2019 03:30,8.54,1.94,8.757579574,0,0,0,8.54,1.94,8.757579574,8.58,1.96,8.801022668,0,0,0,8.58,1.96,8.801022668
12/06/2019 04:00,8.32,1.79,8.51037602,0,0,0,8.32,1.79,8.51037602,8.36,1.81,8.553695108,0,0,0,8.36,1.81,8.553695108
12/06/2019 04:30,8.39,1.82,8.585132498,0,0,0,8.39,1.82,8.585132498,8.43,1.84,8.628470316,0,0,0,8.43,1.84,8.628470316
12/06/2019 05:00,8.31,1.26,8.404980666,0,0,0,8.31,1.26,8.404980666,8.5,2.4,8.832326987,0,0,0,8.5,2.4,8.832326987
12/06/2019 05:30,8.43,0.85,8.472744538,0,0,0,8.43,0.85,8.472744538,8.72,2.75,9.143352777,0,0,0,8.72,2.75,9.143352777
12/06/2019 06:00,8.80152,0.85336,8.84279241,0.01152,0.00336,0.012,8.79,0.85,8.831002208,9.11152,2.75336,9.518444621,0.01152,0.00336,0.012,9.1,2.75,9.506445182
12/06/2019 06:30,9.75088,2.04484,9.962983057,0.05088,0.01484,0.053,9.7,2.03,9.91014127,9.87088,2.58484,10.20370863,0.05088,0.01484,0.053,9.82,2.57,10.15072904
12/06/2019 07:00,10.34712,2.56416,10.6601036,0.11712,0.03416,0.122,10.23,2.53,10.53820668,10.38712,2.58416,10.70374443,0.11712,0.03416,0.122,10.27,2.55,10.58184294
12/06/2019 07:30,10.81752,2.81136,11.17687273,0.34752,0.10136,0.362,10.47,2.71,10.81503583,10.87752,2.87136,11.25011776,0.34752,0.10136,0.362,10.53,2.77,10.88824136
12/06/2019 08:00,11.2112,3.0066,11.60735323,0.3312,0.0966,0.345,10.88,2.91,11.26243757,11.2612,3.0266,11.660829,0.3312,0.0966,0.345,10.93,2.93,11.31590915
12/06/2019 08:30,11.4748,3.0864,11.88263018,0.3648,0.1064,0.38,11.11,2.98,11.50271707,11.5248,3.1064,11.93611059,0.3648,0.1064,0.38,11.16,3,11.55619314
12/06/2019 09:00,11.44448,3.05964,11.84641378,0.20448,0.05964,0.213,11.24,3,11.63346896,11.50448,3.09964,11.91473156,0.20448,0.05964,0.213,11.3,3.04,11.70177764
12/06/2019 09:30,11.7432,3.2726,12.1906791,0.2832,0.0826,0.295,11.46,3.19,11.8957009,11.7932,3.3026,12.24690708,0.2832,0.0826,0.295,11.51,3.22,11.95192453
12/06/2019 10:00,11.9112,3.2816,12.35498215,0.4512,0.1316,0.47,11.46,3.15,11.88503681,11.9612,3.3516,12.42189712,0.4512,0.1316,0.47,11.51,3.22,11.95192453
12/06/2019 10:30,11.9132,3.1926,12.33357325,0.7632,0.2226,0.795,11.15,2.97,11.5387781,11.9832,3.3526,12.443352,0.7632,0.2226,0.795,11.22,3.13,11.64840332
12/06/2019 11:00,11.67864,3.18752,12.10582157,0.36864,0.10752,0.384,11.31,3.08,11.72188125,11.73864,3.26752,12.18492331,0.36864,0.10752,0.384,11.37,3.16,11.80095335
12/06/2019 11:30,11.64784,3.12312,12.05927258,0.38784,0.11312,0.404,11.26,3.01,11.65537215,11.69784,3.14312,12.112748,0.38784,0.11312,0.404,11.31,3.03,11.70884281
12/06/2019 12:00,12.10664,3.43652,12.58492756,0.53664,0.15652,0.559,11.57,3.28,12.02594279,12.15664,3.46652,12.64122846,0.53664,0.15652,0.559,11.62,3.31,12.08223903
12/06/2019 12:30,11.83984,3.22912,12.27228696,0.33984,0.09912,0.354,11.5,3.13,11.91834301,11.88984,3.24912,12.32578906,0.33984,0.09912,0.354,11.55,3.15,11.97184196
12/06/2019 13:00,11.55736,3.28048,12.01391357,0.44736,0.13048,0.466,11.11,3.15,11.54792622,11.60736,3.31048,12.07021475,0.44736,0.13048,0.466,11.16,3.18,11.60422337
12/06/2019 13:30,11.49944,2.45692,11.75897854,0.46944,0.13692,0.489,11.03,2.32,11.27134863,11.81944,4.14692,12.52581763,0.46944,0.13692,0.489,11.35,4.01,12.03754958
12/06/2019 14:00,11.60024,2.78632,11.930178,0.57024,0.16632,0.594,11.03,2.62,11.33689993,11.79024,3.72632,12.36508067,0.57024,0.16632,0.594,11.22,3.56,11.77123613
12/06/2019 14:30,11.85464,3.16552,12.27000434,0.94464,0.27552,0.984,10.91,2.89,11.28628371,11.91464,3.26552,12.3540385,0.94464,0.27552,0.984,10.97,2.99,11.3701803
12/06/2019 15:00,11.4844,2.7792,11.8158959,0.6144,0.1792,0.64,10.87,2.6,11.17662292,11.6444,3.4992,12.15880142,0.6144,0.1792,0.64,11.03,3.32,11.51882372
12/06/2019 15:30,11.38816,2.35488,11.62908629,0.66816,0.19488,0.696,10.72,2.16,10.93544695,11.67816,3.88488,12.30738451,0.66816,0.19488,0.696,11.01,3.69,11.61189907
12/06/2019 16:00,11.34368,3.05024,11.74661824,0.58368,0.17024,0.608,10.76,2.88,11.13876115,11.39368,3.07024,11.8000982,0.58368,0.17024,0.608,10.81,2.9,11.19223391
12/06/2019 16:30,11.09688,2.58284,11.39349851,0.62688,0.18284,0.653,10.47,2.4,10.74155017,11.21688,3.06284,11.62752707,0.62688,0.18284,0.653,10.59,2.88,10.97462983
12/06/2019 17:00,10.7068,2.4474,10.98295648,0.4368,0.1274,0.455,10.27,2.32,10.52878436,10.8068,2.8374,11.17308216,0.4368,0.1274,0.455,10.37,2.71,10.71825546
12/06/2019 17:30,10.36736,2.59048,10.68610032,0.44736,0.13048,0.466,9.92,2.46,10.22046966,10.41736,2.61048,10.73945973,0.44736,0.13048,0.466,9.97,2.48,10.27381623
12/06/2019 18:00,10.21376,2.15568,10.43876667,0.29376,0.08568,0.306,9.92,2.07,10.1336716,10.35376,2.76568,10.71677806,0.29376,0.08568,0.306,10.06,2.68,10.41085971
12/06/2019 18:30,10.16248,2.30864,10.42141154,0.13248,0.03864,0.138,10.03,2.27,10.28366666,10.21248,2.32864,10.47460319,0.13248,0.03864,0.138,10.08,2.29,10.33685155
12/06/2019 19:00,10.22248,1.99864,10.41602896,0.13248,0.03864,0.138,10.09,1.96,10.27860399,10.40248,2.92864,10.80687385,0.13248,0.03864,0.138,10.27,2.89,10.66887998
12/06/2019 19:30,9.58104,1.96072,9.779608908,0.07104,0.02072,0.074,9.51,1.94,9.705859055,9.69104,2.39072,9.981572942,0.07104,0.02072,0.074,9.62,2.37,9.907638467
12/06/2019 20:00,9.20568,1.95624,9.411238983,0.05568,0.01624,0.058,9.15,1.94,9.353400451,9.24568,1.96624,9.452444044,0.05568,0.01624,0.058,9.19,1.95,9.394604835
12/06/2019 20:30,9.02784,1.85812,9.217076814,0.02784,0.00812,0.029,9,1.85,9.188171744,9.07784,1.87812,9.270087044,0.02784,0.00812,0.029,9.05,1.87,9.241179578
12/06/2019 21:00,8.86288,1.82084,9.047988738,0.00288,0.00084,0.003,8.86,1.82,9.044998618,8.90288,1.83084,9.089182989,0.00288,0.00084,0.003,8.9,1.83,9.086192822
12/06/2019 21:30,8.66,1.76,8.837035702,0,0,0,8.66,1.76,8.837035702,8.7,1.78,8.880225222,0,0,0,8.7,1.78,8.880225222
12/06/2019 22:00,8.41,1.68,8.576158814,0,0,0,8.41,1.68,8.576158814,8.45,1.69,8.617342978,0,0,0,8.45,1.69,8.617342978
12/06/2019 22:30,8.08,1.56,8.229216245,0,0,0,8.08,1.56,8.229216245,8.12,1.59,8.274206911,0,0,0,8.12,1.59,8.274206911
12/06/2019 23:00,8.03,1.49,8.167068017,0,0,0,8.03,1.49,8.167068017,8.07,1.5,8.208221488,0,0,0,8.07,1.5,8.208221488
12/06/2019 23:30,8.25,1.51,8.387049541,0,0,0,8.25,1.51,8.387049541,8.29,1.52,8.428196723,0,0,0,8.29,1.52,8.428196723
13/06/2019 00:00,8.12,1.4,8.239805823,0,0,0,8.12,1.4,8.239805823,8.16,1.4,8.279227017,0,0,0,8.16,1.4,8.279227017
13/06/2019 00:30,8,1.34,8.111448699,0,0,0,8,1.34,8.111448699,8.04,1.35,8.152551748,0,0,0,8.04,1.35,8.152551748
13/06/2019 01:00,7.84,1.34,7.953690967,0,0,0,7.84,1.34,7.953690967,7.88,1.35,7.994804563,0,0,0,7.88,1.35,7.994804563
13/06/2019 01:30,7.66,0.81,7.702707316,0,0,0,7.66,0.81,7.702707316,7.82,1.85,8.035850919,0,0,0,7.82,1.85,8.035850919
13/06/2019 02:00,7.53,0.31,7.536378441,0,0,0,7.53,0.31,7.536378441,7.79,2.17,8.086593844,0,0,0,7.79,2.17,8.086593844
13/06/2019 02:30,7.47,1.18,7.562625206,0,0,0,7.47,1.18,7.562625206,7.51,1.19,7.603696469,0,0,0,7.51,1.19,7.603696469
13/06/2019 03:00,7.45,1.12,7.533717542,0,0,0,7.45,1.12,7.533717542,7.49,1.12,7.573275381,0,0,0,7.49,1.12,7.573275381
13/06/2019 03:30,7.5,1.15,7.587654447,0,0,0,7.5,1.15,7.587654447,7.54,1.15,7.627194766,0,0,0,7.54,1.15,7.627194766
13/06/2019 04:00,7.43,1.11,7.512456323,0,0,0,7.43,1.11,7.512456323,7.47,1.12,7.553495879,0,0,0,7.47,1.12,7.553495879
13/06/2019 04:30,7.52,1.11,7.601480119,0,0,0,7.52,1.11,7.601480119,7.56,1.12,7.642512676,0,0,0,7.56,1.12,7.642512676
13/06/2019 05:00,7.44728,1.04504,7.520245209,0.01728,0.00504,0.018,7.43,1.04,7.502432939,7.47728,1.04504,7.549955285,0.01728,0.00504,0.018,7.46,1.04,7.532144449
13/06/2019 05:30,7.49816,1.05988,7.572697604,0.06816,0.01988,0.071,7.43,1.04,7.502432939,7.52816,1.05988,7.602403475,0.06816,0.01988,0.071,7.46,1.04,7.532144449
13/06/2019 06:00,7.85536,1.07948,7.92918393,0.13536,0.03948,0.141,7.72,1.04,7.789736838,7.88536,1.07948,7.958905666,0.13536,0.03948,0.141,7.75,1.04,7.819469291
13/06/2019 06:30,8.60328,1.44804,8.724290607,0.23328,0.06804,0.243,8.37,1.38,8.483000648,8.65328,1.52804,8.78715887,0.23328,0.06804,0.243,8.42,1.46,8.545642164
13/06/2019 07:00,8.99424,1.01332,9.05114195,0.35424,0.10332,0.369,8.64,0.91,8.687790283,9.24424,2.52332,9.582437947,0.35424,0.10332,0.369,8.89,2.42,9.213495536
13/06/2019 07:30,9.84912,1.96016,10.04228022,0.78912,0.23016,0.822,9.06,1.73,9.223692319,9.93912,2.38016,10.22014031,0.78912,0.23016,0.822,9.15,2.15,9.399202094
13/06/2019 08:00,10.46984,2.52912,10.77097942,1.53984,0.44912,1.604,8.93,2.08,9.169040299,10.53984,2.75912,10.89499749,1.53984,0.44912,1.604,9,2.31,9.291722122
13/06/2019 08:30,10.27248,1.43864,10.37273013,0.85248,0.24864,0.888,9.42,1.19,9.494867034,10.60248,3.48864,11.16168407,0.85248,0.24864,0.888,9.75,3.24,10.2742445
13/06/2019 09:00,10.38064,2.46352,10.66895579,0.32064,0.09352,0.334,10.06,2.37,10.33540033,10.43064,2.52352,10.73156112,0.32064,0.09352,0.334,10.11,2.43,10.39793249
13/06/2019 09:30,10.52656,2.57608,10.83718845,0.46656,0.13608,0.486,10.06,2.44,10.35167619,10.57656,2.59608,10.89051205,0.46656,0.13608,0.486,10.11,2.46,10.40498438
13/06/2019 10:00,10.69704,2.60372,11.00936068,0.76704,0.22372,0.799,9.93,2.38,10.21123401,10.74704,2.62372,11.06267488,0.76704,0.22372,0.799,9.98,2.4,10.26452142
13/06/2019 10:30,10.69624,2.58932,11.00518642,0.54624,0.15932,0.569,10.15,2.43,10.43682902,10.74624,2.59932,11.05613579,0.54624,0.15932,0.569,10.2,2.44,10.48778337
13/06/2019 11:00,11.1008,2.9544,11.48722073,0.7008,0.2044,0.73,10.4,2.75,10.75743929,11.1508,2.9744,11.54068438,0.7008,0.2044,0.73,10.45,2.77,10.81089266
13/06/2019 11:30,10.8672,2.7846,11.21829011,0.4272,0.1246,0.445,10.44,2.66,10.77354166,10.9172,2.8046,11.27169184,0.4272,0.1246,0.445,10.49,2.68,10.82693401
13/06/2019 12:00,11.14688,2.84284,11.50368085,0.62688,0.18284,0.653,10.52,2.66,10.8510829,11.21688,3.00284,11.61186656,0.62688,0.18284,0.653,10.59,2.82,10.95903737
13/06/2019 12:30,11.52416,3.35288,12.00200267,1.96416,0.57288,2.046,9.56,2.78,9.956003214,11.57416,3.43288,12.07252438,1.96416,0.57288,2.046,9.61,2.86,10.02654976
13/06/2019 13:00,11.8012,3.7816,12.39228873,2.6112,0.7616,2.72,9.19,3.02,9.673494715,11.8412,3.8016,12.43648584,2.6112,0.7616,2.72,9.23,3.04,9.717741507
13/06/2019 13:30,11.49,3.6,12.04076825,1.92,0.56,2,9.57,3.04,10.04123996,11.53,3.63,12.08791959,1.92,0.56,2,9.61,3.07,10.08845875
13/06/2019 14:00,11.1036,3.3398,11.59500742,1.4736,0.4298,1.535,9.63,2.91,10.06006958,11.1436,3.3698,11.64196603,1.4736,0.4298,1.535,9.67,2.94,10.10705199
13/06/2019 14:30,10.90792,3.04356,11.324574,0.69792,0.20356,0.727,10.21,2.84,10.59762709,10.94792,3.06356,11.36848065,0.69792,0.20356,0.727,10.25,2.86,10.64152715
13/06/2019 15:00,10.72352,2.91936,11.11379971,0.44352,0.12936,0.462,10.28,2.79,10.65187777,10.77352,2.94936,11.16993543,0.44352,0.12936,0.462,10.33,2.82,10.70800168
13/06/2019 15:30,10.74632,2.90476,11.13198204,0.49632,0.14476,0.517,10.25,2.76,10.61508832,10.79632,2.93476,11.18808928,0.49632,0.14476,0.517,10.3,2.79,10.67118082
13/06/2019 16:00,10.516,2.528,10.81559245,0.336,0.098,0.35,10.18,2.43,10.46600688,10.616,2.888,11.00181803,0.336,0.098,0.35,10.28,2.79,10.65187777
13/06/2019 16:30,10.50336,2.46848,10.78953033,0.54336,0.15848,0.566,9.96,2.31,10.22436795,10.57336,2.65848,10.90245191,0.54336,0.15848,0.566,10.03,2.5,10.3368709
13/06/2019 17:00,10.2416,2.4738,10.53613103,0.5616,0.1638,0.585,9.68,2.31,9.951808881,10.2816,2.5038,10.58207508,0.5616,0.1638,0.585,9.72,2.34,9.997699735
13/06/2019 17:30,9.8076,2.3818,10.09267006,0.4176,0.1218,0.435,9.39,2.26,9.658141643,9.8576,2.4018,10.14598053,0.4176,0.1218,0.435,9.44,2.28,9.711436557
13/06/2019 18:00,9.48392,2.10156,9.713974109,0.31392,0.09156,0.327,9.17,2.01,9.387704725,9.53392,2.20156,9.784809502,0.31392,0.09156,0.327,9.22,2.11,9.458356094
13/06/2019 18:30,9.30336,2.06848,9.530536019,0.30336,0.08848,0.316,9,1.98,9.21522653,9.34336,2.07848,9.571752985,0.30336,0.08848,0.316,9.04,1.99,9.256441001
13/06/2019 19:00,9.54048,2.15764,9.78141958,0.54048,0.15764,0.563,9,2,9.219544457,9.58048,2.16764,9.822640185,0.54048,0.15764,0.563,9.04,2.01,9.260761308
13/06/2019 19:30,9.1708,1.5244,9.296632078,0.2208,0.0644,0.23,8.95,1.46,9.068301936,9.3208,2.3844,9.620949849,0.2208,0.0644,0.23,9.1,2.32,9.391080875
13/06/2019 20:00,9.17448,1.54464,9.303601238,0.08448,0.02464,0.088,9.09,1.52,9.216208548,9.35448,2.52464,9.689174537,0.08448,0.02464,0.088,9.27,2.5,9.601192634
13/06/2019 20:30,9.12584,2.06712,9.35702628,0.19584,0.05712,0.204,8.93,2.01,9.153414663,9.16584,2.07712,9.398247198,0.19584,0.05712,0.204,8.97,2.02,9.194634305
13/06/2019 21:00,9.12696,2.10828,9.367296483,0.09696,0.02828,0.101,9.03,2.08,9.266461029,9.16696,2.12828,9.410777407,0.09696,0.02828,0.101,9.07,2.1,9.309935553
13/06/2019 21:30,8.81768,2.00224,9.042148285,0.00768,0.00224,0.008,8.81,2,9.034162939,8.85768,2.01224,9.083369683,0.00768,0.00224,0.008,8.85,2.01,9.075384289
13/06/2019 22:00,8.76,2.02,8.989883203,0,0,0,8.76,2.02,8.989883203,8.8,2.04,9.033360394,0,0,0,8.8,2.04,9.033360394
13/06/2019 22:30,8.68,1.82,8.86875414,0,0,0,8.68,1.82,8.86875414,8.72,1.83,8.909955107,0,0,0,8.72,1.83,8.909955107
13/06/2019 23:00,8.77,1.92,8.97771129,0,0,0,8.77,1.92,8.97771129,8.81,1.93,9.018924548,0,0,0,8.81,1.93,9.018924548
13/06/2019 23:30,8.67,1.87,8.869374273,0,0,0,8.67,1.87,8.869374273,8.71,1.88,8.910583595,0,0,0,8.71,1.88,8.910583595
14/06/2019 00:00,8.5,1.52,8.63483642,0,0,0,8.5,1.52,8.63483642,8.61,2.02,8.843783127,0,0,0,8.61,2.02,8.843783127
14/06/2019 00:30,8.29,1.6,8.442991176,0,0,0,8.29,1.6,8.442991176,8.33,1.61,8.484161715,0,0,0,8.33,1.61,8.484161715
14/06/2019 01:00,8.21,1.6,8.364454555,0,0,0,8.21,1.6,8.364454555,8.25,1.61,8.405629066,0,0,0,8.25,1.61,8.405629066
14/06/2019 01:30,8.14,1.6,8.295757952,0,0,0,8.14,1.6,8.295757952,8.18,1.61,8.336935888,0,0,0,8.18,1.61,8.336935888
14/06/2019 02:00,8.14,1.65,8.30554634,0,0,0,8.14,1.65,8.30554634,8.18,1.66,8.346735889,0,0,0,8.18,1.66,8.346735889
14/06/2019 02:30,8.05,1.1,8.12480769,0,0,0,8.05,1.1,8.12480769,8.23,2.24,8.529390365,0,0,0,8.23,2.24,8.529390365
14/06/2019 03:00,5.78,-0.39,5.793142498,0,0,0,5.78,-0.39,5.793142498,6.82,1.87,7.071725391,0,0,0,6.82,1.87,7.071725391
14/06/2019 03:30,3.88,-0.31,3.89236432,0,0,0,3.88,-0.31,3.89236432,6.32,-0.31,6.327598281,0,0,0,6.32,-0.31,6.327598281
14/06/2019 04:00,3.8,0.74,3.871382182,0,0,0,3.8,0.74,3.871382182,5.66,-0.5,5.682041887,0,0,0,5.66,-0.5,5.682041887
14/06/2019 04:30,5.19,1.23,5.3337604,0,0,0,5.19,1.23,5.3337604,5.05,-0.62,5.087917059,0,0,0,5.05,-0.62,5.087917059
14/06/2019 05:00,5.49,1.38,5.660786164,0,0,0,5.49,1.38,5.660786164,5.34,-0.47,5.360643618,0,0,0,5.34,-0.47,5.360643618
14/06/2019 05:30,5.73672,0.85196,5.799637247,0.00672,0.00196,0.007,5.73,0.85,5.792702305,5.74672,0.42196,5.762190642,0.00672,0.00196,0.007,5.74,0.42,5.755345342
14/06/2019 06:00,6.35128,0.86204,6.409514069,0.04128,0.01204,0.043,6.31,0.85,6.366993011,6.38128,0.87204,6.440589119,0.04128,0.01204,0.043,6.34,0.86,6.398062207
14/06/2019 06:30,7.15696,1.18828,7.254935272,0.09696,0.02828,0.101,7.06,1.16,7.154662815,7.18696,1.19828,7.286169707,0.09696,0.02828,0.101,7.09,1.17,7.18588895
14/06/2019 07:00,7.82496,1.11228,7.90361726,0.14496,0.04228,0.151,7.68,1.07,7.754179518,7.99496,2.18228,8.287444202,0.14496,0.04228,0.151,7.85,2.14,8.136467292
14/06/2019 07:30,8.26112,1.53616,8.402731175,0.26112,0.07616,0.272,8,1.46,8.132133791,8.36112,2.01616,8.600769082,0.26112,0.07616,0.272,8.1,1.94,8.329081582
14/06/2019 08:00,8.64416,1.91788,8.854364223,0.40416,0.11788,0.421,8.24,1.8,8.434310879,8.68416,1.92788,8.895580712,0.40416,0.11788,0.421,8.28,1.81,8.475523583
14/06/2019 08:30,8.86648,1.39064,8.974873102,0.51648,0.15064,0.538,8.35,1.24,8.441569759,9.12648,3.04064,9.619674049,0.51648,0.15064,0.538,8.61,2.89,9.082081259
14/06/2019 09:00,9.26728,1.62504,9.408678632,0.49728,0.14504,0.518,8.77,1.48,8.894003598,9.46728,2.82504,9.879789552,0.49728,0.14504,0.518,8.97,2.68,9.361800041
14/06/2019 09:30,9.60024,2.27132,9.865267488,0.69024,0.20132,0.719,8.91,2.07,9.147294682,9.64024,2.29132,9.908802884,0.69024,0.20132,0.719,8.95,2.09,9.190788867
14/06/2019 10:00,9.75584,2.31712,10.02723587,0.67584,0.19712,0.704,9.08,2.12,9.32420506,9.79584,2.33712,10.07078007,0.67584,0.19712,0.704,9.12,2.14,9.367710499
14/06/2019 10:30,9.99688,2.60784,10.33142968,1.22688,0.35784,1.278,8.77,2.25,9.054026728,10.03688,2.61784,10.3726586,1.22688,0.35784,1.278,8.81,2.26,9.095257006
14/06/2019 11:00,10.43048,2.96764,10.84443637,1.74048,0.50764,1.813,8.69,2.46,9.031483821,10.47048,2.98764,10.88838575,1.74048,0.50764,1.813,8.73,2.48,9.075422855
14/06/2019 11:30,10.3768,2.9224,10.78046381,1.9968,0.5824,2.08,8.38,2.34,8.700574694,10.4168,2.9424,10.82439098,1.9968,0.5824,2.08,8.42,2.36,8.744483976
14/06/2019 12:00,10.7976,3.4568,11.3374438,2.9376,0.8568,3.06,7.86,2.6,8.278864656,10.8276,3.4768,11.37211766,2.9376,0.8568,3.06,7.89,2.62,8.313633381
14/06/2019 12:30,10.3,3.08,10.75064649,2.16,0.63,2.25,8.14,2.45,8.500711735,10.33,3.1,10.78512401,2.16,0.63,2.25,8.17,2.47,8.535209429
14/06/2019 13:00,10.11048,2.76764,10.48244423,1.26048,0.36764,1.313,8.85,2.4,9.169651029,10.15048,2.78764,10.52630899,1.26048,0.36764,1.313,8.89,2.42,9.213495536
14/06/2019 13:30,10.13064,2.63352,10.46734419,1.52064,0.44352,1.584,8.61,2.19,8.884154434,10.24064,3.17352,10.72109774,1.52064,0.44352,1.584,8.72,2.73,9.137357386
14/06/2019 14:00,10.1668,2.1274,10.38699442,1.8768,0.5474,1.955,8.29,1.58,8.439223898,10.4168,3.7974,11.08737882,1.8768,0.5474,1.955,8.54,3.25,9.137510602
14/06/2019 14:30,10.09768,2.68224,10.44784919,1.68768,0.49224,1.758,8.41,2.19,8.69046604,10.13768,2.70224,10.491647,1.68768,0.49224,1.758,8.45,2.21,8.734220057
14/06/2019 15:00,10.27096,2.98528,10.69600467,2.52096,0.73528,2.626,7.75,2.25,8.070006196,10.30096,3.00528,10.73040003,2.52096,0.73528,2.626,7.78,2.27,8.104400039
14/06/2019 15:30,9.92552,2.67536,10.27976159,1.35552,0.39536,1.412,8.57,2.28,8.868105773,9.96552,2.69536,10.32359213,1.35552,0.39536,1.412,8.61,2.3,8.911907764
14/06/2019 16:00,9.89176,2.61468,10.2314939,1.42176,0.41468,1.481,8.47,2.2,8.751051365,9.92176,2.63468,10.26561543,1.42176,0.41468,1.481,8.5,2.22,8.78512379
14/06/2019 16:30,9.71128,2.59704,10.05254077,1.36128,0.39704,1.418,8.35,2.2,8.63495802,9.74128,2.61704,10.08669591,1.36128,0.39704,1.418,8.38,2.22,8.669071461
14/06/2019 17:00,9.60256,2.50408,9.923687581,1.28256,0.37408,1.336,8.32,2.13,8.588323469,9.64256,2.52408,9.967444166,1.28256,0.37408,1.336,8.36,2.15,8.632039157
14/06/2019 17:30,9.17032,2.20176,9.430933994,0.76032,0.22176,0.792,8.41,1.98,8.639936342,9.21032,2.21176,9.472163259,0.76032,0.22176,0.792,8.45,1.99,8.681163516
14/06/2019 18:00,9.0216,1.7388,9.187637999,0.6816,0.1988,0.71,8.34,1.54,8.480990508,9.1316,2.3488,9.42883768,0.6816,0.1988,0.71,8.45,2.15,8.719231618
14/06/2019 18:30,8.93464,1.72052,9.098790084,1.06464,0.31052,1.109,7.87,1.41,7.995311126,9.08464,2.66052,9.466205713,1.06464,0.31052,1.109,8.02,2.35,8.357206471
14/06/2019 19:00,8.98792,1.97356,9.202045696,0.45792,0.13356,0.477,8.53,1.84,8.726196193,9.07792,2.37356,9.383092166,0.45792,0.13356,0.477,8.62,2.24,8.906289912
14/06/2019 19:30,8.85272,2.08496,9.094927685,0.22272,0.06496,0.232,8.63,2.02,8.86325561,8.89272,2.09496,9.136154902,0.22272,0.06496,0.232,8.67,2.03,8.904482018
14/06/2019 20:00,8.90072,2.05896,9.135761205,0.27072,0.07896,0.282,8.63,1.98,8.85422498,8.97072,2.18896,9.233924583,0.27072,0.07896,0.282,8.7,2.11,8.952212017
14/06/2019 20:30,8.57256,1.57908,8.716781436,0.20256,0.05908,0.211,8.37,1.52,8.506897202,8.67256,2.07908,8.918288547,0.20256,0.05908,0.211,8.47,2.02,8.707542707
14/06/2019 21:00,8.38312,1.86716,8.588538141,0.09312,0.02716,0.097,8.29,1.84,8.491743048,8.42312,1.87716,8.629755512,0.09312,0.02716,0.097,8.33,1.85,8.532959627
14/06/2019 21:30,8.17824,1.70532,8.354144229,0.01824,0.00532,0.019,8.16,1.7,8.335202457,8.20824,1.71532,8.385554639,0.01824,0.00532,0.019,8.19,1.71,8.366612218
