Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/06/2019 22:00,7.93,0.71,7.961720919,0,0,0,7.93,0.71,7.961720919,8.18,2.38,8.519201841,0,0,0,8.18,2.38,8.519201841
14/06/2019 22:30,7.73,0.9,7.782216908,0,0,0,7.73,0.9,7.782216908,7.87,1.77,8.066585399,0,0,0,7.87,1.77,8.066585399
14/06/2019 23:00,7.66,1.36,7.779794342,0,0,0,7.66,1.36,7.779794342,7.69,1.37,7.811081871,0,0,0,7.69,1.37,7.811081871
14/06/2019 23:30,7.58,1.48,7.723134079,0,0,0,7.58,1.48,7.723134079,7.61,1.49,7.75449547,0,0,0,7.61,1.49,7.75449547
15/06/2019 00:00,7.3,0.36,7.308871322,0,0,0,7.3,0.36,7.308871322,7.56,2.24,7.884871591,0,0,0,7.56,2.24,7.884871591
15/06/2019 00:30,7.17,0.89,7.225025952,0,0,0,7.17,0.89,7.225025952,7.3,1.64,7.481951617,0,0,0,7.3,1.64,7.481951617
15/06/2019 01:00,7.1,1.18,7.197388415,0,0,0,7.1,1.18,7.197388415,7.13,1.19,7.228623659,0,0,0,7.13,1.19,7.228623659
15/06/2019 01:30,7.04,1.16,7.134928171,0,0,0,7.04,1.16,7.134928171,7.08,1.16,7.17439893,0,0,0,7.08,1.16,7.17439893
15/06/2019 02:00,7.06,1.25,7.169804739,0,0,0,7.06,1.25,7.169804739,7.1,1.26,7.210936139,0,0,0,7.1,1.26,7.210936139
15/06/2019 02:30,7.02,1.16,7.115195008,0,0,0,7.02,1.16,7.115195008,7.06,1.16,7.154662815,0,0,0,7.06,1.16,7.154662815
15/06/2019 03:00,7.02,1.21,7.12351739,0,0,0,7.02,1.21,7.12351739,7.06,1.22,7.164635371,0,0,0,7.06,1.22,7.164635371
15/06/2019 03:30,6.93,1.25,7.041832148,0,0,0,6.93,1.25,7.041832148,6.96,1.25,7.07135772,0,0,0,6.96,1.25,7.07135772
15/06/2019 04:00,6.93,1.23,7.038309456,0,0,0,6.93,1.23,7.038309456,6.96,1.23,7.067849744,0,0,0,6.96,1.23,7.067849744
15/06/2019 04:30,6.86,1.2,6.96416542,0,0,0,6.86,1.2,6.96416542,6.89,1.21,6.995441373,0,0,0,6.89,1.21,6.995441373
15/06/2019 05:00,6.66152,1.27336,6.782130521,0.01152,0.00336,0.012,6.65,1.27,6.770184636,6.69152,1.27336,6.811599342,0.01152,0.00336,0.012,6.68,1.27,6.799654403
15/06/2019 05:30,6.68672,1.20696,6.794775699,0.12672,0.03696,0.132,6.56,1.17,6.663520091,6.71672,1.21696,6.826076413,0.12672,0.03696,0.132,6.59,1.18,6.694811424
15/06/2019 06:00,6.53832,1.15076,6.638815934,0.20832,0.06076,0.217,6.33,1.09,6.423161215,6.73832,1.83076,6.982595406,0.20832,0.06076,0.217,6.53,1.77,6.765633747
15/06/2019 06:30,6.86208,0.32644,6.869840246,0.26208,0.07644,0.273,6.6,0.25,6.604733151,7.10208,2.15644,7.422248568,0.26208,0.07644,0.273,6.84,2.08,7.149265697
15/06/2019 07:00,7.1964,0.6552,7.226164958,0.3264,0.0952,0.34,6.87,0.56,6.892786084,7.4064,2.1452,7.710813446,0.3264,0.0952,0.34,7.08,2.05,7.370814066
15/06/2019 07:30,7.20224,1.38732,7.334638219,0.64224,0.18732,0.669,6.56,1.2,6.668852975,7.23224,1.39732,7.365989316,0.64224,0.18732,0.669,6.59,1.21,6.700164177
15/06/2019 08:00,7.52048,1.62264,7.693541447,1.14048,0.33264,1.188,6.38,1.29,6.509109002,7.56048,1.62264,7.732646274,1.14048,0.33264,1.188,6.42,1.29,6.548320395
15/06/2019 08:30,7.90992,1.89456,8.133645677,1.48992,0.43456,1.552,6.42,1.46,6.583919805,7.93992,1.90456,8.165150237,1.48992,0.43456,1.552,6.45,1.47,6.615391145
15/06/2019 09:00,8.266,2.078,8.523194237,2.016,0.588,2.1,6.25,1.49,6.425153695,8.296,2.088,8.554727348,2.016,0.588,2.1,6.28,1.5,6.456655481
15/06/2019 09:30,8.13744,1.99092,8.377451414,1.47744,0.43092,1.539,6.66,1.56,6.840263153,8.16744,2.00092,8.408968843,1.47744,0.43092,1.539,6.69,1.57,6.871753779
15/06/2019 10:00,8.12024,1.80632,8.318719228,1.05024,0.30632,1.094,7.07,1.5,7.227371583,8.16024,1.81632,8.359936316,1.05024,0.30632,1.094,7.11,1.51,7.268576202
15/06/2019 10:30,8.1428,1.7954,8.338384316,1.2528,0.3654,1.305,6.89,1.43,7.036831673,8.1828,1.7954,8.377450507,1.2528,0.3654,1.305,6.93,1.43,7.076001696
15/06/2019 11:00,8.51776,2.09768,8.772257224,1.87776,0.54768,1.956,6.64,1.55,6.818511568,8.54776,2.10768,8.803778507,1.87776,0.54768,1.956,6.67,1.56,6.85
15/06/2019 11:30,8.07848,1.88164,8.294721707,0.82848,0.24164,0.863,7.25,1.64,7.433175634,8.10848,1.89164,8.326208609,0.82848,0.24164,0.863,7.28,1.65,7.464643327
15/06/2019 12:00,7.986,1.828,8.192544171,0.576,0.168,0.6,7.41,1.66,7.593661831,8.026,1.838,8.23376706,0.576,0.168,0.6,7.45,1.67,7.634880484
15/06/2019 12:30,7.84488,1.69684,8.026294799,0.43488,0.12684,0.453,7.41,1.57,7.574496683,7.88488,1.70684,8.067504905,0.43488,0.12684,0.453,7.45,1.58,7.615700887
15/06/2019 13:00,7.83976,1.83868,8.052489118,0.74976,0.21868,0.781,7.09,1.62,7.272723011,7.87976,1.84868,8.093715797,0.74976,0.21868,0.781,7.13,1.63,7.313945584
15/06/2019 13:30,7.66104,1.69572,7.846464185,0.67104,0.19572,0.699,6.99,1.5,7.149132815,7.70104,1.70572,7.887680128,0.67104,0.19572,0.699,7.03,1.51,7.190340743
15/06/2019 14:00,7.48192,1.37056,7.606415818,0.96192,0.28056,1.002,6.52,1.09,6.610484097,7.61192,1.96056,7.860351239,0.96192,0.28056,1.002,6.65,1.68,6.858928488
15/06/2019 14:30,7.43872,0.53796,7.458146968,0.91872,0.26796,0.957,6.52,0.27,6.525588096,7.68872,2.41796,8.059959417,0.91872,0.26796,0.957,6.77,2.15,7.103196464
15/06/2019 15:00,7.47632,1.30476,7.58931877,0.73632,0.21476,0.767,6.74,1.09,6.827569114,7.55632,1.68476,7.741859479,0.73632,0.21476,0.767,6.82,1.47,6.976625259
15/06/2019 15:30,7.682,1.516,7.830158364,0.912,0.266,0.95,6.77,1.25,6.884431712,7.712,1.526,7.861527841,0.912,0.266,0.95,6.8,1.26,6.91575014
15/06/2019 16:00,7.61536,1.40948,7.744697657,0.61536,0.17948,0.641,7,1.23,7.107242785,7.65536,1.41948,7.785849999,0.61536,0.17948,0.641,7.04,1.24,7.148370444
15/06/2019 16:30,7.59328,0.65304,7.621309756,0.83328,0.24304,0.868,6.76,0.41,6.772422019,7.82328,2.37304,8.175269341,0.83328,0.24304,0.868,6.99,2.13,7.307325092
15/06/2019 17:00,7.50816,0.52488,7.526484279,0.90816,0.26488,0.946,6.6,0.26,6.605119227,7.74816,2.43488,8.121737745,0.90816,0.26488,0.946,6.84,2.17,7.175966834
15/06/2019 17:30,7.5632,0.5526,7.583360798,1.0032,0.2926,1.045,6.56,0.26,6.565150417,7.8032,2.4126,8.167653825,1.0032,0.2926,1.045,6.8,2.12,7.122808435
15/06/2019 18:00,7.4988,0.6534,7.527212831,1.3488,0.3934,1.405,6.15,0.26,6.155493481,7.7288,2.4734,8.114928034,1.3488,0.3934,1.405,6.38,2.08,6.710499236
15/06/2019 18:30,7.37288,1.28584,7.484166219,0.36288,0.10584,0.378,7.01,1.18,7.108621526,7.43288,1.41584,7.566525491,0.36288,0.10584,0.378,7.07,1.31,7.190340743
15/06/2019 19:00,7.24664,1.12652,7.333678381,0.05664,0.01652,0.059,7.19,1.11,7.275176974,7.27664,1.13652,7.364860311,0.05664,0.01652,0.059,7.22,1.12,7.3063534
15/06/2019 19:30,7.15704,1.11872,7.243946162,0.16704,0.04872,0.174,6.99,1.07,7.071421356,7.19704,1.12872,7.285011572,0.16704,0.04872,0.174,7.03,1.08,7.112474956
15/06/2019 20:00,7.036,1.133,7.12663911,0.216,0.063,0.225,6.82,1.07,6.903426685,7.066,1.143,7.157849188,0.216,0.063,0.225,6.85,1.08,6.934616067
15/06/2019 20:30,6.94744,1.11592,7.036490603,0.15744,0.04592,0.164,6.79,1.07,6.873790803,6.97744,1.12592,7.067698692,0.15744,0.04592,0.164,6.82,1.08,6.904983707
15/06/2019 21:00,7.09256,1.12408,7.181083707,0.08256,0.02408,0.086,7.01,1.1,7.095780436,7.16256,1.29408,7.278523806,0.08256,0.02408,0.086,7.08,1.27,7.193003545
15/06/2019 21:30,6.8684,0.9412,6.932587973,0.0384,0.0112,0.04,6.83,0.93,6.893025461,7.0984,1.8912,7.346013885,0.0384,0.0112,0.04,7.06,1.88,7.306024911
15/06/2019 22:00,6.94096,0.93028,7.003024104,0.00096,0.00028,0.001,6.94,0.93,7.002035418,6.97096,0.93028,7.032759359,0.00096,0.00028,0.001,6.97,0.93,7.031770758
15/06/2019 22:30,6.88,0.85,6.932308418,0,0,0,6.88,0.85,6.932308418,6.92,0.86,6.973234544,0,0,0,6.92,0.86,6.973234544
15/06/2019 23:00,6.84,0.9,6.898956443,0,0,0,6.84,0.9,6.898956443,6.88,0.9,6.938616577,0,0,0,6.88,0.9,6.938616577
15/06/2019 23:30,6.81,0.66,6.841907629,0,0,0,6.81,0.66,6.841907629,6.88,1.04,6.958160677,0,0,0,6.88,1.04,6.958160677
16/06/2019 00:00,6.75,0.84,6.802065863,0,0,0,6.75,0.84,6.802065863,6.78,0.84,6.831837235,0,0,0,6.78,0.84,6.831837235
16/06/2019 00:30,6.61,0.81,6.659444421,0,0,0,6.61,0.81,6.659444421,6.64,0.81,6.689222675,0,0,0,6.64,0.81,6.689222675
16/06/2019 01:00,6.59,0.78,6.636000301,0,0,0,6.59,0.78,6.636000301,6.62,0.79,6.666970826,0,0,0,6.62,0.79,6.666970826
16/06/2019 01:30,6.62,0.81,6.669370285,0,0,0,6.62,0.81,6.669370285,6.66,0.82,6.710290605,0,0,0,6.66,0.82,6.710290605
16/06/2019 02:00,6.56,0.88,6.618761213,0,0,0,6.56,0.88,6.618761213,6.59,0.88,6.648496071,0,0,0,6.59,0.88,6.648496071
16/06/2019 02:30,6.56,0.9,6.621449992,0,0,0,6.56,0.9,6.621449992,6.59,0.9,6.651172829,0,0,0,6.59,0.9,6.651172829
16/06/2019 03:00,6.51,0.83,6.562697616,0,0,0,6.51,0.83,6.562697616,6.55,0.83,6.602378359,0,0,0,6.55,0.83,6.602378359
16/06/2019 03:30,6.42,0.8,6.469652232,0,0,0,6.42,0.8,6.469652232,6.45,0.8,6.499423051,0,0,0,6.45,0.8,6.499423051
16/06/2019 04:00,6.57,0.83,6.622220172,0,0,0,6.57,0.83,6.622220172,6.6,0.84,6.653239812,0,0,0,6.6,0.84,6.653239812
16/06/2019 04:30,6.5,0.89,6.560647834,0,0,0,6.5,0.89,6.560647834,6.54,0.89,6.600280297,0,0,0,6.54,0.89,6.600280297
16/06/2019 05:00,6.36248,0.82364,6.415569702,0.01248,0.00364,0.013,6.35,0.82,6.402725982,6.39248,0.82364,6.445322599,0.01248,0.00364,0.013,6.38,0.82,6.432480082
16/06/2019 05:30,6.45184,0.83512,6.505664055,0.05184,0.01512,0.054,6.4,0.82,6.452317413,6.48184,0.83512,6.535416987,0.05184,0.01512,0.054,6.43,0.82,6.482075285
16/06/2019 06:00,6.5408,0.8194,6.59192544,0.1008,0.0294,0.105,6.44,0.79,6.488274039,6.5708,0.8194,6.621693817,0.1008,0.0294,0.105,6.47,0.79,6.518051856
16/06/2019 06:30,6.72416,0.97788,6.79489345,0.16416,0.04788,0.171,6.56,0.93,6.625594313,6.75416,0.97788,6.824582522,0.16416,0.04788,0.171,6.59,0.93,6.655298641
16/06/2019 07:00,6.94832,1.21076,7.053019963,0.44832,0.13076,0.467,6.5,1.08,6.589112232,6.97832,1.22076,7.084292837,0.44832,0.13076,0.467,6.53,1.09,6.620347423
16/06/2019 07:30,7.16344,1.33392,7.286577743,0.73344,0.21392,0.764,6.43,1.12,6.526813924,7.19344,1.34392,7.317902705,0.73344,0.21392,0.764,6.46,1.13,6.558086611
16/06/2019 08:00,7.30024,1.54132,7.461177615,0.93024,0.27132,0.969,6.37,1.27,6.49536758,7.34024,1.55132,7.502380755,0.93024,0.27132,0.969,6.41,1.28,6.536551078
16/06/2019 08:30,7.63408,1.69744,7.820516607,1.53408,0.44744,1.598,6.1,1.25,6.22675678,7.68408,1.84744,7.903044983,1.53408,0.44744,1.598,6.15,1.4,6.307336997
16/06/2019 09:00,7.48096,0.77528,7.521025302,1.08096,0.31528,1.126,6.4,0.46,6.416509955,7.71096,2.64528,8.152080127,1.08096,0.31528,1.126,6.63,2.33,7.027503113
16/06/2019 09:30,7.52936,1.51148,7.679572501,0.51936,0.15148,0.541,7.01,1.36,7.140707248,7.56936,1.52148,7.720758525,0.51936,0.15148,0.541,7.05,1.37,7.181879977
16/06/2019 10:00,7.544,1.472,7.686268275,0.624,0.182,0.65,6.92,1.29,7.039211604,7.584,1.472,7.725531697,0.624,0.182,0.65,6.96,1.29,7.078537985
16/06/2019 10:30,7.60176,1.56968,7.762129244,0.82176,0.23968,0.856,6.78,1.33,6.90921848,7.64176,1.57968,7.80332524,0.82176,0.23968,0.856,6.82,1.34,6.950395672
16/06/2019 11:00,7.66152,1.69336,7.846423185,0.73152,0.21336,0.762,6.93,1.48,7.086275467,7.70152,1.70336,7.887638785,0.73152,0.21336,0.762,6.97,1.49,7.127482024
16/06/2019 11:30,7.93752,1.77136,8.132769516,1.06752,0.31136,1.112,6.87,1.46,7.02342509,7.96752,1.77136,8.162051899,1.06752,0.31136,1.112,6.9,1.46,7.052772504
16/06/2019 12:00,8.344,2.167,8.620801877,2.184,0.637,2.275,6.16,1.53,6.347164721,8.374,2.177,8.65235257,2.184,0.637,2.275,6.19,1.54,6.378691088
16/06/2019 12:30,7.81072,1.66396,7.985994603,1.11072,0.32396,1.157,6.7,1.34,6.832686148,7.84072,1.67396,8.017420545,1.11072,0.32396,1.157,6.73,1.35,6.86406585
16/06/2019 13:00,7.95968,1.84824,8.171443985,1.39968,0.40824,1.458,6.56,1.44,6.716189396,7.99968,1.85824,8.212669237,1.39968,0.40824,1.458,6.6,1.45,6.757403347
16/06/2019 13:30,7.74032,1.69676,7.924111824,1.12032,0.32676,1.167,6.62,1.37,6.760273663,7.77032,1.70676,7.955557969,1.12032,0.32676,1.167,6.65,1.38,6.791678732
16/06/2019 14:00,8.06408,1.95744,8.298250273,2.25408,0.65744,2.348,5.81,1.3,5.953662738,8.09408,1.96744,8.329762974,2.25408,0.65744,2.348,5.84,1.31,5.985123223
16/06/2019 14:30,7.83776,1.70768,8.021636541,1.87776,0.54768,1.956,5.96,1.16,6.071836625,7.86776,1.70768,8.050951397,1.87776,0.54768,1.956,5.99,1.16,6.10128675
16/06/2019 15:00,7.48376,1.40068,7.613709227,1.13376,0.33068,1.181,6.35,1.07,6.439518616,7.51376,1.41068,7.64503809,1.13376,0.33068,1.181,6.38,1.08,6.470765024
16/06/2019 15:30,7.73544,1.65992,7.911533758,1.88544,0.54992,1.964,5.85,1.11,5.954376542,7.76544,1.66992,7.942964887,1.88544,0.54992,1.964,5.88,1.12,5.985716331
16/06/2019 16:00,7.70904,1.63472,7.880457296,1.79904,0.52472,1.874,5.91,1.11,6.013335181,7.73904,1.64472,7.911879928,1.79904,0.52472,1.874,5.94,1.12,6.044667071
16/06/2019 16:30,8.0996,2.0378,8.352014667,2.7696,0.8078,2.885,5.33,1.23,5.470082266,8.1196,2.0478,8.373851503,2.7696,0.8078,2.885,5.35,1.24,5.491821192
16/06/2019 17:00,8.0388,1.9784,8.2786697,2.6688,0.7784,2.78,5.37,1.2,5.502444911,8.0588,1.9884,8.300481432,2.6688,0.7784,2.78,5.39,1.21,5.524146993
16/06/2019 17:30,7.71736,1.67048,7.896084397,2.12736,0.62048,2.216,5.59,1.05,5.687758785,7.74736,1.68048,7.927521681,2.12736,0.62048,2.216,5.62,1.06,5.719090837
16/06/2019 18:00,7.18696,1.21328,7.288651617,0.93696,0.27328,0.976,6.25,0.94,6.320292715,7.21696,1.21328,7.31823476,0.93696,0.27328,0.976,6.28,0.94,6.34996063
16/06/2019 18:30,7.1192,1.1556,7.212379635,0.7392,0.2156,0.77,6.38,0.94,6.448875871,7.1492,1.1556,7.241993648,0.7392,0.2156,0.77,6.41,0.94,6.478556938
16/06/2019 19:00,7.03,1.185,7.129174216,0.6,0.175,0.625,6.43,1.01,6.508840142,7.06,1.215,7.163785661,0.6,0.175,0.625,6.46,1.04,6.543179655
16/06/2019 19:30,6.91928,1.07104,7.001682826,0.20928,0.06104,0.218,6.71,1.01,6.785587668,6.94928,1.07104,7.031331254,0.20928,0.06104,0.218,6.74,1.01,6.815254948
16/06/2019 20:00,6.84872,0.92296,6.910630999,0.07872,0.02296,0.082,6.77,0.9,6.829560747,6.87872,0.92296,6.940363391,0.07872,0.02296,0.082,6.8,0.9,6.859300256
16/06/2019 20:30,6.70144,0.83792,6.753621843,0.06144,0.01792,0.064,6.64,0.82,6.690440942,6.74144,0.83792,6.793314596,0.06144,0.01792,0.064,6.68,0.82,6.730141158
16/06/2019 21:00,6.708,0.834,6.75964644,0.048,0.014,0.05,6.66,0.82,6.710290605,6.738,0.834,6.789418237,0.048,0.014,0.05,6.69,0.82,6.740066765
16/06/2019 21:30,6.82344,0.92392,6.885707052,0.01344,0.00392,0.014,6.81,0.92,6.871862921,6.85344,0.92392,6.915436935,0.01344,0.00392,0.014,6.84,0.92,6.901594019
16/06/2019 22:00,6.98,1.01,7.052694521,0,0,0,6.98,1.01,7.052694521,7.03,1.1,7.115539333,0,0,0,7.03,1.1,7.115539333
16/06/2019 22:30,7.17,1.01,7.24078725,0,0,0,7.17,1.01,7.24078725,7.2,1.02,7.271891088,0,0,0,7.2,1.02,7.271891088
16/06/2019 23:00,7.21,1.1,7.293428549,0,0,0,7.21,1.1,7.293428549,7.24,1.11,7.324595552,0,0,0,7.24,1.11,7.324595552
16/06/2019 23:30,7.1,1.16,7.194136501,0,0,0,7.1,1.16,7.194136501,7.24,1.58,7.4103981,0,0,0,7.24,1.58,7.4103981
17/06/2019 00:00,7.07,0.42,7.08246426,0,0,0,7.07,0.42,7.08246426,7.3,2.03,7.576998086,0,0,0,7.3,2.03,7.576998086
17/06/2019 00:30,7.11,1.14,7.200812454,0,0,0,7.11,1.14,7.200812454,7.14,1.15,7.232019082,0,0,0,7.14,1.15,7.232019082
17/06/2019 01:00,7.11,1.14,7.200812454,0,0,0,7.11,1.14,7.200812454,7.14,1.15,7.232019082,0,0,0,7.14,1.15,7.232019082
17/06/2019 01:30,7.04,1.12,7.128534211,0,0,0,7.04,1.12,7.128534211,7.07,1.13,7.159734632,0,0,0,7.07,1.13,7.159734632
17/06/2019 02:00,7.07,1.18,7.167796035,0,0,0,7.07,1.18,7.167796035,7.1,1.19,7.199034658,0,0,0,7.1,1.19,7.199034658
17/06/2019 02:30,7.01,1.14,7.102091241,0,0,0,7.01,1.14,7.102091241,7.04,1.15,7.13330919,0,0,0,7.04,1.15,7.13330919
17/06/2019 03:00,7.08,1.31,7.200173609,0,0,0,7.08,1.31,7.200173609,7.11,1.32,7.231493622,0,0,0,7.11,1.32,7.231493622
17/06/2019 03:30,7.14,1.12,7.22730932,0,0,0,7.14,1.12,7.22730932,7.17,1.12,7.256948394,0,0,0,7.17,1.12,7.256948394
17/06/2019 04:00,7.25,1.16,7.342213563,0,0,0,7.25,1.16,7.342213563,7.28,1.17,7.373418474,0,0,0,7.28,1.17,7.373418474
17/06/2019 04:30,7.29,1.19,7.386487663,0,0,0,7.29,1.19,7.386487663,7.33,1.2,7.427576994,0,0,0,7.33,1.2,7.427576994
17/06/2019 05:00,7.17672,1.14196,7.26700644,0.00672,0.00196,0.007,7.17,1.14,7.260061983,7.21672,1.15196,7.308081787,0.00672,0.00196,0.007,7.21,1.15,7.301136898
17/06/2019 05:30,7.4176,1.2368,7.520004255,0.0576,0.0168,0.06,7.36,1.22,7.460428942,7.4476,1.2368,7.54959734,0.0576,0.0168,0.06,7.39,1.22,7.490026702
17/06/2019 06:00,7.61208,1.29144,7.720853528,0.14208,0.04144,0.148,7.47,1.25,7.573862951,7.64208,1.29144,7.750432504,0.14208,0.04144,0.148,7.5,1.25,7.603453163
17/06/2019 06:30,8.58128,1.71704,8.751376623,0.40128,0.11704,0.418,8.18,1.6,8.335010498,8.65128,1.97704,8.874307455,0.40128,0.11704,0.418,8.25,1.86,8.457073962
17/06/2019 07:00,9.41448,1.99964,9.624499665,0.20448,0.05964,0.213,9.21,1.94,9.412103909,9.53448,2.48964,9.854167453,0.20448,0.05964,0.213,9.33,2.43,9.641255105
17/06/2019 07:30,10.1308,2.1594,10.3583839,0.3408,0.0994,0.355,9.79,2.06,10.00438404,10.2508,2.7294,10.60794631,0.3408,0.0994,0.355,9.91,2.63,10.25304833
17/06/2019 08:00,10.18328,2.28304,10.4360655,0.35328,0.10304,0.368,9.83,2.18,10.06882813,10.29328,2.80304,10.66811354,0.35328,0.10304,0.368,9.94,2.7,10.30017476
17/06/2019 08:30,10.7524,2.7382,11.09557772,0.7824,0.2282,0.815,9.97,2.51,10.28109916,10.8024,2.7582,11.14896915,0.7824,0.2282,0.815,10.02,2.53,10.33447144
17/06/2019 09:00,11.18872,2.84296,11.54425731,0.79872,0.23296,0.832,10.39,2.61,10.71280542,11.25872,2.98296,11.64718105,0.79872,0.23296,0.832,10.46,2.75,10.81545653
17/06/2019 09:30,11.11952,2.93736,11.50094817,0.53952,0.15736,0.562,10.58,2.78,10.93914073,11.15952,2.95736,11.54473321,0.53952,0.15736,0.562,10.62,2.8,10.982914
17/06/2019 10:00,11.08712,3.10416,11.51347207,0.83712,0.24416,0.872,10.25,2.86,10.64152715,11.13712,3.12416,11.5670142,0.83712,0.24416,0.872,10.3,2.88,10.69506428
17/06/2019 10:30,11.21912,2.77516,11.55725602,1.38912,0.40516,1.447,9.83,2.37,10.11166653,11.42912,3.94516,12.09086727,1.38912,0.40516,1.447,10.04,3.54,10.64580669
17/06/2019 11:00,11.05896,2.27428,11.29039175,1.00896,0.29428,1.051,10.05,1.98,10.24318798,11.40896,4.31428,12.19743334,1.00896,0.29428,1.051,10.4,4.02,11.14990583
17/06/2019 11:30,11.1972,2.1346,11.39885104,0.6672,0.1946,0.695,10.53,1.94,10.70721719,11.5572,4.1746,12.28804936,0.6672,0.1946,0.695,10.89,3.98,11.59450301
17/06/2019 12:00,11.4716,2.3188,11.70360799,1.1616,0.3388,1.21,10.31,1.98,10.49840464,11.8216,4.3488,12.59612194,1.1616,0.3388,1.21,10.66,4.01,11.38928005
17/06/2019 12:30,11.37944,2.39192,11.62810973,1.30944,0.38192,1.364,10.07,2.01,10.26864158,11.71944,4.39192,12.51535997,1.30944,0.38192,1.364,10.41,4.01,11.15563535
17/06/2019 13:00,11.29344,3.07892,11.70561982,0.85344,0.24892,0.889,10.44,2.83,10.81676939,11.34344,3.09892,11.7591214,0.85344,0.24892,0.889,10.49,2.85,10.87026219
17/06/2019 13:30,11.8152,3.5336,12.33228608,1.0752,0.3136,1.12,10.74,3.22,11.21231466,11.8752,3.6436,12.42160199,1.0752,0.3136,1.12,10.8,3.33,11.30172111
17/06/2019 14:00,11.64184,3.60512,12.18726092,1.49184,0.43512,1.554,10.15,3.17,10.63350366,11.69184,3.63512,12.24390542,1.49184,0.43512,1.554,10.2,3.2,10.69018241
17/06/2019 14:30,11.24056,3.29808,11.71441509,1.33056,0.38808,1.386,9.91,2.91,10.32841711,11.30056,3.46808,11.82075443,1.33056,0.38808,1.386,9.97,3.08,10.43490776
17/06/2019 15:00,11.1148,2.7514,11.45028301,0.9648,0.2814,1.005,10.15,2.47,10.44621463,11.3748,4.2014,12.12591592,0.9648,0.2814,1.005,10.41,3.92,11.12360104
17/06/2019 15:30,11.782,3.441,12.27420079,1.512,0.441,1.575,10.27,3,10.6992009,11.832,3.471,12.33061495,1.512,0.441,1.575,10.32,3.03,10.75561714
17/06/2019 16:00,11.46632,3.32976,11.94000821,1.33632,0.38976,1.392,10.13,2.94,10.54800929,11.51632,3.34976,11.99360323,1.33632,0.38976,1.392,10.18,2.96,10.60160365
17/06/2019 16:30,11.35216,3.26688,11.81287609,1.53216,0.44688,1.596,9.82,2.82,10.21688798,11.40216,3.29688,11.86923209,1.53216,0.44688,1.596,9.87,2.85,10.27323708
17/06/2019 17:00,11.4168,3.3174,11.88900606,2.1168,0.6174,2.205,9.3,2.7,9.684007435,11.4568,3.3474,11.93580131,2.1168,0.6174,2.205,9.34,2.73,9.730801611
17/06/2019 17:30,10.77072,2.77896,11.12344497,1.23072,0.35896,1.282,9.54,2.42,9.842154236,10.83072,2.89896,11.21197863,1.23072,0.35896,1.282,9.6,2.54,9.930337356
17/06/2019 18:00,10.3216,2.6888,10.66607107,0.6816,0.1988,0.71,9.64,2.49,9.956389908,10.3716,2.7088,10.71950017,0.6816,0.1988,0.71,9.69,2.51,10.00980519
17/06/2019 18:30,10.17248,2.53864,10.48446672,0.85248,0.24864,0.888,9.32,2.29,9.597213137,10.21248,2.55864,10.52812359,0.85248,0.24864,0.888,9.36,2.31,9.640835026
17/06/2019 19:00,9.86624,2.37432,10.14791048,0.66624,0.19432,0.694,9.2,2.18,9.454755417,9.91624,2.39432,10.20120503,0.66624,0.19432,0.694,9.25,2.2,9.508022928
17/06/2019 19:30,9.34664,2.10652,9.581080618,0.53664,0.15652,0.559,8.81,1.95,9.023225587,9.38664,2.11652,9.622300525,0.53664,0.15652,0.559,8.85,1.96,9.064441516
17/06/2019 20:00,9.22344,1.94392,9.426063356,0.25344,0.07392,0.264,8.97,1.87,9.162848902,9.30344,2.24392,9.570223237,0.25344,0.07392,0.264,9.05,2.17,9.306524593
17/06/2019 20:30,9.19664,1.05152,9.256558842,0.17664,0.05152,0.184,9.02,1,9.075263082,9.50664,3.06152,9.987447562,0.17664,0.05152,0.184,9.33,3.01,9.803519776
17/06/2019 21:00,9.21464,1.14052,9.284954292,0.10464,0.03052,0.109,9.11,1.11,9.177374352,9.51464,3.04052,9.988650369,0.10464,0.03052,0.109,9.41,3.01,9.87968623
17/06/2019 21:30,9.14648,1.90064,9.341869663,0.03648,0.01064,0.038,9.11,1.89,9.303988392,9.20648,1.91064,9.402649584,0.03648,0.01064,0.038,9.17,1.9,9.364769084
17/06/2019 22:00,8.89576,1.65168,9.047794914,0.00576,0.00168,0.006,8.89,1.65,9.041825037,8.93576,1.66168,9.08894863,0.00576,0.00168,0.006,8.93,1.66,9.082978586
17/06/2019 22:30,8.91,1.68,9.067000607,0,0,0,8.91,1.68,9.067000607,8.95,1.69,9.108161176,0,0,0,8.95,1.69,9.108161176
17/06/2019 23:00,8.87,1.68,9.027696273,0,0,0,8.87,1.68,9.027696273,8.91,1.69,9.068858804,0,0,0,8.91,1.69,9.068858804
17/06/2019 23:30,8.72,1.68,8.880360353,0,0,0,8.72,1.68,8.880360353,8.76,1.69,8.921530138,0,0,0,8.76,1.69,8.921530138
18/06/2019 00:00,8.7,1.74,8.872293954,0,0,0,8.7,1.74,8.872293954,8.74,1.75,8.913478558,0,0,0,8.74,1.75,8.913478558
18/06/2019 00:30,8.36,1.64,8.519342698,0,0,0,8.36,1.64,8.519342698,8.4,1.65,8.560519844,0,0,0,8.4,1.65,8.560519844
18/06/2019 01:00,8.21,1.56,8.356895357,0,0,0,8.21,1.56,8.356895357,8.25,1.57,8.3980593,0,0,0,8.25,1.57,8.3980593
18/06/2019 01:30,8.01,1.48,8.145581624,0,0,0,8.01,1.48,8.145581624,8.05,1.49,8.18673317,0,0,0,8.05,1.49,8.18673317
18/06/2019 02:00,7.9,1.48,8.037437403,0,0,0,7.9,1.48,8.037437403,7.94,1.49,8.078595175,0,0,0,7.94,1.49,8.078595175
18/06/2019 02:30,7.95,1.48,8.086587661,0,0,0,7.95,1.48,8.086587661,7.99,1.49,8.127742614,0,0,0,7.99,1.49,8.127742614
18/06/2019 03:00,8.19,1.52,8.329855941,0,0,0,8.19,1.52,8.329855941,8.23,1.53,8.371009497,0,0,0,8.23,1.53,8.371009497
18/06/2019 03:30,8.15,1.25,8.245301692,0,0,0,8.15,1.25,8.245301692,8.26,1.88,8.471245481,0,0,0,8.26,1.88,8.471245481
18/06/2019 04:00,8.15,0.56,8.169216609,0,0,0,8.15,0.56,8.169216609,8.42,2.51,8.78615388,0,0,0,8.42,2.51,8.78615388
18/06/2019 04:30,8.05,0.47,8.063708824,0,0,0,8.05,0.47,8.063708824,8.34,2.42,8.684008291,0,0,0,8.34,2.42,8.684008291
18/06/2019 05:00,7.85152,0.73336,7.885694846,0.01152,0.00336,0.012,7.84,0.73,7.873912623,8.04152,2.02336,8.292166761,0.01152,0.00336,0.012,8.03,2.02,8.280175119
18/06/2019 05:30,8.08832,1.30576,8.193041535,0.08832,0.02576,0.092,8,1.28,8.101752897,8.11832,1.36576,8.232400622,0.08832,0.02576,0.092,8.03,1.34,8.141038017
18/06/2019 06:00,8.5312,1.4816,8.658897851,0.2112,0.0616,0.22,8.32,1.42,8.440308051,8.5912,1.6016,8.739212779,0.2112,0.0616,0.22,8.38,1.54,8.520328632
18/06/2019 06:30,9.19368,1.60024,9.331908701,0.34368,0.10024,0.358,8.85,1.5,8.97621858,9.33368,2.32024,9.617749009,0.34368,0.10024,0.358,8.99,2.22,9.260048596
18/06/2019 07:00,9.55376,2.31568,9.83039694,0.53376,0.15568,0.556,9.02,2.16,9.275020216,9.59376,2.32568,9.871626938,0.53376,0.15568,0.556,9.06,2.17,9.316249245
18/06/2019 07:30,10.38416,2.53288,10.68860421,0.76416,0.22288,0.796,9.62,2.31,9.893457434,10.42416,2.56288,10.73459201,0.76416,0.22288,0.796,9.66,2.34,9.939376238
18/06/2019 08:00,10.9172,2.8296,11.27793829,1.0272,0.2996,1.07,9.89,2.53,10.20847687,10.9672,2.8496,11.33135897,1.0272,0.2996,1.07,9.94,2.55,10.26187605
18/06/2019 08:30,11.58528,2.98404,11.96341119,1.14528,0.33404,1.193,10.44,2.65,10.77107701,11.66528,3.22404,12.10261093,1.14528,0.33404,1.193,10.52,2.89,10.90974335
18/06/2019 09:00,11.86392,3.08656,12.25885192,1.39392,0.40656,1.452,10.47,2.68,10.80755754,11.94392,3.35656,12.40659986,1.39392,0.40656,1.452,10.55,2.95,10.95467937
18/06/2019 09:30,11.73256,3.20908,12.16351753,1.64256,0.47908,1.711,10.09,2.73,10.45279867,11.78256,3.22908,12.2170241,1.64256,0.47908,1.711,10.14,2.75,10.50628859
18/06/2019 10:00,12.14976,3.59368,12.67009092,2.30976,0.67368,2.406,9.84,2.92,10.26411224,12.18976,3.62368,12.7169692,2.30976,0.67368,2.406,9.88,2.95,10.31100868
18/06/2019 10:30,12.26096,3.78028,12.83049715,2.64096,0.77028,2.751,9.62,3.01,10.07990575,12.31096,3.80028,12.88417107,2.64096,0.77028,2.751,9.67,3.03,10.13359758
18/06/2019 11:00,12.0148,3.7414,12.58385843,2.6448,0.7714,2.755,9.37,2.97,9.829435386,12.0548,3.7614,12.62799798,2.6448,0.7714,2.755,9.41,2.99,9.873611295
18/06/2019 11:30,12.16448,3.79464,12.74260046,2.48448,0.72464,2.588,9.68,3.07,10.15516125,12.20448,3.82464,12.78973038,2.48448,0.72464,2.588,9.72,3.1,10.20237227
18/06/2019 12:00,12.05952,3.68736,12.61065607,2.21952,0.64736,2.312,9.84,3.04,10.29889314,12.09952,3.71736,12.65769132,2.21952,0.64736,2.312,9.88,3.07,10.3459799
18/06/2019 12:30,11.75336,3.39348,12.23344505,1.38336,0.40348,1.441,10.37,2.99,10.79245107,11.79336,3.42348,12.28020991,1.38336,0.40348,1.441,10.41,3.02,10.83921123
18/06/2019 13:00,11.31008,3.25544,11.76927352,1.15008,0.33544,1.198,10.16,2.92,10.57128185,11.36008,3.27544,11.82285603,1.15008,0.33544,1.198,10.21,2.94,10.62486235
18/06/2019 13:30,11.73008,3.61044,12.2731436,1.75008,0.51044,1.823,9.98,3.1,10.45037798,11.78008,3.64044,12.32976432,1.75008,0.51044,1.823,10.03,3.13,10.50703574
18/06/2019 14:00,11.69112,3.68116,12.25696642,1.58112,0.46116,1.647,10.11,3.22,10.61039585,11.73112,3.70116,12.30112848,1.58112,0.46116,1.647,10.15,3.24,10.65458117
18/06/2019 14:30,11.78744,3.07592,12.18216014,1.35744,0.39592,1.414,10.43,2.68,10.76881145,11.98744,4.11592,12.67436449,1.35744,0.39592,1.414,10.63,3.72,11.26211792
18/06/2019 15:00,11.68552,3.11536,12.09366965,1.59552,0.46536,1.662,10.09,2.65,10.43219057,11.85552,3.96536,12.50109733,1.59552,0.46536,1.662,10.26,3.5,10.84055349
18/06/2019 15:30,11.67488,3.47684,12.18159429,1.87488,0.54684,1.953,9.8,2.93,10.22863138,11.71488,3.49684,12.22564123,1.87488,0.54684,1.953,9.84,2.95,10.27268709
18/06/2019 16:00,11.56768,3.26224,12.01887808,1.44768,0.42224,1.508,10.12,2.84,10.51094667,11.61768,3.28224,12.07243091,1.44768,0.42224,1.508,10.17,2.86,10.56449242
18/06/2019 16:30,11.41744,3.25092,11.87124328,1.47744,0.43092,1.539,9.94,2.82,10.33227952,11.46744,3.27092,11.92481018,1.47744,0.43092,1.539,9.99,2.84,10.38584132
18/06/2019 17:00,10.99488,3.02684,11.40390927,1.15488,0.33684,1.203,9.84,2.69,10.20106367,11.03488,3.04684,11.44778628,1.15488,0.33684,1.203,9.88,2.71,10.24492557
18/06/2019 17:30,10.70296,2.73128,11.04596049,0.79296,0.23128,0.826,9.91,2.5,10.22047455,10.75296,2.75128,11.0993554,0.79296,0.23128,0.826,9.96,2.52,10.2738503
18/06/2019 18:00,10.46152,2.55336,10.76861402,0.49152,0.14336,0.512,9.97,2.41,10.25714385,10.51152,2.57336,10.82193303,0.49152,0.14336,0.512,10.02,2.43,10.31044616
18/06/2019 18:30,10.45632,2.48476,10.74749553,0.25632,0.07476,0.267,10.2,2.41,10.48084443,10.49632,2.50476,10.79104055,0.25632,0.07476,0.267,10.24,2.43,10.52437647
18/06/2019 19:00,10.28968,2.36824,10.55869666,0.19968,0.05824,0.208,10.09,2.31,10.35104826,10.33968,2.37824,10.60966578,0.19968,0.05824,0.208,10.14,2.32,10.40201903
18/06/2019 19:30,10.2236,2.2948,10.47798187,0.1536,0.0448,0.16,10.07,2.25,10.31830412,10.2636,2.3048,10.51920092,0.1536,0.0448,0.16,10.11,2.26,10.35952219
18/06/2019 20:00,10.16888,2.12884,10.3893253,0.09888,0.02884,0.103,10.07,2.1,10.28663696,10.29888,2.66884,10.63906181,0.09888,0.02884,0.103,10.2,2.64,10.53610934
18/06/2019 20:30,10.0368,2.3524,10.30878945,0.0768,0.0224,0.08,9.96,2.33,10.22890512,10.0768,2.3624,10.35001604,0.0768,0.0224,0.08,10,2.34,10.27013145
18/06/2019 21:00,9.94936,2.24148,10.19872526,0.03936,0.01148,0.041,9.91,2.23,10.15780488,9.98936,2.25148,10.23994509,0.03936,0.01148,0.041,9.95,2.24,10.19902446
18/06/2019 21:30,9.82864,2.23252,10.07900341,0.00864,0.00252,0.009,9.82,2.23,10.07001986,9.86864,2.24252,10.12022487,0.00864,0.00252,0.009,9.86,2.24,10.11124127
18/06/2019 22:00,9.48,1.53,9.602671503,0,0,0,9.48,1.53,9.602671503,9.68,2.67,10.04147897,0,0,0,9.68,2.67,10.04147897
18/06/2019 22:30,9.51,1.94,9.705859055,0,0,0,9.51,1.94,9.705859055,9.56,1.95,9.756848877,0,0,0,9.56,1.95,9.756848877
18/06/2019 23:00,9.51,1.97,9.711899917,0,0,0,9.51,1.97,9.711899917,9.54,1.99,9.745342477,0,0,0,9.54,1.99,9.745342477
18/06/2019 23:30,9.51,2.09,9.736950241,0,0,0,9.51,2.09,9.736950241,9.54,2.1,9.768398026,0,0,0,9.54,2.1,9.768398026
19/06/2019 00:00,9.36,2.11,9.594878842,0,0,0,9.36,2.11,9.594878842,9.41,2.13,9.648056799,0,0,0,9.41,2.13,9.648056799
19/06/2019 00:30,9.12,1.98,9.332459483,0,0,0,9.12,1.98,9.332459483,9.16,1.99,9.373670572,0,0,0,9.16,1.99,9.373670572
19/06/2019 01:00,8.89,1.6,9.03283455,0,0,0,8.89,1.6,9.03283455,9,2.11,9.244030506,0,0,0,9,2.11,9.244030506
19/06/2019 01:30,8.75,1.44,8.867699814,0,0,0,8.75,1.44,8.867699814,8.9,2.25,9.180005447,0,0,0,8.9,2.25,9.180005447
19/06/2019 02:00,8.7,1.82,8.888329427,0,0,0,8.7,1.82,8.888329427,8.75,1.83,8.939317647,0,0,0,8.75,1.83,8.939317647
19/06/2019 02:30,8.53,1.2,8.613994428,0,0,0,8.53,1.2,8.613994428,8.71,2.2,8.98354607,0,0,0,8.71,2.2,8.98354607
19/06/2019 03:00,8.53,0.81,8.568372074,0,0,0,8.53,0.81,8.568372074,8.79,2.47,9.130443582,0,0,0,8.79,2.47,9.130443582
19/06/2019 03:30,8.46,1.29,8.557785929,0,0,0,8.46,1.29,8.557785929,8.59,1.93,8.80414675,0,0,0,8.59,1.93,8.80414675
19/06/2019 04:00,8.46,1.37,8.570210032,0,0,0,8.46,1.37,8.570210032,8.56,1.71,8.729129395,0,0,0,8.56,1.71,8.729129395
19/06/2019 04:30,8.54,1.6,8.688590219,0,0,0,8.54,1.6,8.688590219,8.58,1.61,8.729747992,0,0,0,8.58,1.61,8.729747992
19/06/2019 05:00,8.54,1.68,8.703677384,0,0,0,8.54,1.68,8.703677384,8.58,1.69,8.744855631,0,0,0,8.58,1.69,8.744855631
19/06/2019 05:30,8.66,1.6,8.806565732,0,0,0,8.66,1.6,8.806565732,8.7,1.61,8.84771722,0,0,0,8.7,1.61,8.84771722
19/06/2019 06:00,8.62096,1.60028,8.768229434,0.00096,0.00028,0.001,8.62,1.6,8.767234456,8.66096,1.61028,8.809383054,0.00096,0.00028,0.001,8.66,1.61,8.808388048
19/06/2019 06:30,9.45624,2.15932,9.699646272,0.06624,0.01932,0.069,9.39,2.14,9.630768401,9.50624,2.19932,9.757336081,0.06624,0.01932,0.069,9.44,2.18,9.688446728
19/06/2019 07:00,10.31648,2.51564,10.6187666,0.15648,0.04564,0.163,10.16,2.47,10.45593133,10.35648,2.53564,10.66237067,0.15648,0.04564,0.163,10.2,2.49,10.49952856
19/06/2019 07:30,10.61616,2.55888,10.9201978,0.47616,0.13888,0.496,10.14,2.42,10.42477818,10.66616,2.56888,10.97114915,0.47616,0.13888,0.496,10.19,2.43,10.47573386
19/06/2019 08:00,10.74304,2.70672,11.07877437,0.74304,0.21672,0.774,10,2.49,10.30534327,10.79304,2.76672,11.14201292,0.74304,0.21672,0.774,10.05,2.55,10.3684618
19/06/2019 08:30,11.0948,2.6964,11.41775635,0.3648,0.1064,0.38,10.73,2.59,11.03816108,11.1448,2.7164,11.47106778,0.3648,0.1064,0.38,10.78,2.61,11.09146068
19/06/2019 09:00,10.9844,2.6992,11.31117695,0.3744,0.1092,0.39,10.61,2.59,10.92154751,11.0344,2.7192,11.36450756,0.3744,0.1092,0.39,10.66,2.61,10.97486674
19/06/2019 09:30,11.02344,2.71392,11.35260284,0.73344,0.21392,0.764,10.29,2.5,10.58933898,11.07344,2.80392,11.42291735,0.73344,0.21392,0.764,10.34,2.59,10.65944182
19/06/2019 10:00,11.32056,2.87808,11.6806859,0.61056,0.17808,0.636,10.71,2.7,11.04509393,11.37056,2.90808,11.73654821,0.61056,0.17808,0.636,10.76,2.73,11.10092339
19/06/2019 10:30,11.13752,2.67636,11.45457352,0.70752,0.20636,0.737,10.43,2.47,10.71847937,11.21752,2.93636,11.59547175,0.70752,0.20636,0.737,10.51,2.73,10.85877525
19/06/2019 11:00,11.5076,2.1768,11.71167435,1.2576,0.3668,1.31,10.25,1.81,10.408583,11.8576,4.1668,12.56840881,1.2576,0.3668,1.31,10.6,3.8,11.26055061
19/06/2019 11:30,11.32504,2.11272,11.52042173,1.17504,0.34272,1.224,10.15,1.77,10.30317427,11.67504,4.08272,12.3683128,1.17504,0.34272,1.224,10.5,3.74,11.14619217
19/06/2019 12:00,12.15808,3.42944,12.63249651,1.91808,0.55944,1.998,10.24,2.87,10.63458979,12.22808,3.59944,12.74683917,1.91808,0.55944,1.998,10.31,3.04,10.74884645
19/06/2019 12:30,11.79848,3.33664,12.26121107,1.42848,0.41664,1.488,10.37,2.92,10.77326784,11.84848,3.35664,12.31476798,1.42848,0.41664,1.488,10.42,2.94,10.82681855
19/06/2019 13:00,11.69816,3.33488,12.16422509,1.62816,0.47488,1.696,10.07,2.86,10.46826156,11.74816,3.35488,12.21779371,1.62816,0.47488,1.696,10.12,2.88,10.52182494
19/06/2019 13:30,11.86056,3.24808,12.29727235,1.33056,0.38808,1.386,10.53,2.86,10.91148478,11.91056,3.26808,12.3507808,1.33056,0.38808,1.386,10.58,2.88,10.96498062
19/06/2019 14:00,12.12136,3.41248,12.59255288,1.79136,0.52248,1.866,10.33,2.89,10.72664906,12.16136,3.43248,12.63647878,1.79136,0.52248,1.866,10.37,2.91,10.77056173
19/06/2019 14:30,11.34736,3.03048,11.74505802,1.16736,0.34048,1.216,10.18,2.69,10.52941119,11.38736,3.05048,11.78886746,1.16736,0.34048,1.216,10.22,2.71,10.57319725
19/06/2019 15:00,11.474,3.117,11.88984293,0.984,0.287,1.025,10.49,2.83,10.86503566,11.524,3.137,11.94333894,0.984,0.287,1.025,10.54,2.85,10.91852096
19/06/2019 15:30,11.798,3.369,12.26959514,1.368,0.399,1.425,10.43,2.97,10.84462079,11.848,3.389,12.32316619,1.368,0.399,1.425,10.48,2.99,10.89818792
19/06/2019 16:00,11.33976,2.96868,11.72191187,0.98976,0.28868,1.031,10.35,2.68,10.69134697,11.41976,3.20868,11.861979,0.98976,0.28868,1.031,10.43,2.92,10.83103411
19/06/2019 16:30,11.25184,2.97512,11.63852406,1.01184,0.29512,1.054,10.24,2.68,10.5848949,11.29184,2.99512,11.68231118,1.01184,0.29512,1.054,10.28,2.7,10.62865937
19/06/2019 17:00,11.08944,2.99192,11.48595946,1.30944,0.38192,1.364,9.78,2.61,10.12227741,11.13944,3.00192,11.5368387,1.30944,0.38192,1.364,9.83,2.62,10.17316568
19/06/2019 17:30,10.6784,2.8112,11.04224035,1.7184,0.5012,1.79,8.96,2.31,9.252983303,10.7284,2.8312,11.09568655,1.7184,0.5012,1.79,9.01,2.33,9.30639565
19/06/2019 18:00,10.41512,2.41316,10.69102735,1.24512,0.36316,1.297,9.17,2.05,9.396350355,10.49512,2.64316,10.82283875,1.24512,0.36316,1.297,9.25,2.28,9.526851526
19/06/2019 18:30,10.41288,2.59084,10.73035516,1.20288,0.35084,1.253,9.21,2.24,9.478486166,10.45288,2.61084,10.7740051,1.20288,0.35084,1.253,9.25,2.26,9.522084856
19/06/2019 19:00,10.224,2.577,10.54377091,0.744,0.217,0.775,9.48,2.36,9.769339793,10.264,2.587,10.58500189,0.744,0.217,0.775,9.52,2.37,9.810570829
19/06/2019 19:30,10.04104,2.38572,10.32056899,0.43104,0.12572,0.449,9.61,2.26,9.872167948,10.09104,2.40572,10.373841,0.43104,0.12572,0.449,9.66,2.28,9.925421905
19/06/2019 20:00,9.97424,2.27832,10.23113902,0.23424,0.06832,0.244,9.74,2.21,9.987577284,10.02424,2.28832,10.28211048,0.23424,0.06832,0.244,9.79,2.22,10.03855069
19/06/2019 20:30,9.8036,2.2548,10.05955745,0.1536,0.0448,0.16,9.65,2.21,9.899828281,9.8536,2.2648,10.11052679,0.1536,0.0448,0.16,9.7,2.22,9.950798963
19/06/2019 21:00,9.82664,2.17652,10.06479473,0.05664,0.01652,0.059,9.77,2.16,10.00592325,9.86664,2.19652,10.10817911,0.05664,0.01652,0.059,9.81,2.18,10.04930346
19/06/2019 21:30,9.57208,1.53644,9.69460486,0.02208,0.00644,0.023,9.55,1.53,9.671783703,9.77208,2.63644,10.1214803,0.02208,0.00644,0.023,9.75,2.63,10.09848503
19/06/2019 22:00,9.4,1.78,9.567047611,0,0,0,9.4,1.78,9.567047611,9.47,2.02,9.683041877,0,0,0,9.47,2.02,9.683041877
19/06/2019 22:30,9.4,1.99,9.608334923,0,0,0,9.4,1.99,9.608334923,9.44,2.02,9.653703952,0,0,0,9.44,2.02,9.653703952
19/06/2019 23:00,9.33,2.06,9.55471088,0,0,0,9.33,2.06,9.55471088,9.38,2.07,9.605691021,0,0,0,9.38,2.07,9.605691021
19/06/2019 23:30,9.1,2.03,9.323674168,0,0,0,9.1,2.03,9.323674168,9.14,2.04,9.364891884,0,0,0,9.14,2.04,9.364891884
20/06/2019 00:00,8.76,1.29,8.854473446,0,0,0,8.76,1.29,8.854473446,8.93,2.25,9.209093332,0,0,0,8.93,2.25,9.209093332
20/06/2019 00:30,8.7,1.55,8.836996096,0,0,0,8.7,1.55,8.836996096,8.76,1.72,8.927261618,0,0,0,8.76,1.72,8.927261618
20/06/2019 01:00,8.63,1.6,8.777066708,0,0,0,8.63,1.6,8.777066708,8.67,1.61,8.818219775,0,0,0,8.67,1.61,8.818219775
20/06/2019 01:30,8.52,1.55,8.659844109,0,0,0,8.52,1.55,8.659844109,8.56,1.56,8.70098845,0,0,0,8.56,1.56,8.70098845
20/06/2019 02:00,8.44,1.49,8.570513404,0,0,0,8.44,1.49,8.570513404,8.48,1.5,8.611643281,0,0,0,8.48,1.5,8.611643281
20/06/2019 02:30,8.55,1.49,8.678859372,0,0,0,8.55,1.49,8.678859372,8.59,1.5,8.719982798,0,0,0,8.59,1.5,8.719982798
20/06/2019 03:00,8.52,1.58,8.665263989,0,0,0,8.52,1.58,8.665263989,8.56,1.59,8.706417174,0,0,0,8.56,1.59,8.706417174
20/06/2019 03:30,8.52,1.64,8.676404785,0,0,0,8.52,1.64,8.676404785,8.56,1.66,8.719472461,0,0,0,8.56,1.66,8.719472461
20/06/2019 04:00,8.52,1.61,8.670784278,0,0,0,8.52,1.61,8.670784278,8.56,1.62,8.711945822,0,0,0,8.56,1.62,8.711945822
20/06/2019 04:30,8.47,1.44,8.591536533,0,0,0,8.47,1.44,8.591536533,8.51,1.45,8.632647334,0,0,0,8.51,1.45,8.632647334
20/06/2019 05:00,8.39248,1.35364,8.500944759,0.01248,0.00364,0.013,8.38,1.35,8.488044533,8.43248,1.36364,8.542027453,0.01248,0.00364,0.013,8.42,1.36,8.529126567
20/06/2019 05:30,8.50472,0.75596,8.538251449,0.05472,0.01596,0.057,8.45,0.74,8.482340479,8.71472,2.03596,8.949384213,0.05472,0.01596,0.057,8.66,2.02,8.892468724
20/06/2019 06:00,8.7504,0.5522,8.767806168,0.1104,0.0322,0.115,8.64,0.52,8.655634003,9.0504,2.4522,9.376727841,0.1104,0.0322,0.115,8.94,2.42,9.261749295
20/06/2019 06:30,9.56088,1.95984,9.759682331,0.17088,0.04984,0.178,9.39,1.91,9.58228574,9.63088,2.17984,9.874489962,0.17088,0.04984,0.178,9.46,2.13,9.696829379
20/06/2019 07:00,10.10456,2.42508,10.39149392,0.39456,0.11508,0.411,9.71,2.31,9.980991935,10.16456,2.54508,10.47834492,0.39456,0.11508,0.411,9.77,2.43,10.0676611
20/06/2019 07:30,10.78632,2.79976,11.14375858,0.85632,0.24976,0.892,9.93,2.55,10.25219001,10.82632,2.82976,11.19002888,0.85632,0.24976,0.892,9.97,2.58,10.2984125
20/06/2019 08:00,11.40024,2.98632,11.78488775,0.57024,0.16632,0.594,10.83,2.82,11.19112595,11.45024,3.00632,11.83832573,0.57024,0.16632,0.594,10.88,2.84,11.24455424
20/06/2019 08:30,11.37632,2.70976,11.69459089,0.85632,0.24976,0.892,10.52,2.46,10.80379563,11.53632,3.49976,12.05549664,0.85632,0.24976,0.892,10.68,3.25,11.1635523
20/06/2019 09:00,11.5248,2.9314,11.89176694,1.4448,0.4214,1.505,10.08,2.51,10.38780535,11.6748,3.6714,12.23846939,1.4448,0.4214,1.505,10.23,3.25,10.73384367
20/06/2019 09:30,12.06464,3.54052,12.5734172,2.02464,0.59052,2.109,10.04,2.95,10.46442067,12.11464,3.56052,12.62702677,2.02464,0.59052,2.109,10.09,2.97,10.51803214
20/06/2019 10:00,11.7128,3.3504,12.18256393,1.3728,0.4004,1.43,10.34,2.95,10.75258574,11.7628,3.4304,12.25280001,1.3728,0.4004,1.43,10.39,3.03,10.82280001
20/06/2019 10:30,11.60144,3.17292,12.02750312,1.86144,0.54292,1.939,9.74,2.63,10.08883046,11.74144,3.85292,12.35744334,1.86144,0.54292,1.939,9.88,3.31,10.41971689
20/06/2019 11:00,11.60528,3.34404,12.07746362,1.38528,0.40404,1.443,10.22,2.94,10.63447225,11.65528,3.36404,12.13104765,1.38528,0.40404,1.443,10.27,2.96,10.68805408
20/06/2019 11:30,11.71192,3.48056,12.21815731,1.92192,0.56056,2.002,9.79,2.92,10.21618813,11.75192,3.50056,12.2621998,1.92192,0.56056,2.002,9.83,2.94,10.26023879
20/06/2019 12:00,11.63592,3.46256,12.14017941,1.58592,0.46256,1.652,10.05,3,10.48820766,11.68592,3.48256,12.19380787,1.58592,0.46256,1.652,10.1,3.02,10.54184045
20/06/2019 12:30,12.05264,3.77452,12.62985084,2.79264,0.81452,2.909,9.26,2.96,9.721584233,12.09264,3.79452,12.6740019,2.79264,0.81452,2.909,9.3,2.98,9.765776979
20/06/2019 13:00,11.96248,3.86364,12.57094435,2.89248,0.84364,3.013,9.07,3.02,9.55956589,12.00248,3.88364,12.61515699,2.89248,0.84364,3.013,9.11,3.04,9.603837775
20/06/2019 13:30,11.9028,3.7004,12.46473457,2.3328,0.6804,2.43,9.57,3.02,10.03520304,11.9528,3.7204,12.51841859,2.3328,0.6804,2.43,9.62,3.04,10.0889048
20/06/2019 14:00,11.46728,3.29504,11.93129495,1.21728,0.35504,1.268,10.25,2.94,10.66330624,11.50728,3.31504,11.97526548,1.21728,0.35504,1.268,10.29,2.96,10.70727323
20/06/2019 14:30,11.80504,3.66772,12.36168028,2.49504,0.72772,2.599,9.31,2.94,9.763180834,11.84504,3.68772,12.40581523,2.49504,0.72772,2.599,9.35,2.96,9.807349285
20/06/2019 15:00,12.10336,3.95348,12.73268736,3.30336,0.96348,3.441,8.8,2.99,9.29408952,12.14336,3.97348,12.77692198,3.30336,0.96348,3.441,8.84,3.01,9.33839922
20/06/2019 15:30,11.83696,3.54328,12.3559077,2.37696,0.69328,2.476,9.46,2.85,9.879984818,11.87696,3.56328,12.39996545,2.37696,0.69328,2.476,9.5,2.87,9.92405663
20/06/2019 16:00,11.6372,3.4746,12.14484537,2.3472,0.6846,2.445,9.29,2.79,9.699907216,11.6772,3.4946,12.18889778,2.3472,0.6846,2.445,9.33,2.81,9.743972496
20/06/2019 16:30,11.65008,3.45544,12.15172538,2.83008,0.82544,2.948,8.82,2.63,9.203765534,11.69008,3.51544,12.20722281,2.83008,0.82544,2.948,8.86,2.69,9.259357429
20/06/2019 17:00,11.4124,3.2782,11.87389864,2.4624,0.7182,2.565,8.95,2.56,9.308925824,11.4524,3.2982,11.91786848,2.4624,0.7182,2.565,8.99,2.58,9.352887255
20/06/2019 17:30,11.16664,3.06152,11.57871986,2.09664,0.61152,2.184,9.07,2.45,9.395073177,11.20664,3.07152,11.61994041,2.09664,0.61152,2.184,9.11,2.46,9.436296943
20/06/2019 18:00,10.40528,2.61904,10.72982863,1.02528,0.29904,1.068,9.38,2.32,9.66264974,10.45528,2.62904,10.78075745,1.02528,0.29904,1.068,9.43,2.33,9.71358842
20/06/2019 18:30,10.25512,2.51316,10.55857279,0.76512,0.22316,0.797,9.49,2.29,9.762387003,10.29512,2.52316,10.5998034,0.76512,0.22316,0.797,9.53,2.3,9.80361668
20/06/2019 19:00,10.0688,2.3834,10.34704446,0.8688,0.2534,0.905,9.2,2.13,9.443352159,10.1188,2.3934,10.39800351,0.8688,0.2534,0.905,9.25,2.14,9.494319354
20/06/2019 19:30,9.72136,2.09748,9.945062222,0.47136,0.13748,0.491,9.25,1.96,9.455374133,9.81136,2.45748,10.11444477,0.47136,0.13748,0.491,9.34,2.32,9.623824604
20/06/2019 20:00,9.64912,1.43516,9.755265296,0.18912,0.05516,0.197,9.46,1.38,9.560125522,9.93912,3.18516,10.43701828,0.18912,0.05516,0.197,9.75,3.13,10.24008789
20/06/2019 20:30,9.64136,2.19248,9.887506824,0.11136,0.03248,0.116,9.53,2.16,9.771719398,9.69136,2.20248,9.938479602,0.11136,0.03248,0.116,9.58,2.17,9.822693113
20/06/2019 21:00,9.55136,2.00248,9.759016549,0.11136,0.03248,0.116,9.44,1.97,9.643365595,9.62136,2.20248,9.870232338,0.11136,0.03248,0.116,9.51,2.17,9.754434889
20/06/2019 21:30,9.3288,2.0384,9.548904859,0.0288,0.0084,0.03,9.3,2.03,9.518975785,9.3788,2.0484,9.599887083,0.0288,0.0084,0.03,9.35,2.04,9.569958203
20/06/2019 22:00,9.27096,2.09028,9.503681908,0.00096,0.00028,0.001,9.27,2.09,9.502683831,9.31096,2.10028,9.544901896,0.00096,0.00028,0.001,9.31,2.1,9.543903813
20/06/2019 22:30,9.29,2.16,9.53780373,0,0,0,9.29,2.16,9.53780373,9.33,2.18,9.581299494,0,0,0,9.33,2.18,9.581299494
20/06/2019 23:00,9.29,2.01,9.504956602,0,0,0,9.29,2.01,9.504956602,9.36,2.34,9.648067164,0,0,0,9.36,2.34,9.648067164
20/06/2019 23:30,9.06,1.7,9.218112605,0,0,0,9.06,1.7,9.218112605,9.22,2.53,9.560821094,0,0,0,9.22,2.53,9.560821094
21/06/2019 00:00,8.88,1.52,9.009150903,0,0,0,8.88,1.52,9.009150903,9.01,2.22,9.279466579,0,0,0,9.01,2.22,9.279466579
21/06/2019 00:30,8.62,1.52,8.752988061,0,0,0,8.62,1.52,8.752988061,8.66,1.53,8.794117352,0,0,0,8.66,1.53,8.794117352
21/06/2019 01:00,8.6,1.48,8.726419655,0,0,0,8.6,1.48,8.726419655,8.64,1.49,8.767536712,0,0,0,8.64,1.49,8.767536712
21/06/2019 01:30,8.6,1.59,8.745747538,0,0,0,8.6,1.59,8.745747538,8.64,1.6,8.786899339,0,0,0,8.64,1.6,8.786899339
21/06/2019 02:00,8.57,1.63,8.723634564,0,0,0,8.57,1.63,8.723634564,8.61,1.64,8.764798914,0,0,0,8.61,1.64,8.764798914
21/06/2019 02:30,8.57,1.63,8.723634564,0,0,0,8.57,1.63,8.723634564,8.61,1.64,8.764798914,0,0,0,8.61,1.64,8.764798914
21/06/2019 03:00,8.49,1.59,8.637603834,0,0,0,8.49,1.59,8.637603834,8.53,1.6,8.678761432,0,0,0,8.53,1.6,8.678761432
21/06/2019 03:30,8.49,1.67,8.652687444,0,0,0,8.49,1.67,8.652687444,8.53,1.68,8.693865653,0,0,0,8.53,1.68,8.693865653
21/06/2019 04:00,8.46,1.6,8.609970964,0,0,0,8.46,1.6,8.609970964,8.5,1.6,8.649277426,0,0,0,8.5,1.6,8.649277426
21/06/2019 04:30,8.46,1.51,8.593701182,0,0,0,8.46,1.51,8.593701182,8.5,1.51,8.633081721,0,0,0,8.5,1.51,8.633081721
21/06/2019 05:00,8.33672,1.51196,8.472716412,0.00672,0.00196,0.007,8.33,1.51,8.465754544,8.37672,1.51196,8.512077361,0.00672,0.00196,0.007,8.37,1.51,8.505116107
21/06/2019 05:30,8.40568,1.54624,8.546713661,0.05568,0.01624,0.058,8.35,1.53,8.489016433,8.44568,1.55624,8.587863157,0.05568,0.01624,0.058,8.39,1.54,8.530164125
21/06/2019 06:00,8.56016,1.52088,8.694217343,0.14016,0.04088,0.146,8.42,1.48,8.549081822,8.60016,1.52088,8.73360338,0.14016,0.04088,0.146,8.46,1.48,8.588480657
21/06/2019 06:30,9.13184,1.70012,9.288751789,0.17184,0.05012,0.179,8.96,1.65,9.110658593,9.22184,2.01012,9.438374616,0.17184,0.05012,0.179,9.05,1.96,9.259811013
21/06/2019 07:00,9.58456,1.77008,9.746639093,0.51456,0.15008,0.536,9.07,1.62,9.213538951,9.75456,2.65008,10.1081336,0.51456,0.15008,0.536,9.24,2.5,9.57223067
21/06/2019 07:30,10.22688,2.47284,10.52159742,0.86688,0.25284,0.903,9.36,2.22,9.619667354,10.26688,2.48284,10.56282724,0.86688,0.25284,0.903,9.4,2.23,9.660895404
21/06/2019 08:00,10.64992,2.50956,10.94160351,1.12992,0.32956,1.177,9.52,2.18,9.766411828,10.76992,3.06956,11.19881134,1.12992,0.32956,1.177,9.64,2.74,10.02183616
21/06/2019 08:30,10.96936,3.15648,11.41447435,1.59936,0.46648,1.666,9.37,2.69,9.748487062,11.01936,3.20648,11.47640226,1.59936,0.46648,1.666,9.42,2.74,9.810402642
21/06/2019 09:00,11.15912,2.96016,11.54506416,1.98912,0.58016,2.072,9.17,2.38,9.473821826,11.25912,3.45016,11.77588159,1.98912,0.58016,2.072,9.27,2.87,9.70411253
21/06/2019 09:30,11.16344,3.10892,11.58826027,1.57344,0.45892,1.639,9.59,2.65,9.949401992,11.20344,3.11892,11.62947676,1.57344,0.45892,1.639,9.63,2.66,9.990620601
21/06/2019 10:00,11.44016,3.44088,11.94641854,2.06016,0.60088,2.146,9.38,2.84,9.800510191,11.48016,3.46088,11.9904864,2.06016,0.60088,2.146,9.42,2.86,9.844592424
21/06/2019 10:30,11.52008,3.56044,12.05773512,2.47008,0.72044,2.573,9.05,2.84,9.485151554,11.56008,3.58044,12.10185937,2.47008,0.72044,2.573,9.09,2.86,9.529307425
21/06/2019 11:00,11.39992,3.14956,11.82699895,2.08992,0.60956,2.177,9.31,2.54,9.650269426,11.53992,3.86956,12.1714111,2.08992,0.60956,2.177,9.45,3.26,9.996504389
21/06/2019 11:30,11.47304,3.02672,11.86556702,2.42304,0.70672,2.524,9.05,2.32,9.342638814,11.65304,4.05672,12.33897558,2.42304,0.70672,2.524,9.23,3.35,9.819134381
21/06/2019 12:00,10.69896,2.72928,11.04159021,0.64896,0.18928,0.676,10.05,2.54,10.36600695,10.73896,2.74928,11.08529668,0.64896,0.18928,0.676,10.09,2.56,10.4096926
21/06/2019 12:30,11.26656,3.25108,11.72624814,2.26656,0.66108,2.361,9,2.59,9.365260274,11.30656,3.27108,11.77022784,2.26656,0.66108,2.361,9.04,2.61,9.409234825
21/06/2019 13:00,11.07096,3.06528,11.48747565,1.56096,0.45528,1.626,9.51,2.61,9.861653005,11.12096,3.08528,11.541001,1.56096,0.45528,1.626,9.56,2.63,9.915165152
21/06/2019 13:30,11.67648,3.54564,12.20294015,2.55648,0.74564,2.663,9.12,2.8,9.540146749,11.71648,3.56564,12.24702789,2.55648,0.74564,2.663,9.16,2.82,9.584257926
21/06/2019 14:00,11.57584,3.54212,12.10564686,2.71584,0.79212,2.829,8.86,2.75,9.276966099,11.61584,3.56212,12.14975052,2.71584,0.79212,2.829,8.9,2.77,9.321099721
21/06/2019 14:30,11.52256,3.56408,12.06117968,2.72256,0.79408,2.836,8.8,2.77,9.225665288,11.56256,3.56408,12.09939916,2.72256,0.79408,2.836,8.84,2.77,9.263827503
21/06/2019 15:00,11.12808,3.36944,11.62700694,2.15808,0.62944,2.248,8.97,2.74,9.379152414,11.16808,3.39944,11.67399688,2.15808,0.62944,2.248,9.01,2.77,9.426186928
21/06/2019 15:30,10.62608,2.96844,11.03291495,1.60608,0.46844,1.673,9.02,2.5,9.360042735,10.66608,2.97844,11.07413055,1.60608,0.46844,1.673,9.06,2.51,9.401260554
21/06/2019 16:00,10.66176,3.05968,11.09210386,2.02176,0.58968,2.106,8.64,2.47,8.986128199,10.70176,3.06968,11.13331049,2.02176,0.58968,2.106,8.68,2.48,9.027336263
