Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/06/2019 16:30,10.8764,3.3202,11.37188661,2.8464,0.8302,2.965,8.03,2.49,8.407199296,10.9164,3.3402,11.4159855,2.8464,0.8302,2.965,8.07,2.51,8.451331256
21/06/2019 17:00,10.88808,3.38444,11.40196124,2.75808,0.80444,2.873,8.13,2.58,8.529554502,10.92808,3.46444,11.4640864,2.75808,0.80444,2.873,8.17,2.66,8.592118481
21/06/2019 17:30,10.54832,2.97576,10.96002748,2.00832,0.58576,2.092,8.54,2.39,8.868128326,10.58832,3.13576,11.04289415,2.00832,0.58576,2.092,8.58,2.55,8.950916154
21/06/2019 18:00,9.83336,2.41848,10.12640185,0.78336,0.22848,0.816,9.05,2.19,9.3112083,9.89336,2.56848,10.22133365,0.78336,0.22848,0.816,9.11,2.34,9.405726979
21/06/2019 18:30,9.86032,2.04676,10.07050828,1.36032,0.39676,1.417,8.5,1.65,8.658666179,10.05032,3.30676,10.58033997,1.36032,0.39676,1.417,8.69,2.91,9.164289389
21/06/2019 19:00,9.55136,2.38248,9.84401792,0.59136,0.17248,0.616,8.96,2.21,9.228526426,9.60136,2.53248,9.929731557,0.59136,0.17248,0.616,9.01,2.36,9.3139519
21/06/2019 19:30,9.39704,2.27372,9.668203732,0.52704,0.15372,0.549,8.87,2.12,9.119830042,9.44704,2.42372,9.752998688,0.52704,0.15372,0.549,8.92,2.27,9.204308774
21/06/2019 20:00,9.216,2.183,9.471016049,0.216,0.063,0.225,9,2.12,9.246318186,9.266,2.353,9.560092311,0.216,0.063,0.225,9.05,2.29,9.33523433
21/06/2019 20:30,9.01616,2.06388,9.2493644,0.11616,0.03388,0.121,8.9,2.03,9.128576012,9.06616,2.21388,9.33255173,0.11616,0.03388,0.121,8.95,2.18,9.211671944
21/06/2019 21:00,8.93488,1.94184,9.143457945,0.07488,0.02184,0.078,8.86,1.92,9.065649453,8.98488,2.09184,9.225175511,0.07488,0.02184,0.078,8.91,2.07,9.147294682
21/06/2019 21:30,8.71976,1.82868,8.909449197,0.02976,0.00868,0.031,8.69,1.82,8.878541547,8.76976,1.96868,8.988013763,0.02976,0.00868,0.031,8.74,1.96,8.957075416
21/06/2019 22:00,8.49096,1.74028,8.667466539,0.00096,0.00028,0.001,8.49,1.74,8.66646987,8.54096,1.85028,8.739080833,0.00096,0.00028,0.001,8.54,1.85,8.738083314
21/06/2019 22:30,8.19,1.51,8.328036984,0,0,0,8.19,1.51,8.328036984,8.23,1.63,8.389862931,0,0,0,8.23,1.63,8.389862931
21/06/2019 23:00,7.99,1.29,8.093466501,0,0,0,7.99,1.29,8.093466501,8.04,1.46,8.171487013,0,0,0,8.04,1.46,8.171487013
21/06/2019 23:30,7.71,1.35,7.827298385,0,0,0,7.71,1.35,7.827298385,7.76,1.5,7.903644729,0,0,0,7.76,1.5,7.903644729
22/06/2019 00:00,7.91,1.53,8.056612191,0,0,0,7.91,1.53,8.056612191,7.96,1.66,8.131248367,0,0,0,7.96,1.66,8.131248367
22/06/2019 00:30,7.85,1.2,7.941190087,0,0,0,7.85,1.2,7.941190087,7.96,1.93,8.190634896,0,0,0,7.96,1.93,8.190634896
22/06/2019 01:00,7.85,1.4,7.973863555,0,0,0,7.85,1.4,7.973863555,7.9,1.59,8.058417959,0,0,0,7.9,1.59,8.058417959
22/06/2019 01:30,7.85,1.45,7.982793997,0,0,0,7.85,1.45,7.982793997,7.9,1.59,8.058417959,0,0,0,7.9,1.59,8.058417959
22/06/2019 02:00,7.91,1.52,8.054719114,0,0,0,7.91,1.52,8.054719114,7.95,1.67,8.123509094,0,0,0,7.95,1.67,8.123509094
22/06/2019 02:30,7.94,1.56,8.091798317,0,0,0,7.94,1.56,8.091798317,7.98,1.71,8.161158006,0,0,0,7.98,1.71,8.161158006
22/06/2019 03:00,7.92,1.6,8.08,0,0,0,7.92,1.6,8.08,7.96,1.73,8.145827153,0,0,0,7.96,1.73,8.145827153
22/06/2019 03:30,7.86,1.57,8.015266683,0,0,0,7.86,1.57,8.015266683,7.9,1.69,8.078743714,0,0,0,7.9,1.69,8.078743714
22/06/2019 04:00,7.8,1.54,7.950572306,0,0,0,7.8,1.54,7.950572306,7.85,1.65,8.021533519,0,0,0,7.85,1.65,8.021533519
22/06/2019 04:30,7.66,1.44,7.794177314,0,0,0,7.66,1.44,7.794177314,7.7,1.55,7.854457333,0,0,0,7.7,1.55,7.854457333
22/06/2019 05:00,7.52384,1.41112,7.655026323,0.00384,0.00112,0.004,7.52,1.41,7.65104568,7.56384,1.55112,7.721246583,0.00384,0.00112,0.004,7.56,1.55,7.717259876
22/06/2019 05:30,7.47184,1.38512,7.599141425,0.05184,0.01512,0.054,7.42,1.37,7.545415827,7.51184,1.44512,7.649582472,0.05184,0.01512,0.054,7.46,1.43,7.59582122
22/06/2019 06:00,7.47304,1.43172,7.608951899,0.14304,0.04172,0.149,7.33,1.39,7.46063,7.50304,1.29172,7.613419061,0.14304,0.04172,0.149,7.36,1.25,7.465393493
22/06/2019 06:30,7.78712,1.52916,7.935840737,0.23712,0.06916,0.247,7.55,1.46,7.68986996,7.81712,1.37916,7.937849041,0.23712,0.06916,0.247,7.58,1.31,7.692366346
22/06/2019 07:00,8.03712,1.77416,8.230610038,0.35712,0.10416,0.372,7.68,1.67,7.859471992,8.06712,1.61416,8.227024833,0.35712,0.10416,0.372,7.71,1.51,7.856475037
22/06/2019 07:30,8.304,1.382,8.418214775,0.624,0.182,0.65,7.68,1.2,7.773184676,8.474,2.362,8.797029044,0.624,0.182,0.65,7.85,2.18,8.147079231
22/06/2019 08:00,8.288,1.159,8.36864535,1.128,0.329,1.175,7.16,0.83,7.207947003,8.518,2.819,8.972351141,1.128,0.329,1.175,7.39,2.49,7.798217745
22/06/2019 08:30,8.5548,2.2264,8.839765834,1.5648,0.4564,1.63,6.99,1.77,7.210617172,8.5748,2.0164,8.808692525,1.5648,0.4564,1.63,7.01,1.56,7.181483134
22/06/2019 09:00,8.88432,2.48376,9.224977268,1.86432,0.54376,1.942,7.02,1.94,7.283131195,8.90432,2.26376,9.187574435,1.86432,0.54376,1.942,7.04,1.72,7.247068373
22/06/2019 09:30,9.0832,2.6526,9.462600541,2.4432,0.7126,2.545,6.64,1.94,6.91760074,9.0932,2.3926,9.402702856,2.4432,0.7126,2.545,6.65,1.68,6.858928488
22/06/2019 10:00,9.11392,2.61656,9.48208437,2.59392,0.75656,2.702,6.52,1.86,6.780117993,9.12392,2.34656,9.420841788,2.59392,0.75656,2.702,6.53,1.59,6.720788644
22/06/2019 10:30,9.05888,2.67384,9.445248922,2.85888,0.83384,2.978,6.2,1.84,6.467271449,9.06888,2.40384,9.382059006,2.85888,0.83384,2.978,6.21,1.57,6.405388357
22/06/2019 11:00,9.27208,2.93144,9.72444384,3.26208,0.95144,3.398,6.01,1.98,6.327756316,9.28208,2.68144,9.661631829,3.26208,0.95144,3.398,6.02,1.73,6.263649096
22/06/2019 11:30,8.97544,2.55992,9.333365609,2.12544,0.61992,2.214,6.85,1.94,7.119417111,8.98544,2.29992,9.275115309,2.12544,0.61992,2.214,6.86,1.68,7.062719023
22/06/2019 12:00,8.88224,2.40732,9.202683141,1.36224,0.39732,1.419,7.52,2.01,7.783989979,8.89224,2.10732,9.138529958,1.36224,0.39732,1.419,7.53,1.71,7.721722606
22/06/2019 12:30,8.82064,2.42352,9.147520932,1.52064,0.44352,1.584,7.3,1.98,7.563755681,8.83064,2.15352,9.089436242,1.52064,0.44352,1.584,7.31,1.71,7.507343072
22/06/2019 13:00,8.82824,2.46032,9.164660168,1.57824,0.46032,1.644,7.25,2,7.520804478,8.84824,2.21032,9.120135174,1.57824,0.46032,1.644,7.27,1.75,7.477660062
22/06/2019 13:30,8.93616,2.56388,9.296689529,1.79616,0.52388,1.871,7.14,2.04,7.425712087,8.95616,2.36388,9.262868379,1.79616,0.52388,1.871,7.16,1.84,7.392644994
22/06/2019 14:00,9.2796,2.7178,9.669406031,2.5296,0.7378,2.635,6.75,1.98,7.034408291,9.2996,2.5078,9.631802583,2.5296,0.7378,2.635,6.77,1.77,6.997556716
22/06/2019 14:30,8.87368,2.46524,9.209755969,1.42368,0.41524,1.483,7.45,2.05,7.726901061,8.88368,2.22524,9.158136459,1.42368,0.41524,1.483,7.46,1.81,7.676437976
22/06/2019 15:00,8.75784,0.88312,8.802253257,1.34784,0.39312,1.404,7.41,0.49,7.426183407,8.80784,2.23312,9.086521359,1.34784,0.39312,1.404,7.46,1.84,7.68356688
22/06/2019 15:30,7.8724,1.7232,8.058790232,1.1424,0.3332,1.19,6.73,1.39,6.872044819,7.8924,1.4732,8.028716959,1.1424,0.3332,1.19,6.75,1.14,6.845589821
22/06/2019 16:00,7.99416,1.17788,8.080469999,0.88416,0.25788,0.921,7.11,0.92,7.169274719,8.01416,0.68788,8.043627254,0.88416,0.25788,0.921,7.13,0.43,7.142954571
22/06/2019 16:30,8.71984,2.23412,9.00149442,2.61984,0.76412,2.729,6.1,1.47,6.274623495,8.73984,2.00412,8.966677211,2.61984,0.76412,2.729,6.12,1.24,6.244357453
22/06/2019 17:00,8.74584,2.59212,9.121885956,2.71584,0.79212,2.829,6.03,1.8,6.292924598,8.76584,2.36212,9.078522005,2.71584,0.79212,2.829,6.05,1.57,6.250391988
22/06/2019 17:30,8.63584,2.17712,8.906041994,2.11584,0.61712,2.204,6.52,1.56,6.70402864,8.65584,1.96712,8.876549284,2.11584,0.61712,2.204,6.54,1.35,6.677881401
22/06/2019 18:00,8.38936,1.83148,8.586948247,1.23936,0.36148,1.291,7.15,1.47,7.299547931,8.40936,1.64148,8.568068172,1.23936,0.36148,1.291,7.17,1.28,7.283357742
22/06/2019 18:30,8.36368,1.85024,8.565893485,1.06368,0.31024,1.108,7.3,1.54,7.460670211,8.38368,1.66024,8.546489759,1.06368,0.31024,1.108,7.32,1.35,7.443446782
22/06/2019 19:00,8.42,1.875,8.626240491,0.84,0.245,0.875,7.58,1.63,7.753276727,8.44,1.695,8.608520488,0.84,0.245,0.875,7.6,1.45,7.737086015
22/06/2019 19:30,8.23928,1.76104,8.42537814,0.44928,0.13104,0.468,7.79,1.63,7.958705925,8.26928,1.66104,8.434455857,0.44928,0.13104,0.468,7.82,1.53,7.968268319
22/06/2019 20:00,8.07752,1.56636,8.227989609,0.22752,0.06636,0.237,7.85,1.5,7.992027277,8.12752,1.72636,8.308844697,0.22752,0.06636,0.237,7.9,1.66,8.072521291
22/06/2019 20:30,8.05936,1.49648,8.197117542,0.15936,0.04648,0.166,7.9,1.45,8.03196738,8.11936,1.73648,8.30297354,0.15936,0.04648,0.166,7.96,1.69,8.137425883
22/06/2019 21:00,7.8568,1.3024,7.964016072,0.0768,0.0224,0.08,7.78,1.28,7.88459257,7.9068,1.4924,8.046411871,0.0768,0.0224,0.08,7.83,1.47,7.966793583
22/06/2019 21:30,7.49304,1.05672,7.567186108,0.02304,0.00672,0.024,7.47,1.05,7.543434231,7.54304,1.21672,7.640540557,0.02304,0.00672,0.024,7.52,1.21,7.616725018
22/06/2019 22:00,7.16,0.88,7.213875519,0,0,0,7.16,0.88,7.213875519,7.21,1.02,7.281792362,0,0,0,7.21,1.02,7.281792362
22/06/2019 22:30,7.14,0.85,7.190417234,0,0,0,7.14,0.85,7.190417234,7.19,0.98,7.256479863,0,0,0,7.19,0.98,7.256479863
22/06/2019 23:00,7.05,0.61,7.076340862,0,0,0,7.05,0.61,7.076340862,7.14,1.2,7.24013812,0,0,0,7.14,1.2,7.24013812
22/06/2019 23:30,6.79,-0.27,6.795366068,0,0,0,6.79,-0.27,6.795366068,7.04,1.71,7.244701512,0,0,0,7.04,1.71,7.244701512
23/06/2019 00:00,6.79,0.62,6.818247575,0,0,0,6.79,0.62,6.818247575,6.94,1.47,7.093976318,0,0,0,6.94,1.47,7.093976318
23/06/2019 00:30,6.77,0.68,6.804064961,0,0,0,6.77,0.68,6.804064961,6.81,0.94,6.874569077,0,0,0,6.81,0.94,6.874569077
23/06/2019 01:00,6.82,1.55,6.993918787,0,0,0,6.82,1.55,6.993918787,6.67,0.78,6.71545233,0,0,0,6.67,0.78,6.71545233
23/06/2019 01:30,6.75,0.59,6.775736122,0,0,0,6.75,0.59,6.775736122,6.8,0.81,6.848072722,0,0,0,6.8,0.81,6.848072722
23/06/2019 02:00,6.85,0.59,6.875361809,0,0,0,6.85,0.59,6.875361809,6.9,0.84,6.950942382,0,0,0,6.9,0.84,6.950942382
23/06/2019 02:30,6.71,0.59,6.735888954,0,0,0,6.71,0.59,6.735888954,6.76,0.84,6.81198943,0,0,0,6.76,0.84,6.81198943
23/06/2019 03:00,6.79,0.64,6.820095307,0,0,0,6.79,0.64,6.820095307,6.84,0.91,6.900268111,0,0,0,6.84,0.91,6.900268111
23/06/2019 03:30,6.79,0.64,6.820095307,0,0,0,6.79,0.64,6.820095307,6.84,0.91,6.900268111,0,0,0,6.84,0.91,6.900268111
23/06/2019 04:00,6.84,0.67,6.872735991,0,0,0,6.84,0.67,6.872735991,6.89,0.94,6.953826285,0,0,0,6.89,0.94,6.953826285
23/06/2019 04:30,6.84,0.71,6.876750686,0,0,0,6.84,0.71,6.876750686,6.89,0.97,6.957945099,0,0,0,6.89,0.97,6.957945099
23/06/2019 05:00,6.71192,0.67056,6.745333261,0.00192,0.00056,0.002,6.71,0.67,6.743367111,6.75192,0.91056,6.81304214,0.00192,0.00056,0.002,6.75,0.91,6.811064528
23/06/2019 05:30,6.66104,0.65072,6.692749091,0.07104,0.02072,0.074,6.59,0.63,6.620045317,6.70104,0.89072,6.759979231,0.07104,0.02072,0.074,6.63,0.87,6.686837818
23/06/2019 06:00,6.55824,0.64032,6.589424983,0.13824,0.04032,0.144,6.42,0.6,6.447976427,6.59824,0.89032,6.658035806,0.13824,0.04032,0.144,6.46,0.85,6.515681085
23/06/2019 06:30,6.73096,0.77028,6.774891423,0.24096,0.07028,0.251,6.49,0.7,6.527641228,6.77096,1.02028,6.84739882,0.24096,0.07028,0.251,6.53,0.95,6.598742304
23/06/2019 07:00,7.01936,0.99648,7.089738162,0.39936,0.11648,0.416,6.62,0.88,6.678233299,7.06936,1.25648,7.1801527,0.39936,0.11648,0.416,6.67,1.14,6.766720033
23/06/2019 07:30,7.2584,1.1562,7.349909455,0.6384,0.1862,0.665,6.62,0.97,6.690687558,7.3084,1.4062,7.442453157,0.6384,0.1862,0.665,6.67,1.22,6.78065631
23/06/2019 08:00,7.66032,1.32176,7.773516064,1.00032,0.29176,1.042,6.66,1.03,6.739176508,7.71032,1.58176,7.870895705,1.00032,0.29176,1.042,6.71,1.29,6.832876407
23/06/2019 08:30,7.8328,1.4354,7.963236088,1.0128,0.2954,1.055,6.82,1.14,6.914622188,7.8828,1.7054,8.065167388,1.0128,0.2954,1.055,6.87,1.41,7.013201837
23/06/2019 09:00,7.89712,1.43916,8.027184176,0.95712,0.27916,0.997,6.94,1.16,7.036277425,7.94712,1.70916,8.128834123,0.95712,0.27916,0.997,6.99,1.43,7.134773998
23/06/2019 09:30,7.82536,1.40948,7.951282475,0.85536,0.24948,0.891,6.97,1.16,7.065868666,7.86536,1.62948,8.032377792,0.85536,0.24948,0.891,7.01,1.38,7.144543372
23/06/2019 10:00,8.16192,1.63556,8.324181317,1.32192,0.38556,1.377,6.84,1.25,6.953279802,8.20192,1.85556,8.409197025,1.32192,0.38556,1.377,6.88,1.47,7.035289617
23/06/2019 10:30,8.41968,1.83324,8.616947267,1.99968,0.58324,2.083,6.42,1.25,6.54055808,8.44968,2.05324,8.695567066,1.99968,0.58324,2.083,6.45,1.47,6.615391145
23/06/2019 11:00,8.604,1.992,8.831584229,2.544,0.742,2.65,6.06,1.25,6.187576262,8.644,2.212,8.922537756,2.544,0.742,2.65,6.1,1.47,6.274623495
23/06/2019 11:30,8.77112,2.20116,9.043099657,3.26112,0.95116,3.397,5.51,1.25,5.65000885,8.81112,2.42116,9.137715874,3.26112,0.95116,3.397,5.55,1.47,5.741376142
23/06/2019 12:00,8.71256,2.00908,8.941202615,2.60256,0.75908,2.711,6.11,1.25,6.236553535,8.75256,2.24908,9.036905853,2.60256,0.75908,2.711,6.15,1.49,6.32792225
23/06/2019 12:30,8.3436,1.8948,8.556046283,1.5936,0.4648,1.66,6.75,1.43,6.899811592,8.3836,2.1248,8.648671806,1.5936,0.4648,1.66,6.79,1.66,6.989971388
23/06/2019 13:00,8.02472,1.59096,8.180909778,1.13472,0.33096,1.182,6.89,1.26,7.004262988,8.06472,1.82096,8.267744795,1.13472,0.33096,1.182,6.93,1.49,7.088370758
23/06/2019 13:30,7.94584,1.52712,8.09125879,0.91584,0.26712,0.954,7.03,1.26,7.142023523,7.98584,1.75712,8.176864387,0.91584,0.26712,0.954,7.07,1.49,7.225302762
23/06/2019 14:00,7.98208,1.55144,8.131455417,1.34208,0.39144,1.398,6.64,1.16,6.740563775,8.01208,1.70144,8.190746242,1.34208,0.39144,1.398,6.67,1.31,6.797425983
23/06/2019 14:30,8.2292,1.9606,8.459532197,2.0592,0.6006,2.145,6.17,1.36,6.318108894,8.2092,1.6306,8.36957711,2.0592,0.6006,2.145,6.15,1.03,6.235655539
23/06/2019 15:00,8.15936,1.72648,8.340017314,2.07936,0.60648,2.166,6.08,1.12,6.182297308,8.19936,1.95648,8.429550308,2.07936,0.60648,2.166,6.12,1.35,6.267128529
23/06/2019 15:30,7.92888,1.64884,8.098506739,1.53888,0.44884,1.603,6.39,1.2,6.501699778,7.96888,1.88884,8.189674291,1.53888,0.44884,1.603,6.43,1.44,6.589271583
23/06/2019 16:00,7.67184,1.27012,7.776267344,0.89184,0.26012,0.929,6.78,1.01,6.854815825,7.71184,1.50012,7.856388241,0.89184,0.26012,0.929,6.82,1.24,6.93181073
23/06/2019 16:30,7.60144,1.13292,7.685401603,0.66144,0.19292,0.689,6.94,0.94,7.003370617,7.65144,1.36292,7.77187783,0.66144,0.19292,0.689,6.99,1.17,7.087242059
23/06/2019 17:00,7.636,1.193,7.728631509,0.696,0.203,0.725,6.94,0.99,7.010256771,7.686,1.423,7.816618514,0.696,0.203,0.725,6.99,1.22,7.095667692
23/06/2019 17:30,7.56776,1.04268,7.639252123,0.55776,0.16268,0.581,7.01,0.88,7.065019462,7.61776,1.27268,7.723340068,0.55776,0.16268,0.581,7.06,1.11,7.146726523
23/06/2019 18:00,7.20712,0.91916,7.265496115,0.23712,0.06916,0.247,6.97,0.85,7.021637986,7.25712,1.13916,7.345983678,0.23712,0.06916,0.247,7.02,1.07,7.101077383
23/06/2019 18:30,7.25032,0.93176,7.309946429,0.28032,0.08176,0.292,6.97,0.85,7.021637986,7.30032,1.15176,7.390617241,0.28032,0.08176,0.292,7.02,1.07,7.101077383
23/06/2019 19:00,7.18152,1.03836,7.256198798,0.13152,0.03836,0.137,7.05,1,7.120568798,7.23152,1.32836,7.352511258,0.13152,0.03836,0.137,7.1,1.29,7.216238632
23/06/2019 19:30,7.12584,0.82212,7.173107904,0.07584,0.02212,0.079,7.05,0.8,7.095244887,7.17584,1.12212,7.263045711,0.07584,0.02212,0.079,7.1,1.1,7.184705979
23/06/2019 20:00,7.02704,0.75372,7.06734639,0.04704,0.01372,0.049,6.98,0.74,7.019116754,7.08704,1.05372,7.164946741,0.04704,0.01372,0.049,7.04,1.04,7.116403586
23/06/2019 20:30,6.9428,0.7154,6.979560803,0.0528,0.0154,0.055,6.89,0.7,6.925467493,6.9928,0.9854,7.061888204,0.0528,0.0154,0.055,6.94,0.97,7.00746031
23/06/2019 21:00,7.07784,0.74812,7.117267917,0.02784,0.00812,0.029,7.05,0.74,7.088730493,7.12784,1.01812,7.200185511,0.02784,0.00812,0.029,7.1,1.01,7.17147823
23/06/2019 21:30,7.0148,0.7814,7.05818709,0.0048,0.0014,0.005,7.01,0.78,7.053261657,7.0548,0.9814,7.122734657,0.0048,0.0014,0.005,7.05,0.98,7.117787578
23/06/2019 22:00,7.32,0.81,7.364679219,0,0,0,7.32,0.81,7.364679219,7.38,1.14,7.467529712,0,0,0,7.38,1.14,7.467529712
23/06/2019 22:30,7.44,0.81,7.483962854,0,0,0,7.44,0.81,7.483962854,7.49,1.14,7.576258971,0,0,0,7.49,1.14,7.576258971
23/06/2019 23:00,7.38,0.94,7.439623646,0,0,0,7.38,0.94,7.439623646,7.43,1.2,7.526280622,0,0,0,7.43,1.2,7.526280622
23/06/2019 23:30,7.32,1.35,7.443446782,0,0,0,7.32,1.35,7.443446782,7.26,0.77,7.300719143,0,0,0,7.26,0.77,7.300719143
24/06/2019 00:00,7.14,1.08,7.221218734,0,0,0,7.14,1.08,7.221218734,7.19,1.31,7.30836507,0,0,0,7.19,1.31,7.30836507
24/06/2019 00:30,6.92,0.84,6.970796224,0,0,0,6.92,0.84,6.970796224,6.96,1.07,7.041768244,0,0,0,6.96,1.07,7.041768244
24/06/2019 01:00,6.95,0.91,7.009322364,0,0,0,6.95,0.91,7.009322364,6.99,1.14,7.082351304,0,0,0,6.99,1.14,7.082351304
24/06/2019 01:30,7.19,1.78,7.407057445,0,0,0,7.19,1.78,7.407057445,7.02,0.25,7.024450156,0,0,0,7.02,0.25,7.024450156
24/06/2019 02:00,7.26,1.9,7.504505313,0,0,0,7.26,1.9,7.504505313,7.09,0.34,7.098147646,0,0,0,7.09,0.34,7.098147646
24/06/2019 02:30,7.26,1.9,7.504505313,0,0,0,7.26,1.9,7.504505313,7.11,0.53,7.129726502,0,0,0,7.11,0.53,7.129726502
24/06/2019 03:00,7.17,1.17,7.264833102,0,0,0,7.17,1.17,7.264833102,7.22,1.43,7.360251354,0,0,0,7.22,1.43,7.360251354
24/06/2019 03:30,7.2,1.05,7.276159701,0,0,0,7.2,1.05,7.276159701,7.25,1.29,7.363871264,0,0,0,7.25,1.29,7.363871264
24/06/2019 04:00,7.2,1.03,7.273300489,0,0,0,7.2,1.03,7.273300489,7.25,1.29,7.363871264,0,0,0,7.25,1.29,7.363871264
24/06/2019 04:30,7.45,1.13,7.535210681,0,0,0,7.45,1.13,7.535210681,7.5,1.41,7.631389126,0,0,0,7.5,1.41,7.631389126
24/06/2019 05:00,7.58,1.05,7.652378715,0,0,0,7.58,1.05,7.652378715,7.63,1.32,7.743339073,0,0,0,7.63,1.32,7.743339073
24/06/2019 05:30,7.42536,1.07448,7.502698075,0.01536,0.00448,0.016,7.41,1.07,7.486855148,7.48536,1.35448,7.606919902,0.01536,0.00448,0.016,7.47,1.35,7.591007838
24/06/2019 06:00,7.62352,1.24436,7.724408651,0.08352,0.02436,0.087,7.54,1.22,7.638062582,7.67352,1.52436,7.823463594,0.08352,0.02436,0.087,7.59,1.5,7.736801665
24/06/2019 06:30,8.5648,1.6964,8.731183883,0.1248,0.0364,0.13,8.44,1.66,8.601697507,8.6248,1.9464,8.841699384,0.1248,0.0364,0.13,8.5,1.91,8.711951561
24/06/2019 07:00,9.17512,1.98816,9.388056625,0.16512,0.04816,0.172,9.01,1.94,9.216490655,9.23512,2.22816,9.500112547,0.16512,0.04816,0.172,9.07,2.18,9.328306384
24/06/2019 07:30,9.69944,2.60692,10.04366309,0.22944,0.06692,0.239,9.47,2.54,9.804718252,9.62944,1.94692,9.824286855,0.22944,0.06692,0.239,9.4,1.88,9.586156686
24/06/2019 08:00,9.91296,2.26128,10.16760361,0.31296,0.09128,0.326,9.6,2.17,9.842199957,9.98296,2.54128,10.30133945,0.31296,0.09128,0.326,9.67,2.45,9.975540086
24/06/2019 08:30,10.3768,2.8374,10.75773289,0.4368,0.1274,0.455,9.94,2.71,10.30280059,10.3168,2.3074,10.57168184,0.4368,0.1274,0.455,9.88,2.18,10.11764795
24/06/2019 09:00,10.53792,2.67856,10.87301438,0.57792,0.16856,0.602,9.96,2.51,10.27140205,10.61792,3.02856,11.04139488,0.57792,0.16856,0.602,10.04,2.86,10.43940611
24/06/2019 09:30,10.6288,2.7584,10.98089978,0.5088,0.1484,0.53,10.12,2.61,10.45114826,10.6988,3.0484,11.12461523,0.5088,0.1484,0.53,10.19,2.9,10.594626
24/06/2019 10:00,10.9088,2.9084,11.28984978,0.5088,0.1484,0.53,10.4,2.76,10.76,10.9788,3.1284,11.41581955,0.5088,0.1484,0.53,10.47,2.98,10.88583024
24/06/2019 10:30,10.76632,3.01476,11.1804483,0.73632,0.21476,0.767,10.03,2.8,10.41349605,10.80632,3.03476,11.2243628,0.73632,0.21476,0.767,10.07,2.82,10.45740408
24/06/2019 11:00,10.898,3.059,11.31918217,0.648,0.189,0.675,10.25,2.87,10.64421909,10.948,3.079,11.37272812,0.648,0.189,0.675,10.3,2.89,10.69776145
24/06/2019 11:30,11.00152,3.08836,11.42678475,0.61152,0.17836,0.637,10.39,2.91,10.78981928,11.05152,3.10836,11.48033084,0.61152,0.17836,0.637,10.44,2.93,10.84336202
24/06/2019 12:00,11.39768,3.30724,11.86781133,0.84768,0.24724,0.883,10.55,3.06,10.98481224,11.43768,3.33724,11.91460006,0.84768,0.24724,0.883,10.59,3.09,11.03160007
24/06/2019 12:30,11.37176,3.22468,11.82013057,0.70176,0.20468,0.731,10.67,3.02,11.08915236,11.42176,3.24468,11.8736915,0.70176,0.20468,0.731,10.72,3.04,11.14271062
24/06/2019 13:00,11.17112,3.28116,11.64302079,0.38112,0.11116,0.397,10.79,3.17,11.24602152,11.22112,3.31116,11.69945788,0.38112,0.11116,0.397,10.84,3.2,11.30245991
24/06/2019 13:30,11.2744,3.1242,11.69926156,0.2544,0.0742,0.265,11.02,3.05,11.43428616,11.3244,3.1442,11.75278814,0.2544,0.0742,0.265,11.07,3.07,11.48781093
24/06/2019 14:00,11.3,3.21,11.747089,0.48,0.14,0.5,10.82,3.07,11.24710185,11.35,3.23,11.80065252,0.48,0.14,0.5,10.87,3.09,11.3006637
24/06/2019 14:30,11.59944,3.39192,12.08520292,0.82944,0.24192,0.864,10.77,3.15,11.22120314,11.64944,3.41192,12.13880762,0.82944,0.24192,0.864,10.82,3.17,11.2748082
24/06/2019 15:00,11.68288,3.37584,12.160838,0.60288,0.17584,0.628,11.08,3.2,11.53284007,11.73288,3.39584,12.214426,0.60288,0.17584,0.628,11.13,3.22,11.5864274
24/06/2019 15:30,11.34104,3.10572,11.75860047,0.43104,0.12572,0.449,10.91,2.98,11.30966401,11.39104,3.13572,11.81475908,0.43104,0.12572,0.449,10.96,3.01,11.36581277
24/06/2019 16:00,11.25016,3.00588,11.64480204,0.50016,0.14588,0.521,10.75,2.86,11.12394265,11.30016,3.02588,11.69827192,0.50016,0.14588,0.521,10.8,2.88,11.17740578
24/06/2019 16:30,11.25136,3.13748,11.68061996,0.71136,0.20748,0.741,10.54,2.93,10.9396755,11.30136,3.16748,11.73685083,0.71136,0.20748,0.741,10.59,2.96,10.99589469
24/06/2019 17:00,11.04088,2.33484,11.28505689,0.77088,0.22484,0.803,10.27,2.11,10.48451239,11.29088,3.73484,11.89256074,0.77088,0.22484,0.803,10.52,3.51,11.09010821
24/06/2019 17:30,10.82216,2.55188,11.11895852,0.69216,0.20188,0.721,10.13,2.35,10.39900957,10.96216,3.15188,11.40628333,0.69216,0.20188,0.721,10.27,2.95,10.68528895
24/06/2019 18:00,10.6616,2.7688,11.01526069,0.4416,0.1288,0.46,10.22,2.64,10.55547251,10.7116,2.7888,11.06868466,0.4416,0.1288,0.46,10.27,2.66,10.60888778
24/06/2019 18:30,10.18912,1.92016,10.36847051,0.78912,0.23016,0.822,9.4,1.69,9.550712015,10.44912,3.48016,11.01342918,0.78912,0.23016,0.822,9.66,3.25,10.19206064
24/06/2019 19:00,10.00872,1.77796,10.16541282,0.67872,0.19796,0.707,9.33,1.58,9.462837841,10.33872,3.75796,11.00051792,0.67872,0.19796,0.707,9.66,3.56,10.29510563
24/06/2019 19:30,9.92264,1.87952,10.09907818,0.51264,0.14952,0.534,9.41,1.73,9.567706099,10.17264,3.21952,10.66995378,0.51264,0.14952,0.534,9.66,3.07,10.13609886
24/06/2019 20:00,10.1548,2.4914,10.45595701,0.4848,0.1414,0.505,9.67,2.35,9.951452155,10.2048,2.5114,10.50928509,0.4848,0.1414,0.505,9.72,2.37,10.00476387
24/06/2019 20:30,9.93928,2.41104,10.22753151,0.20928,0.06104,0.218,9.73,2.35,10.00976523,9.98928,2.43104,10.28083997,0.20928,0.06104,0.218,9.78,2.37,10.06306613
24/06/2019 21:00,9.78928,2.46604,10.09511546,0.08928,0.02604,0.093,9.7,2.44,10.00217976,9.83928,2.47604,10.14604381,0.08928,0.02604,0.093,9.75,2.45,10.05310897
24/06/2019 21:30,9.70672,2.42196,10.00431424,0.00672,0.00196,0.007,9.7,2.42,9.997319641,9.75672,2.43196,10.05524811,0.00672,0.00196,0.007,9.75,2.43,10.04825358
24/06/2019 22:00,9.56,2.29,9.830447599,0,0,0,9.56,2.29,9.830447599,9.6,2.3,9.871676656,0,0,0,9.6,2.3,9.871676656
24/06/2019 22:30,9.31,1.83,9.488150505,0,0,0,9.31,1.83,9.488150505,9.48,2.72,9.862494613,0,0,0,9.48,2.72,9.862494613
24/06/2019 23:00,9.17,1.28,9.258903823,0,0,0,9.17,1.28,9.258903823,9.48,3.25,10.02162163,0,0,0,9.48,3.25,10.02162163
24/06/2019 23:30,9.04,1.46,9.157139291,0,0,0,9.04,1.46,9.157139291,9.35,3.44,9.962735568,0,0,0,9.35,3.44,9.962735568
25/06/2019 00:00,9.07,1.98,9.283603826,0,0,0,9.07,1.98,9.283603826,9.2,2.61,9.563059134,0,0,0,9.2,2.61,9.563059134
25/06/2019 00:30,8.94,2.13,9.190239388,0,0,0,8.94,2.13,9.190239388,8.99,2.14,9.24119581,0,0,0,8.99,2.14,9.24119581
25/06/2019 01:00,8.94,2.13,9.190239388,0,0,0,8.94,2.13,9.190239388,8.99,2.14,9.24119581,0,0,0,8.99,2.14,9.24119581
25/06/2019 01:30,8.78,2.13,9.034672103,0,0,0,8.78,2.13,9.034672103,8.83,2.14,9.085620507,0,0,0,8.83,2.14,9.085620507
25/06/2019 02:00,8.83,2.13,9.083270336,0,0,0,8.83,2.13,9.083270336,8.87,2.14,9.124499986,0,0,0,8.87,2.14,9.124499986
25/06/2019 02:30,8.64,1.98,8.863972022,0,0,0,8.64,1.98,8.863972022,8.68,1.99,8.905195113,0,0,0,8.68,1.99,8.905195113
25/06/2019 03:00,8.62,1.87,8.820504521,0,0,0,8.62,1.87,8.820504521,8.68,1.88,8.881261172,0,0,0,8.68,1.88,8.881261172
25/06/2019 03:30,8.65,1.78,8.831245665,0,0,0,8.65,1.78,8.831245665,8.72,2,8.946418278,0,0,0,8.72,2,8.946418278
25/06/2019 04:00,8.62,0.85,8.661806971,0,0,0,8.62,0.85,8.661806971,8.93,2.76,9.346790893,0,0,0,8.93,2.76,9.346790893
25/06/2019 04:30,8.8,0.92,8.847960217,0,0,0,8.8,0.92,8.847960217,9.11,2.83,9.539444428,0,0,0,9.11,2.83,9.539444428
25/06/2019 05:00,8.82,1.74,8.989994438,0,0,0,8.82,1.74,8.989994438,8.87,1.79,9.048812077,0,0,0,8.87,1.79,9.048812077
25/06/2019 05:30,8.98,1.8,9.158624351,0,0,0,8.98,1.8,9.158624351,9.02,1.81,9.199809781,0,0,0,9.02,1.81,9.199809781
25/06/2019 06:00,9.15112,1.85616,9.337468993,0.02112,0.00616,0.022,9.13,1.85,9.315546146,9.20112,1.86616,9.388459,0.02112,0.00616,0.022,9.18,1.86,9.366536179
25/06/2019 06:30,9.68664,2.37652,9.973908051,0.05664,0.01652,0.059,9.63,2.36,9.914963439,9.74664,2.47652,10.05634837,0.05664,0.01652,0.059,9.69,2.46,9.997384658
25/06/2019 07:00,9.97696,2.52828,10.29232387,0.09696,0.02828,0.101,9.88,2.5,10.19138852,10.02696,2.54828,10.34570722,0.09696,0.02828,0.101,9.93,2.52,10.2447694
25/06/2019 07:30,10.43208,2.62144,10.75640464,0.14208,0.04144,0.148,10.29,2.58,10.60851073,10.52208,2.87144,10.90684809,0.14208,0.04144,0.148,10.38,2.83,10.75887076
25/06/2019 08:00,10.68176,2.71968,11.02255215,0.10176,0.02968,0.106,10.58,2.69,10.91661578,10.73176,2.73968,11.07594326,0.10176,0.02968,0.106,10.63,2.71,10.97000456
25/06/2019 08:30,10.88504,2.28772,11.12284849,0.09504,0.02772,0.099,10.79,2.26,11.02414169,11.07504,3.19772,11.52744222,0.09504,0.02772,0.099,10.98,3.17,11.42844259
25/06/2019 09:00,11.14928,2.87604,11.51425424,0.08928,0.02604,0.093,11.06,2.85,11.42130028,11.19928,2.88604,11.5651675,0.08928,0.02604,0.093,11.11,2.86,11.47221426
25/06/2019 09:30,11.40168,3.05424,11.80367268,0.15168,0.04424,0.158,11.25,3.01,11.64571166,11.45168,3.07424,11.85714664,0.15168,0.04424,0.158,11.3,3.03,11.69918373
25/06/2019 10:00,11.28256,2.97908,11.66923638,0.20256,0.05908,0.211,11.08,2.92,11.45830703,11.33256,2.99908,11.72268728,0.20256,0.05908,0.211,11.13,2.94,11.51175486
25/06/2019 10:30,11.26352,3.03936,11.66638727,0.20352,0.05936,0.212,11.06,2.98,11.45443146,11.31352,3.05936,11.7198728,0.20352,0.05936,0.212,11.11,3,11.50791467
25/06/2019 11:00,11.22224,2.93732,11.60028101,0.16224,0.04732,0.169,11.06,2.89,11.43134725,11.27224,2.95732,11.6537177,0.16224,0.04732,0.169,11.11,2.91,11.48478123
25/06/2019 11:30,11.63584,3.10212,12.04225564,0.31584,0.09212,0.329,11.32,3.01,11.71334709,11.68584,3.11212,12.09314464,0.31584,0.09212,0.329,11.37,3.02,11.76423818
25/06/2019 12:00,11.58904,3.16472,12.01338007,0.35904,0.10472,0.374,11.23,3.06,11.63943727,11.63904,3.18472,12.06688417,0.35904,0.10472,0.374,11.28,3.08,11.69293804
25/06/2019 12:30,11.48224,3.15732,11.9084216,0.40224,0.11732,0.419,11.08,3.04,11.48947344,11.53224,3.17732,11.96193637,0.40224,0.11732,0.419,11.13,3.06,11.54298488
25/06/2019 13:00,11.41384,3.18112,11.84885091,0.24384,0.07112,0.254,11.17,3.11,11.59486956,11.46384,3.20112,11.90238618,0.24384,0.07112,0.254,11.22,3.13,11.64840332
25/06/2019 13:30,11.55728,3.21504,11.99613284,0.25728,0.07504,0.268,11.3,3.14,11.72815416,11.60728,3.23504,12.04966526,0.25728,0.07504,0.268,11.35,3.16,11.78168494
25/06/2019 14:00,11.48328,3.20804,11.92297111,0.23328,0.06804,0.243,11.25,3.14,11.67998716,11.53328,3.22804,11.97650992,0.23328,0.06804,0.243,11.3,3.16,11.73352462
25/06/2019 14:30,11.64232,3.20776,12.07614753,0.23232,0.06776,0.242,11.41,3.14,11.83417509,11.70232,3.22776,12.13930509,0.23232,0.06776,0.242,11.47,3.16,11.89733163
25/06/2019 15:00,11.75552,3.34036,12.22089421,0.27552,0.08036,0.287,11.48,3.26,11.93390129,11.80552,3.36036,12.27445811,0.27552,0.08036,0.287,11.53,3.28,11.98746429
25/06/2019 15:30,11.64608,3.34844,12.11788883,0.40608,0.11844,0.423,11.24,3.23,11.69489205,11.69608,3.36844,12.17146973,0.40608,0.11844,0.423,11.29,3.25,11.74847224
25/06/2019 16:00,11.61592,3.25756,12.06404968,0.50592,0.14756,0.527,11.11,3.11,11.53707935,11.66592,3.27756,12.11759419,0.50592,0.14756,0.527,11.16,3.13,11.59062121
25/06/2019 16:30,11.39616,3.03388,11.79308656,0.35616,0.10388,0.371,11.04,2.93,11.42219331,11.46616,3.21388,11.90805819,0.35616,0.10388,0.371,11.11,3.11,11.53707935
25/06/2019 17:00,11.01344,1.91392,11.17850394,0.25344,0.07392,0.264,10.76,1.84,10.91618981,11.38344,3.95392,12.05056802,0.25344,0.07392,0.264,11.13,3.88,11.78691223
25/06/2019 17:30,11.0308,2.8044,11.38170497,0.2208,0.0644,0.23,10.81,2.74,11.15184738,11.0708,2.8244,11.42540363,0.2208,0.0644,0.23,10.85,2.76,11.19553929
25/06/2019 18:00,10.97872,2.79796,11.32964576,0.19872,0.05796,0.207,10.78,2.74,11.12276944,11.02872,2.81796,11.38303841,0.19872,0.05796,0.207,10.83,2.76,11.17615766
25/06/2019 18:30,10.6392,1.9456,10.81563387,0.2592,0.0756,0.27,10.38,1.87,10.54709913,10.9192,3.4556,11.45295158,0.2592,0.0756,0.27,10.66,3.38,11.18302285
25/06/2019 19:00,10.64952,2.20236,10.87486394,0.17952,0.05236,0.187,10.47,2.15,10.68847042,10.85952,3.25236,11.33609369,0.17952,0.05236,0.187,10.68,3.2,11.14909862
25/06/2019 19:30,10.7968,2.7174,11.13351485,0.1968,0.0574,0.205,10.6,2.66,10.92865957,10.8468,2.7374,11.18688647,0.1968,0.0574,0.205,10.65,2.68,10.98202622
25/06/2019 20:00,10.82736,2.78548,11.17992055,0.08736,0.02548,0.091,10.74,2.76,11.08896749,10.87736,2.80548,11.23332892,0.08736,0.02548,0.091,10.79,2.78,11.14237407
25/06/2019 20:30,10.788,2.684,11.11687006,0.048,0.014,0.05,10.74,2.67,11.06691014,10.838,2.704,11.17022202,0.048,0.014,0.05,10.79,2.69,11.12026079
25/06/2019 21:00,10.6992,2.5856,11.00718892,0.0192,0.0056,0.02,10.68,2.58,10.98721075,10.7492,2.6056,11.06049059,0.0192,0.0056,0.02,10.73,2.6,11.04051176
25/06/2019 21:30,10.36288,2.36084,10.62839816,0.00288,0.00084,0.003,10.36,2.36,10.62540352,10.41288,2.37084,10.6793704,0.00288,0.00084,0.003,10.41,2.37,10.67637579
25/06/2019 22:00,10.08,2.23,10.3237251,0,0,0,10.08,2.23,10.3237251,10.13,2.24,10.37470482,0,0,0,10.13,2.24,10.37470482
25/06/2019 22:30,9.71,2.23,9.962780736,0,0,0,9.71,2.23,9.962780736,9.76,2.24,10.01375055,0,0,0,9.76,2.24,10.01375055
25/06/2019 23:00,9.66,2.33,9.937026718,0,0,0,9.66,2.33,9.937026718,9.7,2.35,9.980606194,0,0,0,9.7,2.35,9.980606194
25/06/2019 23:30,9.43,1.99,9.637686444,0,0,0,9.43,1.99,9.637686444,9.53,2.43,9.834927554,0,0,0,9.53,2.43,9.834927554
26/06/2019 00:00,9.4,2.03,9.616699018,0,0,0,9.4,2.03,9.616699018,9.44,2.04,9.657908676,0,0,0,9.44,2.04,9.657908676
26/06/2019 00:30,9.38,2.05,9.601400939,0,0,0,9.38,2.05,9.601400939,9.42,2.06,9.642613754,0,0,0,9.42,2.06,9.642613754
26/06/2019 01:00,9.31,1.96,9.514079041,0,0,0,9.31,1.96,9.514079041,9.36,1.97,9.565066649,0,0,0,9.36,1.97,9.565066649
26/06/2019 01:30,9.26,2.04,9.482046193,0,0,0,9.26,2.04,9.482046193,9.31,2.05,9.533026802,0,0,0,9.31,2.05,9.533026802
26/06/2019 02:00,9.21,1.96,9.416246598,0,0,0,9.21,1.96,9.416246598,9.25,1.97,9.457452088,0,0,0,9.25,1.97,9.457452088
26/06/2019 02:30,9.06,1.78,9.233200962,0,0,0,9.06,1.78,9.233200962,9.1,1.79,9.274378685,0,0,0,9.1,1.79,9.274378685
26/06/2019 03:00,9.06,1.78,9.233200962,0,0,0,9.06,1.78,9.233200962,9.1,1.79,9.274378685,0,0,0,9.1,1.79,9.274378685
26/06/2019 03:30,9.01,1.81,9.190005441,0,0,0,9.01,1.81,9.190005441,9.05,1.82,9.231191689,0,0,0,9.05,1.82,9.231191689
26/06/2019 04:00,9.08,1.81,9.258644609,0,0,0,9.08,1.81,9.258644609,9.12,1.82,9.299827955,0,0,0,9.12,1.82,9.299827955
26/06/2019 04:30,9.02,1.73,9.184405261,0,0,0,9.02,1.73,9.184405261,9.07,1.74,9.235393874,0,0,0,9.07,1.74,9.235393874
26/06/2019 05:00,9.02,1.73,9.184405261,0,0,0,9.02,1.73,9.184405261,9.07,1.74,9.235393874,0,0,0,9.07,1.74,9.235393874
26/06/2019 05:30,9.2396,1.9428,9.441646043,0.0096,0.0028,0.01,9.23,1.94,9.431675355,9.2796,1.9528,9.482847884,0.0096,0.0028,0.01,9.27,1.95,9.472877071
26/06/2019 06:00,9.37552,1.95036,9.576235137,0.03552,0.01036,0.037,9.34,1.94,9.539350083,9.41552,1.96036,9.617433556,0.03552,0.01036,0.037,9.38,1.95,9.580548001
26/06/2019 06:30,9.8768,1.6224,10.0091638,0.0768,0.0224,0.08,9.8,1.6,9.92975327,10.1068,2.8524,10.5015995,0.0768,0.0224,0.08,10.03,2.83,10.42160256
26/06/2019 07:00,10.35944,2.45192,10.64565211,0.10944,0.03192,0.114,10.25,2.42,10.53180421,10.41944,2.50192,10.71561168,0.10944,0.03192,0.114,10.31,2.47,10.60174514
26/06/2019 07:30,10.64592,2.50256,10.93610622,0.14592,0.04256,0.152,10.5,2.46,10.78432195,10.68592,2.51256,10.97733319,0.14592,0.04256,0.152,10.54,2.47,10.82554848
26/06/2019 08:00,10.94224,2.65732,11.26028267,0.16224,0.04732,0.169,10.78,2.61,11.09146068,11.03224,2.94732,11.41915122,0.16224,0.04732,0.169,10.87,2.9,11.25019555
26/06/2019 08:30,11.1472,2.9446,11.52955927,0.4272,0.1246,0.445,10.72,2.82,11.08471019,11.1972,2.9646,11.58301088,0.4272,0.1246,0.445,10.77,2.84,11.13815514
26/06/2019 09:00,11.31776,2.97268,11.70164594,0.31776,0.09268,0.331,11,2.88,11.37076954,11.36776,2.99268,11.7550883,0.31776,0.09268,0.331,11.05,2.9,11.42420676
26/06/2019 09:30,11.50272,2.64996,11.80401861,0.34272,0.09996,0.357,11.16,2.55,11.44762421,11.70272,3.58996,12.24097497,0.34272,0.09996,0.357,11.36,3.49,11.88401027
26/06/2019 10:00,11.40504,2.90772,11.76986716,0.33504,0.09772,0.349,11.07,2.81,11.42107701,11.45504,2.92772,11.82326037,0.33504,0.09772,0.349,11.12,2.83,11.47446295
26/06/2019 10:30,11.11808,2.91444,11.49372278,0.35808,0.10444,0.373,10.76,2.81,11.12086777,11.16808,2.93444,11.54716195,0.35808,0.10444,0.373,10.81,2.83,11.17430087
26/06/2019 11:00,11.326,3.023,11.72249142,0.456,0.133,0.475,10.87,2.89,11.24762197,11.376,3.033,11.77337951,0.456,0.133,0.475,10.92,2.9,11.29851318
26/06/2019 11:30,11.53208,3.10644,11.94315028,0.74208,0.21644,0.773,10.79,2.89,11.17032676,11.58208,3.11644,11.99403082,0.74208,0.21644,0.773,10.84,2.9,11.22121206
26/06/2019 12:00,11.76712,3.20916,12.19687751,0.95712,0.27916,0.997,10.81,2.93,11.20004464,11.81712,3.22916,12.25037956,0.95712,0.27916,0.997,10.86,2.95,11.25353722
26/06/2019 12:30,11.48584,3.05712,11.88572687,0.67584,0.19712,0.704,10.81,2.86,11.18193633,11.53584,3.07712,11.93919059,0.67584,0.19712,0.704,10.86,2.88,11.23539051
26/06/2019 13:00,11.6544,3.2042,12.08684976,0.7344,0.2142,0.765,10.92,2.99,11.32194771,11.7044,3.2142,12.13771235,0.7344,0.2142,0.765,10.97,3,11.37281408
26/06/2019 13:30,11.8676,3.3618,12.33457048,1.1376,0.3318,1.185,10.73,3.03,11.14960986,11.9176,3.3818,12.38812984,1.1376,0.3318,1.185,10.78,3.05,11.20316473
26/06/2019 14:00,11.96576,3.47168,12.45921243,0.96576,0.28168,1.006,11,3.19,11.45321352,12.01576,3.49168,12.51280614,0.96576,0.28168,1.006,11.05,3.21,11.50680668
26/06/2019 14:30,11.92256,3.55408,12.44101771,1.04256,0.30408,1.086,10.88,3.25,11.35503853,11.97256,3.57408,12.49464849,1.04256,0.30408,1.086,10.93,3.27,11.40867214
26/06/2019 15:00,11.91168,3.57424,12.43637053,0.87168,0.25424,0.908,11.04,3.32,11.52839972,11.96168,3.59424,12.49000999,0.87168,0.25424,0.908,11.09,3.34,11.58204213
26/06/2019 15:30,11.86848,3.46164,12.363,0.82848,0.24164,0.863,11.04,3.22,11.5,11.91848,3.49164,12.41940882,0.82848,0.24164,0.863,11.09,3.25,11.55640948
26/06/2019 16:00,11.84304,3.36672,12.31228655,0.74304,0.21672,0.774,11.1,3.15,11.53830577,11.89304,3.38672,12.36585107,0.74304,0.21672,0.774,11.15,3.17,11.59186784
26/06/2019 16:30,11.6648,3.2764,12.11620221,0.6048,0.1764,0.63,11.06,3.1,11.48623524,11.7148,3.2964,12.16974905,0.6048,0.1764,0.63,11.11,3.12,11.53977903
26/06/2019 17:00,11.72536,3.27948,12.17534625,0.61536,0.17948,0.641,11.11,3.1,11.53438772,11.77536,3.29948,12.22888676,0.61536,0.17948,0.641,11.16,3.12,11.58792475
26/06/2019 17:30,11.37256,3.00408,11.76263651,0.56256,0.16408,0.586,10.81,2.84,11.17683766,11.43256,3.09408,11.843849,0.56256,0.16408,0.586,10.87,2.93,11.25796607
26/06/2019 18:00,11.06,2.435,11.32487638,0.36,0.105,0.375,10.7,2.33,10.95074883,11.26,3.425,11.76937658,0.36,0.105,0.375,10.9,3.32,11.39440213
26/06/2019 18:30,10.73056,2.49308,11.01636809,0.25056,0.07308,0.261,10.48,2.42,10.75577984,10.81056,2.74308,11.15314733,0.25056,0.07308,0.261,10.56,2.67,10.8923138
26/06/2019 19:00,10.60224,2.58732,10.91337335,0.16224,0.04732,0.169,10.44,2.54,10.7445428,10.65224,2.60732,10.96669205,0.16224,0.04732,0.169,10.49,2.56,10.79785627
26/06/2019 19:30,10.47056,2.55808,10.77851567,0.13056,0.03808,0.136,10.34,2.52,10.64265005,10.52056,2.57808,10.83183637,0.13056,0.03808,0.136,10.39,2.54,10.69596653
26/06/2019 20:00,10.5308,2.5094,10.82565642,0.1008,0.0294,0.105,10.43,2.48,10.72078822,10.5808,2.5294,10.87893345,0.1008,0.0294,0.105,10.48,2.5,10.77406144
26/06/2019 20:30,10.36856,2.40708,10.64429756,0.05856,0.01708,0.061,10.31,2.39,10.58339265,10.40856,2.41708,10.68552278,0.05856,0.01708,0.061,10.35,2.4,10.62461764
26/06/2019 21:00,10.29208,2.05644,10.495516,0.02208,0.00644,0.023,10.27,2.05,10.47260235,10.46208,2.86644,10.84765395,0.02208,0.00644,0.023,10.44,2.86,10.82465704
26/06/2019 21:30,10.09096,1.64028,10.22340414,0.00096,0.00028,0.001,10.09,1.64,10.22241165,10.44096,3.66028,11.06396382,0.00096,0.00028,0.001,10.44,3.66,11.06296524
26/06/2019 22:00,10.03,1.68,10.16972468,0,0,0,10.03,1.68,10.16972468,10.29,3.14,10.75842461,0,0,0,10.29,3.14,10.75842461
26/06/2019 22:30,9.89,2.31,10.15619023,0,0,0,9.89,2.31,10.15619023,9.94,2.32,10.20715435,0,0,0,9.94,2.32,10.20715435
26/06/2019 23:00,9.83,2.31,10.09777203,0,0,0,9.83,2.31,10.09777203,9.88,2.32,10.14873391,0,0,0,9.88,2.32,10.14873391
26/06/2019 23:30,9.78,2.52,10.09944553,0,0,0,9.78,2.52,10.09944553,9.82,2.53,10.14067552,0,0,0,9.82,2.53,10.14067552
27/06/2019 00:00,9.63,2,9.835491853,0,0,0,9.63,2,9.835491853,9.82,3.02,10.27388923,0,0,0,9.82,3.02,10.27388923
27/06/2019 00:30,9.5,2.28,9.7697697,0,0,0,9.5,2.28,9.7697697,9.54,2.29,9.81099893,0,0,0,9.54,2.29,9.81099893
27/06/2019 01:00,9.53,2.28,9.798943821,0,0,0,9.53,2.28,9.798943821,9.57,2.29,9.840172763,0,0,0,9.57,2.29,9.840172763
27/06/2019 01:30,9.4,2.26,9.667864294,0,0,0,9.4,2.26,9.667864294,9.45,2.28,9.721157339,0,0,0,9.45,2.28,9.721157339
27/06/2019 02:00,9.26,2.26,9.53179941,0,0,0,9.26,2.26,9.53179941,9.3,2.28,9.575405997,0,0,0,9.3,2.28,9.575405997
27/06/2019 02:30,9.26,2.26,9.53179941,0,0,0,9.26,2.26,9.53179941,9.3,2.28,9.575405997,0,0,0,9.3,2.28,9.575405997
27/06/2019 03:00,9.06,2.15,9.311611031,0,0,0,9.06,2.15,9.311611031,9.1,2.17,9.35515366,0,0,0,9.1,2.17,9.35515366
27/06/2019 03:30,9,2.05,9.230520029,0,0,0,9,2.05,9.230520029,9.04,2.07,9.273968945,0,0,0,9.04,2.07,9.273968945
27/06/2019 04:00,8.95,1.42,9.061947914,0,0,0,8.95,1.42,9.061947914,9.17,2.63,9.539696012,0,0,0,9.17,2.63,9.539696012
27/06/2019 04:30,8.86,1.05,8.922000897,0,0,0,8.86,1.05,8.922000897,9.17,2.97,9.638972974,0,0,0,9.17,2.97,9.638972974
27/06/2019 05:00,9.00288,1.29084,9.094950038,0.00288,0.00084,0.003,9,1.29,9.091979982,9.26288,2.86084,9.694604242,0.00288,0.00084,0.003,9.26,2.86,9.691604614
27/06/2019 05:30,9.37936,2.05148,9.601091823,0.03936,0.01148,0.041,9.34,2.04,9.560188283,9.41936,2.06148,9.642304839,0.03936,0.01148,0.041,9.38,2.05,9.601400939
27/06/2019 06:00,9.55984,1.92912,9.752540428,0.09984,0.02912,0.104,9.46,1.9,9.648917038,9.65984,2.31912,9.934325664,0.09984,0.02912,0.104,9.56,2.29,9.830447599
27/06/2019 06:30,10.24512,2.54816,10.55725358,0.16512,0.04816,0.172,10.08,2.5,10.38539359,10.32512,2.75816,10.68716752,0.16512,0.04816,0.172,10.16,2.71,10.51521279
27/06/2019 07:00,10.83616,2.98888,11.24080812,0.23616,0.06888,0.246,10.6,2.92,10.99483515,10.88616,3.00888,11.29432771,0.23616,0.06888,0.246,10.65,2.94,11.04835282
27/06/2019 07:30,11.07928,2.97604,11.47202072,0.32928,0.09604,0.343,10.75,2.88,11.12910149,11.13928,2.99604,11.53515559,0.32928,0.09604,0.343,10.81,2.9,11.19223391
27/06/2019 08:00,11.0532,2.5726,11.34863432,0.5232,0.1526,0.545,10.53,2.42,10.80450369,11.2432,3.5326,11.78510963,0.5232,0.1526,0.545,10.72,3.38,11.24023131
27/06/2019 08:30,11.47752,3.13636,11.89832843,0.70752,0.20636,0.737,10.77,2.93,11.16144256,11.52752,3.15636,11.95183357,0.70752,0.20636,0.737,10.82,2.95,11.21494093
27/06/2019 09:00,12.05504,3.54272,12.56482608,1.65504,0.48272,1.724,10.4,3.06,10.84083023,12.10504,3.56272,12.61843759,1.65504,0.48272,1.724,10.45,3.08,10.89444354
27/06/2019 09:30,12.03248,3.51864,12.53640309,1.57248,0.45864,1.638,10.46,3.06,10.89840355,12.07248,3.53864,12.58041122,1.57248,0.45864,1.638,10.5,3.08,10.9424129
27/06/2019 10:00,12.46624,3.97432,13.08443194,2.58624,0.75432,2.694,9.88,3.22,10.39147728,12.51624,4.00432,13.14118877,2.58624,0.75432,2.694,9.93,3.25,10.44832044
27/06/2019 10:30,12.86808,4.43944,13.61235139,3.35808,0.97944,3.498,9.51,3.46,10.1198666,12.90808,4.46944,13.65995693,3.35808,0.97944,3.498,9.55,3.49,10.16772344
27/06/2019 11:00,12.89776,4.39268,13.62526516,3.19776,0.93268,3.331,9.7,3.46,10.29862127,12.93776,4.42268,13.67280996,3.19776,0.93268,3.331,9.74,3.49,10.34638584
27/06/2019 11:30,12.82416,4.20788,13.49686385,2.56416,0.74788,2.671,10.26,3.46,10.8277052,12.87416,4.21788,13.54749082,2.56416,0.74788,2.671,10.31,3.47,10.87828111
27/06/2019 12:00,12.85,4.36,13.56952836,2.64,0.77,2.75,10.21,3.59,10.82276305,12.89,4.39,13.61705548,2.64,0.77,2.75,10.25,3.62,10.87045997
27/06/2019 12:30,13.17152,4.50336,13.92010023,3.37152,0.98336,3.512,9.8,3.52,10.41299189,13.22152,4.53336,13.97712216,3.37152,0.98336,3.512,9.85,3.55,10.4701958
27/06/2019 13:00,12.87752,4.42136,13.6153937,3.46752,1.01136,3.612,9.41,3.41,10.00880612,12.91752,4.45136,13.66297657,3.46752,1.01136,3.612,9.45,3.44,10.05664457
27/06/2019 13:30,12.87112,4.52116,13.64208994,3.50112,1.02116,3.647,9.37,3.5,10.00234473,12.92112,4.55116,13.69921163,3.50112,1.02116,3.647,9.42,3.53,10.05968687
27/06/2019 14:00,12.66672,4.62696,13.48534591,3.48672,1.01696,3.632,9.18,3.61,9.864304334,12.70672,4.64696,13.52978087,3.48672,1.01696,3.632,9.22,3.63,9.90884958
27/06/2019 14:30,12.8148,4.7164,13.65516488,3.4848,1.0164,3.63,9.33,3.7,10.036877,12.8548,4.7464,13.7030725,3.4848,1.0164,3.63,9.37,3.73,10.08512766
27/06/2019 15:00,13.18672,5.04696,14.11953928,3.48672,1.01696,3.632,9.7,4.03,10.50385167,13.23672,5.08696,14.18054718,3.48672,1.01696,3.632,9.75,4.07,10.56538688
27/06/2019 15:30,13.15536,5.05448,14.09295089,3.37536,0.98448,3.516,9.78,4.07,10.59307793,13.20536,5.08448,14.15038761,3.37536,0.98448,3.516,9.83,4.1,10.65076993
27/06/2019 16:00,13.0388,4.9184,13.9356006,3.1488,0.9184,3.28,9.89,4,10.6682754,13.0888,4.9484,13.99297495,3.1488,0.9184,3.28,9.94,4.03,10.72587992
27/06/2019 16:30,12.82368,4.71524,13.66309837,2.86368,0.83524,2.983,9.96,3.88,10.68905983,12.87368,4.74524,13.72038408,2.86368,0.83524,2.983,10.01,3.91,10.74654363
27/06/2019 17:00,12.48672,4.38696,13.2349384,2.52672,0.73696,2.632,9.96,3.65,10.60773774,12.53672,4.41696,13.29206094,2.52672,0.73696,2.632,10.01,3.68,10.66501289
27/06/2019 17:30,12.01096,3.40028,12.482991,2.16096,0.63028,2.251,9.85,2.77,10.23207701,12.19096,4.39028,12.95739419,2.16096,0.63028,2.251,10.03,3.76,10.71160586
27/06/2019 18:00,11.71856,3.44708,12.21503209,1.73856,0.50708,1.811,9.98,2.94,10.40403768,11.76856,3.46708,12.26864492,1.73856,0.50708,1.811,10.03,2.96,10.4576527
27/06/2019 18:30,11.35968,3.45324,11.87296072,1.27968,0.37324,1.333,10.08,3.08,10.54005693,11.40968,3.48324,11.92953304,1.27968,0.37324,1.333,10.13,3.11,10.59665041
27/06/2019 19:00,11.02136,3.32248,11.5112662,0.83136,0.24248,0.866,10.19,3.08,10.64530413,11.07136,3.35248,11.56780595,0.83136,0.24248,0.866,10.24,3.11,10.70185498
27/06/2019 19:30,10.90736,3.16048,11.35601761,0.44736,0.13048,0.466,10.46,3.03,10.89001837,10.94736,3.18048,11.40000632,0.44736,0.13048,0.466,10.5,3.05,10.93400658
27/06/2019 20:00,10.8212,3.0916,11.25417078,0.2112,0.0616,0.22,10.61,3.03,11.03417419,10.8712,3.1116,11.30774266,0.2112,0.0616,0.22,10.66,3.05,11.08774549
27/06/2019 20:30,10.4296,2.6878,10.77036791,0.1296,0.0378,0.135,10.3,2.65,10.63543605,10.4796,2.7078,10.82377924,0.1296,0.0378,0.135,10.35,2.67,10.68884465
27/06/2019 21:00,10.3816,2.5838,10.69830085,0.0816,0.0238,0.085,10.3,2.56,10.61336893,10.4316,2.6638,10.76634149,0.0816,0.0238,0.085,10.35,2.64,10.68139036
27/06/2019 21:30,10.42168,2.92924,10.82551897,0.03168,0.00924,0.033,10.39,2.92,10.79252056,10.46168,2.94924,10.8694418,0.03168,0.00924,0.033,10.43,2.94,10.83644314
27/06/2019 22:00,9.95192,2.69056,10.30921068,0.00192,0.00056,0.002,9.95,2.69,10.30721107,10.00192,2.77056,10.37855512,0.00192,0.00056,0.002,10,2.77,10.37655531
27/06/2019 22:30,9.6,2.41,9.897883612,0,0,0,9.6,2.41,9.897883612,9.65,2.42,9.948814,0,0,0,9.65,2.42,9.948814
27/06/2019 23:00,9.54,2.41,9.839700199,0,0,0,9.54,2.41,9.839700199,9.61,2.64,9.966027293,0,0,0,9.61,2.64,9.966027293
27/06/2019 23:30,9.31,1.6,9.446486119,0,0,0,9.31,1.6,9.446486119,9.61,3.58,10.25516943,0,0,0,9.61,3.58,10.25516943
28/06/2019 00:00,9.22,1.87,9.407725549,0,0,0,9.22,1.87,9.407725549,9.44,3.18,9.961224824,0,0,0,9.44,3.18,9.961224824
28/06/2019 00:30,9.07,2.2,9.333000589,0,0,0,9.07,2.2,9.333000589,9.11,2.22,9.376593198,0,0,0,9.11,2.22,9.376593198
28/06/2019 01:00,8.92,2.2,9.187295576,0,0,0,8.92,2.2,9.187295576,8.96,2.22,9.230926281,0,0,0,8.96,2.22,9.230926281
28/06/2019 01:30,8.92,2.31,9.21425526,0,0,0,8.92,2.31,9.21425526,8.96,2.33,9.257996544,0,0,0,8.96,2.33,9.257996544
28/06/2019 02:00,8.76,1.79,8.941012247,0,0,0,8.76,1.79,8.941012247,8.9,2.52,9.249886486,0,0,0,8.9,2.52,9.249886486
28/06/2019 02:30,8.76,1.94,8.972246096,0,0,0,8.76,1.94,8.972246096,8.79,1.96,9.005870308,0,0,0,8.79,1.96,9.005870308
28/06/2019 03:00,8.68,1.87,8.879149734,0,0,0,8.68,1.87,8.879149734,8.73,1.88,8.930134377,0,0,0,8.73,1.88,8.930134377
28/06/2019 03:30,8.74,1.92,8.94840768,0,0,0,8.74,1.92,8.94840768,8.78,1.93,8.989621794,0,0,0,8.78,1.93,8.989621794
28/06/2019 04:00,8.83,1.92,9.036332221,0,0,0,8.83,1.92,9.036332221,8.87,1.93,9.077543721,0,0,0,8.87,1.93,9.077543721
28/06/2019 04:30,8.83,1.87,9.025840681,0,0,0,8.83,1.87,9.025840681,8.87,1.88,9.067044723,0,0,0,8.87,1.88,9.067044723
28/06/2019 05:00,8.83,1.87,9.025840681,0,0,0,8.83,1.87,9.025840681,8.87,1.88,9.067044723,0,0,0,8.87,1.88,9.067044723
28/06/2019 05:30,8.89304,1.92672,9.099363187,0.02304,0.00672,0.024,8.87,1.92,9.075422855,8.94304,1.93672,9.150346922,0.02304,0.00672,0.024,8.92,1.93,9.126406741
28/06/2019 06:00,8.98488,1.85184,9.173733155,0.07488,0.02184,0.078,8.91,1.83,9.095988127,9.02488,1.86184,9.214928497,0.07488,0.02184,0.078,8.95,1.84,9.137182279
28/06/2019 06:30,9.37168,1.84424,9.55141912,0.15168,0.04424,0.158,9.22,1.8,9.394061954,9.47168,2.28424,9.743227104,0.15168,0.04424,0.158,9.32,2.24,9.585405573
28/06/2019 07:00,9.89536,2.43448,10.19042896,0.25536,0.07448,0.266,9.64,2.36,9.924676317,9.93536,2.45448,10.23405347,0.25536,0.07448,0.266,9.68,2.38,9.968289723
28/06/2019 07:30,10.1692,2.3806,10.44413161,0.3792,0.1106,0.395,9.79,2.27,10.04972636,10.2692,2.7906,10.64161252,0.3792,0.1106,0.395,9.89,2.68,10.24668239
28/06/2019 08:00,10.574,2.327,10.82702198,0.504,0.147,0.525,10.07,2.18,10.30326647,10.744,3.197,11.20956489,0.504,0.147,0.525,10.24,3.05,10.68457299
28/06/2019 08:30,11.09512,3.03316,11.50224967,0.76512,0.22316,0.797,10.33,2.81,10.70537248,11.14512,3.12316,11.57444721,0.76512,0.22316,0.797,10.38,2.9,10.77749507
28/06/2019 09:00,11.4004,3.0822,11.80970266,1.0704,0.3122,1.115,10.33,2.77,10.69494273,11.4204,3.1022,11.83423766,1.0704,0.3122,1.115,10.35,2.79,10.71944961
28/06/2019 09:30,11.46008,3.21544,11.90262526,1.39008,0.40544,1.448,10.07,2.81,10.45471186,11.51008,3.25544,11.96159819,1.39008,0.40544,1.448,10.12,2.85,10.51365303
28/06/2019 10:00,11.81392,3.41656,12.29803188,1.87392,0.54656,1.952,9.94,2.87,10.34603789,11.93392,3.91656,12.56017073,1.87392,0.54656,1.952,10.06,3.37,10.60945333
28/06/2019 10:30,11.97064,3.52352,12.47843801,2.24064,0.65352,2.334,9.73,2.87,10.14444676,12.02064,3.57352,12.54056742,2.24064,0.65352,2.334,9.78,2.92,10.2066057
28/06/2019 11:00,12.3496,4.0478,12.99604959,3.0096,0.8778,3.135,9.34,3.17,9.863290526,12.3896,4.0678,13.04029083,3.0096,0.8778,3.135,9.38,3.19,9.907598094
