Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/06/2019 11:30,12.42368,3.53524,12.91687836,3.34368,0.97524,3.483,9.08,2.56,9.433981132,12.66368,5.07524,13.64283153,3.34368,0.97524,3.483,9.32,4.1,10.18196445
28/06/2019 12:00,12.46192,3.38556,12.91361555,3.48192,1.01556,3.627,8.98,2.37,9.287480821,12.78192,5.44556,13.89358135,3.48192,1.01556,3.627,9.3,4.43,10.30120867
28/06/2019 12:30,12.35152,3.38836,12.80785032,3.49152,1.01836,3.637,8.86,2.37,9.171504784,12.67152,5.44836,13.79318838,3.49152,1.01836,3.637,9.18,4.43,10.1930025
28/06/2019 13:00,12.26056,3.48808,12.74707941,3.49056,1.01808,3.636,8.77,2.47,9.111190921,12.54056,5.39808,13.65301845,3.49056,1.01808,3.636,9.05,4.38,10.05419813
28/06/2019 13:30,12.2548,4.2464,12.96965828,3.4848,1.0164,3.63,8.77,3.23,9.345897496,12.3048,4.2664,13.02345085,3.4848,1.0164,3.63,8.82,3.25,9.399728719
28/06/2019 14:00,12.2848,4.2964,13.01442907,3.4848,1.0164,3.63,8.8,3.28,9.391400322,12.3248,4.3164,13.0587903,3.4848,1.0164,3.63,8.84,3.3,9.43586774
28/06/2019 14:30,12.23,4.195,12.92945958,3.48,1.015,3.625,8.75,3.18,9.309935553,12.27,4.215,12.97378607,3.48,1.015,3.625,8.79,3.2,9.354362619
28/06/2019 15:00,12.08352,4.27436,12.81723874,3.44352,1.00436,3.587,8.64,3.27,9.238100454,12.12352,4.30436,12.86496219,3.44352,1.00436,3.587,8.68,3.3,9.28614021
28/06/2019 15:30,11.9232,4.1576,12.62728538,3.2832,0.9576,3.42,8.64,3.2,9.213555231,11.9832,4.1776,12.69052497,3.2832,0.9576,3.42,8.7,3.22,9.276766678
28/06/2019 16:00,11.6804,3.8722,12.30551409,2.9904,0.8722,3.115,8.69,3,9.193263838,11.7204,3.8922,12.3497772,2.9904,0.8722,3.115,8.73,3.02,9.237602503
28/06/2019 16:30,11.4452,3.7736,12.05125139,2.7552,0.8036,2.87,8.69,2.97,9.183517844,11.4852,3.7936,12.09550412,2.7552,0.8036,2.87,8.73,2.99,9.227838317
28/06/2019 17:00,11.30288,3.83084,11.93442212,2.40288,0.70084,2.503,8.9,3.13,9.434346824,11.34288,3.85084,11.97872679,2.40288,0.70084,2.503,8.94,3.15,9.478718268
28/06/2019 17:30,11.22864,3.59752,11.79086538,2.04864,0.59752,2.134,9.18,3,9.657763716,11.26864,3.61752,11.83506225,2.04864,0.59752,2.134,9.22,3.02,9.701999794
28/06/2019 18:00,10.75736,3.21048,11.22621824,1.64736,0.48048,1.716,9.11,2.73,9.51025762,10.79736,3.23048,11.27026992,1.64736,0.48048,1.716,9.15,2.75,9.554318395
28/06/2019 18:30,10.38792,2.98356,10.8078912,1.17792,0.34356,1.227,9.21,2.64,9.58090288,10.42792,3.00356,10.85186105,1.17792,0.34356,1.227,9.25,2.66,9.62486883
28/06/2019 19:00,10.0856,2.9158,10.49862929,0.7056,0.2058,0.735,9.38,2.71,9.763631497,10.1256,2.9358,10.54261339,0.7056,0.2058,0.735,9.42,2.73,9.807614389
28/06/2019 19:30,9.86288,2.65084,10.21290138,0.48288,0.14084,0.503,9.38,2.51,9.710020597,9.90288,2.67084,10.25672553,0.48288,0.14084,0.503,9.42,2.53,9.753835143
28/06/2019 20:00,9.77648,2.48064,10.08628455,0.27648,0.08064,0.288,9.5,2.4,9.798469268,9.83648,2.63064,10.18217097,0.27648,0.08064,0.288,9.56,2.55,9.894245802
28/06/2019 20:30,9.58336,1.45348,9.692955844,0.18336,0.05348,0.191,9.4,1.4,9.503683496,9.90336,3.43348,10.4816661,0.18336,0.05348,0.191,9.72,3.38,10.29090861
28/06/2019 21:00,9.276,1.248,9.359576914,0.096,0.028,0.1,9.18,1.22,9.260712716,9.596,3.218,10.1212025,0.096,0.028,0.1,9.5,3.19,10.02128235
28/06/2019 21:30,8.84744,1.15092,8.921984723,0.03744,0.01092,0.039,8.81,1.14,8.883450906,9.15744,3.12092,9.674649813,0.03744,0.01092,0.039,9.12,3.11,9.63568887
28/06/2019 22:00,8.69288,1.29084,8.788198371,0.00288,0.00084,0.003,8.69,1.29,8.785226235,9.00288,3.27084,9.578634694,0.00288,0.00084,0.003,9,3.27,9.575640971
28/06/2019 22:30,8.47,1.11,8.542423544,0,0,0,8.47,1.11,8.542423544,8.77,3.08,9.295122377,0,0,0,8.77,3.08,9.295122377
28/06/2019 23:00,8.35,1.75,8.531412544,0,0,0,8.35,1.75,8.531412544,8.42,1.99,8.651965095,0,0,0,8.42,1.99,8.651965095
28/06/2019 23:30,8.32,1.92,8.538665001,0,0,0,8.32,1.92,8.538665001,8.36,1.93,8.579889277,0,0,0,8.36,1.93,8.579889277
29/06/2019 00:00,8.12,1.76,8.308549813,0,0,0,8.12,1.76,8.308549813,8.16,1.77,8.349760476,0,0,0,8.16,1.77,8.349760476
29/06/2019 00:30,8.07,1.89,8.288365339,0,0,0,8.07,1.89,8.288365339,8.11,1.9,8.329591827,0,0,0,8.11,1.9,8.329591827
29/06/2019 01:00,8.11,1.8,8.307352165,0,0,0,8.11,1.8,8.307352165,8.14,1.81,8.338806869,0,0,0,8.14,1.81,8.338806869
29/06/2019 01:30,8.02,1.8,8.219513368,0,0,0,8.02,1.8,8.219513368,8.05,1.81,8.2509757,0,0,0,8.05,1.81,8.2509757
29/06/2019 02:00,7.86,1.36,7.976791335,0,0,0,7.86,1.36,7.976791335,7.97,2.02,8.222000973,0,0,0,7.97,2.02,8.222000973
29/06/2019 02:30,7.9,1.7,8.08084154,0,0,0,7.9,1.7,8.08084154,7.93,1.71,8.11227465,0,0,0,7.93,1.71,8.11227465
29/06/2019 03:00,7.84,1.66,8.013813075,0,0,0,7.84,1.66,8.013813075,7.88,1.67,8.05501707,0,0,0,7.88,1.67,8.05501707
29/06/2019 03:30,7.64,1.66,7.818260676,0,0,0,7.64,1.66,7.818260676,7.68,1.67,7.859471992,0,0,0,7.68,1.67,7.859471992
29/06/2019 04:00,7.53,1.76,7.732948985,0,0,0,7.53,1.76,7.732948985,7.56,1.77,7.764438164,0,0,0,7.56,1.77,7.764438164
29/06/2019 04:30,7.41,1.47,7.55440269,0,0,0,7.41,1.47,7.55440269,7.44,1.48,7.585776163,0,0,0,7.44,1.48,7.585776163
29/06/2019 05:00,7.3748,1.3114,7.490490304,0.0048,0.0014,0.005,7.37,1.31,7.485519354,7.4448,1.5114,7.596668809,0.0048,0.0014,0.005,7.44,1.51,7.591686242
29/06/2019 05:30,7.1028,1.3254,7.225403311,0.0528,0.0154,0.055,7.05,1.31,7.170676398,7.1328,1.3154,7.253076106,0.0528,0.0154,0.055,7.08,1.3,7.198360925
29/06/2019 06:00,7.06632,1.30976,7.186678621,0.13632,0.03976,0.142,6.93,1.27,7.045409853,7.10632,1.30976,7.2260124,0.13632,0.03976,0.142,6.97,1.27,7.084758288
29/06/2019 06:30,7.3952,1.4186,7.530033798,0.2352,0.0686,0.245,7.16,1.35,7.28615811,7.4352,1.4186,7.569321304,0.2352,0.0686,0.245,7.2,1.35,7.325469268
29/06/2019 07:00,7.81688,1.62284,7.983559519,0.38688,0.11284,0.403,7.43,1.51,7.581886309,7.85688,1.62284,8.022728526,0.38688,0.11284,0.403,7.47,1.51,7.621089161
29/06/2019 07:30,8.06168,1.69424,8.237786936,0.63168,0.18424,0.658,7.43,1.51,7.581886309,8.10168,1.69424,8.276935906,0.63168,0.18424,0.658,7.47,1.51,7.621089161
29/06/2019 08:00,8.1892,1.0556,8.256953918,0.9792,0.2856,1.02,7.21,0.77,7.250999931,8.3992,2.6356,8.803007895,0.9792,0.2856,1.02,7.42,2.35,7.783244825
29/06/2019 08:30,8.37992,1.83956,8.57945454,1.36992,0.39956,1.427,7.01,1.44,7.156374781,8.44992,2.15956,8.721516348,1.36992,0.39956,1.427,7.08,1.76,7.295478052
29/06/2019 09:00,8.65064,2.16352,8.917084232,1.76064,0.51352,1.834,6.89,1.65,7.084814747,8.69064,2.17352,8.958315288,1.76064,0.51352,1.834,6.93,1.66,7.126043783
29/06/2019 09:30,8.8516,2.2988,9.14523395,2.1216,0.6188,2.21,6.73,1.68,6.9365193,8.8816,2.3088,9.176784622,2.1216,0.6188,2.21,6.76,1.69,6.968048507
29/06/2019 10:00,9.0776,2.4768,9.409429313,2.4576,0.7168,2.56,6.62,1.76,6.849963504,9.0976,2.4868,9.431357272,2.4576,0.7168,2.56,6.64,1.77,6.871862921
29/06/2019 10:30,9.0856,2.5808,9.445033404,2.7456,0.8008,2.86,6.34,1.78,6.585134775,9.1156,2.5908,9.476624293,2.7456,0.8008,2.86,6.37,1.79,6.616721242
29/06/2019 11:00,9.29368,2.83024,9.715078301,2.98368,0.87024,3.108,6.31,1.96,6.60739737,9.32368,2.85024,9.749609059,2.98368,0.87024,3.108,6.34,1.98,6.641987654
29/06/2019 11:30,9.42376,3.02568,9.897575057,3.17376,0.92568,3.306,6.25,2.1,6.59336788,9.45376,3.04568,9.93225779,3.17376,0.92568,3.306,6.28,2.12,6.628182255
29/06/2019 12:00,9.486,3.043,9.962130545,3.336,0.973,3.475,6.15,2.07,6.489021498,9.516,3.053,9.993751298,3.336,0.973,3.475,6.18,2.08,6.52064414
29/06/2019 12:30,9.44256,3.09408,9.936562303,3.44256,1.00408,3.586,6,2.09,6.353589537,9.47256,3.08408,9.961974824,3.44256,1.00408,3.586,6.03,2.08,6.378659734
29/06/2019 13:00,9.45504,3.31772,10.0202319,3.45504,1.00772,3.599,6,2.31,6.429315671,9.48504,3.33772,10.05516577,3.45504,1.00772,3.599,6.03,2.33,6.464503074
29/06/2019 13:30,9.35216,3.18688,9.880237892,3.45216,1.00688,3.596,5.9,2.18,6.289864863,9.38216,3.20688,9.915089793,3.45216,1.00688,3.596,5.93,2.2,6.324942687
29/06/2019 14:00,9.15832,2.94576,9.620412008,3.44832,1.00576,3.592,5.71,1.94,6.030563821,9.17832,2.96576,9.645583984,3.44832,1.00576,3.592,5.73,1.96,6.05594749
29/06/2019 14:30,9.12968,3.12324,9.649128717,3.43968,1.00324,3.583,5.69,2.12,6.072108365,9.14968,3.14324,9.674533674,3.43968,1.00324,3.583,5.71,2.14,6.097843881
29/06/2019 15:00,8.95736,2.88048,9.409115963,3.32736,0.97048,3.466,5.63,1.91,5.945166104,8.98736,2.90048,9.443803471,3.32736,0.97048,3.466,5.66,1.93,5.980008361
29/06/2019 15:30,8.74784,2.73812,9.166351826,3.14784,0.91812,3.279,5.6,1.82,5.888327437,8.77784,2.74812,9.197969265,3.14784,0.91812,3.279,5.63,1.83,5.919949324
29/06/2019 16:00,8.60264,2.73952,9.028310185,2.91264,0.84952,3.034,5.69,1.89,5.995681779,8.63264,2.75952,9.062969933,2.91264,0.84952,3.034,5.72,1.91,6.030464327
29/06/2019 16:30,8.68216,2.60188,9.063646165,2.61216,0.76188,2.721,6.07,1.84,6.342751769,8.71216,2.61188,9.095254202,2.61216,0.76188,2.721,6.1,1.85,6.374362713
29/06/2019 17:00,8.64096,2.50528,8.996811524,2.28096,0.66528,2.376,6.36,1.84,6.62081566,8.67096,2.51528,9.02840965,2.28096,0.66528,2.376,6.39,1.85,6.652413096
29/06/2019 17:30,8.41328,2.33804,8.732108073,1.91328,0.55804,1.993,6.5,1.78,6.739317473,8.44328,2.34804,8.763690376,1.91328,0.55804,1.993,6.53,1.79,6.770893589
29/06/2019 18:00,8.22688,2.08784,8.487675206,1.46688,0.42784,1.528,6.76,1.66,6.960833283,8.25688,2.09784,8.519213579,1.46688,0.42784,1.528,6.79,1.67,6.992352966
29/06/2019 18:30,7.73064,1.72352,7.920436604,0.56064,0.16352,0.584,7.17,1.56,7.337744885,7.76064,1.73352,7.951894416,0.56064,0.16352,0.584,7.2,1.57,7.369185844
29/06/2019 19:00,7.87248,1.69364,8.052599444,0.73248,0.21364,0.763,7.14,1.48,7.29177619,7.91248,1.70364,8.093808065,0.73248,0.21364,0.763,7.18,1.49,7.332973476
29/06/2019 19:30,7.7072,1.7846,7.91111427,0.4272,0.1246,0.445,7.28,1.66,7.466860117,7.7472,1.7946,7.95233909,0.4272,0.1246,0.445,7.32,1.67,7.508082312
29/06/2019 20:00,7.58712,1.63416,7.761112601,0.11712,0.03416,0.122,7.47,1.6,7.639430607,7.62712,1.63416,7.800220407,0.11712,0.03416,0.122,7.51,1.6,7.67854804
29/06/2019 20:30,7.55832,1.42576,7.691618347,0.08832,0.02576,0.092,7.47,1.4,7.60005921,7.59832,1.43576,7.732779164,0.08832,0.02576,0.092,7.51,1.41,7.641217181
29/06/2019 21:00,7.63696,1.73828,7.832290559,0.33696,0.09828,0.351,7.3,1.64,7.481951617,7.66696,1.73828,7.861545204,0.33696,0.09828,0.351,7.33,1.64,7.511224933
29/06/2019 21:30,7.59224,1.59232,7.757421685,0.04224,0.01232,0.044,7.55,1.58,7.713553008,7.62224,1.60232,7.78883637,0.04224,0.01232,0.044,7.58,1.59,7.744966107
29/06/2019 22:00,7.49096,1.35028,7.611684295,0.00096,0.00028,0.001,7.49,1.35,7.61068985,7.53096,1.36028,7.652824328,0.00096,0.00028,0.001,7.53,1.36,7.651829847
29/06/2019 22:30,7.43,1.4,7.560747318,0,0,0,7.43,1.4,7.560747318,7.47,1.4,7.60005921,0,0,0,7.47,1.4,7.60005921
29/06/2019 23:00,7.43,1.29,7.541153758,0,0,0,7.43,1.29,7.541153758,7.5,1.6,7.668767828,0,0,0,7.5,1.6,7.668767828
29/06/2019 23:30,7.5,1.44,7.636988935,0,0,0,7.5,1.44,7.636988935,7.54,1.5,7.6877565,0,0,0,7.54,1.5,7.6877565
30/06/2019 00:00,7.41,1.25,7.514692276,0,0,0,7.41,1.25,7.514692276,7.44,1.26,7.545939305,0,0,0,7.44,1.26,7.545939305
30/06/2019 00:30,7.41,1.4,7.541094085,0,0,0,7.41,1.4,7.541094085,7.46,1.41,7.592081401,0,0,0,7.46,1.41,7.592081401
30/06/2019 01:00,7.58,1.57,7.740884962,0,0,0,7.58,1.57,7.740884962,7.61,1.58,7.772290525,0,0,0,7.61,1.58,7.772290525
30/06/2019 01:30,7.58,1.6,7.747025236,0,0,0,7.58,1.6,7.747025236,7.61,1.61,7.778444575,0,0,0,7.61,1.61,7.778444575
30/06/2019 02:00,7.39,1.44,7.528990636,0,0,0,7.39,1.44,7.528990636,7.43,1.45,7.570165124,0,0,0,7.43,1.45,7.570165124
30/06/2019 02:30,7.27,1.38,7.399817565,0,0,0,7.27,1.38,7.399817565,7.31,1.39,7.440981118,0,0,0,7.31,1.39,7.440981118
30/06/2019 03:00,7.25,1.36,7.376455789,0,0,0,7.25,1.36,7.376455789,7.28,1.37,7.407786444,0,0,0,7.28,1.37,7.407786444
30/06/2019 03:30,7.23,1.42,7.368127306,0,0,0,7.23,1.42,7.368127306,7.26,1.43,7.399493226,0,0,0,7.26,1.43,7.399493226
30/06/2019 04:00,7.25,1.42,7.38775338,0,0,0,7.25,1.42,7.38775338,7.29,1.43,7.428929936,0,0,0,7.29,1.43,7.428929936
30/06/2019 04:30,7.19,1.61,7.36805266,0,0,0,7.19,1.61,7.36805266,7.22,1.62,7.399513498,0,0,0,7.22,1.62,7.399513498
30/06/2019 05:00,6.99672,1.51196,7.158220016,0.00672,0.00196,0.007,6.99,1.51,7.151237655,7.02672,1.52196,7.189656195,0.00672,0.00196,0.007,7.02,1.52,7.182673597
30/06/2019 05:30,6.95704,1.47372,7.111417313,0.04704,0.01372,0.049,6.91,1.46,7.062556194,6.98704,1.49372,7.144923191,0.04704,0.01372,0.049,6.94,1.48,7.096055242
30/06/2019 06:00,6.9412,1.4866,7.098608103,0.0912,0.0266,0.095,6.85,1.46,7.00386322,6.9712,1.5066,7.132143647,0.0912,0.0266,0.095,6.88,1.48,7.037385878
30/06/2019 06:30,6.95496,1.39228,7.092948061,0.14496,0.04228,0.151,6.81,1.35,6.942521156,6.99496,1.40228,7.134133066,0.14496,0.04228,0.151,6.85,1.36,6.983702456
30/06/2019 07:00,7.20296,1.34128,7.326777245,0.31296,0.09128,0.326,6.89,1.25,7.002470992,7.23296,1.34128,7.356272317,0.31296,0.09128,0.326,6.92,1.25,7.031991183
30/06/2019 07:30,7.39784,1.34312,7.518777028,0.62784,0.18312,0.654,6.77,1.16,6.868660714,7.42784,1.34312,7.548296391,0.62784,0.18312,0.654,6.8,1.16,6.898231657
30/06/2019 08:00,7.57928,1.46604,7.719764154,0.80928,0.23604,0.843,6.77,1.23,6.880828438,7.62928,1.64604,7.804829338,0.80928,0.23604,0.843,6.82,1.41,6.964230036
30/06/2019 08:30,7.9308,1.7644,8.124696671,1.1808,0.3444,1.23,6.75,1.42,6.897746009,7.9708,1.7744,8.165913788,1.1808,0.3444,1.23,6.79,1.43,6.938948047
30/06/2019 09:00,7.83288,1.63584,8.001873631,0.84288,0.24584,0.878,6.99,1.39,7.126864668,7.87288,1.64584,8.043073343,0.84288,0.24584,0.878,7.03,1.4,7.168047154
30/06/2019 09:30,8.07912,1.83516,8.2849256,1.14912,0.33516,1.197,6.93,1.5,7.090479532,8.11912,1.83516,8.323936677,1.14912,0.33516,1.197,6.97,1.5,7.12957923
30/06/2019 10:00,8.04936,2.02648,8.300531164,1.35936,0.39648,1.416,6.69,1.63,6.88570984,8.07936,2.03648,8.332065098,1.35936,0.39648,1.416,6.72,1.64,6.917224877
30/06/2019 10:30,8.5816,2.3888,8.907874269,2.6016,0.7588,2.71,5.98,1.63,6.198169084,8.6116,2.3988,8.939457254,2.6016,0.7588,2.71,6.01,1.64,6.229743173
30/06/2019 11:00,8.89584,2.59712,9.267200311,2.83584,0.82712,2.954,6.06,1.77,6.313200456,8.91584,2.60712,9.289202205,2.83584,0.82712,2.954,6.08,1.78,6.335203233
30/06/2019 11:30,8.49104,2.22072,8.776637032,1.99104,0.58072,2.074,6.5,1.64,6.703700471,8.53104,2.23072,8.817865683,1.99104,0.58072,2.074,6.54,1.65,6.74493143
30/06/2019 12:00,8.64432,2.30376,8.946037022,2.34432,0.68376,2.442,6.3,1.62,6.50495196,8.67432,2.31376,8.977600615,2.34432,0.68376,2.442,6.33,1.63,6.536497533
30/06/2019 12:30,8.86368,2.64024,9.248550719,2.74368,0.80024,2.858,6.12,1.84,6.390618123,8.89368,2.65024,9.280157111,2.74368,0.80024,2.858,6.15,1.85,6.422227028
30/06/2019 13:00,8.68936,2.38648,9.011118909,2.07936,0.60648,2.166,6.61,1.78,6.845472957,8.71936,2.39648,9.042696235,2.07936,0.60648,2.166,6.64,1.79,6.877041515
30/06/2019 13:30,8.87664,2.64652,9.262764479,2.69664,0.78652,2.809,6.18,1.86,6.453836069,8.90664,2.66652,9.297234266,2.69664,0.78652,2.809,6.21,1.88,6.488335688
30/06/2019 14:00,8.82808,2.65444,9.218516594,2.51808,0.73444,2.623,6.31,1.92,6.595642501,8.85808,2.66444,9.250125502,2.51808,0.73444,2.623,6.34,1.93,6.627254333
30/06/2019 14:30,9.198,3.049,9.690180855,3.288,0.959,3.425,5.91,2.09,6.26866812,9.218,3.059,9.712312032,3.288,0.959,3.425,5.93,2.1,6.290858447
30/06/2019 15:00,8.77072,2.56896,9.139205917,2.67072,0.77896,2.782,6.1,1.79,6.357208507,8.80072,2.58896,9.173624496,2.67072,0.77896,2.782,6.13,1.81,6.391635159
30/06/2019 15:30,8.40488,2.34184,8.725034235,1.99488,0.58184,2.078,6.41,1.76,6.647232507,8.43488,2.35184,8.756617612,1.99488,0.58184,2.078,6.44,1.77,6.678809774
30/06/2019 16:00,8.36256,2.28908,8.670195903,1.88256,0.54908,1.961,6.48,1.74,6.709545439,8.39256,2.29908,8.701771785,1.88256,0.54908,1.961,6.51,1.75,6.741112668
30/06/2019 16:30,8.34552,2.34536,8.668818697,1.83552,0.53536,1.912,6.51,1.81,6.756937176,8.37552,2.36536,8.703118016,1.83552,0.53536,1.912,6.54,1.83,6.791207551
30/06/2019 17:00,8.35616,2.30388,8.667945143,2.03616,0.59388,2.121,6.32,1.71,6.547251332,8.38616,2.31388,8.699524136,2.03616,0.59388,2.121,6.35,1.72,6.578822083
30/06/2019 17:30,8.38192,2.13056,8.648460487,1.92192,0.56056,2.002,6.46,1.57,6.648044825,8.41192,2.14056,8.679999724,1.92192,0.56056,2.002,6.49,1.58,6.679558369
30/06/2019 18:00,8.29264,2.10452,8.55551767,1.83264,0.53452,1.909,6.46,1.57,6.648044825,8.32264,2.11452,8.587056038,1.83264,0.53452,1.909,6.49,1.58,6.679558369
30/06/2019 18:30,7.81224,1.67232,7.989226996,1.00224,0.29232,1.044,6.81,1.38,6.948417086,7.84224,1.68232,8.020656382,1.00224,0.29232,1.044,6.84,1.39,6.979806588
30/06/2019 19:00,7.82152,1.60836,7.985173574,0.85152,0.24836,0.887,6.97,1.36,7.101443515,7.86152,1.61836,8.026368158,0.85152,0.24836,0.887,7.01,1.37,7.142618567
30/06/2019 19:30,7.71736,1.70048,7.902485533,0.44736,0.13048,0.466,7.27,1.57,7.437593697,7.74736,1.71048,7.933935266,0.44736,0.13048,0.466,7.3,1.58,7.469029388
30/06/2019 20:00,7.722,1.466,7.859926208,0.192,0.056,0.2,7.53,1.41,7.660874624,7.752,1.466,7.889401752,0.192,0.056,0.2,7.56,1.41,7.690364101
30/06/2019 20:30,7.71232,1.44276,7.846109622,0.11232,0.03276,0.117,7.6,1.41,7.729689515,7.75232,1.44276,7.885430984,0.11232,0.03276,0.117,7.64,1.41,7.769021817
30/06/2019 21:00,7.56104,1.37072,7.684282608,0.07104,0.02072,0.074,7.49,1.35,7.61068985,7.60104,1.38072,7.725425348,0.07104,0.02072,0.074,7.53,1.36,7.651829847
30/06/2019 21:30,7.38976,1.29868,7.50300757,0.02976,0.00868,0.031,7.36,1.29,7.472195126,7.42976,1.30868,7.544135272,0.02976,0.00868,0.031,7.4,1.3,7.513321503
30/06/2019 22:00,7.30192,1.26056,7.409928961,0.00192,0.00056,0.002,7.3,1.26,7.407941684,7.34192,1.27056,7.451047712,0.00192,0.00056,0.002,7.34,1.27,7.449060343
30/06/2019 22:30,7.61,1.22,7.707171985,0,0,0,7.61,1.22,7.707171985,7.67,1.33,7.784458877,0,0,0,7.67,1.33,7.784458877
30/06/2019 23:00,7.54,1.32,7.654671776,0,0,0,7.54,1.32,7.654671776,7.57,1.33,7.685948217,0,0,0,7.57,1.33,7.685948217
30/06/2019 23:30,7.38,1.14,7.467529712,0,0,0,7.38,1.14,7.467529712,7.41,1.14,7.49717947,0,0,0,7.41,1.14,7.49717947
01/07/2019 00:00,7.41,1.14,7.49717947,0,0,0,7.41,1.14,7.49717947,7.44,1.14,7.526832003,0,0,0,7.44,1.14,7.526832003
01/07/2019 00:30,7.34,1.16,7.431096823,0,0,0,7.34,1.16,7.431096823,7.38,1.16,7.470609078,0,0,0,7.38,1.16,7.470609078
01/07/2019 01:00,7.26,1.21,7.360142662,0,0,0,7.26,1.21,7.360142662,7.3,1.21,7.399601341,0,0,0,7.3,1.21,7.399601341
01/07/2019 01:30,7.21,1.21,7.310827587,0,0,0,7.21,1.21,7.310827587,7.24,1.21,7.34041552,0,0,0,7.24,1.21,7.34041552
01/07/2019 02:00,7.18,1.12,7.266828744,0,0,0,7.18,1.12,7.266828744,7.22,1.12,7.3063534,0,0,0,7.22,1.12,7.3063534
01/07/2019 02:30,7.1,1.05,7.177220911,0,0,0,7.1,1.05,7.177220911,7.14,1.05,7.216792917,0,0,0,7.14,1.05,7.216792917
01/07/2019 03:00,7.19,1.07,7.269181522,0,0,0,7.19,1.07,7.269181522,7.22,1.08,7.30032876,0,0,0,7.22,1.08,7.30032876
01/07/2019 03:30,7.27,1.25,7.37667947,0,0,0,7.27,1.25,7.37667947,7.31,1.26,7.417796169,0,0,0,7.31,1.26,7.417796169
01/07/2019 04:00,7.35,1.25,7.455534857,0,0,0,7.35,1.25,7.455534857,7.38,1.26,7.486788364,0,0,0,7.38,1.26,7.486788364
01/07/2019 04:30,7.37,1.11,7.453120152,0,0,0,7.37,1.11,7.453120152,7.41,1.12,7.494164396,0,0,0,7.41,1.12,7.494164396
01/07/2019 05:00,7.14672,1.02196,7.219418882,0.00672,0.00196,0.007,7.14,1.02,7.212489168,7.17672,1.03196,7.25053456,0.00672,0.00196,0.007,7.17,1.03,7.243604075
01/07/2019 05:30,7.19088,0.94484,7.252687626,0.05088,0.01484,0.053,7.14,0.93,7.200312493,7.22088,0.94484,7.282433014,0.05088,0.01484,0.053,7.17,0.93,7.23006224
01/07/2019 06:00,7.62248,1.08864,7.699827167,0.13248,0.03864,0.138,7.49,1.05,7.563240046,7.66248,1.08864,7.739427421,0.13248,0.03864,0.138,7.53,1.05,7.602854727
01/07/2019 06:30,8.56768,1.80224,8.755181871,0.24768,0.07224,0.258,8.32,1.73,8.497958578,8.64768,2.06224,8.890174531,0.24768,0.07224,0.258,8.4,1.99,8.632502534
01/07/2019 07:00,8.99088,2.11484,9.236258517,0.29088,0.08484,0.303,8.7,2.03,8.933694644,9.04088,2.13484,9.289513066,0.29088,0.08484,0.303,8.75,2.05,8.986934961
01/07/2019 07:30,9.53872,1.91796,9.729632562,0.67872,0.19796,0.707,8.86,1.72,9.025408578,9.69872,2.77796,10.08871803,0.67872,0.19796,0.707,9.02,2.58,9.38172692
01/07/2019 08:00,10.02104,2.66072,10.36825316,1.03104,0.30072,1.074,8.99,2.36,9.294605963,10.06104,2.67072,10.40947987,1.03104,0.30072,1.074,9.03,2.37,9.335834189
01/07/2019 08:30,10.52928,2.35604,10.78965531,1.04928,0.30604,1.093,9.48,2.05,9.699118517,10.74928,3.63604,11.34759038,1.04928,0.30604,1.093,9.7,3.33,10.25567648
01/07/2019 09:00,10.69704,2.89372,11.08152878,0.76704,0.22372,0.799,9.93,2.67,10.2826942,10.76704,3.08372,11.19993212,0.76704,0.22372,0.799,10,2.86,10.40094227
01/07/2019 09:30,10.8408,3.1594,11.29180026,1.3008,0.3794,1.355,9.54,2.78,9.93680029,10.8908,3.1794,11.34540035,1.3008,0.3794,1.355,9.59,2.8,9.990400392
01/07/2019 10:00,10.64192,2.42056,10.91373318,0.96192,0.28056,1.002,9.68,2.14,9.913727856,10.84192,3.53056,11.40228412,0.96192,0.28056,1.002,9.88,3.25,10.40081247
01/07/2019 10:30,10.88384,2.18112,11.10023683,1.44384,0.42112,1.504,9.44,1.76,9.602666296,11.21384,4.22112,11.98198905,1.44384,0.42112,1.504,9.77,3.8,10.48298145
01/07/2019 11:00,11.18152,2.17336,11.39078062,1.21152,0.35336,1.262,9.97,1.82,10.13475703,11.52152,4.20336,12.26432462,1.21152,0.35336,1.262,10.31,3.85,11.00538959
01/07/2019 11:30,11.03504,2.25272,11.26263092,1.41504,0.41272,1.474,9.62,1.84,9.794386147,11.36504,4.29272,12.14872747,1.41504,0.41272,1.474,9.95,3.88,10.67974251
01/07/2019 12:00,11.052,2.301,11.28899043,1.752,0.511,1.825,9.3,1.79,9.470696912,11.372,4.331,12.16881034,1.752,0.511,1.825,9.62,3.82,10.3506908
01/07/2019 12:30,11.51576,2.49168,11.78224077,1.92576,0.56168,2.006,9.59,1.93,9.782279898,11.84576,4.52168,12.67941718,1.92576,0.56168,2.006,9.92,3.96,10.68119843
01/07/2019 13:00,11.7364,3.0702,12.13133187,1.4064,0.4102,1.465,10.33,2.66,10.66698177,11.9164,3.9302,12.54779108,1.4064,0.4102,1.465,10.51,3.52,11.08379448
01/07/2019 13:30,11.66832,3.62076,12.2171844,1.88832,0.55076,1.967,9.78,3.07,10.25052682,11.71832,3.64076,12.27086619,1.88832,0.55076,1.967,9.83,3.09,10.30422244
01/07/2019 14:00,11.56968,3.68824,12.14333602,1.63968,0.47824,1.708,9.93,3.21,10.43594749,11.60968,3.70824,12.18752287,1.63968,0.47824,1.708,9.97,3.23,10.48016221
01/07/2019 14:30,11.89784,4.02312,12.55962146,2.30784,0.67312,2.404,9.59,3.35,10.15827741,11.93784,4.05312,12.60713312,2.30784,0.67312,2.404,9.63,3.38,10.20594435
01/07/2019 15:00,11.63864,3.52752,12.16146942,1.08864,0.31752,1.134,10.55,3.21,11.02753826,11.67864,3.54752,12.20555326,1.08864,0.31752,1.134,10.59,3.23,11.07163041
01/07/2019 15:30,11.54968,3.55824,12.08537049,1.39968,0.40824,1.458,10.15,3.15,10.62755852,11.58968,3.58824,12.132442,1.39968,0.40824,1.458,10.19,3.18,10.67466627
01/07/2019 16:00,11.80352,3.68936,12.36666736,1.64352,0.47936,1.712,10.16,3.21,10.65503168,11.85352,3.71936,12.42334799,1.64352,0.47936,1.712,10.21,3.24,10.71175522
01/07/2019 16:30,11.78296,3.50628,12.29358149,1.63296,0.47628,1.701,10.15,3.03,10.59261063,11.82296,3.53628,12.34048862,1.63296,0.47628,1.701,10.19,3.06,10.63953476
01/07/2019 17:00,11.24376,3.27068,11.70980301,1.61376,0.47068,1.681,9.63,2.8,10.02880352,11.28376,3.29068,11.75380001,1.61376,0.47068,1.681,9.67,2.82,10.07280001
01/07/2019 17:30,10.74456,2.80008,11.10342369,1.23456,0.36008,1.286,9.51,2.44,9.818029334,10.83456,3.18008,11.29161632,1.23456,0.36008,1.286,9.6,2.82,10.00561842
01/07/2019 18:00,10.56016,2.97088,10.9701006,1.58016,0.46088,1.646,8.98,2.51,9.324188973,10.53016,3.13088,10.98574891,1.58016,0.46088,1.646,8.95,2.67,9.339775158
01/07/2019 18:30,10.13104,2.82572,10.51773098,1.39104,0.40572,1.449,8.74,2.42,9.068847777,10.11104,2.97572,10.53983109,1.39104,0.40572,1.449,8.72,2.57,9.090836045
01/07/2019 19:00,9.86088,2.64484,10.20941394,0.77088,0.22484,0.803,9.09,2.42,9.406620009,9.89088,2.79484,10.27816315,0.77088,0.22484,0.803,9.12,2.57,9.475193929
01/07/2019 19:30,9.60296,2.42128,9.903506329,0.55296,0.16128,0.576,9.05,2.26,9.327920454,9.67296,2.61128,10.01922843,0.55296,0.16128,0.576,9.12,2.45,9.443352159
01/07/2019 20:00,9.41336,2.28348,9.68636296,0.18336,0.05348,0.191,9.23,2.23,9.495567387,9.45336,2.47348,9.771597546,0.18336,0.05348,0.191,9.27,2.42,9.580673254
01/07/2019 20:30,9.38464,2.37052,9.679402513,0.10464,0.03052,0.109,9.28,2.34,9.570475432,9.39464,2.51052,9.72429799,0.10464,0.03052,0.109,9.29,2.48,9.615326308
01/07/2019 21:00,9.20816,2.17988,9.462668091,0.06816,0.01988,0.071,9.14,2.16,9.391762348,9.21816,2.31988,9.505593985,0.06816,0.01988,0.071,9.15,2.3,9.434643607
01/07/2019 21:30,9.04496,2.22728,9.315153117,0.02496,0.00728,0.026,9.02,2.22,9.289176497,9.09496,2.38728,9.403052866,0.02496,0.00728,0.026,9.07,2.38,9.37706244
01/07/2019 22:00,8.86096,1.91028,9.064534285,0.00096,0.00028,0.001,8.86,1.91,9.063536837,8.93096,2.09028,9.172312522,0.00096,0.00028,0.001,8.93,2.09,9.171313973
01/07/2019 22:30,8.72,1.91,8.926729524,0,0,0,8.72,1.91,8.926729524,8.8,2.11,9.049425396,0,0,0,8.8,2.11,9.049425396
01/07/2019 23:00,8.57,1.92,8.782442713,0,0,0,8.57,1.92,8.782442713,8.66,2.11,8.913343929,0,0,0,8.66,2.11,8.913343929
01/07/2019 23:30,8.51,1.99,8.739576649,0,0,0,8.51,1.99,8.739576649,8.61,2.19,8.884154434,0,0,0,8.61,2.19,8.884154434
02/07/2019 00:00,8.59,2.11,8.84534906,0,0,0,8.59,2.11,8.84534906,8.66,2.3,8.960223212,0,0,0,8.66,2.3,8.960223212
02/07/2019 00:30,8.33,1.94,8.552923477,0,0,0,8.33,1.94,8.552923477,8.38,2.01,8.617685304,0,0,0,8.38,2.01,8.617685304
02/07/2019 01:00,8.21,2.01,8.452467095,0,0,0,8.21,2.01,8.452467095,8.27,2.08,8.527561199,0,0,0,8.27,2.08,8.527561199
02/07/2019 01:30,8.14,1.8,8.33664201,0,0,0,8.14,1.8,8.33664201,8.22,1.87,8.430023725,0,0,0,8.22,1.87,8.430023725
02/07/2019 02:00,8.01,1.7,8.188412545,0,0,0,8.01,1.7,8.188412545,8.09,1.78,8.283507711,0,0,0,8.09,1.78,8.283507711
02/07/2019 02:30,7.9,1.58,8.056450831,0,0,0,7.9,1.58,8.056450831,7.97,1.65,8.139004853,0,0,0,7.97,1.65,8.139004853
02/07/2019 03:00,7.82,1.58,7.978019804,0,0,0,7.82,1.58,7.978019804,7.89,1.65,8.060682353,0,0,0,7.89,1.65,8.060682353
02/07/2019 03:30,7.77,1.53,7.919204506,0,0,0,7.77,1.53,7.919204506,7.86,1.61,8.023197617,0,0,0,7.86,1.61,8.023197617
02/07/2019 04:00,7.82,1.53,7.968268319,0,0,0,7.82,1.53,7.968268319,7.88,1.61,8.042791804,0,0,0,7.88,1.61,8.042791804
02/07/2019 04:30,7.85,1.49,7.990156444,0,0,0,7.85,1.49,7.990156444,7.9,1.56,8.05255239,0,0,0,7.9,1.56,8.05255239
02/07/2019 05:00,7.7148,1.3614,7.833999553,0.0048,0.0014,0.005,7.71,1.36,7.829029314,7.7948,1.4414,7.926950296,0.0048,0.0014,0.005,7.79,1.44,7.921975764
02/07/2019 05:30,7.67032,1.19176,7.762351499,0.04032,0.01176,0.042,7.63,1.18,7.720705926,7.76032,1.27176,7.863837486,0.04032,0.01176,0.042,7.72,1.26,7.822148043
02/07/2019 06:00,8.0364,0.8952,8.086105861,0.0864,0.0252,0.09,7.95,0.87,7.997462097,8.2664,1.9452,8.492182994,0.0864,0.0252,0.09,8.18,1.92,8.402309206
02/07/2019 06:30,8.85248,1.48864,8.976772872,0.13248,0.03864,0.138,8.72,1.45,8.839734159,8.99248,2.05864,9.225112205,0.13248,0.03864,0.138,8.86,2.02,9.08735385
02/07/2019 07:00,9.3272,2.0596,9.551890494,0.3072,0.0896,0.32,9.02,1.97,9.232621513,9.4072,2.1496,9.649673155,0.3072,0.0896,0.32,9.1,2.06,9.330251872
02/07/2019 07:30,9.89168,2.27424,10.14975373,0.63168,0.18424,0.658,9.26,2.09,9.492928947,9.97168,2.47424,10.27405789,0.63168,0.18424,0.658,9.34,2.29,9.616636626
02/07/2019 08:00,10.32848,2.59164,10.64866644,1.06848,0.31164,1.113,9.26,2.28,9.536561225,10.35848,2.68164,10.69996734,1.06848,0.31164,1.113,9.29,2.37,9.587544003
02/07/2019 08:30,10.79408,2.98744,11.19986432,1.53408,0.44744,1.598,9.26,2.54,9.60204145,10.82408,2.93744,11.2155812,1.53408,0.44744,1.598,9.29,2.49,9.617910376
02/07/2019 09:00,11.3764,3.2152,11.82201286,2.0064,0.5852,2.09,9.37,2.63,9.73210152,11.3664,3.0452,11.76725507,2.0064,0.5852,2.09,9.36,2.46,9.677871667
02/07/2019 09:30,11.59904,3.36472,12.07721282,2.51904,0.73472,2.624,9.08,2.63,9.453216384,11.57904,3.19472,12.01167778,2.51904,0.73472,2.624,9.06,2.46,9.388034938
02/07/2019 10:00,11.14712,3.25416,11.61240034,1.79712,0.52416,1.872,9.35,2.73,9.740400402,11.11712,3.09416,11.53967864,1.79712,0.52416,1.872,9.32,2.57,9.667848778
02/07/2019 10:30,11.45648,3.51064,11.98230058,2.67648,0.78064,2.788,8.78,2.73,9.194634305,11.41648,3.35064,11.89801681,2.67648,0.78064,2.788,8.74,2.57,9.110021954
02/07/2019 11:00,11.34576,3.49668,11.87236459,1.80576,0.52668,1.881,9.54,2.97,9.99162149,11.33576,3.53668,11.87466042,1.80576,0.52668,1.881,9.53,3.01,9.994048229
02/07/2019 11:30,11.33408,3.12244,11.75631749,1.41408,0.41244,1.473,9.92,2.71,10.28350621,11.42408,3.59244,11.97560975,1.41408,0.41244,1.473,10.01,3.18,10.50297577
02/07/2019 12:00,11.23824,2.31032,11.47325659,1.57824,0.46032,1.644,9.66,1.85,9.835552857,11.51824,4.16032,12.24655524,1.57824,0.46032,1.644,9.94,3.7,10.60630001
02/07/2019 12:30,11.81544,2.75492,12.13236195,2.72544,0.79492,2.839,9.09,1.96,9.298908538,12.10544,4.61492,12.95527554,2.72544,0.79492,2.839,9.38,3.82,10.12802054
02/07/2019 13:00,11.69752,2.76136,12.01903004,2.50752,0.73136,2.612,9.19,2.03,9.411535475,11.98752,4.63136,12.8510751,2.50752,0.73136,2.612,9.48,3.9,10.25087313
02/07/2019 13:30,11.33072,2.69396,11.64657186,2.07072,0.60396,2.157,9.26,2.09,9.492928947,11.60072,4.55396,12.46255416,2.07072,0.60396,2.157,9.53,3.95,10.31617177
02/07/2019 14:00,11.60456,3.22508,12.04437436,2.31456,0.67508,2.411,9.29,2.55,9.63361822,11.88456,5.09508,12.93068469,2.31456,0.67508,2.411,9.57,4.42,10.54140882
02/07/2019 14:30,11.5636,3.5748,12.10355485,1.5936,0.4648,1.66,9.97,3.11,10.44380199,11.6836,4.3148,12.45487888,1.5936,0.4648,1.66,10.09,3.85,10.79956481
02/07/2019 15:00,11.75584,3.65212,12.31006721,2.23584,0.65212,2.329,9.52,3,9.981502893,11.91584,4.53212,12.74862167,2.23584,0.65212,2.329,9.68,3.88,10.42865284
02/07/2019 15:30,11.87944,3.66692,12.4325137,2.14944,0.62692,2.239,9.73,3.04,10.19384618,12.12944,5.03692,13.13369247,2.14944,0.62692,2.239,9.98,4.41,10.91093488
02/07/2019 16:00,11.34768,3.37224,11.83815205,1.44768,0.42224,1.508,9.9,2.95,10.33017425,11.54768,4.59224,12.4272918,1.44768,0.42224,1.508,10.1,4.17,10.92698037
02/07/2019 16:30,11.27944,3.76192,11.89024006,1.30944,0.38192,1.364,9.97,3.38,10.52735959,11.25944,3.59192,11.8184973,1.30944,0.38192,1.364,9.95,3.21,10.45497967
02/07/2019 17:00,11.01184,3.60512,11.58695432,1.49184,0.43512,1.554,9.52,3.17,10.03390751,11.01184,3.40512,11.52629439,1.49184,0.43512,1.554,9.52,2.97,9.972527262
02/07/2019 17:30,10.37688,3.05784,10.8180416,0.74688,0.21784,0.778,9.63,2.84,10.04004482,10.38688,2.91784,10.78893259,0.74688,0.21784,0.778,9.64,2.7,10.01097398
02/07/2019 18:00,10.01624,1.87932,10.19102092,0.54624,0.15932,0.569,9.47,1.72,9.624931169,10.28624,3.35932,10.8208948,0.54624,0.15932,0.569,9.74,3.2,10.25219976
02/07/2019 18:30,9.97112,2.73616,10.3397198,0.50112,0.14616,0.522,9.47,2.59,9.817789975,9.99112,2.58616,10.32040224,0.50112,0.14616,0.522,9.49,2.44,9.798658071
02/07/2019 19:00,10.09232,2.78776,10.4702688,0.47232,0.13776,0.492,9.62,2.65,9.978321502,10.11232,2.61776,10.44565379,0.47232,0.13776,0.492,9.64,2.48,9.953893711
02/07/2019 19:30,9.86448,2.56964,10.19367526,0.44448,0.12964,0.463,9.42,2.44,9.730878686,9.92448,2.40964,10.21281882,0.44448,0.12964,0.463,9.48,2.28,9.750323072
02/07/2019 20:00,9.70424,2.40332,9.997410715,0.35424,0.10332,0.369,9.35,2.3,9.628733042,9.75424,2.50332,10.07034304,0.35424,0.10332,0.369,9.4,2.4,9.701546269
02/07/2019 20:30,9.73448,2.48964,10.04780614,0.20448,0.05964,0.213,9.53,2.43,9.834927554,9.73448,2.62964,10.08340753,0.20448,0.05964,0.213,9.53,2.57,9.870450851
02/07/2019 21:00,9.63344,2.46892,9.944784171,0.13344,0.03892,0.139,9.5,2.43,9.805860493,9.64344,2.57892,9.982322545,0.13344,0.03892,0.139,9.51,2.54,9.843358167
02/07/2019 21:30,9.24416,2.12288,9.484783266,0.04416,0.01288,0.046,9.2,2.11,9.43886116,9.31416,2.45288,9.631728651,0.04416,0.01288,0.046,9.27,2.44,9.585744624
02/07/2019 22:00,8.99192,2.23056,9.264449428,0.00192,0.00056,0.002,8.99,2.23,9.262451079,9.05192,2.24056,9.325093286,0.00192,0.00056,0.002,9.05,2.24,9.32309498
02/07/2019 22:30,8.87,2.26,9.153387351,0,0,0,8.87,2.26,9.153387351,8.92,2.27,9.204308774,0,0,0,8.92,2.27,9.204308774
02/07/2019 23:00,8.77,2.17,9.034478402,0,0,0,8.77,2.17,9.034478402,8.83,2.17,9.092733362,0,0,0,8.83,2.17,9.092733362
02/07/2019 23:30,8.79,2.33,9.093569156,0,0,0,8.79,2.33,9.093569156,8.87,2.34,9.173467174,0,0,0,8.87,2.34,9.173467174
03/07/2019 00:00,8.66,2.25,8.947519209,0,0,0,8.66,2.25,8.947519209,8.73,2.31,9.030448494,0,0,0,8.73,2.31,9.030448494
03/07/2019 00:30,8.4,1.81,8.592793492,0,0,0,8.4,1.81,8.592793492,8.52,2.19,8.796959702,0,0,0,8.52,2.19,8.796959702
03/07/2019 01:00,8.4,2.01,8.637134942,0,0,0,8.4,2.01,8.637134942,8.47,1.97,8.696079576,0,0,0,8.47,1.97,8.696079576
03/07/2019 01:30,8.34,2.01,8.578793621,0,0,0,8.34,2.01,8.578793621,8.39,1.97,8.618178462,0,0,0,8.39,1.97,8.618178462
03/07/2019 02:00,8.25,1.91,8.468211145,0,0,0,8.25,1.91,8.468211145,8.31,1.91,8.526675788,0,0,0,8.31,1.91,8.526675788
03/07/2019 02:30,8.13,1.8,8.326878167,0,0,0,8.13,1.8,8.326878167,8.19,1.81,8.387621832,0,0,0,8.19,1.81,8.387621832
03/07/2019 03:00,8.11,1.8,8.307352165,0,0,0,8.11,1.8,8.307352165,8.19,1.81,8.387621832,0,0,0,8.19,1.81,8.387621832
03/07/2019 03:30,8.18,1.7,8.354783061,0,0,0,8.18,1.7,8.354783061,8.25,1.71,8.425354592,0,0,0,8.25,1.71,8.425354592
03/07/2019 04:00,8.18,1.62,8.338872826,0,0,0,8.18,1.62,8.338872826,8.25,1.84,8.452697794,0,0,0,8.25,1.84,8.452697794
03/07/2019 04:30,8.06,0.9,8.110092478,0,0,0,8.06,0.9,8.110092478,8.3,2.21,8.58918506,0,0,0,8.3,2.21,8.58918506
03/07/2019 05:00,8.0448,1.1014,8.11984538,0.0048,0.0014,0.005,8.04,1.1,8.114899876,8.2348,2.0814,8.493771659,0.0048,0.0014,0.005,8.23,2.08,8.488774941
03/07/2019 05:30,8.42416,1.59288,8.573432125,0.04416,0.01288,0.046,8.38,1.58,8.527649149,8.50416,1.60288,8.653898636,0.04416,0.01288,0.046,8.46,1.59,8.608118261
03/07/2019 06:00,8.82312,1.82716,9.010325199,0.09312,0.02716,0.097,8.73,1.8,8.913635622,8.90312,1.83716,9.090693186,0.09312,0.02716,0.097,8.81,1.81,8.994009117
03/07/2019 06:30,9.46496,1.94228,9.662190197,0.14496,0.04228,0.151,9.32,1.9,9.511698061,9.61496,2.47228,9.92771999,0.14496,0.04228,0.151,9.47,2.43,9.776799067
03/07/2019 07:00,10.17008,2.41044,10.4518299,0.31008,0.09044,0.323,9.86,2.32,10.12926453,10.30008,2.88044,10.69525982,0.31008,0.09044,0.323,9.99,2.79,10.37228037
03/07/2019 07:30,10.63824,2.63032,10.95859177,0.61824,0.18032,0.644,10.02,2.45,10.31517814,10.77824,3.12032,11.22082236,0.61824,0.18032,0.644,10.16,2.94,10.57682372
03/07/2019 08:00,11.1464,3.1752,11.58982864,1.0464,0.3052,1.09,10.1,2.87,10.49985238,11.1864,3.1752,11.6283034,1.0464,0.3052,1.09,10.14,2.87,10.53833478
03/07/2019 08:30,11.90488,3.45184,12.3952155,1.51488,0.44184,1.578,10.39,3.01,10.81721776,11.88488,3.25184,12.32172212,1.51488,0.44184,1.578,10.37,2.81,10.74397506
03/07/2019 09:00,12.28664,3.19652,12.69563951,1.97664,0.57652,2.059,10.31,2.62,10.63769242,12.50664,4.49652,13.29040015,1.97664,0.57652,2.059,10.53,3.92,11.23598238
03/07/2019 09:30,12.22792,3.53356,12.72823923,2.37792,0.69356,2.477,9.85,2.84,10.2512487,12.36792,4.41356,13.13182992,2.37792,0.69356,2.477,9.99,3.72,10.66013602
03/07/2019 10:00,12.77024,4.32632,13.48317746,2.73024,0.79632,2.844,10.04,3.53,10.64248561,12.74024,4.14632,13.39797316,2.73024,0.79632,2.844,10.01,3.35,10.55569041
03/07/2019 10:30,12.69552,4.31536,13.40889854,3.03552,0.88536,3.162,9.66,3.43,10.25087801,12.61552,4.11536,13.26979777,3.03552,0.88536,3.162,9.58,3.23,10.10986152
03/07/2019 11:00,12.3496,4.0928,13.01013574,2.4096,0.7028,2.51,9.94,3.39,10.50217597,12.2496,3.9028,12.85630382,2.4096,0.7028,2.51,9.84,3.2,10.34725084
03/07/2019 11:30,12.39208,3.91644,12.99623596,2.42208,0.70644,2.523,9.97,3.21,10.47401547,12.37208,4.16644,13.05479168,2.42208,0.70644,2.523,9.95,3.46,10.53442452
03/07/2019 12:00,12.24816,3.49488,12.7370173,2.34816,0.68488,2.446,9.9,2.81,10.29106894,12.46816,5.16488,13.49559184,2.34816,0.68488,2.446,10.12,4.48,11.06728512
03/07/2019 12:30,12.22536,4.26448,12.9477881,2.17536,0.63448,2.266,10.05,3.63,10.68547612,12.20536,4.30448,12.94215441,2.17536,0.63448,2.266,10.03,3.67,10.68034644
03/07/2019 13:00,12.61768,4.57224,13.42055242,3.36768,0.98224,3.508,9.25,3.59,9.922227572,12.58768,4.46224,13.3551965,3.36768,0.98224,3.508,9.22,3.48,9.854887112
03/07/2019 13:30,12.1152,4.1036,12.79130971,2.5152,0.7336,2.62,9.6,3.37,10.17432553,12.0852,3.9636,12.71857634,2.5152,0.7336,2.62,9.57,3.23,10.10038613
03/07/2019 14:00,12.52224,3.77732,13.07955049,2.56224,0.74732,2.669,9.96,3.03,10.41069162,12.64224,4.63732,13.4659188,2.56224,0.74732,2.669,10.08,3.89,10.80455922
03/07/2019 14:30,12.98672,4.70196,13.81170968,3.36672,0.98196,3.507,9.62,3.72,10.3142038,12.95672,4.57196,13.73970201,3.36672,0.98196,3.507,9.59,3.59,10.23993164
03/07/2019 15:00,13.0248,5.0464,13.96823425,3.4848,1.0164,3.63,9.54,4.03,10.35627829,12.9648,4.8964,13.85859921,3.4848,1.0164,3.63,9.48,3.88,10.24328072
03/07/2019 15:30,12.89688,4.97784,13.82419635,3.14688,0.91784,3.278,9.75,4.06,10.56153871,12.85688,4.82784,13.73344103,3.14688,0.91784,3.278,9.71,3.91,10.46767405
03/07/2019 16:00,13.28152,4.72336,14.09641455,3.13152,0.91336,3.262,10.15,3.81,10.84152203,13.23152,4.57336,13.99959797,3.13152,0.91336,3.262,10.1,3.66,10.74269985
03/07/2019 16:30,12.79624,4.43432,13.54278228,2.82624,0.82432,2.944,9.97,3.61,10.60344284,12.76624,4.24432,13.45329462,2.82624,0.82432,2.944,9.94,3.42,10.51189802
03/07/2019 17:00,12.05024,3.20632,12.4695137,2.49024,0.72632,2.594,9.56,2.48,9.876436604,12.30024,5.00632,13.28002801,2.49024,0.72632,2.594,9.81,4.28,10.70301359
03/07/2019 17:30,11.73912,3.22516,12.17409526,2.10912,0.61516,2.197,9.63,2.61,9.977424517,11.99912,4.97516,12.98965349,2.10912,0.61516,2.197,9.89,4.36,10.80840876
03/07/2019 18:00,11.47464,3.74552,12.07047154,1.66464,0.48552,1.734,9.81,3.26,10.33749002,11.47464,3.56552,12.01583522,1.66464,0.48552,1.734,9.81,3.08,10.28214472
03/07/2019 18:30,11.09224,3.48232,11.62601999,1.24224,0.36232,1.294,9.85,3.12,10.33232307,11.11224,3.44232,11.63320441,1.24224,0.36232,1.294,9.87,3.08,10.33940521
03/07/2019 19:00,10.94176,3.44968,11.47268077,0.82176,0.23968,0.856,10.12,3.21,10.61689691,10.98176,3.41968,11.50188089,0.82176,0.23968,0.856,10.16,3.18,10.64603212
03/07/2019 19:30,10.63368,3.16524,11.09476879,0.46368,0.13524,0.483,10.17,3.03,10.61177648,10.69368,3.14524,11.14662849,0.46368,0.13524,0.483,10.23,3.01,10.66362978
03/07/2019 20:00,10.38408,2.72244,10.73502664,0.21408,0.06244,0.223,10.17,2.66,10.51211206,10.57408,3.64244,11.18385162,0.21408,0.06244,0.223,10.36,3.58,10.96111308
03/07/2019 20:30,10.3448,2.9064,10.7453268,0.1248,0.0364,0.13,10.22,2.87,10.61533325,10.4548,3.1164,10.90939008,0.1248,0.0364,0.13,10.33,3.08,10.77939238
03/07/2019 21:00,10.25584,2.29212,10.50885666,0.07584,0.02212,0.079,10.18,2.27,10.43001918,10.55584,3.74212,11.19951875,0.07584,0.02212,0.079,10.48,3.72,11.12064746
03/07/2019 21:30,9.95592,2.81756,10.3469313,0.02592,0.00756,0.027,9.93,2.81,10.31993217,10.04592,2.79756,10.4281758,0.02592,0.00756,0.027,10.02,2.79,10.40117782
03/07/2019 22:00,9.81096,2.66028,10.16523614,0.00096,0.00028,0.001,9.81,2.66,10.16423632,9.88096,2.63028,10.22505469,0.00096,0.00028,0.001,9.88,2.63,10.22405497
03/07/2019 22:30,9.64,2.33,9.917585392,0,0,0,9.64,2.33,9.917585392,9.79,2.99,10.23641539,0,0,0,9.79,2.99,10.23641539
03/07/2019 23:00,9.54,2.51,9.86466928,0,0,0,9.54,2.51,9.86466928,9.65,2.87,10.06774056,0,0,0,9.65,2.87,10.06774056
03/07/2019 23:30,9.34,2.05,9.562327123,0,0,0,9.34,2.05,9.562327123,9.57,3.28,10.11648654,0,0,0,9.57,3.28,10.11648654
04/07/2019 00:00,9.11,2.22,9.376593198,0,0,0,9.11,2.22,9.376593198,9.26,2.68,9.640020747,0,0,0,9.26,2.68,9.640020747
04/07/2019 00:30,8.92,2.24,9.196956018,0,0,0,8.92,2.24,9.196956018,9,2.26,9.279418085,0,0,0,9,2.26,9.279418085
04/07/2019 01:00,8.77,2.24,9.051546829,0,0,0,8.77,2.24,9.051546829,8.84,2.26,9.124319153,0,0,0,8.84,2.26,9.124319153
04/07/2019 01:30,8.65,2.14,8.910785599,0,0,0,8.65,2.14,8.910785599,8.72,2.15,8.981141353,0,0,0,8.72,2.15,8.981141353
04/07/2019 02:00,8.65,2.1,8.901263955,0,0,0,8.65,2.1,8.901263955,8.72,2.11,8.971649793,0,0,0,8.72,2.11,8.971649793
04/07/2019 02:30,8.65,2.07,8.894234087,0,0,0,8.65,2.07,8.894234087,8.72,2.08,8.964641655,0,0,0,8.72,2.08,8.964641655
04/07/2019 03:00,8.59,2.11,8.84534906,0,0,0,8.59,2.11,8.84534906,8.68,2.12,8.935144095,0,0,0,8.68,2.12,8.935144095
04/07/2019 03:30,8.63,2.05,8.870140923,0,0,0,8.63,2.05,8.870140923,8.68,2.06,8.921098587,0,0,0,8.68,2.06,8.921098587
04/07/2019 04:00,8.52,1.94,8.738077592,0,0,0,8.52,1.94,8.738077592,8.6,1.94,8.816098911,0,0,0,8.6,1.94,8.816098911
04/07/2019 04:30,8.52,1.94,8.738077592,0,0,0,8.52,1.94,8.738077592,8.6,1.94,8.816098911,0,0,0,8.6,1.94,8.816098911
04/07/2019 05:00,8.49192,1.95056,8.713058567,0.00192,0.00056,0.002,8.49,1.95,8.711061933,8.56192,1.94056,8.779080088,0.00192,0.00056,0.002,8.56,1.94,8.777083798
04/07/2019 05:30,8.69032,1.85176,8.885419337,0.04032,0.01176,0.042,8.65,1.84,8.843534361,8.82032,2.20176,9.090973105,0.04032,0.01176,0.042,8.78,2.19,9.04900547
04/07/2019 06:00,8.95696,1.47828,9.078129995,0.09696,0.02828,0.101,8.86,1.45,8.97786723,9.18696,2.65828,9.563821757,0.09696,0.02828,0.101,9.09,2.63,9.462821989
04/07/2019 06:30,9.60072,2.02396,9.811739836,0.15072,0.04396,0.157,9.45,1.98,9.655200671,9.84072,3.14396,10.33074318,0.15072,0.04396,0.157,9.69,3.1,10.17379477
04/07/2019 07:00,10.32528,2.73904,10.68240362,0.30528,0.08904,0.318,10.02,2.65,10.36450192,10.51528,3.44904,11.06648049,0.30528,0.08904,0.318,10.21,3.36,10.74866038
04/07/2019 07:30,10.74056,3.05808,11.16742953,0.61056,0.17808,0.636,10.13,2.88,10.5314434,10.85056,3.45808,11.38828212,0.61056,0.17808,0.636,10.24,3.28,10.75248808
04/07/2019 08:00,11.10456,2.91008,11.47953912,0.99456,0.29008,1.036,10.11,2.62,10.44396955,11.28456,3.96008,11.95924446,0.99456,0.29008,1.036,10.29,3.67,10.92487986
04/07/2019 08:30,11.50992,3.07956,11.91477856,1.36992,0.39956,1.427,10.14,2.68,10.48818383,11.69992,4.25956,12.45118386,1.36992,0.39956,1.427,10.33,3.86,11.0276244
04/07/2019 09:00,12.17752,3.81136,12.76003364,1.78752,0.52136,1.862,10.39,3.29,10.89844943,12.24752,4.06136,12.90334806,1.78752,0.52136,1.862,10.46,3.54,11.0427895
04/07/2019 09:30,12.27952,3.35736,12.73021907,2.21952,0.64736,2.312,10.06,2.71,10.41862275,12.47952,5.00736,13.446638,2.21952,0.64736,2.312,10.26,4.36,11.14796842
04/07/2019 10:00,12.34928,4.30104,13.07683683,2.60928,0.76104,2.718,9.74,3.54,10.36335853,12.33928,4.34104,13.08061387,2.60928,0.76104,2.718,9.73,3.58,10.36770466
04/07/2019 10:30,12.58472,4.57096,13.38913189,2.81472,0.82096,2.932,9.77,3.75,10.46496058,12.54472,4.72096,13.40363619,2.81472,0.82096,2.932,9.73,3.9,10.48250447
04/07/2019 11:00,12.97856,5.09208,13.94174661,3.29856,0.96208,3.436,9.68,4.13,10.52422444,12.91856,5.12208,13.89693837,3.29856,0.96208,3.436,9.62,4.16,10.48093507
04/07/2019 11:30,13.13456,5.21508,14.13201068,3.27456,0.95508,3.411,9.86,4.26,10.74091244,13.10456,5.25508,14.11897158,3.27456,0.95508,3.411,9.83,4.3,10.7293476
04/07/2019 12:00,13.0568,5.1324,14.0293106,3.4368,1.0024,3.58,9.62,4.13,10.46906395,13.0368,5.1724,14.0254011,3.4368,1.0024,3.58,9.6,4.17,10.46656104
04/07/2019 12:30,13.02192,5.04556,13.9652453,3.48192,1.01556,3.627,9.54,4.03,10.35627829,12.97192,5.08556,13.93318445,3.48192,1.01556,3.627,9.49,4.07,10.32593821
04/07/2019 13:00,12.85664,5.12652,13.8410404,3.41664,0.99652,3.559,9.44,4.13,10.30390703,12.83664,5.16652,13.83735001,3.41664,0.99652,3.559,9.42,4.17,10.30171345
04/07/2019 13:30,12.89056,4.59808,13.68608333,3.25056,0.94808,3.386,9.64,3.65,10.30786593,12.85056,4.62808,13.65855105,3.25056,0.94808,3.386,9.6,3.68,10.28116725
04/07/2019 14:00,12.75328,4.47804,13.51661914,3.11328,0.90804,3.243,9.64,3.57,10.27981031,12.73328,4.52804,13.51442066,3.11328,0.90804,3.243,9.62,3.62,10.27856021
04/07/2019 14:30,12.57744,4.55092,13.37545774,2.91744,0.85092,3.039,9.66,3.7,10.34435112,12.53744,4.59092,13.35155228,2.91744,0.85092,3.039,9.62,3.74,10.32143401
04/07/2019 15:00,12.66256,4.77408,13.53263705,2.96256,0.86408,3.086,9.7,3.91,10.45839854,12.63256,4.84408,13.52947461,2.96256,0.86408,3.086,9.67,3.98,10.45702156
04/07/2019 15:30,12.61168,4.59424,13.42242577,2.79168,0.81424,2.908,9.82,3.78,10.52239516,12.61168,4.66424,13.44654629,2.79168,0.81424,2.908,9.82,3.85,10.54774383
04/07/2019 16:00,12.7744,4.6492,13.59412947,3.0144,0.8792,3.14,9.76,3.77,10.46281511,12.7444,4.6792,13.57625294,3.0144,0.8792,3.14,9.73,3.8,10.44571204
04/07/2019 16:30,12.39768,4.53724,13.20185654,2.52768,0.73724,2.633,9.87,3.8,10.57624224,12.37768,4.56724,13.19343183,2.52768,0.73724,2.633,9.85,3.83,10.56841521
04/07/2019 17:00,12.1104,4.2372,12.83026313,2.1504,0.6272,2.24,9.96,3.61,10.59404078,12.0704,4.3172,12.81923445,2.1504,0.6272,2.24,9.92,3.69,10.58406822
04/07/2019 17:30,11.71104,3.96072,12.36267612,1.51104,0.44072,1.574,10.2,3.52,10.79029193,11.72104,3.98072,12.37856657,1.51104,0.44072,1.574,10.21,3.54,10.80628058
04/07/2019 18:00,11.38056,3.85308,12.01513094,1.21056,0.35308,1.261,10.17,3.5,10.75541259,11.42056,3.85308,12.05302519,1.21056,0.35308,1.261,10.21,3.5,10.79324326
04/07/2019 18:30,11.03208,3.61144,11.6081561,0.86208,0.25144,0.898,10.17,3.36,10.71067225,11.09208,3.63144,11.67140074,0.86208,0.25144,0.898,10.23,3.38,10.77391758
04/07/2019 19:00,10.74216,3.38688,11.26343454,0.57216,0.16688,0.596,10.17,3.22,10.66758173,10.77216,3.40688,11.29806454,0.57216,0.16688,0.596,10.2,3.24,10.70222407
04/07/2019 19:30,10.61136,3.14748,11.06831475,0.47136,0.13748,0.491,10.14,3.01,10.57732008,10.65136,3.16748,11.11235346,0.47136,0.13748,0.491,10.18,3.03,10.62136055
04/07/2019 20:00,10.56616,3.07888,11.00560036,0.23616,0.06888,0.246,10.33,3.01,10.75960036,10.61616,3.09888,11.05920026,0.23616,0.06888,0.246,10.38,3.03,10.81320027
04/07/2019 20:30,10.50688,2.96284,10.9166363,0.14688,0.04284,0.153,10.36,2.92,10.76364251,10.55688,2.97284,10.96747432,0.14688,0.04284,0.153,10.41,2.93,10.81448103
04/07/2019 21:00,10.40288,2.81584,10.77723838,0.12288,0.03584,0.128,10.28,2.78,10.64926289,10.45288,2.83584,10.83072891,0.12288,0.03584,0.128,10.33,2.8,10.70275198
04/07/2019 21:30,10.2784,2.7312,10.63508157,0.0384,0.0112,0.04,10.24,2.72,10.5950932,10.3284,2.7412,10.68597324,0.0384,0.0112,0.04,10.29,2.73,10.64598516
04/07/2019 22:00,10.24096,2.72028,10.59609291,0.00096,0.00028,0.001,10.24,2.72,10.5950932,10.29096,2.73028,10.64698486,0.00096,0.00028,0.001,10.29,2.73,10.64598516
04/07/2019 22:30,9.88,2.68,10.23703082,0,0,0,9.88,2.68,10.23703082,9.93,2.7,10.29052477,0,0,0,9.93,2.7,10.29052477
04/07/2019 23:00,9.69,2.54,10.01736991,0,0,0,9.69,2.54,10.01736991,9.74,2.56,10.0708093,0,0,0,9.74,2.56,10.0708093
04/07/2019 23:30,9.62,2.31,9.893457434,0,0,0,9.62,2.31,9.893457434,9.74,2.85,10.14840382,0,0,0,9.74,2.85,10.14840382
05/07/2019 00:00,9.43,2.28,9.701716343,0,0,0,9.43,2.28,9.701716343,9.48,2.29,9.752666302,0,0,0,9.48,2.29,9.752666302
05/07/2019 00:30,9.19,2.19,9.447338249,0,0,0,9.19,2.19,9.447338249,9.23,2.2,9.488566804,0,0,0,9.23,2.2,9.488566804
05/07/2019 01:00,9.14,2.08,9.373686575,0,0,0,9.14,2.08,9.373686575,9.18,2.09,9.41490839,0,0,0,9.18,2.09,9.41490839
05/07/2019 01:30,8.98,2.03,9.206590031,0,0,0,8.98,2.03,9.206590031,9.05,2.2,9.313565375,0,0,0,9.05,2.2,9.313565375
05/07/2019 02:00,8.76,1.03,8.820345798,0,0,0,8.76,1.03,8.820345798,9.07,3.01,9.55641146,0,0,0,9.07,3.01,9.55641146
05/07/2019 02:30,8.76,1.7,8.923429834,0,0,0,8.76,1.7,8.923429834,8.83,1.98,9.049270689,0,0,0,8.83,1.98,9.049270689
05/07/2019 03:00,8.59,1.63,8.743283136,0,0,0,8.59,1.63,8.743283136,8.63,1.64,8.784446482,0,0,0,8.63,1.64,8.784446482
05/07/2019 03:30,8.76,1.75,8.933090171,0,0,0,8.76,1.75,8.933090171,8.8,1.76,8.974274344,0,0,0,8.8,1.76,8.974274344
05/07/2019 04:00,8.72,1.75,8.893868675,0,0,0,8.72,1.75,8.893868675,8.77,1.76,8.944858859,0,0,0,8.77,1.76,8.944858859
05/07/2019 04:30,8.72,1.75,8.893868675,0,0,0,8.72,1.75,8.893868675,8.77,1.76,8.944858859,0,0,0,8.77,1.76,8.944858859
05/07/2019 05:00,8.79,1.73,8.958627127,0,0,0,8.79,1.73,8.958627127,8.83,1.74,8.999805553,0,0,0,8.83,1.74,8.999805553
