Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/07/2019 05:30,8.724,1.707,8.889433334,0.024,0.007,0.025,8.7,1.7,8.864536085,8.764,1.707,8.928692233,0.024,0.007,0.025,8.74,1.7,8.903796943
05/07/2019 06:00,8.90808,1.84444,9.09702414,0.11808,0.03444,0.123,8.79,1.81,8.974419201,8.94808,1.85444,9.138221019,0.11808,0.03444,0.123,8.83,1.82,9.015614233
05/07/2019 06:30,9.46488,1.86684,9.647229913,0.19488,0.05684,0.203,9.27,1.81,9.445051614,9.62488,2.64684,9.982187987,0.19488,0.05684,0.203,9.43,2.59,9.779212647
05/07/2019 07:00,10.08192,2.50556,10.38859672,0.36192,0.10556,0.377,9.72,2.4,10.0119129,10.18192,2.87556,10.58018621,0.36192,0.10556,0.377,9.82,2.77,10.20320048
05/07/2019 07:30,10.4684,2.6912,10.80879068,0.5184,0.1512,0.54,9.95,2.54,10.26908467,10.5384,2.8612,10.91990568,0.5184,0.1512,0.54,10.02,2.71,10.38000482
05/07/2019 08:00,10.83432,2.95376,11.22974568,0.66432,0.19376,0.692,10.17,2.76,10.53786031,10.88432,2.97376,11.28324733,0.66432,0.19376,0.692,10.22,2.78,10.59135497
05/07/2019 08:30,11.44008,3.22544,11.88607982,1.15008,0.33544,1.198,10.29,2.89,10.68813361,11.48008,3.23544,11.9272926,1.15008,0.33544,1.198,10.33,2.9,10.7293476
05/07/2019 09:00,11.7632,3.5276,12.28075063,1.6032,0.4676,1.67,10.16,3.06,10.61080581,11.8032,3.5476,12.32481221,1.6032,0.4676,1.67,10.2,3.08,10.65487682
05/07/2019 09:30,11.69208,3.40644,12.17820053,1.46208,0.42644,1.523,10.23,2.98,10.65520061,11.73208,3.42644,12.22220079,1.46208,0.42644,1.523,10.27,3,10.6992009
05/07/2019 10:00,12.0004,3.7222,12.56440898,2.0304,0.5922,2.115,9.97,3.13,10.44977512,12.0404,3.7422,12.60854048,2.0304,0.5922,2.115,10.01,3.15,10.49393158
05/07/2019 10:30,12.33176,4.18468,13.02243646,2.62176,0.76468,2.731,9.71,3.42,10.29468309,12.39176,4.29468,13.11487675,2.62176,0.76468,2.731,9.77,3.53,10.38815672
05/07/2019 11:00,12.51512,4.31316,13.23750648,2.92512,0.85316,3.047,9.59,3.46,10.19508215,12.56512,4.33316,13.29129475,2.92512,0.85316,3.047,9.64,3.48,10.24890238
05/07/2019 11:30,12.32384,4.17612,13.012187,2.76384,0.80612,2.879,9.56,3.37,10.13659213,12.36384,4.19612,13.05649121,2.76384,0.80612,2.879,9.6,3.39,10.18096754
05/07/2019 12:00,12.09208,3.88144,12.6997628,2.30208,0.67144,2.398,9.79,3.21,10.30282486,12.18208,4.25144,12.90262823,2.30208,0.67144,2.398,9.88,3.58,10.508606
05/07/2019 12:30,11.95024,3.97132,12.59283997,2.13024,0.62132,2.219,9.82,3.35,10.37568793,11.99024,3.99132,12.63710768,2.13024,0.62132,2.219,9.86,3.37,10.4200048
05/07/2019 13:00,11.73048,3.69264,12.2979572,1.62048,0.47264,1.688,10.11,3.22,10.61039585,11.78048,3.71264,12.35165595,1.62048,0.47264,1.688,10.16,3.24,10.66410803
05/07/2019 13:30,12.1836,4.2998,12.92007697,2.9136,0.8498,3.035,9.27,3.45,9.891177887,12.2236,4.3198,12.96445406,2.9136,0.8498,3.035,9.31,3.47,9.935642908
05/07/2019 14:00,11.82104,4.11072,12.51539075,2.47104,0.72072,2.574,9.35,3.39,9.945581934,11.86104,4.13072,12.55974194,2.47104,0.72072,2.574,9.39,3.41,9.990005005
05/07/2019 14:30,12.06328,4.21304,12.77781008,2.99328,0.87304,3.118,9.07,3.34,9.665428082,12.10328,4.23304,12.82216886,2.99328,0.87304,3.118,9.11,3.36,9.709876415
05/07/2019 15:00,12.29488,4.23684,13.004418,3.31488,0.96684,3.453,8.98,3.27,9.556845714,12.34488,4.26684,13.06146951,3.31488,0.96684,3.453,9.03,3.3,9.614099022
05/07/2019 15:30,12.01288,3.74084,12.58185876,3.36288,0.98084,3.503,8.65,2.76,9.079653077,12.24288,5.18084,13.29395403,3.36288,0.98084,3.503,8.88,4.2,9.823156316
05/07/2019 16:00,11.74312,4.06216,12.42586058,3.09312,0.90216,3.222,8.65,3.16,9.209131338,11.78312,4.08216,12.47020237,3.09312,0.90216,3.222,8.69,3.18,9.25356688
05/07/2019 16:30,11.26608,3.60344,11.82832779,2.44608,0.71344,2.548,8.82,2.89,9.281406143,11.30608,3.62344,11.87252132,2.44608,0.71344,2.548,8.86,2.91,9.325647431
05/07/2019 17:00,11.03416,3.53788,11.58746227,2.08416,0.60788,2.171,8.95,2.93,9.417398792,11.07416,3.54788,11.62860577,2.08416,0.60788,2.171,8.99,2.94,9.458525255
05/07/2019 17:30,10.96712,3.65416,11.55987052,2.03712,0.59416,2.122,8.93,3.06,9.439729869,11.00712,3.67416,11.60414333,2.03712,0.59416,2.122,8.97,3.08,9.48405504
05/07/2019 18:00,10.7096,3.2828,11.20144223,1.6896,0.4928,1.76,9.02,2.79,9.441636511,10.7496,3.3028,11.2455497,1.6896,0.4928,1.76,9.06,2.81,9.485763016
05/07/2019 18:30,10.39448,3.00464,10.82003124,1.28448,0.37464,1.338,9.11,2.63,9.482035646,10.43448,3.01464,10.86123507,1.28448,0.37464,1.338,9.15,2.64,9.523239995
05/07/2019 19:00,10.11608,2.92344,10.5300321,0.76608,0.22344,0.798,9.35,2.7,9.732034731,10.15608,2.93344,10.57123603,0.76608,0.22344,0.798,9.39,2.71,9.773238972
05/07/2019 19:30,9.95816,2.71488,10.32160472,0.42816,0.12488,0.446,9.53,2.59,9.875677192,9.99816,2.73488,10.36546053,0.42816,0.12488,0.446,9.57,2.61,9.919526198
05/07/2019 20:00,9.8072,2.6446,10.15751352,0.1872,0.0546,0.195,9.62,2.59,9.962554893,9.8572,2.6646,10.21099824,0.1872,0.0546,0.195,9.67,2.61,10.01603714
05/07/2019 20:30,9.65968,2.55324,9.991418928,0.07968,0.02324,0.083,9.58,2.53,9.908445892,9.69968,2.56324,10.03264628,0.07968,0.02324,0.083,9.62,2.54,9.949673361
05/07/2019 21:00,9.55048,2.48764,9.869144897,0.06048,0.01764,0.063,9.49,2.47,9.806171526,9.59048,2.49764,9.910373969,0.06048,0.01764,0.063,9.53,2.48,9.847400672
05/07/2019 21:30,9.394,2.317,9.67552195,0.024,0.007,0.025,9.37,2.31,9.650544026,9.434,2.327,9.716752801,0.024,0.007,0.025,9.41,2.32,9.691774863
05/07/2019 22:00,9.10096,1.82028,9.281211785,0.00096,0.00028,0.001,9.1,1.82,9.280215515,9.25096,2.59028,9.606758631,0.00096,0.00028,0.001,9.25,2.59,9.605758689
05/07/2019 22:30,8.81,1.19,8.890005624,0,0,0,8.81,1.19,8.890005624,9.12,3.21,9.668428,0,0,0,9.12,3.21,9.668428
05/07/2019 23:00,8.79,1.51,8.918755519,0,0,0,8.79,1.51,8.918755519,9,2.86,9.443495116,0,0,0,9,2.86,9.443495116
05/07/2019 23:30,8.62,1.88,8.822629993,0,0,0,8.62,1.88,8.822629993,8.69,2.1,8.94013982,0,0,0,8.69,2.1,8.94013982
06/07/2019 00:00,8.37,0.87,8.415093582,0,0,0,8.37,0.87,8.415093582,8.66,2.83,9.110680545,0,0,0,8.66,2.83,9.110680545
06/07/2019 00:30,8.25,1.08,8.320390616,0,0,0,8.25,1.08,8.320390616,8.48,2.53,8.849367209,0,0,0,8.48,2.53,8.849367209
06/07/2019 01:00,8.31,1.73,8.488168236,0,0,0,8.31,1.73,8.488168236,8.34,1.74,8.519577454,0,0,0,8.34,1.74,8.519577454
06/07/2019 01:30,8.08,1.7,8.256900145,0,0,0,8.08,1.7,8.256900145,8.12,1.7,8.296047252,0,0,0,8.12,1.7,8.296047252
06/07/2019 02:00,8.03,1.68,8.203858848,0,0,0,8.03,1.68,8.203858848,8.08,1.68,8.252805584,0,0,0,8.08,1.68,8.252805584
06/07/2019 02:30,8.07,1.68,8.243015225,0,0,0,8.07,1.68,8.243015225,8.11,1.68,8.282179665,0,0,0,8.11,1.68,8.282179665
06/07/2019 03:00,8.12,1.7,8.296047252,0,0,0,8.12,1.7,8.296047252,8.15,1.71,8.327460597,0,0,0,8.15,1.71,8.327460597
06/07/2019 03:30,8.09,1.7,8.266686156,0,0,0,8.09,1.7,8.266686156,8.13,1.71,8.307887818,0,0,0,8.13,1.71,8.307887818
06/07/2019 04:00,8.2,1.77,8.388855703,0,0,0,8.2,1.77,8.388855703,8.24,1.78,8.430065243,0,0,0,8.24,1.78,8.430065243
06/07/2019 04:30,8.11,1.81,8.309524655,0,0,0,8.11,1.81,8.309524655,8.15,1.82,8.350742482,0,0,0,8.15,1.82,8.350742482
06/07/2019 05:00,8,1.74,8.187038537,0,0,0,8,1.74,8.187038537,8.04,1.75,8.228250118,0,0,0,8.04,1.75,8.228250118
06/07/2019 05:30,7.79304,1.74672,7.986394881,0.02304,0.00672,0.024,7.77,1.74,7.962443092,7.83304,1.75672,8.027613643,0.02304,0.00672,0.024,7.81,1.75,8.003661662
06/07/2019 06:00,7.5312,0.6666,7.560643425,0.0912,0.0266,0.095,7.44,0.64,7.467476147,7.7612,2.3166,8.099559309,0.0912,0.0266,0.095,7.67,2.29,8.0045612
06/07/2019 06:30,7.8056,0.6708,7.834370683,0.1056,0.0308,0.11,7.7,0.64,7.726551624,8.0756,2.5908,8.481011732,0.1056,0.0308,0.11,7.97,2.56,8.371051308
06/07/2019 07:00,7.94384,0.81612,7.985652497,0.12384,0.03612,0.129,7.82,0.78,7.85880398,8.22384,2.71612,8.660765105,0.12384,0.03612,0.129,8.1,2.68,8.531846225
06/07/2019 07:30,8.10288,0.99584,8.16384478,0.36288,0.10584,0.378,7.74,0.89,7.791001219,8.37288,2.88584,8.856251577,0.36288,0.10584,0.378,8.01,2.78,8.478708628
06/07/2019 08:00,8.29792,1.78356,8.487435573,0.21792,0.06356,0.227,8.08,1.72,8.261041097,8.35792,1.97356,8.587768383,0.21792,0.06356,0.227,8.14,1.91,8.361082466
06/07/2019 08:30,8.37888,1.86884,8.584765169,0.09888,0.02884,0.103,8.28,1.84,8.481980901,8.41888,1.86884,8.62381026,0.09888,0.02884,0.103,8.32,1.84,8.521032801
06/07/2019 09:00,8.5256,1.9758,8.751550777,0.2256,0.0658,0.235,8.3,1.91,8.516930198,8.5656,1.9858,8.792775728,0.2256,0.0658,0.235,8.34,1.92,8.558154007
06/07/2019 09:30,8.51232,1.91276,8.72457693,0.35232,0.10276,0.367,8.16,1.81,8.358331173,8.55232,1.91276,8.763608172,0.35232,0.10276,0.367,8.2,1.81,8.397386498
06/07/2019 10:00,8.59264,1.62452,8.744857197,0.39264,0.11452,0.409,8.2,1.51,8.337871431,8.70264,2.19452,8.975068858,0.39264,0.11452,0.409,8.31,2.08,8.56635862
06/07/2019 10:30,8.60136,1.05748,8.666121266,0.71136,0.20748,0.741,7.89,0.85,7.935653722,8.88136,2.99748,9.373550117,0.71136,0.20748,0.741,8.17,2.79,8.633249678
06/07/2019 11:00,8.70352,1.19936,8.78576831,0.92352,0.26936,0.962,7.78,0.93,7.835387674,8.97352,3.15936,9.513444003,0.92352,0.26936,0.962,8.05,2.89,8.553046241
06/07/2019 11:30,8.56232,1.58276,8.707379227,0.59232,0.17276,0.617,7.97,1.41,8.093763031,8.70232,2.44276,9.03866416,0.59232,0.17276,0.617,8.11,2.27,8.421698166
06/07/2019 12:00,8.46664,1.88652,8.674269456,0.53664,0.15652,0.559,7.93,1.73,8.11651403,8.50664,1.88652,8.713316349,0.53664,0.15652,0.559,7.97,1.73,8.155599304
06/07/2019 12:30,8.42936,1.94148,8.650055179,0.99936,0.29148,1.041,7.43,1.65,7.61100519,8.45936,1.95148,8.681534761,0.99936,0.29148,1.041,7.46,1.66,7.642460337
06/07/2019 13:00,8.4004,1.9622,8.626525894,1.0704,0.3122,1.115,7.33,1.65,7.51341467,8.4304,1.9522,8.653480745,1.0704,0.3122,1.115,7.36,1.64,7.540503962
06/07/2019 13:30,8.3368,1.9374,8.558957472,1.1568,0.3374,1.205,7.18,1.6,7.356113104,8.3668,1.9474,8.590442887,1.1568,0.3374,1.205,7.21,1.61,7.387570643
06/07/2019 14:00,8.3476,1.8218,8.544084562,1.3776,0.4018,1.435,6.97,1.42,7.113177911,8.3876,1.8218,8.583168937,1.3776,0.4018,1.435,7.01,1.42,7.152377227
06/07/2019 14:30,8.58672,2.13696,8.848635963,2.28672,0.66696,2.382,6.3,1.47,6.469227156,8.61672,2.14696,8.880163332,2.28672,0.66696,2.382,6.33,1.48,6.500715345
06/07/2019 15:00,8.46528,2.06404,8.713278751,2.10528,0.61404,2.193,6.36,1.45,6.523197069,8.49528,2.07404,8.74479412,2.10528,0.61404,2.193,6.39,1.46,6.554670091
06/07/2019 15:30,8.31504,1.18772,8.399438612,2.01504,0.58772,2.099,6.3,0.6,6.328506933,8.51504,2.81772,8.969138877,2.01504,0.58772,2.099,6.5,2.23,6.871892025
06/07/2019 16:00,8.45608,1.13344,8.531704121,1.96608,0.57344,2.048,6.49,0.56,6.514115443,8.69608,3.04344,9.213269474,1.96608,0.57344,2.048,6.73,2.47,7.168946924
06/07/2019 16:30,8.40488,1.17684,8.486869871,2.11488,0.61684,2.203,6.29,0.56,6.314879255,8.64488,3.08684,9.179462479,2.11488,0.61684,2.203,6.53,2.47,6.981532783
06/07/2019 17:00,8.17928,0.89604,8.228214205,1.28928,0.37604,1.343,6.89,0.52,6.909594778,8.42928,2.80604,8.884065612,1.28928,0.37604,1.343,7.14,2.43,7.542181382
06/07/2019 17:30,8.37864,1.02752,8.441410167,1.56864,0.45752,1.634,6.81,0.57,6.833812991,8.62864,2.92752,9.111739768,1.56864,0.45752,1.634,7.06,2.47,7.479605605
06/07/2019 18:00,8.44392,1.00656,8.503702017,1.63392,0.47656,1.702,6.81,0.53,6.830592946,8.69392,2.89656,9.163749495,1.63392,0.47656,1.702,7.06,2.42,7.463243263
06/07/2019 18:30,8.54216,0.97688,8.597836472,1.53216,0.44688,1.596,7.01,0.53,7.030007112,8.79216,2.88688,9.253980419,1.53216,0.44688,1.596,7.26,2.44,7.659059995
06/07/2019 19:00,8.38376,0.93068,8.435259154,0.89376,0.26068,0.931,7.49,0.67,7.519906914,8.64376,2.82068,9.092349674,0.89376,0.26068,0.931,7.75,2.56,8.161868659
06/07/2019 19:30,8.32088,0.82484,8.361662813,0.53088,0.15484,0.553,7.79,0.67,7.818759492,8.60088,2.71484,9.019173632,0.53088,0.15484,0.553,8.07,2.56,8.46631561
06/07/2019 20:00,8.1884,0.6762,8.216272939,0.3984,0.1162,0.415,7.79,0.56,7.810102432,8.4684,2.5762,8.851587711,0.3984,0.1162,0.415,8.07,2.46,8.43661662
06/07/2019 20:30,8.10928,0.91104,8.160295093,0.20928,0.06104,0.218,7.9,0.85,7.945596265,8.30928,2.21104,8.59842032,0.20928,0.06104,0.218,8.1,2.15,8.38048328
06/07/2019 21:00,8.13352,1.52436,8.275132688,0.08352,0.02436,0.087,8.05,1.5,8.188559092,8.18352,1.53436,8.326119156,0.08352,0.02436,0.087,8.1,1.51,8.23954489
06/07/2019 21:30,8.02072,1.42896,8.147016386,0.03072,0.00896,0.032,7.99,1.42,8.115201784,8.06072,1.42896,8.186399306,0.03072,0.00896,0.032,8.03,1.42,8.154587666
06/07/2019 22:00,8.10096,1.38028,8.217708062,0.00096,0.00028,0.001,8.1,1.38,8.216714672,8.13096,1.39028,8.248962905,0.00096,0.00028,0.001,8.13,1.39,8.247969447
06/07/2019 22:30,8.19,1.38,8.305450018,0,0,0,8.19,1.38,8.305450018,8.23,1.39,8.346556176,0,0,0,8.23,1.39,8.346556176
06/07/2019 23:00,8.06,1.59,8.215333225,0,0,0,8.06,1.59,8.215333225,8.1,1.6,8.256512581,0,0,0,8.1,1.6,8.256512581
06/07/2019 23:30,7.93,1.39,8.050900571,0,0,0,7.93,1.39,8.050900571,7.97,1.39,8.090302837,0,0,0,7.97,1.39,8.090302837
07/07/2019 00:00,7.83,1.28,7.933933451,0,0,0,7.83,1.28,7.933933451,7.86,1.28,7.963541926,0,0,0,7.86,1.28,7.963541926
07/07/2019 00:30,7.69,1.28,7.795800151,0,0,0,7.69,1.28,7.795800151,7.73,1.28,7.835260047,0,0,0,7.73,1.28,7.835260047
07/07/2019 01:00,7.75,1.38,7.871905741,0,0,0,7.75,1.38,7.871905741,7.82,1.52,7.966354248,0,0,0,7.82,1.52,7.966354248
07/07/2019 01:30,7.43,0.27,7.434904169,0,0,0,7.43,0.27,7.434904169,7.69,2.15,7.984898246,0,0,0,7.69,2.15,7.984898246
07/07/2019 02:00,7.43,0.41,7.441303649,0,0,0,7.43,0.41,7.441303649,7.69,2.3,8.02658707,0,0,0,7.69,2.3,8.02658707
07/07/2019 02:30,7.45,0.31,7.456446875,0,0,0,7.45,0.31,7.456446875,7.72,2.21,8.030099626,0,0,0,7.72,2.21,8.030099626
07/07/2019 03:00,7.45,0.34,7.457754354,0,0,0,7.45,0.34,7.457754354,7.72,2.23,8.03562692,0,0,0,7.72,2.23,8.03562692
07/07/2019 03:30,7.35,0.3,7.356119901,0,0,0,7.35,0.3,7.356119901,7.62,2.19,7.928461389,0,0,0,7.62,2.19,7.928461389
07/07/2019 04:00,7.26,0.3,7.266195703,0,0,0,7.26,0.3,7.266195703,7.52,2.19,7.832400654,0,0,0,7.52,2.19,7.832400654
07/07/2019 04:30,7.31,0.55,7.330661635,0,0,0,7.31,0.55,7.330661635,7.5,1.83,7.720032383,0,0,0,7.5,1.83,7.720032383
07/07/2019 05:00,7.24192,1.03056,7.314879302,0.00192,0.00056,0.002,7.24,1.03,7.312899562,7.27192,1.03056,7.344581295,0.00192,0.00056,0.002,7.27,1.03,7.342601719
07/07/2019 05:30,7.238,1.324,7.358098939,0.048,0.014,0.05,7.19,1.31,7.30836507,7.278,1.324,7.39744956,0.048,0.014,0.05,7.23,1.31,7.347720735
07/07/2019 06:00,7.19808,1.22444,7.301479918,0.11808,0.03444,0.123,7.08,1.19,7.179310552,7.23808,1.22444,7.340916523,0.11808,0.03444,0.123,7.12,1.19,7.218760281
07/07/2019 06:30,7.35432,1.27376,7.463811841,0.18432,0.05376,0.192,7.17,1.22,7.273053004,7.39432,1.28376,7.504932245,0.18432,0.05376,0.192,7.21,1.23,7.314164341
07/07/2019 07:00,7.50688,1.44284,7.64428117,0.38688,0.11284,0.403,7.12,1.33,7.24315539,7.53688,1.45284,7.675630541,0.38688,0.11284,0.403,7.15,1.34,7.274482799
07/07/2019 07:30,7.78112,1.54616,7.933248969,0.74112,0.21616,0.772,7.04,1.33,7.164530689,7.81112,1.55616,7.964623632,0.74112,0.21616,0.772,7.07,1.34,7.195866869
07/07/2019 08:00,7.94016,1.57088,8.094059847,0.62016,0.18088,0.646,7.32,1.39,7.450805326,7.97016,1.58088,8.125431189,0.62016,0.18088,0.646,7.35,1.4,7.482145414
07/07/2019 08:30,8.01504,1.55272,8.164055708,0.69504,0.20272,0.724,7.32,1.35,7.443446782,8.04504,1.55272,8.193510115,0.69504,0.20272,0.724,7.35,1.35,7.472951224
07/07/2019 09:00,8.35832,1.56576,8.503711989,1.52832,0.44576,1.592,6.83,1.12,6.921220991,8.45832,2.20576,8.741198682,1.52832,0.44576,1.592,6.93,1.76,7.15
07/07/2019 09:30,8.836,2.243,9.116246212,2.376,0.693,2.475,6.46,1.55,6.643350059,8.866,2.253,9.147784705,2.376,0.693,2.475,6.49,1.56,6.674855804
07/07/2019 10:00,9.03952,2.37736,9.346911918,2.69952,0.78736,2.812,6.34,1.59,6.536336895,9.06952,2.37736,9.375928413,2.69952,0.78736,2.812,6.37,1.59,6.565439818
07/07/2019 10:30,9.30544,2.56492,9.652462287,2.96544,0.86492,3.089,6.34,1.7,6.563962218,9.33544,2.56492,9.681387018,2.96544,0.86492,3.089,6.37,1.7,6.592943197
07/07/2019 11:00,9.1168,2.3124,9.405489674,2.2368,0.6524,2.33,6.88,1.66,7.077428912,9.1468,2.3224,9.43702771,2.2368,0.6524,2.33,6.91,1.67,7.108938036
07/07/2019 11:30,9.0416,1.5438,9.172450545,2.2416,0.6538,2.335,6.8,0.89,6.857995334,9.2516,3.2138,9.793906932,2.2416,0.6538,2.335,7.01,2.56,7.462821182
07/07/2019 12:00,9.71,2.405,10.00340567,3.48,1.015,3.625,6.23,1.39,6.383181025,9.84,3.465,10.43224928,3.48,1.015,3.625,6.36,2.45,6.815577745
07/07/2019 12:30,9.006,2.373,9.313386334,1.896,0.553,1.975,7.11,1.82,7.33924383,9.036,2.373,9.342399317,1.896,0.553,1.975,7.14,1.82,7.368310525
07/07/2019 13:00,8.81112,2.37616,9.125895682,1.70112,0.49616,1.772,7.11,1.88,7.354352453,8.84112,2.37616,9.154864237,1.70112,0.49616,1.772,7.14,1.88,7.383359669
07/07/2019 13:30,9.00096,2.71528,9.401597013,2.52096,0.73528,2.626,6.48,1.98,6.775750881,9.03096,2.72528,9.433206751,2.52096,0.73528,2.626,6.51,1.99,6.80736366
07/07/2019 14:00,8.51688,2.28784,8.818812664,1.46688,0.42784,1.528,7.05,1.86,7.291234463,8.55688,2.29784,8.860037472,1.46688,0.42784,1.528,7.09,1.87,7.332462069
07/07/2019 14:30,8.77736,2.40548,9.101009977,1.76736,0.51548,1.841,7.01,1.89,7.260316797,8.81736,2.41548,9.142230636,1.76736,0.51548,1.841,7.05,1.9,7.301540933
07/07/2019 15:00,8.93472,2.48596,9.274115516,1.97472,0.57596,2.057,6.96,1.91,7.217319447,8.96472,2.49596,9.305698308,1.97472,0.57596,2.057,6.99,1.92,7.248896468
07/07/2019 15:30,9.25272,2.83996,9.67874993,2.50272,0.72996,2.607,6.75,2.11,7.072100112,9.29272,2.85996,9.722860495,2.50272,0.72996,2.607,6.79,2.13,7.116249012
07/07/2019 16:00,9.1572,2.6546,9.534212762,2.3472,0.6846,2.445,6.81,1.97,7.089217164,9.1872,2.6646,9.565810839,2.3472,0.6846,2.445,6.84,1.98,7.12081456
07/07/2019 16:30,8.90536,2.39448,9.221657725,1.69536,0.49448,1.766,7.21,1.9,7.456145117,8.93536,2.39448,9.250632022,1.69536,0.49448,1.766,7.24,1.9,7.485158649
07/07/2019 17:00,8.50856,2.07708,8.758416215,1.01856,0.29708,1.061,7.49,1.78,7.69860377,8.53856,2.08708,8.789932298,1.01856,0.29708,1.061,7.52,1.79,7.730103492
07/07/2019 17:30,8.5876,2.0968,8.839878053,1.2576,0.3668,1.31,7.33,1.73,7.531387654,8.6176,2.1068,8.871394253,1.2576,0.3668,1.31,7.36,1.74,7.562883048
07/07/2019 18:00,8.2936,2.0148,8.534823958,0.6336,0.1848,0.66,7.66,1.83,7.875563472,8.3236,2.0148,8.563978982,0.6336,0.1848,0.66,7.69,1.83,7.90474541
07/07/2019 18:30,8.30288,1.81584,8.499122967,0.60288,0.17584,0.628,7.7,1.64,7.872712366,8.34288,1.81584,8.538203652,0.60288,0.17584,0.628,7.74,1.64,7.91183923
07/07/2019 19:00,8.38,1.93,8.599377884,0.72,0.21,0.75,7.66,1.72,7.85073245,8.42,1.94,8.640601831,0.72,0.21,0.75,7.7,1.73,7.891951596
07/07/2019 19:30,8.3152,1.8186,8.511748175,0.4752,0.1386,0.495,7.84,1.68,8.017979795,8.3452,1.8186,8.541057838,0.4752,0.1386,0.495,7.87,1.68,8.047316323
07/07/2019 20:00,8.15192,1.86556,8.362661885,0.36192,0.10556,0.377,7.79,1.76,7.986344596,8.19192,1.86556,8.40165861,0.36192,0.10556,0.377,7.83,1.76,8.025366035
07/07/2019 20:30,8.07032,1.70676,8.248823831,0.16032,0.04676,0.167,7.91,1.66,8.082307839,8.11032,1.70676,8.287962367,0.16032,0.04676,0.167,7.95,1.66,8.121459228
07/07/2019 21:00,8.07296,1.64128,8.238111628,0.07296,0.02128,0.076,8,1.62,8.162377105,8.11296,1.65128,8.279302241,0.07296,0.02128,0.076,8.04,1.63,8.203566298
07/07/2019 21:30,7.9092,1.5756,8.064611584,0.0192,0.0056,0.02,7.89,1.57,8.044687688,7.9492,1.5756,8.10384452,0.0192,0.0056,0.02,7.93,1.57,8.083922315
07/07/2019 22:00,7.97,1.25,8.067428339,0,0,0,7.97,1.25,8.067428339,8.08,1.8,8.278067407,0,0,0,8.08,1.8,8.278067407
07/07/2019 22:30,7.97,1.4,8.09202694,0,0,0,7.97,1.4,8.09202694,8.01,1.4,8.131426689,0,0,0,8.01,1.4,8.131426689
07/07/2019 23:00,7.97,1.4,8.09202694,0,0,0,7.97,1.4,8.09202694,8.03,1.4,8.151128756,0,0,0,8.03,1.4,8.151128756
07/07/2019 23:30,7.84,1.63,8.00765259,0,0,0,7.84,1.63,8.00765259,7.88,1.63,8.046819247,0,0,0,7.88,1.63,8.046819247
08/07/2019 00:00,7.78,1.43,7.910328691,0,0,0,7.78,1.43,7.910328691,7.82,1.44,7.95147785,0,0,0,7.82,1.44,7.95147785
08/07/2019 00:30,7.78,1.49,7.921395079,0,0,0,7.78,1.49,7.921395079,7.82,1.49,7.960684644,0,0,0,7.82,1.49,7.960684644
08/07/2019 01:00,7.67,1.49,7.81338595,0,0,0,7.67,1.49,7.81338595,7.7,1.49,7.842837497,0,0,0,7.7,1.49,7.842837497
08/07/2019 01:30,7.74,1.54,7.891717177,0,0,0,7.74,1.54,7.891717177,7.78,1.55,7.932899848,0,0,0,7.78,1.55,7.932899848
08/07/2019 02:00,7.7,1.64,7.872712366,0,0,0,7.7,1.64,7.872712366,7.74,1.64,7.91183923,0,0,0,7.74,1.64,7.91183923
08/07/2019 02:30,7.7,1.48,7.840943821,0,0,0,7.7,1.48,7.840943821,7.74,1.49,7.882112661,0,0,0,7.74,1.49,7.882112661
08/07/2019 03:00,7.67,1.46,7.807720538,0,0,0,7.67,1.46,7.807720538,7.71,1.46,7.847018542,0,0,0,7.71,1.46,7.847018542
08/07/2019 03:30,7.67,1.5,7.815299099,0,0,0,7.67,1.5,7.815299099,7.71,1.5,7.854559186,0,0,0,7.71,1.5,7.854559186
08/07/2019 04:00,7.75,1.41,7.877220322,0,0,0,7.75,1.41,7.877220322,7.78,1.42,7.908527044,0,0,0,7.78,1.42,7.908527044
08/07/2019 04:30,7.81,1.51,7.95463387,0,0,0,7.81,1.51,7.95463387,7.85,1.51,7.993910182,0,0,0,7.85,1.51,7.993910182
08/07/2019 05:00,7.73096,1.49028,7.87328883,0.00096,0.00028,0.001,7.73,1.49,7.872293186,7.76096,1.49028,7.902748547,0.00096,0.00028,0.001,7.76,1.49,7.90175297
08/07/2019 05:30,7.85744,1.45092,7.990277354,0.03744,0.01092,0.039,7.82,1.44,7.95147785,7.89744,1.45092,8.029615645,0.03744,0.01092,0.039,7.86,1.44,7.990819733
08/07/2019 06:00,8.25424,1.57332,8.402845578,0.11424,0.03332,0.119,8.14,1.54,8.284394969,8.29424,1.58332,8.44401086,0.11424,0.03332,0.119,8.18,1.55,8.325557038
08/07/2019 06:30,9.09608,1.86844,9.285996952,0.16608,0.04844,0.173,8.93,1.82,9.113577783,9.19608,2.29844,9.478961641,0.16608,0.04844,0.173,9.03,2.25,9.306094777
08/07/2019 07:00,9.83216,2.52688,10.15167438,0.33216,0.09688,0.346,9.5,2.43,9.805860493,9.92216,2.83688,10.3197455,0.33216,0.09688,0.346,9.59,2.74,9.973750548
08/07/2019 07:30,10.24768,2.79724,10.6225937,0.60768,0.17724,0.633,9.64,2.62,9.98969469,10.28768,2.80724,10.66381527,0.60768,0.17724,0.633,9.68,2.63,10.03091721
08/07/2019 08:00,10.4688,2.9134,10.86663117,0.8688,0.2534,0.905,9.6,2.66,9.961706681,10.5088,2.9234,10.90784786,0.8688,0.2534,0.905,9.64,2.67,10.00292457
08/07/2019 08:30,10.77648,2.95064,11.17312837,1.47648,0.43064,1.538,9.3,2.52,9.635372333,10.90648,3.60064,11.48546535,1.47648,0.43064,1.538,9.43,3.17,9.948557684
08/07/2019 09:00,11.25728,3.38004,11.75376635,1.57728,0.46004,1.643,9.68,2.92,10.11082588,11.30728,3.39004,11.804531,1.57728,0.46004,1.643,9.73,2.93,10.16158452
08/07/2019 09:30,11.7724,3.7832,12.36535499,2.3424,0.6832,2.44,9.43,3.1,9.926474702,11.8124,3.8032,12.40955777,2.3424,0.6832,2.44,9.47,3.12,9.97072214
08/07/2019 10:00,12.07056,3.95808,12.70294517,2.77056,0.80808,2.886,9.3,3.15,9.818986709,12.11056,3.97808,12.7471873,2.77056,0.80808,2.886,9.34,3.17,9.863290526
08/07/2019 10:30,11.91464,3.90052,12.53685378,2.74464,0.80052,2.859,9.17,3.1,9.679819213,11.95464,3.92052,12.58109274,2.74464,0.80052,2.859,9.21,3.12,9.724119497
08/07/2019 11:00,12.1716,4.2038,12.87710297,3.2016,0.9338,3.335,8.97,3.27,9.547449921,12.2116,4.2238,12.92144191,3.2016,0.9338,3.335,9.01,3.29,9.591881984
08/07/2019 11:30,12.33728,4.24004,13.04555162,3.01728,0.88004,3.143,9.32,3.36,9.907169121,12.37728,4.26004,13.08988163,3.01728,0.88004,3.143,9.36,3.38,9.951582789
08/07/2019 12:00,12.37864,4.34252,13.11823952,2.88864,0.84252,3.009,9.49,3.5,10.11484553,12.41864,4.36252,13.16260613,2.88864,0.84252,3.009,9.53,3.52,10.15929624
08/07/2019 12:30,12.21064,4.08352,12.87535882,2.72064,0.79352,2.834,9.49,3.29,10.0441127,12.25064,4.10352,12.91963842,2.72064,0.79352,2.834,9.53,3.31,10.08845875
08/07/2019 13:00,12.12688,4.06784,12.79095543,2.66688,0.77784,2.778,9.46,3.29,10.01577256,12.16688,4.08784,12.83524074,2.66688,0.77784,2.778,9.5,3.31,10.06012425
08/07/2019 13:30,12.3872,4.1296,13.05742394,2.7072,0.7896,2.82,9.68,3.34,10.24001953,12.4272,4.1496,13.1016976,2.7072,0.7896,2.82,9.72,3.36,10.28435705
08/07/2019 14:00,12.39816,4.12988,13.06791032,2.46816,0.71988,2.571,9.93,3.41,10.49919044,12.43816,4.13988,13.10902096,2.46816,0.71988,2.571,9.97,3.42,10.5402704
08/07/2019 14:30,12.35464,4.02552,12.99391938,2.38464,0.69552,2.484,9.97,3.33,10.51141285,12.40464,4.03552,13.04455884,2.38464,0.69552,2.484,10.02,3.34,10.56200738
08/07/2019 15:00,12.20712,3.99416,12.8439516,2.51712,0.73416,2.622,9.69,3.26,10.22368329,12.25712,4.01416,12.89769248,2.51712,0.73416,2.622,9.74,3.28,10.27745105
08/07/2019 15:30,12.08488,3.87684,12.69150161,2.11488,0.61684,2.203,9.97,3.26,10.48944708,12.12488,3.89684,12.73570088,2.11488,0.61684,2.203,10.01,3.28,10.53368407
08/07/2019 16:00,11.81368,3.81524,12.41447105,1.90368,0.55524,1.983,9.91,3.26,10.432435,11.85368,3.83524,12.45868353,1.90368,0.55524,1.983,9.95,3.28,10.47668364
08/07/2019 16:30,11.46208,3.41144,11.95897992,1.34208,0.39144,1.398,10.12,3.02,10.56100374,11.51208,3.48144,12.02698675,1.34208,0.39144,1.398,10.17,3.09,10.62906393
08/07/2019 17:00,10.6364,2.8302,11.00649976,0.6864,0.2002,0.715,9.95,2.63,10.29171511,10.6864,2.8402,11.05739033,0.6864,0.2002,0.715,10,2.64,10.34261089
08/07/2019 17:30,10.38704,2.67872,10.72688868,0.64704,0.18872,0.674,9.74,2.49,10.05324326,10.43704,2.68872,10.77780215,0.64704,0.18872,0.674,9.79,2.5,10.10416251
08/07/2019 18:00,10.13136,2.49748,10.43464718,0.23136,0.06748,0.241,9.9,2.43,10.1938658,10.18136,2.50748,10.4855876,0.23136,0.06748,0.241,9.95,2.44,10.24480844
08/07/2019 18:30,9.94088,2.39984,10.22645233,0.17088,0.04984,0.178,9.77,2.35,10.04865165,9.99088,2.40984,10.27740298,0.17088,0.04984,0.178,9.82,2.36,10.09960395
08/07/2019 19:00,10.1012,2.6116,10.43334539,0.2112,0.0616,0.22,9.89,2.55,10.21345191,10.1512,2.6216,10.48425715,0.2112,0.0616,0.22,9.94,2.56,10.26436554
08/07/2019 19:30,9.87872,2.49796,10.18964734,0.19872,0.05796,0.207,9.68,2.44,9.982785183,9.92872,2.50796,10.24057343,0.19872,0.05796,0.207,9.73,2.45,10.03371317
08/07/2019 20:00,9.92144,2.43292,10.21538406,0.18144,0.05292,0.189,9.74,2.38,10.02656472,9.96144,2.45292,10.25900109,0.18144,0.05292,0.189,9.78,2.4,10.07017378
08/07/2019 20:30,9.56952,1.65736,9.711979984,0.05952,0.01736,0.062,9.51,1.64,9.65037305,9.77952,2.81736,10.17725547,0.05952,0.01736,0.062,9.72,2.8,10.1152558
08/07/2019 21:00,9.6188,1.2684,9.70206947,0.0288,0.0084,0.03,9.59,1.26,9.672419553,9.9488,3.2484,10.46569271,0.0288,0.0084,0.03,9.92,3.24,10.43570793
08/07/2019 21:30,9.44384,1.26112,9.527672203,0.00384,0.00112,0.004,9.44,1.26,9.523717761,9.77384,3.24112,10.29722328,0.00384,0.00112,0.004,9.77,3.24,10.29322593
08/07/2019 22:00,9.31,1.04,9.367907984,0,0,0,9.31,1.04,9.367907984,9.63,3,10.08647114,0,0,0,9.63,3,10.08647114
08/07/2019 22:30,9.05,1.4,9.157647078,0,0,0,9.05,1.4,9.157647078,9.2,2.18,9.454755417,0,0,0,9.2,2.18,9.454755417
08/07/2019 23:00,9,1.75,9.16856041,0,0,0,9,1.75,9.16856041,9.04,1.76,9.209733981,0,0,0,9.04,1.76,9.209733981
08/07/2019 23:30,9,1.75,9.16856041,0,0,0,9,1.75,9.16856041,9.04,1.76,9.209733981,0,0,0,9.04,1.76,9.209733981
09/07/2019 00:00,8.95,2.08,9.188520011,0,0,0,8.95,2.08,9.188520011,8.99,2.09,9.229745392,0,0,0,8.99,2.09,9.229745392
09/07/2019 00:30,8.77,1.88,8.969241885,0,0,0,8.77,1.88,8.969241885,8.81,1.89,9.010449489,0,0,0,8.81,1.89,9.010449489
09/07/2019 01:00,8.47,0.88,8.515591583,0,0,0,8.47,0.88,8.515591583,8.75,2.67,9.148300389,0,0,0,8.75,2.67,9.148300389
09/07/2019 01:30,8.53,1.61,8.680610578,0,0,0,8.53,1.61,8.680610578,8.57,1.62,8.721771609,0,0,0,8.57,1.62,8.721771609
09/07/2019 02:00,8.36,0.81,8.399148766,0,0,0,8.36,0.81,8.399148766,8.61,2.41,8.940928363,0,0,0,8.61,2.41,8.940928363
09/07/2019 02:30,8.28,0.65,8.305474098,0,0,0,8.28,0.65,8.305474098,8.57,2.55,8.941330997,0,0,0,8.57,2.55,8.941330997
09/07/2019 03:00,8.25,0.74,8.283121392,0,0,0,8.25,0.74,8.283121392,8.54,2.63,8.935798789,0,0,0,8.54,2.63,8.935798789
09/07/2019 03:30,8.31,1.54,8.451490993,0,0,0,8.31,1.54,8.451490993,8.41,2.02,8.649190714,0,0,0,8.41,2.02,8.649190714
09/07/2019 04:00,8.47,1.69,8.636955482,0,0,0,8.47,1.69,8.636955482,8.51,1.69,8.676185798,0,0,0,8.51,1.69,8.676185798
09/07/2019 04:30,8.58,1.64,8.73533056,0,0,0,8.58,1.64,8.73533056,8.62,1.65,8.776497023,0,0,0,8.62,1.65,8.776497023
09/07/2019 05:00,8.47,1.6,8.619796981,0,0,0,8.47,1.6,8.619796981,8.51,1.61,8.660958377,0,0,0,8.51,1.61,8.660958377
09/07/2019 05:30,8.6292,1.7256,8.800044773,0.0192,0.0056,0.02,8.61,1.72,8.780119589,8.6792,1.7256,8.8490795,0.0192,0.0056,0.02,8.66,1.72,8.829156245
09/07/2019 06:00,8.90064,1.95352,9.112498713,0.08064,0.02352,0.084,8.82,1.93,9.02869315,8.94064,1.96352,9.153712602,0.08064,0.02352,0.084,8.86,1.94,9.069906284
09/07/2019 06:30,9.54808,1.86944,9.729369846,0.23808,0.06944,0.248,9.31,1.8,9.482410031,9.67808,2.41944,9.975917121,0.23808,0.06944,0.248,9.44,2.35,9.728108758
09/07/2019 07:00,10.38856,2.66708,10.72546011,0.29856,0.08708,0.311,10.09,2.58,10.41462913,10.44856,2.76708,10.80875283,0.29856,0.08708,0.311,10.15,2.68,10.49785216
09/07/2019 07:30,10.85456,2.81508,11.213659,0.39456,0.11508,0.411,10.46,2.7,10.80285148,10.91456,2.91508,11.29713731,0.39456,0.11508,0.411,10.52,2.8,10.88624821
09/07/2019 08:00,11.17368,3.07024,11.58781681,0.58368,0.17024,0.608,10.59,2.9,10.97989526,11.22368,3.09024,11.64133051,0.58368,0.17024,0.608,10.64,2.92,11.03340383
09/07/2019 08:30,11.39024,3.17132,11.8234867,0.69024,0.20132,0.719,10.7,2.97,11.10454411,11.43024,3.19132,11.8673885,0.69024,0.20132,0.719,10.74,2.99,11.14843935
09/07/2019 09:00,11.61352,3.22436,12.05281478,0.80352,0.23436,0.837,10.81,2.99,11.21589051,11.66352,3.24436,12.10634423,0.80352,0.23436,0.837,10.86,3.01,11.26941436
09/07/2019 09:30,11.94072,3.54896,12.45696236,1.23072,0.35896,1.282,10.71,3.19,11.17498098,11.99072,3.56896,12.51058918,1.23072,0.35896,1.282,10.76,3.21,11.22861078
09/07/2019 10:00,11.91296,3.45628,12.40421249,0.91296,0.26628,0.951,11,3.19,11.45321352,11.96296,3.47628,12.45780617,0.91296,0.26628,0.951,11.05,3.21,11.50680668
09/07/2019 10:30,11.8188,3.3684,12.28943253,0.7488,0.2184,0.78,11.07,3.15,11.50944829,11.8688,3.3884,12.34300077,0.7488,0.2184,0.78,11.12,3.17,11.56301431
09/07/2019 11:00,11.80432,3.48876,12.30907864,1.26432,0.36876,1.317,10.54,3.12,10.99208806,11.84432,3.51876,12.35595355,1.26432,0.36876,1.317,10.58,3.15,11.03897187
09/07/2019 11:30,11.74696,3.50328,12.25822336,1.41696,0.41328,1.476,10.33,3.09,10.78225394,11.79696,3.52328,12.31185474,1.41696,0.41328,1.476,10.38,3.11,10.83588944
09/07/2019 12:00,11.99248,3.43864,12.4757293,1.33248,0.38864,1.388,10.66,3.05,11.08774549,12.04248,3.45864,12.52930625,1.33248,0.38864,1.388,10.71,3.07,11.14131949
09/07/2019 12:30,11.92504,3.42772,12.4078944,1.29504,0.37772,1.349,10.63,3.05,11.05890591,11.96504,3.44772,12.45186554,1.29504,0.37772,1.349,10.67,3.07,11.1028735
09/07/2019 13:00,12.20816,3.82988,12.79480955,2.22816,0.64988,2.321,9.98,3.18,10.47438781,12.24816,3.85988,12.84196624,2.22816,0.64988,2.321,10.02,3.21,10.5216206
09/07/2019 13:30,12.12824,3.95032,12.75536097,2.05824,0.60032,2.144,10.07,3.35,10.61260571,12.16824,3.98032,12.8026955,2.05824,0.60032,2.144,10.11,3.38,10.66004221
09/07/2019 14:00,11.89464,3.70052,12.45697833,1.78464,0.52052,1.859,10.11,3.18,10.59832534,11.94464,3.73052,12.51364073,1.78464,0.52052,1.859,10.16,3.21,10.65503168
09/07/2019 14:30,11.92888,3.73884,12.50108406,1.53888,0.44884,1.603,10.39,3.29,10.89844943,11.96888,3.76884,12.54823666,1.53888,0.44884,1.603,10.43,3.32,10.9456521
09/07/2019 15:00,11.63496,3.54728,12.16369556,0.50496,0.14728,0.526,11.13,3.4,11.63773603,11.68496,3.56728,12.21735556,0.50496,0.14728,0.526,11.18,3.42,11.69139855
09/07/2019 15:30,11.70224,3.60732,12.24561875,0.64224,0.18732,0.669,11.06,3.42,11.57670074,11.75224,3.62732,12.29929248,0.64224,0.18732,0.669,11.11,3.44,11.63037833
09/07/2019 16:00,11.7488,3.4384,12.24160512,0.2688,0.0784,0.28,11.48,3.36,11.96160524,11.7988,3.4584,12.29521094,0.2688,0.0784,0.28,11.53,3.38,12.01521119
09/07/2019 16:30,11.70824,3.70032,12.27905746,0.85824,0.25032,0.894,10.85,3.45,11.38529754,11.75824,3.73032,12.33578109,0.85824,0.25032,0.894,10.9,3.48,11.44204527
09/07/2019 17:00,11.25816,3.48988,11.78666318,1.02816,0.29988,1.071,10.23,3.19,10.71582941,11.30816,3.50988,11.84034375,1.02816,0.29988,1.071,10.28,3.21,10.76951717
09/07/2019 17:30,11.0796,3.3778,11.58305094,0.8496,0.2478,0.885,10.23,3.13,10.69812133,11.1296,3.3978,11.63671092,0.8496,0.2478,0.885,10.28,3.15,10.7517859
09/07/2019 18:00,10.88064,3.21352,11.34526499,0.80064,0.23352,0.834,10.08,2.98,10.51127014,10.93064,3.24352,11.40172412,0.80064,0.23352,0.834,10.13,3.01,10.56773391
09/07/2019 18:30,10.21288,2.85584,10.60465652,0.36288,0.10584,0.378,9.85,2.75,10.22668079,10.25288,2.88584,10.6512732,0.36288,0.10584,0.378,9.89,2.78,10.27329061
09/07/2019 19:00,10.24328,1.97304,10.43157093,0.59328,0.17304,0.618,9.65,1.8,9.816440292,10.56328,3.93304,11.27172072,0.59328,0.17304,0.618,9.97,3.76,10.65544462
09/07/2019 19:30,10.09464,1.76052,10.2470087,0.34464,0.10052,0.359,9.75,1.66,9.890303332,10.43464,3.81052,11.10863514,0.34464,0.10052,0.359,10.09,3.71,10.75045115
09/07/2019 20:00,9.886,2.123,10.11138591,0.216,0.063,0.225,9.67,2.06,9.886986396,10.076,3.173,10.56379217,0.216,0.063,0.225,9.86,3.11,10.33884423
09/07/2019 20:30,9.84432,2.59876,10.18156127,0.06432,0.01876,0.067,9.78,2.58,10.11458353,9.88432,2.61876,10.22534527,0.06432,0.01876,0.067,9.82,2.6,10.15836601
09/07/2019 21:00,9.80416,2.69288,10.16725902,0.04416,0.01288,0.046,9.76,2.68,10.12126474,9.86416,2.76288,10.24378633,0.04416,0.01288,0.046,9.82,2.75,10.19778898
09/07/2019 21:30,9.60672,2.18196,9.851396784,0.00672,0.00196,0.007,9.6,2.18,9.844409581,9.74672,2.85196,10.15540381,0.00672,0.00196,0.007,9.74,2.85,10.14840382
09/07/2019 22:00,9.43,2.2,9.683227768,0,0,0,9.43,2.2,9.683227768,9.47,2.21,9.724453712,0,0,0,9.47,2.21,9.724453712
09/07/2019 22:30,9.14,2.06,9.369268915,0,0,0,9.14,2.06,9.369268915,9.18,2.07,9.410488829,0,0,0,9.18,2.07,9.410488829
09/07/2019 23:00,8.94,2.06,9.174268363,0,0,0,8.94,2.06,9.174268363,8.98,2.07,9.215492391,0,0,0,8.98,2.07,9.215492391
09/07/2019 23:30,8.77,1.97,8.988537145,0,0,0,8.77,1.97,8.988537145,8.81,1.98,9.029756364,0,0,0,8.81,1.98,9.029756364
10/07/2019 00:00,8.66,1.71,8.827213603,0,0,0,8.66,1.71,8.827213603,8.73,1.98,8.951720505,0,0,0,8.73,1.98,8.951720505
10/07/2019 00:30,8.55,1.69,8.715423111,0,0,0,8.55,1.69,8.715423111,8.59,1.7,8.756603223,0,0,0,8.59,1.7,8.756603223
10/07/2019 01:00,8.39,1.53,8.528364439,0,0,0,8.39,1.53,8.528364439,8.43,1.54,8.569509904,0,0,0,8.43,1.54,8.569509904
10/07/2019 01:30,8.26,1.44,8.384581087,0,0,0,8.26,1.44,8.384581087,8.3,1.45,8.425704718,0,0,0,8.3,1.45,8.425704718
10/07/2019 02:00,8.23,1.56,8.376544634,0,0,0,8.23,1.56,8.376544634,8.27,1.57,8.417707526,0,0,0,8.27,1.57,8.417707526
10/07/2019 02:30,8.15,1.7,8.325412903,0,0,0,8.15,1.7,8.325412903,8.19,1.71,8.366612218,0,0,0,8.19,1.71,8.366612218
10/07/2019 03:00,8.2,1.55,8.345208206,0,0,0,8.2,1.55,8.345208206,8.24,1.56,8.386369894,0,0,0,8.24,1.56,8.386369894
10/07/2019 03:30,8.14,1.52,8.280700453,0,0,0,8.14,1.52,8.280700453,8.18,1.53,8.321856764,0,0,0,8.18,1.53,8.321856764
10/07/2019 04:00,8.14,1.5,8.277052616,0,0,0,8.14,1.5,8.277052616,8.18,1.51,8.318202931,0,0,0,8.18,1.51,8.318202931
10/07/2019 04:30,8.27,1.5,8.404933075,0,0,0,8.27,1.5,8.404933075,8.31,1.51,8.446076012,0,0,0,8.31,1.51,8.446076012
10/07/2019 05:00,8.15,1.52,8.290530743,0,0,0,8.15,1.52,8.290530743,8.18,1.53,8.321856764,0,0,0,8.18,1.53,8.321856764
10/07/2019 05:30,8.174,1.467,8.304599027,0.024,0.007,0.025,8.15,1.46,8.279740334,8.204,1.477,8.335894973,0.024,0.007,0.025,8.18,1.47,8.311034833
10/07/2019 06:00,8.4772,1.4796,8.605355077,0.0672,0.0196,0.07,8.41,1.46,8.53578936,8.5172,1.4896,8.646479284,0.0672,0.0196,0.07,8.45,1.47,8.576910866
10/07/2019 06:30,9.24768,2.04724,9.471577324,0.12768,0.03724,0.133,9.12,2.01,9.338870381,9.29768,2.12724,9.537924481,0.12768,0.03724,0.133,9.17,2.09,9.405158159
10/07/2019 07:00,9.7828,2.3754,10.0670602,0.2928,0.0854,0.305,9.49,2.29,9.762387003,9.8428,2.5154,10.15913131,0.2928,0.0854,0.305,9.55,2.43,9.854308702
10/07/2019 07:30,10.1144,1.5942,10.23926565,0.2544,0.0742,0.265,9.86,1.52,9.976472322,10.4544,3.6142,11.06150627,0.2544,0.0742,0.265,10.2,3.54,10.79683287
10/07/2019 08:00,10.46912,2.30016,10.71882501,0.30912,0.09016,0.322,10.16,2.21,10.39758145,10.63912,3.19016,11.10711462,0.30912,0.09016,0.322,10.33,3.1,10.78512401
10/07/2019 08:30,10.79304,2.79672,11.14950022,0.74304,0.21672,0.774,10.05,2.58,10.37588069,10.87304,3.01672,11.28377589,0.74304,0.21672,0.774,10.13,2.8,10.50984776
10/07/2019 09:00,10.90248,3.00364,11.30866585,0.73248,0.21364,0.763,10.17,2.79,10.54575744,10.94248,3.01364,11.34988522,0.73248,0.21364,0.763,10.21,2.8,10.58697785
10/07/2019 09:30,11.16504,3.14272,11.59891405,0.69504,0.20272,0.724,10.47,2.94,10.87494828,11.23504,3.29272,11.70760987,0.69504,0.20272,0.724,10.54,3.09,10.98361052
10/07/2019 10:00,11.00368,2.37524,11.25711946,0.94368,0.27524,0.983,10.06,2.1,10.27684777,11.31368,4.22524,12.07692048,0.94368,0.27524,0.983,10.37,3.95,11.09681936
10/07/2019 10:30,11.2376,3.2618,11.70140987,1.1376,0.3318,1.185,10.1,2.93,10.51641098,11.2776,3.2918,11.74820025,1.1376,0.3318,1.185,10.14,2.96,10.56320027
10/07/2019 11:00,11.6024,3.5932,12.14605994,1.6224,0.4732,1.69,9.98,3.12,10.45632823,11.6524,3.6132,12.19973934,1.6224,0.4732,1.69,10.03,3.14,10.51001903
10/07/2019 11:30,11.45432,3.41876,11.95363403,1.02432,0.29876,1.067,10.43,3.12,10.88665697,11.50432,3.43876,12.00726651,1.02432,0.29876,1.067,10.48,3.14,10.9402925
10/07/2019 12:00,11.62632,3.51976,12.14742883,1.57632,0.45976,1.642,10.05,3.06,10.50552712,11.66632,3.53976,12.19151029,1.57632,0.45976,1.642,10.09,3.08,10.54962085
10/07/2019 12:30,11.30264,3.33452,11.78425622,1.11264,0.32452,1.159,10.19,3.01,10.62526235,11.34264,3.35452,11.82828333,1.11264,0.32452,1.159,10.23,3.03,10.66929239
10/07/2019 13:00,11.65928,3.72104,12.23866614,1.64928,0.48104,1.718,10.01,3.24,10.52129745,11.69928,3.75104,12.28590467,1.64928,0.48104,1.718,10.05,3.27,10.56860445
10/07/2019 13:30,11.81736,3.88548,12.4397328,1.76736,0.51548,1.841,10.05,3.37,10.5999717,11.86736,3.91548,12.49660822,1.76736,0.51548,1.841,10.1,3.4,10.65692263
10/07/2019 14:00,11.76856,3.67708,12.32963592,1.49856,0.43708,1.561,10.27,3.24,10.76896002,11.81856,3.69708,12.38332593,1.49856,0.43708,1.561,10.32,3.26,10.82266141
10/07/2019 14:30,11.59392,3.71156,12.17352285,1.03392,0.30156,1.077,10.56,3.41,11.096923,11.64392,3.74156,12.23029616,1.03392,0.30156,1.077,10.61,3.44,11.15373032
10/07/2019 15:00,11.57512,3.65816,12.13942081,1.12512,0.32816,1.172,10.45,3.33,10.96774361,11.62512,3.68816,12.19614444,1.12512,0.32816,1.172,10.5,3.36,11.02449999
10/07/2019 15:30,11.5692,3.5056,12.08865667,0.9792,0.2856,1.02,10.59,3.22,11.06871718,11.6092,3.5356,12.13564963,0.9792,0.2856,1.02,10.63,3.25,11.1157276
10/07/2019 16:00,11.47696,3.48328,11.99390889,1.41696,0.41328,1.476,10.06,3.07,10.51800837,11.52696,3.51328,12.05047481,1.41696,0.41328,1.476,10.11,3.1,10.57459692
10/07/2019 16:30,11.26776,3.33768,11.75170299,1.39776,0.40768,1.456,9.87,2.93,10.29571756,11.30776,3.36768,11.7985891,1.39776,0.40768,1.456,9.91,2.96,10.34261572
10/07/2019 17:00,11.0512,3.4116,11.56581324,0.9312,0.2716,0.97,10.12,3.14,10.59594262,11.1012,3.4416,11.62244604,0.9312,0.2716,0.97,10.17,3.17,10.65259593
10/07/2019 17:30,11.31024,3.49132,11.83684266,1.65024,0.48132,1.719,9.66,3.01,10.11808776,11.35024,3.51132,11.88096445,1.65024,0.48132,1.719,9.7,3.03,10.16222909
10/07/2019 18:00,11.19912,3.08516,11.61630324,1.62912,0.47516,1.697,9.57,2.61,9.919526198,11.32912,3.74516,11.93210725,1.62912,0.47516,1.697,9.7,3.27,10.23635189
10/07/2019 18:30,10.60256,2.73908,10.95065467,0.92256,0.26908,0.961,9.68,2.47,9.990160159,10.74256,3.43908,11.27962174,0.92256,0.26908,0.961,9.82,3.17,10.31897766
10/07/2019 19:00,10.28464,2.84552,10.67102638,0.46464,0.13552,0.484,9.82,2.71,10.18707514,10.32464,2.86552,10.71491465,0.46464,0.13552,0.484,9.86,2.73,10.23095792
10/07/2019 19:30,10.1596,2.7878,10.53514599,0.3696,0.1078,0.385,9.79,2.68,10.15019704,10.1996,2.8078,10.57901607,0.3696,0.1078,0.385,9.83,2.7,10.194062
10/07/2019 20:00,10.11376,2.60568,10.44402746,0.29376,0.08568,0.306,9.82,2.52,10.13818524,10.16376,2.64568,10.50245876,0.29376,0.08568,0.306,9.87,2.56,10.19659257
10/07/2019 20:30,9.98992,2.19956,10.22920162,0.16992,0.04956,0.177,9.82,2.15,10.05260663,10.16992,3.08956,10.62885948,0.16992,0.04956,0.177,10,3.04,10.45187065
10/07/2019 21:00,9.88624,2.54932,10.20964122,0.06624,0.01932,0.069,9.82,2.53,10.14067552,9.96624,2.66932,10.31751952,0.06624,0.01932,0.069,9.9,2.65,10.24853648
10/07/2019 21:30,9.82768,2.77224,10.21120016,0.00768,0.00224,0.008,9.82,2.77,10.20320048,9.87768,2.79224,10.2647536,0.00768,0.00224,0.008,9.87,2.79,10.25675387
10/07/2019 22:00,9.65,2.44,9.953697805,0,0,0,9.65,2.44,9.953697805,9.7,2.46,10.0070775,0,0,0,9.7,2.46,10.0070775
10/07/2019 22:30,9.26,1.8,9.43332391,0,0,0,9.26,1.8,9.43332391,9.4,2.53,9.734521046,0,0,0,9.4,2.53,9.734521046
10/07/2019 23:00,9.15,2.07,9.381225933,0,0,0,9.15,2.07,9.381225933,9.2,2.08,9.432200168,0,0,0,9.2,2.08,9.432200168
10/07/2019 23:30,9.02,2.1,9.26123102,0,0,0,9.02,2.1,9.26123102,9.06,2.12,9.30472998,0,0,0,9.06,2.12,9.30472998
11/07/2019 00:00,8.97,2.13,9.219425145,0,0,0,8.97,2.13,9.219425145,9.02,2.22,9.289176497,0,0,0,9.02,2.22,9.289176497
11/07/2019 00:30,8.9,2.06,9.135294193,0,0,0,8.9,2.06,9.135294193,8.94,2.07,9.176518948,0,0,0,8.94,2.07,9.176518948
11/07/2019 01:00,8.75,1.96,8.966833332,0,0,0,8.75,1.96,8.966833332,8.79,1.97,9.008051954,0,0,0,8.79,1.97,9.008051954
11/07/2019 01:30,8.66,1.89,8.863842282,0,0,0,8.66,1.89,8.863842282,8.7,1.9,8.905054744,0,0,0,8.7,1.9,8.905054744
11/07/2019 02:00,8.55,2,8.780802925,0,0,0,8.55,2,8.780802925,8.59,2.02,8.824313004,0,0,0,8.59,2.02,8.824313004
11/07/2019 02:30,8.45,2.05,8.69511357,0,0,0,8.45,2.05,8.69511357,8.49,2.06,8.736343629,0,0,0,8.49,2.06,8.736343629
11/07/2019 03:00,8.4,1.72,8.574287142,0,0,0,8.4,1.72,8.574287142,8.44,1.73,8.615480254,0,0,0,8.44,1.73,8.615480254
11/07/2019 03:30,8.4,1.16,8.479716976,0,0,0,8.4,1.16,8.479716976,8.61,2.4,8.938238081,0,0,0,8.61,2.4,8.938238081
11/07/2019 04:00,8.6,1.88,8.803090366,0,0,0,8.6,1.88,8.803090366,8.64,1.89,8.844303251,0,0,0,8.64,1.89,8.844303251
11/07/2019 04:30,8.54,1.96,8.762031728,0,0,0,8.54,1.96,8.762031728,8.59,2.03,8.826607502,0,0,0,8.59,2.03,8.826607502
11/07/2019 05:00,8.36,1.61,8.513618502,0,0,0,8.36,1.61,8.513618502,8.42,1.83,8.616571244,0,0,0,8.42,1.83,8.616571244
11/07/2019 05:30,8.38112,1.67616,8.547086334,0.02112,0.00616,0.022,8.36,1.67,8.52516862,8.44112,1.68616,8.607882574,0.02112,0.00616,0.022,8.42,1.68,8.585965292
11/07/2019 06:00,8.6216,1.6038,8.769501753,0.0816,0.0238,0.085,8.54,1.58,8.684929476,8.6816,1.7338,8.853035694,0.0816,0.0238,0.085,8.6,1.71,8.768357885
11/07/2019 06:30,9.40744,2.17592,9.655804223,0.15744,0.04592,0.164,9.25,2.13,9.492070375,9.44744,2.18592,9.697028865,0.15744,0.04592,0.164,9.29,2.14,9.533294289
11/07/2019 07:00,10.05144,2.48292,10.35356643,0.42144,0.12292,0.439,9.63,2.36,9.914963439,10.11144,2.60292,10.44109244,0.42144,0.12292,0.439,9.69,2.48,10.00232473
11/07/2019 07:30,10.60808,2.71944,10.95110566,0.47808,0.13944,0.498,10.13,2.58,10.45338701,10.67808,2.93944,11.07527426,0.47808,0.13944,0.498,10.2,2.8,10.57733426
11/07/2019 08:00,11.05824,3.04032,11.46857522,0.61824,0.18032,0.644,10.44,2.86,10.82465704,11.09824,3.06032,11.51244933,0.61824,0.18032,0.644,10.48,2.88,10.86852336
11/07/2019 08:30,11.39632,3.26476,11.85473607,1.21632,0.35476,1.267,10.18,2.91,10.58775236,11.44632,3.28476,11.90831179,1.21632,0.35476,1.267,10.23,2.93,10.64132511
11/07/2019 09:00,11.89928,3.62604,12.43949479,1.28928,0.37604,1.343,10.61,3.25,11.09660308,11.94928,3.65604,12.49607622,1.28928,0.37604,1.343,10.66,3.28,11.15320582
11/07/2019 09:30,12.26008,3.97044,12.88696843,2.23008,0.65044,2.323,10.03,3.32,10.56519285,12.36008,4.34044,13.10003805,2.23008,0.65044,2.323,10.13,3.69,10.78114094
11/07/2019 10:00,12.26808,3.13444,12.6621681,2.03808,0.59444,2.123,10.23,2.54,10.54061194,12.60808,5.08444,13.59467585,2.03808,0.59444,2.123,10.57,4.49,11.48411947
11/07/2019 10:30,12.01544,3.68992,12.56926044,1.64544,0.47992,1.714,10.37,3.21,10.85545946,12.06544,3.70992,12.62292949,1.64544,0.47992,1.714,10.42,3.23,10.90913837
11/07/2019 11:00,12.56456,4.14008,13.22907519,2.43456,0.71008,2.536,10.13,3.43,10.69494273,12.63456,4.40008,13.37881947,2.43456,0.71008,2.536,10.2,3.69,10.84693966
11/07/2019 11:30,12.41544,4.28992,13.13569808,2.36544,0.68992,2.464,10.05,3.6,10.67532201,12.45544,4.31992,13.18331121,2.36544,0.68992,2.464,10.09,3.63,10.72310589
11/07/2019 12:00,12.23824,3.47032,12.72075624,1.57824,0.46032,1.644,10.66,3.01,11.07680911,12.44824,4.60032,13.27108222,1.57824,0.46032,1.644,10.87,4.14,11.63170237
11/07/2019 12:30,12.0092,3.6706,12.55763469,0.8592,0.2506,0.895,11.15,3.42,11.66271409,12.0692,3.7206,12.62966559,0.8592,0.2506,0.895,11.21,3.47,11.73477737
11/07/2019 13:00,11.85512,3.65316,12.40521859,0.52512,0.15316,0.547,11.33,3.5,11.85828402,11.90512,3.68316,12.46184376,0.52512,0.15316,0.547,11.38,3.53,11.91491922
11/07/2019 13:30,12.4004,4.2722,13.11570101,1.5504,0.4522,1.615,10.85,3.82,11.50282139,12.4404,4.3022,13.16330038,1.5504,0.4522,1.615,10.89,3.85,11.5505238
11/07/2019 14:00,12.72424,4.41332,13.46787574,2.03424,0.59332,2.119,10.69,3.82,11.35202625,12.77424,4.44332,13.52495102,2.03424,0.59332,2.119,10.74,3.85,11.40921119
11/07/2019 14:30,12.71136,4.10248,13.35698376,2.27136,0.66248,2.366,10.44,3.44,10.99214265,12.83136,4.64248,13.6453809,2.27136,0.66248,2.366,10.56,3.98,11.28512295
11/07/2019 15:00,12.91056,4.40308,13.64073579,2.41056,0.70308,2.511,10.5,3.7,11.13283432,12.97056,4.43308,13.70721069,2.41056,0.70308,2.511,10.56,3.73,11.19939731
11/07/2019 15:30,12.74128,4.41204,13.48355713,2.44128,0.71204,2.543,10.3,3.7,10.94440496,12.79128,4.44204,13.5406264,2.44128,0.71204,2.543,10.35,3.73,11.00160897
11/07/2019 16:00,12.11064,3.82852,12.70138444,1.16064,0.33852,1.209,10.95,3.49,11.49271943,12.16064,3.85852,12.75810886,1.16064,0.33852,1.209,11,3.52,11.54947618
11/07/2019 16:30,11.94096,3.18028,12.35721274,1.44096,0.42028,1.501,10.5,2.76,10.85668458,12.12096,4.13028,12.80534592,1.44096,0.42028,1.501,10.68,3.71,11.30603821
11/07/2019 17:00,11.32992,2.75956,11.66114311,0.88992,0.25956,0.927,10.44,2.5,10.73515719,11.56992,4.12956,12.28480014,0.88992,0.25956,0.927,10.68,3.87,11.35954665
11/07/2019 17:30,11.5488,3.3684,12.03,1.4688,0.4284,1.53,10.08,2.94,10.5,11.5888,3.3884,12.07400265,1.4688,0.4284,1.53,10.12,2.96,10.54400303
11/07/2019 18:00,11.33656,3.35608,11.82289582,1.66656,0.48608,1.736,9.67,2.87,10.08691231,11.38656,3.38608,11.87936389,1.66656,0.48608,1.736,9.72,2.9,10.14339194
11/07/2019 18:30,11.2104,3.2372,11.66844171,1.6704,0.4872,1.74,9.54,2.75,9.928449023,11.2604,3.2572,11.72202883,1.6704,0.4872,1.74,9.59,2.77,9.982033861
11/07/2019 19:00,10.94896,3.04928,11.36564268,0.88896,0.25928,0.926,10.06,2.79,10.43971743,10.99896,3.06928,11.41917689,0.88896,0.25928,0.926,10.11,2.81,10.49324545
11/07/2019 19:30,10.5832,2.7126,10.92530645,0.2832,0.0826,0.295,10.3,2.63,10.63047036,10.6332,2.7326,10.97870871,0.2832,0.0826,0.295,10.35,2.65,10.68386634
11/07/2019 20:00,10.38112,2.54116,10.68761651,0.14112,0.04116,0.147,10.24,2.5,10.54075899,9.72112,-6.17884,11.51860399,0.14112,0.04116,0.147,9.58,-6.22,11.42211889
11/07/2019 20:30,8.302,1.666,8.467512031,0.192,0.056,0.2,8.11,1.61,8.268264631,8.342,1.676,8.508697903,0.192,0.056,0.2,8.15,1.62,8.309446432
11/07/2019 21:00,8.93168,2.12424,9.180811685,0.15168,0.04424,0.158,8.78,2.08,9.023015017,8.98168,2.20424,9.248202506,0.15168,0.04424,0.158,8.83,2.16,9.090352028
11/07/2019 21:30,9.17824,2.24532,9.448891543,0.01824,0.00532,0.019,9.16,2.24,9.429909862,9.21824,2.26532,9.492503537,0.01824,0.00532,0.019,9.2,2.26,9.473520993
11/07/2019 22:00,9.06,2.17,9.316249245,0,0,0,9.06,2.17,9.316249245,9.1,2.19,9.359813032,0,0,0,9.1,2.19,9.359813032
11/07/2019 22:30,8.94,1.94,9.148070835,0,0,0,8.94,1.94,9.148070835,8.99,1.95,9.199054299,0,0,0,8.99,1.95,9.199054299
11/07/2019 23:00,8.94,1.92,9.143850392,0,0,0,8.94,1.92,9.143850392,8.99,1.93,9.194835507,0,0,0,8.99,1.93,9.194835507
