Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/07/2019 23:30,8.94,1.83,9.125376705,0,0,0,8.94,1.83,9.125376705,8.99,1.93,9.194835507,0,0,0,8.99,1.93,9.194835507
12/07/2019 00:00,8.66,1.69,8.823361038,0,0,0,8.66,1.69,8.823361038,8.7,1.7,8.864536085,0,0,0,8.7,1.7,8.864536085
12/07/2019 00:30,8.62,1.83,8.812110984,0,0,0,8.62,1.83,8.812110984,8.66,1.84,8.853315763,0,0,0,8.66,1.84,8.853315763
12/07/2019 01:00,8.4,1.68,8.566352783,0,0,0,8.4,1.68,8.566352783,8.44,1.69,8.607537395,0,0,0,8.44,1.69,8.607537395
12/07/2019 01:30,8.31,1.25,8.403487371,0,0,0,8.31,1.25,8.403487371,8.42,1.83,8.616571244,0,0,0,8.42,1.83,8.616571244
12/07/2019 02:00,8.29,0.67,8.31703072,0,0,0,8.29,0.67,8.31703072,8.58,2.57,8.956634413,0,0,0,8.58,2.57,8.956634413
12/07/2019 02:30,8.19,0.75,8.224268964,0,0,0,8.19,0.75,8.224268964,8.48,2.66,8.887406821,0,0,0,8.48,2.66,8.887406821
12/07/2019 03:00,8.21,0.86,8.254919745,0,0,0,8.21,0.86,8.254919745,8.42,2.19,8.700143677,0,0,0,8.42,2.19,8.700143677
12/07/2019 03:30,8.21,1.4,8.328511272,0,0,0,8.21,1.4,8.328511272,8.24,1.41,8.359766743,0,0,0,8.24,1.41,8.359766743
12/07/2019 04:00,8.21,0.88,8.25702731,0,0,0,8.21,0.88,8.25702731,8.44,2.29,8.745152943,0,0,0,8.44,2.29,8.745152943
12/07/2019 04:30,8.25,1.39,8.366277547,0,0,0,8.25,1.39,8.366277547,8.31,1.5,8.444293931,0,0,0,8.31,1.5,8.444293931
12/07/2019 05:00,8.27,1.39,8.386000238,0,0,0,8.27,1.39,8.386000238,8.31,1.4,8.427105078,0,0,0,8.31,1.4,8.427105078
12/07/2019 05:30,8.23632,1.39476,8.353581424,0.01632,0.00476,0.017,8.22,1.39,8.336695988,8.27632,1.40476,8.394690191,0.01632,0.00476,0.017,8.26,1.4,8.377804008
12/07/2019 06:00,8.45336,1.85848,8.655243682,0.06336,0.01848,0.066,8.39,1.84,8.589394624,8.49336,1.86848,8.696457992,0.06336,0.01848,0.066,8.43,1.85,8.630608322
12/07/2019 06:30,9.16296,2.13628,9.408694288,0.19296,0.05628,0.201,8.97,2.08,9.208001955,9.21296,2.20628,9.47345256,0.19296,0.05628,0.201,9.02,2.15,9.272696479
12/07/2019 07:00,9.88528,2.55404,10.20989133,0.42528,0.12404,0.443,9.46,2.43,9.767113187,9.92528,2.57404,10.25362692,0.42528,0.12404,0.443,9.5,2.45,9.810835846
12/07/2019 07:30,10.38408,2.78744,10.75169471,0.57408,0.16744,0.598,9.81,2.62,10.15384164,10.45408,2.99744,10.87531311,0.57408,0.16744,0.598,9.88,2.83,10.27731969
12/07/2019 08:00,10.85768,2.80224,11.21346351,0.96768,0.28224,1.008,9.89,2.52,10.20600314,10.98768,3.39224,11.49940885,0.96768,0.28224,1.008,10.02,3.11,10.49154421
12/07/2019 08:30,11.23632,3.22476,11.68990865,1.21632,0.35476,1.267,10.02,2.87,10.42292186,11.32632,3.57476,11.87705493,1.21632,0.35476,1.267,10.11,3.22,10.61039585
12/07/2019 09:00,11.64248,3.65864,12.20381036,1.81248,0.52864,1.888,9.83,3.13,10.31628809,11.68248,3.67864,12.24796845,1.81248,0.52864,1.888,9.87,3.15,10.36047296
12/07/2019 09:30,11.87672,3.95196,12.51696712,1.92672,0.56196,2.007,9.95,3.39,10.51164117,11.92672,3.98196,12.57388784,1.92672,0.56196,2.007,10,3.42,10.56865176
12/07/2019 10:00,11.98088,3.80984,12.57204703,1.61088,0.46984,1.678,10.37,3.34,10.89460876,12.03088,3.83984,12.62879427,1.61088,0.46984,1.678,10.42,3.37,10.9514063
12/07/2019 10:30,11.47656,3.33108,11.95021018,0.58656,0.17108,0.611,10.89,3.16,11.33921073,11.52656,3.36108,12.00660003,0.58656,0.17108,0.611,10.94,3.19,11.39560003
12/07/2019 11:00,12.10192,4.10056,12.77775645,2.40192,0.70056,2.502,9.7,3.4,10.27861858,12.14192,4.13056,12.82527767,2.40192,0.70056,2.502,9.74,3.43,10.32630137
12/07/2019 11:30,12.15432,4.04376,12.80935165,2.34432,0.68376,2.442,9.81,3.36,10.36945997,12.19432,4.07376,12.85678657,2.34432,0.68376,2.442,9.85,3.39,10.41703413
12/07/2019 12:00,11.5488,3.9784,12.21484539,2.9088,0.8484,3.03,8.64,3.13,9.189477678,11.5888,3.9984,12.25917974,2.9088,0.8484,3.03,8.68,3.15,9.233899501
12/07/2019 12:30,11.4352,3.3786,11.92387257,2.6352,0.7686,2.745,8.8,2.61,9.178894269,11.5852,4.2186,12.32937326,2.6352,0.7686,2.745,8.95,3.45,9.591923686
12/07/2019 13:00,11.65712,3.64916,12.2149423,2.15712,0.62916,2.247,9.5,3.02,9.968470294,11.41712,3.95916,12.08410431,2.15712,0.62916,2.247,9.26,3.33,9.840553846
12/07/2019 13:30,10.13912,3.46516,10.71490029,2.58912,0.75516,2.697,7.55,2.71,8.02163325,11.88912,3.90516,12.51405006,2.58912,0.75516,2.697,9.3,3.15,9.818986709
12/07/2019 14:00,10.09656,3.36608,10.64288581,2.62656,0.76608,2.736,7.47,2.6,7.909544867,11.83656,3.79608,12.43038117,2.62656,0.76608,2.736,9.21,3.03,9.695617567
12/07/2019 14:30,9.91864,3.20752,10.42437547,2.28864,0.66752,2.384,7.63,2.54,8.041672712,11.62864,3.62752,12.1813041,2.28864,0.66752,2.384,9.34,2.96,9.797816083
12/07/2019 15:00,10.3304,3.6422,10.95366537,2.9904,0.8722,3.115,7.34,2.77,7.845285208,11.9904,4.0622,12.65982468,2.9904,0.8722,3.115,9,3.19,9.548617701
12/07/2019 15:30,9.59744,3.20092,10.11715095,1.47744,0.43092,1.539,8.12,2.77,8.579469681,11.32744,3.57092,11.8769679,1.47744,0.43092,1.539,9.85,3.14,10.33837995
12/07/2019 16:00,9.80432,3.37876,10.37018369,1.98432,0.57876,2.067,7.82,2.8,8.306166384,11.44432,3.57876,11.99082914,1.98432,0.57876,2.067,9.46,3,9.924293426
12/07/2019 16:30,10.30456,5.19508,11.54005256,2.79456,0.81508,2.911,7.51,4.38,8.693934667,11.30456,1.76508,11.44152893,2.79456,0.81508,2.911,8.51,0.95,8.562861671
12/07/2019 17:00,11.92016,4.64088,12.79171535,2.54016,0.74088,2.646,9.38,3.9,10.15846445,10.80016,1.49088,10.90257672,2.54016,0.74088,2.646,8.26,0.75,8.293979744
12/07/2019 17:30,10.40856,3.53708,10.99313678,2.21856,0.64708,2.311,8.19,2.89,8.68494099,10.31856,2.51708,10.62112857,2.21856,0.64708,2.311,8.1,1.87,8.313055996
12/07/2019 18:00,9.81224,2.82732,10.21145397,1.60224,0.46732,1.669,8.21,2.36,8.542464516,9.85224,2.84732,10.25543096,1.60224,0.46732,1.669,8.25,2.38,8.586436979
12/07/2019 18:30,9.48672,2.54196,9.821375515,1.20672,0.35196,1.257,8.28,2.19,8.564724164,9.52672,2.56196,9.865193004,1.20672,0.35196,1.257,8.32,2.21,8.608513228
12/07/2019 19:00,9.27512,2.35316,9.568971366,0.76512,0.22316,0.797,8.51,2.13,8.772513893,9.31512,2.36316,9.610202173,0.76512,0.22316,0.797,8.55,2.14,8.813744948
12/07/2019 19:30,9.08784,2.15312,9.339419768,0.38784,0.11312,0.404,8.7,2.04,8.935972247,9.12784,2.16312,9.380647696,0.38784,0.11312,0.404,8.74,2.05,8.977198895
12/07/2019 20:00,9.05024,2.16132,9.304737944,0.21024,0.06132,0.219,8.84,2.1,9.086011226,9.09024,2.17132,9.345966713,0.21024,0.06132,0.219,8.88,2.11,9.127239451
12/07/2019 20:30,8.79632,2.20976,9.069635318,0.13632,0.03976,0.142,8.66,2.17,8.927737675,8.83632,2.21976,9.110866347,0.13632,0.03976,0.142,8.7,2.18,8.968968726
12/07/2019 21:00,8.588,1.334,8.690989587,0.048,0.014,0.05,8.54,1.32,8.641411922,8.848,2.974,9.33444053,0.048,0.014,0.05,8.8,2.96,9.284481676
12/07/2019 21:30,8.50056,1.13308,8.575744318,0.01056,0.00308,0.011,8.49,1.13,8.56487011,8.81056,3.09308,9.337725173,0.01056,0.00308,0.011,8.8,3.09,9.326741124
12/07/2019 22:00,8.37,1.08,8.439389788,0,0,0,8.37,1.08,8.439389788,8.66,3.05,9.181399675,0,0,0,8.66,3.05,9.181399675
12/07/2019 22:30,8.2,0.87,8.246023284,0,0,0,8.2,0.87,8.246023284,8.49,2.84,8.952413083,0,0,0,8.49,2.84,8.952413083
12/07/2019 23:00,8.06,0.72,8.092094908,0,0,0,8.06,0.72,8.092094908,8.35,2.69,8.772605086,0,0,0,8.35,2.69,8.772605086
12/07/2019 23:30,8.06,1.64,8.225156533,0,0,0,8.06,1.64,8.225156533,8.1,1.67,8.270362749,0,0,0,8.1,1.67,8.270362749
13/07/2019 00:00,8.06,1.78,8.254211046,0,0,0,8.06,1.78,8.254211046,8.1,1.79,8.295426451,0,0,0,8.1,1.79,8.295426451
13/07/2019 00:30,7.97,1.74,8.157726399,0,0,0,7.97,1.74,8.157726399,8.01,1.75,8.198938956,0,0,0,8.01,1.75,8.198938956
13/07/2019 01:00,7.8,1.84,8.014087596,0,0,0,7.8,1.84,8.014087596,7.84,1.85,8.055315016,0,0,0,7.84,1.85,8.055315016
13/07/2019 01:30,7.59,1.68,7.77370568,0,0,0,7.59,1.68,7.77370568,7.63,1.69,7.814921625,0,0,0,7.63,1.69,7.814921625
13/07/2019 02:00,7.45,1.66,7.632699391,0,0,0,7.45,1.66,7.632699391,7.51,1.83,7.729747732,0,0,0,7.51,1.83,7.729747732
13/07/2019 02:30,7.18,0.71,7.215019057,0,0,0,7.18,0.71,7.215019057,7.44,2.61,7.884522814,0,0,0,7.44,2.61,7.884522814
13/07/2019 03:00,7.18,0.69,7.2130784,0,0,0,7.18,0.69,7.2130784,7.44,2.59,7.877924854,0,0,0,7.44,2.59,7.877924854
13/07/2019 03:30,7.15,0.71,7.185165273,0,0,0,7.15,0.71,7.185165273,7.41,2.62,7.859548333,0,0,0,7.41,2.62,7.859548333
13/07/2019 04:00,7.19,0.74,7.227980354,0,0,0,7.19,0.74,7.227980354,7.44,2.62,7.887838741,0,0,0,7.44,2.62,7.887838741
13/07/2019 04:30,7.21,0.81,7.255356642,0,0,0,7.21,0.81,7.255356642,7.44,2.62,7.887838741,0,0,0,7.44,2.62,7.887838741
13/07/2019 05:00,7.14,1.59,7.314895761,0,0,0,7.14,1.59,7.314895761,7.17,1.59,7.34418137,0,0,0,7.17,1.59,7.34418137
13/07/2019 05:30,6.89864,1.57252,7.075595593,0.00864,0.00252,0.009,6.89,1.57,7.066611635,6.93864,1.57252,7.114600776,0.00864,0.00252,0.009,6.93,1.57,7.105617496
13/07/2019 06:00,6.84992,1.13456,6.943243507,0.04992,0.01456,0.052,6.8,1.12,6.891618097,6.97992,2.16456,7.307845319,0.04992,0.01456,0.052,6.93,2.15,7.25585281
13/07/2019 06:30,7.06608,1.62844,7.25129667,0.16608,0.04844,0.173,6.9,1.58,7.07858743,7.09608,1.63844,7.282776737,0.16608,0.04844,0.173,6.93,1.59,7.110063291
13/07/2019 07:00,7.22824,1.58532,7.400046824,0.25824,0.07532,0.269,6.97,1.51,7.131689842,7.28824,1.80532,7.508503353,0.25824,0.07532,0.269,7.03,1.73,7.239737564
13/07/2019 07:30,7.37448,1.08964,7.454546975,0.44448,0.12964,0.463,6.93,0.96,6.996177528,7.58448,2.63964,8.030693382,0.44448,0.12964,0.463,7.14,2.51,7.568335352
13/07/2019 08:00,7.6284,1.9462,7.872749266,0.3984,0.1162,0.415,7.23,1.83,7.458002414,7.6684,1.9462,7.911513951,0.3984,0.1162,0.415,7.27,1.83,7.496785978
13/07/2019 08:30,7.7184,1.9162,7.952705263,0.3984,0.1162,0.415,7.32,1.8,7.538063412,7.7484,1.9262,7.984231272,0.3984,0.1162,0.415,7.35,1.81,7.569583872
13/07/2019 09:00,7.8144,2.0342,8.074826128,0.4944,0.1442,0.515,7.32,1.89,7.560059524,7.8444,2.0442,8.106378044,0.4944,0.1442,0.515,7.35,1.9,7.591607208
13/07/2019 09:30,8.03136,2.18748,8.323930093,0.71136,0.20748,0.741,7.32,1.98,7.583060068,8.06136,2.19748,8.355503779,0.71136,0.20748,0.741,7.35,1.99,7.614630654
13/07/2019 10:00,8.1024,2.1032,8.370922052,0.9024,0.2632,0.94,7.2,1.84,7.431392871,8.1424,2.1132,8.412151449,0.9024,0.2632,0.94,7.24,1.85,7.472623368
13/07/2019 10:30,8.05624,2.02932,8.3078964,0.78624,0.22932,0.819,7.27,1.8,7.489519344,8.10624,2.10932,8.376177995,0.78624,0.22932,0.819,7.32,1.88,7.557565746
13/07/2019 11:00,8.03248,2.04864,8.289611619,0.85248,0.24864,0.888,7.18,1.8,7.402188865,8.10248,2.34864,8.436011617,0.85248,0.24864,0.888,7.25,2.1,7.548012984
13/07/2019 11:30,8.34912,2.58516,8.740186325,1.38912,0.40516,1.447,6.96,2.18,7.293421694,8.37912,2.59516,8.771801833,1.38912,0.40516,1.447,6.99,2.19,7.325039249
13/07/2019 12:00,8.36368,2.39524,8.699903321,1.18368,0.34524,1.233,7.18,2.05,7.466920383,8.39368,2.41524,8.734257164,1.18368,0.34524,1.233,7.21,2.07,7.50126656
13/07/2019 12:30,8.07832,2.17076,8.364894082,0.92832,0.27076,0.967,7.15,1.9,7.398141659,8.13832,2.34076,8.468258959,0.92832,0.27076,0.967,7.21,2.07,7.50126656
13/07/2019 13:00,7.8988,2.0184,8.152605718,0.5088,0.1484,0.53,7.39,1.87,7.622925947,7.9388,2.0384,8.196317466,0.5088,0.1484,0.53,7.43,1.89,7.666615942
13/07/2019 13:30,7.81632,2.22476,8.126771524,0.73632,0.21476,0.767,7.08,2.01,7.359789399,7.85632,2.22476,8.165250823,0.73632,0.21476,0.767,7.12,2.01,7.398276826
13/07/2019 14:00,8.10136,2.37748,8.443011607,1.67136,0.48748,1.741,6.43,1.89,6.702014622,8.13136,2.38748,8.474613631,1.67136,0.48748,1.741,6.46,1.9,6.733617156
13/07/2019 14:30,8.12064,2.56352,8.515657861,2.00064,0.58352,2.084,6.12,1.98,6.432324619,8.15064,2.58352,8.55029286,2.00064,0.58352,2.084,6.15,2,6.467031777
13/07/2019 15:00,8.32184,2.64512,8.732106321,2.45184,0.71512,2.554,5.87,1.93,6.179142335,8.35184,2.65512,8.763726011,2.45184,0.71512,2.554,5.9,1.94,6.210764848
13/07/2019 15:30,7.98384,2.58112,8.390702092,1.68384,0.49112,1.754,6.3,2.09,6.637627588,8.01384,2.59112,8.422323575,1.68384,0.49112,1.754,6.33,2.1,6.669250333
13/07/2019 16:00,7.73584,2.35712,8.086979362,0.91584,0.26712,0.954,6.82,2.09,7.133056848,7.76584,2.36712,8.118591503,0.91584,0.26712,0.954,6.85,2.1,7.164670265
13/07/2019 16:30,8.11856,2.59708,8.523839569,1.73856,0.50708,1.811,6.38,2.09,6.713605589,8.14856,2.60708,8.555460023,1.73856,0.50708,1.811,6.41,2.1,6.745227943
13/07/2019 17:00,7.81312,2.18216,8.112130817,0.93312,0.27216,0.972,6.88,1.91,7.140203078,7.84312,2.19216,8.143715172,0.93312,0.27216,0.972,6.91,1.92,7.171784994
13/07/2019 17:30,7.6116,2.0288,7.877339906,0.6816,0.1988,0.71,6.93,1.83,7.167551883,7.6516,2.0388,7.918566032,0.6816,0.1988,0.71,6.97,1.84,7.20877937
13/07/2019 18:00,7.72416,1.96788,7.970897026,0.64416,0.18788,0.671,7.08,1.78,7.30032876,7.75416,1.97788,8.002437541,0.64416,0.18788,0.671,7.11,1.79,7.331861974
13/07/2019 18:30,7.5684,1.9112,7.805982577,0.5184,0.1512,0.54,7.05,1.76,7.266367731,7.6084,1.9212,7.847213518,0.5184,0.1512,0.54,7.09,1.77,7.307598785
13/07/2019 19:00,7.60776,2.00268,7.866939646,0.55776,0.16268,0.581,7.05,1.84,7.28615811,7.64776,2.00268,7.905628387,0.55776,0.16268,0.581,7.09,1.84,7.3248686
13/07/2019 19:30,7.49384,2.08612,7.778787476,0.36384,0.10612,0.379,7.13,1.98,7.399817565,7.52384,2.08612,7.807692681,0.36384,0.10612,0.379,7.16,1.98,7.42872802
13/07/2019 20:00,7.42256,1.66908,7.607905428,0.20256,0.05908,0.211,7.22,1.61,7.3973306,7.45256,1.67908,7.639369097,0.20256,0.05908,0.211,7.25,1.62,7.428788596
13/07/2019 20:30,7.2484,1.5562,7.413572755,0.1584,0.0462,0.165,7.09,1.51,7.249013726,7.2784,1.5562,7.442907026,0.1584,0.0462,0.165,7.12,1.51,7.278358331
13/07/2019 21:00,7.10928,1.49604,7.264984363,0.08928,0.02604,0.093,7.02,1.47,7.172259058,7.14928,1.50604,7.306186488,0.08928,0.02604,0.093,7.06,1.48,7.213459642
13/07/2019 21:30,7.09344,1.68392,7.290574573,0.01344,0.00392,0.014,7.08,1.68,7.276592609,7.12344,1.69392,7.322073641,0.01344,0.00392,0.014,7.11,1.69,7.308091406
13/07/2019 22:00,7.13,1.53,7.292311019,0,0,0,7.13,1.53,7.292311019,7.17,1.54,7.333518937,0,0,0,7.17,1.54,7.333518937
13/07/2019 22:30,7.05,1.48,7.203672674,0,0,0,7.05,1.48,7.203672674,7.09,1.49,7.24487405,0,0,0,7.09,1.49,7.24487405
13/07/2019 23:00,6.98,1.43,7.124977193,0,0,0,6.98,1.43,7.124977193,7.02,1.44,7.166170525,0,0,0,7.02,1.44,7.166170525
13/07/2019 23:30,6.88,1.51,7.0437561,0,0,0,6.88,1.51,7.0437561,6.92,1.51,7.082831355,0,0,0,6.92,1.51,7.082831355
14/07/2019 00:00,6.69,0.62,6.718668023,0,0,0,6.69,0.62,6.718668023,6.89,2.13,7.211726562,0,0,0,6.89,2.13,7.211726562
14/07/2019 00:30,6.69,1.26,6.80762073,0,0,0,6.69,1.26,6.80762073,6.72,1.26,6.83710465,0,0,0,6.72,1.26,6.83710465
14/07/2019 01:00,6.51,1.09,6.600621183,0,0,0,6.51,1.09,6.600621183,6.63,1.49,6.795366068,0,0,0,6.63,1.49,6.795366068
14/07/2019 01:30,6.51,1.2,6.619675219,0,0,0,6.51,1.2,6.619675219,6.53,1.2,6.639344847,0,0,0,6.53,1.2,6.639344847
14/07/2019 02:00,6.47,1.2,6.580341936,0,0,0,6.47,1.2,6.580341936,6.5,1.2,6.609841148,0,0,0,6.5,1.2,6.609841148
14/07/2019 02:30,6.43,1.07,6.518420054,0,0,0,6.43,1.07,6.518420054,6.46,1.07,6.548014966,0,0,0,6.46,1.07,6.548014966
14/07/2019 03:00,6.53,1.26,6.650451113,0,0,0,6.53,1.26,6.650451113,6.56,1.27,6.681803649,0,0,0,6.56,1.27,6.681803649
14/07/2019 03:30,6.5,1.29,6.626771461,0,0,0,6.5,1.29,6.626771461,6.53,1.3,6.658145387,0,0,0,6.53,1.3,6.658145387
14/07/2019 04:00,6.5,1.17,6.604460614,0,0,0,6.5,1.17,6.604460614,6.53,1.17,6.633988242,0,0,0,6.53,1.17,6.633988242
14/07/2019 04:30,6.46,1.2,6.570509874,0,0,0,6.46,1.2,6.570509874,6.49,1.2,6.600007576,0,0,0,6.49,1.2,6.600007576
14/07/2019 05:00,6.37,1.13,6.46945129,0,0,0,6.37,1.13,6.46945129,6.4,1.13,6.49899223,0,0,0,6.4,1.13,6.49899223
14/07/2019 05:30,6.30672,1.03196,6.390591412,0.00672,0.00196,0.007,6.3,1.03,6.38364316,6.33672,1.03196,6.420199514,0.00672,0.00196,0.007,6.33,1.03,6.413251905
14/07/2019 06:00,6.24952,1.04736,6.336676037,0.05952,0.01736,0.062,6.19,1.03,6.275109561,6.27952,1.04736,6.366265342,0.05952,0.01736,0.062,6.22,1.03,6.304704593
14/07/2019 06:30,6.25144,1.08792,6.345397702,0.06144,0.01792,0.064,6.19,1.07,6.281799105,6.28144,1.17792,6.390929823,0.06144,0.01792,0.064,6.22,1.16,6.327242685
14/07/2019 07:00,6.44712,1.32416,6.581698565,0.11712,0.03416,0.122,6.33,1.29,6.460108358,6.47712,1.32416,6.611087898,0.11712,0.03416,0.122,6.36,1.29,6.489506915
14/07/2019 07:30,6.69352,1.39936,6.838232111,0.20352,0.05936,0.212,6.49,1.34,6.626892183,6.72352,1.40936,6.869644591,0.20352,0.05936,0.212,6.52,1.35,6.658295578
14/07/2019 08:00,6.93936,1.56148,7.112871221,0.51936,0.15148,0.541,6.42,1.41,6.573013008,6.96936,1.56148,7.142142438,0.51936,0.15148,0.541,6.45,1.41,6.602317775
14/07/2019 08:30,7.0708,1.5594,7.240714122,0.5808,0.1694,0.605,6.49,1.39,6.637183137,7.1008,1.5594,7.270012999,0.5808,0.1694,0.605,6.52,1.39,6.666520832
14/07/2019 09:00,7.27272,1.62996,7.4531353,0.82272,0.23996,0.857,6.45,1.39,6.598075477,7.30272,1.62996,7.482411977,0.82272,0.23996,0.857,6.48,1.39,6.627405224
14/07/2019 09:30,7.39136,1.12248,7.476106206,1.31136,0.38248,1.366,6.08,0.74,6.124867346,7.58136,2.76248,8.068972376,1.31136,0.38248,1.366,6.27,2.38,6.706511761
14/07/2019 10:00,7.69096,1.72528,7.882097234,1.56096,0.45528,1.626,6.13,1.27,6.260175716,7.79096,2.42528,8.159720632,1.56096,0.45528,1.626,6.23,1.97,6.53404928
14/07/2019 10:30,7.8928,2.1854,8.18976587,1.7328,0.5054,1.805,6.16,1.68,6.384982381,7.9228,2.1954,8.221346666,1.7328,0.5054,1.805,6.19,1.69,6.416556709
14/07/2019 11:00,7.97424,2.25832,8.287853329,1.91424,0.55832,1.994,6.06,1.7,6.293933587,8.00424,2.26832,8.319443106,1.91424,0.55832,1.994,6.09,1.71,6.325519741
14/07/2019 11:30,8.08336,2.33348,8.413431987,1.86336,0.54348,1.941,6.22,1.79,6.472441579,8.11336,2.34348,8.445028656,1.86336,0.54348,1.941,6.25,1.8,6.504037208
14/07/2019 12:00,8.23832,2.43076,8.58944181,2.12832,0.62076,2.217,6.11,1.81,6.372456355,8.27832,2.44076,8.63063679,2.12832,0.62076,2.217,6.15,1.82,6.413649507
14/07/2019 12:30,8.17568,2.32624,8.500184469,1.97568,0.57624,2.058,6.2,1.75,6.442243398,8.20568,2.33624,8.531775993,1.97568,0.57624,2.058,6.23,1.76,6.473831941
14/07/2019 13:00,8.21416,2.47288,8.578319183,2.20416,0.64288,2.296,6.01,1.83,6.282435833,8.24416,2.48288,8.609928409,2.20416,0.64288,2.296,6.04,1.84,6.31404783
14/07/2019 13:30,8.1236,2.4298,8.47919837,1.9536,0.5698,2.035,6.17,1.86,6.444261013,8.1536,2.4298,8.507944581,1.9536,0.5698,2.035,6.2,1.86,6.472990036
14/07/2019 14:00,7.4328,1.7754,7.641895118,0.7728,0.2254,0.805,6.66,1.55,6.837989471,7.4628,1.7854,7.673398009,0.7728,0.2254,0.805,6.69,1.56,6.869475963
14/07/2019 14:30,7.63608,2.00344,7.894522759,1.24608,0.36344,1.298,6.39,1.64,6.597097847,7.66608,2.00344,7.923544308,1.24608,0.36344,1.298,6.42,1.64,6.626160276
14/07/2019 15:00,7.57064,1.04852,7.642904173,1.40064,0.40852,1.459,6.17,0.64,6.203104062,7.79064,2.89852,8.312369686,1.40064,0.40852,1.459,6.39,2.49,6.858002625
14/07/2019 15:30,7.48184,0.90012,7.535790987,1.13184,0.33012,1.179,6.35,0.57,6.37553135,7.72184,2.85012,8.231038634,1.13184,0.33012,1.179,6.59,2.52,7.055388012
14/07/2019 16:00,7.7608,1.1244,7.841829633,1.6608,0.4844,1.73,6.1,0.64,6.133481882,7.9908,3.0744,8.561823404,1.6608,0.4844,1.73,6.33,2.59,6.839371316
14/07/2019 16:30,7.54384,1.76112,7.746680941,0.96384,0.28112,1.004,6.58,1.48,6.744390262,7.59384,1.94112,7.838006941,0.96384,0.28112,1.004,6.63,1.66,6.834654344
14/07/2019 17:00,7.88456,2.01008,8.136750457,1.47456,0.43008,1.536,6.41,1.58,6.6018558,7.91456,2.02008,8.168291327,1.47456,0.43008,1.536,6.44,1.59,6.633377722
14/07/2019 17:30,7.69208,1.80644,7.901349265,0.98208,0.28644,1.023,6.71,1.52,6.880007267,7.73208,1.81644,7.942576119,0.98208,0.28644,1.023,6.75,1.53,6.921228215
14/07/2019 18:00,7.48256,1.66408,7.665367989,0.80256,0.23408,0.836,6.68,1.43,6.831346866,7.51256,1.66408,7.694655288,0.80256,0.23408,0.836,6.71,1.43,6.860685097
14/07/2019 18:30,7.37,1.71,7.565778215,0.96,0.28,1,6.41,1.43,6.56757185,7.4,1.71,7.595004937,0.96,0.28,1,6.44,1.43,6.596855311
14/07/2019 19:00,7.22384,1.57112,7.392718201,0.72384,0.21112,0.754,6.5,1.36,6.640752969,7.25384,1.57112,7.422035624,0.72384,0.21112,0.754,6.53,1.36,6.670119939
14/07/2019 19:30,7.49992,1.56456,7.661373767,0.52992,0.15456,0.552,6.97,1.41,7.111188368,7.52992,1.57456,7.692784567,0.52992,0.15456,0.552,7,1.42,7.142576566
14/07/2019 20:00,7.42376,1.61568,7.597541339,0.29376,0.08568,0.306,7.13,1.53,7.292311019,7.46376,1.62568,7.638753092,0.29376,0.08568,0.306,7.17,1.54,7.333518937
14/07/2019 20:30,7.22224,1.38732,7.35427817,0.16224,0.04732,0.169,7.06,1.34,7.186042026,7.25224,1.39732,7.385627137,0.16224,0.04732,0.169,7.09,1.35,7.217381797
14/07/2019 21:00,7.24584,1.39212,7.37835994,0.07584,0.02212,0.079,7.17,1.37,7.299712323,7.28584,1.40212,7.419528624,0.07584,0.02212,0.079,7.21,1.38,7.340878694
14/07/2019 21:30,7.294,1.377,7.422840763,0.024,0.007,0.025,7.27,1.37,7.397959178,7.334,1.387,7.464001943,0.024,0.007,0.025,7.31,1.38,7.439119572
14/07/2019 22:00,7.44,1.3,7.552721364,0,0,0,7.44,1.3,7.552721364,7.48,1.31,7.593846193,0,0,0,7.48,1.31,7.593846193
14/07/2019 22:30,7.26,1.15,7.350516989,0,0,0,7.26,1.15,7.350516989,7.3,1.15,7.390027064,0,0,0,7.3,1.15,7.390027064
14/07/2019 23:00,7.29,1.05,7.365229121,0,0,0,7.29,1.05,7.365229121,7.37,1.44,7.509360825,0,0,0,7.37,1.44,7.509360825
14/07/2019 23:30,6.98,0.71,7.016017389,0,0,0,6.98,0.71,7.016017389,7.16,1.79,7.38035907,0,0,0,7.16,1.79,7.38035907
15/07/2019 00:00,7.1,1.11,7.186243803,0,0,0,7.1,1.11,7.186243803,7.14,1.11,7.225766395,0,0,0,7.14,1.11,7.225766395
15/07/2019 00:30,6.89,1.11,6.978839445,0,0,0,6.89,1.11,6.978839445,6.93,1.11,7.018333135,0,0,0,6.93,1.11,7.018333135
15/07/2019 01:00,6.69,0.81,6.73885747,0,0,0,6.69,0.81,6.73885747,6.89,1.83,7.128884906,0,0,0,6.89,1.83,7.128884906
15/07/2019 01:30,6.69,0.24,6.694303549,0,0,0,6.69,0.24,6.694303549,6.93,1.97,7.204567995,0,0,0,6.93,1.97,7.204567995
15/07/2019 02:00,6.81,0.24,6.814227763,0,0,0,6.81,0.24,6.814227763,7.06,1.97,7.329699857,0,0,0,7.06,1.97,7.329699857
15/07/2019 02:30,6.73,0.26,6.735020416,0,0,0,6.73,0.26,6.735020416,6.98,1.97,7.252675368,0,0,0,6.98,1.97,7.252675368
15/07/2019 03:00,6.49,0.24,6.49443608,0,0,0,6.49,0.24,6.49443608,6.73,1.94,7.004034552,0,0,0,6.73,1.94,7.004034552
15/07/2019 03:30,6.49,0.24,6.49443608,0,0,0,6.49,0.24,6.49443608,6.73,1.9,6.993060846,0,0,0,6.73,1.9,6.993060846
15/07/2019 04:00,6.61,0.24,6.6143556,0,0,0,6.61,0.24,6.6143556,6.86,1.92,7.123622674,0,0,0,6.86,1.92,7.123622674
15/07/2019 04:30,6.78,0.26,6.784983419,0,0,0,6.78,0.26,6.784983419,7.03,1.95,7.29543693,0,0,0,7.03,1.95,7.29543693
15/07/2019 05:00,6.46,-0.24,6.464456667,0,0,0,6.46,-0.24,6.464456667,6.7,1.83,6.945422953,0,0,0,6.7,1.83,6.945422953
15/07/2019 05:30,6.42288,0.00084,6.422880055,0.00288,0.00084,0.003,6.42,0,6.42,6.66288,1.89084,6.925983381,0.00288,0.00084,0.003,6.66,1.89,6.922983461
15/07/2019 06:00,6.78512,0.26316,6.790221396,0.04512,0.01316,0.047,6.74,0.25,6.744634905,7.03512,2.00316,7.314749715,0.04512,0.01316,0.047,6.99,1.99,7.267750684
15/07/2019 06:30,7.66408,1.18744,7.755522935,0.09408,0.02744,0.098,7.57,1.16,7.658361444,7.81408,1.82744,8.024922629,0.09408,0.02744,0.098,7.72,1.8,7.927067554
15/07/2019 07:00,8.1856,1.6658,8.353378777,0.2256,0.0658,0.235,7.96,1.6,8.119211784,8.2356,1.7658,8.422776086,0.2256,0.0658,0.235,8.01,1.7,8.188412545
15/07/2019 07:30,8.54176,1.92968,8.757015976,0.34176,0.09968,0.356,8.2,1.83,8.401720062,8.58176,1.93968,8.798236369,0.34176,0.09968,0.356,8.24,1.84,8.442937877
15/07/2019 08:00,9.1568,2.0874,9.391710441,0.4368,0.1274,0.455,8.72,1.96,8.937561189,9.2468,2.4474,9.565201357,0.4368,0.1274,0.455,8.81,2.32,9.110351256
15/07/2019 08:30,9.93504,2.74272,10.30667419,1.17504,0.34272,1.224,8.76,2.4,9.082818946,9.98504,2.76272,10.36019525,1.17504,0.34272,1.224,8.81,2.42,9.136328584
15/07/2019 09:00,9.81192,2.85556,10.21900176,1.80192,0.52556,1.877,8.01,2.33,8.342002158,9.85192,2.86556,10.26020281,1.80192,0.52556,1.877,8.05,2.34,8.383203445
15/07/2019 09:30,10.13712,2.80916,10.51915309,2.15712,0.62916,2.247,7.98,2.18,8.272411982,10.25712,3.45916,10.82470778,2.15712,0.62916,2.247,8.1,2.83,8.580145686
15/07/2019 10:00,10.43744,2.36592,10.7022302,2.31744,0.67592,2.414,8.12,1.69,8.294003858,10.72744,4.39592,11.59319117,2.31744,0.67592,2.414,8.41,3.72,9.196004567
15/07/2019 10:30,10.39408,2.50744,10.6922474,2.49408,0.72744,2.598,7.9,1.78,8.098049148,10.67408,4.53744,11.59846307,2.49408,0.72744,2.598,8.18,3.81,9.023774155
15/07/2019 11:00,10.80928,2.85104,11.17895179,3.32928,0.97104,3.468,7.48,1.88,7.712638978,11.07928,4.88104,12.10681613,3.32928,0.97104,3.468,7.75,3.91,8.680472337
15/07/2019 11:30,10.6376,3.4068,11.16981737,2.4576,0.7168,2.56,8.18,2.69,8.610952328,10.7276,3.9168,11.42027688,2.4576,0.7168,2.56,8.27,3.2,8.867519383
15/07/2019 12:00,10.89648,3.70564,11.50934595,2.31648,0.67564,2.413,8.58,3.03,9.099302171,10.93648,3.73564,11.55688544,2.31648,0.67564,2.413,8.62,3.06,9.147021373
15/07/2019 12:30,10.78568,3.64124,11.38373936,2.33568,0.68124,2.433,8.45,2.96,8.953440679,10.82568,3.71124,11.44415352,2.33568,0.68124,2.433,8.49,3.03,9.014488338
15/07/2019 13:00,10.38056,2.49308,10.67574231,1.93056,0.56308,2.011,8.45,1.93,8.667606359,10.67056,4.55308,11.60135286,1.93056,0.56308,2.011,8.74,3.99,9.607689629
15/07/2019 13:30,10.91072,2.77896,11.25905989,2.43072,0.70896,2.532,8.48,2.07,8.728991923,11.21072,4.83896,12.21047816,2.43072,0.70896,2.532,8.78,4.13,9.702850097
15/07/2019 14:00,10.42152,2.29836,10.67195098,1.09152,0.31836,1.137,9.33,1.98,9.537782761,10.75152,4.34836,11.59756082,1.09152,0.31836,1.137,9.66,4.03,10.46692409
15/07/2019 14:30,10.91192,2.82056,11.27056151,2.88192,0.84056,3.002,8.03,1.98,8.270507844,11.20192,4.87056,12.21496485,2.88192,0.84056,3.002,8.32,4.03,9.244636283
15/07/2019 15:00,10.67424,2.49332,10.96157125,2.03424,0.59332,2.119,8.64,1.9,8.846445614,10.98424,4.54332,11.88676933,2.03424,0.59332,2.119,8.95,3.95,9.782893233
15/07/2019 15:30,11.19472,3.73096,11.80007705,3.29472,0.96096,3.432,7.9,2.77,8.371553022,11.26472,4.04096,11.96759267,3.29472,0.96096,3.432,7.97,3.08,8.544430935
15/07/2019 16:00,10.96072,3.43896,11.48755104,1.95072,0.56896,2.032,9.01,2.87,9.45605626,11.00072,3.45896,11.53170607,1.95072,0.56896,2.032,9.05,2.89,9.500242102
15/07/2019 16:30,10.34624,3.02932,10.78060582,1.26624,0.36932,1.319,9.08,2.66,9.461606629,10.38624,3.04932,10.82461703,1.26624,0.36932,1.319,9.12,2.68,9.505619391
15/07/2019 17:00,10.14192,2.91056,10.55129854,0.96192,0.28056,1.002,9.18,2.63,9.549308876,10.18192,2.93056,10.59526672,0.96192,0.28056,1.002,9.22,2.65,9.593273685
15/07/2019 17:30,10.22072,2.95396,10.63903177,1.11072,0.32396,1.157,9.11,2.63,9.482035646,10.26072,2.97396,10.68301516,1.11072,0.32396,1.157,9.15,2.65,9.526017006
15/07/2019 18:00,10.08328,2.85804,10.48050229,1.19328,0.34804,1.243,8.89,2.51,9.237542963,10.12328,2.87804,10.52444356,1.19328,0.34804,1.243,8.93,2.53,9.281476176
15/07/2019 18:30,9.62392,2.74656,10.00816806,1.15392,0.33656,1.202,8.47,2.41,8.806191004,9.66392,2.75656,10.04937674,1.15392,0.33656,1.202,8.51,2.42,8.847400748
15/07/2019 19:00,9.54472,2.67096,9.911392798,0.89472,0.26096,0.932,8.65,2.41,8.979454326,9.58472,2.66096,9.947239094,0.89472,0.26096,0.932,8.69,2.4,9.01532584
15/07/2019 19:30,9.49536,2.52948,9.826501443,0.61536,0.17948,0.641,8.88,2.35,9.185689958,9.54536,2.57948,9.887750735,0.61536,0.17948,0.641,8.93,2.4,9.246885962
15/07/2019 20:00,9.5668,2.5424,9.898861551,0.3168,0.0924,0.33,9.25,2.45,9.568960236,9.6368,2.7524,10.02215645,0.3168,0.0924,0.33,9.32,2.66,9.692161782
15/07/2019 20:30,9.67248,2.51864,9.9950196,0.13248,0.03864,0.138,9.54,2.48,9.857078675,9.71248,2.52864,10.0362487,0.13248,0.03864,0.138,9.58,2.49,9.898307936
15/07/2019 21:00,9.54568,2.54624,9.87944051,0.05568,0.01624,0.058,9.49,2.53,9.821456104,9.59568,2.56624,9.932908054,0.05568,0.01624,0.058,9.54,2.55,9.874922785
15/07/2019 21:30,9.17672,2.48196,9.506435473,0.00672,0.00196,0.007,9.17,2.48,9.499436825,9.22672,2.49196,9.557312729,0.00672,0.00196,0.007,9.22,2.49,9.550314131
15/07/2019 22:00,8.88,2.19,9.146064728,0,0,0,8.88,2.19,9.146064728,8.92,2.2,9.187295576,0,0,0,8.92,2.2,9.187295576
15/07/2019 22:30,8.66,1.82,8.849180753,0,0,0,8.66,1.82,8.849180753,8.77,2.27,9.059017607,0,0,0,8.77,2.27,9.059017607
15/07/2019 23:00,8.53,1.9,8.73904457,0,0,0,8.53,1.9,8.73904457,8.57,1.94,8.786836746,0,0,0,8.57,1.94,8.786836746
15/07/2019 23:30,8.29,1.81,8.485293159,0,0,0,8.29,1.81,8.485293159,8.33,1.82,8.526505732,0,0,0,8.33,1.82,8.526505732
16/07/2019 00:00,8.12,1.81,8.319284825,0,0,0,8.12,1.81,8.319284825,8.15,1.82,8.350742482,0,0,0,8.15,1.82,8.350742482
16/07/2019 00:30,8.22,1.81,8.416917488,0,0,0,8.22,1.81,8.416917488,8.26,1.82,8.458132182,0,0,0,8.26,1.82,8.458132182
16/07/2019 01:00,8.29,1.78,8.47894451,0,0,0,8.29,1.78,8.47894451,8.34,1.79,8.52992966,0,0,0,8.34,1.79,8.52992966
16/07/2019 01:30,7.93,1.9,8.154440508,0,0,0,7.93,1.9,8.154440508,7.97,1.92,8.198005855,0,0,0,7.97,1.92,8.198005855
16/07/2019 02:00,7.93,1.79,8.129514131,0,0,0,7.93,1.79,8.129514131,7.97,1.81,8.172943166,0,0,0,7.97,1.81,8.172943166
16/07/2019 02:30,8.09,1.76,8.279233056,0,0,0,8.09,1.76,8.279233056,8.16,2.02,8.406307156,0,0,0,8.16,2.02,8.406307156
16/07/2019 03:00,8.11,1.65,8.276146446,0,0,0,8.11,1.65,8.276146446,8.16,1.82,8.360502377,0,0,0,8.16,1.82,8.360502377
16/07/2019 03:30,7.79,1.76,7.986344596,0,0,0,7.79,1.76,7.986344596,7.85,1.95,8.088572185,0,0,0,7.85,1.95,8.088572185
16/07/2019 04:00,7.72,1.02,7.787091883,0,0,0,7.72,1.02,7.787091883,7.91,2.3,8.237602807,0,0,0,7.91,2.3,8.237602807
16/07/2019 04:30,7.9,0.74,7.934582535,0,0,0,7.9,0.74,7.934582535,8.18,2.66,8.601627753,0,0,0,8.18,2.66,8.601627753
16/07/2019 05:00,7.59,0.62,7.615280691,0,0,0,7.59,0.62,7.615280691,7.86,2.53,8.257148418,0,0,0,7.86,2.53,8.257148418
16/07/2019 05:30,7.49936,0.75148,7.536917314,0.03936,0.01148,0.041,7.46,0.74,7.496612568,7.74936,2.51148,8.146171628,0.03936,0.01148,0.041,7.71,2.5,8.105189695
16/07/2019 06:00,8.04,1.835,8.246746328,0.12,0.035,0.125,7.92,1.8,8.121970204,8.08,1.845,8.28796869,0.12,0.035,0.125,7.96,1.81,8.163191778
16/07/2019 06:30,8.92992,2.14456,9.183823213,0.28992,0.08456,0.302,8.64,2.06,8.882184416,8.96992,2.16456,9.227393175,0.28992,0.08456,0.302,8.68,2.08,8.925738065
16/07/2019 07:00,9.1252,2.2136,9.389850904,0.3552,0.1036,0.37,8.77,2.11,9.020254985,9.2052,2.5236,9.544855368,0.3552,0.1036,0.37,8.85,2.42,9.174905994
16/07/2019 07:30,9.5364,1.7902,9.702975884,0.6864,0.2002,0.715,8.85,1.59,8.991696169,9.7864,3.3902,10.35698223,0.6864,0.2002,0.715,9.1,3.19,9.642930053
16/07/2019 08:00,10.03424,2.57332,10.35895498,0.59424,0.17332,0.619,9.44,2.4,9.740308003,10.14424,3.08332,10.60247459,0.59424,0.17332,0.619,9.55,2.91,9.983516415
16/07/2019 08:30,10.52888,3.13884,10.98679346,1.05888,0.30884,1.103,9.47,2.83,9.883815053,10.56888,3.15884,11.03084288,1.05888,0.30884,1.103,9.51,2.85,9.927869862
16/07/2019 09:00,10.77472,3.30596,11.27049079,1.49472,0.43596,1.557,9.28,2.87,9.713665631,10.81472,3.33596,11.31754381,1.49472,0.43596,1.557,9.32,2.9,9.760758167
16/07/2019 09:30,10.87936,3.41148,11.40169592,1.95936,0.57148,2.041,8.92,2.84,9.361196505,10.91936,3.43148,11.44584981,1.95936,0.57148,2.041,8.96,2.86,9.405381438
16/07/2019 10:00,10.51416,3.33788,11.03127388,0.88416,0.25788,0.921,9.63,3.08,10.11055389,10.55416,3.36788,11.07848857,0.88416,0.25788,0.921,9.67,3.11,10.15780488
16/07/2019 10:30,10.6172,2.9996,11.03279366,0.7872,0.2296,0.82,9.83,2.77,10.21282527,10.6972,3.2696,11.18572179,0.7872,0.2296,0.82,9.91,3.04,10.36579471
16/07/2019 11:00,10.80568,2.57624,11.10854323,1.49568,0.43624,1.558,9.31,2.14,9.552784934,11.11568,4.56624,12.01702499,1.49568,0.43624,1.558,9.62,4.13,10.46906395
16/07/2019 11:30,10.93288,3.35084,11.43485871,1.44288,0.42084,1.503,9.49,2.93,9.932018929,11.06288,4.06084,11.78463981,1.44288,0.42084,1.503,9.62,3.64,10.28562103
16/07/2019 12:00,10.86528,3.62904,11.45531496,1.26528,0.36904,1.318,9.6,3.26,10.13842197,10.94528,3.91904,11.62574853,1.26528,0.36904,1.318,9.68,3.55,10.31042676
16/07/2019 12:30,10.93856,3.73208,11.55770375,1.85856,0.54208,1.936,9.08,3.19,9.624058396,10.98856,3.76208,11.61471897,1.85856,0.54208,1.936,9.13,3.22,9.681182779
16/07/2019 13:00,10.84464,3.52052,11.40176643,1.30464,0.38052,1.359,9.54,3.14,10.04346554,10.88464,3.55052,11.44908644,1.30464,0.38052,1.359,9.58,3.17,10.09085229
16/07/2019 13:30,11.09632,3.77976,11.7224103,1.33632,0.38976,1.392,9.76,3.39,10.33197464,11.13632,3.79976,11.76672423,1.33632,0.38976,1.392,9.8,3.41,10.37632401
16/07/2019 14:00,10.81968,3.72824,11.44400493,1.15968,0.33824,1.208,9.66,3.39,10.23756319,10.85968,3.74824,11.48833986,1.15968,0.33824,1.208,9.7,3.41,10.28193075
16/07/2019 14:30,10.9868,3.8824,11.65258787,1.5168,0.4424,1.58,9.47,3.44,10.07544044,11.0268,3.9124,11.70030735,1.5168,0.4424,1.58,9.51,3.47,10.12328998
16/07/2019 15:00,11.41136,4.01748,12.09790406,1.67136,0.48748,1.741,9.74,3.53,10.35994691,11.45136,4.04748,12.1456058,1.67136,0.48748,1.741,9.78,3.56,10.40778555
16/07/2019 15:30,11.5936,4.1448,12.31222677,2.5536,0.7448,2.66,9.04,3.4,9.658240005,11.6336,4.1648,12.35662608,2.5536,0.7448,2.66,9.08,3.42,9.702721268
16/07/2019 16:00,11.91104,4.48572,12.72770827,3.07104,0.89572,3.199,8.84,3.59,9.541158211,11.95104,4.51572,12.77572245,3.07104,0.89572,3.199,8.88,3.62,9.589515108
16/07/2019 16:30,11.5172,4.2746,12.28487285,2.5872,0.7546,2.695,8.93,3.52,9.598713455,11.5572,4.3046,12.33282016,2.5872,0.7546,2.695,8.97,3.55,9.646937338
16/07/2019 17:00,11.01056,3.59308,11.58199704,1.69056,0.49308,1.761,9.32,3.1,9.822036449,11.10056,3.95308,11.78343217,1.69056,0.49308,1.761,9.41,3.46,10.02595133
16/07/2019 17:30,11.1656,3.6208,11.73800733,1.7856,0.5208,1.86,9.38,3.1,9.878987802,11.2956,4.2008,12.0514439,1.7856,0.5208,1.86,9.51,3.68,10.19718098
16/07/2019 18:00,10.74848,3.54664,11.31850156,1.66848,0.48664,1.738,9.08,3.06,9.581753493,10.83848,3.89664,11.51765827,1.66848,0.48664,1.738,9.17,3.41,9.783506529
16/07/2019 18:30,10.34112,2.15116,10.56249271,1.10112,0.32116,1.147,9.24,1.83,9.419474508,10.65112,4.15116,11.43146914,1.10112,0.32116,1.147,9.55,3.83,10.28938288
16/07/2019 19:00,10.15976,2.32868,10.42321802,0.50976,0.14868,0.531,9.65,2.18,9.893174415,10.40976,3.73868,11.06077897,0.50976,0.14868,0.531,9.9,3.59,10.53081668
16/07/2019 19:30,10.3608,3.2894,10.87043371,0.3408,0.0994,0.355,10.02,3.19,10.51553613,10.4108,3.3094,10.9241423,0.3408,0.0994,0.355,10.07,3.21,10.56924784
16/07/2019 20:00,10.18992,2.85956,10.58355106,0.16992,0.04956,0.177,10.02,2.81,10.40656043,10.23992,2.87956,10.63709676,0.16992,0.04956,0.177,10.07,2.83,10.46010516
16/07/2019 20:30,9.95104,2.67572,10.30449778,0.19104,0.05572,0.199,9.76,2.62,10.10554303,10.00104,2.69572,10.35797796,0.19104,0.05572,0.199,9.81,2.64,10.15902062
16/07/2019 21:00,9.88736,2.69548,10.24819497,0.08736,0.02548,0.091,9.8,2.67,10.15720926,9.93736,2.71548,10.30169672,0.08736,0.02548,0.091,9.85,2.69,10.21071006
16/07/2019 21:30,9.95152,2.32336,10.21913656,0.01152,0.00336,0.012,9.94,2.32,10.20715435,10.10152,3.07336,10.55870484,0.01152,0.00336,0.012,10.09,3.07,10.54670565
16/07/2019 22:00,9.68,2.72,10.05488936,0,0,0,9.68,2.72,10.05488936,9.73,2.81,10.12763546,0,0,0,9.73,2.81,10.12763546
16/07/2019 22:30,9.29,2.46,9.610187303,0,0,0,9.29,2.46,9.610187303,9.33,2.48,9.653978455,0,0,0,9.33,2.48,9.653978455
16/07/2019 23:00,9.38,2.61,9.736349419,0,0,0,9.38,2.61,9.736349419,9.42,2.62,9.777566159,0,0,0,9.42,2.62,9.777566159
16/07/2019 23:30,9.23,2.42,9.541975686,0,0,0,9.23,2.42,9.541975686,9.27,2.44,9.585744624,0,0,0,9.27,2.44,9.585744624
17/07/2019 00:00,8.7,1.78,8.880225222,0,0,0,8.7,1.78,8.880225222,8.9,2.99,9.388828468,0,0,0,8.9,2.99,9.388828468
17/07/2019 00:30,8.49,1.83,8.684987047,0,0,0,8.49,1.83,8.684987047,8.65,2.8,9.091891992,0,0,0,8.65,2.8,9.091891992
17/07/2019 01:00,8.73,2.12,8.983724172,0,0,0,8.73,2.12,8.983724172,8.77,2.13,9.024954294,0,0,0,8.77,2.13,9.024954294
17/07/2019 01:30,8.54,2.04,8.780273344,0,0,0,8.54,2.04,8.780273344,8.58,2.05,8.82150214,0,0,0,8.58,2.05,8.82150214
17/07/2019 02:00,8.04,2.02,8.28987334,0,0,0,8.04,2.02,8.28987334,8.08,2.03,8.331104369,0,0,0,8.08,2.03,8.331104369
17/07/2019 02:30,7.96,1.77,8.154415982,0,0,0,7.96,1.77,8.154415982,8,1.77,8.19346691,0,0,0,8,1.77,8.19346691
17/07/2019 03:00,8.35,1.73,8.527332525,0,0,0,8.35,1.73,8.527332525,8.39,1.74,8.568529629,0,0,0,8.39,1.74,8.568529629
17/07/2019 03:30,8.13,1.73,8.31202743,0,0,0,8.13,1.73,8.31202743,8.17,1.74,8.353232907,0,0,0,8.17,1.74,8.353232907
17/07/2019 04:00,8.02,1.67,8.192026611,0,0,0,8.02,1.67,8.192026611,8.05,1.68,8.223436022,0,0,0,8.05,1.68,8.223436022
17/07/2019 04:30,8.32,1.57,8.4668353,0,0,0,8.32,1.57,8.4668353,8.36,1.57,8.506144838,0,0,0,8.36,1.57,8.506144838
17/07/2019 05:00,8.09,1.69,8.264635503,0,0,0,8.09,1.69,8.264635503,8.13,1.7,8.305835298,0,0,0,8.13,1.7,8.305835298
17/07/2019 05:30,7.77936,1.10148,7.856952348,0.03936,0.01148,0.041,7.74,1.09,7.81637384,7.93936,2.20148,8.23892902,0.03936,0.01148,0.041,7.9,2.19,8.197932666
17/07/2019 06:00,8.0504,1.4222,8.175059205,0.1104,0.0322,0.115,7.94,1.39,8.060750585,8.1404,1.8122,8.339675114,0.1104,0.0322,0.115,8.03,1.78,8.224919452
17/07/2019 06:30,8.72832,1.83076,8.918253876,0.20832,0.06076,0.217,8.52,1.77,8.701913583,8.77832,1.97076,8.996821494,0.20832,0.06076,0.217,8.57,1.91,8.780261955
17/07/2019 07:00,9.20608,1.65844,9.354268127,0.40608,0.11844,0.423,8.8,1.54,8.933733822,9.44608,3.10844,9.944386688,0.40608,0.11844,0.423,9.04,2.99,9.521643766
17/07/2019 07:30,9.66392,2.53156,9.990002292,0.55392,0.16156,0.577,9.11,2.37,9.413235363,9.73392,2.80156,10.12906397,0.55392,0.16156,0.577,9.18,2.64,9.552067839
17/07/2019 08:00,10.05568,2.66624,10.40315029,0.77568,0.22624,0.808,9.28,2.44,9.595415572,10.18568,3.33624,10.7181423,0.77568,0.22624,0.808,9.41,3.11,9.910610476
17/07/2019 08:30,10.53952,3.26736,11.03436102,1.01952,0.29736,1.062,9.52,2.97,9.972527262,10.57952,3.27736,11.07552852,1.01952,0.29736,1.062,9.56,2.98,10.01369063
17/07/2019 09:00,10.8448,3.5864,11.42243197,1.5648,0.4564,1.63,9.28,3.13,9.793635689,10.8948,3.6864,11.50157433,1.5648,0.4564,1.63,9.33,3.23,9.873287193
17/07/2019 09:30,11.368,3.999,12.05086823,2.088,0.609,2.175,9.28,3.39,9.87980263,11.418,4.019,12.10467203,2.088,0.609,2.175,9.33,3.41,9.933629749
17/07/2019 10:00,11.2976,3.6968,11.88705582,2.2176,0.6468,2.31,9.08,3.05,9.578564611,11.3876,4.0268,12.07859893,2.2176,0.6468,2.31,9.17,3.38,9.773090606
17/07/2019 10:30,11.34072,3.74396,11.94274535,2.31072,0.67396,2.407,9.03,3.07,9.537599279,11.38072,3.76396,11.98700057,2.31072,0.67396,2.407,9.07,3.09,9.581910039
17/07/2019 11:00,11.4368,3.9724,12.10703746,2.4768,0.7224,2.58,8.96,3.25,9.531217131,11.4868,3.9824,12.15755255,2.4768,0.7224,2.58,9.01,3.26,9.581633472
17/07/2019 11:30,11.38496,3.80728,12.00469471,2.42496,0.70728,2.526,8.96,3.1,9.481118078,11.43496,3.82728,12.05845688,2.42496,0.70728,2.526,9.01,3.12,9.534909543
17/07/2019 12:00,11.69104,4.17572,12.41438898,2.83104,0.82572,2.949,8.86,3.35,9.472175041,11.73104,4.18572,12.45542257,2.83104,0.82572,2.949,8.9,3.36,9.513127772
17/07/2019 12:30,11.3344,3.7392,11.93525199,2.0544,0.5992,2.14,9.28,3.14,9.796836224,11.3744,3.7592,11.97950583,2.0544,0.5992,2.14,9.32,3.16,9.841138146
17/07/2019 13:00,10.79048,3.76264,11.42768211,1.38048,0.40264,1.438,9.41,3.36,9.991881705,10.84048,3.77264,11.47818885,1.38048,0.40264,1.438,9.46,3.37,10.04233539
17/07/2019 13:30,11.02472,3.90596,11.69619488,1.97472,0.57596,2.057,9.05,3.33,9.643204861,11.07472,3.92596,11.75000362,1.97472,0.57596,2.057,9.1,3.35,9.69703563
17/07/2019 14:00,11.01816,3.63988,11.60381731,1.74816,0.50988,1.821,9.27,3.13,9.784160669,11.06816,3.65988,11.65756782,1.74816,0.50988,1.821,9.32,3.15,9.837931693
17/07/2019 14:30,11.19744,3.70092,11.79319598,1.95744,0.57092,2.039,9.24,3.13,9.755741899,11.24744,3.72092,11.84694696,1.95744,0.57092,2.039,9.29,3.15,9.809515788
17/07/2019 15:00,11.21096,3.72528,11.8136927,2.04096,0.59528,2.126,9.17,3.13,9.68946851,11.25096,3.74528,11.85796033,2.04096,0.59528,2.126,9.21,3.15,9.733786519
17/07/2019 15:30,10.9876,3.9218,11.66652772,1.6176,0.4718,1.685,9.37,3.45,9.984958688,11.0276,3.9418,11.71092434,1.6176,0.4718,1.685,9.41,3.47,10.02940676
17/07/2019 16:00,11.28288,3.99584,11.96954963,2.04288,0.59584,2.128,9.24,3.4,9.845689412,11.32288,4.01584,12.01393284,2.04288,0.59584,2.128,9.28,3.42,9.890136501
17/07/2019 16:30,10.84208,3.55644,11.41047607,1.70208,0.49644,1.773,9.14,3.06,9.638630608,10.89208,3.57644,11.46421955,1.70208,0.49644,1.773,9.19,3.08,9.692393925
17/07/2019 17:00,10.55656,3.34108,11.07265888,1.06656,0.31108,1.111,9.49,3.03,9.961977715,10.59656,3.36108,11.1168315,1.06656,0.31108,1.111,9.53,3.05,10.0061681
17/07/2019 17:30,10.3008,3.1994,10.78622459,1.0608,0.3094,1.105,9.24,2.89,9.681410021,10.3508,3.2194,10.83990761,1.0608,0.3094,1.105,9.29,2.91,9.735101438
17/07/2019 18:00,10.07024,3.09132,10.53403973,1.17024,0.34132,1.219,8.9,2.75,9.31517579,10.11024,3.11132,10.57815036,1.17024,0.34132,1.219,8.94,2.77,9.359300188
17/07/2019 18:30,9.5456,2.4658,9.858937519,0.4656,0.1358,0.485,9.08,2.33,9.374182631,9.5956,2.5858,9.937902243,0.4656,0.1358,0.485,9.13,2.45,9.453010103
17/07/2019 19:00,9.43408,2.64744,9.798510295,0.33408,0.09744,0.348,9.1,2.55,9.450529086,9.46408,2.66744,9.832804605,0.33408,0.09744,0.348,9.13,2.57,9.48481945
17/07/2019 19:30,9.32992,2.47956,9.653788117,0.16992,0.04956,0.177,9.16,2.43,9.476840191,9.36992,2.48956,9.695014688,0.16992,0.04956,0.177,9.2,2.44,9.518067031
17/07/2019 20:00,9.34176,2.45968,9.660150392,0.10176,0.02968,0.106,9.24,2.43,9.554187564,9.38176,2.46968,9.701378253,0.10176,0.02968,0.106,9.28,2.44,9.595415572
17/07/2019 20:30,9.30624,2.39932,9.610558745,0.06624,0.01932,0.069,9.24,2.38,9.541593158,9.34624,2.40932,9.651788694,0.06624,0.01932,0.069,9.28,2.39,9.582823175
17/07/2019 21:00,9.17168,2.43924,9.490500819,0.03168,0.00924,0.033,9.14,2.43,9.457510243,9.23168,2.63924,9.601536512,0.03168,0.00924,0.033,9.2,2.63,9.568536983
17/07/2019 21:30,9.00344,2.43392,9.326623097,0.01344,0.00392,0.014,8.99,2.43,9.312625838,9.07344,2.68392,9.462068484,0.01344,0.00392,0.014,9.06,2.68,9.448068586
17/07/2019 22:00,8.93,1.75,9.099857142,0,0,0,8.93,1.75,9.099857142,9.06,2.49,9.395940613,0,0,0,9.06,2.49,9.395940613
17/07/2019 22:30,8.62,2.08,8.867400972,0,0,0,8.62,2.08,8.867400972,8.66,2.09,8.908630647,0,0,0,8.66,2.09,8.908630647
17/07/2019 23:00,8.5,2.1,8.755569656,0,0,0,8.5,2.1,8.755569656,8.54,2.11,8.796800555,0,0,0,8.54,2.11,8.796800555
17/07/2019 23:30,8.4,2.34,8.719839448,0,0,0,8.4,2.34,8.719839448,8.44,2.35,8.761055872,0,0,0,8.44,2.35,8.761055872
18/07/2019 00:00,8.31,1.87,8.517804882,0,0,0,8.31,1.87,8.517804882,8.37,2.09,8.626992523,0,0,0,8.37,2.09,8.626992523
18/07/2019 00:30,8.04,1.78,8.23468275,0,0,0,8.04,1.78,8.23468275,8.08,1.79,8.275898743,0,0,0,8.08,1.79,8.275898743
18/07/2019 01:00,7.88,1.8,8.082969751,0,0,0,7.88,1.8,8.082969751,7.92,1.81,8.124192268,0,0,0,7.92,1.81,8.124192268
18/07/2019 01:30,7.69,1.67,7.869243928,0,0,0,7.69,1.67,7.869243928,7.73,1.68,7.910455107,0,0,0,7.73,1.68,7.910455107
18/07/2019 02:00,7.56,0.99,7.624545888,0,0,0,7.56,0.99,7.624545888,7.73,2.1,8.01017478,0,0,0,7.73,2.1,8.01017478
18/07/2019 02:30,7.45,0.57,7.471773551,0,0,0,7.45,0.57,7.471773551,7.73,2.48,8.118084749,0,0,0,7.73,2.48,8.118084749
18/07/2019 03:00,7.45,0.67,7.480066845,0,0,0,7.45,0.67,7.480066845,7.73,2.58,8.149190144,0,0,0,7.73,2.58,8.149190144
18/07/2019 03:30,7.44,0.53,7.458853799,0,0,0,7.44,0.53,7.458853799,7.7,2.44,8.077351051,0,0,0,7.7,2.44,8.077351051
18/07/2019 04:00,7.47,0.53,7.488778272,0,0,0,7.47,0.53,7.488778272,7.74,2.42,8.109500601,0,0,0,7.74,2.42,8.109500601
18/07/2019 04:30,7.47,0.6,7.494057646,0,0,0,7.47,0.6,7.494057646,7.74,2.39,8.100598743,0,0,0,7.74,2.39,8.100598743
18/07/2019 05:00,7.59,1.29,7.698844069,0,0,0,7.59,1.29,7.698844069,7.69,1.75,7.886608904,0,0,0,7.69,1.75,7.886608904
18/07/2019 05:30,7.54,0.93,7.597137619,0,0,0,7.54,0.93,7.597137619,7.69,1.71,7.87782965,0,0,0,7.69,1.71,7.87782965
18/07/2019 06:00,7.93632,1.45476,8.068550167,0.01632,0.00476,0.017,7.92,1.45,8.051639585,7.97632,1.46476,8.109698058,0.01632,0.00476,0.017,7.96,1.46,8.092786912
18/07/2019 06:30,8.3468,1.3924,8.462142046,0.0768,0.0224,0.08,8.27,1.37,8.382708393,8.5068,2.2824,8.807666887,0.0768,0.0224,0.08,8.43,2.26,8.727685833
18/07/2019 07:00,8.73832,1.05076,8.801268829,0.20832,0.06076,0.217,8.53,0.99,8.587258002,9.03832,3.02076,9.529754425,0.20832,0.06076,0.217,8.83,2.96,9.312921131
18/07/2019 07:30,9.2112,1.9116,9.407466184,0.4512,0.1316,0.47,8.76,1.78,8.939015606,9.3312,2.4816,9.655549285,0.4512,0.1316,0.47,8.88,2.35,9.185689958
18/07/2019 08:00,9.5392,2.0756,9.76239991,0.4992,0.1456,0.52,9.04,1.93,9.243727603,9.6592,2.6556,10.01760231,0.4992,0.1456,0.52,9.16,2.51,9.497668135
18/07/2019 08:30,9.9432,2.5226,10.2582034,0.5232,0.1526,0.545,9.42,2.37,9.713562683,9.9932,2.5226,10.30667536,0.5232,0.1526,0.545,9.47,2.37,9.762059209
18/07/2019 09:00,10.3008,2.7944,10.67310414,0.9408,0.2744,0.98,9.36,2.52,9.693296653,10.3508,2.8344,10.73186303,0.9408,0.2744,0.98,9.41,2.56,9.752010049
18/07/2019 09:30,10.33504,2.40772,10.61179379,1.05504,0.30772,1.099,9.28,2.1,9.514641349,10.46504,3.12772,10.92243996,1.05504,0.30772,1.099,9.41,2.82,9.823466801
18/07/2019 10:00,10.63776,2.99768,11.05205968,1.87776,0.54768,1.956,8.76,2.45,9.09615853,10.67776,3.00768,11.09327263,1.87776,0.54768,1.956,8.8,2.46,9.137373802
18/07/2019 10:30,10.804,3.312,11.30025486,2.544,0.742,2.65,8.26,2.57,8.650578015,10.874,3.582,11.44878159,2.544,0.742,2.65,8.33,2.84,8.800823825
18/07/2019 11:00,10.84064,2.85852,11.21118246,2.84064,0.82852,2.959,8,2.03,8.253538635,11.05064,4.24852,11.8391962,2.84064,0.82852,2.959,8.21,3.42,8.893846187
18/07/2019 11:30,10.77928,2.38104,11.03912265,2.36928,0.69104,2.468,8.41,1.69,8.578123338,11.07928,4.42104,11.92879038,2.36928,0.69104,2.468,8.71,3.73,9.475072559
18/07/2019 12:00,10.75384,2.33612,11.00465953,1.80384,0.52612,1.879,8.95,1.81,9.131188313,11.07384,4.36612,11.9034842,1.80384,0.52612,1.879,9.27,3.84,10.03386765
18/07/2019 12:30,10.49792,2.13356,10.71253484,1.17792,0.34356,1.227,9.32,1.79,9.490337191,10.82792,4.16356,11.60082253,1.17792,0.34356,1.227,9.65,3.82,10.3785789
18/07/2019 13:00,10.65672,2.25196,10.89206156,1.68672,0.49196,1.757,8.97,1.76,9.141033858,10.96672,4.28196,11.77302548,1.68672,0.49196,1.757,9.28,3.79,10.02409597
18/07/2019 13:30,10.78992,2.67456,11.11645828,1.48992,0.43456,1.552,9.3,2.24,9.565960485,11.00992,3.99456,11.71216667,1.48992,0.43456,1.552,9.52,3.56,10.16385754
18/07/2019 14:00,10.98016,3.57088,11.54621573,1.82016,0.53088,1.896,9.16,3.04,9.651279708,11.02016,3.58088,11.58734776,1.82016,0.53088,1.896,9.2,3.05,9.692393925
18/07/2019 14:30,10.89472,3.59596,11.47283105,1.73472,0.50596,1.807,9.16,3.09,9.66714539,10.93472,3.61596,11.51708592,1.73472,0.50596,1.807,9.2,3.11,9.711441706
18/07/2019 15:00,10.82752,3.45136,11.36428947,1.54752,0.45136,1.612,9.28,3,9.752866245,10.87752,3.46136,11.41496625,1.54752,0.45136,1.612,9.33,3.01,9.803519776
18/07/2019 15:30,10.9032,3.5026,11.45198572,1.7232,0.5026,1.795,9.18,3,9.657763716,10.9432,3.5126,11.49312773,1.7232,0.5026,1.795,9.22,3.01,9.698891689
18/07/2019 16:00,11.26344,3.91892,11.9257291,2.29344,0.66892,2.389,8.97,3.25,9.540618429,11.30344,3.93892,11.97008131,2.29344,0.66892,2.389,9.01,3.27,9.585040428
18/07/2019 16:30,10.944,3.267,11.42122695,1.944,0.567,2.025,9,2.7,9.396275858,11.004,3.457,11.53424748,1.944,0.567,2.025,9.06,2.89,9.509768662
18/07/2019 17:00,10.40704,2.92872,10.81128496,0.88704,0.25872,0.924,9.52,2.67,9.887330277,10.45704,2.93872,10.86212506,0.88704,0.25872,0.924,9.57,2.68,9.938173877
18/07/2019 17:30,10.39688,3.29784,10.90737651,1.22688,0.35784,1.278,9.17,2.94,9.629771545,10.43688,3.30784,10.94852819,1.22688,0.35784,1.278,9.21,2.95,9.670915158
18/07/2019 18:00,10.21512,3.02316,10.65308279,0.76512,0.22316,0.797,9.45,2.8,9.856089488,10.25512,3.03316,10.69427631,0.76512,0.22316,0.797,9.49,2.81,9.897282455
18/07/2019 18:30,10.08232,2.84776,10.47677973,0.71232,0.20776,0.742,9.37,2.64,9.734808678,10.13232,2.86776,10.53033504,0.71232,0.20776,0.742,9.42,2.66,9.788360435
18/07/2019 19:00,10.03616,2.77888,10.41377365,0.47616,0.13888,0.496,9.56,2.64,9.917822342,10.07616,2.79888,10.45766368,0.47616,0.13888,0.496,9.6,2.66,9.961706681
