Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2019 19:30,9.7852,2.8836,10.20123953,0.3552,0.1036,0.37,9.43,2.78,9.83124102,9.8252,2.8936,10.24243506,0.3552,0.1036,0.37,9.47,2.79,9.872436376
18/07/2019 20:00,9.83112,3.02616,10.28632902,0.26112,0.07616,0.272,9.57,2.95,10.01435969,9.88112,3.04616,10.34000112,0.26112,0.07616,0.272,9.62,2.97,10.06803357
18/07/2019 20:30,9.70992,2.59956,10.05187836,0.16992,0.04956,0.177,9.54,2.55,9.874922785,9.75992,2.61956,10.1053517,0.16992,0.04956,0.177,9.59,2.57,9.928393626
18/07/2019 21:00,9.45856,2.37708,9.752685097,0.05856,0.01708,0.061,9.4,2.36,9.691728432,9.50856,2.38708,9.803614854,0.05856,0.01708,0.061,9.45,2.37,9.742658775
18/07/2019 21:30,9.23576,2.22168,9.499217062,0.00576,0.00168,0.006,9.23,2.22,9.493223899,9.28576,2.23168,9.550169339,0.00576,0.00168,0.006,9.28,2.23,9.544176235
18/07/2019 22:00,9.04,2.13,9.287545424,0,0,0,9.04,2.13,9.287545424,9.08,2.14,9.328772695,0,0,0,9.08,2.14,9.328772695
18/07/2019 22:30,8.98,2.4,9.295181547,0,0,0,8.98,2.4,9.295181547,9.02,2.41,9.336407232,0,0,0,9.02,2.41,9.336407232
18/07/2019 23:00,8.9,2.35,9.205025801,0,0,0,8.9,2.35,9.205025801,8.94,2.37,9.248810734,0,0,0,8.94,2.37,9.248810734
18/07/2019 23:30,8.8,1.79,8.980206011,0,0,0,8.8,1.79,8.980206011,8.94,2.59,9.307615162,0,0,0,8.94,2.59,9.307615162
19/07/2019 00:00,8.47,1.28,8.56617184,0,0,0,8.47,1.28,8.56617184,8.7,2.75,9.124280794,0,0,0,8.7,2.75,9.124280794
19/07/2019 00:30,8.42,2,8.654270622,0,0,0,8.42,2,8.654270622,8.47,2.01,8.705228314,0,0,0,8.47,2.01,8.705228314
19/07/2019 01:00,8.38,2.08,8.634280514,0,0,0,8.38,2.08,8.634280514,8.42,2.09,8.675511512,0,0,0,8.42,2.09,8.675511512
19/07/2019 01:30,8.28,2.1,8.542154295,0,0,0,8.28,2.1,8.542154295,8.32,2.11,8.583385113,0,0,0,8.32,2.11,8.583385113
19/07/2019 02:00,8.15,1.82,8.350742482,0,0,0,8.15,1.82,8.350742482,8.19,1.83,8.391960438,0,0,0,8.19,1.83,8.391960438
19/07/2019 02:30,7.88,1.63,8.046819247,0,0,0,7.88,1.63,8.046819247,7.92,1.65,8.090049444,0,0,0,7.92,1.65,8.090049444
19/07/2019 03:00,7.78,1.43,7.910328691,0,0,0,7.78,1.43,7.910328691,7.83,1.49,7.970508139,0,0,0,7.83,1.49,7.970508139
19/07/2019 03:30,7.71,1.48,7.850764294,0,0,0,7.71,1.48,7.850764294,7.74,1.49,7.882112661,0,0,0,7.74,1.49,7.882112661
19/07/2019 04:00,7.71,1.37,7.830772631,0,0,0,7.71,1.37,7.830772631,7.74,1.38,7.862060799,0,0,0,7.74,1.38,7.862060799
19/07/2019 04:30,7.71,1.37,7.830772631,0,0,0,7.71,1.37,7.830772631,7.74,1.38,7.862060799,0,0,0,7.74,1.38,7.862060799
19/07/2019 05:00,7.71,1.45,7.845164116,0,0,0,7.71,1.45,7.845164116,7.74,1.46,7.876496683,0,0,0,7.74,1.46,7.876496683
19/07/2019 05:30,7.65112,1.58616,7.813804502,0.02112,0.00616,0.022,7.63,1.58,7.791873972,7.69112,1.58616,7.852975895,0.02112,0.00616,0.022,7.67,1.58,7.831047184
19/07/2019 06:00,7.72344,1.48892,7.865647348,0.13344,0.03892,0.139,7.59,1.45,7.727263422,7.75344,1.48892,7.895107004,0.13344,0.03892,0.139,7.62,1.45,7.75673256
19/07/2019 06:30,8.264,1.807,8.459252035,0.264,0.077,0.275,8,1.73,8.184919059,8.324,1.937,8.546399534,0.264,0.077,0.275,8.06,1.86,8.27183172
19/07/2019 07:00,8.6876,2.1218,8.942954154,0.1776,0.0518,0.185,8.51,2.07,8.758139072,8.7276,2.1318,8.984184604,0.1776,0.0518,0.185,8.55,2.08,8.799369296
19/07/2019 07:30,9.03504,2.13272,9.2833422,0.21504,0.06272,0.224,8.82,2.07,9.059652311,9.12504,2.50272,9.462027394,0.21504,0.06272,0.224,8.91,2.44,9.238057155
19/07/2019 08:00,9.42712,2.36916,9.720262887,0.23712,0.06916,0.247,9.19,2.3,9.473441824,9.50712,2.69916,9.882853606,0.23712,0.06916,0.247,9.27,2.63,9.635860107
19/07/2019 08:30,9.6904,2.6422,10.04415616,0.3504,0.1022,0.365,9.34,2.54,9.679214844,9.7404,2.6622,10.09765819,0.3504,0.1022,0.365,9.39,2.56,9.73271288
19/07/2019 09:00,9.89488,2.68184,10.25187378,0.55488,0.16184,0.578,9.34,2.52,9.673985735,9.94488,2.69184,10.30274919,0.55488,0.16184,0.578,9.39,2.53,9.724865038
19/07/2019 09:30,10.06536,2.82948,10.45549755,0.61536,0.17948,0.641,9.45,2.65,9.814530045,10.10536,2.84948,10.49942079,0.61536,0.17948,0.641,9.49,2.67,9.858448154
19/07/2019 10:00,10.16704,2.92872,10.58045855,0.64704,0.18872,0.674,9.52,2.74,9.906462537,10.21704,2.93872,10.63127375,0.64704,0.18872,0.674,9.57,2.75,9.957278745
19/07/2019 10:30,10.17928,3.01604,10.61669622,0.80928,0.23604,0.843,9.37,2.78,9.773704518,10.22928,3.02604,10.66747802,0.80928,0.23604,0.843,9.42,2.79,9.824484719
19/07/2019 11:00,10.10112,2.88616,10.50535791,0.50112,0.14616,0.522,9.6,2.74,9.983366166,10.15112,2.89616,10.55618207,0.50112,0.14616,0.522,9.65,2.75,10.03419155
19/07/2019 11:30,10.1748,2.9164,10.58451435,0.6048,0.1764,0.63,9.57,2.74,9.954521586,10.2148,2.9264,10.62572143,0.6048,0.1764,0.63,9.61,2.75,9.995729088
19/07/2019 12:00,10.13288,2.87584,10.53307708,0.84288,0.24584,0.878,9.29,2.63,9.655102278,10.18288,2.88584,10.58390843,0.84288,0.24584,0.878,9.34,2.64,9.705936328
19/07/2019 12:30,10.0872,2.7246,10.44868647,0.6672,0.1946,0.695,9.42,2.53,9.753835143,10.1372,2.7346,10.4995648,0.6672,0.1946,0.695,9.47,2.54,9.804718252
19/07/2019 13:00,9.98256,2.62408,10.32169075,0.56256,0.16408,0.586,9.42,2.46,9.7359129,10.03256,2.63408,10.37259069,0.56256,0.16408,0.586,9.47,2.47,9.786817665
19/07/2019 13:30,9.7292,2.6206,10.07595539,0.3792,0.1106,0.395,9.35,2.51,9.681043332,9.7692,2.6306,10.1171797,0.3792,0.1106,0.395,9.39,2.52,9.722268254
19/07/2019 14:00,9.78856,2.76708,10.17215015,0.53856,0.15708,0.561,9.25,2.61,9.611170584,9.82856,2.77708,10.21336208,0.53856,0.15708,0.561,9.29,2.62,9.652383125
19/07/2019 14:30,9.74056,2.80308,10.13586536,0.49056,0.14308,0.511,9.25,2.66,9.62486883,9.78056,2.81308,10.17707094,0.49056,0.14308,0.511,9.29,2.67,9.666074695
19/07/2019 15:00,9.59968,2.73824,9.982575539,0.43968,0.12824,0.458,9.16,2.61,9.52458398,9.65968,2.92824,10.09376081,0.43968,0.12824,0.458,9.22,2.8,9.635787461
19/07/2019 15:30,9.55432,2.45876,9.865623721,0.30432,0.08876,0.317,9.25,2.37,9.548790499,9.59432,2.45876,9.904366562,0.30432,0.08876,0.317,9.29,2.37,9.587544003
19/07/2019 16:00,9.65752,2.52136,9.981229824,0.34752,0.10136,0.362,9.31,2.42,9.619381477,9.69752,2.53136,10.02245866,0.34752,0.10136,0.362,9.35,2.43,9.660610747
19/07/2019 16:30,9.72248,2.49364,10.0371738,0.49248,0.14364,0.513,9.23,2.35,9.524463239,9.76248,2.50364,10.07840409,0.49248,0.14364,0.513,9.27,2.36,9.565693911
19/07/2019 17:00,9.59312,2.44216,9.899095757,0.45312,0.13216,0.472,9.14,2.31,9.427390943,9.63312,2.45216,9.940326433,0.45312,0.13216,0.472,9.18,2.32,9.468621864
19/07/2019 17:30,9.42208,2.38144,9.718376819,0.38208,0.11144,0.398,9.04,2.27,9.320649119,9.46208,2.40144,9.762062897,0.38208,0.11144,0.398,9.08,2.29,9.364320584
19/07/2019 18:00,9.26464,2.27552,9.539997149,0.22464,0.06552,0.234,9.04,2.21,9.306218351,9.30464,2.28552,9.581227855,0.22464,0.06552,0.234,9.08,2.22,9.34744885
19/07/2019 18:30,9.44992,2.40956,9.752280113,0.40992,0.11956,0.427,9.04,2.29,9.325540199,9.48992,2.41956,9.793510719,0.40992,0.11956,0.427,9.08,2.3,9.366771055
19/07/2019 19:00,9.32688,2.27284,9.5998173,0.14688,0.04284,0.153,9.18,2.23,9.44697306,9.36688,2.28284,9.64104763,0.14688,0.04284,0.153,9.22,2.24,9.488203202
19/07/2019 19:30,9.2904,2.1522,9.536429992,0.1104,0.0322,0.115,9.18,2.12,9.42161345,9.3304,2.1622,9.57765488,0.1104,0.0322,0.115,9.22,2.13,9.462837841
19/07/2019 20:00,9.26096,2.09528,9.495029142,0.12096,0.03528,0.126,9.14,2.06,9.369268915,9.30096,2.10528,9.536249829,0.12096,0.03528,0.126,9.18,2.07,9.410488829
19/07/2019 20:30,9.11176,2.16968,9.366519183,0.10176,0.02968,0.106,9.01,2.14,9.260653325,9.15176,2.16968,9.40543579,0.10176,0.02968,0.106,9.05,2.14,9.299575259
19/07/2019 21:00,9.07936,1.99148,9.295201482,0.03936,0.01148,0.041,9.04,1.98,9.2542963,9.11936,2.00148,9.336415211,0.03936,0.01148,0.041,9.08,1.99,9.295509669
19/07/2019 21:30,8.82384,1.84112,9.013871266,0.00384,0.00112,0.004,8.82,1.84,9.009883462,8.86384,1.84112,9.053031669,0.00384,0.00112,0.004,8.86,1.84,9.049044148
19/07/2019 22:00,8.63,1.85,8.826063675,0,0,0,8.63,1.85,8.826063675,8.67,1.86,8.867271283,0,0,0,8.67,1.86,8.867271283
19/07/2019 22:30,8.47,1.97,8.696079576,0,0,0,8.47,1.97,8.696079576,8.51,1.98,8.737305077,0,0,0,8.51,1.98,8.737305077
19/07/2019 23:00,8.23,1.73,8.409863257,0,0,0,8.23,1.73,8.409863257,8.27,1.74,8.451065022,0,0,0,8.27,1.74,8.451065022
19/07/2019 23:30,8.18,1.63,8.340821302,0,0,0,8.18,1.63,8.340821302,8.22,1.69,8.391930648,0,0,0,8.22,1.69,8.391930648
20/07/2019 00:00,7.9,1.53,8.046794393,0,0,0,7.9,1.53,8.046794393,7.94,1.53,8.086068266,0,0,0,7.94,1.53,8.086068266
20/07/2019 00:30,7.87,1.82,8.077703882,0,0,0,7.87,1.82,8.077703882,7.91,1.83,8.118928501,0,0,0,7.91,1.83,8.118928501
20/07/2019 01:00,7.81,1.6,7.972207975,0,0,0,7.81,1.6,7.972207975,7.85,1.61,8.013401275,0,0,0,7.85,1.61,8.013401275
20/07/2019 01:30,7.73,1.68,7.910455107,0,0,0,7.73,1.68,7.910455107,7.76,1.68,7.939773297,0,0,0,7.76,1.68,7.939773297
20/07/2019 02:00,7.5,0.73,7.53544292,0,0,0,7.5,0.73,7.53544292,7.73,2.31,8.067775406,0,0,0,7.73,2.31,8.067775406
20/07/2019 02:30,7.5,0.82,7.544693499,0,0,0,7.5,0.82,7.544693499,7.76,2.72,8.222894867,0,0,0,7.76,2.72,8.222894867
20/07/2019 03:00,7.5,0.68,7.530763574,0,0,0,7.5,0.68,7.530763574,7.78,2.59,8.199786583,0,0,0,7.78,2.59,8.199786583
20/07/2019 03:30,7.47,0.68,7.500886614,0,0,0,7.47,0.68,7.500886614,7.74,2.59,8.161844154,0,0,0,7.74,2.59,8.161844154
20/07/2019 04:00,7.55,0.75,7.587160207,0,0,0,7.55,0.75,7.587160207,7.82,2.66,8.260024213,0,0,0,7.82,2.66,8.260024213
20/07/2019 04:30,7.5,0.87,7.550291385,0,0,0,7.5,0.87,7.550291385,7.77,2.79,8.255725286,0,0,0,7.77,2.79,8.255725286
20/07/2019 05:00,7.56,1.41,7.690364101,0,0,0,7.56,1.41,7.690364101,7.65,1.81,7.861208558,0,0,0,7.65,1.81,7.861208558
20/07/2019 05:30,7.43,1.46,7.572086899,0,0,0,7.43,1.46,7.572086899,7.47,1.47,7.61326474,0,0,0,7.47,1.47,7.61326474
20/07/2019 06:00,7.28096,1.49028,7.4319118,0.00096,0.00028,0.001,7.28,1.49,7.430915152,7.32096,1.50028,7.473104803,0.00096,0.00028,0.001,7.32,1.5,7.472108136
20/07/2019 06:30,7.53416,1.20288,7.629579753,0.04416,0.01288,0.046,7.49,1.19,7.583943565,7.68416,2.21288,7.996446261,0.04416,0.01288,0.046,7.64,2.2,7.950446528
20/07/2019 07:00,7.57736,0.71548,7.611064065,0.08736,0.02548,0.091,7.49,0.69,7.52171523,7.82736,2.61548,8.252775303,0.08736,0.02548,0.091,7.74,2.59,8.161844154
20/07/2019 07:30,7.804,0.767,7.841600921,0.264,0.077,0.275,7.54,0.69,7.571505795,8.074,2.667,8.503079736,0.264,0.077,0.275,7.81,2.59,8.228256194
20/07/2019 08:00,8.06024,1.46132,8.191637504,0.45024,0.13132,0.469,7.61,1.33,7.725347889,8.21024,2.38132,8.548609583,0.45024,0.13132,0.469,7.76,2.25,8.079610139
20/07/2019 08:30,8.31656,2.03108,8.560984535,0.58656,0.17108,0.611,7.73,1.86,7.950628906,8.34656,2.03108,8.590130954,0.58656,0.17108,0.611,7.76,1.86,7.979799496
20/07/2019 09:00,8.67064,2.27852,8.965023781,1.16064,0.33852,1.209,7.51,1.94,7.756526284,8.70064,2.28852,8.996580473,1.16064,0.33852,1.209,7.54,1.95,7.788074216
20/07/2019 09:30,8.98504,2.69272,9.379855265,1.65504,0.48272,1.724,7.33,2.21,7.655912748,9.02504,2.70272,9.421042533,1.65504,0.48272,1.724,7.37,2.22,7.697096855
20/07/2019 10:00,8.78744,2.43592,9.118816151,1.11744,0.32592,1.164,7.67,2.11,7.954935575,8.82744,2.45592,9.162709206,1.11744,0.32592,1.164,7.71,2.13,7.998812412
20/07/2019 10:30,8.7276,2.4768,9.072240076,1.2576,0.3668,1.31,7.47,2.11,7.762280593,8.7676,2.4968,9.116184509,1.2576,0.3668,1.31,7.51,2.13,7.806215472
20/07/2019 11:00,9.08824,2.84532,9.523232235,2.17824,0.63532,2.269,6.91,2.21,7.254805304,9.11824,2.85532,9.554849711,2.17824,0.63532,2.269,6.94,2.22,7.286425736
20/07/2019 11:30,8.74008,2.67044,9.138941306,1.75008,0.51044,1.823,6.99,2.16,7.316126024,8.78008,2.68044,9.180117831,1.75008,0.51044,1.823,7.03,2.17,7.357295699
20/07/2019 12:00,8.8832,2.7826,9.308818668,1.9632,0.5726,2.045,6.92,2.21,7.264330664,8.9132,2.8026,9.343430901,1.9632,0.5726,2.045,6.95,2.23,7.298999931
20/07/2019 12:30,8.97128,2.88704,9.424376096,2.08128,0.60704,2.168,6.89,2.28,7.257444454,9.00128,2.89704,9.455997166,2.08128,0.60704,2.168,6.92,2.29,7.289067156
20/07/2019 13:00,8.73032,2.89676,9.198353429,1.60032,0.46676,1.667,7.13,2.43,7.532715314,8.76032,2.91676,9.233130314,1.60032,0.46676,1.667,7.16,2.45,7.567568962
20/07/2019 13:30,8.24656,2.22108,8.540430212,0.58656,0.17108,0.611,7.66,2.05,7.929571237,8.27656,2.24108,8.574606988,0.58656,0.17108,0.611,7.69,2.07,7.963730282
20/07/2019 14:00,8.07368,2.06524,8.333638161,0.46368,0.13524,0.483,7.61,1.93,7.850923513,8.10368,2.07524,8.365180847,0.46368,0.13524,0.483,7.64,1.94,7.882461544
20/07/2019 14:30,8.2028,2.0954,8.466205112,1.0128,0.2954,1.055,7.19,1.8,7.411889098,8.2328,2.1054,8.497747054,1.0128,0.2954,1.055,7.22,1.81,7.443419913
20/07/2019 15:00,8.29936,2.19648,8.5850976,1.35936,0.39648,1.416,6.94,1.8,7.169630395,8.32936,2.20648,8.616657821,1.35936,0.39648,1.416,6.97,1.81,7.201180459
20/07/2019 15:30,9.1524,2.9032,9.601822535,3.0624,0.8932,3.19,6.09,2.01,6.413127162,9.1824,2.9132,9.63344196,3.0624,0.8932,3.19,6.12,2.02,6.444749801
20/07/2019 16:00,8.63576,2.45168,8.977031001,2.16576,0.63168,2.256,6.47,1.82,6.72110854,8.66576,2.46168,9.008621693,2.16576,0.63168,2.256,6.5,1.83,6.752695758
20/07/2019 16:30,8.84456,2.62008,9.224481601,2.67456,0.78008,2.786,6.17,1.84,6.43851691,8.87456,2.63008,9.25608643,2.67456,0.78008,2.786,6.2,1.85,6.470123646
20/07/2019 17:00,8.46088,2.37484,8.787852718,1.97088,0.57484,2.053,6.49,1.8,6.73499072,8.49088,2.38484,8.819439041,1.97088,0.57484,2.053,6.52,1.81,6.766572249
20/07/2019 17:30,8.63656,2.37608,8.957450798,2.14656,0.62608,2.236,6.49,1.75,6.721800354,8.66656,2.38608,8.989028869,2.14656,0.62608,2.236,6.52,1.76,6.753369529
20/07/2019 18:00,8.1944,2.0392,8.444319274,1.5744,0.4592,1.64,6.62,1.58,6.805938583,8.2244,2.0492,8.475846624,1.5744,0.4592,1.64,6.65,1.59,6.837441042
20/07/2019 18:30,8.0128,1.8954,8.233924034,1.2528,0.3654,1.305,6.76,1.53,6.930981172,8.0428,1.8954,8.263121263,1.2528,0.3654,1.305,6.79,1.53,6.960244249
20/07/2019 19:00,7.70792,1.70856,7.89501159,0.81792,0.23856,0.852,6.89,1.47,7.045069198,7.73792,1.71856,7.926465442,0.81792,0.23856,0.852,6.92,1.48,7.076496308
20/07/2019 19:30,7.56704,1.58872,7.732019503,0.40704,0.11872,0.424,7.16,1.47,7.309343336,7.60704,1.59872,7.773220903,0.40704,0.11872,0.424,7.2,1.48,7.350537395
20/07/2019 20:00,7.41536,1.54448,7.574495521,0.25536,0.07448,0.266,7.16,1.47,7.309343336,7.45536,1.55448,7.615694374,0.25536,0.07448,0.266,7.2,1.48,7.350537395
20/07/2019 20:30,7.40344,1.60892,7.5762489,0.13344,0.03892,0.139,7.27,1.57,7.437593697,7.44344,1.60892,7.615341266,0.13344,0.03892,0.139,7.31,1.57,7.476697132
20/07/2019 21:00,7.22472,1.43596,7.366041013,0.05472,0.01596,0.057,7.17,1.42,7.309261249,7.26472,1.44596,7.407223299,0.05472,0.01596,0.057,7.21,1.43,7.350442164
20/07/2019 21:30,7.14248,1.31364,7.262277232,0.01248,0.00364,0.013,7.13,1.31,7.249344798,7.17248,1.31364,7.291784377,0.01248,0.00364,0.013,7.16,1.31,7.278852932
20/07/2019 22:00,7.17,1.31,7.288689869,0,0,0,7.17,1.31,7.288689869,7.21,1.31,7.32804203,0,0,0,7.21,1.31,7.32804203
20/07/2019 22:30,7.12,1.27,7.232378585,0,0,0,7.12,1.27,7.232378585,7.15,1.27,7.261914348,0,0,0,7.15,1.27,7.261914348
20/07/2019 23:00,6.99,1.25,7.100887269,0,0,0,6.99,1.25,7.100887269,7.02,1.25,7.130420745,0,0,0,7.02,1.25,7.130420745
20/07/2019 23:30,6.93,1.25,7.041832148,0,0,0,6.93,1.25,7.041832148,6.96,1.25,7.07135772,0,0,0,6.96,1.25,7.07135772
21/07/2019 00:00,6.93,1.2,7.033128749,0,0,0,6.93,1.2,7.033128749,6.96,1.2,7.062690705,0,0,0,6.96,1.2,7.062690705
21/07/2019 00:30,6.93,1.23,7.038309456,0,0,0,6.93,1.23,7.038309456,6.96,1.24,7.069596877,0,0,0,6.96,1.24,7.069596877
21/07/2019 01:00,6.82,1.29,6.940929333,0,0,0,6.82,1.29,6.940929333,6.85,1.3,6.972266489,0,0,0,6.85,1.3,6.972266489
21/07/2019 01:30,6.74,1.34,6.871913853,0,0,0,6.74,1.34,6.871913853,6.78,1.35,6.913096267,0,0,0,6.78,1.35,6.913096267
21/07/2019 02:00,6.67,1.22,6.78065631,0,0,0,6.67,1.22,6.78065631,6.7,1.22,6.810168867,0,0,0,6.7,1.22,6.810168867
21/07/2019 02:30,6.67,1.26,6.787967295,0,0,0,6.67,1.26,6.787967295,6.7,1.27,6.819303483,0,0,0,6.7,1.27,6.819303483
21/07/2019 03:00,6.72,1.26,6.83710465,0,0,0,6.72,1.26,6.83710465,6.75,1.27,6.868435047,0,0,0,6.75,1.27,6.868435047
21/07/2019 03:30,6.69,1.4,6.834917703,0,0,0,6.69,1.4,6.834917703,6.72,1.41,6.866330898,0,0,0,6.72,1.41,6.866330898
21/07/2019 04:00,6.8,1.27,6.917579056,0,0,0,6.8,1.27,6.917579056,6.83,1.28,6.948906389,0,0,0,6.83,1.28,6.948906389
21/07/2019 04:30,6.77,1.25,6.884431712,0,0,0,6.77,1.25,6.884431712,6.8,1.26,6.91575014,0,0,0,6.8,1.26,6.91575014
21/07/2019 05:00,6.6,1.21,6.71,0,0,0,6.6,1.21,6.71,6.63,1.21,6.739510368,0,0,0,6.63,1.21,6.739510368
21/07/2019 05:30,6.39344,0.93392,6.461291017,0.01344,0.00392,0.014,6.38,0.93,6.447425843,6.54344,1.69392,6.759139886,0.01344,0.00392,0.014,6.53,1.69,6.745146403
21/07/2019 06:00,6.21888,0.33884,6.228104126,0.09888,0.02884,0.103,6.12,0.31,6.127846277,6.44888,2.18884,6.810218337,0.09888,0.02884,0.103,6.35,2.16,6.7073169
21/07/2019 06:30,6.62,0.36,6.629781294,0.24,0.07,0.25,6.38,0.29,6.386587508,6.86,2.23,7.213355668,0.24,0.07,0.25,6.62,2.16,6.963476143
21/07/2019 07:00,6.78704,0.39372,6.798450368,0.28704,0.08372,0.299,6.5,0.31,6.507388109,7.02704,2.26372,7.382663435,0.28704,0.08372,0.299,6.74,2.18,7.083784299
21/07/2019 07:30,7.01896,0.94928,7.082861851,0.40896,0.11928,0.426,6.61,0.83,6.661906634,7.16896,1.95928,7.431874972,0.40896,0.11928,0.426,6.76,1.84,7.005940337
21/07/2019 08:00,7.2768,1.5474,7.43950704,0.4368,0.1274,0.455,6.84,1.42,6.985842827,7.3168,1.5574,7.480712332,0.4368,0.1274,0.455,6.88,1.43,7.027040629
21/07/2019 08:30,7.44744,1.57092,7.611317376,0.51744,0.15092,0.539,6.93,1.42,7.07398756,7.48744,1.58092,7.652520225,0.51744,0.15092,0.539,6.97,1.43,7.115180953
21/07/2019 09:00,7.58872,1.57296,7.750024155,0.79872,0.23296,0.832,6.79,1.34,6.920960916,7.64872,1.76296,7.849264016,0.79872,0.23296,0.832,6.85,1.53,7.018789069
21/07/2019 09:30,7.92344,1.99392,8.170472349,1.45344,0.42392,1.514,6.47,1.57,6.657762387,7.95344,2.00392,8.202006047,1.45344,0.42392,1.514,6.5,1.58,6.689274998
21/07/2019 10:00,8.07728,2.09504,8.344557795,1.45728,0.42504,1.518,6.62,1.67,6.827393353,8.10728,2.10504,8.376107831,1.45728,0.42504,1.518,6.65,1.68,6.858928488
21/07/2019 10:30,8.28456,2.29508,8.596588079,1.83456,0.53508,1.911,6.45,1.76,6.685813339,8.31456,2.30508,8.628169087,1.83456,0.53508,1.911,6.48,1.77,6.717387885
21/07/2019 11:00,8.58088,2.73484,9.006156306,2.93088,0.85484,3.053,5.65,1.88,5.954569674,8.61088,2.74484,9.03777633,2.93088,0.85484,3.053,5.68,1.89,5.986192446
21/07/2019 11:30,8.72248,2.70864,9.13336674,3.01248,0.87864,3.138,5.71,1.83,5.996082054,8.74248,2.71864,9.155433359,3.01248,0.87864,3.138,5.73,1.84,6.018180788
21/07/2019 12:00,8.2332,2.1626,8.512486182,1.7232,0.5026,1.795,6.51,1.66,6.7183108,8.2632,2.1726,8.544042661,1.7232,0.5026,1.795,6.54,1.67,6.74985185
21/07/2019 12:30,8.31216,2.20688,8.600135069,1.77216,0.51688,1.846,6.54,1.69,6.754827903,8.34216,2.21688,8.631696844,1.77216,0.51688,1.846,6.57,1.7,6.786376058
21/07/2019 13:00,8.47432,2.38376,8.803204598,2.10432,0.61376,2.192,6.37,1.77,6.611338745,8.50432,2.39376,8.834791769,2.10432,0.61376,2.192,6.4,1.78,6.642921044
21/07/2019 13:30,8.30768,2.23224,8.602350981,1.44768,0.42224,1.508,6.86,1.81,7.094765676,8.33768,2.24224,8.633918462,1.44768,0.42224,1.508,6.89,1.82,7.126324438
21/07/2019 14:00,8.95768,3.09224,9.476390621,3.12768,0.91224,3.258,5.83,2.18,6.224250959,8.97768,3.11224,9.50183014,3.12768,0.91224,3.258,5.85,2.2,6.25
21/07/2019 14:30,8.54552,2.52036,8.909440308,1.95552,0.57036,2.037,6.59,1.95,6.872452255,8.57552,2.54036,8.943879035,1.95552,0.57036,2.037,6.62,1.97,6.906902345
21/07/2019 15:00,8.2456,2.2158,8.53813147,1.1856,0.3458,1.235,7.06,1.87,7.303458085,8.2756,2.2258,8.569699003,1.1856,0.3458,1.235,7.09,1.88,7.335018746
21/07/2019 15:30,8.09472,2.09596,8.361670898,0.77472,0.22596,0.807,7.32,1.87,7.555084381,8.12472,2.10596,8.393220038,0.77472,0.22596,0.807,7.35,1.88,7.586626391
21/07/2019 16:00,8.44608,2.50844,8.810705908,1.60608,0.46844,1.673,6.84,2.04,7.137730732,8.48608,2.51844,8.851897751,1.60608,0.46844,1.673,6.88,2.05,7.178920532
21/07/2019 16:30,8.09536,2.12948,8.37075496,0.85536,0.24948,0.891,7.24,1.88,7.480106951,8.13536,2.13948,8.411982941,0.85536,0.24948,0.891,7.28,1.89,7.521336317
21/07/2019 17:00,8.12992,2.06456,8.387968002,1.00992,0.29456,1.052,7.12,1.77,7.336709072,8.15992,2.07456,8.419506731,1.00992,0.29456,1.052,7.15,1.78,7.368235881
21/07/2019 17:30,8.20256,2.06908,8.459496593,1.16256,0.33908,1.211,7.04,1.73,7.249448255,8.23256,2.07908,8.49103161,1.16256,0.33908,1.211,7.07,1.74,7.280968342
21/07/2019 18:00,8.05248,1.92864,8.280222606,1.09248,0.31864,1.138,6.96,1.61,7.143787511,8.08248,1.93864,8.311727137,1.09248,0.31864,1.138,6.99,1.62,7.17527003
21/07/2019 18:30,8.08056,2.00308,8.325129392,0.73056,0.21308,0.761,7.35,1.79,7.564826502,8.13056,2.17308,8.415954052,0.73056,0.21308,0.761,7.4,1.96,7.655168189
21/07/2019 19:00,8.03184,1.99012,8.274722436,0.41184,0.12012,0.429,7.62,1.87,7.846100943,8.06184,2.00012,8.306247299,0.41184,0.12012,0.429,7.65,1.88,7.877620199
21/07/2019 19:30,8.03464,1.97052,8.272749785,0.34464,0.10052,0.359,7.69,1.87,7.914101339,8.07464,1.98052,8.313980431,0.34464,0.10052,0.359,7.73,1.88,7.955331546
21/07/2019 20:00,8.00592,1.87756,8.223137272,0.26592,0.07756,0.277,7.74,1.8,7.94654642,8.04592,1.88756,8.264363944,0.26592,0.07756,0.277,7.78,1.81,7.987771905
21/07/2019 20:30,7.9044,1.7292,8.091333141,0.1344,0.0392,0.14,7.77,1.69,7.951666492,7.9444,1.7392,8.132546219,0.1344,0.0392,0.14,7.81,1.7,7.99287808
21/07/2019 21:00,7.65608,1.66344,7.834704436,0.04608,0.01344,0.048,7.61,1.65,7.786822202,7.68608,1.67344,7.866144367,0.04608,0.01344,0.048,7.64,1.66,7.818260676
21/07/2019 21:30,7.77096,1.52028,7.918274471,0.00096,0.00028,0.001,7.77,1.52,7.917278573,7.81096,1.53028,7.959450546,0.00096,0.00028,0.001,7.81,1.53,7.958454624
21/07/2019 22:00,7.97,1.63,8.134973878,0,0,0,7.97,1.63,8.134973878,8.01,1.64,8.176166583,0,0,0,8.01,1.64,8.176166583
21/07/2019 22:30,7.97,1.63,8.134973878,0,0,0,7.97,1.63,8.134973878,8.01,1.64,8.176166583,0,0,0,8.01,1.64,8.176166583
21/07/2019 23:00,7.87,1.49,8.00980649,0,0,0,7.87,1.49,8.00980649,7.99,2.13,8.269038638,0,0,0,7.99,2.13,8.269038638
21/07/2019 23:30,7.73,1.27,7.833632618,0,0,0,7.73,1.27,7.833632618,7.84,1.88,8.062257748,0,0,0,7.84,1.88,8.062257748
22/07/2019 00:00,7.66,1.54,7.813270762,0,0,0,7.66,1.54,7.813270762,7.7,1.54,7.852490051,0,0,0,7.7,1.54,7.852490051
22/07/2019 00:30,7.61,1.51,7.758363229,0,0,0,7.61,1.51,7.758363229,7.64,1.52,7.789736838,0,0,0,7.64,1.52,7.789736838
22/07/2019 01:00,7.55,1.46,7.68986996,0,0,0,7.55,1.46,7.68986996,7.59,1.47,7.731041327,0,0,0,7.59,1.47,7.731041327
22/07/2019 01:30,7.52,1.51,7.670104302,0,0,0,7.52,1.51,7.670104302,7.55,1.52,7.701486869,0,0,0,7.55,1.52,7.701486869
22/07/2019 02:00,7.49,1.51,7.640693686,0,0,0,7.49,1.51,7.640693686,7.53,1.52,7.68188128,0,0,0,7.53,1.52,7.68188128
22/07/2019 02:30,7.49,1.46,7.630969794,0,0,0,7.49,1.46,7.630969794,7.53,1.47,7.67214442,0,0,0,7.53,1.47,7.67214442
22/07/2019 03:00,7.53,1.49,7.676001563,0,0,0,7.53,1.49,7.676001563,7.57,1.5,7.717182128,0,0,0,7.57,1.5,7.717182128
22/07/2019 03:30,7.75,1.59,7.911422122,0,0,0,7.75,1.59,7.911422122,7.79,1.6,7.952615922,0,0,0,7.79,1.6,7.952615922
22/07/2019 04:00,7.87,1.59,8.029009902,0,0,0,7.87,1.59,8.029009902,7.91,1.6,8.070198263,0,0,0,7.91,1.6,8.070198263
22/07/2019 04:30,7.74,1.59,7.901626415,0,0,0,7.74,1.59,7.901626415,7.78,1.6,7.942820658,0,0,0,7.78,1.6,7.942820658
22/07/2019 05:00,7.74,1.57,7.897626226,0,0,0,7.74,1.57,7.897626226,7.78,1.58,7.938816033,0,0,0,7.78,1.58,7.938816033
22/07/2019 05:30,7.82,1.59,7.980006266,0,0,0,7.82,1.59,7.980006266,7.86,1.6,8.021196918,0,0,0,7.86,1.6,8.021196918
22/07/2019 06:00,8.09,1.66,8.258553142,0,0,0,8.09,1.66,8.258553142,8.13,1.67,8.299746984,0,0,0,8.13,1.67,8.299746984
22/07/2019 06:30,8.72168,2.03924,8.956908049,0.03168,0.00924,0.033,8.69,2.03,8.923956522,8.76168,2.04924,8.998134307,0.03168,0.00924,0.033,8.73,2.04,8.965182653
22/07/2019 07:00,9.2828,2.4954,9.612356475,0.0528,0.0154,0.055,9.23,2.48,9.557368885,9.3328,2.5454,9.673686836,0.0528,0.0154,0.055,9.28,2.53,9.618695338
22/07/2019 07:30,9.49096,2.47528,9.80843172,0.12096,0.03528,0.126,9.37,2.44,9.682484185,9.54096,2.59528,9.887638545,0.12096,0.03528,0.126,9.42,2.56,9.761659695
22/07/2019 08:00,9.91368,2.79024,10.29885869,0.34368,0.10024,0.358,9.57,2.69,9.940875213,9.96368,2.81024,10.3524088,0.34368,0.10024,0.358,9.62,2.71,9.994423445
22/07/2019 08:30,10.2876,2.8268,10.66890397,0.2976,0.0868,0.31,9.99,2.74,10.358943,10.3276,2.8368,10.710124,0.2976,0.0868,0.31,10.03,2.75,10.40016346
22/07/2019 09:00,10.51032,3.02176,10.93608065,0.52032,0.15176,0.542,9.99,2.87,10.39408486,10.55032,3.03176,10.97728659,0.52032,0.15176,0.542,10.03,2.88,10.43529108
22/07/2019 09:30,10.7964,3.1952,11.25928754,0.8064,0.2352,0.84,9.99,2.96,10.4192946,10.8364,3.2052,11.30048105,0.8064,0.2352,0.84,10.03,2.97,10.46048756
22/07/2019 10:00,11.09984,2.61412,11.40351136,0.93984,0.27412,0.979,10.16,2.34,10.42598676,11.36984,4.14412,12.10152851,0.93984,0.27412,0.979,10.43,3.87,11.12482809
22/07/2019 10:30,11.05336,2.88848,11.42453868,1.26336,0.36848,1.316,9.79,2.52,10.10912954,11.30336,4.32848,12.1037881,1.26336,0.36848,1.316,10.04,3.96,10.7927383
22/07/2019 11:00,11.32776,3.69768,11.91599698,1.39776,0.40768,1.456,9.93,3.29,10.46083171,11.36776,3.72768,11.96334258,1.39776,0.40768,1.456,9.97,3.32,10.50824914
22/07/2019 11:30,11.82112,3.87116,12.43884069,2.30112,0.67116,2.397,9.52,3.2,10.04342571,11.95112,4.49116,12.76713701,2.30112,0.67116,2.397,9.65,3.82,10.3785789
22/07/2019 12:00,11.88168,3.85424,12.49117631,2.31168,0.67424,2.408,9.57,3.18,10.08450792,12.04168,4.78424,12.95727632,2.31168,0.67424,2.408,9.73,4.11,10.56243343
22/07/2019 12:30,11.86576,4.03668,12.53359668,2.52576,0.73668,2.631,9.34,3.3,9.905836663,11.90576,4.05668,12.57790816,2.52576,0.73668,2.631,9.38,3.32,9.950216078
22/07/2019 13:00,11.62808,3.82444,12.24085723,2.51808,0.73444,2.623,9.11,3.09,9.619781702,11.66808,3.84444,12.2851052,2.51808,0.73444,2.623,9.15,3.11,9.664088162
22/07/2019 13:30,11.9072,4.3546,12.67848386,2.8272,0.8246,2.945,9.08,3.53,9.742037775,11.9472,4.3846,12.7263626,2.8272,0.8246,2.945,9.12,3.56,9.790199181
22/07/2019 14:00,12.28464,4.80052,13.18929006,3.46464,1.01052,3.609,8.82,3.79,9.599817707,12.32464,4.83052,13.23747236,3.46464,1.01052,3.609,8.86,3.82,9.64841956
22/07/2019 14:30,12.09408,4.42244,12.87729578,3.09408,0.90244,3.223,9,3.52,9.66387086,12.13408,4.44244,12.92173249,3.09408,0.90244,3.223,9.04,3.54,9.708408726
22/07/2019 15:00,11.86128,4.30204,12.61734962,2.68128,0.78204,2.793,9.18,3.52,9.831724162,11.90128,4.32204,12.661773,2.68128,0.78204,2.793,9.22,3.54,9.8762341
22/07/2019 15:30,12.01872,4.45796,12.81885478,2.83872,0.82796,2.957,9.18,3.63,9.871641201,12.05872,4.48796,12.86679886,2.83872,0.82796,2.957,9.22,3.66,9.919879032
22/07/2019 16:00,11.78816,4.04988,12.46443919,2.46816,0.71988,2.571,9.32,3.33,9.89703491,11.83816,4.06988,12.51822493,2.46816,0.71988,2.571,9.37,3.35,9.95084921
22/07/2019 16:30,11.52584,4.00212,12.20089965,2.23584,0.65212,2.329,9.29,3.35,9.875555681,11.56584,4.02212,12.24524823,2.23584,0.65212,2.329,9.33,3.37,9.919969758
22/07/2019 17:00,11.57952,4.01736,12.25660903,2.45952,0.71736,2.562,9.12,3.3,9.698680323,11.62952,4.03736,12.31040256,2.45952,0.71736,2.562,9.17,3.32,9.752502243
22/07/2019 17:30,10.98536,2.94448,11.37313047,2.17536,0.63448,2.266,8.81,2.31,9.107809836,11.20536,4.33448,12.01448333,2.17536,0.63448,2.266,9.03,3.7,9.758632076
22/07/2019 18:00,10.63432,3.24876,11.11949654,1.74432,0.50876,1.817,8.89,2.74,9.302671659,10.70432,3.45876,11.24924386,1.74432,0.50876,1.817,8.96,2.95,9.433138396
22/07/2019 18:30,10.20256,3.31408,10.72731825,1.28256,0.37408,1.336,8.92,2.94,9.392017888,10.24256,3.32408,10.76845129,1.28256,0.37408,1.336,8.96,2.95,9.433138396
22/07/2019 19:00,10.01992,3.31456,10.55391419,0.76992,0.22456,0.802,9.25,3.09,9.752466355,10.05992,3.33456,10.59817347,0.76992,0.22456,0.802,9.29,3.11,9.796744357
22/07/2019 19:30,9.85792,3.08856,10.33043027,0.33792,0.09856,0.352,9.52,2.99,9.978501892,9.90792,3.10856,10.38412365,0.33792,0.09856,0.352,9.57,3.01,10.03219816
22/07/2019 20:00,9.66088,2.72984,10.03915479,0.17088,0.04984,0.178,9.49,2.68,9.861161189,9.71088,2.74984,10.09271076,0.17088,0.04984,0.178,9.54,2.7,9.914716335
22/07/2019 20:30,9.58888,2.96884,10.03795948,0.09888,0.02884,0.103,9.49,2.94,9.934973578,9.63888,2.98884,10.09163873,0.09888,0.02884,0.103,9.54,2.96,9.988653563
22/07/2019 21:00,9.638,2.904,10.06599523,0.048,0.014,0.05,9.59,2.89,10.0159972,9.688,2.924,10.11964031,0.048,0.014,0.05,9.64,2.91,10.0696425
22/07/2019 21:30,9.51864,2.79252,9.919812266,0.00864,0.00252,0.009,9.51,2.79,9.910812278,9.56864,2.81252,9.97342169,0.00864,0.00252,0.009,9.56,2.81,9.964421709
22/07/2019 22:00,9.45,2.68,9.822672752,0,0,0,9.45,2.68,9.822672752,9.49,2.69,9.863883617,0,0,0,9.49,2.69,9.863883617
22/07/2019 22:30,8.91,2.32,9.20708966,0,0,0,8.91,2.32,9.20708966,8.95,2.33,9.248318766,0,0,0,8.95,2.33,9.248318766
22/07/2019 23:00,8.78,2.01,9.00713606,0,0,0,8.78,2.01,9.00713606,8.91,2.75,9.324730559,0,0,0,8.91,2.75,9.324730559
22/07/2019 23:30,8.46,1.78,8.645229899,0,0,0,8.46,1.78,8.645229899,8.64,2.83,9.091672013,0,0,0,8.64,2.83,9.091672013
23/07/2019 00:00,8.26,1.1,8.332922657,0,0,0,8.26,1.1,8.332922657,8.53,2.89,9.00627559,0,0,0,8.53,2.89,9.00627559
23/07/2019 00:30,8.18,1.96,8.411539693,0,0,0,8.18,1.96,8.411539693,8.23,2.04,8.479062448,0,0,0,8.23,2.04,8.479062448
23/07/2019 01:00,8.1,2.05,8.355387484,0,0,0,8.1,2.05,8.355387484,8.14,2.06,8.396618367,0,0,0,8.14,2.06,8.396618367
23/07/2019 01:30,8.02,1.85,8.230607511,0,0,0,8.02,1.85,8.230607511,8.06,1.86,8.27183172,0,0,0,8.06,1.86,8.27183172
23/07/2019 02:00,7.91,1.77,8.105615338,0,0,0,7.91,1.77,8.105615338,7.95,1.78,8.146833741,0,0,0,7.95,1.78,8.146833741
23/07/2019 02:30,7.99,1.89,8.210493286,0,0,0,7.99,1.89,8.210493286,8.03,1.9,8.251721033,0,0,0,8.03,1.9,8.251721033
23/07/2019 03:00,7.99,1.99,8.234087685,0,0,0,7.99,1.99,8.234087685,8.03,2,8.275318725,0,0,0,8.03,2,8.275318725
23/07/2019 03:30,7.99,1.77,8.183703318,0,0,0,7.99,1.77,8.183703318,8.03,1.78,8.224919452,0,0,0,8.03,1.78,8.224919452
23/07/2019 04:00,7.99,1.77,8.183703318,0,0,0,7.99,1.77,8.183703318,8.04,1.78,8.23468275,0,0,0,8.04,1.78,8.23468275
23/07/2019 04:30,8.04,1.77,8.232526951,0,0,0,8.04,1.77,8.232526951,8.08,1.78,8.273741596,0,0,0,8.08,1.78,8.273741596
23/07/2019 05:00,8.06,1.9,8.280917824,0,0,0,8.06,1.9,8.280917824,8.08,1.91,8.30268029,0,0,0,8.08,1.91,8.30268029
23/07/2019 05:30,8.1696,1.7828,8.361862233,0.0096,0.0028,0.01,8.16,1.78,8.351886015,8.2096,1.7928,8.403074675,0.0096,0.0028,0.01,8.2,1.79,8.393098355
23/07/2019 06:00,8.37856,1.83708,8.577594686,0.05856,0.01708,0.061,8.32,1.82,8.516736464,8.41856,1.84708,8.618808328,0.05856,0.01708,0.061,8.36,1.83,8.557949521
23/07/2019 06:30,8.8804,2.1322,9.132786048,0.1104,0.0322,0.115,8.77,2.1,9.017921046,8.9204,2.1422,9.174015315,0.1104,0.0322,0.115,8.81,2.11,9.059150071
23/07/2019 07:00,9.246,2.393,9.550652596,0.216,0.063,0.225,9.03,2.33,9.325760023,9.296,2.403,9.601563675,0.216,0.063,0.225,9.08,2.34,9.376673184
23/07/2019 07:30,9.65,2.3,9.920307455,0.48,0.14,0.5,9.17,2.16,9.420960673,9.79,3.01,10.24227514,0.48,0.14,0.5,9.31,2.87,9.742330317
23/07/2019 08:00,10.24784,2.95312,10.66485548,0.86784,0.25312,0.904,9.38,2.7,9.760860618,10.28784,2.97312,10.70883254,0.86784,0.25312,0.904,9.42,2.72,9.804835542
23/07/2019 08:30,10.73424,3.12332,11.17940232,1.31424,0.38332,1.369,9.42,2.74,9.810402642,10.78424,3.22332,11.25564855,1.31424,0.38332,1.369,9.47,2.84,9.886682962
23/07/2019 09:00,11.24104,3.67072,11.82519199,1.75104,0.51072,1.824,9.49,3.16,10.00228474,11.29104,3.69072,11.87893086,1.75104,0.51072,1.824,9.54,3.18,10.05604296
23/07/2019 09:30,11.53776,3.62768,12.09462558,2.11776,0.61768,2.206,9.42,3.01,9.889211293,11.65776,4.18768,12.38709135,2.11776,0.61768,2.206,9.54,3.57,10.18609346
23/07/2019 10:00,11.24336,3.70348,11.83760568,1.62336,0.47348,1.691,9.62,3.23,10.14777315,11.28336,3.72348,11.8818566,1.62336,0.47348,1.691,9.66,3.25,10.19206064
23/07/2019 10:30,11.30624,3.74932,11.9116944,1.50624,0.43932,1.569,9.8,3.31,10.34389192,11.35624,3.76932,11.9654486,1.50624,0.43932,1.569,9.85,3.33,10.3976632
23/07/2019 11:00,11.39984,4.15412,12.13313912,1.65984,0.48412,1.729,9.74,3.67,10.40848212,11.43984,4.17412,12.17757024,1.65984,0.48412,1.729,9.78,3.69,10.45296609
23/07/2019 11:30,11.41968,3.88824,12.06347801,1.87968,0.54824,1.958,9.54,3.34,10.10777918,11.46968,3.90824,12.11725626,1.87968,0.54824,1.958,9.59,3.36,10.1615796
23/07/2019 12:00,12.03968,4.56824,12.87721675,3.07968,0.89824,3.208,8.96,3.67,9.682484185,12.08968,4.59824,12.93461146,3.07968,0.89824,3.208,9.01,3.7,9.740128336
23/07/2019 12:30,12.22376,4.94568,13.18635883,3.41376,0.99568,3.556,8.81,3.95,9.654977991,12.26376,4.97568,13.23469685,3.41376,0.99568,3.556,8.85,3.98,9.703757004
23/07/2019 13:00,12.07592,4.65256,12.94118072,3.26592,0.95256,3.402,8.81,3.7,9.555422544,12.11592,4.68256,12.98929889,3.26592,0.95256,3.402,8.85,3.73,9.60392628
23/07/2019 13:30,12.14,4.785,13.04897793,3.48,1.015,3.625,8.66,3.77,9.445025146,12.18,4.805,13.09352607,3.48,1.015,3.625,8.7,3.79,9.489683873
23/07/2019 14:00,12.10272,4.84996,13.03832594,3.46272,1.00996,3.607,8.64,3.84,9.45490349,12.14272,4.86996,13.08289568,3.46272,1.00996,3.607,8.68,3.86,9.499578938
23/07/2019 14:30,12.09856,4.64708,12.96034361,3.41856,0.99708,3.561,8.68,3.65,9.416204118,12.13856,4.66708,13.00485581,3.41856,0.99708,3.561,8.72,3.67,9.460829773
23/07/2019 15:00,11.93536,4.72948,12.83825531,3.25536,0.94948,3.391,8.68,3.78,9.467354435,11.97536,4.74948,12.88281054,3.25536,0.94948,3.391,8.72,3.8,9.512013457
23/07/2019 15:30,11.9176,4.7918,12.84486423,3.0576,0.8918,3.185,8.86,3.9,9.680371894,11.9576,4.8218,12.89317467,3.0576,0.8918,3.185,8.9,3.93,9.729074982
23/07/2019 16:00,11.78968,4.58824,12.65102766,2.83968,0.82824,2.958,8.95,3.76,9.70773403,11.82968,4.61824,12.69919169,2.83968,0.82824,2.958,8.99,3.79,9.756239029
23/07/2019 16:30,11.36608,4.34844,12.16949896,2.56608,0.74844,2.673,8.8,3.6,9.507891459,11.40608,4.36844,12.21400544,2.56608,0.74844,2.673,8.84,3.62,9.552486587
23/07/2019 17:00,11.00024,3.96632,11.69345862,2.25024,0.65632,2.344,8.75,3.31,9.355137626,11.06024,4.12632,11.8048899,2.25024,0.65632,2.344,8.81,3.47,9.468738036
23/07/2019 17:30,10.57016,3.73588,11.21093581,1.70016,0.49588,1.771,8.87,3.24,9.443225085,10.61016,3.75588,11.25531562,1.70016,0.49588,1.771,8.91,3.26,9.487660407
23/07/2019 18:00,10.3008,3.4844,10.87416774,1.1808,0.3444,1.23,9.12,3.14,9.645413418,10.3408,3.5044,10.91846894,1.1808,0.3444,1.23,9.16,3.16,9.689747159
23/07/2019 18:30,10.34384,3.65612,10.97097258,1.08384,0.31612,1.129,9.26,3.34,9.8439423,10.38384,3.67612,11.01535253,1.08384,0.31612,1.129,9.3,3.36,9.88835679
23/07/2019 19:00,10.08968,3.37324,10.63862729,0.55968,0.16324,0.583,9.53,3.21,10.05609268,10.12968,3.38324,10.67973454,0.55968,0.16324,0.583,9.57,3.22,10.09719268
23/07/2019 19:30,9.73416,2.95288,10.17218616,0.28416,0.08288,0.296,9.45,2.87,9.876203724,9.77416,2.96288,10.21336681,0.28416,0.08288,0.296,9.49,2.88,9.917383728
23/07/2019 20:00,9.636,2.743,10.01880956,0.216,0.063,0.225,9.42,2.68,9.793814374,9.776,3.463,10.37123643,0.216,0.063,0.225,9.56,3.4,10.14660534
23/07/2019 20:30,9.75024,2.06632,9.966787767,0.09024,0.02632,0.094,9.66,2.04,9.873054239,10.09024,4.09632,10.89003126,0.09024,0.02632,0.094,10,4.07,10.79652259
23/07/2019 21:00,9.82304,2.04672,10.03400108,0.02304,0.00672,0.024,9.8,2.04,10.01007492,10.16304,4.05672,10.94277658,0.02304,0.00672,0.024,10.14,4.05,10.91888731
23/07/2019 21:30,9.80096,2.21028,10.04709682,0.00096,0.00028,0.001,9.8,2.21,10.04609875,10.14096,4.24028,10.99177166,0.00096,0.00028,0.001,10.14,4.24,10.99077795
23/07/2019 22:00,9.6,2.05,9.816440292,0,0,0,9.6,2.05,9.816440292,9.93,4.06,10.72793083,0,0,0,9.93,4.06,10.72793083
23/07/2019 22:30,9.49,2.89,9.920292334,0,0,0,9.49,2.89,9.920292334,9.53,2.91,9.964386584,0,0,0,9.53,2.91,9.964386584
23/07/2019 23:00,9.34,2.69,9.719655344,0,0,0,9.34,2.69,9.719655344,9.42,2.97,9.877109901,0,0,0,9.42,2.97,9.877109901
23/07/2019 23:30,9.07,2.39,9.379605535,0,0,0,9.07,2.39,9.379605535,9.21,3.08,9.711359328,0,0,0,9.21,3.08,9.711359328
24/07/2019 00:00,9.12,2.74,9.522709698,0,0,0,9.12,2.74,9.522709698,9.16,2.75,9.56389565,0,0,0,9.16,2.75,9.56389565
24/07/2019 00:30,8.9,2.76,9.31813286,0,0,0,8.9,2.76,9.31813286,8.95,2.77,9.368852651,0,0,0,8.95,2.77,9.368852651
24/07/2019 01:00,8.84,2.44,9.170561597,0,0,0,8.84,2.44,9.170561597,8.99,3.24,9.55602951,0,0,0,8.99,3.24,9.55602951
24/07/2019 01:30,8.6,2.7,9.013878189,0,0,0,8.6,2.7,9.013878189,8.64,2.71,9.055037272,0,0,0,8.64,2.71,9.055037272
24/07/2019 02:00,8.51,2.63,8.907131974,0,0,0,8.51,2.63,8.907131974,8.55,2.64,8.948301515,0,0,0,8.55,2.64,8.948301515
24/07/2019 02:30,8.34,2.1,8.600325575,0,0,0,8.34,2.1,8.600325575,8.5,3.05,9.030642281,0,0,0,8.5,3.05,9.030642281
24/07/2019 03:00,8.14,1.47,8.271668514,0,0,0,8.14,1.47,8.271668514,8.43,3.46,9.112436557,0,0,0,8.43,3.46,9.112436557
24/07/2019 03:30,8.16,1.91,8.380554874,0,0,0,8.16,1.91,8.380554874,8.31,2.81,8.772240307,0,0,0,8.31,2.81,8.772240307
24/07/2019 04:00,8.13,1.77,8.3204447,0,0,0,8.13,1.77,8.3204447,8.31,2.89,8.798192996,0,0,0,8.31,2.89,8.798192996
24/07/2019 04:30,8.19,2.22,8.485546535,0,0,0,8.19,2.22,8.485546535,8.23,2.24,8.529390365,0,0,0,8.23,2.24,8.529390365
24/07/2019 05:00,8.06,2.22,8.360143539,0,0,0,8.06,2.22,8.360143539,8.1,2.24,8.404022846,0,0,0,8.1,2.24,8.404022846
24/07/2019 05:30,8.09,2.18,8.378573864,0,0,0,8.09,2.18,8.378573864,8.13,2.19,8.419798097,0,0,0,8.13,2.19,8.419798097
24/07/2019 06:00,8.22,2.03,8.466953407,0,0,0,8.22,2.03,8.466953407,8.26,2.04,8.508184295,0,0,0,8.26,2.04,8.508184295
24/07/2019 06:30,8.578,1.474,8.703721043,0.048,0.014,0.05,8.53,1.46,8.654045297,8.858,3.294,9.45064019,0.048,0.014,0.05,8.81,3.28,9.400771245
24/07/2019 07:00,8.9488,1.9534,9.159519256,0.1488,0.0434,0.155,8.8,1.91,9.004893114,9.1788,3.4134,9.792939753,0.1488,0.0434,0.155,9.03,3.37,9.638350481
24/07/2019 07:30,9.40656,2.78608,9.81048484,0.22656,0.06608,0.236,9.18,2.72,9.574486931,9.44656,2.79608,9.851677989,0.22656,0.06608,0.236,9.22,2.73,9.615679903
24/07/2019 08:00,9.86432,2.91376,10.28566023,0.66432,0.19376,0.692,9.2,2.72,9.593664576,9.91432,2.92376,10.33644589,0.66432,0.19376,0.692,9.25,2.73,9.644449181
24/07/2019 08:30,10.49752,3.35636,11.02102893,1.18752,0.34636,1.237,9.31,3.01,9.784487723,10.53752,3.39636,11.07134089,1.18752,0.34636,1.237,9.35,3.05,9.834886883
24/07/2019 09:00,11.00968,3.82824,11.65626335,1.63968,0.47824,1.708,9.37,3.35,9.95084921,11.04968,3.84824,11.70061448,1.63968,0.47824,1.708,9.41,3.37,9.995248871
24/07/2019 09:30,11.2772,4.0946,11.99754096,1.8672,0.5446,1.945,9.41,3.55,10.05736546,11.3172,4.1146,12.04196616,1.8672,0.5446,1.945,9.45,3.57,10.10185132
24/07/2019 10:00,11.30688,4.03284,12.00455471,1.34688,0.39284,1.403,9.96,3.64,10.60430101,11.35688,4.05284,12.05836786,1.34688,0.39284,1.403,10.01,3.66,10.65812835
24/07/2019 10:30,11.25464,3.93052,11.92123773,1.54464,0.45052,1.609,9.71,3.48,10.31477096,11.29464,3.95052,11.96559656,1.54464,0.45052,1.609,9.75,3.5,10.35917468
24/07/2019 11:00,11.17904,3.81972,11.81360217,1.43904,0.41972,1.499,9.74,3.4,10.31637533,11.21904,3.83972,11.85792175,1.43904,0.41972,1.499,9.78,3.42,10.36073356
24/07/2019 11:30,11.62152,4.28336,12.38575391,2.41152,0.70336,2.512,9.21,3.58,9.881320762,11.68152,4.41336,12.48741991,2.41152,0.70336,2.512,9.27,3.71,9.984838506
24/07/2019 12:00,11.65792,4.45856,12.48142043,2.25792,0.65856,2.352,9.4,3.8,10.13903348,11.71792,4.58856,12.58429704,2.25792,0.65856,2.352,9.46,3.93,10.24385181
24/07/2019 12:30,12.09664,3.91152,12.71332718,3.29664,0.96152,3.434,8.8,2.95,9.281298401,12.23664,4.78152,13.13766692,3.29664,0.96152,3.434,8.94,3.82,9.721933964
24/07/2019 13:00,12.16384,4.42112,12.94238408,3.36384,0.98112,3.504,8.8,3.44,9.448470776,12.20384,4.44112,12.98681091,3.36384,0.98112,3.504,8.84,3.46,9.493007953
24/07/2019 13:30,12.04048,4.48264,12.84784885,3.30048,0.96264,3.438,8.74,3.52,9.422207809,12.08048,4.50264,12.89231414,3.30048,0.96264,3.438,8.78,3.54,9.466784037
24/07/2019 14:00,12.2076,4.5168,13.01641195,3.4176,0.9968,3.56,8.79,3.52,9.468606022,12.2476,4.5368,13.06086751,3.4176,0.9968,3.56,8.83,3.54,9.513175075
24/07/2019 14:30,12.208,4.014,12.85097117,3.408,0.994,3.55,8.8,3.02,9.303784176,12.458,5.624,13.6686188,3.408,0.994,3.55,9.05,4.63,10.16559885
24/07/2019 15:00,12.26608,4.05344,12.9184788,3.40608,0.99344,3.548,8.86,3.06,9.373537219,12.53608,5.85344,13.83531935,3.40608,0.99344,3.548,9.13,4.86,10.34294446
24/07/2019 15:30,12.22984,4.54912,13.04850486,3.21984,0.93912,3.354,9.01,3.61,9.706296925,12.26984,4.56912,13.09296877,3.21984,0.93912,3.354,9.05,3.63,9.750866628
24/07/2019 16:00,11.4416,4.2938,12.22075812,1.7616,0.5138,1.835,9.68,3.78,10.3918622,11.4916,4.3138,12.27459739,1.7616,0.5138,1.835,9.73,3.8,10.44571204
24/07/2019 16:30,11.46528,4.17904,12.20315618,1.98528,0.57904,2.068,9.48,3.6,10.14053253,11.52528,4.31904,12.30797244,1.98528,0.57904,2.068,9.54,3.74,10.24691173
24/07/2019 17:00,11.09952,3.74736,11.71503526,1.73952,0.50736,1.812,9.36,3.24,9.904907874,11.15952,3.83736,11.80085668,1.73952,0.50736,1.812,9.42,3.33,9.991261182
24/07/2019 17:30,10.61072,3.58396,11.19964947,1.11072,0.32396,1.157,9.5,3.26,10.04378415,10.69072,3.88396,11.37438523,1.11072,0.32396,1.157,9.58,3.56,10.22007828
24/07/2019 18:00,10.29152,3.14836,10.76232106,0.85152,0.24836,0.887,9.44,2.9,9.875403789,10.37152,3.41836,10.92033022,0.85152,0.24836,0.887,9.52,3.17,10.03390751
24/07/2019 18:30,10.17,3.28,10.68584578,0.96,0.28,1,9.21,3,9.686284117,10.21,3.3,10.73005592,0.96,0.28,1,9.25,3.02,9.730513861
24/07/2019 19:00,10.09352,3.36936,10.64104002,0.44352,0.12936,0.462,9.65,3.24,10.17939586,10.15352,3.54936,10.75601807,0.44352,0.12936,0.462,9.71,3.42,10.29468309
24/07/2019 19:30,10.09256,3.04908,10.54308571,0.44256,0.12908,0.461,9.65,2.92,10.08210791,10.13256,3.06908,10.58716318,0.44256,0.12908,0.461,9.69,2.94,10.12618882
24/07/2019 20:00,9.72792,3.12856,10.2186259,0.33792,0.09856,0.352,9.39,3.03,9.866762387,9.77792,3.13856,10.26928812,0.33792,0.09856,0.352,9.44,3.04,9.917419019
24/07/2019 20:30,9.82232,3.26776,10.35162913,0.23232,0.06776,0.242,9.59,3.2,10.10980217,9.86232,3.28776,10.39589927,0.23232,0.06776,0.242,9.63,3.22,10.154078
24/07/2019 21:00,9.5524,2.2382,9.811110284,0.0624,0.0182,0.065,9.49,2.22,9.746204389,9.7724,3.4782,10.37293001,0.0624,0.0182,0.065,9.71,3.46,10.30804055
24/07/2019 21:30,9.46192,2.01056,9.673173295,0.00192,0.00056,0.002,9.46,2.01,9.671178832,9.79192,4.04056,10.59281938,0.00192,0.00056,0.002,9.79,4.04,10.59083094
24/07/2019 22:00,9.41,2.59,9.759928278,0,0,0,9.41,2.59,9.759928278,9.49,2.85,9.908713337,0,0,0,9.49,2.85,9.908713337
24/07/2019 22:30,9.14,2.47,9.467866708,0,0,0,9.14,2.47,9.467866708,9.18,2.48,9.509090388,0,0,0,9.18,2.48,9.509090388
24/07/2019 23:00,9.07,2.84,9.504235898,0,0,0,9.07,2.84,9.504235898,9.12,2.85,9.55494113,0,0,0,9.12,2.85,9.55494113
24/07/2019 23:30,8.71,1.76,8.886039613,0,0,0,8.71,1.76,8.886039613,8.93,3.16,9.472618434,0,0,0,8.93,3.16,9.472618434
25/07/2019 00:00,8.5,1.44,8.621113617,0,0,0,8.5,1.44,8.621113617,8.75,3.07,9.272939124,0,0,0,8.75,3.07,9.272939124
25/07/2019 00:30,8.53,2.4,8.86120195,0,0,0,8.53,2.4,8.86120195,8.57,2.41,8.902415403,0,0,0,8.57,2.41,8.902415403
25/07/2019 01:00,8.46,2.22,8.746427842,0,0,0,8.46,2.22,8.746427842,8.5,2.23,8.787656115,0,0,0,8.5,2.23,8.787656115
25/07/2019 01:30,8.28,1.99,8.515779471,0,0,0,8.28,1.99,8.515779471,8.32,2,8.557008823,0,0,0,8.32,2,8.557008823
25/07/2019 02:00,8.28,1.93,8.501958598,0,0,0,8.28,1.93,8.501958598,8.32,1.94,8.543184418,0,0,0,8.32,1.94,8.543184418
25/07/2019 02:30,8.18,2.14,8.455294199,0,0,0,8.18,2.14,8.455294199,8.22,2.15,8.496522818,0,0,0,8.22,2.15,8.496522818
25/07/2019 03:00,8.34,1.86,8.544893212,0,0,0,8.34,1.86,8.544893212,8.4,2.08,8.653692853,0,0,0,8.4,2.08,8.653692853
25/07/2019 03:30,8.21,0.91,8.260278446,0,0,0,8.21,0.91,8.260278446,8.49,2.87,8.961975229,0,0,0,8.49,2.87,8.961975229
25/07/2019 04:00,8.23,1.09,8.30186726,0,0,0,8.23,1.09,8.30186726,8.52,3.06,9.052844857,0,0,0,8.52,3.06,9.052844857
25/07/2019 04:30,8.23,0.97,8.286965669,0,0,0,8.23,0.97,8.286965669,8.52,2.93,9.009733625,0,0,0,8.52,2.93,9.009733625
25/07/2019 05:00,8.34,1.07,8.408358936,0,0,0,8.34,1.07,8.408358936,8.64,3.03,9.155899737,0,0,0,8.64,3.03,9.155899737
25/07/2019 05:30,8.34384,1.12112,8.418822721,0.00384,0.00112,0.004,8.34,1.12,8.414867795,8.64384,3.08112,9.176560924,0.00384,0.00112,0.004,8.64,3.08,9.172567798
25/07/2019 06:00,8.64952,1.15736,8.726607497,0.05952,0.01736,0.062,8.59,1.14,8.66531592,8.94952,3.11736,9.476910974,0.05952,0.01736,0.062,8.89,3.1,9.414993362
25/07/2019 06:30,9.36864,2.34752,9.658274463,0.12864,0.03752,0.134,9.24,2.31,9.524373995,9.44864,2.66752,9.817966225,0.12864,0.03752,0.134,9.32,2.63,9.683971293
25/07/2019 07:00,9.74616,2.58888,10.08414272,0.23616,0.06888,0.246,9.51,2.52,9.838216302,9.81616,2.78888,10.20464839,0.23616,0.06888,0.246,9.58,2.72,9.958654528
25/07/2019 07:30,10.18176,2.87468,10.57979309,0.46176,0.13468,0.481,9.72,2.74,10.09881181,10.30176,3.39468,10.84666361,0.46176,0.13468,0.481,9.84,3.26,10.36596353
25/07/2019 08:00,10.6164,3.6352,11.22152521,0.8064,0.2352,0.84,9.81,3.4,10.38249007,10.6864,3.8052,11.34366308,0.8064,0.2352,0.84,9.88,3.57,10.50520347
25/07/2019 08:30,10.91632,3.49476,11.46208488,1.21632,0.35476,1.267,9.7,3.14,10.19556766,10.96632,3.50476,11.51275454,1.21632,0.35476,1.267,9.75,3.15,10.24621881
25/07/2019 09:00,11.17544,3.61992,11.74709666,1.64544,0.47992,1.714,9.53,3.14,10.03396731,11.21544,3.62992,11.788232,1.64544,0.47992,1.714,9.57,3.15,10.07508809
25/07/2019 09:30,11.40576,4.31668,12.19528956,2.04576,0.59668,2.131,9.36,3.72,10.07213979,11.44576,4.33668,12.23978004,2.04576,0.59668,2.131,9.4,3.74,10.11669907
25/07/2019 10:00,11.7084,4.1462,12.42085363,2.3184,0.6762,2.415,9.39,3.47,10.01064433,11.7584,4.1662,12.47466204,2.3184,0.6762,2.415,9.44,3.49,10.06447713
25/07/2019 10:30,11.84472,4.39596,12.63415435,2.69472,0.78596,2.807,9.15,3.61,9.836391615,11.88472,4.41596,12.67861476,2.69472,0.78596,2.807,9.19,3.63,9.880941251
25/07/2019 11:00,12.08856,4.74708,12.98722647,2.93856,0.85708,3.061,9.15,3.89,9.942565061,12.12856,4.86708,13.06868147,2.93856,0.85708,3.061,9.19,4.01,10.02677416
25/07/2019 11:30,12.33056,4.65308,13.17929677,3.13056,0.91308,3.261,9.2,3.74,9.931142935,12.37056,4.67308,13.22378279,3.13056,0.91308,3.261,9.24,3.76,9.97573055
25/07/2019 12:00,12.4832,3.8776,13.07157466,3.2832,0.9576,3.42,9.2,2.92,9.652274343,12.8132,5.9176,14.11368428,3.2832,0.9576,3.42,9.53,4.96,10.7434864
25/07/2019 12:30,12.75592,4.88756,13.66022466,3.38592,0.98756,3.527,9.37,3.9,10.1492315,12.79592,4.90756,13.70473326,3.38592,0.98756,3.527,9.41,3.92,10.19384618
25/07/2019 13:00,12.2484,4.5012,13.04929515,3.1584,0.9212,3.29,9.09,3.58,9.769570103,12.3184,4.7412,13.1993165,3.1584,0.9212,3.29,9.16,3.82,9.924615862
25/07/2019 13:30,12.06432,3.65376,12.60546624,3.30432,0.96376,3.442,8.76,2.69,9.163716495,12.37432,5.72376,13.63397316,3.30432,0.96376,3.442,9.07,4.76,10.24316846
25/07/2019 14:00,12.00144,3.74292,12.57155568,3.30144,0.96292,3.439,8.7,2.78,9.133367397,12.31144,5.81292,13.61475647,3.30144,0.96292,3.439,9.01,4.85,10.23242884
25/07/2019 14:30,11.694,3.737,12.27659582,2.904,0.847,3.025,8.79,2.89,9.252902247,11.944,5.417,13.11499238,2.904,0.847,3.025,9.04,4.57,10.12948666
25/07/2019 15:00,11.50856,4.17708,12.24315934,2.45856,0.71708,2.561,9.05,3.46,9.688864743,11.54856,4.19708,12.28758392,2.45856,0.71708,2.561,9.09,3.48,9.733370434
25/07/2019 15:30,10.96064,3.72352,11.57584685,1.52064,0.44352,1.584,9.44,3.28,9.993597951,11.01064,3.73352,11.62640808,1.52064,0.44352,1.584,9.49,3.29,10.0441127
25/07/2019 16:00,10.7868,3.6074,11.37402255,0.6768,0.1974,0.705,10.11,3.41,10.66959231,10.8368,3.6274,11.42778478,0.6768,0.1974,0.705,10.16,3.43,10.72336235
