Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/07/2019 16:30,10.75824,3.62532,11.35265048,1.21824,0.35532,1.269,9.54,3.27,10.0848649,10.79824,3.68532,11.40980151,1.21824,0.35532,1.269,9.58,3.33,10.1422532
25/07/2019 17:00,10.32432,3.13376,10.78944091,1.14432,0.33376,1.192,9.18,2.8,9.597520513,10.36432,3.15376,10.8335281,1.14432,0.33376,1.192,9.22,2.82,9.641618121
25/07/2019 17:30,10.27712,3.53416,10.86781866,1.55712,0.45416,1.622,8.72,3.08,9.247961938,10.31712,3.54416,10.90889707,1.55712,0.45416,1.622,8.76,3.09,9.289009635
25/07/2019 18:00,9.8316,3.0438,10.29199092,1.0416,0.3038,1.085,8.79,2.74,9.207154827,9.8816,3.0538,10.34271304,1.0416,0.3038,1.085,8.84,2.75,9.257866925
25/07/2019 18:30,9.68936,2.86148,10.10305721,0.99936,0.29148,1.041,8.69,2.57,9.062063783,9.72936,2.88148,10.14708692,0.99936,0.29148,1.041,8.73,2.59,9.106096859
25/07/2019 19:00,9.38208,2.97644,9.842896941,0.50208,0.14644,0.523,8.88,2.83,9.320048283,9.42208,2.99644,9.887074603,0.50208,0.14644,0.523,8.92,2.85,9.364235153
25/07/2019 19:30,9.45216,2.89688,9.886113615,0.33216,0.09688,0.346,9.12,2.8,9.540146749,9.49216,2.90688,9.92728829,0.33216,0.09688,0.346,9.16,2.81,9.581320368
25/07/2019 20:00,9.41056,2.79308,9.816309663,0.25056,0.07308,0.261,9.16,2.72,9.555312658,9.45056,2.81308,9.860350065,0.25056,0.07308,0.261,9.2,2.74,9.599354145
25/07/2019 20:30,9.26656,3.00108,9.740411459,0.10656,0.03108,0.111,9.16,2.97,9.629460006,9.30656,3.02108,9.784629957,0.10656,0.03108,0.111,9.2,2.99,9.673680789
25/07/2019 21:00,9.19264,2.70952,9.583638599,0.03264,0.00952,0.034,9.16,2.7,9.549638737,9.23264,2.72952,9.627664348,0.03264,0.00952,0.034,9.2,2.72,9.593664576
25/07/2019 21:30,8.94096,2.49028,9.281285482,0.00096,0.00028,0.001,8.94,2.49,9.280285556,8.98096,2.50028,9.32250195,0.00096,0.00028,0.001,8.98,2.5,9.321502025
25/07/2019 22:00,9.11,2.77,9.521817053,0,0,0,9.11,2.77,9.521817053,9.16,2.78,9.572564965,0,0,0,9.16,2.78,9.572564965
25/07/2019 22:30,8.98,2.58,9.343275657,0,0,0,8.98,2.58,9.343275657,9.02,2.59,9.384481872,0,0,0,9.02,2.59,9.384481872
25/07/2019 23:00,8.75,2.38,9.06790494,0,0,0,8.75,2.38,9.06790494,8.79,2.39,9.109127291,0,0,0,8.79,2.39,9.109127291
25/07/2019 23:30,8.52,1.97,8.744787019,0,0,0,8.52,1.97,8.744787019,8.7,3.05,9.219137704,0,0,0,8.7,3.05,9.219137704
26/07/2019 00:00,8.49,2.32,8.801278316,0,0,0,8.49,2.32,8.801278316,8.53,2.33,8.842499647,0,0,0,8.53,2.33,8.842499647
26/07/2019 00:30,8.37,2.32,8.685580004,0,0,0,8.37,2.32,8.685580004,8.41,2.33,8.726797809,0,0,0,8.41,2.33,8.726797809
26/07/2019 01:00,8.35,2.2,8.63495802,0,0,0,8.35,2.2,8.63495802,8.39,2.21,8.676185798,0,0,0,8.39,2.21,8.676185798
26/07/2019 01:30,8.35,2.09,8.607589674,0,0,0,8.35,2.09,8.607589674,8.39,2.1,8.648820729,0,0,0,8.39,2.1,8.648820729
26/07/2019 02:00,8.2,2.31,8.519160757,0,0,0,8.2,2.31,8.519160757,8.24,2.32,8.560373824,0,0,0,8.24,2.32,8.560373824
26/07/2019 02:30,8.06,2.07,8.321568362,0,0,0,8.06,2.07,8.321568362,8.1,2.07,8.36031698,0,0,0,8.1,2.07,8.36031698
26/07/2019 03:00,8.14,2.07,8.39907733,0,0,0,8.14,2.07,8.39907733,8.18,2.07,8.437849252,0,0,0,8.18,2.07,8.437849252
26/07/2019 03:30,8.14,2.19,8.429454312,0,0,0,8.14,2.19,8.429454312,8.18,2.2,8.470678839,0,0,0,8.18,2.2,8.470678839
26/07/2019 04:00,7.89,1.77,8.086099183,0,0,0,7.89,1.77,8.086099183,7.95,2.02,8.202615437,0,0,0,7.95,2.02,8.202615437
26/07/2019 04:30,7.89,0.91,7.942304451,0,0,0,7.89,0.91,7.942304451,8.16,2.88,8.653323061,0,0,0,8.16,2.88,8.653323061
26/07/2019 05:00,7.89,0.91,7.942304451,0,0,0,7.89,0.91,7.942304451,8.16,2.88,8.653323061,0,0,0,8.16,2.88,8.653323061
26/07/2019 05:30,7.79,0.73,7.824129345,0,0,0,7.79,0.73,7.824129345,8.07,2.68,8.50336992,0,0,0,8.07,2.68,8.50336992
26/07/2019 06:00,7.808,0.794,7.848267325,0.048,0.014,0.05,7.76,0.78,7.799102512,8.088,2.754,8.544018961,0.048,0.014,0.05,8.04,2.74,8.494068519
26/07/2019 06:30,8.2308,1.0794,8.301275384,0.1008,0.0294,0.105,8.13,1.05,8.197524016,8.5208,3.0294,9.043301222,0.1008,0.0294,0.105,8.42,3,8.938478618
26/07/2019 07:00,8.83584,2.24712,9.117105725,0.19584,0.05712,0.204,8.64,2.19,8.913231737,8.88584,2.33712,9.188051066,0.19584,0.05712,0.204,8.69,2.28,8.984124888
26/07/2019 07:30,9.19176,2.48968,9.522970041,0.34176,0.09968,0.356,8.85,2.39,9.16703878,9.23176,2.49968,9.564193264,0.34176,0.09968,0.356,8.89,2.4,9.208262594
26/07/2019 08:00,9.52736,2.64548,9.887828528,0.32736,0.09548,0.341,9.2,2.55,9.546858122,9.57736,2.66548,9.941358469,0.32736,0.09548,0.341,9.25,2.57,9.600385409
26/07/2019 08:30,9.90704,2.80372,10.29612973,0.28704,0.08372,0.299,9.62,2.72,9.997139591,9.94704,2.81372,10.33734129,0.28704,0.08372,0.299,9.66,2.73,10.03835146
26/07/2019 09:00,10.18448,2.98964,10.61421595,0.44448,0.12964,0.463,9.74,2.86,10.15121668,10.22448,2.99964,10.65541324,0.44448,0.12964,0.463,9.78,2.87,10.19241385
26/07/2019 09:30,10.37176,3.11968,10.83078062,0.82176,0.23968,0.856,9.55,2.88,9.974813281,10.42176,3.12968,10.88154302,0.82176,0.23968,0.856,9.6,2.89,10.0255723
26/07/2019 10:00,10.27576,2.99168,10.70240126,0.72576,0.21168,0.756,9.55,2.78,9.946401359,10.32576,3.00168,10.75320429,0.72576,0.21168,0.756,9.6,2.79,9.997204609
26/07/2019 10:30,10.33288,2.52584,10.63711788,0.84288,0.24584,0.878,9.49,2.28,9.760046106,10.61288,4.26584,11.43812103,0.84288,0.24584,0.878,9.77,4.02,10.56471959
26/07/2019 11:00,10.4156,2.3558,10.67869454,0.7056,0.2058,0.735,9.71,2.15,9.945179737,10.7556,4.4358,11.63439955,0.7056,0.2058,0.735,10.05,4.23,10.90391673
26/07/2019 11:30,11.08144,2.80792,11.43165461,1.98144,0.57792,2.064,9.1,2.23,9.369252905,11.40144,4.90792,12.41291718,1.98144,0.57792,2.064,9.42,4.33,10.36751176
26/07/2019 12:00,10.86296,2.60628,11.17123965,1.39296,0.40628,1.451,9.47,2.2,9.722185968,11.19296,4.69628,12.13826179,1.39296,0.40628,1.451,9.8,4.29,10.69785493
26/07/2019 12:30,10.6376,2.5468,10.93822307,1.2576,0.3668,1.31,9.38,2.18,9.629994808,10.9676,4.6568,11.91528581,1.2576,0.3668,1.31,9.71,4.29,10.61546984
26/07/2019 13:00,10.4564,2.4502,10.73963598,0.9264,0.2702,0.965,9.53,2.18,9.776159778,10.7764,4.5002,11.67829598,0.9264,0.2702,0.965,9.85,4.23,10.71986007
26/07/2019 13:30,10.45096,3.38528,10.98556715,0.84096,0.24528,0.876,9.61,3.14,10.10998022,10.49096,3.39528,11.0267025,0.84096,0.24528,0.876,9.65,3.15,10.15110831
26/07/2019 14:00,10.27024,3.34132,10.80010412,0.69024,0.20132,0.719,9.58,3.14,10.08146815,10.31024,3.35132,10.84123584,0.69024,0.20132,0.719,9.62,3.15,10.12259354
26/07/2019 14:30,10.3812,3.5866,10.98330611,1.5312,0.4466,1.595,8.85,3.14,9.390532466,10.4212,3.5966,11.02437939,1.5312,0.4466,1.595,8.89,3.15,9.43157463
26/07/2019 15:00,10.58552,3.11036,11.03302193,2.67552,0.78036,2.787,7.91,2.33,8.246029348,10.80552,4.60036,11.74404422,2.67552,0.78036,2.787,8.13,3.82,8.982722305
26/07/2019 15:30,9.9548,3.2864,10.48324702,1.5648,0.4564,1.63,8.39,2.83,8.854433918,9.9948,3.3064,10.52750246,1.5648,0.4564,1.63,8.43,2.85,8.898730247
26/07/2019 16:00,9.54016,2.80588,9.944225229,0.50016,0.14588,0.521,9.04,2.66,9.423226624,9.58016,2.82588,9.988246262,0.50016,0.14588,0.521,9.08,2.68,9.467248808
26/07/2019 16:30,9.33728,2.76504,9.738082152,0.49728,0.14504,0.518,8.84,2.62,9.220086767,9.37728,2.77504,9.779275392,0.49728,0.14504,0.518,8.88,2.63,9.261279609
26/07/2019 17:00,9.24608,2.58844,9.601563258,0.64608,0.18844,0.673,8.6,2.4,8.928605714,9.28608,2.59844,9.642778241,0.64608,0.18844,0.673,8.64,2.41,8.969821626
26/07/2019 17:30,9.10328,2.58804,9.464019115,0.47328,0.13804,0.493,8.63,2.45,8.971031156,9.14328,2.59804,9.50522914,0.47328,0.13804,0.493,8.67,2.46,9.012241675
26/07/2019 18:00,9.07944,2.68692,9.468673075,0.70944,0.20692,0.739,8.37,2.48,8.729679261,9.11944,2.69692,9.509866634,0.70944,0.20692,0.739,8.41,2.49,8.770872249
26/07/2019 18:30,8.98656,2.59608,9.354030789,0.70656,0.20608,0.736,8.28,2.39,8.618033418,9.02656,2.60608,9.395234877,0.70656,0.20608,0.736,8.32,2.4,8.659237842
26/07/2019 19:00,8.94968,2.53324,9.301294372,0.31968,0.09324,0.333,8.63,2.44,8.968305303,8.98968,2.54324,9.342505884,0.31968,0.09324,0.333,8.67,2.45,9.00951719
26/07/2019 19:30,8.75192,2.32556,9.055624385,0.12192,0.03556,0.127,8.63,2.29,8.928661714,8.79192,2.33556,9.096850983,0.12192,0.03556,0.127,8.67,2.3,8.969888517
26/07/2019 20:00,8.70088,1.79484,8.884073581,0.05088,0.01484,0.053,8.65,1.78,8.831245665,8.86088,2.74484,9.276278402,0.05088,0.01484,0.053,8.81,2.73,9.223285749
26/07/2019 20:30,8.57248,1.18364,8.653809392,0.01248,0.00364,0.013,8.56,1.18,8.640949022,8.87248,3.21364,9.436545099,0.01248,0.00364,0.013,8.86,3.21,9.42357151
26/07/2019 21:00,8.44,1.21,8.526294623,0,0,0,8.44,1.21,8.526294623,8.74,3.22,9.314290096,0,0,0,8.74,3.22,9.314290096
26/07/2019 21:30,8.5,2.04,8.74137289,0,0,0,8.5,2.04,8.74137289,8.56,2.21,8.840684363,0,0,0,8.56,2.21,8.840684363
26/07/2019 22:00,8.2,2,8.440379138,0,0,0,8.2,2,8.440379138,8.24,2.01,8.481609517,0,0,0,8.24,2.01,8.481609517
26/07/2019 22:30,7.94,1.96,8.178337239,0,0,0,7.94,1.96,8.178337239,7.98,1.96,8.217177131,0,0,0,7.98,1.96,8.217177131
26/07/2019 23:00,7.94,2.03,8.195395048,0,0,0,7.94,2.03,8.195395048,7.98,2.04,8.236625523,0,0,0,7.98,2.04,8.236625523
26/07/2019 23:30,7.65,1.68,7.832298513,0,0,0,7.65,1.68,7.832298513,7.71,1.9,7.940661182,0,0,0,7.71,1.9,7.940661182
27/07/2019 00:00,7.6,1.63,7.772830887,0,0,0,7.6,1.63,7.772830887,7.64,1.64,7.814038648,0,0,0,7.64,1.64,7.814038648
27/07/2019 00:30,7.52,1.63,7.694627996,0,0,0,7.52,1.63,7.694627996,7.55,1.64,7.726066269,0,0,0,7.55,1.64,7.726066269
27/07/2019 01:00,7.47,1.68,7.656585401,0,0,0,7.47,1.68,7.656585401,7.5,1.69,7.688049167,0,0,0,7.5,1.69,7.688049167
27/07/2019 01:30,7.59,1.75,7.789133456,0,0,0,7.59,1.75,7.789133456,7.63,1.76,7.830357591,0,0,0,7.63,1.76,7.830357591
27/07/2019 02:00,7.43,1.69,7.6197769,0,0,0,7.43,1.69,7.6197769,7.46,1.7,7.651248264,0,0,0,7.46,1.7,7.651248264
27/07/2019 02:30,7.36,1.56,7.523509819,0,0,0,7.36,1.56,7.523509819,7.39,1.57,7.554932164,0,0,0,7.39,1.57,7.554932164
27/07/2019 03:00,7.25,1.54,7.411754178,0,0,0,7.25,1.54,7.411754178,7.29,1.55,7.452959144,0,0,0,7.29,1.55,7.452959144
27/07/2019 03:30,7.19,0.96,7.253805898,0,0,0,7.19,0.96,7.253805898,7.34,1.97,7.599769733,0,0,0,7.34,1.97,7.599769733
27/07/2019 04:00,7.13,0.42,7.142359554,0,0,0,7.13,0.42,7.142359554,7.39,2.37,7.760734501,0,0,0,7.39,2.37,7.760734501
27/07/2019 04:30,7.18,0.45,7.19408785,0,0,0,7.18,0.45,7.19408785,7.44,2.41,7.820594607,0,0,0,7.44,2.41,7.820594607
27/07/2019 05:00,7.13,0.43,7.142954571,0,0,0,7.13,0.43,7.142954571,7.39,2.38,7.763794176,0,0,0,7.39,2.38,7.763794176
27/07/2019 05:30,7.04,0.78,7.083078427,0,0,0,7.04,0.78,7.083078427,7.19,1.77,7.404660694,0,0,0,7.19,1.77,7.404660694
27/07/2019 06:00,6.98448,1.24464,7.094511231,0.08448,0.02464,0.088,6.9,1.22,7.007025046,7.02448,1.24464,7.133894308,0.08448,0.02464,0.088,6.94,1.22,7.046417529
27/07/2019 06:30,7.09376,1.42068,7.234622492,0.17376,0.05068,0.181,6.92,1.37,7.054310739,7.13376,1.42068,7.273847909,0.17376,0.05068,0.181,6.96,1.37,7.093553411
27/07/2019 07:00,7.17744,1.41592,7.315768886,0.15744,0.04592,0.164,7.02,1.37,7.152433152,7.20744,1.41592,7.345203932,0.15744,0.04592,0.164,7.05,1.37,7.181879977
27/07/2019 07:30,7.17168,0.94424,7.233573335,0.15168,0.04424,0.158,7.02,0.9,7.07745717,7.29168,1.87424,7.528703262,0.15168,0.04424,0.158,7.14,1.83,7.370786932
27/07/2019 08:00,7.32696,0.92828,7.385529541,0.09696,0.02828,0.101,7.23,0.9,7.28580126,7.48696,1.98828,7.746471932,0.09696,0.02828,0.101,7.39,1.96,7.645501946
27/07/2019 08:30,7.49904,1.54472,7.656484885,0.11904,0.03472,0.124,7.38,1.51,7.53289453,7.52904,1.54472,7.685870361,0.11904,0.03472,0.124,7.41,1.51,7.562288014
27/07/2019 09:00,7.7968,1.5424,7.947898339,0.3168,0.0924,0.33,7.48,1.45,7.619245369,7.8268,1.5524,7.979269641,0.3168,0.0924,0.33,7.51,1.46,7.650601284
27/07/2019 09:30,7.75784,1.56312,7.913749149,0.62784,0.18312,0.654,7.13,1.38,7.262320566,7.79784,1.56312,7.952965032,0.62784,0.18312,0.654,7.17,1.38,7.301595716
27/07/2019 10:00,7.6848,1.5214,7.833952323,0.4848,0.1414,0.505,7.2,1.38,7.331057223,7.7248,1.5214,7.873194587,0.4848,0.1414,0.505,7.24,1.38,7.370345989
27/07/2019 10:30,7.7536,1.4898,7.895430134,0.2736,0.0798,0.285,7.48,1.41,7.611734362,7.7836,1.4898,7.924893248,0.2736,0.0798,0.285,7.51,1.41,7.641217181
27/07/2019 11:00,7.71112,1.39116,7.835604495,0.14112,0.04116,0.147,7.57,1.35,7.689434309,7.75112,1.39116,7.874972216,0.14112,0.04116,0.147,7.61,1.35,7.728816209
27/07/2019 11:30,7.57864,1.46252,7.718468047,0.24864,0.07252,0.259,7.33,1.39,7.46063,7.61864,1.46252,7.757747109,0.24864,0.07252,0.259,7.37,1.39,7.499933333
27/07/2019 12:00,7.5508,1.4694,7.69244545,0.3408,0.0994,0.355,7.21,1.37,7.339005382,7.5808,1.4794,7.723804309,0.3408,0.0994,0.355,7.24,1.38,7.370345989
27/07/2019 12:30,7.45944,1.46692,7.60230882,0.22944,0.06692,0.239,7.23,1.4,7.364299016,7.49944,1.47692,7.643486966,0.22944,0.06692,0.239,7.27,1.41,7.405470951
27/07/2019 13:00,7.58256,1.62908,7.755586232,0.68256,0.19908,0.711,6.9,1.43,7.046623305,7.61256,1.62908,7.784919486,0.68256,0.19908,0.711,6.93,1.43,7.076001696
27/07/2019 13:30,7.4612,1.5916,7.629069144,0.4512,0.1316,0.47,7.01,1.46,7.160425965,7.5012,1.5916,7.668193529,0.4512,0.1316,0.47,7.05,1.46,7.199590266
27/07/2019 14:00,7.36336,1.49848,7.514287245,0.30336,0.08848,0.316,7.06,1.41,7.199423588,7.40336,1.49848,7.553488042,0.30336,0.08848,0.316,7.1,1.41,7.23865319
27/07/2019 14:30,7.38416,1.49288,7.533558893,0.28416,0.08288,0.296,7.1,1.41,7.23865319,7.41416,1.49288,7.562966296,0.28416,0.08288,0.296,7.13,1.41,7.268080902
27/07/2019 15:00,7.44104,1.43572,7.578282668,0.19104,0.05572,0.199,7.25,1.38,7.380169375,7.48104,1.43572,7.617562038,0.19104,0.05572,0.199,7.29,1.38,7.419467636
27/07/2019 15:30,7.39616,1.38888,7.525434898,0.23616,0.06888,0.246,7.16,1.32,7.280659311,7.42616,1.38888,7.554921575,0.23616,0.06888,0.246,7.19,1.32,7.310164157
27/07/2019 16:00,7.33848,1.35164,7.461917944,0.34848,0.10164,0.363,6.99,1.25,7.100887269,7.37848,1.35164,7.501259748,0.34848,0.10164,0.363,7.03,1.25,7.140266101
27/07/2019 16:30,7.52544,1.57992,7.689498969,0.68544,0.19992,0.714,6.84,1.38,6.97782201,7.56544,1.58992,7.730700356,0.68544,0.19992,0.714,6.88,1.39,7.019009902
27/07/2019 17:00,7.65744,1.63592,7.830237646,0.87744,0.25592,0.914,6.78,1.38,6.919017271,7.69744,1.64592,7.871444289,0.87744,0.25592,0.914,6.82,1.39,6.96020833
27/07/2019 17:30,7.59024,1.70632,7.779670379,0.81024,0.23632,0.844,6.78,1.47,6.937528378,7.63024,1.70632,7.818701324,0.81024,0.23632,0.844,6.82,1.47,6.976625259
27/07/2019 18:00,7.47112,1.59116,7.63867948,0.86112,0.25116,0.897,6.61,1.34,6.744456983,7.50112,1.59116,7.668023957,0.86112,0.25116,0.897,6.64,1.34,6.773861528
27/07/2019 18:30,7.22616,1.45388,7.37096706,0.59616,0.17388,0.621,6.63,1.28,6.752429193,7.23616,1.45388,7.380770868,0.59616,0.17388,0.621,6.64,1.28,6.762248147
27/07/2019 19:00,7.046,1.308,7.166378444,0.336,0.098,0.35,6.71,1.21,6.818225576,7.076,1.318,7.197701022,0.336,0.098,0.35,6.74,1.22,6.849525531
27/07/2019 19:30,6.98896,1.23928,7.097983995,0.16896,0.04928,0.176,6.82,1.19,6.923041239,7.02896,1.24928,7.139116136,0.16896,0.04928,0.176,6.86,1.2,6.96416542
27/07/2019 20:00,6.96776,1.19268,7.069099306,0.07776,0.02268,0.081,6.89,1.17,6.988633629,7.00776,1.19268,7.108529088,0.07776,0.02268,0.081,6.93,1.17,7.028072282
27/07/2019 20:30,6.96824,1.01532,7.041821029,0.01824,0.00532,0.019,6.95,1.01,7.023005055,7.09824,1.64532,7.286431843,0.01824,0.00532,0.019,7.08,1.64,7.26746173
27/07/2019 21:00,6.86192,0.24056,6.86613539,0.00192,0.00056,0.002,6.86,0.24,6.864196967,7.12192,2.00056,7.39756614,0.00192,0.00056,0.002,7.12,2,7.395566239
27/07/2019 21:30,6.81,0,6.81,0,0,0,6.81,0,6.81,7.06,1.91,7.313802021,0,0,0,7.06,1.91,7.313802021
27/07/2019 22:00,6.55,-0.24,6.554395472,0,0,0,6.55,-0.24,6.554395472,6.79,1.79,7.021979778,0,0,0,6.79,1.79,7.021979778
27/07/2019 22:30,6.4,-0.24,6.404498419,0,0,0,6.4,-0.24,6.404498419,6.64,1.79,6.877041515,0,0,0,6.64,1.79,6.877041515
27/07/2019 23:00,6.36,0.55,6.38373715,0,0,0,6.36,0.55,6.38373715,6.53,1.47,6.693414674,0,0,0,6.53,1.47,6.693414674
27/07/2019 23:30,6.38,0.83,6.433762507,0,0,0,6.38,0.83,6.433762507,6.41,0.83,6.463512977,0,0,0,6.41,0.83,6.463512977
28/07/2019 00:00,6.31,0.8,6.360510986,0,0,0,6.31,0.8,6.360510986,6.34,0.8,6.39027386,0,0,0,6.34,0.8,6.39027386
28/07/2019 00:30,6.31,0.85,6.366993011,0,0,0,6.31,0.85,6.366993011,6.34,0.85,6.396725725,0,0,0,6.34,0.85,6.396725725
28/07/2019 01:00,6.23,0.53,6.252503499,0,0,0,6.23,0.53,6.252503499,6.27,0.85,6.327353317,0,0,0,6.27,0.85,6.327353317
28/07/2019 01:30,6.12,-0.24,6.124704074,0,0,0,6.12,-0.24,6.124704074,6.35,1.76,6.589392992,0,0,0,6.35,1.76,6.589392992
28/07/2019 02:00,6.12,0.5,6.140390867,0,0,0,6.12,0.5,6.140390867,6.33,1.62,6.534011019,0,0,0,6.33,1.62,6.534011019
28/07/2019 02:30,6.02,0.74,6.065311204,0,0,0,6.02,0.74,6.065311204,6.05,0.74,6.095088186,0,0,0,6.05,0.74,6.095088186
28/07/2019 03:00,5.89,0.65,5.925757336,0,0,0,5.89,0.65,5.925757336,5.92,0.65,5.955577218,0,0,0,5.92,0.65,5.955577218
28/07/2019 03:30,5.91,0.65,5.945637056,0,0,0,5.91,0.65,5.945637056,5.95,0.65,5.985398901,0,0,0,5.95,0.65,5.985398901
28/07/2019 04:00,5.77,0.52,5.793384158,0,0,0,5.77,0.52,5.793384158,5.8,0.52,5.82326369,0,0,0,5.8,0.52,5.82326369
28/07/2019 04:30,5.72,0.52,5.743587729,0,0,0,5.72,0.52,5.743587729,5.75,0.52,5.773465164,0,0,0,5.75,0.52,5.773465164
28/07/2019 05:00,5.69,0.5,5.71192612,0,0,0,5.69,0.5,5.71192612,5.71,0.49,5.730985954,0,0,0,5.71,0.49,5.730985954
28/07/2019 05:30,5.6,0.47,5.619688603,0,0,0,5.6,0.47,5.619688603,5.63,0.47,5.649584055,0,0,0,5.63,0.47,5.649584055
28/07/2019 06:00,5.86,0.7,5.901660783,0,0,0,5.86,0.7,5.901660783,5.89,0.7,5.931450076,0,0,0,5.89,0.7,5.931450076
28/07/2019 06:30,5.91,0.7,5.95131078,0,0,0,5.91,0.7,5.95131078,5.93,0.7,5.971172414,0,0,0,5.93,0.7,5.971172414
28/07/2019 07:00,5.99576,0.75168,6.042694829,0.00576,0.00168,0.006,5.99,0.75,6.03677066,6.09576,1.20168,6.213076919,0.00576,0.00168,0.006,6.09,1.2,6.207100773
28/07/2019 07:30,6.27976,1.06868,6.37004416,0.02976,0.00868,0.031,6.25,1.06,6.339250744,6.30976,1.06868,6.399620942,0.02976,0.00868,0.031,6.28,1.06,6.368830348
28/07/2019 08:00,6.28856,1.10708,6.385265304,0.05856,0.01708,0.061,6.23,1.09,6.324634377,6.31856,1.10708,6.41481306,0.05856,0.01708,0.061,6.26,1.09,6.354187596
28/07/2019 08:30,6.56152,1.20336,6.670953455,0.25152,0.07336,0.262,6.31,1.13,6.410382204,6.59152,1.21336,6.702266661,0.25152,0.07336,0.262,6.34,1.14,6.4416768
28/07/2019 09:00,6.69304,1.21172,6.801841648,0.38304,0.11172,0.399,6.31,1.1,6.405161981,6.72304,1.21172,6.831363861,0.38304,0.11172,0.399,6.34,1.1,6.434718331
28/07/2019 09:30,6.8428,1.2554,6.957006612,0.5328,0.1554,0.555,6.31,1.1,6.405161981,6.8728,1.2554,6.986516228,0.5328,0.1554,0.555,6.34,1.1,6.434718331
28/07/2019 10:00,6.7228,1.1304,6.817172728,0.4128,0.1204,0.43,6.31,1.01,6.390320806,6.8128,1.4604,6.967568586,0.4128,0.1204,0.43,6.4,1.34,6.538776644
28/07/2019 10:30,6.8588,1.2784,6.976922244,0.2688,0.0784,0.28,6.59,1.2,6.698365472,6.9388,1.5584,7.111649316,0.2688,0.0784,0.28,6.67,1.48,6.832225113
28/07/2019 11:00,7.01896,1.29928,7.138202015,0.16896,0.04928,0.176,6.85,1.25,6.963117118,7.04896,1.30928,7.169522383,0.16896,0.04928,0.176,6.88,1.26,6.994426352
28/07/2019 11:30,7.02488,1.25684,7.136426683,0.19488,0.05684,0.203,6.83,1.2,6.934616067,7.05488,1.25684,7.165959712,0.19488,0.05684,0.203,6.86,1.2,6.96416542
28/07/2019 12:00,7.03496,1.21728,7.139498078,0.26496,0.07728,0.276,6.77,1.14,6.865311355,7.07496,1.22728,7.180618024,0.26496,0.07728,0.276,6.81,1.15,6.906417306
28/07/2019 12:30,7.08848,0.99164,7.157506451,0.34848,0.10164,0.363,6.74,0.89,6.798507189,7.20848,1.72164,7.411223124,0.34848,0.10164,0.363,6.86,1.62,7.048687821
28/07/2019 13:00,7.17704,1.31872,7.297186143,0.40704,0.11872,0.424,6.77,1.2,6.875529071,7.21704,1.32872,7.338335179,0.40704,0.11872,0.424,6.81,1.21,6.916661044
28/07/2019 13:30,7.18272,1.41496,7.320763512,0.46272,0.13496,0.482,6.72,1.28,6.840818664,7.21272,1.41496,7.350200106,0.46272,0.13496,0.482,6.75,1.28,6.870291115
28/07/2019 14:00,6.96488,1.15184,7.059482191,0.31488,0.09184,0.328,6.65,1.06,6.733951292,7.17488,1.89184,7.420105228,0.31488,0.09184,0.328,6.86,1.8,7.092221091
28/07/2019 14:30,6.80824,0.31532,6.815538027,0.25824,0.07532,0.269,6.55,0.24,6.554395472,7.04824,2.04532,7.339006813,0.25824,0.07532,0.269,6.79,1.97,7.070007072
28/07/2019 15:00,6.9324,0.9832,7.001774918,0.1824,0.0532,0.19,6.75,0.93,6.813765479,7.0424,1.3832,7.176951999,0.1824,0.0532,0.19,6.86,1.33,6.987739262
28/07/2019 15:30,6.9476,1.0318,7.023799328,0.1776,0.0518,0.185,6.77,0.98,6.840562842,6.9776,1.0318,7.053475243,0.1776,0.0518,0.185,6.8,0.98,6.870254726
28/07/2019 16:00,6.9016,0.9788,6.970662235,0.2016,0.0588,0.21,6.7,0.92,6.762869214,6.9316,0.9788,7.000366276,0.2016,0.0588,0.21,6.73,0.92,6.792591553
28/07/2019 16:30,6.91624,0.97432,6.984531137,0.18624,0.05432,0.194,6.73,0.92,6.792591553,6.94624,0.97432,7.014239061,0.18624,0.05432,0.194,6.76,0.92,6.822316322
28/07/2019 17:00,6.9188,0.9234,6.980147635,0.1488,0.0434,0.155,6.77,0.88,6.826953933,6.9488,0.9234,7.009885092,0.1488,0.0434,0.155,6.8,0.88,6.856704748
28/07/2019 17:30,6.8396,0.8678,6.894432899,0.1296,0.0378,0.135,6.71,0.83,6.761138957,6.8796,0.8678,6.934116598,0.1296,0.0378,0.135,6.75,0.83,6.800838184
28/07/2019 18:00,6.69344,0.80892,6.742142879,0.13344,0.03892,0.139,6.56,0.77,6.605035958,6.73344,0.80892,6.781855631,0.13344,0.03892,0.139,6.6,0.77,6.644764857
28/07/2019 18:30,6.34408,0.79744,6.394002002,0.09408,0.02744,0.098,6.25,0.77,6.29725337,6.37408,0.79744,6.423768863,0.09408,0.02744,0.098,6.28,0.77,6.327029319
28/07/2019 19:00,6.29896,0.75428,6.343960545,0.04896,0.01428,0.051,6.25,0.74,6.293655536,6.32896,0.75428,6.37374874,0.04896,0.01428,0.051,6.28,0.74,6.323448426
28/07/2019 19:30,6.3484,0.7512,6.392689888,0.0384,0.0112,0.04,6.31,0.74,6.353243266,6.3784,0.7512,6.422483009,0.0384,0.0112,0.04,6.34,0.74,6.383040028
28/07/2019 20:00,6.33208,0.74644,6.375924231,0.02208,0.00644,0.023,6.31,0.74,6.353243266,6.36208,0.74644,6.405718898,0.02208,0.00644,0.023,6.34,0.74,6.383040028
28/07/2019 20:30,6.5996,0.7628,6.64353701,0.0096,0.0028,0.01,6.59,0.76,6.63367922,6.6296,0.7628,6.673339494,0.0096,0.0028,0.01,6.62,0.76,6.663482573
28/07/2019 21:00,6.77096,0.73028,6.810228205,0.00096,0.00028,0.001,6.77,0.73,6.809243717,6.80096,0.73028,6.840055979,0.00096,0.00028,0.001,6.8,0.73,6.839071574
28/07/2019 21:30,6.77,0.73,6.809243717,0,0,0,6.77,0.73,6.809243717,6.8,0.73,6.839071574,0,0,0,6.8,0.73,6.839071574
28/07/2019 22:00,6.69,0.7,6.726522133,0,0,0,6.69,0.7,6.726522133,6.72,0.7,6.756359967,0,0,0,6.72,0.7,6.756359967
28/07/2019 22:30,6.71,0.7,6.746413862,0,0,0,6.71,0.7,6.746413862,6.75,0.7,6.786199231,0,0,0,6.75,0.7,6.786199231
28/07/2019 23:00,6.65,0.72,6.68886388,0,0,0,6.65,0.72,6.68886388,6.68,0.72,6.718690349,0,0,0,6.68,0.72,6.718690349
28/07/2019 23:30,6.56,0.79,6.60739737,0,0,0,6.56,0.79,6.60739737,6.59,0.79,6.637183137,0,0,0,6.59,0.79,6.637183137
29/07/2019 00:00,6.56,0.54,6.582188086,0,0,0,6.56,0.54,6.582188086,6.62,0.98,6.692144649,0,0,0,6.62,0.98,6.692144649
29/07/2019 00:30,6.5,0.46,6.516256594,0,0,0,6.5,0.46,6.516256594,6.62,1.08,6.70751817,0,0,0,6.62,1.08,6.70751817
29/07/2019 01:00,6.6,0.71,6.638079542,0,0,0,6.6,0.71,6.638079542,6.62,0.72,6.65903897,0,0,0,6.62,0.72,6.65903897
29/07/2019 01:30,6.64,0.77,6.684496989,0,0,0,6.64,0.77,6.684496989,6.67,0.77,6.714298176,0,0,0,6.67,0.77,6.714298176
29/07/2019 02:00,6.64,0.8,6.688019139,0,0,0,6.64,0.8,6.688019139,6.67,0.8,6.717804701,0,0,0,6.67,0.8,6.717804701
29/07/2019 02:30,6.55,0.78,6.596279254,0,0,0,6.55,0.78,6.596279254,6.58,0.78,6.626069725,0,0,0,6.58,0.78,6.626069725
29/07/2019 03:00,6.66,0.81,6.709075942,0,0,0,6.66,0.81,6.709075942,6.69,0.81,6.73885747,0,0,0,6.69,0.81,6.73885747
29/07/2019 03:30,6.59,0.79,6.637183137,0,0,0,6.59,0.79,6.637183137,6.62,0.79,6.666970826,0,0,0,6.62,0.79,6.666970826
29/07/2019 04:00,6.85,0.79,6.895404267,0,0,0,6.85,0.79,6.895404267,6.88,0.79,6.925207578,0,0,0,6.88,0.79,6.925207578
29/07/2019 04:30,6.7,0.79,6.746413862,0,0,0,6.7,0.79,6.746413862,6.73,0.79,6.776208379,0,0,0,6.73,0.79,6.776208379
29/07/2019 05:00,6.58,0.79,6.627254333,0,0,0,6.58,0.79,6.627254333,6.62,0.79,6.666970826,0,0,0,6.62,0.79,6.666970826
29/07/2019 05:30,6.58,0.7,6.617129287,0,0,0,6.58,0.7,6.617129287,6.62,0.7,6.656906188,0,0,0,6.62,0.7,6.656906188
29/07/2019 06:00,6.7944,0.7342,6.833953541,0.0144,0.0042,0.015,6.78,0.73,6.819186168,6.8244,0.7342,6.863780664,0.0144,0.0042,0.015,6.81,0.73,6.849014528
29/07/2019 06:30,7.65056,1.27808,7.756581515,0.13056,0.03808,0.136,7.52,1.24,7.621548399,7.70056,1.33808,7.815950512,0.13056,0.03808,0.136,7.57,1.3,7.680813759
29/07/2019 07:00,8.33592,1.64756,8.497176955,0.26592,0.07756,0.277,8.07,1.57,8.2213016,8.37592,1.65756,8.538357043,0.26592,0.07756,0.277,8.11,1.58,8.262475416
29/07/2019 07:30,8.82016,1.53588,8.952884999,0.50016,0.14588,0.521,8.32,1.39,8.435312679,8.97016,2.34588,9.271834953,0.50016,0.14588,0.521,8.47,2.2,8.751051365
29/07/2019 08:00,9.22136,2.10748,9.459120054,0.71136,0.20748,0.741,8.51,1.9,8.71952407,9.27136,2.10748,9.507869803,0.71136,0.20748,0.741,8.56,1.9,8.768329373
29/07/2019 08:30,9.8636,2.5148,10.1791367,1.1136,0.3248,1.16,8.75,2.19,9.019900221,9.9236,2.6648,10.27516404,1.1136,0.3248,1.16,8.81,2.34,9.115464881
29/07/2019 09:00,10.03104,2.61572,10.36647262,1.39104,0.40572,1.449,8.64,2.21,8.918166852,10.07104,2.62572,10.40770158,1.39104,0.40572,1.449,8.68,2.22,8.959397301
29/07/2019 09:30,10.27696,2.79828,10.65111627,2.01696,0.58828,2.101,8.26,2.21,8.550537995,10.31696,2.80828,10.69233839,2.01696,0.58828,2.101,8.3,2.22,8.591763498
29/07/2019 10:00,10.58896,3.06428,11.02342441,2.44896,0.71428,2.551,8.14,2.35,8.472431764,10.61896,3.07428,11.05502189,2.44896,0.71428,2.551,8.17,2.36,8.504028457
29/07/2019 10:30,10.44208,2.90144,10.83768374,2.06208,0.60144,2.148,8.38,2.3,8.689902186,10.48208,2.92144,10.88158136,2.06208,0.60144,2.148,8.42,2.32,8.733773526
29/07/2019 11:00,10.91144,3.24792,11.38457321,2.70144,0.78792,2.814,8.21,2.46,8.570630082,10.94144,3.26792,11.41903719,2.70144,0.78792,2.814,8.24,2.48,8.605114758
29/07/2019 11:30,10.7312,3.0816,11.16489642,2.1312,0.6216,2.22,8.6,2.46,8.944920346,10.7712,3.1016,11.20886578,2.1312,0.6216,2.22,8.64,2.48,8.988882022
29/07/2019 12:00,11.12416,3.47788,11.65515272,2.56416,0.74788,2.671,8.56,2.73,8.984792708,11.20416,3.77788,11.82394091,2.56416,0.74788,2.671,8.64,3.03,9.155899737
29/07/2019 12:30,11.40864,2.92752,11.77826133,3.24864,0.94752,3.384,8.16,1.98,8.396785099,11.69864,4.97752,12.7135315,3.24864,0.94752,3.384,8.45,4.03,9.361805381
29/07/2019 13:00,11.0636,2.7248,11.3941994,2.5536,0.7448,2.66,8.51,1.98,8.737305077,11.3636,4.7748,12.32599367,2.5536,0.7448,2.66,8.81,4.03,9.687982246
29/07/2019 13:30,10.90504,2.71272,11.23738169,2.37504,0.69272,2.474,8.53,2.02,8.765916951,11.20504,4.76272,12.17523812,2.37504,0.69272,2.474,8.83,4.07,9.722849377
29/07/2019 14:00,11.18504,3.13772,11.61681568,3.21504,0.93772,3.349,7.97,2.2,8.26806507,11.46504,5.20772,12.59235839,3.21504,0.93772,3.349,8.25,4.27,9.289531743
29/07/2019 14:30,10.96528,2.83904,11.32684924,2.94528,0.85904,3.068,8.02,1.98,8.260798993,11.25528,4.90904,12.27925086,2.94528,0.85904,3.068,8.31,4.05,9.244382078
29/07/2019 15:00,11.14504,2.98772,11.53856089,3.45504,1.00772,3.599,7.69,1.98,7.940812301,11.42504,5.05772,12.49448161,3.45504,1.00772,3.599,7.97,4.05,8.939988814
29/07/2019 15:30,11.14336,3.93348,11.81722205,3.30336,0.96348,3.441,7.84,2.97,8.383704432,11.18336,3.96348,11.86493635,3.30336,0.96348,3.441,7.88,3,8.431749522
29/07/2019 16:00,10.94872,3.62296,11.53257598,2.71872,0.79296,2.832,8.23,2.83,8.702976502,10.97872,3.64296,11.56734414,2.71872,0.79296,2.832,8.26,2.85,8.737854428
29/07/2019 16:30,10.3436,3.1498,10.81255294,1.7136,0.4998,1.785,8.63,2.65,9.027701812,10.3836,3.1598,10.85373139,1.7136,0.4998,1.785,8.67,2.66,9.068875344
29/07/2019 17:00,10.56672,3.57696,11.15572563,2.52672,0.73696,2.632,8.04,2.84,8.526851705,10.60672,3.60696,11.20324371,2.52672,0.73696,2.632,8.08,2.87,8.574572876
29/07/2019 17:30,10.1116,3.1988,10.60550687,1.6416,0.4788,1.71,8.47,2.72,8.896027203,10.1516,3.2188,10.64967868,1.6416,0.4788,1.71,8.51,2.74,8.940229304
29/07/2019 18:00,9.814,2.852,10.22000489,1.344,0.392,1.4,8.47,2.46,8.820005669,9.854,2.872,10.26400019,1.344,0.392,1.4,8.51,2.48,8.864000226
29/07/2019 18:30,9.20784,2.54312,9.552579589,0.86784,0.25312,0.904,8.34,2.29,8.648681981,9.24784,2.55312,9.59379833,0.86784,0.25312,0.904,8.38,2.3,8.689902186
29/07/2019 19:00,9.14216,2.40688,9.453685038,0.57216,0.16688,0.596,8.57,2.24,8.857906073,9.19216,2.41688,9.504583863,0.57216,0.16688,0.596,8.62,2.25,8.908810246
29/07/2019 19:30,8.91952,2.25736,9.200734275,0.29952,0.08736,0.312,8.62,2.17,8.888942569,8.96952,2.26736,9.251659873,0.29952,0.08736,0.312,8.67,2.18,8.939871364
29/07/2019 20:00,8.91936,2.34648,9.222849408,0.15936,0.04648,0.166,8.76,2.3,9.056908965,8.95936,2.35648,9.264077374,0.15936,0.04648,0.166,8.8,2.31,9.098137172
29/07/2019 20:30,8.83968,2.28324,9.129793393,0.07968,0.02324,0.083,8.76,2.26,9.0468337,8.87968,2.29324,9.171023204,0.07968,0.02324,0.083,8.8,2.27,9.0880636
29/07/2019 21:00,8.73304,2.09672,8.981214973,0.02304,0.00672,0.024,8.71,2.09,8.957242879,8.78304,2.10672,9.032168112,0.02304,0.00672,0.024,8.76,2.1,9.008196268
29/07/2019 21:30,8.61,1.99,8.836979122,0,0,0,8.61,1.99,8.836979122,8.65,2.01,8.8804617,0,0,0,8.65,2.01,8.8804617
29/07/2019 22:00,8.49,1.88,8.695659837,0,0,0,8.49,1.88,8.695659837,8.54,1.98,8.766527249,0,0,0,8.54,1.98,8.766527249
29/07/2019 22:30,8.21,1.85,8.415854086,0,0,0,8.21,1.85,8.415854086,8.25,1.86,8.457073962,0,0,0,8.25,1.86,8.457073962
29/07/2019 23:00,7.99,1.72,8.173034932,0,0,0,7.99,1.72,8.173034932,8.03,1.73,8.214243727,0,0,0,8.03,1.73,8.214243727
29/07/2019 23:30,7.8,1.38,7.921136282,0,0,0,7.8,1.38,7.921136282,7.9,1.91,8.127613426,0,0,0,7.9,1.91,8.127613426
30/07/2019 00:00,7.61,0.68,7.640320674,0,0,0,7.61,0.68,7.640320674,7.88,2.59,8.294727241,0,0,0,7.88,2.59,8.294727241
30/07/2019 00:30,7.61,1.31,7.721929811,0,0,0,7.61,1.31,7.721929811,7.7,1.69,7.883279774,0,0,0,7.7,1.69,7.883279774
30/07/2019 01:00,7.49,1.5,7.638723715,0,0,0,7.49,1.5,7.638723715,7.53,1.51,7.679908854,0,0,0,7.53,1.51,7.679908854
30/07/2019 01:30,7.42,1.45,7.560350521,0,0,0,7.42,1.45,7.560350521,7.45,1.46,7.591712587,0,0,0,7.45,1.46,7.591712587
30/07/2019 02:00,7.34,1.42,7.476095237,0,0,0,7.34,1.42,7.476095237,7.38,1.42,7.515370916,0,0,0,7.38,1.42,7.515370916
30/07/2019 02:30,7.26,1.38,7.389993234,0,0,0,7.26,1.38,7.389993234,7.29,1.38,7.419467636,0,0,0,7.29,1.38,7.419467636
30/07/2019 03:00,7.36,1.46,7.503412557,0,0,0,7.36,1.46,7.503412557,7.39,1.47,7.534785996,0,0,0,7.39,1.47,7.534785996
30/07/2019 03:30,7.31,1.46,7.454374555,0,0,0,7.31,1.46,7.454374555,7.34,1.47,7.485753135,0,0,0,7.34,1.47,7.485753135
30/07/2019 04:00,7.14,1.43,7.281792362,0,0,0,7.14,1.43,7.281792362,7.17,1.44,7.313173046,0,0,0,7.17,1.44,7.313173046
30/07/2019 04:30,7.06,1.38,7.193608274,0,0,0,7.06,1.38,7.193608274,7.1,1.38,7.232869417,0,0,0,7.1,1.38,7.232869417
30/07/2019 05:00,7.14,1.38,7.272138613,0,0,0,7.14,1.38,7.272138613,7.17,1.38,7.301595716,0,0,0,7.17,1.38,7.301595716
30/07/2019 05:30,6.91,1.27,7.025738395,0,0,0,6.91,1.27,7.025738395,6.95,1.28,7.066887575,0,0,0,6.95,1.28,7.066887575
30/07/2019 06:00,7.14864,1.31252,7.268133364,0.00864,0.00252,0.009,7.14,1.31,7.259180395,7.18864,1.31252,7.307479305,0.00864,0.00252,0.009,7.18,1.31,7.298527249
30/07/2019 06:30,7.79064,1.55352,7.944022659,0.08064,0.02352,0.084,7.71,1.53,7.860343504,7.84064,1.62352,8.00696277,0.08064,0.02352,0.084,7.76,1.6,7.923231664
30/07/2019 07:00,8.29504,1.77272,8.482347835,0.21504,0.06272,0.224,8.08,1.71,8.258964826,8.33504,1.77272,8.521468653,0.21504,0.06272,0.224,8.12,1.71,8.298102193
30/07/2019 07:30,8.73176,1.88968,8.933897425,0.34176,0.09968,0.356,8.39,1.79,8.578822763,8.77176,1.89968,8.975107665,0.34176,0.09968,0.356,8.43,1.8,8.620029002
30/07/2019 08:00,9.31776,1.94268,9.518122556,0.79776,0.23268,0.831,8.52,1.71,8.68990794,9.44776,2.63268,9.807709875,0.79776,0.23268,0.831,8.65,2.4,8.97677559
30/07/2019 08:30,9.82944,2.61692,10.17183174,1.42944,0.41692,1.489,8.4,2.2,8.683317338,9.86944,2.62692,10.21305804,1.42944,0.41692,1.489,8.44,2.21,8.724545833
30/07/2019 09:00,10.35048,2.87264,10.74171759,1.86048,0.54264,1.938,8.49,2.33,8.803919582,10.39048,2.88264,10.78293504,1.86048,0.54264,1.938,8.53,2.34,8.845139908
30/07/2019 09:30,10.01736,2.61548,10.35317521,1.52736,0.44548,1.591,8.49,2.17,8.762933299,10.05736,2.62548,10.39440404,1.52736,0.44548,1.591,8.53,2.18,8.804163788
30/07/2019 10:00,10.42792,2.92356,10.82999163,2.13792,0.62356,2.227,8.29,2.3,8.603144774,10.46792,2.93356,10.87120616,2.13792,0.62356,2.227,8.33,2.31,8.644362325
30/07/2019 10:30,10.4432,2.7576,10.80114735,2.0832,0.6076,2.17,8.36,2.15,8.632039157,10.6032,3.7276,11.23934393,2.0832,0.6076,2.17,8.52,3.12,9.073301494
30/07/2019 11:00,10.7916,2.6188,11.10480725,2.1216,0.6188,2.21,8.67,2,8.897690712,11.0216,4.0988,11.75907428,2.1216,0.6188,2.21,8.9,3.48,9.556170781
30/07/2019 11:30,11.09752,3.53136,11.64583417,2.26752,0.66136,2.362,8.83,2.87,9.284707858,11.13752,3.55136,11.69001752,2.26752,0.66136,2.362,8.87,2.89,9.328933487
30/07/2019 12:00,10.97136,3.37748,11.47946477,1.91136,0.55748,1.991,9.06,2.82,9.488730157,11.02136,3.39748,11.53313689,1.91136,0.55748,1.991,9.11,2.84,9.542415837
30/07/2019 12:30,11.00048,3.46764,11.53408373,2.22048,0.64764,2.313,8.78,2.82,9.221756883,11.03048,3.48764,11.56871306,2.22048,0.64764,2.313,8.81,2.84,9.256441001
30/07/2019 13:00,10.58056,3.01808,11.00259319,1.33056,0.38808,1.386,9.25,2.63,9.616621028,10.62056,3.03808,11.04654809,1.33056,0.38808,1.386,9.29,2.65,9.660569341
30/07/2019 13:30,9.8604,2.5422,10.18284189,0.1104,0.0322,0.115,9.75,2.51,10.06789948,9.9104,2.5522,10.23375557,0.1104,0.0322,0.115,9.8,2.52,10.11881416
30/07/2019 14:00,9.83544,2.62492,10.17968983,0.32544,0.09492,0.339,9.51,2.53,9.840782489,9.88544,2.63492,10.23057806,0.32544,0.09492,0.339,9.56,2.54,9.891673266
30/07/2019 14:30,10.30896,2.90928,10.71160895,1.12896,0.32928,1.176,9.18,2.58,9.53565939,10.34896,2.91928,10.75282143,1.12896,0.32928,1.176,9.22,2.59,9.576873185
30/07/2019 15:00,10.22648,3.03564,10.66752096,1.11648,0.32564,1.163,9.11,2.71,9.504535759,10.26648,3.05564,10.71156139,1.11648,0.32564,1.163,9.15,2.73,9.548581046
30/07/2019 15:30,10.1928,2.9354,10.60706109,1.2528,0.3654,1.305,8.94,2.57,9.302069662,10.2328,2.9554,10.6510368,1.2528,0.3654,1.305,8.98,2.59,9.346041943
30/07/2019 16:00,9.816,2.683,10.17606727,0.696,0.203,0.725,9.12,2.48,9.451179821,9.866,2.773,10.24829181,0.696,0.203,0.725,9.17,2.57,9.52332925
30/07/2019 16:30,10.0244,2.9092,10.43800939,2.0544,0.5992,2.14,7.97,2.31,8.29801181,10.0544,2.9192,10.46960782,2.0544,0.5992,2.14,8,2.32,8.329609835
30/07/2019 17:00,9.62736,2.52048,9.951827973,0.92736,0.27048,0.966,8.7,2.25,8.98623948,9.66736,2.53048,9.993056509,0.92736,0.27048,0.966,8.74,2.26,9.027469191
30/07/2019 17:30,9.4328,2.3604,9.723641499,0.6528,0.1904,0.68,8.78,2.17,9.044185978,9.4728,2.3704,9.764872554,0.6528,0.1904,0.68,8.82,2.18,9.085416886
30/07/2019 18:00,9.182,2.141,9.428308703,0.312,0.091,0.325,8.87,2.05,9.103812388,9.222,2.151,9.469534571,0.312,0.091,0.325,8.91,2.06,9.145036905
30/07/2019 18:30,9.09224,2.13232,9.338930174,0.28224,0.08232,0.294,8.81,2.05,9.045363453,9.13224,2.14232,9.380156843,0.28224,0.08232,0.294,8.85,2.06,9.086589019
30/07/2019 19:00,8.89136,1.90748,9.09366607,0.23136,0.06748,0.241,8.66,1.84,8.853315763,8.93136,1.90748,9.132780048,0.23136,0.06748,0.241,8.7,1.84,8.892446233
30/07/2019 19:30,8.86088,2.13984,9.115597051,0.17088,0.04984,0.178,8.69,2.09,8.937796149,8.91088,2.15984,9.168898036,0.17088,0.04984,0.178,8.74,2.11,8.991090034
30/07/2019 20:00,8.70256,2.02408,8.934844733,0.08256,0.02408,0.086,8.62,2,8.848977342,8.74256,2.03408,8.976070231,0.08256,0.02408,0.086,8.66,2.01,8.890202472
30/07/2019 20:30,8.6232,1.9526,8.841505811,0.0432,0.0126,0.045,8.58,1.94,8.796590248,8.6632,1.9626,8.882726665,0.0432,0.0126,0.045,8.62,1.95,8.837810815
30/07/2019 21:00,8.72192,1.94056,8.935192309,0.00192,0.00056,0.002,8.72,1.94,8.933196516,8.76192,1.95056,8.976409438,0.00192,0.00056,0.002,8.76,1.95,8.97441363
30/07/2019 21:30,8.72,1.81,8.905868851,0,0,0,8.72,1.81,8.905868851,8.76,1.82,8.947066558,0,0,0,8.76,1.82,8.947066558
30/07/2019 22:00,8.75,2,8.975661536,0,0,0,8.75,2,8.975661536,8.8,2.07,9.04018252,0,0,0,8.8,2.07,9.04018252
30/07/2019 22:30,8.38,1.67,8.544782033,0,0,0,8.38,1.67,8.544782033,8.42,1.68,8.585965292,0,0,0,8.42,1.68,8.585965292
30/07/2019 23:00,8.3,1.67,8.466339233,0,0,0,8.3,1.67,8.466339233,8.34,1.68,8.50752608,0,0,0,8.34,1.68,8.50752608
30/07/2019 23:30,8.11,1.74,8.294558457,0,0,0,8.11,1.74,8.294558457,8.15,1.74,8.33367266,0,0,0,8.15,1.74,8.33367266
31/07/2019 00:00,8.07,1.68,8.243015225,0,0,0,8.07,1.68,8.243015225,8.11,1.68,8.282179665,0,0,0,8.11,1.68,8.282179665
31/07/2019 00:30,7.9,1.52,8.044899005,0,0,0,7.9,1.52,8.044899005,7.94,1.57,8.093732143,0,0,0,7.94,1.57,8.093732143
31/07/2019 01:00,7.73,0.82,7.773371212,0,0,0,7.73,0.82,7.773371212,7.92,2.05,8.181008495,0,0,0,7.92,2.05,8.181008495
31/07/2019 01:30,7.63,1.39,7.755578637,0,0,0,7.63,1.39,7.755578637,7.66,1.39,7.785094733,0,0,0,7.66,1.39,7.785094733
31/07/2019 02:00,7.65,1.39,7.775255623,0,0,0,7.65,1.39,7.775255623,7.69,1.39,7.814614514,0,0,0,7.69,1.39,7.814614514
31/07/2019 02:30,7.54,1.36,7.661670836,0,0,0,7.54,1.36,7.661670836,7.58,1.36,7.701038891,0,0,0,7.58,1.36,7.701038891
31/07/2019 03:00,7.66,1.31,7.771209687,0,0,0,7.66,1.31,7.771209687,7.69,1.31,7.800782012,0,0,0,7.69,1.31,7.800782012
31/07/2019 03:30,7.55,1.37,7.673291341,0,0,0,7.55,1.37,7.673291341,7.58,1.37,7.702811175,0,0,0,7.58,1.37,7.702811175
31/07/2019 04:00,7.64,1.37,7.76186189,0,0,0,7.64,1.37,7.76186189,7.68,1.37,7.801237081,0,0,0,7.68,1.37,7.801237081
31/07/2019 04:30,7.6,1.35,7.718970139,0,0,0,7.6,1.35,7.718970139,7.64,1.37,7.76186189,0,0,0,7.64,1.37,7.76186189
31/07/2019 05:00,7.6,1.35,7.718970139,0,0,0,7.6,1.35,7.718970139,7.62,1.37,7.742176697,0,0,0,7.62,1.37,7.742176697
31/07/2019 05:30,7.48,1.31,7.593846193,0,0,0,7.48,1.31,7.593846193,7.52,1.32,7.634972168,0,0,0,7.52,1.32,7.634972168
31/07/2019 06:00,7.58264,1.31952,7.696594208,0.03264,0.00952,0.034,7.55,1.31,7.662806274,7.62264,1.32952,7.737716976,0.03264,0.00952,0.034,7.59,1.32,7.70392757
31/07/2019 06:30,7.90568,1.37624,8.024575553,0.05568,0.01624,0.058,7.85,1.36,7.966937931,7.96568,1.58624,8.12208195,0.05568,0.01624,0.058,7.91,1.57,8.064304062
31/07/2019 07:00,8.55088,1.73484,8.725091323,0.05088,0.01484,0.053,8.5,1.72,8.672277671,8.59088,1.73484,8.764296264,0.05088,0.01484,0.053,8.54,1.72,8.71148667
31/07/2019 07:30,8.7164,1.7152,8.883554469,0.0864,0.0252,0.09,8.63,1.69,8.793918353,8.7664,1.7252,8.93454442,0.0864,0.0252,0.09,8.68,1.7,8.84490814
31/07/2019 08:00,9.06888,1.71884,9.230330189,0.09888,0.02884,0.103,8.97,1.69,9.127814634,9.15888,2.03884,9.38306727,0.09888,0.02884,0.103,9.06,2.01,9.280285556
31/07/2019 08:30,9.34832,2.00076,9.560027584,0.20832,0.06076,0.217,9.14,1.94,9.343618143,9.38832,2.01076,9.601234723,0.20832,0.06076,0.217,9.18,1.95,9.384822854
31/07/2019 09:00,9.47352,2.03936,9.690540253,0.20352,0.05936,0.212,9.27,1.98,9.479098058,9.52352,2.04936,9.741525014,0.20352,0.05936,0.212,9.32,1.99,9.530083945
31/07/2019 09:30,9.51872,2.06796,9.740764292,0.43872,0.12796,0.457,9.08,1.94,9.284934033,9.55872,2.06796,9.779856165,0.43872,0.12796,0.457,9.12,1.94,9.324054912
31/07/2019 10:00,9.5592,2.0006,9.766304572,0.3792,0.1106,0.395,9.18,1.89,9.372539677,9.5992,2.0106,9.807504932,0.3792,0.1106,0.395,9.22,1.9,9.413734647
31/07/2019 10:30,9.46248,1.77864,9.628192354,0.37248,0.10864,0.388,9.09,1.67,9.242131789,9.56248,2.24864,9.8233093,0.37248,0.10864,0.388,9.19,2.14,9.435873039
31/07/2019 11:00,9.45192,1.08556,9.514054456,0.36192,0.10556,0.377,9.09,0.98,9.142674663,9.76192,3.07556,10.23494755,0.36192,0.10556,0.377,9.4,2.97,9.85803733
31/07/2019 11:30,9.53408,1.59744,9.666979673,0.57408,0.16744,0.598,8.96,1.43,9.073395175,9.75408,2.92744,10.18390797,0.57408,0.16744,0.598,9.18,2.76,9.585927185
31/07/2019 12:00,9.83472,2.47596,10.14160221,0.53472,0.15596,0.557,9.3,2.32,9.585009129,9.87472,2.48596,10.18283321,0.53472,0.15596,0.557,9.34,2.33,9.62624018
31/07/2019 12:30,9.7,2.355,9.98178466,0.6,0.175,0.625,9.1,2.18,9.357478293,9.74,2.355,10.02065991,0.6,0.175,0.625,9.14,2.18,9.396382283
31/07/2019 13:00,9.66864,2.47252,9.979777282,0.72864,0.21252,0.759,8.94,2.26,9.22123636,9.70864,2.48252,10.02100774,0.72864,0.21252,0.759,8.98,2.27,9.262467274
31/07/2019 13:30,9.77136,2.52248,10.09169865,0.83136,0.24248,0.866,8.94,2.28,9.226158464,9.81136,2.53248,10.1329285,0.83136,0.24248,0.866,8.98,2.29,9.267389061
31/07/2019 14:00,9.7728,2.5704,10.1051757,0.6528,0.1904,0.68,9.12,2.38,9.425433677,9.8328,2.7204,10.20218271,0.6528,0.1904,0.68,9.18,2.53,9.522252885
31/07/2019 14:30,9.52624,1.97932,9.729694558,0.30624,0.08932,0.319,9.22,1.89,9.411721415,9.64624,2.56932,9.982552349,0.30624,0.08932,0.319,9.34,2.48,9.663643205
31/07/2019 15:00,9.5656,2.3208,9.843110078,0.3456,0.1008,0.36,9.22,2.22,9.483501463,9.6056,2.3208,9.881986845,0.3456,0.1008,0.36,9.26,2.22,9.522394657
31/07/2019 15:30,9.582,2.231,9.838296855,0.312,0.091,0.325,9.27,2.14,9.513805758,9.622,2.241,9.879522509,0.312,0.091,0.325,9.31,2.15,9.555030089
31/07/2019 16:00,9.73464,2.32552,10.0085593,0.46464,0.13552,0.484,9.27,2.19,9.525177164,9.79464,2.33552,10.0692416,0.46464,0.13552,0.484,9.33,2.2,9.585869809
31/07/2019 16:30,9.67488,2.14184,9.909126177,0.55488,0.16184,0.578,9.12,1.98,9.332459483,9.74488,2.36184,10.02701224,0.55488,0.16184,0.578,9.19,2.2,9.44966137
31/07/2019 17:00,9.51832,2.15076,9.758287975,0.44832,0.13076,0.467,9.07,2.02,9.292217174,9.56832,2.16076,9.809262531,0.44832,0.13076,0.467,9.12,2.03,9.343195385
31/07/2019 17:30,9.39976,2.16868,9.646691713,0.50976,0.14868,0.531,8.89,2.02,9.116605728,9.43976,2.17868,9.687915947,0.50976,0.14868,0.531,8.93,2.03,9.157827253
31/07/2019 18:00,9.144,2.177,9.399577916,0.744,0.217,0.775,8.4,1.96,8.625636208,9.184,2.187,9.440806374,0.744,0.217,0.775,8.44,1.97,8.666862177
31/07/2019 18:30,8.7372,1.8946,8.940255757,0.4272,0.1246,0.445,8.31,1.77,8.496411007,8.7872,1.9046,8.991239347,0.4272,0.1246,0.445,8.36,1.78,8.547397265
31/07/2019 19:00,8.80088,1.89484,9.00255005,0.29088,0.08484,0.303,8.51,1.81,8.700356315,8.84088,1.89484,9.041657912,0.29088,0.08484,0.303,8.55,1.81,8.739485111
31/07/2019 19:30,8.64216,1.83188,8.834178728,0.21216,0.06188,0.221,8.43,1.77,8.613814486,8.68216,1.84188,8.875383045,0.21216,0.06188,0.221,8.47,1.78,8.655015887
31/07/2019 20:00,8.69,1.835,8.881628511,0.12,0.035,0.125,8.57,1.8,8.756991493,8.73,1.845,8.922831669,0.12,0.035,0.125,8.61,1.81,8.798192996
31/07/2019 20:30,8.67176,1.87968,8.873140278,0.10176,0.02968,0.106,8.57,1.85,8.767405546,8.71176,1.87968,8.912236487,0.10176,0.02968,0.106,8.61,1.85,8.806508956
31/07/2019 21:00,8.57384,1.68112,8.737098878,0.00384,0.00112,0.004,8.57,1.68,8.733115137,8.61384,1.68112,8.776354824,0.00384,0.00112,0.004,8.61,1.68,8.772371401
31/07/2019 21:30,8.53,1.28,8.625502884,0,0,0,8.53,1.28,8.625502884,8.66,1.98,8.883467791,0,0,0,8.66,1.98,8.883467791
31/07/2019 22:00,8.46,0.63,8.483425016,0,0,0,8.46,0.63,8.483425016,8.76,2.59,9.134861794,0,0,0,8.76,2.59,9.134861794
31/07/2019 22:30,8.37,1.22,8.458445484,0,0,0,8.37,1.22,8.458445484,8.5,1.88,8.705423597,0,0,0,8.5,1.88,8.705423597
31/07/2019 23:00,8.35,1.57,8.496316849,0,0,0,8.35,1.57,8.496316849,8.4,1.57,8.545460783,0,0,0,8.4,1.57,8.545460783
31/07/2019 23:30,8.14,1.5,8.277052616,0,0,0,8.14,1.5,8.277052616,8.18,1.51,8.318202931,0,0,0,8.18,1.51,8.318202931
01/08/2019 00:00,8.08,1.59,8.23495598,0,0,0,8.08,1.59,8.23495598,8.12,1.6,8.276134363,0,0,0,8.12,1.6,8.276134363
01/08/2019 00:30,7.98,1.49,8.117912293,0,0,0,7.98,1.49,8.117912293,8.02,1.49,8.157236052,0,0,0,8.02,1.49,8.157236052
01/08/2019 01:00,7.91,1.52,8.054719114,0,0,0,7.91,1.52,8.054719114,7.95,1.52,8.094003954,0,0,0,7.95,1.52,8.094003954
01/08/2019 01:30,7.81,1.45,7.943462721,0,0,0,7.81,1.45,7.943462721,7.86,1.59,8.01920819,0,0,0,7.86,1.59,8.01920819
01/08/2019 02:00,7.57,0.65,7.59785496,0,0,0,7.57,0.65,7.59785496,7.78,2.05,8.045551566,0,0,0,7.78,2.05,8.045551566
01/08/2019 02:30,7.6,1.45,7.737086015,0,0,0,7.6,1.45,7.737086015,7.64,1.45,7.776380906,0,0,0,7.64,1.45,7.776380906
01/08/2019 03:00,7.66,1.31,7.771209687,0,0,0,7.66,1.31,7.771209687,7.7,1.31,7.810640179,0,0,0,7.7,1.31,7.810640179
01/08/2019 03:30,7.57,1.29,7.679127555,0,0,0,7.57,1.29,7.679127555,7.61,1.29,7.718562042,0,0,0,7.61,1.29,7.718562042
01/08/2019 04:00,7.57,1.34,7.687684957,0,0,0,7.57,1.34,7.687684957,7.61,1.34,7.727075773,0,0,0,7.61,1.34,7.727075773
01/08/2019 04:30,7.53,1.25,7.633046574,0,0,0,7.53,1.25,7.633046574,7.57,1.25,7.672509368,0,0,0,7.57,1.25,7.672509368
01/08/2019 05:00,7.63,1.28,7.736620709,0,0,0,7.63,1.28,7.736620709,7.67,1.29,7.777724603,0,0,0,7.67,1.29,7.777724603
01/08/2019 05:30,7.58,1.23,7.679147088,0,0,0,7.58,1.23,7.679147088,7.62,1.23,7.718633299,0,0,0,7.62,1.23,7.718633299
01/08/2019 06:00,7.5684,1.2812,7.676076602,0.0384,0.0112,0.04,7.53,1.27,7.636347294,7.6084,1.2912,7.717185238,0.0384,0.0112,0.04,7.57,1.28,7.677454005
01/08/2019 06:30,8.02112,1.27116,8.12121997,0.14112,0.04116,0.147,7.88,1.23,7.975418484,8.06112,1.27116,8.160729342,0.14112,0.04116,0.147,7.92,1.23,8.014942295
01/08/2019 07:00,8.44656,1.48608,8.576293465,0.22656,0.06608,0.236,8.22,1.42,8.341750416,8.51656,1.70608,8.685764399,0.22656,0.06608,0.236,8.29,1.64,8.450662696
01/08/2019 07:30,8.79456,1.69008,8.955481897,0.51456,0.15008,0.536,8.28,1.54,8.421995013,8.83456,1.70008,8.996650621,0.51456,0.15008,0.536,8.32,1.55,8.463149532
01/08/2019 08:00,9.08208,1.34644,9.181344008,0.74208,0.21644,0.773,8.34,1.13,8.416204608,9.25208,2.35644,9.547449597,0.74208,0.21644,0.773,8.51,2.14,8.774947293
01/08/2019 08:30,9.47976,2.06368,9.701784619,0.62976,0.18368,0.656,8.85,1.88,9.047480312,9.52976,2.07368,9.752767525,0.62976,0.18368,0.656,8.9,1.89,9.098466904
01/08/2019 09:00,9.78024,2.27632,10.04164963,0.81024,0.23632,0.844,8.97,2.04,9.199048864,9.83024,2.28632,10.092615,0.81024,0.23632,0.844,9.02,2.05,9.250021622
01/08/2019 09:30,9.88696,2.38328,10.17015249,1.17696,0.34328,1.226,8.71,2.04,8.945708468,9.92696,2.39328,10.21138208,1.17696,0.34328,1.226,8.75,2.05,8.986934961
01/08/2019 10:00,10.09792,2.41856,10.38351678,1.29792,0.37856,1.352,8.8,2.04,9.033360394,10.13792,2.42856,10.42474583,1.29792,0.37856,1.352,8.84,2.05,9.07458539
01/08/2019 10:30,10.88768,3.26724,11.36734063,2.76768,0.80724,2.883,8.12,2.46,8.484456376,10.91768,3.28724,11.40182807,2.76768,0.80724,2.883,8.15,2.48,8.518972943
01/08/2019 11:00,10.5068,2.8674,10.89104352,1.3968,0.4074,1.455,9.11,2.46,9.436296943,10.5468,2.8874,10.93490142,1.3968,0.4074,1.455,9.15,2.48,9.480131856
01/08/2019 11:30,10.84288,3.12584,11.2844549,2.28288,0.66584,2.378,8.56,2.46,8.906469559,10.91288,3.39584,11.42902792,2.28288,0.66584,2.378,8.63,2.73,9.051508162
01/08/2019 12:00,11.12416,2.61788,11.42804583,2.56416,0.74788,2.671,8.56,1.87,8.761877653,11.41416,4.64788,12.32419722,2.56416,0.74788,2.671,8.85,3.9,9.671220192
01/08/2019 12:30,11.0028,2.4004,11.26159527,2.0928,0.6104,2.18,8.91,1.79,9.088025088,11.3128,4.4404,12.15304884,2.0928,0.6104,2.18,9.22,3.83,9.983851962
01/08/2019 13:00,11.0692,3.0756,11.48853794,2.4192,0.7056,2.52,8.65,2.37,8.968801481,11.2092,3.7756,11.82798884,2.4192,0.7056,2.52,8.79,3.07,9.310692778
01/08/2019 13:30,10.8044,3.2242,11.27521729,2.1744,0.6342,2.265,8.63,2.59,9.010271916,10.8444,3.2442,11.31926875,2.1744,0.6342,2.265,8.67,2.61,9.054335978
01/08/2019 14:00,10.81224,3.12732,11.25542821,1.84224,0.53732,1.919,8.97,2.59,9.336434009,10.85224,3.14732,11.29941309,1.84224,0.53732,1.919,9.01,2.61,9.380415769
01/08/2019 14:30,10.38576,3.02668,10.81780027,1.32576,0.38668,1.381,9.06,2.64,9.436800305,10.42576,3.04668,10.86180144,1.32576,0.38668,1.381,9.1,2.66,9.480801654
01/08/2019 15:00,10.21008,2.78544,10.58321358,0.67008,0.19544,0.698,9.54,2.59,9.885327511,10.25008,2.80544,10.62707079,0.67008,0.19544,0.698,9.58,2.61,9.929174185
