Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/08/2019 15:30,10.88408,3.50244,11.43373445,2.37408,0.69244,2.473,8.51,2.81,8.961930596,10.92408,3.52244,11.47794003,2.37408,0.69244,2.473,8.55,2.83,9.006186762
01/08/2019 16:00,10.65808,3.44444,11.20084087,2.03808,0.59444,2.123,8.62,2.85,9.078926148,10.69808,3.46444,11.24505492,2.03808,0.59444,2.123,8.66,2.87,9.123184751
01/08/2019 16:30,10.31032,3.08176,10.7610382,1.00032,0.29176,1.042,9.31,2.79,9.719063741,10.36032,3.09176,10.81180884,1.00032,0.29176,1.042,9.36,2.8,9.769831114
01/08/2019 17:00,9.9752,1.9236,10.15897889,1.0752,0.3136,1.12,8.9,1.61,9.044451338,10.2552,3.6936,10.90008294,1.0752,0.3136,1.12,9.18,3.38,9.782474125
01/08/2019 17:30,9.67592,1.55256,9.79968726,0.38592,0.11256,0.402,9.29,1.44,9.400941442,10.00592,3.52256,10.60786802,0.38592,0.11256,0.402,9.62,3.41,10.20649303
01/08/2019 18:00,9.5868,1.6674,9.730722327,0.4368,0.1274,0.455,9.15,1.54,9.27869064,9.9068,3.6574,10.56036273,0.4368,0.1274,0.455,9.47,3.53,10.10652265
01/08/2019 18:30,9.40656,1.49608,9.524790097,0.46656,0.13608,0.486,8.94,1.36,9.042853532,9.71656,3.48608,10.32299821,0.46656,0.13608,0.486,9.25,3.35,9.837936776
01/08/2019 19:00,9.62264,1.52952,9.74344046,0.27264,0.07952,0.284,9.35,1.45,9.461765163,9.95264,3.50952,10.5532826,0.27264,0.07952,0.284,9.68,3.43,10.26972736
01/08/2019 19:30,9.60552,2.15536,9.844368502,0.15552,0.04536,0.162,9.45,2.11,9.682695906,9.69552,2.47536,10.00652363,0.15552,0.04536,0.162,9.54,2.43,9.844617819
01/08/2019 20:00,9.62712,2.30416,9.89901979,0.11712,0.03416,0.122,9.51,2.27,9.777167279,9.65712,2.32416,9.932858924,0.11712,0.03416,0.122,9.54,2.29,9.81099893
01/08/2019 20:30,9.47888,2.12884,9.714994894,0.09888,0.02884,0.103,9.38,2.1,9.612200581,9.51888,2.13884,9.756214071,0.09888,0.02884,0.103,9.42,2.11,9.653419083
01/08/2019 21:00,9.21592,1.91756,9.413300048,0.02592,0.00756,0.027,9.19,1.91,9.386383755,9.26592,1.92756,9.464288721,0.02592,0.00756,0.027,9.24,1.92,9.437372516
01/08/2019 21:30,9.09,1.94,9.294713551,0,0,0,9.09,1.94,9.294713551,9.13,1.95,9.33591988,0,0,0,9.13,1.95,9.33591988
01/08/2019 22:00,9.15,1.86,9.337135535,0,0,0,9.15,1.86,9.337135535,9.19,1.87,9.378326077,0,0,0,9.19,1.87,9.378326077
01/08/2019 22:30,9.19,1.97,9.398776516,0,0,0,9.19,1.97,9.398776516,9.23,1.98,9.43998411,0,0,0,9.23,1.98,9.43998411
01/08/2019 23:00,9.06,1.97,9.271704266,0,0,0,9.06,1.97,9.271704266,9.1,1.98,9.312915763,0,0,0,9.1,1.98,9.312915763
01/08/2019 23:30,8.97,1.89,9.166951511,0,0,0,8.97,1.89,9.166951511,9.01,1.9,9.208153995,0,0,0,9.01,1.9,9.208153995
02/08/2019 00:00,8.84,1.98,9.059028646,0,0,0,8.84,1.98,9.059028646,8.89,1.99,9.110005488,0,0,0,8.89,1.99,9.110005488
02/08/2019 00:30,8.74,1.91,8.946267378,0,0,0,8.74,1.91,8.946267378,8.78,1.92,8.987480181,0,0,0,8.78,1.92,8.987480181
02/08/2019 01:00,8.69,1.93,8.901741403,0,0,0,8.69,1.93,8.901741403,8.73,1.94,8.942958124,0,0,0,8.73,1.94,8.942958124
02/08/2019 01:30,8.54,1.93,8.755369781,0,0,0,8.54,1.93,8.755369781,8.58,1.94,8.796590248,0,0,0,8.58,1.94,8.796590248
02/08/2019 02:00,8.51,2.03,8.748771342,0,0,0,8.51,2.03,8.748771342,8.55,2.05,8.7923262,0,0,0,8.55,2.05,8.7923262
02/08/2019 02:30,8.46,1.91,8.672929148,0,0,0,8.46,1.91,8.672929148,8.5,1.92,8.714149413,0,0,0,8.5,1.92,8.714149413
02/08/2019 03:00,8.37,1.86,8.574176345,0,0,0,8.37,1.86,8.574176345,8.41,1.88,8.617569263,0,0,0,8.41,1.88,8.617569263
02/08/2019 03:30,8.4,1.92,8.616635074,0,0,0,8.4,1.92,8.616635074,8.44,1.94,8.660092378,0,0,0,8.44,1.94,8.660092378
02/08/2019 04:00,8.5,2.31,8.808297225,0,0,0,8.5,2.31,8.808297225,8.54,2.33,8.852146632,0,0,0,8.54,2.33,8.852146632
02/08/2019 04:30,8.53,1.95,8.750051428,0,0,0,8.53,1.95,8.750051428,8.57,1.96,8.791274083,0,0,0,8.57,1.96,8.791274083
02/08/2019 05:00,8.41,1.77,8.594242259,0,0,0,8.41,1.77,8.594242259,8.45,1.78,8.635444401,0,0,0,8.45,1.78,8.635444401
02/08/2019 05:30,8.37,1.77,8.55510374,0,0,0,8.37,1.77,8.55510374,8.41,1.78,8.596307347,0,0,0,8.41,1.78,8.596307347
02/08/2019 06:00,8.25864,1.86252,8.466056662,0.00864,0.00252,0.009,8.25,1.86,8.457073962,8.29864,1.87252,8.507276709,0.00864,0.00252,0.009,8.29,1.87,8.498293946
02/08/2019 06:30,8.7128,1.8754,8.912351485,0.0528,0.0154,0.055,8.66,1.86,8.857494002,8.7628,1.8854,8.963336265,0.0528,0.0154,0.055,8.71,1.87,8.908479107
02/08/2019 07:00,9.06464,1.97052,9.276348818,0.10464,0.03052,0.109,8.96,1.94,9.16761692,9.10464,1.98052,9.317560249,0.10464,0.03052,0.109,9,1.95,9.208827287
02/08/2019 07:30,9.55392,2.21156,9.806548067,0.31392,0.09156,0.327,9.24,2.12,9.480084388,9.59392,2.22156,9.847772835,0.31392,0.09156,0.327,9.28,2.13,9.521307683
02/08/2019 08:00,9.95704,2.44372,10.25253203,0.76704,0.22372,0.799,9.19,2.22,9.454337629,10.04704,2.73372,10.41231184,0.76704,0.22372,0.799,9.28,2.51,9.613454114
02/08/2019 08:30,10.2988,2.7534,10.66051092,1.1088,0.3234,1.155,9.19,2.43,9.50584031,10.3288,2.7634,10.69207599,1.1088,0.3234,1.155,9.22,2.44,9.537400065
02/08/2019 09:00,10.33912,2.53516,10.64539518,1.14912,0.33516,1.197,9.19,2.2,9.44966137,10.46912,3.29516,10.97545229,1.14912,0.33516,1.197,9.32,2.96,9.778752477
02/08/2019 09:30,10.70512,3.39816,11.23152196,1.60512,0.46816,1.672,9.1,2.93,9.560067991,10.74512,3.42816,11.27873596,1.60512,0.46816,1.672,9.14,2.96,9.607351352
02/08/2019 10:00,11.22808,3.49444,11.75928958,2.51808,0.73444,2.623,8.71,2.76,9.136832055,11.26808,3.51444,11.80342812,2.51808,0.73444,2.623,8.75,2.78,9.18100757
02/08/2019 10:30,11.18808,3.53444,11.73308997,2.27808,0.66444,2.373,8.91,2.87,9.360822613,11.22808,3.55444,11.77725877,2.27808,0.66444,2.373,8.95,2.89,9.405030569
02/08/2019 11:00,10.84752,3.21636,11.31431225,1.18752,0.34636,1.237,9.66,2.87,10.07732603,10.89752,3.23636,11.36793597,1.18752,0.34636,1.237,9.71,2.89,10.13095257
02/08/2019 11:30,11.34712,3.58916,11.9012269,2.15712,0.62916,2.247,9.19,2.96,9.654931382,11.38712,3.60916,11.94539819,2.15712,0.62916,2.247,9.23,2.98,9.699139137
02/08/2019 12:00,11.4916,4.0738,12.19232205,2.4816,0.7238,2.585,9.01,3.35,9.612627112,11.5316,4.0938,12.23670695,2.4816,0.7238,2.585,9.05,3.37,9.657090659
02/08/2019 12:30,11.4076,3.7168,11.99783064,2.4576,0.7168,2.56,8.95,3,9.439412058,11.4476,3.7368,12.04206045,2.4576,0.7168,2.56,8.99,3.02,9.483696537
02/08/2019 13:00,11.0796,3.5978,11.6491073,2.0496,0.5978,2.135,9.03,3,9.515298209,11.1196,3.6178,11.69333062,2.0496,0.5978,2.135,9.07,3.02,9.55956589
02/08/2019 13:30,10.87504,3.59272,11.45312761,1.89504,0.55272,1.974,8.98,3.04,9.480611795,10.91504,3.61272,11.49738422,1.89504,0.55272,1.974,9.02,3.06,9.524914698
02/08/2019 14:00,10.84272,3.79496,11.48765853,2.14272,0.62496,2.232,8.7,3.17,9.259530226,10.88272,3.81496,11.53202126,2.14272,0.62496,2.232,8.74,3.19,9.303961522
02/08/2019 14:30,10.99312,3.74216,11.61259871,2.85312,0.83216,2.972,8.14,2.91,8.644518494,11.03312,3.76216,11.65691146,2.85312,0.83216,2.972,8.18,2.93,8.68891823
02/08/2019 15:00,10.97408,2.87744,11.34504706,2.97408,0.86744,3.098,8,2.01,8.248642313,11.24408,4.79744,12.22476035,2.97408,0.86744,3.098,8.27,3.93,9.156298379
02/08/2019 15:30,10.95072,3.59396,11.52539878,3.03072,0.88396,3.157,7.92,2.71,8.370812386,10.99072,3.65396,11.5821997,3.03072,0.88396,3.157,7.96,2.77,8.428196723
02/08/2019 16:00,10.6432,3.3726,11.16477214,2.2032,0.6426,2.295,8.44,2.73,8.870541133,10.6832,3.4026,11.21197793,2.2032,0.6426,2.295,8.48,2.76,8.917847274
02/08/2019 16:30,10.62968,3.49324,11.18895985,2.47968,0.72324,2.583,8.15,2.77,8.607868493,10.66968,3.51324,11.23320643,2.47968,0.72324,2.583,8.19,2.79,8.652178916
02/08/2019 17:00,10.066,2.933,10.48460037,1.416,0.413,1.475,8.65,2.52,9.009600435,10.106,2.953,10.52860128,1.416,0.413,1.475,8.69,2.54,9.053601493
02/08/2019 17:30,10.03784,2.88312,10.4436877,1.34784,0.39312,1.404,8.69,2.49,9.039701322,10.08784,2.90312,10.49726734,1.34784,0.39312,1.404,8.74,2.51,9.093277737
02/08/2019 18:00,10.12224,3.07732,10.57968057,1.60224,0.46732,1.669,8.52,2.61,8.910808044,10.16224,3.09732,10.62377113,1.60224,0.46732,1.669,8.56,2.63,8.954914852
02/08/2019 18:30,9.62688,2.60284,9.972542033,1.10688,0.32284,1.153,8.52,2.28,8.819795916,9.66688,2.61284,10.01376562,1.10688,0.32284,1.153,8.56,2.29,8.861021386
02/08/2019 19:00,9.56856,2.45208,9.877754644,0.65856,0.19208,0.686,8.91,2.26,9.192154263,9.61856,2.46208,9.928672338,0.65856,0.19208,0.686,8.96,2.27,9.243078491
02/08/2019 19:30,9.388,2.344,9.676201734,0.288,0.084,0.3,9.1,2.26,9.376438556,9.428,2.354,9.717432789,0.288,0.084,0.3,9.14,2.27,9.417669563
02/08/2019 20:00,9.35904,2.51972,9.692296869,0.23904,0.06972,0.249,9.12,2.45,9.443352159,9.39904,2.53972,9.73612503,0.23904,0.06972,0.249,9.16,2.47,9.487175554
02/08/2019 20:30,9.4408,2.4794,9.760949185,0.1008,0.0294,0.105,9.34,2.45,9.65598778,9.4808,2.4994,9.804721771,0.1008,0.0294,0.105,9.38,2.47,9.699757729
02/08/2019 21:00,9.4392,2.4556,9.753382388,0.0192,0.0056,0.02,9.42,2.45,9.733390982,9.4792,2.4756,9.797133662,0.0192,0.0056,0.02,9.46,2.47,9.777141709
02/08/2019 21:30,9.33,2.37,9.626307703,0,0,0,9.33,2.37,9.626307703,9.37,2.38,9.667538466,0,0,0,9.37,2.38,9.667538466
02/08/2019 22:00,9.2,2.54,9.544191951,0,0,0,9.2,2.54,9.544191951,9.24,2.56,9.588075928,0,0,0,9.24,2.56,9.588075928
02/08/2019 22:30,8.81,2.42,9.136328584,0,0,0,8.81,2.42,9.136328584,8.86,2.43,9.187192172,0,0,0,8.86,2.43,9.187192172
02/08/2019 23:00,8.51,1.9,8.71952407,0,0,0,8.51,1.9,8.71952407,8.57,2.09,8.821167723,0,0,0,8.57,2.09,8.821167723
02/08/2019 23:30,8.3,1.9,8.514693183,0,0,0,8.3,1.9,8.514693183,8.34,1.92,8.558154007,0,0,0,8.34,1.92,8.558154007
03/08/2019 00:00,8.05,1.94,8.280464963,0,0,0,8.05,1.94,8.280464963,8.09,1.95,8.321694539,0,0,0,8.09,1.95,8.321694539
03/08/2019 00:30,7.89,1.81,8.094949042,0,0,0,7.89,1.81,8.094949042,7.93,1.86,8.145213318,0,0,0,7.93,1.86,8.145213318
03/08/2019 01:00,7.64,0.7,7.672001043,0,0,0,7.64,0.7,7.672001043,7.93,2.62,8.351604636,0,0,0,7.93,2.62,8.351604636
03/08/2019 01:30,7.69,0.98,7.752193238,0,0,0,7.69,0.98,7.752193238,7.97,2.89,8.477794525,0,0,0,7.97,2.89,8.477794525
03/08/2019 02:00,7.55,0.81,7.593326017,0,0,0,7.55,0.81,7.593326017,7.82,2.73,8.282831641,0,0,0,7.82,2.73,8.282831641
03/08/2019 02:30,7.46,0.69,7.49184223,0,0,0,7.46,0.69,7.49184223,7.73,2.62,8.161942171,0,0,0,7.73,2.62,8.161942171
03/08/2019 03:00,7.53,0.78,7.570290615,0,0,0,7.53,0.78,7.570290615,7.8,2.7,8.254089895,0,0,0,7.8,2.7,8.254089895
03/08/2019 03:30,7.47,0.97,7.532715314,0,0,0,7.47,0.97,7.532715314,7.74,2.89,8.261942871,0,0,0,7.74,2.89,8.261942871
03/08/2019 04:00,7.55,1.33,7.666250713,0,0,0,7.55,1.33,7.666250713,7.66,1.92,7.896961441,0,0,0,7.66,1.92,7.896961441
03/08/2019 04:30,7.41,1.42,7.544832669,0,0,0,7.41,1.42,7.544832669,7.45,1.43,7.586000264,0,0,0,7.45,1.43,7.586000264
03/08/2019 05:00,7.27,1.34,7.392462377,0,0,0,7.27,1.34,7.392462377,7.3,1.35,7.423779361,0,0,0,7.3,1.35,7.423779361
03/08/2019 05:30,6.59,1.08,6.67791135,0,0,0,6.59,1.08,6.67791135,6.63,1.08,6.717387885,0,0,0,6.63,1.08,6.717387885
03/08/2019 06:00,6.42416,0.86288,6.481851094,0.04416,0.01288,0.046,6.38,0.85,6.436373202,6.45416,0.86288,6.511585306,0.04416,0.01288,0.046,6.41,0.85,6.46611166
03/08/2019 06:30,6.62976,0.93368,6.695183045,0.14976,0.04368,0.156,6.48,0.89,6.54083328,6.66976,0.93368,6.734794488,0.14976,0.04368,0.156,6.52,0.89,6.58046351
03/08/2019 07:00,6.8672,1.1096,6.956266815,0.3072,0.0896,0.32,6.56,1.02,6.638825197,6.8972,1.1096,6.985884339,0.3072,0.0896,0.32,6.59,1.02,6.668470589
03/08/2019 07:30,6.8632,1.0576,6.944208522,0.4032,0.1176,0.42,6.46,0.94,6.528031863,6.8932,1.0576,6.97386005,0.4032,0.1176,0.42,6.49,0.94,6.557720641
03/08/2019 08:00,7.04304,1.05172,7.121132452,0.62304,0.18172,0.649,6.42,0.87,6.478680421,7.07304,1.05172,7.150804836,0.62304,0.18172,0.649,6.45,0.87,6.508409944
03/08/2019 08:30,7.2168,1.2274,7.320431203,1.1568,0.3374,1.205,6.06,0.89,6.125006122,7.2468,1.2374,7.351684773,1.1568,0.3374,1.205,6.09,0.9,6.156143273
03/08/2019 09:00,7.39896,1.35428,7.52188031,1.24896,0.36428,1.301,6.15,0.99,6.2291733,7.52896,1.80428,7.742135687,1.24896,0.36428,1.301,6.28,1.44,6.442980677
03/08/2019 09:30,7.46048,0.40264,7.471337283,1.38048,0.40264,1.438,6.08,0,6.08,7.69048,2.31264,8.030677829,1.38048,0.40264,1.438,6.31,1.91,6.59273843
03/08/2019 10:00,7.82328,0.94804,7.880513295,2.39328,0.69804,2.493,5.43,0.25,5.435752018,8.03328,2.65804,8.461605297,2.39328,0.69804,2.493,5.64,1.96,5.970862584
03/08/2019 10:30,8.0376,1.8868,8.256090358,2.6976,0.7868,2.81,5.34,1.1,5.452118854,8.0976,2.0468,8.352276097,2.6976,0.7868,2.81,5.4,1.26,5.545051848
03/08/2019 11:00,8.09168,1.99924,8.335001248,2.43168,0.70924,2.533,5.66,1.29,5.80514427,8.11168,2.00924,8.356817444,2.43168,0.70924,2.533,5.68,1.3,5.826868799
03/08/2019 11:30,8.016,1.773,8.209737207,1.896,0.553,1.975,6.12,1.22,6.240416653,8.046,1.773,8.2390318,1.896,0.553,1.975,6.15,1.22,6.269840508
03/08/2019 12:00,8.27488,2.02184,8.518302413,2.47488,0.72184,2.578,5.8,1.3,5.943904441,8.30488,2.03184,8.549819039,2.47488,0.72184,2.578,5.83,1.31,5.975366098
03/08/2019 12:30,8.57088,2.34984,8.887166703,3.29088,0.95984,3.428,5.28,1.39,5.459899266,8.60088,2.35984,8.918743275,3.29088,0.95984,3.428,5.31,1.4,5.491457002
03/08/2019 13:00,8.43144,2.53292,8.803684694,3.06144,0.89292,3.189,5.37,1.64,5.614846391,8.45144,2.54292,8.825716979,3.06144,0.89292,3.189,5.39,1.65,5.636896309
03/08/2019 13:30,8.39088,2.39984,8.72731913,3.05088,0.88984,3.178,5.34,1.51,5.549387354,8.41088,2.40984,8.749298898,3.05088,0.88984,3.178,5.36,1.52,5.571355311
03/08/2019 14:00,7.76112,2.07616,8.034016679,1.94112,0.56616,2.022,5.82,1.51,6.012694903,7.79112,2.08616,8.065582087,1.94112,0.56616,2.022,5.85,1.52,6.044245197
03/08/2019 14:30,8.052,2.361,8.391008581,2.472,0.721,2.575,5.58,1.64,5.81601238,8.072,2.381,8.415838936,2.472,0.721,2.575,5.6,1.66,5.840856102
03/08/2019 15:00,7.54576,1.70168,7.735257513,1.20576,0.35168,1.256,6.34,1.35,6.482136993,7.57576,1.71168,7.766723119,1.20576,0.35168,1.256,6.37,1.36,6.513562773
03/08/2019 15:30,7.60688,1.79784,7.816447531,1.46688,0.42784,1.528,6.14,1.37,6.290985614,7.63688,1.80784,7.847943782,1.46688,0.42784,1.528,6.17,1.38,6.322444148
03/08/2019 16:00,7.67968,2.19324,7.986725649,1.51968,0.44324,1.583,6.16,1.75,6.40375671,7.70968,2.20324,8.018318539,1.51968,0.44324,1.583,6.19,1.76,6.435347698
03/08/2019 16:30,8.03712,2.25416,8.347247163,2.27712,0.66416,2.372,5.76,1.59,5.975424671,8.06712,2.26416,8.378833188,2.27712,0.66416,2.372,5.79,1.6,6.007004245
03/08/2019 17:00,7.7848,1.9014,8.013640434,1.6848,0.4914,1.755,6.1,1.41,6.260838602,7.8148,1.9114,8.045156866,1.6848,0.4914,1.755,6.13,1.42,6.292320717
03/08/2019 17:30,7.6828,1.9304,7.92160716,1.3728,0.4004,1.43,6.31,1.53,6.492842213,7.7128,1.9404,7.953140009,1.3728,0.4004,1.43,6.34,1.54,6.524354374
03/08/2019 18:00,7.38016,1.66588,7.56583887,0.74016,0.21588,0.771,6.64,1.45,6.796477029,7.41016,1.67588,7.597305114,0.74016,0.21588,0.771,6.67,1.46,6.827920621
03/08/2019 18:30,7.1264,1.2752,7.239593359,0.3264,0.0952,0.34,6.8,1.18,6.901622998,7.1564,1.2852,7.270887154,0.3264,0.0952,0.34,6.83,1.19,6.932892614
03/08/2019 19:00,7.14728,1.23004,7.252352018,0.37728,0.11004,0.393,6.77,1.12,6.862018653,7.17728,1.24004,7.283614995,0.37728,0.11004,0.393,6.8,1.13,6.893250322
03/08/2019 19:30,7.06832,1.52576,7.231119637,0.32832,0.09576,0.342,6.74,1.43,6.890029028,7.09832,1.53576,7.262555032,0.32832,0.09576,0.342,6.77,1.44,6.92145216
03/08/2019 20:00,6.91856,1.20208,7.022212529,0.17856,0.05208,0.186,6.74,1.15,6.837404478,6.94856,1.20208,7.051771579,0.17856,0.05208,0.186,6.77,1.15,6.866978957
03/08/2019 20:30,6.8772,1.1096,6.966138959,0.0672,0.0196,0.07,6.81,1.09,6.896680361,6.9172,1.1096,7.005631164,0.0672,0.0196,0.07,6.85,1.09,6.936180505
03/08/2019 21:00,6.79536,1.28448,6.915692764,0.01536,0.00448,0.016,6.78,1.28,6.899768112,6.83536,1.29448,6.956854519,0.01536,0.00448,0.016,6.82,1.29,6.940929333
03/08/2019 21:30,6.82,1.16,6.917947673,0,0,0,6.82,1.16,6.917947673,6.85,1.16,6.947524739,0,0,0,6.85,1.16,6.947524739
03/08/2019 22:00,6.76,0.98,6.830666146,0,0,0,6.76,0.98,6.830666146,6.8,0.98,6.870254726,0,0,0,6.8,0.98,6.870254726
03/08/2019 22:30,6.53,0.79,6.577613549,0,0,0,6.53,0.79,6.577613549,6.7,1.71,6.914774038,0,0,0,6.7,1.71,6.914774038
03/08/2019 23:00,6.43,0.97,6.502753263,0,0,0,6.43,0.97,6.502753263,6.46,0.97,6.532419154,0,0,0,6.46,0.97,6.532419154
03/08/2019 23:30,6.33,0.97,6.403889443,0,0,0,6.33,0.97,6.403889443,6.36,0.97,6.433544902,0,0,0,6.36,0.97,6.433544902
04/08/2019 00:00,6.21,0.92,6.277778269,0,0,0,6.21,0.92,6.277778269,6.24,0.92,6.307455906,0,0,0,6.24,0.92,6.307455906
04/08/2019 00:30,6.06,0.78,6.109991817,0,0,0,6.06,0.78,6.109991817,6.1,0.79,6.150943017,0,0,0,6.1,0.79,6.150943017
04/08/2019 01:00,6.03,0.71,6.071655458,0,0,0,6.03,0.71,6.071655458,6.06,0.71,6.101450647,0,0,0,6.06,0.71,6.101450647
04/08/2019 01:30,5.99,0.94,6.063307678,0,0,0,5.99,0.94,6.063307678,6.02,0.94,6.092946742,0,0,0,6.02,0.94,6.092946742
04/08/2019 02:00,6.05,0.9,6.116575839,0,0,0,6.05,0.9,6.116575839,6.08,0.9,6.14625089,0,0,0,6.08,0.9,6.14625089
04/08/2019 02:30,5.99,0.74,6.03553643,0,0,0,5.99,0.74,6.03553643,6.02,0.75,6.066539376,0,0,0,6.02,0.75,6.066539376
04/08/2019 03:00,5.95,0.78,6.000908265,0,0,0,5.95,0.78,6.000908265,5.98,0.78,6.030655022,0,0,0,5.98,0.78,6.030655022
04/08/2019 03:30,5.95,0.91,6.019185991,0,0,0,5.95,0.91,6.019185991,5.98,0.91,6.048842865,0,0,0,5.98,0.91,6.048842865
04/08/2019 04:00,5.92,0.5,5.941077343,0,0,0,5.92,0.5,5.941077343,6.1,1.42,6.263098275,0,0,0,6.1,1.42,6.263098275
04/08/2019 04:30,5.92,-0.25,5.925276365,0,0,0,5.92,-0.25,5.925276365,6.14,1.64,6.355249798,0,0,0,6.14,1.64,6.355249798
04/08/2019 05:00,5.92,-0.25,5.925276365,0,0,0,5.92,-0.25,5.925276365,6.14,1.77,6.390031299,0,0,0,6.14,1.77,6.390031299
04/08/2019 05:30,5.82,0.26,5.825804665,0,0,0,5.82,0.26,5.825804665,6,1.34,6.147812619,0,0,0,6,1.34,6.147812619
04/08/2019 06:00,5.81688,0.22784,5.821340395,0.02688,0.00784,0.028,5.79,0.22,5.794178113,5.84688,0.22784,5.851317527,0.02688,0.00784,0.028,5.82,0.22,5.824156591
04/08/2019 06:30,5.99928,0.73604,6.044263015,0.08928,0.02604,0.093,5.91,0.71,5.952495275,6.02928,0.73604,6.074040846,0.08928,0.02604,0.093,5.94,0.71,5.982282173
04/08/2019 07:00,6.19712,0.80916,6.24972289,0.23712,0.06916,0.247,5.96,0.74,6.005763898,6.22712,0.80916,6.279471586,0.23712,0.06916,0.247,5.99,0.74,6.03553643
04/08/2019 07:30,6.34832,1.02576,6.430657074,0.32832,0.09576,0.342,6.02,0.93,6.091411987,6.37832,1.03576,6.46187007,0.32832,0.09576,0.342,6.05,0.94,6.122589322
04/08/2019 08:00,6.69144,1.10792,6.782540527,0.78144,0.22792,0.814,5.91,0.88,5.975156902,6.71144,1.10792,6.802272679,0.78144,0.22792,0.814,5.93,0.88,5.994939533
04/08/2019 08:30,6.94336,1.21848,7.049463923,1.26336,0.36848,1.316,5.68,0.85,5.74324821,6.97336,1.21848,7.079014282,1.26336,0.36848,1.316,5.71,0.85,5.772919539
04/08/2019 09:00,7.21696,1.35828,7.3436664,1.53696,0.44828,1.601,5.68,0.91,5.752434267,7.24696,1.35828,7.373150873,1.53696,0.44828,1.601,5.71,0.91,5.782058457
04/08/2019 09:30,7.30176,1.32468,7.42094847,1.42176,0.41468,1.481,5.88,0.91,5.95,7.33176,1.32468,7.450468562,1.42176,0.41468,1.481,5.91,0.91,5.979648819
04/08/2019 10:00,7.42648,1.56064,7.588689109,1.47648,0.43064,1.538,5.95,1.13,6.056352037,7.45648,1.61064,7.62845038,1.47648,0.43064,1.538,5.98,1.18,6.095309672
04/08/2019 10:30,7.63256,1.60408,7.799297712,1.76256,0.51408,1.836,5.87,1.09,5.970343374,7.66256,1.61408,7.830713888,1.76256,0.51408,1.836,5.9,1.1,6.001666435
04/08/2019 11:00,7.72664,1.63152,7.897013562,1.85664,0.54152,1.934,5.87,1.09,5.970343374,7.75664,1.64152,7.928433137,1.85664,0.54152,1.934,5.9,1.1,6.001666435
04/08/2019 11:30,7.83008,1.80044,8.034409561,1.99008,0.58044,2.073,5.84,1.22,5.966070734,7.86008,1.81044,8.065888085,1.99008,0.58044,2.073,5.87,1.23,5.997482805
04/08/2019 12:00,7.73488,1.97684,7.983499546,1.39488,0.40684,1.453,6.34,1.57,6.531500593,7.76488,1.97684,8.012568739,1.39488,0.40684,1.453,6.37,1.57,6.56062497
04/08/2019 12:30,7.51864,1.54752,7.676246843,1.08864,0.31752,1.134,6.43,1.23,6.546586897,7.54864,1.55752,7.707647786,1.08864,0.31752,1.134,6.46,1.24,6.577932806
04/08/2019 13:00,7.55448,1.51464,7.70482332,1.04448,0.30464,1.088,6.51,1.21,6.621495299,7.59448,1.52464,7.746008882,1.04448,0.30464,1.088,6.55,1.22,6.662649623
04/08/2019 13:30,7.99504,1.99772,8.240846425,2.25504,0.65772,2.349,5.74,1.34,5.894336265,8.02504,2.00772,8.272376116,2.25504,0.65772,2.349,5.77,1.35,5.925824837
04/08/2019 14:00,7.59376,1.59568,7.759599577,1.49376,0.43568,1.556,6.1,1.16,6.209315582,7.62376,1.59568,7.788960855,1.49376,0.43568,1.556,6.13,1.16,6.238789947
04/08/2019 14:30,7.404,1.397,7.534641664,1.224,0.357,1.275,6.18,1.04,6.266897159,7.434,1.407,7.565976804,1.224,0.357,1.275,6.21,1.05,6.298142583
04/08/2019 15:00,7.4456,1.3658,7.569832825,1.1856,0.3458,1.235,6.26,1.02,6.34255469,7.4756,1.3758,7.601146032,1.1856,0.3458,1.235,6.29,1.03,6.373774392
04/08/2019 15:30,7.24912,1.67016,7.439030528,1.02912,0.30016,1.072,6.22,1.37,6.369089417,7.27912,1.68016,7.470510398,1.02912,0.30016,1.072,6.25,1.38,6.40053904
04/08/2019 16:00,7.42496,1.41228,7.558079505,1.10496,0.32228,1.151,6.32,1.09,6.41330648,7.45496,1.41228,7.587553189,1.10496,0.32228,1.151,6.35,1.09,6.44287203
04/08/2019 16:30,7.614,1.537,7.767584245,1.464,0.427,1.525,6.15,1.11,6.249367968,7.644,1.547,7.798970765,1.464,0.427,1.525,6.18,1.12,6.280668754
04/08/2019 17:00,7.37944,1.47692,7.525784172,0.94944,0.27692,0.989,6.43,1.2,6.541016741,7.40944,1.48692,7.557164296,0.94944,0.27692,0.989,6.46,1.21,6.57234357
04/08/2019 17:30,7.32608,1.34844,7.449143481,0.64608,0.18844,0.673,6.68,1.16,6.779970501,7.35608,1.35844,7.480459358,0.64608,0.18844,0.673,6.71,1.17,6.811240709
04/08/2019 18:00,7.38936,1.24648,7.493754306,0.87936,0.25648,0.916,6.51,0.99,6.58484624,7.41936,1.24648,7.523338036,0.87936,0.25648,0.916,6.54,0.99,6.614506784
04/08/2019 18:30,6.8952,1.0236,6.970763229,0.3552,0.1036,0.37,6.54,0.92,6.604392478,6.9352,1.0236,7.010332089,0.3552,0.1036,0.37,6.58,0.92,6.644004816
04/08/2019 19:00,6.92584,1.17712,7.02515987,0.67584,0.19712,0.704,6.25,0.98,6.326365465,6.95584,1.17712,7.054737529,0.67584,0.19712,0.704,6.28,0.98,6.356005035
04/08/2019 19:30,6.7924,0.8182,6.841501955,0.3024,0.0882,0.315,6.49,0.73,6.530926427,6.8324,0.8282,6.882412731,0.3024,0.0882,0.315,6.53,0.74,6.571795797
04/08/2019 20:00,6.6872,0.7496,6.729081958,0.0672,0.0196,0.07,6.62,0.73,6.660127626,6.7172,0.7596,6.760012426,0.0672,0.0196,0.07,6.65,0.74,6.691046256
04/08/2019 20:30,6.69976,0.73868,6.740358462,0.02976,0.00868,0.031,6.67,0.73,6.709828612,6.72976,0.73868,6.770178565,0.02976,0.00868,0.031,6.7,0.73,6.739651326
04/08/2019 21:00,6.7796,0.8128,6.82814909,0.0096,0.0028,0.01,6.77,0.81,6.818284242,6.8096,0.8128,6.857936716,0.0096,0.0028,0.01,6.8,0.81,6.848072722
04/08/2019 21:30,6.7,0.71,6.737514378,0,0,0,6.7,0.71,6.737514378,6.73,0.71,6.767348077,0,0,0,6.73,0.71,6.767348077
04/08/2019 22:00,6.7,0.64,6.730497753,0,0,0,6.7,0.64,6.730497753,6.73,0.64,6.760362416,0,0,0,6.73,0.64,6.760362416
04/08/2019 22:30,6.77,0.71,6.807128616,0,0,0,6.77,0.71,6.807128616,6.8,0.71,6.836965701,0,0,0,6.8,0.71,6.836965701
04/08/2019 23:00,6.77,0.73,6.809243717,0,0,0,6.77,0.73,6.809243717,6.8,0.73,6.839071574,0,0,0,6.8,0.73,6.839071574
04/08/2019 23:30,6.63,0.73,6.670067466,0,0,0,6.63,0.73,6.670067466,6.66,0.73,6.699888059,0,0,0,6.66,0.73,6.699888059
05/08/2019 00:00,6.58,0.73,6.62037008,0,0,0,6.58,0.73,6.62037008,6.62,0.73,6.660127626,0,0,0,6.62,0.73,6.660127626
05/08/2019 00:30,6.38,0.65,6.413025807,0,0,0,6.38,0.65,6.413025807,6.41,0.65,6.44287203,0,0,0,6.41,0.65,6.44287203
05/08/2019 01:00,6.36,0.65,6.393129124,0,0,0,6.36,0.65,6.393129124,6.39,0.65,6.422974389,0,0,0,6.39,0.65,6.422974389
05/08/2019 01:30,6.3,0.68,6.336592144,0,0,0,6.3,0.68,6.336592144,6.33,0.68,6.366419716,0,0,0,6.33,0.68,6.366419716
05/08/2019 02:00,6.3,0.7,6.338769597,0,0,0,6.3,0.7,6.338769597,6.33,0.7,6.36858697,0,0,0,6.33,0.7,6.36858697
05/08/2019 02:30,6.3,0.72,6.341009383,0,0,0,6.3,0.72,6.341009383,6.33,0.73,6.371954174,0,0,0,6.33,0.73,6.371954174
05/08/2019 03:00,6.32,0.44,6.335297941,0,0,0,6.32,0.44,6.335297941,6.37,0.78,6.417577425,0,0,0,6.37,0.78,6.417577425
05/08/2019 03:30,6.27,0.68,6.306766208,0,0,0,6.27,0.68,6.306766208,6.3,0.67,6.335526813,0,0,0,6.3,0.67,6.335526813
05/08/2019 04:00,6.27,0.68,6.306766208,0,0,0,6.27,0.68,6.306766208,6.3,0.67,6.335526813,0,0,0,6.3,0.67,6.335526813
05/08/2019 04:30,6.39,0.68,6.426079676,0,0,0,6.39,0.68,6.426079676,6.42,0.67,6.454866381,0,0,0,6.42,0.67,6.454866381
05/08/2019 05:00,6.39,0.68,6.426079676,0,0,0,6.39,0.68,6.426079676,6.42,0.67,6.454866381,0,0,0,6.42,0.67,6.454866381
05/08/2019 05:30,6.46,0.72,6.5,0,0,0,6.46,0.72,6.5,6.49,0.72,6.52981623,0,0,0,6.49,0.72,6.52981623
05/08/2019 06:00,6.69344,0.72392,6.732473483,0.01344,0.00392,0.014,6.68,0.72,6.718690349,6.72344,0.72392,6.762300319,0.01344,0.00392,0.014,6.71,0.72,6.748518356
05/08/2019 06:30,7.77696,1.24828,7.876503653,0.09696,0.02828,0.101,7.68,1.22,7.776297319,7.82696,1.38828,7.94912726,0.09696,0.02828,0.101,7.73,1.36,7.848726011
05/08/2019 07:00,8.27728,1.51004,8.413892381,0.13728,0.04004,0.143,8.14,1.47,8.271668514,8.35728,1.86004,8.56176838,0.13728,0.04004,0.143,8.22,1.82,8.419073583
05/08/2019 07:30,8.6992,1.7906,8.88157244,0.1392,0.0406,0.145,8.56,1.75,8.737053279,8.7692,2.0306,9.001233527,0.1392,0.0406,0.145,8.63,1.99,8.856466564
05/08/2019 08:00,9.03456,2.03508,9.260930029,0.15456,0.04508,0.161,8.88,1.99,9.100247249,9.11456,2.39508,9.423991309,0.15456,0.04508,0.161,8.96,2.35,9.263050254
05/08/2019 08:30,9.43536,2.30948,9.713892948,0.13536,0.03948,0.141,9.3,2.27,9.573029823,9.47536,2.32948,9.757506044,0.13536,0.03948,0.141,9.34,2.29,9.616636626
05/08/2019 09:00,9.73968,2.36824,10.02346882,0.19968,0.05824,0.208,9.54,2.31,9.815686425,9.77968,2.38824,10.06706666,0.19968,0.05824,0.208,9.58,2.33,9.859274821
05/08/2019 09:30,9.96176,2.50468,10.27181017,0.46176,0.13468,0.481,9.5,2.37,9.791164384,10.01176,2.52468,10.32518026,0.46176,0.13468,0.481,9.55,2.39,9.844521319
05/08/2019 10:00,10.3692,2.0906,10.5778503,1.3392,0.3906,1.395,9.03,1.7,9.188628842,10.6792,4.1506,11.45743396,1.3392,0.3906,1.395,9.34,3.76,10.06842589
05/08/2019 10:30,10.83984,2.47912,11.11971974,2.49984,0.72912,2.604,8.34,1.75,8.521625432,11.12984,4.45912,11.98987446,2.49984,0.72912,2.604,8.63,3.73,9.401584973
05/08/2019 11:00,11.40832,3.87076,12.04709709,3.08832,0.90076,3.217,8.32,2.97,8.834211906,11.44832,3.89076,12.09140373,3.08832,0.90076,3.217,8.36,2.99,8.878609125
05/08/2019 11:30,11.60552,4.17036,12.33207189,3.15552,0.92036,3.287,8.45,3.25,9.05345238,11.64552,4.20036,12.37986915,3.15552,0.92036,3.287,8.49,3.28,9.101565799
05/08/2019 12:00,11.60592,4.10756,12.31135363,3.38592,0.98756,3.527,8.22,3.12,8.79220109,11.64592,4.13756,12.35907988,3.38592,0.98756,3.527,8.26,3.15,8.840254521
05/08/2019 12:30,11.52096,3.86528,12.15207426,3.00096,0.87528,3.126,8.52,2.99,9.029424123,11.56096,3.89528,12.19954927,3.00096,0.87528,3.126,8.56,3.02,9.077114079
05/08/2019 13:00,11.23112,3.75116,11.84099902,2.54112,0.74116,2.647,8.69,3.01,9.196531955,11.27112,3.78116,11.8884531,2.54112,0.74116,2.647,8.73,3.04,9.244160319
05/08/2019 13:30,11.24288,3.99584,11.93185183,2.28288,0.66584,2.378,8.96,3.33,9.558791765,11.28288,4.02584,11.97959802,2.28288,0.66584,2.378,9,3.36,9.606747629
05/08/2019 14:00,11.45168,4.13924,12.17679279,2.91168,0.84924,3.033,8.54,3.29,9.151814028,11.49168,4.16924,12.22461743,2.91168,0.84924,3.033,8.58,3.32,9.199934782
05/08/2019 14:30,11.04656,3.47608,11.5805708,1.90656,0.55608,1.986,9.14,2.92,9.595102918,11.08656,3.50608,11.6277431,1.90656,0.55608,1.986,9.18,2.95,9.642349299
05/08/2019 15:00,11.03688,3.36784,11.53928362,1.70688,0.49784,1.778,9.33,2.87,9.761444565,11.07688,3.38784,11.58338165,1.70688,0.49784,1.778,9.37,2.89,9.805559647
05/08/2019 15:30,10.49264,3.16452,10.95945624,0.87264,0.25452,0.909,9.62,2.91,10.0504975,10.53264,3.19452,11.00642828,0.87264,0.25452,0.909,9.66,2.94,10.09748484
05/08/2019 16:00,10.2808,2.9744,10.70242515,0.7008,0.2044,0.73,9.58,2.77,9.972426986,10.3208,3.0044,10.74920146,0.7008,0.2044,0.73,9.62,2.8,10.01920156
05/08/2019 16:30,10.7652,3.5336,11.33030714,2.2752,0.6636,2.37,8.49,2.87,8.961975229,10.8052,3.5636,11.37767955,2.2752,0.6636,2.37,8.53,2.9,9.009489442
05/08/2019 17:00,10.19176,3.06468,10.64256714,1.18176,0.34468,1.231,9.01,2.72,9.411615164,10.23176,3.08468,10.6866348,1.18176,0.34468,1.231,9.05,2.74,9.455691408
05/08/2019 17:30,10.1928,3.0554,10.64089475,1.2528,0.3654,1.305,8.94,2.69,9.335935947,10.2328,3.0854,10.68783837,1.2528,0.3654,1.305,8.98,2.72,9.382899339
05/08/2019 18:00,9.70032,1.56676,9.826034042,0.88032,0.25676,0.917,8.82,1.31,8.916753894,10.01032,3.66676,10.6607521,0.88032,0.25676,0.917,9.13,3.41,9.746024831
05/08/2019 18:30,9.49616,2.21388,9.750811218,0.35616,0.10388,0.371,9.14,2.11,9.380389118,9.58616,2.56388,9.923101541,0.35616,0.10388,0.371,9.23,2.46,9.5521987
05/08/2019 19:00,9.43744,2.38592,9.734366338,0.39744,0.11592,0.414,9.04,2.27,9.320649119,9.48744,2.40592,9.787745849,0.39744,0.11592,0.414,9.09,2.29,9.374017282
05/08/2019 19:30,9.36456,2.41008,9.66971921,0.27456,0.08008,0.286,9.09,2.33,9.383869138,9.40456,2.43008,9.713446227,0.27456,0.08008,0.286,9.13,2.35,9.427587178
05/08/2019 20:00,9.2808,2.1294,9.521953213,0.1008,0.0294,0.105,9.18,2.1,9.417133322,9.3308,2.1494,9.575163132,0.1008,0.0294,0.105,9.23,2.12,9.470337903
05/08/2019 20:30,9.21072,2.04896,9.43586774,0.03072,0.00896,0.032,9.18,2.04,9.403935346,9.28072,2.06896,9.508541381,0.03072,0.00896,0.032,9.25,2.06,9.476608043
05/08/2019 21:00,9.1248,2.1014,9.363645497,0.0048,0.0014,0.005,9.12,2.1,9.358653749,9.1648,2.1214,9.407119485,0.0048,0.0014,0.005,9.16,2.12,9.402127419
05/08/2019 21:30,8.92,1.92,9.124297233,0,0,0,8.92,1.92,9.124297233,8.96,1.94,9.16761692,0,0,0,8.96,1.94,9.16761692
05/08/2019 22:00,8.7,1.64,8.853225401,0,0,0,8.7,1.64,8.853225401,8.74,1.65,8.89438587,0,0,0,8.74,1.65,8.89438587
05/08/2019 22:30,8.5,1.46,8.624476796,0,0,0,8.5,1.46,8.624476796,8.54,1.47,8.665592882,0,0,0,8.54,1.47,8.665592882
05/08/2019 23:00,8.41,1.72,8.58408411,0,0,0,8.41,1.72,8.58408411,8.45,1.73,8.625276807,0,0,0,8.45,1.73,8.625276807
05/08/2019 23:30,8.29,1.37,8.402440122,0,0,0,8.29,1.37,8.402440122,8.4,1.96,8.625636208,0,0,0,8.4,1.96,8.625636208
06/08/2019 00:00,8.24,1.26,8.335778308,0,0,0,8.24,1.26,8.335778308,8.35,1.82,8.546045869,0,0,0,8.35,1.82,8.546045869
06/08/2019 00:30,8.14,1.39,8.257826591,0,0,0,8.14,1.39,8.257826591,8.18,1.4,8.298939691,0,0,0,8.18,1.4,8.298939691
06/08/2019 01:00,8.07,1.55,8.217505704,0,0,0,8.07,1.55,8.217505704,8.11,1.55,8.256791144,0,0,0,8.11,1.55,8.256791144
06/08/2019 01:30,8.01,1.33,8.119667481,0,0,0,8.01,1.33,8.119667481,8.04,1.33,8.14926377,0,0,0,8.04,1.33,8.14926377
06/08/2019 02:00,7.87,1.27,7.971812843,0,0,0,7.87,1.27,7.971812843,7.9,1.28,8.003024428,0,0,0,7.9,1.28,8.003024428
06/08/2019 02:30,7.84,1.33,7.952012324,0,0,0,7.84,1.33,7.952012324,7.87,1.34,7.983263744,0,0,0,7.87,1.34,7.983263744
06/08/2019 03:00,7.82,1.39,7.942575149,0,0,0,7.82,1.39,7.942575149,7.86,1.4,7.983708412,0,0,0,7.86,1.4,7.983708412
06/08/2019 03:30,7.84,1.29,7.945420064,0,0,0,7.84,1.29,7.945420064,7.88,1.3,7.986513632,0,0,0,7.88,1.3,7.986513632
06/08/2019 04:00,7.9,1.25,7.998281065,0,0,0,7.9,1.25,7.998281065,7.94,1.26,8.039353208,0,0,0,7.94,1.26,8.039353208
06/08/2019 04:30,7.9,1.33,8.011173447,0,0,0,7.9,1.33,8.011173447,7.94,1.34,8.05227918,0,0,0,7.94,1.34,8.05227918
06/08/2019 05:00,7.83,1.23,7.926020439,0,0,0,7.83,1.23,7.926020439,7.87,1.24,7.967088552,0,0,0,7.87,1.24,7.967088552
06/08/2019 05:30,7.83,1.18,7.918415245,0,0,0,7.83,1.18,7.918415245,7.87,1.19,7.959459781,0,0,0,7.87,1.19,7.959459781
06/08/2019 06:00,7.81056,1.33308,7.923506156,0.01056,0.00308,0.011,7.8,1.33,7.912578594,7.85056,1.34308,7.964619024,0.01056,0.00308,0.011,7.84,1.34,7.953690967
06/08/2019 06:30,8.34448,1.51464,8.480830195,0.08448,0.02464,0.088,8.26,1.49,8.393312814,8.39448,1.52464,8.531812328,0.08448,0.02464,0.088,8.31,1.5,8.444293931
06/08/2019 07:00,8.91008,1.75544,9.081359766,0.19008,0.05544,0.198,8.72,1.7,8.88416569,8.95008,1.76544,9.122538594,0.19008,0.05544,0.198,8.76,1.71,8.92534033
06/08/2019 07:30,9.17704,1.53372,9.304319438,0.28704,0.08372,0.299,8.89,1.45,9.007474674,9.29704,2.08372,9.527688167,0.28704,0.08372,0.299,9.01,2,9.229306583
06/08/2019 08:00,9.78312,2.34216,10.05958003,0.45312,0.13216,0.472,9.33,2.21,9.588169794,9.83312,2.41216,10.12466122,0.45312,0.13216,0.472,9.38,2.28,9.653123847
06/08/2019 08:30,10.08216,2.24688,10.32949273,0.81216,0.23688,0.846,9.27,2.01,9.485409849,10.19216,2.73688,10.55322878,0.81216,0.23688,0.846,9.38,2.5,9.707440445
06/08/2019 09:00,10.67648,2.34064,10.93004212,1.47648,0.43064,1.538,9.2,1.91,9.396174754,10.87648,3.51064,11.42901616,1.47648,0.43064,1.538,9.4,3.08,9.891733923
06/08/2019 09:30,10.83112,3.05116,11.25267692,1.34112,0.39116,1.397,9.49,2.66,9.855744518,10.88112,3.07116,11.3062282,1.34112,0.39116,1.397,9.54,2.68,9.909288572
06/08/2019 10:00,10.49048,2.78264,10.85326016,0.66048,0.19264,0.688,9.83,2.59,10.16548081,10.54048,2.80264,10.90671855,0.66048,0.19264,0.688,9.88,2.61,10.21892852
06/08/2019 10:30,10.77896,2.96428,11.17912942,1.48896,0.43428,1.551,9.29,2.53,9.628343575,10.81896,2.98428,11.22300417,1.48896,0.43428,1.551,9.33,2.55,9.672197268
06/08/2019 11:00,11.28944,3.49692,11.81862534,2.62944,0.76692,2.739,8.66,2.73,9.080115638,11.32944,3.52692,11.86572271,2.62944,0.76692,2.739,8.7,2.76,9.12729971
06/08/2019 11:30,11.1332,3.3726,11.63282309,2.2032,0.6426,2.295,8.93,2.73,9.337976226,11.1732,3.4026,11.67981528,2.2032,0.6426,2.295,8.97,2.76,9.385014651
06/08/2019 12:00,10.6772,3.0646,11.10830199,0.9072,0.2646,0.945,9.77,2.8,10.16331147,10.7272,3.0946,11.16464818,0.9072,0.2646,0.945,9.82,2.83,10.21965264
06/08/2019 12:30,11.57616,3.65388,12.1391235,2.75616,0.80388,2.871,8.82,2.85,9.269029075,11.61616,3.68388,12.18630974,2.75616,0.80388,2.871,8.86,2.88,9.316329749
06/08/2019 13:00,11.65248,3.77864,12.24983308,2.77248,0.80864,2.888,8.88,2.97,9.363508958,11.69248,3.80864,12.29714712,2.77248,0.80864,2.888,8.92,3,9.41097232
06/08/2019 13:30,11.6544,3.8642,12.27831752,3.1344,0.9142,3.265,8.52,2.95,9.016257538,11.6944,3.8942,12.32573669,3.1344,0.9142,3.265,8.56,2.98,9.063884377
06/08/2019 14:00,11.37184,3.78512,11.98523585,2.45184,0.71512,2.554,8.92,3.07,9.433520022,11.41184,3.81512,12.03267355,2.45184,0.71512,2.554,8.96,3.1,9.481118078
06/08/2019 14:30,11.04384,3.39112,11.55275278,1.68384,0.49112,1.754,9.36,2.9,9.798959128,11.08384,3.42112,11.5998091,1.68384,0.49112,1.754,9.4,2.93,9.846060126
06/08/2019 15:00,10.88056,3.21308,11.34506364,1.21056,0.35308,1.261,9.67,2.86,10.0840716,10.92056,3.24308,11.39193568,1.21056,0.35308,1.261,9.71,2.89,10.13095257
06/08/2019 15:30,11.63712,3.94416,12.28734959,3.23712,0.94416,3.372,8.4,3,8.919641248,11.67712,3.97416,12.33487248,3.23712,0.94416,3.372,8.44,3.03,8.967413228
06/08/2019 16:00,11.4556,3.8508,12.08550504,2.5056,0.7308,2.61,8.95,3.12,9.478232958,11.4956,3.8808,12.13298924,2.5056,0.7308,2.61,8.99,3.15,9.525891034
06/08/2019 16:30,11.37544,3.29992,11.84441249,2.36544,0.68992,2.464,9.01,2.61,9.380415769,11.47544,3.73992,12.06949563,2.36544,0.68992,2.464,9.11,3.05,9.607007859
06/08/2019 17:00,10.70872,2.94796,11.10707667,1.15872,0.33796,1.207,9.55,2.61,9.900232321,10.74872,2.95796,11.14829624,1.15872,0.33796,1.207,9.59,2.62,9.941453616
06/08/2019 17:30,10.53456,2.77508,10.89394435,0.87456,0.25508,0.911,9.66,2.52,9.983286032,10.57456,2.79508,10.93772332,0.87456,0.25508,0.911,9.7,2.54,10.02704343
06/08/2019 18:00,10.28328,2.82804,10.66506717,0.71328,0.20804,0.743,9.57,2.62,9.922162063,10.33328,2.85804,10.72124378,0.71328,0.20804,0.743,9.62,2.65,9.978321502
06/08/2019 18:30,9.98984,2.55912,10.31241962,0.57984,0.16912,0.604,9.41,2.39,9.708769232,10.03984,2.58912,10.36831373,0.57984,0.16912,0.604,9.46,2.42,9.764630049
06/08/2019 19:00,9.88112,2.46116,10.18301728,0.38112,0.11116,0.397,9.5,2.35,9.786342524,9.92112,2.48116,10.22666989,0.38112,0.11116,0.397,9.54,2.37,9.829979654
06/08/2019 19:30,9.71408,2.33244,9.990176505,0.21408,0.06244,0.223,9.5,2.27,9.767440811,9.75408,2.35244,10.03374559,0.21408,0.06244,0.223,9.54,2.29,9.81099893
06/08/2019 20:00,9.56312,2.49716,9.883778235,0.09312,0.02716,0.097,9.47,2.47,9.786817665,9.61312,2.51716,9.93721141,0.09312,0.02716,0.097,9.52,2.49,9.840248981
06/08/2019 20:30,9.42168,2.31924,9.702934,0.03168,0.00924,0.033,9.39,2.31,9.669963806,9.46168,2.33924,9.746560019,0.03168,0.00924,0.033,9.43,2.33,9.71358842
06/08/2019 21:00,9.31288,2.20084,9.569400744,0.00288,0.00084,0.003,9.31,2.2,9.566404758,9.36288,2.23084,9.624976312,0.00288,0.00084,0.003,9.36,2.23,9.621980046
06/08/2019 21:30,9.45,2.15,9.691491113,0,0,0,9.45,2.15,9.691491113,9.49,2.18,9.737171047,0,0,0,9.49,2.18,9.737171047
06/08/2019 22:00,9.32,2.22,9.580751536,0,0,0,9.32,2.22,9.580751536,9.37,2.24,9.634028233,0,0,0,9.37,2.24,9.634028233
06/08/2019 22:30,9.01,1.81,9.190005441,0,0,0,9.01,1.81,9.190005441,9.05,1.82,9.231191689,0,0,0,9.05,1.82,9.231191689
06/08/2019 23:00,8.96,1.85,9.14899448,0,0,0,8.96,1.85,9.14899448,9,1.86,9.190190422,0,0,0,9,1.86,9.190190422
06/08/2019 23:30,8.82,1.92,9.026560807,0,0,0,8.82,1.92,9.026560807,8.86,1.94,9.069906284,0,0,0,8.86,1.94,9.069906284
07/08/2019 00:00,8.54,1.6,8.688590219,0,0,0,8.54,1.6,8.688590219,8.64,2.1,8.891546547,0,0,0,8.64,2.1,8.891546547
07/08/2019 00:30,8.47,1.65,8.629217809,0,0,0,8.47,1.65,8.629217809,8.51,1.67,8.672312264,0,0,0,8.51,1.67,8.672312264
07/08/2019 01:00,8.42,1.6,8.570670919,0,0,0,8.42,1.6,8.570670919,8.46,1.61,8.61183488,0,0,0,8.46,1.61,8.61183488
07/08/2019 01:30,8.28,1.63,8.438915807,0,0,0,8.28,1.63,8.438915807,8.32,1.64,8.480094339,0,0,0,8.32,1.64,8.480094339
07/08/2019 02:00,8.2,1.77,8.388855703,0,0,0,8.2,1.77,8.388855703,8.24,1.78,8.430065243,0,0,0,8.24,1.78,8.430065243
07/08/2019 02:30,8.2,1.6,8.35463943,0,0,0,8.2,1.6,8.35463943,8.24,1.61,8.395814433,0,0,0,8.24,1.61,8.395814433
07/08/2019 03:00,8.2,1.55,8.345208206,0,0,0,8.2,1.55,8.345208206,8.24,1.57,8.38823581,0,0,0,8.24,1.57,8.38823581
07/08/2019 03:30,8.21,1.53,8.351347197,0,0,0,8.21,1.53,8.351347197,8.25,1.55,8.394343333,0,0,0,8.25,1.55,8.394343333
07/08/2019 04:00,8.17,1.56,8.317601818,0,0,0,8.17,1.56,8.317601818,8.21,1.57,8.358767852,0,0,0,8.21,1.57,8.358767852
07/08/2019 04:30,8.22,1.64,8.382004534,0,0,0,8.22,1.64,8.382004534,8.26,1.66,8.425152818,0,0,0,8.26,1.66,8.425152818
07/08/2019 05:00,8.18,1.46,8.30927193,0,0,0,8.18,1.46,8.30927193,8.22,1.47,8.350407176,0,0,0,8.22,1.47,8.350407176
07/08/2019 05:30,8.14,1.4,8.259515724,0,0,0,8.14,1.4,8.259515724,8.18,1.41,8.300632506,0,0,0,8.18,1.41,8.300632506
07/08/2019 06:00,8.22208,1.48644,8.35536375,0.02208,0.00644,0.023,8.2,1.48,8.332490624,8.27208,1.49644,8.406345234,0.02208,0.00644,0.023,8.25,1.49,8.383471835
07/08/2019 06:30,8.76304,1.34172,8.865161172,0.14304,0.04172,0.149,8.62,1.3,8.717476699,8.95304,2.45172,9.282664283,0.14304,0.04172,0.149,8.81,2.41,9.133684908
07/08/2019 07:00,9.3328,2.0654,9.558610412,0.2928,0.0854,0.305,9.04,1.98,9.2542963,9.3828,2.0854,9.611754731,0.2928,0.0854,0.305,9.09,2,9.30742177
07/08/2019 07:30,9.70968,1.94824,9.903207804,0.43968,0.12824,0.458,9.27,1.82,9.44697306,9.81968,2.45824,10.12270019,0.43968,0.12824,0.458,9.38,2.33,9.665055613
07/08/2019 08:00,10.2248,2.5314,10.53349519,0.7248,0.2114,0.755,9.5,2.32,9.77918197,10.2748,2.5414,10.58443333,0.7248,0.2114,0.755,9.55,2.33,9.830127161
07/08/2019 08:30,10.54856,2.66208,10.87928251,0.89856,0.26208,0.936,9.65,2.4,9.943968021,10.59856,2.68208,10.93265874,0.89856,0.26208,0.936,9.7,2.42,9.997319641
07/08/2019 09:00,10.95536,2.84448,11.31861207,1.45536,0.42448,1.516,9.5,2.42,9.80338717,11.05536,3.27448,11.53009991,1.45536,0.42448,1.516,9.6,2.85,10.01411504
07/08/2019 09:30,10.942,3.086,11.36885043,1.632,0.476,1.7,9.31,2.61,9.66892962,10.992,3.106,11.42240342,1.632,0.476,1.7,9.36,2.63,9.722473965
07/08/2019 10:00,10.84056,2.96308,11.2382198,1.45056,0.42308,1.511,9.39,2.54,9.727471408,10.89056,2.99308,11.29437139,1.45056,0.42308,1.511,9.44,2.57,9.783583188
07/08/2019 10:30,11.06584,3.16712,11.51014613,1.87584,0.54712,1.954,9.19,2.62,9.556176013,11.10584,3.19712,11.55687061,1.87584,0.54712,1.954,9.23,2.65,9.602884983
07/08/2019 11:00,11.41704,3.44872,11.92654485,2.56704,0.74872,2.674,8.85,2.7,9.252702308,11.45704,3.47872,11.97352322,2.56704,0.74872,2.674,8.89,2.73,9.299731179
07/08/2019 11:30,11.06384,3.04112,11.47418696,1.44384,0.42112,1.504,9.62,2.62,9.970396181,11.10384,3.06112,11.51806053,1.44384,0.42112,1.504,9.66,2.64,10.01424985
07/08/2019 12:00,10.812,3.026,11.22746721,1.152,0.336,1.2,9.66,2.69,10.02754706,10.862,3.056,11.28371304,1.152,0.336,1.2,9.71,2.72,10.0837741
07/08/2019 12:30,11.30232,3.54776,11.84605582,2.39232,0.69776,2.492,8.91,2.85,9.354710044,11.34232,3.57776,11.89321612,2.39232,0.69776,2.492,8.95,2.88,9.401962561
07/08/2019 13:00,11.40896,3.59928,11.96324307,2.56896,0.74928,2.676,8.84,2.85,9.288062231,11.44896,3.62928,12.01042707,2.56896,0.74928,2.676,8.88,2.88,9.335352163
07/08/2019 13:30,10.94216,3.21688,11.4052261,1.53216,0.44688,1.596,9.41,2.77,9.809230347,10.98216,3.24688,11.45207702,1.53216,0.44688,1.596,9.45,2.8,9.856089488
07/08/2019 14:00,11.0112,3.5416,11.56673921,1.8912,0.5516,1.97,9.12,2.99,9.597629916,11.0612,3.5716,11.62353096,1.8912,0.5516,1.97,9.17,3.02,9.654496362
07/08/2019 14:30,10.89712,3.37416,11.40754925,1.07712,0.31416,1.122,9.82,3.06,10.28571825,10.94712,3.41416,11.46716725,1.07712,0.31416,1.122,9.87,3.1,10.34538061
07/08/2019 15:00,11.0852,3.3036,11.56699754,1.0752,0.3136,1.12,10.01,2.99,10.44701871,11.1252,3.3336,11.61391252,1.0752,0.3136,1.12,10.05,3.02,10.49394587
07/08/2019 15:30,11.21792,3.47356,11.74339594,1.65792,0.48356,1.727,9.56,2.99,10.0166711,11.25792,3.50356,11.79049174,1.65792,0.48356,1.727,9.6,3.02,10.06381637
07/08/2019 16:00,10.80048,3.29264,11.29122874,0.66048,0.19264,0.688,10.14,3.1,10.60328251,10.85048,3.32264,11.34781269,0.66048,0.19264,0.688,10.19,3.13,10.65987805
07/08/2019 16:30,10.8304,3.1372,11.27561918,1.1904,0.3472,1.24,9.64,2.79,10.03562156,10.8804,3.1672,11.33200159,1.1904,0.3472,1.24,9.69,2.82,10.09200178
07/08/2019 17:00,10.80456,3.17008,11.26001439,1.47456,0.43008,1.536,9.33,2.74,9.72401666,10.85456,3.20008,11.31644753,1.47456,0.43008,1.536,9.38,2.77,9.780455
07/08/2019 17:30,10.5552,2.3286,10.80900666,1.1952,0.3486,1.245,9.36,1.98,9.567131231,10.7952,3.8086,11.44734803,1.1952,0.3486,1.245,9.6,3.46,10.20448921
07/08/2019 18:00,10.02536,1.98448,10.21988278,0.97536,0.28448,1.016,9.05,1.7,9.208284314,10.34536,4.04448,11.10784822,0.97536,0.28448,1.016,9.37,3.76,10.09626168
07/08/2019 18:30,9.81448,1.92464,10.00141274,1.04448,0.30464,1.088,8.77,1.62,8.918368685,10.12448,3.99464,10.8840362,1.04448,0.30464,1.088,9.08,3.69,9.801147892
07/08/2019 19:00,9.63304,1.94672,9.827775862,0.50304,0.14672,0.524,9.13,1.8,9.305745537,9.88304,3.51672,10.49008099,0.50304,0.14672,0.524,9.38,3.37,9.967010585
07/08/2019 19:30,9.49448,2.57464,9.837373715,0.32448,0.09464,0.338,9.17,2.48,9.499436825,9.53448,2.60464,9.88384836,0.32448,0.09464,0.338,9.21,2.51,9.545899643
07/08/2019 20:00,9.43936,2.46648,9.75628212,0.15936,0.04648,0.166,9.28,2.42,9.590349316,9.48936,2.49648,9.812255887,0.15936,0.04648,0.166,9.33,2.45,9.646315359
07/08/2019 20:30,9.38008,2.51044,9.710211625,0.07008,0.02044,0.073,9.31,2.49,9.637229892,9.42008,2.54044,9.756625574,0.07008,0.02044,0.073,9.35,2.52,9.683640844
07/08/2019 21:00,9.36384,2.49112,9.689539638,0.00384,0.00112,0.004,9.36,2.49,9.68554077,9.41384,2.52112,9.745585134,0.00384,0.00112,0.004,9.41,2.52,9.741586113
07/08/2019 21:30,9.48,2.46,9.793977741,0,0,0,9.48,2.46,9.793977741,9.53,2.49,9.849923858,0,0,0,9.53,2.49,9.849923858
07/08/2019 22:00,9.29,2.26,9.560946606,0,0,0,9.29,2.26,9.560946606,9.35,2.47,9.670749712,0,0,0,9.35,2.47,9.670749712
07/08/2019 22:30,8.92,1.31,9.015680784,0,0,0,8.92,1.31,9.015680784,9.24,3.31,9.814973255,0,0,0,9.24,3.31,9.814973255
07/08/2019 23:00,8.98,2.13,9.229154891,0,0,0,8.98,2.13,9.229154891,9.03,2.22,9.29888703,0,0,0,9.03,2.22,9.29888703
07/08/2019 23:30,8.89,2.3,9.182706573,0,0,0,8.89,2.3,9.182706573,8.94,2.32,9.236124728,0,0,0,8.94,2.32,9.236124728
08/08/2019 00:00,8.64,1.25,8.729954181,0,0,0,8.64,1.25,8.729954181,8.9,2.88,9.354378654,0,0,0,8.9,2.88,9.354378654
08/08/2019 00:30,8.51,1.03,8.572105926,0,0,0,8.51,1.03,8.572105926,8.81,3.02,9.313243259,0,0,0,8.81,3.02,9.313243259
08/08/2019 01:00,8.41,1.14,8.486913455,0,0,0,8.41,1.14,8.486913455,8.71,3.12,9.251945741,0,0,0,8.71,3.12,9.251945741
08/08/2019 01:30,8.37,1.14,8.447277668,0,0,0,8.37,1.14,8.447277668,8.66,3.12,9.204890005,0,0,0,8.66,3.12,9.204890005
08/08/2019 02:00,8.37,1.43,8.491277878,0,0,0,8.37,1.43,8.491277878,8.48,2.12,8.740983926,0,0,0,8.48,2.12,8.740983926
08/08/2019 02:30,8.34,1.75,8.521625432,0,0,0,8.34,1.75,8.521625432,8.38,1.77,8.564887623,0,0,0,8.38,1.77,8.564887623
08/08/2019 03:00,8.34,1.72,8.515515252,0,0,0,8.34,1.72,8.515515252,8.38,1.74,8.558738225,0,0,0,8.38,1.74,8.558738225
08/08/2019 03:30,8.26,1.87,8.469031822,0,0,0,8.26,1.87,8.469031822,8.3,1.89,8.512467327,0,0,0,8.3,1.89,8.512467327
08/08/2019 04:00,8.24,1.75,8.423781811,0,0,0,8.24,1.75,8.423781811,8.28,1.77,8.467071513,0,0,0,8.28,1.77,8.467071513
08/08/2019 04:30,8.38,1.88,8.588294359,0,0,0,8.38,1.88,8.588294359,8.42,1.9,8.631708985,0,0,0,8.42,1.9,8.631708985
08/08/2019 05:00,8.32,1.7,8.491902025,0,0,0,8.32,1.7,8.491902025,8.36,1.71,8.533094398,0,0,0,8.36,1.71,8.533094398
08/08/2019 05:30,8.38,1.67,8.544782033,0,0,0,8.38,1.67,8.544782033,8.42,1.68,8.585965292,0,0,0,8.42,1.68,8.585965292
08/08/2019 06:00,8.58496,1.79728,8.771074826,0.02496,0.00728,0.026,8.56,1.79,8.745152943,8.62496,1.81728,8.814331603,0.02496,0.00728,0.026,8.6,1.81,8.788407137
08/08/2019 06:30,9.14464,2.17052,9.398701921,0.10464,0.03052,0.109,9.04,2.14,9.289843917,9.18464,2.19052,9.442244956,0.10464,0.03052,0.109,9.08,2.16,9.333380952
08/08/2019 07:00,9.58872,2.36796,9.876780133,0.19872,0.05796,0.207,9.39,2.31,9.669963806,9.62872,2.38796,9.920413389,0.19872,0.05796,0.207,9.43,2.33,9.71358842
08/08/2019 07:30,9.91704,2.42372,10.20892262,0.52704,0.15372,0.549,9.39,2.27,9.66048653,10.02704,2.91372,10.44180518,0.52704,0.15372,0.549,9.5,2.76,9.892805467
08/08/2019 08:00,10.44104,2.83572,10.81927096,0.67104,0.19572,0.699,9.77,2.64,10.12040019,10.49104,2.86572,10.87539753,0.67104,0.19572,0.699,9.82,2.67,10.17650726
08/08/2019 08:30,10.756,2.478,11.0377543,1.056,0.308,1.1,9.7,2.17,9.939763579,10.956,3.618,11.53793136,1.056,0.308,1.1,9.9,3.31,10.43868287
08/08/2019 09:00,11.20016,3.18088,11.64309158,1.58016,0.46088,1.646,9.62,2.72,9.997139591,11.25016,3.21088,11.6993953,1.58016,0.46088,1.646,9.67,2.75,10.05342728
08/08/2019 09:30,11.1224,3.1182,11.55123167,1.2624,0.3682,1.315,9.86,2.75,10.23631281,11.1624,3.1482,11.59785916,1.2624,0.3682,1.315,9.9,2.78,10.28291787
08/08/2019 10:00,11.30808,3.51444,11.8416199,1.55808,0.45444,1.623,9.75,3.06,10.21890894,11.34808,3.55444,11.89171827,1.55808,0.45444,1.623,9.79,3.1,10.26908467
08/08/2019 10:30,11.70624,3.71932,12.28289038,2.46624,0.71932,2.569,9.24,3,9.714813431,11.75624,3.74932,12.33963449,2.46624,0.71932,2.569,9.29,3.03,9.771642646
08/08/2019 11:00,11.94712,4.00916,12.60186654,2.87712,0.83916,2.997,9.07,3.17,9.608007077,11.98712,4.04916,12.65253898,2.87712,0.83916,2.997,9.11,3.21,9.658995807
08/08/2019 11:30,11.7276,3.8068,12.3299768,1.9776,0.5768,2.06,9.75,3.23,10.27109537,11.7676,3.8468,12.38039902,1.9776,0.5768,2.06,9.79,3.27,10.32167622
08/08/2019 12:00,12.24408,4.32744,12.98630941,2.97408,0.86744,3.098,9.27,3.46,9.894670283,12.28408,4.36744,13.03737526,2.97408,0.86744,3.098,9.31,3.5,9.946160063
08/08/2019 12:30,11.63712,3.72416,12.21850767,1.31712,0.38416,1.372,10.32,3.34,10.84702724,11.68712,3.76416,12.27834168,1.31712,0.38416,1.372,10.37,3.38,10.90693816
08/08/2019 13:00,11.95576,3.99668,12.60609568,2.04576,0.59668,2.131,9.91,3.4,10.47702725,12.00576,4.03668,12.66621722,2.04576,0.59668,2.131,9.96,3.44,10.53732414
08/08/2019 13:30,12.14768,4.15224,12.83772668,2.40768,0.70224,2.508,9.74,3.45,10.33296182,12.19768,4.19224,12.89799494,2.40768,0.70224,2.508,9.79,3.49,10.3934691
