Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/08/2019 14:00,12.0448,4.2764,12.78142418,2.5248,0.7364,2.63,9.52,3.54,10.1568696,12.0948,4.3164,12.84194284,2.5248,0.7364,2.63,9.57,3.58,10.21769543
08/08/2019 14:30,12.47984,4.61912,13.30724149,3.45984,1.00912,3.604,9.02,3.61,9.715580271,12.51984,4.65912,13.35865984,3.45984,1.00912,3.604,9.06,3.65,9.767604619
08/08/2019 15:00,12.32944,4.51692,13.13079042,3.10944,0.90692,3.239,9.22,3.61,9.901540284,12.36944,4.55692,13.18213055,3.10944,0.90692,3.239,9.26,3.65,9.953396405
08/08/2019 15:30,12.22848,4.59164,13.06211625,2.98848,0.87164,3.113,9.24,3.72,9.960722865,12.26848,4.64164,13.11718047,2.98848,0.87164,3.113,9.28,3.77,10.0165513
08/08/2019 16:00,12.0384,4.3362,12.79553457,2.5584,0.7462,2.665,9.48,3.59,10.13698673,12.0784,4.3762,12.84674562,2.5584,0.7462,2.665,9.52,3.63,10.18858675
08/08/2019 16:30,11.81384,4.07612,12.49726249,2.28384,0.66612,2.379,9.53,3.41,10.12170934,11.85384,4.11612,12.54814594,2.28384,0.66612,2.379,9.57,3.45,10.1728757
08/08/2019 17:00,11.60816,4.21488,12.34967983,2.34816,0.68488,2.446,9.26,3.53,9.910020182,11.65816,4.26488,12.41377847,2.34816,0.68488,2.446,9.31,3.58,9.974592724
08/08/2019 17:30,11.20224,3.82232,11.83639773,1.48224,0.43232,1.544,9.72,3.39,10.29419739,11.24224,3.87232,11.89045089,1.48224,0.43232,1.544,9.76,3.44,10.34848781
08/08/2019 18:00,10.70104,3.22072,11.17520892,1.27104,0.37072,1.324,9.43,2.85,9.851263878,10.75104,3.29072,11.24338469,1.27104,0.37072,1.324,9.48,2.92,9.919516117
08/08/2019 18:30,10.14184,3.09012,10.60215828,0.89184,0.26012,0.929,9.25,2.83,9.673231104,10.19184,3.13012,10.66167219,0.89184,0.26012,0.929,9.3,2.87,9.732774527
08/08/2019 19:00,9.87848,2.96664,10.31432596,0.46848,0.13664,0.488,9.41,2.83,9.826342148,9.91848,3.00664,10.3641753,0.46848,0.13664,0.488,9.45,2.87,9.876203724
08/08/2019 19:30,9.73448,2.75464,10.11672587,0.32448,0.09464,0.338,9.41,2.66,9.778737137,9.77448,2.78464,10.163399,0.32448,0.09464,0.338,9.45,2.69,9.825405844
08/08/2019 20:00,9.66688,2.77284,10.05669979,0.14688,0.04284,0.153,9.52,2.73,9.903701328,9.70688,2.80284,10.10343661,0.14688,0.04284,0.153,9.56,2.76,9.950437176
08/08/2019 20:30,9.538,2.854,9.955840497,0.048,0.014,0.05,9.49,2.84,9.905841711,9.578,2.884,10.00277661,0.048,0.014,0.05,9.53,2.87,9.952778507
08/08/2019 21:00,9.55384,2.61112,9.904231742,0.00384,0.00112,0.004,9.55,2.61,9.900232321,9.59384,2.64112,9.950742726,0.00384,0.00112,0.004,9.59,2.64,9.946743186
08/08/2019 21:30,9.51,2.52,9.838216302,0,0,0,9.51,2.52,9.838216302,9.56,2.55,9.894245802,0,0,0,9.56,2.55,9.894245802
08/08/2019 22:00,9.2,2.54,9.544191951,0,0,0,9.2,2.54,9.544191951,9.24,2.57,9.590750753,0,0,0,9.24,2.57,9.590750753
08/08/2019 22:30,8.81,2.15,9.068550049,0,0,0,8.81,2.15,9.068550049,8.85,2.17,9.112156715,0,0,0,8.85,2.17,9.112156715
08/08/2019 23:00,8.58,1.97,8.80325508,0,0,0,8.58,1.97,8.80325508,8.62,2,8.848977342,0,0,0,8.62,2,8.848977342
08/08/2019 23:30,8.49,2.05,8.733991069,0,0,0,8.49,2.05,8.733991069,8.53,2.07,8.777573697,0,0,0,8.53,2.07,8.777573697
09/08/2019 00:00,8.49,2.13,8.753113732,0,0,0,8.49,2.13,8.753113732,8.53,2.15,8.796783503,0,0,0,8.53,2.15,8.796783503
09/08/2019 00:30,8.38,1.98,8.610737483,0,0,0,8.38,1.98,8.610737483,8.42,2,8.654270622,0,0,0,8.42,2,8.654270622
09/08/2019 01:00,8.31,2.02,8.551988073,0,0,0,8.31,2.02,8.551988073,8.35,2.04,8.595586077,0,0,0,8.35,2.04,8.595586077
09/08/2019 01:30,8.22,2.09,8.481538775,0,0,0,8.22,2.09,8.481538775,8.26,2.11,8.525239,0,0,0,8.26,2.11,8.525239
09/08/2019 02:00,8.12,1.21,8.209658945,0,0,0,8.12,1.21,8.209658945,8.32,2.51,8.690368232,0,0,0,8.32,2.51,8.690368232
09/08/2019 02:30,8,0.87,8.047167203,0,0,0,8,0.87,8.047167203,8.28,2.85,8.756763101,0,0,0,8.28,2.85,8.756763101
09/08/2019 03:00,8,1.07,8.071239062,0,0,0,8,1.07,8.071239062,8.28,3.07,8.830815364,0,0,0,8.28,3.07,8.830815364
09/08/2019 03:30,7.93,1.58,8.085870392,0,0,0,7.93,1.58,8.085870392,8.04,2.16,8.325094594,0,0,0,8.04,2.16,8.325094594
09/08/2019 04:00,8.01,1.81,8.2119547,0,0,0,8.01,1.81,8.2119547,8.04,1.82,8.24342162,0,0,0,8.04,1.82,8.24342162
09/08/2019 04:30,8.05,1.84,8.257608613,0,0,0,8.05,1.84,8.257608613,8.09,1.85,8.298831243,0,0,0,8.09,1.85,8.298831243
09/08/2019 05:00,8.15,1.84,8.355124176,0,0,0,8.15,1.84,8.355124176,8.19,1.88,8.403005415,0,0,0,8.19,1.88,8.403005415
09/08/2019 05:30,8.28,1.76,8.46498671,0,0,0,8.28,1.76,8.46498671,8.32,1.77,8.506191862,0,0,0,8.32,1.77,8.506191862
09/08/2019 06:00,8.39,1.79,8.578822763,0,0,0,8.39,1.79,8.578822763,8.43,1.81,8.622122708,0,0,0,8.43,1.81,8.622122708
09/08/2019 06:30,9.14,2.27,9.417669563,0,0,0,9.14,2.27,9.417669563,9.21,2.49,9.540660355,0,0,0,9.21,2.49,9.540660355
09/08/2019 07:00,9.48208,2.15644,9.724200461,0.02208,0.00644,0.023,9.46,2.15,9.701242189,9.69208,3.36644,10.26008445,0.02208,0.00644,0.023,9.67,3.36,10.23711385
09/08/2019 07:30,9.89296,2.75128,10.26840782,0.07296,0.02128,0.076,9.82,2.73,10.19241385,9.94296,2.78128,10.32462939,0.07296,0.02128,0.076,9.87,2.76,10.24863406
09/08/2019 08:00,10.29552,2.74036,10.65398071,0.03552,0.01036,0.037,10.26,2.73,10.6169911,10.36552,2.95036,10.77722733,0.03552,0.01036,0.037,10.33,2.94,10.74022812
09/08/2019 08:30,10.54544,2.94492,10.94892043,0.08544,0.02492,0.089,10.46,2.92,10.85992633,10.59544,2.96492,11.00245879,0.08544,0.02492,0.089,10.51,2.94,10.91346416
09/08/2019 09:00,10.676,3.283,11.16938069,0.216,0.063,0.225,10.46,3.22,10.94440496,10.726,3.323,11.22895387,0.216,0.063,0.225,10.51,3.26,11.00398564
09/08/2019 09:30,10.78608,3.30844,11.28207858,0.16608,0.04844,0.173,10.62,3.26,11.10909537,10.83608,3.34844,11.34163481,0.16608,0.04844,0.173,10.67,3.3,11.16865704
09/08/2019 10:00,10.88048,3.36264,11.38824801,0.42048,0.12264,0.438,10.46,3.24,10.95030593,10.93048,3.40264,11.4478536,0.42048,0.12264,0.438,10.51,3.28,11.00992734
09/08/2019 10:30,11.29424,3.77332,11.90788818,1.31424,0.38332,1.369,9.98,3.39,10.54004269,11.34424,3.82332,11.97119697,1.31424,0.38332,1.369,10.03,3.44,10.60351357
09/08/2019 11:00,11.6776,3.8668,12.30115783,2.2176,0.6468,2.31,9.46,3.22,9.992997548,11.7176,3.9168,12.35489668,2.2176,0.6468,2.31,9.5,3.27,10.04703439
09/08/2019 11:30,12.06544,4.16992,12.76569917,3.08544,0.89992,3.214,8.98,3.27,9.556845714,12.10544,4.20992,12.81659487,3.08544,0.89992,3.214,9.02,3.31,9.608147584
09/08/2019 12:00,11.93016,4.24588,12.66318343,3.14016,0.91588,3.271,8.79,3.33,9.399627652,11.97016,4.28588,12.71430288,3.14016,0.91588,3.271,8.83,3.37,9.451232724
09/08/2019 12:30,12.09864,4.43252,12.88504262,3.36864,0.98252,3.509,8.73,3.45,9.386980345,12.13864,4.48252,12.93984415,3.36864,0.98252,3.509,8.77,3.5,9.442610868
09/08/2019 13:00,11.7568,4.2024,12.48529183,2.2368,0.6524,2.33,9.52,3.55,10.16035925,11.8068,4.2524,12.5492403,2.2368,0.6524,2.33,9.57,3.6,10.22472005
09/08/2019 13:30,11.79704,4.14872,12.5052801,2.56704,0.74872,2.674,9.23,3.4,9.836305201,11.83704,4.18872,12.55630882,2.56704,0.74872,2.674,9.27,3.44,9.887694372
09/08/2019 14:00,11.42576,3.86168,12.0607033,1.92576,0.56168,2.006,9.5,3.3,10.05683847,11.46576,3.91168,12.11465612,1.92576,0.56168,2.006,9.54,3.35,10.11108797
09/08/2019 14:30,11.27272,4.04996,11.97816314,2.26272,0.65996,2.357,9.01,3.39,9.62664012,11.31272,4.08996,12.02935603,2.26272,0.65996,2.357,9.05,3.43,9.67819198
09/08/2019 15:00,10.90544,3.70992,11.51920692,1.64544,0.47992,1.714,9.26,3.23,9.807165748,10.94544,3.74992,11.56998517,1.64544,0.47992,1.714,9.3,3.27,9.85813877
09/08/2019 15:30,10.14016,2.86088,10.53600869,0.38016,0.11088,0.396,9.76,2.75,10.14002465,10.19016,2.96088,10.6116055,0.38016,0.11088,0.396,9.81,2.85,10.21560571
09/08/2019 16:00,10.36408,3.17244,10.8387513,0.93408,0.27244,0.973,9.43,2.9,9.865845123,10.40408,3.21244,10.88873966,0.93408,0.27244,0.973,9.47,2.94,9.915871117
09/08/2019 16:30,10.50088,3.26484,10.99671137,1.73088,0.50484,1.803,8.77,2.76,9.194046987,10.55088,3.29484,11.05337231,1.73088,0.50484,1.803,8.82,2.79,9.250756726
09/08/2019 17:00,10.56944,3.18192,11.03801055,2.02944,0.59192,2.114,8.54,2.59,8.924107799,10.64944,3.51192,11.2135701,2.02944,0.59192,2.114,8.62,2.92,9.101142785
09/08/2019 17:30,10.01384,2.79612,10.39688793,0.84384,0.24612,0.879,9.17,2.55,9.51795146,10.05384,2.83612,10.44620866,0.84384,0.24612,0.879,9.21,2.59,9.567246208
09/08/2019 18:00,9.95288,2.64084,10.29727421,0.48288,0.14084,0.503,9.47,2.5,9.794432092,10.00288,2.67084,10.35330839,0.48288,0.14084,0.503,9.52,2.53,9.85044669
09/08/2019 18:30,9.71704,2.73872,10.09561556,0.40704,0.11872,0.424,9.31,2.62,9.671633781,9.76704,2.76872,10.1518905,0.40704,0.11872,0.424,9.36,2.65,9.727903166
09/08/2019 19:00,9.58,2.615,9.930489666,0.36,0.105,0.375,9.22,2.51,9.555548127,9.63,2.645,9.986637322,0.36,0.105,0.375,9.27,2.54,9.611685596
09/08/2019 19:30,9.55088,2.50984,9.875150915,0.17088,0.04984,0.178,9.38,2.46,9.697216095,9.59088,2.52984,9.918924821,0.17088,0.04984,0.178,9.42,2.48,9.740985576
09/08/2019 20:00,9.62392,2.51156,9.946244005,0.07392,0.02156,0.077,9.55,2.49,9.869275556,9.67392,2.54156,10.00221253,0.07392,0.02156,0.077,9.6,2.52,9.925240551
09/08/2019 20:30,9.3792,2.5456,9.71851182,0.0192,0.0056,0.02,9.36,2.54,9.69851535,9.4192,2.5756,9.764990732,0.0192,0.0056,0.02,9.4,2.57,9.744993586
09/08/2019 21:00,9.22096,2.32028,9.508406943,0.00096,0.00028,0.001,9.22,2.32,9.507407638,9.26096,2.35028,9.55453799,0.00096,0.00028,0.001,9.26,2.35,9.553538611
09/08/2019 21:30,9.16,2.27,9.437081117,0,0,0,9.16,2.27,9.437081117,9.2,2.29,9.480722546,0,0,0,9.2,2.29,9.480722546
09/08/2019 22:00,8.89,2.14,9.143943351,0,0,0,8.89,2.14,9.143943351,8.93,2.17,9.189874863,0,0,0,8.93,2.17,9.189874863
09/08/2019 22:30,8.64,2.23,8.923144065,0,0,0,8.64,2.23,8.923144065,8.68,2.25,8.966877941,0,0,0,8.68,2.25,8.966877941
09/08/2019 23:00,8.46,1.97,8.686339851,0,0,0,8.46,1.97,8.686339851,8.54,2.36,8.860090293,0,0,0,8.54,2.36,8.860090293
09/08/2019 23:30,8.28,1.64,8.440853037,0,0,0,8.28,1.64,8.440853037,8.37,2.1,8.629420606,0,0,0,8.37,2.1,8.629420606
10/08/2019 00:00,8.15,1.79,8.344255509,0,0,0,8.15,1.79,8.344255509,8.19,1.81,8.387621832,0,0,0,8.19,1.81,8.387621832
10/08/2019 00:30,8.03,1.91,8.254029319,0,0,0,8.03,1.91,8.254029319,8.07,1.94,8.299909638,0,0,0,8.07,1.94,8.299909638
10/08/2019 01:00,8.03,1.86,8.242602744,0,0,0,8.03,1.86,8.242602744,8.07,1.88,8.286090755,0,0,0,8.07,1.88,8.286090755
10/08/2019 01:30,7.98,1.86,8.19390017,0,0,0,7.98,1.86,8.19390017,8.02,1.88,8.237402503,0,0,0,8.02,1.88,8.237402503
10/08/2019 02:00,7.98,1.9,8.203072595,0,0,0,7.98,1.9,8.203072595,8.02,1.92,8.246623551,0,0,0,8.02,1.92,8.246623551
10/08/2019 02:30,7.96,1.9,8.183617782,0,0,0,7.96,1.9,8.183617782,8,1.92,8.227174485,0,0,0,8,1.92,8.227174485
10/08/2019 03:00,7.88,1.86,8.096542472,0,0,0,7.88,1.86,8.096542472,7.92,1.88,8.14007371,0,0,0,7.92,1.88,8.14007371
10/08/2019 03:30,7.88,1.86,8.096542472,0,0,0,7.88,1.86,8.096542472,7.92,1.88,8.14007371,0,0,0,7.92,1.88,8.14007371
10/08/2019 04:00,7.73,0.98,7.791873972,0,0,0,7.73,0.98,7.791873972,8,2.91,8.512819744,0,0,0,8,2.91,8.512819744
10/08/2019 04:30,7.62,1.32,7.733485631,0,0,0,7.62,1.32,7.733485631,7.73,1.98,7.979555125,0,0,0,7.73,1.98,7.979555125
10/08/2019 05:00,7.33,1.42,7.46627752,0,0,0,7.33,1.42,7.46627752,7.36,1.43,7.49763296,0,0,0,7.36,1.43,7.49763296
10/08/2019 05:30,6.92,1.24,7.03022048,0,0,0,6.92,1.24,7.03022048,6.95,1.25,7.061515418,0,0,0,6.95,1.25,7.061515418
10/08/2019 06:00,6.49192,1.15056,6.59308832,0.00192,0.00056,0.002,6.49,1.15,6.59110006,6.52192,1.16056,6.624374687,0.00192,0.00056,0.002,6.52,1.16,6.622386277
10/08/2019 06:30,6.53608,1.04344,6.618844975,0.04608,0.01344,0.048,6.49,1.03,6.571225152,6.56608,1.05344,6.650048301,0.04608,0.01344,0.048,6.52,1.04,6.602423797
10/08/2019 07:00,6.69552,1.11536,6.787784322,0.15552,0.04536,0.162,6.54,1.07,6.626952542,6.72552,1.12536,6.819021513,0.15552,0.04536,0.162,6.57,1.08,6.658175426
10/08/2019 07:30,6.99136,1.26248,7.104433151,0.35136,0.10248,0.366,6.64,1.16,6.740563775,7.02136,1.27248,7.135734132,0.35136,0.10248,0.366,6.67,1.17,6.771838746
10/08/2019 08:00,7.10688,1.32784,7.229861852,0.50688,0.14784,0.528,6.6,1.18,6.704655099,7.14688,1.33784,7.271018471,0.50688,0.14784,0.528,6.64,1.19,6.74579128
10/08/2019 08:30,7.3768,0.8324,7.423615561,0.7968,0.2324,0.83,6.58,0.6,6.607298994,7.5668,2.2524,7.894920392,0.7968,0.2324,0.83,6.77,2.02,7.064934536
10/08/2019 09:00,7.45896,0.69428,7.491202106,0.76896,0.22428,0.801,6.69,0.47,6.706489395,7.69896,2.62428,8.133930821,0.76896,0.22428,0.801,6.93,2.4,7.333818923
10/08/2019 09:30,7.42112,1.05616,7.495898612,0.50112,0.14616,0.522,6.92,0.91,6.979577351,7.57112,2.10616,7.858611073,0.50112,0.14616,0.522,7.07,1.96,7.336654551
10/08/2019 10:00,7.30208,1.52644,7.459918994,0.26208,0.07644,0.273,7.04,1.45,7.187774343,7.33208,1.53644,7.491331324,0.26208,0.07644,0.273,7.07,1.46,7.219175853
10/08/2019 10:30,7.57456,1.76508,7.777497451,0.39456,0.11508,0.411,7.18,1.65,7.36715006,7.61456,1.78508,7.820999591,0.39456,0.11508,0.411,7.22,1.67,7.410620757
10/08/2019 11:00,7.58416,1.73288,7.779611558,0.52416,0.15288,0.546,7.06,1.58,7.234638899,7.62416,1.74288,7.820834124,0.52416,0.15288,0.546,7.1,1.59,7.275857338
10/08/2019 11:30,7.63816,1.72488,7.830498017,0.90816,0.26488,0.946,6.73,1.46,6.886544852,7.67816,1.74488,7.873928321,0.90816,0.26488,0.946,6.77,1.48,6.929884559
10/08/2019 12:00,7.43664,1.55652,7.597787112,0.53664,0.15652,0.559,6.9,1.4,7.040596566,7.46664,1.57652,7.631259935,0.53664,0.15652,0.559,6.93,1.42,7.07398756
10/08/2019 12:30,7.26384,1.42612,7.402512398,0.36384,0.10612,0.379,6.9,1.32,7.025126333,7.29384,1.43612,7.433878032,0.36384,0.10612,0.379,6.93,1.33,7.056472206
10/08/2019 13:00,7.3512,1.5566,7.514196231,0.8112,0.2366,0.845,6.54,1.32,6.671881294,7.3812,1.5666,7.545617867,0.8112,0.2366,0.845,6.57,1.33,6.70326786
10/08/2019 13:30,7.25128,1.06704,7.329368049,1.12128,0.32704,1.168,6.13,0.74,6.174504029,7.40128,2.19704,7.720487705,1.12128,0.32704,1.168,6.28,1.87,6.552503338
10/08/2019 14:00,7.44312,0.75216,7.481028004,1.41312,0.41216,1.472,6.03,0.34,6.0395778,7.67312,2.69216,8.131696994,1.41312,0.41216,1.472,6.26,2.28,6.662281891
10/08/2019 14:30,6.97488,0.65184,7.005272757,0.79488,0.23184,0.828,6.18,0.42,6.194255403,7.20488,2.60184,7.660278533,0.79488,0.23184,0.828,6.41,2.37,6.834105647
10/08/2019 15:00,7.55712,0.91416,7.612210664,1.79712,0.52416,1.872,5.76,0.39,5.773188027,7.76712,2.87416,8.281844529,1.79712,0.52416,1.872,5.97,2.35,6.415870946
10/08/2019 15:30,7.68624,1.36432,7.806385489,1.86624,0.54432,1.944,5.82,0.82,5.877482454,7.81624,2.41432,8.180620319,1.86624,0.54432,1.944,5.95,1.87,6.236938351
10/08/2019 16:00,7.98512,2.02316,8.237433933,2.20512,0.64316,2.297,5.78,1.38,5.942457404,8.01512,2.03316,8.268971411,2.20512,0.64316,2.297,5.81,1.39,5.973960161
10/08/2019 16:30,7.39512,1.50816,7.547340353,0.64512,0.18816,0.672,6.75,1.32,6.877855771,7.43512,1.51816,7.588532085,0.64512,0.18816,0.672,6.79,1.33,6.919031724
10/08/2019 17:00,7.44656,1.51108,7.598329988,0.82656,0.24108,0.861,6.62,1.27,6.740719546,7.48656,1.52108,7.639519946,0.82656,0.24108,0.861,6.66,1.28,6.781887643
10/08/2019 17:30,7.3912,0.6216,7.417292228,0.9312,0.2716,0.97,6.46,0.35,6.469474476,7.6212,2.4816,8.015050093,0.9312,0.2716,0.97,6.69,2.21,7.045580175
10/08/2019 18:00,7.41488,1.43184,7.551861439,0.55488,0.16184,0.578,6.86,1.27,6.976567924,7.45488,1.48184,7.600729281,0.55488,0.16184,0.578,6.9,1.32,7.025126333
10/08/2019 18:30,7.3172,1.3946,7.44891435,0.4272,0.1246,0.445,6.89,1.27,7.006068798,7.3472,1.4046,7.480257282,0.4272,0.1246,0.445,6.92,1.28,7.037385878
10/08/2019 19:00,7.33176,1.33468,7.452253042,0.46176,0.13468,0.481,6.87,1.2,6.97401606,7.36176,1.34468,7.483560289,0.46176,0.13468,0.481,6.9,1.21,7.005290858
10/08/2019 19:30,7.20552,1.31036,7.323698642,0.27552,0.08036,0.287,6.93,1.23,7.038309456,7.23552,1.32036,7.355005112,0.27552,0.08036,0.287,6.96,1.24,7.069596877
10/08/2019 20:00,6.9028,1.2004,7.006397648,0.1728,0.0504,0.18,6.73,1.15,6.827547144,6.9328,1.2104,7.037668932,0.1728,0.0504,0.18,6.76,1.16,6.858804561
10/08/2019 20:30,6.978,1.304,7.098795673,0.048,0.014,0.05,6.93,1.29,7.049042488,7.008,1.324,7.131973079,0.048,0.014,0.05,6.96,1.31,7.082210107
10/08/2019 21:00,7.03288,1.22084,7.138056556,0.00288,0.00084,0.003,7.03,1.22,7.135075332,7.07288,1.23084,7.179178128,0.00288,0.00084,0.003,7.07,1.23,7.176196764
10/08/2019 21:30,7.08,1.14,7.171192369,0,0,0,7.08,1.14,7.171192369,7.12,1.15,7.21227426,0,0,0,7.12,1.15,7.21227426
10/08/2019 22:00,7.03,1.12,7.118658582,0,0,0,7.03,1.12,7.118658582,7.07,1.13,7.159734632,0,0,0,7.07,1.13,7.159734632
10/08/2019 22:30,6.89,1.28,7.007888412,0,0,0,6.89,1.28,7.007888412,6.93,1.29,7.049042488,0,0,0,6.93,1.29,7.049042488
10/08/2019 23:00,6.77,1,6.843456729,0,0,0,6.77,1,6.843456729,6.83,1.23,6.939870316,0,0,0,6.83,1.23,6.939870316
10/08/2019 23:30,6.64,0.96,6.709038679,0,0,0,6.64,0.96,6.709038679,6.67,0.97,6.740163203,0,0,0,6.67,0.97,6.740163203
11/08/2019 00:00,6.64,1.01,6.716375511,0,0,0,6.64,1.01,6.716375511,6.67,1.01,6.746035873,0,0,0,6.67,1.01,6.746035873
11/08/2019 00:30,6.64,1.16,6.740563775,0,0,0,6.64,1.16,6.740563775,6.67,1.18,6.773573651,0,0,0,6.67,1.18,6.773573651
11/08/2019 01:00,6.55,1.1,6.641724174,0,0,0,6.55,1.1,6.641724174,6.59,1.11,6.682828742,0,0,0,6.59,1.11,6.682828742
11/08/2019 01:30,6.53,1.02,6.609183005,0,0,0,6.53,1.02,6.609183005,6.56,1.03,6.640368966,0,0,0,6.56,1.03,6.640368966
11/08/2019 02:00,6.47,0.97,6.542308461,0,0,0,6.47,0.97,6.542308461,6.5,0.98,6.573461797,0,0,0,6.5,0.98,6.573461797
11/08/2019 02:30,6.36,1.01,6.439697198,0,0,0,6.36,1.01,6.439697198,6.39,1.02,6.470896383,0,0,0,6.39,1.02,6.470896383
11/08/2019 03:00,6.3,0.93,6.368272921,0,0,0,6.3,0.93,6.368272921,6.33,0.93,6.397952798,0,0,0,6.33,0.93,6.397952798
11/08/2019 03:30,6.38,0.85,6.436373202,0,0,0,6.38,0.85,6.436373202,6.41,0.85,6.46611166,0,0,0,6.41,0.85,6.46611166
11/08/2019 04:00,6.38,0.89,6.441777705,0,0,0,6.38,0.89,6.441777705,6.41,0.9,6.472874168,0,0,0,6.41,0.9,6.472874168
11/08/2019 04:30,6.3,0.86,6.358427479,0,0,0,6.3,0.86,6.358427479,6.33,0.87,6.389507023,0,0,0,6.33,0.87,6.389507023
11/08/2019 05:00,6.21,0.99,6.288417925,0,0,0,6.21,0.99,6.288417925,6.25,1,6.329494451,0,0,0,6.25,1,6.329494451
11/08/2019 05:30,6.19,0.78,6.238950232,0,0,0,6.19,0.78,6.238950232,6.22,0.78,6.268715977,0,0,0,6.22,0.78,6.268715977
11/08/2019 06:00,5.9644,0.7142,6.007008324,0.0144,0.0042,0.015,5.95,0.71,5.992211612,5.9944,0.7242,6.037987827,0.0144,0.0042,0.015,5.98,0.72,6.023188524
11/08/2019 06:30,5.94584,0.77212,5.995763721,0.07584,0.02212,0.079,5.87,0.75,5.917719155,5.97584,0.77212,6.025515165,0.07584,0.02212,0.079,5.9,0.75,5.947478457
11/08/2019 07:00,6.00512,0.75816,6.052790497,0.16512,0.04816,0.172,5.84,0.71,5.883000935,6.04512,0.75816,6.092477526,0.16512,0.04816,0.172,5.88,0.71,5.922710528
11/08/2019 07:30,6.20672,0.83696,6.26289671,0.36672,0.10696,0.382,5.84,0.73,5.885448156,6.24672,0.81696,6.299915428,0.36672,0.10696,0.382,5.88,0.71,5.922710528
11/08/2019 08:00,6.55376,0.93568,6.620216552,0.53376,0.15568,0.556,6.02,0.78,6.070321244,6.57376,0.93568,6.640016386,0.53376,0.15568,0.556,6.04,0.78,6.090155991
11/08/2019 08:30,6.59712,0.88416,6.656104807,0.35712,0.10416,0.372,6.24,0.78,6.288561044,6.63712,0.88416,6.695752445,0.35712,0.10416,0.372,6.28,0.78,6.328254104
11/08/2019 09:00,6.65464,0.88052,6.712640985,0.34464,0.10052,0.359,6.31,0.78,6.358026423,6.68464,0.88052,6.742382917,0.34464,0.10052,0.359,6.34,0.78,6.387800874
11/08/2019 09:30,6.844,0.922,6.905825077,0.384,0.112,0.4,6.46,0.81,6.510583691,6.874,0.922,6.935557656,0.384,0.112,0.4,6.49,0.81,6.540351673
11/08/2019 10:00,6.98744,1.10092,7.073637155,0.99744,0.29092,1.039,5.99,0.81,6.044518178,7.01744,1.10092,7.103273119,0.99744,0.29092,1.039,6.02,0.81,6.074248925
11/08/2019 10:30,7.4012,1.3366,7.520921553,1.5312,0.4466,1.595,5.87,0.89,5.937086828,7.4312,1.3366,7.550445881,1.5312,0.4466,1.595,5.9,0.89,5.966749534
11/08/2019 11:00,7.12528,1.12404,7.213395941,0.66528,0.19404,0.693,6.46,0.93,6.526599421,7.15528,1.12404,7.243030982,0.66528,0.19404,0.693,6.49,0.93,6.556294685
11/08/2019 11:30,7.53352,1.42436,7.666989305,1.52352,0.44436,1.587,6.01,0.98,6.089375994,7.56352,1.43436,7.698326013,1.52352,0.44436,1.587,6.04,0.99,6.120596376
11/08/2019 12:00,7.84632,1.68976,8.026208719,2.05632,0.59976,2.142,5.79,1.09,5.891706035,7.87632,1.69976,8.057642385,2.05632,0.59976,2.142,5.82,1.1,5.92303976
11/08/2019 12:30,7.86792,1.71356,8.052356984,2.13792,0.62356,2.227,5.73,1.09,5.832752352,7.89792,1.72356,8.083798575,2.13792,0.62356,2.227,5.76,1.1,5.864094133
11/08/2019 13:00,7.67512,1.62816,7.845914351,1.84512,0.53816,1.922,5.83,1.09,5.931020148,7.70512,1.63816,7.877337266,1.84512,0.53816,1.922,5.86,1.1,5.962348531
11/08/2019 13:30,7.89816,1.89488,8.12228426,2.34816,0.68488,2.446,5.55,1.21,5.680369706,7.92816,1.90488,8.153789843,2.34816,0.68488,2.446,5.58,1.22,5.711812322
11/08/2019 14:00,8.21664,2.17652,8.500024247,2.93664,0.85652,3.059,5.28,1.32,5.442499426,8.23664,2.18652,8.521919279,2.93664,0.85652,3.059,5.3,1.33,5.464329785
11/08/2019 14:30,8.07496,1.99228,8.317100372,2.30496,0.67228,2.401,5.77,1.32,5.919062426,8.10496,2.00228,8.348622749,2.30496,0.67228,2.401,5.8,1.33,5.950537791
11/08/2019 15:00,7.99872,1.98296,8.240852626,1.99872,0.58296,2.082,6,1.4,6.16116872,8.02872,1.99296,8.272377796,1.99872,0.58296,2.082,6.03,1.41,6.192656942
11/08/2019 15:30,8.20744,2.25092,8.51050599,2.67744,0.78092,2.789,5.53,1.47,5.722045089,8.23744,2.27092,8.544734952,2.67744,0.78092,2.789,5.56,1.49,5.756187975
11/08/2019 16:00,7.57568,1.76124,7.777717776,1.37568,0.40124,1.433,6.2,1.36,6.34740892,7.60568,1.77124,7.809203506,1.37568,0.40124,1.433,6.23,1.37,6.378855697
11/08/2019 16:30,7.60952,1.38236,7.734061921,1.13952,0.33236,1.187,6.47,1.05,6.554647206,7.71952,2.05236,7.987688689,1.13952,0.33236,1.187,6.58,1.72,6.801088148
11/08/2019 17:00,7.70608,0.86844,7.754860218,1.36608,0.39844,1.423,6.34,0.47,6.357397266,7.94608,2.81844,8.431120412,1.36608,0.39844,1.423,6.58,2.42,7.01090579
11/08/2019 17:30,7.5988,1.0634,7.672846994,1.1088,0.3234,1.155,6.49,0.74,6.532051745,7.7688,2.3534,8.117434632,1.1088,0.3234,1.155,6.66,2.03,6.962506732
11/08/2019 18:00,7.28088,1.54484,7.442966089,0.77088,0.22484,0.803,6.51,1.32,6.642476948,7.32088,1.55484,7.484170722,0.77088,0.22484,0.803,6.55,1.33,6.683666658
11/08/2019 18:30,7.04648,1.37564,7.179503172,0.63648,0.18564,0.663,6.41,1.19,6.519524523,7.07648,1.38564,7.210864539,0.63648,0.18564,0.663,6.44,1.2,6.550847273
11/08/2019 19:00,7.17552,1.43536,7.31767351,0.63552,0.18536,0.662,6.54,1.25,6.65838569,7.20552,1.43536,7.347093085,0.63552,0.18536,0.662,6.57,1.25,6.687854663
11/08/2019 19:30,7.09976,1.26868,7.212221641,0.26976,0.07868,0.281,6.83,1.19,6.932892614,7.12976,1.27868,7.243514354,0.26976,0.07868,0.281,6.86,1.2,6.96416542
11/08/2019 20:00,6.9308,1.1094,7.019028209,0.1008,0.0294,0.105,6.83,1.08,6.914860808,6.9608,1.1194,7.050233542,0.1008,0.0294,0.105,6.86,1.09,6.946056435
11/08/2019 20:30,6.8144,0.9242,6.876786532,0.0144,0.0042,0.015,6.8,0.92,6.861953075,6.8444,0.9342,6.907860812,0.0144,0.0042,0.015,6.83,0.93,6.893025461
11/08/2019 21:00,6.84096,0.92028,6.902582777,0.00096,0.00028,0.001,6.84,0.92,6.901594019,6.87096,0.93028,6.933650712,0.00096,0.00028,0.001,6.87,0.93,6.932661826
11/08/2019 21:30,6.95,0.92,7.010627647,0,0,0,6.95,0.92,7.010627647,6.99,0.93,7.051595564,0,0,0,6.99,0.93,7.051595564
11/08/2019 22:00,7.04,0.96,7.10515306,0,0,0,7.04,0.96,7.10515306,7.07,0.97,7.136231498,0,0,0,7.07,0.97,7.136231498
11/08/2019 22:30,7.04,0.96,7.10515306,0,0,0,7.04,0.96,7.10515306,7.07,0.97,7.136231498,0,0,0,7.07,0.97,7.136231498
11/08/2019 23:00,7,0.81,7.046708451,0,0,0,7,0.81,7.046708451,7.07,1.16,7.164530689,0,0,0,7.07,1.16,7.164530689
11/08/2019 23:30,6.76,0.84,6.81198943,0,0,0,6.76,0.84,6.81198943,6.82,0.96,6.887234568,0,0,0,6.82,0.96,6.887234568
12/08/2019 00:00,6.6,0.86,6.655794468,0,0,0,6.6,0.86,6.655794468,6.63,0.87,6.686837818,0,0,0,6.63,0.87,6.686837818
12/08/2019 00:30,6.6,0.84,6.653239812,0,0,0,6.6,0.84,6.653239812,6.63,0.85,6.684265105,0,0,0,6.63,0.85,6.684265105
12/08/2019 01:00,6.66,0.9,6.720535693,0,0,0,6.66,0.9,6.720535693,6.69,0.9,6.750266661,0,0,0,6.69,0.9,6.750266661
12/08/2019 01:30,6.69,0.92,6.752962313,0,0,0,6.69,0.92,6.752962313,6.73,0.93,6.793953194,0,0,0,6.73,0.93,6.793953194
12/08/2019 02:00,6.67,0.95,6.737314005,0,0,0,6.67,0.95,6.737314005,6.71,0.96,6.778325752,0,0,0,6.71,0.96,6.778325752
12/08/2019 02:30,6.69,0.95,6.757114769,0,0,0,6.69,0.95,6.757114769,6.73,0.96,6.798124741,0,0,0,6.73,0.96,6.798124741
12/08/2019 03:00,6.65,0.93,6.714715184,0,0,0,6.65,0.93,6.714715184,6.68,0.94,6.745813517,0,0,0,6.68,0.94,6.745813517
12/08/2019 03:30,6.65,0.93,6.714715184,0,0,0,6.65,0.93,6.714715184,6.68,0.94,6.745813517,0,0,0,6.68,0.94,6.745813517
12/08/2019 04:00,6.77,0.99,6.842002631,0,0,0,6.77,0.99,6.842002631,6.8,1,6.873136111,0,0,0,6.8,1,6.873136111
12/08/2019 04:30,6.85,0.96,6.916942966,0,0,0,6.85,0.96,6.916942966,6.88,0.96,6.946653871,0,0,0,6.88,0.96,6.946653871
12/08/2019 05:00,6.96,0.98,7.028655632,0,0,0,6.96,0.98,7.028655632,6.99,0.99,7.059759203,0,0,0,6.99,0.99,7.059759203
12/08/2019 05:30,6.96,1.03,7.035801305,0,0,0,6.96,1.03,7.035801305,6.99,1.04,7.066944177,0,0,0,6.99,1.04,7.066944177
12/08/2019 06:00,6.97056,1.00308,7.04236297,0.01056,0.00308,0.011,6.96,1,7.031472108,7.00056,1.01308,7.073483682,0.01056,0.00308,0.011,6.99,1.01,7.062591592
12/08/2019 06:30,7.79624,1.47932,7.935347869,0.06624,0.01932,0.069,7.73,1.46,7.866670198,7.85624,1.62932,8.023415146,0.06624,0.01932,0.069,7.79,1.61,7.95463387
12/08/2019 07:00,8.46048,1.95264,8.682886893,0.18048,0.05264,0.188,8.28,1.9,8.495198644,8.50048,1.96264,8.724111187,0.18048,0.05264,0.188,8.32,1.91,8.536421967
12/08/2019 07:30,9.11552,2.32536,9.407444074,0.39552,0.11536,0.412,8.72,2.21,8.995693414,9.16552,2.41536,9.478434512,0.39552,0.11536,0.412,8.77,2.3,9.066581495
12/08/2019 08:00,9.59032,2.54176,9.921430421,0.76032,0.22176,0.792,8.83,2.32,9.129693314,9.63032,2.56176,9.965223409,0.76032,0.22176,0.792,8.87,2.34,9.173467174
12/08/2019 08:30,10.08296,2.80128,10.46485795,1.27296,0.37128,1.326,8.81,2.43,9.138982438,10.12296,2.82128,10.5087554,1.27296,0.37128,1.326,8.85,2.45,9.182864477
12/08/2019 09:00,10.5332,3.0726,10.97220001,1.7232,0.5026,1.795,8.81,2.57,9.177200009,10.5732,3.1026,11.0190147,1.7232,0.5026,1.795,8.85,2.6,9.224017563
12/08/2019 09:30,10.6936,3.1398,11.14501795,1.9536,0.5698,2.035,8.74,2.57,9.110021954,10.7336,3.1698,11.19186316,1.9536,0.5698,2.035,8.78,2.6,9.156877197
12/08/2019 10:00,10.78264,3.24952,11.26164755,1.95264,0.56952,2.034,8.83,2.68,9.227746204,10.82264,3.27952,11.30861565,1.95264,0.56952,2.034,8.87,2.71,9.274750671
12/08/2019 10:30,11.0292,3.2356,11.49401409,2.6592,0.7756,2.77,8.37,2.46,8.724018569,11.0892,3.4056,11.60036499,2.6592,0.7756,2.77,8.43,2.63,8.830730434
12/08/2019 11:00,11.01704,3.14872,11.45816774,2.56704,0.74872,2.674,8.45,2.4,8.784218804,11.13704,3.79872,11.76706988,2.56704,0.74872,2.674,8.57,3.05,9.096559789
12/08/2019 11:30,10.4968,3.0624,10.93440003,1.2768,0.3724,1.33,9.22,2.69,9.604400033,10.5368,3.0924,10.98121542,1.2768,0.3724,1.33,9.26,2.72,9.65121754
12/08/2019 12:00,10.56408,3.04744,10.99484774,1.05408,0.30744,1.098,9.51,2.74,9.896853035,10.60408,3.07744,11.04160992,1.05408,0.30744,1.098,9.55,2.77,9.943611014
12/08/2019 12:30,10.84152,3.27336,11.3249036,1.93152,0.56336,2.012,8.91,2.71,9.313012402,10.88152,3.30336,11.37188044,1.93152,0.56336,2.012,8.95,2.74,9.360026709
12/08/2019 13:00,10.65744,3.13592,11.10923137,1.35744,0.39592,1.414,9.3,2.74,9.695235943,10.69744,3.16592,11.15608677,1.35744,0.39592,1.414,9.34,2.77,9.742099363
12/08/2019 13:30,10.96896,3.35428,11.4703652,1.72896,0.50428,1.801,9.24,2.85,9.669544974,11.00896,3.38428,11.51740211,1.72896,0.50428,1.801,9.28,2.88,9.716624928
12/08/2019 14:00,10.99376,3.36068,11.49595272,1.85376,0.54068,1.931,9.14,2.82,9.565145059,11.03376,3.39068,11.54298794,1.85376,0.54068,1.931,9.18,2.85,9.612226589
12/08/2019 14:30,11.22304,3.63172,11.796017,2.54304,0.74172,2.649,8.68,2.89,9.148469817,11.26304,3.67172,11.84641709,2.54304,0.74172,2.649,8.72,2.93,9.199092347
12/08/2019 15:00,10.71368,3.14024,11.16440981,1.54368,0.45024,1.608,9.17,2.69,9.55641146,10.75368,3.17024,11.21124682,1.54368,0.45024,1.608,9.21,2.72,9.603254657
12/08/2019 15:30,10.60736,3.14548,11.06391118,1.76736,0.51548,1.841,8.84,2.63,9.222933373,10.64736,3.17548,11.11080322,1.76736,0.51548,1.841,8.88,2.66,9.26984358
12/08/2019 16:00,10.63392,3.17156,11.09680348,1.75392,0.51156,1.827,8.88,2.66,9.26984358,10.67392,3.20156,11.14372265,1.75392,0.51156,1.827,8.92,2.69,9.316785926
12/08/2019 16:30,10.62976,3.18868,11.09772399,1.70976,0.49868,1.781,8.92,2.69,9.316785926,10.67976,3.21868,11.15424469,1.70976,0.49868,1.781,8.97,2.72,9.373329184
12/08/2019 17:00,10.23728,2.96004,10.65662886,1.09728,0.32004,1.143,9.14,2.64,9.513632324,10.28728,2.99004,10.71300467,1.09728,0.32004,1.143,9.19,2.67,9.570005225
12/08/2019 17:30,10.31632,2.86976,10.70803347,1.09632,0.31976,1.142,9.22,2.55,9.56613297,10.36632,2.89976,10.76425559,1.09632,0.31976,1.142,9.27,2.58,9.622333397
12/08/2019 18:00,10.00688,2.72784,10.37201805,0.98688,0.28784,1.028,9.02,2.44,9.34419606,10.04688,2.76784,10.42116769,0.98688,0.28784,1.028,9.06,2.48,9.393295481
12/08/2019 18:30,9.64072,2.61896,9.990116796,0.99072,0.28896,1.032,8.65,2.33,8.958314574,9.69072,2.64896,10.04624523,0.99072,0.28896,1.032,8.7,2.36,9.014410685
12/08/2019 19:00,9.35208,2.61144,9.709841358,0.38208,0.11144,0.398,8.97,2.5,9.311868771,9.40208,2.64144,9.766079746,0.38208,0.11144,0.398,9.02,2.53,9.368100128
12/08/2019 19:30,9.2024,2.3782,9.504735714,0.3024,0.0882,0.315,8.9,2.29,9.189891185,9.2424,2.4182,9.553515008,0.3024,0.0882,0.315,8.94,2.33,9.238641675
12/08/2019 20:00,9.08336,2.34348,9.38079567,0.18336,0.05348,0.191,8.9,2.29,9.189891185,9.12336,2.38348,9.429563861,0.18336,0.05348,0.191,8.94,2.33,9.238641675
12/08/2019 20:30,8.98512,1.91316,9.186542473,0.04512,0.01316,0.047,8.94,1.9,9.139671767,9.12512,2.70316,9.51708406,0.04512,0.01316,0.047,9.08,2.69,9.470084477
12/08/2019 21:00,8.87192,1.48056,8.994610742,0.00192,0.00056,0.002,8.87,1.48,8.992624756,9.14192,3.10056,9.653402177,0.00192,0.00056,0.002,9.14,3.1,9.651404043
12/08/2019 21:30,8.98,2.18,9.240822474,0,0,0,8.98,2.18,9.240822474,9.02,2.2,9.284417052,0,0,0,9.02,2.2,9.284417052
12/08/2019 22:00,8.64,1.98,8.863972022,0,0,0,8.64,1.98,8.863972022,8.68,2,8.907435097,0,0,0,8.68,2,8.907435097
12/08/2019 22:30,8.2,1.59,8.352730093,0,0,0,8.2,1.59,8.352730093,8.31,2.19,8.593730273,0,0,0,8.31,2.19,8.593730273
12/08/2019 23:00,8.07,1.42,8.193979497,0,0,0,8.07,1.42,8.193979497,8.2,2.14,8.474644535,0,0,0,8.2,2.14,8.474644535
12/08/2019 23:30,7.91,1.78,8.107804882,0,0,0,7.91,1.78,8.107804882,7.95,1.81,8.153440991,0,0,0,7.95,1.81,8.153440991
13/08/2019 00:00,7.79,1.7,7.973336817,0,0,0,7.79,1.7,7.973336817,7.83,1.72,8.016688843,0,0,0,7.83,1.72,8.016688843
13/08/2019 00:30,7.61,1.6,7.776380906,0,0,0,7.61,1.6,7.776380906,7.65,1.62,7.81964833,0,0,0,7.65,1.62,7.81964833
13/08/2019 01:00,7.67,1.6,7.835106891,0,0,0,7.67,1.6,7.835106891,7.71,1.62,7.878356428,0,0,0,7.71,1.62,7.878356428
13/08/2019 01:30,7.62,1.57,7.78005784,0,0,0,7.62,1.57,7.78005784,7.66,1.59,7.823279364,0,0,0,7.66,1.59,7.823279364
13/08/2019 02:00,7.56,1.6,7.727457538,0,0,0,7.56,1.6,7.727457538,7.6,1.62,7.770739991,0,0,0,7.6,1.62,7.770739991
13/08/2019 02:30,7.4,1.5,7.550496672,0,0,0,7.4,1.5,7.550496672,7.43,1.52,7.583884229,0,0,0,7.43,1.52,7.583884229
13/08/2019 03:00,7.4,1.5,7.550496672,0,0,0,7.4,1.5,7.550496672,7.43,1.52,7.583884229,0,0,0,7.43,1.52,7.583884229
13/08/2019 03:30,7.4,1.59,7.568890275,0,0,0,7.4,1.59,7.568890275,7.43,1.61,7.602433821,0,0,0,7.43,1.61,7.602433821
13/08/2019 04:00,7.51,1.59,7.676470543,0,0,0,7.51,1.59,7.676470543,7.54,1.61,7.70997406,0,0,0,7.54,1.61,7.70997406
13/08/2019 04:30,7.6,1.54,7.754456783,0,0,0,7.6,1.54,7.754456783,7.63,1.56,7.78784309,0,0,0,7.63,1.56,7.78784309
13/08/2019 05:00,7.65,1.51,7.797602196,0,0,0,7.65,1.51,7.797602196,7.69,1.53,7.840727007,0,0,0,7.69,1.53,7.840727007
13/08/2019 05:30,7.95,1.68,8.125570749,0,0,0,7.95,1.68,8.125570749,7.99,1.7,8.168849368,0,0,0,7.99,1.7,8.168849368
13/08/2019 06:00,8.1448,1.7214,8.324721317,0.0048,0.0014,0.005,8.14,1.72,8.319735573,8.1848,1.7314,8.365924755,0.0048,0.0014,0.005,8.18,1.73,8.360938942
13/08/2019 06:30,8.92048,2.17764,9.182433196,0.06048,0.01764,0.063,8.86,2.16,9.1194956,8.96048,2.19764,9.226040505,0.06048,0.01764,0.063,8.9,2.18,9.163099912
13/08/2019 07:00,9.35416,2.47788,9.676786584,0.16416,0.04788,0.171,9.19,2.43,9.50584031,9.42416,2.67788,9.797235988,0.16416,0.04788,0.171,9.26,2.63,9.62624018
13/08/2019 07:30,9.8692,2.7106,10.23466956,0.3792,0.1106,0.395,9.49,2.6,9.839720524,9.9092,2.7406,10.2812029,0.3792,0.1106,0.395,9.53,2.63,9.886242967
13/08/2019 08:00,10.28192,2.23556,10.52214842,0.84192,0.24556,0.877,9.44,1.99,9.647471171,10.52192,3.69556,11.15203857,0.84192,0.24556,0.877,9.68,3.45,10.27642448
13/08/2019 08:30,10.52192,2.99556,10.94002652,1.08192,0.31556,1.127,9.44,2.68,9.813052532,10.60192,3.31556,11.10826925,1.08192,0.31556,1.127,9.52,3,9.981502893
13/08/2019 09:00,10.73688,3.21784,11.20870583,1.22688,0.35784,1.278,9.51,2.86,9.930745189,10.78688,3.24784,11.2652228,1.22688,0.35784,1.278,9.56,2.89,9.987276906
13/08/2019 09:30,10.95408,3.31244,11.44395593,1.65408,0.48244,1.723,9.3,2.83,9.72105447,10.99408,3.34244,11.49093992,1.65408,0.48244,1.723,9.34,2.86,9.768070434
13/08/2019 10:00,11.258,3.534,11.79964915,2.208,0.644,2.3,9.05,2.89,9.500242102,11.298,3.574,11.84982194,2.208,0.644,2.3,9.09,2.93,9.550549722
13/08/2019 10:30,11.41312,3.74716,12.01251498,2.25312,0.65716,2.347,9.16,3.09,9.66714539,11.45312,3.78716,12.06302361,2.25312,0.65716,2.347,9.2,3.13,9.717864992
13/08/2019 11:00,11.82184,4.08512,12.50776185,3.17184,0.92512,3.304,8.65,3.16,9.209131338,11.85184,4.12512,12.54921218,3.17184,0.92512,3.304,8.68,3.2,9.251075613
13/08/2019 11:30,11.41728,3.50004,11.94171523,2.05728,0.60004,2.143,9.36,2.9,9.798959128,11.46728,3.54004,12.00126634,2.05728,0.60004,2.143,9.41,2.94,9.858585091
13/08/2019 12:00,11.13568,2.55124,11.42419339,2.33568,0.68124,2.433,8.8,1.87,8.996493761,11.44568,4.58124,12.32847722,2.33568,0.68124,2.433,9.11,3.9,9.909697271
13/08/2019 12:30,11.00496,2.53228,11.29254562,2.06496,0.60228,2.151,8.94,1.93,9.14595539,11.30496,4.50228,12.16851042,2.06496,0.60228,2.151,9.24,3.9,10.02933697
13/08/2019 13:00,11.22104,3.72572,11.82339749,2.59104,0.75572,2.699,8.63,2.97,9.126762843,11.26104,3.76572,11.87399128,2.59104,0.75572,2.699,8.67,3.01,9.177635861
13/08/2019 13:30,10.81008,3.32544,11.31001241,1.39008,0.40544,1.448,9.42,2.92,9.862190426,10.85008,3.36544,11.3600362,1.39008,0.40544,1.448,9.46,2.96,9.912275218
13/08/2019 14:00,10.71192,2.44056,10.98642632,0.96192,0.28056,1.002,9.75,2.16,9.986395746,10.95192,3.83056,11.6024886,0.96192,0.28056,1.002,9.99,3.55,10.60200924
13/08/2019 14:30,11.36056,3.52308,11.89430184,2.17056,0.63308,2.261,9.19,2.89,9.633701262,11.42056,3.65308,11.99058732,2.17056,0.63308,2.261,9.25,3.02,9.730513861
13/08/2019 15:00,11.63952,3.93736,12.28744195,2.93952,0.85736,3.062,8.7,3.08,9.229106132,11.67952,3.97736,12.33817572,2.93952,0.85736,3.062,8.74,3.12,9.280193963
13/08/2019 15:30,11.87136,3.98748,12.52314597,3.11136,0.90748,3.241,8.76,3.08,9.285687912,11.91136,4.02748,12.57382568,3.11136,0.90748,3.241,8.8,3.12,9.336723194
13/08/2019 16:00,11.28248,3.67364,11.8654956,2.17248,0.63364,2.263,9.11,3.04,9.603837775,11.32248,3.71364,11.91594207,2.17248,0.63364,2.263,9.15,3.08,9.654475646
13/08/2019 16:30,10.8128,3.4054,11.33637477,1.7328,0.5054,1.805,9.08,2.9,9.531862357,10.8528,3.4454,11.38657319,1.7328,0.5054,1.805,9.12,2.94,9.582170944
13/08/2019 17:00,10.75776,3.47768,11.30591254,1.87776,0.54768,1.956,8.88,2.93,9.350898353,10.79776,3.51768,11.35630634,1.87776,0.54768,1.956,8.92,2.97,9.401452016
13/08/2019 17:30,10.6784,3.4262,11.21459197,1.8384,0.5362,1.915,8.84,2.89,9.300413969,10.7184,3.4762,11.26801069,1.8384,0.5362,1.915,8.88,2.94,9.354036562
13/08/2019 18:00,10.11144,3.14292,10.58863376,1.14144,0.33292,1.189,8.97,2.81,9.399840424,10.15144,3.18292,10.63873648,1.14144,0.33292,1.189,9.01,2.85,9.450005291
13/08/2019 18:30,9.99816,2.88988,10.40743051,1.02816,0.29988,1.071,8.97,2.59,9.336434009,10.10816,3.37988,10.65825912,1.02816,0.29988,1.071,9.08,3.08,9.588159365
13/08/2019 19:00,9.95312,2.41716,10.24242453,0.57312,0.16716,0.597,9.38,2.25,9.646082106,10.14312,3.51716,10.73560887,0.57312,0.16716,0.597,9.57,3.35,10.1393984
13/08/2019 19:30,9.86864,2.71252,10.23463825,0.24864,0.07252,0.259,9.62,2.64,9.975670404,9.91864,2.75252,10.29348269,0.24864,0.07252,0.259,9.67,2.68,10.03450547
13/08/2019 20:00,9.67136,2.67248,10.03381052,0.11136,0.03248,0.116,9.56,2.64,9.917822342,9.72136,2.71248,10.09268983,0.11136,0.03248,0.116,9.61,2.68,9.97669785
13/08/2019 20:30,9.51936,2.49148,9.840004441,0.03936,0.01148,0.041,9.48,2.48,9.799020359,9.55936,2.52148,9.886315036,0.03936,0.01148,0.041,9.52,2.51,9.845328842
13/08/2019 21:00,9.44192,2.44056,9.752240071,0.00192,0.00056,0.002,9.44,2.44,9.750241023,9.48192,2.47056,9.798493435,0.00192,0.00056,0.002,9.48,2.47,9.796494271
13/08/2019 21:30,9.29,1.66,9.437144695,0,0,0,9.29,1.66,9.437144695,9.58,3.49,10.19590604,0,0,0,9.58,3.49,10.19590604
13/08/2019 22:00,9.06,2.5,9.39859564,0,0,0,9.06,2.5,9.39859564,9.1,2.53,9.445152196,0,0,0,9.1,2.53,9.445152196
13/08/2019 22:30,8.64,2.14,8.901078586,0,0,0,8.64,2.14,8.901078586,8.68,2.18,8.949569822,0,0,0,8.68,2.18,8.949569822
13/08/2019 23:00,8.59,2.18,8.862307826,0,0,0,8.59,2.18,8.862307826,8.63,2.21,8.908479107,0,0,0,8.63,2.21,8.908479107
13/08/2019 23:30,8.48,2.18,8.755729553,0,0,0,8.48,2.18,8.755729553,8.52,2.21,8.801960009,0,0,0,8.52,2.21,8.801960009
14/08/2019 00:00,8.23,2.03,8.476662079,0,0,0,8.23,2.03,8.476662079,8.27,2.06,8.52270497,0,0,0,8.27,2.06,8.52270497
14/08/2019 00:30,8.15,1.81,8.34856874,0,0,0,8.15,1.81,8.34856874,8.19,1.83,8.391960438,0,0,0,8.19,1.83,8.391960438
14/08/2019 01:00,8.1,1.78,8.293274383,0,0,0,8.1,1.78,8.293274383,8.14,1.81,8.338806869,0,0,0,8.14,1.81,8.338806869
14/08/2019 01:30,7.93,1.78,8.127318131,0,0,0,7.93,1.78,8.127318131,7.97,1.81,8.172943166,0,0,0,7.97,1.81,8.172943166
14/08/2019 02:00,7.81,1.59,7.970207024,0,0,0,7.81,1.59,7.970207024,7.87,1.83,8.079962871,0,0,0,7.87,1.83,8.079962871
14/08/2019 02:30,7.62,0.72,7.653940162,0,0,0,7.62,0.72,7.653940162,7.9,2.7,8.348652586,0,0,0,7.9,2.7,8.348652586
14/08/2019 03:00,7.71,0.81,7.752431877,0,0,0,7.71,0.81,7.752431877,7.99,2.79,8.463108176,0,0,0,7.99,2.79,8.463108176
14/08/2019 03:30,7.57,0.67,7.599592094,0,0,0,7.57,0.67,7.599592094,7.84,2.64,8.272557041,0,0,0,7.84,2.64,8.272557041
14/08/2019 04:00,7.54,0.73,7.575255771,0,0,0,7.54,0.73,7.575255771,7.79,2.56,8.199859755,0,0,0,7.79,2.56,8.199859755
14/08/2019 04:30,7.72,1.66,7.896454901,0,0,0,7.72,1.66,7.896454901,7.75,1.68,7.93,0,0,0,7.75,1.68,7.93
14/08/2019 05:00,7.72,1.55,7.874065024,0,0,0,7.72,1.55,7.874065024,7.75,1.57,7.907426889,0,0,0,7.75,1.57,7.907426889
14/08/2019 05:30,7.89,1.65,8.060682353,0,0,0,7.89,1.65,8.060682353,7.93,1.67,8.103937315,0,0,0,7.93,1.67,8.103937315
14/08/2019 06:00,8.1,1.65,8.26634744,0,0,0,8.1,1.65,8.26634744,8.14,1.67,8.309542707,0,0,0,8.14,1.67,8.309542707
14/08/2019 06:30,8.67672,2.04196,8.913757378,0.00672,0.00196,0.007,8.67,2.04,8.90676709,8.72672,2.15196,8.988135168,0.00672,0.00196,0.007,8.72,2.15,8.981141353
14/08/2019 07:00,9.08856,2.22708,9.357446671,0.05856,0.01708,0.061,9.03,2.21,9.29650472,9.12856,2.25708,9.403457758,0.05856,0.01708,0.061,9.07,2.24,9.342510369
14/08/2019 07:30,9.43624,2.41432,9.740203612,0.18624,0.05432,0.194,9.25,2.36,9.546313425,9.47624,2.44432,9.78641021,0.18624,0.05432,0.194,9.29,2.39,9.592507493
14/08/2019 08:00,9.9164,2.7602,10.29338103,0.4464,0.1302,0.465,9.47,2.63,9.828417981,9.9764,2.8902,10.38661701,0.4464,0.1302,0.465,9.53,2.76,9.921617812
14/08/2019 08:30,10.156,2.828,10.54238683,0.336,0.098,0.35,9.82,2.73,10.19241385,10.206,2.858,10.59861312,0.336,0.098,0.35,9.87,2.76,10.24863406
14/08/2019 09:00,10.37808,2.80444,10.75032224,0.35808,0.10444,0.373,10.02,2.7,10.37739852,10.41808,2.83444,10.7967792,0.35808,0.10444,0.373,10.06,2.73,10.42384286
14/08/2019 09:30,10.39144,2.82292,10.76805008,0.42144,0.12292,0.439,9.97,2.7,10.32912871,10.44144,2.85292,10.82417765,0.42144,0.12292,0.439,10.02,2.73,10.38524434
14/08/2019 10:00,10.34648,2.59064,10.66588318,0.51648,0.15064,0.538,9.83,2.44,10.12830193,10.46648,3.16064,10.93329085,0.51648,0.15064,0.538,9.95,3.01,10.39531625
14/08/2019 10:30,10.3088,2.7634,10.67275677,0.3888,0.1134,0.405,9.92,2.65,10.26785761,10.3688,2.8334,10.7489613,0.3888,0.1134,0.405,9.98,2.72,10.34402243
14/08/2019 11:00,10.40208,2.41644,10.679066,0.50208,0.14644,0.523,9.9,2.27,10.1569139,10.58208,3.36644,11.10465377,0.50208,0.14644,0.523,10.08,3.22,10.58181459
14/08/2019 11:30,10.57248,3.04864,11.0032513,0.37248,0.10864,0.388,10.2,2.94,10.61525318,10.62248,3.08864,11.06240383,0.37248,0.10864,0.388,10.25,2.98,10.67440396
14/08/2019 12:00,10.42064,2.92852,10.82432295,0.20064,0.05852,0.209,10.22,2.87,10.61533325,10.47064,2.95852,10.88058558,0.20064,0.05852,0.209,10.27,2.9,10.67159313
14/08/2019 12:30,10.45896,2.42428,10.73624598,0.52896,0.15428,0.551,9.93,2.27,10.18615727,10.63896,3.38428,11.16426536,0.52896,0.15428,0.551,10.11,3.23,10.61343488
14/08/2019 13:00,10.45296,2.45128,10.73653326,0.55296,0.16128,0.576,9.9,2.29,10.16140246,10.61296,3.24128,11.09688317,0.55296,0.16128,0.576,10.06,3.08,10.52093152
14/08/2019 13:30,10.56088,2.80984,10.92828382,0.41088,0.11984,0.428,10.15,2.69,10.50040952,10.61088,2.84984,10.98691778,0.41088,0.11984,0.428,10.2,2.73,10.55901984
14/08/2019 14:00,10.53232,2.83276,10.90661697,0.35232,0.10276,0.367,10.18,2.73,10.53970113,10.57232,2.86276,10.95305186,0.35232,0.10276,0.367,10.22,2.76,10.58612299
14/08/2019 14:30,10.55856,2.94208,10.96079486,0.89856,0.26208,0.936,9.66,2.68,10.02486908,10.60856,2.98208,11.01972533,0.89856,0.26208,0.936,9.71,2.72,10.0837741
14/08/2019 15:00,10.60304,3.05672,11.03485362,0.98304,0.28672,1.024,9.62,2.77,10.0108591,10.65304,3.08672,11.09121732,0.98304,0.28672,1.024,9.67,2.8,10.06721908
14/08/2019 15:30,10.43632,2.98976,10.85612454,0.37632,0.10976,0.392,10.06,2.88,10.4641292,10.49632,3.11976,10.9501432,0.37632,0.10976,0.392,10.12,3.01,10.55814851
14/08/2019 16:00,10.26616,2.64888,10.60238683,0.23616,0.06888,0.246,10.03,2.58,10.35651003,10.35616,2.92888,10.76235978,0.23616,0.06888,0.246,10.12,2.86,10.51636819
14/08/2019 16:30,10.39512,3.03316,10.82860007,0.28512,0.08316,0.297,10.11,2.95,10.53160007,10.44512,3.07316,10.8878301,0.28512,0.08316,0.297,10.16,2.99,10.59083094
14/08/2019 17:00,10.22728,2.78004,10.59839038,0.37728,0.11004,0.393,9.85,2.67,10.20545932,10.33728,3.24004,10.8331536,0.37728,0.11004,0.393,9.96,3.13,10.44023467
14/08/2019 17:30,10.10504,2.31772,10.36743263,0.33504,0.09772,0.349,9.77,2.22,10.01904686,10.29504,3.27772,10.80422589,0.33504,0.09772,0.349,9.96,3.18,10.45533357
14/08/2019 18:00,9.91976,2.55368,10.24318896,0.38976,0.11368,0.406,9.53,2.44,9.837403113,9.96976,2.58368,10.29910272,0.38976,0.11368,0.406,9.58,2.47,9.89329571
14/08/2019 18:30,9.63248,2.57864,9.97166261,0.37248,0.10864,0.388,9.26,2.47,9.583762309,9.68248,2.60864,10.02773263,0.37248,0.10864,0.388,9.31,2.5,9.639818463
14/08/2019 19:00,9.56544,2.54992,9.899481522,0.20544,0.05992,0.214,9.36,2.49,9.68554077,9.60544,2.57992,9.945876774,0.20544,0.05992,0.214,9.4,2.52,9.731926839
14/08/2019 19:30,9.51816,2.70488,9.895036412,0.18816,0.05488,0.196,9.33,2.65,9.69904119,9.56816,2.73488,9.951344351,0.18816,0.05488,0.196,9.38,2.68,9.755347252
14/08/2019 20:00,9.46944,2.54192,9.804674967,0.10944,0.03192,0.114,9.36,2.51,9.690701729,9.50944,2.58192,9.85371808,0.10944,0.03192,0.114,9.4,2.55,9.739738189
14/08/2019 20:30,9.464,2.387,9.760382421,0.024,0.007,0.025,9.44,2.38,9.735399324,9.534,2.617,9.886649837,0.024,0.007,0.025,9.51,2.61,9.861653005
14/08/2019 21:00,9.44,1.93,9.635273738,0,0,0,9.44,1.93,9.635273738,9.61,2.93,10.04674077,0,0,0,9.61,2.93,10.04674077
14/08/2019 21:30,9.31,2.29,9.587502282,0,0,0,9.31,2.29,9.587502282,9.38,2.52,9.71261036,0,0,0,9.38,2.52,9.71261036
14/08/2019 22:00,8.91,1.8,9.09,0,0,0,8.91,1.8,9.09,9.06,2.63,9.434007632,0,0,0,9.06,2.63,9.434007632
14/08/2019 22:30,8.74,2.21,9.015081808,0,0,0,8.74,2.21,9.015081808,8.78,2.24,9.061236119,0,0,0,8.78,2.24,9.061236119
14/08/2019 23:00,8.52,1.75,8.697867555,0,0,0,8.52,1.75,8.697867555,8.71,2.95,9.196010004,0,0,0,8.71,2.95,9.196010004
14/08/2019 23:30,8.52,2.24,8.809540283,0,0,0,8.52,2.24,8.809540283,8.56,2.27,8.855873757,0,0,0,8.56,2.27,8.855873757
15/08/2019 00:00,8.33,1.91,8.546168732,0,0,0,8.33,1.91,8.546168732,8.37,1.93,8.589633287,0,0,0,8.37,1.93,8.589633287
15/08/2019 00:30,8.15,1.79,8.344255509,0,0,0,8.15,1.79,8.344255509,8.19,1.81,8.387621832,0,0,0,8.19,1.81,8.387621832
15/08/2019 01:00,8.15,1.79,8.344255509,0,0,0,8.15,1.79,8.344255509,8.19,1.81,8.387621832,0,0,0,8.19,1.81,8.387621832
15/08/2019 01:30,7.97,1.55,8.119322632,0,0,0,7.97,1.55,8.119322632,8.03,1.81,8.231464025,0,0,0,8.03,1.81,8.231464025
15/08/2019 02:00,7.72,0.81,7.762377213,0,0,0,7.72,0.81,7.762377213,7.94,2.33,8.274811176,0,0,0,7.94,2.33,8.274811176
15/08/2019 02:30,7.72,1.62,7.888143001,0,0,0,7.72,1.62,7.888143001,7.75,1.63,7.919558068,0,0,0,7.75,1.63,7.919558068
15/08/2019 03:00,7.69,1.65,7.86502384,0,0,0,7.69,1.65,7.86502384,7.72,1.66,7.896454901,0,0,0,7.72,1.66,7.896454901
15/08/2019 03:30,7.75,1.07,7.823515834,0,0,0,7.75,1.07,7.823515834,7.91,2.08,8.178905795,0,0,0,7.91,2.08,8.178905795
15/08/2019 04:00,7.85,1.6,8.01139813,0,0,0,7.85,1.6,8.01139813,7.91,1.69,8.088522733,0,0,0,7.91,1.69,8.088522733
15/08/2019 04:30,7.85,1.09,7.925313874,0,0,0,7.85,1.09,7.925313874,8,2.03,8.253538635,0,0,0,8,2.03,8.253538635
15/08/2019 05:00,7.98,1.48,8.116082799,0,0,0,7.98,1.48,8.116082799,8.02,1.5,8.159068574,0,0,0,8.02,1.5,8.159068574
15/08/2019 05:30,8.12,1.48,8.253774894,0,0,0,8.12,1.48,8.253774894,8.16,1.5,8.296722244,0,0,0,8.16,1.5,8.296722244
15/08/2019 06:00,8.25384,1.42112,8.375288461,0.00384,0.00112,0.004,8.25,1.42,8.371314114,8.31384,1.63112,8.472336632,0.00384,0.00112,0.004,8.31,1.63,8.46835285
15/08/2019 06:30,8.85528,1.85904,9.048315512,0.06528,0.01904,0.068,8.79,1.84,8.980517802,8.92528,2.07904,9.164225576,0.06528,0.01904,0.068,8.86,2.06,9.09632893
15/08/2019 07:00,9.3,2.225,9.56245915,0.12,0.035,0.125,9.18,2.19,9.437610927,9.34,2.255,9.608362243,0.12,0.035,0.125,9.22,2.22,9.483501463
15/08/2019 07:30,9.61248,2.24364,9.870850632,0.25248,0.07364,0.263,9.36,2.17,9.608251662,9.69248,2.57364,10.02834939,0.25248,0.07364,0.263,9.44,2.5,9.765428818
15/08/2019 08:00,9.9252,2.5086,10.23731747,0.2352,0.0686,0.245,9.69,2.44,9.992482174,9.9752,2.5386,10.29315816,0.2352,0.0686,0.245,9.74,2.47,10.04830832
15/08/2019 08:30,10.1196,2.3528,10.3895126,0.2496,0.0728,0.26,9.87,2.28,10.12992103,10.2096,2.7028,10.56130011,0.2496,0.0728,0.26,9.96,2.63,10.3013834
15/08/2019 09:00,10.29944,2.52692,10.60489458,0.46944,0.13692,0.489,9.83,2.39,10.11637287,10.38944,2.90692,10.78844972,0.46944,0.13692,0.489,9.92,2.77,10.29948057
15/08/2019 09:30,10.73944,3.12192,11.18400447,1.54944,0.45192,1.614,9.19,2.67,9.570005225,10.77944,3.15192,11.23080257,1.54944,0.45192,1.614,9.23,2.7,9.616803003
15/08/2019 10:00,10.88576,3.23168,11.35533031,1.92576,0.56168,2.006,8.96,2.67,9.349358267,10.92576,3.26168,11.40222733,1.92576,0.56168,2.006,9,2.7,9.396275858
15/08/2019 10:30,11.07576,3.37668,11.57905123,2.28576,0.66668,2.381,8.79,2.71,9.198271577,11.11576,3.40668,11.62607367,2.28576,0.66668,2.381,8.83,2.74,9.245350183
15/08/2019 11:00,11.08968,3.42324,11.60601459,2.23968,0.65324,2.333,8.85,2.77,9.273370477,11.12968,3.45324,11.65309587,2.23968,0.65324,2.333,8.89,2.8,9.320520372
15/08/2019 11:30,10.91144,3.30292,11.40038611,1.62144,0.47292,1.689,9.29,2.83,9.711488043,10.96144,3.34292,11.45985519,1.62144,0.47292,1.689,9.34,2.87,9.771003019
15/08/2019 12:00,11.19608,3.54844,11.74494077,2.08608,0.60844,2.173,9.11,2.94,9.57265376,11.23608,3.58844,11.79518526,2.08608,0.60844,2.173,9.15,2.98,9.62304006
