Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/08/2019 12:30,11.3048,3.4814,11.82872136,2.4048,0.7014,2.505,8.9,2.78,9.324076362,11.3548,3.5114,11.88534446,2.4048,0.7014,2.505,8.95,2.81,9.380756899
15/08/2019 13:00,11.44472,3.59096,11.99485763,2.57472,0.75096,2.682,8.87,2.84,9.313565375,11.48472,3.62096,12.04201581,2.57472,0.75096,2.682,8.91,2.87,9.360822613
15/08/2019 13:30,11.53368,3.78024,12.13737982,2.98368,0.87024,3.108,8.55,2.91,9.031644369,11.57368,3.81024,12.18474446,2.98368,0.87024,3.108,8.59,2.94,9.079190493
15/08/2019 14:00,11.30312,3.54716,11.84663943,2.25312,0.65716,2.347,9.05,2.89,9.500242102,11.34312,3.57716,11.89379859,2.25312,0.65716,2.347,9.09,2.92,9.54748658
15/08/2019 14:30,11.26768,3.61224,11.83253525,2.40768,0.70224,2.508,8.86,2.91,9.325647431,11.30768,3.64224,11.87979542,2.40768,0.70224,2.508,8.9,2.94,9.373025125
15/08/2019 15:00,11.02936,3.37148,11.53315479,1.71936,0.50148,1.791,9.31,2.87,9.742330317,11.06936,3.40148,11.58018985,1.71936,0.50148,1.791,9.35,2.9,9.789407541
15/08/2019 15:30,11.10088,3.49984,11.63951961,2.09088,0.60984,2.178,9.01,2.89,9.462145634,11.14088,3.53984,11.68972516,2.09088,0.60984,2.178,9.05,2.93,9.512486531
15/08/2019 16:00,10.98136,3.30748,11.46863947,1.43136,0.41748,1.491,9.55,2.89,9.977705147,11.02136,3.34748,11.51850679,1.43136,0.41748,1.491,9.59,2.93,10.02761188
15/08/2019 16:30,10.9868,3.3674,11.49126438,1.6368,0.4774,1.705,9.35,2.89,9.786449816,11.0268,3.4074,11.54126046,1.6368,0.4774,1.705,9.39,2.93,9.83651361
15/08/2019 17:00,10.606,3.053,11.0366682,0.936,0.273,0.975,9.67,2.78,10.06167481,10.646,3.083,11.08342028,0.936,0.273,0.975,9.71,2.81,10.10842223
15/08/2019 17:30,10.51328,3.03304,10.94204679,1.07328,0.31304,1.118,9.44,2.72,9.824052117,10.56328,3.06304,10.99841345,1.07328,0.31304,1.118,9.49,2.75,9.880414971
15/08/2019 18:00,10.47864,3.18752,10.95272478,1.32864,0.38752,1.384,9.15,2.8,9.568829605,10.51864,3.21752,10.99973738,1.32864,0.38752,1.384,9.19,2.83,9.615872295
15/08/2019 18:30,10.1292,3.0856,10.58874969,0.9792,0.2856,1.02,9.15,2.8,9.568829605,10.1692,3.1156,10.63576946,0.9792,0.2856,1.02,9.19,2.83,9.615872295
15/08/2019 19:00,9.86992,2.81956,10.26475715,0.64992,0.18956,0.677,9.22,2.63,9.587768249,9.90992,2.84956,10.31147451,0.64992,0.18956,0.677,9.26,2.66,9.634479747
15/08/2019 19:30,9.53992,2.59456,9.886446035,0.28992,0.08456,0.302,9.25,2.51,9.5844979,9.57992,2.63456,9.935581191,0.28992,0.08456,0.302,9.29,2.55,9.63361822
15/08/2019 20:00,9.52752,2.62136,9.881556841,0.10752,0.03136,0.112,9.42,2.59,9.769570103,9.56752,2.65136,9.928098952,0.10752,0.03136,0.112,9.46,2.62,9.816109209
15/08/2019 20:30,9.41648,2.58064,9.763697988,0.03648,0.01064,0.038,9.38,2.57,9.725703059,9.45648,2.61064,9.810221975,0.03648,0.01064,0.038,9.42,2.6,9.772225949
15/08/2019 21:00,9.45096,2.48028,9.770999632,0.00096,0.00028,0.001,9.45,2.48,9.77,9.50096,2.51028,9.826990719,0.00096,0.00028,0.001,9.5,2.51,9.825991044
15/08/2019 21:30,9.42,2.45,9.733390982,0,0,0,9.42,2.45,9.733390982,9.46,2.48,9.779672796,0,0,0,9.46,2.48,9.779672796
15/08/2019 22:00,9.04,1.97,9.25216191,0,0,0,9.04,1.97,9.25216191,9.16,2.52,9.500315784,0,0,0,9.16,2.52,9.500315784
15/08/2019 22:30,8.84,2.06,9.076849674,0,0,0,8.84,2.06,9.076849674,8.88,2.09,9.12263668,0,0,0,8.88,2.09,9.12263668
15/08/2019 23:00,8.66,2.04,8.897033213,0,0,0,8.66,2.04,8.897033213,8.7,2.07,8.942868667,0,0,0,8.7,2.07,8.942868667
15/08/2019 23:30,8.37,1.89,8.580734234,0,0,0,8.37,1.89,8.580734234,8.41,1.91,8.624163728,0,0,0,8.41,1.91,8.624163728
16/08/2019 00:00,8.06,1.65,8.227156252,0,0,0,8.06,1.65,8.227156252,8.1,1.67,8.270362749,0,0,0,8.1,1.67,8.270362749
16/08/2019 00:30,7.91,1.43,8.038221196,0,0,0,7.91,1.43,8.038221196,8,1.9,8.222530024,0,0,0,8,1.9,8.222530024
16/08/2019 01:00,7.66,0.74,7.695661115,0,0,0,7.66,0.74,7.695661115,7.87,2.13,8.153146632,0,0,0,7.87,2.13,8.153146632
16/08/2019 01:30,7.62,1.38,7.743952479,0,0,0,7.62,1.38,7.743952479,7.69,1.57,7.848630454,0,0,0,7.69,1.57,7.848630454
16/08/2019 02:00,7.59,0.83,7.635247213,0,0,0,7.59,0.83,7.635247213,7.79,2.23,8.102900715,0,0,0,7.79,2.23,8.102900715
16/08/2019 02:30,7.42,0.79,7.461936746,0,0,0,7.42,0.79,7.461936746,7.61,2.12,7.899778478,0,0,0,7.61,2.12,7.899778478
16/08/2019 03:00,7.46,1.44,7.597710181,0,0,0,7.46,1.44,7.597710181,7.5,1.45,7.638880808,0,0,0,7.5,1.45,7.638880808
16/08/2019 03:30,7.38,1.44,7.519175487,0,0,0,7.38,1.44,7.519175487,7.42,1.45,7.560350521,0,0,0,7.42,1.45,7.560350521
16/08/2019 04:00,7.51,1.41,7.641217181,0,0,0,7.51,1.41,7.641217181,7.55,1.42,7.682375935,0,0,0,7.55,1.42,7.682375935
16/08/2019 04:30,7.51,1.41,7.641217181,0,0,0,7.51,1.41,7.641217181,7.55,1.42,7.682375935,0,0,0,7.55,1.42,7.682375935
16/08/2019 05:00,7.55,1.31,7.662806274,0,0,0,7.55,1.31,7.662806274,7.58,1.32,7.694075643,0,0,0,7.58,1.32,7.694075643
16/08/2019 05:30,7.64,1.38,7.76363317,0,0,0,7.64,1.38,7.76363317,7.68,1.42,7.810172853,0,0,0,7.68,1.42,7.810172853
16/08/2019 06:00,7.71,1.05,7.781169578,0,0,0,7.71,1.05,7.781169578,7.85,1.94,8.086167201,0,0,0,7.85,1.94,8.086167201
16/08/2019 06:30,8.27608,1.25344,8.37046068,0.04608,0.01344,0.048,8.23,1.24,8.322890123,8.48608,2.60344,8.876455013,0.04608,0.01344,0.048,8.44,2.59,8.828459662
16/08/2019 07:00,8.8776,2.0818,9.118424919,0.1776,0.0518,0.185,8.7,2.03,8.933694644,8.9176,2.1018,9.16194046,0.1776,0.0518,0.185,8.74,2.05,8.977198895
16/08/2019 07:30,9.25304,2.15672,9.501062593,0.26304,0.07672,0.274,8.99,2.08,9.227486115,9.32304,2.38672,9.623695091,0.26304,0.07672,0.274,9.06,2.31,9.349850266
16/08/2019 08:00,9.67208,2.31144,9.944439974,0.38208,0.11144,0.398,9.29,2.2,9.546941919,9.76208,2.69144,10.12630511,0.38208,0.11144,0.398,9.38,2.58,9.728350323
16/08/2019 08:30,9.86224,2.60732,10.20107325,0.40224,0.11732,0.419,9.46,2.49,9.782213451,9.90224,2.63732,10.24742962,0.40224,0.11732,0.419,9.5,2.52,9.828550249
16/08/2019 09:00,10.22248,2.72864,10.58038627,0.37248,0.10864,0.388,9.85,2.62,10.19249234,10.26248,2.75864,10.62678646,0.37248,0.10864,0.388,9.89,2.65,10.23887689
16/08/2019 09:30,10.09376,2.67068,10.44109777,0.41376,0.12068,0.431,9.68,2.55,10.01023976,10.13376,2.70068,10.48745747,0.41376,0.12068,0.431,9.72,2.58,10.05657994
16/08/2019 10:00,10.204,2.802,10.58172103,0.624,0.182,0.65,9.58,2.62,9.931807489,10.254,2.832,10.63789171,0.624,0.182,0.65,9.63,2.65,9.987962755
16/08/2019 10:30,10.07104,2.66572,10.41786493,0.43104,0.12572,0.449,9.64,2.54,9.969011987,10.11104,2.69572,10.4642265,0.43104,0.12572,0.449,9.68,2.57,10.01535321
16/08/2019 11:00,10.04504,2.71272,10.40488724,0.45504,0.13272,0.474,9.59,2.58,9.930986859,10.08504,2.73272,10.44872195,0.45504,0.13272,0.474,9.63,2.6,9.974813281
16/08/2019 11:30,10.22192,2.79056,10.59598384,0.72192,0.21056,0.752,9.5,2.58,9.844104835,10.26192,2.81056,10.63984256,0.72192,0.21056,0.752,9.54,2.6,9.887952265
16/08/2019 12:00,10.20136,2.79248,10.57665781,0.83136,0.24248,0.866,9.37,2.55,9.710787816,10.25136,2.82248,10.63281596,0.83136,0.24248,0.866,9.42,2.58,9.766923774
16/08/2019 12:30,10.1692,2.7056,10.52297011,0.7392,0.2156,0.77,9.43,2.49,9.753204602,10.2092,2.7356,10.56935533,0.7392,0.2156,0.77,9.47,2.52,9.799556112
16/08/2019 13:00,10.16216,2.77688,10.53473105,0.81216,0.23688,0.846,9.35,2.54,9.688864743,10.20216,2.80688,10.58124019,0.81216,0.23688,0.846,9.39,2.57,9.735347965
16/08/2019 13:30,9.97976,2.70368,10.33951136,0.62976,0.18368,0.656,9.35,2.52,9.683640844,10.01976,2.73368,10.38598078,0.62976,0.18368,0.656,9.39,2.55,9.730087358
16/08/2019 14:00,9.87224,2.57732,10.20312212,0.64224,0.18732,0.669,9.23,2.39,9.534411361,9.93224,2.76732,10.31055049,0.64224,0.18732,0.669,9.29,2.58,9.641602564
16/08/2019 14:30,9.5852,2.0536,9.802720643,0.3552,0.1036,0.37,9.23,1.95,9.433737329,9.7352,2.8936,10.15613312,0.3552,0.1036,0.37,9.38,2.79,9.786138156
16/08/2019 15:00,9.53656,1.70608,9.68796602,0.22656,0.06608,0.236,9.31,1.64,9.453343324,9.81656,3.39608,10.3874063,0.22656,0.06608,0.236,9.59,3.33,10.15169937
16/08/2019 15:30,9.52048,2.50264,9.84391926,0.18048,0.05264,0.188,9.34,2.45,9.65598778,9.56048,2.53264,9.890249906,0.18048,0.05264,0.188,9.38,2.48,9.702309004
16/08/2019 16:00,9.61192,2.55556,9.945848028,0.36192,0.10556,0.377,9.25,2.45,9.568960236,9.65192,2.58556,9.992230992,0.36192,0.10556,0.377,9.29,2.48,9.615326308
16/08/2019 16:30,9.64368,2.41024,9.940312913,0.34368,0.10024,0.358,9.3,2.31,9.582593595,9.70368,2.58024,10.04086869,0.34368,0.10024,0.358,9.36,2.48,9.68297475
16/08/2019 17:00,9.49688,2.37784,9.790038447,0.26688,0.07784,0.278,9.23,2.3,9.512249997,9.54688,2.40784,9.845842331,0.26688,0.07784,0.278,9.28,2.33,9.568035326
16/08/2019 17:30,9.35736,2.28048,9.631239546,0.20736,0.06048,0.216,9.15,2.22,9.41546069,9.40736,2.30048,9.684556283,0.20736,0.06048,0.216,9.2,2.24,9.468769719
16/08/2019 18:00,9.25472,2.14096,9.499134276,0.17472,0.05096,0.182,9.08,2.09,9.317429903,9.30472,2.16096,9.552358997,0.17472,0.05096,0.182,9.13,2.11,9.370645655
16/08/2019 18:30,9.07392,2.07156,9.307383359,0.07392,0.02156,0.077,9,2.05,9.230520029,9.11392,2.09156,9.350837449,0.07392,0.02156,0.077,9.04,2.07,9.273968945
16/08/2019 19:00,8.91976,2.05868,9.154249385,0.02976,0.00868,0.031,8.89,2.05,9.123299842,8.95976,2.07868,9.197728513,0.02976,0.00868,0.031,8.93,2.07,9.166776969
16/08/2019 19:30,8.80384,1.99112,9.026192863,0.00384,0.00112,0.004,8.8,1.99,9.022200397,8.84384,2.01112,9.069625659,0.00384,0.00112,0.004,8.84,2.01,9.065632907
16/08/2019 20:00,8.76,1.88,8.95946427,0,0,0,8.76,1.88,8.95946427,8.8,1.9,9.002777349,0,0,0,8.8,1.9,9.002777349
16/08/2019 20:30,8.8,1.95,9.013462154,0,0,0,8.8,1.95,9.013462154,8.85,1.98,9.068787129,0,0,0,8.85,1.98,9.068787129
16/08/2019 21:00,8.8,2.03,9.031107352,0,0,0,8.8,2.03,9.031107352,8.85,2.06,9.086589019,0,0,0,8.85,2.06,9.086589019
16/08/2019 21:30,8.69,1.92,8.899578642,0,0,0,8.69,1.92,8.899578642,8.73,1.95,8.945132755,0,0,0,8.73,1.95,8.945132755
16/08/2019 22:00,8.35,1.67,8.515362588,0,0,0,8.35,1.67,8.515362588,8.39,1.69,8.558516227,0,0,0,8.39,1.69,8.558516227
16/08/2019 22:30,7.97,1.57,8.123164408,0,0,0,7.97,1.57,8.123164408,8.01,1.59,8.166284345,0,0,0,8.01,1.59,8.166284345
16/08/2019 23:00,7.92,1.5,8.060794006,0,0,0,7.92,1.5,8.060794006,7.96,1.51,8.101956554,0,0,0,7.96,1.51,8.101956554
16/08/2019 23:30,7.72,1.46,7.85684415,0,0,0,7.72,1.46,7.85684415,7.76,1.47,7.898006077,0,0,0,7.76,1.47,7.898006077
17/08/2019 00:00,7.64,1.46,7.778251732,0,0,0,7.64,1.46,7.778251732,7.68,1.47,7.819418137,0,0,0,7.68,1.47,7.819418137
17/08/2019 00:30,7.58,1.5,7.726991653,0,0,0,7.58,1.5,7.726991653,7.62,1.51,7.768172243,0,0,0,7.62,1.51,7.768172243
17/08/2019 01:00,7.48,1.45,7.619245369,0,0,0,7.48,1.45,7.619245369,7.52,1.46,7.660417743,0,0,0,7.52,1.46,7.660417743
17/08/2019 01:30,7.43,1.47,7.574021389,0,0,0,7.43,1.47,7.574021389,7.46,1.48,7.605392824,0,0,0,7.46,1.48,7.605392824
17/08/2019 02:00,7.37,1.4,7.501793119,0,0,0,7.37,1.4,7.501793119,7.42,1.55,7.580164906,0,0,0,7.42,1.55,7.580164906
17/08/2019 02:30,7.27,0.97,7.334425676,0,0,0,7.27,0.97,7.334425676,7.42,1.81,7.637571604,0,0,0,7.42,1.81,7.637571604
17/08/2019 03:00,7.16,1.23,7.264881279,0,0,0,7.16,1.23,7.264881279,7.19,1.24,7.296142817,0,0,0,7.19,1.24,7.296142817
17/08/2019 03:30,7.12,1.29,7.235917357,0,0,0,7.12,1.29,7.235917357,7.15,1.31,7.26901644,0,0,0,7.15,1.31,7.26901644
17/08/2019 04:00,7.22,1.29,7.334337053,0,0,0,7.22,1.29,7.334337053,7.25,1.31,7.36740117,0,0,0,7.25,1.31,7.36740117
17/08/2019 04:30,7.27,1.35,7.394281574,0,0,0,7.27,1.35,7.394281574,7.3,1.36,7.425604353,0,0,0,7.3,1.36,7.425604353
17/08/2019 05:00,7.15,1.25,7.258443359,0,0,0,7.15,1.25,7.258443359,7.19,1.26,7.29956848,0,0,0,7.19,1.26,7.29956848
17/08/2019 05:30,6.85,1,6.92260789,0,0,0,6.85,1,6.92260789,6.89,1,6.962190747,0,0,0,6.89,1,6.962190747
17/08/2019 06:00,6.67384,0.96112,6.742691747,0.00384,0.00112,0.004,6.67,0.96,6.738731335,6.70384,0.97112,6.773813165,0.00384,0.00112,0.004,6.7,0.97,6.769852288
17/08/2019 06:30,6.78664,1.01652,6.862346202,0.05664,0.01652,0.059,6.73,1,6.803888594,6.81664,1.02652,6.893498691,0.05664,0.01652,0.059,6.76,1.01,6.835034748
17/08/2019 07:00,6.88072,1.19396,6.983541236,0.15072,0.04396,0.157,6.73,1.15,6.827547144,6.91072,1.20396,7.014810803,0.15072,0.04396,0.157,6.76,1.16,6.858804561
17/08/2019 07:30,7.08352,1.24436,7.191987722,0.32352,0.09436,0.337,6.76,1.15,6.857120387,7.12352,1.25436,7.233115249,0.32352,0.09436,0.337,6.8,1.16,6.898231657
17/08/2019 08:00,7.43696,1.41328,7.570055112,0.69696,0.20328,0.726,6.74,1.21,6.847751456,7.46696,1.42328,7.601395767,0.69696,0.20328,0.726,6.77,1.22,6.879047899
17/08/2019 08:30,7.54688,1.40784,7.677070483,0.50688,0.14784,0.528,7.04,1.26,7.151866889,7.57688,1.41784,7.708396772,0.50688,0.14784,0.528,7.07,1.27,7.183160864
17/08/2019 09:00,7.8572,1.5246,8.003748934,0.9072,0.2646,0.945,6.95,1.26,7.063292433,7.8972,1.5146,8.04113058,0.9072,0.2646,0.945,6.99,1.25,7.100887269
17/08/2019 09:30,7.74264,1.14952,7.827507292,0.75264,0.21952,0.784,6.99,0.93,7.051595564,7.85264,1.77952,8.051748034,0.75264,0.21952,0.784,7.1,1.56,7.269360357
17/08/2019 10:00,7.75424,1.52832,7.903416983,0.95424,0.27832,0.994,6.8,1.25,6.913935204,7.79424,1.55832,7.948492838,0.95424,0.27832,0.994,6.84,1.28,6.958735517
17/08/2019 10:30,8.10904,1.80472,8.307439076,1.79904,0.52472,1.874,6.31,1.28,6.43851691,8.13904,1.80472,8.33672516,1.79904,0.52472,1.874,6.34,1.28,6.467920841
17/08/2019 11:00,8.30856,2.07208,8.563041796,2.33856,0.68208,2.436,5.97,1.39,6.129681884,8.33856,2.08208,8.594570379,2.33856,0.68208,2.436,6,1.4,6.16116872
17/08/2019 11:30,8.4616,2.2388,8.752765277,3.0816,0.8988,3.21,5.38,1.34,5.54436651,8.4916,2.2588,8.78689069,3.0816,0.8988,3.21,5.41,1.36,5.578324121
17/08/2019 12:00,8.63248,2.45864,8.975779721,3.49248,1.01864,3.638,5.14,1.44,5.33790221,8.66248,2.47864,9.010117424,3.49248,1.01864,3.638,5.17,1.46,5.372196944
17/08/2019 12:30,8.32768,2.31724,8.64406475,3.00768,0.87724,3.133,5.32,1.44,5.511442642,8.35768,2.33724,8.678335428,3.00768,0.87724,3.133,5.35,1.46,5.545637925
17/08/2019 13:00,8.35544,2.21992,8.645312163,3.08544,0.89992,3.214,5.27,1.32,5.432798542,8.43544,2.67992,8.850910642,3.08544,0.89992,3.214,5.35,1.78,5.638341955
17/08/2019 13:30,8.16984,1.30912,8.27406072,2.73984,0.79912,2.854,5.43,0.51,5.453897689,8.37984,3.25912,8.99130589,2.73984,0.79912,2.854,5.64,2.46,6.153145537
17/08/2019 14:00,7.80936,1.34648,7.924589075,2.31936,0.67648,2.416,5.49,0.67,5.53073232,7.98936,3.02648,8.543386588,2.31936,0.67648,2.416,5.67,2.35,6.137703153
17/08/2019 14:30,8.246,2.443,8.60027703,3.336,0.973,3.475,4.91,1.47,5.125329258,8.266,2.463,8.625144926,3.336,0.973,3.475,4.93,1.49,5.150242713
17/08/2019 15:00,8.34888,2.39884,8.686669707,3.21888,0.93884,3.353,5.13,1.46,5.333713528,8.36888,2.42884,8.714207721,3.21888,0.93884,3.353,5.15,1.49,5.361212549
17/08/2019 15:30,8.3088,2.3434,8.632941619,3.2688,0.9534,3.405,5.04,1.39,5.228164114,8.3288,2.3534,8.654906181,3.2688,0.9534,3.405,5.06,1.4,5.250104761
17/08/2019 16:00,8.18576,2.25168,8.489801505,2.88576,0.84168,3.006,5.3,1.41,5.484350463,8.20576,2.26168,8.511738577,2.88576,0.84168,3.006,5.32,1.42,5.506250993
17/08/2019 16:30,8.17248,2.18364,8.459179216,2.65248,0.77364,2.763,5.52,1.41,5.697236172,8.20248,2.19364,8.490744055,2.65248,0.77364,2.763,5.55,1.42,5.728778229
17/08/2019 17:00,8.06816,1.97488,8.30634437,2.10816,0.61488,2.196,5.96,1.36,6.113198835,8.09816,1.98488,8.337862076,2.10816,0.61488,2.196,5.99,1.37,6.144672489
17/08/2019 17:30,7.80312,1.66716,7.979229549,1.53312,0.44716,1.597,6.27,1.22,6.38758953,7.87312,2.11716,8.152814545,1.53312,0.44716,1.597,6.34,1.67,6.556256554
17/08/2019 18:00,7.32224,1.22232,7.423561463,0.52224,0.15232,0.544,6.8,1.07,6.88366908,7.39224,1.57232,7.5576056,0.52224,0.15232,0.544,6.87,1.42,7.01521917
17/08/2019 18:30,7.30712,1.28416,7.419101671,0.35712,0.10416,0.372,6.95,1.18,7.049460972,7.33712,1.29416,7.450381198,0.35712,0.10416,0.372,6.98,1.19,7.080713241
17/08/2019 19:00,7.284,1.382,7.413944969,0.624,0.182,0.65,6.66,1.2,6.767244639,7.314,1.392,7.445284414,0.624,0.182,0.65,6.69,1.21,6.798543962
17/08/2019 19:30,7.08776,1.18768,7.186579548,0.19776,0.05768,0.206,6.89,1.13,6.98204841,7.11776,1.19768,7.217821333,0.19776,0.05768,0.206,6.92,1.14,7.01327313
17/08/2019 20:00,6.80504,1.04772,6.885222335,0.09504,0.02772,0.099,6.71,1.02,6.787083321,6.84504,1.05772,6.926279246,0.09504,0.02772,0.099,6.75,1.03,6.828132981
17/08/2019 20:30,6.73688,1.02784,6.814837283,0.02688,0.00784,0.028,6.71,1.02,6.787083321,6.77688,1.03784,6.855889031,0.02688,0.00784,0.028,6.75,1.03,6.828132981
17/08/2019 21:00,6.9,0.94,6.96373463,0,0,0,6.9,0.94,6.96373463,6.93,0.95,6.994812363,0,0,0,6.93,0.95,6.994812363
17/08/2019 21:30,6.9,0.97,6.967847587,0,0,0,6.9,0.97,6.967847587,6.93,0.98,6.998949921,0,0,0,6.93,0.98,6.998949921
17/08/2019 22:00,7.05,1.04,7.126296373,0,0,0,7.05,1.04,7.126296373,7.09,1.05,7.167328652,0,0,0,7.09,1.05,7.167328652
17/08/2019 22:30,6.85,1.08,6.934616067,0,0,0,6.85,1.08,6.934616067,6.99,1.58,7.166344954,0,0,0,6.99,1.58,7.166344954
17/08/2019 23:00,6.75,1.04,6.8296486,0,0,0,6.75,1.04,6.8296486,6.82,1.21,6.926507056,0,0,0,6.82,1.21,6.926507056
17/08/2019 23:30,6.65,1.01,6.726261963,0,0,0,6.65,1.01,6.726261963,6.84,1.72,7.052942648,0,0,0,6.84,1.72,7.052942648
18/08/2019 00:00,6.61,0.24,6.6143556,0,0,0,6.61,0.24,6.6143556,6.84,2.03,7.134879116,0,0,0,6.84,2.03,7.134879116
18/08/2019 00:30,6.48,0.89,6.54083328,0,0,0,6.48,0.89,6.54083328,6.56,1.12,6.65492299,0,0,0,6.56,1.12,6.65492299
18/08/2019 01:00,6.52,0.89,6.58046351,0,0,0,6.52,0.89,6.58046351,6.56,0.91,6.622816621,0,0,0,6.56,0.91,6.622816621
18/08/2019 01:30,6.48,0.89,6.54083328,0,0,0,6.48,0.89,6.54083328,6.51,0.88,6.569208476,0,0,0,6.51,0.88,6.569208476
18/08/2019 02:00,6.51,0.91,6.573294456,0,0,0,6.51,0.91,6.573294456,6.54,0.92,6.604392478,0,0,0,6.54,0.92,6.604392478
18/08/2019 02:30,6.39,0.86,6.447611961,0,0,0,6.39,0.86,6.447611961,6.42,0.86,6.477345135,0,0,0,6.42,0.86,6.477345135
18/08/2019 03:00,6.22,0.8,6.271235923,0,0,0,6.22,0.8,6.271235923,6.25,0.81,6.302269433,0,0,0,6.25,0.81,6.302269433
18/08/2019 03:30,6.26,0.84,6.316106396,0,0,0,6.26,0.84,6.316106396,6.29,0.85,6.347172599,0,0,0,6.29,0.85,6.347172599
18/08/2019 04:00,6.34,0.89,6.402163697,0,0,0,6.34,0.89,6.402163697,6.37,0.9,6.433265112,0,0,0,6.37,0.9,6.433265112
18/08/2019 04:30,6.34,0.91,6.404974629,0,0,0,6.34,0.91,6.404974629,6.37,0.92,6.436093536,0,0,0,6.37,0.92,6.436093536
18/08/2019 05:00,6.16,0.83,6.215665692,0,0,0,6.16,0.83,6.215665692,6.19,0.83,6.245398306,0,0,0,6.19,0.83,6.245398306
18/08/2019 05:30,6.16,0.8,6.211730838,0,0,0,6.16,0.8,6.211730838,6.19,0.8,6.241482196,0,0,0,6.19,0.8,6.241482196
18/08/2019 06:00,6.00384,0.75112,6.050642611,0.00384,0.00112,0.004,6,0.75,6.046693311,6.03384,0.75112,6.080411697,0.00384,0.00112,0.004,6.03,0.75,6.076462787
18/08/2019 06:30,6.2076,0.8768,6.269216538,0.0576,0.0168,0.06,6.15,0.86,6.209838967,6.2376,0.8768,6.298923083,0.0576,0.0168,0.06,6.18,0.86,6.239551266
18/08/2019 07:00,6.2484,0.9062,6.313770743,0.1584,0.0462,0.165,6.09,0.86,6.15042275,6.2784,0.9062,6.343461594,0.1584,0.0462,0.165,6.12,0.86,6.180129448
18/08/2019 07:30,6.50792,1.03856,6.590267794,0.33792,0.09856,0.352,6.17,0.94,6.241193796,6.53792,1.03856,6.619894622,0.33792,0.09856,0.352,6.2,0.94,6.270853211
18/08/2019 08:00,6.72272,1.11496,6.814550609,0.70272,0.20496,0.732,6.02,0.91,6.088390592,6.75272,1.12496,6.845784279,0.70272,0.20496,0.732,6.05,0.92,6.119550637
18/08/2019 08:30,6.79632,1.25476,6.911178496,0.97632,0.28476,1.017,5.82,0.97,5.900279654,6.82632,1.26476,6.942496856,0.97632,0.28476,1.017,5.85,0.98,5.931517512
18/08/2019 09:00,7.066,1.508,7.22512422,1.536,0.448,1.6,5.53,1.06,5.630674915,7.096,1.518,7.256551523,1.536,0.448,1.6,5.56,1.07,5.662022607
18/08/2019 09:30,6.91656,1.34108,7.045374213,1.06656,0.31108,1.111,5.85,1.03,5.939983165,6.94656,1.34108,7.074828012,1.06656,0.31108,1.111,5.88,1.03,5.96953097
18/08/2019 10:00,6.78696,1.26328,6.903528257,0.93696,0.27328,0.976,5.85,0.99,5.933177901,6.88696,1.61328,7.073393132,0.93696,0.27328,0.976,5.95,1.34,6.099024512
18/08/2019 10:30,7.23,0.815,7.275790335,1.8,0.525,1.875,5.43,0.29,5.437738501,7.44,2.545,7.863245195,1.8,0.525,1.875,5.64,2.02,5.99082632
18/08/2019 11:00,7.04504,0.61772,7.072069471,1.29504,0.37772,1.349,5.75,0.24,5.755006516,7.26504,2.36772,7.64113239,1.29504,0.37772,1.349,5.97,1.99,6.292932544
18/08/2019 11:30,7.41744,0.84092,7.464955633,1.95744,0.57092,2.039,5.46,0.27,5.466671748,7.62744,2.66092,8.078263192,1.95744,0.57092,2.039,5.67,2.09,6.042929753
18/08/2019 12:00,7.90072,1.65396,8.071986137,2.79072,0.81396,2.907,5.11,0.84,5.178580887,7.99072,2.52396,8.379855619,2.79072,0.81396,2.907,5.2,1.71,5.473947387
18/08/2019 12:30,7.26544,1.59492,7.438439904,1.76544,0.51492,1.839,5.5,1.08,5.605033452,7.29544,1.60492,7.469887081,1.76544,0.51492,1.839,5.53,1.09,5.63639956
18/08/2019 13:00,7.86,2.22,8.167496556,3.36,0.98,3.5,4.5,1.24,4.667718929,7.88,2.23,8.189462742,3.36,0.98,3.5,4.52,1.25,4.689658836
18/08/2019 13:30,7.62752,1.96136,7.875658347,2.74752,0.80136,2.862,4.88,1.16,5.015974482,7.65752,1.97136,7.907203855,2.74752,0.80136,2.862,4.91,1.17,5.047474616
18/08/2019 14:00,7.22144,1.61292,7.399372041,1.86144,0.54292,1.939,5.36,1.07,5.465757038,7.25144,1.61292,7.428653512,1.86144,0.54292,1.939,5.39,1.07,5.495179706
18/08/2019 14:30,7.54752,1.85636,7.772459752,2.38752,0.69636,2.487,5.16,1.16,5.288780578,7.56752,1.86636,7.794270883,2.38752,0.69636,2.487,5.18,1.17,5.31048962
18/08/2019 15:00,7.65984,1.97912,7.911388298,2.49984,0.72912,2.604,5.16,1.25,5.309246651,7.67984,1.98912,7.933255372,2.49984,0.72912,2.604,5.18,1.26,5.331041174
18/08/2019 15:30,7.6044,2.0092,7.865353393,2.5344,0.7392,2.64,5.07,1.27,5.226643282,7.6244,2.0292,7.889811658,2.5344,0.7392,2.64,5.09,1.29,5.250923728
18/08/2019 16:00,7.7696,2.0928,8.046520739,2.6496,0.7728,2.76,5.12,1.32,5.28741903,7.7896,2.1128,8.071046524,2.6496,0.7728,2.76,5.14,1.34,5.311798189
18/08/2019 16:30,7.13808,1.46944,7.287759601,0.95808,0.27944,0.998,6.18,1.19,6.293528422,7.16808,1.47944,7.319160717,0.95808,0.27944,0.998,6.21,1.2,6.324879445
18/08/2019 17:00,7.72152,2.01336,7.979692325,1.93152,0.56336,2.012,5.79,1.45,5.968802225,7.75152,2.03336,8.013776588,1.93152,0.56336,2.012,5.82,1.47,6.002774359
18/08/2019 17:30,8.09,1.9,8.310120336,1.92,0.56,2,6.17,1.34,6.313834017,8.11,1.91,8.33187854,1.92,0.56,2,6.19,1.35,6.335503137
18/08/2019 18:00,7.81848,1.70664,8.002577685,1.42848,0.41664,1.488,6.39,1.29,6.518910952,7.84848,1.72664,8.036163513,1.42848,0.41664,1.488,6.42,1.31,6.552289676
18/08/2019 18:30,7.34672,1.33196,7.466485934,0.48672,0.14196,0.507,6.86,1.19,6.962449282,7.38672,1.34196,7.50762872,0.48672,0.14196,0.507,6.9,1.2,7.003570518
18/08/2019 19:00,7.08352,1.20436,7.185174918,0.32352,0.09436,0.337,6.76,1.11,6.850525527,7.11352,1.21436,7.216428272,0.32352,0.09436,0.337,6.79,1.12,6.881751231
18/08/2019 19:30,7.13856,1.19708,7.23823455,0.29856,0.08708,0.311,6.84,1.11,6.9294805,7.16856,1.20708,7.269476914,0.29856,0.08708,0.311,6.87,1.12,6.960696804
18/08/2019 20:00,7.22216,1.19688,7.320663686,0.09216,0.02688,0.096,7.13,1.17,7.225358123,7.26216,1.20688,7.361761148,0.09216,0.02688,0.096,7.17,1.18,7.266450303
18/08/2019 20:30,7.10112,1.14616,7.193023565,0.02112,0.00616,0.022,7.08,1.14,7.171192369,7.14112,1.15616,7.234106773,0.02112,0.00616,0.022,7.12,1.15,7.21227426
18/08/2019 21:00,7.08,0.95,7.143451547,0,0,0,7.08,0.95,7.143451547,7.12,0.96,7.184427604,0,0,0,7.12,0.96,7.184427604
18/08/2019 21:30,7.03,0.9,7.087376101,0,0,0,7.03,0.9,7.087376101,7.06,0.9,7.117134255,0,0,0,7.06,0.9,7.117134255
18/08/2019 22:00,7.21,0.88,7.263504664,0,0,0,7.21,0.88,7.263504664,7.42,1.77,7.628191136,0,0,0,7.42,1.77,7.628191136
18/08/2019 22:30,7.53,0.9,7.583594135,0,0,0,7.53,0.9,7.583594135,7.71,1.88,7.935899445,0,0,0,7.71,1.88,7.935899445
18/08/2019 23:00,7.24,1.13,7.327653103,0,0,0,7.24,1.13,7.327653103,7.28,1.14,7.368717663,0,0,0,7.28,1.14,7.368717663
18/08/2019 23:30,7.08,0.99,7.148881031,0,0,0,7.08,0.99,7.148881031,7.12,1,7.189881779,0,0,0,7.12,1,7.189881779
19/08/2019 00:00,7.12,0.93,7.180480485,0,0,0,7.12,0.93,7.180480485,7.15,0.94,7.211525497,0,0,0,7.15,0.94,7.211525497
19/08/2019 00:30,6.94,0.88,6.995570027,0,0,0,6.94,0.88,6.995570027,6.97,0.89,7.026592346,0,0,0,6.97,0.89,7.026592346
19/08/2019 01:00,6.69,0.78,6.735317364,0,0,0,6.69,0.78,6.735317364,6.72,0.78,6.765116407,0,0,0,6.72,0.78,6.765116407
19/08/2019 01:30,6.62,0.78,6.665793276,0,0,0,6.62,0.78,6.665793276,6.66,0.78,6.705520114,0,0,0,6.66,0.78,6.705520114
19/08/2019 02:00,6.6,0.78,6.645931086,0,0,0,6.6,0.78,6.645931086,6.63,0.78,6.67572468,0,0,0,6.63,0.78,6.67572468
19/08/2019 02:30,6.43,0.78,6.477136713,0,0,0,6.43,0.78,6.477136713,6.47,0.78,6.516847397,0,0,0,6.47,0.78,6.516847397
19/08/2019 03:00,6.41,0.84,6.464804715,0,0,0,6.41,0.84,6.464804715,6.44,0.85,6.495852523,0,0,0,6.44,0.85,6.495852523
19/08/2019 03:30,6.7,0.95,6.76701559,0,0,0,6.7,0.95,6.76701559,6.73,0.96,6.798124741,0,0,0,6.73,0.96,6.798124741
19/08/2019 04:00,6.7,0.95,6.76701559,0,0,0,6.7,0.95,6.76701559,6.73,0.96,6.798124741,0,0,0,6.73,0.96,6.798124741
19/08/2019 04:30,6.77,0.97,6.839137373,0,0,0,6.77,0.97,6.839137373,6.8,0.98,6.870254726,0,0,0,6.8,0.98,6.870254726
19/08/2019 05:00,6.7,0.94,6.765618967,0,0,0,6.7,0.94,6.765618967,6.73,0.95,6.796719797,0,0,0,6.73,0.95,6.796719797
19/08/2019 05:30,6.97,0.89,7.026592346,0,0,0,6.97,0.89,7.026592346,7.01,0.9,7.067538468,0,0,0,7.01,0.9,7.067538468
19/08/2019 06:00,7.00096,0.92028,7.0611866,0.00096,0.00028,0.001,7,0.92,7.060198297,7.04096,0.92028,7.100847344,0.00096,0.00028,0.001,7.04,0.92,7.099859154
19/08/2019 06:30,7.67144,1.37792,7.794206515,0.06144,0.01792,0.064,7.61,1.36,7.73056919,7.71144,1.38792,7.835344842,0.06144,0.01792,0.064,7.65,1.37,7.77170509
19/08/2019 07:00,7.94168,1.20424,8.032463831,0.15168,0.04424,0.158,7.79,1.16,7.8758936,8.08168,2.02424,8.331332378,0.15168,0.04424,0.158,7.93,1.98,8.173450924
19/08/2019 07:30,8.66296,1.81628,8.851313405,0.19296,0.05628,0.201,8.47,1.76,8.650924806,8.71296,1.87628,8.912693117,0.19296,0.05628,0.201,8.52,1.82,8.712221301
19/08/2019 08:00,8.81056,1.74808,8.98230211,0.37056,0.10808,0.386,8.44,1.64,8.597860199,8.89056,2.19808,9.158253807,0.37056,0.10808,0.386,8.52,2.09,8.772599387
19/08/2019 08:30,9.59448,2.37464,9.88397499,0.80448,0.23464,0.838,8.79,2.14,9.046750798,9.63448,2.39464,9.927613288,0.80448,0.23464,0.838,8.83,2.16,9.090352028
19/08/2019 09:00,9.75816,2.37488,10.04299465,0.66816,0.19488,0.696,9.09,2.18,9.347753741,9.79816,2.40488,10.08897355,0.66816,0.19488,0.696,9.13,2.21,9.39366808
19/08/2019 09:30,9.66304,2.52172,9.986661795,1.34304,0.39172,1.399,8.32,2.13,8.588323469,9.70304,2.54172,10.03042002,1.34304,0.39172,1.399,8.36,2.15,8.632039157
19/08/2019 10:00,9.91592,2.48756,10.22318073,1.70592,0.49756,1.777,8.21,1.99,8.447733424,10.03592,3.21756,10.53908832,1.70592,0.49756,1.777,8.33,2.72,8.762836299
19/08/2019 10:30,10.09032,2.80676,10.4734168,1.84032,0.53676,1.917,8.25,2.27,8.556599792,10.15032,2.98676,10.58063001,1.84032,0.53676,1.917,8.31,2.45,8.66363665
19/08/2019 11:00,10.44968,2.36324,10.71357622,2.47968,0.72324,2.583,7.97,1.64,8.136983471,10.68968,4.08324,11.44299381,2.47968,0.72324,2.583,8.21,3.36,8.870946962
19/08/2019 11:30,10.19864,2.49252,10.49880535,2.40864,0.70252,2.509,7.79,1.79,7.993009446,10.40864,3.93252,11.12674706,2.40864,0.70252,2.509,8,3.23,8.627450377
19/08/2019 12:00,10.73304,3.59172,11.31806521,3.02304,0.88172,3.149,7.71,2.71,8.172404787,10.77304,3.63172,11.36871941,3.02304,0.88172,3.149,7.75,2.75,8.223442102
19/08/2019 12:30,11.02144,3.63792,11.60631731,3.18144,0.92792,3.314,7.84,2.71,8.29516124,11.05144,3.67792,11.64737831,3.18144,0.92792,3.314,7.87,2.75,8.336630015
19/08/2019 13:00,11.03088,3.63484,11.61431769,3.17088,0.92484,3.303,7.86,2.71,8.314066394,11.07088,3.67484,11.66485461,3.17088,0.92484,3.303,7.9,2.75,8.364956665
19/08/2019 13:30,10.45216,3.38688,10.98720186,2.01216,0.58688,2.096,8.44,2.8,8.892333777,10.49216,3.41688,11.0345136,2.01216,0.58688,2.096,8.48,2.83,8.939759505
19/08/2019 14:00,10.00168,3.02924,10.45035396,1.23168,0.35924,1.283,8.77,2.67,9.167431483,10.04168,3.05924,10.49734665,1.23168,0.35924,1.283,8.81,2.7,9.214450608
19/08/2019 14:30,10.90944,3.78692,11.54801473,3.34944,0.97692,3.489,7.56,2.81,8.065339422,10.94944,3.82692,11.5989462,3.34944,0.97692,3.489,7.6,2.85,8.116803558
19/08/2019 15:00,9.93848,2.81164,10.32853834,0.82848,0.24164,0.863,9.11,2.57,9.465569185,9.97848,2.84164,10.37520993,0.82848,0.24164,0.863,9.15,2.6,9.512228971
19/08/2019 15:30,9.80344,2.65392,10.15631465,0.73344,0.21392,0.764,9.07,2.44,9.392470389,9.84344,2.68392,10.20278088,0.73344,0.21392,0.764,9.11,2.47,9.438908835
19/08/2019 16:00,10.45856,3.41208,11.00108027,2.81856,0.82208,2.936,7.64,2.59,8.067075059,10.48856,3.45208,11.04204452,2.81856,0.82208,2.936,7.67,2.63,8.108378383
19/08/2019 16:30,9.94928,2.96104,10.3805554,1.88928,0.55104,1.968,8.06,2.41,8.412591753,9.99928,3.12104,10.47504135,1.88928,0.55104,1.968,8.11,2.57,8.507467308
19/08/2019 17:00,10.02048,2.90264,10.43241767,1.86048,0.54264,1.938,8.16,2.36,8.494421699,10.06048,2.94264,10.48200305,1.86048,0.54264,1.938,8.2,2.4,8.544003745
19/08/2019 17:30,9.69768,2.66724,10.05779134,1.56768,0.45724,1.633,8.13,2.21,8.425022255,9.73768,2.69724,10.10433152,1.56768,0.45724,1.633,8.17,2.24,8.471511081
19/08/2019 18:00,9.1384,2.4862,9.470562021,1.1184,0.3262,1.165,8.02,2.16,8.305781119,9.1684,2.5262,9.5100602,1.1184,0.3262,1.165,8.05,2.2,8.345208206
19/08/2019 18:30,8.78856,2.27208,9.077507059,0.89856,0.26208,0.936,7.89,2.01,8.142002211,8.82856,2.30208,9.123762601,0.89856,0.26208,0.936,7.93,2.04,8.188192719
19/08/2019 19:00,8.8692,2.4256,9.194903153,0.4992,0.1456,0.52,8.37,2.28,8.674981268,8.9092,2.4556,9.241418506,0.4992,0.1456,0.52,8.41,2.31,8.721479232
19/08/2019 19:30,8.9708,2.2144,9.240066017,0.2208,0.0644,0.23,8.75,2.15,9.010271916,9.0108,2.2444,9.286110488,0.2208,0.0644,0.23,8.79,2.18,9.056296152
19/08/2019 20:00,8.87024,2.10632,9.116893199,0.09024,0.02632,0.094,8.78,2.08,9.023015017,8.91024,2.13632,9.162763775,0.09024,0.02632,0.094,8.82,2.11,9.068875344
19/08/2019 20:30,8.72304,2.13672,8.980924184,0.02304,0.00672,0.024,8.7,2.13,8.956947025,8.76304,2.16672,9.026934452,0.02304,0.00672,0.024,8.74,2.16,9.00295507
19/08/2019 21:00,8.77,2.04,9.004137938,0,0,0,8.77,2.04,9.004137938,8.82,2.06,9.057372687,0,0,0,8.82,2.06,9.057372687
19/08/2019 21:30,9.07,1.95,9.277251748,0,0,0,9.07,1.95,9.277251748,9.12,1.97,9.330342973,0,0,0,9.12,1.97,9.330342973
19/08/2019 22:00,8.79,1.85,8.982572015,0,0,0,8.79,1.85,8.982572015,8.84,1.97,9.056848238,0,0,0,8.84,1.97,9.056848238
19/08/2019 22:30,8.02,0.61,8.0431648,0,0,0,8.02,0.61,8.0431648,8.31,2.56,8.695383833,0,0,0,8.31,2.56,8.695383833
19/08/2019 23:00,7.88,0.44,7.892274704,0,0,0,7.88,0.44,7.892274704,8.16,2.38,8.5,0,0,0,8.16,2.38,8.5
19/08/2019 23:30,8,0.45,8.012646255,0,0,0,8,0.45,8.012646255,8.29,2.41,8.633203345,0,0,0,8.29,2.41,8.633203345
20/08/2019 00:00,7.56,0.76,7.598105027,0,0,0,7.56,0.76,7.598105027,7.72,1.81,7.929344235,0,0,0,7.72,1.81,7.929344235
21/08/2019 00:30,8.05,1.61,8.209421417,0,0,0,8.05,1.61,8.209421417,8.09,1.62,8.250606038,0,0,0,8.09,1.62,8.250606038
21/08/2019 01:00,8.31,1.61,8.464525976,0,0,0,8.31,1.61,8.464525976,8.35,1.62,8.50569809,0,0,0,8.35,1.62,8.50569809
21/08/2019 01:30,8.06,1.49,8.196566354,0,0,0,8.06,1.49,8.196566354,8.1,1.5,8.237718131,0,0,0,8.1,1.5,8.237718131
21/08/2019 02:00,7.87,1.38,7.990075094,0,0,0,7.87,1.38,7.990075094,7.91,1.39,8.031201654,0,0,0,7.91,1.39,8.031201654
21/08/2019 02:30,7.9,1.44,8.030168118,0,0,0,7.9,1.44,8.030168118,7.94,1.46,8.073115879,0,0,0,7.94,1.46,8.073115879
21/08/2019 03:00,8.11,1.54,8.254919745,0,0,0,8.11,1.54,8.254919745,8.15,1.55,8.296083413,0,0,0,8.15,1.55,8.296083413
21/08/2019 03:30,7.75,1.43,7.88082483,0,0,0,7.75,1.43,7.88082483,7.78,1.44,7.912142567,0,0,0,7.78,1.44,7.912142567
21/08/2019 04:00,7.84,1.46,7.974785264,0,0,0,7.84,1.46,7.974785264,7.88,1.47,8.015940369,0,0,0,7.88,1.47,8.015940369
21/08/2019 04:30,8.17,1.51,8.308369274,0,0,0,8.17,1.51,8.308369274,8.21,1.53,8.351347197,0,0,0,8.21,1.53,8.351347197
21/08/2019 05:00,7.99,1.48,8.125915333,0,0,0,7.99,1.48,8.125915333,8.03,1.49,8.167068017,0,0,0,8.03,1.49,8.167068017
21/08/2019 05:30,7.84,1.37,7.958800161,0,0,0,7.84,1.37,7.958800161,7.88,1.38,7.999925,0,0,0,7.88,1.38,7.999925
21/08/2019 06:00,8.07192,1.39056,8.190821058,0.00192,0.00056,0.002,8.07,1.39,8.188833861,8.12192,1.48056,8.255764192,0.00192,0.00056,0.002,8.12,1.48,8.253774894
21/08/2019 06:30,8.58856,1.71708,8.758523083,0.05856,0.01708,0.061,8.53,1.7,8.697752583,8.64856,1.89708,8.854179951,0.05856,0.01708,0.061,8.59,1.88,8.793321329
21/08/2019 07:00,8.86296,1.88628,9.061463028,0.19296,0.05628,0.201,8.67,1.83,8.861027029,8.94296,2.16628,9.201592395,0.19296,0.05628,0.201,8.75,2.11,9.000811075
21/08/2019 07:30,9.16664,2.16152,9.418038947,0.41664,0.12152,0.434,8.75,2.04,8.984659148,9.21664,2.18152,9.47129782,0.41664,0.12152,0.434,8.8,2.06,9.037897986
21/08/2019 08:00,9.64,1.82,9.810300709,0.72,0.21,0.75,8.92,1.61,9.064132612,9.85,3.08,10.32031492,0.72,0.21,0.75,9.13,2.87,9.570464983
21/08/2019 08:30,10.12608,2.19344,10.36092058,1.00608,0.29344,1.048,9.12,1.9,9.315814511,10.35608,3.56344,10.95200884,1.00608,0.29344,1.048,9.35,3.27,9.905321802
21/08/2019 09:00,10.61384,2.39112,10.87984625,0.96384,0.28112,1.004,9.65,2.11,9.877985625,10.82384,3.60112,11.4071722,0.96384,0.28112,1.004,9.86,3.32,10.40394156
21/08/2019 09:30,10.5848,2.8664,10.96604943,0.8448,0.2464,0.88,9.74,2.62,10.08622823,10.6248,2.8864,11.0098901,0.8448,0.2464,0.88,9.78,2.64,10.13005429
21/08/2019 10:00,10.40872,2.86796,10.79660348,0.91872,0.26796,0.957,9.49,2.6,9.839720524,10.44872,2.90796,10.84582782,0.91872,0.26796,0.957,9.53,2.64,9.888907928
21/08/2019 10:30,10.41944,2.75192,10.77672462,0.82944,0.24192,0.864,9.59,2.51,9.913031827,10.46944,2.77192,10.8301761,0.82944,0.24192,0.864,9.64,2.53,9.966468783
21/08/2019 11:00,11.05208,3.40644,11.56513319,2.42208,0.70644,2.523,8.63,2.7,9.042505184,11.09208,3.42644,11.60925191,2.42208,0.70644,2.523,8.67,2.72,9.08665505
21/08/2019 11:30,11.612,3.641,12.16944637,2.952,0.861,3.075,8.66,2.78,9.095273498,11.702,4.011,12.37032437,2.952,0.861,3.075,8.75,3.15,9.299731179
21/08/2019 12:00,11.53336,3.83848,12.15534128,2.94336,0.85848,3.066,8.59,2.98,9.092221951,11.57336,3.87848,12.20595219,2.94336,0.85848,3.066,8.63,3.02,9.14315591
21/08/2019 12:30,11.56352,3.83936,12.184239,3.08352,0.89936,3.212,8.48,2.94,8.97518802,11.60352,3.86936,12.23166478,3.08352,0.89936,3.212,8.52,2.97,9.022821067
21/08/2019 13:00,11.3364,3.5752,11.88680024,2.0064,0.5852,2.09,9.33,2.99,9.797397614,11.3864,3.6052,11.9435159,2.0064,0.5852,2.09,9.38,3.02,9.854176779
21/08/2019 13:30,10.83888,3.39884,11.3592884,2.01888,0.58884,2.103,8.82,2.81,9.256808305,10.87888,3.42884,11.4064444,2.01888,0.58884,2.103,8.86,2.84,9.304042132
21/08/2019 14:00,10.77888,3.54884,11.34806236,2.25888,0.65884,2.353,8.52,2.89,8.996804988,10.81888,3.57884,11.3954491,2.25888,0.65884,2.353,8.56,2.92,9.044335244
21/08/2019 14:30,11.2528,4.0154,11.94775899,2.9328,0.8554,3.055,8.32,3.16,8.89988764,11.2928,4.0554,11.99889999,2.9328,0.8554,3.055,8.36,3.2,8.951513838
21/08/2019 15:00,11.12752,3.78136,11.75246292,2.26752,0.66136,2.362,8.86,3.12,9.393295481,11.16752,3.81136,11.79999864,2.26752,0.66136,2.362,8.9,3.15,9.441001006
21/08/2019 15:30,10.77088,3.36984,11.28572894,1.13088,0.32984,1.178,9.64,3.04,10.10797705,10.81088,3.39984,11.33287423,1.13088,0.32984,1.178,9.68,3.07,10.15516125
21/08/2019 16:00,10.7796,3.2728,11.26547806,0.9696,0.2828,1.01,9.81,2.99,10.25554484,10.8296,3.3028,11.32204593,0.9696,0.2828,1.01,9.86,3.02,10.31212878
21/08/2019 16:30,10.70256,3.28408,11.19508696,1.52256,0.44408,1.586,9.18,2.84,9.609266361,10.74256,3.31408,11.24214044,1.52256,0.44408,1.586,9.22,2.87,9.656360598
21/08/2019 17:00,10.19264,2.40952,10.47357135,0.75264,0.21952,0.784,9.44,2.19,9.690701729,10.37264,3.35952,10.90312043,0.75264,0.21952,0.784,9.62,3.14,10.11948615
21/08/2019 17:30,9.72088,1.64484,9.859057085,0.29088,0.08484,0.303,9.43,1.56,9.55816405,10.05088,3.67484,10.70161847,0.29088,0.08484,0.303,9.76,3.59,10.39931248
21/08/2019 18:00,9.71312,2.15716,9.949775847,0.33312,0.09716,0.347,9.38,2.06,9.603541014,9.81312,2.53716,10.13580313,0.33312,0.09716,0.347,9.48,2.44,9.788973388
21/08/2019 18:30,9.66312,2.53716,9.990649078,0.57312,0.16716,0.597,9.09,2.37,9.393880987,9.71312,2.55716,10.04409117,0.57312,0.16716,0.597,9.14,2.39,9.447311787
21/08/2019 19:00,9.5192,2.4806,9.837100437,0.3792,0.1106,0.395,9.14,2.37,9.442271972,9.5592,2.5006,9.880855479,0.3792,0.1106,0.395,9.18,2.39,9.486016024
21/08/2019 19:30,9.44368,2.40524,9.745166566,0.22368,0.06524,0.233,9.22,2.34,9.512307817,9.49368,2.43524,9.801038404,0.22368,0.06524,0.233,9.27,2.37,9.568165968
21/08/2019 20:00,9.47808,2.44444,9.788221871,0.11808,0.03444,0.123,9.36,2.41,9.665283234,9.51808,2.46444,9.83195359,0.11808,0.03444,0.123,9.4,2.43,9.709011278
21/08/2019 20:30,9.43016,2.46588,9.747229442,0.02016,0.00588,0.021,9.41,2.46,9.72623771,9.47016,2.48588,9.790992279,0.02016,0.00588,0.021,9.45,2.48,9.77
21/08/2019 21:00,9.46,2.17,9.705694205,0,0,0,9.46,2.17,9.705694205,9.6,2.81,10.00280461,0,0,0,9.6,2.81,10.00280461
21/08/2019 21:30,9.5,1.96,9.700082474,0,0,0,9.5,1.96,9.700082474,9.65,2.7,10.02060377,0,0,0,9.65,2.7,10.02060377
21/08/2019 22:00,9.23,2.2,9.488566804,0,0,0,9.23,2.2,9.488566804,9.27,2.22,9.532119387,0,0,0,9.27,2.22,9.532119387
21/08/2019 22:30,8.85,1.96,9.064441516,0,0,0,8.85,1.96,9.064441516,8.89,1.97,9.105657582,0,0,0,8.89,1.97,9.105657582
21/08/2019 23:00,8.65,1.84,8.843534361,0,0,0,8.65,1.84,8.843534361,8.69,1.85,8.884739726,0,0,0,8.69,1.85,8.884739726
21/08/2019 23:30,8.42,1.72,8.593881544,0,0,0,8.42,1.72,8.593881544,8.47,1.81,8.661235478,0,0,0,8.47,1.81,8.661235478
22/08/2019 00:00,8.12,1.49,8.255573875,0,0,0,8.12,1.49,8.255573875,8.23,2.06,8.48389651,0,0,0,8.23,2.06,8.48389651
22/08/2019 00:30,7.94,1.57,8.093732143,0,0,0,7.94,1.57,8.093732143,7.98,1.58,8.134912415,0,0,0,7.98,1.58,8.134912415
22/08/2019 01:00,7.97,1.55,8.119322632,0,0,0,7.97,1.55,8.119322632,8.01,1.58,8.164343207,0,0,0,8.01,1.58,8.164343207
22/08/2019 01:30,7.79,1.49,7.931216805,0,0,0,7.79,1.49,7.931216805,7.82,1.49,7.960684644,0,0,0,7.82,1.49,7.960684644
22/08/2019 02:00,7.87,1.55,8.021184451,0,0,0,7.87,1.55,8.021184451,7.9,1.56,8.05255239,0,0,0,7.9,1.56,8.05255239
22/08/2019 02:30,7.79,1.52,7.936907458,0,0,0,7.79,1.52,7.936907458,7.83,1.53,7.978082476,0,0,0,7.83,1.53,7.978082476
22/08/2019 03:00,7.92,1.52,8.064539664,0,0,0,7.92,1.52,8.064539664,7.96,1.53,8.105707865,0,0,0,7.96,1.53,8.105707865
22/08/2019 03:30,7.85,1.44,7.980983649,0,0,0,7.85,1.44,7.980983649,7.89,1.45,8.022131886,0,0,0,7.89,1.45,8.022131886
22/08/2019 04:00,7.82,1.47,7.956965502,0,0,0,7.82,1.47,7.956965502,7.86,1.48,7.99812478,0,0,0,7.86,1.48,7.99812478
22/08/2019 04:30,7.78,1.42,7.908527044,0,0,0,7.78,1.42,7.908527044,7.82,1.42,7.947880221,0,0,0,7.82,1.42,7.947880221
22/08/2019 05:00,7.64,1.42,7.77084294,0,0,0,7.64,1.42,7.77084294,7.68,1.42,7.810172853,0,0,0,7.68,1.42,7.810172853
22/08/2019 05:30,7.78,1.37,7.899702526,0,0,0,7.78,1.37,7.899702526,7.82,1.38,7.940831191,0,0,0,7.82,1.38,7.940831191
22/08/2019 06:00,7.94,1.4,8.062481008,0,0,0,7.94,1.4,8.062481008,7.98,1.41,8.103610307,0,0,0,7.98,1.41,8.103610307
22/08/2019 06:30,8.54248,1.91364,8.754197999,0.01248,0.00364,0.013,8.53,1.91,8.741224171,8.60248,2.01364,8.835010368,0.01248,0.00364,0.013,8.59,2.01,8.822029245
22/08/2019 07:00,8.97584,2.25212,9.254066576,0.07584,0.02212,0.079,8.9,2.23,9.175123977,9.01584,2.26212,9.295297618,0.07584,0.02212,0.079,8.94,2.24,9.216355028
22/08/2019 07:30,9.328,2.399,9.631551536,0.168,0.049,0.175,9.16,2.35,9.456643168,9.378,2.419,9.684959731,0.168,0.049,0.175,9.21,2.37,9.510047318
22/08/2019 08:00,9.7236,2.2748,9.986146003,0.3936,0.1148,0.41,9.33,2.16,9.576768766,9.8836,3.1548,10.37488853,0.3936,0.1148,0.41,9.49,3.04,9.965023833
22/08/2019 08:30,9.97312,2.84716,10.37156896,0.57312,0.16716,0.597,9.4,2.68,9.774579275,10.01312,2.86716,10.41552584,0.57312,0.16716,0.597,9.44,2.7,9.818533495
22/08/2019 09:00,10.2572,3.0146,10.69102264,1.1472,0.3346,1.195,9.11,2.68,9.496025484,10.3072,3.0346,10.74463443,1.1472,0.3346,1.195,9.16,2.7,9.549638737
22/08/2019 09:30,10.39256,3.08908,10.84194257,1.40256,0.40908,1.461,8.99,2.68,9.380964769,10.43256,3.10908,10.88598579,1.40256,0.40908,1.461,9.03,2.7,9.425014589
22/08/2019 10:00,10.72152,3.33836,11.22923143,1.81152,0.52836,1.887,8.91,2.81,9.342601351,10.76152,3.35836,11.27337104,1.81152,0.52836,1.887,8.95,2.83,9.386767282
22/08/2019 10:30,10.74496,3.32728,11.24833133,1.70496,0.49728,1.776,9.04,2.83,9.472618434,10.78496,3.35728,11.29542789,1.70496,0.49728,1.776,9.08,2.86,9.519768905
22/08/2019 11:00,10.87944,3.52692,11.43684307,1.90944,0.55692,1.989,8.97,2.97,9.448904698,10.91944,3.55692,11.48415647,1.90944,0.55692,1.989,9.01,3,9.49632034
22/08/2019 11:30,10.53952,3.20236,11.01528898,1.13952,0.33236,1.187,9.4,2.87,9.828372195,10.57952,3.23236,11.06229608,1.13952,0.33236,1.187,9.44,2.9,9.875403789
22/08/2019 12:00,10.76656,3.25108,11.24670331,1.30656,0.38108,1.361,9.46,2.87,9.885772605,10.81656,3.28108,11.30324981,1.30656,0.38108,1.361,9.51,2.9,9.942338759
22/08/2019 12:30,10.932,3.096,11.36194702,2.112,0.616,2.2,8.82,2.48,9.162030343,11.112,4.156,11.86376332,2.112,0.616,2.2,9,3.54,9.671173662
22/08/2019 13:00,10.78784,2.58312,11.09279049,1.58784,0.46312,1.654,9.2,2.12,9.441101631,11.04784,4.26312,11.84183097,1.58784,0.46312,1.654,9.46,3.8,10.19468489
22/08/2019 13:30,10.6024,3.1282,11.05425353,0.7824,0.2282,0.815,9.82,2.9,10.23925779,10.6424,3.1482,11.09828099,0.7824,0.2282,0.815,9.86,2.92,10.28328741
22/08/2019 14:00,10.87704,3.37372,11.38823892,1.24704,0.36372,1.299,9.63,3.01,10.08944994,10.92704,3.40372,11.44489026,1.24704,0.36372,1.299,9.68,3.04,10.14613227
22/08/2019 14:30,11.21792,3.73856,11.82448984,2.01792,0.58856,2.102,9.2,3.15,9.724325169,11.26792,3.75856,11.87824879,2.01792,0.58856,2.102,9.25,3.17,9.778108201
22/08/2019 15:00,11.31168,3.59924,11.87049422,1.71168,0.49924,1.783,9.6,3.1,10.08811182,11.36168,3.62924,11.92724425,1.71168,0.49924,1.783,9.65,3.13,10.14491991
22/08/2019 15:30,11.21016,3.80588,11.8385983,1.70016,0.49588,1.771,9.51,3.31,10.06956801,11.26016,3.83588,11.89559492,1.70016,0.49588,1.771,9.56,3.34,10.12665789
22/08/2019 16:00,11.206,3.638,11.7817435,1.536,0.448,1.6,9.67,3.19,10.18258317,11.256,3.668,11.83857086,1.536,0.448,1.6,9.72,3.22,10.23947264
22/08/2019 16:30,11.07784,3.43312,11.59762269,1.34784,0.39312,1.404,9.73,3.04,10.19384618,11.12784,3.46312,11.6542706,1.34784,0.39312,1.404,9.78,3.07,10.25052682
22/08/2019 17:00,10.53216,2.88188,10.91932354,0.45216,0.13188,0.471,10.08,2.75,10.44839222,10.58216,2.91188,10.97547973,0.45216,0.13188,0.471,10.13,2.78,10.50453711
22/08/2019 17:30,10.4304,2.8572,10.81465839,0.4704,0.1372,0.49,9.96,2.72,10.3247276,10.4804,2.8772,10.86816746,0.4704,0.1372,0.49,10.01,2.74,10.37823203
22/08/2019 18:00,10.38576,2.98668,10.80667702,0.84576,0.24668,0.881,9.54,2.74,9.925683856,10.43576,3.00668,10.86025835,0.84576,0.24668,0.881,9.59,2.76,9.9792635
22/08/2019 18:30,9.98472,2.98596,10.42164049,0.77472,0.22596,0.807,9.21,2.76,9.61466068,10.02472,3.01596,10.46857325,0.77472,0.22596,0.807,9.25,2.79,9.661604422
22/08/2019 19:00,9.7364,2.7452,10.11600751,0.3264,0.0952,0.34,9.41,2.65,9.776021686,9.7764,2.7652,10.1599374,0.3264,0.0952,0.34,9.45,2.67,9.819949083
22/08/2019 19:30,9.57896,2.49928,9.899640155,0.16896,0.04928,0.176,9.41,2.45,9.723713282,9.61896,2.51928,9.943397971,0.16896,0.04928,0.176,9.45,2.47,9.767466406
22/08/2019 20:00,9.56512,2.46316,9.877179648,0.04512,0.01316,0.047,9.52,2.45,9.830203457,9.60512,2.48316,9.920907912,0.04512,0.01316,0.047,9.56,2.47,9.873930322
22/08/2019 20:30,9.52192,2.50056,9.844783431,0.00192,0.00056,0.002,9.52,2.5,9.842784159,9.56192,2.52056,9.88855585,0.00192,0.00056,0.002,9.56,2.52,9.886556529
22/08/2019 21:00,9.52,2.45,9.830203457,0,0,0,9.52,2.45,9.830203457,9.56,2.47,9.873930322,0,0,0,9.56,2.47,9.873930322
22/08/2019 21:30,9.39,2.43,9.699329874,0,0,0,9.39,2.43,9.699329874,9.43,2.45,9.743069332,0,0,0,9.43,2.45,9.743069332
22/08/2019 22:00,8.92,2.08,9.159301283,0,0,0,8.92,2.08,9.159301283,8.96,2.1,9.202803921,0,0,0,8.96,2.1,9.202803921
22/08/2019 22:30,8.38,1.13,8.455844133,0,0,0,8.38,1.13,8.455844133,8.6,2.53,8.964424131,0,0,0,8.6,2.53,8.964424131
22/08/2019 23:00,8.35,1.85,8.552485019,0,0,0,8.35,1.85,8.552485019,8.43,2.16,8.702327275,0,0,0,8.43,2.16,8.702327275
22/08/2019 23:30,8.27,1.7,8.442920111,0,0,0,8.27,1.7,8.442920111,8.31,1.72,8.486135752,0,0,0,8.31,1.72,8.486135752
23/08/2019 00:00,8.06,1.64,8.225156533,0,0,0,8.06,1.64,8.225156533,8.1,1.66,8.268349291,0,0,0,8.1,1.66,8.268349291
23/08/2019 00:30,7.88,1.49,8.019632161,0,0,0,7.88,1.49,8.019632161,7.92,1.5,8.060794006,0,0,0,7.92,1.5,8.060794006
23/08/2019 01:00,7.79,1.49,7.931216805,0,0,0,7.79,1.49,7.931216805,7.82,1.5,7.962562402,0,0,0,7.82,1.5,7.962562402
23/08/2019 01:30,7.53,0.78,7.570290615,0,0,0,7.53,0.78,7.570290615,7.72,2.1,8.000524983,0,0,0,7.72,2.1,8.000524983
23/08/2019 02:00,7.44,0.56,7.461045503,0,0,0,7.44,0.56,7.461045503,7.71,2.52,8.111380894,0,0,0,7.71,2.52,8.111380894
23/08/2019 02:30,7.35,0.58,7.372848839,0,0,0,7.35,0.58,7.372848839,7.62,2.52,8.025883129,0,0,0,7.62,2.52,8.025883129
23/08/2019 03:00,7.35,1.1,7.431857103,0,0,0,7.35,1.1,7.431857103,7.43,1.56,7.592002371,0,0,0,7.43,1.56,7.592002371
23/08/2019 03:30,7.41,1.36,7.533770636,0,0,0,7.41,1.36,7.533770636,7.45,1.37,7.574919141,0,0,0,7.45,1.37,7.574919141
23/08/2019 04:00,7.45,1.36,7.573116928,0,0,0,7.45,1.36,7.573116928,7.48,1.37,7.604426343,0,0,0,7.48,1.37,7.604426343
23/08/2019 04:30,7.47,1.41,7.601907655,0,0,0,7.47,1.41,7.601907655,7.51,1.42,7.643068755,0,0,0,7.51,1.42,7.643068755
23/08/2019 05:00,7.47,1.45,7.609428362,0,0,0,7.47,1.45,7.609428362,7.51,1.46,7.650601284,0,0,0,7.51,1.46,7.650601284
23/08/2019 05:30,7.61,1.5,7.756423145,0,0,0,7.61,1.5,7.756423145,7.65,1.51,7.797602196,0,0,0,7.65,1.51,7.797602196
23/08/2019 06:00,7.66,1.66,7.837805815,0,0,0,7.66,1.66,7.837805815,7.7,1.67,7.879016436,0,0,0,7.7,1.67,7.879016436
23/08/2019 06:30,8.27072,1.77896,8.459876358,0.03072,0.00896,0.032,8.24,1.77,8.427959421,8.34072,2.02896,8.583955312,0.03072,0.00896,0.032,8.31,2.02,8.551988073
23/08/2019 07:00,8.85232,2.13276,9.105615553,0.11232,0.03276,0.117,8.74,2.1,8.988748522,8.89232,2.14276,9.146845106,0.11232,0.03276,0.117,8.78,2.11,9.029977852
23/08/2019 07:30,9.20416,2.34288,9.497665397,0.28416,0.08288,0.296,8.92,2.26,9.201847641,9.24416,2.36288,9.541367617,0.28416,0.08288,0.296,8.96,2.28,9.245539465
23/08/2019 08:00,9.63656,2.38108,9.926370465,0.58656,0.17108,0.611,9.05,2.21,9.315932589,9.70656,2.63108,10.05683295,0.58656,0.17108,0.611,9.12,2.46,9.445951514
23/08/2019 08:30,10.09832,2.91576,10.51083837,1.04832,0.30576,1.092,9.05,2.61,9.418842816,10.14832,2.93576,10.56442547,1.04832,0.30576,1.092,9.1,2.63,9.472428411
23/08/2019 09:00,10.25768,2.68224,10.60256622,1.44768,0.42224,1.508,8.81,2.26,9.095257006,10.40768,3.51224,10.98433579,1.44768,0.42224,1.508,8.96,3.09,9.477853132
23/08/2019 09:30,10.31688,2.25284,10.55998584,1.82688,0.53284,1.903,8.49,1.72,8.662476551,10.61688,4.29284,11.45192631,1.82688,0.53284,1.903,8.79,3.76,9.560423631
23/08/2019 10:00,10.73712,3.10416,11.17683118,2.03712,0.59416,2.122,8.7,2.51,9.054838486,10.82712,3.55416,11.39555092,2.03712,0.59416,2.122,8.79,2.96,9.275004043
23/08/2019 10:30,10.69336,3.21348,11.1657692,2.34336,0.68348,2.441,8.35,2.53,8.724872492,10.72336,3.23348,11.20026083,2.34336,0.68348,2.441,8.38,2.55,8.759389248
23/08/2019 11:00,11.10672,3.79196,11.73619145,3.12672,0.91196,3.257,7.98,2.88,8.48379632,11.14672,3.82196,11.78374919,3.12672,0.91196,3.257,8.02,2.91,8.531617666
23/08/2019 11:30,11.07248,3.86864,11.72886136,2.77248,0.80864,2.888,8.3,3.06,8.846106488,11.11248,3.89864,11.77652774,2.77248,0.80864,2.888,8.34,3.09,8.894026085
23/08/2019 12:00,11.07528,3.72904,11.68621266,2.94528,0.85904,3.068,8.13,2.87,8.621705168,11.11528,3.74904,11.73050512,2.94528,0.85904,3.068,8.17,2.89,8.666083314
