Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/08/2019 12:30,10.89064,3.60852,11.47290095,2.60064,0.75852,2.709,8.29,2.85,8.766219253,10.93064,3.62852,11.5171632,2.60064,0.75852,2.709,8.33,2.87,8.810550494
23/08/2019 13:00,11.35112,4.11616,12.07438191,3.38112,0.98616,3.522,7.97,3.13,8.562581386,11.39112,4.14616,12.12222164,3.38112,0.98616,3.522,8.01,3.16,8.610789743
23/08/2019 13:30,11.28368,4.32024,12.08246283,3.46368,1.01024,3.608,7.82,3.31,8.491672391,11.32368,4.35024,12.13055303,3.46368,1.01024,3.608,7.86,3.34,8.54021077
23/08/2019 14:00,11.14832,3.95576,11.82933117,3.44832,1.00576,3.592,7.7,2.95,8.245756484,11.17832,3.98576,11.86765018,3.44832,1.00576,3.592,7.73,2.98,8.284521712
23/08/2019 14:30,10.89096,3.87028,11.55820388,3.36096,0.98028,3.501,7.53,2.89,8.065543999,10.93096,3.89028,11.60259303,3.36096,0.98028,3.501,7.57,2.91,8.110055487
23/08/2019 15:00,10.70024,3.95632,11.40822528,3.21024,0.93632,3.344,7.49,3.02,8.075921,10.73024,3.98632,11.4467811,3.21024,0.93632,3.344,7.52,3.05,8.114979975
23/08/2019 15:30,10.52576,3.83668,11.20320209,3.00576,0.87668,3.131,7.52,2.96,8.081584003,10.56576,3.85668,11.24763375,3.00576,0.87668,3.131,7.56,2.98,8.126130691
23/08/2019 16:00,10.30848,3.57164,10.90969166,2.74848,0.80164,2.863,7.56,2.77,8.051490545,10.33848,3.60164,10.94787557,2.74848,0.80164,2.863,7.59,2.8,8.09
23/08/2019 16:30,10.19784,3.62812,10.82401013,2.42784,0.70812,2.529,7.77,2.92,8.300560222,10.23784,3.65812,10.87176204,2.42784,0.70812,2.529,7.81,2.95,8.34856874
23/08/2019 17:00,10.02664,3.18152,10.51929557,2.09664,0.61152,2.184,7.93,2.57,8.336054222,10.12664,3.72152,10.78881591,2.09664,0.61152,2.184,8.03,3.11,8.611213619
23/08/2019 17:30,9.60808,2.06944,9.828417126,1.67808,0.48944,1.748,7.93,1.58,8.085870392,9.90808,4.05944,10.70743211,1.67808,0.48944,1.748,8.23,3.57,8.97094198
23/08/2019 18:00,9.25936,1.98148,9.469002619,1.23936,0.36148,1.291,8.02,1.62,8.1819802,9.54936,3.98148,10.34613258,1.23936,0.36148,1.291,8.31,3.62,9.064242936
23/08/2019 18:30,9.07048,2.56764,9.426896764,0.78048,0.22764,0.813,8.29,2.34,8.613924773,9.15048,2.89764,9.598312445,0.78048,0.22764,0.813,8.37,2.67,8.785544946
23/08/2019 19:00,8.85224,2.38732,9.168503138,0.40224,0.11732,0.419,8.45,2.27,8.749594276,8.89224,2.40732,9.212335307,0.40224,0.11732,0.419,8.49,2.29,8.793417993
23/08/2019 19:30,8.6884,2.2262,8.969072472,0.1584,0.0462,0.165,8.53,2.18,8.804163788,8.7284,2.2362,9.010302825,0.1584,0.0462,0.165,8.57,2.19,8.845394282
23/08/2019 20:00,8.61664,2.42652,8.951786648,0.05664,0.01652,0.059,8.56,2.41,8.892789214,8.65664,2.44652,8.995714324,0.05664,0.01652,0.059,8.6,2.43,8.936716399
23/08/2019 20:30,8.54576,1.94168,8.763568634,0.00576,0.00168,0.006,8.54,1.94,8.757579574,8.60576,2.03168,8.842331638,0.00576,0.00168,0.006,8.6,2.03,8.83633974
23/08/2019 21:00,8.7,2.03,8.933694644,0,0,0,8.7,2.03,8.933694644,8.74,2.03,8.972652896,0,0,0,8.74,2.03,8.972652896
23/08/2019 21:30,8.5,2.03,8.73904457,0,0,0,8.5,2.03,8.73904457,8.54,2.03,8.777955343,0,0,0,8.54,2.03,8.777955343
23/08/2019 22:00,8.14,2.03,8.389308672,0,0,0,8.14,2.03,8.389308672,8.18,2.05,8.432965078,0,0,0,8.18,2.05,8.432965078
23/08/2019 22:30,7.7,1.71,7.887591521,0,0,0,7.7,1.71,7.887591521,7.74,1.72,7.928808233,0,0,0,7.74,1.72,7.928808233
23/08/2019 23:00,7.53,1.71,7.721722606,0,0,0,7.53,1.71,7.721722606,7.56,1.72,7.753192891,0,0,0,7.56,1.72,7.753192891
23/08/2019 23:30,7.37,1.86,7.601085449,0,0,0,7.37,1.86,7.601085449,7.4,1.88,7.635076948,0,0,0,7.4,1.88,7.635076948
24/08/2019 00:00,7.3,1.66,7.486360932,0,0,0,7.3,1.66,7.486360932,7.34,1.67,7.527582613,0,0,0,7.34,1.67,7.527582613
24/08/2019 00:30,7.13,1.04,7.205449327,0,0,0,7.13,1.04,7.205449327,7.29,2.09,7.583679846,0,0,0,7.29,2.09,7.583679846
24/08/2019 01:00,7.11,1.04,7.18565933,0,0,0,7.11,1.04,7.18565933,7.3,2.44,7.696986423,0,0,0,7.3,2.44,7.696986423
24/08/2019 01:30,7.13,1.53,7.292311019,0,0,0,7.13,1.53,7.292311019,7.16,1.54,7.323742213,0,0,0,7.16,1.54,7.323742213
24/08/2019 02:00,7.04,1.49,7.19595025,0,0,0,7.04,1.49,7.19595025,7.08,1.5,7.237154137,0,0,0,7.08,1.5,7.237154137
24/08/2019 02:30,6.99,1.62,7.17527003,0,0,0,6.99,1.62,7.17527003,7.02,1.63,7.206753777,0,0,0,7.02,1.63,7.206753777
24/08/2019 03:00,6.97,1.54,7.138101989,0,0,0,6.97,1.54,7.138101989,7,1.55,7.169553682,0,0,0,7,1.55,7.169553682
24/08/2019 03:30,6.92,1.46,7.07234049,0,0,0,6.92,1.46,7.07234049,6.95,1.46,7.10169698,0,0,0,6.95,1.46,7.10169698
24/08/2019 04:00,6.86,1.42,7.005426468,0,0,0,6.86,1.42,7.005426468,6.9,1.43,7.046623305,0,0,0,6.9,1.43,7.046623305
24/08/2019 04:30,6.54,1.47,6.703170891,0,0,0,6.54,1.47,6.703170891,6.57,1.48,6.734634363,0,0,0,6.57,1.48,6.734634363
24/08/2019 05:00,6.05,0.88,6.113665022,0,0,0,6.05,0.88,6.113665022,6.2,1.59,6.400632781,0,0,0,6.2,1.59,6.400632781
24/08/2019 05:30,6.07,0.91,6.137833494,0,0,0,6.07,0.91,6.137833494,6.1,0.92,6.168986951,0,0,0,6.1,0.92,6.168986951
24/08/2019 06:00,6.04,0.91,6.108166664,0,0,0,6.04,0.91,6.108166664,6.08,0.92,6.149211332,0,0,0,6.08,0.92,6.149211332
24/08/2019 06:30,6.19976,1.13868,6.303460653,0.02976,0.00868,0.031,6.17,1.13,6.272623056,6.24976,1.35868,6.395741661,0.02976,0.00868,0.031,6.22,1.35,6.364817358
24/08/2019 07:00,6.31312,1.15716,6.418294431,0.09312,0.02716,0.097,6.22,1.13,6.321811449,6.34312,1.15716,6.447805099,0.09312,0.02716,0.097,6.25,1.13,6.351330569
24/08/2019 07:30,6.41872,1.14796,6.520565819,0.19872,0.05796,0.207,6.22,1.09,6.31478424,6.46872,1.21796,6.582382927,0.19872,0.05796,0.207,6.27,1.16,6.376401807
24/08/2019 08:00,6.70808,1.26444,6.826210208,0.59808,0.17444,0.623,6.11,1.09,6.206464372,6.74808,1.31444,6.874906268,0.59808,0.17444,0.623,6.15,1.14,6.254766183
24/08/2019 08:30,7.00464,1.49052,7.161468523,1.06464,0.31052,1.109,5.94,1.18,6.056071334,7.03464,1.49052,7.190814265,1.06464,0.31052,1.109,5.97,1.18,6.085499158
24/08/2019 09:00,7.16944,1.63692,7.353936157,1.42944,0.41692,1.489,5.74,1.22,5.868219491,7.19944,1.64692,7.385410063,1.42944,0.41692,1.489,5.77,1.23,5.899644057
24/08/2019 09:30,7.24008,1.72544,7.442842307,1.87008,0.54544,1.948,5.37,1.18,5.49811786,7.26008,1.73544,7.464617445,1.87008,0.54544,1.948,5.39,1.19,5.519800721
24/08/2019 10:00,7.5572,1.7946,7.767358689,2.3472,0.6846,2.445,5.21,1.11,5.326931575,7.6472,2.5746,8.068967282,2.3472,0.6846,2.445,5.3,1.89,5.626908565
24/08/2019 10:30,7.70912,1.26016,7.811436129,2.70912,0.79016,2.822,5,0.47,5.022041418,7.89912,3.20016,8.52274139,2.70912,0.79016,2.822,5.19,2.41,5.7222548
24/08/2019 11:00,8.04728,2.40504,8.398984034,3.13728,0.91504,3.268,4.91,1.49,5.131101246,8.07728,2.42504,8.433461401,3.13728,0.91504,3.268,4.94,1.51,5.165626777
24/08/2019 11:30,8.06864,2.56252,8.465781724,3.12864,0.91252,3.259,4.94,1.65,5.208272266,8.08864,2.58252,8.49090729,3.12864,0.91252,3.259,4.96,1.67,5.233593412
24/08/2019 12:00,7.6048,2.2264,7.924004038,2.2848,0.6664,2.38,5.32,1.56,5.544005772,7.6248,2.2364,7.946009061,2.2848,0.6664,2.38,5.34,1.57,5.566012936
24/08/2019 12:30,7.81992,2.40956,8.182733541,3.04992,0.88956,3.177,4.77,1.52,5.006325998,7.83992,2.42956,8.207746792,3.04992,0.88956,3.177,4.79,1.54,5.031470958
24/08/2019 13:00,7.79176,2.52968,8.192118456,2.98176,0.86968,3.106,4.81,1.66,5.088388743,7.82176,2.53968,8.223740268,2.98176,0.86968,3.106,4.84,1.67,5.120009766
24/08/2019 13:30,8.02576,2.78668,8.495787721,3.24576,0.94668,3.381,4.78,1.84,5.121913705,8.04576,2.79668,8.517961787,3.24576,0.94668,3.381,4.8,1.85,5.144171459
24/08/2019 14:00,7.9588,2.6134,8.376894234,3.2688,0.9534,3.405,4.69,1.66,4.975108039,7.9788,2.6334,8.402145262,3.2688,0.9534,3.405,4.71,1.68,5.000649958
24/08/2019 14:30,7.89576,2.74668,8.359861063,3.24576,0.94668,3.381,4.65,1.8,4.986231042,7.91576,2.76668,8.385330918,3.24576,0.94668,3.381,4.67,1.82,5.012115322
24/08/2019 15:00,7.848,2.144,8.135590944,3.168,0.924,3.3,4.68,1.22,4.836403623,7.958,3.234,8.590024447,3.168,0.924,3.3,4.79,2.31,5.317913125
24/08/2019 15:30,7.68576,2.25668,8.010212943,3.00576,0.87668,3.131,4.68,1.38,4.879221249,7.74576,2.66668,8.191946057,3.00576,0.87668,3.131,4.74,1.79,5.06672478
24/08/2019 16:00,7.56216,2.50688,7.966850771,2.73216,0.79688,2.846,4.83,1.71,5.123768145,7.59216,2.51688,7.998473504,2.73216,0.79688,2.846,4.86,1.72,5.155385534
24/08/2019 16:30,7.47152,2.27336,7.809723222,2.41152,0.70336,2.512,5.06,1.57,5.29797131,7.49152,2.28336,7.831768944,2.41152,0.70336,2.512,5.08,1.58,5.320037594
24/08/2019 17:00,7.3036,2.0748,7.592586384,2.0736,0.6048,2.16,5.23,1.47,5.43266049,7.3336,2.0848,7.624177333,2.0736,0.6048,2.16,5.26,1.48,5.464247432
24/08/2019 17:30,7.11736,1.47048,7.267676713,1.64736,0.48048,1.716,5.47,0.99,5.558866791,7.25736,2.70048,7.743504788,1.64736,0.48048,1.716,5.61,2.22,6.033282689
24/08/2019 18:00,6.90552,1.20036,7.009070595,1.23552,0.36036,1.287,5.67,0.84,5.731884507,7.05552,2.37036,7.443048367,1.23552,0.36036,1.287,5.82,2.01,6.157312726
24/08/2019 18:30,6.73064,1.58352,6.914408897,0.80064,0.23352,0.834,5.93,1.35,6.081726728,6.76064,1.59352,6.945902332,0.80064,0.23352,0.834,5.96,1.36,6.113198835
24/08/2019 19:00,6.58664,1.61152,6.780916103,0.41664,0.12152,0.434,6.17,1.49,6.347361657,6.61664,1.62152,6.812433633,0.41664,0.12152,0.434,6.2,1.5,6.378871374
24/08/2019 19:30,6.46608,1.30844,6.597136182,0.16608,0.04844,0.173,6.3,1.26,6.424764587,6.50608,1.31844,6.638325165,0.16608,0.04844,0.173,6.34,1.27,6.465949273
24/08/2019 20:00,6.35376,1.27568,6.480557507,0.05376,0.01568,0.056,6.3,1.26,6.424764587,6.39376,1.29568,6.523722373,0.05376,0.01568,0.056,6.34,1.28,6.467920841
24/08/2019 20:30,6.56384,1.42112,6.715919714,0.00384,0.00112,0.004,6.56,1.42,6.711929678,6.59384,1.43112,6.74735729,0.00384,0.00112,0.004,6.59,1.43,6.743367111
24/08/2019 21:00,6.74,1.26,6.856763085,0,0,0,6.74,1.26,6.856763085,6.77,1.27,6.888091172,0,0,0,6.77,1.27,6.888091172
24/08/2019 21:30,6.64,1.26,6.758490956,0,0,0,6.64,1.26,6.758490956,6.67,1.27,6.789830631,0,0,0,6.67,1.27,6.789830631
24/08/2019 22:00,6.42,1.36,6.562469048,0,0,0,6.42,1.36,6.562469048,6.45,1.37,6.593891112,0,0,0,6.45,1.37,6.593891112
24/08/2019 22:30,6.38,1.11,6.475839714,0,0,0,6.38,1.11,6.475839714,6.41,1.11,6.505397759,0,0,0,6.41,1.11,6.505397759
24/08/2019 23:00,6.18,1.06,6.270247204,0,0,0,6.18,1.06,6.270247204,6.21,1.07,6.301507756,0,0,0,6.21,1.07,6.301507756
24/08/2019 23:30,6.03,1.03,6.117336022,0,0,0,6.03,1.03,6.117336022,6.06,1.03,6.146909793,0,0,0,6.06,1.03,6.146909793
25/08/2019 00:00,5.91,1.03,5.999083263,0,0,0,5.91,1.03,5.999083263,5.93,1.03,6.018787253,0,0,0,5.93,1.03,6.018787253
25/08/2019 00:30,5.95,0.87,6.013268662,0,0,0,5.95,0.87,6.013268662,5.98,0.87,6.042954575,0,0,0,5.98,0.87,6.042954575
25/08/2019 01:00,5.85,0.83,5.908586972,0,0,0,5.85,0.83,5.908586972,5.88,0.83,5.938291,0,0,0,5.88,0.83,5.938291
25/08/2019 01:30,5.72,0.87,5.785784303,0,0,0,5.72,0.87,5.785784303,5.75,0.88,5.816949372,0,0,0,5.75,0.88,5.816949372
25/08/2019 02:00,5.67,0.83,5.730427558,0,0,0,5.67,0.83,5.730427558,5.69,0.83,5.750217387,0,0,0,5.69,0.83,5.750217387
25/08/2019 02:30,5.63,0.75,5.679735909,0,0,0,5.63,0.75,5.679735909,5.66,0.75,5.709474582,0,0,0,5.66,0.75,5.709474582
25/08/2019 03:00,5.61,0.48,5.630497314,0,0,0,5.61,0.48,5.630497314,5.73,1.24,5.862635926,0,0,0,5.73,1.24,5.862635926
25/08/2019 03:30,5.57,-0.24,5.575168159,0,0,0,5.57,-0.24,5.575168159,5.78,1.78,6.04787566,0,0,0,5.78,1.78,6.04787566
25/08/2019 04:00,5.63,0.45,5.647955382,0,0,0,5.63,0.45,5.647955382,5.69,0.85,5.753138274,0,0,0,5.69,0.85,5.753138274
25/08/2019 04:30,5.7,0.66,5.738083304,0,0,0,5.7,0.66,5.738083304,5.73,0.66,5.767885228,0,0,0,5.73,0.66,5.767885228
25/08/2019 05:00,5.64,0.81,5.697868022,0,0,0,5.64,0.81,5.697868022,5.67,0.81,5.727564928,0,0,0,5.67,0.81,5.727564928
25/08/2019 05:30,5.62,0.56,5.647831442,0,0,0,5.62,0.56,5.647831442,5.8,1.53,5.998408122,0,0,0,5.8,1.53,5.998408122
25/08/2019 06:00,5.41,-0.35,5.421309805,0,0,0,5.41,-0.35,5.421309805,5.62,1.56,5.832495178,0,0,0,5.62,1.56,5.832495178
25/08/2019 06:30,5.36864,-0.31748,5.378019059,0.00864,0.00252,0.009,5.36,-0.32,5.369543742,5.57864,1.60252,5.804247979,0.00864,0.00252,0.009,5.57,1.6,5.795248053
25/08/2019 07:00,5.43104,-0.03928,5.431182044,0.07104,0.02072,0.074,5.36,-0.06,5.36033581,5.64104,1.84072,5.933766291,0.07104,0.02072,0.074,5.57,1.82,5.859803751
25/08/2019 07:30,5.59424,-0.18168,5.597189366,0.23424,0.06832,0.244,5.36,-0.25,5.365827056,5.80424,1.78832,6.073490792,0.23424,0.06832,0.244,5.57,1.72,5.829519706
25/08/2019 08:00,5.69744,-0.13408,5.699017459,0.39744,0.11592,0.414,5.3,-0.25,5.30589295,5.90744,1.86592,6.195119434,0.39744,0.11592,0.414,5.51,1.75,5.781228243
25/08/2019 08:30,5.78808,0.65444,5.82496024,0.35808,0.10444,0.373,5.43,0.55,5.457783433,5.90808,1.34444,6.059119424,0.35808,0.10444,0.373,5.55,1.24,5.686835675
25/08/2019 09:00,6.25232,1.19776,6.366014012,1.19232,0.34776,1.242,5.06,0.85,5.130896608,6.28232,1.20776,6.397361081,1.19232,0.34776,1.242,5.09,0.86,5.162141029
25/08/2019 09:30,6.26912,1.22016,6.386756297,1.02912,0.30016,1.072,5.24,0.92,5.320150374,6.29912,1.23016,6.418115487,1.02912,0.30016,1.072,5.27,0.93,5.351429716
25/08/2019 10:00,6.72552,1.33536,6.856807245,2.07552,0.60536,2.162,4.65,0.73,4.706952305,6.84552,2.36536,7.242656419,2.07552,0.60536,2.162,4.77,1.76,5.084338698
25/08/2019 10:30,6.93424,1.74832,7.15124515,2.39424,0.69832,2.494,4.54,1.05,4.659839053,6.95424,1.75832,7.173084636,2.39424,0.69832,2.494,4.56,1.06,4.68158093
25/08/2019 11:00,7.10976,1.91368,7.362802347,2.78976,0.81368,2.906,4.32,1.1,4.457847014,7.12976,1.92368,7.384715458,2.78976,0.81368,2.906,4.34,1.11,4.479698651
25/08/2019 11:30,7.24848,1.55164,7.412695124,2.98848,0.87164,3.113,4.26,0.68,4.313930922,7.37848,2.95164,7.946958273,2.98848,0.87164,3.113,4.39,2.08,4.857828733
25/08/2019 12:00,7.2808,1.5844,7.451199367,3.1008,0.9044,3.23,4.18,0.68,4.234949823,7.4008,2.7244,7.886329691,3.1008,0.9044,3.23,4.3,1.82,4.669304017
25/08/2019 12:30,7.42456,2.30008,7.772673877,3.15456,0.92008,3.286,4.27,1.38,4.487460306,7.45456,2.31008,7.804289487,3.15456,0.92008,3.286,4.3,1.39,4.519081765
25/08/2019 13:00,7.43704,2.40372,7.815845047,3.16704,0.92372,3.299,4.27,1.48,4.519214534,7.46704,2.41372,7.847466508,3.16704,0.92372,3.299,4.3,1.49,4.550835088
25/08/2019 13:30,7.28896,2.18428,7.609206069,3.16896,0.92428,3.301,4.12,1.26,4.308363959,7.30896,2.19428,7.631235876,3.16896,0.92428,3.301,4.14,1.27,4.330415684
25/08/2019 14:00,7.2488,2.4184,7.641580988,3.1488,0.9184,3.28,4.1,1.5,4.365775991,7.2688,2.4284,7.663718419,3.1488,0.9184,3.28,4.12,1.51,4.387994986
25/08/2019 14:30,7.26808,2.42944,7.663365162,3.11808,0.90944,3.248,4.15,1.52,4.419604055,7.28808,2.43944,7.685504382,3.11808,0.90944,3.248,4.17,1.53,4.44182395
25/08/2019 15:00,7.33728,2.33004,7.698361137,3.01728,0.88004,3.143,4.32,1.45,4.556851984,7.35728,2.34004,7.720450518,3.01728,0.88004,3.143,4.34,1.46,4.578995523
25/08/2019 15:30,7.23296,2.46628,7.6418746,2.83296,0.82628,2.951,4.4,1.64,4.695700161,7.25296,2.48628,7.667269201,2.83296,0.82628,2.951,4.42,1.66,4.721440458
25/08/2019 16:00,7.15936,2.21648,7.494612678,2.55936,0.74648,2.666,4.6,1.47,4.829171772,7.17936,2.22648,7.51667634,2.55936,0.74648,2.666,4.62,1.48,4.851267876
25/08/2019 16:30,7.05928,2.17604,7.387055178,2.24928,0.65604,2.343,4.81,1.52,5.044452398,7.07928,2.18604,7.409114401,2.24928,0.65604,2.343,4.83,1.53,5.066537279
25/08/2019 17:00,6.98928,2.07104,7.289666769,1.88928,0.55104,1.968,5.1,1.52,5.32169146,7.00928,2.08104,7.311684731,1.88928,0.55104,1.968,5.12,1.53,5.343715936
25/08/2019 17:30,6.78336,1.72848,7.000115428,1.50336,0.43848,1.566,5.28,1.29,5.43530128,6.80336,1.73848,7.021966961,1.50336,0.43848,1.566,5.3,1.3,5.45710546
25/08/2019 18:00,6.46768,1.60724,6.66439082,1.08768,0.31724,1.133,5.38,1.29,5.532494916,6.49768,1.61724,6.695917458,1.08768,0.31724,1.133,5.41,1.3,5.564000359
25/08/2019 18:30,6.20736,1.42048,6.367816078,0.68736,0.20048,0.716,5.52,1.22,5.653211477,6.23736,1.43048,6.399291586,0.68736,0.20048,0.716,5.55,1.23,5.684663578
25/08/2019 19:00,6.08656,1.20108,6.203934703,0.34656,0.10108,0.361,5.74,1.1,5.844450359,6.12656,1.20108,6.24318273,0.34656,0.10108,0.361,5.78,1.1,5.883740307
25/08/2019 19:30,5.96304,1.27172,6.097140133,0.14304,0.04172,0.149,5.82,1.23,5.948554446,5.99304,1.28172,6.128567092,0.14304,0.04172,0.149,5.85,1.24,5.979974916
25/08/2019 20:00,5.95184,1.03512,6.041181408,0.05184,0.01512,0.054,5.9,1.02,5.987520355,5.98184,1.03512,6.070739922,0.05184,0.01512,0.054,5.93,1.02,6.017084011
25/08/2019 20:30,5.90384,0.88112,5.969229364,0.00384,0.00112,0.004,5.9,0.88,5.96526613,5.98384,1.26112,6.115289429,0.00384,0.00112,0.004,5.98,1.26,6.111301007
25/08/2019 21:00,6.1,1.22,6.220803807,0,0,0,6.1,1.22,6.220803807,6.13,1.23,6.252183619,0,0,0,6.13,1.23,6.252183619
25/08/2019 21:30,6.21,1.06,6.299817458,0,0,0,6.21,1.06,6.299817458,6.23,1.07,6.321218237,0,0,0,6.23,1.07,6.321218237
25/08/2019 22:00,6.1,1.18,6.213082971,0,0,0,6.1,1.18,6.213082971,6.16,1.32,6.299841268,0,0,0,6.16,1.32,6.299841268
25/08/2019 22:30,5.91,0.4,5.923520912,0,0,0,5.91,0.4,5.923520912,6.12,1.9,6.408151059,0,0,0,6.12,1.9,6.408151059
25/08/2019 23:00,5.88,0.8,5.934172225,0,0,0,5.88,0.8,5.934172225,5.91,0.81,5.965249366,0,0,0,5.91,0.81,5.965249366
25/08/2019 23:30,5.77,0.99,5.854314648,0,0,0,5.77,0.99,5.854314648,5.8,0.99,5.883884771,0,0,0,5.8,0.99,5.883884771
26/08/2019 00:00,5.73,0.93,5.80498062,0,0,0,5.73,0.93,5.80498062,5.76,0.93,5.834595102,0,0,0,5.76,0.93,5.834595102
26/08/2019 00:30,5.7,0.82,5.758680404,0,0,0,5.7,0.82,5.758680404,5.73,0.82,5.788376284,0,0,0,5.73,0.82,5.788376284
26/08/2019 01:00,5.61,0.97,5.693241607,0,0,0,5.61,0.97,5.693241607,5.64,0.97,5.722805256,0,0,0,5.64,0.97,5.722805256
26/08/2019 01:30,5.58,0.78,5.634252391,0,0,0,5.58,0.78,5.634252391,5.61,0.78,5.663965042,0,0,0,5.61,0.78,5.663965042
26/08/2019 02:00,5.49,0.78,5.545133001,0,0,0,5.49,0.78,5.545133001,5.52,0.78,5.57483632,0,0,0,5.52,0.78,5.57483632
26/08/2019 02:30,5.4,0.95,5.48292805,0,0,0,5.4,0.95,5.48292805,5.43,0.95,5.512476757,0,0,0,5.43,0.95,5.512476757
26/08/2019 03:00,5.32,0.68,5.363282577,0,0,0,5.32,0.68,5.363282577,5.34,0.68,5.383121771,0,0,0,5.34,0.68,5.383121771
26/08/2019 03:30,5.29,0.63,5.327382096,0,0,0,5.29,0.63,5.327382096,5.31,0.63,5.34724228,0,0,0,5.31,0.63,5.34724228
26/08/2019 04:00,5.25,0.76,5.30472431,0,0,0,5.25,0.76,5.30472431,5.27,0.76,5.324518758,0,0,0,5.27,0.76,5.324518758
26/08/2019 04:30,5.21,0.6,5.244435146,0,0,0,5.21,0.6,5.244435146,5.23,0.6,5.264304323,0,0,0,5.23,0.6,5.264304323
26/08/2019 05:00,5.05,0.14,5.051940221,0,0,0,5.05,0.14,5.051940221,5.16,1,5.256006088,0,0,0,5.16,1,5.256006088
26/08/2019 05:30,4.91,-0.31,4.919776418,0,0,0,4.91,-0.31,4.919776418,5.1,1.58,5.339138507,0,0,0,5.1,1.58,5.339138507
26/08/2019 06:00,4.79,-0.04,4.790167012,0,0,0,4.79,-0.04,4.790167012,4.87,0.71,4.921483516,0,0,0,4.87,0.71,4.921483516
26/08/2019 06:30,4.52208,0.25644,4.529345317,0.02208,0.00644,0.023,4.5,0.25,4.506939094,4.54208,0.25644,4.549313377,0.02208,0.00644,0.023,4.52,0.25,4.526908437
26/08/2019 07:00,4.68696,0.31828,4.697754378,0.09696,0.02828,0.101,4.59,0.29,4.599152096,4.71696,0.30828,4.727023186,0.09696,0.02828,0.101,4.62,0.28,4.628477071
26/08/2019 07:30,4.80728,0.33504,4.818941045,0.25728,0.07504,0.268,4.55,0.26,4.557422517,4.82728,0.33504,4.838892849,0.25728,0.07504,0.268,4.57,0.26,4.577390086
26/08/2019 08:00,4.95392,0.42156,4.971824233,0.55392,0.16156,0.577,4.4,0.26,4.407675124,4.98392,0.42156,5.001716845,0.55392,0.16156,0.577,4.43,0.26,4.437623238
26/08/2019 08:30,5.30424,0.63832,5.342510122,0.95424,0.27832,0.994,4.35,0.36,4.364871132,5.33424,0.63832,5.372296418,0.95424,0.27832,0.994,4.38,0.36,4.394769619
26/08/2019 09:00,5.69448,0.84964,5.75751601,1.40448,0.40964,1.463,4.29,0.44,4.312505072,5.71448,0.84964,5.777297794,1.40448,0.40964,1.463,4.31,0.44,4.332401182
26/08/2019 09:30,5.8436,0.6948,5.884760658,1.8336,0.5348,1.91,4.01,0.16,4.013190751,5.9136,1.4448,6.087537433,1.8336,0.5348,1.91,4.08,0.91,4.180251189
26/08/2019 10:00,6.0676,0.7768,6.117122526,2.2176,0.6468,2.31,3.85,0.13,3.85219418,6.1676,1.6768,6.391474634,2.2176,0.6468,2.31,3.95,1.03,4.082082802
26/08/2019 10:30,6.27056,1.33808,6.411737736,2.53056,0.73808,2.636,3.74,0.6,3.787822594,6.29056,1.33808,6.431298718,2.53056,0.73808,2.636,3.76,0.6,3.807571404
26/08/2019 11:00,6.4036,1.6948,6.624080314,2.7936,0.8148,2.91,3.61,0.88,3.715709892,6.4236,1.6948,6.643416591,2.7936,0.8148,2.91,3.63,0.88,3.735143906
26/08/2019 11:30,6.75056,1.75808,6.975736922,3.01056,0.87808,3.136,3.74,0.88,3.842134823,6.77056,1.75808,6.995093137,3.01056,0.87808,3.136,3.76,0.88,3.861605884
26/08/2019 12:00,6.8852,1.8686,7.134258546,3.1152,0.9086,3.245,3.77,0.96,3.890308471,6.9152,1.9686,7.189949722,3.1152,0.9086,3.245,3.8,1.06,3.945072876
26/08/2019 12:30,6.99376,2.19568,7.330326705,3.17376,0.92568,3.306,3.82,1.27,4.025580703,7.00376,2.20568,7.342865817,3.17376,0.92568,3.306,3.83,1.28,4.03822981
26/08/2019 13:00,7.03912,2.01016,7.320515938,3.18912,0.93016,3.322,3.85,1.08,3.998612259,7.05912,2.02016,7.342494236,3.18912,0.93016,3.322,3.87,1.09,4.020572099
26/08/2019 13:30,6.99392,2.09156,7.299968507,3.19392,0.93156,3.327,3.8,1.16,3.973109613,7.01392,2.10156,7.32199619,3.19392,0.93156,3.327,3.82,1.17,3.995159571
26/08/2019 14:00,6.9728,2.2054,7.313257072,3.1728,0.9254,3.305,3.8,1.28,4.009788024,6.9928,2.2154,7.33534246,3.1728,0.9254,3.305,3.82,1.29,4.031935019
26/08/2019 14:30,6.98152,2.02336,7.268810577,3.13152,0.91336,3.262,3.85,1.11,4.006819187,6.99152,2.03336,7.281202153,3.13152,0.91336,3.262,3.86,1.12,4.019203901
26/08/2019 15:00,6.9892,2.0906,7.295171348,3.0192,0.8806,3.145,3.97,1.21,4.150301194,7.0092,2.1006,7.317199259,3.0192,0.8806,3.145,3.99,1.22,4.172349458
26/08/2019 15:30,6.7432,1.1876,6.846980356,2.8032,0.8176,2.92,3.94,0.37,3.957334962,6.9032,2.9476,7.506165199,2.8032,0.8176,2.92,4.1,2.13,4.620270555
26/08/2019 16:00,6.54768,0.73724,6.589054272,2.52768,0.73724,2.633,4.02,0,4.02,6.70768,2.68724,7.225941447,2.52768,0.73724,2.633,4.18,1.95,4.612472222
26/08/2019 16:30,6.41144,0.88792,6.472631984,2.22144,0.64792,2.314,4.19,0.24,4.19686788,6.59144,2.78792,7.156785535,2.22144,0.64792,2.314,4.37,2.14,4.865850388
26/08/2019 17:00,6.22432,0.55376,6.248904672,1.86432,0.54376,1.942,4.36,0.01,4.360011468,6.39432,2.44376,6.845384664,1.86432,0.54376,1.942,4.53,1.9,4.912321244
26/08/2019 17:30,6.13976,1.10868,6.239056355,1.46976,0.42868,1.531,4.67,0.68,4.719247821,6.18976,1.50868,6.370968859,1.46976,0.42868,1.531,4.72,1.08,4.841983065
26/08/2019 18:00,5.96912,1.22016,6.092551518,1.02912,0.30016,1.072,4.94,0.92,5.024937811,5.98912,1.24016,6.116171613,1.02912,0.30016,1.072,4.96,0.94,5.048286838
26/08/2019 18:30,5.88416,0.66788,5.921942468,0.64416,0.18788,0.671,5.24,0.48,5.261938806,6.02416,1.52788,6.214895092,0.64416,0.18788,0.671,5.38,1.34,5.54436651
26/08/2019 19:00,5.9012,0.9866,5.983104629,0.3312,0.0966,0.345,5.57,0.89,5.64065599,5.9312,0.9966,6.014344935,0.3312,0.0966,0.345,5.6,0.9,5.671860365
26/08/2019 19:30,5.80784,0.93312,5.882322535,0.14784,0.04312,0.154,5.66,0.89,5.72954623,5.83784,0.94312,5.913531195,0.14784,0.04312,0.154,5.69,0.9,5.7607378
26/08/2019 20:00,5.69376,0.46568,5.712771727,0.05376,0.01568,0.056,5.64,0.45,5.657923647,5.74376,0.94568,5.82109007,0.05376,0.01568,0.056,5.69,0.93,5.765500846
26/08/2019 20:30,5.68288,0.45084,5.700735198,0.00288,0.00084,0.003,5.68,0.45,5.69779782,5.78288,1.13084,5.89241039,0.00288,0.00084,0.003,5.78,1.13,5.889422722
26/08/2019 21:00,5.88,0.7,5.921520075,0,0,0,5.88,0.7,5.921520075,5.91,0.7,5.95131078,0,0,0,5.91,0.7,5.95131078
26/08/2019 21:30,5.82,0.63,5.853998633,0,0,0,5.82,0.63,5.853998633,5.85,0.64,5.884904417,0,0,0,5.85,0.64,5.884904417
26/08/2019 22:00,5.66,0.69,5.701903191,0,0,0,5.66,0.69,5.701903191,5.69,0.69,5.731683871,0,0,0,5.69,0.69,5.731683871
26/08/2019 22:30,5.69,0.69,5.731683871,0,0,0,5.69,0.69,5.731683871,5.71,0.69,5.751538924,0,0,0,5.71,0.69,5.751538924
26/08/2019 23:00,5.74,0.59,5.770242629,0,0,0,5.74,0.59,5.770242629,5.77,0.59,5.800086206,0,0,0,5.77,0.59,5.800086206
26/08/2019 23:30,5.47,0.15,5.472056286,0,0,0,5.47,0.15,5.472056286,5.52,0.71,5.565473924,0,0,0,5.52,0.71,5.565473924
27/08/2019 00:00,5.33,0.48,5.351569863,0,0,0,5.33,0.48,5.351569863,5.36,0.48,5.381449619,0,0,0,5.36,0.48,5.381449619
27/08/2019 00:30,5.28,0.42,5.296678204,0,0,0,5.28,0.42,5.296678204,5.31,0.42,5.326584271,0,0,0,5.31,0.42,5.326584271
27/08/2019 01:00,5.25,0.51,5.274713262,0,0,0,5.25,0.51,5.274713262,5.27,0.51,5.294619911,0,0,0,5.27,0.51,5.294619911
27/08/2019 01:30,5.12,0.45,5.139737347,0,0,0,5.12,0.45,5.139737347,5.15,0.45,5.16962281,0,0,0,5.15,0.45,5.16962281
27/08/2019 02:00,5.09,0.35,5.102019208,0,0,0,5.09,0.35,5.102019208,5.12,0.35,5.131948948,0,0,0,5.12,0.35,5.131948948
27/08/2019 02:30,4.98,0.43,4.998529784,0,0,0,4.98,0.43,4.998529784,5.01,0.42,5.027573968,0,0,0,5.01,0.42,5.027573968
27/08/2019 03:00,5.05,0.43,5.068273868,0,0,0,5.05,0.43,5.068273868,5.07,0.42,5.087366706,0,0,0,5.07,0.42,5.087366706
27/08/2019 03:30,5.02,0.29,5.028369517,0,0,0,5.02,0.29,5.028369517,5.04,0.28,5.047771786,0,0,0,5.04,0.28,5.047771786
27/08/2019 04:00,5.02,0.43,5.038382677,0,0,0,5.02,0.43,5.038382677,5.04,0.43,5.058309994,0,0,0,5.04,0.43,5.058309994
27/08/2019 04:30,5.02,0.35,5.032186404,0,0,0,5.02,0.35,5.032186404,5.04,0.35,5.052138161,0,0,0,5.04,0.35,5.052138161
27/08/2019 05:00,4.99,0.29,4.99841975,0,0,0,4.99,0.29,4.99841975,5.02,0.29,5.028369517,0,0,0,5.02,0.29,5.028369517
27/08/2019 05:30,5.6,0.64,5.636452785,0,0,0,5.6,0.64,5.636452785,5.63,0.64,5.666259789,0,0,0,5.63,0.64,5.666259789
27/08/2019 06:00,5.68,0.64,5.715942617,0,0,0,5.68,0.64,5.715942617,5.71,0.64,5.745754955,0,0,0,5.71,0.64,5.745754955
27/08/2019 06:30,6.0292,0.7056,6.070347931,0.0192,0.0056,0.02,6.01,0.7,6.050628067,6.0692,0.7656,6.117297769,0.0192,0.0056,0.02,6.05,0.76,6.097548688
27/08/2019 07:00,6.5804,0.9722,6.651829598,0.1104,0.0322,0.115,6.47,0.94,6.537927806,6.6304,1.0622,6.714944006,0.1104,0.0322,0.115,6.52,1.03,6.600856005
27/08/2019 07:30,7.10936,1.08148,7.191147238,0.27936,0.08148,0.291,6.83,1,6.902818265,7.17936,1.49148,7.332647721,0.27936,0.08148,0.291,6.9,1.41,7.042591852
27/08/2019 08:00,7.5736,1.6898,7.759822227,0.5136,0.1498,0.535,7.06,1.54,7.22600858,7.6136,1.6998,7.801039995,0.5136,0.1498,0.535,7.1,1.55,7.267220927
27/08/2019 08:30,8.25848,2.26664,8.563886314,0.94848,0.27664,0.988,7.31,1.99,7.576027983,8.29848,2.27664,8.605106623,0.94848,0.27664,0.988,7.35,2,7.61725016
27/08/2019 09:00,11.65624,3.14932,12.07419345,1.26624,0.36932,1.319,10.39,2.78,10.75548697,8.81624,2.15932,9.076824918,1.26624,0.36932,1.319,7.55,1.79,7.759291205
27/08/2019 09:30,8.94464,2.48552,9.283555052,1.66464,0.48552,1.734,7.28,2,7.549728472,8.98464,2.50552,9.327453372,1.66464,0.48552,1.734,7.32,2.02,7.593602571
27/08/2019 10:00,9.34704,2.91872,9.792143953,2.08704,0.60872,2.174,7.26,2.31,7.618641611,9.38704,2.93872,9.836289707,2.08704,0.60872,2.174,7.3,2.33,7.66282585
27/08/2019 10:30,9.34536,2.90948,9.78778971,2.05536,0.59948,2.141,7.29,2.31,7.647234794,9.37536,2.92948,9.822384039,2.05536,0.59948,2.141,7.32,2.33,7.68188128
27/08/2019 11:00,9.9088,3.1984,10.41220822,2.6688,0.7784,2.78,7.24,2.42,7.633740892,9.9488,3.3184,10.48763081,2.6688,0.7784,2.78,7.28,2.54,7.71038261
27/08/2019 11:30,10.13488,3.71684,10.79493827,2.83488,0.82684,2.953,7.3,2.89,7.851248308,10.17488,3.80684,10.86371087,2.83488,0.82684,2.953,7.34,2.98,7.921868466
27/08/2019 12:00,12.18408,4.97744,13.161562,2.97408,0.86744,3.098,9.21,4.11,10.08544496,10.29408,3.75744,10.9583958,2.97408,0.86744,3.098,7.32,2.89,7.869847521
27/08/2019 12:30,10.52392,3.87656,11.21519548,3.07392,0.89656,3.202,7.45,2.98,8.023895563,10.55392,3.89656,11.25026254,3.07392,0.89656,3.202,7.48,3,8.0591811
27/08/2019 13:00,10.54384,4.01112,11.28103034,3.12384,0.91112,3.254,7.42,3.1,8.041542141,10.58384,4.04112,11.32909176,3.12384,0.91112,3.254,7.46,3.13,8.090024722
27/08/2019 13:30,10.636,4.003,11.36435238,3.096,0.903,3.225,7.54,3.1,8.15239842,10.676,4.013,11.40531214,3.096,0.903,3.225,7.58,3.11,8.193198399
27/08/2019 14:00,10.55032,3.95676,11.26788364,3.04032,0.88676,3.167,7.51,3.07,8.11326075,10.58032,3.99676,11.31005136,3.04032,0.88676,3.167,7.54,3.11,8.156206226
27/08/2019 14:30,10.7456,4.1508,11.51942099,2.9856,0.8708,3.11,7.76,3.28,8.424725515,10.7756,4.1808,11.55822841,2.9856,0.8708,3.11,7.79,3.31,8.464053402
27/08/2019 15:00,10.47528,3.68404,11.1042173,2.34528,0.68404,2.443,8.13,3,8.665846756,10.51528,3.70404,11.14858851,2.34528,0.68404,2.443,8.17,3.02,8.710298502
27/08/2019 15:30,10.57104,3.92072,11.27470319,2.47104,0.72072,2.574,8.1,3.2,8.709190548,10.61104,3.94072,11.31916269,2.47104,0.72072,2.574,8.14,3.22,8.753742057
27/08/2019 16:00,10.17624,3.61432,10.79903559,1.86624,0.54432,1.944,8.31,3.07,8.858950276,10.21624,3.63432,10.84342389,1.86624,0.54432,1.944,8.35,3.09,8.903403843
27/08/2019 16:30,9.65208,2.55144,9.983611291,1.10208,0.32144,1.148,8.55,2.23,8.83602852,9.76208,3.16144,10.2612333,1.10208,0.32144,1.148,8.66,2.84,9.113791747
27/08/2019 17:00,9.27336,2.57348,9.623824863,0.42336,0.12348,0.441,8.85,2.45,9.182864477,9.31336,2.58348,9.665042338,0.42336,0.12348,0.441,8.89,2.46,9.22408261
27/08/2019 17:30,9.13896,1.99428,9.354022803,0.28896,0.08428,0.301,8.85,1.91,9.053761649,9.29896,2.98428,9.7660936,0.28896,0.08428,0.301,9.01,2.9,9.465204699
27/08/2019 18:00,8.99432,2.37376,9.302286214,0.18432,0.05376,0.192,8.81,2.32,9.110351256,9.03432,2.38376,9.343513772,0.18432,0.05376,0.192,8.85,2.33,9.151579099
27/08/2019 18:30,8.93448,2.59464,9.303606269,0.32448,0.09464,0.338,8.61,2.5,8.965606505,8.97448,2.60464,9.344808227,0.32448,0.09464,0.338,8.65,2.51,9.006808536
27/08/2019 19:00,8.69528,2.36404,9.01091446,0.18528,0.05404,0.193,8.51,2.31,8.817947607,8.73528,2.38404,9.054764679,0.18528,0.05404,0.193,8.55,2.33,8.861794401
27/08/2019 19:30,8.6464,2.2752,8.940736435,0.0864,0.0252,0.09,8.56,2.25,8.850768328,8.6864,2.2952,8.984513788,0.0864,0.0252,0.09,8.6,2.27,8.894543271
27/08/2019 20:00,8.69344,2.34392,9.003880275,0.01344,0.00392,0.014,8.68,2.34,8.989883203,8.74344,2.38392,9.062605453,0.01344,0.00392,0.014,8.73,2.38,9.048607628
27/08/2019 20:30,8.78,2.29,9.073725806,0,0,0,8.78,2.29,9.073725806,8.83,2.38,9.145124384,0,0,0,8.83,2.38,9.145124384
27/08/2019 21:00,8.89,2.24,9.167862346,0,0,0,8.89,2.24,9.167862346,8.93,2.25,9.209093332,0,0,0,8.93,2.25,9.209093332
27/08/2019 21:30,8.74,2.31,9.04011615,0,0,0,8.74,2.31,9.04011615,8.78,2.32,9.081343513,0,0,0,8.78,2.32,9.081343513
27/08/2019 22:00,8.43,1.9,8.641463996,0,0,0,8.43,1.9,8.641463996,8.51,2.22,8.7947996,0,0,0,8.51,2.22,8.7947996
27/08/2019 22:30,8.14,1.78,8.332346608,0,0,0,8.14,1.78,8.332346608,8.18,1.8,8.375702956,0,0,0,8.18,1.8,8.375702956
27/08/2019 23:00,7.97,1.84,8.179639356,0,0,0,7.97,1.84,8.179639356,8.01,1.85,8.220863702,0,0,0,8.01,1.85,8.220863702
27/08/2019 23:30,7.82,1.49,7.960684644,0,0,0,7.82,1.49,7.960684644,7.91,1.96,8.149214686,0,0,0,7.91,1.96,8.149214686
28/08/2019 00:00,7.52,0.6,7.543898197,0,0,0,7.52,0.6,7.543898197,7.79,2.56,8.199859755,0,0,0,7.79,2.56,8.199859755
28/08/2019 00:30,7.4,0.55,7.42041104,0,0,0,7.4,0.55,7.42041104,7.67,2.5,8.067149435,0,0,0,7.67,2.5,8.067149435
28/08/2019 01:00,7.26,0.68,7.29177619,0,0,0,7.26,0.68,7.29177619,7.53,2.64,7.979379675,0,0,0,7.53,2.64,7.979379675
28/08/2019 01:30,7.3,1.24,7.404566159,0,0,0,7.3,1.24,7.404566159,7.39,1.69,7.580778324,0,0,0,7.39,1.69,7.580778324
28/08/2019 02:00,7.32,1.5,7.472108136,0,0,0,7.32,1.5,7.472108136,7.35,1.5,7.50149985,0,0,0,7.35,1.5,7.50149985
28/08/2019 02:30,7.21,1.5,7.36438049,0,0,0,7.21,1.5,7.36438049,7.24,1.5,7.393754121,0,0,0,7.24,1.5,7.393754121
28/08/2019 03:00,7.14,1.58,7.312728629,0,0,0,7.14,1.58,7.312728629,7.18,1.59,7.35394452,0,0,0,7.18,1.59,7.35394452
28/08/2019 03:30,7.21,1.46,7.356337404,0,0,0,7.21,1.46,7.356337404,7.24,1.47,7.387726308,0,0,0,7.24,1.47,7.387726308
28/08/2019 04:00,7.15,1.39,7.283858867,0,0,0,7.15,1.39,7.283858867,7.18,1.4,7.315217017,0,0,0,7.18,1.4,7.315217017
28/08/2019 04:30,7.23,1.32,7.349510188,0,0,0,7.23,1.32,7.349510188,7.26,1.33,7.380819738,0,0,0,7.26,1.33,7.380819738
28/08/2019 05:00,7.23,1.24,7.335564055,0,0,0,7.23,1.24,7.335564055,7.26,1.25,7.366824282,0,0,0,7.26,1.25,7.366824282
28/08/2019 05:30,7.26,1.29,7.373716838,0,0,0,7.26,1.29,7.373716838,7.3,1.29,7.413103264,0,0,0,7.3,1.29,7.413103264
28/08/2019 06:00,7.38,0.88,7.432280942,0,0,0,7.38,0.88,7.432280942,7.58,2.24,7.904049595,0,0,0,7.58,2.24,7.904049595
28/08/2019 06:30,7.8748,1.6214,8.039988371,0.0048,0.0014,0.005,7.87,1.62,8.035004667,7.9348,1.7914,8.134504595,0.0048,0.0014,0.005,7.93,1.79,8.129514131
28/08/2019 07:00,8.15792,1.97856,8.394424245,0.09792,0.02856,0.102,8.06,1.95,8.292532786,8.19792,1.98856,8.435654284,0.09792,0.02856,0.102,8.1,1.96,8.333762656
28/08/2019 07:30,8.55464,2.13552,8.817160042,0.22464,0.06552,0.234,8.33,2.07,8.583344337,8.58464,2.15552,8.851119161,0.22464,0.06552,0.234,8.36,2.09,8.617290758
28/08/2019 08:00,9.10648,1.87064,9.296626915,0.51648,0.15064,0.538,8.59,1.72,8.760507976,9.29648,3.03064,9.7780018,0.51648,0.15064,0.538,8.78,2.88,9.240281381
28/08/2019 08:30,9.51792,2.60856,9.868910092,0.81792,0.23856,0.852,8.7,2.37,9.01703388,9.56792,2.62856,9.922420108,0.81792,0.23856,0.852,8.75,2.39,9.070534714
28/08/2019 09:00,9.9824,2.9332,10.40442079,1.3824,0.4032,1.44,8.6,2.53,8.964424131,10.0124,2.9532,10.43884783,1.3824,0.4032,1.44,8.63,2.55,8.998855483
28/08/2019 09:30,10.11288,2.95084,10.53460007,1.44288,0.42084,1.503,8.67,2.53,9.03160008,10.15288,2.97084,10.578604,1.44288,0.42084,1.503,8.71,2.55,9.075604663
28/08/2019 10:00,10.1696,3.1328,10.64120294,1.4496,0.4228,1.51,8.72,2.71,9.131401864,10.2096,3.1528,10.68532077,1.4496,0.4228,1.51,8.76,2.73,9.175538131
28/08/2019 10:30,9.8692,3.1056,10.34629692,1.4592,0.4256,1.52,8.41,2.68,8.826692472,9.9092,3.1356,10.39347064,1.4592,0.4256,1.52,8.45,2.71,8.873928104
28/08/2019 11:00,10.21816,3.15488,10.69411341,1.38816,0.40488,1.446,8.83,2.75,9.248318766,10.25816,3.17488,10.73823587,1.38816,0.40488,1.446,8.87,2.77,9.292459308
28/08/2019 11:30,10.0804,3.0272,10.52513202,0.9504,0.2772,0.99,9.13,2.75,9.53516649,10.1204,3.0472,10.56919694,0.9504,0.2772,0.99,9.17,2.77,9.579237966
28/08/2019 12:00,9.75968,2.50824,10.07683589,0.43968,0.12824,0.458,9.32,2.38,9.619085196,9.88968,3.17824,10.38782845,0.43968,0.12824,0.458,9.45,3.05,9.930005035
28/08/2019 12:30,9.79544,2.79992,10.18774739,0.20544,0.05992,0.214,9.59,2.74,9.973750548,9.91544,3.32992,10.45965189,0.20544,0.05992,0.214,9.71,3.27,10.24582842
28/08/2019 13:00,9.9328,2.9154,10.35181496,0.5328,0.1554,0.555,9.4,2.76,9.796815809,9.9728,2.9354,10.39583152,0.5328,0.1554,0.555,9.44,2.78,9.840833298
28/08/2019 13:30,9.9764,2.9902,10.41488613,0.6864,0.2002,0.715,9.29,2.79,9.699907216,10.0164,3.0102,10.45894703,0.6864,0.2002,0.715,9.33,2.81,9.743972496
28/08/2019 14:00,9.7876,2.8218,10.18624902,0.4176,0.1218,0.435,9.37,2.7,9.751251202,9.8276,2.8418,10.23022722,0.4176,0.1218,0.435,9.41,2.72,9.79522843
28/08/2019 14:30,10.06744,3.04592,10.51812611,0.87744,0.25592,0.914,9.19,2.79,9.604176175,10.10744,3.06592,10.56220663,0.87744,0.25592,0.914,9.23,2.81,9.648264093
28/08/2019 15:00,9.97176,2.87468,10.37785058,0.46176,0.13468,0.481,9.51,2.74,9.896853035,10.01176,2.89468,10.42182856,0.46176,0.13468,0.481,9.55,2.76,9.940829945
28/08/2019 15:30,9.99512,2.85816,10.39574444,0.40512,0.11816,0.422,9.59,2.74,9.973750548,10.03512,2.87816,10.4397049,0.40512,0.11816,0.422,9.63,2.76,10.01770932
28/08/2019 16:00,9.86536,2.88448,10.27840225,0.49536,0.14448,0.516,9.37,2.74,9.762402368,9.91536,2.90448,10.33200697,0.49536,0.14448,0.516,9.42,2.76,9.816007335
28/08/2019 16:30,9.67912,2.79516,10.07463565,0.18912,0.05516,0.197,9.49,2.74,9.877636357,9.71912,2.81516,10.11861746,0.18912,0.05516,0.197,9.53,2.76,9.921617812
28/08/2019 17:00,9.4804,2.3372,9.764245388,0.2304,0.0672,0.24,9.25,2.27,9.524463239,9.6204,3.0472,10.09145797,0.2304,0.0672,0.24,9.39,2.98,9.851522725
28/08/2019 17:30,9.12672,1.67196,9.278602707,0.24672,0.07196,0.257,8.88,1.6,9.022992852,9.38672,3.32196,9.957204959,0.24672,0.07196,0.257,9.14,3.25,9.700623691
28/08/2019 18:00,8.99392,2.26656,9.275122166,0.19392,0.05656,0.202,8.8,2.21,9.073262919,9.04392,2.36656,9.348427419,0.19392,0.05656,0.202,8.85,2.31,9.14650753
28/08/2019 18:30,8.68248,2.18864,8.954083091,0.13248,0.03864,0.138,8.55,2.15,8.81617831,8.72248,2.20864,8.9977635,0.13248,0.03864,0.138,8.59,2.17,8.859853272
28/08/2019 19:00,8.69016,2.35088,9.0025284,0.14016,0.04088,0.146,8.55,2.31,8.856556893,8.73016,2.36088,9.043751876,0.14016,0.04088,0.146,8.59,2.32,8.897780622
28/08/2019 19:30,8.63448,2.27464,8.929066693,0.08448,0.02464,0.088,8.55,2.25,8.841097217,8.67448,2.29464,8.972846594,0.08448,0.02464,0.088,8.59,2.27,8.884874788
28/08/2019 20:00,8.6944,2.2342,8.976872562,0.0144,0.0042,0.015,8.68,2.23,8.961880383,8.7244,2.2542,9.010914105,0.0144,0.0042,0.015,8.71,2.25,8.995921298
28/08/2019 20:30,8.68,2.16,8.944719112,0,0,0,8.68,2.16,8.944719112,8.71,2.18,8.978669166,0,0,0,8.71,2.18,8.978669166
28/08/2019 21:00,8.68,2.19,8.952010947,0,0,0,8.68,2.19,8.952010947,8.71,2.2,8.98354607,0,0,0,8.71,2.2,8.98354607
28/08/2019 21:30,8.57,2.19,8.845394282,0,0,0,8.57,2.19,8.845394282,8.62,2.2,8.896313843,0,0,0,8.62,2.2,8.896313843
28/08/2019 22:00,8.25,2.05,8.500882307,0,0,0,8.25,2.05,8.500882307,8.28,2.06,8.532408804,0,0,0,8.28,2.06,8.532408804
28/08/2019 22:30,7.81,1.71,7.995010944,0,0,0,7.81,1.71,7.995010944,7.85,1.72,8.036224238,0,0,0,7.85,1.72,8.036224238
28/08/2019 23:00,7.75,1.71,7.936409768,0,0,0,7.75,1.71,7.936409768,7.78,1.72,7.967860441,0,0,0,7.78,1.72,7.967860441
28/08/2019 23:30,7.63,1.64,7.804261656,0,0,0,7.63,1.64,7.804261656,7.67,1.72,7.860489807,0,0,0,7.67,1.72,7.860489807
29/08/2019 00:00,7.6,1.74,7.796640302,0,0,0,7.6,1.74,7.796640302,7.64,1.75,7.837863229,0,0,0,7.64,1.75,7.837863229
29/08/2019 00:30,7.6,1.63,7.772830887,0,0,0,7.6,1.63,7.772830887,7.64,1.75,7.837863229,0,0,0,7.64,1.75,7.837863229
29/08/2019 01:00,7.49,0.77,7.529475413,0,0,0,7.49,0.77,7.529475413,7.75,2.71,8.210152252,0,0,0,7.75,2.71,8.210152252
29/08/2019 01:30,7.44,1.35,7.561487949,0,0,0,7.44,1.35,7.561487949,7.54,1.95,7.788074216,0,0,0,7.54,1.95,7.788074216
29/08/2019 02:00,7.38,1.61,7.553575312,0,0,0,7.38,1.61,7.553575312,7.42,1.62,7.594787686,0,0,0,7.42,1.62,7.594787686
29/08/2019 02:30,7.28,1.56,7.445266953,0,0,0,7.28,1.56,7.445266953,7.32,1.57,7.486474471,0,0,0,7.32,1.57,7.486474471
29/08/2019 03:00,7.28,1.59,7.451610564,0,0,0,7.28,1.59,7.451610564,7.32,1.59,7.490694227,0,0,0,7.32,1.59,7.490694227
29/08/2019 03:30,7.31,1.79,7.525968376,0,0,0,7.31,1.79,7.525968376,7.34,1.8,7.557486355,0,0,0,7.34,1.8,7.557486355
29/08/2019 04:00,7.4,1.71,7.595004937,0,0,0,7.4,1.71,7.595004937,7.44,1.72,7.636229436,0,0,0,7.44,1.72,7.636229436
29/08/2019 04:30,7.59,1.78,7.795928425,0,0,0,7.59,1.78,7.795928425,7.63,1.79,7.837155096,0,0,0,7.63,1.79,7.837155096
29/08/2019 05:00,7.73,1.72,7.91904666,0,0,0,7.73,1.72,7.91904666,7.76,1.72,7.948333159,0,0,0,7.76,1.72,7.948333159
29/08/2019 05:30,7.73,1.59,7.89183122,0,0,0,7.73,1.59,7.89183122,7.76,1.59,7.921218341,0,0,0,7.76,1.59,7.921218341
29/08/2019 06:00,8.06,1.84,8.267357498,0,0,0,8.06,1.84,8.267357498,8.1,1.85,8.308579903,0,0,0,8.1,1.85,8.308579903
29/08/2019 06:30,8.49632,1.72476,8.66961652,0.01632,0.00476,0.017,8.48,1.72,8.652675887,8.64632,2.55476,9.015855378,0.01632,0.00476,0.017,8.63,2.55,8.998855483
29/08/2019 07:00,9.07144,2.40792,9.385579492,0.06144,0.01792,0.064,9.01,2.39,9.321598575,9.11144,2.41792,9.426806246,0.06144,0.01792,0.064,9.05,2.4,9.362825428
29/08/2019 07:30,9.48488,2.60684,9.836593079,0.19488,0.05684,0.203,9.29,2.55,9.63361822,9.52488,2.61684,9.877813047,0.19488,0.05684,0.203,9.33,2.56,9.6748385
29/08/2019 08:00,9.89152,2.33836,10.16415739,0.37152,0.10836,0.387,9.52,2.23,9.777694002,10.06152,3.24836,10.57289116,0.37152,0.10836,0.387,9.69,3.14,10.18605419
29/08/2019 08:30,10.2288,2.9784,10.65360108,0.7488,0.2184,0.78,9.48,2.76,9.873601167,10.2988,3.1684,10.77515847,0.7488,0.2184,0.78,9.55,2.95,9.995248871
29/08/2019 09:00,10.422,2.681,10.76131242,1.272,0.371,1.325,9.15,2.31,9.437086415,10.622,3.821,11.28835351,1.272,0.371,1.325,9.35,3.45,9.966192854
29/08/2019 09:30,10.79144,3.59792,11.37542112,1.98144,0.57792,2.064,8.81,3.02,9.313243259,10.83144,3.62792,11.42286724,1.98144,0.57792,2.064,8.85,3.05,9.360822613
29/08/2019 10:00,11.024,3.742,11.64178423,2.064,0.602,2.15,8.96,3.14,9.494271957,11.074,3.772,11.69878028,2.064,0.602,2.15,9.01,3.17,9.551387334
29/08/2019 10:30,10.85776,3.54268,11.42110038,1.99776,0.58268,2.081,8.86,2.96,9.341370349,10.89776,3.56268,11.46533304,1.99776,0.58268,2.081,8.9,2.98,9.385648619
29/08/2019 11:00,11.1948,3.8864,11.85021738,2.7648,0.8064,2.88,8.43,3.08,8.975037604,11.2348,3.9164,11.89785359,2.7648,0.8064,2.88,8.47,3.11,9.022915272
29/08/2019 11:30,11.12816,3.81488,11.76389623,2.34816,0.68488,2.446,8.78,3.13,9.32122846,11.16816,3.83488,11.80822181,2.34816,0.68488,2.446,8.82,3.15,9.365623311
29/08/2019 12:00,10.75016,3.23588,11.22661389,1.70016,0.49588,1.771,9.05,2.74,9.455691408,10.89016,4.07588,11.62791394,1.70016,0.49588,1.771,9.19,3.58,9.862682191
29/08/2019 12:30,10.97744,3.52092,11.52827249,1.71744,0.50092,1.789,9.26,3.02,9.740020534,11.01744,3.54092,11.57247159,1.71744,0.50092,1.789,9.3,3.04,9.784252654
29/08/2019 13:00,10.8268,3.4924,11.37613537,1.9968,0.5824,2.08,8.83,2.91,9.297150101,10.8668,3.5124,11.4203457,1.9968,0.5824,2.08,8.87,2.93,9.341402464
29/08/2019 13:30,10.73232,3.57776,11.31295979,2.39232,0.69776,2.492,8.34,2.88,8.823264702,10.77232,3.59776,11.35723361,2.39232,0.69776,2.492,8.38,2.9,8.86760396
29/08/2019 14:00,10.66008,3.51044,11.22321231,1.99008,0.58044,2.073,8.67,2.93,9.151710223,10.70008,3.53044,11.26746283,1.99008,0.58044,2.073,8.71,2.95,9.196010004
29/08/2019 14:30,10.7336,3.6048,11.32275373,2.3136,0.6748,2.41,8.42,2.93,8.915228544,10.7736,3.6248,11.36704148,2.3136,0.6748,2.41,8.46,2.95,8.959581463
29/08/2019 15:00,10.76232,3.90276,11.44810322,2.27232,0.66276,2.367,8.49,3.24,9.0872273,10.80232,3.92276,11.49252642,2.27232,0.66276,2.367,8.53,3.26,9.131730395
29/08/2019 15:30,10.73104,3.54572,11.30165253,1.63104,0.47572,1.699,9.1,3.07,9.603900249,10.77104,3.57572,11.34905618,1.63104,0.47572,1.699,9.14,3.1,9.651404043
29/08/2019 16:00,10.24072,3.12896,10.70806877,0.51072,0.14896,0.532,9.73,2.98,10.17611419,10.28072,3.14896,10.75216968,0.51072,0.14896,0.532,9.77,3,10.22022015
29/08/2019 16:30,10.08568,2.89624,10.49329058,0.53568,0.15624,0.558,9.55,2.74,9.935295667,10.15568,3.05624,10.60558528,0.53568,0.15624,0.558,9.62,2.9,10.04760668
29/08/2019 17:00,9.9656,2.8108,10.35440872,0.5856,0.1708,0.61,9.38,2.64,9.744434309,10.0156,2.8308,10.40796195,0.5856,0.1708,0.61,9.43,2.66,9.797984487
29/08/2019 17:30,9.67944,2.70692,10.0508196,0.46944,0.13692,0.489,9.21,2.57,9.561851285,9.71944,2.71692,10.09203489,0.46944,0.13692,0.489,9.25,2.58,9.603067218
29/08/2019 18:00,9.58544,2.80992,9.988809258,0.44544,0.12992,0.464,9.14,2.68,9.524809709,9.62544,2.82992,10.03282325,0.44544,0.12992,0.464,9.18,2.7,9.568824379
29/08/2019 18:30,9.58904,2.67472,9.955089914,0.83904,0.24472,0.874,8.75,2.43,9.081156314,9.62904,2.69472,9.99899631,0.83904,0.24472,0.874,8.79,2.45,9.125053425
29/08/2019 19:00,9.08408,2.44744,9.408000425,0.33408,0.09744,0.348,8.75,2.35,9.060077262,9.12408,2.46744,9.451830299,0.33408,0.09744,0.348,8.79,2.37,9.103900263
29/08/2019 19:30,8.9216,2.2838,9.209271904,0.0816,0.0238,0.085,8.84,2.26,9.124319153,8.9716,2.2938,9.260190333,0.0816,0.0238,0.085,8.89,2.27,9.175238417
29/08/2019 20:00,8.99672,2.22196,9.267042516,0.00672,0.00196,0.007,8.99,2.22,9.260048596,9.03672,2.23196,9.308273406,0.00672,0.00196,0.007,9.03,2.23,9.301279482
29/08/2019 20:30,9.19,2.2,9.44966137,0,0,0,9.19,2.2,9.44966137,9.24,2.21,9.50061577,0,0,0,9.24,2.21,9.50061577
29/08/2019 21:00,9.09,2.09,9.327175349,0,0,0,9.09,2.09,9.327175349,9.14,2.1,9.378144806,0,0,0,9.14,2.1,9.378144806
29/08/2019 21:30,8.85,2.2,9.119347564,0,0,0,8.85,2.2,9.119347564,8.89,2.22,9.162996235,0,0,0,8.89,2.22,9.162996235
29/08/2019 22:00,8.49,1.9,8.700005747,0,0,0,8.49,1.9,8.700005747,8.53,1.91,8.741224171,0,0,0,8.53,1.91,8.741224171
29/08/2019 22:30,8.2,1.62,8.358492687,0,0,0,8.2,1.62,8.358492687,8.24,1.62,8.397737791,0,0,0,8.24,1.62,8.397737791
29/08/2019 23:00,8.18,1.7,8.354783061,0,0,0,8.18,1.7,8.354783061,8.22,1.71,8.395981181,0,0,0,8.22,1.71,8.395981181
29/08/2019 23:30,8.06,1.21,8.150319012,0,0,0,8.06,1.21,8.150319012,8.25,2.45,8.606102486,0,0,0,8.25,2.45,8.606102486
30/08/2019 00:00,7.99,1.73,8.175145259,0,0,0,7.99,1.73,8.175145259,8.03,1.76,8.220614332,0,0,0,8.03,1.76,8.220614332
30/08/2019 00:30,7.93,1.62,8.093781564,0,0,0,7.93,1.62,8.093781564,8,1.9,8.222530024,0,0,0,8,1.9,8.222530024
30/08/2019 01:00,7.96,1.88,8.178997494,0,0,0,7.96,1.88,8.178997494,8,2,8.246211251,0,0,0,8,2,8.246211251
30/08/2019 01:30,7.87,1.75,8.062220538,0,0,0,7.87,1.75,8.062220538,7.91,1.76,8.103437542,0,0,0,7.91,1.76,8.103437542
30/08/2019 02:00,7.9,1.81,8.10469617,0,0,0,7.9,1.81,8.10469617,7.94,1.82,8.145919224,0,0,0,7.94,1.82,8.145919224
30/08/2019 02:30,7.81,1.88,8.033087825,0,0,0,7.81,1.88,8.033087825,7.84,1.89,8.064595464,0,0,0,7.84,1.89,8.064595464
30/08/2019 03:00,7.81,1.76,8.005854108,0,0,0,7.81,1.76,8.005854108,7.84,1.77,8.037319205,0,0,0,7.84,1.77,8.037319205
30/08/2019 03:30,7.87,1.7,8.051515385,0,0,0,7.87,1.7,8.051515385,7.91,1.77,8.105615338,0,0,0,7.91,1.77,8.105615338
30/08/2019 04:00,7.83,1.55,7.98194212,0,0,0,7.83,1.55,7.98194212,7.87,1.56,8.023122833,0,0,0,7.87,1.56,8.023122833
30/08/2019 04:30,7.8,1.51,7.94481592,0,0,0,7.8,1.51,7.94481592,7.84,1.51,7.98409043,0,0,0,7.84,1.51,7.98409043
30/08/2019 05:00,7.72,1.42,7.849509539,0,0,0,7.72,1.42,7.849509539,7.84,2.11,8.11897161,0,0,0,7.84,2.11,8.11897161
30/08/2019 05:30,7.59,0.7,7.622210965,0,0,0,7.59,0.7,7.622210965,7.86,2.65,8.294703129,0,0,0,7.86,2.65,8.294703129
30/08/2019 06:00,7.9,1.28,8.003024428,0,0,0,7.9,1.28,8.003024428,8.01,1.94,8.241583586,0,0,0,8.01,1.94,8.241583586
30/08/2019 06:30,8.34672,1.88196,8.556255501,0.00672,0.00196,0.007,8.34,1.88,8.549268975,8.38672,1.89196,8.597475502,0.00672,0.00196,0.007,8.38,1.89,8.590488927
30/08/2019 07:00,8.77312,2.26716,9.06132711,0.09312,0.02716,0.097,8.68,2.24,8.964373932,8.81312,2.27716,9.102556883,0.09312,0.02716,0.097,8.72,2.25,9.005603811
30/08/2019 07:30,9.1456,2.4458,9.466991972,0.2256,0.0658,0.235,8.92,2.38,9.232052859,9.2156,2.6458,9.587885116,0.2256,0.0658,0.235,8.99,2.58,9.352887255
30/08/2019 08:00,9.41424,2.53832,9.750435026,0.23424,0.06832,0.244,9.18,2.47,9.506487259,9.45424,2.55832,9.794266445,0.23424,0.06832,0.244,9.22,2.49,9.550314131
30/08/2019 08:30,9.77064,2.63352,10.1193297,0.56064,0.16352,0.584,9.21,2.47,9.535460136,9.81064,2.65352,10.16316022,0.56064,0.16352,0.584,9.25,2.49,9.579279722
30/08/2019 09:00,9.95784,2.75812,10.33275391,0.98784,0.28812,1.029,8.97,2.47,9.303859414,9.99784,2.77812,10.37664471,0.98784,0.28812,1.029,9.01,2.49,9.347737694
30/08/2019 09:30,9.98128,2.60704,10.31613338,0.64128,0.18704,0.668,9.34,2.42,9.64841956,10.02128,2.61704,10.35736217,0.64128,0.18704,0.668,9.38,2.43,9.689649116
30/08/2019 10:00,9.97496,2.53228,10.29136867,0.38496,0.11228,0.401,9.59,2.42,9.890626876,10.02496,2.54228,10.34229233,0.38496,0.11228,0.401,9.64,2.43,9.941554204
30/08/2019 10:30,10.12936,2.78648,10.50563681,0.87936,0.25648,0.916,9.25,2.53,9.58975495,10.16936,2.79648,10.54685656,0.87936,0.25648,0.916,9.29,2.54,9.630976067
30/08/2019 11:00,10.33824,2.86532,10.72796649,0.97824,0.28532,1.019,9.36,2.58,9.709067926,10.38824,2.88532,10.78149349,0.97824,0.28532,1.019,9.41,2.6,9.762586747
30/08/2019 11:30,10.78432,3.24376,11.26159566,1.86432,0.54376,1.942,8.92,2.7,9.319678106,10.82432,3.25376,11.30278097,1.86432,0.54376,1.942,8.96,2.71,9.360860003
30/08/2019 12:00,10.59552,3.16536,11.0582344,1.59552,0.46536,1.662,9,2.7,9.396275858,10.63552,3.17536,11.09942326,1.59552,0.46536,1.662,9.04,2.71,9.437462583
30/08/2019 12:30,10.41312,3.28216,10.91813365,1.41312,0.41216,1.472,9,2.87,9.446528463,10.45312,3.30216,10.96229804,1.41312,0.41216,1.472,9.04,2.89,9.490716517
