Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/08/2019 13:00,10.62112,3.58616,11.21020667,1.94112,0.56616,2.022,8.68,3.02,9.190364519,10.66112,3.61616,11.25771259,1.94112,0.56616,2.022,8.72,3.05,9.238013856
30/08/2019 13:30,10.35296,3.35628,10.88340003,1.15296,0.33628,1.201,9.2,3.02,9.682995404,10.39296,3.38628,10.93071406,1.15296,0.33628,1.201,9.24,3.05,9.730369983
30/08/2019 14:00,10.56032,3.52176,11.13207761,1.72032,0.50176,1.792,8.84,3.02,9.341627267,10.60032,3.55176,11.17952518,1.72032,0.50176,1.792,8.88,3.05,9.389190593
30/08/2019 14:30,10.82,3.75,11.45141476,2.4,0.7,2.5,8.42,3.05,8.955383856,10.86,3.77,11.49576009,2.4,0.7,2.5,8.46,3.07,8.999805553
30/08/2019 15:00,10.89368,3.75524,11.52276405,2.62368,0.76524,2.733,8.27,2.99,8.793918353,10.92368,3.77524,11.55764776,2.62368,0.76524,2.733,8.3,3.01,8.828935383
30/08/2019 15:30,10.96264,3.87952,11.62884995,2.67264,0.77952,2.784,8.29,3.1,8.850655343,10.99264,3.90952,11.66715393,2.67264,0.77952,2.784,8.32,3.13,8.889280061
30/08/2019 16:00,10.69688,3.60284,11.28732465,2.06688,0.60284,2.153,8.63,3,9.136569378,10.73688,3.62284,11.33161779,2.06688,0.60284,2.153,8.67,3.02,9.180920433
30/08/2019 16:30,10.35496,3.40728,10.90113543,1.70496,0.49728,1.776,8.65,2.91,9.126368391,10.39496,3.42728,10.94538449,1.70496,0.49728,1.776,8.69,2.93,9.170659736
30/08/2019 17:00,10.10232,3.36276,10.64730126,1.55232,0.45276,1.617,8.55,2.91,9.031644369,10.14232,3.38276,10.69157239,1.55232,0.45276,1.617,8.59,2.93,9.07595725
30/08/2019 17:30,9.77784,2.92812,10.20686249,1.22784,0.35812,1.279,8.55,2.57,8.927900089,9.81784,2.93812,10.24805013,1.22784,0.35812,1.279,8.59,2.58,8.969085795
30/08/2019 18:00,9.38032,2.62176,9.739816672,0.76032,0.22176,0.792,8.62,2.4,8.947871255,9.42032,2.64176,9.783727551,0.76032,0.22176,0.792,8.66,2.42,8.991774019
30/08/2019 18:30,9.37448,2.64464,9.740379664,0.32448,0.09464,0.338,9.05,2.55,9.402393312,9.41448,2.66464,9.784310911,0.32448,0.09464,0.338,9.09,2.57,9.446322036
30/08/2019 19:00,9.23048,2.66264,9.606841979,0.18048,0.05264,0.188,9.05,2.61,9.418842816,9.27048,2.68264,9.650821561,0.18048,0.05264,0.188,9.09,2.63,9.462821989
30/08/2019 19:30,8.9468,2.3024,9.238304823,0.0768,0.0224,0.08,8.87,2.28,9.158345921,8.9868,2.3224,9.28203189,0.0768,0.0224,0.08,8.91,2.3,9.202070419
30/08/2019 20:00,8.97344,2.34392,9.274512731,0.01344,0.00392,0.014,8.96,2.34,9.260518344,9.01344,2.35392,9.315741516,0.01344,0.00392,0.014,9,2.35,9.301747148
30/08/2019 20:30,8.99,2.27,9.272162639,0,0,0,8.99,2.27,9.272162639,9.03,2.28,9.313393581,0,0,0,9.03,2.28,9.313393581
30/08/2019 21:00,9.04,2.42,9.358311814,0,0,0,9.04,2.42,9.358311814,9.08,2.44,9.402127419,0,0,0,9.08,2.44,9.402127419
30/08/2019 21:30,8.82,2.37,9.13286921,0,0,0,8.82,2.37,9.13286921,8.86,2.4,9.179302806,0,0,0,8.86,2.4,9.179302806
30/08/2019 22:00,8.4,2.02,8.639467576,0,0,0,8.4,2.02,8.639467576,8.44,2.03,8.680696977,0,0,0,8.44,2.03,8.680696977
30/08/2019 22:30,7.97,1.86,8.184161533,0,0,0,7.97,1.86,8.184161533,8.01,1.87,8.225387529,0,0,0,8.01,1.87,8.225387529
30/08/2019 23:00,7.73,1.64,7.902056694,0,0,0,7.73,1.64,7.902056694,7.77,1.65,7.943261295,0,0,0,7.77,1.65,7.943261295
30/08/2019 23:30,7.49,1.39,7.617886846,0,0,0,7.49,1.39,7.617886846,7.59,1.92,7.829080406,0,0,0,7.59,1.92,7.829080406
31/08/2019 00:00,7.41,1.6,7.580771729,0,0,0,7.41,1.6,7.580771729,7.45,1.61,7.62198137,0,0,0,7.45,1.61,7.62198137
31/08/2019 00:30,7.28,1.44,7.421051138,0,0,0,7.28,1.44,7.421051138,7.32,1.45,7.46223157,0,0,0,7.32,1.45,7.46223157
31/08/2019 01:00,7.4,1.61,7.573116928,0,0,0,7.4,1.61,7.573116928,7.43,1.62,7.604557844,0,0,0,7.43,1.62,7.604557844
31/08/2019 01:30,7.32,1.64,7.501466523,0,0,0,7.32,1.64,7.501466523,7.36,1.65,7.542685198,0,0,0,7.36,1.65,7.542685198
31/08/2019 02:00,7.14,1.62,7.321475261,0,0,0,7.14,1.62,7.321475261,7.18,1.63,7.362696517,0,0,0,7.18,1.63,7.362696517
31/08/2019 02:30,7,1.57,7.173904097,0,0,0,7,1.57,7.173904097,7.04,1.58,7.215123007,0,0,0,7.04,1.58,7.215123007
31/08/2019 03:00,7.09,1.59,7.266099366,0,0,0,7.09,1.59,7.266099366,7.12,1.6,7.297561236,0,0,0,7.12,1.6,7.297561236
31/08/2019 03:30,7.09,1.55,7.257451343,0,0,0,7.09,1.55,7.257451343,7.12,1.56,7.288895664,0,0,0,7.12,1.56,7.288895664
31/08/2019 04:00,7.01,1.53,7.175026132,0,0,0,7.01,1.53,7.175026132,7.04,1.54,7.206469316,0,0,0,7.04,1.54,7.206469316
31/08/2019 04:30,6.77,1.42,6.917318845,0,0,0,6.77,1.42,6.917318845,6.8,1.43,6.948733698,0,0,0,6.8,1.43,6.948733698
31/08/2019 05:00,6.68,1.42,6.829260575,0,0,0,6.68,1.42,6.829260575,6.71,1.43,6.860685097,0,0,0,6.71,1.43,6.860685097
31/08/2019 05:30,6.68,1.48,6.841988015,0,0,0,6.68,1.48,6.841988015,6.71,1.49,6.873441642,0,0,0,6.71,1.49,6.873441642
31/08/2019 06:00,6.64,1.31,6.767990839,0,0,0,6.64,1.31,6.767990839,6.67,1.32,6.799360264,0,0,0,6.67,1.32,6.799360264
31/08/2019 06:30,6.82384,1.40112,6.966199078,0.00384,0.00112,0.004,6.82,1.4,6.962212292,6.85384,1.40112,6.99558861,0.00384,0.00112,0.004,6.85,1.4,6.991602105
31/08/2019 07:00,6.99168,1.46924,7.144386286,0.03168,0.00924,0.033,6.96,1.46,7.111483671,7.02168,1.46924,7.17374771,0.03168,0.00924,0.033,6.99,1.46,7.140847289
31/08/2019 07:30,7.15296,1.58628,7.326740135,0.19296,0.05628,0.201,6.96,1.53,7.126184112,7.18296,1.59628,7.358194357,0.19296,0.05628,0.201,6.99,1.54,7.15763229
31/08/2019 08:00,7.37712,1.72916,7.577063666,0.47712,0.13916,0.497,6.9,1.59,7.080826223,7.40712,1.73916,7.608554672,0.47712,0.13916,0.497,6.93,1.6,7.112306236
31/08/2019 08:30,7.68976,1.76868,7.890541033,0.74976,0.21868,0.781,6.94,1.55,7.110984461,7.71976,1.77868,7.922019755,0.74976,0.21868,0.781,6.97,1.56,7.142443559
31/08/2019 09:00,8.0804,2.0922,8.346865579,1.5504,0.4522,1.615,6.53,1.64,6.732792883,8.1104,2.1022,8.378414707,1.5504,0.4522,1.615,6.56,1.65,6.764325539
31/08/2019 09:30,8.0016,1.9988,8.247472583,1.1616,0.3388,1.21,6.84,1.66,7.038550987,8.0316,2.0088,8.279002114,1.1616,0.3388,1.21,6.87,1.67,7.070063649
31/08/2019 10:00,8.33696,2.32328,8.654624891,2.13696,0.62328,2.226,6.2,1.7,6.428841264,8.36696,2.33328,8.686208333,2.13696,0.62328,2.226,6.23,1.71,6.460417943
31/08/2019 10:30,8.37328,2.34304,8.694921184,2.27328,0.66304,2.368,6.1,1.68,6.327116247,8.40328,2.34304,8.723815175,2.27328,0.66304,2.368,6.13,1.68,6.356044367
31/08/2019 11:00,8.55608,2.58344,8.937598514,2.92608,0.85344,3.048,5.63,1.73,5.889804751,8.58608,2.59344,8.969208482,2.92608,0.85344,3.048,5.66,1.74,5.921418749
31/08/2019 11:30,7.76456,2.02008,8.023036532,0.99456,0.29008,1.036,6.77,1.73,6.987546064,7.79456,2.03008,8.054588158,0.99456,0.29008,1.036,6.8,1.74,7.01908826
31/08/2019 12:00,7.44736,1.53548,7.604003538,0.56736,0.16548,0.591,6.88,1.37,7.015076621,7.47736,1.53548,7.633387937,0.56736,0.16548,0.591,6.91,1.37,7.044501402
31/08/2019 12:30,7.46424,1.49832,7.613136121,0.71424,0.20832,0.744,6.75,1.29,6.872161232,7.49424,1.49832,7.642551668,0.71424,0.20832,0.744,6.78,1.29,6.901630242
31/08/2019 13:00,7.34512,1.58316,7.513799532,1.00512,0.29316,1.047,6.34,1.29,6.469907264,7.37512,1.58316,7.543128701,1.00512,0.29316,1.047,6.37,1.29,6.499307655
31/08/2019 13:30,7.0936,1.4948,7.249385353,0.8736,0.2548,0.91,6.22,1.24,6.342397023,7.1236,1.4948,7.278743298,0.8736,0.2548,0.91,6.25,1.24,6.371820776
31/08/2019 14:00,7.01848,1.47164,7.171107711,1.06848,0.31164,1.113,5.95,1.16,6.062021115,7.04848,1.47164,7.200471832,1.06848,0.31164,1.113,5.98,1.16,6.091469445
31/08/2019 14:30,7.18216,1.64188,7.36744136,1.65216,0.48188,1.721,5.53,1.16,5.650353971,7.21216,1.64188,7.396689922,1.65216,0.48188,1.721,5.56,1.16,5.679718303
31/08/2019 15:00,7.52032,1.90176,7.757055111,2.20032,0.64176,2.292,5.32,1.26,5.467174773,7.54032,1.91176,7.778897865,2.20032,0.64176,2.292,5.34,1.27,5.488943432
31/08/2019 15:30,7.63832,2.04576,7.907532257,2.48832,0.72576,2.592,5.15,1.32,5.316474396,7.66832,2.05576,7.939098236,2.48832,0.72576,2.592,5.18,1.33,5.348018325
31/08/2019 16:00,7.79936,2.39648,8.159236043,2.79936,0.81648,2.916,5,1.58,5.243700983,7.81936,2.40648,8.181291878,2.79936,0.81648,2.916,5.02,1.59,5.265785791
31/08/2019 16:30,7.6588,2.1284,7.949044219,2.4288,0.7084,2.53,5.23,1.42,5.419344979,7.6888,2.1384,7.980626542,2.4288,0.7084,2.53,5.26,1.43,5.450917354
31/08/2019 17:00,7.58688,2.00284,7.846790185,2.06688,0.60284,2.153,5.52,1.4,5.69476953,7.61688,2.01284,7.87834918,2.06688,0.60284,2.153,5.55,1.41,5.726307711
31/08/2019 17:30,7.58992,1.90456,7.825230629,1.72992,0.50456,1.802,5.86,1.4,6.024914937,7.61992,1.89456,7.851913041,1.72992,0.50456,1.802,5.89,1.39,6.051793123
31/08/2019 18:00,7.22456,1.27008,7.335350735,1.23456,0.36008,1.286,5.99,0.91,6.05872924,7.35456,2.07008,7.640339259,1.23456,0.36008,1.286,6.12,1.71,6.354407919
31/08/2019 18:30,6.96984,0.44412,6.983975387,0.69984,0.20412,0.729,6.27,0.24,6.27459162,7.19984,2.30412,7.559541322,0.69984,0.20412,0.729,6.5,2.1,6.830812543
31/08/2019 19:00,6.76776,0.33268,6.775931774,0.31776,0.09268,0.331,6.45,0.24,6.454463572,7.00776,2.19268,7.342788694,0.31776,0.09268,0.331,6.69,2.1,7.011854248
31/08/2019 19:30,6.65464,0.27052,6.66013623,0.10464,0.03052,0.109,6.55,0.24,6.554395472,6.89464,2.13052,7.2163132,0.10464,0.03052,0.109,6.79,2.1,7.107327205
31/08/2019 20:00,6.59976,0.96868,6.670470223,0.02976,0.00868,0.031,6.57,0.96,6.639766562,6.79976,1.84868,7.046584549,0.02976,0.00868,0.031,6.77,1.84,7.015589783
31/08/2019 20:30,6.63,0.96,6.699141736,0,0,0,6.63,0.96,6.699141736,6.67,0.98,6.7416096,0,0,0,6.67,0.98,6.7416096
31/08/2019 21:00,6.63,0.93,6.694908513,0,0,0,6.63,0.93,6.694908513,6.67,0.93,6.734522997,0,0,0,6.67,0.93,6.734522997
31/08/2019 21:30,6.66,0.93,6.724618948,0,0,0,6.66,0.93,6.724618948,6.69,0.93,6.754331943,0,0,0,6.69,0.93,6.754331943
31/08/2019 22:00,6.58,0.93,6.645396903,0,0,0,6.58,0.93,6.645396903,6.61,0.93,6.675102995,0,0,0,6.61,0.93,6.675102995
31/08/2019 22:30,6.46,0.93,6.526599421,0,0,0,6.46,0.93,6.526599421,6.49,0.93,6.556294685,0,0,0,6.49,0.93,6.556294685
31/08/2019 23:00,6.38,0.99,6.45635346,0,0,0,6.38,0.99,6.45635346,6.54,1.59,6.730505182,0,0,0,6.54,1.59,6.730505182
31/08/2019 23:30,6.2,0,6.2,0,0,0,6.2,0,6.2,6.43,1.87,6.696402019,0,0,0,6.43,1.87,6.696402019
01/09/2019 00:00,6.25,0.9,6.314467515,0,0,0,6.25,0.9,6.314467515,6.29,0.93,6.358380297,0,0,0,6.29,0.93,6.358380297
01/09/2019 00:30,6.31,0.92,6.376715455,0,0,0,6.31,0.92,6.376715455,6.34,0.93,6.407846752,0,0,0,6.34,0.93,6.407846752
01/09/2019 01:00,6.21,0.9,6.274878485,0,0,0,6.21,0.9,6.274878485,6.24,0.9,6.304569771,0,0,0,6.24,0.9,6.304569771
01/09/2019 01:30,6.27,0.9,6.334263967,0,0,0,6.27,0.9,6.334263967,6.3,0.9,6.363961031,0,0,0,6.3,0.9,6.363961031
01/09/2019 02:00,6.11,0.9,6.17592908,0,0,0,6.11,0.9,6.17592908,6.15,0.9,6.215504807,0,0,0,6.15,0.9,6.215504807
01/09/2019 02:30,5.99,0.84,6.048611411,0,0,0,5.99,0.84,6.048611411,6.02,0.84,6.078322137,0,0,0,6.02,0.84,6.078322137
01/09/2019 03:00,6.02,0.82,6.075590506,0,0,0,6.02,0.82,6.075590506,6.05,0.82,6.105317355,0,0,0,6.05,0.82,6.105317355
01/09/2019 03:30,5.96,0.79,6.012129406,0,0,0,5.96,0.79,6.012129406,5.99,0.79,6.041870571,0,0,0,5.99,0.79,6.041870571
01/09/2019 04:00,5.94,0.79,5.992303397,0,0,0,5.94,0.79,5.992303397,5.97,0.79,6.022042843,0,0,0,5.97,0.79,6.022042843
01/09/2019 04:30,5.79,0.69,5.830969045,0,0,0,5.79,0.69,5.830969045,5.82,0.69,5.860759336,0,0,0,5.82,0.69,5.860759336
01/09/2019 05:00,5.79,0.65,5.826371083,0,0,0,5.79,0.65,5.826371083,5.82,0.65,5.856184765,0,0,0,5.82,0.65,5.856184765
01/09/2019 05:30,5.82,0.72,5.864366974,0,0,0,5.82,0.72,5.864366974,5.85,0.72,5.894141159,0,0,0,5.85,0.72,5.894141159
01/09/2019 06:00,5.78,0.68,5.819862541,0,0,0,5.78,0.68,5.819862541,5.81,0.68,5.84965811,0,0,0,5.81,0.68,5.84965811
01/09/2019 06:30,5.78672,0.75196,5.835372499,0.00672,0.00196,0.007,5.78,0.75,5.828456056,5.83672,0.75196,5.88495915,0.00672,0.00196,0.007,5.83,0.75,5.878043892
01/09/2019 07:00,5.89816,0.88988,5.964912221,0.06816,0.01988,0.071,5.83,0.87,5.894556811,5.92816,0.89988,5.996070797,0.06816,0.01988,0.071,5.86,0.88,5.925706709
01/09/2019 07:30,6.0652,0.6386,6.098726178,0.2352,0.0686,0.245,5.83,0.57,5.857798221,6.2852,2.0486,6.610635446,0.2352,0.0686,0.245,6.05,1.98,6.36575997
01/09/2019 08:00,6.3324,1.2382,6.45231966,0.5424,0.1582,0.565,5.79,1.08,5.889864175,6.4424,1.6582,6.652378898,0.5424,0.1582,0.565,5.9,1.5,6.087692502
01/09/2019 08:30,6.66536,0.63448,6.695490184,0.97536,0.28448,1.016,5.69,0.35,5.700754336,6.71536,1.53448,6.888446037,0.97536,0.28448,1.016,5.74,1.25,5.874529768
01/09/2019 09:00,6.98824,1.76532,7.207763384,1.21824,0.35532,1.269,5.77,1.41,5.939781141,6.99824,0.52532,7.017928769,1.21824,0.35532,1.269,5.78,0.17,5.78249946
01/09/2019 09:30,7.28472,0.51096,7.302617722,1.85472,0.54096,1.932,5.43,-0.03,5.430082872,7.39472,2.29096,7.74147154,1.85472,0.54096,1.932,5.54,1.75,5.80982788
01/09/2019 10:00,7.37712,1.83416,7.601713123,1.55712,0.45416,1.622,5.82,1.38,5.98137108,7.39712,1.84416,7.623536607,1.55712,0.45416,1.622,5.84,1.39,6.003140845
01/09/2019 10:30,7.64032,2.06676,7.914921768,2.08032,0.60676,2.167,5.56,1.46,5.748495455,7.66032,2.07676,7.936840341,2.08032,0.60676,2.167,5.58,1.47,5.77038127
01/09/2019 11:00,7.66528,2.11404,7.951457891,2.10528,0.61404,2.193,5.56,1.5,5.758784594,7.68528,2.12404,7.973397933,2.10528,0.61404,2.193,5.58,1.51,5.78070065
01/09/2019 11:30,7.65032,2.09176,7.931132076,2.20032,0.64176,2.292,5.45,1.45,5.639592184,7.68032,2.10176,7.962707479,2.20032,0.64176,2.292,5.48,1.46,5.671155085
01/09/2019 12:00,7.61208,1.95644,7.859479588,1.94208,0.56644,2.023,5.67,1.39,5.837893456,7.64208,1.96644,7.891024838,1.94208,0.56644,2.023,5.7,1.4,5.869412236
01/09/2019 12:30,7.56024,1.96132,7.810506066,1.89024,0.55132,1.969,5.67,1.41,5.842687738,7.59024,1.97132,7.842056223,1.89024,0.55132,1.969,5.7,1.42,5.874214841
01/09/2019 13:00,7.38496,1.80728,7.602887294,1.46496,0.42728,1.526,5.92,1.38,6.07871697,7.41496,1.81728,7.634404915,1.46496,0.42728,1.526,5.95,1.39,6.110204579
01/09/2019 13:30,8.05192,2.48056,8.425354212,3.12192,0.91056,3.252,4.93,1.57,5.173954001,8.07192,2.49056,8.447412716,3.12192,0.91056,3.252,4.95,1.58,5.196046574
01/09/2019 14:00,7.92784,2.22312,8.233644977,3.02784,0.88312,3.154,4.9,1.34,5.079921259,7.94784,2.23312,8.255603285,3.02784,0.88312,3.154,4.92,1.35,5.101852605
01/09/2019 14:30,7.88352,2.16936,8.176552476,2.84352,0.82936,2.962,5.04,1.34,5.21509348,7.91352,2.17936,8.208130652,2.84352,0.82936,2.962,5.07,1.35,5.246656078
01/09/2019 15:00,7.96384,2.18112,8.257120079,2.88384,0.84112,3.004,5.08,1.34,5.253760558,7.98384,2.19112,8.279052361,2.88384,0.84112,3.004,5.1,1.35,5.275651619
01/09/2019 15:30,7.55296,1.99628,7.812319668,2.35296,0.68628,2.451,5.2,1.31,5.362471445,7.57296,2.00628,7.834212315,2.35296,0.68628,2.451,5.22,1.32,5.384310541
01/09/2019 16:00,7.4212,1.7866,7.633226644,1.7712,0.5166,1.845,5.65,1.27,5.790975738,7.4412,1.7966,7.655013325,1.7712,0.5166,1.845,5.67,1.28,5.812684406
01/09/2019 16:30,7.56088,2.02984,7.828611422,2.33088,0.67984,2.428,5.23,1.35,5.401425738,7.59088,2.03984,7.860178522,2.33088,0.67984,2.428,5.26,1.36,5.432973403
01/09/2019 17:00,7.23984,1.68912,7.434272634,1.29984,0.37912,1.354,5.94,1.31,6.08273787,7.26984,1.68912,7.46349114,1.29984,0.37912,1.354,5.97,1.31,6.112037304
01/09/2019 17:30,7.35768,1.71224,7.55428493,1.68768,0.49224,1.758,5.67,1.22,5.799767237,7.37768,1.72224,7.576032788,1.68768,0.49224,1.758,5.69,1.23,5.821425942
01/09/2019 18:00,6.93608,1.24844,7.047539159,0.64608,0.18844,0.673,6.29,1.06,6.378691088,6.96608,1.25844,7.078837602,0.64608,0.18844,0.673,6.32,1.07,6.409937597
01/09/2019 18:30,6.72672,1.04696,6.807707926,0.84672,0.24696,0.882,5.88,0.8,5.934172225,6.94672,2.15696,7.273884464,0.84672,0.24696,0.882,6.1,1.91,6.392034105
01/09/2019 19:00,6.68048,0.08764,6.681054842,0.30048,0.08764,0.313,6.38,0,6.38,6.92048,2.06764,7.222754225,0.30048,0.08764,0.313,6.62,1.98,6.909761212
01/09/2019 19:30,6.65176,0.26968,6.657224527,0.10176,0.02968,0.106,6.55,0.24,6.554395472,6.89176,2.00968,7.178800011,0.10176,0.02968,0.106,6.79,1.98,7.072800011
01/09/2019 20:00,6.57688,0.24784,6.581548085,0.02688,0.00784,0.028,6.55,0.24,6.554395472,6.81688,2.02784,7.112101518,0.02688,0.00784,0.028,6.79,2.02,7.084101919
01/09/2019 20:30,6.71,0.24,6.714290729,0,0,0,6.71,0.24,6.714290729,6.96,2.02,7.247206358,0,0,0,6.96,2.02,7.247206358
01/09/2019 21:00,6.71,0.24,6.714290729,0,0,0,6.71,0.24,6.714290729,6.96,1.99,7.23890185,0,0,0,6.96,1.99,7.23890185
01/09/2019 21:30,6.97,0.28,6.975621836,0,0,0,6.97,0.28,6.975621836,7.23,2.12,7.53440774,0,0,0,7.23,2.12,7.53440774
01/09/2019 22:00,6.76,0.24,6.764259013,0,0,0,6.76,0.24,6.764259013,7,2.05,7.294004387,0,0,0,7,2.05,7.294004387
01/09/2019 22:30,6.82,0.24,6.824221567,0,0,0,6.82,0.24,6.824221567,7.07,1.97,7.339332395,0,0,0,7.07,1.97,7.339332395
01/09/2019 23:00,6.92,0.72,6.95735582,0,0,0,6.92,0.72,6.95735582,7.12,1.9,7.369151919,0,0,0,7.12,1.9,7.369151919
01/09/2019 23:30,6.9,1.14,6.993539876,0,0,0,6.9,1.14,6.993539876,6.93,1.14,7.023140323,0,0,0,6.93,1.14,7.023140323
02/09/2019 00:00,6.79,1.1,6.878524551,0,0,0,6.79,1.1,6.878524551,6.83,1.1,6.91801272,0,0,0,6.83,1.1,6.91801272
02/09/2019 00:30,6.73,1.12,6.822558171,0,0,0,6.73,1.12,6.822558171,6.76,1.13,6.853794569,0,0,0,6.76,1.13,6.853794569
02/09/2019 01:00,6.66,0.99,6.733179041,0,0,0,6.66,0.99,6.733179041,6.76,1.47,6.91798381,0,0,0,6.76,1.47,6.91798381
02/09/2019 01:30,6.72,1.09,6.807826379,0,0,0,6.72,1.09,6.807826379,6.76,1.09,6.847313342,0,0,0,6.76,1.09,6.847313342
02/09/2019 02:00,6.82,0.67,6.852831532,0,0,0,6.82,0.67,6.852831532,6.98,1.74,7.193608274,0,0,0,6.98,1.74,7.193608274
02/09/2019 02:30,6.78,0.28,6.785779248,0,0,0,6.78,0.28,6.785779248,7.02,2.16,7.344794075,0,0,0,7.02,2.16,7.344794075
02/09/2019 03:00,6.75,0.25,6.754628043,0,0,0,6.75,0.25,6.754628043,6.99,2.1,7.298636859,0,0,0,6.99,2.1,7.298636859
02/09/2019 03:30,6.68,0.27,6.68545436,0,0,0,6.68,0.27,6.68545436,6.93,2.1,7.241194653,0,0,0,6.93,2.1,7.241194653
02/09/2019 04:00,6.8,0.27,6.805358183,0,0,0,6.8,0.27,6.805358183,7.04,2.17,7.366851431,0,0,0,7.04,2.17,7.366851431
02/09/2019 04:30,6.91,0.86,6.963310994,0,0,0,6.91,0.86,6.963310994,7.04,1.7,7.242347686,0,0,0,7.04,1.7,7.242347686
02/09/2019 05:00,6.96,1.26,7.073132262,0,0,0,6.96,1.26,7.073132262,7,1.26,7.112496046,0,0,0,7,1.26,7.112496046
02/09/2019 05:30,7.08,1.23,7.186048984,0,0,0,7.08,1.23,7.186048984,7.11,1.24,7.217319447,0,0,0,7.11,1.24,7.217319447
02/09/2019 06:00,7.37,1.23,7.471934154,0,0,0,7.37,1.23,7.471934154,7.41,1.24,7.513035339,0,0,0,7.41,1.24,7.513035339
02/09/2019 06:30,8.09672,1.71196,8.275728475,0.00672,0.00196,0.007,8.09,1.71,8.268748394,8.13672,1.72196,8.316932043,0.00672,0.00196,0.007,8.13,1.72,8.309951865
02/09/2019 07:00,8.47336,1.10848,8.54555777,0.06336,0.01848,0.066,8.41,1.09,8.480341974,8.70336,2.56848,9.074445702,0.06336,0.01848,0.066,8.64,2.55,9.008446037
02/09/2019 07:30,8.94176,1.13468,9.01346607,0.22176,0.06468,0.231,8.72,1.07,8.785402666,9.25176,3.13468,9.768381739,0.22176,0.06468,0.231,9.03,3.07,9.537599279
02/09/2019 08:00,9.44216,1.95688,9.642808968,0.57216,0.16688,0.596,8.87,1.79,9.048812077,9.56216,2.52688,9.89040072,0.57216,0.16688,0.596,8.99,2.36,9.294605963
02/09/2019 08:30,9.8972,2.2396,10.14743199,1.0272,0.2996,1.07,8.87,1.94,9.079675104,9.9872,2.6996,10.34562729,1.0272,0.2996,1.07,8.96,2.4,9.275861146
02/09/2019 09:00,10.21816,2.86988,10.61352934,1.50816,0.43988,1.571,8.71,2.43,9.042621301,10.25816,2.88988,10.65745059,1.50816,0.43988,1.571,8.75,2.45,9.08652849
02/09/2019 09:30,10.48408,2.98744,10.9014096,2.01408,0.58744,2.098,8.47,2.4,8.803459547,10.52408,3.00744,10.94536227,2.01408,0.58744,2.098,8.51,2.42,8.847400748
02/09/2019 10:00,10.90784,3.22312,11.37407034,2.30784,0.67312,2.404,8.6,2.55,8.970089186,10.94784,3.23312,11.41526459,2.30784,0.67312,2.404,8.64,2.56,9.011281818
02/09/2019 10:30,10.80736,3.21548,11.27556392,2.72736,0.79548,2.841,8.08,2.42,8.434619138,10.84736,3.23548,11.31960908,2.72736,0.79548,2.841,8.12,2.44,8.478679142
02/09/2019 11:00,11.078,3.509,11.6204632,3.048,0.889,3.175,8.03,2.62,8.446614706,11.118,3.519,11.66161588,3.048,0.889,3.175,8.07,2.63,8.487744105
02/09/2019 11:30,10.16072,2.60396,10.48908188,0.39072,0.11396,0.407,9.77,2.49,10.08231124,10.25072,2.88396,10.6486847,0.39072,0.11396,0.407,9.86,2.77,10.24170396
02/09/2019 12:00,10.18,2.74,10.54229577,0,0,0,10.18,2.74,10.54229577,10.23,2.77,10.59838667,0,0,0,10.23,2.77,10.59838667
02/09/2019 12:30,9.85,2.6,10.18736963,0,0,0,9.85,2.6,10.18736963,9.9,2.62,10.24082028,0,0,0,9.9,2.62,10.24082028
02/09/2019 13:00,9.67,2.48,9.982950466,0,0,0,9.67,2.48,9.982950466,9.72,2.5,10.03635392,0,0,0,9.72,2.5,10.03635392
02/09/2019 13:30,9.89,2.48,10.19620027,0,0,0,9.89,2.48,10.19620027,9.94,2.5,10.24956584,0,0,0,9.94,2.5,10.24956584
02/09/2019 14:00,9.98,2.48,10.2835208,0,0,0,9.98,2.48,10.2835208,10.03,2.5,10.3368709,0,0,0,10.03,2.5,10.3368709
02/09/2019 14:30,10.40232,2.49276,10.69682728,0.35232,0.10276,0.367,10.05,2.39,10.33027589,10.49232,2.84276,10.87060548,0.35232,0.10276,0.367,10.14,2.74,10.50367555
02/09/2019 15:00,10.5232,2.8626,10.90560484,1.0032,0.2926,1.045,9.52,2.57,9.860796114,10.5932,3.0526,11.02425748,1.0032,0.2926,1.045,9.59,2.76,9.9792635
02/09/2019 15:30,10.2756,2.9158,10.6812848,1.1856,0.3458,1.235,9.09,2.57,9.446322036,10.3156,2.9458,10.72797003,1.1856,0.3458,1.235,9.13,2.6,9.492992152
02/09/2019 16:00,10.2192,2.8506,10.60933405,0.6192,0.1806,0.645,9.6,2.67,9.964381566,10.2592,2.8706,10.65324031,0.6192,0.1806,0.645,9.64,2.69,10.00828157
02/09/2019 16:30,10.18712,2.31416,10.44666217,0.35712,0.10416,0.372,9.83,2.21,10.075366,10.35712,3.14416,10.8238476,0.35712,0.10416,0.372,10,3.04,10.45187065
02/09/2019 17:00,9.79288,2.34584,10.0699287,0.36288,0.10584,0.378,9.43,2.24,9.692393925,9.84288,2.36584,10.12321518,0.36288,0.10584,0.378,9.48,2.26,9.745665703
02/09/2019 17:30,9.68504,2.33772,9.96317894,0.33504,0.09772,0.349,9.35,2.24,9.614577474,9.73504,2.35772,10.01647879,0.33504,0.09772,0.349,9.4,2.26,9.667864294
02/09/2019 18:00,9.5132,2.3276,9.793809065,0.4032,0.1176,0.42,9.11,2.21,9.374230635,9.5532,2.3376,9.835039603,0.4032,0.1176,0.42,9.15,2.22,9.41546069
02/09/2019 18:30,9.35976,2.25368,9.627262373,0.14976,0.04368,0.156,9.21,2.21,9.471441284,9.40976,2.26368,9.678214215,0.14976,0.04368,0.156,9.26,2.22,9.522394657
02/09/2019 19:00,9.29344,2.27892,9.568777529,0.13344,0.03892,0.139,9.16,2.24,9.429909862,9.33344,2.29892,9.612394884,0.13344,0.03892,0.139,9.2,2.26,9.473520993
02/09/2019 19:30,9.22144,2.23792,9.489111739,0.06144,0.01792,0.064,9.16,2.22,9.425179043,9.26144,2.25792,9.532705471,0.06144,0.01792,0.064,9.2,2.24,9.468769719
02/09/2019 20:00,9.13056,2.33308,9.423926369,0.01056,0.00308,0.011,9.12,2.33,9.412932593,9.17056,2.34308,9.465156871,0.01056,0.00308,0.011,9.16,2.34,9.454163104
02/09/2019 20:30,9.16,2.23,9.427539446,0,0,0,9.16,2.23,9.427539446,9.2,2.25,9.471140375,0,0,0,9.2,2.25,9.471140375
02/09/2019 21:00,9.16,2.31,9.446782521,0,0,0,9.16,2.31,9.446782521,9.2,2.32,9.488013491,0,0,0,9.2,2.32,9.488013491
02/09/2019 21:30,9.16,2.01,9.377936873,0,0,0,9.16,2.01,9.377936873,9.28,2.6,9.637344032,0,0,0,9.28,2.6,9.637344032
02/09/2019 22:00,8.83,1.92,9.036332221,0,0,0,8.83,1.92,9.036332221,8.92,2.32,9.216767329,0,0,0,8.92,2.32,9.216767329
02/09/2019 22:30,8.3,1.82,8.497199539,0,0,0,8.3,1.82,8.497199539,8.34,1.83,8.538413202,0,0,0,8.34,1.83,8.538413202
02/09/2019 23:00,8.21,1.53,8.351347197,0,0,0,8.21,1.53,8.351347197,8.29,1.92,8.509435939,0,0,0,8.29,1.92,8.509435939
02/09/2019 23:30,8.25,1.74,8.431494529,0,0,0,8.25,1.74,8.431494529,8.29,1.75,8.472697327,0,0,0,8.29,1.75,8.472697327
03/09/2019 00:00,8.17,1.85,8.376837112,0,0,0,8.17,1.85,8.376837112,8.21,1.86,8.418057971,0,0,0,8.21,1.86,8.418057971
03/09/2019 00:30,8,1.82,8.204413446,0,0,0,8,1.82,8.204413446,8.04,1.84,8.247860329,0,0,0,8.04,1.84,8.247860329
03/09/2019 01:00,7.95,1.8,8.151226902,0,0,0,7.95,1.8,8.151226902,7.99,1.81,8.192447742,0,0,0,7.99,1.81,8.192447742
03/09/2019 01:30,7.95,1.78,8.146833741,0,0,0,7.95,1.78,8.146833741,7.99,1.79,8.188052271,0,0,0,7.99,1.79,8.188052271
03/09/2019 02:00,7.7,1.48,7.840943821,0,0,0,7.7,1.48,7.840943821,7.76,1.61,7.925257094,0,0,0,7.76,1.61,7.925257094
03/09/2019 02:30,7.56,1.51,7.709325522,0,0,0,7.56,1.51,7.709325522,7.6,1.52,7.750509661,0,0,0,7.6,1.52,7.750509661
03/09/2019 03:00,7.75,1.59,7.911422122,0,0,0,7.75,1.59,7.911422122,7.78,1.6,7.942820658,0,0,0,7.78,1.6,7.942820658
03/09/2019 03:30,7.76,1.57,7.91722805,0,0,0,7.76,1.57,7.91722805,7.78,1.59,7.940812301,0,0,0,7.78,1.59,7.940812301
03/09/2019 04:00,7.74,1.52,7.887838741,0,0,0,7.74,1.52,7.887838741,7.78,1.53,7.929016332,0,0,0,7.78,1.53,7.929016332
03/09/2019 04:30,7.67,1.47,7.809596661,0,0,0,7.67,1.47,7.809596661,7.71,1.48,7.850764294,0,0,0,7.71,1.48,7.850764294
03/09/2019 05:00,7.77,1.47,7.907831561,0,0,0,7.77,1.47,7.907831561,7.81,1.48,7.948993647,0,0,0,7.81,1.48,7.948993647
03/09/2019 05:30,8.08,1.52,8.221727312,0,0,0,8.08,1.52,8.221727312,8.12,1.53,8.262886905,0,0,0,8.12,1.53,8.262886905
03/09/2019 06:00,8.39,1.5,8.523033498,0,0,0,8.39,1.5,8.523033498,8.45,1.67,8.613442982,0,0,0,8.45,1.67,8.613442982
03/09/2019 06:30,8.85192,1.70056,9.013788992,0.00192,0.00056,0.002,8.85,1.7,9.011797823,8.97192,2.30056,9.262177109,0.00192,0.00056,0.002,8.97,2.3,9.260178184
03/09/2019 07:00,8.93912,2.24016,9.21554031,0.06912,0.02016,0.072,8.87,2.22,9.143593386,8.97912,2.25016,9.256771359,0.06912,0.02016,0.072,8.91,2.23,9.18482444
03/09/2019 07:30,9.3964,2.1002,9.628248698,0.2064,0.0602,0.215,9.19,2.04,9.413697467,9.5164,2.7402,9.903058366,0.2064,0.0602,0.215,9.31,2.68,9.688059661
03/09/2019 08:00,10.1836,2.6598,10.52521948,0.5136,0.1498,0.535,9.67,2.51,9.990445436,10.2336,2.6698,10.5761241,0.5136,0.1498,0.535,9.72,2.52,10.04135449
03/09/2019 08:30,10.38288,2.76084,10.74366951,0.96288,0.28084,1.003,9.42,2.48,9.740985576,10.42288,2.78084,10.78746952,0.96288,0.28084,1.003,9.46,2.5,9.784763666
03/09/2019 09:00,10.53368,2.73524,10.88301209,1.42368,0.41524,1.483,9.11,2.32,9.400771245,10.65368,3.28524,11.14870842,1.42368,0.41524,1.483,9.23,2.87,9.665909166
03/09/2019 09:30,10.80128,2.15704,11.01455724,1.84128,0.53704,1.918,8.96,1.62,9.105273197,11.11128,4.23704,11.89172196,1.84128,0.53704,1.918,9.27,3.7,9.981127191
03/09/2019 10:00,11.0532,2.3326,11.29664787,2.2032,0.6426,2.295,8.85,1.69,9.009916759,11.3632,4.4126,12.18988733,2.2032,0.6426,2.295,9.16,3.77,9.905478282
03/09/2019 10:30,11.27224,2.97232,11.65753322,2.44224,0.71232,2.544,8.83,2.26,9.114631095,11.40224,3.69232,11.98517017,2.44224,0.71232,2.544,8.96,2.98,9.442563211
03/09/2019 11:00,11.4616,3.5888,12.0103189,2.8416,0.8288,2.96,8.62,2.76,9.051077284,11.5016,3.6088,12.05446971,2.8416,0.8288,2.96,8.66,2.78,9.095273498
03/09/2019 11:30,11.50264,2.81452,11.84196984,3.03264,0.88452,3.159,8.47,1.93,8.687105387,11.80264,4.87452,12.7696224,3.03264,0.88452,3.159,8.77,3.99,9.634988324
03/09/2019 12:00,11.76824,3.06032,12.15964766,3.01824,0.88032,3.144,8.75,2.18,9.017477474,12.01824,4.75032,12.92298854,3.01824,0.88032,3.144,9,3.87,9.796780083
03/09/2019 12:30,12.10208,4.07144,12.76859287,3.26208,0.95144,3.398,8.84,3.12,9.374433316,12.14208,4.09144,12.81288367,3.26208,0.95144,3.398,8.88,3.14,9.418810965
03/09/2019 13:00,11.89536,4.08448,12.57706509,3.13536,0.91448,3.266,8.76,3.17,9.315927222,11.93536,4.10448,12.62139352,3.13536,0.91448,3.266,8.8,3.19,9.360347216
03/09/2019 13:30,11.6968,3.8724,12.32114491,2.4768,0.7224,2.58,9.22,3.15,9.743248945,11.7368,3.8924,12.36540545,2.4768,0.7224,2.58,9.26,3.17,9.787568646
03/09/2019 14:00,11.5976,3.7968,12.2032789,2.2176,0.6468,2.31,9.38,3.15,9.894791559,11.6376,3.8168,12.24751795,2.2176,0.6468,2.31,9.42,3.17,9.939079434
03/09/2019 14:30,12.0044,3.9792,12.64672495,2.5344,0.7392,2.64,9.47,3.24,10.00892102,12.0444,3.9992,12.69098783,2.5344,0.7392,2.64,9.51,3.26,10.05324326
03/09/2019 15:00,11.38728,3.75004,11.98886758,1.57728,0.46004,1.643,9.81,3.29,10.3469899,11.42728,3.78004,12.03625484,1.57728,0.46004,1.643,9.85,3.32,10.39446487
03/09/2019 15:30,11.52384,3.85112,12.1503092,1.68384,0.49112,1.754,9.84,3.36,10.39784593,11.57384,3.88112,12.20724641,1.68384,0.49112,1.754,9.89,3.39,10.4548649
03/09/2019 16:00,11.59404,3.87372,12.22405294,1.75104,0.51072,1.824,9.843,3.363,10.40165458,11.64404,3.90372,12.28098927,1.75104,0.51072,1.824,9.893,3.393,10.45867573
03/09/2019 16:30,11.02668,3.70824,11.63351691,1.18368,0.34524,1.233,9.843,3.363,10.40165458,11.07668,3.73824,11.6904781,1.18368,0.34524,1.233,9.893,3.393,10.45867573
03/09/2019 17:00,10.57712,2.87416,10.96066892,0.59712,0.17416,0.622,9.98,2.7,10.33878136,10.65712,3.15416,11.1140871,0.59712,0.17416,0.622,10.06,2.98,10.49209226
03/09/2019 17:30,10.19752,2.71636,10.55310503,0.46752,0.13636,0.487,9.73,2.58,10.06624558,10.24752,2.73636,10.60657024,0.46752,0.13636,0.487,9.78,2.6,10.11970355
03/09/2019 18:00,10.04104,2.65072,10.38502772,0.31104,0.09072,0.324,9.73,2.56,10.06113811,10.09104,2.67072,10.43847851,0.31104,0.09072,0.324,9.78,2.58,10.11458353
03/09/2019 18:30,9.75448,2.58964,10.09237908,0.20448,0.05964,0.213,9.55,2.53,9.879443304,9.79448,2.60964,10.13617578,0.20448,0.05964,0.213,9.59,2.55,9.923235359
03/09/2019 19:00,9.80288,2.68584,10.16416218,0.12288,0.03584,0.128,9.68,2.65,10.03617955,9.84288,2.71584,10.21068429,0.12288,0.03584,0.128,9.72,2.68,10.08269805
03/09/2019 19:30,9.54728,2.47504,9.862878809,0.01728,0.00504,0.018,9.53,2.47,9.844886998,9.58728,2.49504,9.906622149,0.01728,0.00504,0.018,9.57,2.49,9.888629834
03/09/2019 20:00,9.58952,2.54736,9.922093368,0.05952,0.01736,0.062,9.53,2.53,9.860111561,9.62952,2.56736,9.96589147,0.05952,0.01736,0.062,9.57,2.55,9.903908319
03/09/2019 20:30,9.53,2.47,9.844886998,0,0,0,9.53,2.47,9.844886998,9.57,2.49,9.888629834,0,0,0,9.57,2.49,9.888629834
03/09/2019 21:00,9.53,2.39,9.825120864,0,0,0,9.53,2.39,9.825120864,9.57,2.41,9.868789186,0,0,0,9.57,2.41,9.868789186
03/09/2019 21:30,9.1,2.24,9.371638064,0,0,0,9.1,2.24,9.371638064,9.14,2.26,9.415264202,0,0,0,9.14,2.26,9.415264202
03/09/2019 22:00,8.96,2.14,9.212013895,0,0,0,8.96,2.14,9.212013895,9,2.16,9.255571295,0,0,0,9,2.16,9.255571295
03/09/2019 22:30,8.39,1.8,8.58091487,0,0,0,8.39,1.8,8.58091487,8.43,1.82,8.624227502,0,0,0,8.43,1.82,8.624227502
03/09/2019 23:00,8.15,1.09,8.222566509,0,0,0,8.15,1.09,8.222566509,8.36,2.42,8.703217796,0,0,0,8.36,2.42,8.703217796
03/09/2019 23:30,8.12,1.56,8.268494422,0,0,0,8.12,1.56,8.268494422,8.21,2.02,8.454850679,0,0,0,8.21,2.02,8.454850679
04/09/2019 00:00,7.98,1.59,8.136860574,0,0,0,7.98,1.59,8.136860574,8.05,1.85,8.259842614,0,0,0,8.05,1.85,8.259842614
04/09/2019 00:30,7.95,1.68,8.125570749,0,0,0,7.95,1.68,8.125570749,7.99,1.7,8.168849368,0,0,0,7.99,1.7,8.168849368
04/09/2019 01:00,7.97,1.68,8.145139655,0,0,0,7.97,1.68,8.145139655,8,1.7,8.178630692,0,0,0,8,1.7,8.178630692
04/09/2019 01:30,7.87,1.68,8.047316323,0,0,0,7.87,1.68,8.047316323,7.9,1.7,8.08084154,0,0,0,7.9,1.7,8.08084154
04/09/2019 02:00,7.73,1.57,7.887826063,0,0,0,7.73,1.57,7.887826063,7.77,1.58,7.929016332,0,0,0,7.77,1.58,7.929016332
04/09/2019 02:30,7.61,1.15,7.696401757,0,0,0,7.61,1.15,7.696401757,7.73,1.83,7.943664142,0,0,0,7.73,1.83,7.943664142
04/09/2019 03:00,7.63,1.54,7.78386151,0,0,0,7.63,1.54,7.78386151,7.67,1.55,7.825049521,0,0,0,7.67,1.55,7.825049521
04/09/2019 03:30,7.58,1.52,7.730899042,0,0,0,7.58,1.52,7.730899042,7.62,1.55,7.776046553,0,0,0,7.62,1.55,7.776046553
04/09/2019 04:00,7.45,1.46,7.591712587,0,0,0,7.45,1.46,7.591712587,7.49,1.47,7.632889361,0,0,0,7.49,1.47,7.632889361
04/09/2019 04:30,7.43,1.49,7.577928477,0,0,0,7.43,1.49,7.577928477,7.47,1.5,7.619114122,0,0,0,7.47,1.5,7.619114122
04/09/2019 05:00,7.51,1.39,7.637551964,0,0,0,7.51,1.39,7.637551964,7.55,1.4,7.678704318,0,0,0,7.55,1.4,7.678704318
04/09/2019 05:30,7.6,1.44,7.735218161,0,0,0,7.6,1.44,7.735218161,7.64,1.45,7.776380906,0,0,0,7.64,1.45,7.776380906
04/09/2019 06:00,7.81,1.1,7.887084379,0,0,0,7.81,1.1,7.887084379,7.94,1.81,8.143690809,0,0,0,7.94,1.81,8.143690809
04/09/2019 06:30,8.63,1.63,8.782585041,0,0,0,8.63,1.63,8.782585041,8.72,2.01,8.948659117,0,0,0,8.72,2.01,8.948659117
04/09/2019 07:00,8.89824,1.63532,9.047261829,0.01824,0.00532,0.019,8.88,1.63,9.02836087,9.07824,2.60532,9.444688126,0.01824,0.00532,0.019,9.06,2.6,9.425688304
04/09/2019 07:30,9.25008,2.22044,9.512850982,0.07008,0.02044,0.073,9.18,2.2,9.43993644,9.29008,2.23044,9.554080228,0.07008,0.02044,0.073,9.22,2.21,9.48116554
04/09/2019 08:00,9.58656,2.11108,9.816251392,0.34656,0.10108,0.361,9.24,2.01,9.456093274,9.68656,2.50108,10.00424139,0.34656,0.10108,0.361,9.34,2.4,9.643422629
04/09/2019 08:30,10.18008,2.55044,10.49470214,0.31008,0.09044,0.323,9.87,2.46,10.17194672,10.23008,2.56044,10.54563368,0.31008,0.09044,0.323,9.92,2.47,10.2228812
04/09/2019 09:00,10.0868,2.7024,10.44253322,0.3168,0.0924,0.33,9.77,2.61,10.11261588,10.1368,2.7224,10.49600762,0.3168,0.0924,0.33,9.82,2.63,10.16608578
04/09/2019 09:30,10.10504,2.64272,10.4448936,0.45504,0.13272,0.474,9.65,2.51,9.971088205,10.14504,2.66272,10.48865646,0.45504,0.13272,0.474,9.69,2.53,10.01483899
04/09/2019 10:00,10.4736,2.9298,10.87566205,1.2336,0.3598,1.285,9.24,2.57,9.590750753,10.5136,2.9498,10.9195744,1.2336,0.3598,1.285,9.28,2.59,9.634651006
04/09/2019 10:30,11.03824,3.29032,11.51820073,1.81824,0.53032,1.894,9.22,2.76,9.62424023,11.08824,3.31032,11.57183152,1.81824,0.53032,1.894,9.27,2.78,9.677876833
04/09/2019 11:00,11.23064,3.08352,11.64625993,2.24064,0.65352,2.334,8.99,2.43,9.312625838,11.37064,3.87352,12.01231082,2.24064,0.65352,2.334,9.13,3.22,9.681182779
04/09/2019 11:30,11.15,2.725,11.47815861,2.76,0.805,2.875,8.39,1.92,8.606886777,11.44,4.755,12.38885083,2.76,0.805,2.875,8.68,3.95,9.536503552
04/09/2019 12:00,10.98296,3.34628,11.48141978,1.87296,0.54628,1.951,9.11,2.8,9.5305876,11.03296,3.40628,11.54681557,1.87296,0.54628,1.951,9.16,2.86,9.596103376
04/09/2019 12:30,10.9224,3.0682,11.34516077,1.0224,0.2982,1.065,9.9,2.77,10.28021887,11.0024,3.2882,11.4832515,1.0224,0.2982,1.065,9.98,2.99,10.41827721
04/09/2019 13:00,11.02816,2.69488,11.35265129,2.58816,0.75488,2.696,8.44,1.94,8.660092378,11.31816,4.70488,12.25710576,2.58816,0.75488,2.696,8.73,3.95,9.582035274
04/09/2019 13:30,11.14624,3.00432,11.54402897,2.82624,0.82432,2.944,8.32,2.18,8.600860422,11.37624,4.54432,12.25029309,2.82624,0.82432,2.944,8.55,3.72,9.324210422
04/09/2019 14:00,11.39336,3.65348,11.9648054,2.58336,0.75348,2.691,8.81,2.9,9.275025606,11.44336,3.68348,12.02158529,2.58336,0.75348,2.691,8.86,2.93,9.331907629
04/09/2019 14:30,11.34704,3.82872,11.97557571,3.28704,0.95872,3.424,8.06,2.87,8.555729075,11.38704,3.85872,12.02307781,3.28704,0.95872,3.424,8.1,2.9,8.603487665
04/09/2019 15:00,10.83712,3.36916,11.34876244,1.43712,0.41916,1.497,9.4,2.95,9.852030248,10.87712,3.38916,11.39289888,1.43712,0.41916,1.497,9.44,2.97,9.896186134
04/09/2019 15:30,10.752,2.736,11.09464736,0.912,0.266,0.95,9.84,2.47,10.14526983,10.972,3.916,11.64988584,0.912,0.266,0.95,10.06,3.65,10.70168678
04/09/2019 16:00,10.61232,3.15276,11.07073762,0.35232,0.10276,0.367,10.26,3.05,10.70374234,10.66232,3.17276,11.12436397,0.35232,0.10276,0.367,10.31,3.07,10.75736957
04/09/2019 16:30,10.9452,2.6236,11.25525122,1.7952,0.5236,1.87,9.15,2.1,9.387891137,11.1852,4.1236,11.92110632,1.7952,0.5236,1.87,9.39,3.6,10.05644569
04/09/2019 17:00,10.38208,2.03144,10.57895711,1.10208,0.32144,1.148,9.28,1.71,9.436233359,10.70208,4.07144,11.45037729,1.10208,0.32144,1.148,9.6,3.75,10.30643003
04/09/2019 17:30,10.1728,1.8804,10.34513238,0.4128,0.1204,0.43,9.76,1.76,9.917419019,10.4828,3.7104,11.12007932,0.4128,0.1204,0.43,10.07,3.59,10.69079043
04/09/2019 18:00,9.93704,2.42372,10.2283519,0.52704,0.15372,0.549,9.41,2.27,9.679927686,10.03704,2.85372,10.43484019,0.52704,0.15372,0.549,9.51,2.7,9.885853529
04/09/2019 18:30,9.63008,2.19544,9.877165464,0.43008,0.12544,0.448,9.2,2.07,9.43,9.76008,2.86544,10.17201593,0.43008,0.12544,0.448,9.33,2.74,9.72401666
04/09/2019 19:00,9.59504,2.43272,9.898632188,0.21504,0.06272,0.224,9.38,2.37,9.674776483,9.63504,2.44272,9.939863017,0.21504,0.06272,0.224,9.42,2.38,9.71600741
04/09/2019 19:30,9.54792,2.34356,9.831330012,0.21792,0.06356,0.227,9.33,2.28,9.604545799,9.59792,2.36356,9.884659033,0.21792,0.06356,0.227,9.38,2.3,9.657867259
04/09/2019 20:00,9.49128,2.27704,9.760599736,0.16128,0.04704,0.168,9.33,2.23,9.592799383,9.54128,2.28704,9.81155319,0.16128,0.04704,0.168,9.38,2.24,9.643754456
04/09/2019 20:30,9.70168,2.28424,9.966962787,0.15168,0.04424,0.158,9.55,2.24,9.809184472,9.74168,2.30424,10.01048706,0.15168,0.04424,0.158,9.59,2.26,9.852700138
04/09/2019 21:00,9.77632,2.51976,10.09582207,0.13632,0.03976,0.142,9.64,2.48,9.953893711,9.82632,2.53976,10.14923374,0.13632,0.03976,0.142,9.69,2.5,10.00730233
04/09/2019 21:30,9.57424,2.46332,9.886051639,0.11424,0.03332,0.119,9.46,2.43,9.767113187,9.62424,2.48332,9.939460438,0.11424,0.03332,0.119,9.51,2.45,9.820519335
04/09/2019 22:00,9.1796,2.2078,9.441368386,0.1296,0.0378,0.135,9.05,2.17,9.306524593,9.2196,2.2278,9.484941592,0.1296,0.0378,0.135,9.09,2.19,9.350090909
04/09/2019 22:30,8.6928,1.3654,8.799380035,0.0528,0.0154,0.055,8.64,1.35,8.74483276,8.8628,2.3454,9.167885525,0.0528,0.0154,0.055,8.81,2.33,9.11290294
04/09/2019 23:00,8.72088,1.81484,8.907715319,0.05088,0.01484,0.053,8.67,1.8,8.85488001,8.76088,1.84484,8.953013627,0.05088,0.01484,0.053,8.71,1.83,8.900168538
04/09/2019 23:30,8.61784,2.05312,8.85903313,0.14784,0.04312,0.154,8.47,2.01,8.705228314,8.64784,2.06312,8.890534337,0.14784,0.04312,0.154,8.5,2.02,8.736727076
05/09/2019 00:00,8.47864,1.93752,8.697201849,0.12864,0.03752,0.134,8.35,1.9,8.563439729,8.50864,1.94752,8.728676234,0.12864,0.03752,0.134,8.38,1.91,8.594911285
05/09/2019 00:30,8.43544,1.88492,8.64346987,0.08544,0.02492,0.089,8.35,1.86,8.554653704,8.48544,1.89492,8.694447297,0.08544,0.02492,0.089,8.4,1.87,8.605631877
05/09/2019 01:00,8.33176,1.88968,8.543366737,0.10176,0.02968,0.106,8.23,1.86,8.437564815,8.37176,1.89968,8.584587911,0.10176,0.02968,0.106,8.27,1.87,8.47878529
05/09/2019 01:30,8.1452,1.3236,8.252042171,0.1152,0.0336,0.12,8.03,1.29,8.132957642,8.2952,2.2036,8.582901374,0.1152,0.0336,0.12,8.18,2.17,8.462936842
05/09/2019 02:00,8.3136,1.9948,8.549571451,0.1536,0.0448,0.16,8.16,1.95,8.389761618,8.3636,2.0048,8.600524868,0.1536,0.0448,0.16,8.21,1.96,8.440716794
05/09/2019 02:30,8.25168,2.02424,8.496338647,0.15168,0.04424,0.158,8.1,1.98,8.338489072,8.30168,2.07424,8.556889762,0.15168,0.04424,0.158,8.15,2.03,8.399011847
05/09/2019 03:00,8.26288,1.97584,8.49583013,0.12288,0.03584,0.128,8.14,1.94,8.367986616,8.30288,1.98584,8.537059025,0.12288,0.03584,0.128,8.18,1.95,8.409215183
05/09/2019 03:30,8.26064,1.88352,8.472651344,0.08064,0.02352,0.084,8.18,1.86,8.38880206,8.30064,1.90352,8.516103146,0.08064,0.02352,0.084,8.22,1.88,8.432247624
05/09/2019 04:00,8.11624,1.91932,8.340092386,0.06624,0.01932,0.069,8.05,1.9,8.271184921,8.14624,1.93932,8.373899223,0.06624,0.01932,0.069,8.08,1.92,8.304986454
05/09/2019 04:30,8.05928,1.95604,8.293255489,0.08928,0.02604,0.093,7.97,1.93,8.200353651,8.09928,1.97604,8.336850161,0.08928,0.02604,0.093,8.01,1.95,8.243943231
05/09/2019 05:00,8.00552,1.22036,8.098001544,0.03552,0.01036,0.037,7.97,1.21,8.061327434,8.24552,2.87036,8.730839971,0.03552,0.01036,0.037,8.21,2.86,8.693888658
05/09/2019 05:30,8.22568,1.97624,8.459747987,0.05568,0.01624,0.058,8.17,1.96,8.40181528,8.26568,1.99624,8.503319352,0.05568,0.01624,0.058,8.21,1.98,8.445383354
05/09/2019 06:00,8.54536,1.96448,8.768258618,0.01536,0.00448,0.016,8.53,1.96,8.752285416,8.59536,2.03448,8.832854714,0.01536,0.00448,0.016,8.58,2.03,8.816875864
05/09/2019 06:30,9.05856,2.37708,9.365255928,0.05856,0.01708,0.061,9,2.36,9.304278586,9.09856,2.39708,9.409026868,0.05856,0.01708,0.061,9.04,2.38,9.348047925
05/09/2019 07:00,9.49688,2.68284,9.868554109,0.14688,0.04284,0.153,9.35,2.64,9.715559685,9.56688,2.92284,10.00340875,0.14688,0.04284,0.153,9.42,2.88,9.850421311
05/09/2019 07:30,9.79928,2.83104,10.20003314,0.20928,0.06104,0.218,9.59,2.77,9.982033861,9.84928,2.85104,10.2536211,0.20928,0.06104,0.218,9.64,2.79,10.03562156
05/09/2019 08:00,10.06264,2.69952,10.41845152,0.51264,0.14952,0.534,9.55,2.55,9.884583957,10.18264,3.25952,10.69161485,0.51264,0.14952,0.534,9.67,3.11,10.15780488
05/09/2019 08:30,10.54864,3.43252,11.09306087,0.96864,0.28252,1.009,9.58,3.15,10.08458725,10.59864,3.46252,11.14989752,0.96864,0.28252,1.009,9.63,3.18,10.14146439
05/09/2019 09:00,10.84624,3.26932,11.32825562,1.50624,0.43932,1.569,9.34,2.83,9.75932887,10.89624,3.28932,11.38190108,1.50624,0.43932,1.569,9.39,2.85,9.812981198
05/09/2019 09:30,11.0524,3.3582,11.55132256,1.9824,0.5782,2.065,9.07,2.78,9.486479853,11.1024,3.3882,11.60789322,1.9824,0.5782,2.065,9.12,2.81,9.543086503
05/09/2019 10:00,11.34704,3.07372,11.75598024,2.44704,0.71372,2.549,8.9,2.36,9.207583831,11.50704,4.02372,12.19025398,2.44704,0.71372,2.549,9.06,3.31,9.64570889
05/09/2019 10:30,11.31104,3.41072,11.81408637,2.71104,0.79072,2.824,8.6,2.62,8.990239151,11.41104,3.93072,12.06906764,2.71104,0.79072,2.824,8.7,3.14,9.249302676
05/09/2019 11:00,11.39824,3.78032,12.00877572,3.01824,0.88032,3.144,8.38,2.9,8.86760396,11.43824,3.80032,12.05303972,3.01824,0.88032,3.144,8.42,2.92,8.911947038
05/09/2019 11:30,11.55952,3.94736,12.21491521,3.17952,0.92736,3.312,8.38,3.02,8.907569814,11.59952,3.96736,12.25923365,3.17952,0.92736,3.312,8.42,3.04,8.951983021
05/09/2019 12:00,11.32856,3.73708,11.92904181,2.45856,0.71708,2.561,8.87,3.02,9.370021345,11.36856,3.75708,11.97329556,2.45856,0.71708,2.561,8.91,3.04,9.414334815
05/09/2019 12:30,11.26032,3.54176,11.80418868,2.44032,0.71176,2.542,8.82,2.83,9.262899114,11.35032,3.80176,11.9700937,2.44032,0.71176,2.542,8.91,3.09,9.430599133
05/09/2019 13:00,11.1524,3.6032,11.72002884,1.8624,0.5432,1.94,9.29,3.06,9.780986658,11.1924,3.6532,11.77351638,1.8624,0.5432,1.94,9.33,3.11,9.834683523
05/09/2019 13:30,10.97864,3.32252,11.47038253,1.68864,0.49252,1.759,9.29,2.83,9.711488043,11.01864,3.34252,11.5144634,1.68864,0.49252,1.759,9.33,2.85,9.755583017
05/09/2019 14:00,10.66128,3.17704,11.12458873,1.12128,0.32704,1.168,9.54,2.85,9.956610869,10.70128,3.20704,11.17150389,1.12128,0.32704,1.168,9.58,2.88,10.00353937
05/09/2019 14:30,11.21144,3.75292,11.82289285,2.58144,0.75292,2.689,8.63,3,9.136569378,11.25144,3.77292,11.86717436,2.58144,0.75292,2.689,8.67,3.02,9.180920433
05/09/2019 15:00,11.28648,3.76564,11.89809545,2.31648,0.67564,2.413,8.97,3.09,9.48730731,11.33648,3.78564,11.95185546,2.31648,0.67564,2.413,9.02,3.11,9.541095325
05/09/2019 15:30,11.43104,3.81572,12.05107442,2.59104,0.75572,2.699,8.84,3.06,9.354635215,11.47104,3.84572,12.09852557,2.59104,0.75572,2.699,8.88,3.09,9.402260367
05/09/2019 16:00,11.51472,3.81096,12.12898152,2.57472,0.75096,2.682,8.94,3.06,9.449190442,11.55472,3.84096,12.17639224,2.57472,0.75096,2.682,8.98,3.09,9.496762606
05/09/2019 16:30,10.88112,3.23116,11.35073422,1.58112,0.46116,1.647,9.3,2.77,9.703757004,10.94112,3.34116,11.43990634,1.58112,0.46116,1.647,9.36,2.88,9.793058766
05/09/2019 17:00,10.97928,3.23604,11.44624586,1.76928,0.51604,1.843,9.21,2.72,9.603254657,11.02928,3.31604,11.51699347,1.76928,0.51604,1.843,9.26,2.8,9.674068431
05/09/2019 17:30,10.67912,2.66516,11.00666534,1.38912,0.40516,1.447,9.29,2.26,9.560946606,10.81912,3.33516,11.3215127,1.38912,0.40516,1.447,9.43,2.93,9.874705059
05/09/2019 18:00,10.32128,2.70704,10.67037424,1.12128,0.32704,1.168,9.2,2.38,9.502862727,10.41128,2.98704,10.83130459,1.12128,0.32704,1.168,9.29,2.66,9.663317236
05/09/2019 18:30,9.734,2.517,10.05415561,0.744,0.217,0.775,8.99,2.3,9.279552791,9.774,2.537,10.0978931,0.744,0.217,0.775,9.03,2.32,9.323266595
05/09/2019 19:00,9.62776,2.42268,9.927897109,0.31776,0.09268,0.331,9.31,2.33,9.597134989,9.67776,2.44268,9.981268667,0.31776,0.09268,0.331,9.36,2.35,9.650497397
05/09/2019 19:30,9.7076,2.3818,9.995522448,0.1776,0.0518,0.185,9.53,2.33,9.810698242,9.7576,2.4018,10.04885073,0.1776,0.0518,0.185,9.58,2.35,9.864020478
05/09/2019 20:00,9.57128,2.26204,9.834949202,0.04128,0.01204,0.043,9.53,2.25,9.792006944,9.62128,2.28204,9.888211941,0.04128,0.01204,0.043,9.58,2.27,9.845267899
05/09/2019 20:30,9.63248,2.50364,9.952531547,0.01248,0.00364,0.013,9.62,2.5,9.939537213,9.67248,2.52364,9.996280718,0.01248,0.00364,0.013,9.66,2.52,9.983286032
05/09/2019 21:00,9.65192,2.55056,9.983231741,0.00192,0.00056,0.002,9.65,2.55,9.981232389,9.70192,2.68056,10.0654187,0.00192,0.00056,0.002,9.7,2.68,10.0634189
05/09/2019 21:30,9.4432,2.5126,9.771754448,0.0432,0.0126,0.045,9.4,2.5,9.726767192,9.4932,2.5226,9.822645112,0.0432,0.0126,0.045,9.45,2.51,9.777658206
05/09/2019 22:00,9.0444,2.2342,9.316266473,0.0144,0.0042,0.015,9.03,2.23,9.301279482,9.1244,2.5142,9.464453339,0.0144,0.0042,0.015,9.11,2.51,9.449455011
05/09/2019 22:30,8.63096,1.88028,8.83339818,0.00096,0.00028,0.001,8.63,1.88,8.83240058,8.70096,2.14028,8.960329425,0.00096,0.00028,0.001,8.7,2.14,8.959330332
05/09/2019 23:00,8.45936,1.87148,8.663902643,0.03936,0.01148,0.041,8.42,1.86,8.62299252,8.48936,1.89148,8.697524349,0.03936,0.01148,0.041,8.45,1.88,8.656610191
05/09/2019 23:30,8.3204,1.7322,8.498798327,0.1104,0.0322,0.115,8.21,1.7,8.38415768,8.4304,2.2622,8.728642105,0.1104,0.0322,0.115,8.32,2.23,8.613669369
06/09/2019 00:00,8.33504,1.43772,8.458128079,0.09504,0.02772,0.099,8.24,1.41,8.359766743,8.45504,2.09772,8.711379374,0.09504,0.02772,0.099,8.36,2.07,8.612461901
06/09/2019 00:30,8.16784,1.41812,8.290034656,0.02784,0.00812,0.029,8.14,1.41,8.261216617,8.26784,1.95812,8.49655296,0.02784,0.00812,0.029,8.24,1.95,8.467591157
06/09/2019 01:00,8.08392,1.53156,8.22772378,0.07392,0.02156,0.077,8.01,1.51,8.151085817,8.13392,1.60156,8.290093425,0.07392,0.02156,0.077,8.06,1.58,8.213403679
06/09/2019 01:30,8.1288,1.7234,8.309482355,0.1488,0.0434,0.155,7.98,1.68,8.154924892,8.1688,1.7334,8.350686738,0.1488,0.0434,0.155,8.02,1.69,8.196127134
06/09/2019 02:00,8.088,1.639,8.25239753,0.168,0.049,0.175,7.92,1.59,8.078025749,8.128,1.649,8.29358698,0.168,0.049,0.175,7.96,1.6,8.119211784
06/09/2019 02:30,8.05536,1.72948,8.238927467,0.13536,0.03948,0.141,7.92,1.69,8.098302291,8.09536,1.73948,8.280135518,0.13536,0.03948,0.141,7.96,1.7,8.139508585
06/09/2019 03:00,8.10368,1.75024,8.290534941,0.10368,0.03024,0.108,8,1.72,8.182811253,8.14368,1.76024,8.331744643,0.10368,0.03024,0.108,8.04,1.73,8.224019698
06/09/2019 03:30,8.05568,1.78624,8.251341321,0.05568,0.01624,0.058,8,1.77,8.19346691,8.09568,1.79624,8.292557675,0.05568,0.01624,0.058,8.04,1.78,8.23468275
06/09/2019 04:00,8.0072,1.7296,8.191872069,0.0672,0.0196,0.07,7.94,1.71,8.122050234,8.0472,1.7396,8.233081805,0.0672,0.0196,0.07,7.98,1.72,8.163259153
06/09/2019 04:30,8.03664,1.62652,8.199582294,0.05664,0.01652,0.059,7.98,1.61,8.140792345,8.07664,1.63652,8.240771287,0.05664,0.01652,0.059,8.02,1.62,8.1819802
06/09/2019 05:00,8.03664,1.65652,8.205585963,0.05664,0.01652,0.059,7.98,1.64,8.146778504,8.07664,1.66652,8.246781348,0.05664,0.01652,0.059,8.02,1.65,8.187972887
06/09/2019 05:30,8.2136,1.5998,8.367949868,0.0336,0.0098,0.035,8.18,1.59,8.333096663,8.2436,1.6098,8.399309317,0.0336,0.0098,0.035,8.21,1.6,8.364454555
06/09/2019 06:00,8.33736,1.50548,8.472192266,0.08736,0.02548,0.091,8.25,1.48,8.381700305,8.37736,1.51548,8.513333084,0.08736,0.02548,0.091,8.29,1.49,8.422838002
06/09/2019 06:30,8.84888,1.83884,9.037920657,0.09888,0.02884,0.103,8.75,1.81,8.93524482,8.96888,2.40884,9.286728089,0.09888,0.02884,0.103,8.87,2.38,9.183751957
06/09/2019 07:00,9.16016,2.27088,9.43744813,0.14016,0.04088,0.146,9.02,2.23,9.291571449,9.23016,2.50088,9.562962637,0.14016,0.04088,0.146,9.09,2.46,9.416989965
06/09/2019 07:30,9.46504,2.48272,9.785237902,0.21504,0.06272,0.224,9.25,2.42,9.56132313,9.50504,2.50272,9.829007722,0.21504,0.06272,0.224,9.29,2.44,9.605087194
06/09/2019 08:00,9.82384,2.60112,10.16236476,0.24384,0.07112,0.254,9.58,2.53,9.908445892,9.86384,2.61112,10.20359188,0.24384,0.07112,0.254,9.62,2.54,9.949673361
06/09/2019 08:30,10.202,2.901,10.60644167,0.312,0.091,0.325,9.89,2.81,10.28144931,10.252,2.961,10.67103674,0.312,0.091,0.325,9.94,2.87,10.34603789
06/09/2019 09:00,10.29272,2.87996,10.6880426,0.34272,0.09996,0.357,9.95,2.78,10.3310648,10.33272,2.89996,10.73195558,0.34272,0.09996,0.357,9.99,2.8,10.3749747
