Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/09/2019 09:30,10.31288,2.84084,10.69700265,0.48288,0.14084,0.503,9.83,2.7,10.194062,10.35288,2.86084,10.74088124,0.48288,0.14084,0.503,9.87,2.72,10.23793436
06/09/2019 10:00,10.38952,2.89236,10.78461275,0.89952,0.26236,0.937,9.49,2.63,9.847690084,10.43952,2.90236,10.8354636,0.89952,0.26236,0.937,9.54,2.64,9.898545348
06/09/2019 10:30,10.46304,2.85172,10.84469977,1.10304,0.32172,1.149,9.36,2.53,9.695901196,10.51304,2.87172,10.89820104,1.10304,0.32172,1.149,9.41,2.55,9.749389724
06/09/2019 11:00,10.59072,2.47896,10.87697535,1.47072,0.42896,1.532,9.12,2.05,9.347561179,10.76072,3.38896,11.2817616,1.47072,0.42896,1.532,9.29,2.96,9.750164101
06/09/2019 11:30,10.46856,1.83708,10.62852819,1.25856,0.36708,1.311,9.21,1.47,9.326574934,10.78856,3.85708,11.45731613,1.25856,0.36708,1.311,9.53,3.49,10.14894083
06/09/2019 12:00,10.43688,1.82284,10.59486714,1.34688,0.39284,1.403,9.09,1.43,9.201793303,10.75688,3.84284,11.42269174,1.34688,0.39284,1.403,9.41,3.45,10.02250468
06/09/2019 12:30,10.5012,2.6716,10.8357117,1.4112,0.4116,1.47,9.09,2.26,9.366733689,10.6012,2.9816,11.01251016,1.4112,0.4116,1.47,9.19,2.57,9.542588747
06/09/2019 13:00,10.40712,2.66916,10.74395466,1.19712,0.34916,1.247,9.21,2.32,9.49771025,10.44712,2.67916,10.78518496,1.19712,0.34916,1.247,9.25,2.33,9.538941241
06/09/2019 13:30,10.67784,2.93312,11.07336715,1.34784,0.39312,1.404,9.33,2.54,9.669565657,10.71784,2.95312,11.11723941,1.34784,0.39312,1.404,9.37,2.56,9.713418554
06/09/2019 14:00,10.49496,2.87728,10.88222981,1.22496,0.35728,1.276,9.27,2.52,9.606419728,10.53496,2.88728,10.92345037,1.22496,0.35728,1.276,9.31,2.53,9.647642199
06/09/2019 14:30,10.83232,3.30776,11.32609521,2.39232,0.69776,2.492,8.44,2.61,8.83434774,10.87232,3.32776,11.37019476,2.39232,0.69776,2.492,8.48,2.63,8.878473968
06/09/2019 15:00,10.85864,3.29252,11.34683879,2.64864,0.77252,2.759,8.21,2.52,8.588044015,10.90864,3.40252,11.42696675,2.64864,0.77252,2.759,8.26,2.63,8.668592735
06/09/2019 15:30,10.55752,3.08636,10.9994021,2.14752,0.62636,2.237,8.41,2.46,8.762402639,10.59752,3.09636,11.04060122,2.14752,0.62636,2.237,8.45,2.47,8.803601536
06/09/2019 16:00,10.80856,3.33208,11.31051398,2.57856,0.75208,2.686,8.23,2.58,8.624923188,10.84856,3.35208,11.35463317,2.57856,0.75208,2.686,8.27,2.6,8.669077229
06/09/2019 16:30,10.78064,3.24852,11.25944408,2.60064,0.75852,2.709,8.18,2.49,8.550584775,10.82064,3.26852,11.30351596,2.60064,0.75852,2.709,8.22,2.51,8.594678586
06/09/2019 17:00,10.60312,3.09216,11.04480001,2.37312,0.69216,2.472,8.23,2.4,8.572800009,10.64312,3.11216,11.0888026,2.37312,0.69216,2.472,8.27,2.42,8.616803352
06/09/2019 17:30,10.14784,2.70312,10.50169103,1.34784,0.39312,1.404,8.8,2.31,9.098137172,10.18784,2.72312,10.54549508,1.34784,0.39312,1.404,8.84,2.33,9.141908991
06/09/2019 18:00,9.81544,2.51992,10.13374853,1.16544,0.33992,1.214,8.65,2.18,8.920476445,9.85544,2.52992,10.17497876,1.16544,0.33992,1.214,8.69,2.19,8.961707427
06/09/2019 18:30,9.21472,2.23096,9.480941261,0.41472,0.12096,0.432,8.8,2.11,9.049425396,9.25472,2.25096,9.524529553,0.41472,0.12096,0.432,8.84,2.13,9.092991807
06/09/2019 19:00,9.25472,2.17596,9.507083896,0.29472,0.08596,0.307,8.96,2.09,9.200527159,9.29472,2.18596,9.548310898,0.29472,0.08596,0.307,9,2.1,9.24175308
06/09/2019 19:30,9.00272,1.90996,9.203092665,0.10272,0.02996,0.107,8.9,1.88,9.09639489,9.05272,1.91996,9.254079414,0.10272,0.02996,0.107,8.95,1.89,9.147382139
06/09/2019 20:00,9.15208,1.97644,9.363059511,0.02208,0.00644,0.023,9.13,1.97,9.340117772,9.20208,1.98644,9.414043775,0.02208,0.00644,0.023,9.18,1.98,9.391102172
06/09/2019 20:30,9.22192,1.86056,9.407735753,0.00192,0.00056,0.002,9.22,1.86,9.405742927,9.27192,1.91056,9.466717488,0.00192,0.00056,0.002,9.27,1.91,9.464723979
06/09/2019 21:00,9.18152,0.90336,9.225853283,0.01152,0.00336,0.012,9.17,0.9,9.214059909,9.50152,2.84336,9.917841418,0.01152,0.00336,0.012,9.49,2.84,9.905841711
06/09/2019 21:30,9.11152,1.16336,9.18548873,0.01152,0.00336,0.012,9.1,1.16,9.173636138,9.34152,2.49336,9.668549012,0.01152,0.00336,0.012,9.33,2.49,9.65655218
06/09/2019 22:00,8.8496,1.7328,9.017650248,0.0096,0.0028,0.01,8.84,1.73,9.007691158,8.8896,1.7428,9.058826635,0.0096,0.0028,0.01,8.88,1.74,9.048867332
06/09/2019 22:30,8.37512,1.59316,8.52530315,0.04512,0.01316,0.047,8.33,1.58,8.478519918,8.41512,1.60316,8.566467568,0.04512,0.01316,0.047,8.37,1.59,8.519683093
06/09/2019 23:00,8.1944,1.5842,8.346129702,0.0144,0.0042,0.015,8.18,1.58,8.331194392,8.2344,1.5942,8.387300937,0.0144,0.0042,0.015,8.22,1.59,8.372365257
06/09/2019 23:30,8.03496,1.49728,8.173275329,0.02496,0.00728,0.026,8.01,1.49,8.147404495,8.08496,1.64728,8.251067179,0.02496,0.00728,0.026,8.06,1.64,8.225156533
07/09/2019 00:00,7.95776,1.47268,8.092881477,0.07776,0.02268,0.081,7.88,1.45,8.012296799,8.00776,1.63268,8.172506604,0.07776,0.02268,0.081,7.93,1.61,8.091785959
07/09/2019 00:30,7.92392,1.58156,8.080212881,0.07392,0.02156,0.077,7.85,1.56,8.003505482,7.96392,1.59156,8.121396739,0.07392,0.02156,0.077,7.89,1.57,8.044687688
07/09/2019 01:00,7.74688,1.56784,7.903940283,0.02688,0.00784,0.028,7.72,1.56,7.876039614,7.78688,1.57784,7.945129275,0.02688,0.00784,0.028,7.76,1.57,7.91722805
07/09/2019 01:30,7.64224,1.55232,7.798302995,0.04224,0.01232,0.044,7.6,1.54,7.754456783,7.67224,1.56232,7.829694145,0.04224,0.01232,0.044,7.63,1.55,7.785846133
07/09/2019 02:00,7.66528,1.55904,7.822219838,0.06528,0.01904,0.068,7.6,1.54,7.754456783,7.69528,1.56904,7.853611959,0.06528,0.01904,0.068,7.63,1.55,7.785846133
07/09/2019 02:30,7.6192,1.6056,7.786537099,0.0192,0.0056,0.02,7.6,1.6,7.766595136,7.6492,1.6156,7.817955231,0.0192,0.0056,0.02,7.63,1.61,7.798012567
07/09/2019 03:00,7.55,1.56,7.709481176,0,0,0,7.55,1.56,7.709481176,7.59,1.57,7.75067739,0,0,0,7.59,1.57,7.75067739
07/09/2019 03:30,7.43096,1.54028,7.588914876,0.00096,0.00028,0.001,7.43,1.54,7.587918028,7.47096,1.55028,7.630112149,0.00096,0.00028,0.001,7.47,1.55,7.629115283
07/09/2019 04:00,7.55,1.61,7.719753882,0,0,0,7.55,1.61,7.719753882,7.59,1.62,7.760959992,0,0,0,7.59,1.62,7.760959992
07/09/2019 04:30,7.50304,1.46672,7.645055709,0.02304,0.00672,0.024,7.48,1.46,7.621154768,7.54304,1.47672,7.686231482,0.02304,0.00672,0.024,7.52,1.47,7.662329933
07/09/2019 05:00,7.11824,1.16532,7.212996007,0.01824,0.00532,0.019,7.1,1.16,7.194136501,7.15824,1.17532,7.254086917,0.01824,0.00532,0.019,7.14,1.17,7.235226327
07/09/2019 05:30,7.0748,1.1214,7.163123132,0.0048,0.0014,0.005,7.07,1.12,7.158163172,7.1048,1.1314,7.194320607,0.0048,0.0014,0.005,7.1,1.13,7.189360194
07/09/2019 06:00,6.93672,1.10196,7.023702741,0.00672,0.00196,0.007,6.93,1.1,7.016758511,7.08672,1.55196,7.254666098,0.00672,0.00196,0.007,7.08,1.55,7.247682388
07/09/2019 06:30,7.05496,1.10728,7.141325479,0.02496,0.00728,0.026,7.03,1.1,7.115539333,7.22496,1.73728,7.430894213,0.02496,0.00728,0.026,7.2,1.73,7.404924037
07/09/2019 07:00,7.50296,1.41128,7.634534694,0.07296,0.02128,0.076,7.43,1.39,7.558902037,7.53296,1.42128,7.665867413,0.07296,0.02128,0.076,7.46,1.4,7.590230563
07/09/2019 07:30,7.81728,1.63004,7.985417772,0.13728,0.04004,0.143,7.68,1.59,7.842862998,7.85728,1.63004,8.024579702,0.13728,0.04004,0.143,7.72,1.59,7.882036539
07/09/2019 08:00,7.91008,1.20044,8.000651336,0.55008,0.16044,0.573,7.36,1.04,7.433115094,8.04008,2.09044,8.307395849,0.55008,0.16044,0.573,7.49,1.93,7.734662242
07/09/2019 08:30,8.26032,1.17176,8.343015522,1.24032,0.36176,1.292,7.02,0.81,7.066576257,8.44032,2.43176,8.783647215,1.24032,0.36176,1.292,7.2,2.07,7.491655358
07/09/2019 09:00,8.52608,1.92844,8.74144845,1.60608,0.46844,1.673,6.92,1.46,7.07234049,8.55608,1.93844,8.772915969,1.60608,0.46844,1.673,6.95,1.47,7.103759568
07/09/2019 09:30,8.40328,1.62804,8.559534392,1.43328,0.41804,1.493,6.97,1.21,7.074249077,8.51328,2.31804,8.823221963,1.43328,0.41804,1.493,7.08,1.9,7.330511578
07/09/2019 10:00,8.6684,2.2062,8.944745776,1.8384,0.5362,1.915,6.83,1.67,7.031201889,8.6984,2.2162,8.976285702,1.8384,0.5362,1.915,6.86,1.68,7.062719023
07/09/2019 10:30,8.57128,2.05204,8.813495844,1.48128,0.43204,1.543,7.09,1.62,7.272723011,8.60128,2.06204,8.84500009,1.48128,0.43204,1.543,7.12,1.63,7.304197423
07/09/2019 11:00,8.62464,2.02552,8.859297173,1.42464,0.41552,1.484,7.2,1.61,7.377811329,8.65464,2.04552,8.893084144,1.42464,0.41552,1.484,7.23,1.63,7.411464093
07/09/2019 11:30,8.59872,2.03296,8.835774556,1.51872,0.44296,1.582,7.08,1.59,7.256342054,8.62872,2.03296,8.864972374,1.51872,0.44296,1.582,7.11,1.59,7.285615966
07/09/2019 12:00,8.2452,1.7936,8.438028443,1.0752,0.3136,1.12,7.17,1.48,7.321154281,8.2852,1.8036,8.47924006,1.0752,0.3136,1.12,7.21,1.49,7.362350168
07/09/2019 12:30,8.11976,1.56868,8.26990081,0.98976,0.28868,1.031,7.13,1.28,7.243983711,8.16976,1.69868,8.344488732,0.98976,0.28868,1.031,7.18,1.41,7.317137418
07/09/2019 13:00,8.3436,1.8098,8.537624787,1.7136,0.4998,1.785,6.63,1.31,6.758180228,8.3836,1.9598,8.609620491,1.7136,0.4998,1.785,6.67,1.46,6.827920621
07/09/2019 13:30,8.45552,1.13036,8.530740425,2.19552,0.64036,2.287,6.26,0.49,6.279148031,8.68552,3.07036,9.212240129,2.19552,0.64036,2.287,6.49,2.43,6.930007215
07/09/2019 14:00,8.3,1.09,8.371266332,1.92,0.56,2,6.38,0.53,6.401976257,8.53,2.94,9.022444236,1.92,0.56,2,6.61,2.38,7.025418137
07/09/2019 14:30,8.48512,1.97316,8.711522358,1.96512,0.57316,2.047,6.52,1.4,6.668613049,8.51512,1.98316,8.743008189,1.96512,0.57316,2.047,6.55,1.41,6.700044776
07/09/2019 15:00,8.20152,1.89836,8.418355006,1.57152,0.45836,1.637,6.63,1.44,6.7845781,8.23152,1.90836,8.449837833,1.57152,0.45836,1.637,6.66,1.45,6.816017899
07/09/2019 15:30,8.28896,2.01928,8.531374426,1.84896,0.53928,1.926,6.44,1.48,6.607874091,8.31896,2.02928,8.562889279,1.84896,0.53928,1.926,6.47,1.49,6.639352378
07/09/2019 16:00,8.36856,1.98708,8.601237318,1.73856,0.50708,1.811,6.63,1.48,6.793180404,8.39856,1.99708,8.632736449,1.73856,0.50708,1.811,6.66,1.49,6.824639185
07/09/2019 16:30,8.43376,2.02068,8.672453828,1.85376,0.54068,1.931,6.58,1.48,6.744390262,8.46376,2.03068,8.703958559,1.85376,0.54068,1.931,6.61,1.49,6.77585419
07/09/2019 17:00,8.31,1.965,8.539164186,1.8,0.525,1.875,6.51,1.44,6.667360797,8.34,1.965,8.568361862,1.8,0.525,1.875,6.54,1.44,6.696655882
07/09/2019 17:30,8.05608,1.65844,8.225013568,1.12608,0.32844,1.173,6.93,1.33,7.056472206,8.08608,1.66844,8.256414585,1.12608,0.32844,1.173,6.96,1.34,7.087820539
07/09/2019 18:00,8.0016,1.6288,8.165696051,1.1616,0.3388,1.21,6.84,1.29,6.960581872,8.0416,1.6388,8.206887108,1.1616,0.3388,1.21,6.88,1.3,7.00174264
07/09/2019 18:30,7.74824,1.50532,7.893111642,0.73824,0.21532,0.769,7.01,1.29,7.127706503,7.77824,1.51532,7.924469206,0.73824,0.21532,0.769,7.04,1.3,7.15902228
07/09/2019 19:00,7.38976,1.22868,7.491208674,0.26976,0.07868,0.281,7.12,1.15,7.21227426,7.42976,1.23868,7.532307867,0.26976,0.07868,0.281,7.16,1.16,7.253357843
07/09/2019 19:30,7.31216,1.14688,7.40155508,0.09216,0.02688,0.096,7.22,1.12,7.3063534,7.38216,1.32688,7.500459773,0.09216,0.02688,0.096,7.29,1.3,7.405005064
07/09/2019 20:00,7.10592,1.12756,7.194823876,0.02592,0.00756,0.027,7.08,1.12,7.168040178,7.13592,1.12756,7.224454706,0.02592,0.00756,0.027,7.11,1.12,7.197673235
07/09/2019 20:30,7.16672,0.89196,7.222012753,0.00672,0.00196,0.007,7.16,0.89,7.215102217,7.19672,0.89196,7.251784015,0.00672,0.00196,0.007,7.19,0.89,7.24487405
07/09/2019 21:00,7.10344,0.96392,7.168542502,0.01344,0.00392,0.014,7.09,0.96,7.154697757,7.13344,0.96392,7.198271181,0.01344,0.00392,0.014,7.12,0.96,7.184427604
07/09/2019 21:30,6.95592,0.64756,6.985997209,0.02592,0.00756,0.027,6.93,0.64,6.959489924,7.01592,1.02756,7.090769563,0.02592,0.00756,0.027,6.99,1.02,7.064028596
07/09/2019 22:00,6.9136,0.9198,6.974517689,0.0336,0.0098,0.035,6.88,0.91,6.939920749,6.9536,0.9198,7.0141703,0.0336,0.0098,0.035,6.92,0.91,6.979577351
07/09/2019 22:30,6.78936,0.90148,6.848947029,0.03936,0.01148,0.041,6.75,0.89,6.808421256,6.82936,0.90148,6.888601034,0.03936,0.01148,0.041,6.79,0.89,6.848080023
07/09/2019 23:00,6.63496,0.84728,6.68883978,0.02496,0.00728,0.026,6.61,0.84,6.663159911,6.66496,0.84728,6.718599199,0.02496,0.00728,0.026,6.64,0.84,6.692921634
07/09/2019 23:30,6.5988,0.8284,6.65059456,0.0288,0.0084,0.03,6.57,0.82,6.620974249,6.6288,0.8284,6.680361966,0.0288,0.0084,0.03,6.6,0.82,6.650744319
08/09/2019 00:00,6.51744,0.57092,6.542398169,0.03744,0.01092,0.039,6.48,0.56,6.50415252,6.57744,0.96092,6.647261406,0.03744,0.01092,0.039,6.54,0.95,6.608638286
08/09/2019 00:30,6.55224,0.50232,6.571466686,0.04224,0.01232,0.044,6.51,0.49,6.528414815,6.63224,0.96232,6.701691369,0.04224,0.01232,0.044,6.59,0.95,6.658122859
08/09/2019 01:00,6.41688,0.70784,6.455802537,0.02688,0.00784,0.028,6.39,0.7,6.428226816,6.44688,0.70784,6.485622499,0.02688,0.00784,0.028,6.42,0.7,6.458049241
08/09/2019 01:30,6.58,0.82,6.630897375,0,0,0,6.58,0.82,6.630897375,6.62,0.83,6.671828835,0,0,0,6.62,0.83,6.671828835
08/09/2019 02:00,6.55864,0.85252,6.613815011,0.00864,0.00252,0.009,6.55,0.85,6.604922407,6.58864,0.85252,6.643565865,0.00864,0.00252,0.009,6.58,0.85,6.634674069
08/09/2019 02:30,6.50384,0.77112,6.549393926,0.00384,0.00112,0.004,6.5,0.77,6.545448801,6.54384,0.77112,6.589117392,0.00384,0.00112,0.004,6.54,0.77,6.585172739
08/09/2019 03:00,6.46288,0.79084,6.511086376,0.00288,0.00084,0.003,6.46,0.79,6.50812569,6.49288,0.79084,6.540865279,0.00288,0.00084,0.003,6.49,0.79,6.537904863
08/09/2019 03:30,6.57,0.79,6.617325744,0,0,0,6.57,0.79,6.617325744,6.61,0.79,6.657041385,0,0,0,6.61,0.79,6.657041385
08/09/2019 04:00,6.57,0.86,6.626047087,0,0,0,6.57,0.86,6.626047087,6.61,0.86,6.665710765,0,0,0,6.61,0.86,6.665710765
08/09/2019 04:30,6.55,0.82,6.601128691,0,0,0,6.55,0.82,6.601128691,6.59,0.82,6.640820732,0,0,0,6.59,0.82,6.640820732
08/09/2019 05:00,6.67,0.9,6.73044575,0,0,0,6.67,0.9,6.73044575,6.7,0.9,6.760177512,0,0,0,6.7,0.9,6.760177512
08/09/2019 05:30,6.69,0.9,6.750266661,0,0,0,6.69,0.9,6.750266661,6.72,0.9,6.78,0,0,0,6.72,0.9,6.78
08/09/2019 06:00,6.5,0.75,6.543126164,0,0,0,6.5,0.75,6.543126164,6.53,0.75,6.572929332,0,0,0,6.53,0.75,6.572929332
08/09/2019 06:30,6.5,0.75,6.543126164,0,0,0,6.5,0.75,6.543126164,6.53,0.75,6.572929332,0,0,0,6.53,0.75,6.572929332
08/09/2019 07:00,6.51744,0.78092,6.564058211,0.03744,0.01092,0.039,6.48,0.77,6.525588096,6.54744,0.78092,6.593846116,0.03744,0.01092,0.039,6.51,0.77,6.55537947
08/09/2019 07:30,6.56472,0.84096,6.618365538,0.17472,0.05096,0.182,6.39,0.79,6.438648927,6.59472,0.84096,6.648123465,0.17472,0.05096,0.182,6.42,0.79,6.468423301
08/09/2019 08:00,6.81528,0.91404,6.876300648,0.42528,0.12404,0.443,6.39,0.79,6.438648927,6.84528,0.91404,6.906035578,0.42528,0.12404,0.443,6.42,0.79,6.468423301
08/09/2019 08:30,6.95016,0.87088,7.00450969,0.38016,0.11088,0.396,6.57,0.76,6.613811307,6.98016,0.87088,7.034277902,0.38016,0.11088,0.396,6.6,0.76,6.643613475
08/09/2019 09:00,7.4612,1.1866,7.554966909,1.5312,0.4466,1.595,5.93,0.74,5.975993641,7.4912,1.1866,7.584596034,1.5312,0.4466,1.595,5.96,0.74,6.005763898
08/09/2019 09:30,7.68352,1.39436,7.809015264,2.00352,0.58436,2.087,5.68,0.81,5.737464597,7.84352,2.14436,8.131364326,2.00352,0.58436,2.087,5.84,1.56,6.044766331
08/09/2019 10:00,7.93096,1.68528,8.108038924,2.28096,0.66528,2.376,5.65,1.02,5.741332598,7.97096,1.73528,8.157658978,2.28096,0.66528,2.376,5.69,1.07,5.789732291
08/09/2019 10:30,8.12192,1.81056,8.321280671,2.64192,0.77056,2.752,5.48,1.04,5.577813192,8.14192,1.82056,8.342979084,2.64192,0.77056,2.752,5.5,1.05,5.599330317
08/09/2019 11:00,8.3368,1.9024,8.551102853,2.9568,0.8624,3.08,5.38,1.04,5.479598525,8.3568,1.9124,8.572828005,2.9568,0.8624,3.08,5.4,1.05,5.501136246
08/09/2019 11:30,8.40392,1.92156,8.62080415,2.71392,0.79156,2.827,5.69,1.13,5.801120581,8.42392,1.92156,8.640302136,2.71392,0.79156,2.827,5.71,1.13,5.820738785
08/09/2019 12:00,8.09864,1.75752,8.287149474,2.04864,0.59752,2.134,6.05,1.16,6.160202919,8.12864,1.75752,8.316469491,2.04864,0.59752,2.134,6.08,1.16,6.189668812
08/09/2019 12:30,8.24864,1.82752,8.448662095,2.28864,0.66752,2.384,5.96,1.16,6.071836625,8.27864,1.82752,8.477954329,2.28864,0.66752,2.384,5.99,1.16,6.10128675
08/09/2019 13:00,8.41136,1.92748,8.629377509,2.63136,0.76748,2.741,5.78,1.16,5.895252327,8.44136,1.92748,8.658622165,2.63136,0.76748,2.741,5.81,1.16,5.924668767
08/09/2019 13:30,8.72592,2.21256,9.002060964,3.26592,0.95256,3.402,5.46,1.26,5.603498907,8.75592,2.21256,9.031143715,3.26592,0.95256,3.402,5.49,1.26,5.632734682
08/09/2019 14:00,7.95088,1.72484,8.135819922,1.97088,0.57484,2.053,5.98,1.15,6.089573056,7.98088,1.73484,8.167258745,1.97088,0.57484,2.053,6.01,1.16,6.120923133
08/09/2019 14:30,7.97296,1.83628,8.181687809,2.35296,0.68628,2.451,5.62,1.15,5.736453608,7.99296,1.84628,8.203423639,2.35296,0.68628,2.451,5.64,1.16,5.758055227
08/09/2019 15:00,8.40456,2.17008,8.680200228,3.15456,0.92008,3.286,5.25,1.25,5.396758286,8.42456,2.17008,8.699566564,3.15456,0.92008,3.286,5.27,1.25,5.416216392
08/09/2019 15:30,8.12616,1.78888,8.320731218,1.91616,0.55888,1.996,6.21,1.23,6.330639778,8.15616,1.78888,8.350032192,1.91616,0.55888,1.996,6.24,1.23,6.360070754
08/09/2019 16:00,7.6184,1.4512,7.755385226,0.9984,0.2912,1.04,6.62,1.16,6.72086304,7.6584,1.4612,7.796550263,0.9984,0.2912,1.04,6.66,1.17,6.761989352
08/09/2019 16:30,7.67928,1.52104,7.828467538,0.92928,0.27104,0.968,6.75,1.25,6.864765109,7.70928,1.52104,7.857897989,0.92928,0.27104,0.968,6.78,1.25,6.894265733
08/09/2019 17:00,7.81536,1.56448,7.97041088,0.97536,0.28448,1.016,6.84,1.28,6.958735517,7.84536,1.56448,7.999829448,0.97536,0.28448,1.016,6.87,1.28,6.988225812
08/09/2019 17:30,7.52968,1.33324,7.646803894,0.55968,0.16324,0.583,6.97,1.17,7.067517244,7.55968,1.34324,7.678089307,0.55968,0.16324,0.583,7,1.18,7.098760455
08/09/2019 18:00,7.3344,1.2542,7.44086292,0.4944,0.1442,0.515,6.84,1.11,6.9294805,7.3644,1.2642,7.472120783,0.4944,0.1442,0.515,6.87,1.12,6.960696804
08/09/2019 18:30,7.22736,1.17548,7.322327895,0.32736,0.09548,0.341,6.9,1.08,6.984010309,7.25736,1.17548,7.351940383,0.32736,0.09548,0.341,6.93,1.08,7.013650975
08/09/2019 19:00,7.20808,1.06444,7.286250737,0.11808,0.03444,0.123,7.09,1.03,7.164426006,7.24808,1.06444,7.325823926,0.11808,0.03444,0.123,7.13,1.03,7.204012771
08/09/2019 19:30,7.20456,0.98008,7.270917521,0.03456,0.01008,0.036,7.17,0.97,7.235316164,7.24456,0.99008,7.311901805,0.03456,0.01008,0.036,7.21,0.98,7.276297135
08/09/2019 20:00,7.34096,1.01028,7.410152455,0.00096,0.00028,0.001,7.34,1.01,7.409163246,7.37096,1.01028,7.439873453,0.00096,0.00028,0.001,7.37,1.01,7.438884325
08/09/2019 20:30,7.38,0.96,7.442177101,0,0,0,7.38,0.96,7.442177101,7.41,0.96,7.471927462,0,0,0,7.41,0.96,7.471927462
08/09/2019 21:00,7.22,0.99,7.28755789,0,0,0,7.22,0.99,7.28755789,7.25,1,7.318640584,0,0,0,7.25,1,7.318640584
08/09/2019 21:30,7.07,0.94,7.132215645,0,0,0,7.07,0.94,7.132215645,7.1,0.95,7.163274391,0,0,0,7.1,0.95,7.163274391
08/09/2019 22:00,7.01,0.98,7.078170668,0,0,0,7.01,0.98,7.078170668,7.04,0.98,7.107882948,0,0,0,7.04,0.98,7.107882948
08/09/2019 22:30,7.29,1.08,7.369565795,0,0,0,7.29,1.08,7.369565795,7.32,1.08,7.399243205,0,0,0,7.32,1.08,7.399243205
08/09/2019 23:00,7.26,0.24,7.263965859,0,0,0,7.26,0.24,7.263965859,7.52,2.07,7.799698712,0,0,0,7.52,2.07,7.799698712
08/09/2019 23:30,7.13,0.51,7.148216561,0,0,0,7.13,0.51,7.148216561,7.37,2.04,7.647123642,0,0,0,7.37,2.04,7.647123642
09/09/2019 00:00,7.07,1.11,7.156605341,0,0,0,7.07,1.11,7.156605341,7.1,1.11,7.186243803,0,0,0,7.1,1.11,7.186243803
09/09/2019 00:30,6.86,1.11,6.949222978,0,0,0,6.86,1.11,6.949222978,6.89,1.11,6.978839445,0,0,0,6.89,1.11,6.978839445
09/09/2019 01:00,6.9,1.11,6.988712328,0,0,0,6.9,1.11,6.988712328,6.93,1.11,7.018333135,0,0,0,6.93,1.11,7.018333135
09/09/2019 01:30,7,1.11,7.087460758,0,0,0,7,1.11,7.087460758,7.04,1.11,7.126969903,0,0,0,7.04,1.11,7.126969903
09/09/2019 02:00,7,1.17,7.097105044,0,0,0,7,1.17,7.097105044,7.04,1.18,7.138207058,0,0,0,7.04,1.18,7.138207058
09/09/2019 02:30,6.96,1.17,7.057655418,0,0,0,6.96,1.17,7.057655418,7,1.19,7.100429564,0,0,0,7,1.19,7.100429564
09/09/2019 03:00,6.93,1.17,7.028072282,0,0,0,6.93,1.17,7.028072282,6.97,1.17,7.067517244,0,0,0,6.97,1.17,7.067517244
09/09/2019 03:30,7.02,1.17,7.11683216,0,0,0,7.02,1.17,7.11683216,7.06,1.17,7.156290939,0,0,0,7.06,1.17,7.156290939
09/09/2019 04:00,7.01,1.09,7.094237098,0,0,0,7.01,1.09,7.094237098,7.04,1.09,7.123882368,0,0,0,7.04,1.09,7.123882368
09/09/2019 04:30,7.08,1.09,7.163413991,0,0,0,7.08,1.09,7.163413991,7.11,1.07,7.190062587,0,0,0,7.11,1.07,7.190062587
09/09/2019 05:00,7.11,1.14,7.200812454,0,0,0,7.11,1.14,7.200812454,7.14,1.15,7.232019082,0,0,0,7.14,1.15,7.232019082
09/09/2019 05:30,7.25,1.14,7.339080324,0,0,0,7.25,1.14,7.339080324,7.29,1.15,7.38014905,0,0,0,7.29,1.15,7.38014905
09/09/2019 06:00,7.55,1.25,7.652777274,0,0,0,7.55,1.25,7.652777274,7.59,1.26,7.693874187,0,0,0,7.59,1.26,7.693874187
09/09/2019 06:30,8.56,1.64,8.715687007,0,0,0,8.56,1.64,8.715687007,8.62,1.76,8.797840644,0,0,0,8.62,1.76,8.797840644
09/09/2019 07:00,8.92536,2.02448,9.152080113,0.01536,0.00448,0.016,8.91,2.02,9.136109675,8.96536,2.03448,9.1933013,0.01536,0.00448,0.016,8.95,2.03,9.177330767
09/09/2019 07:30,9.45,2.155,9.69260156,0.12,0.035,0.125,9.33,2.12,9.567826294,9.5,2.225,9.757080762,0.12,0.035,0.125,9.38,2.19,9.632263493
09/09/2019 08:00,10.05744,2.26592,10.30953407,0.15744,0.04592,0.164,9.9,2.22,10.1458563,10.19744,2.88592,10.59793927,0.15744,0.04592,0.164,10.04,2.84,10.4339446
09/09/2019 08:30,10.35912,2.27516,10.60602283,0.18912,0.05516,0.197,10.17,2.22,10.40948126,10.53912,3.21516,11.01863441,0.18912,0.05516,0.197,10.35,3.16,10.8216496
09/09/2019 09:00,10.23424,2.43332,10.51953966,0.35424,0.10332,0.369,9.88,2.33,10.15102458,10.34424,2.89332,10.74125699,0.35424,0.10332,0.369,9.99,2.79,10.37228037
09/09/2019 09:30,10.33104,1.62072,10.45739551,0.31104,0.09072,0.324,10.02,1.53,10.13613832,10.67104,3.69072,11.29125807,0.31104,0.09072,0.324,10.36,3.6,10.96766156
09/09/2019 10:00,10.90448,2.75464,11.24703186,0.32448,0.09464,0.338,10.58,2.66,10.90926212,10.98448,2.97464,11.38012671,0.32448,0.09464,0.338,10.66,2.88,11.04219181
09/09/2019 10:30,10.564,2.697,10.90283931,0.264,0.077,0.275,10.3,2.62,10.62800075,10.604,2.717,10.94654763,0.264,0.077,0.275,10.34,2.64,10.6717009
09/09/2019 11:00,10.76304,2.88172,11.14214253,0.38304,0.11172,0.399,10.38,2.77,10.74324439,10.81304,2.90172,11.19561579,0.38304,0.11172,0.399,10.43,2.79,10.79671246
09/09/2019 11:30,11.14784,3.03312,11.55310147,0.62784,0.18312,0.654,10.52,2.85,10.89921557,11.19784,3.06312,11.60923446,0.62784,0.18312,0.654,10.57,2.88,10.95533204
09/09/2019 12:00,11.3908,3.0694,11.79709884,1.0608,0.3094,1.105,10.33,2.76,10.69235708,11.4308,3.0894,11.84092822,1.0608,0.3094,1.105,10.37,2.78,10.73616785
09/09/2019 12:30,10.89408,2.97244,11.29231502,0.93408,0.27244,0.973,9.96,2.7,10.31947673,10.94408,2.99244,11.34581792,0.93408,0.27244,0.973,10.01,2.72,10.37296968
09/09/2019 13:00,10.5856,2.8558,10.96405586,0.9456,0.2758,0.985,9.64,2.58,9.979278531,10.6256,2.8758,11.00788813,0.9456,0.2758,0.985,9.68,2.6,10.02309333
09/09/2019 13:30,10.83392,2.97156,11.23405498,0.79392,0.23156,0.827,10.04,2.74,10.4071706,10.88392,2.99156,11.28756598,0.79392,0.23156,0.827,10.09,2.76,10.46067397
09/09/2019 14:00,10.86592,3.02756,11.2798199,0.98592,0.28756,1.027,9.88,2.74,10.25290203,10.91592,3.04756,11.33335482,0.98592,0.28756,1.027,9.93,2.76,10.30643003
09/09/2019 14:30,10.38584,2.94212,10.79452373,0.55584,0.16212,0.579,9.83,2.78,10.21554208,10.42584,2.96212,10.83846366,0.55584,0.16212,0.579,9.87,2.8,10.25947854
09/09/2019 15:00,10.51408,3.01744,10.93850184,0.81408,0.23744,0.848,9.7,2.78,10.09051039,10.56408,3.03744,10.99208024,0.81408,0.23744,0.848,9.75,2.8,10.14408695
09/09/2019 15:30,10.80184,3.04012,11.22150066,0.89184,0.26012,0.929,9.91,2.78,10.29254585,10.85184,3.06012,11.27505059,0.89184,0.26012,0.929,9.96,2.8,10.34609105
09/09/2019 16:00,11.07672,3.26196,11.54703897,1.44672,0.42196,1.507,9.63,2.84,10.04004482,11.11672,3.29196,11.59389771,1.44672,0.42196,1.507,9.67,2.87,10.08691231
09/09/2019 16:30,10.4508,2.6694,10.7863301,0.8208,0.2394,0.855,9.63,2.43,9.931857832,10.5208,2.8594,10.90244931,0.8208,0.2394,0.855,9.7,2.62,10.04760668
09/09/2019 17:00,10.0664,2.2052,10.30511116,0.5664,0.1652,0.59,9.5,2.04,9.716563178,10.1564,2.5752,10.47779156,0.5664,0.1652,0.59,9.59,2.41,9.888184869
09/09/2019 17:30,9.76568,1.91124,9.9509469,0.41568,0.12124,0.433,9.35,1.79,9.519800418,9.93568,2.83124,10.33119824,0.41568,0.12124,0.433,9.52,2.71,9.898206908
09/09/2019 18:00,9.56792,2.26856,9.833181459,0.33792,0.09856,0.352,9.23,2.17,9.481655974,9.60792,2.27856,9.874409471,0.33792,0.09856,0.352,9.27,2.18,9.522882967
09/09/2019 18:30,9.09816,2.10488,9.33847071,0.18816,0.05488,0.196,8.91,2.05,9.142789509,9.14816,2.12488,9.391695608,0.18816,0.05488,0.196,8.96,2.07,9.196004567
09/09/2019 19:00,9.01464,2.04052,9.242697453,0.10464,0.03052,0.109,8.91,2.01,9.133903875,9.06464,2.06052,9.295883013,0.10464,0.03052,0.109,8.96,2.03,9.187083324
09/09/2019 19:30,8.86168,1.82924,9.048507689,0.03168,0.00924,0.033,8.83,1.82,9.015614233,8.93168,2.03924,9.161517745,0.03168,0.00924,0.033,8.9,2.03,9.128576012
09/09/2019 20:00,9.21,1.66,9.358402641,0,0,0,9.21,1.66,9.358402641,9.37,2.53,9.70555511,0,0,0,9.37,2.53,9.70555511
09/09/2019 20:30,9.32,2.09,9.551465856,0,0,0,9.32,2.09,9.551465856,9.37,2.1,9.602442398,0,0,0,9.37,2.1,9.602442398
09/09/2019 21:00,9.44,2.2,9.692966522,0,0,0,9.44,2.2,9.692966522,9.48,2.21,9.734192314,0,0,0,9.48,2.21,9.734192314
09/09/2019 21:30,9.28,2.17,9.530335776,0,0,0,9.28,2.17,9.530335776,9.32,2.19,9.573844578,0,0,0,9.32,2.19,9.573844578
09/09/2019 22:00,9.04,2,9.258596006,0,0,0,9.04,2,9.258596006,9.08,2.02,9.301978284,0,0,0,9.08,2.02,9.301978284
09/09/2019 22:30,8.69,1.68,8.850903909,0,0,0,8.69,1.68,8.850903909,8.73,1.69,8.892075123,0,0,0,8.73,1.69,8.892075123
09/09/2019 23:00,8.58,1.64,8.73533056,0,0,0,8.58,1.64,8.73533056,8.62,1.65,8.776497023,0,0,0,8.62,1.65,8.776497023
09/09/2019 23:30,8.45,1.58,8.59644694,0,0,0,8.45,1.58,8.59644694,8.49,1.59,8.637603834,0,0,0,8.49,1.59,8.637603834
10/09/2019 00:00,8.33,1.6,8.482269743,0,0,0,8.33,1.6,8.482269743,8.37,1.61,8.523438273,0,0,0,8.37,1.61,8.523438273
10/09/2019 00:30,8.26,1.6,8.413536712,0,0,0,8.26,1.6,8.413536712,8.31,1.69,8.480106131,0,0,0,8.31,1.69,8.480106131
10/09/2019 01:00,7.96,0.55,7.978978631,0,0,0,7.96,0.55,7.978978631,8.25,2.44,8.60326101,0,0,0,8.25,2.44,8.60326101
10/09/2019 01:30,7.96,0.49,7.975067398,0,0,0,7.96,0.49,7.975067398,8.25,2.38,8.586436979,0,0,0,8.25,2.38,8.586436979
10/09/2019 02:00,7.88,0.56,7.899873417,0,0,0,7.88,0.56,7.899873417,8.16,2.46,8.522746036,0,0,0,8.16,2.46,8.522746036
10/09/2019 02:30,7.83,0.56,7.85,0,0,0,7.83,0.56,7.85,8.1,2.46,8.465317478,0,0,0,8.1,2.46,8.465317478
10/09/2019 03:00,7.85,0.45,7.86288751,0,0,0,7.85,0.45,7.86288751,8.13,2.33,8.457292711,0,0,0,8.13,2.33,8.457292711
10/09/2019 03:30,7.88,0.48,7.894605753,0,0,0,7.88,0.48,7.894605753,8.16,2.36,8.494421699,0,0,0,8.16,2.36,8.494421699
10/09/2019 04:00,7.98,1.2,8.069721185,0,0,0,7.98,1.2,8.069721185,8.06,1.5,8.198390086,0,0,0,8.06,1.5,8.198390086
10/09/2019 04:30,7.98,1.25,8.07730772,0,0,0,7.98,1.25,8.07730772,8.01,1.26,8.108495545,0,0,0,8.01,1.26,8.108495545
10/09/2019 05:00,7.95,0.59,7.971863019,0,0,0,7.95,0.59,7.971863019,8.16,1.89,8.376019341,0,0,0,8.16,1.89,8.376019341
10/09/2019 05:30,8.29,0.45,8.302204527,0,0,0,8.29,0.45,8.302204527,8.59,2.38,8.913613184,0,0,0,8.59,2.38,8.913613184
10/09/2019 06:00,8.6,0.85,8.641903725,0,0,0,8.6,0.85,8.641903725,8.83,2.28,9.119610737,0,0,0,8.83,2.28,9.119610737
10/09/2019 06:30,9.49,2.14,9.728293787,0,0,0,9.49,2.14,9.728293787,9.53,2.16,9.771719398,0,0,0,9.53,2.16,9.771719398
10/09/2019 07:00,9.79936,2.34148,10.07521637,0.03936,0.01148,0.041,9.76,2.33,10.03426629,9.84936,2.36148,10.12849842,0.03936,0.01148,0.041,9.81,2.35,10.08754678
10/09/2019 07:30,10.29552,2.41536,10.57505064,0.15552,0.04536,0.162,10.14,2.37,10.41328478,10.35552,2.50536,10.65427723,0.15552,0.04536,0.162,10.2,2.46,10.49245443
10/09/2019 08:00,10.63448,2.13464,10.84660559,0.32448,0.09464,0.338,10.31,2.04,10.50988582,10.81448,3.01464,11.22679972,0.32448,0.09464,0.338,10.49,2.92,10.88882455
10/09/2019 08:30,11.22176,2.90968,11.59284845,0.58176,0.16968,0.606,10.64,2.74,10.98713793,11.27176,2.92968,11.64626972,0.58176,0.16968,0.606,10.69,2.76,11.04054799
10/09/2019 09:00,11.17888,2.86884,11.5411265,0.57888,0.16884,0.603,10.6,2.7,10.93846424,11.22888,2.88884,11.59453072,0.57888,0.16884,0.603,10.65,2.72,10.99185608
10/09/2019 09:30,11.70464,2.82052,12.0396815,1.54464,0.45052,1.609,10.16,2.37,10.4327609,11.90464,3.96052,12.54616165,1.54464,0.45052,1.609,10.36,3.51,10.93845053
10/09/2019 10:00,11.71224,3.41732,12.20060006,2.32224,0.67732,2.419,9.39,2.74,9.781600074,11.78224,3.65732,12.33682167,2.32224,0.67732,2.419,9.46,2.98,9.918265977
10/09/2019 10:30,11.72888,3.47884,12.23392634,2.01888,0.58884,2.103,9.71,2.89,10.13095257,11.76888,3.49884,12.27796473,2.01888,0.58884,2.103,9.75,2.91,10.17499877
10/09/2019 11:00,11.62736,3.37048,12.10601652,1.64736,0.48048,1.716,9.98,2.89,10.39001925,11.67736,3.39048,12.15960901,1.64736,0.48048,1.716,10.03,2.91,10.44361049
10/09/2019 11:30,12.17976,3.82368,12.76585612,2.30976,0.67368,2.406,9.87,3.15,10.36047296,12.21976,3.85368,12.81301619,2.30976,0.67368,2.406,9.91,3.18,10.40771349
10/09/2019 12:00,12.45536,4.07948,13.10641636,3.01536,0.87948,3.141,9.44,3.2,9.967627601,12.49536,4.10948,13.15377693,3.01536,0.87948,3.141,9.48,3.23,10.01515352
10/09/2019 12:30,11.30024,3.29132,11.76980082,1.17024,0.34132,1.219,10.13,2.95,10.55080092,11.35024,3.32132,11.82620457,1.17024,0.34132,1.219,10.18,2.98,10.6072051
10/09/2019 13:00,11.48936,3.61148,12.04359502,1.71936,0.50148,1.791,9.77,3.11,10.25304833,11.53936,3.63148,12.0972921,1.71936,0.50148,1.791,9.82,3.13,10.30675992
10/09/2019 13:30,11.24344,3.34392,11.73016385,0.97344,0.28392,1.014,10.27,3.06,10.71617936,11.29344,3.37392,11.78665021,0.97344,0.28392,1.014,10.32,3.09,10.77267376
10/09/2019 14:00,11.54352,3.59436,12.09017278,1.52352,0.44436,1.587,10.02,3.15,10.50347085,11.58352,3.61436,12.13431225,1.52352,0.44436,1.587,10.06,3.17,10.54763007
10/09/2019 14:30,11.66128,3.54204,12.18734994,1.48128,0.43204,1.543,10.18,3.11,10.64445865,11.71128,3.56204,12.2410052,1.48128,0.43204,1.543,10.23,3.13,10.69812133
10/09/2019 15:00,12.08232,3.94276,12.70935927,2.51232,0.73276,2.617,9.57,3.21,10.09400812,12.13232,3.97276,12.7662058,2.51232,0.73276,2.617,9.62,3.24,10.15096055
10/09/2019 15:30,11.53072,3.78396,12.13572647,2.31072,0.67396,2.407,9.22,3.11,9.730390537,11.57072,3.81396,12.18309699,2.31072,0.67396,2.407,9.26,3.14,9.777893434
10/09/2019 16:00,11.39608,3.55344,11.93723482,1.72608,0.50344,1.798,9.67,3.05,10.13959565,11.44608,3.58344,11.99390635,1.72608,0.50344,1.798,9.72,3.08,10.19631306
10/09/2019 16:30,11.21704,2.43872,11.47908279,2.08704,0.60872,2.174,9.13,1.83,9.311594922,11.50704,4.27872,12.27678355,2.08704,0.60872,2.174,9.42,3.67,10.10966369
10/09/2019 17:00,10.83032,2.28176,11.06807391,1.96032,0.57176,2.042,8.87,1.71,9.033327183,11.15032,4.32176,11.95856369,1.96032,0.57176,2.042,9.19,3.75,9.925653631
10/09/2019 17:30,10.32424,1.91332,10.50003452,1.31424,0.38332,1.369,9.01,1.53,9.138982438,10.64424,3.93332,11.3477245,1.31424,0.38332,1.369,9.33,3.55,9.982554783
10/09/2019 18:00,9.87992,1.57956,10.00539,0.64992,0.18956,0.677,9.23,1.39,9.334077351,10.19992,3.59956,10.81643195,0.64992,0.18956,0.677,9.55,3.41,10.14054239
10/09/2019 18:30,9.65128,1.48204,9.764407212,0.52128,0.15204,0.543,9.13,1.33,9.226364398,9.97128,3.50204,10.56838252,0.52128,0.15204,0.543,9.45,3.35,10.02621564
10/09/2019 19:00,9.44216,1.39188,9.544197997,0.21216,0.06188,0.221,9.23,1.33,9.325331093,9.77216,3.41188,10.3506539,0.21216,0.06188,0.221,9.56,3.35,10.12996051
10/09/2019 19:30,9.2684,1.3212,9.36209421,0.0384,0.0112,0.04,9.23,1.31,9.322499665,9.5984,3.3612,10.16990403,0.0384,0.0112,0.04,9.56,3.35,10.12996051
10/09/2019 20:00,9.31,1.31,9.40171261,0,0,0,9.31,1.31,9.40171261,9.63,3.35,10.19604825,0,0,0,9.63,3.35,10.19604825
10/09/2019 20:30,9.23096,1.31028,9.323489486,0.00096,0.00028,0.001,9.23,1.31,9.322499665,9.56096,3.32028,10.12107778,0.00096,0.00028,0.001,9.56,3.32,10.12007905
10/09/2019 21:00,9.37768,1.29224,9.46629634,0.00768,0.00224,0.008,9.37,1.29,9.458382526,9.69768,3.31224,10.2477281,0.00768,0.00224,0.008,9.69,3.31,10.23973632
10/09/2019 21:30,9.1124,1.1382,9.183209297,0.0624,0.0182,0.065,9.05,1.12,9.11904052,9.4324,3.1482,9.943909342,0.0624,0.0182,0.065,9.37,3.13,9.878957435
10/09/2019 22:00,8.92848,1.86164,9.12049662,0.10848,0.03164,0.113,8.82,1.83,9.00784658,9.02848,2.32164,9.322202712,0.10848,0.03164,0.113,8.92,2.29,9.209261642
10/09/2019 22:30,8.47616,1.36388,8.585188233,0.11616,0.03388,0.121,8.36,1.33,8.465134376,8.66616,2.56388,9.037467001,0.11616,0.03388,0.121,8.55,2.53,8.916467911
10/09/2019 23:00,8.43216,1.10188,8.503849822,0.21216,0.06188,0.221,8.22,1.04,8.285529555,8.69216,2.82188,9.138744564,0.21216,0.06188,0.221,8.48,2.76,8.917847274
10/09/2019 23:30,8.44072,1.98396,8.670746877,0.15072,0.04396,0.157,8.29,1.94,8.513970871,8.48072,2.00396,8.714268036,0.15072,0.04396,0.157,8.33,1.96,8.557482106
11/09/2019 00:00,8.29136,1.90248,8.506825542,0.11136,0.03248,0.116,8.18,1.87,8.391024967,8.34136,1.91248,8.557795651,0.11136,0.03248,0.116,8.23,1.88,8.441996209
11/09/2019 00:30,8.23672,1.90696,8.454587678,0.12672,0.03696,0.132,8.11,1.87,8.32280001,8.27672,1.91696,8.495812474,0.12672,0.03696,0.132,8.15,1.88,8.364024151
11/09/2019 01:00,8.34312,1.96716,8.571894178,0.09312,0.02716,0.097,8.25,1.94,8.475028024,8.38312,1.98716,8.615422555,0.09312,0.02716,0.097,8.29,1.96,8.518550346
11/09/2019 01:30,8.38568,1.96124,8.611973723,0.17568,0.05124,0.183,8.21,1.91,8.429246704,8.42568,1.97124,8.653200021,0.17568,0.05124,0.183,8.25,1.92,8.470472242
11/09/2019 02:00,8.24728,1.90004,8.463319644,0.13728,0.04004,0.143,8.11,1.86,8.320558875,8.28728,1.92004,8.506795131,0.13728,0.04004,0.143,8.15,1.88,8.364024151
11/09/2019 02:30,8.08,1.825,8.283539401,0.12,0.035,0.125,7.96,1.79,8.158780546,8.12,1.845,8.326969737,0.12,0.035,0.125,8,1.81,8.202200924
11/09/2019 03:00,8.14064,1.84352,8.346770968,0.08064,0.02352,0.084,8.06,1.82,8.262929263,8.18064,1.86352,8.390207244,0.08064,0.02352,0.084,8.1,1.84,8.30635901
11/09/2019 03:30,8.11968,1.80824,8.318589736,0.19968,0.05824,0.208,7.92,1.75,8.111035692,8.15968,1.82824,8.361987754,0.19968,0.05824,0.208,7.96,1.77,8.154415982
11/09/2019 04:00,8.09976,1.88368,8.315910197,0.14976,0.04368,0.156,7.95,1.84,8.160153185,8.13976,1.89368,8.357135682,0.14976,0.04368,0.156,7.99,1.85,8.201377933
11/09/2019 04:30,8.0348,1.7464,8.222403785,0.1248,0.0364,0.13,7.91,1.71,8.092725128,8.0748,1.7664,8.265746427,0.1248,0.0364,0.13,7.95,1.73,8.136055555
11/09/2019 05:00,8.096,1.758,8.284671388,0.096,0.028,0.1,8,1.73,8.184919059,8.126,1.778,8.318242603,0.096,0.028,0.1,8.03,1.75,8.218479178
11/09/2019 05:30,8.3004,1.7472,8.482296151,0.2304,0.0672,0.24,8.07,1.68,8.243015225,8.3404,1.7572,8.523498343,0.2304,0.0672,0.24,8.11,1.69,8.284213904
11/09/2019 06:00,8.59672,1.82196,8.787669372,0.24672,0.07196,0.257,8.35,1.75,8.531412544,8.63672,1.83196,8.828873643,0.24672,0.07196,0.257,8.39,1.76,8.57261337
11/09/2019 06:30,9.33024,2.12632,9.569462639,0.09024,0.02632,0.094,9.24,2.1,9.475631905,9.37024,2.14632,9.612912524,0.09024,0.02632,0.094,9.28,2.12,9.519075585
11/09/2019 07:00,9.87448,2.52464,10.19211275,0.08448,0.02464,0.088,9.79,2.5,10.10416251,9.91448,2.54464,10.23582466,0.08448,0.02464,0.088,9.83,2.52,10.1478717
11/09/2019 07:30,9.99696,2.33828,10.26677956,0.09696,0.02828,0.101,9.9,2.31,10.16592839,10.06696,2.54828,10.38447951,0.09696,0.02828,0.101,9.97,2.52,10.28354511
11/09/2019 08:00,10.3356,2.6808,10.67760816,0.3456,0.1008,0.36,9.99,2.58,10.31777592,10.3756,2.7008,10.72135234,0.3456,0.1008,0.36,10.03,2.6,10.36151051
11/09/2019 08:30,10.65056,2.82308,11.01835782,0.73056,0.21308,0.761,9.92,2.61,10.25760693,10.70056,2.84308,11.07181504,0.73056,0.21308,0.761,9.97,2.63,10.31105232
11/09/2019 09:00,11.08712,3.09416,11.51077999,1.07712,0.31416,1.122,10.01,2.78,10.38886423,11.13712,3.16416,11.57788195,1.07712,0.31416,1.122,10.06,2.85,10.4559122
11/09/2019 09:30,11.17776,3.20268,11.62753103,1.03776,0.30268,1.081,10.14,2.9,10.54654446,11.22776,3.23268,11.68386985,1.03776,0.30268,1.081,10.19,2.93,10.60287697
11/09/2019 10:00,11.21376,3.23068,11.66986318,0.65376,0.19068,0.681,10.56,3.04,10.98886709,11.26376,3.26068,11.72622375,0.65376,0.19068,0.681,10.61,3.07,11.04522521
11/09/2019 10:30,11.16856,3.04708,11.57676246,1.01856,0.29708,1.061,10.15,2.75,10.51594028,11.24856,3.29708,11.72181038,1.01856,0.29708,1.061,10.23,3,10.66081141
11/09/2019 11:00,11.17784,3.12312,11.60594613,1.10784,0.32312,1.154,10.07,2.8,10.45202851,11.22784,3.14312,11.65948517,1.10784,0.32312,1.154,10.12,2.82,10.50556043
11/09/2019 11:30,11.33928,3.31604,11.81420299,1.28928,0.37604,1.343,10.05,2.94,10.47120337,11.38928,3.33604,11.86780779,1.28928,0.37604,1.343,10.1,2.96,10.52480879
11/09/2019 12:00,11.48984,3.44412,11.99493167,1.89984,0.55412,1.979,9.59,2.89,10.0159972,11.52984,3.46412,12.03899239,1.89984,0.55412,1.979,9.63,2.91,10.06006958
11/09/2019 12:30,11.09648,3.04564,11.50685845,1.11648,0.32564,1.163,9.98,2.72,10.34402243,11.14648,3.06564,11.56037045,1.11648,0.32564,1.163,10.03,2.74,10.39752374
11/09/2019 13:00,11.44992,3.47956,11.96695474,2.08992,0.60956,2.177,9.36,2.87,9.790122573,11.48992,3.50956,12.01396159,2.08992,0.60956,2.177,9.4,2.9,9.837174391
11/09/2019 13:30,11.00384,3.11112,11.43518965,1.20384,0.35112,1.254,9.8,2.76,10.18123765,11.05384,3.13112,11.48874628,1.20384,0.35112,1.254,9.85,2.78,10.23478871
11/09/2019 14:00,11.06056,3.20808,11.51641284,1.33056,0.38808,1.386,9.73,2.82,10.1304146,11.10056,3.22808,11.56040366,1.33056,0.38808,1.386,9.77,2.84,10.17440416
11/09/2019 14:30,11.26792,3.48856,11.79559545,1.77792,0.51856,1.852,9.49,2.97,9.943892598,11.30792,3.51856,11.84269054,1.77792,0.51856,1.852,9.53,3,9.991040987
11/09/2019 15:00,11.88792,3.76856,12.47095371,2.73792,0.79856,2.852,9.15,2.97,9.619948025,11.96792,4.11856,12.65676284,2.73792,0.79856,2.852,9.23,3.32,9.8089398
11/09/2019 15:30,11.59016,2.93088,11.95499337,3.26016,0.95088,3.396,8.33,1.98,8.562085026,11.89016,4.99088,12.89514591,3.26016,0.95088,3.396,8.63,4.04,9.528824691
11/09/2019 16:00,11.01288,3.36084,11.51428554,2.88288,0.84084,3.003,8.13,2.52,8.51159797,11.08288,3.66084,11.67184555,2.88288,0.84084,3.003,8.2,2.82,8.671355142
11/09/2019 16:30,10.97192,3.37556,11.47943526,2.52192,0.73556,2.627,8.45,2.64,8.852801816,11.01192,3.39556,11.52355023,2.52192,0.73556,2.627,8.49,2.66,8.896948915
11/09/2019 17:00,10.66064,3.25852,11.1475198,2.12064,0.61852,2.209,8.54,2.64,8.938747116,10.70064,3.27852,11.19162141,2.12064,0.61852,2.209,8.58,2.66,8.982872592
11/09/2019 17:30,10.30616,3.02388,10.74061377,1.31616,0.38388,1.371,8.99,2.64,9.369615787,10.34616,3.04388,10.78462944,1.31616,0.38388,1.371,9.03,2.66,9.41363373
11/09/2019 18:00,9.76296,2.74128,10.140513,1.03296,0.30128,1.076,8.73,2.44,9.064573901,9.80296,2.76128,10.18443381,1.03296,0.30128,1.076,8.77,2.46,9.108485055
11/09/2019 18:30,9.338,2.504,9.667898427,0.528,0.154,0.55,8.81,2.35,9.118037069,9.378,2.524,9.711717665,0.528,0.154,0.55,8.85,2.37,9.161844792
11/09/2019 19:00,9.20856,2.34208,9.501732263,0.17856,0.05208,0.186,9.03,2.29,9.315846714,9.24856,2.36208,9.545432625,0.17856,0.05208,0.186,9.07,2.31,9.359540587
11/09/2019 19:30,9.0984,2.2612,9.375175092,0.0384,0.0112,0.04,9.06,2.25,9.33520755,9.1384,2.2812,9.418823069,0.0384,0.0112,0.04,9.1,2.27,9.378853875
11/09/2019 20:00,9.26096,2.29028,9.539956111,0.00096,0.00028,0.001,9.26,2.29,9.538956966,9.31096,2.31028,9.593298171,0.00096,0.00028,0.001,9.31,2.31,9.592298995
11/09/2019 20:30,9.15,2.29,9.432210769,0,0,0,9.15,2.29,9.432210769,9.2,2.31,9.485573256,0,0,0,9.2,2.31,9.485573256
11/09/2019 21:00,8.99,2.12,9.236584867,0,0,0,8.99,2.12,9.236584867,9.03,2.14,9.280113146,0,0,0,9.03,2.14,9.280113146
11/09/2019 21:30,8.73288,2.04084,8.968178243,0.00288,0.00084,0.003,8.73,2.04,8.965182653,8.78288,2.05084,9.019142188,0.00288,0.00084,0.003,8.78,2.05,9.016146627
11/09/2019 22:00,8.42768,1.88224,8.635312247,0.00768,0.00224,0.008,8.42,1.88,8.627328671,8.46768,1.89224,8.676530228,0.00768,0.00224,0.008,8.46,1.89,8.668546591
11/09/2019 22:30,8.16768,1.70224,8.343177908,0.00768,0.00224,0.008,8.16,1.7,8.335202457,8.20768,1.72224,8.38642484,0.00768,0.00224,0.008,8.2,1.72,8.378448544
11/09/2019 23:00,8.07672,0.94196,8.131463251,0.00672,0.00196,0.007,8.07,0.94,8.124561527,8.31672,2.51196,8.687794576,0.00672,0.00196,0.007,8.31,2.51,8.680794894
11/09/2019 23:30,7.99672,0.74196,8.031066891,0.00672,0.00196,0.007,7.99,0.74,8.024194664,8.27672,2.70196,8.706588413,0.00672,0.00196,0.007,8.27,2.7,8.699591944
12/09/2019 00:00,7.86192,0.68056,7.891321055,0.00192,0.00056,0.002,7.86,0.68,7.889359923,8.15192,2.64056,8.568918065,0.00192,0.00056,0.002,8.15,2.64,8.566918933
12/09/2019 00:30,7.83,0.76,7.866797315,0,0,0,7.83,0.76,7.866797315,8.11,2.72,8.553975684,0,0,0,8.11,2.72,8.553975684
12/09/2019 01:00,7.88192,1.66056,8.054943972,0.00192,0.00056,0.002,7.88,1.66,8.05294977,7.92192,1.68056,8.098215754,0.00192,0.00056,0.002,7.92,1.68,8.096221341
12/09/2019 01:30,7.93576,1.69168,8.114066058,0.00576,0.00168,0.006,7.93,1.69,8.108082387,7.97576,1.70168,8.155272062,0.00576,0.00168,0.006,7.97,1.7,8.149288312
12/09/2019 02:00,7.84728,1.63504,8.015806834,0.01728,0.00504,0.018,7.83,1.63,7.997862214,7.88728,1.64504,8.057005796,0.01728,0.00504,0.018,7.87,1.64,8.03906089
12/09/2019 02:30,7.72344,1.75392,7.920085909,0.01344,0.00392,0.014,7.71,1.75,7.90611156,7.75344,1.76392,7.951556175,0.01344,0.00392,0.014,7.74,1.76,7.937581496
12/09/2019 03:00,7.85824,1.71532,8.043274122,0.01824,0.00532,0.019,7.84,1.71,8.024319286,7.89824,1.73532,8.086626651,0.01824,0.00532,0.019,7.88,1.73,8.067670048
12/09/2019 03:30,7.90248,1.71364,8.086145695,0.01248,0.00364,0.013,7.89,1.71,8.073177813,7.94248,1.73364,8.129483145,0.01248,0.00364,0.013,7.93,1.73,8.11651403
12/09/2019 04:00,7.8844,1.3442,7.998164602,0.0144,0.0042,0.015,7.87,1.34,7.983263744,8.0244,2.1242,8.300796408,0.0144,0.0042,0.015,8.01,2.12,8.285801108
12/09/2019 04:30,7.81384,1.56112,7.968261492,0.00384,0.00112,0.004,7.81,1.56,7.964276489,7.85384,1.60112,8.015384457,0.00384,0.00112,0.004,7.85,1.6,8.01139813
12/09/2019 05:00,7.81672,1.51196,7.961603771,0.00672,0.00196,0.007,7.81,1.51,7.95463387,7.85672,1.52196,8.002775231,0.00672,0.00196,0.007,7.85,1.52,7.99580515
12/09/2019 05:30,8.05096,1.51028,8.191391982,0.00096,0.00028,0.001,8.05,1.51,8.190396816,8.09096,1.52028,8.232550334,0.00096,0.00028,0.001,8.09,1.52,8.231555139
12/09/2019 06:00,8.33,1.58,8.478519918,0,0,0,8.33,1.58,8.478519918,8.37,1.59,8.519683093,0,0,0,8.37,1.59,8.519683093
12/09/2019 06:30,8.95288,2.19084,9.217040751,0.00288,0.00084,0.003,8.95,2.19,9.214043629,8.99288,2.21084,9.260653551,0.00288,0.00084,0.003,8.99,2.21,9.257656291
12/09/2019 07:00,9.27184,2.46512,9.593947759,0.05184,0.01512,0.054,9.22,2.45,9.539963312,9.32184,2.48512,9.64741014,0.05184,0.01512,0.054,9.27,2.47,9.593424832
12/09/2019 07:30,9.79464,2.54052,10.11875559,0.10464,0.03052,0.109,9.69,2.51,10.00980519,9.87464,2.78052,10.25864546,0.10464,0.03052,0.109,9.77,2.75,10.14965024
12/09/2019 08:00,10.05616,2.57888,10.38156905,0.23616,0.06888,0.246,9.82,2.51,10.13570422,10.09616,2.60888,10.42778508,0.23616,0.06888,0.246,9.86,2.54,10.18190552
12/09/2019 08:30,10.29264,2.14952,10.51469802,0.27264,0.07952,0.284,10.02,2.07,10.23158346,10.49264,3.23952,10.98134709,0.27264,0.07952,0.284,10.22,3.16,10.69738286
12/09/2019 09:00,10.58984,1.87412,10.75439617,0.45984,0.13412,0.479,10.13,1.74,10.27835104,10.92984,3.86412,11.59279198,0.45984,0.13412,0.479,10.47,3.73,11.11457602
12/09/2019 09:30,10.96264,2.65952,11.28062598,0.99264,0.28952,1.034,9.97,2.37,10.24781928,11.16264,3.81952,11.79801953,0.99264,0.28952,1.034,10.17,3.53,10.76521249
12/09/2019 10:00,10.83368,2.30524,11.07622471,1.18368,0.34524,1.233,9.65,1.96,9.847035087,11.12368,4.11524,11.86049986,1.18368,0.34524,1.233,9.94,3.77,10.63092188
12/09/2019 10:30,11.37336,3.50848,11.90221616,2.22336,0.64848,2.316,9.15,2.86,9.586558298,11.41336,3.53848,11.949294,2.22336,0.64848,2.316,9.19,2.89,9.633701262
12/09/2019 11:00,11.39216,3.48188,11.91238002,2.13216,0.62188,2.221,9.26,2.86,9.691604614,11.43216,3.51188,11.95941401,2.13216,0.62188,2.221,9.3,2.89,9.738690877
12/09/2019 11:30,11.4516,3.3938,11.94391146,1.5216,0.4438,1.585,9.93,2.95,10.35892852,11.5016,3.4138,11.99753446,1.5216,0.4438,1.585,9.98,2.97,10.41255492
12/09/2019 12:00,11.27152,3.34836,11.75834503,0.85152,0.24836,0.887,10.42,3.1,10.87135686,11.32152,3.36836,11.81197122,0.85152,0.24836,0.887,10.47,3.12,10.92498513
12/09/2019 12:30,11.692,3.576,12.2266365,1.632,0.476,1.7,10.06,3.1,10.52680388,11.742,3.596,12.28030048,1.632,0.476,1.7,10.11,3.12,10.5804773
12/09/2019 13:00,11.0588,3.0084,11.46069492,0.5088,0.1484,0.53,10.55,2.86,10.9307868,11.0988,3.0284,11.50454554,0.5088,0.1484,0.53,10.59,2.88,10.97462983
12/09/2019 13:30,11.3568,3.2324,11.80784976,0.7968,0.2324,0.83,10.56,3,10.97786865,11.3868,3.2524,11.84218392,0.7968,0.2324,0.83,10.59,3.02,11.01219778
12/09/2019 14:00,11.67872,3.58796,12.21744481,1.87872,0.54796,1.957,9.8,3.04,10.26068224,11.72872,3.61796,12.27405831,1.87872,0.54796,1.957,9.85,3.07,10.31733493
12/09/2019 14:30,11.27232,3.31276,11.74902451,1.07232,0.31276,1.117,10.2,3,10.63202709,11.31232,3.33276,11.79304342,1.07232,0.31276,1.117,10.24,3.02,10.67604796
12/09/2019 15:00,11.23112,3.27616,11.69920001,0.74112,0.21616,0.772,10.49,3.06,10.92720001,11.28112,3.29616,11.75280133,0.74112,0.21616,0.772,10.54,3.08,10.98080143
12/09/2019 15:30,11.25024,3.34632,11.73736587,1.29024,0.37632,1.344,9.96,2.97,10.39338732,11.29024,3.36632,11.78141034,1.29024,0.37632,1.344,10,2.99,10.43743742
12/09/2019 16:00,11.35248,3.29364,11.82061194,1.69248,0.49364,1.763,9.66,2.8,10.05761403,11.39248,3.31364,11.86460326,1.69248,0.49364,1.763,9.7,2.82,10.10160383
12/09/2019 16:30,11.26904,3.09972,11.68758001,1.43904,0.41972,1.499,9.83,2.68,10.18878305,11.31904,3.12972,11.74375638,1.43904,0.41972,1.499,9.88,2.71,10.24492557
12/09/2019 17:00,11.08432,3.09376,11.50797553,1.62432,0.47376,1.692,9.46,2.62,9.816109209,11.12432,3.12376,11.55458229,1.62432,0.47376,1.692,9.5,2.65,9.862682191
12/09/2019 17:30,10.54248,2.89364,10.93238478,0.49248,0.14364,0.513,10.05,2.75,10.41945296,10.59248,2.92364,10.98855329,0.49248,0.14364,0.513,10.1,2.78,10.47560977
12/09/2019 18:00,10.2592,2.5706,10.57634951,0.1392,0.0406,0.145,10.12,2.53,10.43145723,10.3092,2.5906,10.62971368,0.1392,0.0406,0.145,10.17,2.55,10.48481759
12/09/2019 18:30,9.86952,2.45736,10.1708428,0.05952,0.01736,0.062,9.81,2.44,10.10889213,9.90952,2.48736,10.21692451,0.05952,0.01736,0.062,9.85,2.47,10.15496923
12/09/2019 19:00,9.9188,2.5384,10.23846024,0.0288,0.0084,0.03,9.89,2.53,10.20847687,9.9588,2.5684,10.28466703,0.0288,0.0084,0.03,9.93,2.56,10.25468186
12/09/2019 19:30,9.84,2.44,10.13800769,0,0,0,9.84,2.44,10.13800769,9.89,2.46,10.19135418,0,0,0,9.89,2.46,10.19135418
12/09/2019 20:00,10.13,2.44,10.41971689,0,0,0,10.13,2.44,10.41971689,10.17,2.46,10.46329298,0,0,0,10.17,2.46,10.46329298
12/09/2019 20:30,10.03,2.4,10.3131421,0,0,0,10.03,2.4,10.3131421,10.07,2.42,10.35670314,0,0,0,10.07,2.42,10.35670314
12/09/2019 21:00,10.07,2.4,10.35204811,0,0,0,10.07,2.4,10.35204811,10.12,2.42,10.40532556,0,0,0,10.12,2.42,10.40532556
12/09/2019 21:30,9.68,2.43,9.980345685,0,0,0,9.68,2.43,9.980345685,9.72,2.45,10.02401616,0,0,0,9.72,2.45,10.02401616
12/09/2019 22:00,9.36,1.69,9.511345856,0,0,0,9.36,1.69,9.511345856,9.53,2.66,9.894266016,0,0,0,9.53,2.66,9.894266016
12/09/2019 22:30,9.23,2.02,9.4484549,0,0,0,9.23,2.02,9.4484549,9.28,2.03,9.499436825,0,0,0,9.28,2.03,9.499436825
12/09/2019 23:00,9.1,2.02,9.321502025,0,0,0,9.1,2.02,9.321502025,9.14,2.05,9.367075317,0,0,0,9.14,2.05,9.367075317
12/09/2019 23:30,9.14,2.11,9.380389118,0,0,0,9.14,2.11,9.380389118,9.18,2.13,9.423868632,0,0,0,9.18,2.13,9.423868632
