Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/09/2019 00:00,8.93,1.69,9.088509229,0,0,0,8.93,1.69,9.088509229,9.04,2.19,9.301489128,0,0,0,9.04,2.19,9.301489128
13/09/2019 00:30,8.76,1.83,8.949106101,0,0,0,8.76,1.83,8.949106101,8.8,1.85,8.992357867,0,0,0,8.8,1.85,8.992357867
13/09/2019 01:00,8.55,1.77,8.731288565,0,0,0,8.55,1.77,8.731288565,8.59,1.79,8.77451993,0,0,0,8.59,1.79,8.77451993
13/09/2019 01:30,8.59,1.84,8.784856288,0,0,0,8.59,1.84,8.784856288,8.63,1.86,8.828165155,0,0,0,8.63,1.86,8.828165155
13/09/2019 02:00,8.56,1.84,8.755523971,0,0,0,8.56,1.84,8.755523971,8.6,1.86,8.798840833,0,0,0,8.6,1.86,8.798840833
13/09/2019 02:30,8.36,1.78,8.547397265,0,0,0,8.36,1.78,8.547397265,8.4,1.79,8.588602913,0,0,0,8.4,1.79,8.588602913
13/09/2019 03:00,8.59,1.9,8.797618996,0,0,0,8.59,1.9,8.797618996,8.63,1.91,8.838834765,0,0,0,8.63,1.91,8.838834765
13/09/2019 03:30,8.53,1.9,8.73904457,0,0,0,8.53,1.9,8.73904457,8.57,1.91,8.780261955,0,0,0,8.57,1.91,8.780261955
13/09/2019 04:00,8.49,1.79,8.676646818,0,0,0,8.49,1.79,8.676646818,8.53,1.81,8.719919724,0,0,0,8.53,1.81,8.719919724
13/09/2019 04:30,8.44,1.99,8.671430101,0,0,0,8.44,1.99,8.671430101,8.49,2.01,8.724689106,0,0,0,8.49,2.01,8.724689106
13/09/2019 05:00,8.47,1.7,8.638917756,0,0,0,8.47,1.7,8.638917756,8.51,1.72,8.682079244,0,0,0,8.51,1.72,8.682079244
13/09/2019 05:30,8.47,1.61,8.621658773,0,0,0,8.47,1.61,8.621658773,8.51,1.62,8.662822866,0,0,0,8.51,1.62,8.662822866
13/09/2019 06:00,8.76,1.72,8.927261618,0,0,0,8.76,1.72,8.927261618,8.8,1.76,8.974274344,0,0,0,8.8,1.76,8.974274344
13/09/2019 06:30,9.35,2.22,9.609937565,0,0,0,9.35,2.22,9.609937565,9.4,2.27,9.670206823,0,0,0,9.4,2.27,9.670206823
13/09/2019 07:00,9.58168,2.55924,9.917575359,0.03168,0.00924,0.033,9.55,2.55,9.884583957,9.64168,2.74924,10.02598194,0.03168,0.00924,0.033,9.61,2.74,9.992982538
13/09/2019 07:30,9.92248,2.70864,10.28554034,0.13248,0.03864,0.138,9.79,2.67,10.14756128,9.96248,2.72864,10.32939901,0.13248,0.03864,0.138,9.83,2.69,10.19141796
13/09/2019 08:00,9.97864,2.71252,10.34074567,0.24864,0.07252,0.259,9.73,2.64,10.08179052,10.02864,2.73252,10.39424292,0.24864,0.07252,0.259,9.78,2.66,10.1352849
13/09/2019 08:30,10.34048,2.90764,10.74150348,0.54048,0.15764,0.563,9.8,2.75,10.17853133,10.38048,2.92764,10.78542725,0.54048,0.15764,0.563,9.84,2.77,10.22245078
13/09/2019 09:00,10.71936,3.26648,11.206006,1.35936,0.39648,1.416,9.36,2.87,9.790122573,10.75936,3.29648,11.25302662,1.35936,0.39648,1.416,9.4,2.9,9.837174391
13/09/2019 09:30,11.00544,3.45992,11.5364967,1.88544,0.54992,1.964,9.12,2.91,9.573008931,11.04544,3.48992,11.58366464,1.88544,0.54992,1.964,9.16,2.94,9.620249477
13/09/2019 10:00,11.08336,3.47848,11.61639755,2.22336,0.64848,2.316,8.86,2.83,9.30099457,11.12336,3.49848,11.66055316,2.22336,0.64848,2.316,8.9,2.85,9.345185926
13/09/2019 10:30,11.13976,3.71868,11.74405525,2.66976,0.77868,2.781,8.47,2.94,8.965740349,11.16976,3.74868,11.78202615,2.66976,0.77868,2.781,8.5,2.97,9.003938027
13/09/2019 11:00,11.31064,3.76852,11.92192603,2.84064,0.82852,2.959,8.47,2.94,8.965740349,11.34064,3.79852,11.95988586,2.84064,0.82852,2.959,8.5,2.97,9.003938027
13/09/2019 11:30,11.3388,3.4534,11.85303155,3.0288,0.8834,3.155,8.31,2.57,8.698333174,11.4588,4.1034,12.17135937,3.0288,0.8834,3.155,8.43,3.22,9.024040115
13/09/2019 12:00,10.45088,2.14484,10.66870336,1.73088,0.50484,1.803,8.72,1.64,8.872880028,10.75088,4.22484,11.55122045,1.73088,0.50484,1.803,9.02,3.72,9.75698724
13/09/2019 12:30,10.28712,2.45916,10.57697054,1.67712,0.48916,1.747,8.61,1.97,8.832496816,10.45712,3.55916,11.0462201,1.67712,0.48916,1.747,8.78,3.07,9.301252604
13/09/2019 13:00,10.5924,3.2332,11.07485982,2.5824,0.7532,2.69,8.01,2.48,8.385135658,10.6224,3.2632,11.11232901,2.5824,0.7532,2.69,8.04,2.51,8.422689594
13/09/2019 13:30,10.50056,3.25808,10.99440065,2.29056,0.66808,2.386,8.21,2.59,8.608844289,10.54056,3.27808,11.03853313,2.29056,0.66808,2.386,8.25,2.61,8.653011037
13/09/2019 14:00,10.16048,3.22264,10.65930403,1.86048,0.54264,1.938,8.3,2.68,8.721949323,10.20048,3.25264,10.7065148,1.86048,0.54264,1.938,8.34,2.71,8.769247402
13/09/2019 14:30,10.43584,3.48712,11.00303424,2.59584,0.75712,2.704,7.84,2.73,8.30171669,10.47584,3.50712,11.04731254,2.59584,0.75712,2.704,7.88,2.75,8.346070932
13/09/2019 15:00,10.60752,3.46636,11.159531,3.10752,0.90636,3.237,7.5,2.56,7.924872239,10.66752,3.74636,11.30624589,3.10752,0.90636,3.237,7.56,2.84,8.075840514
13/09/2019 15:30,10.334,2.522,10.63729477,2.784,0.812,2.9,7.55,1.71,7.741227293,10.604,4.562,11.54368485,2.784,0.812,2.9,7.82,3.75,8.67265242
13/09/2019 16:00,10.23944,2.47692,10.53476455,2.62944,0.76692,2.739,7.61,1.71,7.799756406,10.49944,4.38692,11.37907322,2.62944,0.76692,2.739,7.87,3.62,8.662638166
13/09/2019 16:30,9.66336,2.75848,10.04936507,1.26336,0.36848,1.316,8.4,2.39,8.733389949,9.70336,2.78848,10.09607924,1.26336,0.36848,1.316,8.44,2.42,8.780091116
13/09/2019 17:00,9.52528,2.70404,9.901655993,1.38528,0.40404,1.443,8.14,2.3,8.458699664,9.56528,2.72404,9.945600806,1.38528,0.40404,1.443,8.18,2.32,8.502634886
13/09/2019 17:30,9.3188,2.4284,9.630013499,0.7488,0.2184,0.78,8.57,2.21,8.850367224,9.3588,2.4484,9.673768655,0.7488,0.2184,0.78,8.61,2.23,8.894099167
13/09/2019 18:00,9.19032,2.40676,9.500235544,0.88032,0.25676,0.917,8.31,2.15,8.583623943,9.23032,2.42676,9.544001855,0.88032,0.25676,0.917,8.35,2.17,8.627363444
13/09/2019 18:30,8.66128,2.18704,8.933135799,0.40128,0.11704,0.418,8.26,2.07,8.515427177,8.70128,2.20704,8.976820105,0.40128,0.11704,0.418,8.3,2.09,8.559094578
13/09/2019 19:00,8.6484,2.0762,8.894123285,0.1584,0.0462,0.165,8.49,2.03,8.729318416,8.6884,2.0962,8.937692599,0.1584,0.0462,0.165,8.53,2.05,8.772878661
13/09/2019 19:30,8.56744,2.04092,8.807177902,0.03744,0.01092,0.039,8.53,2.03,8.768226731,8.60744,2.06092,8.850729608,0.03744,0.01092,0.039,8.57,2.05,8.811776211
13/09/2019 20:00,8.85632,2.03476,9.087059601,0.01632,0.00476,0.017,8.84,2.03,9.070088202,8.89632,2.05476,9.130528364,0.01632,0.00476,0.017,8.88,2.05,9.113555837
13/09/2019 20:30,8.79304,1.96672,9.010301882,0.02304,0.00672,0.024,8.77,1.96,8.986350761,8.83304,1.98672,9.053709295,0.02304,0.00672,0.024,8.81,1.98,9.029756364
13/09/2019 21:00,8.81672,1.77196,8.99301917,0.00672,0.00196,0.007,8.81,1.77,8.986044736,8.91672,2.23196,9.191819243,0.00672,0.00196,0.007,8.91,2.23,9.18482444
13/09/2019 21:30,8.76824,1.97532,8.987987639,0.01824,0.00532,0.019,8.75,1.97,8.969024473,8.80824,1.98532,9.029207462,0.01824,0.00532,0.019,8.79,1.98,9.01024417
13/09/2019 22:00,8.31192,1.38056,8.425791357,0.00192,0.00056,0.002,8.31,1.38,8.423805553,8.45192,2.17056,8.726183725,0.00192,0.00056,0.002,8.45,2.17,8.724184776
13/09/2019 22:30,8.18,1.68,8.350736494,0,0,0,8.18,1.68,8.350736494,8.21,1.69,8.382135766,0,0,0,8.21,1.69,8.382135766
13/09/2019 23:00,8.03,1.49,8.167068017,0,0,0,8.03,1.49,8.167068017,8.09,1.71,8.268748394,0,0,0,8.09,1.71,8.268748394
13/09/2019 23:30,7.88192,1.47056,8.017930506,0.00192,0.00056,0.002,7.88,1.47,8.015940369,7.92192,1.48056,8.059086449,0.00192,0.00056,0.002,7.92,1.48,8.057096251
14/09/2019 00:00,7.73,1.52,7.878026403,0,0,0,7.73,1.52,7.878026403,7.77,1.53,7.919204506,0,0,0,7.77,1.53,7.919204506
14/09/2019 00:30,7.59,1.49,7.7348691,0,0,0,7.59,1.49,7.7348691,7.63,1.5,7.776046553,0,0,0,7.63,1.5,7.776046553
14/09/2019 01:00,7.45,1.26,7.555799097,0,0,0,7.45,1.26,7.555799097,7.55,1.73,7.745669758,0,0,0,7.55,1.73,7.745669758
14/09/2019 01:30,7.26,0.5,7.277197263,0,0,0,7.26,0.5,7.277197263,7.53,2.4,7.903220862,0,0,0,7.53,2.4,7.903220862
14/09/2019 02:00,7.22,0.52,7.238701541,0,0,0,7.22,0.52,7.238701541,7.48,2.42,7.861730089,0,0,0,7.48,2.42,7.861730089
14/09/2019 02:30,7.18,0.49,7.196700633,0,0,0,7.18,0.49,7.196700633,7.44,2.38,7.811401923,0,0,0,7.44,2.38,7.811401923
14/09/2019 03:00,7.18,0.76,7.220110802,0,0,0,7.18,0.76,7.220110802,7.36,2.05,7.640163611,0,0,0,7.36,2.05,7.640163611
14/09/2019 03:30,7.14,1.28,7.253826576,0,0,0,7.14,1.28,7.253826576,7.17,1.29,7.285121825,0,0,0,7.17,1.29,7.285121825
14/09/2019 04:00,7.12,1.33,7.24315539,0,0,0,7.12,1.33,7.24315539,7.15,1.33,7.272647386,0,0,0,7.15,1.33,7.272647386
14/09/2019 04:30,6.97,1.24,7.079442068,0,0,0,6.97,1.24,7.079442068,7.01,1.25,7.120575819,0,0,0,7.01,1.25,7.120575819
14/09/2019 05:00,6.62,1.05,6.702753166,0,0,0,6.62,1.05,6.702753166,6.65,1.06,6.733951292,0,0,0,6.65,1.06,6.733951292
14/09/2019 05:30,6.37,0.87,6.429136801,0,0,0,6.37,0.87,6.429136801,6.4,0.87,6.458862129,0,0,0,6.4,0.87,6.458862129
14/09/2019 06:00,6.26,0.73,6.30242017,0,0,0,6.26,0.73,6.30242017,6.3,0.73,6.342152631,0,0,0,6.3,0.73,6.342152631
14/09/2019 06:30,6.5,0.9,6.562011887,0,0,0,6.5,0.9,6.562011887,6.57,1.09,6.659804802,0,0,0,6.57,1.09,6.659804802
14/09/2019 07:00,6.60592,1.00756,6.682316679,0.02592,0.00756,0.027,6.58,1,6.655554072,6.63592,1.00756,6.711975223,0.02592,0.00756,0.027,6.61,1,6.68521503
14/09/2019 07:30,6.76648,1.08564,6.853018736,0.15648,0.04564,0.163,6.61,1.04,6.691315267,6.79648,1.09564,6.884225984,0.15648,0.04564,0.163,6.64,1.05,6.722506973
14/09/2019 08:00,6.8676,0.3218,6.875135271,0.1776,0.0518,0.185,6.69,0.27,6.695446214,7.1076,2.2118,7.443791843,0.1776,0.0518,0.185,6.93,2.16,7.258822219
14/09/2019 08:30,7.26344,0.48392,7.279542513,0.73344,0.21392,0.764,6.53,0.27,6.535579546,7.50344,2.41392,7.882171122,0.73344,0.21392,0.764,6.77,2.2,7.118490008
14/09/2019 09:00,7.65712,1.41916,7.787522186,1.19712,0.34916,1.247,6.46,1.07,6.548014966,7.74712,2.01916,8.005927517,1.19712,0.34916,1.247,6.55,1.67,6.759541405
14/09/2019 09:30,7.93176,1.67968,8.10765944,1.78176,0.51968,1.856,6.15,1.16,6.258442298,8.01176,2.18968,8.305600327,1.78176,0.51968,1.856,6.23,1.67,6.449945736
14/09/2019 10:00,8.29768,2.14724,8.571005367,2.28768,0.66724,2.383,6.01,1.48,6.189547641,8.32768,2.15724,8.60255419,2.28768,0.66724,2.383,6.04,1.49,6.22106904
14/09/2019 10:30,8.48936,2.23148,8.777740951,2.67936,0.78148,2.791,5.81,1.45,5.988205073,8.50936,2.24148,8.799627276,2.67936,0.78148,2.791,5.83,1.46,6.010033278
14/09/2019 11:00,8.54488,2.37184,8.867953496,2.95488,0.86184,3.078,5.59,1.51,5.790354048,8.57488,2.39184,8.902216892,2.95488,0.86184,3.078,5.62,1.53,5.824542901
14/09/2019 11:30,8.62744,2.41592,8.959318635,3.03744,0.88592,3.164,5.59,1.53,5.795601781,8.65744,2.41592,8.98821099,3.03744,0.88592,3.164,5.62,1.53,5.824542901
14/09/2019 12:00,8.44488,2.35684,8.767593341,2.83488,0.82684,2.953,5.61,1.53,5.814894668,8.46488,2.36684,8.789546348,2.83488,0.82684,2.953,5.63,1.54,5.836822766
14/09/2019 12:30,8.43088,2.39484,8.764416478,3.17088,0.92484,3.303,5.26,1.47,5.4615474,8.46088,2.40484,8.796007378,3.17088,0.92484,3.303,5.29,1.48,5.493132076
14/09/2019 13:00,8.40184,2.45012,8.751800009,3.29184,0.96012,3.429,5.11,1.49,5.322800015,8.42184,2.46012,8.773800739,3.29184,0.96012,3.429,5.13,1.5,5.344801212
14/09/2019 13:30,8.28376,2.35568,8.612195307,3.17376,0.92568,3.306,5.11,1.43,5.30631699,8.30376,2.36568,8.634168866,3.17376,0.92568,3.306,5.13,1.44,5.328273642
14/09/2019 14:00,8.32568,2.28624,8.633877507,2.93568,0.85624,3.058,5.39,1.43,5.576468416,8.35568,2.29624,8.665454772,2.93568,0.85624,3.058,5.42,1.44,5.608029957
14/09/2019 14:30,8.08216,2.05688,8.339788103,2.25216,0.65688,2.346,5.83,1.4,5.995740154,8.11216,2.06688,8.371328019,2.25216,0.65688,2.346,5.86,1.41,6.027246469
14/09/2019 15:00,8.10208,2.06644,8.361451704,2.18208,0.63644,2.273,5.92,1.43,6.09026272,8.13208,2.07644,8.392992804,2.18208,0.63644,2.273,5.95,1.44,6.121772619
14/09/2019 15:30,7.69808,1.73444,7.891053022,1.31808,0.38444,1.373,6.38,1.35,6.521265215,7.72808,1.74444,7.922517996,1.31808,0.38444,1.373,6.41,1.36,6.552686472
14/09/2019 16:00,7.8016,1.8438,8.01651801,1.5216,0.4438,1.585,6.28,1.4,6.434158842,7.8316,1.8538,8.048014227,1.5216,0.4438,1.585,6.31,1.41,6.465616753
14/09/2019 16:30,8.1756,2.1508,8.4537788,2.2656,0.6608,2.36,5.91,1.49,6.094932321,8.2056,2.1608,8.485336057,2.2656,0.6608,2.36,5.94,1.5,6.126467171
14/09/2019 17:00,8.01776,1.97268,8.256872398,1.99776,0.58268,2.081,6.02,1.39,6.178389758,8.04776,1.98268,8.288393149,1.99776,0.58268,2.081,6.05,1.4,6.209871174
14/09/2019 17:30,7.85848,1.71664,8.043790201,1.42848,0.41664,1.488,6.43,1.3,6.560099085,7.88848,1.72664,8.075233891,1.42848,0.41664,1.488,6.46,1.31,6.591486934
14/09/2019 18:00,7.57408,1.43744,7.709275037,0.81408,0.23744,0.848,6.76,1.2,6.865682777,7.60408,1.44744,7.740614653,0.81408,0.23744,0.848,6.79,1.21,6.896970349
14/09/2019 18:30,7.4808,1.3294,7.598004541,0.3408,0.0994,0.355,7.14,1.23,7.245170805,7.5208,1.3394,7.639137713,0.3408,0.0994,0.355,7.18,1.24,7.286288493
14/09/2019 19:00,7.3788,1.2334,7.481174039,0.1488,0.0434,0.155,7.23,1.19,7.327277803,7.4188,1.2334,7.520629561,0.1488,0.0434,0.155,7.27,1.19,7.366749622
14/09/2019 19:30,7.388,1.174,7.480696492,0.048,0.014,0.05,7.34,1.16,7.431096823,7.418,1.184,7.511895899,0.048,0.014,0.05,7.37,1.17,7.462291873
14/09/2019 20:00,7.4348,1.1614,7.524965183,0.0048,0.0014,0.005,7.43,1.16,7.520006649,7.4748,1.1714,7.566030201,0.0048,0.0014,0.005,7.47,1.17,7.561071353
14/09/2019 20:30,7.45096,1.16028,7.540759551,0.00096,0.00028,0.001,7.45,1.16,7.539767901,7.48096,1.17028,7.571942802,0.00096,0.00028,0.001,7.48,1.17,7.570951063
14/09/2019 21:00,7.50344,1.43392,7.639223678,0.01344,0.00392,0.014,7.49,1.43,7.62528688,7.53344,1.43392,7.668692509,0.01344,0.00392,0.014,7.52,1.43,7.654756691
14/09/2019 21:30,7.30864,1.18252,7.403686393,0.00864,0.00252,0.009,7.3,1.18,7.394754898,7.33864,1.19252,7.434900201,0.00864,0.00252,0.009,7.33,1.19,7.42596795
14/09/2019 22:00,7.17864,1.18252,7.275384925,0.00864,0.00252,0.009,7.17,1.18,7.266450303,7.20864,1.19252,7.306613073,0.00864,0.00252,0.009,7.2,1.19,7.297677713
14/09/2019 22:30,7.1748,1.1314,7.263457923,0.0048,0.0014,0.005,7.17,1.13,7.258498467,7.2048,1.1414,7.29465126,0.0048,0.0014,0.005,7.2,1.14,7.289691351
14/09/2019 23:00,6.94056,1.30308,7.061826294,0.01056,0.00308,0.011,6.93,1.3,7.050879378,6.98056,1.31308,7.102985077,0.01056,0.00308,0.011,6.97,1.31,7.092037789
14/09/2019 23:30,6.9284,1.1412,7.021756475,0.0384,0.0112,0.04,6.89,1.13,6.98204841,6.9684,1.1512,7.062850699,0.0384,0.0112,0.04,6.93,1.14,7.023140323
15/09/2019 00:00,6.75568,1.11624,6.847277123,0.05568,0.01624,0.058,6.7,1.1,6.789698079,6.82568,1.26624,6.942137365,0.05568,0.01624,0.058,6.77,1.25,6.884431712
15/09/2019 00:30,6.85896,1.17428,6.958754616,0.04896,0.01428,0.051,6.81,1.16,6.908089461,6.88896,1.18428,6.990013519,0.04896,0.01428,0.051,6.84,1.17,6.939344349
15/09/2019 01:00,6.82056,1.20308,6.92585303,0.01056,0.00308,0.011,6.81,1.2,6.914918655,6.85056,1.21308,6.957135574,0.01056,0.00308,0.011,6.84,1.21,6.9462004
15/09/2019 01:30,6.88384,1.31112,7.007587945,0.00384,0.00112,0.004,6.88,1.31,7.003606214,6.91384,1.32112,7.03893043,0.00384,0.00112,0.004,6.91,1.32,7.034948472
15/09/2019 02:00,6.85192,1.19056,6.954584157,0.00192,0.00056,0.002,6.85,1.19,6.952596637,6.88192,1.19056,6.984143183,0.00192,0.00056,0.002,6.88,1.19,6.982155828
15/09/2019 02:30,6.80192,1.25056,6.915924812,0.00192,0.00056,0.002,6.8,1.25,6.913935204,6.83192,1.25056,6.945432398,0.00192,0.00056,0.002,6.83,1.25,6.94344295
15/09/2019 03:00,6.8,1.37,6.936634631,0,0,0,6.8,1.37,6.936634631,6.83,1.38,6.968019805,0,0,0,6.83,1.38,6.968019805
15/09/2019 03:30,6.73,1.41,6.876118091,0,0,0,6.73,1.41,6.876118091,6.77,1.42,6.917318845,0,0,0,6.77,1.42,6.917318845
15/09/2019 04:00,6.7,1.08,6.786486573,0,0,0,6.7,1.08,6.786486573,6.77,1.31,6.895578293,0,0,0,6.77,1.31,6.895578293
15/09/2019 04:30,6.75,1.17,6.850649604,0,0,0,6.75,1.17,6.850649604,6.77,1.18,6.872066647,0,0,0,6.77,1.18,6.872066647
15/09/2019 05:00,6.66,1.05,6.742262232,0,0,0,6.66,1.05,6.742262232,6.69,1.05,6.771897814,0,0,0,6.69,1.05,6.771897814
15/09/2019 05:30,6.72096,1.02028,6.797961062,0.00096,0.00028,0.001,6.72,1.02,6.796969913,6.79096,1.37028,6.927828303,0.00096,0.00028,0.001,6.79,1.37,6.926831888
15/09/2019 06:00,6.64288,1.07084,6.728636786,0.00288,0.00084,0.003,6.64,1.07,6.725659819,6.67288,1.07084,6.758256121,0.00288,0.00084,0.003,6.67,1.07,6.755279417
15/09/2019 06:30,6.58496,0.96728,6.655623848,0.02496,0.00728,0.026,6.56,0.96,6.629871794,6.61496,0.97728,6.68676095,0.02496,0.00728,0.026,6.59,0.97,6.66100593
15/09/2019 07:00,6.49128,0.97204,6.563655826,0.04128,0.01204,0.043,6.45,0.96,6.521050529,6.52128,0.98204,6.594808216,0.04128,0.01204,0.043,6.48,0.97,6.552198104
15/09/2019 07:30,6.68248,1.03864,6.762714839,0.13248,0.03864,0.138,6.55,1,6.625896166,6.71248,1.03864,6.792360473,0.13248,0.03864,0.138,6.58,1,6.655554072
15/09/2019 08:00,6.72584,1.05712,6.808408507,0.19584,0.05712,0.204,6.53,1,6.606125945,6.77584,1.05712,6.85780653,0.19584,0.05712,0.204,6.58,1,6.655554072
15/09/2019 08:30,6.81448,1.05964,6.896374018,0.20448,0.05964,0.213,6.61,1,6.68521503,6.84448,1.05964,6.926019304,0.20448,0.05964,0.213,6.64,1,6.714879001
15/09/2019 09:00,7.03392,1.06156,7.113574362,0.31392,0.09156,0.327,6.72,0.97,6.78964653,7.17392,1.77156,7.389421696,0.31392,0.09156,0.327,6.86,1.68,7.062719023
15/09/2019 09:30,7.23312,1.38216,7.363992884,0.45312,0.13216,0.472,6.78,1.25,6.894265733,7.26312,1.38216,7.393461868,0.45312,0.13216,0.472,6.81,1.25,6.923770649
15/09/2019 10:00,7.36872,1.34296,7.490098531,0.55872,0.16296,0.582,6.81,1.18,6.911475964,7.41872,1.50296,7.56943163,0.55872,0.16296,0.582,6.86,1.34,6.98964949
15/09/2019 10:30,7.32056,1.35808,7.445467077,0.37056,0.10808,0.386,6.95,1.25,7.061515418,7.36056,1.36808,7.486620493,0.37056,0.10808,0.386,6.99,1.26,7.102654433
15/09/2019 11:00,7.5024,1.4432,7.639949738,0.4224,0.1232,0.44,7.08,1.32,7.201999722,7.5324,1.4532,7.671299759,0.4224,0.1232,0.44,7.11,1.33,7.233325653
15/09/2019 11:30,7.59352,1.51436,7.743050575,0.56352,0.16436,0.587,7.03,1.35,7.158449553,7.63352,1.52436,7.784234131,0.56352,0.16436,0.587,7.07,1.36,7.199618045
15/09/2019 12:00,7.93608,1.76344,8.129642452,1.24608,0.36344,1.298,6.69,1.4,6.834917703,7.96608,1.77344,8.161097965,1.24608,0.36344,1.298,6.72,1.41,6.866330898
15/09/2019 12:30,8.1724,1.9682,8.406065251,1.7424,0.5082,1.815,6.43,1.46,6.593671208,8.2024,1.9782,8.43757317,1.7424,0.5082,1.815,6.46,1.47,6.625141508
15/09/2019 13:00,8.4932,2.3026,8.799796191,2.6832,0.7826,2.795,5.81,1.52,6.00553911,8.5132,2.3226,8.824343885,2.6832,0.7826,2.795,5.83,1.54,6.029966832
15/09/2019 13:30,8.1344,2.2142,8.430370395,2.1744,0.6342,2.265,5.96,1.58,6.165873823,8.1644,2.2342,8.46457778,2.1744,0.6342,2.265,5.99,1.6,6.200008065
15/09/2019 14:00,8.3424,2.2282,8.634842963,2.2224,0.6482,2.315,6.12,1.58,6.320664522,8.3724,2.2482,8.668995617,2.2224,0.6482,2.315,6.15,1.6,6.354722653
15/09/2019 14:30,7.82248,1.68864,8.002668205,0.85248,0.24864,0.888,6.97,1.44,7.117197482,7.86248,1.69864,8.043877771,0.85248,0.24864,0.888,7.01,1.45,7.158393675
15/09/2019 15:00,8.04528,1.95904,8.280360379,1.50528,0.43904,1.568,6.54,1.52,6.71431307,8.07528,1.96904,8.311874975,1.50528,0.43904,1.568,6.57,1.53,6.745798693
15/09/2019 15:30,7.86752,1.86636,8.085862391,1.18752,0.34636,1.237,6.68,1.52,6.850751784,7.89752,1.87636,8.117360963,1.18752,0.34636,1.237,6.71,1.53,6.882223478
15/09/2019 16:00,7.62768,1.55724,7.785017572,0.60768,0.17724,0.633,7.02,1.38,7.154355317,7.65768,1.56724,7.816412489,0.60768,0.17724,0.633,7.05,1.39,7.185721954
15/09/2019 16:30,7.62336,1.50848,7.771172987,0.54336,0.15848,0.566,7.08,1.35,7.207558533,7.65336,1.51848,7.802544508,0.54336,0.15848,0.566,7.11,1.36,7.23890185
15/09/2019 17:00,7.6508,1.4494,7.786880056,0.3408,0.0994,0.355,7.31,1.35,7.43361285,7.6808,1.4594,7.818218275,0.3408,0.0994,0.355,7.34,1.36,7.464931346
15/09/2019 17:30,7.57056,1.33308,7.687033303,0.25056,0.07308,0.261,7.32,1.26,7.427651042,7.61056,1.33308,7.72643034,0.25056,0.07308,0.261,7.36,1.26,7.467074394
15/09/2019 18:00,7.50672,1.22696,7.60633131,0.12672,0.03696,0.132,7.38,1.19,7.47532608,7.54672,1.23696,7.647421317,0.12672,0.03696,0.132,7.42,1.2,7.516408717
15/09/2019 18:30,7.45488,1.28184,7.564281169,0.07488,0.02184,0.078,7.38,1.26,7.486788364,7.49488,1.29184,7.605397873,0.07488,0.02184,0.078,7.42,1.27,7.527901434
15/09/2019 19:00,7.72592,1.38756,7.849532636,0.02592,0.00756,0.027,7.7,1.38,7.822684961,7.76592,1.39756,7.890670909,0.02592,0.00756,0.027,7.74,1.39,7.863822226
15/09/2019 19:30,7.81096,1.35028,7.926812234,0.00096,0.00028,0.001,7.81,1.35,7.92581857,7.85096,1.36028,7.967931639,0.00096,0.00028,0.001,7.85,1.36,7.966937931
15/09/2019 20:00,7.81,1.14,7.892762508,0,0,0,7.81,1.14,7.892762508,7.88,1.43,8.008701518,0,0,0,7.88,1.43,8.008701518
15/09/2019 20:30,7.77,1.31,7.879657353,0,0,0,7.77,1.31,7.879657353,7.81,1.32,7.920763852,0,0,0,7.81,1.32,7.920763852
15/09/2019 21:00,7.67,1.31,7.781066765,0,0,0,7.67,1.31,7.781066765,7.71,1.32,7.822180003,0,0,0,7.71,1.32,7.822180003
15/09/2019 21:30,7.67,1.33,7.784458877,0,0,0,7.67,1.33,7.784458877,7.71,1.34,7.825579851,0,0,0,7.71,1.34,7.825579851
15/09/2019 22:00,7.61,1.33,7.725347889,0,0,0,7.61,1.33,7.725347889,7.65,1.34,7.766472816,0,0,0,7.65,1.34,7.766472816
15/09/2019 22:30,7.63,1.33,7.745050032,0,0,0,7.63,1.33,7.745050032,7.67,1.34,7.786173643,0,0,0,7.67,1.34,7.786173643
15/09/2019 23:00,7.66768,1.14224,7.752291842,0.00768,0.00224,0.008,7.66,1.14,7.744365694,7.72768,1.29224,7.834980689,0.00768,0.00224,0.008,7.72,1.29,7.827036476
15/09/2019 23:30,7.5096,1.1228,7.593073949,0.0096,0.0028,0.01,7.5,1.12,7.583165566,7.5396,1.1328,7.624224813,0.0096,0.0028,0.01,7.53,1.13,7.614315465
16/09/2019 00:00,7.37,1.16,7.460730527,0,0,0,7.37,1.16,7.460730527,7.41,1.17,7.501799784,0,0,0,7.41,1.17,7.501799784
16/09/2019 00:30,7.12,1.16,7.213875519,0,0,0,7.12,1.16,7.213875519,7.27,1.59,7.44184117,0,0,0,7.27,1.59,7.44184117
16/09/2019 01:00,7.01,0.25,7.014456501,0,0,0,7.01,0.25,7.014456501,7.27,2.1,7.567225383,0,0,0,7.27,2.1,7.567225383
16/09/2019 01:30,7.08,0.25,7.084412467,0,0,0,7.08,0.25,7.084412467,7.34,2.1,7.634500639,0,0,0,7.34,2.1,7.634500639
16/09/2019 02:00,7.02,0.85,7.07127287,0,0,0,7.02,0.85,7.07127287,7.18,1.54,7.343296263,0,0,0,7.18,1.54,7.343296263
16/09/2019 02:30,6.93,0.91,6.989492113,0,0,0,6.93,0.91,6.989492113,6.96,0.91,7.01923785,0,0,0,6.96,0.91,7.01923785
16/09/2019 03:00,6.97,0.95,7.03444383,0,0,0,6.97,0.95,7.03444383,7,0.95,7.064170157,0,0,0,7,0.95,7.064170157
16/09/2019 03:30,7.32,1.09,7.400709425,0,0,0,7.32,1.09,7.400709425,7.36,1.1,7.441747107,0,0,0,7.36,1.1,7.441747107
16/09/2019 04:00,7.15,1.06,7.228146374,0,0,0,7.15,1.06,7.228146374,7.19,1.06,7.267716285,0,0,0,7.19,1.06,7.267716285
16/09/2019 04:30,7,0.95,7.064170157,0,0,0,7,0.95,7.064170157,7.03,0.95,7.093898787,0,0,0,7.03,0.95,7.093898787
16/09/2019 05:00,6.9,0.91,6.959748559,0,0,0,6.9,0.91,6.959748559,6.94,0.92,7.000714249,0,0,0,6.94,0.92,7.000714249
16/09/2019 05:30,7,0.91,7.058902181,0,0,0,7,0.91,7.058902181,7.03,0.92,7.089943582,0,0,0,7.03,0.92,7.089943582
16/09/2019 06:00,7.35,0.99,7.416373777,0,0,0,7.35,0.99,7.416373777,7.44,1.2,7.536152865,0,0,0,7.44,1.2,7.536152865
16/09/2019 06:30,8.26576,1.52168,8.404659327,0.00576,0.00168,0.006,8.26,1.52,8.398690374,8.32576,1.73168,8.503939981,0.00576,0.00168,0.006,8.32,1.73,8.497958578
16/09/2019 07:00,8.71056,1.81308,8.897253205,0.01056,0.00308,0.011,8.7,1.81,8.886287189,8.80056,2.17308,9.06488461,0.01056,0.00308,0.011,8.79,2.17,9.05389419
16/09/2019 07:30,9.15256,2.14408,9.400342207,0.08256,0.02408,0.086,9.07,2.12,9.314467242,9.19256,2.16408,9.44385523,0.08256,0.02408,0.086,9.11,2.14,9.357975208
16/09/2019 08:00,9.4984,2.2462,9.760379962,0.1584,0.0462,0.165,9.34,2.2,9.59560316,9.5384,2.2662,9.803914371,0.1584,0.0462,0.165,9.38,2.22,9.639128591
16/09/2019 08:30,9.88664,2.65652,10.23732138,0.29664,0.08652,0.309,9.59,2.57,9.928393626,9.93664,2.76652,10.31457451,0.29664,0.08652,0.309,9.64,2.68,10.00559843
16/09/2019 09:00,10.32784,3.00312,10.7556036,0.62784,0.18312,0.654,9.7,2.82,10.10160383,10.37784,3.03312,10.81200166,0.62784,0.18312,0.654,9.75,2.85,10.15800177
16/09/2019 09:30,10.21024,2.96632,10.6324059,0.81024,0.23632,0.844,9.4,2.73,9.788406408,10.26024,2.98632,10.68600168,0.81024,0.23632,0.844,9.45,2.75,9.842001829
16/09/2019 10:00,10.30936,2.72148,10.66252114,0.99936,0.29148,1.041,9.31,2.43,9.621902099,10.34936,2.74148,10.70630492,0.99936,0.29148,1.041,9.35,2.45,9.665660867
16/09/2019 10:30,10.33824,2.79032,10.70817874,1.09824,0.32032,1.144,9.24,2.47,9.564439346,10.37824,2.81032,10.75201209,1.09824,0.32032,1.144,9.28,2.49,9.608251662
16/09/2019 11:00,10.54872,3.01796,10.97194496,1.39872,0.40796,1.457,9.15,2.61,9.514967157,10.58872,3.03796,11.01590633,1.39872,0.40796,1.457,9.19,2.63,9.558922533
16/09/2019 11:30,10.85088,2.86484,11.22269598,1.73088,0.50484,1.803,9.12,2.36,9.420403388,10.96088,3.40484,11.4775357,1.73088,0.50484,1.803,9.23,2.9,9.674859172
16/09/2019 12:00,10.97848,2.46164,11.25107526,2.74848,0.80164,2.863,8.23,1.66,8.395742969,11.26848,4.55164,12.15302712,2.74848,0.80164,2.863,8.52,3.75,9.308753945
16/09/2019 12:30,11.284,2.572,11.57341091,3.024,0.882,3.15,8.26,1.69,8.431114992,11.574,4.662,12.47764882,3.024,0.882,3.15,8.55,3.78,9.348310008
16/09/2019 13:00,11.25696,2.62828,11.55971471,2.97696,0.86828,3.101,8.28,1.76,8.46498671,11.54696,4.71828,12.47375049,2.97696,0.86828,3.101,8.57,3.85,9.395073177
16/09/2019 13:30,11.3688,2.7134,11.68812017,3.0288,0.8834,3.155,8.34,1.83,8.538413202,11.6688,4.8034,12.61877748,3.0288,0.8834,3.155,8.64,3.92,9.487676217
16/09/2019 14:00,11.1904,2.9422,11.57072137,2.7504,0.8022,2.865,8.44,2.14,8.707077581,11.4104,4.3922,12.22655507,2.7504,0.8022,2.865,8.66,3.59,9.374630659
16/09/2019 14:30,11.3108,3.6694,11.89111824,2.7408,0.7994,2.855,8.57,2.87,9.037798404,11.3508,3.6894,11.93533967,2.7408,0.7994,2.855,8.61,2.89,9.082081259
16/09/2019 15:00,10.90848,3.53664,11.46746521,1.90848,0.55664,1.988,9,2.98,9.480527411,10.94848,3.56664,11.51477899,1.90848,0.55664,1.988,9.04,3.01,9.527943115
16/09/2019 15:30,10.41536,3.01448,10.84282314,0.73536,0.21448,0.766,9.68,2.8,10.0768249,10.46536,3.04448,10.89920265,0.73536,0.21448,0.766,9.73,2.83,10.13320285
16/09/2019 16:00,10.21456,2.87508,10.6114712,0.63456,0.18508,0.661,9.58,2.69,9.9505025,10.25456,2.89508,10.65539718,0.63456,0.18508,0.661,9.62,2.71,9.994423445
16/09/2019 16:30,10.24024,2.92632,10.65015793,1.05024,0.30632,1.094,9.19,2.62,9.556176013,10.28024,2.95632,10.69687629,1.05024,0.30632,1.094,9.23,2.65,9.602884983
16/09/2019 17:00,10.35808,2.98944,10.78084286,1.43808,0.41944,1.498,8.92,2.57,9.282849778,10.39808,3.00944,10.82482318,1.43808,0.41944,1.498,8.96,2.59,9.326826899
16/09/2019 17:30,9.98184,2.62012,10.3199883,0.65184,0.19012,0.679,9.33,2.43,9.641255105,10.02184,2.64012,10.36375948,0.65184,0.19012,0.679,9.37,2.45,9.685009035
16/09/2019 18:00,9.55672,2.34696,9.840686887,0.36672,0.10696,0.382,9.19,2.24,9.459053864,9.59672,2.36696,9.884307482,0.36672,0.10696,0.382,9.23,2.26,9.502657523
16/09/2019 18:30,9.36576,1.94168,9.564914093,0.48576,0.14168,0.506,8.88,1.8,9.060596007,9.52576,2.86168,9.946321732,0.48576,0.14168,0.506,9.04,2.72,9.440338977
16/09/2019 19:00,9.14432,1.23376,9.227174649,0.18432,0.05376,0.192,8.96,1.18,9.037366873,9.46432,3.26376,10.01126777,0.18432,0.05376,0.192,9.28,3.21,9.819495914
16/09/2019 19:30,9.03784,1.18812,9.115600968,0.02784,0.00812,0.029,9.01,1.18,9.08694118,9.35784,3.18812,9.886014293,0.02784,0.00812,0.029,9.33,3.18,9.857043167
16/09/2019 20:00,9.33512,1.98316,9.543447438,0.04512,0.01316,0.047,9.29,1.97,9.496578331,9.46512,2.60316,9.816564501,0.04512,0.01316,0.047,9.42,2.59,9.769570103
16/09/2019 20:30,9.35144,1.94792,9.552163231,0.06144,0.01792,0.064,9.29,1.93,9.488361292,9.50144,2.65792,9.866199917,0.06144,0.01792,0.064,9.44,2.64,9.802203834
16/09/2019 21:00,9.27008,1.77044,9.437628992,0.07008,0.02044,0.073,9.2,1.75,9.364961292,9.42008,2.57044,9.764479966,0.07008,0.02044,0.073,9.35,2.55,9.691491113
16/09/2019 21:30,9.2296,2.1628,9.4796213,0.0096,0.0028,0.01,9.22,2.16,9.469635685,9.2796,2.1728,9.530584242,0.0096,0.0028,0.01,9.27,2.17,9.520598721
16/09/2019 22:00,8.65,1.83,8.841459156,0,0,0,8.65,1.83,8.841459156,8.71,1.95,8.925614825,0,0,0,8.71,1.95,8.925614825
16/09/2019 22:30,8.52128,1.69204,8.687647104,0.04128,0.01204,0.043,8.48,1.68,8.644813474,8.56128,1.71204,8.730784398,0.04128,0.01204,0.043,8.52,1.7,8.687945672
16/09/2019 23:00,8.37112,1.55616,8.514533692,0.02112,0.00616,0.022,8.35,1.55,8.492643876,8.40112,1.56616,8.545857148,0.02112,0.00616,0.022,8.38,1.56,8.523966213
16/09/2019 23:30,8.23096,1.55028,8.375683292,0.00096,0.00028,0.001,8.23,1.55,8.374688054,8.27096,1.58028,8.420573864,0.00096,0.00028,0.001,8.27,1.58,8.419578374
17/09/2019 00:00,8.0384,1.5312,8.182936392,0.0384,0.0112,0.04,8,1.52,8.143119795,8.0784,1.5412,8.22410141,0.0384,0.0112,0.04,8.04,1.53,8.184283719
17/09/2019 00:30,7.90208,1.46644,8.036996616,0.02208,0.00644,0.023,7.88,1.46,8.014112552,7.93208,1.48644,8.070154707,0.02208,0.00644,0.023,7.91,1.48,8.047266617
17/09/2019 01:00,7.85112,1.52616,7.998077869,0.02112,0.00616,0.022,7.83,1.52,7.97617076,7.89112,1.53616,8.039251358,0.02112,0.00616,0.022,7.87,1.53,8.0173437
17/09/2019 01:30,7.7944,1.5242,7.942031037,0.0144,0.0042,0.015,7.78,1.52,7.927092784,7.8344,1.5342,7.983206937,0.0144,0.0042,0.015,7.82,1.53,7.968268319
17/09/2019 02:00,7.72864,1.55252,7.883032069,0.00864,0.00252,0.009,7.72,1.55,7.874065024,7.76864,1.56252,7.924218334,0.00864,0.00252,0.009,7.76,1.56,7.915251102
17/09/2019 02:30,7.68096,1.49028,7.824198425,0.00096,0.00028,0.001,7.68,1.49,7.823202669,7.72096,1.51028,7.867284729,0.00096,0.00028,0.001,7.72,1.51,7.866288833
17/09/2019 03:00,7.58,1.34,7.697532072,0,0,0,7.58,1.34,7.697532072,7.62,1.35,7.738662675,0,0,0,7.62,1.35,7.738662675
17/09/2019 03:30,7.66,1.44,7.794177314,0,0,0,7.66,1.44,7.794177314,7.7,1.45,7.835336623,0,0,0,7.7,1.45,7.835336623
17/09/2019 04:00,7.73,1.39,7.853979883,0,0,0,7.73,1.39,7.853979883,7.77,1.4,7.895118745,0,0,0,7.77,1.4,7.895118745
17/09/2019 04:30,7.73,1.37,7.850464954,0,0,0,7.73,1.37,7.850464954,7.77,1.38,7.891596797,0,0,0,7.77,1.38,7.891596797
17/09/2019 05:00,7.68,1.2,7.773184676,0,0,0,7.68,1.2,7.773184676,7.72,1.2,7.812707597,0,0,0,7.72,1.2,7.812707597
17/09/2019 05:30,7.79,1.2,7.881884292,0,0,0,7.79,1.2,7.881884292,7.82,1.2,7.911535881,0,0,0,7.82,1.2,7.911535881
17/09/2019 06:00,8.1,1.38,8.216714672,0,0,0,8.1,1.38,8.216714672,8.14,1.38,8.256149223,0,0,0,8.14,1.38,8.256149223
17/09/2019 06:30,8.62,1.58,8.763606564,0,0,0,8.62,1.58,8.763606564,8.68,1.76,8.85663593,0,0,0,8.68,1.76,8.85663593
17/09/2019 07:00,9.38344,2.21392,9.641078155,0.01344,0.00392,0.014,9.37,2.21,9.627097174,9.43344,2.23392,9.694337976,0.01344,0.00392,0.014,9.42,2.23,9.680356398
17/09/2019 07:30,9.78504,2.36772,10.06742796,0.09504,0.02772,0.099,9.69,2.34,9.968535499,9.83504,2.46772,10.13990403,0.09504,0.02772,0.099,9.74,2.44,10.04097605
17/09/2019 08:00,10.1988,2.4984,10.50035828,0.2688,0.0784,0.28,9.93,2.42,10.2206311,10.2488,2.5184,10.55368372,0.2688,0.0784,0.28,9.98,2.44,10.27394763
17/09/2019 08:30,10.39904,2.66972,10.73626741,0.71904,0.20972,0.749,9.68,2.46,9.987692426,10.44904,2.68972,10.7896724,0.71904,0.20972,0.749,9.73,2.48,10.04108062
17/09/2019 09:00,10.64112,2.83116,11.01130791,1.34112,0.39116,1.397,9.3,2.44,9.614759487,10.68112,2.85116,11.05510913,1.34112,0.39116,1.397,9.34,2.46,9.658529909
17/09/2019 09:30,11.07352,3.03936,11.4830551,1.88352,0.54936,1.962,9.19,2.49,9.521354946,11.11352,3.05936,11.52692545,1.88352,0.54936,1.962,9.23,2.51,9.565197332
17/09/2019 10:00,11.49304,3.21172,11.93336138,2.30304,0.67172,2.399,9.19,2.54,9.534552952,11.53304,3.23172,11.97727122,2.30304,0.67172,2.399,9.23,2.56,9.57843933
17/09/2019 10:30,11.39392,3.29656,11.86122763,2.59392,0.75656,2.702,8.8,2.54,9.159235776,11.43392,3.31656,11.90521301,2.59392,0.75656,2.702,8.84,2.56,9.203216829
17/09/2019 11:00,11.26008,3.34544,11.74654717,2.59008,0.75544,2.698,8.67,2.59,9.048591051,11.30008,3.36544,11.79058923,2.59008,0.75544,2.698,8.71,2.61,9.09264538
17/09/2019 11:30,11.65144,3.63792,12.20616713,3.18144,0.92792,3.314,8.47,2.71,8.892974755,11.69144,3.65792,12.25031216,3.18144,0.92792,3.314,8.51,2.73,8.937169574
17/09/2019 12:00,11.84464,2.99052,12.21632951,3.22464,0.94052,3.359,8.62,2.05,8.860411954,12.08464,4.65052,12.94858526,3.22464,0.94052,3.359,8.86,3.71,9.605399523
17/09/2019 12:30,11.93072,3.68396,12.48653839,3.27072,0.95396,3.407,8.66,2.73,9.080115638,12.02072,4.08396,12.69552829,3.27072,0.95396,3.407,8.75,3.13,9.292975842
17/09/2019 13:00,11.60568,3.89124,12.24065182,3.29568,0.96124,3.433,8.31,2.93,8.811413054,11.64568,3.92124,12.28812377,3.29568,0.96124,3.433,8.35,2.96,8.859125239
17/09/2019 13:30,11.87928,3.97104,12.52543221,3.32928,0.97104,3.468,8.55,3,9.061042986,11.92928,4.00104,12.5823703,3.32928,0.97104,3.468,8.6,3.03,9.118163192
17/09/2019 14:00,12.07784,3.99312,12.72081862,3.26784,0.95312,3.404,8.81,3.04,9.319747851,12.11784,4.02312,12.76822387,3.26784,0.95312,3.404,8.85,3.07,9.367358219
17/09/2019 14:30,11.65776,3.85268,12.27788709,3.19776,0.93268,3.331,8.46,2.92,8.9497486,11.69776,3.88268,12.32529079,3.19776,0.93268,3.331,8.5,2.95,8.997360724
17/09/2019 15:00,11.79032,3.93676,12.43019409,3.04032,0.88676,3.167,8.75,3.05,9.266336925,11.83032,3.97676,12.48082895,3.04032,0.88676,3.167,8.79,3.09,9.317306478
17/09/2019 15:30,11.68552,3.59036,12.22464979,2.67552,0.78036,2.787,9.01,2.81,9.43801886,11.72552,3.63036,12.27466224,2.67552,0.78036,2.787,9.05,2.85,9.488150505
17/09/2019 16:00,11.23896,3.33928,11.72454745,2.08896,0.60928,2.176,9.15,2.73,9.548581046,11.27896,3.36928,11.77144793,2.08896,0.60928,2.176,9.19,2.76,9.595504156
17/09/2019 16:30,10.99016,3.29588,11.47372833,1.94016,0.56588,2.021,9.05,2.73,9.452798527,11.03016,3.32588,11.52067304,1.94016,0.56588,2.021,9.09,2.76,9.499773682
17/09/2019 17:00,10.73192,3.29056,11.22505644,1.68192,0.49056,1.752,9.05,2.8,9.473251818,10.77192,3.32056,11.27210625,1.68192,0.49056,1.752,9.09,2.83,9.520346632
17/09/2019 17:30,10.27664,2.82152,10.65693693,1.13664,0.33152,1.184,9.14,2.49,9.473104032,10.31664,2.85152,10.703468,1.13664,0.33152,1.184,9.18,2.52,9.519600832
17/09/2019 18:00,9.91952,2.61736,10.259018,0.77952,0.22736,0.812,9.14,2.39,9.447311787,9.95952,2.63736,10.3028009,0.77952,0.22736,0.812,9.18,2.41,9.491074755
17/09/2019 18:30,9.46808,2.28444,9.739774381,0.35808,0.10444,0.373,9.11,2.18,9.367203425,9.50808,2.30444,9.78335469,0.35808,0.10444,0.373,9.15,2.2,9.410765112
17/09/2019 19:00,9.32832,2.17576,9.578699578,0.08832,0.02576,0.092,9.24,2.15,9.486838251,9.36832,2.19576,9.622202534,0.08832,0.02576,0.092,9.28,2.17,9.530335776
17/09/2019 19:30,9.44536,2.17448,9.692429458,0.01536,0.00448,0.016,9.43,2.17,9.676455963,9.48536,2.17448,9.731413957,0.01536,0.00448,0.016,9.47,2.17,9.715441318
17/09/2019 20:00,9.59192,2.20056,9.841107336,0.00192,0.00056,0.002,9.59,2.2,9.839110732,9.64192,2.21056,9.892077476,0.00192,0.00056,0.002,9.64,2.21,9.890080889
17/09/2019 20:30,9.614,1.587,9.744104115,0.024,0.007,0.025,9.59,1.58,9.719284953,9.914,3.397,10.47983802,0.024,0.007,0.025,9.89,3.39,10.4548649
17/09/2019 21:00,9.48552,1.53036,9.60817836,0.03552,0.01036,0.037,9.45,1.52,9.571462793,9.81552,3.51036,10.42434939,0.03552,0.01036,0.037,9.78,3.5,10.38741546
17/09/2019 21:30,9.32648,1.73064,9.48569154,0.03648,0.01064,0.038,9.29,1.72,9.447883361,9.52648,2.87064,9.949592715,0.03648,0.01064,0.038,9.49,2.86,9.911594221
17/09/2019 22:00,9.04192,2.14056,9.291841281,0.00192,0.00056,0.002,9.04,2.14,9.289843917,9.08192,2.16056,9.335378428,0.00192,0.00056,0.002,9.08,2.16,9.333380952
17/09/2019 22:30,8.7,1.85,8.894520785,0,0,0,8.7,1.85,8.894520785,8.74,1.87,8.937812932,0,0,0,8.74,1.87,8.937812932
17/09/2019 23:00,8.63,1.79,8.813682545,0,0,0,8.63,1.79,8.813682545,8.67,1.81,8.8569182,0,0,0,8.67,1.81,8.8569182
17/09/2019 23:30,8.31,1.19,8.394772183,0,0,0,8.31,1.19,8.394772183,8.49,2.22,8.775448706,0,0,0,8.49,2.22,8.775448706
18/09/2019 00:00,8.29,0.77,8.325683155,0,0,0,8.29,0.77,8.325683155,8.58,2.71,8.997805288,0,0,0,8.58,2.71,8.997805288
18/09/2019 00:30,8.04,0.65,8.066232082,0,0,0,8.04,0.65,8.066232082,8.31,2.52,8.683691611,0,0,0,8.31,2.52,8.683691611
18/09/2019 01:00,7.89,1.42,8.016763686,0,0,0,7.89,1.42,8.016763686,7.93,1.42,8.056134309,0,0,0,7.93,1.42,8.056134309
18/09/2019 01:30,7.84,1.42,7.967559225,0,0,0,7.84,1.42,7.967559225,7.88,1.42,8.006922005,0,0,0,7.88,1.42,8.006922005
18/09/2019 02:00,7.84,1.44,7.971147973,0,0,0,7.84,1.44,7.971147973,7.88,1.45,8.012296799,0,0,0,7.88,1.45,8.012296799
18/09/2019 02:30,7.8,1.44,7.931809377,0,0,0,7.8,1.44,7.931809377,7.84,1.45,7.972960554,0,0,0,7.84,1.45,7.972960554
18/09/2019 03:00,7.8,1.44,7.931809377,0,0,0,7.8,1.44,7.931809377,7.84,1.45,7.972960554,0,0,0,7.84,1.45,7.972960554
18/09/2019 03:30,7.85,1.44,7.980983649,0,0,0,7.85,1.44,7.980983649,7.89,1.45,8.022131886,0,0,0,7.89,1.45,8.022131886
18/09/2019 04:00,7.93,1.47,8.065097644,0,0,0,7.93,1.47,8.065097644,7.97,1.48,8.106250675,0,0,0,7.97,1.48,8.106250675
18/09/2019 04:30,7.89,1.43,8.018541014,0,0,0,7.89,1.43,8.018541014,7.93,1.44,8.059683617,0,0,0,7.93,1.44,8.059683617
18/09/2019 05:00,7.82,1.46,7.955124135,0,0,0,7.82,1.46,7.955124135,7.86,1.46,7.994448074,0,0,0,7.86,1.46,7.994448074
18/09/2019 05:30,8.06,1.44,8.187624808,0,0,0,8.06,1.44,8.187624808,8.1,1.44,8.227004315,0,0,0,8.1,1.44,8.227004315
18/09/2019 06:00,8.3,1.46,8.4274314,0,0,0,8.3,1.46,8.4274314,8.34,1.47,8.4685595,0,0,0,8.34,1.47,8.4685595
18/09/2019 06:30,9.07,1.65,9.218861101,0,0,0,9.07,1.65,9.218861101,9.18,2.12,9.42161345,0,0,0,9.18,2.12,9.42161345
18/09/2019 07:00,9.3944,2.0342,9.612113243,0.0144,0.0042,0.015,9.38,2.03,9.597150619,9.4344,2.0442,9.653323625,0.0144,0.0042,0.015,9.42,2.04,9.638360856
18/09/2019 07:30,9.5704,1.7922,9.736762141,0.1104,0.0322,0.115,9.46,1.76,9.622328201,9.7204,2.5522,10.0498707,0.1104,0.0322,0.115,9.61,2.52,9.934913185
18/09/2019 08:00,9.95,2.215,10.19356292,0.36,0.105,0.375,9.59,2.11,9.819378799,10,2.305,10.26221346,0.36,0.105,0.375,9.64,2.2,9.887851132
18/09/2019 08:30,10.69992,2.45456,10.97784828,0.76992,0.22456,0.802,9.93,2.23,10.17731792,10.79992,2.91456,11.18628321,0.76992,0.22456,0.802,10.03,2.69,10.38445954
18/09/2019 09:00,10.8876,2.8968,11.26637848,1.2576,0.3668,1.31,9.63,2.53,9.956796674,10.9276,2.9168,11.31017966,1.2576,0.3668,1.31,9.67,2.55,10.00056998
18/09/2019 09:30,10.92632,2.95976,11.32009929,1.33632,0.38976,1.392,9.59,2.57,9.928393626,10.96632,2.97976,11.36394051,1.33632,0.38976,1.392,9.63,2.59,9.97221139
18/09/2019 10:00,11.04976,3.02868,11.45731638,1.22976,0.35868,1.281,9.82,2.67,10.17650726,11.08976,3.04868,11.5011837,1.22976,0.35868,1.281,9.86,2.69,10.22035714
18/09/2019 10:30,11.00376,3.05068,11.41881704,1.37376,0.40068,1.431,9.63,2.65,9.987962755,11.04376,3.07068,11.46270957,1.37376,0.40068,1.431,9.67,2.67,10.03183931
18/09/2019 11:00,11.08912,3.11016,11.51701687,1.74912,0.51016,1.822,9.34,2.6,9.6951328,11.13912,3.13016,11.57056161,1.74912,0.51016,1.822,9.39,2.62,9.748666575
18/09/2019 11:30,11.20312,3.00716,11.59969435,1.77312,0.51716,1.847,9.43,2.49,9.753204602,11.29312,3.38716,11.79014047,1.77312,0.51716,1.847,9.52,2.87,9.943203709
18/09/2019 12:00,11.2604,3.1372,11.68925284,1.9104,0.5572,1.99,9.35,2.58,9.699427818,11.3004,3.1572,11.7331561,1.9104,0.5572,1.99,9.39,2.6,9.743310526
18/09/2019 12:30,11.65144,3.11792,12.06140453,2.46144,0.71792,2.564,9.19,2.4,9.498215622,11.81144,4.04792,12.48582281,2.46144,0.71792,2.564,9.35,3.33,9.925290928
18/09/2019 13:00,11.46376,2.91568,11.82873549,2.69376,0.78568,2.806,8.77,2.13,9.024954294,11.67376,4.22568,12.41503298,2.69376,0.78568,2.806,8.98,3.44,9.61634026
18/09/2019 13:30,11.31136,3.52248,11.84714018,2.27136,0.66248,2.366,9.04,2.86,9.481624333,11.35136,3.55248,11.89426282,2.27136,0.66248,2.366,9.08,2.89,9.528824691
18/09/2019 14:00,11.19816,3.36488,11.6927843,1.62816,0.47488,1.696,9.57,2.89,9.996849504,11.23816,3.39488,11.73973809,1.62816,0.47488,1.696,9.61,2.92,10.04382895
18/09/2019 14:30,11.4188,3.5284,11.95151036,1.4688,0.4284,1.53,9.95,3.1,10.4217321,11.4688,3.5484,12.00518705,1.4688,0.4284,1.53,10,3.12,10.47541885
18/09/2019 15:00,11.3828,3.8054,12.00205003,1.4928,0.4354,1.555,9.89,3.37,10.44839701,11.4228,3.8354,12.04950841,1.4928,0.4354,1.555,9.93,3.4,10.49594684
18/09/2019 15:30,11.24328,3.82304,11.8754781,1.55328,0.45304,1.618,9.69,3.37,10.25928847,11.29328,3.85304,11.93248048,1.55328,0.45304,1.618,9.74,3.4,10.31637533
18/09/2019 16:00,11.13288,3.43084,11.64953562,1.44288,0.42084,1.503,9.69,3.01,10.14673346,11.18288,3.46084,11.70616157,1.44288,0.42084,1.503,9.74,3.04,10.20339159
18/09/2019 16:30,11.07248,3.17364,11.51832471,1.21248,0.35364,1.263,9.86,2.82,10.25534007,11.11248,3.20364,11.56505603,1.21248,0.35364,1.263,9.9,2.85,10.3020629
18/09/2019 17:00,10.67096,2.87528,11.05154389,0.84096,0.24528,0.876,9.83,2.63,10.17574567,10.72096,2.90528,11.1076386,0.84096,0.24528,0.876,9.88,2.66,10.23181313
18/09/2019 17:30,10.47992,2.86956,10.86568441,0.64992,0.18956,0.677,9.83,2.68,10.18878305,10.52992,2.89956,10.92184341,0.64992,0.18956,0.677,9.88,2.71,10.24492557
18/09/2019 18:00,10.01632,2.48976,10.32112257,0.37632,0.10976,0.392,9.64,2.38,9.929451143,10.07632,2.61976,10.41130958,0.37632,0.10976,0.392,9.7,2.51,10.01948601
18/09/2019 18:30,9.52432,2.19376,9.773702185,0.18432,0.05376,0.192,9.34,2.14,9.582024838,9.56432,2.20376,9.814926143,0.18432,0.05376,0.192,9.38,2.15,9.623247892
18/09/2019 19:00,9.26952,2.00736,9.484381646,0.05952,0.01736,0.062,9.21,1.99,9.422536813,9.30952,2.02736,9.527714899,0.05952,0.01736,0.062,9.25,2.01,9.46586499
18/09/2019 19:30,9.2348,1.9914,9.447073886,0.0048,0.0014,0.005,9.23,1.99,9.442086634,9.2848,2.0114,9.500170577,0.0048,0.0014,0.005,9.28,2.01,9.495182989
18/09/2019 20:00,9.3,2.07,9.527586263,0,0,0,9.3,2.07,9.527586263,9.35,2.09,9.580741099,0,0,0,9.35,2.09,9.580741099
18/09/2019 20:30,9.27,2.07,9.498305112,0,0,0,9.27,2.07,9.498305112,9.31,2.09,9.541708442,0,0,0,9.31,2.09,9.541708442
18/09/2019 21:00,9.22,1.97,9.428112218,0,0,0,9.22,1.97,9.428112218,9.27,1.99,9.481191908,0,0,0,9.27,1.99,9.481191908
18/09/2019 21:30,9.02,1.89,9.215883029,0,0,0,9.02,1.89,9.215883029,9.06,1.9,9.257083774,0,0,0,9.06,1.9,9.257083774
18/09/2019 22:00,8.64,1.83,8.831675945,0,0,0,8.64,1.83,8.831675945,8.69,1.84,8.882662889,0,0,0,8.69,1.84,8.882662889
18/09/2019 22:30,8.22,1.6,8.374270117,0,0,0,8.22,1.6,8.374270117,8.26,1.62,8.417363007,0,0,0,8.26,1.62,8.417363007
18/09/2019 23:00,8.29,1.81,8.485293159,0,0,0,8.29,1.81,8.485293159,8.33,1.82,8.526505732,0,0,0,8.33,1.82,8.526505732
18/09/2019 23:30,8.06,1.68,8.23322537,0,0,0,8.06,1.68,8.23322537,8.1,1.7,8.276472679,0,0,0,8.1,1.7,8.276472679
19/09/2019 00:00,7.86,1.55,8.011373166,0,0,0,7.86,1.55,8.011373166,7.9,1.56,8.05255239,0,0,0,7.9,1.56,8.05255239
19/09/2019 00:30,7.76,1.55,7.913286296,0,0,0,7.76,1.55,7.913286296,7.8,1.56,7.954470441,0,0,0,7.8,1.56,7.954470441
19/09/2019 01:00,7.74,1.47,7.878356428,0,0,0,7.74,1.47,7.878356428,7.78,1.49,7.921395079,0,0,0,7.78,1.49,7.921395079
19/09/2019 01:30,7.76,1.47,7.898006077,0,0,0,7.76,1.47,7.898006077,7.8,1.49,7.941038975,0,0,0,7.8,1.49,7.941038975
19/09/2019 02:00,7.62,1.47,7.760496118,0,0,0,7.62,1.47,7.760496118,7.66,1.49,7.803569696,0,0,0,7.66,1.49,7.803569696
19/09/2019 02:30,7.53,1.47,7.67214442,0,0,0,7.53,1.47,7.67214442,7.57,1.49,7.715244649,0,0,0,7.57,1.49,7.715244649
19/09/2019 03:00,7.69,1.6,7.854686499,0,0,0,7.69,1.6,7.854686499,7.73,1.62,7.897930109,0,0,0,7.73,1.62,7.897930109
19/09/2019 03:30,7.74,1.55,7.893674683,0,0,0,7.74,1.55,7.893674683,7.77,1.56,7.925055205,0,0,0,7.77,1.56,7.925055205
19/09/2019 04:00,7.66,1.51,7.807413144,0,0,0,7.66,1.51,7.807413144,7.7,1.52,7.84859223,0,0,0,7.7,1.52,7.84859223
19/09/2019 04:30,7.69,1.44,7.823662825,0,0,0,7.69,1.44,7.823662825,7.73,1.46,7.866670198,0,0,0,7.73,1.46,7.866670198
19/09/2019 05:00,7.69,1.42,7.820006394,0,0,0,7.69,1.42,7.820006394,7.73,1.44,7.862982895,0,0,0,7.73,1.44,7.862982895
19/09/2019 05:30,7.94,1.5,8.080445532,0,0,0,7.94,1.5,8.080445532,7.98,1.51,8.121606984,0,0,0,7.98,1.51,8.121606984
19/09/2019 06:00,8.13,1.68,8.301764873,0,0,0,8.13,1.68,8.301764873,8.17,1.69,8.342961105,0,0,0,8.17,1.69,8.342961105
19/09/2019 06:30,8.93,1.99,9.149043666,0,0,0,8.93,1.99,9.149043666,9,2.16,9.255571295,0,0,0,9,2.16,9.255571295
19/09/2019 07:00,9.20248,2.24364,9.472040889,0.01248,0.00364,0.013,9.19,2.24,9.459053864,9.24248,2.26364,9.515645149,0.01248,0.00364,0.013,9.23,2.26,9.502657523
19/09/2019 07:30,9.5956,2.2708,9.860632434,0.1056,0.0308,0.11,9.49,2.24,9.750779456,9.6556,2.4208,9.954440416,0.1056,0.0308,0.11,9.55,2.39,9.844521319
19/09/2019 08:00,10.02848,2.46164,10.32618432,0.34848,0.10164,0.363,9.68,2.36,9.96353351,10.07848,2.54164,10.39402198,0.34848,0.10164,0.363,9.73,2.44,10.03127609
19/09/2019 08:30,10.43168,2.69924,10.77524219,0.75168,0.21924,0.783,9.68,2.48,9.99263729,10.48168,2.71924,10.8286602,0.75168,0.21924,0.783,9.73,2.5,10.04603902
19/09/2019 09:00,10.7144,2.9442,11.11155619,1.2144,0.3542,1.265,9.5,2.59,9.846730422,10.7644,2.9742,11.16772909,1.2144,0.3542,1.265,9.55,2.62,9.90287332
19/09/2019 09:30,10.96152,3.28336,11.44269958,1.69152,0.49336,1.762,9.27,2.79,9.680754103,11.00152,3.30336,11.48675888,1.69152,0.49336,1.762,9.31,2.81,9.724823906
19/09/2019 10:00,11.23296,3.46628,11.75561514,2.11296,0.61628,2.201,9.12,2.85,9.55494113,11.27296,3.48628,11.79973624,2.11296,0.61628,2.201,9.16,2.87,9.599088498
19/09/2019 10:30,11.30608,3.56344,11.85434729,2.44608,0.71344,2.548,8.86,2.85,9.307099441,11.34608,3.58344,11.8985114,2.44608,0.71344,2.548,8.9,2.87,9.351304722
19/09/2019 11:00,11.48328,3.28304,11.94336934,2.75328,0.80304,2.868,8.73,2.48,9.075422855,11.65328,4.26304,12.40856337,2.75328,0.80304,2.868,8.9,3.46,9.548905696
19/09/2019 11:30,11.6216,2.9238,11.98374704,2.9616,0.8638,3.085,8.66,2.06,8.901640298,11.9316,4.9638,12.92294042,2.9616,0.8638,3.085,8.97,4.1,9.862601077
19/09/2019 12:00,11.75024,4.22132,12.48549889,3.09024,0.90132,3.219,8.66,3.32,9.27458894,11.83024,4.49132,12.65411134,3.09024,0.90132,3.219,8.74,3.59,9.448581904
19/09/2019 12:30,11.77688,4.23784,12.51615717,3.14688,0.91784,3.278,8.63,3.32,9.246583153,11.81688,4.27784,12.56736122,3.14688,0.91784,3.278,8.67,3.36,9.298306297
19/09/2019 13:00,11.38088,2.89484,11.74327587,3.17088,0.92484,3.303,8.21,1.97,8.443044475,11.68088,4.95484,12.68831734,3.17088,0.92484,3.303,8.51,4.03,9.415997026
19/09/2019 13:30,11.34728,2.94504,11.72322584,3.13728,0.91504,3.268,8.21,2.03,8.457245414,11.64728,5.00504,12.67712731,3.13728,0.91504,3.268,8.51,4.09,9.441832449
19/09/2019 14:00,11.38192,3.00056,11.77078855,3.12192,0.91056,3.252,8.26,2.09,8.520311027,11.66192,4.95056,12.66919186,3.12192,0.91056,3.252,8.54,4.04,9.447391174
19/09/2019 14:30,11.60992,4.06956,12.30250223,3.04992,0.88956,3.177,8.56,3.18,9.131593508,11.64992,4.09956,12.35018333,3.04992,0.88956,3.177,8.6,3.21,9.179547919
19/09/2019 15:00,11.38616,3.66888,11.96266358,2.87616,0.83888,2.996,8.51,2.83,8.968221674,11.50616,4.30888,12.28650336,2.87616,0.83888,2.996,8.63,3.47,9.301494504
19/09/2019 15:30,11.1548,3.7614,11.77190269,2.6448,0.7714,2.755,8.51,2.99,9.019988914,11.1948,3.7914,11.81940189,2.6448,0.7714,2.755,8.55,3.02,9.067684379
19/09/2019 16:00,11.04912,3.62516,11.62862149,2.34912,0.68516,2.447,8.7,2.94,9.183332728,11.08912,3.65516,11.67599148,2.34912,0.68516,2.447,8.74,2.97,9.230845032
19/09/2019 16:30,10.80008,3.52044,11.35936732,1.99008,0.58044,2.073,8.81,2.94,9.287610026,10.84008,3.58044,11.41608011,1.99008,0.58044,2.073,8.85,3,9.344650876
19/09/2019 17:00,10.53784,3.31312,11.04639471,1.58784,0.46312,1.654,8.95,2.85,9.392816404,10.57784,3.33312,11.090554,1.58784,0.46312,1.654,8.99,2.87,9.437001642
19/09/2019 17:30,10.34144,3.12292,10.80268534,1.14144,0.33292,1.189,9.2,2.79,9.613745368,10.39144,3.15292,10.85923247,1.14144,0.33292,1.189,9.25,2.82,9.670310233
19/09/2019 18:00,9.93968,2.46824,10.24155492,0.67968,0.19824,0.708,9.26,2.27,9.534175371,10.08968,3.30824,10.61819638,0.67968,0.19824,0.708,9.41,3.11,9.910610476
19/09/2019 18:30,9.5528,2.6154,9.904357879,0.2928,0.0854,0.305,9.26,2.53,9.599401023,9.6028,2.6454,9.960517507,0.2928,0.0854,0.305,9.31,2.56,9.655552807
19/09/2019 19:00,9.522,2.551,9.85779311,0.072,0.021,0.075,9.45,2.53,9.782811457,9.562,2.581,9.904211478,0.072,0.021,0.075,9.49,2.56,9.829226826
