Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/09/2019 19:30,9.49864,2.49252,9.820224936,0.00864,0.00252,0.009,9.49,2.49,9.811228262,9.53864,2.51252,9.863995631,0.00864,0.00252,0.009,9.53,2.51,9.854998732
19/09/2019 20:00,9.57,1.79,9.735964256,0,0,0,9.57,1.79,9.735964256,9.81,3.17,10.30946167,0,0,0,9.81,3.17,10.30946167
19/09/2019 20:30,9.38,1.42,9.486875144,0,0,0,9.38,1.42,9.486875144,9.71,3.45,10.30468825,0,0,0,9.71,3.45,10.30468825
19/09/2019 21:00,9.34,2.01,9.553831692,0,0,0,9.34,2.01,9.553831692,9.47,2.66,9.836488194,0,0,0,9.47,2.66,9.836488194
19/09/2019 21:30,9.17,2.26,9.444389869,0,0,0,9.17,2.26,9.444389869,9.21,2.27,9.485620697,0,0,0,9.21,2.27,9.485620697
19/09/2019 22:00,8.9,2.17,9.160725954,0,0,0,8.9,2.17,9.160725954,8.95,2.18,9.211671944,0,0,0,8.95,2.18,9.211671944
19/09/2019 22:30,8.71,1.94,8.923435437,0,0,0,8.71,1.94,8.923435437,8.75,1.96,8.966833332,0,0,0,8.75,1.96,8.966833332
19/09/2019 23:00,8.61,1.98,8.834732594,0,0,0,8.61,1.98,8.834732594,8.65,2,8.878203647,0,0,0,8.65,2,8.878203647
19/09/2019 23:30,8.47,1.82,8.663330768,0,0,0,8.47,1.82,8.663330768,8.52,1.94,8.738077592,0,0,0,8.52,1.94,8.738077592
20/09/2019 00:00,8.4,1.64,8.558598016,0,0,0,8.4,1.64,8.558598016,8.44,1.66,8.601697507,0,0,0,8.44,1.66,8.601697507
20/09/2019 00:30,8.21,1.58,8.360651888,0,0,0,8.21,1.58,8.360651888,8.25,1.59,8.401821231,0,0,0,8.25,1.59,8.401821231
20/09/2019 01:00,8.05,1.54,8.195980722,0,0,0,8.05,1.54,8.195980722,8.09,1.55,8.237147565,0,0,0,8.09,1.55,8.237147565
20/09/2019 01:30,7.97,1.62,8.132976085,0,0,0,7.97,1.62,8.132976085,8.01,1.64,8.176166583,0,0,0,8.01,1.64,8.176166583
20/09/2019 02:00,7.93,1.53,8.076249129,0,0,0,7.93,1.53,8.076249129,7.97,1.54,8.117419541,0,0,0,7.97,1.54,8.117419541
20/09/2019 02:30,7.8,1.53,7.948641393,0,0,0,7.8,1.53,7.948641393,7.84,1.54,7.989818521,0,0,0,7.84,1.54,7.989818521
20/09/2019 03:00,7.9,1.55,8.050621094,0,0,0,7.9,1.55,8.050621094,7.94,1.57,8.093732143,0,0,0,7.94,1.57,8.093732143
20/09/2019 03:30,7.81,1.77,8.008058441,0,0,0,7.81,1.77,8.008058441,7.84,1.79,8.041747323,0,0,0,7.84,1.79,8.041747323
20/09/2019 04:00,7.87,1.6,8.030996202,0,0,0,7.87,1.6,8.030996202,7.91,1.61,8.072186816,0,0,0,7.91,1.61,8.072186816
20/09/2019 04:30,7.75,1.33,7.863294475,0,0,0,7.75,1.33,7.863294475,7.79,1.34,7.904410161,0,0,0,7.79,1.34,7.904410161
20/09/2019 05:00,7.82,1.38,7.940831191,0,0,0,7.82,1.38,7.940831191,7.85,1.39,7.972113898,0,0,0,7.85,1.39,7.972113898
20/09/2019 05:30,7.94,1.47,8.07493034,0,0,0,7.94,1.47,8.07493034,7.98,1.48,8.116082799,0,0,0,7.98,1.48,8.116082799
20/09/2019 06:00,8.2,1.51,8.337871431,0,0,0,8.2,1.51,8.337871431,8.25,1.52,8.388855703,0,0,0,8.25,1.52,8.388855703
20/09/2019 06:30,8.75,1.71,8.915525784,0,0,0,8.75,1.71,8.915525784,8.8,1.77,8.976240861,0,0,0,8.8,1.77,8.976240861
20/09/2019 07:00,9.10672,1.90196,9.303214552,0.00672,0.00196,0.007,9.1,1.9,9.296235797,9.18672,2.16196,9.437684854,0.00672,0.00196,0.007,9.18,2.16,9.430694566
20/09/2019 07:30,9.42312,2.12716,9.660227751,0.09312,0.02716,0.097,9.33,2.1,9.563414662,9.46312,2.14716,9.703655816,0.09312,0.02716,0.097,9.37,2.12,9.606836108
20/09/2019 08:00,9.74864,2.33752,10.02496791,0.36864,0.10752,0.384,9.38,2.23,9.641436615,9.81864,2.52752,10.13874,0.36864,0.10752,0.384,9.45,2.42,9.754942337
20/09/2019 08:30,10.17008,2.68044,10.51738018,0.79008,0.23044,0.823,9.38,2.45,9.69468411,10.22008,2.70044,10.57082832,0.79008,0.23044,0.823,9.43,2.47,9.748117767
20/09/2019 09:00,10.17472,2.02596,10.374461,1.25472,0.36596,1.307,8.92,1.66,9.073147194,10.42472,3.63596,11.04060651,1.25472,0.36596,1.307,9.17,3.27,9.735594486
20/09/2019 09:30,10.45608,3.01344,10.88165565,1.72608,0.50344,1.798,8.73,2.51,9.083666661,10.49608,3.04344,10.92841354,1.72608,0.50344,1.798,8.77,2.54,9.130416201
20/09/2019 10:00,10.88712,3.31916,11.38183663,2.15712,0.62916,2.247,8.73,2.69,9.135042419,10.92712,3.34916,11.42885927,2.15712,0.62916,2.247,8.77,2.72,9.182118492
20/09/2019 10:30,11.15984,3.49912,11.69554914,2.49984,0.72912,2.604,8.66,2.77,9.092221951,11.19984,3.52912,11.74270429,2.49984,0.72912,2.604,8.7,2.8,9.139474821
20/09/2019 11:00,11.27208,3.77144,11.88627558,2.78208,0.81144,2.898,8.49,2.96,8.991201255,11.31208,3.80144,11.93373789,2.78208,0.81144,2.898,8.53,2.99,9.038860548
20/09/2019 11:30,11.57808,3.71444,12.15931746,2.99808,0.87444,3.123,8.58,2.84,9.037809469,11.61808,3.74444,12.20658076,2.99808,0.87444,3.123,8.62,2.87,9.085224268
20/09/2019 12:00,11.65616,3.68388,12.22444427,2.99616,0.87388,3.121,8.66,2.81,9.104487904,11.69616,3.70388,12.26861385,2.99616,0.87388,3.121,8.7,2.83,9.148710292
20/09/2019 12:30,11.30576,3.44668,11.81946751,2.52576,0.73668,2.631,8.78,2.71,9.188715906,11.34576,3.47668,11.86648953,2.52576,0.73668,2.631,8.82,2.74,9.235799911
20/09/2019 13:00,10.88584,3.39712,11.40359315,2.59584,0.75712,2.704,8.29,2.64,8.700212641,10.93584,3.55712,11.49981301,2.59584,0.75712,2.704,8.34,2.8,8.797476911
20/09/2019 13:30,11.01816,3.42988,11.53966753,2.94816,0.85988,3.071,8.07,2.57,8.469344721,11.05816,3.44988,11.58380657,2.94816,0.85988,3.071,8.11,2.59,8.513530408
20/09/2019 14:00,11.02072,3.34396,11.51687188,3.03072,0.88396,3.157,7.99,2.46,8.360125597,11.06072,3.37396,11.56387189,3.03072,0.88396,3.157,8.03,2.49,8.407199296
20/09/2019 14:30,10.95864,2.79252,11.30884426,3.12864,0.91252,3.259,7.83,1.88,8.052533763,11.13864,3.95252,11.81912498,3.12864,0.91252,3.259,8.01,3.04,8.567479209
20/09/2019 15:00,10.9748,3.4664,11.50922083,3.0048,0.8764,3.13,7.97,2.59,8.380274459,11.0148,3.4864,11.55338929,3.0048,0.8764,3.13,8.01,2.61,8.424499985
20/09/2019 15:30,10.75464,3.20052,11.2207669,2.74464,0.80052,2.859,8.01,2.4,8.361823964,10.79464,3.22052,11.26481255,2.74464,0.80052,2.859,8.05,2.42,8.405884843
20/09/2019 16:00,10.58608,3.08344,11.02600073,2.44608,0.71344,2.548,8.14,2.37,8.478000944,10.62608,3.10344,11.07000072,2.44608,0.71344,2.548,8.18,2.39,8.522000939
20/09/2019 16:30,10.39024,2.99132,10.81226538,2.13024,0.62132,2.219,8.26,2.37,8.59328226,10.43024,3.01132,10.85624035,2.13024,0.62132,2.219,8.3,2.39,8.63725072
20/09/2019 17:00,9.98712,2.66916,10.33764872,1.67712,0.48916,1.747,8.31,2.18,8.591187345,10.03712,2.68916,10.39111926,1.67712,0.48916,1.747,8.36,2.2,8.64462839
20/09/2019 17:30,9.81032,2.59176,10.14690093,1.24032,0.36176,1.292,8.57,2.23,8.855382544,9.85032,2.61176,10.19068665,1.24032,0.36176,1.292,8.61,2.25,8.899134789
20/09/2019 18:00,9.42776,2.18268,9.677125121,0.79776,0.23268,0.831,8.63,1.95,8.847564637,9.46776,2.20268,9.72061102,0.79776,0.23268,0.831,8.67,1.97,8.890995445
20/09/2019 18:30,9.21648,2.17564,9.469789491,0.39648,0.11564,0.413,8.82,2.06,9.057372687,9.25648,2.19564,9.513319978,0.39648,0.11564,0.413,8.86,2.08,9.100879078
20/09/2019 19:00,8.86728,1.91004,9.070661905,0.13728,0.04004,0.143,8.73,1.87,8.928034498,8.90728,1.92004,9.111870862,0.13728,0.04004,0.143,8.77,1.88,8.969241885
20/09/2019 19:30,8.85416,1.98288,9.073475762,0.04416,0.01288,0.046,8.81,1.97,9.027568886,8.89416,2.00288,9.116886003,0.04416,0.01288,0.046,8.85,1.99,9.070975692
20/09/2019 20:00,9.1732,1.8226,9.352511374,0.0432,0.0126,0.045,9.13,1.81,9.307684997,9.2132,1.8426,9.395649472,0.0432,0.0126,0.045,9.17,1.83,9.350818146
20/09/2019 20:30,9.17896,1.89428,9.37238515,0.04896,0.01428,0.051,9.13,1.88,9.3215503,9.21896,1.90428,9.413580923,0.04896,0.01428,0.051,9.17,1.89,9.362745324
20/09/2019 21:00,8.98832,2.07576,9.224894363,0.08832,0.02576,0.092,8.9,2.05,9.133044399,9.02832,2.09576,9.268374831,0.08832,0.02576,0.092,8.94,2.07,9.176518948
20/09/2019 21:30,8.92912,1.85016,9.118786981,0.06912,0.02016,0.072,8.86,1.83,9.047016083,8.96912,1.86016,9.159984105,0.06912,0.02016,0.072,8.9,1.84,9.088212145
20/09/2019 22:00,8.58392,1.63156,8.737600964,0.07392,0.02156,0.077,8.51,1.61,8.660958377,8.62392,1.64156,8.778765027,0.07392,0.02156,0.077,8.55,1.62,8.702120431
20/09/2019 22:30,8.23488,1.53184,8.376143647,0.07488,0.02184,0.078,8.16,1.51,8.298536015,8.28488,1.62184,8.442132527,0.07488,0.02184,0.078,8.21,1.6,8.364454555
20/09/2019 23:00,8.17464,1.54052,8.318529978,0.10464,0.03052,0.109,8.07,1.51,8.210054811,8.21464,1.56052,8.361550873,0.10464,0.03052,0.109,8.11,1.53,8.253060039
20/09/2019 23:30,8.10376,1.52568,8.246127916,0.05376,0.01568,0.056,8.05,1.51,8.190396816,8.14376,1.52568,8.285440628,0.05376,0.01568,0.056,8.09,1.51,8.229714454
21/09/2019 00:00,7.99184,1.52512,8.136061553,0.05184,0.01512,0.054,7.94,1.51,8.082307839,8.03184,1.52512,8.175355943,0.05184,0.01512,0.054,7.98,1.51,8.121606984
21/09/2019 00:30,7.85856,1.44708,7.990682436,0.05856,0.01708,0.061,7.8,1.43,7.93,7.89856,1.45708,8.031832431,0.05856,0.01708,0.061,7.84,1.44,7.971147973
21/09/2019 01:00,7.86528,1.44904,7.997646304,0.06528,0.01904,0.068,7.8,1.43,7.93,7.90528,1.45904,8.038796527,0.06528,0.01904,0.068,7.84,1.44,7.971147973
21/09/2019 01:30,7.71896,1.35428,7.836862752,0.04896,0.01428,0.051,7.67,1.34,7.786173643,7.75896,1.36428,7.877989604,0.04896,0.01428,0.051,7.71,1.35,7.827298385
21/09/2019 02:00,7.61168,1.25924,7.715138223,0.03168,0.00924,0.033,7.58,1.25,7.682375935,7.65168,1.26924,7.756234718,0.03168,0.00924,0.033,7.62,1.26,7.723470722
21/09/2019 02:30,7.67344,1.44392,7.808110296,0.01344,0.00392,0.014,7.66,1.44,7.794177314,7.71344,1.45392,7.84927003,0.01344,0.00392,0.014,7.7,1.45,7.835336623
21/09/2019 03:00,7.57672,1.37196,7.69993248,0.00672,0.00196,0.007,7.57,1.37,7.692970818,7.60672,1.38196,7.731235516,0.00672,0.00196,0.007,7.6,1.38,7.724273429
21/09/2019 03:30,7.4836,1.3798,7.6097383,0.0336,0.0098,0.035,7.45,1.37,7.574919141,7.5136,1.3898,7.64105549,0.0336,0.0098,0.035,7.48,1.38,7.606234285
21/09/2019 04:00,7.36864,1.28252,7.479419296,0.00864,0.00252,0.009,7.36,1.28,7.470475219,7.40864,1.29252,7.520542175,0.00864,0.00252,0.009,7.4,1.29,7.5115977
21/09/2019 04:30,7.3136,1.1698,7.406563103,0.0336,0.0098,0.035,7.28,1.16,7.371838305,7.3436,1.1698,7.436188069,0.0336,0.0098,0.035,7.31,1.16,7.401466071
21/09/2019 05:00,7.25528,1.27904,7.367158964,0.06528,0.01904,0.068,7.19,1.26,7.29956848,7.28528,1.28904,7.398440971,0.06528,0.01904,0.068,7.22,1.27,7.33084579
21/09/2019 05:30,7.23416,1.20288,7.333484247,0.04416,0.01288,0.046,7.19,1.19,7.287811743,7.26416,1.21288,7.364719845,0.04416,0.01288,0.046,7.22,1.2,7.319043653
21/09/2019 06:00,7.19384,1.31112,7.312343646,0.00384,0.00112,0.004,7.19,1.31,7.30836507,7.22384,1.32112,7.343651844,0.00384,0.00112,0.004,7.22,1.32,7.339673017
21/09/2019 06:30,7.27,0.98,7.335754903,0,0,0,7.27,0.98,7.335754903,7.38,1.61,7.553575312,0,0,0,7.38,1.61,7.553575312
21/09/2019 07:00,7.29976,0.92868,7.35859651,0.02976,0.00868,0.031,7.27,0.92,7.327980622,7.38976,1.37868,7.517267549,0.02976,0.00868,0.031,7.36,1.37,7.486421041
21/09/2019 07:30,7.45456,0.40508,7.465557889,0.15456,0.04508,0.161,7.3,0.36,7.308871322,7.71456,2.29508,8.048715935,0.15456,0.04508,0.161,7.56,2.25,7.887718301
21/09/2019 08:00,7.75888,1.24884,7.858741642,0.33888,0.09884,0.353,7.42,1.15,7.508588416,7.85888,1.73884,8.04894772,0.33888,0.09884,0.353,7.52,1.64,7.696752562
21/09/2019 08:30,7.97016,1.57588,8.124459871,0.74016,0.21588,0.771,7.23,1.36,7.356799576,8.01016,1.58588,8.165640122,0.74016,0.21588,0.771,7.27,1.37,7.397959178
21/09/2019 09:00,8.34608,1.77344,8.532417055,1.24608,0.36344,1.298,7.1,1.41,7.23865319,8.38608,1.78344,8.573622105,1.24608,0.36344,1.298,7.14,1.42,7.279835163
21/09/2019 09:30,8.606,2.018,8.839432108,1.776,0.518,1.85,6.83,1.5,6.992774843,8.646,2.028,8.880658759,1.776,0.518,1.85,6.87,1.51,7.033988911
21/09/2019 10:00,8.8476,2.0368,9.079018669,2.2176,0.6468,2.31,6.63,1.39,6.774142012,8.9176,2.3468,9.221228768,2.2176,0.6468,2.31,6.7,1.7,6.912307864
21/09/2019 10:30,8.95952,1.33236,9.058045142,2.57952,0.75236,2.687,6.38,0.58,6.40630939,9.18952,3.28236,9.758133274,2.57952,0.75236,2.687,6.61,2.53,7.07764085
21/09/2019 11:00,8.92696,1.37328,9.031971701,2.85696,0.83328,2.976,6.07,0.54,6.093972432,9.15696,3.31328,9.737953625,2.85696,0.83328,2.976,6.3,2.48,6.770553892
21/09/2019 11:30,9.09,2.33,9.383869138,3.12,0.91,3.25,5.97,1.42,6.136554408,9.14,2.55,9.489051586,3.12,0.91,3.25,6.02,1.64,6.239390996
21/09/2019 12:00,9.05968,2.20324,9.323736815,3.19968,0.93324,3.333,5.86,1.27,5.99604036,9.16968,3.10324,9.680554209,3.19968,0.93324,3.333,5.97,2.17,6.352149243
21/09/2019 12:30,8.93344,1.60892,9.077167719,3.25344,0.94892,3.389,5.68,0.66,5.718216505,9.14344,3.55892,9.811646478,3.25344,0.94892,3.389,5.89,2.61,6.442375338
21/09/2019 13:00,8.89992,1.51956,9.028711901,3.28992,0.95956,3.427,5.61,0.56,5.637880808,9.10992,3.43956,9.737618569,3.28992,0.95956,3.427,5.82,2.48,6.326357562
21/09/2019 13:30,9.14984,2.56412,9.502330419,3.33984,0.97412,3.479,5.81,1.59,6.023636775,9.17984,2.57412,9.5339161,3.33984,0.97412,3.479,5.84,1.6,6.05521263
21/09/2019 14:00,9.07112,1.93116,9.27440548,3.26112,0.95116,3.397,5.81,0.98,5.892070943,9.22112,3.33116,9.804370505,3.26112,0.95116,3.397,5.96,2.38,6.417631962
21/09/2019 14:30,8.96816,1.58988,9.107997156,3.18816,0.92988,3.321,5.78,0.66,5.817559626,9.17816,3.54988,9.840745348,3.18816,0.92988,3.321,5.99,2.62,6.537927806
21/09/2019 15:00,8.85192,1.46556,8.972421847,3.00192,0.87556,3.127,5.85,0.59,5.879676862,9.07192,3.42556,9.697122965,3.00192,0.87556,3.127,6.07,2.55,6.583874239
21/09/2019 15:30,8.81384,2.22612,9.09062076,2.76384,0.80612,2.879,6.05,1.42,6.214410672,8.83384,2.36612,9.145231162,2.76384,0.80612,2.879,6.07,1.56,6.267256178
21/09/2019 16:00,8.752,2.361,9.064867622,2.472,0.721,2.575,6.28,1.64,6.4906086,8.782,2.371,9.09643694,2.472,0.721,2.575,6.31,1.65,6.522162218
21/09/2019 16:30,8.62568,2.09124,8.875564219,2.09568,0.61124,2.183,6.53,1.48,6.69561797,8.65568,2.10124,8.907076164,2.09568,0.61124,2.183,6.56,1.49,6.727087037
21/09/2019 17:00,8.57496,1.92728,8.788876333,1.70496,0.49728,1.776,6.87,1.43,7.017250174,8.60496,1.93728,8.820339585,1.70496,0.49728,1.776,6.9,1.44,7.048659447
21/09/2019 17:30,8.2712,1.8316,8.471570575,1.1712,0.3416,1.22,7.1,1.49,7.254660571,8.3112,1.8416,8.512786618,1.1712,0.3416,1.22,7.14,1.5,7.295861841
21/09/2019 18:00,7.66848,1.38664,7.792840047,0.70848,0.20664,0.738,6.96,1.18,7.059320081,7.69848,1.38664,7.822363121,0.70848,0.20664,0.738,6.99,1.18,7.088899774
21/09/2019 18:30,7.62088,1.28484,7.728429711,0.29088,0.08484,0.303,7.33,1.2,7.427576994,7.66088,1.29484,7.769536215,0.29088,0.08484,0.303,7.37,1.21,7.468667887
21/09/2019 19:00,7.4916,1.1938,7.586120814,0.0816,0.0238,0.085,7.41,1.17,7.501799784,7.5316,1.2038,7.627196929,0.0816,0.0238,0.085,7.45,1.18,7.542870806
21/09/2019 19:30,7.54784,0.48812,7.563606931,0.02784,0.00812,0.029,7.52,0.48,7.535303577,7.77784,2.03812,8.040443284,0.02784,0.00812,0.029,7.75,2.03,8.0114543
21/09/2019 20:00,7.54304,1.02672,7.612595247,0.02304,0.00672,0.024,7.52,1.02,7.588860257,7.63304,1.47672,7.774574046,0.02304,0.00672,0.024,7.61,1.47,7.75067739
21/09/2019 20:30,7.63896,1.23428,7.738033148,0.04896,0.01428,0.051,7.59,1.22,7.687424796,7.67896,1.24428,7.779116878,0.04896,0.01428,0.051,7.63,1.23,7.728505677
21/09/2019 21:00,7.66488,1.36184,7.784920912,0.07488,0.02184,0.078,7.59,1.34,7.707379581,7.70488,1.38184,7.827813079,0.07488,0.02184,0.078,7.63,1.36,7.75025806
21/09/2019 21:30,7.39936,0.36148,7.408184406,0.03936,0.01148,0.041,7.36,0.35,7.368317311,7.66936,2.20148,7.97907244,0.03936,0.01148,0.041,7.63,2.19,7.938072814
21/09/2019 22:00,7.40728,1.22504,7.507897176,0.01728,0.00504,0.018,7.39,1.22,7.490026702,7.44728,1.23504,7.548993522,0.01728,0.00504,0.018,7.43,1.23,7.531122094
21/09/2019 22:30,7.20576,1.05168,7.282101894,0.00576,0.00168,0.006,7.2,1.05,7.276159701,7.23576,1.06168,7.313233703,0.00576,0.00168,0.006,7.23,1.06,7.30729088
21/09/2019 23:00,7.14304,1.05672,7.220780955,0.02304,0.00672,0.024,7.12,1.05,7.197006322,7.17304,1.06672,7.251923497,0.02304,0.00672,0.024,7.15,1.06,7.228146374
21/09/2019 23:30,7.12864,1.10252,7.213394388,0.00864,0.00252,0.009,7.12,1.1,7.204470834,7.15864,1.11252,7.244572272,0.00864,0.00252,0.009,7.15,1.11,7.235647863
22/09/2019 00:00,6.95,0.99,7.020156693,0,0,0,6.95,0.99,7.020156693,7.06,1.52,7.221772636,0,0,0,7.06,1.52,7.221772636
22/09/2019 00:30,6.83,0.24,6.83421539,0,0,0,6.83,0.24,6.83421539,7.08,1.92,7.335720823,0,0,0,7.08,1.92,7.335720823
22/09/2019 01:00,6.89,0.25,6.894534067,0,0,0,6.89,0.25,6.894534067,7.14,1.96,7.40413398,0,0,0,7.14,1.96,7.40413398
22/09/2019 01:30,6.82,0.25,6.824580573,0,0,0,6.82,0.25,6.824580573,7.07,1.99,7.344725999,0,0,0,7.07,1.99,7.344725999
22/09/2019 02:00,6.68,0.25,6.684676507,0,0,0,6.68,0.25,6.684676507,6.92,1.99,7.200451375,0,0,0,6.92,1.99,7.200451375
22/09/2019 02:30,6.63,0.35,6.639231883,0,0,0,6.63,0.35,6.639231883,6.87,2.2,7.213660652,0,0,0,6.87,2.2,7.213660652
22/09/2019 03:00,6.65,0.24,6.654329418,0,0,0,6.65,0.24,6.654329418,6.89,1.98,7.168856255,0,0,0,6.89,1.98,7.168856255
22/09/2019 03:30,6.67,0.24,6.674316444,0,0,0,6.67,0.24,6.674316444,6.91,1.98,7.188080411,0,0,0,6.91,1.98,7.188080411
22/09/2019 04:00,6.71,0.9,6.770088626,0,0,0,6.71,0.9,6.770088626,6.89,1.6,7.07333726,0,0,0,6.89,1.6,7.07333726
22/09/2019 04:30,6.78,0.9,6.839473664,0,0,0,6.78,0.9,6.839473664,6.82,0.9,6.879127852,0,0,0,6.82,0.9,6.879127852
22/09/2019 05:00,6.83,0.94,6.894381771,0,0,0,6.83,0.94,6.894381771,6.86,0.95,6.925467493,0,0,0,6.86,0.95,6.925467493
22/09/2019 05:30,6.8348,0.9414,6.899327866,0.0048,0.0014,0.005,6.83,0.94,6.894381771,6.8648,0.9514,6.930414201,0.0048,0.0014,0.005,6.86,0.95,6.925467493
22/09/2019 06:00,6.79288,0.91084,6.853674066,0.00288,0.00084,0.003,6.79,0.91,6.850707993,6.82288,0.91084,6.883409112,0.00288,0.00084,0.003,6.82,0.91,6.8804433
22/09/2019 06:30,6.9,0.96,6.966462517,0,0,0,6.9,0.96,6.966462517,6.93,0.97,6.997556716,0,0,0,6.93,0.97,6.997556716
22/09/2019 07:00,7,1.01,7.072488954,0,0,0,7,1.01,7.072488954,7.06,1.13,7.149860138,0,0,0,7.06,1.13,7.149860138
22/09/2019 07:30,7.12928,1.10604,7.21456567,0.08928,0.02604,0.093,7.04,1.08,7.12235916,7.14928,1.11604,7.235865518,0.08928,0.02604,0.093,7.06,1.09,7.143647528
22/09/2019 08:00,7.18448,1.08464,7.265892705,0.08448,0.02464,0.088,7.1,1.06,7.178690688,7.23448,1.16464,7.327624936,0.08448,0.02464,0.088,7.15,1.14,7.240310767
22/09/2019 08:30,7.35736,1.18548,7.452255296,0.08736,0.02548,0.091,7.27,1.16,7.361963053,7.38736,1.19548,7.483465788,0.08736,0.02548,0.091,7.3,1.17,7.393165763
22/09/2019 09:00,7.5396,1.2278,7.638917528,0.1296,0.0378,0.135,7.41,1.19,7.504945036,7.5796,1.2378,7.680005534,0.1296,0.0378,0.135,7.45,1.2,7.546025444
22/09/2019 09:30,7.6356,1.2408,7.735759303,0.1056,0.0308,0.11,7.53,1.21,7.626598193,7.6656,1.2608,7.76859318,0.1056,0.0308,0.11,7.56,1.23,7.659405982
22/09/2019 10:00,7.84064,1.37852,7.960901519,0.44064,0.12852,0.459,7.4,1.25,7.504831777,7.88064,1.38852,8.002029405,0.44064,0.12852,0.459,7.44,1.26,7.545939305
22/09/2019 10:30,7.90704,1.43372,8.035971292,0.76704,0.22372,0.799,7.14,1.21,7.241802262,7.94704,1.44372,8.077114101,0.76704,0.22372,0.799,7.18,1.22,7.282911506
22/09/2019 11:00,7.80584,1.33712,7.919534582,0.43584,0.12712,0.454,7.37,1.21,7.468667887,7.83584,1.34712,7.950793721,0.43584,0.12712,0.454,7.4,1.22,7.499893333
22/09/2019 11:30,8.04208,1.42644,8.167605634,0.50208,0.14644,0.523,7.54,1.28,7.647875522,8.08208,1.43644,8.208737845,0.50208,0.14644,0.523,7.58,1.29,7.688985629
22/09/2019 12:00,8.10888,1.53384,8.252672294,0.69888,0.20384,0.728,7.41,1.33,7.528412847,8.14888,1.53384,8.291978678,0.69888,0.20384,0.728,7.45,1.33,7.567786995
22/09/2019 12:30,8.08392,1.47656,8.217663415,0.67392,0.19656,0.702,7.41,1.28,7.519740687,8.12392,1.48656,8.258809648,0.67392,0.19656,0.702,7.45,1.29,7.560859739
22/09/2019 13:00,8.16072,1.64896,8.325648323,0.99072,0.28896,1.032,7.17,1.36,7.297842147,8.19072,1.65896,8.357035503,0.99072,0.28896,1.032,7.2,1.37,7.3291814
22/09/2019 13:30,8.41384,1.90612,8.627050307,1.80384,0.52612,1.879,6.61,1.38,6.752518049,8.45384,1.91612,8.668271258,1.80384,0.52612,1.879,6.65,1.39,6.793717686
22/09/2019 14:00,7.97944,1.54692,8.128002473,0.70944,0.20692,0.739,7.27,1.34,7.392462377,8.01944,1.55692,8.169174854,0.70944,0.20692,0.739,7.31,1.35,7.43361285
22/09/2019 14:30,8.0164,1.4352,8.143860755,0.5664,0.1652,0.59,7.45,1.27,7.557473123,8.0564,1.4452,8.184997495,0.5664,0.1652,0.59,7.49,1.28,7.598585395
22/09/2019 15:00,7.82176,1.35468,7.938204293,0.22176,0.06468,0.231,7.6,1.29,7.708702874,7.86176,1.36468,7.979324646,0.22176,0.06468,0.231,7.64,1.3,7.749812901
22/09/2019 15:30,7.86888,1.34884,7.983648402,0.09888,0.02884,0.103,7.77,1.32,7.881326031,7.90888,1.35884,8.024763486,0.09888,0.02884,0.103,7.81,1.33,7.922436494
22/09/2019 16:00,7.93984,1.35412,8.054483236,0.21984,0.06412,0.229,7.72,1.29,7.827036476,7.97984,1.36412,8.095595704,0.21984,0.06412,0.229,7.76,1.3,7.86813828
22/09/2019 16:30,7.91976,1.33368,8.031270186,0.14976,0.04368,0.156,7.77,1.29,7.876357026,7.95976,1.34368,8.072376057,0.14976,0.04368,0.156,7.81,1.3,7.917455399
22/09/2019 17:00,8.00432,1.30376,8.109804486,0.18432,0.05376,0.192,7.82,1.25,7.919273957,8.04432,1.30376,8.149286742,0.18432,0.05376,0.192,7.86,1.25,7.958775031
22/09/2019 17:30,7.98408,0.63244,8.009089449,0.21408,0.06244,0.223,7.77,0.57,7.790879283,8.21408,2.18244,8.499067867,0.21408,0.06244,0.223,8,2.12,8.276134363
22/09/2019 18:00,7.798,0.429,7.809791611,0.168,0.049,0.175,7.63,0.38,7.639456787,8.068,2.359,8.405801865,0.168,0.049,0.175,7.9,2.31,8.230801905
22/09/2019 18:30,7.92296,1.33128,8.034027732,0.07296,0.02128,0.076,7.85,1.31,7.958555145,8.01296,1.76128,8.20424495,0.07296,0.02128,0.076,7.94,1.74,8.128419281
22/09/2019 19:00,7.92496,1.44728,8.056029444,0.02496,0.00728,0.026,7.9,1.44,8.030168118,7.96496,1.45728,8.097175606,0.02496,0.00728,0.026,7.94,1.45,8.0713134
22/09/2019 19:30,8.09152,1.44336,8.219244734,0.01152,0.00336,0.012,8.08,1.44,8.207313811,8.13152,1.45336,8.260379701,0.01152,0.00336,0.012,8.12,1.45,8.248448339
22/09/2019 20:00,8.19016,1.42588,8.313353992,0.02016,0.00588,0.021,8.17,1.42,8.292484549,8.23016,1.43588,8.354476944,0.02016,0.00588,0.021,8.21,1.43,8.333606662
22/09/2019 20:30,8.14152,1.42336,8.265004634,0.01152,0.00336,0.012,8.13,1.42,8.253078214,8.18152,1.43336,8.306129688,0.01152,0.00336,0.012,8.17,1.43,8.294202795
22/09/2019 21:00,8.05728,1.45504,8.187606634,0.01728,0.00504,0.018,8.04,1.45,8.169706237,8.09728,1.46504,8.228747511,0.01728,0.00504,0.018,8.08,1.46,8.210846485
22/09/2019 21:30,7.86152,1.41336,7.987558025,0.01152,0.00336,0.012,7.85,1.41,7.975625367,7.90152,1.42336,8.028696781,0.01152,0.00336,0.012,7.89,1.42,8.016763686
22/09/2019 22:00,7.86632,1.41476,7.992530025,0.01632,0.00476,0.017,7.85,1.41,7.975625367,7.90632,1.42476,8.033668963,0.01632,0.00476,0.017,7.89,1.42,8.016763686
22/09/2019 22:30,8.03536,1.61448,8.195947535,0.01536,0.00448,0.016,8.02,1.61,8.180006112,8.07536,1.62448,8.23713387,0.01536,0.00448,0.016,8.06,1.62,8.221192128
22/09/2019 23:00,7.90592,1.35756,8.021629523,0.02592,0.00756,0.027,7.88,1.35,7.994804563,7.97592,1.67756,8.150429891,0.02592,0.00756,0.027,7.95,1.67,8.123509094
22/09/2019 23:30,7.80784,0.66812,7.836373511,0.02784,0.00812,0.029,7.78,0.66,7.807944672,8.05784,2.44812,8.421524624,0.02784,0.00812,0.029,8.03,2.44,8.392526437
23/09/2019 00:00,7.77144,1.45792,7.907010206,0.06144,0.01792,0.064,7.71,1.44,7.843322,7.81144,1.46792,7.948168594,0.06144,0.01792,0.064,7.75,1.45,7.884478423
23/09/2019 00:30,7.62488,1.54184,7.77920726,0.07488,0.02184,0.078,7.55,1.52,7.701486869,7.65488,1.55184,7.810595061,0.07488,0.02184,0.078,7.58,1.53,7.732871394
23/09/2019 01:00,7.53608,1.58344,7.700635298,0.04608,0.01344,0.048,7.49,1.57,7.652777274,7.57608,1.59344,7.74183694,0.04608,0.01344,0.048,7.53,1.58,7.693978165
23/09/2019 01:30,7.6432,1.5826,7.805326963,0.0432,0.0126,0.045,7.6,1.57,7.760470347,7.6832,1.5926,7.84652388,0.0432,0.0126,0.045,7.64,1.58,7.801666489
23/09/2019 02:00,7.4944,1.5142,7.645837626,0.0144,0.0042,0.015,7.48,1.51,7.630891167,7.5344,1.5342,7.689015086,0.0144,0.0042,0.015,7.52,1.53,7.674066719
23/09/2019 02:30,7.32096,1.51028,7.475118795,0.00096,0.00028,0.001,7.32,1.51,7.474122022,7.35096,1.53028,7.50855311,0.00096,0.00028,0.001,7.35,1.53,7.507556194
23/09/2019 03:00,7.46016,1.55588,7.62067909,0.02016,0.00588,0.021,7.44,1.55,7.599743417,7.50016,1.56588,7.661878373,0.02016,0.00588,0.021,7.48,1.56,7.64094235
23/09/2019 03:30,7.51936,1.59148,7.685934127,0.03936,0.01148,0.041,7.48,1.58,7.645050687,7.55936,1.61148,7.729216739,0.03936,0.01148,0.041,7.52,1.6,7.688328817
23/09/2019 04:00,7.59416,1.59288,7.759415751,0.04416,0.01288,0.046,7.55,1.58,7.713553008,7.63416,1.63288,7.806836491,0.04416,0.01288,0.046,7.59,1.62,7.760959992
23/09/2019 04:30,7.79344,1.63392,7.962876465,0.01344,0.00392,0.014,7.78,1.63,7.948918165,7.83344,1.64392,8.004077411,0.01344,0.00392,0.014,7.82,1.64,7.990118898
23/09/2019 05:00,7.77496,1.63728,7.945482289,0.02496,0.00728,0.026,7.75,1.63,7.919558068,7.81496,1.64728,7.986684619,0.02496,0.00728,0.026,7.79,1.64,7.960760014
23/09/2019 05:30,7.94112,1.54616,8.090240886,0.02112,0.00616,0.022,7.92,1.54,8.068333161,7.98112,1.55616,8.131415031,0.02112,0.00616,0.022,7.96,1.55,8.109506767
23/09/2019 06:00,8.2188,1.6984,8.392451132,0.0288,0.0084,0.03,8.19,1.69,8.362547459,8.2588,1.7084,8.433647372,0.0288,0.0084,0.03,8.23,1.7,8.403743214
23/09/2019 06:30,8.8792,2.1556,9.13711136,0.0192,0.0056,0.02,8.86,2.15,9.117132225,8.9592,2.4156,9.279137244,0.0192,0.0056,0.02,8.94,2.41,9.259141429
23/09/2019 07:00,9.15096,2.43028,9.468174576,0.00096,0.00028,0.001,9.15,2.43,9.467174869,9.19096,2.46028,9.514553242,0.00096,0.00028,0.001,9.19,2.46,9.51355349
23/09/2019 07:30,9.50048,2.27764,9.769685983,0.06048,0.01764,0.063,9.44,2.26,9.706760531,9.60048,2.68764,9.969584996,0.06048,0.01764,0.063,9.54,2.67,9.906588717
23/09/2019 08:00,9.95936,2.66148,10.30884705,0.27936,0.08148,0.291,9.68,2.58,10.01792394,10.02936,2.83148,10.42138863,0.27936,0.08148,0.291,9.75,2.75,10.13039979
23/09/2019 08:30,10.30784,2.90312,10.70885947,0.62784,0.18312,0.654,9.68,2.72,10.05488936,10.37784,2.93312,10.78437555,0.62784,0.18312,0.654,9.75,2.75,10.13039979
23/09/2019 09:00,10.54416,2.65788,10.87398897,1.12416,0.32788,1.171,9.42,2.33,9.703880667,10.73416,3.79788,11.3862234,1.12416,0.32788,1.171,9.61,3.47,10.21728927
23/09/2019 09:30,10.75136,3.39748,11.27539854,1.67136,0.48748,1.741,9.08,2.91,9.534909543,10.80136,3.53748,11.36587624,1.67136,0.48748,1.741,9.13,3.05,9.625975275
23/09/2019 10:00,10.91208,3.60144,11.4910339,2.06208,0.60144,2.148,8.85,3,9.344650876,10.95208,3.65144,11.54474211,2.06208,0.60144,2.148,8.89,3.05,9.398648839
23/09/2019 10:30,10.75496,3.46228,11.2985197,1.82496,0.53228,1.901,8.93,2.93,9.39839348,10.79496,3.50228,11.34888217,1.82496,0.53228,1.901,8.97,2.97,9.448904698
23/09/2019 11:00,11.1172,3.8546,11.76648108,2.5872,0.7546,2.695,8.53,3.1,9.075841559,11.1572,3.8946,11.81740331,2.5872,0.7546,2.695,8.57,3.14,9.127129888
23/09/2019 11:30,11.1156,3.6608,11.70290648,2.5056,0.7308,2.61,8.61,2.93,9.094888674,11.1656,3.7808,11.78834475,2.5056,0.7308,2.61,8.66,3.05,9.181399675
23/09/2019 12:00,10.982,2.791,11.33110785,2.472,0.721,2.575,8.51,2.07,8.758139072,11.282,4.921,12.30852408,2.472,0.721,2.575,8.81,4.2,9.759923155
23/09/2019 12:30,10.8704,2.5822,11.17288472,2.0304,0.5922,2.115,8.84,1.99,9.061219565,11.1604,4.5822,12.06445544,2.0304,0.5922,2.115,9.13,3.99,9.963784422
23/09/2019 13:00,11.01648,3.55564,11.57607046,2.31648,0.67564,2.413,8.7,2.88,9.164300301,11.05648,3.59564,11.62645161,2.31648,0.67564,2.413,8.74,2.92,9.214879272
23/09/2019 13:30,11.30752,3.72636,11.90570315,2.38752,0.69636,2.487,8.92,3.03,9.420578538,11.34752,3.75636,11.95309377,2.38752,0.69636,2.487,8.96,3.06,9.468114913
23/09/2019 14:00,11.3168,3.8074,11.94011126,2.3568,0.6874,2.455,8.96,3.12,9.487676217,11.3868,4.0974,12.10156606,2.3568,0.6874,2.455,9.03,3.41,9.652409026
23/09/2019 14:30,11.34864,3.04752,11.75070245,2.76864,0.80752,2.884,8.58,2.24,8.867581406,11.65864,5.11752,12.73235633,2.76864,0.80752,2.884,8.89,4.31,9.87968623
23/09/2019 15:00,11.08128,2.82204,11.434976,2.20128,0.64204,2.293,8.88,2.18,9.14367541,11.37128,4.78204,12.33587919,2.20128,0.64204,2.293,9.17,4.14,10.0612375
23/09/2019 15:30,10.97408,3.55744,11.53628238,2.01408,0.58744,2.098,8.96,2.97,9.439412058,11.01408,3.59744,11.58669637,2.01408,0.58744,2.098,9,3.01,9.49
23/09/2019 16:00,10.42504,2.98772,10.84471898,0.81504,0.23772,0.849,9.61,2.75,9.995729088,10.47504,3.01772,10.90105944,0.81504,0.23772,0.849,9.66,2.78,10.05206446
23/09/2019 16:30,10.37656,2.79608,10.74667673,0.46656,0.13608,0.486,9.91,2.66,10.26078457,10.42656,2.81608,10.80016018,0.46656,0.13608,0.486,9.96,2.68,10.31426197
23/09/2019 17:00,10.09416,2.54788,10.41075207,0.16416,0.04788,0.171,9.93,2.5,10.23986816,10.14416,2.57788,10.46658719,0.16416,0.04788,0.171,9.98,2.53,10.29569327
23/09/2019 17:30,10.18448,2.63964,10.52099483,0.20448,0.05964,0.213,9.98,2.58,10.30809391,10.23448,2.66964,10.57693522,0.20448,0.05964,0.213,10.03,2.61,10.36402431
23/09/2019 18:00,9.99488,2.51684,10.30689623,0.19488,0.05684,0.203,9.8,2.46,10.1040388,10.04488,2.54684,10.36272205,0.19488,0.05684,0.203,9.85,2.49,10.15985236
23/09/2019 18:30,9.74944,2.49192,10.06286468,0.10944,0.03192,0.114,9.64,2.46,9.948929591,9.78944,2.52192,10.10906603,0.10944,0.03192,0.114,9.68,2.49,9.995123811
23/09/2019 19:00,9.61352,2.34436,9.895240806,0.08352,0.02436,0.087,9.53,2.32,9.808328094,9.65352,2.37436,9.941228988,0.08352,0.02436,0.087,9.57,2.35,9.854308702
23/09/2019 19:30,9.9336,2.4548,10.23242161,0.1536,0.0448,0.16,9.78,2.41,10.07256174,9.9736,2.4848,10.27846915,0.1536,0.0448,0.16,9.82,2.44,10.11859674
23/09/2019 20:00,9.97776,2.46768,10.27838213,0.19776,0.05768,0.206,9.78,2.41,10.07256174,10.01776,2.49768,10.3244332,0.19776,0.05768,0.206,9.82,2.44,10.11859674
23/09/2019 20:30,9.79584,2.18712,10.0370302,0.19584,0.05712,0.204,9.6,2.13,9.833458191,9.91584,2.71712,10.28137267,0.19584,0.05712,0.204,9.72,2.66,10.07740046
23/09/2019 21:00,9.72408,2.52244,10.04591635,0.21408,0.06244,0.223,9.51,2.46,9.823018884,9.78408,2.68244,10.14513212,0.21408,0.06244,0.223,9.57,2.62,9.922162063
23/09/2019 21:30,9.48008,2.56544,9.821069148,0.19008,0.05544,0.198,9.29,2.51,9.623107606,9.52008,2.59544,9.867534241,0.19008,0.05544,0.198,9.33,2.54,9.669565657
23/09/2019 22:00,9.15688,2.39284,9.464361289,0.14688,0.04284,0.153,9.01,2.35,9.311423092,9.19688,2.41284,9.50812277,0.14688,0.04284,0.153,9.05,2.37,9.355180383
23/09/2019 22:30,8.95712,2.08416,9.196397208,0.11712,0.03416,0.122,8.84,2.05,9.07458539,8.99712,2.10416,9.239894891,0.11712,0.03416,0.122,8.88,2.07,9.118075455
23/09/2019 23:00,8.80504,2.07772,9.04685856,0.09504,0.02772,0.099,8.71,2.05,8.947994189,8.84504,2.09772,9.09038843,0.09504,0.02772,0.099,8.75,2.07,8.991518226
23/09/2019 23:30,8.58312,1.54716,8.721447873,0.09312,0.02716,0.097,8.49,1.52,8.624992754,8.73312,2.38716,9.053503068,0.09312,0.02716,0.097,8.64,2.36,8.95651718
24/09/2019 00:00,8.5272,1.7596,8.70685546,0.0672,0.0196,0.07,8.46,1.74,8.637082841,8.6172,2.1096,8.871671094,0.0672,0.0196,0.07,8.55,2.09,8.801738465
24/09/2019 00:30,8.2784,0.8612,8.323074672,0.0384,0.0112,0.04,8.24,0.85,8.283725008,8.5884,2.8212,9.039899557,0.0384,0.0112,0.04,8.55,2.81,8.999922222
24/09/2019 01:00,8.21496,1.02728,8.278941478,0.02496,0.00728,0.026,8.19,1.02,8.253272078,8.50496,2.98728,9.014332277,0.02496,0.00728,0.026,8.48,2.98,8.988370264
24/09/2019 01:30,8.38784,1.75812,8.570113523,0.02784,0.00812,0.029,8.36,1.75,8.54120015,8.47784,2.14812,8.745752718,0.02784,0.00812,0.029,8.45,2.14,8.716771191
24/09/2019 02:00,8.30632,1.79476,8.498006554,0.01632,0.00476,0.017,8.29,1.79,8.481049463,8.34632,1.81476,8.541335458,0.01632,0.00476,0.017,8.33,1.81,8.52437681
24/09/2019 02:30,8.25864,1.79252,8.450932647,0.00864,0.00252,0.009,8.25,1.79,8.44195475,8.29864,1.81252,8.49427187,0.00864,0.00252,0.009,8.29,1.81,8.485293159
24/09/2019 03:00,8.24208,1.79644,8.435584117,0.02208,0.00644,0.023,8.22,1.79,8.4126393,8.28208,1.81644,8.478932916,0.02208,0.00644,0.023,8.26,1.81,8.455986045
24/09/2019 03:30,8.15496,1.83728,8.359364234,0.02496,0.00728,0.026,8.13,1.83,8.333414666,8.19496,1.86728,8.4050047,0.02496,0.00728,0.026,8.17,1.86,8.379051259
24/09/2019 04:00,8.24496,1.79728,8.438576942,0.02496,0.00728,0.026,8.22,1.79,8.4126393,8.28496,1.81728,8.481926008,0.02496,0.00728,0.026,8.26,1.81,8.455986045
24/09/2019 04:30,8.30952,1.71736,8.485130995,0.05952,0.01736,0.062,8.25,1.7,8.423330695,8.34952,1.73736,8.52835881,0.05952,0.01736,0.062,8.29,1.72,8.466551836
24/09/2019 05:00,8.25104,1.80072,8.445250357,0.07104,0.02072,0.074,8.18,1.78,8.371427596,8.29104,1.82072,8.488602099,0.07104,0.02072,0.074,8.22,1.8,8.414772724
24/09/2019 05:30,8.40144,1.74792,8.581341294,0.06144,0.01792,0.064,8.34,1.73,8.517540725,8.44144,1.76792,8.624584071,0.06144,0.01792,0.064,8.38,1.75,8.560776834
24/09/2019 06:00,8.568,1.834,8.762087651,0.048,0.014,0.05,8.52,1.82,8.712221301,8.608,1.854,8.805394937,0.048,0.014,0.05,8.56,1.84,8.755523971
24/09/2019 06:30,9.21168,2.18924,9.468253281,0.03168,0.00924,0.033,9.18,2.18,9.435295438,9.27168,2.37924,9.572086136,0.03168,0.00924,0.033,9.24,2.37,9.539103731
24/09/2019 07:00,9.52088,2.53484,9.852541286,0.05088,0.01484,0.053,9.47,2.52,9.799556112,9.56088,2.56484,9.898930781,0.05088,0.01484,0.053,9.51,2.55,9.845943327
24/09/2019 07:30,9.86736,2.62548,10.21067768,0.08736,0.02548,0.091,9.78,2.6,10.11970355,9.97736,3.07548,10.44060773,0.08736,0.02548,0.091,9.89,3.05,10.34961835
24/09/2019 08:00,10.06432,2.95876,10.49022392,0.06432,0.01876,0.067,10,2.94,10.42322407,10.11432,3.04876,10.56382538,0.06432,0.01876,0.067,10.05,3.03,10.49682809
24/09/2019 08:30,10.28328,3.14304,10.75288557,0.11328,0.03304,0.118,10.17,3.11,10.63489539,10.33328,3.18304,10.81241967,0.11328,0.03304,0.118,10.22,3.15,10.69443313
24/09/2019 09:00,10.45544,3.25492,10.95037578,0.08544,0.02492,0.089,10.37,3.23,10.86139033,10.50544,3.29492,11.01003031,0.08544,0.02492,0.089,10.42,3.27,10.92104848
24/09/2019 09:30,10.55208,3.15144,11.01262759,0.14208,0.04144,0.148,10.41,3.11,10.86463069,10.60208,3.19144,11.07200928,0.14208,0.04144,0.148,10.46,3.15,10.92401483
24/09/2019 10:00,10.51128,3.31704,11.02223941,0.16128,0.04704,0.168,10.35,3.27,10.85428026,10.55128,3.36704,11.07548952,0.16128,0.04704,0.168,10.39,3.32,10.90754326
24/09/2019 10:30,10.29904,3.30472,10.81625625,0.11904,0.03472,0.124,10.18,3.27,10.69230097,10.33904,3.35472,10.86967775,0.11904,0.03472,0.124,10.22,3.32,10.74573404
24/09/2019 11:00,10.29328,3.35304,10.82564042,0.11328,0.03304,0.118,10.18,3.32,10.70769817,10.33328,3.39304,10.87609286,0.11328,0.03304,0.118,10.22,3.36,10.75815969
24/09/2019 11:30,10.38368,3.23024,10.87452347,0.10368,0.03024,0.108,10.28,3.2,10.76654076,10.42368,3.27024,10.92463155,0.10368,0.03024,0.108,10.32,3.24,10.81665383
24/09/2019 12:00,10.30928,3.29604,10.82336056,0.08928,0.02604,0.093,10.22,3.27,10.73039142,10.34928,3.33604,10.87367276,0.08928,0.02604,0.093,10.26,3.31,10.78070962
24/09/2019 12:30,10.34304,3.11672,10.80242658,0.26304,0.07672,0.274,10.08,3.04,10.52843768,10.38304,3.15672,10.85229933,0.26304,0.07672,0.274,10.12,3.08,10.57831745
24/09/2019 13:00,10.33808,3.10944,10.7955785,0.23808,0.06944,0.248,10.1,3.04,10.5475874,10.37808,3.14944,10.8454376,0.23808,0.06944,0.248,10.14,3.08,10.59745252
24/09/2019 13:30,10.62312,3.25716,11.1112452,0.33312,0.09716,0.347,10.29,3.16,10.76427889,10.67312,3.29716,11.17079919,0.33312,0.09716,0.347,10.34,3.2,10.82384405
24/09/2019 14:00,10.57344,3.37892,11.10021323,0.37344,0.10892,0.389,10.2,3.27,10.71134445,10.61344,3.41892,11.15052118,0.37344,0.10892,0.389,10.24,3.31,10.76167738
24/09/2019 14:30,10.72032,3.47676,11.2700098,0.40032,0.11676,0.417,10.32,3.36,10.85320229,10.76032,3.52676,11.32353843,0.40032,0.11676,0.417,10.36,3.41,10.90677312
24/09/2019 15:00,10.70336,3.36848,11.22089893,0.30336,0.08848,0.316,10.4,3.28,10.90497134,10.76336,3.54848,11.33320911,0.30336,0.08848,0.316,10.46,3.46,11.01740441
24/09/2019 15:30,10.62912,3.35016,11.14458451,0.30912,0.09016,0.322,10.32,3.26,10.82266141,10.66912,3.40016,11.19782165,0.30912,0.09016,0.322,10.36,3.31,10.87592295
24/09/2019 16:00,10.55176,3.24968,11.04083598,0.34176,0.09968,0.356,10.21,3.15,10.68487716,10.60176,3.29968,11.10338701,0.34176,0.09968,0.356,10.26,3.2,10.74744621
24/09/2019 16:30,10.67112,3.32616,11.17748372,0.50112,0.14616,0.522,10.17,3.18,10.65557601,10.72112,3.36616,11.23714587,0.50112,0.14616,0.522,10.22,3.22,10.71526015
24/09/2019 17:00,10.5012,3.0416,10.93281903,0.4512,0.1316,0.47,10.05,2.91,10.46281989,10.5412,3.0816,10.98240211,0.4512,0.1316,0.47,10.09,2.95,10.5124022
24/09/2019 17:30,10.36584,2.95212,10.77801704,0.31584,0.09212,0.329,10.05,2.86,10.44902388,10.40584,2.99212,10.82747839,0.31584,0.09212,0.329,10.09,2.9,10.49848084
24/09/2019 18:00,10.0708,2.4844,10.37271691,0.2208,0.0644,0.23,9.85,2.42,10.14292364,10.2308,3.2844,10.74507106,0.2208,0.0644,0.23,10.01,3.22,10.51515573
24/09/2019 18:30,9.78088,2.54984,10.10778401,0.17088,0.04984,0.178,9.61,2.5,9.929859012,9.87088,2.94984,10.30222442,0.17088,0.04984,0.178,9.7,2.9,10.12422837
24/09/2019 19:00,9.65024,1.86632,9.829052976,0.09024,0.02632,0.094,9.56,1.84,9.735460955,9.98024,3.87632,10.70658896,0.09024,0.02632,0.094,9.89,3.85,10.61294493
24/09/2019 19:30,9.6684,1.7812,9.83110533,0.0384,0.0112,0.04,9.63,1.77,9.791312476,9.9984,3.7612,10.68244485,0.0384,0.0112,0.04,9.96,3.75,10.64256078
24/09/2019 20:00,9.93168,2.69924,10.29194657,0.03168,0.00924,0.033,9.9,2.69,10.25895219,9.99168,2.73924,10.3603622,0.03168,0.00924,0.033,9.96,2.73,10.32736656
24/09/2019 20:30,9.66864,1.75252,9.82618572,0.00864,0.00252,0.009,9.66,1.75,9.817234845,9.96864,3.41252,10.53655903,0.00864,0.00252,0.009,9.96,3.41,10.52756857
24/09/2019 21:00,9.78992,2.45456,10.09293805,0.04992,0.01456,0.052,9.74,2.44,10.04097605,9.85992,2.66456,10.21361358,0.04992,0.01456,0.052,9.81,2.65,10.16162389
24/09/2019 21:30,9.6188,2.4984,9.937973435,0.0288,0.0084,0.03,9.59,2.49,9.907986677,9.6688,2.5384,9.996457773,0.0288,0.0084,0.03,9.64,2.53,9.966468783
24/09/2019 22:00,9.29376,2.45568,9.612717576,0.05376,0.01568,0.056,9.24,2.44,9.556735844,9.33376,2.48568,9.659072461,0.05376,0.01568,0.056,9.28,2.47,9.603088045
24/09/2019 22:30,8.96992,2.40456,9.286623369,0.04992,0.01456,0.052,8.92,2.39,9.234635889,9.00992,2.44456,9.335659163,0.04992,0.01456,0.052,8.96,2.43,9.283668456
24/09/2019 23:00,8.65568,1.81624,8.844180233,0.05568,0.01624,0.058,8.6,1.8,8.786353055,8.75568,2.25624,9.041711741,0.05568,0.01624,0.058,8.7,2.24,8.983740869
24/09/2019 23:30,8.61568,1.97624,8.839426814,0.05568,0.01624,0.058,8.56,1.96,8.781526063,8.65568,1.99624,8.882892007,0.05568,0.01624,0.058,8.6,1.98,8.824987252
25/09/2019 00:00,8.51184,2.00512,8.744822834,0.05184,0.01512,0.054,8.46,1.99,8.690897537,8.55184,2.03512,8.790658724,0.05184,0.01512,0.054,8.5,2.02,8.736727076
25/09/2019 00:30,8.48224,2.00232,8.715370377,0.04224,0.01232,0.044,8.44,1.99,8.671430101,8.52224,2.03232,8.761215623,0.04224,0.01232,0.044,8.48,2.02,8.717270215
25/09/2019 01:00,8.40744,1.96092,8.633090675,0.03744,0.01092,0.039,8.37,1.95,8.594149173,8.44744,1.99092,8.678882705,0.03744,0.01092,0.039,8.41,1.98,8.639936342
25/09/2019 01:30,8.35992,1.87456,8.567510584,0.04992,0.01456,0.052,8.31,1.86,8.515615069,8.39992,1.90456,8.613129791,0.04992,0.01456,0.052,8.35,1.89,8.561226548
25/09/2019 02:00,8.32184,1.92512,8.541610387,0.05184,0.01512,0.054,8.27,1.91,8.487696979,8.36184,1.95512,8.587366441,0.05184,0.01512,0.054,8.31,1.94,8.533445963
25/09/2019 02:30,8.14608,1.86344,8.356496156,0.04608,0.01344,0.048,8.1,1.85,8.308579903,8.18608,1.88344,8.399955476,0.04608,0.01344,0.048,8.14,1.87,8.35203568
25/09/2019 03:00,7.94344,1.70392,8.124135794,0.01344,0.00392,0.014,7.93,1.7,8.110172625,7.98344,1.72392,8.167448463,0.01344,0.00392,0.014,7.97,1.72,8.153483918
25/09/2019 03:30,7.8048,1.6514,7.977595189,0.0048,0.0014,0.005,7.8,1.65,7.97260936,7.8448,1.6714,8.020876822,0.0048,0.0014,0.005,7.84,1.67,8.015890468
25/09/2019 04:00,7.83576,1.69168,8.016290663,0.00576,0.00168,0.006,7.83,1.69,8.010305862,7.86576,1.72168,8.051978788,0.00576,0.00168,0.006,7.86,1.72,8.045992791
25/09/2019 04:30,7.88192,1.63056,8.048812881,0.00192,0.00056,0.002,7.88,1.63,8.046819247,7.92192,1.65056,8.092043302,0.00192,0.00056,0.002,7.92,1.65,8.090049444
25/09/2019 05:00,7.8148,1.6314,7.983267815,0.0048,0.0014,0.005,7.81,1.63,7.978283023,7.8448,1.6514,8.016733063,0.0048,0.0014,0.005,7.84,1.65,8.011747625
25/09/2019 05:30,7.91384,1.61112,8.076173054,0.00384,0.00112,0.004,7.91,1.61,8.072186816,7.95384,1.63112,8.119367167,0.00384,0.00112,0.004,7.95,1.63,8.115380459
25/09/2019 06:00,8.20768,1.74224,8.39055488,0.00768,0.00224,0.008,8.2,1.74,8.382577169,8.24768,1.77224,8.435938596,0.00768,0.00224,0.008,8.24,1.77,8.427959421
25/09/2019 06:30,8.77,1.98,8.990734119,0,0,0,8.77,1.98,8.990734119,8.83,2.14,9.085620507,0,0,0,8.83,2.14,9.085620507
25/09/2019 07:00,9.09,2.13,9.336219792,0,0,0,9.09,2.13,9.336219792,9.13,2.16,9.382030697,0,0,0,9.13,2.16,9.382030697
25/09/2019 07:30,9.2248,2.1314,9.467829794,0.0048,0.0014,0.005,9.22,2.13,9.462837841,9.2948,2.3914,9.597504936,0.0048,0.0014,0.005,9.29,2.39,9.592507493
25/09/2019 08:00,9.5676,2.5268,9.895639848,0.0576,0.0168,0.06,9.51,2.51,9.835659612,9.6076,2.5568,9.941991953,0.0576,0.0168,0.06,9.55,2.54,9.882008905
25/09/2019 08:30,9.8424,2.6932,10.20422285,0.1824,0.0532,0.19,9.66,2.64,10.01424985,9.8824,2.7332,10.25340002,0.1824,0.0532,0.19,9.7,2.68,10.0634189
25/09/2019 09:00,10.32536,2.76948,10.6903264,0.37536,0.10948,0.391,9.95,2.66,10.29942231,10.37536,2.80948,10.74901265,0.37536,0.10948,0.391,10,2.7,10.35808863
25/09/2019 09:30,10.6912,2.8866,11.07403346,0.5712,0.1666,0.595,10.12,2.72,10.47916027,10.7312,2.9266,11.12311292,0.5712,0.1666,0.595,10.16,2.76,10.52820972
25/09/2019 10:00,10.81736,3.08548,11.24879834,0.80736,0.23548,0.841,10.01,2.85,10.40781437,10.85736,3.12548,11.2982694,0.80736,0.23548,0.841,10.05,2.89,10.45727498
25/09/2019 10:30,10.93528,3.23904,11.40489933,0.78528,0.22904,0.818,10.15,3.01,10.58690701,10.98528,3.28904,11.46709034,0.78528,0.22904,0.818,10.2,3.06,10.64911264
25/09/2019 11:00,11.50704,3.87372,12.14156811,1.72704,0.50372,1.799,9.78,3.37,10.34433661,11.55704,3.92372,12.20494786,1.72704,0.50372,1.799,9.83,3.42,10.40794408
25/09/2019 11:30,11.42064,3.57852,11.96815873,0.92064,0.26852,0.959,10.5,3.31,11.0093642,11.47064,3.63852,12.0338859,0.92064,0.26852,0.959,10.55,3.37,11.07517043
25/09/2019 12:00,11.36512,3.65816,11.93935037,0.88512,0.25816,0.922,10.48,3.4,11.01773116,11.41512,3.70816,12.00230874,0.88512,0.25816,0.922,10.53,3.45,11.08076712
25/09/2019 12:30,11.15592,3.40256,11.66327422,0.62592,0.18256,0.652,10.53,3.22,11.01132599,11.20592,3.45256,11.72573297,0.62592,0.18256,0.652,10.58,3.27,11.07381145
25/09/2019 13:00,11.09648,3.24064,11.56000069,0.75648,0.22064,0.788,10.34,3.02,10.77200074,11.14648,3.29064,11.62206212,0.75648,0.22064,0.788,10.39,3.07,10.83406664
25/09/2019 13:30,11.49312,3.56716,12.03397016,1.53312,0.44716,1.597,9.96,3.12,10.43724101,11.54312,3.61716,12.09658902,1.53312,0.44716,1.597,10.01,3.17,10.49995238
25/09/2019 14:00,12.05952,4.26736,12.7922783,3.17952,0.92736,3.312,8.88,3.34,9.487360012,12.09952,4.32736,12.85007505,3.17952,0.92736,3.312,8.92,3.4,9.546014875
25/09/2019 14:30,11.39464,3.61052,11.95297768,1.78464,0.52052,1.859,9.61,3.09,10.09456289,11.44464,3.66052,12.01578925,1.78464,0.52052,1.859,9.66,3.14,10.15751938
25/09/2019 15:00,10.82184,2.99512,11.2286671,0.29184,0.08512,0.304,10.53,2.91,10.92469679,10.87184,3.04512,11.29024627,0.29184,0.08512,0.304,10.58,2.96,10.98626415
25/09/2019 15:30,10.83968,3.14324,11.28621372,0.55968,0.16324,0.583,10.28,2.98,10.70321447,10.88968,3.19324,11.34821185,0.55968,0.16324,0.583,10.33,3.03,10.76521249
25/09/2019 16:00,11.04624,3.25932,11.51705626,1.50624,0.43932,1.569,9.54,2.82,9.948065139,11.09624,3.30932,11.57921159,1.50624,0.43932,1.569,9.59,2.87,10.01024475
25/09/2019 16:30,10.67704,2.95372,11.07807045,1.24704,0.36372,1.299,9.43,2.59,9.779212647,10.71704,2.99372,11.12732249,1.24704,0.36372,1.299,9.47,2.63,9.828417981
25/09/2019 17:00,10.72616,3.09888,11.16483612,1.67616,0.48888,1.746,9.05,2.61,9.418842816,10.76616,3.14888,11.21720315,1.67616,0.48888,1.746,9.09,2.66,9.471203725
25/09/2019 17:30,10.3064,2.9102,10.70939517,0.9264,0.2702,0.965,9.38,2.64,9.744434309,10.3464,2.9502,10.75879515,0.9264,0.2702,0.965,9.42,2.68,9.793814374
25/09/2019 18:00,9.95976,2.09368,10.17744149,0.62976,0.18368,0.656,9.33,1.91,9.523497257,10.17976,3.35368,10.71796078,0.62976,0.18368,0.656,9.55,3.17,10.06237547
25/09/2019 18:30,9.4068,1.5074,9.526811691,0.1968,0.0574,0.205,9.21,1.45,9.32344357,9.7468,3.5174,10.36205641,0.1968,0.0574,0.205,9.55,3.46,10.15746523
25/09/2019 19:00,9.32208,1.52644,9.446226474,0.02208,0.00644,0.023,9.3,1.52,9.423396415,9.64208,3.52644,10.26671738,0.02208,0.00644,0.023,9.62,3.52,10.24376884
25/09/2019 19:30,9.6,1.95,9.79604512,0,0,0,9.6,1.95,9.79604512,9.79,2.96,10.2276928,0,0,0,9.79,2.96,10.2276928
25/09/2019 20:00,9.73,2.46,10.03615962,0,0,0,9.73,2.46,10.03615962,9.79,2.5,10.10416251,0,0,0,9.79,2.5,10.10416251
25/09/2019 20:30,9.66,2.46,9.968309787,0,0,0,9.66,2.46,9.968309787,9.7,2.5,10.01698557,0,0,0,9.7,2.5,10.01698557
25/09/2019 21:00,9.4,2.29,9.674921188,0,0,0,9.4,2.29,9.674921188,9.44,2.33,9.723296766,0,0,0,9.44,2.33,9.723296766
25/09/2019 21:30,9.2,2.2,9.459386872,0,0,0,9.2,2.2,9.459386872,9.25,2.24,9.517357827,0,0,0,9.25,2.24,9.517357827
25/09/2019 22:00,8.69,2.2,8.964156402,0,0,0,8.69,2.2,8.964156402,8.73,2.24,9.012796458,0,0,0,8.73,2.24,9.012796458
25/09/2019 22:30,8.36768,1.69224,8.537080578,0.00768,0.00224,0.008,8.36,1.69,8.52910898,8.43768,1.98224,8.667394026,0.00768,0.00224,0.008,8.43,1.98,8.659405291
25/09/2019 23:00,8.43592,1.91756,8.651114529,0.02592,0.00756,0.027,8.41,1.91,8.624163728,8.47592,1.95756,8.699037935,0.02592,0.00756,0.027,8.45,1.95,8.672081642
25/09/2019 23:30,8.27784,1.85812,8.483822546,0.02784,0.00812,0.029,8.25,1.85,8.454880248,8.31784,1.88812,8.529446606,0.02784,0.00812,0.029,8.29,1.88,8.500499985
26/09/2019 00:00,8.20672,1.70196,8.381343627,0.00672,0.00196,0.007,8.2,1.7,8.374365648,8.24672,1.73196,8.426628994,0.00672,0.00196,0.007,8.24,1.73,8.419649636
26/09/2019 00:30,8.16592,1.62756,8.326535954,0.02592,0.00756,0.027,8.14,1.62,8.299638546,8.20592,1.64756,8.369682013,0.02592,0.00756,0.027,8.18,1.64,8.342781311
26/09/2019 01:00,8.13648,1.66064,8.304217724,0.03648,0.01064,0.038,8.1,1.65,8.26634744,8.17648,1.69064,8.349436436,0.03648,0.01064,0.038,8.14,1.68,8.311558217
26/09/2019 01:30,7.92032,1.77176,8.116070626,0.04032,0.01176,0.042,7.88,1.76,8.074156303,7.96032,1.80176,8.161680807,0.04032,0.01176,0.042,7.92,1.79,8.119759849
26/09/2019 02:00,7.94144,1.84792,8.15360519,0.06144,0.01792,0.064,7.88,1.83,8.089703332,7.98144,1.87792,8.19938827,0.06144,0.01792,0.064,7.92,1.86,8.135477859
26/09/2019 02:30,7.87312,1.96716,8.115154774,0.09312,0.02716,0.097,7.78,1.94,8.018229231,7.90312,1.99716,8.151561433,0.09312,0.02716,0.097,7.81,1.97,8.054626
26/09/2019 03:00,7.93248,1.94864,8.168319093,0.13248,0.03864,0.138,7.8,1.91,8.030448306,7.97248,1.97864,8.21434438,0.13248,0.03864,0.138,7.84,1.94,8.07645962
26/09/2019 03:30,7.78432,1.91376,8.016115967,0.18432,0.05376,0.192,7.6,1.86,7.824295495,7.82432,1.93376,8.059740145,0.18432,0.05376,0.192,7.64,1.88,7.867909506
26/09/2019 04:00,7.87368,2.11024,8.151561176,0.10368,0.03024,0.108,7.77,2.08,8.043587508,7.91368,2.14024,8.197985021,0.10368,0.03024,0.108,7.81,2.11,8.09000618
26/09/2019 04:30,7.97424,1.95332,8.209991632,0.11424,0.03332,0.119,7.86,1.92,8.091106228,8.01424,1.98332,8.256003937,0.11424,0.03332,0.119,7.9,1.95,8.137106365
26/09/2019 05:00,7.94736,2.00548,8.196491994,0.08736,0.02548,0.091,7.86,1.98,8.105553652,7.98736,2.03548,8.242639056,0.08736,0.02548,0.091,7.9,2.01,8.151693076
26/09/2019 05:30,7.93312,1.53716,8.080671618,0.09312,0.02716,0.097,7.84,1.51,7.98409043,8.12312,2.80716,8.594488106,0.09312,0.02716,0.097,8.03,2.78,8.497605545
26/09/2019 06:00,8.02232,1.15276,8.10471923,0.11232,0.03276,0.117,7.91,1.12,7.988898547,8.30232,3.13276,8.873708503,0.11232,0.03276,0.117,8.19,3.1,8.757060009
26/09/2019 06:30,8.77024,2.33632,9.076095019,0.09024,0.02632,0.094,8.68,2.31,8.98212113,8.86024,2.66632,9.252735552,0.09024,0.02632,0.094,8.77,2.64,9.158738996
