Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/09/2019 07:00,8.9832,2.4826,9.319934817,0.0432,0.0126,0.045,8.94,2.47,9.274939353,9.0332,2.5826,9.395133049,0.0432,0.0126,0.045,8.99,2.57,9.350133689
26/09/2019 07:30,9.44832,2.63576,9.809076491,0.08832,0.02576,0.092,9.36,2.61,9.717082896,9.48832,2.67576,9.85839277,0.08832,0.02576,0.092,9.4,2.65,9.76639647
26/09/2019 08:00,9.7712,2.4316,10.06921189,0.2112,0.0616,0.22,9.56,2.37,9.849390844,9.9012,3.1516,10.39068544,0.2112,0.0616,0.22,9.69,3.09,10.17075218
26/09/2019 08:30,10.184,3.027,10.62433927,0.264,0.077,0.275,9.92,2.95,10.34934297,10.234,3.077,10.68656563,0.264,0.077,0.275,9.97,3,10.41157529
26/09/2019 09:00,10.5428,3.2354,11.02807531,0.7728,0.2254,0.805,9.77,3.01,10.22315998,10.5828,3.2854,11.08104278,0.7728,0.2254,0.805,9.81,3.06,10.27617147
26/09/2019 09:30,10.87984,3.60412,11.46126517,1.41984,0.41412,1.479,9.46,3.19,9.983371174,10.91984,3.65412,11.51501188,1.41984,0.41412,1.479,9.5,3.24,10.0373104
26/09/2019 10:00,10.47728,3.36504,11.00440323,1.45728,0.42504,1.518,9.02,2.94,9.487043797,10.51728,3.41504,11.05783328,1.45728,0.42504,1.518,9.06,2.99,9.540634151
26/09/2019 10:30,10.47808,3.34444,10.99888355,1.79808,0.52444,1.873,8.68,2.82,9.12659849,10.51808,3.39444,11.05224999,1.79808,0.52444,1.873,8.72,2.87,9.180157951
26/09/2019 11:00,10.21896,3.13928,10.69028636,0.88896,0.25928,0.926,9.33,2.88,9.764389382,10.25896,3.18928,10.74326613,0.88896,0.25928,0.926,9.37,2.93,9.817423287
26/09/2019 11:30,10.36664,3.27652,10.87211149,1.01664,0.29652,1.059,9.35,2.98,9.813404098,10.40664,3.33652,10.92842723,1.01664,0.29652,1.059,9.39,3.04,9.869837891
26/09/2019 12:00,10.2844,3.2292,10.77945342,1.0944,0.3192,1.14,9.19,2.91,9.639719913,10.3244,3.2792,10.83265378,1.0944,0.3192,1.14,9.23,2.96,9.693012947
26/09/2019 12:30,10.18544,3.02992,10.6265518,1.16544,0.33992,1.214,9.02,2.69,9.412571381,10.25544,3.24992,10.75806812,1.16544,0.33992,1.214,9.09,2.91,9.544432932
26/09/2019 13:00,10.85168,3.62924,11.44247971,2.67168,0.77924,2.783,8.18,2.85,8.662268756,10.88168,3.68924,11.49005881,2.67168,0.77924,2.783,8.21,2.91,8.71046497
26/09/2019 13:30,11.01336,3.54348,11.56937116,2.58336,0.75348,2.691,8.43,2.79,8.879695941,11.05336,3.59348,11.6228166,2.58336,0.75348,2.691,8.47,2.84,8.933448382
26/09/2019 14:00,10.75576,3.49668,11.30986933,2.76576,0.80668,2.881,7.99,2.69,8.430670199,10.79576,3.53668,11.36030543,2.76576,0.80668,2.881,8.03,2.73,8.481379605
26/09/2019 14:30,10.40704,3.31872,10.92338702,1.84704,0.53872,1.924,8.56,2.78,9.00011111,10.44704,3.35872,10.97367964,1.84704,0.53872,1.924,8.6,2.82,9.050546945
26/09/2019 15:00,10.51792,3.29356,11.0215325,1.65792,0.48356,1.727,8.86,2.81,9.294928725,10.55792,3.33356,11.07168899,1.65792,0.48356,1.727,8.9,2.85,9.345185926
26/09/2019 15:30,10.46632,3.16476,10.93432944,1.45632,0.42476,1.517,9.01,2.74,9.41741472,10.50632,3.21476,10.98714894,1.45632,0.42476,1.517,9.05,2.79,9.470300946
26/09/2019 16:00,10.44152,3.16336,10.91018728,1.45152,0.42336,1.512,8.99,2.74,9.398281758,10.48152,3.21336,10.96302622,1.45152,0.42336,1.512,9.03,2.79,9.451190401
26/09/2019 16:30,9.95408,2.75244,10.32761515,0.69408,0.20244,0.723,9.26,2.55,9.604691562,9.99408,2.79244,10.3768664,0.69408,0.20244,0.723,9.3,2.59,9.653916304
26/09/2019 17:00,10.08152,2.90336,10.4912604,1.45152,0.42336,1.512,8.63,2.48,8.979270572,10.13152,2.94336,10.55040594,1.45152,0.42336,1.512,8.68,2.52,9.038406939
26/09/2019 17:30,9.5344,2.5142,9.860323778,0.7344,0.2142,0.765,8.8,2.3,9.095603333,9.5744,2.5542,9.909241797,0.7344,0.2142,0.765,8.84,2.34,9.144462805
26/09/2019 18:00,9.21632,2.34976,9.511147481,0.37632,0.10976,0.392,8.84,2.24,9.119385944,9.25632,2.38976,9.559833304,0.37632,0.10976,0.392,8.88,2.28,9.168031414
26/09/2019 18:30,8.97064,2.03352,9.198238179,0.32064,0.09352,0.334,8.65,1.94,8.864880146,9.04064,2.30352,9.329489589,0.32064,0.09352,0.334,8.72,2.21,8.995693414
26/09/2019 19:00,8.8664,2.2352,9.143804897,0.0864,0.0252,0.09,8.78,2.21,9.053866577,8.9064,2.2752,9.192415134,0.0864,0.0252,0.09,8.82,2.25,9.102466699
26/09/2019 19:30,8.90576,2.07668,9.144679382,0.12576,0.03668,0.131,8.78,2.04,9.013878189,8.94576,2.10668,9.190469118,0.12576,0.03668,0.131,8.82,2.07,9.059652311
26/09/2019 20:00,9.0844,2.2092,9.349165096,0.1344,0.0392,0.14,8.95,2.17,9.209310506,9.1244,2.2492,9.397530314,0.1344,0.0392,0.14,8.99,2.21,9.257656291
26/09/2019 20:30,8.92944,2.27192,9.213930714,0.10944,0.03192,0.114,8.82,2.24,9.1,8.98944,2.43192,9.312586451,0.10944,0.03192,0.114,8.88,2.4,9.19860859
26/09/2019 21:00,8.7552,2.2336,9.035623719,0.1152,0.0336,0.12,8.64,2.2,8.915694028,8.7952,2.2636,9.08181854,0.1152,0.0336,0.12,8.68,2.23,8.961880383
26/09/2019 21:30,8.68784,2.10312,8.938773831,0.14784,0.04312,0.154,8.54,2.06,8.784941662,8.72784,2.14312,8.987110459,0.14784,0.04312,0.154,8.58,2.1,8.833255346
26/09/2019 22:00,8.34688,1.92284,8.565495864,0.14688,0.04284,0.153,8.2,1.88,8.412752225,8.40688,2.10284,8.665885263,0.14688,0.04284,0.153,8.26,2.06,8.513001821
26/09/2019 22:30,8.21992,1.96956,8.452588444,0.16992,0.04956,0.177,8.05,1.92,8.275802076,8.25992,1.99956,8.498500962,0.16992,0.04956,0.177,8.09,1.95,8.321694539
26/09/2019 23:00,8.218,2.049,8.469588243,0.168,0.049,0.175,8.05,2,8.294727241,8.258,2.079,8.515679949,0.168,0.049,0.175,8.09,2.03,8.340803319
26/09/2019 23:30,8.13768,2.22724,8.436968283,0.12768,0.03724,0.133,8.01,2.19,8.303986994,8.17768,2.26724,8.486155042,0.12768,0.03724,0.133,8.05,2.23,8.353167064
27/09/2019 00:00,7.94,2.135,8.222032899,0.12,0.035,0.125,7.82,2.1,8.097061195,7.98,2.175,8.271095756,0.12,0.035,0.125,7.86,2.14,8.146115639
27/09/2019 00:30,7.86576,2.05668,8.130197599,0.12576,0.03668,0.131,7.74,2.02,7.999249965,7.89576,2.08668,8.166839009,0.12576,0.03668,0.131,7.77,2.05,8.03588203
27/09/2019 01:00,7.62192,2.05556,7.894237861,0.12192,0.03556,0.127,7.5,2.02,7.767264641,7.66192,2.08556,7.940691318,0.12192,0.03556,0.127,7.54,2.05,7.813712306
27/09/2019 01:30,7.5508,1.7194,7.744089165,0.1008,0.0294,0.105,7.45,1.69,7.639280071,7.6808,2.5094,8.080332728,0.1008,0.0294,0.105,7.58,2.48,7.975387138
27/09/2019 02:00,7.432,1.331,7.550244036,0.072,0.021,0.075,7.36,1.31,7.475673883,7.582,2.411,7.956107402,0.072,0.021,0.075,7.51,2.39,7.881129361
27/09/2019 02:30,7.4004,1.8922,7.638477662,0.1104,0.0322,0.115,7.29,1.86,7.523543048,7.4304,1.9222,7.675004691,0.1104,0.0322,0.115,7.32,1.89,7.560059524
27/09/2019 03:00,7.27976,1.67368,7.469679404,0.14976,0.04368,0.156,7.13,1.63,7.313945584,7.31976,1.70368,7.515411632,0.14976,0.04368,0.156,7.17,1.66,7.359653524
27/09/2019 03:30,7.1584,1.6262,7.340791306,0.1584,0.0462,0.165,7,1.58,7.176099219,7.1984,1.6562,7.386471485,0.1584,0.0462,0.165,7.04,1.61,7.221751865
27/09/2019 04:00,7.2048,1.5464,7.368887026,0.1248,0.0364,0.13,7.08,1.51,7.239233385,7.2448,1.5664,7.412201832,0.1248,0.0364,0.13,7.12,1.53,7.2825339
27/09/2019 04:30,7.2248,1.4664,7.372113944,0.1248,0.0364,0.13,7.1,1.43,7.242575509,7.2648,1.4864,7.415302017,0.1248,0.0364,0.13,7.14,1.45,7.285746358
27/09/2019 05:00,7.30064,1.45352,7.443928049,0.08064,0.02352,0.084,7.22,1.43,7.360251354,7.33064,1.47352,7.477268485,0.08064,0.02352,0.084,7.25,1.45,7.393578295
27/09/2019 05:30,7.3168,1.3924,7.448109827,0.0768,0.0224,0.08,7.24,1.37,7.368480169,7.3268,1.4124,7.461693642,0.0768,0.0224,0.08,7.25,1.39,7.382045787
27/09/2019 06:00,7.34848,1.38164,7.477237953,0.10848,0.03164,0.113,7.24,1.35,7.364787845,7.38848,1.40164,7.520254743,0.10848,0.03164,0.113,7.28,1.37,7.407786444
27/09/2019 06:30,7.80464,1.43052,7.934657712,0.10464,0.03052,0.109,7.7,1.4,7.826237921,7.86464,1.59052,8.023859184,0.10464,0.03052,0.109,7.76,1.56,7.915251102
27/09/2019 07:00,8.03712,1.70416,8.21580545,0.11712,0.03416,0.122,7.92,1.67,8.09415221,8.07712,1.76416,8.267534578,0.11712,0.03416,0.122,7.96,1.73,8.145827153
27/09/2019 07:30,8.24072,1.77396,8.429495845,0.15072,0.04396,0.157,8.09,1.73,8.27290759,8.30072,1.95396,8.527597094,0.15072,0.04396,0.157,8.15,1.91,8.370818359
27/09/2019 08:00,8.88224,2.15232,9.139292577,0.28224,0.08232,0.294,8.6,2.07,8.845614733,8.92224,2.18232,9.185253791,0.28224,0.08232,0.294,8.64,2.1,8.891546547
27/09/2019 08:30,10.04312,2.44216,10.33578274,0.45312,0.13216,0.472,9.59,2.31,9.864289128,9.32312,1.37216,9.42355504,0.45312,0.13216,0.472,8.87,1.24,8.956254798
27/09/2019 09:00,9.50792,2.29856,9.781815823,0.57792,0.16856,0.602,8.93,2.13,9.180511968,9.54792,2.32856,9.827765158,0.57792,0.16856,0.602,8.97,2.16,9.226402332
27/09/2019 09:30,9.51336,2.31348,9.790618377,0.90336,0.26348,0.941,8.61,2.05,8.850683589,9.55336,2.34348,9.836594218,0.90336,0.26348,0.941,8.65,2.08,8.896566754
27/09/2019 10:00,9.78704,2.53872,10.1109471,1.12704,0.32872,1.174,8.66,2.21,8.937544405,9.82704,2.56872,10.15721604,1.12704,0.32872,1.174,8.7,2.24,8.983740869
27/09/2019 10:30,9.60584,2.50212,9.926367241,0.79584,0.23212,0.829,8.81,2.27,9.097746974,9.64584,2.54212,9.975199417,0.79584,0.23212,0.829,8.85,2.31,9.14650753
27/09/2019 11:00,9.84648,2.69064,10.20748314,1.23648,0.36064,1.288,8.61,2.33,8.919697304,9.88648,2.73064,10.2566506,1.23648,0.36064,1.288,8.65,2.37,8.968801481
27/09/2019 11:30,9.5064,2.4102,9.807176199,0.4464,0.1302,0.465,9.06,2.28,9.34248361,9.5464,2.4402,9.853341007,0.4464,0.1302,0.465,9.1,2.31,9.388615446
27/09/2019 12:00,9.5236,2.4648,9.837387661,0.6336,0.1848,0.66,8.89,2.28,9.177717581,9.5636,2.4948,9.883646695,0.6336,0.1848,0.66,8.93,2.31,9.223936253
27/09/2019 12:30,9.58368,2.55524,9.918476385,1.18368,0.34524,1.233,8.4,2.21,8.685856319,9.62368,2.58524,9.964872433,1.18368,0.34524,1.233,8.44,2.24,8.73219331
27/09/2019 13:00,9.62464,2.62552,9.976324494,1.66464,0.48552,1.734,7.96,2.14,8.242645206,9.66464,2.66552,10.0254807,1.66464,0.48552,1.734,8,2.18,8.2917067
27/09/2019 13:30,9.96048,3.18764,10.45811697,2.22048,0.64764,2.313,7.74,2.54,8.146115639,9.95048,2.80764,10.33899872,2.22048,0.64764,2.313,7.73,2.16,8.02611363
27/09/2019 14:00,9.72744,3.67592,10.39882093,1.35744,0.39592,1.414,8.37,3.28,8.989733033,9.52744,1.79592,9.695227775,1.35744,0.39592,1.414,8.17,1.4,8.289083182
27/09/2019 14:30,9.6512,2.7066,10.02353954,1.5312,0.4466,1.595,8.12,2.26,8.428641646,9.7012,2.7366,10.07979469,1.5312,0.4466,1.595,8.17,2.29,8.484868885
27/09/2019 15:00,9.38,2.365,9.673552863,0.6,0.175,0.625,8.78,2.19,9.04900547,9.43,2.395,9.729384616,0.6,0.175,0.625,8.83,2.22,9.10479544
27/09/2019 15:30,9.12136,2.27748,9.40138944,0.71136,0.20748,0.741,8.41,2.07,8.661004561,9.16136,2.28748,9.442620494,0.71136,0.20748,0.741,8.45,2.08,8.702235345
27/09/2019 16:00,9.80272,2.60496,10.14293528,1.18272,0.34496,1.232,8.62,2.26,8.911341089,9.19272,2.37496,9.494552965,1.18272,0.34496,1.232,8.01,2.03,8.263231813
27/09/2019 16:30,8.8964,2.1402,9.150212511,0.9264,0.2702,0.965,7.97,1.87,8.186440008,8.9364,2.1702,9.196141202,0.9264,0.2702,0.965,8.01,1.9,8.232259714
27/09/2019 17:00,8.69904,2.22472,8.979013086,1.31904,0.38472,1.374,7.38,1.84,7.605918748,8.72904,2.25472,9.015536678,1.31904,0.38472,1.374,7.41,1.87,7.642316403
27/09/2019 17:30,8.08864,1.44752,8.217141303,0.60864,0.17752,0.634,7.48,1.27,7.587048174,8.19864,2.11752,8.467679068,0.60864,0.17752,0.634,7.59,1.94,7.834009191
27/09/2019 18:00,7.97792,1.19356,8.066708932,0.69792,0.20356,0.727,7.28,0.99,7.347006193,8.08792,1.87356,8.302088713,0.69792,0.20356,0.727,7.39,1.67,7.576344765
27/09/2019 18:30,7.64136,0.85748,7.689320815,0.23136,0.06748,0.241,7.41,0.79,7.451993022,7.78136,1.75748,7.977361682,0.23136,0.06748,0.241,7.55,1.69,7.736833978
27/09/2019 19:00,7.57968,0.67324,7.609520419,0.07968,0.02324,0.083,7.5,0.65,7.528113974,7.76968,1.98324,8.01880092,0.07968,0.02324,0.083,7.69,1.96,7.935849041
27/09/2019 19:30,7.8584,1.3212,7.96868998,0.0384,0.0112,0.04,7.82,1.31,7.928965885,7.8884,1.3412,8.001604339,0.0384,0.0112,0.04,7.85,1.33,7.961871639
27/09/2019 20:00,7.91296,1.48128,8.050411567,0.07296,0.02128,0.076,7.84,1.46,7.974785264,7.95296,1.50128,8.093417968,0.07296,0.02128,0.076,7.88,1.48,8.017780241
27/09/2019 20:30,7.80696,1.30828,7.91582093,0.09696,0.02828,0.101,7.71,1.28,7.815529413,7.84696,1.32828,7.958587123,0.09696,0.02828,0.101,7.75,1.3,7.858275892
27/09/2019 21:00,7.61192,0.50556,7.628690386,0.12192,0.03556,0.127,7.49,0.47,7.504731841,7.84192,2.11556,8.122272059,0.12192,0.03556,0.127,7.72,2.08,7.995298619
27/09/2019 21:30,7.54576,0.92668,7.602448934,0.12576,0.03668,0.131,7.42,0.89,7.473185398,7.67576,1.65668,7.852507892,0.12576,0.03668,0.131,7.55,1.62,7.721845634
27/09/2019 22:00,7.29696,1.11828,7.382152491,0.09696,0.02828,0.101,7.2,1.09,7.282039549,7.32696,1.13828,7.414851597,0.09696,0.02828,0.101,7.23,1.11,7.314711204
27/09/2019 22:30,6.9512,1.1766,7.050075815,0.0912,0.0266,0.095,6.86,1.15,6.955724261,6.9912,1.1966,7.092864654,0.0912,0.0266,0.095,6.9,1.17,6.998492695
27/09/2019 23:00,6.9644,1.1092,7.052176402,0.1344,0.0392,0.14,6.83,1.07,6.913306011,7.0044,1.1192,7.093252287,0.1344,0.0392,0.14,6.87,1.08,6.954372725
27/09/2019 23:30,6.8508,1.1294,6.943270483,0.1008,0.0294,0.105,6.75,1.1,6.839042331,6.9008,1.2194,7.007708399,0.1008,0.0294,0.105,6.8,1.19,6.903339771
28/09/2019 00:00,6.76624,1.02932,6.844085286,0.06624,0.01932,0.069,6.7,1.01,6.775699226,6.86624,1.41932,7.011399361,0.06624,0.01932,0.069,6.8,1.4,6.942621983
28/09/2019 00:30,6.70584,1.07212,6.791003711,0.07584,0.02212,0.079,6.63,1.05,6.712629887,6.73584,1.08212,6.822208162,0.07584,0.02212,0.079,6.66,1.06,6.743826807
28/09/2019 01:00,6.6076,1.2368,6.722354647,0.0576,0.0168,0.06,6.55,1.22,6.662649623,6.6376,1.2468,6.753683736,0.0576,0.0168,0.06,6.58,1.23,6.693974903
28/09/2019 01:30,6.57568,1.07624,6.663171917,0.05568,0.01624,0.058,6.52,1.06,6.605603682,6.60568,1.08624,6.694395088,0.05568,0.01624,0.058,6.55,1.07,6.636821528
28/09/2019 02:00,6.49888,1.11884,6.594485894,0.09888,0.02884,0.103,6.4,1.09,6.492156806,6.52888,1.12884,6.625749301,0.09888,0.02884,0.103,6.43,1.1,6.523411684
28/09/2019 02:30,6.29984,1.07912,6.391594793,0.09984,0.02912,0.104,6.2,1.05,6.288282754,6.39984,1.43912,6.559650783,0.09984,0.02912,0.104,6.3,1.41,6.455857805
28/09/2019 03:00,6.31392,0.95156,6.38522139,0.07392,0.02156,0.077,6.24,0.93,6.308922253,6.35392,0.96156,6.426266179,0.07392,0.02156,0.077,6.28,0.94,6.34996063
28/09/2019 03:30,6.36696,1.06828,6.455958628,0.09696,0.02828,0.101,6.27,1.04,6.355666763,6.39696,1.07828,6.487201631,0.09696,0.02828,0.101,6.3,1.05,6.386900657
28/09/2019 04:00,6.35824,1.08032,6.449364868,0.13824,0.04032,0.144,6.22,1.04,6.30634601,6.38824,1.09032,6.480617872,0.13824,0.04032,0.144,6.25,1.05,6.337586291
28/09/2019 04:30,6.46296,1.03628,6.545512066,0.19296,0.05628,0.201,6.27,0.98,6.346124802,6.49296,1.04628,6.576718893,0.19296,0.05628,0.201,6.3,0.99,6.377311346
28/09/2019 05:00,6.37456,0.98508,6.450224632,0.15456,0.04508,0.161,6.22,0.94,6.29062795,6.40456,0.99508,6.481402086,0.15456,0.04508,0.161,6.25,0.95,6.321787722
28/09/2019 05:30,6.37904,0.94472,6.448615914,0.11904,0.03472,0.124,6.26,0.91,6.325796393,6.41904,0.95472,6.489650592,0.11904,0.03472,0.124,6.3,0.92,6.366820242
28/09/2019 06:00,6.40848,1.07164,6.497463213,0.10848,0.03164,0.113,6.3,1.04,6.385264286,6.43848,1.08164,6.528703531,0.10848,0.03164,0.113,6.33,1.05,6.41649437
28/09/2019 06:30,6.37376,0.77568,6.420786245,0.05376,0.01568,0.056,6.32,0.76,6.365532185,6.40376,0.78568,6.451777678,0.05376,0.01568,0.056,6.35,0.77,6.396514676
28/09/2019 07:00,6.49896,0.89428,6.560199524,0.04896,0.01428,0.051,6.45,0.88,6.50975422,6.63896,1.43428,6.792124042,0.04896,0.01428,0.051,6.59,1.42,6.741253593
28/09/2019 07:30,6.77024,1.15632,6.868276756,0.09024,0.02632,0.094,6.68,1.13,6.774902213,6.80024,1.16632,6.899533781,0.09024,0.02632,0.094,6.71,1.14,6.806151629
28/09/2019 08:00,7.02912,1.23516,7.136816391,0.18912,0.05516,0.197,6.84,1.18,6.941037386,7.05912,1.24516,7.168095884,0.18912,0.05516,0.197,6.87,1.19,6.972302346
28/09/2019 08:30,7.21616,0.84388,7.265335409,0.35616,0.10388,0.371,6.86,0.74,6.899797098,7.37616,1.96388,7.633122624,0.35616,0.10388,0.371,7.02,1.86,7.262231062
28/09/2019 09:00,7.36496,0.77228,7.405339439,0.38496,0.11228,0.401,6.98,0.66,7.011134002,7.55496,2.20228,7.869400091,0.38496,0.11228,0.401,7.17,2.09,7.468400096
28/09/2019 09:30,7.57392,1.66156,7.754034163,0.55392,0.16156,0.577,7.02,1.5,7.178467803,7.60392,1.68156,7.787634005,0.55392,0.16156,0.577,7.05,1.52,7.21199695
28/09/2019 10:00,7.67048,1.70764,7.858263027,0.54048,0.15764,0.563,7.13,1.55,7.296533423,7.71048,1.73764,7.903853149,0.54048,0.15764,0.563,7.17,1.58,7.342022882
28/09/2019 10:30,7.78952,1.89736,8.017268662,1.01952,0.29736,1.062,6.77,1.6,6.956500557,7.81952,1.91736,8.051159072,1.01952,0.29736,1.062,6.8,1.62,6.990307575
28/09/2019 11:00,7.9412,2.0766,8.208223011,1.5312,0.4466,1.595,6.41,1.63,6.614000302,7.9712,2.0966,8.242315269,1.5312,0.4466,1.595,6.44,1.65,6.648014741
28/09/2019 11:30,7.94984,1.90412,8.174694429,1.65984,0.48412,1.729,6.29,1.42,6.448294348,7.97984,1.92412,8.208537275,1.65984,0.48412,1.729,6.32,1.44,6.481975008
28/09/2019 12:00,8.15048,2.10264,8.417328507,2.34048,0.68264,2.438,5.81,1.42,5.98101162,8.18048,2.14264,8.456427094,2.34048,0.68264,2.438,5.84,1.46,6.019734213
28/09/2019 12:30,7.63344,1.73892,7.829000511,1.57344,0.45892,1.639,6.06,1.28,6.193706483,7.66344,1.75892,7.862703873,1.57344,0.45892,1.639,6.09,1.3,6.227206436
28/09/2019 13:00,7.26392,1.57656,7.433039432,1.15392,0.33656,1.202,6.11,1.24,6.234556921,7.29392,1.59656,7.46661053,1.15392,0.33656,1.202,6.14,1.26,6.267950223
28/09/2019 13:30,7.35232,1.77776,7.564194604,1.19232,0.34776,1.242,6.16,1.43,6.323804235,7.38232,1.79776,7.598064859,1.19232,0.34776,1.242,6.19,1.45,6.357562426
28/09/2019 14:00,7.1636,1.4248,7.303918127,0.8736,0.2548,0.91,6.29,1.17,6.397890277,7.1936,1.4348,7.335293586,0.8736,0.2548,0.91,6.32,1.18,6.429214571
28/09/2019 14:30,7.14352,1.51936,7.303309715,0.68352,0.19936,0.712,6.46,1.32,6.59348163,7.17352,1.53936,7.33682618,0.68352,0.19936,0.712,6.49,1.34,6.626892183
28/09/2019 15:00,7.63944,1.90692,7.873841972,1.66944,0.48692,1.739,5.97,1.42,6.136554408,7.65944,1.92692,7.898103684,1.66944,0.48692,1.739,5.99,1.44,6.160657432
28/09/2019 15:30,7.5304,1.7972,7.741889433,1.1904,0.3472,1.24,6.34,1.45,6.503698948,7.5604,1.8172,7.775722732,1.1904,0.3472,1.24,6.37,1.47,6.537415391
28/09/2019 16:00,7.5332,2.0976,7.819784396,1.1232,0.3276,1.17,6.41,1.77,6.649887217,7.5632,2.1176,7.854057805,1.1232,0.3276,1.17,6.44,1.79,6.68413794
28/09/2019 16:30,7.592,2.001,7.851271553,1.272,0.371,1.325,6.32,1.63,6.526813924,7.622,2.021,7.885386801,1.272,0.371,1.325,6.35,1.65,6.560868845
28/09/2019 17:00,7.5724,1.7982,7.782979185,1.0224,0.2982,1.065,6.55,1.5,6.719560998,7.6124,1.8182,7.826524452,1.0224,0.2982,1.065,6.59,1.52,6.763024471
28/09/2019 17:30,7.354,1.612,7.528602792,0.624,0.182,0.65,6.73,1.43,6.880247089,7.384,1.632,7.562200738,0.624,0.182,0.65,6.76,1.45,6.913761639
28/09/2019 18:00,7.07608,1.00844,7.14757717,0.40608,0.11844,0.423,6.67,0.89,6.729115841,7.20608,1.86844,7.444370826,0.40608,0.11844,0.423,6.8,1.75,7.021573898
28/09/2019 18:30,6.96448,1.29964,7.084705061,0.20448,0.05964,0.213,6.76,1.24,6.872786917,7.03448,1.72964,7.244001891,0.20448,0.05964,0.213,6.83,1.67,7.031201889
28/09/2019 19:00,6.96416,1.25288,7.075961617,0.04416,0.01288,0.046,6.92,1.24,7.03022048,6.99416,1.26288,7.107259669,0.04416,0.01288,0.046,6.95,1.25,7.061515418
28/09/2019 19:30,7.14792,1.17856,7.24442986,0.09792,0.02856,0.102,7.05,1.15,7.143178564,7.17792,1.18856,7.275658761,0.09792,0.02856,0.102,7.08,1.16,7.17439893
28/09/2019 20:00,7.02312,1.14716,7.116192142,0.09312,0.02716,0.097,6.93,1.12,7.019921652,7.05312,1.15716,7.147413588,0.09312,0.02716,0.097,6.96,1.13,7.05113466
28/09/2019 20:30,6.91472,1.29596,7.035116559,0.05472,0.01596,0.057,6.86,1.28,6.978395231,6.94472,1.30596,7.066446589,0.05472,0.01596,0.057,6.89,1.29,7.00972182
28/09/2019 21:00,6.89264,1.12952,6.984575979,0.03264,0.00952,0.034,6.86,1.12,6.950827289,6.92264,1.13952,7.015800054,0.03264,0.00952,0.034,6.89,1.13,6.98204841
28/09/2019 21:30,6.75752,1.15136,6.854903821,0.10752,0.03136,0.112,6.65,1.12,6.743656278,6.90752,1.64136,7.099851773,0.10752,0.03136,0.112,6.8,1.61,6.987996852
28/09/2019 22:00,6.70872,0.90296,6.769214194,0.07872,0.02296,0.082,6.63,0.88,6.68814623,6.74872,0.98296,6.819929032,0.07872,0.02296,0.082,6.67,0.96,6.738731335
28/09/2019 22:30,6.59768,1.02224,6.676402924,0.00768,0.00224,0.008,6.59,1.02,6.668470589,6.62768,1.03224,6.707582396,0.00768,0.00224,0.008,6.62,1.03,6.699649245
28/09/2019 23:00,6.54864,1.02252,6.627988609,0.00864,0.00252,0.009,6.54,1.02,6.619063378,6.57864,1.03252,6.659174258,0.00864,0.00252,0.009,6.57,1.03,6.650248116
28/09/2019 23:30,6.50864,0.94252,6.576529373,0.00864,0.00252,0.009,6.5,0.94,6.567617528,6.53864,0.95252,6.607655212,0.00864,0.00252,0.009,6.53,0.95,6.598742304
29/09/2019 00:00,6.34488,0.87184,6.404498981,0.07488,0.02184,0.078,6.27,0.85,6.327353317,6.46488,1.33184,6.600641726,0.07488,0.02184,0.078,6.39,1.31,6.522898129
29/09/2019 00:30,6.41488,1.16184,6.519245171,0.07488,0.02184,0.078,6.34,1.14,6.4416768,6.44488,1.18184,6.552344924,0.07488,0.02184,0.078,6.37,1.16,6.474758683
29/09/2019 01:00,6.32984,0.95912,6.402092283,0.09984,0.02912,0.104,6.23,0.93,6.299031672,6.35984,0.96912,6.433254107,0.09984,0.02912,0.104,6.26,0.94,6.330181672
29/09/2019 01:30,6.17408,0.81744,6.227958895,0.09408,0.02744,0.098,6.08,0.79,6.131109198,6.20408,0.82744,6.259014747,0.09408,0.02744,0.098,6.11,0.8,6.162150599
29/09/2019 02:00,6.1576,0.8068,6.210230592,0.0576,0.0168,0.06,6.1,0.79,6.150943017,6.1876,0.8168,6.241278395,0.0576,0.0168,0.06,6.13,0.8,6.181981883
29/09/2019 02:30,6.25168,0.94924,6.323334516,0.03168,0.00924,0.033,6.22,0.94,6.29062795,6.28168,0.95924,6.354498013,0.03168,0.00924,0.033,6.25,0.95,6.321787722
29/09/2019 03:00,6.17528,0.75904,6.221754158,0.06528,0.01904,0.068,6.11,0.74,6.15464865,6.20528,0.76904,6.252753186,0.06528,0.01904,0.068,6.14,0.75,6.185636588
29/09/2019 03:30,6.16136,0.77248,6.209595993,0.11136,0.03248,0.116,6.05,0.74,6.095088186,6.19136,0.78248,6.240610034,0.11136,0.03248,0.116,6.08,0.75,6.126083578
29/09/2019 04:00,6.21752,0.82636,6.272194656,0.22752,0.06636,0.237,5.99,0.76,6.038021199,6.24752,0.83636,6.303253462,0.22752,0.06636,0.237,6.02,0.77,6.069044406
29/09/2019 04:30,6.37768,1.02224,6.459084827,0.24768,0.07224,0.258,6.13,0.95,6.203176606,6.40768,1.03224,6.490291396,0.24768,0.07224,0.258,6.16,0.96,6.234356422
29/09/2019 05:00,6.49152,0.85336,6.547370098,0.25152,0.07336,0.262,6.24,0.78,6.288561044,6.52152,0.86336,6.578420297,0.25152,0.07336,0.262,6.27,0.79,6.31957277
29/09/2019 05:30,6.4912,0.8716,6.549455245,0.2112,0.0616,0.22,6.28,0.81,6.332021794,6.5212,0.8716,6.579189616,0.2112,0.0616,0.22,6.31,0.81,6.361776481
29/09/2019 06:00,6.38008,0.80544,6.430719586,0.19008,0.05544,0.198,6.19,0.75,6.235270644,6.41008,0.81544,6.461738775,0.19008,0.05544,0.198,6.22,0.76,6.266258852
29/09/2019 06:30,6.36752,0.73136,6.409383621,0.10752,0.03136,0.112,6.26,0.7,6.299015796,6.39752,0.73136,6.439188582,0.10752,0.03136,0.112,6.29,0.7,6.328830856
29/09/2019 07:00,6.64808,0.91444,6.710675689,0.11808,0.03444,0.123,6.53,0.88,6.58902876,6.74808,1.27444,6.867370749,0.11808,0.03444,0.123,6.63,1.24,6.744961082
29/09/2019 07:30,6.86008,1.27044,6.976726697,0.07008,0.02044,0.073,6.79,1.25,6.904100231,6.90008,1.29044,7.019710778,0.07008,0.02044,0.073,6.83,1.27,6.947071325
29/09/2019 08:00,7.02792,1.17856,7.126055234,0.09792,0.02856,0.102,6.93,1.15,7.024770459,7.05792,1.18856,7.157297646,0.09792,0.02856,0.102,6.96,1.16,7.056004535
29/09/2019 08:30,7.20888,1.21384,7.310359663,0.21888,0.06384,0.228,6.99,1.15,7.083967815,7.24888,1.22384,7.351465541,0.21888,0.06384,0.228,7.03,1.16,7.125061403
29/09/2019 09:00,7.47096,1.29528,7.582413442,0.36096,0.10528,0.376,7.11,1.19,7.20889728,7.50096,1.30528,7.61368221,0.36096,0.10528,0.376,7.14,1.2,7.24013812
29/09/2019 09:30,7.6272,1.4046,7.755454919,0.6672,0.1946,0.695,6.96,1.21,7.064396648,7.6572,1.4146,7.786771154,0.6672,0.1946,0.695,6.99,1.22,7.095667692
29/09/2019 10:00,7.67752,1.00636,7.743195322,0.94752,0.27636,0.987,6.73,0.73,6.769475607,7.83752,2.13636,8.12346932,0.94752,0.27636,0.987,6.89,1.86,7.13664487
29/09/2019 10:30,7.56384,0.51612,7.581428322,0.60384,0.17612,0.629,6.96,0.34,6.968299649,7.82384,2.45612,8.200304738,0.60384,0.17612,0.629,7.22,2.28,7.571446361
29/09/2019 11:00,7.54456,0.59008,7.567600677,0.51456,0.15008,0.536,7.03,0.44,7.0437561,7.76456,2.29008,8.095236772,0.51456,0.15008,0.536,7.25,2.14,7.55923938
29/09/2019 11:30,7.6916,1.4188,7.82136203,0.4416,0.1288,0.46,7.25,1.29,7.363871264,7.7316,1.4388,7.864336208,0.4416,0.1288,0.46,7.29,1.31,7.406767176
29/09/2019 12:00,7.7072,1.5196,7.855578655,0.7872,0.2296,0.82,6.92,1.29,7.039211604,7.7372,1.5196,7.885014141,0.7872,0.2296,0.82,6.95,1.29,7.068705681
29/09/2019 12:30,7.77256,1.45408,7.907403973,0.56256,0.16408,0.586,7.21,1.29,7.324493157,7.80256,1.45408,7.936894304,0.56256,0.16408,0.586,7.24,1.29,7.354026108
29/09/2019 13:00,7.56696,1.44328,7.703372041,0.45696,0.13328,0.476,7.11,1.31,7.229674958,7.59696,1.46328,7.736600649,0.45696,0.13328,0.476,7.14,1.33,7.262816258
29/09/2019 13:30,7.3432,1.3926,7.474083288,0.2832,0.0826,0.295,7.06,1.31,7.180508339,7.3832,1.4326,7.520903204,0.2832,0.0826,0.295,7.1,1.35,7.227205546
29/09/2019 14:00,7.31544,1.18992,7.411583636,0.20544,0.05992,0.214,7.11,1.13,7.199236071,7.34544,1.20992,7.444420407,0.20544,0.05992,0.214,7.14,1.15,7.232019082
29/09/2019 14:30,7.3296,1.1628,7.421262696,0.2496,0.0728,0.26,7.08,1.09,7.163413991,7.3696,1.1828,7.463914523,0.2496,0.0728,0.26,7.12,1.11,7.206004441
29/09/2019 15:00,7.35632,1.20476,7.454320264,0.49632,0.14476,0.517,6.86,1.06,6.94141196,7.39632,1.22476,7.497038522,0.49632,0.14476,0.517,6.9,1.08,6.984010309
29/09/2019 15:30,7.4408,1.3344,7.559505804,0.9408,0.2744,0.98,6.5,1.06,6.585863649,7.5008,1.4544,7.640502601,0.9408,0.2744,0.98,6.56,1.18,6.66528319
29/09/2019 16:00,7.49176,1.32968,7.608844643,1.06176,0.30968,1.106,6.43,1.02,6.510399373,7.52176,1.33968,7.640131936,1.06176,0.30968,1.106,6.46,1.03,6.541597664
29/09/2019 16:30,7.39384,1.14612,7.482142808,0.60384,0.17612,0.629,6.79,0.97,6.858935778,7.43384,1.15612,7.52320348,0.60384,0.17612,0.629,6.83,0.98,6.899949275
29/09/2019 17:00,7.3648,1.1114,7.448186961,0.4848,0.1414,0.505,6.88,0.97,6.94804289,7.3948,1.1214,7.479345225,0.4848,0.1414,0.505,6.91,0.98,6.979147512
29/09/2019 17:30,6.9848,0.7364,7.023511657,0.3648,0.1064,0.38,6.62,0.63,6.649909774,7.1848,1.7464,7.394001893,0.3648,0.1064,0.38,6.82,1.64,7.014413732
29/09/2019 18:00,6.90696,-0.14172,6.908413783,0.33696,0.09828,0.351,6.57,-0.24,6.5743821,7.15696,1.89828,7.404427284,0.33696,0.09828,0.351,6.82,1.8,7.053538119
29/09/2019 18:30,6.81096,-0.16972,6.813074269,0.24096,0.07028,0.251,6.57,-0.24,6.5743821,7.06096,1.82028,7.291815645,0.24096,0.07028,0.251,6.82,1.75,7.040944539
29/09/2019 19:00,6.87688,0.67284,6.90971723,0.14688,0.04284,0.153,6.73,0.63,6.759423052,7.07688,1.63284,7.262809167,0.14688,0.04284,0.153,6.93,1.59,7.110063291
29/09/2019 19:30,7.10256,0.79408,7.146811989,0.08256,0.02408,0.086,7.02,0.77,7.062103086,7.14256,0.79408,7.186565689,0.08256,0.02408,0.086,7.06,0.77,7.101865952
29/09/2019 20:00,7.07048,0.78764,7.114215642,0.06048,0.01764,0.063,7.01,0.77,7.052162789,7.12048,0.78764,7.163910399,0.06048,0.01764,0.063,7.06,0.77,7.101865952
29/09/2019 20:30,6.9436,0.7598,6.985046671,0.0336,0.0098,0.035,6.91,0.75,6.950582709,6.9836,0.7598,7.024810674,0.0336,0.0098,0.035,6.95,0.75,6.990350492
29/09/2019 21:00,6.93128,0.76204,6.973044342,0.04128,0.01204,0.043,6.89,0.75,6.93069982,6.96128,0.76204,7.002865428,0.04128,0.01204,0.043,6.92,0.75,6.960524406
29/09/2019 21:30,6.99896,0.83428,7.048507941,0.04896,0.01428,0.051,6.95,0.82,6.998206913,7.03896,0.87428,7.09304754,0.04896,0.01428,0.051,6.99,0.86,7.042705446
29/09/2019 22:00,7.02664,0.58652,7.051076187,0.05664,0.01652,0.059,6.97,0.57,6.993268192,7.14664,1.21652,7.249440268,0.05664,0.01652,0.059,7.09,1.2,7.190834444
29/09/2019 22:30,7.10088,0.83484,7.149787032,0.05088,0.01484,0.053,7.05,0.82,7.097527739,7.14088,0.83484,7.189514935,0.05088,0.01484,0.053,7.09,0.82,7.13726138
29/09/2019 23:00,7.0164,0.8452,7.067123319,0.0864,0.0252,0.09,6.93,0.82,6.978345076,7.0464,0.8652,7.099318559,0.0864,0.0252,0.09,6.96,0.84,7.010506401
29/09/2019 23:30,6.87048,0.56764,6.893889367,0.06048,0.01764,0.063,6.81,0.55,6.832173885,6.91048,0.82764,6.959865071,0.06048,0.01764,0.063,6.85,0.81,6.897724262
30/09/2019 00:00,6.734,0.497,6.752315529,0.024,0.007,0.025,6.71,0.49,6.727867418,6.814,0.997,6.886552476,0.024,0.007,0.025,6.79,0.99,6.861792769
30/09/2019 00:30,6.72248,0.79364,6.769165517,0.01248,0.00364,0.013,6.71,0.79,6.756345166,6.76248,0.79364,6.808891261,0.01248,0.00364,0.013,6.75,0.79,6.796072395
30/09/2019 01:00,6.76096,0.79028,6.806990715,0.00096,0.00028,0.001,6.76,0.79,6.806004702,6.80096,0.79028,6.8467218,0.00096,0.00028,0.001,6.8,0.79,6.845735899
30/09/2019 01:30,6.72192,0.88056,6.779350588,0.00192,0.00056,0.002,6.72,0.88,6.777374123,6.76192,0.89056,6.820312251,0.00192,0.00056,0.002,6.76,0.89,6.818335574
30/09/2019 02:00,6.79192,0.93056,6.855371558,0.00192,0.00056,0.002,6.79,0.93,6.85339332,6.82192,0.94056,6.886453775,0.00192,0.00056,0.002,6.82,0.94,6.884475289
30/09/2019 02:30,6.76,0.86,6.814484573,0,0,0,6.76,0.86,6.814484573,6.8,0.87,6.855428506,0,0,0,6.8,0.87,6.855428506
30/09/2019 03:00,6.67096,0.90028,6.731434572,0.00096,0.00028,0.001,6.67,0.9,6.73044575,6.70096,0.92028,6.763858381,0.00096,0.00028,0.001,6.7,0.92,6.762869214
30/09/2019 03:30,6.72,0.95,6.786818106,0,0,0,6.72,0.95,6.786818106,6.76,0.96,6.827825422,0,0,0,6.76,0.96,6.827825422
30/09/2019 04:00,6.75,0.95,6.816524041,0,0,0,6.75,0.95,6.816524041,6.78,0.96,6.847627326,0,0,0,6.78,0.96,6.847627326
30/09/2019 04:30,6.75,1.09,6.837441042,0,0,0,6.75,1.09,6.837441042,6.78,1.1,6.868653434,0,0,0,6.78,1.1,6.868653434
30/09/2019 05:00,6.73,0.9,6.789911634,0,0,0,6.73,0.9,6.789911634,6.76,0.9,6.819648085,0,0,0,6.76,0.9,6.819648085
30/09/2019 05:30,6.79,0.85,6.84299642,0,0,0,6.79,0.85,6.84299642,6.82,0.86,6.874009019,0,0,0,6.82,0.86,6.874009019
30/09/2019 06:00,7.0496,0.9028,7.107172996,0.0096,0.0028,0.01,7.04,0.9,7.097295259,7.1496,1.1828,7.246778319,0.0096,0.0028,0.01,7.14,1.18,7.236850144
30/09/2019 06:30,7.86768,1.14224,7.950163571,0.00768,0.00224,0.008,7.86,1.14,7.942241497,7.95768,1.66224,8.129434962,0.00768,0.00224,0.008,7.95,1.66,8.121459228
30/09/2019 07:00,8.65472,1.38596,8.764990782,0.05472,0.01596,0.057,8.6,1.37,8.708438436,8.21472,1.54596,8.358924393,0.05472,0.01596,0.057,8.16,1.53,8.302198504
30/09/2019 07:30,9.19928,2.00604,9.415463292,0.08928,0.02604,0.093,9.11,1.98,9.322687381,8.64928,1.99604,8.876610851,0.08928,0.02604,0.093,8.56,1.97,8.78376343
30/09/2019 08:00,9.60152,2.30336,9.8739381,0.25152,0.07336,0.262,9.35,2.23,9.612252598,9.08152,2.44336,9.404467747,0.25152,0.07336,0.262,8.83,2.37,9.142527003
30/09/2019 08:30,9.8608,2.9694,10.29818979,0.5808,0.1694,0.605,9.28,2.8,9.693214121,9.2308,2.2394,9.498556785,0.5808,0.1694,0.605,8.65,2.07,8.894234087
30/09/2019 09:00,10.02832,3.17076,10.51764807,0.68832,0.20076,0.717,9.34,2.97,9.800841801,9.39832,2.27076,9.668752236,0.68832,0.20076,0.717,8.71,2.07,8.952597388
30/09/2019 09:30,10.29928,3.07604,10.74882275,1.52928,0.44604,1.593,8.77,2.63,9.155861511,9.81928,2.73604,10.19333972,1.52928,0.44604,1.593,8.29,2.29,8.600476731
30/09/2019 10:00,10.40696,3.21828,10.89321544,2.01696,0.58828,2.101,8.39,2.63,8.792553668,9.99696,2.87828,10.40306229,2.01696,0.58828,2.101,7.98,2.29,8.302078053
30/09/2019 10:30,10.43616,3.37388,10.96797619,2.27616,0.66388,2.371,8.16,2.71,8.598238192,10.07616,3.01388,10.51724646,2.27616,0.66388,2.371,7.8,2.35,8.146318187
30/09/2019 11:00,10.69832,3.60076,11.28802566,2.60832,0.76076,2.717,8.09,2.84,8.574013063,10.36832,3.24076,10.86299153,2.60832,0.76076,2.717,7.76,2.48,8.146655756
30/09/2019 11:30,10.21312,3.18216,10.6973811,1.65312,0.48216,1.722,8.56,2.7,8.975722812,9.88312,2.81216,10.27542237,1.65312,0.48216,1.722,8.23,2.33,8.553467133
30/09/2019 12:00,9.95584,2.96212,10.38715096,1.03584,0.30212,1.079,8.92,2.66,9.308168456,9.50584,2.60212,9.855557955,1.03584,0.30212,1.079,8.47,2.3,8.776724902
30/09/2019 12:30,9.82016,2.58088,10.15364388,1.10016,0.32088,1.146,8.72,2.26,9.008107459,9.42016,2.23088,9.68071485,1.10016,0.32088,1.146,8.32,1.91,8.536421967
30/09/2019 13:00,9.91504,2.18272,10.15245216,1.41504,0.41272,1.474,8.5,1.77,8.682332636,9.57504,2.56272,9.912059564,1.41504,0.41272,1.474,8.16,2.15,8.438489201
30/09/2019 13:30,10.03104,2.42072,10.31899456,1.75104,0.51072,1.824,8.28,1.91,8.497440791,9.67104,2.47072,9.981656776,1.75104,0.51072,1.824,7.92,1.96,8.158921497
30/09/2019 14:00,9.90192,2.34556,10.1759359,1.56192,0.45556,1.627,8.34,1.89,8.551473557,9.59192,2.38556,9.88411988,1.56192,0.45556,1.627,8.03,1.93,8.258680282
30/09/2019 14:30,9.99168,2.19424,10.22977802,1.11168,0.32424,1.158,8.88,1.87,9.074761705,9.53168,2.19424,9.7809822,1.11168,0.32424,1.158,8.42,1.87,8.625155071
30/09/2019 15:00,10.024,2.122,10.24614366,0.864,0.252,0.9,9.16,1.87,9.34893042,9.544,2.122,9.777055794,0.864,0.252,0.9,8.68,1.87,8.879149734
30/09/2019 15:30,9.89024,1.97132,10.08478804,0.45024,0.13132,0.469,9.44,1.84,9.617650441,9.38024,2.00132,9.591359872,0.45024,0.13132,0.469,8.93,1.87,9.123694427
30/09/2019 16:00,9.59512,1.76316,9.755770651,0.28512,0.08316,0.297,9.31,1.68,9.460364686,9.08512,1.78316,9.258459105,0.28512,0.08316,0.297,8.8,1.7,8.962700486
30/09/2019 16:30,9.422,1.616,9.559578443,0.192,0.056,0.2,9.23,1.56,9.360902734,8.972,1.686,9.129040475,0.192,0.056,0.2,8.78,1.63,8.930022396
30/09/2019 17:00,9.22944,1.59192,9.36572325,0.10944,0.03192,0.114,9.12,1.56,9.252459133,8.68944,1.63192,8.841353426,0.10944,0.03192,0.114,8.58,1.6,8.727909257
30/09/2019 17:30,9.26864,1.49752,9.388836648,0.12864,0.03752,0.134,9.14,1.46,9.255873811,8.62864,1.51752,8.761067013,0.12864,0.03752,0.134,8.5,1.48,8.627885025
30/09/2019 18:00,9.13032,1.43176,9.241898073,0.04032,0.01176,0.042,9.09,1.42,9.200244562,8.50032,1.46176,8.625090284,0.04032,0.01176,0.042,8.46,1.45,8.583361812
30/09/2019 18:30,8.99384,1.42112,9.105423658,0.00384,0.00112,0.004,8.99,1.42,9.101455927,8.38384,1.48112,8.513664875,0.00384,0.00112,0.004,8.38,1.48,8.509688596
30/09/2019 19:00,9.0032,1.3526,9.10423731,0.0432,0.0126,0.045,8.96,1.34,9.059646792,8.3732,1.3826,8.486581232,0.0432,0.0126,0.045,8.33,1.37,8.441907367
30/09/2019 19:30,8.90184,1.27512,8.992701841,0.05184,0.01512,0.054,8.85,1.26,8.939244935,8.24184,1.30512,8.344535026,0.05184,0.01512,0.054,8.19,1.29,8.290970993
30/09/2019 20:00,8.90456,1.34008,9.004832214,0.03456,0.01008,0.036,8.87,1.33,8.969158266,8.27456,1.37008,8.387220183,0.03456,0.01008,0.036,8.24,1.36,8.351478911
30/09/2019 20:30,8.81968,1.31324,8.916913962,0.07968,0.02324,0.083,8.74,1.29,8.834687318,8.18968,1.27324,8.288063622,0.07968,0.02324,0.083,8.11,1.25,8.205766265
30/09/2019 21:00,8.72968,1.44324,8.848178038,0.07968,0.02324,0.083,8.65,1.42,8.765780057,8.11968,1.17324,8.204004839,0.07968,0.02324,0.083,8.04,1.15,8.121828612
30/09/2019 21:30,8.66968,1.44324,8.788987029,0.07968,0.02324,0.083,8.59,1.42,8.706577973,8.11968,1.19324,8.206888875,0.07968,0.02324,0.083,8.04,1.17,8.124684609
30/09/2019 22:00,8.38712,1.34416,8.494147868,0.11712,0.03416,0.122,8.27,1.31,8.373111727,7.92712,1.26416,8.027286715,0.11712,0.03416,0.122,7.81,1.23,7.90626334
30/09/2019 22:30,8.02408,1.18744,8.111465564,0.09408,0.02744,0.098,7.93,1.16,8.014393302,7.57408,1.04744,7.646163639,0.09408,0.02744,0.098,7.48,1.02,7.549225126
30/09/2019 23:00,7.87552,1.17036,7.962007146,0.03552,0.01036,0.037,7.84,1.16,7.925351727,7.40552,0.99036,7.47144828,0.03552,0.01036,0.037,7.37,0.98,7.434870544
30/09/2019 23:30,7.58264,1.00952,7.649546392,0.03264,0.00952,0.034,7.55,1,7.615937237,7.15264,0.84952,7.202912133,0.03264,0.00952,0.034,7.12,0.84,7.169379332
01/10/2019 00:00,7.56056,1.00308,7.626810408,0.01056,0.00308,0.011,7.55,1,7.615937237,7.13056,0.77308,7.172345404,0.01056,0.00308,0.011,7.12,0.77,7.161515203
01/10/2019 00:30,7.55,1.03,7.619934383,0,0,0,7.55,1.03,7.619934383,7.17,0.81,7.215608082,0,0,0,7.17,0.81,7.215608082
01/10/2019 01:00,7.42,0.98,7.484437187,0,0,0,7.42,0.98,7.484437187,7.04,0.77,7.081984185,0,0,0,7.04,0.77,7.081984185
01/10/2019 01:30,7.31,0.94,7.370189957,0,0,0,7.31,0.94,7.370189957,6.94,0.72,6.977248741,0,0,0,6.94,0.72,6.977248741
01/10/2019 02:00,7.31,0.94,7.370189957,0,0,0,7.31,0.94,7.370189957,6.94,0.76,6.981489812,0,0,0,6.94,0.76,6.981489812
01/10/2019 02:30,7.22,0.57,7.24246505,0,0,0,7.22,0.57,7.24246505,7.07,1.55,7.237914064,0,0,0,7.07,1.55,7.237914064
01/10/2019 03:00,7.22,0.99,7.28755789,0,0,0,7.22,0.99,7.28755789,6.89,0.83,6.939812678,0,0,0,6.89,0.83,6.939812678
01/10/2019 03:30,7.36,0.89,7.413615852,0,0,0,7.36,0.89,7.413615852,7.02,0.73,7.057853781,0,0,0,7.02,0.73,7.057853781
01/10/2019 04:00,7.25,0.89,7.304423317,0,0,0,7.25,0.89,7.304423317,6.91,0.67,6.942405923,0,0,0,6.91,0.67,6.942405923
01/10/2019 04:30,7.03,0.67,7.06185528,0,0,0,7.03,0.67,7.06185528,6.69,0.49,6.707920691,0,0,0,6.69,0.49,6.707920691
01/10/2019 05:00,6.9,0.6,6.926037828,0,0,0,6.9,0.6,6.926037828,6.57,0.43,6.5840565,0,0,0,6.57,0.43,6.5840565
01/10/2019 05:30,6.92,0.48,6.936627423,0,0,0,6.92,0.48,6.936627423,6.7,1.23,6.81196741,0,0,0,6.7,1.23,6.81196741
01/10/2019 06:00,7.14,-0.24,7.144032475,0,0,0,7.14,-0.24,7.144032475,6.95,1.58,7.127334705,0,0,0,6.95,1.58,7.127334705
01/10/2019 06:30,7.8448,0.7214,7.877899784,0.0048,0.0014,0.005,7.84,0.72,7.872991807,7.4848,1.1714,7.57590978,0.0048,0.0014,0.005,7.48,1.17,7.570951063
01/10/2019 07:00,8.41192,1.17056,8.492974085,0.00192,0.00056,0.002,8.41,1.17,8.49099523,7.85192,0.95056,7.90924851,0.00192,0.00056,0.002,7.85,0.95,7.907275131
01/10/2019 07:30,8.79288,1.07084,8.85784607,0.00288,0.00084,0.003,8.79,1.07,8.854885657,8.27288,1.12084,8.348462481,0.00288,0.00084,0.003,8.27,1.12,8.345495791
01/10/2019 08:00,8.98896,1.26428,9.077433877,0.04896,0.01428,0.051,8.94,1.25,9.02696516,8.43896,1.29428,8.537634719,0.04896,0.01428,0.051,8.39,1.28,8.487078414
01/10/2019 08:30,9.28512,1.54316,9.412480874,0.04512,0.01316,0.047,9.24,1.53,9.365815501,8.66512,1.53316,8.799709325,0.04512,0.01316,0.047,8.62,1.52,8.752988061
01/10/2019 09:00,9.45504,1.53772,9.579267415,0.09504,0.02772,0.099,9.36,1.51,9.481017878,8.82504,1.51772,8.954596864,0.09504,0.02772,0.099,8.73,1.49,8.856240737
01/10/2019 09:30,9.38656,1.46108,9.499592802,0.10656,0.03108,0.111,9.28,1.43,9.389531405,8.71656,1.40108,8.828445129,0.10656,0.03108,0.111,8.61,1.37,8.718314057
01/10/2019 10:00,9.4944,1.5892,9.626483678,0.3744,0.1092,0.39,9.12,1.48,9.239307333,8.8444,1.5092,8.9722403,0.3744,0.1092,0.39,8.47,1.4,8.58492283
01/10/2019 10:30,9.59008,1.65544,9.731912248,0.67008,0.19544,0.698,8.92,1.46,9.038694596,8.98008,1.59544,9.120705324,0.67008,0.19544,0.698,8.31,1.4,8.427105078
01/10/2019 11:00,9.70144,1.71292,9.851499023,0.66144,0.19292,0.689,9.04,1.52,9.166896967,9.03144,1.64292,9.179656562,0.66144,0.19292,0.689,8.37,1.45,8.494668916
01/10/2019 11:30,9.61656,1.69608,9.764984055,0.46656,0.13608,0.486,9.15,1.56,9.282031028,8.98656,1.72608,9.150825799,0.46656,0.13608,0.486,8.52,1.59,8.667092938
01/10/2019 12:00,9.75448,1.82464,9.923668233,0.56448,0.16464,0.588,9.19,1.66,9.338720469,9.14448,1.88464,9.336668699,0.56448,0.16464,0.588,8.58,1.72,8.750702829
01/10/2019 12:30,9.81376,1.81568,9.980309574,0.53376,0.15568,0.556,9.28,1.66,9.42730078,9.15376,1.87568,9.343955137,0.53376,0.15568,0.556,8.62,1.72,8.789926052
01/10/2019 13:00,9.81952,1.88236,9.998312468,0.65952,0.19236,0.687,9.16,1.69,9.314596073,9.17952,1.93236,9.380703737,0.65952,0.19236,0.687,8.52,1.74,8.695861084
01/10/2019 13:30,9.9204,2.0022,10.12043186,0.5904,0.1722,0.615,9.33,1.83,9.507775765,9.2804,2.0622,9.506760384,0.5904,0.1722,0.615,8.69,1.89,8.893154671
01/10/2019 14:00,9.97696,1.96328,10.16829382,0.45696,0.13328,0.476,9.52,1.83,9.694292135,9.36696,2.04328,9.587227587,0.45696,0.13328,0.476,8.91,1.91,9.112420096
01/10/2019 14:30,10.00984,1.99912,10.20751574,0.57984,0.16912,0.604,9.43,1.83,9.605925255,9.41984,2.07912,9.646560299,0.57984,0.16912,0.604,8.84,1.91,9.043986953
01/10/2019 15:00,10.04376,2.11568,10.26417151,0.77376,0.22568,0.806,9.27,1.89,9.460708219,9.47376,2.19568,9.724872195,0.77376,0.22568,0.806,8.7,1.97,8.920252239
01/10/2019 15:30,9.7972,1.5296,9.915886445,0.5472,0.1596,0.57,9.25,1.37,9.3509037,9.3572,2.5096,9.687893682,0.5472,0.1596,0.57,8.81,2.35,9.118037069
01/10/2019 16:00,9.79768,1.99724,9.999175016,0.60768,0.17724,0.633,9.19,1.82,9.368484403,9.26768,2.08724,9.499813861,0.60768,0.17724,0.633,8.66,1.91,8.868128326
01/10/2019 16:30,9.72768,1.85224,9.902451777,0.48768,0.14224,0.508,9.24,1.71,9.396898424,9.14768,1.95224,9.353677908,0.48768,0.14224,0.508,8.66,1.81,8.847129478
01/10/2019 17:00,9.48352,1.71436,9.637228948,0.32352,0.09436,0.337,9.16,1.62,9.302150289,8.89352,1.82436,9.078710668,0.32352,0.09436,0.337,8.57,1.73,8.742871382
01/10/2019 17:30,9.28352,1.66436,9.431534223,0.32352,0.09436,0.337,8.96,1.57,9.09651032,8.75352,1.79436,8.935538048,0.32352,0.09436,0.337,8.43,1.7,8.599703483
01/10/2019 18:00,9.17,1.61,9.310263154,0.24,0.07,0.25,8.93,1.54,9.061815491,8.61,1.74,8.784059426,0.24,0.07,0.25,8.37,1.67,8.534975102
01/10/2019 18:30,8.95896,1.52928,9.088545626,0.16896,0.04928,0.176,8.79,1.48,8.913725372,8.34896,1.64928,8.510303026,0.16896,0.04928,0.176,8.18,1.6,8.335010498
01/10/2019 19:00,8.9532,1.3876,9.060089624,0.1632,0.0476,0.17,8.79,1.34,8.89155217,8.3932,1.5176,8.529297509,0.1632,0.0476,0.17,8.23,1.47,8.360251192
01/10/2019 19:30,9.1488,1.3834,9.252801576,0.1488,0.0434,0.155,9,1.34,9.099208757,8.5188,1.5134,8.652186602,0.1488,0.0434,0.155,8.37,1.47,8.498105671
01/10/2019 20:00,9.2184,1.5362,9.345523474,0.1584,0.0462,0.165,9.06,1.49,9.181704635,8.5884,1.6562,8.746634381,0.1584,0.0462,0.165,8.43,1.61,8.582365641
01/10/2019 20:30,9.26576,1.48668,9.384270126,0.12576,0.03668,0.131,9.14,1.45,9.254301702,8.67576,1.61668,8.825104294,0.12576,0.03668,0.131,8.55,1.58,8.694762791
01/10/2019 21:00,9.01384,1.41612,9.124401756,0.12384,0.03612,0.129,8.89,1.38,8.996471531,8.43384,1.54612,8.574388853,0.12384,0.03612,0.129,8.31,1.51,8.446076012
01/10/2019 21:30,8.73328,1.30304,8.829954292,0.11328,0.03304,0.118,8.62,1.27,8.713053426,8.15328,1.34304,8.263155039,0.11328,0.03304,0.118,8.04,1.31,8.14602357
01/10/2019 22:00,8.434,1.182,8.516424132,0.144,0.042,0.15,8.29,1.14,8.368016491,7.924,1.352,8.0385123,0.144,0.042,0.15,7.78,1.31,7.889518363
01/10/2019 22:30,8.08424,1.13332,8.163292877,0.11424,0.03332,0.119,7.97,1.1,8.045551566,7.63424,1.34332,7.751524302,0.11424,0.03332,0.119,7.52,1.31,7.633249636
01/10/2019 23:00,8.01936,1.02648,8.084787938,0.15936,0.04648,0.166,7.86,0.98,7.920858539,7.59936,1.18648,7.691424263,0.15936,0.04648,0.166,7.44,1.14,7.526832003
01/10/2019 23:30,8.02512,1.06816,8.095895059,0.16512,0.04816,0.172,7.86,1.02,7.925906888,7.66512,1.26816,7.769317499,0.16512,0.04816,0.172,7.5,1.22,7.598578814
02/10/2019 00:00,7.87424,0.93332,7.929359482,0.11424,0.03332,0.119,7.76,0.9,7.812016385,7.51424,1.17332,7.605293065,0.11424,0.03332,0.119,7.4,1.14,7.487295907
02/10/2019 00:30,7.75776,1.25268,7.858247095,0.07776,0.02268,0.081,7.68,1.23,7.77787246,7.28776,0.99268,7.355056723,0.07776,0.02268,0.081,7.21,0.97,7.274957045
02/10/2019 01:00,7.67392,1.85156,7.894132163,0.07392,0.02156,0.077,7.6,1.83,7.817218175,7.08392,0.28156,7.089513284,0.07392,0.02156,0.077,7.01,0.26,7.014820026
02/10/2019 01:30,7.7076,1.8468,7.925766083,0.0576,0.0168,0.06,7.65,1.83,7.865837527,7.1276,0.2768,7.132972732,0.0576,0.0168,0.06,7.07,0.26,7.074779148
02/10/2019 02:00,7.65608,1.80344,7.865618653,0.04608,0.01344,0.048,7.61,1.79,7.817685079,7.06608,0.25344,7.070623622,0.04608,0.01344,0.048,7.02,0.24,7.024101366
02/10/2019 02:30,7.57448,1.78464,7.781881983,0.08448,0.02464,0.088,7.49,1.76,7.694004159,6.97448,0.26464,6.97949895,0.08448,0.02464,0.088,6.89,0.24,6.894178704
02/10/2019 03:00,7.416,1.238,7.518623544,0.096,0.028,0.1,7.32,1.21,7.419332854,6.936,0.948,7.000485697,0.096,0.028,0.1,6.84,0.92,6.901594019
02/10/2019 03:30,7.388,0.744,7.425367331,0.048,0.014,0.05,7.34,0.73,7.376211765,7.048,1.014,7.120568798,0.048,0.014,0.05,7,1,7.071067812
02/10/2019 04:00,7.57432,0.87876,7.625125743,0.06432,0.01876,0.067,7.51,0.86,7.559080632,7.23432,1.15876,7.326534692,0.06432,0.01876,0.067,7.17,1.14,7.260061983
02/10/2019 04:30,7.48952,0.81736,7.533988797,0.05952,0.01736,0.062,7.43,0.8,7.472944533,7.13952,1.09736,7.223361046,0.05952,0.01736,0.062,7.08,1.08,7.161899189
02/10/2019 05:00,7.5084,0.8312,7.554267933,0.0384,0.0112,0.04,7.47,0.82,7.514871922,7.1784,1.1112,7.263896475,0.0384,0.0112,0.04,7.14,1.1,7.224236984
02/10/2019 05:30,7.6792,1.1956,7.771716155,0.0192,0.0056,0.02,7.66,1.19,7.751883642,7.2192,1.0456,7.294527264,0.0192,0.0056,0.02,7.2,1.04,7.274723362
02/10/2019 06:00,7.81208,1.60644,7.97554032,0.02208,0.00644,0.023,7.79,1.6,7.952615922,7.25208,0.95644,7.314878112,0.02208,0.00644,0.023,7.23,0.95,7.29214646
02/10/2019 06:30,8.28,1.43,8.402576986,0,0,0,8.28,1.43,8.402576986,7.78,1.44,7.912142567,0,0,0,7.78,1.44,7.912142567
02/10/2019 07:00,8.87,1.43,8.984531151,0,0,0,8.87,1.43,8.984531151,8.34,1.65,8.50165278,0,0,0,8.34,1.65,8.50165278
02/10/2019 07:30,9.19496,1.59728,9.332662685,0.02496,0.00728,0.026,9.17,1.59,9.306825452,8.60496,1.75728,8.782560538,0.02496,0.00728,0.026,8.58,1.75,8.756648902
02/10/2019 08:00,9.766,1.893,9.947773872,0.216,0.063,0.225,9.55,1.83,9.723754419,9.186,1.993,9.399715155,0.216,0.063,0.225,8.97,1.93,9.175282012
02/10/2019 08:30,10.1244,2.1292,10.34586719,0.6144,0.1792,0.64,9.51,1.95,9.707862793,9.5844,2.2192,9.837965847,0.6144,0.1792,0.64,8.97,2.04,9.199048864
02/10/2019 09:00,10.26416,2.30788,10.52042255,1.12416,0.32788,1.171,9.14,1.98,9.352005133,9.78416,2.39788,10.07370912,1.12416,0.32788,1.171,8.66,2.07,8.903959793
02/10/2019 09:30,10.43696,2.46328,10.72370656,1.65696,0.48328,1.726,8.78,1.98,9.000488876,10.00696,2.55328,10.3275596,1.65696,0.48328,1.726,8.35,2.07,8.602755373
02/10/2019 10:00,10.4748,2.6914,10.81503902,2.1648,0.6314,2.255,8.31,2.06,8.561524397,10.0948,2.7714,10.46831624,2.1648,0.6314,2.255,7.93,2.14,8.213677617
02/10/2019 10:30,10.552,2.736,10.90093574,2.592,0.756,2.7,7.96,1.98,8.202560576,10.212,2.816,10.59314873,2.592,0.756,2.7,7.62,2.06,7.893541664
02/10/2019 11:00,10.77256,2.96408,11.17290558,2.96256,0.86408,3.086,7.81,2.1,8.087403786,10.47256,3.02408,10.90043911,2.96256,0.86408,3.086,7.51,2.16,7.814454556
02/10/2019 11:30,10.94968,3.07324,11.37278753,3.19968,0.93324,3.333,7.75,2.14,8.040031094,10.66968,3.12324,11.11740525,3.19968,0.93324,3.333,7.47,2.19,7.784407492
02/10/2019 12:00,11.07352,3.27436,11.54747932,3.44352,1.00436,3.587,7.63,2.27,7.960515059,10.83352,3.33436,11.33503914,3.44352,1.00436,3.587,7.39,2.33,7.748612779
02/10/2019 12:30,11.01976,3.14868,11.46077206,3.38976,0.98868,3.531,7.63,2.16,7.929848674,10.81976,3.20868,11.28551433,3.38976,0.98868,3.531,7.43,2.22,7.754566397
02/10/2019 13:00,11.08168,3.14924,11.520475,3.39168,0.98924,3.533,7.69,2.16,7.987596635,10.87168,3.20924,11.33545973,3.39168,0.98924,3.533,7.48,2.22,7.802486783
02/10/2019 13:30,11.23104,3.23572,11.68786308,3.31104,0.96572,3.449,7.92,2.27,8.238889488,11.01104,3.30572,11.49655542,3.31104,0.96572,3.449,7.7,2.34,8.047707748
02/10/2019 14:00,11.16576,3.34668,11.65652021,3.24576,0.94668,3.381,7.92,2.4,8.275651032,10.94576,3.42668,11.46960321,3.24576,0.94668,3.381,7.7,2.48,8.08952409
02/10/2019 14:30,11.17624,3.28932,11.65023462,3.18624,0.92932,3.319,7.99,2.36,8.331248406,10.94624,3.37932,11.45600165,3.18624,0.92932,3.319,7.76,2.45,8.137573348
02/10/2019 15:00,11.06616,3.18388,11.5150766,2.99616,0.87388,3.121,8.07,2.31,8.394105074,10.81616,3.32388,11.31536546,2.99616,0.87388,3.121,7.82,2.45,8.194809333
02/10/2019 15:30,10.86672,2.93696,11.25661306,2.76672,0.80696,2.882,8.1,2.13,8.375374618,10.62672,3.04696,11.05491489,2.76672,0.80696,2.882,7.86,2.24,8.172955402
02/10/2019 16:00,10.81,2.77,11.15925625,2.4,0.7,2.5,8.41,2.07,8.661004561,10.52,2.88,10.90709861,2.4,0.7,2.5,8.12,2.18,8.407544231
02/10/2019 16:30,10.69568,2.44624,10.97185767,1.97568,0.57624,2.058,8.72,1.87,8.918256556,10.35568,2.56624,10.6689126,1.97568,0.57624,2.058,8.38,1.99,8.613042436
