Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/10/2019 17:00,10.32632,2.13476,10.54467093,1.45632,0.42476,1.517,8.87,1.71,9.033327183,9.90632,2.26476,10.16190503,1.45632,0.42476,1.517,8.45,1.84,8.648011332
02/10/2019 17:30,10.01576,2.03168,10.21974422,0.96576,0.28168,1.006,9.05,1.75,9.21764612,9.53576,2.18168,9.782149375,0.96576,0.28168,1.006,8.57,1.9,8.778092048
02/10/2019 18:00,9.82328,1.82804,9.99192475,0.47328,0.13804,0.493,9.35,1.69,9.501505144,9.28328,1.96804,9.489597937,0.47328,0.13804,0.493,8.81,1.83,8.998055345
02/10/2019 18:30,9.55904,1.81472,9.729771549,0.11904,0.03472,0.124,9.44,1.78,9.606352065,8.89904,1.61472,9.044348158,0.11904,0.03472,0.124,8.78,1.58,8.921031331
02/10/2019 19:00,9.70728,1.66504,9.849042756,0.01728,0.00504,0.018,9.69,1.66,9.831159647,9.14728,1.81504,9.325615347,0.01728,0.00504,0.018,9.13,1.81,9.307684997
02/10/2019 19:30,9.60672,1.62196,9.742680504,0.00672,0.00196,0.007,9.6,1.62,9.735728016,9.10672,1.79196,9.281350645,0.00672,0.00196,0.007,9.1,1.79,9.274378685
02/10/2019 20:00,9.60192,1.62056,9.737714434,0.00192,0.00056,0.002,9.6,1.62,9.735728016,9.08192,1.79056,9.256747593,0.00192,0.00056,0.002,9.08,1.79,9.254755534
02/10/2019 20:30,9.32344,1.53392,9.448780027,0.01344,0.00392,0.014,9.31,1.53,9.434882087,8.78344,1.70392,8.947187357,0.01344,0.00392,0.014,8.77,1.7,8.93324689
02/10/2019 21:00,9.2988,1.5384,9.425197929,0.0288,0.0084,0.03,9.27,1.53,9.395413775,8.6988,1.6884,8.861140784,0.0288,0.0084,0.03,8.67,1.68,8.831268312
02/10/2019 21:30,8.98384,1.53112,9.1133808,0.00384,0.00112,0.004,8.98,1.53,9.109407226,8.38384,1.42112,8.503431966,0.00384,0.00112,0.004,8.38,1.42,8.499458806
02/10/2019 22:00,8.74,1.5,8.867784391,0,0,0,8.74,1.5,8.867784391,8.15,1.35,8.261053202,0,0,0,8.15,1.35,8.261053202
02/10/2019 22:30,8.19,0.78,8.227059013,0,0,0,8.19,0.78,8.227059013,7.8,1.74,7.991720716,0,0,0,7.8,1.74,7.991720716
02/10/2019 23:00,8.05,0.4,8.059931761,0,0,0,8.05,0.4,8.059931761,7.8,2.29,8.129212754,0,0,0,7.8,2.29,8.129212754
02/10/2019 23:30,8.05,1.17,8.134580505,0,0,0,8.05,1.17,8.134580505,7.65,1.44,7.784349684,0,0,0,7.65,1.44,7.784349684
03/10/2019 00:00,8.16,1.37,8.274206911,0,0,0,8.16,1.37,8.274206911,7.74,1.26,7.841887528,0,0,0,7.74,1.26,7.841887528
03/10/2019 00:30,8.01,1.29,8.113211448,0,0,0,8.01,1.29,8.113211448,7.6,1.22,7.697298227,0,0,0,7.6,1.22,7.697298227
03/10/2019 01:00,7.98,1.36,8.095060222,0,0,0,7.98,1.36,8.095060222,7.6,1.29,7.708702874,0,0,0,7.6,1.29,7.708702874
03/10/2019 01:30,8,1.33,8.10980271,0,0,0,8,1.33,8.10980271,7.6,1.26,7.703739352,0,0,0,7.6,1.26,7.703739352
03/10/2019 02:00,7.9,1.33,8.011173447,0,0,0,7.9,1.33,8.011173447,7.48,1.26,7.585380676,0,0,0,7.48,1.26,7.585380676
03/10/2019 02:30,7.94,1.33,8.050621094,0,0,0,7.94,1.33,8.050621094,7.54,1.26,7.644553617,0,0,0,7.54,1.26,7.644553617
03/10/2019 03:00,8,1.39,8.119858373,0,0,0,8,1.39,8.119858373,7.6,1.32,7.713779878,0,0,0,7.6,1.32,7.713779878
03/10/2019 03:30,7.91,1.31,8.017742825,0,0,0,7.91,1.31,8.017742825,7.51,1.24,7.611681812,0,0,0,7.51,1.24,7.611681812
03/10/2019 04:00,8.01,1.31,8.116415465,0,0,0,8.01,1.31,8.116415465,7.63,1.24,7.730103492,0,0,0,7.63,1.24,7.730103492
03/10/2019 04:30,8.01,1.31,8.116415465,0,0,0,8.01,1.31,8.116415465,7.61,1.24,7.710363156,0,0,0,7.61,1.24,7.710363156
03/10/2019 05:00,8.01,1.31,8.116415465,0,0,0,8.01,1.31,8.116415465,7.61,1.26,7.713604864,0,0,0,7.61,1.26,7.713604864
03/10/2019 05:30,8.25,1.37,8.362977939,0,0,0,8.25,1.37,8.362977939,7.86,1.31,7.968418915,0,0,0,7.86,1.31,7.968418915
03/10/2019 06:00,8.46,1.41,8.576695168,0,0,0,8.46,1.41,8.576695168,8.03,1.33,8.139398012,0,0,0,8.03,1.33,8.139398012
03/10/2019 06:30,9.17,1.72,9.329914255,0,0,0,9.17,1.72,9.329914255,8.7,1.6,8.845903006,0,0,0,8.7,1.6,8.845903006
03/10/2019 07:00,9.51096,1.55028,9.636479035,0.00096,0.00028,0.001,9.51,1.55,9.635486495,9.05096,2.16028,9.305196752,0.00096,0.00028,0.001,9.05,2.16,9.304197977
03/10/2019 07:30,9.80264,1.91952,9.988809138,0.03264,0.00952,0.034,9.77,1.91,9.954948518,9.19264,2.03952,9.416170772,0.03264,0.00952,0.034,9.16,2.03,9.382243868
03/10/2019 08:00,10.22176,2.12968,10.44126019,0.10176,0.02968,0.106,10.12,2.1,10.335589,9.59176,2.17968,9.836303411,0.10176,0.02968,0.106,9.49,2.15,9.730498446
03/10/2019 08:30,10.58664,2.23152,10.81927114,0.17664,0.05152,0.184,10.41,2.18,10.63581215,10.00664,2.34152,10.27694313,0.17664,0.05152,0.184,9.83,2.29,10.09321554
03/10/2019 09:00,10.65528,2.31904,10.90472092,0.30528,0.08904,0.318,10.35,2.23,10.58751151,10.06528,2.41904,10.35188949,0.30528,0.08904,0.318,9.76,2.33,10.03426629
03/10/2019 09:30,10.78184,2.31012,11.02654652,0.41184,0.12012,0.429,10.37,2.19,10.59872634,10.17184,2.40012,10.45116764,0.41184,0.12012,0.429,9.76,2.28,10.02277407
03/10/2019 10:00,10.84776,2.38268,11.10635228,0.55776,0.16268,0.581,10.29,2.22,10.52675164,10.31776,2.49268,10.61459491,0.55776,0.16268,0.581,9.76,2.33,10.03426629
03/10/2019 10:30,11.1548,2.6164,11.45753516,1.0848,0.3164,1.13,10.07,2.3,10.32932234,10.6548,2.7264,10.99809165,1.0848,0.3164,1.13,9.57,2.41,9.868789186
03/10/2019 11:00,11.52344,3.00392,11.90853496,1.93344,0.56392,2.014,9.59,2.44,9.895539399,11.08344,3.11392,11.51256444,1.93344,0.56392,2.014,9.15,2.55,9.498684119
03/10/2019 11:30,11.16656,2.59108,11.46323505,0.82656,0.24108,0.861,10.34,2.35,10.60368332,10.71656,2.71108,11.05416722,0.82656,0.24108,0.861,9.89,2.47,10.19377261
03/10/2019 12:00,10.97,2.525,11.25684347,0.6,0.175,0.625,10.37,2.35,10.63293939,10.49,2.645,10.81832358,0.6,0.175,0.625,9.89,2.47,10.19377261
03/10/2019 12:30,10.87432,2.35876,11.1272002,0.54432,0.15876,0.567,10.33,2.2,10.56167127,10.34432,2.46876,10.63483579,0.54432,0.15876,0.567,9.8,2.31,10.06856991
03/10/2019 13:00,10.81464,2.24052,11.0442912,0.58464,0.17052,0.609,10.23,2.07,10.43732724,10.19464,2.32052,10.4554052,0.58464,0.17052,0.609,9.61,2.15,9.847568228
03/10/2019 13:30,10.79224,2.25732,11.02578513,0.40224,0.11732,0.419,10.39,2.14,10.60809596,10.18224,2.33732,10.44706065,0.40224,0.11732,0.419,9.78,2.22,10.02879853
03/10/2019 14:00,10.93712,2.44416,11.20689573,0.59712,0.17416,0.622,10.34,2.27,10.58624107,10.31712,2.52416,10.62140993,0.59712,0.17416,0.622,9.72,2.35,10.000045
03/10/2019 14:30,10.95344,2.53392,11.24271312,0.49344,0.14392,0.514,10.46,2.39,10.72957129,10.43344,2.65392,10.76568445,0.49344,0.14392,0.514,9.94,2.51,10.25200956
03/10/2019 15:00,11.22448,2.71464,11.54808303,1.04448,0.30464,1.088,10.18,2.41,10.46138136,10.67448,2.85464,11.04959243,1.04448,0.30464,1.088,9.63,2.55,9.96189741
03/10/2019 15:30,11.19024,2.74632,11.52231508,1.05024,0.30632,1.094,10.14,2.44,10.4294391,10.71024,2.88632,11.09234349,1.05024,0.30632,1.094,9.66,2.58,9.998599902
03/10/2019 16:00,11.12792,2.78356,11.4707807,0.93792,0.27356,0.977,10.19,2.51,10.49457955,10.57792,2.88356,10.96390942,0.93792,0.27356,0.977,9.64,2.61,9.987076649
03/10/2019 16:30,10.8952,2.6136,11.20429775,0.3552,0.1036,0.37,10.54,2.51,10.83474504,10.2052,2.2536,10.45106789,0.3552,0.1036,0.37,9.85,2.15,10.0819145
03/10/2019 17:00,10.51216,2.06688,10.71342619,0.33216,0.09688,0.346,10.18,1.97,10.36886204,9.91216,2.19688,10.15269411,0.33216,0.09688,0.346,9.58,2.1,9.807466543
03/10/2019 17:30,10.41376,1.96068,10.5967289,0.17376,0.05068,0.181,10.24,1.91,10.41660693,9.77376,2.08068,9.992778082,0.17376,0.05068,0.181,9.6,2.03,9.812283119
03/10/2019 18:00,10.1336,1.7748,10.28784545,0.1536,0.0448,0.16,9.98,1.73,10.12883508,9.5236,1.9148,9.714186327,0.1536,0.0448,0.16,9.37,1.87,9.554778909
03/10/2019 18:30,9.9948,2.4364,10.2874716,0.1248,0.0364,0.13,9.87,2.4,10.15760306,9.3048,1.3664,9.40459207,0.1248,0.0364,0.13,9.18,1.33,9.275844975
03/10/2019 19:00,10.14984,2.73912,10.51294585,0.09984,0.02912,0.104,10.05,2.71,10.40896729,9.33984,0.98912,9.392069506,0.09984,0.02912,0.104,9.24,0.96,9.289736272
03/10/2019 19:30,10.21888,2.70884,10.57181737,0.09888,0.02884,0.103,10.12,2.68,10.46884903,9.38888,0.98884,9.440808874,0.09888,0.02884,0.103,9.29,0.96,9.339470006
03/10/2019 20:00,10.08,1.915,10.26029361,0.12,0.035,0.125,9.96,1.88,10.13587687,9.46,1.985,9.666013915,0.12,0.035,0.125,9.34,1.95,9.541388788
03/10/2019 20:30,9.92744,1.88592,10.10498685,0.15744,0.04592,0.164,9.77,1.84,9.941755378,9.35744,2.05592,9.580631002,0.15744,0.04592,0.164,9.2,2.01,9.417011203
03/10/2019 21:00,9.76224,1.80732,9.928128494,0.16224,0.04732,0.169,9.6,1.76,9.76,9.19224,1.99732,9.406729687,0.16224,0.04732,0.169,9.03,1.95,9.238149165
03/10/2019 21:30,9.59056,2.08808,9.815239131,0.13056,0.03808,0.136,9.46,2.05,9.679571271,8.92056,1.48808,9.04382512,0.13056,0.03808,0.136,8.79,1.45,8.908793409
03/10/2019 22:00,9.25872,2.10796,9.495651184,0.19872,0.05796,0.207,9.06,2.05,9.289031166,8.62872,1.17796,8.708754136,0.19872,0.05796,0.207,8.43,1.12,8.504075494
03/10/2019 22:30,8.96504,1.50272,9.090110538,0.21504,0.06272,0.224,8.75,1.44,8.867699814,8.52504,1.71272,8.695384799,0.21504,0.06272,0.224,8.31,1.65,8.472225209
03/10/2019 23:00,8.742,1.436,8.859156845,0.192,0.056,0.2,8.55,1.38,8.6606524,8.342,1.636,8.500909363,0.192,0.056,0.2,8.15,1.58,8.301740781
03/10/2019 23:30,8.53784,1.42312,8.655632987,0.14784,0.04312,0.154,8.39,1.38,8.502734854,8.16784,1.62312,8.32755239,0.14784,0.04312,0.154,8.02,1.58,8.174154391
04/10/2019 00:00,8.34192,1.46556,8.46968095,0.12192,0.03556,0.127,8.22,1.43,8.343458516,7.98192,1.52556,8.126400199,0.12192,0.03556,0.127,7.86,1.49,7.99998125
04/10/2019 00:30,8.29008,1.53044,8.430164471,0.07008,0.02044,0.073,8.22,1.51,8.357541505,7.96008,1.43044,8.087585066,0.07008,0.02044,0.073,7.89,1.41,8.01499844
04/10/2019 01:00,8.2624,1.5982,8.415550903,0.0624,0.0182,0.065,8.2,1.58,8.350832294,7.9124,1.4882,8.051137373,0.0624,0.0182,0.065,7.85,1.47,7.986451027
04/10/2019 01:30,8.16496,1.58728,8.317813992,0.02496,0.00728,0.026,8.14,1.58,8.291923782,7.83496,1.47728,7.973014135,0.02496,0.00728,0.026,7.81,1.47,7.94713785
04/10/2019 02:00,8.1496,1.5528,8.296214076,0.0096,0.0028,0.01,8.14,1.55,8.286259711,7.8196,1.4728,7.957090172,0.0096,0.0028,0.01,7.81,1.47,7.94713785
04/10/2019 02:30,8.08384,1.52112,8.225708188,0.00384,0.00112,0.004,8.08,1.52,8.221727312,7.75384,1.45112,7.888458912,0.00384,0.00112,0.004,7.75,1.45,7.884478423
04/10/2019 03:00,8.13112,1.52616,8.273105632,0.02112,0.00616,0.022,8.11,1.52,8.251212032,7.80112,1.45616,7.935860079,0.02112,0.00616,0.022,7.78,1.45,7.913968663
04/10/2019 03:30,8.07864,1.50252,8.217176559,0.00864,0.00252,0.009,8.07,1.5,8.208221488,7.75864,1.45252,7.89343455,0.00864,0.00252,0.009,7.75,1.45,7.884478423
04/10/2019 04:00,8.12288,1.55084,8.269600002,0.00288,0.00084,0.003,8.12,1.55,8.266613575,7.79288,1.45084,7.926784682,0.00288,0.00084,0.003,7.79,1.45,7.923799594
04/10/2019 04:30,8.17056,1.62308,8.330212446,0.01056,0.00308,0.011,8.16,1.62,8.319254774,7.83056,1.52308,7.97730798,0.01056,0.00308,0.011,7.82,1.52,7.966354248
04/10/2019 05:00,8.1672,1.5796,8.318551076,0.0672,0.0196,0.07,8.1,1.56,8.248854466,7.8672,1.4796,8.005126607,0.0672,0.0196,0.07,7.8,1.46,7.9354647
04/10/2019 05:30,8.14704,1.50372,8.284650542,0.04704,0.01372,0.049,8.1,1.49,8.235903108,7.82704,1.40372,7.951917064,0.04704,0.01372,0.049,7.78,1.39,7.903195556
04/10/2019 06:00,8.16112,1.39616,8.279682506,0.02112,0.00616,0.022,8.14,1.39,8.257826591,7.80112,1.32616,7.913038203,0.02112,0.00616,0.022,7.78,1.32,7.891184955
04/10/2019 06:30,8.754,1.717,8.920796209,0.024,0.007,0.025,8.73,1.71,8.895897931,8.294,1.567,8.440730122,0.024,0.007,0.025,8.27,1.56,8.415848145
04/10/2019 07:00,9.2796,1.7528,9.443690169,0.0096,0.0028,0.01,9.27,1.75,9.433737329,8.7796,1.9028,8.983430525,0.0096,0.0028,0.01,8.77,1.9,8.973455299
04/10/2019 07:30,9.70384,2.05112,9.918246014,0.00384,0.00112,0.004,9.7,2.05,9.91425741,9.08384,1.80112,9.26067937,0.00384,0.00112,0.004,9.08,1.8,9.256694875
04/10/2019 08:00,10.0476,2.7368,10.41366122,0.0576,0.0168,0.06,9.99,2.72,10.35367085,9.2776,1.7268,9.436932764,0.0576,0.0168,0.06,9.22,1.71,9.377233067
04/10/2019 08:30,10.2912,3.1366,10.75858062,0.0912,0.0266,0.095,10.2,3.11,10.66358758,9.4712,1.6166,9.608174905,0.0912,0.0266,0.095,9.38,1.59,9.513805758
04/10/2019 09:00,10.3304,2.3072,10.58491077,0.2304,0.0672,0.24,10.1,2.24,10.34541444,9.7604,2.3972,10.05047143,0.2304,0.0672,0.24,9.53,2.33,9.810698242
04/10/2019 09:30,10.55992,2.34456,10.81706393,0.28992,0.08456,0.302,10.27,2.26,10.51572632,9.97992,2.41456,10.26785777,0.28992,0.08456,0.302,9.69,2.33,9.966192854
04/10/2019 10:00,10.66832,2.58076,10.97603634,0.44832,0.13076,0.467,10.22,2.45,10.50956231,10.13832,2.68076,10.48675386,0.44832,0.13076,0.467,9.69,2.55,10.01991018
04/10/2019 10:30,10.64912,2.63016,10.96911566,0.54912,0.16016,0.572,10.1,2.47,10.39763916,10.10912,2.78016,10.48444547,0.54912,0.16016,0.572,9.56,2.62,9.912517339
04/10/2019 11:00,10.658,2.619,10.97506834,0.648,0.189,0.675,10.01,2.43,10.30072813,10.118,2.749,10.48479494,0.648,0.189,0.675,9.47,2.56,9.80991845
04/10/2019 11:30,10.8044,2.7492,11.14868423,1.0944,0.3192,1.14,9.71,2.43,10.00944554,10.3244,2.8492,10.71033034,1.0944,0.3192,1.14,9.23,2.53,9.570464983
04/10/2019 12:00,10.85048,2.84264,11.21666253,1.62048,0.47264,1.688,9.23,2.37,9.529417611,10.40048,2.94264,10.80875175,1.62048,0.47264,1.688,8.78,2.47,9.120816849
04/10/2019 12:30,10.54592,2.61256,10.86470885,1.10592,0.32256,1.152,9.44,2.29,9.713789168,10.11592,2.73256,10.47848852,1.10592,0.32256,1.152,9.01,2.41,9.326746485
04/10/2019 13:00,10.84632,2.87976,11.22210654,1.57632,0.45976,1.642,9.27,2.42,9.580673254,10.32632,2.98976,10.7504209,1.57632,0.45976,1.642,8.75,2.53,9.108424672
04/10/2019 13:30,10.5208,2.4594,10.80443802,1.0608,0.3094,1.105,9.46,2.15,9.701242189,10.0708,2.7794,10.44729999,1.0608,0.3094,1.105,9.01,2.47,9.342430091
04/10/2019 14:00,10.16808,2.39444,10.44620476,0.83808,0.24444,0.873,9.33,2.15,9.574518265,9.72808,2.49444,10.04279699,0.83808,0.24444,0.873,8.89,2.25,9.170310791
04/10/2019 14:30,10.01856,2.23208,10.2641963,0.41856,0.12208,0.436,9.6,2.11,9.829145436,9.62856,2.34208,9.909314124,0.41856,0.12208,0.436,9.21,2.22,9.473779605
04/10/2019 15:00,10.05552,2.23036,10.29990234,0.27552,0.08036,0.287,9.78,2.15,10.01353584,9.61552,2.36036,9.900986022,0.27552,0.08036,0.287,9.34,2.28,9.614260242
04/10/2019 15:30,9.92112,2.15616,10.15271629,0.26112,0.07616,0.272,9.66,2.08,9.881396662,9.41112,2.29616,9.687183822,0.26112,0.07616,0.272,9.15,2.22,9.41546069
04/10/2019 16:00,9.90424,2.06832,10.11790085,0.47424,0.13832,0.494,9.43,1.93,9.625476612,9.39424,2.19832,9.648023425,0.47424,0.13832,0.494,8.92,2.06,9.154780172
04/10/2019 16:30,9.89856,2.51208,10.21234723,0.65856,0.19208,0.686,9.24,2.32,9.526804291,9.31856,1.71208,9.474533149,0.65856,0.19208,0.686,8.66,1.52,8.792383067
04/10/2019 17:00,10.07112,3.09616,10.53630224,1.22112,0.35616,1.272,8.85,2.74,9.264453573,9.37112,1.31616,9.463095012,1.22112,0.35616,1.272,8.15,0.96,8.206345106
04/10/2019 17:30,9.72144,2.71292,10.09288515,0.18144,0.05292,0.189,9.54,2.66,9.903898222,8.95144,0.95292,9.002018363,0.18144,0.05292,0.189,8.77,0.9,8.81605921
04/10/2019 18:00,9.58464,2.62052,9.936420331,0.10464,0.03052,0.109,9.48,2.59,9.827436085,8.83464,0.90052,8.880416668,0.10464,0.03052,0.109,8.73,0.87,8.773243414
04/10/2019 18:30,9.31584,2.03212,9.534903597,0.07584,0.02212,0.079,9.24,2.01,9.456093274,8.78584,1.60212,8.930720744,0.07584,0.02212,0.079,8.71,1.58,8.852146632
04/10/2019 19:00,9.3276,2.0968,9.560370913,0.0576,0.0168,0.06,9.27,2.08,9.500489461,8.7676,1.5768,8.908260661,0.0576,0.0168,0.06,8.71,1.56,8.848598759
04/10/2019 19:30,9.3372,1.6696,9.485297465,0.0672,0.0196,0.07,9.27,1.65,9.415699655,8.9072,1.9096,9.109598454,0.0672,0.0196,0.07,8.84,1.89,9.039784289
04/10/2019 20:00,9.31472,1.89096,9.5047219,0.17472,0.05096,0.182,9.14,1.84,9.32336849,8.85472,1.80096,9.036012572,0.17472,0.05096,0.182,8.68,1.75,8.854654143
04/10/2019 20:30,9.01856,1.62708,9.164159198,0.05856,0.01708,0.061,8.96,1.61,9.103499327,8.62856,1.83708,8.821956166,0.05856,0.01708,0.061,8.57,1.82,8.761124357
04/10/2019 21:00,8.84168,1.61924,8.988728687,0.03168,0.00924,0.033,8.81,1.61,8.955903081,8.39168,1.82924,8.588737521,0.03168,0.00924,0.033,8.36,1.82,8.555816735
04/10/2019 21:30,8.5736,1.4898,8.702075672,0.0336,0.0098,0.035,8.54,1.48,8.667294849,8.1336,1.6498,8.299234242,0.0336,0.0098,0.035,8.1,1.64,8.264357204
04/10/2019 22:00,8.33128,1.40204,8.44842841,0.04128,0.01204,0.043,8.29,1.39,8.40572424,7.91128,1.51204,8.054478022,0.04128,0.01204,0.043,7.87,1.5,8.011672734
04/10/2019 22:30,8.04128,1.30204,8.146010815,0.04128,0.01204,0.043,8,1.29,8.103338818,7.64128,1.41204,7.770651002,0.04128,0.01204,0.043,7.6,1.4,7.727871635
04/10/2019 23:00,7.95168,1.16924,8.037184644,0.03168,0.00924,0.033,7.92,1.16,8.004498735,7.54168,1.27924,7.649404696,0.03168,0.00924,0.033,7.51,1.27,7.61662655
04/10/2019 23:30,7.72056,1.18308,7.810680188,0.01056,0.00308,0.011,7.71,1.18,7.799775638,7.34056,1.32308,7.458844535,0.01056,0.00308,0.011,7.33,1.32,7.447905746
05/10/2019 00:00,7.51672,1.10196,7.59706492,0.00672,0.00196,0.007,7.51,1.1,7.590131751,7.16672,1.22196,7.270148678,0.00672,0.00196,0.007,7.16,1.22,7.263194889
05/10/2019 00:30,7.3988,1.1684,7.490487301,0.0288,0.0084,0.03,7.37,1.16,7.460730527,7.0688,1.2984,7.187056143,0.0288,0.0084,0.03,7.04,1.29,7.157213145
05/10/2019 01:00,7.40552,1.67036,7.591563014,0.03552,0.01036,0.037,7.37,1.66,7.554634339,6.98552,0.83036,7.034698814,0.03552,0.01036,0.037,6.95,0.82,6.998206913
05/10/2019 01:30,7.29032,1.41176,7.425754642,0.04032,0.01176,0.042,7.25,1.4,7.383935265,6.88032,0.86176,6.934077704,0.04032,0.01176,0.042,6.84,0.85,6.892611987
05/10/2019 02:00,7.25048,1.14764,7.340745044,0.06048,0.01764,0.063,7.19,1.13,7.278255285,6.90048,1.26764,7.015948646,0.06048,0.01764,0.063,6.84,1.25,6.953279802
05/10/2019 02:30,7.21496,1.13728,7.304043647,0.02496,0.00728,0.026,7.19,1.13,7.278255285,6.86496,1.25728,6.979142412,0.02496,0.00728,0.026,6.84,1.25,6.953279802
05/10/2019 03:00,7.19096,1.07028,7.270172281,0.00096,0.00028,0.001,7.19,1.07,7.269181522,6.88096,1.22028,6.988325536,0.00096,0.00028,0.001,6.88,1.22,6.987331393
05/10/2019 03:30,7.0496,1.0428,7.126309845,0.0096,0.0028,0.01,7.04,1.04,7.116403586,6.7296,1.2228,6.839792102,0.0096,0.0028,0.01,6.72,1.22,6.829846265
05/10/2019 04:00,7.03184,0.71512,7.068109394,0.05184,0.01512,0.054,6.98,0.7,7.015012473,6.87184,1.83512,7.112654244,0.05184,0.01512,0.054,6.82,1.82,7.05866843
05/10/2019 04:30,7.1248,1.0914,7.207907394,0.0048,0.0014,0.005,7.12,1.09,7.202950784,6.8548,1.2214,6.962765327,0.0048,0.0014,0.005,6.85,1.22,6.957794191
05/10/2019 05:00,7.06192,1.09056,7.145630497,0.00192,0.00056,0.002,7.06,1.09,7.143647528,6.72192,1.12056,6.814679978,0.00192,0.00056,0.002,6.72,1.12,6.812694034
05/10/2019 05:30,6.94,1,7.011675977,0,0,0,6.94,1,7.011675977,6.59,0.96,6.659557042,0,0,0,6.59,0.96,6.659557042
05/10/2019 06:00,6.88096,0.90028,6.939604787,0.00096,0.00028,0.001,6.88,0.9,6.938616577,6.52096,0.85028,6.576161145,0.00096,0.00028,0.001,6.52,0.85,6.575173002
05/10/2019 06:30,7.3092,1.0956,7.390855431,0.0192,0.0056,0.02,7.29,1.09,7.371037919,6.9292,1.0356,7.006160147,0.0192,0.0056,0.02,6.91,1.03,6.986343822
05/10/2019 07:00,7.33288,1.11084,7.416541957,0.00288,0.00084,0.003,7.33,1.11,7.413568641,6.94288,1.05084,7.021954671,0.00288,0.00084,0.003,6.94,1.05,7.018981408
05/10/2019 07:30,7.38768,1.09224,7.46798527,0.00768,0.00224,0.008,7.38,1.09,7.460060321,6.94768,1.02224,7.022480473,0.00768,0.00224,0.008,6.94,1.02,7.014556294
05/10/2019 08:00,7.61832,1.15576,7.705490302,0.08832,0.02576,0.092,7.53,1.13,7.614315465,7.14832,1.15576,7.241150461,0.08832,0.02576,0.092,7.06,1.13,7.149860138
05/10/2019 08:30,7.77792,1.25356,7.878289929,0.21792,0.06356,0.227,7.56,1.19,7.653084346,7.27792,1.39356,7.410136908,0.21792,0.06356,0.227,7.06,1.33,7.184184018
05/10/2019 09:00,7.97264,1.30952,8.079469735,0.27264,0.07952,0.284,7.7,1.23,7.797621432,7.53264,1.46952,7.674643601,0.27264,0.07952,0.284,7.26,1.39,7.391867152
05/10/2019 09:30,8.10736,1.40048,8.22743158,0.20736,0.06048,0.216,7.9,1.34,8.012839696,7.69736,1.56048,7.853944792,0.20736,0.06048,0.216,7.49,1.5,7.638723715
05/10/2019 10:00,8.29264,1.60952,8.447392071,0.51264,0.14952,0.534,7.78,1.46,7.915806971,7.79264,1.64952,7.965309435,0.51264,0.14952,0.534,7.28,1.5,7.432926745
05/10/2019 10:30,8.26032,1.56676,8.407593199,0.88032,0.25676,0.917,7.38,1.31,7.495365235,7.86032,1.80676,8.065296783,0.88032,0.25676,0.917,6.98,1.55,7.150027972
05/10/2019 11:00,8.53768,1.85724,8.737352013,1.56768,0.45724,1.633,6.97,1.4,7.109212333,8.18768,2.12724,8.459506711,1.56768,0.45724,1.633,6.62,1.67,6.827393353
05/10/2019 11:30,8.58288,1.85584,8.781228342,1.56288,0.45584,1.628,7.02,1.4,7.158240007,8.24288,2.12584,8.512594575,1.56288,0.45584,1.628,6.68,1.67,6.885586395
05/10/2019 12:00,8.53232,1.95776,8.754045282,1.67232,0.48776,1.742,6.86,1.47,7.015732321,8.27232,2.06776,8.526834676,1.67232,0.48776,1.742,6.6,1.58,6.786486573
05/10/2019 12:30,8.48952,2.16736,8.761814835,1.97952,0.57736,2.062,6.51,1.59,6.701358071,8.36952,2.11736,8.633196303,1.97952,0.57736,2.062,6.39,1.54,6.572952153
05/10/2019 13:00,8.34168,2.08424,8.598120818,1.59168,0.46424,1.658,6.75,1.62,6.941678471,8.23168,2.09424,8.493903508,1.59168,0.46424,1.658,6.64,1.63,6.837141215
05/10/2019 13:30,8.17144,1.92292,8.394644305,1.38144,0.40292,1.439,6.79,1.52,6.958052889,8.07144,1.97292,8.309064749,1.38144,0.40292,1.439,6.69,1.57,6.871753779
05/10/2019 14:00,7.84336,1.74848,8.035886908,0.78336,0.22848,0.816,7.06,1.52,7.221772636,7.75336,1.79848,7.959216142,0.78336,0.22848,0.816,6.97,1.57,7.14463435
05/10/2019 14:30,7.90968,1.78324,8.108204647,0.79968,0.23324,0.833,7.11,1.55,7.276991136,7.81968,1.80324,8.024903102,0.79968,0.23324,0.833,7.02,1.57,7.193420605
05/10/2019 15:00,7.88912,1.65016,8.059853746,0.54912,0.16016,0.572,7.34,1.49,7.489706269,7.79912,1.69016,7.980157492,0.54912,0.16016,0.572,7.25,1.53,7.409682854
05/10/2019 15:30,7.91704,1.66372,8.089962089,0.52704,0.15372,0.549,7.39,1.51,7.542691827,7.82704,1.72372,8.014597045,0.52704,0.15372,0.549,7.3,1.57,7.466920383
05/10/2019 16:00,7.94296,1.67128,8.116883047,0.55296,0.16128,0.576,7.39,1.51,7.542691827,7.85296,1.70128,8.035131262,0.55296,0.16128,0.576,7.3,1.54,7.460670211
05/10/2019 16:30,7.7908,1.5194,7.937577779,0.3408,0.0994,0.355,7.45,1.42,7.584121571,7.7008,1.5394,7.853156881,0.3408,0.0994,0.355,7.36,1.44,7.499546653
05/10/2019 17:00,7.77944,0.82692,7.82326552,0.22944,0.06692,0.239,7.55,0.76,7.588155244,7.84944,2.26692,8.170228552,0.22944,0.06692,0.239,7.62,2.2,7.931229413
05/10/2019 17:30,7.87808,1.42444,8.005821245,0.11808,0.03444,0.123,7.76,1.39,7.883508102,7.76808,1.42444,7.897600661,0.11808,0.03444,0.123,7.65,1.39,7.775255623
05/10/2019 18:00,7.7628,0.4354,7.775000772,0.0528,0.0154,0.055,7.71,0.42,7.721431214,7.8828,2.3354,8.221473651,0.0528,0.0154,0.055,7.83,2.32,8.166474147
05/10/2019 18:30,7.72344,1.01392,7.789708544,0.01344,0.00392,0.014,7.71,1.01,7.775872941,7.69344,1.79392,7.899820757,0.01344,0.00392,0.014,7.68,1.79,7.885841743
05/10/2019 19:00,7.91384,1.66112,8.086296012,0.00384,0.00112,0.004,7.91,1.66,8.082307839,7.79384,1.64112,7.964748383,0.00384,0.00112,0.004,7.79,1.64,7.960760014
05/10/2019 19:30,7.8996,1.6428,8.068610289,0.0096,0.0028,0.01,7.89,1.64,8.058641325,7.7796,1.6428,7.951161425,0.0096,0.0028,0.01,7.77,1.64,7.941190087
05/10/2019 20:00,7.70592,1.45756,7.842555974,0.02592,0.00756,0.027,7.68,1.45,7.815682952,7.58592,1.44756,7.72279821,0.02592,0.00756,0.027,7.56,1.44,7.695920998
05/10/2019 20:30,7.544,1.357,7.665075668,0.024,0.007,0.025,7.52,1.35,7.640215966,7.434,1.357,7.556838294,0.024,0.007,0.025,7.41,1.35,7.531971853
05/10/2019 21:00,7.43168,1.18924,7.526231421,0.03168,0.00924,0.033,7.4,1.18,7.493490508,7.36168,1.33924,7.482506011,0.03168,0.00924,0.033,7.33,1.33,7.449684557
05/10/2019 21:30,7.24128,1.15204,7.332348341,0.04128,0.01204,0.043,7.2,1.14,7.289691351,7.15128,1.18204,7.248311817,0.04128,0.01204,0.043,7.11,1.17,7.205622804
05/10/2019 22:00,7.16664,1.32652,7.28837322,0.05664,0.01652,0.059,7.11,1.31,7.229674958,7.07664,1.35652,7.205482649,0.05664,0.01652,0.059,7.02,1.34,7.146747512
05/10/2019 22:30,7.06928,1.10604,7.155280861,0.08928,0.02604,0.093,6.98,1.08,7.063058827,6.98928,1.15604,7.084240496,0.08928,0.02604,0.093,6.9,1.13,6.991916762
05/10/2019 23:00,6.98696,1.07828,7.069674519,0.09696,0.02828,0.101,6.89,1.05,6.969548048,6.91696,1.08828,7.002048914,0.09696,0.02828,0.101,6.82,1.06,6.901883801
05/10/2019 23:30,7.08872,1.10296,7.17401366,0.07872,0.02296,0.082,7.01,1.08,7.092707523,7.01872,1.08296,7.101776735,0.07872,0.02296,0.082,6.94,1.06,7.020484314
06/10/2019 00:00,7.02672,1.11696,7.114941574,0.12672,0.03696,0.132,6.9,1.08,6.984010309,6.95672,1.09696,7.04267523,0.12672,0.03696,0.132,6.83,1.06,6.911765332
06/10/2019 00:30,6.92968,1.13324,7.021730399,0.07968,0.02324,0.083,6.85,1.11,6.939351555,6.86968,1.08324,6.954560532,0.07968,0.02324,0.083,6.79,1.06,6.872241265
06/10/2019 01:00,6.78536,1.14948,6.882035644,0.13536,0.03948,0.141,6.65,1.11,6.74200267,6.72536,1.12948,6.819544868,0.13536,0.03948,0.141,6.59,1.09,6.679535912
06/10/2019 01:30,6.94008,1.24544,7.050945412,0.19008,0.05544,0.198,6.75,1.19,6.854093667,6.89008,1.26544,7.005322319,0.19008,0.05544,0.198,6.7,1.21,6.808384537
06/10/2019 02:00,7.02816,1.30988,7.149183072,0.30816,0.08988,0.321,6.72,1.22,6.829846265,6.96816,1.32988,7.093929419,0.30816,0.08988,0.321,6.66,1.24,6.774452007
06/10/2019 02:30,6.9312,1.2466,7.042410454,0.3312,0.0966,0.345,6.6,1.15,6.699440275,6.9212,1.4366,7.068721879,0.3312,0.0966,0.345,6.59,1.34,6.724856876
06/10/2019 03:00,6.68248,1.06364,6.766599515,0.25248,0.07364,0.263,6.43,0.99,6.505766673,6.75248,1.73364,6.971477161,0.25248,0.07364,0.263,6.5,1.66,6.708621319
06/10/2019 03:30,6.68552,1.09536,6.774658014,0.15552,0.04536,0.162,6.53,1.05,6.613879346,6.63552,1.10536,6.726956697,0.15552,0.04536,0.162,6.48,1.06,6.566125189
06/10/2019 04:00,6.74008,1.03044,6.818393139,0.07008,0.02044,0.073,6.67,1.01,6.746035873,6.69008,1.05044,6.772045083,0.07008,0.02044,0.073,6.62,1.03,6.699649245
06/10/2019 04:30,6.80432,1.06876,6.887744086,0.06432,0.01876,0.067,6.74,1.05,6.821297531,6.76432,1.08876,6.851381131,0.06432,0.01876,0.067,6.7,1.07,6.784902357
06/10/2019 05:00,6.8476,0.9868,6.918337951,0.0576,0.0168,0.06,6.79,0.97,6.858935778,6.7976,1.0268,6.874713376,0.0576,0.0168,0.06,6.74,1.01,6.815254948
06/10/2019 05:30,6.98296,0.99128,7.052968623,0.07296,0.02128,0.076,6.91,0.97,6.977750354,6.93296,1.03128,7.009241956,0.07296,0.02128,0.076,6.86,1.01,6.933952697
06/10/2019 06:00,6.97336,1.16848,7.070579552,0.06336,0.01848,0.066,6.91,1.15,7.005041042,6.92336,1.20848,7.028039385,0.06336,0.01848,0.066,6.86,1.19,6.962449282
06/10/2019 06:30,7.16576,1.16168,7.259312419,0.00576,0.00168,0.006,7.16,1.16,7.253357843,7.12576,1.22168,7.229727353,0.00576,0.00168,0.006,7.12,1.22,7.223766331
06/10/2019 07:00,7.18,1.07,7.259290599,0,0,0,7.18,1.07,7.259290599,7.14,1.15,7.232019082,0,0,0,7.14,1.15,7.232019082
06/10/2019 07:30,7.34152,1.38336,7.470716217,0.01152,0.00336,0.012,7.33,1.38,7.458773358,7.28152,1.40336,7.415521074,0.01152,0.00336,0.012,7.27,1.4,7.403573462
06/10/2019 08:00,7.32408,1.36744,7.450640241,0.09408,0.02744,0.098,7.23,1.34,7.353128586,7.25408,1.38744,7.385571501,0.09408,0.02744,0.098,7.16,1.36,7.288017563
06/10/2019 08:30,7.48104,1.35572,7.60288999,0.19104,0.05572,0.199,7.29,1.3,7.405005064,7.40104,1.36572,7.525993901,0.19104,0.05572,0.199,7.21,1.31,7.32804203
06/10/2019 09:00,7.58424,1.42832,7.71756402,0.23424,0.06832,0.244,7.35,1.36,7.47476421,7.49424,1.43832,7.631015503,0.23424,0.06832,0.244,7.26,1.37,7.388132376
06/10/2019 09:30,7.6924,1.4132,7.821134956,0.1824,0.0532,0.19,7.51,1.36,7.632149108,7.6024,1.4532,7.740043669,0.1824,0.0532,0.19,7.42,1.4,7.550920474
06/10/2019 10:00,7.9612,1.6116,8.122681823,0.4512,0.1316,0.47,7.51,1.48,7.654443154,7.8712,1.6516,8.042609775,0.4512,0.1316,0.47,7.42,1.52,7.574087404
06/10/2019 10:30,8.12128,1.69704,8.296694137,0.64128,0.18704,0.668,7.48,1.51,7.630891167,8.02128,1.70704,8.200909608,0.64128,0.18704,0.668,7.38,1.52,7.534905441
06/10/2019 11:00,8.18672,1.69696,8.360745039,0.84672,0.24696,0.882,7.34,1.45,7.481851375,8.08672,1.71696,8.266982037,0.84672,0.24696,0.882,7.24,1.47,7.387726308
06/10/2019 11:30,9.044,2.402,9.357539206,2.784,0.812,2.9,6.26,1.59,6.458769233,8.964,2.602,9.334007714,2.784,0.812,2.9,6.18,1.79,6.434011191
06/10/2019 12:00,9.14144,2.30292,9.427054991,3.06144,0.89292,3.189,6.08,1.41,6.24135402,9.07144,2.71292,9.468419013,3.06144,0.89292,3.189,6.01,1.82,6.279530237
06/10/2019 12:30,8.75272,1.36496,8.858511342,2.62272,0.76496,2.732,6.13,0.6,6.159293791,8.84272,3.31496,9.443656961,2.62272,0.76496,2.732,6.22,2.55,6.72241772
06/10/2019 13:00,8.69744,1.64592,8.851808584,2.79744,0.81592,2.914,5.9,0.83,5.958095333,8.74744,3.19592,9.31298079,2.79744,0.81592,2.914,5.95,2.38,6.40834612
06/10/2019 13:30,8.952,2.576,9.315260598,3.312,0.966,3.45,5.64,1.61,5.865296241,8.842,2.526,9.195740318,3.312,0.966,3.45,5.53,1.56,5.745824571
06/10/2019 14:00,8.55168,2.16424,8.821290472,2.55168,0.74424,2.658,6,1.42,6.165744075,8.50168,2.70424,8.921405539,2.55168,0.74424,2.658,5.95,1.96,6.264511154
06/10/2019 14:30,8.57872,2.31296,8.885056038,2.71872,0.79296,2.832,5.86,1.52,6.053924347,8.47872,2.33296,8.793827108,2.71872,0.79296,2.832,5.76,1.54,5.962314987
06/10/2019 15:00,8.65752,2.32136,8.963334469,2.74752,0.80136,2.862,5.91,1.52,6.102335618,8.56752,2.34136,8.881687092,2.74752,0.80136,2.862,5.82,1.54,6.020298996
06/10/2019 15:30,8.60264,2.36452,8.921679763,2.55264,0.74452,2.659,6.05,1.62,6.263138191,8.50264,2.35452,8.822621572,2.55264,0.74452,2.659,5.95,1.61,6.16397599
06/10/2019 16:00,8.52928,2.15604,8.797563629,2.24928,0.65604,2.343,6.28,1.5,6.456655481,8.42928,2.16604,8.70313108,2.24928,0.65604,2.343,6.18,1.51,6.36180006
06/10/2019 16:30,8.09112,1.80116,8.289173674,1.10112,0.32116,1.147,6.99,1.48,7.144963261,8.00112,1.80116,8.201347365,1.10112,0.32116,1.147,6.9,1.48,7.056939847
06/10/2019 17:00,8.04256,1.74908,8.230556008,1.16256,0.33908,1.211,6.88,1.41,7.022997935,7.94256,1.75908,8.135024388,1.16256,0.33908,1.211,6.78,1.42,6.927106178
06/10/2019 17:30,7.62992,0.49956,7.646256561,0.40992,0.11956,0.427,7.22,0.38,7.229993084,7.73992,2.42956,8.112282256,0.40992,0.11956,0.427,7.33,2.31,7.685375723
06/10/2019 18:00,7.56008,0.60544,7.584284225,0.43008,0.12544,0.448,7.13,0.48,7.146138818,7.63008,2.17544,7.934145197,0.43008,0.12544,0.448,7.2,2.05,7.486153886
06/10/2019 18:30,7.37992,1.16956,7.472020463,0.16992,0.04956,0.177,7.21,1.12,7.29647175,7.26992,1.17956,7.364991419,0.16992,0.04956,0.177,7.1,1.13,7.189360194
06/10/2019 19:00,7.37592,1.10756,7.458611466,0.02592,0.00756,0.027,7.35,1.1,7.431857103,7.27592,1.25756,7.383797736,0.02592,0.00756,0.027,7.25,1.25,7.356969485
06/10/2019 19:30,7.43288,1.08084,7.511053202,0.00288,0.00084,0.003,7.43,1.08,7.508082312,7.31288,1.05084,7.387995574,0.00288,0.00084,0.003,7.31,1.05,7.385025389
06/10/2019 20:00,7.45,1.01,7.518151369,0,0,0,7.45,1.01,7.518151369,7.33,0.94,7.390027064,0,0,0,7.33,0.94,7.390027064
06/10/2019 20:30,7.38,0.98,7.444783409,0,0,0,7.38,0.98,7.444783409,7.27,0.94,7.330518399,0,0,0,7.27,0.94,7.330518399
06/10/2019 21:00,7.37456,0.99008,7.440725341,0.03456,0.01008,0.036,7.34,0.98,7.405133355,7.27456,0.95008,7.33633936,0.03456,0.01008,0.036,7.24,0.94,7.300767083
06/10/2019 21:30,7.34208,0.94644,7.402829689,0.02208,0.00644,0.023,7.32,0.94,7.3801084,7.26208,1.07644,7.341425543,0.02208,0.00644,0.023,7.24,1.07,7.318640584
06/10/2019 22:00,7.23592,0.88756,7.290150959,0.02592,0.00756,0.027,7.21,0.88,7.263504664,7.15592,0.93756,7.21707765,0.02592,0.00756,0.027,7.13,0.93,7.190396373
06/10/2019 22:30,7.19824,0.88532,7.252478928,0.01824,0.00532,0.019,7.18,0.88,7.233726564,7.12824,0.93532,7.189341347,0.01824,0.00532,0.019,7.11,0.93,7.170564831
06/10/2019 23:00,7.06784,0.80812,7.113889246,0.02784,0.00812,0.029,7.04,0.8,7.085308744,7.00784,0.84812,7.058975067,0.02784,0.00812,0.029,6.98,0.84,7.030362722
06/10/2019 23:30,7.05648,0.87064,7.109987623,0.03648,0.01064,0.038,7.02,0.86,7.072481884,7.01648,0.92064,7.076621341,0.03648,0.01064,0.038,6.98,0.91,7.039069541
07/10/2019 00:00,7.02864,0.86252,7.081364346,0.00864,0.00252,0.009,7.02,0.86,7.072481884,6.96864,0.91252,7.028131772,0.00864,0.00252,0.009,6.96,0.91,7.01923785
07/10/2019 00:30,6.93536,0.82448,6.984195415,0.01536,0.00448,0.016,6.92,0.82,6.968414454,6.89536,0.85448,6.948102302,0.01536,0.00448,0.016,6.88,0.85,6.932308418
07/10/2019 01:00,6.89496,0.78728,6.939761033,0.02496,0.00728,0.026,6.87,0.78,6.91413769,6.85496,0.85728,6.908357663,0.02496,0.00728,0.026,6.83,0.85,6.882688428
07/10/2019 01:30,6.93264,0.78952,6.9774522,0.03264,0.00952,0.034,6.9,0.78,6.943947004,6.89264,0.89952,6.951087857,0.03264,0.00952,0.034,6.86,0.89,6.91749232
07/10/2019 02:00,6.89072,0.78896,6.935739326,0.03072,0.00896,0.032,6.86,0.78,6.904201619,6.84072,0.87896,6.896957358,0.03072,0.00896,0.032,6.81,0.87,6.86534777
07/10/2019 02:30,6.81824,0.80532,6.865634494,0.01824,0.00532,0.019,6.8,0.8,6.846897107,6.76824,0.87532,6.824606787,0.01824,0.00532,0.019,6.75,0.87,6.805835731
07/10/2019 03:00,6.87208,0.83644,6.92279679,0.02208,0.00644,0.023,6.85,0.83,6.900101449,6.82208,0.90644,6.882035237,0.02208,0.00644,0.023,6.8,0.9,6.859300256
07/10/2019 03:30,7.02152,0.93336,7.083283419,0.01152,0.00336,0.012,7.01,0.93,7.071421356,6.97152,0.99336,7.041935473,0.01152,0.00336,0.012,6.96,0.99,7.030056899
07/10/2019 04:00,7.01864,0.90252,7.07642917,0.00864,0.00252,0.009,7.01,0.9,7.067538468,6.96864,0.94252,7.032089832,0.00864,0.00252,0.009,6.96,0.94,7.023190158
07/10/2019 04:30,7.01768,1.04224,7.094652691,0.00768,0.00224,0.008,7.01,1.04,7.08672703,6.96768,1.07224,7.049699511,0.00768,0.00224,0.008,6.96,1.07,7.041768244
07/10/2019 05:00,7.16384,0.94112,7.225393443,0.00384,0.00112,0.004,7.16,0.94,7.2214403,7.11384,0.97112,7.179818494,0.00384,0.00112,0.004,7.11,0.97,7.175862318
07/10/2019 05:30,7.22096,0.91028,7.278109164,0.00096,0.00028,0.001,7.22,0.91,7.277121684,7.17096,0.94028,7.23234359,0.00096,0.00028,0.001,7.17,0.94,7.231355336
07/10/2019 06:00,7.36192,0.91056,7.418017633,0.00192,0.00056,0.002,7.36,0.91,7.41604342,7.30192,0.92056,7.359719179,0.00192,0.00056,0.002,7.3,0.92,7.35774422
07/10/2019 06:30,8.49768,1.38224,8.609364251,0.00768,0.00224,0.008,8.49,1.38,8.601424301,8.46768,1.56224,8.610586414,0.00768,0.00224,0.008,8.46,1.56,8.602627506
07/10/2019 07:00,9.27384,1.75112,9.437718453,0.00384,0.00112,0.004,9.27,1.75,9.433737329,9.18384,1.63112,9.327565041,0.00384,0.00112,0.004,9.18,1.63,9.323588365
07/10/2019 07:30,9.81192,1.69056,9.95649372,0.00192,0.00056,0.002,9.81,1.69,9.954506517,9.74192,1.87056,9.919879032,0.00192,0.00056,0.002,9.74,1.87,9.91788788
07/10/2019 08:00,9.75976,1.81868,9.927764713,0.02976,0.00868,0.031,9.73,1.81,9.896918712,9.68976,2.04868,9.903965802,0.02976,0.00868,0.031,9.66,2.04,9.873054239
07/10/2019 08:30,10.25216,2.20688,10.4869969,0.09216,0.02688,0.096,10.16,2.18,10.39124632,10.15216,2.32688,10.41540797,0.09216,0.02688,0.096,10.06,2.3,10.31957363
07/10/2019 09:00,10.77056,2.68808,11.10093405,0.13056,0.03808,0.136,10.64,2.65,10.9650399,10.64056,2.61808,10.95791312,0.13056,0.03808,0.136,10.51,2.58,10.8220377
07/10/2019 09:30,10.91808,2.92944,11.30425095,0.23808,0.06944,0.248,10.68,2.86,11.05631042,10.79808,2.85944,11.17026986,0.23808,0.06944,0.248,10.56,2.79,10.92234865
07/10/2019 10:00,10.74968,2.90824,11.13613398,0.43968,0.12824,0.458,10.31,2.78,10.67822551,10.61968,2.81824,10.987269,0.43968,0.12824,0.458,10.18,2.69,10.52941119
07/10/2019 10:30,10.83424,2.87832,11.21006166,0.47424,0.13832,0.494,10.36,2.74,10.71621202,10.71424,2.82832,11.08126043,0.47424,0.13832,0.494,10.24,2.69,10.58743123
07/10/2019 11:00,11.24552,2.96036,11.62864787,0.51552,0.15036,0.537,10.73,2.81,11.09184385,11.11552,2.88036,11.48265033,0.51552,0.15036,0.537,10.6,2.73,10.94590791
07/10/2019 11:30,11.07688,2.89784,11.44966144,0.50688,0.14784,0.528,10.57,2.75,10.92187713,10.94688,2.80784,11.30124538,0.50688,0.14784,0.528,10.44,2.66,10.77354166
07/10/2019 12:00,11.05528,3.07404,11.47470862,0.66528,0.19404,0.693,10.39,2.88,10.78176702,10.92528,2.98404,11.32546855,0.66528,0.19404,0.693,10.26,2.79,10.6325773
07/10/2019 12:30,11.24536,2.96448,11.62954269,0.73536,0.21448,0.766,10.51,2.75,10.86382069,11.11536,2.89448,11.48604555,0.73536,0.21448,0.766,10.38,2.68,10.72039178
07/10/2019 13:00,11.05464,2.80052,11.40385802,0.58464,0.17052,0.609,10.47,2.63,10.79526748,10.92464,2.75052,11.26557231,0.58464,0.17052,0.609,10.34,2.58,10.65701647
07/10/2019 13:30,10.69536,2.04448,10.88901391,0.49536,0.14448,0.516,10.2,1.9,10.3754518,10.83536,3.68448,11.44466772,0.49536,0.14448,0.516,10.34,3.54,10.92919027
07/10/2019 14:00,10.76976,2.78368,11.12369564,0.62976,0.18368,0.656,10.14,2.6,10.46802751,10.64976,2.72368,10.99253478,0.62976,0.18368,0.656,10.02,2.54,10.33692411
07/10/2019 14:30,10.94416,1.98288,11.12234019,0.28416,0.08288,0.296,10.66,1.9,10.82800074,11.05416,3.43288,11.57493492,0.28416,0.08288,0.296,10.77,3.35,11.27898045
07/10/2019 15:00,10.88632,2.21476,11.10932604,0.25632,0.07476,0.267,10.63,2.14,10.8432698,10.97632,3.59476,11.54997403,0.25632,0.07476,0.267,10.72,3.52,11.28312014
07/10/2019 15:30,10.74704,2.64372,11.0674353,0.28704,0.08372,0.299,10.46,2.56,10.76871394,10.63704,2.60372,10.95107199,0.28704,0.08372,0.299,10.35,2.52,10.65236593
07/10/2019 16:00,10.80368,2.59524,11.1110203,0.22368,0.06524,0.233,10.58,2.53,10.8782949,10.68368,2.56524,10.98733246,0.22368,0.06524,0.233,10.46,2.5,10.75460831
07/10/2019 16:30,10.86624,2.63432,11.18100235,0.18624,0.05432,0.194,10.68,2.58,10.98721075,10.74624,2.59432,11.05496135,0.18624,0.05432,0.194,10.56,2.54,10.86117857
07/10/2019 17:00,10.59184,2.53012,10.88983847,0.17184,0.05012,0.179,10.42,2.48,10.7110597,10.46184,2.48012,10.7517948,0.17184,0.05012,0.179,10.29,2.43,10.57303173
07/10/2019 17:30,10.54432,2.54876,10.84798884,0.06432,0.01876,0.067,10.48,2.53,10.7810621,10.42432,2.48876,10.71729321,0.06432,0.01876,0.067,10.36,2.47,10.65037558
07/10/2019 18:00,10.4856,2.3808,10.75248883,0.1056,0.0308,0.11,10.38,2.35,10.64269233,10.3556,2.3308,10.61466344,0.1056,0.0308,0.11,10.25,2.3,10.50487982
07/10/2019 18:30,10.13232,1.83276,10.29674307,0.11232,0.03276,0.117,10.02,1.8,10.18039292,10.12232,2.59276,10.44910363,0.11232,0.03276,0.117,10.01,2.56,10.33216821
07/10/2019 19:00,9.902,1.301,9.987101932,0.072,0.021,0.075,9.83,1.28,9.912986432,10.062,3.151,10.54384394,0.072,0.021,0.075,9.99,3.13,10.46885858
07/10/2019 19:30,10.1428,1.7454,10.29188093,0.0528,0.0154,0.055,10.09,1.73,10.23723596,10.2028,2.8754,10.60023835,0.0528,0.0154,0.055,10.15,2.86,10.54524063
07/10/2019 20:00,10.15816,2.26988,10.40867762,0.06816,0.01988,0.071,10.09,2.25,10.33782376,10.04816,2.26988,10.30135305,0.06816,0.01988,0.071,9.98,2.25,10.23048875
07/10/2019 20:30,9.92912,2.24016,10.17869052,0.06912,0.02016,0.072,9.86,2.22,10.10682937,9.81912,2.23016,10.06919715,0.06912,0.02016,0.072,9.75,2.21,9.997329643
07/10/2019 21:00,9.80048,2.20764,10.04604811,0.06048,0.01764,0.063,9.74,2.19,9.983170839,9.68048,2.25764,9.940253085,0.06048,0.01764,0.063,9.62,2.24,9.877347822
07/10/2019 21:30,9.55728,2.16004,9.798335257,0.13728,0.04004,0.143,9.42,2.12,9.655609768,9.46728,2.36004,9.757006682,0.13728,0.04004,0.143,9.33,2.32,9.614119825
07/10/2019 22:00,9.25152,2.07836,9.482099061,0.13152,0.03836,0.137,9.12,2.04,9.345373187,9.18152,2.35836,9.479565992,0.13152,0.03836,0.137,9.05,2.32,9.342638814
07/10/2019 22:30,8.9872,2.3596,9.291796167,0.0672,0.0196,0.07,8.92,2.34,9.221821946,8.7872,1.6296,8.937028589,0.0672,0.0196,0.07,8.72,1.61,8.867384056
07/10/2019 23:00,8.87024,2.09632,9.114588043,0.09024,0.02632,0.094,8.78,2.07,9.020715049,8.74024,1.73632,8.911038234,0.09024,0.02632,0.094,8.65,1.71,8.817403246
07/10/2019 23:30,8.69272,1.89996,8.897933974,0.10272,0.02996,0.107,8.59,1.87,8.791188771,8.66272,2.24996,8.950141775,0.10272,0.02996,0.107,8.56,2.22,8.84318947
08/10/2019 00:00,8.63288,1.83584,8.825923498,0.12288,0.03584,0.128,8.51,1.8,8.698281439,8.60288,2.18584,8.876228974,0.12288,0.03584,0.128,8.48,2.15,8.748308408
08/10/2019 00:30,8.4904,1.7022,8.659351997,0.1104,0.0322,0.115,8.38,1.67,8.544782033,8.4604,2.0422,8.703387214,0.1104,0.0322,0.115,8.35,2.01,8.588515588
08/10/2019 01:00,8.37736,1.65548,8.539366171,0.08736,0.02548,0.091,8.29,1.63,8.448727715,8.36736,2.03548,8.61138155,0.08736,0.02548,0.091,8.28,2.01,8.520475339
08/10/2019 01:30,8.39296,1.52128,8.5297169,0.07296,0.02128,0.076,8.32,1.5,8.454135083,8.37296,1.87128,8.579519101,0.07296,0.02128,0.076,8.3,1.85,8.503675676
08/10/2019 02:00,8.21496,1.33728,8.323093511,0.02496,0.00728,0.026,8.19,1.33,8.297288714,8.18496,1.67728,8.355048677,0.02496,0.00728,0.026,8.16,1.67,8.329135609
08/10/2019 02:30,8.05976,1.18868,8.146943685,0.02976,0.00868,0.031,8.03,1.18,8.116236813,8.02976,1.49868,8.168420129,0.02976,0.00868,0.031,8,1.49,8.137573348
08/10/2019 03:00,7.9736,1.1898,8.061880736,0.0336,0.0098,0.035,7.94,1.18,8.027203747,7.9536,1.4998,8.093772483,0.0336,0.0098,0.035,7.92,1.49,8.058939136
08/10/2019 03:30,7.89768,1.57224,8.052657201,0.00768,0.00224,0.008,7.89,1.57,8.044687688,7.74768,0.92224,7.802376048,0.00768,0.00224,0.008,7.74,0.92,7.79448523
08/10/2019 04:00,7.87096,1.09028,7.946113629,0.00096,0.00028,0.001,7.87,1.09,7.945124291,7.85096,1.41028,7.976619748,0.00096,0.00028,0.001,7.85,1.41,7.975625367
08/10/2019 04:30,7.92,1.09,7.994654464,0,0,0,7.92,1.09,7.994654464,7.89,1.38,8.009775278,0,0,0,7.89,1.38,8.009775278
08/10/2019 05:00,8,1.14,8.08081679,0,0,0,8,1.14,8.08081679,7.97,1.43,8.097271145,0,0,0,7.97,1.43,8.097271145
08/10/2019 05:30,8.25,1.25,8.344159634,0,0,0,8.25,1.25,8.344159634,8.22,1.56,8.366719787,0,0,0,8.22,1.56,8.366719787
08/10/2019 06:00,8.48,1.37,8.589953434,0,0,0,8.48,1.37,8.589953434,8.45,1.65,8.609587679,0,0,0,8.45,1.65,8.609587679
08/10/2019 06:30,9.31,2.1,9.543903813,0,0,0,9.31,2.1,9.543903813,9.25,2.27,9.524463239,0,0,0,9.25,2.27,9.524463239
08/10/2019 07:00,9.84,2.34,10.11440557,0,0,0,9.84,2.34,10.11440557,9.78,2.5,10.09447374,0,0,0,9.78,2.5,10.09447374
08/10/2019 07:30,9.9024,2.3182,10.17013161,0.0624,0.0182,0.065,9.84,2.3,10.10522637,9.8424,2.5182,10.15943744,0.0624,0.0182,0.065,9.78,2.5,10.09447374
08/10/2019 08:00,10.19112,2.57116,10.51046101,0.14112,0.04116,0.147,10.05,2.53,10.36356116,10.10112,2.75116,10.46907382,0.14112,0.04116,0.147,9.96,2.71,10.32209766
08/10/2019 08:30,10.72328,2.84304,11.09376448,0.35328,0.10304,0.368,10.37,2.74,10.72587992,10.62328,2.99304,11.03686397,0.35328,0.10304,0.368,10.27,2.89,10.66887998
08/10/2019 09:00,10.71256,2.77908,11.0671689,0.92256,0.26908,0.961,9.79,2.51,10.10664138,10.61256,2.93908,11.01202166,0.92256,0.26908,0.961,9.69,2.67,10.05111934
08/10/2019 09:30,10.61752,2.91136,11.00943904,1.54752,0.45136,1.612,9.07,2.46,9.397685885,10.50752,3.05136,10.94160749,1.54752,0.45136,1.612,8.96,2.6,9.329608781
08/10/2019 10:00,10.77864,3.14752,11.22880058,2.04864,0.59752,2.134,8.73,2.55,9.094800712,10.66864,3.29752,11.16662517,2.04864,0.59752,2.134,8.62,2.7,9.032961862
08/10/2019 10:30,11.14272,3.37496,11.64261843,2.38272,0.69496,2.482,8.76,2.68,9.160785992,11.03272,3.50496,11.57608117,2.38272,0.69496,2.482,8.65,2.81,9.094976635
08/10/2019 11:00,11.65048,3.62764,12.20219063,2.46048,0.71764,2.563,9.19,2.91,9.639719913,11.55048,3.78764,12.1556491,2.46048,0.71764,2.563,9.09,3.07,9.594425465
08/10/2019 11:30,11.39784,3.64812,11.96743649,2.66784,0.77812,2.779,8.73,2.87,9.18965723,11.29784,3.75812,11.90649632,2.66784,0.77812,2.779,8.63,2.98,9.130021906
08/10/2019 12:00,11.04064,3.22852,11.50300278,2.12064,0.61852,2.209,8.92,2.61,9.294003443,10.93064,3.35852,11.43497037,2.12064,0.61852,2.209,8.81,2.74,9.226250593
08/10/2019 12:30,11.40032,3.39176,11.89417219,2.44032,0.71176,2.542,8.96,2.68,9.352218988,11.30032,3.55176,11.84534639,2.44032,0.71176,2.542,8.86,2.84,9.304042132
08/10/2019 13:00,11.48904,4.03972,12.17856222,2.15904,0.62972,2.249,9.33,3.41,9.933629749,11.18904,2.57972,11.48257686,2.15904,0.62972,2.249,9.03,1.95,9.238149165
08/10/2019 13:30,11.15904,2.95472,11.5435932,1.79904,0.52472,1.874,9.36,2.43,9.670289551,11.11904,3.13472,11.55246813,1.79904,0.52472,1.874,9.32,2.61,9.678558777
08/10/2019 14:00,11.1568,3.6874,11.75036616,1.8768,0.5474,1.955,9.28,3.14,9.796836224,10.9668,2.7574,11.30813676,1.8768,0.5474,1.955,9.09,2.21,9.354795562
08/10/2019 14:30,11.43608,3.90844,12.08552146,2.80608,0.81844,2.923,8.63,3.09,9.16651515,11.29608,3.47844,11.81951641,2.80608,0.81844,2.923,8.49,2.66,8.896948915
08/10/2019 15:00,11.13056,3.13308,11.56311187,1.45056,0.42308,1.511,9.68,2.71,10.05218882,11.08056,3.26308,11.55103896,1.45056,0.42308,1.511,9.63,2.84,10.04004482
08/10/2019 15:30,10.67232,2.94776,11.07193313,1.19232,0.34776,1.242,9.48,2.6,9.830076297,10.62232,3.07776,11.05921737,1.19232,0.34776,1.242,9.43,2.73,9.817219566
08/10/2019 16:00,10.90864,3.05752,11.32902711,1.80864,0.52752,1.884,9.1,2.53,9.445152196,10.85864,3.18752,11.31681697,1.80864,0.52752,1.884,9.05,2.66,9.432820363
08/10/2019 16:30,10.6852,2.8436,11.0571045,1.0752,0.3136,1.12,9.61,2.53,9.937454402,10.6352,2.9736,11.04308725,1.0752,0.3136,1.12,9.56,2.66,9.923164818
08/10/2019 17:00,10.43256,2.80908,10.80413063,1.40256,0.40908,1.461,9.03,2.4,9.343495063,10.38256,2.93908,10.79053953,1.40256,0.40908,1.461,8.98,2.53,9.329592703
08/10/2019 17:30,10.06048,2.43264,10.35041039,0.90048,0.26264,0.938,9.16,2.17,9.4135275,10.02048,2.58264,10.34794901,0.90048,0.26264,0.938,9.12,2.32,9.410462263
08/10/2019 18:00,9.74752,2.25636,10.00526394,0.46752,0.13636,0.487,9.28,2.12,9.519075585,9.70752,2.38636,9.996532329,0.46752,0.13636,0.487,9.24,2.25,9.51
08/10/2019 18:30,9.47312,2.07216,9.697105218,0.21312,0.06216,0.222,9.26,2.01,9.475637182,9.43312,2.20216,9.686757022,0.21312,0.06216,0.222,9.22,2.14,9.465093766
08/10/2019 19:00,9.40624,1.89432,9.595092454,0.18624,0.05432,0.194,9.22,1.84,9.401808337,9.35624,2.02432,9.572726801,0.18624,0.05432,0.194,9.17,1.97,9.379221716
08/10/2019 19:30,9.47328,1.81304,9.645213735,0.11328,0.03304,0.118,9.36,1.78,9.527748947,9.43328,1.97304,9.63740932,0.11328,0.03304,0.118,9.32,1.94,9.519768905
08/10/2019 20:00,9.5232,1.9376,9.718314257,0.1632,0.0476,0.17,9.36,1.89,9.548910933,9.4832,2.0976,9.712415148,0.1632,0.0476,0.17,9.32,2.05,9.542793092
08/10/2019 20:30,9.36304,1.76172,9.527338317,0.14304,0.04172,0.149,9.22,1.72,9.379061787,9.36304,2.23172,9.625335953,0.14304,0.04172,0.149,9.22,2.19,9.476523624
08/10/2019 21:00,9.36368,1.70524,9.51768599,0.22368,0.06524,0.233,9.14,1.64,9.285967909,9.36368,2.21524,9.62215108,0.22368,0.06524,0.233,9.14,2.15,9.389467504
08/10/2019 21:30,9.0732,1.6476,9.221580342,0.1632,0.0476,0.17,8.91,1.6,9.052518986,9.0832,2.1676,9.338255297,0.1632,0.0476,0.17,8.92,2.12,9.168467702
08/10/2019 22:00,8.87512,1.74316,9.044686938,0.04512,0.01316,0.047,8.83,1.73,8.997877528,8.87512,2.19316,9.142084325,0.04512,0.01316,0.047,8.83,2.18,9.095125068
08/10/2019 22:30,8.73552,1.72036,8.903311081,0.03552,0.01036,0.037,8.7,1.71,8.866459271,8.71552,2.01036,8.944374556,0.03552,0.01036,0.037,8.68,2,8.907435097
08/10/2019 23:00,8.80672,1.86196,9.001400569,0.00672,0.00196,0.007,8.8,1.86,8.994420493,8.74672,1.76196,8.922421969,0.00672,0.00196,0.007,8.74,1.76,8.915447269
08/10/2019 23:30,8.7224,1.5482,8.858734955,0.0624,0.0182,0.065,8.66,1.53,8.794117352,8.7424,2.0682,8.983707976,0.0624,0.0182,0.065,8.68,2.05,8.918794762
09/10/2019 00:00,8.57104,1.55072,8.710192834,0.07104,0.02072,0.074,8.5,1.53,8.636602341,8.60104,2.10072,8.853864331,0.07104,0.02072,0.074,8.53,2.08,8.779937357
09/10/2019 00:30,8.35032,1.45176,8.475579697,0.04032,0.01176,0.042,8.31,1.44,8.433842541,8.38032,2.01176,8.618407138,0.04032,0.01176,0.042,8.34,2,8.576456145
09/10/2019 01:00,8.39592,1.51756,8.531967006,0.02592,0.00756,0.027,8.37,1.51,8.505116107,8.42592,2.08756,8.68067017,0.02592,0.00756,0.027,8.4,2.08,8.653692853
09/10/2019 01:30,8.29704,1.47372,8.426904734,0.04704,0.01372,0.049,8.25,1.46,8.378191929,8.31704,2.05372,8.566850075,0.04704,0.01372,0.049,8.27,2.04,8.517892932
09/10/2019 02:00,8.08016,1.38588,8.19814912,0.02016,0.00588,0.021,8.06,1.38,8.177285613,8.10016,1.94588,8.330608681,0.02016,0.00588,0.021,8.08,1.94,8.309632964
