Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/10/2019 02:30,8.20184,1.48512,8.335212103,0.05184,0.01512,0.054,8.15,1.47,8.281509524,8.22184,2.05512,8.474796234,0.05184,0.01512,0.054,8.17,2.04,8.420837251
09/10/2019 03:00,8.19512,1.53316,8.337300007,0.04512,0.01316,0.047,8.15,1.52,8.290530743,8.18512,1.97316,8.419593209,0.04512,0.01316,0.047,8.14,1.96,8.372645938
09/10/2019 03:30,8.27128,2.39204,8.610222308,0.04128,0.01204,0.043,8.23,2.38,8.56722242,8.05128,1.07204,8.122338296,0.04128,0.01204,0.043,8.01,1.06,8.079832919
09/10/2019 04:00,8.29048,1.58764,8.441129036,0.06048,0.01764,0.063,8.23,1.57,8.378412738,8.31048,2.13764,8.581001259,0.06048,0.01764,0.063,8.25,2.12,8.518033811
09/10/2019 04:30,8.36296,1.59128,8.51300605,0.07296,0.02128,0.076,8.29,1.57,8.437357406,8.38296,2.14128,8.652115256,0.07296,0.02128,0.076,8.31,2.12,8.576158814
09/10/2019 05:00,8.24568,1.43624,8.369828194,0.05568,0.01624,0.058,8.19,1.42,8.312189844,8.26568,1.98624,8.500977309,0.05568,0.01624,0.058,8.21,1.97,8.443044475
09/10/2019 05:30,8.47408,1.52744,8.610639047,0.09408,0.02744,0.098,8.38,1.5,8.513189766,8.49408,2.07744,8.744435488,0.09408,0.02744,0.098,8.4,2.05,8.646531096
09/10/2019 06:00,8.80368,1.56024,8.940868548,0.10368,0.03024,0.108,8.7,1.53,8.833510061,8.82368,2.12024,9.074841398,0.10368,0.03024,0.108,8.72,2.09,8.966967157
09/10/2019 06:30,9.6412,1.8466,9.8164489,0.0912,0.0266,0.095,9.55,1.82,9.721877391,9.6112,2.0666,9.830869799,0.0912,0.0266,0.095,9.52,2.04,9.736118323
09/10/2019 07:00,9.92264,2.25952,10.17665049,0.03264,0.00952,0.034,9.89,2.25,10.14271167,9.82264,2.04952,10.03418102,0.03264,0.00952,0.034,9.79,2.04,10.000285
09/10/2019 07:30,10.08496,1.91728,10.26559208,0.02496,0.00728,0.026,10.06,1.91,10.23971191,10.09496,2.47728,10.39447611,0.02496,0.00728,0.026,10.07,2.47,10.36850037
09/10/2019 08:00,10.18664,2.24652,10.43141824,0.05664,0.01652,0.059,10.13,2.23,10.37255031,10.14664,2.46652,10.44212738,0.05664,0.01652,0.059,10.09,2.45,10.38318833
09/10/2019 08:30,10.70416,2.53788,11.00090343,0.16416,0.04788,0.171,10.54,2.49,10.83012927,10.65416,2.70788,10.99289495,0.16416,0.04788,0.171,10.49,2.66,10.82200074
09/10/2019 09:00,10.62752,2.54636,10.92831783,0.70752,0.20636,0.737,9.92,2.34,10.19225196,10.56752,2.67636,10.90116424,0.70752,0.20636,0.737,9.86,2.47,10.1646692
09/10/2019 09:30,10.67168,2.55924,10.97426368,0.99168,0.28924,1.033,9.68,2.27,9.942600264,10.61168,2.66924,10.94223901,0.99168,0.28924,1.033,9.62,2.38,9.910035318
09/10/2019 10:00,10.78216,2.59188,11.0893109,1.65216,0.48188,1.721,9.13,2.11,9.370645655,10.73216,2.77188,11.08433927,1.65216,0.48188,1.721,9.08,2.29,9.364320584
09/10/2019 10:30,11.04216,2.11688,11.24324145,1.77216,0.51688,1.846,9.27,1.6,9.407066493,11.19216,3.72688,11.79635876,1.77216,0.51688,1.846,9.42,3.21,9.951909365
09/10/2019 11:00,10.93192,1.93056,11.10107818,1.68192,0.49056,1.752,9.25,1.44,9.361415491,11.16192,4.12056,11.89821301,1.68192,0.49056,1.752,9.48,3.63,10.1512216
09/10/2019 11:30,11.37096,2.39028,11.61947373,2.64096,0.77028,2.751,8.73,1.62,8.87903711,11.57096,4.59028,12.44820412,2.64096,0.77028,2.751,8.93,3.82,9.712739058
09/10/2019 12:00,11.36088,2.61484,11.65791502,2.45088,0.71484,2.553,8.91,1.9,9.110329303,11.51088,4.30484,12.28950796,2.45088,0.71484,2.553,9.06,3.59,9.745342477
09/10/2019 12:30,11.75104,3.37072,12.22492104,2.47104,0.72072,2.574,9.28,2.65,9.650953321,11.69104,3.52072,12.20966362,2.47104,0.72072,2.574,9.22,2.8,9.635787461
09/10/2019 13:00,11.13784,2.99312,11.53300686,1.82784,0.53312,1.904,9.31,2.46,9.629522314,11.07784,3.14312,11.51510931,1.82784,0.53312,1.904,9.25,2.61,9.611170584
09/10/2019 13:30,10.93464,2.91552,11.31665184,1.66464,0.48552,1.734,9.27,2.43,9.583204057,10.89464,3.12552,11.33411029,1.66464,0.48552,1.734,9.23,2.64,9.600130207
09/10/2019 14:00,11.50992,3.41456,12.0057269,2.44992,0.71456,2.552,9.06,2.7,9.453761156,11.45992,3.56456,12.00149384,2.44992,0.71456,2.552,9.01,2.85,9.450005291
09/10/2019 14:30,11.51848,3.24164,11.96593546,2.50848,0.73164,2.613,9.01,2.51,9.353085053,11.45848,3.36164,11.9414148,2.50848,0.73164,2.613,8.95,2.63,9.328418944
09/10/2019 15:00,11.60856,3.16208,12.03151758,2.09856,0.61208,2.186,9.51,2.55,9.845943327,11.54856,3.27208,12.00315565,2.09856,0.61208,2.186,9.45,2.66,9.817234845
09/10/2019 15:30,11.31776,2.89768,11.68281819,1.63776,0.47768,1.706,9.68,2.42,9.977915614,11.25776,2.98768,11.6474629,1.63776,0.47768,1.706,9.62,2.51,9.942057131
09/10/2019 16:00,10.794,2.582,11.09852062,1.344,0.392,1.4,9.45,2.19,9.700443289,10.744,2.622,11.05931372,1.344,0.392,1.4,9.4,2.23,9.660895404
09/10/2019 16:30,10.61904,2.52472,10.91504565,0.83904,0.24472,0.874,9.78,2.28,10.04225074,10.57904,2.61472,10.89737803,0.83904,0.24472,0.874,9.74,2.37,10.02419573
09/10/2019 17:00,10.27368,1.35024,10.36202918,0.58368,0.17024,0.608,9.69,1.18,9.761582863,10.51368,3.28024,11.01351177,0.58368,0.17024,0.608,9.93,3.11,10.40562348
09/10/2019 17:30,10.08792,1.87356,10.26042675,0.45792,0.13356,0.477,9.63,1.74,9.785933783,10.14792,2.63356,10.48407929,0.45792,0.13356,0.477,9.69,2.5,10.00730233
09/10/2019 18:00,9.96944,2.12692,10.19379824,0.22944,0.06692,0.239,9.74,2.06,9.955460813,9.91944,2.22692,10.16633969,0.22944,0.06692,0.239,9.69,2.16,9.927824535
09/10/2019 18:30,9.54856,1.85708,9.72747368,0.05856,0.01708,0.061,9.49,1.84,9.666731609,9.49856,1.82708,9.672686462,0.05856,0.01708,0.061,9.44,1.81,9.611956096
09/10/2019 19:00,9.6976,2.0068,9.903064778,0.0576,0.0168,0.06,9.64,1.99,9.843256575,9.6376,1.9668,9.836240949,0.0576,0.0168,0.06,9.58,1.95,9.776446185
09/10/2019 19:30,9.85456,2.12008,10.08003433,0.03456,0.01008,0.036,9.82,2.11,10.04412764,9.79456,2.07008,10.01092587,0.03456,0.01008,0.036,9.76,2.06,9.975028822
09/10/2019 20:00,9.84968,2.18324,10.08874289,0.07968,0.02324,0.083,9.77,2.16,10.00592325,9.79968,2.16324,10.03560339,0.07968,0.02324,0.083,9.72,2.14,9.952788554
09/10/2019 20:30,9.73928,2.16604,9.977239308,0.08928,0.02604,0.093,9.65,2.14,9.884437263,9.69928,2.16604,9.93819711,0.08928,0.02604,0.093,9.61,2.14,9.845389784
09/10/2019 21:00,9.69384,2.17612,9.935090951,0.12384,0.03612,0.129,9.57,2.14,9.806349984,9.65384,2.19612,9.900483311,0.12384,0.03612,0.129,9.53,2.16,9.771719398
09/10/2019 21:30,9.43248,1.97864,9.63777439,0.13248,0.03864,0.138,9.3,1.94,9.500189472,9.41248,2.03864,9.630723379,0.13248,0.03864,0.138,9.28,2,9.493071157
09/10/2019 22:00,9.27208,1.98144,9.481433014,0.14208,0.04144,0.148,9.13,1.94,9.333836296,9.23208,1.98144,9.442319927,0.14208,0.04144,0.148,9.09,1.94,9.294713551
09/10/2019 22:30,9.24792,1.99856,9.461409324,0.09792,0.02856,0.102,9.15,1.97,9.359668798,9.21792,2.03856,9.440644893,0.09792,0.02856,0.102,9.12,2.01,9.338870381
09/10/2019 23:00,9.10352,1.99436,9.319417804,0.08352,0.02436,0.087,9.02,1.97,9.232621513,9.08352,2.07436,9.317365776,0.08352,0.02436,0.087,9,2.05,9.230520029
09/10/2019 23:30,8.83208,1.85644,9.025076543,0.02208,0.00644,0.023,8.81,1.85,9.002144189,8.81208,1.94644,9.024487941,0.02208,0.00644,0.023,8.79,1.94,9.001538757
10/10/2019 00:00,8.56208,1.62644,8.715189097,0.02208,0.00644,0.023,8.54,1.62,8.692295439,8.55208,1.71644,8.722627964,0.02208,0.00644,0.023,8.53,1.71,8.699712639
10/10/2019 00:30,8.37184,1.59512,8.522447583,0.05184,0.01512,0.054,8.32,1.58,8.468695295,8.36184,1.67512,8.527977204,0.05184,0.01512,0.054,8.31,1.66,8.474178426
10/10/2019 01:00,8.41488,1.73184,8.591244101,0.07488,0.02184,0.078,8.34,1.71,8.513501042,8.40488,1.78184,8.591679789,0.07488,0.02184,0.078,8.33,1.76,8.513900399
10/10/2019 01:30,8.32144,1.72792,8.498945299,0.06144,0.01792,0.064,8.26,1.71,8.435146709,8.31144,1.77792,8.499472595,0.06144,0.01792,0.064,8.25,1.76,8.435644611
10/10/2019 02:00,8.31104,1.64072,8.471443088,0.07104,0.02072,0.074,8.24,1.62,8.397737791,8.29104,1.71072,8.465690001,0.07104,0.02072,0.074,8.22,1.69,8.391930648
10/10/2019 02:30,8.25176,1.55468,8.396938311,0.22176,0.06468,0.231,8.03,1.49,8.167068017,8.23176,1.63468,8.392499711,0.22176,0.06468,0.231,8.01,1.57,8.162413859
10/10/2019 03:00,8.31608,1.63344,8.474981581,0.28608,0.08344,0.298,8.03,1.55,8.178227192,8.29608,1.70344,8.469158825,0.28608,0.08344,0.298,8.01,1.62,8.172178412
10/10/2019 03:30,8.27952,1.63736,8.43986962,0.29952,0.08736,0.312,7.98,1.55,8.129138946,8.26952,1.72736,8.448001752,0.29952,0.08736,0.312,7.97,1.64,8.136983471
10/10/2019 04:00,7.9844,0.7942,8.023801904,0.2544,0.0742,0.265,7.73,0.72,7.763459281,8.1544,2.3842,8.495801846,0.2544,0.0742,0.265,7.9,2.31,8.230801905
10/10/2019 04:30,8.04536,0.52948,8.062764203,0.13536,0.03948,0.141,7.91,0.49,7.925162459,8.27536,2.49948,8.644592726,0.13536,0.03948,0.141,8.14,2.46,8.503599238
10/10/2019 05:00,8.01568,0.43124,8.027271878,0.17568,0.05124,0.183,7.84,0.38,7.849203781,8.23568,2.40124,8.578600037,0.17568,0.05124,0.183,8.06,2.35,8.395600038
10/10/2019 05:30,8.17016,0.50088,8.185499081,0.14016,0.04088,0.146,8.03,0.46,8.0431648,8.37016,2.21088,8.657226392,0.14016,0.04088,0.146,8.23,2.17,8.511274875
10/10/2019 06:00,8.41528,1.30904,8.516485378,0.06528,0.01904,0.068,8.35,1.29,8.449059119,8.39528,1.34904,8.502978019,0.06528,0.01904,0.068,8.33,1.33,8.435508283
10/10/2019 06:30,8.956,1.388,9.062917852,0.096,0.028,0.1,8.86,1.36,8.963771528,8.966,1.748,9.134804869,0.096,0.028,0.1,8.87,1.72,9.035225509
10/10/2019 07:00,9.66304,1.79172,9.827746568,0.14304,0.04172,0.149,9.52,1.75,9.679509285,9.70304,2.26172,9.963150235,0.14304,0.04172,0.149,9.56,2.22,9.814377209
10/10/2019 07:30,10.06048,2.39264,10.34108234,0.18048,0.05264,0.188,9.88,2.34,10.15332458,10.00048,2.17264,10.23376591,0.18048,0.05264,0.188,9.82,2.12,10.04623312
10/10/2019 08:00,10.20752,2.40636,10.48732726,0.22752,0.06636,0.237,9.98,2.34,10.25065852,10.11752,2.08636,10.33039733,0.22752,0.06636,0.237,9.89,2.02,10.09418149
10/10/2019 08:30,10.6276,2.6368,10.94982173,0.5376,0.1568,0.56,10.09,2.48,10.39030798,10.5276,2.2768,10.77098788,0.5376,0.1568,0.56,9.99,2.12,10.21246787
10/10/2019 09:00,11.05528,2.80904,11.40657361,1.02528,0.29904,1.068,10.03,2.51,10.33929398,10.95528,2.44904,11.22568291,1.02528,0.29904,1.068,9.93,2.15,10.16008858
10/10/2019 09:30,11.3892,3.1256,11.81030279,1.4592,0.4256,1.52,9.93,2.7,10.29052477,11.2992,2.8256,11.64714283,1.4592,0.4256,1.52,9.84,2.4,10.12845497
10/10/2019 10:00,11.36344,3.12392,11.78501781,1.45344,0.42392,1.514,9.91,2.7,10.2712268,11.27344,2.88392,11.63647043,1.45344,0.42392,1.514,9.82,2.46,10.12343815
10/10/2019 10:30,11.20088,3.02984,11.60343239,1.37088,0.39984,1.428,9.83,2.63,10.17574567,11.11088,2.78984,11.45577852,1.37088,0.39984,1.428,9.74,2.39,10.02894311
10/10/2019 11:00,11.65896,3.34428,12.12912021,2.20896,0.64428,2.301,9.45,2.7,9.828148351,11.56896,3.10428,11.97820478,2.20896,0.64428,2.301,9.36,2.46,9.677871667
10/10/2019 11:30,11.55912,3.48516,12.07309386,2.10912,0.61516,2.197,9.45,2.87,9.876203724,11.46912,3.19516,11.90587086,2.10912,0.61516,2.197,9.36,2.58,9.709067926
10/10/2019 12:00,11.49624,3.60432,12.04801464,1.86624,0.54432,1.944,9.63,3.06,10.1044792,11.40624,3.28432,11.86967012,1.86624,0.54432,1.944,9.54,2.74,9.925683856
10/10/2019 12:30,11.74872,3.70296,12.31845503,2.71872,0.79296,2.832,9.03,2.91,9.48730731,11.62872,3.37296,12.10801338,2.71872,0.79296,2.832,8.91,2.58,9.276017464
10/10/2019 13:00,11.1844,3.1392,11.61659933,1.8144,0.5292,1.89,9.37,2.61,9.726715787,11.0444,2.7992,11.39360751,1.8144,0.5292,1.89,9.23,2.27,9.505040768
10/10/2019 13:30,11.00744,3.13592,11.44542396,0.87744,0.25592,0.914,10.13,2.88,10.5314434,10.86744,2.79592,11.22133775,0.87744,0.25592,0.914,9.99,2.54,10.30784653
10/10/2019 14:00,10.97256,3.05408,11.38966539,0.80256,0.23408,0.836,10.17,2.82,10.55373394,10.81256,2.69408,11.14313783,0.80256,0.23408,0.836,10.01,2.46,10.30784653
10/10/2019 14:30,10.91424,2.99832,11.31859345,0.71424,0.20832,0.744,10.2,2.79,10.57469148,10.76424,2.63832,11.0828514,0.71424,0.20832,0.744,10.05,2.43,10.33960347
10/10/2019 15:00,10.9112,3.0616,11.3325937,0.4512,0.1316,0.47,10.46,2.93,10.86261939,10.7612,2.7016,11.09513713,0.4512,0.1316,0.47,10.31,2.57,10.62548822
10/10/2019 15:30,10.61,2.54,10.90979835,0.48,0.14,0.5,10.13,2.4,10.41042266,10.57,2.77,10.92693004,0.48,0.14,0.5,10.09,2.63,10.42712808
10/10/2019 16:00,10.57992,2.48456,10.86773875,0.52992,0.15456,0.552,10.05,2.33,10.3165595,10.46992,2.57456,10.78181729,0.52992,0.15456,0.552,9.94,2.42,10.23034701
10/10/2019 16:30,10.48768,2.20724,10.7174316,0.36768,0.10724,0.383,10.12,2.1,10.335589,10.37768,2.33724,10.63761877,0.36768,0.10724,0.383,10.01,2.23,10.25538883
10/10/2019 17:00,10.3556,2.2308,10.59315439,0.3456,0.1008,0.36,10.01,2.13,10.23410963,10.2556,2.4008,10.53286153,0.3456,0.1008,0.36,9.91,2.3,10.17340159
10/10/2019 17:30,10.16528,2.11404,10.38277817,0.42528,0.12404,0.443,9.74,1.99,9.9412122,10.06528,2.24404,10.31239919,0.42528,0.12404,0.443,9.64,2.12,9.870359669
10/10/2019 18:00,9.994,1.992,10.1905888,0.384,0.112,0.4,9.61,1.88,9.792165236,9.884,2.122,10.10922054,0.384,0.112,0.4,9.5,2.01,9.710308955
10/10/2019 18:30,9.83696,1.88828,10.01655547,0.33696,0.09828,0.351,9.5,1.79,9.667166079,9.72696,2.04828,9.940281777,0.33696,0.09828,0.351,9.39,1.95,9.590338889
10/10/2019 19:00,9.89336,1.80848,10.05729447,0.30336,0.08848,0.316,9.59,1.72,9.743023145,9.77336,1.96848,9.969627837,0.30336,0.08848,0.316,9.47,1.88,9.654807093
10/10/2019 19:30,9.9092,1.9256,10.0945619,0.2592,0.0756,0.27,9.65,1.85,9.825731525,9.7992,2.0656,10.01454063,0.2592,0.0756,0.27,9.54,1.99,9.745342477
10/10/2019 20:00,9.98808,2.00944,10.18820844,0.23808,0.06944,0.248,9.75,1.94,9.941131726,9.87808,2.09944,10.09871837,0.23808,0.06944,0.248,9.64,2.03,9.851421217
10/10/2019 20:30,9.8532,1.8326,10.02217407,0.2832,0.0826,0.295,9.57,1.75,9.728689531,9.7632,1.9526,9.956541618,0.2832,0.0826,0.295,9.48,1.87,9.662675613
10/10/2019 21:00,9.83144,1.99792,10.03239238,0.30144,0.08792,0.314,9.53,1.91,9.719516449,9.74144,2.15792,9.977588486,0.30144,0.08792,0.314,9.44,2.07,9.664289938
10/10/2019 21:30,9.70024,2.09632,9.924173195,0.33024,0.09632,0.344,9.37,2,9.581069878,9.59024,2.10632,9.818823107,0.33024,0.09632,0.344,9.26,2.01,9.475637182
10/10/2019 22:00,9.35776,1.70268,9.51140323,0.31776,0.09268,0.331,9.04,1.61,9.18224918,9.29776,2.10268,9.532554967,0.31776,0.09268,0.331,8.98,2.01,9.202200824
10/10/2019 22:30,9.02872,1.52296,9.156265177,0.31872,0.09296,0.332,8.71,1.43,8.826607502,8.97872,1.95296,9.188659619,0.31872,0.09296,0.332,8.66,1.86,8.857494002
10/10/2019 23:00,8.82256,1.62408,8.970797111,0.32256,0.09408,0.336,8.5,1.53,8.636602341,8.75256,1.82408,8.94061376,0.32256,0.09408,0.336,8.43,1.73,8.605684168
10/10/2019 23:30,8.64216,1.43688,8.760796402,0.33216,0.09688,0.346,8.31,1.34,8.417345187,8.61216,1.85688,8.810068286,0.33216,0.09688,0.346,8.28,1.76,8.46498671
11/10/2019 00:00,8.54544,1.43492,8.665075891,0.32544,0.09492,0.339,8.22,1.34,8.328505268,8.51544,1.81492,8.706701614,0.32544,0.09492,0.339,8.19,1.72,8.368661781
11/10/2019 00:30,8.39568,1.76624,8.579454901,0.29568,0.08624,0.308,8.1,1.68,8.272387805,8.27568,1.37624,8.389333466,0.29568,0.08624,0.308,7.98,1.29,8.083594497
11/10/2019 01:00,8.32,2.28,8.626749098,0.24,0.07,0.25,8.08,2.21,8.376783392,8.06,0.7,8.090339919,0.24,0.07,0.25,7.82,0.63,7.845336194
11/10/2019 01:30,8.2044,2.1642,8.485042192,0.2544,0.0742,0.265,7.95,2.09,8.220133819,7.9444,0.6342,7.969673833,0.2544,0.0742,0.265,7.69,0.56,7.710363156
11/10/2019 02:00,7.89232,1.11776,7.971079124,0.23232,0.06776,0.242,7.66,1.05,7.731629841,7.86232,1.46776,7.998149486,0.23232,0.06776,0.242,7.63,1.4,7.757377134
11/10/2019 02:30,7.98424,1.18832,8.07218637,0.23424,0.06832,0.244,7.75,1.12,7.830510839,7.96424,1.52832,8.109554908,0.23424,0.06832,0.244,7.73,1.46,7.866670198
11/10/2019 03:00,8.0856,1.3658,8.200142499,0.2256,0.0658,0.235,7.86,1.3,7.966781031,8.0656,1.7658,8.25663085,0.2256,0.0658,0.235,7.84,1.7,8.022194214
11/10/2019 03:30,8.07752,1.44636,8.205990897,0.22752,0.06636,0.237,7.85,1.38,7.970376403,8.04752,1.86636,8.26110633,0.22752,0.06636,0.237,7.82,1.8,8.024487523
11/10/2019 04:00,8.13328,1.44804,8.261178088,0.23328,0.06804,0.243,7.9,1.38,8.019625926,8.11328,1.86804,8.325556186,0.23328,0.06804,0.243,7.88,1.8,8.082969751
11/10/2019 04:30,8.10856,1.27708,8.208512569,0.29856,0.08708,0.311,7.81,1.19,7.900139239,8.08856,1.68708,8.26262923,0.29856,0.08708,0.311,7.79,1.6,7.952615922
11/10/2019 05:00,8.26472,1.36596,8.376839702,0.29472,0.08596,0.307,7.97,1.28,8.072131069,8.24472,1.77596,8.433827233,0.29472,0.08596,0.307,7.95,1.69,8.127644185
11/10/2019 05:30,8.37112,1.35616,8.480260609,0.26112,0.07616,0.272,8.11,1.28,8.210389759,8.35112,1.74616,8.531721983,0.26112,0.07616,0.272,8.09,1.67,8.260568988
11/10/2019 06:00,8.4952,1.4086,8.611189058,0.2352,0.0686,0.245,8.26,1.34,8.367986616,8.4452,1.6186,8.598910919,0.2352,0.0686,0.245,8.21,1.55,8.35503441
11/10/2019 06:30,8.83584,1.51712,8.96513924,0.19584,0.05712,0.204,8.64,1.46,8.762488231,8.79584,1.88712,8.9960004,0.19584,0.05712,0.204,8.6,1.83,8.792547981
11/10/2019 07:00,9.1728,1.7804,9.343986515,0.1728,0.0504,0.18,9,1.73,9.164764045,9.1128,2.1304,9.358510993,0.1728,0.0504,0.18,8.94,2.08,9.178779875
11/10/2019 07:30,9.5424,1.9032,9.730342646,0.1824,0.0532,0.19,9.36,1.85,9.541074363,9.4524,2.1432,9.692325418,0.1824,0.0532,0.19,9.27,2.09,9.502683831
11/10/2019 08:00,9.89464,2.15552,10.12670564,0.22464,0.06552,0.234,9.67,2.09,9.893280548,9.79464,2.33552,10.0692416,0.22464,0.06552,0.234,9.57,2.27,9.835537606
11/10/2019 08:30,10.096,2.508,10.40284961,0.336,0.098,0.35,9.76,2.41,10.05314379,9.976,2.528,10.2913245,0.336,0.098,0.35,9.64,2.43,9.941554204
11/10/2019 09:00,10.36192,2.62056,10.68815797,0.48192,0.14056,0.502,9.88,2.48,10.18650087,10.23192,2.62056,10.56217409,0.48192,0.14056,0.502,9.75,2.48,10.06046222
11/10/2019 09:30,10.40944,2.48692,10.70239283,0.46944,0.13692,0.489,9.94,2.35,10.21401488,10.27944,2.47692,10.5736474,0.46944,0.13692,0.489,9.81,2.34,10.08522186
11/10/2019 10:00,10.2684,2.5062,10.56981916,0.3984,0.1162,0.415,9.87,2.39,10.15524495,10.1484,2.4962,10.4508869,0.3984,0.1162,0.415,9.75,2.38,10.03627919
11/10/2019 10:30,10.06968,2.35824,10.34213475,0.43968,0.12824,0.458,9.63,2.23,9.884826756,9.94968,2.36824,10.22764356,0.43968,0.12824,0.458,9.51,2.24,9.770245647
11/10/2019 11:00,10.45776,2.55768,10.76598677,0.67776,0.19768,0.706,9.78,2.36,10.06071568,10.33776,2.56768,10.65186662,0.67776,0.19768,0.706,9.66,2.37,9.94648179
11/10/2019 11:30,10.60536,2.54448,10.90633024,0.73536,0.21448,0.766,9.87,2.33,10.14129183,10.48536,2.55448,10.7920407,0.73536,0.21448,0.766,9.75,2.34,10.0268689
11/10/2019 12:00,10.7796,2.6628,11.10361563,0.7296,0.2128,0.76,10.05,2.45,10.34432211,10.6596,2.6728,10.98958289,0.7296,0.2128,0.76,9.93,2.46,10.23017595
11/10/2019 12:30,10.60336,2.61348,10.92069233,0.66336,0.19348,0.691,9.94,2.42,10.23034701,10.47336,2.59348,10.7896899,0.66336,0.19348,0.691,9.81,2.4,10.09931186
11/10/2019 13:00,10.44768,2.62724,10.77294794,0.84768,0.24724,0.883,9.6,2.38,9.890621821,10.32768,2.64724,10.66155963,0.84768,0.24724,0.883,9.48,2.4,9.779079711
11/10/2019 13:30,10.2764,2.5902,10.59780793,0.4464,0.1302,0.465,9.83,2.46,10.1331387,10.1464,2.6102,10.47676367,0.4464,0.1302,0.465,9.7,2.48,10.01201278
11/10/2019 14:00,10.10648,2.41064,10.39000112,0.27648,0.08064,0.288,9.83,2.33,10.10236606,9.97648,2.42064,10.26594619,0.27648,0.08064,0.288,9.7,2.34,9.978256361
11/10/2019 14:30,10.01536,2.40948,10.30111789,0.37536,0.10948,0.391,9.64,2.3,9.910580205,9.89536,2.39948,10.18212423,0.37536,0.10948,0.391,9.52,2.29,9.791552482
11/10/2019 15:00,10.3352,2.4136,10.61328526,1.3152,0.3836,1.37,9.02,2.03,9.245609769,10.3152,3.1136,10.77487151,1.3152,0.3836,1.37,9,2.73,9.404940191
11/10/2019 15:30,9.83416,2.35288,10.11171337,0.28416,0.08288,0.296,9.55,2.27,9.816078647,9.73416,2.34288,10.01214051,0.28416,0.08288,0.296,9.45,2.26,9.71648599
11/10/2019 16:00,9.89616,2.37388,10.17689977,0.59616,0.17388,0.621,9.3,2.2,9.556673061,9.79616,2.36388,10.07733494,0.59616,0.17388,0.621,9.2,2.19,9.457066141
11/10/2019 16:30,9.85944,2.32192,10.12915937,0.58944,0.17192,0.614,9.27,2.15,9.516060109,9.74944,2.34192,10.02677264,0.58944,0.17192,0.614,9.16,2.17,9.4135275
11/10/2019 17:00,9.63512,1.78816,9.799645585,0.40512,0.11816,0.422,9.23,1.67,9.379861406,9.65512,2.74816,10.03861174,0.40512,0.11816,0.422,9.25,2.63,9.616621028
11/10/2019 17:30,9.63368,1.35524,9.728538729,0.22368,0.06524,0.233,9.41,1.29,9.498010318,9.79368,3.29524,10.33318802,0.22368,0.06524,0.233,9.57,3.23,10.10038613
11/10/2019 18:00,9.53192,1.25556,9.614256591,0.12192,0.03556,0.127,9.41,1.22,9.488756504,9.69192,3.20556,10.20827744,0.12192,0.03556,0.127,9.57,3.17,10.08135904
11/10/2019 18:30,9.466,1.248,9.547913908,0.096,0.028,0.1,9.37,1.22,9.449089903,9.616,3.198,10.13383738,0.096,0.028,0.1,9.52,3.17,10.03390751
11/10/2019 19:00,9.65344,1.54892,9.776914493,0.13344,0.03892,0.139,9.52,1.51,9.639009285,9.72344,2.86892,10.13784925,0.13344,0.03892,0.139,9.59,2.83,9.998849934
11/10/2019 19:30,9.60152,1.89836,9.787387649,0.13152,0.03836,0.137,9.47,1.86,9.650932597,9.50152,2.08836,9.728315877,0.13152,0.03836,0.137,9.37,2.05,9.591631769
11/10/2019 20:00,9.55,1.855,9.728490376,0.12,0.035,0.125,9.43,1.82,9.604025198,9.47,2.265,9.737100441,0.12,0.035,0.125,9.35,2.23,9.612252598
11/10/2019 20:30,9.42712,1.72416,9.583492015,0.11712,0.03416,0.122,9.31,1.69,9.462145634,9.35712,2.12416,9.59519413,0.11712,0.03416,0.122,9.24,2.09,9.473420713
11/10/2019 21:00,9.3364,1.7452,9.498109707,0.0864,0.0252,0.09,9.25,1.72,9.408554618,9.2564,2.1152,9.494999315,0.0864,0.0252,0.09,9.17,2.09,9.405158159
11/10/2019 21:30,9.12392,1.65156,9.272193193,0.07392,0.02156,0.077,9.05,1.63,9.195618522,9.02392,1.79156,9.200044533,0.07392,0.02156,0.077,8.95,1.77,9.123343685
11/10/2019 22:00,8.78776,1.43268,8.903779973,0.07776,0.02268,0.081,8.71,1.41,8.823389371,8.73776,1.83268,8.927886973,0.07776,0.02268,0.081,8.66,1.81,8.847129478
11/10/2019 22:30,8.48664,1.31652,8.588147845,0.05664,0.01652,0.059,8.43,1.3,8.529648293,8.44664,1.74652,8.625315032,0.05664,0.01652,0.059,8.39,1.73,8.566504538
11/10/2019 23:00,8.4576,1.3568,8.565740131,0.0576,0.0168,0.06,8.4,1.34,8.506209497,8.4276,1.7868,8.614934475,0.0576,0.0168,0.06,8.37,1.77,8.55510374
11/10/2019 23:30,8.32504,1.45772,8.451700338,0.09504,0.02772,0.099,8.23,1.43,8.353310721,8.28504,1.85772,8.490760355,0.09504,0.02772,0.099,8.19,1.83,8.391960438
12/10/2019 00:00,8.23656,1.55108,8.381334607,0.10656,0.03108,0.111,8.13,1.52,8.270870571,8.14656,1.53108,8.289188489,0.10656,0.03108,0.111,8.04,1.5,8.178728508
12/10/2019 00:30,8.33888,2.19884,8.623909612,0.09888,0.02884,0.103,8.24,2.17,8.520944783,8.07888,0.82884,8.121285477,0.09888,0.02884,0.103,7.98,0.8,8.02
12/10/2019 01:00,7.93984,1.14912,8.022564179,0.09984,0.02912,0.104,7.84,1.12,7.919595949,7.91984,1.54912,8.069921834,0.09984,0.02912,0.104,7.82,1.52,7.966354248
12/10/2019 01:30,7.79416,1.19288,7.884915523,0.04416,0.01288,0.046,7.75,1.18,7.839317572,7.77416,1.59288,7.935668239,0.04416,0.01288,0.046,7.73,1.58,7.889822558
12/10/2019 02:00,7.8092,1.1456,7.892781766,0.0192,0.0056,0.02,7.79,1.14,7.872972755,7.7892,1.5456,7.941065168,0.0192,0.0056,0.02,7.77,1.54,7.921142594
12/10/2019 02:30,7.83728,1.24504,7.935558103,0.01728,0.00504,0.018,7.82,1.24,7.917701687,7.81728,1.64504,7.988493175,0.01728,0.00504,0.018,7.8,1.64,7.970545778
12/10/2019 03:00,7.91824,1.24532,8.015569013,0.01824,0.00532,0.019,7.9,1.24,7.996724329,7.89824,1.64532,8.067792325,0.01824,0.00532,0.019,7.88,1.64,8.04885085
12/10/2019 03:30,7.9,1.2,7.9906195,0,0,0,7.9,1.2,7.9906195,7.88,1.6,8.04079598,0,0,0,7.88,1.6,8.04079598
12/10/2019 04:00,7.81,1.25,7.909399472,0,0,0,7.81,1.25,7.909399472,7.79,1.66,7.964904268,0,0,0,7.79,1.66,7.964904268
12/10/2019 04:30,7.81,1.01,7.875036508,0,0,0,7.81,1.01,7.875036508,7.79,1.53,7.938828629,0,0,0,7.79,1.53,7.938828629
12/10/2019 05:00,7.78,1.85,7.996930661,0,0,0,7.78,1.85,7.996930661,7.58,0.8,7.622099448,0,0,0,7.58,0.8,7.622099448
12/10/2019 05:30,7.5248,1.8014,7.737419273,0.0048,0.0014,0.005,7.52,1.8,7.732425234,7.2848,0.4514,7.29877202,0.0048,0.0014,0.005,7.28,0.45,7.293894707
12/10/2019 06:00,7.51496,1.75728,7.717684679,0.02496,0.00728,0.026,7.49,1.75,7.691722824,7.28496,0.41728,7.296901041,0.02496,0.00728,0.026,7.26,0.41,7.271567919
12/10/2019 06:30,7.72976,1.29868,7.838096669,0.02976,0.00868,0.031,7.7,1.29,7.807310677,7.62976,1.19868,7.723345868,0.02976,0.00868,0.031,7.6,1.19,7.692600341
12/10/2019 07:00,7.7696,0.9628,7.82902727,0.0096,0.0028,0.01,7.76,0.96,7.819155965,7.7496,1.5028,7.893966557,0.0096,0.0028,0.01,7.74,1.5,7.884009132
12/10/2019 07:30,7.82672,1.02196,7.893158316,0.00672,0.00196,0.007,7.82,1.02,7.886241183,7.79672,1.54196,7.947734482,0.00672,0.00196,0.007,7.79,1.54,7.940761928
12/10/2019 08:00,7.7284,0.8712,7.777348906,0.0384,0.0112,0.04,7.69,0.86,7.737939002,7.6684,1.3812,7.791795172,0.0384,0.0112,0.04,7.63,1.37,7.752019092
12/10/2019 08:30,7.87328,0.82304,7.916181706,0.11328,0.03304,0.118,7.76,0.79,7.800108974,7.82328,1.37304,7.942855205,0.11328,0.03304,0.118,7.71,1.34,7.825579851
12/10/2019 09:00,7.92128,0.91204,7.973612343,0.28128,0.08204,0.293,7.64,0.83,7.68495283,7.86128,1.37204,7.980113846,0.28128,0.08204,0.293,7.58,1.29,7.688985629
12/10/2019 09:30,8.05424,1.09332,8.128107443,0.35424,0.10332,0.369,7.7,0.99,7.763381995,7.98424,1.49332,8.12269001,0.35424,0.10332,0.369,7.63,1.39,7.755578637
12/10/2019 10:00,8.15112,1.11116,8.226507995,0.62112,0.18116,0.647,7.53,0.93,7.587212927,8.07112,1.52116,8.213215314,0.62112,0.18116,0.647,7.45,1.34,7.569550845
12/10/2019 10:30,7.89672,0.95696,7.95449302,0.60672,0.17696,0.632,7.29,0.78,7.331609646,7.81672,1.37696,7.937073163,0.60672,0.17696,0.632,7.21,1.2,7.30917916
12/10/2019 11:00,8.4368,1.4524,8.56090299,1.9968,0.5824,2.08,6.44,0.87,6.498499827,8.3568,1.8724,8.563993695,1.9968,0.5824,2.08,6.36,1.29,6.489506915
12/10/2019 11:30,8.11768,1.16724,8.201169295,1.08768,0.31724,1.133,7.03,0.85,7.081200463,8.02768,1.57724,8.181157143,1.08768,0.31724,1.133,6.94,1.26,7.053453055
12/10/2019 12:00,8.10544,1.24492,8.200486778,1.28544,0.37492,1.339,6.82,0.87,6.875267268,8.01544,1.66492,8.186527774,1.28544,0.37492,1.339,6.73,1.29,6.852517785
12/10/2019 12:30,7.84656,1.12108,7.926242754,1.06656,0.31108,1.111,6.78,0.81,6.828213529,7.75656,1.53108,7.906227229,1.06656,0.31108,1.111,6.69,1.22,6.800330874
12/10/2019 13:00,8.05168,1.36424,8.16643751,1.59168,0.46424,1.658,6.46,0.9,6.522392199,7.96168,1.77424,8.156977136,1.59168,0.46424,1.658,6.37,1.31,6.503306851
12/10/2019 13:30,7.88296,1.27128,7.984811281,1.51296,0.44128,1.576,6.37,0.83,6.4238462,7.80296,1.69128,7.984147594,1.51296,0.44128,1.576,6.29,1.25,6.413002417
12/10/2019 14:00,7.91288,1.32584,8.023186499,1.80288,0.52584,1.878,6.11,0.8,6.162150599,7.84288,1.74584,8.034844367,1.80288,0.52584,1.878,6.04,1.22,6.161980201
12/10/2019 14:30,7.77296,1.22628,7.869095869,1.39296,0.40628,1.451,6.38,0.82,6.432480082,7.69296,1.60628,7.858865631,1.39296,0.40628,1.451,6.3,1.2,6.413267498
12/10/2019 15:00,7.7908,1.2294,7.887204131,1.3008,0.3794,1.355,6.49,0.85,6.545425884,7.7208,1.5594,7.876704958,1.3008,0.3794,1.355,6.42,1.18,6.527541651
12/10/2019 15:30,7.834,1.242,7.931842157,1.344,0.392,1.4,6.49,0.85,6.545425884,7.764,1.572,7.921545304,1.344,0.392,1.4,6.42,1.18,6.527541651
12/10/2019 16:00,7.7804,1.1622,7.866723142,1.0704,0.3122,1.115,6.71,0.85,6.763623289,7.7104,1.4922,7.85346605,1.0704,0.3122,1.115,6.64,1.18,6.744034401
12/10/2019 16:30,7.952,1.386,8.071883299,0.912,0.266,0.95,7.04,1.12,7.128534211,7.872,1.696,8.052626901,0.912,0.266,0.95,6.96,1.43,7.105385282
12/10/2019 17:00,7.79528,1.13404,7.877336923,0.42528,0.12404,0.443,7.37,1.01,7.438884325,7.71528,1.41404,7.843790831,0.42528,0.12404,0.443,7.29,1.29,7.40325604
12/10/2019 17:30,7.78736,1.38048,7.90877366,0.20736,0.06048,0.216,7.58,1.32,7.694075643,7.61736,0.99048,7.681485794,0.20736,0.06048,0.216,7.41,0.93,7.468132297
12/10/2019 18:00,7.79352,1.87436,8.015745717,0.08352,0.02436,0.087,7.71,1.85,7.92884607,7.49352,0.34436,7.501428251,0.08352,0.02436,0.087,7.41,0.32,7.416906363
12/10/2019 18:30,7.91976,1.58868,8.077530724,0.02976,0.00868,0.031,7.89,1.58,8.046645264,7.64976,0.55868,7.670133728,0.02976,0.00868,0.031,7.62,0.55,7.639823296
12/10/2019 19:00,8.02728,0.93504,8.081554553,0.01728,0.00504,0.018,8.01,0.93,8.063808033,7.94728,1.35504,8.061972017,0.01728,0.00504,0.018,7.93,1.35,8.044090999
12/10/2019 19:30,7.94208,0.91644,7.994779359,0.02208,0.00644,0.023,7.92,0.91,7.972107626,7.86208,1.33644,7.974858858,0.02208,0.00644,0.023,7.84,1.33,7.952012324
12/10/2019 20:00,7.79864,0.84252,7.844018473,0.00864,0.00252,0.009,7.79,0.84,7.835157944,7.72864,1.26252,7.831081215,0.00864,0.00252,0.009,7.72,1.26,7.822148043
12/10/2019 20:30,7.76152,0.88336,7.811627078,0.01152,0.00336,0.012,7.75,0.88,7.79980128,7.69152,1.28336,7.797851807,0.01152,0.00336,0.012,7.68,1.28,7.785936039
12/10/2019 21:00,7.66384,0.85112,7.710956413,0.00384,0.00112,0.004,7.66,0.85,7.707016284,7.59384,1.25112,7.696213822,0.00384,0.00112,0.004,7.59,1.25,7.692242846
12/10/2019 21:30,7.56288,0.83084,7.608380182,0.00288,0.00084,0.003,7.56,0.83,7.605425695,7.50288,1.25084,7.606432081,0.00288,0.00084,0.003,7.5,1.25,7.603453163
12/10/2019 22:00,7.42576,0.83168,7.472188649,0.00576,0.00168,0.006,7.42,0.83,7.46627752,7.34576,1.14168,7.433950713,0.00576,0.00168,0.006,7.34,1.14,7.428001077
12/10/2019 22:30,7.50288,1.75084,7.704456438,0.00288,0.00084,0.003,7.5,1.75,7.7014609,7.23288,0.30084,7.239133774,0.00288,0.00084,0.003,7.23,0.3,7.23622139
12/10/2019 23:00,7.45192,1.78056,7.661690779,0.00192,0.00056,0.002,7.45,1.78,7.659693205,7.19192,0.30056,7.198197663,0.00192,0.00056,0.002,7.19,0.3,7.196255971
12/10/2019 23:30,7.41288,1.74084,7.614546198,0.00288,0.00084,0.003,7.41,1.74,7.611550433,7.15288,0.30084,7.159203657,0.00288,0.00084,0.003,7.15,0.3,7.156290939
13/10/2019 00:00,7.25,1.85,7.482312477,0,0,0,7.25,1.85,7.482312477,7,0.39,7.010855868,0,0,0,7,0.39,7.010855868
13/10/2019 00:30,7.04,1.22,7.144928271,0,0,0,7.04,1.22,7.144928271,6.91,0.82,6.95848403,0,0,0,6.91,0.82,6.95848403
13/10/2019 01:00,6.85,0.64,6.879832847,0,0,0,6.85,0.64,6.879832847,6.82,1.05,6.900355063,0,0,0,6.82,1.05,6.900355063
13/10/2019 01:30,6.85,0.69,6.884664117,0,0,0,6.85,0.69,6.884664117,6.82,1.09,6.906554858,0,0,0,6.82,1.09,6.906554858
13/10/2019 02:00,6.95,0.73,6.988232967,0,0,0,6.95,0.73,6.988232967,6.92,1.13,7.011654584,0,0,0,6.92,1.13,7.011654584
13/10/2019 02:30,6.86,0.79,6.905338515,0,0,0,6.86,0.79,6.905338515,6.83,1.2,6.934616067,0,0,0,6.83,1.2,6.934616067
13/10/2019 03:00,6.8,0.79,6.845735899,0,0,0,6.8,0.79,6.845735899,6.77,1.2,6.875529071,0,0,0,6.77,1.2,6.875529071
13/10/2019 03:30,6.80288,0.74084,6.843100189,0.00288,0.00084,0.003,6.8,0.74,6.840146197,6.77288,1.14084,6.868290865,0.00288,0.00084,0.003,6.77,1.14,6.865311355
13/10/2019 04:00,6.77632,0.74476,6.817124042,0.01632,0.00476,0.017,6.76,0.74,6.800382342,6.74632,1.14476,6.842755951,0.01632,0.00476,0.017,6.73,1.14,6.825869908
13/10/2019 04:30,6.77248,0.70364,6.808934909,0.01248,0.00364,0.013,6.76,0.7,6.796145967,6.74248,1.10364,6.832207389,0.01248,0.00364,0.013,6.73,1.1,6.819303483
13/10/2019 05:00,6.7296,0.8628,6.784684223,0.0096,0.0028,0.01,6.72,0.86,6.77480627,6.6996,1.2528,6.815727988,0.0096,0.0028,0.01,6.69,1.25,6.805776958
13/10/2019 05:30,6.80056,1.08308,6.886267392,0.01056,0.00308,0.011,6.79,1.08,6.875354536,6.66056,1.08308,6.748045776,0.01056,0.00308,0.011,6.65,1.08,6.737128468
13/10/2019 06:00,6.71768,1.18224,6.820917534,0.00768,0.00224,0.008,6.71,1.18,6.81296558,6.53768,0.79224,6.585507118,0.00768,0.00224,0.008,6.53,0.79,6.577613549
13/10/2019 06:30,6.83168,0.46924,6.847776121,0.03168,0.00924,0.033,6.8,0.46,6.815541064,6.80168,0.83924,6.853260144,0.03168,0.00924,0.033,6.77,0.83,6.820689115
13/10/2019 07:00,6.95112,0.51616,6.970257556,0.02112,0.00616,0.022,6.93,0.51,6.948740893,6.93112,0.90616,6.990103747,0.02112,0.00616,0.022,6.91,0.9,6.968364227
13/10/2019 07:30,7.02768,0.51224,7.04632358,0.00768,0.00224,0.008,7.02,0.51,7.038501261,6.99768,0.90224,7.055605034,0.00768,0.00224,0.008,6.99,0.9,7.047701753
13/10/2019 08:00,7.04016,0.52588,7.059773552,0.02016,0.00588,0.021,7.02,0.52,7.039232913,7.01016,0.92588,7.071039315,0.02016,0.00588,0.021,6.99,0.92,7.050283682
13/10/2019 08:30,7.2636,1.0498,7.339071127,0.0336,0.0098,0.035,7.23,1.04,7.304416472,7.1136,0.9298,7.174108516,0.0336,0.0098,0.035,7.08,0.92,7.139523794
13/10/2019 09:00,7.30224,0.69232,7.334985753,0.04224,0.01232,0.044,7.26,0.68,7.29177619,7.23224,1.05232,7.308397417,0.04224,0.01232,0.044,7.19,1.04,7.26482622
13/10/2019 09:30,7.5112,0.8666,7.561026451,0.0912,0.0266,0.095,7.42,0.84,7.467395798,7.4012,1.0666,7.477659861,0.0912,0.0266,0.095,7.31,1.04,7.383610228
13/10/2019 10:00,7.57648,0.72564,7.611149887,0.15648,0.04564,0.163,7.42,0.68,7.451093879,7.49648,1.11564,7.579041166,0.15648,0.04564,0.163,7.34,1.07,7.417580468
13/10/2019 10:30,7.66744,0.88092,7.717878996,0.27744,0.08092,0.289,7.39,0.8,7.433175634,7.58744,1.20092,7.681891343,0.27744,0.08092,0.289,7.31,1.12,7.395302563
13/10/2019 11:00,7.72536,0.90448,7.778127744,0.25536,0.07448,0.266,7.47,0.83,7.515969665,7.63536,1.22448,7.732921414,0.25536,0.07448,0.266,7.38,1.15,7.46906286
13/10/2019 11:30,7.77392,0.88656,7.824309605,0.19392,0.05656,0.202,7.58,0.83,7.625306551,7.67392,1.17656,7.763590767,0.19392,0.05656,0.202,7.48,1.12,7.563385485
13/10/2019 12:00,7.80848,0.87664,7.857535084,0.22848,0.06664,0.238,7.58,0.81,7.623155515,7.70848,1.20664,7.802348621,0.22848,0.06664,0.238,7.48,1.14,7.566372975
13/10/2019 12:30,7.76864,0.88252,7.818606589,0.24864,0.07252,0.259,7.52,0.81,7.563497868,7.67864,1.21252,7.773783956,0.24864,0.07252,0.259,7.43,1.14,7.516947519
13/10/2019 13:00,7.8164,1.1202,7.896262217,0.2064,0.0602,0.215,7.61,1.06,7.683469269,7.7164,1.2002,7.809181071,0.2064,0.0602,0.215,7.51,1.14,7.596031859
13/10/2019 13:30,7.77152,1.07336,7.845293162,0.25152,0.07336,0.262,7.52,1,7.586197994,7.66152,1.09336,7.739142381,0.25152,0.07336,0.262,7.41,1.02,7.479872994
13/10/2019 14:00,7.43304,0.99672,7.499568948,0.26304,0.07672,0.274,7.17,0.92,7.228782747,7.46304,1.53672,7.619611171,0.26304,0.07672,0.274,7.2,1.46,7.346536599
13/10/2019 14:30,7.31744,0.08092,7.317887414,0.27744,0.08092,0.289,7.04,0,7.04,7.41744,1.83092,7.640070955,0.27744,0.08092,0.289,7.14,1.75,7.351333212
13/10/2019 15:00,7.39848,0.70664,7.432149514,0.46848,0.13664,0.488,6.93,0.57,6.953402045,7.33848,1.11664,7.422949117,0.46848,0.13664,0.488,6.87,0.98,6.939546095
13/10/2019 15:30,7.31488,0.90184,7.37026355,0.31488,0.09184,0.328,7,0.81,7.046708451,7.21488,0.93184,7.274807159,0.31488,0.09184,0.328,6.9,0.84,6.950942382
13/10/2019 16:00,7.29576,0.88168,7.34884165,0.24576,0.07168,0.256,7.05,0.81,7.096379359,7.20576,0.91168,7.263204362,0.24576,0.07168,0.256,6.96,0.84,7.010506401
13/10/2019 16:30,7.32736,0.81048,7.372047368,0.20736,0.06048,0.216,7.12,0.75,7.159392432,7.22736,0.85048,7.277228099,0.20736,0.06048,0.216,7.02,0.79,7.064311715
13/10/2019 17:00,7.46544,0.91492,7.521294636,0.56544,0.16492,0.589,6.9,0.75,6.940641181,7.36544,0.95492,7.427084125,0.56544,0.16492,0.589,6.8,0.79,6.845735899
13/10/2019 17:30,7.4512,0.8666,7.501424998,0.3312,0.0966,0.345,7.12,0.77,7.161515203,7.3512,0.8866,7.404471689,0.3312,0.0966,0.345,7.02,0.79,7.064311715
13/10/2019 18:00,7.4688,0.7934,7.510822658,0.3888,0.1134,0.405,7.08,0.68,7.112580404,7.3588,0.8134,7.403617832,0.3888,0.1134,0.405,6.97,0.7,7.005062455
13/10/2019 18:30,7.54064,0.95352,7.6006876,0.32064,0.09352,0.334,7.22,0.86,7.27103844,7.43064,0.97352,7.494141178,0.32064,0.09352,0.334,7.11,0.88,7.164251531
13/10/2019 19:00,7.73184,0.83512,7.776810092,0.29184,0.08512,0.304,7.44,0.75,7.477706868,7.62184,0.85512,7.669659393,0.29184,0.08512,0.304,7.33,0.77,7.370332421
13/10/2019 19:30,7.7088,0.8284,7.75318283,0.2688,0.0784,0.28,7.44,0.75,7.477706868,7.5988,0.8484,7.64601491,0.2688,0.0784,0.28,7.33,0.77,7.370332421
13/10/2019 20:00,7.72184,0.89012,7.772974115,0.17184,0.05012,0.179,7.55,0.84,7.596584759,7.62184,0.92012,7.677178245,0.17184,0.05012,0.179,7.45,0.87,7.50062664
13/10/2019 20:30,7.73312,0.99216,7.796507321,0.21312,0.06216,0.222,7.52,0.93,7.577288433,7.64312,1.02216,7.711166864,0.21312,0.06216,0.222,7.43,0.96,7.491762143
13/10/2019 21:00,7.73104,0.80572,7.772912208,0.19104,0.05572,0.199,7.54,0.75,7.577209249,7.64104,0.92572,7.696911705,0.19104,0.05572,0.199,7.45,0.87,7.50062664
13/10/2019 21:30,7.54144,0.71792,7.575534727,0.06144,0.01792,0.064,7.48,0.7,7.51268261,7.45144,0.88792,7.504156182,0.06144,0.01792,0.064,7.39,0.87,7.441034874
13/10/2019 22:00,7.36,0.7,7.393213104,0,0,0,7.36,0.7,7.393213104,7.28,0.89,7.334200706,0,0,0,7.28,0.89,7.334200706
13/10/2019 22:30,7.62,0.89,7.671799007,0,0,0,7.62,0.89,7.671799007,7.56,1.16,7.648476973,0,0,0,7.56,1.16,7.648476973
13/10/2019 23:00,7.39992,0.80456,7.443529593,0.04992,0.01456,0.052,7.35,0.79,7.392333867,7.34992,1.08456,7.429508355,0.04992,0.01456,0.052,7.3,1.07,7.378001084
13/10/2019 23:30,7.28112,0.71616,7.316255436,0.02112,0.00616,0.022,7.26,0.71,7.294635015,7.24112,1.01616,7.31207221,0.02112,0.00616,0.022,7.22,1.01,7.290301777
14/10/2019 00:00,7.19,0.81,7.235482016,0,0,0,7.19,0.81,7.235482016,7.12,1.01,7.191279441,0,0,0,7.12,1.01,7.191279441
14/10/2019 00:30,7.23,1.62,7.409271219,0,0,0,7.23,1.62,7.409271219,6.98,0.24,6.984124856,0,0,0,6.98,0.24,6.984124856
14/10/2019 01:00,7.23,1.79,7.448288394,0,0,0,7.23,1.79,7.448288394,6.98,0.31,6.986880563,0,0,0,6.98,0.31,6.986880563
14/10/2019 01:30,7.29,1.7,7.485592829,0,0,0,7.29,1.7,7.485592829,7.03,0.26,7.034806323,0,0,0,7.03,0.26,7.034806323
14/10/2019 02:00,7.21,1.6,7.385397755,0,0,0,7.21,1.6,7.385397755,6.96,0.26,6.964854629,0,0,0,6.96,0.26,6.964854629
14/10/2019 02:30,7.38192,1.72056,7.579780313,0.00192,0.00056,0.002,7.38,1.72,7.577783317,7.13192,0.26056,7.136678107,0.00192,0.00056,0.002,7.13,0.26,7.134738958
14/10/2019 03:00,7.38,1.82,7.601105183,0,0,0,7.38,1.82,7.601105183,7.13,0.26,7.134738958,0,0,0,7.13,0.26,7.134738958
14/10/2019 03:30,7.38,1.82,7.601105183,0,0,0,7.38,1.82,7.601105183,7.13,0.29,7.135895179,0,0,0,7.13,0.29,7.135895179
14/10/2019 04:00,7.34,1.79,7.555110853,0,0,0,7.34,1.79,7.555110853,7.09,0.25,7.094406247,0,0,0,7.09,0.25,7.094406247
14/10/2019 04:30,7.24,1.73,7.443822943,0,0,0,7.24,1.73,7.443822943,6.99,0.25,6.994469244,0,0,0,6.99,0.25,6.994469244
14/10/2019 05:00,7.15,1.69,7.347012998,0,0,0,7.15,1.69,7.347012998,6.9,0.25,6.9045275,0,0,0,6.9,0.25,6.9045275
14/10/2019 05:30,7.26,1.61,7.436376806,0,0,0,7.26,1.61,7.436376806,7.01,0.25,7.014456501,0,0,0,7.01,0.25,7.014456501
14/10/2019 06:00,7.71,1.8,7.917329095,0,0,0,7.71,1.8,7.917329095,7.44,0.31,7.446455533,0,0,0,7.44,0.31,7.446455533
14/10/2019 06:30,8.36,1.41,8.478071715,0,0,0,8.36,1.41,8.478071715,8.27,1.33,8.376264084,0,0,0,8.27,1.33,8.376264084
14/10/2019 07:00,9.08,1.63,9.225144985,0,0,0,9.08,1.63,9.225144985,9.01,1.84,9.19596107,0,0,0,9.01,1.84,9.19596107
14/10/2019 07:30,9.66,1.86,9.837438691,0,0,0,9.66,1.86,9.837438691,9.56,1.99,9.764921915,0,0,0,9.56,1.99,9.764921915
14/10/2019 08:00,10.12056,2.05308,10.32670675,0.01056,0.00308,0.011,10.11,2.05,10.31574525,10.02056,2.20308,10.25988227,0.01056,0.00308,0.011,10.01,2.2,10.24890726
14/10/2019 08:30,10.40584,2.22212,10.64045692,0.07584,0.02212,0.079,10.33,2.2,10.56167127,10.29584,2.35212,10.56109794,0.07584,0.02212,0.079,10.22,2.33,10.48223736
14/10/2019 09:00,10.62256,2.34908,10.8791984,0.20256,0.05908,0.211,10.42,2.29,10.66866908,10.50256,2.48908,10.79348349,0.20256,0.05908,0.211,10.3,2.43,10.58276429
14/10/2019 09:30,10.6816,2.5238,10.97570704,0.3216,0.0938,0.335,10.36,2.43,10.64117005,10.5616,2.6538,10.88990583,0.3216,0.0938,0.335,10.24,2.56,10.5551504
14/10/2019 10:00,10.98552,2.61036,11.29139624,0.27552,0.08036,0.287,10.71,2.53,11.00477169,10.82552,2.52036,11.11503926,0.27552,0.08036,0.287,10.55,2.44,10.82848558
14/10/2019 10:30,10.85968,2.55824,11.15693693,0.43968,0.12824,0.458,10.42,2.43,10.69959345,10.72968,2.67824,11.05888794,0.43968,0.12824,0.458,10.29,2.55,10.60125464
14/10/2019 11:00,11.0048,2.7764,11.34962643,0.8448,0.2464,0.88,10.16,2.53,10.47026743,10.8848,2.9064,11.26614539,0.8448,0.2464,0.88,10.04,2.66,10.38639495
14/10/2019 11:30,10.99432,2.76876,11.33759693,0.54432,0.15876,0.567,10.45,2.61,10.77100738,10.86432,2.83876,11.22906975,0.54432,0.15876,0.567,10.32,2.68,10.66230744
14/10/2019 12:00,10.81968,2.52824,11.11114183,0.43968,0.12824,0.458,10.38,2.4,10.65384438,10.71968,2.80824,11.08141468,0.43968,0.12824,0.458,10.28,2.68,10.62359638
14/10/2019 12:30,10.91192,2.58056,11.21290721,0.48192,0.14056,0.502,10.43,2.44,10.71160586,10.80192,2.85056,11.17171285,0.48192,0.14056,0.502,10.32,2.71,10.66988753
14/10/2019 13:00,10.7776,2.4818,11.0596561,0.4176,0.1218,0.435,10.36,2.36,10.62540352,10.6776,2.7618,11.02899275,0.4176,0.1218,0.435,10.26,2.64,10.59420596
14/10/2019 13:30,10.85304,2.49172,11.13540057,0.38304,0.11172,0.399,10.47,2.38,10.73709924,10.77304,2.82172,11.13644892,0.38304,0.11172,0.399,10.39,2.71,10.73760681
14/10/2019 14:00,10.86544,2.48992,11.14708428,0.44544,0.12992,0.464,10.42,2.36,10.68391314,10.78544,2.80992,11.14546394,0.44544,0.12992,0.464,10.34,2.68,10.68166654
14/10/2019 14:30,10.73472,2.48096,11.01768469,0.41472,0.12096,0.432,10.32,2.36,10.58640638,10.64472,2.80096,11.00706322,0.41472,0.12096,0.432,10.23,2.68,10.57522104
14/10/2019 15:00,10.776,2.458,11.05277974,0.336,0.098,0.35,10.44,2.36,10.70342001,10.676,2.738,11.02150716,0.336,0.098,0.35,10.34,2.64,10.6717009
14/10/2019 15:30,10.53056,2.33308,10.78591471,0.25056,0.07308,0.261,10.28,2.26,10.52549286,10.43056,2.59308,10.74805312,0.25056,0.07308,0.261,10.18,2.52,10.48726847
14/10/2019 16:00,10.52912,2.28516,10.77424356,0.18912,0.05516,0.197,10.34,2.23,10.57773605,10.42912,2.57516,10.74234579,0.18912,0.05516,0.197,10.24,2.52,10.54552038
14/10/2019 16:30,10.49104,2.16072,10.71123855,0.07104,0.02072,0.074,10.42,2.14,10.6374809,10.39104,2.47072,10.68073825,0.07104,0.02072,0.074,10.32,2.45,10.6068327
14/10/2019 17:00,10.12104,1.84072,10.28706473,0.07104,0.02072,0.074,10.05,1.82,10.2134666,10.01104,2.15072,10.23945889,0.07104,0.02072,0.074,9.94,2.13,10.16565295
14/10/2019 17:30,9.88952,1.68736,10.03243687,0.05952,0.01736,0.062,9.83,1.67,9.970847507,9.76952,1.99736,9.971608095,0.05952,0.01736,0.062,9.71,1.98,9.909818364
14/10/2019 18:00,9.73776,1.62268,9.872034248,0.07776,0.02268,0.081,9.66,1.6,9.791608652,9.62776,1.89268,9.812033439,0.07776,0.02268,0.081,9.55,1.87,9.731361672
14/10/2019 18:30,9.72656,1.73108,9.87940319,0.10656,0.03108,0.111,9.62,1.7,9.769053178,9.61656,2.00108,9.822552998,0.10656,0.03108,0.111,9.51,1.97,9.711899917
14/10/2019 19:00,9.92944,1.84192,10.09883399,0.10944,0.03192,0.114,9.82,1.81,9.985414363,9.82944,2.10192,10.05166446,0.10944,0.03192,0.114,9.72,2.07,9.93797263
14/10/2019 19:30,9.94448,1.95964,10.13572254,0.20448,0.05964,0.213,9.74,1.9,9.923588061,9.84448,2.22964,10.093814,0.20448,0.05964,0.213,9.64,2.17,9.88121956
14/10/2019 20:00,9.92256,1.90908,10.10454271,0.20256,0.05908,0.211,9.72,1.85,9.894488365,9.83256,2.13908,10.06254935,0.20256,0.05908,0.211,9.63,2.08,9.852070848
14/10/2019 20:30,9.80576,1.89168,9.986560088,0.24576,0.07168,0.256,9.56,1.82,9.731700776,9.73576,2.25168,9.992751653,0.24576,0.07168,0.256,9.49,2.18,9.737171047
14/10/2019 21:00,9.69128,1.91704,9.879066272,0.16128,0.04704,0.168,9.53,1.87,9.711735169,9.62128,2.33704,9.901049682,0.16128,0.04704,0.168,9.46,2.29,9.733226598
14/10/2019 21:30,9.50352,1.82936,9.677987931,0.20352,0.05936,0.212,9.3,1.77,9.466937203,9.44352,2.24936,9.707712934,0.20352,0.05936,0.212,9.24,2.19,9.495983361
14/10/2019 22:00,9.14384,1.69112,9.298908366,0.24384,0.07112,0.254,8.9,1.62,9.046236787,9.09384,2.13112,9.340214045,0.24384,0.07112,0.254,8.85,2.06,9.086589019
14/10/2019 22:30,8.82384,1.66112,8.978834668,0.24384,0.07112,0.254,8.58,1.59,8.726081595,8.78384,2.10112,9.031641623,0.24384,0.07112,0.254,8.54,2.03,8.777955343
14/10/2019 23:00,8.8032,1.8726,9.000164498,0.2832,0.0826,0.295,8.52,1.79,8.706003676,8.7432,2.1126,8.994811004,0.2832,0.0826,0.295,8.46,2.03,8.700143677
14/10/2019 23:30,8.5712,1.7216,8.742389605,0.2112,0.0616,0.22,8.36,1.66,8.523215356,8.5512,2.1516,8.817732362,0.2112,0.0616,0.22,8.34,2.09,8.597889276
15/10/2019 00:00,8.45672,1.59196,8.605257102,0.24672,0.07196,0.257,8.21,1.52,8.349520944,8.44672,2.03196,8.687689002,0.24672,0.07196,0.257,8.2,1.96,8.430990452
15/10/2019 00:30,8.38448,1.59964,8.535710457,0.20448,0.05964,0.213,8.18,1.54,8.3237011,8.37448,2.04964,8.621655259,0.20448,0.05964,0.213,8.17,1.99,8.40886437
15/10/2019 01:00,8.4008,1.6244,8.556407891,0.2208,0.0644,0.23,8.18,1.56,8.327424572,8.3908,2.0944,8.648238896,0.2208,0.0644,0.23,8.17,2.03,8.418420279
15/10/2019 01:30,8.29024,1.61132,8.445379293,0.21024,0.06132,0.219,8.08,1.55,8.227326419,8.28024,2.05132,8.530550287,0.21024,0.06132,0.219,8.07,1.99,8.311738687
15/10/2019 02:00,8.28448,1.60964,8.439404588,0.20448,0.05964,0.213,8.08,1.55,8.227326419,8.27448,2.04964,8.52455532,0.20448,0.05964,0.213,8.07,1.99,8.311738687
15/10/2019 02:30,8.23712,1.55916,8.383383911,0.23712,0.06916,0.247,8,1.49,8.137573348,8.22712,1.99916,8.466530824,0.23712,0.06916,0.247,7.99,1.93,8.219793185
15/10/2019 03:00,8.14688,1.50284,8.284333516,0.14688,0.04284,0.153,8,1.46,8.132133791,8.13688,1.93284,8.363294004,0.14688,0.04284,0.153,7.99,1.89,8.210493286
15/10/2019 03:30,8.05176,1.39968,8.172511438,0.10176,0.02968,0.106,7.95,1.37,8.067180424,8.02176,1.70968,8.201928993,0.10176,0.02968,0.106,7.92,1.68,8.096221341
15/10/2019 04:00,8.18064,2.14352,8.456804881,0.08064,0.02352,0.084,8.1,2.12,8.372837034,7.93064,0.68352,7.960040854,0.08064,0.02352,0.084,7.85,0.66,7.877696364
15/10/2019 04:30,8.224,2.167,8.504708402,0.024,0.007,0.025,8.2,2.16,8.479716976,7.964,0.667,7.991882444,0.024,0.007,0.025,7.94,0.66,7.96738351
15/10/2019 05:00,8.28592,2.09756,8.547293618,0.02592,0.00756,0.027,8.26,2.09,8.520311027,8.02592,0.59756,8.048134554,0.02592,0.00756,0.027,8,0.59,8.021726747
15/10/2019 05:30,8.31976,1.59868,8.471964601,0.02976,0.00868,0.031,8.29,1.59,8.441101824,8.18976,1.13868,8.26854044,0.02976,0.00868,0.031,8.16,1.13,8.23786987
15/10/2019 06:00,8.5836,1.2798,8.678483566,0.0336,0.0098,0.035,8.55,1.27,8.643807032,8.5636,1.6698,8.724876905,0.0336,0.0098,0.035,8.53,1.66,8.690023015
15/10/2019 06:30,9.35072,1.83896,9.529834122,0.03072,0.00896,0.032,9.32,1.83,9.497962939,9.29072,1.99896,9.503332005,0.03072,0.00896,0.032,9.26,1.99,9.471414889
15/10/2019 07:00,9.874,2.267,10.13090149,0.024,0.007,0.025,9.85,2.26,10.1059438,9.794,2.267,10.05294609,0.024,0.007,0.025,9.77,2.26,10.02798584
15/10/2019 07:30,10.0748,1.7914,10.23282507,0.0048,0.0014,0.005,10.07,1.79,10.22785412,10.1148,2.7014,10.46932381,0.0048,0.0014,0.005,10.11,2.7,10.46432511
15/10/2019 08:00,10.07,1.24,10.14605835,0,0,0,10.07,1.24,10.14605835,10.28,3.25,10.78150732,0,0,0,10.28,3.25,10.78150732
15/10/2019 08:30,10.36992,2.10456,10.58132381,0.04992,0.01456,0.052,10.32,2.09,10.52950616,10.35992,2.75456,10.71986675,0.04992,0.01456,0.052,10.31,2.74,10.6678817
15/10/2019 09:00,10.46376,2.51068,10.76075218,0.17376,0.05068,0.181,10.29,2.46,10.57996692,10.35376,2.55068,10.6633163,0.17376,0.05068,0.181,10.18,2.5,10.48248062
15/10/2019 09:30,10.72704,2.61872,11.04205966,0.40704,0.11872,0.424,10.32,2.5,10.6184933,10.61704,2.65872,10.9448769,0.40704,0.11872,0.424,10.21,2.54,10.5212024
15/10/2019 10:00,10.7596,2.7778,11.11238791,0.3696,0.1078,0.385,10.39,2.67,10.72758127,10.6496,2.8278,11.01864025,0.3696,0.1078,0.385,10.28,2.72,10.63375757
15/10/2019 10:30,10.63112,2.31116,10.87943808,0.38112,0.11116,0.397,10.25,2.2,10.48343932,10.63112,3.11116,11.07700451,0.38112,0.11116,0.397,10.25,3,10.68000468
15/10/2019 11:00,10.5964,1.7302,10.73672599,0.4464,0.1302,0.465,10.15,1.6,10.27533454,10.7764,3.6802,11.38747861,0.4464,0.1302,0.465,10.33,3.55,10.92297579
15/10/2019 11:30,10.83792,1.90856,11.00468587,0.81792,0.23856,0.852,10.02,1.67,10.15821343,11.01792,3.87856,11.68065875,0.81792,0.23856,0.852,10.2,3.64,10.83003232
15/10/2019 12:00,10.88416,2.79788,11.23801902,0.64416,0.18788,0.671,10.24,2.61,10.56738851,10.79416,2.95788,11.19209293,0.64416,0.18788,0.671,10.15,2.77,10.52118815
