Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/10/2019 12:30,11.02656,2.80108,11.37677787,0.58656,0.17108,0.611,10.44,2.63,10.76617388,10.90656,2.83108,11.26801069,0.58656,0.17108,0.611,10.32,2.66,10.65729797
15/10/2019 13:00,11.03912,2.77016,11.38138642,0.54912,0.16016,0.572,10.49,2.61,10.80981961,10.92912,2.82016,11.28711506,0.54912,0.16016,0.572,10.38,2.66,10.71540946
15/10/2019 13:30,10.90568,2.75124,11.24736315,0.41568,0.12124,0.433,10.49,2.63,10.81466597,10.79568,2.78124,11.14818383,0.41568,0.12124,0.433,10.38,2.66,10.71540946
15/10/2019 14:00,10.75808,2.80444,11.11760626,0.59808,0.17444,0.623,10.16,2.63,10.4948797,10.64808,2.83444,11.01887734,0.59808,0.17444,0.623,10.05,2.66,10.39606175
15/10/2019 14:30,10.54936,2.64148,10.87503623,0.51936,0.15148,0.541,10.03,2.49,10.33445693,10.43936,2.68148,10.77824532,0.51936,0.15148,0.541,9.92,2.53,10.23754365
15/10/2019 15:00,10.51768,2.69724,10.85802451,0.36768,0.10724,0.383,10.15,2.59,10.47523747,10.40768,2.74724,10.76415954,0.36768,0.10724,0.383,10.04,2.64,10.38129086
15/10/2019 15:30,10.4668,2.4624,10.75254928,0.3168,0.0924,0.33,10.15,2.37,10.42302259,10.4068,2.8424,10.7879898,0.3168,0.0924,0.33,10.09,2.75,10.45803997
15/10/2019 16:00,10.55176,2.60468,10.86848642,0.46176,0.13468,0.481,10.09,2.47,10.38792568,10.46176,2.69468,10.80322742,0.46176,0.13468,0.481,10,2.56,10.32248032
15/10/2019 16:30,10.4184,2.5612,10.72859749,0.5184,0.1512,0.54,9.9,2.41,10.18911674,10.3084,2.5912,10.62908406,0.5184,0.1512,0.54,9.79,2.44,10.08948463
15/10/2019 17:00,10.1528,2.3304,10.41681871,0.1728,0.0504,0.18,9.98,2.28,10.2371285,10.0328,2.3604,10.30672421,0.1728,0.0504,0.18,9.86,2.31,10.12697882
15/10/2019 17:30,9.98752,2.16136,10.21870994,0.10752,0.03136,0.112,9.88,2.13,10.10699263,9.86752,2.18136,10.10575491,0.10752,0.03136,0.112,9.76,2.15,9.994003202
15/10/2019 18:00,9.8992,2.0356,10.10632614,0.0192,0.0056,0.02,9.88,2.03,10.08639182,9.7792,2.0556,9.992909686,0.0192,0.0056,0.02,9.76,2.05,9.972968465
15/10/2019 18:30,9.78,1.91,9.964762917,0,0,0,9.78,1.91,9.964762917,9.65,1.92,9.839151386,0,0,0,9.65,1.92,9.839151386
15/10/2019 19:00,9.94,1.98,10.1352849,0,0,0,9.94,1.98,10.1352849,9.82,1.97,10.01565275,0,0,0,9.82,1.97,10.01565275
15/10/2019 19:30,9.77096,2.11028,9.996246346,0.00096,0.00028,0.001,9.77,2.11,9.995248871,9.66096,2.14028,9.895198159,0.00096,0.00028,0.001,9.66,2.14,9.894200321
15/10/2019 20:00,9.72536,1.94448,9.917844,0.01536,0.00448,0.016,9.71,1.94,9.901903857,9.62536,1.96448,9.82378424,0.01536,0.00448,0.016,9.61,1.96,9.807838702
15/10/2019 20:30,9.54496,1.88728,9.729752679,0.02496,0.00728,0.026,9.52,1.88,9.703854904,9.44496,1.90728,9.635610328,0.02496,0.00728,0.026,9.42,1.9,9.609703429
15/10/2019 21:00,9.47384,1.88112,9.658791684,0.00384,0.00112,0.004,9.47,1.88,9.654807093,9.39384,2.12112,9.630336443,0.00384,0.00112,0.004,9.39,2.12,9.626344062
15/10/2019 21:30,9.3596,1.8228,9.535445034,0.0096,0.0028,0.01,9.35,1.82,9.525486864,9.2896,2.0728,9.518044337,0.0096,0.0028,0.01,9.28,2.07,9.508064998
15/10/2019 22:00,9.11304,1.65672,9.262408931,0.02304,0.00672,0.024,9.09,1.65,9.238538846,9.05304,1.92672,9.255797275,0.02304,0.00672,0.024,9.03,1.92,9.231863301
15/10/2019 22:30,8.71208,1.70644,8.877627803,0.02208,0.00644,0.023,8.69,1.7,8.854721904,8.65208,1.98644,8.877186052,0.02208,0.00644,0.023,8.63,1.98,8.85422498
15/10/2019 23:00,8.62784,1.74812,8.803155491,0.02784,0.00812,0.029,8.6,1.74,8.774257803,8.57784,1.98812,8.805223461,0.02784,0.00812,0.029,8.55,1.98,8.776269139
15/10/2019 23:30,8.60472,1.77596,8.786082187,0.05472,0.01596,0.057,8.55,1.76,8.729266865,8.56472,1.97596,8.789701167,0.05472,0.01596,0.057,8.51,1.96,8.732794513
16/10/2019 00:00,8.43856,1.55708,8.581013518,0.05856,0.01708,0.061,8.38,1.54,8.520328632,8.41856,1.86708,8.623116618,0.05856,0.01708,0.061,8.36,1.85,8.562248536
16/10/2019 00:30,8.30336,1.32848,8.408962267,0.06336,0.01848,0.066,8.24,1.31,8.343482486,8.28336,1.63848,8.443853954,0.06336,0.01848,0.066,8.22,1.62,8.378114346
16/10/2019 01:00,8.16936,1.43148,8.293827693,0.03936,0.01148,0.041,8.13,1.42,8.253078214,8.13936,1.71148,8.317352043,0.03936,0.01148,0.041,8.1,1.7,8.276472679
16/10/2019 01:30,8.178,1.414,8.299342143,0.048,0.014,0.05,8.13,1.4,8.249660599,8.148,1.674,8.318183696,0.048,0.014,0.05,8.1,1.66,8.268349291
16/10/2019 02:00,8.16544,1.36492,8.278732814,0.08544,0.02492,0.089,8.08,1.34,8.190360187,8.13544,1.62492,8.296128555,0.08544,0.02492,0.089,8.05,1.6,8.207466113
16/10/2019 02:30,7.892,1.221,7.985894127,0.072,0.021,0.075,7.82,1.2,7.911535881,7.852,1.481,7.99044836,0.072,0.021,0.075,7.78,1.46,7.915806971
16/10/2019 03:00,7.92416,1.21288,8.016444948,0.04416,0.01288,0.046,7.88,1.2,7.970846881,7.88416,1.47288,8.020558235,0.04416,0.01288,0.046,7.84,1.46,7.974785264
16/10/2019 03:30,8.07608,1.30344,8.180588243,0.04608,0.01344,0.048,8.03,1.29,8.132957642,8.05608,1.56344,8.206385904,0.04608,0.01344,0.048,8.01,1.55,8.158590565
16/10/2019 04:00,8.09144,1.30792,8.196466068,0.06144,0.01792,0.064,8.03,1.29,8.132957642,8.07144,1.54792,8.218527849,0.06144,0.01792,0.064,8.01,1.53,8.154814529
16/10/2019 04:30,8.18584,1.57212,8.335438669,0.07584,0.02212,0.079,8.11,1.55,8.256791144,8.06584,1.07212,8.136781686,0.07584,0.02212,0.079,7.99,1.05,8.058697165
16/10/2019 05:00,8.242,2.121,8.510534942,0.072,0.021,0.075,8.17,2.1,8.435573484,7.982,0.511,7.99834014,0.072,0.021,0.075,7.91,0.49,7.925162459
16/10/2019 05:30,8.36008,2.07044,8.61264532,0.07008,0.02044,0.073,8.29,2.05,8.539707255,8.10008,0.47044,8.11372971,0.07008,0.02044,0.073,8.03,0.45,8.042599082
16/10/2019 06:00,8.55432,2.06876,8.800918054,0.06432,0.01876,0.067,8.49,2.05,8.733991069,8.27432,0.46876,8.28758755,0.06432,0.01876,0.067,8.21,0.45,8.222323273
16/10/2019 06:30,9.15912,1.91016,9.356184607,0.06912,0.02016,0.072,9.09,1.89,9.284406282,9.02912,1.50016,9.152895061,0.06912,0.02016,0.072,8.96,1.48,9.081409582
16/10/2019 07:00,9.7876,1.9068,9.9716097,0.0576,0.0168,0.06,9.73,1.89,9.911861581,9.7376,2.1668,9.975764432,0.0576,0.0168,0.06,9.68,2.15,9.915891286
16/10/2019 07:30,10.19144,2.42792,10.47665237,0.06144,0.01792,0.064,10.13,2.41,10.41273259,10.00144,1.90792,10.18179556,0.06144,0.01792,0.064,9.94,1.89,10.11808776
16/10/2019 08:00,10.48144,2.58792,10.79619907,0.06144,0.01792,0.064,10.42,2.57,10.73225512,10.33144,2.29792,10.58390707,0.06144,0.01792,0.064,10.27,2.28,10.52004278
16/10/2019 08:30,10.52952,2.62736,10.85236435,0.05952,0.01736,0.062,10.47,2.61,10.79041241,10.41952,2.56736,10.73115718,0.05952,0.01736,0.062,10.36,2.55,10.66921272
16/10/2019 09:00,10.668,2.569,10.9729661,0.168,0.049,0.175,10.5,2.52,10.79816651,10.558,2.529,10.85666639,0.168,0.049,0.175,10.39,2.48,10.68187718
16/10/2019 09:30,10.57056,2.59308,10.88396998,0.25056,0.07308,0.261,10.32,2.52,10.62321985,10.45056,2.55308,10.75790044,0.25056,0.07308,0.261,10.2,2.48,10.49716152
16/10/2019 10:00,10.64704,2.58872,10.95723195,0.16704,0.04872,0.174,10.48,2.54,10.78341319,10.52704,2.52872,10.82649509,0.16704,0.04872,0.174,10.36,2.48,10.65269919
16/10/2019 10:30,10.58192,2.56056,10.88730905,0.24192,0.07056,0.252,10.34,2.49,10.63558649,10.47192,2.48056,10.76170462,0.24192,0.07056,0.252,10.23,2.41,10.51004282
16/10/2019 11:00,10.60264,2.72952,10.94834482,0.51264,0.14952,0.534,10.09,2.58,10.41462913,10.48264,2.61952,10.80498155,0.51264,0.14952,0.534,9.97,2.47,10.27140691
16/10/2019 11:30,10.64616,2.68888,10.98047351,0.47616,0.13888,0.496,10.17,2.55,10.48481759,10.52616,2.60888,10.8446438,0.47616,0.13888,0.496,10.05,2.47,10.34907725
16/10/2019 12:00,10.81848,2.88664,11.19697281,0.94848,0.27664,0.988,9.87,2.61,10.2092605,10.70848,2.82664,11.07526242,0.94848,0.27664,0.988,9.76,2.55,10.08762113
16/10/2019 12:30,10.66648,2.67564,10.99694708,0.87648,0.25564,0.913,9.79,2.42,10.08466658,10.55648,2.61564,10.87569964,0.87648,0.25564,0.913,9.68,2.36,9.96353351
16/10/2019 13:00,10.84432,2.92376,11.23154704,1.38432,0.40376,1.442,9.46,2.52,9.789892747,10.72432,2.85376,11.0975216,1.38432,0.40376,1.442,9.34,2.45,9.65598778
16/10/2019 13:30,11.12552,3.09536,11.54809286,1.59552,0.46536,1.662,9.53,2.63,9.886242967,11.01552,3.03536,11.42607068,1.59552,0.46536,1.662,9.42,2.57,9.764286968
16/10/2019 14:00,11.17064,3.20852,11.62229748,2.12064,0.61852,2.209,9.05,2.59,9.413320349,11.08064,3.37852,11.5842557,2.12064,0.61852,2.209,8.96,2.76,9.375457322
16/10/2019 14:30,11.27984,3.42412,11.78810367,2.61984,0.76412,2.729,8.66,2.66,9.059315647,11.15984,3.28412,11.6330337,2.61984,0.76412,2.729,8.54,2.52,8.904044025
16/10/2019 15:00,11.11016,3.30588,11.59157012,2.42016,0.70588,2.521,8.69,2.6,9.070617399,11.00016,3.16588,11.44667271,2.42016,0.70588,2.521,8.58,2.46,8.92569325
16/10/2019 15:30,10.99168,3.15424,11.43530757,2.07168,0.60424,2.158,8.92,2.55,9.277332591,10.88168,3.06424,11.30488949,2.07168,0.60424,2.158,8.81,2.46,9.147004974
16/10/2019 16:00,10.92576,3.21668,11.38943641,2.04576,0.59668,2.131,8.88,2.62,9.258444794,10.82576,3.12668,11.26823888,2.04576,0.59668,2.131,8.78,2.53,9.137247945
16/10/2019 16:30,10.67728,2.79504,11.03705381,1.45728,0.42504,1.518,9.22,2.37,9.519732139,10.57728,2.68504,10.91275822,1.45728,0.42504,1.518,9.12,2.26,9.395850148
16/10/2019 17:00,10.43496,2.56728,10.74613032,0.98496,0.28728,1.026,9.45,2.28,9.721157339,10.31496,2.47728,10.6082664,0.98496,0.28728,1.026,9.33,2.19,9.583579707
16/10/2019 17:30,9.96904,2.31472,10.23424092,0.35904,0.10472,0.374,9.61,2.21,9.860841749,9.84904,2.22472,10.09717624,0.35904,0.10472,0.374,9.49,2.12,9.723913821
16/10/2019 18:00,9.75968,1.91324,9.945443228,0.07968,0.02324,0.083,9.68,1.89,9.862783583,9.67968,2.06324,9.897129089,0.07968,0.02324,0.083,9.6,2.04,9.814356831
16/10/2019 18:30,9.61768,1.79224,9.783245515,0.00768,0.00224,0.008,9.61,1.79,9.775285162,9.49768,1.88224,9.68239396,0.00768,0.00224,0.008,9.49,1.88,9.674425048
16/10/2019 19:00,9.91,2.86,10.31444133,0,0,0,9.91,2.86,10.31444133,9.53,1.26,9.612933995,0,0,0,9.53,1.26,9.612933995
16/10/2019 19:30,9.84,2.4,10.12845497,0,0,0,9.84,2.4,10.12845497,9.56,1.48,9.673882364,0,0,0,9.56,1.48,9.673882364
16/10/2019 20:00,9.63,1.77,9.791312476,0,0,0,9.63,1.77,9.791312476,9.56,2.2,9.809872578,0,0,0,9.56,2.2,9.809872578
16/10/2019 20:30,9.4348,1.7214,9.590551027,0.0048,0.0014,0.005,9.43,1.72,9.585577708,9.3748,2.1514,9.618492449,0.0048,0.0014,0.005,9.37,2.15,9.613500923
16/10/2019 21:00,9.37,1.88,9.556741076,0,0,0,9.37,1.88,9.556741076,9.24,1.83,9.419474508,0,0,0,9.24,1.83,9.419474508
16/10/2019 21:30,9.2,1.53,9.326355129,0,0,0,9.2,1.53,9.326355129,9.14,1.95,9.345699546,0,0,0,9.14,1.95,9.345699546
16/10/2019 22:00,9.07,2.43,9.389877528,0,0,0,9.07,2.43,9.389877528,8.77,0.92,8.818123383,0,0,0,8.77,0.92,8.818123383
16/10/2019 22:30,8.97,2.52,9.31725818,0,0,0,8.97,2.52,9.31725818,8.67,1,8.72747959,0,0,0,8.67,1,8.72747959
16/10/2019 23:00,8.68,1.55,8.817306845,0,0,0,8.68,1.55,8.817306845,8.67,1.97,8.890995445,0,0,0,8.67,1.97,8.890995445
16/10/2019 23:30,8.53,1.5,8.660883327,0,0,0,8.53,1.5,8.660883327,8.51,1.95,8.730555538,0,0,0,8.51,1.95,8.730555538
17/10/2019 00:00,8.35,1.41,8.468211145,0,0,0,8.35,1.41,8.468211145,8.3,1.58,8.449047284,0,0,0,8.3,1.58,8.449047284
17/10/2019 00:30,8.23,1.26,8.325893345,0,0,0,8.23,1.26,8.325893345,8.21,1.68,8.380125297,0,0,0,8.21,1.68,8.380125297
17/10/2019 01:00,8.17,1.15,8.250539376,0,0,0,8.17,1.15,8.250539376,8.16,1.57,8.30966305,0,0,0,8.16,1.57,8.30966305
17/10/2019 01:30,8.07,1.15,8.151527464,0,0,0,8.07,1.15,8.151527464,8.06,1.53,8.203931984,0,0,0,8.06,1.53,8.203931984
17/10/2019 02:00,7.95,1.11,8.027116543,0,0,0,7.95,1.11,8.027116543,7.93,1.49,8.068766944,0,0,0,7.93,1.49,8.068766944
17/10/2019 02:30,7.99,1.18,8.076663915,0,0,0,7.99,1.18,8.076663915,7.97,1.57,8.123164408,0,0,0,7.97,1.57,8.123164408
17/10/2019 03:00,7.99,1.07,8.061327434,0,0,0,7.99,1.07,8.061327434,7.97,1.45,8.100827118,0,0,0,7.97,1.45,8.100827118
17/10/2019 03:30,7.99,1.15,8.072335474,0,0,0,7.99,1.15,8.072335474,7.99,1.54,8.137057208,0,0,0,7.99,1.54,8.137057208
17/10/2019 04:00,7.85,0.91,7.902569202,0,0,0,7.85,0.91,7.902569202,7.83,1.29,7.935552911,0,0,0,7.83,1.29,7.935552911
17/10/2019 04:30,7.82,0.87,7.86824631,0,0,0,7.82,0.87,7.86824631,7.81,1.27,7.912584913,0,0,0,7.81,1.27,7.912584913
17/10/2019 05:00,7.93,0.96,7.987897095,0,0,0,7.93,0.96,7.987897095,7.92,1.37,8.037617806,0,0,0,7.92,1.37,8.037617806
17/10/2019 05:30,8.05,0.92,8.102400879,0,0,0,8.05,0.92,8.102400879,8.04,1.33,8.14926377,0,0,0,8.04,1.33,8.14926377
17/10/2019 06:00,8.38,1.03,8.443062241,0,0,0,8.38,1.03,8.443062241,8.36,1.45,8.48481585,0,0,0,8.36,1.45,8.48481585
17/10/2019 06:30,9.16,1.77,9.329442641,0,0,0,9.16,1.77,9.329442641,9.1,1.84,9.284158551,0,0,0,9.1,1.84,9.284158551
17/10/2019 07:00,9.74,2.11,9.965926951,0,0,0,9.74,2.11,9.965926951,9.67,2.16,9.908304598,0,0,0,9.67,2.16,9.908304598
17/10/2019 07:30,10,2.06,10.20997551,0,0,0,10,2.06,10.20997551,9.91,2.08,10.12593206,0,0,0,9.91,2.08,10.12593206
17/10/2019 08:00,10.10032,1.98176,10.29290225,0.04032,0.01176,0.042,10.06,1.97,10.25107311,9.99032,1.97176,10.18304135,0.04032,0.01176,0.042,9.95,1.96,10.14120801
17/10/2019 08:30,10.3036,1.9598,10.48832632,0.2736,0.0798,0.285,10.03,1.88,10.2046705,10.2836,2.5998,10.60713859,0.2736,0.0798,0.285,10.01,2.52,10.32233016
17/10/2019 09:00,10.71824,2.45532,10.99587491,0.73824,0.21532,0.769,9.98,2.24,10.22829409,10.60824,2.48532,10.89548399,0.73824,0.21532,0.769,9.87,2.27,10.12767496
17/10/2019 09:30,11.078,2.874,11.44473503,1.248,0.364,1.3,9.83,2.51,10.14539304,10.958,2.904,11.33626835,1.248,0.364,1.3,9.71,2.54,10.03671759
17/10/2019 10:00,11.36952,2.99736,11.75798248,1.73952,0.50736,1.812,9.63,2.49,9.946707998,11.24952,3.02736,11.64974716,1.73952,0.50736,1.812,9.51,2.52,9.838216302
17/10/2019 10:30,11.102,2.866,11.46596529,1.632,0.476,1.7,9.47,2.39,9.766934012,11.002,2.946,11.38959701,1.632,0.476,1.7,9.37,2.47,9.690087719
17/10/2019 11:00,11.60088,3.44484,12.10154285,2.45088,0.71484,2.553,9.15,2.73,9.548581046,11.49088,3.42484,11.99040667,2.45088,0.71484,2.553,9.04,2.71,9.437462583
17/10/2019 11:30,11.74064,3.52352,12.25796969,2.72064,0.79352,2.834,9.02,2.73,9.424080857,11.63064,3.45352,12.13254249,2.72064,0.79352,2.834,8.91,2.66,9.298585914
17/10/2019 12:00,11.6892,3.4756,12.19496585,2.8992,0.8456,3.02,8.79,2.63,9.175020436,11.5792,3.4056,12.06963065,2.8992,0.8456,3.02,8.68,2.56,9.049640877
17/10/2019 12:30,11.48808,3.30944,11.95526558,2.63808,0.76944,2.748,8.85,2.54,9.207285159,11.36808,3.27944,11.83165118,2.63808,0.76944,2.748,8.73,2.51,9.083666661
17/10/2019 13:00,10.9688,2.8984,11.34527637,1.2288,0.3584,1.28,9.74,2.54,10.06574389,10.8588,2.8684,11.23126244,1.2288,0.3584,1.28,9.63,2.51,9.951733517
17/10/2019 13:30,10.8256,2.7808,11.17705077,0.8256,0.2408,0.86,10,2.54,10.31753847,10.7156,2.7708,11.06803578,0.8256,0.2408,0.86,9.89,2.53,10.20847687
17/10/2019 14:00,10.57152,2.69336,10.90922652,0.97152,0.28336,1.012,9.6,2.41,9.897883612,10.47152,2.67336,10.80738566,0.97152,0.28336,1.012,9.5,2.39,9.796024704
17/10/2019 14:30,10.71376,2.98568,11.12200245,1.25376,0.36568,1.306,9.46,2.62,9.816109209,10.61376,2.97568,11.02300199,1.25376,0.36568,1.306,9.36,2.61,9.717082896
17/10/2019 15:00,10.48696,2.55828,10.7944952,0.57696,0.16828,0.601,9.91,2.39,10.19412576,10.38696,2.57828,10.70217108,0.57696,0.16828,0.601,9.81,2.41,10.10169293
17/10/2019 15:30,10.4428,2.5104,10.74030633,0.4128,0.1204,0.43,10.03,2.39,10.31081956,10.3428,2.5304,10.64783715,0.4128,0.1204,0.43,9.93,2.41,10.21826795
17/10/2019 16:00,10.42096,2.60528,10.7416894,0.36096,0.10528,0.376,10.06,2.5,10.36598283,10.31096,2.62528,10.6399244,0.36096,0.10528,0.376,9.95,2.52,10.26415608
17/10/2019 16:30,10.2832,2.2976,10.5367532,0.4032,0.1176,0.42,9.88,2.18,10.11764795,10.1732,2.3076,10.43163535,0.4032,0.1176,0.42,9.77,2.19,10.01244226
17/10/2019 17:00,10.03408,2.25244,10.28378566,0.45408,0.13244,0.473,9.58,2.12,9.811768444,9.91408,2.26244,10.16895358,0.45408,0.13244,0.473,9.46,2.13,9.696829379
17/10/2019 17:30,9.87032,2.07676,10.08643391,0.16032,0.04676,0.167,9.71,2.03,9.919929435,9.75032,2.08676,9.971123678,0.16032,0.04676,0.167,9.59,2.04,9.804575463
17/10/2019 18:00,9.76168,1.74924,9.9171688,0.03168,0.00924,0.033,9.73,1.74,9.884356327,9.69168,2.09924,9.916424245,0.03168,0.00924,0.033,9.66,2.09,9.883506463
17/10/2019 18:30,9.57304,1.72672,9.727520589,0.02304,0.00672,0.024,9.55,1.72,9.703653951,9.47304,1.83672,9.649457353,0.02304,0.00672,0.024,9.45,1.83,9.625559724
17/10/2019 19:00,9.71704,1.89372,9.899850595,0.04704,0.01372,0.049,9.67,1.88,9.851055781,9.59704,1.92372,9.787945413,0.04704,0.01372,0.049,9.55,1.91,9.739127271
17/10/2019 19:30,9.67224,1.81232,9.840565553,0.04224,0.01232,0.044,9.63,1.8,9.796780083,9.55224,1.84232,9.728280012,0.04224,0.01232,0.044,9.51,1.83,9.684472107
17/10/2019 20:00,9.6224,1.9482,9.817640501,0.0624,0.0182,0.065,9.56,1.93,9.752871372,9.5224,1.9782,9.725707018,0.0624,0.0182,0.065,9.46,1.96,9.66091093
17/10/2019 20:30,9.65408,2.01744,9.862622613,0.09408,0.02744,0.098,9.56,1.99,9.764921915,9.55408,1.98744,9.758604531,0.09408,0.02744,0.098,9.46,1.96,9.66091093
17/10/2019 21:00,9.50568,2.03624,9.721328387,0.05568,0.01624,0.058,9.45,2.02,9.663482809,9.41568,2.00624,9.627046733,0.05568,0.01624,0.058,9.36,1.99,9.569205819
17/10/2019 21:30,9.19416,1.99288,9.407664365,0.04416,0.01288,0.046,9.15,1.98,9.361778677,9.10416,2.00288,9.321869855,0.04416,0.01288,0.046,9.06,1.99,9.275974342
17/10/2019 22:00,8.92744,1.72092,9.091795785,0.03744,0.01092,0.039,8.89,1.71,9.052966365,8.85744,1.84092,9.046724811,0.03744,0.01092,0.039,8.82,1.83,9.00784658
17/10/2019 22:30,8.53896,1.30428,8.637996539,0.04896,0.01428,0.051,8.49,1.29,8.587444323,8.49896,1.70428,8.668153863,0.04896,0.01428,0.051,8.45,1.69,8.617342978
17/10/2019 23:00,8.26336,1.17848,8.346971523,0.06336,0.01848,0.066,8.2,1.16,8.281642349,8.23336,1.57848,8.383305792,0.06336,0.01848,0.066,8.17,1.56,8.317601818
17/10/2019 23:30,8.31528,1.24904,8.408566013,0.06528,0.01904,0.068,8.25,1.23,8.341186966,8.29528,1.62904,8.453723535,0.06528,0.01904,0.068,8.23,1.61,8.386000238
18/10/2019 00:00,8.07032,1.19176,8.157840204,0.04032,0.01176,0.042,8.03,1.18,8.116236813,8.04032,1.53176,8.184927269,0.04032,0.01176,0.042,8,1.52,8.143119795
18/10/2019 00:30,7.98032,1.07176,8.051967263,0.04032,0.01176,0.042,7.94,1.06,8.010443184,7.96032,1.47176,8.095231436,0.04032,0.01176,0.042,7.92,1.46,8.053446467
18/10/2019 01:00,7.92552,1.07036,7.997470713,0.03552,0.01036,0.037,7.89,1.06,7.960885629,7.91552,1.47036,8.050926369,0.03552,0.01036,0.037,7.88,1.46,8.014112552
18/10/2019 01:30,7.90632,1.25476,8.005268178,0.01632,0.00476,0.017,7.89,1.25,7.988404096,7.89632,1.66476,8.069900582,0.01632,0.00476,0.017,7.88,1.66,8.05294977
18/10/2019 02:00,7.83632,1.05476,7.906986139,0.01632,0.00476,0.017,7.82,1.05,7.890177438,7.82632,1.46476,7.962211163,0.01632,0.00476,0.017,7.81,1.46,7.945294205
18/10/2019 02:30,7.90016,1.18588,7.988669439,0.02016,0.00588,0.021,7.88,1.18,7.967860441,7.89016,1.58588,8.04795876,0.02016,0.00588,0.021,7.87,1.58,8.027035567
18/10/2019 03:00,7.94512,1.23316,8.04024971,0.04512,0.01316,0.047,7.9,1.22,7.993647478,7.93512,1.64316,8.103462482,0.04512,0.01316,0.047,7.89,1.63,8.056612191
18/10/2019 03:30,7.83024,1.12632,7.910831511,0.09024,0.02632,0.094,7.74,1.1,7.817774619,7.82024,1.53632,7.969719744,0.09024,0.02632,0.094,7.73,1.51,7.876103097
18/10/2019 04:00,7.82448,1.10464,7.902070412,0.08448,0.02464,0.088,7.74,1.08,7.814985605,7.81448,1.51464,7.95991407,0.08448,0.02464,0.088,7.73,1.49,7.872293186
18/10/2019 04:30,7.73504,1.03772,7.80433896,0.09504,0.02772,0.099,7.64,1.01,7.706471307,7.72504,1.44772,7.859525189,0.09504,0.02772,0.099,7.63,1.42,7.761011532
18/10/2019 05:00,7.57672,1.04696,7.648713042,0.12672,0.03696,0.132,7.45,1.01,7.518151369,7.55672,1.45696,7.695891735,0.12672,0.03696,0.132,7.43,1.42,7.564476188
18/10/2019 05:30,7.72464,0.99052,7.787887583,0.10464,0.03052,0.109,7.62,0.96,7.680234371,7.70464,1.39052,7.829113832,0.10464,0.03052,0.109,7.6,1.36,7.720725355
18/10/2019 06:00,7.88048,0.97764,7.940890693,0.06048,0.01764,0.063,7.82,0.96,7.878705477,7.85048,1.37764,7.970440904,0.06048,0.01764,0.063,7.79,1.36,7.907825238
18/10/2019 06:30,8.52344,1.23392,8.612292842,0.01344,0.00392,0.014,8.51,1.23,8.598430089,8.49344,1.61392,8.645418486,0.01344,0.00392,0.014,8.48,1.61,8.631483071
18/10/2019 07:00,9.13632,1.76476,9.305198601,0.01632,0.00476,0.017,9.12,1.76,9.288272175,9.06632,1.82476,9.248129941,0.01632,0.00476,0.017,9.05,1.82,9.231191689
18/10/2019 07:30,9.57688,1.87784,9.759247594,0.02688,0.00784,0.028,9.55,1.87,9.731361672,9.49688,1.92784,9.690577733,0.02688,0.00784,0.028,9.47,1.92,9.662675613
18/10/2019 08:00,9.88256,1.78408,10.04230719,0.08256,0.02408,0.086,9.8,1.76,9.95678663,9.84256,2.22408,10.0907145,0.08256,0.02408,0.086,9.76,2.2,10.00487881
18/10/2019 08:30,10.00192,2.04556,10.2089529,0.12192,0.03556,0.127,9.88,2.01,10.08238563,9.88192,2.03556,10.08939282,0.12192,0.03556,0.127,9.76,2,9.962810848
18/10/2019 09:00,10.23824,2.22532,10.47729008,0.25824,0.07532,0.269,9.98,2.15,10.20896175,10.12824,2.22532,10.36982616,0.25824,0.07532,0.269,9.87,2.15,10.10145534
18/10/2019 09:30,10.47152,2.41336,10.74602427,0.73152,0.21336,0.762,9.74,2.2,9.985369297,10.35152,2.41336,10.6291238,0.73152,0.21336,0.762,9.62,2.2,9.868353459
18/10/2019 10:00,10.80352,2.66936,11.12841081,1.16352,0.33936,1.212,9.64,2.33,9.917585392,10.68352,2.63936,11.00471812,1.16352,0.33936,1.212,9.52,2.3,9.793896058
18/10/2019 10:30,10.95736,2.74548,11.2960789,1.76736,0.51548,1.841,9.19,2.23,9.456690753,10.83736,2.70548,11.16995944,1.76736,0.51548,1.841,9.07,2.19,9.330648423
18/10/2019 11:00,11.06936,2.76648,11.40982657,1.83936,0.53648,1.916,9.23,2.23,9.495567387,10.95936,2.75648,11.30069704,1.83936,0.53648,1.916,9.12,2.22,9.386309179
18/10/2019 11:30,10.5968,2.5374,10.89635577,1.1568,0.3374,1.205,9.44,2.2,9.692966522,10.4768,2.4574,10.76114088,1.1568,0.3374,1.205,9.32,2.12,9.55807512
18/10/2019 12:00,10.74824,2.66032,11.07257719,1.57824,0.46032,1.644,9.17,2.2,9.430212087,10.63824,2.67032,10.96826145,1.57824,0.46032,1.644,9.06,2.21,9.325647431
18/10/2019 12:30,10.55672,2.63196,10.87986905,1.68672,0.49196,1.757,8.87,2.14,9.124499986,10.44672,2.63196,10.77316909,1.68672,0.49196,1.757,8.76,2.14,9.017605004
18/10/2019 13:00,10.67936,2.91648,11.07043746,2.07936,0.60648,2.166,8.6,2.31,8.904835765,10.56936,2.95648,10.97506924,2.07936,0.60648,2.166,8.49,2.35,8.809233792
18/10/2019 13:30,10.16096,1.77528,10.31487892,1.32096,0.38528,1.376,8.84,1.39,8.948614418,10.24096,3.19528,10.72786447,1.32096,0.38528,1.376,8.92,2.81,9.352138793
18/10/2019 14:00,10.09208,2.47644,10.3914789,1.94208,0.56644,2.023,8.15,1.91,8.370818359,9.98208,2.48644,10.2870941,1.94208,0.56644,2.023,8.04,1.92,8.266075248
18/10/2019 14:30,9.55272,2.09996,9.78081241,1.30272,0.37996,1.357,8.25,1.72,8.427389869,9.44272,2.08996,9.671240551,1.30272,0.37996,1.357,8.14,1.71,8.317673954
18/10/2019 15:00,9.3988,2.0184,9.613083792,1.2288,0.3584,1.28,8.17,1.66,8.336935888,9.2988,2.0184,9.515336042,1.2288,0.3584,1.28,8.07,1.66,8.238962313
18/10/2019 15:30,9.5236,2.2548,9.786883058,1.5936,0.4648,1.66,7.93,1.79,8.129514131,9.4236,2.2548,9.689600611,1.5936,0.4648,1.66,7.83,1.79,8.031998506
18/10/2019 16:00,9.25608,1.34844,9.353785726,1.12608,0.32844,1.173,8.13,1.02,8.193735412,9.34608,2.76844,9.747485389,1.12608,0.32844,1.173,8.22,2.44,8.57449707
18/10/2019 16:30,9.1396,0.9528,9.189130318,0.9696,0.2828,1.01,8.17,0.67,8.197426425,9.2796,2.8828,9.717073222,0.9696,0.2828,1.01,8.31,2.6,8.707244111
18/10/2019 17:00,8.87,0.845,8.910158528,0.36,0.105,0.375,8.51,0.74,8.542113322,9.01,2.705,9.407291055,0.36,0.105,0.375,8.65,2.6,9.032303139
18/10/2019 17:30,8.79816,1.62488,8.946946652,0.18816,0.05488,0.196,8.61,1.57,8.751971207,8.67816,1.63488,8.830815002,0.18816,0.05488,0.196,8.49,1.58,8.63576864
18/10/2019 18:00,8.78792,1.69856,8.950566686,0.09792,0.02856,0.102,8.69,1.67,8.849011244,8.65792,1.71856,8.826835628,0.09792,0.02856,0.102,8.56,1.69,8.725233521
18/10/2019 18:30,8.82808,1.68444,8.987343022,0.11808,0.03444,0.123,8.71,1.65,8.864908347,8.70808,1.70444,8.873318038,0.11808,0.03444,0.123,8.59,1.67,8.750828532
18/10/2019 19:00,8.814,1.587,8.955733638,0.024,0.007,0.025,8.79,1.58,8.930873418,8.694,1.577,8.835868095,0.024,0.007,0.025,8.67,1.57,8.811004483
18/10/2019 19:30,8.70376,1.59568,8.848820984,0.05376,0.01568,0.056,8.65,1.58,8.793116626,8.58376,1.60568,8.732648167,0.05376,0.01568,0.056,8.53,1.59,8.676923418
18/10/2019 20:00,8.83976,1.72368,9.006243923,0.14976,0.04368,0.156,8.69,1.68,8.850903909,8.71976,1.72368,8.888491841,0.14976,0.04368,0.156,8.57,1.68,8.733115137
18/10/2019 20:30,8.89976,1.72368,9.065142073,0.14976,0.04368,0.156,8.75,1.68,8.909820425,8.79976,1.74368,8.970852579,0.14976,0.04368,0.156,8.65,1.7,8.815469358
18/10/2019 21:00,8.80168,1.62424,8.950291973,0.15168,0.04424,0.158,8.65,1.58,8.793116626,8.71168,1.65424,8.867349006,0.15168,0.04424,0.158,8.56,1.61,8.710091848
18/10/2019 21:30,8.57688,1.66284,8.736584424,0.14688,0.04284,0.153,8.43,1.62,8.584247201,8.47688,1.67284,8.640363893,0.14688,0.04284,0.153,8.33,1.63,8.487979736
18/10/2019 22:00,8.29776,1.67768,8.465661888,0.19776,0.05768,0.206,8.1,1.62,8.260411612,8.21776,1.70768,8.393315817,0.19776,0.05768,0.206,8.02,1.65,8.187972887
18/10/2019 22:30,7.92008,1.54544,8.069451778,0.19008,0.05544,0.198,7.73,1.49,7.872293186,7.88008,1.84544,8.093287935,0.19008,0.05544,0.198,7.69,1.79,7.895581043
18/10/2019 23:00,7.636,1.453,7.773011321,0.216,0.063,0.225,7.42,1.39,7.549072791,7.586,1.773,7.790438049,0.216,0.063,0.225,7.37,1.71,7.565778215
18/10/2019 23:30,7.53,1.24,7.631415334,0.24,0.07,0.25,7.29,1.17,7.383291949,7.49,1.65,7.669589298,0.24,0.07,0.25,7.25,1.58,7.420168462
19/10/2019 00:00,7.39248,1.20364,7.489827087,0.25248,0.07364,0.263,7.14,1.13,7.228865748,7.36248,1.61364,7.537237279,0.25248,0.07364,0.263,7.11,1.54,7.274867696
19/10/2019 00:30,7.33848,1.22664,7.440291285,0.22848,0.06664,0.238,7.11,1.16,7.20400583,7.30848,1.62664,7.487311774,0.22848,0.06664,0.238,7.08,1.56,7.249827584
19/10/2019 01:00,7.28976,1.20368,7.388467121,0.14976,0.04368,0.156,7.14,1.16,7.23361597,7.25976,1.60368,7.434776715,0.14976,0.04368,0.156,7.11,1.56,7.279127695
19/10/2019 01:30,7.30944,1.30192,7.424480372,0.10944,0.03192,0.114,7.2,1.27,7.311149021,7.26944,1.67192,7.459227467,0.10944,0.03192,0.114,7.16,1.64,7.345420342
19/10/2019 02:00,7.17352,1.21436,7.275579661,0.08352,0.02436,0.087,7.09,1.19,7.189172414,7.14352,1.58436,7.31710835,0.08352,0.02436,0.087,7.06,1.56,7.230297366
19/10/2019 02:30,7.17416,1.34288,7.298760059,0.04416,0.01288,0.046,7.13,1.33,7.252985592,7.13416,1.71288,7.336906487,0.04416,0.01288,0.046,7.09,1.7,7.290960156
19/10/2019 03:00,7.22088,1.60484,7.397068298,0.05088,0.01484,0.053,7.17,1.59,7.34418137,7.11088,1.28484,7.22602437,0.05088,0.01484,0.053,7.06,1.27,7.173318618
19/10/2019 03:30,7.13112,2.02616,7.41337958,0.02112,0.00616,0.022,7.11,2.02,7.391380115,6.88112,0.51616,6.900451695,0.02112,0.00616,0.022,6.86,0.51,6.878931603
19/10/2019 04:00,7.09344,1.98392,7.365652015,0.01344,0.00392,0.014,7.08,1.98,7.351652875,6.84344,0.48392,6.860528376,0.01344,0.00392,0.014,6.83,0.48,6.846845989
19/10/2019 04:30,7.04,1.94,7.302410561,0,0,0,7.04,1.94,7.302410561,6.8,0.44,6.814220425,0,0,0,6.8,0.44,6.814220425
19/10/2019 05:00,6.81,1.75,7.031258778,0,0,0,6.81,1.75,7.031258778,6.57,0.32,6.577788382,0,0,0,6.57,0.32,6.577788382
19/10/2019 05:30,6.73016,1.70588,6.942987844,0.02016,0.00588,0.021,6.71,1.7,6.922001156,6.49016,0.25588,6.495202183,0.02016,0.00588,0.021,6.47,0.25,6.474828183
19/10/2019 06:00,6.65728,1.40504,6.803933745,0.01728,0.00504,0.018,6.64,1.4,6.785985558,6.48728,0.90504,6.550106808,0.01728,0.00504,0.018,6.47,0.9,6.532296686
19/10/2019 06:30,6.71936,0.84148,6.771845199,0.03936,0.01148,0.041,6.68,0.83,6.731366875,6.66936,1.14148,6.7663387,0.03936,0.01148,0.041,6.63,1.13,6.725607779
19/10/2019 07:00,6.89224,0.84232,6.943520375,0.04224,0.01232,0.044,6.85,0.83,6.900101449,6.85224,1.24232,6.963946582,0.04224,0.01232,0.044,6.81,1.23,6.920187859
19/10/2019 07:30,7.10384,0.89112,7.159513782,0.00384,0.00112,0.004,7.1,0.89,7.155564268,7.04384,1.26112,7.155844157,0.00384,0.00112,0.004,7.04,1.26,7.151866889
19/10/2019 08:00,7.2144,0.9942,7.282582028,0.0144,0.0042,0.015,7.2,0.99,7.267743804,7.1344,1.2442,7.242078224,0.0144,0.0042,0.015,7.12,1.24,7.227170954
19/10/2019 08:30,7.43656,1.06108,7.511878287,0.10656,0.03108,0.111,7.33,1.03,7.40201324,7.35656,1.41108,7.490668982,0.10656,0.03108,0.111,7.25,1.38,7.380169375
19/10/2019 09:00,7.58816,1.20988,7.684008186,0.06816,0.01988,0.071,7.52,1.19,7.613573405,7.45816,1.18988,7.552480718,0.06816,0.01988,0.071,7.39,1.17,7.482045175
19/10/2019 09:30,7.66232,1.46276,7.800693213,0.11232,0.03276,0.117,7.55,1.43,7.684230606,7.53232,1.25276,7.635787595,0.11232,0.03276,0.117,7.42,1.22,7.51962765
19/10/2019 10:00,7.75064,1.36852,7.870531583,0.20064,0.05852,0.209,7.55,1.31,7.662806274,7.67064,1.43852,7.80436146,0.20064,0.05852,0.209,7.47,1.38,7.596400463
19/10/2019 10:30,7.54136,1.11748,7.623704624,0.23136,0.06748,0.241,7.31,1.05,7.385025389,7.46136,1.40748,7.592950217,0.23136,0.06748,0.241,7.23,1.34,7.353128586
19/10/2019 11:00,7.68344,1.26392,7.786703025,0.49344,0.14392,0.514,7.19,1.12,7.276709421,7.58344,1.37392,7.706894212,0.49344,0.14392,0.514,7.09,1.23,7.195901611
19/10/2019 11:30,7.9516,1.4938,8.090697189,1.2816,0.3738,1.335,6.67,1.12,6.763379333,7.8416,1.6038,8.003928098,1.2816,0.3738,1.335,6.56,1.23,6.674316444
19/10/2019 12:00,7.79448,1.44464,7.927225441,1.04448,0.30464,1.088,6.75,1.14,6.845589821,7.70448,1.57464,7.86374613,1.04448,0.30464,1.088,6.66,1.27,6.780007375
19/10/2019 12:30,7.62744,1.34592,7.745278665,0.87744,0.25592,0.914,6.75,1.09,6.837441042,7.53744,1.47592,7.680582113,0.87744,0.25592,0.914,6.66,1.22,6.770819744
19/10/2019 13:00,7.61336,1.52348,7.764292743,1.38336,0.40348,1.441,6.23,1.12,6.329873616,7.53336,1.66348,7.714834969,1.38336,0.40348,1.441,6.15,1.26,6.277746411
19/10/2019 13:30,7.32704,1.30372,7.44212342,0.76704,0.22372,0.799,6.56,1.08,6.648308055,7.24704,1.48372,7.397365328,0.76704,0.22372,0.799,6.48,1.26,6.601363496
19/10/2019 14:00,7.22064,1.20352,7.320252892,0.56064,0.16352,0.584,6.66,1.04,6.740712129,7.14064,1.40352,7.27726652,0.56064,0.16352,0.584,6.58,1.24,6.695819591
19/10/2019 14:30,7.19184,1.12512,7.279317111,0.29184,0.08512,0.304,6.9,1.04,6.977936658,7.11184,1.32512,7.234238813,0.29184,0.08512,0.304,6.82,1.24,6.93181073
19/10/2019 15:00,7.29312,1.45716,7.437265264,0.57312,0.16716,0.597,6.72,1.29,6.842696837,7.16312,1.21716,7.265794286,0.57312,0.16716,0.597,6.59,1.05,6.673125205
19/10/2019 15:30,7.58872,2.32296,7.936297273,1.03872,0.30296,1.082,6.55,2.02,6.854407341,7.29872,0.60296,7.32358344,1.03872,0.30296,1.082,6.26,0.3,6.267184376
19/10/2019 16:00,7.48984,1.78412,7.699401756,0.93984,0.27412,0.979,6.55,1.51,6.721800354,7.30984,0.80412,7.353935667,0.93984,0.27412,0.979,6.37,0.53,6.392010638
19/10/2019 16:30,7.18728,1.06004,7.265031218,0.13728,0.04004,0.143,7.05,1.02,7.123405085,7.10728,1.16004,7.20132778,0.13728,0.04004,0.143,6.97,1.12,7.059412157
19/10/2019 17:00,7.28328,1.10804,7.367083561,0.23328,0.06804,0.243,7.05,1.04,7.126296373,7.20328,1.20804,7.303875916,0.23328,0.06804,0.243,6.97,1.14,7.062612831
19/10/2019 17:30,7.20024,0.92632,7.259581586,0.09024,0.02632,0.094,7.11,0.9,7.166735659,7.10024,1.01632,7.172608619,0.09024,0.02632,0.094,7.01,0.99,7.079562133
19/10/2019 18:00,7.2188,0.8484,7.268483748,0.0288,0.0084,0.03,7.19,0.84,7.23890185,7.1088,0.9384,7.170469441,0.0288,0.0084,0.03,7.08,0.93,7.140819281
19/10/2019 18:30,7.31096,0.84028,7.359090066,0.00096,0.00028,0.001,7.31,0.84,7.358104375,7.25096,1.14028,7.340072166,0.00096,0.00028,0.001,7.25,1.14,7.339080324
19/10/2019 19:00,7.28288,0.81084,7.327878452,0.00288,0.00084,0.003,7.28,0.81,7.324923208,7.17288,0.98084,7.239630833,0.00288,0.00084,0.003,7.17,0.98,7.236663596
19/10/2019 19:30,7.28192,0.83056,7.329132882,0.00192,0.00056,0.002,7.28,0.83,7.327161797,7.17192,1.01056,7.242766598,0.00192,0.00056,0.002,7.17,1.01,7.24078725
19/10/2019 20:00,7.16864,0.65252,7.198276308,0.00864,0.00252,0.009,7.16,0.65,7.18944365,7.08864,1.14252,7.180123188,0.00864,0.00252,0.009,7.08,1.14,7.171192369
19/10/2019 20:30,7.12192,0.69056,7.155320929,0.00192,0.00056,0.002,7.12,0.69,7.153355856,7.04192,1.18056,7.140193219,0.00192,0.00056,0.002,7.04,1.18,7.138207058
19/10/2019 21:00,7.12,0.66,7.150524456,0,0,0,7.12,0.66,7.150524456,7.04,1.2,7.14154045,0,0,0,7.04,1.2,7.14154045
19/10/2019 21:30,7.03728,0.73504,7.07556313,0.01728,0.00504,0.018,7.02,0.73,7.057853781,6.97728,1.28504,7.094629236,0.01728,0.00504,0.018,6.96,1.28,7.076722405
19/10/2019 22:00,7.05344,0.75392,7.093617638,0.01344,0.00392,0.014,7.04,0.75,7.079837569,6.99344,1.26392,7.106736016,0.01344,0.00392,0.014,6.98,1.26,7.092813264
19/10/2019 22:30,6.93344,0.72392,6.971129779,0.01344,0.00392,0.014,6.92,0.72,6.95735582,6.87344,1.23392,6.983318409,0.01344,0.00392,0.014,6.86,1.23,6.969397391
19/10/2019 23:00,6.91304,0.93672,6.976214332,0.02304,0.00672,0.024,6.89,0.93,6.952481571,6.83304,1.14672,6.928593104,0.02304,0.00672,0.024,6.81,1.14,6.904759228
19/10/2019 23:30,6.73,0.75,6.771661539,0,0,0,6.73,0.75,6.771661539,6.7,1.28,6.82117292,0,0,0,6.7,1.28,6.82117292
20/10/2019 00:00,6.62432,0.67876,6.659003724,0.06432,0.01876,0.067,6.56,0.66,6.593117624,6.59432,1.21876,6.705999717,0.06432,0.01876,0.067,6.53,1.2,6.639344847
20/10/2019 00:30,6.53112,0.66616,6.565005529,0.02112,0.00616,0.022,6.51,0.66,6.543370691,6.50112,1.16616,6.604883829,0.02112,0.00616,0.022,6.48,1.16,6.583008431
20/10/2019 01:00,6.48672,0.66196,6.52040853,0.00672,0.00196,0.007,6.48,0.66,6.513524392,6.46672,1.16196,6.570282992,0.00672,0.00196,0.007,6.46,1.16,6.563322329
20/10/2019 01:30,6.45192,0.59056,6.478891325,0.00192,0.00056,0.002,6.45,0.59,6.476928284,6.42192,1.13056,6.520676529,0.00192,0.00056,0.002,6.42,1.13,6.518688518
20/10/2019 02:00,6.41192,0.59056,6.439058875,0.00192,0.00056,0.002,6.41,0.59,6.437095618,6.38192,1.13056,6.481286045,0.00192,0.00056,0.002,6.38,1.13,6.479297801
20/10/2019 02:30,6.41096,0.53028,6.432853566,0.00096,0.00028,0.001,6.41,0.53,6.431873755,6.38096,1.06028,6.468449907,0.00096,0.00028,0.001,6.38,1.06,6.467456996
20/10/2019 03:00,6.38208,0.49644,6.401359059,0.02208,0.00644,0.023,6.36,0.49,6.378847858,6.36208,1.01644,6.442764329,0.02208,0.00644,0.023,6.34,1.01,6.419945483
20/10/2019 03:30,6.3792,0.5556,6.403349436,0.0192,0.0056,0.02,6.36,0.55,6.38373715,6.3592,1.0156,6.439787885,0.0192,0.0056,0.02,6.34,1.01,6.419945483
20/10/2019 04:00,6.46824,0.58532,6.494669214,0.01824,0.00532,0.019,6.45,0.58,6.476025015,6.44824,1.09532,6.540605859,0.01824,0.00532,0.019,6.43,1.09,6.521732899
20/10/2019 04:30,6.48456,0.56008,6.508702482,0.03456,0.01008,0.036,6.45,0.55,6.47340714,6.46456,1.05008,6.549290343,0.03456,0.01008,0.036,6.43,1.04,6.513562773
20/10/2019 05:00,6.37568,0.47624,6.393441953,0.05568,0.01624,0.058,6.32,0.46,6.336718394,6.35568,0.96624,6.428708113,0.05568,0.01624,0.058,6.3,0.95,6.371224372
20/10/2019 05:30,6.38336,0.43848,6.398402113,0.06336,0.01848,0.066,6.32,0.42,6.333940322,6.36336,0.92848,6.430740673,0.06336,0.01848,0.066,6.3,0.91,6.365382942
20/10/2019 06:00,6.39368,0.40024,6.406195127,0.10368,0.03024,0.108,6.29,0.37,6.300872955,6.36368,0.88024,6.424270044,0.10368,0.03024,0.108,6.26,0.85,6.317444103
20/10/2019 06:30,6.53808,0.51444,6.55828778,0.11808,0.03444,0.123,6.42,0.48,6.437918918,6.51808,1.02444,6.598093982,0.11808,0.03444,0.123,6.4,0.99,6.476117664
20/10/2019 07:00,6.654,0.552,6.676857045,0.144,0.042,0.15,6.51,0.51,6.529946401,6.624,1.032,6.703909307,0.144,0.042,0.15,6.48,0.99,6.555188784
20/10/2019 07:30,6.78368,0.57024,6.807605159,0.10368,0.03024,0.108,6.68,0.54,6.701790805,6.74368,1.04024,6.823438957,0.10368,0.03024,0.108,6.64,1.01,6.716375511
20/10/2019 08:00,6.95136,1.18248,7.051217257,0.11136,0.03248,0.116,6.84,1.15,6.936000288,6.79136,0.69248,6.82657302,0.11136,0.03248,0.116,6.68,0.66,6.712525605
20/10/2019 08:30,7.06176,1.63468,7.248491774,0.22176,0.06468,0.231,6.84,1.57,7.017870047,6.81176,0.30468,6.818570539,0.22176,0.06468,0.231,6.59,0.24,6.59436881
20/10/2019 09:00,7.1104,1.0522,7.187830897,0.3504,0.1022,0.365,6.76,0.95,6.826426591,7.0004,1.1822,7.099520899,0.3504,0.1022,0.365,6.65,1.08,6.737128468
20/10/2019 09:30,7.2584,0.8512,7.308140119,0.5184,0.1512,0.54,6.74,0.7,6.776252652,7.1884,1.3512,7.314289849,0.5184,0.1512,0.54,6.67,1.2,6.777086395
20/10/2019 10:00,7.73352,1.27936,7.838628298,1.64352,0.47936,1.712,6.09,0.8,6.142320408,7.66352,1.77936,7.867379538,1.64352,0.47936,1.712,6.02,1.3,6.15876611
20/10/2019 10:30,7.9988,1.4684,8.132465801,2.1888,0.6384,2.28,5.81,0.83,5.868986284,7.9288,1.9884,8.174325905,2.1888,0.6384,2.28,5.74,1.35,5.896617675
20/10/2019 11:00,8.34832,2.36576,8.677054062,2.48832,0.72576,2.592,5.86,1.64,6.085162282,8.14832,1.46576,8.279104493,2.48832,0.72576,2.592,5.66,0.74,5.708169584
20/10/2019 11:30,8.53224,1.93732,8.749418735,2.80224,0.81732,2.919,5.73,1.12,5.838433009,8.44224,2.06732,8.691675799,2.80224,0.81732,2.919,5.64,1.25,5.776859008
20/10/2019 12:00,8.6148,2.0414,8.853366196,2.8848,0.8414,3.005,5.73,1.2,5.854306107,8.5248,2.1814,8.799472768,2.8848,0.8414,3.005,5.64,1.34,5.796999224
20/10/2019 12:30,8.00816,1.51488,8.150183311,1.62816,0.47488,1.696,6.38,1.04,6.464209155,7.90816,1.65488,8.079456813,1.62816,0.47488,1.696,6.28,1.18,6.389898278
20/10/2019 13:00,7.8896,1.4978,8.030516359,1.5696,0.4578,1.635,6.32,1.04,6.404998048,7.7896,1.6078,7.953797144,1.5696,0.4578,1.635,6.22,1.15,6.325416982
20/10/2019 13:30,7.9436,1.5098,8.085807133,1.9536,0.5698,2.035,5.99,0.94,6.063307678,7.8336,1.6198,7.999315033,1.9536,0.5698,2.035,5.88,1.05,5.973014314
20/10/2019 14:00,7.94216,1.52688,8.087599644,2.01216,0.58688,2.096,5.93,0.94,6.004040306,7.83216,1.66688,8.007572616,2.01216,0.58688,2.096,5.82,1.08,5.919358073
20/10/2019 14:30,7.32176,1.03468,7.394506894,0.70176,0.20468,0.731,6.62,0.83,6.671828835,7.22176,1.20468,7.321548429,0.70176,0.20468,0.731,6.52,1,6.596241354
20/10/2019 15:00,7.33336,1.03348,7.405825396,0.42336,0.12348,0.441,6.91,0.91,6.969662833,7.22336,1.22348,7.326242761,0.42336,0.12348,0.441,6.8,1.1,6.88839604
20/10/2019 15:30,7.32848,1.01164,7.397975034,0.34848,0.10164,0.363,6.98,0.91,7.039069541,7.22848,1.17164,7.322817996,0.34848,0.10164,0.363,6.88,1.07,6.962707807
20/10/2019 16:00,7.31288,0.92084,7.370628209,0.48288,0.14084,0.503,6.83,0.78,6.874394519,7.20288,1.10084,7.286516932,0.48288,0.14084,0.503,6.72,0.96,6.788225099
20/10/2019 16:30,7.22888,0.81384,7.274547519,0.21888,0.06384,0.228,7.01,0.75,7.050007092,7.12888,0.97384,7.195088213,0.21888,0.06384,0.228,6.91,0.91,6.969662833
20/10/2019 17:00,7.23272,0.81496,7.278488744,0.22272,0.06496,0.232,7.01,0.75,7.050007092,7.13272,0.93496,7.193736498,0.22272,0.06496,0.232,6.91,0.87,6.964553108
20/10/2019 17:30,7.16464,0.65052,7.194111662,0.10464,0.03052,0.109,7.06,0.62,7.087171509,7.04464,0.78052,7.08774747,0.10464,0.03052,0.109,6.94,0.75,6.980408298
20/10/2019 18:00,7.03008,0.54044,7.050822661,0.07008,0.02044,0.073,6.96,0.52,6.979398255,6.91008,0.70044,6.945489313,0.07008,0.02044,0.073,6.84,0.68,6.873718062
20/10/2019 18:30,7.07816,0.61988,7.105251593,0.06816,0.01988,0.071,7.01,0.6,7.035630746,6.95816,0.75988,6.999529141,0.06816,0.01988,0.071,6.89,0.74,6.929624809
20/10/2019 19:00,7.07448,0.62464,7.102002703,0.08448,0.02464,0.088,6.99,0.6,7.015703814,6.95448,0.76464,6.996389526,0.08448,0.02464,0.088,6.87,0.74,6.909739503
20/10/2019 19:30,7.07824,0.29032,7.084191358,0.13824,0.04032,0.144,6.94,0.25,6.944501422,6.95824,0.58032,6.982397525,0.13824,0.04032,0.144,6.82,0.54,6.841344897
20/10/2019 20:00,6.9944,0.5792,7.018340545,0.1344,0.0392,0.14,6.86,0.54,6.881220822,6.8844,0.7492,6.925046137,0.1344,0.0392,0.14,6.75,0.71,6.787238024
20/10/2019 20:30,7.0536,0.7048,7.088724568,0.1536,0.0448,0.16,6.9,0.66,6.931493346,6.9536,0.8348,7.003530824,0.1536,0.0448,0.16,6.8,0.79,6.845735899
20/10/2019 21:00,7.01304,0.70172,7.048059378,0.14304,0.04172,0.149,6.87,0.66,6.901630242,6.92304,0.83172,6.972821595,0.14304,0.04172,0.149,6.78,0.79,6.825869908
20/10/2019 21:30,6.93864,0.75752,6.979868308,0.12864,0.03752,0.134,6.81,0.72,6.847955899,6.84864,0.94752,6.913874746,0.12864,0.03752,0.134,6.72,0.91,6.781334677
20/10/2019 22:00,6.89824,0.69032,6.932694772,0.13824,0.04032,0.144,6.76,0.65,6.791178101,6.80824,0.90032,6.867511048,0.13824,0.04032,0.144,6.67,0.86,6.725213751
20/10/2019 22:30,6.89056,0.68808,6.924830048,0.13056,0.03808,0.136,6.76,0.65,6.791178101,6.80056,0.58808,6.825939818,0.13056,0.03808,0.136,6.67,0.55,6.692637746
20/10/2019 23:00,6.85384,0.73612,6.893257242,0.12384,0.03612,0.129,6.73,0.7,6.76630623,6.79384,0.88612,6.851384575,0.12384,0.03612,0.129,6.67,0.85,6.723942296
20/10/2019 23:30,6.7692,0.6906,6.804336632,0.1392,0.0406,0.145,6.63,0.65,6.661786547,6.7192,0.8906,6.77796555,0.1392,0.0406,0.145,6.58,0.85,6.634674069
21/10/2019 00:00,6.57864,0.64752,6.610430122,0.12864,0.03752,0.134,6.45,0.61,6.478780749,6.53864,0.86752,6.595938447,0.12864,0.03752,0.134,6.41,0.83,6.463512977
21/10/2019 00:30,6.48728,0.65004,6.519766392,0.13728,0.04004,0.143,6.35,0.61,6.379231929,6.43728,0.85004,6.493161156,0.13728,0.04004,0.143,6.3,0.81,6.351857996
21/10/2019 01:00,6.40536,0.60948,6.43429115,0.13536,0.03948,0.141,6.27,0.57,6.29585578,6.36536,0.73948,6.408169676,0.13536,0.03948,0.141,6.23,0.7,6.269202501
21/10/2019 01:30,6.57072,0.70396,6.608322102,0.15072,0.04396,0.157,6.42,0.66,6.453836069,6.52072,0.62396,6.550504973,0.15072,0.04396,0.157,6.37,0.58,6.396350522
21/10/2019 02:00,6.69456,0.77508,6.739279086,0.15456,0.04508,0.161,6.54,0.73,6.580615473,6.64456,0.93508,6.710033696,0.15456,0.04508,0.161,6.49,0.89,6.550740416
21/10/2019 02:30,6.4792,0.7406,6.521389499,0.1392,0.0406,0.145,6.34,0.7,6.378526476,6.4392,0.9106,6.503267563,0.1392,0.0406,0.145,6.3,0.87,6.359787732
21/10/2019 03:00,6.56072,0.77396,6.606213817,0.15072,0.04396,0.157,6.41,0.73,6.451433949,6.51072,0.93396,6.577366966,0.15072,0.04396,0.157,6.36,0.89,6.421970103
21/10/2019 03:30,6.66208,0.82144,6.712531087,0.14208,0.04144,0.148,6.52,0.78,6.566490691,6.62208,0.98144,6.694413193,0.14208,0.04144,0.148,6.48,0.94,6.547824066
21/10/2019 04:00,6.46592,0.72256,6.506167413,0.14592,0.04256,0.152,6.32,0.68,6.356477012,6.42592,0.89256,6.487612134,0.14592,0.04256,0.152,6.28,0.85,6.337262816
21/10/2019 04:30,6.51496,0.72228,6.554875453,0.14496,0.04228,0.151,6.37,0.68,6.406192317,6.46496,0.89228,6.526244816,0.14496,0.04228,0.151,6.32,0.85,6.376903637
21/10/2019 05:00,6.4136,0.6248,6.443961514,0.1536,0.0448,0.16,6.26,0.58,6.286811593,6.3636,0.7848,6.411810665,0.1536,0.0448,0.16,6.21,0.74,6.253934761
21/10/2019 05:30,6.61168,0.64424,6.642993121,0.15168,0.04424,0.158,6.46,0.6,6.487803943,6.56168,0.82424,6.613245497,0.15168,0.04424,0.158,6.41,0.78,6.45728271
21/10/2019 06:00,7.2036,0.8248,7.250665349,0.1536,0.0448,0.16,7.05,0.78,7.093017693,7.1536,0.9848,7.221068065,0.1536,0.0448,0.16,7,0.94,7.062832293
21/10/2019 06:30,8.2252,1.0636,8.293681933,0.1152,0.0336,0.12,8.11,1.03,8.175145259,8.1852,1.3136,8.289936309,0.1152,0.0336,0.12,8.07,1.28,8.170881225
21/10/2019 07:00,8.7048,1.2864,8.799339066,0.1248,0.0364,0.13,8.58,1.25,8.670576682,8.6348,1.4364,8.753457374,0.1248,0.0364,0.13,8.51,1.4,8.624389833
21/10/2019 07:30,9.24344,1.41892,9.351711982,0.13344,0.03892,0.139,9.11,1.38,9.213929672,9.17344,1.75892,9.340546076,0.13344,0.03892,0.139,9.04,1.72,9.202173656
21/10/2019 08:00,9.39072,1.68396,9.540510647,0.15072,0.04396,0.157,9.24,1.64,9.384412608,9.29072,1.79396,9.46233431,0.15072,0.04396,0.157,9.14,1.75,9.30602493
21/10/2019 08:30,9.64816,1.72488,9.80113271,0.18816,0.05488,0.196,9.46,1.67,9.606273992,9.58816,2.10488,9.816482669,0.18816,0.05488,0.196,9.4,2.05,9.620940702
21/10/2019 09:00,9.64,0.97,9.688678961,0.24,0.07,0.25,9.4,0.9,9.442986816,9.81,3,10.2584648,0.24,0.07,0.25,9.57,2.93,10.0084864
21/10/2019 09:30,9.97448,2.01464,10.17590417,0.32448,0.09464,0.338,9.65,1.92,9.839151386,9.87448,2.21464,10.11978189,0.32448,0.09464,0.338,9.55,2.12,9.782479236
21/10/2019 10:00,10.05192,2.00056,10.24906513,0.48192,0.14056,0.502,9.57,1.86,9.749076879,9.93192,2.08056,10.14750042,0.48192,0.14056,0.502,9.45,1.94,9.647077278
21/10/2019 10:30,10.26232,2.08776,10.47253329,0.71232,0.20776,0.742,9.55,1.88,9.733288242,10.16232,2.19776,10.39725429,0.71232,0.20776,0.742,9.45,1.99,9.657256339
21/10/2019 11:00,10.56704,1.67372,10.6987697,1.24704,0.36372,1.299,9.32,1.31,9.411615164,10.69704,3.38372,11.21945746,1.24704,0.36372,1.299,9.45,3.02,9.920831618
21/10/2019 11:30,10.5252,1.8986,10.69506975,1.4352,0.4186,1.495,9.09,1.48,9.209695978,10.5952,3.3586,11.11478551,1.4352,0.4186,1.495,9.16,2.94,9.620249477
21/10/2019 12:00,10.38352,2.20436,10.61492772,1.04352,0.30436,1.087,9.34,1.9,9.53129582,10.30352,2.62436,10.63248747,1.04352,0.30436,1.087,9.26,2.32,9.546203434
21/10/2019 12:30,10.626,2.413,10.89653362,1.176,0.343,1.225,9.45,2.07,9.674058094,10.506,2.523,10.80470106,1.176,0.343,1.225,9.33,2.18,9.581299494
21/10/2019 13:00,10.65688,2.56784,10.96188367,1.70688,0.49784,1.778,8.95,2.07,9.186261481,10.54688,2.73784,10.89644188,1.70688,0.49784,1.778,8.84,2.24,9.119385944
21/10/2019 13:30,10.50424,2.32832,10.75918826,0.95424,0.27832,0.994,9.55,2.05,9.767548311,10.39424,2.49832,10.69026791,0.95424,0.27832,0.994,9.44,2.22,9.697525458
21/10/2019 14:00,10.49,2.335,10.74673555,0.84,0.245,0.875,9.65,2.09,9.87373283,10.38,2.515,10.68033824,0.84,0.245,0.875,9.54,2.27,9.806349984
21/10/2019 14:30,10.518,2.419,10.79258472,1.128,0.329,1.175,9.39,2.09,9.619781702,10.408,2.559,10.71797299,1.128,0.329,1.175,9.28,2.23,9.544176235
21/10/2019 15:00,10.15152,2.30336,10.40955453,0.49152,0.14336,0.512,9.66,2.16,9.898545348,10.04152,2.44336,10.3345117,0.49152,0.14336,0.512,9.55,2.3,9.823059605
21/10/2019 15:30,10.10784,2.10312,10.32431805,0.38784,0.11312,0.404,9.72,1.99,9.921617812,9.99784,2.25312,10.24857816,0.38784,0.11312,0.404,9.61,2.14,9.845389784
21/10/2019 16:00,10.03704,2.10872,10.25616264,0.40704,0.11872,0.424,9.63,1.99,9.833463276,9.92704,2.27872,10.18521909,0.40704,0.11872,0.424,9.52,2.16,9.761967015
21/10/2019 16:30,10.09944,2.14192,10.32407427,0.34944,0.10192,0.364,9.75,2.04,9.961129454,9.97944,2.26192,10.23257078,0.34944,0.10192,0.364,9.63,2.16,9.86927049
21/10/2019 17:00,9.768,2.009,9.97245732,0.408,0.119,0.425,9.36,1.89,9.548910933,9.638,2.129,9.870343712,0.408,0.119,0.425,9.23,2.01,9.446322036
21/10/2019 17:30,9.6228,1.8804,9.804804129,0.1728,0.0504,0.18,9.45,1.83,9.625559724,9.5028,2.0004,9.711066265,0.1728,0.0504,0.18,9.33,1.95,9.531600076
21/10/2019 18:00,9.43952,1.77736,9.605391528,0.05952,0.01736,0.062,9.38,1.76,9.543689014,9.32952,1.91736,9.524505908,0.05952,0.01736,0.062,9.27,1.9,9.462711028
21/10/2019 18:30,9.24248,1.56364,9.373814944,0.01248,0.00364,0.013,9.23,1.56,9.360902734,9.13248,1.69364,9.288197209,0.01248,0.00364,0.013,9.12,1.69,9.2752628
21/10/2019 19:00,9.23864,1.61252,9.378309539,0.00864,0.00252,0.009,9.23,1.61,9.369364973,9.12864,1.72252,9.289733225,0.00864,0.00252,0.009,9.12,1.72,9.28077583
21/10/2019 19:30,9.16096,1.64028,9.306648516,0.00096,0.00028,0.001,9.16,1.64,9.305654195,9.06096,1.76028,9.230361954,0.00096,0.00028,0.001,9.06,1.76,9.229366175
21/10/2019 20:00,9.09,1.75,9.256921735,0,0,0,9.09,1.75,9.256921735,8.99,1.87,9.182428873,0,0,0,8.99,1.87,9.182428873
21/10/2019 20:30,9.06,1.75,9.22746444,0,0,0,9.06,1.75,9.22746444,8.97,1.87,9.162848902,0,0,0,8.97,1.87,9.162848902
21/10/2019 21:00,8.94,1.7,9.1001978,0,0,0,8.94,1.7,9.1001978,8.86,1.82,9.044998618,0,0,0,8.86,1.82,9.044998618
21/10/2019 21:30,8.86,1.7,9.02161848,0,0,0,8.86,1.7,9.02161848,8.78,1.82,8.966649318,0,0,0,8.78,1.82,8.966649318
21/10/2019 22:00,8.4,1.38,8.512602422,0,0,0,8.4,1.38,8.512602422,8.34,1.78,8.527836771,0,0,0,8.34,1.78,8.527836771
21/10/2019 22:30,8.03,1.25,8.126709051,0,0,0,8.03,1.25,8.126709051,7.98,1.74,8.167496556,0,0,0,7.98,1.74,8.167496556
21/10/2019 23:00,7.85,1.22,7.944236905,0,0,0,7.85,1.22,7.944236905,7.81,1.72,7.997155744,0,0,0,7.81,1.72,7.997155744
21/10/2019 23:30,7.79,1.7,7.973336817,0,0,0,7.79,1.7,7.973336817,7.64,1.25,7.741582526,0,0,0,7.64,1.25,7.741582526
