Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/10/2019 00:00,7.6,2,7.858753082,0,0,0,7.6,2,7.858753082,7.35,0.56,7.371302463,0,0,0,7.35,0.56,7.371302463
22/10/2019 00:30,7.53,1.98,7.785968148,0,0,0,7.53,1.98,7.785968148,7.28,0.56,7.301506694,0,0,0,7.28,0.56,7.301506694
22/10/2019 01:00,7.51,1.98,7.766627325,0,0,0,7.51,1.98,7.766627325,7.28,0.59,7.303868838,0,0,0,7.28,0.59,7.303868838
22/10/2019 01:30,7.37,1.04,7.443016861,0,0,0,7.37,1.04,7.443016861,7.34,1.51,7.493710696,0,0,0,7.34,1.51,7.493710696
22/10/2019 02:00,7.25,1,7.318640584,0,0,0,7.25,1,7.318640584,7.23,1.55,7.394281574,0,0,0,7.23,1.55,7.394281574
22/10/2019 02:30,7.19,1,7.259207946,0,0,0,7.19,1,7.259207946,7.16,1.5,7.315435735,0,0,0,7.16,1.5,7.315435735
22/10/2019 03:00,7.31,1.31,7.42645272,0,0,0,7.31,1.31,7.42645272,7.22,1.25,7.327407454,0,0,0,7.22,1.25,7.327407454
22/10/2019 03:30,7.26,1.89,7.501979739,0,0,0,7.26,1.89,7.501979739,7.02,0.46,7.035055082,0,0,0,7.02,0.46,7.035055082
22/10/2019 04:00,7.26,1.92,7.509593864,0,0,0,7.26,1.92,7.509593864,7.02,0.49,7.03708036,0,0,0,7.02,0.49,7.03708036
22/10/2019 04:30,7.34,1.87,7.574463677,0,0,0,7.34,1.87,7.574463677,7.1,0.45,7.114246271,0,0,0,7.1,0.45,7.114246271
22/10/2019 05:00,7.4,1.83,7.622919388,0,0,0,7.4,1.83,7.622919388,7.15,0.39,7.160628464,0,0,0,7.15,0.39,7.160628464
22/10/2019 05:30,7.61,1.81,7.822288668,0,0,0,7.61,1.81,7.822288668,7.36,0.36,7.368799088,0,0,0,7.36,0.36,7.368799088
22/10/2019 06:00,7.83,1.33,7.94215336,0,0,0,7.83,1.33,7.94215336,7.69,0.9,7.742486681,0,0,0,7.69,0.9,7.742486681
22/10/2019 06:30,8.67,1.6,8.816399492,0,0,0,8.67,1.6,8.816399492,8.54,1.39,8.652381175,0,0,0,8.54,1.39,8.652381175
22/10/2019 07:00,9.31,1.78,9.478633868,0,0,0,9.31,1.78,9.478633868,9.23,2.02,9.4484549,0,0,0,9.23,2.02,9.4484549
22/10/2019 07:30,9.72,1.96,9.915644205,0,0,0,9.72,1.96,9.915644205,9.62,2.09,9.84441466,0,0,0,9.62,2.09,9.84441466
22/10/2019 08:00,9.85672,2.06196,10.07008482,0.00672,0.00196,0.007,9.85,2.06,10.06310588,9.74672,2.20196,9.992356008,0.00672,0.00196,0.007,9.74,2.2,9.985369297
22/10/2019 08:30,9.99776,2.28268,10.2550394,0.07776,0.02268,0.081,9.92,2.26,10.17418301,9.87776,2.41268,10.16814474,0.07776,0.02268,0.081,9.8,2.39,10.08722459
22/10/2019 09:00,10.18344,2.29892,10.43970706,0.13344,0.03892,0.139,10.05,2.26,10.30097568,10.05344,2.42892,10.34269347,0.13344,0.03892,0.139,9.92,2.39,10.20384731
22/10/2019 09:30,10.2096,2.3128,10.46828429,0.2496,0.0728,0.26,9.96,2.24,10.20878053,10.0896,2.4328,10.37875445,0.2496,0.0728,0.26,9.84,2.36,10.11905134
22/10/2019 10:00,10.47952,2.54736,10.78468277,0.53952,0.15736,0.562,9.94,2.39,10.22329203,10.34952,2.65736,10.68522936,0.53952,0.15736,0.562,9.81,2.5,10.12354187
22/10/2019 10:30,10.90592,2.77256,11.25282987,1.82592,0.53256,1.902,9.08,2.24,9.352218988,10.78592,2.93256,11.17747639,1.82592,0.53256,1.902,8.96,2.4,9.275861146
22/10/2019 11:00,10.96432,3.01876,11.37230078,1.98432,0.57876,2.067,8.98,2.44,9.305589718,10.83432,3.10876,11.27150738,1.98432,0.57876,2.067,8.85,2.53,9.204531493
22/10/2019 11:30,10.85872,2.91796,11.24394462,1.87872,0.54796,1.957,8.98,2.37,9.287480821,10.72872,2.98796,11.13702554,1.87872,0.54796,1.957,8.85,2.44,9.180201523
22/10/2019 12:00,10.61384,2.61612,10.9314996,1.32384,0.38612,1.379,9.29,2.23,9.553899727,10.50384,2.71612,10.84933005,1.32384,0.38612,1.379,9.18,2.33,9.471077024
22/10/2019 12:30,10.53864,2.53252,10.83866185,1.20864,0.35252,1.259,9.33,2.18,9.581299494,10.41864,2.63252,10.74607933,1.20864,0.35252,1.259,9.21,2.28,9.488018761
22/10/2019 13:00,10.73528,2.85904,11.10947102,1.74528,0.50904,1.818,8.99,2.35,9.29207189,10.61528,2.95904,11.01998581,1.74528,0.50904,1.818,8.87,2.45,9.202141055
22/10/2019 13:30,10.76432,2.76876,11.11470274,1.74432,0.50876,1.817,9.02,2.26,9.298817129,10.64432,2.86876,11.02412501,1.74432,0.50876,1.817,8.9,2.36,9.207583831
22/10/2019 14:00,10.79624,2.91932,11.1839719,1.74624,0.50932,1.819,9.05,2.41,9.365393745,10.68624,3.03932,11.11004912,1.74624,0.50932,1.819,8.94,2.53,9.29109789
22/10/2019 14:30,10.89016,3.00088,11.29605531,1.58016,0.46088,1.646,9.31,2.54,9.650269426,10.78016,3.13088,11.2256073,1.58016,0.46088,1.646,9.2,2.67,9.579608552
22/10/2019 15:00,10.98,3.08,11.40380638,2.16,0.63,2.25,8.82,2.45,9.153955429,10.87,3.19,11.3284156,2.16,0.63,2.25,8.71,2.56,9.078419466
22/10/2019 15:30,10.76584,2.89212,11.14754094,1.51584,0.44212,1.579,9.25,2.45,9.568960236,10.65584,3.00212,11.07066622,1.51584,0.44212,1.579,9.14,2.56,9.491743781
22/10/2019 16:00,10.37992,2.43456,10.66160502,0.52992,0.15456,0.552,9.85,2.28,10.1104352,10.27992,2.56456,10.59498576,0.52992,0.15456,0.552,9.75,2.41,10.04343567
22/10/2019 16:30,10.15448,2.16464,10.382636,0.32448,0.09464,0.338,9.83,2.07,10.0455861,10.04448,2.28464,10.30102706,0.32448,0.09464,0.338,9.72,2.19,9.963658966
22/10/2019 17:00,9.9664,2.0752,10.18015638,0.3264,0.0952,0.34,9.64,1.98,9.841239759,9.8564,2.2252,10.10446119,0.3264,0.0952,0.34,9.53,2.13,9.765131848
22/10/2019 17:30,9.6904,1.9572,9.886075258,0.2304,0.0672,0.24,9.46,1.89,9.646952887,9.5704,2.0772,9.793228068,0.2304,0.0672,0.24,9.34,2.01,9.553831692
22/10/2019 18:00,9.66416,1.90288,9.849717803,0.04416,0.01288,0.046,9.62,1.89,9.803902284,9.54416,2.02288,9.756179252,0.04416,0.01288,0.046,9.5,2.01,9.710308955
22/10/2019 18:30,9.63248,1.84364,9.807327842,0.01248,0.00364,0.013,9.62,1.84,9.794386147,9.51248,1.97364,9.715067195,0.01248,0.00364,0.013,9.5,1.97,9.702108018
22/10/2019 19:00,9.67096,1.84028,9.844495812,0.00096,0.00028,0.001,9.67,1.84,9.843500394,9.54096,1.97028,9.74227494,0.00096,0.00028,0.001,9.54,1.97,9.74127815
22/10/2019 19:30,9.64496,2.01728,9.853662872,0.02496,0.00728,0.026,9.62,2.01,9.827741348,9.52496,2.14728,9.763998894,0.02496,0.00728,0.026,9.5,2.14,9.738049086
22/10/2019 20:00,9.7044,1.8942,9.887536245,0.0144,0.0042,0.015,9.69,1.89,9.872598442,9.5844,2.0242,9.795820997,0.0144,0.0042,0.015,9.57,2.02,9.78086397
22/10/2019 20:30,9.60112,1.81616,9.771383853,0.02112,0.00616,0.022,9.58,1.81,9.749487166,9.50112,1.97616,9.704457203,0.02112,0.00616,0.022,9.48,1.97,9.682525497
22/10/2019 21:00,9.53824,2.00532,9.746760005,0.01824,0.00532,0.019,9.52,2,9.727815788,9.43824,2.14532,9.678986114,0.01824,0.00532,0.019,9.42,2.14,9.660020704
22/10/2019 21:30,9.31152,2.00336,9.52459217,0.01152,0.00336,0.012,9.3,2,9.512623192,9.22152,2.14336,9.467334535,0.01152,0.00336,0.012,9.21,2.14,9.455352981
22/10/2019 22:00,8.95672,1.82196,9.140151607,0.00672,0.00196,0.007,8.95,1.82,9.133175789,8.90672,2.14196,9.160657935,0.00672,0.00196,0.007,8.9,2.14,9.153665932
22/10/2019 22:30,8.50288,1.46084,8.627457435,0.00288,0.00084,0.003,8.5,1.46,8.624476796,8.47288,1.91084,8.685678154,0.00288,0.00084,0.003,8.47,1.91,8.682683917
22/10/2019 23:00,8.39248,1.59364,8.542447483,0.01248,0.00364,0.013,8.38,1.59,8.529507606,8.33248,1.73364,8.510918317,0.01248,0.00364,0.013,8.32,1.73,8.497958578
22/10/2019 23:30,8.18,1.66,8.346735889,0,0,0,8.18,1.66,8.346735889,8.08,1.52,8.221727312,0,0,0,8.08,1.52,8.221727312
23/10/2019 00:00,7.91,2.13,8.191764157,0,0,0,7.91,2.13,8.191764157,7.65,0.69,7.681054615,0,0,0,7.65,0.69,7.681054615
23/10/2019 00:30,7.71,1.28,7.815529413,0,0,0,7.71,1.28,7.815529413,7.65,1.47,7.78995507,0,0,0,7.65,1.47,7.78995507
23/10/2019 01:00,7.64632,1.05476,7.718725815,0.01632,0.00476,0.017,7.63,1.05,7.701908854,7.62632,1.55476,7.783189282,0.01632,0.00476,0.017,7.61,1.55,7.766247485
23/10/2019 01:30,7.53864,1.08252,7.615966295,0.00864,0.00252,0.009,7.53,1.08,7.607055935,7.50864,1.58252,7.673593956,0.00864,0.00252,0.009,7.5,1.58,7.664620017
23/10/2019 02:00,7.34,0.98,7.405133355,0,0,0,7.34,0.98,7.405133355,7.32,1.47,7.466143583,0,0,0,7.32,1.47,7.466143583
23/10/2019 02:30,7.38,1,7.447442514,0,0,0,7.38,1,7.447442514,7.36,1.52,7.515317691,0,0,0,7.36,1.52,7.515317691
23/10/2019 03:00,7.45,1,7.516814485,0,0,0,7.45,1,7.516814485,7.43,1.52,7.583884229,0,0,0,7.43,1.52,7.583884229
23/10/2019 03:30,7.47,0.97,7.532715314,0,0,0,7.47,0.97,7.532715314,7.45,1.48,7.595584243,0,0,0,7.45,1.48,7.595584243
23/10/2019 04:00,7.47,1.01,7.537970549,0,0,0,7.47,1.01,7.537970549,7.45,1.51,7.601486697,0,0,0,7.45,1.51,7.601486697
23/10/2019 04:30,7.56,1.05,7.632568375,0,0,0,7.56,1.05,7.632568375,7.54,1.55,7.697668478,0,0,0,7.54,1.55,7.697668478
23/10/2019 05:00,7.53,0.9,7.583594135,0,0,0,7.53,0.9,7.583594135,7.51,1.39,7.637551964,0,0,0,7.51,1.39,7.637551964
23/10/2019 05:30,7.71,0.96,7.769536666,0,0,0,7.71,0.96,7.769536666,7.69,1.46,7.827368651,0,0,0,7.69,1.46,7.827368651
23/10/2019 06:00,8.14,1.19,8.226524175,0,0,0,8.14,1.19,8.226524175,8.1,1.46,8.230528537,0,0,0,8.1,1.46,8.230528537
23/10/2019 06:30,8.78,1.46,8.90056178,0,0,0,8.78,1.46,8.90056178,8.74,1.72,8.907637173,0,0,0,8.74,1.72,8.907637173
23/10/2019 07:00,9.29,1.69,9.442467898,0,0,0,9.29,1.69,9.442467898,9.22,1.84,9.401808337,0,0,0,9.22,1.84,9.401808337
23/10/2019 07:30,9.94,2.4,10.22563445,0,0,0,9.94,2.4,10.22563445,9.72,1.65,9.859051679,0,0,0,9.72,1.65,9.859051679
23/10/2019 08:00,10.20384,2.09112,10.41590772,0.00384,0.00112,0.004,10.2,2.09,10.41192105,10.10384,2.23112,10.34724501,0.00384,0.00112,0.004,10.1,2.23,10.34325384
23/10/2019 08:30,10.27608,2.32344,10.53547311,0.04608,0.01344,0.048,10.23,2.31,10.48756406,10.14608,2.26344,10.3954846,0.04608,0.01344,0.048,10.1,2.25,10.34758426
23/10/2019 09:00,10.4552,2.3936,10.72569476,0.1152,0.0336,0.12,10.34,2.36,10.60590402,10.3352,2.4936,10.63176373,0.1152,0.0336,0.12,10.22,2.46,10.51189802
23/10/2019 09:30,10.55664,2.39152,10.82414043,0.17664,0.05152,0.184,10.38,2.34,10.64048871,10.42664,2.51152,10.72485685,0.17664,0.05152,0.184,10.25,2.46,10.54106731
23/10/2019 10:00,10.37656,2.11608,10.5901271,0.22656,0.06608,0.236,10.15,2.05,10.35495051,10.25656,2.23608,10.49747955,0.22656,0.06608,0.236,10.03,2.17,10.26205632
23/10/2019 10:30,10.50872,2.33296,10.7645668,0.31872,0.09296,0.332,10.19,2.24,10.43329766,10.38872,2.44296,10.67209243,0.31872,0.09296,0.332,10.07,2.35,10.34057058
23/10/2019 11:00,10.5816,2.5188,10.87725204,0.4416,0.1288,0.46,10.14,2.39,10.41785487,10.4616,2.6288,10.78682826,0.4416,0.1288,0.46,10.02,2.5,10.32716805
23/10/2019 11:30,10.86448,3.30464,11.35594871,0.56448,0.16464,0.588,10.3,3.14,10.7679896,10.50448,1.68464,10.63870819,0.56448,0.16464,0.588,9.94,1.52,10.05554573
23/10/2019 12:00,10.67488,2.44184,10.95060024,0.55488,0.16184,0.578,10.12,2.28,10.37365895,10.57488,2.62184,10.8950508,0.55488,0.16184,0.578,10.02,2.46,10.31755785
23/10/2019 12:30,10.74992,2.52456,11.04238123,0.52992,0.15456,0.552,10.22,2.37,10.49120108,10.64992,2.67456,10.98062235,0.52992,0.15456,0.552,10.12,2.52,10.42903639
23/10/2019 13:00,10.7036,2.5948,11.01362974,0.6336,0.1848,0.66,10.07,2.41,10.35437106,10.5936,2.6748,10.9260659,0.6336,0.1848,0.66,9.96,2.49,10.26653301
23/10/2019 13:30,10.49176,1.78968,10.64330693,0.58176,0.16968,0.606,9.91,1.62,10.04153873,10.63176,3.57968,11.21821865,0.58176,0.16968,0.606,10.05,3.41,10.61275648
23/10/2019 14:00,10.6632,2.4826,10.94838513,1.0032,0.2926,1.045,9.66,2.19,9.905135032,10.6632,3.3526,11.17782452,1.0032,0.2926,1.045,9.66,3.06,10.13307456
23/10/2019 14:30,10.95336,3.10848,11.38590107,1.74336,0.50848,1.816,9.21,2.6,9.569958203,10.84336,3.20848,11.3080856,1.74336,0.50848,1.816,9.1,2.7,9.49210198
23/10/2019 15:00,10.576,2.763,10.93096267,1.176,0.343,1.225,9.4,2.42,9.706513277,10.466,2.873,10.85316935,1.176,0.343,1.225,9.29,2.53,9.628343575
23/10/2019 15:30,10.1108,2.2994,10.36896895,0.5808,0.1694,0.605,9.53,2.13,9.765131848,9.9908,2.3994,10.27488224,0.5808,0.1694,0.605,9.41,2.23,9.670625626
23/10/2019 16:00,10.1732,2.3276,10.43607781,0.4032,0.1176,0.42,9.77,2.21,10.01683583,10.0632,2.4976,10.36851002,0.4032,0.1176,0.42,9.66,2.38,9.948869282
23/10/2019 16:30,10.21296,2.26628,10.46138504,0.19296,0.05628,0.201,10.02,2.21,10.26082355,10.10296,2.40628,10.38556615,0.19296,0.05628,0.201,9.91,2.35,10.18482204
23/10/2019 17:00,10.03384,2.17612,10.26710492,0.12384,0.03612,0.129,9.91,2.14,10.1384269,9.91384,2.29612,10.17626604,0.12384,0.03612,0.129,9.79,2.26,10.04747232
23/10/2019 17:30,9.96856,2.09708,10.18675282,0.05856,0.01708,0.061,9.91,2.08,10.12593206,9.84856,2.22708,10.0972283,0.05856,0.01708,0.061,9.79,2.21,10.03634396
23/10/2019 18:00,9.86056,1.96308,10.05407015,0.01056,0.00308,0.011,9.85,1.96,10.04311207,9.74056,2.12308,9.969251617,0.01056,0.00308,0.011,9.73,2.12,9.958277964
23/10/2019 18:30,9.8,2.06,10.01416996,0,0,0,9.8,2.06,10.01416996,9.67,2.19,9.914887796,0,0,0,9.67,2.19,9.914887796
23/10/2019 19:00,9.85864,2.06252,10.0720788,0.00864,0.00252,0.009,9.85,2.06,10.06310588,9.72864,2.19252,9.972641586,0.00864,0.00252,0.009,9.72,2.19,9.963658966
23/10/2019 19:30,9.9144,2.0942,10.13316343,0.0144,0.0042,0.015,9.9,2.09,10.11820636,9.7944,2.2242,10.04377105,0.0144,0.0042,0.015,9.78,2.22,10.02879853
23/10/2019 20:00,9.85576,2.05168,10.06704505,0.00576,0.00168,0.006,9.85,2.05,10.06106356,9.74576,2.18168,9.986969791,0.00576,0.00168,0.006,9.74,2.18,9.980981916
23/10/2019 20:30,9.65016,2.05588,9.866723397,0.02016,0.00588,0.021,9.63,2.05,9.845780822,9.54016,2.15588,9.78071937,0.02016,0.00588,0.021,9.52,2.15,9.759759218
23/10/2019 21:00,9.50192,2.00056,9.710238102,0.00192,0.00056,0.002,9.5,2,9.708243919,9.40192,2.11056,9.635899709,0.00192,0.00056,0.002,9.4,2.11,9.633903674
23/10/2019 21:30,9.42288,2.09084,9.652060889,0.00288,0.00084,0.003,9.42,2.09,9.649067312,9.32288,2.22084,9.583747795,0.00288,0.00084,0.003,9.32,2.22,9.580751536
23/10/2019 22:00,8.99384,1.83112,9.178352706,0.00384,0.00112,0.004,8.99,1.83,9.174366463,8.91384,1.98112,9.131340537,0.00384,0.00112,0.004,8.91,1.98,9.127349013
23/10/2019 22:30,8.59056,1.70308,8.757751001,0.01056,0.00308,0.011,8.58,1.7,8.746793698,8.53056,1.88308,8.735928354,0.01056,0.00308,0.011,8.52,1.88,8.724952722
23/10/2019 23:00,8.58288,1.74084,8.757645403,0.00288,0.00084,0.003,8.58,1.74,8.754655904,8.52288,1.92084,8.736653238,0.00288,0.00084,0.003,8.52,1.92,8.733659027
23/10/2019 23:30,8.5048,1.7214,8.677259994,0.0048,0.0014,0.005,8.5,1.72,8.672277671,8.4548,1.8914,8.663777294,0.0048,0.0014,0.005,8.45,1.89,8.658787444
24/10/2019 00:00,8.08496,1.42728,8.209976029,0.02496,0.00728,0.026,8.06,1.42,8.184130986,8.04496,1.58728,8.200051171,0.02496,0.00728,0.026,8.02,1.58,8.174154391
24/10/2019 00:30,8.06384,1.65112,8.231142861,0.00384,0.00112,0.004,8.06,1.65,8.227156252,7.95384,1.35112,8.067781355,0.00384,0.00112,0.004,7.95,1.35,8.063808033
24/10/2019 01:00,8.02,2.27,8.335064487,0,0,0,8.02,2.27,8.335064487,7.76,0.76,7.797127676,0,0,0,7.76,0.76,7.797127676
24/10/2019 01:30,7.98096,2.27028,8.297583612,0.00096,0.00028,0.001,7.98,2.27,8.296583634,7.71096,0.76028,7.748350134,0.00096,0.00028,0.001,7.71,0.76,7.747367295
24/10/2019 02:00,7.9,2.17,8.192612526,0,0,0,7.9,2.17,8.192612526,7.64,0.65,7.667600668,0,0,0,7.64,0.65,7.667600668
24/10/2019 02:30,7.84,2.17,8.134771048,0,0,0,7.84,2.17,8.134771048,7.57,0.63,7.596170088,0,0,0,7.57,0.63,7.596170088
24/10/2019 03:00,7.87,2.24,8.182572945,0,0,0,7.87,2.24,8.182572945,7.6,0.69,7.631258088,0,0,0,7.6,0.69,7.631258088
24/10/2019 03:30,7.9,2.24,8.211431057,0,0,0,7.9,2.24,8.211431057,7.64,0.69,7.671095098,0,0,0,7.64,0.69,7.671095098
24/10/2019 04:00,7.93,2.2,8.229513959,0,0,0,7.93,2.2,8.229513959,7.66,0.65,7.687528862,0,0,0,7.66,0.65,7.687528862
24/10/2019 04:30,7.78,2.13,8.066306466,0,0,0,7.78,2.13,8.066306466,7.52,0.58,7.542333856,0,0,0,7.52,0.58,7.542333856
24/10/2019 05:00,7.75,2.07,8.021683115,0,0,0,7.75,2.07,8.021683115,7.49,0.52,7.508029036,0,0,0,7.49,0.52,7.508029036
24/10/2019 05:30,7.89,1.24,7.986845435,0,0,0,7.89,1.24,7.986845435,7.82,1.37,7.939099445,0,0,0,7.82,1.37,7.939099445
24/10/2019 06:00,8.11,1.12,8.186971357,0,0,0,8.11,1.12,8.186971357,8.08,1.52,8.221727312,0,0,0,8.08,1.52,8.221727312
24/10/2019 06:30,8.98,1.61,9.123184751,0,0,0,8.98,1.61,9.123184751,8.93,1.79,9.10763416,0,0,0,8.93,1.79,9.10763416
24/10/2019 07:00,9.49,2.13,9.72609891,0,0,0,9.49,2.13,9.72609891,9.41,2.17,9.656966397,0,0,0,9.41,2.17,9.656966397
24/10/2019 07:30,9.79,2.17,10.02761188,0,0,0,9.79,2.17,10.02761188,9.68,2.19,9.924641051,0,0,0,9.68,2.19,9.924641051
24/10/2019 08:00,10.05576,2.17168,10.28758977,0.00576,0.00168,0.006,10.05,2.17,10.28160493,9.96576,2.34168,10.23717918,0.00576,0.00168,0.006,9.96,2.34,10.23118761
24/10/2019 08:30,10.31344,2.37392,10.58312529,0.01344,0.00392,0.014,10.3,2.37,10.5691485,10.18344,2.34392,10.44970867,0.01344,0.00392,0.014,10.17,2.34,10.43573189
24/10/2019 09:00,10.41032,2.40176,10.68378274,0.04032,0.01176,0.042,10.37,2.39,10.64185134,10.28032,2.41176,10.55943017,0.04032,0.01176,0.042,10.24,2.4,10.51749019
24/10/2019 09:30,10.60928,2.58604,10.91990957,0.08928,0.02604,0.093,10.52,2.56,10.82700328,10.47928,2.55604,10.78650313,0.08928,0.02604,0.093,10.39,2.53,10.69359621
24/10/2019 10:00,10.75208,2.71144,11.08869385,0.14208,0.04144,0.148,10.61,2.67,10.94079522,10.61208,2.68144,10.94560927,0.14208,0.04144,0.148,10.47,2.64,10.79770809
24/10/2019 10:30,10.47,2.57,10.78080702,0.24,0.07,0.25,10.23,2.5,10.53104458,10.33,2.54,10.63769242,0.24,0.07,0.25,10.09,2.47,10.38792568
24/10/2019 11:00,10.40832,2.61076,10.7307592,0.20832,0.06076,0.217,10.2,2.55,10.51391935,10.26832,2.58076,10.58766819,0.20832,0.06076,0.217,10.06,2.52,10.37082446
24/10/2019 11:30,10.45408,2.61244,10.77555713,0.21408,0.06244,0.223,10.24,2.55,10.5527295,10.32408,2.58244,10.64216257,0.21408,0.06244,0.223,10.11,2.52,10.41933299
24/10/2019 12:00,10.42072,2.49396,10.71500078,0.15072,0.04396,0.157,10.27,2.45,10.55819113,10.28072,2.48396,10.57654296,0.15072,0.04396,0.157,10.13,2.44,10.41971689
24/10/2019 12:30,10.2612,2.6316,10.59327825,0.2112,0.0616,0.22,10.05,2.57,10.37339867,10.1312,2.6616,10.47498582,0.2112,0.0616,0.22,9.92,2.6,10.25506704
24/10/2019 13:00,10.168,2.539,10.4802073,0.168,0.049,0.175,10,2.49,10.30534327,10.028,2.549,10.34689253,0.168,0.049,0.175,9.86,2.5,10.17200079
24/10/2019 13:30,10.39352,2.60936,10.71606353,0.20352,0.05936,0.212,10.19,2.55,10.5042182,10.25352,2.61936,10.58280299,0.20352,0.05936,0.212,10.05,2.56,10.37092571
24/10/2019 14:00,10.42328,2.65804,10.75685561,0.23328,0.06804,0.243,10.19,2.59,10.51400019,10.28328,2.66804,10.6237604,0.23328,0.06804,0.243,10.05,2.6,10.38087183
24/10/2019 14:30,10.23608,2.61344,10.56444047,0.28608,0.08344,0.298,9.95,2.53,10.2666158,10.10608,2.63344,10.44355587,0.28608,0.08344,0.298,9.82,2.55,10.14568381
24/10/2019 15:00,10.2612,1.9816,10.45078772,0.4512,0.1316,0.47,9.81,1.85,9.982915406,10.2712,2.9616,10.68965032,0.4512,0.1316,0.47,9.82,2.83,10.21965264
24/10/2019 15:30,10.36176,2.60468,10.68412038,0.46176,0.13468,0.481,9.9,2.47,10.2034749,10.23176,2.54468,10.54344863,0.46176,0.13468,0.481,9.77,2.41,10.06285248
24/10/2019 16:00,10.298,2.524,10.60280057,0.528,0.154,0.55,9.77,2.37,10.0533477,10.168,2.464,10.46229038,0.528,0.154,0.55,9.64,2.31,9.912905729
24/10/2019 16:30,10.36864,2.53752,10.67462895,0.36864,0.10752,0.384,10,2.43,10.29101064,10.22864,2.49752,10.52913493,0.36864,0.10752,0.384,9.86,2.39,10.14552611
24/10/2019 17:00,10.03152,2.48836,10.33553719,0.13152,0.03836,0.137,9.9,2.45,10.19865187,9.90152,2.52836,10.219232,0.13152,0.03836,0.137,9.77,2.49,10.08231124
24/10/2019 17:30,9.78712,2.21416,10.03445177,0.11712,0.03416,0.122,9.67,2.18,9.912683794,9.65712,2.24416,9.914445058,0.11712,0.03416,0.122,9.54,2.21,9.792634988
24/10/2019 18:00,9.54552,2.02036,9.756987578,0.03552,0.01036,0.037,9.51,2.01,9.720092592,9.41552,2.05036,9.636181453,0.03552,0.01036,0.037,9.38,2.04,9.599270806
24/10/2019 18:30,9.57384,1.99112,9.778699873,0.00384,0.00112,0.004,9.57,1.99,9.774712272,9.43384,2.04112,9.652124533,0.00384,0.00112,0.004,9.43,2.04,9.648134535
24/10/2019 19:00,9.53672,1.99196,9.742532166,0.00672,0.00196,0.007,9.53,1.99,9.7355534,9.40672,2.04196,9.625797723,0.00672,0.00196,0.007,9.4,2.04,9.618814896
24/10/2019 19:30,9.43536,2.02448,9.650105575,0.01536,0.00448,0.016,9.42,2.02,9.634147601,9.30536,2.04448,9.527309337,0.01536,0.00448,0.016,9.29,2.04,9.511345856
24/10/2019 20:00,9.49304,2.04672,9.711172494,0.02304,0.00672,0.024,9.47,2.04,9.687233867,9.43304,2.41672,9.737698866,0.02304,0.00672,0.024,9.41,2.41,9.713711958
24/10/2019 20:30,9.25632,1.01476,9.311777371,0.01632,0.00476,0.017,9.24,1.01,9.29503631,9.42632,2.99476,9.890606463,0.01632,0.00476,0.017,9.41,2.99,9.873611295
24/10/2019 21:00,9.1544,1.6342,9.299120872,0.0144,0.0042,0.015,9.14,1.63,9.284207021,9.1644,2.5242,9.505672675,0.0144,0.0042,0.015,9.15,2.52,9.49067437
24/10/2019 21:30,9.14672,2.68196,9.531809702,0.00672,0.00196,0.007,9.14,2.68,9.524809709,8.81672,1.11196,8.886563261,0.00672,0.00196,0.007,8.81,1.11,8.879650894
24/10/2019 22:00,8.72384,2.59112,9.100510271,0.00384,0.00112,0.004,8.72,2.59,9.09651032,8.39384,0.98112,8.450984937,0.00384,0.00112,0.004,8.39,0.98,8.447040902
24/10/2019 22:30,8.41648,1.79064,8.604854862,0.03648,0.01064,0.038,8.38,1.78,8.566959787,8.28648,1.72064,8.463235362,0.03648,0.01064,0.038,8.25,1.71,8.425354592
24/10/2019 23:00,8.20632,1.54476,8.350447377,0.01632,0.00476,0.017,8.19,1.54,8.333528664,8.15632,1.93476,8.38265186,0.01632,0.00476,0.017,8.14,1.93,8.365673912
24/10/2019 23:30,8.18552,1.60036,8.340496976,0.03552,0.01036,0.037,8.15,1.59,8.3036498,8.11552,1.79036,8.310659047,0.03552,0.01036,0.037,8.08,1.78,8.273741596
25/10/2019 00:00,7.93168,1.29924,8.037385906,0.03168,0.00924,0.033,7.9,1.29,8.00462991,7.90168,1.68924,8.080227633,0.03168,0.00924,0.033,7.87,1.68,8.047316323
25/10/2019 00:30,7.83016,1.19588,7.92095541,0.02016,0.00588,0.021,7.81,1.19,7.900139239,7.80016,1.63588,7.96985567,0.02016,0.00588,0.021,7.78,1.63,7.948918165
25/10/2019 01:00,7.85248,1.22364,7.947247133,0.01248,0.00364,0.013,7.84,1.22,7.934355676,7.83248,1.66364,8.007211812,0.01248,0.00364,0.013,7.82,1.66,7.994247932
25/10/2019 01:30,7.77224,1.23232,7.869328256,0.04224,0.01232,0.044,7.73,1.22,7.825682079,7.75224,1.67232,7.930566134,0.04224,0.01232,0.044,7.71,1.66,7.886678642
25/10/2019 02:00,7.70112,1.22616,7.798122697,0.02112,0.00616,0.022,7.68,1.22,7.776297319,7.67112,1.66616,7.849979057,0.02112,0.00616,0.022,7.65,1.66,7.828032959
25/10/2019 02:30,7.71648,1.66064,7.893148219,0.03648,0.01064,0.038,7.68,1.65,7.855246654,7.57648,1.19064,7.669463658,0.03648,0.01064,0.038,7.54,1.18,7.631775678
25/10/2019 03:00,7.69056,1.18308,7.781027657,0.01056,0.00308,0.011,7.68,1.18,7.770122264,7.64056,1.47308,7.781267365,0.01056,0.00308,0.011,7.63,1.47,7.770315309
25/10/2019 03:30,7.74,1.18,7.829431652,0,0,0,7.74,1.18,7.829431652,7.72,1.58,7.880025381,0,0,0,7.72,1.58,7.880025381
25/10/2019 04:00,7.74,1.07,7.813609921,0,0,0,7.74,1.07,7.813609921,7.72,1.48,7.86058522,0,0,0,7.72,1.48,7.86058522
25/10/2019 04:30,7.77,1.17,7.857595052,0,0,0,7.77,1.17,7.857595052,7.75,1.58,7.909418436,0,0,0,7.75,1.58,7.909418436
25/10/2019 05:00,7.7,1.14,7.783932168,0,0,0,7.7,1.14,7.783932168,7.67,1.53,7.821112453,0,0,0,7.67,1.53,7.821112453
25/10/2019 05:30,7.75,1.06,7.822154435,0,0,0,7.75,1.06,7.822154435,7.72,1.44,7.853152233,0,0,0,7.72,1.44,7.853152233
25/10/2019 06:00,8.15,1.64,8.313368752,0,0,0,8.15,1.64,8.313368752,8,1.12,8.078019559,0,0,0,8,1.12,8.078019559
25/10/2019 06:30,8.76,1.66,8.915895917,0,0,0,8.76,1.66,8.915895917,8.67,1.74,8.842878491,0,0,0,8.67,1.74,8.842878491
25/10/2019 07:00,9.12,1.89,9.313780113,0,0,0,9.12,1.89,9.313780113,9.06,2.28,9.34248361,0,0,0,9.06,2.28,9.34248361
25/10/2019 07:30,9.52,1.89,9.705797237,0,0,0,9.52,1.89,9.705797237,9.42,2.17,9.666710919,0,0,0,9.42,2.17,9.666710919
25/10/2019 08:00,9.99,2.76,10.36425106,0,0,0,9.99,2.76,10.36425106,9.75,2.13,9.9799499,0,0,0,9.75,2.13,9.9799499
25/10/2019 08:30,10.194,3.327,10.72317887,0.024,0.007,0.025,10.17,3.32,10.69819144,9.774,1.587,9.90200207,0.024,0.007,0.025,9.75,1.58,9.877190896
25/10/2019 09:00,10.29288,3.21584,10.78355255,0.12288,0.03584,0.128,10.17,3.18,10.65557601,9.87288,1.46584,9.981104468,0.12288,0.03584,0.128,9.75,1.43,9.854308702
25/10/2019 09:30,10.3688,3.2784,10.8747377,0.2688,0.0784,0.28,10.1,3.2,10.59481005,9.9588,1.5284,10.07540093,0.2688,0.0784,0.28,9.69,1.45,9.797887527
25/10/2019 10:00,10.40688,3.29784,10.9169089,0.26688,0.07784,0.278,10.14,3.22,10.63898491,9.99688,1.55784,10.11753306,0.26688,0.07784,0.278,9.73,1.48,9.841915464
25/10/2019 10:30,10.3712,3.4066,10.91635072,0.3312,0.0966,0.345,10.04,3.31,10.57155145,9.9612,1.6566,10.09801114,0.3312,0.0966,0.345,9.63,1.56,9.755536889
25/10/2019 11:00,10.2784,2.4812,10.57363987,0.5184,0.1512,0.54,9.76,2.33,10.03426629,10.1184,2.4412,10.40872115,0.5184,0.1512,0.54,9.6,2.29,9.869351549
25/10/2019 11:30,10.22096,2.24528,10.4646694,0.36096,0.10528,0.376,9.86,2.14,10.08955896,10.11096,2.54528,10.42640697,0.36096,0.10528,0.376,9.75,2.44,10.05067659
25/10/2019 12:00,10.05456,2.18008,10.28819351,0.27456,0.08008,0.286,9.78,2.1,10.00291957,9.93456,2.52008,10.24920902,0.27456,0.08008,0.286,9.66,2.44,9.963392996
25/10/2019 12:30,9.90488,2.03684,10.11213949,0.43488,0.12684,0.453,9.47,1.91,9.660693557,9.79488,2.37684,10.07913898,0.43488,0.12684,0.453,9.36,2.25,9.626634926
25/10/2019 13:00,9.89712,2.06916,10.11110317,0.47712,0.13916,0.497,9.42,1.93,9.615679903,9.78712,2.42916,10.08407339,0.47712,0.13916,0.497,9.31,2.29,9.587502282
25/10/2019 13:30,10.01704,2.16372,10.24806199,0.28704,0.08372,0.299,9.73,2.08,9.949839195,9.91704,2.56372,10.24306315,0.28704,0.08372,0.299,9.63,2.48,9.94420937
25/10/2019 14:00,9.79168,2.17924,10.03125537,0.27168,0.07924,0.283,9.52,2.1,9.748866601,9.69168,2.58924,10.03159135,0.27168,0.07924,0.283,9.42,2.51,9.748666575
25/10/2019 14:30,9.69672,2.10196,9.921925952,0.24672,0.07196,0.257,9.45,2.03,9.6655781,9.58672,2.44196,9.892844333,0.24672,0.07196,0.257,9.34,2.37,9.636000208
25/10/2019 15:00,9.71512,2.11316,9.94228353,0.28512,0.08316,0.297,9.43,2.03,9.646025088,9.60512,2.45316,9.913441592,0.28512,0.08316,0.297,9.32,2.37,9.616615829
25/10/2019 15:30,9.64544,2.57492,9.983222215,0.32544,0.09492,0.339,9.32,2.48,9.644314387,9.35544,1.53492,9.480518815,0.32544,0.09492,0.339,9.03,1.44,9.144096456
25/10/2019 16:00,9.88,3.115,10.35942204,0.36,0.105,0.375,9.52,3.01,9.984513008,9.5,1.445,9.609267662,0.36,0.105,0.375,9.14,1.34,9.237705343
25/10/2019 16:30,9.65504,2.11272,9.883490436,0.45504,0.13272,0.474,9.2,1.98,9.410653537,9.52504,2.26272,9.790111787,0.45504,0.13272,0.474,9.07,2.13,9.31674836
25/10/2019 17:00,9.59456,1.87508,9.776068054,0.39456,0.11508,0.411,9.2,1.76,9.366835111,9.49456,2.29508,9.768012172,0.39456,0.11508,0.411,9.1,2.18,9.357478293
25/10/2019 17:30,9.46424,1.73332,9.621654587,0.35424,0.10332,0.369,9.11,1.63,9.254674495,9.36424,2.15332,9.608630381,0.35424,0.10332,0.369,9.01,2.05,9.240270559
25/10/2019 18:00,9.50272,1.75996,9.664323391,0.34272,0.09996,0.357,9.16,1.66,9.309199751,9.40272,2.17996,9.652117332,0.34272,0.09996,0.357,9.06,2.08,9.29569793
25/10/2019 18:30,9.50272,1.72996,9.658905166,0.34272,0.09996,0.357,9.16,1.63,9.303897033,9.40272,2.13996,9.64316194,0.34272,0.09996,0.357,9.06,2.04,9.286829384
25/10/2019 19:00,9.45984,1.72912,9.616570532,0.33984,0.09912,0.354,9.12,1.63,9.264518336,9.35984,2.13912,9.601168637,0.33984,0.09912,0.354,9.02,2.04,9.247810552
25/10/2019 19:30,9.362,1.661,9.508205141,0.312,0.091,0.325,9.05,1.57,9.185172835,9.272,2.051,9.496135267,0.312,0.091,0.325,8.96,1.96,9.171870038
25/10/2019 20:00,9.24104,1.65572,9.388196259,0.19104,0.05572,0.199,9.05,1.6,9.190348198,9.17104,2.05572,9.39861476,0.19104,0.05572,0.199,8.98,2,9.200021739
25/10/2019 20:30,9.04888,1.75884,9.218229082,0.33888,0.09884,0.353,8.71,1.66,8.866775062,8.95888,2.13884,9.210655102,0.33888,0.09884,0.353,8.62,2.04,8.858103635
25/10/2019 21:00,8.95792,1.69856,9.117534579,0.33792,0.09856,0.352,8.62,1.6,8.767234456,8.87792,2.06856,9.115722901,0.33792,0.09856,0.352,8.54,1.97,8.764274071
25/10/2019 21:30,8.66336,1.59848,8.809593907,0.30336,0.08848,0.316,8.36,1.51,8.495275157,8.58336,1.96848,8.806190005,0.30336,0.08848,0.316,8.28,1.88,8.490747906
25/10/2019 22:00,8.31064,1.44852,8.435931922,0.20064,0.05852,0.209,8.11,1.39,8.228256194,8.23064,1.77852,8.420603791,0.20064,0.05852,0.209,8.03,1.72,8.212143447
25/10/2019 22:30,7.89072,1.22896,7.985850287,0.03072,0.00896,0.032,7.86,1.22,7.95411843,7.83072,1.65896,8.004518974,0.03072,0.00896,0.032,7.8,1.65,7.97260936
25/10/2019 23:00,7.67088,1.19484,7.763378298,0.05088,0.01484,0.053,7.62,1.18,7.710823562,7.61088,1.61484,7.780308644,0.05088,0.01484,0.053,7.56,1.6,7.727457538
25/10/2019 23:30,7.39632,1.18476,7.490607839,0.01632,0.00476,0.017,7.38,1.18,7.473740697,7.35632,1.62476,7.533610622,0.01632,0.00476,0.017,7.34,1.62,7.516648189
26/10/2019 00:00,7.30768,1.47224,7.4545072,0.00768,0.00224,0.008,7.3,1.47,7.446536107,7.18768,1.20224,7.287532147,0.00768,0.00224,0.008,7.18,1.2,7.2795879
26/10/2019 00:30,7.194,1.127,7.281741893,0.024,0.007,0.025,7.17,1.12,7.256948394,7.154,1.487,7.306906664,0.024,0.007,0.025,7.13,1.48,7.28198462
26/10/2019 01:00,7.16944,1.20192,7.269489776,0.10944,0.03192,0.114,7.06,1.17,7.156290939,7.12944,1.47192,7.279798294,0.10944,0.03192,0.114,7.02,1.44,7.166170525
26/10/2019 01:30,7.06496,1.17728,7.162377259,0.02496,0.00728,0.026,7.04,1.17,7.136560796,7.02496,1.36728,7.156781232,0.02496,0.00728,0.026,7,1.36,7.130890547
26/10/2019 02:00,6.97,1.1,7.056266718,0,0,0,6.97,1.1,7.056266718,6.92,1.29,7.039211604,0,0,0,6.92,1.29,7.039211604
26/10/2019 02:30,6.93,1.07,7.012118082,0,0,0,6.93,1.07,7.012118082,6.89,1.26,7.004262988,0,0,0,6.89,1.26,7.004262988
26/10/2019 03:00,6.77,1.07,6.854035308,0,0,0,6.77,1.07,6.854035308,6.73,1.26,6.84693362,0,0,0,6.73,1.26,6.84693362
26/10/2019 03:30,6.74096,1.01028,6.816245844,0.00096,0.00028,0.001,6.74,1.01,6.815254948,6.69096,1.20028,6.797765648,0.00096,0.00028,0.001,6.69,1.2,6.796771292
26/10/2019 04:00,6.78384,1.03112,6.861755869,0.00384,0.00112,0.004,6.78,1.03,6.85779119,6.74384,1.22112,6.85350363,0.00384,0.00112,0.004,6.74,1.22,6.849525531
26/10/2019 04:30,6.78384,1.03112,6.861755869,0.00384,0.00112,0.004,6.78,1.03,6.85779119,6.74384,1.25112,6.858912392,0.00384,0.00112,0.004,6.74,1.25,6.854932531
26/10/2019 05:00,6.78384,1.03112,6.861755869,0.00384,0.00112,0.004,6.78,1.03,6.85779119,6.76384,1.25112,6.878577818,0.00384,0.00112,0.004,6.76,1.25,6.87459817
26/10/2019 05:30,6.69096,0.94028,6.756705721,0.00096,0.00028,0.001,6.69,0.94,6.755716098,6.64096,1.15028,6.739843752,0.00096,0.00028,0.001,6.64,1.15,6.73885005
26/10/2019 06:00,6.53112,0.73616,6.572477463,0.02112,0.00616,0.022,6.51,0.73,6.550801478,6.49112,0.93616,6.558279835,0.02112,0.00616,0.022,6.47,0.93,6.536497533
26/10/2019 06:30,6.80048,0.81764,6.849457161,0.06048,0.01764,0.063,6.74,0.8,6.787311692,6.75048,1.01764,6.82675409,0.06048,0.01764,0.063,6.69,1,6.764325539
26/10/2019 07:00,6.92784,0.80812,6.974813618,0.02784,0.00812,0.029,6.9,0.8,6.946221995,6.86784,1.00812,6.941435889,0.02784,0.00812,0.029,6.84,1,6.912712926
26/10/2019 07:30,7.1272,0.8196,7.174170614,0.0672,0.0196,0.07,7.06,0.8,7.105181208,7.0572,0.9696,7.123496052,0.0672,0.0196,0.07,6.99,0.95,7.054261124
26/10/2019 08:00,7.39472,1.15596,7.484525863,0.05472,0.01596,0.057,7.34,1.14,7.428001077,7.27472,1.10596,7.358308134,0.05472,0.01596,0.057,7.22,1.09,7.301814843
26/10/2019 08:30,7.53336,1.04848,7.605972863,0.06336,0.01848,0.066,7.47,1.03,7.540676362,7.43336,1.20848,7.530953778,0.06336,0.01848,0.066,7.37,1.19,7.465453771
26/10/2019 09:00,7.70624,1.13932,7.790005456,0.06624,0.01932,0.069,7.64,1.12,7.721657853,7.59624,1.24932,7.698289589,0.06624,0.01932,0.069,7.53,1.23,7.629796852
26/10/2019 09:30,7.75352,1.16436,7.840459591,0.08352,0.02436,0.087,7.67,1.14,7.754256895,7.64352,1.27436,7.74902519,0.08352,0.02436,0.087,7.56,1.25,7.662643147
26/10/2019 10:00,7.8512,1.2166,7.944901321,0.0912,0.0266,0.095,7.76,1.19,7.850713343,7.7412,1.3466,7.857449268,0.0912,0.0266,0.095,7.65,1.32,7.763047082
26/10/2019 10:30,7.86176,1.24968,7.960462951,0.10176,0.02968,0.106,7.76,1.22,7.855316671,7.72176,1.38968,7.845813406,0.10176,0.02968,0.106,7.62,1.36,7.740413426
26/10/2019 11:00,7.8784,1.3362,7.990908396,0.1584,0.0462,0.165,7.72,1.29,7.827036476,7.7484,1.4862,7.889644669,0.1584,0.0462,0.165,7.59,1.44,7.725393194
26/10/2019 11:30,7.88328,1.32804,7.994360124,0.23328,0.06804,0.243,7.65,1.26,7.75307036,7.76328,1.50804,7.908394338,0.23328,0.06804,0.243,7.53,1.44,7.666452896
26/10/2019 12:00,7.8796,1.3328,7.99152376,0.2496,0.0728,0.26,7.63,1.26,7.733336925,7.7596,1.5128,7.905691368,0.2496,0.0728,0.26,7.51,1.44,7.646809792
26/10/2019 12:30,7.64384,1.25112,7.745552995,0.24384,0.07112,0.254,7.4,1.18,7.493490508,7.52384,1.41112,7.655026323,0.24384,0.07112,0.254,7.28,1.34,7.402296941
26/10/2019 13:00,7.5844,1.3042,7.695717056,0.2544,0.0742,0.265,7.33,1.23,7.432482762,7.4644,1.4542,7.604733066,0.2544,0.0742,0.265,7.21,1.38,7.340878694
26/10/2019 13:30,7.42616,1.21388,7.524716407,0.35616,0.10388,0.371,7.07,1.11,7.156605341,7.30616,1.34388,7.428727172,0.35616,0.10388,0.371,6.95,1.24,7.05975212
26/10/2019 14:00,7.3764,1.2802,7.486667416,0.4464,0.1302,0.465,6.93,1.15,7.024770459,7.2564,1.3902,7.388369035,0.4464,0.1302,0.465,6.81,1.26,6.925583008
26/10/2019 14:30,7.29936,1.22648,7.40168289,0.39936,0.11648,0.416,6.9,1.11,6.988712328,7.17936,1.32648,7.300873866,0.39936,0.11648,0.416,6.78,1.21,6.88712567
26/10/2019 15:00,7.2568,1.2024,7.355740072,0.3168,0.0924,0.33,6.94,1.11,7.028207453,7.1368,1.3024,7.254664706,0.3168,0.0924,0.33,6.82,1.21,6.926507056
26/10/2019 15:30,7.28456,1.16008,7.376354113,0.27456,0.08008,0.286,7.01,1.08,7.092707523,7.16456,1.26008,7.274525524,0.27456,0.08008,0.286,6.89,1.18,6.990314728
26/10/2019 16:00,7.22016,1.15588,7.312097442,0.26016,0.07588,0.271,6.96,1.08,7.043294684,7.11016,1.25588,7.220222282,0.26016,0.07588,0.271,6.85,1.18,6.950892029
26/10/2019 16:30,7.0704,1.0522,7.148264195,0.1104,0.0322,0.115,6.96,1.02,7.034344319,6.9604,1.1522,7.055121048,0.1104,0.0322,0.115,6.85,1.12,6.940958147
26/10/2019 17:00,7.08768,0.98724,7.156105826,0.12768,0.03724,0.133,6.96,0.95,7.024535572,6.97768,1.09724,7.06342366,0.12768,0.03724,0.133,6.85,1.06,6.931529413
26/10/2019 17:30,7.11256,1.05408,7.190243,0.08256,0.02408,0.086,7.03,1.03,7.105054539,6.99256,1.20408,7.095470668,0.08256,0.02408,0.086,6.91,1.18,7.010028531
26/10/2019 18:00,6.97688,0.97784,7.045071015,0.02688,0.00784,0.028,6.95,0.97,7.017364178,6.84688,1.12784,6.939148997,0.02688,0.00784,0.028,6.82,1.12,6.911352979
26/10/2019 18:30,7.26,1.08,7.339891007,0,0,0,7.26,1.08,7.339891007,7.13,1.23,7.235316164,0,0,0,7.13,1.23,7.235316164
26/10/2019 19:00,7.31,1.08,7.389350445,0,0,0,7.31,1.08,7.389350445,7.18,1.23,7.284593331,0,0,0,7.18,1.23,7.284593331
26/10/2019 19:30,7.17864,1.05252,7.255389073,0.00864,0.00252,0.009,7.17,1.05,7.246475005,7.05864,1.20252,7.160338889,0.00864,0.00252,0.009,7.05,1.2,7.151398465
26/10/2019 20:00,7.17,1.05,7.246475005,0,0,0,7.17,1.05,7.246475005,7.05,1.23,7.156493555,0,0,0,7.05,1.23,7.156493555
26/10/2019 20:30,7.10632,0.97476,7.172861423,0.01632,0.00476,0.017,7.09,0.97,7.156046394,7.01632,1.19476,7.117316756,0.01632,0.00476,0.017,7,1.19,7.100429564
26/10/2019 21:00,7.07344,1.00392,7.144327036,0.01344,0.00392,0.014,7.06,1,7.13046983,7.04344,1.48392,7.19805985,0.01344,0.00392,0.014,7.03,1.48,7.1841005
26/10/2019 21:30,7.0388,1.0784,7.120930557,0.0288,0.0084,0.03,7.01,1.07,7.091191719,6.9388,1.2384,7.048445219,0.0288,0.0084,0.03,6.91,1.23,7.018618098
26/10/2019 22:00,7.04992,1.08456,7.132856539,0.04992,0.01456,0.052,7,1.07,7.081306377,6.95992,1.24456,7.07031937,0.04992,0.01456,0.052,6.91,1.23,7.018618098
26/10/2019 22:30,6.81528,0.97904,6.885242247,0.06528,0.01904,0.068,6.75,0.96,6.817924904,6.81528,1.53904,6.986893845,0.06528,0.01904,0.068,6.75,1.52,6.919024498
26/10/2019 23:00,6.72176,0.90968,6.78303584,0.10176,0.02968,0.106,6.62,0.88,6.678233299,6.65176,1.07968,6.738814436,0.10176,0.02968,0.106,6.55,1.05,6.633626459
26/10/2019 23:30,6.63744,0.89092,6.696965596,0.03744,0.01092,0.039,6.6,0.88,6.658408218,6.58744,1.02092,6.666081563,0.03744,0.01092,0.039,6.55,1.01,6.627412768
27/10/2019 00:00,6.6336,0.8898,6.693010757,0.0336,0.0098,0.035,6.6,0.88,6.658408218,6.5836,1.0398,6.665206148,0.0336,0.0098,0.035,6.55,1.03,6.630490178
27/10/2019 00:30,6.62496,0.94728,6.692341474,0.02496,0.00728,0.026,6.6,0.94,6.666603333,6.54496,1.05728,6.629807116,0.02496,0.00728,0.026,6.52,1.05,6.60400636
27/10/2019 01:00,6.54344,0.78392,6.590230466,0.01344,0.00392,0.014,6.53,0.78,6.576419999,6.49344,0.91392,6.5574395,0.01344,0.00392,0.014,6.48,0.91,6.543584645
27/10/2019 01:30,6.54072,0.74896,6.583461035,0.03072,0.00896,0.032,6.51,0.74,6.551923382,6.49072,0.88896,6.55131254,0.03072,0.00896,0.032,6.46,0.88,6.519662568
27/10/2019 02:00,6.48096,0.77028,6.526574431,0.00096,0.00028,0.001,6.48,0.77,6.525588096,6.43096,0.94028,6.499336351,0.00096,0.00028,0.001,6.43,0.94,6.498345943
27/10/2019 02:30,6.33096,0.74028,6.374093583,0.00096,0.00028,0.001,6.33,0.74,6.373107562,6.28096,0.91028,6.346579252,0.00096,0.00028,0.001,6.28,0.91,6.345589019
27/10/2019 03:00,6.3972,0.7596,6.442139396,0.0672,0.0196,0.07,6.33,0.74,6.373107562,6.3472,0.9296,6.414912626,0.0672,0.0196,0.07,6.28,0.91,6.345589019
27/10/2019 03:30,6.60192,0.81056,6.651492705,0.24192,0.07056,0.252,6.36,0.74,6.40290559,6.55192,0.98056,6.62488895,0.24192,0.07056,0.252,6.31,0.91,6.375280386
27/10/2019 04:00,6.7584,0.8212,6.808108401,0.2784,0.0812,0.29,6.48,0.74,6.522116221,6.7184,1.0012,6.792591553,0.2784,0.0812,0.29,6.44,0.92,6.505382387
27/10/2019 04:30,6.66272,0.76996,6.707061667,0.10272,0.02996,0.107,6.56,0.74,6.601605865,6.62272,0.94996,6.690504032,0.10272,0.02996,0.107,6.52,0.92,6.584588066
27/10/2019 05:00,6.60224,0.72232,6.641635281,0.04224,0.01232,0.044,6.56,0.71,6.59831039,6.56224,0.90232,6.623984843,0.04224,0.01232,0.044,6.52,0.89,6.58046351
27/10/2019 05:30,6.50192,0.64056,6.53339734,0.00192,0.00056,0.002,6.5,0.64,6.531431696,6.45192,0.79056,6.500173598,0.00192,0.00056,0.002,6.45,0.79,6.498199751
27/10/2019 06:00,6.53264,0.39952,6.544845422,0.03264,0.00952,0.034,6.5,0.39,6.511689489,6.54264,1.12952,6.639424192,0.03264,0.00952,0.034,6.51,1.12,6.605641528
27/10/2019 06:30,6.59072,-0.27104,6.596290837,0.03072,0.00896,0.032,6.56,-0.28,6.565972891,6.74072,1.79896,6.976644122,0.03072,0.00896,0.032,6.71,1.79,6.944652619
27/10/2019 07:00,6.7296,-0.2472,6.734138698,0.0096,0.0028,0.01,6.72,-0.25,6.72464869,6.8796,1.8128,7.114431811,0.0096,0.0028,0.01,6.87,1.81,7.104435234
27/10/2019 07:30,6.82488,-0.22816,6.828692701,0.07488,0.02184,0.078,6.75,-0.25,6.754628043,6.96488,1.93184,7.227832261,0.07488,0.02184,0.078,6.89,1.91,7.149839159
27/10/2019 08:00,6.8404,0.7422,6.880547435,0.1104,0.0322,0.115,6.73,0.71,6.767348077,6.8704,1.5222,7.037008526,0.1104,0.0322,0.115,6.76,1.49,6.922261191
27/10/2019 08:30,6.78376,0.96068,6.851445526,0.17376,0.05068,0.181,6.61,0.91,6.672345914,6.70376,1.13068,6.798443601,0.17376,0.05068,0.181,6.53,1.08,6.618708333
27/10/2019 09:00,6.7816,1.0388,6.860699964,0.4416,0.1288,0.46,6.34,0.91,6.404974629,6.6816,1.1588,6.781341755,0.4416,0.1288,0.46,6.24,1.03,6.324436734
27/10/2019 09:30,7.20608,1.23344,7.310879783,1.00608,0.29344,1.048,6.2,0.94,6.270853211,7.09608,1.34344,7.222131431,1.00608,0.29344,1.048,6.09,1.05,6.179854367
27/10/2019 10:00,7.49872,1.48296,7.643950026,1.51872,0.44296,1.582,5.98,1.04,6.069761116,7.39872,1.58296,7.566162832,1.51872,0.44296,1.582,5.88,1.14,5.989490796
27/10/2019 10:30,7.8988,1.7184,8.083559859,1.9488,0.5684,2.03,5.95,1.15,6.06011551,7.7888,1.8284,8.000528233,1.9488,0.5684,2.03,5.84,1.26,5.974378629
27/10/2019 11:00,8.26456,1.88008,8.475709575,2.43456,0.71008,2.536,5.83,1.17,5.946242511,8.16456,1.99008,8.403597944,2.43456,0.71008,2.536,5.73,1.28,5.871226448
27/10/2019 11:30,8.51048,1.97764,8.737238111,2.70048,0.78764,2.813,5.81,1.19,5.930615482,8.41048,2.11764,8.672979477,2.70048,0.78764,2.813,5.71,1.33,5.862849137
27/10/2019 12:00,8.62168,2.06924,8.866516802,2.91168,0.84924,3.033,5.71,1.22,5.838878317,8.52168,2.21924,8.805910299,2.91168,0.84924,3.033,5.61,1.37,5.774859306
27/10/2019 12:30,8.84696,2.09328,9.091233272,3.09696,0.90328,3.226,5.75,1.19,5.871848091,8.74696,2.24328,9.030039557,3.09696,0.90328,3.226,5.65,1.34,5.806728855
27/10/2019 13:00,8.96968,2.14324,9.222181792,3.19968,0.93324,3.333,5.77,1.21,5.895506764,8.84968,2.29324,9.141979315,3.19968,0.93324,3.333,5.65,1.36,5.811376773
27/10/2019 13:30,8.7928,1.9704,9.010871656,3.0528,0.8904,3.18,5.74,1.08,5.840719134,8.7028,2.1204,8.957389352,3.0528,0.8904,3.18,5.65,1.23,5.782335168
27/10/2019 14:00,9.00568,1.94124,9.212528697,3.05568,0.89124,3.183,5.95,1.05,6.041936776,8.91568,2.12124,9.164551762,3.05568,0.89124,3.183,5.86,1.23,5.987695717
27/10/2019 14:30,8.82976,1.73368,8.998350293,2.78976,0.81368,2.906,6.04,0.92,6.109664475,8.73976,1.93368,8.951118545,2.78976,0.81368,2.906,5.95,1.12,6.054494199
27/10/2019 15:00,8.44024,1.57132,8.585260497,2.37024,0.69132,2.469,6.07,0.88,6.133457426,8.34024,1.78132,8.528347097,2.37024,0.69132,2.469,5.97,1.09,6.068690139
27/10/2019 15:30,8.24352,1.42936,8.366522097,1.88352,0.54936,1.962,6.36,0.88,6.420591873,8.15352,1.63936,8.316693429,1.88352,0.54936,1.962,6.27,1.09,6.364039598
27/10/2019 16:00,8.68688,1.32784,8.787778058,1.94688,0.56784,2.028,6.74,0.76,6.782713321,8.58688,1.51784,8.719996927,1.94688,0.56784,2.028,6.64,0.95,6.707615075
27/10/2019 16:30,8.22504,1.09772,8.297967956,1.29504,0.37772,1.349,6.93,0.72,6.967302204,8.12504,1.26772,8.223344149,1.29504,0.37772,1.349,6.83,0.89,6.887742736
27/10/2019 17:00,7.81984,0.85912,7.866891686,0.57984,0.16912,0.604,7.24,0.69,7.272805511,7.69984,0.98912,7.763111129,0.57984,0.16912,0.604,7.12,0.82,7.167063555
27/10/2019 17:30,7.69864,0.70252,7.730626896,0.24864,0.07252,0.259,7.45,0.63,7.476590132,7.56864,0.82252,7.613202388,0.24864,0.07252,0.259,7.32,0.75,7.35832182
27/10/2019 18:00,7.25824,0.51532,7.276510331,0.01824,0.00532,0.019,7.24,0.51,7.257940479,7.13824,0.70532,7.173001227,0.01824,0.00532,0.019,7.12,0.7,7.154327362
27/10/2019 18:30,7.07,0.51,7.088370758,0,0,0,7.07,0.51,7.088370758,6.95,0.68,6.983186952,0,0,0,6.95,0.68,6.983186952
27/10/2019 19:00,7.21192,0.27056,7.216993335,0.00192,0.00056,0.002,7.21,0.27,7.215053707,7.29192,1.69056,7.485325003,0.00192,0.00056,0.002,7.29,1.69,7.483328137
27/10/2019 19:30,7.27432,-0.27124,7.279375152,0.06432,0.01876,0.067,7.21,-0.29,7.215829821,7.38432,1.83876,7.609810786,0.06432,0.01876,0.067,7.32,1.82,7.542864177
27/10/2019 20:00,7.23304,0.37672,7.242843751,0.02304,0.00672,0.024,7.21,0.37,7.219487516,7.21304,1.30672,7.330447681,0.02304,0.00672,0.024,7.19,1.3,7.306579227
27/10/2019 20:30,7.18112,0.66616,7.211952135,0.02112,0.00616,0.022,7.16,0.66,7.190354651,7.07112,0.78616,7.114688018,0.02112,0.00616,0.022,7.05,0.78,7.093017693
27/10/2019 21:00,7.21576,0.68168,7.247887968,0.00576,0.00168,0.006,7.21,0.68,7.241995581,7.11576,0.78168,7.158565778,0.00576,0.00168,0.006,7.11,0.78,7.152656849
27/10/2019 21:30,7.22824,0.68532,7.260655411,0.01824,0.00532,0.019,7.21,0.68,7.241995581,7.14824,0.83532,7.196880894,0.01824,0.00532,0.019,7.13,0.83,7.178147393
27/10/2019 22:00,7.02,0.68,7.052857577,0,0,0,7.02,0.68,7.052857577,6.94,0.83,6.989456345,0,0,0,6.94,0.83,6.989456345
27/10/2019 22:30,6.96,0.68,6.993139495,0,0,0,6.96,0.68,6.993139495,6.88,0.8,6.926355463,0,0,0,6.88,0.8,6.926355463
27/10/2019 23:00,6.81,0.64,6.84000731,0,0,0,6.81,0.64,6.84000731,6.74,0.78,6.784983419,0,0,0,6.74,0.78,6.784983419
27/10/2019 23:30,6.84,0.64,6.869876273,0,0,0,6.84,0.64,6.869876273,6.78,0.84,6.831837235,0,0,0,6.78,0.84,6.831837235
28/10/2019 00:00,6.88,1.3,7.00174264,0,0,0,6.88,1.3,7.00174264,6.7,0.97,6.769852288,0,0,0,6.7,0.97,6.769852288
28/10/2019 00:30,6.85,1.58,7.029857751,0,0,0,6.85,1.58,7.029857751,6.6,-0.24,6.604362195,0,0,0,6.6,-0.24,6.604362195
28/10/2019 01:00,6.84,1.53,7.00902989,0,0,0,6.84,1.53,7.00902989,6.6,0.64,6.630957699,0,0,0,6.6,0.64,6.630957699
28/10/2019 01:30,6.84,0.68,6.873718062,0,0,0,6.84,0.68,6.873718062,6.77,0.88,6.826953933,0,0,0,6.77,0.88,6.826953933
28/10/2019 02:00,6.73,0.68,6.764266405,0,0,0,6.73,0.68,6.764266405,6.68,0.86,6.735131773,0,0,0,6.68,0.86,6.735131773
28/10/2019 02:30,6.66,0.68,6.694624709,0,0,0,6.66,0.68,6.694624709,6.61,0.86,6.665710765,0,0,0,6.61,0.86,6.665710765
28/10/2019 03:00,6.69,0.81,6.73885747,0,0,0,6.69,0.81,6.73885747,6.64,1,6.714879001,0,0,0,6.64,1,6.714879001
28/10/2019 03:30,6.73,0.81,6.778569171,0,0,0,6.73,0.81,6.778569171,6.69,1,6.764325539,0,0,0,6.69,1,6.764325539
28/10/2019 04:00,6.73,0.81,6.778569171,0,0,0,6.73,0.81,6.778569171,6.69,1,6.764325539,0,0,0,6.69,1,6.764325539
28/10/2019 04:30,6.77,0.77,6.813648068,0,0,0,6.77,0.77,6.813648068,6.72,0.95,6.786818106,0,0,0,6.72,0.95,6.786818106
28/10/2019 05:00,6.8,0.7,6.835934464,0,0,0,6.8,0.7,6.835934464,6.75,0.88,6.807121271,0,0,0,6.75,0.88,6.807121271
28/10/2019 05:30,7.23096,0.82028,7.277337549,0.00096,0.00028,0.001,7.23,0.82,7.276352108,7.19096,1.02028,7.262979898,0.00096,0.00028,0.001,7.19,1.02,7.261990085
28/10/2019 06:00,7.74192,1.05056,7.812874093,0.00192,0.00056,0.002,7.74,1.05,7.810896235,7.69192,1.27056,7.796150076,0.00192,0.00056,0.002,7.69,1.27,7.794164484
28/10/2019 06:30,8.4984,1.2412,8.588560997,0.0384,0.0112,0.04,8.46,1.23,8.548947304,8.4484,1.4512,8.572131824,0.0384,0.0112,0.04,8.41,1.44,8.532391224
28/10/2019 07:00,8.8288,1.2384,8.915231012,0.0288,0.0084,0.03,8.8,1.23,8.88554444,8.8188,1.8684,9.014552235,0.0288,0.0084,0.03,8.79,1.86,8.984636887
28/10/2019 07:30,9.42096,2.34528,9.708492447,0.12096,0.03528,0.126,9.3,2.31,9.582593595,9.19096,1.49528,9.311799396,0.12096,0.03528,0.126,9.07,1.46,9.186756773
28/10/2019 08:00,9.9684,1.5262,10.08455676,0.3984,0.1162,0.415,9.57,1.41,9.673313807,10.0984,3.1062,10.56532825,0.3984,0.1162,0.415,9.7,2.99,10.15037438
28/10/2019 08:30,10.41312,2.18216,10.63930874,0.93312,0.27216,0.972,9.48,1.91,9.670496368,10.41312,2.97216,10.82897979,0.93312,0.27216,0.972,9.48,2.7,9.856997514
28/10/2019 09:00,10.87,2.855,11.23867986,1.56,0.455,1.625,9.31,2.4,9.614369454,10.74,2.695,11.07296821,1.56,0.455,1.625,9.18,2.24,9.449338601
28/10/2019 09:30,10.84552,2.73536,11.18514633,1.35552,0.39536,1.412,9.49,2.34,9.774236543,10.70552,2.57536,11.01093264,1.35552,0.39536,1.412,9.35,2.18,9.60077601
28/10/2019 10:00,11.0928,2.8954,11.46444735,1.7328,0.5054,1.805,9.36,2.39,9.66031573,10.9428,2.7254,11.27708637,1.7328,0.5054,1.805,9.21,2.22,9.473779605
28/10/2019 10:30,11.29416,3.17288,11.73137748,2.68416,0.78288,2.796,8.61,2.39,8.935558181,11.15416,3.00288,11.55130181,2.68416,0.78288,2.796,8.47,2.22,8.75610073
28/10/2019 11:00,11.18376,3.24068,11.64381787,2.81376,0.82068,2.931,8.37,2.42,8.712823882,11.04376,3.07068,11.46270957,2.81376,0.82068,2.931,8.23,2.25,8.532022035
28/10/2019 11:30,11.21704,3.23372,11.67385675,2.68704,0.78372,2.799,8.53,2.45,8.874874647,11.08704,3.07372,11.50522536,2.68704,0.78372,2.799,8.4,2.29,8.706555002
28/10/2019 12:00,11.03104,3.17572,11.47906969,2.59104,0.75572,2.699,8.44,2.42,8.780091116,10.90104,3.01572,11.31049248,2.59104,0.75572,2.699,8.31,2.26,8.61183488
28/10/2019 12:30,10.98192,3.21056,11.44160227,2.88192,0.84056,3.002,8.1,2.37,8.439603071,10.84192,3.02056,11.25482172,2.88192,0.84056,3.002,7.96,2.18,8.253120622
28/10/2019 13:00,10.82136,3.07748,11.25045401,2.63136,0.76748,2.741,8.19,2.31,8.509535828,10.69136,2.91748,11.08227721,2.63136,0.76748,2.741,8.06,2.15,8.341828337
28/10/2019 13:30,10.94176,3.17968,11.3944055,2.50176,0.72968,2.606,8.44,2.45,8.788407137,10.81176,3.01968,11.22553436,2.50176,0.72968,2.606,8.31,2.29,8.619756377
28/10/2019 14:00,10.95512,3.10816,11.38750687,2.08512,0.60816,2.172,8.87,2.5,9.2155792,10.82512,2.92816,11.21415819,2.08512,0.60816,2.172,8.74,2.32,9.042676595
28/10/2019 14:30,10.67056,2.84308,11.04282367,1.45056,0.42308,1.511,9.22,2.42,9.532302975,10.53056,2.66308,10.86207572,1.45056,0.42308,1.511,9.08,2.24,9.352218988
28/10/2019 15:00,10.61688,2.70784,10.95675766,0.98688,0.28784,1.028,9.63,2.42,9.929415894,10.48688,2.52784,10.78724373,0.98688,0.28784,1.028,9.5,2.24,9.760512282
28/10/2019 15:30,10.34008,2.39044,10.61279689,0.31008,0.09044,0.323,10.03,2.3,10.29033041,10.20008,2.21044,10.43684229,0.31008,0.09044,0.323,9.89,2.12,10.11466757
28/10/2019 16:00,10.09216,2.24188,10.33816809,0.21216,0.06188,0.221,9.88,2.18,10.11764795,9.95216,2.03188,10.15746154,0.21216,0.06188,0.221,9.74,1.97,9.937227984
