Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/10/2019 16:30,9.94912,2.05016,10.15815657,0.06912,0.02016,0.072,9.88,2.03,10.08639182,9.80912,1.86016,9.983938622,0.06912,0.02016,0.072,9.74,1.84,9.912275218
28/10/2019 17:00,10.10056,2.00308,10.2972638,0.01056,0.00308,0.011,10.09,2,10.28630643,9.95056,1.80308,10.11260312,0.01056,0.00308,0.011,9.94,1.8,10.10166323
28/10/2019 17:30,10.28208,2.00644,10.47601883,0.02208,0.00644,0.023,10.26,2,10.45311437,10.11208,1.77644,10.2669324,0.02208,0.00644,0.023,10.09,1.77,10.24407146
28/10/2019 18:00,10.0036,1.9298,10.18803911,0.0336,0.0098,0.035,9.97,1.92,10.15319162,9.8336,1.7098,9.98113746,0.0336,0.0098,0.035,9.8,1.7,9.946356117
28/10/2019 18:30,9.83608,1.93344,10.02430347,0.04608,0.01344,0.048,9.79,1.92,9.976497381,9.66608,1.77344,9.827420414,0.04608,0.01344,0.048,9.62,1.76,9.779672796
28/10/2019 19:00,9.72648,1.75064,9.882770543,0.03648,0.01064,0.038,9.69,1.74,9.844983494,9.62648,1.89064,9.810384131,0.03648,0.01064,0.038,9.59,1.88,9.772538053
28/10/2019 19:30,9.48496,1.34728,9.580168558,0.02496,0.00728,0.026,9.46,1.34,9.554433526,9.47496,2.08728,9.70214434,0.02496,0.00728,0.026,9.45,2.08,9.676202768
28/10/2019 20:00,9.70112,1.85616,9.877097711,0.02112,0.00616,0.022,9.68,1.85,9.855196599,9.55112,1.59616,9.683574753,0.02112,0.00616,0.022,9.53,1.59,9.661728624
28/10/2019 20:30,9.40112,1.76616,9.565583014,0.02112,0.00616,0.022,9.38,1.76,9.543689014,9.26112,1.59616,9.397663029,0.02112,0.00616,0.022,9.24,1.59,9.375803966
28/10/2019 21:00,9.3288,1.5584,9.458071685,0.0288,0.0084,0.03,9.3,1.55,9.428281922,9.2288,1.7284,9.389255349,0.0288,0.0084,0.03,9.2,1.72,9.35940169
28/10/2019 21:30,9.13744,1.56092,9.269804798,0.03744,0.01092,0.039,9.1,1.55,9.231061694,9.04744,1.73092,9.211528353,0.03744,0.01092,0.039,9.01,1.72,9.172704072
28/10/2019 22:00,8.89936,1.56148,9.035310078,0.03936,0.01148,0.041,8.86,1.55,8.994559467,8.81936,1.73148,8.98772128,0.03936,0.01148,0.041,8.78,1.72,8.946887727
28/10/2019 22:30,8.59528,1.55904,8.735527689,0.06528,0.01904,0.068,8.53,1.54,8.667900553,8.52528,1.73904,8.700842442,0.06528,0.01904,0.068,8.46,1.72,8.633075929
28/10/2019 23:00,8.5704,1.6222,8.722573531,0.1104,0.0322,0.115,8.46,1.59,8.608118261,8.5004,1.8422,8.697729646,0.1104,0.0322,0.115,8.39,1.81,8.583018117
28/10/2019 23:30,8.4668,1.5224,8.602581241,0.0768,0.0224,0.08,8.39,1.5,8.523033498,8.4168,1.7424,8.595259158,0.0768,0.0224,0.08,8.34,1.72,8.515515252
29/10/2019 00:00,8.34464,1.47052,8.473219329,0.10464,0.03052,0.109,8.24,1.44,8.364878959,8.29464,1.69052,8.465158628,0.10464,0.03052,0.109,8.19,1.66,8.356536364
29/10/2019 00:30,8.246,1.438,8.370445627,0.096,0.028,0.1,8.15,1.41,8.271070064,8.176,1.488,8.31030204,0.096,0.028,0.1,8.08,1.46,8.210846485
29/10/2019 01:00,8.13536,1.27948,8.235359822,0.13536,0.03948,0.141,8,1.24,8.095529631,8.08536,1.44948,8.21425825,0.13536,0.03948,0.141,7.95,1.41,8.074069606
29/10/2019 01:30,7.96816,1.22988,8.06251689,0.06816,0.01988,0.071,7.9,1.21,7.992127376,7.91816,1.39988,8.040952792,0.06816,0.01988,0.071,7.85,1.38,7.970376403
29/10/2019 02:00,7.9092,1.2756,8.011404371,0.0192,0.0056,0.02,7.89,1.27,7.991558046,7.8692,1.4456,8.000879202,0.0192,0.0056,0.02,7.85,1.44,7.980983649
29/10/2019 02:30,7.82384,1.27112,7.926425323,0.00384,0.00112,0.004,7.82,1.27,7.922455427,7.78384,1.44112,7.916122283,0.00384,0.00112,0.004,7.78,1.44,7.912142567
29/10/2019 03:00,7.8032,1.2126,7.89685564,0.0432,0.0126,0.045,7.76,1.2,7.852235351,7.7632,1.4326,7.894277484,0.0432,0.0126,0.045,7.72,1.42,7.849509539
29/10/2019 03:30,7.76856,1.15708,7.854257355,0.05856,0.01708,0.061,7.71,1.14,7.793824478,7.73856,1.41708,7.867237546,0.05856,0.01708,0.061,7.68,1.4,7.806561343
29/10/2019 04:00,7.69744,1.07092,7.771579775,0.03744,0.01092,0.039,7.66,1.06,7.732994245,7.65744,1.32092,7.770535181,0.03744,0.01092,0.039,7.62,1.31,7.731785046
29/10/2019 04:30,7.68784,1.06812,7.761685655,0.02784,0.00812,0.029,7.66,1.06,7.732994245,7.64784,1.28812,7.755559928,0.02784,0.00812,0.029,7.62,1.28,7.726758699
29/10/2019 05:00,7.70128,1.07204,7.775537499,0.04128,0.01204,0.043,7.66,1.06,7.732994245,7.64128,1.29204,7.749743699,0.04128,0.01204,0.043,7.6,1.28,7.707035747
29/10/2019 05:30,7.94696,1.08828,8.021130008,0.09696,0.02828,0.101,7.85,1.06,7.921243589,7.90696,1.30828,8.014462739,0.09696,0.02828,0.101,7.81,1.28,7.914196106
29/10/2019 06:00,8.44264,1.20452,8.528132187,0.15264,0.04452,0.159,8.29,1.16,8.370764601,8.40264,1.45452,8.527601503,0.15264,0.04452,0.159,8.25,1.41,8.369623647
29/10/2019 06:30,9.16768,1.64724,9.314491731,0.12768,0.03724,0.133,9.04,1.61,9.18224918,9.09768,1.76724,9.267735354,0.12768,0.03724,0.133,8.97,1.73,9.13530514
29/10/2019 07:00,9.38264,1.75452,9.545274946,0.15264,0.04452,0.159,9.23,1.71,9.387065569,9.30264,1.93452,9.501656624,0.15264,0.04452,0.159,9.15,1.89,9.343157924
29/10/2019 07:30,9.85016,2.12588,10.07695479,0.26016,0.07588,0.271,9.59,2.05,9.806661002,9.75016,2.20588,9.996575744,0.26016,0.07588,0.271,9.49,2.13,9.72609891
29/10/2019 08:00,10.6376,2.3868,10.90207999,0.5376,0.1568,0.56,10.1,2.23,10.34325384,10.4976,2.3268,10.75237667,0.5376,0.1568,0.56,9.96,2.17,10.19364998
29/10/2019 08:30,11.02624,2.70932,11.35422315,1.02624,0.29932,1.069,10,2.41,10.28630643,10.87624,2.49932,11.15971312,1.02624,0.29932,1.069,9.85,2.2,10.09269538
29/10/2019 09:00,11.28272,2.97996,11.66961577,1.54272,0.44996,1.607,9.74,2.53,10.06322513,11.13272,2.76996,11.47214596,1.54272,0.44996,1.607,9.59,2.32,9.866635698
29/10/2019 09:30,11.61848,3.15664,12.03966169,1.90848,0.55664,1.988,9.71,2.6,10.05206944,11.46848,2.94664,11.84097634,1.90848,0.55664,1.988,9.56,2.39,9.854222445
29/10/2019 10:00,11.88584,3.29212,12.33333883,2.23584,0.65212,2.329,9.65,2.64,10.00460394,11.73584,3.10212,12.13890806,2.23584,0.65212,2.329,9.5,2.45,9.810835846
29/10/2019 10:30,11.7056,3.4108,12.19240042,2.5056,0.7308,2.61,9.2,2.68,9.582400534,11.5656,3.2208,12.00569265,2.5056,0.7308,2.61,9.06,2.49,9.395940613
29/10/2019 11:00,11.81104,3.37072,12.28260637,2.47104,0.72072,2.574,9.34,2.65,9.708661082,11.67104,3.19072,12.0993334,2.47104,0.72072,2.574,9.2,2.47,9.525801804
29/10/2019 11:30,11.5124,3.2232,11.95509816,2.3424,0.6832,2.44,9.17,2.54,9.51527719,11.3724,3.0332,11.76995259,2.3424,0.6832,2.44,9.03,2.35,9.330777031
29/10/2019 12:00,11.73584,3.46712,12.23727345,2.83584,0.82712,2.954,8.9,2.64,9.283296828,11.58584,3.28712,12.04312445,2.83584,0.82712,2.954,8.75,2.46,9.08922989
29/10/2019 12:30,11.57472,3.19096,12.0065136,2.09472,0.61096,2.182,9.48,2.58,9.824805342,11.43472,3.00096,11.82195341,2.09472,0.61096,2.182,9.34,2.39,9.640938751
29/10/2019 13:00,10.9744,2.7492,11.3135121,0.8544,0.2492,0.89,10.12,2.5,10.42422179,10.8344,2.5692,11.13485572,0.8544,0.2492,0.89,9.98,2.32,10.24611146
29/10/2019 13:30,11.21336,2.81848,11.56214824,0.78336,0.22848,0.816,10.43,2.59,10.74676696,11.07336,2.63848,11.38335971,0.78336,0.22848,0.816,10.29,2.41,10.56845306
29/10/2019 14:00,11.59344,3.12392,12.00694496,1.69344,0.49392,1.764,9.9,2.63,10.24338323,11.45344,2.94392,11.82573265,1.69344,0.49392,1.764,9.76,2.45,10.06280776
29/10/2019 14:30,11.27216,3.08688,11.68719039,1.77216,0.51688,1.846,9.5,2.57,9.841488709,11.13216,2.90688,11.50543079,1.77216,0.51688,1.846,9.36,2.39,9.66031573
29/10/2019 15:00,11.04936,2.78148,11.39407686,0.99936,0.29148,1.041,10.05,2.49,10.35386884,10.91936,2.61148,11.22729935,0.99936,0.29148,1.041,9.92,2.32,10.18767883
29/10/2019 15:30,11.03864,2.59252,11.33899171,0.48864,0.14252,0.509,10.55,2.45,10.83074328,10.89864,2.43252,11.16680381,0.48864,0.14252,0.509,10.41,2.29,10.65890238
29/10/2019 16:00,10.9216,2.5988,11.22653589,0.4416,0.1288,0.46,10.48,2.47,10.76713982,10.7716,2.4588,11.04866797,0.4416,0.1288,0.46,10.33,2.33,10.58951368
29/10/2019 16:30,10.45312,2.14216,10.67035928,0.21312,0.06216,0.222,10.24,2.08,10.4491148,10.35312,2.32216,10.6103497,0.21312,0.06216,0.222,10.14,2.26,10.38880166
29/10/2019 17:00,10.52736,2.28548,10.77259149,0.08736,0.02548,0.091,10.44,2.26,10.68181632,10.35736,2.04548,10.55740946,0.08736,0.02548,0.091,10.27,2.02,10.46677123
29/10/2019 17:30,10.33264,1.71952,10.47474097,0.03264,0.00952,0.034,10.3,1.71,10.44098175,10.30264,2.59952,10.62553035,0.03264,0.00952,0.034,10.27,2.59,10.59155324
29/10/2019 18:00,10.12032,1.37176,10.21286455,0.04032,0.01176,0.042,10.08,1.36,10.17133226,10.24032,3.13176,10.70850477,0.04032,0.01176,0.042,10.2,3.12,10.66650833
29/10/2019 18:30,10.03664,1.97652,10.2294073,0.05664,0.01652,0.059,9.98,1.96,10.17064403,9.91664,2.09652,10.1358347,0.05664,0.01652,0.059,9.86,2.08,10.07700352
29/10/2019 19:00,9.878,2.024,10.08322667,0.048,0.014,0.05,9.83,2.01,10.03339424,9.718,1.804,9.884024484,0.048,0.014,0.05,9.67,1.79,9.834276791
29/10/2019 19:30,9.70072,1.97896,9.900517724,0.03072,0.00896,0.032,9.67,1.97,9.868627057,9.54072,1.72896,9.696114727,0.03072,0.00896,0.032,9.51,1.72,9.664289938
29/10/2019 20:00,9.66168,1.97924,9.862324848,0.03168,0.00924,0.033,9.63,1.97,9.829435386,9.54168,1.88924,9.726915493,0.03168,0.00924,0.033,9.51,1.88,9.694044564
29/10/2019 20:30,9.33128,0.96204,9.380741303,0.04128,0.01204,0.043,9.29,0.95,9.338447408,9.47128,2.73204,9.857443249,0.04128,0.01204,0.043,9.43,2.72,9.814443438
29/10/2019 21:00,9.2732,1.0026,9.32724209,0.0432,0.0126,0.045,9.23,0.99,9.282941344,9.4232,2.7726,9.822627398,0.0432,0.0126,0.045,9.38,2.76,9.777627524
29/10/2019 21:30,9.08032,0.95176,9.130063439,0.04032,0.01176,0.042,9.04,0.94,9.088740287,9.23032,2.74176,9.628917655,0.04032,0.01176,0.042,9.19,2.73,9.58691817
29/10/2019 22:00,8.88208,1.39644,8.991184004,0.02208,0.00644,0.023,8.86,1.39,8.968372205,8.89208,2.18644,9.156943082,0.02208,0.00644,0.023,8.87,2.18,9.13396409
29/10/2019 22:30,8.6632,1.6026,8.810185072,0.0432,0.0126,0.045,8.62,1.59,8.765414993,8.5732,1.7226,8.744547387,0.0432,0.0126,0.045,8.53,1.71,8.699712639
29/10/2019 23:00,8.58088,1.63484,8.735227725,0.05088,0.01484,0.053,8.53,1.62,8.682470846,8.51088,1.74484,8.687896466,0.05088,0.01484,0.053,8.46,1.73,8.635073827
29/10/2019 23:30,8.4528,1.6354,8.609550569,0.0528,0.0154,0.055,8.4,1.62,8.554788133,8.3928,1.7454,8.572369159,0.0528,0.0154,0.055,8.34,1.73,8.517540725
30/10/2019 00:00,8.15928,1.52604,8.300761905,0.08928,0.02604,0.093,8.07,1.5,8.208221488,8.09928,1.66604,8.268858797,0.08928,0.02604,0.093,8.01,1.64,8.176166583
30/10/2019 00:30,8.15352,1.50436,8.291139089,0.08352,0.02436,0.087,8.07,1.48,8.204590179,8.09352,1.62436,8.254914379,0.08352,0.02436,0.087,8.01,1.6,8.168237264
30/10/2019 01:00,8.07504,1.50772,8.214590105,0.09504,0.02772,0.099,7.98,1.48,8.116082799,8.01504,1.62772,8.178651392,0.09504,0.02772,0.099,7.92,1.6,8.08
30/10/2019 01:30,8.0508,1.3994,8.171517668,0.1008,0.0294,0.105,7.95,1.37,8.067180424,7.9908,1.5194,8.133969572,0.1008,0.0294,0.105,7.89,1.49,8.029458263
30/10/2019 02:00,7.6808,0.9094,7.73444872,0.1008,0.0294,0.105,7.58,0.88,7.630910824,7.7108,1.8594,7.9318223,0.1008,0.0294,0.105,7.61,1.83,7.826940654
30/10/2019 02:30,7.56728,0.41004,7.578381054,0.13728,0.04004,0.143,7.43,0.37,7.439206947,7.74728,2.46004,8.12847736,0.13728,0.04004,0.143,7.61,2.42,7.985518142
30/10/2019 03:00,7.64328,0.56304,7.663990031,0.11328,0.03304,0.118,7.53,0.53,7.548629015,7.77328,2.23304,8.087666511,0.11328,0.03304,0.118,7.66,2.2,7.969667496
30/10/2019 03:30,7.78192,1.26556,7.884156328,0.12192,0.03556,0.127,7.66,1.23,7.758124773,7.74192,1.39556,7.866696448,0.12192,0.03556,0.127,7.62,1.36,7.740413426
30/10/2019 04:00,7.70656,1.24108,7.805853355,0.10656,0.03108,0.111,7.6,1.21,7.695719589,7.65656,1.37108,7.778352743,0.10656,0.03108,0.111,7.55,1.34,7.667991914
30/10/2019 04:30,7.68264,1.25452,7.78439322,0.15264,0.04452,0.159,7.53,1.21,7.626598193,7.63264,1.38452,7.75719595,0.15264,0.04452,0.159,7.48,1.34,7.599078892
30/10/2019 05:00,7.7892,1.1606,7.875190728,0.1392,0.0406,0.145,7.65,1.12,7.731552237,7.7392,1.3206,7.851063686,0.1392,0.0406,0.145,7.6,1.28,7.707035747
30/10/2019 05:30,7.96784,1.16312,8.052286781,0.14784,0.04312,0.154,7.82,1.12,7.899797466,7.90784,1.34312,8.021091247,0.14784,0.04312,0.154,7.76,1.3,7.86813828
30/10/2019 06:00,8.37112,1.28116,8.46859026,0.14112,0.04116,0.147,8.23,1.24,8.322890123,8.32112,1.44116,8.444997348,0.14112,0.04116,0.147,8.18,1.4,8.298939691
30/10/2019 06:30,8.59904,1.01472,8.65870346,0.11904,0.03472,0.124,8.48,0.98,8.536439539,8.65904,2.02472,8.892607312,0.11904,0.03472,0.124,8.54,1.99,8.768791251
30/10/2019 07:00,9.32056,0.93808,9.3676482,0.13056,0.03808,0.136,9.19,0.9,9.233964479,9.50056,2.72808,9.884485864,0.13056,0.03808,0.136,9.37,2.69,9.748487062
30/10/2019 07:30,9.49736,1.58048,9.627967802,0.20736,0.06048,0.216,9.29,1.52,9.4135275,9.51736,2.38048,9.810546692,0.20736,0.06048,0.216,9.31,2.32,9.594712085
30/10/2019 08:00,10.01536,2.11948,10.23716911,0.37536,0.10948,0.391,9.64,2.01,9.847319432,9.89536,1.99948,10.09534892,0.37536,0.10948,0.391,9.52,1.89,9.705797237
30/10/2019 08:30,10.7396,2.2078,10.96418665,0.8496,0.2478,0.885,9.89,1.96,10.08234596,10.6796,2.5478,10.97930512,0.8496,0.2478,0.885,9.83,2.3,10.09548909
30/10/2019 09:00,10.9108,1.8744,11.07063377,1.4208,0.4144,1.48,9.49,1.46,9.6016509,11.0508,3.6544,11.6393651,1.4208,0.4144,1.48,9.63,3.24,10.16043798
30/10/2019 09:30,11.05872,2.05796,11.24857713,1.87872,0.54796,1.957,9.18,1.51,9.303359608,11.19872,3.85796,11.84462684,1.87872,0.54796,1.957,9.32,3.31,9.890323554
30/10/2019 10:00,11.23648,2.20064,11.44994756,2.19648,0.64064,2.288,9.04,1.56,9.173614337,11.36648,4.01064,12.05330249,2.19648,0.64064,2.288,9.17,3.37,9.769636636
30/10/2019 10:30,11.13096,2.28528,11.36313228,2.28096,0.66528,2.376,8.85,1.62,8.997049516,11.26096,4.06528,11.97228974,2.28096,0.66528,2.376,8.98,3.4,9.602103936
30/10/2019 11:00,11.25672,2.43196,11.51643064,2.40672,0.70196,2.507,8.85,1.73,9.017505198,11.38672,4.22196,12.14423067,2.40672,0.70196,2.507,8.98,3.52,9.645247534
30/10/2019 11:30,11.3488,2.4334,11.60675222,2.5488,0.7434,2.655,8.8,1.69,8.960809115,11.4788,4.2234,12.23110612,2.5488,0.7434,2.655,8.93,3.48,9.584117069
30/10/2019 12:00,11.20536,2.32448,11.44391978,2.17536,0.63448,2.266,9.03,1.69,9.186783986,11.34536,4.11448,12.06839423,2.17536,0.63448,2.266,9.17,3.48,9.808124184
30/10/2019 12:30,10.86864,2.00752,11.05248714,1.56864,0.45752,1.634,9.3,1.55,9.428281922,11.00864,3.79752,11.64522704,1.56864,0.45752,1.634,9.44,3.34,10.01345095
30/10/2019 13:00,10.54216,1.73688,10.68428236,1.29216,0.37688,1.346,9.25,1.36,9.349443834,10.67216,3.51688,11.23670076,1.29216,0.37688,1.346,9.38,3.14,9.891612609
30/10/2019 13:30,10.43304,1.76172,10.58073632,1.10304,0.32172,1.149,9.33,1.44,9.440471387,10.56304,3.53172,11.13781218,1.10304,0.32172,1.149,9.46,3.21,9.989779777
30/10/2019 14:00,10.43352,1.81436,10.59010112,1.28352,0.37436,1.337,9.15,1.44,9.26261842,10.55352,3.58436,11.14560097,1.28352,0.37436,1.337,9.27,3.21,9.810045871
30/10/2019 14:30,10.2372,1.7546,10.38647606,0.9072,0.2646,0.945,9.33,1.49,9.448227347,10.3772,3.5346,10.96264918,0.9072,0.2646,0.945,9.47,3.27,10.01867257
30/10/2019 15:00,10.50008,1.70544,10.63767858,0.67008,0.19544,0.698,9.83,1.51,9.945300398,10.65008,3.51544,11.21528075,0.67008,0.19544,0.698,9.98,3.32,10.5177374
30/10/2019 15:30,10.23872,1.46796,10.3434179,0.43872,0.12796,0.457,9.8,1.34,9.891187997,10.38872,3.26796,10.89059529,0.43872,0.12796,0.457,9.95,3.14,10.43370021
30/10/2019 16:00,10.09864,1.41252,10.19694771,0.24864,0.07252,0.259,9.85,1.34,9.940729349,10.23864,3.21252,10.73079838,0.24864,0.07252,0.259,9.99,3.14,10.47185275
30/10/2019 16:30,10.01984,2.15912,10.24982892,0.09984,0.02912,0.104,9.92,2.13,10.14609777,9.86984,1.96912,10.0643517,0.09984,0.02912,0.104,9.77,1.94,9.960747964
30/10/2019 17:00,10.1492,2.1356,10.37145351,0.0192,0.0056,0.02,10.13,2.13,10.35151197,9.9892,1.9156,10.17121625,0.0192,0.0056,0.02,9.97,1.91,10.15130533
30/10/2019 17:30,10.25536,2.13448,10.47513311,0.01536,0.00448,0.016,10.24,2.13,10.45918257,10.08536,1.89448,10.26175135,0.01536,0.00448,0.016,10.07,1.89,10.24582842
30/10/2019 18:00,10.13728,2.24504,10.38290183,0.01728,0.00504,0.018,10.12,2.24,10.36494091,9.96728,2.02504,10.17091233,0.01728,0.00504,0.018,9.95,2.02,10.15297493
30/10/2019 18:30,9.88376,2.25568,10.13788952,0.05376,0.01568,0.056,9.83,2.24,10.08198889,9.72376,2.03568,9.934560967,0.05376,0.01568,0.056,9.67,2.02,9.878729675
30/10/2019 19:00,9.71848,2.14164,9.951656917,0.10848,0.03164,0.113,9.61,2.11,9.838912542,9.54848,1.91164,9.737958605,0.10848,0.03164,0.113,9.44,1.88,9.625383109
30/10/2019 19:30,9.63432,2.10876,9.862402882,0.06432,0.01876,0.067,9.57,2.09,9.795560219,9.47432,1.86876,9.656863021,0.06432,0.01876,0.067,9.41,1.85,9.590130343
30/10/2019 20:00,9.57552,2.02036,9.786339346,0.03552,0.01036,0.037,9.54,2.01,9.749446138,9.42552,1.80036,9.595922228,0.03552,0.01036,0.037,9.39,1.79,9.559089915
30/10/2019 20:30,9.344,1.927,9.540632317,0.024,0.007,0.025,9.32,1.92,9.515713321,9.204,1.707,9.360954278,0.024,0.007,0.025,9.18,1.7,9.336080548
30/10/2019 21:00,9.0984,2.0912,9.33563067,0.0384,0.0112,0.04,9.06,2.08,9.29569793,8.9584,1.8612,9.14969923,0.0384,0.0112,0.04,8.92,1.85,9.109824367
30/10/2019 21:30,9.01376,2.00568,9.234209311,0.05376,0.01568,0.056,8.96,1.99,9.178327734,8.89376,1.86568,9.087338928,0.05376,0.01568,0.056,8.84,1.85,9.031505965
30/10/2019 22:00,8.80376,1.89568,9.005542338,0.05376,0.01568,0.056,8.75,1.88,8.949687145,8.70376,1.80568,8.889089852,0.05376,0.01568,0.056,8.65,1.79,8.833266666
30/10/2019 22:30,8.5616,1.9038,8.770715421,0.0816,0.0238,0.085,8.48,1.88,8.685896615,8.4716,2.0438,8.714650022,0.0816,0.0238,0.085,8.39,2.02,8.629745072
30/10/2019 23:00,8.51216,1.90688,8.723133565,0.09216,0.02688,0.096,8.42,1.88,8.627328671,8.43216,2.07688,8.684166788,0.09216,0.02688,0.096,8.34,2.05,8.588253606
30/10/2019 23:30,8.32944,1.68192,8.497554095,0.10944,0.03192,0.114,8.22,1.65,8.383966842,8.26944,1.86192,8.476460582,0.10944,0.03192,0.114,8.16,1.83,8.362684976
31/10/2019 00:00,8.05232,1.56276,8.202565221,0.11232,0.03276,0.117,7.94,1.53,8.086068266,8.00232,1.78276,8.198497338,0.11232,0.03276,0.117,7.89,1.75,8.081744861
31/10/2019 00:30,8.05232,1.50276,8.191345738,0.11232,0.03276,0.117,7.94,1.47,8.07493034,8.00232,1.72276,8.185659863,0.11232,0.03276,0.117,7.89,1.69,8.068965237
31/10/2019 01:00,8.1068,1.6424,8.271498292,0.0768,0.0224,0.08,8.03,1.62,8.191782468,8.0568,1.8824,8.27378124,0.0768,0.0224,0.08,7.98,1.86,8.19390017
31/10/2019 01:30,7.85544,1.42492,7.983629162,0.08544,0.02492,0.089,7.77,1.4,7.895118745,7.80544,1.65492,7.97895067,0.08544,0.02492,0.089,7.72,1.63,7.890202786
31/10/2019 02:00,7.712,1.421,7.841822811,0.072,0.021,0.075,7.64,1.4,7.767213142,7.652,1.571,7.811603229,0.072,0.021,0.075,7.58,1.55,7.736853366
31/10/2019 02:30,7.6224,1.4182,7.753210496,0.0624,0.0182,0.065,7.56,1.4,7.688536922,7.5624,1.5682,7.723285894,0.0624,0.0182,0.065,7.5,1.55,7.658492019
31/10/2019 03:00,7.69856,1.41708,7.827895107,0.05856,0.01708,0.061,7.64,1.4,7.767213142,7.63856,1.53708,7.79167593,0.05856,0.01708,0.061,7.58,1.52,7.730899042
31/10/2019 03:30,7.78952,1.54736,7.941721778,0.05952,0.01736,0.062,7.73,1.53,7.879961929,7.67952,1.25736,7.781772395,0.05952,0.01736,0.062,7.62,1.24,7.720233157
31/10/2019 04:00,7.6776,1.1468,7.76277605,0.0576,0.0168,0.06,7.62,1.13,7.703330449,7.6276,1.3168,7.740429187,0.0576,0.0168,0.06,7.57,1.3,7.680813759
31/10/2019 04:30,7.768,1.174,7.856214101,0.048,0.014,0.05,7.72,1.16,7.80666382,7.728,1.354,7.845718578,0.048,0.014,0.05,7.68,1.34,7.796024628
31/10/2019 05:00,7.79512,1.17316,7.882905568,0.04512,0.01316,0.047,7.75,1.16,7.83633205,7.75512,1.35316,7.872288625,0.04512,0.01316,0.047,7.71,1.34,7.825579851
31/10/2019 05:30,7.90144,1.26792,8.002523052,0.06144,0.01792,0.064,7.84,1.25,7.939023869,7.85144,1.39792,7.974916326,0.06144,0.01792,0.064,7.79,1.38,7.911289402
31/10/2019 06:00,7.918,0.684,7.947488912,0.048,0.014,0.05,7.87,0.67,7.898468206,8.038,2.154,8.321608018,0.048,0.014,0.05,7.99,2.14,8.271620156
31/10/2019 06:30,8.70184,1.58512,8.845033906,0.05184,0.01512,0.054,8.65,1.57,8.79132527,8.63184,1.74512,8.806480886,0.05184,0.01512,0.054,8.58,1.73,8.752673877
31/10/2019 07:00,9.31528,1.90904,9.508884014,0.06528,0.01904,0.068,9.25,1.89,9.441112223,9.21528,1.97904,9.425390432,0.06528,0.01904,0.068,9.15,1.96,9.357569129
31/10/2019 07:30,9.49544,1.94492,9.692579357,0.08544,0.02492,0.089,9.41,1.92,9.603879424,9.40544,2.11492,9.64028984,0.08544,0.02492,0.089,9.32,2.09,9.551465856
31/10/2019 08:00,9.83768,2.13224,10.06610129,0.24768,0.07224,0.258,9.59,2.06,9.808756292,9.73768,2.31224,10.00843972,0.24768,0.07224,0.258,9.49,2.24,9.750779456
31/10/2019 08:30,10.10168,1.87924,10.27499303,0.51168,0.14924,0.533,9.59,1.73,9.744793482,10.13168,2.98924,10.56345092,0.51168,0.14924,0.533,9.62,2.84,10.03045363
31/10/2019 09:00,10.5388,1.8484,10.69966766,1.2288,0.3584,1.28,9.31,1.49,9.428478138,10.6788,3.6684,11.29132091,1.2288,0.3584,1.28,9.45,3.31,10.01292165
31/10/2019 09:30,10.69848,1.89164,10.8644271,1.54848,0.45164,1.613,9.15,1.44,9.26261842,10.82848,3.76164,11.46324189,1.54848,0.45164,1.613,9.28,3.31,9.85263924
31/10/2019 10:00,10.90792,2.06356,11.10139625,1.89792,0.55356,1.977,9.01,1.51,9.135655423,11.03792,3.94356,11.72123472,1.89792,0.55356,1.977,9.14,3.39,9.748420385
31/10/2019 10:30,10.7392,1.9756,10.9194053,1.9392,0.5656,2.02,8.8,1.41,8.912244386,10.8592,3.8556,11.52336218,1.9392,0.5656,2.02,8.92,3.29,9.507391861
31/10/2019 11:00,10.83208,2.06644,11.02742633,1.94208,0.56644,2.023,8.89,1.5,9.0156586,10.96208,3.91644,11.64069157,1.94208,0.56644,2.023,9.02,3.35,9.622000831
31/10/2019 11:30,10.7464,1.9802,10.9273192,1.6464,0.4802,1.715,9.1,1.5,9.22279784,10.8864,3.8302,11.54054318,1.6464,0.4802,1.715,9.24,3.35,9.828534987
31/10/2019 12:00,10.68112,1.99116,10.86512966,1.58112,0.46116,1.647,9.1,1.53,9.22772453,10.82112,3.84116,11.48264552,1.58112,0.46116,1.647,9.24,3.38,9.83880074
31/10/2019 12:30,10.50216,1.82188,10.6590155,1.17216,0.34188,1.221,9.33,1.48,9.446655493,10.63216,3.65188,11.24184388,1.17216,0.34188,1.221,9.46,3.31,10.02236
31/10/2019 13:00,10.15856,1.65208,10.29202165,0.89856,0.26208,0.936,9.26,1.39,9.363743909,10.29856,3.48208,10.87130255,0.89856,0.26208,0.936,9.4,3.22,9.936216584
31/10/2019 13:30,10.34168,1.77424,10.49277241,1.11168,0.32424,1.158,9.23,1.45,9.343200736,10.48168,3.59424,11.08080217,1.11168,0.32424,1.158,9.37,3.27,9.924202739
31/10/2019 14:00,10.10528,1.60904,10.23258001,0.78528,0.22904,0.818,9.32,1.38,9.42161345,10.24528,3.42904,10.80389178,0.78528,0.22904,0.818,9.46,3.2,9.986570983
31/10/2019 14:30,10.20848,1.70664,10.35015382,0.70848,0.20664,0.738,9.5,1.5,9.617692031,10.33848,3.47664,10.90739173,0.70848,0.20664,0.738,9.63,3.27,10.17004425
31/10/2019 15:00,10.46912,1.84516,10.63047925,0.90912,0.26516,0.947,9.56,1.58,9.689685237,10.59912,3.60516,11.19546888,0.90912,0.26516,0.947,9.69,3.34,10.24947316
31/10/2019 15:30,10.25856,1.62708,10.38679174,0.29856,0.08708,0.311,9.96,1.54,10.07835304,10.39856,3.37708,10.93319347,0.29856,0.08708,0.311,10.1,3.29,10.62233967
31/10/2019 16:00,10.13344,1.49892,10.24369891,0.13344,0.03892,0.139,10,1.46,10.10601801,10.27344,3.24892,10.77492694,0.13344,0.03892,0.139,10.14,3.21,10.63596258
31/10/2019 16:30,10.03456,1.39008,10.13038582,0.03456,0.01008,0.036,10,1.38,10.09477092,10.17456,3.14008,10.64808779,0.03456,0.01008,0.036,10.14,3.13,10.61209216
31/10/2019 17:00,10.09768,1.91224,10.27714957,0.00768,0.00224,0.008,10.09,1.91,10.26918692,9.97768,2.05224,10.18654933,0.00768,0.00224,0.008,9.97,2.05,10.17857554
31/10/2019 17:30,10.0596,2.0128,10.25899196,0.0096,0.0028,0.01,10.05,2.01,10.24902922,9.8896,1.7728,10.04723882,0.0096,0.0028,0.01,9.88,1.77,10.03729545
31/10/2019 18:00,9.95,2.11,10.17126344,0,0,0,9.95,2.11,10.17126344,9.78,1.87,9.957173294,0,0,0,9.78,1.87,9.957173294
31/10/2019 18:30,9.72384,2.08112,9.944049718,0.00384,0.00112,0.004,9.72,2.08,9.940060362,9.56384,1.87112,9.745159085,0.00384,0.00112,0.004,9.56,1.87,9.741175494
31/10/2019 19:00,9.5596,2.0028,9.767146973,0.0096,0.0028,0.01,9.55,2,9.757176846,9.4096,1.7728,9.57514449,0.0096,0.0028,0.01,9.4,1.77,9.565192105
31/10/2019 19:30,9.36864,1.80252,9.540466121,0.00864,0.00252,0.009,9.36,1.8,9.531505652,9.21864,1.59252,9.355182703,0.00864,0.00252,0.009,9.21,1.59,9.346239886
31/10/2019 20:00,9.2996,1.9228,9.496300332,0.0096,0.0028,0.01,9.29,1.92,9.486332273,9.1596,1.6728,9.31109725,0.0096,0.0028,0.01,9.15,1.67,9.301150466
31/10/2019 20:30,9.1848,1.9614,9.391892301,0.0048,0.0014,0.005,9.18,1.96,9.386905773,9.0448,1.7614,9.214713072,0.0048,0.0014,0.005,9.04,1.76,9.209733981
31/10/2019 21:00,9.06208,1.57644,9.19817683,0.02208,0.00644,0.023,9.04,1.57,9.175320158,9.01208,2.03644,9.239300504,0.02208,0.00644,0.023,8.99,2.03,9.216344178
31/10/2019 21:30,8.87248,1.68364,9.030810872,0.01248,0.00364,0.013,8.86,1.68,9.017871146,8.76248,1.73364,8.932332473,0.01248,0.00364,0.013,8.75,1.73,8.919383387
31/10/2019 22:00,8.62208,1.65644,8.779752673,0.02208,0.00644,0.023,8.6,1.65,8.756854458,8.53208,1.69644,8.699097528,0.02208,0.00644,0.023,8.51,1.69,8.676185798
31/10/2019 22:30,8.4396,1.6928,8.607695394,0.0096,0.0028,0.01,8.43,1.69,8.597732259,8.3496,1.7528,8.531595865,0.0096,0.0028,0.01,8.34,1.75,8.521625432
31/10/2019 23:00,8.36248,1.64364,8.522477586,0.01248,0.00364,0.013,8.35,1.64,8.509529952,8.28248,1.70364,8.455877494,0.01248,0.00364,0.013,8.27,1.7,8.442920111
31/10/2019 23:30,8.19536,1.59448,8.349029405,0.01536,0.00448,0.016,8.18,1.59,8.333096663,8.13536,1.67448,8.305899446,0.01536,0.00448,0.016,8.12,1.67,8.289951749
01/11/2019 00:00,8.06592,1.53756,8.211160466,0.02592,0.00756,0.027,8.04,1.53,8.184283719,8.01592,1.62756,8.179481952,0.02592,0.00756,0.027,7.99,1.62,8.15257628
01/11/2019 00:30,7.92976,1.51868,8.073876553,0.02976,0.00868,0.031,7.9,1.51,8.043015604,7.86976,1.55868,8.022630853,0.02976,0.00868,0.031,7.84,1.55,7.991751998
01/11/2019 01:00,7.87264,1.53952,8.021756815,0.03264,0.00952,0.034,7.84,1.53,7.987897095,7.80264,1.55952,7.9569651,0.03264,0.00952,0.034,7.77,1.55,7.92309283
01/11/2019 01:30,7.89552,1.49036,8.034949222,0.03552,0.01036,0.037,7.86,1.48,7.99812478,7.83552,1.54036,7.985492007,0.03552,0.01036,0.037,7.8,1.53,7.948641393
01/11/2019 02:00,7.72936,1.38148,7.851846471,0.03936,0.01148,0.041,7.69,1.37,7.811081871,7.67936,1.49148,7.822856422,0.03936,0.01148,0.041,7.64,1.48,7.782030583
01/11/2019 02:30,7.64168,1.26924,7.746369692,0.03168,0.00924,0.033,7.61,1.26,7.713604864,7.59168,1.30924,7.70374679,0.03168,0.00924,0.033,7.56,1.3,7.670958219
01/11/2019 03:00,7.65536,1.26448,7.759087988,0.01536,0.00448,0.016,7.64,1.26,7.743203471,7.60536,1.30448,7.716422021,0.01536,0.00448,0.016,7.59,1.3,7.700525956
01/11/2019 03:30,7.74152,1.31336,7.852136423,0.01152,0.00336,0.012,7.73,1.31,7.840216834,7.68152,1.35336,7.799829024,0.01152,0.00336,0.012,7.67,1.35,7.787900873
01/11/2019 04:00,7.65632,1.33476,7.771796459,0.01632,0.00476,0.017,7.64,1.33,7.754901676,7.60632,1.35476,7.726026055,0.01632,0.00476,0.017,7.59,1.35,7.709124464
01/11/2019 04:30,7.5896,1.4028,7.71815237,0.0096,0.0028,0.01,7.58,1.4,7.708203422,7.5396,1.4328,7.674534774,0.0096,0.0028,0.01,7.53,1.43,7.664580876
01/11/2019 05:00,7.64344,1.33392,7.758963694,0.01344,0.00392,0.014,7.63,1.33,7.745050032,7.59344,1.36392,7.714960065,0.01344,0.00392,0.014,7.58,1.36,7.701038891
01/11/2019 05:30,7.74496,1.30728,7.85451376,0.02496,0.00728,0.026,7.72,1.3,7.828690823,7.68496,1.33728,7.80044409,0.02496,0.00728,0.026,7.66,1.33,7.774606099
01/11/2019 06:00,7.90016,1.32588,8.010648276,0.02016,0.00588,0.021,7.88,1.32,7.989793489,7.84016,1.33588,7.953155613,0.02016,0.00588,0.021,7.82,1.33,7.93229475
01/11/2019 06:30,8.604,1.567,8.745530573,0.024,0.007,0.025,8.58,1.56,8.720665112,8.544,1.667,8.705103388,0.024,0.007,0.025,8.52,1.66,8.680207371
01/11/2019 07:00,9.07072,1.54896,9.202023604,0.03072,0.00896,0.032,9.04,1.54,9.170234457,9.06072,2.11896,9.305194162,0.03072,0.00896,0.032,9.03,2.11,9.273241073
01/11/2019 07:30,9.30376,1.88568,9.492931012,0.05376,0.01568,0.056,9.25,1.87,9.437128801,9.20376,1.93568,9.405107931,0.05376,0.01568,0.056,9.15,1.92,9.349272699
01/11/2019 08:00,9.74448,2.04464,9.956678322,0.08448,0.02464,0.088,9.66,2.02,9.868941179,9.64448,2.21464,9.895485071,0.08448,0.02464,0.088,9.56,2.19,9.807634781
01/11/2019 08:30,9.9104,2.3522,10.18571907,0.1104,0.0322,0.115,9.8,2.32,10.07086888,9.7704,2.2222,10.0199246,0.1104,0.0322,0.115,9.66,2.19,9.905135032
01/11/2019 09:00,10.1692,2.5306,10.47933991,0.1392,0.0406,0.145,10.03,2.49,10.33445693,10.0092,2.2306,10.25473847,0.1392,0.0406,0.145,9.87,2.19,10.11004451
01/11/2019 09:30,10.28832,2.74076,10.64712608,0.20832,0.06076,0.217,10.08,2.68,10.43018696,10.12832,2.45076,10.42060894,0.20832,0.06076,0.217,9.92,2.39,10.20384731
01/11/2019 10:00,10.46656,2.89608,10.85984151,0.22656,0.06608,0.236,10.24,2.83,10.62386465,10.29656,2.61608,10.62370097,0.22656,0.06608,0.236,10.07,2.55,10.38784867
01/11/2019 10:30,10.37136,2.75748,10.73167295,0.23136,0.06748,0.241,10.14,2.69,10.49074354,10.20136,2.45748,10.49318607,0.23136,0.06748,0.241,9.97,2.39,10.25246312
01/11/2019 11:00,10.43552,2.82036,10.80992637,0.27552,0.08036,0.287,10.16,2.74,10.52298437,10.26552,2.54036,10.57517517,0.27552,0.08036,0.287,9.99,2.46,10.28842554
01/11/2019 11:30,10.284,2.667,10.6241962,0.264,0.077,0.275,10.02,2.59,10.34932365,10.114,2.377,10.38956809,0.264,0.077,0.275,9.85,2.3,10.11496416
01/11/2019 12:00,10.27992,2.60456,10.60473894,0.28992,0.08456,0.302,9.99,2.52,10.30293647,10.10992,2.29456,10.36703854,0.28992,0.08456,0.302,9.82,2.21,10.06560977
01/11/2019 12:30,10.00848,2.33664,10.27762416,0.22848,0.06664,0.238,9.78,2.27,10.03998506,9.85848,2.21664,10.10460889,0.22848,0.06664,0.238,9.63,2.15,9.867086703
01/11/2019 13:00,9.69512,1.75316,9.852356155,0.28512,0.08316,0.297,9.41,1.67,9.55703929,9.71512,2.77316,10.10316648,0.28512,0.08316,0.297,9.43,2.69,9.806171526
01/11/2019 13:30,9.72472,2.45596,10.03005078,0.29472,0.08596,0.307,9.43,2.37,9.72326077,9.56472,2.12596,9.798141385,0.29472,0.08596,0.307,9.27,2.04,9.491812261
01/11/2019 14:00,9.65512,2.53316,9.981895702,0.28512,0.08316,0.297,9.37,2.45,9.685009035,9.49512,2.21316,9.749634916,0.28512,0.08316,0.297,9.21,2.13,9.453094731
01/11/2019 14:30,9.34568,2.40124,9.649232519,0.41568,0.12124,0.433,8.93,2.28,9.216468955,9.18568,2.10124,9.422946811,0.41568,0.12124,0.433,8.77,1.98,8.990734119
01/11/2019 15:00,9.47016,2.44088,9.77966388,0.38016,0.11088,0.396,9.09,2.33,9.383869138,9.32016,2.15088,9.565127663,0.38016,0.11088,0.396,8.94,2.04,9.169798253
01/11/2019 15:30,9.26856,1.42208,9.377020636,0.17856,0.05208,0.186,9.09,1.37,9.192660116,9.38856,2.97208,9.847757024,0.17856,0.05208,0.186,9.21,2.92,9.661806249
01/11/2019 16:00,9.15648,1.30564,9.249098432,0.15648,0.04564,0.163,9,1.26,9.087772004,9.27648,2.93564,9.729905621,0.15648,0.04564,0.163,9.12,2.89,9.566948312
01/11/2019 16:30,9.07696,1.85828,9.265225707,0.09696,0.02828,0.101,8.98,1.83,9.164567638,8.99696,2.07828,9.233879845,0.09696,0.02828,0.101,8.9,2.05,9.133044399
01/11/2019 17:00,9.14544,2.05492,9.373460887,0.08544,0.02492,0.089,9.06,2.03,9.28463785,8.98544,1.70492,9.145757716,0.08544,0.02492,0.089,8.9,1.68,9.057173952
01/11/2019 17:30,9.12992,1.98456,9.343121406,0.04992,0.01456,0.052,9.08,1.97,9.291248571,8.94992,1.67456,9.105230321,0.04992,0.01456,0.052,8.9,1.66,9.053485517
01/11/2019 18:00,9.1516,1.9538,9.357837197,0.0816,0.0238,0.085,9.07,1.93,9.273068532,8.9816,1.6438,9.13078403,0.0816,0.0238,0.085,8.9,1.62,9.046236787
01/11/2019 18:30,8.9388,1.9734,9.154040256,0.1488,0.0434,0.155,8.79,1.93,8.999388868,8.7788,1.6634,8.935000224,0.1488,0.0434,0.155,8.63,1.62,8.780734593
01/11/2019 19:00,8.76528,1.88904,8.966526953,0.06528,0.01904,0.068,8.7,1.87,8.898702153,8.61528,1.58904,8.760599158,0.06528,0.01904,0.068,8.55,1.57,8.692951167
01/11/2019 19:30,8.68744,1.74092,8.860158926,0.03744,0.01092,0.039,8.65,1.73,8.821303759,8.55744,1.69092,8.722900309,0.03744,0.01092,0.039,8.52,1.68,8.684054353
01/11/2019 20:00,8.79032,1.79176,8.97107182,0.04032,0.01176,0.042,8.75,1.78,8.929216091,8.67032,1.84176,8.863776216,0.04032,0.01176,0.042,8.63,1.83,8.821893221
01/11/2019 20:30,8.55488,1.59184,8.701719738,0.07488,0.02184,0.078,8.48,1.57,8.624111548,8.43488,1.63184,8.591280603,0.07488,0.02184,0.078,8.36,1.61,8.513618502
01/11/2019 21:00,8.52008,1.70044,8.688110232,0.07008,0.02044,0.073,8.45,1.68,8.615387397,8.41008,1.74044,8.588281376,0.07008,0.02044,0.073,8.34,1.72,8.515515252
01/11/2019 21:30,8.36352,1.54436,8.504911205,0.08352,0.02436,0.087,8.28,1.52,8.418360886,8.32352,2.04436,8.570903861,0.08352,0.02436,0.087,8.24,2.02,8.483984913
01/11/2019 22:00,7.98176,0.71968,8.014139505,0.10176,0.02968,0.106,7.88,0.69,7.910151705,8.09176,2.35968,8.428800009,0.10176,0.02968,0.106,7.99,2.33,8.32280001
01/11/2019 22:30,7.82752,1.42136,7.955522208,0.10752,0.03136,0.112,7.72,1.39,7.844137939,7.73752,1.46136,7.874311957,0.10752,0.03136,0.112,7.63,1.43,7.762847416
01/11/2019 23:00,7.75072,1.49396,7.893388183,0.15072,0.04396,0.157,7.6,1.45,7.737086015,7.67072,1.52396,7.820639322,0.15072,0.04396,0.157,7.52,1.48,7.664254693
01/11/2019 23:30,7.5576,1.5018,7.705369621,0.1776,0.0518,0.185,7.38,1.45,7.521096994,7.4876,1.5518,7.646714131,0.1776,0.0518,0.185,7.31,1.5,7.462311974
02/11/2019 00:00,7.34632,0.98976,7.412694679,0.13632,0.03976,0.142,7.21,0.95,7.272317375,7.36632,1.74976,7.571283273,0.13632,0.03976,0.142,7.23,1.71,7.429468352
02/11/2019 00:30,7.30032,1.30676,7.416353133,0.16032,0.04676,0.167,7.14,1.26,7.250324131,7.24032,1.35676,7.366344507,0.16032,0.04676,0.167,7.08,1.31,7.200173609
02/11/2019 01:00,7.32848,1.28664,7.440568634,0.22848,0.06664,0.238,7.1,1.22,7.204054414,7.26848,1.33664,7.390359125,0.22848,0.06664,0.238,7.04,1.27,7.153635439
02/11/2019 01:30,7.31816,1.35488,7.442524142,0.18816,0.05488,0.196,7.13,1.3,7.247544412,7.25816,1.41488,7.394780051,0.18816,0.05488,0.196,7.07,1.36,7.199618045
02/11/2019 02:00,7.21736,1.34048,7.340788241,0.20736,0.06048,0.216,7.01,1.28,7.125903451,7.15736,1.42048,7.296955913,0.20736,0.06048,0.216,6.95,1.36,7.081814739
02/11/2019 02:30,7.15568,1.33124,7.278458367,0.17568,0.05124,0.183,6.98,1.28,7.09639345,7.09568,1.41124,7.234657767,0.17568,0.05124,0.183,6.92,1.36,7.052375486
02/11/2019 03:00,7.09928,1.30604,7.218415131,0.08928,0.02604,0.093,7.01,1.28,7.125903451,7.03928,1.38604,7.17443864,0.08928,0.02604,0.093,6.95,1.36,7.081814739
02/11/2019 03:30,7.16552,1.26536,7.276387345,0.15552,0.04536,0.162,7.01,1.22,7.115370686,7.10552,1.34536,7.231763824,0.15552,0.04536,0.162,6.95,1.3,7.070537462
02/11/2019 04:00,7.10512,1.18816,7.203780563,0.16512,0.04816,0.172,6.94,1.14,7.033007891,7.06512,1.34816,7.192597306,0.16512,0.04816,0.172,6.9,1.3,7.021395873
02/11/2019 04:30,7.12368,1.17024,7.219160505,0.10368,0.03024,0.108,7.02,1.14,7.111961755,7.08368,1.33024,7.207500316,0.10368,0.03024,0.108,6.98,1.3,7.100028169
02/11/2019 05:00,6.8316,0.9538,6.89786148,0.0816,0.0238,0.085,6.75,0.93,6.813765479,6.7816,1.0938,6.869242826,0.0816,0.0238,0.085,6.7,1.07,6.784902357
02/11/2019 05:30,6.71904,0.84472,6.771931069,0.11904,0.03472,0.124,6.6,0.81,6.64951878,6.66904,0.99472,6.742815614,0.11904,0.03472,0.124,6.55,0.96,6.619977341
02/11/2019 06:00,6.66936,0.81648,6.719151911,0.15936,0.04648,0.166,6.51,0.77,6.55537947,6.61936,0.95648,6.688107415,0.15936,0.04648,0.166,6.46,0.91,6.523779579
02/11/2019 06:30,6.91184,0.96012,6.978206259,0.17184,0.05012,0.179,6.74,0.91,6.801154314,6.86184,1.18012,6.9625808,0.17184,0.05012,0.179,6.69,1.13,6.784762339
02/11/2019 07:00,7.14256,1.00908,7.213487769,0.20256,0.05908,0.211,6.94,0.95,7.004719837,7.08256,1.18908,7.181682769,0.20256,0.05908,0.211,6.88,1.13,6.972180434
02/11/2019 07:30,7.17352,1.06936,7.252787051,0.20352,0.05936,0.212,6.97,1.01,7.04279774,7.08352,1.18936,7.18267588,0.20352,0.05936,0.212,6.88,1.13,6.972180434
02/11/2019 08:00,7.48696,1.19828,7.58224538,0.33696,0.09828,0.351,7.15,1.1,7.234120541,7.42696,1.46828,7.570705449,0.33696,0.09828,0.351,7.09,1.37,7.221149493
02/11/2019 08:30,7.62408,1.31744,7.737069471,0.57408,0.16744,0.598,7.05,1.15,7.143178564,7.54408,1.53744,7.699147018,0.57408,0.16744,0.598,6.97,1.37,7.1033654
02/11/2019 09:00,7.6636,1.2648,7.767270048,0.3936,0.1148,0.41,7.27,1.15,7.360394011,7.5636,1.4048,7.692951839,0.3936,0.1148,0.41,7.17,1.29,7.285121825
02/11/2019 09:30,7.6424,1.2032,7.736534625,0.4224,0.1232,0.44,7.22,1.08,7.30032876,7.5424,1.3332,7.659322424,0.4224,0.1232,0.44,7.12,1.21,7.222084187
02/11/2019 10:00,7.66992,1.16456,7.757826551,0.28992,0.08456,0.302,7.38,1.08,7.458605768,7.56992,1.29456,7.679816039,0.28992,0.08456,0.302,7.28,1.21,7.379871273
02/11/2019 10:30,7.64104,1.04572,7.712264428,0.19104,0.05572,0.199,7.45,0.99,7.515490669,7.53104,1.16572,7.62072612,0.19104,0.05572,0.199,7.34,1.11,7.423456068
02/11/2019 11:00,7.6112,1.1066,7.691224155,0.3312,0.0966,0.345,7.28,1.01,7.349727886,7.5012,1.2366,7.602445725,0.3312,0.0966,0.345,7.17,1.14,7.260061983
02/11/2019 11:30,7.60584,1.17712,7.696389647,0.43584,0.12712,0.454,7.17,1.05,7.246475005,7.49584,1.30712,7.608953936,0.43584,0.12712,0.454,7.06,1.18,7.157932662
02/11/2019 12:00,7.59504,1.13272,7.679042076,0.21504,0.06272,0.224,7.38,1.07,7.45716434,7.46504,1.24272,7.567772142,0.21504,0.06272,0.224,7.25,1.18,7.345399921
02/11/2019 12:30,7.6316,1.1588,7.719076111,0.2016,0.0588,0.21,7.43,1.1,7.510985288,7.5116,1.2788,7.619676109,0.2016,0.0588,0.21,7.31,1.22,7.41110653
02/11/2019 13:00,7.61896,1.19928,7.71277019,0.64896,0.18928,0.676,6.97,1.01,7.04279774,7.50896,1.33928,7.627460337,0.64896,0.18928,0.676,6.86,1.15,6.955724261
02/11/2019 13:30,7.46584,1.20212,7.562001018,0.55584,0.16212,0.579,6.91,1.04,6.987825127,7.34584,1.31212,7.462105882,0.55584,0.16212,0.579,6.79,1.15,6.886697322
02/11/2019 14:00,7.86232,1.60776,8.025021371,1.67232,0.48776,1.742,6.19,1.12,6.290508723,7.75232,1.74776,7.946894387,1.67232,0.48776,1.742,6.08,1.26,6.209186742
02/11/2019 14:30,7.73864,1.47252,7.877490984,1.20864,0.35252,1.259,6.53,1.12,6.625352821,7.62864,1.63252,7.80136333,1.20864,0.35252,1.259,6.42,1.28,6.546357766
02/11/2019 15:00,7.55288,1.33584,7.670102007,0.84288,0.24584,0.878,6.71,1.09,6.797955575,7.44288,1.48584,7.589741972,0.84288,0.24584,0.878,6.6,1.24,6.715474667
02/11/2019 15:30,7.34832,1.15076,7.437879765,0.20832,0.06076,0.217,7.14,1.09,7.222721094,7.24832,1.30076,7.364110225,0.20832,0.06076,0.217,7.04,1.24,7.148370444
02/11/2019 16:00,7.39616,1.19388,7.49189777,0.11616,0.03388,0.121,7.28,1.16,7.371838305,7.28616,1.33388,7.407250732,0.11616,0.03388,0.121,7.17,1.3,7.286899203
02/11/2019 16:30,7.37888,1.15884,7.469322607,0.09888,0.02884,0.103,7.28,1.13,7.367177207,7.26888,1.28884,7.382257446,0.09888,0.02884,0.103,7.17,1.26,7.279869504
02/11/2019 17:00,7.55768,1.09224,7.636197693,0.00768,0.00224,0.008,7.55,1.09,7.628276345,7.42768,1.26224,7.534167505,0.00768,0.00224,0.008,7.42,1.26,7.526220831
02/11/2019 17:30,7.69,1.09,7.76686552,0,0,0,7.69,1.09,7.76686552,7.55,1.26,7.654417025,0,0,0,7.55,1.26,7.654417025
02/11/2019 18:00,7.48,0.87,7.530424955,0,0,0,7.48,0.87,7.530424955,7.35,1.08,7.428923206,0,0,0,7.35,1.08,7.428923206
02/11/2019 18:30,7.32,0.83,7.366905728,0,0,0,7.32,0.83,7.366905728,7.19,1.05,7.266264515,0,0,0,7.19,1.05,7.266264515
02/11/2019 19:00,7.27,0.83,7.31722625,0,0,0,7.27,0.83,7.31722625,7.16,1.1,7.244004417,0,0,0,7.16,1.1,7.244004417
02/11/2019 19:30,7.21,0.81,7.255356642,0,0,0,7.21,0.81,7.255356642,7.1,1.1,7.184705979,0,0,0,7.1,1.1,7.184705979
02/11/2019 20:00,7.06,0.76,7.100788689,0,0,0,7.06,0.76,7.100788689,6.96,1.05,7.038756993,0,0,0,6.96,1.05,7.038756993
02/11/2019 20:30,6.91,0.72,6.947409589,0,0,0,6.91,0.72,6.947409589,6.82,0.98,6.890050798,0,0,0,6.82,0.98,6.890050798
02/11/2019 21:00,6.88,0.74,6.919682074,0,0,0,6.88,0.74,6.919682074,6.78,0.94,6.84485208,0,0,0,6.78,0.94,6.84485208
02/11/2019 21:30,6.82,0.76,6.862215386,0,0,0,6.82,0.76,6.862215386,6.73,0.99,6.802426038,0,0,0,6.73,0.99,6.802426038
02/11/2019 22:00,6.76,0.76,6.802587743,0,0,0,6.76,0.76,6.802587743,6.67,0.96,6.738731335,0,0,0,6.67,0.96,6.738731335
02/11/2019 22:30,6.53,0.67,6.564282139,0,0,0,6.53,0.67,6.564282139,6.45,0.87,6.508409944,0,0,0,6.45,0.87,6.508409944
02/11/2019 23:00,6.49,0.67,6.524492317,0,0,0,6.49,0.67,6.524492317,6.42,0.9,6.482777183,0,0,0,6.42,0.9,6.482777183
02/11/2019 23:30,6.35,0.73,6.391822901,0,0,0,6.35,0.73,6.391822901,6.28,0.94,6.34996063,0,0,0,6.28,0.94,6.34996063
03/11/2019 00:00,6.48,1.56,6.665133157,0,0,0,6.48,1.56,6.665133157,6.23,0.84,6.286374154,0,0,0,6.23,0.84,6.286374154
03/11/2019 00:30,6.32,0.63,6.351322697,0,0,0,6.32,0.63,6.351322697,6.28,0.92,6.347030802,0,0,0,6.28,0.92,6.347030802
03/11/2019 01:00,6.32,1.17,6.427386716,0,0,0,6.32,1.17,6.427386716,6.17,0.88,6.23243933,0,0,0,6.17,0.88,6.23243933
03/11/2019 01:30,6.27,0.67,6.305695838,0,0,0,6.27,0.67,6.305695838,6.21,0.92,6.277778269,0,0,0,6.21,0.92,6.277778269
03/11/2019 02:00,6.14,0.65,6.174309678,0,0,0,6.14,0.65,6.174309678,6.09,0.95,6.163651515,0,0,0,6.09,0.95,6.163651515
03/11/2019 02:30,6.14,1.04,6.227455339,0,0,0,6.14,1.04,6.227455339,6,0.91,6.068615987,0,0,0,6,0.91,6.068615987
03/11/2019 03:00,6.01,0.61,6.04087742,0,0,0,6.01,0.61,6.04087742,5.97,0.9,6.037458074,0,0,0,5.97,0.9,6.037458074
03/11/2019 03:30,6.01,0.58,6.037921828,0,0,0,6.01,0.58,6.037921828,5.97,0.85,6.030207293,0,0,0,5.97,0.85,6.030207293
03/11/2019 04:00,6.01,0.58,6.037921828,0,0,0,6.01,0.58,6.037921828,5.97,0.81,6.024699163,0,0,0,5.97,0.81,6.024699163
03/11/2019 04:30,6.09,0.6,6.119485272,0,0,0,6.09,0.6,6.119485272,6.05,0.83,6.106668486,0,0,0,6.05,0.83,6.106668486
03/11/2019 05:00,5.97,0.5,5.990901435,0,0,0,5.97,0.5,5.990901435,5.93,0.75,5.977240166,0,0,0,5.93,0.75,5.977240166
03/11/2019 05:30,5.97,0.46,5.987695717,0,0,0,5.97,0.46,5.987695717,5.93,0.7,5.971172414,0,0,0,5.93,0.7,5.971172414
03/11/2019 06:00,6.08,0.46,6.097376485,0,0,0,6.08,0.46,6.097376485,6.04,0.7,6.080427617,0,0,0,6.04,0.7,6.080427617
03/11/2019 06:30,6.41,0.52,6.431057456,0,0,0,6.41,0.52,6.431057456,6.36,0.75,6.404069019,0,0,0,6.36,0.75,6.404069019
03/11/2019 07:00,6.56,0.58,6.58559033,0,0,0,6.56,0.58,6.58559033,6.51,0.81,6.560198168,0,0,0,6.51,0.81,6.560198168
03/11/2019 07:30,6.58496,0.58728,6.611096429,0.02496,0.00728,0.026,6.56,0.58,6.58559033,6.53496,0.81728,6.585867354,0.02496,0.00728,0.026,6.51,0.81,6.560198168
03/11/2019 08:00,6.66176,0.72968,6.701602734,0.10176,0.02968,0.106,6.56,0.7,6.597241848,6.61176,0.94968,6.679615438,0.10176,0.02968,0.106,6.51,0.92,6.574686304
03/11/2019 08:30,6.87248,0.83864,6.923460002,0.13248,0.03864,0.138,6.74,0.8,6.787311692,6.80248,1.05864,6.884362919,0.13248,0.03864,0.138,6.67,1.02,6.747540293
03/11/2019 09:00,6.926,0.753,6.966813116,0.216,0.063,0.225,6.71,0.69,6.745383607,6.846,0.993,6.917641578,0.216,0.063,0.225,6.63,0.93,6.694908513
03/11/2019 09:30,7.19224,0.93732,7.253060389,0.40224,0.11732,0.419,6.79,0.82,6.839334763,7.10224,1.18732,7.200801469,0.40224,0.11732,0.419,6.7,1.07,6.784902357
03/11/2019 10:00,7.6228,1.2904,7.731249058,1.1328,0.3304,1.18,6.49,0.96,6.560617349,7.5328,1.5404,7.688687014,1.1328,0.3304,1.18,6.4,1.21,6.51337854
03/11/2019 10:30,7.498,1.114,7.580303424,0.768,0.224,0.8,6.73,0.89,6.788593374,7.408,1.344,7.528930867,0.768,0.224,0.8,6.64,1.12,6.733795364
03/11/2019 11:00,7.32336,1.01848,7.393842249,0.54336,0.15848,0.566,6.78,0.86,6.834325131,7.23336,1.22848,7.336938053,0.54336,0.15848,0.566,6.69,1.07,6.775027675
03/11/2019 11:30,7.47664,1.14652,7.564036872,0.53664,0.15652,0.559,6.94,0.99,7.010256771,7.39664,1.35652,7.520001981,0.53664,0.15652,0.559,6.86,1.2,6.96416542
03/11/2019 12:00,8.19136,1.75248,8.376727571,2.51136,0.73248,2.616,5.68,1.02,5.770857822,8.10136,1.98248,8.340399319,2.51136,0.73248,2.616,5.59,1.25,5.728053771
03/11/2019 12:30,7.442,1.176,7.534344032,0.912,0.266,0.95,6.53,0.91,6.593102456,7.352,1.386,7.48150386,0.912,0.266,0.95,6.44,1.12,6.536665817
03/11/2019 13:00,7.71808,1.35444,7.836023647,1.31808,0.38444,1.373,6.4,0.97,6.473090452,7.62808,1.57444,7.788868069,1.31808,0.38444,1.373,6.31,1.19,6.421230412
03/11/2019 13:30,7.39896,1.12428,7.483890339,0.52896,0.15428,0.551,6.87,0.97,6.938140961,7.29896,1.36428,7.425367129,0.52896,0.15428,0.551,6.77,1.21,6.87728144
03/11/2019 14:00,7.4176,1.1218,7.50194808,0.6576,0.1918,0.685,6.76,0.93,6.823672032,7.3176,1.3418,7.439603282,0.6576,0.1918,0.685,6.66,1.15,6.758557538
03/11/2019 14:30,7.25536,0.96448,7.319185091,0.25536,0.07448,0.266,7,0.89,7.056351749,7.15536,1.18448,7.252735318,0.25536,0.07448,0.266,6.9,1.11,6.988712328
03/11/2019 15:00,7.18536,0.97948,7.251812146,0.13536,0.03948,0.141,7.05,0.94,7.112390597,7.08536,1.19948,7.186172737,0.13536,0.03948,0.141,6.95,1.16,7.046140788
03/11/2019 15:30,7.1112,0.9166,7.170029358,0.0912,0.0266,0.095,7.02,0.89,7.076192479,7.0112,1.1366,7.102730813,0.0912,0.0266,0.095,6.92,1.11,7.008459174
03/11/2019 16:00,7.18992,1.26456,7.300278186,0.04992,0.01456,0.052,7.14,1.25,7.248592967,6.98992,1.05456,7.06902245,0.04992,0.01456,0.052,6.94,1.04,7.01749243
03/11/2019 16:30,7.2044,0.8842,7.258456379,0.0144,0.0042,0.015,7.19,0.88,7.243652394,7.0944,1.1842,7.192554553,0.0144,0.0042,0.015,7.08,1.18,7.177659786
03/11/2019 17:00,7.4,0.85,7.448657597,0,0,0,7.4,0.85,7.448657597,7.29,1.1,7.372523313,0,0,0,7.29,1.1,7.372523313
03/11/2019 17:30,7.4,0.87,7.45096638,0,0,0,7.4,0.87,7.45096638,7.29,1.08,7.369565795,0,0,0,7.29,1.08,7.369565795
03/11/2019 18:00,7.38096,0.97028,7.444461955,0.00096,0.00028,0.001,7.38,0.97,7.443473651,7.25096,1.16028,7.343205744,0.00096,0.00028,0.001,7.25,1.16,7.342213563
03/11/2019 18:30,7.42128,0.95204,7.482097099,0.04128,0.01204,0.043,7.38,0.94,7.439623646,7.29128,1.17204,7.384879268,0.04128,0.01204,0.043,7.25,1.16,7.342213563
03/11/2019 19:00,7.3896,0.9428,7.449500654,0.0096,0.0028,0.01,7.38,0.94,7.439623646,7.2596,1.1628,7.352135472,0.0096,0.0028,0.01,7.25,1.16,7.342213563
03/11/2019 19:30,7.35,0.94,7.409865046,0,0,0,7.35,0.94,7.409865046,7.25,1.16,7.342213563,0,0,0,7.25,1.16,7.342213563
03/11/2019 20:00,7.33,0.88,7.382635031,0,0,0,7.33,0.88,7.382635031,7.23,1.14,7.319323739,0,0,0,7.23,1.14,7.319323739
03/11/2019 20:30,7.19,0.92,7.248620558,0,0,0,7.19,0.92,7.248620558,7.08,1.14,7.171192369,0,0,0,7.08,1.14,7.171192369
03/11/2019 21:00,7.19,0.87,7.242444339,0,0,0,7.19,0.87,7.242444339,7.1,1.1,7.184705979,0,0,0,7.1,1.1,7.184705979
03/11/2019 21:30,7.14,0.83,7.188080411,0,0,0,7.14,0.83,7.188080411,7.05,1.06,7.129242597,0,0,0,7.05,1.06,7.129242597
03/11/2019 22:00,7.04,0.85,7.09112826,0,0,0,7.04,0.85,7.09112826,6.95,1.07,7.031884527,0,0,0,6.95,1.07,7.031884527
03/11/2019 22:30,7.11,0.83,7.158281917,0,0,0,7.11,0.83,7.158281917,7.05,1.1,7.135299573,0,0,0,7.05,1.1,7.135299573
03/11/2019 23:00,7.03,0.91,7.088652904,0,0,0,7.03,0.91,7.088652904,6.97,1.15,7.064233858,0,0,0,6.97,1.15,7.064233858
03/11/2019 23:30,7.08,0.89,7.135720006,0,0,0,7.08,0.89,7.135720006,7.03,1.12,7.118658582,0,0,0,7.03,1.12,7.118658582
04/11/2019 00:00,6.9,0.79,6.945077393,0,0,0,6.9,0.79,6.945077393,6.85,1.02,6.925525251,0,0,0,6.85,1.02,6.925525251
04/11/2019 00:30,6.9,0.84,6.950942382,0,0,0,6.9,0.84,6.950942382,6.85,1.09,6.936180505,0,0,0,6.85,1.09,6.936180505
04/11/2019 01:00,6.98,0.84,7.030362722,0,0,0,6.98,0.84,7.030362722,6.93,1.08,7.013650975,0,0,0,6.93,1.08,7.013650975
04/11/2019 01:30,6.86,0.84,6.911237226,0,0,0,6.86,0.84,6.911237226,6.81,1.08,6.895106961,0,0,0,6.81,1.08,6.895106961
04/11/2019 02:00,6.86,0.84,6.911237226,0,0,0,6.86,0.84,6.911237226,6.81,1.08,6.895106961,0,0,0,6.81,1.08,6.895106961
04/11/2019 02:30,6.82,1.05,6.900355063,0,0,0,6.82,1.05,6.900355063,6.77,1.31,6.895578293,0,0,0,6.77,1.31,6.895578293
04/11/2019 03:00,6.9,1.12,6.990307575,0,0,0,6.9,1.12,6.990307575,6.86,1.38,6.997428099,0,0,0,6.86,1.38,6.997428099
04/11/2019 03:30,6.82,0.97,6.888635569,0,0,0,6.82,0.97,6.888635569,6.78,1.25,6.894265733,0,0,0,6.78,1.25,6.894265733
04/11/2019 04:00,7.06,0.99,7.129074274,0,0,0,7.06,0.99,7.129074274,7.03,1.32,7.152852578,0,0,0,7.03,1.32,7.152852578
04/11/2019 04:30,7.45,1.12,7.533717542,0,0,0,7.45,1.12,7.533717542,7.42,1.44,7.558438992,0,0,0,7.42,1.44,7.558438992
04/11/2019 05:00,7.19,1.05,7.266264515,0,0,0,7.19,1.05,7.266264515,7.16,1.38,7.29177619,0,0,0,7.16,1.38,7.29177619
04/11/2019 05:30,7.39,1.13,7.475894595,0,0,0,7.39,1.13,7.475894595,7.35,1.42,7.485913438,0,0,0,7.35,1.42,7.485913438
