Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/11/2019 06:00,7.84,1.28,7.943802616,0,0,0,7.84,1.28,7.943802616,7.78,1.38,7.901442906,0,0,0,7.78,1.38,7.901442906
04/11/2019 06:30,8.9,2.4,9.217917335,0,0,0,8.9,2.4,9.217917335,8.69,1.52,8.821932895,0,0,0,8.69,1.52,8.821932895
04/11/2019 07:00,9.41,2.02,9.624370109,0,0,0,9.41,2.02,9.624370109,9.33,2.27,9.602176837,0,0,0,9.33,2.27,9.602176837
04/11/2019 07:30,10.02,2.86,10.42017274,0,0,0,10.02,2.86,10.42017274,9.76,1.94,9.950939654,0,0,0,9.76,1.94,9.950939654
04/11/2019 08:00,10.17,2.42,10.45396097,0,0,0,10.17,2.42,10.45396097,10.05,2.49,10.35386884,0,0,0,10.05,2.49,10.35386884
04/11/2019 08:30,10.26416,1.78288,10.41785206,0.04416,0.01288,0.046,10.22,1.77,10.37214057,10.39416,3.44288,10.94951984,0.04416,0.01288,0.046,10.35,3.43,10.90354988
04/11/2019 09:00,10.46256,2.53408,10.76506959,0.32256,0.09408,0.336,10.14,2.44,10.4294391,10.37256,2.85408,10.75805622,0.32256,0.09408,0.336,10.05,2.76,10.42209672
04/11/2019 09:30,10.68024,2.66132,11.00682291,0.21024,0.06132,0.219,10.47,2.6,10.78799796,10.57024,2.90132,10.9611875,0.21024,0.06132,0.219,10.36,2.84,10.74221579
04/11/2019 10:00,10.69344,2.71392,11.03245307,0.25344,0.07392,0.264,10.44,2.64,10.76862108,10.58344,2.89392,10.97196314,0.25344,0.07392,0.264,10.33,2.82,10.70800168
04/11/2019 10:30,10.70904,2.74472,11.05518094,0.35904,0.10472,0.374,10.35,2.64,10.68139036,10.54904,2.58472,10.86107833,0.35904,0.10472,0.374,10.19,2.48,10.48744487
04/11/2019 11:00,10.68128,2.81704,11.04651333,0.40128,0.11704,0.418,10.28,2.7,10.62865937,10.53128,2.66704,10.86374525,0.40128,0.11704,0.418,10.13,2.55,10.44602317
04/11/2019 11:30,10.89688,2.92284,11.28206486,0.86688,0.25284,0.903,10.03,2.67,10.3792967,10.73688,2.76284,11.0866531,0.86688,0.25284,0.903,9.87,2.51,10.18415436
04/11/2019 12:00,10.77152,2.90836,11.15724881,0.61152,0.17836,0.637,10.16,2.73,10.52038497,10.59152,2.70836,10.93231493,0.61152,0.17836,0.637,9.98,2.53,10.29569327
04/11/2019 12:30,10.75656,2.82608,11.1216146,0.70656,0.20608,0.736,10.05,2.62,10.38589909,10.57656,2.59608,10.89051205,0.70656,0.20608,0.736,9.87,2.39,10.15524495
04/11/2019 13:00,10.76328,2.89804,11.14660631,0.95328,0.27804,0.993,9.81,2.62,10.15384164,10.59328,2.72804,10.93891144,0.95328,0.27804,0.993,9.64,2.45,9.946461682
04/11/2019 13:30,10.92656,2.65608,11.24475319,1.18656,0.34608,1.236,9.74,2.31,10.01017982,10.87656,3.26608,11.35635663,1.18656,0.34608,1.236,9.69,2.92,10.12040019
04/11/2019 14:00,10.50968,2.57824,10.82130746,0.43968,0.12824,0.458,10.07,2.45,10.36375415,10.38968,2.59824,10.70963592,0.43968,0.12824,0.458,9.95,2.47,10.25199493
04/11/2019 14:30,10.64288,2.78084,11.00018026,0.48288,0.14084,0.503,10.16,2.64,10.49739015,10.49288,2.55084,10.79848672,0.48288,0.14084,0.503,10.01,2.41,10.29602836
04/11/2019 15:00,10.45832,2.40576,10.73145556,0.32832,0.09576,0.342,10.13,2.31,10.39004331,10.39832,2.81576,10.77281594,0.32832,0.09576,0.342,10.07,2.72,10.43088203
04/11/2019 15:30,10.20128,1.74204,10.34895246,0.28128,0.08204,0.293,9.92,1.66,10.05793219,10.35128,3.52204,10.93406436,0.28128,0.08204,0.293,10.07,3.44,10.641358
04/11/2019 16:00,10.3196,2.1028,10.53166236,0.2496,0.0728,0.26,10.07,2.03,10.27257514,10.3196,2.9228,10.72552581,0.2496,0.0728,0.26,10.07,2.85,10.46553391
04/11/2019 16:30,10.41608,2.49344,10.7103672,0.04608,0.01344,0.048,10.37,2.48,10.66242468,10.26608,2.35344,10.53238237,0.04608,0.01344,0.048,10.22,2.34,10.4844647
04/11/2019 17:00,10.52152,2.11336,10.73166686,0.01152,0.00336,0.012,10.51,2.11,10.71971082,10.44152,2.50336,10.73741827,0.01152,0.00336,0.012,10.43,2.5,10.72543239
04/11/2019 17:30,10.42096,2.32028,10.67614662,0.00096,0.00028,0.001,10.42,2.32,10.67514871,10.23096,2.13028,10.45038925,0.00096,0.00028,0.001,10.23,2.13,10.44939233
04/11/2019 18:00,10.24672,2.15196,10.47025323,0.00672,0.00196,0.007,10.24,2.15,10.46327387,10.12672,2.35196,10.39625768,0.00672,0.00196,0.007,10.12,2.35,10.3892685
04/11/2019 18:30,10.06344,2.22392,10.306243,0.01344,0.00392,0.014,10.05,2.22,10.2922738,9.89344,2.00392,10.09434745,0.01344,0.00392,0.014,9.88,2,10.08039682
04/11/2019 19:00,9.92072,2.17896,10.15719213,0.03072,0.00896,0.032,9.89,2.17,10.12526543,9.76072,1.96896,9.957331892,0.03072,0.00896,0.032,9.73,1.96,9.925447093
04/11/2019 19:30,9.85304,2.11672,10.07784207,0.02304,0.00672,0.024,9.83,2.11,10.05390471,9.69304,1.87672,9.873049296,0.02304,0.00672,0.024,9.67,1.87,9.849152248
04/11/2019 20:00,9.92248,2.22364,10.16858811,0.01248,0.00364,0.013,9.91,2.22,10.15561421,9.77248,2.02364,9.979803816,0.01248,0.00364,0.013,9.76,2.02,9.966845037
04/11/2019 20:30,9.75288,2.19084,9.995921578,0.00288,0.00084,0.003,9.75,2.19,9.992927499,9.62288,2.06084,9.841081292,0.00288,0.00084,0.003,9.62,2.06,9.838089245
04/11/2019 21:00,9.54192,2.16056,9.783468546,0.00192,0.00056,0.002,9.54,2.16,9.781472282,9.42192,2.03056,9.638244155,0.00192,0.00056,0.002,9.42,2.03,9.63624927
04/11/2019 21:30,9.34576,2.01168,9.559816233,0.00576,0.00168,0.006,9.34,2.01,9.553831692,9.26576,2.10168,9.501124523,0.00576,0.00168,0.006,9.26,2.1,9.495135597
04/11/2019 22:00,8.87192,1.95056,9.08381246,0.00192,0.00056,0.002,8.87,1.95,9.081816999,8.78192,1.92056,8.989475491,0.00192,0.00056,0.002,8.78,1.92,8.987480181
04/11/2019 22:30,8.36864,1.52252,8.506009793,0.00864,0.00252,0.009,8.36,1.52,8.497058314,8.28864,1.72252,8.465732585,0.00864,0.00252,0.009,8.28,1.72,8.456760609
04/11/2019 23:00,8.27224,1.48232,8.404000666,0.04224,0.01232,0.044,8.23,1.47,8.360251192,8.20224,1.73232,8.383178013,0.04224,0.01232,0.044,8.16,1.72,8.339304527
04/11/2019 23:30,8.24568,1.54624,8.389403841,0.05568,0.01624,0.058,8.19,1.53,8.331686504,8.18568,1.73624,8.367788621,0.05568,0.01624,0.058,8.13,1.72,8.309951865
05/11/2019 00:00,8.04568,1.39624,8.165932451,0.05568,0.01624,0.058,7.99,1.38,8.108298218,8.01568,1.66624,8.187031306,0.05568,0.01624,0.058,7.96,1.65,8.129212754
05/11/2019 00:30,7.86624,1.32932,7.977770578,0.06624,0.01932,0.069,7.8,1.31,7.90924143,7.82624,1.60932,7.9899902,0.06624,0.01932,0.069,7.76,1.59,7.921218341
05/11/2019 01:00,7.71832,1.29576,7.826331043,0.08832,0.02576,0.092,7.63,1.27,7.734972527,7.68832,1.61576,7.856267867,0.08832,0.02576,0.092,7.6,1.59,7.764541197
05/11/2019 01:30,7.67984,1.33912,7.795715798,0.09984,0.02912,0.104,7.58,1.31,7.692366346,7.63984,1.61912,7.809526541,0.09984,0.02912,0.104,7.54,1.59,7.705822474
05/11/2019 02:00,7.54856,1.22708,7.647645612,0.05856,0.01708,0.061,7.49,1.21,7.587107486,7.50856,1.51708,7.660287527,0.05856,0.01708,0.061,7.45,1.5,7.599506563
05/11/2019 02:30,7.54856,1.22708,7.647645612,0.05856,0.01708,0.061,7.49,1.21,7.587107486,7.50856,1.53708,7.664273495,0.05856,0.01708,0.061,7.45,1.52,7.603479467
05/11/2019 03:00,7.68296,1.30128,7.792381151,0.07296,0.02128,0.076,7.61,1.28,7.716897045,7.65296,1.58128,7.814617278,0.07296,0.02128,0.076,7.58,1.56,7.738862966
05/11/2019 03:30,7.77952,1.26736,7.882076681,0.05952,0.01736,0.062,7.72,1.25,7.820543459,7.74952,1.52736,7.898600433,0.05952,0.01736,0.062,7.69,1.51,7.836848857
05/11/2019 04:00,7.83856,1.40708,7.963849383,0.05856,0.01708,0.061,7.78,1.39,7.903195556,7.80856,1.65708,7.982450964,0.05856,0.01708,0.061,7.75,1.64,7.921622309
05/11/2019 04:30,7.88584,1.41212,8.011276765,0.07584,0.02212,0.079,7.81,1.39,7.932729669,7.84584,1.64212,8.015844522,0.07584,0.02212,0.079,7.77,1.62,7.937083847
05/11/2019 05:00,7.80624,1.31932,7.91694311,0.06624,0.01932,0.069,7.74,1.3,7.848413852,7.76624,1.56932,7.923209514,0.06624,0.01932,0.069,7.7,1.55,7.854457333
05/11/2019 05:30,7.998,1.484,8.134510434,0.048,0.014,0.05,7.95,1.47,8.084763447,7.898,1.224,7.992282528,0.048,0.014,0.05,7.85,1.21,7.942707347
05/11/2019 06:00,8.42648,1.27064,8.521742263,0.03648,0.01064,0.038,8.39,1.26,8.484085101,8.38648,1.52064,8.523226666,0.03648,0.01064,0.038,8.35,1.51,8.485434579
05/11/2019 06:30,9.1868,1.6824,9.339580504,0.0768,0.0224,0.08,9.11,1.66,9.2600054,9.1268,1.9324,9.329129005,0.0768,0.0224,0.08,9.05,1.91,9.249356734
05/11/2019 07:00,9.722,2.231,9.974700246,0.072,0.021,0.075,9.65,2.21,9.899828281,9.632,2.231,9.887000809,0.072,0.021,0.075,9.56,2.21,9.812120056
05/11/2019 07:30,10.05232,2.54276,10.36893272,0.11232,0.03276,0.117,9.94,2.51,10.25200956,9.93232,2.47276,10.23550305,0.11232,0.03276,0.117,9.82,2.44,10.11859674
05/11/2019 08:00,10.342,2.656,10.67760741,0.192,0.056,0.2,10.15,2.6,10.47771445,10.212,2.596,10.53680027,0.192,0.056,0.2,10.02,2.54,10.33692411
05/11/2019 08:30,10.41872,2.68796,10.75987246,0.19872,0.05796,0.207,10.22,2.63,10.55297588,10.27872,2.59796,10.60195647,0.19872,0.05796,0.207,10.08,2.54,10.395095
05/11/2019 09:00,10.37168,2.38924,10.6433178,0.27168,0.07924,0.283,10.1,2.31,10.3607963,10.23168,2.30924,10.48903547,0.27168,0.07924,0.283,9.96,2.23,10.20659101
05/11/2019 09:30,10.46576,2.58168,10.77948069,0.48576,0.14168,0.506,9.98,2.44,10.27394763,10.31576,2.48168,10.61007257,0.48576,0.14168,0.506,9.83,2.34,10.10467713
05/11/2019 10:00,10.44904,2.57472,10.76158074,0.35904,0.10472,0.374,10.09,2.47,10.38792568,10.29904,2.44472,10.58521992,0.35904,0.10472,0.374,9.94,2.34,10.21171876
05/11/2019 10:30,10.474,2.422,10.75038418,0.384,0.112,0.4,10.09,2.31,10.35104826,10.274,2.252,10.51791709,0.384,0.112,0.4,9.89,2.14,10.1188784
05/11/2019 11:00,10.54112,2.55616,10.84661997,0.50112,0.14616,0.522,10.04,2.41,10.32519733,10.30112,2.46616,10.59221499,0.50112,0.14616,0.522,9.8,2.32,10.07086888
05/11/2019 11:30,10.53872,2.48296,10.82726695,0.55872,0.16296,0.582,9.98,2.32,10.24611146,10.30872,2.51296,10.61059263,0.55872,0.16296,0.582,9.75,2.35,10.02920735
05/11/2019 12:00,10.444,2.467,10.731413,0.504,0.147,0.525,9.94,2.32,10.20715435,10.214,2.497,10.51478982,0.504,0.147,0.525,9.71,2.35,9.99032532
05/11/2019 12:30,10.38424,2.26332,10.6280317,0.59424,0.17332,0.619,9.79,2.09,10.01060438,10.17424,2.45332,10.46584629,0.59424,0.17332,0.619,9.58,2.28,9.847578383
05/11/2019 13:00,10.40872,2.37296,10.67578527,0.55872,0.16296,0.582,9.85,2.21,10.09487989,10.18872,2.40296,10.46824876,0.55872,0.16296,0.582,9.63,2.24,9.887087539
05/11/2019 13:30,10.60264,2.48952,10.89099099,0.75264,0.21952,0.784,9.85,2.27,10.1081848,10.38264,2.51952,10.68396904,0.75264,0.21952,0.784,9.63,2.3,9.900853499
05/11/2019 14:00,10.42992,2.51456,10.72875777,0.76992,0.22456,0.802,9.66,2.29,9.927723808,10.20992,2.48456,10.50787823,0.76992,0.22456,0.802,9.44,2.26,9.706760531
05/11/2019 14:30,10.40472,2.45596,10.69064721,0.77472,0.22596,0.807,9.63,2.23,9.884826756,10.18472,2.39596,10.46275039,0.77472,0.22596,0.807,9.41,2.17,9.656966397
05/11/2019 15:00,10.32568,2.29124,10.57683545,0.65568,0.19124,0.683,9.67,2.1,9.89539792,10.09568,2.25124,10.34363747,0.65568,0.19124,0.683,9.44,2.06,9.662152969
05/11/2019 15:30,10.31112,2.24116,10.55187158,0.38112,0.11116,0.397,9.93,2.13,10.15587515,10.09112,2.25116,10.33916942,0.38112,0.11116,0.397,9.71,2.14,9.943022679
05/11/2019 16:00,10.4332,2.4626,10.7198909,0.2832,0.0826,0.295,10.15,2.38,10.42530095,10.2032,2.4826,10.50088534,0.2832,0.0826,0.295,9.92,2.4,10.2061942
05/11/2019 16:30,10.46288,2.23084,10.69806081,0.24288,0.07084,0.253,10.22,2.16,10.44576469,10.26288,2.25084,10.50680668,0.24288,0.07084,0.253,10.02,2.18,10.25440393
05/11/2019 17:00,10.42352,2.04936,10.62307138,0.20352,0.05936,0.212,10.22,1.99,10.41194026,10.22352,2.07936,10.43283754,0.20352,0.05936,0.212,10.02,2.02,10.221585
05/11/2019 17:30,10.25528,1.94404,10.43791451,0.18528,0.05404,0.193,10.07,1.89,10.24582842,10.03528,1.97404,10.22759398,0.18528,0.05404,0.193,9.85,1.92,10.0353824
05/11/2019 18:00,9.976,1.893,10.15401522,0.216,0.063,0.225,9.76,1.83,9.930080564,9.766,1.983,9.965292018,0.216,0.063,0.225,9.55,1.92,9.741093368
05/11/2019 18:30,9.62336,1.80348,9.790893616,0.18336,0.05348,0.191,9.44,1.75,9.600838505,9.43336,1.83348,9.609887086,0.18336,0.05348,0.191,9.25,1.78,9.419708063
05/11/2019 19:00,9.40576,1.78668,9.573951462,0.12576,0.03668,0.131,9.28,1.75,9.443563946,9.22576,1.81668,9.402923684,0.12576,0.03668,0.131,9.1,1.78,9.272453828
05/11/2019 19:30,9.40792,1.85856,9.589744731,0.09792,0.02856,0.102,9.31,1.83,9.488150505,9.19792,1.85856,9.383814661,0.09792,0.02856,0.102,9.1,1.83,9.282181856
05/11/2019 20:00,9.40024,2.02632,9.616157486,0.09024,0.02632,0.094,9.31,2,9.522399908,9.19024,1.98632,9.402445342,0.09024,0.02632,0.094,9.1,1.96,9.308684118
05/11/2019 20:30,9.1384,1.7612,9.306566499,0.0384,0.0112,0.04,9.1,1.75,9.266741606,8.9384,1.8212,9.122048235,0.0384,0.0112,0.04,8.9,1.81,9.08218586
05/11/2019 21:00,8.88704,0.72372,8.916459533,0.04704,0.01372,0.049,8.84,0.71,8.868466609,8.94704,2.69372,9.343749365,0.04704,0.01372,0.049,8.9,2.68,9.294751207
05/11/2019 21:30,8.8336,1.0298,8.893423244,0.0336,0.0098,0.035,8.8,1.02,8.858916412,8.8436,2.4798,9.184697545,0.0336,0.0098,0.035,8.81,2.47,9.149699449
05/11/2019 22:00,8.64208,1.69644,8.807011718,0.02208,0.00644,0.023,8.62,1.69,8.784104963,8.47208,1.73644,8.648200009,0.02208,0.00644,0.023,8.45,1.73,8.625276807
05/11/2019 22:30,8.428,1.474,8.555925432,0.048,0.014,0.05,8.38,1.46,8.506233009,8.308,1.744,8.489075332,0.048,0.014,0.05,8.26,1.73,8.439223898
05/11/2019 23:00,8.29704,1.40372,8.414945193,0.04704,0.01372,0.049,8.25,1.39,8.366277547,8.18704,1.80372,8.383378185,0.04704,0.01372,0.049,8.14,1.79,8.334488587
05/11/2019 23:30,8.1928,1.5254,8.333595683,0.0528,0.0154,0.055,8.14,1.51,8.278870696,8.0728,1.6654,8.242794247,0.0528,0.0154,0.055,8.02,1.65,8.187972887
06/11/2019 00:00,8.0676,1.4368,8.194544771,0.0576,0.0168,0.06,8.01,1.42,8.134893976,7.9776,1.6168,8.139787712,0.0576,0.0168,0.06,7.92,1.6,8.08
06/11/2019 00:30,8.0244,1.4042,8.146334943,0.0144,0.0042,0.015,8.01,1.4,8.131426689,7.9344,1.6042,8.094946634,0.0144,0.0042,0.015,7.92,1.6,8.08
06/11/2019 01:00,8.02632,1.37476,8.143204394,0.01632,0.00476,0.017,8.01,1.37,8.126315278,7.93632,1.54476,8.085261814,0.01632,0.00476,0.017,7.92,1.54,8.068333161
06/11/2019 01:30,7.9248,1.2514,8.022995513,0.0048,0.0014,0.005,7.92,1.25,8.018035919,7.8248,1.4414,7.956452036,0.0048,0.0014,0.005,7.82,1.44,7.95147785
06/11/2019 02:00,7.75576,1.22168,7.85138938,0.00576,0.00168,0.006,7.75,1.22,7.845438165,7.65576,1.39168,7.781223194,0.00576,0.00168,0.006,7.65,1.39,7.775255623
06/11/2019 02:30,7.73456,1.20008,7.82710741,0.03456,0.01008,0.036,7.7,1.19,7.791411939,7.63456,1.38008,7.758294091,0.03456,0.01008,0.036,7.6,1.37,7.722493121
06/11/2019 03:00,7.73496,1.28728,7.841345293,0.02496,0.00728,0.026,7.71,1.28,7.815529413,7.64496,1.48728,7.788287052,0.02496,0.00728,0.026,7.62,1.48,7.762396537
06/11/2019 03:30,7.8396,1.2228,7.93439147,0.0096,0.0028,0.01,7.83,1.22,7.924474746,7.7496,1.4128,7.877328481,0.0096,0.0028,0.01,7.74,1.41,7.86738203
06/11/2019 04:00,7.78016,1.17588,7.868518501,0.02016,0.00588,0.021,7.76,1.17,7.847706671,7.69016,1.37588,7.812272819,0.02016,0.00588,0.021,7.67,1.37,7.791392687
06/11/2019 04:30,7.78,1.08,7.854603746,0,0,0,7.78,1.08,7.854603746,7.69,1.29,7.797448301,0,0,0,7.69,1.29,7.797448301
06/11/2019 05:00,7.76,1.11,7.838985904,0,0,0,7.76,1.11,7.838985904,7.67,1.31,7.781066765,0,0,0,7.67,1.31,7.781066765
06/11/2019 05:30,7.84,1.06,7.911333642,0,0,0,7.84,1.06,7.911333642,7.74,1.23,7.837123197,0,0,0,7.74,1.23,7.837123197
06/11/2019 06:00,8.05,1.02,8.114363807,0,0,0,8.05,1.02,8.114363807,7.95,1.2,8.04005597,0,0,0,7.95,1.2,8.04005597
06/11/2019 06:30,8.74,1.25,8.828935383,0,0,0,8.74,1.25,8.828935383,8.6,1.38,8.710017222,0,0,0,8.6,1.38,8.710017222
06/11/2019 07:00,9.21,1.55,9.339518189,0,0,0,9.21,1.55,9.339518189,9.05,1.6,9.190348198,0,0,0,9.05,1.6,9.190348198
06/11/2019 07:30,9.5288,1.7484,9.687875515,0.0288,0.0084,0.03,9.5,1.74,9.658032926,9.3188,1.6084,9.456584161,0.0288,0.0084,0.03,9.29,1.6,9.426775695
06/11/2019 08:00,9.94016,1.92588,10.12500838,0.26016,0.07588,0.271,9.68,1.85,9.855196599,9.72016,1.80588,9.88649144,0.26016,0.07588,0.271,9.46,1.73,9.61688619
06/11/2019 08:30,10.11632,1.73476,10.26398181,0.25632,0.07476,0.267,9.86,1.66,9.998759923,9.95632,2.17476,10.19106908,0.25632,0.07476,0.267,9.7,2.1,9.924716621
06/11/2019 09:00,10.34384,1.25112,10.41922872,0.24384,0.07112,0.254,10.1,1.18,10.16869707,10.45384,3.51112,11.02772571,0.24384,0.07112,0.254,10.21,3.44,10.77393614
06/11/2019 09:30,10.62656,2.30108,10.87284446,0.34656,0.10108,0.361,10.28,2.2,10.51277318,10.31656,1.86108,10.48308299,0.34656,0.10108,0.361,9.97,1.76,10.12415429
06/11/2019 10:00,10.70472,1.14596,10.76588383,0.29472,0.08596,0.307,10.41,1.06,10.46382817,10.49472,2.32596,10.74938314,0.29472,0.08596,0.307,10.2,2.24,10.44306468
06/11/2019 10:30,10.84016,2.29088,11.07958483,0.38016,0.11088,0.396,10.46,2.18,10.6847555,10.61016,2.38088,10.8740096,0.38016,0.11088,0.396,10.23,2.27,10.47882627
06/11/2019 11:00,11.03536,2.47948,11.31048148,0.37536,0.10948,0.391,10.66,2.37,10.9202793,10.81536,2.57948,11.11871076,0.37536,0.10948,0.391,10.44,2.47,10.72821048
06/11/2019 11:30,10.9984,2.3762,11.25216108,0.3984,0.1162,0.415,10.6,2.26,10.83824709,10.7784,2.4962,11.06367575,0.3984,0.1162,0.415,10.38,2.38,10.64935679
06/11/2019 12:00,10.8296,2.3378,11.07905885,0.3696,0.1078,0.385,10.46,2.23,10.69506896,10.5996,2.4578,10.88082263,0.3696,0.1078,0.385,10.23,2.35,10.49644702
06/11/2019 12:30,10.60984,1.75912,10.75468307,0.33984,0.09912,0.354,10.27,1.66,10.40329275,10.48984,2.58912,10.80464185,0.33984,0.09912,0.354,10.15,2.49,10.45096168
06/11/2019 13:00,10.7136,2.1798,10.93310354,0.5136,0.1498,0.535,10.2,2.03,10.40004327,10.4936,2.3098,10.74480419,0.5136,0.1498,0.535,9.98,2.16,10.21107242
06/11/2019 13:30,10.55672,2.01196,10.74673533,0.24672,0.07196,0.257,10.31,1.94,10.49093418,10.33672,2.15196,10.55834799,0.24672,0.07196,0.257,10.09,2.08,10.30215997
06/11/2019 14:00,10.52104,2.12572,10.73363723,0.19104,0.05572,0.199,10.33,2.07,10.53535951,10.30104,2.27572,10.54942305,0.19104,0.05572,0.199,10.11,2.22,10.35086953
06/11/2019 14:30,10.46488,2.14684,10.68281964,0.19488,0.05684,0.203,10.27,2.09,10.48050571,10.25488,2.31684,10.51333969,0.19488,0.05684,0.203,10.06,2.26,10.31073227
06/11/2019 15:00,10.49736,2.14548,10.71436659,0.08736,0.02548,0.091,10.41,2.12,10.62367639,10.28736,2.31548,10.54472491,0.08736,0.02548,0.091,10.2,2.29,10.45390358
06/11/2019 15:30,10.57144,2.29792,10.81830763,0.06144,0.01792,0.064,10.51,2.28,10.75446419,10.39144,2.42792,10.6713083,0.06144,0.01792,0.064,10.33,2.41,10.60740308
06/11/2019 16:00,10.59352,2.13436,10.80639434,0.08352,0.02436,0.087,10.51,2.11,10.71971082,10.41352,2.32436,10.66977264,0.08352,0.02436,0.087,10.33,2.3,10.58295327
06/11/2019 16:30,10.64056,2.20308,10.86623571,0.01056,0.00308,0.011,10.63,2.2,10.85527061,10.43056,2.30308,10.6817957,0.01056,0.00308,0.011,10.42,2.3,10.67082002
06/11/2019 17:00,10.77,2.15,10.98250427,0,0,0,10.77,2.15,10.98250427,10.55,2.26,10.78935123,0,0,0,10.55,2.26,10.78935123
06/11/2019 17:30,10.56576,1.96168,10.74632369,0.00576,0.00168,0.006,10.56,1.96,10.74035381,10.33576,2.06168,10.5393766,0.00576,0.00168,0.006,10.33,2.06,10.53339926
06/11/2019 18:00,10.25248,1.73364,10.39802163,0.01248,0.00364,0.013,10.24,1.73,10.38510953,10.05248,1.85364,10.2219536,0.01248,0.00364,0.013,10.04,1.85,10.20902052
06/11/2019 18:30,9.85208,1.70644,9.998770814,0.02208,0.00644,0.023,9.83,1.7,9.975915998,9.65208,1.83644,9.825230796,0.02208,0.00644,0.023,9.63,1.83,9.802336456
06/11/2019 19:00,9.75152,1.66336,9.892366188,0.01152,0.00336,0.012,9.74,1.66,9.880445334,9.56152,1.83336,9.735700981,0.01152,0.00336,0.012,9.55,1.83,9.723754419
06/11/2019 19:30,9.8088,1.9084,9.992724754,0.0288,0.0084,0.03,9.78,1.9,9.962850998,9.5688,1.8384,9.743800491,0.0288,0.0084,0.03,9.54,1.83,9.713933292
06/11/2019 20:00,9.88704,1.82372,10.05383084,0.04704,0.01372,0.049,9.84,1.81,10.00508371,9.65704,2.00372,9.862723529,0.04704,0.01372,0.049,9.61,1.99,9.813877929
06/11/2019 20:30,9.54168,1.63924,9.681465023,0.03168,0.00924,0.033,9.51,1.63,9.648678666,9.35168,2.08924,9.582214911,0.03168,0.00924,0.033,9.32,2.08,9.549282696
06/11/2019 21:00,9.53496,2.05728,9.754376618,0.02496,0.00728,0.026,9.51,2.05,9.728442835,9.21496,1.59728,9.352368213,0.02496,0.00728,0.026,9.19,1.59,9.326532046
06/11/2019 21:30,9.3492,1.9756,9.555654661,0.0192,0.0056,0.02,9.33,1.97,9.535711825,9.0792,1.5756,9.214900325,0.0192,0.0056,0.02,9.06,1.57,9.195025829
06/11/2019 22:00,8.99728,1.46504,9.115776961,0.01728,0.00504,0.018,8.98,1.46,9.097911848,8.86728,1.96504,9.08240259,0.01728,0.00504,0.018,8.85,1.96,9.064441516
06/11/2019 22:30,8.7048,1.4614,8.826620701,0.0048,0.0014,0.005,8.7,1.46,8.821655173,8.5448,1.6614,8.704818034,0.0048,0.0014,0.005,8.54,1.66,8.699839079
06/11/2019 23:00,8.76208,2.39644,9.083885215,0.02208,0.00644,0.023,8.74,2.39,9.060888477,8.41208,0.99644,8.470890307,0.02208,0.00644,0.023,8.39,0.99,8.44820691
06/11/2019 23:30,8.72824,2.11532,8.980910433,0.01824,0.00532,0.019,8.71,2.11,8.961930596,8.48824,1.43532,8.608737526,0.01824,0.00532,0.019,8.47,1.43,8.589866122
07/11/2019 00:00,8.50592,1.53756,8.643770346,0.02592,0.00756,0.027,8.48,1.53,8.616919403,8.42592,1.90756,8.639150016,0.02592,0.00756,0.027,8.4,1.9,8.612200648
07/11/2019 00:30,8.4596,1.4828,8.588569613,0.0096,0.0028,0.01,8.45,1.48,8.578630427,8.3696,1.7728,8.555292163,0.0096,0.0028,0.01,8.36,1.77,8.545320357
07/11/2019 01:00,8.41224,1.45232,8.53668643,0.04224,0.01232,0.044,8.37,1.44,8.492967679,8.33224,1.78232,8.520732832,0.04224,0.01232,0.044,8.29,1.77,8.47685083
07/11/2019 01:30,8.2328,1.4554,8.360453636,0.0528,0.0154,0.055,8.18,1.44,8.305781119,8.1428,1.7554,8.329863204,0.0528,0.0154,0.055,8.09,1.74,8.275004532
07/11/2019 02:00,8.09376,1.36568,8.208168663,0.05376,0.01568,0.056,8.04,1.35,8.152551748,8.00376,1.64568,8.171195555,0.05376,0.01568,0.056,7.95,1.63,8.115380459
07/11/2019 02:30,7.9584,1.2112,8.050039503,0.0384,0.0112,0.04,7.92,1.2,8.010393249,7.8584,1.4612,7.993094269,0.0384,0.0112,0.04,7.82,1.45,7.953294915
07/11/2019 03:00,8.03336,1.89848,8.25464107,0.06336,0.01848,0.066,7.97,1.88,8.18873006,7.75336,0.62848,7.778790292,0.06336,0.01848,0.066,7.69,0.61,7.714155819
07/11/2019 03:30,8.08472,1.71596,8.264817977,0.05472,0.01596,0.057,8.03,1.7,8.207977826,7.85472,0.84596,7.900143961,0.05472,0.01596,0.057,7.8,0.83,7.844035951
07/11/2019 04:00,8.0472,1.1396,8.127491372,0.0672,0.0196,0.07,7.98,1.12,8.058213201,7.9672,1.3796,8.085763538,0.0672,0.0196,0.07,7.9,1.36,8.01620858
07/11/2019 04:30,8.15616,1.29388,8.258151815,0.11616,0.03388,0.121,8.04,1.26,8.138132464,8.03616,1.25388,8.133393056,0.11616,0.03388,0.121,7.92,1.22,8.013413754
07/11/2019 05:00,8.2568,1.8424,8.459857209,0.0768,0.0224,0.08,8.18,1.82,8.380023866,8.0068,0.8124,8.047909045,0.0768,0.0224,0.08,7.93,0.79,7.969253415
07/11/2019 05:30,8.3936,1.2798,8.490607104,0.0336,0.0098,0.035,8.36,1.27,8.455915089,8.3136,1.5798,8.462370413,0.0336,0.0098,0.035,8.28,1.57,8.42753226
07/11/2019 06:00,8.7188,1.3184,8.817916534,0.0288,0.0084,0.03,8.69,1.31,8.788185251,8.6188,1.6084,8.767591688,0.0288,0.0084,0.03,8.59,1.6,8.737739982
07/11/2019 06:30,9.38264,1.84952,9.563192856,0.03264,0.00952,0.034,9.35,1.84,9.529328413,9.19264,1.60952,9.332480099,0.03264,0.00952,0.034,9.16,1.6,9.29868808
07/11/2019 07:00,9.96,2.17,10.19364998,0,0,0,9.96,2.17,10.19364998,9.8,2.17,10.03737515,0,0,0,9.8,2.17,10.03737515
07/11/2019 07:30,10.17744,2.00092,10.37226908,0.03744,0.01092,0.039,10.14,1.99,10.33342634,10.03744,2.34092,10.30679912,0.03744,0.01092,0.039,10,2.33,10.26785761
07/11/2019 08:00,10.52784,2.39312,10.79640859,0.14784,0.04312,0.154,10.38,2.35,10.64269233,10.31784,2.41312,10.59627153,0.14784,0.04312,0.154,10.17,2.37,10.4424997
07/11/2019 08:30,10.6588,2.4334,10.93304409,0.1488,0.0434,0.155,10.51,2.39,10.77832083,10.4288,2.4434,10.71121249,0.1488,0.0434,0.155,10.28,2.4,10.55643879
07/11/2019 09:00,10.83368,2.51524,11.12182784,0.22368,0.06524,0.233,10.61,2.45,10.88919648,10.58368,2.46524,10.86700007,0.22368,0.06524,0.233,10.36,2.4,10.63435941
07/11/2019 09:30,10.73088,2.42984,11.00254098,0.17088,0.04984,0.178,10.56,2.38,10.82487875,10.48088,2.41984,10.75660128,0.17088,0.04984,0.178,10.31,2.37,10.57889408
07/11/2019 10:00,10.7436,2.4248,11.01383657,0.1536,0.0448,0.16,10.59,2.38,10.85414667,10.5036,2.4448,10.7843711,0.1536,0.0448,0.16,10.35,2.4,10.62461764
07/11/2019 10:30,10.72248,2.33864,10.97455304,0.13248,0.03864,0.138,10.59,2.3,10.83688608,10.48248,2.34864,10.74236924,0.13248,0.03864,0.138,10.35,2.31,10.60464992
07/11/2019 11:00,10.7676,2.4018,11.03221886,0.1776,0.0518,0.185,10.59,2.35,10.84760803,10.5276,2.4118,10.8003306,0.1776,0.0518,0.185,10.35,2.36,10.61565354
07/11/2019 11:30,10.76568,2.47124,11.04567304,0.17568,0.05124,0.183,10.59,2.42,10.86298762,10.52568,2.47124,10.81189006,0.17568,0.05124,0.183,10.35,2.42,10.62915331
07/11/2019 12:00,10.694,2.462,10.97374503,0.144,0.042,0.15,10.55,2.42,10.82399649,10.424,2.362,10.68825617,0.144,0.042,0.15,10.28,2.32,10.5385388
07/11/2019 12:30,10.6532,2.3876,10.917477,0.1632,0.0476,0.17,10.49,2.34,10.74782304,10.3832,2.2976,10.63436919,0.1632,0.0476,0.17,10.22,2.25,10.46474558
07/11/2019 13:00,10.6036,2.4148,10.87509044,0.1536,0.0448,0.16,10.45,2.37,10.71538147,10.4336,2.3148,10.68729657,0.1536,0.0448,0.16,10.28,2.27,10.52764456
07/11/2019 13:30,10.69744,2.47592,10.98022779,0.15744,0.04592,0.164,10.54,2.43,10.81649204,10.53744,2.40592,10.80861197,0.15744,0.04592,0.164,10.38,2.36,10.64490488
07/11/2019 14:00,11.00408,2.69244,11.32868085,0.21408,0.06244,0.223,10.79,2.63,11.10589933,10.84408,2.64244,11.16138702,0.21408,0.06244,0.223,10.63,2.58,10.93861509
07/11/2019 14:30,10.77152,2.62336,11.08637275,0.25152,0.07336,0.262,10.52,2.55,10.82464318,10.62152,2.60336,10.93591196,0.25152,0.07336,0.262,10.37,2.53,10.67416507
07/11/2019 15:00,10.68384,2.58612,10.99238163,0.12384,0.03612,0.129,10.56,2.55,10.86352153,10.54384,2.59612,10.85874767,0.12384,0.03612,0.129,10.42,2.56,10.72986486
07/11/2019 15:30,10.66296,2.52128,10.95698721,0.07296,0.02128,0.076,10.59,2.5,10.8810891,10.52296,2.54128,10.82546956,0.07296,0.02128,0.076,10.45,2.52,10.74955348
07/11/2019 16:00,10.63632,2.46476,10.91816583,0.01632,0.00476,0.017,10.62,2.46,10.9011926,10.49632,2.48476,10.7864158,0.01632,0.00476,0.017,10.48,2.48,10.76943824
07/11/2019 16:30,10.54,2.27,10.78167427,0,0,0,10.54,2.27,10.78167427,10.38,2.29,10.62960488,0,0,0,10.38,2.29,10.62960488
07/11/2019 17:00,10.42,2.14,10.6374809,0,0,0,10.42,2.14,10.6374809,10.25,2.15,10.47306068,0,0,0,10.25,2.15,10.47306068
07/11/2019 17:30,10.24768,2.18224,10.47745755,0.00768,0.00224,0.008,10.24,2.18,10.46947945,10.07768,2.19224,10.31336756,0.00768,0.00224,0.008,10.07,2.19,10.30538694
07/11/2019 18:00,10.06168,1.87924,10.23567034,0.03168,0.00924,0.033,10.03,1.87,10.20283294,9.93168,2.02924,10.13686749,0.03168,0.00924,0.033,9.9,2.02,10.10397941
07/11/2019 18:30,9.9924,2.0182,10.19417427,0.0624,0.0182,0.065,9.93,2,10.12940768,9.8524,2.0382,10.0610161,0.0624,0.0182,0.065,9.79,2.02,9.996224287
07/11/2019 19:00,9.80264,1.92952,9.990735629,0.03264,0.00952,0.034,9.77,1.92,9.956871999,9.66264,1.94952,9.85734447,0.03264,0.00952,0.034,9.63,1.94,9.823466801
07/11/2019 19:30,9.92768,1.99224,10.12560371,0.00768,0.00224,0.008,9.92,1.99,10.11763312,9.79768,2.02224,10.00419852,0.00768,0.00224,0.008,9.79,2.02,9.996224287
07/11/2019 20:00,9.94592,2.12756,10.17093094,0.02592,0.00756,0.027,9.92,2.12,10.14400315,9.83592,2.22756,10.08500599,0.02592,0.00756,0.027,9.81,2.22,10.05805647
07/11/2019 20:30,9.81976,2.25868,10.07617595,0.02976,0.00868,0.031,9.79,2.25,10.04522772,9.60976,1.83868,9.784080509,0.02976,0.00868,0.031,9.58,1.83,9.753219981
07/11/2019 21:00,9.98456,3.01008,10.42842366,0.03456,0.01008,0.036,9.95,3,10.39242513,9.61456,1.43008,9.720333986,0.03456,0.01008,0.036,9.58,1.42,9.684668296
07/11/2019 21:30,9.59128,2.57204,9.930158196,0.04128,0.01204,0.043,9.55,2.56,9.887168452,9.37128,1.99204,9.580663453,0.04128,0.01204,0.043,9.33,1.98,9.537782761
07/11/2019 22:00,9.27112,1.98116,9.480435697,0.14112,0.04116,0.147,9.13,1.94,9.333836296,9.20112,2.39116,9.506747888,0.14112,0.04116,0.147,9.06,2.35,9.359813032
07/11/2019 22:30,8.8456,1.7958,9.026047695,0.2256,0.0658,0.235,8.62,1.73,8.791888307,8.7556,1.9858,8.977969314,0.2256,0.0658,0.235,8.53,1.92,8.743414665
07/11/2019 23:00,8.6264,1.5302,8.761066659,0.2064,0.0602,0.215,8.42,1.47,8.547356316,8.5764,1.9402,8.793123052,0.2064,0.0602,0.215,8.37,1.88,8.578537171
07/11/2019 23:30,8.47096,1.47528,8.598465817,0.12096,0.03528,0.126,8.35,1.44,8.473257933,8.43096,1.89528,8.641364059,0.12096,0.03528,0.126,8.31,1.86,8.515615069
08/11/2019 00:00,8.22176,1.46968,8.352083381,0.10176,0.02968,0.106,8.12,1.44,8.246696308,8.19176,1.84968,8.397990712,0.10176,0.02968,0.106,8.09,1.82,8.292195126
08/11/2019 00:30,8.17992,1.42956,8.303898663,0.16992,0.04956,0.177,8.01,1.38,8.128007136,8.13992,1.79956,8.336468905,0.16992,0.04956,0.177,7.97,1.75,8.159865195
08/11/2019 01:00,8.12944,1.38692,8.24689892,0.22944,0.06692,0.239,7.9,1.32,8.009519336,8.08944,1.76692,8.280159769,0.22944,0.06692,0.239,7.86,1.7,8.041741105
08/11/2019 01:30,8.21472,1.57596,8.364524768,0.29472,0.08596,0.307,7.92,1.49,8.058939136,8.13472,1.49596,8.271128448,0.29472,0.08596,0.307,7.84,1.41,7.965783075
08/11/2019 02:00,8.03608,1.57344,8.188668707,0.28608,0.08344,0.298,7.75,1.49,7.89193259,7.96608,1.52344,8.110443884,0.28608,0.08344,0.298,7.68,1.44,7.813833886
08/11/2019 02:30,8.11968,1.72324,8.300527658,0.31968,0.09324,0.333,7.8,1.63,7.968494212,8.05968,1.66324,8.22950843,0.31968,0.09324,0.333,7.74,1.57,7.897626226
08/11/2019 03:00,8.1512,1.6266,8.311912475,0.3312,0.0966,0.345,7.82,1.53,7.968268319,8.0712,1.5566,8.219931447,0.3312,0.0966,0.345,7.74,1.46,7.876496683
08/11/2019 03:30,8.03024,1.56632,8.181571536,0.33024,0.09632,0.344,7.7,1.47,7.839062444,7.97024,1.53632,8.116957854,0.33024,0.09632,0.344,7.64,1.44,7.774522493
08/11/2019 04:00,8.07784,1.54812,8.224851038,0.26784,0.07812,0.279,7.81,1.47,7.94713785,8.01784,1.51812,8.160296968,0.26784,0.07812,0.279,7.75,1.44,7.882645495
08/11/2019 04:30,8.0776,1.4968,8.215109981,0.2976,0.0868,0.31,7.78,1.41,7.906737633,8.0176,1.4568,8.148875751,0.2976,0.0868,0.31,7.72,1.37,7.840618598
08/11/2019 05:00,8.22568,1.64624,8.388797149,0.29568,0.08624,0.308,7.93,1.56,8.081986142,8.16568,1.57624,8.31642125,0.29568,0.08624,0.308,7.87,1.49,8.00980649
08/11/2019 05:30,8.26632,1.54476,8.409419112,0.25632,0.07476,0.267,8.01,1.47,8.143770625,8.18632,1.46476,8.316330741,0.25632,0.07476,0.267,7.93,1.39,8.050900571
08/11/2019 06:00,8.3932,1.6126,8.546711941,0.2832,0.0826,0.295,8.11,1.53,8.253060039,8.3132,1.5326,8.453292672,0.2832,0.0826,0.295,8.03,1.45,8.159865195
08/11/2019 06:30,8.98824,1.44532,9.103702994,0.25824,0.07532,0.269,8.73,1.37,8.836843328,9.00824,2.14532,9.260172018,0.25824,0.07532,0.269,8.75,2.07,8.991518226
08/11/2019 07:00,9.69464,2.25552,9.95356294,0.22464,0.06552,0.234,9.47,2.19,9.719927983,9.56464,1.88552,9.748719095,0.22464,0.06552,0.234,9.34,1.82,9.515671285
08/11/2019 07:30,9.95752,2.41636,10.24651161,0.22752,0.06636,0.237,9.73,2.35,10.00976523,9.78752,1.88636,9.96764274,0.22752,0.06636,0.237,9.56,1.82,9.731700776
08/11/2019 08:00,10.08944,2.41692,10.37488804,0.22944,0.06692,0.239,9.86,2.35,10.13617778,9.90944,1.90692,10.09125091,0.22944,0.06692,0.239,9.68,1.84,9.853324312
08/11/2019 08:30,10.30344,2.54892,10.61404112,0.37344,0.10892,0.389,9.93,2.44,10.22538508,10.13344,2.06892,10.34248694,0.37344,0.10892,0.389,9.76,1.96,9.95485811
08/11/2019 09:00,10.55464,2.68052,10.88970215,0.82464,0.24052,0.859,9.73,2.44,10.03127609,10.38464,2.20052,10.61522662,0.82464,0.24052,0.859,9.56,1.96,9.758852392
08/11/2019 09:30,10.99568,2.95124,11.38484941,1.37568,0.40124,1.433,9.62,2.55,9.952230906,10.81568,2.49124,11.0988833,1.37568,0.40124,1.433,9.44,2.09,9.668593486
08/11/2019 10:00,11.39944,3.29192,11.86524208,2.26944,0.66192,2.364,9.13,2.63,9.501252549,11.21944,2.84192,11.57377826,2.26944,0.66192,2.364,8.95,2.18,9.211671944
08/11/2019 10:30,11.53192,3.39556,12.02143946,2.52192,0.73556,2.627,9.01,2.66,9.39445049,11.36192,2.93556,11.73502188,2.52192,0.73556,2.627,8.84,2.2,9.109643242
08/11/2019 11:00,11.83112,3.55116,12.35257616,2.78112,0.81116,2.897,9.05,2.74,9.455691408,11.65112,3.10116,12.05677364,2.78112,0.81116,2.897,8.87,2.29,9.160840573
08/11/2019 11:30,11.20424,3.14332,11.63681462,1.79424,0.52332,1.869,9.41,2.62,9.767932227,11.04424,2.70332,11.37027599,1.79424,0.52332,1.869,9.25,2.18,9.503415176
08/11/2019 12:00,11.10056,3.02808,11.50615925,1.81056,0.52808,1.886,9.29,2.5,9.620504145,10.93056,2.59808,11.23508619,1.81056,0.52808,1.886,9.12,2.07,9.351967707
08/11/2019 12:30,10.778,2.834,11.1443636,1.488,0.434,1.55,9.29,2.4,9.595003908,10.588,2.394,10.85527429,1.488,0.434,1.55,9.1,1.96,9.308684118
08/11/2019 13:00,10.35336,2.47348,10.64472483,0.66336,0.19348,0.691,9.69,2.28,9.954622042,10.16336,2.02348,10.36283541,0.66336,0.19348,0.691,9.5,1.83,9.674652449
08/11/2019 13:30,10.38384,2.45612,10.67036356,0.60384,0.17612,0.629,9.78,2.28,10.04225074,10.19384,2.00612,10.38936434,0.60384,0.17612,0.629,9.59,1.83,9.763042559
08/11/2019 14:00,10.14104,2.36572,10.41332432,0.43104,0.12572,0.449,9.71,2.24,9.965023833,9.96104,1.92572,10.14547758,0.43104,0.12572,0.449,9.53,1.8,9.698499884
08/11/2019 14:30,9.98584,2.31712,10.2511485,0.43584,0.12712,0.454,9.55,2.19,9.797887527,9.79584,1.87712,9.97406942,0.43584,0.12712,0.454,9.36,1.75,9.522189874
08/11/2019 15:00,10.0116,2.3138,10.27549537,0.3216,0.0938,0.335,9.69,2.22,9.941051252,9.8216,1.8738,9.998747572,0.3216,0.0938,0.335,9.5,1.78,9.665319446
08/11/2019 15:30,9.95648,2.36564,10.23365754,0.15648,0.04564,0.163,9.8,2.32,10.07086888,9.76648,1.92564,9.954507572,0.15648,0.04564,0.163,9.61,1.88,9.792165236
08/11/2019 16:00,9.9376,2.2018,10.17859602,0.1776,0.0518,0.185,9.76,2.15,9.994003202,9.7476,1.7618,9.905536078,0.1776,0.0518,0.185,9.57,1.71,9.721573947
08/11/2019 16:30,9.88016,2.12088,10.105231,0.14016,0.04088,0.146,9.74,2.08,9.959618467,9.69016,1.67088,9.833160265,0.14016,0.04088,0.146,9.55,1.63,9.68810611
08/11/2019 17:00,9.97096,2.02528,10.17456645,0.12096,0.03528,0.126,9.85,1.99,10.0490099,9.78096,1.57528,9.907001847,0.12096,0.03528,0.126,9.66,1.54,9.781983439
08/11/2019 17:30,9.92584,2.13212,10.15225273,0.07584,0.02212,0.079,9.85,2.11,10.07346018,9.71584,1.68212,9.860379029,0.07584,0.02212,0.079,9.64,1.66,9.78188121
08/11/2019 18:00,9.91832,2.09576,10.13732122,0.08832,0.02576,0.092,9.83,2.07,10.0455861,9.72832,1.64576,9.866546306,0.08832,0.02576,0.092,9.64,1.62,9.775172633
08/11/2019 18:30,9.70216,2.09688,9.926168163,0.09216,0.02688,0.096,9.61,2.07,9.830411995,9.50216,1.64688,9.6438197,0.09216,0.02688,0.096,9.41,1.62,9.54842919
08/11/2019 19:00,9.52064,1.96352,9.721008014,0.08064,0.02352,0.084,9.44,1.94,9.637281774,9.33064,1.51352,9.452596765,0.08064,0.02352,0.084,9.25,1.49,9.369236895
08/11/2019 19:30,9.436,1.868,9.619122621,0.096,0.028,0.1,9.34,1.84,9.519516794,9.256,1.448,9.368577267,0.096,0.028,0.1,9.16,1.42,9.269412063
08/11/2019 20:00,9.53096,1.93528,9.725456658,0.12096,0.03528,0.126,9.41,1.9,9.599901041,9.36096,1.50528,9.481215112,0.12096,0.03528,0.126,9.24,1.47,9.356201152
08/11/2019 20:30,9.17984,1.54912,9.309631314,0.09984,0.02912,0.104,9.08,1.52,9.206345638,9.09984,1.75912,9.26831113,0.09984,0.02912,0.104,9,1.73,9.164764045
08/11/2019 21:00,9.07568,1.74624,9.242149187,0.05568,0.01624,0.058,9.02,1.73,9.184405261,8.92568,1.63624,9.07441705,0.05568,0.01624,0.058,8.87,1.62,9.016723352
08/11/2019 21:30,9.04992,1.74456,9.216536313,0.04992,0.01456,0.052,9,1.73,9.164764045,8.91992,1.63456,9.068448555,0.04992,0.01456,0.052,8.87,1.62,9.016723352
08/11/2019 22:00,8.6944,1.6292,8.845726878,0.1344,0.0392,0.14,8.56,1.59,8.706417174,8.5844,1.6092,8.73392512,0.1344,0.0392,0.14,8.45,1.57,8.594614593
08/11/2019 22:30,8.2012,1.2966,8.303062869,0.0912,0.0266,0.095,8.11,1.27,8.208836702,8.1112,1.3566,8.223863387,0.0912,0.0266,0.095,8.02,1.33,8.129532582
08/11/2019 23:00,8.03144,1.30792,8.137240515,0.06144,0.01792,0.064,7.97,1.29,8.073722809,7.94144,1.21792,8.034288917,0.06144,0.01792,0.064,7.88,1.2,7.970846881
08/11/2019 23:30,8.00872,1.44296,8.137673476,0.07872,0.02296,0.082,7.93,1.42,8.056134309,7.92872,1.35296,8.043326526,0.07872,0.02296,0.082,7.85,1.33,7.961871639
09/11/2019 00:00,7.8924,1.4782,8.02963592,0.0624,0.0182,0.065,7.83,1.46,7.964954488,7.8024,1.3482,7.918023049,0.0624,0.0182,0.065,7.74,1.33,7.853438737
09/11/2019 00:30,7.7284,1.3612,7.847358282,0.0384,0.0112,0.04,7.69,1.35,7.807598863,7.6584,1.2812,7.764828652,0.0384,0.0112,0.04,7.62,1.27,7.725108413
09/11/2019 01:00,7.72264,1.35952,7.841394213,0.03264,0.00952,0.034,7.69,1.35,7.807598863,7.65264,1.31952,7.765567075,0.03264,0.00952,0.034,7.62,1.31,7.731785046
09/11/2019 01:30,7.66672,1.43196,7.799301571,0.00672,0.00196,0.007,7.66,1.43,7.792335978,7.59672,1.39196,7.723192824,0.00672,0.00196,0.007,7.59,1.39,7.716229649
09/11/2019 02:00,7.40384,0.86112,7.453749016,0.00384,0.00112,0.004,7.4,0.86,7.449805367,7.42384,1.55112,7.584152794,0.00384,0.00112,0.004,7.42,1.55,7.580164906
09/11/2019 02:30,7.48,1.22,7.578838961,0,0,0,7.48,1.22,7.578838961,7.42,1.16,7.510126497,0,0,0,7.42,1.16,7.510126497
09/11/2019 03:00,7.43,1.22,7.529495335,0,0,0,7.43,1.22,7.529495335,7.36,1.16,7.4508523,0,0,0,7.36,1.16,7.4508523
09/11/2019 03:30,7.52,1.28,7.628158362,0,0,0,7.52,1.28,7.628158362,7.45,1.24,7.552489656,0,0,0,7.45,1.24,7.552489656
09/11/2019 04:00,7.41,0.55,7.43038357,0,0,0,7.41,0.55,7.43038357,7.54,2.09,7.824301886,0,0,0,7.54,2.09,7.824301886
09/11/2019 04:30,7.21,0.36,7.218981923,0,0,0,7.21,0.36,7.218981923,7.37,2.19,7.688497903,0,0,0,7.37,2.19,7.688497903
09/11/2019 05:00,7.04,0.3,7.046389146,0,0,0,7.04,0.3,7.046389146,7.19,2.12,7.496032284,0,0,0,7.19,2.12,7.496032284
09/11/2019 05:30,6.86,0.24,6.864196967,0,0,0,6.86,0.24,6.864196967,7.01,1.96,7.278852932,0,0,0,7.01,1.96,7.278852932
09/11/2019 06:00,6.86,0,6.86,0,0,0,6.86,0,6.86,7.01,1.82,7.24240982,0,0,0,7.01,1.82,7.24240982
09/11/2019 06:30,7.23,0.24,7.233982306,0,0,0,7.23,0.24,7.233982306,7.38,1.97,7.63840952,0,0,0,7.38,1.97,7.63840952
09/11/2019 07:00,7.53,0.26,7.534487375,0,0,0,7.53,0.26,7.534487375,7.68,2.05,7.948893005,0,0,0,7.68,2.05,7.948893005
09/11/2019 07:30,7.72536,1.23448,7.823370629,0.01536,0.00448,0.016,7.71,1.23,7.807496398,7.62536,1.12448,7.70782527,0.01536,0.00448,0.016,7.61,1.12,7.691976339
09/11/2019 08:00,7.89512,1.27816,7.997913028,0.16512,0.04816,0.172,7.73,1.23,7.827247281,7.77512,1.19816,7.866897635,0.16512,0.04816,0.172,7.61,1.15,7.696401757
09/11/2019 08:30,8.1996,1.4528,8.327308569,0.4896,0.1428,0.51,7.71,1.31,7.820498705,8.0996,1.3728,8.21511412,0.4896,0.1428,0.51,7.61,1.23,7.708761249
09/11/2019 09:00,8.43336,1.23848,8.523813325,0.78336,0.22848,0.816,7.65,1.01,7.716385164,8.39336,1.88848,8.603188293,0.78336,0.22848,0.816,7.61,1.66,7.788947297
09/11/2019 09:30,8.38904,1.59472,8.539269524,0.59904,0.17472,0.624,7.79,1.42,7.91836473,8.23904,1.45472,8.366480168,0.59904,0.17472,0.624,7.64,1.28,7.746483073
09/11/2019 10:00,8.52368,1.60524,8.673518098,0.46368,0.13524,0.483,8.06,1.47,8.19295429,8.37368,1.46524,8.500908481,0.46368,0.13524,0.483,7.91,1.33,8.021034846
09/11/2019 10:30,8.50592,1.61756,8.658358701,0.50592,0.14756,0.527,8,1.47,8.133935087,8.35592,1.49756,8.489056779,0.50592,0.14756,0.527,7.85,1.35,7.965236971
09/11/2019 11:00,8.48256,1.67408,8.646176496,0.56256,0.16408,0.586,7.92,1.51,8.062660851,8.33256,1.56408,8.478083651,0.56256,0.16408,0.586,7.77,1.4,7.895118745
09/11/2019 11:30,8.5548,1.6564,8.713682574,0.6048,0.1764,0.63,7.95,1.48,8.086587661,8.3948,1.5264,8.532441854,0.6048,0.1764,0.63,7.79,1.35,7.90611156
09/11/2019 12:00,8.36104,1.54072,8.501812042,0.31104,0.09072,0.324,8.05,1.45,8.179547665,8.21104,1.41072,8.331344957,0.31104,0.09072,0.324,7.9,1.32,8.009519336
09/11/2019 12:30,8.23144,1.48792,8.364837739,0.30144,0.08792,0.314,7.93,1.4,8.05263311,8.07144,1.35792,8.184869602,0.30144,0.08792,0.314,7.77,1.27,7.873106121
09/11/2019 13:00,8.27264,1.60952,8.427759323,0.51264,0.14952,0.534,7.76,1.46,7.896150961,8.11264,1.46952,8.244659896,0.51264,0.14952,0.534,7.6,1.32,7.713779878
09/11/2019 13:30,8.044,1.532,8.18858718,0.384,0.112,0.4,7.66,1.42,7.790507044,7.884,1.392,8.005942793,0.384,0.112,0.4,7.5,1.28,7.608442679
09/11/2019 14:00,7.99936,1.50148,8.139054159,0.27936,0.08148,0.291,7.72,1.42,7.849509539,7.83936,1.36148,7.956707422,0.27936,0.08148,0.291,7.56,1.28,7.667594147
09/11/2019 14:30,7.83208,1.46144,7.967263269,0.14208,0.04144,0.148,7.69,1.42,7.820006394,7.68208,1.32144,7.794905824,0.14208,0.04144,0.148,7.54,1.28,7.647875522
09/11/2019 15:00,7.80904,1.40472,7.934377354,0.11904,0.03472,0.124,7.69,1.37,7.811081871,7.65904,1.27472,7.764393395,0.11904,0.03472,0.124,7.54,1.24,7.641282615
09/11/2019 15:30,7.75048,1.38764,7.873721166,0.06048,0.01764,0.063,7.69,1.37,7.811081871,7.60048,1.23764,7.700587575,0.06048,0.01764,0.063,7.54,1.22,7.638062582
09/11/2019 16:00,7.84976,1.37868,7.96991158,0.02976,0.00868,0.031,7.82,1.37,7.939099445,7.68976,1.22868,7.78730142,0.02976,0.00868,0.031,7.66,1.22,7.756545623
09/11/2019 16:30,7.8792,1.2556,7.978616672,0.0192,0.0056,0.02,7.86,1.25,7.958775031,7.7192,1.1056,7.797974096,0.0192,0.0056,0.02,7.7,1.1,7.778174593
09/11/2019 17:00,7.9892,1.2056,8.079652715,0.0192,0.0056,0.02,7.97,1.2,8.059832504,7.8192,1.0756,7.892832445,0.0192,0.0056,0.02,7.8,1.07,7.873048965
09/11/2019 17:30,8.07864,1.20252,8.167648291,0.00864,0.00252,0.009,8.07,1.2,8.158731519,7.90864,1.10252,7.985119724,0.00864,0.00252,0.009,7.9,1.1,7.976214641
09/11/2019 18:00,8.0588,1.1284,8.137416298,0.0288,0.0084,0.03,8.03,1.12,8.107730879,7.8888,0.9884,7.950477973,0.0288,0.0084,0.03,7.86,0.98,7.920858539
09/11/2019 18:30,7.81376,1.05568,7.884751461,0.05376,0.01568,0.056,7.76,1.04,7.829380563,7.65376,0.95568,7.713194306,0.05376,0.01568,0.056,7.6,0.94,7.657910942
09/11/2019 19:00,7.87072,1.07896,7.944330557,0.03072,0.00896,0.032,7.84,1.07,7.912679698,7.72072,0.96896,7.781285292,0.03072,0.00896,0.032,7.69,0.96,7.749690316
09/11/2019 19:30,7.69688,1.02784,7.765205522,0.02688,0.00784,0.028,7.67,1.02,7.737525444,7.55688,0.94784,7.616090598,0.02688,0.00784,0.028,7.53,0.94,7.588445164
09/11/2019 20:00,7.64592,1.08756,7.722880253,0.02592,0.00756,0.027,7.62,1.08,7.696154884,7.51592,1.00756,7.583154396,0.02592,0.00756,0.027,7.49,1,7.556460812
09/11/2019 20:30,7.51224,0.95232,7.572361798,0.04224,0.01232,0.044,7.47,0.94,7.528910944,7.46224,1.21232,7.560075767,0.04224,0.01232,0.044,7.42,1.2,7.516408717
09/11/2019 21:00,7.51784,1.01812,7.586467333,0.02784,0.00812,0.029,7.49,1.01,7.557790682,7.38784,0.90812,7.443444216,0.02784,0.00812,0.029,7.36,0.9,7.414822992
09/11/2019 21:30,7.54088,1.12484,7.624312179,0.05088,0.01484,0.053,7.49,1.11,7.571802956,7.41088,0.97484,7.474721092,0.05088,0.01484,0.053,7.36,0.96,7.422344643
09/11/2019 22:00,7.46608,1.16344,7.556185757,0.04608,0.01344,0.048,7.42,1.15,7.508588416,7.36608,1.08344,7.445332551,0.04608,0.01344,0.048,7.32,1.07,7.397790211
09/11/2019 22:30,7.33232,1.03276,7.404695119,0.11232,0.03276,0.117,7.22,1,7.288923103,7.23232,0.92276,7.290949088,0.11232,0.03276,0.117,7.12,0.89,7.175409396
09/11/2019 23:00,7.22208,1.09144,7.304086582,0.14208,0.04144,0.148,7.08,1.05,7.157436692,7.12208,0.97144,7.188026099,0.14208,0.04144,0.148,6.98,0.93,7.041683037
09/11/2019 23:30,7.05016,0.90088,7.107484843,0.14016,0.04088,0.146,6.91,0.86,6.963310994,7.08016,1.52088,7.241667046,0.14016,0.04088,0.146,6.94,1.48,7.096055242
10/11/2019 00:00,6.84344,0.27892,6.849121652,0.13344,0.03892,0.139,6.71,0.24,6.714290729,6.97344,1.83892,7.211830017,0.13344,0.03892,0.139,6.84,1.8,7.072877774
10/11/2019 00:30,6.79536,0.27948,6.801104807,0.13536,0.03948,0.141,6.66,0.24,6.664322921,6.92536,1.79948,7.15532944,0.13536,0.03948,0.141,6.79,1.76,7.014392347
10/11/2019 01:00,6.8496,0.9178,6.910815943,0.1296,0.0378,0.135,6.72,0.88,6.777374123,6.7696,0.8378,6.821245707,0.1296,0.0378,0.135,6.64,0.8,6.688019139
10/11/2019 01:30,6.80072,0.86396,6.855378866,0.15072,0.04396,0.157,6.65,0.82,6.700365662,6.71072,0.75396,6.752941478,0.15072,0.04396,0.157,6.56,0.71,6.59831039
10/11/2019 02:00,6.7208,0.8494,6.774262543,0.1008,0.0294,0.105,6.62,0.82,6.670592178,6.6408,0.7594,6.684079069,0.1008,0.0294,0.105,6.54,0.73,6.580615473
10/11/2019 02:30,6.59768,0.89724,6.658409795,0.12768,0.03724,0.133,6.47,0.86,6.526905852,6.50768,0.76724,6.552751804,0.12768,0.03724,0.133,6.38,0.73,6.42162752
10/11/2019 03:00,6.63608,0.95844,6.704935868,0.16608,0.04844,0.173,6.47,0.91,6.533681963,6.66608,1.36844,6.805090051,0.16608,0.04844,0.173,6.5,1.32,6.632676684
10/11/2019 03:30,6.64616,0.06888,6.646516922,0.23616,0.06888,0.246,6.41,0,6.41,6.77616,1.81888,7.016029418,0.23616,0.06888,0.246,6.54,1.75,6.770088626
10/11/2019 04:00,6.64488,0.89684,6.705128798,0.19488,0.05684,0.203,6.45,0.84,6.504467695,6.76488,1.80684,7.002019152,0.19488,0.05684,0.203,6.57,1.75,6.799073466
10/11/2019 04:30,6.70056,0.80808,6.749110875,0.13056,0.03808,0.136,6.57,0.77,6.614967876,6.63056,0.71808,6.669330161,0.13056,0.03808,0.136,6.5,0.68,6.535472439
10/11/2019 05:00,6.75112,0.91116,6.812329543,0.14112,0.04116,0.147,6.61,0.87,6.667008325,6.68112,0.81116,6.730181647,0.14112,0.04116,0.147,6.54,0.77,6.585172739
10/11/2019 05:30,6.72992,0.88956,6.788456393,0.16992,0.04956,0.177,6.56,0.84,6.613561824,6.65992,0.77956,6.705389489,0.16992,0.04956,0.177,6.49,0.73,6.530926427
10/11/2019 06:00,6.77056,0.92808,6.833872636,0.13056,0.03808,0.136,6.64,0.89,6.699380568,6.69056,0.81808,6.740389306,0.13056,0.03808,0.136,6.56,0.78,6.6062092
10/11/2019 06:30,7.04784,0.93312,7.109343261,0.14784,0.04312,0.154,6.9,0.89,6.957161778,6.97784,0.86312,7.03101893,0.14784,0.04312,0.154,6.83,0.82,6.879047899
10/11/2019 07:00,7.29976,0.95368,7.361793368,0.14976,0.04368,0.156,7.15,0.91,7.207676463,7.22976,0.88368,7.283565061,0.14976,0.04368,0.156,7.08,0.84,7.129656373
10/11/2019 07:30,7.29016,1.01088,7.359912445,0.14016,0.04088,0.146,7.15,0.97,7.215497211,7.20016,0.92088,7.258810095,0.14016,0.04088,0.146,7.06,0.88,7.114632809
10/11/2019 08:00,7.67672,1.15696,7.763413321,0.36672,0.10696,0.382,7.31,1.05,7.385025389,7.61672,1.15696,7.704088525,0.36672,0.10696,0.382,7.25,1.05,7.325639904
10/11/2019 08:30,7.88512,1.02816,7.951869617,0.64512,0.18816,0.672,7.24,0.84,7.288566389,7.93512,1.81816,8.140751513,0.64512,0.18816,0.672,7.29,1.63,7.470006693
10/11/2019 09:00,8.04976,1.42868,8.175558856,0.98976,0.28868,1.031,7.06,1.14,7.151447406,7.93976,1.29868,8.04526933,0.98976,0.28868,1.031,6.95,1.01,7.023005055
10/11/2019 09:30,8.41632,1.59976,8.567010821,1.57632,0.45976,1.642,6.84,1.14,6.934349285,8.29632,1.50976,8.432573795,1.57632,0.45976,1.642,6.72,1.05,6.801536591
10/11/2019 10:00,8.68072,1.68896,8.843499624,1.95072,0.56896,2.032,6.73,1.12,6.822558171,8.58072,1.77896,8.763187457,1.95072,0.56896,2.032,6.63,1.21,6.739510368
10/11/2019 10:30,8.81408,1.98744,9.035370717,2.25408,0.65744,2.348,6.56,1.33,6.693466964,8.67408,1.86744,8.872823451,2.25408,0.65744,2.348,6.42,1.21,6.533031456
10/11/2019 11:00,8.83376,2.04568,9.067531219,2.45376,0.71568,2.556,6.38,1.33,6.517154287,8.70376,1.92568,8.914240383,2.45376,0.71568,2.556,6.25,1.21,6.366050581
10/11/2019 11:30,8.85728,2.09004,9.100531644,2.53728,0.74004,2.643,6.32,1.35,6.462576885,8.72728,1.95004,8.942486914,2.53728,0.74004,2.643,6.19,1.21,6.307154668
10/11/2019 12:00,8.92088,2.09984,9.164683737,2.57088,0.74984,2.678,6.35,1.35,6.491918052,8.78088,1.93984,8.992598779,2.57088,0.74984,2.678,6.21,1.19,6.322989799
10/11/2019 12:30,8.69808,2.04444,8.935117828,2.51808,0.73444,2.623,6.18,1.31,6.317317469,8.56808,1.92444,8.781541106,2.51808,0.73444,2.623,6.05,1.19,6.165922478
10/11/2019 13:00,8.57448,1.87964,8.77808372,2.36448,0.68964,2.463,6.21,1.19,6.322989799,8.43448,1.77964,8.620183954,2.36448,0.68964,2.463,6.07,1.09,6.167090076
10/11/2019 13:30,8.40504,1.81272,8.598293505,2.13504,0.62272,2.224,6.27,1.19,6.381927608,8.26504,1.71272,8.440633626,2.13504,0.62272,2.224,6.13,1.09,6.226154511
10/11/2019 14:00,8.28632,1.71976,8.462899834,1.81632,0.52976,1.892,6.47,1.19,6.578525671,8.15632,1.61976,8.315598499,1.81632,0.52976,1.892,6.34,1.09,6.4330164
10/11/2019 14:30,7.98152,1.55336,8.131272274,1.45152,0.42336,1.512,6.53,1.13,6.627050626,7.85152,1.43336,7.981283556,1.45152,0.42336,1.512,6.4,1.01,6.479205198
10/11/2019 15:00,7.722,1.296,7.83,0.432,0.126,0.45,7.29,1.17,7.383291949,7.582,1.136,7.66663029,0.432,0.126,0.45,7.15,1.01,7.220983313
