Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/11/2019 15:30,7.69536,1.30948,7.805978696,0.37536,0.10948,0.391,7.32,1.2,7.417708541,7.55536,1.11948,7.637846568,0.37536,0.10948,0.391,7.18,1.01,7.250689622
10/11/2019 16:00,7.59672,1.14696,7.682816671,0.12672,0.03696,0.132,7.47,1.11,7.552019597,7.44672,0.99696,7.513159655,0.12672,0.03696,0.132,7.32,0.96,7.382682439
10/11/2019 16:30,7.8644,1.1142,7.942935792,0.0144,0.0042,0.015,7.85,1.11,7.928089303,7.7144,0.9842,7.776928507,0.0144,0.0042,0.015,7.7,0.98,7.762113114
10/11/2019 17:00,8.1,1.05,8.167772034,0,0,0,8.1,1.05,8.167772034,7.95,0.98,8.01017478,0,0,0,7.95,0.98,8.01017478
10/11/2019 17:30,8.21,1.21,8.298686643,0,0,0,8.21,1.21,8.298686643,8.05,1.13,8.128923668,0,0,0,8.05,1.13,8.128923668
10/11/2019 18:00,8.21096,1.15028,8.291140344,0.00096,0.00028,0.001,8.21,1.15,8.290150783,8.05096,1.05028,8.119177606,0.00096,0.00028,0.001,8.05,1.05,8.118189453
10/11/2019 18:30,8.0048,1.1314,8.084360766,0.0048,0.0014,0.005,8,1.13,8.079412107,7.8548,1.0514,7.924854888,0.0048,0.0014,0.005,7.85,1.05,7.919911616
10/11/2019 19:00,7.9548,1.1114,8.032064056,0.0048,0.0014,0.005,7.95,1.11,8.027116543,7.8048,1.0114,7.870059276,0.0048,0.0014,0.005,7.8,1.01,7.865119198
10/11/2019 19:30,7.91,0.96,7.96804242,0,0,0,7.91,0.96,7.96804242,7.77,0.87,7.818554854,0,0,0,7.77,0.87,7.818554854
10/11/2019 20:00,7.82192,0.93056,7.877079053,0.00192,0.00056,0.002,7.82,0.93,7.875106348,7.67192,0.82056,7.715677235,0.00192,0.00056,0.002,7.67,0.82,7.713708576
10/11/2019 20:30,7.7896,0.9328,7.845252322,0.0096,0.0028,0.01,7.78,0.93,7.835387674,7.6596,0.8828,7.710305312,0.0096,0.0028,0.01,7.65,0.88,7.700448039
10/11/2019 21:00,7.6844,0.9842,7.747170645,0.0144,0.0042,0.015,7.67,0.98,7.732354105,7.5544,0.8842,7.6059693,0.0144,0.0042,0.015,7.54,0.88,7.591179092
10/11/2019 21:30,7.67168,1.12924,7.754344395,0.03168,0.00924,0.033,7.64,1.12,7.721657853,7.55168,0.99924,7.617502964,0.03168,0.00924,0.033,7.52,0.99,7.584886288
10/11/2019 22:00,7.44344,0.00392,7.443441032,0.01344,0.00392,0.014,7.43,0,7.43,7.56344,1.80392,7.775586923,0.01344,0.00392,0.014,7.55,1.8,7.761604216
10/11/2019 22:30,7.49456,1.00008,7.560991311,0.03456,0.01008,0.036,7.46,0.99,7.525403644,7.52456,1.45008,7.663010844,0.03456,0.01008,0.036,7.49,1.44,7.627168544
10/11/2019 23:00,7.43544,0.97492,7.499082411,0.08544,0.02492,0.089,7.35,0.95,7.411140263,7.34544,0.90492,7.400970815,0.08544,0.02492,0.089,7.26,0.88,7.313138861
10/11/2019 23:30,7.33472,1.00596,7.403382538,0.05472,0.01596,0.057,7.28,0.99,7.347006193,7.26472,0.94596,7.326049208,0.05472,0.01596,0.057,7.21,0.93,7.269731769
11/11/2019 00:00,7.23608,0.96344,7.299936328,0.04608,0.01344,0.048,7.19,0.95,7.252489228,7.16608,0.91344,7.224062237,0.04608,0.01344,0.048,7.12,0.9,7.176656603
11/11/2019 00:30,7.2628,1.0454,7.337651191,0.0528,0.0154,0.055,7.21,1.03,7.283199846,7.1928,0.9754,7.258634651,0.0528,0.0154,0.055,7.14,0.96,7.204248746
11/11/2019 01:00,7.2512,1.0766,7.330686803,0.0912,0.0266,0.095,7.16,1.05,7.236580684,7.1712,0.9666,7.236050373,0.0912,0.0266,0.095,7.08,0.94,7.142128534
11/11/2019 01:30,7.52424,1.16332,7.613639143,0.11424,0.03332,0.119,7.41,1.13,7.495665414,7.44424,1.06332,7.519797777,0.11424,0.03332,0.119,7.33,1.03,7.40201324
11/11/2019 02:00,7.37424,1.16332,7.46543562,0.11424,0.03332,0.119,7.26,1.13,7.347414511,7.29424,1.03332,7.367067761,0.11424,0.03332,0.119,7.18,1,7.249303415
11/11/2019 02:30,7.12,1.145,7.211478697,0.12,0.035,0.125,7,1.11,7.087460758,7.04,1.035,7.115674599,0.12,0.035,0.125,6.92,1,6.991881006
11/11/2019 03:00,7.22968,1.18824,7.326676409,0.19968,0.05824,0.208,7.03,1.13,7.12023876,7.14968,1.05824,7.22757193,0.19968,0.05824,0.208,6.95,1,7.021573898
11/11/2019 03:30,7.18744,1.05592,7.264589514,0.15744,0.04592,0.164,7.03,1.01,7.102182763,7.10744,0.96592,7.172775251,0.15744,0.04592,0.164,6.95,0.92,7.010627647
11/11/2019 04:00,7.18272,1.03996,7.257615545,0.10272,0.02996,0.107,7.08,1.01,7.151678125,7.11272,0.94996,7.175876936,0.10272,0.02996,0.107,7.01,0.92,7.070113153
11/11/2019 04:30,7.20744,1.02092,7.279386581,0.03744,0.01092,0.039,7.17,1.01,7.24078725,7.13744,0.93092,7.197892872,0.03744,0.01092,0.039,7.1,0.92,7.159357513
11/11/2019 05:00,7.34016,1.09588,7.421516139,0.02016,0.00588,0.021,7.32,1.09,7.400709425,7.26016,0.95588,7.322815702,0.02016,0.00588,0.021,7.24,0.95,7.302061353
11/11/2019 05:30,7.52344,1.18392,7.616023634,0.01344,0.00392,0.014,7.51,1.18,7.602137857,7.44344,1.04392,7.516286849,0.01344,0.00392,0.014,7.43,1.04,7.502432939
11/11/2019 06:00,7.74248,1.12364,7.823590186,0.01248,0.00364,0.013,7.73,1.12,7.810716997,7.66248,1.04364,7.733225989,0.01248,0.00364,0.013,7.65,1.04,7.720369162
11/11/2019 06:30,8.76344,1.22392,8.848494832,0.01344,0.00392,0.014,8.75,1.22,8.834642041,8.72344,1.57392,8.864289571,0.01344,0.00392,0.014,8.71,1.57,8.850367224
11/11/2019 07:00,9.51096,1.50028,9.628561689,0.00096,0.00028,0.001,9.51,1.5,9.627569787,9.46096,1.79028,9.628855934,0.00096,0.00028,0.001,9.46,1.79,9.627860614
11/11/2019 07:30,9.7496,1.6228,9.8837331,0.0096,0.0028,0.01,9.74,1.62,9.873803725,9.6996,2.0128,9.906240659,0.0096,0.0028,0.01,9.69,2.01,9.896272025
11/11/2019 08:00,10.14784,2.06812,10.3564365,0.02784,0.00812,0.029,10.12,2.06,10.32753601,10.00784,1.91812,10.18999734,0.02784,0.00812,0.029,9.98,1.91,10.16112691
11/11/2019 08:30,10.39088,2.01984,10.58537391,0.17088,0.04984,0.178,10.22,1.97,10.40813624,10.30088,2.27984,10.55015636,0.17088,0.04984,0.178,10.13,2.23,10.37255031
11/11/2019 09:00,10.46352,0.58936,10.48010477,0.20352,0.05936,0.212,10.26,0.53,10.27367996,10.88352,4.36936,11.72784355,0.20352,0.05936,0.212,10.68,4.31,11.51687892
11/11/2019 09:30,10.5748,0.4114,10.58279949,0.2448,0.0714,0.255,10.33,0.34,10.33559384,11.0748,4.6814,12.02358936,0.2448,0.0714,0.255,10.83,4.61,11.77034409
11/11/2019 10:00,10.42136,0.39248,10.428748,0.35136,0.10248,0.366,10.07,0.29,10.0741749,10.89136,4.58248,11.81612651,0.35136,0.10248,0.366,10.54,4.48,11.45259796
11/11/2019 10:30,10.34856,0.37708,10.35542773,0.29856,0.08708,0.311,10.05,0.29,10.05418321,10.83856,4.60708,11.77707812,0.29856,0.08708,0.311,10.54,4.52,11.46830415
11/11/2019 11:00,10.55624,0.44432,10.56558674,0.42624,0.12432,0.444,10.13,0.32,10.13505303,11.03624,4.75432,12.01674465,0.42624,0.12432,0.444,10.61,4.63,11.57622564
11/11/2019 11:30,10.81672,0.82196,10.84790532,0.96672,0.28196,1.007,9.85,0.54,9.864790925,11.28672,5.11196,12.39040691,0.96672,0.28196,1.007,10.32,4.83,11.39435386
11/11/2019 12:00,10.92336,0.97848,10.96709701,1.26336,0.36848,1.316,9.66,0.61,9.679240673,11.38336,5.28848,12.55184869,1.26336,0.36848,1.316,10.12,4.92,11.25259081
11/11/2019 12:30,10.86968,0.81324,10.90005975,1.03968,0.30324,1.083,9.83,0.51,9.843221018,11.32968,5.13324,12.43831989,1.03968,0.30324,1.083,10.29,4.83,11.36718963
11/11/2019 13:00,10.62096,0.68028,10.64272391,0.96096,0.28028,1.001,9.66,0.4,9.668278027,11.07096,5.00028,12.14779632,0.96096,0.28028,1.001,10.11,4.72,11.15753109
11/11/2019 13:30,10.51144,0.68792,10.53392637,0.78144,0.22792,0.814,9.73,0.46,9.740867518,10.97144,4.98792,12.0520472,0.78144,0.22792,0.814,10.19,4.76,11.24694181
11/11/2019 14:00,10.62264,0.66452,10.64340488,0.63264,0.18452,0.659,9.99,0.48,10.00152488,11.09264,4.99452,12.16519183,0.63264,0.18452,0.659,10.46,4.81,11.5129362
11/11/2019 14:30,10.54968,0.64324,10.56927177,0.55968,0.16324,0.583,9.99,0.48,10.00152488,11.01968,4.95324,12.08171899,0.55968,0.16324,0.583,10.46,4.79,11.50459473
11/11/2019 15:00,10.43896,-0.08572,10.43931194,0.28896,0.08428,0.301,10.15,-0.17,10.15142355,10.90896,4.67428,11.8682055,0.28896,0.08428,0.301,10.62,4.59,11.56946412
11/11/2019 15:30,10.52104,1.39572,10.61321426,0.19104,0.05572,0.199,10.33,1.34,10.41654933,10.68104,3.52572,11.24790278,0.19104,0.05572,0.199,10.49,3.47,11.04902711
11/11/2019 16:00,10.8592,2.2056,11.08092487,0.2592,0.0756,0.27,10.6,2.13,10.81188698,10.7792,2.6656,11.10389913,0.2592,0.0756,0.27,10.52,2.59,10.83413587
11/11/2019 16:30,10.90256,2.39908,11.16339551,0.20256,0.05908,0.211,10.7,2.34,10.9528809,10.75256,2.50908,11.04142332,0.20256,0.05908,0.211,10.55,2.45,10.83074328
11/11/2019 17:00,10.5652,2.0536,10.76293287,0.1152,0.0336,0.12,10.45,2.02,10.64344399,10.4052,2.1136,10.61769711,0.1152,0.0336,0.12,10.29,2.08,10.49811888
11/11/2019 17:30,10.55072,2.06396,10.75070339,0.15072,0.04396,0.157,10.4,2.02,10.59435699,10.39072,2.15396,10.61162597,0.15072,0.04396,0.157,10.24,2.11,10.45512793
11/11/2019 18:00,10.53736,2.14548,10.75355942,0.08736,0.02548,0.091,10.45,2.12,10.66287485,10.38736,2.24548,10.62729637,0.08736,0.02548,0.091,10.3,2.22,10.53652694
11/11/2019 18:30,10.48984,2.27412,10.73351597,0.21984,0.06412,0.229,10.27,2.21,10.505094,10.32984,2.28412,10.57935719,0.21984,0.06412,0.229,10.11,2.22,10.35086953
11/11/2019 19:00,10.33896,2.02428,10.53526475,0.28896,0.08428,0.301,10.05,1.94,10.23553125,10.20896,2.11428,10.42559563,0.28896,0.08428,0.301,9.92,2.03,10.12557653
11/11/2019 19:30,10.28328,1.98804,10.47368849,0.23328,0.06804,0.243,10.05,1.92,10.23175938,10.15328,2.09804,10.36778022,0.23328,0.06804,0.243,9.92,2.03,10.12557653
11/11/2019 20:00,10.24952,2.10236,10.4629144,0.17952,0.05236,0.187,10.07,2.05,10.27654611,10.12952,2.22236,10.37044162,0.17952,0.05236,0.187,9.95,2.17,10.18387942
11/11/2019 20:30,9.94872,2.02296,10.15230992,0.07872,0.02296,0.082,9.87,2,10.07059581,9.84872,2.14296,10.07916481,0.07872,0.02296,0.082,9.77,2.12,9.997364653
11/11/2019 21:00,9.942,2.021,10.14533415,0.072,0.021,0.075,9.87,2,10.07059581,9.842,2.141,10.07218174,0.072,0.021,0.075,9.77,2.12,9.997364653
11/11/2019 21:30,9.54352,1.77436,9.707065849,0.08352,0.02436,0.087,9.46,1.75,9.620504145,9.45352,2.00436,9.663669044,0.08352,0.02436,0.087,9.37,1.98,9.576914952
11/11/2019 22:00,9.05552,1.54536,9.186434564,0.15552,0.04536,0.162,8.9,1.5,9.025519376,8.97552,1.88536,9.171398018,0.15552,0.04536,0.162,8.82,1.84,9.009883462
11/11/2019 22:30,8.83712,1.51416,8.965900423,0.11712,0.03416,0.122,8.72,1.48,8.84470463,8.76712,1.87416,8.965203221,0.11712,0.03416,0.122,8.65,1.84,8.843534361
11/11/2019 23:00,8.80688,1.69284,8.968101393,0.14688,0.04284,0.153,8.66,1.65,8.815786976,8.70688,1.70284,8.871833148,0.14688,0.04284,0.153,8.56,1.66,8.719472461
11/11/2019 23:30,8.6204,1.5022,8.750308623,0.1104,0.0322,0.115,8.51,1.47,8.63602918,8.5804,1.8822,8.784414665,0.1104,0.0322,0.115,8.47,1.85,8.669682808
12/11/2019 00:00,8.47888,1.57884,8.624624154,0.09888,0.02884,0.103,8.38,1.55,8.52214175,8.38888,1.58884,8.538016175,0.09888,0.02884,0.103,8.29,1.56,8.435502356
12/11/2019 00:30,8.43704,1.89872,8.64805074,0.16704,0.04872,0.174,8.27,1.85,8.474396734,8.23704,0.98872,8.296167501,0.16704,0.04872,0.174,8.07,0.94,8.124561527
12/11/2019 01:00,8.40408,1.37244,8.515406755,0.21408,0.06244,0.223,8.19,1.31,8.294106341,8.36408,1.68244,8.531614068,0.21408,0.06244,0.223,8.15,1.62,8.309446432
12/11/2019 01:30,8.33832,1.37076,8.450240434,0.20832,0.06076,0.217,8.13,1.31,8.234864905,8.29832,1.68076,8.466821659,0.20832,0.06076,0.217,8.09,1.62,8.250606038
12/11/2019 02:00,8.1036,1.1548,8.185468588,0.1536,0.0448,0.16,7.95,1.11,8.027116543,8.0536,1.4648,8.185726113,0.1536,0.0448,0.16,7.9,1.42,8.026605758
12/11/2019 02:30,7.95392,1.13156,8.034007182,0.07392,0.02156,0.077,7.88,1.11,7.957794921,7.92392,1.48156,8.061236146,0.07392,0.02156,0.077,7.85,1.46,7.984616459
12/11/2019 03:00,7.94,1.175,8.02647027,0.12,0.035,0.125,7.82,1.14,7.902657781,7.89,1.495,8.0303876,0.12,0.035,0.125,7.77,1.46,7.90597875
12/11/2019 03:30,8.05872,1.19796,8.147274158,0.19872,0.05796,0.207,7.86,1.14,7.942241497,8.01872,1.51796,8.161131846,0.19872,0.05796,0.207,7.82,1.46,7.955124135
12/11/2019 04:00,8.10888,1.20384,8.197753692,0.21888,0.06384,0.228,7.89,1.14,7.971932012,8.06888,1.52384,8.211510994,0.21888,0.06384,0.228,7.85,1.46,7.984616459
12/11/2019 04:30,8.16808,1.24944,8.263088478,0.23808,0.06944,0.248,7.93,1.18,8.017312517,8.11808,1.52944,8.260896416,0.23808,0.06944,0.248,7.88,1.46,8.014112552
12/11/2019 05:00,8.11128,1.19704,8.199132149,0.16128,0.04704,0.168,7.95,1.15,8.032745483,8.07128,1.50704,8.210769172,0.16128,0.04704,0.168,7.91,1.46,8.043612373
12/11/2019 05:30,8.23256,1.19408,8.318706101,0.08256,0.02408,0.086,8.15,1.17,8.233553303,8.19256,1.51408,8.331295073,0.08256,0.02408,0.086,8.11,1.49,8.245738293
12/11/2019 06:00,8.49088,1.31484,8.592080505,0.05088,0.01484,0.053,8.44,1.3,8.539531603,8.45088,1.64484,8.60946406,0.05088,0.01484,0.053,8.4,1.63,8.556687443
12/11/2019 06:30,9.15704,1.72372,9.317864144,0.04704,0.01372,0.049,9.11,1.71,9.269099201,9.08704,1.86372,9.276192549,0.04704,0.01372,0.049,9.04,1.85,9.227356068
12/11/2019 07:00,9.77784,2.12312,10.00568806,0.14784,0.04312,0.154,9.63,2.08,9.852070848,9.66784,2.00312,9.873176794,0.14784,0.04312,0.154,9.52,1.96,9.719670776
12/11/2019 07:30,10.21904,2.25972,10.4659024,0.23904,0.06972,0.249,9.98,2.19,10.21746055,10.10904,2.25972,10.35852423,0.23904,0.06972,0.249,9.87,2.19,10.11004451
12/11/2019 08:00,10.61544,2.24992,10.85125368,0.20544,0.05992,0.214,10.41,2.19,10.63786633,10.52544,2.44992,10.80680319,0.20544,0.05992,0.214,10.32,2.39,10.59313457
12/11/2019 08:30,10.99072,2.55896,11.28468885,0.27072,0.07896,0.282,10.72,2.48,11.00312683,10.83072,2.44896,11.1041389,0.27072,0.07896,0.282,10.56,2.37,10.82268451
12/11/2019 09:00,11.14,2.73,11.46963382,0.24,0.07,0.25,10.9,2.66,11.21987522,10.97,2.57,11.26702268,0.24,0.07,0.25,10.73,2.5,11.0173908
12/11/2019 09:30,11.23024,2.72632,11.55643159,0.33024,0.09632,0.344,10.9,2.63,11.21280072,11.06024,2.56632,11.35407007,0.33024,0.09632,0.344,10.73,2.47,11.01062214
12/11/2019 10:00,11.27808,2.62944,11.58054589,0.23808,0.06944,0.248,11.04,2.56,11.33292548,11.10808,2.46944,11.37926075,0.23808,0.06944,0.248,10.87,2.4,11.1317968
12/11/2019 10:30,11.2996,2.6178,11.59887223,0.1296,0.0378,0.135,11.17,2.58,11.4640874,11.1496,2.5478,11.43699545,0.1296,0.0378,0.135,11.02,2.51,11.30223429
12/11/2019 11:00,11.32392,2.77156,11.65816062,0.31392,0.09156,0.327,11.01,2.68,11.33148269,11.18392,2.73156,11.51266635,0.31392,0.09156,0.327,10.87,2.64,11.18599571
12/11/2019 11:30,11.36768,2.99724,11.75617269,0.60768,0.17724,0.633,10.76,2.82,11.12339876,11.22768,2.95724,11.61060147,0.60768,0.17724,0.633,10.62,2.78,10.97783221
12/11/2019 12:00,11.646,3.073,12.04461062,0.936,0.273,0.975,10.71,2.8,11.06996387,11.496,3.033,11.88936941,0.936,0.273,0.975,10.56,2.76,10.914724
12/11/2019 12:30,11.34648,2.87564,11.70520883,0.39648,0.11564,0.413,10.95,2.76,11.2924798,11.19648,2.83564,11.54997916,0.39648,0.11564,0.413,10.8,2.72,11.1372528
12/11/2019 13:00,11.024,2.727,11.35628042,0.264,0.077,0.275,10.76,2.65,11.08152065,10.864,2.677,11.18895996,0.264,0.077,0.275,10.6,2.6,10.91421092
12/11/2019 13:30,10.90824,2.65532,11.22677265,0.25824,0.07532,0.269,10.65,2.58,10.95805183,10.75824,2.61532,11.07156839,0.25824,0.07532,0.269,10.5,2.54,10.80285148
12/11/2019 14:00,10.89672,2.61196,11.20539342,0.48672,0.14196,0.507,10.41,2.47,10.69901865,10.75672,2.58196,11.06225757,0.48672,0.14196,0.507,10.27,2.44,10.55587514
12/11/2019 14:30,10.93328,2.65304,11.25056589,0.83328,0.24304,0.868,10.1,2.41,10.38354949,10.78328,2.49304,11.06771774,0.83328,0.24304,0.868,9.95,2.25,10.20122542
12/11/2019 15:00,10.82408,2.67744,11.15030909,0.81408,0.23744,0.848,10.01,2.44,10.30309177,10.66408,2.53744,10.9618066,0.81408,0.23744,0.848,9.85,2.3,10.11496416
12/11/2019 15:30,10.72184,2.55512,11.02209105,0.53184,0.15512,0.554,10.19,2.4,10.4688156,10.56184,2.40512,10.83222352,0.53184,0.15512,0.554,10.03,2.25,10.2792704
12/11/2019 16:00,10.70408,2.35244,10.95953022,0.21408,0.06244,0.223,10.49,2.29,10.73704801,10.54408,2.23244,10.77782035,0.21408,0.06244,0.223,10.33,2.17,10.55546304
12/11/2019 16:30,10.68112,2.33116,10.93254917,0.14112,0.04116,0.147,10.54,2.29,10.78590284,10.51112,2.14116,10.72698512,0.14112,0.04116,0.147,10.37,2.1,10.58049621
12/11/2019 17:00,10.73424,2.29332,10.97648509,0.11424,0.03332,0.119,10.62,2.26,10.85780825,10.55424,2.13332,10.76768481,0.11424,0.03332,0.119,10.44,2.1,10.64911264
12/11/2019 17:30,10.506,2.228,10.73964711,0.096,0.028,0.1,10.41,2.2,10.63992951,10.326,2.068,10.53104458,0.096,0.028,0.1,10.23,2.04,10.43141889
12/11/2019 18:00,10.42736,2.26548,10.67062492,0.08736,0.02548,0.091,10.34,2.24,10.57984877,10.25736,2.15548,10.48138961,0.08736,0.02548,0.091,10.17,2.13,10.39065927
12/11/2019 18:30,10.37008,2.10044,10.58066195,0.07008,0.02044,0.073,10.3,2.08,10.50792082,10.21008,2.03044,10.41001538,0.07008,0.02044,0.073,10.14,2.01,10.33729655
12/11/2019 19:00,10.13408,1.93744,10.31761848,0.09408,0.02744,0.098,10.04,1.91,10.2200636,9.99408,1.88744,10.17074554,0.09408,0.02744,0.098,9.9,1.86,10.073212
12/11/2019 19:30,10.05248,1.94864,10.23960702,0.13248,0.03864,0.138,9.92,1.91,10.10220273,9.90248,1.89864,10.08285396,0.13248,0.03864,0.138,9.77,1.86,9.945476359
12/11/2019 20:00,10.03208,1.98144,10.22588547,0.14208,0.04144,0.148,9.89,1.94,10.07847707,9.89208,1.93144,10.0788743,0.14208,0.04144,0.148,9.75,1.89,9.931495356
12/11/2019 20:30,9.80184,1.94012,9.992003453,0.17184,0.05012,0.179,9.63,1.89,9.813714893,9.66184,1.85012,9.837382589,0.17184,0.05012,0.179,9.49,1.8,9.659197689
12/11/2019 21:00,9.77208,1.96144,9.966985221,0.14208,0.04144,0.148,9.63,1.92,9.819536649,9.63208,1.84144,9.806521626,0.14208,0.04144,0.148,9.49,1.8,9.659197689
12/11/2019 21:30,9.56216,1.90188,9.74946416,0.21216,0.06188,0.221,9.35,1.84,9.529328413,9.44216,1.81188,9.61443158,0.21216,0.06188,0.221,9.23,1.75,9.394434523
12/11/2019 22:00,9.42888,1.77384,9.594284048,0.21888,0.06384,0.228,9.21,1.71,9.36740092,9.33888,1.92384,9.534979811,0.21888,0.06384,0.228,9.12,1.86,9.307738716
12/11/2019 22:30,9.2124,1.6482,9.358679234,0.0624,0.0182,0.065,9.15,1.63,9.294051861,9.1324,1.8482,9.317541146,0.0624,0.0182,0.065,9.07,1.83,9.252772557
12/11/2019 23:00,9.02256,1.65408,9.172925902,0.08256,0.02408,0.086,8.94,1.63,9.087381361,8.96256,1.81408,9.144307956,0.08256,0.02408,0.086,8.88,1.79,9.058614684
12/11/2019 23:30,8.89664,1.64652,9.04771968,0.05664,0.01652,0.059,8.84,1.63,8.989021081,8.84664,1.80652,9.029205602,0.05664,0.01652,0.059,8.79,1.79,8.970406903
13/11/2019 00:00,8.78744,1.50092,8.914699243,0.03744,0.01092,0.039,8.75,1.49,8.875956287,8.76744,1.87092,8.964839419,0.03744,0.01092,0.039,8.73,1.86,8.925945328
13/11/2019 00:30,8.60744,1.03092,8.668957227,0.03744,0.01092,0.039,8.57,1.02,8.630486661,8.62744,1.95092,8.845270476,0.03744,0.01092,0.039,8.59,1.94,8.806344304
13/11/2019 01:00,8.60936,1.52148,8.742767354,0.03936,0.01148,0.041,8.57,1.51,8.702011262,8.55936,1.74148,8.73472359,0.03936,0.01148,0.041,8.52,1.73,8.693865653
13/11/2019 01:30,8.29288,1.35084,8.40217992,0.00288,0.00084,0.003,8.29,1.35,8.399202343,8.24288,1.56084,8.389355887,0.00288,0.00084,0.003,8.24,1.56,8.386369894
13/11/2019 02:00,8.15576,1.31168,8.260564484,0.00576,0.00168,0.006,8.15,1.31,8.254610833,8.10576,1.52168,8.247354436,0.00576,0.00168,0.006,8.1,1.52,8.241383379
13/11/2019 02:30,8.15,1.31,8.254610833,0,0,0,8.15,1.31,8.254610833,8.1,1.52,8.241383379,0,0,0,8.1,1.52,8.241383379
13/11/2019 03:00,8.15,1.21,8.239332497,0,0,0,8.15,1.21,8.239332497,8.1,1.43,8.225259874,0,0,0,8.1,1.43,8.225259874
13/11/2019 03:30,8.17,1.24,8.263564606,0,0,0,8.17,1.24,8.263564606,8.13,1.47,8.261827885,0,0,0,8.13,1.47,8.261827885
13/11/2019 04:00,8.1,1.24,8.194363917,0,0,0,8.1,1.24,8.194363917,8.06,1.47,8.19295429,0,0,0,8.06,1.47,8.19295429
13/11/2019 04:30,8.15,1.24,8.243791603,0,0,0,8.15,1.24,8.243791603,8.1,1.45,8.228760539,0,0,0,8.1,1.45,8.228760539
13/11/2019 05:00,8.11,1.24,8.204248899,0,0,0,8.11,1.24,8.204248899,8.06,1.4,8.180684568,0,0,0,8.06,1.4,8.180684568
13/11/2019 05:30,8.23,1.2,8.317024708,0,0,0,8.23,1.2,8.317024708,8.18,1.35,8.290651362,0,0,0,8.18,1.35,8.290651362
13/11/2019 06:00,8.38,1.13,8.455844133,0,0,0,8.38,1.13,8.455844133,8.33,1.31,8.432378075,0,0,0,8.33,1.31,8.432378075
13/11/2019 06:30,9.12,1.67,9.271639553,0,0,0,9.12,1.67,9.271639553,8.99,1.37,9.093789089,0,0,0,8.99,1.37,9.093789089
13/11/2019 07:00,9.5948,1.8414,9.769899744,0.0048,0.0014,0.005,9.59,1.84,9.764921915,9.4848,1.7214,9.639743202,0.0048,0.0014,0.005,9.48,1.72,9.634770366
13/11/2019 07:30,10.1588,2.8484,10.55057344,0.0288,0.0084,0.03,10.13,2.84,10.52057508,9.7688,0.9984,9.819687164,0.0288,0.0084,0.03,9.74,0.99,9.790183859
13/11/2019 08:00,10.57144,3.09792,11.0160089,0.06144,0.01792,0.064,10.51,3.08,10.95200895,10.14144,1.07792,10.19856445,0.06144,0.01792,0.064,10.08,1.06,10.13558089
13/11/2019 08:30,10.72384,3.20612,11.19285262,0.12384,0.03612,0.129,10.6,3.17,11.06385557,10.28384,1.19612,10.35316706,0.12384,0.03612,0.129,10.16,1.16,10.22600606
13/11/2019 09:00,11.15656,4.25108,11.93903314,0.10656,0.03108,0.111,11.05,4.22,11.8283938,10.40656,0.39108,10.41390583,0.10656,0.03108,0.111,10.3,0.36,10.30628934
13/11/2019 09:30,11.17976,3.82368,11.81556441,0.38976,0.11368,0.406,10.79,3.71,11.41000438,10.60976,1.06368,10.66294623,0.38976,0.11368,0.406,10.22,0.95,10.26405865
13/11/2019 10:00,11.6356,3.7358,12.22061328,1.1856,0.3458,1.235,10.45,3.39,10.98610941,11.2156,1.9058,11.37636836,1.1856,0.3458,1.235,10.03,1.56,10.15059112
13/11/2019 10:30,11.6844,3.9942,12.34823214,1.4544,0.4242,1.515,10.23,3.57,10.83502653,11.2344,1.8542,11.38638665,1.4544,0.4242,1.515,9.78,1.43,9.883992108
13/11/2019 11:00,11.63992,3.89956,12.27576091,1.12992,0.32956,1.177,10.51,3.57,11.09977477,11.19992,1.87956,11.35653793,1.12992,0.32956,1.177,10.07,1.55,10.18859166
13/11/2019 11:30,11.64304,2.93672,12.00769357,1.46304,0.42672,1.524,10.18,2.51,10.48487005,11.49304,2.77672,11.82371102,1.46304,0.42672,1.524,10.03,2.35,10.30162123
13/11/2019 12:00,11.73576,3.13168,12.1464185,1.44576,0.42168,1.506,10.29,2.71,10.64087402,11.58576,2.98168,11.96328761,1.44576,0.42168,1.506,10.14,2.56,10.45816427
13/11/2019 12:30,11.6052,2.8336,11.94612724,1.3152,0.3836,1.37,10.29,2.45,10.57764624,11.4552,2.7436,11.77917433,1.3152,0.3836,1.37,10.14,2.36,10.4110134
13/11/2019 13:00,11.25264,2.48452,11.5236603,0.63264,0.18452,0.659,10.62,2.3,10.86620449,11.10264,2.33452,11.34542192,0.63264,0.18452,0.659,10.47,2.15,10.68847042
13/11/2019 13:30,11.20984,2.62412,11.51288489,0.93984,0.27412,0.979,10.27,2.35,10.53543544,11.06984,2.46412,11.34077797,0.93984,0.27412,0.979,10.13,2.19,10.36402431
13/11/2019 14:00,11.09552,2.68536,11.41585399,1.11552,0.32536,1.162,9.98,2.36,10.25524256,10.95552,2.53536,11.2450642,1.11552,0.32536,1.162,9.84,2.21,10.08512271
13/11/2019 14:30,10.9796,2.6428,11.29318414,0.9696,0.2828,1.01,10.01,2.36,10.2844397,10.8296,2.4928,11.11279839,0.9696,0.2828,1.01,9.86,2.21,10.10463755
13/11/2019 15:00,10.89152,2.31836,11.13552877,0.37152,0.10836,0.387,10.52,2.21,10.7496279,10.75152,2.20836,10.97597541,0.37152,0.10836,0.387,10.38,2.1,10.59029745
13/11/2019 15:30,10.92864,2.21252,11.15035502,0.24864,0.07252,0.259,10.68,2.14,10.89229085,10.77864,2.09252,10.97987797,0.24864,0.07252,0.259,10.53,2.02,10.72200075
13/11/2019 16:00,11.1892,2.1506,11.3940018,0.1392,0.0406,0.145,11.05,2.11,11.24964888,11.1192,2.5406,11.40575543,0.1392,0.0406,0.145,10.98,2.5,11.26101239
13/11/2019 16:30,10.95592,2.15756,11.16634444,0.02592,0.00756,0.027,10.93,2.15,11.13945241,10.78592,2.07756,10.98418526,0.02592,0.00756,0.027,10.76,2.07,10.9573035
13/11/2019 17:00,10.84304,2.00672,11.02716834,0.02304,0.00672,0.024,10.82,2,11.00329042,10.66304,1.92672,10.83571281,0.02304,0.00672,0.024,10.64,1.92,10.81184536
13/11/2019 17:30,10.614,1.797,10.76504552,0.024,0.007,0.025,10.59,1.79,10.74021415,10.454,1.777,10.60395422,0.024,0.007,0.025,10.43,1.77,10.57912095
13/11/2019 18:00,10.76304,1.96672,10.94125302,0.02304,0.00672,0.024,10.74,1.96,10.91738064,10.59304,1.83672,10.75109468,0.02304,0.00672,0.024,10.57,1.83,10.72724569
13/11/2019 18:30,10.57128,2.00204,10.75918793,0.04128,0.01204,0.043,10.53,1.99,10.71638932,10.41128,1.87204,10.57824584,0.04128,0.01204,0.043,10.37,1.86,10.53548765
13/11/2019 19:00,10.37624,1.89932,10.54863844,0.06624,0.01932,0.069,10.31,1.88,10.48000477,10.21624,1.76932,10.36831968,0.06624,0.01932,0.069,10.15,1.75,10.29975728
13/11/2019 19:30,10.40472,1.95596,10.58697208,0.05472,0.01596,0.057,10.35,1.94,10.53024691,10.24472,1.76596,10.39581178,0.05472,0.01596,0.057,10.19,1.75,10.33917792
13/11/2019 20:00,10.57376,1.90568,10.74411545,0.05376,0.01568,0.056,10.52,1.89,10.68842832,10.42376,1.73568,10.56727768,0.05376,0.01568,0.056,10.37,1.72,10.51167446
13/11/2019 20:30,10.07752,1.77136,10.23201474,0.10752,0.03136,0.112,9.97,1.74,10.12069662,9.92752,1.67136,10.06722889,0.10752,0.03136,0.112,9.82,1.64,9.956003214
13/11/2019 21:00,10.00848,2.01164,10.2086418,0.10848,0.03164,0.113,9.9,1.98,10.09605864,9.83848,1.67164,9.979482401,0.10848,0.03164,0.113,9.73,1.64,9.867243789
13/11/2019 21:30,9.81752,1.71136,9.965563306,0.10752,0.03136,0.112,9.71,1.68,9.854263037,9.69752,1.59136,9.827223453,0.10752,0.03136,0.112,9.59,1.56,9.716053726
13/11/2019 22:00,9.9704,1.7922,10.13019531,0.1104,0.0322,0.115,9.86,1.76,10.01584744,9.8504,1.6622,9.989659103,0.1104,0.0322,0.115,9.74,1.63,9.875449357
13/11/2019 22:30,9.32216,1.48688,9.439993602,0.09216,0.02688,0.096,9.23,1.46,9.344757889,9.29216,1.92688,9.489842148,0.09216,0.02688,0.096,9.2,1.9,9.394147114
13/11/2019 23:00,9.28064,1.76852,9.447642129,0.20064,0.05852,0.209,9.08,1.71,9.239615793,9.20064,1.89852,9.394474685,0.20064,0.05852,0.209,9,1.84,9.186163508
13/11/2019 23:30,9.23584,1.57712,9.36952763,0.19584,0.05712,0.204,9.04,1.52,9.166896967,9.17584,1.70712,9.333289795,0.19584,0.05712,0.204,8.98,1.65,9.130328581
14/11/2019 00:00,9.31008,1.68544,9.461410973,0.19008,0.05544,0.198,9.12,1.63,9.264518336,9.27008,1.86544,9.455910829,0.19008,0.05544,0.198,9.08,1.81,9.258644609
14/11/2019 00:30,9.17544,1.65992,9.324378456,0.20544,0.05992,0.214,8.97,1.6,9.111580543,9.12544,1.86992,9.315055341,0.20544,0.05992,0.214,8.92,1.81,9.101785539
14/11/2019 01:00,9.0084,1.5162,9.135104433,0.1584,0.0462,0.165,8.85,1.47,8.971254093,8.9584,1.7262,9.123195548,0.1584,0.0462,0.165,8.8,1.68,8.958928507
14/11/2019 01:30,8.98048,1.50264,9.105325255,0.18048,0.05264,0.188,8.8,1.45,8.918660213,8.93048,1.70264,9.091339615,0.18048,0.05264,0.188,8.75,1.65,8.904212486
14/11/2019 02:00,8.89432,1.45376,9.012344112,0.18432,0.05376,0.192,8.71,1.4,8.821796869,8.85432,1.67376,9.011129519,0.18432,0.05376,0.192,8.67,1.62,8.82005102
14/11/2019 02:30,8.62136,1.39748,8.733887943,0.23136,0.06748,0.241,8.39,1.33,8.494763093,8.58136,1.60748,8.730620333,0.23136,0.06748,0.241,8.35,1.54,8.490824459
14/11/2019 03:00,8.74656,1.42608,8.862054841,0.22656,0.06608,0.236,8.52,1.36,8.627861844,8.69656,1.63608,8.849119369,0.22656,0.06608,0.236,8.47,1.57,8.614278844
14/11/2019 03:30,9.03672,1.50196,9.160687321,0.24672,0.07196,0.257,8.79,1.43,8.905560061,8.99672,1.72196,9.16002822,0.24672,0.07196,0.257,8.75,1.65,8.904212486
14/11/2019 04:00,8.79176,1.39468,8.901695131,0.22176,0.06468,0.231,8.57,1.33,8.672589002,8.75176,1.61468,8.899465973,0.22176,0.06468,0.231,8.53,1.55,8.669682808
14/11/2019 04:30,8.69216,1.32188,8.792099419,0.21216,0.06188,0.221,8.48,1.26,8.573097457,8.64216,1.55188,8.780390709,0.21216,0.06188,0.221,8.43,1.49,8.560665862
14/11/2019 05:00,8.77416,1.38788,8.883247976,0.16416,0.04788,0.171,8.61,1.34,8.713650211,8.73416,1.61788,8.88274094,0.16416,0.04788,0.171,8.57,1.57,8.712623026
14/11/2019 05:30,8.72888,1.46384,8.850772486,0.21888,0.06384,0.228,8.51,1.4,8.624389833,8.67888,1.69384,8.842626985,0.21888,0.06384,0.228,8.46,1.63,8.615596323
14/11/2019 06:00,9.29424,1.53832,9.420686047,0.23424,0.06832,0.244,9.06,1.47,9.178480266,9.24424,1.75832,9.409976748,0.23424,0.06832,0.244,9.01,1.69,9.167126049
14/11/2019 06:30,9.88592,1.96756,10.07981679,0.26592,0.07756,0.277,9.62,1.89,9.803902284,9.80592,2.04756,10.01741329,0.26592,0.07756,0.277,9.54,1.97,9.74127815
14/11/2019 07:00,10.24136,2.41748,10.52281636,0.23136,0.06748,0.241,10.01,2.35,10.28214958,10.07136,1.97748,10.26366014,0.23136,0.06748,0.241,9.84,1.91,10.02365702
14/11/2019 07:30,10.66856,2.37708,10.930173,0.29856,0.08708,0.311,10.37,2.29,10.61983992,10.48856,1.92708,10.66412341,0.29856,0.08708,0.311,10.19,1.84,10.35479116
14/11/2019 08:00,11.34552,2.66036,11.65325446,0.27552,0.08036,0.287,11.07,2.58,11.36667498,11.15552,2.17036,11.36468605,0.27552,0.08036,0.287,10.88,2.09,11.07892143
14/11/2019 08:30,11.6564,2.7552,11.97759525,0.3264,0.0952,0.34,11.33,2.66,11.63806255,11.4664,2.3152,11.69779808,0.3264,0.0952,0.34,11.14,2.22,11.35904926
14/11/2019 09:00,11.55944,2.89192,11.91569781,0.34944,0.10192,0.364,11.21,2.79,11.55197819,11.36944,2.45192,11.63082446,0.34944,0.10192,0.364,11.02,2.35,11.2677815
14/11/2019 09:30,11.52824,2.81032,11.86584241,0.37824,0.11032,0.394,11.15,2.7,11.47224913,11.32824,2.38032,11.57561855,0.37824,0.11032,0.394,10.95,2.27,11.18281718
14/11/2019 10:00,11.71536,1.95948,11.87809841,0.37536,0.10948,0.391,11.34,1.85,11.48991297,11.83536,3.49948,12.34188424,0.37536,0.10948,0.391,11.46,3.39,11.950887
14/11/2019 10:30,11.87168,2.05424,12.04809894,0.39168,0.11424,0.408,11.48,1.94,11.64276599,11.99168,3.59424,12.51874396,0.39168,0.11424,0.408,11.6,3.48,12.11075555
14/11/2019 11:00,11.8524,2.1732,12.04998689,0.4224,0.1232,0.44,11.43,2.05,11.61238132,11.9724,3.7132,12.53499964,0.4224,0.1232,0.44,11.55,3.59,12.09506511
14/11/2019 11:30,11.8352,2.4286,12.08180686,0.4752,0.1386,0.495,11.36,2.29,11.58851587,11.8152,3.1986,12.24050624,0.4752,0.1386,0.495,11.34,3.06,11.74560343
14/11/2019 12:00,11.51264,1.90952,11.66992487,0.51264,0.14952,0.534,11,1.76,11.13991023,11.62264,3.44952,12.12373494,0.51264,0.14952,0.534,11.11,3.3,11.58974115
14/11/2019 12:30,11.35912,1.83516,11.50640775,0.42912,0.12516,0.447,10.93,1.71,11.06295621,11.45912,3.38516,11.94867103,0.42912,0.12516,0.447,11.03,3.26,11.50167379
14/11/2019 13:00,11.32936,1.94648,11.49535482,0.39936,0.11648,0.416,10.93,1.83,11.08213878,11.42936,3.47648,11.94638787,0.39936,0.11648,0.416,11.03,3.36,11.5304163
14/11/2019 13:30,11.37632,2.04976,11.55950573,0.37632,0.10976,0.392,11,1.94,11.16976275,11.47632,3.56976,12.01869823,0.37632,0.10976,0.392,11.1,3.46,11.62676223
14/11/2019 14:00,11.37824,1.88032,11.53256037,0.37824,0.11032,0.394,11,1.77,11.14149451,11.49824,3.42032,11.99617072,0.37824,0.11032,0.394,11.12,3.31,11.60217652
14/11/2019 14:30,11.40864,1.96752,11.57705496,0.36864,0.10752,0.384,11.04,1.86,11.19558842,11.51864,3.51752,12.04375417,0.36864,0.10752,0.384,11.15,3.41,11.65978559
14/11/2019 15:00,11.51072,2.60896,11.8026839,0.27072,0.07896,0.282,11.24,2.53,11.52121955,11.37072,2.73896,11.69594696,0.27072,0.07896,0.282,11.1,2.66,11.41427177
14/11/2019 15:30,11.41864,2.45252,11.67904935,0.00864,0.00252,0.009,11.41,2.45,11.67007284,11.29864,2.72252,11.62202138,0.00864,0.00252,0.009,11.29,2.72,11.61303147
14/11/2019 16:00,11.59376,2.58568,11.8785947,0.05376,0.01568,0.056,11.54,2.57,11.82271119,11.43376,2.66568,11.74038831,0.05376,0.01568,0.056,11.38,2.65,11.6844726
14/11/2019 16:30,11.46856,2.40708,11.71844284,0.29856,0.08708,0.311,11.17,2.32,11.40838727,11.30856,2.46708,11.57454159,0.29856,0.08708,0.311,11.01,2.38,11.26430202
14/11/2019 17:00,11.23776,2.32268,11.47528179,0.31776,0.09268,0.331,10.92,2.23,11.14537124,11.07776,2.41268,11.33745083,0.31776,0.09268,0.331,10.76,2.32,11.00727032
14/11/2019 17:30,10.90552,2.14036,11.11357312,0.27552,0.08036,0.287,10.63,2.06,10.82776524,10.74552,2.21036,10.97050096,0.27552,0.08036,0.287,10.47,2.13,10.68446536
14/11/2019 18:00,10.54568,2.06624,10.74619535,0.29568,0.08624,0.308,10.25,1.98,10.43948754,10.38568,2.14624,10.60512589,0.29568,0.08624,0.308,10.09,2.06,10.29814061
14/11/2019 18:30,10.4292,2.0556,10.62984967,0.2592,0.0756,0.27,10.17,1.98,10.36095073,10.2692,2.1356,10.4889111,0.2592,0.0756,0.27,10.01,2.06,10.21977006
14/11/2019 19:00,10.49232,2.13776,10.7078848,0.23232,0.06776,0.242,10.26,2.07,10.46673301,10.35232,2.21776,10.58720874,0.23232,0.06776,0.242,10.12,2.15,10.34586391
14/11/2019 19:30,10.35224,2.03732,10.55080783,0.16224,0.04732,0.169,10.19,1.99,10.38249488,10.21224,2.12732,10.43145897,0.16224,0.04732,0.169,10.05,2.08,10.26298689
14/11/2019 20:00,10.35008,2.19544,10.58036449,0.19008,0.05544,0.198,10.16,2.14,10.3829283,10.24008,2.28544,10.49201956,0.19008,0.05544,0.198,10.05,2.23,10.29443539
14/11/2019 20:30,10.22792,2.23356,10.46896068,0.21792,0.06356,0.227,10.01,2.17,10.24250946,10.10792,2.33356,10.37379145,0.21792,0.06356,0.227,9.89,2.27,10.14716709
14/11/2019 21:00,10.1424,2.1832,10.37471156,0.1824,0.0532,0.19,9.96,2.13,10.18520987,10.0224,2.2732,10.27696161,0.1824,0.0532,0.19,9.84,2.22,10.08731877
14/11/2019 21:30,9.94376,2.10068,10.16322879,0.17376,0.05068,0.181,9.77,2.05,9.982755131,9.83376,2.21068,10.07918359,0.17376,0.05068,0.181,9.66,2.16,9.898545348
14/11/2019 22:00,9.68592,1.99256,9.888748232,0.14592,0.04256,0.152,9.54,1.95,9.737253206,9.58592,2.14256,9.822444991,0.14592,0.04256,0.152,9.44,2.1,9.670760053
14/11/2019 22:30,9.2008,1.5294,9.327045888,0.1008,0.0294,0.105,9.1,1.5,9.22279784,9.1808,2.0894,9.415555268,0.1008,0.0294,0.105,9.08,2.06,9.310746479
14/11/2019 23:00,8.84808,1.02444,8.90718794,0.11808,0.03444,0.123,8.73,0.99,8.785954701,8.97808,2.49444,9.318162448,0.11808,0.03444,0.123,8.86,2.46,9.195172647
14/11/2019 23:30,8.79848,1.62164,8.946673494,0.10848,0.03164,0.113,8.69,1.59,8.834262844,8.77848,1.98164,8.9993671,0.10848,0.03164,0.113,8.67,1.95,8.886585396
15/11/2019 00:00,8.74056,1.73808,8.911695192,0.13056,0.03808,0.136,8.61,1.7,8.776223561,8.70056,1.92808,8.911634912,0.13056,0.03808,0.136,8.57,1.89,8.775932999
15/11/2019 00:30,8.50624,1.67932,8.670422977,0.06624,0.01932,0.069,8.44,1.66,8.601697507,8.42624,1.57932,8.572967526,0.06624,0.01932,0.069,8.36,1.56,8.504304792
15/11/2019 01:00,8.53528,1.67904,8.698860845,0.06528,0.01904,0.068,8.47,1.66,8.631135499,8.44528,1.54904,8.5861679,0.06528,0.01904,0.068,8.38,1.53,8.518526868
15/11/2019 01:30,8.38128,1.63204,8.538700662,0.04128,0.01204,0.043,8.34,1.62,8.495881355,8.29128,1.54204,8.433457855,0.04128,0.01204,0.043,8.25,1.53,8.390673394
15/11/2019 02:00,8.25416,1.63288,8.414122319,0.04416,0.01288,0.046,8.21,1.62,8.368303293,8.16416,1.54288,8.3086694,0.04416,0.01288,0.046,8.12,1.53,8.262886905
15/11/2019 02:30,8.20704,1.80372,8.402910888,0.04704,0.01372,0.049,8.16,1.79,8.354022983,8.12704,1.71372,8.305757967,0.04704,0.01372,0.049,8.08,1.7,8.256900145
15/11/2019 03:00,8.14416,1.76288,8.332771928,0.04416,0.01288,0.046,8.1,1.75,8.286887232,8.05416,1.64288,8.220009002,0.04416,0.01288,0.046,8.01,1.63,8.174166624
15/11/2019 03:30,7.99184,1.51512,8.134192966,0.05184,0.01512,0.054,7.94,1.5,8.080445532,7.91184,1.41512,8.037398634,0.05184,0.01512,0.054,7.86,1.4,7.983708412
15/11/2019 04:00,8.06224,1.51232,8.202854723,0.04224,0.01232,0.044,8.02,1.5,8.159068574,7.99224,1.43232,8.119571467,0.04224,0.01232,0.044,7.95,1.42,8.07582194
15/11/2019 04:30,8.03552,1.51036,8.176231956,0.03552,0.01036,0.037,8,1.5,8.139410298,7.96552,1.43036,8.092925219,0.03552,0.01036,0.037,7.93,1.42,8.056134309
15/11/2019 05:00,8.14224,1.46232,8.272511831,0.04224,0.01232,0.044,8.1,1.45,8.228760539,8.06224,1.39232,8.18158107,0.04224,0.01232,0.044,8.02,1.38,8.137862127
15/11/2019 05:30,8.30936,1.44148,8.43346478,0.03936,0.01148,0.041,8.27,1.43,8.392723038,8.22936,1.36148,8.34122256,0.03936,0.01148,0.041,8.19,1.35,8.300518056
15/11/2019 06:00,8.60472,1.51596,8.737238751,0.05472,0.01596,0.057,8.55,1.5,8.680581778,8.52472,1.42596,8.643159897,0.05472,0.01596,0.057,8.47,1.41,8.586559264
15/11/2019 06:30,9.3024,1.6882,9.454346355,0.0624,0.0182,0.065,9.24,1.67,9.389701806,9.2424,2.0482,9.466629865,0.0624,0.0182,0.065,9.18,2.03,9.40177111
15/11/2019 07:00,9.7376,1.9468,9.930301305,0.0576,0.0168,0.06,9.68,1.93,9.870526835,9.6576,2.0468,9.872113654,0.0576,0.0168,0.06,9.6,2.03,9.812283119
15/11/2019 07:30,10.10664,2.03652,10.30978107,0.05664,0.01652,0.059,10.05,2.02,10.25099507,10.02664,2.35652,10.29983962,0.05664,0.01652,0.059,9.97,2.34,10.24092281
15/11/2019 08:00,10.45888,2.33884,10.71719849,0.09888,0.02884,0.103,10.36,2.31,10.61441002,10.34888,2.53884,10.65575083,0.09888,0.02884,0.103,10.25,2.51,10.55284796
15/11/2019 08:30,10.66256,2.26908,10.90132606,0.20256,0.05908,0.211,10.46,2.21,10.69091671,10.55256,2.50908,10.8467509,0.20256,0.05908,0.211,10.35,2.45,10.63602369
15/11/2019 09:00,10.8548,2.6314,11.16919643,0.2448,0.0714,0.255,10.61,2.56,10.91447204,10.7348,2.8414,11.1044804,0.2448,0.0714,0.255,10.49,2.77,10.8495622
15/11/2019 09:30,10.99856,2.62208,11.30679555,0.41856,0.12208,0.436,10.58,2.5,10.87135686,10.86856,2.84208,11.23401154,0.41856,0.12208,0.436,10.45,2.72,10.79818966
15/11/2019 10:00,11.01872,2.58796,11.31855677,0.43872,0.12796,0.457,10.58,2.46,10.86222813,10.88872,2.81796,11.24744957,0.43872,0.12796,0.457,10.45,2.69,10.7906719
15/11/2019 10:30,10.86608,2.56344,11.16435933,0.28608,0.08344,0.298,10.58,2.48,10.86677505,10.73608,2.73344,11.07858782,0.28608,0.08344,0.298,10.45,2.65,10.78076992
15/11/2019 11:00,11.08712,2.78916,11.43256941,0.47712,0.13916,0.497,10.61,2.65,10.9359316,10.96712,2.98916,11.36718077,0.47712,0.13916,0.497,10.49,2.85,10.87026219
15/11/2019 11:30,11.24648,2.68564,11.56269755,0.63648,0.18564,0.663,10.61,2.5,10.90055503,11.10648,2.88564,11.47522619,0.63648,0.18564,0.663,10.47,2.7,10.81253439
15/11/2019 12:00,11.2692,2.7106,11.59060917,0.8592,0.2506,0.895,10.41,2.46,10.69671445,11.1392,2.8906,11.50814255,0.8592,0.2506,0.895,10.28,2.64,10.61357621
15/11/2019 12:30,11.12496,2.72728,11.45437869,0.74496,0.21728,0.776,10.38,2.51,10.67916195,10.94496,2.45728,11.21741389,0.74496,0.21728,0.776,10.2,2.24,10.44306468
15/11/2019 13:00,10.65992,2.21956,10.88854173,0.64992,0.18956,0.677,10.01,2.03,10.21376522,10.54992,2.56956,10.85833554,0.64992,0.18956,0.677,9.9,2.38,10.18206266
15/11/2019 13:30,10.8104,2.6172,11.12270129,0.4704,0.1372,0.49,10.34,2.48,10.63324974,10.6204,2.3272,10.87238502,0.4704,0.1372,0.49,10.15,2.19,10.38357357
15/11/2019 14:00,10.52256,2.41408,10.79592753,0.32256,0.09408,0.336,10.2,2.32,10.46051624,10.33256,2.05408,10.53475395,0.32256,0.09408,0.336,10.01,1.96,10.20008333
15/11/2019 14:30,10.47008,1.83044,10.6288798,0.31008,0.09044,0.323,10.16,1.74,10.30791929,10.53008,3.08044,10.97140353,0.31008,0.09044,0.323,10.22,2.99,10.64840364
15/11/2019 15:00,10.44096,1.55528,10.55616131,0.36096,0.10528,0.376,10.08,1.45,10.18375667,10.56096,3.17528,11.02797711,0.36096,0.10528,0.376,10.2,3.07,10.65199042
15/11/2019 15:30,10.37936,1.46648,10.48244616,0.39936,0.11648,0.416,9.98,1.35,10.0708937,10.48936,3.09648,10.93685794,0.39936,0.11648,0.416,10.09,2.98,10.52086023
15/11/2019 16:00,10.40104,1.42072,10.49762251,0.31104,0.09072,0.324,10.09,1.33,10.17727861,10.51104,3.04072,10.94202632,0.31104,0.09072,0.324,10.2,2.95,10.61802712
15/11/2019 16:30,10.39936,1.36148,10.48810356,0.27936,0.08148,0.291,10.12,1.28,10.20062743,10.49936,2.99148,10.91721178,0.27936,0.08148,0.291,10.22,2.91,10.62621758
15/11/2019 17:00,10.43688,1.88784,10.60624363,0.26688,0.07784,0.278,10.17,1.81,10.32981123,10.32688,2.33784,10.58819845,0.26688,0.07784,0.278,10.06,2.26,10.31073227
15/11/2019 17:30,10.48704,2.03372,10.68241663,0.28704,0.08372,0.299,10.2,1.95,10.38472436,10.34704,2.20372,10.57911237,0.28704,0.08372,0.299,10.06,2.12,10.28095326
15/11/2019 18:00,10.154,2.177,10.3847506,0.264,0.077,0.275,9.89,2.1,10.11049455,9.934,1.767,10.0899279,0.264,0.077,0.275,9.67,1.69,9.816567628
15/11/2019 18:30,9.95168,1.84924,10.12203652,0.27168,0.07924,0.283,9.68,1.77,9.840492874,9.82168,2.06924,10.03728809,0.27168,0.07924,0.283,9.55,1.99,9.755131983
15/11/2019 19:00,9.8488,1.8484,10.02075067,0.2688,0.0784,0.28,9.58,1.77,9.742140422,9.7288,2.0584,9.944172163,0.2688,0.0784,0.28,9.46,1.98,9.66498836
15/11/2019 19:30,9.87568,1.77624,10.0341459,0.29568,0.08624,0.308,9.58,1.69,9.727923725,9.75568,2.03624,9.965920208,0.29568,0.08624,0.308,9.46,1.95,9.658887099
15/11/2019 20:00,9.92632,2.43476,10.22056187,0.25632,0.07476,0.267,9.67,2.36,9.953818363,9.67632,1.60476,9.808487315,0.25632,0.07476,0.267,9.42,1.53,9.543442775
15/11/2019 20:30,9.75304,1.83672,9.924481326,0.26304,0.07672,0.274,9.49,1.76,9.651823662,9.66304,2.05672,9.879495898,0.26304,0.07672,0.274,9.4,1.98,9.606268787
15/11/2019 21:00,9.49856,1.90708,9.688116236,0.29856,0.08708,0.311,9.2,1.82,9.378294088,9.35856,1.70708,9.512978892,0.29856,0.08708,0.311,9.06,1.62,9.20369491
15/11/2019 21:30,9.33664,1.85652,9.519428187,0.29664,0.08652,0.309,9.04,1.77,9.211650232,9.21664,1.70652,9.373295226,0.29664,0.08652,0.309,8.92,1.62,9.065914184
15/11/2019 22:00,8.94648,1.11064,9.015155329,0.27648,0.08064,0.288,8.67,1.03,8.730967873,8.99648,2.15064,9.249967827,0.27648,0.08064,0.288,8.72,2.07,8.962326707
15/11/2019 22:30,8.68728,1.36504,8.793871047,0.25728,0.07504,0.268,8.43,1.29,8.528129924,8.61728,1.64504,8.772894118,0.25728,0.07504,0.268,8.36,1.57,8.506144838
15/11/2019 23:00,8.48696,1.49328,8.617329934,0.21696,0.06328,0.226,8.27,1.43,8.392723038,8.39696,1.42328,8.516728433,0.21696,0.06328,0.226,8.18,1.36,8.292285572
15/11/2019 23:30,8.32504,1.55272,8.468602624,0.21504,0.06272,0.224,8.11,1.49,8.245738293,8.21504,1.42272,8.337326574,0.21504,0.06272,0.224,8,1.36,8.114776645
16/11/2019 00:00,8.40776,2.22268,8.696593276,0.07776,0.02268,0.081,8.33,2.2,8.615619537,8.14776,0.85268,8.192255868,0.07776,0.02268,0.081,8.07,0.83,8.112570493
16/11/2019 00:30,8.18144,1.24792,8.27606578,0.06144,0.01792,0.064,8.12,1.23,8.212630516,8.13144,1.54792,8.277461737,0.06144,0.01792,0.064,8.07,1.53,8.213756753
16/11/2019 01:00,8.1888,1.2384,8.281912823,0.0288,0.0084,0.03,8.16,1.23,8.25218153,8.1488,1.5884,8.302165742,0.0288,0.0084,0.03,8.12,1.58,8.272291097
16/11/2019 01:30,7.98248,1.19364,8.0712306,0.01248,0.00364,0.013,7.97,1.19,8.058349707,7.93248,1.51364,8.075601835,0.01248,0.00364,0.013,7.92,1.51,8.062660851
16/11/2019 02:00,7.84768,1.10224,7.924709105,0.00768,0.00224,0.008,7.84,1.1,7.91679228,7.79768,1.42224,7.926321972,0.00768,0.00224,0.008,7.79,1.42,7.91836473
16/11/2019 02:30,7.8992,1.1256,7.97899342,0.0192,0.0056,0.02,7.88,1.12,7.959195939,7.8592,1.4656,7.994686235,0.0192,0.0056,0.02,7.84,1.46,7.974785264
16/11/2019 03:00,7.82112,1.03616,7.889457877,0.02112,0.00616,0.022,7.8,1.03,7.867712501,7.78112,1.36616,7.900140606,0.02112,0.00616,0.022,7.76,1.36,7.878273923
16/11/2019 03:30,7.87552,1.15036,7.95909187,0.03552,0.01036,0.037,7.84,1.14,7.922449116,7.81552,1.31036,7.924607006,0.03552,0.01036,0.037,7.78,1.3,7.887864096
16/11/2019 04:00,7.79728,1.29504,7.904094129,0.01728,0.00504,0.018,7.78,1.29,7.886222163,7.72728,1.17504,7.816109979,0.01728,0.00504,0.018,7.71,1.17,7.798269039
16/11/2019 04:30,7.7048,1.2714,7.808994878,0.0048,0.0014,0.005,7.7,1.27,7.80403101,7.6248,0.9914,7.688982312,0.0048,0.0014,0.005,7.62,0.99,7.684041905
16/11/2019 05:00,7.48096,1.18028,7.573494794,0.00096,0.00028,0.001,7.48,1.18,7.572502889,7.40096,0.90028,7.455515609,0.00096,0.00028,0.001,7.4,0.9,7.454528825
16/11/2019 05:30,7.26,1.05,7.33553679,0,0,0,7.26,1.05,7.33553679,7.17,0.76,7.210166434,0,0,0,7.17,0.76,7.210166434
16/11/2019 06:00,7.22,1.05,7.295950932,0,0,0,7.22,1.05,7.295950932,7.13,0.76,7.170390505,0,0,0,7.13,0.76,7.170390505
16/11/2019 06:30,7.29,0.98,7.355576116,0,0,0,7.29,0.98,7.355576116,7.19,0.68,7.222084187,0,0,0,7.19,0.68,7.222084187
16/11/2019 07:00,7.43,0.64,7.45751299,0,0,0,7.43,0.64,7.45751299,7.45,1.37,7.574919141,0,0,0,7.45,1.37,7.574919141
16/11/2019 07:30,7.69,0.93,7.746031242,0,0,0,7.69,0.93,7.746031242,7.64,1.27,7.74483699,0,0,0,7.64,1.27,7.74483699
16/11/2019 08:00,7.69,0.99,7.753463742,0,0,0,7.69,0.99,7.753463742,7.61,1.2,7.704031412,0,0,0,7.61,1.2,7.704031412
16/11/2019 08:30,7.7692,1.3256,7.881477273,0.0192,0.0056,0.02,7.75,1.32,7.86160925,7.6092,1.0256,7.678006252,0.0192,0.0056,0.02,7.59,1.02,7.658230866
16/11/2019 09:00,7.9924,1.1582,8.075882924,0.0624,0.0182,0.065,7.93,1.14,8.011522951,7.8924,1.4482,8.024167309,0.0624,0.0182,0.065,7.83,1.43,7.959510035
16/11/2019 09:30,8.11728,1.18004,8.202605013,0.13728,0.04004,0.143,7.98,1.14,8.061017306,8.01728,1.44004,8.145581244,0.13728,0.04004,0.143,7.88,1.4,8.003399278
16/11/2019 10:00,8.17072,1.21896,8.261145732,0.27072,0.07896,0.282,7.9,1.14,7.981829364,8.06072,1.44896,8.189914041,0.27072,0.07896,0.282,7.79,1.37,7.909551188
16/11/2019 10:30,8.16776,1.27268,8.266318274,0.31776,0.09268,0.331,7.85,1.18,7.938192489,8.04776,1.32268,8.155729483,0.31776,0.09268,0.331,7.73,1.23,7.827247281
16/11/2019 11:00,8.0828,0.8004,8.122333162,0.1728,0.0504,0.18,7.91,0.75,7.945476701,8.0528,1.6704,8.224221787,0.1728,0.0504,0.18,7.88,1.62,8.044799562
16/11/2019 11:30,8.08672,1.37196,8.202274965,0.24672,0.07196,0.257,7.84,1.3,7.947049767,7.92672,1.10196,8.002949819,0.24672,0.07196,0.257,7.68,1.03,7.748761191
16/11/2019 12:00,7.90712,1.26916,8.008327778,0.23712,0.06916,0.247,7.67,1.2,7.763304709,7.74712,0.96916,7.807505325,0.23712,0.06916,0.247,7.51,0.9,7.563735849
16/11/2019 12:30,7.70096,1.27528,7.805839096,0.36096,0.10528,0.376,7.34,1.17,7.432664394,7.54096,0.97528,7.603765436,0.36096,0.10528,0.376,7.18,0.87,7.232516851
16/11/2019 13:00,7.53584,1.26212,7.640800442,0.31584,0.09212,0.329,7.22,1.17,7.314184849,7.36584,0.96212,7.428409911,0.31584,0.09212,0.329,7.05,0.87,7.103478021
16/11/2019 13:30,7.50328,0.98804,7.568053501,0.23328,0.06804,0.243,7.27,0.92,7.327980622,7.38328,1.09804,7.464483599,0.23328,0.06804,0.243,7.15,1.03,7.22380786
16/11/2019 14:00,7.598,0.954,7.657657605,0.288,0.084,0.3,7.31,0.87,7.361589502,7.478,1.084,7.556159077,0.288,0.084,0.3,7.19,1,7.259207946
16/11/2019 14:30,7.75352,1.85936,7.973348857,0.44352,0.12936,0.462,7.31,1.73,7.511923855,7.44352,0.83936,7.490695241,0.44352,0.12936,0.462,7,0.71,7.035915008
16/11/2019 15:00,7.8068,1.9574,8.048449602,0.1968,0.0574,0.205,7.61,1.9,7.843602489,7.4668,0.2974,7.472720321,0.1968,0.0574,0.205,7.27,0.24,7.273960407
16/11/2019 15:30,7.6388,1.4884,7.782454626,0.0288,0.0084,0.03,7.61,1.48,7.752580216,7.3988,1.2084,7.496830797,0.0288,0.0084,0.03,7.37,1.2,7.467054305
16/11/2019 16:00,7.69576,1.04168,7.765939686,0.00576,0.00168,0.006,7.69,1.04,7.760006443,7.56576,1.18168,7.65748601,0.00576,0.00168,0.006,7.56,1.18,7.651535794
16/11/2019 16:30,7.82,1,7.883679344,0,0,0,7.82,1,7.883679344,7.69,1.18,7.780006427,0,0,0,7.69,1.18,7.780006427
16/11/2019 17:00,7.93,0.96,7.987897095,0,0,0,7.93,0.96,7.987897095,7.79,1.09,7.86588838,0,0,0,7.79,1.09,7.86588838
16/11/2019 17:30,7.93,1,7.992803013,0,0,0,7.93,1,7.992803013,7.79,1.12,7.870101651,0,0,0,7.79,1.12,7.870101651
16/11/2019 18:00,7.73,0.82,7.773371212,0,0,0,7.73,0.82,7.773371212,7.59,1.01,7.65690538,0,0,0,7.59,1.01,7.65690538
16/11/2019 18:30,7.92,0.96,7.977969667,0,0,0,7.92,0.96,7.977969667,7.78,1.14,7.863078278,0,0,0,7.78,1.14,7.863078278
16/11/2019 19:00,7.94,0.96,7.997824704,0,0,0,7.94,0.96,7.997824704,7.81,1.14,7.892762508,0,0,0,7.81,1.14,7.892762508
16/11/2019 19:30,7.87,0.84,7.91470151,0,0,0,7.87,0.84,7.91470151,7.74,0.97,7.800544853,0,0,0,7.74,0.97,7.800544853
16/11/2019 20:00,7.85,0.84,7.894814754,0,0,0,7.85,0.84,7.894814754,7.74,0.95,7.798083098,0,0,0,7.74,0.95,7.798083098
16/11/2019 20:30,7.71,0.8,7.751393423,0,0,0,7.71,0.8,7.751393423,7.6,0.89,7.651934396,0,0,0,7.6,0.89,7.651934396
16/11/2019 21:00,7.66,0.8,7.701662158,0,0,0,7.66,0.8,7.701662158,7.56,0.94,7.618215014,0,0,0,7.56,0.94,7.618215014
16/11/2019 21:30,7.47,0.8,7.512715887,0,0,0,7.47,0.8,7.512715887,7.37,0.94,7.429703897,0,0,0,7.37,0.94,7.429703897
16/11/2019 22:00,7.47,0.91,7.525224249,0,0,0,7.47,0.91,7.525224249,7.37,1.08,7.448711298,0,0,0,7.37,1.08,7.448711298
16/11/2019 22:30,7.36,0.96,7.422344643,0,0,0,7.36,0.96,7.422344643,7.28,1.08,7.359673906,0,0,0,7.28,1.08,7.359673906
16/11/2019 23:00,7.22,0.96,7.283543094,0,0,0,7.22,0.96,7.283543094,7.17,0.98,7.236663596,0,0,0,7.17,0.98,7.236663596
16/11/2019 23:30,7.16,0.26,7.164719115,0,0,0,7.16,0.26,7.164719115,7.27,1.71,7.468400096,0,0,0,7.27,1.71,7.468400096
17/11/2019 00:00,7.07,0.26,7.074779148,0,0,0,7.07,0.26,7.074779148,7.18,1.71,7.380819738,0,0,0,7.18,1.71,7.380819738
17/11/2019 00:30,7.04,0.26,7.0447995,0,0,0,7.04,0.26,7.0447995,7.16,1.69,7.356745204,0,0,0,7.16,1.69,7.356745204
17/11/2019 01:00,7.04,0.24,7.044089721,0,0,0,7.04,0.24,7.044089721,7.16,1.69,7.356745204,0,0,0,7.16,1.69,7.356745204
