Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/11/2019 01:30,7.06,0.24,7.064078142,0,0,0,7.06,0.24,7.064078142,7.16,1.65,7.347659491,0,0,0,7.16,1.65,7.347659491
17/11/2019 02:00,6.99,1.03,7.06547946,0,0,0,6.99,1.03,7.06547946,7.01,1.22,7.115370686,0,0,0,7.01,1.22,7.115370686
17/11/2019 02:30,7.01,1.03,7.085266403,0,0,0,7.01,1.03,7.085266403,6.91,0.63,6.938659813,0,0,0,6.91,0.63,6.938659813
17/11/2019 03:00,6.97,1.03,7.04569372,0,0,0,6.97,1.03,7.04569372,6.88,0.6,6.906113234,0,0,0,6.88,0.6,6.906113234
17/11/2019 03:30,6.93,1.03,7.006125891,0,0,0,6.93,1.03,7.006125891,6.84,0.6,6.86626536,0,0,0,6.84,0.6,6.86626536
17/11/2019 04:00,6.82,1.01,6.894381771,0,0,0,6.82,1.01,6.894381771,6.73,0.6,6.756692978,0,0,0,6.73,0.6,6.756692978
17/11/2019 04:30,6.98,1.12,7.069285678,0,0,0,6.98,1.12,7.069285678,6.89,0.7,6.925467493,0,0,0,6.89,0.7,6.925467493
17/11/2019 05:00,7.01,1.09,7.094237098,0,0,0,7.01,1.09,7.094237098,6.92,0.7,6.955314515,0,0,0,6.92,0.7,6.955314515
17/11/2019 05:30,6.87,0.96,6.936749959,0,0,0,6.87,0.96,6.936749959,6.78,0.56,6.803087534,0,0,0,6.78,0.56,6.803087534
17/11/2019 06:00,6.91,0.96,6.97636725,0,0,0,6.91,0.96,6.97636725,6.82,0.56,6.842952579,0,0,0,6.82,0.56,6.842952579
17/11/2019 06:30,7.08,0.96,7.14478831,0,0,0,7.08,0.96,7.14478831,6.99,0.56,7.012396167,0,0,0,6.99,0.56,7.012396167
17/11/2019 07:00,7.11,0.94,7.171868655,0,0,0,7.11,0.94,7.171868655,7.01,0.53,7.030007112,0,0,0,7.01,0.53,7.030007112
17/11/2019 07:30,7.27,0.87,7.321871345,0,0,0,7.27,0.87,7.321871345,7.22,0.89,7.274647758,0,0,0,7.22,0.89,7.274647758
17/11/2019 08:00,7.27576,0.80168,7.31979333,0.00576,0.00168,0.006,7.27,0.8,7.313884057,7.22576,0.89168,7.280570088,0.00576,0.00168,0.006,7.22,0.89,7.274647758
17/11/2019 08:30,7.28648,0.78064,7.328177782,0.03648,0.01064,0.038,7.25,0.77,7.290774993,7.19648,0.80064,7.240880388,0.03648,0.01064,0.038,7.16,0.79,7.203450562
17/11/2019 09:00,7.5108,0.8494,7.558676934,0.1008,0.0294,0.105,7.41,0.82,7.455233061,7.4208,0.8994,7.475104882,0.1008,0.0294,0.105,7.32,0.87,7.371519518
17/11/2019 09:30,7.6368,0.9024,7.689931079,0.0768,0.0224,0.08,7.56,0.88,7.611044606,7.6368,1.4024,7.764498696,0.0768,0.0224,0.08,7.56,1.38,7.684920299
17/11/2019 10:00,7.83632,0.95976,7.894874945,0.13632,0.03976,0.142,7.7,0.92,7.754766276,7.74632,1.09976,7.823998057,0.13632,0.03976,0.142,7.61,1.06,7.683469269
17/11/2019 10:30,7.85792,1.08856,7.93296096,0.09792,0.02856,0.102,7.76,1.06,7.832062308,7.70792,0.86856,7.756702083,0.09792,0.02856,0.102,7.61,0.84,7.656219694
17/11/2019 11:00,7.91568,1.07624,7.988509398,0.29568,0.08624,0.308,7.62,0.99,7.684041905,7.79568,1.03624,7.864249487,0.29568,0.08624,0.308,7.5,0.95,7.559927248
17/11/2019 11:30,8.1492,1.3306,8.257115538,0.3792,0.1106,0.395,7.77,1.22,7.865195484,7.9792,0.9306,8.033283824,0.3792,0.1106,0.395,7.6,0.82,7.644108843
17/11/2019 12:00,8.08824,1.33032,8.196912687,0.37824,0.11032,0.394,7.71,1.22,7.805927235,7.91824,0.93032,7.972704685,0.37824,0.11032,0.394,7.54,0.82,7.584457792
17/11/2019 12:30,7.94624,0.85932,7.992569111,0.30624,0.08932,0.319,7.64,0.77,7.678704318,7.87624,1.26932,7.97786499,0.30624,0.08932,0.319,7.57,1.18,7.661416318
17/11/2019 13:00,7.80392,0.33156,7.81096021,0.31392,0.09156,0.327,7.49,0.24,7.49384414,7.88392,1.83156,8.093874635,0.31392,0.09156,0.327,7.57,1.74,7.767399822
17/11/2019 13:30,7.8928,1.2654,7.993592997,0.2928,0.0854,0.305,7.6,1.18,7.691059745,7.7328,0.8954,7.784467676,0.2928,0.0854,0.305,7.44,0.81,7.483962854
17/11/2019 14:00,7.9016,1.2238,7.995809465,0.3216,0.0938,0.335,7.58,1.13,7.663765393,7.7316,0.8238,7.775363979,0.3216,0.0938,0.335,7.41,0.73,7.445871339
17/11/2019 14:30,7.84872,1.17296,7.935883114,0.31872,0.09296,0.332,7.53,1.08,7.607055935,7.68872,0.77296,7.72747581,0.31872,0.09296,0.332,7.37,0.68,7.401303939
17/11/2019 15:00,7.76312,1.12216,7.843804893,0.21312,0.06216,0.222,7.55,1.06,7.624047481,7.58312,0.69216,7.614643419,0.21312,0.06216,0.222,7.37,0.63,7.39687772
17/11/2019 15:30,7.75864,1.09752,7.835881878,0.12864,0.03752,0.134,7.63,1.06,7.703278523,7.57864,0.66752,7.607980494,0.12864,0.03752,0.134,7.45,0.63,7.476590132
17/11/2019 16:00,7.88768,1.16724,7.97357793,0.12768,0.03724,0.133,7.76,1.13,7.841842896,7.70768,0.74724,7.743816798,0.12768,0.03724,0.133,7.58,0.71,7.613179362
17/11/2019 16:30,8.13288,1.16584,8.216016066,0.12288,0.03584,0.128,8.01,1.13,8.089313939,7.94288,0.74584,7.977820504,0.12288,0.03584,0.128,7.82,0.71,7.852165306
17/11/2019 17:00,8.22592,1.17256,8.309070754,0.14592,0.04256,0.152,8.08,1.13,8.158633464,8.02592,0.72256,8.058379788,0.14592,0.04256,0.152,7.88,0.68,7.909285682
17/11/2019 17:30,8.21608,1.14844,8.295955943,0.16608,0.04844,0.173,8.05,1.1,8.12480769,8.02608,0.72844,8.059068495,0.16608,0.04844,0.173,7.86,0.68,7.889359923
17/11/2019 18:00,8.17552,1.16536,8.258159068,0.15552,0.04536,0.162,8.02,1.12,8.097826869,7.98552,0.75536,8.021165651,0.15552,0.04536,0.162,7.83,0.71,7.862124395
17/11/2019 18:30,8.30712,1.23416,8.398297065,0.11712,0.03416,0.122,8.19,1.2,8.277445258,8.11712,0.78416,8.154909196,0.11712,0.03416,0.122,8,0.75,8.03507934
17/11/2019 19:00,8.20576,0.83668,8.248304711,0.12576,0.03668,0.131,8.08,0.8,8.119507374,8.12576,1.33668,8.234967456,0.12576,0.03668,0.131,8,1.3,8.104936767
17/11/2019 19:30,8.03264,0.95452,8.089154084,0.15264,0.04452,0.159,7.88,0.91,7.93237039,7.90264,1.10452,7.979453828,0.15264,0.04452,0.159,7.75,1.06,7.822154435
17/11/2019 20:00,8.00744,0.87592,8.055205224,0.15744,0.04592,0.164,7.85,0.83,7.893757027,7.85744,1.02592,7.924132457,0.15744,0.04592,0.164,7.7,0.98,7.762113114
17/11/2019 20:30,8.22936,1.63648,8.390496576,0.15936,0.04648,0.166,8.07,1.59,8.225144376,7.96936,0.78648,8.008074026,0.15936,0.04648,0.166,7.81,0.74,7.844979286
17/11/2019 21:00,8.15128,1.52704,8.293082467,0.16128,0.04704,0.168,7.99,1.48,8.125915333,7.88128,1.05704,7.951849345,0.16128,0.04704,0.168,7.72,1.01,7.785788335
17/11/2019 21:30,7.84088,0.86984,7.888980973,0.17088,0.04984,0.178,7.67,0.82,7.713708576,7.75088,1.14984,7.835704997,0.17088,0.04984,0.178,7.58,1.1,7.659399454
17/11/2019 22:00,7.71704,0.92872,7.772723281,0.16704,0.04872,0.174,7.55,0.88,7.601111761,7.63704,1.06872,7.711455271,0.16704,0.04872,0.174,7.47,1.02,7.539316945
17/11/2019 22:30,8.1428,1.1904,8.229352587,0.1728,0.0504,0.18,7.97,1.14,8.051117935,8.0928,1.3004,8.196612227,0.1728,0.0504,0.18,7.92,1.25,8.018035919
17/11/2019 23:00,8.02056,1.23808,8.115554497,0.13056,0.03808,0.136,7.89,1.2,7.980733049,7.92056,1.04808,7.989602143,0.13056,0.03808,0.136,7.79,1.01,7.855202098
17/11/2019 23:30,7.77752,1.19136,7.86823716,0.10752,0.03136,0.112,7.67,1.16,7.757222441,7.67752,1.00136,7.742547074,0.10752,0.03136,0.112,7.57,0.97,7.631893605
18/11/2019 00:00,7.77112,1.06116,7.843236998,0.14112,0.04116,0.147,7.63,1.02,7.697876331,7.71112,1.22116,7.80721483,0.14112,0.04116,0.147,7.57,1.18,7.661416318
18/11/2019 00:30,7.77808,0.76444,7.815554811,0.11808,0.03444,0.123,7.66,0.73,7.694705972,7.75808,1.30444,7.866979662,0.11808,0.03444,0.123,7.64,1.27,7.74483699
18/11/2019 01:00,7.66536,0.71948,7.699051591,0.13536,0.03948,0.141,7.53,0.68,7.560641507,7.64536,1.23948,7.745181741,0.13536,0.03948,0.141,7.51,1.2,7.605267911
18/11/2019 01:30,7.51256,0.59408,7.536012792,0.08256,0.02408,0.086,7.43,0.57,7.45183199,7.49256,1.11408,7.574934297,0.08256,0.02408,0.086,7.41,1.09,7.489739648
18/11/2019 02:00,7.52016,0.68088,7.550920739,0.14016,0.04088,0.146,7.38,0.64,7.407698698,7.50016,1.20088,7.59569041,0.14016,0.04088,0.146,7.36,1.16,7.4508523
18/11/2019 02:30,7.68544,1.05492,7.757502446,0.08544,0.02492,0.089,7.6,1.03,7.66947847,7.59544,0.95492,7.655232263,0.08544,0.02492,0.089,7.51,0.93,7.567364138
18/11/2019 03:00,7.5156,0.9508,7.575504208,0.1056,0.0308,0.11,7.41,0.92,7.466893598,7.4856,1.1208,7.569042212,0.1056,0.0308,0.11,7.38,1.09,7.460060321
18/11/2019 03:30,7.36352,0.77436,7.40412454,0.08352,0.02436,0.087,7.28,0.75,7.318531273,7.49352,1.76436,7.698428944,0.08352,0.02436,0.087,7.41,1.74,7.611550433
18/11/2019 04:00,7.55848,0.84164,7.605194133,0.10848,0.03164,0.113,7.45,0.81,7.493904189,7.51848,0.91164,7.57354798,0.10848,0.03164,0.113,7.41,0.88,7.462070758
18/11/2019 04:30,8.18192,1.00556,8.2434802,0.12192,0.03556,0.127,8.06,0.97,8.118158658,8.20192,1.41556,8.323178588,0.12192,0.03556,0.127,8.08,1.38,8.196999451
18/11/2019 05:00,7.8944,1.0692,7.966476009,0.1344,0.0392,0.14,7.76,1.03,7.828058508,7.9744,1.6392,8.141132108,0.1344,0.0392,0.14,7.84,1.6,8.00159984
18/11/2019 05:30,8.10672,1.26696,8.205126251,0.12672,0.03696,0.132,7.98,1.23,8.074236806,8.03672,1.30696,8.142297759,0.12672,0.03696,0.132,7.91,1.27,8.011304513
18/11/2019 06:00,8.47344,1.32892,8.577016603,0.13344,0.03892,0.139,8.34,1.29,8.4391765,8.41344,1.37892,8.525690177,0.13344,0.03892,0.139,8.28,1.34,8.387729132
18/11/2019 06:30,9.37576,1.60668,9.512428512,0.12576,0.03668,0.131,9.25,1.57,9.382291831,9.29576,1.69668,9.449332093,0.12576,0.03668,0.131,9.17,1.66,9.31903965
18/11/2019 07:00,9.88016,1.26088,9.960290156,0.14016,0.04088,0.146,9.74,1.22,9.816109209,9.98016,2.54088,10.29852731,0.14016,0.04088,0.146,9.84,2.5,10.15261543
18/11/2019 07:30,10.40536,1.95948,10.58825191,0.13536,0.03948,0.141,10.27,1.92,10.44793281,10.33536,2.26948,10.58159751,0.13536,0.03948,0.141,10.2,2.23,10.44092429
18/11/2019 08:00,10.71192,2.23556,10.94271258,0.12192,0.03556,0.127,10.59,2.2,10.81610373,10.58192,2.26556,10.82172782,0.12192,0.03556,0.127,10.46,2.23,10.69506896
18/11/2019 08:30,10.76576,2.37668,11.02498055,0.12576,0.03668,0.131,10.64,2.34,10.89427373,10.63576,2.40668,10.90465494,0.12576,0.03668,0.131,10.51,2.37,10.77390366
18/11/2019 09:00,10.95056,2.30308,11.19012698,0.25056,0.07308,0.261,10.7,2.23,10.92990851,10.81056,2.29308,11.05108245,0.25056,0.07308,0.261,10.56,2.22,10.79082944
18/11/2019 09:30,11.24968,2.53324,11.53137481,0.79968,0.23324,0.833,10.45,2.3,10.70011682,11.09968,2.53324,11.38508678,0.79968,0.23324,0.833,10.3,2.3,10.55367235
18/11/2019 10:00,11.42632,2.73476,11.74902979,1.69632,0.49476,1.767,9.73,2.24,9.984513008,11.27632,2.71476,11.59850484,1.69632,0.49476,1.767,9.58,2.22,9.833859873
18/11/2019 10:30,11.77448,2.99964,12.15056457,2.12448,0.61964,2.213,9.65,2.38,9.939159924,11.63448,2.99964,12.01494757,2.12448,0.61964,2.213,9.51,2.38,9.803290264
18/11/2019 11:00,11.60648,2.85064,11.95142361,1.47648,0.43064,1.538,10.13,2.42,10.41505161,11.46648,2.85064,11.8155115,1.47648,0.43064,1.538,9.99,2.42,10.27893477
18/11/2019 11:30,12.4344,3.3092,12.86721058,2.5344,0.7392,2.64,9.9,2.57,10.22814255,12.3044,3.3192,12.74422803,2.5344,0.7392,2.64,9.77,2.58,10.10491465
18/11/2019 12:00,12.4968,3.3774,12.94514739,2.5968,0.7574,2.705,9.9,2.62,10.24082028,12.3768,3.3974,12.83462134,2.5968,0.7574,2.705,9.78,2.64,10.13005429
18/11/2019 12:30,12.18824,3.30032,12.62716541,2.53824,0.74032,2.644,9.65,2.56,9.983791865,12.05824,3.34032,12.51234948,2.53824,0.74032,2.644,9.52,2.6,9.868657457
18/11/2019 13:00,11.96808,3.15944,12.37808547,2.39808,0.69944,2.498,9.57,2.46,9.881118358,11.83808,3.19944,12.26281185,2.39808,0.69944,2.498,9.44,2.5,9.765428818
18/11/2019 13:30,11.87672,3.17196,12.29299834,2.16672,0.63196,2.257,9.71,2.54,10.03671759,11.74672,3.21196,12.1779357,2.16672,0.63196,2.257,9.58,2.58,9.921330556
18/11/2019 14:00,11.76056,2.93808,12.12200832,1.57056,0.45808,1.636,10.19,2.48,10.48744487,11.64056,2.96808,12.01299863,1.57056,0.45808,1.636,10.07,2.51,10.37810195
18/11/2019 14:30,11.292,2.781,11.62941207,1.032,0.301,1.075,10.26,2.48,10.55547251,11.172,2.791,11.5153491,1.032,0.301,1.075,10.14,2.49,10.44124993
18/11/2019 15:00,11.24864,2.78752,11.58888129,0.60864,0.17752,0.634,10.64,2.61,10.95544157,11.11864,2.81752,11.47007299,0.60864,0.17752,0.634,10.51,2.64,10.83649851
18/11/2019 15:30,11.3556,2.6158,11.65298507,0.4656,0.1358,0.485,10.89,2.48,11.1688182,11.2156,2.6558,11.52575191,0.4656,0.1358,0.485,10.75,2.52,11.04141748
18/11/2019 16:00,11.31232,2.42276,11.56885257,0.11232,0.03276,0.117,11.2,2.39,11.45216573,11.17232,2.46276,11.44053849,0.11232,0.03276,0.117,11.06,2.43,11.32380236
18/11/2019 16:30,11.28576,2.34168,11.52613743,0.00576,0.00168,0.006,11.28,2.34,11.52015625,11.13576,2.36168,11.38343899,0.00576,0.00168,0.006,11.13,2.36,11.37745578
18/11/2019 17:00,11.35,2.4,11.60096979,0,0,0,11.35,2.4,11.60096979,11.19,2.42,11.44868988,0,0,0,11.19,2.42,11.44868988
18/11/2019 17:30,11.12,2.37,11.36975374,0,0,0,11.12,2.37,11.36975374,10.95,2.39,11.20779193,0,0,0,10.95,2.39,11.20779193
18/11/2019 18:00,11.18,2.15,11.38485397,0,0,0,11.18,2.15,11.38485397,11.02,2.2,11.23745523,0,0,0,11.02,2.2,11.23745523
18/11/2019 18:30,10.61,1.83,10.76666151,0,0,0,10.61,1.83,10.76666151,10.5,2.2,10.72800075,0,0,0,10.5,2.2,10.72800075
18/11/2019 19:00,10.37,1.65,10.50044761,0,0,0,10.37,1.65,10.50044761,10.29,2.2,10.52255197,0,0,0,10.29,2.2,10.52255197
18/11/2019 19:30,10.55,2.09,10.75502673,0,0,0,10.55,2.09,10.75502673,10.39,2.05,10.59030689,0,0,0,10.39,2.05,10.59030689
18/11/2019 20:00,10.7,1.86,10.8604604,0,0,0,10.7,1.86,10.8604604,10.61,2.21,10.83772116,0,0,0,10.61,2.21,10.83772116
18/11/2019 20:30,10.45,1.93,10.62673045,0,0,0,10.45,1.93,10.62673045,10.32,1.97,10.5063457,0,0,0,10.32,1.97,10.5063457
18/11/2019 21:00,10.2,1.97,10.38849845,0,0,0,10.2,1.97,10.38849845,10.08,2.01,10.27844833,0,0,0,10.08,2.01,10.27844833
18/11/2019 21:30,10.01,1.75,10.1618207,0,0,0,10.01,1.75,10.1618207,9.94,2.01,10.14118829,0,0,0,9.94,2.01,10.14118829
18/11/2019 22:00,9.62,1.81,9.788794614,0,0,0,9.62,1.81,9.788794614,9.52,1.85,9.69808744,0,0,0,9.52,1.85,9.69808744
18/11/2019 22:30,9.34,1.65,9.4846244,0,0,0,9.34,1.65,9.4846244,9.24,1.71,9.396898424,0,0,0,9.24,1.71,9.396898424
18/11/2019 23:00,9.12,1.74,9.284503218,0,0,0,9.12,1.74,9.284503218,9.03,1.75,9.198010654,0,0,0,9.03,1.75,9.198010654
18/11/2019 23:30,8.81,1.65,8.963180239,0,0,0,8.81,1.65,8.963180239,8.73,1.69,8.892075123,0,0,0,8.73,1.69,8.892075123
19/11/2019 00:00,8.68,1.61,8.82805188,0,0,0,8.68,1.61,8.82805188,8.61,1.64,8.764798914,0,0,0,8.61,1.64,8.764798914
19/11/2019 00:30,8.85,1.7,9.011797823,0,0,0,8.85,1.7,9.011797823,8.77,1.73,8.939004419,0,0,0,8.77,1.73,8.939004419
19/11/2019 01:00,9.01,1.8,9.188041141,0,0,0,9.01,1.8,9.188041141,8.94,1.85,9.129408524,0,0,0,8.94,1.85,9.129408524
19/11/2019 01:30,8.63,1.63,8.782585041,0,0,0,8.63,1.63,8.782585041,8.56,1.68,8.723302127,0,0,0,8.56,1.68,8.723302127
19/11/2019 02:00,8.39,1.47,8.517804882,0,0,0,8.39,1.47,8.517804882,8.31,1.52,8.447869554,0,0,0,8.31,1.52,8.447869554
19/11/2019 02:30,8.68,1.56,8.819070246,0,0,0,8.68,1.56,8.819070246,8.61,1.61,8.759235126,0,0,0,8.61,1.61,8.759235126
19/11/2019 03:00,8.42,1.44,8.542247948,0,0,0,8.42,1.44,8.542247948,8.36,1.61,8.513618502,0,0,0,8.36,1.61,8.513618502
19/11/2019 03:30,8.3,0.37,8.308242895,0,0,0,8.3,0.37,8.308242895,8.49,2.35,8.809233792,0,0,0,8.49,2.35,8.809233792
19/11/2019 04:00,8.49,0.49,8.504128409,0,0,0,8.49,0.49,8.504128409,8.68,2.47,9.024594174,0,0,0,8.68,2.47,9.024594174
19/11/2019 04:30,8.38,0.77,8.415301539,0,0,0,8.38,0.77,8.415301539,8.49,2.12,8.750685687,0,0,0,8.49,2.12,8.750685687
19/11/2019 05:00,8.77,1.49,8.895673106,0,0,0,8.77,1.49,8.895673106,8.7,1.54,8.835247591,0,0,0,8.7,1.54,8.835247591
19/11/2019 05:30,8.79,1.56,8.927356832,0,0,0,8.79,1.56,8.927356832,8.7,1.61,8.84771722,0,0,0,8.7,1.61,8.84771722
19/11/2019 06:00,8.96,1.45,9.076568735,0,0,0,8.96,1.45,9.076568735,8.88,1.5,9.005798132,0,0,0,8.88,1.5,9.005798132
19/11/2019 06:30,9.61,1.61,9.743931445,0,0,0,9.61,1.61,9.743931445,9.53,1.72,9.683971293,0,0,0,9.53,1.72,9.683971293
19/11/2019 07:00,9.93,1.88,10.10639896,0,0,0,9.93,1.88,10.10639896,9.8,1.6,9.92975327,0,0,0,9.8,1.6,9.92975327
19/11/2019 07:30,10.15096,1.85028,10.31821327,0.00096,0.00028,0.001,10.15,1.85,10.31721862,10.02096,1.87028,10.19399758,0.00096,0.00028,0.001,10.02,1.87,10.1930025
19/11/2019 08:00,10.6528,1.9854,10.83623371,0.0528,0.0154,0.055,10.6,1.97,10.78150732,10.5328,2.1054,10.74116311,0.0528,0.0154,0.055,10.48,2.09,10.68636982
19/11/2019 08:30,10.72912,1.98516,10.91122707,0.18912,0.05516,0.197,10.54,1.93,10.71524615,10.59912,2.09516,10.804214,0.18912,0.05516,0.197,10.41,2.04,10.6080017
19/11/2019 09:00,11.07312,2.17716,11.28512349,0.33312,0.09716,0.347,10.74,2.08,10.93956123,10.95312,2.33716,11.1996944,0.33312,0.09716,0.347,10.62,2.24,10.85366298
19/11/2019 09:30,11.27264,2.48452,11.54319073,0.63264,0.18452,0.659,10.64,2.3,10.88575216,11.13264,2.59452,11.43097579,0.63264,0.18452,0.659,10.5,2.41,10.7730265
19/11/2019 10:00,11.62016,2.70588,11.93104794,0.98016,0.28588,1.021,10.64,2.42,10.9117368,11.48016,2.79588,11.81571067,0.98016,0.28588,1.021,10.5,2.51,10.79583716
19/11/2019 10:30,11.786,2.963,12.15274311,1.656,0.483,1.725,10.13,2.48,10.42915625,11.656,3.063,12.05173452,1.656,0.483,1.725,10,2.58,10.32745855
19/11/2019 11:00,11.48088,2.80484,11.81853345,1.49088,0.43484,1.553,9.99,2.37,10.26727812,11.35088,2.91484,11.71916247,1.49088,0.43484,1.553,9.86,2.48,10.16710382
19/11/2019 11:30,11.57816,2.98488,11.95672604,1.38816,0.40488,1.446,10.19,2.58,10.51154128,11.44816,3.08488,11.85651095,1.38816,0.40488,1.446,10.06,2.68,10.41085971
19/11/2019 12:00,11.45704,2.67872,11.76602339,0.88704,0.25872,0.924,10.57,2.42,10.84349114,11.32704,2.78872,11.66528158,0.88704,0.25872,0.924,10.44,2.53,10.7421832
19/11/2019 12:30,11.45184,2.64512,11.75335268,0.77184,0.22512,0.804,10.68,2.42,10.95074427,11.33184,2.80512,11.67387237,0.77184,0.22512,0.804,10.56,2.58,10.87060256
19/11/2019 13:00,11.10464,2.56552,11.39714536,0.70464,0.20552,0.734,10.4,2.36,10.66440809,10.97464,2.70552,11.30321023,0.70464,0.20552,0.734,10.27,2.5,10.56990539
19/11/2019 13:30,11.15608,2.46344,11.42482637,0.52608,0.15344,0.548,10.63,2.31,10.87809726,11.01608,2.57344,11.31267484,0.52608,0.15344,0.548,10.49,2.42,10.76552368
19/11/2019 14:00,11.37912,2.56516,11.66466535,0.42912,0.12516,0.447,10.95,2.44,11.21856051,11.23912,2.68516,11.55542741,0.42912,0.12516,0.447,10.81,2.56,11.10899185
19/11/2019 14:30,11.21128,2.51704,11.49035637,0.40128,0.11704,0.418,10.81,2.4,11.07321543,11.09128,2.63704,11.40045929,0.40128,0.11704,0.418,10.69,2.52,10.98300961
19/11/2019 15:00,11.06384,2.49612,11.34192094,0.60384,0.17612,0.629,10.46,2.32,10.71419619,10.94384,2.61612,11.25218725,0.60384,0.17612,0.629,10.34,2.44,10.62399172
19/11/2019 15:30,10.86424,2.29832,11.10468305,0.23424,0.06832,0.244,10.63,2.23,10.86139033,10.74424,2.41832,11.01303613,0.23424,0.06832,0.244,10.51,2.35,10.76952181
19/11/2019 16:00,11.12584,2.39212,11.38009463,0.07584,0.02212,0.079,11.05,2.37,11.30130081,10.99584,2.50212,11.27692785,0.07584,0.02212,0.079,10.92,2.48,11.19807126
19/11/2019 16:30,11.11672,2.37196,11.36695464,0.00672,0.00196,0.007,11.11,2.37,11.35997359,10.97672,2.54196,11.26720651,0.00672,0.00196,0.007,10.97,2.54,11.26021758
19/11/2019 17:00,11.0792,2.2556,11.3064762,0.0192,0.0056,0.02,11.06,2.25,11.28654509,10.9192,2.3256,11.16410964,0.0192,0.0056,0.02,10.9,2.32,11.14416439
19/11/2019 17:30,10.99072,2.11896,11.19311921,0.03072,0.00896,0.032,10.96,2.11,11.16125889,10.88072,2.52896,11.17075228,0.03072,0.00896,0.032,10.85,2.52,11.13880155
19/11/2019 18:00,11.00032,1.84176,11.15343535,0.04032,0.01176,0.042,10.96,1.83,11.11172804,10.91032,2.47176,11.1868083,0.04032,0.01176,0.042,10.87,2.46,11.14488672
19/11/2019 18:30,10.61728,1.83504,10.77469287,0.01728,0.00504,0.018,10.6,1.83,10.75680715,10.50728,2.24504,10.74444683,0.01728,0.00504,0.018,10.49,2.24,10.72649523
19/11/2019 19:00,10.5484,2.0912,10.75369053,0.0384,0.0112,0.04,10.51,2.08,10.71384618,10.4184,2.2512,10.65884422,0.0384,0.0112,0.04,10.38,2.24,10.61894533
19/11/2019 19:30,10.51184,2.43512,10.79020804,0.05184,0.01512,0.054,10.46,2.42,10.73629359,10.32184,2.05512,10.52444294,0.05184,0.01512,0.054,10.27,2.04,10.47064945
19/11/2019 20:00,10.68608,2.07344,10.88537823,0.04608,0.01344,0.048,10.64,2.06,10.83758276,10.58608,2.29344,10.83166454,0.04608,0.01344,0.048,10.54,2.28,10.78378412
19/11/2019 20:30,10.57912,2.08016,10.78169029,0.06912,0.02016,0.072,10.51,2.06,10.70998133,10.45912,2.20016,10.68802579,0.06912,0.02016,0.072,10.39,2.18,10.61623756
19/11/2019 21:00,10.21936,2.00148,10.41351242,0.03936,0.01148,0.041,10.18,1.99,10.37268046,10.09936,2.13148,10.32183508,0.03936,0.01148,0.041,10.06,2.12,10.28095326
19/11/2019 21:30,9.82016,1.77588,9.979443481,0.02016,0.00588,0.021,9.8,1.77,9.958559133,9.72016,1.87588,9.899516968,0.02016,0.00588,0.021,9.7,1.87,9.878608202
19/11/2019 22:00,9.51976,1.95868,9.719169604,0.02976,0.00868,0.031,9.49,1.95,9.68827126,9.36976,1.62868,9.510257673,0.02976,0.00868,0.031,9.34,1.62,9.479451461
19/11/2019 22:30,9.38896,1.86428,9.572257299,0.04896,0.01428,0.051,9.34,1.85,9.521454721,9.28896,1.72428,9.447640944,0.04896,0.01428,0.051,9.24,1.71,9.396898424
19/11/2019 23:00,9.17592,1.72756,9.337128649,0.02592,0.00756,0.027,9.15,1.72,9.310257784,9.09592,1.81756,9.275736359,0.02592,0.00756,0.027,9.07,1.81,9.248837765
19/11/2019 23:30,8.94728,1.49504,9.071326474,0.01728,0.00504,0.018,8.93,1.49,9.05345238,8.92728,1.91504,9.130372742,0.01728,0.00504,0.018,8.91,1.91,9.112420096
20/11/2019 00:00,9.03496,1.79728,9.211987712,0.02496,0.00728,0.026,9.01,1.79,9.186087306,8.93496,1.60728,9.078373158,0.02496,0.00728,0.026,8.91,1.6,9.052518986
20/11/2019 00:30,9.17496,2.06728,9.404974088,0.02496,0.00728,0.026,9.15,2.06,9.37902447,8.97496,1.23728,9.059843751,0.02496,0.00728,0.026,8.95,1.23,9.034124197
20/11/2019 01:00,8.67496,1.48728,8.80153014,0.02496,0.00728,0.026,8.65,1.48,8.775699402,8.60496,1.56728,8.746525207,0.02496,0.00728,0.026,8.58,1.56,8.720665112
20/11/2019 01:30,8.67496,1.67728,8.835621042,0.02496,0.00728,0.026,8.65,1.67,8.809733254,8.56496,1.50728,8.696575924,0.02496,0.00728,0.026,8.54,1.5,8.67073238
20/11/2019 02:00,8.69152,1.74336,8.864638966,0.01152,0.00336,0.012,8.68,1.74,8.852683209,8.60152,1.57336,8.744232842,0.01152,0.00336,0.012,8.59,1.57,8.732296376
20/11/2019 02:30,8.45592,1.54756,8.596366965,0.02592,0.00756,0.027,8.43,1.54,8.569509904,8.37592,1.37756,8.488445523,0.02592,0.00756,0.027,8.35,1.37,8.461642866
20/11/2019 03:00,8.37088,1.67484,8.536786339,0.05088,0.01484,0.053,8.32,1.66,8.483984913,8.24088,1.25484,8.335869877,0.05088,0.01484,0.053,8.19,1.24,8.283338699
20/11/2019 03:30,8.44952,1.49736,8.581169804,0.05952,0.01736,0.062,8.39,1.48,8.519536372,8.37952,1.51736,8.515793375,0.05952,0.01736,0.062,8.32,1.5,8.454135083
20/11/2019 04:00,8.52032,1.31176,8.620705725,0.04032,0.01176,0.042,8.48,1.3,8.579067548,8.46032,1.47176,8.58737981,0.04032,0.01176,0.042,8.42,1.46,8.545642164
20/11/2019 04:30,8.58488,1.32184,8.686047755,0.07488,0.02184,0.078,8.51,1.3,8.608722321,8.53488,1.60184,8.683897051,0.07488,0.02184,0.078,8.46,1.58,8.606276779
20/11/2019 05:00,8.512,1.321,8.61389488,0.072,0.021,0.075,8.44,1.3,8.539531603,8.472,1.571,8.616427624,0.072,0.021,0.075,8.4,1.55,8.541808942
20/11/2019 05:30,8.74072,1.47896,8.864959605,0.03072,0.00896,0.032,8.71,1.47,8.833176099,8.67072,1.46896,8.7942725,0.03072,0.00896,0.032,8.64,1.46,8.762488231
20/11/2019 06:00,8.98248,1.44364,9.097749359,0.01248,0.00364,0.013,8.97,1.44,9.084850026,8.89248,1.35364,8.994917554,0.01248,0.00364,0.013,8.88,1.35,8.982032064
20/11/2019 06:30,9.55112,1.74616,9.70942676,0.02112,0.00616,0.022,9.53,1.74,9.687543548,9.45112,1.74616,9.611074029,0.02112,0.00616,0.022,9.43,1.74,9.589186618
20/11/2019 07:00,9.9092,2.0556,10.12016482,0.0192,0.0056,0.02,9.89,2.05,10.10022772,9.7992,2.0156,10.00434726,0.0192,0.0056,0.02,9.78,2.01,9.984412852
20/11/2019 07:30,10.4488,2.6084,10.76945551,0.0288,0.0084,0.03,10.42,2.6,10.73947857,10.2588,2.0484,10.46130585,0.0288,0.0084,0.03,10.23,2.04,10.43141889
20/11/2019 08:00,10.964,2.607,11.26968256,0.024,0.007,0.025,10.94,2.6,11.24471431,10.844,2.667,11.16714937,0.024,0.007,0.025,10.82,2.66,11.14217214
20/11/2019 08:30,11.35664,2.88152,11.71650245,0.17664,0.05152,0.184,11.18,2.83,11.53261896,11.21664,2.90152,11.58584616,0.17664,0.05152,0.184,11.04,2.85,11.40193405
20/11/2019 09:00,11.23352,2.90936,11.60415215,0.44352,0.12936,0.462,10.79,2.78,11.14237407,11.08352,2.91936,11.46154782,0.44352,0.12936,0.462,10.64,2.79,10.99971363
20/11/2019 09:30,11.32392,2.96156,11.70478542,0.79392,0.23156,0.827,10.53,2.73,10.87813403,11.17392,2.95156,11.5571707,0.79392,0.23156,0.827,10.38,2.72,10.73046131
20/11/2019 10:00,11.6156,3.1358,12.03143404,1.1856,0.3458,1.235,10.43,2.79,10.79671246,11.4556,3.1258,11.87440091,1.1856,0.3458,1.235,10.27,2.78,10.63960996
20/11/2019 10:30,11.70064,3.14852,12.11685415,1.64064,0.47852,1.709,10.06,2.67,10.40828997,11.51064,2.99852,11.8947869,1.64064,0.47852,1.709,9.87,2.52,10.18662358
20/11/2019 11:00,11.81232,3.22776,12.24538029,1.91232,0.55776,1.992,9.9,2.67,10.25372615,11.69232,3.48776,12.20142683,1.91232,0.55776,1.992,9.78,2.93,10.20947109
20/11/2019 11:30,11.67968,3.50324,12.19375313,1.99968,0.58324,2.083,9.68,2.92,10.11082588,11.47968,3.17324,11.91018493,1.99968,0.58324,2.083,9.48,2.59,9.827436085
20/11/2019 12:00,11.6348,3.0864,12.03721047,2.0448,0.5964,2.13,9.59,2.49,9.907986677,11.6348,3.7464,12.22309633,2.0448,0.5964,2.13,9.59,3.15,10.09408738
20/11/2019 12:30,11.42272,2.89496,11.78385869,1.90272,0.55496,1.982,9.52,2.34,9.803366769,11.39272,3.43496,11.8992865,1.90272,0.55496,1.982,9.49,2.88,9.917383728
20/11/2019 13:00,11.1976,2.7068,11.52011337,1.4976,0.4368,1.56,9.7,2.27,9.962073077,11.1776,3.2468,11.63960704,1.4976,0.4368,1.56,9.68,2.81,10.07960813
20/11/2019 13:30,11.11872,2.62296,11.42391586,1.03872,0.30296,1.082,10.08,2.32,10.34353905,11.09872,3.16296,11.54061964,1.03872,0.30296,1.082,10.06,2.86,10.45864236
20/11/2019 14:00,11.14856,2.58208,11.44366756,0.89856,0.26208,0.936,10.25,2.32,10.50927685,11.12856,3.12208,11.55821055,0.89856,0.26208,0.936,10.23,2.86,10.62226435
20/11/2019 14:30,11.00288,2.43584,11.26928058,0.60288,0.17584,0.628,10.4,2.26,10.64272521,10.99288,2.97584,11.38854839,0.60288,0.17584,0.628,10.39,2.8,10.76067377
20/11/2019 15:00,10.95168,2.26424,11.18329458,0.39168,0.11424,0.408,10.56,2.15,10.77664605,10.95168,2.80424,11.30500141,0.39168,0.11424,0.408,10.56,2.69,10.89723359
20/11/2019 15:30,10.81152,2.26336,11.0458935,0.25152,0.07336,0.262,10.56,2.19,10.78469749,10.82152,2.80336,11.17873528,0.25152,0.07336,0.262,10.57,2.73,10.91685852
20/11/2019 16:00,10.93368,2.17024,11.14698614,0.10368,0.03024,0.108,10.83,2.14,11.03940669,10.93368,2.73024,11.26940854,0.10368,0.03024,0.108,10.83,2.7,11.16149184
20/11/2019 16:30,11.17112,2.56616,11.4620722,0.02112,0.00616,0.022,11.15,2.56,11.44010927,11.00112,2.31616,11.24229685,0.02112,0.00616,0.022,10.98,2.31,11.22036096
20/11/2019 17:00,11.04936,2.00148,11.22917088,0.03936,0.01148,0.041,11.01,1.99,11.18839577,10.97936,2.45148,11.24971556,0.03936,0.01148,0.041,10.94,2.44,11.20880011
20/11/2019 17:30,10.82088,1.76484,10.96385444,0.05088,0.01484,0.053,10.77,1.75,10.91125107,10.77088,2.38484,11.03174138,0.05088,0.01484,0.053,10.72,2.37,10.97885695
20/11/2019 18:00,10.74744,1.79092,10.89563495,0.03744,0.01092,0.039,10.71,1.78,10.85691024,10.69744,2.34092,10.95057665,0.03744,0.01092,0.039,10.66,2.33,10.91166807
20/11/2019 18:30,10.43048,1.87764,10.59813403,0.06048,0.01764,0.063,10.37,1.86,10.53548765,10.38048,2.41764,10.6582995,0.06048,0.01764,0.063,10.32,2.4,10.59539523
20/11/2019 19:00,10.392,1.811,10.54862005,0.072,0.021,0.075,10.32,1.79,10.47408707,10.342,2.351,10.60585522,0.072,0.021,0.075,10.27,2.33,10.53099236
20/11/2019 19:30,10.22528,1.71904,10.36877281,0.06528,0.01904,0.068,10.16,1.7,10.30124264,10.22528,2.25904,10.47184859,0.06528,0.01904,0.068,10.16,2.24,10.40399923
20/11/2019 20:00,10.23704,1.81372,10.39646903,0.04704,0.01372,0.049,10.19,1.8,10.34775821,10.23704,2.36372,10.50638664,0.04704,0.01372,0.049,10.19,2.35,10.45746623
20/11/2019 20:30,9.93552,1.52036,10.05117168,0.03552,0.01036,0.037,9.9,1.51,10.0144945,9.94552,2.06036,10.15669491,0.03552,0.01036,0.037,9.91,2.05,10.11981225
20/11/2019 21:00,9.91104,1.68072,10.05253866,0.07104,0.02072,0.074,9.84,1.66,9.97903803,9.93104,2.27072,10.18733158,0.07104,0.02072,0.074,9.86,2.25,10.11346133
20/11/2019 21:30,9.72896,1.77428,9.889425271,0.04896,0.01428,0.051,9.68,1.76,9.838699101,9.73896,2.22428,9.989732899,0.04896,0.01428,0.051,9.69,2.21,9.938822868
20/11/2019 22:00,9.42352,1.70436,9.576407061,0.08352,0.02436,0.087,9.34,1.68,9.489889357,9.41352,2.03436,9.630834824,0.08352,0.02436,0.087,9.33,2.01,9.544055742
20/11/2019 22:30,9.35792,2.15856,9.60364764,0.09792,0.02856,0.102,9.26,2.13,9.501815616,9.25792,1.72856,9.4179086,0.09792,0.02856,0.102,9.16,1.7,9.31641562
20/11/2019 23:00,9.0952,1.7636,9.264607277,0.1152,0.0336,0.12,8.98,1.73,9.145124384,9.0752,1.9336,9.278904246,0.1152,0.0336,0.12,8.96,1.9,9.159235776
20/11/2019 23:30,8.86936,1.62148,9.016359809,0.03936,0.01148,0.041,8.83,1.61,8.975577976,8.85936,1.77148,9.034733034,0.03936,0.01148,0.041,8.82,1.76,8.993886813
21/11/2019 00:00,8.72128,1.52204,8.853097232,0.04128,0.01204,0.043,8.68,1.51,8.810363216,8.70128,1.69204,8.864269457,0.04128,0.01204,0.043,8.66,1.68,8.821451128
21/11/2019 00:30,8.6432,1.4826,8.769436071,0.0432,0.0126,0.045,8.6,1.47,8.724729222,8.6332,1.6626,8.791836043,0.0432,0.0126,0.045,8.59,1.65,8.747033783
21/11/2019 01:00,8.57264,1.55952,8.713338006,0.03264,0.00952,0.034,8.54,1.55,8.679521876,8.54264,1.67952,8.706175142,0.03264,0.00952,0.034,8.51,1.67,8.672312264
21/11/2019 01:30,8.48208,1.57644,8.627331233,0.02208,0.00644,0.023,8.46,1.57,8.604446525,8.43208,1.47644,8.560364957,0.02208,0.00644,0.023,8.41,1.47,8.53750549
21/11/2019 02:00,8.38304,1.59672,8.533749141,0.02304,0.00672,0.024,8.36,1.59,8.509858988,8.32304,1.34672,8.431289913,0.02304,0.00672,0.024,8.3,1.34,8.407472866
21/11/2019 02:30,8.404,1.487,8.534540702,0.024,0.007,0.025,8.38,1.48,8.509688596,8.344,1.227,8.433733752,0.024,0.007,0.025,8.32,1.22,8.4089714
21/11/2019 03:00,8.47512,1.52316,8.610904447,0.04512,0.01316,0.047,8.43,1.51,8.564169545,8.41512,1.30316,8.51542545,0.04512,0.01316,0.047,8.37,1.29,8.468825184
21/11/2019 03:30,8.55088,1.74484,8.727085161,0.05088,0.01484,0.053,8.5,1.73,8.67426654,8.50088,1.52484,8.636555899,0.05088,0.01484,0.053,8.45,1.51,8.583856942
21/11/2019 04:00,8.50472,1.68596,8.670220493,0.05472,0.01596,0.057,8.45,1.67,8.613442982,8.45472,1.47596,8.582584005,0.05472,0.01596,0.057,8.4,1.46,8.525936899
21/11/2019 04:30,8.61264,1.72952,8.784577804,0.03264,0.00952,0.034,8.58,1.72,8.750702829,8.57264,1.51952,8.706267719,0.03264,0.00952,0.034,8.54,1.51,8.67246793
21/11/2019 05:00,8.67608,1.66344,8.834104188,0.04608,0.01344,0.048,8.63,1.65,8.786318911,8.62608,1.44344,8.746014818,0.04608,0.01344,0.048,8.58,1.43,8.698350418
21/11/2019 05:30,8.82816,1.66988,8.984704124,0.06816,0.01988,0.071,8.76,1.65,8.914039488,8.77816,1.44988,8.897091941,0.06816,0.01988,0.071,8.71,1.43,8.826607502
21/11/2019 06:00,9.02488,1.67184,9.178426227,0.07488,0.02184,0.078,8.95,1.65,9.100824139,8.96488,1.42184,9.076932433,0.07488,0.02184,0.078,8.89,1.4,8.9995611
21/11/2019 06:30,9.71496,1.84728,9.88902883,0.02496,0.00728,0.026,9.69,1.84,9.863148585,9.66496,1.75728,9.823415129,0.02496,0.00728,0.026,9.64,1.75,9.797555818
21/11/2019 07:00,10.24456,2.03008,10.44376534,0.03456,0.01008,0.036,10.21,2.02,10.40790565,10.23456,2.37008,10.50540326,0.03456,0.01008,0.036,10.2,2.36,10.46946035
21/11/2019 07:30,10.70704,1.96372,10.88562822,0.04704,0.01372,0.049,10.66,1.95,10.83688608,10.77704,2.80372,11.13577285,0.04704,0.01372,0.049,10.73,2.79,11.08679395
21/11/2019 08:00,11.1232,2.4526,11.390383,0.0432,0.0126,0.045,11.08,2.44,11.34548368,11.0832,2.5826,11.38012061,0.0432,0.0126,0.045,11.04,2.57,11.33518857
21/11/2019 08:30,11.17504,2.48772,11.44859248,0.09504,0.02772,0.099,11.08,2.46,11.34980176,11.10504,2.54772,11.39354162,0.09504,0.02772,0.099,11.01,2.52,11.29471115
21/11/2019 09:00,11.44168,2.89424,11.80206196,0.15168,0.04424,0.158,11.29,2.85,11.64416592,11.32168,2.68424,11.63553103,0.15168,0.04424,0.158,11.17,2.64,11.47773932
21/11/2019 09:30,11.51072,2.65396,11.81271258,0.15072,0.04396,0.157,11.36,2.61,11.65597272,11.47072,2.95396,11.84496927,0.15072,0.04396,0.157,11.32,2.91,11.68804945
21/11/2019 10:00,11.06896,2.69928,11.39333086,0.16896,0.04928,0.176,10.9,2.65,11.21750864,12.06896,2.90928,12.41465689,0.16896,0.04928,0.176,11.9,2.86,12.23885616
21/11/2019 10:30,10.89512,2.50816,11.1800942,0.16512,0.04816,0.172,10.73,2.46,11.00838317,12.03512,2.99816,12.4029463,0.16512,0.04816,0.172,11.87,2.95,12.23108335
21/11/2019 11:00,10.94504,2.60272,11.25024675,0.21504,0.06272,0.224,10.73,2.54,11.02653617,12.18504,3.38272,12.64586867,0.21504,0.06272,0.224,11.97,3.32,12.42188794
21/11/2019 11:30,11.00552,2.83036,11.36364414,0.27552,0.08036,0.287,10.73,2.75,11.07679557,12.12552,3.07036,12.50821114,0.27552,0.08036,0.287,11.85,2.99,12.22139927
21/11/2019 12:00,10.90408,2.63244,11.2173393,0.45408,0.13244,0.473,10.45,2.5,10.7448825,12.03408,3.21244,12.45547479,0.45408,0.13244,0.473,11.58,3.08,11.98260406
21/11/2019 12:30,10.6936,1.7048,10.82863906,0.3936,0.1148,0.41,10.3,1.59,10.42200077,12.0636,3.9148,12.68290598,0.3936,0.1148,0.41,11.67,3.8,12.27309659
21/11/2019 13:00,10.82096,1.83028,10.97465718,0.48096,0.14028,0.501,10.34,1.69,10.47719905,12.15096,4.04028,12.80506507,0.48096,0.14028,0.501,11.67,3.9,12.30442603
21/11/2019 13:30,10.88816,1.86488,11.04671017,0.42816,0.12488,0.446,10.46,1.74,10.60373519,12.29816,4.08488,12.95881877,0.42816,0.12488,0.446,11.87,3.96,12.5131331
21/11/2019 14:00,10.88168,1.92424,11.05050493,0.39168,0.11424,0.408,10.49,1.81,10.64500822,12.26168,3.95424,12.88350924,0.39168,0.11424,0.408,11.87,3.84,12.47567633
21/11/2019 14:30,11.03672,2.73196,11.36981943,0.24672,0.07196,0.257,10.79,2.66,11.11304189,12.11672,2.94196,12.46876226,0.24672,0.07196,0.257,11.87,2.87,12.21203505
21/11/2019 15:00,11.2468,2.7574,11.57988623,0.1968,0.0574,0.205,11.05,2.7,11.37508242,11.9068,3.0074,12.28073048,0.1968,0.0574,0.205,11.71,2.95,12.0758685
21/11/2019 15:30,11.49176,2.60968,11.78435308,0.10176,0.02968,0.106,11.39,2.58,11.67854871,11.45176,2.88968,11.81071791,0.10176,0.02968,0.106,11.35,2.86,11.70478962
21/11/2019 16:00,11.47304,2.50172,11.74262534,0.14304,0.04172,0.149,11.33,2.46,11.59398551,11.43304,2.77172,11.76421844,0.14304,0.04172,0.149,11.29,2.73,11.61537774
21/11/2019 16:30,11.36808,2.54444,11.64935268,0.11808,0.03444,0.123,11.25,2.51,11.52660401,11.27808,2.71444,11.60014108,0.11808,0.03444,0.123,11.16,2.68,11.47728191
21/11/2019 17:00,11.37408,2.68744,11.68725929,0.09408,0.02744,0.098,11.28,2.66,11.5893917,11.21408,2.41744,11.47168716,0.09408,0.02744,0.098,11.12,2.39,11.37393951
21/11/2019 17:30,11.0272,1.7896,11.17147296,0.0672,0.0196,0.07,10.96,1.77,11.10200432,11.0872,2.8596,11.45003563,0.0672,0.0196,0.07,11.02,2.84,11.3800703
21/11/2019 18:00,10.9772,2.3596,11.22793979,0.0672,0.0196,0.07,10.91,2.34,11.1581226,10.8272,2.1096,11.03080559,0.0672,0.0196,0.07,10.76,2.09,10.9610994
21/11/2019 18:30,10.77776,2.31268,11.02309391,0.07776,0.02268,0.081,10.7,2.29,10.9423078,10.62776,2.07268,10.82798619,0.07776,0.02268,0.081,10.55,2.05,10.74732525
21/11/2019 19:00,10.69504,2.31772,10.94329505,0.09504,0.02772,0.099,10.6,2.29,10.84454241,10.56504,2.14772,10.78113034,0.09504,0.02772,0.099,10.47,2.12,10.6824763
21/11/2019 19:30,10.57968,2.43324,10.85588715,0.07968,0.02324,0.083,10.5,2.41,10.7730265,10.42968,1.95324,10.61100237,0.07968,0.02324,0.083,10.35,1.93,10.52840919
21/11/2019 20:00,10.718,2.204,10.94226393,0.048,0.014,0.05,10.67,2.19,10.89242856,10.688,2.484,10.97285742,0.048,0.014,0.05,10.64,2.47,10.92293459
21/11/2019 20:30,10.46416,2.29288,10.71242004,0.04416,0.01288,0.046,10.42,2.28,10.66652708,10.37416,2.13288,10.59114596,0.04416,0.01288,0.046,10.33,2.12,10.54529753
21/11/2019 21:00,10.31632,2.28476,10.56629484,0.01632,0.00476,0.017,10.3,2.28,10.54933173,10.23632,2.12476,10.45451348,0.01632,0.00476,0.017,10.22,2.12,10.43756677
21/11/2019 21:30,10.05416,2.12288,10.27583344,0.04416,0.01288,0.046,10.01,2.11,10.22996579,9.99416,2.11288,10.21506221,0.04416,0.01288,0.046,9.95,2.1,10.16919368
21/11/2019 22:00,9.66456,1.65008,9.804411456,0.03456,0.01008,0.036,9.63,1.64,9.768648832,9.75456,2.62008,10.1003099,0.03456,0.01008,0.036,9.72,2.61,10.06431816
21/11/2019 22:30,9.21936,1.92148,9.417466974,0.03936,0.01148,0.041,9.18,1.91,9.376593198,9.19936,2.16148,9.449879375,0.03936,0.01148,0.041,9.16,2.15,9.408937241
21/11/2019 23:00,9.1232,1.8926,9.317441333,0.0432,0.0126,0.045,9.08,1.88,9.272583243,9.1032,2.1326,9.34966486,0.0432,0.0126,0.045,9.06,2.12,9.30472998
21/11/2019 23:30,8.80592,1.66756,8.962420622,0.02592,0.00756,0.027,8.78,1.66,8.935546989,8.79592,1.93756,9.006794513,0.02592,0.00756,0.027,8.77,1.93,8.979855233
22/11/2019 00:00,8.58552,1.58036,8.729758954,0.03552,0.01036,0.037,8.55,1.57,8.692951167,8.57552,1.87036,8.777117397,0.03552,0.01036,0.037,8.54,1.86,8.740205947
22/11/2019 00:30,8.52912,1.59016,8.676087644,0.06912,0.02016,0.072,8.46,1.57,8.604446525,8.51912,1.90016,8.728459979,0.06912,0.02016,0.072,8.45,1.88,8.656610191
22/11/2019 01:00,8.44256,1.58408,8.589885261,0.08256,0.02408,0.086,8.36,1.56,8.504304792,8.44256,1.81408,8.63525944,0.08256,0.02408,0.086,8.36,1.79,8.549485365
22/11/2019 01:30,8.45792,1.76856,8.640845746,0.09792,0.02856,0.102,8.36,1.74,8.539156867,8.41792,1.58856,8.566498701,0.09792,0.02856,0.102,8.32,1.56,8.46498671
22/11/2019 02:00,8.3264,1.5052,8.461357102,0.0864,0.0252,0.09,8.24,1.48,8.371857619,8.3064,1.6252,8.463897211,0.0864,0.0252,0.09,8.22,1.6,8.374270117
22/11/2019 02:30,8.18928,0.55604,8.20813544,0.08928,0.02604,0.093,8.1,0.53,8.117320987,8.38928,2.33604,8.708450023,0.08928,0.02604,0.093,8.3,2.31,8.61545704
22/11/2019 03:00,8.17696,0.62828,8.201061553,0.09696,0.02828,0.101,8.08,0.6,8.102246602,8.37696,2.39828,8.71350709,0.09696,0.02828,0.101,8.28,2.37,8.612508345
22/11/2019 03:30,8.1964,0.6952,8.225829806,0.0864,0.0252,0.09,8.11,0.67,8.137628647,8.3964,2.4752,8.753636273,0.0864,0.0252,0.09,8.31,2.45,8.66363665
22/11/2019 04:00,8.31528,1.27904,8.413074634,0.06528,0.01904,0.068,8.25,1.26,8.345663545,8.37528,1.93904,8.596812851,0.06528,0.01904,0.068,8.31,1.92,8.528921385
22/11/2019 04:30,8.34432,1.59876,8.496099682,0.06432,0.01876,0.067,8.28,1.58,8.429400928,8.29432,1.37876,8.408134359,0.06432,0.01876,0.067,8.23,1.36,8.341612554
22/11/2019 05:00,8.29376,1.42568,8.415403639,0.05376,0.01568,0.056,8.24,1.41,8.359766743,8.24376,1.19568,8.330019784,0.05376,0.01568,0.056,8.19,1.18,8.274569475
22/11/2019 05:30,8.53104,1.51072,8.663770449,0.07104,0.02072,0.074,8.46,1.49,8.590209543,8.48104,1.28072,8.577195532,0.07104,0.02072,0.074,8.41,1.26,8.503863828
22/11/2019 06:00,8.63936,0.85148,8.681218774,0.03936,0.01148,0.041,8.6,0.84,8.640925876,8.75936,1.90148,8.963370672,0.03936,0.01148,0.041,8.72,1.89,8.922471631
22/11/2019 06:30,9.3732,1.6826,9.523025832,0.0432,0.0126,0.045,9.33,1.67,9.478280435,9.3532,1.9026,9.544749185,0.0432,0.0126,0.045,9.31,1.89,9.499905263
22/11/2019 07:00,9.81456,1.60008,9.944136162,0.03456,0.01008,0.036,9.78,1.59,9.908405523,9.88456,2.36008,10.16240641,0.03456,0.01008,0.036,9.85,2.35,10.12645051
22/11/2019 07:30,10.14704,1.90372,10.32407723,0.04704,0.01372,0.049,10.1,1.89,10.27531508,10.23704,2.53372,10.54593405,0.04704,0.01372,0.049,10.19,2.52,10.49697575
22/11/2019 08:00,10.74624,2.18932,10.96698665,0.06624,0.01932,0.069,10.68,2.17,10.89822463,10.68624,2.20932,10.91223259,0.06624,0.01932,0.069,10.62,2.19,10.84345425
22/11/2019 08:30,10.74408,2.28744,10.98488219,0.09408,0.02744,0.098,10.65,2.26,10.88715298,10.66408,2.19744,10.88812862,0.09408,0.02744,0.098,10.57,2.17,10.79044948
22/11/2019 09:00,10.69864,2.32752,10.94889251,0.12864,0.03752,0.134,10.57,2.29,10.81522076,10.60864,2.20752,10.83588424,0.12864,0.03752,0.134,10.48,2.17,10.70230349
22/11/2019 09:30,10.87632,2.42476,11.14332974,0.25632,0.07476,0.267,10.62,2.35,10.87689754,10.77632,2.29476,11.01793974,0.25632,0.07476,0.267,10.52,2.22,10.75168824
22/11/2019 10:00,10.9456,2.5758,11.24459448,0.2256,0.0658,0.235,10.72,2.51,11.00992734,10.8656,2.5558,11.16214034,0.2256,0.0658,0.235,10.64,2.49,10.92747455
22/11/2019 10:30,10.90288,2.41584,11.16732176,0.36288,0.10584,0.378,10.54,2.31,10.79016682,10.82288,2.40584,11.08705541,0.36288,0.10584,0.378,10.46,2.3,10.70988329
22/11/2019 11:00,11.10752,2.65636,11.42073767,0.46752,0.13636,0.487,10.64,2.52,10.93434955,11.02752,2.63636,11.33827991,0.46752,0.13636,0.487,10.56,2.5,10.85189384
22/11/2019 11:30,11.0112,2.5666,11.30636816,0.3312,0.0966,0.345,10.68,2.47,10.96190221,10.9312,2.5566,11.22618978,0.3312,0.0966,0.345,10.6,2.46,10.88170942
22/11/2019 12:00,11.17072,2.76396,11.50758273,0.87072,0.25396,0.907,10.3,2.51,10.60141972,11.09072,2.75396,11.42752667,0.87072,0.25396,0.907,10.22,2.5,10.52133071
22/11/2019 12:30,10.77808,2.50944,11.06635882,0.47808,0.13944,0.498,10.3,2.37,10.5691485,10.69808,2.48944,10.98390765,0.47808,0.13944,0.498,10.22,2.35,10.4867011
22/11/2019 13:00,10.5716,2.3738,10.83483516,0.3216,0.0938,0.335,10.25,2.28,10.50051903,10.4716,2.2838,10.71774925,0.3216,0.0938,0.335,10.15,2.19,10.38357357
22/11/2019 13:30,10.39648,2.29064,10.64583618,0.27648,0.08064,0.288,10.12,2.21,10.35849893,10.33648,2.38064,10.60708563,0.27648,0.08064,0.288,10.06,2.3,10.31957363
22/11/2019 14:00,10.4248,2.3214,10.68013825,0.2448,0.0714,0.255,10.18,2.25,10.42568463,10.3448,2.3914,10.61761183,0.2448,0.0714,0.255,10.1,2.32,10.36303044
22/11/2019 14:30,10.23624,1.74432,10.38379803,0.18624,0.05432,0.194,10.05,1.69,10.19110396,10.32624,2.84432,10.7108071,0.18624,0.05432,0.194,10.14,2.79,10.51682937
22/11/2019 15:00,10.25544,2.07992,10.46423035,0.20544,0.05992,0.214,10.05,2.02,10.25099507,10.20544,2.35992,10.47474238,0.20544,0.05992,0.214,10,2.3,10.26109156
22/11/2019 15:30,10.13112,2.10116,10.3467128,0.14112,0.04116,0.147,9.99,2.06,10.20018137,10.06112,2.19116,10.29695673,0.14112,0.04116,0.147,9.92,2.15,10.15031527
22/11/2019 16:00,10.10104,2.06072,10.30910161,0.07104,0.02072,0.074,10.03,2.04,10.23535539,10.03104,2.15072,10.2590136,0.07104,0.02072,0.074,9.96,2.13,10.18520987
22/11/2019 16:30,10.16064,2.00352,10.35628783,0.08064,0.02352,0.084,10.08,1.98,10.27262381,10.04064,2.09352,10.25657241,0.08064,0.02352,0.084,9.96,2.07,10.17283146
22/11/2019 17:00,10.06984,1.90912,10.24921542,0.09984,0.02912,0.104,9.97,1.88,10.14570352,9.94984,1.99912,10.14868449,0.09984,0.02912,0.104,9.85,1.97,10.04506844
22/11/2019 17:30,9.85288,1.78584,10.01341444,0.12288,0.03584,0.128,9.73,1.75,9.886121585,9.73288,1.86584,9.910111604,0.12288,0.03584,0.128,9.61,1.83,9.782688792
22/11/2019 18:00,9.88328,1.81304,10.04820071,0.11328,0.03304,0.118,9.77,1.78,9.930825746,9.77328,1.89304,9.954928548,0.11328,0.03304,0.118,9.66,1.86,9.837438691
22/11/2019 18:30,9.86592,1.63256,10.00008148,0.14592,0.04256,0.152,9.72,1.59,9.849187784,9.84592,2.32256,10.11614678,0.14592,0.04256,0.152,9.7,2.28,9.964356477
22/11/2019 19:00,9.63088,1.11984,9.695766664,0.17088,0.04984,0.178,9.46,1.07,9.520320373,9.78088,2.97984,10.22472787,0.17088,0.04984,0.178,9.61,2.93,10.04674077
22/11/2019 19:30,9.50336,0.97348,9.55308927,0.18336,0.05348,0.191,9.32,0.92,9.365297646,9.69336,2.82348,10.09620064,0.18336,0.05348,0.191,9.51,2.77,9.905200654
22/11/2019 20:00,9.5864,1.0202,9.640532817,0.2064,0.0602,0.215,9.38,0.96,9.428997826,9.7864,2.8902,10.20425798,0.2064,0.0602,0.215,9.58,2.83,9.989259232
22/11/2019 20:30,9.34472,1.01096,9.399246353,0.17472,0.05096,0.182,9.17,0.96,9.220113882,9.53472,2.88096,9.96046264,0.17472,0.05096,0.182,9.36,2.83,9.778471251
22/11/2019 21:00,9.31136,0.97748,9.362525952,0.23136,0.06748,0.241,9.08,0.91,9.125486288,9.51136,2.85748,9.931322218,0.23136,0.06748,0.241,9.28,2.79,9.690330232
22/11/2019 21:30,9.3408,1.6244,9.480992564,0.2208,0.0644,0.23,9.12,1.56,9.252459133,9.3808,2.2944,9.657312255,0.2208,0.0644,0.23,9.16,2.23,9.427539446
22/11/2019 22:00,8.96904,1.59972,9.110586293,0.23904,0.06972,0.249,8.73,1.53,8.863058163,8.88904,1.52972,9.01970484,0.23904,0.06972,0.249,8.65,1.46,8.772348602
22/11/2019 22:30,8.38928,1.32104,8.492653625,0.20928,0.06104,0.218,8.18,1.26,8.276472679,8.35928,1.64104,8.518836446,0.20928,0.06104,0.218,8.15,1.58,8.301740781
22/11/2019 23:00,8.35952,1.24236,8.451333208,0.17952,0.05236,0.187,8.18,1.19,8.266105492,8.32952,1.61236,8.484138625,0.17952,0.05236,0.187,8.15,1.56,8.29795758
22/11/2019 23:30,8.28008,1.19544,8.365931006,0.19008,0.05544,0.198,8.09,1.14,8.16992656,8.31008,1.63544,8.469480126,0.19008,0.05544,0.198,8.12,1.58,8.272291097
23/11/2019 00:00,8.18232,0.64776,8.207920175,0.23232,0.06776,0.242,7.95,0.58,7.971129155,8.38232,2.44776,8.732400449,0.23232,0.06776,0.242,8.15,2.38,8.490400462
23/11/2019 00:30,8.14096,0.65028,8.166890094,0.24096,0.07028,0.251,7.9,0.58,7.921262526,8.34096,2.43028,8.687800331,0.24096,0.07028,0.251,8.1,2.36,8.436800341
23/11/2019 01:00,8.07856,0.68208,8.107303177,0.17856,0.05208,0.186,7.9,0.63,7.925080441,8.27856,2.45208,8.634075052,0.17856,0.05208,0.186,8.1,2.4,8.448076704
23/11/2019 01:30,8.1532,1.3176,8.258979356,0.1632,0.0476,0.17,7.99,1.27,8.090302837,8.1732,1.7476,8.357948552,0.1632,0.0476,0.17,8.01,1.7,8.188412545
23/11/2019 02:00,8.06992,1.46956,8.202634662,0.16992,0.04956,0.177,7.9,1.42,8.026605758,8.01992,1.26956,8.119784443,0.16992,0.04956,0.177,7.85,1.22,7.944236905
23/11/2019 02:30,7.95088,1.43984,8.080199998,0.17088,0.04984,0.178,7.78,1.39,7.903195556,7.91088,1.23984,8.007448133,0.17088,0.04984,0.178,7.74,1.19,7.830945026
23/11/2019 03:00,7.8992,1.4306,8.027700605,0.1392,0.0406,0.145,7.76,1.39,7.883508102,7.8492,1.2106,7.942008121,0.1392,0.0406,0.145,7.71,1.17,7.798269039
23/11/2019 03:30,8.02576,1.50668,8.165960335,0.12576,0.03668,0.131,7.9,1.47,8.035602031,7.97576,1.30668,8.082088851,0.12576,0.03668,0.131,7.85,1.27,7.952068913
23/11/2019 04:00,7.97208,1.42144,8.097811507,0.14208,0.04144,0.148,7.83,1.38,7.950679216,7.92208,1.22144,8.015688816,0.14208,0.04144,0.148,7.78,1.18,7.868977062
23/11/2019 04:30,7.8448,1.4164,7.971641989,0.1248,0.0364,0.13,7.72,1.38,7.84237209,7.8048,1.2164,7.899020952,0.1248,0.0364,0.13,7.68,1.18,7.770122264
23/11/2019 05:00,7.77184,1.39012,7.895184013,0.17184,0.05012,0.179,7.6,1.34,7.717227481,7.73184,1.19012,7.822898146,0.17184,0.05012,0.179,7.56,1.14,7.645469247
23/11/2019 05:30,7.69248,1.37864,7.815042981,0.13248,0.03864,0.138,7.56,1.34,7.677838237,7.64248,1.17864,7.732832133,0.13248,0.03864,0.138,7.51,1.14,7.596031859
23/11/2019 06:00,7.63968,1.22324,7.736990797,0.07968,0.02324,0.083,7.56,1.2,7.654645648,7.58968,1.01324,7.657016247,0.07968,0.02324,0.083,7.51,0.99,7.574971947
23/11/2019 06:30,7.9312,1.2266,8.025489455,0.0912,0.0266,0.095,7.84,1.2,7.931305063,7.8712,0.9966,7.934040648,0.0912,0.0266,0.095,7.78,0.97,7.840235966
23/11/2019 07:00,8.11456,1.36508,8.228579914,0.15456,0.04508,0.161,7.96,1.32,8.068704977,8.05456,1.12508,8.132757331,0.15456,0.04508,0.161,7.9,1.08,7.973481047
23/11/2019 07:30,8.1988,1.1034,8.272714972,0.1488,0.0434,0.155,8.05,1.06,8.1194889,8.2388,1.6334,8.39915597,0.1488,0.0434,0.155,8.09,1.59,8.244768038
23/11/2019 08:00,8.4636,1.5548,8.605226784,0.1536,0.0448,0.16,8.31,1.51,8.446076012,8.4136,1.5848,8.561556868,0.1536,0.0448,0.16,8.26,1.54,8.402333009
23/11/2019 08:30,8.30024,0.93632,8.352884484,0.09024,0.02632,0.094,8.21,0.91,8.260278446,8.38024,1.97632,8.61012562,0.09024,0.02632,0.094,8.29,1.95,8.516255045
23/11/2019 09:00,8.43408,0.73744,8.466257922,0.09408,0.02744,0.098,8.34,0.71,8.370167262,8.57408,2.23744,8.86120678,0.09408,0.02744,0.098,8.48,2.21,8.763247115
23/11/2019 09:30,8.67056,1.45808,8.792303907,0.13056,0.03808,0.136,8.54,1.42,8.657251296,8.65056,1.68808,8.813728065,0.13056,0.03808,0.136,8.52,1.65,8.678300525
23/11/2019 10:00,8.63528,1.69404,8.799876829,0.18528,0.05404,0.193,8.45,1.64,8.607676806,8.51528,1.24404,8.605674233,0.18528,0.05404,0.193,8.33,1.19,8.414570696
23/11/2019 10:30,8.43392,1.51656,8.569186706,0.19392,0.05656,0.202,8.24,1.46,8.368345117,8.33392,1.33656,8.440415582,0.19392,0.05656,0.202,8.14,1.28,8.240024272
23/11/2019 11:00,8.44224,1.35732,8.550656922,0.16224,0.04732,0.169,8.28,1.31,8.382988727,8.38224,1.53732,8.522047888,0.16224,0.04732,0.169,8.22,1.49,8.353951161
23/11/2019 11:30,8.46112,1.21116,8.547365688,0.14112,0.04116,0.147,8.32,1.17,8.401862889,8.40112,1.39116,8.515523672,0.14112,0.04116,0.147,8.26,1.35,8.369593777
