Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/11/2019 12:00,8.39488,1.27684,8.491426888,0.19488,0.05684,0.203,8.2,1.22,8.290259345,8.33488,1.45684,8.461241481,0.19488,0.05684,0.203,8.14,1.4,8.259515724
23/11/2019 12:30,8.31864,1.41252,8.437712024,0.24864,0.07252,0.259,8.07,1.34,8.180495095,8.24864,1.57252,8.397194829,0.24864,0.07252,0.259,8,1.5,8.139410298
23/11/2019 13:00,8.18432,1.42376,8.30723699,0.18432,0.05376,0.192,8,1.37,8.116458587,8.11432,1.53376,8.258002713,0.18432,0.05376,0.192,7.93,1.48,8.066926304
23/11/2019 13:30,8.1336,1.2848,8.234449587,0.1536,0.0448,0.16,7.98,1.24,8.075766218,8.0536,1.3748,8.170100856,0.1536,0.0448,0.16,7.9,1.33,8.011173447
23/11/2019 14:00,7.9048,1.2464,8.002460622,0.1248,0.0364,0.13,7.78,1.21,7.873531609,7.8248,1.1364,7.906889401,0.1248,0.0364,0.13,7.7,1.1,7.778174593
23/11/2019 14:30,7.8568,1.3324,7.968977099,0.0768,0.0224,0.08,7.78,1.31,7.889518363,7.7268,0.7924,7.767324893,0.0768,0.0224,0.08,7.65,0.77,7.688653978
23/11/2019 15:00,7.93072,1.38896,8.051430283,0.03072,0.00896,0.032,7.9,1.38,8.019625926,7.80072,0.84896,7.846780588,0.03072,0.00896,0.032,7.77,0.84,7.815273508
23/11/2019 15:30,7.80864,0.55252,7.828163067,0.00864,0.00252,0.009,7.8,0.55,7.819366982,7.90864,1.82252,8.115920515,0.00864,0.00252,0.009,7.9,1.82,8.106935303
23/11/2019 16:00,7.75,0.44,7.762480274,0,0,0,7.75,0.44,7.762480274,7.84,1.68,8.017979795,0,0,0,7.84,1.68,8.017979795
23/11/2019 16:30,7.82,0.98,7.881167426,0,0,0,7.82,0.98,7.881167426,7.76,1.13,7.841842896,0,0,0,7.76,1.13,7.841842896
23/11/2019 17:00,7.85864,1.02252,7.924882952,0.00864,0.00252,0.009,7.85,1.02,7.915990147,7.78864,1.08252,7.863508288,0.00864,0.00252,0.009,7.78,1.08,7.854603746
23/11/2019 17:30,7.79168,0.96924,7.851732509,0.03168,0.00924,0.033,7.76,0.96,7.819155965,7.71168,1.03924,7.781389863,0.03168,0.00924,0.033,7.68,1.03,7.748761191
23/11/2019 18:00,7.76288,0.86084,7.810464224,0.00288,0.00084,0.003,7.76,0.86,7.807509206,7.68288,0.93084,7.739063781,0.00288,0.00084,0.003,7.68,0.93,7.73610367
23/11/2019 18:30,7.89344,1.03392,7.960865883,0.01344,0.00392,0.014,7.88,1.03,7.947030892,7.82344,1.09392,7.899549,0.01344,0.00392,0.014,7.81,1.09,7.885695911
23/11/2019 19:00,7.90208,1.07644,7.975060589,0.02208,0.00644,0.023,7.88,1.07,7.952314129,7.83208,1.14644,7.915541788,0.02208,0.00644,0.023,7.81,1.14,7.892762508
23/11/2019 19:30,7.77768,1.19224,7.868528605,0.00768,0.00224,0.008,7.77,1.19,7.860597942,7.71768,1.21224,7.812305063,0.00768,0.00224,0.008,7.71,1.21,7.80437057
23/11/2019 20:00,7.73192,1.27056,7.83561801,0.00192,0.00056,0.002,7.73,1.27,7.833632618,7.62192,0.80056,7.66384765,0.00192,0.00056,0.002,7.62,0.8,7.661879665
23/11/2019 20:30,7.73768,1.27224,7.84157423,0.00768,0.00224,0.008,7.73,1.27,7.833632618,7.62768,0.80224,7.669751704,0.00768,0.00224,0.008,7.62,0.8,7.661879665
23/11/2019 21:00,7.62672,1.25196,7.72879433,0.00672,0.00196,0.007,7.62,1.25,7.721845634,7.52672,0.80196,7.569323206,0.00672,0.00196,0.007,7.52,0.8,7.562433471
23/11/2019 21:30,7.62,1.22,7.717046067,0,0,0,7.62,1.22,7.717046067,7.52,0.76,7.558306689,0,0,0,7.52,0.76,7.558306689
23/11/2019 22:00,7.5,0.9,7.553806987,0,0,0,7.5,0.9,7.553806987,7.46,1,7.526725716,0,0,0,7.46,1,7.526725716
23/11/2019 22:30,7.39,0.97,7.453388491,0,0,0,7.39,0.97,7.453388491,7.36,1.1,7.441747107,0,0,0,7.36,1.1,7.441747107
23/11/2019 23:00,7.29056,0.97308,7.355212424,0.01056,0.00308,0.011,7.28,0.97,7.344337955,7.27056,1.13308,7.358322703,0.01056,0.00308,0.011,7.26,1.13,7.347414511
23/11/2019 23:30,7.1892,0.9256,7.248539991,0.0192,0.0056,0.02,7.17,0.92,7.228782747,7.1592,0.9556,7.222694511,0.0192,0.0056,0.02,7.14,0.95,7.202923018
24/11/2019 00:00,7.05384,0.86112,7.106207596,0.00384,0.00112,0.004,7.05,0.86,7.102260204,7.03384,0.89112,7.090063469,0.00384,0.00112,0.004,7.03,0.89,7.08611318
24/11/2019 00:30,7.1048,0.9314,7.165590625,0.0048,0.0014,0.005,7.1,0.93,7.160649412,7.0748,0.9514,7.138484223,0.0048,0.0014,0.005,7.07,0.95,7.133540495
24/11/2019 01:00,7.20288,0.95084,7.265368332,0.00288,0.00084,0.003,7.2,0.95,7.262403184,7.17288,0.97084,7.238282794,0.00288,0.00084,0.003,7.17,0.97,7.235316164
24/11/2019 01:30,7.2248,0.9214,7.283317445,0.0048,0.0014,0.005,7.22,0.92,7.27837894,7.1748,0.9414,7.236296636,0.0048,0.0014,0.005,7.17,0.94,7.231355336
24/11/2019 02:00,7.27672,0.92196,7.334893605,0.00672,0.00196,0.007,7.27,0.92,7.327980622,7.24672,0.94196,7.307683586,0.00672,0.00196,0.007,7.24,0.94,7.300767083
24/11/2019 02:30,7.24688,1.03784,7.32081837,0.02688,0.00784,0.028,7.22,1.03,7.293099478,7.20688,1.06784,7.285561173,0.02688,0.00784,0.028,7.18,1.06,7.257823365
24/11/2019 03:00,7.23152,1.11336,7.31672413,0.01152,0.00336,0.012,7.22,1.11,7.304827171,7.19152,1.12336,7.27872912,0.01152,0.00336,0.012,7.18,1.12,7.266828744
24/11/2019 03:30,7.25192,1.11056,7.336462853,0.00192,0.00056,0.002,7.25,1.11,7.334480213,7.21192,1.08056,7.292420723,0.00192,0.00056,0.002,7.21,1.08,7.290438944
24/11/2019 04:00,7.15096,1.02028,7.223378725,0.00096,0.00028,0.001,7.15,1.02,7.222388801,7.26096,1.56028,7.426709487,0.00096,0.00028,0.001,7.26,1.56,7.425712087
24/11/2019 04:30,7.02,0,7.02,0,0,0,7.02,0,7.02,7.21,1.89,7.453603156,0,0,0,7.21,1.89,7.453603156
24/11/2019 05:00,7.14,0.24,7.144032475,0,0,0,7.14,0.24,7.144032475,7.34,1.92,7.586962502,0,0,0,7.34,1.92,7.586962502
24/11/2019 05:30,7.19,0.24,7.194004448,0,0,0,7.19,0.24,7.194004448,7.38,1.98,7.6409947,0,0,0,7.38,1.98,7.6409947
24/11/2019 06:00,7.19,0.24,7.194004448,0,0,0,7.19,0.24,7.194004448,7.38,1.94,7.630727357,0,0,0,7.38,1.94,7.630727357
24/11/2019 06:30,7.32,0,7.32,0,0,0,7.32,0,7.32,7.51,1.85,7.734507095,0,0,0,7.51,1.85,7.734507095
24/11/2019 07:00,7.44,0.24,7.443869961,0,0,0,7.44,0.24,7.443869961,7.64,1.85,7.860795125,0,0,0,7.64,1.85,7.860795125
24/11/2019 07:30,7.56,1.12,7.642512676,0,0,0,7.56,1.12,7.642512676,7.66,1.58,7.821253097,0,0,0,7.66,1.58,7.821253097
24/11/2019 08:00,7.66096,1.07028,7.735360845,0.00096,0.00028,0.001,7.66,1.07,7.734371338,7.62096,1.07028,7.695747566,0.00096,0.00028,0.001,7.62,1.07,7.694757956
24/11/2019 08:30,7.62784,1.07812,7.703654055,0.02784,0.00812,0.029,7.6,1.07,7.674952769,7.57784,1.07812,7.654149319,0.02784,0.00812,0.029,7.55,1.07,7.625444249
24/11/2019 09:00,7.71472,1.12596,7.796453719,0.05472,0.01596,0.057,7.66,1.11,7.74000646,7.67472,1.17596,7.764290631,0.05472,0.01596,0.057,7.62,1.16,7.707788269
24/11/2019 09:30,7.83,1.055,7.900754711,0.12,0.035,0.125,7.71,1.02,7.777178151,7.85,1.585,8.008415886,0.12,0.035,0.125,7.73,1.55,7.883869608
24/11/2019 10:00,7.97736,1.19548,8.066439425,0.08736,0.02548,0.091,7.89,1.17,7.976277327,7.91736,1.19548,8.007106956,0.08736,0.02548,0.091,7.83,1.17,7.916931224
24/11/2019 10:30,8.05312,1.30716,8.158517574,0.09312,0.02716,0.097,7.96,1.28,8.062257748,7.97312,1.19716,8.062495557,0.09312,0.02716,0.097,7.88,1.17,7.96638563
24/11/2019 11:00,8.11984,1.31412,8.225491657,0.21984,0.06412,0.229,7.9,1.25,7.998281065,8.03984,1.15412,8.122254625,0.21984,0.06412,0.229,7.82,1.09,7.895600041
24/11/2019 11:30,8.10592,1.29756,8.209116944,0.26592,0.07756,0.277,7.84,1.22,7.934355676,8.01592,1.13756,8.096234693,0.26592,0.07756,0.277,7.75,1.06,7.822154435
24/11/2019 12:00,8.148,1.409,8.268928891,0.168,0.049,0.175,7.98,1.36,8.095060222,8.068,1.249,8.164105891,0.168,0.049,0.175,7.9,1.2,7.9906195
24/11/2019 12:30,8.26016,1.58088,8.410078763,0.38016,0.11088,0.396,7.88,1.47,8.015940369,8.17016,1.42088,8.292792919,0.38016,0.11088,0.396,7.79,1.31,7.899379722
24/11/2019 13:00,8.24384,1.57612,8.39315508,0.36384,0.10612,0.379,7.88,1.47,8.015940369,8.15384,1.39612,8.272500094,0.36384,0.10612,0.379,7.79,1.29,7.896087639
24/11/2019 13:30,8.25328,1.52304,8.392632579,0.59328,0.17304,0.618,7.66,1.35,7.778052455,8.17328,1.33304,8.281274153,0.59328,0.17304,0.618,7.58,1.16,7.668246214
24/11/2019 14:00,8.018,1.244,8.113929997,0.528,0.154,0.55,7.49,1.09,7.568896881,8.018,1.554,8.167205152,0.528,0.154,0.55,7.49,1.4,7.619717843
24/11/2019 14:30,7.75992,0.29956,7.765699878,0.16992,0.04956,0.177,7.59,0.25,7.594116143,7.90992,1.97956,8.153863636,0.16992,0.04956,0.177,7.74,1.93,7.976998182
24/11/2019 15:00,7.69352,0.27436,7.698410446,0.08352,0.02436,0.087,7.61,0.25,7.614105332,7.85352,1.93436,8.088233738,0.08352,0.02436,0.087,7.77,1.91,8.001312392
24/11/2019 15:30,7.704,0.257,7.708285477,0.024,0.007,0.025,7.68,0.25,7.684067933,7.864,1.857,8.080281245,0.024,0.007,0.025,7.84,1.85,8.055315016
24/11/2019 16:00,7.88096,0.30028,7.886678553,0.00096,0.00028,0.001,7.88,0.3,7.885708592,8.03096,1.98028,8.271506961,0.00096,0.00028,0.001,8.03,1.98,8.270507844
24/11/2019 16:30,8.09,1.04,8.156574036,0,0,0,8.09,1.04,8.156574036,8.03,1.14,8.110517863,0,0,0,8.03,1.14,8.110517863
24/11/2019 17:00,8.23,1.04,8.29545056,0,0,0,8.23,1.04,8.29545056,8.15,0.92,8.201762006,0,0,0,8.15,0.92,8.201762006
24/11/2019 17:30,8.16,1,8.221046162,0,0,0,8.16,1,8.221046162,8.07,0.87,8.116760438,0,0,0,8.07,0.87,8.116760438
24/11/2019 18:00,8.05,1.02,8.114363807,0,0,0,8.05,1.02,8.114363807,7.96,0.87,8.007402825,0,0,0,7.96,0.87,8.007402825
24/11/2019 18:30,7.99,1.15,8.072335474,0,0,0,7.99,1.15,8.072335474,7.9,1.01,7.964301602,0,0,0,7.9,1.01,7.964301602
24/11/2019 19:00,7.90288,1.13084,7.983377193,0.00288,0.00084,0.003,7.9,1.13,7.980407258,7.82288,1.01084,7.887917913,0.00288,0.00084,0.003,7.82,1.01,7.884954026
24/11/2019 19:30,7.86096,1.08028,7.934840704,0.00096,0.00028,0.001,7.86,1.08,7.933851524,7.82096,1.10028,7.897976412,0.00096,0.00028,0.001,7.82,1.1,7.896986767
24/11/2019 20:00,7.82096,0.77028,7.858800583,0.00096,0.00028,0.001,7.82,0.77,7.857817763,7.79096,1.08028,7.865498242,0.00096,0.00028,0.001,7.79,1.08,7.864508885
24/11/2019 20:30,7.70576,0.75168,7.742335565,0.00576,0.00168,0.006,7.7,0.75,7.73643975,7.66576,1.03168,7.734871686,0.00576,0.00168,0.006,7.66,1.03,7.728939125
24/11/2019 21:00,7.72016,0.75588,7.757075802,0.02016,0.00588,0.021,7.7,0.75,7.73643975,7.68016,1.04588,7.751046549,0.02016,0.00588,0.021,7.66,1.04,7.730278132
24/11/2019 21:30,7.75152,0.82336,7.795125656,0.01152,0.00336,0.012,7.74,0.82,7.783315489,7.71152,1.03336,7.780448162,0.01152,0.00336,0.012,7.7,1.03,7.76858417
24/11/2019 22:00,7.6796,0.7928,7.720413719,0.0096,0.0028,0.01,7.67,0.79,7.710577151,7.6596,1.1328,7.742913405,0.0096,0.0028,0.01,7.65,1.13,7.733007177
24/11/2019 22:30,7.71632,0.77476,7.755117497,0.01632,0.00476,0.017,7.7,0.77,7.738404228,7.69632,1.11476,7.77663368,0.01632,0.00476,0.017,7.68,1.11,7.759800255
24/11/2019 23:00,7.5044,0.9242,7.561095489,0.0144,0.0042,0.015,7.49,0.92,7.546290479,7.4644,0.7942,7.506531889,0.0144,0.0042,0.015,7.45,0.79,7.491768817
24/11/2019 23:30,7.45112,1.03616,7.522819737,0.02112,0.00616,0.022,7.43,1.03,7.501053259,7.40112,0.83616,7.448203864,0.02112,0.00616,0.022,7.38,0.83,7.426526779
25/11/2019 00:00,7.45016,1.22588,7.550342098,0.02016,0.00588,0.021,7.43,1.22,7.529495335,7.40016,1.03588,7.472309911,0.02016,0.00588,0.021,7.38,1.03,7.451530044
25/11/2019 00:30,7.37112,1.12616,7.456651152,0.02112,0.00616,0.022,7.35,1.12,7.434843643,7.32112,0.86616,7.372179542,0.02112,0.00616,0.022,7.3,0.86,7.350482977
25/11/2019 01:00,7.39976,1.03868,7.47230247,0.02976,0.00868,0.031,7.37,1.03,7.441626166,7.34976,0.78868,7.391954288,0.02976,0.00868,0.031,7.32,0.78,7.361440077
25/11/2019 01:30,7.45936,1.10148,7.540246004,0.03936,0.01148,0.041,7.42,1.09,7.499633324,7.40936,0.85148,7.458125354,0.03936,0.01148,0.041,7.37,0.84,7.417715282
25/11/2019 02:00,7.43664,1.05652,7.511314732,0.05664,0.01652,0.059,7.38,1.04,7.452918891,7.38664,0.80652,7.430540021,0.05664,0.01652,0.059,7.33,0.79,7.372448711
25/11/2019 02:30,7.3824,1.0282,7.453658498,0.0624,0.0182,0.065,7.32,1.01,7.389350445,7.3324,0.7882,7.374642296,0.0624,0.0182,0.065,7.27,0.77,7.310663445
25/11/2019 03:00,7.45336,0.98848,7.518621416,0.06336,0.01848,0.066,7.39,0.97,7.453388491,7.40336,0.73848,7.440100268,0.06336,0.01848,0.066,7.34,0.72,7.37522881
25/11/2019 03:30,7.54584,1.09212,7.624462434,0.07584,0.02212,0.079,7.47,1.07,7.546244099,7.50584,0.85212,7.554054713,0.07584,0.02212,0.079,7.43,0.83,7.47621562
25/11/2019 04:00,7.45392,0.99156,7.519582076,0.07392,0.02156,0.077,7.38,0.97,7.443473651,7.40392,0.73156,7.439973884,0.07392,0.02156,0.077,7.33,0.71,7.364305806
25/11/2019 04:30,7.59776,1.03268,7.667619252,0.07776,0.02268,0.081,7.52,1.01,7.587522652,7.54776,0.73268,7.583238161,0.07776,0.02268,0.081,7.47,0.71,7.503665771
25/11/2019 05:00,7.80832,1.22576,7.903945142,0.08832,0.02576,0.092,7.72,1.2,7.812707597,7.75832,0.94576,7.81575276,0.08832,0.02576,0.092,7.67,0.92,7.724978964
25/11/2019 05:30,7.87928,1.08604,7.953774965,0.08928,0.02604,0.093,7.79,1.06,7.861787329,7.87928,1.26604,7.980345268,0.08928,0.02604,0.093,7.79,1.24,7.888073276
25/11/2019 06:00,8.2024,0.9482,8.257024222,0.0624,0.0182,0.065,8.14,0.93,8.19295429,8.2824,1.6682,8.448730141,0.0624,0.0182,0.065,8.22,1.65,8.383966842
25/11/2019 06:30,9.202,1.811,9.378514008,0.072,0.021,0.075,9.13,1.79,9.303816421,9.152,1.831,9.333363006,0.072,0.021,0.075,9.08,1.81,9.258644609
25/11/2019 07:00,9.94664,2.08652,10.16313008,0.05664,0.01652,0.059,9.89,2.07,10.10430601,9.91664,2.18652,10.15483228,0.05664,0.01652,0.059,9.86,2.17,10.09596454
25/11/2019 07:30,10.39032,2.23176,10.62729986,0.04032,0.01176,0.042,10.35,2.22,10.58540977,10.35032,2.29176,10.6010041,0.04032,0.01176,0.042,10.31,2.28,10.55909561
25/11/2019 08:00,10.90224,2.51232,11.18796625,0.04224,0.01232,0.044,10.86,2.5,11.14403877,10.84224,2.45232,11.1161163,0.04224,0.01232,0.044,10.8,2.44,11.07219942
25/11/2019 08:30,10.91984,2.59912,11.22489779,0.09984,0.02912,0.104,10.82,2.57,11.12102963,10.85984,2.53912,11.15272412,0.09984,0.02912,0.104,10.76,2.51,11.04887777
25/11/2019 09:00,11.0496,2.6078,11.35316172,0.1296,0.0378,0.135,10.92,2.57,11.21834658,10.9796,2.5478,11.27133093,0.1296,0.0378,0.135,10.85,2.51,11.13654345
25/11/2019 09:30,11.15184,2.62012,11.45550366,0.17184,0.05012,0.179,10.98,2.57,11.27675929,11.07184,2.54012,11.35948285,0.17184,0.05012,0.179,10.9,2.49,11.18079156
25/11/2019 10:00,11.19408,2.73244,11.52274513,0.21408,0.06244,0.223,10.98,2.67,11.29996903,11.11408,2.62244,11.41928044,0.21408,0.06244,0.223,10.9,2.56,11.19658877
25/11/2019 10:30,10.9448,2.6414,11.25902487,0.2448,0.0714,0.255,10.7,2.57,11.00431279,10.8548,2.5014,11.13928566,0.2448,0.0714,0.255,10.61,2.43,10.88471405
25/11/2019 11:00,10.93496,2.29728,11.17366751,0.26496,0.07728,0.276,10.67,2.22,10.8984999,10.98496,3.13728,11.42417927,0.26496,0.07728,0.276,10.72,3.06,11.14818371
25/11/2019 11:30,10.82432,1.62376,10.94543284,0.18432,0.05376,0.192,10.64,1.57,10.75520804,11.03432,3.38376,11.54149252,0.18432,0.05376,0.192,10.85,3.33,11.349511
25/11/2019 12:00,10.95016,2.66088,11.26881921,0.14016,0.04088,0.146,10.81,2.62,11.12297173,10.86016,2.55088,11.15571889,0.14016,0.04088,0.146,10.72,2.51,11.00992734
25/11/2019 12:30,11.01912,2.71516,11.34870475,0.18912,0.05516,0.197,10.83,2.66,11.15188325,10.90912,2.56516,11.20664736,0.18912,0.05516,0.197,10.72,2.51,11.00992734
25/11/2019 13:00,10.59848,1.38664,10.68880483,0.22848,0.06664,0.238,10.37,1.32,10.453674,10.80848,3.22664,11.27982471,0.22848,0.06664,0.238,10.58,3.16,11.04182956
25/11/2019 13:30,10.60512,1.48816,10.70902378,0.16512,0.04816,0.172,10.44,1.44,10.53884244,10.80512,3.30816,11.30020092,0.16512,0.04816,0.172,10.64,3.26,11.12821639
25/11/2019 14:00,10.57792,1.55856,10.69212331,0.09792,0.02856,0.102,10.48,1.53,10.59109532,10.77792,3.34856,11.28611597,0.09792,0.02856,0.102,10.68,3.32,11.18413162
25/11/2019 14:30,10.76536,2.53948,11.06082884,0.13536,0.03948,0.141,10.63,2.5,10.92002289,10.67536,2.38948,10.93951214,0.13536,0.03948,0.141,10.54,2.35,10.79880086
25/11/2019 15:00,10.67896,2.54928,10.97902615,0.16896,0.04928,0.176,10.51,2.5,10.80324488,10.57896,2.39928,10.84762367,0.16896,0.04928,0.176,10.41,2.35,10.6719539
25/11/2019 15:30,10.56656,2.46108,10.8493827,0.10656,0.03108,0.111,10.46,2.43,10.73855204,10.44656,2.35108,10.7078566,0.10656,0.03108,0.111,10.34,2.32,10.59707507
25/11/2019 16:00,10.60992,2.44456,10.88789585,0.04992,0.01456,0.052,10.56,2.43,10.83598173,10.47992,2.29456,10.72817453,0.04992,0.01456,0.052,10.43,2.28,10.67629617
25/11/2019 16:30,10.79952,2.41736,11.06676383,0.05952,0.01736,0.062,10.74,2.4,11.00488982,10.65952,2.23736,10.89179262,0.05952,0.01736,0.062,10.6,2.22,10.82997692
25/11/2019 17:00,10.72336,2.29848,10.96692573,0.06336,0.01848,0.066,10.66,2.28,10.90110086,10.58336,2.11848,10.79330656,0.06336,0.01848,0.066,10.52,2.1,10.72755331
25/11/2019 17:30,10.48008,2.30044,10.72958997,0.07008,0.02044,0.073,10.41,2.28,10.65675842,10.34008,2.12044,10.55526031,0.07008,0.02044,0.073,10.27,2.1,10.48250447
25/11/2019 18:00,10.43144,2.15792,10.652303,0.06144,0.01792,0.064,10.37,2.14,10.58850792,10.30144,2.01792,10.49722188,0.06144,0.01792,0.064,10.24,2,10.43348456
25/11/2019 18:30,10.03456,1.88008,10.20916721,0.03456,0.01008,0.036,10,1.87,10.17334262,9.97456,2.20008,10.21431345,0.03456,0.01008,0.036,9.94,2.19,10.17839378
25/11/2019 19:00,9.86016,1.14588,9.926519843,0.02016,0.00588,0.021,9.84,1.14,9.905816473,10.05016,3.01588,10.49291419,0.02016,0.00588,0.021,10.03,3.01,10.47191482
25/11/2019 19:30,9.7692,2.0056,9.972948411,0.0192,0.0056,0.02,9.75,2,9.953014619,9.6892,1.8756,9.86906642,0.0192,0.0056,0.02,9.67,1.87,9.849152248
25/11/2019 20:00,9.87576,2.05168,10.08662612,0.00576,0.00168,0.006,9.87,2.05,10.08064482,9.80576,1.91168,9.990367841,0.00576,0.00168,0.006,9.8,1.91,9.984392821
25/11/2019 20:30,9.76056,1.93308,9.9501422,0.01056,0.00308,0.011,9.75,1.93,9.939185077,9.70056,1.83308,9.87223615,0.01056,0.00308,0.011,9.69,1.83,9.861287948
25/11/2019 21:00,9.69208,2.04644,9.90577263,0.02208,0.00644,0.023,9.67,2.04,9.882838661,9.64208,1.95644,9.838565149,0.02208,0.00644,0.023,9.62,1.95,9.815645674
25/11/2019 21:30,9.49784,1.89812,9.685650427,0.02784,0.00812,0.029,9.47,1.89,9.656759291,9.44784,1.78812,9.615563104,0.02784,0.00812,0.029,9.42,1.78,9.586699119
25/11/2019 22:00,9.21784,1.86812,9.405235064,0.02784,0.00812,0.029,9.19,1.86,9.376337238,9.16784,1.72812,9.329291988,0.02784,0.00812,0.029,9.14,1.72,9.300430098
25/11/2019 22:30,8.87128,1.98204,9.089999527,0.04128,0.01204,0.043,8.83,1.97,9.047087929,8.75128,1.33204,8.852075022,0.04128,0.01204,0.043,8.71,1.32,8.809455148
25/11/2019 23:00,8.88008,2.45044,9.211974653,0.07008,0.02044,0.073,8.81,2.43,9.138982438,8.64008,0.95044,8.692198721,0.07008,0.02044,0.073,8.57,0.93,8.620313219
25/11/2019 23:30,8.62952,1.67736,8.791026789,0.05952,0.01736,0.062,8.57,1.66,8.729289776,8.62952,1.72736,8.800703835,0.05952,0.01736,0.062,8.57,1.71,8.738935862
26/11/2019 00:00,8.37392,0.87156,8.419153936,0.07392,0.02156,0.077,8.3,0.85,8.343410574,8.56392,2.26156,8.857504129,0.07392,0.02156,0.077,8.49,2.24,8.780529597
26/11/2019 00:30,8.35184,0.78512,8.388661681,0.05184,0.01512,0.054,8.3,0.77,8.335640347,8.54184,2.18512,8.816903084,0.05184,0.01512,0.054,8.49,2.17,8.762933299
26/11/2019 01:00,8.34032,0.87176,8.385755971,0.04032,0.01176,0.042,8.3,0.86,8.344435271,8.53032,2.26176,8.825073235,0.04032,0.01176,0.042,8.49,2.25,8.783086018
26/11/2019 01:30,8.37976,0.74868,8.413138499,0.02976,0.00868,0.031,8.35,0.74,8.382726287,8.56976,2.15868,8.837459239,0.02976,0.00868,0.031,8.54,2.15,8.806480568
26/11/2019 02:00,8.17016,0.59588,8.191861046,0.02016,0.00588,0.021,8.15,0.59,8.171327921,8.36016,2.00588,8.597431582,0.02016,0.00588,0.021,8.34,2,8.576456145
26/11/2019 02:30,8.104,0.667,8.131402401,0.024,0.007,0.025,8.08,0.66,8.106910632,8.294,2.077,8.550109064,0.024,0.007,0.025,8.27,2.07,8.525127565
26/11/2019 03:00,8.09248,0.66364,8.119645965,0.01248,0.00364,0.013,8.08,0.66,8.106910632,8.28248,2.05364,8.533282616,0.01248,0.00364,0.013,8.27,2.05,8.520293422
26/11/2019 03:30,8.17864,0.59252,8.200075134,0.00864,0.00252,0.009,8.17,0.59,8.191275847,8.36864,1.97252,8.597963166,0.00864,0.00252,0.009,8.36,1.97,8.588975492
26/11/2019 04:00,8.25344,0.69392,8.282559798,0.01344,0.00392,0.014,8.24,0.69,8.268839096,8.44344,2.08392,8.696804103,0.01344,0.00392,0.014,8.43,2.08,8.682816363
26/11/2019 04:30,8.20496,0.77728,8.241694777,0.02496,0.00728,0.026,8.18,0.77,8.216160904,8.40496,2.18728,8.684903362,0.02496,0.00728,0.026,8.38,2.18,8.658914482
26/11/2019 05:00,8.268,0.844,8.310966249,0.048,0.014,0.05,8.22,0.83,8.261797625,8.468,2.264,8.765427542,0.048,0.014,0.05,8.42,2.25,8.715440322
26/11/2019 05:30,8.49184,0.84512,8.533790154,0.05184,0.01512,0.054,8.44,0.83,8.480713413,8.69184,2.20512,8.967197823,0.05184,0.01512,0.054,8.64,2.19,8.913231737
26/11/2019 06:00,8.78344,0.86392,8.825824381,0.01344,0.00392,0.014,8.77,0.86,8.812065592,8.94344,2.02392,9.169589478,0.01344,0.00392,0.014,8.93,2.02,9.155615763
26/11/2019 06:30,9.59192,1.85056,9.768802465,0.00192,0.00056,0.002,9.59,1.85,9.766811148,9.59192,2.04056,9.806569961,0.00192,0.00056,0.002,9.59,2.04,9.804575463
26/11/2019 07:00,10.09672,2.25196,10.34480926,0.00672,0.00196,0.007,10.09,2.25,10.33782376,10.08672,2.35196,10.35729869,0.00672,0.00196,0.007,10.08,2.35,10.35030917
26/11/2019 07:30,10.73728,2.98504,11.14448947,0.01728,0.00504,0.018,10.72,2.98,11.12649091,10.51728,1.86504,10.68136474,0.01728,0.00504,0.018,10.5,1.86,10.66347035
26/11/2019 08:00,11.01936,2.86148,11.38483037,0.03936,0.01148,0.041,10.98,2.85,11.34384855,10.88936,2.36148,11.14247499,0.03936,0.01148,0.041,10.85,2.35,11.10157646
26/11/2019 08:30,10.87088,2.14484,11.08044993,0.05088,0.01484,0.053,10.82,2.13,11.02766068,10.99088,3.24484,11.45986168,0.05088,0.01484,0.053,10.94,3.23,11.40686197
26/11/2019 09:00,10.82496,2.17228,11.04076806,0.14496,0.04228,0.151,10.68,2.13,10.89033057,10.87496,2.79228,11.22771493,0.14496,0.04228,0.151,10.73,2.75,11.07679557
26/11/2019 09:30,11.082,2.816,11.43418471,0.192,0.056,0.2,10.89,2.76,11.23430906,10.992,2.486,11.26961667,0.192,0.056,0.2,10.8,2.43,11.07
26/11/2019 10:00,11.26384,2.83112,11.61418667,0.24384,0.07112,0.254,11.02,2.76,11.36036971,11.16384,2.50112,11.44058236,0.24384,0.07112,0.254,10.92,2.43,11.18710418
26/11/2019 10:30,11.1028,2.8104,11.45296975,0.1728,0.0504,0.18,10.93,2.76,11.27308742,11.0028,2.4804,11.27891803,0.1728,0.0504,0.18,10.83,2.43,11.09927025
26/11/2019 11:00,11.1172,2.8146,11.46796011,0.1872,0.0546,0.195,10.93,2.76,11.27308742,11.0172,2.4846,11.29388919,0.1872,0.0546,0.195,10.83,2.43,11.09927025
26/11/2019 11:30,11.1412,2.7616,11.47836103,0.2112,0.0616,0.22,10.93,2.7,11.25854786,11.0412,2.4216,11.30363853,0.2112,0.0616,0.22,10.83,2.36,11.08415536
26/11/2019 12:00,11.194,2.947,11.57542418,0.264,0.077,0.275,10.93,2.87,11.30052211,11.094,2.617,11.39848784,0.264,0.077,0.275,10.83,2.54,11.12387073
26/11/2019 12:30,11.05768,2.76224,11.39746712,0.24768,0.07224,0.258,10.81,2.69,11.13966786,10.95768,2.42224,11.22221001,0.24768,0.07224,0.258,10.71,2.35,10.9647891
26/11/2019 13:00,10.9904,2.7572,11.33097719,0.2304,0.0672,0.24,10.76,2.69,11.09115413,10.8904,2.4172,11.15543222,0.2304,0.0672,0.24,10.66,2.35,10.91595621
26/11/2019 13:30,11.27544,3.00492,11.66897988,0.32544,0.09492,0.339,10.95,2.91,11.33007502,11.16544,2.66492,11.47906133,0.32544,0.09492,0.339,10.84,2.57,11.14048922
26/11/2019 14:00,11.13072,2.93896,11.51218544,0.27072,0.07896,0.282,10.86,2.86,11.2302805,11.03072,2.59896,11.3327568,0.27072,0.07896,0.282,10.76,2.52,11.05115379
26/11/2019 14:30,11.2744,3.0742,11.68600877,0.7344,0.2142,0.765,10.54,2.86,10.92113547,11.1844,2.7642,11.52092032,0.7344,0.2142,0.765,10.45,2.55,10.75662587
26/11/2019 15:00,11.17864,3.00252,11.57484853,0.48864,0.14252,0.509,10.69,2.86,11.06597036,11.08864,2.76252,11.42757427,0.48864,0.14252,0.509,10.6,2.62,10.91899263
26/11/2019 15:30,10.97728,2.73004,11.31166631,0.13728,0.04004,0.143,10.84,2.69,11.16878239,10.88728,2.49004,11.16840029,0.13728,0.04004,0.143,10.75,2.45,11.02565191
26/11/2019 16:00,11.06144,2.76792,11.40249253,0.06144,0.01792,0.064,11,2.75,11.33854047,10.98144,2.56792,11.2776876,0.06144,0.01792,0.064,10.92,2.55,11.2137817
26/11/2019 16:30,11.158,2.734,11.48806859,0.048,0.014,0.05,11.11,2.72,11.4381161,11.058,2.474,11.33137414,0.048,0.014,0.05,11.01,2.46,11.28147597
26/11/2019 17:00,10.85512,2.54316,11.14904897,0.04512,0.01316,0.047,10.81,2.53,11.10211692,10.70512,2.20316,10.92947886,0.04512,0.01316,0.047,10.66,2.19,10.88263295
26/11/2019 17:30,10.6736,2.5098,10.96470852,0.0336,0.0098,0.035,10.64,2.5,10.92975755,10.5236,2.1698,10.7449611,0.0336,0.0098,0.035,10.49,2.16,10.7100747
26/11/2019 18:00,10.50144,2.41792,10.7762043,0.06144,0.01792,0.064,10.44,2.4,10.71231068,10.37144,2.13792,10.58949808,0.06144,0.01792,0.064,10.31,2.12,10.52570663
26/11/2019 18:30,10.13576,1.58668,10.25919998,0.12576,0.03668,0.131,10.01,1.55,10.12929415,10.15576,2.31668,10.41664377,0.12576,0.03668,0.131,10.03,2.28,10.28587867
26/11/2019 19:00,9.83952,1.61736,9.971559918,0.05952,0.01736,0.062,9.78,1.6,9.910015136,9.77952,1.87736,9.958086764,0.05952,0.01736,0.062,9.72,1.86,9.896362968
26/11/2019 19:30,9.87296,1.98128,10.0697969,0.07296,0.02128,0.076,9.8,1.96,9.994078247,9.82296,2.03128,10.0307847,0.07296,0.02128,0.076,9.75,2.01,9.95502888
26/11/2019 20:00,9.87488,2.05184,10.08579706,0.07488,0.02184,0.078,9.8,2.03,10.00804177,9.85488,2.16184,10.08921266,0.07488,0.02184,0.078,9.78,2.14,10.01139351
26/11/2019 20:30,9.80752,2.29136,10.0716324,0.10752,0.03136,0.112,9.7,2.26,9.959799195,9.64752,1.54136,9.769873735,0.10752,0.03136,0.112,9.54,1.51,9.658762861
26/11/2019 21:00,9.63432,1.74876,9.791745677,0.06432,0.01876,0.067,9.57,1.73,9.725111825,9.63432,2.02876,9.845607599,0.06432,0.01876,0.067,9.57,2.01,9.778803608
26/11/2019 21:30,9.3588,1.7984,9.530025184,0.0288,0.0084,0.03,9.33,1.79,9.500157893,9.3588,2.0884,9.588980759,0.0288,0.0084,0.03,9.33,2.08,9.559042839
26/11/2019 22:00,9.13728,1.71504,9.296840754,0.01728,0.00504,0.018,9.12,1.71,9.27892774,9.14728,2.06504,9.377479491,0.01728,0.00504,0.018,9.13,2.06,9.359513876
26/11/2019 22:30,8.9288,1.6784,9.08518002,0.0288,0.0084,0.03,8.9,1.67,9.055324401,8.9088,1.7384,9.076824996,0.0288,0.0084,0.03,8.88,1.73,9.046949762
26/11/2019 23:00,8.70264,1.67952,8.863223477,0.03264,0.00952,0.034,8.67,1.67,8.829371439,8.67264,1.70952,8.839521661,0.03264,0.00952,0.034,8.64,1.7,8.805657272
26/11/2019 23:30,8.52536,1.62448,8.678749818,0.01536,0.00448,0.016,8.51,1.62,8.662822866,8.50536,1.68448,8.670560628,0.01536,0.00448,0.016,8.49,1.68,8.654623042
27/11/2019 00:00,8.1448,1.4414,8.271360287,0.0048,0.0014,0.005,8.14,1.44,8.26638978,8.1248,1.5014,8.262359046,0.0048,0.0014,0.005,8.12,1.5,8.257384574
27/11/2019 00:30,8.05824,1.53532,8.203196901,0.01824,0.00532,0.019,8.04,1.53,8.184283719,8.00824,1.16532,8.092581702,0.01824,0.00532,0.019,7.99,1.16,8.07376616
27/11/2019 01:00,7.87384,1.00112,7.937228584,0.00384,0.00112,0.004,7.87,1,7.933278011,7.94384,1.58112,8.09966261,0.00384,0.00112,0.004,7.94,1.58,8.095677859
27/11/2019 01:30,7.82864,0.61252,7.852565504,0.00864,0.00252,0.009,7.82,0.61,7.843755478,7.97864,1.93252,8.209344054,0.00864,0.00252,0.009,7.97,1.93,8.200353651
27/11/2019 02:00,7.74824,0.48532,7.763424412,0.01824,0.00532,0.019,7.73,0.48,7.744888637,7.90824,1.81532,8.113916847,0.01824,0.00532,0.019,7.89,1.81,8.094949042
27/11/2019 02:30,7.73576,0.58168,7.757598494,0.00576,0.00168,0.006,7.73,0.58,7.751728839,7.89576,1.90168,8.121540051,0.00576,0.00168,0.006,7.89,1.9,8.115546808
27/11/2019 03:00,7.83096,0.58028,7.852430159,0.00096,0.00028,0.001,7.83,0.58,7.851452095,7.99096,1.90028,8.213799718,0.00096,0.00028,0.001,7.99,1.9,8.212800984
27/11/2019 03:30,7.83,0.64,7.85611227,0,0,0,7.83,0.64,7.85611227,7.99,1.98,8.231676621,0,0,0,7.99,1.98,8.231676621
27/11/2019 04:00,7.98,1.31,8.086810249,0,0,0,7.98,1.31,8.086810249,7.97,1.15,8.052539972,0,0,0,7.97,1.15,8.052539972
27/11/2019 04:30,8.10288,1.55084,8.249955697,0.00288,0.00084,0.003,8.1,1.55,8.24696914,8.03288,0.97084,8.09133434,0.00288,0.00084,0.003,8.03,0.97,8.088374373
27/11/2019 05:00,8.10288,1.50084,8.240702943,0.00288,0.00084,0.003,8.1,1.5,8.237718131,8.03288,0.92084,8.085487456,0.00288,0.00084,0.003,8.03,0.92,8.082530544
27/11/2019 05:30,8.23,1.5,8.365578282,0,0,0,8.23,1.5,8.365578282,8.16,0.94,8.21396372,0,0,0,8.16,0.94,8.21396372
27/11/2019 06:00,8.52,1.09,8.589441193,0,0,0,8.52,1.09,8.589441193,8.6,1.69,8.764479448,0,0,0,8.6,1.69,8.764479448
27/11/2019 06:30,9.14384,1.65112,9.291717129,0.00384,0.00112,0.004,9.14,1.65,9.28773923,9.13384,1.77112,9.303972227,0.00384,0.00112,0.004,9.13,1.77,9.299989247
27/11/2019 07:00,9.85688,2.56784,10.18586695,0.02688,0.00784,0.028,9.83,2.56,10.15787872,9.65688,1.49784,9.772351611,0.02688,0.00784,0.028,9.63,1.49,9.744588242
27/11/2019 07:30,10.18728,2.12504,10.40655893,0.01728,0.00504,0.018,10.17,2.12,10.38861396,10.15728,2.26504,10.4067643,0.01728,0.00504,0.018,10.14,2.26,10.38880166
27/11/2019 08:00,10.5496,1.8928,10.71805729,0.0096,0.0028,0.01,10.54,1.89,10.70811375,10.6496,2.8728,11.0302747,0.0096,0.0028,0.01,10.64,2.87,11.02027677
27/11/2019 08:30,10.66016,2.56588,10.9646136,0.02016,0.00588,0.021,10.64,2.56,10.94363742,10.55016,2.14588,10.7661821,0.02016,0.00588,0.021,10.53,2.14,10.74525477
27/11/2019 09:00,10.73984,2.81912,11.1036751,0.09984,0.02912,0.104,10.64,2.79,10.99971363,10.62984,2.39912,10.8972141,0.09984,0.02912,0.104,10.53,2.37,10.79341466
27/11/2019 09:30,10.90344,2.86892,11.27456012,0.13344,0.03892,0.139,10.77,2.83,11.13560955,10.78344,2.45892,11.06023805,0.13344,0.03892,0.139,10.65,2.42,10.92148799
27/11/2019 10:00,11.04888,2.73384,11.38207496,0.21888,0.06384,0.228,10.83,2.67,11.15427272,10.93888,2.32384,11.1829928,0.21888,0.06384,0.228,10.72,2.26,10.95563782
27/11/2019 10:30,10.85552,2.35036,11.10704761,0.27552,0.08036,0.287,10.58,2.27,10.82078093,10.84552,2.62036,11.15757996,0.27552,0.08036,0.287,10.57,2.54,10.87090153
27/11/2019 11:00,10.97152,1.87336,11.13030677,0.25152,0.07336,0.262,10.72,1.8,10.870069,11.17152,3.45336,11.69309858,0.25152,0.07336,0.262,10.92,3.38,11.43113293
27/11/2019 11:30,10.9908,1.9294,11.15886504,0.1008,0.0294,0.105,10.89,1.9,11.05450587,11.1908,3.5094,11.72816665,0.1008,0.0294,0.105,11.09,3.48,11.62318803
27/11/2019 12:00,10.7928,1.7104,10.92748827,0.1728,0.0504,0.18,10.62,1.66,10.74895344,10.9828,3.2604,11.45653106,0.1728,0.0504,0.18,10.81,3.21,11.27653316
27/11/2019 12:30,10.79088,2.23484,11.019873,0.29088,0.08484,0.303,10.5,2.15,10.71785893,10.78088,2.55484,11.07946664,0.29088,0.08484,0.303,10.49,2.47,10.77687339
27/11/2019 13:00,10.62184,2.35512,10.87980125,0.29184,0.08512,0.304,10.33,2.27,10.57647389,10.56184,2.46512,10.84570333,0.29184,0.08512,0.304,10.27,2.38,10.54216771
27/11/2019 13:30,10.59208,2.44644,10.87093498,0.26208,0.07644,0.273,10.33,2.37,10.59838667,10.53208,2.55644,10.83790084,0.26208,0.07644,0.273,10.27,2.48,10.56519285
27/11/2019 14:00,10.888,2.454,11.1611227,0.288,0.084,0.3,10.6,2.37,10.86171718,10.828,2.604,11.13671406,0.288,0.084,0.3,10.54,2.52,10.83706602
27/11/2019 14:30,10.79888,2.39384,11.06102523,0.21888,0.06384,0.228,10.58,2.33,10.83352666,10.75888,2.55384,11.0578297,0.21888,0.06384,0.228,10.54,2.49,10.83012927
27/11/2019 15:00,10.81584,2.51712,11.10487677,0.19584,0.05712,0.204,10.62,2.46,10.9011926,10.75584,2.62712,11.07203024,0.19584,0.05712,0.204,10.56,2.57,10.86823353
27/11/2019 15:30,10.78448,2.31964,11.0311259,0.20448,0.05964,0.213,10.58,2.26,10.81868754,10.76448,2.55964,11.06461868,0.20448,0.05964,0.213,10.56,2.5,10.85189384
27/11/2019 16:00,10.95232,2.29276,11.18973019,0.11232,0.03276,0.117,10.84,2.26,11.07308448,10.91232,2.47276,11.18897984,0.11232,0.03276,0.117,10.8,2.44,11.07219942
27/11/2019 16:30,11.17312,2.32716,11.4128999,0.09312,0.02716,0.097,11.08,2.3,11.31620078,11.09312,2.46716,11.36416252,0.09312,0.02716,0.097,11,2.44,11.26736881
27/11/2019 17:00,11.1616,2.2838,11.39285114,0.0816,0.0238,0.085,11.08,2.26,11.30813866,11.0816,2.4238,11.34357373,0.0816,0.0238,0.085,11,2.4,11.25877436
27/11/2019 17:30,11.06216,2.24688,11.28804029,0.09216,0.02688,0.096,10.97,2.22,11.19237687,10.98216,2.38688,11.23855126,0.09216,0.02688,0.096,10.89,2.36,11.1427869
27/11/2019 18:00,10.77368,2.17024,10.99009201,0.10368,0.03024,0.108,10.67,2.14,10.88248593,10.68368,2.28024,10.92430834,0.10368,0.03024,0.108,10.58,2.25,10.81660298
27/11/2019 18:30,10.4708,2.1394,10.68712707,0.1008,0.0294,0.105,10.37,2.11,10.58248553,10.4108,2.2494,10.65103549,0.1008,0.0294,0.105,10.31,2.22,10.54630267
27/11/2019 19:00,10.36424,2.08332,10.57155112,0.11424,0.03332,0.119,10.25,2.05,10.45299,10.32424,2.20332,10.55673011,0.11424,0.03332,0.119,10.21,2.17,10.43805537
27/11/2019 19:30,10.17368,1.98024,10.36460878,0.10368,0.03024,0.108,10.07,1.95,10.25706586,10.13368,2.11024,10.35106677,0.10368,0.03024,0.108,10.03,2.08,10.24340275
27/11/2019 20:00,10.22,1.985,10.41098578,0.12,0.035,0.125,10.1,1.95,10.28652031,10.19,2.195,10.42372894,0.12,0.035,0.125,10.07,2.16,10.29905335
27/11/2019 20:30,10.09944,2.15192,10.32615359,0.10944,0.03192,0.114,9.99,2.12,10.21246787,10.06944,2.34192,10.33819187,0.10944,0.03192,0.114,9.96,2.31,10.22436795
27/11/2019 21:00,9.9252,1.9536,10.11563878,0.1152,0.0336,0.12,9.81,1.92,9.996124249,9.9052,2.1936,10.1451894,0.1152,0.0336,0.12,9.79,2.16,10.02545261
27/11/2019 21:30,9.50512,0.94816,9.55229363,0.16512,0.04816,0.172,9.34,0.9,9.383261693,9.74512,2.98816,10.19296149,0.16512,0.04816,0.172,9.58,2.94,10.020978
27/11/2019 22:00,9.15672,0.96696,9.207634484,0.12672,0.03696,0.132,9.03,0.93,9.077764042,9.39672,3.01696,9.869163815,0.12672,0.03696,0.132,9.27,2.98,9.737212127
27/11/2019 22:30,8.8612,0.9266,8.909514745,0.0912,0.0266,0.095,8.77,0.9,8.81605921,9.0712,2.8666,9.513362444,0.0912,0.0266,0.095,8.98,2.84,9.418386274
27/11/2019 23:00,8.83352,1.67436,8.990804024,0.08352,0.02436,0.087,8.75,1.65,8.904212486,8.81352,1.83436,9.002389205,0.08352,0.02436,0.087,8.73,1.81,8.915660379
27/11/2019 23:30,8.77024,1.77632,8.948319529,0.09024,0.02632,0.094,8.68,1.75,8.854654143,8.75024,1.93632,8.961921401,0.09024,0.02632,0.094,8.66,1.91,8.868128326
28/11/2019 00:00,8.67888,1.72884,8.849398047,0.09888,0.02884,0.103,8.58,1.7,8.746793698,8.66888,1.91884,8.878706404,0.09888,0.02884,0.103,8.57,1.89,8.775932999
28/11/2019 00:30,8.554,1.592,8.700883863,0.144,0.042,0.15,8.41,1.55,8.551643117,8.564,1.872,8.766212409,0.144,0.042,0.15,8.42,1.83,8.616571244
28/11/2019 01:00,8.47512,1.59816,8.624486906,0.16512,0.04816,0.172,8.31,1.55,8.453318875,8.45512,1.74816,8.633951448,0.16512,0.04816,0.172,8.29,1.7,8.462511448
28/11/2019 01:30,8.16016,1.36088,8.272859578,0.14016,0.04088,0.146,8.02,1.32,8.127902558,8.14016,1.55088,8.286581539,0.14016,0.04088,0.146,8,1.51,8.141259116
28/11/2019 02:00,8.00904,1.35472,8.122806658,0.11904,0.03472,0.124,7.89,1.32,7.999656243,7.98904,1.49472,8.127665594,0.11904,0.03472,0.124,7.87,1.46,8.004280105
28/11/2019 02:30,7.85592,1.24256,7.953579974,0.14592,0.04256,0.152,7.71,1.2,7.802826411,7.84592,1.40256,7.970297058,0.14592,0.04256,0.152,7.7,1.36,7.819181543
28/11/2019 03:00,7.88592,1.47256,8.022229565,0.14592,0.04256,0.152,7.74,1.43,7.870991043,7.82592,1.16256,7.911799391,0.14592,0.04256,0.152,7.68,1.12,7.761237015
28/11/2019 03:30,7.83992,1.45956,7.974626073,0.16992,0.04956,0.177,7.67,1.41,7.798525502,7.78992,1.16956,7.877228205,0.16992,0.04956,0.177,7.62,1.12,7.701869903
28/11/2019 04:00,7.8492,1.4206,7.976718937,0.1392,0.0406,0.145,7.71,1.38,7.832528327,7.7992,1.1006,7.876473894,0.1392,0.0406,0.145,7.66,1.06,7.732994245
28/11/2019 04:30,7.9456,1.5108,8.087958704,0.1056,0.0308,0.11,7.84,1.48,7.978471031,7.8956,1.1908,7.984892235,0.1056,0.0308,0.11,7.79,1.16,7.8758936
28/11/2019 05:00,7.98176,1.40968,8.105287805,0.10176,0.02968,0.106,7.88,1.38,7.999925,7.93176,1.10968,8.009007829,0.10176,0.02968,0.106,7.83,1.08,7.904131831
28/11/2019 05:30,8.08176,0.62968,8.106253241,0.10176,0.02968,0.106,7.98,0.6,8.002524602,8.25176,2.09968,8.51470488,0.10176,0.02968,0.106,8.15,2.07,8.408769232
28/11/2019 06:00,8.31928,1.42604,8.440616672,0.08928,0.02604,0.093,8.23,1.4,8.348227357,8.29928,1.42604,8.420904856,0.08928,0.02604,0.093,8.21,1.4,8.328511272
28/11/2019 06:30,8.85296,1.56128,8.989577076,0.07296,0.02128,0.076,8.78,1.54,8.914033879,8.83296,1.60128,8.976930433,0.07296,0.02128,0.076,8.76,1.58,8.901348212
28/11/2019 07:00,9.27816,1.15988,9.350378313,0.06816,0.01988,0.071,9.21,1.14,9.280285556,9.45816,2.66988,9.82776932,0.06816,0.01988,0.071,9.39,2.65,9.756772007
28/11/2019 07:30,9.77088,1.77484,9.930767996,0.05088,0.01484,0.053,9.72,1.76,9.878056489,9.77088,2.05484,9.984611329,0.05088,0.01484,0.053,9.72,2.04,9.931767214
28/11/2019 08:00,10.01008,1.28044,10.0916415,0.07008,0.02044,0.073,9.94,1.26,10.01954091,10.21008,2.92044,10.61954346,0.07008,0.02044,0.073,10.14,2.9,10.54654446
28/11/2019 08:30,10.35376,2.15568,10.5757885,0.05376,0.01568,0.056,10.3,2.14,10.51996198,10.32376,2.50568,10.62348591,0.05376,0.01568,0.056,10.27,2.49,10.56754465
28/11/2019 09:00,10.45552,2.24536,10.693902,0.15552,0.04536,0.162,10.3,2.2,10.53233118,10.42552,2.68536,10.76580817,0.15552,0.04536,0.162,10.27,2.64,10.6038908
28/11/2019 09:30,10.59976,2.35868,10.85901853,0.26976,0.07868,0.281,10.33,2.28,10.57862467,10.57976,2.75868,10.93350982,0.26976,0.07868,0.281,10.31,2.68,10.65262878
28/11/2019 10:00,10.79144,2.40292,11.05573163,0.18144,0.05292,0.189,10.61,2.35,10.86713394,10.76144,2.80292,11.12047442,0.18144,0.05292,0.189,10.58,2.75,10.93155524
28/11/2019 10:30,10.7244,2.1642,10.94059034,0.4944,0.1442,0.515,10.23,2.02,10.42752607,10.7844,3.0842,11.21675412,0.4944,0.1442,0.515,10.29,2.94,10.70176154
28/11/2019 11:00,10.82864,2.74252,11.17053536,0.72864,0.21252,0.759,10.1,2.53,10.41205551,10.78864,2.91252,11.17486133,0.72864,0.21252,0.759,10.06,2.7,10.41602611
28/11/2019 11:30,10.69592,2.71256,11.03452248,0.38592,0.11256,0.402,10.31,2.6,10.63278421,10.61592,2.62256,10.93506188,0.38592,0.11256,0.402,10.23,2.51,10.533423
28/11/2019 12:00,10.67736,2.76548,11.02968251,0.32736,0.09548,0.341,10.35,2.67,10.68884465,10.59736,2.67548,10.92987796,0.32736,0.09548,0.341,10.27,2.58,10.58911233
28/11/2019 12:30,10.69104,2.67072,11.0195772,0.31104,0.09072,0.324,10.38,2.58,10.69583096,10.61104,2.58072,10.92036106,0.31104,0.09072,0.324,10.3,2.49,10.59670232
28/11/2019 13:00,10.59688,2.49784,10.8872894,0.26688,0.07784,0.278,10.33,2.42,10.60967954,10.51688,2.41784,10.79123326,0.26688,0.07784,0.278,10.25,2.34,10.5137101
28/11/2019 13:30,10.59592,2.59756,10.90966721,0.26592,0.07756,0.277,10.33,2.52,10.63293468,10.51592,2.51756,10.8130792,0.26592,0.07756,0.277,10.25,2.44,10.5364178
28/11/2019 14:00,10.65824,2.56032,10.96144691,0.13824,0.04032,0.144,10.52,2.52,10.81761526,10.58824,2.48032,10.87487074,0.13824,0.04032,0.144,10.45,2.44,10.73108103
28/11/2019 14:30,10.6996,2.6228,11.01637508,0.2496,0.0728,0.26,10.45,2.55,10.75662587,10.6196,2.5428,10.91978644,0.2496,0.0728,0.26,10.37,2.47,10.66010319
28/11/2019 15:00,10.6824,2.6782,11.01301162,0.3024,0.0882,0.315,10.38,2.59,10.69824752,10.6024,2.5882,10.91373744,0.3024,0.0882,0.315,10.3,2.5,10.59905656
28/11/2019 15:30,10.67472,2.62596,10.99296652,0.29472,0.08596,0.307,10.38,2.54,10.68625285,10.59472,2.65596,10.92255535,0.29472,0.08596,0.307,10.3,2.57,10.61578542
28/11/2019 16:00,10.6636,2.2548,10.89938017,0.1536,0.0448,0.16,10.51,2.21,10.73984171,10.6036,2.6648,10.93332026,0.1536,0.0448,0.16,10.45,2.62,10.77343492
28/11/2019 16:30,10.67416,2.11788,10.88223816,0.16416,0.04788,0.171,10.51,2.07,10.71190926,10.53416,1.98788,10.72008367,0.16416,0.04788,0.171,10.37,1.94,10.54990521
28/11/2019 17:00,10.67424,2.14332,10.88729628,0.11424,0.03332,0.119,10.56,2.11,10.76873716,10.59424,2.44332,10.87233801,0.11424,0.03332,0.119,10.48,2.41,10.7535343
28/11/2019 17:30,10.61632,2.43976,10.89305647,0.13632,0.03976,0.142,10.48,2.4,10.7512976,10.47632,2.28976,10.72363192,0.13632,0.03976,0.142,10.34,2.25,10.58197052
28/11/2019 18:00,10.38744,1.99592,10.57745746,0.15744,0.04592,0.164,10.23,1.95,10.41419224,10.34744,2.47592,10.6395345,0.15744,0.04592,0.164,10.19,2.43,10.47573386
28/11/2019 18:30,10.11904,2.22472,10.36071183,0.11904,0.03472,0.124,10,2.19,10.23699663,9.98904,2.04472,10.19616595,0.11904,0.03472,0.124,9.87,2.01,10.07258656
28/11/2019 19:00,9.992,2.121,10.21463191,0.072,0.021,0.075,9.92,2.1,10.13984221,9.862,1.961,10.05507658,0.072,0.021,0.075,9.79,1.94,9.980365725
28/11/2019 19:30,9.87296,2.09128,10.09201621,0.07296,0.02128,0.076,9.8,2.07,10.01623183,9.78296,1.91128,9.967913403,0.07296,0.02128,0.076,9.71,1.89,9.892229274
28/11/2019 20:00,9.88936,2.11148,10.11225934,0.03936,0.01148,0.041,9.85,2.1,10.07137031,9.80936,1.90148,9.991955254,0.03936,0.01148,0.041,9.77,1.89,9.951130589
28/11/2019 20:30,9.798,2.044,10.00893301,0.048,0.014,0.05,9.75,2.03,9.959086303,9.728,1.924,9.916438877,0.048,0.014,0.05,9.68,1.91,9.866635698
28/11/2019 21:00,9.70696,1.63828,9.844238609,0.09696,0.02828,0.101,9.61,1.61,9.743931445,9.77696,2.55828,10.10612405,0.09696,0.02828,0.101,9.68,2.53,10.00516367
28/11/2019 21:30,9.684,2.202,9.931196303,0.144,0.042,0.15,9.54,2.16,9.781472282,9.624,2.022,9.834117144,0.144,0.042,0.15,9.48,1.98,9.684565039
28/11/2019 22:00,9.25264,2.17452,9.50472957,0.15264,0.04452,0.159,9.1,2.13,9.345956345,9.16264,1.86452,9.350422803,0.15264,0.04452,0.159,9.01,1.82,9.1919802
28/11/2019 22:30,8.71792,1.41856,8.832578423,0.09792,0.02856,0.102,8.62,1.39,8.731351556,8.77792,2.14856,9.037045402,0.09792,0.02856,0.102,8.68,2.12,8.935144095
28/11/2019 23:00,8.55872,0.89296,8.605176675,0.07872,0.02296,0.082,8.48,0.87,8.524511716,8.75872,2.59296,9.134474128,0.07872,0.02296,0.082,8.68,2.57,9.0524748
28/11/2019 23:30,8.4816,1.5538,8.622750895,0.0816,0.0238,0.085,8.4,1.53,8.538202387,8.5016,1.9838,8.729986541,0.0816,0.0238,0.085,8.42,1.96,8.645114227
29/11/2019 00:00,8.47744,1.73092,8.652344942,0.03744,0.01092,0.039,8.44,1.72,8.613477811,8.45744,1.87092,8.661907007,0.03744,0.01092,0.039,8.42,1.86,8.62299252
29/11/2019 00:30,8.44856,1.62708,8.603810516,0.05856,0.01708,0.061,8.39,1.61,8.54307907,8.42856,1.75708,8.609759218,0.05856,0.01708,0.061,8.37,1.74,8.548947304
29/11/2019 01:00,8.44848,1.53164,8.586194466,0.10848,0.03164,0.113,8.34,1.5,8.473818502,8.41848,1.66164,8.580900477,0.10848,0.03164,0.113,8.31,1.63,8.46835285
29/11/2019 01:30,8.37296,1.49128,8.504726639,0.07296,0.02128,0.076,8.3,1.47,8.429169591,8.34296,1.61128,8.497129209,0.07296,0.02128,0.076,8.27,1.59,8.421460681
29/11/2019 02:00,8.29256,1.38408,8.407272376,0.08256,0.02408,0.086,8.21,1.36,8.321880797,8.28256,1.57408,8.430808265,0.08256,0.02408,0.086,8.2,1.55,8.345208206
29/11/2019 02:30,8.21392,1.29156,8.314842692,0.07392,0.02156,0.077,8.14,1.27,8.238476801,8.19392,1.44156,8.319760826,0.07392,0.02156,0.077,8.12,1.42,8.243227523
29/11/2019 03:00,8.35176,1.32968,8.456946494,0.10176,0.02968,0.106,8.25,1.3,8.351796214,8.33176,1.47968,8.462131977,0.10176,0.02968,0.106,8.23,1.45,8.356757744
29/11/2019 03:30,8.21832,0.89576,8.266992779,0.08832,0.02576,0.092,8.13,0.87,8.176417308,8.34832,2.24576,8.645107564,0.08832,0.02576,0.092,8.26,2.22,8.553128083
29/11/2019 04:00,8.28176,1.33968,8.389415427,0.10176,0.02968,0.106,8.18,1.31,8.28423201,8.30176,1.75968,8.486206031,0.10176,0.02968,0.106,8.2,1.73,8.380507145
29/11/2019 04:30,8.38848,1.53164,8.527163526,0.10848,0.03164,0.113,8.28,1.5,8.414772724,8.37848,1.69164,8.547547777,0.10848,0.03164,0.113,8.27,1.66,8.434957024
29/11/2019 05:00,8.46424,1.61332,8.616621159,0.11424,0.03332,0.119,8.35,1.58,8.498170391,8.44424,1.77332,8.628432824,0.11424,0.03332,0.119,8.33,1.74,8.509788482
29/11/2019 05:30,8.61176,1.65968,8.770230784,0.10176,0.02968,0.106,8.51,1.63,8.664698494,8.60176,1.83968,8.796288854,0.10176,0.02968,0.106,8.5,1.81,8.690575355
29/11/2019 06:00,8.9004,1.6622,9.054282357,0.1104,0.0322,0.115,8.79,1.63,8.939854585,8.8904,1.8422,9.079257293,0.1104,0.0322,0.115,8.78,1.81,8.964624922
29/11/2019 06:30,9.64272,2.00996,9.84997402,0.10272,0.02996,0.107,9.54,1.98,9.743305394,9.59272,2.01996,9.803087034,0.10272,0.02996,0.107,9.49,1.99,9.696401394
29/11/2019 07:00,10.0252,2.5036,10.33308512,0.1152,0.0336,0.12,9.91,2.47,10.21317776,9.9052,2.0736,10.11992115,0.1152,0.0336,0.12,9.79,2.04,10.000285
29/11/2019 07:30,10.35312,1.83716,10.51485856,0.09312,0.02716,0.097,10.26,1.81,10.41843078,10.46312,2.98716,10.88117664,0.09312,0.02716,0.097,10.37,2.96,10.78417823
29/11/2019 08:00,10.64816,2.51988,10.94226241,0.06816,0.01988,0.071,10.58,2.5,10.87135686,10.55816,2.35988,10.81867719,0.06816,0.01988,0.071,10.49,2.34,10.74782304
29/11/2019 08:30,10.748,2.549,11.04612624,0.168,0.049,0.175,10.58,2.5,10.87135686,10.698,2.639,11.0186898,0.168,0.049,0.175,10.53,2.59,10.84384618
29/11/2019 09:00,10.93584,2.55712,11.23082629,0.43584,0.12712,0.454,10.5,2.43,10.77751827,10.86584,2.65712,11.18600758,0.43584,0.12712,0.454,10.43,2.53,10.73246477
29/11/2019 09:30,11.1988,2.7884,11.54072337,0.7488,0.2184,0.78,10.45,2.57,10.76138467,11.1288,2.9184,11.50509661,0.7488,0.2184,0.78,10.38,2.7,10.72540908
29/11/2019 10:00,11.16976,2.85868,11.52976972,0.98976,0.28868,1.031,10.18,2.57,10.49939522,11.09976,2.98868,11.4950807,0.98976,0.28868,1.031,10.11,2.7,10.46432511
29/11/2019 10:30,11.26936,2.96648,11.65326042,1.35936,0.39648,1.416,9.91,2.57,10.23782203,11.19936,3.06648,11.61158749,1.35936,0.39648,1.416,9.84,2.67,10.19580796
29/11/2019 11:00,11.6088,2.8634,11.95672602,1.8288,0.5334,1.905,9.78,2.33,10.0537207,11.6088,3.4734,12.11729116,1.8288,0.5334,1.905,9.78,2.94,10.21234547
29/11/2019 11:30,11.70528,3.13404,12.11758171,2.10528,0.61404,2.193,9.6,2.52,9.925240551,11.63528,3.22404,12.07369764,2.10528,0.61404,2.193,9.53,2.61,9.880941251
29/11/2019 12:00,11.7468,3.2874,12.19812727,2.1168,0.6174,2.205,9.63,2.67,9.993287747,11.6668,3.3774,12.14582451,2.1168,0.6174,2.205,9.55,2.76,9.940829945
29/11/2019 12:30,11.57832,3.14576,11.99805401,2.00832,0.58576,2.092,9.57,2.56,9.906487773,11.48832,3.17576,11.91918403,2.00832,0.58576,2.092,9.48,2.59,9.827436085
29/11/2019 13:00,11.21392,2.87156,11.57574441,1.75392,0.51156,1.827,9.46,2.36,9.749933333,11.15392,3.01156,11.55332961,1.75392,0.51156,1.827,9.4,2.5,9.726767192
29/11/2019 13:30,10.83112,2.50116,11.11615769,1.34112,0.39116,1.397,9.49,2.11,9.721738528,10.74112,2.58116,11.04690209,1.34112,0.39116,1.397,9.4,2.19,9.651740776
29/11/2019 14:00,10.34784,2.36812,10.61535609,0.98784,0.28812,1.029,9.36,2.08,9.588326236,10.27784,2.44812,10.56538152,0.98784,0.28812,1.029,9.29,2.16,9.53780373
29/11/2019 14:30,10.1628,2.3354,10.42768416,0.7728,0.2254,0.805,9.39,2.11,9.624146715,10.0928,2.4254,10.38013377,0.7728,0.2254,0.805,9.32,2.2,9.576137008
29/11/2019 15:00,10.10608,2.23344,10.34993271,0.52608,0.15344,0.548,9.58,2.08,9.803203558,10.03608,2.31344,10.29926727,0.52608,0.15344,0.548,9.51,2.16,9.752215133
29/11/2019 15:30,10.0696,2.2428,10.31634606,0.2496,0.0728,0.26,9.82,2.17,10.0569031,9.9696,2.3328,10.23889056,0.2496,0.0728,0.26,9.72,2.26,9.979278531
29/11/2019 16:00,9.97224,2.12232,10.1955781,0.04224,0.01232,0.044,9.93,2.11,10.15169937,9.87224,2.21232,10.11708863,0.04224,0.01232,0.044,9.83,2.2,10.07317725
29/11/2019 16:30,9.93096,1.94028,10.11872784,0.00096,0.00028,0.001,9.93,1.94,10.11773196,9.83096,2.03028,10.03841678,0.00096,0.00028,0.001,9.83,2.03,10.03741999
29/11/2019 17:00,10.12,1.94,10.30427096,0,0,0,10.12,1.94,10.30427096,10,2.03,10.20396492,0,0,0,10,2.03,10.20396492
29/11/2019 17:30,10.01,2.08,10.22382023,0,0,0,10.01,2.08,10.22382023,9.9,2.17,10.1350333,0,0,0,9.9,2.17,10.1350333
29/11/2019 18:00,9.95,2.2,10.19031403,0,0,0,9.95,2.2,10.19031403,9.79,1.98,9.988218059,0,0,0,9.79,1.98,9.988218059
29/11/2019 18:30,9.77,1.84,9.941755378,0,0,0,9.77,1.84,9.941755378,9.67,1.98,9.870628146,0,0,0,9.67,1.98,9.870628146
29/11/2019 19:00,9.67,1.89,9.852969096,0,0,0,9.67,1.89,9.852969096,9.59,1.91,9.778353645,0,0,0,9.59,1.91,9.778353645
29/11/2019 19:30,9.44,1.62,9.577995615,0,0,0,9.44,1.62,9.577995615,9.4,1.73,9.557871102,0,0,0,9.4,1.73,9.557871102
29/11/2019 20:00,9.57,1.68,9.716341904,0,0,0,9.57,1.68,9.716341904,9.53,1.79,9.696648906,0,0,0,9.53,1.79,9.696648906
29/11/2019 20:30,9.43,1.5,9.548554864,0,0,0,9.43,1.5,9.548554864,9.41,1.79,9.578736869,0,0,0,9.41,1.79,9.578736869
29/11/2019 21:00,9.43,1.85,9.60975546,0,0,0,9.43,1.85,9.60975546,9.35,1.77,9.516060109,0,0,0,9.35,1.77,9.516060109
29/11/2019 21:30,9.23,1.79,9.401967879,0,0,0,9.23,1.79,9.401967879,9.16,1.69,9.314596073,0,0,0,9.16,1.69,9.314596073
