Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/11/2019 22:00,8.88,1.77,9.054683871,0,0,0,8.88,1.77,9.054683871,8.81,1.69,8.970629855,0,0,0,8.81,1.69,8.970629855
29/11/2019 22:30,8.55,2.19,8.826018355,0,0,0,8.55,2.19,8.826018355,8.31,0.88,8.356464563,0,0,0,8.31,0.88,8.356464563
29/11/2019 23:00,8.21,1.9,8.426986413,0,0,0,8.21,1.9,8.426986413,8.03,0.97,8.088374373,0,0,0,8.03,0.97,8.088374373
29/11/2019 23:30,7.87,0.97,7.92955232,0,0,0,7.87,0.97,7.92955232,7.88,1.44,8.010493118,0,0,0,7.88,1.44,8.010493118
30/11/2019 00:00,7.92,1.36,8.035919362,0,0,0,7.92,1.36,8.035919362,7.88,1.25,7.978527433,0,0,0,7.88,1.25,7.978527433
30/11/2019 00:30,7.82,1.45,7.953294915,0,0,0,7.82,1.45,7.953294915,7.77,1.35,7.886406026,0,0,0,7.77,1.35,7.886406026
30/11/2019 01:00,7.68,1.34,7.796024628,0,0,0,7.68,1.34,7.796024628,7.63,1.27,7.734972527,0,0,0,7.63,1.27,7.734972527
30/11/2019 01:30,7.61,1.28,7.716897045,0,0,0,7.61,1.28,7.716897045,7.56,1.2,7.654645648,0,0,0,7.56,1.2,7.654645648
30/11/2019 02:00,7.49,1.28,7.598585395,0,0,0,7.49,1.28,7.598585395,7.44,1.18,7.532994093,0,0,0,7.44,1.18,7.532994093
30/11/2019 02:30,7.47,1.31,7.583996308,0,0,0,7.47,1.31,7.583996308,7.42,1.23,7.521256544,0,0,0,7.42,1.23,7.521256544
30/11/2019 03:00,7.43,1.29,7.541153758,0,0,0,7.43,1.29,7.541153758,7.38,1.23,7.481797912,0,0,0,7.38,1.23,7.481797912
30/11/2019 03:30,7.43,1.13,7.515437446,0,0,0,7.43,1.13,7.515437446,7.38,1.2,7.476924501,0,0,0,7.38,1.2,7.476924501
30/11/2019 04:00,7.41,0.42,7.421893289,0,0,0,7.41,0.42,7.421893289,7.59,2.3,7.930832239,0,0,0,7.59,2.3,7.930832239
30/11/2019 04:30,7.52,0.52,7.537957283,0,0,0,7.52,0.52,7.537957283,7.71,2.38,8.068983827,0,0,0,7.71,2.38,8.068983827
30/11/2019 05:00,7.41,0.37,7.419231766,0,0,0,7.41,0.37,7.419231766,7.59,2.23,7.910815381,0,0,0,7.59,2.23,7.910815381
30/11/2019 05:30,7.26,0.29,7.265789702,0,0,0,7.26,0.29,7.265789702,7.44,2.1,7.730692078,0,0,0,7.44,2.1,7.730692078
30/11/2019 06:00,7.36,0.4,7.370861551,0,0,0,7.36,0.4,7.370861551,7.54,2.27,7.874293619,0,0,0,7.54,2.27,7.874293619
30/11/2019 06:30,7.67,0.46,7.683781621,0,0,0,7.67,0.46,7.683781621,7.86,2.32,8.195242522,0,0,0,7.86,2.32,8.195242522
30/11/2019 07:00,7.94,0.71,7.971681128,0,0,0,7.94,0.71,7.971681128,8.06,2.02,8.30927193,0,0,0,8.06,2.02,8.30927193
30/11/2019 07:30,8.25,1.46,8.378191929,0,0,0,8.25,1.46,8.378191929,8.18,1.33,8.287418175,0,0,0,8.18,1.33,8.287418175
30/11/2019 08:00,8.36192,1.51056,8.497264124,0.00192,0.00056,0.002,8.36,1.51,8.495275157,8.30192,1.57056,8.449173593,0.00192,0.00056,0.002,8.3,1.57,8.447182962
30/11/2019 08:30,8.30376,1.26568,8.399665231,0.05376,0.01568,0.056,8.25,1.25,8.344159634,8.27376,1.68568,8.443732682,0.05376,0.01568,0.056,8.22,1.67,8.387925846
30/11/2019 09:00,8.40936,1.22148,8.497608428,0.27936,0.08148,0.291,8.13,1.14,8.209537137,8.41936,2.05148,8.665690567,0.27936,0.08148,0.291,8.14,1.97,8.374992537
30/11/2019 09:30,8.54056,1.44808,8.662453509,0.61056,0.17808,0.636,7.93,1.27,8.031052235,8.49056,1.66808,8.652866577,0.61056,0.17808,0.636,7.88,1.49,8.019632161
30/11/2019 10:00,8.58296,1.62128,8.734743912,0.55296,0.16128,0.576,8.03,1.46,8.161648118,8.48296,1.47128,8.609603661,0.55296,0.16128,0.576,7.93,1.31,8.037474728
30/11/2019 10:30,8.47456,1.60508,8.625221678,0.39456,0.11508,0.411,8.08,1.49,8.21623393,8.37456,1.45508,8.500030176,0.39456,0.11508,0.411,7.98,1.34,8.091724167
30/11/2019 11:00,8.70288,1.80084,8.887246199,0.96288,0.28084,1.003,7.74,1.52,7.887838741,8.59288,1.66084,8.751912717,0.96288,0.28084,1.003,7.63,1.38,7.75379262
30/11/2019 11:30,8.9044,1.9792,9.121708831,1.5744,0.4592,1.64,7.33,1.52,7.485940155,8.8044,1.8392,8.994449177,1.5744,0.4592,1.64,7.23,1.38,7.360523079
30/11/2019 12:00,8.93928,2.02604,9.166000491,1.52928,0.44604,1.593,7.41,1.58,7.576575744,8.83928,1.85604,9.032040489,1.52928,0.44604,1.593,7.31,1.41,7.444743112
30/11/2019 12:30,8.59696,1.83828,8.791302213,0.81696,0.23828,0.851,7.78,1.6,7.942820658,8.49696,1.72828,8.670944643,0.81696,0.23828,0.851,7.68,1.49,7.823202669
30/11/2019 13:00,8.2696,1.2928,8.370042772,0.4896,0.1428,0.51,7.78,1.15,7.864534316,8.1696,1.5028,8.306670332,0.4896,0.1428,0.51,7.68,1.36,7.799487163
30/11/2019 13:30,8.1528,2.0004,8.394626138,0.4128,0.1204,0.43,7.74,1.88,7.96504865,7.8828,0.5404,7.901301665,0.4128,0.1204,0.43,7.47,0.42,7.481797912
30/11/2019 14:00,7.9644,1.9542,8.200644182,0.2544,0.0742,0.265,7.71,1.88,7.935899445,7.6944,0.4942,7.710254535,0.2544,0.0742,0.265,7.44,0.42,7.451845409
30/11/2019 14:30,7.88408,1.13244,7.964994526,0.21408,0.06244,0.223,7.67,1.07,7.744275305,7.81408,1.36244,7.931966276,0.21408,0.06244,0.223,7.6,1.3,7.71038261
30/11/2019 15:00,7.94848,0.98164,8.008867048,0.10848,0.03164,0.113,7.84,0.95,7.897347656,7.90848,1.45164,8.040604119,0.10848,0.03164,0.113,7.8,1.42,7.928202823
30/11/2019 15:30,7.848,0.994,7.91069782,0.048,0.014,0.05,7.8,0.98,7.861323044,7.808,1.434,7.938590555,0.048,0.014,0.05,7.76,1.42,7.888852895
30/11/2019 16:00,7.96056,1.01308,8.024764582,0.01056,0.00308,0.011,7.95,1.01,8.013900424,7.92056,1.42308,8.047386371,0.01056,0.00308,0.011,7.91,1.42,8.03644822
30/11/2019 16:30,8.13,1.55,8.276436431,0,0,0,8.13,1.55,8.276436431,7.96,0.96,8.017680463,0,0,0,7.96,0.96,8.017680463
30/11/2019 17:00,8.23,1.17,8.312749244,0,0,0,8.23,1.17,8.312749244,8.14,1.26,8.23694118,0,0,0,8.14,1.26,8.23694118
30/11/2019 17:30,8.17,0.99,8.229763059,0,0,0,8.17,0.99,8.229763059,8.12,1.38,8.236431266,0,0,0,8.12,1.38,8.236431266
30/11/2019 18:00,8.14,1.03,8.204907068,0,0,0,8.14,1.03,8.204907068,8.09,1.42,8.213677617,0,0,0,8.09,1.42,8.213677617
30/11/2019 18:30,8,1.46,8.132133791,0,0,0,8,1.46,8.132133791,7.84,0.96,7.89855683,0,0,0,7.84,0.96,7.89855683
30/11/2019 19:00,8,1.75,8.189169677,0,0,0,8,1.75,8.189169677,7.77,0.63,7.795498701,0,0,0,7.77,0.63,7.795498701
30/11/2019 19:30,7.82,1.01,7.884954026,0,0,0,7.82,1.01,7.884954026,7.77,1.28,7.874725392,0,0,0,7.77,1.28,7.874725392
30/11/2019 20:00,7.87,0.98,7.930781803,0,0,0,7.87,0.98,7.930781803,7.83,1.3,7.937184639,0,0,0,7.83,1.3,7.937184639
30/11/2019 20:30,7.9,1.03,7.96686262,0,0,0,7.9,1.03,7.96686262,7.86,1.37,7.978502366,0,0,0,7.86,1.37,7.978502366
30/11/2019 21:00,7.9,1.12,7.978997431,0,0,0,7.9,1.12,7.978997431,7.86,1.47,7.996280385,0,0,0,7.86,1.47,7.996280385
30/11/2019 21:30,7.69,1.04,7.760006443,0,0,0,7.69,1.04,7.760006443,7.66,1.42,7.790507044,0,0,0,7.66,1.42,7.790507044
30/11/2019 22:00,7.62864,1.18252,7.719747522,0.00864,0.00252,0.009,7.62,1.18,7.710823562,7.56864,1.08252,7.645662888,0.00864,0.00252,0.009,7.56,1.08,7.636753237
30/11/2019 22:30,7.58448,1.35464,7.704504293,0.08448,0.02464,0.088,7.5,1.33,7.617013851,7.51448,1.20464,7.610424903,0.08448,0.02464,0.088,7.43,1.18,7.523117705
30/11/2019 23:00,7.42232,1.29276,7.534060167,0.11232,0.03276,0.117,7.31,1.26,7.417796169,7.35232,1.10276,7.434560444,0.11232,0.03276,0.117,7.24,1.07,7.318640584
30/11/2019 23:30,7.3472,1.2096,7.446105022,0.0672,0.0196,0.07,7.28,1.19,7.376618466,7.2872,0.9896,7.354086755,0.0672,0.0196,0.07,7.22,0.97,7.284867878
01/12/2019 00:00,7.0884,1.1112,7.174968989,0.0384,0.0112,0.04,7.05,1.1,7.135299573,7.0284,0.8812,7.083425725,0.0384,0.0112,0.04,6.99,0.87,7.04393356
01/12/2019 00:30,6.952,0.271,6.95728,0.072,0.021,0.075,6.88,0.25,6.884540653,7.112,1.851,7.348928153,0.072,0.021,0.075,7.04,1.83,7.273960407
01/12/2019 01:00,6.9632,0.2826,6.968932271,0.0432,0.0126,0.045,6.92,0.27,6.925265338,7.1132,1.8726,7.355558782,0.0432,0.0126,0.045,7.07,1.86,7.310574533
01/12/2019 01:30,6.928,0.254,6.932654614,0.048,0.014,0.05,6.88,0.24,6.884184774,7.088,1.744,7.299402715,0.048,0.014,0.05,7.04,1.73,7.249448255
01/12/2019 02:00,6.86048,0.28764,6.866507307,0.06048,0.01764,0.063,6.8,0.27,6.805358183,7.01048,1.68764,7.210752984,0.06048,0.01764,0.063,6.95,1.67,7.147824844
01/12/2019 02:30,6.90368,1.06024,6.984619274,0.10368,0.03024,0.108,6.8,1.03,6.877564976,6.85368,0.95024,6.919240247,0.10368,0.03024,0.108,6.75,0.92,6.812407798
01/12/2019 03:00,7.00448,1.11964,7.093400722,0.20448,0.05964,0.213,6.8,1.06,6.882121766,6.95448,0.90964,7.013717773,0.20448,0.05964,0.213,6.75,0.85,6.803308019
01/12/2019 03:30,6.96464,1.08552,7.048727828,0.22464,0.06552,0.234,6.74,1.02,6.816744091,6.93464,1.00552,7.007160795,0.22464,0.06552,0.234,6.71,0.94,6.77552212
01/12/2019 04:00,6.80224,0.33232,6.810352825,0.28224,0.08232,0.294,6.52,0.25,6.524791184,6.95224,1.83232,7.189647947,0.28224,0.08232,0.294,6.67,1.75,6.895752316
01/12/2019 04:30,6.74568,0.33624,6.754054782,0.29568,0.08624,0.308,6.45,0.25,6.454843143,6.89568,1.88624,7.149007204,0.29568,0.08624,0.308,6.6,1.8,6.841052551
01/12/2019 05:00,6.7704,0.3172,6.777826495,0.2304,0.0672,0.24,6.54,0.25,6.544776543,6.9204,1.7672,7.142473801,0.2304,0.0672,0.24,6.69,1.7,6.902615446
01/12/2019 05:30,6.74832,0.31076,6.755471457,0.20832,0.06076,0.217,6.54,0.25,6.544776543,6.89832,1.76076,7.119486962,0.20832,0.06076,0.217,6.69,1.7,6.902615446
01/12/2019 06:00,6.88992,0.29956,6.896429061,0.16992,0.04956,0.177,6.72,0.25,6.72464869,7.03992,1.67956,7.23749925,0.16992,0.04956,0.177,6.87,1.63,7.060722343
01/12/2019 06:30,7.03736,1.04048,7.11386213,0.20736,0.06048,0.216,6.83,0.98,6.899949275,7.07736,1.28048,7.192263455,0.20736,0.06048,0.216,6.87,1.22,6.97748522
01/12/2019 07:00,7.2112,1.1416,7.301003767,0.2112,0.0616,0.22,7,1.08,7.082824295,7.1512,0.9216,7.210340353,0.2112,0.0616,0.22,6.94,0.86,6.993082296
01/12/2019 07:30,7.33224,1.12732,7.418395635,0.16224,0.04732,0.169,7.17,1.08,7.250882705,7.26224,0.93732,7.322478993,0.16224,0.04732,0.169,7.1,0.89,7.155564268
01/12/2019 08:00,7.34568,1.11124,7.429257635,0.17568,0.05124,0.183,7.17,1.06,7.247930739,7.27568,0.96124,7.33890331,0.17568,0.05124,0.183,7.1,0.91,7.158079351
01/12/2019 08:30,7.4064,1.0502,7.480486682,0.2064,0.0602,0.215,7.2,0.99,7.267743804,7.3364,0.8802,7.389013263,0.2064,0.0602,0.215,7.13,0.82,7.17699798
01/12/2019 09:00,7.54432,0.93876,7.602501865,0.30432,0.08876,0.317,7.24,0.85,7.289725646,7.54432,1.31876,7.658713482,0.30432,0.08876,0.317,7.24,1.23,7.34373883
01/12/2019 09:30,7.78736,1.00048,7.851365232,0.68736,0.20048,0.716,7.1,0.8,7.144928271,7.74736,1.34048,7.862472486,0.68736,0.20048,0.716,7.06,1.14,7.151447406
01/12/2019 10:00,7.9728,1.2104,8.064155752,1.1328,0.3304,1.18,6.84,0.88,6.89637586,7.9228,1.5404,8.071158033,1.1328,0.3304,1.18,6.79,1.21,6.896970349
01/12/2019 10:30,8.0868,1.3524,8.199104829,1.2768,0.3724,1.33,6.81,0.98,6.880152615,8.0268,1.6524,8.195117083,1.2768,0.3724,1.33,6.75,1.28,6.870291115
01/12/2019 11:00,7.78976,1.14368,7.873269003,0.62976,0.18368,0.656,7.16,0.96,7.224070875,7.72976,1.46368,7.867118202,0.62976,0.18368,0.656,7.1,1.28,7.214457707
01/12/2019 11:30,7.82,1.09,7.895600041,0.72,0.21,0.75,7.1,0.88,7.154327362,7.77,1.39,7.893351633,0.72,0.21,0.75,7.05,1.18,7.148069669
01/12/2019 12:00,7.9296,1.1278,8.00940004,0.8496,0.2478,0.885,7.08,0.88,7.134479659,7.8696,1.4278,7.998075831,0.8496,0.2478,0.885,7.02,1.18,7.118482984
01/12/2019 12:30,8.0156,1.2808,8.117283536,1.3056,0.3808,1.36,6.71,0.9,6.770088626,7.9456,1.5908,8.103283532,1.3056,0.3808,1.36,6.64,1.21,6.749348117
01/12/2019 13:00,8.23528,1.52904,8.37602531,1.74528,0.50904,1.818,6.49,1.02,6.569665136,8.17528,1.83904,8.379574643,1.74528,0.50904,1.818,6.43,1.33,6.566109959
01/12/2019 13:30,7.97072,1.37396,8.088271966,1.35072,0.39396,1.407,6.62,0.98,6.692144649,7.91072,1.68396,8.087967124,1.35072,0.39396,1.407,6.56,1.29,6.685633852
01/12/2019 14:00,7.77824,1.14532,7.862110111,0.97824,0.28532,1.019,6.8,0.86,6.854166616,7.70824,1.41532,7.837097333,0.97824,0.28532,1.019,6.73,1.13,6.824206914
01/12/2019 14:30,7.76216,1.61688,7.928772213,0.81216,0.23688,0.846,6.95,1.38,7.085682748,7.59216,0.98688,7.656031975,0.81216,0.23688,0.846,6.78,0.75,6.82135617
01/12/2019 15:00,7.64368,1.25024,7.745252998,0.58368,0.17024,0.608,7.06,1.08,7.142128534,7.55368,1.18024,7.645328508,0.58368,0.17024,0.608,6.97,1.01,7.04279774
01/12/2019 15:30,7.36504,0.92272,7.422615873,0.21504,0.06272,0.224,7.15,0.86,7.201534559,7.28504,0.92272,7.343243153,0.21504,0.06272,0.224,7.07,0.86,7.12211345
01/12/2019 16:00,7.352,0.881,7.404597558,0.072,0.021,0.075,7.28,0.86,7.33062071,7.282,0.881,7.335099522,0.072,0.021,0.075,7.21,0.86,7.261108731
01/12/2019 16:30,7.52104,0.84072,7.56788298,0.07104,0.02072,0.074,7.45,0.82,7.494991661,7.44104,0.84072,7.48838343,0.07104,0.02072,0.074,7.37,0.82,7.415477058
01/12/2019 17:00,7.88496,0.92728,7.939297349,0.02496,0.00728,0.026,7.86,0.92,7.913659078,7.79496,0.92728,7.849920356,0.02496,0.00728,0.026,7.77,0.92,7.824276324
01/12/2019 17:30,7.7796,0.9428,7.836520146,0.0096,0.0028,0.01,7.77,0.94,7.82665318,7.8296,1.4728,7.966917597,0.0096,0.0028,0.01,7.82,1.47,7.956965502
01/12/2019 18:00,7.63248,0.78364,7.672603378,0.01248,0.00364,0.013,7.62,0.78,7.65981723,7.63248,1.16364,7.720674129,0.01248,0.00364,0.013,7.62,1.16,7.707788269
01/12/2019 18:30,7.59016,0.81588,7.633884267,0.02016,0.00588,0.021,7.57,0.81,7.6132122,7.51016,0.81588,7.554347318,0.02016,0.00588,0.021,7.49,0.81,7.533671084
01/12/2019 19:00,7.54152,0.87336,7.591922128,0.01152,0.00336,0.012,7.53,0.87,7.580092348,7.46152,0.87336,7.512458878,0.01152,0.00336,0.012,7.45,0.87,7.50062664
01/12/2019 19:30,7.36384,0.82112,7.409478902,0.00384,0.00112,0.004,7.36,0.82,7.405538468,7.28384,0.82112,7.329977026,0.00384,0.00112,0.004,7.28,0.82,7.326035763
01/12/2019 20:00,7.42576,0.82168,7.471082224,0.00576,0.00168,0.006,7.42,0.82,7.46517247,7.35576,0.82168,7.401510873,0.00576,0.00168,0.006,7.35,0.82,7.395600043
01/12/2019 20:30,7.47688,0.66784,7.506646708,0.02688,0.00784,0.028,7.45,0.66,7.479177762,7.42688,0.94784,7.487118752,0.02688,0.00784,0.028,7.4,0.94,7.459463788
01/12/2019 21:00,7.28552,0.74036,7.323041349,0.03552,0.01036,0.037,7.25,0.73,7.286659042,7.22552,0.74036,7.263351306,0.03552,0.01036,0.037,7.19,0.73,7.226963401
01/12/2019 21:30,7.18376,0.78568,7.226596765,0.05376,0.01568,0.056,7.13,0.77,7.171457314,7.12376,0.63568,7.152065827,0.05376,0.01568,0.056,7.07,0.62,7.097133224
01/12/2019 22:00,7.3732,1.0626,7.449375611,0.0432,0.0126,0.045,7.33,1.05,7.404822753,7.2732,0.6326,7.300658943,0.0432,0.0126,0.045,7.23,0.62,7.256534986
01/12/2019 22:30,7.36168,1.10924,7.444779768,0.03168,0.00924,0.033,7.33,1.1,7.412077981,7.26168,0.66924,7.292453538,0.03168,0.00924,0.033,7.23,0.66,7.260061983
01/12/2019 23:00,7.48096,1.25028,7.584719019,0.00096,0.00028,0.001,7.48,1.25,7.583725997,7.40096,0.82028,7.446278816,0.00096,0.00028,0.001,7.4,0.82,7.445293816
01/12/2019 23:30,7.19,1.19,7.287811743,0,0,0,7.19,1.19,7.287811743,7.13,0.96,7.194338052,0,0,0,7.13,0.96,7.194338052
02/12/2019 00:00,7.03,1,7.100767564,0,0,0,7.03,1,7.100767564,7,1.12,7.089033785,0,0,0,7,1.12,7.089033785
02/12/2019 00:30,7.16,1.03,7.233705828,0,0,0,7.16,1.03,7.233705828,7.13,1.16,7.223745566,0,0,0,7.13,1.16,7.223745566
02/12/2019 01:00,7.03,0.9,7.087376101,0,0,0,7.03,0.9,7.087376101,7,1.06,7.079802257,0,0,0,7,1.06,7.079802257
02/12/2019 01:30,7.12,0.97,7.185770662,0,0,0,7.12,0.97,7.185770662,7.09,1.13,7.179484661,0,0,0,7.09,1.13,7.179484661
02/12/2019 02:00,7.1,0.95,7.163274391,0,0,0,7.1,0.95,7.163274391,7.06,1.11,7.146726523,0,0,0,7.06,1.11,7.146726523
02/12/2019 02:30,7.06,0.95,7.123629693,0,0,0,7.06,0.95,7.123629693,7.02,1.09,7.104118524,0,0,0,7.02,1.09,7.104118524
02/12/2019 03:00,7.06,1.05,7.137653676,0,0,0,7.06,1.05,7.137653676,7.02,0.85,7.07127287,0,0,0,7.02,0.85,7.07127287
02/12/2019 03:30,7.17,1.17,7.264833102,0,0,0,7.17,1.17,7.264833102,7.11,0.87,7.163030085,0,0,0,7.11,0.87,7.163030085
02/12/2019 04:00,7.12,1.17,7.215490281,0,0,0,7.12,1.17,7.215490281,7.06,0.84,7.109796059,0,0,0,7.06,0.84,7.109796059
02/12/2019 04:30,7.12,1.17,7.215490281,0,0,0,7.12,1.17,7.215490281,7.06,0.84,7.109796059,0,0,0,7.06,0.84,7.109796059
02/12/2019 05:00,7.44,1.25,7.544275976,0,0,0,7.44,1.25,7.544275976,7.37,0.93,7.428445329,0,0,0,7.37,0.93,7.428445329
02/12/2019 05:30,7.66,1.33,7.774606099,0,0,0,7.66,1.33,7.774606099,7.6,1,7.665507159,0,0,0,7.6,1,7.665507159
02/12/2019 06:00,8.03,1.27,8.129809346,0,0,0,8.03,1.27,8.129809346,7.96,0.97,8.018883962,0,0,0,7.96,0.97,8.018883962
02/12/2019 06:30,8.77,1.38,8.87791079,0,0,0,8.77,1.38,8.87791079,8.74,1.43,8.856212509,0,0,0,8.74,1.43,8.856212509
02/12/2019 07:00,9.29,1.72,9.447883361,0,0,0,9.29,1.72,9.447883361,9.23,1.69,9.383442865,0,0,0,9.23,1.69,9.383442865
02/12/2019 07:30,9.92,1.84,10.08920215,0,0,0,9.92,1.84,10.08920215,9.88,2.01,10.08238563,0,0,0,9.88,2.01,10.08238563
02/12/2019 08:00,10.2744,1.9942,10.46614203,0.0144,0.0042,0.015,10.26,1.99,10.45120567,10.2444,2.3042,10.50033661,0.0144,0.0042,0.015,10.23,2.3,10.48536599
02/12/2019 08:30,10.51632,2.26976,10.75847558,0.13632,0.03976,0.142,10.38,2.23,10.6168404,10.45632,2.37976,10.72370671,0.13632,0.03976,0.142,10.32,2.34,10.58196579
02/12/2019 09:00,10.8384,2.5262,11.12890835,0.3984,0.1162,0.415,10.44,2.41,10.71455552,10.7584,2.4162,11.02638622,0.3984,0.1162,0.415,10.36,2.3,10.61223822
02/12/2019 09:30,11.14264,2.58452,11.43845137,0.63264,0.18452,0.659,10.51,2.4,10.78054266,11.11264,2.90452,11.48594812,0.63264,0.18452,0.659,10.48,2.72,10.82722494
02/12/2019 10:00,11.37096,2.88528,11.73130734,0.84096,0.24528,0.876,10.53,2.64,10.85589701,11.30096,2.96528,11.68351755,0.84096,0.24528,0.876,10.46,2.72,10.8078675
02/12/2019 10:30,11.45816,2.75488,11.78468474,1.14816,0.33488,1.196,10.31,2.42,10.59020774,10.96816,2.83488,11.32859561,1.14816,0.33488,1.196,9.82,2.5,10.13323246
02/12/2019 11:00,11.75008,3.03044,12.13457649,1.51008,0.44044,1.573,10.24,2.59,10.56246657,11.14008,3.12044,11.56886028,1.51008,0.44044,1.573,9.63,2.68,9.995964186
02/12/2019 11:30,11.7808,3.0694,12.1740899,1.7808,0.5194,1.855,10,2.55,10.32000484,11.1908,3.1494,11.62552042,1.7808,0.5194,1.855,9.41,2.63,9.770619223
02/12/2019 12:00,11.74328,3.18804,12.16832873,1.91328,0.55804,1.993,9.83,2.63,10.17574567,11.12328,3.26804,11.59342242,1.91328,0.55804,1.993,9.21,2.71,9.600427074
02/12/2019 12:30,11.8292,3.1306,12.23644675,1.8192,0.5306,1.895,10.01,2.6,10.34215161,11.2192,3.2106,11.66955016,1.8192,0.5306,1.895,9.4,2.68,9.774579275
02/12/2019 13:00,11.4748,2.9864,11.85704938,1.5648,0.4564,1.63,9.91,2.53,10.22785412,10.8548,3.0664,11.27960513,1.5648,0.4564,1.63,9.29,2.61,9.64967357
02/12/2019 13:30,11.30536,3.00948,11.69906554,0.85536,0.24948,0.891,10.45,2.76,10.80833475,10.70536,3.09948,11.14502171,0.85536,0.24948,0.891,9.85,2.85,10.2540236
02/12/2019 14:00,11.24304,2.67672,11.55728248,0.74304,0.21672,0.774,10.5,2.46,10.78432195,10.62304,2.76672,10.97741857,0.74304,0.21672,0.774,9.88,2.55,10.20376891
02/12/2019 14:30,11.09376,2.72068,11.42250457,0.65376,0.19068,0.681,10.44,2.53,10.7421832,10.44376,2.81068,10.81536153,0.65376,0.19068,0.681,9.79,2.62,10.13452022
02/12/2019 15:00,10.56992,2.47956,10.85686081,0.40992,0.11956,0.427,10.16,2.36,10.43049376,10.45992,2.65956,10.79273764,0.40992,0.11956,0.427,10.05,2.54,10.36600695
02/12/2019 15:30,10.41568,2.41124,10.69113971,0.17568,0.05124,0.183,10.24,2.36,10.50843471,10.45568,2.43124,10.73462492,0.17568,0.05124,0.183,10.28,2.38,10.55190978
02/12/2019 16:00,10.53552,2.35036,10.79450665,0.03552,0.01036,0.037,10.5,2.34,10.75758337,10.58552,2.39036,10.85205301,0.03552,0.01036,0.037,10.55,2.38,10.81512367
02/12/2019 16:30,10.72,2.17,10.93742657,0,0,0,10.72,2.17,10.93742657,10.77,2.22,10.99642215,0,0,0,10.77,2.22,10.99642215
02/12/2019 17:00,10.92,2.2,11.13940752,0,0,0,10.92,2.2,11.13940752,10.79,2.01,10.97561843,0,0,0,10.79,2.01,10.97561843
02/12/2019 17:30,10.54096,2.07028,10.74234132,0.00096,0.00028,0.001,10.54,2.07,10.74134535,10.47096,2.23028,10.70584664,0.00096,0.00028,0.001,10.47,2.23,10.70484937
02/12/2019 18:00,10.37112,1.94616,10.55214048,0.02112,0.00616,0.022,10.35,1.94,10.53024691,10.30112,2.09616,10.51222907,0.02112,0.00616,0.022,10.28,2.09,10.49030505
02/12/2019 18:30,9.92384,1.77112,10.08064811,0.00384,0.00112,0.004,9.92,1.77,10.07667108,9.83384,1.91112,10.01782356,0.00384,0.00112,0.004,9.83,1.91,10.01384042
02/12/2019 19:00,9.89,1.84,10.05970676,0,0,0,9.89,1.84,10.05970676,9.79,1.96,9.984272632,0,0,0,9.79,1.96,9.984272632
02/12/2019 19:30,9.69576,1.93168,9.886311223,0.00576,0.00168,0.006,9.69,1.93,9.880334002,9.59576,2.03168,9.808482737,0.00576,0.00168,0.006,9.59,2.03,9.802499681
02/12/2019 20:00,9.79152,1.93336,9.980568361,0.01152,0.00336,0.012,9.78,1.93,9.968615751,9.66152,2.03336,9.873171811,0.01152,0.00336,0.012,9.65,2.03,9.861206823
02/12/2019 20:30,9.72552,1.81036,9.892580179,0.03552,0.01036,0.037,9.69,1.8,9.855764811,9.59552,1.94036,9.789739578,0.03552,0.01036,0.037,9.56,1.93,9.752871372
02/12/2019 21:00,9.69264,1.90952,9.878944114,0.03264,0.00952,0.034,9.66,1.9,9.84507999,9.59264,2.07952,9.815454427,0.03264,0.00952,0.034,9.56,2.07,9.781538734
02/12/2019 21:30,9.53864,1.90252,9.726522266,0.00864,0.00252,0.009,9.53,1.9,9.717556277,9.41864,2.02252,9.633346594,0.00864,0.00252,0.009,9.41,2.02,9.624370109
02/12/2019 22:00,9.14768,1.84224,9.331339539,0.00768,0.00224,0.008,9.14,1.84,9.32336849,9.02768,1.94224,9.234246174,0.00768,0.00224,0.008,9.02,1.94,9.226266851
02/12/2019 22:30,8.71384,1.22112,8.79898526,0.00384,0.00112,0.004,8.71,1.22,8.795027004,8.72384,2.18112,8.992367252,0.00384,0.00112,0.004,8.72,2.18,8.988370264
02/12/2019 23:00,8.7148,1.6514,8.869885061,0.0048,0.0014,0.005,8.71,1.65,8.864908347,8.6048,1.7814,8.787261746,0.0048,0.0014,0.005,8.6,1.78,8.782277609
02/12/2019 23:30,8.5244,1.6742,8.687251637,0.0144,0.0042,0.015,8.51,1.67,8.672312264,8.4144,1.7842,8.601482256,0.0144,0.0042,0.015,8.4,1.78,8.586524326
03/12/2019 00:00,8.38672,1.61196,8.540227596,0.00672,0.00196,0.007,8.38,1.61,8.533258463,8.26672,1.63196,8.426265662,0.00672,0.00196,0.007,8.26,1.63,8.41929332
03/12/2019 00:30,8.254,1.577,8.40329965,0.024,0.007,0.025,8.23,1.57,8.378412738,8.144,1.617,8.302976876,0.024,0.007,0.025,8.12,1.61,8.278073447
03/12/2019 01:00,8.00208,1.46644,8.135338383,0.02208,0.00644,0.023,7.98,1.46,8.112459553,7.89208,1.50644,8.034568327,0.02208,0.00644,0.023,7.87,1.5,8.011672734
03/12/2019 01:30,7.84384,1.41112,7.969760699,0.00384,0.00112,0.004,7.84,1.41,7.965783075,7.73384,1.44112,7.866963074,0.00384,0.00112,0.004,7.73,1.44,7.862982895
03/12/2019 02:00,7.66384,1.29112,7.771835974,0.00384,0.00112,0.004,7.66,1.29,7.767863284,7.55384,1.30112,7.665077429,0.00384,0.00112,0.004,7.55,1.3,7.661103054
03/12/2019 02:30,7.6496,1.3328,7.764839728,0.0096,0.0028,0.01,7.64,1.33,7.754901676,7.5596,1.3428,7.677933576,0.0096,0.0028,0.01,7.55,1.34,7.667991914
03/12/2019 03:00,7.59384,1.22112,7.691393892,0.00384,0.00112,0.004,7.59,1.22,7.687424796,7.49384,1.30112,7.605954983,0.00384,0.00112,0.004,7.49,1.3,7.601980005
03/12/2019 03:30,7.69096,1.20028,7.784056642,0.00096,0.00028,0.001,7.69,1.2,7.783064949,7.61096,1.41028,7.740516895,0.00096,0.00028,0.001,7.61,1.41,7.739521949
03/12/2019 04:00,7.6496,1.2928,7.758073988,0.0096,0.0028,0.01,7.64,1.29,7.748141713,7.5296,1.1928,7.623493163,0.0096,0.0028,0.01,7.52,1.19,7.613573405
03/12/2019 04:30,7.70728,1.34504,7.823764925,0.01728,0.00504,0.018,7.69,1.34,7.805875992,7.57728,1.19504,7.670938196,0.01728,0.00504,0.018,7.56,1.19,7.653084346
03/12/2019 05:00,7.80664,1.39652,7.930567205,0.05664,0.01652,0.059,7.75,1.38,7.871905741,7.67664,1.22652,7.774004952,0.05664,0.01652,0.059,7.62,1.21,7.71547147
03/12/2019 05:30,7.86536,1.27448,7.96794749,0.01536,0.00448,0.016,7.85,1.27,7.952068913,7.75536,1.25448,7.856165019,0.01536,0.00448,0.016,7.74,1.25,7.840286985
03/12/2019 06:00,8.20824,1.25532,8.303675825,0.01824,0.00532,0.019,8.19,1.25,8.28484158,8.10824,1.28532,8.209482529,0.01824,0.00532,0.019,8.09,1.28,8.190634896
03/12/2019 06:30,8.93192,1.57056,9.068949972,0.00192,0.00056,0.002,8.93,1.57,9.066962005,8.81192,1.74056,8.982175861,0.00192,0.00056,0.002,8.81,1.74,8.98018374
03/12/2019 07:00,9.27096,1.33028,9.365913954,0.00096,0.00028,0.001,9.27,1.33,9.364923919,9.25096,2.22028,9.513669334,0.00096,0.00028,0.001,9.25,2.22,9.512670498
03/12/2019 07:30,9.76,1.56,9.883885876,0,0,0,9.76,1.56,9.883885876,9.73,2.48,10.04108062,0,0,0,9.73,2.48,10.04108062
03/12/2019 08:00,9.92384,1.90112,10.10429897,0.00384,0.00112,0.004,9.92,1.9,10.10031683,9.83384,2.44112,10.13229865,0.00384,0.00112,0.004,9.83,2.44,10.12830193
03/12/2019 08:30,10.2128,2.3054,10.4697733,0.0528,0.0154,0.055,10.16,2.29,10.41487878,10.0728,2.4054,10.35602477,0.0528,0.0154,0.055,10.02,2.39,10.30109218
03/12/2019 09:00,10.39696,2.36828,10.66327939,0.33696,0.09828,0.351,10.06,2.27,10.31292878,10.25696,2.37828,10.52907613,0.33696,0.09828,0.351,9.92,2.28,10.17864431
03/12/2019 09:30,10.58008,2.51044,10.87384025,0.55008,0.16044,0.573,10.03,2.35,10.30162123,10.45008,2.58044,10.76396036,0.55008,0.16044,0.573,9.9,2.42,10.19148664
03/12/2019 10:00,10.74752,2.76136,11.09658935,0.82752,0.24136,0.862,9.92,2.52,10.23507694,10.56752,2.46136,10.85038119,0.82752,0.24136,0.862,9.74,2.22,9.989794793
03/12/2019 10:30,10.98072,2.56396,11.27608543,1.11072,0.32396,1.157,9.87,2.24,10.12099303,10.90072,2.88396,11.27576702,1.11072,0.32396,1.157,9.79,2.56,10.11917487
03/12/2019 11:00,11.13536,2.77448,11.47579982,1.45536,0.42448,1.516,9.68,2.35,9.96116961,11.03536,3.06448,11.4529563,1.45536,0.42448,1.516,9.58,2.64,9.937102193
03/12/2019 11:30,11.32088,2.91484,11.69010762,1.73088,0.50484,1.803,9.59,2.41,9.888184869,11.24088,3.24484,11.69984486,1.73088,0.50484,1.803,9.51,2.74,9.896853035
03/12/2019 12:00,11.32536,3.01948,11.72096577,1.81536,0.52948,1.891,9.51,2.49,9.830574754,11.24536,3.26948,11.71100427,1.81536,0.52948,1.891,9.43,2.74,9.820005092
03/12/2019 12:30,11.14736,2.87548,11.51225522,1.76736,0.51548,1.841,9.38,2.36,9.672331673,11.07736,3.13548,11.51256441,1.76736,0.51548,1.841,9.31,2.62,9.671633781
03/12/2019 13:00,10.98256,2.94408,11.37032239,1.52256,0.44408,1.586,9.46,2.5,9.784763666,10.78256,2.41408,11.04949693,1.52256,0.44408,1.586,9.26,1.97,9.467232964
03/12/2019 13:30,10.63888,2.57384,10.94579463,1.17888,0.34384,1.228,9.46,2.23,9.719284953,10.53888,2.74384,10.89020889,1.17888,0.34384,1.228,9.36,2.4,9.662794627
03/12/2019 14:00,10.42912,2.36516,10.69394809,0.90912,0.26516,0.947,9.52,2.1,9.748866601,10.32912,2.68516,10.67243197,0.90912,0.26516,0.947,9.42,2.42,9.725882993
03/12/2019 14:30,10.43056,2.26308,10.67324285,0.73056,0.21308,0.761,9.7,2.05,9.91425741,10.32056,2.58308,10.63890319,0.73056,0.21308,0.761,9.59,2.37,9.878512034
03/12/2019 15:00,10.524,2.127,10.73679212,0.504,0.147,0.525,10.02,1.98,10.21375543,10.414,2.517,10.71385482,0.504,0.147,0.525,9.91,2.37,10.18945533
03/12/2019 15:30,10.43656,2.04608,10.63523521,0.22656,0.06608,0.236,10.21,1.98,10.40021634,10.30656,2.43608,10.59054601,0.22656,0.06608,0.236,10.08,2.37,10.35486842
03/12/2019 16:00,10.4632,2.0326,10.65879998,0.0432,0.0126,0.045,10.42,2.02,10.61399077,10.3632,2.3826,10.63356464,0.0432,0.0126,0.045,10.32,2.37,10.58864014
03/12/2019 16:30,10.54152,2.07336,10.7434848,0.01152,0.00336,0.012,10.53,2.07,10.73153298,10.44152,2.42336,10.7190491,0.01152,0.00336,0.012,10.43,2.42,10.70706776
03/12/2019 17:00,10.46192,2.07056,10.66484828,0.00192,0.00056,0.002,10.46,2.07,10.66285609,10.34192,2.16056,10.56519421,0.00192,0.00056,0.002,10.34,2.16,10.56320027
03/12/2019 17:30,10.21096,1.86028,10.37903395,0.00096,0.00028,0.001,10.21,1.86,10.37803931,10.10096,1.73028,10.24808576,0.00096,0.00028,0.001,10.1,1.73,10.24709227
03/12/2019 18:00,10.16,1.89,10.33429727,0,0,0,10.16,1.89,10.33429727,10.04,1.73,10.18795858,0,0,0,10.04,1.73,10.18795858
03/12/2019 18:30,9.87,1.84,10.04004482,0,0,0,9.87,1.84,10.04004482,9.75,1.63,9.885312337,0,0,0,9.75,1.63,9.885312337
03/12/2019 19:00,9.82,1.88,9.998339862,0,0,0,9.82,1.88,9.998339862,9.68,1.7,9.828143263,0,0,0,9.68,1.7,9.828143263
03/12/2019 19:30,9.79,1.84,9.961410543,0,0,0,9.79,1.84,9.961410543,9.64,1.92,9.829343823,0,0,0,9.64,1.92,9.829343823
03/12/2019 20:00,9.86,2.24,10.11124127,0,0,0,9.86,2.24,10.11124127,9.62,1.58,9.748887116,0,0,0,9.62,1.58,9.748887116
03/12/2019 20:30,9.67,1.98,9.870628146,0,0,0,9.67,1.98,9.870628146,9.53,1.75,9.689344663,0,0,0,9.53,1.75,9.689344663
03/12/2019 21:00,9.48,2.02,9.692822086,0,0,0,9.48,2.02,9.692822086,9.35,1.77,9.516060109,0,0,0,9.35,1.77,9.516060109
03/12/2019 21:30,9.26,1.96,9.465157157,0,0,0,9.26,1.96,9.465157157,9.12,1.8,9.295934595,0,0,0,9.12,1.8,9.295934595
03/12/2019 22:00,8.88,1.34,8.980534505,0,0,0,8.88,1.34,8.980534505,8.85,1.98,9.068787129,0,0,0,8.85,1.98,9.068787129
03/12/2019 22:30,8.69,1.58,8.832468511,0,0,0,8.69,1.58,8.832468511,8.58,1.71,8.748742767,0,0,0,8.58,1.71,8.748742767
03/12/2019 23:00,8.58,1.58,8.724265012,0,0,0,8.58,1.58,8.724265012,8.47,1.66,8.631135499,0,0,0,8.47,1.66,8.631135499
03/12/2019 23:30,8.35,1.54,8.490824459,0,0,0,8.35,1.54,8.490824459,8.26,1.59,8.411640744,0,0,0,8.26,1.59,8.411640744
04/12/2019 00:00,8.18,1.59,8.333096663,0,0,0,8.18,1.59,8.333096663,8.05,1.36,8.164073738,0,0,0,8.05,1.36,8.164073738
04/12/2019 00:30,8.27112,1.53616,8.412562844,0.02112,0.00616,0.022,8.25,1.53,8.390673394,8.16112,1.44616,8.288260276,0.02112,0.00616,0.022,8.14,1.44,8.26638978
04/12/2019 01:00,8.31072,1.31896,8.414732462,0.03072,0.00896,0.032,8.28,1.31,8.382988727,8.23072,1.67896,8.400217759,0.03072,0.00896,0.032,8.2,1.67,8.368327192
04/12/2019 01:30,8.13576,1.22168,8.22697349,0.00576,0.00168,0.006,8.13,1.22,8.221027916,8.05576,1.57168,8.207645655,0.00576,0.00168,0.006,8.05,1.57,8.201670562
04/12/2019 02:00,8.03096,1.25028,8.127700696,0.00096,0.00028,0.001,8.03,1.25,8.126709051,7.95096,1.51028,8.093127368,0.00096,0.00028,0.001,7.95,1.51,8.092131981
04/12/2019 02:30,7.97384,1.36112,8.089176225,0.00384,0.00112,0.004,7.97,1.36,8.085202533,7.87384,1.25112,7.972619243,0.00384,0.00112,0.004,7.87,1.25,7.968651078
04/12/2019 03:00,7.93,1.14,8.011522951,0,0,0,7.93,1.14,8.011522951,7.87,1.43,7.998862419,0,0,0,7.87,1.43,7.998862419
04/12/2019 03:30,8.13,2.08,8.39185915,0,0,0,8.13,2.08,8.39185915,7.84,0.6,7.862925664,0,0,0,7.84,0.6,7.862925664
04/12/2019 04:00,8.13096,2.08028,8.392858595,0.00096,0.00028,0.001,8.13,2.08,8.39185915,7.84096,0.57028,7.861671133,0.00096,0.00028,0.001,7.84,0.57,7.860693354
04/12/2019 04:30,8.19192,1.36056,8.304136126,0.00192,0.00056,0.002,8.19,1.36,8.302150324,8.10192,1.43056,8.227247997,0.00192,0.00056,0.002,8.1,1.43,8.225259874
04/12/2019 05:00,8.2196,1.4528,8.347002576,0.0096,0.0028,0.01,8.21,1.45,8.337061833,8.1096,1.3328,8.218392057,0.0096,0.0028,0.01,8.1,1.33,8.208465143
04/12/2019 05:30,8.58608,1.54344,8.723702012,0.04608,0.01344,0.048,8.54,1.53,8.675972568,8.47608,1.44344,8.59810742,0.04608,0.01344,0.048,8.43,1.43,8.55042689
04/12/2019 06:00,8.80784,1.53812,8.94113296,0.02784,0.00812,0.029,8.78,1.53,8.912311709,8.67784,1.40812,8.791342844,0.02784,0.00812,0.029,8.65,1.4,8.762562411
04/12/2019 06:30,9.60824,1.81532,9.778223898,0.01824,0.00532,0.019,9.59,1.81,9.7593135,9.48824,1.87532,9.671790083,0.01824,0.00532,0.019,9.47,1.87,9.65286486
04/12/2019 07:00,10.31248,2.11364,10.52685698,0.01248,0.00364,0.013,10.3,2.11,10.51390032,10.21248,2.43364,10.49844519,0.01248,0.00364,0.013,10.2,2.43,10.48546136
04/12/2019 07:30,10.79384,2.46112,11.07086689,0.00384,0.00112,0.004,10.79,2.46,11.06687399,10.62384,2.36112,10.88305398,0.00384,0.00112,0.004,10.62,2.36,10.87906246
04/12/2019 08:00,10.82576,2.55168,11.12241657,0.00576,0.00168,0.006,10.82,2.55,11.11642478,10.68576,2.52168,10.9792685,0.00576,0.00168,0.006,10.68,2.52,10.97327663
04/12/2019 08:30,10.90824,2.53532,11.19899761,0.01824,0.00532,0.019,10.89,2.53,11.18002683,10.77824,2.50532,11.06558113,0.01824,0.00532,0.019,10.76,2.5,11.04661034
04/12/2019 09:00,11.12776,2.79268,11.47284203,0.07776,0.02268,0.081,11.05,2.77,11.39190063,10.96776,2.76268,11.31035633,0.07776,0.02268,0.081,10.89,2.74,11.22941227
04/12/2019 09:30,11.18816,2.86488,11.5491325,0.18816,0.05488,0.196,11,2.81,11.35324183,11.03816,2.82488,11.39389851,0.18816,0.05488,0.196,10.85,2.77,11.19800875
04/12/2019 10:00,11.31968,2.65324,11.62647143,0.31968,0.09324,0.333,11,2.56,11.29396299,11.19968,2.86324,11.55988648,0.31968,0.09324,0.333,10.88,2.77,11.22707887
04/12/2019 10:30,11.32008,2.59544,11.6138073,0.43008,0.12544,0.448,10.89,2.47,11.16660199,11.22008,2.85544,11.57772572,0.43008,0.12544,0.448,10.79,2.73,11.13000449
04/12/2019 11:00,11.4816,2.7588,11.80839176,0.4416,0.1288,0.46,11.04,2.63,11.34894268,11.3916,2.9788,11.77462526,0.4416,0.1288,0.46,10.95,2.85,11.3148133
04/12/2019 11:30,11.78336,2.99848,12.1588838,0.54336,0.15848,0.566,11.24,2.84,11.59323941,11.70336,3.20848,12.13519589,0.54336,0.15848,0.566,11.16,3.05,11.56927396
04/12/2019 12:00,11.868,3.039,12.25091609,0.888,0.259,0.925,10.98,2.78,11.32646459,11.788,3.249,12.22754861,0.888,0.259,0.925,10.9,2.99,11.30265898
04/12/2019 12:30,11.7544,2.9242,12.11267373,1.4544,0.4242,1.515,10.3,2.5,10.59905656,11.6744,3.1342,12.08779653,1.4544,0.4242,1.515,10.22,2.71,10.57319725
04/12/2019 13:00,11.66776,2.97768,12.04172752,1.39776,0.40768,1.456,10.27,2.57,10.58668031,11.58776,3.18768,12.01821474,1.39776,0.40768,1.456,10.19,2.78,10.56240976
04/12/2019 13:30,11.68824,3.82032,12.29673937,1.09824,0.32032,1.144,10.59,3.5,11.15338962,11.30824,2.12032,11.50530525,1.09824,0.32032,1.144,10.21,1.8,10.36745388
04/12/2019 14:00,11.58632,3.85976,12.21231175,0.85632,0.24976,0.892,10.73,3.61,11.32099819,11.34632,2.17976,11.55380159,0.85632,0.24976,0.892,10.49,1.93,10.66606769
04/12/2019 14:30,11.33568,3.75124,11.94024466,0.65568,0.19124,0.683,10.68,3.56,11.25770847,10.96568,2.12124,11.1689658,0.65568,0.19124,0.683,10.31,1.93,10.48908957
04/12/2019 15:00,11.15616,2.91888,11.53168532,0.47616,0.13888,0.496,10.68,2.78,11.03588691,11.03616,3.07888,11.4575883,0.47616,0.13888,0.496,10.56,2.94,10.96162397
04/12/2019 15:30,10.9392,2.6256,11.2498832,0.2592,0.0756,0.27,10.68,2.55,10.98020492,10.8192,2.9656,11.21828293,0.2592,0.0756,0.27,10.56,2.89,10.94831951
04/12/2019 16:00,10.98736,2.57548,11.2851751,0.08736,0.02548,0.091,10.9,2.55,11.19430659,10.89736,2.91548,11.28062403,0.08736,0.02548,0.091,10.81,2.89,11.189647
04/12/2019 16:30,11.17048,3.35764,11.66419178,0.06048,0.01764,0.063,11.11,3.34,11.6011939,10.87048,1.79764,11.0181144,0.06048,0.01764,0.063,10.81,1.78,10.95556936
04/12/2019 17:00,11.04128,3.10204,11.46876263,0.04128,0.01204,0.043,11,3.09,11.42576474,10.85128,1.60204,10.96890194,0.04128,0.01204,0.043,10.81,1.59,10.9263077
04/12/2019 17:30,10.79056,2.25308,11.02327332,0.01056,0.00308,0.011,10.78,2.25,11.01230675,10.85056,2.37308,11.10703205,0.01056,0.00308,0.011,10.84,2.37,11.09605786
04/12/2019 18:00,10.68288,2.25084,10.9174267,0.00288,0.00084,0.003,10.68,2.25,10.9144354,10.73288,2.28084,10.97255413,0.00288,0.00084,0.003,10.73,2.28,10.96956243
04/12/2019 18:30,10.23192,1.84056,10.39614582,0.00192,0.00056,0.002,10.23,1.84,10.39415701,10.18192,2.17056,10.41070726,0.00192,0.00056,0.002,10.18,2.17,10.4087127
04/12/2019 19:00,10.13936,1.96148,10.32734356,0.03936,0.01148,0.041,10.1,1.95,10.28652031,10.03936,2.02148,10.24085595,0.03936,0.01148,0.041,10,2.01,10.2000049
04/12/2019 19:30,10.10864,1.73252,10.25603375,0.00864,0.00252,0.009,10.1,1.73,10.24709227,10.07864,2.07252,10.28952494,0.00864,0.00252,0.009,10.07,2.07,10.28055446
04/12/2019 20:00,10.1,1.77,10.2539212,0,0,0,10.1,1.77,10.2539212,10.07,2.12,10.29073855,0,0,0,10.07,2.12,10.29073855
04/12/2019 20:30,9.91056,1.66308,10.04913104,0.01056,0.00308,0.011,9.9,1.66,10.03820701,9.92056,2.06308,10.13280858,0.01056,0.00308,0.011,9.91,2.06,10.12184272
04/12/2019 21:00,9.7996,2.0428,10.01025434,0.0096,0.0028,0.01,9.79,2.04,10.000285,9.6996,1.6228,9.834415082,0.0096,0.0028,0.01,9.69,1.62,9.824484719
04/12/2019 21:30,9.61192,1.85056,9.788441061,0.00192,0.00056,0.002,9.61,1.85,9.786449816,9.58192,1.95056,9.778439303,0.00192,0.00056,0.002,9.58,1.95,9.776446185
04/12/2019 22:00,9.26192,1.74056,9.424049618,0.00192,0.00056,0.002,9.26,1.74,9.422059223,9.23192,1.79056,9.403959379,0.00192,0.00056,0.002,9.23,1.79,9.401967879
04/12/2019 22:30,8.95,1.74,9.117570948,0,0,0,8.95,1.74,9.117570948,8.92,1.66,9.073147194,0,0,0,8.92,1.66,9.073147194
04/12/2019 23:00,8.72,1.59,8.863774591,0,0,0,8.72,1.59,8.863774591,8.7,1.62,8.849542361,0,0,0,8.7,1.62,8.849542361
04/12/2019 23:30,8.71208,1.66644,8.870025941,0.02208,0.00644,0.023,8.69,1.66,8.847129478,8.70208,1.68644,8.863987602,0.02208,0.00644,0.023,8.68,1.68,8.841085906
05/12/2019 00:00,8.55376,1.58568,8.699493732,0.05376,0.01568,0.056,8.5,1.57,8.643778109,8.54376,1.64568,8.700810169,0.05376,0.01568,0.056,8.49,1.63,8.645056391
05/12/2019 00:30,8.47552,1.58036,8.621599446,0.03552,0.01036,0.037,8.44,1.57,8.584783049,8.46552,1.64036,8.622981491,0.03552,0.01036,0.037,8.43,1.63,8.586139994
05/12/2019 01:00,8.4548,1.5914,8.603266647,0.0048,0.0014,0.005,8.45,1.59,8.598290528,8.4348,1.6514,8.594938801,0.0048,0.0014,0.005,8.43,1.65,8.589959255
05/12/2019 01:30,8.33,1.47,8.458711486,0,0,0,8.33,1.47,8.458711486,8.31,1.54,8.451490993,0,0,0,8.31,1.54,8.451490993
05/12/2019 02:00,8.26,1.07,8.329015548,0,0,0,8.26,1.07,8.329015548,8.31,1.63,8.46835285,0,0,0,8.31,1.63,8.46835285
05/12/2019 02:30,8.16,1.35,8.270918933,0,0,0,8.16,1.35,8.270918933,8.14,1.24,8.233905513,0,0,0,8.14,1.24,8.233905513
05/12/2019 03:00,8.1592,1.5656,8.308047183,0.0192,0.0056,0.02,8.14,1.56,8.288136099,8.0992,1.1656,8.182644071,0.0192,0.0056,0.02,8.08,1.16,8.162842642
05/12/2019 03:30,8.1496,1.1928,8.236428352,0.0096,0.0028,0.01,8.14,1.19,8.226524175,8.1696,1.6128,8.327273744,0.0096,0.0028,0.01,8.16,1.61,8.317313268
05/12/2019 04:00,8.17248,1.32364,8.278976519,0.01248,0.00364,0.013,8.16,1.32,8.266075248,8.20248,1.52364,8.34279072,0.01248,0.00364,0.013,8.19,1.52,8.329855941
05/12/2019 04:30,8.17648,1.27064,8.27462091,0.03648,0.01064,0.038,8.14,1.26,8.23694118,8.22648,1.58064,8.376956249,0.03648,0.01064,0.038,8.19,1.57,8.339124654
05/12/2019 05:00,8.24728,1.41504,8.367793353,0.01728,0.00504,0.018,8.23,1.41,8.349910179,8.20728,1.38504,8.323327508,0.01728,0.00504,0.018,8.19,1.38,8.305450018
05/12/2019 05:30,8.51288,1.43084,8.632289905,0.00288,0.00084,0.003,8.51,1.43,8.629310517,8.49288,1.40084,8.607634019,0.00288,0.00084,0.003,8.49,1.4,8.604655717
05/12/2019 06:00,8.98192,1.47056,9.101507216,0.00192,0.00056,0.002,8.98,1.47,9.099521965,8.96192,1.42056,9.073808506,0.00192,0.00056,0.002,8.96,1.42,9.071824513
05/12/2019 06:30,9.8848,1.6814,10.02678298,0.0048,0.0014,0.005,9.88,1.68,10.0218162,9.9548,2.2414,10.20401475,0.0048,0.0014,0.005,9.95,2.24,10.19902446
05/12/2019 07:00,10.18248,1.70364,10.32401512,0.01248,0.00364,0.013,10.17,1.7,10.31110566,10.28248,2.59364,10.60454447,0.01248,0.00364,0.013,10.27,2.59,10.59155324
05/12/2019 07:30,10.62192,2.32056,10.87245065,0.00192,0.00056,0.002,10.62,2.32,10.87045537,10.58192,2.41056,10.8530102,0.00192,0.00056,0.002,10.58,2.41,10.85101378
05/12/2019 08:00,10.97264,2.50952,11.25595483,0.03264,0.00952,0.034,10.94,2.5,11.22201408,10.93264,2.54952,11.2259819,0.03264,0.00952,0.034,10.9,2.54,11.19203288
05/12/2019 08:30,11.30128,2.51204,11.5771013,0.04128,0.01204,0.043,11.26,2.5,11.53419265,11.25128,2.55204,11.53707978,0.04128,0.01204,0.043,11.21,2.54,11.49415939
05/12/2019 09:00,11.38008,2.52044,11.65584997,0.07008,0.02044,0.073,11.31,2.5,11.58300911,11.33008,2.56044,11.6157895,0.07008,0.02044,0.073,11.26,2.54,11.54292857
05/12/2019 09:30,11.16296,2.54128,11.44857109,0.31296,0.09128,0.326,10.85,2.45,11.12317401,11.10296,2.56128,11.39455466,0.31296,0.09128,0.326,10.79,2.47,11.06910114
05/12/2019 10:00,11.23848,2.53664,11.52119678,0.46848,0.13664,0.488,10.77,2.4,11.03416966,11.17848,2.56664,11.4693529,0.46848,0.13664,0.488,10.71,2.43,10.98221289
05/12/2019 10:30,11.30912,2.47516,11.57681356,0.42912,0.12516,0.447,10.88,2.35,11.13089844,11.25912,2.50516,11.53445316,0.42912,0.12516,0.447,10.83,2.38,11.08843091
05/12/2019 11:00,11.42552,2.74036,11.7495566,0.51552,0.15036,0.537,10.91,2.59,11.21321542,11.37552,2.78036,11.71037391,0.51552,0.15036,0.537,10.86,2.63,11.17392053
05/12/2019 11:30,11.2676,2.6868,11.58351,0.5376,0.1568,0.56,10.73,2.53,11.02423694,11.2176,2.7368,11.54662825,0.5376,0.1568,0.56,10.68,2.58,10.98721075
05/12/2019 12:00,11.22896,2.55428,11.51581039,0.52896,0.15428,0.551,10.7,2.4,10.9658561,11.16896,2.57428,11.46178804,0.52896,0.15428,0.551,10.64,2.42,10.9117368
05/12/2019 12:30,11.12736,2.44548,11.39291504,0.32736,0.09548,0.341,10.8,2.35,11.0527146,11.06736,2.46548,11.33865287,0.32736,0.09548,0.341,10.74,2.37,10.99838625
05/12/2019 13:00,10.9292,2.4606,11.20276595,0.3792,0.1106,0.395,10.55,2.35,10.80856142,10.8792,2.4806,11.15842144,0.3792,0.1106,0.395,10.5,2.37,10.76414883
05/12/2019 13:30,11.09072,2.38896,11.34509586,0.51072,0.14896,0.532,10.58,2.24,10.81452727,11.12072,3.02896,11.52584105,0.51072,0.14896,0.532,10.61,2.88,10.99393014
05/12/2019 14:00,11.02848,2.55164,11.31981616,0.34848,0.10164,0.363,10.68,2.45,10.95741302,10.95848,2.52164,11.24486337,0.34848,0.10164,0.363,10.61,2.42,10.88248593
05/12/2019 14:30,10.87712,2.36416,11.13108225,0.35712,0.10416,0.372,10.52,2.26,10.76001859,10.81712,2.32416,11.06398684,0.35712,0.10416,0.372,10.46,2.22,10.69298836
05/12/2019 15:00,11.12968,2.45324,11.39684884,0.31968,0.09324,0.333,10.81,2.36,11.06461477,11.07968,2.45324,11.34802606,0.31968,0.09324,0.333,10.76,2.36,11.01577051
05/12/2019 15:30,11.0352,2.4836,11.31122929,0.3552,0.1036,0.37,10.68,2.38,10.94197423,10.9852,2.5136,11.26910839,0.3552,0.1036,0.37,10.63,2.41,10.89977064
05/12/2019 16:00,11.03504,2.40772,11.29465464,0.33504,0.09772,0.349,10.7,2.31,10.94651086,10.96504,2.42772,11.23057998,0.33504,0.09772,0.349,10.63,2.33,10.88236188
05/12/2019 16:30,10.99256,2.17408,11.20548969,0.32256,0.09408,0.336,10.67,2.08,10.87084633,10.88256,2.18408,11.09956385,0.32256,0.09408,0.336,10.56,2.09,10.76483627
05/12/2019 17:00,10.90128,2.16204,11.11360979,0.28128,0.08204,0.293,10.62,2.08,10.82177435,10.80128,2.22204,11.02747076,0.28128,0.08204,0.293,10.52,2.14,10.73545528
05/12/2019 17:30,10.58504,1.64772,10.71251852,0.09504,0.02772,0.099,10.49,1.62,10.61435349,10.54504,2.18772,10.76958622,0.09504,0.02772,0.099,10.45,2.16,10.67089968
05/12/2019 18:00,10.52408,1.75744,10.66981046,0.33408,0.09744,0.348,10.19,1.66,10.32432564,10.47408,2.31744,10.72738924,0.33408,0.09744,0.348,10.14,2.22,10.38017341
05/12/2019 18:30,10.33256,1.87408,10.50114146,0.32256,0.09408,0.336,10.01,1.78,10.16703005,10.24256,2.14408,10.4645647,0.32256,0.09408,0.336,9.92,2.05,10.12960513
05/12/2019 19:00,10.34696,2.57828,10.66335355,0.33696,0.09828,0.351,10.01,2.48,10.31263788,10.03696,1.32828,10.12447005,0.33696,0.09828,0.351,9.7,1.23,9.777673547
05/12/2019 19:30,10.28272,1.93996,10.46411847,0.34272,0.09996,0.357,9.94,1.84,10.10886739,10.26272,2.23996,10.50432495,0.34272,0.09996,0.357,9.92,2.14,10.14820181
05/12/2019 20:00,10.1568,1.9624,10.34464112,0.3168,0.0924,0.33,9.84,1.87,10.01611202,10.1468,2.3024,10.40473911,0.3168,0.0924,0.33,9.83,2.21,10.075366
05/12/2019 20:30,10.0464,2.1852,10.28130595,0.3264,0.0952,0.34,9.72,2.09,9.942157713,9.9664,1.8952,10.14499443,0.3264,0.0952,0.34,9.64,1.8,9.806610016
05/12/2019 21:00,9.87336,2.20848,10.11734262,0.30336,0.08848,0.316,9.57,2.12,9.802004897,9.79336,1.81848,9.960761497,0.30336,0.08848,0.316,9.49,1.73,9.646398292
05/12/2019 21:30,9.7216,2.0138,9.927985546,0.3216,0.0938,0.335,9.4,1.92,9.594081509,9.6716,1.8538,9.847660687,0.3216,0.0938,0.335,9.35,1.76,9.514205169
05/12/2019 22:00,9.3996,1.7628,9.563469245,0.2496,0.0728,0.26,9.15,1.69,9.304762222,9.5296,2.1428,9.767541554,0.2496,0.0728,0.26,9.28,2.07,9.508064998
05/12/2019 22:30,8.89072,1.02396,8.949491393,0.15072,0.04396,0.157,8.74,0.98,8.794771174,9.22072,2.58396,9.575934764,0.15072,0.04396,0.157,9.07,2.54,9.418943678
05/12/2019 23:00,8.73496,1.48228,8.859835224,0.14496,0.04228,0.151,8.59,1.44,8.709862226,8.87496,1.70228,9.036740131,0.14496,0.04228,0.151,8.73,1.66,8.886422227
05/12/2019 23:30,8.74864,1.85252,8.942624458,0.24864,0.07252,0.259,8.5,1.78,8.684376777,8.82864,1.77252,9.004816011,0.24864,0.07252,0.259,8.58,1.7,8.746793698
06/12/2019 00:00,8.67664,1.70652,8.842866741,0.29664,0.08652,0.309,8.38,1.62,8.535150848,8.75664,1.72652,8.925223549,0.29664,0.08652,0.309,8.46,1.64,8.617493835
06/12/2019 00:30,8.47864,1.54252,8.617813191,0.24864,0.07252,0.259,8.23,1.47,8.360251192,8.57864,1.68252,8.742078574,0.24864,0.07252,0.259,8.33,1.61,8.484161715
06/12/2019 01:00,8.28744,1.55092,8.431311559,0.27744,0.08092,0.289,8.01,1.47,8.143770625,8.35744,1.48092,8.487633793,0.27744,0.08092,0.289,8.08,1.4,8.200390235
06/12/2019 01:30,8.20824,1.45532,8.336255766,0.25824,0.07532,0.269,7.95,1.38,8.068884681,8.27824,1.39532,8.395008958,0.25824,0.07532,0.269,8.02,1.32,8.127902558
06/12/2019 02:00,7.93672,1.34196,8.049371466,0.24672,0.07196,0.257,7.69,1.27,7.794164484,8.00672,1.26196,8.105560326,0.24672,0.07196,0.257,7.76,1.19,7.850713343
06/12/2019 02:30,7.97776,1.32768,8.087483465,0.19776,0.05768,0.206,7.78,1.27,7.882975327,8.04776,1.26768,8.146990463,0.19776,0.05768,0.206,7.85,1.21,7.942707347
06/12/2019 03:00,8.04704,1.41872,8.171145526,0.16704,0.04872,0.174,7.88,1.37,7.998206049,8.11704,1.31872,8.223464039,0.16704,0.04872,0.174,7.95,1.27,8.050801202
06/12/2019 03:30,8.03168,1.37424,8.148399794,0.15168,0.04424,0.158,7.88,1.33,7.991451683,8.10168,1.28424,8.202834339,0.15168,0.04424,0.158,7.95,1.24,8.04612329
06/12/2019 04:00,8.148,1.549,8.293931818,0.168,0.049,0.175,7.98,1.5,8.119753691,8.218,1.459,8.346508551,0.168,0.049,0.175,8.05,1.41,8.172551621
06/12/2019 04:30,8.26128,1.50204,8.396717895,0.28128,0.08204,0.293,7.98,1.42,8.105356254,8.33128,1.40204,8.44842841,0.28128,0.08204,0.293,8.05,1.32,8.157505746
06/12/2019 05:00,8.27728,1.47504,8.40768144,0.25728,0.07504,0.268,8.02,1.4,8.141277541,8.33728,1.33504,8.443492737,0.25728,0.07504,0.268,8.08,1.26,8.177652475
06/12/2019 05:30,8.54808,1.61944,8.700129746,0.23808,0.06944,0.248,8.31,1.55,8.453318875,8.60808,1.48944,8.735987225,0.23808,0.06944,0.248,8.37,1.42,8.489599519
06/12/2019 06:00,8.56848,1.48664,8.696490557,0.22848,0.06664,0.238,8.34,1.42,8.460023641,8.65848,1.50664,8.788585779,0.22848,0.06664,0.238,8.43,1.44,8.552105004
06/12/2019 06:30,9.16136,1.59748,9.299594583,0.23136,0.06748,0.241,8.93,1.53,9.060121412,9.28136,1.81748,9.45763591,0.23136,0.06748,0.241,9.05,1.75,9.21764612
06/12/2019 07:00,9.60512,1.87316,9.78606451,0.28512,0.08316,0.297,9.32,1.79,9.490337191,9.74512,2.14316,9.978000732,0.28512,0.08316,0.297,9.46,2.06,9.681694067
06/12/2019 07:30,10.20544,2.41492,10.48727058,0.32544,0.09492,0.339,9.88,2.32,10.14873391,10.28544,2.12492,10.50264543,0.32544,0.09492,0.339,9.96,2.03,10.16476758
06/12/2019 08:00,10.47448,2.36464,10.73807495,0.32448,0.09464,0.338,10.15,2.27,10.40074036,10.55448,2.02464,10.74691654,0.32448,0.09464,0.338,10.23,1.93,10.41046589
06/12/2019 08:30,10.41352,2.10436,10.62401665,0.32352,0.09436,0.337,10.09,2.01,10.28825544,10.55352,2.16436,10.77317217,0.32352,0.09436,0.337,10.23,2.07,10.43732724
06/12/2019 09:00,10.40224,2.23232,10.63907184,0.28224,0.08232,0.294,10.12,2.15,10.34586391,10.57224,2.46232,10.85519592,0.28224,0.08232,0.294,10.29,2.38,10.56165233
06/12/2019 09:30,10.4168,2.5024,10.71315677,0.3168,0.0924,0.33,10.1,2.41,10.38354949,10.4968,2.1624,10.71721904,0.3168,0.0924,0.33,10.18,2.07,10.38832518
06/12/2019 10:00,10.47944,2.51192,10.77628901,0.34944,0.10192,0.364,10.13,2.41,10.41273259,10.55944,2.19192,10.78453923,0.34944,0.10192,0.364,10.21,2.09,10.42171771
06/12/2019 10:30,10.26112,2.26616,10.50838069,0.26112,0.07616,0.272,10,2.19,10.23699663,10.34112,1.92616,10.51897596,0.26112,0.07616,0.272,10.08,1.85,10.24836084
06/12/2019 11:00,10.35808,1.81444,10.5157983,0.35808,0.10444,0.373,10,1.71,10.14515155,10.59808,2.58444,10.90864931,0.35808,0.10444,0.373,10.24,2.48,10.53603341
06/12/2019 11:30,10.33312,1.90216,10.50673982,0.45312,0.13216,0.472,9.88,1.77,10.03729545,10.52312,2.42216,10.7982829,0.45312,0.13216,0.472,10.07,2.29,10.32710027
06/12/2019 12:00,10.38664,2.17652,10.61223491,0.53664,0.15652,0.559,9.85,2.02,10.05499378,10.54664,2.46652,10.83122044,0.53664,0.15652,0.559,10.01,2.31,10.27308133
06/12/2019 12:30,10.29704,2.02372,10.49402094,0.52704,0.15372,0.549,9.77,1.87,9.947351406,10.43704,2.13372,10.65291345,0.52704,0.15372,0.549,9.91,1.98,10.10586463
06/12/2019 13:00,10.10632,1.90976,10.28517803,0.61632,0.17976,0.642,9.49,1.73,9.646398292,10.26632,2.15976,10.49103854,0.61632,0.17976,0.642,9.65,1.98,9.851035479
