Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/12/2019 13:30,10.33168,2.38424,10.60321706,0.87168,0.25424,0.908,9.46,2.13,9.696829379,10.42168,2.07424,10.62609456,0.87168,0.25424,0.908,9.55,1.82,9.721877391
06/12/2019 14:00,10.1376,2.4468,10.42869906,0.7776,0.2268,0.81,9.36,2.22,9.619667354,10.2176,2.0168,10.41474109,0.7776,0.2268,0.81,9.44,1.79,9.608210031
06/12/2019 14:30,9.83152,2.13836,10.06138007,0.13152,0.03836,0.137,9.7,2.1,9.924716621,9.90152,1.70836,10.04781529,0.13152,0.03836,0.137,9.77,1.67,9.911700157
06/12/2019 15:00,9.9492,2.2206,10.19400044,0.1392,0.0406,0.145,9.81,2.18,10.04930346,10.0192,1.7906,10.17794758,0.1392,0.0406,0.145,9.88,1.75,10.03378792
06/12/2019 15:30,9.86072,2.27896,10.12064512,0.27072,0.07896,0.282,9.59,2.2,9.839110732,9.93072,1.84896,10.10137876,0.27072,0.07896,0.282,9.66,1.77,9.820819721
06/12/2019 16:00,9.7064,2.1602,9.943875753,0.2064,0.0602,0.215,9.5,2.1,9.729337079,9.7764,1.7302,9.928322567,0.2064,0.0602,0.215,9.57,1.67,9.714617851
06/12/2019 16:30,9.95216,2.21188,10.19499396,0.21216,0.06188,0.221,9.74,2.15,9.974472417,10.00216,1.77188,10.15789168,0.21216,0.06188,0.221,9.79,1.71,9.938219156
06/12/2019 17:00,9.88368,2.03024,10.09004484,0.10368,0.03024,0.108,9.78,2,9.98240452,9.93368,1.59024,10.06016211,0.10368,0.03024,0.108,9.83,1.56,9.953014619
06/12/2019 17:30,9.802,2.051,10.01428005,0.072,0.021,0.075,9.73,2.03,9.93950703,9.852,1.611,9.982846538,0.072,0.021,0.075,9.78,1.59,9.908405523
06/12/2019 18:00,9.8596,2.1228,10.0855338,0.2496,0.0728,0.26,9.61,2.05,9.826220026,9.8996,1.6928,10.0432889,0.2496,0.0728,0.26,9.65,1.62,9.785034492
06/12/2019 18:30,9.4788,2.0934,9.707212422,0.1488,0.0434,0.155,9.33,2.05,9.552559866,9.5188,1.6634,9.663045741,0.1488,0.0434,0.155,9.37,1.62,9.509011515
06/12/2019 19:00,9.37424,2.06332,9.598628287,0.11424,0.03332,0.119,9.26,2.03,9.479899788,9.41424,1.62332,9.553171337,0.11424,0.03332,0.119,9.3,1.59,9.434940381
06/12/2019 19:30,9.16016,1.72088,9.320405528,0.14016,0.04088,0.146,9.02,1.68,9.175118528,9.26016,1.46088,9.374685787,0.14016,0.04088,0.146,9.12,1.42,9.22988624
06/12/2019 20:00,9.27656,1.68608,9.428543429,0.22656,0.06608,0.236,9.05,1.62,9.193851206,9.38656,1.65608,9.531532385,0.22656,0.06608,0.236,9.16,1.59,9.296972626
06/12/2019 20:30,8.91752,1.33636,9.01709604,0.22752,0.06636,0.237,8.69,1.27,8.782311769,9.09752,1.85636,9.284984793,0.22752,0.06636,0.237,8.87,1.79,9.048812077
06/12/2019 21:00,8.83568,1.43124,8.950848507,0.17568,0.05124,0.183,8.66,1.38,8.769264507,8.99568,1.81124,9.176211037,0.17568,0.05124,0.183,8.82,1.76,8.993886813
06/12/2019 21:30,8.69264,1.64452,8.846831987,0.15264,0.04452,0.159,8.54,1.6,8.688590219,8.79264,1.51452,8.92212357,0.15264,0.04452,0.159,8.64,1.47,8.764159971
06/12/2019 22:00,8.47616,1.52388,8.612055422,0.11616,0.03388,0.121,8.36,1.49,8.491743048,8.55616,1.27388,8.65047075,0.11616,0.03388,0.121,8.44,1.24,8.53060373
06/12/2019 22:30,7.99968,1.44324,8.128826594,0.07968,0.02324,0.083,7.92,1.42,8.046291071,8.06968,1.19324,8.157423429,0.07968,0.02324,0.083,7.99,1.17,8.075208976
06/12/2019 23:00,7.68992,0.58456,7.712106068,0.04992,0.01456,0.052,7.64,0.57,7.661233582,7.94992,1.91456,8.177210282,0.04992,0.01456,0.052,7.9,1.9,8.125269226
06/12/2019 23:30,7.59992,0.43456,7.612333834,0.04992,0.01456,0.052,7.55,0.42,7.561673095,7.88992,2.05456,8.15303958,0.04992,0.01456,0.052,7.84,2.04,8.101061659
07/12/2019 00:00,7.52584,1.21212,7.62282773,0.07584,0.02212,0.079,7.45,1.19,7.544441663,7.57584,1.00212,7.641831992,0.07584,0.02212,0.079,7.5,0.98,7.563755681
07/12/2019 00:30,7.49112,1.35116,7.611997911,0.14112,0.04116,0.147,7.35,1.31,7.465828822,7.54112,1.09116,7.619653601,0.14112,0.04116,0.147,7.4,1.05,7.474122022
07/12/2019 01:00,7.5172,1.3646,7.640054254,0.1872,0.0546,0.195,7.33,1.31,7.44613994,7.5672,1.1446,7.653275443,0.1872,0.0546,0.195,7.38,1.09,7.460060321
07/12/2019 01:30,7.62952,1.46236,7.768402165,0.17952,0.05236,0.187,7.45,1.41,7.582255601,7.67952,1.23236,7.777772085,0.17952,0.05236,0.187,7.5,1.18,7.592259216
07/12/2019 02:00,7.48728,1.59004,7.654253001,0.13728,0.04004,0.143,7.35,1.55,7.511657607,7.53728,1.36004,7.659001149,0.13728,0.04004,0.143,7.4,1.32,7.516807833
07/12/2019 02:30,7.4804,1.5822,7.645897004,0.1104,0.0322,0.115,7.37,1.55,7.531228319,7.5304,1.3522,7.650841065,0.1104,0.0322,0.115,7.42,1.32,7.53649786
07/12/2019 03:00,7.44424,1.41332,7.577214699,0.11424,0.03332,0.119,7.33,1.38,7.458773358,7.49424,1.19332,7.588652436,0.11424,0.03332,0.119,7.38,1.16,7.470609078
07/12/2019 03:30,7.45024,1.41132,7.582736986,0.21024,0.06132,0.219,7.24,1.35,7.364787845,7.50024,1.17132,7.591152126,0.21024,0.06132,0.219,7.29,1.11,7.374021969
07/12/2019 04:00,7.384,1.392,7.514061485,0.144,0.042,0.15,7.24,1.35,7.364787845,7.434,1.152,7.522729558,0.144,0.042,0.15,7.29,1.11,7.374021969
07/12/2019 04:30,7.11912,0.81016,7.165070049,0.06912,0.02016,0.072,7.05,0.79,7.094124329,7.22912,1.29016,7.343343162,0.06912,0.02016,0.072,7.16,1.27,7.271760447
07/12/2019 05:00,6.95968,0.76324,7.001405645,0.07968,0.02324,0.083,6.88,0.74,6.919682074,7.04968,1.11324,7.137036598,0.07968,0.02324,0.083,6.97,1.09,7.054714736
07/12/2019 05:30,7.01272,0.81996,7.060494048,0.10272,0.02996,0.107,6.91,0.79,6.955012581,7.09272,1.13996,7.183744553,0.10272,0.02996,0.107,6.99,1.11,7.077584334
07/12/2019 06:00,6.84744,0.68592,6.881709148,0.15744,0.04592,0.164,6.69,0.64,6.720543133,6.92744,0.96592,6.994456834,0.15744,0.04592,0.164,6.77,0.92,6.832225113
07/12/2019 06:30,7.31264,0.71952,7.347952967,0.27264,0.07952,0.284,7.04,0.64,7.069031051,7.40264,1.02952,7.473887235,0.27264,0.07952,0.284,7.13,0.95,7.193010496
07/12/2019 07:00,7.58352,1.08936,7.661362855,0.20352,0.05936,0.212,7.38,1.03,7.451530044,7.67352,1.34936,7.791256741,0.20352,0.05936,0.212,7.47,1.29,7.580567261
07/12/2019 07:30,7.67184,0.87512,7.721590769,0.05184,0.01512,0.054,7.62,0.86,7.668376621,7.78184,1.20512,7.87460145,0.05184,0.01512,0.054,7.73,1.19,7.821061309
07/12/2019 08:00,7.8672,1.2996,7.973819411,0.0672,0.0196,0.07,7.8,1.28,7.904327928,7.9472,1.1096,8.02428813,0.0672,0.0196,0.07,7.88,1.09,7.955029855
07/12/2019 08:30,7.84832,1.30576,7.956201104,0.08832,0.02576,0.092,7.76,1.28,7.864858549,7.92832,1.17576,8.015027735,0.08832,0.02576,0.092,7.84,1.15,7.923894245
07/12/2019 09:00,7.90832,1.29576,8.013770598,0.32832,0.09576,0.342,7.58,1.2,7.674398999,7.98832,1.16576,8.072933345,0.32832,0.09576,0.342,7.66,1.07,7.734371338
07/12/2019 09:30,8.02472,1.32096,8.132715807,0.41472,0.12096,0.432,7.61,1.2,7.704031412,8.10472,1.14096,8.184636583,0.41472,0.12096,0.432,7.69,1.02,7.757351352
07/12/2019 10:00,8.24016,1.52088,8.379338446,0.86016,0.25088,0.896,7.38,1.27,7.488477816,8.32016,1.30088,8.421244041,0.86016,0.25088,0.896,7.46,1.05,7.533531708
07/12/2019 10:30,8.2932,1.5926,8.444734513,1.0032,0.2926,1.045,7.29,1.3,7.405005064,8.3632,1.3626,8.473475851,1.0032,0.2926,1.045,7.36,1.07,7.437371848
07/12/2019 11:00,8.3412,1.6066,8.49451476,1.0512,0.3066,1.095,7.29,1.3,7.405005064,8.4112,1.3566,8.519897241,1.0512,0.3066,1.095,7.36,1.05,7.434520832
07/12/2019 11:30,8.43944,1.57692,8.585500812,1.18944,0.34692,1.239,7.25,1.23,7.353597759,8.50944,1.39692,8.623337788,1.18944,0.34692,1.239,7.32,1.05,7.394923935
07/12/2019 12:00,8.28184,1.49512,8.415714919,1.01184,0.29512,1.054,7.27,1.2,7.368371598,8.36184,1.30512,8.463079014,1.01184,0.29512,1.054,7.35,1.01,7.419070023
07/12/2019 12:30,7.97432,1.37876,8.092636072,0.54432,0.15876,0.567,7.43,1.22,7.529495335,8.04432,1.18876,8.131680921,0.54432,0.15876,0.567,7.5,1.03,7.570396291
07/12/2019 13:00,7.91736,1.35048,8.03171125,0.44736,0.13048,0.466,7.47,1.22,7.568969547,7.98736,1.16048,8.071222559,0.44736,0.13048,0.466,7.54,1.03,7.610026281
07/12/2019 13:30,7.6752,1.0936,7.752719265,0.3552,0.1036,0.37,7.32,0.99,7.386643351,7.7952,1.1936,7.886052498,0.3552,0.1036,0.37,7.44,1.09,7.51942152
07/12/2019 14:00,7.65328,0.43304,7.665521404,0.35328,0.10304,0.368,7.3,0.33,7.307455097,7.94328,2.09304,8.214408901,0.35328,0.10304,0.368,7.59,1.99,7.846540639
07/12/2019 14:30,7.492,0.326,7.499089278,0.192,0.056,0.2,7.3,0.27,7.304991444,7.782,1.916,8.014398293,0.192,0.056,0.2,7.59,1.86,7.814582522
07/12/2019 15:00,7.45128,0.32204,7.458235944,0.28128,0.08204,0.293,7.17,0.24,7.174015612,7.75128,1.89204,7.978856873,0.28128,0.08204,0.293,7.47,1.81,7.686156387
07/12/2019 15:30,7.4924,0.8932,7.5454532,0.1824,0.0532,0.19,7.31,0.84,7.358104375,7.6524,1.3032,7.762574058,0.1824,0.0532,0.19,7.47,1.25,7.573862951
07/12/2019 16:00,7.53,1.075,7.606347678,0.12,0.035,0.125,7.41,1.04,7.482626544,7.75,1.505,7.894778338,0.12,0.035,0.125,7.63,1.47,7.770315309
07/12/2019 16:30,7.86536,1.12948,7.946043858,0.13536,0.03948,0.141,7.73,1.09,7.806471674,7.96536,1.03948,8.032899763,0.13536,0.03948,0.141,7.83,1,7.893598672
07/12/2019 17:00,7.94768,1.07724,8.020353072,0.12768,0.03724,0.133,7.82,1.04,7.888852895,8.07768,1.25724,8.174935266,0.12768,0.03724,0.133,7.95,1.22,8.043065336
07/12/2019 17:30,8.17104,1.60072,8.326355697,0.07104,0.02072,0.074,8.1,1.58,8.252660177,8.15104,0.62072,8.174640445,0.07104,0.02072,0.074,8.08,0.6,8.102246602
07/12/2019 18:00,7.8744,0.8792,7.923330613,0.1344,0.0392,0.14,7.74,0.84,7.785447964,8.0144,1.1792,8.100686391,0.1344,0.0392,0.14,7.88,1.14,7.962034916
07/12/2019 18:30,7.9128,0.8604,7.959440433,0.1728,0.0504,0.18,7.74,0.81,7.782268307,8.0828,1.3004,8.186739033,0.1728,0.0504,0.18,7.91,1.25,8.00815834
07/12/2019 19:00,7.81704,0.86372,7.864612298,0.28704,0.08372,0.299,7.53,0.78,7.570290615,7.97704,1.20372,8.067348325,0.28704,0.08372,0.299,7.69,1.12,7.771132479
07/12/2019 19:30,7.7268,0.6924,7.757761017,0.3168,0.0924,0.33,7.41,0.6,7.434251812,7.9768,1.5724,8.130300117,0.3168,0.0924,0.33,7.66,1.48,7.801666489
07/12/2019 20:00,7.8376,1.1668,7.923976022,0.2976,0.0868,0.31,7.54,1.08,7.616954772,7.9176,0.9868,7.978857312,0.2976,0.0868,0.31,7.62,0.9,7.672965528
07/12/2019 20:30,7.60416,1.04288,7.675340253,0.28416,0.08288,0.296,7.32,0.96,7.382682439,7.72416,1.05288,7.795588753,0.28416,0.08288,0.296,7.44,0.97,7.50296608
07/12/2019 21:00,7.54032,0.95176,7.600149525,0.28032,0.08176,0.292,7.26,0.87,7.311942286,7.62032,0.84176,7.666670516,0.28032,0.08176,0.292,7.34,0.76,7.379241153
07/12/2019 21:30,7.5624,0.9182,7.617938369,0.3024,0.0882,0.315,7.26,0.83,7.30729088,7.6424,0.8282,7.687144658,0.3024,0.0882,0.315,7.34,0.74,7.377208144
07/12/2019 22:00,7.476,0.818,7.520618326,0.336,0.098,0.35,7.14,0.72,7.176210699,7.586,1.158,7.673875162,0.336,0.098,0.35,7.25,1.06,7.327079909
07/12/2019 22:30,7.45176,0.75968,7.490383221,0.34176,0.09968,0.356,7.11,0.66,7.140567204,7.56176,1.18968,7.654773204,0.34176,0.09968,0.356,7.22,1.09,7.301814843
07/12/2019 23:00,7.33176,0.77968,7.373100135,0.34176,0.09968,0.356,6.99,0.68,7.022997935,7.44176,1.21968,7.541048415,0.34176,0.09968,0.356,7.1,1.12,7.187795211
07/12/2019 23:30,7.13176,0.70968,7.166983075,0.34176,0.09968,0.356,6.79,0.61,6.817345524,7.23176,1.14968,7.322575831,0.34176,0.09968,0.356,6.89,1.05,6.969548048
08/12/2019 00:00,7.14888,0.73884,7.186958314,0.33888,0.09884,0.353,6.81,0.64,6.84000731,7.24888,1.16884,7.342509666,0.33888,0.09884,0.353,6.91,1.07,6.992352966
08/12/2019 00:30,7.0408,0.7794,7.083807521,0.3408,0.0994,0.355,6.7,0.68,6.734419054,7.1408,1.2094,7.242490801,0.3408,0.0994,0.355,6.8,1.11,6.89
08/12/2019 01:00,6.96272,0.67996,6.995842723,0.34272,0.09996,0.357,6.62,0.58,6.645359283,7.05272,1.11996,7.141090239,0.34272,0.09996,0.357,6.71,1.02,6.787083321
08/12/2019 01:30,6.88176,0.65968,6.913305895,0.34176,0.09968,0.356,6.54,0.56,6.563931749,6.97176,1.08968,7.056404183,0.34176,0.09968,0.356,6.63,0.99,6.703506545
08/12/2019 02:00,6.84984,0.84912,6.902268671,0.33984,0.09912,0.354,6.51,0.75,6.553060354,6.92984,1.22912,7.037998181,0.33984,0.09912,0.354,6.59,1.13,6.686179776
08/12/2019 02:30,6.84792,1.00856,6.921791791,0.33792,0.09856,0.352,6.51,0.91,6.573294456,6.88792,0.85856,6.941222313,0.33792,0.09856,0.352,6.55,0.76,6.593944191
08/12/2019 03:00,6.86888,0.98884,6.93969142,0.33888,0.09884,0.353,6.53,0.89,6.590371765,6.92888,0.88884,6.985657779,0.33888,0.09884,0.353,6.59,0.79,6.637183137
08/12/2019 03:30,6.9164,0.9552,6.982048124,0.3264,0.0952,0.34,6.59,0.86,6.645878422,6.9664,0.8552,7.018696175,0.3264,0.0952,0.34,6.64,0.76,6.683352452
08/12/2019 04:00,6.8864,0.8252,6.935665794,0.3264,0.0952,0.34,6.56,0.73,6.600492406,6.9364,0.7552,6.977390056,0.3264,0.0952,0.34,6.61,0.66,6.642868356
08/12/2019 04:30,6.88544,0.89492,6.943354074,0.32544,0.09492,0.339,6.56,0.8,6.608600457,6.95544,0.82492,7.004187219,0.32544,0.09492,0.339,6.63,0.73,6.670067466
08/12/2019 05:00,6.99696,1.02828,7.072114889,0.33696,0.09828,0.351,6.66,0.93,6.724618948,7.04696,0.95828,7.111817335,0.33696,0.09828,0.351,6.71,0.86,6.764887287
08/12/2019 05:30,6.90856,1.01708,6.983026063,0.29856,0.08708,0.311,6.61,0.93,6.675102995,6.96856,0.91708,7.028645972,0.29856,0.08708,0.311,6.67,0.83,6.721443297
08/12/2019 06:00,6.99432,1.01876,7.068124518,0.30432,0.08876,0.317,6.69,0.93,6.754331943,7.04432,0.91876,7.103982278,0.30432,0.08876,0.317,6.74,0.83,6.790913046
08/12/2019 06:30,7.23776,1.05268,7.313911744,0.31776,0.09268,0.331,6.92,0.96,6.986272253,7.38776,1.45268,7.529228181,0.31776,0.09268,0.331,7.07,1.36,7.199618045
08/12/2019 07:00,7.54024,1.00632,7.60709532,0.33024,0.09632,0.344,7.21,0.91,7.267200286,7.63024,1.39632,7.756949916,0.33024,0.09632,0.344,7.3,1.3,7.414849965
08/12/2019 07:30,7.7116,1.0038,7.776656672,0.3216,0.0938,0.335,7.39,0.91,7.445817618,7.8116,1.3938,7.934971519,0.3216,0.0938,0.335,7.49,1.3,7.601980005
08/12/2019 08:00,7.7688,0.9884,7.831423115,0.2688,0.0784,0.28,7.5,0.91,7.555004964,7.8788,1.3784,7.998467103,0.2688,0.0784,0.28,7.61,1.3,7.720239634
08/12/2019 08:30,7.73128,1.07204,7.805252091,0.28128,0.08204,0.293,7.45,0.99,7.515490669,7.83128,1.38204,7.952294072,0.28128,0.08204,0.293,7.55,1.3,7.661103054
08/12/2019 09:00,7.92072,1.69396,8.09983369,0.39072,0.11396,0.407,7.53,1.58,7.693978165,7.94072,1.04396,8.009050293,0.39072,0.11396,0.407,7.55,0.93,7.607062508
08/12/2019 09:30,8.09464,1.24552,8.189903345,0.70464,0.20552,0.734,7.39,1.04,7.462821182,8.25464,1.77552,8.443432525,0.70464,0.20552,0.734,7.55,1.57,7.711510877
08/12/2019 10:00,8.23544,1.39992,8.353576958,0.92544,0.26992,0.964,7.31,1.13,7.396823643,8.35544,1.73992,8.53467628,0.92544,0.26992,0.964,7.43,1.47,7.574021389
08/12/2019 10:30,8.28224,1.54732,8.425538475,1.12224,0.32732,1.169,7.16,1.22,7.263194889,8.39224,1.67732,8.558217957,1.12224,0.32732,1.169,7.27,1.35,7.394281574
08/12/2019 11:00,8.32224,1.53232,8.462132308,1.00224,0.29232,1.044,7.32,1.24,7.424284477,8.42224,1.59232,8.571441512,1.00224,0.29232,1.044,7.42,1.3,7.533020642
08/12/2019 11:30,8.46224,1.67232,8.625900533,1.48224,0.43232,1.544,6.98,1.24,7.089287693,8.56224,1.73232,8.735724721,1.48224,0.43232,1.544,7.08,1.3,7.198360925
08/12/2019 12:00,8.64008,1.87544,8.841281446,1.87008,0.54544,1.948,6.77,1.33,6.899405772,8.73008,1.94544,8.944217886,1.87008,0.54544,1.948,6.86,1.4,7.00139986
08/12/2019 12:30,8.60272,1.80996,8.791060607,1.78272,0.51996,1.857,6.82,1.29,6.940929333,8.69272,1.87996,8.893684872,1.78272,0.51996,1.857,6.91,1.36,7.042563454
08/12/2019 13:00,8.49976,1.75368,8.678785261,1.58976,0.46368,1.656,6.91,1.29,7.029381196,8.58976,1.76368,8.768953415,1.58976,0.46368,1.656,7,1.3,7.119691005
08/12/2019 13:30,8.168,1.514,8.307130672,1.008,0.294,1.05,7.16,1.22,7.263194889,8.268,1.524,8.407282557,1.008,0.294,1.05,7.26,1.23,7.363457069
08/12/2019 14:00,8.2496,1.6478,8.412558767,1.0896,0.3178,1.135,7.16,1.33,7.282478974,8.3496,1.6678,8.514539154,1.0896,0.3178,1.135,7.26,1.35,7.384449878
08/12/2019 14:30,7.95208,1.44144,8.081666016,0.62208,0.18144,0.648,7.33,1.26,7.437506303,8.05208,1.45144,8.18185006,0.62208,0.18144,0.648,7.43,1.27,7.537758287
08/12/2019 15:00,8.00632,1.58476,8.161655727,0.73632,0.21476,0.767,7.27,1.37,7.397959178,8.08632,1.51476,8.226972043,0.73632,0.21476,0.767,7.35,1.3,7.464080653
08/12/2019 15:30,7.89456,1.40008,8.01774916,0.51456,0.15008,0.536,7.38,1.25,7.48511189,7.97456,1.30008,8.079840048,0.51456,0.15008,0.536,7.46,1.15,7.548118971
08/12/2019 16:00,7.95544,1.26492,8.055373871,0.32544,0.09492,0.339,7.63,1.17,7.719183895,8.05544,1.22492,8.148039187,0.32544,0.09492,0.339,7.73,1.13,7.812157192
08/12/2019 16:30,8.16704,1.28372,8.267313917,0.28704,0.08372,0.299,7.88,1.2,7.970846881,8.27704,1.25372,8.371451786,0.28704,0.08372,0.299,7.99,1.17,8.075208976
08/12/2019 17:00,8.25896,1.28428,8.358217238,0.28896,0.08428,0.301,7.97,1.2,8.059832504,8.37896,1.31428,8.481409234,0.28896,0.08428,0.301,8.09,1.23,8.182970121
08/12/2019 17:30,8.07744,1.20092,8.166225921,0.27744,0.08092,0.289,7.8,1.12,7.88,8.19744,1.22092,8.287862704,0.27744,0.08092,0.289,7.92,1.14,8.001624835
08/12/2019 18:00,7.94536,1.06448,8.016349743,0.25536,0.07448,0.266,7.69,0.99,7.753463742,8.05536,1.08448,8.128033071,0.25536,0.07448,0.266,7.8,1.01,7.865119198
08/12/2019 18:30,7.94952,1.11736,8.027662275,0.29952,0.08736,0.312,7.65,1.03,7.719028436,8.05952,1.12736,8.137985205,0.29952,0.08736,0.312,7.76,1.04,7.829380563
08/12/2019 19:00,7.87856,1.13708,7.960192121,0.29856,0.08708,0.311,7.58,1.05,7.652378715,7.99856,1.14708,8.080393221,0.29856,0.08708,0.311,7.7,1.06,7.772618606
08/12/2019 19:30,7.89584,1.29212,8.000866416,0.31584,0.09212,0.329,7.58,1.2,7.674398999,8.01584,1.34212,8.127421301,0.31584,0.09212,0.329,7.7,1.25,7.800801241
08/12/2019 20:00,7.89776,1.34268,8.01107999,0.31776,0.09268,0.331,7.58,1.25,7.682375935,8.01776,1.34268,8.12940742,0.31776,0.09268,0.331,7.7,1.25,7.800801241
08/12/2019 20:30,7.76984,1.28912,7.876055104,0.33984,0.09912,0.354,7.43,1.19,7.524692685,7.86984,1.29912,7.97634593,0.33984,0.09912,0.354,7.53,1.2,7.625018033
08/12/2019 21:00,7.7384,0.8312,7.782912565,0.2784,0.0812,0.29,7.46,0.75,7.497606285,7.9484,1.7812,8.145534728,0.2784,0.0812,0.29,7.67,1.7,7.856137728
08/12/2019 21:30,7.6776,0.9568,7.736989595,0.2976,0.0868,0.31,7.38,0.87,7.431103552,7.8176,1.5468,7.969156794,0.2976,0.0868,0.31,7.52,1.46,7.660417743
08/12/2019 22:00,7.76392,1.29156,7.870615033,0.31392,0.09156,0.327,7.45,1.2,7.546025444,7.83392,1.36156,7.951361405,0.31392,0.09156,0.327,7.52,1.27,7.62648674
08/12/2019 22:30,7.75896,1.33428,7.872849764,0.28896,0.08428,0.301,7.47,1.25,7.573862951,7.84896,1.32428,7.959892625,0.28896,0.08428,0.301,7.56,1.24,7.661018209
08/12/2019 23:00,7.63952,0.78736,7.679987083,0.29952,0.08736,0.312,7.34,0.7,7.373303195,7.85952,1.93736,8.09477723,0.29952,0.08736,0.312,7.56,1.85,7.783064949
08/12/2019 23:30,7.47528,0.65904,7.504275102,0.30528,0.08904,0.318,7.17,0.57,7.192621219,7.71528,2.06904,7.987895342,0.30528,0.08904,0.318,7.41,1.98,7.669973924
09/12/2019 00:00,7.5684,1.3062,7.680288862,0.1584,0.0462,0.165,7.41,1.26,7.516362152,7.6584,1.4262,7.790066559,0.1584,0.0462,0.165,7.5,1.38,7.625903225
09/12/2019 00:30,7.28032,1.17676,7.374810059,0.16032,0.04676,0.167,7.12,1.13,7.209112289,7.36032,1.27676,7.470236047,0.16032,0.04676,0.167,7.2,1.23,7.304306949
09/12/2019 01:00,7.38536,1.20948,7.483741324,0.13536,0.03948,0.141,7.25,1.17,7.343800106,7.46536,1.32948,7.582817221,0.13536,0.03948,0.141,7.33,1.29,7.442647378
09/12/2019 01:30,7.26976,0.57368,7.292360331,0.14976,0.04368,0.156,7.12,0.53,7.139698873,7.54976,2.11368,7.840058622,0.14976,0.04368,0.156,7.4,2.07,7.684067933
09/12/2019 02:00,7.25848,0.96164,7.321904356,0.10848,0.03164,0.113,7.15,0.93,7.210228845,7.42848,1.64164,7.607712994,0.10848,0.03164,0.113,7.32,1.61,7.494964977
09/12/2019 02:30,7.09208,0.53644,7.112339039,0.02208,0.00644,0.023,7.07,0.53,7.089837798,7.34208,1.96644,7.60085686,0.02208,0.00644,0.023,7.32,1.96,7.577862495
09/12/2019 03:00,7.1008,0.5294,7.120507356,0.1008,0.0294,0.105,7,0.5,7.017834424,7.3508,1.9894,7.615246089,0.1008,0.0294,0.105,7.25,1.96,7.510266307
09/12/2019 03:30,7.10528,0.47904,7.121410197,0.06528,0.01904,0.068,7.04,0.46,7.055012403,7.35528,1.91904,7.601503693,0.06528,0.01904,0.068,7.29,1.9,7.533531708
09/12/2019 04:00,7.09568,0.45624,7.110332594,0.05568,0.01624,0.058,7.04,0.44,7.053736598,7.34568,1.89624,7.586484087,0.05568,0.01624,0.058,7.29,1.88,7.528512469
09/12/2019 04:30,7.3936,0.6148,7.419117198,0.1536,0.0448,0.16,7.24,0.57,7.262403184,7.6436,2.0548,7.914974668,0.1536,0.0448,0.16,7.49,2.01,7.755011283
09/12/2019 05:00,7.53856,0.70708,7.571647707,0.29856,0.08708,0.311,7.24,0.62,7.266498469,7.78856,2.14708,8.079085307,0.29856,0.08708,0.311,7.49,2.06,7.768120751
09/12/2019 05:30,7.75832,1.27576,7.862511863,0.32832,0.09576,0.342,7.43,1.18,7.523117705,7.87832,1.65576,8.050432734,0.32832,0.09576,0.342,7.55,1.56,7.709481176
09/12/2019 06:00,8.22272,1.48996,8.356620429,0.34272,0.09996,0.357,7.88,1.39,8.001656079,8.30272,1.54996,8.446155066,0.34272,0.09996,0.357,7.96,1.45,8.090988815
09/12/2019 06:30,9.12888,1.96884,9.338778346,0.33888,0.09884,0.353,8.79,1.87,8.986712413,9.22888,2.04884,9.453569241,0.33888,0.09884,0.353,8.89,1.95,9.101351548
09/12/2019 07:00,9.52272,2.12996,9.758018539,0.34272,0.09996,0.357,9.18,2.03,9.40177111,9.64272,2.20996,9.892723194,0.34272,0.09996,0.357,9.3,2.11,9.536356747
09/12/2019 07:30,9.99792,2.37856,10.2769622,0.33792,0.09856,0.352,9.66,2.28,9.925421905,10.09792,2.23856,10.34307204,0.33792,0.09856,0.352,9.76,2.14,9.991856684
09/12/2019 08:00,10.426,2.448,10.70953687,0.336,0.098,0.35,10.09,2.35,10.36004826,10.496,2.468,10.78225579,0.336,0.098,0.35,10.16,2.37,10.4327609
09/12/2019 08:30,10.72768,2.64724,11.04947953,0.36768,0.10724,0.383,10.36,2.54,10.66682708,10.77768,2.67724,11.105224,0.36768,0.10724,0.383,10.41,2.57,10.72254634
09/12/2019 09:00,10.8608,2.6894,11.18882697,0.5808,0.1694,0.605,10.28,2.52,10.58436583,10.9108,2.7194,11.24458505,0.5808,0.1694,0.605,10.33,2.55,10.64008459
09/12/2019 09:30,10.8648,2.8364,11.22893779,0.8448,0.2464,0.88,10.02,2.59,10.34932365,10.9148,2.8564,11.28237032,0.8448,0.2464,0.88,10.07,2.61,10.40274002
09/12/2019 10:00,10.9416,2.8338,11.30261178,1.0416,0.3038,1.085,9.9,2.53,10.2181652,10.9816,2.8638,11.34887171,1.0416,0.3038,1.085,9.94,2.56,10.26436554
09/12/2019 10:30,11.25392,2.97156,11.6396256,1.27392,0.37156,1.327,9.98,2.6,10.31311786,11.30392,3.00156,11.69563892,1.27392,0.37156,1.327,10.03,2.63,10.36907903
09/12/2019 11:00,11.25584,3.14212,11.68618211,1.51584,0.44212,1.579,9.74,2.7,10.10730429,11.30584,3.17212,11.74241727,1.51584,0.44212,1.579,9.79,2.73,10.16351317
09/12/2019 11:30,11.36112,3.27616,11.8240548,1.70112,0.49616,1.772,9.66,2.78,10.05206446,11.41112,3.30616,11.88041892,1.70112,0.49616,1.772,9.71,2.81,10.10842223
09/12/2019 12:00,11.57392,3.32656,12.0424925,1.87392,0.54656,1.952,9.7,2.78,10.09051039,11.62392,3.35656,12.09884338,1.87392,0.54656,1.952,9.75,2.81,10.14685173
09/12/2019 12:30,11.57,3.245,12.01644394,1.8,0.525,1.875,9.77,2.72,10.141563,11.62,3.275,12.0726975,1.8,0.525,1.875,9.82,2.75,10.19778898
09/12/2019 13:00,11.2384,3.0762,11.65180849,1.5984,0.4662,1.665,9.64,2.61,9.987076649,11.2884,3.1062,11.70796537,1.5984,0.4662,1.665,9.69,2.64,10.04319172
09/12/2019 13:30,11.13712,3.02416,11.54040665,1.31712,0.38416,1.372,9.82,2.64,10.1686774,11.18712,3.05416,11.59653169,1.31712,0.38416,1.372,9.87,2.67,10.22476406
09/12/2019 14:00,11.34808,3.01944,11.7429101,1.19808,0.34944,1.248,10.15,2.67,10.49530371,11.39808,3.04944,11.79895385,1.19808,0.34944,1.248,10.2,2.7,10.55130324
09/12/2019 14:30,11.33768,2.95224,11.71574619,0.96768,0.28224,1.008,10.37,2.67,10.7082118,11.38768,2.98224,11.77170384,0.96768,0.28224,1.008,10.42,2.7,10.7641256
09/12/2019 15:00,11.0416,2.7738,11.38467817,0.5616,0.1638,0.585,10.48,2.61,10.80011574,11.0916,2.8138,11.44294809,0.5616,0.1638,0.585,10.53,2.65,10.85833321
09/12/2019 15:30,10.694,2.557,10.99544838,0.264,0.077,0.275,10.43,2.48,10.72078822,10.744,2.577,11.04873138,0.264,0.077,0.275,10.48,2.5,10.77406144
09/12/2019 16:00,10.73584,2.43212,11.00788209,0.07584,0.02212,0.079,10.66,2.41,10.92903015,10.77584,2.46212,11.05354073,0.07584,0.02212,0.079,10.7,2.44,10.97467995
09/12/2019 16:30,10.87248,2.41364,11.13716658,0.01248,0.00364,0.013,10.86,2.41,11.12419435,10.94248,2.54364,11.23423219,0.01248,0.00364,0.013,10.93,2.54,11.22125216
09/12/2019 17:00,10.64728,1.85504,10.80767065,0.01728,0.00504,0.018,10.63,1.85,10.7897822,10.86728,2.96504,11.26451228,0.01728,0.00504,0.018,10.85,2.96,11.24651502
09/12/2019 17:30,10.58672,2.09196,10.79142887,0.00672,0.00196,0.007,10.58,2.09,10.78445641,10.67672,2.39196,10.9413812,0.00672,0.00196,0.007,10.67,2.39,10.93439527
09/12/2019 18:00,10.41288,2.15084,10.63269404,0.00288,0.00084,0.003,10.41,2.15,10.62970366,10.46288,2.17084,10.68571028,0.00288,0.00084,0.003,10.46,2.17,10.68271969
09/12/2019 18:30,10.17,2.15,10.39477753,0,0,0,10.17,2.15,10.39477753,10.21,2.17,10.43805537,0,0,0,10.21,2.17,10.43805537
09/12/2019 19:00,9.97,2.09,10.18670702,0,0,0,9.97,2.09,10.18670702,10.01,2.11,10.22996579,0,0,0,10.01,2.11,10.22996579
09/12/2019 19:30,9.79,2.03,9.998249847,0,0,0,9.79,2.03,9.998249847,9.84,2.05,10.05127355,0,0,0,9.84,2.05,10.05127355
09/12/2019 20:00,9.86,2.03,10.06680188,0,0,0,9.86,2.03,10.06680188,9.91,2.05,10.11981225,0,0,0,9.91,2.05,10.11981225
09/12/2019 20:30,9.84,2.08,10.05743506,0,0,0,9.84,2.08,10.05743506,9.89,2.1,10.11049455,0,0,0,9.89,2.1,10.11049455
09/12/2019 21:00,9.74096,2.13028,9.971178195,0.00096,0.00028,0.001,9.74,2.13,9.97018054,9.79096,2.15028,10.02430056,0.00096,0.00028,0.001,9.79,2.15,10.02330285
09/12/2019 21:30,9.43,2.1,9.660998913,0,0,0,9.43,2.1,9.660998913,9.48,2.2,9.731926839,0,0,0,9.48,2.2,9.731926839
09/12/2019 22:00,9.1,1.92,9.30034408,0,0,0,9.1,1.92,9.30034408,9.14,1.94,9.343618143,0,0,0,9.14,1.94,9.343618143
09/12/2019 22:30,8.79,1.86,8.984636887,0,0,0,8.79,1.86,8.984636887,8.84,1.88,9.037698822,0,0,0,8.84,1.88,9.037698822
09/12/2019 23:00,8.58,1.47,8.705015796,0,0,0,8.58,1.47,8.705015796,8.7,2.04,8.935972247,0,0,0,8.7,2.04,8.935972247
09/12/2019 23:30,8.47096,1.27028,8.565674206,0.00096,0.00028,0.001,8.47,1.27,8.564683298,8.65096,2.38028,8.972449041,0.00096,0.00028,0.001,8.65,2.38,8.971449158
10/12/2019 00:00,8.3396,1.8028,8.53223394,0.0096,0.0028,0.01,8.33,1.8,8.52225909,8.3796,1.8228,8.575563888,0.0096,0.0028,0.01,8.37,1.82,8.565588129
10/12/2019 00:30,8.38864,1.77252,8.573861919,0.00864,0.00252,0.009,8.38,1.77,8.564887623,8.42864,1.79252,8.617139908,0.00864,0.00252,0.009,8.42,1.79,8.608164729
10/12/2019 01:00,8.56864,1.79252,8.75412585,0.00864,0.00252,0.009,8.56,1.79,8.745152943,8.60864,1.81252,8.79738094,0.00864,0.00252,0.009,8.6,1.81,8.788407137
10/12/2019 01:30,8.47,1.72,8.642875679,0,0,0,8.47,1.72,8.642875679,8.51,1.74,8.68606355,0,0,0,8.51,1.74,8.68606355
10/12/2019 02:00,8.33672,1.62196,8.493035653,0.00672,0.00196,0.007,8.33,1.62,8.486065048,8.39672,1.77196,8.581651881,0.00672,0.00196,0.007,8.39,1.77,8.574672005
10/12/2019 02:30,8.18568,1.54624,8.330439076,0.05568,0.01624,0.058,8.13,1.53,8.272714186,8.22568,1.56624,8.373465185,0.05568,0.01624,0.058,8.17,1.55,8.315732078
10/12/2019 03:00,8.2776,1.5968,8.430209487,0.0576,0.0168,0.06,8.22,1.58,8.37047191,8.3176,1.6168,8.473282245,0.0576,0.0168,0.06,8.26,1.6,8.413536712
10/12/2019 03:30,8.43368,1.59024,8.582296989,0.10368,0.03024,0.108,8.33,1.56,8.474815632,8.47368,1.61024,8.625318869,0.10368,0.03024,0.108,8.37,1.58,8.517822492
10/12/2019 04:00,8.47104,1.64572,8.62942136,0.19104,0.05572,0.199,8.28,1.59,8.431281041,8.51104,1.66572,8.672509729,0.19104,0.05572,0.199,8.32,1.61,8.474343632
10/12/2019 04:30,8.50728,1.60004,8.65643928,0.13728,0.04004,0.143,8.37,1.56,8.514135305,8.54728,1.62004,8.699455443,0.13728,0.04004,0.143,8.41,1.58,8.557131529
10/12/2019 05:00,8.50248,1.59864,8.651463229,0.13248,0.03864,0.138,8.37,1.56,8.514135305,8.54248,1.61864,8.694478708,0.13248,0.03864,0.138,8.41,1.58,8.557131529
10/12/2019 05:30,8.85992,1.75456,9.031980027,0.28992,0.08456,0.302,8.57,1.67,8.73119694,8.90992,1.76456,9.082970131,0.28992,0.08456,0.302,8.62,1.68,8.782186516
10/12/2019 06:00,9.1612,1.7966,9.335703348,0.3312,0.0966,0.345,8.83,1.7,8.992157694,9.2012,1.8066,9.376880345,0.3312,0.0966,0.345,8.87,1.71,9.033327183
10/12/2019 06:30,9.53416,2.06288,9.754777332,0.28416,0.08288,0.296,9.25,1.98,9.459540158,9.59416,2.21288,9.846052204,0.28416,0.08288,0.296,9.31,2.13,9.550549722
10/12/2019 07:00,10.1668,1.7424,10.3150269,0.3168,0.0924,0.33,9.85,1.65,9.987241861,10.4168,3.1124,10.87183315,0.3168,0.0924,0.33,10.1,3.02,10.54184045
10/12/2019 07:30,10.88264,2.74952,11.22460305,0.27264,0.07952,0.284,10.61,2.67,10.94079522,10.93264,2.77952,11.28044098,0.27264,0.07952,0.284,10.66,2.7,10.99661766
10/12/2019 08:00,11.32088,2.82484,11.66799233,0.29088,0.08484,0.303,11.03,2.74,11.36523207,11.37088,2.85484,11.72378025,0.29088,0.08484,0.303,11.08,2.77,11.42100258
10/12/2019 08:30,11.26696,2.72828,11.5925795,0.33696,0.09828,0.351,10.93,2.63,11.24196602,11.31696,2.75828,11.64824846,0.33696,0.09828,0.351,10.98,2.66,11.29761037
10/12/2019 09:00,11.31904,2.79472,11.65895048,0.35904,0.10472,0.374,10.96,2.69,11.28528688,11.36904,2.82472,11.71469648,0.35904,0.10472,0.374,11.01,2.72,11.34100966
10/12/2019 09:30,11.51344,2.92892,11.88014617,0.37344,0.10892,0.389,11.14,2.82,11.49138808,11.57344,3.03892,11.96576568,0.37344,0.10892,0.389,11.2,2.93,11.57691237
10/12/2019 10:00,11.7336,3.0548,12.12473389,0.3936,0.1148,0.41,11.34,2.94,11.71491357,11.7836,3.0848,12.18069046,0.3936,0.1148,0.41,11.39,2.97,11.77085383
10/12/2019 10:30,11.574,2.662,11.87618289,0.384,0.112,0.4,11.19,2.55,11.4768724,11.704,3.172,12.12621953,0.384,0.112,0.4,11.32,3.06,11.72629524
10/12/2019 11:00,11.92128,2.82704,12.25190075,0.40128,0.11704,0.418,11.52,2.71,11.83446239,12.03128,3.21704,12.45395699,0.40128,0.11704,0.418,11.63,3.1,12.03606663
10/12/2019 11:30,11.74184,3.03012,12.12651779,0.41184,0.12012,0.429,11.33,2.91,11.69773482,11.79184,3.06012,12.18243921,0.41184,0.12012,0.429,11.38,2.94,11.75363773
10/12/2019 12:00,11.49608,3.02844,11.88828433,0.40608,0.11844,0.423,11.09,2.91,11.46543501,11.54608,3.05844,11.94428812,0.40608,0.11844,0.423,11.14,2.94,11.52142352
10/12/2019 12:30,11.55784,2.97312,11.9341153,0.38784,0.11312,0.404,11.17,2.86,11.53032957,11.62784,3.10312,12.03478362,0.38784,0.11312,0.404,11.24,2.99,11.6308942
10/12/2019 13:00,11.47592,1.99256,11.64761929,0.38592,0.11256,0.402,11.09,1.88,11.24822208,11.85592,4.04256,12.5261778,0.38592,0.11256,0.402,11.47,3.93,12.12459484
10/12/2019 13:30,11.5292,1.9906,11.6997838,0.3792,0.1106,0.395,11.15,1.88,11.30738254,11.9092,4.0406,12.57598875,0.3792,0.1106,0.395,11.53,3.93,12.18137102
10/12/2019 14:00,11.30864,1.95752,11.47681241,0.36864,0.10752,0.384,10.94,1.85,11.09531883,11.68864,3.99752,12.35331823,0.36864,0.10752,0.384,11.32,3.89,11.96973266
10/12/2019 14:30,11.26768,1.89724,11.42629127,0.36768,0.10724,0.383,10.9,1.79,11.04599928,11.63768,3.91724,12.27926565,0.36768,0.10724,0.383,11.27,3.81,11.89659615
10/12/2019 15:00,11.33616,1.89388,11.49327216,0.35616,0.10388,0.371,10.98,1.79,11.12494944,11.70616,3.91388,12.3431211,0.35616,0.10388,0.371,11.35,3.81,11.97240995
10/12/2019 15:30,11.80656,2.88108,12.15300296,0.34656,0.10108,0.361,11.46,2.78,11.79237041,11.85656,2.92108,12.21109018,0.34656,0.10108,0.361,11.51,2.82,11.85042193
10/12/2019 16:00,11.51536,2.55948,11.7963746,0.13536,0.03948,0.141,11.38,2.52,11.65567673,11.64536,2.98948,12.02295306,0.13536,0.03948,0.141,11.51,2.95,11.88202845
10/12/2019 16:30,11.27272,1.79996,11.41551892,0.34272,0.09996,0.357,10.93,1.7,11.06141492,11.63272,3.72996,12.21608678,0.34272,0.09996,0.357,11.29,3.63,11.85921583
10/12/2019 17:00,11.03272,1.67996,11.15989141,0.34272,0.09996,0.357,10.69,1.58,10.80613252,11.39272,3.72996,11.98777171,0.34272,0.09996,0.357,11.05,3.63,11.63096729
10/12/2019 17:30,10.77272,2.44996,11.04779617,0.34272,0.09996,0.357,10.43,2.35,10.69146388,10.84272,2.56996,11.14312664,0.34272,0.09996,0.357,10.5,2.47,10.78660744
10/12/2019 18:00,10.56656,2.48108,10.85393699,0.10656,0.03108,0.111,10.46,2.45,10.74309546,10.60656,2.50108,10.89745457,0.10656,0.03108,0.111,10.5,2.47,10.78660744
10/12/2019 18:30,10.2,2.27,10.44954066,0,0,0,10.2,2.27,10.44954066,10.25,2.29,10.50269489,0,0,0,10.25,2.29,10.50269489
10/12/2019 19:00,10.04,2.18,10.27394763,0,0,0,10.04,2.18,10.27394763,10.11,2.35,10.37952793,0,0,0,10.11,2.35,10.37952793
10/12/2019 19:30,9.97,1.56,10.09130814,0,0,0,9.97,1.56,10.09130814,10.21,2.87,10.60570601,0,0,0,10.21,2.87,10.60570601
10/12/2019 20:00,10.21,2.25,10.45497967,0,0,0,10.21,2.25,10.45497967,10.25,2.28,10.50051903,0,0,0,10.25,2.28,10.50051903
10/12/2019 20:30,9.85,2.12,10.07555954,0,0,0,9.85,2.12,10.07555954,9.9,2.15,10.13076996,0,0,0,9.9,2.15,10.13076996
10/12/2019 21:00,9.73,2.14,9.962554893,0,0,0,9.73,2.14,9.962554893,9.77,2.17,10.00808673,0,0,0,9.77,2.17,10.00808673
10/12/2019 21:30,9.56,2.06,9.779427386,0,0,0,9.56,2.06,9.779427386,9.62,2.17,9.861708777,0,0,0,9.62,2.17,9.861708777
10/12/2019 22:00,9.16424,1.09332,9.229227671,0.11424,0.03332,0.119,9.05,1.06,9.11186589,9.47424,3.06332,9.957165912,0.11424,0.03332,0.119,9.36,3.03,9.838216302
10/12/2019 22:30,8.88112,1.45616,8.99970524,0.26112,0.07616,0.272,8.62,1.38,8.729765174,9.07112,2.54616,9.42168503,0.26112,0.07616,0.272,8.81,2.47,9.149699449
10/12/2019 23:00,8.85504,1.96272,9.069950562,0.21504,0.06272,0.224,8.64,1.9,8.846445614,8.89504,1.98272,9.113337215,0.21504,0.06272,0.224,8.68,1.92,8.889814396
10/12/2019 23:30,8.57104,1.83572,8.765420389,0.19104,0.05572,0.199,8.38,1.78,8.566959787,8.61104,1.85572,8.808729,0.19104,0.05572,0.199,8.42,1.8,8.610249706
11/12/2019 00:00,8.34408,1.66744,8.5090556,0.09408,0.02744,0.098,8.25,1.64,8.411426752,8.38408,1.67744,8.550239903,0.09408,0.02744,0.098,8.29,1.65,8.452609065
11/12/2019 00:30,8.28168,1.60924,8.436579698,0.03168,0.00924,0.033,8.25,1.6,8.403719415,8.32168,1.62924,8.479668685,0.03168,0.00924,0.033,8.29,1.62,8.446804129
11/12/2019 01:00,8.29784,1.34812,8.406638817,0.02784,0.00812,0.029,8.27,1.34,8.377857721,8.41784,1.97812,8.647137619,0.02784,0.00812,0.029,8.39,1.97,8.618178462
11/12/2019 01:30,8.32152,1.66336,8.486133489,0.01152,0.00336,0.012,8.31,1.66,8.474178426,8.36152,1.67336,8.52731789,0.01152,0.00336,0.012,8.35,1.67,8.515362588
11/12/2019 02:00,8.12,1.59,8.274206911,0,0,0,8.12,1.59,8.274206911,8.16,1.61,8.317313268,0,0,0,8.16,1.61,8.317313268
11/12/2019 02:30,7.97592,1.56756,8.128501965,0.02592,0.00756,0.027,7.95,1.56,8.101610951,8.01592,1.58756,8.171616743,0.02592,0.00756,0.027,7.99,1.58,8.144722217
11/12/2019 03:00,8.03448,1.41464,8.158068105,0.08448,0.02464,0.088,7.95,1.39,8.070600969,8.12448,1.84464,8.331258728,0.08448,0.02464,0.088,8.04,1.82,8.24342162
11/12/2019 03:30,7.86712,0.61416,7.891056304,0.11712,0.03416,0.122,7.75,0.58,7.771672922,8.15712,2.50416,8.53284384,0.11712,0.03416,0.122,8.04,2.47,8.41085608
11/12/2019 04:00,7.83352,0.60436,7.85679875,0.08352,0.02436,0.087,7.75,0.58,7.771672922,8.10352,2.52436,8.487604479,0.08352,0.02436,0.087,8.02,2.5,8.400619025
11/12/2019 04:30,7.86184,0.63512,7.887452415,0.05184,0.01512,0.054,7.81,0.62,7.834570824,8.14184,2.53512,8.527390691,0.05184,0.01512,0.054,8.09,2.52,8.473399554
11/12/2019 05:00,7.91432,0.58876,7.936189224,0.06432,0.01876,0.067,7.85,0.57,7.870667062,8.19432,2.47876,8.561023969,0.06432,0.01876,0.067,8.13,2.46,8.494027313
11/12/2019 05:30,8.234,1.302,8.336303737,0.144,0.042,0.15,8.09,1.26,8.187533206,8.324,1.732,8.502282047,0.144,0.042,0.15,8.18,1.69,8.352754037
11/12/2019 06:00,8.57944,1.45192,8.701428756,0.10944,0.03192,0.114,8.47,1.42,8.588207031,8.61944,1.47192,8.74421491,0.10944,0.03192,0.114,8.51,1.44,8.630973294
11/12/2019 06:30,9.07416,1.61288,9.216385495,0.04416,0.01288,0.046,9.03,1.6,9.170654284,9.12416,1.71288,9.283547469,0.04416,0.01288,0.046,9.08,1.7,9.237770294
11/12/2019 07:00,9.42688,1.54784,9.553108143,0.02688,0.00784,0.028,9.4,1.54,9.525313643,9.57688,2.23784,9.834864432,0.02688,0.00784,0.028,9.55,2.23,9.80690573
11/12/2019 07:30,10.05224,1.99232,10.24777381,0.04224,0.01232,0.044,10.01,1.98,10.20394532,10.12224,2.17232,10.35271543,0.04224,0.01232,0.044,10.08,2.16,10.30883117
11/12/2019 08:00,10.4908,2.2494,10.72924438,0.1008,0.0294,0.105,10.39,2.22,10.62452352,10.5408,2.2794,10.78443921,0.1008,0.0294,0.105,10.44,2.25,10.67970505
11/12/2019 08:30,10.84368,2.42024,11.11048863,0.10368,0.03024,0.108,10.74,2.39,11.0027133,10.89368,2.45024,11.16583808,0.10368,0.03024,0.108,10.79,2.42,11.05805137
11/12/2019 09:00,10.8364,2.5702,11.1370325,0.2064,0.0602,0.215,10.63,2.51,10.9223166,10.8964,2.6702,11.21880123,0.2064,0.0602,0.215,10.69,2.61,11.00400836
11/12/2019 09:30,11.08216,2.76188,11.42113179,0.45216,0.13188,0.471,10.63,2.63,10.95051597,11.14216,2.79188,11.48661497,0.45216,0.13188,0.471,10.69,2.66,11.01597476
11/12/2019 10:00,11.54352,2.95436,11.91558211,0.80352,0.23436,0.837,10.74,2.72,11.07907938,11.59352,2.99436,11.9739675,0.80352,0.23436,0.837,10.79,2.76,11.13740095
11/12/2019 10:30,11.3316,2.8438,11.68299435,0.8016,0.2338,0.835,10.53,2.61,10.84864047,11.3816,2.8738,11.73880509,0.8016,0.2338,0.835,10.58,2.64,10.90440278
11/12/2019 11:00,11.41568,3.11124,11.83205663,1.13568,0.33124,1.183,10.28,2.78,10.64926289,11.47568,3.20124,11.9138226,1.13568,0.33124,1.183,10.34,2.87,10.73091329
11/12/2019 11:30,11.28632,3.07976,11.69897178,1.09632,0.31976,1.142,10.19,2.76,10.55716344,11.33632,3.10976,11.75511626,1.09632,0.31976,1.142,10.24,2.79,10.61327942
11/12/2019 12:00,11.24176,3.04468,11.64676969,1.18176,0.34468,1.231,10.06,2.7,10.41602611,11.29176,3.08468,11.70551556,1.18176,0.34468,1.231,10.11,2.74,10.47471718
11/12/2019 12:30,11.21912,2.88516,11.58416168,0.42912,0.12516,0.447,10.79,2.76,11.13740095,11.27912,2.91516,11.64975132,0.42912,0.12516,0.447,10.85,2.79,11.20297282
11/12/2019 13:00,11.14328,2.76304,11.48072642,0.35328,0.10304,0.368,10.79,2.66,11.11304189,11.22328,2.82304,11.57288075,0.35328,0.10304,0.368,10.87,2.72,11.20514614
11/12/2019 13:30,11.02032,2.77176,11.36354286,0.52032,0.15176,0.542,10.5,2.62,10.82194068,11.07032,2.80176,11.41936268,0.52032,0.15176,0.542,10.55,2.65,10.87772954
11/12/2019 14:00,10.79376,2.22568,11.02083964,0.29376,0.08568,0.306,10.5,2.14,10.71585741,11.01376,3.22568,11.47640714,0.29376,0.08568,0.306,10.72,3.14,11.17040733
11/12/2019 14:30,11.16592,2.72256,11.49304583,0.14592,0.04256,0.152,11.02,2.68,11.34119923,11.21592,2.75256,11.54874227,0.14592,0.04256,0.152,11.07,2.71,11.39688554
11/12/2019 15:00,10.95176,2.70968,11.28199507,0.10176,0.02968,0.106,10.85,2.68,11.17608608,11.00176,2.73968,11.33774976,0.10176,0.02968,0.106,10.9,2.71,11.23183422
11/12/2019 15:30,10.83624,2.72932,11.17467158,0.06624,0.01932,0.069,10.77,2.71,11.10571925,10.88624,2.75932,11.23049724,0.06624,0.01932,0.069,10.82,2.74,11.16154111
11/12/2019 16:00,11.01224,2.60232,11.31554237,0.04224,0.01232,0.044,10.97,2.59,11.27160148,11.06224,2.64232,11.37343434,0.04224,0.01232,0.044,11.02,2.63,11.32948807
11/12/2019 16:30,11.21544,2.51492,11.49395132,0.08544,0.02492,0.089,11.13,2.49,11.40513042,11.26544,2.54492,11.54931843,0.08544,0.02492,0.089,11.18,2.52,11.46048865
11/12/2019 17:00,10.91072,2.41896,11.17565114,0.03072,0.00896,0.032,10.88,2.41,11.1437202,10.96072,2.44896,11.23097449,0.03072,0.00896,0.032,10.93,2.44,11.19904014
11/12/2019 17:30,10.49192,2.09056,10.6981693,0.00192,0.00056,0.002,10.49,2.09,10.69617689,10.57192,2.28056,10.8151027,0.00192,0.00056,0.002,10.57,2.28,10.81310779
11/12/2019 18:00,10.3348,2.1514,10.55635415,0.0048,0.0014,0.005,10.33,2.15,10.55136958,10.3848,2.1814,10.61143614,0.0048,0.0014,0.005,10.38,2.18,10.60645087
11/12/2019 18:30,10.194,2.127,10.41353758,0.024,0.007,0.025,10.17,2.12,10.38861396,10.244,2.147,10.46657274,0.024,0.007,0.025,10.22,2.14,10.44164738
11/12/2019 19:00,9.99784,2.12812,10.22182466,0.02784,0.00812,0.029,9.97,2.12,10.19290439,10.04784,2.14812,10.27489699,0.02784,0.00812,0.029,10.02,2.14,10.24597482
11/12/2019 19:30,9.862,2.071,10.07710698,0.072,0.021,0.075,9.79,2.05,10.00232973,9.912,2.101,10.1322231,0.072,0.021,0.075,9.84,2.08,10.05743506
11/12/2019 20:00,9.64088,2.01484,9.849169884,0.05088,0.01484,0.053,9.59,2,9.796330946,9.69088,2.03484,9.902208289,0.05088,0.01484,0.053,9.64,2.02,9.849365462
11/12/2019 20:30,9.50336,1.92848,9.697055553,0.06336,0.01848,0.066,9.44,1.91,9.631287557,9.59336,2.28848,9.862540078,0.06336,0.01848,0.066,9.53,2.27,9.796621867
11/12/2019 21:00,9.15744,0.99092,9.21089734,0.03744,0.01092,0.039,9.12,0.98,9.172502385,9.47744,2.95092,9.926217699,0.03744,0.01092,0.039,9.44,2.94,9.88722408
11/12/2019 21:30,8.80768,1.11224,8.877629458,0.00768,0.00224,0.008,8.8,1.11,8.869729421,9.04768,2.55224,9.400768181,0.00768,0.00224,0.008,9.04,2.55,9.392768495
11/12/2019 22:00,8.69072,1.70896,8.857152951,0.03072,0.00896,0.032,8.66,1.7,8.825281865,8.73072,1.72896,8.900268221,0.03072,0.00896,0.032,8.7,1.72,8.868393316
11/12/2019 22:30,8.47552,1.75036,8.654374582,0.03552,0.01036,0.037,8.44,1.74,8.617493835,8.52552,1.77036,8.707391446,0.03552,0.01036,0.037,8.49,1.76,8.670507482
11/12/2019 23:00,8.54768,1.83224,8.741849736,0.00768,0.00224,0.008,8.54,1.83,8.733870849,8.58768,1.85224,8.78516026,0.00768,0.00224,0.008,8.58,1.85,8.777180641
11/12/2019 23:30,8.29384,1.06112,8.361444708,0.00384,0.00112,0.004,8.29,1.06,8.357493643,8.49384,2.26112,8.789651961,0.00384,0.00112,0.004,8.49,2.26,8.785653078
12/12/2019 00:00,8.16248,1.58364,8.314685526,0.01248,0.00364,0.013,8.15,1.58,8.301740781,8.20248,1.59364,8.35585822,0.01248,0.00364,0.013,8.19,1.59,8.34291316
12/12/2019 00:30,8.11456,1.51008,8.25387337,0.03456,0.01008,0.036,8.08,1.5,8.218053297,8.15456,1.52008,8.295028149,0.03456,0.01008,0.036,8.12,1.51,8.259206984
12/12/2019 01:00,8.23672,1.56196,8.383512116,0.00672,0.00196,0.007,8.23,1.56,8.376544634,8.28672,1.67196,8.453707979,0.00672,0.00196,0.007,8.28,1.67,8.446733096
12/12/2019 01:30,8.08,1.3,8.183911045,0,0,0,8.08,1.3,8.183911045,8.18,1.84,8.384390258,0,0,0,8.18,1.84,8.384390258
12/12/2019 02:00,7.8,0.7,7.831347266,0,0,0,7.8,0.7,7.831347266,8.03,2.24,8.336576036,0,0,0,8.03,2.24,8.336576036
12/12/2019 02:30,7.75016,1.38588,7.873096176,0.02016,0.00588,0.021,7.73,1.38,7.852216248,7.79016,1.39588,7.914232357,0.02016,0.00588,0.021,7.77,1.39,7.893351633
12/12/2019 03:00,7.8292,1.3856,7.950865362,0.0192,0.0056,0.02,7.81,1.38,7.930983546,7.8692,1.3956,7.991996496,0.0192,0.0056,0.02,7.85,1.39,7.972113898
12/12/2019 03:30,7.89384,1.45112,8.026111088,0.00384,0.00112,0.004,7.89,1.45,8.022131886,7.92384,1.47112,8.059245275,0.00384,0.00112,0.004,7.92,1.47,8.055265359
12/12/2019 04:00,8,1.48,8.135748275,0,0,0,8,1.48,8.135748275,8.04,1.5,8.178728508,0,0,0,8.04,1.5,8.178728508
12/12/2019 04:30,8.09,1.4,8.210243602,0,0,0,8.09,1.4,8.210243602,8.13,1.41,8.251363524,0,0,0,8.13,1.41,8.251363524
12/12/2019 05:00,8.19,1.46,8.31911654,0,0,0,8.19,1.46,8.31911654,8.23,1.48,8.362015307,0,0,0,8.23,1.48,8.362015307
12/12/2019 05:30,8.52688,1.52784,8.662677277,0.02688,0.00784,0.028,8.5,1.52,8.63483642,8.56688,1.53784,8.703814382,0.02688,0.00784,0.028,8.54,1.53,8.675972568
12/12/2019 06:00,8.76488,1.44184,8.882681127,0.07488,0.02184,0.078,8.69,1.42,8.805254113,8.81488,1.46184,8.935271994,0.07488,0.02184,0.078,8.74,1.44,8.857832692
12/12/2019 06:30,9.30024,1.79632,9.472129095,0.09024,0.02632,0.094,9.21,1.77,9.378539332,9.35024,1.82632,9.526931972,0.09024,0.02632,0.094,9.26,1.8,9.43332391
12/12/2019 07:00,9.90296,2.10128,10.12343787,0.07296,0.02128,0.076,9.83,2.08,10.04765147,9.96296,2.19128,10.2010921,0.07296,0.02128,0.076,9.89,2.17,10.12526543
12/12/2019 07:30,10.45984,1.79912,10.61343891,0.09984,0.02912,0.104,10.36,1.77,10.51011418,10.64984,2.69912,10.98655273,0.09984,0.02912,0.104,10.55,2.67,10.88261917
12/12/2019 08:00,10.9468,2.3524,11.19670559,0.0768,0.0224,0.08,10.87,2.33,11.11691504,10.9968,2.3824,11.25190828,0.0768,0.0224,0.08,10.92,2.36,11.17210813
12/12/2019 08:30,11.11224,2.53232,11.39712781,0.04224,0.01232,0.044,11.07,2.52,11.3532066,11.17224,2.56232,11.46230476,0.04224,0.01232,0.044,11.13,2.55,11.41837992
12/12/2019 09:00,11.32928,2.68604,11.64334128,0.08928,0.02604,0.093,11.24,2.66,11.55046319,11.37928,2.72604,11.70125239,0.08928,0.02604,0.093,11.29,2.7,11.60836336
12/12/2019 09:30,11.21096,2.63528,11.51652399,0.12096,0.03528,0.126,11.09,2.6,11.39070235,11.26096,2.66528,11.57207577,0.12096,0.03528,0.126,11.14,2.63,11.44624393
12/12/2019 10:00,11.5832,2.8426,11.92689805,0.2832,0.0826,0.295,11.3,2.76,11.6321795,11.6332,2.8726,11.98261962,0.2832,0.0826,0.295,11.35,2.79,11.68788261
12/12/2019 10:30,11.67376,2.76568,11.99690203,0.29376,0.08568,0.306,11.38,2.68,11.69131301,11.72376,2.80568,12.0548077,0.29376,0.08568,0.306,11.43,2.72,11.74918295
12/12/2019 11:00,11.20832,2.02576,11.38991399,0.32832,0.09576,0.342,10.88,1.93,11.0498552,11.50832,3.60576,12.0599724,0.32832,0.09576,0.342,11.18,3.51,11.71804165
12/12/2019 11:30,11.37736,2.75548,11.70627996,0.32736,0.09548,0.341,11.05,2.66,11.3656544,11.43736,2.78548,11.77166524,0.32736,0.09548,0.341,11.11,2.69,11.4310192
12/12/2019 12:00,11.33816,2.68988,11.65286774,0.30816,0.08988,0.321,11.03,2.6,11.33229456,11.38816,2.71988,11.70845572,0.30816,0.08988,0.321,11.08,2.63,11.38785757
12/12/2019 12:30,11.26832,2.63076,11.57134105,0.20832,0.06076,0.217,11.06,2.57,11.35466864,11.31832,2.66076,11.62686593,0.20832,0.06076,0.217,11.11,2.6,11.41017528
12/12/2019 13:00,11.0036,2.6148,11.31001291,0.1536,0.0448,0.16,10.85,2.57,11.15021973,11.0536,2.6448,11.36560777,0.1536,0.0448,0.16,10.9,2.6,11.20580207
12/12/2019 13:30,11.17464,2.77052,11.51296487,0.10464,0.03052,0.109,11.07,2.74,11.4040563,11.22464,2.81052,11.57115231,0.10464,0.03052,0.109,11.12,2.78,11.46223364
12/12/2019 14:00,11.09296,2.76128,11.43146661,0.07296,0.02128,0.076,11.02,2.74,11.35552729,11.14296,2.80128,11.48967916,0.07296,0.02128,0.076,11.07,2.78,11.41373296
12/12/2019 14:30,11.04088,2.67484,11.36027289,0.05088,0.01484,0.053,10.99,2.66,11.30732948,11.09088,2.71484,11.41831754,0.05088,0.01484,0.053,11.04,2.7,11.36536845
12/12/2019 15:00,11.18504,2.71772,11.51047878,0.09504,0.02772,0.099,11.09,2.69,11.41158184,11.23504,2.75772,11.56854111,0.09504,0.02772,0.099,11.14,2.73,11.46963382
12/12/2019 15:30,11.0816,2.6238,11.38798424,0.0816,0.0238,0.085,11,2.6,11.30309692,11.1316,2.6538,11.4435647,0.0816,0.0238,0.085,11.05,2.63,11.3586707
12/12/2019 16:00,11.1576,2.5668,11.44903926,0.0576,0.0168,0.06,11.1,2.55,11.38913956,11.2076,2.5968,11.50450642,0.0576,0.0168,0.06,11.15,2.58,11.44460135
12/12/2019 16:30,11.16816,2.49988,11.44452698,0.06816,0.01988,0.071,11.1,2.48,11.37367135,11.21816,2.52988,11.49988724,0.06816,0.01988,0.071,11.15,2.51,11.42902446
12/12/2019 17:00,10.71536,1.54448,10.82609618,0.01536,0.00448,0.016,10.7,1.54,10.81025439,11.00536,3.03448,11.41604212,0.01536,0.00448,0.016,10.99,3.03,11.40004386
12/12/2019 17:30,10.67536,2.31448,10.92337534,0.01536,0.00448,0.016,10.66,2.31,10.90741491,10.69536,2.16448,10.91218123,0.01536,0.00448,0.016,10.68,2.16,10.89623788
12/12/2019 18:00,10.3036,2.1398,10.52344606,0.0336,0.0098,0.035,10.27,2.13,10.48855567,10.3436,2.1698,10.56873185,0.0336,0.0098,0.035,10.31,2.16,10.53383596
12/12/2019 18:30,10.04952,2.04736,10.25595121,0.05952,0.01736,0.062,9.99,2.03,10.194165,10.09952,2.06736,10.30894183,0.05952,0.01736,0.062,10.04,2.05,10.24715082
12/12/2019 19:00,10.10568,2.04624,10.31076459,0.05568,0.01624,0.058,10.05,2.03,10.2529703,10.14568,2.06624,10.35394468,0.05568,0.01624,0.058,10.09,2.05,10.29614491
12/12/2019 19:30,10.14216,1.90688,10.31986438,0.09216,0.02688,0.096,10.05,1.88,10.22432883,10.26216,2.44688,10.54984121,0.09216,0.02688,0.096,10.17,2.42,10.45396097
12/12/2019 20:00,10.17144,2.64792,10.51045537,0.06144,0.01792,0.064,10.11,2.63,10.44648266,10.04144,1.55792,10.16157626,0.06144,0.01792,0.064,9.98,1.54,10.09811864
12/12/2019 20:30,10.17624,3.18932,10.66431538,0.06624,0.01932,0.069,10.11,3.17,10.59532916,9.87624,1.12932,9.940597578,0.06624,0.01932,0.069,9.81,1.11,9.872598442
12/12/2019 21:00,9.72856,2.16708,9.967001324,0.05856,0.01708,0.061,9.67,2.15,9.906129416,9.73856,1.22708,9.815562959,0.05856,0.01708,0.061,9.68,1.21,9.755331875
12/12/2019 21:30,9.76264,2.85952,10.17280661,0.03264,0.00952,0.034,9.73,2.85,10.13880664,9.58264,1.33952,9.675810209,0.03264,0.00952,0.034,9.55,1.33,9.642167806
12/12/2019 22:00,9.54976,2.96868,10.00054883,0.02976,0.00868,0.031,9.52,2.96,9.969553651,9.31976,1.00868,9.374185927,0.02976,0.00868,0.031,9.29,1,9.343666304
