Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/12/2019 22:30,9.12344,2.14392,9.371955527,0.01344,0.00392,0.014,9.11,2.14,9.357975208,9.10344,1.70392,9.261531364,0.01344,0.00392,0.014,9.09,1.7,9.247599689
12/12/2019 23:00,9.03096,1.95028,9.239146638,0.00096,0.00028,0.001,9.03,1.95,9.238149165,9.09096,1.98028,9.304142228,0.00096,0.00028,0.001,9.09,1.98,9.30314463
12/12/2019 23:30,8.86,1.95,9.072050485,0,0,0,8.86,1.95,9.072050485,8.9,1.98,9.1175874,0,0,0,8.9,1.98,9.1175874
13/12/2019 00:00,8.78672,1.95196,9.000921964,0.00672,0.00196,0.007,8.78,1.95,8.993936847,8.82672,1.98196,9.0464994,0.00672,0.00196,0.007,8.82,1.98,9.039513261
13/12/2019 00:30,8.73096,1.97028,8.950512041,0.00096,0.00028,0.001,8.73,1.97,8.949513953,8.77096,2.00028,8.996158036,0.00096,0.00028,0.001,8.77,2,8.99515981
13/12/2019 01:00,8.59,1.82,8.780689039,0,0,0,8.59,1.82,8.780689039,8.63,1.85,8.826063675,0,0,0,8.63,1.85,8.826063675
13/12/2019 01:30,8.56,1.77,8.741081169,0,0,0,8.56,1.77,8.741081169,8.6,1.79,8.784309876,0,0,0,8.6,1.79,8.784309876
13/12/2019 02:00,8.32,1.6,8.472449469,0,0,0,8.32,1.6,8.472449469,8.36,1.62,8.515515252,0,0,0,8.36,1.62,8.515515252
13/12/2019 02:30,8.06016,1.52588,8.203321827,0.02016,0.00588,0.021,8.04,1.52,8.18242018,8.10016,1.54588,8.246352951,0.02016,0.00588,0.021,8.08,1.54,8.225448316
13/12/2019 03:00,8.08432,1.51876,8.225743845,0.06432,0.01876,0.067,8.02,1.5,8.159068574,8.12432,1.52876,8.266902842,0.06432,0.01876,0.067,8.06,1.51,8.200225607
13/12/2019 03:30,8.20896,1.58428,8.360440622,0.04896,0.01428,0.051,8.16,1.57,8.30966305,8.24896,1.60428,8.403514467,0.04896,0.01428,0.051,8.2,1.59,8.352730093
13/12/2019 04:00,8.14168,1.55924,8.289643092,0.03168,0.00924,0.033,8.11,1.55,8.256791144,8.18168,1.57924,8.332699839,0.03168,0.00924,0.033,8.15,1.57,8.299843372
13/12/2019 04:30,8.18392,1.53156,8.325996793,0.07392,0.02156,0.077,8.11,1.51,8.249375734,8.22392,1.54156,8.36715408,0.07392,0.02156,0.077,8.15,1.52,8.290530743
13/12/2019 05:00,8.09728,1.49504,8.234141607,0.01728,0.00504,0.018,8.08,1.49,8.21623393,8.13728,1.51504,8.277117373,0.01728,0.00504,0.018,8.12,1.51,8.259206984
13/12/2019 05:30,8.2636,1.5298,8.404009341,0.0336,0.0098,0.035,8.23,1.52,8.369187535,8.3036,1.5498,8.446990766,0.0336,0.0098,0.035,8.27,1.54,8.412163812
13/12/2019 06:00,8.3232,1.5026,8.457745858,0.0432,0.0126,0.045,8.28,1.49,8.412995899,8.3632,1.5226,8.500672032,0.0432,0.0126,0.045,8.32,1.51,8.455915089
13/12/2019 06:30,8.92984,1.74912,9.099530933,0.09984,0.02912,0.104,8.83,1.72,8.995960204,8.96984,1.76912,9.142637213,0.09984,0.02912,0.104,8.87,1.74,9.039054154
13/12/2019 07:00,9.3188,1.3484,9.415849192,0.0288,0.0084,0.03,9.29,1.34,9.386144043,9.5388,2.5384,9.870774032,0.0288,0.0084,0.03,9.51,2.53,9.840782489
13/12/2019 07:30,9.83096,1.87528,10.0082191,0.12096,0.03528,0.126,9.71,1.84,9.882798187,9.97096,2.56528,10.29566437,0.12096,0.03528,0.126,9.85,2.53,10.16972959
13/12/2019 08:00,10.12224,2.16732,10.35166743,0.16224,0.04732,0.169,9.96,2.12,10.18312329,10.23224,2.59732,10.55674223,0.16224,0.04732,0.169,10.07,2.55,10.38784867
13/12/2019 08:30,10.23752,2.25136,10.48214852,0.10752,0.03136,0.112,10.13,2.22,10.37040501,10.31752,2.49136,10.61405171,0.10752,0.03136,0.112,10.21,2.46,10.50217597
13/12/2019 09:00,10.13056,2.26808,10.38135024,0.13056,0.03808,0.136,10,2.23,10.24562834,10.18056,2.29808,10.43671278,0.13056,0.03808,0.136,10.05,2.26,10.30097568
13/12/2019 09:30,10.0388,2.2534,10.28860131,0.1488,0.0434,0.155,9.89,2.21,10.13391336,10.0888,2.2834,10.34397414,0.1488,0.0434,0.155,9.94,2.24,10.18926886
13/12/2019 10:00,10.1204,2.2772,10.37343415,0.2304,0.0672,0.24,9.89,2.21,10.13391336,10.1704,2.3072,10.42881623,0.2304,0.0672,0.24,9.94,2.24,10.18926886
13/12/2019 10:30,10.13528,2.26404,10.38507476,0.18528,0.05404,0.193,9.95,2.21,10.19247762,10.18528,2.29404,10.44042854,0.18528,0.05404,0.193,10,2.24,10.24780952
13/12/2019 11:00,10.19192,1.83056,10.35500764,0.24192,0.07056,0.252,9.95,1.76,10.10445941,10.43192,3.08056,10.87726091,0.24192,0.07056,0.252,10.19,3.01,10.62526235
13/12/2019 11:30,10.33136,1.76248,10.48061712,0.35136,0.10248,0.366,9.98,1.66,10.11711421,10.59136,3.19248,11.0620448,0.35136,0.10248,0.366,10.24,3.09,10.69606002
13/12/2019 12:00,10.43192,2.46056,10.71817664,0.24192,0.07056,0.252,10.19,2.39,10.4665276,10.48192,2.49056,10.7737429,0.24192,0.07056,0.252,10.24,2.42,10.52207204
13/12/2019 12:30,10.34808,2.43944,10.63172739,0.23808,0.06944,0.248,10.11,2.37,10.38407434,10.39808,2.46944,10.68729159,0.23808,0.06944,0.248,10.16,2.4,10.43961685
13/12/2019 13:00,10.23528,2.23404,10.47625369,0.42528,0.12404,0.443,9.81,2.11,10.034351,10.32528,2.56404,10.63887721,0.42528,0.12404,0.443,9.9,2.44,10.19625421
13/12/2019 13:30,10.03912,2.22016,10.28168473,0.30912,0.09016,0.322,9.73,2.13,9.960411638,10.08912,2.24016,10.33482749,0.30912,0.09016,0.322,9.78,2.15,10.01353584
13/12/2019 14:00,9.9392,2.1906,10.17774165,0.3792,0.1106,0.395,9.56,2.08,9.783659847,9.9792,2.2106,10.22111467,0.3792,0.1106,0.395,9.6,2.1,9.827003612
13/12/2019 14:30,9.84784,2.19312,10.08908955,0.38784,0.11312,0.404,9.46,2.08,9.685969234,9.88784,2.21312,10.13248637,0.38784,0.11312,0.404,9.5,2.1,9.729337079
13/12/2019 15:00,9.73912,2.15516,9.974726713,0.42912,0.12516,0.447,9.31,2.03,9.528745983,9.78912,2.17516,10.02787073,0.42912,0.12516,0.447,9.36,2.05,9.581863076
13/12/2019 15:30,9.64232,2.08276,9.864695849,0.35232,0.10276,0.367,9.29,1.98,9.4986578,9.71232,2.10276,9.937341667,0.35232,0.10276,0.367,9.36,2,9.571290404
13/12/2019 16:00,9.63664,2.02652,9.847416605,0.29664,0.08652,0.309,9.34,1.94,9.539350083,9.68664,2.04652,9.900466585,0.29664,0.08652,0.309,9.39,1.96,9.592377182
13/12/2019 16:30,9.62224,1.96232,9.820295433,0.28224,0.08232,0.294,9.34,1.88,9.527329112,9.67224,1.98232,9.873288166,0.28224,0.08232,0.294,9.39,1.9,9.58029749
13/12/2019 17:00,9.62856,1.78708,9.792998652,0.05856,0.01708,0.061,9.57,1.77,9.732307024,9.66856,1.80708,9.835984475,0.05856,0.01708,0.061,9.61,1.79,9.775285162
13/12/2019 17:30,9.57384,1.77112,9.736286684,0.00384,0.00112,0.004,9.57,1.77,9.732307024,9.61384,1.79112,9.77926533,0.00384,0.00112,0.004,9.61,1.79,9.775285162
13/12/2019 18:00,9.41416,1.89288,9.602572739,0.04416,0.01288,0.046,9.37,1.88,9.556741076,9.45416,1.91288,9.645737463,0.04416,0.01288,0.046,9.41,1.9,9.599901041
13/12/2019 18:30,8.92016,0.81588,8.957394409,0.02016,0.00588,0.021,8.9,0.81,8.936783538,9.22016,2.76588,9.626081373,0.02016,0.00588,0.021,9.2,2.76,9.605081988
13/12/2019 19:00,8.80056,0.91308,8.847800371,0.01056,0.00308,0.011,8.79,0.91,8.836979122,9.07056,2.57308,9.428456894,0.01056,0.00308,0.011,9.06,2.57,9.417457194
13/12/2019 19:30,8.76288,1.59084,8.906112384,0.00288,0.00084,0.003,8.76,1.59,8.903128664,8.81288,1.61084,8.958887174,0.00288,0.00084,0.003,8.81,1.61,8.955903081
13/12/2019 20:00,8.674,1.597,8.819789397,0.024,0.007,0.025,8.65,1.59,8.794918988,8.714,1.617,8.862758318,0.024,0.007,0.025,8.69,1.61,8.837884362
13/12/2019 20:30,8.49952,1.60236,8.649242614,0.17952,0.05236,0.187,8.32,1.55,8.463149532,8.53952,1.61236,8.690403132,0.17952,0.05236,0.187,8.36,1.56,8.504304792
13/12/2019 21:00,8.35952,1.60236,8.511705599,0.17952,0.05236,0.187,8.18,1.55,8.325557038,8.39952,1.61236,8.55287326,0.17952,0.05236,0.187,8.22,1.56,8.366719787
13/12/2019 21:30,8.34624,1.53932,8.487003488,0.06624,0.01932,0.069,8.28,1.52,8.418360886,8.39624,1.61932,8.550967396,0.06624,0.01932,0.069,8.33,1.6,8.482269743
13/12/2019 22:00,8.13,1.46,8.260054479,0,0,0,8.13,1.46,8.260054479,8.17,1.48,8.302969348,0,0,0,8.17,1.48,8.302969348
13/12/2019 22:30,7.83,1.4,7.954175004,0,0,0,7.83,1.4,7.954175004,7.87,1.42,7.997080717,0,0,0,7.87,1.42,7.997080717
13/12/2019 23:00,7.64624,1.43932,7.780528787,0.06624,0.01932,0.069,7.58,1.42,7.711860995,7.67624,1.45932,7.81372353,0.06624,0.01932,0.069,7.61,1.44,7.745043576
13/12/2019 23:30,7.55632,1.19976,7.650973533,0.13632,0.03976,0.142,7.42,1.16,7.510126497,7.64632,1.74976,7.84397027,0.13632,0.03976,0.142,7.51,1.71,7.702220459
14/12/2019 00:00,7.60888,1.42884,7.741875651,0.09888,0.02884,0.103,7.51,1.4,7.639378247,7.63888,1.43884,7.773207073,0.09888,0.02884,0.103,7.54,1.41,7.670704009
14/12/2019 00:30,7.63864,1.45752,7.776450707,0.12864,0.03752,0.134,7.51,1.42,7.643068755,7.66864,1.47752,7.809680198,0.12864,0.03752,0.134,7.54,1.44,7.676275138
14/12/2019 01:00,7.62856,1.45208,7.765530503,0.17856,0.05208,0.186,7.45,1.4,7.580402364,7.66856,1.46208,7.806695229,0.17856,0.05208,0.186,7.49,1.41,7.62156152
14/12/2019 01:30,7.53416,1.44788,7.672022119,0.16416,0.04788,0.171,7.37,1.4,7.501793119,7.57416,1.45788,7.713190896,0.16416,0.04788,0.171,7.41,1.41,7.54295698
14/12/2019 02:00,7.46784,1.44312,7.605999579,0.14784,0.04312,0.154,7.32,1.4,7.452677371,7.49784,1.45312,7.637353102,0.14784,0.04312,0.154,7.35,1.41,7.484022982
14/12/2019 02:30,7.36736,1.42548,7.503998041,0.08736,0.02548,0.091,7.28,1.4,7.413393285,7.40736,1.43548,7.545169647,0.08736,0.02548,0.091,7.32,1.41,7.454562361
14/12/2019 03:00,7.45408,1.50744,7.604977581,0.09408,0.02744,0.098,7.36,1.48,7.507329752,7.48408,1.51744,7.636365471,0.09408,0.02744,0.098,7.39,1.49,7.538713418
14/12/2019 03:30,7.37304,1.47172,7.518489117,0.14304,0.04172,0.149,7.23,1.43,7.370061058,7.40304,1.49172,7.551836187,0.14304,0.04172,0.149,7.26,1.45,7.403384361
14/12/2019 04:00,7.374,1.317,7.490685216,0.264,0.077,0.275,7.11,1.24,7.217319447,7.424,1.457,7.565621257,0.264,0.077,0.275,7.16,1.38,7.29177619
14/12/2019 04:30,7.21496,0.70228,7.249058215,0.14496,0.04228,0.151,7.07,0.66,7.100739398,7.38496,1.89228,7.623539716,0.14496,0.04228,0.151,7.24,1.85,7.472623368
14/12/2019 05:00,7.42064,1.32852,7.538624768,0.20064,0.05852,0.209,7.22,1.27,7.33084579,7.47064,1.47852,7.615542226,0.20064,0.05852,0.209,7.27,1.42,7.407381454
14/12/2019 05:30,7.26024,1.29132,7.374184172,0.21024,0.06132,0.219,7.05,1.23,7.156493555,7.29024,1.31132,7.407236961,0.21024,0.06132,0.219,7.08,1.25,7.189499287
14/12/2019 06:00,7.27368,1.24524,7.379501569,0.22368,0.06524,0.233,7.05,1.18,7.148069669,7.30368,1.25524,7.410760352,0.22368,0.06524,0.233,7.08,1.19,7.179310552
14/12/2019 06:30,7.57896,1.38428,7.704340712,0.28896,0.08428,0.301,7.29,1.3,7.405005064,7.60896,1.40428,7.737459182,0.28896,0.08428,0.301,7.32,1.32,7.438064264
14/12/2019 07:00,7.72944,1.10692,7.808297804,0.22944,0.06692,0.239,7.5,1.04,7.571763335,7.84944,1.74692,8.041482314,0.22944,0.06692,0.239,7.62,1.68,7.802999423
14/12/2019 07:30,7.99888,1.38384,8.117702532,0.21888,0.06384,0.228,7.78,1.32,7.891184955,8.04888,1.49384,8.18633173,0.21888,0.06384,0.228,7.83,1.43,7.959510035
14/12/2019 08:00,8.226,1.503,8.362181833,0.216,0.063,0.225,8.01,1.44,8.138408935,8.266,1.513,8.40332821,0.216,0.063,0.225,8.05,1.45,8.179547665
14/12/2019 08:30,8.17672,1.49696,8.312619274,0.12672,0.03696,0.132,8.05,1.46,8.181326298,8.22672,1.59696,8.380286582,0.12672,0.03696,0.132,8.1,1.56,8.248854466
14/12/2019 09:00,8.30912,1.58516,8.458972006,0.18912,0.05516,0.197,8.12,1.53,8.262886905,8.34912,1.61516,8.503913605,0.18912,0.05516,0.197,8.16,1.56,8.307779487
14/12/2019 09:30,8.42552,1.61036,8.578032793,0.27552,0.08036,0.287,8.15,1.53,8.292369987,8.46552,1.64036,8.622981491,0.27552,0.08036,0.287,8.19,1.56,8.337247747
14/12/2019 10:00,8.52224,1.52232,8.657137679,0.28224,0.08232,0.294,8.24,1.44,8.364878959,8.60224,1.85232,8.799410344,0.28224,0.08232,0.294,8.32,1.77,8.506191862
14/12/2019 10:30,8.51416,1.67788,8.6779146,0.40416,0.11788,0.421,8.11,1.56,8.258674228,8.55416,1.69788,8.721034904,0.40416,0.11788,0.421,8.15,1.58,8.301740781
14/12/2019 11:00,8.4736,1.7048,8.643392852,0.8736,0.2548,0.91,7.6,1.45,7.737086015,8.5136,1.7148,8.684579667,0.8736,0.2548,0.91,7.64,1.46,7.778251732
14/12/2019 11:30,8.18776,1.12268,8.264370769,0.55776,0.16268,0.581,7.63,0.96,7.690156045,8.32776,1.90268,8.542352006,0.55776,0.16268,0.581,7.77,1.74,7.962443092
14/12/2019 12:00,8.10304,0.61172,8.126097378,0.86304,0.25172,0.899,7.24,0.36,7.248944751,8.36304,2.54172,8.740753892,0.86304,0.25172,0.899,7.5,2.29,7.841817391
14/12/2019 12:30,8.16928,0.73604,8.202371035,1.52928,0.44604,1.593,6.64,0.29,6.646329814,8.40928,2.63604,8.812757627,1.52928,0.44604,1.593,6.88,2.19,7.220145428
14/12/2019 13:00,8.00528,0.70904,8.03661904,1.50528,0.43904,1.568,6.5,0.27,6.505605275,8.23528,2.62904,8.644749158,1.50528,0.43904,1.568,6.73,2.19,7.077358264
14/12/2019 13:30,7.88592,1.41756,8.012316182,1.22592,0.35756,1.277,6.66,1.06,6.743826807,7.95592,1.71756,8.139206067,1.22592,0.35756,1.277,6.73,1.36,6.866039615
14/12/2019 14:00,7.79376,1.45068,7.927620538,1.13376,0.33068,1.181,6.66,1.12,6.753517602,7.83376,1.46068,7.968775427,1.13376,0.33068,1.181,6.7,1.13,6.794622874
14/12/2019 14:30,7.76056,1.36808,7.880224261,0.85056,0.24808,0.886,6.91,1.12,7.000178569,7.79056,1.37808,7.911506152,0.85056,0.24808,0.886,6.94,1.13,7.031393887
14/12/2019 15:00,7.6904,1.2922,7.798207038,0.5904,0.1722,0.615,7.1,1.12,7.187795211,7.7204,1.3022,7.829450875,0.5904,0.1722,0.615,7.13,1.13,7.218988849
14/12/2019 15:30,7.67672,1.24696,7.777334968,0.36672,0.10696,0.382,7.31,1.14,7.398357926,7.70672,1.25696,7.808551825,0.36672,0.10696,0.382,7.34,1.15,7.429542382
14/12/2019 16:00,7.54808,1.08444,7.625583374,0.11808,0.03444,0.123,7.43,1.05,7.503825691,7.63808,1.44444,7.773459526,0.11808,0.03444,0.123,7.52,1.41,7.65104568
14/12/2019 16:30,7.868,1.264,7.968884489,0.048,0.014,0.05,7.82,1.25,7.919273957,7.908,1.284,8.011561646,0.048,0.014,0.05,7.86,1.27,7.961940718
14/12/2019 17:00,7.98608,1.26344,8.085403787,0.04608,0.01344,0.048,7.94,1.25,8.037791985,8.01608,1.28344,8.118174475,0.04608,0.01344,0.048,7.97,1.27,8.070551406
14/12/2019 17:30,7.8876,1.1768,7.974903887,0.0576,0.0168,0.06,7.83,1.16,7.915459557,7.9276,1.1868,8.015942615,0.0576,0.0168,0.06,7.87,1.17,7.956494203
14/12/2019 18:00,7.92336,1.22848,8.018029484,0.06336,0.01848,0.066,7.86,1.21,7.952590773,7.95336,1.23848,8.049209154,0.06336,0.01848,0.066,7.89,1.22,7.983764776
14/12/2019 18:30,7.86,1.205,7.95183155,0.12,0.035,0.125,7.74,1.17,7.827930761,7.9,1.215,7.992885899,0.12,0.035,0.125,7.78,1.18,7.868977062
14/12/2019 19:00,7.81008,1.19044,7.900284615,0.07008,0.02044,0.073,7.74,1.17,7.827930761,7.85008,1.20044,7.941335669,0.07008,0.02044,0.073,7.78,1.18,7.868977062
14/12/2019 19:30,7.64664,1.18652,7.738147905,0.05664,0.01652,0.059,7.59,1.17,7.679648429,7.68664,1.19652,7.779209124,0.05664,0.01652,0.059,7.63,1.18,7.720705926
14/12/2019 20:00,7.56488,1.16684,7.654340272,0.19488,0.05684,0.203,7.37,1.11,7.453120152,7.63488,1.34684,7.752765352,0.19488,0.05684,0.203,7.44,1.29,7.551006555
14/12/2019 20:30,7.50144,1.13292,7.586508406,0.18144,0.05292,0.189,7.32,1.08,7.399243205,7.54144,1.14292,7.627554221,0.18144,0.05292,0.189,7.36,1.09,7.440275533
14/12/2019 21:00,7.35912,1.07016,7.436524027,0.06912,0.02016,0.072,7.29,1.05,7.365229121,7.38912,1.08016,7.467652911,0.06912,0.02016,0.072,7.32,1.06,7.396350451
14/12/2019 21:30,7.36584,1.07212,7.4434562,0.07584,0.02212,0.079,7.29,1.05,7.365229121,7.39584,1.08212,7.474585808,0.07584,0.02212,0.079,7.32,1.06,7.396350451
14/12/2019 22:00,7.19752,1.08136,7.278298812,0.10752,0.03136,0.112,7.09,1.05,7.167328652,7.23752,1.09136,7.319341664,0.10752,0.03136,0.112,7.13,1.06,7.208363198
14/12/2019 22:30,7.018,0.994,7.088043454,0.048,0.014,0.05,6.97,0.98,7.038558091,7.058,1.004,7.12905183,0.048,0.014,0.05,7.01,0.99,7.079562133
14/12/2019 23:00,6.99304,1.12672,7.083227118,0.02304,0.00672,0.024,6.97,1.12,7.059412157,7.03304,1.13672,7.12430937,0.02304,0.00672,0.024,7.01,1.13,7.100492941
14/12/2019 23:30,6.85472,1.07596,6.938650892,0.05472,0.01596,0.057,6.8,1.06,6.882121766,6.88472,1.09596,6.971405726,0.05472,0.01596,0.057,6.83,1.08,6.914860808
15/12/2019 00:00,6.648,0.874,6.705205441,0.048,0.014,0.05,6.6,0.86,6.655794468,6.688,0.884,6.746169283,0.048,0.014,0.05,6.64,0.87,6.696752945
15/12/2019 00:30,6.56312,0.81716,6.613795779,0.09312,0.02716,0.097,6.47,0.79,6.518051856,6.78312,1.81716,7.022306416,0.09312,0.02716,0.097,6.69,1.79,6.925330317
15/12/2019 01:00,6.5064,0.9552,6.576142334,0.0864,0.0252,0.09,6.42,0.93,6.487010097,6.6464,1.4252,6.797486889,0.0864,0.0252,0.09,6.56,1.4,6.707726888
15/12/2019 01:30,6.55152,0.93836,6.618378487,0.13152,0.03836,0.137,6.42,0.9,6.482777183,6.59152,0.94836,6.659393561,0.13152,0.03836,0.137,6.46,0.91,6.523779579
15/12/2019 02:00,6.59224,1.04232,6.674133592,0.28224,0.08232,0.294,6.31,0.96,6.382609184,6.62224,1.05232,6.705329224,0.28224,0.08232,0.294,6.34,0.97,6.41377424
15/12/2019 02:30,6.62776,1.03268,6.707729169,0.31776,0.09268,0.331,6.31,0.94,6.379631651,6.65776,1.04268,6.738913102,0.31776,0.09268,0.331,6.34,0.95,6.410779984
15/12/2019 03:00,6.6308,1.0894,6.719695008,0.3408,0.0994,0.355,6.29,0.99,6.367432764,6.6608,1.0994,6.750921196,0.3408,0.0994,0.355,6.32,1,6.398624852
15/12/2019 03:30,6.5676,0.9618,6.637652371,0.1776,0.0518,0.185,6.39,0.91,6.454471318,6.7776,1.9318,7.047532405,0.1776,0.0518,0.185,6.6,1.88,6.862535974
15/12/2019 04:00,6.6208,1.0994,6.711458336,0.3408,0.0994,0.355,6.28,1,6.359119436,6.8008,1.8594,7.050407719,0.3408,0.0994,0.355,6.46,1.76,6.695461149
15/12/2019 04:30,6.76176,1.09968,6.850598105,0.34176,0.09968,0.356,6.42,1,6.497414871,6.80176,1.10968,6.891685483,0.34176,0.09968,0.356,6.46,1.01,6.538478416
15/12/2019 05:00,6.6508,1.0294,6.729992942,0.3408,0.0994,0.355,6.31,0.93,6.378165881,6.6808,1.0394,6.76117157,0.3408,0.0994,0.355,6.34,0.94,6.409305735
15/12/2019 05:30,6.59416,1.01288,6.671496983,0.28416,0.08288,0.296,6.31,0.93,6.378165881,6.62416,1.02288,6.702669558,0.28416,0.08288,0.296,6.34,0.94,6.409305735
15/12/2019 06:00,6.68488,0.98684,6.757327415,0.19488,0.05684,0.203,6.49,0.93,6.556294685,6.71488,0.99684,6.788468413,0.19488,0.05684,0.203,6.52,0.94,6.587412239
15/12/2019 06:30,6.68168,1.00924,6.757470903,0.27168,0.07924,0.283,6.41,0.93,6.477113555,6.72168,1.09924,6.810969872,0.27168,0.07924,0.283,6.45,1.02,6.530153138
15/12/2019 07:00,6.6764,1.0852,6.764020698,0.3264,0.0952,0.34,6.35,0.99,6.426709889,6.7764,1.4652,6.932994158,0.3264,0.0952,0.34,6.45,1.37,6.593891112
15/12/2019 07:30,6.86952,1.11736,6.959798733,0.29952,0.08736,0.312,6.57,1.03,6.650248116,6.89952,1.13736,6.992636413,0.29952,0.08736,0.312,6.6,1.05,6.683000823
15/12/2019 08:00,7.11056,1.13308,7.200273175,0.25056,0.07308,0.261,6.86,1.06,6.94141196,7.14056,1.14308,7.231474884,0.25056,0.07308,0.261,6.89,1.07,6.972589189
15/12/2019 08:30,7.0532,1.1076,7.139636405,0.1632,0.0476,0.17,6.89,1.06,6.971061612,7.0932,1.1176,7.180704422,0.1632,0.0476,0.17,6.93,1.07,7.012118082
15/12/2019 09:00,7.25864,1.24752,7.36506353,0.36864,0.10752,0.384,6.89,1.14,6.983673818,7.29864,1.26752,7.407884502,0.36864,0.10752,0.384,6.93,1.16,7.026414448
15/12/2019 09:30,7.56152,1.35336,7.681677421,0.73152,0.21336,0.762,6.83,1.14,6.92448554,7.59152,1.37336,7.714745206,0.73152,0.21336,0.762,6.86,1.16,6.957384566
15/12/2019 10:00,7.70744,1.43592,7.840057245,0.87744,0.25592,0.914,6.83,1.18,6.93118316,7.73744,1.44592,7.871382496,0.87744,0.25592,0.914,6.86,1.19,6.962449282
15/12/2019 10:30,7.92032,1.54176,8.068983381,1.24032,0.36176,1.292,6.68,1.18,6.783420966,7.95032,1.55176,8.100342413,1.24032,0.36176,1.292,6.71,1.19,6.814704689
15/12/2019 11:00,7.7204,1.4072,7.847597594,0.9504,0.2772,0.99,6.77,1.13,6.863657917,7.7504,1.4272,7.880710628,0.9504,0.2772,0.99,6.8,1.15,6.896557112
15/12/2019 11:30,7.7032,1.4026,7.829851659,0.7632,0.2226,0.795,6.94,1.18,7.039602261,7.7432,1.4226,7.872797279,0.7632,0.2226,0.795,6.98,1.2,7.082400723
15/12/2019 12:00,7.74912,1.46016,7.885488444,1.02912,0.30016,1.072,6.72,1.16,6.819384136,7.77912,1.48016,7.918685598,1.02912,0.30016,1.072,6.75,1.18,6.852364555
15/12/2019 12:30,7.84536,1.52448,7.992103152,1.45536,0.42448,1.516,6.39,1.1,6.48398797,7.87536,1.54448,8.025379343,1.45536,0.42448,1.516,6.42,1.12,6.516962483
15/12/2019 13:00,7.60616,1.34388,7.723968112,1.07616,0.31388,1.121,6.53,1.03,6.610733696,7.63616,1.35388,7.755251808,1.07616,0.31388,1.121,6.56,1.04,6.641927431
15/12/2019 13:30,7.54248,1.33364,7.659477802,0.73248,0.21364,0.763,6.81,1.12,6.901485347,7.57248,1.34364,7.690762108,0.73248,0.21364,0.763,6.84,1.13,6.932712312
15/12/2019 14:00,7.4792,1.2056,7.575744452,0.4992,0.1456,0.52,6.98,1.06,7.060028329,7.5192,1.2156,7.616826898,0.4992,0.1456,0.52,7.02,1.07,7.101077383
15/12/2019 14:30,7.2024,0.6182,7.22888214,0.3024,0.0882,0.315,6.9,0.53,6.920325137,7.4424,2.1382,7.743462856,0.3024,0.0882,0.315,7.14,2.05,7.428465521
15/12/2019 15:00,7.19848,0.34164,7.20658256,0.34848,0.10164,0.363,6.85,0.24,6.85420309,7.44848,2.20164,7.76705047,0.34848,0.10164,0.363,7.1,2.1,7.404052944
15/12/2019 15:30,7.156,0.303,7.162411954,0.216,0.063,0.225,6.94,0.24,6.944148616,7.406,2.123,7.704282251,0.216,0.063,0.225,7.19,2.06,7.479284725
15/12/2019 16:00,7.38072,1.10396,7.462824894,0.15072,0.04396,0.157,7.23,1.06,7.30729088,7.52072,1.61396,7.691950091,0.15072,0.04396,0.157,7.37,1.57,7.535369931
15/12/2019 16:30,7.73384,1.18112,7.823511079,0.24384,0.07112,0.254,7.49,1.11,7.571802956,7.77384,1.19112,7.864563256,0.24384,0.07112,0.254,7.53,1.12,7.612837841
15/12/2019 17:00,7.746,1.143,7.829876436,0.216,0.063,0.225,7.53,1.08,7.607055935,7.786,1.163,7.872379882,0.216,0.063,0.225,7.57,1.1,7.649503252
15/12/2019 17:30,7.57816,1.08488,7.65542119,0.18816,0.05488,0.196,7.39,1.03,7.461434178,7.61816,1.09488,7.696435798,0.18816,0.05488,0.196,7.43,1.04,7.502432939
15/12/2019 18:00,7.43232,1.01276,7.501004159,0.11232,0.03276,0.117,7.32,0.98,7.385309743,7.46232,1.02276,7.532081903,0.11232,0.03276,0.117,7.35,0.99,7.416373777
15/12/2019 18:30,7.3128,0.9954,7.380234752,0.0528,0.0154,0.055,7.26,0.98,7.325844661,7.3528,1.0054,7.421219374,0.0528,0.0154,0.055,7.3,0.99,7.366824282
15/12/2019 19:00,7.46616,1.12388,7.550274922,0.11616,0.03388,0.121,7.35,1.09,7.43038357,7.49616,1.14388,7.582933219,0.11616,0.03388,0.121,7.38,1.11,7.463008777
15/12/2019 19:30,7.41344,1.12892,7.498903453,0.13344,0.03892,0.139,7.28,1.09,7.361148008,7.45344,1.14892,7.54147101,0.13344,0.03892,0.139,7.32,1.11,7.403681517
15/12/2019 20:00,7.2648,0.9664,7.328795808,0.1248,0.0364,0.13,7.14,0.93,7.200312493,7.3248,1.0964,7.406401825,0.1248,0.0364,0.13,7.2,1.06,7.277609498
15/12/2019 20:30,7.18512,0.96316,7.249388016,0.04512,0.01316,0.047,7.14,0.95,7.202923018,7.24512,0.97316,7.310184963,0.04512,0.01316,0.047,7.2,0.96,7.263718056
15/12/2019 21:00,7.15432,0.99876,7.223698236,0.06432,0.01876,0.067,7.09,0.98,7.157408749,7.18432,1.01876,7.256192238,0.06432,0.01876,0.067,7.12,1,7.189881779
15/12/2019 21:30,7.02768,0.96724,7.093929757,0.12768,0.03724,0.133,6.9,0.93,6.96239183,7.06768,0.97724,7.134921065,0.12768,0.03724,0.133,6.94,0.94,7.003370617
15/12/2019 22:00,6.94576,0.93668,7.008634061,0.12576,0.03668,0.131,6.82,0.9,6.879127852,6.98576,0.94668,7.049613167,0.12576,0.03668,0.131,6.86,0.91,6.92009393
15/12/2019 22:30,6.77736,0.89548,6.836263087,0.08736,0.02548,0.091,6.69,0.87,6.746332337,6.80736,0.91548,6.868642792,0.08736,0.02548,0.091,6.72,0.89,6.778679812
15/12/2019 23:00,6.78216,0.89688,6.841205157,0.09216,0.02688,0.096,6.69,0.87,6.746332337,6.81216,0.91688,6.873586604,0.09216,0.02688,0.096,6.72,0.89,6.778679812
15/12/2019 23:30,6.6552,0.9336,6.720364276,0.1152,0.0336,0.12,6.54,0.9,6.601636161,6.6952,0.9436,6.761367022,0.1152,0.0336,0.12,6.58,0.91,6.642627492
16/12/2019 00:00,6.54392,0.95156,6.612741897,0.07392,0.02156,0.077,6.47,0.93,6.536497533,6.58392,0.97156,6.655218359,0.07392,0.02156,0.077,6.51,0.95,6.578951284
16/12/2019 00:30,6.4724,0.8582,6.529048093,0.0624,0.0182,0.065,6.41,0.84,6.464804715,6.5124,0.8682,6.570017123,0.0624,0.0182,0.065,6.45,0.85,6.505766673
16/12/2019 01:00,6.48376,0.87568,6.542626323,0.05376,0.01568,0.056,6.43,0.86,6.487256739,6.51376,0.89568,6.575052243,0.05376,0.01568,0.056,6.46,0.88,6.519662568
16/12/2019 01:30,6.6188,0.9834,6.691456418,0.1488,0.0434,0.155,6.47,0.94,6.537927806,6.6488,1.0034,6.724087522,0.1488,0.0434,0.155,6.5,0.96,6.570509874
16/12/2019 02:00,6.74176,1.03968,6.821456032,0.10176,0.02968,0.106,6.64,1.01,6.716375511,6.77176,1.05968,6.854170643,0.10176,0.02968,0.106,6.67,1.03,6.749059194
16/12/2019 02:30,6.55688,1.01784,6.635410583,0.02688,0.00784,0.028,6.53,1.01,6.607647085,6.58688,1.03784,6.66814067,0.02688,0.00784,0.028,6.56,1.03,6.640368966
16/12/2019 03:00,6.50976,0.96868,6.581437244,0.02976,0.00868,0.031,6.48,0.96,6.550725151,6.54976,0.97868,6.622474658,0.02976,0.00868,0.031,6.52,0.97,6.591760008
16/12/2019 03:30,6.52104,1.03072,6.601995638,0.07104,0.02072,0.074,6.45,1.01,6.528598625,6.63104,1.38072,6.77326208,0.07104,0.02072,0.074,6.56,1.36,6.699492518
16/12/2019 04:00,6.51,0.035,6.510094085,0.12,0.035,0.125,6.39,0,6.39,6.75,1.935,7.02187475,0.12,0.035,0.125,6.63,1.9,6.896876104
16/12/2019 04:30,6.5216,0.2638,6.5269332,0.0816,0.0238,0.085,6.44,0.24,6.444470498,6.7616,1.9238,7.029953129,0.0816,0.0238,0.085,6.68,1.9,6.944955003
16/12/2019 05:00,6.63632,0.27976,6.642214149,0.13632,0.03976,0.142,6.5,0.24,6.50442926,6.87632,2.01976,7.166812904,0.13632,0.03976,0.142,6.74,1.98,7.024813165
16/12/2019 05:30,6.8368,0.2974,6.843265376,0.1968,0.0574,0.205,6.64,0.24,6.644335934,7.0768,1.9674,7.345186247,0.1968,0.0574,0.205,6.88,1.91,7.140203078
16/12/2019 06:00,7.2728,1.0954,7.354829774,0.2928,0.0854,0.305,6.98,1.01,7.052694521,7.3328,1.1954,7.429598711,0.2928,0.0854,0.305,7.04,1.11,7.126969903
16/12/2019 06:30,8.14472,1.39596,8.263484023,0.29472,0.08596,0.307,7.85,1.31,7.958555145,8.18472,1.41596,8.306297864,0.29472,0.08596,0.307,7.89,1.33,8.001312392
16/12/2019 07:00,8.79288,2.37084,9.106899637,0.24288,0.07084,0.253,8.55,2.3,8.853953919,8.61288,0.70084,8.641347036,0.24288,0.07084,0.253,8.37,0.63,8.393676191
16/12/2019 07:30,9.29352,2.17936,9.545633766,0.20352,0.05936,0.212,9.09,2.12,9.333943432,9.24352,1.39936,9.348843265,0.20352,0.05936,0.212,9.04,1.34,9.138774535
16/12/2019 08:00,9.65288,2.66584,10.01422964,0.12288,0.03584,0.128,9.53,2.63,9.886242967,9.47288,1.16584,9.544351125,0.12288,0.03584,0.128,9.35,1.13,9.418035889
16/12/2019 08:30,9.65528,1.84904,9.830736534,0.06528,0.01904,0.068,9.59,1.83,9.763042559,9.76528,2.30904,10.03455825,0.06528,0.01904,0.068,9.7,2.29,9.966649387
16/12/2019 09:00,9.77512,2.09816,9.99776207,0.16512,0.04816,0.172,9.61,2.05,9.826220026,9.82512,2.13816,10.05508385,0.16512,0.04816,0.172,9.66,2.09,9.883506463
16/12/2019 09:30,9.9752,2.2386,10.22330402,0.2352,0.0686,0.245,9.74,2.17,9.978802533,10.0252,2.2886,10.28310872,0.2352,0.0686,0.245,9.79,2.22,10.03855069
16/12/2019 10:00,10.12928,2.28604,10.38404026,0.32928,0.09604,0.343,9.8,2.19,10.04171798,10.16928,2.33604,10.43414293,0.32928,0.09604,0.343,9.84,2.24,10.0917392
16/12/2019 10:30,10.22712,2.34916,10.49345206,0.47712,0.13916,0.497,9.75,2.21,9.997329643,10.27712,2.39916,10.55344324,0.47712,0.13916,0.497,9.8,2.26,10.05721631
16/12/2019 11:00,10.20616,2.50388,10.5088114,0.59616,0.17388,0.621,9.61,2.33,9.88842758,10.24616,2.54388,10.55723071,0.59616,0.17388,0.621,9.65,2.37,9.936770099
16/12/2019 11:30,10.27336,2.54348,10.58353515,0.66336,0.19348,0.691,9.61,2.35,9.893159253,10.31336,2.59348,10.63445029,0.66336,0.19348,0.691,9.65,2.4,9.943968021
16/12/2019 12:00,10.23984,2.66412,10.58073053,0.93984,0.27412,0.979,9.3,2.39,9.602192458,10.27984,2.71412,10.63210035,0.93984,0.27412,0.979,9.34,2.44,9.65345534
16/12/2019 12:30,10.07304,2.44672,10.36593332,0.74304,0.21672,0.774,9.33,2.23,9.592799383,10.12304,2.49672,10.42638718,0.74304,0.21672,0.774,9.38,2.28,9.653123847
16/12/2019 13:00,10.08776,2.47768,10.38757912,0.67776,0.19768,0.706,9.41,2.28,9.682277625,10.12776,2.52768,10.43842367,0.67776,0.19768,0.706,9.45,2.33,9.733005702
16/12/2019 13:30,9.9632,2.3326,10.2326134,0.5232,0.1526,0.545,9.44,2.18,9.688446728,10.0432,2.6326,10.38250687,0.5232,0.1526,0.545,9.52,2.48,9.837723314
16/12/2019 14:00,9.73904,1.38972,9.837693927,0.47904,0.13972,0.499,9.26,1.25,9.343987372,10.05904,3.39972,10.61802156,0.47904,0.13972,0.499,9.58,3.26,10.11948615
16/12/2019 14:30,9.70296,1.42128,9.806501394,0.31296,0.09128,0.326,9.39,1.33,9.483722898,10.01296,3.39128,10.57166723,0.31296,0.09128,0.326,9.7,3.3,10.24597482
16/12/2019 15:00,9.78592,2.26756,10.04520077,0.26592,0.07756,0.277,9.52,2.19,9.768648832,9.83592,2.31756,10.10526628,0.26592,0.07756,0.277,9.57,2.24,9.82865708
16/12/2019 15:30,9.8172,2.2446,10.0705335,0.1872,0.0546,0.195,9.63,2.19,9.875879708,9.8672,2.2946,10.13048987,0.1872,0.0546,0.195,9.68,2.24,9.935793879
16/12/2019 16:00,9.78176,2.12968,10.01091233,0.10176,0.02968,0.106,9.68,2.1,9.905170367,9.83176,2.16968,10.06831744,0.10176,0.02968,0.106,9.73,2.14,9.962554893
16/12/2019 16:30,9.74704,1.10372,9.809331608,0.04704,0.01372,0.049,9.7,1.09,9.761050148,9.82704,2.15372,10.06027957,0.04704,0.01372,0.049,9.78,2.14,10.01139351
16/12/2019 17:00,9.43112,1.87616,9.615924334,0.02112,0.00616,0.022,9.41,1.87,9.594008547,9.48112,1.91616,9.672812704,0.02112,0.00616,0.022,9.46,1.91,9.650891151
16/12/2019 17:30,9.2448,1.6414,9.38938342,0.0048,0.0014,0.005,9.24,1.64,9.384412608,9.2848,1.6814,9.435815651,0.0048,0.0014,0.005,9.28,1.68,9.430843016
16/12/2019 18:00,9.16,1.67,9.310988132,0,0,0,9.16,1.67,9.310988132,9.2,1.7,9.355746897,0,0,0,9.2,1.7,9.355746897
16/12/2019 18:30,8.95,1.67,9.104471429,0,0,0,8.95,1.67,9.104471429,8.99,1.7,9.149322379,0,0,0,8.99,1.7,9.149322379
16/12/2019 19:00,8.99,1.71,9.151185716,0,0,0,8.99,1.71,9.151185716,9.03,1.74,9.196113309,0,0,0,9.03,1.74,9.196113309
16/12/2019 19:30,8.91,1.68,9.067000607,0,0,0,8.91,1.68,9.067000607,8.95,1.71,9.111893327,0,0,0,8.95,1.71,9.111893327
16/12/2019 20:00,8.71,1.03,8.770689825,0,0,0,8.71,1.03,8.770689825,8.95,2.4,9.266202027,0,0,0,8.95,2.4,9.266202027
16/12/2019 20:30,8.61,1.28,8.704625207,0,0,0,8.61,1.28,8.704625207,8.78,2.21,9.053866577,0,0,0,8.78,2.21,9.053866577
16/12/2019 21:00,8.37,1.6,8.521555022,0,0,0,8.37,1.6,8.521555022,8.41,1.63,8.566504538,0,0,0,8.41,1.63,8.566504538
16/12/2019 21:30,8.19,1.47,8.320877358,0,0,0,8.19,1.47,8.320877358,8.23,1.5,8.365578282,0,0,0,8.23,1.5,8.365578282
16/12/2019 22:00,7.99,1.5,8.129581785,0,0,0,7.99,1.5,8.129581785,8.03,1.53,8.174460227,0,0,0,8.03,1.53,8.174460227
16/12/2019 22:30,7.72,1.45,7.854992043,0,0,0,7.72,1.45,7.854992043,7.76,1.48,7.899873417,0,0,0,7.76,1.48,7.899873417
16/12/2019 23:00,7.57,1.5,7.717182128,0,0,0,7.57,1.5,7.717182128,7.61,1.53,7.762280593,0,0,0,7.61,1.53,7.762280593
16/12/2019 23:30,7.5,1.38,7.625903225,0,0,0,7.5,1.38,7.625903225,7.55,1.51,7.699519466,0,0,0,7.55,1.51,7.699519466
17/12/2019 00:00,7.43,1.49,7.577928477,0,0,0,7.43,1.49,7.577928477,7.47,1.51,7.621089161,0,0,0,7.47,1.51,7.621089161
17/12/2019 00:30,7.34,1.41,7.474202299,0,0,0,7.34,1.41,7.474202299,7.38,1.44,7.519175487,0,0,0,7.38,1.44,7.519175487
17/12/2019 01:00,7.2,1.34,7.323632978,0,0,0,7.2,1.34,7.323632978,7.23,1.37,7.358654768,0,0,0,7.23,1.37,7.358654768
17/12/2019 01:30,7.09,1.34,7.215517999,0,0,0,7.09,1.34,7.215517999,7.12,1.37,7.250606871,0,0,0,7.12,1.37,7.250606871
17/12/2019 02:00,6.84,0.28,6.845728595,0,0,0,6.84,0.28,6.845728595,7.09,2.21,7.42645272,0,0,0,7.09,2.21,7.42645272
17/12/2019 02:30,6.71,0.73,6.74959258,0,0,0,6.71,0.73,6.74959258,6.88,1.82,7.116656518,0,0,0,6.88,1.82,7.116656518
17/12/2019 03:00,6.71,1.12,6.802830293,0,0,0,6.71,1.12,6.802830293,6.76,1.14,6.855450386,0,0,0,6.76,1.14,6.855450386
17/12/2019 03:30,6.66,1.12,6.753517602,0,0,0,6.66,1.12,6.753517602,6.69,1.12,6.783104009,0,0,0,6.69,1.12,6.783104009
17/12/2019 04:00,6.63,1.04,6.71107294,0,0,0,6.63,1.04,6.71107294,6.66,1.06,6.743826807,0,0,0,6.66,1.06,6.743826807
17/12/2019 04:30,6.7,1.09,6.78808515,0,0,0,6.7,1.09,6.78808515,6.73,1.12,6.822558171,0,0,0,6.73,1.12,6.822558171
17/12/2019 05:00,6.75,1.05,6.831178522,0,0,0,6.75,1.05,6.831178522,6.78,1.07,6.863912878,0,0,0,6.78,1.07,6.863912878
17/12/2019 05:30,6.9,1.05,6.979434074,0,0,0,6.9,1.05,6.979434074,6.93,1.07,7.012118082,0,0,0,6.93,1.07,7.012118082
17/12/2019 06:00,7.18,1.1,7.263773124,0,0,0,7.18,1.1,7.263773124,7.21,1.12,7.29647175,0,0,0,7.21,1.12,7.29647175
17/12/2019 06:30,7.86,1.22,7.95411843,0,0,0,7.86,1.22,7.95411843,7.94,1.6,8.099604929,0,0,0,7.94,1.6,8.099604929
17/12/2019 07:00,8.4,1.34,8.506209497,0,0,0,8.4,1.34,8.506209497,8.52,1.94,8.738077592,0,0,0,8.52,1.94,8.738077592
17/12/2019 07:30,8.85,1.37,8.955411772,0,0,0,8.85,1.37,8.955411772,9.01,2.23,9.281864037,0,0,0,9.01,2.23,9.281864037
17/12/2019 08:00,9.13,0.99,9.183517844,0,0,0,9.13,0.99,9.183517844,9.44,2.97,9.896186134,0,0,0,9.44,2.97,9.896186134
17/12/2019 08:30,9.21288,1.02084,9.269264922,0.00288,0.00084,0.003,9.21,1.02,9.266309945,9.53288,3.01084,9.997047494,0.00288,0.00084,0.003,9.53,3.01,9.994048229
17/12/2019 09:00,9.31208,1.38644,9.414725158,0.02208,0.00644,0.023,9.29,1.38,9.391938032,9.55208,2.79644,9.953005024,0.02208,0.00644,0.023,9.53,2.79,9.930005035
17/12/2019 09:30,9.35912,1.99016,9.568378337,0.06912,0.02016,0.072,9.29,1.97,9.496578331,9.41912,2.03016,9.635422731,0.06912,0.02016,0.072,9.35,2.01,9.563608106
17/12/2019 10:00,9.45224,2.08732,9.679966209,0.16224,0.04732,0.169,9.29,2.04,9.511345856,9.51224,2.13732,9.749402371,0.16224,0.04732,0.169,9.35,2.09,9.580741099
17/12/2019 10:30,9.54024,2.10132,9.768916265,0.21024,0.06132,0.219,9.33,2.04,9.550418839,9.56024,2.15132,9.799304394,0.21024,0.06132,0.219,9.35,2.09,9.580741099
17/12/2019 11:00,9.594,2.237,9.85134534,0.264,0.077,0.275,9.33,2.16,9.576768766,9.614,2.287,9.882275295,0.264,0.077,0.275,9.35,2.21,9.607632383
17/12/2019 11:30,9.68504,2.27772,9.949271742,0.33504,0.09772,0.349,9.35,2.18,9.60077601,9.72504,2.32772,9.999734166,0.33504,0.09772,0.349,9.39,2.23,9.651165733
17/12/2019 12:00,9.64704,2.29872,9.917131359,0.40704,0.11872,0.424,9.24,2.18,9.49368211,9.68704,2.34872,9.967709346,0.40704,0.11872,0.424,9.28,2.23,9.544176235
17/12/2019 12:30,9.53896,2.20928,9.79145934,0.40896,0.11928,0.426,9.13,2.09,9.366162501,9.57896,2.25928,9.841789512,0.40896,0.11928,0.426,9.17,2.14,9.416395276
17/12/2019 13:00,9.49672,2.19696,9.747529123,0.36672,0.10696,0.382,9.13,2.09,9.366162501,9.53672,2.24696,9.797849642,0.36672,0.10696,0.382,9.17,2.14,9.416395276
17/12/2019 13:30,9.50376,2.23568,9.763181817,0.29376,0.08568,0.306,9.21,2.15,9.457621265,9.54376,2.28568,9.813648047,0.29376,0.08568,0.306,9.25,2.2,9.508022928
17/12/2019 14:00,9.41832,2.17076,9.665244467,0.20832,0.06076,0.217,9.21,2.11,9.448608363,9.45832,2.22076,9.715533552,0.20832,0.06076,0.217,9.25,2.16,9.498847298
17/12/2019 14:30,9.46368,2.21024,9.71835377,0.10368,0.03024,0.108,9.36,2.18,9.610515075,9.51368,2.26024,9.778486181,0.10368,0.03024,0.108,9.41,2.23,9.670625626
17/12/2019 15:00,9.3864,1.8952,9.575817876,0.0864,0.0252,0.09,9.3,1.87,9.486142525,9.4964,2.4452,9.806151947,0.0864,0.0252,0.09,9.41,2.42,9.716197816
17/12/2019 15:30,9.23632,2.04976,9.461031825,0.13632,0.03976,0.142,9.1,2.01,9.319340105,9.27632,2.08976,9.508796433,0.13632,0.03976,0.142,9.14,2.05,9.367075317
17/12/2019 16:00,9.17224,1.99232,9.386124099,0.04224,0.01232,0.044,9.13,1.98,9.342232067,9.21224,2.02232,9.431603469,0.04224,0.01232,0.044,9.17,2.01,9.387704725
17/12/2019 16:30,9.17096,1.82028,9.349862384,0.00096,0.00028,0.001,9.17,1.82,9.348866241,9.22096,1.85028,9.404766845,0.00096,0.00028,0.001,9.22,1.85,9.40377052
17/12/2019 17:00,9.01,1.66,9.161642866,0,0,0,9.01,1.66,9.161642866,9.05,1.69,9.206443396,0,0,0,9.05,1.69,9.206443396
17/12/2019 17:30,8.94,1.63,9.087381361,0,0,0,8.94,1.63,9.087381361,8.98,1.66,9.132141041,0,0,0,8.98,1.66,9.132141041
17/12/2019 18:00,8.74,1.63,8.890697385,0,0,0,8.74,1.63,8.890697385,8.78,1.66,8.935546989,0,0,0,8.78,1.66,8.935546989
17/12/2019 18:30,8.47,1.49,8.600058139,0,0,0,8.47,1.49,8.600058139,8.51,1.52,8.644680445,0,0,0,8.51,1.52,8.644680445
17/12/2019 19:00,8.45,1.39,8.563562343,0,0,0,8.45,1.39,8.563562343,8.49,1.41,8.606288399,0,0,0,8.49,1.41,8.606288399
17/12/2019 19:30,8.34,1.46,8.466829395,0,0,0,8.34,1.46,8.466829395,8.38,1.48,8.509688596,0,0,0,8.38,1.48,8.509688596
17/12/2019 20:00,8.39,1.4,8.506003762,0,0,0,8.39,1.4,8.506003762,8.48,1.81,8.671014935,0,0,0,8.48,1.81,8.671014935
17/12/2019 20:30,8.29,1.52,8.428196723,0,0,0,8.29,1.52,8.428196723,8.33,1.61,8.484161715,0,0,0,8.33,1.61,8.484161715
17/12/2019 21:00,8.13,1.43,8.254804662,0,0,0,8.13,1.43,8.254804662,8.17,1.45,8.297674373,0,0,0,8.17,1.45,8.297674373
17/12/2019 21:30,7.99288,1.50084,8.132567331,0.00288,0.00084,0.003,7.99,1.5,8.129581785,8.03288,1.53084,8.177446557,0.00288,0.00084,0.003,8.03,1.53,8.174460227
17/12/2019 22:00,7.74,1.38,7.862060799,0,0,0,7.74,1.38,7.862060799,7.78,1.4,7.904960468,0,0,0,7.78,1.4,7.904960468
17/12/2019 22:30,7.31,1.36,7.435435428,0,0,0,7.31,1.36,7.435435428,7.35,1.38,7.478428979,0,0,0,7.35,1.38,7.478428979
17/12/2019 23:00,7.15864,1.28252,7.272618799,0.00864,0.00252,0.009,7.15,1.28,7.263669871,7.19864,1.36252,7.326450614,0.00864,0.00252,0.009,7.19,1.36,7.31749274
17/12/2019 23:30,6.8748,0.5114,6.893794673,0.0048,0.0014,0.005,6.87,0.51,6.888904122,7.0648,1.9614,7.332018071,0.0048,0.0014,0.005,7.06,1.96,7.327018493
18/12/2019 00:00,6.8,1.07,6.88366908,0,0,0,6.8,1.07,6.88366908,6.84,1.08,6.924738262,0,0,0,6.84,1.08,6.924738262
18/12/2019 00:30,6.78,1.13,6.873521659,0,0,0,6.78,1.13,6.873521659,6.81,1.15,6.906417306,0,0,0,6.81,1.15,6.906417306
18/12/2019 01:00,6.78,1.1,6.868653434,0,0,0,6.78,1.1,6.868653434,6.81,1.12,6.901485347,0,0,0,6.81,1.12,6.901485347
18/12/2019 01:30,6.66,1.1,6.750229626,0,0,0,6.66,1.1,6.750229626,6.69,1.12,6.783104009,0,0,0,6.69,1.12,6.783104009
18/12/2019 02:00,6.48,1.06,6.566125189,0,0,0,6.48,1.06,6.566125189,6.51,1.08,6.598977193,0,0,0,6.51,1.08,6.598977193
18/12/2019 02:30,6.43,1.06,6.516786018,0,0,0,6.43,1.06,6.516786018,6.46,1.08,6.54965648,0,0,0,6.46,1.08,6.54965648
18/12/2019 03:00,6.6,1.18,6.704655099,0,0,0,6.6,1.18,6.704655099,6.63,1.2,6.737722167,0,0,0,6.63,1.2,6.737722167
18/12/2019 03:30,6.6,1.18,6.704655099,0,0,0,6.6,1.18,6.704655099,6.63,1.2,6.737722167,0,0,0,6.63,1.2,6.737722167
18/12/2019 04:00,6.53,1.08,6.618708333,0,0,0,6.53,1.08,6.618708333,6.59,1.2,6.698365472,0,0,0,6.59,1.2,6.698365472
18/12/2019 04:30,6.53,1.01,6.607647085,0,0,0,6.53,1.01,6.607647085,6.56,1.02,6.638825197,0,0,0,6.56,1.02,6.638825197
18/12/2019 05:00,6.48,0.93,6.546395955,0,0,0,6.48,0.93,6.546395955,6.52,0.94,6.587412239,0,0,0,6.52,0.94,6.587412239
18/12/2019 05:30,6.59,0.93,6.655298641,0,0,0,6.59,0.93,6.655298641,6.63,0.94,6.696304951,0,0,0,6.63,0.94,6.696304951
18/12/2019 06:00,6.81,1.02,6.885963985,0,0,0,6.81,1.02,6.885963985,6.88,1.17,6.978774964,0,0,0,6.88,1.17,6.978774964
18/12/2019 06:30,7.58,1.27,7.68565547,0,0,0,7.58,1.27,7.68565547,7.61,1.29,7.718562042,0,0,0,7.61,1.29,7.718562042
18/12/2019 07:00,8.16,1.43,8.284352721,0,0,0,8.16,1.43,8.284352721,8.23,1.68,8.399720233,0,0,0,8.23,1.68,8.399720233
18/12/2019 07:30,8.58576,1.71168,8.754720053,0.00576,0.00168,0.006,8.58,1.71,8.748742767,8.63576,1.81168,8.823748364,0.00576,0.00168,0.006,8.63,1.81,8.817766157
18/12/2019 08:00,8.88016,1.76588,9.054036326,0.02016,0.00588,0.021,8.86,1.76,9.033116849,8.93016,1.79588,9.10894849,0.02016,0.00588,0.021,8.91,1.79,9.088025088
18/12/2019 08:30,9.13728,1.93504,9.339928565,0.01728,0.00504,0.018,9.12,1.93,9.321979404,9.18728,1.96504,9.395078286,0.01728,0.00504,0.018,9.17,1.96,9.377126426
18/12/2019 09:00,9.14112,1.93616,9.343917294,0.02112,0.00616,0.022,9.12,1.93,9.321979404,9.19112,1.96616,9.399067613,0.02112,0.00616,0.022,9.17,1.96,9.377126426
18/12/2019 09:30,9.15048,1.85764,9.337136103,0.06048,0.01764,0.063,9.09,1.84,9.274357121,9.20048,1.88764,9.392125265,0.06048,0.01764,0.063,9.14,1.87,9.329335453
18/12/2019 10:00,9.23024,1.86632,9.417031422,0.09024,0.02632,0.094,9.14,1.84,9.32336849,9.28024,1.89632,9.472005279,0.09024,0.02632,0.094,9.19,1.87,9.378326077
18/12/2019 10:30,9.14384,1.77612,9.31474166,0.12384,0.03612,0.129,9.02,1.74,9.186294139,9.18384,1.80612,9.359753554,0.12384,0.03612,0.129,9.06,1.77,9.231278351
18/12/2019 11:00,9.1592,1.8306,9.340344801,0.1392,0.0406,0.145,9.02,1.79,9.195895824,9.1992,1.8606,9.38547351,0.1392,0.0406,0.145,9.06,1.82,9.240995617
18/12/2019 11:30,9.13128,1.94204,9.335512509,0.28128,0.08204,0.293,8.85,1.86,9.04334562,9.17128,1.97204,9.380901801,0.28128,0.08204,0.293,8.89,1.89,9.088685273
18/12/2019 12:00,9.10536,1.93448,9.308587089,0.25536,0.07448,0.266,8.85,1.86,9.04334562,9.14536,1.96448,9.353971948,0.25536,0.07448,0.266,8.89,1.89,9.088685273
18/12/2019 12:30,8.98,1.875,9.173659303,0.36,0.105,0.375,8.62,1.77,8.79984659,9.02,1.905,9.21897093,0.36,0.105,0.375,8.66,1.8,8.845089033
18/12/2019 13:00,8.87168,1.91424,9.075848214,0.39168,0.11424,0.408,8.48,1.8,8.668933037,8.91168,1.94424,9.121299776,0.39168,0.11424,0.408,8.52,1.83,8.714315808
18/12/2019 13:30,8.75504,1.79272,8.936697958,0.45504,0.13272,0.474,8.3,1.66,8.464372393,8.79504,1.83272,8.983963001,0.45504,0.13272,0.474,8.34,1.7,8.511498106
18/12/2019 14:00,8.82304,1.84172,9.013210715,0.38304,0.11172,0.399,8.44,1.73,8.615480254,8.88304,2.02172,9.110200404,0.38304,0.11172,0.399,8.5,1.91,8.711951561
18/12/2019 14:30,8.7368,1.8774,8.936235505,0.1968,0.0574,0.205,8.54,1.82,8.731781033,8.7768,1.9074,8.981669834,0.1968,0.0574,0.205,8.58,1.85,8.777180641
18/12/2019 15:00,8.78992,1.88956,8.990724698,0.16992,0.04956,0.177,8.62,1.84,8.8141931,8.82992,1.92956,9.038290159,0.16992,0.04956,0.177,8.66,1.88,8.86171541
18/12/2019 15:30,8.72952,1.81236,8.915669812,0.17952,0.05236,0.187,8.55,1.76,8.729266865,8.76952,1.85236,8.963019502,0.17952,0.05236,0.187,8.59,1.8,8.776565387
18/12/2019 16:00,8.95736,1.89048,9.154682561,0.20736,0.06048,0.216,8.75,1.83,8.939317647,8.99736,1.93048,9.202132362,0.20736,0.06048,0.216,8.79,1.87,8.986712413
18/12/2019 16:30,9.00984,1.79412,9.186734099,0.21984,0.06412,0.229,8.79,1.73,8.958627127,9.04984,1.82412,9.231848017,0.21984,0.06412,0.229,8.83,1.76,9.003693686
18/12/2019 17:00,8.72792,1.57356,8.86863454,0.21792,0.06356,0.227,8.51,1.51,8.642927745,8.75792,1.60356,8.903514329,0.21792,0.06356,0.227,8.54,1.54,8.677741642
18/12/2019 17:30,8.58664,1.52152,8.720401917,0.17664,0.05152,0.184,8.41,1.47,8.53750549,8.64664,1.64152,8.801077843,0.17664,0.05152,0.184,8.47,1.59,8.617946391
18/12/2019 18:00,8.4476,1.4318,8.568080123,0.1776,0.0518,0.185,8.27,1.38,8.384348514,8.4876,1.4518,8.610869701,0.1776,0.0518,0.185,8.31,1.4,8.427105078
18/12/2019 18:30,8.2628,1.3454,8.37161663,0.2928,0.0854,0.305,7.97,1.26,8.068983827,8.3028,1.3554,8.4127045,0.2928,0.0854,0.305,8.01,1.27,8.110055487
18/12/2019 19:00,8.23872,1.39296,8.355647479,0.31872,0.09296,0.332,7.92,1.3,8.025982806,8.26872,1.41296,8.388574754,0.31872,0.09296,0.332,7.95,1.32,8.058839867
18/12/2019 19:30,8.0612,1.4266,8.186460346,0.3312,0.0966,0.345,7.73,1.33,7.843583365,8.1012,1.4666,8.232882666,0.3312,0.0966,0.345,7.77,1.37,7.889854245
18/12/2019 20:00,8.15024,1.48632,8.284658062,0.33024,0.09632,0.344,7.82,1.39,7.942575149,8.19024,1.50632,8.327606571,0.33024,0.09632,0.344,7.86,1.41,7.985468051
18/12/2019 20:30,7.80888,1.34884,7.924517411,0.33888,0.09884,0.353,7.47,1.25,7.573862951,7.84888,1.37884,7.969072531,0.33888,0.09884,0.353,7.51,1.28,7.618300335
18/12/2019 21:00,7.70544,1.34492,7.821931692,0.32544,0.09492,0.339,7.38,1.25,7.48511189,7.73544,1.37492,7.856681042,0.32544,0.09492,0.339,7.41,1.28,7.519740687
18/12/2019 21:30,7.46064,1.25352,7.565213916,0.32064,0.09352,0.334,7.14,1.16,7.23361597,7.50064,1.27352,7.607986172,0.32064,0.09352,0.334,7.18,1.18,7.27631775
18/12/2019 22:00,7.28624,1.24932,7.392570176,0.30624,0.08932,0.319,6.98,1.16,7.075733178,7.32624,1.30932,7.442318953,0.30624,0.08932,0.319,7.02,1.22,7.125222804
18/12/2019 22:30,7.0516,1.1438,7.143762384,0.3216,0.0938,0.335,6.73,1.05,6.811416886,7.0916,1.1538,7.184848293,0.3216,0.0938,0.335,6.77,1.06,6.852481302
18/12/2019 23:00,6.88776,1.19268,6.99025918,0.31776,0.09268,0.331,6.57,1.1,6.661448791,6.91776,1.21268,7.023246842,0.31776,0.09268,0.331,6.6,1.12,6.694355832
18/12/2019 23:30,6.8016,1.2338,6.912599005,0.3216,0.0938,0.335,6.48,1.14,6.57951366,6.9016,1.5438,7.072156743,0.3216,0.0938,0.335,6.58,1.45,6.737870584
19/12/2019 00:00,6.58736,1.05548,6.6713829,0.32736,0.09548,0.341,6.26,0.96,6.333182454,6.71736,1.54548,6.892853821,0.32736,0.09548,0.341,6.39,1.45,6.552449924
21/12/2019 00:30,5.66664,0.77652,5.719597206,0.05664,0.01652,0.059,5.61,0.76,5.661245446,5.69664,0.78652,5.750680047,0.05664,0.01652,0.059,5.64,0.77,5.692319387
21/12/2019 01:00,5.59568,0.73624,5.643906803,0.05568,0.01624,0.058,5.54,0.72,5.586591089,5.62568,0.74624,5.674958114,0.05568,0.01624,0.058,5.57,0.73,5.617632953
21/12/2019 01:30,5.56496,0.72728,5.612282602,0.02496,0.00728,0.026,5.54,0.72,5.586591089,5.59496,0.73728,5.643328734,0.02496,0.00728,0.026,5.57,0.73,5.617632953
21/12/2019 02:00,5.48088,0.73484,5.529921826,0.05088,0.01484,0.053,5.43,0.72,5.477526814,5.51088,0.74484,5.560987772,0.05088,0.01484,0.053,5.46,0.73,5.50858421
21/12/2019 02:30,5.34632,0.65476,5.386264773,0.01632,0.00476,0.017,5.33,0.65,5.369487871,5.37632,0.66476,5.417261541,0.01632,0.00476,0.017,5.36,0.66,5.40048146
21/12/2019 03:00,5.35496,0.21728,5.359366306,0.02496,0.00728,0.026,5.33,0.21,5.334135356,5.38496,0.64728,5.423722486,0.02496,0.00728,0.026,5.36,0.64,5.398073731
21/12/2019 03:30,5.28088,0.52484,5.306896513,0.05088,0.01484,0.053,5.23,0.51,5.254807323,5.31088,0.53484,5.337742987,0.05088,0.01484,0.053,5.26,0.52,5.285640926
21/12/2019 04:00,5.2284,0.5212,5.254314037,0.0384,0.0112,0.04,5.19,0.51,5.214997603,5.2584,0.5312,5.285162628,0.0384,0.0112,0.04,5.22,0.52,5.245836444
21/12/2019 04:30,5.23576,0.49168,5.25879568,0.00576,0.00168,0.006,5.23,0.49,5.252903959,5.26576,0.49168,5.288665011,0.00576,0.00168,0.006,5.26,0.49,5.282773893
21/12/2019 05:00,5.18728,0.41504,5.203857415,0.01728,0.00504,0.018,5.17,0.41,5.186231773,5.21728,0.41504,5.233762394,0.01728,0.00504,0.018,5.2,0.41,5.216138418
21/12/2019 05:30,5.15976,0.41868,5.176718671,0.02976,0.00868,0.031,5.13,0.41,5.146357935,5.17976,0.41868,5.196653404,0.02976,0.00868,0.031,5.15,0.41,5.16629461
21/12/2019 06:00,5.23976,0.41868,5.256460577,0.02976,0.00868,0.031,5.21,0.41,5.226107538,5.26976,0.41868,5.286365803,0.02976,0.00868,0.031,5.24,0.41,5.256015601
21/12/2019 06:30,5.39456,-0.07992,5.395151972,0.03456,0.01008,0.036,5.36,-0.09,5.360755544,5.46456,0.59008,5.496326992,0.03456,0.01008,0.036,5.43,0.58,5.460888206
21/12/2019 07:00,5.64432,0.21876,5.64855771,0.06432,0.01876,0.067,5.58,0.2,5.583583079,5.68432,0.66876,5.723524596,0.06432,0.01876,0.067,5.62,0.65,5.657464096
21/12/2019 07:30,5.74224,0.56232,5.769707445,0.04224,0.01232,0.044,5.7,0.55,5.726473609,5.77224,0.56232,5.799565363,0.04224,0.01232,0.044,5.73,0.55,5.75633564
21/12/2019 08:00,5.88592,0.55756,5.912269226,0.02592,0.00756,0.027,5.86,0.55,5.885753987,5.91592,0.55756,5.942136198,0.02592,0.00756,0.027,5.89,0.55,5.915623382
21/12/2019 08:30,5.9384,0.1812,5.941163859,0.0384,0.0112,0.04,5.9,0.17,5.902448644,6.0084,0.7312,6.052728641,0.0384,0.0112,0.04,5.97,0.72,6.013260347
21/12/2019 09:00,5.94776,0.57268,5.975266638,0.07776,0.02268,0.081,5.87,0.55,5.895710305,5.97776,0.56268,6.004183825,0.07776,0.02268,0.081,5.9,0.54,5.924660328
21/12/2019 09:30,6.08552,0.59536,6.114573346,0.15552,0.04536,0.162,5.93,0.55,5.955451284,6.10552,0.58536,6.133516186,0.15552,0.04536,0.162,5.95,0.54,5.97445395
21/12/2019 10:00,6.18368,0.61524,6.21421102,0.22368,0.06524,0.233,5.96,0.55,5.985323717,6.21368,0.62524,6.245057582,0.22368,0.06524,0.233,5.99,0.56,6.016120012
21/12/2019 10:30,6.10984,0.36412,6.120680371,0.21984,0.06412,0.229,5.89,0.3,5.897635119,6.20984,1.04412,6.297007178,0.21984,0.06412,0.229,5.99,0.98,6.069637551
21/12/2019 11:00,6.14328,0.71804,6.185100694,0.23328,0.06804,0.243,5.91,0.65,5.945637056,6.17328,0.72804,6.216062114,0.23328,0.06804,0.243,5.94,0.66,5.976554191
21/12/2019 11:30,6.05752,0.29636,6.064765272,0.22752,0.06636,0.237,5.83,0.23,5.834535114,6.11752,0.78636,6.167853192,0.22752,0.06636,0.237,5.89,0.72,5.933843611
21/12/2019 12:00,6.0092,-0.1894,6.012184046,0.3792,0.1106,0.395,5.63,-0.3,5.637987229,6.2292,1.7506,6.470512576,0.3792,0.1106,0.395,5.85,1.64,6.075532898
21/12/2019 12:30,6.08592,0.44256,6.10198997,0.62592,0.18256,0.652,5.46,0.26,5.466186971,6.27592,1.74256,6.513346851,0.62592,0.18256,0.652,5.65,1.56,5.861407681
21/12/2019 13:00,6.03128,0.74204,6.076755861,0.52128,0.15204,0.543,5.51,0.59,5.541497992,6.06128,0.74204,6.106532453,0.52128,0.15204,0.543,5.54,0.59,5.571328387
