Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2019 13:30,5.936,0.688,5.975737611,0.336,0.098,0.35,5.6,0.59,5.630994584,5.966,0.688,6.00553911,0.336,0.098,0.35,5.63,0.59,5.660830328
21/12/2019 14:00,5.8064,0.6502,5.842691246,0.2064,0.0602,0.215,5.6,0.59,5.630994584,5.8364,0.6502,5.872505854,0.2064,0.0602,0.215,5.63,0.59,5.660830328
21/12/2019 14:30,5.81632,0.65976,5.85361953,0.13632,0.03976,0.142,5.68,0.62,5.713737831,5.84632,0.66976,5.884559117,0.13632,0.03976,0.142,5.71,0.63,5.744649685
21/12/2019 15:00,5.78184,0.63512,5.816618537,0.05184,0.01512,0.054,5.73,0.62,5.76344515,5.81184,0.64512,5.847534865,0.05184,0.01512,0.054,5.76,0.63,5.794350697
21/12/2019 15:30,5.84112,0.54616,5.866598128,0.02112,0.00616,0.022,5.82,0.54,5.844997861,5.87112,0.55616,5.897403157,0.02112,0.00616,0.022,5.85,0.55,5.875797818
21/12/2019 16:00,5.74336,0.55848,5.770449203,0.06336,0.01848,0.066,5.68,0.54,5.705611273,5.77336,0.56848,5.801280479,0.06336,0.01848,0.066,5.71,0.55,5.73642746
21/12/2019 16:30,5.89496,0.47728,5.914249707,0.02496,0.00728,0.026,5.87,0.47,5.888785953,5.92496,0.47728,5.944152353,0.02496,0.00728,0.026,5.9,0.47,5.918690734
21/12/2019 17:00,5.98728,0.23504,5.991891655,0.01728,0.00504,0.018,5.97,0.23,5.974428843,6.01728,0.61504,6.048630655,0.01728,0.00504,0.018,6,0.61,6.030928618
21/12/2019 17:30,6.07864,0.59252,6.107449893,0.00864,0.00252,0.009,6.07,0.59,6.098606398,6.10864,0.58252,6.136351701,0.00864,0.00252,0.009,6.1,0.58,6.12751173
21/12/2019 18:00,5.97976,0.50868,6.00135693,0.02976,0.00868,0.031,5.95,0.5,5.970971445,6.00976,0.50868,6.031249506,0.02976,0.00868,0.031,5.98,0.5,6.000866604
21/12/2019 18:30,5.89088,0.51484,5.913334711,0.05088,0.01484,0.053,5.84,0.5,5.861365029,5.92088,0.51484,5.943221366,0.05088,0.01484,0.053,5.87,0.5,5.891256233
21/12/2019 19:00,5.85632,-0.02524,5.85637439,0.01632,0.00476,0.017,5.84,-0.03,5.840077054,5.88632,0.50476,5.907922291,0.01632,0.00476,0.017,5.87,0.5,5.891256233
21/12/2019 19:30,5.70672,0.36196,5.718187493,0.00672,0.00196,0.007,5.7,0.36,5.711357107,5.73672,0.36196,5.748127643,0.00672,0.00196,0.007,5.73,0.36,5.741297763
21/12/2019 20:00,5.6248,0.3614,5.636398229,0.0048,0.0014,0.005,5.62,0.36,5.631518445,5.6548,0.3614,5.666336824,0.0048,0.0014,0.005,5.65,0.36,5.66145741
21/12/2019 20:30,5.52728,0.36504,5.539321114,0.01728,0.00504,0.018,5.51,0.36,5.521747912,5.55728,0.36504,5.569256252,0.01728,0.00504,0.018,5.54,0.36,5.551684429
21/12/2019 21:00,5.46536,0.41448,5.481054059,0.01536,0.00448,0.016,5.45,0.41,5.46540026,5.49536,0.42448,5.511729747,0.01536,0.00448,0.016,5.48,0.42,5.496071324
21/12/2019 21:30,5.21248,0.32364,5.22251765,0.01248,0.00364,0.013,5.2,0.32,5.20983685,5.23248,0.32364,5.242479356,0.01248,0.00364,0.013,5.22,0.32,5.229799231
21/12/2019 22:00,5.09576,0.32168,5.10590325,0.00576,0.00168,0.006,5.09,0.32,5.100049019,5.11576,0.32168,5.125863674,0.00576,0.00168,0.006,5.11,0.32,5.120009766
21/12/2019 22:30,4.92864,-0.47748,4.951714794,0.00864,0.00252,0.009,4.92,-0.48,4.943359182,4.97864,0.46252,5.000078099,0.00864,0.00252,0.009,4.97,0.46,4.99124233
21/12/2019 23:00,4.88768,0.29224,4.896408888,0.00768,0.00224,0.008,4.88,0.29,4.888609209,4.90768,0.29224,4.916373379,0.00768,0.00224,0.008,4.9,0.29,4.908574131
21/12/2019 23:30,4.8544,0.2942,4.863306797,0.0144,0.0042,0.015,4.84,0.29,4.848680233,4.8744,0.2942,4.883270318,0.0144,0.0042,0.015,4.86,0.29,4.868644575
22/12/2019 00:00,4.7692,0.2656,4.776589997,0.0192,0.0056,0.02,4.75,0.26,4.757110468,4.7992,0.2656,4.806543873,0.0192,0.0056,0.02,4.78,0.26,4.787065907
22/12/2019 00:30,4.76152,0.24336,4.767734976,0.01152,0.00336,0.012,4.75,0.24,4.756059293,4.79152,0.24336,4.797696114,0.01152,0.00336,0.012,4.78,0.24,4.786021312
22/12/2019 01:00,4.73384,0.24112,4.739976793,0.00384,0.00112,0.004,4.73,0.24,4.736084881,4.76384,0.24112,4.769938197,0.00384,0.00112,0.004,4.76,0.24,4.76604658
22/12/2019 01:30,4.69096,0.24028,4.697109771,0.00096,0.00028,0.001,4.69,0.24,4.69613671,4.71096,0.24028,4.717083697,0.00096,0.00028,0.001,4.71,0.24,4.716110686
22/12/2019 02:00,4.57,0.24,4.57629763,0,0,0,4.57,0.24,4.57629763,4.59,0.24,4.596270227,0,0,0,4.59,0.24,4.596270227
22/12/2019 02:30,4.54056,0.24308,4.547062018,0.01056,0.00308,0.011,4.53,0.24,4.536353161,4.57056,0.24308,4.577019401,0.01056,0.00308,0.011,4.56,0.24,4.566311422
22/12/2019 03:00,4.554,0.247,4.560693478,0.024,0.007,0.025,4.53,0.24,4.536353161,4.584,0.247,4.590649736,0.024,0.007,0.025,4.56,0.24,4.566311422
22/12/2019 03:30,4.48864,0.00252,4.488640707,0.00864,0.00252,0.009,4.48,0,4.48,4.50864,0.00252,4.508640704,0.00864,0.00252,0.009,4.5,0,4.5
22/12/2019 04:00,4.43728,0.00504,4.437282862,0.01728,0.00504,0.018,4.42,0,4.42,4.46728,0.00504,4.467282843,0.01728,0.00504,0.018,4.45,0,4.45
22/12/2019 04:30,4.36744,0.01092,4.367453652,0.03744,0.01092,0.039,4.33,0,4.33,4.39744,0.01092,4.397453559,0.03744,0.01092,0.039,4.36,0,4.36
22/12/2019 05:00,4.34824,0.00532,4.348243254,0.01824,0.00532,0.019,4.33,0,4.33,4.37824,0.00532,4.378243232,0.01824,0.00532,0.019,4.36,0,4.36
22/12/2019 05:30,4.27304,0.00672,4.273045284,0.02304,0.00672,0.024,4.25,0,4.25,4.29304,0.00672,4.293045259,0.02304,0.00672,0.024,4.27,0,4.27
22/12/2019 06:00,4.32688,0.00784,4.326887103,0.02688,0.00784,0.028,4.3,0,4.3,4.34688,0.00784,4.34688707,0.02688,0.00784,0.028,4.32,0,4.32
22/12/2019 06:30,4.42688,0.24784,4.433812265,0.02688,0.00784,0.028,4.4,0.24,4.406540593,4.45688,0.24784,4.463765675,0.02688,0.00784,0.028,4.43,0.24,4.436496365
22/12/2019 07:00,4.52208,0.00644,4.522084586,0.02208,0.00644,0.023,4.5,0,4.5,4.54208,0.00644,4.542084565,0.02208,0.00644,0.023,4.52,0,4.52
22/12/2019 07:30,4.60784,0.00812,4.607847155,0.02784,0.00812,0.029,4.58,0,4.58,4.62784,0.00812,4.627847124,0.02784,0.00812,0.029,4.6,0,4.6
22/12/2019 08:00,4.73096,0.00028,4.730960008,0.00096,0.00028,0.001,4.73,0,4.73,4.76096,0.00028,4.760960008,0.00096,0.00028,0.001,4.76,0,4.76
22/12/2019 08:30,4.75384,0.00112,4.753840132,0.00384,0.00112,0.004,4.75,0,4.75,4.78384,0.00112,4.783840131,0.00384,0.00112,0.004,4.78,0,4.78
22/12/2019 09:00,4.79992,0.01456,4.799942083,0.04992,0.01456,0.052,4.75,0,4.75,4.82992,0.01456,4.829941946,0.04992,0.01456,0.052,4.78,0,4.78
22/12/2019 09:30,4.97856,0.29208,4.987120452,0.17856,0.05208,0.186,4.8,0.24,4.805996255,4.99856,0.29208,5.007086258,0.17856,0.05208,0.186,4.82,0.24,4.825971405
22/12/2019 10:00,5.07168,0.31924,5.081717446,0.27168,0.07924,0.283,4.8,0.24,4.805996255,5.09168,0.31924,5.101678096,0.27168,0.07924,0.283,4.82,0.24,4.825971405
22/12/2019 10:30,5.22808,0.34444,5.239414032,0.35808,0.10444,0.373,4.87,0.24,4.875910171,5.25808,0.34444,5.269349504,0.35808,0.10444,0.373,4.9,0.24,4.90587403
22/12/2019 11:00,5.19104,0.36572,5.203906936,0.43104,0.12572,0.449,4.76,0.24,4.76604658,5.21104,0.36572,5.223857674,0.43104,0.12572,0.449,4.78,0.24,4.786021312
22/12/2019 11:30,5.31632,0.45476,5.33573472,0.73632,0.21476,0.767,4.58,0.24,4.586283899,5.34632,0.45476,5.36562617,0.73632,0.21476,0.767,4.61,0.24,4.616243061
22/12/2019 12:00,5.11984,0.13412,5.121596411,0.45984,0.13412,0.479,4.66,0,4.66,5.13984,0.13412,5.141589579,0.45984,0.13412,0.479,4.68,0,4.68
22/12/2019 12:30,5.4036,0.5648,5.433037088,1.1136,0.3248,1.16,4.29,0.24,4.296708042,5.4236,0.5648,5.452929121,1.1136,0.3248,1.16,4.31,0.24,4.316676963
22/12/2019 13:00,5.38336,0.33348,5.39367906,1.14336,0.33348,1.191,4.24,0,4.24,5.40336,0.33348,5.413640937,1.14336,0.33348,1.191,4.26,0,4.26
22/12/2019 13:30,5.34216,0.54688,5.370079255,1.05216,0.30688,1.096,4.29,0.24,4.296708042,5.37216,0.54688,5.399924148,1.05216,0.30688,1.096,4.32,0.24,4.326661531
22/12/2019 14:00,4.92424,0.10332,4.925323807,0.35424,0.10332,0.369,4.57,0,4.57,4.94424,0.10332,4.945319423,0.35424,0.10332,0.369,4.59,0,4.59
22/12/2019 14:30,5.02304,0.18172,5.026325994,0.62304,0.18172,0.649,4.4,0,4.4,5.04304,0.18172,5.046312971,0.62304,0.18172,0.649,4.42,0,4.42
22/12/2019 15:00,4.90976,0.11368,4.91107589,0.38976,0.11368,0.406,4.52,0,4.52,4.92976,0.11368,4.931070553,0.38976,0.11368,0.406,4.54,0,4.54
22/12/2019 15:30,4.85072,0.04396,4.850919191,0.15072,0.04396,0.157,4.7,0,4.7,4.87072,0.04396,4.870918373,0.15072,0.04396,0.157,4.72,0,4.72
22/12/2019 16:00,4.89584,0.02212,4.89588997,0.07584,0.02212,0.079,4.82,0,4.82,4.92584,0.02212,4.925889666,0.07584,0.02212,0.079,4.85,0,4.85
22/12/2019 16:30,5.09624,0.01932,5.096276621,0.06624,0.01932,0.069,5.03,0,5.03,5.12624,0.01932,5.126276407,0.06624,0.01932,0.069,5.06,0,5.06
22/12/2019 17:00,5.21552,0.01036,5.215530289,0.03552,0.01036,0.037,5.18,0,5.18,5.24552,0.01036,5.245530231,0.03552,0.01036,0.037,5.21,0,5.21
22/12/2019 17:30,5.19296,0.02128,5.193003601,0.07296,0.02128,0.076,5.12,0,5.12,5.22296,0.02128,5.223003351,0.07296,0.02128,0.076,5.15,0,5.15
22/12/2019 18:00,5.13728,0.00504,5.137282472,0.01728,0.00504,0.018,5.12,0,5.12,5.16728,0.00504,5.167282458,0.01728,0.00504,0.018,5.15,0,5.15
22/12/2019 18:30,5.07632,0.00476,5.076322232,0.01632,0.00476,0.017,5.06,0,5.06,5.10632,0.24476,5.112182645,0.01632,0.00476,0.017,5.09,0.24,5.095655012
22/12/2019 19:00,5.13768,0.00224,5.137680488,0.00768,0.00224,0.008,5.13,0,5.13,5.16768,0.00224,5.167680485,0.00768,0.00224,0.008,5.16,0,5.16
22/12/2019 19:30,5.1192,0.0056,5.119203063,0.0192,0.0056,0.02,5.1,0,5.1,5.1492,0.0056,5.149203045,0.0192,0.0056,0.02,5.13,0,5.13
22/12/2019 20:00,5.06728,0.00504,5.067282506,0.01728,0.00504,0.018,5.05,0,5.05,5.09728,0.00504,5.097282492,0.01728,0.00504,0.018,5.08,0,5.08
22/12/2019 20:30,5.0248,0.0014,5.024800195,0.0048,0.0014,0.005,5.02,0,5.02,5.0548,0.0014,5.054800194,0.0048,0.0014,0.005,5.05,0,5.05
22/12/2019 21:00,4.93016,0.00588,4.930163506,0.02016,0.00588,0.021,4.91,0,4.91,4.96016,0.00588,4.960163485,0.02016,0.00588,0.021,4.94,0,4.94
22/12/2019 21:30,4.80496,0.24728,4.811318738,0.02496,0.00728,0.026,4.78,0.24,4.786021312,4.82496,0.24728,4.831292415,0.02496,0.00728,0.026,4.8,0.24,4.805996255
22/12/2019 22:00,4.69128,0.01204,4.69129545,0.04128,0.01204,0.043,4.65,0,4.65,4.71128,0.01204,4.711295384,0.04128,0.01204,0.043,4.67,0,4.67
22/12/2019 22:30,4.59592,-0.11244,4.597295227,0.02592,0.00756,0.027,4.57,-0.12,4.571575221,4.62592,-0.17244,4.629132899,0.02592,0.00756,0.027,4.6,-0.18,4.603520392
22/12/2019 23:00,4.4336,0.0098,4.433610831,0.0336,0.0098,0.035,4.4,0,4.4,4.4636,0.0098,4.463610758,0.0336,0.0098,0.035,4.43,0,4.43
22/12/2019 23:30,4.25784,0.00812,4.257847743,0.02784,0.00812,0.029,4.23,0,4.23,4.28784,0.00812,4.287847689,0.02784,0.00812,0.029,4.26,0,4.26
23/12/2019 00:00,4.10672,0.00196,4.106720468,0.00672,0.00196,0.007,4.1,0,4.1,4.12672,0.00196,4.126720465,0.00672,0.00196,0.007,4.12,0,4.12
23/12/2019 00:30,4.03,0,4.03,0,0,0,4.03,0,4.03,4.05,0,4.05,0,0,0,4.05,0,4.05
23/12/2019 01:00,3.99112,0.00616,3.991124754,0.02112,0.00616,0.022,3.97,0,3.97,4.01112,0.00616,4.01112473,0.02112,0.00616,0.022,3.99,0,3.99
23/12/2019 01:30,3.82456,0.01008,3.824573283,0.03456,0.01008,0.036,3.79,0,3.79,3.84456,-0.22992,3.85142893,0.03456,0.01008,0.036,3.81,-0.24,3.817551571
23/12/2019 02:00,3.69128,-0.22796,3.698312291,0.04128,0.01204,0.043,3.65,-0.24,3.657881901,3.70128,-0.22796,3.708293327,0.04128,0.01204,0.043,3.66,-0.24,3.667860412
23/12/2019 02:30,3.79632,-0.16524,3.799914446,0.25632,0.07476,0.267,3.54,-0.24,3.548126266,3.82632,-0.16524,3.829886291,0.25632,0.07476,0.267,3.57,-0.24,3.578058133
23/12/2019 03:00,3.75032,-0.19324,3.755295168,0.16032,0.04676,0.167,3.59,-0.24,3.598013341,3.77032,-0.19324,3.775268812,0.16032,0.04676,0.167,3.61,-0.24,3.617969044
23/12/2019 03:30,3.67544,-0.21508,3.681727665,0.08544,0.02492,0.089,3.59,-0.24,3.598013341,3.69544,-0.21508,3.701693693,0.08544,0.02492,0.089,3.61,-0.24,3.617969044
23/12/2019 04:00,3.72752,-0.23864,3.735151188,0.10752,0.03136,0.112,3.62,-0.27,3.630055096,3.74752,0.49136,3.779595322,0.10752,0.03136,0.112,3.64,0.46,3.668950804
23/12/2019 04:30,3.6492,-1.0694,3.80266709,0.1392,0.0406,0.145,3.51,-1.11,3.681331281,3.7992,0.7706,3.876563556,0.1392,0.0406,0.145,3.66,0.73,3.732090567
23/12/2019 05:00,3.6636,-1.0652,3.815313355,0.1536,0.0448,0.16,3.51,-1.11,3.681331281,3.8136,0.7748,3.891511275,0.1536,0.0448,0.16,3.66,0.73,3.732090567
23/12/2019 05:30,3.75928,-1.06896,3.908306743,0.20928,0.06104,0.218,3.55,-1.13,3.725506677,3.90928,0.76104,3.982668954,0.20928,0.06104,0.218,3.7,0.7,3.765634077
23/12/2019 06:00,3.94312,-1.00784,4.069881669,0.21312,0.06216,0.222,3.73,-1.07,3.88043812,4.04312,0.81216,4.123884479,0.21312,0.06216,0.222,3.83,0.75,3.902742625
23/12/2019 06:30,4.35544,0.05992,4.355852155,0.20544,0.05992,0.214,4.15,0,4.15,4.37544,0.05992,4.375850272,0.20544,0.05992,0.214,4.17,0,4.17
23/12/2019 07:00,4.69128,0.08204,4.691997293,0.28128,0.08204,0.293,4.41,0,4.41,4.71128,0.08204,4.711994249,0.28128,0.08204,0.293,4.43,0,4.43
23/12/2019 07:30,4.93232,0.06776,4.93278542,0.23232,0.06776,0.242,4.7,0,4.7,4.95232,0.06776,4.952783541,0.23232,0.06776,0.242,4.72,0,4.72
23/12/2019 08:00,5.21624,-0.79568,5.276577148,0.18624,0.05432,0.194,5.03,-0.85,5.101313556,5.24624,1.04432,5.349171749,0.18624,0.05432,0.194,5.06,0.99,5.155938324
23/12/2019 08:30,5.27392,0.33656,5.28464803,0.19392,0.05656,0.202,5.08,0.28,5.087710684,5.30392,0.33656,5.314587472,0.19392,0.05656,0.202,5.11,0.28,5.117665483
23/12/2019 09:00,5.39992,0.32456,5.40966498,0.28992,0.08456,0.302,5.11,0.24,5.115632903,5.42992,0.32456,5.439611236,0.28992,0.08456,0.302,5.14,0.24,5.145600062
23/12/2019 09:30,5.44456,0.32008,5.453960469,0.27456,0.08008,0.286,5.17,0.24,5.175567602,5.46456,0.32008,5.473926123,0.27456,0.08008,0.286,5.19,0.24,5.19554617
23/12/2019 10:00,5.64224,0.46232,5.661149353,0.76224,0.22232,0.794,4.88,0.24,4.885898075,5.66224,0.46232,5.681082784,0.76224,0.22232,0.794,4.9,0.24,4.90587403
23/12/2019 10:30,5.76048,0.59264,5.790885252,1.14048,0.33264,1.188,4.62,0.26,4.627310234,5.78048,0.59264,5.810780602,1.14048,0.33264,1.188,4.64,0.26,4.647278774
23/12/2019 11:00,5.66944,0.50192,5.691614323,0.82944,0.24192,0.864,4.84,0.26,4.84697844,5.68944,0.50192,5.711536676,0.82944,0.24192,0.864,4.86,0.26,4.866949763
23/12/2019 11:30,5.82088,0.58984,5.850688438,1.13088,0.32984,1.178,4.69,0.26,4.697201294,5.84088,0.58984,5.870586887,1.13088,0.32984,1.178,4.71,0.26,4.717170762
23/12/2019 12:00,5.68464,0.55552,5.711719041,0.94464,0.27552,0.984,4.74,0.28,4.74826284,5.70464,0.56552,5.732602411,0.94464,0.27552,0.984,4.76,0.29,4.768825851
23/12/2019 12:30,5.44112,0.42116,5.457395221,0.62112,0.18116,0.647,4.82,0.24,4.825971405,5.47112,0.42116,5.487306243,0.62112,0.18116,0.647,4.85,0.24,4.855934514
23/12/2019 13:00,5.28856,0.41208,5.304590163,0.41856,0.12208,0.436,4.87,0.29,4.878626856,5.30856,0.41208,5.324529951,0.41856,0.12208,0.436,4.89,0.29,4.898591634
23/12/2019 13:30,5.17536,0.07448,5.175895903,0.25536,0.07448,0.266,4.92,0,4.92,5.19536,0.07448,5.19589384,0.25536,0.07448,0.266,4.94,0,4.94
23/12/2019 14:00,5.08664,0.08652,5.087375768,0.29664,0.08652,0.309,4.79,0,4.79,5.10664,0.08652,5.107372886,0.29664,0.08652,0.309,4.81,0,4.81
23/12/2019 14:30,5.08064,0.09352,5.081500644,0.32064,0.09352,0.334,4.76,0,4.76,5.10064,0.09352,5.10149727,0.32064,0.09352,0.334,4.78,0,4.78
23/12/2019 15:00,5.04712,0.61916,5.084956185,0.23712,0.06916,0.247,4.81,0.55,4.841342789,5.07712,-0.50084,5.101763244,0.23712,0.06916,0.247,4.84,-0.57,4.873448471
23/12/2019 15:30,4.93656,-0.17392,4.939622739,0.22656,0.06608,0.236,4.71,-0.24,4.716110686,4.98656,0.06608,4.986997814,0.22656,0.06608,0.236,4.76,0,4.76
23/12/2019 16:00,4.9276,-0.1882,4.931192655,0.1776,0.0518,0.185,4.75,-0.24,4.756059293,4.9676,0.2918,4.976162879,0.1776,0.0518,0.185,4.79,0.24,4.796008757
23/12/2019 16:30,4.98968,-0.23176,4.995059479,0.19968,0.05824,0.208,4.79,-0.29,4.798770676,5.04968,0.29824,5.058479534,0.19968,0.05824,0.208,4.85,0.24,4.855934514
23/12/2019 17:00,4.9808,-0.3856,4.995703754,0.2208,0.0644,0.23,4.76,-0.45,4.781223693,5.0708,0.3044,5.079928346,0.2208,0.0644,0.23,4.85,0.24,4.855934514
23/12/2019 17:30,4.87224,-0.40268,4.888851992,0.16224,0.04732,0.169,4.71,-0.45,4.731447981,4.94224,0.04732,4.94246653,0.16224,0.04732,0.169,4.78,0,4.78
23/12/2019 18:00,4.72928,-0.48396,4.753977976,0.08928,0.02604,0.093,4.64,-0.51,4.667943873,4.79928,0.02604,4.799350644,0.08928,0.02604,0.093,4.71,0,4.71
23/12/2019 18:30,4.6524,0.2082,4.657056259,0.0624,0.0182,0.065,4.59,0.19,4.593930779,4.7024,-0.2318,4.708109706,0.0624,0.0182,0.065,4.64,-0.25,4.646730033
23/12/2019 19:00,4.574,-0.233,4.579930676,0.024,0.007,0.025,4.55,-0.24,4.556325274,4.594,-0.243,4.600422263,0.024,0.007,0.025,4.57,-0.25,4.576832966
23/12/2019 19:30,4.47264,-0.23048,4.478574505,0.03264,0.00952,0.034,4.44,-0.24,4.446481755,4.49264,-0.30048,4.502677248,0.03264,0.00952,0.034,4.46,-0.31,4.470760562
23/12/2019 20:00,4.48512,-0.22684,4.490852681,0.04512,0.01316,0.047,4.44,-0.24,4.446481755,4.50512,-0.29684,4.514888725,0.04512,0.01316,0.047,4.46,-0.31,4.470760562
23/12/2019 20:30,4.2824,0.0682,4.28294303,0.0624,0.0182,0.065,4.22,0.05,4.220296198,4.3224,0.4782,4.348771896,0.0624,0.0182,0.065,4.26,0.46,4.284763704
23/12/2019 21:00,4.15456,-0.43992,4.177786304,0.03456,0.01008,0.036,4.12,-0.45,4.144502383,4.18456,-0.24992,4.192016508,0.03456,0.01008,0.036,4.15,-0.26,4.158136602
23/12/2019 21:30,4.12224,-0.39768,4.141378032,0.04224,0.01232,0.044,4.08,-0.41,4.100548744,4.16224,-0.22768,4.168462546,0.04224,0.01232,0.044,4.12,-0.24,4.126984371
23/12/2019 22:00,3.954,-0.453,3.979864947,0.024,0.007,0.025,3.93,-0.46,3.956829539,3.994,-0.233,4.000790547,0.024,0.007,0.025,3.97,-0.24,3.977247792
23/12/2019 22:30,3.70344,-0.51608,3.739225374,0.01344,0.00392,0.014,3.69,-0.52,3.726459446,3.73344,-0.26608,3.74290967,0.01344,0.00392,0.014,3.72,-0.27,3.729785517
23/12/2019 23:00,3.59,-0.48,3.62194699,0,0,0,3.59,-0.48,3.62194699,3.63,-0.27,3.640027472,0,0,0,3.63,-0.27,3.640027472
23/12/2019 23:30,3.49672,-0.26804,3.506978215,0.00672,0.00196,0.007,3.49,-0.27,3.500428545,3.50672,-0.53804,3.547755939,0.00672,0.00196,0.007,3.5,-0.54,3.541412148
24/12/2019 00:00,3.35192,-0.26944,3.362731866,0.00192,0.00056,0.002,3.35,-0.27,3.360862984,3.35192,-0.56944,3.399945529,0.00192,0.00056,0.002,3.35,-0.57,3.398146554
24/12/2019 00:30,3.35,-0.27,3.360862984,0,0,0,3.35,-0.27,3.360862984,3.35,-0.57,3.398146554,0,0,0,3.35,-0.57,3.398146554
24/12/2019 01:00,3.3,-0.31,3.314528624,0,0,0,3.3,-0.31,3.314528624,3.31,-0.59,3.362171917,0,0,0,3.31,-0.59,3.362171917
24/12/2019 01:30,3.30096,-0.27972,3.312790395,0.00096,0.00028,0.001,3.3,-0.28,3.311857485,3.31096,-0.55972,3.357937254,0.00096,0.00028,0.001,3.31,-0.56,3.357037384
24/12/2019 02:00,3.24032,-0.26824,3.251403758,0.04032,0.01176,0.042,3.2,-0.28,3.212226642,3.24032,-0.54824,3.286371981,0.04032,0.01176,0.042,3.2,-0.56,3.248630481
24/12/2019 02:30,3.1584,-0.2688,3.16981766,0.0384,0.0112,0.04,3.12,-0.28,3.132538906,3.1584,-0.5988,3.214662035,0.0384,0.0112,0.04,3.12,-0.61,3.179072192
24/12/2019 03:00,3.16,-0.33,3.177184288,0,0,0,3.16,-0.33,3.177184288,3.17,-0.61,3.228157369,0,0,0,3.17,-0.61,3.228157369
24/12/2019 03:30,3.18576,-0.32832,3.202633416,0.00576,0.00168,0.006,3.18,-0.33,3.19707679,3.19576,-0.60832,3.253142358,0.00576,0.00168,0.006,3.19,-0.61,3.247799255
24/12/2019 04:00,3.2088,-0.3216,3.224875812,0.0288,0.0084,0.03,3.18,-0.33,3.19707679,3.2188,-0.6216,3.278270886,0.0288,0.0084,0.03,3.19,-0.63,3.251614983
24/12/2019 04:30,3.16264,-0.58048,3.21547023,0.03264,0.00952,0.034,3.13,-0.59,3.185121662,3.18264,-0.40048,3.20773777,0.03264,0.00952,0.034,3.15,-0.41,3.176570478
24/12/2019 05:00,3.20304,-0.28328,3.21554238,0.02304,0.00672,0.024,3.18,-0.29,3.193195891,3.17304,-0.87328,3.291018201,0.02304,0.00672,0.024,3.15,-0.88,3.270611564
24/12/2019 05:30,3.2492,-0.5844,3.301336699,0.0192,0.0056,0.02,3.23,-0.59,3.283443315,3.2692,-0.3844,3.291721738,0.0192,0.0056,0.02,3.25,-0.39,3.273316361
24/12/2019 06:00,3.44032,-0.50824,3.477658638,0.04032,0.01176,0.042,3.4,-0.52,3.439534852,3.46032,-0.33824,3.476811873,0.04032,0.01176,0.042,3.42,-0.35,3.437862708
24/12/2019 06:30,3.68008,-0.98956,3.810802776,0.07008,0.02044,0.073,3.61,-1.01,3.748626415,3.79008,0.01044,3.790094379,0.07008,0.02044,0.073,3.72,-0.01,3.720013441
24/12/2019 07:00,3.8224,-1.1318,3.986441145,0.0624,0.0182,0.065,3.76,-1.15,3.931933367,3.9624,0.4282,3.985469734,0.0624,0.0182,0.065,3.9,0.41,3.921492063
24/12/2019 07:30,4.05536,-1.14552,4.214043284,0.01536,0.00448,0.016,4.04,-1.15,4.200488067,4.20536,0.41448,4.225736196,0.01536,0.00448,0.016,4.19,0.41,4.210011876
24/12/2019 08:00,4.27672,-1.10804,4.417927863,0.00672,0.00196,0.007,4.27,-1.11,4.411915684,4.38672,-0.04804,4.386983041,0.00672,0.00196,0.007,4.38,-0.05,4.380285379
24/12/2019 08:30,4.39056,0.00308,4.39056108,0.01056,0.00308,0.011,4.38,0,4.38,4.39056,-0.43692,4.412246163,0.01056,0.00308,0.011,4.38,-0.44,4.402044979
24/12/2019 09:00,4.3932,-0.3574,4.407713806,0.0432,0.0126,0.045,4.35,-0.37,4.365707274,4.4232,0.3426,4.436448242,0.0432,0.0126,0.045,4.38,0.33,4.392413915
24/12/2019 09:30,4.52248,-0.33136,4.534603048,0.13248,0.03864,0.138,4.39,-0.37,4.405564663,4.55248,-0.20136,4.556930985,0.13248,0.03864,0.138,4.42,-0.24,4.426511041
24/12/2019 10:00,4.58824,-0.29468,4.597693182,0.25824,0.07532,0.269,4.33,-0.37,4.345779562,4.61824,0.07532,4.618854165,0.25824,0.07532,0.269,4.36,0,4.36
24/12/2019 10:30,4.62688,-0.18716,4.630663819,0.62688,0.18284,0.653,4,-0.37,4.017076051,4.65688,0.18284,4.660467981,0.62688,0.18284,0.653,4.03,0,4.03
24/12/2019 11:00,4.57896,-0.12572,4.58068556,0.76896,0.22428,0.801,3.81,-0.35,3.826042342,4.60896,0.22428,4.614413701,0.76896,0.22428,0.801,3.84,0,3.84
24/12/2019 11:30,4.41552,-0.22964,4.421487465,0.51552,0.15036,0.537,3.9,-0.38,3.918469089,4.44552,-0.08964,4.446423664,0.51552,0.15036,0.537,3.93,-0.24,3.937321425
24/12/2019 12:00,4.5476,-0.0482,4.547855429,1.1376,0.3318,1.185,3.41,-0.38,3.431107693,4.5676,0.0918,4.568522409,1.1376,0.3318,1.185,3.43,-0.24,3.438386249
24/12/2019 12:30,4.30712,-0.12084,4.308814802,0.95712,0.27916,0.997,3.35,-0.4,3.373796082,4.32712,0.03916,4.327297193,0.95712,0.27916,0.997,3.37,-0.24,3.378535186
24/12/2019 13:00,3.96984,-0.21588,3.975705447,0.45984,0.13412,0.479,3.51,-0.35,3.52740698,3.98984,-0.39588,4.009431905,0.45984,0.13412,0.479,3.53,-0.53,3.5695658
24/12/2019 13:30,3.82424,-0.15168,3.827246843,0.47424,0.13832,0.494,3.35,-0.29,3.36252881,3.82424,-0.43168,3.848526887,0.47424,0.13832,0.494,3.35,-0.57,3.398146554
24/12/2019 14:00,3.75912,-0.09484,3.760316184,0.66912,0.19516,0.697,3.09,-0.29,3.10357858,3.75912,-0.37484,3.777762327,0.66912,0.19516,0.697,3.09,-0.57,3.142133033
24/12/2019 14:30,3.5076,-0.2882,3.519419981,0.1776,0.0518,0.185,3.33,-0.34,3.347312355,3.5076,-0.5682,3.553323655,0.1776,0.0518,0.185,3.33,-0.62,3.387226004
24/12/2019 15:00,3.47024,-0.31368,3.484388153,0.09024,0.02632,0.094,3.38,-0.34,3.39705755,3.47024,-0.57368,3.517339108,0.09024,0.02632,0.094,3.38,-0.6,3.432841389
24/12/2019 15:30,3.45936,-0.32852,3.474924028,0.03936,0.01148,0.041,3.42,-0.34,3.436859031,3.46936,-0.58852,3.518922363,0.03936,0.01148,0.041,3.43,-0.6,3.48208271
24/12/2019 16:00,3.66096,-0.30472,3.673619795,0.12096,0.03528,0.126,3.54,-0.34,3.556290202,3.66096,-0.56472,3.704259278,0.12096,0.03528,0.126,3.54,-0.6,3.590487432
24/12/2019 16:30,3.86216,-0.28312,3.872523312,0.09216,0.02688,0.096,3.77,-0.31,3.782723886,3.86216,-0.57312,3.904452125,0.09216,0.02688,0.096,3.77,-0.6,3.817446791
24/12/2019 17:00,3.94248,-0.24136,3.949861162,0.13248,0.03864,0.138,3.81,-0.28,3.820274859,3.94248,-0.56136,3.982244794,0.13248,0.03864,0.138,3.81,-0.6,3.856954757
24/12/2019 17:30,3.87056,-0.24192,3.878112943,0.13056,0.03808,0.136,3.74,-0.28,3.750466638,3.87056,-0.58192,3.914059989,0.13056,0.03808,0.136,3.74,-0.62,3.791042073
24/12/2019 18:00,3.75512,-0.26184,3.764237825,0.16512,0.04816,0.172,3.59,-0.31,3.603359544,3.75512,-0.57184,3.798411142,0.16512,0.04816,0.172,3.59,-0.62,3.643144246
24/12/2019 18:30,3.70072,-0.26604,3.710270314,0.15072,0.04396,0.157,3.55,-0.31,3.563509506,3.70072,-0.57604,3.745283781,0.15072,0.04396,0.157,3.55,-0.62,3.603734174
24/12/2019 19:00,3.59152,-0.27164,3.601777922,0.13152,0.03836,0.137,3.46,-0.31,3.473859525,3.60152,-0.60164,3.651426707,0.13152,0.03836,0.137,3.47,-0.64,3.528526605
24/12/2019 19:30,3.44872,-0.32704,3.464191796,0.07872,0.02296,0.082,3.37,-0.35,3.388126326,3.44872,-0.64704,3.508893045,0.07872,0.02296,0.082,3.37,-0.67,3.435956926
24/12/2019 20:00,3.44672,-0.31304,3.460906355,0.12672,0.03696,0.132,3.32,-0.35,3.338397819,3.44672,-0.63304,3.504371327,0.12672,0.03696,0.132,3.32,-0.67,3.386930764
24/12/2019 20:30,3.41032,-0.30324,3.423775255,0.16032,0.04676,0.167,3.25,-0.35,3.268791826,3.41032,-0.62324,3.466801206,0.16032,0.04676,0.167,3.25,-0.67,3.31834296
24/12/2019 21:00,3.304,-0.308,3.318324879,0.144,0.042,0.15,3.16,-0.35,3.179323827,3.304,-0.658,3.368884088,0.144,0.042,0.15,3.16,-0.7,3.236603158
24/12/2019 21:30,3.2348,-0.3336,3.251956334,0.1248,0.0364,0.13,3.11,-0.37,3.131932311,3.2348,-0.6636,3.30216535,0.1248,0.0364,0.13,3.11,-0.7,3.187804887
24/12/2019 22:00,3.16168,-0.35576,3.181632537,0.15168,0.04424,0.158,3.01,-0.4,3.036461757,3.16168,-0.66576,3.231014825,0.15168,0.04424,0.158,3.01,-0.71,3.092604081
24/12/2019 22:30,3.05672,-0.33304,3.074809392,0.12672,0.03696,0.132,2.93,-0.37,2.953269375,3.05672,-0.67304,3.129939297,0.12672,0.03696,0.132,2.93,-0.71,3.014796842
24/12/2019 23:00,2.95312,-0.34284,2.972954255,0.09312,0.02716,0.097,2.86,-0.37,2.883834253,2.95312,-0.73284,3.042691604,0.09312,0.02716,0.097,2.86,-0.76,2.959256663
24/12/2019 23:30,2.88792,-0.32144,2.905753878,0.09792,0.02856,0.102,2.79,-0.35,2.811867707,2.88792,-0.67144,2.964947487,0.09792,0.02856,0.102,2.79,-0.7,2.876473535
25/12/2019 00:00,2.73552,-0.61964,2.804821456,0.03552,0.01036,0.037,2.7,-0.63,2.772525924,2.75552,-0.34964,2.777613832,0.03552,0.01036,0.037,2.72,-0.36,2.743720102
25/12/2019 00:30,2.68392,-0.64844,2.76114125,0.07392,0.02156,0.077,2.61,-0.67,2.694624278,2.69392,-0.46844,2.734344711,0.07392,0.02156,0.077,2.62,-0.49,2.665426795
25/12/2019 01:00,2.6516,-0.6462,2.729204463,0.0816,0.0238,0.085,2.57,-0.67,2.655899094,2.6616,-0.4862,2.705643177,0.0816,0.0238,0.085,2.58,-0.51,2.629923953
25/12/2019 01:30,2.66696,-0.64172,2.743078599,0.09696,0.02828,0.101,2.57,-0.67,2.655899094,2.67696,-0.46172,2.716486738,0.09696,0.02828,0.101,2.58,-0.49,2.626118809
25/12/2019 02:00,2.6156,-0.6392,2.692571262,0.1056,0.0308,0.11,2.51,-0.67,2.597883754,2.6356,-0.4792,2.678809437,0.1056,0.0308,0.11,2.53,-0.51,2.580891319
25/12/2019 02:30,2.59064,-0.64648,2.670084643,0.08064,0.02352,0.084,2.51,-0.67,2.597883754,2.61064,-0.46648,2.651988839,0.08064,0.02352,0.084,2.53,-0.49,2.577013776
25/12/2019 03:00,2.55792,-0.66144,2.642055563,0.09792,0.02856,0.102,2.46,-0.69,2.554936398,2.57792,-0.48144,2.622490419,0.09792,0.02856,0.102,2.48,-0.51,2.531896522
25/12/2019 03:30,2.53488,-0.68816,2.626629171,0.07488,0.02184,0.078,2.46,-0.71,2.560410123,2.55488,-0.46816,2.597419027,0.07488,0.02184,0.078,2.48,-0.49,2.527943828
25/12/2019 04:00,2.52144,-0.69208,2.614695852,0.06144,0.01792,0.064,2.46,-0.71,2.560410123,2.54144,-0.47208,2.584913306,0.06144,0.01792,0.064,2.48,-0.49,2.527943828
25/12/2019 04:30,2.54824,-0.70468,2.643879914,0.01824,0.00532,0.019,2.53,-0.71,2.627736669,2.56824,-0.50468,2.617357179,0.01824,0.00532,0.019,2.55,-0.51,2.600499952
25/12/2019 05:00,2.5348,-0.6886,2.62666728,0.0048,0.0014,0.005,2.53,-0.69,2.622403478,2.5548,-0.4886,2.601102266,0.0048,0.0014,0.005,2.55,-0.49,2.59665169
25/12/2019 05:30,2.58192,-0.68944,2.672384403,0.00192,0.00056,0.002,2.58,-0.69,2.670674072,2.60192,-0.48944,2.647553437,0.00192,0.00056,0.002,2.6,-0.49,2.645770209
25/12/2019 06:00,2.6232,-0.6774,2.70925248,0.0432,0.0126,0.045,2.58,-0.69,2.670674072,2.6432,-0.4774,2.685966679,0.0432,0.0126,0.045,2.6,-0.49,2.645770209
25/12/2019 06:30,2.80072,-0.68104,2.882333777,0.03072,0.00896,0.032,2.77,-0.69,2.854645337,2.82072,-0.45104,2.856553588,0.03072,0.00896,0.032,2.79,-0.46,2.827666883
25/12/2019 07:00,2.8644,-0.6458,2.936297839,0.0144,0.0042,0.015,2.85,-0.65,2.923183196,2.8844,-0.4358,2.917136438,0.0144,0.0042,0.015,2.87,-0.44,2.903532331
25/12/2019 07:30,2.99,-0.38,3.014050431,0,0,0,2.99,-0.38,3.014050431,3,-0.58,3.055552323,0,0,0,3,-0.58,3.055552323
25/12/2019 08:00,3.18384,-0.56888,3.234263687,0.00384,0.00112,0.004,3.18,-0.57,3.230681043,3.20384,-0.17888,3.208829818,0.00384,0.00112,0.004,3.2,-0.18,3.205058502
25/12/2019 08:30,3.15744,-0.31908,3.173521609,0.03744,0.01092,0.039,3.12,-0.33,3.137403385,3.15744,-0.59908,3.213771025,0.03744,0.01092,0.039,3.12,-0.61,3.179072192
25/12/2019 09:00,3.2316,-0.3112,3.246549553,0.2016,0.0588,0.21,3.03,-0.37,3.052507166,3.2316,-0.6012,3.287047307,0.2016,0.0588,0.21,3.03,-0.66,3.10104821
25/12/2019 09:30,3.38088,-0.28516,3.392884584,0.29088,0.08484,0.303,3.09,-0.37,3.112073264,3.38088,-0.57516,3.429454563,0.29088,0.08484,0.303,3.09,-0.66,3.159699353
25/12/2019 10:00,3.46536,-0.26052,3.475138932,0.37536,0.10948,0.391,3.09,-0.37,3.112073264,3.46536,-0.55052,3.508816353,0.37536,0.10948,0.391,3.09,-0.66,3.159699353
25/12/2019 10:30,3.62672,-0.12304,3.628806526,0.60672,0.17696,0.632,3.02,-0.3,3.034864083,3.62672,-0.40304,3.649046341,0.60672,0.17696,0.632,3.02,-0.58,3.075191051
25/12/2019 11:00,3.80936,-0.00852,3.809369528,0.99936,0.29148,1.041,2.81,-0.3,2.82596886,3.80936,-0.28852,3.820270593,0.99936,0.29148,1.041,2.81,-0.58,2.869233347
25/12/2019 11:30,3.6704,-0.1278,3.672624266,0.5904,0.1722,0.615,3.08,-0.3,3.0945759,3.6804,-0.4278,3.705179753,0.5904,0.1722,0.615,3.09,-0.6,3.147713456
25/12/2019 12:00,3.92408,0.01244,3.924099718,0.93408,0.27244,0.973,2.99,-0.26,3.001283059,3.92408,0.09244,3.925168659,0.93408,0.27244,0.973,2.99,-0.18,2.99541316
25/12/2019 12:30,3.77888,-0.99116,3.906703495,0.57888,0.16884,0.603,3.2,-1.16,3.403762624,3.89888,0.52884,3.934582189,0.57888,0.16884,0.603,3.32,0.36,3.339461034
25/12/2019 13:00,3.69016,-1.06912,3.841913377,0.38016,0.11088,0.396,3.31,-1.18,3.514043255,3.82016,0.44088,3.845516558,0.38016,0.11088,0.396,3.44,0.33,3.455792239
25/12/2019 13:30,3.6296,-1.1022,3.79326258,0.3696,0.1078,0.385,3.26,-1.21,3.47731218,3.7496,0.4178,3.772804925,0.3696,0.1078,0.385,3.38,0.31,3.394186206
25/12/2019 14:00,3.41104,-1.13928,3.596269289,0.31104,0.09072,0.324,3.1,-1.23,3.335101198,3.53104,0.40072,3.553705109,0.31104,0.09072,0.324,3.22,0.31,3.234887942
25/12/2019 14:30,3.32112,-1.15384,3.515847665,0.26112,0.07616,0.272,3.06,-1.23,3.297953911,3.44112,0.38616,3.462719509,0.26112,0.07616,0.272,3.18,0.31,3.195074334
25/12/2019 15:00,3.0748,-1.1936,3.298344433,0.1248,0.0364,0.13,2.95,-1.23,3.196153939,3.1948,0.3264,3.211430211,0.1248,0.0364,0.13,3.07,0.29,3.083666649
25/12/2019 15:30,3.04528,-1.12096,3.245039538,0.06528,0.01904,0.068,2.98,-1.14,3.190611227,3.13528,-0.43096,3.164760212,0.06528,0.01904,0.068,3.07,-0.45,3.102805182
25/12/2019 16:00,3.04672,-0.34804,3.066534624,0.00672,0.00196,0.007,3.04,-0.35,3.060081698,3.04672,-0.65804,3.116972794,0.00672,0.00196,0.007,3.04,-0.66,3.110819828
25/12/2019 16:30,3.22,-0.32,3.235861555,0,0,0,3.22,-0.32,3.235861555,3.22,-0.66,3.286943869,0,0,0,3.22,-0.66,3.286943869
25/12/2019 17:00,3.29,-0.27,3.301060436,0,0,0,3.29,-0.27,3.301060436,3.29,-0.66,3.355547645,0,0,0,3.29,-0.66,3.355547645
25/12/2019 17:30,3.22,-0.32,3.235861555,0,0,0,3.22,-0.32,3.235861555,3.22,-0.7,3.295208643,0,0,0,3.22,-0.7,3.295208643
25/12/2019 18:00,3.17,-0.35,3.189263238,0,0,0,3.17,-0.35,3.189263238,3.17,-0.75,3.25751439,0,0,0,3.17,-0.75,3.25751439
25/12/2019 18:30,3.2,-0.31,3.21498056,0,0,0,3.2,-0.31,3.21498056,3.19,-0.7,3.26589957,0,0,0,3.19,-0.7,3.26589957
25/12/2019 19:00,3.2,-0.31,3.21498056,0,0,0,3.2,-0.31,3.21498056,3.19,-0.68,3.261671351,0,0,0,3.19,-0.68,3.261671351
25/12/2019 19:30,3.2,-0.31,3.21498056,0,0,0,3.2,-0.31,3.21498056,3.19,-0.71,3.268057527,0,0,0,3.19,-0.71,3.268057527
25/12/2019 20:00,3.2,-0.31,3.21498056,0,0,0,3.2,-0.31,3.21498056,3.19,-0.71,3.268057527,0,0,0,3.19,-0.71,3.268057527
25/12/2019 20:30,3.16,-0.35,3.179323827,0,0,0,3.16,-0.35,3.179323827,3.16,-0.71,3.238780635,0,0,0,3.16,-0.71,3.238780635
25/12/2019 21:00,3.09,-0.37,3.112073264,0,0,0,3.09,-0.37,3.112073264,3.09,-0.76,3.182090508,0,0,0,3.09,-0.76,3.182090508
25/12/2019 21:30,3.09,-0.37,3.112073264,0,0,0,3.09,-0.37,3.112073264,3.09,-0.76,3.182090508,0,0,0,3.09,-0.76,3.182090508
25/12/2019 22:00,3.03,-0.37,3.052507166,0,0,0,3.03,-0.37,3.052507166,3.02,-0.76,3.114161203,0,0,0,3.02,-0.76,3.114161203
25/12/2019 22:30,2.97,-0.39,2.99549662,0,0,0,2.97,-0.39,2.99549662,2.96,-0.78,3.061045573,0,0,0,2.96,-0.78,3.061045573
25/12/2019 23:00,2.85,-0.39,2.876560446,0,0,0,2.85,-0.39,2.876560446,2.85,-0.78,2.954809639,0,0,0,2.85,-0.78,2.954809639
25/12/2019 23:30,2.8,-0.35,2.821790212,0,0,0,2.8,-0.35,2.821790212,2.8,-0.74,2.896135356,0,0,0,2.8,-0.74,2.896135356
26/12/2019 00:00,2.7,-0.39,2.728021261,0,0,0,2.7,-0.39,2.728021261,2.7,-0.77,2.807650263,0,0,0,2.7,-0.77,2.807650263
27/12/2019 00:30,2.87152,-0.46664,2.90918889,0.01152,0.00336,0.012,2.86,-0.47,2.898361606,2.88152,-0.73664,2.974188293,0.01152,0.00336,0.012,2.87,-0.74,2.963865719
27/12/2019 01:00,2.85672,-0.46804,2.894807524,0.00672,0.00196,0.007,2.85,-0.47,2.888494418,2.85672,-0.73804,2.950517277,0.00672,0.00196,0.007,2.85,-0.74,2.944503354
27/12/2019 01:30,2.87864,-0.46748,2.916351453,0.00864,0.00252,0.009,2.87,-0.47,2.908229702,2.87864,-0.73748,2.971606468,0.00864,0.00252,0.009,2.87,-0.74,2.963865719
27/12/2019 02:00,2.87,-0.44,2.903532331,0,0,0,2.87,-0.44,2.903532331,2.87,-0.7,2.954132698,0,0,0,2.87,-0.7,2.954132698
27/12/2019 02:30,2.78,-0.48,2.821134524,0,0,0,2.78,-0.48,2.821134524,2.78,-0.7,2.866775192,0,0,0,2.78,-0.7,2.866775192
27/12/2019 03:00,2.8248,-0.4786,2.865057242,0.0048,0.0014,0.005,2.82,-0.48,2.860559386,2.8348,-0.6986,2.919611789,0.0048,0.0014,0.005,2.83,-0.7,2.915287293
27/12/2019 03:30,2.82,-0.48,2.860559386,0,0,0,2.82,-0.48,2.860559386,2.83,-0.7,2.915287293,0,0,0,2.83,-0.7,2.915287293
27/12/2019 04:00,2.8,-0.48,2.840844945,0,0,0,2.8,-0.48,2.840844945,2.81,-0.7,2.895876379,0,0,0,2.81,-0.7,2.895876379
27/12/2019 04:30,2.8,-0.48,2.840844945,0,0,0,2.8,-0.48,2.840844945,2.81,-0.7,2.895876379,0,0,0,2.81,-0.7,2.895876379
27/12/2019 05:00,2.89,-0.5,2.932933685,0,0,0,2.89,-0.5,2.932933685,2.9,-0.73,2.990468191,0,0,0,2.9,-0.73,2.990468191
27/12/2019 05:30,2.93,-0.47,2.967456824,0,0,0,2.93,-0.47,2.967456824,2.94,-0.7,3.02218464,0,0,0,2.94,-0.7,3.02218464
27/12/2019 06:00,3.02,-0.51,3.062760193,0,0,0,3.02,-0.51,3.062760193,3.02,-0.7,3.100064515,0,0,0,3.02,-0.7,3.100064515
27/12/2019 06:30,3.2,-0.51,3.24038578,0,0,0,3.2,-0.51,3.24038578,3.21,-0.7,3.285437566,0,0,0,3.21,-0.7,3.285437566
27/12/2019 07:00,3.34,-0.45,3.370178037,0,0,0,3.34,-0.45,3.370178037,3.35,-0.64,3.41058646,0,0,0,3.35,-0.64,3.41058646
27/12/2019 07:30,3.37,-0.52,3.409882696,0,0,0,3.37,-0.52,3.409882696,3.39,-0.41,3.414703501,0,0,0,3.39,-0.41,3.414703501
27/12/2019 08:00,3.50192,-1.25944,3.721509479,0.00192,0.00056,0.002,3.5,-1.26,3.719892472,3.63192,-0.28944,3.643434973,0.00192,0.00056,0.002,3.63,-0.29,3.641565597
27/12/2019 08:30,3.59,-0.46,3.619350771,0,0,0,3.59,-0.46,3.619350771,3.63,0.1,3.631377149,0,0,0,3.63,0.1,3.631377149
27/12/2019 09:00,3.65672,-0.56804,3.700577063,0.00672,0.00196,0.007,3.65,-0.57,3.694238758,3.68672,-0.33804,3.70218522,0.00672,0.00196,0.007,3.68,-0.34,3.695673146
27/12/2019 09:30,3.784,-0.363,3.801371463,0.024,0.007,0.025,3.76,-0.37,3.778160928,3.824,0.187,3.828569576,0.024,0.007,0.025,3.8,0.18,3.804260769
27/12/2019 10:00,3.92416,-0.44712,3.949550354,0.04416,0.01288,0.046,3.88,-0.46,3.907172891,3.95416,-0.56712,3.994622185,0.04416,0.01288,0.046,3.91,-0.58,3.952783829
27/12/2019 10:30,4.01584,0.26212,4.024385394,0.07584,0.02212,0.079,3.94,0.24,3.947302877,3.94584,-1.00788,4.072526906,0.07584,0.02212,0.079,3.87,-1.03,4.004722213
27/12/2019 11:00,4.00408,0.26744,4.01300147,0.09408,0.02744,0.098,3.91,0.24,3.917358804,3.93408,-1.04256,4.069879212,0.09408,0.02744,0.098,3.84,-1.07,3.986289001
27/12/2019 11:30,4.06632,0.31976,4.078872982,0.13632,0.03976,0.142,3.93,0.28,3.939961929,3.97632,-1.00024,4.100195215,0.13632,0.03976,0.142,3.84,-1.04,3.978341363
27/12/2019 12:00,4.13096,0.31528,4.142973811,0.12096,0.03528,0.126,4.01,0.28,4.019763675,4.05096,-1.00472,4.173696108,0.12096,0.03528,0.126,3.93,-1.04,4.065279818
27/12/2019 12:30,4.13,0.285,4.139821856,0.12,0.035,0.125,4.01,0.25,4.01778546,4.05,-1.025,4.177693742,0.12,0.035,0.125,3.93,-1.06,4.070442236
27/12/2019 13:00,4.1252,0.2836,4.134937001,0.1152,0.0336,0.12,4.01,0.25,4.01778546,4.0452,-1.0564,4.180864026,0.1152,0.0336,0.12,3.93,-1.09,4.078357513
27/12/2019 13:30,4.02024,0.27632,4.029724854,0.09024,0.02632,0.094,3.93,0.25,3.937943626,3.94024,-1.04368,4.076120607,0.09024,0.02632,0.094,3.85,-1.07,3.995922922
27/12/2019 14:00,3.9912,0.2766,4.00077305,0.0912,0.0266,0.095,3.9,0.25,3.908004606,3.9212,-1.0434,4.057646239,0.0912,0.0266,0.095,3.83,-1.07,3.976656887
27/12/2019 14:30,3.92928,0.27604,3.938964255,0.08928,0.02604,0.093,3.84,0.25,3.848129416,3.84928,-1.07396,3.996291606,0.08928,0.02604,0.093,3.76,-1.1,3.917601307
27/12/2019 15:00,3.9564,0.2752,3.965959657,0.0864,0.0252,0.09,3.87,0.25,3.878066529,3.8764,-1.0348,4.01214257,0.0864,0.0252,0.09,3.79,-1.06,3.935441525
27/12/2019 15:30,3.934,0.257,3.942385699,0.024,0.007,0.025,3.91,0.25,3.917984176,3.854,-1.053,3.99526282,0.024,0.007,0.025,3.83,-1.06,3.973977856
27/12/2019 16:00,4.01632,0.25476,4.024391755,0.01632,0.00476,0.017,4,0.25,4.007804885,3.93632,-1.00524,4.062649702,0.01632,0.00476,0.017,3.92,-1.01,4.048024209
27/12/2019 16:30,4.18728,0.25504,4.195039833,0.01728,0.00504,0.018,4.17,0.25,4.177487283,4.10728,-1.03496,4.23566892,0.01728,0.00504,0.018,4.09,-1.04,4.220154026
27/12/2019 17:00,4.29056,0.25308,4.29801752,0.01056,0.00308,0.011,4.28,0.25,4.287295185,4.20056,-1.03692,4.326650829,0.01056,0.00308,0.011,4.19,-1.04,4.317140257
27/12/2019 17:30,4.30112,0.25616,4.308741255,0.02112,0.00616,0.022,4.28,0.25,4.287295185,4.21112,-1.03384,4.336168447,0.02112,0.00616,0.022,4.19,-1.04,4.317140257
27/12/2019 18:00,4.21976,0.25868,4.227681374,0.02976,0.00868,0.031,4.19,0.25,4.197451608,4.12976,-1.06132,4.263955652,0.02976,0.00868,0.031,4.1,-1.07,4.237322268
27/12/2019 18:30,4.09824,0.25532,4.106185505,0.01824,0.00532,0.019,4.08,0.25,4.087652138,4.01824,-1.06468,4.156897425,0.01824,0.00532,0.019,4,-1.07,4.140640047
27/12/2019 19:00,4.07032,-0.43824,4.093844062,0.04032,0.01176,0.042,4.03,-0.45,4.055046239,4.04032,-0.97824,4.15705896,0.04032,0.01176,0.042,4,-0.99,4.12069169
27/12/2019 19:30,3.94728,-0.58496,3.990388152,0.01728,0.00504,0.018,3.93,-0.59,3.974040765,3.98728,-0.29496,3.998174984,0.01728,0.00504,0.018,3.97,-0.3,3.981318877
27/12/2019 20:00,3.87864,-0.56748,3.919933903,0.00864,0.00252,0.009,3.87,-0.57,3.911751526,3.91864,-0.27748,3.928451934,0.00864,0.00252,0.009,3.91,-0.28,3.920012755
27/12/2019 20:30,3.76288,-0.59916,3.81028327,0.00288,0.00084,0.003,3.76,-0.6,3.807571404,3.80288,-0.31916,3.816249389,0.00288,0.00084,0.003,3.8,-0.32,3.813449882
27/12/2019 21:00,3.69248,-0.22636,3.699411764,0.01248,0.00364,0.013,3.68,-0.23,3.687180495,3.71248,-0.43636,3.738036624,0.01248,0.00364,0.013,3.7,-0.44,3.726070316
27/12/2019 21:30,3.57672,-0.34804,3.593613474,0.00672,0.00196,0.007,3.57,-0.35,3.587115833,3.57672,-0.68804,3.642296666,0.00672,0.00196,0.007,3.57,-0.69,3.636069306
27/12/2019 22:00,3.49,-0.35,3.507506237,0,0,0,3.49,-0.35,3.507506237,3.48,-0.69,3.547745763,0,0,0,3.48,-0.69,3.547745763
27/12/2019 22:30,3.23,-0.41,3.255917689,0,0,0,3.23,-0.41,3.255917689,3.23,-0.74,3.313683751,0,0,0,3.23,-0.74,3.313683751
27/12/2019 23:00,3.1148,-0.4086,3.141485795,0.0048,0.0014,0.005,3.11,-0.41,3.136909307,3.1148,-0.7386,3.201173066,0.0048,0.0014,0.005,3.11,-0.74,3.196826551
27/12/2019 23:30,3.02344,-0.40608,3.050588533,0.01344,0.00392,0.014,3.01,-0.41,3.037795253,3.03344,-0.70608,3.114531618,0.01344,0.00392,0.014,3.02,-0.71,3.102337828
28/12/2019 00:00,2.92096,-0.43972,2.953872204,0.00096,0.00028,0.001,2.92,-0.44,2.952964612,2.93096,-0.74972,3.025327519,0.00096,0.00028,0.001,2.93,-0.75,3.024466895
28/12/2019 00:30,2.89096,-0.43972,2.924209876,0.00096,0.00028,0.001,2.89,-0.44,2.923302926,2.89096,-0.74972,2.986591669,0.00096,0.00028,0.001,2.89,-0.75,2.985732741
28/12/2019 01:00,2.83344,-0.43608,2.866801005,0.01344,0.00392,0.014,2.82,-0.44,2.854119829,2.84344,-0.74608,2.939691548,0.01344,0.00392,0.014,2.83,-0.75,2.927695339
28/12/2019 01:30,2.82384,-0.43888,2.857741766,0.00384,0.00112,0.004,2.82,-0.44,2.854119829,2.83384,-0.74888,2.931121014,0.00384,0.00112,0.004,2.83,-0.75,2.927695339
28/12/2019 02:00,2.75304,-0.46328,2.791748126,0.02304,0.00672,0.024,2.73,-0.47,2.77016245,2.75304,-0.78328,2.862299216,0.02304,0.00672,0.024,2.73,-0.79,2.842006334
28/12/2019 02:30,2.7232,-0.4274,2.756535688,0.0432,0.0126,0.045,2.68,-0.44,2.715879231,2.7232,-0.7574,2.826565584,0.0432,0.0126,0.045,2.68,-0.77,2.788422493
28/12/2019 03:00,2.71744,-0.42908,2.751107014,0.03744,0.01092,0.039,2.68,-0.44,2.715879231,2.71744,-0.75908,2.821468164,0.03744,0.01092,0.039,2.68,-0.77,2.788422493
28/12/2019 03:30,2.7684,-0.3888,2.795568636,0.0384,0.0112,0.04,2.73,-0.4,2.759148419,2.7684,-0.7188,2.860194399,0.0384,0.0112,0.04,2.73,-0.73,2.825915781
28/12/2019 04:00,2.71208,-0.39356,2.740486709,0.02208,0.00644,0.023,2.69,-0.4,2.719577173,2.71208,-0.77356,2.820243429,0.02208,0.00644,0.023,2.69,-0.78,2.800803456
28/12/2019 04:30,2.73536,-0.43552,2.769814434,0.01536,0.00448,0.016,2.72,-0.44,2.755358416,2.73536,-0.75552,2.837781669,0.01536,0.00448,0.016,2.72,-0.76,2.824181297
28/12/2019 05:00,2.72416,-0.44712,2.760609353,0.04416,0.01288,0.046,2.68,-0.46,2.719191056,2.73416,-0.74712,2.834399266,0.04416,0.01288,0.046,2.69,-0.76,2.795299626
28/12/2019 05:30,2.8064,-0.3948,2.834033874,0.0864,0.0252,0.09,2.72,-0.42,2.752235455,2.8164,-0.7148,2.905692344,0.0864,0.0252,0.09,2.73,-0.74,2.828515512
28/12/2019 06:00,2.81408,-0.43256,2.847130907,0.09408,0.02744,0.098,2.72,-0.46,2.758622845,2.82408,-0.73256,2.917545544,0.09408,0.02744,0.098,2.73,-0.76,2.833813685
28/12/2019 06:30,2.922,-0.389,2.947779673,0.072,0.021,0.075,2.85,-0.41,2.879340202,2.932,-0.739,3.02369724,0.072,0.021,0.075,2.86,-0.76,2.959256663
28/12/2019 07:00,3.05216,-0.35312,3.072519227,0.09216,0.02688,0.096,2.96,-0.38,2.984292211,3.05216,-0.67312,3.125503351,0.09216,0.02688,0.096,2.96,-0.7,3.041644292
28/12/2019 07:30,3.1636,-0.3152,3.179263437,0.1536,0.0448,0.16,3.01,-0.36,3.031451797,3.1636,-0.6552,3.23073552,0.1536,0.0448,0.16,3.01,-0.7,3.090323608
28/12/2019 08:00,3.34864,-0.27248,3.359707606,0.12864,0.03752,0.134,3.22,-0.31,3.234887942,3.34864,-0.63248,3.407846945,0.12864,0.03752,0.134,3.22,-0.67,3.288966403
28/12/2019 08:30,3.35272,-0.28004,3.364395012,0.10272,0.02996,0.107,3.25,-0.31,3.264751139,3.35272,-0.64004,3.41326568,0.10272,0.02996,0.107,3.25,-0.67,3.31834296
28/12/2019 09:00,3.34024,-0.57368,3.389146205,0.09024,0.02632,0.094,3.25,-0.6,3.304920574,3.40024,-0.33368,3.416573488,0.09024,0.02632,0.094,3.31,-0.36,3.329519485
28/12/2019 09:30,3.4572,-0.5804,3.505580694,0.0672,0.0196,0.07,3.39,-0.6,3.442687903,3.4872,0.0496,3.487552724,0.0672,0.0196,0.07,3.42,0.03,3.420131576
28/12/2019 10:00,3.57352,-0.51064,3.609819718,0.20352,0.05936,0.212,3.37,-0.57,3.417864831,3.60352,-0.29064,3.615221708,0.20352,0.05936,0.212,3.4,-0.35,3.417967232
28/12/2019 10:30,3.61888,-0.50616,3.654105965,0.21888,0.06384,0.228,3.4,-0.57,3.447448332,3.64888,-0.28616,3.660083715,0.21888,0.06384,0.228,3.43,-0.35,3.4478109
28/12/2019 11:00,3.63808,-0.48056,3.66968173,0.23808,0.06944,0.248,3.4,-0.55,3.44419802,3.66808,-0.28056,3.678793933,0.23808,0.06944,0.248,3.43,-0.35,3.4478109
28/12/2019 11:30,3.70216,-0.48312,3.733549732,0.33216,0.09688,0.346,3.37,-0.58,3.419546754,3.73216,-0.27312,3.742140136,0.33216,0.09688,0.346,3.4,-0.37,3.420073099
28/12/2019 12:00,3.70888,-0.45116,3.736219506,0.33888,0.09884,0.353,3.37,-0.55,3.414586359,3.73888,-0.25116,3.747306366,0.33888,0.09884,0.353,3.4,-0.35,3.417967232
28/12/2019 12:30,3.76576,-0.44332,3.791764893,0.36576,0.10668,0.381,3.4,-0.55,3.44419802,3.79576,-0.24332,3.803550788,0.36576,0.10668,0.381,3.43,-0.35,3.4478109
28/12/2019 13:00,3.72312,-0.41784,3.746493401,0.45312,0.13216,0.472,3.27,-0.55,3.315931242,3.75312,-0.21784,3.75943666,0.45312,0.13216,0.472,3.3,-0.35,3.318508701
28/12/2019 13:30,3.6684,-0.4688,3.698233632,0.2784,0.0812,0.29,3.39,-0.55,3.434326717,3.6984,-0.2688,3.708155337,0.2784,0.0812,0.29,3.42,-0.35,3.437862708
28/12/2019 14:00,3.6068,-0.4976,3.640963059,0.3168,0.0924,0.33,3.29,-0.59,3.342484106,3.6368,-0.2976,3.648956015,0.3168,0.0924,0.33,3.32,-0.39,3.342828144
28/12/2019 14:30,3.57448,-0.49536,3.608640852,0.32448,0.09464,0.338,3.25,-0.59,3.303119737,3.60448,-0.29536,3.616561018,0.32448,0.09464,0.338,3.28,-0.39,3.3031046
28/12/2019 15:00,3.4912,-0.5284,3.530960776,0.2112,0.0616,0.22,3.28,-0.59,3.332641595,3.5112,-0.3284,3.526524068,0.2112,0.0616,0.22,3.3,-0.39,3.322965543
28/12/2019 15:30,3.50488,-0.56316,3.54983563,0.19488,0.05684,0.203,3.31,-0.62,3.367565887,3.53488,-0.33316,3.550545338,0.19488,0.05684,0.203,3.34,-0.39,3.362692374
28/12/2019 16:00,3.60176,-0.57032,3.646634064,0.10176,0.02968,0.106,3.5,-0.6,3.551056181,3.64176,-0.33032,3.656709887,0.10176,0.02968,0.106,3.54,-0.36,3.558258001
28/12/2019 16:30,3.8188,-0.5566,3.859149777,0.1488,0.0434,0.155,3.67,-0.6,3.718722899,3.8588,-0.3166,3.871766134,0.1488,0.0434,0.155,3.71,-0.36,3.727425385
28/12/2019 17:00,3.98392,-0.51344,4.016869328,0.19392,0.05656,0.202,3.79,-0.57,3.832623123,4.02392,-0.26344,4.03253429,0.19392,0.05656,0.202,3.83,-0.32,3.843344897
28/12/2019 17:30,3.92632,-0.53024,3.961962039,0.13632,0.03976,0.142,3.79,-0.57,3.832623123,3.96632,-0.28024,3.976207842,0.13632,0.03976,0.142,3.83,-0.32,3.843344897
28/12/2019 18:00,3.8764,-0.5448,3.914496647,0.0864,0.0252,0.09,3.79,-0.57,3.832623123,3.9164,-0.3348,3.930684419,0.0864,0.0252,0.09,3.83,-0.36,3.846881854
28/12/2019 18:30,3.862,-0.549,3.900826195,0.072,0.021,0.075,3.79,-0.57,3.832623123,3.902,-0.339,3.916698227,0.072,0.021,0.075,3.83,-0.36,3.846881854
28/12/2019 19:00,3.7484,-0.5788,3.79282375,0.0384,0.0112,0.04,3.71,-0.59,3.756620822,3.7784,-0.3488,3.794465443,0.0384,0.0112,0.04,3.74,-0.36,3.757286255
28/12/2019 19:30,3.6948,-0.5536,3.736043362,0.1248,0.0364,0.13,3.57,-0.59,3.618425072,3.7248,-0.3236,3.738830298,0.1248,0.0364,0.13,3.6,-0.36,3.617955224
28/12/2019 20:00,3.71304,-0.54828,3.753302146,0.14304,0.04172,0.149,3.57,-0.59,3.618425072,3.74304,-0.31828,3.756547697,0.14304,0.04172,0.149,3.6,-0.36,3.617955224
28/12/2019 20:30,3.55288,-0.62416,3.607288733,0.12288,0.03584,0.128,3.43,-0.66,3.492921413,3.58288,-0.39416,3.60449597,0.12288,0.03584,0.128,3.46,-0.43,3.486617272
28/12/2019 21:00,3.45384,-0.38388,3.475107854,0.12384,0.03612,0.129,3.33,-0.42,3.356381981,3.47384,-0.41388,3.498408352,0.12384,0.03612,0.129,3.35,-0.45,3.380088756
28/12/2019 21:30,3.3568,-0.2076,3.363213344,0.0768,0.0224,0.08,3.28,-0.23,3.288054136,3.3068,-1.0776,3.477951696,0.0768,0.0224,0.08,3.23,-1.1,3.412169398
28/12/2019 22:00,3.2476,-0.3832,3.270129661,0.0576,0.0168,0.06,3.19,-0.4,3.21498056,3.2376,-0.7532,3.324058363,0.0576,0.0168,0.06,3.18,-0.77,3.271895475
28/12/2019 22:30,3.18328,-0.66696,3.252400221,0.11328,0.03304,0.118,3.07,-0.7,3.14879342,3.21328,-0.06696,3.213977598,0.11328,0.03304,0.118,3.1,-0.1,3.101612484
28/12/2019 23:00,3.1428,-0.1996,3.149131944,0.1728,0.0504,0.18,2.97,-0.25,2.980503313,3.1328,-0.6596,3.20148528,0.1728,0.0504,0.18,2.96,-0.71,3.043961235
28/12/2019 23:30,3.0628,-0.3696,3.085019935,0.1728,0.0504,0.18,2.89,-0.42,2.920359567,3.0728,-0.6596,3.142796844,0.1728,0.0504,0.18,2.9,-0.71,2.985649008
29/12/2019 00:00,3.02192,-0.34944,3.042056673,0.24192,0.07056,0.252,2.78,-0.42,2.811547617,3.03192,-0.65944,3.102805182,0.24192,0.07056,0.252,2.79,-0.73,2.883920942
29/12/2019 00:30,2.97296,-0.63372,3.039751996,0.19296,0.05628,0.201,2.78,-0.69,2.864349839,2.98296,-0.22372,2.991337661,0.19296,0.05628,0.201,2.79,-0.28,2.804014979
29/12/2019 01:00,2.96744,-0.64408,3.036534077,0.15744,0.04592,0.164,2.81,-0.69,2.893475419,2.98744,-0.23408,2.996596603,0.15744,0.04592,0.164,2.83,-0.28,2.843817856
