Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/12/2019 01:30,2.9724,-0.5868,3.029768308,0.1824,0.0532,0.19,2.79,-0.64,2.862463974,2.9924,-0.4568,3.027065245,0.1824,0.0532,0.19,2.81,-0.51,2.855906161
29/12/2019 02:00,2.90008,-0.56456,2.954520604,0.19008,0.05544,0.198,2.71,-0.62,2.780017986,2.91008,-0.42456,2.940887077,0.19008,0.05544,0.198,2.72,-0.48,2.76202824
29/12/2019 02:30,2.7832,-0.6424,2.856375325,0.1632,0.0476,0.17,2.62,-0.69,2.709335712,2.7932,-0.4824,2.834550405,0.1632,0.0476,0.17,2.63,-0.53,2.682871596
29/12/2019 03:00,2.8216,-0.6312,2.89133879,0.2016,0.0588,0.21,2.62,-0.69,2.709335712,2.8316,-0.4712,2.870537929,0.2016,0.0588,0.21,2.63,-0.53,2.682871596
29/12/2019 03:30,2.85592,-0.67744,2.935166776,0.14592,0.04256,0.152,2.71,-0.72,2.804014979,2.72592,-0.44744,2.762397944,0.14592,0.04256,0.152,2.58,-0.49,2.626118809
29/12/2019 04:00,2.89,-0.725,2.979551141,0.12,0.035,0.125,2.77,-0.76,2.872368361,2.73,-0.455,2.767656951,0.12,0.035,0.125,2.61,-0.49,2.655597861
29/12/2019 04:30,2.90368,-0.76976,3.003978695,0.10368,0.03024,0.108,2.8,-0.8,2.912043956,2.73368,-0.48976,2.777205646,0.10368,0.03024,0.108,2.63,-0.52,2.680914023
29/12/2019 05:00,2.9248,-0.4036,2.952515538,0.1248,0.0364,0.13,2.8,-0.44,2.834360598,2.7548,-0.4036,2.784208326,0.1248,0.0364,0.13,2.63,-0.44,2.666552081
29/12/2019 05:30,2.92216,-0.68312,3.000945184,0.09216,0.02688,0.096,2.83,-0.71,2.917704577,2.75216,-0.41312,2.782993496,0.09216,0.02688,0.096,2.66,-0.44,2.696145397
29/12/2019 06:00,2.97352,-0.65564,3.04494417,0.08352,0.02436,0.087,2.89,-0.68,2.968922363,2.81352,-0.41564,2.84405545,0.08352,0.02436,0.087,2.73,-0.44,2.765230551
29/12/2019 06:30,3.07712,-0.68584,3.152624938,0.11712,0.03416,0.122,2.96,-0.72,3.046309242,2.89712,-0.45584,2.932762247,0.11712,0.03416,0.122,2.78,-0.49,2.822853167
29/12/2019 07:00,3.1736,-0.6552,3.240528352,0.1536,0.0448,0.16,3.02,-0.7,3.100064515,2.9936,-0.4452,3.026523418,0.1536,0.0448,0.16,2.84,-0.49,2.881961138
29/12/2019 07:30,3.34528,-0.58596,3.396210741,0.18528,0.05404,0.193,3.16,-0.64,3.224158805,3.16528,-0.36596,3.186365359,0.18528,0.05404,0.193,2.98,-0.42,3.009451777
29/12/2019 08:00,3.48944,-0.61308,3.542888454,0.22944,0.06692,0.239,3.26,-0.68,3.330165161,3.29944,-0.35308,3.318278138,0.22944,0.06692,0.239,3.07,-0.42,3.098596456
29/12/2019 08:30,3.46376,-0.62932,3.520465452,0.17376,0.05068,0.181,3.29,-0.68,3.359538659,3.24376,-0.32932,3.260434112,0.17376,0.05068,0.181,3.07,-0.38,3.093428519
29/12/2019 09:00,3.53768,-0.60776,3.589505816,0.24768,0.07224,0.258,3.29,-0.68,3.359538659,3.31768,-0.32776,3.33383071,0.24768,0.07224,0.258,3.07,-0.4,3.095948966
29/12/2019 09:30,3.67504,-0.25228,3.683688939,0.33504,0.09772,0.349,3.34,-0.35,3.358288254,3.42504,-0.30228,3.438353123,0.33504,0.09772,0.349,3.09,-0.4,3.115782406
29/12/2019 10:00,3.72848,-0.53336,3.76643545,0.22848,0.06664,0.238,3.5,-0.6,3.551056181,3.45848,-0.29336,3.470899595,0.22848,0.06664,0.238,3.23,-0.36,3.25
29/12/2019 10:30,3.88392,-0.47844,3.913277322,0.31392,0.09156,0.327,3.57,-0.57,3.615217836,3.60392,-0.22844,3.611152752,0.31392,0.09156,0.327,3.29,-0.32,3.305525677
29/12/2019 11:00,3.89592,-0.45744,3.922683265,0.38592,0.11256,0.402,3.51,-0.57,3.555980877,3.61592,-0.24744,3.62437636,0.38592,0.11256,0.402,3.23,-0.36,3.25
29/12/2019 11:30,4.05328,-0.43196,4.076232108,0.47328,0.13804,0.493,3.58,-0.57,3.625093102,3.78328,-0.19196,3.788146803,0.47328,0.13804,0.493,3.31,-0.33,3.326409476
29/12/2019 12:00,4.05544,-0.44008,4.07924797,0.44544,0.12992,0.464,3.61,-0.57,3.654722972,3.77544,-0.20008,3.780737917,0.44544,0.12992,0.464,3.33,-0.33,3.346311402
29/12/2019 12:30,4.13864,-0.38748,4.156739323,0.48864,0.14252,0.509,3.65,-0.53,3.688278731,3.85864,-0.12748,3.860745239,0.48864,0.14252,0.509,3.37,-0.27,3.380798722
29/12/2019 13:00,4.15376,-0.35932,4.169272479,0.65376,0.19068,0.681,3.5,-0.55,3.542950748,3.86376,-0.09932,3.865036326,0.65376,0.19068,0.681,3.21,-0.29,3.223073068
29/12/2019 13:30,4.0688,-0.3666,4.085281998,0.6288,0.1834,0.655,3.44,-0.55,3.483690572,3.7888,-0.1066,3.790299329,0.6288,0.1834,0.655,3.16,-0.29,3.173279061
29/12/2019 14:00,4.04296,-0.31872,4.055503421,0.79296,0.23128,0.826,3.25,-0.55,3.296209945,3.77296,-0.05872,3.773416913,0.79296,0.23128,0.826,2.98,-0.29,2.994077487
29/12/2019 14:30,4.00936,-0.07352,4.010034015,0.63936,0.18648,0.666,3.37,-0.26,3.380014793,3.61936,-0.98352,3.750610404,0.63936,0.18648,0.666,2.98,-1.17,3.201452795
29/12/2019 15:00,3.87408,-0.19256,3.878862617,0.57408,0.16744,0.598,3.3,-0.36,3.319578286,3.50408,-1.00256,3.644681495,0.57408,0.16744,0.598,2.93,-1.17,3.154964342
29/12/2019 15:30,3.70592,-0.54244,3.745408416,0.26592,0.07756,0.277,3.44,-0.62,3.495425582,3.43592,-0.30244,3.449205155,0.26592,0.07756,0.277,3.17,-0.38,3.192694787
29/12/2019 16:00,3.67424,-0.58668,3.720783923,0.11424,0.03332,0.119,3.56,-0.62,3.613585477,3.38424,-0.34668,3.401950529,0.11424,0.03332,0.119,3.27,-0.38,3.292005468
29/12/2019 16:30,3.99128,-0.17296,3.995025807,0.16128,0.04704,0.168,3.83,-0.22,3.836313334,3.68128,0.18704,3.68602854,0.16128,0.04704,0.168,3.52,0.14,3.522782991
29/12/2019 17:00,4.10536,-0.31052,4.117086761,0.13536,0.03948,0.141,3.97,-0.35,3.985398349,3.80536,-0.51052,3.839452487,0.13536,0.03948,0.141,3.67,-0.55,3.710983697
29/12/2019 17:30,4.10928,-0.34396,4.123650155,0.08928,0.02604,0.093,4.02,-0.37,4.036991454,3.79928,-0.55396,3.839453112,0.08928,0.02604,0.093,3.71,-0.58,3.755063248
29/12/2019 18:00,4.00392,-0.32844,4.017368318,0.07392,0.02156,0.077,3.93,-0.35,3.94555446,3.70392,-0.55844,3.745781441,0.07392,0.02156,0.077,3.63,-0.58,3.676044069
29/12/2019 18:30,3.97344,-0.34108,3.988052282,0.13344,0.03892,0.139,3.84,-0.38,3.858756276,3.66344,-0.54108,3.703182442,0.13344,0.03892,0.139,3.53,-0.58,3.577331408
29/12/2019 19:00,3.95136,-0.34752,3.966612661,0.11136,0.03248,0.116,3.84,-0.38,3.858756276,3.62136,-0.51752,3.658151883,0.11136,0.03248,0.116,3.51,-0.55,3.552829858
29/12/2019 19:30,3.83664,-0.36348,3.85381943,0.05664,0.01652,0.059,3.78,-0.38,3.799052513,3.54664,-0.59348,3.595952419,0.05664,0.01652,0.059,3.49,-0.61,3.54290841
29/12/2019 20:00,3.73584,-0.53788,3.774362913,0.07584,0.02212,0.079,3.66,-0.56,3.702593686,3.47584,-0.21788,3.482662114,0.07584,0.02212,0.079,3.4,-0.24,3.408460063
29/12/2019 20:30,3.68064,-0.59648,3.728659169,0.08064,0.02352,0.084,3.6,-0.62,3.652998768,3.43064,-0.45648,3.460876305,0.08064,0.02352,0.084,3.35,-0.48,3.38421335
29/12/2019 21:00,3.6144,-0.6158,3.66648292,0.0144,0.0042,0.015,3.6,-0.62,3.652998768,3.3644,-0.4458,3.39380686,0.0144,0.0042,0.015,3.35,-0.45,3.380088756
29/12/2019 21:30,3.53112,-0.63384,3.587556494,0.02112,0.00616,0.022,3.51,-0.64,3.567870513,3.30112,-0.46384,3.33354778,0.02112,0.00616,0.022,3.28,-0.47,3.313502678
29/12/2019 22:00,3.47056,-0.63692,3.528520058,0.01056,0.00308,0.011,3.46,-0.64,3.518692939,3.25056,-0.46692,3.283923659,0.01056,0.00308,0.011,3.24,-0.47,3.273912033
29/12/2019 22:30,3.37288,-0.65916,3.436686107,0.00288,0.00084,0.003,3.37,-0.66,3.434020967,3.16288,-0.49916,3.202026015,0.00288,0.00084,0.003,3.16,-0.5,3.199312426
29/12/2019 23:00,3.31768,-0.60776,3.372887902,0.00768,0.00224,0.008,3.31,-0.61,3.365739146,3.10768,-0.49776,3.147290899,0.00768,0.00224,0.008,3.1,-0.5,3.140063694
29/12/2019 23:30,3.22672,-0.62804,3.287271848,0.00672,0.00196,0.007,3.22,-0.63,3.281051661,3.03672,-0.49804,3.077289749,0.00672,0.00196,0.007,3.03,-0.5,3.070977043
30/12/2019 00:00,3.19112,-0.66384,3.259437129,0.02112,0.00616,0.022,3.17,-0.67,3.240030864,3.01112,-0.45384,3.04512962,0.02112,0.00616,0.022,2.99,-0.46,3.025177681
30/12/2019 00:30,3.09072,-0.68104,3.164864231,0.03072,0.00896,0.032,3.06,-0.69,3.13682961,2.93072,-0.49104,2.971571975,0.03072,0.00896,0.032,2.9,-0.5,2.942787794
30/12/2019 01:00,3.07896,-0.40572,3.105576178,0.04896,0.01428,0.051,3.03,-0.42,3.058970415,2.88896,-0.75572,2.986168548,0.04896,0.01428,0.051,2.84,-0.77,2.942532923
30/12/2019 01:30,3.16568,-0.36876,3.187085471,0.17568,0.05124,0.183,2.99,-0.42,3.019354236,2.97568,-0.71876,3.061255853,0.17568,0.05124,0.183,2.8,-0.77,2.903945592
30/12/2019 02:00,3.10912,-0.38484,3.132846788,0.18912,0.05516,0.197,2.92,-0.44,2.952964612,2.91912,-0.74484,3.012648038,0.18912,0.05516,0.197,2.73,-0.8,2.844802278
30/12/2019 02:30,3.0172,-0.4204,3.046347321,0.0672,0.0196,0.07,2.95,-0.44,2.982633065,2.8272,-0.7804,2.932930957,0.0672,0.0196,0.07,2.76,-0.8,2.873604009
30/12/2019 03:00,3.04792,-0.39144,3.072953238,0.09792,0.02856,0.102,2.95,-0.42,2.979748312,2.85792,-0.72144,2.947572289,0.09792,0.02856,0.102,2.76,-0.75,2.860087411
30/12/2019 03:30,2.98336,-0.44152,3.015854241,0.06336,0.01848,0.066,2.92,-0.46,2.956010825,2.80336,-0.75152,2.902345534,0.06336,0.01848,0.066,2.74,-0.77,2.846137734
30/12/2019 04:00,3.07648,-0.38436,3.100397039,0.15648,0.04564,0.163,2.92,-0.43,2.951491149,2.89648,-0.72436,2.985681463,0.15648,0.04564,0.163,2.74,-0.77,2.846137734
30/12/2019 04:30,3.11408,-0.36756,3.135696828,0.21408,0.06244,0.223,2.9,-0.43,2.931705988,2.93408,-0.70756,3.018189292,0.21408,0.06244,0.223,2.72,-0.77,2.826888749
30/12/2019 05:00,3.17008,-0.37456,3.192131326,0.19008,0.05544,0.198,2.98,-0.43,3.010863663,2.99008,-0.71456,3.07427624,0.19008,0.05544,0.198,2.8,-0.77,2.903945592
30/12/2019 05:30,3.15552,-0.40464,3.181358201,0.15552,0.04536,0.162,3,-0.45,3.033562262,2.97552,-0.75464,3.069723245,0.15552,0.04536,0.162,2.82,-0.8,2.931279584
30/12/2019 06:00,3.27824,-0.37968,3.300153693,0.13824,0.04032,0.144,3.14,-0.42,3.167964646,3.09824,-0.71968,3.180727967,0.13824,0.04032,0.144,2.96,-0.76,3.056010471
30/12/2019 06:30,3.5128,-0.3496,3.530153538,0.1728,0.0504,0.18,3.34,-0.4,3.363866823,3.3128,-0.6596,3.377827112,0.1728,0.0504,0.18,3.14,-0.71,3.219270104
30/12/2019 07:00,3.63312,-0.37284,3.652200789,0.09312,0.02716,0.097,3.54,-0.4,3.562527193,3.41312,-0.71284,3.486764833,0.09312,0.02716,0.097,3.32,-0.74,3.40147027
30/12/2019 07:30,3.7296,-0.7222,3.798879967,0.1296,0.0378,0.135,3.6,-0.76,3.679347768,3.5296,0.0278,3.529709478,0.1296,0.0378,0.135,3.4,-0.01,3.400014706
30/12/2019 08:00,3.89728,-0.54996,3.935892199,0.13728,0.04004,0.143,3.76,-0.59,3.806008408,3.65728,-0.22996,3.664502504,0.13728,0.04004,0.143,3.52,-0.27,3.530339927
30/12/2019 08:30,3.93288,-0.49416,3.963803628,0.12288,0.03584,0.128,3.81,-0.53,3.846686886,3.68288,-0.20416,3.688534452,0.12288,0.03584,0.128,3.56,-0.24,3.568080717
30/12/2019 09:00,3.9828,-0.2896,3.993314914,0.1728,0.0504,0.18,3.81,-0.34,3.82514052,3.7328,-0.1896,3.737612072,0.1728,0.0504,0.18,3.56,-0.24,3.568080717
30/12/2019 09:30,4.00112,-0.26384,4.009809572,0.26112,0.07616,0.272,3.74,-0.34,3.755422746,3.74112,0.07616,3.741895135,0.26112,0.07616,0.272,3.48,0,3.48
30/12/2019 10:00,4.13168,-0.16076,4.134806332,0.51168,0.14924,0.533,3.62,-0.31,3.633249235,3.90168,0.14924,3.904533186,0.51168,0.14924,0.533,3.39,0,3.39
30/12/2019 10:30,4.46008,0.04044,4.460263333,1.03008,0.30044,1.073,3.43,-0.26,3.439840113,4.25008,0.30044,4.260685884,1.03008,0.30044,1.073,3.22,0,3.22
30/12/2019 11:00,4.60424,0.10832,4.605514,1.19424,0.34832,1.244,3.41,-0.24,3.418435315,4.41424,0.34832,4.427961337,1.19424,0.34832,1.244,3.22,0,3.22
30/12/2019 11:30,4.6472,0.1296,4.649006776,1.2672,0.3696,1.32,3.38,-0.24,3.388509997,4.4272,0.3696,4.44260104,1.2672,0.3696,1.32,3.16,0,3.16
30/12/2019 12:00,4.70792,0.17356,4.711118105,1.41792,0.41356,1.477,3.29,-0.24,3.298742185,4.48792,0.65356,4.535258162,1.41792,0.41356,1.477,3.07,0.24,3.079366818
30/12/2019 12:30,4.61984,0.17412,4.623120094,1.41984,0.41412,1.479,3.2,-0.24,3.208987379,4.39984,0.65412,4.44819795,1.41984,0.41412,1.479,2.98,0.24,2.989648809
30/12/2019 13:00,4.40968,0.09324,4.410665641,1.27968,0.37324,1.333,3.13,-0.28,3.142499006,4.18968,0.37324,4.206272293,1.27968,0.37324,1.333,2.91,0,2.91
30/12/2019 13:30,4.27176,0.03468,4.271900771,1.18176,0.34468,1.231,3.09,-0.31,3.10551123,4.05176,0.34468,4.066394398,1.18176,0.34468,1.231,2.87,0,2.87
30/12/2019 14:00,4.16648,0.28064,4.175920785,0.99648,0.29064,1.038,3.17,-0.01,3.170015773,3.92648,0.47064,3.954585591,0.99648,0.29064,1.038,2.93,0.18,2.935523803
30/12/2019 14:30,4.17936,-0.35852,4.194709358,0.75936,0.22148,0.791,3.42,-0.58,3.468832657,3.91936,-0.05852,3.919796857,0.75936,0.22148,0.791,3.16,-0.28,3.172380809
30/12/2019 15:00,4.17728,-0.39996,4.196383705,0.61728,0.18004,0.643,3.56,-0.58,3.606937759,3.90728,-0.09996,3.90855843,0.61728,0.18004,0.643,3.29,-0.28,3.301893396
30/12/2019 15:30,4.02128,-0.57796,4.062601457,0.28128,0.08204,0.293,3.74,-0.66,3.79778883,3.74128,-0.26796,3.750863714,0.28128,0.08204,0.293,3.46,-0.35,3.477657257
30/12/2019 16:00,3.95896,-0.64572,4.011273937,0.04896,0.01428,0.051,3.91,-0.66,3.965312094,3.65896,-0.33572,3.674329354,0.04896,0.01428,0.051,3.61,-0.35,3.626927074
30/12/2019 16:30,4.22288,-0.28916,4.232768479,0.00288,0.00084,0.003,4.22,-0.29,4.229952718,3.85288,-0.68916,3.914029356,0.00288,0.00084,0.003,3.85,-0.69,3.911342481
30/12/2019 17:00,4.38112,-0.60384,4.42253719,0.02112,0.00616,0.022,4.36,-0.61,4.402465218,4.11112,-0.24384,4.118345007,0.02112,0.00616,0.022,4.09,-0.25,4.097633463
30/12/2019 17:30,4.47264,-0.60048,4.512769083,0.03264,0.00952,0.034,4.44,-0.61,4.481707264,4.19264,-0.24048,4.199531021,0.03264,0.00952,0.034,4.16,-0.25,4.167505249
30/12/2019 18:00,4.3996,-0.6072,4.441302962,0.0096,0.0028,0.01,4.39,-0.61,4.432177794,4.1196,-0.2472,4.127010056,0.0096,0.0028,0.01,4.11,-0.25,4.117596386
30/12/2019 18:30,4.3,-0.61,4.343051922,0,0,0,4.3,-0.61,4.343051922,3.99,-0.25,3.997824408,0,0,0,3.99,-0.25,3.997824408
30/12/2019 19:00,4.24,-0.61,4.283654981,0,0,0,4.24,-0.61,4.283654981,3.95,-0.25,3.957903485,0,0,0,3.95,-0.25,3.957903485
30/12/2019 19:30,4.16,-0.61,4.2044857,0,0,0,4.16,-0.61,4.2044857,3.85,-0.32,3.863275812,0,0,0,3.85,-0.32,3.863275812
30/12/2019 20:00,4.16,-0.64,4.20894286,0,0,0,4.16,-0.64,4.20894286,3.85,-0.32,3.863275812,0,0,0,3.85,-0.32,3.863275812
30/12/2019 20:30,3.98,-0.69,4.039368763,0,0,0,3.98,-0.69,4.039368763,3.67,-0.35,3.686651597,0,0,0,3.67,-0.35,3.686651597
30/12/2019 21:00,3.86,-0.69,3.921186045,0,0,0,3.86,-0.69,3.921186045,3.56,-0.38,3.580223457,0,0,0,3.56,-0.38,3.580223457
30/12/2019 21:30,3.68,-0.77,3.759694136,0,0,0,3.68,-0.77,3.759694136,3.41,-0.44,3.438269914,0,0,0,3.41,-0.44,3.438269914
30/12/2019 22:00,3.59,-0.77,3.671648131,0,0,0,3.59,-0.77,3.671648131,3.33,-0.38,3.351611553,0,0,0,3.33,-0.38,3.351611553
30/12/2019 22:30,3.41,-0.67,3.475197836,0,0,0,3.41,-0.67,3.475197836,3.16,-0.55,3.20750682,0,0,0,3.16,-0.55,3.20750682
30/12/2019 23:00,3.24,-0.57,3.28975683,0,0,0,3.24,-0.57,3.28975683,3,-0.7,3.08058436,0,0,0,3,-0.7,3.08058436
30/12/2019 23:30,3.16,-0.57,3.21099673,0,0,0,3.16,-0.57,3.21099673,2.94,-0.7,3.02218464,0,0,0,2.94,-0.7,3.02218464
31/12/2019 00:00,3.11,-0.57,3.161803283,0,0,0,3.11,-0.57,3.161803283,2.9,-0.66,2.974155342,0,0,0,2.9,-0.66,2.974155342
31/12/2019 00:30,2.99864,-0.58748,3.055646347,0.00864,0.00252,0.009,2.99,-0.59,3.047654836,2.79864,-0.69748,2.88424413,0.00864,0.00252,0.009,2.79,-0.7,2.876473535
31/12/2019 01:00,3.01208,-0.58356,3.068088688,0.02208,0.00644,0.023,2.99,-0.59,3.047654836,2.81208,-0.69356,2.89634587,0.02208,0.00644,0.023,2.79,-0.7,2.876473535
31/12/2019 01:30,3.04016,-0.55412,3.090246236,0.02016,0.00588,0.021,3.02,-0.56,3.071481727,2.85016,-0.65412,2.924258026,0.02016,0.00588,0.021,2.83,-0.66,2.905942188
31/12/2019 02:00,2.92728,-0.59496,2.987129994,0.01728,0.00504,0.018,2.91,-0.6,2.971211874,2.73728,-0.69496,2.824123085,0.01728,0.00504,0.018,2.72,-0.7,2.808629559
31/12/2019 02:30,2.91016,-0.55412,2.96244497,0.02016,0.00588,0.021,2.89,-0.56,2.943756104,2.72016,-0.69412,2.807324883,0.02016,0.00588,0.021,2.7,-0.7,2.789265136
31/12/2019 03:00,2.94472,-0.56404,2.998252324,0.05472,0.01596,0.057,2.89,-0.58,2.947626164,2.75472,-0.68404,2.838378586,0.05472,0.01596,0.057,2.7,-0.7,2.789265136
31/12/2019 03:30,2.90648,-0.56936,2.961721932,0.03648,0.01064,0.038,2.87,-0.58,2.928019809,2.73648,-0.68936,2.821974486,0.03648,0.01064,0.038,2.7,-0.7,2.789265136
31/12/2019 04:00,2.96048,-0.56236,3.013418424,0.06048,0.01764,0.063,2.9,-0.58,2.957431318,2.76048,-0.68236,2.843565543,0.06048,0.01764,0.063,2.7,-0.7,2.789265136
31/12/2019 04:30,2.99728,-0.54496,3.046419013,0.01728,0.00504,0.018,2.98,-0.55,3.030330015,2.80728,-0.69496,2.892021853,0.01728,0.00504,0.018,2.79,-0.7,2.876473535
31/12/2019 05:00,3.02224,-0.55768,3.073262371,0.04224,0.01232,0.044,2.98,-0.57,3.034023731,2.83224,-0.70768,2.919314029,0.04224,0.01232,0.044,2.79,-0.72,2.881405907
31/12/2019 05:30,3.074,-0.563,3.125131197,0.024,0.007,0.025,3.05,-0.57,3.102805182,2.884,-0.683,2.96377209,0.024,0.007,0.025,2.86,-0.69,2.942057103
31/12/2019 06:00,3.134,-0.563,3.184167866,0.024,0.007,0.025,3.11,-0.57,3.161803283,2.934,-0.683,3.01244834,0.024,0.007,0.025,2.91,-0.69,2.99068554
31/12/2019 06:30,3.34336,-0.52152,3.383790655,0.06336,0.01848,0.066,3.28,-0.54,3.324154028,3.13336,-0.69152,3.208760633,0.06336,0.01848,0.066,3.07,-0.71,3.151031577
31/12/2019 07:00,3.462,-0.519,3.500686361,0.072,0.021,0.075,3.39,-0.54,3.432739431,3.242,-0.639,3.304373617,0.072,0.021,0.075,3.17,-0.66,3.237977764
31/12/2019 07:30,3.6468,-0.4876,3.679253185,0.0768,0.0224,0.08,3.57,-0.51,3.606244584,3.4068,-0.6176,3.462328118,0.0768,0.0224,0.08,3.33,-0.64,3.390943821
31/12/2019 08:00,3.7776,-0.7132,3.844335573,0.0576,0.0168,0.06,3.72,-0.73,3.790949749,3.5476,-0.3532,3.565138987,0.0576,0.0168,0.06,3.49,-0.37,3.509558377
31/12/2019 08:30,3.89352,-0.33564,3.907960107,0.08352,0.02436,0.087,3.81,-0.36,3.826970081,3.60352,-0.57564,3.649207832,0.08352,0.02436,0.087,3.52,-0.6,3.570770225
31/12/2019 09:00,3.9732,-0.3124,3.985462583,0.1632,0.0476,0.17,3.81,-0.36,3.826970081,3.6632,-0.5524,3.704616039,0.1632,0.0476,0.17,3.5,-0.6,3.551056181
31/12/2019 09:30,4.04264,-0.43048,4.065495197,0.27264,0.07952,0.284,3.77,-0.51,3.804339627,3.75264,-0.02048,3.752695884,0.27264,0.07952,0.284,3.48,-0.1,3.481436485
31/12/2019 10:00,4.11848,-0.32836,4.13154908,0.34848,0.10164,0.363,3.77,-0.43,3.794443306,3.82848,0.03164,3.82861074,0.34848,0.10164,0.363,3.48,-0.07,3.480703952
31/12/2019 10:30,4.17,-0.765,4.239590192,0.36,0.105,0.375,3.81,-0.87,3.908068577,3.96,0.315,3.972508653,0.36,0.105,0.375,3.6,0.21,3.606119798
31/12/2019 11:00,4.23712,-0.27084,4.245767328,0.47712,0.13916,0.497,3.76,-0.41,3.782287668,3.92712,-0.25084,3.935122895,0.47712,0.13916,0.497,3.45,-0.39,3.471973502
31/12/2019 11:30,4.11992,-0.28544,4.129796218,0.28992,0.08456,0.302,3.83,-0.37,3.847830558,3.79992,-0.33544,3.814696842,0.28992,0.08456,0.302,3.51,-0.42,3.535038897
31/12/2019 12:00,4.12792,-0.30144,4.138911644,0.33792,0.09856,0.352,3.79,-0.4,3.811049724,3.81792,-0.37144,3.835945881,0.33792,0.09856,0.352,3.48,-0.47,3.511595079
31/12/2019 12:30,4.17592,-0.30744,4.187221895,0.38592,0.11256,0.402,3.79,-0.42,3.813200755,3.86592,-0.37744,3.884301533,0.38592,0.11256,0.402,3.48,-0.49,3.514327816
31/12/2019 13:00,4.16664,-0.22348,4.172628932,0.53664,0.15652,0.559,3.63,-0.38,3.649835613,3.84664,-0.29348,3.857819306,0.53664,0.15652,0.559,3.31,-0.45,3.340449072
31/12/2019 13:30,4.04872,-0.28204,4.058531779,0.43872,0.12796,0.457,3.61,-0.41,3.633207949,3.74872,-0.34204,3.764291832,0.43872,0.12796,0.457,3.31,-0.47,3.343202058
31/12/2019 14:00,3.95944,-0.30808,3.971407609,0.34944,0.10192,0.364,3.61,-0.41,3.633207949,3.62944,-0.36808,3.648056688,0.34944,0.10192,0.364,3.28,-0.47,3.313502678
31/12/2019 14:30,3.93632,-0.30024,3.94775369,0.37632,0.10976,0.392,3.56,-0.41,3.583531777,3.61632,-0.36024,3.634218375,0.37632,0.10976,0.392,3.24,-0.47,3.273912033
31/12/2019 15:00,3.90904,-0.34028,3.923822651,0.23904,0.06972,0.249,3.67,-0.41,3.692830892,3.58904,-0.40028,3.611292317,0.23904,0.06972,0.249,3.35,-0.47,3.382809483
31/12/2019 15:30,3.86656,-0.39892,3.887084177,0.10656,0.03108,0.111,3.76,-0.43,3.784507894,3.54656,-0.43892,3.573617019,0.10656,0.03108,0.111,3.44,-0.47,3.471959101
31/12/2019 16:00,3.87856,-0.36292,3.895502355,0.05856,0.01708,0.061,3.82,-0.38,3.838853996,3.59856,-0.48292,3.630818888,0.05856,0.01708,0.061,3.54,-0.5,3.575136361
31/12/2019 16:30,4.08784,-0.37188,4.104720526,0.02784,0.00812,0.029,4.06,-0.38,4.077744475,3.78784,-0.46188,3.815896356,0.02784,0.00812,0.029,3.76,-0.47,3.789261142
31/12/2019 17:00,4.17192,-0.41944,4.192951991,0.00192,0.00056,0.002,4.17,-0.42,4.191097708,3.87192,-0.46944,3.900274144,0.00192,0.00056,0.002,3.87,-0.47,3.898435584
31/12/2019 17:30,4.14728,-0.43496,4.170026571,0.01728,0.00504,0.018,4.13,-0.44,4.153372124,3.85728,-0.46496,3.885202286,0.01728,0.00504,0.018,3.84,-0.47,3.868656097
31/12/2019 18:00,4.04864,-0.43748,4.072207583,0.00864,0.00252,0.009,4.04,-0.44,4.063889762,3.75864,-0.46748,3.787599794,0.00864,0.00252,0.009,3.75,-0.47,3.779338566
31/12/2019 18:30,3.86288,-0.48916,3.893728213,0.00288,0.00084,0.003,3.86,-0.49,3.890976741,3.56288,-0.51916,3.600505659,0.00288,0.00084,0.003,3.56,-0.52,3.597777091
31/12/2019 19:00,3.74096,-0.48972,3.772877867,0.00096,0.00028,0.001,3.74,-0.49,3.771962354,3.44096,-0.53972,3.483030778,0.00096,0.00028,0.001,3.44,-0.54,3.482125788
31/12/2019 19:30,3.61,-0.51,3.645846952,0,0,0,3.61,-0.51,3.645846952,3.3,-0.56,3.347177916,0,0,0,3.3,-0.56,3.347177916
31/12/2019 20:00,3.50768,-0.56776,3.553332295,0.00768,0.00224,0.008,3.5,-0.57,3.546110545,3.20768,-0.58776,3.261084605,0.00768,0.00224,0.008,3.2,-0.59,3.253936078
31/12/2019 20:30,3.36576,-0.59832,3.418527051,0.00576,0.00168,0.006,3.36,-0.6,3.413151037,3.06576,-0.62832,3.129484047,0.00576,0.00168,0.006,3.06,-0.63,3.124179892
31/12/2019 21:00,3.26,-0.6,3.314754893,0,0,0,3.26,-0.6,3.314754893,2.97,-0.63,3.036083003,0,0,0,2.97,-0.63,3.036083003
31/12/2019 21:30,3.2,-0.73,3.282209622,0,0,0,3.2,-0.73,3.282209622,2.95,-0.33,2.968400243,0,0,0,2.95,-0.33,2.968400243
31/12/2019 22:00,3.11152,-0.77664,3.206980886,0.01152,0.00336,0.012,3.1,-0.78,3.196623218,2.88152,-0.32664,2.899974345,0.01152,0.00336,0.012,2.87,-0.33,2.888909829
31/12/2019 22:30,3.03344,-0.65608,3.103578451,0.01344,0.00392,0.014,3.02,-0.66,3.091278053,2.80344,-0.59608,2.866110117,0.01344,0.00392,0.014,2.79,-0.6,2.853786958
31/12/2019 23:00,2.96576,-0.61832,3.029529997,0.00576,0.00168,0.006,2.96,-0.62,3.024235441,2.74576,-0.62832,2.816732859,0.00576,0.00168,0.006,2.74,-0.63,2.811494265
31/12/2019 23:30,2.93768,-0.61776,3.001931245,0.00768,0.00224,0.008,2.93,-0.62,2.994878962,2.71768,-0.62776,2.789241331,0.00768,0.00224,0.008,2.71,-0.63,2.782265264
01/01/2020 00:00,2.84864,-0.66748,2.925795516,0.00864,0.00252,0.009,2.84,-0.67,2.917961617,2.63864,-0.64748,2.716919469,0.00864,0.00252,0.009,2.63,-0.65,2.709132703
01/01/2020 00:30,2.81192,-0.66944,2.890509298,0.00192,0.00056,0.002,2.81,-0.67,2.888771365,2.60192,-0.64944,2.6817457,0.00192,0.00056,0.002,2.6,-0.65,2.680018657
01/01/2020 01:00,2.81,-0.67,2.888771365,0,0,0,2.81,-0.67,2.888771365,2.6,-0.65,2.680018657,0,0,0,2.6,-0.65,2.680018657
01/01/2020 01:30,2.81,-0.66,2.88646843,0,0,0,2.81,-0.66,2.88646843,2.6,-0.65,2.680018657,0,0,0,2.6,-0.65,2.680018657
01/01/2020 02:00,2.72,-0.68,2.803711825,0,0,0,2.72,-0.68,2.803711825,2.51,-0.65,2.592797717,0,0,0,2.51,-0.65,2.592797717
01/01/2020 02:30,2.69384,-0.65888,2.773246617,0.00384,0.00112,0.004,2.69,-0.66,2.769783385,2.49384,-0.64888,2.576874696,0.00384,0.00112,0.004,2.49,-0.65,2.573441276
01/01/2020 03:00,2.63384,-1.07888,2.846242295,0.00384,0.00112,0.004,2.63,-1.08,2.843114489,2.49384,-0.39888,2.5255382,0.00384,0.00112,0.004,2.49,-0.4,2.521923869
01/01/2020 03:30,2.63,-0.71,2.724151244,0,0,0,2.63,-0.71,2.724151244,2.44,-0.65,2.525094058,0,0,0,2.44,-0.65,2.525094058
01/01/2020 04:00,2.58096,-0.70972,2.67676241,0.00096,0.00028,0.001,2.58,-0.71,2.67591106,2.41096,-0.64972,2.496971005,0.00096,0.00028,0.001,2.41,-0.65,2.496116984
01/01/2020 04:30,2.66152,-0.70664,2.75372998,0.01152,0.00336,0.012,2.65,-0.71,2.743464962,2.49152,-0.58664,2.559652008,0.01152,0.00336,0.012,2.48,-0.59,2.549215566
01/01/2020 05:00,2.61344,-0.70608,2.707141962,0.01344,0.00392,0.014,2.6,-0.71,2.695199436,2.45344,-0.60608,2.527192276,0.01344,0.00392,0.014,2.44,-0.61,2.515094432
01/01/2020 05:30,2.63,-0.73,2.729432175,0,0,0,2.63,-0.73,2.729432175,2.47,-0.61,2.544209111,0,0,0,2.47,-0.61,2.544209111
01/01/2020 06:00,2.71632,-0.72524,2.811470683,0.01632,0.00476,0.017,2.7,-0.73,2.796944762,2.54632,-0.60524,2.617262119,0.01632,0.00476,0.017,2.53,-0.61,2.602498799
01/01/2020 06:30,2.79096,-0.72972,2.884778848,0.00096,0.00028,0.001,2.79,-0.73,2.883920942,2.62096,-0.60972,2.690945893,0.00096,0.00028,0.001,2.62,-0.61,2.690074348
01/01/2020 07:00,2.87,-0.67,2.947168132,0,0,0,2.87,-0.67,2.947168132,2.69,-0.59,2.753942628,0,0,0,2.69,-0.59,2.753942628
01/01/2020 07:30,2.99,-0.65,3.059836597,0,0,0,2.99,-0.65,3.059836597,2.81,-0.57,2.867228627,0,0,0,2.81,-0.57,2.867228627
01/01/2020 08:00,3.05,-0.65,3.118493226,0,0,0,3.05,-0.65,3.118493226,2.85,-0.57,2.906441123,0,0,0,2.85,-0.57,2.906441123
01/01/2020 08:30,3.05096,-0.64972,3.119373815,0.00096,0.00028,0.001,3.05,-0.65,3.118493226,2.83096,-0.56972,2.887718026,0.00096,0.00028,0.001,2.83,-0.57,2.886832174
01/01/2020 09:00,3.00784,-1.14188,3.217295666,0.02784,0.00812,0.029,2.98,-1.15,3.194197865,2.85784,-0.17188,2.863004052,0.02784,0.00812,0.029,2.83,-0.18,2.835718604
01/01/2020 09:30,3.20544,-0.51508,3.24656018,0.08544,0.02492,0.089,3.12,-0.54,3.166385952,2.98544,-0.48508,3.024591642,0.08544,0.02492,0.089,2.9,-0.51,2.944503354
01/01/2020 10:00,3.36256,-0.48092,3.396776972,0.20256,0.05908,0.211,3.16,-0.54,3.205807231,3.12256,-0.45092,3.154950047,0.20256,0.05908,0.211,2.92,-0.51,2.964203097
01/01/2020 10:30,3.47616,-0.45612,3.505956902,0.35616,0.10388,0.371,3.12,-0.56,3.169858041,3.24616,-0.40612,3.271465757,0.35616,0.10388,0.371,2.89,-0.51,2.934655005
01/01/2020 11:00,3.60784,-0.37688,3.627471296,0.38784,0.11312,0.404,3.22,-0.49,3.257069235,3.36784,-0.37688,3.388861874,0.38784,0.11312,0.404,2.98,-0.49,3.020016556
01/01/2020 11:30,3.6508,-0.3856,3.67110719,0.4608,0.1344,0.48,3.19,-0.52,3.232104578,3.4208,-0.3956,3.443598699,0.4608,0.1344,0.48,2.96,-0.53,3.007074991
01/01/2020 12:00,3.6776,-0.3982,3.69909516,0.4176,0.1218,0.435,3.26,-0.52,3.301211899,3.4176,-0.4082,3.441891486,0.4176,0.1218,0.435,3,-0.53,3.046456959
01/01/2020 12:30,3.76144,-0.47208,3.790948483,0.30144,0.08792,0.314,3.46,-0.56,3.505024964,3.49144,-0.44208,3.519316411,0.30144,0.08792,0.314,3.19,-0.53,3.233728498
01/01/2020 13:00,3.77712,-0.55084,3.817074822,0.23712,0.06916,0.247,3.54,-0.62,3.593883693,3.50712,0.06916,3.507801847,0.23712,0.06916,0.247,3.27,0,3.27
01/01/2020 13:30,3.79256,-0.47092,3.8216851,0.20256,0.05908,0.211,3.59,-0.53,3.628911683,3.50256,-0.40092,3.525430952,0.20256,0.05908,0.211,3.3,-0.46,3.331906361
01/01/2020 14:00,3.7244,-0.5208,3.760636648,0.1344,0.0392,0.14,3.59,-0.56,3.633414372,3.4344,-0.4608,3.46517532,0.1344,0.0392,0.14,3.3,-0.5,3.337663854
01/01/2020 14:30,3.68424,-0.52668,3.721695339,0.11424,0.03332,0.119,3.57,-0.56,3.61365466,3.41424,-0.46668,3.445986796,0.11424,0.03332,0.119,3.3,-0.5,3.337663854
01/01/2020 15:00,3.73752,-0.52864,3.774720652,0.10752,0.03136,0.112,3.63,-0.56,3.6729416,3.44752,-0.46864,3.479226581,0.10752,0.03136,0.112,3.34,-0.5,3.37721779
01/01/2020 15:30,3.70176,-0.53032,3.739554305,0.10176,0.02968,0.106,3.6,-0.56,3.643295212,3.44176,-0.45032,3.471094928,0.10176,0.02968,0.106,3.34,-0.48,3.374314745
01/01/2020 16:00,3.72072,0.08896,3.721783336,0.03072,0.00896,0.032,3.69,0.08,3.690867107,3.47072,-0.50104,3.506699075,0.03072,0.00896,0.032,3.44,-0.51,3.477599747
01/01/2020 16:30,3.98264,-0.42048,4.00477525,0.03264,0.00952,0.034,3.95,-0.43,3.97333613,3.73264,-0.05048,3.732981329,0.03264,0.00952,0.034,3.7,-0.06,3.700486455
01/01/2020 17:00,4.08224,-0.31768,4.094582274,0.04224,0.01232,0.044,4.04,-0.33,4.053455316,3.79224,-0.62768,3.843834856,0.04224,0.01232,0.044,3.75,-0.64,3.80422134
01/01/2020 17:30,4.09184,-0.29488,4.10245156,0.05184,0.01512,0.054,4.04,-0.31,4.051876109,3.80184,-0.62488,3.852851204,0.05184,0.01512,0.054,3.75,-0.64,3.80422134
01/01/2020 18:00,4.07264,-0.32048,4.085229981,0.03264,0.00952,0.034,4.04,-0.33,4.053455316,3.78264,-0.63048,3.834823386,0.03264,0.00952,0.034,3.75,-0.64,3.80422134
01/01/2020 18:30,4.03224,-0.31768,4.044734849,0.04224,0.01232,0.044,3.99,-0.33,4.003623359,3.74224,-0.62768,3.794514778,0.04224,0.01232,0.044,3.7,-0.64,3.754943408
01/01/2020 19:00,3.93416,-0.31712,3.946920318,0.04416,0.01288,0.046,3.89,-0.33,3.903972336,3.65416,-0.62712,3.707582069,0.04416,0.01288,0.046,3.61,-0.64,3.666292405
01/01/2020 19:30,3.8584,-0.3488,3.87413371,0.0384,0.0112,0.04,3.82,-0.36,3.836925853,3.5684,-0.6288,3.623377982,0.0384,0.0112,0.04,3.53,-0.64,3.587547909
01/01/2020 20:00,3.78304,-0.37328,3.801411527,0.02304,0.00672,0.024,3.76,-0.38,3.779153344,3.50304,-0.61328,3.556318546,0.02304,0.00672,0.024,3.48,-0.62,3.534798438
01/01/2020 20:30,3.63032,-0.57824,3.676082806,0.04032,0.01176,0.042,3.59,-0.59,3.638158875,3.37032,-0.54824,3.414619159,0.04032,0.01176,0.042,3.33,-0.56,3.376758801
01/01/2020 21:00,3.56088,-0.57516,3.607031383,0.05088,0.01484,0.053,3.51,-0.59,3.559241492,3.30088,-0.54516,3.345595343,0.05088,0.01484,0.053,3.25,-0.56,3.297893267
01/01/2020 21:30,3.50472,-0.57404,3.551420026,0.05472,0.01596,0.057,3.45,-0.59,3.500085713,3.25472,-0.54404,3.299876028,0.05472,0.01596,0.057,3.2,-0.56,3.248630481
01/01/2020 22:00,3.42448,-0.59536,3.475847638,0.08448,0.02464,0.088,3.34,-0.62,3.39705755,3.19448,-0.53536,3.239029608,0.08448,0.02464,0.088,3.11,-0.56,3.160015823
01/01/2020 22:30,3.33024,-0.61368,3.386310913,0.09024,0.02632,0.094,3.24,-0.64,3.302605032,3.12024,-0.51368,3.162240472,0.09024,0.02632,0.094,3.03,-0.54,3.077742679
01/01/2020 23:00,3.31808,-0.56556,3.365934194,0.11808,0.03444,0.123,3.2,-0.6,3.255764119,3.11808,-0.50556,3.158799424,0.11808,0.03444,0.123,3,-0.54,3.048212591
01/01/2020 23:30,3.24,-0.565,3.288894191,0.12,0.035,0.125,3.12,-0.6,3.177168551,3.05,-0.505,3.091524705,0.12,0.035,0.125,2.93,-0.54,2.979345566
02/01/2020 00:00,3.11,-0.695,3.186710687,0.12,0.035,0.125,2.99,-0.73,3.077823907,2.95,-0.105,2.951868053,0.12,0.035,0.125,2.83,-0.14,2.833460781
02/01/2020 00:30,3.18752,-0.64864,3.252847614,0.10752,0.03136,0.112,3.08,-0.68,3.154171841,3.01752,-0.53864,3.065217774,0.10752,0.03136,0.112,2.91,-0.57,2.96529931
02/01/2020 01:00,3.17384,-0.54388,3.220103383,0.12384,0.03612,0.129,3.05,-0.58,3.104657791,2.99384,-0.60388,3.054136375,0.12384,0.03612,0.129,2.87,-0.64,2.940493156
02/01/2020 01:30,3.2092,-0.5194,3.250960012,0.1392,0.0406,0.145,3.07,-0.56,3.120656982,3.0392,-0.5994,3.097743856,0.1392,0.0406,0.145,2.9,-0.64,2.969781137
02/01/2020 02:00,3.12208,-0.89856,3.248814184,0.14208,0.04144,0.148,2.98,-0.94,3.124739989,3.00208,-0.24856,3.012352303,0.14208,0.04144,0.148,2.86,-0.29,2.874665198
02/01/2020 02:30,3.08496,-0.58772,3.140444714,0.14496,0.04228,0.151,2.94,-0.63,3.006742423,2.93496,-0.55772,2.987480845,0.14496,0.04228,0.151,2.79,-0.6,2.853786958
02/01/2020 03:00,3.0792,-0.5894,3.135102072,0.1392,0.0406,0.145,2.94,-0.63,3.006742423,2.9292,-0.5394,2.9784501,0.1392,0.0406,0.145,2.79,-0.58,2.849649101
02/01/2020 03:30,3.08592,-0.58744,3.141335385,0.14592,0.04256,0.152,2.94,-0.63,3.006742423,2.93592,-0.53744,2.984705681,0.14592,0.04256,0.152,2.79,-0.58,2.849649101
02/01/2020 04:00,3.07344,-0.32108,3.090165983,0.13344,0.03892,0.139,2.94,-0.36,2.961958811,2.89344,-0.79108,2.999633744,0.13344,0.03892,0.139,2.76,-0.83,2.882099929
02/01/2020 04:30,3.12688,-0.29716,3.140968418,0.14688,0.04284,0.153,2.98,-0.34,2.999333259,2.96688,-0.82716,3.080027695,0.14688,0.04284,0.153,2.82,-0.87,2.951152317
02/01/2020 05:00,3.22728,-0.29996,3.241189936,0.13728,0.04004,0.143,3.09,-0.34,3.108649224,3.05728,-0.85996,3.175923834,0.13728,0.04004,0.143,2.92,-0.9,3.055552323
02/01/2020 05:30,3.748,-0.221,3.754509955,0.168,0.049,0.175,3.58,-0.27,3.590167127,3.568,-0.741,3.644132956,0.168,0.049,0.175,3.4,-0.79,3.490573019
02/01/2020 06:00,4.23136,-0.17252,4.234875512,0.23136,0.06748,0.241,4,-0.24,4.007193532,4.03136,-0.64252,4.082241468,0.23136,0.06748,0.241,3.8,-0.71,3.865759951
02/01/2020 06:30,5.1968,-0.5326,5.224020769,0.1968,0.0574,0.205,5,-0.59,5.034689663,5.0168,-0.0426,5.016980865,0.1968,0.0574,0.205,4.82,-0.1,4.821037233
02/01/2020 07:00,5.72472,0.29096,5.73210928,0.17472,0.05096,0.182,5.55,0.24,5.555186766,5.49472,0.29096,5.502418159,0.17472,0.05096,0.182,5.32,0.24,5.325410782
02/01/2020 07:30,6.22176,-0.41532,6.235606482,0.22176,0.06468,0.231,6,-0.48,6.019169378,5.98176,0.38468,5.994116399,0.22176,0.06468,0.231,5.76,0.32,5.768882041
02/01/2020 08:00,6.68768,0.68224,6.722389099,0.24768,0.07224,0.258,6.44,0.61,6.468825241,6.38768,-0.05776,6.387941139,0.24768,0.07224,0.258,6.14,-0.13,6.141376067
02/01/2020 08:30,6.80064,0.30852,6.807634611,0.20064,0.05852,0.209,6.6,0.25,6.604733151,6.66064,1.23852,6.774810477,0.20064,0.05852,0.209,6.46,1.18,6.566886629
02/01/2020 09:00,7.12688,0.64784,7.156264053,0.26688,0.07784,0.278,6.86,0.57,6.883640025,6.84688,0.82784,6.896744507,0.26688,0.07784,0.278,6.58,0.75,6.622605228
02/01/2020 09:30,7.49112,1.03616,7.562440506,0.50112,0.14616,0.522,6.99,0.89,7.046431721,7.16112,0.74616,7.199888499,0.50112,0.14616,0.522,6.66,0.6,6.686972409
02/01/2020 10:00,7.64472,1.22096,7.741607533,0.65472,0.19096,0.682,6.99,1.03,7.06547946,7.31472,0.76096,7.35419532,0.65472,0.19096,0.682,6.66,0.57,6.684347388
02/01/2020 10:30,7.64816,0.50488,7.664806273,0.90816,0.26488,0.946,6.74,0.24,6.744271643,7.50816,1.91488,7.748498693,0.90816,0.26488,0.946,6.6,1.65,6.803124282
02/01/2020 11:00,7.63944,0.43192,7.651640242,0.58944,0.17192,0.614,7.05,0.26,7.054792697,7.51944,1.89192,7.753795148,0.58944,0.17192,0.614,6.93,1.72,7.140259099
02/01/2020 11:30,7.94336,0.93848,7.998606929,0.54336,0.15848,0.566,7.4,0.78,7.440994557,7.69336,1.50848,7.839853315,0.54336,0.15848,0.566,7.15,1.35,7.276331493
02/01/2020 12:00,8.13824,1.31032,8.24305094,0.61824,0.18032,0.644,7.52,1.13,7.604426343,7.80824,1.33032,7.920755217,0.61824,0.18032,0.644,7.19,1.15,7.28138723
02/01/2020 12:30,8.25568,1.41624,8.376275306,0.77568,0.22624,0.808,7.48,1.19,7.574067599,7.89568,1.08624,7.970048933,0.77568,0.22624,0.808,7.12,0.86,7.171750135
02/01/2020 13:00,8.04672,1.42696,8.172265145,0.60672,0.17696,0.632,7.44,1.25,7.544275976,7.69672,1.08696,7.773093387,0.60672,0.17696,0.632,7.09,0.91,7.148160603
02/01/2020 13:30,8.0568,1.4724,8.190237359,0.5568,0.1624,0.58,7.5,1.31,7.613547137,7.6968,1.1424,7.781118686,0.5568,0.1624,0.58,7.14,0.98,7.206941099
02/01/2020 14:00,7.95384,1.45112,8.08512956,0.48384,0.14112,0.504,7.47,1.31,7.583996308,7.59384,1.12112,7.676152422,0.48384,0.14112,0.504,7.11,0.98,7.177220911
02/01/2020 14:30,8.04568,1.49124,8.18271125,0.41568,0.12124,0.433,7.63,1.37,7.752019092,7.68568,1.17124,7.774411888,0.41568,0.12124,0.433,7.27,1.05,7.345433956
02/01/2020 15:00,8.0284,1.3262,8.137199334,0.3984,0.1162,0.415,7.63,1.21,7.725347889,7.6684,1.2962,7.777177701,0.3984,0.1162,0.415,7.27,1.18,7.365140868
02/01/2020 15:30,8.02944,1.11192,8.106063952,0.34944,0.10192,0.364,7.68,1.01,7.746128065,7.68944,1.39192,7.814405211,0.34944,0.10192,0.364,7.34,1.29,7.452496226
02/01/2020 16:00,7.9352,1.0786,8.008169391,0.2352,0.0686,0.245,7.7,1.01,7.765957765,7.5752,1.1986,7.669439158,0.2352,0.0686,0.245,7.34,1.13,7.426472918
02/01/2020 16:30,7.74688,0.98784,7.809608031,0.26688,0.07784,0.278,7.48,0.91,7.535150961,7.60688,1.68784,7.791882135,0.26688,0.07784,0.278,7.34,1.61,7.514499318
02/01/2020 17:00,7.79016,0.87588,7.839244772,0.26016,0.07588,0.271,7.53,0.8,7.572377434,7.49016,1.21588,7.588205387,0.26016,0.07588,0.271,7.23,1.14,7.319323739
02/01/2020 17:30,7.75944,1.05692,7.831091176,0.22944,0.06692,0.239,7.53,0.99,7.594800853,7.37944,0.89692,7.433747386,0.22944,0.06692,0.239,7.15,0.83,7.198013615
02/01/2020 18:00,7.54336,0.96348,7.604641596,0.18336,0.05348,0.191,7.36,0.91,7.41604342,7.18336,0.65348,7.213022737,0.18336,0.05348,0.191,7,0.6,7.025667228
02/01/2020 18:30,7.34104,0.91572,7.397932914,0.19104,0.05572,0.199,7.15,0.86,7.201534559,6.99104,0.60572,7.017231434,0.19104,0.05572,0.199,6.8,0.55,6.822206388
02/01/2020 19:00,7.27456,0.98008,7.340284736,0.27456,0.08008,0.286,7,0.9,7.057619995,6.94456,0.68008,6.977780621,0.27456,0.08008,0.286,6.67,0.6,6.696932133
02/01/2020 19:30,7.1388,1.0084,7.209669618,0.2688,0.0784,0.28,6.87,0.93,6.932661826,6.7888,0.7384,6.828838847,0.2688,0.0784,0.28,6.52,0.66,6.553319769
02/01/2020 20:00,7.06152,1.00336,7.132446705,0.25152,0.07336,0.262,6.81,0.93,6.873208858,6.71152,0.76336,6.754792314,0.25152,0.07336,0.262,6.46,0.69,6.496745339
02/01/2020 20:30,6.9,1.1,6.987131028,0.24,0.07,0.25,6.66,1.03,6.739176508,6.58,0.9,6.64126494,0.24,0.07,0.25,6.34,0.83,6.394098842
02/01/2020 21:00,6.79256,0.97908,6.862759576,0.20256,0.05908,0.211,6.59,0.92,6.653908626,6.48256,1.03908,6.565308173,0.20256,0.05908,0.211,6.28,0.98,6.356005035
02/01/2020 21:30,6.67144,0.66292,6.704295235,0.18144,0.05292,0.189,6.49,0.61,6.518604145,6.39144,1.01292,6.471206394,0.18144,0.05292,0.189,6.21,0.96,6.283764795
02/01/2020 22:00,6.46808,0.90944,6.531702688,0.23808,0.06944,0.248,6.23,0.84,6.286374154,6.17808,0.80944,6.230880002,0.23808,0.06944,0.248,5.94,0.74,5.985916805
02/01/2020 22:30,6.19152,0.91336,6.258525897,0.25152,0.07336,0.262,5.94,0.84,5.999099932,5.91152,0.68336,5.950886455,0.25152,0.07336,0.262,5.66,0.61,5.692776124
02/01/2020 23:00,6.15088,0.99484,6.230813061,0.29088,0.08484,0.303,5.86,0.91,5.930236083,5.90088,0.79484,5.954171261,0.29088,0.08484,0.303,5.61,0.71,5.654750216
02/01/2020 23:30,5.86608,0.62344,5.899116205,0.28608,0.08344,0.298,5.58,0.54,5.606068141,5.70608,1.03344,5.798909139,0.28608,0.08344,0.298,5.42,0.95,5.502626646
03/01/2020 00:00,5.70592,0.67756,5.746008232,0.26592,0.07756,0.277,5.44,0.6,5.472988215,5.49592,0.52756,5.5211825,0.26592,0.07756,0.277,5.23,0.45,5.249323766
03/01/2020 00:30,5.61288,0.57084,5.641833053,0.24288,0.07084,0.253,5.37,0.5,5.393227234,5.40288,0.55084,5.430887312,0.24288,0.07084,0.253,5.16,0.48,5.182277492
03/01/2020 01:00,5.38792,0.08356,5.388567917,0.21792,0.06356,0.227,5.17,0.02,5.170038685,5.18792,0.46356,5.208589233,0.21792,0.06356,0.227,4.97,0.4,4.986070597
03/01/2020 01:30,5.32328,0.26804,5.330023959,0.23328,0.06804,0.243,5.09,0.2,5.093927758,5.12328,0.44804,5.142833635,0.23328,0.06804,0.243,4.89,0.38,4.904742603
03/01/2020 02:00,5.1764,0.2752,5.183710254,0.0864,0.0252,0.09,5.09,0.25,5.096135791,4.9764,0.4952,5.000977904,0.0864,0.0252,0.09,4.89,0.47,4.912534987
03/01/2020 02:30,5.03224,0.26232,5.039072454,0.04224,0.01232,0.044,4.99,0.25,4.9962586,4.84224,0.52232,4.870329188,0.04224,0.01232,0.044,4.8,0.51,4.827017713
03/01/2020 03:00,5.07768,0.25224,5.083941306,0.00768,0.00224,0.008,5.07,0.25,5.076159966,4.89768,0.47224,4.920394293,0.00768,0.00224,0.008,4.89,0.47,4.912534987
03/01/2020 03:30,5.14976,0.25868,5.156252845,0.02976,0.00868,0.031,5.12,0.25,5.126099882,4.95976,0.47868,4.982805816,0.02976,0.00868,0.031,4.93,0.47,4.952352976
03/01/2020 04:00,5.13536,0.25448,5.141661444,0.01536,0.00448,0.016,5.12,0.25,5.126099882,4.94536,0.51448,4.972049396,0.01536,0.00448,0.016,4.93,0.51,4.956309111
03/01/2020 04:30,5.18192,-0.17944,5.185025902,0.00192,0.00056,0.002,5.18,-0.18,5.18312647,5.08192,0.94056,5.168226388,0.00192,0.00056,0.002,5.08,0.94,5.166236541
03/01/2020 05:00,5.35344,-0.40608,5.368819312,0.01344,0.00392,0.014,5.34,-0.41,5.355716572,5.33344,1.38392,5.510065045,0.01344,0.00392,0.014,5.32,1.38,5.496071324
03/01/2020 05:30,5.38536,-0.43552,5.402941791,0.01536,0.00448,0.016,5.37,-0.44,5.387995917,5.35536,1.38448,5.531425277,0.01536,0.00448,0.016,5.34,1.38,5.515432893
03/01/2020 06:00,5.70624,0.17932,5.709056892,0.06624,0.01932,0.069,5.64,0.16,5.642269047,5.59624,1.01932,5.688313933,0.06624,0.01932,0.069,5.53,1,5.619688603
03/01/2020 06:30,6.6484,0.7162,6.68686511,0.1584,0.0462,0.165,6.49,0.67,6.524492317,6.4084,0.6762,6.4439768,0.1584,0.0462,0.165,6.25,0.63,6.281671752
03/01/2020 07:00,7.00544,0.85992,7.058020402,0.20544,0.05992,0.214,6.8,0.8,6.846897107,6.74544,0.80992,6.793889254,0.20544,0.05992,0.214,6.54,0.75,6.582864118
03/01/2020 07:30,7.45128,0.96204,7.51312815,0.28128,0.08204,0.293,7.17,0.88,7.223800939,7.20128,1.07204,7.280638942,0.28128,0.08204,0.293,6.92,0.99,6.990457782
03/01/2020 08:00,7.88872,0.68296,7.918228186,0.31872,0.09296,0.332,7.57,0.59,7.592957263,7.76872,1.94296,8.008002498,0.31872,0.09296,0.332,7.45,1.85,7.676262111
03/01/2020 08:30,8.1664,1.2152,8.256318792,0.3264,0.0952,0.34,7.84,1.12,7.919595949,7.8664,1.3952,7.989169669,0.3264,0.0952,0.34,7.54,1.3,7.651248264
03/01/2020 09:00,8.2028,1.3754,8.317310443,0.2928,0.0854,0.305,7.91,1.29,8.014499361,7.8728,1.2754,7.975438859,0.2928,0.0854,0.305,7.58,1.19,7.672841716
03/01/2020 09:30,8.46808,1.47444,8.595484408,0.35808,0.10444,0.373,8.11,1.37,8.224901215,8.12808,1.34444,8.238519491,0.35808,0.10444,0.373,7.77,1.24,7.868322566
03/01/2020 10:00,8.48344,1.14392,8.560216539,0.25344,0.07392,0.264,8.23,1.07,8.299265028,8.22344,1.74392,8.406320384,0.25344,0.07392,0.264,7.97,1.67,8.143082954
03/01/2020 10:30,8.4748,0.6614,8.500569687,0.2448,0.0714,0.255,8.23,0.59,8.251121136,8.3848,2.4414,8.733000916,0.2448,0.0714,0.255,8.14,2.37,8.478000944
03/01/2020 11:00,8.63064,1.57852,8.773806027,0.44064,0.12852,0.459,8.19,1.45,8.317367372,8.30064,1.49852,8.434819891,0.44064,0.12852,0.459,7.86,1.37,7.978502366
03/01/2020 11:30,8.88568,1.89124,9.084717816,1.37568,0.40124,1.433,7.51,1.49,7.656382958,8.58568,1.77124,8.766481175,1.37568,0.40124,1.433,7.21,1.37,7.339005382
03/01/2020 12:00,8.87976,1.84368,9.069139628,1.58976,0.46368,1.656,7.29,1.38,7.419467636,8.57976,1.71368,8.74922744,1.58976,0.46368,1.656,6.99,1.25,7.100887269
03/01/2020 12:30,8.73296,1.74628,8.905845507,1.63296,0.47628,1.701,7.1,1.27,7.212690205,8.44296,1.61628,8.59627446,1.63296,0.47628,1.701,6.81,1.14,6.904759228
03/01/2020 13:00,8.54728,1.67004,8.708905155,1.57728,0.46004,1.643,6.97,1.21,7.074249077,8.25728,1.53004,8.397838734,1.57728,0.46004,1.643,6.68,1.07,6.765153361
03/01/2020 13:30,8.47672,1.71696,8.648857358,1.32672,0.38696,1.382,7.15,1.33,7.272647386,8.17672,1.57696,8.327397721,1.32672,0.38696,1.382,6.85,1.19,6.952596637
03/01/2020 14:00,8.29624,1.48432,8.427977456,1.14624,0.33432,1.194,7.15,1.15,7.241892018,7.99624,1.55432,8.145904787,1.14624,0.33432,1.194,6.85,1.22,6.957794191
03/01/2020 14:30,8.18128,1.29704,8.283456718,0.88128,0.25704,0.918,7.3,1.04,7.373710057,7.87128,1.48704,8.010514141,0.88128,0.25704,0.918,6.99,1.23,7.097393888
03/01/2020 15:00,7.9612,1.2066,8.052117051,0.5712,0.1666,0.595,7.39,1.04,7.462821182,7.6412,1.3966,7.767781472,0.5712,0.1666,0.595,7.07,1.23,7.176196764
03/01/2020 15:30,7.88616,1.13888,7.967971335,0.23616,0.06888,0.246,7.65,1.07,7.724467619,7.55616,1.29888,7.66698397,0.23616,0.06888,0.246,7.32,1.23,7.422620831
03/01/2020 16:00,7.9624,1.0682,8.033732943,0.0624,0.0182,0.065,7.9,1.05,7.969473006,7.6224,1.2082,7.717559783,0.0624,0.0182,0.065,7.56,1.19,7.653084346
03/01/2020 16:30,8.00096,0.99028,8.06201063,0.00096,0.00028,0.001,8,0.99,8.061023508,7.67096,1.08028,7.746652968,0.00096,0.00028,0.001,7.67,1.08,7.745663303
03/01/2020 17:00,8.09296,1.01128,8.155899019,0.07296,0.02128,0.076,8.02,0.99,8.080872478,7.74296,1.06128,7.815353146,0.07296,0.02128,0.076,7.67,1.04,7.740187336
03/01/2020 17:30,8.06128,1.03204,8.127074615,0.04128,0.01204,0.043,8.02,1.02,8.084602649,7.75128,1.09204,7.827828115,0.04128,0.01204,0.043,7.71,1.08,7.785274562
03/01/2020 18:00,8.046,0.978,8.10522054,0.096,0.028,0.1,7.95,0.95,8.006559811,7.716,1.108,7.795147208,0.096,0.028,0.1,7.62,1.08,7.696154884
03/01/2020 18:30,8.076,1.018,8.139907862,0.096,0.028,0.1,7.98,0.99,8.041175287,7.776,1.158,7.861751713,0.096,0.028,0.1,7.68,1.13,7.762686391
03/01/2020 19:00,8.01888,0.95884,8.076002142,0.09888,0.02884,0.103,7.92,0.93,7.974415339,7.69888,1.03884,7.768651221,0.09888,0.02884,0.103,7.6,1.01,7.666818114
03/01/2020 19:30,7.812,0.931,7.867280661,0.072,0.021,0.075,7.74,0.91,7.793311235,7.452,1.031,7.522982454,0.072,0.021,0.075,7.38,1.01,7.448791848
03/01/2020 20:00,7.87536,0.77948,7.913841305,0.13536,0.03948,0.141,7.74,0.74,7.775294207,7.55536,1.24948,7.657980478,0.13536,0.03948,0.141,7.42,1.21,7.518011705
03/01/2020 20:30,7.61472,0.99596,7.679576616,0.05472,0.01596,0.057,7.56,0.98,7.623253898,7.26472,0.87596,7.317339858,0.05472,0.01596,0.057,7.21,0.86,7.261108731
03/01/2020 21:00,7.56864,1.05252,7.641473012,0.00864,0.00252,0.009,7.56,1.05,7.632568375,7.21864,0.90252,7.274840603,0.00864,0.00252,0.009,7.21,0.9,7.265954858
03/01/2020 21:30,7.45048,1.04764,7.523775768,0.06048,0.01764,0.063,7.39,1.03,7.461434178,7.12048,0.72764,7.157562113,0.06048,0.01764,0.063,7.06,0.71,7.09561132
03/01/2020 22:00,6.85456,0.67008,6.887234568,0.03456,0.01008,0.036,6.82,0.66,6.851861061,6.57456,0.76008,6.618350308,0.03456,0.01008,0.036,6.54,0.75,6.582864118
03/01/2020 22:30,6.56632,0.49976,6.585310805,0.13632,0.03976,0.142,6.43,0.46,6.446433122,6.32632,0.67976,6.362735135,0.13632,0.03976,0.142,6.19,0.64,6.22299767
03/01/2020 23:00,6.49416,0.52288,6.515175945,0.04416,0.01288,0.046,6.45,0.51,6.470131374,6.26416,0.68288,6.301271745,0.04416,0.01288,0.046,6.22,0.67,6.255981138
03/01/2020 23:30,6.39584,0.53212,6.417937441,0.07584,0.02212,0.079,6.32,0.51,6.340544141,6.18584,0.73212,6.229014063,0.07584,0.02212,0.079,6.11,0.71,6.15111372
04/01/2020 00:00,6.41712,1.18416,6.525462742,0.11712,0.03416,0.122,6.3,1.15,6.404100249,6.08712,0.48416,6.106344307,0.11712,0.03416,0.122,5.97,0.45,5.986935777
04/01/2020 00:30,6.37216,0.96188,6.444349168,0.21216,0.06188,0.221,6.16,0.9,6.225399586,6.21216,0.83188,6.267611682,0.21216,0.06188,0.221,6,0.77,6.04920656
04/01/2020 01:00,6.21608,0.08344,6.216639993,0.28608,0.08344,0.298,5.93,0,5.93,6.18608,1.64344,6.400662528,0.28608,0.08344,0.298,5.9,1.56,6.102753477
04/01/2020 01:30,6.13976,0.45368,6.156498875,0.14976,0.04368,0.156,5.99,0.41,6.004015323,6.04976,1.31368,6.190747225,0.14976,0.04368,0.156,5.9,1.27,6.035138772
04/01/2020 02:00,5.96776,0.57268,5.995174877,0.07776,0.02268,0.081,5.89,0.55,5.915623382,5.77776,0.68268,5.817951753,0.07776,0.02268,0.081,5.7,0.66,5.738083304
04/01/2020 02:30,6.02176,0.57968,6.049596879,0.10176,0.02968,0.106,5.92,0.55,5.945494092,5.83176,0.73968,5.878482049,0.10176,0.02968,0.106,5.73,0.71,5.773820226
04/01/2020 03:00,5.98048,0.60764,6.011270032,0.06048,0.01764,0.063,5.92,0.59,5.949327693,5.79048,0.77764,5.842463744,0.06048,0.01764,0.063,5.73,0.76,5.780181658
04/01/2020 03:30,6.03648,0.65064,6.071443255,0.03648,0.01064,0.038,6,0.64,6.034036791,5.86648,0.83064,5.924993705,0.03648,0.01064,0.038,5.83,0.82,5.887384818
04/01/2020 04:00,6.2544,0.6842,6.291712724,0.0144,0.0042,0.015,6.24,0.68,6.276941931,6.0844,0.8642,6.145467029,0.0144,0.0042,0.015,6.07,0.86,6.130619871
04/01/2020 04:30,6.12,0.59,6.148373769,0,0,0,6.12,0.59,6.148373769,5.94,0.77,5.989699492,0,0,0,5.94,0.77,5.989699492
04/01/2020 05:00,6.0696,0.4728,6.087986859,0.0096,0.0028,0.01,6.06,0.47,6.078198746,5.8796,0.6428,5.914633378,0.0096,0.0028,0.01,5.87,0.64,5.904786194
04/01/2020 05:30,5.8692,0.3056,5.87715067,0.0192,0.0056,0.02,5.85,0.3,5.857687257,5.6792,0.4556,5.697445392,0.0192,0.0056,0.02,5.66,0.45,5.677860513
04/01/2020 06:00,5.72344,0.26392,5.729521725,0.01344,0.00392,0.014,5.71,0.26,5.715916374,5.53344,0.41392,5.548899711,0.01344,0.00392,0.014,5.52,0.41,5.535205507
04/01/2020 06:30,5.88056,0.26308,5.886441794,0.01056,0.00308,0.011,5.87,0.26,5.875755271,5.68056,0.38308,5.693462233,0.01056,0.00308,0.011,5.67,0.38,5.682719419
04/01/2020 07:00,5.9936,0.3098,6.001601203,0.0336,0.0098,0.035,5.96,0.3,5.967545559,5.8036,0.4598,5.821785723,0.0336,0.0098,0.035,5.77,0.45,5.787521058
04/01/2020 07:30,6.1224,0.4282,6.137355864,0.0624,0.0182,0.065,6.06,0.41,6.073853801,5.8924,0.5382,5.916928004,0.0624,0.0182,0.065,5.83,0.52,5.853144454
04/01/2020 08:00,6.33192,0.38556,6.343647799,0.12192,0.03556,0.127,6.21,0.35,6.219855304,6.09192,0.49556,6.112042948,0.12192,0.03556,0.127,5.97,0.46,5.987695717
04/01/2020 08:30,6.39456,0.41508,6.408017556,0.15456,0.04508,0.161,6.24,0.37,6.250959926,6.12456,0.50508,6.14535117,0.15456,0.04508,0.161,5.97,0.46,5.987695717
04/01/2020 09:00,6.528,0.544,6.550627451,0.288,0.084,0.3,6.24,0.46,6.256932156,6.258,0.234,6.262373352,0.288,0.084,0.3,5.97,0.15,5.971884125
