Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/01/2020 09:30,6.73952,0.52736,6.760121182,0.29952,0.08736,0.312,6.44,0.44,6.455013555,6.51952,0.64736,6.551581183,0.29952,0.08736,0.312,6.22,0.56,6.245158124
04/01/2020 10:00,6.93408,0.66244,6.965650881,0.45408,0.13244,0.473,6.48,0.53,6.501638255,6.63408,0.77244,6.678898188,0.45408,0.13244,0.473,6.18,0.64,6.21305078
04/01/2020 10:30,6.88864,0.54752,6.910364621,0.36864,0.10752,0.384,6.52,0.44,6.534829761,6.60864,0.46752,6.625156421,0.36864,0.10752,0.384,6.24,0.36,6.250375989
04/01/2020 11:00,6.92704,0.63372,6.955967524,0.76704,0.22372,0.799,6.16,0.41,6.173629403,6.66704,0.86372,6.722754986,0.76704,0.22372,0.799,5.9,0.64,5.934610349
04/01/2020 11:30,6.96504,0.64272,6.994631599,0.69504,0.20272,0.724,6.27,0.44,6.285419636,6.72504,0.84272,6.777635281,0.69504,0.20272,0.724,6.03,0.64,6.063868402
04/01/2020 12:00,7.03744,0.75092,7.077389533,0.99744,0.29092,1.039,6.04,0.46,6.05749123,6.77744,0.87092,6.833168709,0.99744,0.29092,1.039,5.78,0.58,5.809027457
04/01/2020 12:30,6.56808,0.44944,6.583439162,0.23808,0.06944,0.248,6.33,0.38,6.341395745,6.30808,0.55944,6.332838732,0.23808,0.06944,0.248,6.07,0.49,6.089745479
04/01/2020 13:00,6.75912,0.52516,6.779490851,0.42912,0.12516,0.447,6.33,0.4,6.342625639,6.47912,0.63516,6.510178508,0.42912,0.12516,0.447,6.05,0.51,6.071457815
04/01/2020 13:30,6.69216,0.49188,6.710212471,0.45216,0.13188,0.471,6.24,0.36,6.250375989,6.40216,0.61188,6.431333439,0.45216,0.13188,0.471,5.95,0.48,5.969329946
04/01/2020 14:00,6.50976,0.40868,6.522575764,0.26976,0.07868,0.281,6.24,0.33,6.248719869,6.23976,0.52868,6.262116847,0.26976,0.07868,0.281,5.97,0.45,5.986935777
04/01/2020 14:30,6.4644,0.4342,6.478965735,0.2544,0.0742,0.265,6.21,0.36,6.22042603,6.1944,0.5542,6.219142143,0.2544,0.0742,0.265,5.94,0.48,5.959362382
04/01/2020 15:00,6.522,0.431,6.536225593,0.072,0.021,0.075,6.45,0.41,6.463017871,6.302,0.551,6.326041811,0.072,0.021,0.075,6.23,0.53,6.252503499
04/01/2020 15:30,6.42328,0.44304,6.438541015,0.11328,0.03304,0.118,6.31,0.41,6.323306097,6.45328,0.52304,6.474441567,0.11328,0.03304,0.118,6.34,0.49,6.358907139
04/01/2020 16:00,6.51256,0.40908,6.525395329,0.20256,0.05908,0.211,6.31,0.35,6.31969936,6.54256,0.49908,6.561567816,0.20256,0.05908,0.211,6.34,0.44,6.355249798
04/01/2020 16:30,6.66552,0.33036,6.673701716,0.03552,0.01036,0.037,6.63,0.32,6.637717981,6.71552,0.48036,6.732678115,0.03552,0.01036,0.037,6.68,0.47,6.696514019
04/01/2020 17:00,6.9328,0.3354,6.94090837,0.0528,0.0154,0.055,6.88,0.32,6.88743784,6.9828,0.5054,7.00106599,0.0528,0.0154,0.055,6.93,0.49,6.947301634
04/01/2020 17:30,6.97336,0.33848,6.981569909,0.06336,0.01848,0.066,6.91,0.32,6.917405583,7.02336,0.48848,7.040326583,0.06336,0.01848,0.066,6.96,0.47,6.975851203
04/01/2020 18:00,6.95344,0.27392,6.958833236,0.01344,0.00392,0.014,6.94,0.27,6.945250175,7.00344,0.42392,7.016258262,0.01344,0.00392,0.014,6.99,0.42,7.002606658
04/01/2020 18:30,6.93208,0.29644,6.938415511,0.02208,0.00644,0.023,6.91,0.29,6.916082706,6.98208,0.46644,6.997642989,0.02208,0.00644,0.023,6.96,0.46,6.975184585
04/01/2020 19:00,6.96864,0.29252,6.974776799,0.00864,0.00252,0.009,6.96,0.29,6.966039047,7.01864,0.46252,7.033863249,0.00864,0.00252,0.009,7.01,0.46,7.025076512
04/01/2020 19:30,6.81768,0.29224,6.823940562,0.00768,0.00224,0.008,6.81,0.29,6.816171946,6.86768,0.46224,6.883218317,0.00768,0.00224,0.008,6.86,0.46,6.875405443
04/01/2020 20:00,6.76456,0.30008,6.771212595,0.03456,0.01008,0.036,6.73,0.29,6.736245245,6.81456,0.44008,6.82875526,0.03456,0.01008,0.036,6.78,0.43,6.793622009
04/01/2020 20:30,6.71016,-0.03412,6.710246747,0.02016,0.00588,0.021,6.69,-0.04,6.69011958,6.76016,0.48588,6.777598587,0.02016,0.00588,0.021,6.74,0.48,6.757070371
04/01/2020 21:00,6.5248,-0.3586,6.534646815,0.0048,0.0014,0.005,6.52,-0.36,6.529931087,6.7448,1.0914,6.832531083,0.0048,0.0014,0.005,6.74,1.09,6.827569114
04/01/2020 21:30,6.40056,-0.39692,6.412855355,0.01056,0.00308,0.011,6.39,-0.4,6.402507321,6.60056,1.09308,6.690457099,0.01056,0.00308,0.011,6.59,1.09,6.679535912
04/01/2020 22:00,6.3648,-0.3586,6.37489396,0.0048,0.0014,0.005,6.36,-0.36,6.370180531,6.5648,1.0914,6.654904432,0.0048,0.0014,0.005,6.56,1.09,6.649939849
04/01/2020 22:30,6.33016,-0.35412,6.340057303,0.02016,0.00588,0.021,6.31,-0.36,6.320261071,6.53016,1.12588,6.626507029,0.02016,0.00588,0.021,6.51,1.12,6.605641528
04/01/2020 23:00,6.1584,-0.3488,6.168269774,0.0384,0.0112,0.04,6.12,-0.36,6.130579092,6.3584,1.1312,6.458240008,0.0384,0.0112,0.04,6.32,1.12,6.418473339
04/01/2020 23:30,6.0728,-0.3446,6.082569276,0.0528,0.0154,0.055,6.02,-0.36,6.030754513,6.2728,1.1354,6.37472768,0.0528,0.0154,0.055,6.22,1.12,6.320031645
05/01/2020 00:00,6.09112,0.09616,6.091878988,0.02112,0.00616,0.022,6.07,0.09,6.070667179,6.24112,1.08616,6.33492876,0.02112,0.00616,0.022,6.22,1.08,6.313065816
05/01/2020 00:30,6.11,0.46,6.127291408,0,0,0,6.11,0.46,6.127291408,6.12,0.24,6.124704074,0,0,0,6.12,0.24,6.124704074
05/01/2020 01:00,6.1588,0.5084,6.179748215,0.0288,0.0084,0.03,6.13,0.5,6.150357713,6.1688,0.2484,6.173799154,0.0288,0.0084,0.03,6.14,0.24,6.144688763
05/01/2020 01:30,6.07496,0.46728,6.092904857,0.02496,0.00728,0.026,6.05,0.46,6.067462402,6.08496,0.24728,6.089982397,0.02496,0.00728,0.026,6.06,0.24,6.064750613
05/01/2020 02:00,6.01456,0.51008,6.036150561,0.03456,0.01008,0.036,5.98,0.5,6.000866604,6.02456,0.25008,6.029748187,0.03456,0.01008,0.036,5.99,0.24,5.994806085
05/01/2020 02:30,5.9336,0.4598,5.951388493,0.0336,0.0098,0.035,5.9,0.45,5.917136132,5.9436,0.2498,5.948847031,0.0336,0.0098,0.035,5.91,0.24,5.914871089
05/01/2020 03:00,5.99592,0.50756,6.017364357,0.02592,0.00756,0.027,5.97,0.5,5.990901435,6.00592,0.24756,6.011019963,0.02592,0.00756,0.027,5.98,0.24,5.984814116
05/01/2020 03:30,5.97936,0.51148,6.001196364,0.03936,0.01148,0.041,5.94,0.5,5.961006626,5.98936,0.25148,5.99463722,0.03936,0.01148,0.041,5.95,0.24,5.954838369
05/01/2020 04:00,6.01856,0.51708,6.040731429,0.05856,0.01708,0.061,5.96,0.5,5.980936382,6.02856,0.25708,6.034038929,0.05856,0.01708,0.061,5.97,0.24,5.974822173
05/01/2020 04:30,5.97536,0.45448,5.992618726,0.01536,0.00448,0.016,5.96,0.45,5.976964112,5.98536,0.24448,5.990350975,0.01536,0.00448,0.016,5.97,0.24,5.974822173
05/01/2020 05:00,5.98688,0.43784,6.002868981,0.02688,0.00784,0.028,5.96,0.43,5.975491612,5.98688,0.24784,5.992007744,0.02688,0.00784,0.028,5.96,0.24,5.964830257
05/01/2020 05:30,5.9888,0.4584,6.006318007,0.0288,0.0084,0.03,5.96,0.45,5.976964112,6.0088,0.2484,6.013932158,0.0288,0.0084,0.03,5.98,0.24,5.984814116
05/01/2020 06:00,5.94728,0.43504,5.963170231,0.01728,0.00504,0.018,5.93,0.43,5.945569779,5.95728,0.00504,5.957282132,0.01728,0.00504,0.018,5.94,0,5.94
05/01/2020 06:30,6.07688,0.43784,6.092632797,0.02688,0.00784,0.028,6.05,0.43,6.065261742,6.08688,0.24784,6.091923571,0.02688,0.00784,0.028,6.06,0.24,6.064750613
05/01/2020 07:00,6.25936,0.49148,6.278625662,0.03936,0.01148,0.041,6.22,0.48,6.238493408,6.26936,0.25148,6.274401724,0.03936,0.01148,0.041,6.23,0.24,6.234621079
05/01/2020 07:30,6.43624,0.56932,6.461370644,0.06624,0.01932,0.069,6.37,0.55,6.393700024,6.44624,0.25932,6.451453867,0.06624,0.01932,0.069,6.38,0.24,6.384512511
05/01/2020 08:00,6.62,0.625,6.649437946,0.12,0.035,0.125,6.5,0.59,6.526721995,6.62,0.275,6.625709396,0.12,0.035,0.125,6.5,0.24,6.50442926
05/01/2020 08:30,6.54688,0.43284,6.561172776,0.14688,0.04284,0.153,6.4,0.39,6.411871802,6.64688,0.73284,6.687156959,0.14688,0.04284,0.153,6.5,0.69,6.536520481
05/01/2020 09:00,6.63608,0.74844,6.678152454,0.16608,0.04844,0.173,6.47,0.7,6.50775691,6.63608,0.33844,6.644704613,0.16608,0.04844,0.173,6.47,0.29,6.476495966
05/01/2020 09:30,6.85112,0.77616,6.894945221,0.26112,0.07616,0.272,6.59,0.7,6.62707326,6.86112,0.47616,6.877622845,0.26112,0.07616,0.272,6.6,0.4,6.612110102
05/01/2020 10:00,6.92584,0.30212,6.932426429,0.31584,0.09212,0.329,6.61,0.21,6.613335013,6.96584,0.69212,7.000139784,0.31584,0.09212,0.329,6.65,0.6,6.677012805
05/01/2020 10:30,7.05744,0.68592,7.090694296,0.39744,0.11592,0.414,6.66,0.57,6.684347388,7.09744,0.73592,7.135491069,0.39744,0.11592,0.414,6.7,0.62,6.728625417
05/01/2020 11:00,7.01104,0.60072,7.036728388,0.31104,0.09072,0.324,6.7,0.51,6.719382412,7.05104,0.66072,7.081928833,0.31104,0.09072,0.324,6.74,0.57,6.764059432
05/01/2020 11:30,7.12632,0.60476,7.151934801,0.25632,0.07476,0.267,6.87,0.53,6.890413631,7.17632,0.67476,7.207972655,0.25632,0.07476,0.267,6.92,0.6,6.945962856
05/01/2020 12:00,7.134,0.567,7.156496699,0.264,0.077,0.275,6.87,0.49,6.887452359,7.184,0.677,7.215828781,0.264,0.077,0.275,6.92,0.6,6.945962856
05/01/2020 12:30,7.10568,0.61124,7.131921382,0.41568,0.12124,0.433,6.69,0.49,6.707920691,7.15568,0.72124,7.191935998,0.41568,0.12124,0.433,6.74,0.6,6.76665353
05/01/2020 13:00,7.1068,0.5624,7.129018165,0.3168,0.0924,0.33,6.79,0.47,6.80624713,7.1568,0.6724,7.188317467,0.3168,0.0924,0.33,6.84,0.58,6.864546598
05/01/2020 13:30,7.16344,0.69892,7.197455231,0.37344,0.10892,0.389,6.79,0.59,6.815585081,7.21344,0.80892,7.25865471,0.37344,0.10892,0.389,6.84,0.7,6.875725416
05/01/2020 14:00,7.22992,0.72456,7.266135864,0.28992,0.08456,0.302,6.94,0.64,6.969447611,7.27992,0.84456,7.328745923,0.28992,0.08456,0.302,6.99,0.76,7.031194778
05/01/2020 14:30,7.26944,0.70692,7.303731498,0.22944,0.06692,0.239,7.04,0.64,7.069031051,7.31944,0.82692,7.366002892,0.22944,0.06692,0.239,7.09,0.76,7.130617084
05/01/2020 15:00,7.21064,0.69852,7.244395033,0.20064,0.05852,0.209,7.01,0.64,7.039154779,7.25064,0.78852,7.293390446,0.20064,0.05852,0.209,7.05,0.73,7.08769356
05/01/2020 15:30,7.34312,0.79216,7.385724663,0.21312,0.06216,0.222,7.13,0.73,7.167272843,7.39312,0.88216,7.445564425,0.21312,0.06216,0.222,7.18,0.82,7.226672817
05/01/2020 16:00,7.43224,0.77732,7.472778452,0.16224,0.04732,0.169,7.27,0.73,7.306558697,7.48224,0.86732,7.532340898,0.16224,0.04732,0.169,7.32,0.82,7.365785769
05/01/2020 16:30,7.4964,0.7552,7.534344032,0.0864,0.0252,0.09,7.41,0.73,7.445871339,7.5664,0.9552,7.626455009,0.0864,0.0252,0.09,7.48,0.93,7.537592454
05/01/2020 17:00,7.47016,0.68088,7.501125782,0.14016,0.04088,0.146,7.33,0.64,7.357886925,7.53016,0.82088,7.574770861,0.14016,0.04088,0.146,7.39,0.78,7.431049724
05/01/2020 17:30,7.25008,0.61044,7.275733434,0.07008,0.02044,0.073,7.18,0.59,7.204200164,7.30008,0.74044,7.337534968,0.07008,0.02044,0.073,7.23,0.72,7.265762176
05/01/2020 18:00,7.16832,0.61576,7.194718341,0.08832,0.02576,0.092,7.08,0.59,7.104540801,7.21832,0.72576,7.254713723,0.08832,0.02576,0.092,7.13,0.7,7.164279447
05/01/2020 18:30,7.06504,0.57772,7.088621206,0.09504,0.02772,0.099,6.97,0.55,6.991666468,7.12504,0.69772,7.15912063,0.09504,0.02772,0.099,7.03,0.67,7.06185528
05/01/2020 19:00,7.0732,0.6376,7.10187947,0.1632,0.0476,0.17,6.91,0.59,6.935142392,7.1232,0.7176,7.15925471,0.1632,0.0476,0.17,6.96,0.67,6.992174197
05/01/2020 19:30,6.99672,0.66196,7.027964271,0.24672,0.07196,0.257,6.75,0.59,6.775736122,7.04672,0.74196,7.085673391,0.24672,0.07196,0.257,6.8,0.67,6.83292763
05/01/2020 20:00,6.83472,0.28096,6.84049238,0.17472,0.05096,0.182,6.66,0.23,6.663970288,6.88472,0.66096,6.916374599,0.17472,0.05096,0.182,6.71,0.61,6.73767022
05/01/2020 20:30,6.61616,0.05388,6.616379388,0.11616,0.03388,0.121,6.5,0.02,6.500030769,6.69616,0.66388,6.728989181,0.11616,0.03388,0.121,6.58,0.63,6.610090771
05/01/2020 21:00,6.66872,0.44296,6.683415295,0.07872,0.02296,0.082,6.59,0.42,6.603370352,6.79872,0.86296,6.853268826,0.07872,0.02296,0.082,6.72,0.84,6.772296509
05/01/2020 21:30,6.57488,0.69184,6.611179138,0.07488,0.02184,0.078,6.5,0.67,6.534439532,6.58488,0.29184,6.59134396,0.07488,0.02184,0.078,6.51,0.27,6.515596673
05/01/2020 22:00,6.45008,0.52044,6.471042404,0.07008,0.02044,0.073,6.38,0.5,6.399562485,6.46008,0.33044,6.468525659,0.07008,0.02044,0.073,6.39,0.31,6.397515143
05/01/2020 22:30,6.39088,0.51484,6.411583845,0.05088,0.01484,0.053,6.34,0.5,6.359685527,6.41088,0.36484,6.42125304,0.05088,0.01484,0.053,6.36,0.35,6.369623223
05/01/2020 23:00,6.28872,0.46296,6.305737958,0.07872,0.02296,0.082,6.21,0.44,6.225568247,6.29872,0.33296,6.307514249,0.07872,0.02296,0.082,6.22,0.31,6.227720289
05/01/2020 23:30,6.25064,0.46352,6.267802741,0.08064,0.02352,0.084,6.17,0.44,6.185668921,6.27064,0.33352,6.279503292,0.08064,0.02352,0.084,6.19,0.31,6.197757659
06/01/2020 00:00,6.18688,0.48284,6.205692435,0.14688,0.04284,0.153,6.04,0.44,6.056005284,6.20688,0.33284,6.215797761,0.14688,0.04284,0.153,6.06,0.29,6.066934976
06/01/2020 00:30,6.11552,0.42536,6.130294936,0.15552,0.04536,0.162,5.96,0.38,5.972101808,6.13552,0.33536,6.144678348,0.15552,0.04536,0.162,5.98,0.29,5.987027643
06/01/2020 01:00,6.12112,0.43116,6.136286255,0.14112,0.04116,0.147,5.98,0.39,5.992703897,6.14112,0.33116,6.150042423,0.14112,0.04116,0.147,6,0.29,6.007004245
06/01/2020 01:30,6.19576,0.48668,6.214845083,0.12576,0.03668,0.131,6.07,0.45,6.086657539,6.21576,0.35668,6.225985304,0.12576,0.03668,0.131,6.09,0.32,6.09840143
06/01/2020 02:00,6.19,0.485,6.208971332,0.12,0.035,0.125,6.07,0.45,6.086657539,6.21,0.355,6.220138664,0.12,0.035,0.125,6.09,0.32,6.09840143
06/01/2020 02:30,6.1692,0.5256,6.191549402,0.2592,0.0756,0.27,5.91,0.45,5.92710722,6.1892,0.3956,6.201830052,0.2592,0.0756,0.27,5.93,0.32,5.938627788
06/01/2020 03:00,6.18552,0.53036,6.208215476,0.27552,0.08036,0.287,5.91,0.45,5.92710722,6.20552,0.40036,6.218421552,0.27552,0.08036,0.287,5.93,0.32,5.938627788
06/01/2020 03:30,6.33376,0.63568,6.365579691,0.29376,0.08568,0.306,6.04,0.55,6.064989695,6.35376,0.48568,6.372295599,0.29376,0.08568,0.306,6.06,0.4,6.073186972
06/01/2020 04:00,6.32288,0.66084,6.357320269,0.24288,0.07084,0.253,6.08,0.59,6.108559568,6.34288,0.52084,6.364228233,0.24288,0.07084,0.253,6.1,0.45,6.116575839
06/01/2020 04:30,6.2544,0.6242,6.285470945,0.2544,0.0742,0.265,6,0.55,6.0251556,6.2744,0.5242,6.296259286,0.2544,0.0742,0.265,6.02,0.45,6.036795508
06/01/2020 05:00,6.30264,0.58952,6.330150456,0.27264,0.07952,0.284,6.03,0.51,6.051528732,6.32264,0.47952,6.340797742,0.27264,0.07952,0.284,6.05,0.4,6.063208721
06/01/2020 05:30,6.65688,0.62784,6.686421644,0.26688,0.07784,0.278,6.39,0.55,6.413626119,6.67688,0.51784,6.696930999,0.26688,0.07784,0.278,6.41,0.44,6.425083657
06/01/2020 06:00,6.91168,0.35924,6.921009594,0.27168,0.07924,0.283,6.64,0.28,6.645900992,6.96168,0.62924,6.99005947,0.27168,0.07924,0.283,6.69,0.55,6.712570298
06/01/2020 06:30,7.75856,0.19708,7.761062672,0.29856,0.08708,0.311,7.46,0.11,7.460810948,8.14856,2.53708,8.534389551,0.29856,0.08708,0.311,7.85,2.45,8.223442102
06/01/2020 07:00,8.594,-0.313,8.59969796,0.264,0.077,0.275,8.33,-0.39,8.339124654,9.104,3.157,9.635842724,0.264,0.077,0.275,8.84,3.08,9.361196505
06/01/2020 07:30,9.18456,0.26008,9.188241616,0.27456,0.08008,0.286,8.91,0.18,8.911817996,9.42456,1.74008,9.583851501,0.27456,0.08008,0.286,9.15,1.66,9.299360193
06/01/2020 08:00,9.66584,1.02212,9.719732105,0.31584,0.09212,0.329,9.35,0.93,9.396137504,9.74584,1.83212,9.916554896,0.31584,0.09212,0.329,9.43,1.74,9.589186618
06/01/2020 08:30,9.84296,1.60128,9.972359761,0.31296,0.09128,0.326,9.53,1.51,9.648885946,9.93296,1.86128,10.10584275,0.31296,0.09128,0.326,9.62,1.77,9.781477394
06/01/2020 09:00,9.85072,1.66896,9.991101641,0.27072,0.07896,0.282,9.58,1.59,9.711050407,9.93072,1.86896,10.10505869,0.27072,0.07896,0.282,9.66,1.79,9.824444005
06/01/2020 09:30,9.99904,1.47472,10.10720535,0.35904,0.10472,0.374,9.64,1.37,9.736862945,10.16904,2.32472,10.43138043,0.35904,0.10472,0.374,9.81,2.22,10.05805647
06/01/2020 10:00,10.06008,0.88544,10.09897092,0.43008,0.12544,0.448,9.63,0.76,9.659943064,10.41008,3.00544,10.83524043,0.43008,0.12544,0.448,9.98,2.88,10.38724217
06/01/2020 10:30,10.18808,0.93944,10.23130107,0.47808,0.13944,0.498,9.71,0.8,9.742899979,10.54808,3.06944,10.9856021,0.47808,0.13944,0.498,10.07,2.93,10.4876022
06/01/2020 11:00,10.25832,1.78076,10.41173547,0.44832,0.13076,0.467,9.81,1.65,9.947793725,10.39832,2.42076,10.67638224,0.44832,0.13076,0.467,9.95,2.29,10.21012243
06/01/2020 11:30,10.474,2.142,10.69078295,0.384,0.112,0.4,10.09,2.03,10.2921815,10.544,2.312,10.7945023,0.384,0.112,0.4,10.16,2.2,10.39546055
06/01/2020 12:00,10.49896,2.16928,10.72072464,0.40896,0.11928,0.426,10.09,2.05,10.29614491,10.56896,2.39928,10.83787156,0.40896,0.11928,0.426,10.16,2.28,10.41268457
06/01/2020 12:30,10.32296,2.01628,10.51802682,0.43296,0.12628,0.451,9.89,1.89,10.06897214,10.39296,2.19628,10.62248857,0.43296,0.12628,0.451,9.96,2.07,10.17283146
06/01/2020 13:00,10.35008,1.94044,10.53040661,0.31008,0.09044,0.323,10.04,1.85,10.20902052,10.42008,2.11044,10.631652,0.31008,0.09044,0.323,10.11,2.02,10.30982541
06/01/2020 13:30,10.35848,1.91164,10.53339809,0.34848,0.10164,0.363,10.01,1.81,10.1723252,10.45848,2.12164,10.67151162,0.34848,0.10164,0.363,10.11,2.02,10.30982541
06/01/2020 14:00,10.41672,1.95696,10.59895033,0.36672,0.10696,0.382,10.05,1.85,10.21885512,10.47672,2.17696,10.70050545,0.36672,0.10696,0.382,10.11,2.07,10.31973837
06/01/2020 14:30,10.7236,2.1448,10.93598482,0.3936,0.1148,0.41,10.33,2.03,10.52757332,10.8036,2.3548,11.05725355,0.3936,0.1148,0.41,10.41,2.24,10.64827216
06/01/2020 15:00,10.60736,2.06548,10.80658567,0.32736,0.09548,0.341,10.28,1.97,10.46705785,10.67736,2.24548,10.910921,0.32736,0.09548,0.341,10.35,2.15,10.57095076
06/01/2020 15:30,10.60624,1.95932,10.78569709,0.30624,0.08932,0.319,10.3,1.87,10.46837619,10.65624,2.13932,10.86886107,0.30624,0.08932,0.319,10.35,2.05,10.5510663
06/01/2020 16:00,10.53728,2.02504,10.7301005,0.25728,0.07504,0.268,10.28,1.95,10.4633121,10.60728,2.21504,10.83608745,0.25728,0.07504,0.268,10.35,2.14,10.56892142
06/01/2020 16:30,10.24736,1.91048,10.4239302,0.20736,0.06048,0.216,10.04,1.85,10.20902052,10.31736,2.09048,10.52701401,0.20736,0.06048,0.216,10.11,2.03,10.31178937
06/01/2020 17:00,9.89528,1.64404,10.03092388,0.18528,0.05404,0.193,9.71,1.59,9.839319082,9.96528,1.80404,10.12725855,0.18528,0.05404,0.193,9.78,1.75,9.935335928
06/01/2020 17:30,9.92592,1.68256,10.06751687,0.14592,0.04256,0.152,9.78,1.64,9.91655182,9.99592,1.85256,10.16613964,0.14592,0.04256,0.152,9.85,1.81,10.01491887
06/01/2020 18:00,9.68568,1.61624,9.81960431,0.05568,0.01624,0.058,9.63,1.6,9.762013112,9.75568,1.75624,9.912500754,0.05568,0.01624,0.058,9.7,1.74,9.854826229
06/01/2020 18:30,9.40464,1.40052,9.508349478,0.10464,0.03052,0.109,9.3,1.37,9.400367014,9.46464,1.53052,9.587591032,0.10464,0.03052,0.109,9.36,1.5,9.479430363
06/01/2020 19:00,9.18488,1.42184,9.294280478,0.07488,0.02184,0.078,9.11,1.4,9.216946349,9.24488,1.55184,9.374220693,0.07488,0.02184,0.078,9.17,1.53,9.296762877
06/01/2020 19:30,9.19528,1.41904,9.304130739,0.06528,0.01904,0.068,9.13,1.4,9.236714784,9.25528,1.54904,9.384014748,0.06528,0.01904,0.068,9.19,1.53,9.316490756
06/01/2020 20:00,9.34288,1.50084,9.462659637,0.00288,0.00084,0.003,9.34,1.5,9.45968287,9.41288,1.63084,9.553112006,0.00288,0.00084,0.003,9.41,1.63,9.550130889
06/01/2020 20:30,9.12288,1.47084,9.240687734,0.00288,0.00084,0.003,9.12,1.47,9.237710755,9.18288,1.59084,9.319659704,0.00288,0.00084,0.003,9.18,1.59,9.316678593
06/01/2020 21:00,9.15728,1.53004,9.284223145,0.13728,0.04004,0.143,9.02,1.49,9.142237144,9.21728,1.64004,9.362050085,0.13728,0.04004,0.143,9.08,1.6,9.219891539
06/01/2020 21:30,9.01656,1.52108,9.143961866,0.10656,0.03108,0.111,8.91,1.49,9.033725699,9.06656,1.59108,9.205109766,0.10656,0.03108,0.111,8.96,1.56,9.094789717
06/01/2020 22:00,8.61528,1.13904,8.690250951,0.06528,0.01904,0.068,8.55,1.12,8.623044706,8.69528,1.57904,8.837491816,0.06528,0.01904,0.068,8.63,1.56,8.769863169
06/01/2020 22:30,8.20816,0.95988,8.264094639,0.06816,0.01988,0.071,8.14,0.94,8.194095435,8.27816,1.36988,8.390739193,0.06816,0.01988,0.071,8.21,1.35,8.3202524
06/01/2020 23:00,8.2044,1.0742,8.274423545,0.0144,0.0042,0.015,8.19,1.07,8.259600475,8.2844,1.5242,8.423447572,0.0144,0.0042,0.015,8.27,1.52,8.408525436
06/01/2020 23:30,8.04,1.01,8.10319073,0,0,0,8.04,1.01,8.10319073,8.12,1.47,8.251987639,0,0,0,8.12,1.47,8.251987639
07/01/2020 00:00,7.93,0.94,7.985518142,0,0,0,7.93,0.94,7.985518142,8,1.4,8.121576202,0,0,0,8,1.4,8.121576202
07/01/2020 00:30,7.65672,0.84196,7.702873347,0.00672,0.00196,0.007,7.65,0.84,7.69597947,7.73672,1.30196,7.845504203,0.00672,0.00196,0.007,7.73,1.3,7.838552162
07/01/2020 01:00,7.59,0.77,7.628957989,0,0,0,7.59,0.77,7.628957989,7.67,1.24,7.769588149,0,0,0,7.67,1.24,7.769588149
07/01/2020 01:30,7.59344,0.88392,7.644713572,0.01344,0.00392,0.014,7.58,0.88,7.630910824,7.63344,1.08392,7.710012244,0.01344,0.00392,0.014,7.62,1.08,7.696154884
07/01/2020 02:00,7.5064,0.5752,7.52840594,0.0864,0.0252,0.09,7.42,0.55,7.440356174,7.5964,1.2552,7.699403873,0.0864,0.0252,0.09,7.51,1.23,7.610059132
07/01/2020 02:30,7.3432,0.7126,7.377695101,0.0432,0.0126,0.045,7.3,0.7,7.333484847,7.4032,1.1626,7.493931478,0.0432,0.0126,0.045,7.36,1.15,7.449301981
07/01/2020 03:00,7.4144,0.7642,7.45367889,0.0144,0.0042,0.015,7.4,0.76,7.438924653,7.4844,1.2142,7.582250655,0.0144,0.0042,0.015,7.47,1.21,7.567364138
07/01/2020 03:30,7.53824,0.78532,7.579036205,0.01824,0.00532,0.019,7.52,0.78,7.560343908,7.60824,1.24532,7.709483627,0.01824,0.00532,0.019,7.59,1.24,7.690624162
07/01/2020 04:00,7.6468,0.8024,7.688783779,0.0768,0.0224,0.08,7.57,0.78,7.610078843,7.7168,1.2624,7.819376957,0.0768,0.0224,0.08,7.64,1.24,7.73997416
07/01/2020 04:30,7.69016,0.75588,7.727219125,0.02016,0.00588,0.021,7.67,0.75,7.706581603,7.76016,1.20588,7.853294201,0.02016,0.00588,0.021,7.74,1.2,7.832470875
07/01/2020 05:00,7.72728,0.75504,7.764080216,0.01728,0.00504,0.018,7.71,0.75,7.746392709,7.79728,1.20504,7.889847704,0.01728,0.00504,0.018,7.78,1.2,7.872001016
07/01/2020 05:30,7.99728,0.79504,8.036701811,0.01728,0.00504,0.018,7.98,0.79,8.019008667,8.07728,1.25504,8.174201955,0.01728,0.00504,0.018,8.06,1.25,8.156353352
07/01/2020 06:00,8.38936,0.86148,8.433475499,0.03936,0.01148,0.041,8.35,0.85,8.393151971,8.47936,1.34148,8.584818845,0.03936,0.01148,0.041,8.44,1.33,8.544150045
07/01/2020 06:30,9.11456,1.36508,9.216216545,0.15456,0.04508,0.161,8.96,1.32,9.05671022,9.18456,1.53508,9.311960749,0.15456,0.04508,0.161,9.03,1.49,9.152103583
07/01/2020 07:00,9.58704,1.92872,9.779125564,0.16704,0.04872,0.174,9.42,1.88,9.6057691,9.60704,1.68872,9.754332002,0.16704,0.04872,0.174,9.44,1.64,9.581398645
07/01/2020 07:30,9.95848,1.86164,10.13099341,0.10848,0.03164,0.113,9.85,1.83,10.01855279,10.02848,2.04164,10.23419293,0.10848,0.03164,0.113,9.92,2.01,10.12158584
07/01/2020 08:00,10.4528,2.0104,10.64437579,0.1728,0.0504,0.18,10.28,1.96,10.46518036,10.5428,2.3404,10.79944925,0.1728,0.0504,0.18,10.37,2.29,10.61983992
07/01/2020 08:30,11.00888,2.17384,11.22145352,0.21888,0.06384,0.228,10.79,2.11,10.99437129,11.10888,2.54384,11.39641772,0.21888,0.06384,0.228,10.89,2.48,11.1688182
07/01/2020 09:00,10.95216,2.20188,11.17130629,0.21216,0.06188,0.221,10.74,2.14,10.9511278,11.04216,2.51188,11.32425885,0.21216,0.06188,0.221,10.83,2.45,11.10366606
07/01/2020 09:30,10.8548,2.4014,11.11725708,0.2448,0.0714,0.255,10.61,2.33,10.86282652,10.7448,2.3714,11.00337516,0.2448,0.0714,0.255,10.5,2.3,10.74895344
07/01/2020 10:00,11.0068,2.3124,11.2470814,0.3168,0.0924,0.33,10.69,2.22,10.91808133,10.8968,2.4924,11.17820683,0.3168,0.0924,0.33,10.58,2.4,10.84879717
07/01/2020 10:30,11.2704,2.3572,11.51426541,0.4704,0.1372,0.49,10.8,2.22,11.02580609,11.2304,2.6272,11.53360585,0.4704,0.1372,0.49,10.76,2.49,11.0443515
07/01/2020 11:00,11.23392,2.41156,11.48984683,0.79392,0.23156,0.827,10.44,2.18,10.66517698,11.22392,2.72156,11.54916746,0.79392,0.23156,0.827,10.43,2.49,10.72310589
07/01/2020 11:30,10.98152,2.34336,11.22876296,0.49152,0.14336,0.512,10.49,2.2,10.71821347,10.97152,2.66336,11.2901611,0.49152,0.14336,0.512,10.48,2.52,10.77871978
07/01/2020 12:00,10.97792,2.24356,11.20483329,0.45792,0.13356,0.477,10.52,2.11,10.72951537,10.93792,2.55356,11.23204178,0.45792,0.13356,0.477,10.48,2.42,10.75577984
07/01/2020 12:30,10.7528,2.1004,10.95602063,0.4128,0.1204,0.43,10.34,1.98,10.52786778,10.6528,2.3204,10.90258703,0.4128,0.1204,0.43,10.24,2.2,10.47366221
07/01/2020 13:00,10.68944,2.21192,10.91589289,0.34944,0.10192,0.364,10.34,2.11,10.55308959,10.58944,2.48192,10.87640411,0.34944,0.10192,0.364,10.24,2.38,10.5129444
07/01/2020 13:30,10.6496,2.2178,10.87807966,0.3696,0.1078,0.385,10.28,2.11,10.49430798,10.5496,2.4278,10.82535325,0.3696,0.1078,0.385,10.18,2.32,10.44101528
07/01/2020 14:00,10.5696,2.1578,10.78761072,0.3696,0.1078,0.385,10.2,2.05,10.40396559,10.4696,2.3378,10.72743366,0.3696,0.1078,0.385,10.1,2.23,10.34325384
07/01/2020 14:30,10.71192,2.34556,10.96571392,0.36192,0.10556,0.377,10.35,2.24,10.58962228,10.68192,2.53556,10.9787285,0.36192,0.10556,0.377,10.32,2.43,10.6022309
07/01/2020 15:00,11.0156,2.3608,11.26573655,0.3456,0.1008,0.36,10.67,2.26,10.90671811,11.1056,2.6308,11.41295141,0.3456,0.1008,0.36,10.76,2.53,11.05343838
07/01/2020 15:30,10.87536,2.30448,11.11683782,0.25536,0.07448,0.266,10.62,2.23,10.85160357,10.97536,2.64448,11.28945533,0.25536,0.07448,0.266,10.72,2.57,11.0237607
07/01/2020 16:00,10.83216,2.29188,11.07196478,0.21216,0.06188,0.221,10.62,2.23,10.85160357,10.93216,2.61188,11.23984161,0.21216,0.06188,0.221,10.72,2.55,11.01911521
07/01/2020 16:30,11.186,3.068,11.59910428,0.336,0.098,0.35,10.85,2.97,11.24915108,10.996,1.638,11.11733151,0.336,0.098,0.35,10.66,1.54,10.77066386
07/01/2020 17:00,10.92408,3.08744,11.35199584,0.33408,0.09744,0.348,10.59,2.99,11.00400836,10.70408,1.41744,10.79752123,0.33408,0.09744,0.348,10.37,1.32,10.453674
07/01/2020 17:30,10.75392,3.06156,11.18123182,0.31392,0.09156,0.327,10.44,2.97,10.8542388,10.54392,1.41156,10.63798621,0.31392,0.09156,0.327,10.23,1.32,10.31480974
07/01/2020 18:00,10.27432,1.92876,10.45379197,0.30432,0.08876,0.317,9.97,1.84,10.13836772,10.35432,2.19876,10.58520138,0.30432,0.08876,0.317,10.05,2.11,10.26910902
07/01/2020 18:30,9.9764,1.9352,10.16235977,0.3264,0.0952,0.34,9.65,1.84,9.823853623,10.0464,2.0552,10.25446244,0.3264,0.0952,0.34,9.72,1.96,9.915644205
07/01/2020 19:00,10.00736,2.20548,10.24750683,0.32736,0.09548,0.341,9.68,2.11,9.907295292,10.04736,2.00548,10.24555479,0.32736,0.09548,0.341,9.72,1.91,9.905882091
07/01/2020 19:30,9.95024,1.84632,10.12008763,0.33024,0.09632,0.344,9.62,1.75,9.777878093,10.05024,2.29632,10.30923904,0.33024,0.09632,0.344,9.72,2.2,9.965861729
07/01/2020 20:00,9.98888,2.16884,10.22162368,0.33888,0.09884,0.353,9.65,2.07,9.869518732,10.05888,2.25884,10.30938529,0.33888,0.09884,0.353,9.72,2.16,9.957108014
07/01/2020 20:30,9.66912,1.88516,9.851178092,0.18912,0.05516,0.197,9.48,1.83,9.655014241,9.71912,1.89516,9.902167692,0.18912,0.05516,0.197,9.53,1.84,9.706003297
07/01/2020 21:00,9.50216,1.96688,9.70359014,0.33216,0.09688,0.346,9.17,1.87,9.358728546,9.53216,1.80688,9.701901339,0.33216,0.09688,0.346,9.2,1.71,9.357569129
07/01/2020 21:30,9.3008,1.9294,9.498813873,0.3408,0.0994,0.355,8.96,1.83,9.144971296,9.3308,1.7594,9.495226011,0.3408,0.0994,0.355,8.99,1.66,9.141974623
07/01/2020 22:00,9.09408,1.79744,9.270009795,0.33408,0.09744,0.348,8.76,1.7,8.923429834,9.16408,1.89744,9.358452906,0.33408,0.09744,0.348,8.83,1.8,9.011598082
07/01/2020 22:30,8.79064,1.61352,8.937493966,0.32064,0.09352,0.334,8.47,1.52,8.605306502,8.83064,1.68352,8.989685334,0.32064,0.09352,0.334,8.51,1.59,8.657262847
07/01/2020 23:00,8.56048,1.50764,8.692226194,0.30048,0.08764,0.313,8.26,1.42,8.381169369,8.61048,1.67764,8.772390883,0.30048,0.08764,0.313,8.31,1.59,8.460744648
07/01/2020 23:30,8.45104,1.47072,8.578058895,0.31104,0.09072,0.324,8.14,1.38,8.256149223,8.50104,1.62072,8.654155903,0.31104,0.09072,0.324,8.19,1.53,8.331686504
08/01/2020 00:00,8.24016,0.92588,8.292013664,0.26016,0.07588,0.271,7.98,0.85,8.025141743,8.41016,1.98588,8.641441465,0.26016,0.07588,0.271,8.15,1.91,8.370818359
08/01/2020 00:30,8.1108,1.3344,8.219835765,0.2208,0.0644,0.23,7.89,1.27,7.991558046,8.1608,1.4644,8.291147327,0.2208,0.0644,0.23,7.94,1.4,8.062481008
08/01/2020 01:00,8.0528,1.2554,8.150068527,0.2928,0.0854,0.305,7.76,1.17,7.847706671,8.0928,1.3754,8.208845047,0.2928,0.0854,0.305,7.8,1.29,7.905953453
08/01/2020 01:30,8.02928,1.23104,8.123102658,0.20928,0.06104,0.218,7.82,1.17,7.907041166,8.07928,1.35104,8.191463508,0.20928,0.06104,0.218,7.87,1.29,7.975023511
08/01/2020 02:00,7.82272,1.14496,7.906066127,0.22272,0.06496,0.232,7.6,1.08,7.676353301,7.86272,1.26496,7.963823805,0.22272,0.06496,0.232,7.64,1.2,7.733666659
08/01/2020 02:30,7.8372,1.1296,7.918187924,0.3072,0.0896,0.32,7.53,1.04,7.601480119,7.8672,1.2296,7.962710091,0.3072,0.0896,0.32,7.56,1.14,7.645469247
08/01/2020 03:00,7.8092,1.0856,7.884296544,0.2592,0.0756,0.27,7.55,1.01,7.617256724,7.8492,1.2156,7.942771808,0.2592,0.0756,0.27,7.59,1.14,7.675135178
08/01/2020 03:30,7.87592,1.09256,7.951339711,0.14592,0.04256,0.152,7.73,1.05,7.800987117,7.91592,1.18256,8.003763965,0.14592,0.04256,0.152,7.77,1.14,7.853184068
08/01/2020 04:00,7.85656,1.10108,7.933341805,0.10656,0.03108,0.111,7.75,1.07,7.823515834,7.89656,1.20108,7.98738086,0.10656,0.03108,0.111,7.79,1.17,7.877372658
08/01/2020 04:30,7.91656,1.10108,7.992765441,0.10656,0.03108,0.111,7.81,1.07,7.882956298,7.95656,1.18108,8.043742723,0.10656,0.03108,0.111,7.85,1.15,7.933788502
08/01/2020 05:00,7.77632,0.99976,7.840323514,0.13632,0.03976,0.142,7.64,0.96,7.700077922,7.81632,1.08976,7.891922149,0.13632,0.03976,0.142,7.68,1.05,7.751445027
08/01/2020 05:30,7.93776,0.98268,7.998355694,0.07776,0.02268,0.081,7.86,0.96,7.918408931,7.97776,1.07268,8.049552596,0.07776,0.02268,0.081,7.9,1.05,7.969473006
08/01/2020 06:00,8.34312,1.01716,8.404895347,0.09312,0.02716,0.097,8.25,0.99,8.309187686,8.38312,1.15716,8.462607175,0.09312,0.02716,0.097,8.29,1.13,8.366660027
08/01/2020 06:30,9.0484,1.2012,9.127783082,0.0384,0.0112,0.04,9.01,1.19,9.088245155,9.1584,1.7012,9.315061567,0.0384,0.0112,0.04,9.12,1.69,9.2752628
08/01/2020 07:00,9.4348,1.5264,9.557476027,0.1248,0.0364,0.13,9.31,1.49,9.428478138,9.5248,1.8264,9.698327278,0.1248,0.0364,0.13,9.4,1.79,9.568913209
08/01/2020 07:30,9.8392,1.8406,10.00987837,0.1392,0.0406,0.145,9.7,1.8,9.865596789,9.8892,1.7906,10.05000124,0.1392,0.0406,0.145,9.75,1.75,9.905806378
08/01/2020 08:00,10.33192,1.24056,10.40613089,0.00192,0.00056,0.002,10.33,1.24,10.40415782,10.64192,2.89056,11.02750191,0.00192,0.00056,0.002,10.64,2.89,11.02550226
08/01/2020 08:30,10.3096,1.1928,10.3783729,0.0096,0.0028,0.01,10.3,1.19,10.36851484,10.6496,3.0828,11.08682263,0.0096,0.0028,0.01,10.64,3.08,11.07682265
08/01/2020 09:00,10.04776,1.31268,10.13314412,0.07776,0.02268,0.081,9.97,1.29,10.05310897,10.38776,3.18268,10.86439183,0.07776,0.02268,0.081,10.31,3.16,10.78339928
08/01/2020 09:30,10.324,1.632,10.45219594,0.144,0.042,0.15,10.18,1.59,10.30342176,10.614,3.152,11.07213168,0.144,0.042,0.15,10.47,3.11,10.92213349
08/01/2020 10:00,10.51408,2.39744,10.78395089,0.33408,0.09744,0.348,10.18,2.3,10.43658948,10.55408,2.43744,10.83188434,0.33408,0.09744,0.348,10.22,2.34,10.4844647
08/01/2020 10:30,10.90024,2.52132,11.18804213,0.45024,0.13132,0.469,10.45,2.39,10.71982276,10.95024,2.59132,11.25267503,0.45024,0.13132,0.469,10.5,2.46,10.78432195
08/01/2020 11:00,10.81136,2.46748,11.08936259,0.47136,0.13748,0.491,10.34,2.33,10.59926884,10.85136,2.52748,11.14182072,0.47136,0.13748,0.491,10.38,2.39,10.65159612
08/01/2020 11:30,10.74752,2.68636,11.07816394,0.70752,0.20636,0.737,10.04,2.48,10.34176,10.72752,2.27636,10.96638045,0.70752,0.20636,0.737,10.02,2.07,10.23158346
08/01/2020 12:00,10.68072,1.78896,10.82950403,0.51072,0.14896,0.532,10.17,1.64,10.3013834,10.69072,1.80896,10.84268557,0.51072,0.14896,0.532,10.18,1.66,10.31445588
08/01/2020 12:30,10.78128,1.42704,10.8753134,0.40128,0.11704,0.418,10.38,1.31,10.46233721,10.94128,2.04704,11.13112666,0.40128,0.11704,0.418,10.54,1.93,10.71524615
08/01/2020 13:00,10.6776,2.2368,10.90937285,0.2976,0.0868,0.31,10.38,2.15,10.60032547,10.7376,2.2768,10.97633236,0.2976,0.0868,0.31,10.44,2.19,10.66722551
08/01/2020 13:30,10.46184,2.14012,10.67849286,0.41184,0.12012,0.429,10.05,2.02,10.25099507,10.51184,2.20012,10.73961397,0.41184,0.12012,0.429,10.1,2.08,10.31195423
08/01/2020 14:00,10.58248,2.27864,10.82502116,0.37248,0.10864,0.388,10.21,2.17,10.43805537,10.61248,2.18864,10.83581454,0.37248,0.10864,0.388,10.24,2.08,10.4491148
08/01/2020 14:30,10.78464,1.63552,10.90795057,0.22464,0.06552,0.234,10.56,1.57,10.67607137,10.84464,1.71552,10.97949114,0.22464,0.06552,0.234,10.62,1.65,10.74741364
08/01/2020 15:00,10.79376,2.02068,10.98127509,0.17376,0.05068,0.181,10.62,1.97,10.80117123,10.92376,2.54068,11.21532823,0.17376,0.05068,0.181,10.75,2.49,11.03460919
08/01/2020 15:30,10.50544,2.17492,10.72821265,0.08544,0.02492,0.089,10.42,2.15,10.63949717,10.55544,2.22492,10.78738071,0.08544,0.02492,0.089,10.47,2.2,10.6986401
08/01/2020 16:00,10.59648,2.18064,10.81852944,0.03648,0.01064,0.038,10.56,2.17,10.78065397,10.64648,2.24064,10.87970606,0.03648,0.01064,0.038,10.61,2.23,10.84181719
08/01/2020 16:30,10.48192,1.71056,10.62057731,0.00192,0.00056,0.002,10.48,1.71,10.61859219,10.61192,2.35056,10.86912961,0.00192,0.00056,0.002,10.61,2.35,10.86713394
08/01/2020 17:00,10.33192,1.90056,10.50527007,0.00192,0.00056,0.002,10.33,1.9,10.50328044,10.37192,1.95056,10.55373909,0.00192,0.00056,0.002,10.37,1.95,10.55174867
08/01/2020 17:30,10.19768,1.80224,10.35571081,0.00768,0.00224,0.008,10.19,1.8,10.34775821,10.24768,1.85224,10.41372836,0.00768,0.00224,0.008,10.24,1.85,10.40577244
08/01/2020 18:00,9.90288,1.53084,10.02050415,0.00288,0.00084,0.003,9.9,1.53,10.01752964,9.96288,1.66084,10.10036472,0.00288,0.00084,0.003,9.96,1.66,10.0973858
08/01/2020 18:30,9.7848,1.5814,9.911767602,0.0048,0.0014,0.005,9.78,1.58,9.906805742,9.8348,1.6314,9.969190388,0.0048,0.0014,0.005,9.83,1.63,9.964226011
08/01/2020 19:00,9.85824,1.72532,10.00807799,0.01824,0.00532,0.019,9.84,1.72,9.989194162,9.89824,1.76532,10.05442737,0.01824,0.00532,0.019,9.88,1.76,10.03553686
08/01/2020 19:30,9.66688,1.72784,9.820081466,0.02688,0.00784,0.028,9.64,1.72,9.792241827,9.70688,1.76784,9.866548414,0.02688,0.00784,0.028,9.68,1.76,9.838699101
08/01/2020 20:00,9.69344,1.77392,9.854418867,0.01344,0.00392,0.014,9.68,1.77,9.840492874,9.73344,1.82392,9.902855063,0.01344,0.00392,0.014,9.72,1.82,9.888923096
08/01/2020 20:30,9.58288,1.85084,9.759979395,0.00288,0.00084,0.003,9.58,1.85,9.756992364,9.63288,1.90084,9.818633805,0.00288,0.00084,0.003,9.63,1.9,9.815645674
08/01/2020 21:00,9.53504,1.84772,9.71241767,0.09504,0.02772,0.099,9.44,1.82,9.613844184,9.58504,1.89772,9.771096817,0.09504,0.02772,0.099,9.49,1.87,9.672486754
08/01/2020 21:30,9.24032,1.68176,9.392115331,0.04032,0.01176,0.042,9.2,1.67,9.35034224,9.28032,1.72176,9.43868618,0.04032,0.01176,0.042,9.24,1.71,9.396898424
08/01/2020 22:00,8.96,1.31,9.055258141,0,0,0,8.96,1.31,9.055258141,9.09,2.02,9.311739902,0,0,0,9.09,2.02,9.311739902
08/01/2020 22:30,8.58,1.14,8.655402937,0,0,0,8.58,1.14,8.655402937,8.7,1.8,8.884255737,0,0,0,8.7,1.8,8.884255737
08/01/2020 23:00,8.54536,1.39448,8.658391999,0.01536,0.00448,0.016,8.53,1.39,8.642511209,8.60536,1.56448,8.746417461,0.01536,0.00448,0.016,8.59,1.56,8.730503995
08/01/2020 23:30,8.21552,0.68036,8.243643527,0.03552,0.01036,0.037,8.18,0.67,8.207393009,8.41552,1.94036,8.636317143,0.03552,0.01036,0.037,8.38,1.93,8.599377884
09/01/2020 00:00,8.17208,1.25644,8.26810335,0.02208,0.00644,0.023,8.15,1.25,8.245301692,8.21208,1.28644,8.312231096,0.02208,0.00644,0.023,8.19,1.28,8.289420969
09/01/2020 00:30,8.01104,1.30072,8.115949384,0.07104,0.02072,0.074,7.94,1.28,8.042512045,8.05104,1.33072,8.160273329,0.07104,0.02072,0.074,7.98,1.31,8.086810249
09/01/2020 01:00,7.93848,1.10164,8.014553974,0.10848,0.03164,0.113,7.83,1.07,7.902771666,8.06848,1.60164,8.225911512,0.10848,0.03164,0.113,7.96,1.57,8.113353191
09/01/2020 01:30,7.70888,0.27884,7.71392135,0.09888,0.02884,0.103,7.61,0.25,7.614105332,7.97888,2.08884,8.24777416,0.09888,0.02884,0.103,7.88,2.06,8.144814301
09/01/2020 02:00,7.37208,0.85644,7.421661067,0.02208,0.00644,0.023,7.35,0.85,7.398986417,7.53208,1.42644,7.66596114,0.02208,0.00644,0.023,7.51,1.42,7.643068755
09/01/2020 02:30,7.30112,0.89616,7.355912996,0.02112,0.00616,0.022,7.28,0.89,7.334200706,7.53112,1.82616,7.749363122,0.02112,0.00616,0.022,7.51,1.82,7.727386363
09/01/2020 03:00,7.38192,0.00056,7.381920021,0.00192,0.00056,0.002,7.38,0,7.38,7.64192,1.94056,7.884460311,0.00192,0.00056,0.002,7.64,1.94,7.882461544
09/01/2020 03:30,7.43,0,7.43,0,0,0,7.43,0,7.43,7.7,1.84,7.91679228,0,0,0,7.7,1.84,7.91679228
09/01/2020 04:00,7.4,0,7.4,0,0,0,7.4,0,7.4,7.67,1.84,7.887616877,0,0,0,7.67,1.84,7.887616877
09/01/2020 04:30,7.4,-0.24,7.403890869,0,0,0,7.4,-0.24,7.403890869,7.67,1.76,7.869339235,0,0,0,7.67,1.76,7.869339235
09/01/2020 05:00,7.27,-0.24,7.273960407,0,0,0,7.27,-0.24,7.273960407,7.53,1.69,7.717318187,0,0,0,7.53,1.69,7.717318187
09/01/2020 05:30,7.5,-0.24,7.503839017,0,0,0,7.5,-0.24,7.503839017,7.77,1.77,7.969052641,0,0,0,7.77,1.77,7.969052641
09/01/2020 06:00,8.06048,1.17764,8.146052651,0.06048,0.01764,0.063,8,1.16,8.083662536,8.33048,1.88764,8.54166739,0.06048,0.01764,0.063,8.27,1.87,8.47878529
09/01/2020 06:30,8.88056,1.26308,8.969934058,0.25056,0.07308,0.261,8.63,1.19,8.711658855,8.98056,1.70308,9.140620296,0.25056,0.07308,0.261,8.73,1.63,8.880867075
09/01/2020 07:00,9.43472,1.83596,9.611695511,0.29472,0.08596,0.307,9.14,1.75,9.30602493,9.48472,1.88596,9.670406331,0.29472,0.08596,0.307,9.19,1.8,9.364619587
09/01/2020 07:30,9.90448,1.94464,10.09357958,0.32448,0.09464,0.338,9.58,1.85,9.756992364,9.95448,1.99464,10.15235248,0.32448,0.09464,0.338,9.63,1.9,9.815645674
09/01/2020 08:00,10.45888,2.07884,10.66347723,0.33888,0.09884,0.353,10.12,1.98,10.31187665,10.53888,2.33884,10.79528435,0.33888,0.09884,0.353,10.2,2.24,10.44306468
09/01/2020 08:30,10.28992,2.04456,10.49107617,0.04992,0.01456,0.052,10.24,2.03,10.43927679,10.34992,2.10456,10.56172414,0.04992,0.01456,0.052,10.3,2.09,10.50990485
09/01/2020 09:00,10.2916,2.1638,10.51660882,0.3216,0.0938,0.335,9.97,2.07,10.18262245,10.3316,2.2238,10.56821863,0.3216,0.0938,0.335,10.01,2.13,10.23410963
09/01/2020 09:30,10.66776,2.19768,10.89178134,0.43776,0.12768,0.456,10.23,2.07,10.43732724,10.73776,2.36768,10.99569909,0.43776,0.12768,0.456,10.3,2.24,10.54075899
09/01/2020 10:00,10.8124,1.9082,10.97949093,0.5424,0.1582,0.565,10.27,1.75,10.41803244,11.0024,2.8882,11.37517055,0.5424,0.1582,0.565,10.46,2.73,10.81038852
09/01/2020 10:30,10.94432,2.37876,11.19984997,0.78432,0.22876,0.817,10.16,2.15,10.38499398,11.00432,2.51876,11.28889767,0.78432,0.22876,0.817,10.22,2.29,10.47341874
09/01/2020 11:00,10.96816,2.48988,11.24722349,1.02816,0.29988,1.071,9.94,2.19,10.17839378,11.06816,2.88988,11.43921204,1.02816,0.29988,1.071,10.04,2.59,10.36868844
09/01/2020 11:30,11.3244,2.8492,11.67732743,1.5744,0.4592,1.64,9.75,2.39,10.03865529,11.4144,3.1692,11.84619585,1.5744,0.4592,1.64,9.84,2.71,10.20635586
09/01/2020 12:00,10.67912,2.36516,10.93789677,0.66912,0.19516,0.697,10.01,2.17,10.24250946,10.77912,2.71516,11.11582304,0.66912,0.19516,0.697,10.11,2.52,10.41933299
09/01/2020 12:30,10.83744,2.52592,11.12790985,1.35744,0.39592,1.414,9.48,2.13,9.716341904,10.88744,2.58592,11.19032314,1.35744,0.39592,1.414,9.53,2.19,9.778394551
09/01/2020 13:00,10.56304,2.27672,10.8056128,0.74304,0.21672,0.774,9.82,2.06,10.03374307,10.61304,2.32672,10.86509291,0.74304,0.21672,0.774,9.87,2.11,10.09301739
09/01/2020 13:30,10.32912,2.17016,10.55463474,0.54912,0.16016,0.572,9.78,2.01,9.984412852,10.37912,2.21016,10.61183015,0.54912,0.16016,0.572,9.83,2.05,10.04148395
09/01/2020 14:00,10.2164,2.0302,10.41616729,0.2064,0.0602,0.215,10.01,1.97,10.20200961,10.2664,2.0802,10.47502749,0.2064,0.0602,0.215,10.06,2.02,10.26079919
09/01/2020 14:30,10.27208,2.13644,10.4919018,0.26208,0.07644,0.273,10.01,2.06,10.21977006,10.32208,2.18644,10.55110683,0.26208,0.07644,0.273,10.06,2.11,10.27889586
09/01/2020 15:00,10.36896,1.55928,10.48554651,0.16896,0.04928,0.176,10.2,1.51,10.31116385,10.59896,2.76928,10.95476448,0.16896,0.04928,0.176,10.43,2.72,10.77883574
09/01/2020 15:30,10.38176,1.44968,10.482486,0.10176,0.02968,0.106,10.28,1.42,10.37761051,10.62176,2.74968,10.97189708,0.10176,0.02968,0.106,10.52,2.72,10.86594681
09/01/2020 16:00,10.40552,1.80036,10.56012039,0.03552,0.01036,0.037,10.37,1.79,10.52335498,10.52552,2.31036,10.77610016,0.03552,0.01036,0.037,10.49,2.3,10.73918526
09/01/2020 16:30,10.53,1.45,10.62936499,0,0,0,10.53,1.45,10.62936499,10.75,2.59,11.05760372,0,0,0,10.75,2.59,11.05760372
09/01/2020 17:00,10.54,1.81,10.69428352,0,0,0,10.54,1.81,10.69428352,10.62,2.04,10.81415739,0,0,0,10.62,2.04,10.81415739
09/01/2020 17:30,10.58,2,10.76737665,0,0,0,10.58,2,10.76737665,10.62,2.04,10.81415739,0,0,0,10.62,2.04,10.81415739
09/01/2020 18:00,10.25768,0.93224,10.29995487,0.00768,0.00224,0.008,10.25,0.93,10.29210377,10.58768,2.83224,10.95995215,0.00768,0.00224,0.008,10.58,2.83,10.95195416
09/01/2020 18:30,9.9144,0.7842,9.945365604,0.0144,0.0042,0.015,9.9,0.78,9.930679735,10.2544,2.8142,10.6335526,0.0144,0.0042,0.015,10.24,2.81,10.61855452
09/01/2020 19:00,9.99672,1.47196,10.10450776,0.00672,0.00196,0.007,9.99,1.47,10.09757397,10.13672,2.10196,10.35235858,0.00672,0.00196,0.007,10.13,2.1,10.34538061
09/01/2020 19:30,9.89976,1.07868,9.958353207,0.02976,0.00868,0.031,9.87,1.07,9.927829571,10.15976,2.50868,10.46490318,0.02976,0.00868,0.031,10.13,2.5,10.43393023
09/01/2020 20:00,10.02568,1.76624,10.18007187,0.05568,0.01624,0.058,9.97,1.75,10.12242066,10.07568,1.80624,10.23629964,0.05568,0.01624,0.058,10.02,1.79,10.17862957
09/01/2020 20:30,9.81384,1.68612,9.957633062,0.12384,0.03612,0.129,9.69,1.65,9.82947608,9.85384,1.72612,10.0038819,0.12384,0.03612,0.129,9.73,1.69,9.875677192
09/01/2020 21:00,9.55568,1.64624,9.696449165,0.05568,0.01624,0.058,9.5,1.63,9.638822542,9.59568,1.68624,9.742714201,0.05568,0.01624,0.058,9.54,1.67,9.685065823
09/01/2020 21:30,9.28912,1.63016,9.431074806,0.06912,0.02016,0.072,9.22,1.61,9.359513876,9.33912,1.67016,9.487286061,0.06912,0.02016,0.072,9.27,1.65,9.415699655
09/01/2020 22:00,9.18664,1.66652,9.336575571,0.05664,0.01652,0.059,9.13,1.65,9.277898469,9.22664,1.70652,9.383128274,0.05664,0.01652,0.059,9.17,1.69,9.324430278
09/01/2020 22:30,8.872,1.571,9.010018035,0.072,0.021,0.075,8.8,1.55,8.935463055,8.912,1.611,9.056437765,0.072,0.021,0.075,8.84,1.59,8.981853929
09/01/2020 23:00,8.766,1.508,8.894763628,0.096,0.028,0.1,8.67,1.48,8.795413578,8.816,1.538,8.949150798,0.096,0.028,0.1,8.72,1.51,8.849774008
09/01/2020 23:30,8.60728,1.50004,8.73701259,0.13728,0.04004,0.143,8.47,1.46,8.594911285,8.64728,1.53004,8.78159859,0.13728,0.04004,0.143,8.51,1.49,8.639456001
10/01/2020 00:00,8.50864,1.52752,8.644667258,0.12864,0.03752,0.134,8.38,1.49,8.511433487,8.54864,1.56752,8.691165906,0.12864,0.03752,0.134,8.42,1.53,8.55787941
10/01/2020 00:30,8.52288,1.55584,8.663724465,0.12288,0.03584,0.128,8.4,1.52,8.53641611,8.57288,1.59584,8.720147751,0.12288,0.03584,0.128,8.45,1.56,8.592793492
10/01/2020 01:00,8.35888,1.51884,8.495748925,0.09888,0.02884,0.103,8.26,1.49,8.393312814,8.39888,1.54884,8.540497093,0.09888,0.02884,0.103,8.3,1.52,8.438032946
10/01/2020 01:30,8.28384,1.41612,8.404011007,0.12384,0.03612,0.129,8.16,1.38,8.275868534,8.32384,1.44612,8.448525043,0.12384,0.03612,0.129,8.2,1.41,8.320342541
10/01/2020 02:00,8.154,1.272,8.252617767,0.144,0.042,0.15,8.01,1.23,8.103887956,8.194,1.302,8.296796972,0.144,0.042,0.15,8.05,1.26,8.148012027
10/01/2020 02:30,7.97712,1.20416,8.067493093,0.11712,0.03416,0.122,7.86,1.17,7.946603048,8.12712,1.62416,8.287820896,0.11712,0.03416,0.122,8.01,1.59,8.166284345
10/01/2020 03:00,7.88256,0.26408,7.886982338,0.08256,0.02408,0.086,7.8,0.24,7.803691434,8.16256,2.15408,8.44200488,0.08256,0.02408,0.086,8.08,2.13,8.356033748
10/01/2020 03:30,8.05488,0.26184,8.059134693,0.07488,0.02184,0.078,7.98,0.24,7.983608207,8.34488,2.15184,8.617855743,0.07488,0.02184,0.078,8.27,2.13,8.539894613
10/01/2020 04:00,8.04432,1.08876,8.117664849,0.06432,0.01876,0.067,7.98,1.07,8.051416025,8.10432,1.26876,8.203033256,0.06432,0.01876,0.067,8.04,1.25,8.136590195
10/01/2020 04:30,8.11272,1.22996,8.205426704,0.10272,0.02996,0.107,8.01,1.2,8.099388866,8.14272,1.25996,8.239623062,0.10272,0.02996,0.107,8.04,1.23,8.133541664
10/01/2020 05:00,8.30992,1.17456,8.392518192,0.04992,0.01456,0.052,8.26,1.16,8.341055089,8.34992,1.20456,8.436357555,0.04992,0.01456,0.052,8.3,1.19,8.384873285
10/01/2020 05:30,8.39336,1.20848,8.4799125,0.06336,0.01848,0.066,8.33,1.19,8.414570696,8.44336,1.23848,8.53370733,0.06336,0.01848,0.066,8.38,1.22,8.468341042
10/01/2020 06:00,8.72032,1.29176,8.815476436,0.04032,0.01176,0.042,8.68,1.28,8.773870298,8.76032,1.33176,8.860970105,0.04032,0.01176,0.042,8.72,1.32,8.819342379
10/01/2020 06:30,9.34744,1.59092,9.481859575,0.03744,0.01092,0.039,9.31,1.58,9.443119188,9.38744,1.63092,9.528060128,0.03744,0.01092,0.039,9.35,1.62,9.489304506
10/01/2020 07:00,9.86512,1.82316,10.03217349,0.04512,0.01316,0.047,9.82,1.81,9.985414363,9.91512,1.86316,10.0886555,0.04512,0.01316,0.047,9.87,1.85,10.04188229
10/01/2020 07:30,10.21376,1.88568,10.38637003,0.05376,0.01568,0.056,10.16,1.87,10.33065826,10.26376,1.92568,10.44284505,0.05376,0.01568,0.056,10.21,1.91,10.38711702
10/01/2020 08:00,10.63704,2.05372,10.83348447,0.04704,0.01372,0.049,10.59,2.04,10.78469749,10.68704,2.10372,10.89212843,0.04704,0.01372,0.049,10.64,2.09,10.84332514
10/01/2020 08:30,10.7516,1.5938,10.86908924,0.0816,0.0238,0.085,10.67,1.57,10.78488757,10.9816,2.7638,11.32405091,0.0816,0.0238,0.085,10.9,2.74,11.23911029
10/01/2020 09:00,10.75944,1.26692,10.83377291,0.22944,0.06692,0.239,10.53,1.2,10.5981555,11.12944,3.24692,11.59340003,0.22944,0.06692,0.239,10.9,3.18,11.35440003
10/01/2020 09:30,10.98504,1.46272,11.08199682,0.45504,0.13272,0.474,10.53,1.33,10.61366101,11.35504,3.46272,11.87128313,0.45504,0.13272,0.474,10.9,3.33,11.39731986
10/01/2020 10:00,11.18448,1.84964,11.336391,0.68448,0.19964,0.713,10.5,1.65,10.62885224,11.43448,3.12964,11.85504025,0.68448,0.19964,0.713,10.75,2.93,11.14214522
10/01/2020 10:30,11.10104,2.43572,11.36511421,0.91104,0.26572,0.949,10.19,2.17,10.41849317,11.17104,2.64572,11.48006834,0.91104,0.26572,0.949,10.26,2.38,10.53242612
10/01/2020 11:00,11.15432,1.78876,11.29683659,1.26432,0.36876,1.317,9.89,1.42,9.99142132,11.48432,3.71876,12.07140347,1.26432,0.36876,1.317,10.22,3.35,10.75504068
10/01/2020 11:30,11.468,2.789,11.80226864,1.608,0.469,1.675,9.86,2.32,10.12926453,11.518,2.849,11.86512221,1.608,0.469,1.675,9.91,2.38,10.19178591
10/01/2020 12:00,11.33136,2.70248,11.64916811,1.79136,0.52248,1.866,9.54,2.18,9.785908236,11.38136,2.76248,11.71181673,1.79136,0.52248,1.866,9.59,2.24,9.848131803
10/01/2020 12:30,11.002,2.421,11.26522281,1.032,0.301,1.075,9.97,2.12,10.19290439,11.052,2.471,11.32486402,1.032,0.301,1.075,10.02,2.17,10.25228267
10/01/2020 13:00,10.79368,2.01524,10.98019673,0.70368,0.20524,0.733,10.09,1.81,10.25105848,10.92368,2.59524,11.22773599,0.70368,0.20524,0.733,10.22,2.39,10.49573723
10/01/2020 13:30,10.76344,1.36392,10.84951236,0.73344,0.21392,0.764,10.03,1.15,10.09571196,11.10344,3.34392,11.5960416,0.73344,0.21392,0.764,10.37,3.13,10.83207275
10/01/2020 14:00,10.52248,1.27364,10.59928036,0.49248,0.14364,0.513,10.03,1.13,10.09345332,10.86248,3.27364,11.34505137,0.49248,0.14364,0.513,10.37,3.13,10.83207275
10/01/2020 14:30,10.18152,1.09836,10.24059296,0.37152,0.10836,0.387,9.81,0.99,9.859827585,10.52152,3.07836,10.96260386,0.37152,0.10836,0.387,10.15,2.97,10.575604
10/01/2020 15:00,10.41128,1.24204,10.48510442,0.76128,0.22204,0.793,9.65,1.02,9.703757004,10.74128,3.22204,11.21412671,0.76128,0.22204,0.793,9.98,3,10.42115157
10/01/2020 15:30,10.30312,2.01216,10.49776498,0.45312,0.13216,0.472,9.85,1.88,10.02780634,10.38312,2.27216,10.62882364,0.45312,0.13216,0.472,9.93,2.14,10.15797716
10/01/2020 16:00,10.02672,1.87696,10.20088686,0.12672,0.03696,0.132,9.9,1.84,10.06953822,10.07672,1.92696,10.25931093,0.12672,0.03696,0.132,9.95,1.89,10.12791193
10/01/2020 16:30,10.02072,1.79896,10.18091776,0.03072,0.00896,0.032,9.99,1.79,10.14909848,10.07072,1.83896,10.23724451,0.03072,0.00896,0.032,10.04,1.83,10.20541523
