Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/01/2020 17:00,10.13936,1.80148,10.29815281,0.03936,0.01148,0.041,10.1,1.79,10.25739246,10.18936,1.84148,10.35442446,0.03936,0.01148,0.041,10.15,1.83,10.31365115
10/01/2020 17:30,10.016,1.728,10.16396773,0.096,0.028,0.1,9.92,1.7,10.06461127,10.066,1.778,10.22182176,0.096,0.028,0.1,9.97,1.75,10.12242066
10/01/2020 18:00,9.82736,1.62548,9.960882983,0.08736,0.02548,0.091,9.74,1.6,9.870542032,9.87736,1.66548,10.01678912,0.08736,0.02548,0.091,9.79,1.64,9.926414257
10/01/2020 18:30,9.67616,1.63388,9.8131359,0.11616,0.03388,0.121,9.56,1.6,9.692966522,9.71616,1.67388,9.859292033,0.11616,0.03388,0.121,9.6,1.64,9.739075932
10/01/2020 19:00,9.72272,1.73996,9.87718305,0.10272,0.02996,0.107,9.62,1.71,9.77079833,9.76272,1.77996,9.923656554,0.10272,0.02996,0.107,9.66,1.75,9.817234845
10/01/2020 19:30,9.58928,1.64604,9.729529208,0.08928,0.02604,0.093,9.5,1.62,9.637136504,9.63928,1.68604,9.78562465,0.08928,0.02604,0.093,9.55,1.66,9.693198646
10/01/2020 20:00,9.69584,1.74712,9.851991758,0.19584,0.05712,0.204,9.5,1.69,9.649150222,9.74584,1.78712,9.908339679,0.19584,0.05712,0.204,9.55,1.73,9.705431469
10/01/2020 20:30,9.53152,1.65836,9.674710921,0.13152,0.03836,0.137,9.4,1.62,9.538574317,9.57152,1.69836,9.721029873,0.13152,0.03836,0.137,9.44,1.66,9.5848422
10/01/2020 21:00,9.51568,1.62624,9.65364296,0.29568,0.08624,0.308,9.22,1.54,9.347726996,9.58568,1.83624,9.759971229,0.29568,0.08624,0.308,9.29,1.75,9.453390926
10/01/2020 21:30,9.32568,1.70624,9.480483237,0.29568,0.08624,0.308,9.03,1.62,9.174164812,9.36568,1.74624,9.527083289,0.29568,0.08624,0.308,9.07,1.66,9.220656159
10/01/2020 22:00,9.0468,1.5224,9.174000872,0.3168,0.0924,0.33,8.73,1.43,8.846343878,9.1268,1.8524,9.312886985,0.3168,0.0924,0.33,8.81,1.76,8.984080365
10/01/2020 22:30,8.72992,1.54456,8.86550443,0.28992,0.08456,0.302,8.44,1.46,8.565348796,8.76992,1.58456,8.911920511,0.28992,0.08456,0.302,8.48,1.5,8.611643281
10/01/2020 23:00,8.55136,1.08748,8.62023031,0.23136,0.06748,0.241,8.32,1.02,8.382290856,8.69136,1.88748,8.893948471,0.23136,0.06748,0.241,8.46,1.82,8.653554183
10/01/2020 23:30,8.27416,0.49788,8.289125901,0.16416,0.04788,0.171,8.11,0.45,8.122474992,8.56416,2.44788,8.907129336,0.16416,0.04788,0.171,8.4,2.4,8.736131867
11/01/2020 00:00,8.13208,0.41144,8.142481686,0.14208,0.04144,0.148,7.99,0.37,7.998562371,8.41208,2.35144,8.734549788,0.14208,0.04144,0.148,8.27,2.31,8.586559264
11/01/2020 00:30,8.06864,0.44252,8.080765768,0.24864,0.07252,0.259,7.82,0.37,7.828748304,8.34864,2.36252,8.676479159,0.24864,0.07252,0.259,8.1,2.29,8.417487749
11/01/2020 01:00,8.03248,1.32364,8.140808179,0.25248,0.07364,0.263,7.78,1.25,7.879777916,8.08248,1.43364,8.20864219,0.25248,0.07364,0.263,7.83,1.36,7.947232223
11/01/2020 01:30,7.90768,0.85224,7.953471946,0.24768,0.07224,0.258,7.66,0.78,7.69961038,8.07768,1.80224,8.276290425,0.24768,0.07224,0.258,7.83,1.73,8.018840315
11/01/2020 02:00,7.93488,1.31184,8.042589434,0.31488,0.09184,0.328,7.62,1.22,7.717046067,7.97488,1.34184,8.086980005,0.31488,0.09184,0.328,7.66,1.25,7.761320764
11/01/2020 02:30,8.0964,1.4652,8.227910063,0.3264,0.0952,0.34,7.77,1.37,7.889854245,8.1364,1.5052,8.274456598,0.3264,0.0952,0.34,7.81,1.41,7.936258564
11/01/2020 03:00,8.10888,1.53884,8.253603056,0.33888,0.09884,0.353,7.77,1.44,7.902309789,8.14888,1.56884,8.298524218,0.33888,0.09884,0.353,7.81,1.47,7.94713785
11/01/2020 03:30,8.06568,1.44624,8.194315347,0.29568,0.08624,0.308,7.77,1.36,7.888123985,8.10568,1.47624,8.239012853,0.29568,0.08624,0.308,7.81,1.39,7.932729669
11/01/2020 04:00,7.92528,1.44904,8.056660599,0.30528,0.08904,0.318,7.62,1.36,7.740413426,7.96528,1.47904,8.101434737,0.30528,0.08904,0.318,7.66,1.39,7.785094733
11/01/2020 04:30,7.98312,1.48716,8.120458719,0.33312,0.09716,0.347,7.65,1.39,7.775255623,8.02312,1.51716,8.165306424,0.33312,0.09716,0.347,7.69,1.42,7.820006394
11/01/2020 05:00,7.87392,1.37156,7.992483531,0.31392,0.09156,0.327,7.56,1.28,7.667594147,7.91392,1.40156,8.037070374,0.31392,0.09156,0.327,7.6,1.31,7.712074948
11/01/2020 05:30,7.41664,0.93652,7.47553467,0.29664,0.08652,0.309,7.12,0.85,7.170557858,7.50664,1.17652,7.598278976,0.29664,0.08652,0.309,7.21,1.09,7.291927043
11/01/2020 06:00,7.6068,1.0124,7.673875162,0.3168,0.0924,0.33,7.29,0.92,7.347822807,7.6468,1.0324,7.71617781,0.3168,0.0924,0.33,7.33,0.94,7.390027064
11/01/2020 06:30,7.74216,1.06688,7.815323052,0.33216,0.09688,0.346,7.41,0.97,7.473218851,7.82216,1.26688,7.924088086,0.33216,0.09688,0.346,7.49,1.17,7.580831089
11/01/2020 07:00,8.036,1.138,8.116177672,0.336,0.098,0.35,7.7,1.04,7.769916344,8.076,1.158,8.158599144,0.336,0.098,0.35,7.74,1.06,7.812246796
11/01/2020 07:30,8.24272,1.25996,8.338461021,0.34272,0.09996,0.357,7.9,1.16,7.984710389,8.28272,1.28996,8.382568067,0.34272,0.09996,0.357,7.94,1.19,8.028679842
11/01/2020 08:00,8.55312,1.34716,8.65856234,0.33312,0.09716,0.347,8.22,1.25,8.314499384,8.59312,1.37716,8.702774328,0.33312,0.09716,0.347,8.26,1.28,8.358588398
11/01/2020 08:30,8.636,1.018,8.695793236,0.336,0.098,0.35,8.3,0.92,8.350832294,8.776,1.768,8.952318136,0.336,0.098,0.35,8.44,1.67,8.603632954
11/01/2020 09:00,8.66792,1.44856,8.788126262,0.33792,0.09856,0.352,8.33,1.35,8.438684732,8.70792,1.47856,8.832554013,0.33792,0.09856,0.352,8.37,1.38,8.483000648
11/01/2020 09:30,8.69752,1.51136,8.827857226,0.34752,0.10136,0.362,8.35,1.41,8.468211145,8.74752,1.54136,8.882279933,0.34752,0.10136,0.362,8.4,1.44,8.522534834
11/01/2020 10:00,8.79616,1.46388,8.917139418,0.35616,0.10388,0.371,8.44,1.36,8.548871271,8.83616,1.49388,8.961551261,0.35616,0.10388,0.371,8.48,1.39,8.593165889
11/01/2020 10:30,8.77664,1.05152,8.839406315,0.41664,0.12152,0.434,8.36,0.93,8.411569414,8.92664,1.89152,9.124842442,0.41664,0.12152,0.434,8.51,1.77,8.692122871
11/01/2020 11:00,8.65536,0.51448,8.670637024,0.49536,0.14448,0.516,8.16,0.37,8.168384173,8.94536,2.45448,9.27598715,0.49536,0.14448,0.516,8.45,2.31,8.760057077
11/01/2020 11:30,8.67552,1.29036,8.770956402,0.51552,0.15036,0.537,8.16,1.14,8.239247538,8.72552,1.55036,8.862184573,0.51552,0.15036,0.537,8.21,1.4,8.328511272
11/01/2020 12:00,8.56672,1.36196,8.674308422,0.48672,0.14196,0.507,8.08,1.22,8.171584914,8.60672,1.38196,8.716962923,0.48672,0.14196,0.507,8.12,1.24,8.21413416
11/01/2020 12:30,8.55696,1.35328,8.663309483,0.45696,0.13328,0.476,8.1,1.22,8.191361303,8.59696,1.37328,8.70595309,0.45696,0.13328,0.476,8.14,1.24,8.233905513
11/01/2020 13:00,8.42352,1.27936,8.520120375,0.44352,0.12936,0.462,7.98,1.15,8.062437597,8.46352,1.30936,8.564204248,0.44352,0.12936,0.462,8.02,1.18,8.106343195
11/01/2020 13:30,8.24144,1.21292,8.330216576,0.42144,0.12292,0.439,7.82,1.09,7.895600041,8.28144,1.23292,8.372714028,0.42144,0.12292,0.439,7.86,1.11,7.93799093
11/01/2020 14:00,8.03048,1.15264,8.112779302,0.42048,0.12264,0.438,7.61,1.03,7.679387996,8.06048,1.17264,8.145331325,0.42048,0.12264,0.438,7.64,1.05,7.71181561
11/01/2020 14:30,7.94912,1.05516,8.018844767,0.42912,0.12516,0.447,7.52,0.93,7.577288433,7.98912,1.07516,8.061141817,0.42912,0.12516,0.447,7.56,0.95,7.619455361
11/01/2020 15:00,7.98744,1.08592,8.060919302,0.39744,0.11592,0.414,7.59,0.97,7.65173183,8.01744,1.10592,8.093355497,0.39744,0.11592,0.414,7.62,0.99,7.684041905
11/01/2020 15:30,8.04712,1.16416,8.130892251,0.35712,0.10416,0.372,7.69,1.06,7.762712155,8.08712,1.18416,8.173355786,0.35712,0.10416,0.372,7.73,1.08,7.805081678
11/01/2020 16:00,8.126,1.208,8.215299142,0.336,0.098,0.35,7.79,1.11,7.868684769,8.166,1.238,8.259309899,0.336,0.098,0.35,7.83,1.14,7.912553317
11/01/2020 16:30,8.2408,1.0894,8.312495233,0.3408,0.0994,0.355,7.9,0.99,7.96179,8.2808,1.1094,8.354784079,0.3408,0.0994,0.355,7.94,1.01,8.00398026
11/01/2020 17:00,8.41392,1.13156,8.489668886,0.31392,0.09156,0.327,8.1,1.04,8.166492515,8.45392,1.16156,8.533345475,0.31392,0.09156,0.327,8.14,1.07,8.21002436
11/01/2020 17:30,8.41896,1.05428,8.484715305,0.28896,0.08428,0.301,8.13,0.97,8.187661449,8.45896,1.07428,8.526903412,0.28896,0.08428,0.301,8.17,0.99,8.229763059
11/01/2020 18:00,8.25104,1.03072,8.315169559,0.31104,0.09072,0.324,7.94,0.94,7.995448705,8.29104,1.05072,8.357353457,0.31104,0.09072,0.324,7.98,0.96,8.037536936
11/01/2020 18:30,8.15216,0.93688,8.205818472,0.33216,0.09688,0.346,7.82,0.84,7.864985696,8.18216,0.95688,8.237922165,0.33216,0.09688,0.346,7.85,0.86,7.896967773
11/01/2020 19:00,8.1212,0.9366,8.175029602,0.3312,0.0966,0.345,7.79,0.84,7.835157944,8.1612,0.9566,8.217071802,0.3312,0.0966,0.345,7.83,0.86,7.877087025
11/01/2020 19:30,8.02312,0.93716,8.077668191,0.33312,0.09716,0.347,7.69,0.84,7.735741723,8.06312,0.95716,8.119732717,0.33312,0.09716,0.347,7.73,0.86,7.77769246
11/01/2020 20:00,7.9812,0.6966,8.011541986,0.3312,0.0966,0.345,7.65,0.6,7.673493337,8.0612,1.0566,8.130150614,0.3312,0.0966,0.345,7.73,0.96,7.789383801
11/01/2020 20:30,7.93256,0.93408,7.987365874,0.32256,0.09408,0.336,7.61,0.84,7.656219694,8.05256,1.24408,8.148095336,0.32256,0.09408,0.336,7.73,1.15,7.815075176
11/01/2020 21:00,7.76064,0.83352,7.805273141,0.32064,0.09352,0.334,7.44,0.74,7.476710507,7.80064,0.84352,7.84611435,0.32064,0.09352,0.334,7.48,0.75,7.517506235
11/01/2020 21:30,7.66512,0.61316,7.689605308,0.28512,0.08316,0.297,7.38,0.53,7.39900669,7.84512,1.45316,7.97857016,0.28512,0.08316,0.297,7.56,1.37,7.683130872
11/01/2020 22:00,7.48936,0.45148,7.502955911,0.27936,0.08148,0.291,7.21,0.37,7.219487516,7.58936,1.01148,7.656466352,0.27936,0.08148,0.291,7.31,0.93,7.368921224
11/01/2020 22:30,7.33768,0.68724,7.369792846,0.12768,0.03724,0.133,7.21,0.65,7.239240292,7.37768,0.69724,7.410553677,0.12768,0.03724,0.133,7.25,0.66,7.279979396
11/01/2020 23:00,7.15768,0.65224,7.187336085,0.00768,0.00224,0.008,7.15,0.65,7.179484661,7.19768,0.66224,7.228081295,0.00768,0.00224,0.008,7.19,0.66,7.220228528
11/01/2020 23:30,6.90384,0.60112,6.929960462,0.00384,0.00112,0.004,6.9,0.6,6.926037828,6.94384,0.61112,6.970680139,0.00384,0.00112,0.004,6.94,0.61,6.966756778
12/01/2020 00:00,6.86096,0.60028,6.887169825,0.00096,0.00028,0.001,6.86,0.6,6.886189077,6.89096,0.61028,6.91793115,0.00096,0.00028,0.001,6.89,0.61,6.916950195
12/01/2020 00:30,6.88304,0.63672,6.912427359,0.02304,0.00672,0.024,6.86,0.63,6.888867832,6.91304,0.64672,6.943224669,0.02304,0.00672,0.024,6.89,0.64,6.919660396
12/01/2020 01:00,6.85592,0.56756,6.879372311,0.02592,0.00756,0.027,6.83,0.56,6.852919086,6.89592,0.57756,6.920064176,0.02592,0.00756,0.027,6.87,0.57,6.893605733
12/01/2020 01:30,6.66864,0.48252,6.68607396,0.00864,0.00252,0.009,6.66,0.48,6.677274893,6.69864,0.49252,6.716721953,0.00864,0.00252,0.009,6.69,0.49,6.707920691
12/01/2020 02:00,6.55288,0.51084,6.572761505,0.00288,0.00084,0.003,6.55,0.51,6.56982496,6.59288,0.52084,6.613421278,0.00288,0.00084,0.003,6.59,0.52,6.610484097
12/01/2020 02:30,6.55,0.55,6.573051042,0,0,0,6.55,0.55,6.573051042,6.59,0.56,6.613750827,0,0,0,6.59,0.56,6.613750827
12/01/2020 03:00,6.59,0.55,6.612911613,0,0,0,6.59,0.55,6.612911613,6.62,0.56,6.643643579,0,0,0,6.62,0.56,6.643643579
12/01/2020 03:30,6.64,0.57,6.664420455,0,0,0,6.64,0.57,6.664420455,6.67,0.56,6.693466964,0,0,0,6.67,0.56,6.693466964
12/01/2020 04:00,6.62,0.54,6.641987654,0,0,0,6.62,0.54,6.641987654,6.65,0.56,6.673537293,0,0,0,6.65,0.56,6.673537293
12/01/2020 04:30,6.74,0.52,6.760029586,0,0,0,6.74,0.52,6.760029586,6.77,0.52,6.78994109,0,0,0,6.77,0.52,6.78994109
12/01/2020 05:00,6.85,0.64,6.879832847,0,0,0,6.85,0.64,6.879832847,6.88,0.65,6.910636729,0,0,0,6.88,0.65,6.910636729
12/01/2020 05:30,6.92,0.43,6.933346955,0,0,0,6.92,0.43,6.933346955,7.15,1.6,7.326834241,0,0,0,7.15,1.6,7.326834241
12/01/2020 06:00,6.76,-0.29,6.766217555,0,0,0,6.76,-0.29,6.766217555,7.01,1.64,7.199284687,0,0,0,7.01,1.64,7.199284687
12/01/2020 06:30,7.0248,0.4114,7.036836292,0.0048,0.0014,0.005,7.02,0.41,7.031962742,7.1648,1.1714,7.25992679,0.0048,0.0014,0.005,7.16,1.17,7.254963818
12/01/2020 07:00,7.15512,0.68316,7.18765955,0.04512,0.01316,0.047,7.11,0.67,7.141498442,7.18512,0.69316,7.218477693,0.04512,0.01316,0.047,7.14,0.68,7.172307857
12/01/2020 07:30,7.2228,0.4654,7.237778458,0.0528,0.0154,0.055,7.17,0.45,7.18410746,7.3528,1.1654,7.444583602,0.0528,0.0154,0.055,7.3,1.15,7.390027064
12/01/2020 08:00,7.44608,0.01344,7.446092129,0.04608,0.01344,0.048,7.4,0,7.4,7.70608,1.82344,7.918876334,0.04608,0.01344,0.048,7.66,1.81,7.870940223
12/01/2020 08:30,7.47776,0.94268,7.536945018,0.07776,0.02268,0.081,7.4,0.92,7.456969894,7.71776,1.77268,7.918725516,0.07776,0.02268,0.081,7.64,1.75,7.837863229
12/01/2020 09:00,7.70432,1.01376,7.770730725,0.18432,0.05376,0.192,7.52,0.96,7.581028954,7.73432,1.03376,7.803099743,0.18432,0.05376,0.192,7.55,0.98,7.613336982
12/01/2020 09:30,7.9068,1.1424,7.988902553,0.3168,0.0924,0.33,7.59,1.05,7.662284255,7.9468,1.1724,8.03281719,0.3168,0.0924,0.33,7.63,1.08,7.70605606
12/01/2020 10:00,7.9588,1.0534,8.028209576,0.3888,0.1134,0.405,7.57,0.94,7.628138698,7.9988,1.0734,8.070501162,0.3888,0.1134,0.405,7.61,0.96,7.670312901
12/01/2020 10:30,8.25168,1.29924,8.353337501,0.75168,0.21924,0.783,7.5,1.08,7.577361018,8.30168,1.36924,8.413840324,0.75168,0.21924,0.783,7.55,1.15,7.637080594
12/01/2020 11:00,8.09128,1.16204,8.174298074,0.28128,0.08204,0.293,7.81,1.08,7.884319882,8.14128,1.23204,8.233976111,0.28128,0.08204,0.293,7.86,1.15,7.943683025
12/01/2020 11:30,7.98592,0.38756,7.995318693,0.50592,0.14756,0.527,7.48,0.24,7.483849277,8.25592,2.17756,8.538265784,0.50592,0.14756,0.527,7.75,2.03,8.0114543
12/01/2020 12:00,8.208,1.244,8.301734758,0.528,0.154,0.55,7.68,1.09,7.756964613,8.258,1.314,8.361887347,0.528,0.154,0.55,7.73,1.16,7.816552949
12/01/2020 12:30,8.29008,1.29544,8.390684787,0.43008,0.12544,0.448,7.86,1.17,7.946603048,8.33008,1.32544,8.434869531,0.43008,0.12544,0.448,7.9,1.2,7.9906195
12/01/2020 13:00,8.21848,1.30664,8.321701845,0.46848,0.13664,0.488,7.75,1.17,7.837818574,8.25848,1.33664,8.365948745,0.46848,0.13664,0.488,7.79,1.2,7.881884292
12/01/2020 13:30,8.1784,1.2262,8.26981215,0.3984,0.1162,0.415,7.78,1.11,7.858784893,8.2184,1.2562,8.313852116,0.3984,0.1162,0.415,7.82,1.14,7.902657781
12/01/2020 14:00,8.19176,1.24468,8.285780603,0.46176,0.13468,0.481,7.73,1.11,7.80928934,8.23176,1.27468,8.329866854,0.46176,0.13468,0.481,7.77,1.14,7.853184068
12/01/2020 14:30,8.0964,1.1702,8.180529384,0.2064,0.0602,0.215,7.89,1.11,7.967697283,8.1364,1.2002,8.224444358,0.2064,0.0602,0.215,7.93,1.14,8.011522951
12/01/2020 15:00,8.14056,1.21808,8.231186792,0.37056,0.10808,0.386,7.77,1.11,7.848885271,8.17056,1.24808,8.2653345,0.37056,0.10808,0.386,7.8,1.14,7.882867499
12/01/2020 15:30,8.21168,1.24424,8.305409177,0.39168,0.11424,0.408,7.82,1.13,7.901221425,8.25168,1.27424,8.349485637,0.39168,0.11424,0.408,7.86,1.16,7.945136877
12/01/2020 16:00,8.05992,1.17956,8.145776341,0.16992,0.04956,0.177,7.89,1.13,7.970508139,8.09992,1.20956,8.189733781,0.16992,0.04956,0.177,7.93,1.16,8.014393302
12/01/2020 16:30,8.03448,1.06464,8.104710186,0.08448,0.02464,0.088,7.95,1.04,8.017736588,8.07448,1.08464,8.147003817,0.08448,0.02464,0.088,7.99,1.06,8.060006203
12/01/2020 17:00,8.49112,1.17116,8.571507137,0.14112,0.04116,0.147,8.35,1.13,8.42611417,8.54112,1.19116,8.623780667,0.14112,0.04116,0.147,8.4,1.15,8.478354793
12/01/2020 17:30,8.4028,1.0654,8.470072314,0.0528,0.0154,0.055,8.35,1.05,8.415759027,8.4528,1.0854,8.522201652,0.0528,0.0154,0.055,8.4,1.07,8.467874586
12/01/2020 18:00,8.194,0.947,8.248541992,0.024,0.007,0.025,8.17,0.94,8.223898102,8.234,0.967,8.290587735,0.024,0.007,0.025,8.21,0.96,8.265936124
12/01/2020 18:30,8.10864,0.94252,8.163233832,0.00864,0.00252,0.009,8.1,0.94,8.154360797,8.14864,0.96252,8.205289672,0.00864,0.00252,0.009,8.14,0.96,8.19641385
12/01/2020 19:00,8.25016,1.07588,8.320015493,0.02016,0.00588,0.021,8.23,1.07,8.299265028,8.30016,1.09588,8.372192604,0.02016,0.00588,0.021,8.28,1.09,8.351437002
12/01/2020 19:30,8.16112,1.07616,8.231767732,0.02112,0.00616,0.022,8.14,1.07,8.21002436,8.20112,1.09616,8.27405197,0.02112,0.00616,0.022,8.18,1.09,8.252302709
12/01/2020 20:00,8.1044,1.0142,8.167612932,0.0144,0.0042,0.015,8.09,1.01,8.152803199,8.1444,1.0342,8.209800302,0.0144,0.0042,0.015,8.13,1.03,8.194986272
12/01/2020 20:30,8.0248,0.9414,8.079829763,0.0048,0.0014,0.005,8.02,0.94,8.07489938,8.0648,0.9514,8.120724167,0.0048,0.0014,0.005,8.06,0.95,8.115793245
12/01/2020 21:00,7.99192,0.97056,8.050637987,0.00192,0.00056,0.002,7.99,0.97,8.048664485,8.03192,0.98056,8.091553423,0.00192,0.00056,0.002,8.03,0.98,8.089579717
12/01/2020 21:30,7.87632,0.91476,7.929262425,0.01632,0.00476,0.017,7.86,0.91,7.912502765,8.15632,1.92476,8.380349456,0.01632,0.00476,0.017,8.14,1.92,8.363372525
12/01/2020 22:00,7.81784,0.24812,7.821776384,0.02784,0.00812,0.029,7.79,0.24,7.793696171,8.09784,1.97812,8.335944542,0.02784,0.00812,0.029,8.07,1.97,8.306972975
12/01/2020 22:30,7.8268,0.9424,7.883331529,0.0768,0.0224,0.08,7.75,0.92,7.804415417,8.0368,1.6824,8.211006272,0.0768,0.0224,0.08,7.96,1.66,8.131248367
12/01/2020 23:00,7.88656,1.01108,7.951107558,0.10656,0.03108,0.111,7.78,0.98,7.841479452,7.92656,1.03108,7.99333969,0.10656,0.03108,0.111,7.82,1,7.883679344
12/01/2020 23:30,7.71848,0.95164,7.776924341,0.10848,0.03164,0.113,7.61,0.92,7.665409317,7.75848,0.97164,7.819085381,0.10848,0.03164,0.113,7.65,0.94,7.707535274
13/01/2020 00:00,7.69192,0.95556,7.75104691,0.12192,0.03556,0.127,7.57,0.92,7.625699968,7.72192,0.97556,7.783300444,0.12192,0.03556,0.127,7.6,0.94,7.657910942
13/01/2020 00:30,7.7044,0.9892,7.767644173,0.1344,0.0392,0.14,7.57,0.95,7.629377432,7.7344,1.0092,7.799963333,0.1344,0.0392,0.14,7.6,0.97,7.661651258
13/01/2020 01:00,7.56264,0.86452,7.611893234,0.15264,0.04452,0.159,7.41,0.82,7.455233061,7.59264,0.88452,7.643988344,0.15264,0.04452,0.159,7.44,0.84,7.487269195
13/01/2020 01:30,7.756,1.043,7.825815293,0.216,0.063,0.225,7.54,0.98,7.603420283,7.796,1.063,7.868137327,0.216,0.063,0.225,7.58,1,7.645678518
13/01/2020 02:00,7.62552,1.00536,7.691508565,0.15552,0.04536,0.162,7.47,0.96,7.531434126,7.65552,1.02536,7.72388177,0.15552,0.04536,0.162,7.5,0.98,7.563755681
13/01/2020 02:30,7.50352,0.94436,7.562713018,0.08352,0.02436,0.087,7.42,0.92,7.476817505,7.54352,0.96436,7.604911847,0.08352,0.02436,0.087,7.46,0.94,7.518989294
13/01/2020 03:00,7.5612,0.9466,7.620222897,0.0912,0.0266,0.095,7.47,0.92,7.526440062,7.6012,0.9666,7.662411957,0.0912,0.0266,0.095,7.51,0.94,7.568599606
13/01/2020 03:30,7.7504,1.0322,7.818832202,0.1104,0.0322,0.115,7.64,1,7.705167097,7.7904,1.0522,7.861135859,0.1104,0.0322,0.115,7.68,1.02,7.747438286
13/01/2020 04:00,7.71488,0.97184,7.775850204,0.07488,0.02184,0.078,7.64,0.95,7.698837575,7.75488,0.99184,7.818050294,0.07488,0.02184,0.078,7.68,0.97,7.741014145
13/01/2020 04:30,7.68176,0.92968,7.737812456,0.10176,0.02968,0.106,7.58,0.9,7.633243085,7.72176,0.94968,7.779940205,0.10176,0.02968,0.106,7.62,0.92,7.675337126
13/01/2020 05:00,7.65968,0.83324,7.704867721,0.07968,0.02324,0.083,7.58,0.81,7.623155515,7.69968,0.84324,7.74571661,0.07968,0.02324,0.083,7.62,0.82,7.663993737
13/01/2020 05:30,7.87992,0.89456,7.930534459,0.04992,0.01456,0.052,7.83,0.88,7.879295654,7.91992,0.91456,7.972549956,0.04992,0.01456,0.052,7.87,0.9,7.921294086
13/01/2020 06:00,8.08216,0.96688,8.139789137,0.09216,0.02688,0.096,7.99,0.94,8.045104101,8.12216,0.98688,8.181895575,0.09216,0.02688,0.096,8.03,0.96,8.087181215
13/01/2020 06:30,8.83624,0.97932,8.890343357,0.06624,0.01932,0.069,8.77,0.96,8.822386299,8.95624,1.57932,9.09442063,0.06624,0.01932,0.069,8.89,1.56,9.025835141
13/01/2020 07:00,9.70248,1.57364,9.829265537,0.01248,0.00364,0.013,9.69,1.57,9.816363889,9.79248,1.92364,9.979632027,0.01248,0.00364,0.013,9.78,1.92,9.966684504
13/01/2020 07:30,10.26784,1.81812,10.42756437,0.02784,0.00812,0.029,10.24,1.81,10.3987355,10.31784,1.86812,10.48559462,0.02784,0.00812,0.029,10.29,1.86,10.4567538
13/01/2020 08:00,10.61136,1.93248,10.78589078,0.11136,0.03248,0.116,10.5,1.9,10.67052014,10.66136,1.97248,10.84229101,0.11136,0.03248,0.116,10.55,1.94,10.72688678
13/01/2020 08:30,10.84704,2.06872,11.04254858,0.16704,0.04872,0.174,10.68,2.02,10.86935141,10.93704,2.39872,11.1969952,0.16704,0.04872,0.174,10.77,2.35,11.02340238
13/01/2020 09:00,10.95232,2.25776,11.18261122,0.23232,0.06776,0.242,10.72,2.19,10.94141216,11.00232,2.30776,11.24174371,0.23232,0.06776,0.242,10.77,2.24,11.00047726
13/01/2020 09:30,11.31168,2.45424,11.57486062,0.63168,0.18424,0.658,10.68,2.27,10.91857591,11.36168,2.51424,11.63654481,0.63168,0.18424,0.658,10.73,2.33,10.98006375
13/01/2020 10:00,11.18648,2.41564,11.44432835,0.63648,0.18564,0.663,10.55,2.23,10.78310716,11.23648,2.46564,11.50381951,0.63648,0.18564,0.663,10.6,2.28,10.84243515
13/01/2020 10:30,11.0808,2.2844,11.31382393,0.4608,0.1344,0.48,10.62,2.15,10.83544646,11.1308,2.3444,11.37501297,0.4608,0.1344,0.48,10.67,2.21,10.89646732
13/01/2020 11:00,11.202,2.361,11.44810574,0.552,0.161,0.575,10.65,2.2,10.87485632,11.252,2.421,11.50950672,0.552,0.161,0.575,10.7,2.26,10.93606876
13/01/2020 11:30,11.51944,2.52692,11.79333806,0.70944,0.20692,0.739,10.81,2.32,11.05615213,11.56944,2.57692,11.85295147,0.70944,0.20692,0.739,10.86,2.37,11.11559715
13/01/2020 12:00,11.6152,2.5686,11.89582183,0.7152,0.2086,0.745,10.9,2.36,11.15256024,11.6652,2.6286,11.9576933,0.7152,0.2086,0.745,10.95,2.42,11.21422757
13/01/2020 12:30,11.40568,2.48624,11.67351385,0.53568,0.15624,0.558,10.87,2.33,11.11691504,11.45568,2.54624,11.7352436,0.53568,0.15624,0.558,10.92,2.39,11.1784838
13/01/2020 13:00,11.30416,2.48788,11.57469568,0.64416,0.18788,0.671,10.66,2.3,10.90530146,11.35416,2.53788,11.63433643,0.64416,0.18788,0.671,10.71,2.35,10.9647891
13/01/2020 13:30,11.38432,2.56376,11.66943046,0.66432,0.19376,0.692,10.72,2.37,10.97885695,11.43432,2.62376,11.73148714,0.66432,0.19376,0.692,10.77,2.43,11.04073367
13/01/2020 14:00,11.19328,2.39804,11.44727535,0.47328,0.13804,0.493,10.72,2.26,10.95563782,11.24328,2.44804,11.50670435,0.47328,0.13804,0.493,10.77,2.31,11.01494439
13/01/2020 14:30,11.23376,2.45068,11.49796487,0.41376,0.12068,0.431,10.82,2.33,11.06803054,11.28376,2.51068,11.55970388,0.41376,0.12068,0.431,10.87,2.39,11.1296451
13/01/2020 15:00,11.28064,2.45852,11.5454389,0.44064,0.12852,0.459,10.84,2.33,11.08758315,11.33064,2.51852,11.60716786,0.44064,0.12852,0.459,10.89,2.39,11.14917934
13/01/2020 15:30,11.15056,2.36808,11.3992452,0.37056,0.10808,0.386,10.78,2.26,11.01435427,11.20056,2.41808,11.45860616,0.37056,0.10808,0.386,10.83,2.31,11.0736173
13/01/2020 16:00,11.19136,2.36248,11.43800028,0.35136,0.10248,0.366,10.84,2.26,11.07308448,11.24136,2.41248,11.49731423,0.35136,0.10248,0.366,10.89,2.31,11.13230434
13/01/2020 16:30,11.34272,2.35996,11.58562507,0.34272,0.09996,0.357,11,2.26,11.22976402,11.39272,2.40996,11.64482616,0.34272,0.09996,0.357,11.05,2.31,11.28887063
13/01/2020 17:00,11.15368,2.18024,11.36477118,0.34368,0.10024,0.358,10.81,2.08,11.00829233,11.21368,2.23024,11.43331053,0.34368,0.10024,0.358,10.87,2.13,11.07672334
13/01/2020 17:30,11.00408,2.14244,11.2107014,0.21408,0.06244,0.223,10.79,2.08,10.98865324,11.05408,2.19244,11.2694045,0.21408,0.06244,0.223,10.84,2.13,11.04728473
13/01/2020 18:00,10.90368,2.23024,11.12942981,0.34368,0.10024,0.358,10.56,2.13,10.77267376,10.95368,2.29024,11.19054533,0.34368,0.10024,0.358,10.61,2.19,10.83366051
13/01/2020 18:30,10.53176,1.76968,10.6794071,0.34176,0.09968,0.356,10.19,1.67,10.32593821,10.64176,2.21968,10.87078816,0.34176,0.09968,0.356,10.3,2.12,10.51591175
13/01/2020 19:00,10.566,1.928,10.74046275,0.336,0.098,0.35,10.23,1.83,10.39239145,10.636,2.058,10.83327559,0.336,0.098,0.35,10.3,1.96,10.48482713
13/01/2020 19:30,10.51592,1.95756,10.69657023,0.26592,0.07756,0.277,10.25,1.88,10.42098364,10.56592,2.03756,10.76059089,0.26592,0.07756,0.277,10.3,1.96,10.48482713
13/01/2020 20:00,10.38424,1.89832,10.55632792,0.23424,0.06832,0.244,10.15,1.83,10.31365115,10.46424,2.13832,10.68048366,0.23424,0.06832,0.244,10.23,2.07,10.43732724
13/01/2020 20:30,10.21752,1.99636,10.41072371,0.22752,0.06636,0.237,9.99,1.93,10.17472358,10.26752,2.04636,10.46945826,0.22752,0.06636,0.237,10.04,1.98,10.23337676
13/01/2020 21:00,9.96344,1.82392,10.12900888,0.25344,0.07392,0.264,9.71,1.75,9.86643806,10.00344,1.87392,10.17744506,0.25344,0.07392,0.264,9.75,1.8,9.914761722
13/01/2020 21:30,9.97208,1.88644,10.14894258,0.26208,0.07644,0.273,9.71,1.81,9.877256704,10.01208,1.92644,10.19573033,0.26208,0.07644,0.273,9.75,1.85,9.923960903
13/01/2020 22:00,9.64952,1.79736,9.815484665,0.29952,0.08736,0.312,9.35,1.71,9.505082851,9.69952,1.83736,9.872009927,0.29952,0.08736,0.312,9.4,1.75,9.561511387
13/01/2020 22:30,9.26712,1.67916,9.418019505,0.23712,0.06916,0.247,9.03,1.61,9.172404265,9.31712,1.71916,9.474398989,0.23712,0.06916,0.247,9.08,1.65,9.2286998
13/01/2020 23:00,9.14864,1.68252,9.302068985,0.24864,0.07252,0.259,8.9,1.61,9.044451338,9.18864,1.72252,9.348699385,0.24864,0.07252,0.259,8.94,1.65,9.090990045
13/01/2020 23:30,8.95416,1.53288,9.084420862,0.28416,0.08288,0.296,8.67,1.45,8.790415235,8.99416,1.57288,9.130655267,0.28416,0.08288,0.296,8.71,1.49,8.836526467
14/01/2020 00:00,8.74632,1.47476,8.86978188,0.25632,0.07476,0.267,8.49,1.4,8.604655717,8.80632,1.64476,8.958599634,0.25632,0.07476,0.267,8.55,1.57,8.692951167
14/01/2020 00:30,8.6348,1.4414,8.754279239,0.2448,0.0714,0.255,8.39,1.37,8.501117574,8.6748,1.4714,8.798702916,0.2448,0.0714,0.255,8.43,1.4,8.545460783
14/01/2020 01:00,8.6552,1.3986,8.767472213,0.2352,0.0686,0.245,8.42,1.33,8.524394407,8.6952,1.4286,8.811776268,0.2352,0.0686,0.245,8.46,1.36,8.568617158
14/01/2020 01:30,8.37424,1.33832,8.480506824,0.23424,0.06832,0.244,8.14,1.27,8.238476801,8.41424,1.36832,8.524771809,0.23424,0.06832,0.244,8.18,1.3,8.282656579
14/01/2020 02:00,8.34512,1.27816,8.442435715,0.16512,0.04816,0.172,8.18,1.23,8.271958656,8.38512,1.30816,8.486549358,0.16512,0.04816,0.172,8.22,1.26,8.316008658
14/01/2020 02:30,8.40656,1.17608,8.488428312,0.22656,0.06608,0.236,8.18,1.11,8.254968201,8.50656,1.55608,8.647713455,0.22656,0.06608,0.236,8.28,1.49,8.412995899
14/01/2020 03:00,8.404,1.272,8.499717642,0.144,0.042,0.15,8.26,1.23,8.351077775,8.444,1.342,8.549976608,0.144,0.042,0.15,8.3,1.3,8.401190392
14/01/2020 03:30,8.44824,1.27032,8.543212042,0.13824,0.04032,0.144,8.31,1.23,8.400535697,8.48824,1.31032,8.588780868,0.13824,0.04032,0.144,8.35,1.27,8.446028653
14/01/2020 04:00,8.47768,1.07724,8.54584719,0.12768,0.03724,0.133,8.35,1.04,8.414517217,8.57768,1.57724,8.72148383,0.12768,0.03724,0.133,8.45,1.54,8.58918506
14/01/2020 04:30,8.53536,1.30948,8.635224849,0.13536,0.03948,0.141,8.4,1.27,8.495463495,8.58536,1.33948,8.689223958,0.13536,0.03948,0.141,8.45,1.3,8.549415185
14/01/2020 05:00,8.49592,1.27256,8.590696456,0.14592,0.04256,0.152,8.35,1.23,8.440106634,8.54592,1.30256,8.64461747,0.14592,0.04256,0.152,8.4,1.26,8.493974335
14/01/2020 05:30,8.74416,1.25788,8.834172072,0.16416,0.04788,0.171,8.58,1.21,8.664900461,8.81416,1.48788,8.938859178,0.16416,0.04788,0.171,8.65,1.44,8.769042137
14/01/2020 06:00,8.84528,1.37404,8.951366611,0.18528,0.05404,0.193,8.66,1.32,8.760022831,8.88528,1.40404,8.995528278,0.18528,0.05404,0.193,8.7,1.35,8.804118354
14/01/2020 06:30,9.42328,1.65804,9.568035462,0.23328,0.06804,0.243,9.19,1.59,9.326532046,9.47328,1.68804,9.622500351,0.23328,0.06804,0.243,9.24,1.62,9.380938119
14/01/2020 07:00,10.10672,1.95196,10.29349003,0.24672,0.07196,0.257,9.86,1.88,10.0376292,10.15672,1.99196,10.35021091,0.24672,0.07196,0.257,9.91,1.92,10.09428056
14/01/2020 07:30,10.65616,2.03888,10.84945978,0.23616,0.06888,0.246,10.42,1.97,10.60458863,10.73616,2.26888,10.97328337,0.23616,0.06888,0.246,10.5,2.2,10.72800075
14/01/2020 08:00,11.30232,2.40776,11.55593984,0.23232,0.06776,0.242,11.07,2.34,11.31461444,11.35232,2.46776,11.61744416,0.23232,0.06776,0.242,11.12,2.4,11.37604501
14/01/2020 08:30,11.3836,2.4998,11.6548423,0.2736,0.0798,0.285,11.11,2.42,11.3705101,11.4336,2.5598,11.71664564,0.2736,0.0798,0.285,11.16,2.48,11.43223513
14/01/2020 09:00,11.38832,2.54576,11.66939272,0.32832,0.09576,0.342,11.06,2.45,11.32811105,11.43832,2.60576,11.73137458,0.32832,0.09576,0.342,11.11,2.51,11.39000439
14/01/2020 09:30,11.47472,2.57096,11.75921062,0.41472,0.12096,0.432,11.06,2.45,11.32811105,11.52472,2.63096,11.8212149,0.41472,0.12096,0.432,11.11,2.51,11.39000439
14/01/2020 10:00,11.44816,2.55488,11.72978172,0.42816,0.12488,0.446,11.02,2.43,11.28473748,11.49816,2.61488,11.7917463,0.42816,0.12488,0.446,11.07,2.49,11.34658539
14/01/2020 10:30,11.43584,2.48712,11.70317061,0.43584,0.12712,0.454,11,2.36,11.25031555,11.48584,2.54712,11.76487742,0.43584,0.12712,0.454,11.05,2.42,11.31189197
14/01/2020 11:00,11.48536,2.46948,11.74784345,0.37536,0.10948,0.391,11.11,2.36,11.35789153,11.54536,2.52948,11.81920499,0.37536,0.10948,0.391,11.17,2.42,11.42914258
14/01/2020 11:30,11.43088,1.86484,11.58199662,0.29088,0.08484,0.303,11.14,1.78,11.28131198,11.69088,3.21484,12.12484521,0.29088,0.08484,0.303,11.4,3.13,11.82188225
14/01/2020 12:00,11.29632,1.80476,11.4395806,0.25632,0.07476,0.267,11.04,1.73,11.17472595,11.56632,3.18476,11.99676851,0.25632,0.07476,0.267,11.31,3.11,11.72979966
14/01/2020 12:30,11.43072,2.40396,11.68076981,0.39072,0.11396,0.407,11.04,2.29,11.27500333,11.48072,2.46396,11.74214761,0.39072,0.11396,0.407,11.09,2.35,11.33625159
14/01/2020 13:00,11.28168,2.27424,11.50862595,0.39168,0.11424,0.408,10.89,2.16,11.10214844,11.34168,2.37424,11.58752436,0.39168,0.11424,0.408,10.95,2.26,11.18079156
14/01/2020 13:30,11.34032,2.25676,11.56269101,0.40032,0.11676,0.417,10.94,2.14,11.14734049,11.39032,2.30676,11.6215546,0.40032,0.11676,0.417,10.99,2.19,11.20607871
14/01/2020 14:00,11.23384,2.24612,11.45618681,0.36384,0.10612,0.379,10.87,2.14,11.07865064,11.29384,2.34612,11.53495128,0.36384,0.10612,0.379,10.93,2.24,11.15717258
14/01/2020 14:30,11.11112,1.78116,11.25297821,0.38112,0.11116,0.397,10.73,1.67,10.85918045,11.36112,3.09116,11.77413767,0.38112,0.11116,0.397,10.98,2.98,11.37720528
14/01/2020 15:00,11.09864,2.06752,11.28957257,0.36864,0.10752,0.384,10.73,1.96,10.90754326,11.26864,2.77752,11.60589785,0.36864,0.10752,0.384,10.9,2.67,11.22225022
14/01/2020 15:30,10.92056,2.29808,11.15974025,0.37056,0.10808,0.386,10.55,2.19,10.77490603,10.97056,2.35808,11.22112864,0.37056,0.10808,0.386,10.6,2.25,10.8361663
14/01/2020 16:00,10.91384,2.19612,11.13260287,0.36384,0.10612,0.379,10.55,2.09,10.75502673,10.96384,2.25612,11.19356355,0.36384,0.10612,0.379,10.6,2.15,10.81584486
14/01/2020 16:30,10.79496,1.98228,10.97545422,0.14496,0.04228,0.151,10.65,1.94,10.82525288,10.84496,2.03228,11.03373551,0.14496,0.04228,0.151,10.7,1.99,10.8834783
14/01/2020 17:00,10.79,1.92,10.9594936,0,0,0,10.79,1.92,10.9594936,10.84,1.97,11.01755418,0,0,0,10.84,1.97,11.01755418
14/01/2020 17:30,10.67376,1.90068,10.84166671,0.17376,0.05068,0.181,10.5,1.85,10.66173063,10.73376,1.94068,10.90778816,0.17376,0.05068,0.181,10.56,1.89,10.72780033
14/01/2020 18:00,10.58696,1.81828,10.74196743,0.33696,0.09828,0.351,10.25,1.72,10.39331035,10.63696,1.85828,10.79806106,0.33696,0.09828,0.351,10.3,1.76,10.44928706
14/01/2020 18:30,10.35096,1.79028,10.50464066,0.24096,0.07028,0.251,10.11,1.72,10.25526694,10.40096,1.83028,10.56077146,0.24096,0.07028,0.251,10.16,1.76,10.31131417
14/01/2020 19:00,10.10088,1.71484,10.24541131,0.29088,0.08484,0.303,9.81,1.63,9.944495965,10.15088,1.75484,10.30144787,0.29088,0.08484,0.303,9.86,1.67,10.00042499
14/01/2020 19:30,10.12088,1.50484,10.23214325,0.29088,0.08484,0.303,9.83,1.42,9.932034031,10.26088,2.13484,10.48061068,0.29088,0.08484,0.303,9.97,2.05,10.17857554
14/01/2020 20:00,10.16664,1.86652,10.33655967,0.29664,0.08652,0.309,9.87,1.78,10.0292223,10.20664,1.90652,10.38317478,0.29664,0.08652,0.309,9.91,1.82,10.07573819
14/01/2020 20:30,9.85512,1.52316,9.972131497,0.28512,0.08316,0.297,9.57,1.44,9.677732172,9.94512,1.82316,10.1108518,0.28512,0.08316,0.297,9.66,1.74,9.815457198
14/01/2020 21:00,9.82072,1.73896,9.973491024,0.27072,0.07896,0.282,9.55,1.66,9.693198646,9.87072,1.77896,10.02974636,0.27072,0.07896,0.282,9.6,1.7,9.749358953
14/01/2020 21:30,9.84856,1.74708,10.00232086,0.29856,0.08708,0.311,9.55,1.66,9.693198646,9.93856,2.00708,10.13919844,0.29856,0.08708,0.311,9.64,1.92,9.829343823
14/01/2020 22:00,9.57608,1.62344,9.712716695,0.28608,0.08344,0.298,9.29,1.54,9.41677758,9.63608,1.71344,9.787232213,0.28608,0.08344,0.298,9.35,1.63,9.491016805
14/01/2020 22:30,9.0764,1.4702,9.19470092,0.2064,0.0602,0.215,8.87,1.41,8.981369606,9.1264,1.5002,9.24887977,0.2064,0.0602,0.215,8.92,1.44,9.035485598
14/01/2020 23:00,9.00568,1.46124,9.123458478,0.17568,0.05124,0.183,8.83,1.41,8.941867814,9.04568,1.49124,9.167776361,0.17568,0.05124,0.183,8.87,1.44,8.986128199
14/01/2020 23:30,8.89184,1.38012,8.998308163,0.17184,0.05012,0.179,8.72,1.33,8.820844631,8.95184,1.57012,9.088493616,0.17184,0.05012,0.179,8.78,1.52,8.910600429
15/01/2020 00:00,8.76256,1.41408,8.875926994,0.08256,0.02408,0.086,8.68,1.39,8.790591561,8.80256,1.44408,8.920225872,0.08256,0.02408,0.086,8.72,1.42,8.834862761
15/01/2020 00:30,8.55216,1.28688,8.648439212,0.09216,0.02688,0.096,8.46,1.26,8.553315147,8.60216,1.31688,8.70237494,0.09216,0.02688,0.096,8.51,1.29,8.607217901
15/01/2020 01:00,8.50464,1.21052,8.590358561,0.10464,0.03052,0.109,8.4,1.18,8.482476054,8.54464,1.24052,8.63422044,0.10464,0.03052,0.109,8.44,1.21,8.526294623
15/01/2020 01:30,8.3452,1.2136,8.432982153,0.1152,0.0336,0.12,8.23,1.18,8.314162616,8.3852,1.2436,8.476916892,0.1152,0.0336,0.12,8.27,1.21,8.358050012
15/01/2020 02:00,8.4188,1.2434,8.510125557,0.1488,0.0434,0.155,8.27,1.2,8.356608164,8.4588,1.2734,8.554112754,0.1488,0.0434,0.155,8.31,1.23,8.400535697
15/01/2020 02:30,8.40448,1.26464,8.499093975,0.08448,0.02464,0.088,8.32,1.24,8.411896338,8.45448,1.29464,8.553030153,0.08448,0.02464,0.088,8.37,1.27,8.465801793
15/01/2020 03:00,8.3404,1.2022,8.426598187,0.1104,0.0322,0.115,8.23,1.17,8.312749244,8.3804,1.2322,8.470502996,0.1104,0.0322,0.115,8.27,1.2,8.356608164
15/01/2020 03:30,8.36408,1.23744,8.455122234,0.09408,0.02744,0.098,8.27,1.21,8.358050012,8.40408,1.26744,8.49911553,0.09408,0.02744,0.098,8.31,1.24,8.402005713
15/01/2020 04:00,8.23696,1.16828,8.319398308,0.09696,0.02828,0.101,8.14,1.14,8.21944037,8.28696,1.18828,8.371721173,0.09696,0.02828,0.101,8.19,1.16,8.27174105
15/01/2020 04:30,8.17432,1.09876,8.247834928,0.06432,0.01876,0.067,8.11,1.08,8.181595199,8.21432,1.12876,8.291510851,0.06432,0.01876,0.067,8.15,1.11,8.225241638
15/01/2020 05:00,8.18296,1.08128,8.254089944,0.07296,0.02128,0.076,8.11,1.06,8.178979154,8.22296,1.10128,8.296378053,0.07296,0.02128,0.076,8.15,1.08,8.221246864
15/01/2020 05:30,8.26296,0.65128,8.288586948,0.07296,0.02128,0.076,8.19,0.63,8.214195031,8.49296,1.88128,8.698826588,0.07296,0.02128,0.076,8.42,1.86,8.62299252
15/01/2020 06:00,8.34392,0.98156,8.401455886,0.07392,0.02156,0.077,8.27,0.96,8.325533016,8.56392,1.77156,8.74523588,0.07392,0.02156,0.077,8.49,1.75,8.668483143
15/01/2020 06:30,9.18176,1.27968,9.270506869,0.10176,0.02968,0.106,9.08,1.25,9.165636912,9.25176,1.48968,9.370923626,0.10176,0.02968,0.106,9.15,1.46,9.265748755
15/01/2020 07:00,9.90968,1.67324,10.04994974,0.07968,0.02324,0.083,9.83,1.65,9.967517244,9.96968,1.80324,10.13144579,0.07968,0.02324,0.083,9.89,1.78,10.04890541
15/01/2020 07:30,10.3408,1.7994,10.49618907,0.1008,0.0294,0.105,10.24,1.77,10.39184777,10.3808,1.8394,10.54250449,0.1008,0.0294,0.105,10.28,1.81,10.43812723
15/01/2020 08:00,10.76336,1.95848,10.94008969,0.06336,0.01848,0.066,10.7,1.94,10.87444711,10.82336,2.03848,11.01365164,0.06336,0.01848,0.066,10.76,2.02,10.94796785
15/01/2020 08:30,10.82144,2.20792,11.04438656,0.06144,0.01792,0.064,10.76,2.19,10.98060563,10.87144,2.25792,11.10344138,0.06144,0.01792,0.064,10.81,2.24,11.0396422
15/01/2020 09:00,10.85016,2.29088,11.08936893,0.14016,0.04088,0.146,10.71,2.25,10.94379276,10.90016,2.35088,11.15079032,0.14016,0.04088,0.146,10.76,2.31,11.00516697
15/01/2020 09:30,10.95096,2.40028,11.21092632,0.24096,0.07028,0.251,10.71,2.33,10.96052006,11.00096,2.46028,11.27271478,0.24096,0.07028,0.251,10.76,2.39,11.02223662
15/01/2020 10:00,11.04632,2.34476,11.29243486,0.25632,0.07476,0.267,10.79,2.27,11.02619608,11.09632,2.39476,11.3517925,0.25632,0.07476,0.267,10.84,2.32,11.08548601
15/01/2020 10:30,10.95408,2.23744,11.18025073,0.33408,0.09744,0.348,10.62,2.14,10.83346667,11.00408,2.28744,11.23931308,0.33408,0.09744,0.348,10.67,2.19,10.89242856
15/01/2020 11:00,11.00608,2.35344,11.2548868,0.52608,0.15344,0.548,10.48,2.2,10.70842659,11.05608,2.40344,11.31430196,0.52608,0.15344,0.548,10.53,2.25,10.7677017
15/01/2020 11:30,11.05456,2.38008,11.30787679,0.75456,0.22008,0.786,10.3,2.16,10.52404865,11.10456,2.43008,11.36734541,0.75456,0.22008,0.786,10.35,2.21,10.58331706
15/01/2020 12:00,11.86824,3.08532,12.26272075,2.17824,0.63532,2.269,9.69,2.45,9.994928714,11.91824,3.14532,12.32629233,2.17824,0.63532,2.269,9.74,2.51,10.05821555
15/01/2020 12:30,11.78328,3.09304,12.18247036,2.27328,0.66304,2.368,9.51,2.43,9.815548889,11.83328,3.15304,12.24614947,2.27328,0.66304,2.368,9.56,2.49,9.878952374
15/01/2020 13:00,11.78736,3.03548,12.17193471,2.24736,0.65548,2.341,9.54,2.38,9.832395435,11.82736,3.10548,12.22826441,2.24736,0.65548,2.341,9.58,2.45,9.888321394
15/01/2020 13:30,11.6792,2.8156,12.0137969,1.9392,0.5656,2.02,9.74,2.25,9.996504389,11.7192,2.8756,12.066844,1.9392,0.5656,2.02,9.78,2.31,10.04910444
15/01/2020 14:00,11.21744,2.57092,11.50828353,0.99744,0.29092,1.039,10.22,2.28,10.47123679,11.26744,2.62092,11.56825077,0.99744,0.29092,1.039,10.27,2.33,10.53099236
15/01/2020 14:30,11.04528,2.49904,11.32446075,0.54528,0.15904,0.568,10.5,2.34,10.75758337,11.09528,2.55904,11.3865677,0.54528,0.15904,0.568,10.55,2.4,10.8195425
15/01/2020 15:00,11.15784,2.59312,11.45520252,0.86784,0.25312,0.904,10.29,2.34,10.55271055,11.20784,2.65312,11.51758322,0.86784,0.25312,0.904,10.34,2.4,10.61487635
15/01/2020 15:30,11.0256,2.4858,11.30234741,0.7056,0.2058,0.735,10.32,2.28,10.56885992,11.0756,2.5458,11.36441873,0.7056,0.2058,0.735,10.37,2.34,10.63073375
15/01/2020 16:00,10.99504,2.33772,11.24081133,0.33504,0.09772,0.349,10.66,2.24,10.89280496,11.04504,2.38772,11.3001821,0.33504,0.09772,0.349,10.71,2.29,10.95208656
15/01/2020 16:30,10.9208,2.1744,11.13516448,0.2208,0.0644,0.23,10.7,2.11,10.90605795,10.9708,2.2144,11.19205164,0.2208,0.0644,0.23,10.75,2.15,10.96289195
15/01/2020 17:00,10.78304,2.07172,10.98025389,0.14304,0.04172,0.149,10.64,2.03,10.83192042,10.85304,2.22172,11.07810981,0.14304,0.04172,0.149,10.71,2.18,10.92961573
15/01/2020 17:30,10.5624,2.0332,10.75630959,0.1824,0.0532,0.19,10.38,1.98,10.56715667,10.6124,2.0832,10.81493208,0.1824,0.0532,0.19,10.43,2.03,10.62571409
15/01/2020 18:00,10.34888,1.93384,10.52801284,0.21888,0.06384,0.228,10.13,1.87,10.30115528,10.39888,1.98384,10.58642179,0.21888,0.06384,0.228,10.18,1.92,10.35947875
15/01/2020 18:30,9.93848,1.71164,10.0847953,0.10848,0.03164,0.113,9.83,1.68,9.972527262,9.98848,1.76164,10.14263813,0.10848,0.03164,0.113,9.88,1.73,10.03031904
15/01/2020 19:00,9.89072,1.72396,10.03983965,0.15072,0.04396,0.157,9.74,1.68,9.88382517,9.93072,1.75396,10.08442241,0.15072,0.04396,0.157,9.78,1.71,9.928368446
15/01/2020 19:30,9.74312,1.63716,9.879710532,0.09312,0.02716,0.097,9.65,1.61,9.783383873,9.79312,1.67716,9.935696503,0.09312,0.02716,0.097,9.7,1.65,9.839334327
15/01/2020 20:00,9.77952,1.73236,9.931771373,0.17952,0.05236,0.187,9.6,1.68,9.745891442,9.82952,1.77236,9.988029005,0.17952,0.05236,0.187,9.65,1.72,9.802086513
15/01/2020 20:30,9.67504,1.80272,9.841554674,0.21504,0.06272,0.224,9.46,1.74,9.61869014,9.72504,1.85272,9.899948202,0.21504,0.06272,0.224,9.51,1.79,9.676993335
15/01/2020 21:00,9.62256,1.83908,9.796727831,0.20256,0.05908,0.211,9.42,1.78,9.586699119,9.67256,1.88908,9.85530518,0.20256,0.05908,0.211,9.47,1.83,9.645195695
15/01/2020 21:30,9.4504,1.7572,9.612378062,0.2304,0.0672,0.24,9.22,1.69,9.373606563,9.5004,1.8072,9.670758605,0.2304,0.0672,0.24,9.27,1.74,9.431887404
15/01/2020 22:00,9.35256,1.74908,9.514707531,0.20256,0.05908,0.211,9.15,1.69,9.304762222,9.41256,1.92908,9.608206669,0.20256,0.05908,0.211,9.21,1.87,9.397925303
15/01/2020 22:30,8.98096,1.44028,9.09571597,0.24096,0.07028,0.251,8.74,1.37,8.846722557,9.04096,1.63028,9.1867715,0.24096,0.07028,0.251,8.8,1.56,8.937203142
15/01/2020 23:00,8.67784,1.57812,8.820168354,0.26784,0.07812,0.279,8.41,1.5,8.542722049,8.72784,1.60812,8.874753011,0.26784,0.07812,0.279,8.46,1.53,8.597237929
15/01/2020 23:30,8.64208,1.48644,8.768982301,0.26208,0.07644,0.273,8.38,1.41,8.497793831,8.72208,1.76644,8.89915669,0.26208,0.07644,0.273,8.46,1.69,8.627149008
16/01/2020 00:00,8.49664,0.90652,8.544862187,0.29664,0.08652,0.309,8.2,0.82,8.240898009,8.70664,2.26652,8.996815714,0.29664,0.08652,0.309,8.41,2.18,8.687951427
16/01/2020 00:30,8.48464,1.47552,8.611984394,0.22464,0.06552,0.234,8.26,1.41,8.379480891,8.52464,1.50552,8.65656269,0.22464,0.06552,0.234,8.3,1.44,8.423989554
16/01/2020 01:00,8.21208,1.42144,8.334191598,0.14208,0.04144,0.148,8.07,1.38,8.187142359,8.25208,1.46144,8.380491107,0.14208,0.04144,0.148,8.11,1.42,8.233377193
16/01/2020 01:30,8.17504,1.31272,8.279765262,0.21504,0.06272,0.224,7.96,1.25,8.057549255,8.21504,1.34272,8.324048246,0.21504,0.06272,0.224,8,1.28,8.101752897
16/01/2020 02:00,8.14912,1.30516,8.252975185,0.18912,0.05516,0.197,7.96,1.25,8.057549255,8.18912,1.33516,8.297248857,0.18912,0.05516,0.197,8,1.28,8.101752897
16/01/2020 02:30,8.16664,1.35152,8.277717995,0.17664,0.05152,0.184,7.99,1.3,8.095066399,8.20664,1.38152,8.322111367,0.17664,0.05152,0.184,8.03,1.33,8.139398012
16/01/2020 03:00,8.1944,1.3692,8.308002167,0.1344,0.0392,0.14,8.06,1.33,8.168996266,8.2344,1.3992,8.352431023,0.1344,0.0392,0.14,8.1,1.36,8.213379329
16/01/2020 03:30,8.15984,1.39912,8.278920558,0.09984,0.02912,0.104,8.06,1.37,8.175603953,8.19984,1.42912,8.323446402,0.09984,0.02912,0.104,8.1,1.4,8.220097323
16/01/2020 04:00,8.16688,1.41284,8.288187124,0.14688,0.04284,0.153,8.02,1.37,8.136172319,8.20688,1.44284,8.332746642,0.14688,0.04284,0.153,8.06,1.4,8.180684568
16/01/2020 04:30,8.37584,1.47712,8.505091369,0.19584,0.05712,0.204,8.18,1.42,8.30233702,8.41584,1.50712,8.549723598,0.19584,0.05712,0.204,8.22,1.45,8.346909608
16/01/2020 05:00,8.48992,1.51956,8.624836474,0.16992,0.04956,0.177,8.32,1.47,8.448863829,8.52992,1.54956,8.669525443,0.16992,0.04956,0.177,8.36,1.5,8.4935034
16/01/2020 05:30,8.7296,1.6078,8.876425914,0.1296,0.0378,0.135,8.6,1.57,8.742133607,8.7696,1.6478,8.923067242,0.1296,0.0378,0.135,8.64,1.61,8.788725732
16/01/2020 06:00,8.83272,1.59996,8.976458912,0.10272,0.02996,0.107,8.73,1.57,8.870050733,8.88272,1.63996,9.032839166,0.10272,0.02996,0.107,8.78,1.61,8.926393449
16/01/2020 06:30,9.50768,1.92724,9.701042882,0.12768,0.03724,0.133,9.38,1.89,9.568516081,9.55768,1.98724,9.762088393,0.12768,0.03724,0.133,9.43,1.95,9.629506737
16/01/2020 07:00,10.16472,2.24096,10.40881523,0.17472,0.05096,0.182,9.99,2.19,10.22722836,10.21472,2.29096,10.4684766,0.17472,0.05096,0.182,10.04,2.24,10.28684597
16/01/2020 07:30,10.59864,2.33752,10.85334831,0.12864,0.03752,0.134,10.47,2.3,10.71965018,10.65864,2.44752,10.93603954,0.12864,0.03752,0.134,10.53,2.41,10.80226828
16/01/2020 08:00,11.08984,2.59912,11.39034574,0.09984,0.02912,0.104,10.99,2.57,11.28649636,11.13984,2.66912,11.45514019,0.09984,0.02912,0.104,11.04,2.64,11.35126425
16/01/2020 08:30,11.17112,2.66116,11.48371432,0.14112,0.04116,0.147,11.03,2.62,11.33689993,11.22112,2.73116,11.54871287,0.14112,0.04116,0.147,11.08,2.69,11.40186388
16/01/2020 09:00,11.1584,2.6812,11.47600645,0.2784,0.0812,0.29,10.88,2.6,11.18634882,11.2084,2.7512,11.54111485,0.2784,0.0812,0.29,10.93,2.67,11.25139103
16/01/2020 09:30,11.43344,2.79392,11.76985723,0.49344,0.14392,0.514,10.94,2.65,11.25638041,11.48344,2.85392,11.83276188,0.49344,0.14392,0.514,10.99,2.71,11.31919608
16/01/2020 10:00,11.42072,2.86396,11.77434126,0.63072,0.18396,0.657,10.79,2.68,11.11784601,11.47072,2.93396,11.83999741,0.63072,0.18396,0.657,10.84,2.75,11.183385
16/01/2020 10:30,11.34184,2.40012,11.59301128,0.89184,0.26012,0.929,10.45,2.14,10.66686927,11.54184,3.40012,12.03224362,0.89184,0.26012,0.929,10.65,3.14,11.10324727
16/01/2020 11:00,11.28944,2.74192,11.61764093,0.58944,0.17192,0.614,10.7,2.57,11.00431279,11.33944,2.80192,11.68048181,0.58944,0.17192,0.614,10.75,2.63,11.06704116
16/01/2020 11:30,11.35976,2.80368,11.70063113,0.62976,0.18368,0.656,10.73,2.62,11.04523879,11.40976,2.86368,11.76364257,0.62976,0.18368,0.656,10.78,2.68,11.10814116
16/01/2020 12:00,11.40104,2.81572,11.74359367,0.67104,0.19572,0.699,10.73,2.62,11.04523879,11.45104,2.87572,11.80661182,0.67104,0.19572,0.699,10.78,2.68,11.10814116
16/01/2020 12:30,11.48,2.835,11.82487315,0.6,0.175,0.625,10.88,2.66,11.20044642,11.53,2.895,11.88788985,0.6,0.175,0.625,10.93,2.72,11.26336095
16/01/2020 13:00,11.32,2.69,11.63522668,0.48,0.14,0.5,10.84,2.55,11.13589242,11.37,2.75,11.69783741,0.48,0.14,0.5,10.89,2.61,11.19840167
16/01/2020 13:30,11.2276,2.7118,11.55044852,0.4176,0.1218,0.435,10.81,2.59,11.1159435,11.2776,2.7718,11.61323112,0.4176,0.1218,0.435,10.86,2.65,11.17864482
16/01/2020 14:00,11.3532,2.7276,11.67625591,0.4032,0.1176,0.42,10.95,2.61,11.25675797,11.4032,2.7876,11.73898139,0.4032,0.1176,0.42,11,2.67,11.31940369
16/01/2020 14:30,11.33352,2.81936,11.67893259,0.44352,0.12936,0.462,10.89,2.69,11.21731697,11.38352,2.88936,11.74448504,0.44352,0.12936,0.462,10.94,2.76,11.28278334
16/01/2020 15:00,11.20464,2.64552,11.51272051,0.46464,0.13552,0.484,10.74,2.51,11.02940162,11.29464,2.96552,11.67746555,0.46464,0.13552,0.484,10.83,2.83,11.19364999
16/01/2020 15:30,11.14288,2.52584,11.42556968,0.36288,0.10584,0.378,10.78,2.42,11.04829399,11.19288,2.65584,11.50365372,0.36288,0.10584,0.378,10.83,2.55,11.12615837
16/01/2020 16:00,11.31232,2.62276,11.61238364,0.35232,0.10276,0.367,10.96,2.52,11.24597706,11.37232,2.68276,11.68447104,0.35232,0.10276,0.367,11.02,2.58,11.31798569
16/01/2020 16:30,11.38408,2.61744,11.68110738,0.33408,0.09744,0.348,11.05,2.52,11.33370637,11.43408,2.67744,11.7433756,0.33408,0.09744,0.348,11.1,2.58,11.395894
16/01/2020 17:00,11.13696,2.48828,11.41154746,0.33696,0.09828,0.351,10.8,2.39,11.06128835,11.18696,2.54828,11.47352627,0.33696,0.09828,0.351,10.85,2.45,11.12317401
16/01/2020 17:30,10.91272,2.00996,11.09627852,0.34272,0.09996,0.357,10.57,1.91,10.74118243,11.09272,2.86996,11.45797135,0.34272,0.09996,0.357,10.75,2.77,11.10114409
16/01/2020 18:00,10.76368,1.94024,10.93715404,0.34368,0.10024,0.358,10.42,1.84,10.58120976,10.95368,2.92024,11.33626513,0.34368,0.10024,0.358,10.61,2.82,10.97836509
16/01/2020 18:30,10.44272,1.73996,10.58668323,0.34272,0.09996,0.357,10.1,1.64,10.23228225,10.65272,2.83996,11.02478191,0.34272,0.09996,0.357,10.31,2.74,10.6678817
16/01/2020 19:00,10.38272,2.14996,10.60298084,0.34272,0.09996,0.357,10.04,2.05,10.24715082,10.43272,2.19996,10.66215131,0.34272,0.09996,0.357,10.09,2.1,10.30621657
16/01/2020 19:30,10.29888,1.99884,10.49105765,0.33888,0.09884,0.353,9.96,1.9,10.13960552,10.34888,2.11884,10.56356002,0.33888,0.09884,0.353,10.01,2.02,10.21178241
16/01/2020 20:00,10.31928,2.15604,10.54210834,0.32928,0.09604,0.343,9.99,2.06,10.20018137,10.37928,2.32604,10.63672484,0.32928,0.09604,0.343,10.05,2.23,10.29443539
16/01/2020 20:30,10.08728,2.03504,10.29051046,0.25728,0.07504,0.268,9.83,1.96,10.02349739,10.13728,2.08504,10.3494849,0.25728,0.07504,0.268,9.88,2.01,10.08238563
16/01/2020 21:00,10.00056,1.99308,10.19723336,0.25056,0.07308,0.261,9.75,1.92,9.93724811,10.05056,2.03308,10.25412944,0.25056,0.07308,0.261,9.8,1.96,9.994078247
16/01/2020 21:30,9.85584,1.95712,10.0482785,0.19584,0.05712,0.204,9.66,1.9,9.84507999,9.89584,2.00712,10.09733529,0.19584,0.05712,0.204,9.7,1.95,9.894063877
16/01/2020 22:00,9.56912,1.89516,9.754982778,0.18912,0.05516,0.197,9.38,1.84,9.558765611,9.61912,1.93516,9.811845586,0.18912,0.05516,0.197,9.43,1.88,9.615575906
16/01/2020 22:30,9.074,1.552,9.205768844,0.144,0.042,0.15,8.93,1.51,9.056765427,9.134,1.652,9.282190474,0.144,0.042,0.15,8.99,1.61,9.133027975
16/01/2020 23:00,8.93576,1.52668,9.065239026,0.12576,0.03668,0.131,8.81,1.49,8.93511052,8.97576,1.56668,9.11146277,0.12576,0.03668,0.131,8.85,1.53,8.981280532
