Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/01/2020 23:30,8.86936,1.52148,8.998913723,0.03936,0.01148,0.041,8.83,1.51,8.958180619,8.90936,1.56148,9.045159777,0.03936,0.01148,0.041,8.87,1.55,9.004410031
17/01/2020 00:00,8.79128,1.55204,8.927229817,0.04128,0.01204,0.043,8.75,1.54,8.884486479,8.83128,1.59204,8.973633478,0.04128,0.01204,0.043,8.79,1.58,8.930873418
17/01/2020 00:30,8.74936,1.57148,8.889367233,0.03936,0.01148,0.041,8.71,1.56,8.848598759,8.78936,1.61148,8.935866886,0.03936,0.01148,0.041,8.75,1.6,8.895082911
17/01/2020 01:00,8.7388,1.6584,8.894769025,0.0288,0.0084,0.03,8.71,1.65,8.864908347,8.7788,1.6984,8.941582187,0.0288,0.0084,0.03,8.75,1.69,8.911711396
17/01/2020 01:30,8.53496,1.54728,8.674077334,0.02496,0.00728,0.026,8.51,1.54,8.64821947,8.57496,1.58728,8.720630528,0.02496,0.00728,0.026,8.55,1.58,8.694762791
17/01/2020 02:00,8.27016,0.65588,8.296127108,0.02016,0.00588,0.021,8.25,0.65,8.275566446,8.53016,2.33588,8.844205165,0.02016,0.00588,0.021,8.51,2.33,8.823208033
17/01/2020 02:30,8.28936,0.99148,8.348444274,0.03936,0.01148,0.041,8.25,0.98,8.308002167,8.45936,1.85148,8.659604483,0.03936,0.01148,0.041,8.42,1.84,8.618700598
17/01/2020 03:00,8.33608,1.40344,8.453394206,0.04608,0.01344,0.048,8.29,1.39,8.40572424,8.38608,1.43344,8.507707564,0.04608,0.01344,0.048,8.34,1.42,8.460023641
17/01/2020 03:30,8.30992,1.40456,8.427784952,0.04992,0.01456,0.052,8.26,1.39,8.376138729,8.34992,1.45456,8.475665685,0.04992,0.01456,0.052,8.3,1.44,8.423989554
17/01/2020 04:00,8.28184,1.40512,8.400192617,0.05184,0.01512,0.054,8.23,1.39,8.346556176,8.32184,1.41512,8.441302364,0.05184,0.01512,0.054,8.27,1.4,8.38766356
17/01/2020 04:30,8.40088,1.44484,8.52422122,0.05088,0.01484,0.053,8.35,1.43,8.4715642,8.44088,1.47484,8.568757681,0.05088,0.01484,0.053,8.39,1.46,8.516084781
17/01/2020 05:00,8.46936,1.44148,8.591153787,0.03936,0.01148,0.041,8.43,1.43,8.55042689,8.51936,1.53148,8.655918542,0.03936,0.01148,0.041,8.48,1.52,8.615149447
17/01/2020 05:30,8.58432,1.52876,8.719383981,0.06432,0.01876,0.067,8.52,1.51,8.652774122,8.62432,1.55876,8.764053183,0.06432,0.01876,0.067,8.56,1.54,8.697424906
17/01/2020 06:00,8.66992,1.40456,8.782955175,0.04992,0.01456,0.052,8.62,1.39,8.731351556,8.70992,1.43456,8.827268479,0.04992,0.01456,0.052,8.66,1.42,8.775648124
17/01/2020 06:30,9.3132,1.7326,9.472993033,0.0432,0.0126,0.045,9.27,1.72,9.428218283,9.3632,1.7726,9.529513366,0.0432,0.0126,0.045,9.32,1.76,9.484724561
17/01/2020 07:00,9.84088,1.99484,10.04103111,0.05088,0.01484,0.053,9.79,1.98,9.988218059,9.88088,2.03484,10.08822895,0.05088,0.01484,0.053,9.83,2.02,10.03540233
17/01/2020 07:30,10.23008,2.08044,10.43948118,0.07008,0.02044,0.073,10.16,2.06,10.36673526,10.29008,2.27044,10.53758246,0.07008,0.02044,0.073,10.22,2.25,10.46474558
17/01/2020 08:00,10.68584,2.30212,10.93100787,0.07584,0.02212,0.079,10.61,2.28,10.85221176,10.73584,2.36212,10.99262805,0.07584,0.02212,0.079,10.66,2.34,10.91380777
17/01/2020 08:30,10.9208,2.4794,11.19871854,0.1008,0.0294,0.105,10.82,2.45,11.09391275,10.9708,2.5394,11.26086165,0.1008,0.0294,0.105,10.87,2.51,11.15602976
17/01/2020 09:00,10.95512,2.49816,11.23634538,0.16512,0.04816,0.172,10.79,2.45,11.06465544,11.00512,2.55816,11.29853304,0.16512,0.04816,0.172,10.84,2.51,11.12680098
17/01/2020 09:30,11.07296,2.54628,11.3619534,0.19296,0.05628,0.201,10.88,2.49,11.16129473,11.12296,2.60628,11.42422578,0.19296,0.05628,0.201,10.93,2.55,11.22351995
17/01/2020 10:00,11.15184,2.49012,11.42647071,0.17184,0.05012,0.179,10.98,2.44,11.24784424,11.20184,2.55012,11.48844338,0.17184,0.05012,0.179,11.03,2.5,11.30977011
17/01/2020 10:30,11.10672,2.55696,11.39724851,0.12672,0.03696,0.132,10.98,2.52,11.26546936,11.15672,2.61696,11.45953231,0.12672,0.03696,0.132,11.03,2.58,11.32772263
17/01/2020 11:00,11.13488,2.53684,11.42020621,0.19488,0.05684,0.203,10.94,2.48,11.2175755,11.19488,2.59684,11.49212409,0.19488,0.05684,0.203,11,2.54,11.2894464
17/01/2020 11:30,11.25296,2.62128,11.55422942,0.31296,0.09128,0.326,10.94,2.53,11.22873546,11.31296,2.68128,11.62636342,0.31296,0.09128,0.326,11,2.59,11.30080086
17/01/2020 12:00,11.21144,2.60792,11.51076164,0.54144,0.15792,0.564,10.67,2.45,10.94766642,11.26144,2.66792,11.57315117,0.54144,0.15792,0.564,10.72,2.51,11.00992734
17/01/2020 12:30,10.8604,2.4122,11.12506166,0.3504,0.1022,0.365,10.51,2.31,10.76086428,10.9204,2.4722,11.19673653,0.3504,0.1022,0.365,10.57,2.37,10.83244201
17/01/2020 13:00,10.81488,2.38684,11.07513587,0.43488,0.12684,0.453,10.38,2.26,10.6231822,10.86488,2.43684,11.1348016,0.43488,0.12684,0.453,10.43,2.31,10.68274309
17/01/2020 13:30,10.79184,2.38512,11.0522671,0.29184,0.08512,0.304,10.5,2.3,10.74895344,10.84184,2.44512,11.11413993,0.29184,0.08512,0.304,10.55,2.36,10.81074003
17/01/2020 14:00,10.67312,2.42216,10.94451231,0.21312,0.06216,0.222,10.46,2.36,10.7229287,10.72312,2.48216,11.00665348,0.21312,0.06216,0.222,10.51,2.42,10.78501275
17/01/2020 14:30,10.53304,2.36672,10.79566094,0.26304,0.07672,0.274,10.27,2.29,10.5222146,10.57304,2.42672,10.84795579,0.26304,0.07672,0.274,10.31,2.35,10.57443143
17/01/2020 15:00,10.5676,2.2218,10.79863718,0.1776,0.0518,0.185,10.39,2.17,10.61418862,10.6376,2.4318,10.91202021,0.1776,0.0518,0.185,10.46,2.38,10.72734823
17/01/2020 15:30,10.53344,2.22892,10.76668206,0.37344,0.10892,0.389,10.16,2.12,10.3788246,10.58344,2.27892,10.82601859,0.37344,0.10892,0.389,10.21,2.17,10.43805537
17/01/2020 16:00,10.31144,2.11792,10.52669844,0.30144,0.08792,0.314,10.01,2.03,10.21376522,10.35144,2.15792,10.57397413,0.30144,0.08792,0.314,10.05,2.07,10.26096487
17/01/2020 16:30,10.06296,1.97128,10.25422395,0.07296,0.02128,0.076,9.99,1.95,10.17853624,10.10296,2.02128,10.30317299,0.07296,0.02128,0.076,10.03,2,10.22745814
17/01/2020 17:00,10.11912,1.84016,10.28507552,0.06912,0.02016,0.072,10.05,1.82,10.2134666,10.16912,1.88016,10.34147007,0.06912,0.02016,0.072,10.1,1.86,10.26983934
17/01/2020 17:30,10.20176,1.84968,10.36808677,0.10176,0.02968,0.106,10.1,1.82,10.26267022,10.25176,1.88968,10.42446515,0.10176,0.02968,0.106,10.15,1.86,10.31901643
17/01/2020 18:00,10.00432,1.87876,10.17920222,0.06432,0.01876,0.067,9.94,1.86,10.11252689,10.04432,1.92876,10.22782867,0.06432,0.01876,0.067,9.98,1.91,10.16112691
17/01/2020 18:30,9.8328,1.7354,9.984766848,0.0528,0.0154,0.055,9.78,1.72,9.930095669,9.8928,1.8554,10.06528693,0.0528,0.0154,0.055,9.84,1.84,10.01055443
17/01/2020 19:00,9.72944,1.70192,9.877172389,0.10944,0.03192,0.114,9.62,1.67,9.763877304,9.76944,1.74192,9.923519698,0.10944,0.03192,0.114,9.66,1.71,9.810183485
17/01/2020 19:30,9.75048,1.76264,9.908519567,0.18048,0.05264,0.188,9.57,1.71,9.721573947,9.79048,1.80264,9.955049452,0.18048,0.05264,0.188,9.61,1.75,9.768039721
17/01/2020 20:00,9.69376,1.82068,9.863258011,0.17376,0.05068,0.181,9.52,1.77,9.68314515,9.74376,1.87068,9.921708653,0.17376,0.05068,0.181,9.57,1.82,9.741524521
17/01/2020 20:30,9.5072,1.8046,9.676953705,0.1872,0.0546,0.195,9.32,1.75,9.482874037,9.5672,1.9446,9.762826691,0.1872,0.0546,0.195,9.38,1.89,9.568516081
17/01/2020 21:00,9.32312,1.70716,9.478130712,0.09312,0.02716,0.097,9.23,1.68,9.381646977,9.37312,1.81716,9.547641018,0.09312,0.02716,0.097,9.28,1.79,9.451058142
17/01/2020 21:30,9.27168,1.72424,9.430644389,0.15168,0.04424,0.158,9.12,1.68,9.273445961,9.31168,1.78424,9.481080993,0.15168,0.04424,0.158,9.16,1.74,9.32379751
17/01/2020 22:00,9.06904,1.75472,9.237235994,0.11904,0.03472,0.124,8.95,1.72,9.113775288,9.10904,1.79472,9.284160145,0.11904,0.03472,0.124,8.99,1.76,9.160660457
17/01/2020 22:30,8.41416,0.85288,8.457274549,0.04416,0.01288,0.046,8.37,0.84,8.412044936,8.46416,1.47288,8.591354957,0.04416,0.01288,0.046,8.42,1.46,8.545642164
17/01/2020 23:00,8.21288,1.42084,8.334877576,0.00288,0.00084,0.003,8.21,1.42,8.331896543,8.25288,1.46084,8.381174249,0.00288,0.00084,0.003,8.25,1.46,8.378191929
17/01/2020 23:30,8.21192,1.47056,8.342552175,0.00192,0.00056,0.002,8.21,1.47,8.34056353,8.25192,1.51056,8.389038991,0.00192,0.00056,0.002,8.25,1.51,8.387049541
18/01/2020 00:00,8.19,1.54,8.333528664,0,0,0,8.19,1.54,8.333528664,8.23,1.58,8.380292358,0,0,0,8.23,1.58,8.380292358
18/01/2020 00:30,8.2812,1.2166,8.370088948,0.0912,0.0266,0.095,8.19,1.19,8.27600145,8.4112,2.0366,8.654248956,0.0912,0.0266,0.095,8.32,2.01,8.559351611
18/01/2020 01:00,8.03184,0.52512,8.048987812,0.05184,0.01512,0.054,7.98,0.51,7.996280385,8.31184,2.47512,8.672537299,0.05184,0.01512,0.054,8.26,2.46,8.618538159
18/01/2020 01:30,7.83264,0.41952,7.843866802,0.03264,0.00952,0.034,7.8,0.41,7.810768208,8.11264,2.35952,8.448802424,0.03264,0.00952,0.034,8.08,2.35,8.414802434
18/01/2020 02:00,7.62608,0.33344,7.633366125,0.04608,0.01344,0.048,7.58,0.32,7.586751611,7.89608,2.27344,8.21684908,0.04608,0.01344,0.048,7.85,2.26,8.168849368
18/01/2020 02:30,7.67936,0.47148,7.693819819,0.03936,0.01148,0.041,7.64,0.46,7.65383564,7.94936,2.42148,8.309987353,0.03936,0.01148,0.041,7.91,2.41,8.268990265
18/01/2020 03:00,7.73344,0.46392,7.747342512,0.01344,0.00392,0.014,7.72,0.46,7.73369252,8.00344,2.41392,8.359549127,0.01344,0.00392,0.014,7.99,2.41,8.345549712
18/01/2020 03:30,7.62304,0.40672,7.633882367,0.02304,0.00672,0.024,7.6,0.4,7.610519036,7.89304,2.35672,8.237366667,0.02304,0.00672,0.024,7.87,2.35,8.213367154
18/01/2020 04:00,7.55096,0.37028,7.560033346,0.00096,0.00028,0.001,7.55,0.37,7.559060788,7.82096,2.33028,8.160736499,0.00096,0.00028,0.001,7.82,2.33,8.159736515
18/01/2020 04:30,7.45728,0.32504,7.464360388,0.01728,0.00504,0.018,7.44,0.32,7.446878541,7.72728,2.27504,8.055225832,0.01728,0.00504,0.018,7.71,2.27,8.03722589
18/01/2020 05:00,7.38208,0.32644,7.389294161,0.02208,0.00644,0.023,7.36,0.32,7.366953237,7.64208,2.27644,7.973930386,0.02208,0.00644,0.023,7.62,2.27,7.950930763
18/01/2020 05:30,7.17152,0.52336,7.190591408,0.01152,0.00336,0.012,7.16,0.52,7.178857848,7.40152,1.95336,7.65494047,0.01152,0.00336,0.012,7.39,1.95,7.642944459
18/01/2020 06:00,7.22016,1.01588,7.291277158,0.02016,0.00588,0.021,7.2,1.01,7.270495169,7.26016,1.03588,7.333687381,0.02016,0.00588,0.021,7.24,1.03,7.312899562
18/01/2020 06:30,7.50192,1.05056,7.575122441,0.00192,0.00056,0.002,7.5,1.05,7.573143337,7.53192,1.08056,7.609035997,0.00192,0.00056,0.002,7.53,1.08,7.607055935
18/01/2020 07:00,7.7,1.02,7.767264641,0,0,0,7.7,1.02,7.767264641,7.78,1.21,7.873531609,0,0,0,7.78,1.21,7.873531609
18/01/2020 07:30,7.92,1.15,8.003055666,0,0,0,7.92,1.15,8.003055666,7.99,1.34,8.101586264,0,0,0,7.99,1.34,8.101586264
18/01/2020 08:00,8.12152,1.23336,8.21463718,0.01152,0.00336,0.012,8.11,1.23,8.202743444,8.16152,1.26336,8.258721887,0.01152,0.00336,0.012,8.15,1.26,8.246823631
18/01/2020 08:30,8.19992,1.20456,8.287922104,0.04992,0.01456,0.052,8.15,1.19,8.236419125,8.23992,1.23456,8.331891742,0.04992,0.01456,0.052,8.19,1.22,8.280368349
18/01/2020 09:00,8.48464,1.28552,8.581472927,0.22464,0.06552,0.234,8.26,1.22,8.349610769,8.52464,1.30552,8.624028618,0.22464,0.06552,0.234,8.3,1.24,8.392115347
18/01/2020 09:30,8.59552,1.34036,8.699398198,0.51552,0.15036,0.537,8.08,1.19,8.167159849,8.63552,1.36036,8.74201264,0.51552,0.15036,0.537,8.12,1.21,8.209658945
18/01/2020 10:00,8.57376,1.38568,8.685014082,0.77376,0.22568,0.806,7.8,1.16,7.885784679,8.61376,1.40568,8.727702882,0.77376,0.22568,0.806,7.84,1.18,7.928303728
18/01/2020 10:30,8.7752,1.5486,8.910796653,1.1952,0.3486,1.245,7.58,1.2,7.674398999,8.8152,1.5686,8.953672822,1.1952,0.3486,1.245,7.62,1.22,7.717046067
18/01/2020 11:00,8.94136,1.71748,9.104815001,1.67136,0.48748,1.741,7.27,1.23,7.373316757,8.97136,1.74748,9.139966444,1.67136,0.48748,1.741,7.3,1.26,7.407941684
18/01/2020 11:30,8.8688,1.8134,9.05229435,2.0688,0.6034,2.155,6.8,1.21,6.906815475,8.8988,1.8334,9.08570289,2.0688,0.6034,2.155,6.83,1.23,6.939870316
18/01/2020 12:00,8.60136,1.74248,8.776082862,2.27136,0.66248,2.366,6.33,1.08,6.421471794,8.63136,1.77248,8.811473248,2.27136,0.66248,2.366,6.36,1.11,6.456136616
18/01/2020 12:30,8.60304,1.78172,8.785603189,2.30304,0.67172,2.399,6.3,1.11,6.397038377,8.63304,1.80172,8.819046128,2.30304,0.67172,2.399,6.33,1.13,6.430069984
18/01/2020 13:00,8.51952,1.75736,8.698881261,2.21952,0.64736,2.312,6.3,1.11,6.397038377,8.54952,1.77736,8.732313599,2.21952,0.64736,2.312,6.33,1.13,6.430069984
18/01/2020 13:30,8.4288,1.7134,8.601186488,2.0688,0.6034,2.155,6.36,1.11,6.456136616,8.4588,1.7334,8.634580071,2.0688,0.6034,2.155,6.39,1.13,6.489144782
18/01/2020 14:00,8.22232,1.54776,8.366726194,1.67232,0.48776,1.742,6.55,1.06,6.635216651,8.26232,1.56776,8.409744538,1.67232,0.48776,1.742,6.59,1.08,6.67791135
18/01/2020 14:30,7.76784,1.28312,7.873102006,0.86784,0.25312,0.904,6.9,1.03,6.976453254,7.79784,1.30312,7.905974349,0.86784,0.25312,0.904,6.93,1.05,7.009094093
18/01/2020 15:00,7.62272,1.13996,7.707487853,0.58272,0.16996,0.607,7.04,0.97,7.106511099,7.85272,1.98996,8.100935267,0.58272,0.16996,0.607,7.27,1.82,7.494351206
18/01/2020 15:30,7.31264,-0.16048,7.3144007,0.27264,0.07952,0.284,7.04,-0.24,7.044089721,7.57264,1.91952,7.812133742,0.27264,0.07952,0.284,7.3,1.84,7.528319866
18/01/2020 16:00,7.1808,-0.2106,7.183887597,0.1008,0.0294,0.105,7.08,-0.24,7.084066629,7.4408,1.8494,7.667188859,0.1008,0.0294,0.105,7.34,1.82,7.56227479
18/01/2020 16:30,7.1992,0.6656,7.229903457,0.0192,0.0056,0.02,7.18,0.66,7.210270453,7.4392,1.6856,7.627774512,0.0192,0.0056,0.02,7.42,1.68,7.607811775
18/01/2020 17:00,7.69,0.9,7.742486681,0,0,0,7.69,0.9,7.742486681,7.73,0.91,7.783379729,0,0,0,7.73,0.91,7.783379729
18/01/2020 17:30,7.81,0.9,7.86168557,0,0,0,7.81,0.9,7.86168557,7.84,0.91,7.892635808,0,0,0,7.84,0.91,7.892635808
18/01/2020 18:00,7.81096,0.93028,7.866162788,0.00096,0.00028,0.001,7.81,0.93,7.865176413,7.84096,0.94028,7.897137469,0.00096,0.00028,0.001,7.84,0.94,7.896150961
18/01/2020 18:30,7.64248,0.86364,7.691123104,0.01248,0.00364,0.013,7.63,0.86,7.678313617,7.68248,0.88364,7.733131229,0.01248,0.00364,0.013,7.67,0.88,7.720317351
18/01/2020 19:00,7.5944,0.9242,7.65042855,0.0144,0.0042,0.015,7.58,0.92,7.635627021,7.6344,0.9442,7.692566347,0.0144,0.0042,0.015,7.62,0.94,7.67776009
18/01/2020 19:30,7.51936,0.93148,7.576835078,0.03936,0.01148,0.041,7.48,0.92,7.536365172,7.56936,1.04148,7.640673491,0.03936,0.01148,0.041,7.53,1.03,7.60011842
18/01/2020 20:00,7.36384,0.79112,7.40621431,0.00384,0.00112,0.004,7.36,0.79,7.402276677,7.40384,0.85112,7.452600352,0.00384,0.00112,0.004,7.4,0.85,7.448657597
18/01/2020 20:30,7.27304,0.85672,7.323324382,0.02304,0.00672,0.024,7.25,0.85,7.299657526,7.31304,0.61672,7.338998406,0.02304,0.00672,0.024,7.29,0.61,7.315476745
18/01/2020 21:00,7.12096,0.83028,7.169200527,0.00096,0.00028,0.001,7.12,0.83,7.168214562,7.15096,0.83028,7.1989995,0.00096,0.00028,0.001,7.15,0.83,7.198013615
18/01/2020 21:30,7.05704,0.58372,7.081139922,0.04704,0.01372,0.049,7.01,0.57,7.033135858,7.19704,1.26372,7.307145339,0.04704,0.01372,0.049,7.15,1.25,7.258443359
18/01/2020 22:00,6.86664,-0.22348,6.8702757,0.05664,0.01652,0.059,6.81,-0.24,6.814227763,7.11664,1.69652,7.316060757,0.05664,0.01652,0.059,7.06,1.68,7.257134421
18/01/2020 22:30,6.81144,0.50792,6.830351206,0.06144,0.01792,0.064,6.75,0.49,6.767761816,6.94144,1.17792,7.040673604,0.06144,0.01792,0.064,6.88,1.16,6.977105417
18/01/2020 23:00,6.78184,0.75512,6.823749702,0.05184,0.01512,0.054,6.73,0.74,6.770561277,6.82184,0.77512,6.865734629,0.05184,0.01512,0.054,6.77,0.76,6.812525229
18/01/2020 23:30,6.72744,0.78092,6.772612864,0.03744,0.01092,0.039,6.69,0.77,6.734166615,6.76744,0.80092,6.814669251,0.03744,0.01092,0.039,6.73,0.79,6.776208379
19/01/2020 00:00,6.52536,0.44448,6.540480533,0.01536,0.00448,0.016,6.51,0.44,6.524852489,6.74536,1.55448,6.922159316,0.01536,0.00448,0.016,6.73,1.55,6.906185633
19/01/2020 00:30,6.51,0.6,6.5375913,0,0,0,6.51,0.6,6.5375913,6.54,0.6,6.567465264,0,0,0,6.54,0.6,6.567465264
19/01/2020 01:00,6.64992,0.67456,6.684045721,0.04992,0.01456,0.052,6.6,0.66,6.63291791,6.67992,0.68456,6.714905331,0.04992,0.01456,0.052,6.63,0.67,6.663767703
19/01/2020 01:30,6.61088,0.72484,6.650498282,0.05088,0.01484,0.053,6.56,0.71,6.59831039,6.64088,0.73484,6.6814128,0.05088,0.01484,0.053,6.59,0.72,6.62921564
19/01/2020 02:00,6.54032,0.72176,6.580024559,0.04032,0.01176,0.042,6.5,0.71,6.538661943,6.58032,0.73176,6.620882419,0.04032,0.01176,0.042,6.54,0.72,6.57951366
19/01/2020 02:30,6.49704,0.67372,6.531877785,0.04704,0.01372,0.049,6.45,0.66,6.483679511,6.53704,0.68372,6.572698456,0.04704,0.01372,0.049,6.49,0.67,6.524492317
19/01/2020 03:00,6.57824,0.66532,6.611799468,0.01824,0.00532,0.019,6.56,0.66,6.593117624,6.60824,0.67532,6.642657074,0.01824,0.00532,0.019,6.59,0.67,6.623971618
19/01/2020 03:30,6.59,0.66,6.622967613,0,0,0,6.59,0.66,6.622967613,6.62,0.67,6.653818453,0,0,0,6.62,0.67,6.653818453
19/01/2020 04:00,6.59,0.68,6.624990566,0,0,0,6.59,0.68,6.624990566,6.62,0.69,6.655862078,0,0,0,6.62,0.69,6.655862078
19/01/2020 04:30,6.59,0.71,6.628136993,0,0,0,6.59,0.71,6.628136993,6.62,0.73,6.660127626,0,0,0,6.62,0.73,6.660127626
19/01/2020 05:00,6.59,0.69,6.626024449,0,0,0,6.59,0.69,6.626024449,6.62,0.7,6.656906188,0,0,0,6.62,0.7,6.656906188
19/01/2020 05:30,6.59,0.6,6.61725774,0,0,0,6.59,0.6,6.61725774,6.62,0.61,6.648044825,0,0,0,6.62,0.61,6.648044825
19/01/2020 06:00,6.54,0.55,6.563086164,0,0,0,6.54,0.55,6.563086164,6.57,0.55,6.592981116,0,0,0,6.57,0.55,6.592981116
19/01/2020 06:30,6.67,0.55,6.692637746,0,0,0,6.67,0.55,6.692637746,6.71,0.57,6.734166615,0,0,0,6.71,0.57,6.734166615
19/01/2020 07:00,7.01,0.7,7.044863377,0,0,0,7.01,0.7,7.044863377,7.04,0.71,7.075711978,0,0,0,7.04,0.71,7.075711978
19/01/2020 07:30,7.16,0.7,7.194136501,0,0,0,7.16,0.7,7.194136501,7.2,0.71,7.234922253,0,0,0,7.2,0.71,7.234922253
19/01/2020 08:00,7.37,0.8,7.413292116,0,0,0,7.37,0.8,7.413292116,7.4,0.81,7.444199084,0,0,0,7.4,0.81,7.444199084
19/01/2020 08:30,7.4084,0.8512,7.457139666,0.0384,0.0112,0.04,7.37,0.84,7.417715282,7.4384,0.8612,7.488087873,0.0384,0.0112,0.04,7.4,0.85,7.448657597
19/01/2020 09:00,7.5884,0.9212,7.644110413,0.2784,0.0812,0.29,7.31,0.84,7.358104375,7.6284,0.9312,7.685025699,0.2784,0.0812,0.29,7.35,0.85,7.398986417
19/01/2020 09:30,7.80544,0.97492,7.86608941,0.56544,0.16492,0.589,7.24,0.81,7.285169868,7.91544,1.29492,8.020661332,0.56544,0.16492,0.589,7.35,1.13,7.436356635
19/01/2020 10:00,7.8652,0.2436,7.86897147,0.8352,0.2436,0.87,7.03,0,7.03,8.1152,2.0136,8.361283155,0.8352,0.2436,0.87,7.28,1.77,7.492082488
19/01/2020 10:30,8.24208,0.63144,8.266232467,1.34208,0.39144,1.398,6.9,0.24,6.904172651,8.49208,2.26144,8.788033546,1.34208,0.39144,1.398,7.15,1.87,7.390493894
19/01/2020 11:00,8.428,0.779,8.463924917,1.848,0.539,1.925,6.58,0.24,6.584375445,8.668,2.429,9.00190341,1.848,0.539,1.925,6.82,1.89,7.077040342
19/01/2020 11:30,8.60328,0.86804,8.646960171,2.15328,0.62804,2.243,6.45,0.24,6.454463572,8.84328,2.55804,9.205822603,2.15328,0.62804,2.243,6.69,1.93,6.962829884
19/01/2020 12:00,8.856,1.633,9.005299828,2.376,0.693,2.475,6.48,0.94,6.547824066,8.996,2.333,9.293594837,2.376,0.693,2.475,6.62,1.64,6.820117301
19/01/2020 12:30,8.75832,1.75576,8.932573112,2.24832,0.65576,2.342,6.51,1.1,6.602279909,8.78832,1.77576,8.965929511,2.24832,0.65576,2.342,6.54,1.12,6.635209115
19/01/2020 13:00,8.65328,1.70304,8.819274347,2.27328,0.66304,2.368,6.38,1.04,6.464209155,8.68328,1.72304,8.852582584,2.27328,0.66304,2.368,6.41,1.06,6.497053178
19/01/2020 13:30,8.41048,1.59264,8.559946028,2.10048,0.61264,2.188,6.31,0.98,6.38564797,8.62048,2.48264,8.970851509,2.10048,0.61264,2.188,6.52,1.87,6.782868125
19/01/2020 14:00,8.09312,0.48216,8.107469988,1.65312,0.48216,1.722,6.44,0,6.44,8.32312,2.32216,8.640992628,1.65312,0.48216,1.722,6.67,1.84,6.91914012
19/01/2020 14:30,7.8348,0.0764,7.835172493,1.0848,0.3164,1.13,6.75,-0.24,6.754265319,8.0848,2.0764,8.347180841,1.0848,0.3164,1.13,7,1.76,7.217866721
19/01/2020 15:00,7.6816,-0.0062,7.681602502,0.8016,0.2338,0.835,6.88,-0.24,6.884184774,7.9416,1.9738,8.183208234,0.8016,0.2338,0.835,7.14,1.74,7.34895911
19/01/2020 15:30,7.6216,-0.0762,7.62198091,0.5616,0.1638,0.585,7.06,-0.24,7.064078142,7.8816,1.8538,8.096677899,0.5616,0.1638,0.585,7.32,1.69,7.512556156
19/01/2020 16:00,7.48264,0.63952,7.509919254,0.27264,0.07952,0.284,7.21,0.56,7.231714873,7.67264,1.47952,7.813986435,0.27264,0.07952,0.284,7.4,1.4,7.531268154
19/01/2020 16:30,7.51552,0.78036,7.555925,0.03552,0.01036,0.037,7.48,0.77,7.519527911,7.54552,0.79036,7.586800446,0.03552,0.01036,0.037,7.51,0.78,7.550397341
19/01/2020 17:00,7.90768,0.87224,7.955639861,0.00768,0.00224,0.008,7.9,0.87,7.947760691,7.94768,0.88224,7.996497033,0.00768,0.00224,0.008,7.94,0.88,7.988616902
19/01/2020 17:30,7.8436,0.7298,7.877478594,0.0336,0.0098,0.035,7.81,0.72,7.843118002,7.8836,0.7398,7.918235473,0.0336,0.0098,0.035,7.85,0.73,7.883869608
19/01/2020 18:00,7.85,0.78,7.888656413,0,0,0,7.85,0.78,7.888656413,7.89,0.79,7.929451431,0,0,0,7.89,0.79,7.929451431
19/01/2020 18:30,7.73,0.73,7.764393086,0,0,0,7.73,0.73,7.764393086,7.77,0.74,7.805158551,0,0,0,7.77,0.74,7.805158551
19/01/2020 19:00,7.7,0.81,7.742486681,0,0,0,7.7,0.81,7.742486681,7.73,0.83,7.774432455,0,0,0,7.73,0.83,7.774432455
19/01/2020 19:30,7.6,0.75,7.636916917,0,0,0,7.6,0.75,7.636916917,7.64,0.76,7.677707991,0,0,0,7.64,0.76,7.677707991
19/01/2020 20:00,7.66,0.81,7.702707316,0,0,0,7.66,0.81,7.702707316,7.7,0.82,7.743539242,0,0,0,7.7,0.82,7.743539242
19/01/2020 20:30,7.63,0.78,7.669765316,0,0,0,7.63,0.78,7.669765316,7.67,0.8,7.711608133,0,0,0,7.67,0.8,7.711608133
19/01/2020 21:00,7.48,0.51,7.497366204,0,0,0,7.48,0.51,7.497366204,7.7,1.5,7.844743463,0,0,0,7.7,1.5,7.844743463
19/01/2020 21:30,7.43288,0.41084,7.444225588,0.00288,0.00084,0.003,7.43,0.41,7.441303649,7.52288,0.90084,7.576624327,0.00288,0.00084,0.003,7.52,0.9,7.573664899
19/01/2020 22:00,7.36992,0.61456,7.395498955,0.04992,0.01456,0.052,7.32,0.6,7.344548999,7.40992,0.61456,7.43536135,0.04992,0.01456,0.052,7.36,0.6,7.384416023
19/01/2020 22:30,7.39776,0.77268,7.438002917,0.07776,0.02268,0.081,7.32,0.75,7.35832182,7.43776,0.78268,7.478827569,0.07776,0.02268,0.081,7.36,0.76,7.399135085
19/01/2020 23:00,7.26496,0.49728,7.281959297,0.02496,0.00728,0.026,7.24,0.49,7.256562547,7.31496,0.80728,7.359370951,0.02496,0.00728,0.026,7.29,0.8,7.333764381
19/01/2020 23:30,7.28864,0.83252,7.336031802,0.00864,0.00252,0.009,7.28,0.83,7.327161797,7.32864,0.85252,7.378058999,0.00864,0.00252,0.009,7.32,0.85,7.369185844
20/01/2020 00:00,7.15,0.83,7.198013615,0,0,0,7.15,0.83,7.198013615,7.18,0.85,7.230138311,0,0,0,7.18,0.85,7.230138311
20/01/2020 00:30,7.19,0.83,7.237748269,0,0,0,7.19,0.83,7.237748269,7.23,0.85,7.279793953,0,0,0,7.23,0.85,7.279793953
20/01/2020 01:00,7.19,0.83,7.237748269,0,0,0,7.19,0.83,7.237748269,7.23,0.85,7.279793953,0,0,0,7.23,0.85,7.279793953
20/01/2020 01:30,7.19,0.79,7.233270353,0,0,0,7.19,0.79,7.233270353,7.23,0.81,7.275231955,0,0,0,7.23,0.81,7.275231955
20/01/2020 02:00,7.08,0.79,7.123938517,0,0,0,7.08,0.79,7.123938517,7.12,0.81,7.165926318,0,0,0,7.12,0.81,7.165926318
20/01/2020 02:30,7.08,0.79,7.123938517,0,0,0,7.08,0.79,7.123938517,7.12,0.81,7.165926318,0,0,0,7.12,0.81,7.165926318
20/01/2020 03:00,7.22,0.94,7.280934006,0,0,0,7.22,0.94,7.280934006,7.26,0.96,7.323196024,0,0,0,7.26,0.96,7.323196024
20/01/2020 03:30,7.32,0.99,7.386643351,0,0,0,7.32,0.99,7.386643351,7.36,1.01,7.428977049,0,0,0,7.36,1.01,7.428977049
20/01/2020 04:00,7.34,1.05,7.414721842,0,0,0,7.34,1.05,7.414721842,7.38,1.07,7.45716434,0,0,0,7.38,1.07,7.45716434
20/01/2020 04:30,7.42,1.1,7.501093254,0,0,0,7.42,1.1,7.501093254,7.45,1.12,7.533717542,0,0,0,7.45,1.12,7.533717542
20/01/2020 05:00,7.53,1.1,7.609921156,0,0,0,7.53,1.1,7.609921156,7.56,1.12,7.642512676,0,0,0,7.56,1.12,7.642512676
20/01/2020 05:30,7.7,1.1,7.778174593,0,0,0,7.7,1.1,7.778174593,7.74,1.15,7.824966454,0,0,0,7.74,1.15,7.824966454
20/01/2020 06:00,8.18,1.15,8.260441877,0,0,0,8.18,1.15,8.260441877,8.22,1.17,8.302848909,0,0,0,8.22,1.17,8.302848909
20/01/2020 06:30,8.81,1.28,8.902499649,0,0,0,8.81,1.28,8.902499649,8.9,1.55,9.033963693,0,0,0,8.9,1.55,9.033963693
20/01/2020 07:00,9.48,1.66,9.62424023,0,0,0,9.48,1.66,9.62424023,9.53,1.7,9.68043904,0,0,0,9.53,1.7,9.68043904
20/01/2020 07:30,10.1,1.91,10.2790126,0,0,0,10.1,1.91,10.2790126,10.17,2.03,10.37062197,0,0,0,10.17,2.03,10.37062197
20/01/2020 08:00,10.44,1.95,10.62055083,0,0,0,10.44,1.95,10.62055083,10.49,1.99,10.67708762,0,0,0,10.49,1.99,10.67708762
20/01/2020 08:30,10.87264,2.19952,11.09288911,0.03264,0.00952,0.034,10.84,2.19,11.0590099,10.93264,2.31952,11.1759917,0.03264,0.00952,0.034,10.9,2.31,11.14208688
20/01/2020 09:00,11.02896,2.30428,11.26710544,0.28896,0.08428,0.301,10.74,2.22,10.96704153,11.07896,2.35428,11.32634049,0.28896,0.08428,0.301,10.79,2.27,11.02619608
20/01/2020 09:30,11.16824,2.45032,11.43388179,0.61824,0.18032,0.644,10.55,2.27,10.79145032,11.21824,2.50032,11.49349854,0.61824,0.18032,0.644,10.6,2.32,10.85091701
20/01/2020 10:00,11.29376,2.45068,11.55659324,0.89376,0.26068,0.931,10.4,2.19,10.62808073,11.34376,2.50068,11.61612205,0.89376,0.26068,0.931,10.45,2.24,10.68738041
20/01/2020 10:30,11.61888,2.64384,11.91588278,1.17888,0.34384,1.228,10.44,2.3,10.69035079,11.66888,2.69384,11.97578951,1.17888,0.34384,1.228,10.49,2.35,10.75000465
20/01/2020 11:00,11.67816,2.89988,12.03281866,1.50816,0.43988,1.571,10.17,2.46,10.46329298,11.72816,2.96988,12.09834386,1.50816,0.43988,1.571,10.22,2.53,10.52849942
20/01/2020 11:30,11.76528,3.00404,12.14273733,1.86528,0.54404,1.943,9.9,2.46,10.20105877,11.81528,3.07404,12.2086266,1.86528,0.54404,1.943,9.95,2.53,10.2666158
20/01/2020 12:00,11.89232,3.15776,12.30441885,2.15232,0.62776,2.242,9.74,2.53,10.06322513,11.94232,3.21776,12.36822487,2.15232,0.62776,2.242,9.79,2.59,10.12680601
20/01/2020 12:30,11.94144,3.07792,12.33173065,2.22144,0.64792,2.314,9.72,2.43,10.01914667,11.99144,3.13792,12.39520775,2.22144,0.64792,2.314,9.77,2.49,10.08231124
20/01/2020 13:00,11.67952,3.05736,12.0730542,2.21952,0.64736,2.312,9.46,2.41,9.762156524,11.72952,3.11736,12.13670354,2.21952,0.64736,2.312,9.51,2.47,9.825527976
20/01/2020 13:30,11.48056,3.00308,11.86683392,2.17056,0.63308,2.261,9.31,2.37,9.606924586,11.53056,3.07308,11.933048,2.17056,0.63308,2.261,9.36,2.44,9.672807245
20/01/2020 14:00,11.45768,2.90224,11.81953586,1.68768,0.49224,1.758,9.77,2.41,10.06285248,11.49768,2.96224,11.87314243,1.68768,0.49224,1.758,9.81,2.47,10.11617517
20/01/2020 14:30,11.19528,2.60404,11.4941428,1.14528,0.33404,1.193,10.05,2.27,10.30317427,11.23528,2.65404,11.54449847,1.14528,0.33404,1.193,10.09,2.32,10.3532845
20/01/2020 15:00,10.65984,2.37912,10.92210606,0.81984,0.23912,0.854,9.84,2.14,10.0700149,10.70984,2.42912,10.98186217,0.81984,0.23912,0.854,9.89,2.19,10.12957057
20/01/2020 15:30,10.76656,2.31108,11.01180753,0.58656,0.17108,0.611,10.18,2.14,10.4024997,10.81656,2.36108,11.07125417,0.58656,0.17108,0.611,10.23,2.19,10.46178761
20/01/2020 16:00,10.91568,2.24624,11.14440057,0.29568,0.08624,0.308,10.62,2.16,10.83743512,10.96568,2.29624,11.2035198,0.29568,0.08624,0.308,10.67,2.21,10.89646732
20/01/2020 16:30,10.698,1.464,10.79770809,0.048,0.014,0.05,10.65,1.45,10.74825567,10.938,2.724,11.27209031,0.048,0.014,0.05,10.89,2.71,11.22212992
20/01/2020 17:00,10.33016,0.91588,10.37068184,0.02016,0.00588,0.021,10.31,0.91,10.35008213,10.68016,2.94588,11.07899032,0.02016,0.00588,0.021,10.66,2.94,11.05799258
20/01/2020 17:30,10.49824,1.76532,10.64562811,0.01824,0.00532,0.019,10.48,1.76,10.62675868,10.55824,1.83532,10.71656808,0.01824,0.00532,0.019,10.54,1.83,10.69768667
20/01/2020 18:00,10.44536,1.76448,10.59334391,0.01536,0.00448,0.016,10.43,1.76,10.57745243,10.49536,1.81448,10.65105249,0.01536,0.00448,0.016,10.48,1.81,10.63515397
20/01/2020 18:30,10.09016,1.74588,10.24008915,0.02016,0.00588,0.021,10.07,1.74,10.21922208,10.13016,1.78588,10.28637492,0.02016,0.00588,0.021,10.11,1.78,10.26550047
20/01/2020 19:00,9.9792,1.7456,10.13072317,0.0192,0.0056,0.02,9.96,1.74,10.11084566,10.0292,1.7856,10.18691415,0.0192,0.0056,0.02,10.01,1.78,10.16703005
20/01/2020 19:30,9.8348,1.6514,9.97248279,0.0048,0.0014,0.005,9.83,1.65,9.967517244,9.8748,1.6914,10.01860814,0.0048,0.0014,0.005,9.87,1.69,10.0136407
20/01/2020 20:00,9.71,1.65,9.84919286,0,0,0,9.71,1.65,9.84919286,9.76,1.69,9.905235989,0,0,0,9.76,1.69,9.905235989
20/01/2020 20:30,9.48,1.63,9.619111186,0,0,0,9.48,1.63,9.619111186,9.53,1.67,9.67521576,0,0,0,9.53,1.67,9.67521576
20/01/2020 21:00,9.34,1.66,9.486369168,0,0,0,9.34,1.66,9.486369168,9.39,1.7,9.542646383,0,0,0,9.39,1.7,9.542646383
20/01/2020 21:30,9.20032,1.63176,9.343903296,0.04032,0.01176,0.042,9.16,1.62,9.302150289,9.24032,1.66176,9.388554734,0.04032,0.01176,0.042,9.2,1.65,9.346790893
20/01/2020 22:00,8.85224,1.46232,8.972208914,0.04224,0.01232,0.044,8.81,1.45,8.928527314,8.90224,1.55232,9.036568729,0.04224,0.01232,0.044,8.86,1.54,8.992841598
20/01/2020 22:30,8.39152,1.19336,8.475949268,0.01152,0.00336,0.012,8.38,1.19,8.464071124,8.43152,1.22336,8.519808636,0.01152,0.00336,0.012,8.42,1.22,8.507925717
20/01/2020 23:00,8.2696,1.2328,8.360985588,0.0096,0.0028,0.01,8.26,1.23,8.351077775,8.3096,1.2628,8.405005413,0.0096,0.0028,0.01,8.3,1.26,8.395093805
20/01/2020 23:30,8.20096,1.23028,8.292727766,0.00096,0.00028,0.001,8.2,1.23,8.291736851,8.24096,1.26028,8.336769602,0.00096,0.00028,0.001,8.24,1.26,8.335778308
21/01/2020 00:00,8.16,1.19,8.246314328,0,0,0,8.16,1.19,8.246314328,8.2,1.22,8.290259345,0,0,0,8.2,1.22,8.290259345
21/01/2020 00:30,8.03,1.19,8.117696718,0,0,0,8.03,1.19,8.117696718,8.07,1.22,8.161697127,0,0,0,8.07,1.22,8.161697127
21/01/2020 01:00,7.92,1.11,7.997405829,0,0,0,7.92,1.11,7.997405829,7.96,1.13,8.039807212,0,0,0,7.96,1.13,8.039807212
21/01/2020 01:30,7.99,1.11,8.066734159,0,0,0,7.99,1.11,8.066734159,8.03,1.13,8.109118324,0,0,0,8.03,1.13,8.109118324
21/01/2020 02:00,7.88,1.11,7.957794921,0,0,0,7.88,1.11,7.957794921,7.92,1.13,8.000206247,0,0,0,7.92,1.13,8.000206247
21/01/2020 02:30,7.75,1.05,7.820805585,0,0,0,7.75,1.05,7.820805585,7.79,1.08,7.864508885,0,0,0,7.79,1.08,7.864508885
21/01/2020 03:00,7.61,1.05,7.682096068,0,0,0,7.61,1.05,7.682096068,7.83,1.7,8.012421606,0,0,0,7.83,1.7,8.012421606
21/01/2020 03:30,7.84,0.96,7.89855683,0,0,0,7.84,0.96,7.89855683,7.88,0.98,7.940705258,0,0,0,7.88,0.98,7.940705258
21/01/2020 04:00,7.94,1.05,8.009126045,0,0,0,7.94,1.05,8.009126045,7.98,1.07,8.051416025,0,0,0,7.98,1.07,8.051416025
21/01/2020 04:30,8.04,0.79,8.078718958,0,0,0,8.04,0.79,8.078718958,8.18,1.57,8.329303692,0,0,0,8.18,1.57,8.329303692
21/01/2020 05:00,7.95,0.24,7.953621817,0,0,0,7.95,0.24,7.953621817,8.23,2.03,8.476662079,0,0,0,8.23,2.03,8.476662079
21/01/2020 05:30,8.21,1.14,8.288769511,0,0,0,8.21,1.14,8.288769511,8.35,1.53,8.489016433,0,0,0,8.35,1.53,8.489016433
21/01/2020 06:00,8.63,1.18,8.710298502,0,0,0,8.63,1.18,8.710298502,8.67,1.2,8.752651027,0,0,0,8.67,1.2,8.752651027
21/01/2020 06:30,9.32,1.54,9.446374966,0,0,0,9.32,1.54,9.446374966,9.36,1.57,9.490758663,0,0,0,9.36,1.57,9.490758663
21/01/2020 07:00,9.6,1.8,9.767292358,0,0,0,9.6,1.8,9.767292358,9.65,1.84,9.823853623,0,0,0,9.65,1.84,9.823853623
21/01/2020 07:30,10.09,1.99,10.28436678,0,0,0,10.09,1.99,10.28436678,10.14,2.08,10.3511352,0,0,0,10.14,2.08,10.3511352
21/01/2020 08:00,10.71,2.15,10.92367154,0,0,0,10.71,2.15,10.92367154,10.76,2.2,10.98260443,0,0,0,10.76,2.2,10.98260443
21/01/2020 08:30,10.71744,2.14092,10.9291838,0.03744,0.01092,0.039,10.68,2.13,10.89033057,10.76744,2.18092,10.98609012,0.03744,0.01092,0.039,10.73,2.17,10.94722796
21/01/2020 09:00,10.76904,2.19972,10.99140531,0.23904,0.06972,0.249,10.53,2.13,10.74326766,10.85904,2.43972,11.1297342,0.23904,0.06972,0.249,10.62,2.37,10.88123614
21/01/2020 09:30,10.90936,2.47148,11.18581016,0.51936,0.15148,0.541,10.39,2.32,10.64586774,10.95936,2.52148,11.24568508,0.51936,0.15148,0.541,10.44,2.37,10.70562936
21/01/2020 10:00,11.35192,2.64556,11.65611751,0.84192,0.24556,0.877,10.51,2.4,10.78054266,11.40192,2.70556,11.71852527,0.84192,0.24556,0.877,10.56,2.46,10.84274873
21/01/2020 10:30,11.34976,2.68368,11.66272654,1.34976,0.39368,1.406,10,2.29,10.25885471,11.39976,2.74368,11.72528499,1.34976,0.39368,1.406,10.05,2.35,10.3210949
21/01/2020 11:00,11.26288,2.92584,11.6367094,1.80288,0.52584,1.878,9.46,2.4,9.759692618,11.30288,2.98584,11.69060891,1.80288,0.52584,1.878,9.5,2.46,9.813337862
21/01/2020 11:30,11.39136,2.93248,11.76275995,2.03136,0.59248,2.116,9.36,2.34,9.648067164,11.44136,2.99248,11.82622743,2.03136,0.59248,2.116,9.41,2.4,9.711235761
21/01/2020 12:00,11.72448,3.09464,12.12601451,2.24448,0.65464,2.338,9.48,2.44,9.788973388,11.76448,3.15464,12.18009619,2.24448,0.65464,2.338,9.52,2.5,9.842784159
21/01/2020 12:30,11.31984,2.50912,11.59458756,2.25984,0.65912,2.354,9.06,1.85,9.246950849,11.44984,3.26912,11.90739189,2.25984,0.65912,2.354,9.19,2.61,9.553439171
21/01/2020 13:00,11.17264,2.77952,11.51319313,2.19264,0.63952,2.284,8.98,2.14,9.231467922,11.21264,2.82952,11.56414628,2.19264,0.63952,2.284,9.02,2.19,9.282052575
21/01/2020 13:30,11.13976,2.81368,11.48960609,2.06976,0.60368,2.156,9.07,2.21,9.335362875,11.17976,2.87368,11.54318285,2.06976,0.60368,2.156,9.11,2.27,9.388556865
21/01/2020 14:00,10.86336,2.59348,11.16864938,1.38336,0.40348,1.441,9.48,2.19,9.729671115,10.91336,2.64348,11.22895423,1.38336,0.40348,1.441,9.53,2.24,9.78971399
21/01/2020 14:30,10.61024,2.50132,10.90109144,1.17024,0.34132,1.219,9.44,2.16,9.68396613,10.66024,2.55132,10.96129329,1.17024,0.34132,1.219,9.49,2.21,9.743931445
21/01/2020 15:00,10.52064,2.35352,10.78067356,0.80064,0.23352,0.834,9.72,2.12,9.948507426,10.57064,2.40352,10.84044918,0.80064,0.23352,0.834,9.77,2.17,10.00808673
21/01/2020 15:30,10.68648,2.31064,10.93343093,0.51648,0.15064,0.538,10.17,2.16,10.39685048,10.73648,2.36064,10.99293519,0.51648,0.15064,0.538,10.22,2.21,10.45621825
21/01/2020 16:00,10.87256,2.29908,11.11298024,0.20256,0.05908,0.211,10.67,2.24,10.90259144,10.92256,2.34908,11.17230924,0.20256,0.05908,0.211,10.72,2.29,10.96186572
21/01/2020 16:30,10.44856,2.08708,10.6549664,0.05856,0.01708,0.061,10.39,2.07,10.59419652,10.49856,2.13708,10.71386359,0.05856,0.01708,0.061,10.44,2.12,10.65307467
21/01/2020 17:00,10.63112,2.09616,10.83580173,0.02112,0.00616,0.022,10.61,2.09,10.81388922,10.68112,2.14616,10.89460083,0.02112,0.00616,0.022,10.66,2.14,10.87268136
21/01/2020 17:30,10.65672,2.09196,10.86010947,0.00672,0.00196,0.007,10.65,2.09,10.8531378,10.70672,2.14196,10.91887567,0.00672,0.00196,0.007,10.7,2.14,10.91190176
21/01/2020 18:00,10.26192,1.77056,10.41354334,0.00192,0.00056,0.002,10.26,1.77,10.41155608,10.35192,2.08056,10.55892881,0.00192,0.00056,0.002,10.35,2.08,10.55693611
21/01/2020 18:30,9.93,1.73,10.0795734,0,0,0,9.93,1.73,10.0795734,9.98,1.77,10.13574368,0,0,0,9.98,1.77,10.13574368
21/01/2020 19:00,9.87,1.77,10.02745232,0,0,0,9.87,1.77,10.02745232,9.92,1.84,10.08920215,0,0,0,9.92,1.84,10.08920215
21/01/2020 19:30,9.68,0.88,9.719917695,0,0,0,9.68,0.88,9.719917695,10,2.72,10.36331993,0,0,0,10,2.72,10.36331993
21/01/2020 20:00,9.66,1.5,9.775765955,0,0,0,9.66,1.5,9.775765955,9.76,1.93,9.948994924,0,0,0,9.76,1.93,9.948994924
21/01/2020 20:30,9.48,1.73,9.63656059,0,0,0,9.48,1.73,9.63656059,9.52,1.77,9.68314515,0,0,0,9.52,1.77,9.68314515
21/01/2020 21:00,9.32,1.62,9.459746297,0,0,0,9.32,1.62,9.459746297,9.37,1.65,9.514168382,0,0,0,9.37,1.65,9.514168382
21/01/2020 21:30,9.22,1.69,9.373606563,0,0,0,9.22,1.69,9.373606563,9.27,1.72,9.428218283,0,0,0,9.27,1.72,9.428218283
21/01/2020 22:00,9.05,1.64,9.197396371,0,0,0,9.05,1.64,9.197396371,9.09,1.68,9.243943963,0,0,0,9.09,1.68,9.243943963
21/01/2020 22:30,8.68,1.54,8.815554435,0,0,0,8.68,1.54,8.815554435,8.73,1.57,8.870050733,0,0,0,8.73,1.57,8.870050733
21/01/2020 23:00,8.51,1.54,8.64821947,0,0,0,8.51,1.54,8.64821947,8.55,1.57,8.692951167,0,0,0,8.55,1.57,8.692951167
21/01/2020 23:30,8.46,1.58,8.606276779,0,0,0,8.46,1.58,8.606276779,8.5,1.62,8.65299948,0,0,0,8.5,1.62,8.65299948
22/01/2020 00:00,8.32,1.49,8.452366533,0,0,0,8.32,1.49,8.452366533,8.36,1.52,8.497058314,0,0,0,8.36,1.52,8.497058314
22/01/2020 00:30,8.14,0.82,8.181197956,0,0,0,8.14,0.82,8.181197956,8.32,1.93,8.540919154,0,0,0,8.32,1.93,8.540919154
22/01/2020 01:00,8.19,0.23,8.193228912,0,0,0,8.19,0.23,8.193228912,8.53,2.71,8.950139664,0,0,0,8.53,2.71,8.950139664
22/01/2020 01:30,7.95864,0.57252,7.979206088,0.00864,0.00252,0.009,7.95,0.57,7.970407769,8.27864,2.39252,8.617426077,0.00864,0.00252,0.009,8.27,2.39,8.608426105
22/01/2020 02:00,7.92152,1.15336,8.00504331,0.01152,0.00336,0.012,7.91,1.15,7.993159576,7.96152,1.19336,8.050460161,0.01152,0.00336,0.012,7.95,1.19,8.038569524
22/01/2020 02:30,7.78248,1.11364,7.86175483,0.01248,0.00364,0.013,7.77,1.11,7.848885271,7.82248,1.13364,7.904197176,0.01248,0.00364,0.013,7.81,1.13,7.89132435
22/01/2020 03:00,7.88096,1.13028,7.961599299,0.00096,0.00028,0.001,7.88,1.13,7.960609273,7.92096,1.16028,8.005489179,0.00096,0.00028,0.001,7.92,1.16,8.004498735
22/01/2020 03:30,7.94,1.17,8.025739841,0,0,0,7.94,1.17,8.025739841,7.98,1.2,8.069721185,0,0,0,7.98,1.2,8.069721185
22/01/2020 04:00,7.88,1.14,7.962034916,0,0,0,7.88,1.14,7.962034916,7.92,1.17,8.005954034,0,0,0,7.92,1.17,8.005954034
22/01/2020 04:30,7.88,1.12,7.959195939,0,0,0,7.88,1.12,7.959195939,7.92,1.14,8.001624835,0,0,0,7.92,1.14,8.001624835
22/01/2020 05:00,7.95,1.08,8.023023121,0,0,0,7.95,1.08,8.023023121,7.99,1.11,8.066734159,0,0,0,7.99,1.11,8.066734159
22/01/2020 05:30,8.13,1.15,8.210931738,0,0,0,8.13,1.15,8.210931738,8.17,1.18,8.254774376,0,0,0,8.17,1.18,8.254774376
22/01/2020 06:00,8.24,0.27,8.244422357,0,0,0,8.24,0.27,8.244422357,8.58,2.45,8.92294234,0,0,0,8.58,2.45,8.92294234
22/01/2020 06:30,8.93,0.54,8.946312089,0,0,0,8.93,0.54,8.946312089,9.18,2.29,9.461315976,0,0,0,9.18,2.29,9.461315976
22/01/2020 07:00,9.67,1.82,9.839781502,0,0,0,9.67,1.82,9.839781502,9.72,1.86,9.896362968,0,0,0,9.72,1.86,9.896362968
22/01/2020 07:30,10.08192,2.36056,10.35458132,0.00192,0.00056,0.002,10.08,2.36,10.35258422,9.98192,1.46056,10.08820908,0.00192,0.00056,0.002,9.98,1.46,10.08622823
22/01/2020 08:00,10.4944,2.9242,10.89419006,0.0144,0.0042,0.015,10.48,2.92,10.87919115,10.2444,1.0742,10.30056489,0.0144,0.0042,0.015,10.23,1.07,10.28580575
22/01/2020 08:30,10.58952,3.02736,11.01375696,0.05952,0.01736,0.062,10.53,3.01,10.95175785,10.32952,1.17736,10.3964013,0.05952,0.01736,0.062,10.27,1.16,10.33530358
22/01/2020 09:00,10.82336,3.18848,11.28324095,0.30336,0.08848,0.316,10.52,3.1,10.96724213,10.57336,1.34848,10.65900277,0.30336,0.08848,0.316,10.27,1.26,10.3470044
22/01/2020 09:30,10.9636,4.0598,11.69112916,0.5136,0.1498,0.535,10.45,3.91,11.15753557,10.4536,0.5598,10.46857817,0.5136,0.1498,0.535,9.94,0.41,9.948452141
22/01/2020 10:00,11.19032,4.30676,11.99047303,0.88032,0.25676,0.917,10.31,4.05,11.07694001,10.66032,0.52676,10.6733265,0.88032,0.25676,0.917,9.78,0.27,9.783726284
22/01/2020 10:30,11.10272,3.42496,11.61898199,1.18272,0.34496,1.232,9.92,3.08,10.3871459,10.86272,1.56496,10.97487064,1.18272,0.34496,1.232,9.68,1.22,9.756577269
22/01/2020 11:00,10.91464,3.29052,11.39986352,0.58464,0.17052,0.609,10.33,3.12,10.79088968,10.66464,1.45052,10.76283209,0.58464,0.17052,0.609,10.08,1.28,10.16094484
22/01/2020 11:30,11.11528,3.32904,11.60310117,0.78528,0.22904,0.818,10.33,3.1,10.78512401,10.86528,1.50904,10.96957206,0.78528,0.22904,0.818,10.08,1.28,10.16094484
22/01/2020 12:00,10.828,3.164,11.28080139,0.528,0.154,0.55,10.3,3.01,10.73080146,10.578,1.334,10.66178409,0.528,0.154,0.55,10.05,1.18,10.11903652
22/01/2020 12:30,10.96504,3.17772,11.41621683,0.57504,0.16772,0.599,10.39,3.01,10.81721776,10.71504,1.34772,10.7994644,0.57504,0.16772,0.599,10.14,1.18,10.20842789
22/01/2020 13:00,10.62824,2.17532,10.84857145,0.25824,0.07532,0.269,10.37,2.1,10.58049621,10.60824,1.44532,10.70624611,0.25824,0.07532,0.269,10.35,1.37,10.44027777
22/01/2020 13:30,10.39328,0.65304,10.41377599,0.35328,0.10304,0.368,10.04,0.55,10.05505346,11.02328,4.21304,11.80094945,0.35328,0.10304,0.368,10.67,4.11,11.43420308
22/01/2020 14:00,10.5728,2.2354,10.80653103,0.5328,0.1554,0.555,10.04,2.08,10.25319462,10.6328,2.2854,10.87563741,0.5328,0.1554,0.555,10.1,2.13,10.32215578
22/01/2020 14:30,10.47392,2.20656,10.70382675,0.43392,0.12656,0.452,10.04,2.08,10.25319462,10.53392,2.25656,10.77290739,0.43392,0.12656,0.452,10.1,2.13,10.32215578
22/01/2020 15:00,10.61312,2.27716,10.85466599,0.57312,0.16716,0.597,10.04,2.11,10.25932259,10.67312,2.32716,10.92388046,0.57312,0.16716,0.597,10.1,2.16,10.32838806
22/01/2020 15:30,10.46304,2.19172,10.69012828,0.14304,0.04172,0.149,10.32,2.15,10.54157958,10.51304,2.25172,10.75147678,0.14304,0.04172,0.149,10.37,2.21,10.60287697
22/01/2020 16:00,10.4016,2.0838,10.60827531,0.0816,0.0238,0.085,10.32,2.06,10.52359254,10.4516,2.1338,10.6671948,0.0816,0.0238,0.085,10.37,2.11,10.58248553
22/01/2020 16:30,10.50112,2.12616,10.71419981,0.02112,0.00616,0.022,10.48,2.12,10.69227759,10.55112,2.18616,10.77522291,0.02112,0.00616,0.022,10.53,2.18,10.75329252
22/01/2020 17:00,10.51,2.09,10.71579208,0,0,0,10.51,2.09,10.71579208,10.56,2.14,10.77465545,0,0,0,10.56,2.14,10.77465545
22/01/2020 17:30,10.49,2,10.67895594,0,0,0,10.49,2,10.67895594,10.54,2.05,10.73750902,0,0,0,10.54,2.05,10.73750902
22/01/2020 18:00,10.35,2,10.54146574,0,0,0,10.35,2,10.54146574,10.4,2.05,10.60011792,0,0,0,10.4,2.05,10.60011792
22/01/2020 18:30,10.13,1.92,10.31034917,0,0,0,10.13,1.92,10.31034917,10.18,1.97,10.36886204,0,0,0,10.18,1.97,10.36886204
22/01/2020 19:00,9.86,1.55,9.981087115,0,0,0,9.86,1.55,9.981087115,9.96,1.97,10.15295523,0,0,0,9.96,1.97,10.15295523
22/01/2020 19:30,9.69,1.67,9.832853096,0,0,0,9.69,1.67,9.832853096,9.74,1.71,9.888968601,0,0,0,9.74,1.71,9.888968601
22/01/2020 20:00,9.75,1.78,9.911150286,0,0,0,9.75,1.78,9.911150286,9.8,1.84,9.971238639,0,0,0,9.8,1.84,9.971238639
22/01/2020 20:30,9.52,1.69,9.668841709,0,0,0,9.52,1.69,9.668841709,9.56,1.73,9.715271484,0,0,0,9.56,1.73,9.715271484
22/01/2020 21:00,9.39,1.69,9.540869981,0,0,0,9.39,1.69,9.540869981,9.43,1.73,9.587377118,0,0,0,9.43,1.73,9.587377118
22/01/2020 21:30,9.18,1.45,9.293809768,0,0,0,9.18,1.45,9.293809768,9.25,1.64,9.394258885,0,0,0,9.25,1.64,9.394258885
22/01/2020 22:00,8.83,1.4,8.940296416,0,0,0,8.83,1.4,8.940296416,8.88,1.43,8.994403816,0,0,0,8.88,1.43,8.994403816
22/01/2020 22:30,8.55,1.42,8.667116014,0,0,0,8.55,1.42,8.667116014,8.59,1.46,8.713191149,0,0,0,8.59,1.46,8.713191149
22/01/2020 23:00,8.48,1.4,8.594789119,0,0,0,8.48,1.4,8.594789119,8.53,1.44,8.650693614,0,0,0,8.53,1.44,8.650693614
22/01/2020 23:30,8.31,1.42,8.430450759,0,0,0,8.31,1.42,8.430450759,8.35,1.46,8.476679775,0,0,0,8.35,1.46,8.476679775
23/01/2020 00:00,8.35,1.51,8.485434579,0,0,0,8.35,1.51,8.485434579,8.39,1.55,8.531975152,0,0,0,8.39,1.55,8.531975152
23/01/2020 00:30,8.16,1.36,8.272557041,0,0,0,8.16,1.36,8.272557041,8.22,1.55,8.364861027,0,0,0,8.22,1.55,8.364861027
23/01/2020 01:00,8.06,1.04,8.126819796,0,0,0,8.06,1.04,8.126819796,8.15,1.51,8.288703156,0,0,0,8.15,1.51,8.288703156
23/01/2020 01:30,7.97,1.24,8.065884948,0,0,0,7.97,1.24,8.065884948,8.01,1.27,8.110055487,0,0,0,8.01,1.27,8.110055487
23/01/2020 02:00,7.79,1.11,7.868684769,0,0,0,7.79,1.11,7.868684769,7.85,1.3,7.956915231,0,0,0,7.85,1.3,7.956915231
23/01/2020 02:30,7.71,0.77,7.748354664,0,0,0,7.71,0.77,7.748354664,7.88,1.76,8.074156303,0,0,0,7.88,1.76,8.074156303
23/01/2020 03:00,7.85,1.01,7.914707828,0,0,0,7.85,1.01,7.914707828,7.95,1.55,8.099691352,0,0,0,7.95,1.55,8.099691352
23/01/2020 03:30,7.81,0.33,7.816968722,0,0,0,7.81,0.33,7.816968722,8.09,2.24,8.394385028,0,0,0,8.09,2.24,8.394385028
23/01/2020 04:00,7.86,1.01,7.924626174,0,0,0,7.86,1.01,7.924626174,7.95,1.4,8.07232928,0,0,0,7.95,1.4,8.07232928
23/01/2020 04:30,7.93,1.16,8.014393302,0,0,0,7.93,1.16,8.014393302,7.95,1.21,8.041554576,0,0,0,7.95,1.21,8.041554576
23/01/2020 05:00,7.93,1.11,8.007309161,0,0,0,7.93,1.11,8.007309161,7.98,1.13,8.059609172,0,0,0,7.98,1.13,8.059609172
23/01/2020 05:30,8.07,0.29,8.075208976,0,0,0,8.07,0.29,8.075208976,8.35,2.16,8.624853622,0,0,0,8.35,2.16,8.624853622
23/01/2020 06:00,8.44,1.03,8.502617244,0,0,0,8.44,1.03,8.502617244,8.56,1.67,8.721381771,0,0,0,8.56,1.67,8.721381771
23/01/2020 06:30,9.28,1.64,9.423799658,0,0,0,9.28,1.64,9.423799658,9.32,1.7,9.473774327,0,0,0,9.32,1.7,9.473774327
23/01/2020 07:00,9.82,1.05,9.875975901,0,0,0,9.82,1.05,9.875975901,10.16,3.04,10.6050554,0,0,0,10.16,3.04,10.6050554
23/01/2020 07:30,10.27,1.87,10.43886009,0,0,0,10.27,1.87,10.43886009,10.37,2.28,10.61768807,0,0,0,10.37,2.28,10.61768807
23/01/2020 08:00,10.55,2.24,10.78517965,0,0,0,10.55,2.24,10.78517965,10.6,2.3,10.84665847,0,0,0,10.6,2.3,10.84665847
23/01/2020 08:30,10.8248,2.4314,11.09450319,0.0048,0.0014,0.005,10.82,2.43,11.08951306,10.8748,2.4914,11.1565384,0.0048,0.0014,0.005,10.87,2.49,11.15154698
23/01/2020 09:00,10.84416,2.46288,11.12032302,0.04416,0.01288,0.046,10.8,2.45,11.07440743,10.89416,2.53288,11.18473081,0.04416,0.01288,0.046,10.85,2.52,11.13880155
23/01/2020 09:30,11.01776,2.47268,11.29181924,0.07776,0.02268,0.081,10.94,2.45,11.21098122,11.07776,2.54268,11.36582545,0.07776,0.02268,0.081,11,2.52,11.28496345
23/01/2020 10:00,11.0336,2.5348,11.32102204,0.1536,0.0448,0.16,10.88,2.49,11.16129473,11.0836,2.6048,11.38556858,0.1536,0.0448,0.16,10.93,2.56,11.22579619
23/01/2020 10:30,10.78144,2.42292,11.0503389,0.18144,0.05292,0.189,10.6,2.37,10.86171718,10.83144,2.49292,11.11461842,0.18144,0.05292,0.189,10.65,2.44,10.92593703
23/01/2020 11:00,10.98648,2.56064,11.28094056,0.27648,0.08064,0.288,10.71,2.48,10.99338437,11.03648,2.62064,11.34335245,0.27648,0.08064,0.288,10.76,2.54,11.05573155
23/01/2020 11:30,10.92912,2.50016,11.21144344,0.30912,0.09016,0.322,10.62,2.41,10.89001837,10.97912,2.57016,11.27593891,0.30912,0.09016,0.322,10.67,2.48,10.9544192
23/01/2020 12:00,10.91768,2.53224,11.20749642,0.24768,0.07224,0.258,10.67,2.46,10.94990868,10.96768,2.60224,11.27216295,0.24768,0.07224,0.258,10.72,2.53,11.01450407
23/01/2020 12:30,10.8544,2.3642,11.10889018,0.2544,0.0742,0.265,10.6,2.29,10.84454241,10.9044,2.4242,11.17061704,0.2544,0.0742,0.265,10.65,2.35,10.9061909
23/01/2020 13:00,10.78504,2.38272,11.04510943,0.21504,0.06272,0.224,10.57,2.32,10.82161263,10.82504,2.44272,11.09722362,0.21504,0.06272,0.224,10.61,2.38,10.87366084
23/01/2020 13:30,10.78504,2.45272,11.06042147,0.21504,0.06272,0.224,10.57,2.39,10.83683533,10.82504,2.52272,11.11510716,0.21504,0.06272,0.224,10.61,2.46,10.89145078
23/01/2020 14:00,10.69504,2.37272,10.95507557,0.21504,0.06272,0.224,10.48,2.31,10.73156559,10.74504,2.43272,11.01698739,0.21504,0.06272,0.224,10.53,2.37,10.79341466
23/01/2020 14:30,10.70128,2.18704,10.92247855,0.16128,0.04704,0.168,10.54,2.14,10.75505463,10.76128,2.28704,11.00162257,0.16128,0.04704,0.168,10.6,2.24,10.83409433
23/01/2020 15:00,10.72944,2.33192,10.97992412,0.10944,0.03192,0.114,10.62,2.3,10.86620449,10.77944,2.39192,11.04163068,0.10944,0.03192,0.114,10.67,2.36,10.9278772
23/01/2020 15:30,10.65968,2.24324,10.89315856,0.07968,0.02324,0.083,10.58,2.22,10.8104024,10.70968,2.29324,10.95245157,0.07968,0.02324,0.083,10.63,2.27,10.86967341
23/01/2020 16:00,10.58704,2.21372,10.81600537,0.04704,0.01372,0.049,10.54,2.2,10.76715376,10.63704,2.26372,10.87524934,0.04704,0.01372,0.049,10.59,2.25,10.82638444
23/01/2020 16:30,10.52344,2.25392,10.76210689,0.01344,0.00392,0.014,10.51,2.25,10.74814403,10.57344,2.31392,10.82367124,0.01344,0.00392,0.014,10.56,2.31,10.80970397
23/01/2020 17:00,10.51096,2.23028,10.74497227,0.00096,0.00028,0.001,10.51,2.23,10.74397506,10.56096,2.28028,10.80433029,0.00096,0.00028,0.001,10.56,2.28,10.80333282
23/01/2020 17:30,10.36,2.11,10.57268651,0,0,0,10.36,2.11,10.57268651,10.41,2.17,10.63376697,0,0,0,10.41,2.17,10.63376697
23/01/2020 18:00,10.11,1.88,10.28331172,0,0,0,10.11,1.88,10.28331172,10.21,2.26,10.45713632,0,0,0,10.21,2.26,10.45713632
23/01/2020 18:30,9.84384,1.02112,9.896659638,0.00384,0.00112,0.004,9.84,1.02,9.892724599,10.18384,3.02112,10.62251209,0.00384,0.00112,0.004,10.18,3.02,10.61851214
23/01/2020 19:00,9.7,1.02,9.75348143,0,0,0,9.7,1.02,9.75348143,10.01,2.91,10.42440406,0,0,0,10.01,2.91,10.42440406
23/01/2020 19:30,9.79,1.68,9.933101228,0,0,0,9.79,1.68,9.933101228,9.91,2.26,10.16443309,0,0,0,9.91,2.26,10.16443309
