Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/01/2020 20:00,9.72,1.42,9.823176676,0,0,0,9.72,1.42,9.823176676,9.91,2.55,10.23281975,0,0,0,9.91,2.55,10.23281975
23/01/2020 20:30,9.55,1.46,9.660957509,0,0,0,9.55,1.46,9.660957509,9.69,2.17,9.930005035,0,0,0,9.69,2.17,9.930005035
23/01/2020 21:00,9.45,1.59,9.582828392,0,0,0,9.45,1.59,9.582828392,9.56,2.07,9.781538734,0,0,0,9.56,2.07,9.781538734
23/01/2020 21:30,9.17,0.83,9.207486085,0,0,0,9.17,0.83,9.207486085,9.49,2.81,9.897282455,0,0,0,9.49,2.81,9.897282455
23/01/2020 22:00,9.04,1.68,9.194781128,0,0,0,9.04,1.68,9.194781128,9.1,1.84,9.284158551,0,0,0,9.1,1.84,9.284158551
23/01/2020 22:30,8.56,1.52,8.693905912,0,0,0,8.56,1.52,8.693905912,8.6,1.56,8.740343243,0,0,0,8.6,1.56,8.740343243
23/01/2020 23:00,8.58096,1.59028,8.727076544,0.00096,0.00028,0.001,8.58,1.59,8.726081595,8.62096,1.64028,8.775617916,0.00096,0.00028,0.001,8.62,1.64,8.774622499
23/01/2020 23:30,8.36784,1.42812,8.488832252,0.02784,0.00812,0.029,8.34,1.42,8.460023641,8.45784,1.87812,8.663855504,0.02784,0.00812,0.029,8.43,1.87,8.634917487
24/01/2020 00:00,8.18976,1.22868,8.281414336,0.02976,0.00868,0.031,8.16,1.22,8.25069694,8.30976,1.87868,8.519480606,0.02976,0.00868,0.031,8.28,1.87,8.488539333
24/01/2020 00:30,8.19344,1.42392,8.316249587,0.01344,0.00392,0.014,8.18,1.42,8.30233702,8.23344,1.45392,8.360826371,0.01344,0.00392,0.014,8.22,1.45,8.346909608
24/01/2020 01:00,8.1544,1.4542,8.283051189,0.0144,0.0042,0.015,8.14,1.45,8.268137638,8.1944,1.4942,8.329515292,0.0144,0.0042,0.015,8.18,1.49,8.314595601
24/01/2020 01:30,8.00384,1.40112,8.125551797,0.00384,0.00112,0.004,8,1.4,8.121576202,8.04384,1.44112,8.171914635,0.00384,0.00112,0.004,8.04,1.44,8.167937316
24/01/2020 02:00,7.8,1.15,7.884319882,0,0,0,7.8,1.15,7.884319882,7.89,1.61,8.052589646,0,0,0,7.89,1.61,8.052589646
24/01/2020 02:30,7.84,1.28,7.943802616,0,0,0,7.84,1.28,7.943802616,7.89,1.39,8.011504228,0,0,0,7.89,1.39,8.011504228
24/01/2020 03:00,7.93,1.31,8.037474728,0,0,0,7.93,1.31,8.037474728,7.97,1.35,8.083526458,0,0,0,7.97,1.35,8.083526458
24/01/2020 03:30,8.02,1.33,8.129532582,0,0,0,8.02,1.33,8.129532582,8.06,1.37,8.175603953,0,0,0,8.06,1.37,8.175603953
24/01/2020 04:00,8.08,1.39,8.19868892,0,0,0,8.08,1.39,8.19868892,8.12,1.43,8.244956034,0,0,0,8.12,1.43,8.244956034
24/01/2020 04:30,8.13248,1.39364,8.251028021,0.01248,0.00364,0.013,8.12,1.39,8.238112648,8.17248,1.43364,8.297273829,0.01248,0.00364,0.013,8.16,1.43,8.284352721
24/01/2020 05:00,8.0348,1.2714,8.134769142,0.0048,0.0014,0.005,8.03,1.27,8.129809346,8.1048,1.5014,8.242692825,0.0048,0.0014,0.005,8.1,1.5,8.237718131
24/01/2020 05:30,8.21096,1.14028,8.289758899,0.00096,0.00028,0.001,8.21,1.14,8.288769511,8.32096,1.69028,8.490902296,0.00096,0.00028,0.001,8.32,1.69,8.489905771
24/01/2020 06:00,8.35,1.4,8.466551836,0,0,0,8.35,1.4,8.466551836,8.39,1.43,8.510992892,0,0,0,8.39,1.43,8.510992892
24/01/2020 06:30,8.94,1.66,9.092810347,0,0,0,8.94,1.66,9.092810347,8.99,1.7,9.149322379,0,0,0,8.99,1.7,9.149322379
24/01/2020 07:00,9.45,1.44,9.559084684,0,0,0,9.45,1.44,9.559084684,9.59,2.12,9.821532467,0,0,0,9.59,2.12,9.821532467
24/01/2020 07:30,9.93096,1.98028,10.12647399,0.00096,0.00028,0.001,9.93,1.98,10.12547777,9.98096,2.03028,10.18536202,0.00096,0.00028,0.001,9.98,2.03,10.18436547
24/01/2020 08:00,10.37,2.08,10.5765448,0,0,0,10.37,2.08,10.5765448,10.42,2.13,10.63547366,0,0,0,10.42,2.13,10.63547366
24/01/2020 08:30,10.42096,2.06028,10.62267203,0.00096,0.00028,0.001,10.42,2.06,10.62167595,10.48096,2.13028,10.69526135,0.00096,0.00028,0.001,10.48,2.13,10.69426482
24/01/2020 09:00,10.45632,2.15476,10.6760301,0.01632,0.00476,0.017,10.44,2.15,10.65908533,10.51632,2.21476,10.74700648,0.01632,0.00476,0.017,10.5,2.21,10.73005592
24/01/2020 09:30,10.40472,2.12596,10.61969417,0.05472,0.01596,0.057,10.35,2.11,10.56288786,10.45472,2.17596,10.67876267,0.05472,0.01596,0.057,10.4,2.16,10.62193956
24/01/2020 10:00,10.42984,2.13912,10.64694307,0.09984,0.02912,0.104,10.33,2.11,10.54329171,10.47984,2.18912,10.70604001,0.09984,0.02912,0.104,10.38,2.16,10.60235823
24/01/2020 10:30,10.2752,2.1386,10.49539637,0.2352,0.0686,0.245,10.04,2.07,10.25117066,10.3252,2.1886,10.55460681,0.2352,0.0686,0.245,10.09,2.12,10.31031037
24/01/2020 11:00,10.37856,2.26708,10.62328383,0.29856,0.08708,0.311,10.08,2.18,10.31304029,10.42856,2.32708,10.68504399,0.29856,0.08708,0.311,10.13,2.24,10.37470482
24/01/2020 11:30,10.5604,2.2172,10.79064521,0.2304,0.0672,0.24,10.33,2.15,10.55136958,10.6104,2.2672,10.84992092,0.2304,0.0672,0.24,10.38,2.2,10.61057963
24/01/2020 12:00,10.58632,2.22476,10.81756572,0.25632,0.07476,0.267,10.33,2.15,10.55136958,10.63632,2.27476,10.87684863,0.25632,0.07476,0.267,10.38,2.2,10.61057963
24/01/2020 12:30,10.36024,2.01132,10.55367145,0.21024,0.06132,0.219,10.15,1.95,10.33561803,10.41024,2.06132,10.61235775,0.21024,0.06132,0.219,10.2,2,10.39422917
24/01/2020 13:00,10.09424,1.40832,10.19200895,0.23424,0.06832,0.244,9.86,1.34,9.95063817,10.31424,2.59832,10.63648502,0.23424,0.06832,0.244,10.08,2.53,10.39265606
24/01/2020 13:30,10.00504,1.13272,10.06895625,0.21504,0.06272,0.224,9.79,1.07,9.848299346,10.29504,2.93272,10.70461093,0.21504,0.06272,0.224,10.08,2.87,10.48061544
24/01/2020 14:00,10.04536,1.88448,10.22059306,0.25536,0.07448,0.266,9.79,1.81,9.955912816,10.07536,1.92448,10.25750956,0.25536,0.07448,0.266,9.82,1.85,9.992742366
24/01/2020 14:30,9.8944,1.8642,10.06848514,0.2544,0.0742,0.265,9.64,1.79,9.804779447,9.9444,1.9242,10.12885171,0.2544,0.0742,0.265,9.69,1.85,9.865019007
24/01/2020 15:00,9.94312,1.91216,10.12531438,0.21312,0.06216,0.222,9.73,1.85,9.904312192,9.99312,1.96216,10.18393437,0.21312,0.06216,0.222,9.78,1.9,9.962850998
24/01/2020 15:30,9.778,1.744,9.932311916,0.048,0.014,0.05,9.73,1.73,9.882600872,9.828,1.794,9.990396389,0.048,0.014,0.05,9.78,1.78,9.940663962
24/01/2020 16:00,9.70168,1.70924,9.851096193,0.03168,0.00924,0.033,9.67,1.7,9.818294149,9.74168,1.75924,9.899255255,0.03168,0.00924,0.033,9.71,1.75,9.86643806
24/01/2020 16:30,9.55576,1.57168,9.684148243,0.00576,0.00168,0.006,9.55,1.57,9.67819198,9.59576,1.61168,9.73016559,0.00576,0.00168,0.006,9.59,1.61,9.724206909
24/01/2020 17:00,9.65,1.57,9.776880893,0,0,0,9.65,1.57,9.776880893,9.7,1.59,9.829450646,0,0,0,9.7,1.59,9.829450646
24/01/2020 17:30,9.53,1.45,9.639678418,0,0,0,9.53,1.45,9.639678418,9.58,1.49,9.695179214,0,0,0,9.58,1.49,9.695179214
24/01/2020 18:00,9.31,1.38,9.411721415,0,0,0,9.31,1.38,9.411721415,9.36,1.42,9.467100929,0,0,0,9.36,1.42,9.467100929
24/01/2020 18:30,9.18,1.38,9.283146018,0,0,0,9.18,1.38,9.283146018,9.22,1.42,9.328708378,0,0,0,9.22,1.42,9.328708378
24/01/2020 19:00,9.11,1.42,9.220005423,0,0,0,9.11,1.42,9.220005423,9.16,1.45,9.274055208,0,0,0,9.16,1.45,9.274055208
24/01/2020 19:30,8.98,1.34,9.079427295,0,0,0,8.98,1.34,9.079427295,9.02,1.37,9.123447813,0,0,0,9.02,1.37,9.123447813
24/01/2020 20:00,9.01,1.44,9.124346552,0,0,0,9.01,1.44,9.124346552,9.05,1.47,9.168609491,0,0,0,9.05,1.47,9.168609491
24/01/2020 20:30,8.86,1.33,8.959268943,0,0,0,8.86,1.33,8.959268943,8.9,1.36,9.003310502,0,0,0,8.9,1.36,9.003310502
24/01/2020 21:00,8.83,1.36,8.93411999,0,0,0,8.83,1.36,8.93411999,8.88,1.39,8.988131063,0,0,0,8.88,1.39,8.988131063
24/01/2020 21:30,8.92,1.41,9.030753014,0,0,0,8.92,1.41,9.030753014,8.96,1.44,9.074976584,0,0,0,8.96,1.44,9.074976584
24/01/2020 22:00,8.72,1.35,8.823882365,0,0,0,8.72,1.35,8.823882365,8.76,1.38,8.868032476,0,0,0,8.76,1.38,8.868032476
24/01/2020 22:30,8.23,1.22,8.319933894,0,0,0,8.23,1.22,8.319933894,8.27,1.25,8.363934481,0,0,0,8.27,1.25,8.363934481
24/01/2020 23:00,8.03,1.17,8.114788968,0,0,0,8.03,1.17,8.114788968,8.08,1.25,8.176117661,0,0,0,8.08,1.25,8.176117661
24/01/2020 23:30,7.93,1.19,8.018790432,0,0,0,7.93,1.19,8.018790432,7.97,1.22,8.062834489,0,0,0,7.97,1.22,8.062834489
25/01/2020 00:00,7.91,1.16,7.99460443,0,0,0,7.91,1.16,7.99460443,7.95,1.18,8.037095246,0,0,0,7.95,1.18,8.037095246
25/01/2020 00:30,7.95,1.18,8.037095246,0,0,0,7.95,1.18,8.037095246,7.99,1.21,8.08110141,0,0,0,7.99,1.21,8.08110141
25/01/2020 01:00,7.93,1.14,8.011522951,0,0,0,7.93,1.14,8.011522951,7.97,1.17,8.055420535,0,0,0,7.97,1.17,8.055420535
25/01/2020 01:30,7.78,1.14,7.863078278,0,0,0,7.78,1.14,7.863078278,7.82,1.17,7.907041166,0,0,0,7.82,1.17,7.907041166
25/01/2020 02:00,7.55,1.08,7.626853873,0,0,0,7.55,1.08,7.626853873,7.59,1.11,7.670736601,0,0,0,7.59,1.11,7.670736601
25/01/2020 02:30,7.4748,1.1414,7.561443579,0.0048,0.0014,0.005,7.47,1.14,7.556487279,7.5148,1.1614,7.604016636,0.0048,0.0014,0.005,7.51,1.16,7.599059152
25/01/2020 03:00,7.4996,1.1028,7.580248545,0.0096,0.0028,0.01,7.49,1.1,7.570343453,7.5396,1.1328,7.624224813,0.0096,0.0028,0.01,7.53,1.13,7.614315465
25/01/2020 03:30,7.41128,1.08204,7.489851921,0.04128,0.01204,0.043,7.37,1.07,7.447267955,7.44128,1.10204,7.522442436,0.04128,0.01204,0.043,7.4,1.09,7.479846255
25/01/2020 04:00,7.438,1.104,7.519485355,0.048,0.014,0.05,7.39,1.09,7.469953146,7.478,1.134,7.563493902,0.048,0.014,0.05,7.43,1.12,7.513940378
25/01/2020 04:30,7.07896,0.68428,7.111955694,0.04896,0.01428,0.051,7.03,0.67,7.06185528,7.14896,1.08428,7.23071865,0.04896,0.01428,0.051,7.1,1.07,7.180174093
25/01/2020 05:00,6.46728,0.13504,6.468689697,0.01728,0.00504,0.018,6.45,0.13,6.451309944,6.67728,1.44504,6.831852516,0.01728,0.00504,0.018,6.66,1.44,6.813897563
25/01/2020 05:30,6.27824,0.45532,6.294729049,0.01824,0.00532,0.019,6.26,0.45,6.27615328,6.30824,0.45532,6.324650836,0.01824,0.00532,0.019,6.29,0.45,6.306076435
25/01/2020 06:00,6.20152,0.49336,6.221113598,0.01152,0.00336,0.012,6.19,0.49,6.209363897,6.23152,0.49336,6.251019565,0.01152,0.00336,0.012,6.22,0.49,6.239270791
25/01/2020 06:30,6.45304,0.37672,6.464026856,0.02304,0.00672,0.024,6.43,0.37,6.440636614,6.49304,0.70672,6.531387418,0.02304,0.00672,0.024,6.47,0.7,6.50775691
25/01/2020 07:00,6.66376,0.71568,6.702081408,0.05376,0.01568,0.056,6.61,0.7,6.646961712,6.69376,0.71568,6.731910635,0.05376,0.01568,0.056,6.64,0.7,6.676795639
25/01/2020 07:30,6.90688,0.82784,6.956314426,0.02688,0.00784,0.028,6.88,0.82,6.928693961,6.94688,0.87784,7.002124306,0.02688,0.00784,0.028,6.92,0.87,6.974474891
25/01/2020 08:00,7.0436,0.8998,7.100840866,0.0336,0.0098,0.035,7.01,0.89,7.066272002,7.0836,0.9198,7.143068038,0.0336,0.0098,0.035,7.05,0.91,7.108487884
25/01/2020 08:30,7.29472,0.90596,7.350762097,0.05472,0.01596,0.057,7.24,0.89,7.294497927,7.32472,0.92596,7.383015983,0.05472,0.01596,0.057,7.27,0.91,7.326731877
25/01/2020 09:00,7.23968,0.96324,7.303478473,0.07968,0.02324,0.083,7.16,0.94,7.2214403,7.26968,0.98324,7.335871332,0.07968,0.02324,0.083,7.19,0.96,7.253805898
25/01/2020 09:30,7.38568,1.05124,7.46011894,0.17568,0.05124,0.183,7.21,1,7.279017791,7.42568,1.07124,7.502551473,0.17568,0.05124,0.183,7.25,1.02,7.321400139
25/01/2020 10:00,7.51808,1.14444,7.604687357,0.35808,0.10444,0.373,7.16,1.04,7.235136488,7.55808,1.16444,7.647254004,0.35808,0.10444,0.373,7.2,1.06,7.277609498
25/01/2020 10:30,7.43264,1.11952,7.516479389,0.27264,0.07952,0.284,7.16,1.04,7.235136488,7.47264,1.13952,7.559024699,0.27264,0.07952,0.284,7.2,1.06,7.277609498
25/01/2020 11:00,7.43568,1.15624,7.525040066,0.29568,0.08624,0.308,7.14,1.07,7.219729912,7.46568,1.17624,7.557772053,0.29568,0.08624,0.308,7.17,1.09,7.25237892
25/01/2020 11:30,7.41672,1.14196,7.504119415,0.24672,0.07196,0.257,7.17,1.07,7.249399975,7.44672,1.16196,7.536828895,0.24672,0.07196,0.257,7.2,1.09,7.282039549
25/01/2020 12:00,7.48952,1.12736,7.573892685,0.29952,0.08736,0.312,7.19,1.04,7.26482622,7.52952,1.14736,7.616436595,0.29952,0.08736,0.312,7.23,1.06,7.30729088
25/01/2020 12:30,7.35152,1.11336,7.435349138,0.25152,0.07336,0.262,7.1,1.04,7.175764768,7.38152,1.13336,7.468021318,0.25152,0.07336,0.262,7.13,1.06,7.208363198
25/01/2020 13:00,7.33776,1.13268,7.424667386,0.31776,0.09268,0.331,7.02,1.04,7.096618913,7.36776,1.15268,7.457382825,0.31776,0.09268,0.331,7.05,1.06,7.129242597
25/01/2020 13:30,7.2344,1.0642,7.31225444,0.2544,0.0742,0.265,6.98,0.99,7.049858155,7.3244,1.3342,7.444926125,0.2544,0.0742,0.265,7.07,1.26,7.181399585
25/01/2020 14:00,7.27432,1.04376,7.348820749,0.18432,0.05376,0.192,7.09,0.99,7.158784813,7.30432,1.04376,7.378517846,0.18432,0.05376,0.192,7.12,0.99,7.188497757
25/01/2020 14:30,7.41168,1.03424,7.483492019,0.15168,0.04424,0.158,7.26,0.99,7.327189093,7.45168,1.03424,7.523110208,0.15168,0.04424,0.158,7.3,0.99,7.366824282
25/01/2020 15:00,7.34584,1.07712,7.424389052,0.19584,0.05712,0.204,7.15,1.02,7.222388801,7.37584,1.09712,7.456989205,0.19584,0.05712,0.204,7.18,1.04,7.254929359
25/01/2020 15:30,7.1948,0.9964,7.263467491,0.1248,0.0364,0.13,7.07,0.96,7.134879116,7.2248,1.0164,7.295944353,0.1248,0.0364,0.13,7.1,0.98,7.167314699
25/01/2020 16:00,7.18872,0.93296,7.249007491,0.07872,0.02296,0.082,7.11,0.91,7.167998326,7.21872,0.94296,7.280047527,0.07872,0.02296,0.082,7.14,0.92,7.199027712
25/01/2020 16:30,7.37992,0.92456,7.437609186,0.04992,0.01456,0.052,7.33,0.91,7.386271048,7.41992,0.93456,7.478543655,0.04992,0.01456,0.052,7.37,0.92,7.427200011
25/01/2020 17:00,7.57496,0.96728,7.636468398,0.02496,0.00728,0.026,7.55,0.96,7.610788395,7.67496,1.26728,7.778882285,0.02496,0.00728,0.026,7.65,1.26,7.75307036
25/01/2020 17:30,7.7532,0.9726,7.813965766,0.0432,0.0126,0.045,7.71,0.96,7.769536666,7.7932,0.9826,7.854900954,0.0432,0.0126,0.045,7.75,0.97,7.810467336
25/01/2020 18:00,7.52952,0.85736,7.578175084,0.05952,0.01736,0.062,7.47,0.84,7.51708055,7.55952,0.87736,7.610263018,0.05952,0.01736,0.062,7.5,0.86,7.549145647
25/01/2020 18:30,7.43336,0.85848,7.482768792,0.06336,0.01848,0.066,7.37,0.84,7.417715282,7.47336,0.87848,7.524814735,0.06336,0.01848,0.066,7.41,0.86,7.459738601
25/01/2020 19:00,7.5628,0.9454,7.621661564,0.0528,0.0154,0.055,7.51,0.93,7.567364138,7.5928,0.9654,7.653927685,0.0528,0.0154,0.055,7.54,0.95,7.599611832
25/01/2020 19:30,7.52048,0.99764,7.586363094,0.06048,0.01764,0.063,7.46,0.98,7.52409463,7.55048,1.01764,7.618749202,0.06048,0.01764,0.063,7.49,1,7.556460812
25/01/2020 20:00,7.50104,1.00072,7.567499032,0.07104,0.02072,0.074,7.43,0.98,7.494351206,7.54104,1.04072,7.612514854,0.07104,0.02072,0.074,7.47,1.02,7.539316945
25/01/2020 20:30,7.31912,0.87016,7.370664556,0.06912,0.02016,0.072,7.25,0.85,7.299657526,7.40912,1.12016,7.493318197,0.06912,0.02016,0.072,7.34,1.1,7.421967394
25/01/2020 21:00,7.27416,0.86288,7.325159766,0.04416,0.01288,0.046,7.23,0.85,7.279793953,7.30416,0.89288,7.358531647,0.04416,0.01288,0.046,7.26,0.88,7.313138861
25/01/2020 21:30,7.29816,0.93988,7.358431477,0.06816,0.01988,0.071,7.23,0.92,7.288298841,7.32816,0.95988,7.390757647,0.06816,0.01988,0.071,7.26,0.94,7.320601068
25/01/2020 22:00,7.19256,0.91408,7.250411133,0.08256,0.02408,0.086,7.11,0.89,7.165486725,7.22256,0.93408,7.282710924,0.08256,0.02408,0.086,7.14,0.91,7.197756595
25/01/2020 22:30,7.02256,0.89408,7.079246288,0.08256,0.02408,0.086,6.94,0.87,6.994319123,7.06256,0.90408,7.120190615,0.08256,0.02408,0.086,6.98,0.88,7.035254082
25/01/2020 23:00,6.93408,0.65744,6.965177155,0.09408,0.02744,0.098,6.84,0.63,6.868951885,7.04408,1.23744,7.151945246,0.09408,0.02744,0.098,6.95,1.21,7.054544634
25/01/2020 23:30,6.806,0.028,6.806057596,0.096,0.028,0.1,6.71,0,6.71,7.046,1.878,7.291981898,0.096,0.028,0.1,6.95,1.85,7.192009455
26/01/2020 00:00,6.82168,0.55424,6.844158093,0.15168,0.04424,0.158,6.67,0.51,6.689469336,7.00168,1.53424,7.167804071,0.15168,0.04424,0.158,6.85,1.49,7.010178314
26/01/2020 00:30,6.8788,0.8234,6.927905672,0.1488,0.0434,0.155,6.73,0.78,6.775049815,6.9088,0.8434,6.960089152,0.1488,0.0434,0.155,6.76,0.8,6.807172688
26/01/2020 01:00,6.83368,0.76024,6.875837927,0.10368,0.03024,0.108,6.73,0.73,6.769475607,6.86368,0.77024,6.906762831,0.10368,0.03024,0.108,6.76,0.74,6.800382342
26/01/2020 01:30,6.6848,0.7664,6.728589748,0.1248,0.0364,0.13,6.56,0.73,6.600492406,6.7248,0.7564,6.767205923,0.1248,0.0364,0.13,6.6,0.72,6.639156573
26/01/2020 02:00,6.52576,0.67668,6.560749911,0.12576,0.03668,0.131,6.4,0.64,6.431920398,6.55576,0.68668,6.591624883,0.12576,0.03668,0.131,6.43,0.65,6.462770304
26/01/2020 02:30,6.5664,0.6952,6.603098667,0.0864,0.0252,0.09,6.48,0.67,6.514545264,6.5964,0.7152,6.635058704,0.0864,0.0252,0.09,6.51,0.69,6.546464695
26/01/2020 03:00,6.55776,0.69268,6.594241564,0.07776,0.02268,0.081,6.48,0.67,6.514545264,6.58776,0.71268,6.626197597,0.07776,0.02268,0.081,6.51,0.69,6.546464695
26/01/2020 03:30,6.62984,0.74912,6.672028117,0.09984,0.02912,0.104,6.53,0.72,6.569573807,6.65984,0.75912,6.702964419,0.09984,0.02912,0.104,6.56,0.73,6.600492406
26/01/2020 04:00,6.51832,0.66576,6.55223107,0.08832,0.02576,0.092,6.43,0.64,6.461772203,6.54832,0.67576,6.583095503,0.08832,0.02576,0.092,6.46,0.65,6.492618886
26/01/2020 04:30,6.57272,0.66996,6.606776415,0.10272,0.02996,0.107,6.47,0.64,6.501576732,6.60272,0.67996,6.637639415,0.10272,0.02996,0.107,6.5,0.65,6.532419154
26/01/2020 05:00,6.58536,0.71948,6.624546611,0.13536,0.03948,0.141,6.45,0.68,6.485745909,6.61536,0.72948,6.655458587,0.13536,0.03948,0.141,6.48,0.69,6.516632566
26/01/2020 05:30,6.4476,0.5968,6.475161465,0.0576,0.0168,0.06,6.39,0.58,6.416268386,6.4776,0.6068,6.505959422,0.0576,0.0168,0.06,6.42,0.59,6.447053591
26/01/2020 06:00,6.52,0.58,6.545746711,0,0,0,6.52,0.58,6.545746711,6.56,0.59,6.586478574,0,0,0,6.56,0.59,6.586478574
26/01/2020 06:30,6.75,0.64,6.780272856,0,0,0,6.75,0.64,6.780272856,6.78,0.65,6.811086551,0,0,0,6.78,0.65,6.811086551
26/01/2020 07:00,6.99,0.79,7.034500693,0,0,0,6.99,0.79,7.034500693,7.03,0.81,7.076510439,0,0,0,7.03,0.81,7.076510439
26/01/2020 07:30,7.12,0.77,7.161515203,0,0,0,7.12,0.77,7.161515203,7.21,0.98,7.276297135,0,0,0,7.21,0.98,7.276297135
26/01/2020 08:00,7.25,0.91,7.306887162,0,0,0,7.25,0.91,7.306887162,7.28,0.93,7.339162078,0,0,0,7.28,0.93,7.339162078
26/01/2020 08:30,7.35824,0.91532,7.414951557,0.01824,0.00532,0.019,7.34,0.91,7.396194968,7.38824,0.93532,7.447208457,0.01824,0.00532,0.019,7.37,0.93,7.428445329
26/01/2020 09:00,7.43992,0.89456,7.493507003,0.04992,0.01456,0.052,7.39,0.88,7.442210693,7.46992,0.91456,7.525697629,0.04992,0.01456,0.052,7.42,0.9,7.474382918
26/01/2020 09:30,7.60632,0.98976,7.67044515,0.37632,0.10976,0.392,7.23,0.88,7.283357742,7.63632,1.00976,7.702791598,0.37632,0.10976,0.392,7.26,0.9,7.315572431
26/01/2020 10:00,7.82904,1.12972,7.910128608,0.71904,0.20972,0.749,7.11,0.92,7.169274719,7.86904,1.14972,7.952587415,0.71904,0.20972,0.749,7.15,0.94,7.211525497
26/01/2020 10:30,7.93704,1.20372,8.027798316,0.76704,0.22372,0.799,7.17,0.98,7.236663596,7.97704,1.23372,8.0718791,0.76704,0.22372,0.799,7.21,1.01,7.280398341
26/01/2020 11:00,7.95112,1.14616,8.033305173,0.50112,0.14616,0.522,7.45,1,7.516814485,7.98112,1.16616,8.065866699,0.50112,0.14616,0.522,7.48,1.02,7.549225126
26/01/2020 11:30,7.784,1.017,7.850155731,0.264,0.077,0.275,7.52,0.94,7.578522283,7.824,1.037,7.892423265,0.264,0.077,0.275,7.56,0.96,7.620708628
26/01/2020 12:00,7.73976,0.98368,7.802019687,0.14976,0.04368,0.156,7.59,0.94,7.647986663,7.77976,0.98368,7.841702111,0.14976,0.04368,0.156,7.63,0.94,7.687684957
26/01/2020 12:30,7.73288,0.94584,7.790510022,0.12288,0.03584,0.128,7.61,0.91,7.66421555,7.77288,0.97584,7.833896042,0.12288,0.03584,0.128,7.65,0.94,7.707535274
26/01/2020 13:00,7.69352,0.93436,7.750050232,0.08352,0.02436,0.087,7.61,0.91,7.66421555,7.73352,0.96436,7.793415285,0.08352,0.02436,0.087,7.65,0.94,7.707535274
26/01/2020 13:30,7.6916,0.9338,7.748076729,0.0816,0.0238,0.085,7.61,0.91,7.66421555,7.8116,1.3438,7.926341716,0.0816,0.0238,0.085,7.73,1.32,7.841893904
26/01/2020 14:00,7.65928,1.05604,7.73173917,0.08928,0.02604,0.093,7.57,1.03,7.639751305,7.71928,1.15604,7.805364322,0.08928,0.02604,0.093,7.63,1.13,7.713222413
26/01/2020 14:30,7.76696,1.11828,7.847051535,0.09696,0.02828,0.101,7.67,1.09,7.74706396,7.80696,1.15828,7.892416423,0.09696,0.02828,0.101,7.71,1.13,7.792368061
26/01/2020 15:00,7.73048,1.10764,7.80942939,0.06048,0.01764,0.063,7.67,1.09,7.74706396,7.77048,1.12764,7.851874388,0.06048,0.01764,0.063,7.71,1.11,7.789492923
26/01/2020 15:30,7.85208,1.12644,7.932466666,0.26208,0.07644,0.273,7.59,1.05,7.662284255,7.89208,1.14644,7.97491388,0.26208,0.07644,0.273,7.63,1.07,7.704660927
26/01/2020 16:00,7.76376,1.04068,7.833197572,0.17376,0.05068,0.181,7.59,0.99,7.654292913,7.82376,1.19068,7.913844793,0.17376,0.05068,0.181,7.65,1.14,7.734474772
26/01/2020 16:30,7.78472,0.98596,7.846909111,0.05472,0.01596,0.057,7.73,0.97,7.790622568,7.82472,1.00596,7.889119,0.05472,0.01596,0.057,7.77,0.99,7.832815586
26/01/2020 17:00,8.05384,1.04112,8.120853995,0.00384,0.00112,0.004,8.05,1.04,8.116902118,8.10384,1.11112,8.17965833,0.00384,0.00112,0.004,8.1,1.11,8.175701805
26/01/2020 17:30,8.17,1.02,8.233425775,0,0,0,8.17,1.02,8.233425775,8.21,1.04,8.275608739,0,0,0,8.21,1.04,8.275608739
26/01/2020 18:00,8.06,0.98,8.119359581,0,0,0,8.06,0.98,8.119359581,8.1,1,8.161494961,0,0,0,8.1,1,8.161494961
26/01/2020 18:30,7.95,0.98,8.01017478,0,0,0,7.95,0.98,8.01017478,7.99,1,8.052335065,0,0,0,7.99,1,8.052335065
26/01/2020 19:00,7.84,0.98,7.901012593,0,0,0,7.84,0.98,7.901012593,7.88,1,7.943198348,0,0,0,7.88,1,7.943198348
26/01/2020 19:30,7.81,0.96,7.868780083,0,0,0,7.81,0.96,7.868780083,7.85,0.98,7.910935469,0,0,0,7.85,0.98,7.910935469
26/01/2020 20:00,7.69,0.83,7.734662242,0,0,0,7.69,0.83,7.734662242,7.75,0.94,7.806798319,0,0,0,7.75,0.94,7.806798319
26/01/2020 20:30,7.74,0.88,7.789865211,0,0,0,7.74,0.88,7.789865211,7.78,0.89,7.830740706,0,0,0,7.78,0.89,7.830740706
26/01/2020 21:00,7.6,0.88,7.650777738,0,0,0,7.6,0.88,7.650777738,7.63,0.89,7.681731576,0,0,0,7.63,0.89,7.681731576
26/01/2020 21:30,7.7,0.95,7.758382563,0,0,0,7.7,0.95,7.758382563,7.74,0.97,7.800544853,0,0,0,7.74,0.97,7.800544853
26/01/2020 22:00,7.62576,0.95168,7.684914469,0.00576,0.00168,0.006,7.62,0.95,7.678990819,7.66576,0.97168,7.72709767,0.00576,0.00168,0.006,7.66,0.97,7.721172191
26/01/2020 22:30,7.63344,1.01392,7.700483102,0.01344,0.00392,0.014,7.62,1.01,7.686644261,7.67344,1.03392,7.742781929,0.01344,0.00392,0.014,7.66,1.03,7.728939125
26/01/2020 23:00,7.49264,1.04952,7.56578789,0.03264,0.00952,0.034,7.46,1.04,7.532144449,7.52264,1.06952,7.598288334,0.03264,0.00952,0.034,7.49,1.06,7.564634823
26/01/2020 23:30,7.31968,0.98324,7.385423224,0.07968,0.02324,0.083,7.24,0.96,7.303369086,7.49968,1.61324,7.671228285,0.07968,0.02324,0.083,7.42,1.59,7.588445164
27/01/2020 00:00,7.26504,0.92772,7.324033766,0.09504,0.02772,0.099,7.17,0.9,7.226264595,7.29504,0.94772,7.356342964,0.09504,0.02772,0.099,7.2,0.92,7.258539798
27/01/2020 00:30,7.20432,0.89876,7.260165026,0.06432,0.01876,0.067,7.14,0.88,7.194025299,7.24432,0.90876,7.301096972,0.06432,0.01876,0.067,7.18,0.89,7.234949896
27/01/2020 01:00,7.21704,0.89372,7.272166238,0.04704,0.01372,0.049,7.17,0.88,7.223800939,7.25704,0.90372,7.313093696,0.04704,0.01372,0.049,7.21,0.89,7.264722982
27/01/2020 01:30,7.30504,0.96772,7.368859573,0.09504,0.02772,0.099,7.21,0.94,7.27101781,7.34504,0.98772,7.411153986,0.09504,0.02772,0.099,7.25,0.96,7.313282437
27/01/2020 02:00,7.22824,1.01032,7.298506697,0.13824,0.04032,0.144,7.09,0.97,7.156046394,7.25824,1.03032,7.331003151,0.13824,0.04032,0.144,7.12,0.99,7.188497757
27/01/2020 02:30,7.13536,1.00948,7.206414656,0.13536,0.03948,0.141,7,0.97,7.066887575,7.16536,1.00948,7.236120079,0.13536,0.03948,0.141,7.03,0.97,7.096604822
27/01/2020 03:00,7.24768,0.97724,7.313266261,0.12768,0.03724,0.133,7.12,0.94,7.181782509,7.28768,1.00724,7.356956721,0.12768,0.03724,0.133,7.16,0.97,7.225406563
27/01/2020 03:30,7.2392,0.9606,7.302654928,0.1392,0.0406,0.145,7.1,0.92,7.159357513,7.2792,0.9806,7.344952621,0.1392,0.0406,0.145,7.14,0.94,7.201610931
27/01/2020 04:00,7.0908,0.9494,7.154076111,0.1008,0.0294,0.105,6.99,0.92,7.050283682,7.2408,1.4294,7.380539885,0.1008,0.0294,0.105,7.14,1.4,7.275960418
27/01/2020 04:30,7.2004,0.9122,7.257952122,0.1104,0.0322,0.115,7.09,0.88,7.144403404,7.2804,1.0822,7.360392721,0.1104,0.0322,0.115,7.17,1.05,7.246475005
27/01/2020 05:00,7.23616,0.94388,7.297459901,0.11616,0.03388,0.121,7.12,0.91,7.177917525,7.28616,0.96388,7.349638916,0.11616,0.03388,0.121,7.17,0.93,7.23006224
27/01/2020 05:30,7.38888,0.95884,7.450833631,0.09888,0.02884,0.103,7.29,0.93,7.349081575,7.42888,0.96884,7.491789439,0.09888,0.02884,0.103,7.33,0.94,7.390027064
27/01/2020 06:00,7.58032,1.04676,7.652251812,0.16032,0.04676,0.167,7.42,1,7.487082209,7.62032,1.06676,7.694624994,0.16032,0.04676,0.167,7.46,1.02,7.529409007
27/01/2020 06:30,8.38648,1.23564,8.477019111,0.15648,0.04564,0.163,8.23,1.19,8.315587772,8.44648,1.42564,8.565948506,0.15648,0.04564,0.163,8.29,1.38,8.404076392
27/01/2020 07:00,9.04344,1.49892,9.16681887,0.13344,0.03892,0.139,8.91,1.46,9.028826059,9.14344,1.96892,9.35302844,0.13344,0.03892,0.139,9.01,1.93,9.214390919
27/01/2020 07:30,9.61576,1.68668,9.762567787,0.12576,0.03668,0.131,9.49,1.65,9.632372501,9.70576,2.02668,9.91510005,0.12576,0.03668,0.131,9.58,1.99,9.784503053
27/01/2020 08:00,9.92864,1.33752,10.01832581,0.12864,0.03752,0.134,9.8,1.3,9.885848471,10.16864,2.63752,10.50512976,0.12864,0.03752,0.134,10.04,2.6,10.37119087
27/01/2020 08:30,10.15816,2.11488,10.3759786,0.18816,0.05488,0.196,9.97,2.06,10.18059429,10.22816,2.30488,10.48464252,0.18816,0.05488,0.196,10.04,2.25,10.28902814
27/01/2020 09:00,10.4404,2.2872,10.68799495,0.4704,0.1372,0.49,9.97,2.15,10.19918624,10.4804,2.3372,10.73784373,0.4704,0.1372,0.49,10.01,2.2,10.24890726
27/01/2020 09:30,10.6004,2.4772,10.88600018,0.7104,0.2072,0.74,9.89,2.27,10.14716709,10.6504,2.5272,10.94612991,0.7104,0.2072,0.74,9.94,2.32,10.20715435
27/01/2020 10:00,10.81064,2.64852,11.1303457,0.92064,0.26852,0.959,9.89,2.38,10.17233995,10.86064,2.70852,11.19328289,0.92064,0.26852,0.959,9.94,2.44,10.23509648
27/01/2020 10:30,11.15624,2.92432,11.53314087,1.86624,0.54432,1.944,9.29,2.38,9.590020855,11.19624,2.98432,11.58714615,1.86624,0.54432,1.944,9.33,2.44,9.643780379
27/01/2020 11:00,11.312,3.066,11.72014078,2.112,0.616,2.2,9.2,2.45,9.520635483,11.352,3.136,11.77719831,2.112,0.616,2.2,9.24,2.52,9.577473571
27/01/2020 11:30,11.448,3.144,11.87187601,2.448,0.714,2.55,9,2.43,9.322279764,11.498,3.204,11.93606384,2.448,0.714,2.55,9.05,2.49,9.386298525
27/01/2020 12:00,11.28936,3.07148,11.69972814,2.19936,0.64148,2.291,9.09,2.43,9.409197628,11.33936,3.13148,11.76381113,2.19936,0.64148,2.291,9.14,2.49,9.473104032
27/01/2020 12:30,10.57736,2.51548,10.87235872,0.56736,0.16548,0.591,10.01,2.35,10.28214958,10.62736,2.57548,10.93498412,0.56736,0.16548,0.591,10.06,2.41,10.34464596
27/01/2020 13:00,10.4048,2.2914,10.65412488,0.4848,0.1414,0.505,9.92,2.15,10.15031527,10.4548,2.3414,10.71377604,0.4848,0.1414,0.505,9.97,2.2,10.20984329
27/01/2020 13:30,10.576,2.318,10.82704484,0.336,0.098,0.35,10.24,2.22,10.47788147,10.626,2.368,10.88665697,0.336,0.098,0.35,10.29,2.27,10.53740955
27/01/2020 14:00,10.25208,1.44644,10.35361449,0.26208,0.07644,0.273,9.99,1.37,10.08350138,10.50208,2.85644,10.88360849,0.26208,0.07644,0.273,10.24,2.78,10.61065502
27/01/2020 14:30,10.11656,1.13608,10.18015049,0.22656,0.06608,0.236,9.89,1.07,9.947713305,10.46656,3.11608,10.92056925,0.22656,0.06608,0.236,10.24,3.05,10.68457299
27/01/2020 15:00,10.2892,1.4756,10.39447122,0.2592,0.0756,0.27,10.03,1.4,10.12723556,10.5792,3.1256,11.03126684,0.2592,0.0756,0.27,10.32,3.05,10.76126851
27/01/2020 15:30,10.12552,2.07536,10.3360183,0.15552,0.04536,0.162,9.97,2.03,10.17456633,10.17552,2.12536,10.39511243,0.15552,0.04536,0.162,10.02,2.08,10.23361129
27/01/2020 16:00,10.31464,2.13052,10.53237456,0.10464,0.03052,0.109,10.21,2.1,10.42372774,10.36464,2.18052,10.59152632,0.10464,0.03052,0.109,10.26,2.15,10.4828479
27/01/2020 16:30,10.68832,2.18576,10.90952479,0.08832,0.02576,0.092,10.6,2.16,10.81783712,10.73832,2.23576,10.96859787,0.08832,0.02576,0.092,10.65,2.21,10.87688374
27/01/2020 17:00,10.35264,2.01952,10.54777778,0.03264,0.00952,0.034,10.32,2.01,10.51391935,10.40264,2.05952,10.60455287,0.03264,0.00952,0.034,10.37,2.05,10.57068588
27/01/2020 17:30,10.36416,1.94288,10.54469512,0.04416,0.01288,0.046,10.32,1.93,10.49891899,10.41416,1.99288,10.60312686,0.04416,0.01288,0.046,10.37,1.98,10.55733394
27/01/2020 18:00,10.09304,1.82672,10.25701528,0.02304,0.00672,0.024,10.07,1.82,10.23314712,10.13304,1.86672,10.30355003,0.02304,0.00672,0.024,10.11,1.86,10.27967412
27/01/2020 18:30,9.95384,1.86112,10.12633687,0.00384,0.00112,0.004,9.95,1.86,10.12235645,9.99384,1.91112,10.17493084,0.00384,0.00112,0.004,9.99,1.91,10.17094882
27/01/2020 19:00,9.73496,1.80728,9.901298258,0.02496,0.00728,0.026,9.71,1.8,9.875429105,9.78496,1.84728,9.95780526,0.02496,0.00728,0.026,9.76,1.84,9.931928312
27/01/2020 19:30,9.85816,1.83988,10.02838357,0.06816,0.01988,0.071,9.79,1.82,9.957735686,9.90816,1.88988,10.08678745,0.06816,0.01988,0.071,9.84,1.87,10.01611202
27/01/2020 20:00,10.08856,1.88708,10.2635332,0.05856,0.01708,0.061,10.03,1.87,10.20283294,10.14856,1.96708,10.33744039,0.05856,0.01708,0.061,10.09,1.95,10.27670181
27/01/2020 20:30,9.69552,1.65036,9.8349782,0.03552,0.01036,0.037,9.66,1.64,9.798224329,9.80552,2.12036,10.03215575,0.03552,0.01036,0.037,9.77,2.11,9.995248871
27/01/2020 21:00,9.5484,1.1412,9.616354819,0.0384,0.0112,0.04,9.51,1.13,9.576899289,9.7784,2.4212,10.07369426,0.0384,0.0112,0.04,9.74,2.41,10.03372812
27/01/2020 21:30,9.44992,1.72456,9.605992671,0.04992,0.01456,0.052,9.4,1.71,9.554271296,9.48992,1.76456,9.652577562,0.04992,0.01456,0.052,9.44,1.75,9.600838505
27/01/2020 22:00,9.19952,1.65736,9.347620574,0.05952,0.01736,0.062,9.14,1.64,9.285967909,9.23952,1.69736,9.394134383,0.05952,0.01736,0.062,9.18,1.68,9.332459483
27/01/2020 22:30,8.63504,1.54772,8.772648004,0.09504,0.02772,0.099,8.54,1.52,8.674214662,8.67504,1.57772,8.817341969,0.09504,0.02772,0.099,8.58,1.55,8.718881809
27/01/2020 23:00,8.63408,1.24744,8.72372879,0.09408,0.02744,0.098,8.54,1.22,8.62670273,8.75408,1.89744,8.957354252,0.09408,0.02744,0.098,8.66,1.87,8.859599314
27/01/2020 23:30,8.5268,1.2424,8.616836775,0.0768,0.0224,0.08,8.45,1.22,8.537616763,8.6468,1.9124,8.855756546,0.0768,0.0224,0.08,8.57,1.89,8.775932999
28/01/2020 00:00,8.60488,1.01184,8.664166434,0.07488,0.02184,0.078,8.53,0.99,8.587258002,8.80488,2.29184,9.098265901,0.07488,0.02184,0.078,8.73,2.27,9.02029933
28/01/2020 00:30,8.61544,1.58492,8.760010148,0.08544,0.02492,0.089,8.53,1.56,8.67147623,8.65544,1.61492,8.804805972,0.08544,0.02492,0.089,8.57,1.59,8.716249193
28/01/2020 01:00,8.5036,1.6448,8.661211232,0.1536,0.0448,0.16,8.35,1.6,8.50191155,8.5436,1.6848,8.708137114,0.1536,0.0448,0.16,8.39,1.64,8.548783539
28/01/2020 01:30,8.2088,1.5534,8.354486759,0.1488,0.0434,0.155,8.06,1.51,8.200225607,8.2488,1.5834,8.399396228,0.1488,0.0434,0.155,8.1,1.54,8.245095512
28/01/2020 02:00,8.19632,1.54976,8.341547674,0.13632,0.03976,0.142,8.06,1.51,8.200225607,8.23632,1.57976,8.386453887,0.13632,0.03976,0.142,8.1,1.54,8.245095512
28/01/2020 02:30,8.27888,1.46384,8.407299305,0.21888,0.06384,0.228,8.06,1.4,8.180684568,8.31888,1.49384,8.451941931,0.21888,0.06384,0.228,8.1,1.43,8.225259874
28/01/2020 03:00,7.88624,1.28932,7.990940333,0.06624,0.01932,0.069,7.82,1.27,7.922455427,7.92624,1.30932,8.033654175,0.06624,0.01932,0.069,7.86,1.29,7.965155366
28/01/2020 03:30,7.89248,1.27364,7.99458563,0.01248,0.00364,0.013,7.88,1.27,7.981685286,7.93248,1.29364,8.037272137,0.01248,0.00364,0.013,7.92,1.29,8.024369134
28/01/2020 04:00,8.08344,1.22392,8.175572298,0.01344,0.00392,0.014,8.07,1.22,8.161697127,8.12344,1.25392,8.219646756,0.01344,0.00392,0.014,8.11,1.25,8.205766265
28/01/2020 04:30,8.3304,1.3522,8.439431794,0.1104,0.0322,0.115,8.22,1.32,8.325310805,8.3704,1.3822,8.483753474,0.1104,0.0322,0.115,8.26,1.35,8.369593777
28/01/2020 05:00,8.27768,1.12724,8.354080213,0.12768,0.03724,0.133,8.15,1.09,8.222566509,8.36768,1.56724,8.513184469,0.12768,0.03724,0.133,8.24,1.53,8.380841247
28/01/2020 05:30,8.32896,0.80428,8.367702253,0.04896,0.01428,0.051,8.28,0.79,8.317601818,8.51896,1.98428,8.747002149,0.04896,0.01428,0.051,8.47,1.97,8.696079576
28/01/2020 06:00,8.57808,0.49444,8.592317929,0.11808,0.03444,0.123,8.46,0.46,8.47249668,8.87808,2.45444,9.211111779,0.11808,0.03444,0.123,8.76,2.42,9.088124119
28/01/2020 06:30,9.35496,1.13228,9.423233766,0.14496,0.04228,0.151,9.21,1.09,9.274276252,9.56496,2.36228,9.852351323,0.14496,0.04228,0.151,9.42,2.32,9.701484422
28/01/2020 07:00,9.86984,1.74912,10.0236302,0.09984,0.02912,0.104,9.77,1.72,9.920246973,9.97984,2.18912,10.21711568,0.09984,0.02912,0.104,9.88,2.16,10.1133575
28/01/2020 07:30,10.15608,1.98344,10.34794642,0.04608,0.01344,0.048,10.11,1.97,10.30014563,10.21608,2.07344,10.4243678,0.04608,0.01344,0.048,10.17,2.06,10.37653603
28/01/2020 08:00,10.55288,1.59084,10.67211545,0.00288,0.00084,0.003,10.55,1.59,10.66914242,10.75288,2.53084,11.04669993,0.00288,0.00084,0.003,10.75,2.53,11.04370409
28/01/2020 08:30,10.81736,2.23548,11.04593356,0.08736,0.02548,0.091,10.73,2.21,10.95522706,10.87736,2.33548,11.12526078,0.08736,0.02548,0.091,10.79,2.31,11.03450044
28/01/2020 09:00,11.0104,2.4972,11.29003614,0.4704,0.1372,0.49,10.54,2.36,10.80098144,11.0604,2.5572,11.35216807,0.4704,0.1372,0.49,10.59,2.42,10.86298762
28/01/2020 09:30,11.0128,2.5754,11.30992701,1.0128,0.2954,1.055,10,2.28,10.25662713,11.0528,2.6254,11.36033067,1.0128,0.2954,1.055,10.04,2.33,10.30681813
28/01/2020 10:00,10.91064,2.37352,11.16582565,0.32064,0.09352,0.334,10.59,2.28,10.83265895,10.96064,2.42352,11.22537654,0.32064,0.09352,0.334,10.64,2.33,10.89213019
28/01/2020 10:30,11.41336,2.57848,11.70099763,0.54336,0.15848,0.566,10.87,2.42,11.1361259,11.46336,2.63848,11.7630863,0.54336,0.15848,0.566,10.92,2.48,11.19807126
28/01/2020 11:00,11.39048,2.68264,11.70211912,0.90048,0.26264,0.938,10.49,2.42,10.76552368,11.44048,2.74264,11.76463585,0.90048,0.26264,0.938,10.54,2.48,10.8278345
28/01/2020 11:30,11.66632,2.98476,12.04208514,1.93632,0.56476,2.017,9.73,2.42,10.02643007,11.70632,3.04476,12.0958047,1.93632,0.56476,2.017,9.77,2.48,10.07984623
28/01/2020 12:00,11.78792,3.15356,12.20245871,2.13792,0.62356,2.227,9.65,2.53,9.976141539,11.83792,3.20356,12.26373298,2.13792,0.62356,2.227,9.7,2.58,10.03725062
28/01/2020 12:30,11.43408,2.85244,11.78450675,1.65408,0.48244,1.723,9.78,2.37,10.06306613,11.48408,2.90244,11.8451784,1.65408,0.48244,1.723,9.83,2.42,10.12350236
28/01/2020 13:00,11.56416,2.69288,11.87355883,1.00416,0.29288,1.046,10.56,2.4,10.82929361,11.61416,2.74288,11.93365423,1.00416,0.29288,1.046,10.61,2.45,10.88919648
28/01/2020 13:30,11.7904,3.0522,12.17905813,1.7904,0.5222,1.865,10,2.53,10.31508119,11.8404,3.1122,12.24258392,1.7904,0.5222,1.865,10.05,2.59,10.37837174
28/01/2020 14:00,11.44,2.83,11.78484196,1.2,0.35,1.25,10.24,2.48,10.53603341,11.49,2.89,11.84787745,1.2,0.35,1.25,10.29,2.54,10.59885371
28/01/2020 14:30,11.44176,2.61468,11.73671263,0.46176,0.13468,0.481,10.98,2.48,11.25658918,11.49176,2.67468,11.79891779,0.46176,0.13468,0.481,11.03,2.54,11.31867925
28/01/2020 15:00,11.23152,2.63836,11.53724339,0.61152,0.17836,0.637,10.62,2.46,10.9011926,11.28152,2.69836,11.59973449,0.61152,0.17836,0.637,10.67,2.52,10.96354413
28/01/2020 15:30,11.27792,2.59356,11.57229593,0.45792,0.13356,0.477,10.82,2.46,11.09612545,11.32792,2.65356,11.63456713,0.45792,0.13356,0.477,10.87,2.52,11.15828392
28/01/2020 16:00,11.23728,2.41004,11.49281317,0.13728,0.04004,0.143,11.1,2.37,11.35019383,11.28728,2.46004,11.55225028,0.13728,0.04004,0.143,11.15,2.42,11.40959684
28/01/2020 16:30,10.9708,2.4344,11.23764904,0.2208,0.0644,0.23,10.75,2.37,11.00815153,11.0208,2.4844,11.29735704,0.2208,0.0644,0.23,10.8,2.42,11.06780918
28/01/2020 17:00,10.94712,2.34916,11.1963382,0.23712,0.06916,0.247,10.71,2.28,10.95,10.99712,2.40916,11.25791722,0.23712,0.06916,0.247,10.76,2.34,11.01150308
28/01/2020 17:30,11.02208,2.28644,11.25673378,0.26208,0.07644,0.273,10.76,2.21,10.98461196,11.07208,2.33644,11.3159139,0.26208,0.07644,0.273,10.81,2.26,11.04371767
28/01/2020 18:00,10.81584,2.16712,11.03081157,0.19584,0.05712,0.204,10.62,2.11,10.82758052,10.88584,2.34712,11.1359995,0.19584,0.05712,0.204,10.69,2.29,10.93252944
28/01/2020 18:30,10.63896,2.02928,10.83076393,0.16896,0.04928,0.176,10.47,1.98,10.65557601,10.68896,2.07928,10.88931913,0.16896,0.04928,0.176,10.52,2.03,10.71407019
28/01/2020 19:00,10.5372,2.0146,10.72805653,0.1872,0.0546,0.195,10.35,1.96,10.53394988,10.5972,2.0546,10.794537,0.1872,0.0546,0.195,10.41,2,10.60038207
28/01/2020 19:30,10.33104,2.01572,10.52584983,0.19104,0.05572,0.199,10.14,1.96,10.32769093,10.37104,2.05572,10.57281681,0.19104,0.05572,0.199,10.18,2,10.37460361
28/01/2020 20:00,10.518,2.074,10.7205317,0.288,0.084,0.3,10.23,1.99,10.42175609,10.568,2.114,10.7773661,0.288,0.084,0.3,10.28,2.03,10.47851612
28/01/2020 20:30,10.44984,2.01412,10.64217249,0.21984,0.06412,0.229,10.23,1.95,10.41419224,10.49984,2.06412,10.70080518,0.21984,0.06412,0.229,10.28,2,10.47274558
28/01/2020 21:00,10.12616,1.91888,10.30636778,0.23616,0.06888,0.246,9.89,1.85,10.06154064,10.16616,1.95888,10.35316473,0.23616,0.06888,0.246,9.93,1.89,10.10826395
28/01/2020 21:30,9.74048,1.86264,9.916974256,0.18048,0.05264,0.188,9.56,1.81,9.729835559,9.79048,1.90264,9.973642143,0.18048,0.05264,0.188,9.61,1.85,9.786449816
28/01/2020 22:00,9.54512,1.71316,9.697640589,0.04512,0.01316,0.047,9.5,1.7,9.650906693,9.58512,1.75316,9.744131331,0.04512,0.01316,0.047,9.54,1.74,9.69738109
28/01/2020 22:30,9.38568,1.56624,9.515466189,0.05568,0.01624,0.058,9.33,1.55,9.457875026,9.43568,1.62624,9.574795747,0.05568,0.01624,0.058,9.38,1.61,9.517168697
28/01/2020 23:00,9.14528,1.65904,9.294544637,0.06528,0.01904,0.068,9.08,1.64,9.226917145,9.19528,1.69904,9.350931034,0.06528,0.01904,0.068,9.13,1.68,9.28328067
28/01/2020 23:30,8.90032,1.71176,9.063433036,0.04032,0.01176,0.042,8.86,1.7,9.02161848,8.94032,1.74176,9.108405437,0.04032,0.01176,0.042,8.9,1.73,9.066581495
29/01/2020 00:00,8.7872,1.5096,8.915928219,0.0672,0.0196,0.07,8.72,1.49,8.846383442,8.8372,1.5396,8.970310585,0.0672,0.0196,0.07,8.77,1.52,8.90074716
29/01/2020 00:30,8.85072,1.47396,8.972614034,0.15072,0.04396,0.157,8.7,1.43,8.81673976,8.90072,1.50396,9.02688829,0.15072,0.04396,0.157,8.75,1.46,8.870969507
29/01/2020 01:00,8.6988,1.4734,8.822699644,0.1488,0.0434,0.155,8.55,1.43,8.668760004,8.7588,1.6234,8.907974237,0.1488,0.0434,0.155,8.61,1.58,8.753770616
29/01/2020 01:30,8.60392,1.49156,8.732250031,0.07392,0.02156,0.077,8.53,1.47,8.655737981,8.64392,1.52156,8.776815926,0.07392,0.02156,0.077,8.57,1.5,8.700281605
29/01/2020 02:00,8.57936,1.43648,8.698786858,0.15936,0.04648,0.166,8.42,1.39,8.533961565,8.65936,1.72648,8.829793248,0.15936,0.04648,0.166,8.5,1.68,8.664433046
29/01/2020 02:30,8.58192,1.04556,8.645377181,0.12192,0.03556,0.127,8.46,1.01,8.520076291,8.76192,2.10556,9.011360885,0.12192,0.03556,0.127,8.64,2.07,8.88450899
29/01/2020 03:00,8.75232,1.59776,8.896962538,0.23232,0.06776,0.242,8.52,1.53,8.656286733,8.79232,1.62776,8.941727663,0.23232,0.06776,0.242,8.56,1.56,8.70098845
29/01/2020 03:30,8.47272,1.47496,8.600144836,0.22272,0.06496,0.232,8.25,1.41,8.369623647,8.51272,1.50496,8.644727086,0.22272,0.06496,0.232,8.29,1.44,8.414136914
29/01/2020 04:00,8.7264,1.4902,8.852725738,0.2064,0.0602,0.215,8.52,1.43,8.639172414,8.7664,1.5202,8.897234233,0.2064,0.0602,0.215,8.56,1.46,8.683616758
29/01/2020 04:30,8.7048,1.5314,8.838480016,0.2448,0.0714,0.255,8.46,1.46,8.585056785,8.7448,1.5614,8.883101767,0.2448,0.0714,0.255,8.5,1.49,8.629606016
29/01/2020 05:00,8.454,1.362,8.563011153,0.144,0.042,0.15,8.31,1.32,8.414184452,8.494,1.392,8.607305037,0.144,0.042,0.15,8.35,1.35,8.45842775
29/01/2020 05:30,8.5744,1.3392,8.678351917,0.1344,0.0392,0.14,8.44,1.3,8.539531603,8.6144,1.3592,8.720969671,0.1344,0.0392,0.14,8.48,1.32,8.58212095
29/01/2020 06:00,8.91336,0.83348,8.952244154,0.18336,0.05348,0.191,8.73,0.78,8.764776095,9.12336,2.10348,9.362709319,0.18336,0.05348,0.191,8.94,2.05,9.172028129
29/01/2020 06:30,9.46528,1.37904,9.565211801,0.06528,0.01904,0.068,9.4,1.36,9.497873446,9.60528,2.06904,9.825595677,0.06528,0.01904,0.068,9.54,2.05,9.757771262
29/01/2020 07:00,9.99032,1.93176,10.17537176,0.04032,0.01176,0.042,9.95,1.92,10.13355318,10.03032,1.96176,10.22036309,0.04032,0.01176,0.042,9.99,1.95,10.17853624
29/01/2020 07:30,10.38184,1.31512,10.46480494,0.05184,0.01512,0.054,10.33,1.3,10.41147924,10.70184,3.04512,11.12664079,0.05184,0.01512,0.054,10.65,3.03,11.07264196
29/01/2020 08:00,11.072,1.901,11.23401019,0.072,0.021,0.075,11,1.88,11.1594982,11.292,2.921,11.66368317,0.072,0.021,0.075,11.22,2.9,11.58871865
29/01/2020 08:30,11.25824,2.48032,11.52822429,0.13824,0.04032,0.144,11.12,2.44,11.38455094,11.30824,2.53032,11.58787345,0.13824,0.04032,0.144,11.17,2.49,11.44416882
29/01/2020 09:00,11.19208,2.49644,11.46712115,0.26208,0.07644,0.273,10.93,2.42,11.19469964,11.24208,2.54644,11.52686945,0.26208,0.07644,0.273,10.98,2.47,11.25439025
29/01/2020 09:30,11.57608,2.71344,11.88984377,0.76608,0.22344,0.798,10.81,2.49,11.09306991,11.62608,2.76344,11.94999317,0.76608,0.22344,0.798,10.86,2.54,11.15308029
29/01/2020 10:00,12.24248,3.06864,12.62120707,1.57248,0.45864,1.638,10.67,2.61,10.9845801,12.29248,3.12864,12.6843783,1.57248,0.45864,1.638,10.72,2.67,11.04750198
29/01/2020 10:30,11.89064,3.04352,12.27396976,2.00064,0.58352,2.084,9.89,2.46,10.19135418,11.94064,3.10352,12.33737087,2.00064,0.58352,2.084,9.94,2.52,10.25446244
29/01/2020 11:00,11.94696,3.26828,12.38593991,2.49696,0.72828,2.601,9.45,2.54,9.785402393,11.98696,3.32828,12.44044444,2.49696,0.72828,2.601,9.49,2.6,9.839720524
29/01/2020 11:30,12.10008,3.39544,12.56745594,2.59008,0.75544,2.698,9.51,2.64,9.869635252,12.14008,3.47544,12.62775616,2.59008,0.75544,2.698,9.55,2.72,9.929798588
29/01/2020 12:00,12.16712,3.18416,12.57687099,2.03712,0.59416,2.122,10.13,2.59,10.4558596,12.21712,3.24416,12.64051404,2.03712,0.59416,2.122,10.18,2.65,10.51926328
29/01/2020 12:30,12.04632,2.05976,12.22114711,2.53632,0.73976,2.642,9.51,1.32,9.601171803,12.09632,2.82976,12.42290221,2.53632,0.73976,2.642,9.56,2.09,9.785790719
29/01/2020 13:00,11.054,2.497,11.33251627,0.744,0.217,0.775,10.31,2.28,10.55909561,11.104,2.547,11.39236696,0.744,0.217,0.775,10.36,2.33,10.61878053
29/01/2020 13:30,11.04352,2.57436,11.33960596,0.56352,0.16436,0.587,10.48,2.41,10.7535343,11.09352,2.62436,11.39971278,0.56352,0.16436,0.587,10.53,2.46,10.81353319
29/01/2020 14:00,11.40928,2.85104,11.76010626,0.92928,0.27104,0.968,10.48,2.58,10.79290508,11.45928,2.91104,11.82325048,0.92928,0.27104,0.968,10.53,2.64,10.85589701
29/01/2020 14:30,11.29432,2.70376,11.61343973,0.66432,0.19376,0.692,10.63,2.51,10.9223166,11.34432,2.76376,11.67612802,0.66432,0.19376,0.692,10.68,2.57,10.98486686
29/01/2020 15:00,11.01928,2.57604,11.31638254,0.56928,0.16604,0.593,10.45,2.41,10.72429951,11.06928,2.63604,11.37882536,0.56928,0.16604,0.593,10.5,2.47,10.78660744
29/01/2020 15:30,10.89808,2.40444,11.16017381,0.35808,0.10444,0.373,10.54,2.3,10.7880304,10.94808,2.46444,11.22202835,0.35808,0.10444,0.373,10.59,2.36,10.8497788
29/01/2020 16:00,11.13728,2.37004,11.38666305,0.37728,0.11004,0.393,10.76,2.26,10.99478058,11.18728,2.42004,11.44603981,0.37728,0.11004,0.393,10.81,2.31,11.05405808
29/01/2020 16:30,11.0528,2.3454,11.29890654,0.2928,0.0854,0.305,10.76,2.26,10.99478058,11.1028,2.3954,11.35826171,0.2928,0.0854,0.305,10.81,2.31,11.05405808
29/01/2020 17:00,10.99208,2.24144,11.21828311,0.14208,0.04144,0.148,10.85,2.2,11.07079491,11.04208,2.29144,11.27733249,0.14208,0.04144,0.148,10.9,2.25,11.12980233
29/01/2020 17:30,11.184,2.222,11.40259356,0.144,0.042,0.15,11.04,2.18,11.25317733,11.234,2.272,11.46144581,0.144,0.042,0.15,11.09,2.23,11.31198479
29/01/2020 18:00,11.25984,2.24412,11.48129224,0.21984,0.06412,0.229,11.04,2.18,11.25317733,11.34984,2.43412,11.60792006,0.21984,0.06412,0.229,11.13,2.37,11.37953426
29/01/2020 18:30,10.72176,1.94468,10.89669298,0.22176,0.06468,0.231,10.5,1.88,10.66697708,10.85176,2.46468,11.12813293,0.22176,0.06468,0.231,10.63,2.4,10.89756395
29/01/2020 19:00,10.54888,2.14384,10.76452132,0.21888,0.06384,0.228,10.33,2.08,10.53732888,10.59888,2.19384,10.82354799,0.21888,0.06384,0.228,10.38,2.13,10.59628709
29/01/2020 19:30,10.40168,2.12924,10.61737302,0.27168,0.07924,0.283,10.13,2.05,10.33534712,10.45168,2.17924,10.67645549,0.27168,0.07924,0.283,10.18,2.1,10.39434462
29/01/2020 20:00,10.69504,2.20772,10.92052692,0.33504,0.09772,0.349,10.36,2.11,10.57268651,10.75504,2.24772,10.98740782,0.33504,0.09772,0.349,10.42,2.15,10.63949717
29/01/2020 20:30,10.37696,2.16828,10.60107245,0.33696,0.09828,0.351,10.04,2.07,10.25117066,10.41696,2.20828,10.64845323,0.33696,0.09828,0.351,10.08,2.11,10.29847076
29/01/2020 21:00,9.99504,2.05772,10.20465757,0.33504,0.09772,0.349,9.66,1.96,9.856835192,10.04504,2.09772,10.26173756,0.33504,0.09772,0.349,9.71,2,9.913833769
29/01/2020 21:30,9.75696,1.99828,9.959487507,0.33696,0.09828,0.351,9.42,1.9,9.609703429,9.79696,2.03828,10.00674825,0.33696,0.09828,0.351,9.46,1.94,9.6568732
29/01/2020 22:00,9.36008,1.82044,9.535465348,0.31008,0.09044,0.323,9.05,1.73,9.21386998,9.43008,2.00044,9.639925778,0.31008,0.09044,0.323,9.12,1.91,9.317859196
29/01/2020 22:30,8.92664,0.88652,8.970552904,0.29664,0.08652,0.309,8.63,0.8,8.667000635,9.22664,2.80652,9.64403651,0.29664,0.08652,0.309,8.93,2.72,9.335057579
29/01/2020 23:00,9.36008,1.89044,9.549076447,0.31008,0.09044,0.323,9.05,1.8,9.227269369,9.40008,1.93044,9.596254613,0.31008,0.09044,0.323,9.09,1.84,9.274357121
29/01/2020 23:30,9.0724,1.7482,9.239298945,0.3024,0.0882,0.315,8.77,1.66,8.925721259,9.1324,1.9282,9.333739069,0.3024,0.0882,0.315,8.83,1.84,9.019672943
30/01/2020 00:00,8.89808,1.70944,9.060795373,0.23808,0.06944,0.248,8.66,1.64,8.813920807,8.93808,1.77944,9.113488948,0.23808,0.06944,0.248,8.7,1.71,8.866459271
30/01/2020 00:30,8.44872,0.97796,8.505132298,0.19872,0.05796,0.207,8.25,0.92,8.301138476,8.61872,1.96796,8.840543026,0.19872,0.05796,0.207,8.42,1.91,8.633915682
30/01/2020 01:00,8.7252,1.5186,8.856368387,0.2352,0.0686,0.245,8.49,1.45,8.612932137,8.7752,1.5786,8.916059275,0.2352,0.0686,0.245,8.54,1.51,8.67246793
30/01/2020 01:30,8.38776,1.42768,8.508395148,0.19776,0.05768,0.206,8.19,1.37,8.303794313,8.42776,1.45768,8.55289247,0.19776,0.05768,0.206,8.23,1.4,8.348227357
30/01/2020 02:00,8.36648,1.46564,8.493885342,0.15648,0.04564,0.163,8.21,1.42,8.331896543,8.40648,1.48564,8.536745996,0.15648,0.04564,0.163,8.25,1.44,8.374729846
30/01/2020 02:30,8.29512,1.53816,8.436524877,0.16512,0.04816,0.172,8.13,1.49,8.265409851,8.32512,1.57816,8.47338256,0.16512,0.04816,0.172,8.16,1.53,8.302198504
30/01/2020 03:00,8.56256,1.64908,8.71991391,0.20256,0.05908,0.211,8.36,1.59,8.509858988,8.60256,1.67908,8.764892937,0.20256,0.05908,0.211,8.4,1.62,8.554788133
30/01/2020 03:30,8.54064,1.56852,8.683477794,0.20064,0.05852,0.209,8.34,1.51,8.475594374,8.58064,1.60852,8.730104203,0.20064,0.05852,0.209,8.38,1.55,8.52214175
30/01/2020 04:00,8.41104,1.47072,8.538653945,0.07104,0.02072,0.074,8.34,1.45,8.465110749,8.45104,1.50072,8.583253323,0.07104,0.02072,0.074,8.38,1.48,8.509688596
30/01/2020 04:30,8.71416,1.57788,8.855861889,0.16416,0.04788,0.171,8.55,1.53,8.685816024,8.75416,1.60788,8.900595227,0.16416,0.04788,0.171,8.59,1.56,8.730503995
30/01/2020 05:00,8.526,1.493,8.655733649,0.216,0.063,0.225,8.31,1.43,8.432140891,8.566,1.523,8.700338212,0.216,0.063,0.225,8.35,1.46,8.476679775
30/01/2020 05:30,8.71408,1.45744,8.835118652,0.09408,0.02744,0.098,8.62,1.43,8.73780865,8.75408,1.48744,8.879549223,0.09408,0.02744,0.098,8.66,1.46,8.782209289
30/01/2020 06:00,9.1032,1.4926,9.22475501,0.0432,0.0126,0.045,9.06,1.48,9.180087146,9.1532,1.5226,9.278975213,0.0432,0.0126,0.045,9.11,1.51,9.234294775
30/01/2020 06:30,9.37672,1.54196,9.502658502,0.00672,0.00196,0.007,9.37,1.54,9.495709557,9.42672,1.57196,9.556887998,0.00672,0.00196,0.007,9.42,1.57,9.549937173
30/01/2020 07:00,9.98576,1.82168,10.15056259,0.00576,0.00168,0.006,9.98,1.82,10.14459462,10.02576,1.86168,10.19714254,0.00576,0.00168,0.006,10.02,1.86,10.19117265
30/01/2020 07:30,10.50632,1.97476,10.69029639,0.01632,0.00476,0.017,10.49,1.97,10.6733781,10.57632,2.12476,10.78763875,0.01632,0.00476,0.017,10.56,2.12,10.770701
30/01/2020 08:00,11.00592,2.15756,11.21540638,0.02592,0.00756,0.027,10.98,2.15,11.18851643,11.05592,2.20756,11.2741602,0.02592,0.00756,0.027,11.03,2.2,11.24726189
