Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/01/2020 08:30,11.1928,2.2954,11.42574431,0.0528,0.0154,0.055,11.14,2.28,11.37092784,11.2728,2.5554,11.55881002,0.0528,0.0154,0.055,11.22,2.54,11.50391238
30/01/2020 09:00,11.24664,2.43652,11.50754279,0.05664,0.01652,0.059,11.19,2.42,11.44868988,11.29664,2.48652,11.56705913,0.05664,0.01652,0.059,11.24,2.47,11.50819273
30/01/2020 09:30,11.47336,2.07348,11.65921563,0.18336,0.05348,0.191,11.29,2.02,11.46928507,11.70336,3.15348,12.12077025,0.18336,0.05348,0.191,11.52,3.1,11.9298114
30/01/2020 10:00,11.79432,2.63376,12.08481179,0.18432,0.05376,0.192,11.61,2.58,11.89321235,11.84432,2.68376,12.14456603,0.18432,0.05376,0.192,11.66,2.63,11.95292851
30/01/2020 10:30,11.44368,2.64524,11.74542918,0.22368,0.06524,0.233,11.22,2.58,11.51281026,11.49368,2.69524,11.80546478,0.22368,0.06524,0.233,11.27,2.63,11.57280433
30/01/2020 11:00,11.3688,2.5934,11.66084632,0.3888,0.1134,0.405,10.98,2.48,11.25658918,11.4288,2.6434,11.73051717,0.3888,0.1134,0.405,11.04,2.53,11.32618647
30/01/2020 11:30,11.58832,2.64576,11.88651364,0.56832,0.16576,0.592,11.02,2.48,11.29560977,11.64832,2.71576,11.96071533,0.56832,0.16576,0.592,11.08,2.55,11.36964819
30/01/2020 12:00,11.66072,2.75896,11.98266461,0.51072,0.14896,0.532,11.15,2.61,11.45140166,11.71072,2.80896,12.04289082,0.51072,0.14896,0.532,11.2,2.66,11.51154203
30/01/2020 12:30,11.41056,2.60308,11.7037133,0.49056,0.14308,0.511,10.92,2.46,11.19365892,11.47056,2.64308,11.77113498,0.49056,0.14308,0.511,10.98,2.5,11.26101239
30/01/2020 13:00,11.2792,2.6456,11.58531622,0.4992,0.1456,0.52,10.78,2.5,11.06609235,11.3292,2.7056,11.64779138,0.4992,0.1456,0.52,10.83,2.56,11.12845452
30/01/2020 13:30,11.22936,2.61648,11.53015584,0.39936,0.11648,0.416,10.83,2.5,11.11480544,11.27936,2.67648,11.59256258,0.39936,0.11648,0.416,10.88,2.56,11.17711949
30/01/2020 14:00,11.4104,2.6922,11.72370116,0.3504,0.1022,0.365,11.06,2.59,11.35921212,11.4604,2.7422,11.78390551,0.3504,0.1022,0.365,11.11,2.64,11.41935637
30/01/2020 14:30,10.98688,2.64784,11.30144189,0.26688,0.07784,0.278,10.72,2.57,11.0237607,11.03688,2.69784,11.36182471,0.26688,0.07784,0.278,10.77,2.62,11.08410123
30/01/2020 15:00,10.84672,2.54696,11.14173864,0.12672,0.03696,0.132,10.72,2.51,11.00992734,10.89672,2.59696,11.20190644,0.12672,0.03696,0.132,10.77,2.56,11.07007227
30/01/2020 15:30,11.00696,2.42828,11.27163308,0.09696,0.02828,0.101,10.91,2.4,11.17085941,11.05696,2.47828,11.33129455,0.09696,0.02828,0.101,10.96,2.45,11.23049865
30/01/2020 16:00,10.8576,2.4168,11.12332684,0.0576,0.0168,0.06,10.8,2.4,11.06345335,10.9076,2.4668,11.1830604,0.0576,0.0168,0.06,10.85,2.45,11.12317401
30/01/2020 16:30,10.54312,1.42216,10.6386051,0.21312,0.06216,0.222,10.33,1.36,10.41914104,10.86312,3.15216,11.31121076,0.21312,0.06216,0.222,10.65,3.09,11.08921097
30/01/2020 17:00,10.5988,2.0584,10.79683157,0.2688,0.0784,0.28,10.33,1.98,10.5180464,10.7488,2.6784,11.07747841,0.2688,0.0784,0.28,10.48,2.6,10.79770346
30/01/2020 17:30,10.75544,2.35992,11.01129929,0.20544,0.05992,0.214,10.55,2.3,10.7978007,10.80544,2.40992,11.07091902,0.20544,0.05992,0.214,10.6,2.35,10.85737077
30/01/2020 18:00,10.58056,2.23808,10.81467762,0.13056,0.03808,0.136,10.45,2.2,10.67906831,10.63056,2.28808,10.87401104,0.13056,0.03808,0.136,10.5,2.25,10.7383658
30/01/2020 18:30,10.16712,2.10916,10.38358729,0.23712,0.06916,0.247,9.93,2.04,10.13738132,10.21712,2.14916,10.44071022,0.23712,0.06916,0.247,9.98,2.08,10.19444947
30/01/2020 19:00,10.068,2.129,10.29063968,0.168,0.049,0.175,9.9,2.08,10.11614551,10.108,2.169,10.33809581,0.168,0.049,0.175,9.94,2.12,10.16356237
30/01/2020 19:30,10.0288,2.1234,10.25112955,0.1488,0.0434,0.155,9.88,2.08,10.09657368,10.0888,2.1834,10.32236024,0.1488,0.0434,0.155,9.94,2.14,10.16775295
30/01/2020 20:00,10.00952,2.13236,10.23413161,0.17952,0.05236,0.187,9.83,2.08,10.04765147,10.05952,2.16236,10.28930238,0.17952,0.05236,0.187,9.88,2.11,10.10279664
30/01/2020 20:30,9.718,1.979,9.917457588,0.168,0.049,0.175,9.55,1.93,9.743069332,9.768,2.019,9.974476678,0.168,0.049,0.175,9.6,1.97,9.800045918
30/01/2020 21:00,9.61224,1.93732,9.805527349,0.16224,0.04732,0.169,9.45,1.89,9.637146881,9.65224,1.97732,9.852691581,0.16224,0.04732,0.169,9.49,1.93,9.684265589
30/01/2020 21:30,9.45456,2.01008,9.665874322,0.27456,0.08008,0.286,9.18,1.93,9.380687608,9.49456,2.05008,9.713366955,0.27456,0.08008,0.286,9.22,1.97,9.428112218
30/01/2020 22:00,9.23248,1.95364,9.436916668,0.25248,0.07364,0.263,8.98,1.88,9.174682556,9.28248,1.99364,9.494157962,0.25248,0.07364,0.263,9.03,1.92,9.231863301
30/01/2020 22:30,8.73176,1.62468,8.881622476,0.22176,0.06468,0.231,8.51,1.56,8.65180328,8.81176,1.98468,9.032500706,0.22176,0.06468,0.231,8.59,1.92,8.801960009
30/01/2020 23:00,8.63248,1.68364,8.795132438,0.25248,0.07364,0.263,8.38,1.61,8.533258463,8.67248,1.71364,8.840162408,0.25248,0.07364,0.263,8.42,1.64,8.578228255
30/01/2020 23:30,8.59528,1.75904,8.773429204,0.30528,0.08904,0.318,8.29,1.67,8.456535934,8.63528,1.78904,8.818657766,0.30528,0.08904,0.318,8.33,1.7,8.50169983
31/01/2020 00:00,8.46328,1.70804,8.633916203,0.23328,0.06804,0.243,8.23,1.64,8.391811485,8.50328,1.73804,8.679087152,0.23328,0.06804,0.243,8.27,1.67,8.436930722
31/01/2020 00:30,8.15312,1.47716,8.28585345,0.09312,0.02716,0.097,8.06,1.45,8.189389477,8.19312,1.51716,8.332406003,0.09312,0.02716,0.097,8.1,1.49,8.235903108
31/01/2020 01:00,7.9328,1.3954,8.054592293,0.0528,0.0154,0.055,7.88,1.38,7.999925,7.9728,1.4254,8.09921632,0.0528,0.0154,0.055,7.92,1.41,8.044532305
31/01/2020 01:30,7.99328,1.38304,8.112048126,0.11328,0.03304,0.118,7.88,1.35,7.994804563,8.03328,1.41304,8.156608952,0.11328,0.03304,0.118,7.92,1.38,8.03932833
31/01/2020 02:00,8.0544,1.3892,8.17332466,0.1344,0.0392,0.14,7.92,1.35,8.034233006,8.1044,1.5592,8.253023931,0.1344,0.0392,0.14,7.97,1.52,8.113648994
31/01/2020 02:30,7.9052,0.8636,7.952231888,0.1152,0.0336,0.12,7.79,0.83,7.834092162,8.0852,1.9636,8.320227401,0.1152,0.0336,0.12,7.97,1.93,8.200353651
31/01/2020 03:00,7.88912,1.17016,7.975430321,0.06912,0.02016,0.072,7.82,1.15,7.904106528,7.94912,1.38016,8.068045017,0.06912,0.02016,0.072,7.88,1.36,7.996499234
31/01/2020 03:30,7.80896,1.26428,7.910642212,0.04896,0.01428,0.051,7.76,1.25,7.860031807,7.84896,1.28428,7.953335665,0.04896,0.01428,0.051,7.8,1.27,7.902714723
31/01/2020 04:00,7.89032,1.33176,8.001920669,0.04032,0.01176,0.042,7.85,1.32,7.960207284,7.93032,1.36176,8.046388358,0.04032,0.01176,0.042,7.89,1.35,8.004661142
31/01/2020 04:30,7.99584,1.34212,8.107696553,0.07584,0.02212,0.079,7.92,1.32,8.02924654,8.03584,1.37212,8.152143142,0.07584,0.02212,0.079,7.96,1.35,8.073667073
31/01/2020 05:00,7.92616,0.87388,7.974188272,0.11616,0.03388,0.121,7.81,0.84,7.855042966,8.07616,1.79388,8.272990137,0.11616,0.03388,0.121,7.96,1.76,8.152251223
31/01/2020 05:30,8.0084,0.4562,8.021383235,0.1584,0.0462,0.165,7.85,0.41,7.860699714,8.2684,2.1662,8.547447631,0.1584,0.0462,0.165,8.11,2.12,8.382511557
31/01/2020 06:00,8.22768,1.21224,8.316504314,0.24768,0.07224,0.258,7.98,1.14,8.061017306,8.27768,1.34224,8.385797183,0.24768,0.07224,0.258,8.03,1.27,8.129809346
31/01/2020 06:30,8.84744,1.49092,8.972181284,0.27744,0.08092,0.289,8.57,1.41,8.685217326,8.90744,1.69092,9.066515196,0.27744,0.08092,0.289,8.63,1.61,8.778895147
31/01/2020 07:00,9.42032,1.82676,9.595805386,0.16032,0.04676,0.167,9.26,1.78,9.42952809,9.47032,1.85676,9.650622705,0.16032,0.04676,0.167,9.31,1.81,9.484313365
31/01/2020 07:30,9.77784,1.96312,9.972963211,0.14784,0.04312,0.154,9.63,1.92,9.819536649,9.84784,2.11312,10.07200222,0.14784,0.04312,0.154,9.7,2.07,9.918412171
31/01/2020 08:00,9.99464,2.08552,10.20990805,0.22464,0.06552,0.234,9.77,2.02,9.97663771,10.04464,2.13552,10.2691401,0.22464,0.06552,0.234,9.82,2.07,10.03580091
31/01/2020 08:30,9.9836,2.0148,10.18487545,0.1536,0.0448,0.16,9.83,1.97,10.0254576,10.0336,2.0448,10.23984062,0.1536,0.0448,0.16,9.88,2,10.08039682
31/01/2020 09:00,9.91608,2.05344,10.12646327,0.28608,0.08344,0.298,9.63,1.97,9.829435386,9.96608,2.10344,10.18563746,0.28608,0.08344,0.298,9.68,2.02,9.888518595
31/01/2020 09:30,9.99392,2.11156,10.21455445,0.31392,0.09156,0.327,9.68,2.02,9.888518595,10.05392,2.25156,10.30295248,0.31392,0.09156,0.327,9.74,2.16,9.976632698
31/01/2020 10:00,10.04088,2.13984,10.26636189,0.41088,0.11984,0.428,9.63,2.02,9.839578243,10.09088,2.23984,10.3364763,0.41088,0.11984,0.428,9.68,2.12,9.909429852
31/01/2020 10:30,10.08128,2.13704,10.30529701,0.40128,0.11704,0.418,9.68,2.02,9.888518595,10.13128,2.17704,10.36254494,0.40128,0.11704,0.418,9.73,2.06,9.945677453
31/01/2020 11:00,10.29344,2.31392,10.55031435,0.49344,0.14392,0.514,9.8,2.17,10.03737515,10.33344,2.35392,10.59815652,0.49344,0.14392,0.514,9.84,2.21,10.08512271
31/01/2020 11:30,10.3712,2.3566,10.63557018,0.5712,0.1666,0.595,9.8,2.19,10.04171798,10.4112,2.3966,10.6834815,0.5712,0.1666,0.595,9.84,2.23,10.08952427
31/01/2020 12:00,10.34928,2.23104,10.58702678,0.44928,0.13104,0.468,9.9,2.1,10.12027668,10.39928,2.28104,10.64650966,0.44928,0.13104,0.468,9.95,2.15,10.17963654
31/01/2020 12:30,10.29552,2.14536,10.5166678,0.63552,0.18536,0.662,9.66,1.96,9.856835192,10.36552,2.40536,10.6409474,0.63552,0.18536,0.662,9.73,2.22,9.98004509
31/01/2020 13:00,10.07312,1.93216,10.25675333,0.69312,0.20216,0.722,9.38,1.73,9.538202137,10.17312,2.33216,10.43701781,0.69312,0.20216,0.722,9.48,2.13,9.716341904
31/01/2020 13:30,9.9704,1.4722,10.0785043,0.8304,0.2422,0.865,9.14,1.23,9.22239123,10.2004,2.8322,10.5862891,0.8304,0.2422,0.865,9.37,2.59,9.721368216
31/01/2020 14:00,10.0516,2.2338,10.29682111,0.8016,0.2338,0.835,9.25,2,9.463746615,10.0916,2.2738,10.34459071,0.8016,0.2338,0.835,9.29,2.04,9.511345856
31/01/2020 14:30,9.87104,2.10072,10.09209865,0.79104,0.23072,0.824,9.08,1.87,9.270560932,9.91104,2.13072,10.13748892,0.79104,0.23072,0.824,9.12,1.9,9.315814511
31/01/2020 15:00,9.95072,2.18396,10.18756643,0.63072,0.18396,0.657,9.32,2,9.532177086,10.00072,2.22396,10.24501823,0.63072,0.18396,0.657,9.37,2.04,9.589499466
31/01/2020 15:30,9.74128,2.03704,9.951988143,0.40128,0.11704,0.418,9.34,1.92,9.535302827,9.79128,2.06704,10.00708841,0.40128,0.11704,0.418,9.39,1.95,9.590338889
31/01/2020 16:00,9.77192,1.98556,9.971603131,0.36192,0.10556,0.377,9.41,1.88,9.595962693,9.81192,2.02556,10.01881567,0.36192,0.10556,0.377,9.45,1.92,9.643075236
31/01/2020 16:30,9.624,1.867,9.803421087,0.264,0.077,0.275,9.36,1.79,9.529622238,9.664,1.897,9.848426524,0.264,0.077,0.275,9.4,1.82,9.574570486
31/01/2020 17:00,9.71344,1.79392,9.877705483,0.25344,0.07392,0.264,9.46,1.72,9.615092303,9.76344,1.82392,9.932343369,0.25344,0.07392,0.264,9.51,1.75,9.669674245
31/01/2020 17:30,9.7888,1.7684,9.947253088,0.2688,0.0784,0.28,9.52,1.69,9.668841709,9.8388,1.7984,10.00181124,0.2688,0.0784,0.28,9.57,1.72,9.723337904
31/01/2020 18:00,9.57976,1.61868,9.715550762,0.26976,0.07868,0.281,9.31,1.54,9.436508888,9.61976,1.64868,9.760016814,0.26976,0.07868,0.281,9.35,1.57,9.480896582
31/01/2020 18:30,9.34936,1.62148,9.488926694,0.27936,0.08148,0.291,9.07,1.54,9.199809781,9.39936,1.65148,9.543340851,0.27936,0.08148,0.291,9.12,1.57,9.25415042
31/01/2020 19:00,9.29008,1.63544,9.432934347,0.19008,0.05544,0.198,9.1,1.58,9.236146383,9.33008,1.66544,9.477556816,0.19008,0.05544,0.198,9.14,1.61,9.280716567
31/01/2020 19:30,9.23432,1.63376,9.377730941,0.18432,0.05376,0.192,9.05,1.58,9.186887395,9.27432,1.66376,9.42237278,0.18432,0.05376,0.192,9.09,1.61,9.231478755
31/01/2020 20:00,9.1388,1.6834,9.292550834,0.1488,0.0434,0.155,8.99,1.64,9.138364186,9.1788,1.7134,9.337350213,0.1488,0.0434,0.155,9.03,1.67,9.183125829
31/01/2020 20:30,8.78688,1.06284,8.850925884,0.14688,0.04284,0.153,8.64,1.02,8.7,8.96688,2.08284,9.205604782,0.14688,0.04284,0.153,8.82,2.04,9.052844857
31/01/2020 21:00,8.6488,0.6284,8.67159893,0.2688,0.0784,0.28,8.38,0.55,8.398029531,8.9488,2.5684,9.310085929,0.2688,0.0784,0.28,8.68,2.49,9.030088593
31/01/2020 21:30,8.41056,0.77308,8.446015167,0.25056,0.07308,0.261,8.16,0.7,8.189969475,8.64056,2.26308,8.932010311,0.25056,0.07308,0.261,8.39,2.19,8.671112962
31/01/2020 22:00,8.16888,1.35384,8.280306951,0.21888,0.06384,0.228,7.95,1.29,8.053980382,8.20888,1.37384,8.323049153,0.21888,0.06384,0.228,7.99,1.31,8.096678331
31/01/2020 22:30,7.85408,1.26244,7.954893299,0.21408,0.06244,0.223,7.64,1.2,7.733666659,7.88408,1.28244,7.987701159,0.21408,0.06244,0.223,7.67,1.22,7.766421312
31/01/2020 23:00,7.77176,1.26468,7.873986855,0.22176,0.06468,0.231,7.55,1.2,7.644769454,7.81176,1.28468,7.916691039,0.22176,0.06468,0.231,7.59,1.22,7.687424796
31/01/2020 23:30,7.70816,1.25488,7.809638558,0.18816,0.05488,0.196,7.52,1.2,7.615142809,7.74816,1.27488,7.852343752,0.18816,0.05488,0.196,7.56,1.22,7.657806474
01/02/2020 00:00,7.69632,1.28976,7.803641611,0.13632,0.03976,0.142,7.56,1.25,7.662643147,7.73632,1.30976,7.846407993,0.13632,0.03976,0.142,7.6,1.27,7.705381237
01/02/2020 00:30,7.78184,1.33012,7.894697778,0.17184,0.05012,0.179,7.61,1.28,7.716897045,7.82184,1.36012,7.939213273,0.17184,0.05012,0.179,7.65,1.31,7.761352975
01/02/2020 01:00,7.60264,1.29452,7.712063083,0.15264,0.04452,0.159,7.45,1.25,7.554137939,7.64264,1.32452,7.756564923,0.15264,0.04452,0.159,7.49,1.28,7.598585395
01/02/2020 01:30,7.514,1.262,7.619241432,0.144,0.042,0.15,7.37,1.22,7.470294506,7.544,1.292,7.65383564,0.144,0.042,0.15,7.4,1.25,7.504831777
01/02/2020 02:00,7.48184,0.45012,7.495367756,0.17184,0.05012,0.179,7.31,0.4,7.320935733,7.73184,2.24012,8.04981288,0.17184,0.05012,0.179,7.56,2.19,7.870813173
01/02/2020 02:30,7.46792,0.38356,7.477763529,0.21792,0.06356,0.227,7.25,0.32,7.257058633,7.72792,2.27356,8.055421938,0.21792,0.06356,0.227,7.51,2.21,7.828422574
01/02/2020 03:00,7.5156,0.9308,7.573020005,0.3456,0.1008,0.36,7.17,0.83,7.217880575,7.6456,1.7908,7.852525963,0.3456,0.1008,0.36,7.3,1.69,7.493070132
01/02/2020 03:30,7.63096,1.34528,7.748633996,0.36096,0.10528,0.376,7.27,1.24,7.374991525,7.66096,1.36528,7.781664192,0.36096,0.10528,0.376,7.3,1.26,7.407941684
01/02/2020 04:00,7.50984,1.29912,7.621378458,0.33984,0.09912,0.354,7.17,1.2,7.269724892,7.54984,1.31912,7.664213045,0.33984,0.09912,0.354,7.21,1.22,7.312489316
01/02/2020 04:30,7.57848,1.32164,7.692859767,0.34848,0.10164,0.363,7.23,1.22,7.332209762,7.61848,1.35164,7.737452307,0.34848,0.10164,0.363,7.27,1.25,7.37667947
01/02/2020 05:00,7.49096,1.23528,7.592127396,0.36096,0.10528,0.376,7.13,1.13,7.218988849,7.53096,1.24528,7.633222177,0.36096,0.10528,0.376,7.17,1.14,7.260061983
01/02/2020 05:30,7.17256,1.03408,7.246719147,0.32256,0.09408,0.336,6.85,0.94,6.914195543,7.21256,1.04408,7.287737976,0.32256,0.09408,0.336,6.89,0.95,6.955185116
01/02/2020 06:00,7.24816,1.02988,7.320961426,0.30816,0.08988,0.321,6.94,0.94,7.003370617,7.28816,1.03988,7.361971652,0.30816,0.08988,0.321,6.98,0.95,7.044352348
01/02/2020 06:30,7.41664,1.08652,7.495803799,0.29664,0.08652,0.309,7.12,1,7.189881779,7.45664,1.12652,7.541255028,0.29664,0.08652,0.309,7.16,1.04,7.235136488
01/02/2020 07:00,7.6624,1.2082,7.757069099,0.3024,0.0882,0.315,7.36,1.12,7.444729679,7.7324,1.3382,7.847342799,0.3024,0.0882,0.315,7.43,1.25,7.534414377
01/02/2020 07:30,7.88936,1.20148,7.980323014,0.27936,0.08148,0.291,7.61,1.12,7.691976339,7.92936,1.24148,8.025959295,0.27936,0.08148,0.291,7.65,1.16,7.7374479
01/02/2020 08:00,8.1352,1.2886,8.236623641,0.2352,0.0686,0.245,7.9,1.22,7.993647478,8.1752,1.3186,8.280857504,0.2352,0.0686,0.245,7.94,1.25,8.037791985
01/02/2020 08:30,8.04368,1.21524,8.134961352,0.22368,0.06524,0.233,7.82,1.15,7.904106528,8.08368,1.23524,8.177511859,0.22368,0.06524,0.233,7.86,1.17,7.946603048
01/02/2020 09:00,8.27104,0.53572,8.288371288,0.67104,0.19572,0.699,7.6,0.34,7.607601462,8.53104,2.38572,8.858346539,0.67104,0.19572,0.699,7.86,2.19,8.15939336
01/02/2020 09:30,8.60224,0.63232,8.625448487,1.00224,0.29232,1.044,7.6,0.34,7.607601462,8.88224,2.55232,9.241673268,1.00224,0.29232,1.044,7.88,2.26,8.197682599
01/02/2020 10:00,8.73192,0.69056,8.759183752,1.20192,0.35056,1.252,7.53,0.34,7.537672054,9.00192,2.62056,9.375601229,1.20192,0.35056,1.252,7.8,2.27,8.123601418
01/02/2020 10:30,8.7204,1.3472,8.823849727,1.1904,0.3472,1.24,7.53,1,7.596110847,8.8604,2.1072,9.107523264,1.1904,0.3472,1.24,7.67,1.76,7.869339235
01/02/2020 11:00,9.07864,2.02252,9.301198385,1.92864,0.56252,2.009,7.15,1.46,7.297540682,9.11864,2.09252,9.355652591,1.92864,0.56252,2.009,7.19,1.53,7.350986328
01/02/2020 11:30,8.84952,1.84736,9.040284465,1.73952,0.50736,1.812,7.11,1.34,7.235171042,8.89952,1.97736,9.116545881,1.73952,0.50736,1.812,7.16,1.47,7.309343336
01/02/2020 12:00,8.28216,1.64188,8.443337267,1.17216,0.34188,1.221,7.11,1.3,7.227869672,8.33216,1.66188,8.496277738,1.17216,0.34188,1.221,7.16,1.32,7.280659311
01/02/2020 12:30,8.61776,1.84268,8.812562454,1.99776,0.58268,2.081,6.62,1.26,6.738842631,8.64776,1.86268,8.846091216,1.99776,0.58268,2.081,6.65,1.28,6.772067631
01/02/2020 13:00,8.84088,1.97984,9.059852405,2.33088,0.67984,2.428,6.51,1.3,6.638531464,8.87088,1.99984,9.093507134,2.33088,0.67984,2.428,6.54,1.32,6.671881294
01/02/2020 13:30,9.02472,2.22096,9.293989154,2.81472,0.82096,2.932,6.21,1.4,6.365854224,9.05472,2.25096,9.33031485,2.81472,0.82096,2.932,6.24,1.43,6.401757571
01/02/2020 14:00,8.61384,1.96612,8.835375906,2.28384,0.66612,2.379,6.33,1.3,6.462112658,8.64384,1.98612,8.869083526,2.28384,0.66612,2.379,6.36,1.32,6.495536929
01/02/2020 14:30,8.34328,1.69304,8.513325179,1.79328,0.52304,1.868,6.55,1.17,6.653675676,8.37328,1.71304,8.546714222,1.79328,0.52304,1.868,6.58,1.19,6.686740611
01/02/2020 15:00,8.25104,1.57072,8.399215582,1.51104,0.44072,1.574,6.74,1.13,6.834069066,8.29104,1.58072,8.440380323,1.51104,0.44072,1.574,6.78,1.14,6.875172725
01/02/2020 15:30,7.9236,1.2798,8.026289616,0.7536,0.2198,0.785,7.17,1.06,7.247930739,7.9536,1.2898,8.057501908,0.7536,0.2198,0.785,7.2,1.07,7.279072743
01/02/2020 16:00,7.95168,1.31424,8.059555918,0.87168,0.25424,0.908,7.08,1.06,7.158910532,7.98168,1.32424,8.090786563,0.87168,0.25424,0.908,7.11,1.07,7.190062587
01/02/2020 16:30,7.8628,1.2154,7.956181308,0.5328,0.1554,0.555,7.33,1.06,7.406247363,7.9028,1.2254,7.997240337,0.5328,0.1554,0.555,7.37,1.07,7.447267955
01/02/2020 17:00,7.83336,1.14848,7.917103965,0.30336,0.08848,0.316,7.53,1.06,7.604242237,8.03336,1.80848,8.23440786,0.30336,0.08848,0.316,7.73,1.72,7.91904666
01/02/2020 17:30,8.20816,1.20988,8.296848811,0.30816,0.08988,0.321,7.9,1.12,7.978997431,8.26816,1.28988,8.368169465,0.30816,0.08988,0.321,7.96,1.2,8.049944099
01/02/2020 18:00,8.27832,1.18076,8.362103575,0.20832,0.06076,0.217,8.07,1.12,8.147349262,8.31832,1.20076,8.404538786,0.20832,0.06076,0.217,8.11,1.14,8.189731375
01/02/2020 18:30,8.15544,1.14492,8.235413979,0.08544,0.02492,0.089,8.07,1.12,8.147349262,8.19544,1.16492,8.277818275,0.08544,0.02492,0.089,8.11,1.14,8.189731375
01/02/2020 19:00,8.10912,1.14016,8.188882219,0.06912,0.02016,0.072,8.04,1.12,8.117635124,8.14912,1.16016,8.231289571,0.06912,0.02016,0.072,8.08,1.14,8.16002451
01/02/2020 19:30,8.03512,1.10316,8.110494153,0.04512,0.01316,0.047,7.99,1.09,8.064006448,8.07512,1.12316,8.152855414,0.04512,0.01316,0.047,8.03,1.11,8.106355531
01/02/2020 20:00,7.90872,1.14296,7.990882905,0.07872,0.02296,0.082,7.83,1.12,7.909696581,7.93872,1.16296,8.023450081,0.07872,0.02296,0.082,7.86,1.14,7.942241497
01/02/2020 20:30,7.83384,1.05112,7.904043421,0.00384,0.00112,0.004,7.83,1.05,7.900088607,7.97384,1.52112,8.117630837,0.00384,0.00112,0.004,7.97,1.52,8.113648994
01/02/2020 21:00,7.73,1.09,7.806471674,0,0,0,7.73,1.09,7.806471674,7.77,1.11,7.848885271,0,0,0,7.77,1.11,7.848885271
01/02/2020 21:30,7.67096,1.11028,7.750893432,0.00096,0.00028,0.001,7.67,1.11,7.749903225,7.71096,1.13028,7.793358519,0.00096,0.00028,0.001,7.71,1.13,7.792368061
01/02/2020 22:00,7.60016,1.06588,7.674537914,0.02016,0.00588,0.021,7.58,1.06,7.653757247,7.64016,1.08588,7.716941117,0.02016,0.00588,0.021,7.62,1.08,7.696154884
01/02/2020 22:30,7.54008,1.08044,7.617096363,0.07008,0.02044,0.073,7.47,1.06,7.544832669,7.58008,1.10044,7.659541827,0.07008,0.02044,0.073,7.51,1.08,7.587259057
01/02/2020 23:00,7.47288,1.09084,7.552077026,0.00288,0.00084,0.003,7.47,1.09,7.549105907,7.51288,1.11084,7.594559329,0.00288,0.00084,0.003,7.51,1.11,7.591587449
01/02/2020 23:30,7.46056,1.15308,7.549142269,0.01056,0.00308,0.011,7.45,1.15,7.538235868,7.49056,1.17308,7.581860313,0.01056,0.00308,0.011,7.48,1.17,7.570951063
02/02/2020 00:00,7.42376,1.16568,7.514720381,0.05376,0.01568,0.056,7.37,1.15,7.459182261,7.46376,1.18568,7.557350753,0.05376,0.01568,0.056,7.41,1.17,7.501799784
02/02/2020 00:30,7.13,1,7.199784719,0,0,0,7.13,1,7.199784719,7.22,1.33,7.341478053,0,0,0,7.22,1.33,7.341478053
02/02/2020 01:00,7.22096,0.25028,7.225296077,0.00096,0.00028,0.001,7.22,0.25,7.224326958,7.48096,2.10028,7.770195532,0.00096,0.00028,0.001,7.48,2.1,7.769195583
02/02/2020 01:30,7.27384,0.63112,7.301168454,0.00384,0.00112,0.004,7.27,0.63,7.297246056,7.45384,1.73112,7.65222237,0.00384,0.00112,0.004,7.45,1.73,7.648228553
02/02/2020 02:00,7.28344,1.01392,7.353674728,0.01344,0.00392,0.014,7.27,1.01,7.339822886,7.31344,1.02392,7.384769245,0.01344,0.00392,0.014,7.3,1.02,7.370915818
02/02/2020 02:30,7.25344,1.05392,7.329607029,0.01344,0.00392,0.014,7.24,1.05,7.315743298,7.28344,1.07392,7.362187338,0.01344,0.00392,0.014,7.27,1.07,7.348319536
02/02/2020 03:00,7.25344,1.05392,7.329607029,0.01344,0.00392,0.014,7.24,1.05,7.315743298,7.28344,1.07392,7.362187338,0.01344,0.00392,0.014,7.27,1.07,7.348319536
02/02/2020 03:30,7.26016,1.05588,7.336539089,0.02016,0.00588,0.021,7.24,1.05,7.315743298,7.29016,1.07588,7.369121427,0.02016,0.00588,0.021,7.27,1.07,7.348319536
02/02/2020 04:00,7.26688,1.05784,7.343471277,0.02688,0.00784,0.028,7.24,1.05,7.315743298,7.29688,1.07784,7.37605564,0.02688,0.00784,0.028,7.27,1.07,7.348319536
02/02/2020 04:30,7.194,1.027,7.266936425,0.024,0.007,0.025,7.17,1.02,7.242188896,7.234,1.037,7.307949439,0.024,0.007,0.025,7.21,1.03,7.283199846
02/02/2020 05:00,7.17,1.02,7.242188896,0,0,0,7.17,1.02,7.242188896,7.21,1.03,7.283199846,0,0,0,7.21,1.03,7.283199846
02/02/2020 05:30,7.22728,0.99504,7.295456175,0.01728,0.00504,0.018,7.21,0.99,7.27765072,7.26728,1.00504,7.336447642,0.01728,0.00504,0.018,7.25,1,7.318640584
02/02/2020 06:00,7.26192,0.94056,7.322577087,0.00192,0.00056,0.002,7.26,0.94,7.320601068,7.30192,0.96056,7.36482934,0.00192,0.00056,0.002,7.3,0.96,7.362852708
02/02/2020 06:30,7.37,0.98,7.434870544,0,0,0,7.37,0.98,7.434870544,7.4,0.99,7.465929279,0,0,0,7.4,0.99,7.465929279
02/02/2020 07:00,7.37,0.96,7.43226076,0,0,0,7.37,0.96,7.43226076,7.4,0.97,7.463303558,0,0,0,7.4,0.97,7.463303558
02/02/2020 07:30,7.43,0.93,7.48797703,0,0,0,7.43,0.93,7.48797703,7.47,0.95,7.530166001,0,0,0,7.47,0.95,7.530166001
02/02/2020 08:00,7.61,1.01,7.676731075,0,0,0,7.61,1.01,7.676731075,7.65,1.03,7.719028436,0,0,0,7.65,1.03,7.719028436
02/02/2020 08:30,7.52384,1.01112,7.59147759,0.00384,0.00112,0.004,7.52,1.01,7.587522652,7.58384,1.14112,7.669210129,0.00384,0.00112,0.004,7.58,1.14,7.665246245
02/02/2020 09:00,7.6184,1.0412,7.689220767,0.0384,0.0112,0.04,7.58,1.03,7.649660123,7.6584,1.0612,7.731573967,0.0384,0.0112,0.04,7.62,1.05,7.69200234
02/02/2020 09:30,7.80408,1.10744,7.882264142,0.09408,0.02744,0.098,7.71,1.08,7.785274562,7.84408,1.12744,7.924690025,0.09408,0.02744,0.098,7.75,1.1,7.827675262
02/02/2020 10:00,7.91256,1.13908,7.994129659,0.20256,0.05908,0.211,7.71,1.08,7.785274562,7.95256,1.15908,8.036583665,0.20256,0.05908,0.211,7.75,1.1,7.827675262
02/02/2020 10:30,7.99696,1.17328,8.082571076,0.21696,0.06328,0.226,7.78,1.11,7.858784893,8.03696,1.19328,8.125062658,0.21696,0.06328,0.226,7.82,1.13,7.901221425
02/02/2020 11:00,8.00048,1.13264,8.080257026,0.18048,0.05264,0.188,7.82,1.08,7.894225738,8.04048,1.15264,8.122677982,0.18048,0.05264,0.188,7.86,1.1,7.936598768
02/02/2020 11:30,8.0432,1.1026,8.118423061,0.2832,0.0826,0.295,7.76,1.02,7.826749006,8.0732,1.1126,8.149505322,0.2832,0.0826,0.295,7.79,1.03,7.857798674
02/02/2020 12:00,8.35688,1.19784,8.442290211,0.74688,0.21784,0.778,7.61,0.98,7.672841716,8.42688,1.42784,8.546989739,0.74688,0.21784,0.778,7.68,1.21,7.774734722
02/02/2020 12:30,8.49176,1.49968,8.623168095,1.06176,0.30968,1.106,7.43,1.19,7.524692685,8.52176,1.51968,8.656201292,1.06176,0.30968,1.106,7.46,1.21,7.557492971
02/02/2020 13:00,8.57024,1.62632,8.723183501,1.29024,0.37632,1.344,7.28,1.25,7.386535047,8.61024,1.64632,8.76621939,1.29024,0.37632,1.344,7.32,1.27,7.429353942
02/02/2020 13:30,8.45136,1.58248,8.598239866,1.07136,0.31248,1.116,7.38,1.27,7.488477816,8.49136,1.60248,8.641246253,1.07136,0.31248,1.116,7.42,1.29,7.531301348
02/02/2020 14:00,8.66864,1.78252,8.85001113,1.44864,0.42252,1.509,7.22,1.36,7.346972165,8.69864,1.81252,8.885469408,1.44864,0.42252,1.509,7.25,1.39,7.382045787
02/02/2020 14:30,8.612,0.991,8.668830659,1.752,0.511,1.825,6.86,0.48,6.876772499,8.822,2.631,9.205967901,1.752,0.511,1.825,7.07,2.12,7.381009416
02/02/2020 15:00,8.20064,0.51852,8.217016454,0.92064,0.26852,0.959,7.28,0.25,7.284291318,8.46064,2.40852,8.796783378,0.92064,0.26852,0.959,7.54,2.14,7.837805815
02/02/2020 15:30,8.00184,0.40512,8.012088716,0.53184,0.15512,0.554,7.47,0.25,7.47418223,8.27184,2.29512,8.58434114,0.53184,0.15512,0.554,7.74,2.14,8.030392269
02/02/2020 16:00,8.00584,0.62212,8.029975554,0.31584,0.09212,0.329,7.69,0.53,7.708242342,8.23584,2.04212,8.485240987,0.31584,0.09212,0.329,7.92,1.95,8.156524995
02/02/2020 16:30,8.166,1.243,8.260060835,0.216,0.063,0.225,7.95,1.18,8.037095246,8.206,1.273,8.304153479,0.216,0.063,0.225,7.99,1.21,8.08110141
02/02/2020 17:00,8.29192,1.25556,8.386439542,0.12192,0.03556,0.127,8.17,1.22,8.260587146,8.33192,1.28556,8.430513353,0.12192,0.03556,0.127,8.21,1.25,8.304613176
02/02/2020 17:30,8.41424,1.23332,8.504146812,0.11424,0.03332,0.119,8.3,1.2,8.386298349,8.45424,1.25332,8.546635888,0.11424,0.03332,0.119,8.34,1.22,8.428760288
02/02/2020 18:00,8.35632,1.23476,8.447053699,0.25632,0.07476,0.267,8.1,1.16,8.182640161,8.39632,1.25476,8.489559011,0.25632,0.07476,0.267,8.14,1.18,8.225083586
02/02/2020 18:30,8.428,1.424,8.547453422,0.288,0.084,0.3,8.14,1.34,8.249557564,8.468,1.454,8.591922951,0.288,0.084,0.3,8.18,1.37,8.293931516
02/02/2020 19:00,8.2996,1.3828,8.414005942,0.2496,0.0728,0.26,8.05,1.31,8.155893575,8.3396,1.4128,8.45842373,0.2496,0.0728,0.26,8.09,1.34,8.200225607
02/02/2020 19:30,8.45784,1.47812,8.586029129,0.26784,0.07812,0.279,8.19,1.4,8.308796543,8.49784,1.49812,8.628884528,0.26784,0.07812,0.279,8.23,1.42,8.351604636
02/02/2020 20:00,8.3304,1.4672,8.458619273,0.2304,0.0672,0.24,8.1,1.4,8.220097323,8.3704,1.4872,8.501491634,0.2304,0.0672,0.24,8.14,1.42,8.262929263
02/02/2020 20:30,8.2056,1.4058,8.32515135,0.2256,0.0658,0.235,7.98,1.34,8.091724167,8.2456,1.4358,8.369673889,0.2256,0.0658,0.235,8.02,1.37,8.136172319
02/02/2020 21:00,8.19688,1.26784,8.29435109,0.26688,0.07784,0.278,7.93,1.19,8.018790432,8.28688,1.59784,8.439518517,0.26688,0.07784,0.278,8.02,1.52,8.162769138
02/02/2020 21:30,8.05,1.03,8.115626901,0.24,0.07,0.25,7.81,0.96,7.868780083,8.15,1.51,8.288703156,0.24,0.07,0.25,7.91,1.44,8.040006219
02/02/2020 22:00,7.94872,1.27296,8.05000477,0.31872,0.09296,0.332,7.63,1.18,7.720705926,7.97872,1.30296,8.084409539,0.31872,0.09296,0.332,7.66,1.21,7.754979046
02/02/2020 22:30,7.94408,1.28244,8.046928569,0.21408,0.06244,0.223,7.73,1.22,7.825682079,7.97408,1.31244,8.081364402,0.21408,0.06244,0.223,7.76,1.25,7.860031807
02/02/2020 23:00,7.9948,1.3914,8.114975108,0.2448,0.0714,0.255,7.75,1.32,7.86160925,8.0548,1.5514,8.202843714,0.2448,0.0714,0.255,7.81,1.48,7.948993647
02/02/2020 23:30,7.85168,1.34924,7.966763923,0.27168,0.07924,0.283,7.58,1.27,7.68565547,7.88168,1.36924,7.999731108,0.27168,0.07924,0.283,7.61,1.29,7.718562042
03/02/2020 00:00,7.66024,1.23132,7.758571118,0.21024,0.06132,0.219,7.45,1.17,7.541312883,7.70024,1.26132,7.802860001,0.21024,0.06132,0.219,7.49,1.2,7.585519099
03/02/2020 00:30,7.75216,1.35688,7.870013215,0.33216,0.09688,0.346,7.42,1.26,7.526220831,7.79216,1.37688,7.912872803,0.33216,0.09688,0.346,7.46,1.28,7.569015788
03/02/2020 01:00,7.73848,0.84164,7.784113989,0.34848,0.10164,0.363,7.39,0.74,7.426957654,7.90848,1.95164,8.145732294,0.34848,0.10164,0.363,7.56,1.85,7.783064949
03/02/2020 01:30,7.63752,0.40136,7.648058682,0.34752,0.10136,0.362,7.29,0.3,7.296170228,7.90752,2.28136,8.230034994,0.34752,0.10136,0.362,7.56,2.18,7.868036604
03/02/2020 02:00,7.61576,0.45668,7.62944015,0.36576,0.10668,0.381,7.25,0.35,7.258443359,7.87576,2.34668,8.217937856,0.36576,0.10668,0.381,7.51,2.24,7.836944558
03/02/2020 02:30,7.61864,0.48752,7.63422237,0.36864,0.10752,0.384,7.25,0.38,7.25995179,7.87864,2.36752,8.22667121,0.36864,0.10752,0.384,7.51,2.26,7.842684489
03/02/2020 03:00,7.55864,0.42752,7.570720705,0.36864,0.10752,0.384,7.19,0.32,7.197117479,7.81864,2.31752,8.154877706,0.36864,0.10752,0.384,7.45,2.21,7.770881546
03/02/2020 03:30,7.61768,0.40724,7.628557727,0.36768,0.10724,0.383,7.25,0.3,7.256204242,7.87768,2.28724,8.203006095,0.36768,0.10724,0.383,7.51,2.18,7.820006394
03/02/2020 04:00,7.56672,0.36696,7.575612926,0.36672,0.10696,0.382,7.2,0.26,7.204692915,7.82672,2.23696,8.140118918,0.36672,0.10696,0.382,7.46,2.13,7.758124773
03/02/2020 04:30,7.51088,0.32984,7.518118967,0.17088,0.04984,0.178,7.34,0.28,7.345338658,7.77088,2.20984,8.078983154,0.17088,0.04984,0.178,7.6,2.16,7.90098728
03/02/2020 05:00,7.47,0.25,7.47418223,0,0,0,7.47,0.25,7.47418223,7.74,2.08,8.014611656,0,0,0,7.74,2.08,8.014611656
03/02/2020 05:30,7.7,0.25,7.704057373,0,0,0,7.7,0.25,7.704057373,7.98,2.13,8.25937649,0,0,0,7.98,2.13,8.25937649
03/02/2020 06:00,8.252,1.286,8.351604636,0.192,0.056,0.2,8.06,1.23,8.15331221,8.312,1.416,8.431749522,0.192,0.056,0.2,8.12,1.36,8.23310391
03/02/2020 06:30,9.01848,1.61664,9.16223261,0.22848,0.06664,0.238,8.79,1.55,8.925614825,9.05848,1.64664,9.206925828,0.22848,0.06664,0.238,8.83,1.58,8.970245259
03/02/2020 07:00,9.38144,1.80292,9.553111378,0.18144,0.05292,0.189,9.2,1.75,9.364961292,9.45144,2.01292,9.663413734,0.18144,0.05292,0.189,9.27,1.96,9.474940633
03/02/2020 07:30,9.9836,2.0898,10.19997711,0.2736,0.0798,0.285,9.71,2.01,9.915855989,10.0336,2.1198,10.25508074,0.2736,0.0798,0.285,9.76,2.04,9.970917711
03/02/2020 08:00,10.41952,2.15236,10.63950425,0.17952,0.05236,0.187,10.24,2.1,10.45311437,10.46952,2.19236,10.69660186,0.17952,0.05236,0.187,10.29,2.14,10.51017126
03/02/2020 08:30,10.80176,2.25968,11.03558665,0.34176,0.09968,0.356,10.46,2.16,10.68069286,10.85176,2.29968,11.09275544,0.34176,0.09968,0.356,10.51,2.2,10.73778841
03/02/2020 09:00,10.77888,2.23384,11.00791966,0.69888,0.20384,0.728,10.08,2.03,10.28237813,10.89888,2.73384,11.23652377,0.69888,0.20384,0.728,10.2,2.53,10.50908654
03/02/2020 09:30,11.0236,2.0398,11.21073329,0.7536,0.2198,0.785,10.27,1.82,10.43001918,11.2636,3.2798,11.73140115,0.7536,0.2198,0.785,10.51,3.06,10.94640124
03/02/2020 10:00,11.30816,2.70488,11.62716038,1.14816,0.33488,1.196,10.16,2.37,10.4327609,11.35816,2.75488,11.68747887,1.14816,0.33488,1.196,10.21,2.42,10.49287854
03/02/2020 10:30,11.6188,2.7984,11.95104832,1.4688,0.4284,1.53,10.15,2.37,10.42302259,11.6588,2.8484,12.00170821,1.4688,0.4284,1.53,10.19,2.42,10.47341874
03/02/2020 11:00,11.67912,3.05516,12.07211028,2.10912,0.61516,2.197,9.57,2.44,9.87615816,11.71912,3.10516,12.12352227,2.10912,0.61516,2.197,9.61,2.49,9.92734607
03/02/2020 11:30,12.01768,3.39724,12.48862972,2.76768,0.80724,2.883,9.25,2.59,9.605758689,12.05768,3.44724,12.54077791,2.76768,0.80724,2.883,9.29,2.64,9.657831019
03/02/2020 12:00,12.08096,3.39028,12.54765289,2.88096,0.84028,3.001,9.2,2.55,9.546858122,12.12096,3.44028,12.59973007,2.88096,0.84028,3.001,9.24,2.6,9.598833262
03/02/2020 12:30,11.85064,2.78852,12.1742972,2.36064,0.68852,2.459,9.49,2.1,9.719573036,11.98064,3.43852,12.46431525,2.36064,0.68852,2.459,9.62,2.75,10.00534357
03/02/2020 13:00,11.01352,2.43436,11.27934978,1.52352,0.44436,1.587,9.49,1.99,9.696401394,11.09352,2.66436,11.40898769,1.52352,0.44436,1.587,9.57,2.22,9.824118281
03/02/2020 13:30,11.0156,2.5308,11.30258342,1.3056,0.3808,1.36,9.71,2.15,9.945179737,11.0656,2.5708,11.3603044,1.3056,0.3808,1.36,9.76,2.19,10.00268464
03/02/2020 14:00,10.84776,2.37268,11.10421125,1.03776,0.30268,1.081,9.81,2.07,10.02601616,10.89776,2.41268,11.16163957,1.03776,0.30268,1.081,9.86,2.11,10.08323857
03/02/2020 14:30,11.11376,2.45068,11.38075102,0.89376,0.26068,0.931,10.22,2.19,10.45200938,11.16376,2.49068,11.43822644,0.89376,0.26068,0.931,10.27,2.23,10.50931967
03/02/2020 15:00,11.00656,2.36108,11.25695615,0.58656,0.17108,0.611,10.42,2.19,10.64765232,11.05656,2.40108,11.31426994,0.58656,0.17108,0.611,10.47,2.23,10.70484937
03/02/2020 15:30,10.94984,2.25912,11.18045702,0.33984,0.09912,0.354,10.61,2.16,10.82763594,11.00984,2.29912,11.24733433,0.33984,0.09912,0.354,10.67,2.2,10.89444354
03/02/2020 16:00,10.85768,1.61724,10.97746238,0.12768,0.03724,0.133,10.73,1.58,10.84570422,11.09768,2.83724,11.45462493,0.12768,0.03724,0.133,10.97,2.8,11.3217004
03/02/2020 16:30,10.82024,2.17632,11.03693628,0.09024,0.02632,0.094,10.73,2.15,10.94328104,10.92024,2.45632,11.1930849,0.09024,0.02632,0.094,10.83,2.43,11.09927025
03/02/2020 17:00,10.56184,2.09512,10.76763632,0.05184,0.01512,0.054,10.51,2.08,10.71384618,10.61184,2.13512,10.82450394,0.05184,0.01512,0.054,10.56,2.12,10.770701
03/02/2020 17:30,10.5532,2.0026,10.74152862,0.0432,0.0126,0.045,10.51,1.99,10.69673782,10.6032,2.0426,10.798151,0.0432,0.0126,0.045,10.56,2.03,10.75334832
03/02/2020 18:00,10.33448,1.90464,10.50852656,0.08448,0.02464,0.088,10.25,1.88,10.42098364,10.38448,1.94464,10.5649917,0.08448,0.02464,0.088,10.3,1.92,10.47742335
03/02/2020 18:30,10.2692,1.8556,10.43550286,0.0192,0.0056,0.02,10.25,1.85,10.41561328,10.3192,1.8956,10.49186294,0.0192,0.0056,0.02,10.3,1.89,10.47196734
03/02/2020 19:00,9.92,1.13,9.984152443,0,0,0,9.92,1.13,9.984152443,10.14,2.32,10.40201903,0,0,0,10.14,2.32,10.40201903
03/02/2020 19:30,9.96096,1.72028,10.10841666,0.00096,0.00028,0.001,9.96,1.72,10.10742301,10.01096,1.75028,10.16281458,0.00096,0.00028,0.001,10.01,1.75,10.1618207
03/02/2020 20:00,9.97744,1.67092,10.11638684,0.03744,0.01092,0.039,9.94,1.66,10.07765846,10.02744,1.71092,10.1723547,0.03744,0.01092,0.039,9.99,1.7,10.13361239
03/02/2020 20:30,9.90808,1.69444,10.051924,0.11808,0.03444,0.123,9.79,1.66,9.929738164,9.94808,1.73444,10.09814725,0.11808,0.03444,0.123,9.83,1.7,9.975915998
03/02/2020 21:00,9.70896,1.65928,9.849726615,0.16896,0.04928,0.176,9.54,1.61,9.674900516,9.74896,1.68928,9.894235089,0.16896,0.04928,0.176,9.58,1.64,9.719362119
03/02/2020 21:30,9.4728,1.6004,9.607040127,0.1728,0.0504,0.18,9.3,1.55,9.428281922,9.5128,1.6304,9.651505996,0.1728,0.0504,0.18,9.34,1.58,9.472697609
03/02/2020 22:00,9.13136,1.48748,9.251720499,0.23136,0.06748,0.241,8.9,1.42,9.012569001,9.17136,1.51748,9.296052377,0.23136,0.06748,0.241,8.94,1.45,9.056826155
03/02/2020 22:30,8.72744,0.76092,8.760548396,0.03744,0.01092,0.039,8.69,0.75,8.722304741,8.94744,2.07092,9.18397475,0.03744,0.01092,0.039,8.91,2.06,9.145036905
03/02/2020 23:00,8.72752,1.28136,8.821082065,0.10752,0.03136,0.112,8.62,1.25,8.710160733,8.76752,1.31136,8.865047772,0.10752,0.03136,0.112,8.66,1.28,8.754084761
03/02/2020 23:30,8.44776,1.18768,8.530840099,0.19776,0.05768,0.206,8.25,1.13,8.327028281,8.48776,1.20768,8.573246806,0.19776,0.05768,0.206,8.29,1.15,8.369384685
04/02/2020 00:00,8.49384,1.32112,8.59596859,0.24384,0.07112,0.254,8.25,1.25,8.344159634,8.53384,1.34112,8.638577892,0.24384,0.07112,0.254,8.29,1.27,8.386715686
04/02/2020 00:30,8.30016,1.29588,8.400711934,0.26016,0.07588,0.271,8.04,1.22,8.132035416,8.34016,1.32588,8.444893522,0.26016,0.07588,0.271,8.08,1.25,8.176117661
04/02/2020 01:00,8.3868,1.1224,8.461571722,0.3168,0.0924,0.33,8.07,1.03,8.135465568,8.4768,1.5724,8.621402438,0.3168,0.0924,0.33,8.16,1.48,8.293129687
04/02/2020 01:30,8.35944,0.88192,8.405832499,0.34944,0.10192,0.364,8.01,0.78,8.047887922,8.50944,1.81192,8.700208227,0.34944,0.10192,0.364,8.16,1.71,8.337247747
04/02/2020 02:00,8.38432,1.35876,8.493706529,0.30432,0.08876,0.317,8.08,1.27,8.179199227,8.42432,1.37876,8.536401268,0.30432,0.08876,0.317,8.12,1.29,8.221830696
04/02/2020 02:30,8.31752,1.32136,8.421824695,0.34752,0.10136,0.362,7.97,1.22,8.062834489,8.35752,1.34136,8.464477964,0.34752,0.10136,0.362,8.01,1.24,8.105411772
04/02/2020 03:00,8.39912,1.39016,8.513387199,0.30912,0.09016,0.322,8.09,1.3,8.19378423,8.43912,1.42016,8.557780133,0.30912,0.09016,0.322,8.13,1.33,8.238070162
04/02/2020 03:30,8.3444,1.3242,8.448817491,0.2544,0.0742,0.265,8.09,1.25,8.186000244,8.3844,1.3542,8.493057223,0.2544,0.0742,0.265,8.13,1.28,8.230145807
04/02/2020 04:00,8.32,1.31,8.422499629,0,0,0,8.32,1.31,8.422499629,8.36,1.33,8.465134376,0,0,0,8.36,1.33,8.465134376
04/02/2020 04:30,8.27048,1.26764,8.367063439,0.06048,0.01764,0.063,8.21,1.25,8.304613176,8.31048,1.28764,8.409642953,0.06048,0.01764,0.063,8.25,1.27,8.347179164
04/02/2020 05:00,8.46176,1.34968,8.568723265,0.34176,0.09968,0.356,8.12,1.25,8.2156497,8.50176,1.36968,8.611384697,0.34176,0.09968,0.356,8.16,1.27,8.258238311
04/02/2020 05:30,8.64448,1.34464,8.748433643,0.32448,0.09464,0.338,8.32,1.25,8.413376255,8.68448,1.36464,8.791042896,0.32448,0.09464,0.338,8.36,1.27,8.455915089
04/02/2020 06:00,9.15064,1.43852,9.263020684,0.20064,0.05852,0.209,8.95,1.38,9.055766119,9.19064,1.45852,9.305651197,0.20064,0.05852,0.209,8.99,1.4,9.098356995
04/02/2020 06:30,9.92992,1.82456,10.09615424,0.28992,0.08456,0.302,9.64,1.74,9.795774599,9.98992,1.93456,10.17551099,0.28992,0.08456,0.302,9.7,1.85,9.874841771
04/02/2020 07:00,10.39504,2.12772,10.61056309,0.33504,0.09772,0.349,10.06,2.03,10.26277253,10.44504,2.15772,10.66558091,0.33504,0.09772,0.349,10.11,2.06,10.31773716
04/02/2020 07:30,10.71232,1.56276,10.825711,0.35232,0.10276,0.367,10.36,1.46,10.46237067,10.97232,2.88276,11.3446953,0.35232,0.10276,0.367,10.62,2.78,10.97783221
04/02/2020 08:00,11.1892,2.4106,11.44592456,0.3792,0.1106,0.395,10.81,2.3,11.05197267,11.2492,2.4706,11.51730719,0.3792,0.1106,0.395,10.87,2.36,11.12324143
04/02/2020 08:30,11.3028,1.7804,11.44216378,0.4128,0.1204,0.43,10.89,1.66,11.01579321,11.6028,3.3204,12.06855517,0.4128,0.1204,0.43,11.19,3.2,11.63856091
04/02/2020 09:00,11.37392,1.60656,11.4868225,0.67392,0.19656,0.702,10.7,1.41,10.79250203,11.73392,3.59656,12.27273899,0.67392,0.19656,0.702,11.06,3.4,11.5708081
04/02/2020 09:30,11.68608,1.98844,11.85404401,0.88608,0.25844,0.923,10.8,1.73,10.93768257,11.97608,3.51844,12.48222385,0.88608,0.25844,0.923,11.09,3.26,11.55922575
04/02/2020 10:00,11.98728,2.90504,12.33426687,0.97728,0.28504,1.018,11.01,2.62,11.31744229,12.03728,2.95504,12.39469125,0.97728,0.28504,1.018,11.06,2.67,11.37771946
04/02/2020 10:30,12.16368,2.95024,12.51635039,1.06368,0.31024,1.108,11.1,2.64,11.40962751,12.21368,3.00024,12.57678096,1.06368,0.31024,1.108,11.15,2.69,11.46989974
04/02/2020 11:00,12.25168,2.94424,12.60048459,1.83168,0.53424,1.908,10.42,2.41,10.69506896,12.36168,3.43424,12.82985334,1.83168,0.53424,1.908,10.53,2.9,10.92203736
04/02/2020 11:30,12.2216,3.2538,12.6473207,2.7216,0.7938,2.835,9.5,2.46,9.813337862,12.2716,3.3038,12.7085507,2.7216,0.7938,2.835,9.55,2.51,9.874340484
04/02/2020 12:00,12.14224,3.22232,12.5625371,2.68224,0.78232,2.794,9.46,2.44,9.769605929,12.19224,3.27232,12.62373932,2.68224,0.78232,2.794,9.51,2.49,9.830574754
04/02/2020 12:30,11.87608,2.80844,12.20363107,1.84608,0.53844,1.923,10.03,2.27,10.28366666,11.91608,2.84844,12.25179877,1.84608,0.53844,1.923,10.07,2.31,10.33155361
04/02/2020 13:00,11.34576,2.39168,11.59510255,0.72576,0.21168,0.756,10.62,2.18,10.84143902,11.39576,2.43168,11.65231366,0.72576,0.21168,0.756,10.67,2.22,10.8984999
04/02/2020 13:30,11.06216,2.34688,11.30836989,0.57216,0.16688,0.596,10.49,2.18,10.71412619,11.11216,2.38688,11.36561903,0.57216,0.16688,0.596,10.54,2.22,10.77125805
04/02/2020 14:00,10.98704,2.36872,11.23947874,0.64704,0.18872,0.674,10.34,2.18,10.56730808,11.03704,2.40872,11.29682185,0.64704,0.18872,0.674,10.39,2.22,10.62452352
04/02/2020 14:30,11.03768,2.43224,11.30248518,0.72768,0.21224,0.758,10.31,2.22,10.54630267,11.07768,2.47224,11.35019669,0.72768,0.21224,0.758,10.35,2.26,10.59387087
04/02/2020 15:00,11.3692,2.5556,11.65288805,0.9792,0.2856,1.02,10.39,2.27,10.63508345,11.4192,2.5956,11.71047685,0.9792,0.2856,1.02,10.44,2.31,10.69250672
04/02/2020 15:30,10.94704,2.28372,11.18271263,0.52704,0.15372,0.549,10.42,2.13,10.63547366,10.99704,2.32372,11.23986492,0.52704,0.15372,0.549,10.47,2.17,10.6925114
04/02/2020 16:00,10.7492,2.2406,10.98023629,0.3792,0.1106,0.395,10.37,2.13,10.58649139,10.7992,2.2806,11.03738452,0.3792,0.1106,0.395,10.42,2.17,10.64355674
04/02/2020 16:30,10.65968,1.87824,10.82388854,0.19968,0.05824,0.208,10.46,1.82,10.61715593,10.80968,2.49824,11.09461062,0.19968,0.05824,0.208,10.61,2.44,10.8869509
04/02/2020 17:00,10.40208,2.09644,10.61123598,0.02208,0.00644,0.023,10.38,2.09,10.58831904,10.45208,2.13644,10.66819348,0.02208,0.00644,0.023,10.43,2.13,10.64527125
04/02/2020 17:30,10.46192,2.04056,10.65906446,0.00192,0.00056,0.002,10.46,2.04,10.65707277,10.50192,2.08056,10.70602884,0.00192,0.00056,0.002,10.5,2.08,10.70403662
04/02/2020 18:00,10.18672,1.53196,10.30127011,0.00672,0.00196,0.007,10.18,1.53,10.29433339,10.32672,2.16196,10.55060268,0.00672,0.00196,0.007,10.32,2.16,10.54362367
04/02/2020 18:30,9.91192,0.79056,9.943396965,0.00192,0.00056,0.002,9.91,0.79,9.941438528,10.25192,2.76056,10.61708789,0.00192,0.00056,0.002,10.25,2.76,10.61508832
04/02/2020 19:00,9.95632,0.79476,9.987990358,0.01632,0.00476,0.017,9.94,0.79,9.971343942,10.29632,2.76476,10.66105545,0.01632,0.00476,0.017,10.28,2.76,10.64405938
04/02/2020 19:30,10.02,0.97,10.06684161,0,0,0,10.02,0.97,10.06684161,10.33,2.68,10.67198669,0,0,0,10.33,2.68,10.67198669
04/02/2020 20:00,10.02384,1.68112,10.16383455,0.00384,0.00112,0.004,10.02,1.68,10.1598622,10.09384,1.71112,10.23784829,0.00384,0.00112,0.004,10.09,1.71,10.23387512
04/02/2020 20:30,9.9132,1.6526,10.05000602,0.0432,0.0126,0.045,9.87,1.64,10.00532358,9.9632,1.6926,10.10595117,0.0432,0.0126,0.045,9.92,1.68,10.06125241
04/02/2020 21:00,9.77592,1.62756,9.910477456,0.02592,0.00756,0.027,9.75,1.62,9.883668347,9.81592,1.64756,9.953227587,0.02592,0.00756,0.027,9.79,1.64,9.926414257
04/02/2020 21:30,9.51,1.58,9.640357877,0,0,0,9.51,1.58,9.640357877,9.55,1.61,9.684761226,0,0,0,9.55,1.61,9.684761226
04/02/2020 22:00,9.26,1.52,9.383922421,0,0,0,9.26,1.52,9.383922421,9.31,1.55,9.438146004,0,0,0,9.31,1.55,9.438146004
04/02/2020 22:30,8.98,1.48,9.101142785,0,0,0,8.98,1.48,9.101142785,9.02,1.5,9.143872265,0,0,0,9.02,1.5,9.143872265
04/02/2020 23:00,8.93,1.48,9.051811973,0,0,0,8.93,1.48,9.051811973,8.97,1.5,9.094553315,0,0,0,8.97,1.5,9.094553315
04/02/2020 23:30,8.84,1.45,8.958130385,0,0,0,8.84,1.45,8.958130385,8.88,1.47,9.00084996,0,0,0,8.88,1.47,9.00084996
05/02/2020 00:00,8.71,1.42,8.824992918,0,0,0,8.71,1.42,8.824992918,8.75,1.45,8.869329174,0,0,0,8.75,1.45,8.869329174
05/02/2020 00:30,8.66,1.42,8.775648124,0,0,0,8.66,1.42,8.775648124,8.7,1.47,8.823315703,0,0,0,8.7,1.47,8.823315703
05/02/2020 01:00,8.56,1.4,8.673730455,0,0,0,8.56,1.4,8.673730455,8.6,1.43,8.718078917,0,0,0,8.6,1.43,8.718078917
05/02/2020 01:30,8.48,1.37,8.589953434,0,0,0,8.48,1.37,8.589953434,8.52,1.4,8.634257351,0,0,0,8.52,1.4,8.634257351
05/02/2020 02:00,8.31,1.3,8.411070086,0,0,0,8.31,1.3,8.411070086,8.35,1.33,8.455258719,0,0,0,8.35,1.33,8.455258719
05/02/2020 02:30,8.08,0.98,8.139213721,0,0,0,8.08,0.98,8.139213721,8.21,1.63,8.370244919,0,0,0,8.21,1.63,8.370244919
05/02/2020 03:00,8.05,0.94,8.10469617,0,0,0,8.05,0.94,8.10469617,8.16,1.41,8.280923862,0,0,0,8.16,1.41,8.280923862
05/02/2020 03:30,8.02,1.07,8.091062971,0,0,0,8.02,1.07,8.091062971,8.06,1.09,8.133369535,0,0,0,8.06,1.09,8.133369535
05/02/2020 04:00,7.98,1.07,8.051416025,0,0,0,7.98,1.07,8.051416025,8.02,1.09,8.093732143,0,0,0,8.02,1.09,8.093732143
05/02/2020 04:30,7.88,1.02,7.945740998,0,0,0,7.88,1.02,7.945740998,7.92,1.04,7.987990986,0,0,0,7.92,1.04,7.987990986
05/02/2020 05:00,7.97,1,8.032490274,0,0,0,7.97,1,8.032490274,8.01,1.01,8.073425543,0,0,0,8.01,1.01,8.073425543
05/02/2020 05:30,8.17,1.03,8.234670607,0,0,0,8.17,1.03,8.234670607,8.21,1.05,8.27687139,0,0,0,8.21,1.05,8.27687139
05/02/2020 06:00,8.51,1.08,8.578257399,0,0,0,8.51,1.08,8.578257399,8.55,1.1,8.620469825,0,0,0,8.55,1.1,8.620469825
05/02/2020 06:30,9.3,1.47,9.41546069,0,0,0,9.3,1.47,9.41546069,9.36,1.64,9.502589121,0,0,0,9.36,1.64,9.502589121
05/02/2020 07:00,9.66,1.8,9.82627091,0,0,0,9.66,1.8,9.82627091,9.7,1.83,9.871114425,0,0,0,9.7,1.83,9.871114425
05/02/2020 07:30,10.13,1.8,10.28867824,0,0,0,10.13,1.8,10.28867824,10.22,2.14,10.44164738,0,0,0,10.22,2.14,10.44164738
05/02/2020 08:00,10.344,2.037,10.54266119,0.024,0.007,0.025,10.32,2.03,10.51776117,10.394,2.067,10.59753391,0.024,0.007,0.025,10.37,2.06,10.57262976
05/02/2020 08:30,10.42944,2.02192,10.62362364,0.10944,0.03192,0.114,10.32,1.99,10.51011418,10.47944,2.09192,10.68619633,0.10944,0.03192,0.114,10.37,2.06,10.57262976
05/02/2020 09:00,10.98528,1.44904,11.08043743,0.30528,0.08904,0.318,10.68,1.36,10.76624354,11.35528,3.42904,11.86173255,0.30528,0.08904,0.318,11.05,3.34,11.54374723
05/02/2020 09:30,10.85032,1.46176,10.94834172,0.52032,0.15176,0.542,10.33,1.31,10.41273259,11.20032,3.43176,11.71427099,0.52032,0.15176,0.542,10.68,3.28,11.17232295
05/02/2020 10:00,11.19104,2.40072,11.44564689,1.03104,0.30072,1.074,10.16,2.1,10.37475783,11.30104,2.86072,11.65749647,1.03104,0.30072,1.074,10.27,2.56,10.58425718
05/02/2020 10:30,10.98744,2.08592,11.18368902,0.63744,0.18592,0.664,10.35,1.9,10.52295111,11.13744,2.81592,11.48790561,0.63744,0.18592,0.664,10.5,2.63,10.82436603
05/02/2020 11:00,11.19216,2.46688,11.46080025,0.57216,0.16688,0.596,10.62,2.3,10.86620449,11.24216,2.50688,11.51827282,0.57216,0.16688,0.596,10.67,2.34,10.92357542
05/02/2020 11:30,11.252,2.696,11.57047622,1.152,0.336,1.2,10.1,2.36,10.37205862,11.292,2.746,11.62109203,1.152,0.336,1.2,10.14,2.41,10.42246132
05/02/2020 12:00,11.39528,2.93404,11.7669451,1.86528,0.54404,1.943,9.53,2.39,9.825120864,11.44528,2.98404,11.82788777,1.86528,0.54404,1.943,9.58,2.44,9.885848471
05/02/2020 12:30,11.30656,2.75608,11.6376233,1.90656,0.55608,1.986,9.4,2.2,9.654014709,11.35656,2.79608,11.69570513,1.90656,0.55608,1.986,9.45,2.24,9.711853582
05/02/2020 13:00,11.18536,2.69448,11.50532489,1.69536,0.49448,1.766,9.49,2.2,9.741668235,11.23536,2.80448,11.58008732,1.69536,0.49448,1.766,9.54,2.31,9.815686425
05/02/2020 13:30,11.11864,2.47252,11.39023751,0.72864,0.21252,0.759,10.39,2.26,10.63295349,11.16864,2.52252,11.44996186,0.72864,0.21252,0.759,10.44,2.31,10.69250672
05/02/2020 14:00,11.14832,2.53576,11.43307122,0.56832,0.16576,0.592,10.58,2.37,10.84219996,11.19832,2.58576,11.49297723,0.56832,0.16576,0.592,10.63,2.42,10.90198606
05/02/2020 14:30,10.8792,2.4756,11.15731097,0.4992,0.1456,0.52,10.38,2.33,10.63829404,10.9292,2.5256,11.21722194,0.4992,0.1456,0.52,10.43,2.38,10.69809796
05/02/2020 15:00,10.90544,2.48992,11.1860772,0.44544,0.12992,0.464,10.46,2.36,10.7229287,10.95544,2.53992,11.24601526,0.44544,0.12992,0.464,10.51,2.41,10.7827733
05/02/2020 15:30,10.96688,1.99784,11.14736837,0.50688,0.14784,0.528,10.46,1.85,10.62233967,11.16688,2.97784,11.55710777,0.50688,0.14784,0.528,10.66,2.83,11.02925655
05/02/2020 16:00,11.12224,2.47232,11.3937083,0.28224,0.08232,0.294,10.84,2.39,11.10034684,11.17224,2.52232,11.45342939,0.28224,0.08232,0.294,10.89,2.44,11.16000448
05/02/2020 16:30,10.76728,2.35004,11.02075345,0.13728,0.04004,0.143,10.63,2.31,10.87809726,10.81728,2.40004,11.08033116,0.13728,0.04004,0.143,10.68,2.36,10.93764143
05/02/2020 17:00,10.4688,2.1884,10.69508616,0.0288,0.0084,0.03,10.44,2.18,10.66517698,10.5088,2.2284,10.74246918,0.0288,0.0084,0.03,10.48,2.22,10.71255338
05/02/2020 17:30,10.65,2.18,10.87082794,0,0,0,10.65,2.18,10.87082794,10.7,2.22,10.92787262,0,0,0,10.7,2.22,10.92787262
05/02/2020 18:00,10.41,2.12,10.62367639,0,0,0,10.41,2.12,10.62367639,10.46,2.17,10.68271969,0,0,0,10.46,2.17,10.68271969
05/02/2020 18:30,9.92,1.32,10.00743723,0,0,0,9.92,1.32,10.00743723,10.14,2.54,10.45328656,0,0,0,10.14,2.54,10.45328656
