Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/02/2020 19:00,9.88,1.75,10.03378792,0,0,0,9.88,1.75,10.03378792,9.93,1.79,10.0900446,0,0,0,9.93,1.79,10.0900446
05/02/2020 19:30,9.88,1.78,10.0390637,0,0,0,9.88,1.78,10.0390637,9.93,1.81,10.09361184,0,0,0,9.93,1.81,10.09361184
05/02/2020 20:00,9.88,1.86,10.05355658,0,0,0,9.88,1.86,10.05355658,9.93,1.94,10.11773196,0,0,0,9.93,1.94,10.11773196
05/02/2020 20:30,9.67576,1.83168,9.847607994,0.00576,0.00168,0.006,9.67,1.83,9.841636043,9.72576,1.87168,9.904220999,0.00576,0.00168,0.006,9.72,1.87,9.89824732
05/02/2020 21:00,9.45864,1.80252,9.628860213,0.00864,0.00252,0.009,9.45,1.8,9.619901247,9.49864,1.83252,9.673794054,0.00864,0.00252,0.009,9.49,1.83,9.664833159
05/02/2020 21:30,9.45,1.73,9.607049495,0,0,0,9.45,1.73,9.607049495,9.47,1.76,9.632159675,0,0,0,9.47,1.76,9.632159675
05/02/2020 22:00,9.01,1.62,9.154479778,0,0,0,9.01,1.62,9.154479778,9.05,1.65,9.199184746,0,0,0,9.05,1.65,9.199184746
05/02/2020 22:30,8.79,1.65,8.943522796,0,0,0,8.79,1.65,8.943522796,8.84,1.69,9.000094444,0,0,0,8.84,1.69,9.000094444
05/02/2020 23:00,8.58096,1.48028,8.707703681,0.00096,0.00028,0.001,8.58,1.48,8.706710056,8.62096,1.51028,8.752250968,0.00096,0.00028,0.001,8.62,1.51,8.751257053
05/02/2020 23:30,8.34,1.33,8.445383354,0,0,0,8.34,1.33,8.445383354,8.38,1.36,8.489640746,0,0,0,8.38,1.36,8.489640746
06/02/2020 00:00,8.27,1.24,8.362445814,0,0,0,8.27,1.24,8.362445814,8.35,1.52,8.487219804,0,0,0,8.35,1.52,8.487219804
06/02/2020 00:30,8.18,1.33,8.287418175,0,0,0,8.18,1.33,8.287418175,8.22,1.36,8.331746516,0,0,0,8.22,1.36,8.331746516
06/02/2020 01:00,8.03,1.26,8.128253195,0,0,0,8.03,1.26,8.128253195,8.07,1.29,8.172453732,0,0,0,8.07,1.29,8.172453732
06/02/2020 01:30,7.99,1.2,8.079610139,0,0,0,7.99,1.2,8.079610139,8.02,1.23,8.113772242,0,0,0,8.02,1.23,8.113772242
06/02/2020 02:00,7.93,1.24,8.026362813,0,0,0,7.93,1.24,8.026362813,7.97,1.26,8.068983827,0,0,0,7.97,1.26,8.068983827
06/02/2020 02:30,7.85,1.22,7.944236905,0,0,0,7.85,1.22,7.944236905,7.89,1.24,7.986845435,0,0,0,7.89,1.24,7.986845435
06/02/2020 03:00,7.89,1.12,7.969096561,0,0,0,7.89,1.12,7.969096561,7.93,1.13,8.010106117,0,0,0,7.93,1.13,8.010106117
06/02/2020 03:30,7.94,1.25,8.037791985,0,0,0,7.94,1.25,8.037791985,7.98,1.28,8.082004702,0,0,0,7.98,1.28,8.082004702
06/02/2020 04:00,8.09,1.31,8.195376745,0,0,0,8.09,1.31,8.195376745,8.13,1.33,8.238070162,0,0,0,8.13,1.33,8.238070162
06/02/2020 04:30,8.21,1.36,8.321880797,0,0,0,8.21,1.36,8.321880797,8.25,1.38,8.364621928,0,0,0,8.25,1.38,8.364621928
06/02/2020 05:00,8.17,1.33,8.277547946,0,0,0,8.17,1.33,8.277547946,8.21,1.35,8.3202524,0,0,0,8.21,1.35,8.3202524
06/02/2020 05:30,8.17,1.26,8.266589381,0,0,0,8.17,1.26,8.266589381,8.21,1.29,8.310728007,0,0,0,8.21,1.29,8.310728007
06/02/2020 06:00,8.58,1.44,8.7,0,0,0,8.58,1.44,8.7,8.63,1.47,8.7543018,0,0,0,8.63,1.47,8.7543018
06/02/2020 06:30,9.28,1.68,9.430843016,0,0,0,9.28,1.68,9.430843016,9.33,1.71,9.485409849,0,0,0,9.33,1.71,9.485409849
06/02/2020 07:00,9.91,1.95,10.1000297,0,0,0,9.91,1.95,10.1000297,9.96,1.99,10.15685483,0,0,0,9.96,1.99,10.15685483
06/02/2020 07:30,10.46,1.81,10.61544629,0,0,0,10.46,1.81,10.61544629,10.63,2.6,10.94334958,0,0,0,10.63,2.6,10.94334958
06/02/2020 08:00,10.52824,1.40532,10.62161766,0.01824,0.00532,0.019,10.51,1.4,10.60283453,10.88824,3.43532,11.4173199,0.01824,0.00532,0.019,10.87,3.43,11.39832444
06/02/2020 08:30,10.82496,2.12228,11.03103945,0.14496,0.04228,0.151,10.68,2.08,10.88066174,10.97496,2.77228,11.31968566,0.14496,0.04228,0.151,10.83,2.73,11.16878686
06/02/2020 09:00,11.1344,2.5842,11.43035227,0.4944,0.1442,0.515,10.64,2.44,10.91618981,11.2044,2.7542,11.53794596,0.4944,0.1442,0.515,10.71,2.61,11.02343866
06/02/2020 09:30,11.56296,2.66128,11.86526254,1.03296,0.30128,1.076,10.53,2.36,10.79122329,11.69296,3.20128,12.12326306,1.03296,0.30128,1.076,10.66,2.9,11.04742504
06/02/2020 10:00,11.92488,2.96184,12.287199,1.51488,0.44184,1.578,10.41,2.52,10.71067225,11.97488,3.01184,12.34783103,1.51488,0.44184,1.578,10.46,2.57,10.77109558
06/02/2020 10:30,11.97024,3.19632,12.38963709,2.01024,0.58632,2.094,9.96,2.61,10.29629545,12.02024,3.24632,12.45089407,2.01024,0.58632,2.094,10.01,2.66,10.35739832
06/02/2020 11:00,12.00824,3.32032,12.4588263,2.29824,0.67032,2.394,9.71,2.65,10.06511798,12.05824,3.37032,12.52039172,2.29824,0.67032,2.394,9.76,2.7,10.12657889
06/02/2020 11:30,12.13488,3.31184,12.57869615,2.47488,0.72184,2.578,9.66,2.59,10.00118493,12.18488,3.37184,12.64280845,2.47488,0.72184,2.578,9.71,2.65,10.06511798
06/02/2020 12:00,12.06512,3.33816,12.51840376,2.56512,0.74816,2.672,9.5,2.59,9.846730422,12.11512,3.40816,12.58537593,2.56512,0.74816,2.672,9.55,2.66,9.913531157
06/02/2020 12:30,12.03384,3.36112,12.49441606,2.64384,0.77112,2.754,9.39,2.59,9.740646796,12.07384,3.43112,12.55190013,2.64384,0.77112,2.754,9.43,2.66,9.797984487
06/02/2020 13:00,11.90232,3.35776,12.36688213,2.63232,0.76776,2.742,9.27,2.59,9.62501948,11.94232,3.42776,12.4245139,2.63232,0.76776,2.742,9.31,2.66,9.682546153
06/02/2020 13:30,11.81112,3.31116,12.26647204,2.54112,0.74116,2.647,9.27,2.57,9.619656959,11.89112,3.51116,12.39866845,2.54112,0.74116,2.647,9.35,2.77,9.751687034
06/02/2020 14:00,11.55584,2.22712,11.76849615,2.35584,0.68712,2.454,9.2,1.54,9.328000858,11.87584,4.22712,12.60571772,2.35584,0.68712,2.454,9.52,3.54,10.1568696
06/02/2020 14:30,11.33208,2.14144,11.53264074,2.06208,0.60144,2.148,9.27,1.54,9.397047409,11.65208,4.14144,12.36618347,2.06208,0.60144,2.148,9.59,3.54,10.22250948
06/02/2020 15:00,11.14352,2.02436,11.32590267,1.76352,0.51436,1.837,9.38,1.51,9.500763127,11.47352,4.02436,12.15882949,1.76352,0.51436,1.837,9.71,3.51,10.32493099
06/02/2020 15:30,10.83152,1.75336,10.97251552,1.21152,0.35336,1.262,9.62,1.4,9.721337357,11.17152,3.74336,11.78200336,1.21152,0.35336,1.262,9.96,3.39,10.52110736
06/02/2020 16:00,10.55464,1.57052,10.6708462,0.58464,0.17052,0.609,9.97,1.4,10.06781506,10.89464,3.56052,11.46169636,0.58464,0.17052,0.609,10.31,3.39,10.85302723
06/02/2020 16:30,10.40664,1.44652,10.50669197,0.29664,0.08652,0.309,10.11,1.36,10.20106367,10.74664,3.38652,11.26759908,0.29664,0.08652,0.309,10.45,3.3,10.95867236
06/02/2020 17:00,10.3628,2.1354,10.58052726,0.0528,0.0154,0.055,10.31,2.12,10.52570663,10.4128,2.1754,10.63761106,0.0528,0.0154,0.055,10.36,2.16,10.58277846
06/02/2020 17:30,10.42096,2.12028,10.63447199,0.00096,0.00028,0.001,10.42,2.12,10.63347544,10.47096,2.16028,10.6914832,0.00096,0.00028,0.001,10.47,2.16,10.69048642
06/02/2020 18:00,10.38,2.03,10.57663935,0,0,0,10.38,2.03,10.57663935,10.43,2.07,10.63342842,0,0,0,10.43,2.07,10.63342842
06/02/2020 18:30,10.24,2.01,10.43540608,0,0,0,10.24,2.01,10.43540608,10.29,2.05,10.49221616,0,0,0,10.29,2.05,10.49221616
06/02/2020 19:00,10.13,1.96,10.31787284,0,0,0,10.13,1.96,10.31787284,10.17,2,10.36479136,0,0,0,10.17,2,10.36479136
06/02/2020 19:30,10.28,2.04,10.48045801,0,0,0,10.28,2.04,10.48045801,10.33,2.08,10.53732888,0,0,0,10.33,2.08,10.53732888
06/02/2020 20:00,10.35,2.04,10.54912793,0,0,0,10.35,2.04,10.54912793,10.4,2.08,10.60596059,0,0,0,10.4,2.08,10.60596059
06/02/2020 20:30,10.1,1.96,10.28842068,0,0,0,10.1,1.96,10.28842068,10.15,2,10.34516795,0,0,0,10.15,2,10.34516795
06/02/2020 21:00,10.03,2.01,10.22941836,0,0,0,10.03,2.01,10.22941836,10.07,2.05,10.27654611,0,0,0,10.07,2.05,10.27654611
06/02/2020 21:30,9.74,1.93,9.92937561,0,0,0,9.74,1.93,9.92937561,9.78,1.96,9.974467404,0,0,0,9.78,1.96,9.974467404
06/02/2020 22:00,9.58,1.88,9.762725029,0,0,0,9.58,1.88,9.762725029,9.63,1.92,9.819536649,0,0,0,9.63,1.92,9.819536649
06/02/2020 22:30,9.46,1.88,9.644998704,0,0,0,9.46,1.88,9.644998704,9.51,1.92,9.701881261,0,0,0,9.51,1.92,9.701881261
06/02/2020 23:00,9.26,1.56,9.390484546,0,0,0,9.26,1.56,9.390484546,9.38,2.17,9.627735975,0,0,0,9.38,2.17,9.627735975
06/02/2020 23:30,9.1,1.76,9.268635282,0,0,0,9.1,1.76,9.268635282,9.14,1.79,9.313629797,0,0,0,9.14,1.79,9.313629797
07/02/2020 00:00,8.84,1.68,8.998222047,0,0,0,8.84,1.68,8.998222047,8.88,1.71,9.043146576,0,0,0,8.88,1.71,9.043146576
07/02/2020 00:30,8.59,1.51,8.721708548,0,0,0,8.59,1.51,8.721708548,8.64,1.63,8.792411501,0,0,0,8.64,1.63,8.792411501
07/02/2020 01:00,8.43,1.14,8.506732628,0,0,0,8.43,1.14,8.506732628,8.58,1.93,8.794390257,0,0,0,8.58,1.93,8.794390257
07/02/2020 01:30,8.43,1.5,8.562412043,0,0,0,8.43,1.5,8.562412043,8.47,1.64,8.627311285,0,0,0,8.47,1.64,8.627311285
07/02/2020 02:00,8.14096,1.36028,8.253822836,0.00096,0.00028,0.001,8.14,1.36,8.252829818,8.18096,1.39028,8.298251924,0.00096,0.00028,0.001,8.18,1.39,8.297258583
07/02/2020 02:30,8.14,1.38,8.256149223,0,0,0,8.14,1.38,8.256149223,8.18,1.41,8.300632506,0,0,0,8.18,1.41,8.300632506
07/02/2020 03:00,8.21,1.38,8.325172671,0,0,0,8.21,1.38,8.325172671,8.24,1.41,8.359766743,0,0,0,8.24,1.41,8.359766743
07/02/2020 03:30,8.33384,1.41112,8.452464067,0.00384,0.00112,0.004,8.33,1.41,8.44849099,8.37384,1.43112,8.495251662,0.00384,0.00112,0.004,8.37,1.43,8.491277878
07/02/2020 04:00,8.33768,1.33224,8.443445458,0.00768,0.00224,0.008,8.33,1.33,8.435508283,8.37768,1.36224,8.487709938,0.00768,0.00224,0.008,8.37,1.36,8.479770044
07/02/2020 04:30,8.25864,1.33252,8.365449432,0.00864,0.00252,0.009,8.25,1.33,8.356518414,8.29864,1.36252,8.409749497,0.00864,0.00252,0.009,8.29,1.36,8.400815437
07/02/2020 05:00,8.36384,1.31112,8.465982235,0.00384,0.00112,0.004,8.36,1.31,8.462015126,8.40384,1.34112,8.510178,0.00384,0.00112,0.004,8.4,1.34,8.506209497
07/02/2020 05:30,8.39672,1.24196,8.488072302,0.00672,0.00196,0.007,8.39,1.24,8.481137895,8.43672,1.27196,8.532064615,0.00672,0.00196,0.007,8.43,1.27,8.525127565
07/02/2020 06:00,8.61016,1.24588,8.699831734,0.02016,0.00588,0.021,8.59,1.24,8.679037965,8.65016,1.27588,8.743748498,0.02016,0.00588,0.021,8.63,1.27,8.72294675
07/02/2020 06:30,9.25056,1.21308,9.329760093,0.01056,0.00308,0.011,9.24,1.21,9.318889419,9.39056,1.92308,9.585450109,0.01056,0.00308,0.011,9.38,1.92,9.574486931
07/02/2020 07:00,9.77688,1.29784,9.862645244,0.02688,0.00784,0.028,9.75,1.29,9.834968226,10.00688,2.56784,10.3310914,0.02688,0.00784,0.028,9.98,2.56,10.30310633
07/02/2020 07:30,10.20936,1.80148,10.36708068,0.03936,0.01148,0.041,10.17,1.79,10.32632558,10.25936,1.83148,10.42155394,0.03936,0.01148,0.041,10.22,1.82,10.38078995
07/02/2020 08:00,10.45208,1.77644,10.60196752,0.02208,0.00644,0.023,10.43,1.77,10.57912095,10.54208,2.07644,10.74462907,0.02208,0.00644,0.023,10.52,2.07,10.72172094
07/02/2020 08:30,10.6828,1.9954,10.86755893,0.0528,0.0154,0.055,10.63,1.98,10.81283034,10.7328,2.0354,10.92409488,0.0528,0.0154,0.055,10.68,2.02,10.86935141
07/02/2020 09:00,10.8404,2.0822,11.038561,0.1104,0.0322,0.115,10.73,2.05,10.92407433,10.8904,2.1222,11.09524876,0.1104,0.0322,0.115,10.78,2.09,10.98073313
07/02/2020 09:30,11.14576,2.28168,11.37690773,0.48576,0.14168,0.506,10.66,2.14,10.87268136,11.19576,2.32168,11.4339512,0.48576,0.14168,0.506,10.71,2.18,10.92961573
07/02/2020 10:00,11.39632,2.55476,11.67916556,0.97632,0.28476,1.017,10.42,2.27,10.66439403,11.44632,2.61476,11.7411759,0.97632,0.28476,1.017,10.47,2.33,10.72612698
07/02/2020 10:30,11.83736,2.90548,12.18872043,2.00736,0.58548,2.091,9.83,2.32,10.10006436,11.88736,2.95548,12.24925262,2.00736,0.58548,2.091,9.88,2.37,10.16028051
07/02/2020 11:00,11.95848,3.08664,12.35040851,2.38848,0.69664,2.488,9.57,2.39,9.863924168,12.00848,3.13664,12.41136988,2.38848,0.69664,2.488,9.62,2.44,9.924615862
07/02/2020 11:30,11.9244,3.1842,12.34222204,2.4144,0.7042,2.515,9.51,2.48,9.828046601,11.9644,3.2442,12.39643905,2.4144,0.7042,2.515,9.55,2.54,9.882008905
07/02/2020 12:00,11.82584,3.15212,12.23872347,2.71584,0.79212,2.829,9.11,2.36,9.410722608,11.86584,3.21212,12.29291966,2.71584,0.79212,2.829,9.15,2.42,9.46461304
07/02/2020 12:30,11.5484,2.8712,11.89997193,2.1984,0.6412,2.29,9.35,2.23,9.612252598,11.5984,2.9212,11.9606142,2.1984,0.6412,2.29,9.4,2.28,9.672559124
07/02/2020 13:00,11.1536,2.6298,11.45943458,1.9536,0.5698,2.035,9.2,2.06,9.427809926,11.2136,2.7298,11.54108457,1.9536,0.5698,2.035,9.26,2.16,9.508585594
07/02/2020 13:30,10.98192,2.40556,11.24229896,1.32192,0.38556,1.377,9.66,2.02,9.868941179,11.02192,2.44556,11.28997273,1.32192,0.38556,1.377,9.7,2.06,9.916329966
07/02/2020 14:00,10.88784,2.44812,11.15967524,1.22784,0.35812,1.279,9.66,2.09,9.883506463,10.92784,2.48812,11.20751659,1.22784,0.35812,1.279,9.7,2.13,9.931107692
07/02/2020 14:30,10.73568,2.37624,10.99551461,1.25568,0.36624,1.308,9.48,2.01,9.690743006,10.77568,2.41624,11.04325564,1.25568,0.36624,1.308,9.52,2.05,9.738218523
07/02/2020 15:00,10.6192,1.5956,10.73840528,0.9792,0.2856,1.02,9.64,1.31,9.728602161,10.9192,3.3456,11.42024378,0.9792,0.2856,1.02,9.94,3.06,10.40034615
07/02/2020 15:30,10.33392,2.15156,10.55552524,0.79392,0.23156,0.827,9.54,1.92,9.73128974,10.41392,2.43156,10.69402702,0.79392,0.23156,0.827,9.62,2.2,9.868353459
07/02/2020 16:00,10.3856,2.2158,10.61934353,0.7056,0.2058,0.735,9.68,2.01,9.886480668,10.4256,2.2558,10.66685375,0.7056,0.2058,0.735,9.72,2.05,9.93382605
07/02/2020 16:30,10.10984,2.09412,10.32444688,0.45984,0.13412,0.479,9.65,1.96,9.847035087,10.15984,2.13412,10.3815614,0.45984,0.13412,0.479,9.7,2,9.90403958
07/02/2020 17:00,10.07456,1.94508,10.26060892,0.15456,0.04508,0.161,9.92,1.9,10.10031683,10.12456,1.98508,10.31732804,0.15456,0.04508,0.161,9.97,1.94,10.15699267
07/02/2020 17:30,10.21296,1.92128,10.39210608,0.07296,0.02128,0.076,10.14,1.9,10.31647227,10.26296,1.96128,10.44868256,0.07296,0.02128,0.076,10.19,1.94,10.37302752
07/02/2020 18:00,10.0412,1.7766,10.19715671,0.0912,0.0266,0.095,9.95,1.75,10.10272241,10.0812,1.8166,10.24356525,0.0912,0.0266,0.095,9.99,1.79,10.14909848
07/02/2020 18:30,9.93896,1.79928,10.10051159,0.16896,0.04928,0.176,9.77,1.75,9.925492431,9.98896,1.81928,10.15328034,0.16896,0.04928,0.176,9.82,1.77,9.978241328
07/02/2020 19:00,9.82944,1.85692,10.00330158,0.22944,0.06692,0.239,9.6,1.79,9.765454419,9.87944,1.88692,10.05802176,0.22944,0.06692,0.239,9.65,1.82,9.82012729
07/02/2020 19:30,9.76464,1.82552,9.93381687,0.22464,0.06552,0.234,9.54,1.76,9.70098964,9.80464,1.85552,9.978673259,0.22464,0.06552,0.234,9.58,1.79,9.745793965
07/02/2020 20:00,9.88096,1.89028,10.06014558,0.24096,0.07028,0.251,9.64,1.82,9.810300709,9.93096,1.92028,10.11491185,0.24096,0.07028,0.251,9.69,1.85,9.865019007
07/02/2020 20:30,9.60576,1.83168,9.778838213,0.24576,0.07168,0.256,9.36,1.76,9.524032759,9.64576,1.86168,9.823774142,0.24576,0.07168,0.256,9.4,1.79,9.568913209
07/02/2020 21:00,9.53616,1.84888,9.713737942,0.23616,0.06888,0.246,9.3,1.78,9.468811963,9.57616,1.88888,9.760671493,0.23616,0.06888,0.246,9.34,1.82,9.515671285
07/02/2020 21:30,9.33744,1.73592,9.497431442,0.15744,0.04592,0.164,9.18,1.69,9.334264834,9.38744,1.76592,9.552094179,0.15744,0.04592,0.164,9.23,1.72,9.388892373
07/02/2020 22:00,9.02168,1.66424,9.173898016,0.15168,0.04424,0.158,8.87,1.62,9.016723352,9.06168,1.69424,9.218703466,0.15168,0.04424,0.158,8.91,1.65,9.061489944
07/02/2020 22:30,8.60848,1.58664,8.753476704,0.22848,0.06664,0.238,8.38,1.52,8.516736464,8.64848,1.61664,8.798280014,0.22848,0.06664,0.238,8.42,1.55,8.561477676
07/02/2020 23:00,8.43888,1.47384,8.566615434,0.21888,0.06384,0.228,8.22,1.41,8.340053957,8.52888,1.82384,8.721707769,0.21888,0.06384,0.228,8.31,1.76,8.494333405
07/02/2020 23:30,8.09304,1.48672,8.22846479,0.26304,0.07672,0.274,7.83,1.41,7.955941176,8.13304,1.49672,8.269613679,0.26304,0.07672,0.274,7.87,1.42,7.997080717
08/02/2020 00:00,8.01984,1.45912,8.151494636,0.33984,0.09912,0.354,7.68,1.36,7.799487163,8.05984,1.47912,8.194438163,0.33984,0.09912,0.354,7.72,1.38,7.84237209
08/02/2020 00:30,8.13104,1.52072,8.272025193,0.31104,0.09072,0.324,7.82,1.43,7.949672949,8.17104,1.55072,8.316888072,0.31104,0.09072,0.324,7.86,1.46,7.994448074
08/02/2020 01:00,8.25512,1.53316,8.396284047,0.28512,0.08316,0.297,7.97,1.45,8.100827118,8.33512,1.89316,8.547413656,0.28512,0.08316,0.297,8.05,1.81,8.2509757
08/02/2020 01:30,8.0476,1.5868,8.202548384,0.2976,0.0868,0.31,7.75,1.5,7.893826702,8.0876,1.6168,8.24762487,0.2976,0.0868,0.31,7.79,1.53,7.938828629
08/02/2020 02:00,7.78912,1.47016,7.926648775,0.30912,0.09016,0.322,7.48,1.38,7.606234285,7.82912,1.50016,7.97154941,0.30912,0.09016,0.322,7.52,1.41,7.65104568
08/02/2020 02:30,7.83504,1.47772,7.973174286,0.33504,0.09772,0.349,7.5,1.38,7.625903225,7.87504,1.50772,8.018071751,0.33504,0.09772,0.349,7.54,1.41,7.670704009
08/02/2020 03:00,7.88432,1.54876,8.034995918,0.30432,0.08876,0.317,7.58,1.46,7.719326395,7.92432,1.57876,8.080057586,0.30432,0.08876,0.317,7.62,1.49,7.76430937
08/02/2020 03:30,7.832,1.551,7.984098258,0.312,0.091,0.325,7.52,1.46,7.660417743,7.872,1.581,8.029193297,0.312,0.091,0.325,7.56,1.49,7.705433148
08/02/2020 04:00,7.83392,1.58156,7.991973136,0.31392,0.09156,0.327,7.52,1.49,7.666192014,7.87392,1.62156,8.039158725,0.31392,0.09156,0.327,7.56,1.53,7.71326779
08/02/2020 04:30,7.7984,1.5312,7.947302435,0.2784,0.0812,0.29,7.52,1.45,7.658518133,7.8384,1.5612,7.992362604,0.2784,0.0812,0.29,7.56,1.48,7.703505695
08/02/2020 05:00,7.77344,1.55392,7.927233868,0.25344,0.07392,0.264,7.52,1.48,7.664254693,7.81344,1.58392,7.972367729,0.25344,0.07392,0.264,7.56,1.51,7.709325522
08/02/2020 05:30,7.42392,1.38656,7.552293479,0.19392,0.05656,0.202,7.23,1.33,7.351312808,7.46392,1.41656,7.597153678,0.19392,0.05656,0.202,7.27,1.36,7.396113844
08/02/2020 06:00,7.50384,1.36612,7.627181563,0.12384,0.03612,0.129,7.38,1.33,7.498886584,7.54384,1.39612,7.671940628,0.12384,0.03612,0.129,7.42,1.36,7.543606565
08/02/2020 06:30,7.81216,1.40688,7.937830636,0.09216,0.02688,0.096,7.72,1.38,7.84237209,7.85216,1.43688,7.98254601,0.09216,0.02688,0.096,7.76,1.41,7.887059021
08/02/2020 07:00,8.00136,1.44248,8.130345036,0.11136,0.03248,0.116,7.89,1.41,8.01499844,8.05136,1.52248,8.194043153,0.11136,0.03248,0.116,7.94,1.49,8.078595175
08/02/2020 07:30,8.09936,1.13148,8.178011947,0.03936,0.01148,0.041,8.06,1.12,8.137444316,8.23936,1.95148,8.467309337,0.03936,0.01148,0.041,8.2,1.94,8.426363391
08/02/2020 08:00,8.1576,1.5268,8.299250328,0.0576,0.0168,0.06,8.1,1.51,8.23954489,8.1976,1.5568,8.344116011,0.0576,0.0168,0.06,8.14,1.54,8.284394969
08/02/2020 08:30,8.33632,1.62476,8.493178215,0.25632,0.07476,0.267,8.08,1.55,8.227326419,8.37632,1.65476,8.538206334,0.25632,0.07476,0.267,8.12,1.58,8.272291097
08/02/2020 09:00,8.5088,1.6984,8.676649123,0.5088,0.1484,0.53,8,1.55,8.148772914,8.5488,1.7284,8.721774361,0.5088,0.1484,0.53,8.04,1.58,8.193778127
08/02/2020 09:30,8.71272,1.78996,8.894686425,0.58272,0.16996,0.607,8.13,1.62,8.28983112,8.75272,1.81996,8.939930749,0.58272,0.16996,0.607,8.17,1.65,8.33495051
08/02/2020 10:00,8.8008,1.8244,8.987909434,0.7008,0.2044,0.73,8.1,1.62,8.260411612,8.8408,1.8544,9.033191241,0.7008,0.2044,0.73,8.14,1.65,8.30554634
08/02/2020 10:30,8.76024,1.81132,8.94553995,0.93024,0.27132,0.969,7.83,1.54,7.980006266,8.80024,1.90132,9.00329061,0.93024,0.27132,0.969,7.87,1.63,8.037026813
08/02/2020 11:00,8.68312,1.86216,8.880552505,0.93312,0.27216,0.972,7.75,1.59,7.911422122,8.72312,1.90216,8.928103673,0.93312,0.27216,0.972,7.79,1.63,7.958705925
08/02/2020 11:30,9.12088,2.29484,9.405144475,2.21088,0.64484,2.303,6.91,1.65,7.104266324,9.15088,2.32484,9.441582802,2.21088,0.64484,2.303,6.94,1.68,7.140448165
08/02/2020 12:00,9.36776,2.54268,9.706706393,2.95776,0.86268,3.081,6.41,1.68,6.62649983,9.39776,2.63268,9.759554139,2.95776,0.86268,3.081,6.44,1.77,6.678809774
08/02/2020 12:30,9.0364,2.0952,9.276119232,2.4864,0.7252,2.59,6.55,1.37,6.691741178,9.0864,2.3852,9.39424526,2.4864,0.7252,2.59,6.6,1.66,6.805556553
08/02/2020 13:00,9.26448,2.39464,9.568954509,2.96448,0.86464,3.088,6.3,1.53,6.483124247,9.29448,2.42464,9.605531615,2.96448,0.86464,3.088,6.33,1.56,6.519394144
08/02/2020 13:30,9.07544,2.32492,9.36850384,2.72544,0.79492,2.839,6.35,1.53,6.531722591,9.10544,2.35492,9.40503513,2.72544,0.79492,2.839,6.38,1.56,6.567952497
08/02/2020 14:00,8.72704,2.20872,9.002203686,2.32704,0.67872,2.424,6.4,1.53,6.580341936,8.75704,2.23872,9.038673398,2.32704,0.67872,2.424,6.43,1.56,6.616532324
08/02/2020 14:30,8.34664,1.86152,8.551704859,1.61664,0.47152,1.684,6.73,1.39,6.872044819,8.38664,1.89152,8.597300646,1.61664,0.47152,1.684,6.77,1.42,6.917318845
08/02/2020 15:00,8.11752,1.68636,8.290834759,1.18752,0.34636,1.237,6.93,1.34,7.058363833,8.14752,1.70636,8.324286552,1.18752,0.34636,1.237,6.96,1.36,7.091628868
08/02/2020 15:30,8.15504,1.62772,8.315897414,1.05504,0.30772,1.099,7.1,1.32,7.221661859,8.18504,1.64772,8.349243139,1.05504,0.30772,1.099,7.13,1.34,7.25482598
08/02/2020 16:00,7.8488,1.4184,7.975933801,0.7488,0.2184,0.78,7.1,1.2,7.200694411,7.8788,1.4384,8.009025159,0.7488,0.2184,0.78,7.13,1.22,7.233622882
08/02/2020 16:30,7.7532,1.1776,7.842120377,0.4032,0.1176,0.42,7.35,1.06,7.426042014,7.8232,1.4976,7.965253543,0.4032,0.1176,0.42,7.42,1.38,7.547237905
08/02/2020 17:00,7.7372,1.2896,7.843936002,0.3072,0.0896,0.32,7.43,1.2,7.526280622,7.7672,1.3096,7.876829819,0.3072,0.0896,0.32,7.46,1.22,7.559100476
08/02/2020 17:30,8.0528,1.3354,8.1627741,0.2928,0.0854,0.305,7.76,1.25,7.860031807,8.0928,1.3654,8.207175458,0.2928,0.0854,0.305,7.8,1.28,7.904327928
08/02/2020 18:00,8.04104,1.29072,8.143972151,0.31104,0.09072,0.324,7.73,1.2,7.822589085,8.08104,1.31072,8.186647324,0.31104,0.09072,0.324,7.77,1.22,7.865195484
08/02/2020 18:30,7.96696,1.26828,8.067278711,0.33696,0.09828,0.351,7.63,1.17,7.719183895,8.00696,1.28828,8.109936732,0.33696,0.09828,0.351,7.67,1.19,7.761765263
08/02/2020 19:00,7.86944,1.27192,7.97156612,0.34944,0.10192,0.364,7.52,1.17,7.610473047,7.90944,1.29192,8.014255948,0.34944,0.10192,0.364,7.56,1.19,7.653084346
08/02/2020 19:30,7.91384,1.32612,8.024179572,0.36384,0.10612,0.379,7.55,1.22,7.647934362,7.95384,1.34612,8.066945506,0.36384,0.10612,0.379,7.59,1.24,7.690624162
08/02/2020 20:00,7.89672,1.32696,8.007434645,0.36672,0.10696,0.382,7.53,1.22,7.628191136,7.93672,1.34696,8.050206556,0.36672,0.10696,0.382,7.57,1.24,7.67088652
08/02/2020 20:30,7.72672,1.14696,7.811383949,0.36672,0.10696,0.382,7.36,1.04,7.433115094,7.81672,1.51696,7.962554816,0.36672,0.10696,0.382,7.45,1.41,7.582255601
08/02/2020 21:00,7.70768,1.28724,7.814430101,0.36768,0.10724,0.383,7.34,1.18,7.434245086,7.73768,1.30724,7.84732873,0.36768,0.10724,0.383,7.37,1.2,7.467054305
08/02/2020 21:30,7.56768,1.26724,7.673048794,0.36768,0.10724,0.383,7.2,1.16,7.292845809,7.59768,1.28724,7.705954075,0.36768,0.10724,0.383,7.23,1.18,7.32566038
08/02/2020 22:00,7.52672,1.22696,7.626070076,0.36672,0.10696,0.382,7.16,1.12,7.247068373,7.55672,1.24696,7.658911568,0.36672,0.10696,0.382,7.19,1.14,7.279814558
08/02/2020 22:30,7.35096,1.09528,7.432109472,0.36096,0.10528,0.376,6.99,0.99,7.059759203,7.38096,1.11528,7.46474514,0.36096,0.10528,0.376,7.02,1.01,7.09228454
08/02/2020 23:00,7.31672,1.15696,7.40762769,0.36672,0.10696,0.382,6.95,1.05,7.028869041,7.34672,1.16696,7.438823186,0.36672,0.10696,0.382,6.98,1.06,7.060028329
08/02/2020 23:30,7.28792,1.17856,7.382599921,0.33792,0.09856,0.352,6.95,1.08,7.033413112,7.31792,1.19856,7.415423063,0.33792,0.09856,0.352,6.98,1.1,7.066144635
09/02/2020 00:00,6.87,0.77,6.913016708,0,0,0,6.87,0.77,6.913016708,7.12,1.97,7.387509729,0,0,0,7.12,1.97,7.387509729
09/02/2020 00:30,6.85,0.24,6.85420309,0,0,0,6.85,0.24,6.85420309,7.1,2.02,7.381761307,0,0,0,7.1,2.02,7.381761307
09/02/2020 01:00,6.88776,0.26268,6.892767122,0.07776,0.02268,0.081,6.81,0.24,6.814227763,7.13776,2.04268,7.424295212,0.07776,0.02268,0.081,7.06,2.02,7.343296263
09/02/2020 01:30,6.81,0.24,6.814227763,0,0,0,6.81,0.24,6.814227763,7.06,2.02,7.343296263,0,0,0,7.06,2.02,7.343296263
09/02/2020 02:00,6.81,0.24,6.814227763,0,0,0,6.81,0.24,6.814227763,7.06,2.04,7.348823035,0,0,0,7.06,2.04,7.348823035
09/02/2020 02:30,6.78,0.9,6.839473664,0,0,0,6.78,0.9,6.839473664,6.86,1.29,6.980236386,0,0,0,6.86,1.29,6.980236386
09/02/2020 03:00,6.9,1.03,6.976453254,0,0,0,6.9,1.03,6.976453254,6.93,1.05,7.009094093,0,0,0,6.93,1.05,7.009094093
09/02/2020 03:30,7.09,1.08,7.171784994,0,0,0,7.09,1.08,7.171784994,7.12,1.1,7.204470834,0,0,0,7.12,1.1,7.204470834
09/02/2020 04:00,7.11,1.12,7.197673235,0,0,0,7.11,1.12,7.197673235,7.14,1.14,7.230435672,0,0,0,7.14,1.14,7.230435672
09/02/2020 04:30,6.99,1.03,7.06547946,0,0,0,6.99,1.03,7.06547946,7.03,1.04,7.106511099,0,0,0,7.03,1.04,7.106511099
09/02/2020 05:00,6.94,0.46,6.955228249,0,0,0,6.94,0.46,6.955228249,7.17,1.98,7.438366756,0,0,0,7.17,1.98,7.438366756
09/02/2020 05:30,6.94,0.95,7.004719837,0,0,0,6.94,0.95,7.004719837,7.12,1.76,7.334302966,0,0,0,7.12,1.76,7.334302966
09/02/2020 06:00,6.97,0.99,7.039957386,0,0,0,6.97,0.99,7.039957386,7.03,1.17,7.126696289,0,0,0,7.03,1.17,7.126696289
09/02/2020 06:30,7.13,1.13,7.218988849,0,0,0,7.13,1.13,7.218988849,7.24,1.49,7.391731867,0,0,0,7.24,1.49,7.391731867
09/02/2020 07:00,7.3,1.16,7.391589815,0,0,0,7.3,1.16,7.391589815,7.34,1.18,7.434245086,0,0,0,7.34,1.18,7.434245086
09/02/2020 07:30,7.55,1.16,7.638592802,0,0,0,7.55,1.16,7.638592802,7.6,1.28,7.707035747,0,0,0,7.6,1.28,7.707035747
09/02/2020 08:00,7.7,1.24,7.799205088,0,0,0,7.7,1.24,7.799205088,7.73,1.28,7.835260047,0,0,0,7.73,1.28,7.835260047
09/02/2020 08:30,7.64,1.24,7.73997416,0,0,0,7.64,1.24,7.73997416,7.68,1.28,7.785936039,0,0,0,7.68,1.28,7.785936039
09/02/2020 09:00,7.69688,0.79784,7.738120599,0.02688,0.00784,0.028,7.67,0.79,7.710577151,7.84688,1.76784,8.043555433,0.02688,0.00784,0.028,7.82,1.76,8.015609771
09/02/2020 09:30,7.798,1.034,7.866254509,0.048,0.014,0.05,7.75,1.02,7.816834398,7.868,1.504,8.010458164,0.048,0.014,0.05,7.82,1.49,7.960684644
09/02/2020 10:00,8.02384,1.35612,8.137632936,0.12384,0.03612,0.129,7.9,1.32,8.009519336,8.06384,1.38612,8.18210512,0.12384,0.03612,0.129,7.94,1.35,8.053949342
09/02/2020 10:30,8.10288,0.91584,8.154472834,0.12288,0.03584,0.128,7.98,0.88,8.02837468,8.25288,1.85584,8.458969819,0.12288,0.03584,0.128,8.13,1.82,8.3312244
09/02/2020 11:00,7.99944,1.19192,8.087750837,0.10944,0.03192,0.114,7.89,1.16,7.974816612,8.03944,1.21192,8.130273403,0.10944,0.03192,0.114,7.93,1.18,8.017312517
09/02/2020 11:30,8.10688,1.27784,8.206971329,0.26688,0.07784,0.278,7.84,1.2,7.931305063,8.14688,1.29784,8.249608621,0.26688,0.07784,0.278,7.88,1.22,7.973882367
09/02/2020 12:00,8.19208,1.34144,8.301182807,0.38208,0.11144,0.398,7.81,1.23,7.90626334,8.23208,1.37144,8.345537059,0.38208,0.11144,0.398,7.85,1.26,7.950477973
09/02/2020 12:30,8.12296,1.24128,8.217253507,0.31296,0.09128,0.326,7.81,1.15,7.89421307,8.16296,1.26128,8.259827068,0.31296,0.09128,0.326,7.85,1.17,7.936712166
09/02/2020 13:00,8.07008,1.17044,8.154515375,0.07008,0.02044,0.073,8,1.15,8.082233602,8.10008,1.19044,8.187090045,0.07008,0.02044,0.073,8.03,1.17,8.114788968
09/02/2020 13:30,7.99296,1.14128,8.07402809,0.07296,0.02128,0.076,7.92,1.12,7.99879991,8.03296,1.16128,8.116465832,0.07296,0.02128,0.076,7.96,1.14,8.041218813
09/02/2020 14:00,7.82136,1.05248,7.891855701,0.11136,0.03248,0.116,7.71,1.02,7.777178151,7.86136,1.07248,7.934178874,0.11136,0.03248,0.116,7.75,1.04,7.819469291
09/02/2020 14:30,7.80208,1.09644,7.878745649,0.26208,0.07644,0.273,7.54,1.02,7.608679255,7.84208,1.11644,7.921152505,0.26208,0.07644,0.273,7.58,1.04,7.651013005
09/02/2020 15:00,8.22552,1.48536,8.358556909,1.35552,0.39536,1.412,6.87,1.09,6.95593272,8.25552,1.50536,8.391645798,1.35552,0.39536,1.412,6.9,1.11,6.988712328
09/02/2020 15:30,8.0628,1.4304,8.188698798,1.3728,0.4004,1.43,6.69,1.03,6.7688256,8.1028,1.4504,8.23158721,1.3728,0.4004,1.43,6.73,1.05,6.811416886
09/02/2020 16:00,7.70152,1.12336,7.783016639,0.49152,0.14336,0.512,7.21,0.98,7.276297135,7.73152,1.14336,7.815604494,0.49152,0.14336,0.512,7.24,1,7.308734501
09/02/2020 16:30,7.74616,1.07888,7.820931965,0.47616,0.13888,0.496,7.27,0.94,7.330518399,7.77616,1.08888,7.852026745,0.47616,0.13888,0.496,7.3,0.95,7.361555542
09/02/2020 17:00,7.65304,0.97172,7.714483845,0.38304,0.11172,0.399,7.27,0.86,7.320689858,7.73304,1.10172,7.811126334,0.38304,0.11172,0.399,7.35,0.99,7.416373777
09/02/2020 17:30,7.91056,1.03808,7.97838139,0.37056,0.10808,0.386,7.54,0.93,7.597137619,7.95056,1.04808,8.019343863,0.37056,0.10808,0.386,7.58,0.94,7.638062582
09/02/2020 18:00,7.9496,0.9778,8.009508911,0.3696,0.1078,0.385,7.58,0.87,7.629764085,7.9896,0.9878,8.0504321,0.3696,0.1078,0.385,7.62,0.88,7.670645344
09/02/2020 18:30,7.83864,0.93752,7.894505735,0.36864,0.10752,0.384,7.47,0.83,7.515969665,7.87864,0.95752,7.936612174,0.36864,0.10752,0.384,7.51,0.85,7.557949457
09/02/2020 19:00,7.72136,0.67248,7.750588984,0.35136,0.10248,0.366,7.37,0.57,7.392009199,7.81136,1.13248,7.893025782,0.35136,0.10248,0.366,7.46,1.03,7.530770213
09/02/2020 19:30,7.75904,0.83472,7.803810556,0.35904,0.10472,0.374,7.4,0.73,7.43591958,7.79904,0.84472,7.844652752,0.35904,0.10472,0.374,7.44,0.74,7.476710507
09/02/2020 20:00,7.74536,0.80448,7.787027007,0.25536,0.07448,0.266,7.49,0.73,7.525490017,7.77536,0.81448,7.817902583,0.25536,0.07448,0.266,7.52,0.74,7.556321857
09/02/2020 20:30,7.7304,0.8322,7.775065337,0.3504,0.1022,0.365,7.38,0.73,7.416016451,7.7604,0.8422,7.805966244,0.3504,0.1022,0.365,7.41,0.74,7.446858398
09/02/2020 21:00,7.61504,0.88772,7.666608181,0.33504,0.09772,0.349,7.28,0.79,7.322738559,7.65504,0.89772,7.707498855,0.33504,0.09772,0.349,7.32,0.8,7.363586083
09/02/2020 21:30,7.57696,0.84828,7.624296807,0.33696,0.09828,0.351,7.24,0.75,7.278743023,7.60696,0.85828,7.655225993,0.33696,0.09828,0.351,7.27,0.76,7.309616953
09/02/2020 22:00,7.49192,0.88556,7.544075941,0.36192,0.10556,0.377,7.13,0.78,7.172537905,7.63192,1.39556,7.758465738,0.36192,0.10556,0.377,7.27,1.29,7.383562826
09/02/2020 22:30,7.26736,0.58548,7.290905856,0.32736,0.09548,0.341,6.94,0.49,6.957276766,7.30736,0.86548,7.35843501,0.32736,0.09548,0.341,6.98,0.77,7.022342914
09/02/2020 23:00,7.01,0.37,7.019757831,0,0,0,7.01,0.37,7.019757831,7.05,0.69,7.083685481,0,0,0,7.05,0.69,7.083685481
09/02/2020 23:30,6.93112,0.67616,6.964023033,0.26112,0.07616,0.272,6.67,0.6,6.696932133,6.97112,0.67616,7.003835121,0.26112,0.07616,0.272,6.71,0.6,6.736772224
10/02/2020 00:00,7.1252,0.8136,7.17150054,0.3552,0.1036,0.37,6.77,0.71,6.807128616,7.1552,0.8236,7.202444307,0.3552,0.1036,0.37,6.8,0.72,6.838011407
10/02/2020 00:30,7.09448,0.83464,7.143407478,0.32448,0.09464,0.338,6.77,0.74,6.810323047,7.12448,0.84464,7.174373283,0.32448,0.09464,0.338,6.8,0.75,6.841235269
10/02/2020 01:00,6.96856,0.73708,7.007432868,0.29856,0.08708,0.311,6.67,0.65,6.701596825,7.00856,0.74708,7.048265162,0.29856,0.08708,0.311,6.71,0.66,6.742380885
10/02/2020 01:30,7.04352,0.82436,7.091596675,0.32352,0.09436,0.337,6.72,0.73,6.759534008,7.07352,0.83436,7.122558655,0.32352,0.09436,0.337,6.75,0.74,6.790441812
10/02/2020 02:00,7.01288,0.83584,7.062514736,0.36288,0.10584,0.378,6.65,0.73,6.689947683,7.05288,0.84584,7.103419008,0.36288,0.10584,0.378,6.69,0.74,6.73080233
10/02/2020 02:30,7.00336,0.81848,7.051025514,0.30336,0.08848,0.316,6.7,0.73,6.739651326,7.03336,0.82848,7.081986444,0.30336,0.08848,0.316,6.73,0.74,6.770561277
10/02/2020 03:00,6.92,0.73,6.958397804,0,0,0,6.92,0.73,6.958397804,6.95,0.74,6.989284656,0,0,0,6.95,0.74,6.989284656
10/02/2020 03:30,7.14,0.82,7.186932586,0,0,0,7.14,0.82,7.186932586,7.27,1.28,7.381822268,0,0,0,7.27,1.28,7.381822268
10/02/2020 04:00,7.16,0.94,7.2214403,0,0,0,7.16,0.94,7.2214403,7.19,0.96,7.253805898,0,0,0,7.19,0.96,7.253805898
10/02/2020 04:30,7.12344,0.94392,7.185706813,0.01344,0.00392,0.014,7.11,0.94,7.171868655,7.16344,0.96392,7.228002103,0.01344,0.00392,0.014,7.15,0.96,7.214159688
10/02/2020 05:00,7.18152,1.00836,7.251966588,0.37152,0.10836,0.387,6.81,0.9,6.869213929,7.22152,1.01836,7.292969779,0.37152,0.10836,0.387,6.85,0.91,6.910180895
10/02/2020 05:30,6.99752,0.56136,7.020000798,0.10752,0.03136,0.112,6.89,0.53,6.91035455,7.12752,1.24136,7.234812783,0.10752,0.03136,0.112,7.02,1.21,7.12351739
10/02/2020 06:00,7.36,0.66,7.389533138,0,0,0,7.36,0.66,7.389533138,7.56,1.52,7.711290424,0,0,0,7.56,1.52,7.711290424
10/02/2020 06:30,8.46,1.29,8.557785929,0,0,0,8.46,1.29,8.557785929,8.5,1.32,8.601883515,0,0,0,8.5,1.32,8.601883515
10/02/2020 07:00,9.09,1.51,9.214564558,0,0,0,9.09,1.51,9.214564558,9.13,1.54,9.258968625,0,0,0,9.13,1.54,9.258968625
10/02/2020 07:30,9.64,1.7,9.788748643,0,0,0,9.64,1.7,9.788748643,9.7,1.83,9.871114425,0,0,0,9.7,1.83,9.871114425
10/02/2020 08:00,9.92144,1.75792,10.07597412,0.06144,0.01792,0.064,9.86,1.74,10.01235237,9.96144,1.78792,10.12061978,0.06144,0.01792,0.064,9.9,1.77,10.05698265
10/02/2020 08:30,10.34088,1.90984,10.51576379,0.65088,0.18984,0.678,9.69,1.72,9.841468386,10.49088,2.63984,10.81791655,0.65088,0.18984,0.678,9.84,2.45,10.14041912
10/02/2020 09:00,10.6668,1.5774,10.78280172,1.1568,0.3374,1.205,9.51,1.24,9.590500508,10.9968,3.5574,11.55788497,1.1568,0.3374,1.205,9.84,3.22,10.35345353
10/02/2020 09:30,10.74944,1.51692,10.85594338,0.94944,0.27692,0.989,9.8,1.24,9.878137476,11.08944,3.49692,11.62773103,0.94944,0.27692,0.989,10.14,3.22,10.63898491
10/02/2020 10:00,11.2612,1.8916,11.41896563,1.8912,0.5516,1.97,9.37,1.34,9.465331479,11.5812,3.8616,12.20803621,1.8912,0.5516,1.97,9.69,3.31,10.23973632
10/02/2020 10:30,11.05816,1.73988,11.19419872,1.50816,0.43988,1.571,9.55,1.3,9.638075534,11.39816,3.72988,11.99291692,1.50816,0.43988,1.571,9.89,3.29,10.42286909
10/02/2020 11:00,11.15344,2.16892,11.36236937,2.05344,0.59892,2.139,9.1,1.57,9.234440968,11.43344,3.88892,12.07672344,2.05344,0.59892,2.139,9.38,3.29,9.940246476
10/02/2020 11:30,11.15704,2.82372,11.50881993,1.24704,0.36372,1.299,9.91,2.46,10.21076393,11.20704,2.88372,11.57210381,1.24704,0.36372,1.299,9.96,2.52,10.2738503
10/02/2020 12:00,10.70896,1.58928,10.82624751,0.88896,0.25928,0.926,9.82,1.33,9.909656906,11.01896,3.41928,11.53728543,0.88896,0.25928,0.926,10.13,3.16,10.61143251
10/02/2020 12:30,10.76344,1.97892,10.94384599,0.61344,0.17892,0.639,10.15,1.8,10.30837039,10.88344,2.50892,11.16888293,0.61344,0.17892,0.639,10.27,2.33,10.53099236
10/02/2020 13:00,10.78072,2.15896,10.99477294,0.51072,0.14896,0.532,10.27,2.01,10.46484591,10.82072,2.19896,11.04189324,0.51072,0.14896,0.532,10.31,2.05,10.51183143
10/02/2020 13:30,10.92048,2.14764,11.12965592,0.30048,0.08764,0.313,10.62,2.06,10.81794805,10.97048,2.18764,11.18647398,0.30048,0.08764,0.313,10.67,2.1,10.8746908
10/02/2020 14:00,10.69392,2.16156,10.91019095,0.07392,0.02156,0.077,10.62,2.14,10.83346667,10.74392,2.20156,10.96716387,0.07392,0.02156,0.077,10.67,2.18,10.8904224
10/02/2020 14:30,10.71632,2.23476,10.94685647,0.01632,0.00476,0.017,10.7,2.23,10.92990851,10.76632,2.28476,11.00607898,0.01632,0.00476,0.017,10.75,2.28,10.98912644
10/02/2020 15:00,10.66576,2.20168,10.89063043,0.00576,0.00168,0.006,10.66,2.2,10.88464974,10.71576,2.25168,10.94977512,0.00576,0.00168,0.006,10.71,2.25,10.94379276
10/02/2020 15:30,10.62976,2.22868,10.8608845,0.02976,0.00868,0.031,10.6,2.22,10.82997692,10.67976,2.27868,10.92014909,0.02976,0.00868,0.031,10.65,2.27,10.88923321
10/02/2020 16:00,10.82072,2.22396,11.04689909,0.15072,0.04396,0.157,10.67,2.18,10.8904224,10.87072,2.27396,11.10600952,0.15072,0.04396,0.157,10.72,2.23,10.94948857
10/02/2020 16:30,10.74692,2.20456,10.97070528,0.07392,0.02156,0.077,10.673,2.183,10.89396246,10.79692,2.25456,11.02980155,0.07392,0.02156,0.077,10.723,2.233,10.95303693
10/02/2020 17:00,10.51088,2.05984,10.71081412,0.17088,0.04984,0.178,10.34,2.01,10.53355116,10.57088,2.09984,10.77742233,0.17088,0.04984,0.178,10.4,2.05,10.60011792
10/02/2020 17:30,10.45584,1.94712,10.63559431,0.19584,0.05712,0.204,10.26,1.89,10.43262671,10.50584,1.98712,10.69211485,0.19584,0.05712,0.204,10.31,1.93,10.48908957
10/02/2020 18:00,10.38168,1.88424,10.55128618,0.15168,0.04424,0.158,10.23,1.84,10.39415701,10.42168,1.92424,10.59783533,0.15168,0.04424,0.158,10.27,1.88,10.44065611
10/02/2020 18:30,10.08672,1.80196,10.24641304,0.24672,0.07196,0.257,9.84,1.73,9.990920878,10.14672,1.88196,10.31977229,0.24672,0.07196,0.257,9.9,1.81,10.06409956
10/02/2020 19:00,10.08096,1.88028,10.25481386,0.24096,0.07028,0.251,9.84,1.81,10.00508371,10.14096,1.94028,10.3249095,0.24096,0.07028,0.251,9.9,1.87,10.07506328
10/02/2020 19:30,9.96608,1.66344,10.10394889,0.28608,0.08344,0.298,9.68,1.58,9.808098694,10.03608,1.87344,10.20944069,0.28608,0.08344,0.298,9.75,1.79,9.912951125
10/02/2020 20:00,10.03904,1.86472,10.21075437,0.35904,0.10472,0.374,9.68,1.76,9.838699101,10.08904,1.89472,10.26541241,0.35904,0.10472,0.374,9.73,1.79,9.893280548
10/02/2020 20:30,9.81504,1.80772,9.980123336,0.33504,0.09772,0.349,9.48,1.71,9.63299019,9.85504,1.84772,10.02675833,0.33504,0.09772,0.349,9.52,1.75,9.679509285
10/02/2020 21:00,9.8552,1.8136,10.02068421,0.3552,0.1036,0.37,9.5,1.71,9.652673205,9.8952,1.8536,10.06731424,0.3552,0.1036,0.37,9.54,1.75,9.699180378
10/02/2020 21:30,9.496,1.613,9.63201874,0.216,0.063,0.225,9.28,1.55,9.408554618,9.556,1.723,9.710090885,0.216,0.063,0.225,9.34,1.66,9.486369168
10/02/2020 22:00,9.17904,1.54472,9.308111258,0.11904,0.03472,0.124,9.06,1.51,9.184971421,9.22904,1.57472,9.362420755,0.11904,0.03472,0.124,9.11,1.54,9.239247805
10/02/2020 22:30,8.82136,0.95248,8.872632665,0.11136,0.03248,0.116,8.71,0.92,8.75845306,9.01136,2.00248,9.23117193,0.11136,0.03248,0.116,8.9,1.97,9.115421
10/02/2020 23:00,8.73832,1.48076,8.862893805,0.20832,0.06076,0.217,8.53,1.42,8.647386889,8.76832,1.51076,8.897518272,0.20832,0.06076,0.217,8.56,1.45,8.681941027
10/02/2020 23:30,8.46,1.4,8.575056851,0,0,0,8.46,1.4,8.575056851,8.5,1.45,8.622789572,0,0,0,8.5,1.45,8.622789572
11/02/2020 00:00,8.41,1.37,8.520856764,0,0,0,8.41,1.37,8.520856764,8.45,1.39,8.563562343,0,0,0,8.45,1.39,8.563562343
11/02/2020 00:30,8.16,0.78,8.197194642,0,0,0,8.16,0.78,8.197194642,8.34,1.83,8.538413202,0,0,0,8.34,1.83,8.538413202
11/02/2020 01:00,7.95,0.25,7.953929846,0,0,0,7.95,0.25,7.953929846,8.23,2.16,8.50873081,0,0,0,8.23,2.16,8.50873081
11/02/2020 01:30,7.95,0.78,7.988172507,0,0,0,7.95,0.78,7.988172507,8.1,1.62,8.260411612,0,0,0,8.1,1.62,8.260411612
11/02/2020 02:00,8.11,1.16,8.192539289,0,0,0,8.11,1.16,8.192539289,8.15,1.19,8.236419125,0,0,0,8.15,1.19,8.236419125
11/02/2020 02:30,7.97,1.16,8.053974174,0,0,0,7.97,1.16,8.053974174,8.01,1.19,8.097913311,0,0,0,8.01,1.19,8.097913311
11/02/2020 03:00,8.07,1.19,8.157266699,0,0,0,8.07,1.19,8.157266699,8.11,1.21,8.199768289,0,0,0,8.11,1.21,8.199768289
11/02/2020 03:30,8.07,1.19,8.157266699,0,0,0,8.07,1.19,8.157266699,8.11,1.21,8.199768289,0,0,0,8.11,1.21,8.199768289
11/02/2020 04:00,8.33368,1.31024,8.436050687,0.34368,0.10024,0.358,7.99,1.21,8.08110141,8.37368,1.33024,8.478682398,0.34368,0.10024,0.358,8.03,1.23,8.123656812
11/02/2020 04:30,8.3596,1.2678,8.455189472,0.3696,0.1078,0.385,7.99,1.16,8.07376616,8.3996,1.2878,8.49774729,0.3696,0.1078,0.385,8.03,1.18,8.116236813
11/02/2020 05:00,8.57248,1.29864,8.670287146,0.37248,0.10864,0.388,8.2,1.19,8.285897658,8.63248,1.42864,8.749898468,0.37248,0.10864,0.388,8.26,1.32,8.36480723
11/02/2020 05:30,8.6096,1.2978,8.706864935,0.3696,0.1078,0.385,8.24,1.19,8.325484971,8.6496,1.3278,8.750921837,0.3696,0.1078,0.385,8.28,1.22,8.369396633
11/02/2020 06:00,8.58656,1.20108,8.670156042,0.10656,0.03108,0.111,8.48,1.17,8.560332937,8.63656,1.30108,8.734012697,0.10656,0.03108,0.111,8.53,1.27,8.624024583
11/02/2020 06:30,9.2,1.49,9.319876609,0,0,0,9.2,1.49,9.319876609,9.26,1.62,9.400638276,0,0,0,9.26,1.62,9.400638276
11/02/2020 07:00,9.86,1.8,10.02295366,0,0,0,9.86,1.8,10.02295366,9.91,1.83,10.07754931,0,0,0,9.91,1.83,10.07754931
11/02/2020 07:30,10.4008,1.8294,10.5604614,0.1008,0.0294,0.105,10.3,1.8,10.4560987,10.4508,1.8594,10.61492294,0.1008,0.0294,0.105,10.35,1.83,10.51053757
11/02/2020 08:00,10.77008,1.70544,10.90427204,0.19008,0.05544,0.198,10.58,1.65,10.70788961,10.92008,2.34544,11.16911975,0.19008,0.05544,0.198,10.73,2.29,10.97164527
11/02/2020 08:30,11.24904,1.88472,11.40583493,0.59904,0.17472,0.624,10.65,1.71,10.78640811,11.42904,2.75472,11.75633606,0.59904,0.17472,0.624,10.83,2.58,11.13307235
11/02/2020 09:00,11.3516,1.9688,11.52106749,1.1616,0.3388,1.21,10.19,1.63,10.31954456,11.5816,3.1888,12.01257275,1.1616,0.3388,1.21,10.42,2.85,10.80272651
11/02/2020 09:30,11.8188,2.6234,12.10645534,1.5888,0.4634,1.655,10.23,2.16,10.45554877,11.9488,3.1634,12.36045796,1.5888,0.4634,1.655,10.36,2.7,10.70605436
11/02/2020 10:00,12.06664,2.33152,12.28982451,2.09664,0.61152,2.184,9.97,1.72,10.1172773,12.31664,3.73152,12.86949348,2.09664,0.61152,2.184,10.22,3.12,10.68563522
11/02/2020 10:30,11.50376,2.12068,11.6975971,1.37376,0.40068,1.431,10.13,1.72,10.27498418,11.67376,2.97068,12.04581306,1.37376,0.40068,1.431,10.3,2.57,10.61578542
11/02/2020 11:00,12.09096,2.68528,12.38555782,2.76096,0.80528,2.876,9.33,1.88,9.517525939,12.29096,3.80528,12.86654008,2.76096,0.80528,2.876,9.53,3,9.991040987
11/02/2020 11:30,11.8036,2.0848,11.98629901,2.3136,0.6748,2.41,9.49,1.41,9.594175316,12.1336,4.1048,12.809123,2.3136,0.6748,2.41,9.82,3.43,10.40179311
11/02/2020 12:00,11.93752,2.64136,12.22624907,2.98752,0.87136,3.112,8.95,1.77,9.123343685,12.14752,3.89136,12.75558406,2.98752,0.87136,3.112,9.16,3.02,9.644998704
11/02/2020 12:30,11.62496,2.31728,11.85366954,2.42496,0.70728,2.526,9.2,1.61,9.339812632,11.86496,3.76728,12.44868163,2.42496,0.70728,2.526,9.44,3.06,9.923567907
11/02/2020 13:00,11.8952,3.0636,12.28338015,2.7552,0.8036,2.87,9.14,2.26,9.415264202,11.9452,3.1136,12.34432291,2.7552,0.8036,2.87,9.19,2.31,9.47587463
11/02/2020 13:30,11.42472,2.73596,11.74775316,1.97472,0.57596,2.057,9.45,2.16,9.693714458,11.46472,2.78596,11.79836335,1.97472,0.57596,2.057,9.49,2.21,9.743931445
11/02/2020 14:00,11.40664,2.68152,11.717593,1.37664,0.40152,1.434,10.03,2.28,10.28587867,11.45664,2.73152,11.77776726,1.37664,0.40152,1.434,10.08,2.33,10.34578658
11/02/2020 14:30,11.25552,2.55536,11.54194937,1.11552,0.32536,1.162,10.14,2.23,10.3823167,11.30552,2.59536,11.5995981,1.11552,0.32536,1.162,10.19,2.27,10.43977969
11/02/2020 15:00,11.14176,2.36468,11.38993097,0.70176,0.20468,0.731,10.44,2.16,10.66110688,11.19176,2.40468,11.44718209,0.70176,0.20468,0.731,10.49,2.2,10.71821347
11/02/2020 15:30,11.15604,2.31472,11.39364547,0.62304,0.18172,0.649,10.533,2.133,10.74680315,11.20604,2.35472,11.45076586,0.62304,0.18172,0.649,10.583,2.173,10.80378721
11/02/2020 16:00,10.95464,2.26552,11.18645245,0.46464,0.13552,0.484,10.49,2.13,10.70406465,11.00464,2.31552,11.24560956,0.46464,0.13552,0.484,10.54,2.18,10.76308506
11/02/2020 16:30,10.80136,2.09748,11.00312684,0.47136,0.13748,0.491,10.33,1.96,10.51429979,10.84136,2.13748,11.05006368,0.47136,0.13748,0.491,10.37,2,10.56110316
11/02/2020 17:00,10.56744,2.10592,10.7752349,0.39744,0.11592,0.414,10.17,1.99,10.3628664,10.61744,2.14592,10.83212836,0.39744,0.11592,0.414,10.22,2.03,10.4196593
11/02/2020 17:30,10.3808,1.9294,10.55857912,0.3408,0.0994,0.355,10.04,1.83,10.20541523,10.4308,1.9694,10.6150895,0.3408,0.0994,0.355,10.09,1.87,10.26182245
11/02/2020 18:00,10.3856,1.8708,10.55275225,0.3456,0.1008,0.36,10.04,1.77,10.19482712,10.4356,1.9008,10.60729881,0.3456,0.1008,0.36,10.09,1.8,10.24929754
11/02/2020 18:30,10.23968,1.75324,10.38869082,0.31968,0.09324,0.333,9.92,1.66,10.05793219,10.28968,1.78324,10.44305795,0.31968,0.09324,0.333,9.97,1.69,10.11222033
11/02/2020 19:00,10.40544,1.86492,10.57123967,0.32544,0.09492,0.339,10.08,1.77,10.234222,10.45544,1.90492,10.62755597,0.32544,0.09492,0.339,10.13,1.81,10.29043245
11/02/2020 19:30,10.13624,1.80932,10.29645571,0.30624,0.08932,0.319,9.83,1.72,9.979343666,10.18624,1.84932,10.3527518,0.30624,0.08932,0.319,9.88,1.76,10.03553686
11/02/2020 20:00,10.27848,1.94164,10.46026372,0.34848,0.10164,0.363,9.93,1.84,10.09903461,10.31848,1.97164,10.50516034,0.34848,0.10164,0.363,9.97,1.87,10.14385528
11/02/2020 20:30,10.0924,1.9282,10.27494491,0.3024,0.0882,0.315,9.79,1.84,9.961410543,10.1424,1.9582,10.32970595,0.3024,0.0882,0.315,9.84,1.87,10.01611202
11/02/2020 21:00,9.99544,1.85492,10.16609802,0.32544,0.09492,0.339,9.67,1.76,9.828860565,10.03544,1.88492,10.21092451,0.32544,0.09492,0.339,9.71,1.79,9.873611295
11/02/2020 21:30,9.72776,1.69268,9.873929319,0.31776,0.09268,0.331,9.41,1.6,9.545056312,9.77776,1.72268,9.928354194,0.31776,0.09268,0.331,9.46,1.63,9.599401023
11/02/2020 22:00,9.5024,1.6882,9.651198112,0.3024,0.0882,0.315,9.2,1.6,9.338094024,9.5524,1.7182,9.705697141,0.3024,0.0882,0.315,9.25,1.63,9.392518299
11/02/2020 22:30,9.05368,1.54024,9.183760711,0.34368,0.10024,0.358,8.71,1.44,8.828233119,9.10368,1.57024,9.238108205,0.34368,0.10024,0.358,8.76,1.47,8.882482761
11/02/2020 23:00,8.96504,1.53772,9.095962016,0.33504,0.09772,0.349,8.63,1.44,8.749314259,9.00504,1.56772,9.140486387,0.33504,0.09772,0.349,8.67,1.47,8.793736407
11/02/2020 23:30,8.88008,1.53044,9.010997026,0.31008,0.09044,0.323,8.57,1.44,8.690138089,8.92008,1.56044,9.055539752,0.31008,0.09044,0.323,8.61,1.47,8.734586424
12/02/2020 00:00,8.78944,1.54192,8.923663642,0.34944,0.10192,0.364,8.44,1.44,8.561962392,8.82944,1.57192,8.96827426,0.34944,0.10192,0.364,8.48,1.47,8.606468498
12/02/2020 00:30,8.76936,1.46148,8.890309252,0.27936,0.08148,0.291,8.49,1.38,8.601424301,8.80936,1.49148,8.93472642,0.27936,0.08148,0.291,8.53,1.41,8.645750401
12/02/2020 01:00,8.79144,1.50792,8.919822868,0.30144,0.08792,0.314,8.49,1.42,8.607932388,8.83144,1.52792,8.962637558,0.30144,0.08792,0.314,8.53,1.44,8.650693614
12/02/2020 01:30,8.7904,1.5922,8.933433438,0.3504,0.1022,0.365,8.44,1.49,8.570513404,8.8304,1.6122,8.976366358,0.3504,0.1022,0.365,8.48,1.51,8.613390738
12/02/2020 02:00,8.63088,1.51484,8.76280947,0.29088,0.08484,0.303,8.34,1.43,8.461707865,8.67088,1.54484,8.807422472,0.29088,0.08484,0.303,8.38,1.46,8.506233009
12/02/2020 02:30,8.47616,1.08388,8.545179003,0.35616,0.10388,0.371,8.12,0.98,8.178924135,8.60616,1.76388,8.785059055,0.35616,0.10388,0.371,8.25,1.66,8.415349072
12/02/2020 03:00,8.58192,1.39556,8.694649999,0.36192,0.10556,0.377,8.22,1.29,8.320606949,8.61192,1.41556,8.727483956,0.36192,0.10556,0.377,8.25,1.31,8.353358606
12/02/2020 03:30,8.45672,1.33696,8.561750709,0.36672,0.10696,0.382,8.09,1.23,8.182970121,8.49672,1.35696,8.604393715,0.36672,0.10696,0.382,8.13,1.25,8.225533417
12/02/2020 04:00,8.26336,1.25848,8.35864166,0.30336,0.08848,0.316,7.96,1.17,8.045526707,8.30336,1.27848,8.401208151,0.30336,0.08848,0.316,8,1.19,8.088022008
12/02/2020 04:30,8.00592,0.75756,8.041682175,0.02592,0.00756,0.027,7.98,0.75,8.015166873,8.17592,1.67756,8.346249182,0.02592,0.00756,0.027,8.15,1.67,8.319338916
12/02/2020 05:00,8.2408,1.1694,8.323357556,0.3408,0.0994,0.355,7.9,1.07,7.972132713,8.2808,1.1894,8.365782749,0.3408,0.0994,0.355,7.94,1.09,8.014468167
12/02/2020 05:30,8.3224,1.1582,8.402604894,0.3024,0.0882,0.315,8.02,1.07,8.091062971,8.3624,1.1782,8.444991948,0.3024,0.0882,0.315,8.06,1.09,8.133369535
12/02/2020 06:00,8.61344,1.17392,8.693068319,0.25344,0.07392,0.264,8.36,1.1,8.432057875,8.65344,1.21392,8.738170609,0.25344,0.07392,0.264,8.4,1.14,8.477004188
12/02/2020 06:30,9.4152,1.6386,9.556725433,0.2352,0.0686,0.245,9.18,1.57,9.313286208,9.4552,1.6486,9.597848144,0.2352,0.0686,0.245,9.22,1.58,9.354400034
12/02/2020 07:00,10.23512,1.91816,10.41330971,0.16512,0.04816,0.172,10.07,1.87,10.24215798,10.28512,1.95816,10.46986552,0.16512,0.04816,0.172,10.12,1.91,10.29866496
12/02/2020 07:30,10.53072,1.96396,10.71229213,0.15072,0.04396,0.157,10.38,1.92,10.55607882,10.60072,2.17396,10.82133848,0.15072,0.04396,0.157,10.45,2.13,10.66486756
12/02/2020 08:00,10.8544,2.0842,11.05268696,0.2544,0.0742,0.265,10.6,2.01,10.7888878,10.9044,2.1142,11.1074651,0.2544,0.0742,0.265,10.65,2.04,10.84362024
12/02/2020 08:30,11.0916,2.2538,11.31826864,0.3216,0.0938,0.335,10.77,2.16,10.9844663,11.1416,2.3038,11.37729076,0.3216,0.0938,0.335,10.82,2.21,11.04339169
12/02/2020 09:00,11.33376,2.52068,11.6106823,0.89376,0.26068,0.931,10.44,2.26,10.68181632,11.37376,2.56068,11.65845181,0.89376,0.26068,0.931,10.48,2.3,10.72941751
12/02/2020 09:30,11.67016,2.90088,12.02529581,1.58016,0.46088,1.646,10.09,2.44,10.3808333,11.72016,2.95088,12.08593576,1.58016,0.46088,1.646,10.14,2.49,10.44124993
12/02/2020 10:00,11.9284,2.9762,12.29408366,2.0784,0.6062,2.165,9.85,2.37,10.1311105,11.9784,3.0262,12.35475427,2.0784,0.6062,2.165,9.9,2.42,10.19148664
