Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/02/2020 10:30,11.84592,2.95756,12.2095447,2.18592,0.63756,2.277,9.66,2.32,9.934686709,11.89592,3.00756,12.27022126,2.18592,0.63756,2.277,9.71,2.37,9.995048774
12/02/2020 11:00,12.05856,3.14708,12.46246291,2.45856,0.71708,2.561,9.6,2.43,9.902772339,12.09856,3.19708,12.51385131,2.45856,0.71708,2.561,9.64,2.48,9.953893711
12/02/2020 11:30,11.73792,2.84356,12.07744176,1.41792,0.41356,1.477,10.32,2.43,10.6022309,11.77792,2.89356,12.12815274,1.41792,0.41356,1.477,10.36,2.48,10.65269919
12/02/2020 12:00,11.70136,3.05748,12.0942139,2.15136,0.62748,2.241,9.55,2.43,9.854308702,11.74136,3.10748,12.14561512,2.15136,0.62748,2.241,9.59,2.48,9.905478282
12/02/2020 12:30,11.36016,2.75088,11.68848048,1.58016,0.46088,1.646,9.78,2.29,10.04452587,11.40016,2.80088,11.73918978,1.58016,0.46088,1.646,9.82,2.34,10.09494923
12/02/2020 13:00,11.42736,2.64048,11.72845647,1.64736,0.48048,1.716,9.78,2.16,10.01568769,11.46736,2.68048,11.77647309,1.64736,0.48048,1.716,9.82,2.2,10.0634189
12/02/2020 13:30,11.20888,2.57384,11.50059317,1.65888,0.48384,1.728,9.55,2.09,9.776021686,11.25888,2.61384,11.55831036,1.65888,0.48384,1.728,9.6,2.13,9.833458191
12/02/2020 14:00,11.71952,3.06236,12.1130177,2.81952,0.82236,2.937,8.9,2.24,9.177559588,11.75952,3.11236,12.16441924,2.81952,0.82236,2.937,8.94,2.29,9.228634785
12/02/2020 14:30,11.05336,2.65848,11.36856557,1.74336,0.50848,1.816,9.31,2.15,9.555030089,11.09336,2.69848,11.41684853,1.74336,0.50848,1.816,9.35,2.19,9.603051598
12/02/2020 15:00,11.24072,2.68396,11.55670487,1.83072,0.53396,1.907,9.41,2.15,9.652491906,11.28072,2.72396,11.60493868,1.83072,0.53396,1.907,9.45,2.19,9.700443289
12/02/2020 15:30,10.8172,2.4146,11.08341594,0.9072,0.2646,0.945,9.91,2.15,10.14054239,10.8572,2.4546,11.13121076,0.9072,0.2646,0.945,9.95,2.19,10.18815979
12/02/2020 16:00,10.70416,2.30788,10.9501302,0.64416,0.18788,0.671,10.06,2.12,10.28095326,10.75416,2.35788,11.00961196,0.64416,0.18788,0.671,10.11,2.17,10.34026112
12/02/2020 16:30,10.48264,2.14952,10.70075594,0.27264,0.07952,0.284,10.21,2.07,10.41772528,10.53264,2.19952,10.759851,0.27264,0.07952,0.284,10.26,2.12,10.47673613
12/02/2020 17:00,10.4756,2.1308,10.69011244,0.1056,0.0308,0.11,10.37,2.1,10.58049621,10.5256,2.1708,10.74712185,0.1056,0.0308,0.11,10.42,2.14,10.6374809
12/02/2020 17:30,10.23448,1.98464,10.42513198,0.08448,0.02464,0.088,10.15,1.96,10.33750937,10.28448,2.02464,10.48187464,0.08448,0.02464,0.088,10.2,2,10.39422917
12/02/2020 18:00,10.39432,1.94876,10.57542216,0.06432,0.01876,0.067,10.33,1.93,10.50874874,10.43432,1.97876,10.62028837,0.06432,0.01876,0.067,10.37,1.96,10.55360128
12/02/2020 18:30,10.1324,1.7982,10.29072655,0.0624,0.0182,0.065,10.07,1.78,10.22610874,10.1724,1.8282,10.33537793,0.0624,0.0182,0.065,10.11,1.81,10.27074486
12/02/2020 19:00,10.01976,1.78868,10.17816126,0.02976,0.00868,0.031,9.99,1.78,10.14733955,10.06976,1.81868,10.23267626,0.02976,0.00868,0.031,10.04,1.81,10.20184787
12/02/2020 19:30,9.84512,1.79316,10.00708802,0.04512,0.01316,0.047,9.8,1.78,9.96034136,9.89512,1.82316,10.06167542,0.04512,0.01316,0.047,9.85,1.81,10.01491887
12/02/2020 20:00,9.80128,0.96204,9.848381116,0.04128,0.01204,0.043,9.76,0.95,9.806125637,10.09128,2.57204,10.41390041,0.04128,0.01204,0.043,10.05,2.56,10.37092571
12/02/2020 20:30,9.74936,1.71148,9.898443524,0.03936,0.01148,0.041,9.71,1.7,9.857692428,9.79936,1.74148,9.952899527,0.03936,0.01148,0.041,9.76,1.73,9.912139022
12/02/2020 21:00,9.572,0.831,9.608004215,0.072,0.021,0.075,9.5,0.81,9.534469047,9.882,2.671,10.23660906,0.072,0.021,0.075,9.81,2.65,10.16162389
12/02/2020 21:30,9.57568,1.66624,9.719568056,0.05568,0.01624,0.058,9.52,1.65,9.661930449,9.64568,1.89624,9.830303597,0.05568,0.01624,0.058,9.59,1.88,9.772538053
12/02/2020 22:00,9.30992,1.56456,9.440469183,0.04992,0.01456,0.052,9.26,1.55,9.388828468,9.37992,1.75456,9.542608658,0.04992,0.01456,0.052,9.33,1.74,9.490864028
12/02/2020 22:30,8.99144,1.53792,9.122016838,0.06144,0.01792,0.064,8.93,1.52,9.058438055,9.03144,1.56792,9.166530511,0.06144,0.01792,0.064,8.97,1.55,9.102933593
12/02/2020 23:00,8.83896,1.43428,8.954572742,0.04896,0.01428,0.051,8.79,1.42,8.903959793,8.87896,1.50428,9.005486605,0.04896,0.01428,0.051,8.83,1.49,8.954831098
12/02/2020 23:30,8.77104,1.50072,8.898500053,0.07104,0.02072,0.074,8.7,1.48,8.824987252,8.81104,1.53072,8.943015688,0.07104,0.02072,0.074,8.74,1.51,8.869481383
13/02/2020 00:00,8.54776,1.43268,8.666993308,0.07776,0.02268,0.081,8.47,1.41,8.586559264,8.58776,1.46268,8.711432408,0.07776,0.02268,0.081,8.51,1.44,8.630973294
13/02/2020 00:30,8.59752,1.25136,8.688109806,0.10752,0.03136,0.112,8.49,1.22,8.57720817,8.66752,1.55136,8.805260973,0.10752,0.03136,0.112,8.56,1.52,8.693905912
13/02/2020 01:00,8.42456,0.42508,8.435277364,0.15456,0.04508,0.161,8.27,0.38,8.278725747,8.71456,2.37508,9.032417229,0.15456,0.04508,0.161,8.56,2.33,8.871442949
13/02/2020 01:30,8.33304,0.42172,8.343704417,0.14304,0.04172,0.149,8.19,0.38,8.198810889,8.62304,2.37172,8.943258612,0.14304,0.04172,0.149,8.48,2.33,8.794276548
13/02/2020 02:00,8.24224,0.70732,8.272534182,0.16224,0.04732,0.169,8.08,0.66,8.106910632,8.45224,2.05732,8.699018715,0.16224,0.04732,0.169,8.29,2.01,8.530193433
13/02/2020 02:30,8.23568,1.35124,8.345793827,0.17568,0.05124,0.183,8.06,1.3,8.164165603,8.27568,1.37124,8.388514684,0.17568,0.05124,0.183,8.1,1.32,8.206850797
13/02/2020 03:00,8.39744,1.41092,8.515144966,0.27744,0.08092,0.289,8.12,1.33,8.228201505,8.43744,1.44092,8.559593694,0.27744,0.08092,0.289,8.16,1.36,8.272557041
13/02/2020 03:30,8.38528,1.31904,8.48839132,0.30528,0.08904,0.318,8.08,1.23,8.173083873,8.46528,1.70904,8.636074525,0.30528,0.08904,0.318,8.16,1.62,8.319254774
13/02/2020 04:00,8.44464,1.47052,8.571719419,0.34464,0.10052,0.359,8.1,1.37,8.215041083,8.48464,1.50052,8.616302931,0.34464,0.10052,0.359,8.14,1.4,8.259515724
13/02/2020 04:30,8.51616,1.50388,8.6479267,0.35616,0.10388,0.371,8.16,1.4,8.279227017,8.56616,1.53388,8.702406851,0.35616,0.10388,0.371,8.21,1.43,8.333606662
13/02/2020 05:00,8.6764,1.5152,8.807709577,0.3264,0.0952,0.34,8.35,1.42,8.469881935,8.7264,1.5452,8.862149852,0.3264,0.0952,0.34,8.4,1.45,8.524230171
13/02/2020 05:30,8.73568,1.46624,8.857875863,0.29568,0.08624,0.308,8.44,1.38,8.552075771,8.77568,1.49624,8.902319563,0.29568,0.08624,0.308,8.48,1.41,8.596423675
13/02/2020 06:00,8.862,1.341,8.962885975,0.312,0.091,0.325,8.55,1.25,8.640891158,8.902,1.371,9.006955368,0.312,0.091,0.325,8.59,1.28,8.684843119
13/02/2020 06:30,9.5448,1.2214,9.622630877,0.2448,0.0714,0.255,9.3,1.15,9.370832407,9.7148,2.0914,9.937368515,0.2448,0.0714,0.255,9.47,2.02,9.683041877
13/02/2020 07:00,10.19048,1.27264,10.26963949,0.18048,0.05264,0.188,10.01,1.22,10.0840716,10.46048,2.81264,10.83201669,0.18048,0.05264,0.188,10.28,2.76,10.64405938
13/02/2020 07:30,10.56576,1.95668,10.74541209,0.12576,0.03668,0.131,10.44,1.92,10.61508361,10.64576,2.18668,10.86801617,0.12576,0.03668,0.131,10.52,2.15,10.73745314
13/02/2020 08:00,10.70544,2.21492,10.93216887,0.08544,0.02492,0.089,10.62,2.19,10.84345425,10.75544,2.26492,10.99133077,0.08544,0.02492,0.089,10.67,2.24,10.90259144
13/02/2020 08:30,11.04104,2.31072,11.28024783,0.31104,0.09072,0.324,10.73,2.22,10.95724874,11.09104,2.36072,11.3394959,0.31104,0.09072,0.324,10.78,2.27,11.01641049
13/02/2020 09:00,11.13408,2.41744,11.39349611,0.33408,0.09744,0.348,10.8,2.32,11.04637497,11.18408,2.46744,11.45303041,0.33408,0.09744,0.348,10.85,2.37,11.1058273
13/02/2020 09:30,11.25592,2.47256,11.52429121,0.38592,0.11256,0.402,10.87,2.36,11.12324143,11.31592,2.52256,11.59367735,0.38592,0.11256,0.402,10.93,2.41,11.19254216
13/02/2020 10:00,11.3012,2.5116,11.57692774,0.4512,0.1316,0.47,10.85,2.38,11.10796561,11.3512,2.5716,11.63885166,0.4512,0.1316,0.47,10.9,2.44,11.16976275
13/02/2020 10:30,11.18224,2.52732,11.46428532,0.64224,0.18732,0.669,10.54,2.34,10.7966291,11.23224,2.57732,11.52413961,0.64224,0.18732,0.669,10.59,2.39,10.85634377
13/02/2020 11:00,11.33496,2.88728,11.69691002,1.22496,0.35728,1.276,10.11,2.53,10.42175609,11.38496,2.93728,11.75776033,1.22496,0.35728,1.276,10.16,2.58,10.48246154
13/02/2020 11:30,11.66264,3.14452,12.07912157,1.83264,0.53452,1.909,9.83,2.61,10.17059487,11.71264,3.20452,12.14310027,1.83264,0.53452,1.909,9.88,2.67,10.23441742
13/02/2020 12:00,11.29304,2.68672,11.60823918,0.98304,0.28672,1.024,10.31,2.4,10.58565539,11.33304,2.74672,11.66114344,0.98304,0.28672,1.024,10.35,2.46,10.63833164
13/02/2020 12:30,11.0476,2.4418,11.31423232,0.4176,0.1218,0.435,10.63,2.32,10.88022518,11.0976,2.4918,11.37390843,0.4176,0.1218,0.435,10.68,2.37,10.93980347
13/02/2020 13:00,10.87304,2.39672,11.13405881,0.26304,0.07672,0.274,10.61,2.32,10.86068598,10.92304,2.44672,11.19371438,0.26304,0.07672,0.274,10.66,2.37,10.9202793
13/02/2020 13:30,11.04904,2.64472,11.36115438,0.35904,0.10472,0.374,10.69,2.54,10.98761576,11.09904,2.70472,11.42384345,0.35904,0.10472,0.374,10.74,2.6,11.05023077
13/02/2020 14:00,11.0456,2.4508,11.31422556,1.0656,0.3108,1.11,9.98,2.14,10.20686044,11.2156,3.3108,11.69406174,1.0656,0.3108,1.11,10.15,3,10.58406822
13/02/2020 14:30,11.27304,2.08672,11.46454671,2.18304,0.63672,2.274,9.09,1.45,9.204922596,11.56304,3.90672,12.20517739,2.18304,0.63672,2.274,9.38,3.27,9.93364485
13/02/2020 15:00,11.0912,2.6366,11.40027969,1.2912,0.3766,1.345,9.8,2.26,10.05721631,11.1412,2.7166,11.46761758,1.2912,0.3766,1.345,9.85,2.34,10.12413453
13/02/2020 15:30,10.82992,2.35456,11.08292019,0.52992,0.15456,0.552,10.3,2.2,10.53233118,10.88992,2.49456,11.17198224,0.52992,0.15456,0.552,10.36,2.34,10.62097924
13/02/2020 16:00,11.11088,2.58484,11.40758748,1.01088,0.29484,1.053,10.1,2.29,10.35635554,11.16088,2.63484,11.46767737,1.01088,0.29484,1.053,10.15,2.34,10.41624212
13/02/2020 16:30,10.56224,2.13732,10.77631897,0.40224,0.11732,0.419,10.16,2.02,10.35886094,10.61224,2.18732,10.83531294,0.40224,0.11732,0.419,10.21,2.07,10.41772528
13/02/2020 17:00,10.51976,2.02368,10.71263885,0.14976,0.04368,0.156,10.37,1.98,10.55733394,10.56976,2.09368,10.77512517,0.14976,0.04368,0.156,10.42,2.05,10.61974105
13/02/2020 17:30,10.44416,1.91288,10.61789,0.04416,0.01288,0.046,10.4,1.9,10.57213318,10.49416,1.95288,10.67432126,0.04416,0.01288,0.046,10.45,1.94,10.62855117
13/02/2020 18:00,10.472,1.851,10.63433049,0.072,0.021,0.075,10.4,1.83,10.55977746,10.522,1.891,10.69057365,0.072,0.021,0.075,10.45,1.87,10.61599736
13/02/2020 18:30,10.28736,1.89048,10.45962191,0.20736,0.06048,0.216,10.08,1.83,10.2447694,10.33736,1.93048,10.51607174,0.20736,0.06048,0.216,10.13,1.87,10.30115528
13/02/2020 19:00,10.13952,1.75736,10.29068414,0.05952,0.01736,0.062,10.08,1.74,10.2290762,10.18952,1.79736,10.34682661,0.05952,0.01736,0.062,10.13,1.78,10.2851981
13/02/2020 19:30,9.98376,1.23568,10.05993881,0.05376,0.01568,0.056,9.93,1.22,10.00466391,10.20376,2.36568,10.474405,0.05376,0.01568,0.056,10.15,2.35,10.41849317
13/02/2020 20:00,10.10104,1.82072,10.26382143,0.07104,0.02072,0.074,10.03,1.8,10.19023552,10.15104,1.86072,10.32016918,0.07104,0.02072,0.074,10.08,1.84,10.2465604
13/02/2020 20:30,10.1688,1.9084,10.34632708,0.0288,0.0084,0.03,10.14,1.9,10.31647227,10.2188,1.9584,10.40476833,0.0288,0.0084,0.03,10.19,1.95,10.37490241
13/02/2020 21:00,10.14288,1.80084,10.30150666,0.00288,0.00084,0.003,10.14,1.8,10.29852417,10.19288,1.84084,10.3577746,0.00288,0.00084,0.003,10.19,1.84,10.35479116
13/02/2020 21:30,9.99264,1.85952,10.16418559,0.03264,0.00952,0.034,9.96,1.85,10.13035537,10.04264,1.89952,10.2207042,0.03264,0.00952,0.034,10.01,1.89,10.18686409
13/02/2020 22:00,9.60744,1.28092,9.692453735,0.03744,0.01092,0.039,9.57,1.27,9.653900766,9.76744,2.11092,9.992940878,0.03744,0.01092,0.039,9.73,2.1,9.954039381
13/02/2020 22:30,9.10536,1.46448,9.222379433,0.01536,0.00448,0.016,9.09,1.46,9.206503136,9.15536,1.49448,9.276534224,0.01536,0.00448,0.016,9.14,1.49,9.260653325
13/02/2020 23:00,8.74672,1.34196,8.849065906,0.00672,0.00196,0.007,8.74,1.34,8.842126441,8.81672,1.52196,8.947117625,0.00672,0.00196,0.007,8.81,1.52,8.940162191
13/02/2020 23:30,8.78032,1.50176,8.90782254,0.04032,0.01176,0.042,8.74,1.49,8.866098353,8.83032,1.53176,8.962189465,0.04032,0.01176,0.042,8.79,1.52,8.920454024
14/02/2020 00:00,8.70152,1.33336,8.803084641,0.01152,0.00336,0.012,8.69,1.33,8.791188771,8.75152,1.42336,8.866513182,0.01152,0.00336,0.012,8.74,1.42,8.854603323
14/02/2020 00:30,8.59288,1.20084,8.67638193,0.00288,0.00084,0.003,8.59,1.2,8.6734134,8.63288,1.22084,8.718776715,0.00288,0.00084,0.003,8.63,1.22,8.715807478
14/02/2020 01:00,8.54,1.15,8.617081873,0,0,0,8.54,1.15,8.617081873,8.58,1.18,8.660762091,0,0,0,8.58,1.18,8.660762091
14/02/2020 01:30,8.49,1.2,8.574386275,0,0,0,8.49,1.2,8.574386275,8.53,1.22,8.616803352,0,0,0,8.53,1.22,8.616803352
14/02/2020 02:00,8.31,1.16,8.39057209,0,0,0,8.31,1.16,8.39057209,8.35,1.18,8.432965078,0,0,0,8.35,1.18,8.432965078
14/02/2020 02:30,8.31,1.16,8.39057209,0,0,0,8.31,1.16,8.39057209,8.35,1.18,8.432965078,0,0,0,8.35,1.18,8.432965078
14/02/2020 03:00,8.28,1.16,8.3608612,0,0,0,8.28,1.16,8.3608612,8.32,1.18,8.403261272,0,0,0,8.32,1.18,8.403261272
14/02/2020 03:30,8.28,1.16,8.3608612,0,0,0,8.28,1.16,8.3608612,8.32,1.18,8.403261272,0,0,0,8.32,1.18,8.403261272
14/02/2020 04:00,8.21,1.08,8.280730644,0,0,0,8.21,1.08,8.280730644,8.25,1.11,8.324337812,0,0,0,8.25,1.11,8.324337812
14/02/2020 04:30,8.21,1.06,8.278145928,0,0,0,8.21,1.06,8.278145928,8.25,1.08,8.320390616,0,0,0,8.25,1.08,8.320390616
14/02/2020 05:00,8.21,1.1,8.283362844,0,0,0,8.21,1.1,8.283362844,8.25,1.13,8.327028281,0,0,0,8.25,1.13,8.327028281
14/02/2020 05:30,8.35,1.07,8.418277734,0,0,0,8.35,1.07,8.418277734,8.39,1.09,8.460508259,0,0,0,8.39,1.09,8.460508259
14/02/2020 06:00,8.46,1.07,8.527397024,0,0,0,8.46,1.07,8.527397024,8.5,1.09,8.569603258,0,0,0,8.5,1.09,8.569603258
14/02/2020 06:30,9.19,1.35,9.288627455,0,0,0,9.19,1.35,9.288627455,9.25,1.48,9.367651787,0,0,0,9.25,1.48,9.367651787
14/02/2020 07:00,9.8,1.68,9.942957307,0,0,0,9.8,1.68,9.942957307,9.85,1.72,9.999044954,0,0,0,9.85,1.72,9.999044954
14/02/2020 07:30,10.22096,1.75028,10.36973979,0.00096,0.00028,0.001,10.22,1.75,10.36874631,10.27096,1.79028,10.42581996,0.00096,0.00028,0.001,10.27,1.79,10.42482614
14/02/2020 08:00,10.59648,1.91564,10.76824336,0.15648,0.04564,0.163,10.44,1.87,10.60615387,10.64648,1.95564,10.82460457,0.15648,0.04564,0.163,10.49,1.91,10.66246688
14/02/2020 08:30,10.9248,2.2164,11.1473622,0.3648,0.1064,0.38,10.56,2.11,10.76873716,10.9748,2.2664,11.20637337,0.3648,0.1064,0.38,10.61,2.16,10.82763594
14/02/2020 09:00,11.11776,2.40268,11.37442124,0.55776,0.16268,0.581,10.56,2.24,10.79496179,11.16776,2.46268,11.43606821,0.55776,0.16268,0.581,10.61,2.3,10.85643127
14/02/2020 09:30,11.362,2.586,11.65257225,1.392,0.406,1.45,9.97,2.18,10.20555241,11.412,2.636,11.71248223,1.392,0.406,1.45,10.02,2.23,10.26514978
14/02/2020 10:00,11.29752,2.55136,11.58202901,1.06752,0.31136,1.112,10.23,2.24,10.4723684,11.35752,2.70136,11.67435679,1.06752,0.31136,1.112,10.29,2.39,10.56391026
14/02/2020 10:30,11.16168,1.61924,11.27852112,0.99168,0.28924,1.033,10.17,1.33,10.25659788,11.51168,3.59924,12.06123149,0.99168,0.28924,1.033,10.52,3.31,11.02844051
14/02/2020 11:00,11.21688,2.61284,11.51717543,0.86688,0.25284,0.903,10.35,2.36,10.61565354,11.27688,2.68284,11.59161995,0.86688,0.25284,0.903,10.41,2.43,10.689855
14/02/2020 11:30,11.21312,2.39716,11.46649189,0.81312,0.23716,0.847,10.4,2.16,10.62193956,11.25312,2.44716,11.51613224,0.81312,0.23716,0.847,10.44,2.21,10.67134949
14/02/2020 12:00,11.25648,2.45564,11.52121998,0.87648,0.25564,0.913,10.38,2.2,10.61057963,11.30648,2.51564,11.5829588,0.87648,0.25564,0.913,10.43,2.26,10.67204292
14/02/2020 12:30,11.10904,1.91472,11.27284003,1.31904,0.38472,1.374,9.79,1.53,9.908834442,11.33904,3.23472,11.79140541,1.31904,0.38472,1.374,10.02,2.85,10.41743251
14/02/2020 13:00,10.79024,2.35632,11.04452458,0.81024,0.23632,0.844,9.98,2.12,10.20268592,10.83024,2.40632,11.09434425,0.81024,0.23632,0.844,10.02,2.17,10.25228267
14/02/2020 13:30,10.80968,2.33824,11.05968119,1.15968,0.33824,1.208,9.65,2,9.855074835,10.90968,2.73824,11.24806988,1.15968,0.33824,1.208,9.75,2.4,10.04104078
14/02/2020 14:00,10.41536,1.98948,10.60366704,0.85536,0.24948,0.891,9.56,1.74,9.717057168,10.51536,2.45948,10.79915912,0.85536,0.24948,0.891,9.66,2.21,9.909576177
14/02/2020 14:30,10.018,1.464,10.12440714,0.528,0.154,0.55,9.49,1.31,9.579989562,10.228,2.614,10.55675045,0.528,0.154,0.55,9.7,2.46,10.0070775
14/02/2020 15:00,10.17,2.09,10.38253341,0.48,0.14,0.5,9.69,1.95,9.884260215,10.21,2.14,10.43185985,0.48,0.14,0.5,9.73,2,9.933423378
14/02/2020 15:30,10.10184,2.01012,10.29989096,0.41184,0.12012,0.429,9.69,1.89,9.872598442,10.14184,2.05012,10.34697592,0.41184,0.12012,0.429,9.73,1.93,9.919566523
14/02/2020 16:00,10.0904,2.0422,10.29498679,0.3504,0.1022,0.365,9.74,1.94,9.931324182,10.1404,2.0922,10.35398537,0.3504,0.1022,0.365,9.79,1.99,9.990205203
14/02/2020 16:30,10.02072,1.99396,10.217177,0.39072,0.11396,0.407,9.63,1.88,9.811793924,10.07072,2.03396,10.27406417,0.39072,0.11396,0.407,9.68,1.92,9.868576392
14/02/2020 17:00,9.94928,2.02104,10.15247631,0.20928,0.06104,0.218,9.74,1.96,9.935250374,9.99928,2.07104,10.21150367,0.20928,0.06104,0.218,9.79,2.01,9.994208323
14/02/2020 17:30,9.96056,1.97308,10.15410263,0.25056,0.07308,0.261,9.71,1.9,9.894144733,10.01056,2.02308,10.21294102,0.25056,0.07308,0.261,9.76,1.95,9.952894051
14/02/2020 18:00,9.9852,1.8386,10.15306205,0.2352,0.0686,0.245,9.75,1.77,9.909359212,10.0352,1.8786,10.20952384,0.2352,0.0686,0.245,9.8,1.81,9.965746334
14/02/2020 18:30,9.87008,1.82544,10.03746534,0.19008,0.05544,0.198,9.68,1.77,9.840492874,9.92008,1.86544,10.09395134,0.19008,0.05544,0.198,9.73,1.81,9.896918712
14/02/2020 19:00,9.73128,1.77704,9.892203071,0.16128,0.04704,0.168,9.57,1.73,9.725111825,9.78128,1.81704,9.948621653,0.16128,0.04704,0.168,9.62,1.77,9.781477394
14/02/2020 19:30,9.59752,1.66136,9.740251906,0.10752,0.03136,0.112,9.49,1.63,9.628966715,9.63752,1.70136,9.786542679,0.10752,0.03136,0.112,9.53,1.67,9.67521576
14/02/2020 20:00,9.6148,1.7164,9.766801319,0.1248,0.0364,0.13,9.49,1.68,9.637556744,9.6548,1.7564,9.813261639,0.1248,0.0364,0.13,9.53,1.72,9.683971293
14/02/2020 20:30,9.40744,1.72592,9.564451223,0.15744,0.04592,0.164,9.25,1.68,9.401324375,9.45744,1.76592,9.620896258,0.15744,0.04592,0.164,9.3,1.72,9.457716426
14/02/2020 21:00,9.1232,1.6476,9.270780118,0.1632,0.0476,0.17,8.96,1.6,9.101736098,9.1732,1.6876,9.327142756,0.1632,0.0476,0.17,9.01,1.64,9.158040183
14/02/2020 21:30,9.03392,1.66156,9.185450027,0.07392,0.02156,0.077,8.96,1.64,9.108852837,9.08392,1.70156,9.241910463,0.07392,0.02156,0.077,9.01,1.68,9.165287775
14/02/2020 22:00,8.80544,1.32492,8.904559877,0.08544,0.02492,0.089,8.72,1.3,8.816371136,8.89544,1.68492,9.053607469,0.08544,0.02492,0.089,8.81,1.66,8.965026492
14/02/2020 22:30,8.39904,1.25472,8.492243237,0.11904,0.03472,0.124,8.28,1.22,8.369396633,8.43904,1.28472,8.536269771,0.11904,0.03472,0.124,8.32,1.25,8.413376255
14/02/2020 23:00,8.1668,1.2124,8.256302805,0.0768,0.0224,0.08,8.09,1.19,8.177053259,8.2068,1.2424,8.300308669,0.0768,0.0224,0.08,8.13,1.22,8.221027916
14/02/2020 23:30,8.11512,1.28316,8.215940129,0.04512,0.01316,0.047,8.07,1.27,8.169320657,8.15512,1.31316,8.260167759,0.04512,0.01316,0.047,8.11,1.3,8.213531518
15/02/2020 00:00,7.91744,1.24092,8.014096243,0.03744,0.01092,0.039,7.88,1.23,7.975418484,7.95744,1.27092,8.058293182,0.03744,0.01092,0.039,7.92,1.26,8.019600988
15/02/2020 00:30,7.89456,1.24008,7.991362587,0.03456,0.01008,0.036,7.86,1.23,7.955658364,7.93456,1.27008,8.035567534,0.03456,0.01008,0.036,7.9,1.26,7.999849999
15/02/2020 01:00,7.84648,1.19064,7.936300902,0.03648,0.01064,0.038,7.81,1.18,7.898639123,7.88648,1.21064,7.97886057,0.03648,0.01064,0.038,7.85,1.2,7.941190087
15/02/2020 01:30,7.82648,1.19064,7.916527825,0.03648,0.01064,0.038,7.79,1.18,7.878864131,7.86648,1.21064,7.959092712,0.03648,0.01064,0.038,7.83,1.2,7.921420327
15/02/2020 02:00,7.79656,1.17108,7.884020307,0.10656,0.03108,0.111,7.69,1.14,7.774040134,7.83656,1.20108,7.928068226,0.10656,0.03108,0.111,7.73,1.17,7.818043233
15/02/2020 02:30,7.79368,1.28024,7.89813031,0.10368,0.03024,0.108,7.69,1.25,7.790930625,7.83368,1.31024,7.942497794,0.10368,0.03024,0.108,7.73,1.28,7.835260047
15/02/2020 03:00,7.77664,1.20652,7.869677261,0.05664,0.01652,0.059,7.72,1.19,7.811177888,7.81664,1.23652,7.913838677,0.05664,0.01652,0.059,7.76,1.22,7.855316671
15/02/2020 03:30,7.8684,1.2412,7.965694948,0.0384,0.0112,0.04,7.83,1.23,7.926020439,7.9084,1.2712,8.009915106,0.0384,0.0112,0.04,7.87,1.26,7.970225844
15/02/2020 04:00,7.842,1.281,7.945937641,0.072,0.021,0.075,7.77,1.26,7.871499222,7.882,1.311,7.990284413,0.072,0.021,0.075,7.81,1.29,7.915819604
15/02/2020 04:30,7.75624,1.27932,7.86103801,0.06624,0.01932,0.069,7.69,1.26,7.792541306,7.79624,1.30932,7.905420735,0.06624,0.01932,0.069,7.73,1.29,7.836899897
15/02/2020 05:00,7.6528,1.2054,7.74715025,0.0528,0.0154,0.055,7.6,1.19,7.692600341,7.6928,1.2354,7.791366055,0.0528,0.0154,0.055,7.64,1.22,7.736795202
15/02/2020 05:30,7.6816,1.1338,7.764823308,0.0816,0.0238,0.085,7.6,1.11,7.680631484,7.7216,1.1638,7.808811497,0.0816,0.0238,0.085,7.64,1.14,7.724584131
15/02/2020 06:00,7.59072,1.19396,7.684046499,0.15072,0.04396,0.157,7.44,1.15,7.528353074,7.65072,1.32396,7.764430861,0.15072,0.04396,0.157,7.5,1.28,7.608442679
15/02/2020 06:30,8.00784,1.34312,8.119696595,0.14784,0.04312,0.154,7.86,1.3,7.966781031,8.04784,1.37312,8.164140322,0.14784,0.04312,0.154,7.9,1.33,8.011173447
15/02/2020 07:00,8.21568,1.35124,8.326058335,0.17568,0.05124,0.183,8.04,1.3,8.144421404,8.25568,1.38124,8.370428675,0.17568,0.05124,0.183,8.08,1.33,8.18873006
15/02/2020 07:30,8.46904,1.36972,8.579089194,0.23904,0.06972,0.249,8.23,1.3,8.332040566,8.52904,1.58972,8.675928365,0.23904,0.06972,0.249,8.29,1.52,8.428196723
15/02/2020 08:00,8.61344,1.50392,8.743747709,0.25344,0.07392,0.264,8.36,1.43,8.481420872,8.65344,1.54392,8.79009174,0.25344,0.07392,0.264,8.4,1.47,8.527655012
15/02/2020 08:30,8.55088,1.48484,8.678842008,0.29088,0.08484,0.303,8.26,1.4,8.377804008,8.59088,1.51484,8.723414435,0.29088,0.08484,0.303,8.3,1.43,8.422285913
15/02/2020 09:00,8.69688,1.54284,8.832671,0.38688,0.11284,0.403,8.31,1.43,8.432140891,8.73688,1.57284,8.877324924,0.38688,0.11284,0.403,8.35,1.46,8.476679775
15/02/2020 09:30,8.89392,1.52656,9.023979078,0.43392,0.12656,0.452,8.46,1.4,8.575056851,8.94392,1.55656,9.078358001,0.43392,0.12656,0.452,8.51,1.43,8.629310517
15/02/2020 10:00,8.7904,1.5372,8.923794933,0.4704,0.1372,0.49,8.32,1.4,8.436966279,8.8304,1.5672,8.96839339,0.4704,0.1372,0.49,8.36,1.43,8.481420872
15/02/2020 10:30,8.73312,1.48216,8.858001084,0.45312,0.13216,0.472,8.28,1.35,8.389332512,8.77312,1.51216,8.902486304,0.45312,0.13216,0.472,8.32,1.38,8.433670612
15/02/2020 11:00,8.7248,1.4914,8.851350688,0.4848,0.1414,0.505,8.24,1.35,8.349856286,8.7648,1.5214,8.895862915,0.4848,0.1414,0.505,8.28,1.38,8.394212292
15/02/2020 11:30,8.82056,1.43308,8.936218272,0.49056,0.14308,0.511,8.33,1.29,8.429294158,8.86056,1.46308,8.980541554,0.49056,0.14308,0.511,8.37,1.32,8.47344676
15/02/2020 12:00,8.77,1.43,8.885820165,0.48,0.14,0.5,8.29,1.29,8.389767577,8.81,1.46,8.930156774,0.48,0.14,0.5,8.33,1.32,8.433937396
15/02/2020 12:30,8.60136,1.35748,8.707820956,0.47136,0.13748,0.491,8.13,1.22,8.221027916,8.64136,1.38748,8.752039956,0.47136,0.13748,0.491,8.17,1.25,8.265071083
15/02/2020 13:00,8.62712,1.46416,8.750483644,0.59712,0.17416,0.622,8.03,1.29,8.132957642,8.66712,1.49416,8.794969198,0.59712,0.17416,0.622,8.07,1.32,8.177242812
15/02/2020 13:30,8.63768,1.53724,8.773404277,0.60768,0.17724,0.633,8.03,1.36,8.144353872,8.67768,1.56724,8.81807073,0.60768,0.17724,0.633,8.07,1.39,8.188833861
15/02/2020 14:00,8.52056,1.50308,8.652120676,0.49056,0.14308,0.511,8.03,1.36,8.144353872,8.56056,1.53308,8.696753521,0.49056,0.14308,0.511,8.07,1.39,8.188833861
15/02/2020 14:30,8.50584,1.53712,8.643613365,0.43584,0.12712,0.454,8.07,1.41,8.192252438,8.54584,1.56712,8.68833968,0.43584,0.12712,0.454,8.11,1.44,8.236850126
15/02/2020 15:00,8.28776,1.38268,8.402307409,0.07776,0.02268,0.081,8.21,1.36,8.321880797,8.32776,1.41268,8.446730219,0.07776,0.02268,0.081,8.25,1.39,8.366277547
15/02/2020 15:30,8.3436,1.3898,8.458558092,0.0336,0.0098,0.035,8.31,1.38,8.423805553,8.3836,1.4198,8.502974832,0.0336,0.0098,0.035,8.35,1.41,8.468211145
15/02/2020 16:00,8.28096,1.31528,8.384763563,0.12096,0.03528,0.126,8.16,1.28,8.259782079,8.33096,1.37528,8.443713022,0.12096,0.03528,0.126,8.21,1.34,8.318635705
15/02/2020 16:30,8.15376,1.07568,8.224408161,0.05376,0.01568,0.056,8.1,1.06,8.169063594,8.23376,1.35568,8.344619344,0.05376,0.01568,0.056,8.18,1.34,8.289028894
15/02/2020 17:00,8.31096,0.77028,8.346579383,0.00096,0.00028,0.001,8.31,0.77,8.345597642,8.48096,1.75028,8.659686057,0.00096,0.00028,0.001,8.48,1.75,8.658689277
15/02/2020 17:30,8.51,1.21,8.595591894,0,0,0,8.51,1.21,8.595591894,8.55,1.23,8.638020607,0,0,0,8.55,1.23,8.638020607
15/02/2020 18:00,8.46,1.07,8.527397024,0,0,0,8.46,1.07,8.527397024,8.5,1.09,8.569603258,0,0,0,8.5,1.09,8.569603258
15/02/2020 18:30,8.18,1.03,8.244592167,0,0,0,8.18,1.03,8.244592167,8.23,1.05,8.296710191,0,0,0,8.23,1.05,8.296710191
15/02/2020 19:00,8.13,1.06,8.198810889,0,0,0,8.13,1.06,8.198810889,8.17,1.08,8.241073959,0,0,0,8.17,1.08,8.241073959
15/02/2020 19:30,8.13,1.12,8.206783779,0,0,0,8.13,1.12,8.206783779,8.17,1.14,8.249151472,0,0,0,8.17,1.14,8.249151472
15/02/2020 20:00,7.97,1.12,8.048310382,0,0,0,7.97,1.12,8.048310382,8.05,1.33,8.159129856,0,0,0,8.05,1.33,8.159129856
15/02/2020 20:30,7.75,0.24,7.753715239,0,0,0,7.75,0.24,7.753715239,8.03,1.99,8.27290759,0,0,0,8.03,1.99,8.27290759
15/02/2020 21:00,7.67,0.24,7.673753971,0,0,0,7.67,0.24,7.673753971,7.95,2.01,8.200158535,0,0,0,7.95,2.01,8.200158535
15/02/2020 21:30,7.67,0.95,7.728609189,0,0,0,7.67,0.95,7.728609189,7.73,1.07,7.803704249,0,0,0,7.73,1.07,7.803704249
15/02/2020 22:00,7.42,0.87,7.470829941,0,0,0,7.42,0.87,7.470829941,7.45,0.89,7.502972744,0,0,0,7.45,0.89,7.502972744
15/02/2020 22:30,7.26,0.74,7.297616049,0,0,0,7.26,0.74,7.297616049,7.3,0.75,7.338426262,0,0,0,7.3,0.75,7.338426262
15/02/2020 23:00,7.07,0.74,7.108621526,0,0,0,7.07,0.74,7.108621526,7.1,0.75,7.139502784,0,0,0,7.1,0.75,7.139502784
15/02/2020 23:30,7.02,0.72,7.056826482,0,0,0,7.02,0.72,7.056826482,7.06,0.73,7.097640453,0,0,0,7.06,0.73,7.097640453
16/02/2020 00:00,7.05,0.79,7.094124329,0,0,0,7.05,0.79,7.094124329,7.09,0.81,7.136119394,0,0,0,7.09,0.81,7.136119394
16/02/2020 00:30,6.92,0.7,6.955314515,0,0,0,6.92,0.7,6.955314515,6.95,0.72,6.987195432,0,0,0,6.95,0.72,6.987195432
16/02/2020 01:00,6.84,0.54,6.861282679,0,0,0,6.84,0.54,6.861282679,6.88,0.54,6.901159323,0,0,0,6.88,0.54,6.901159323
16/02/2020 01:30,6.82,0.51,6.839042331,0,0,0,6.82,0.51,6.839042331,6.85,0.52,6.869708873,0,0,0,6.85,0.52,6.869708873
16/02/2020 02:00,6.77,0.49,6.787709481,0,0,0,6.77,0.49,6.787709481,6.8,0.5,6.818357573,0,0,0,6.8,0.5,6.818357573
16/02/2020 02:30,6.8,0.59,6.825547597,0,0,0,6.8,0.59,6.825547597,6.84,0.6,6.86626536,0,0,0,6.84,0.6,6.86626536
16/02/2020 03:00,6.64,0.54,6.661921645,0,0,0,6.64,0.54,6.661921645,6.68,0.55,6.702603972,0,0,0,6.68,0.55,6.702603972
16/02/2020 03:30,6.7,0.57,6.724202555,0,0,0,6.7,0.57,6.724202555,6.73,0.57,6.754095054,0,0,0,6.73,0.57,6.754095054
16/02/2020 04:00,6.75,0.64,6.780272856,0,0,0,6.75,0.64,6.780272856,6.79,0.65,6.821040976,0,0,0,6.79,0.65,6.821040976
16/02/2020 04:30,6.71,0.64,6.740452507,0,0,0,6.71,0.64,6.740452507,6.74,0.65,6.771270191,0,0,0,6.74,0.65,6.771270191
16/02/2020 05:00,6.79,0.73,6.829128788,0,0,0,6.79,0.73,6.829128788,6.82,0.74,6.860029154,0,0,0,6.82,0.74,6.860029154
16/02/2020 05:30,6.64,0.64,6.670772069,0,0,0,6.64,0.64,6.670772069,6.67,0.66,6.702574132,0,0,0,6.67,0.66,6.702574132
16/02/2020 06:00,6.59,0.64,6.621004456,0,0,0,6.59,0.64,6.621004456,6.62,0.66,6.652818951,0,0,0,6.62,0.66,6.652818951
16/02/2020 06:30,6.84,0.75,6.880995568,0,0,0,6.84,0.75,6.880995568,6.87,0.77,6.913016708,0,0,0,6.87,0.77,6.913016708
16/02/2020 07:00,7.19,0.85,7.24006906,0,0,0,7.19,0.85,7.24006906,7.23,0.87,7.282156274,0,0,0,7.23,0.87,7.282156274
16/02/2020 07:30,7.37,0.91,7.42596795,0,0,0,7.37,0.91,7.42596795,7.41,0.92,7.466893598,0,0,0,7.41,0.92,7.466893598
16/02/2020 08:00,7.46768,0.93224,7.525643893,0.00768,0.00224,0.008,7.46,0.93,7.517745673,7.50768,0.95224,7.567827958,0.00768,0.00224,0.008,7.5,0.95,7.559927248
16/02/2020 08:30,7.52048,0.99764,7.586363094,0.06048,0.01764,0.063,7.46,0.98,7.52409463,7.56048,1.00764,7.627332181,0.06048,0.01764,0.063,7.5,0.99,7.565057832
16/02/2020 09:00,7.46304,0.93172,7.520975216,0.14304,0.04172,0.149,7.32,0.89,7.373906699,7.51304,1.03172,7.58354905,0.14304,0.04172,0.149,7.37,0.99,7.436195264
16/02/2020 09:30,7.5976,0.3468,7.605510897,0.2976,0.0868,0.31,7.3,0.26,7.30462867,7.8576,2.0868,8.129982288,0.2976,0.0868,0.31,7.56,2,7.820076726
16/02/2020 10:00,7.94632,1.16976,8.03195742,0.37632,0.10976,0.392,7.57,1.06,7.64385374,8.06632,1.52976,8.210096467,0.37632,0.10976,0.392,7.69,1.42,7.820006394
16/02/2020 10:30,8.02848,1.22164,8.120892525,0.34848,0.10164,0.363,7.68,1.12,7.761237015,8.06848,1.24164,8.163457564,0.34848,0.10164,0.363,7.72,1.14,7.803717063
16/02/2020 11:00,8.02088,1.19984,8.110125276,0.17088,0.04984,0.178,7.85,1.15,7.933788502,8.05088,1.21984,8.142768473,0.17088,0.04984,0.178,7.88,1.17,7.96638563
16/02/2020 11:30,8.08624,1.17432,8.171065096,0.18624,0.05432,0.194,7.9,1.12,7.978997431,8.12624,1.19432,8.213536193,0.18624,0.05432,0.194,7.94,1.14,8.02142132
16/02/2020 12:00,8.1008,1.1844,8.186926407,0.2208,0.0644,0.23,7.88,1.12,7.959195939,8.1308,1.2044,8.219518721,0.2208,0.0644,0.23,7.91,1.14,7.991726972
16/02/2020 12:30,8.01616,1.12888,8.095257328,0.23616,0.06888,0.246,7.78,1.06,7.851878756,8.05616,1.14888,8.137667921,0.23616,0.06888,0.246,7.82,1.08,7.894225738
16/02/2020 13:00,8.01616,1.12888,8.095257328,0.23616,0.06888,0.246,7.78,1.06,7.851878756,8.05616,1.14888,8.137667921,0.23616,0.06888,0.246,7.82,1.08,7.894225738
16/02/2020 13:30,8.0072,1.1596,8.090730746,0.5472,0.1596,0.57,7.46,1,7.526725716,8.0472,1.1796,8.13319642,0.5472,0.1596,0.57,7.5,1.02,7.569042212
16/02/2020 14:00,7.88336,1.08348,7.957467801,0.42336,0.12348,0.441,7.46,0.96,7.521515805,7.95336,1.23348,8.048441352,0.42336,0.12348,0.441,7.53,1.11,7.611373069
16/02/2020 14:30,7.88616,0.41388,7.897013119,0.59616,0.17388,0.621,7.29,0.24,7.293949547,8.14616,2.13388,8.421007458,0.59616,0.17388,0.621,7.55,1.96,7.800262816
16/02/2020 15:00,8.56496,1.61728,8.716314267,1.94496,0.56728,2.026,6.62,1.05,6.702753166,8.66496,1.93728,8.878884254,1.94496,0.56728,2.026,6.72,1.37,6.858228634
16/02/2020 15:30,8.14728,1.20004,8.235184722,0.85728,0.25004,0.893,7.29,0.95,7.351639273,8.18728,1.26004,8.28367398,0.85728,0.25004,0.893,7.33,1.01,7.399256719
16/02/2020 16:00,8.26344,1.30392,8.365682758,1.21344,0.35392,1.264,7.05,0.95,7.11371914,8.30344,1.33392,8.409902401,1.21344,0.35392,1.264,7.09,0.98,7.157408749
16/02/2020 16:30,8.144,1.167,8.227188159,0.744,0.217,0.775,7.4,0.95,7.460730527,8.174,1.177,8.258305214,0.744,0.217,0.775,7.43,0.96,7.491762143
16/02/2020 17:00,7.86568,0.92124,7.919444741,0.41568,0.12124,0.433,7.45,0.8,7.492829906,7.91568,0.95124,7.972631147,0.41568,0.12124,0.433,7.5,0.83,7.545786904
16/02/2020 17:30,7.83024,0.84132,7.875308108,0.21024,0.06132,0.219,7.62,0.78,7.65981723,7.86024,0.85132,7.906207599,0.21024,0.06132,0.219,7.65,0.79,7.690682675
16/02/2020 18:00,7.83512,0.92316,7.889317448,0.28512,0.08316,0.297,7.55,0.84,7.596584759,7.87512,0.96316,7.933800615,0.28512,0.08316,0.297,7.59,0.88,7.640844194
16/02/2020 18:30,7.86848,0.92164,7.922272262,0.34848,0.10164,0.363,7.52,0.82,7.564575335,7.90848,0.94164,7.964341894,0.34848,0.10164,0.363,7.56,0.84,7.606523516
16/02/2020 19:00,7.97712,0.89416,8.027077027,0.35712,0.10416,0.372,7.62,0.79,7.66084199,8.01712,0.91416,8.069070678,0.35712,0.10416,0.372,7.66,0.81,7.702707316
16/02/2020 19:30,7.89384,0.70612,7.925359008,0.36384,0.10612,0.379,7.53,0.6,7.55386656,8.02384,1.33612,8.134323881,0.36384,0.10612,0.379,7.66,1.23,7.758124773
16/02/2020 20:00,7.85712,0.93416,7.912457874,0.35712,0.10416,0.372,7.5,0.83,7.545786904,7.89712,0.96416,7.955759473,0.35712,0.10416,0.372,7.54,0.86,7.588886611
16/02/2020 20:30,7.70272,0.66996,7.731800683,0.34272,0.09996,0.357,7.36,0.57,7.382039014,7.80272,1.20996,7.895976355,0.34272,0.09996,0.357,7.46,1.11,7.542128347
16/02/2020 21:00,7.6208,0.9094,7.674868142,0.3408,0.0994,0.355,7.28,0.81,7.324923208,7.6508,0.9294,7.707043856,0.3408,0.0994,0.355,7.31,0.83,7.356969485
16/02/2020 21:30,7.55808,0.67444,7.588111926,0.35808,0.10444,0.373,7.2,0.57,7.222527259,7.62808,1.08444,7.704778686,0.35808,0.10444,0.373,7.27,0.98,7.335754903
16/02/2020 22:00,7.47696,0.83828,7.523805168,0.33696,0.09828,0.351,7.14,0.74,7.178244911,7.51696,0.84828,7.564672273,0.33696,0.09828,0.351,7.18,0.75,7.219065036
16/02/2020 22:30,7.53288,0.86584,7.582477168,0.36288,0.10584,0.378,7.17,0.76,7.210166434,7.57288,0.88584,7.624514673,0.36288,0.10584,0.378,7.21,0.78,7.25206867
16/02/2020 23:00,7.51576,0.91668,7.571456306,0.36576,0.10668,0.381,7.15,0.81,7.195734848,7.54576,0.93668,7.603674335,0.36576,0.10668,0.381,7.18,0.83,7.227814331
16/02/2020 23:30,7.4496,0.9178,7.505924127,0.3696,0.1078,0.385,7.08,0.81,7.126184112,7.4896,0.9378,7.548084327,0.3696,0.1078,0.385,7.12,0.83,7.168214562
17/02/2020 00:00,7.3296,0.8578,7.379624448,0.3696,0.1078,0.385,6.96,0.75,7.000292851,7.3596,0.8778,7.41176396,0.3696,0.1078,0.385,6.99,0.77,7.032282702
17/02/2020 00:30,7.30152,0.95836,7.364146128,0.37152,0.10836,0.387,6.93,0.85,6.98193383,7.34152,0.97836,7.406423172,0.37152,0.10836,0.387,6.97,0.87,7.024087129
17/02/2020 01:00,7.43056,1.02808,7.501344573,0.37056,0.10808,0.386,7.06,0.92,7.119691005,7.46056,1.04808,7.533818899,0.37056,0.10808,0.386,7.09,0.94,7.152041667
17/02/2020 01:30,7.33248,0.97864,7.397499523,0.37248,0.10864,0.388,6.96,0.87,7.014164241,7.37248,0.98864,7.438472316,0.37248,0.10864,0.388,7,0.88,7.055097448
17/02/2020 02:00,7.19,0.865,7.241845414,0.12,0.035,0.125,7.07,0.83,7.118553224,7.23,0.885,7.28396355,0.12,0.035,0.125,7.11,0.85,7.160628464
17/02/2020 02:30,7.1712,1.0166,7.242898936,0.3312,0.0966,0.345,6.84,0.92,6.901594019,7.2012,1.0366,7.275425829,0.3312,0.0966,0.345,6.87,0.94,6.934010384
17/02/2020 03:00,7.32328,1.02304,7.394392524,0.35328,0.10304,0.368,6.97,0.92,7.030455177,7.36328,1.04304,7.436788608,0.35328,0.10304,0.368,7.01,0.94,7.072743456
17/02/2020 03:30,7.26184,1.00512,7.331069936,0.29184,0.08512,0.304,6.97,0.92,7.030455177,7.30184,1.02512,7.373448203,0.29184,0.08512,0.304,7.01,0.94,7.072743456
17/02/2020 04:00,7.28176,0.96968,7.346040294,0.34176,0.09968,0.356,6.94,0.87,6.994319123,7.32176,0.98968,7.388344605,0.34176,0.09968,0.356,6.98,0.89,7.03651192
17/02/2020 04:30,7.35056,1.02808,7.422107571,0.37056,0.10808,0.386,6.98,0.92,7.040369308,7.38056,1.04808,7.454605127,0.37056,0.10808,0.386,7.01,0.94,7.072743456
17/02/2020 05:00,7.29232,0.91276,7.34922185,0.11232,0.03276,0.117,7.18,0.88,7.233726564,7.33232,0.93276,7.391411083,0.11232,0.03276,0.117,7.22,0.9,7.275877954
17/02/2020 05:30,7.38848,0.94164,7.44824292,0.10848,0.03164,0.113,7.28,0.91,7.336654551,7.41848,0.96164,7.480547908,0.10848,0.03164,0.113,7.31,0.93,7.368921224
17/02/2020 06:00,7.57856,0.90208,7.6320587,0.17856,0.05208,0.186,7.4,0.85,7.448657597,7.61856,0.91208,7.672962036,0.17856,0.05208,0.186,7.44,0.86,7.489539372
17/02/2020 06:30,8.61856,1.24208,8.70760238,0.17856,0.05208,0.186,8.44,1.19,8.523479337,8.67856,1.41208,8.792688645,0.17856,0.05208,0.186,8.5,1.36,8.608112453
17/02/2020 07:00,9.37856,1.71208,9.533551573,0.17856,0.05208,0.186,9.2,1.66,9.348561387,9.44856,1.91208,9.640090041,0.17856,0.05208,0.186,9.27,1.86,9.454760706
17/02/2020 07:30,9.50856,1.91208,9.698905258,0.17856,0.05208,0.186,9.33,1.86,9.513595535,9.54856,1.95208,9.746056351,0.17856,0.05208,0.186,9.37,1.9,9.560695581
17/02/2020 08:00,9.73664,1.80652,9.902811368,0.29664,0.08652,0.309,9.44,1.72,9.595415572,9.82664,2.17652,10.06479473,0.29664,0.08652,0.309,9.53,2.09,9.756485023
17/02/2020 08:30,10.21888,2.21384,10.45593592,0.45888,0.13384,0.478,9.76,2.08,9.979178323,10.26888,2.26384,10.51545853,0.45888,0.13384,0.478,9.81,2.13,10.0385756
17/02/2020 09:00,10.67544,2.38492,10.93859509,0.56544,0.16492,0.589,10.11,2.22,10.35086953,10.71544,2.43492,10.98860727,0.56544,0.16492,0.589,10.15,2.27,10.40074036
17/02/2020 09:30,10.74232,2.42776,11.0132401,0.71232,0.20776,0.742,10.03,2.22,10.27274549,10.79232,2.47776,11.07309648,0.71232,0.20776,0.742,10.08,2.27,10.33243921
17/02/2020 10:00,10.67344,2.57392,10.97940734,0.97344,0.28392,1.014,9.7,2.29,9.966649387,10.71344,2.62392,11.03008399,0.97344,0.28392,1.014,9.74,2.34,10.0171453
17/02/2020 10:30,10.51224,2.03232,10.70689098,1.00224,0.29232,1.044,9.51,1.74,9.667869465,10.68224,2.97232,11.08805382,1.00224,0.29232,1.044,9.68,2.68,10.04414257
17/02/2020 11:00,11.00368,2.69524,11.32895813,1.42368,0.41524,1.483,9.58,2.28,9.847578383,11.04368,2.75524,11.38218852,1.42368,0.41524,1.483,9.62,2.34,9.900505038
17/02/2020 11:30,11.04,2.86,11.40443773,1.68,0.49,1.75,9.36,2.37,9.655387097,11.08,2.91,11.45576274,1.68,0.49,1.75,9.4,2.42,9.706513277
17/02/2020 12:00,10.44776,2.47768,10.73753171,0.67776,0.19768,0.706,9.77,2.28,10.03251215,10.49776,2.52768,10.79778362,0.67776,0.19768,0.706,9.82,2.33,10.09263593
17/02/2020 12:30,10.59712,2.55416,10.90058189,1.07712,0.31416,1.122,9.52,2.24,9.77997955,10.64712,2.61416,10.96334788,1.07712,0.31416,1.122,9.57,2.3,9.842504763
17/02/2020 13:00,10.77504,2.62772,11.09082501,1.05504,0.30772,1.099,9.72,2.32,9.993037576,10.81504,2.68772,11.14400866,1.05504,0.30772,1.099,9.76,2.38,10.04599423
17/02/2020 13:30,10.79064,2.72852,11.13026204,1.40064,0.40852,1.459,9.39,2.32,9.67235752,10.83064,2.78852,11.18385473,1.40064,0.40852,1.459,9.43,2.38,9.725703059
17/02/2020 14:00,10.34928,2.58104,10.66627226,1.40928,0.41104,1.468,8.94,2.17,9.199592382,10.38928,2.63104,10.71725293,1.40928,0.41104,1.468,8.98,2.22,9.250340534
17/02/2020 14:30,10.5468,2.5774,10.85716266,1.3968,0.4074,1.455,9.15,2.17,9.403797105,10.5868,2.6274,10.90795879,1.3968,0.4074,1.455,9.19,2.22,9.454337629
17/02/2020 15:00,10.43848,2.64164,10.7675497,1.54848,0.45164,1.613,8.89,2.19,9.155774134,10.47848,2.69164,10.818663,1.54848,0.45164,1.613,8.93,2.24,9.206655202
17/02/2020 15:30,10.5108,2.5744,10.82148104,1.4208,0.4144,1.48,9.09,2.16,9.343109761,10.5508,2.6344,10.87471581,1.4208,0.4144,1.48,9.13,2.22,9.396025756
17/02/2020 16:00,10.52936,2.42148,10.80421156,0.99936,0.29148,1.041,9.53,2.13,9.765131848,10.57936,2.47148,10.86421057,0.99936,0.29148,1.041,9.58,2.18,9.824907124
17/02/2020 16:30,10.19672,2.08196,10.40709643,0.48672,0.14196,0.507,9.71,1.94,9.901903857,10.24672,2.13196,10.46616091,0.48672,0.14196,0.507,9.76,1.99,9.9608082
17/02/2020 17:00,9.90216,1.99688,10.10150001,0.33216,0.09688,0.346,9.57,1.9,9.756787381,9.95216,2.04688,10.16047274,0.33216,0.09688,0.346,9.62,1.95,9.815645674
17/02/2020 17:30,9.95528,1.95404,10.14523889,0.18528,0.05404,0.193,9.77,1.9,9.953034713,10.00528,2.00404,10.20400922,0.18528,0.05404,0.193,9.82,1.95,10.01173811
17/02/2020 18:00,10.20432,1.89376,10.37855836,0.18432,0.05376,0.192,10.02,1.84,10.18754141,10.25432,1.94376,10.43691916,0.18432,0.05376,0.192,10.07,1.89,10.24582842
17/02/2020 18:30,9.87768,1.78724,10.038067,0.12768,0.03724,0.133,9.75,1.75,9.905806378,9.91768,1.82724,10.08460126,0.12768,0.03724,0.133,9.79,1.79,9.952296217
17/02/2020 19:00,9.64768,1.69724,9.795833451,0.12768,0.03724,0.133,9.52,1.66,9.663643205,9.69768,1.82724,9.868323231,0.12768,0.03724,0.133,9.57,1.79,9.735964256
17/02/2020 19:30,9.41768,1.57724,9.548841951,0.12768,0.03724,0.133,9.29,1.54,9.41677758,9.46768,1.60724,9.603134124,0.12768,0.03724,0.133,9.34,1.57,9.47103479
17/02/2020 20:00,9.73912,1.77516,9.899578345,0.18912,0.05516,0.197,9.55,1.72,9.703653951,9.78912,1.81516,9.955986953,0.18912,0.05516,0.197,9.6,1.76,9.76
17/02/2020 20:30,9.53424,1.74832,9.69321181,0.23424,0.06832,0.244,9.3,1.68,9.450523795,9.57424,1.78832,9.739823407,0.23424,0.06832,0.244,9.34,1.72,9.497052174
17/02/2020 21:00,9.20776,1.66768,9.357563828,0.19776,0.05768,0.206,9.01,1.61,9.152715444,9.24776,1.70768,9.4041074,0.19776,0.05768,0.206,9.05,1.65,9.199184746
17/02/2020 21:30,9.07304,1.68672,9.228492791,0.26304,0.07672,0.274,8.81,1.61,8.955903081,9.11304,1.72672,9.275185173,0.26304,0.07672,0.274,8.85,1.65,9.002499653
17/02/2020 22:00,9.08912,1.49016,9.210465743,0.30912,0.09016,0.322,8.78,1.4,8.890916713,9.17912,1.87016,9.36769675,0.30912,0.09016,0.322,8.87,1.78,9.046839227
17/02/2020 22:30,8.57464,0.88052,8.619731237,0.34464,0.10052,0.359,8.23,0.78,8.266879702,8.76464,2.04052,8.999035293,0.34464,0.10052,0.359,8.42,1.94,8.640601831
17/02/2020 23:00,8.3812,1.3366,8.487108636,0.3312,0.0966,0.345,8.05,1.24,8.144943216,8.4212,1.3666,8.531365952,0.3312,0.0966,0.345,8.09,1.27,8.189078092
17/02/2020 23:30,8.24008,1.39044,8.356568782,0.31008,0.09044,0.323,7.93,1.3,8.035850919,8.28008,1.42044,8.401034139,0.31008,0.09044,0.323,7.97,1.33,8.080210393
18/02/2020 00:00,8.18944,1.34192,8.29865512,0.34944,0.10192,0.364,7.84,1.24,7.937455512,8.22944,1.37192,8.343011878,0.34944,0.10192,0.364,7.88,1.27,7.981685286
18/02/2020 00:30,8.28864,1.36752,8.400694257,0.36864,0.10752,0.384,7.92,1.26,8.019600988,8.32864,1.39752,8.445075867,0.36864,0.10752,0.384,7.96,1.29,8.063851437
18/02/2020 01:00,8.14528,1.34904,8.256239774,0.30528,0.08904,0.318,7.84,1.26,7.940604511,8.17528,1.37904,8.290775259,0.30528,0.08904,0.318,7.87,1.29,7.975023511
18/02/2020 01:30,8.02944,1.29192,8.132709512,0.10944,0.03192,0.114,7.92,1.26,8.019600988,8.06944,1.32192,8.17700033,0.10944,0.03192,0.114,7.96,1.29,8.063851437
18/02/2020 02:00,8.2152,1.3436,8.324348143,0.1152,0.0336,0.12,8.1,1.31,8.20524832,8.2552,1.3736,8.368697868,0.1152,0.0336,0.12,8.14,1.34,8.249557564
18/02/2020 02:30,8.25872,1.33296,8.365598508,0.07872,0.02296,0.082,8.18,1.31,8.28423201,8.29872,1.36296,8.409899738,0.07872,0.02296,0.082,8.22,1.34,8.328505268
18/02/2020 03:00,7.91688,0.34284,7.924299856,0.14688,0.04284,0.153,7.77,0.3,7.775789349,8.19688,2.20284,8.487717349,0.14688,0.04284,0.153,8.05,2.16,8.334752546
18/02/2020 03:30,7.97648,0.34564,7.983965193,0.15648,0.04564,0.163,7.82,0.3,7.82575236,8.25648,2.22564,8.551194969,0.15648,0.04564,0.163,8.1,2.18,8.388229849
18/02/2020 04:00,7.95352,0.82436,7.996127175,0.08352,0.02436,0.087,7.87,0.8,7.910556238,8.12352,1.70436,8.30038675,0.08352,0.02436,0.087,8.04,1.68,8.21364718
18/02/2020 04:30,7.9084,1.1312,7.988892539,0.0384,0.0112,0.04,7.87,1.12,7.949295566,7.9384,1.1512,8.021437278,0.0384,0.0112,0.04,7.9,1.14,7.981829364
18/02/2020 05:00,8.00536,1.12448,8.083949777,0.01536,0.00448,0.016,7.99,1.12,8.068116261,8.04536,1.14448,8.126355395,0.01536,0.00448,0.016,8.03,1.14,8.110517863
18/02/2020 05:30,8.3184,1.0212,8.380848883,0.0384,0.0112,0.04,8.28,1.01,8.341372789,8.3984,1.3612,8.507995534,0.0384,0.0112,0.04,8.36,1.35,8.468299711
18/02/2020 06:00,8.44448,0.87464,8.48965474,0.08448,0.02464,0.088,8.36,0.85,8.403100618,8.59448,1.72464,8.765812546,0.08448,0.02464,0.088,8.51,1.7,8.678139201
18/02/2020 06:30,8.90496,1.46228,9.024221595,0.14496,0.04228,0.151,8.76,1.42,8.874345046,8.94496,1.49228,9.068583627,0.14496,0.04228,0.151,8.8,1.45,8.918660213
18/02/2020 07:00,9.34424,1.57332,9.475766829,0.11424,0.03332,0.119,9.23,1.54,9.357590502,9.42424,1.78332,9.591482148,0.11424,0.03332,0.119,9.31,1.75,9.473045973
18/02/2020 07:30,9.79848,1.88664,9.978457837,0.22848,0.06664,0.238,9.57,1.82,9.741524521,9.83848,1.93664,10.02727596,0.22848,0.06664,0.238,9.61,1.87,9.790250252
18/02/2020 08:00,10.19368,1.60024,10.31852121,0.34368,0.10024,0.358,9.85,1.5,9.963558601,10.37368,2.50024,10.67072804,0.34368,0.10024,0.358,10.03,2.4,10.3131421
18/02/2020 08:30,10.23872,1.90296,10.41405992,0.55872,0.16296,0.582,9.68,1.74,9.835141077,10.35872,2.46296,10.6474998,0.55872,0.16296,0.582,9.8,2.3,10.06628035
18/02/2020 09:00,10.56712,2.30416,10.81541393,0.59712,0.17416,0.622,9.97,2.13,10.19498897,10.61712,2.35416,10.87498535,0.59712,0.17416,0.622,10.02,2.18,10.25440393
18/02/2020 09:30,11.1564,2.5652,11.44751117,1.0464,0.3052,1.09,10.11,2.26,10.35952219,11.2064,2.6152,11.50750503,1.0464,0.3052,1.09,10.16,2.31,10.4192946
18/02/2020 10:00,11.6652,2.9486,12.03208764,2.1552,0.6286,2.245,9.51,2.32,9.788896771,11.7152,2.9986,12.09287034,2.1552,0.6286,2.245,9.56,2.37,9.849390844
18/02/2020 10:30,11.66704,3.15372,12.08576734,2.68704,0.78372,2.799,8.98,2.37,9.287480821,11.71704,3.21372,12.14977459,2.68704,0.78372,2.799,9.03,2.43,9.351245906
18/02/2020 11:00,11.44608,3.03344,11.84122061,1.96608,0.57344,2.048,9.48,2.46,9.793977741,11.48608,3.09344,11.89535224,1.96608,0.57344,2.048,9.52,2.52,9.847883021
18/02/2020 11:30,11.31776,2.72268,11.64064765,1.27776,0.37268,1.331,10.04,2.35,10.31135782,11.36776,2.77268,11.70101371,1.27776,0.37268,1.331,10.09,2.4,10.37150423
18/02/2020 12:00,11.44168,2.76424,11.77085655,1.59168,0.46424,1.658,9.85,2.3,10.11496416,11.49168,2.82424,11.83364022,1.59168,0.46424,1.658,9.9,2.36,10.17740635
18/02/2020 12:30,11.12488,2.67684,11.44239605,1.87488,0.54684,1.953,9.25,2.13,9.492070375,11.16488,2.72684,11.49305015,1.87488,0.54684,1.953,9.29,2.18,9.542352959
18/02/2020 13:00,10.96936,2.59148,11.2713188,1.71936,0.50148,1.791,9.25,2.09,9.483174574,11.00936,2.64148,11.32181188,1.71936,0.50148,1.791,9.29,2.14,9.533294289
18/02/2020 13:30,11.30512,2.88816,11.66821351,2.32512,0.67816,2.422,8.98,2.21,9.247945718,11.34512,2.94816,11.72191943,2.32512,0.67816,2.422,9.02,2.27,9.301252604
18/02/2020 14:00,11.20976,2.62368,11.51270672,1.34976,0.39368,1.406,9.86,2.23,10.10903062,11.24976,2.68368,11.56543291,1.34976,0.39368,1.406,9.9,2.29,10.16140246
18/02/2020 14:30,10.84504,2.59772,11.15181787,1.05504,0.30772,1.099,9.79,2.29,10.05426278,10.88504,2.65772,11.20480127,1.05504,0.30772,1.099,9.83,2.35,10.10699758
18/02/2020 15:00,10.61368,2.41024,10.88390831,0.82368,0.24024,0.858,9.79,2.17,10.02761188,10.65368,2.46024,10.93406047,0.82368,0.24024,0.858,9.83,2.22,10.07756419
18/02/2020 15:30,10.56648,2.15564,10.78412182,0.39648,0.11564,0.413,10.17,2.04,10.37258406,10.61648,2.20564,10.84317737,0.39648,0.11564,0.413,10.22,2.09,10.43151475
18/02/2020 16:00,10.65592,2.28256,10.89764705,0.38592,0.11256,0.402,10.27,2.17,10.49675188,10.70592,2.33256,10.95707804,0.38592,0.11256,0.402,10.32,2.22,10.55607882
18/02/2020 16:30,10.49072,2.20396,10.71973161,0.39072,0.11396,0.407,10.1,2.09,10.31397595,10.56072,2.36396,10.82206606,0.39072,0.11396,0.407,10.17,2.25,10.41592051
18/02/2020 17:00,10.18528,1.89904,10.36080507,0.30528,0.08904,0.318,9.88,1.81,10.04442632,10.23528,1.93904,10.41733329,0.30528,0.08904,0.318,9.93,1.85,10.10086135
18/02/2020 17:30,10.1716,1.7688,10.32424816,0.2016,0.0588,0.21,9.97,1.71,10.11558204,10.2216,1.8088,10.3804077,0.2016,0.0588,0.21,10.02,1.75,10.17167145
18/02/2020 18:00,9.97608,0.81844,10.00959621,0.16608,0.04844,0.173,9.81,0.77,9.840172763,10.30608,2.73844,10.66369254,0.16608,0.04844,0.173,10.14,2.69,10.49074354
18/02/2020 18:30,9.5936,0.6548,9.615920341,0.1536,0.0448,0.16,9.44,0.61,9.459688156,9.9236,2.6248,10.26486298,0.1536,0.0448,0.16,9.77,2.58,10.10491465
18/02/2020 19:00,9.67016,1.00088,9.721818513,0.14016,0.04088,0.146,9.53,0.96,9.578230526,9.91016,2.42088,10.20156513,0.14016,0.04088,0.146,9.77,2.38,10.05570982
18/02/2020 19:30,9.73736,1.69048,9.883010796,0.20736,0.06048,0.216,9.53,1.63,9.6683918,9.79736,1.72048,9.947276733,0.20736,0.06048,0.216,9.59,1.66,9.732610133
18/02/2020 20:00,9.87704,1.67872,10.01868355,0.16704,0.04872,0.174,9.71,1.63,9.845862075,9.92704,1.70872,10.07302572,0.16704,0.04872,0.174,9.76,1.66,9.900161615
18/02/2020 20:30,9.49744,1.44092,9.606123932,0.03744,0.01092,0.039,9.46,1.43,9.56747093,9.58744,1.76092,9.747812319,0.03744,0.01092,0.039,9.55,1.75,9.709016428
18/02/2020 21:00,9.44272,1.47996,9.557993649,0.10272,0.02996,0.107,9.34,1.45,9.45188341,9.54272,1.91996,9.733948397,0.10272,0.02996,0.107,9.44,1.89,9.627341274
18/02/2020 21:30,9.27736,1.26048,9.362596777,0.20736,0.06048,0.216,9.07,1.2,9.149038201,9.39736,1.89048,9.585629327,0.20736,0.06048,0.216,9.19,1.83,9.370432221
