Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/02/2020 22:00,9.26848,1.44664,9.380697671,0.22848,0.06664,0.238,9.04,1.38,9.144725256,9.30848,1.47664,9.424874832,0.22848,0.06664,0.238,9.08,1.41,9.188824734
18/02/2020 22:30,8.63952,0.97236,8.694066356,0.17952,0.05236,0.187,8.46,0.92,8.509876615,8.78952,1.72236,8.956683862,0.17952,0.05236,0.187,8.61,1.67,8.770461789
18/02/2020 23:00,8.51072,0.81896,8.550032187,0.27072,0.07896,0.282,8.24,0.74,8.273161427,8.69072,1.81896,8.879033146,0.27072,0.07896,0.282,8.42,1.74,8.597906722
18/02/2020 23:30,8.6992,1.3006,8.795887732,0.1392,0.0406,0.145,8.56,1.26,8.652236705,8.7392,1.3306,8.839915893,0.1392,0.0406,0.145,8.6,1.29,8.696211819
19/02/2020 00:00,8.64184,1.31012,8.740584248,0.17184,0.05012,0.179,8.47,1.26,8.563206175,8.68184,1.34012,8.784660915,0.17184,0.05012,0.179,8.51,1.29,8.607217901
19/02/2020 00:30,8.57064,1.37352,8.680001567,0.32064,0.09352,0.334,8.25,1.28,8.348706487,8.61064,1.40352,8.724275878,0.32064,0.09352,0.334,8.29,1.31,8.392866018
19/02/2020 01:00,8.41824,1.31532,8.520377421,0.25824,0.07532,0.269,8.16,1.24,8.253677968,8.45824,1.34532,8.564561273,0.25824,0.07532,0.269,8.2,1.27,8.297764759
19/02/2020 01:30,8.27488,1.20184,8.361701884,0.07488,0.02184,0.078,8.2,1.18,8.284467394,8.31488,1.23184,8.405632588,0.07488,0.02184,0.078,8.24,1.21,8.328367187
19/02/2020 02:00,8.44048,1.22764,8.529290861,0.06048,0.01764,0.063,8.38,1.21,8.466906165,8.48048,1.25764,8.573225729,0.06048,0.01764,0.063,8.42,1.24,8.510816647
19/02/2020 02:30,8.22008,1.26544,8.316913706,0.19008,0.05544,0.198,8.03,1.21,8.120652683,8.26008,1.29544,8.361045772,0.19008,0.05544,0.198,8.07,1.24,8.16471065
19/02/2020 03:00,8.08856,1.30208,8.192692793,0.17856,0.05208,0.186,7.91,1.25,8.00815834,8.12856,1.33208,8.236985177,0.17856,0.05208,0.186,7.95,1.28,8.05238474
19/02/2020 03:30,8.01024,1.04132,8.0776415,0.21024,0.06132,0.219,7.8,0.98,7.861323044,8.14024,1.65132,8.306043884,0.21024,0.06132,0.219,7.93,1.59,8.087830364
19/02/2020 04:00,8.1368,0.3174,8.142988211,0.1968,0.0574,0.205,7.94,0.26,7.944255786,8.4168,2.2274,8.706539669,0.1968,0.0574,0.205,8.22,2.17,8.501605731
19/02/2020 04:30,8.18048,0.53264,8.197802047,0.18048,0.05264,0.188,8,0.48,8.014387063,8.40048,1.97264,8.628984459,0.18048,0.05264,0.188,8.22,1.92,8.441255831
19/02/2020 05:00,8.03384,1.03612,8.100378374,0.12384,0.03612,0.129,7.91,1,7.972960554,8.07384,1.05612,8.14262131,0.12384,0.03612,0.129,7.95,1.02,8.015166873
19/02/2020 05:30,8.1792,1.0106,8.24139703,0.1392,0.0406,0.145,8.04,0.97,8.098302291,8.2192,1.0306,8.28356113,0.1392,0.0406,0.145,8.08,0.99,8.140423822
19/02/2020 06:00,8.43192,1.06556,8.49898188,0.12192,0.03556,0.127,8.31,1.03,8.373589433,8.47192,1.09556,8.542463357,0.12192,0.03556,0.127,8.35,1.06,8.417012534
19/02/2020 06:30,8.94064,1.39352,9.048587824,0.08064,0.02352,0.084,8.86,1.37,8.965294195,8.98064,1.44352,9.095913632,0.08064,0.02352,0.084,8.9,1.42,9.012569001
19/02/2020 07:00,9.74728,1.70504,9.895283159,0.01728,0.00504,0.018,9.73,1.7,9.877393381,9.79728,1.76504,9.955001838,0.01728,0.00504,0.018,9.78,1.76,9.937102193
19/02/2020 07:30,10.23624,1.91932,10.41462427,0.06624,0.01932,0.069,10.17,1.9,10.34596056,10.28624,1.95932,10.47118275,0.06624,0.01932,0.069,10.22,1.94,10.4024997
19/02/2020 08:00,10.13136,1.39748,10.22728731,0.23136,0.06748,0.241,9.9,1.33,9.988938883,10.34136,2.54748,10.65051083,0.23136,0.06748,0.241,10.11,2.48,10.40973102
19/02/2020 08:30,10.56528,1.74904,10.70907477,0.30528,0.08904,0.318,10.26,1.66,10.393421,10.76528,2.74904,11.1107369,0.30528,0.08904,0.318,10.46,2.66,10.79292361
19/02/2020 09:00,10.70568,1.74624,10.84716269,0.29568,0.08624,0.308,10.41,1.66,10.54152266,10.95568,3.15624,11.401262,0.29568,0.08624,0.308,10.66,3.07,11.09326372
19/02/2020 09:30,11.22016,2.65088,11.529057,0.38016,0.11088,0.396,10.84,2.54,11.13360678,11.27016,2.71088,11.59160803,0.38016,0.11088,0.396,10.89,2.6,11.19607521
19/02/2020 10:00,11.08896,2.52928,11.37375449,0.16896,0.04928,0.176,10.92,2.48,11.19807126,11.14896,2.59928,11.44795028,0.16896,0.04928,0.176,10.98,2.55,11.27221806
19/02/2020 10:30,10.756,2.368,11.01358071,0.096,0.028,0.1,10.66,2.34,10.91380777,10.806,2.428,11.07541512,0.096,0.028,0.1,10.71,2.4,10.97561388
19/02/2020 11:00,11.01776,2.40268,11.2766975,0.07776,0.02268,0.081,10.94,2.38,11.1958921,11.07776,2.46268,11.34819631,0.07776,0.02268,0.081,11,2.44,11.26736881
19/02/2020 11:30,11.26968,2.57324,11.5597254,0.07968,0.02324,0.083,11.19,2.55,11.4768724,11.31968,2.64324,11.62419343,0.07968,0.02324,0.083,11.24,2.62,11.54131708
19/02/2020 12:00,10.98512,2.42316,11.2492029,0.04512,0.01316,0.047,10.94,2.41,11.2023078,11.04512,2.48316,11.3208109,0.04512,0.01316,0.047,11,2.47,11.27390349
19/02/2020 12:30,10.98712,2.33416,11.23232428,0.11712,0.03416,0.122,10.87,2.3,11.11066605,11.04712,2.38416,11.30146359,0.11712,0.03416,0.122,10.93,2.35,11.17977638
19/02/2020 13:00,10.91912,2.18516,11.13562328,0.18912,0.05516,0.197,10.73,2.13,10.93936927,10.96912,2.23516,11.19453142,0.18912,0.05516,0.197,10.78,2.18,10.99821804
19/02/2020 13:30,10.742,2.076,10.94076506,0.192,0.056,0.2,10.55,2.02,10.74164326,10.792,2.136,11.00135264,0.192,0.056,0.2,10.6,2.08,10.80214793
19/02/2020 14:00,10.60208,1.93644,10.77747188,0.26208,0.07644,0.273,10.34,1.86,10.50596021,10.65208,1.97644,10.83388773,0.26208,0.07644,0.273,10.39,1.9,10.56229615
19/02/2020 14:30,10.36944,1.85692,10.53439309,0.22944,0.06692,0.239,10.14,1.79,10.29678105,10.40944,1.89692,10.58086701,0.22944,0.06692,0.239,10.18,1.83,10.34317649
19/02/2020 15:00,10.63336,2.10348,10.83941756,0.42336,0.12348,0.441,10.21,1.98,10.40021634,10.68336,2.15348,10.898241,0.42336,0.12348,0.441,10.26,2.03,10.45889574
19/02/2020 15:30,10.42216,1.96188,10.6052059,0.45216,0.13188,0.471,9.97,1.83,10.1365576,10.49216,2.16188,10.71256956,0.45216,0.13188,0.471,10.04,2.03,10.24316846
19/02/2020 16:00,10.39904,1.88972,10.56934599,0.47904,0.13972,0.499,9.92,1.75,10.07317725,10.43904,1.92972,10.61590201,0.47904,0.13972,0.499,9.96,1.79,10.11957015
19/02/2020 16:30,10.24304,1.86172,10.41085346,0.38304,0.11172,0.399,9.86,1.75,10.01409507,10.29304,1.90172,10.46724469,0.38304,0.11172,0.399,9.91,1.79,10.07036246
19/02/2020 17:00,10.02328,1.82304,10.18771892,0.35328,0.10304,0.368,9.67,1.72,9.821776825,10.07328,1.86304,10.2441148,0.35328,0.10304,0.368,9.72,1.76,9.878056489
19/02/2020 17:30,10.10144,1.77792,10.25670949,0.30144,0.08792,0.314,9.8,1.69,9.944651829,10.15144,1.81792,10.31293204,0.30144,0.08792,0.314,9.85,1.73,10.00076997
19/02/2020 18:00,9.96952,1.66736,10.10798785,0.29952,0.08736,0.312,9.67,1.58,9.798229432,10.00952,1.70736,10.15409123,0.29952,0.08736,0.312,9.71,1.62,9.844211497
19/02/2020 18:30,9.90408,1.65744,10.041808,0.33408,0.09744,0.348,9.57,1.56,9.696313733,9.94408,1.68744,10.0862372,0.33408,0.09744,0.348,9.61,1.59,9.740646796
19/02/2020 19:00,9.78032,1.61176,9.912236357,0.28032,0.08176,0.292,9.5,1.53,9.622416536,9.83032,1.65176,9.968124317,0.28032,0.08176,0.292,9.55,1.57,9.67819198
19/02/2020 19:30,9.67824,1.60532,9.810473067,0.25824,0.07532,0.269,9.42,1.53,9.543442775,9.71824,1.64532,9.856534208,0.25824,0.07532,0.269,9.46,1.57,9.589395184
19/02/2020 20:00,9.65312,1.68716,9.79945073,0.33312,0.09716,0.347,9.32,1.59,9.454654938,9.70312,1.72716,9.855638965,0.33312,0.09716,0.347,9.37,1.63,9.510720267
19/02/2020 20:30,9.36136,1.59248,9.495844017,0.35136,0.10248,0.366,9.01,1.49,9.132370996,9.40136,1.62248,9.540336011,0.35136,0.10248,0.366,9.05,1.52,9.176758687
19/02/2020 21:00,9.23792,1.58856,9.373509951,0.33792,0.09856,0.352,8.9,1.49,9.023862809,9.27792,1.61856,9.418043109,0.33792,0.09856,0.352,8.94,1.52,9.068296422
19/02/2020 21:30,8.9608,1.4444,9.076465612,0.2208,0.0644,0.23,8.74,1.38,8.848276668,9.0108,1.4644,9.129018786,0.2208,0.0644,0.23,8.79,1.4,8.9007921
19/02/2020 22:00,8.70704,1.42872,8.823479268,0.16704,0.04872,0.174,8.54,1.38,8.650780312,8.74704,1.44872,8.866199772,0.16704,0.04872,0.174,8.58,1.4,8.693468813
19/02/2020 22:30,8.16776,1.27768,8.267089548,0.19776,0.05768,0.206,7.97,1.22,8.062834489,8.20776,1.30768,8.311278554,0.19776,0.05768,0.206,8.01,1.25,8.106947638
19/02/2020 23:00,8.01792,1.16356,8.101907985,0.21792,0.06356,0.227,7.8,1.1,7.877182237,8.08792,1.40356,8.20880202,0.21792,0.06356,0.227,7.87,1.34,7.983263744
19/02/2020 23:30,7.88952,1.18236,7.977625023,0.17952,0.05236,0.187,7.71,1.13,7.792368061,7.92952,1.22236,8.023182124,0.17952,0.05236,0.187,7.75,1.17,7.837818574
20/02/2020 00:00,7.77104,1.16572,7.857987389,0.19104,0.05572,0.199,7.58,1.11,7.66084199,7.80104,1.18572,7.8906373,0.19104,0.05572,0.199,7.61,1.13,7.693438763
20/02/2020 00:30,7.80512,0.39316,7.815015867,0.28512,0.08316,0.297,7.52,0.31,7.526386915,8.07512,2.17316,8.362427124,0.28512,0.08316,0.297,7.79,2.09,8.065494405
20/02/2020 01:00,7.85512,0.32316,7.861764598,0.28512,0.08316,0.297,7.57,0.24,7.573803536,8.12512,2.17316,8.410719315,0.28512,0.08316,0.297,7.84,2.09,8.113796892
20/02/2020 01:30,7.72568,1.13624,7.808788177,0.29568,0.08624,0.308,7.43,1.05,7.503825691,7.80568,1.33624,7.919228346,0.29568,0.08624,0.308,7.51,1.25,7.61331728
20/02/2020 02:00,7.75432,1.05876,7.82626676,0.30432,0.08876,0.317,7.45,0.97,7.51288227,7.79432,1.07876,7.868617884,0.30432,0.08876,0.317,7.49,0.99,7.555143943
20/02/2020 02:30,7.56872,1.03296,7.638882693,0.31872,0.09296,0.332,7.25,0.94,7.310683963,7.60872,1.05296,7.681233286,0.31872,0.09296,0.332,7.29,0.96,7.352938188
20/02/2020 03:00,7.6128,1.1354,7.697003118,0.2928,0.0854,0.305,7.32,1.05,7.394923935,7.6928,1.3254,7.806142261,0.2928,0.0854,0.305,7.4,1.24,7.503172662
20/02/2020 03:30,7.29392,0.09156,7.29449465,0.31392,0.09156,0.327,6.98,0,6.98,7.54392,2.03156,7.812679758,0.31392,0.09156,0.327,7.23,1.94,7.485753135
20/02/2020 04:00,7.32584,0.09212,7.326419166,0.31584,0.09212,0.329,7.01,0,7.01,7.57584,2.03212,7.843651152,0.31584,0.09212,0.329,7.26,1.94,7.514732197
20/02/2020 04:30,7.36664,1.06652,7.44344341,0.29664,0.08652,0.309,7.07,0.98,7.137597635,7.50664,1.52652,7.660281157,0.29664,0.08652,0.309,7.21,1.44,7.352394168
20/02/2020 05:00,7.3752,0.3436,7.383199577,0.3552,0.1036,0.37,7.02,0.24,7.024101366,7.6252,2.0536,7.896894833,0.3552,0.1036,0.37,7.27,1.95,7.526978145
20/02/2020 05:30,7.63232,1.00276,7.697911158,0.35232,0.10276,0.367,7.28,0.9,7.335420915,7.75232,1.38276,7.874674,0.35232,0.10276,0.367,7.4,1.28,7.509886817
20/02/2020 06:00,8.0064,0.9952,8.068014874,0.3264,0.0952,0.34,7.68,0.9,7.732554558,8.0764,1.1752,8.161454037,0.3264,0.0952,0.34,7.75,1.08,7.824889776
20/02/2020 06:30,8.52808,1.27944,8.623521044,0.23808,0.06944,0.248,8.29,1.21,8.377839817,8.65808,1.69944,8.823289953,0.23808,0.06944,0.248,8.42,1.63,8.576322056
20/02/2020 07:00,9.1832,1.6726,9.334278387,0.2832,0.0826,0.295,8.9,1.59,9.040912565,9.2232,1.7126,9.380853746,0.2832,0.0826,0.295,8.94,1.63,9.087381361
20/02/2020 07:30,9.45696,1.66828,9.602981339,0.33696,0.09828,0.351,9.12,1.57,9.25415042,9.54696,2.00828,9.755902511,0.33696,0.09828,0.351,9.21,1.91,9.405966192
20/02/2020 08:00,9.81168,1.97424,10.00833093,0.39168,0.11424,0.408,9.42,1.86,9.601874817,9.86168,2.02424,10.06728762,0.39168,0.11424,0.408,9.47,1.91,9.660693557
20/02/2020 08:30,10.00696,1.99328,10.20354907,0.45696,0.13328,0.476,9.55,1.86,9.729445,10.05696,2.10328,10.27454287,0.45696,0.13328,0.476,9.6,1.97,9.800045918
20/02/2020 09:00,10.23488,2.25184,10.47967328,0.55488,0.16184,0.578,9.68,2.09,9.903055084,10.29488,2.35184,10.5600997,0.55488,0.16184,0.578,9.74,2.19,9.983170839
20/02/2020 09:30,10.32776,2.31768,10.58462409,0.67776,0.19768,0.706,9.65,2.12,9.880126517,10.37776,2.38768,10.64889283,0.67776,0.19768,0.706,9.7,2.19,9.944149033
20/02/2020 10:00,10.1496,1.6678,10.28571519,0.6096,0.1778,0.635,9.54,1.49,9.655656373,10.3596,2.8078,10.73336168,0.6096,0.1778,0.635,9.75,2.63,10.09848503
20/02/2020 10:30,10.17648,2.08564,10.38800459,0.63648,0.18564,0.663,9.54,1.9,9.727363466,10.22648,2.12564,10.44505809,0.63648,0.18564,0.663,9.59,1.94,9.784257764
20/02/2020 11:00,10.1264,2.2002,10.3626665,0.6864,0.2002,0.715,9.44,2,9.649538849,10.1664,2.2502,10.41244875,0.6864,0.2002,0.715,9.48,2.05,9.699118517
20/02/2020 11:30,10.24608,2.29344,10.49962011,0.52608,0.15344,0.548,9.72,2.14,9.952788554,10.28608,2.35344,10.55187763,0.52608,0.15344,0.548,9.76,2.2,10.00487881
20/02/2020 12:00,9.87592,1.32756,9.964748436,0.50592,0.14756,0.527,9.37,1.18,9.444008683,10.16592,3.08756,10.62445087,0.50592,0.14756,0.527,9.66,2.94,10.09748484
20/02/2020 12:30,9.79872,1.05296,9.855132592,0.55872,0.16296,0.582,9.24,0.89,9.282763597,10.12872,3.08296,10.58752149,0.55872,0.16296,0.582,9.57,2.92,10.00556345
20/02/2020 13:00,9.8092,1.7656,9.966832396,0.4992,0.1456,0.52,9.31,1.62,9.449894179,9.8892,2.0556,10.10058256,0.4992,0.1456,0.52,9.39,1.91,9.58228574
20/02/2020 13:30,10.06248,1.92864,10.24564083,0.61248,0.17864,0.638,9.45,1.75,9.610671152,10.11248,1.96864,10.30231989,0.61248,0.17864,0.638,9.5,1.79,9.667166079
20/02/2020 14:00,10.11888,2.00884,10.31635452,0.57888,0.16884,0.603,9.54,1.84,9.715822147,10.15888,2.04884,10.36342551,0.57888,0.16884,0.603,9.58,1.88,9.762725029
20/02/2020 14:30,10.2144,2.1292,10.43395706,0.8544,0.2492,0.89,9.36,1.88,9.546936681,10.2644,2.1792,10.49317969,0.8544,0.2492,0.89,9.41,1.93,9.605883614
20/02/2020 15:00,10.7008,2.6344,11.0203078,2.1408,0.6244,2.23,8.56,2.01,8.792820935,10.7408,2.6844,11.07116922,2.1408,0.6244,2.23,8.6,2.06,8.843279935
20/02/2020 15:30,10.54528,2.47904,10.83275448,1.50528,0.43904,1.568,9.04,2.04,9.267318922,10.58528,2.52904,10.88320706,1.50528,0.43904,1.568,9.08,2.09,9.317429903
20/02/2020 16:00,10.24496,2.18728,10.47584838,0.98496,0.28728,1.026,9.26,1.9,9.452914894,10.29496,2.23728,10.5352562,0.98496,0.28728,1.026,9.31,1.95,9.51202397
20/02/2020 16:30,10.15208,2.13144,10.37341626,0.86208,0.25144,0.898,9.29,1.88,9.478317361,10.20208,2.17144,10.43060823,0.86208,0.25144,0.898,9.34,1.92,9.535302827
20/02/2020 17:00,9.89072,1.90396,10.07230886,0.39072,0.11396,0.407,9.5,1.79,9.667166079,9.94072,1.95396,10.13093647,0.39072,0.11396,0.407,9.55,1.84,9.725641367
20/02/2020 17:30,9.66024,1.20632,9.735268091,0.33024,0.09632,0.344,9.33,1.11,9.395796933,9.88024,2.48632,10.18827412,0.33024,0.09632,0.344,9.55,2.39,9.844521319
20/02/2020 18:00,9.59544,0.71492,9.622036136,0.32544,0.09492,0.339,9.27,0.62,9.290710414,9.91544,2.66492,10.2673146,0.32544,0.09492,0.339,9.59,2.57,9.928393626
20/02/2020 18:30,9.36792,0.53856,9.383388087,0.09792,0.02856,0.102,9.27,0.51,9.284018526,9.68792,2.48856,10.00243594,0.09792,0.02856,0.102,9.59,2.46,9.900489887
20/02/2020 19:00,9.65592,1.58256,9.784747682,0.14592,0.04256,0.152,9.51,1.54,9.633882914,9.73592,1.78256,9.897760272,0.14592,0.04256,0.152,9.59,1.74,9.746573757
20/02/2020 19:30,9.44216,1.56688,9.571285097,0.09216,0.02688,0.096,9.35,1.54,9.475974884,9.48216,1.59688,9.615684271,0.09216,0.02688,0.096,9.39,1.57,9.520346632
20/02/2020 20:00,9.3848,1.2864,9.472554882,0.1248,0.0364,0.13,9.26,1.25,9.343987372,9.5148,2.0464,9.73237751,0.1248,0.0364,0.13,9.39,2.01,9.602718365
20/02/2020 20:30,9.20784,0.66312,9.23168704,0.14784,0.04312,0.154,9.06,0.62,9.081189349,9.50784,2.54312,9.842077057,0.14784,0.04312,0.154,9.36,2.5,9.688116432
20/02/2020 21:00,9.34752,1.58636,9.48117441,0.22752,0.06636,0.237,9.12,1.52,9.245799046,9.39752,1.61636,9.535512666,0.22752,0.06636,0.237,9.17,1.55,9.300075269
20/02/2020 21:30,9.24184,1.60512,9.380192791,0.29184,0.08512,0.304,8.95,1.52,9.078155099,9.28184,1.63512,9.424763721,0.29184,0.08512,0.304,8.99,1.55,9.122642161
20/02/2020 22:00,8.72024,1.35132,8.824321583,0.21024,0.06132,0.219,8.51,1.29,8.607217901,8.80024,1.65132,8.953830566,0.21024,0.06132,0.219,8.59,1.59,8.735914377
20/02/2020 22:30,8.29712,0.42916,8.308211516,0.23712,0.06916,0.247,8.06,0.36,8.068035697,8.58712,2.33916,8.90001682,0.23712,0.06916,0.247,8.35,2.27,8.653057263
20/02/2020 23:00,8.15792,0.62356,8.181716556,0.21792,0.06356,0.227,7.94,0.56,7.959723613,8.36792,1.97356,8.597501044,0.21792,0.06356,0.227,8.15,1.91,8.370818359
20/02/2020 23:30,8.06928,1.22104,8.161140754,0.20928,0.06104,0.218,7.86,1.16,7.945136877,8.10928,1.25104,8.205213172,0.20928,0.06104,0.218,7.9,1.19,7.989123857
21/02/2020 00:00,8.04864,0.97252,8.107182063,0.24864,0.07252,0.259,7.8,0.9,7.851751397,8.19864,1.69252,8.371518488,0.24864,0.07252,0.259,7.95,1.62,8.113377842
21/02/2020 00:30,7.94456,1.17008,8.03026281,0.27456,0.08008,0.286,7.67,1.09,7.74706396,8.02456,1.35008,8.137338582,0.27456,0.08008,0.286,7.75,1.27,7.853368704
21/02/2020 01:00,8.07016,1.21588,8.161240506,0.26016,0.07588,0.271,7.81,1.14,7.892762508,8.10016,1.23588,8.193899645,0.26016,0.07588,0.271,7.84,1.16,7.925351727
21/02/2020 01:30,7.94112,1.13616,8.021985191,0.26112,0.07616,0.272,7.68,1.06,7.752805944,7.98112,1.15616,8.064426973,0.26112,0.07616,0.272,7.72,1.08,7.795177997
21/02/2020 02:00,7.60088,1.10984,7.681479128,0.17088,0.04984,0.178,7.43,1.06,7.505231509,7.81088,1.74984,8.004485393,0.17088,0.04984,0.178,7.64,1.7,7.826851219
21/02/2020 02:30,7.57128,0.97704,7.634061042,0.16128,0.04704,0.168,7.41,0.93,7.468132297,7.64128,1.13704,7.725413905,0.16128,0.04704,0.168,7.48,1.09,7.559001257
21/02/2020 03:00,7.52272,0.99496,7.588231783,0.22272,0.06496,0.232,7.3,0.93,7.359001291,7.56272,1.00496,7.629199067,0.22272,0.06496,0.232,7.34,0.94,7.399945946
21/02/2020 03:30,7.56944,0.99692,7.634806573,0.22944,0.06692,0.239,7.34,0.93,7.398682315,7.60944,1.00692,7.675771297,0.22944,0.06692,0.239,7.38,0.94,7.439623646
21/02/2020 04:00,7.64688,1.08784,7.723870118,0.26688,0.07784,0.278,7.38,1.01,7.448791848,7.67688,1.11784,7.757838152,0.26688,0.07784,0.278,7.41,1.04,7.482626544
21/02/2020 04:30,7.6112,1.0116,7.678131283,0.2112,0.0616,0.22,7.4,0.95,7.460730527,7.6512,1.0316,7.720431335,0.2112,0.0616,0.22,7.44,0.97,7.50296608
21/02/2020 05:00,7.74672,0.97196,7.8074565,0.24672,0.07196,0.257,7.5,0.9,7.553806987,7.78672,0.99196,7.849649228,0.24672,0.07196,0.257,7.54,0.92,7.595919957
21/02/2020 05:30,7.86168,0.97924,7.92243166,0.27168,0.07924,0.283,7.59,0.9,7.643173425,7.90168,0.99924,7.964610938,0.27168,0.07924,0.283,7.63,0.92,7.685265122
21/02/2020 06:00,7.99984,0.96412,8.057727186,0.21984,0.06412,0.229,7.78,0.9,7.831883554,8.03984,0.98412,8.099846875,0.21984,0.06412,0.229,7.82,0.92,7.873931674
21/02/2020 06:30,8.6476,1.2118,8.732092819,0.1776,0.0518,0.185,8.47,1.16,8.549064276,8.7076,1.4018,8.819713204,0.1776,0.0518,0.185,8.53,1.35,8.636168132
21/02/2020 07:00,9.11016,1.43588,9.222622545,0.26016,0.07588,0.271,8.85,1.36,8.953887424,9.16016,1.46588,9.276709298,0.26016,0.07588,0.271,8.9,1.39,9.007890985
21/02/2020 07:30,9.54496,1.43728,9.652566249,0.26496,0.07728,0.276,9.28,1.36,9.379125759,9.63496,1.79728,9.801156544,0.26496,0.07728,0.276,9.37,1.72,9.526557615
21/02/2020 08:00,9.79488,0.84184,9.830990225,0.31488,0.09184,0.328,9.48,0.75,9.509621444,10.12488,2.80184,10.50540349,0.31488,0.09184,0.328,9.81,2.71,10.17743583
21/02/2020 08:30,10.28096,1.79528,10.4365305,0.36096,0.10528,0.376,9.92,1.69,10.06292701,10.39096,2.25528,10.63288943,0.36096,0.10528,0.376,10.03,2.15,10.25784578
21/02/2020 09:00,10.44296,2.11628,10.65523602,0.43296,0.12628,0.451,10.01,1.99,10.20589046,10.49296,2.16628,10.71424186,0.43296,0.12628,0.451,10.06,2.04,10.26475523
21/02/2020 09:30,10.374,2.062,10.57694285,0.384,0.112,0.4,9.99,1.95,10.17853624,10.424,2.102,10.63382245,0.384,0.112,0.4,10.04,1.99,10.23531631
21/02/2020 10:00,10.43712,2.05416,10.63734211,0.35712,0.10416,0.372,10.08,1.95,10.26688366,10.48712,2.09416,10.69416626,0.35712,0.10416,0.372,10.13,1.99,10.32361371
21/02/2020 10:30,10.37448,2.01464,10.56828319,0.32448,0.09464,0.338,10.05,1.92,10.23175938,10.41448,2.05464,10.61522205,0.32448,0.09464,0.338,10.09,1.96,10.27860399
21/02/2020 11:00,10.52536,2.23948,10.76096993,0.61536,0.17948,0.641,9.91,2.06,10.12184272,10.57536,2.27948,10.81823776,0.61536,0.17948,0.641,9.96,2.1,10.17897834
21/02/2020 11:30,10.50696,2.24328,10.74376627,0.93696,0.27328,0.976,9.57,1.97,9.770660162,10.55696,2.29328,10.80317257,0.93696,0.27328,0.976,9.62,2.02,9.829791453
21/02/2020 12:00,10.50976,2.26868,10.75183539,0.74976,0.21868,0.781,9.76,2.05,9.972968465,10.55976,2.31868,10.81132777,0.74976,0.21868,0.781,9.81,2.1,10.03225299
21/02/2020 12:30,10.39032,1.99176,10.57950177,0.76032,0.22176,0.792,9.63,1.77,9.791312476,10.51032,2.55176,10.81565096,0.76032,0.22176,0.792,9.75,2.33,10.02453989
21/02/2020 13:00,10.06464,1.74552,10.2148822,0.70464,0.20552,0.734,9.36,1.54,9.485842082,10.23464,2.70552,10.58620302,0.70464,0.20552,0.734,9.53,2.5,9.852456546
21/02/2020 13:30,9.95296,2.07628,10.16721945,0.67296,0.19628,0.701,9.28,1.88,9.468516251,10.00296,2.11628,10.22437528,0.67296,0.19628,0.701,9.33,1.92,9.52550786
21/02/2020 14:00,9.79712,2.05416,10.01015153,0.59712,0.17416,0.622,9.2,1.88,9.39012247,9.84712,2.11416,10.07151651,0.59712,0.17416,0.622,9.25,1.94,9.451248595
21/02/2020 14:30,9.69904,1.99472,9.902034377,0.59904,0.17472,0.624,9.1,1.82,9.280215515,9.74904,2.04472,9.961157603,0.59904,0.17472,0.624,9.15,1.87,9.339132722
21/02/2020 15:00,9.86312,2.07716,10.07947071,0.57312,0.16716,0.597,9.29,1.91,9.484313365,9.90312,2.12716,10.12899775,0.57312,0.16716,0.597,9.33,1.96,9.533650927
21/02/2020 15:30,9.95272,2.04996,10.16164216,0.58272,0.16996,0.607,9.37,1.88,9.556741076,9.99272,2.09996,10.21098844,0.58272,0.16996,0.607,9.41,1.93,9.605883614
21/02/2020 16:00,9.90976,2.06368,10.12235735,0.62976,0.18368,0.656,9.28,1.88,9.468516251,9.94976,2.11368,10.17179272,0.62976,0.18368,0.656,9.32,1.93,9.517736075
21/02/2020 16:30,9.72336,1.86848,9.901259879,0.54336,0.15848,0.566,9.18,1.71,9.337906618,9.77336,1.99848,9.975594619,0.54336,0.15848,0.566,9.23,1.84,9.411615164
21/02/2020 17:00,9.55992,1.82956,9.733414622,0.40992,0.11956,0.427,9.15,1.71,9.308415547,9.59992,1.86956,9.780271908,0.40992,0.11956,0.427,9.19,1.75,9.355137626
21/02/2020 17:30,9.4848,1.7364,9.642433095,0.3648,0.1064,0.38,9.12,1.63,9.264518336,9.5248,1.7764,9.689035659,0.3648,0.1064,0.38,9.16,1.67,9.310988132
21/02/2020 18:00,9.48672,1.68696,9.635543078,0.36672,0.10696,0.382,9.12,1.58,9.255852203,9.52672,1.72696,9.681982483,0.36672,0.10696,0.382,9.16,1.62,9.302150289
21/02/2020 18:30,9.41768,1.59724,9.552165838,0.36768,0.10724,0.383,9.05,1.49,9.17183733,9.45768,1.62724,9.596646341,0.36768,0.10724,0.383,9.09,1.52,9.216208548
21/02/2020 19:00,9.42056,1.56808,9.550174114,0.37056,0.10808,0.386,9.05,1.46,9.167011509,9.46056,1.59808,9.594584681,0.37056,0.10808,0.386,9.09,1.49,9.211308268
21/02/2020 19:30,9.23056,1.56808,9.362804751,0.37056,0.10808,0.386,8.86,1.46,8.979487736,9.27056,1.59808,9.40729198,0.37056,0.10808,0.386,8.9,1.49,9.023862809
21/02/2020 20:00,9.31056,1.64808,9.455299847,0.37056,0.10808,0.386,8.94,1.54,9.071670188,9.35056,1.68808,9.501714919,0.37056,0.10808,0.386,8.98,1.58,9.117938363
21/02/2020 20:30,9.05672,1.64696,9.205251458,0.36672,0.10696,0.382,8.69,1.54,8.825400841,9.09672,1.68696,9.251818675,0.36672,0.10696,0.382,8.73,1.58,8.871826193
21/02/2020 21:00,8.70672,1.45696,8.827780333,0.36672,0.10696,0.382,8.34,1.35,8.44855609,8.74672,1.48696,8.872212847,0.36672,0.10696,0.382,8.38,1.38,8.492867596
21/02/2020 21:30,8.45056,0.60808,8.472409669,0.37056,0.10808,0.386,8.08,0.5,8.095455515,8.71056,2.35808,9.024100886,0.37056,0.10808,0.386,8.34,2.25,8.638176891
21/02/2020 22:00,8.1796,0.9378,8.233184378,0.3696,0.1078,0.385,7.81,0.83,7.853979883,8.3296,1.8578,8.534263706,0.3696,0.1078,0.385,7.96,1.75,8.150098159
21/02/2020 22:30,7.8248,1.2464,7.923446725,0.3648,0.1064,0.38,7.46,1.14,7.546601884,7.8648,1.2664,7.966106201,0.3648,0.1064,0.38,7.5,1.16,7.589176503
21/02/2020 23:00,7.82192,1.31556,7.931779788,0.36192,0.10556,0.377,7.46,1.21,7.557492971,7.86192,1.34556,7.976234563,0.36192,0.10556,0.377,7.5,1.24,7.601815573
21/02/2020 23:30,7.722,1.201,7.81483749,0.312,0.091,0.325,7.41,1.11,7.492676424,7.772,1.271,7.875241266,0.312,0.091,0.325,7.46,1.18,7.552747844
22/02/2020 00:00,7.61672,1.26696,7.72137366,0.36672,0.10696,0.382,7.25,1.16,7.342213563,7.65672,1.28696,7.764124368,0.36672,0.10696,0.382,7.29,1.18,7.384883208
22/02/2020 00:30,7.55672,1.26696,7.662193211,0.36672,0.10696,0.382,7.19,1.16,7.282973294,7.62672,1.41696,7.757231052,0.36672,0.10696,0.382,7.26,1.31,7.377242032
22/02/2020 01:00,7.5396,1.2678,7.645448646,0.3696,0.1078,0.385,7.17,1.16,7.263229309,7.5696,1.3078,7.681743617,0.3696,0.1078,0.385,7.2,1.2,7.299315036
22/02/2020 01:30,7.54056,1.12808,7.624474382,0.37056,0.10808,0.386,7.17,1.02,7.242188896,7.64056,1.61808,7.810015365,0.37056,0.10808,0.386,7.27,1.51,7.425159931
22/02/2020 02:00,7.31768,0.91724,7.37494202,0.36768,0.10724,0.383,6.95,0.81,6.997042232,7.47768,1.71724,7.672327639,0.36768,0.10724,0.383,7.11,1.61,7.290006859
22/02/2020 02:30,7.28576,1.18668,7.381768636,0.36576,0.10668,0.381,6.92,1.08,7.003770413,7.39576,1.56668,7.55987779,0.36576,0.10668,0.381,7.03,1.46,7.180006964
22/02/2020 03:00,7.28672,0.82696,7.333495156,0.36672,0.10696,0.382,6.92,0.72,6.95735582,7.44672,1.87696,7.679623532,0.36672,0.10696,0.382,7.08,1.77,7.297896957
22/02/2020 03:30,7.14864,0.35752,7.157574617,0.36864,0.10752,0.384,6.78,0.25,6.784607579,7.39864,2.21752,7.723811805,0.36864,0.10752,0.384,7.03,2.11,7.339822886
22/02/2020 04:00,7.18576,1.07668,7.26597458,0.36576,0.10668,0.381,6.82,0.97,6.888635569,7.24576,1.30668,7.362638834,0.36576,0.10668,0.381,6.88,1.2,6.983867124
22/02/2020 04:30,7.10288,1.10584,7.188448122,0.36288,0.10584,0.378,6.74,1,6.813780155,7.14288,1.13584,7.232625194,0.36288,0.10584,0.378,6.78,1.03,6.85779119
22/02/2020 05:00,7.1296,1.1078,7.215151904,0.3696,0.1078,0.385,6.76,1,6.833564224,7.1696,1.1378,7.2593218,0.3696,0.1078,0.385,6.8,1.03,6.877564976
22/02/2020 05:30,7.11768,1.04724,7.194308876,0.36768,0.10724,0.383,6.75,0.94,6.815137563,7.16768,1.06724,7.246698407,0.36768,0.10724,0.383,6.8,0.96,6.867430378
22/02/2020 06:00,7.20288,1.04584,7.278410651,0.36288,0.10584,0.378,6.84,0.94,6.904288522,7.24288,1.06584,7.320882843,0.36288,0.10584,0.378,6.88,0.96,6.946653871
22/02/2020 06:30,7.2916,1.0338,7.364521234,0.3216,0.0938,0.335,6.97,0.94,7.033100312,7.3216,1.0538,7.397048127,0.3216,0.0938,0.335,7,0.96,7.06552192
22/02/2020 07:00,7.57008,1.11044,7.651090654,0.31008,0.09044,0.323,7.26,1.02,7.331302749,7.61008,1.16044,7.698047714,0.31008,0.09044,0.323,7.3,1.07,7.378001084
22/02/2020 07:30,7.596,1.158,7.683760798,0.336,0.098,0.35,7.26,1.06,7.336974853,7.636,1.188,7.727861282,0.336,0.098,0.35,7.3,1.09,7.380928126
22/02/2020 08:00,7.7208,1.2844,7.826904624,0.4608,0.1344,0.48,7.26,1.15,7.350516989,7.7608,1.3744,7.881560252,0.4608,0.1344,0.48,7.3,1.24,7.404566159
22/02/2020 08:30,7.83648,1.29564,7.942864836,0.39648,0.11564,0.413,7.44,1.18,7.532994093,7.87648,1.32564,7.987256012,0.39648,0.11564,0.413,7.48,1.21,7.577235644
22/02/2020 09:00,8.07064,0.87852,8.11831432,0.92064,0.26852,0.959,7.15,0.61,7.175973802,8.27064,2.26852,8.576110365,0.92064,0.26852,0.959,7.35,2,7.61725016
22/02/2020 09:30,8.45624,1.70432,8.626279708,1.38624,0.40432,1.444,7.07,1.3,7.188525579,8.50624,1.81432,8.697578744,1.38624,0.40432,1.444,7.12,1.41,7.258271144
22/02/2020 10:00,8.65552,1.93036,8.868163068,1.95552,0.57036,2.037,6.7,1.36,6.8366366,8.69552,1.98036,8.918177717,1.95552,0.57036,2.037,6.74,1.41,6.885905895
22/02/2020 10:30,8.71192,2.02556,8.944296697,2.28192,0.66556,2.377,6.43,1.36,6.572252278,8.75192,2.07556,8.994668032,2.28192,0.66556,2.377,6.47,1.41,6.621857745
22/02/2020 11:00,8.39992,1.78456,8.587392526,1.72992,0.50456,1.802,6.67,1.28,6.79170818,8.43992,1.81456,8.632779251,1.72992,0.50456,1.802,6.71,1.31,6.836680481
22/02/2020 11:30,8.5688,1.9384,8.785313199,2.1888,0.6384,2.28,6.38,1.3,6.511098218,8.5988,1.9684,8.821222138,2.1888,0.6384,2.28,6.41,1.33,6.546525796
22/02/2020 12:00,8.14112,1.62116,8.300963474,1.58112,0.46116,1.647,6.56,1.16,6.661771536,8.17112,1.65116,8.33627803,1.58112,0.46116,1.647,6.59,1.19,6.696581217
22/02/2020 12:30,7.64824,1.30532,7.758829512,0.97824,0.28532,1.019,6.67,1.02,6.747540293,7.67824,1.32532,7.791780451,0.97824,0.28532,1.019,6.7,1.04,6.780235984
22/02/2020 13:00,7.45392,1.30156,7.566702175,1.03392,0.30156,1.077,6.42,1,6.497414871,7.48392,1.32156,7.599709165,1.03392,0.30156,1.077,6.45,1.02,6.530153138
22/02/2020 13:30,7.27136,1.15748,7.362909493,0.71136,0.20748,0.741,6.56,0.95,6.628431187,7.31136,1.17748,7.405568459,0.71136,0.20748,0.741,6.6,0.97,6.67089949
22/02/2020 14:00,7.20096,1.15528,7.293044412,0.60096,0.17528,0.626,6.6,0.98,6.672360902,7.28096,1.42528,7.419151003,0.60096,0.17528,0.626,6.68,1.25,6.795947322
22/02/2020 14:30,7.13984,0.23912,7.143843055,0.81984,0.23912,0.854,6.32,0,6.32,7.37984,2.11912,7.678066684,0.81984,0.23912,0.854,6.56,1.88,6.824075029
22/02/2020 15:00,7.23552,0.51536,7.253850398,0.87552,0.25536,0.912,6.36,0.26,6.365312247,7.46552,2.13536,7.764905099,0.87552,0.25536,0.912,6.59,1.88,6.852919086
22/02/2020 15:30,7.21256,0.19908,7.215306965,0.68256,0.19908,0.711,6.53,0,6.53,7.45256,2.15908,7.75901263,0.68256,0.19908,0.711,6.77,1.96,7.048013905
22/02/2020 16:00,7.00568,0.15624,7.007422008,0.53568,0.15624,0.558,6.47,0,6.47,7.24568,1.99624,7.515640545,0.53568,0.15624,0.558,6.71,1.84,6.957707956
22/02/2020 16:30,7.16136,0.13748,7.162679513,0.47136,0.13748,0.491,6.69,0,6.69,7.41136,2.01748,7.681046973,0.47136,0.13748,0.491,6.94,1.88,7.190132127
22/02/2020 17:00,7.27664,1.08152,7.356573605,0.41664,0.12152,0.434,6.86,0.96,6.926846324,7.38664,1.40152,7.518424622,0.41664,0.12152,0.434,6.97,1.28,7.086557698
22/02/2020 17:30,7.39856,1.04708,7.472286571,0.29856,0.08708,0.311,7.1,0.96,7.164607456,7.42856,1.06708,7.504809351,0.29856,0.08708,0.311,7.13,0.98,7.197034111
22/02/2020 18:00,7.52416,1.03288,7.594723484,0.28416,0.08288,0.296,7.24,0.95,7.302061353,7.56416,1.06288,7.638470423,0.28416,0.08288,0.296,7.28,0.98,7.345665389
22/02/2020 18:30,7.30872,0.91796,7.366141364,0.19872,0.05796,0.207,7.11,0.86,7.161822394,7.33872,0.93796,7.398417412,0.19872,0.05796,0.207,7.14,0.88,7.194025299
22/02/2020 19:00,7.20592,0.95256,7.268607404,0.14592,0.04256,0.152,7.06,0.91,7.11840572,7.23592,0.98256,7.302325821,0.14592,0.04256,0.152,7.09,0.94,7.152041667
22/02/2020 19:30,7.24072,1.01396,7.311370665,0.15072,0.04396,0.157,7.09,0.97,7.156046394,7.27072,1.04396,7.345285685,0.15072,0.04396,0.157,7.12,1,7.189881779
22/02/2020 20:00,7.1648,0.9414,7.226381736,0.2448,0.0714,0.255,6.92,0.87,6.974474891,7.2048,0.9714,7.26999044,0.2448,0.0714,0.255,6.96,0.9,7.017948418
22/02/2020 20:30,7.0096,0.8628,7.06250069,0.2496,0.0728,0.26,6.76,0.79,6.806004702,7.0496,0.8728,7.103424526,0.2496,0.0728,0.26,6.8,0.8,6.846897107
22/02/2020 21:00,6.96472,0.83596,7.014709816,0.29472,0.08596,0.307,6.67,0.75,6.712033969,7.00472,0.85596,7.056824342,0.29472,0.08596,0.307,6.71,0.77,6.754035831
22/02/2020 21:30,7.09232,0.98276,7.160085209,0.35232,0.10276,0.367,6.74,0.88,6.797205308,7.13232,1.00276,7.20246598,0.35232,0.10276,0.367,6.78,0.9,6.839473664
22/02/2020 22:00,6.96408,0.90744,7.0229522,0.33408,0.09744,0.348,6.63,0.81,6.67929637,7.03408,1.08744,7.117640564,0.33408,0.09744,0.348,6.7,0.99,6.772746858
22/02/2020 22:30,6.7608,0.8794,6.817753369,0.3408,0.0994,0.355,6.42,0.78,6.467209599,6.7908,0.8994,6.850101094,0.3408,0.0994,0.355,6.45,0.8,6.499423051
22/02/2020 23:00,6.76224,0.86232,6.816999751,0.28224,0.08232,0.294,6.48,0.78,6.52677562,6.79224,0.88232,6.849307469,0.28224,0.08232,0.294,6.51,0.8,6.558970956
22/02/2020 23:30,6.84352,0.95436,6.909744496,0.32352,0.09436,0.337,6.52,0.86,6.576473219,6.87352,0.97436,6.942237003,0.32352,0.09436,0.337,6.55,0.88,6.608850127
23/02/2020 00:00,6.72024,0.89632,6.779750379,0.33024,0.09632,0.344,6.39,0.8,6.439883539,6.76024,0.92632,6.823409236,0.33024,0.09632,0.344,6.43,0.83,6.483347901
23/02/2020 00:30,6.77448,0.92464,6.837290282,0.32448,0.09464,0.338,6.45,0.83,6.503183836,6.91448,1.43464,7.061743807,0.32448,0.09464,0.338,6.59,1.34,6.724856876
23/02/2020 01:00,6.71064,0.96352,6.77945868,0.32064,0.09352,0.334,6.39,0.87,6.448953403,6.87064,1.57352,7.048521774,0.32064,0.09352,0.334,6.55,1.48,6.71512472
23/02/2020 01:30,6.686,0.613,6.714042374,0.216,0.063,0.225,6.47,0.55,6.493335044,6.726,0.923,6.789035646,0.216,0.063,0.225,6.51,0.86,6.566559221
23/02/2020 02:00,6.62848,0.82164,6.679209489,0.10848,0.03164,0.113,6.52,0.79,6.567686046,6.66848,0.85164,6.722642055,0.10848,0.03164,0.113,6.56,0.82,6.611051354
23/02/2020 02:30,6.70984,0.81912,6.759653127,0.09984,0.02912,0.104,6.61,0.79,6.657041385,6.73984,0.84912,6.793117694,0.09984,0.02912,0.104,6.64,0.82,6.690440942
23/02/2020 03:00,6.67528,0.86904,6.731611516,0.06528,0.01904,0.068,6.61,0.85,6.664427957,6.70528,0.88904,6.763961265,0.06528,0.01904,0.068,6.64,0.87,6.696752945
23/02/2020 03:30,6.64424,0.83332,6.696293557,0.11424,0.03332,0.119,6.53,0.8,6.578822083,6.68424,0.84332,6.737228881,0.11424,0.03332,0.119,6.57,0.81,6.619743197
23/02/2020 04:00,6.40272,0.70996,6.441961394,0.10272,0.02996,0.107,6.3,0.68,6.336592144,6.43272,0.71996,6.472884133,0.10272,0.02996,0.107,6.33,0.69,6.367495583
23/02/2020 04:30,6.55008,0.81044,6.600027348,0.07008,0.02044,0.073,6.48,0.79,6.527978248,6.58008,0.83044,6.632275884,0.07008,0.02044,0.073,6.51,0.81,6.560198168
23/02/2020 05:00,6.4788,0.7284,6.51961778,0.0288,0.0084,0.03,6.45,0.72,6.490061633,6.5088,0.7484,6.551685279,0.0288,0.0084,0.03,6.48,0.74,6.522116221
23/02/2020 05:30,6.32112,0.61616,6.35107953,0.02112,0.00616,0.022,6.3,0.61,6.329462852,6.36112,0.62616,6.391863891,0.02112,0.00616,0.022,6.34,0.62,6.370243323
23/02/2020 06:00,6.04192,0.44056,6.057960911,0.00192,0.00056,0.002,6.04,0.44,6.056005284,6.07192,0.45056,6.088613701,0.00192,0.00056,0.002,6.07,0.45,6.086657539
23/02/2020 06:30,6.01,0.41,6.023968791,0,0,0,6.01,0.41,6.023968791,6.04,0.41,6.05389957,0,0,0,6.04,0.41,6.05389957
23/02/2020 07:00,6.27,0.47,6.287590954,0,0,0,6.27,0.47,6.287590954,6.31,0.47,6.327479751,0,0,0,6.31,0.47,6.327479751
23/02/2020 07:30,6.45328,0.53304,6.475257091,0.11328,0.03304,0.118,6.34,0.5,6.359685527,6.48328,0.54304,6.505982785,0.11328,0.03304,0.118,6.37,0.51,6.3903834
23/02/2020 08:00,6.44528,0.20904,6.44866901,0.06528,0.01904,0.068,6.38,0.19,6.382828527,6.51528,0.77904,6.561690087,0.06528,0.01904,0.068,6.45,0.76,6.494620851
23/02/2020 08:30,6.50448,0.17464,6.506824049,0.08448,0.02464,0.088,6.42,0.15,6.421752097,6.55448,0.62464,6.584176729,0.08448,0.02464,0.088,6.47,0.6,6.497761153
23/02/2020 09:00,6.62816,0.65988,6.660926857,0.30816,0.08988,0.321,6.32,0.57,6.345652055,6.65816,0.68988,6.693805271,0.30816,0.08988,0.321,6.35,0.6,6.378283468
23/02/2020 09:30,7.0512,0.8066,7.097184301,0.8112,0.2366,0.845,6.24,0.57,6.265979572,7.0912,0.8366,7.140379332,0.8112,0.2366,0.845,6.28,0.6,6.308597308
23/02/2020 10:00,7.1768,0.6274,7.204171639,1.1568,0.3374,1.205,6.02,0.29,6.026981002,7.3068,1.4974,7.458654906,1.1568,0.3374,1.205,6.15,1.16,6.258442298
23/02/2020 10:30,7.52448,0.80964,7.567913596,1.40448,0.40964,1.463,6.12,0.4,6.133057965,7.55448,1.22964,7.653899829,1.40448,0.40964,1.463,6.15,0.82,6.20442584
23/02/2020 11:00,7.27992,0.77456,7.321009384,1.00992,0.29456,1.052,6.27,0.48,6.288346365,7.32992,1.09456,7.41119348,1.00992,0.29456,1.052,6.32,0.8,6.370431697
23/02/2020 11:30,7.43544,0.78492,7.476755138,1.04544,0.30492,1.089,6.39,0.48,6.408002809,7.50544,1.24492,7.607986291,1.04544,0.30492,1.089,6.46,0.94,6.528031863
23/02/2020 12:00,7.68456,1.15008,7.770144555,1.47456,0.43008,1.536,6.21,0.72,6.251599795,7.71456,1.18008,7.804295279,1.47456,0.43008,1.536,6.24,0.75,6.284910501
23/02/2020 12:30,7.67008,1.22544,7.767356719,1.63008,0.47544,1.698,6.04,0.75,6.086386448,7.70008,1.24544,7.800150819,1.63008,0.47544,1.698,6.07,0.77,6.118643641
23/02/2020 13:00,8.4172,1.9446,8.638907628,3.5472,1.0346,3.695,4.87,0.91,4.954291069,8.4372,1.9746,8.665182572,3.5472,1.0346,3.695,4.89,0.94,4.97952809
23/02/2020 13:30,8.258,1.904,8.474655155,3.408,0.994,3.55,4.85,0.91,4.934632712,8.278,1.934,8.50091995,3.408,0.994,3.55,4.87,0.94,4.959889112
23/02/2020 14:00,7.65512,1.56316,7.813087188,2.44512,0.71316,2.547,5.21,0.85,5.278882457,7.67512,1.58316,7.836699726,2.44512,0.71316,2.547,5.23,0.87,5.301867595
23/02/2020 14:30,7.47456,1.33508,7.592857552,1.83456,0.53508,1.911,5.64,0.8,5.696455038,7.50456,1.35508,7.625920443,1.83456,0.53508,1.911,5.67,0.82,5.728987694
23/02/2020 15:00,7.34112,1.10616,7.423990356,1.46112,0.42616,1.522,5.88,0.68,5.919189134,7.37112,1.11616,7.45514743,1.46112,0.42616,1.522,5.91,0.69,5.950142855
23/02/2020 15:30,7.03056,0.92808,7.091551762,1.09056,0.31808,1.136,5.94,0.61,5.971239402,7.06056,0.93808,7.122604973,1.09056,0.31808,1.136,5.97,0.62,6.002107963
23/02/2020 16:00,7.36272,1.17496,7.455882027,1.66272,0.48496,1.732,5.7,0.69,5.741611272,7.39272,1.19496,7.488674008,1.66272,0.48496,1.732,5.73,0.71,5.773820226
23/02/2020 16:30,7.26912,1.03016,7.34175287,1.26912,0.37016,1.322,6,0.66,6.036190852,7.29912,1.05016,7.374278866,1.26912,0.37016,1.322,6.03,0.68,6.068220497
23/02/2020 17:00,6.99824,0.70532,7.033693155,0.49824,0.14532,0.519,6.5,0.56,6.524078479,7.03824,0.71532,7.074496802,0.49824,0.14532,0.519,6.54,0.57,6.564792457
23/02/2020 17:30,6.82416,0.62288,6.852527942,0.28416,0.08288,0.296,6.54,0.54,6.56225571,6.85416,0.65288,6.88518421,0.28416,0.08288,0.296,6.57,0.57,6.594679674
23/02/2020 18:00,6.90872,0.34796,6.917477011,0.19872,0.05796,0.207,6.71,0.29,6.716263842,6.99872,0.94796,7.062627684,0.19872,0.05796,0.207,6.8,0.89,6.857995334
23/02/2020 18:30,6.96624,0.57932,6.990286933,0.06624,0.01932,0.069,6.9,0.56,6.922687339,6.99624,0.58932,7.021016465,0.06624,0.01932,0.069,6.93,0.57,6.953402045
23/02/2020 19:00,6.93264,0.23952,6.936776427,0.03264,0.00952,0.034,6.9,0.23,6.903832269,7.10264,1.18952,7.201559053,0.03264,0.00952,0.034,7.07,1.18,7.167796035
23/02/2020 19:30,6.85376,0.15568,6.855527872,0.05376,0.01568,0.056,6.8,0.14,6.801441024,7.04376,1.23568,7.151325751,0.05376,0.01568,0.056,6.99,1.22,7.095667692
23/02/2020 20:00,6.91648,0.51064,6.935304521,0.03648,0.01064,0.038,6.88,0.5,6.898144678,6.94648,0.52064,6.965963709,0.03648,0.01064,0.038,6.91,0.51,6.928794989
23/02/2020 20:30,6.7948,0.0314,6.794872552,0.0048,0.0014,0.005,6.79,0.03,6.790066274,6.8948,0.8014,6.941218121,0.0048,0.0014,0.005,6.89,0.8,6.936288633
23/02/2020 21:00,6.69672,-0.00804,6.696724826,0.00672,0.00196,0.007,6.69,-0.01,6.690007474,6.81672,0.88196,6.873538026,0.00672,0.00196,0.007,6.81,0.88,6.866622168
23/02/2020 21:30,7.11384,0.29112,7.119794267,0.00384,0.00112,0.004,7.11,0.29,7.115911748,7.25384,1.11112,7.338445503,0.00384,0.00112,0.004,7.25,1.11,7.334480213
23/02/2020 22:00,6.71728,0.54504,6.739355993,0.01728,0.00504,0.018,6.7,0.54,6.721725969,6.74728,0.56504,6.770897843,0.01728,0.00504,0.018,6.73,0.56,6.753258473
23/02/2020 22:30,6.68192,0.57056,6.706235427,0.00192,0.00056,0.002,6.68,0.57,6.704274756,6.71192,0.58056,6.73698152,0.00192,0.00056,0.002,6.71,0.58,6.735020416
23/02/2020 23:00,6.68192,0.44056,6.696428003,0.00192,0.00056,0.002,6.68,0.44,6.694475334,6.80192,1.17056,6.901907446,0.00192,0.00056,0.002,6.8,1.17,6.899920289
23/02/2020 23:30,6.68288,0.32084,6.69057721,0.00288,0.00084,0.003,6.68,0.32,6.687660278,6.73288,0.69084,6.76822968,0.00288,0.00084,0.003,6.73,0.69,6.765279004
24/02/2020 00:00,6.59768,0.65224,6.629841506,0.00768,0.00224,0.008,6.59,0.65,6.621978556,6.62768,0.66224,6.660683448,0.00768,0.00224,0.008,6.62,0.66,6.652818951
24/02/2020 00:30,6.62,0.65,6.651834333,0,0,0,6.62,0.65,6.651834333,6.65,0.66,6.682671621,0,0,0,6.65,0.66,6.682671621
24/02/2020 01:00,6.79,0.49,6.807657453,0,0,0,6.79,0.49,6.807657453,6.83,0.75,6.871055232,0,0,0,6.83,0.75,6.871055232
24/02/2020 01:30,6.72,0.47,6.736415961,0,0,0,6.72,0.47,6.736415961,6.8,0.93,6.863300955,0,0,0,6.8,0.93,6.863300955
24/02/2020 02:00,6.63664,-0.22348,6.640401629,0.05664,0.01652,0.059,6.58,-0.24,6.584375445,6.87664,1.69652,7.082821316,0.05664,0.01652,0.059,6.82,1.68,7.023873575
24/02/2020 02:30,6.61264,0.45952,6.628587059,0.03264,0.00952,0.034,6.58,0.45,6.595369588,6.76264,1.15952,6.861325411,0.03264,0.00952,0.034,6.73,1.15,6.827547144
24/02/2020 03:00,6.64224,0.66232,6.675179398,0.04224,0.01232,0.044,6.6,0.65,6.631930337,6.68224,0.67232,6.715976891,0.04224,0.01232,0.044,6.64,0.66,6.672720585
24/02/2020 03:30,6.85512,0.84316,6.906778482,0.04512,0.01316,0.047,6.81,0.83,6.860393575,6.88512,0.86316,6.939014527,0.04512,0.01316,0.047,6.84,0.85,6.892611987
24/02/2020 04:00,6.91184,0.79512,6.957423949,0.05184,0.01512,0.054,6.86,0.78,6.904201619,6.94184,0.81512,6.989532402,0.05184,0.01512,0.054,6.89,0.8,6.936288633
24/02/2020 04:30,7.09912,0.89516,7.155334807,0.18912,0.05516,0.197,6.91,0.84,6.960869199,7.13912,0.91516,7.197537926,0.18912,0.05516,0.197,6.95,0.86,7.003006497
24/02/2020 05:00,7.04568,0.83624,7.095132416,0.29568,0.08624,0.308,6.75,0.75,6.791538854,7.07568,0.85624,7.127299236,0.29568,0.08624,0.308,6.78,0.77,6.823584102
24/02/2020 05:30,7.2092,0.8556,7.259794487,0.2592,0.0756,0.27,6.95,0.78,6.993632818,7.4392,1.7556,7.643548129,0.2592,0.0756,0.27,7.18,1.68,7.373927041
24/02/2020 06:00,7.40872,0.97796,7.472987207,0.19872,0.05796,0.207,7.21,0.92,7.268459259,7.51872,1.27796,7.626554412,0.19872,0.05796,0.207,7.32,1.22,7.420970287
24/02/2020 06:30,8.27864,1.20252,8.365520582,0.24864,0.07252,0.259,8.03,1.13,8.109118324,8.32864,1.32252,8.432988996,0.24864,0.07252,0.259,8.08,1.25,8.176117661
24/02/2020 07:00,9.09448,1.53964,9.223885179,0.20448,0.05964,0.213,8.89,1.48,9.012352634,9.13448,1.57964,9.270058651,0.20448,0.05964,0.213,8.93,1.52,9.058438055
24/02/2020 07:30,9.50584,1.64712,9.647486636,0.19584,0.05712,0.204,9.31,1.59,9.44479751,9.55584,1.68712,9.703630867,0.19584,0.05712,0.204,9.36,1.63,9.500868381
24/02/2020 08:00,9.81728,1.83504,9.987309868,0.25728,0.07504,0.268,9.56,1.76,9.720658414,9.86728,1.87504,10.04385332,0.25728,0.07504,0.268,9.61,1.8,9.777121253
24/02/2020 08:30,10.09456,1.91008,10.27368226,0.27456,0.08008,0.286,9.82,1.83,9.989059015,10.14456,2.01008,10.34178511,0.27456,0.08008,0.286,9.87,1.93,10.05692796
24/02/2020 09:00,10.25352,2.13436,10.47330726,0.32352,0.09436,0.337,9.93,2.04,10.13738132,10.30352,2.19436,10.5345973,0.32352,0.09436,0.337,9.98,2.1,10.19854892
24/02/2020 09:30,10.41456,2.15508,10.63519769,0.39456,0.11508,0.411,10.02,2.04,10.22555622,10.45456,2.21508,10.68664607,0.39456,0.11508,0.411,10.06,2.1,10.27684777
24/02/2020 10:00,10.44792,2.19356,10.67570784,0.45792,0.13356,0.477,9.99,2.06,10.20018137,10.49792,2.25356,10.73707861,0.45792,0.13356,0.477,10.04,2.12,10.26138392
24/02/2020 10:30,10.40136,2.25748,10.64351943,0.47136,0.13748,0.491,9.93,2.12,10.15378255,10.45136,2.31748,10.70521552,0.47136,0.13748,0.491,9.98,2.18,10.21532183
24/02/2020 11:00,10.54896,2.33428,10.80413903,0.52896,0.15428,0.551,10.02,2.18,10.25440393,10.59896,2.39428,10.8660264,0.52896,0.15428,0.551,10.07,2.24,10.31612815
24/02/2020 11:30,10.47632,2.30976,10.72792021,0.61632,0.17976,0.642,9.86,2.13,10.08744269,10.52632,2.36976,10.78977179,0.61632,0.17976,0.642,9.91,2.19,10.14909848
24/02/2020 12:00,10.61584,2.43712,10.89199765,0.67584,0.19712,0.704,9.94,2.24,10.18926886,10.66584,2.49712,10.95425722,0.67584,0.19712,0.704,9.99,2.3,10.25134625
24/02/2020 12:30,10.28136,2.12748,10.49916828,0.71136,0.20748,0.741,9.57,1.92,9.760701819,10.33136,2.21748,10.5666559,0.71136,0.20748,0.741,9.62,2.01,9.827741348
24/02/2020 13:00,10.23248,1.59864,10.35660643,0.61248,0.17864,0.638,9.62,1.42,9.724237759,10.44248,2.80864,10.81359548,0.61248,0.17864,0.638,9.83,2.63,10.17574567
24/02/2020 13:30,10.29824,1.43532,10.39778297,0.73824,0.21532,0.769,9.56,1.22,9.637530804,10.56824,3.16532,11.03208717,0.73824,0.21532,0.769,9.83,2.95,10.26310869
24/02/2020 14:00,10.39488,2.20684,10.62655509,0.67488,0.19684,0.703,9.72,2.01,9.925648593,10.46488,2.48684,10.7563045,0.67488,0.19684,0.703,9.79,2.29,10.05426278
24/02/2020 14:30,10.31976,2.08368,10.52801828,0.62976,0.18368,0.656,9.69,1.9,9.87451771,10.39976,2.34368,10.66057428,0.62976,0.18368,0.656,9.77,2.16,10.00592325
24/02/2020 15:00,10.44848,2.20164,10.67791895,0.82848,0.24164,0.863,9.62,1.96,9.81763719,10.48848,2.25164,10.72744589,0.82848,0.24164,0.863,9.66,2.01,9.866899209
24/02/2020 15:30,10.19664,2.25652,10.44333997,0.77664,0.22652,0.809,9.42,2.03,9.63624927,10.24664,2.31652,10.50523185,0.77664,0.22652,0.809,9.47,2.09,9.697886368
24/02/2020 16:00,10.11304,2.05672,10.32006178,0.50304,0.14672,0.524,9.61,1.91,9.797969177,10.15304,2.10672,10.3693052,0.50304,0.14672,0.524,9.65,1.96,9.847035087
24/02/2020 16:30,10.1344,2.1042,10.35054206,0.4944,0.1442,0.515,9.64,1.96,9.837235384,10.1744,2.1542,10.39995159,0.4944,0.1442,0.515,9.68,2.01,9.886480668
24/02/2020 17:00,9.8696,1.9478,10.05996665,0.3696,0.1078,0.385,9.5,1.84,9.676548972,9.9096,2.0078,10.11095609,0.3696,0.1078,0.385,9.54,1.9,9.727363466
24/02/2020 17:30,9.72384,1.76612,9.882926905,0.36384,0.10612,0.379,9.36,1.66,9.506061224,9.77384,1.81612,9.941138778,0.36384,0.10612,0.379,9.41,1.71,9.564109995
24/02/2020 18:00,9.72864,1.73752,9.882581242,0.36864,0.10752,0.384,9.36,1.63,9.500868381,9.77864,1.77752,9.93888211,0.36864,0.10752,0.384,9.41,1.67,9.55703929
24/02/2020 18:30,9.7296,1.6378,9.866483923,0.3696,0.1078,0.385,9.36,1.53,9.484223743,9.7796,1.6778,9.922478975,0.3696,0.1078,0.385,9.41,1.57,9.540073375
24/02/2020 19:00,9.76712,1.75416,9.923392081,0.35712,0.10416,0.372,9.41,1.65,9.55356478,9.81712,1.79416,9.979722201,0.35712,0.10416,0.372,9.46,1.69,9.609771069
24/02/2020 19:30,9.6152,1.6336,9.752985184,0.3552,0.1036,0.37,9.26,1.53,9.3855474,9.6652,1.7036,9.81419095,0.3552,0.1036,0.37,9.31,1.6,9.446486119
24/02/2020 20:00,9.78672,1.73696,9.939663898,0.36672,0.10696,0.382,9.42,1.63,9.55998431,9.85672,1.89696,10.03759864,0.36672,0.10696,0.382,9.49,1.79,9.657339178
24/02/2020 20:30,9.59,1.605,9.723380328,0.36,0.105,0.375,9.23,1.5,9.351090845,9.64,1.695,9.787881538,0.36,0.105,0.375,9.28,1.59,9.415227029
24/02/2020 21:00,9.38,1.545,9.506388641,0.36,0.105,0.375,9.02,1.44,9.134221368,9.42,1.585,9.552414616,0.36,0.105,0.375,9.06,1.48,9.180087146
24/02/2020 21:30,9.1996,1.5478,9.328897309,0.3696,0.1078,0.385,8.83,1.44,8.946647417,9.2496,1.5878,9.384892594,0.3696,0.1078,0.385,8.88,1.48,9.002488545
24/02/2020 22:00,8.7448,1.4264,8.860369293,0.3648,0.1064,0.38,8.38,1.32,8.48332482,8.7848,1.4664,8.906348298,0.3648,0.1064,0.38,8.42,1.36,8.529126567
24/02/2020 22:30,8.16328,1.30304,8.266622865,0.35328,0.10304,0.368,7.81,1.2,7.901651726,8.20328,1.37304,8.317393919,0.35328,0.10304,0.368,7.85,1.27,7.952068913
24/02/2020 23:00,8.11176,0.96968,8.169512201,0.34176,0.09968,0.356,7.77,0.87,7.818554854,8.25176,1.75968,8.437299141,0.34176,0.09968,0.356,7.91,1.66,8.082307839
24/02/2020 23:30,8.08688,1.34784,8.198432826,0.26688,0.07784,0.278,7.82,1.27,7.922455427,8.12688,1.38784,8.244530211,0.26688,0.07784,0.278,7.86,1.31,7.968418915
25/02/2020 00:00,7.96336,1.27848,8.065334066,0.30336,0.08848,0.316,7.66,1.19,7.751883642,7.99336,1.30848,8.099748391,0.30336,0.08848,0.316,7.69,1.22,7.786173643
25/02/2020 00:30,7.7312,1.1916,7.822490908,0.2112,0.0616,0.22,7.52,1.13,7.604426343,7.7712,1.2216,7.866629265,0.2112,0.0616,0.22,7.56,1.16,7.648476973
25/02/2020 01:00,7.77704,1.17372,7.865110921,0.28704,0.08372,0.299,7.49,1.09,7.568896881,7.81704,1.20372,7.909175444,0.28704,0.08372,0.299,7.53,1.12,7.612837841
25/02/2020 01:30,7.7412,1.1516,7.826388695,0.2112,0.0616,0.22,7.53,1.09,7.608482109,7.7812,1.1816,7.870403547,0.2112,0.0616,0.22,7.57,1.12,7.652404851
25/02/2020 02:00,7.5828,1.1354,7.667332587,0.2928,0.0854,0.305,7.29,1.05,7.365229121,7.6228,1.1654,7.71137063,0.2928,0.0854,0.305,7.33,1.08,7.409136252
25/02/2020 02:30,7.33688,1.08784,7.417088647,0.26688,0.07784,0.278,7.07,1.01,7.14177849,7.52688,1.71784,7.720420766,0.26688,0.07784,0.278,7.26,1.64,7.442929531
25/02/2020 03:00,7.26296,0.83628,7.310947422,0.19296,0.05628,0.201,7.07,0.78,7.112896738,7.45296,1.65628,7.634780691,0.19296,0.05628,0.201,7.26,1.6,7.434218184
25/02/2020 03:30,7.40456,1.02008,7.474494766,0.27456,0.08008,0.286,7.13,0.94,7.191696601,7.43456,1.05008,7.508352043,0.27456,0.08008,0.286,7.16,0.97,7.225406563
25/02/2020 04:00,7.4136,1.0198,7.483412123,0.2736,0.0798,0.285,7.14,0.94,7.201610931,7.4536,1.0498,7.527166333,0.2736,0.0798,0.285,7.18,0.97,7.245226014
25/02/2020 04:30,7.58968,1.05324,7.662411957,0.31968,0.09324,0.333,7.27,0.96,7.333109845,7.62968,1.06324,7.70340809,0.31968,0.09324,0.333,7.31,0.97,7.374076213
