Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/02/2020 05:00,7.64648,1.00064,7.711675356,0.27648,0.08064,0.288,7.37,0.92,7.427200011,7.67648,1.02064,7.744033264,0.27648,0.08064,0.288,7.4,0.94,7.459463788
25/02/2020 05:30,7.79696,0.96328,7.856239151,0.21696,0.06328,0.226,7.58,0.9,7.633243085,7.83696,0.98328,7.898403737,0.21696,0.06328,0.226,7.62,0.92,7.675337126
25/02/2020 06:00,8.14496,0.97728,8.203380376,0.26496,0.07728,0.276,7.88,0.9,7.931229413,8.20496,1.10728,8.279337993,0.26496,0.07728,0.276,7.94,1.03,8.006528586
25/02/2020 06:30,8.94072,1.43896,9.055776057,0.27072,0.07896,0.282,8.67,1.36,8.776018459,9.01072,1.50896,9.136193693,0.27072,0.07896,0.282,8.74,1.43,8.856212509
25/02/2020 07:00,9.386,1.703,9.539245515,0.216,0.063,0.225,9.17,1.64,9.31549784,9.426,1.743,9.585798089,0.216,0.063,0.225,9.21,1.68,9.361970946
25/02/2020 07:30,9.73408,1.70244,9.881832593,0.21408,0.06244,0.223,9.52,1.64,9.660227741,9.78408,1.74244,9.938023878,0.21408,0.06244,0.223,9.57,1.68,9.716341904
25/02/2020 08:00,10.09136,1.79248,10.24931857,0.35136,0.10248,0.366,9.74,1.69,9.885529829,10.14136,1.83248,10.30558905,0.35136,0.10248,0.366,9.79,1.73,9.941679939
25/02/2020 08:30,10.14312,1.85716,10.31173732,0.33312,0.09716,0.347,9.81,1.76,9.96662932,10.19312,1.89716,10.36816818,0.33312,0.09716,0.347,9.86,1.8,10.02295366
25/02/2020 09:00,10.29296,1.88628,10.46437183,0.43296,0.12628,0.451,9.86,1.76,10.01584744,10.34296,1.92628,10.52080682,0.43296,0.12628,0.451,9.91,1.8,10.07214476
25/02/2020 09:30,10.52864,2.12752,10.74144318,0.84864,0.24752,0.884,9.68,1.88,9.860872172,10.60864,2.40752,10.8783912,0.84864,0.24752,0.884,9.76,2.16,9.996159262
25/02/2020 10:00,10.96456,2.38508,11.22097066,1.35456,0.39508,1.411,9.61,1.99,9.813877929,11.00456,2.43508,11.27075665,1.35456,0.39508,1.411,9.65,2.04,9.863270249
25/02/2020 10:30,11.34456,2.80008,11.68501132,2.67456,0.78008,2.786,8.67,2.02,8.902207591,11.38456,2.85008,11.73589206,2.67456,0.78008,2.786,8.71,2.07,8.952597388
25/02/2020 11:00,11.388,2.919,11.75615179,2.568,0.749,2.675,8.82,2.17,9.083022625,11.438,2.979,11.81957212,2.568,0.749,2.675,8.87,2.23,9.14602646
25/02/2020 11:30,10.92352,2.43436,11.19148774,1.52352,0.44436,1.587,9.4,1.99,9.608334923,10.96352,2.49436,11.24369168,1.52352,0.44436,1.587,9.44,2.05,9.66002588
25/02/2020 12:00,11.19728,2.58004,11.49067821,1.57728,0.46004,1.643,9.62,2.12,9.850827376,11.23728,2.64004,11.54323495,1.57728,0.46004,1.643,9.66,2.18,9.90292886
25/02/2020 12:30,10.88288,2.22584,11.10817,0.84288,0.24584,0.878,10.04,1.98,10.23337676,10.93288,2.28584,11.1692851,0.84288,0.24584,0.878,10.09,2.04,10.29415854
25/02/2020 13:00,11.28584,2.65712,11.59441552,1.87584,0.54712,1.954,9.41,2.11,9.643661131,11.32584,2.71712,11.64720536,1.87584,0.54712,1.954,9.45,2.17,9.695947607
25/02/2020 13:30,11.364,2.837,11.71277358,2.424,0.707,2.525,8.94,2.13,9.190239388,11.404,2.897,11.76621541,2.424,0.707,2.525,8.98,2.19,9.24318668
25/02/2020 14:00,11.13896,2.59928,11.43821168,1.60896,0.46928,1.676,9.53,2.13,9.765131848,11.18896,2.65928,11.50063459,1.60896,0.46928,1.676,9.58,2.19,9.827130812
25/02/2020 14:30,10.69944,2.26192,10.93591781,0.58944,0.17192,0.614,10.11,2.09,10.32376869,10.74944,2.32192,10.99735299,0.58944,0.17192,0.614,10.16,2.15,10.38499398
25/02/2020 15:00,10.70928,2.27604,10.94847187,0.56928,0.16604,0.593,10.14,2.11,10.35720522,10.75928,2.34604,11.01208472,0.56928,0.16604,0.593,10.19,2.18,10.4205806
25/02/2020 15:30,10.47712,1.12916,10.53779132,0.47712,0.13916,0.497,10,0.99,10.04888551,10.81712,3.09916,11.25232766,0.47712,0.13916,0.497,10.34,2.96,10.75533356
25/02/2020 16:00,10.54304,1.13172,10.60360706,0.62304,0.18172,0.649,9.92,0.95,9.96538509,10.88304,3.11172,11.31915902,0.62304,0.18172,0.649,10.26,2.93,10.6701687
25/02/2020 16:30,10.11776,0.98768,10.16585359,0.19776,0.05768,0.206,9.92,0.93,9.963498382,10.45776,2.98768,10.8761655,0.19776,0.05768,0.206,10.26,2.93,10.6701687
25/02/2020 17:00,9.87968,0.95824,9.926041547,0.19968,0.05824,0.208,9.68,0.9,9.721748814,10.21968,2.94824,10.63644576,0.19968,0.05824,0.208,10.02,2.89,10.42844667
25/02/2020 17:30,9.66224,1.56232,9.787733425,0.04224,0.01232,0.044,9.62,1.55,9.744069992,9.75224,1.90232,9.936045813,0.04224,0.01232,0.044,9.71,1.89,9.892229274
25/02/2020 18:00,9.67,1.55,9.793436578,0,0,0,9.67,1.55,9.793436578,9.71,1.6,9.840939996,0,0,0,9.71,1.6,9.840939996
25/02/2020 18:30,9.838,1.624,9.971139353,0.048,0.014,0.05,9.79,1.61,9.921501902,9.878,1.664,10.01717425,0.048,0.014,0.05,9.83,1.65,9.967517244
25/02/2020 19:00,9.84304,1.68672,9.986513946,0.02304,0.00672,0.024,9.82,1.68,9.962670325,9.89304,1.73672,10.04432361,0.02304,0.00672,0.024,9.87,1.73,10.02046905
25/02/2020 19:30,9.60536,1.51448,9.724021308,0.01536,0.00448,0.016,9.59,1.51,9.708151214,9.64536,1.55448,9.769819732,0.01536,0.00448,0.016,9.63,1.55,9.753942793
25/02/2020 20:00,9.62552,1.52036,9.744851451,0.03552,0.01036,0.037,9.59,1.51,9.708151214,9.66552,1.56036,9.790658824,0.03552,0.01036,0.037,9.63,1.55,9.753942793
25/02/2020 20:30,9.47592,1.51756,9.596668599,0.02592,0.00756,0.027,9.45,1.51,9.569879832,9.51592,1.55756,9.642547724,0.02592,0.00756,0.027,9.49,1.55,9.615747501
25/02/2020 21:00,9.36016,1.53588,9.485331971,0.02016,0.00588,0.021,9.34,1.53,9.464486251,9.40016,1.57588,9.531338091,0.02016,0.00588,0.021,9.38,1.57,9.510483689
25/02/2020 21:30,9.22208,1.51644,9.34592691,0.02208,0.00644,0.023,9.2,1.51,9.32309498,9.27208,1.55644,9.401806901,0.02208,0.00644,0.023,9.25,1.55,9.378965828
25/02/2020 22:00,8.8984,1.3612,9.001910242,0.0384,0.0112,0.04,8.86,1.35,8.96225976,8.9484,1.4012,9.057440256,0.0384,0.0112,0.04,8.91,1.39,9.017771343
25/02/2020 22:30,8.57304,1.25672,8.664661563,0.02304,0.00672,0.024,8.55,1.25,8.640891158,8.62304,1.28672,8.718512901,0.02304,0.00672,0.024,8.6,1.28,8.694734038
25/02/2020 23:00,8.49208,1.36644,8.601312749,0.02208,0.00644,0.023,8.47,1.36,8.578490543,8.53208,1.39644,8.645601992,0.02208,0.00644,0.023,8.51,1.39,8.622772176
25/02/2020 23:30,8.34696,0.92828,8.398419196,0.09696,0.02828,0.101,8.25,0.9,8.298945716,8.51696,1.97828,8.743694837,0.09696,0.02828,0.101,8.42,1.95,8.642852538
26/02/2020 00:00,8.23584,1.26212,8.331987002,0.07584,0.02212,0.079,8.16,1.24,8.253677968,8.28584,1.39212,8.401972542,0.07584,0.02212,0.079,8.21,1.37,8.32352089
26/02/2020 00:30,8.21472,1.29596,8.316317514,0.05472,0.01596,0.057,8.16,1.28,8.259782079,8.26472,1.46596,8.393725955,0.05472,0.01596,0.057,8.21,1.45,8.337061833
26/02/2020 01:00,7.96152,0.39336,7.971231574,0.01152,0.00336,0.012,7.95,0.39,7.959560289,8.25152,2.34336,8.577815479,0.01152,0.00336,0.012,8.24,2.34,8.565815781
26/02/2020 01:30,7.96728,0.55504,7.986590011,0.01728,0.00504,0.018,7.95,0.55,7.969002447,8.19728,2.01504,8.44131421,0.01728,0.00504,0.018,8.18,2.01,8.423330695
26/02/2020 02:00,7.95416,1.15288,8.03727526,0.04416,0.01288,0.046,7.91,1.14,7.991726972,7.99416,1.18288,8.081200356,0.04416,0.01288,0.046,7.95,1.17,8.035633142
26/02/2020 02:30,7.7436,1.0598,7.815786397,0.0336,0.0098,0.035,7.71,1.05,7.781169578,7.8236,1.2798,7.927585067,0.0336,0.0098,0.035,7.79,1.27,7.892844861
26/02/2020 03:00,7.72832,0.26576,7.732888102,0.08832,0.02576,0.092,7.64,0.24,7.643768704,7.99832,2.10576,8.270873473,0.08832,0.02576,0.092,7.91,2.08,8.178905795
26/02/2020 03:30,7.92448,1.14964,8.007437505,0.20448,0.05964,0.213,7.72,1.09,7.796569759,7.98448,1.25964,8.083230406,0.20448,0.05964,0.213,7.78,1.2,7.872001016
26/02/2020 04:00,7.97432,1.21376,8.06616345,0.18432,0.05376,0.192,7.79,1.16,7.8758936,8.00432,1.25376,8.101916613,0.18432,0.05376,0.192,7.82,1.2,7.911535881
26/02/2020 04:30,7.95424,1.15332,8.037417558,0.11424,0.03332,0.119,7.84,1.12,7.919595949,7.99424,1.18332,8.081343911,0.11424,0.03332,0.119,7.88,1.15,7.963472861
26/02/2020 05:00,8.02008,1.12044,8.097966967,0.07008,0.02044,0.073,7.95,1.1,8.025739841,8.06008,1.15044,8.14176896,0.07008,0.02044,0.073,7.99,1.13,8.069510518
26/02/2020 05:30,8.20608,1.14344,8.285360825,0.04608,0.01344,0.048,8.16,1.13,8.23786987,8.26608,1.26344,8.362078641,0.04608,0.01344,0.048,8.22,1.25,8.314499384
26/02/2020 06:00,8.44272,1.15996,8.522031929,0.10272,0.02996,0.107,8.34,1.13,8.416204608,8.48272,1.18996,8.565777454,0.10272,0.02996,0.107,8.38,1.16,8.459905437
26/02/2020 06:30,9.13464,1.61052,9.275528157,0.10464,0.03052,0.109,9.03,1.58,9.167186046,9.17464,1.65052,9.321922302,0.10464,0.03052,0.109,9.07,1.62,9.213538951
26/02/2020 07:00,9.73776,1.85268,9.91243628,0.07776,0.02268,0.081,9.66,1.83,9.831810617,9.77776,1.90268,9.961163677,0.07776,0.02268,0.081,9.7,1.88,9.88050606
26/02/2020 07:30,9.89168,1.86924,10.06674681,0.03168,0.00924,0.033,9.86,1.86,10.03390253,9.95168,2.01924,10.1544702,0.03168,0.00924,0.033,9.92,2.01,10.12158584
26/02/2020 08:00,10.28104,1.99072,10.47199836,0.31104,0.09072,0.324,9.97,1.9,10.14942856,10.33104,2.04072,10.53066596,0.31104,0.09072,0.324,10.02,1.95,10.20798217
26/02/2020 08:30,10.51488,2.19684,10.74191824,0.43488,0.12684,0.453,10.08,2.07,10.29034985,10.56488,2.24684,10.80115639,0.43488,0.12684,0.453,10.13,2.12,10.34945892
26/02/2020 09:00,10.78176,2.19968,11.00386027,0.58176,0.16968,0.606,10.2,2.03,10.40004327,10.86176,2.48968,11.14344367,0.58176,0.16968,0.606,10.28,2.32,10.5385388
26/02/2020 09:30,11.592,2.846,11.93625486,1.872,0.546,1.95,9.72,2.3,9.988413287,11.642,2.946,12.00895832,1.872,0.546,1.95,9.77,2.4,10.06046222
26/02/2020 10:00,11.37952,2.67736,11.69024089,1.49952,0.43736,1.562,9.88,2.24,10.13074528,11.41952,2.74736,11.74535755,1.49952,0.43736,1.562,9.92,2.31,10.18540623
26/02/2020 10:30,11.0288,2.5634,11.32278451,1.1088,0.3234,1.155,9.92,2.24,10.16975909,11.0788,2.6334,11.3874758,1.1088,0.3234,1.155,9.97,2.31,10.23410963
26/02/2020 11:00,11.23576,2.75668,11.5689925,1.08576,0.31668,1.131,10.15,2.44,10.43916184,11.28576,2.82668,11.63436713,1.08576,0.31668,1.131,10.2,2.51,10.5042896
26/02/2020 11:30,11.35216,2.77188,11.6856688,1.41216,0.41188,1.471,9.94,2.36,10.21632028,11.40216,2.84188,11.75098015,1.41216,0.41188,1.471,9.99,2.43,10.28129369
26/02/2020 12:00,11.50984,2.94912,11.881655,2.01984,0.58912,2.104,9.49,2.36,9.779043921,11.54984,3.01912,11.93791814,2.01984,0.58912,2.104,9.53,2.43,9.834927554
26/02/2020 12:30,11.21376,2.60568,11.51251413,1.25376,0.36568,1.306,9.96,2.24,10.20878053,11.26376,2.67568,11.5771997,1.25376,0.36568,1.306,10.01,2.31,10.27308133
26/02/2020 13:00,11.90688,2.88284,12.25090029,3.26688,0.95284,3.403,8.64,1.93,8.852937366,12.07688,3.97284,12.71355529,3.26688,0.95284,3.403,8.81,3.02,9.313243259
26/02/2020 13:30,11.64128,2.99204,12.01963824,2.68128,0.78204,2.793,8.96,2.21,9.228526426,11.68128,3.05204,12.07341089,2.68128,0.78204,2.793,9,2.27,9.28185865
26/02/2020 14:00,11.8504,3.2622,12.29121349,3.2304,0.9422,3.365,8.62,2.32,8.926746328,11.8904,3.3222,12.34579382,3.2304,0.9422,3.365,8.66,2.38,8.981091248
26/02/2020 14:30,11.06656,2.59108,11.36584558,1.54656,0.45108,1.611,9.52,2.14,9.757561171,11.11656,2.65108,11.42830396,1.54656,0.45108,1.611,9.57,2.2,9.819618119
26/02/2020 15:00,10.99544,2.58992,11.29634394,1.40544,0.40992,1.464,9.59,2.18,9.834658103,11.03544,2.64992,11.34914147,1.40544,0.40992,1.464,9.63,2.24,9.887087539
26/02/2020 15:30,10.70392,2.39156,10.96783764,0.79392,0.23156,0.827,9.91,2.16,10.1426673,10.74392,2.45156,11.02007093,0.79392,0.23156,0.827,9.95,2.22,10.19465056
26/02/2020 16:00,10.54768,2.22224,10.77923485,0.48768,0.14224,0.508,10.06,2.08,10.27277957,10.59768,2.27224,10.83853754,0.48768,0.14224,0.508,10.11,2.13,10.33194077
26/02/2020 16:30,10.59512,2.18816,10.81871582,0.64512,0.18816,0.672,9.95,2,10.14901473,10.64512,2.23816,10.87786468,0.64512,0.18816,0.672,10,2.05,10.20796258
26/02/2020 17:00,10.37696,2.00328,10.56855854,0.45696,0.13328,0.476,9.92,1.87,10.09471644,10.42696,2.05328,10.62720347,0.45696,0.13328,0.476,9.97,1.92,10.15319162
26/02/2020 17:30,10.10888,1.83384,10.27387094,0.21888,0.06384,0.228,9.89,1.77,10.0471389,10.15888,1.87384,10.33025262,0.21888,0.06384,0.228,9.94,1.81,10.10344991
26/02/2020 18:00,10.09784,1.81312,10.25932633,0.14784,0.04312,0.154,9.95,1.77,10.10620601,10.13784,1.85312,10.30581649,0.14784,0.04312,0.154,9.99,1.81,10.15264498
26/02/2020 18:30,10.13104,1.70072,10.27280001,0.07104,0.02072,0.074,10.06,1.68,10.1993137,10.18104,1.74072,10.32877929,0.07104,0.02072,0.074,10.11,1.72,10.25526694
26/02/2020 19:00,10.11112,1.70616,10.25405918,0.02112,0.00616,0.022,10.09,1.7,10.23220895,10.16112,1.75616,10.31176307,0.02112,0.00616,0.022,10.14,1.75,10.28990282
26/02/2020 19:30,10.1044,1.7042,10.24710676,0.0144,0.0042,0.015,10.09,1.7,10.23220895,10.1544,1.7542,10.30480747,0.0144,0.0042,0.015,10.14,1.75,10.28990282
26/02/2020 20:00,9.68672,1.60196,9.818290085,0.00672,0.00196,0.007,9.68,1.6,9.811340377,9.72672,1.64196,9.864335487,0.00672,0.00196,0.007,9.72,1.64,9.85738302
26/02/2020 20:30,9.38768,1.45224,9.499344019,0.00768,0.00224,0.008,9.38,1.45,9.491411908,9.42768,1.49224,9.545047428,0.00768,0.00224,0.008,9.42,1.49,9.537111722
26/02/2020 21:00,9.33,1.45,9.442001906,0,0,0,9.33,1.45,9.442001906,9.37,1.49,9.487728917,0,0,0,9.37,1.49,9.487728917
26/02/2020 21:30,9.33,1.55,9.457875026,0,0,0,9.33,1.55,9.457875026,9.37,1.59,9.503946549,0,0,0,9.37,1.59,9.503946549
26/02/2020 22:00,8.93624,1.42932,9.049825468,0.06624,0.01932,0.069,8.87,1.41,8.981369606,8.98624,1.46932,9.105570306,0.06624,0.01932,0.069,8.92,1.45,9.037084707
26/02/2020 22:30,8.5884,1.3312,8.690955529,0.0384,0.0112,0.04,8.55,1.32,8.651294701,8.6284,1.3712,8.736674196,0.0384,0.0112,0.04,8.59,1.36,8.696993733
26/02/2020 23:00,8.35576,1.35168,8.46438208,0.00576,0.00168,0.006,8.35,1.35,8.45842775,8.39576,1.39168,8.510320746,0.00576,0.00168,0.006,8.39,1.39,8.504363586
26/02/2020 23:30,8.362,1.331,8.467266678,0.072,0.021,0.075,8.29,1.31,8.392866018,8.402,1.361,8.511517197,0.072,0.021,0.075,8.33,1.34,8.437090731
27/02/2020 00:00,8.306,1.338,8.413077915,0.096,0.028,0.1,8.21,1.31,8.313855904,8.346,1.368,8.457371932,0.096,0.028,0.1,8.25,1.34,8.358115816
27/02/2020 00:30,8.25608,1.26344,8.35219358,0.04608,0.01344,0.048,8.21,1.25,8.304613176,8.29608,1.29344,8.396304568,0.04608,0.01344,0.048,8.25,1.28,8.348706487
27/02/2020 01:00,8.17536,1.25448,8.271047769,0.01536,0.00448,0.016,8.16,1.25,8.255186249,8.22536,1.31448,8.329730176,0.01536,0.00448,0.016,8.21,1.31,8.313855904
27/02/2020 01:30,8.23384,1.28112,8.332910032,0.00384,0.00112,0.004,8.23,1.28,8.32894351,8.27384,1.31112,8.377079682,0.00384,0.00112,0.004,8.27,1.31,8.373111727
27/02/2020 02:00,8.07384,1.15112,8.155487085,0.00384,0.00112,0.004,8.07,1.15,8.151527464,8.11384,1.18112,8.199356316,0.00384,0.00112,0.004,8.11,1.18,8.195395048
27/02/2020 02:30,7.89384,1.09112,7.968892821,0.00384,0.00112,0.004,7.89,1.09,7.964935656,7.92384,1.12112,8.002758924,0.00384,0.00112,0.004,7.92,1.12,7.99879991
27/02/2020 03:00,7.83056,1.04308,7.899726945,0.01056,0.00308,0.011,7.82,1.04,7.888852895,7.87056,1.07308,7.943375567,0.01056,0.00308,0.011,7.86,1.07,7.932496454
27/02/2020 03:30,7.87096,1.06028,7.942052946,0.00096,0.00028,0.001,7.87,1.06,7.94106416,7.91096,1.08028,7.98437806,0.00096,0.00028,0.001,7.91,1.08,7.983389005
27/02/2020 04:00,7.95,1.15,8.032745483,0,0,0,7.95,1.15,8.032745483,7.99,1.18,8.076663915,0,0,0,7.99,1.18,8.076663915
27/02/2020 04:30,7.95,1.13,8.0299066,0,0,0,7.95,1.13,8.0299066,7.99,1.16,8.07376616,0,0,0,7.99,1.16,8.07376616
27/02/2020 05:00,8.12,1.15,8.201030423,0,0,0,8.12,1.15,8.201030423,8.16,1.18,8.244877197,0,0,0,8.16,1.18,8.244877197
27/02/2020 05:30,8.06,1.02,8.124284584,0,0,0,8.06,1.02,8.124284584,8.12,1.11,8.195517067,0,0,0,8.12,1.11,8.195517067
27/02/2020 06:00,8.27,1.06,8.337655546,0,0,0,8.27,1.06,8.337655546,8.44,1.57,8.584783049,0,0,0,8.44,1.57,8.584783049
27/02/2020 06:30,8.98,1.44,9.094723745,0,0,0,8.98,1.44,9.094723745,9.03,1.48,9.150480862,0,0,0,9.03,1.48,9.150480862
27/02/2020 07:00,9.47,1.54,9.594399408,0,0,0,9.47,1.54,9.594399408,9.52,1.58,9.650222795,0,0,0,9.52,1.58,9.650222795
27/02/2020 07:30,9.86576,1.54168,9.985489352,0.00576,0.00168,0.006,9.86,1.54,9.979539068,9.95576,1.84168,10.12466999,0.00576,0.00168,0.006,9.95,1.84,10.11870051
27/02/2020 08:00,10.13104,1.85072,10.29869584,0.07104,0.02072,0.074,10.06,1.83,10.22509169,10.18104,1.90072,10.35694511,0.07104,0.02072,0.074,10.11,1.88,10.28331172
27/02/2020 08:30,10.33464,1.94552,10.51617003,0.22464,0.06552,0.234,10.11,1.88,10.28331172,10.38464,1.99552,10.57463229,0.22464,0.06552,0.234,10.16,1.93,10.34168748
27/02/2020 09:00,10.56384,2.14112,10.7786414,0.72384,0.21112,0.754,9.84,1.93,10.02748722,10.61384,2.19112,10.83764764,0.72384,0.21112,0.754,9.89,1.98,10.08625302
27/02/2020 09:30,10.784,1.602,10.90234195,1.344,0.392,1.4,9.44,1.21,9.51723174,11.094,3.422,11.60977691,1.344,0.392,1.4,9.75,3.03,10.20996572
27/02/2020 10:00,11.33944,1.95192,11.50621098,2.26944,0.66192,2.364,9.07,1.29,9.161277204,11.64944,3.95192,12.30150901,2.26944,0.66192,2.364,9.38,3.29,9.940246476
27/02/2020 10:30,11.35568,2.74124,11.68186051,2.81568,0.82124,2.933,8.54,1.92,8.753170854,11.45568,3.26124,11.9108476,2.81568,0.82124,2.933,8.64,2.44,8.977928492
27/02/2020 11:00,11.41664,2.94652,11.79074421,2.69664,0.78652,2.809,8.72,2.16,8.983540505,11.45664,3.00652,11.8445668,2.69664,0.78652,2.809,8.76,2.22,9.036924256
27/02/2020 11:30,11.506,3.013,11.89395666,2.856,0.833,2.975,8.65,2.18,8.920476445,11.546,3.073,11.94794731,2.856,0.833,2.975,8.69,2.24,8.974057054
27/02/2020 12:00,11.60896,3.12928,12.02332506,3.04896,0.88928,3.176,8.56,2.24,8.848231462,11.64896,3.18928,12.07765606,3.04896,0.88928,3.176,8.6,2.3,8.902246907
27/02/2020 12:30,11.71328,2.37304,11.95124459,3.47328,1.01304,3.618,8.24,1.36,8.351478911,11.98328,4.21304,12.70231103,3.47328,1.01304,3.618,8.51,3.2,9.091760006
27/02/2020 13:00,11.34408,2.69244,11.65921885,2.85408,0.83244,2.973,8.49,1.86,8.691357777,11.44408,3.23244,11.89183062,2.85408,0.83244,2.973,8.59,2.4,8.918974156
27/02/2020 13:30,11.64576,3.15668,12.06599994,3.48576,1.01668,3.631,8.16,2.14,8.435946894,11.67576,3.21668,12.11075562,3.48576,1.01668,3.631,8.19,2.2,8.480336078
27/02/2020 14:00,11.6588,3.0934,12.06220299,3.2688,0.9534,3.405,8.39,2.14,8.658619982,11.6888,3.1534,12.10669141,3.2688,0.9534,3.405,8.42,2.2,8.702666258
27/02/2020 14:30,11.41304,2.92172,11.78108356,2.54304,0.74172,2.649,8.87,2.18,9.13396409,11.45304,2.98172,11.83481218,2.54304,0.74172,2.649,8.91,2.24,9.18725748
27/02/2020 15:00,11.2404,2.8822,11.60403675,2.0304,0.5922,2.115,9.21,2.29,9.490426755,11.2804,2.9422,11.6577856,2.0304,0.5922,2.115,9.25,2.35,9.543846185
27/02/2020 15:30,11.1404,2.6972,11.46225981,2.1504,0.6272,2.24,8.99,2.07,9.225237124,11.1804,2.7572,11.51535913,2.1504,0.6272,2.24,9.03,2.13,9.277812242
27/02/2020 16:00,10.60064,2.32852,10.85336693,1.64064,0.47852,1.709,8.96,1.85,9.14899448,10.64064,2.37852,10.903237,1.64064,0.47852,1.709,9,1.9,9.198369421
27/02/2020 16:30,10.45376,2.17068,10.67674809,1.37376,0.40068,1.431,9.08,1.77,9.250908064,10.49376,2.21068,10.72408994,1.37376,0.40068,1.431,9.12,1.81,9.297876102
27/02/2020 17:00,9.98984,1.87912,10.16503788,0.81984,0.23912,0.854,9.17,1.64,9.31549784,10.04984,2.01912,10.25066484,0.81984,0.23912,0.854,9.23,1.78,9.400069149
27/02/2020 17:30,9.83024,1.73632,9.982405802,0.33024,0.09632,0.344,9.5,1.64,9.640518658,9.88024,1.79632,10.04220633,0.33024,0.09632,0.344,9.55,1.7,9.700128865
27/02/2020 18:00,9.69392,1.69656,9.841260123,0.19392,0.05656,0.202,9.5,1.64,9.640518658,9.74392,1.72656,9.895705452,0.19392,0.05656,0.202,9.55,1.67,9.694916194
27/02/2020 18:30,9.79544,1.58492,9.922833073,0.08544,0.02492,0.089,9.71,1.56,9.834515748,9.84544,1.62492,9.978629856,0.08544,0.02492,0.089,9.76,1.6,9.890278055
27/02/2020 19:00,9.87048,1.66264,10.00953282,0.18048,0.05264,0.188,9.69,1.61,9.82284073,9.92048,1.71264,10.06722699,0.18048,0.05264,0.188,9.74,1.66,9.880445334
27/02/2020 19:30,9.86384,1.64612,10.00025253,0.12384,0.03612,0.129,9.74,1.61,9.872167948,9.90384,1.69612,10.04802815,0.12384,0.03612,0.129,9.78,1.66,9.919879032
27/02/2020 20:00,9.84416,1.66288,9.983619384,0.04416,0.01288,0.046,9.8,1.65,9.937932381,9.89416,1.70288,10.03963159,0.04416,0.01288,0.046,9.85,1.69,9.993928157
27/02/2020 20:30,9.554,1.607,9.688207523,0.024,0.007,0.025,9.53,1.6,9.663379326,9.604,1.657,9.745894777,0.024,0.007,0.025,9.58,1.65,9.72105447
27/02/2020 21:00,9.49744,1.61092,9.633090356,0.03744,0.01092,0.039,9.46,1.6,9.594352506,9.53744,1.66092,9.680982233,0.03744,0.01092,0.039,9.5,1.65,9.642224847
27/02/2020 21:30,9.41088,1.59484,9.545060346,0.05088,0.01484,0.053,9.36,1.58,9.492418027,9.45088,1.63484,9.591237386,0.05088,0.01484,0.053,9.4,1.62,9.538574317
27/02/2020 22:00,9.20264,1.53952,9.33052543,0.03264,0.00952,0.034,9.17,1.53,9.296762877,9.24264,1.57952,9.376634663,0.03264,0.00952,0.034,9.21,1.57,9.342858235
27/02/2020 22:30,8.87224,1.49232,8.996869544,0.04224,0.01232,0.044,8.83,1.48,8.953172622,8.91224,1.53232,9.043009809,0.04224,0.01232,0.044,8.87,1.52,8.999294417
27/02/2020 23:00,8.70416,1.40288,8.816488734,0.04416,0.01288,0.046,8.66,1.39,8.770843745,8.75416,1.48288,8.878865378,0.04416,0.01288,0.046,8.71,1.47,8.833176099
27/02/2020 23:30,8.78496,1.58728,8.92720449,0.02496,0.00728,0.026,8.76,1.58,8.901348212,8.82496,1.63728,8.97555596,0.02496,0.00728,0.026,8.8,1.63,8.949687145
28/02/2020 00:00,8.59088,1.30484,8.689408875,0.05088,0.01484,0.053,8.54,1.29,8.636880224,8.70088,1.85484,8.896389391,0.05088,0.01484,0.053,8.65,1.84,8.843534361
28/02/2020 00:30,8.38568,0.47624,8.399192437,0.05568,0.01624,0.058,8.33,0.46,8.342691412,8.67568,2.42624,9.008555045,0.05568,0.01624,0.058,8.62,2.41,8.950558642
28/02/2020 01:00,8.42688,0.96784,8.482276864,0.02688,0.00784,0.028,8.4,0.96,8.454679178,8.57688,1.83784,8.77157491,0.02688,0.00784,0.028,8.55,1.83,8.743649124
28/02/2020 01:30,8.50224,1.46232,8.627077419,0.04224,0.01232,0.044,8.46,1.45,8.583361812,8.55224,1.50232,8.683189184,0.04224,0.01232,0.044,8.51,1.49,8.639456001
28/02/2020 02:00,8.28192,1.26056,8.377303289,0.00192,0.00056,0.002,8.28,1.26,8.375320889,8.37192,1.64056,8.531147731,0.00192,0.00056,0.002,8.37,1.64,8.529155879
28/02/2020 02:30,8.15,0.98,8.20870879,0,0,0,8.15,0.98,8.20870879,8.28,1.66,8.44476169,0,0,0,8.28,1.66,8.44476169
28/02/2020 03:00,8.23,1.23,8.321406131,0,0,0,8.23,1.23,8.321406131,8.28,1.26,8.375320889,0,0,0,8.28,1.26,8.375320889
28/02/2020 03:30,8.28,1.26,8.375320889,0,0,0,8.28,1.26,8.375320889,8.32,1.3,8.420950065,0,0,0,8.32,1.3,8.420950065
28/02/2020 04:00,8.25192,1.30056,8.353779983,0.00192,0.00056,0.002,8.25,1.3,8.351796214,8.29192,1.34056,8.399585609,0.00192,0.00056,0.002,8.29,1.34,8.397600848
28/02/2020 04:30,8.2548,1.2814,8.353664406,0.0048,0.0014,0.005,8.25,1.28,8.348706487,8.2948,1.3114,8.397825731,0.0048,0.0014,0.005,8.29,1.31,8.392866018
28/02/2020 05:00,8.32096,1.33028,8.426625671,0.00096,0.00028,0.001,8.32,1.33,8.425633507,8.36096,1.37028,8.472503727,0.00096,0.00028,0.001,8.36,1.37,8.471511081
28/02/2020 05:30,8.29224,1.27232,8.3892814,0.04224,0.01232,0.044,8.25,1.26,8.345663545,8.33224,1.30232,8.433401496,0.04224,0.01232,0.044,8.29,1.29,8.389767577
28/02/2020 06:00,8.57432,1.27876,8.669151666,0.06432,0.01876,0.067,8.51,1.26,8.602772809,8.63432,1.42876,8.751733371,0.06432,0.01876,0.067,8.57,1.41,8.685217326
28/02/2020 06:30,9.23504,1.31772,9.328577051,0.09504,0.02772,0.099,9.14,1.29,9.23058503,9.39504,2.14772,9.63739995,0.09504,0.02772,0.099,9.3,2.12,9.538574317
28/02/2020 07:00,9.90536,1.72948,10.05521048,0.13536,0.03948,0.141,9.77,1.69,9.91508951,10.01536,2.23948,10.26268516,0.13536,0.03948,0.141,9.88,2.2,10.12197609
28/02/2020 07:30,10.30464,1.99052,10.49513103,0.10464,0.03052,0.109,10.2,1.96,10.38660676,10.37464,2.14052,10.59315727,0.10464,0.03052,0.109,10.27,2.11,10.48451239
28/02/2020 08:00,10.55608,1.88844,10.72366684,0.16608,0.04844,0.173,10.39,1.84,10.55166811,10.65608,2.26844,10.89485479,0.16608,0.04844,0.173,10.49,2.22,10.7223365
28/02/2020 08:30,10.89688,2.17284,11.11140078,0.14688,0.04284,0.153,10.75,2.13,10.95898718,10.94688,2.23284,11.17227623,0.14688,0.04284,0.153,10.8,2.19,11.0198049
28/02/2020 09:00,11.07848,2.25664,11.30597821,0.22848,0.06664,0.238,10.85,2.19,11.06881204,11.12848,2.31664,11.36705274,0.22848,0.06664,0.238,10.9,2.25,11.12980233
28/02/2020 09:30,11.11336,2.19848,11.3287283,0.30336,0.08848,0.316,10.81,2.11,11.01400018,11.15336,2.25848,11.37972632,0.30336,0.08848,0.316,10.85,2.17,11.06487234
28/02/2020 10:00,11.08216,2.17688,11.29393983,0.33216,0.09688,0.346,10.75,2.08,10.94937898,11.13216,2.23688,11.35467386,0.33216,0.09688,0.346,10.8,2.14,11.00997729
28/02/2020 10:30,10.98152,2.18836,11.19744172,0.37152,0.10836,0.387,10.61,2.08,10.81196097,11.03152,2.24836,11.25831054,0.37152,0.10836,0.387,10.66,2.14,10.87268136
28/02/2020 11:00,11.15696,2.26328,11.38420804,0.45696,0.13328,0.476,10.7,2.13,10.909945,11.20696,2.32328,11.44524278,0.45696,0.13328,0.476,10.75,2.19,10.97080672
28/02/2020 11:30,11.40112,2.33616,11.63800588,0.50112,0.14616,0.522,10.9,2.19,11.11782803,11.45112,2.38616,11.69708976,0.50112,0.14616,0.522,10.95,2.24,11.17676608
28/02/2020 12:00,11.34056,2.37308,11.58619048,0.49056,0.14308,0.511,10.85,2.23,11.07679557,11.39056,2.43308,11.64752057,0.49056,0.14308,0.511,10.9,2.29,11.13795762
28/02/2020 12:30,11.24336,2.26348,11.46893569,0.42336,0.12348,0.441,10.82,2.14,11.02959655,11.29336,2.32348,11.52989763,0.42336,0.12348,0.441,10.87,2.2,11.09039675
28/02/2020 13:00,11.09528,2.18404,11.30819477,0.42528,0.12404,0.443,10.67,2.06,10.86703731,11.14528,2.24404,11.36894814,0.42528,0.12404,0.443,10.72,2.12,10.92761639
28/02/2020 13:30,11.02152,2.24836,11.24851216,0.37152,0.10836,0.387,10.65,2.14,10.86287715,11.07152,2.30836,11.30960128,0.37152,0.10836,0.387,10.7,2.2,10.92382717
28/02/2020 14:00,10.7696,2.1378,10.9797301,0.3696,0.1078,0.385,10.4,2.03,10.59626821,10.8296,2.3078,11.07276736,0.3696,0.1078,0.385,10.46,2.2,10.68885401
28/02/2020 14:30,10.5664,1.9552,10.74577201,0.3264,0.0952,0.34,10.24,1.86,10.40755495,10.6164,2.0152,10.80596965,0.3264,0.0952,0.34,10.29,1.92,10.46759285
28/02/2020 15:00,10.48384,1.86112,10.64775417,0.24384,0.07112,0.254,10.24,1.79,10.39527296,10.53384,1.91112,10.70580052,0.24384,0.07112,0.254,10.29,1.84,10.45321482
28/02/2020 15:30,10.31408,1.89244,10.4862565,0.21408,0.06244,0.223,10.1,1.83,10.26444835,10.36408,1.94244,10.54453543,0.21408,0.06244,0.223,10.15,1.88,10.32264017
28/02/2020 16:00,10.16968,1.79824,10.32744201,0.19968,0.05824,0.208,9.97,1.74,10.12069662,10.21968,1.84824,10.38546342,0.19968,0.05824,0.208,10.02,1.79,10.17862957
28/02/2020 16:30,10.12776,1.83268,10.29224167,0.31776,0.09268,0.331,9.81,1.74,9.963116982,10.16776,1.88268,10.34059125,0.31776,0.09268,0.331,9.85,1.79,10.01132359
28/02/2020 17:00,9.94272,1.83996,10.11153469,0.34272,0.09996,0.357,9.6,1.74,9.756413275,9.99272,1.88996,10.16987718,0.34272,0.09996,0.357,9.65,1.79,9.814611556
28/02/2020 17:30,9.68856,1.65208,9.828405934,0.17856,0.05208,0.186,9.51,1.6,9.643655946,9.72856,1.70208,9.876333125,0.17856,0.05208,0.186,9.55,1.65,9.691491113
28/02/2020 18:00,9.70536,1.64448,9.843694794,0.25536,0.07448,0.266,9.45,1.57,9.57953026,9.74536,1.68448,9.889869281,0.25536,0.07448,0.266,9.49,1.61,9.62560128
28/02/2020 18:30,9.61168,1.68924,9.758991966,0.27168,0.07924,0.283,9.34,1.61,9.477747623,9.65168,1.72924,9.805365766,0.27168,0.07924,0.283,9.38,1.65,9.52401701
28/02/2020 19:00,9.66512,1.69316,9.812305305,0.28512,0.08316,0.297,9.38,1.61,9.517168697,9.70512,1.73316,9.858661055,0.28512,0.08316,0.297,9.42,1.65,9.563414662
28/02/2020 19:30,9.42736,1.58548,9.559752267,0.32736,0.09548,0.341,9.1,1.49,9.221176714,9.46736,1.62548,9.60588833,0.32736,0.09548,0.341,9.14,1.53,9.267173248
28/02/2020 20:00,9.37968,1.53324,9.504168654,0.31968,0.09324,0.333,9.06,1.44,9.173723344,9.41968,1.56324,9.548512481,0.31968,0.09324,0.333,9.1,1.47,9.217966153
28/02/2020 20:30,9.21008,1.50044,9.331500083,0.31008,0.09044,0.323,8.9,1.41,9.010998835,9.25008,1.54044,9.377469563,0.31008,0.09044,0.323,8.94,1.45,9.056826155
28/02/2020 21:00,9.14608,1.56344,9.27874582,0.28608,0.08344,0.298,8.86,1.48,8.982761268,9.18608,1.60344,9.324971078,0.28608,0.08344,0.298,8.9,1.52,9.028864823
28/02/2020 21:30,8.78528,0.84904,8.826211736,0.30528,0.08904,0.318,8.48,0.76,8.51398849,9.00528,2.25904,9.284305553,0.30528,0.08904,0.318,8.7,2.17,8.96654337
28/02/2020 22:00,8.57192,0.54056,8.588947409,0.24192,0.07056,0.252,8.33,0.47,8.343248768,8.85192,2.44056,9.182201305,0.24192,0.07056,0.252,8.61,2.37,8.93022956
28/02/2020 22:30,8.14256,1.26908,8.240864481,0.20256,0.05908,0.211,7.94,1.21,8.031668569,8.18256,1.30908,8.286614423,0.20256,0.05908,0.211,7.98,1.25,8.07730772
28/02/2020 23:00,7.9888,1.2534,8.086528118,0.1488,0.0434,0.155,7.84,1.21,7.932824213,8.0288,1.2934,8.132312894,0.1488,0.0434,0.155,7.88,1.25,7.978527433
28/02/2020 23:30,7.93536,1.18448,8.023274344,0.25536,0.07448,0.266,7.68,1.11,7.759800255,7.96536,1.21448,8.057414076,0.25536,0.07448,0.266,7.71,1.14,7.793824478
29/02/2020 00:00,7.7832,1.2426,7.881767378,0.2832,0.0826,0.295,7.5,1.16,7.589176503,7.8232,1.2726,7.9260311,0.2832,0.0826,0.295,7.54,1.19,7.633328239
29/02/2020 00:30,7.83024,1.27632,7.933577453,0.33024,0.09632,0.344,7.5,1.18,7.592259216,7.87024,1.30632,7.97791637,0.33024,0.09632,0.344,7.54,1.21,7.636471698
29/02/2020 01:00,7.77184,1.23512,7.869372173,0.29184,0.08512,0.304,7.48,1.15,7.567886099,7.80184,1.26512,7.903748225,0.29184,0.08512,0.304,7.51,1.18,7.602137857
29/02/2020 01:30,7.73856,0.69708,7.769892625,0.29856,0.08708,0.311,7.44,0.61,7.464964836,7.92856,1.94708,8.164140138,0.29856,0.08708,0.311,7.63,1.86,7.853438737
29/02/2020 02:00,7.5368,0.3424,7.544573679,0.3168,0.0924,0.33,7.22,0.25,7.224326958,7.7968,2.2424,8.112856957,0.3168,0.0924,0.33,7.48,2.15,7.782859372
29/02/2020 02:30,7.51216,0.34688,7.520164466,0.33216,0.09688,0.346,7.18,0.25,7.184351049,7.76216,2.20688,8.069786069,0.33216,0.09688,0.346,7.43,2.11,7.723794404
29/02/2020 03:00,7.43616,0.35388,7.444575649,0.35616,0.10388,0.371,7.08,0.25,7.084412467,7.69616,2.21388,8.008254704,0.35616,0.10388,0.371,7.34,2.11,7.637257361
29/02/2020 03:30,7.2952,0.3536,7.303764509,0.3552,0.1036,0.37,6.94,0.25,6.944501422,7.5452,2.1936,7.857602942,0.3552,0.1036,0.37,7.19,2.09,7.487603088
29/02/2020 04:00,7.07904,0.35472,7.08792167,0.35904,0.10472,0.374,6.72,0.25,6.72464869,7.32904,2.17472,7.64488289,0.35904,0.10472,0.374,6.97,2.07,7.270887154
29/02/2020 04:30,7.13712,0.35416,7.145901707,0.35712,0.10416,0.372,6.78,0.25,6.784607579,7.38712,2.26416,7.726316224,0.35712,0.10416,0.372,7.03,2.16,7.354352453
29/02/2020 05:00,7.2156,0.3508,7.224122369,0.3456,0.1008,0.36,6.87,0.25,6.874547258,7.4656,2.2608,7.800410246,0.3456,0.1008,0.36,7.12,2.16,7.440430095
29/02/2020 05:30,7.06656,0.35108,7.075275783,0.34656,0.10108,0.361,6.72,0.25,6.72464869,7.31656,2.11108,7.615031779,0.34656,0.10108,0.361,6.97,2.01,7.254033361
29/02/2020 06:00,7.00656,0.96608,7.072849044,0.22656,0.06608,0.236,6.78,0.9,6.839473664,7.19656,1.70608,7.396024932,0.22656,0.06608,0.236,6.97,1.64,7.160342171
29/02/2020 06:30,7.45792,1.08356,7.536224055,0.21792,0.06356,0.227,7.24,1.02,7.311497795,7.49792,1.10356,7.578697052,0.21792,0.06356,0.227,7.28,1.04,7.353910524
29/02/2020 07:00,7.66976,1.06368,7.743166897,0.14976,0.04368,0.156,7.52,1.02,7.588860257,7.73976,1.26368,7.842242791,0.14976,0.04368,0.156,7.59,1.22,7.687424796
29/02/2020 07:30,7.71992,1.14956,7.805040231,0.16992,0.04956,0.177,7.55,1.1,7.629711659,7.75992,1.17956,7.849058555,0.16992,0.04956,0.177,7.59,1.13,7.673656234
29/02/2020 08:00,7.88944,1.23692,7.985814586,0.22944,0.06692,0.239,7.66,1.17,7.748838623,7.92944,1.26692,8.030012765,0.22944,0.06692,0.239,7.7,1.2,7.792945528
29/02/2020 08:30,8.08008,1.34044,8.190511107,0.31008,0.09044,0.323,7.77,1.25,7.869904701,8.11008,1.38044,8.226725485,0.31008,0.09044,0.323,7.8,1.29,7.905953453
29/02/2020 09:00,8.17784,1.38812,8.294814296,0.26784,0.07812,0.279,7.91,1.31,8.017742825,8.21784,1.41812,8.339302045,0.26784,0.07812,0.279,7.95,1.34,8.062139914
29/02/2020 09:30,8.40824,1.49532,8.540168722,0.49824,0.14532,0.519,7.91,1.35,8.024375365,8.44824,1.52532,8.584833149,0.49824,0.14532,0.519,7.95,1.38,8.068884681
29/02/2020 10:00,8.47272,1.51496,8.607095213,0.70272,0.20496,0.732,7.77,1.31,7.879657353,8.51272,1.55496,8.653571656,0.70272,0.20496,0.732,7.81,1.35,7.92581857
29/02/2020 10:30,8.46016,1.56088,8.602944473,0.86016,0.25088,0.896,7.6,1.31,7.712074948,8.49016,1.60088,8.63977046,0.86016,0.25088,0.896,7.63,1.35,7.748509534
29/02/2020 11:00,8.554,1.632,8.708291451,1.104,0.322,1.15,7.45,1.31,7.56429772,8.584,1.672,8.745321035,1.104,0.322,1.15,7.48,1.35,7.600848637
29/02/2020 11:30,9.0976,2.1818,9.355563959,2.5776,0.7518,2.685,6.52,1.43,6.674975655,9.1376,2.2218,9.403835866,2.5776,0.7518,2.685,6.56,1.47,6.722685475
29/02/2020 12:00,9.04872,2.25796,9.326184482,2.83872,0.82796,2.957,6.21,1.43,6.372519125,9.07872,2.29796,9.365029471,2.83872,0.82796,2.957,6.24,1.47,6.410811181
29/02/2020 12:30,8.43832,1.89076,8.647555597,2.12832,0.62076,2.217,6.31,1.27,6.436536336,8.47832,1.95076,8.699849114,2.12832,0.62076,2.217,6.35,1.33,6.487788529
29/02/2020 13:00,8.26328,1.63804,8.424070952,1.91328,0.55804,1.993,6.35,1.08,6.441187779,8.29328,1.66804,8.459364669,1.91328,0.55804,1.993,6.38,1.11,6.475839714
29/02/2020 13:30,8.214,1.667,8.38144886,2.184,0.637,2.275,6.03,1.03,6.117336022,8.244,1.697,8.416848876,2.184,0.637,2.275,6.06,1.06,6.152007802
29/02/2020 14:00,8.26544,1.78992,8.457027374,2.60544,0.75992,2.714,5.66,1.03,5.752955762,8.29544,1.81992,8.492728278,2.60544,0.75992,2.714,5.69,1.06,5.787892535
29/02/2020 14:30,7.57848,1.14664,7.664733681,0.70848,0.20664,0.738,6.87,0.94,6.934010384,7.61848,1.16664,7.707287876,0.70848,0.20664,0.738,6.91,0.96,6.97636725
29/02/2020 15:00,8.36368,1.81024,8.557342578,2.50368,0.73024,2.608,5.86,1.08,5.958691131,8.39368,1.83024,8.590904632,2.50368,0.73024,2.608,5.89,1.1,5.991836113
29/02/2020 15:30,8.19464,1.66052,8.3611872,2.26464,0.66052,2.359,5.93,1,6.013725966,8.22464,1.69052,8.396580316,2.26464,0.66052,2.359,5.96,1.03,6.048346882
29/02/2020 16:00,7.60464,1.11552,7.686022014,0.70464,0.20552,0.734,6.9,0.91,6.959748559,7.64464,1.13552,7.728513855,0.70464,0.20552,0.734,6.94,0.93,7.002035418
29/02/2020 16:30,7.48888,1.02384,7.558542981,0.45888,0.13384,0.478,7.03,0.89,7.08611318,7.55888,1.22384,7.657313576,0.45888,0.13384,0.478,7.1,1.09,7.183181746
29/02/2020 17:00,7.71064,1.16852,7.798679901,0.68064,0.19852,0.709,7.03,0.97,7.096604822,7.76064,1.18852,7.851121767,0.68064,0.19852,0.709,7.08,0.99,7.148881031
29/02/2020 17:30,7.68624,1.17432,7.775430072,0.42624,0.12432,0.444,7.26,1.05,7.33553679,7.72624,1.19432,7.818003888,0.42624,0.12432,0.444,7.3,1.07,7.378001084
29/02/2020 18:00,7.8852,1.1836,7.973536731,0.3552,0.1036,0.37,7.53,1.08,7.607055935,7.9252,1.2136,8.01758193,0.3552,0.1036,0.37,7.57,1.11,7.650947654
29/02/2020 18:30,7.96288,1.14584,8.044899452,0.36288,0.10584,0.378,7.6,1.04,7.670827856,8.00288,1.16584,8.087352546,0.36288,0.10584,0.378,7.64,1.06,7.713183519
29/02/2020 19:00,7.9256,1.0208,7.991068014,0.3456,0.1008,0.36,7.58,0.92,7.635627021,7.9556,1.0408,8.023393048,0.3456,0.1008,0.36,7.61,0.94,7.667835418
29/02/2020 19:30,7.70672,1.00696,7.772226296,0.36672,0.10696,0.382,7.34,0.9,7.394971264,7.74672,1.02696,7.814494072,0.36672,0.10696,0.382,7.38,0.92,7.4371231
29/02/2020 20:00,7.66768,1.08724,7.744379084,0.36768,0.10724,0.383,7.3,0.98,7.365487085,7.69768,1.10724,7.776905413,0.36768,0.10724,0.383,7.33,1,7.39789835
29/02/2020 20:30,7.5896,1.1078,7.670022751,0.3696,0.1078,0.385,7.22,1,7.288923103,7.6196,1.1378,7.704082879,0.3696,0.1078,0.385,7.25,1.03,7.322800011
29/02/2020 21:00,7.4096,1.0278,7.480544432,0.3696,0.1078,0.385,7.04,0.92,7.099859154,7.4496,1.0578,7.52432595,0.3696,0.1078,0.385,7.08,0.95,7.143451547
29/02/2020 21:30,7.20096,0.97528,7.266704618,0.36096,0.10528,0.376,6.84,0.87,6.895106961,7.28096,1.21528,7.381685715,0.36096,0.10528,0.376,6.92,1.11,7.008459174
29/02/2020 22:00,7.00096,0.83528,7.050612285,0.36096,0.10528,0.376,6.64,0.73,6.680007485,7.20096,1.69528,7.39782395,0.36096,0.10528,0.376,6.84,1.59,7.022371394
29/02/2020 22:30,6.86384,0.76612,6.906463596,0.36384,0.10612,0.379,6.5,0.66,6.533421768,6.89384,0.77612,6.937390878,0.36384,0.10612,0.379,6.53,0.67,6.564282139
29/02/2020 23:00,6.7248,0.5564,6.747778597,0.3648,0.1064,0.38,6.36,0.45,6.375899936,6.7648,0.8264,6.815090315,0.3648,0.1064,0.38,6.4,0.72,6.44037266
29/02/2020 23:30,6.77864,0.83752,6.830183014,0.36864,0.10752,0.384,6.41,0.73,6.451433949,6.80864,0.85752,6.862428083,0.36864,0.10752,0.384,6.44,0.75,6.483525276
01/03/2020 00:00,6.72288,0.83584,6.774639769,0.36288,0.10584,0.378,6.36,0.73,6.401757571,6.75288,0.85584,6.806897267,0.36288,0.10584,0.378,6.39,0.75,6.433863536
01/03/2020 00:30,6.72096,0.83528,6.772665354,0.36096,0.10528,0.376,6.36,0.73,6.401757571,6.75096,0.85528,6.804922101,0.36096,0.10528,0.376,6.39,0.75,6.433863536
01/03/2020 01:00,6.78384,0.83612,6.835172405,0.36384,0.10612,0.379,6.42,0.73,6.461369824,6.82384,0.85612,6.877334789,0.36384,0.10612,0.379,6.46,0.75,6.503391423
01/03/2020 01:30,6.88176,0.86968,6.93649508,0.34176,0.09968,0.356,6.54,0.77,6.585172739,6.91176,0.88968,6.968784456,0.34176,0.09968,0.356,6.57,0.79,6.617325744
01/03/2020 02:00,6.75136,0.83248,6.802491073,0.35136,0.10248,0.366,6.4,0.73,6.441498273,6.78136,0.84248,6.833492226,0.35136,0.10248,0.366,6.43,0.74,6.472441579
01/03/2020 02:30,6.78,0.835,6.831224268,0.36,0.105,0.375,6.42,0.73,6.461369824,6.81,0.865,6.864715945,0.36,0.105,0.375,6.45,0.76,6.494620851
01/03/2020 03:00,6.78352,0.84436,6.835867714,0.32352,0.09436,0.337,6.46,0.75,6.503391423,6.81352,0.85436,6.866875985,0.32352,0.09436,0.337,6.49,0.76,6.53434771
01/03/2020 03:30,6.73848,0.81164,6.787184409,0.34848,0.10164,0.363,6.39,0.71,6.429323448,6.76848,0.83164,6.819380221,0.34848,0.10164,0.363,6.42,0.73,6.461369824
01/03/2020 04:00,6.8156,0.8708,6.871004002,0.3456,0.1008,0.36,6.47,0.77,6.515658063,6.8556,0.8808,6.911950521,0.3456,0.1008,0.36,6.51,0.78,6.556561599
01/03/2020 04:30,6.64232,0.83276,6.6943188,0.35232,0.10276,0.367,6.29,0.73,6.3322192,6.67232,0.85276,6.726593031,0.35232,0.10276,0.367,6.32,0.75,6.364345999
01/03/2020 05:00,6.61424,0.75332,6.657000961,0.35424,0.10332,0.369,6.26,0.65,6.293655536,6.64424,0.76332,6.687943077,0.35424,0.10332,0.369,6.29,0.66,6.324531603
01/03/2020 05:30,6.71096,0.72528,6.750038163,0.36096,0.10528,0.376,6.35,0.62,6.380195922,6.74096,0.74528,6.782033913,0.36096,0.10528,0.376,6.38,0.64,6.412019963
01/03/2020 06:00,6.65712,0.72416,6.696391147,0.35712,0.10416,0.372,6.3,0.62,6.330434424,6.69712,0.74416,6.738337362,0.35712,0.10416,0.372,6.34,0.64,6.372220963
01/03/2020 06:30,6.84312,0.69716,6.87854079,0.33312,0.09716,0.347,6.51,0.6,6.5375913,6.87312,0.70716,6.909403288,0.33312,0.09716,0.347,6.54,0.61,6.568386408
01/03/2020 07:00,6.9204,0.7722,6.963348979,0.3504,0.1022,0.365,6.57,0.67,6.6040745,6.9504,0.7822,6.994276017,0.3504,0.1022,0.365,6.6,0.68,6.634937829
01/03/2020 07:30,7.026,0.843,7.076392089,0.456,0.133,0.475,6.57,0.71,6.608252416,7.056,0.853,7.107372581,0.456,0.133,0.475,6.6,0.72,6.639156573
01/03/2020 08:00,7.38664,0.99652,7.453556373,0.77664,0.22652,0.809,6.61,0.77,6.654697589,7.41664,1.01652,7.485977678,0.77664,0.22652,0.809,6.64,0.79,6.68683034
01/03/2020 08:30,7.60368,1.13024,7.687222645,1.30368,0.38024,1.358,6.3,0.75,6.344485795,7.63368,1.15024,7.719852486,1.30368,0.38024,1.358,6.33,0.77,6.376660568
01/03/2020 09:00,8.03832,1.44076,8.166417685,1.88832,0.55076,1.967,6.15,0.89,6.214064692,8.08832,1.58076,8.241342281,1.88832,0.55076,1.967,6.2,1.03,6.284974145
01/03/2020 09:30,8.23824,1.63032,8.398008192,2.29824,0.67032,2.394,5.94,0.96,6.017075702,8.33824,1.96032,8.565576501,2.29824,0.67032,2.394,6.04,1.29,6.176220527
01/03/2020 10:00,8.46448,1.74464,8.642406517,2.48448,0.72464,2.588,5.98,1.02,6.066366293,8.49448,1.76464,8.675836836,2.48448,0.72464,2.588,6.01,1.04,6.099319634
01/03/2020 10:30,8.55312,1.74216,8.728744652,2.85312,0.83216,2.972,5.7,0.91,5.772183296,8.66312,2.34216,8.974149631,2.85312,0.83216,2.972,5.81,1.51,6.003015909
01/03/2020 11:00,8.62776,1.92268,8.839397095,2.95776,0.86268,3.081,5.67,1.06,5.768231965,8.65776,1.95268,8.875233372,2.95776,0.86268,3.081,5.7,1.09,5.803283553
01/03/2020 11:30,8.63328,1.89304,8.83838922,2.75328,0.80304,2.868,5.88,1.09,5.980175583,8.66328,1.91304,8.871986384,2.75328,0.80304,2.868,5.91,1.11,6.013335181
01/03/2020 12:00,8.58352,1.81436,8.773181738,2.72352,0.79436,2.837,5.86,1.02,5.948108943,8.60352,1.83436,8.796899056,2.72352,0.79436,2.837,5.88,1.04,5.971264523
01/03/2020 12:30,8.33328,1.70304,8.505521783,2.27328,0.66304,2.368,6.06,1.04,6.148593335,8.36328,1.72304,8.538929628,2.27328,0.66304,2.368,6.09,1.06,6.181561291
01/03/2020 13:00,8.15112,1.57616,8.30211043,1.94112,0.56616,2.022,6.21,1.01,6.291597571,8.18112,1.59616,8.335373489,1.94112,0.56616,2.022,6.24,1.03,6.324436734
01/03/2020 13:30,8.12496,1.58228,8.277595363,2.06496,0.60228,2.151,6.06,0.98,6.13872951,8.15496,1.60228,8.310876837,2.06496,0.60228,2.151,6.09,1,6.17155572
01/03/2020 14:00,8.06984,1.60412,8.227728642,2.13984,0.62412,2.229,5.93,0.98,6.010432597,8.08984,1.62412,8.251259116,2.13984,0.62412,2.229,5.95,1,6.033448434
01/03/2020 14:30,7.99376,1.55568,8.143730054,1.97376,0.57568,2.056,6.02,0.98,6.099245855,8.01376,1.57568,8.16719761,1.97376,0.57568,2.056,6.04,1,6.122221819
01/03/2020 15:00,8.378,1.894,8.589419072,2.928,0.854,3.05,5.45,1.04,5.548342095,8.408,1.914,8.623100371,2.928,0.854,3.05,5.48,1.06,5.581576838
01/03/2020 15:30,7.90336,1.43348,8.032307526,1.62336,0.47348,1.691,6.28,0.96,6.35295207,7.94336,1.45348,8.075244405,1.62336,0.47348,1.691,6.32,0.98,6.395529689
01/03/2020 16:00,7.68976,1.24368,7.789682201,1.10976,0.32368,1.156,6.58,0.92,6.644004816,7.71976,1.26368,7.822504816,1.10976,0.32368,1.156,6.61,0.94,6.676503576
01/03/2020 16:30,7.80456,1.36508,7.923042358,1.35456,0.39508,1.411,6.45,0.97,6.522530184,7.90456,1.68508,8.08217566,1.35456,0.39508,1.411,6.55,1.29,6.675822047
01/03/2020 17:00,7.70616,1.18388,7.796568078,0.83616,0.24388,0.871,6.87,0.94,6.934010384,7.74616,1.20388,7.83915313,0.83616,0.24388,0.871,6.91,0.96,6.97636725
01/03/2020 17:30,7.55848,1.04164,7.629917024,0.34848,0.10164,0.363,7.21,0.94,7.27101781,7.59848,1.06164,7.672286348,0.34848,0.10164,0.363,7.25,0.96,7.313282437
01/03/2020 18:00,7.56536,1.03948,7.636438345,0.13536,0.03948,0.141,7.43,1,7.49699273,7.59536,1.05948,7.668897665,0.13536,0.03948,0.141,7.46,1.02,7.529409007
01/03/2020 18:30,7.61928,0.99604,7.684108497,0.08928,0.02604,0.093,7.53,0.97,7.592219702,7.64928,1.02604,7.717787416,0.08928,0.02604,0.093,7.56,1,7.625850772
01/03/2020 19:00,7.64232,1.00276,7.707826062,0.11232,0.03276,0.117,7.53,0.97,7.592219702,7.67232,1.03276,7.741517125,0.11232,0.03276,0.117,7.56,1,7.625850772
01/03/2020 19:30,7.67272,0.94996,7.731303655,0.10272,0.02996,0.107,7.57,0.92,7.625699968,7.73272,1.04996,7.803676992,0.10272,0.02996,0.107,7.63,1.02,7.697876331
01/03/2020 20:00,7.59488,0.05684,7.595092692,0.19488,0.05684,0.203,7.4,0,7.4,7.86488,1.86684,8.083404543,0.19488,0.05684,0.203,7.67,1.81,7.88067256
01/03/2020 20:30,7.54496,-0.20772,7.547818824,0.14496,0.04228,0.151,7.4,-0.25,7.404221769,7.81496,1.81228,8.022341217,0.14496,0.04228,0.151,7.67,1.77,7.871581798
01/03/2020 21:00,7.41184,0.57012,7.433734526,0.17184,0.05012,0.179,7.24,0.52,7.258650012,7.47184,0.92012,7.528280933,0.17184,0.05012,0.179,7.3,0.87,7.351659677
01/03/2020 21:30,7.25672,0.55696,7.278062215,0.12672,0.03696,0.132,7.13,0.52,7.148936984,7.30672,0.90696,7.362793872,0.12672,0.03696,0.132,7.18,0.87,7.232516851
01/03/2020 22:00,7.28488,0.54184,7.305002888,0.07488,0.02184,0.078,7.21,0.52,7.228727412,7.32488,0.82184,7.370840386,0.07488,0.02184,0.078,7.25,0.8,7.294004387
01/03/2020 22:30,7.2724,0.8182,7.318282107,0.0624,0.0182,0.065,7.21,0.8,7.254247032,7.3124,0.8182,7.358032685,0.0624,0.0182,0.065,7.25,0.8,7.294004387
01/03/2020 23:00,7.1844,0.8342,7.232668456,0.0144,0.0042,0.015,7.17,0.83,7.217880575,7.2244,0.8542,7.274724256,0.0144,0.0042,0.015,7.21,0.85,7.259931129
01/03/2020 23:30,7.08,0.88,7.134479659,0,0,0,7.08,0.88,7.134479659,7.17,1.14,7.260061983,0,0,0,7.17,1.14,7.260061983
02/03/2020 00:00,7.06096,0.79028,7.105047403,0.00096,0.00028,0.001,7.06,0.79,7.104062218,7.09096,0.80028,7.135976583,0.00096,0.00028,0.001,7.09,0.8,7.13499124
02/03/2020 00:30,7.08112,0.79616,7.125737239,0.02112,0.00616,0.022,7.06,0.79,7.104062218,7.11112,0.80616,7.156669728,0.02112,0.00616,0.022,7.09,0.8,7.13499124
02/03/2020 01:00,7.1044,0.8442,7.154381385,0.0144,0.0042,0.015,7.09,0.84,7.139586823,7.1444,0.8642,7.196477819,0.0144,0.0042,0.015,7.13,0.86,7.181678077
02/03/2020 01:30,7.09,0.8,7.13499124,0,0,0,7.09,0.8,7.13499124,7.13,0.82,7.17699798,0,0,0,7.13,0.82,7.17699798
02/03/2020 02:00,7.06,0.85,7.110984461,0,0,0,7.06,0.85,7.110984461,7.09,0.86,7.141967516,0,0,0,7.09,0.86,7.141967516
02/03/2020 02:30,7.08,0.87,7.133253115,0,0,0,7.08,0.87,7.133253115,7.11,0.89,7.165486725,0,0,0,7.11,0.89,7.165486725
02/03/2020 03:00,7.27,0.96,7.333109845,0,0,0,7.27,0.96,7.333109845,7.3,0.99,7.366824282,0,0,0,7.3,0.99,7.366824282
02/03/2020 03:30,7.29,0.99,7.356915114,0,0,0,7.29,0.99,7.356915114,7.33,1.01,7.399256719,0,0,0,7.33,1.01,7.399256719
02/03/2020 04:00,7.19,0.92,7.248620558,0,0,0,7.19,0.92,7.248620558,7.22,0.94,7.280934006,0,0,0,7.22,0.94,7.280934006
02/03/2020 04:30,7.15,0.92,7.208945831,0,0,0,7.15,0.92,7.208945831,7.18,0.94,7.241270607,0,0,0,7.18,0.94,7.241270607
02/03/2020 05:00,7.15,0.9,7.206420748,0,0,0,7.15,0.9,7.206420748,7.18,0.92,7.238701541,0,0,0,7.18,0.92,7.238701541
02/03/2020 05:30,7.41,0.92,7.466893598,0,0,0,7.41,0.92,7.466893598,7.45,0.93,7.507822587,0,0,0,7.45,0.93,7.507822587
02/03/2020 06:00,7.74,0.92,7.79448523,0,0,0,7.74,0.92,7.79448523,7.8,1.02,7.8664096,0,0,0,7.8,1.02,7.8664096
02/03/2020 06:30,8.88,1.41,8.991245742,0,0,0,8.88,1.41,8.991245742,8.92,1.45,9.037084707,0,0,0,8.92,1.45,9.037084707
02/03/2020 07:00,9.36096,1.52028,9.483608142,0.00096,0.00028,0.001,9.36,1.52,9.482615673,9.40096,1.56028,9.529560462,0.00096,0.00028,0.001,9.4,1.56,9.528567573
02/03/2020 07:30,9.79048,1.39764,9.889736913,0.06048,0.01764,0.063,9.73,1.38,9.827375031,9.94048,2.10764,10.16146097,0.06048,0.01764,0.063,9.88,2.09,10.09863852
02/03/2020 08:00,10.27568,1.88124,10.44646655,0.17568,0.05124,0.183,10.1,1.83,10.26444835,10.32568,1.92124,10.5028963,0.17568,0.05124,0.183,10.15,1.87,10.32082361
02/03/2020 08:30,10.7964,2.2902,11.03663305,0.9264,0.2702,0.965,9.87,2.02,10.07458684,10.8464,2.3402,11.09598707,0.9264,0.2702,0.965,9.92,2.07,10.1336716
02/03/2020 09:00,11.18104,2.57572,11.47388291,1.39104,0.40572,1.449,9.79,2.17,10.02761188,11.23104,2.63572,11.53617265,1.39104,0.40572,1.449,9.84,2.23,10.08952427
02/03/2020 09:30,11.42976,2.79368,11.76622546,1.82976,0.53368,1.906,9.6,2.26,9.862433777,11.46976,2.85368,11.81942824,1.82976,0.53368,1.906,9.64,2.32,9.915240794
02/03/2020 10:00,11.49464,2.91552,11.85862579,2.38464,0.69552,2.484,9.11,2.22,9.376593198,11.53464,2.97552,11.91224745,2.38464,0.69552,2.484,9.15,2.28,9.429787909
02/03/2020 10:30,11.56072,2.98396,11.93960905,2.79072,0.81396,2.907,8.77,2.17,9.034478402,11.60072,3.04396,11.99343141,2.79072,0.81396,2.907,8.81,2.23,9.08784903
02/03/2020 11:00,11.3676,2.9218,11.73708844,2.3376,0.6818,2.435,9.03,2.24,9.303682067,11.4176,2.9718,11.79801615,2.3376,0.6818,2.435,9.08,2.29,9.364320584
02/03/2020 11:30,11.81136,2.54748,12.08295822,3.35136,0.97748,3.491,8.46,1.57,8.604446525,12.08136,4.39748,12.85679158,3.35136,0.97748,3.491,8.73,3.42,9.375995947
02/03/2020 12:00,11.53736,3.31548,12.00429437,2.72736,0.79548,2.841,8.81,2.52,9.163323633,11.58736,3.42548,12.08308011,2.72736,0.79548,2.841,8.86,2.63,9.242104739
02/03/2020 12:30,11.4064,3.1952,11.84547441,2.4864,0.7252,2.59,8.92,2.47,9.255663131,11.4464,3.2652,11.90300819,2.4864,0.7252,2.59,8.96,2.54,9.31306609
02/03/2020 13:00,11.29728,2.53504,11.57821071,3.13728,0.91504,3.268,8.16,1.62,8.319254774,11.51728,4.08504,12.22028193,3.13728,0.91504,3.268,8.38,3.17,8.959536818
02/03/2020 13:30,10.69952,1.76736,10.84450504,1.49952,0.43736,1.562,9.2,1.33,9.295638762,11.01952,3.80736,11.65872254,1.49952,0.43736,1.562,9.52,3.37,10.09887618
