Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/03/2020 14:00,11.20144,2.29292,11.43371069,3.06144,0.89292,3.189,8.14,1.4,8.259515724,11.49144,4.34292,12.28471194,3.06144,0.89292,3.189,8.43,3.45,9.108644246
02/03/2020 14:30,10.48512,1.68816,10.62015186,1.60512,0.46816,1.672,8.88,1.22,8.963414528,10.79512,3.72816,11.42076148,1.60512,0.46816,1.672,9.19,3.26,9.751087119
02/03/2020 15:00,10.62472,1.74096,10.76641151,1.61472,0.47096,1.682,9.01,1.27,9.099065886,10.94472,3.77096,11.57614077,1.61472,0.47096,1.682,9.33,3.3,9.896408439
02/03/2020 15:30,10.52192,1.76556,10.6690207,1.80192,0.52556,1.877,8.72,1.24,8.807723883,10.83192,3.82556,11.48761943,1.80192,0.52556,1.877,9.03,3.3,9.614099022
02/03/2020 16:00,10.47152,2.42836,10.74940293,1.33152,0.38836,1.387,9.14,2.04,9.364891884,10.53152,2.56836,10.84017466,1.33152,0.38836,1.387,9.2,2.18,9.454755417
02/03/2020 16:30,10.40832,2.35576,10.67158519,1.28832,0.37576,1.342,9.12,1.98,9.332459483,10.44832,2.38576,10.71724039,1.28832,0.37576,1.342,9.16,2.01,9.377936873
02/03/2020 17:00,9.89592,2.03756,10.10350847,0.50592,0.14756,0.527,9.39,1.89,9.578319268,9.93592,2.06756,10.14875907,0.50592,0.14756,0.527,9.43,1.92,9.623476503
02/03/2020 17:30,9.68088,1.90984,9.867468085,0.17088,0.04984,0.178,9.51,1.86,9.690185757,9.72088,1.93984,9.912541914,0.17088,0.04984,0.178,9.55,1.89,9.735224702
02/03/2020 18:00,9.62552,1.74036,9.781589247,0.03552,0.01036,0.037,9.59,1.73,9.744793482,9.67552,1.78036,9.837955529,0.03552,0.01036,0.037,9.64,1.77,9.801147892
02/03/2020 18:30,9.65344,1.68392,9.799208662,0.01344,0.00392,0.014,9.64,1.68,9.78529509,9.70344,1.71392,9.853642453,0.01344,0.00392,0.014,9.69,1.71,9.839725606
02/03/2020 19:00,9.48648,1.69064,9.635951764,0.03648,0.01064,0.038,9.45,1.68,9.598171701,9.52648,1.72064,9.680621013,0.03648,0.01064,0.038,9.49,1.71,9.642831534
02/03/2020 19:30,9.39736,1.70548,9.550865772,0.08736,0.02548,0.091,9.31,1.68,9.460364686,9.43736,1.73548,9.595606005,0.08736,0.02548,0.091,9.35,1.71,9.505082851
02/03/2020 20:00,9.48888,1.72884,9.64508846,0.09888,0.02884,0.103,9.39,1.7,9.542646383,9.55888,1.96884,9.759534712,0.09888,0.02884,0.103,9.46,1.94,9.6568732
02/03/2020 20:30,9.28528,1.62904,9.427099024,0.06528,0.01904,0.068,9.22,1.61,9.359513876,9.33528,1.70904,9.490430464,0.06528,0.01904,0.068,9.27,1.69,9.422791518
02/03/2020 21:00,9.18208,1.67644,9.333865448,0.02208,0.00644,0.023,9.16,1.67,9.310988132,9.23208,1.69644,9.386650617,0.02208,0.00644,0.023,9.21,1.69,9.363770608
02/03/2020 21:30,9.09,1.57,9.224586712,0,0,0,9.09,1.57,9.224586712,9.13,1.6,9.269136961,0,0,0,9.13,1.6,9.269136961
02/03/2020 22:00,8.74,1.45,8.859463866,0,0,0,8.74,1.45,8.859463866,8.79,1.48,8.913725372,0,0,0,8.79,1.48,8.913725372
02/03/2020 22:30,8.36,1.37,8.471511081,0,0,0,8.36,1.37,8.471511081,8.4,1.4,8.515867542,0,0,0,8.4,1.4,8.515867542
02/03/2020 23:00,8.11,1.01,8.172649509,0,0,0,8.11,1.01,8.172649509,8.24,1.77,8.427959421,0,0,0,8.24,1.77,8.427959421
02/03/2020 23:30,8.17,1.39,8.287400075,0,0,0,8.17,1.39,8.287400075,8.21,1.43,8.333606662,0,0,0,8.21,1.43,8.333606662
03/03/2020 00:00,8.12,1.35,8.231457951,0,0,0,8.12,1.35,8.231457951,8.16,1.38,8.275868534,0,0,0,8.16,1.38,8.275868534
03/03/2020 00:30,7.99,1.28,8.091878645,0,0,0,7.99,1.28,8.091878645,8.02,1.31,8.126284514,0,0,0,8.02,1.31,8.126284514
03/03/2020 01:00,8,1.28,8.101752897,0,0,0,8,1.28,8.101752897,8.04,1.31,8.14602357,0,0,0,8.04,1.31,8.14602357
03/03/2020 01:30,7.96,1.23,8.054470808,0,0,0,7.96,1.23,8.054470808,8,1.26,8.098617166,0,0,0,8,1.26,8.098617166
03/03/2020 02:00,7.9,1.18,7.987640453,0,0,0,7.9,1.18,7.987640453,7.94,1.21,8.031668569,0,0,0,7.94,1.21,8.031668569
03/03/2020 02:30,7.64,1.14,7.724584131,0,0,0,7.64,1.14,7.724584131,7.73,1.35,7.846999427,0,0,0,7.73,1.35,7.846999427
03/03/2020 03:00,7.68,1.02,7.747438286,0,0,0,7.68,1.02,7.747438286,7.73,1.04,7.799647428,0,0,0,7.73,1.04,7.799647428
03/03/2020 03:30,7.81,1.14,7.892762508,0,0,0,7.81,1.14,7.892762508,7.85,1.17,7.936712166,0,0,0,7.85,1.17,7.936712166
03/03/2020 04:00,7.84,1.14,7.922449116,0,0,0,7.84,1.14,7.922449116,7.88,1.17,7.96638563,0,0,0,7.88,1.17,7.96638563
03/03/2020 04:30,7.71,1.11,7.789492923,0,0,0,7.71,1.11,7.789492923,7.75,1.14,7.833396454,0,0,0,7.75,1.14,7.833396454
03/03/2020 05:00,7.78,1.11,7.858784893,0,0,0,7.78,1.11,7.858784893,7.82,1.14,7.902657781,0,0,0,7.82,1.14,7.902657781
03/03/2020 05:30,7.93,1.04,7.997905976,0,0,0,7.93,1.04,7.997905976,7.97,1.06,8.040180346,0,0,0,7.97,1.06,8.040180346
03/03/2020 06:00,8.21,1.04,8.275608739,0,0,0,8.21,1.04,8.275608739,8.27,1.21,8.358050012,0,0,0,8.27,1.21,8.358050012
03/03/2020 06:30,9.24936,1.60148,9.386980271,0.03936,0.01148,0.041,9.21,1.59,9.346239886,9.30936,1.74148,9.470846646,0.03936,0.01148,0.041,9.27,1.73,9.43004772
03/03/2020 07:00,9.59928,0.87604,9.639171261,0.08928,0.02604,0.093,9.51,0.85,9.547910766,9.93928,2.85604,10.34148207,0.08928,0.02604,0.093,9.85,2.83,10.24848281
03/03/2020 07:30,9.92776,1.44268,10.0320359,0.07776,0.02268,0.081,9.85,1.42,9.951828978,10.10776,2.42268,10.39404592,0.07776,0.02268,0.081,10.03,2.4,10.3131421
03/03/2020 08:00,10.4132,2.0326,10.60972182,0.2832,0.0826,0.295,10.13,1.95,10.3159779,10.4632,2.0826,10.66844773,0.2832,0.0826,0.295,10.18,2,10.37460361
03/03/2020 08:30,10.59344,2.12892,10.80524277,0.37344,0.10892,0.389,10.22,2.02,10.41771568,10.64344,2.17892,10.86418462,0.37344,0.10892,0.389,10.27,2.07,10.47653569
03/03/2020 09:00,10.95328,2.24804,11.1815932,0.47328,0.13804,0.493,10.48,2.11,10.69029934,11.00328,2.29804,11.24069209,0.47328,0.13804,0.493,10.53,2.16,10.74925579
03/03/2020 09:30,11.2348,2.4314,11.49488743,0.9648,0.2814,1.005,10.27,2.15,10.49263551,11.2948,2.5114,11.57063685,0.9648,0.2814,1.005,10.33,2.23,10.56796101
03/03/2020 10:00,11.2464,2.3902,11.4975897,0.4464,0.1302,0.465,10.8,2.26,11.03392949,11.3164,2.5902,11.60905013,0.4464,0.1302,0.465,10.87,2.46,11.14488672
03/03/2020 10:30,11.226,2.463,11.49301723,0.696,0.203,0.725,10.53,2.26,10.76979573,11.276,2.513,11.55263368,0.696,0.203,0.725,10.58,2.31,10.82924282
03/03/2020 11:00,11.62248,2.92864,11.98578214,1.57248,0.45864,1.638,10.05,2.47,10.34907725,11.66248,2.96864,12.03437839,1.57248,0.45864,1.638,10.09,2.51,10.39750932
03/03/2020 11:30,11.12496,2.54228,11.41174494,0.62496,0.18228,0.651,10.5,2.36,10.7619515,11.17496,2.57228,11.46718603,0.62496,0.18228,0.651,10.55,2.39,10.81732869
03/03/2020 12:00,11.18168,2.57924,11.47529723,0.75168,0.21924,0.783,10.43,2.36,10.69366635,11.23168,2.60924,11.53077487,0.75168,0.21924,0.783,10.48,2.39,10.74906973
03/03/2020 12:30,11.1776,2.5618,11.467413,0.8976,0.2618,0.935,10.28,2.3,10.53415398,11.2276,2.5818,11.52062034,0.8976,0.2618,0.935,10.33,2.32,10.58731789
03/03/2020 13:00,11.10536,1.99948,11.28392401,1.09536,0.31948,1.141,10.01,1.68,10.15,11.32536,3.12948,11.74978401,1.09536,0.31948,1.141,10.23,2.81,10.60891135
03/03/2020 13:30,11.05712,2.43916,11.32295916,0.71712,0.20916,0.747,10.34,2.23,10.57773605,11.10712,2.44916,11.37393948,0.71712,0.20916,0.747,10.39,2.24,10.62872053
03/03/2020 14:00,11.15136,2.43248,11.41357914,0.59136,0.17248,0.616,10.56,2.26,10.79912959,11.20136,2.44248,11.46456168,0.59136,0.17248,0.616,10.61,2.27,10.85011521
03/03/2020 14:30,11.12792,2.52856,11.41158268,0.81792,0.23856,0.852,10.31,2.29,10.56125939,11.17792,2.54856,11.46477447,0.81792,0.23856,0.852,10.36,2.31,10.61441002
03/03/2020 15:00,11.16856,2.62208,11.4722289,1.13856,0.33208,1.186,10.03,2.29,10.28809992,11.21856,2.64208,11.52547939,1.13856,0.33208,1.186,10.08,2.31,10.34130069
03/03/2020 15:30,11.10176,2.60468,11.40322029,1.18176,0.34468,1.231,9.92,2.26,10.17418301,11.15176,2.62468,11.45646962,1.18176,0.34468,1.231,9.97,2.28,10.22737992
03/03/2020 16:00,11.03672,2.54696,11.32679097,1.32672,0.38696,1.382,9.71,2.16,9.94734638,11.08672,2.56696,11.38001072,1.32672,0.38696,1.382,9.76,2.18,10.00049999
03/03/2020 16:30,10.568,2.314,10.81837418,0.528,0.154,0.55,10.04,2.16,10.26972249,10.618,2.334,10.87149852,0.528,0.154,0.55,10.09,2.18,10.32281454
03/03/2020 17:00,10.41408,2.08244,10.62024569,0.45408,0.13244,0.473,9.96,1.95,10.14909356,10.46408,2.09244,10.67123589,0.45408,0.13244,0.473,10.01,1.96,10.20008333
03/03/2020 17:30,10.08288,1.76084,10.23547882,0.24288,0.07084,0.253,9.84,1.69,9.984072315,10.15288,1.88084,10.32562499,0.24288,0.07084,0.253,9.91,1.81,10.07393667
03/03/2020 18:00,10.01856,1.76208,10.17233849,0.17856,0.05208,0.186,9.84,1.71,9.987477159,10.08856,1.77208,10.24301276,0.17856,0.05208,0.186,9.91,1.72,10.05815589
03/03/2020 18:30,10.16112,1.68116,10.29925524,0.14112,0.04116,0.147,10.02,1.64,10.15332458,10.21112,1.69116,10.35021709,0.14112,0.04116,0.147,10.07,1.65,10.20428341
03/03/2020 19:00,10.06808,1.63444,10.19988377,0.11808,0.03444,0.123,9.95,1.6,10.07782219,10.11808,1.64444,10.25084025,0.11808,0.03444,0.123,10,1.61,10.12877584
03/03/2020 19:30,9.78328,1.59304,9.912131153,0.11328,0.03304,0.118,9.67,1.56,9.795024247,9.83328,1.60304,9.963088517,0.11328,0.03304,0.118,9.72,1.57,9.845978875
03/03/2020 20:00,9.91168,1.56924,10.03513401,0.03168,0.00924,0.033,9.88,1.56,10.00239971,10.00168,1.85924,10.17302198,0.03168,0.00924,0.033,9.97,1.85,10.14018737
03/03/2020 20:30,9.80152,1.63336,9.936682505,0.01152,0.00336,0.012,9.79,1.63,9.924767,9.84152,1.65336,9.979434613,0.01152,0.00336,0.012,9.83,1.65,9.967517244
03/03/2020 21:00,9.684,1.617,9.818072367,0.024,0.007,0.025,9.66,1.61,9.793247674,9.734,1.637,9.870690199,0.024,0.007,0.025,9.71,1.63,9.845862075
03/03/2020 21:30,9.48224,1.58232,9.613355918,0.04224,0.01232,0.044,9.44,1.57,9.569665616,9.52224,1.60232,9.656111226,0.04224,0.01232,0.044,9.48,1.59,9.612413849
03/03/2020 22:00,9.124,1.217,9.204806625,0.024,0.007,0.025,9.1,1.21,9.180092592,9.214,1.547,9.342965536,0.024,0.007,0.025,9.19,1.54,9.318138226
03/03/2020 22:30,8.7548,1.2514,8.843784541,0.0048,0.0014,0.005,8.75,1.25,8.838834765,8.8048,1.2714,8.896120559,0.0048,0.0014,0.005,8.8,1.27,8.891169777
03/03/2020 23:00,8.57,1.2,8.653606185,0,0,0,8.57,1.2,8.653606185,8.61,1.22,8.69600483,0,0,0,8.61,1.22,8.69600483
03/03/2020 23:30,8.57,1.26,8.662130223,0,0,0,8.57,1.26,8.662130223,8.61,1.29,8.706101309,0,0,0,8.61,1.29,8.706101309
04/03/2020 00:00,8.39096,1.22028,8.479227146,0.00096,0.00028,0.001,8.39,1.22,8.478236845,8.43096,1.24028,8.521700593,0.00096,0.00028,0.001,8.43,1.24,8.520710064
04/03/2020 00:30,8.44,1.25,8.532063056,0,0,0,8.44,1.25,8.532063056,8.48,1.27,8.574572876,0,0,0,8.48,1.27,8.574572876
04/03/2020 01:00,8.2,1.2,8.287339742,0,0,0,8.2,1.2,8.287339742,8.24,1.22,8.329825929,0,0,0,8.24,1.22,8.329825929
04/03/2020 01:30,8.28,1.25,8.373822305,0,0,0,8.28,1.25,8.373822305,8.32,1.28,8.41788572,0,0,0,8.32,1.28,8.41788572
04/03/2020 02:00,8.17,1.25,8.265071083,0,0,0,8.17,1.25,8.265071083,8.21,1.28,8.309181668,0,0,0,8.21,1.28,8.309181668
04/03/2020 02:30,8.07,1.29,8.172453732,0,0,0,8.07,1.29,8.172453732,8.11,1.31,8.215120206,0,0,0,8.11,1.31,8.215120206
04/03/2020 03:00,8.14,1.29,8.241583586,0,0,0,8.14,1.29,8.241583586,8.18,1.31,8.28423201,0,0,0,8.18,1.31,8.28423201
04/03/2020 03:30,8.29,1.39,8.40572424,0,0,0,8.29,1.39,8.40572424,8.33,1.42,8.450165679,0,0,0,8.33,1.42,8.450165679
04/03/2020 04:00,8.17,1.34,8.279160585,0,0,0,8.17,1.34,8.279160585,8.21,1.37,8.32352089,0,0,0,8.21,1.37,8.32352089
04/03/2020 04:30,8.22,1,8.280603843,0,0,0,8.22,1,8.280603843,8.35,1.74,8.529366917,0,0,0,8.35,1.74,8.529366917
04/03/2020 05:00,8.07,0.3,8.075574283,0,0,0,8.07,0.3,8.075574283,8.35,2.19,8.632415653,0,0,0,8.35,2.19,8.632415653
04/03/2020 05:30,8.23,0.33,8.236613382,0,0,0,8.23,0.33,8.236613382,8.52,2.22,8.804476134,0,0,0,8.52,2.22,8.804476134
04/03/2020 06:00,8.58,0.28,8.584567549,0,0,0,8.58,0.28,8.584567549,8.89,2.13,9.141608174,0,0,0,8.89,2.13,9.141608174
04/03/2020 06:30,9.61,1.34,9.702973771,0,0,0,9.61,1.34,9.702973771,9.74,1.94,9.931324182,0,0,0,9.74,1.94,9.931324182
04/03/2020 07:00,9.9348,1.6614,10.07276035,0.0048,0.0014,0.005,9.93,1.66,10.06779519,10.0448,2.1214,10.26636961,0.0048,0.0014,0.005,10.04,2.12,10.26138392
04/03/2020 07:30,10.142,1.621,10.27072563,0.072,0.021,0.075,10.07,1.6,10.19631796,10.272,2.221,10.50936844,0.072,0.021,0.075,10.2,2.2,10.43455797
04/03/2020 08:00,10.59328,2.11304,10.8019683,0.59328,0.17304,0.618,10,1.94,10.18644197,10.67328,2.37304,10.93390254,0.59328,0.17304,0.618,10.08,2.2,10.31728646
04/03/2020 08:30,10.84256,2.39908,11.10480491,0.92256,0.26908,0.961,9.92,2.13,10.14609777,10.89256,2.46908,11.16889517,0.92256,0.26908,0.961,9.97,2.2,10.20984329
04/03/2020 09:00,10.9392,2.5406,11.23034928,1.3392,0.3906,1.395,9.6,2.15,9.837809716,10.9792,2.5906,11.28069329,1.3392,0.3906,1.395,9.64,2.2,9.887851132
04/03/2020 09:30,11.5124,2.9882,11.8938931,1.9824,0.5782,2.065,9.53,2.41,9.830005086,11.5524,3.0382,11.94523357,1.9824,0.5782,2.065,9.57,2.46,9.881118358
04/03/2020 10:00,11.74392,3.17656,12.16594388,2.35392,0.68656,2.452,9.39,2.49,9.714535501,11.78392,3.22656,12.21766999,2.35392,0.68656,2.452,9.43,2.54,9.766089289
04/03/2020 10:30,11.6668,3.0474,12.05822827,2.5968,0.7574,2.705,9.07,2.29,9.354624525,11.7168,3.0974,12.11929408,2.5968,0.7574,2.705,9.12,2.34,9.415412896
04/03/2020 11:00,11.59176,2.94968,11.96116683,2.26176,0.65968,2.356,9.33,2.29,9.606924586,11.64176,2.99968,12.02200715,2.26176,0.65968,2.356,9.38,2.34,9.667471231
04/03/2020 11:30,11.72536,3.03448,12.1116529,2.41536,0.70448,2.516,9.31,2.33,9.597134989,11.76536,3.07448,12.16043269,2.41536,0.70448,2.516,9.35,2.37,9.64569334
04/03/2020 12:00,11.30704,2.83872,11.65793656,1.84704,0.53872,1.924,9.46,2.3,9.735584215,11.35704,2.87872,11.71620188,1.84704,0.53872,1.924,9.51,2.34,9.79365611
04/03/2020 12:30,11.21368,2.75024,11.546014,1.54368,0.45024,1.608,9.67,2.3,9.939763579,11.29368,3.02024,11.6905542,1.54368,0.45024,1.608,9.75,2.57,10.08302534
04/03/2020 13:00,10.72456,2.43008,10.99643015,1.23456,0.36008,1.286,9.49,2.07,9.713135436,10.76456,2.46008,11.04208973,1.23456,0.36008,1.286,9.53,2.1,9.758632076
04/03/2020 13:30,10.95936,2.67648,11.28145012,1.59936,0.46648,1.666,9.36,2.21,9.617364504,11.00936,2.70648,11.33715315,1.59936,0.46648,1.666,9.41,2.24,9.672936472
04/03/2020 14:00,11.0332,2.7426,11.36896464,1.4832,0.4326,1.545,9.55,2.31,9.825405844,11.0732,2.7726,11.41503697,1.4832,0.4326,1.545,9.59,2.34,9.871357556
04/03/2020 14:30,10.56304,2.41172,10.83486075,0.86304,0.25172,0.899,9.7,2.16,9.93758522,10.61304,2.44172,10.89029911,0.86304,0.25172,0.899,9.75,2.19,9.992927499
04/03/2020 15:00,10.4692,2.2406,10.70628026,0.6192,0.1806,0.645,9.85,2.06,10.06310588,10.5292,2.3706,10.79276596,0.6192,0.1806,0.645,9.91,2.19,10.14909848
04/03/2020 15:30,10.47432,2.29376,10.72253302,0.66432,0.19376,0.692,9.81,2.1,10.03225299,10.52432,2.33376,10.77996972,0.66432,0.19376,0.692,9.86,2.14,10.08955896
04/03/2020 16:00,10.5012,2.2116,10.73155981,0.4512,0.1316,0.47,10.05,2.08,10.26298689,10.5412,2.2416,10.77690438,0.4512,0.1316,0.47,10.09,2.11,10.30825882
04/03/2020 16:30,10.29936,1.95648,10.48354093,0.15936,0.04648,0.166,10.14,1.91,10.31831866,10.36936,2.09648,10.57917082,0.15936,0.04648,0.166,10.21,2.05,10.41376973
04/03/2020 17:00,10.0912,1.8716,10.26329401,0.2112,0.0616,0.22,9.88,1.81,10.04442632,10.1312,1.8916,10.30627789,0.2112,0.0616,0.22,9.92,1.83,10.08738321
04/03/2020 17:30,9.954,1.782,10.11225197,0.144,0.042,0.15,9.81,1.74,9.963116982,10.004,1.802,10.16499975,0.144,0.042,0.15,9.86,1.76,10.01584744
04/03/2020 18:00,9.91728,1.66504,10.05608278,0.01728,0.00504,0.018,9.9,1.66,10.03820701,9.96728,1.69504,10.11038235,0.01728,0.00504,0.018,9.95,1.69,10.09250217
04/03/2020 18:30,9.9,1.52,10.01600719,0,0,0,9.9,1.52,10.01600719,9.95,1.54,10.06847059,0,0,0,9.95,1.54,10.06847059
04/03/2020 19:00,9.99,1.59,10.11574021,0,0,0,9.99,1.59,10.11574021,10.04,1.61,10.16826927,0,0,0,10.04,1.61,10.16826927
04/03/2020 19:30,9.75,1.55,9.872436376,0,0,0,9.75,1.55,9.872436376,9.79,1.57,9.91508951,0,0,0,9.79,1.57,9.91508951
04/03/2020 20:00,9.69,1.51,9.806946518,0,0,0,9.69,1.51,9.806946518,9.79,1.87,9.966995535,0,0,0,9.79,1.87,9.966995535
04/03/2020 20:30,9.71,1.67,9.852563118,0,0,0,9.71,1.67,9.852563118,9.76,1.7,9.906947057,0,0,0,9.76,1.7,9.906947057
04/03/2020 21:00,9.63,1.67,9.773730097,0,0,0,9.63,1.67,9.773730097,9.68,1.7,9.828143263,0,0,0,9.68,1.7,9.828143263
04/03/2020 21:30,9.35,1.57,9.480896582,0,0,0,9.35,1.57,9.480896582,9.4,1.65,9.543715209,0,0,0,9.4,1.65,9.543715209
04/03/2020 22:00,9.09,1.4,9.197178915,0,0,0,9.09,1.4,9.197178915,9.14,1.51,9.263892271,0,0,0,9.14,1.51,9.263892271
04/03/2020 22:30,8.78,1.42,8.894087924,0,0,0,8.78,1.42,8.894087924,8.82,1.45,8.93839471,0,0,0,8.82,1.45,8.93839471
04/03/2020 23:00,8.78,1.46,8.90056178,0,0,0,8.78,1.46,8.90056178,8.82,1.62,8.967541469,0,0,0,8.82,1.62,8.967541469
04/03/2020 23:30,8.69,1.4,8.802050897,0,0,0,8.69,1.4,8.802050897,8.74,1.43,8.856212509,0,0,0,8.74,1.43,8.856212509
05/03/2020 00:00,8.55,1.34,8.654368839,0,0,0,8.55,1.34,8.654368839,8.59,1.37,8.6985631,0,0,0,8.59,1.37,8.6985631
05/03/2020 00:30,8.52,1.34,8.62473188,0,0,0,8.52,1.34,8.62473188,8.56,1.37,8.668938805,0,0,0,8.56,1.37,8.668938805
05/03/2020 01:00,8.48,1.34,8.585219857,0,0,0,8.48,1.34,8.585219857,8.53,1.37,8.639317103,0,0,0,8.53,1.37,8.639317103
05/03/2020 01:30,8.51,1.3,8.608722321,0,0,0,8.51,1.3,8.608722321,8.55,1.33,8.652826128,0,0,0,8.55,1.33,8.652826128
05/03/2020 02:00,8.32632,1.24476,8.418849815,0.01632,0.00476,0.017,8.31,1.24,8.402005713,8.37632,1.27476,8.47276518,0.01632,0.00476,0.017,8.36,1.27,8.455915089
05/03/2020 02:30,8.15152,1.18336,8.236966626,0.01152,0.00336,0.012,8.14,1.18,8.225083586,8.19152,1.21336,8.280896232,0.01152,0.00336,0.012,8.18,1.21,8.269008405
05/03/2020 03:00,8.17456,1.21008,8.263638714,0.03456,0.01008,0.036,8.14,1.2,8.227976665,8.21456,1.25008,8.309133288,0.03456,0.01008,0.036,8.18,1.24,8.273451517
05/03/2020 03:30,8.40408,1.35744,8.513002056,0.09408,0.02744,0.098,8.31,1.33,8.415759027,8.44408,1.39744,8.558932504,0.09408,0.02744,0.098,8.35,1.37,8.461642866
05/03/2020 04:00,8.38888,1.32884,8.493475343,0.09888,0.02884,0.103,8.29,1.3,8.391310982,8.42888,1.35884,8.537708369,0.09888,0.02884,0.103,8.33,1.33,8.435508283
05/03/2020 04:30,8.31984,1.25912,8.414577874,0.09984,0.02912,0.104,8.22,1.23,8.311516107,8.36984,1.28912,8.468533049,0.09984,0.02912,0.104,8.27,1.26,8.365434836
05/03/2020 05:00,8.34048,1.22764,8.430344394,0.06048,0.01764,0.063,8.28,1.21,8.367944789,8.38048,1.25764,8.474320232,0.06048,0.01764,0.063,8.32,1.24,8.411896338
05/03/2020 05:30,8.25608,1.09344,8.328173149,0.04608,0.01344,0.048,8.21,1.08,8.280730644,8.29608,1.11344,8.370465459,0.04608,0.01344,0.048,8.25,1.1,8.323010273
05/03/2020 06:00,8.49128,1.05204,8.556203843,0.04128,0.01204,0.043,8.45,1.04,8.513759452,8.53128,1.08204,8.599624934,0.04128,0.01204,0.043,8.49,1.07,8.557160744
05/03/2020 06:30,9.14648,1.36064,9.247131317,0.03648,0.01064,0.038,9.11,1.35,9.209484242,9.19648,1.39064,9.301028115,0.03648,0.01064,0.038,9.16,1.38,9.263368718
05/03/2020 07:00,9.6772,1.5396,9.79890647,0.0672,0.0196,0.07,9.61,1.52,9.729465556,9.7572,1.8196,9.925416666,0.0672,0.0196,0.07,9.69,1.8,9.855764811
05/03/2020 07:30,10.1288,1.8434,10.29517911,0.1488,0.0434,0.155,9.98,1.8,10.14102559,10.1988,2.0334,10.39953061,0.1488,0.0434,0.155,10.05,1.99,10.24512567
05/03/2020 08:00,10.40632,1.17476,10.47241887,0.25632,0.07476,0.267,10.15,1.1,10.20943191,10.71632,2.92476,11.10827329,0.25632,0.07476,0.267,10.46,2.85,10.8413145
05/03/2020 08:30,10.79856,1.78708,10.94543526,0.29856,0.08708,0.311,10.5,1.7,10.63672882,10.94856,2.42708,11.21435167,0.29856,0.08708,0.311,10.65,2.34,10.90404054
05/03/2020 09:00,10.95272,2.15996,11.16366887,0.34272,0.09996,0.357,10.61,2.06,10.8081312,10.99272,2.20996,11.21266321,0.34272,0.09996,0.357,10.65,2.11,10.85700695
05/03/2020 09:30,11.19184,2.32012,11.42979612,0.41184,0.12012,0.429,10.78,2.2,11.00219978,11.24184,2.38012,11.49103728,0.41184,0.12012,0.429,10.83,2.26,11.06329517
05/03/2020 10:00,11.29008,2.30044,11.52206278,0.55008,0.16044,0.573,10.74,2.14,10.9511278,11.35008,2.42044,11.60529387,0.55008,0.16044,0.573,10.8,2.26,11.03392949
05/03/2020 10:30,11.04616,1.46888,11.14339532,0.71616,0.20888,0.746,10.33,1.26,10.40656043,11.35616,3.14888,11.78464319,0.71616,0.20888,0.746,10.64,2.94,11.03871369
05/03/2020 11:00,11.30912,2.51516,11.58543158,0.90912,0.26516,0.947,10.4,2.25,10.64060619,11.36912,2.63516,11.6705166,0.90912,0.26516,0.947,10.46,2.37,10.72513403
05/03/2020 11:30,11.35408,2.60244,11.64851178,1.41408,0.41244,1.473,9.94,2.19,10.17839378,11.39408,2.65244,11.69873912,1.41408,0.41244,1.473,9.98,2.24,10.22829409
05/03/2020 12:00,11.24184,2.51512,11.51975673,1.01184,0.29512,1.054,10.23,2.22,10.46810871,11.29184,2.57512,11.5817483,1.01184,0.29512,1.054,10.28,2.28,10.52980532
05/03/2020 12:30,11.17888,2.25384,11.40382185,0.69888,0.20384,0.728,10.48,2.05,10.67861882,11.25888,2.50384,11.53393227,0.69888,0.20384,0.728,10.56,2.3,10.80757142
05/03/2020 13:00,11.1392,2.3206,11.37835493,0.8592,0.2506,0.895,10.28,2.07,10.48633873,11.1892,2.3706,11.43756709,0.8592,0.2506,0.895,10.33,2.12,10.54529753
05/03/2020 13:30,11.054,2.377,11.30668143,0.744,0.217,0.775,10.31,2.16,10.53383596,11.094,2.417,11.3542382,0.744,0.217,0.775,10.35,2.2,10.58123339
05/03/2020 14:00,10.89408,2.31744,11.13784123,0.33408,0.09744,0.348,10.56,2.22,10.79082944,10.94408,2.36744,11.19721658,0.33408,0.09744,0.348,10.61,2.27,10.85011521
05/03/2020 14:30,10.99728,2.37004,11.24976698,0.61728,0.18004,0.643,10.38,2.19,10.60851073,11.04728,2.41004,11.30710786,0.61728,0.18004,0.643,10.43,2.23,10.66573017
05/03/2020 15:00,10.9092,2.2606,11.14095853,0.6192,0.1806,0.645,10.29,2.08,10.49811888,10.9692,2.3406,11.21613824,0.6192,0.1806,0.645,10.35,2.16,10.57298917
05/03/2020 15:30,10.74728,2.04504,10.94011956,0.49728,0.14504,0.518,10.25,1.9,10.4246103,10.79728,2.07504,10.99486455,0.49728,0.14504,0.518,10.3,1.93,10.47926047
05/03/2020 16:00,10.69,1.72,10.82748817,0.24,0.07,0.25,10.45,1.65,10.57946123,10.83,2.29,11.0694625,0.24,0.07,0.25,10.59,2.22,10.82018946
05/03/2020 16:30,10.68904,1.97972,10.87082644,0.23904,0.06972,0.249,10.45,1.91,10.6231163,10.74904,2.00972,10.93530225,0.23904,0.06972,0.249,10.51,1.94,10.68754883
05/03/2020 17:00,10.40456,1.59508,10.52611747,0.15456,0.04508,0.161,10.25,1.55,10.36653269,10.50456,1.90508,10.67591264,0.15456,0.04508,0.161,10.35,1.86,10.51580239
05/03/2020 17:30,10.20264,1.68452,10.34076741,0.15264,0.04452,0.159,10.05,1.64,10.1829318,10.25264,1.71452,10.3950087,0.15264,0.04452,0.159,10.1,1.67,10.23713339
05/03/2020 18:00,10.00064,1.59352,10.12680139,0.08064,0.02352,0.084,9.92,1.57,10.04347052,10.04064,1.62352,10.17105053,0.08064,0.02352,0.084,9.96,1.6,10.08769548
05/03/2020 18:30,9.8488,1.5084,9.963640499,0.0288,0.0084,0.03,9.82,1.5,9.93390155,9.8988,1.5384,10.01763026,0.0288,0.0084,0.03,9.87,1.53,9.987882659
05/03/2020 19:00,10.07648,1.58064,10.1996996,0.03648,0.01064,0.038,10.04,1.57,10.1620126,10.12648,1.61064,10.25376801,0.03648,0.01064,0.038,10.09,1.6,10.21607067
05/03/2020 19:30,9.97744,1.55092,10.09726011,0.03744,0.01092,0.039,9.94,1.54,10.05858837,10.01744,1.58092,10.14142062,0.03744,0.01092,0.039,9.98,1.57,10.10273725
05/03/2020 20:00,9.914,1.477,10.02341883,0.024,0.007,0.025,9.89,1.47,9.998649909,9.964,1.507,10.07731834,0.024,0.007,0.025,9.94,1.5,10.05254197
05/03/2020 20:30,9.7928,1.5254,9.910891837,0.0528,0.0154,0.055,9.74,1.51,9.856353281,9.8428,1.5554,9.964937581,0.0528,0.0154,0.055,9.79,1.54,9.910383444
05/03/2020 21:00,9.62312,1.49716,9.738887339,0.09312,0.02716,0.097,9.53,1.47,9.642707089,9.67312,1.52716,9.7929295,0.09312,0.02716,0.097,9.58,1.5,9.696721095
05/03/2020 21:30,9.46624,1.48932,9.58268093,0.06624,0.01932,0.069,9.4,1.47,9.514247211,9.50624,1.54932,9.631666076,0.06624,0.01932,0.069,9.44,1.53,9.563184616
05/03/2020 22:00,9.08032,1.31176,9.174580405,0.04032,0.01176,0.042,9.04,1.3,9.132995128,9.15032,1.54176,9.279298465,0.04032,0.01176,0.042,9.11,1.53,9.237586265
05/03/2020 22:30,8.68992,1.31456,8.788787038,0.04992,0.01456,0.052,8.64,1.3,8.737253573,8.73992,1.34456,8.842739575,0.04992,0.01456,0.052,8.69,1.33,8.791188771
05/03/2020 23:00,8.67568,1.25624,8.766160072,0.05568,0.01624,0.058,8.62,1.24,8.708731251,8.74568,1.37624,8.853301938,0.05568,0.01624,0.058,8.69,1.36,8.795777396
05/03/2020 23:30,8.59592,1.36756,8.704025563,0.02592,0.00756,0.027,8.57,1.36,8.677240345,8.63592,1.39756,8.748273441,0.02592,0.00756,0.027,8.61,1.39,8.721479232
06/03/2020 00:00,8.3596,0.5628,8.378523498,0.0096,0.0028,0.01,8.35,0.56,8.368757375,8.5796,2.0028,8.81026356,0.0096,0.0028,0.01,8.57,2,8.800278405
06/03/2020 00:30,8.31824,0.42532,8.329106423,0.01824,0.00532,0.019,8.3,0.42,8.310619712,8.58824,2.04532,8.828431356,0.01824,0.00532,0.019,8.57,2.04,8.809455148
06/03/2020 01:00,8.3096,1.1528,8.389183512,0.0096,0.0028,0.01,8.3,1.15,8.379289946,8.3696,1.1828,8.452764045,0.0096,0.0028,0.01,8.36,1.18,8.442866812
06/03/2020 01:30,8.30672,1.13196,8.383491552,0.00672,0.00196,0.007,8.3,1.13,8.37656851,8.33672,1.16196,8.417306659,0.00672,0.00196,0.007,8.33,1.16,8.410380491
06/03/2020 02:00,8.21384,1.13112,8.291356946,0.00384,0.00112,0.004,8.21,1.13,8.287400075,8.25384,1.16112,8.335110941,0.00384,0.00112,0.004,8.25,1.16,8.331152381
06/03/2020 02:30,8.10056,1.08308,8.172645508,0.01056,0.00308,0.011,8.09,1.08,8.161770641,8.14056,1.11308,8.216304778,0.01056,0.00308,0.011,8.13,1.11,8.205425035
06/03/2020 03:00,8.18152,1.06336,8.250333569,0.01152,0.00336,0.012,8.17,1.06,8.238476801,8.22152,1.09336,8.293903014,0.01152,0.00336,0.012,8.21,1.09,8.282040811
06/03/2020 03:30,8.14,1.1,8.213988069,0,0,0,8.14,1.1,8.213988069,8.18,1.13,8.257681273,0,0,0,8.18,1.13,8.257681273
06/03/2020 04:00,8.09056,1.12308,8.168137474,0.01056,0.00308,0.011,8.08,1.12,8.15725444,8.13056,1.15308,8.211918132,0.01056,0.00308,0.011,8.12,1.15,8.201030423
06/03/2020 04:30,8.11344,1.10392,8.18819565,0.01344,0.00392,0.014,8.1,1.1,8.174350127,8.15344,1.13392,8.231910981,0.01344,0.00392,0.014,8.14,1.13,8.218059382
06/03/2020 05:00,8.2348,1.0514,8.301648812,0.0048,0.0014,0.005,8.23,1.05,8.296710191,8.2748,1.0814,8.345162731,0.0048,0.0014,0.005,8.27,1.08,8.34022182
06/03/2020 05:30,8.26,0.99,8.31911654,0,0,0,8.26,0.99,8.31911654,8.3,1.02,8.362439835,0,0,0,8.3,1.02,8.362439835
06/03/2020 06:00,8.41,1.03,8.472838958,0,0,0,8.41,1.03,8.472838958,8.45,1.06,8.51622569,0,0,0,8.45,1.06,8.51622569
06/03/2020 06:30,8.96,1.3,9.053816875,0,0,0,8.96,1.3,9.053816875,9.01,1.36,9.112063433,0,0,0,9.01,1.36,9.112063433
06/03/2020 07:00,9.404,1.617,9.542007388,0.024,0.007,0.025,9.38,1.61,9.517168697,9.444,1.667,9.58999609,0.024,0.007,0.025,9.42,1.66,9.565145059
06/03/2020 07:30,9.83336,1.66348,9.97307047,0.18336,0.05348,0.191,9.65,1.61,9.783383873,9.90336,1.85348,10.07531277,0.18336,0.05348,0.191,9.72,1.8,9.885261757
06/03/2020 08:00,10.41608,2.03844,10.61366856,0.64608,0.18844,0.673,9.77,1.85,9.943611014,10.46608,2.08844,10.67241361,0.64608,0.18844,0.673,9.82,1.9,10.00211978
06/03/2020 08:30,10.7748,2.4114,11.04133891,1.2048,0.3514,1.255,9.57,2.06,9.789203236,10.8248,2.4714,11.10333792,1.2048,0.3514,1.255,9.62,2.12,9.850827376
06/03/2020 09:00,11.1524,2.5682,11.44428578,1.7424,0.5082,1.815,9.41,2.06,9.632844855,11.1924,2.6282,11.49683665,1.7424,0.5082,1.815,9.45,2.12,9.684879968
06/03/2020 09:30,11.4084,2.7312,11.73077338,2.1984,0.6412,2.29,9.21,2.09,9.444162218,11.4584,2.7912,11.79346124,2.1984,0.6412,2.29,9.26,2.15,9.506318951
06/03/2020 10:00,11.54224,2.71732,11.85778783,2.56224,0.74732,2.669,8.98,1.97,9.19354665,11.61224,3.02732,12.000366,2.56224,0.74732,2.669,9.05,2.28,9.332786293
06/03/2020 10:30,11.23136,1.86748,11.38555791,2.87136,0.83748,2.991,8.36,1.03,8.423211976,11.53136,3.90748,12.17541225,2.87136,0.83748,2.991,8.66,3.07,9.188062908
06/03/2020 11:00,11.28168,2.16924,11.48833782,3.15168,0.91924,3.283,8.13,1.25,8.225533417,11.53168,3.84924,12.15714984,3.15168,0.91924,3.283,8.38,2.93,8.877460222
06/03/2020 11:30,11.38912,2.97516,11.77130542,3.30912,0.96516,3.447,8.08,2.01,8.326253659,11.41912,3.02516,11.81303918,3.30912,0.96516,3.447,8.11,2.06,8.367538467
06/03/2020 12:00,11.3236,2.8998,11.68900154,3.3936,0.9898,3.535,7.93,1.91,8.156776324,11.3636,2.9498,11.74021827,3.3936,0.9898,3.535,7.97,1.96,8.207466113
06/03/2020 12:30,11.1416,2.8788,11.50750798,3.3216,0.9688,3.46,7.82,1.91,8.049875775,11.1816,2.9288,11.55880824,3.3216,0.9688,3.46,7.86,1.96,8.100691329
06/03/2020 13:00,11.16376,2.84068,11.51950521,3.29376,0.96068,3.431,7.87,1.88,8.091433742,11.20376,2.89068,11.57066416,3.29376,0.96068,3.431,7.91,1.93,8.142051339
06/03/2020 13:30,10.97144,2.77792,11.31765591,3.18144,0.92792,3.314,7.79,1.85,8.006659728,11.00144,2.82792,11.35908507,3.18144,0.92792,3.314,7.82,1.9,8.047508931
06/03/2020 14:00,10.66232,2.60776,10.97658781,2.87232,0.83776,2.992,7.79,1.77,7.988554312,10.69232,2.64776,11.01527757,2.87232,0.83776,2.992,7.82,1.81,8.026736572
06/03/2020 14:30,9.7884,1.8612,9.963776393,0.7584,0.2212,0.79,9.03,1.64,9.177717581,9.8284,1.9012,10.01059479,0.7584,0.2212,0.79,9.07,1.68,9.22427775
06/03/2020 15:00,9.6844,1.5692,9.810708027,0.6144,0.1792,0.64,9.07,1.39,9.175892327,9.7644,1.8892,9.945480582,0.6144,0.1792,0.64,9.15,1.71,9.308415547
06/03/2020 15:30,9.72128,1.79204,9.885074213,1.00128,0.29204,1.043,8.72,1.5,8.848073237,9.79128,2.00204,9.993864528,1.00128,0.29204,1.043,8.79,1.71,8.95478643
06/03/2020 16:00,9.19672,1.56696,9.329256262,0.36672,0.10696,0.382,8.83,1.46,8.949888267,9.24672,1.60696,9.385315722,0.36672,0.10696,0.382,8.88,1.5,9.005798132
06/03/2020 16:30,9.51512,1.83816,9.691044361,1.12512,0.32816,1.172,8.39,1.51,8.524799118,9.55512,1.87816,9.737956829,1.12512,0.32816,1.172,8.43,1.55,8.571312618
06/03/2020 17:00,9.34072,1.56896,9.471572499,0.51072,0.14896,0.532,8.83,1.42,8.943450117,9.38072,1.60896,9.517702454,0.51072,0.14896,0.532,8.87,1.46,8.989354816
06/03/2020 17:30,9.18376,1.44068,9.296074795,0.17376,0.05068,0.181,9.01,1.39,9.116589275,9.23376,1.48068,9.351723745,0.17376,0.05068,0.181,9.06,1.43,9.172158961
06/03/2020 18:00,9.03496,1.32728,9.131931581,0.02496,0.00728,0.026,9.01,1.32,9.106179221,9.08496,1.35728,9.185788328,0.02496,0.00728,0.026,9.06,1.35,9.160027293
06/03/2020 18:30,9.2,1.36,9.299978495,0,0,0,9.2,1.36,9.299978495,9.25,1.39,9.35385482,0,0,0,9.25,1.39,9.35385482
06/03/2020 19:00,9.29,1.34,9.386144043,0,0,0,9.29,1.34,9.386144043,9.34,1.37,9.439941737,0,0,0,9.34,1.37,9.439941737
06/03/2020 19:30,9.15096,1.34028,9.24859013,0.00096,0.00028,0.001,9.15,1.34,9.247599689,9.20096,1.37028,9.302436896,0.00096,0.00028,0.001,9.2,1.37,9.301446124
06/03/2020 20:00,9.12,1.42,9.22988624,0,0,0,9.12,1.42,9.22988624,9.17,1.46,9.285499448,0,0,0,9.17,1.46,9.285499448
06/03/2020 20:30,9.06288,1.40084,9.170504163,0.00288,0.00084,0.003,9.06,1.4,9.167529656,9.10288,1.46084,9.219353437,0.00288,0.00084,0.003,9.1,1.46,9.216376728
06/03/2020 21:00,8.95248,1.40364,9.061848785,0.01248,0.00364,0.013,8.94,1.4,9.048955741,8.99248,1.44364,9.107622796,0.01248,0.00364,0.013,8.98,1.44,9.094723745
06/03/2020 21:30,8.80672,1.40196,8.917612293,0.00672,0.00196,0.007,8.8,1.4,8.910667764,8.84672,1.44196,8.963464922,0.00672,0.00196,0.007,8.84,1.44,8.95651718
06/03/2020 22:00,8.50344,0.98392,8.560174671,0.01344,0.00392,0.014,8.49,0.98,8.5463735,8.64344,1.73392,8.815641417,0.01344,0.00392,0.014,8.63,1.73,8.801693019
06/03/2020 22:30,8.104,1.227,8.196361693,0.024,0.007,0.025,8.08,1.22,8.171584914,8.144,1.267,8.241967302,0.024,0.007,0.025,8.12,1.26,8.217177131
06/03/2020 23:00,7.83288,0.79084,7.872702014,0.00288,0.00084,0.003,7.83,0.79,7.86975222,7.99288,1.70084,8.171841127,0.00288,0.00084,0.003,7.99,1.7,8.168849368
06/03/2020 23:30,7.79072,1.14896,7.874987441,0.03072,0.00896,0.032,7.76,1.14,7.843290126,7.83072,1.17896,7.918972307,0.03072,0.00896,0.032,7.8,1.17,7.887261882
07/03/2020 00:00,7.67096,1.16028,7.758213519,0.00096,0.00028,0.001,7.67,1.16,7.757222441,7.71096,1.20028,7.803818053,0.00096,0.00028,0.001,7.71,1.2,7.802826411
07/03/2020 00:30,7.69,1.16,7.776998136,0,0,0,7.69,1.16,7.776998136,7.73,1.18,7.819546023,0,0,0,7.73,1.18,7.819546023
07/03/2020 01:00,7.57384,1.13112,7.657838128,0.00384,0.00112,0.004,7.57,1.13,7.653874836,7.61384,1.16112,7.701867254,0.00384,0.00112,0.004,7.61,1.16,7.697902312
07/03/2020 01:30,7.55192,1.13056,7.636076322,0.00192,0.00056,0.002,7.55,1.13,7.634094576,7.59192,1.14056,7.677117063,0.00192,0.00056,0.002,7.59,1.14,7.675135178
07/03/2020 02:00,7.48168,1.04924,7.554895115,0.03168,0.00924,0.033,7.45,1.04,7.522240358,7.51168,1.07924,7.588813834,0.03168,0.00924,0.033,7.48,1.07,7.556143196
07/03/2020 02:30,7.3388,1.0784,7.417609588,0.0288,0.0084,0.03,7.31,1.07,7.387895505,7.4388,1.3584,7.561811688,0.0288,0.0084,0.03,7.41,1.35,7.531971853
07/03/2020 03:00,7.22112,0.00616,7.221122627,0.02112,0.00616,0.022,7.2,0,7.2,7.48112,1.94616,7.730116118,0.02112,0.00616,0.022,7.46,1.94,7.708125583
07/03/2020 03:30,7.2,0,7.2,0,0,0,7.2,0,7.2,7.46,1.94,7.708125583,0,0,0,7.46,1.94,7.708125583
07/03/2020 04:00,7.16384,0.00112,7.163840088,0.00384,0.00112,0.004,7.16,0,7.16,7.42384,1.94112,7.673418221,0.00384,0.00112,0.004,7.42,1.94,7.669419796
07/03/2020 04:30,7.12096,0.00028,7.120960006,0.00096,0.00028,0.001,7.12,0,7.12,7.38096,1.94028,7.631727,0.00096,0.00028,0.001,7.38,1.94,7.630727357
07/03/2020 05:00,7.03168,-0.23076,7.035465429,0.03168,0.00924,0.033,7,-0.24,7.004113077,7.28168,1.90924,7.52781914,0.03168,0.00924,0.033,7.25,1.9,7.494831552
07/03/2020 05:30,6.7896,-0.2672,6.794855701,0.0096,0.0028,0.01,6.78,-0.27,6.785373976,7.0296,1.7128,7.235258116,0.0096,0.0028,0.01,7.02,1.71,7.225268161
07/03/2020 06:00,6.82672,-0.28804,6.832793938,0.00672,0.00196,0.007,6.82,-0.29,6.826162905,7.07672,1.64196,7.26470912,0.00672,0.00196,0.007,7.07,1.64,7.257720028
07/03/2020 06:30,7.24048,0.48764,7.256882485,0.06048,0.01764,0.063,7.18,0.47,7.195366565,7.44048,1.49764,7.589708044,0.06048,0.01764,0.063,7.38,1.48,7.526938289
07/03/2020 07:00,7.39408,0.37744,7.40370718,0.09408,0.02744,0.098,7.3,0.35,7.308385595,7.66408,1.95744,7.910100733,0.09408,0.02744,0.098,7.57,1.93,7.812157192
07/03/2020 07:30,7.51344,0.32892,7.52063621,0.13344,0.03892,0.139,7.38,0.29,7.385695634,7.78344,1.96892,8.028610353,0.13344,0.03892,0.139,7.65,1.93,7.889702149
07/03/2020 08:00,7.79176,0.32468,7.798521719,0.22176,0.06468,0.231,7.57,0.26,7.574463677,8.06176,2.09468,8.329445276,0.22176,0.06468,0.231,7.84,2.03,8.098549253
07/03/2020 08:30,8.02312,0.39216,8.032698426,0.45312,0.13216,0.472,7.57,0.26,7.574463677,8.29312,2.23216,8.588269768,0.45312,0.13216,0.472,7.84,2.1,8.116378503
07/03/2020 09:00,8.27168,0.97924,8.329441818,0.51168,0.14924,0.533,7.76,0.83,7.804261656,8.41168,1.75924,8.593677083,0.51168,0.14924,0.533,7.9,1.61,8.062387984
07/03/2020 09:30,8.49968,1.48324,8.628126158,0.79968,0.23324,0.833,7.7,1.25,7.800801241,8.53968,1.51324,8.672717556,0.79968,0.23324,0.833,7.74,1.28,7.845125875
07/03/2020 10:00,8.9696,1.8478,9.157952227,2.0496,0.5978,2.135,6.92,1.25,7.031991183,8.9996,1.8778,9.193417917,2.0496,0.5978,2.135,6.95,1.28,7.066887575
07/03/2020 10:30,9.02608,1.91344,9.226666397,2.20608,0.64344,2.298,6.82,1.27,6.937240085,9.05608,1.95344,9.264367912,2.20608,0.64344,2.298,6.85,1.31,6.97413794
07/03/2020 11:00,8.85968,1.84824,9.05040998,2.11968,0.61824,2.208,6.74,1.23,6.851313743,8.89968,1.88824,9.097788435,2.11968,0.61824,2.208,6.78,1.27,6.897919976
07/03/2020 11:30,8.74696,1.74828,8.91996593,1.77696,0.51828,1.851,6.97,1.23,7.077697366,8.77696,1.78828,8.957285984,1.77696,0.51828,1.851,7,1.27,7.114274383
07/03/2020 12:00,8.92776,1.91768,9.131396125,2.35776,0.68768,2.456,6.57,1.23,6.68414542,8.97776,2.05768,9.210549473,2.35776,0.68768,2.456,6.62,1.37,6.760273663
07/03/2020 12:30,8.49232,0.84276,8.534034415,2.03232,0.59276,2.117,6.46,0.25,6.464835651,8.73232,2.69276,9.138072499,2.03232,0.59276,2.117,6.7,2.1,7.021395873
07/03/2020 13:00,8.0944,0.6392,8.119599005,1.3344,0.3892,1.39,6.76,0.25,6.764621202,8.3444,2.3692,8.674221579,1.3344,0.3892,1.39,7.01,1.98,7.284263861
07/03/2020 13:30,7.95336,0.54848,7.97224972,1.02336,0.29848,1.066,6.93,0.25,6.934507913,8.21336,2.25848,8.518216621,1.02336,0.29848,1.066,7.19,1.96,7.452362042
07/03/2020 14:00,7.74352,0.37936,7.752806976,0.44352,0.12936,0.462,7.3,0.25,7.304279567,8.00352,2.05936,8.264217809,0.44352,0.12936,0.462,7.56,1.93,7.802467558
07/03/2020 14:30,7.7048,0.3914,7.714735057,0.4848,0.1414,0.505,7.22,0.25,7.224326958,7.9648,2.0714,8.22974708,0.4848,0.1414,0.505,7.48,1.93,7.724978964
07/03/2020 15:00,7.80136,1.16248,7.887495014,0.83136,0.24248,0.866,6.97,0.92,7.030455177,7.93136,1.62248,8.095610712,0.83136,0.24248,0.866,7.1,1.38,7.232869417
07/03/2020 15:30,8.08384,1.38612,8.201816738,1.32384,0.38612,1.379,6.76,1,6.833564224,8.11384,1.41612,8.236491692,1.32384,0.38612,1.379,6.79,1.03,6.867677919
07/03/2020 16:00,7.97936,1.32648,8.088864889,1.11936,0.32648,1.166,6.86,1,6.932503155,8.01936,1.33648,8.129963936,1.11936,0.32648,1.166,6.9,1.01,6.973528519
07/03/2020 16:30,7.85608,1.20844,7.948479112,0.88608,0.25844,0.923,6.97,0.95,7.03444383,7.89608,1.22844,7.991066525,0.88608,0.25844,0.923,7.01,0.97,7.076793059
07/03/2020 17:00,7.94904,1.23472,8.044362647,1.07904,0.31472,1.124,6.87,0.92,6.931327434,7.98904,1.25472,8.086969915,1.07904,0.31472,1.124,6.91,0.94,6.973643237
07/03/2020 17:30,7.82832,1.03576,7.896543092,0.56832,0.16576,0.592,7.26,0.87,7.311942286,7.86832,1.05576,7.938834222,0.56832,0.16576,0.592,7.3,0.89,7.354053304
07/03/2020 18:00,7.6384,0.8962,7.690795082,0.3984,0.1162,0.415,7.24,0.78,7.281895358,7.6684,0.9162,7.722938625,0.3984,0.1162,0.415,7.27,0.8,7.313884057
07/03/2020 18:30,7.6848,0.6264,7.710287154,0.3648,0.1064,0.38,7.32,0.52,7.338446702,7.8748,1.5464,8.025199561,0.3648,0.1064,0.38,7.51,1.44,7.646809792
07/03/2020 19:00,7.81,0.105,7.810705794,0.36,0.105,0.375,7.45,0,7.45,8.08,1.935,8.308467067,0.36,0.105,0.375,7.72,1.83,7.933933451
07/03/2020 19:30,7.74672,0.10696,7.74745837,0.36672,0.10696,0.382,7.38,0,7.38,8.01672,1.93696,8.247400415,0.36672,0.10696,0.382,7.65,1.83,7.865837527
07/03/2020 20:00,7.57768,0.10724,7.578438797,0.36768,0.10724,0.383,7.21,0,7.21,7.83768,1.93724,8.07354486,0.36768,0.10724,0.383,7.47,1.83,7.690890716
07/03/2020 20:30,7.50192,0.10556,7.502662634,0.36192,0.10556,0.377,7.14,0,7.14,7.75192,1.93556,7.989909649,0.36192,0.10556,0.377,7.39,1.83,7.6132122
07/03/2020 21:00,7.41232,0.64276,7.440136303,0.35232,0.10276,0.367,7.06,0.54,7.080621442,7.54232,1.27276,7.648954765,0.35232,0.10276,0.367,7.19,1.17,7.28457274
07/03/2020 21:30,7.436,0.878,7.487655174,0.336,0.098,0.35,7.1,0.78,7.14271657,7.466,0.908,7.5210119,0.336,0.098,0.35,7.13,0.81,7.175862318
07/03/2020 22:00,7.34136,0.88248,7.394209735,0.35136,0.10248,0.366,6.99,0.78,7.033384676,7.38136,0.89248,7.435119098,0.35136,0.10248,0.366,7.03,0.79,7.074249077
07/03/2020 22:30,7.25096,0.88528,7.304802639,0.36096,0.10528,0.376,6.89,0.78,6.934010384,7.29096,0.89528,7.345721476,0.36096,0.10528,0.376,6.93,0.79,6.974883512
07/03/2020 23:00,7.14944,0.85192,7.200018056,0.34944,0.10192,0.364,6.8,0.75,6.841235269,7.20944,0.99192,7.277357378,0.34944,0.10192,0.364,6.86,0.89,6.91749232
07/03/2020 23:30,7.02576,0.65668,7.056382373,0.36576,0.10668,0.381,6.66,0.55,6.682671621,7.10576,1.14668,7.197687142,0.36576,0.10668,0.381,6.74,1.04,6.819765392
08/03/2020 00:00,6.98768,0.86724,7.041290862,0.36768,0.10724,0.383,6.62,0.76,6.663482573,7.02768,0.88724,7.083465324,0.36768,0.10724,0.383,6.66,0.78,6.705520114
08/03/2020 00:30,6.98672,0.74696,7.026535818,0.36672,0.10696,0.382,6.62,0.64,6.650864605,7.02672,0.75696,7.067374505,0.36672,0.10696,0.382,6.66,0.65,6.691644043
08/03/2020 01:00,7.04,0.635,7.068580126,0.36,0.105,0.375,6.68,0.53,6.700992464,7.09,0.985,7.158095068,0.36,0.105,0.375,6.73,0.88,6.787289592
08/03/2020 01:30,7.02288,0.87584,7.077283321,0.36288,0.10584,0.378,6.66,0.77,6.70436425,7.06288,0.89584,7.119466497,0.36288,0.10584,0.378,6.7,0.79,6.746413862
08/03/2020 02:00,7.02384,0.90612,7.082046442,0.36384,0.10612,0.379,6.66,0.8,6.707875968,7.06384,0.92612,7.12429181,0.36384,0.10612,0.379,6.7,0.82,6.749992593
08/03/2020 02:30,6.9548,0.6564,6.985707122,0.3648,0.1064,0.38,6.59,0.55,6.612911613,7.0148,1.0664,7.095394845,0.3648,0.1064,0.38,6.65,0.96,6.718935928
08/03/2020 03:00,6.87384,0.53612,6.89471544,0.36384,0.10612,0.379,6.51,0.43,6.524185773,7.01384,1.29612,7.132592698,0.36384,0.10612,0.379,6.65,1.19,6.755634685
08/03/2020 03:30,6.87192,0.78556,6.916674707,0.36192,0.10556,0.377,6.51,0.68,6.545418245,6.92192,0.81556,6.969800184,0.36192,0.10556,0.377,6.56,0.71,6.59831039
08/03/2020 04:00,6.86512,0.78316,6.909646315,0.28512,0.08316,0.297,6.58,0.7,6.617129287,6.90512,0.79316,6.950524081,0.28512,0.08316,0.297,6.62,0.71,6.657965155
08/03/2020 04:30,6.87656,0.76608,6.919100809,0.22656,0.06608,0.236,6.65,0.7,6.686740611,6.91656,0.79608,6.962222749,0.22656,0.06608,0.236,6.69,0.73,6.729710246
08/03/2020 05:00,6.93544,0.53492,6.956038197,0.32544,0.09492,0.339,6.61,0.44,6.624628291,6.99544,0.89492,7.052450822,0.32544,0.09492,0.339,6.67,0.8,6.717804701
08/03/2020 05:30,6.94696,-0.14172,6.948405414,0.33696,0.09828,0.351,6.61,-0.24,6.6143556,7.17696,1.82828,7.406170576,0.33696,0.09828,0.351,6.84,1.73,7.055388012
08/03/2020 06:00,6.80144,-0.21208,6.804745697,0.30144,0.08792,0.314,6.5,-0.3,6.506919394,7.04144,1.72792,7.250350667,0.30144,0.08792,0.314,6.74,1.64,6.936656255
08/03/2020 06:30,7.02984,-0.14088,7.031251496,0.33984,0.09912,0.354,6.69,-0.24,6.694303549,7.26984,1.81912,7.493982333,0.33984,0.09912,0.354,6.93,1.72,7.140259099
08/03/2020 07:00,7.12544,-0.14508,7.126916823,0.32544,0.09492,0.339,6.8,-0.24,6.804233976,7.37544,1.86492,7.607564775,0.32544,0.09492,0.339,7.05,1.77,7.268796324
08/03/2020 07:30,7.1316,-0.1112,7.132466894,0.4416,0.1288,0.46,6.69,-0.24,6.694303549,7.3816,1.8588,7.6120402,0.4416,0.1288,0.46,6.94,1.73,7.152377227
08/03/2020 08:00,7.35312,0.73216,7.389481173,0.45312,0.13216,0.472,6.9,0.6,6.926037828,7.48312,1.38216,7.609694554,0.45312,0.13216,0.472,7.03,1.25,7.140266101
08/03/2020 08:30,7.5672,1.1546,7.654777397,0.6672,0.1946,0.695,6.9,0.96,6.966462517,7.6072,1.1846,7.698881023,0.6672,0.1946,0.695,6.94,0.99,7.010256771
08/03/2020 09:00,7.90272,1.33996,8.015514718,1.30272,0.37996,1.357,6.6,0.96,6.669452751,7.93272,1.35996,8.048449403,1.30272,0.37996,1.357,6.63,0.98,6.702037004
08/03/2020 09:30,8.38968,1.64324,8.549091659,2.23968,0.65324,2.333,6.15,0.99,6.2291733,8.41968,1.67324,8.584331273,2.23968,0.65324,2.333,6.18,1.02,6.263609183
08/03/2020 10:00,8.47544,1.62492,8.629800009,2.24544,0.65492,2.339,6.23,0.97,6.305061459,8.50544,1.67492,8.668786916,2.24544,0.65492,2.339,6.26,1.02,6.34255469
08/03/2020 10:30,8.16808,1.45944,8.297439123,1.67808,0.48944,1.748,6.49,0.97,6.562088082,8.20808,1.48944,8.34212256,1.67808,0.48944,1.748,6.53,1,6.606125945
08/03/2020 11:00,8.02064,1.27352,8.121115638,1.28064,0.37352,1.334,6.74,0.9,6.799823527,8.05064,1.30352,8.155487036,1.28064,0.37352,1.334,6.77,0.93,6.833578857
08/03/2020 11:30,8.15432,1.33876,8.263486734,1.50432,0.43876,1.567,6.65,0.9,6.710625902,8.18432,1.36876,8.297987575,1.50432,0.43876,1.567,6.68,0.93,6.744427329
08/03/2020 12:00,8.12264,1.31452,8.228319598,1.35264,0.39452,1.409,6.77,0.92,6.832225113,8.15264,1.34452,8.262764247,1.35264,0.39452,1.409,6.8,0.95,6.866039615
08/03/2020 12:30,8.28896,1.40928,8.407908658,1.60896,0.46928,1.676,6.68,0.94,6.745813517,8.31896,1.43928,8.442548336,1.60896,0.46928,1.676,6.71,0.97,6.779749258
08/03/2020 13:00,7.99952,1.27236,8.100075321,1.37952,0.40236,1.437,6.62,0.87,6.676922944,8.03952,1.30236,8.144324613,1.37952,0.40236,1.437,6.66,0.9,6.720535693
08/03/2020 13:30,8.2948,1.5664,8.441404859,2.0448,0.5964,2.13,6.25,0.97,6.324824108,8.3248,1.5964,8.476484413,2.0448,0.5964,2.13,6.28,1,6.359119436
08/03/2020 14:00,8.20368,1.58524,8.355438433,1.90368,0.55524,1.983,6.3,1.03,6.38364316,8.23368,1.61524,8.390618964,1.90368,0.55524,1.983,6.33,1.06,6.418138359
08/03/2020 14:30,8.69768,1.99224,8.922928757,2.88768,0.84224,3.008,5.81,1.15,5.92271897,8.71768,2.02224,8.94915634,2.88768,0.84224,3.008,5.83,1.18,5.948218221
08/03/2020 15:00,8.35144,1.67792,8.518331151,1.98144,0.57792,2.064,6.37,1.1,6.464278769,8.38144,1.70792,8.553685007,1.98144,0.57792,2.064,6.4,1.13,6.49899223
08/03/2020 15:30,8.126,1.433,8.251385641,1.416,0.413,1.475,6.71,1.02,6.787083321,8.156,1.463,8.286175535,1.416,0.413,1.475,6.74,1.05,6.821297531
08/03/2020 16:00,7.9564,1.3552,8.070989283,1.2864,0.3752,1.34,6.67,0.98,6.7416096,7.9864,1.3852,8.105637791,1.2864,0.3752,1.34,6.7,1.01,6.775699226
08/03/2020 16:30,7.85184,1.31012,7.960389802,1.13184,0.33012,1.179,6.72,0.98,6.791082388,7.89184,1.34012,8.004814814,1.13184,0.33012,1.179,6.76,1.01,6.835034748
08/03/2020 17:00,7.80352,1.22436,7.898986125,1.04352,0.30436,1.087,6.76,0.92,6.822316322,7.83352,1.25436,7.933312965,1.04352,0.30436,1.087,6.79,0.95,6.856135938
08/03/2020 17:30,7.51504,0.96272,7.576454052,0.45504,0.13272,0.474,7.06,0.83,7.108621526,7.54504,0.99272,7.610067122,0.45504,0.13272,0.474,7.09,0.86,7.141967516
08/03/2020 18:00,7.3584,0.8412,7.406326215,0.2784,0.0812,0.29,7.08,0.76,7.120674125,7.3984,0.8612,7.448354718,0.2784,0.0812,0.29,7.12,0.78,7.162597294
08/03/2020 18:30,7.67896,0.91928,7.733789653,0.16896,0.04928,0.176,7.51,0.87,7.560224864,7.72896,0.96928,7.789501037,0.16896,0.04928,0.176,7.56,0.92,7.615773106
08/03/2020 19:00,7.75984,0.89912,7.811756115,0.09984,0.02912,0.104,7.66,0.87,7.709247694,7.79984,0.94912,7.857374422,0.09984,0.02912,0.104,7.7,0.92,7.754766276
08/03/2020 19:30,7.66576,0.62668,7.691333057,0.12576,0.03668,0.131,7.54,0.59,7.563048327,7.71576,0.92668,7.771208928,0.12576,0.03668,0.131,7.59,0.89,7.642002355
08/03/2020 20:00,7.60384,0.72612,7.638431318,0.12384,0.03612,0.129,7.48,0.69,7.511757451,7.63384,0.74612,7.670215655,0.12384,0.03612,0.129,7.51,0.71,7.543487257
08/03/2020 20:30,7.4708,0.7194,7.505357353,0.1008,0.0294,0.105,7.37,0.69,7.402229394,7.5108,0.7394,7.547107327,0.1008,0.0294,0.105,7.41,0.71,7.44393713
08/03/2020 21:00,7.32952,0.65736,7.358939163,0.05952,0.01736,0.062,7.27,0.64,7.298116195,7.36952,0.67736,7.400583869,0.05952,0.01736,0.062,7.31,0.66,7.339734328
08/03/2020 21:30,7.3276,0.6968,7.360655677,0.0576,0.0168,0.06,7.27,0.68,7.301732671,7.3676,0.7168,7.402386912,0.0576,0.0168,0.06,7.31,0.7,7.343439249
08/03/2020 22:00,7.39312,0.72716,7.428794317,0.09312,0.02716,0.097,7.3,0.7,7.333484847,7.42312,0.74716,7.460627226,0.09312,0.02716,0.097,7.33,0.72,7.365276641
08/03/2020 22:30,7.37728,0.74004,7.414305052,0.13728,0.04004,0.143,7.24,0.7,7.273761063,7.41728,0.76004,7.456118521,0.13728,0.04004,0.143,7.28,0.72,7.315517753
08/03/2020 23:00,7.3276,0.7518,7.366065775,0.1776,0.0518,0.185,7.15,0.7,7.184184018,7.3576,0.7718,7.397969519,0.1776,0.0518,0.185,7.18,0.72,7.216009978
08/03/2020 23:30,7.2868,0.8324,7.334190071,0.0768,0.0224,0.08,7.21,0.81,7.255356642,7.3168,0.8524,7.366284545,0.0768,0.0224,0.08,7.24,0.83,7.287420669
09/03/2020 00:00,7.15544,0.83492,7.203985911,0.08544,0.02492,0.089,7.07,0.81,7.116249012,7.19544,0.85492,7.246050303,0.08544,0.02492,0.089,7.11,0.83,7.158281917
09/03/2020 00:30,7.10472,0.80596,7.150287952,0.05472,0.01596,0.057,7.05,0.79,7.094124329,7.13472,0.84596,7.184697474,0.05472,0.01596,0.057,7.08,0.83,7.128485113
09/03/2020 01:00,7.2264,0.8452,7.27565942,0.0864,0.0252,0.09,7.14,0.82,7.186932586,7.2564,0.8552,7.306620833,0.0864,0.0252,0.09,7.17,0.83,7.217880575
09/03/2020 01:30,7.2464,0.9352,7.30649793,0.0864,0.0252,0.09,7.16,0.91,7.217596553,7.4064,1.4552,7.54800424,0.0864,0.0252,0.09,7.32,1.43,7.458371136
09/03/2020 02:00,7.15664,0.76652,7.197572438,0.05664,0.01652,0.059,7.1,0.75,7.139502784,7.26664,1.15652,7.358097268,0.05664,0.01652,0.059,7.21,1.14,7.29956848
09/03/2020 02:30,7.17664,0.79652,7.220706738,0.05664,0.01652,0.059,7.12,0.78,7.162597294,7.21664,0.81652,7.262685302,0.05664,0.01652,0.059,7.16,0.8,7.204554115
09/03/2020 03:00,7.23872,0.76296,7.278816882,0.07872,0.02296,0.082,7.16,0.74,7.198138648,7.27872,0.79296,7.321786012,0.07872,0.02296,0.082,7.2,0.77,7.241056553
09/03/2020 03:30,7.19888,0.82884,7.246436987,0.09888,0.02884,0.103,7.1,0.8,7.144928271,7.23888,0.84884,7.288478099,0.09888,0.02884,0.103,7.14,0.82,7.186932586
09/03/2020 04:00,7.25776,0.92268,7.316175135,0.07776,0.02268,0.081,7.18,0.9,7.236186841,7.28776,0.94268,7.348475447,0.07776,0.02268,0.081,7.21,0.92,7.268459259
