Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2020 04:30,7.1052,0.8936,7.16117225,0.1152,0.0336,0.12,6.99,0.86,7.042705446,7.1452,0.9136,7.2033706,0.1152,0.0336,0.12,7.03,0.88,7.084864148
09/03/2020 05:00,7.16712,0.88916,7.222064428,0.23712,0.06916,0.247,6.93,0.82,6.978345076,7.19712,0.90916,7.254316522,0.23712,0.06916,0.247,6.96,0.84,7.010506401
09/03/2020 05:30,7.2936,0.8648,7.344690599,0.1536,0.0448,0.16,7.14,0.82,7.186932586,7.3336,0.8848,7.386782791,0.1536,0.0448,0.16,7.18,0.84,7.228969498
09/03/2020 06:00,7.52296,0.95628,7.583495144,0.19296,0.05628,0.201,7.33,0.9,7.385045701,7.56296,0.97628,7.625712203,0.19296,0.05628,0.201,7.37,0.92,7.427200011
09/03/2020 06:30,8.47864,1.19752,8.56279104,0.12864,0.03752,0.134,8.35,1.16,8.430189796,8.53864,1.37752,8.649042398,0.12864,0.03752,0.134,8.41,1.34,8.516084781
09/03/2020 07:00,9.16536,1.64948,9.312604802,0.13536,0.03948,0.141,9.03,1.61,9.172404265,9.21536,1.69948,9.370757291,0.13536,0.03948,0.141,9.08,1.66,9.230492945
09/03/2020 07:30,9.52696,1.76828,9.689673937,0.09696,0.02828,0.101,9.43,1.74,9.589186618,9.57696,1.81828,9.748041085,0.09696,0.02828,0.101,9.48,1.79,9.647512633
09/03/2020 08:00,10.08304,1.90172,10.26081062,0.14304,0.04172,0.149,9.94,1.86,10.11252689,10.18304,2.28172,10.43554262,0.14304,0.04172,0.149,10.04,2.24,10.28684597
09/03/2020 08:30,10.40632,1.83476,10.56682735,0.25632,0.07476,0.267,10.15,1.76,10.30146106,10.56632,2.64476,10.89228506,0.25632,0.07476,0.267,10.31,2.57,10.62548822
09/03/2020 09:00,10.39496,1.30228,10.47621719,0.38496,0.11228,0.401,10.01,1.19,10.0804861,10.73496,3.30228,11.23140327,0.38496,0.11228,0.401,10.35,3.19,10.83044782
09/03/2020 09:30,10.80368,1.72024,10.93977729,1.54368,0.45024,1.608,9.26,1.27,9.346683904,11.12368,3.73024,11.73247404,1.54368,0.45024,1.608,9.58,3.28,10.12594687
09/03/2020 10:00,11.03552,1.87536,11.19373382,2.07552,0.60536,2.162,8.96,1.27,9.049558,11.34552,3.80536,11.96668663,2.07552,0.60536,2.162,9.27,3.2,9.806778268
09/03/2020 10:30,11.15224,2.80232,11.49893275,2.44224,0.71232,2.544,8.71,2.09,8.957242879,11.19224,2.87232,11.55493221,2.44224,0.71232,2.544,8.75,2.16,9.012663313
09/03/2020 11:00,10.95256,2.63908,11.26602476,1.64256,0.47908,1.711,9.31,2.16,9.557285179,11.01256,2.80908,11.36518404,1.64256,0.47908,1.711,9.37,2.33,9.655350848
09/03/2020 11:30,11.00456,2.70508,11.33215772,1.59456,0.46508,1.661,9.41,2.24,9.672936472,11.05456,2.79508,11.40244575,1.59456,0.46508,1.661,9.46,2.33,9.742715227
09/03/2020 12:00,10.87208,2.74144,11.21238676,1.34208,0.39144,1.398,9.53,2.35,9.815467386,10.91208,2.81144,11.26843755,1.34208,0.39144,1.398,9.57,2.42,9.871235992
09/03/2020 12:30,10.97632,2.73976,11.31308471,1.33632,0.38976,1.392,9.64,2.35,9.92230316,11.02632,2.80976,11.37868551,1.33632,0.38976,1.392,9.69,2.42,9.987617333
09/03/2020 13:00,10.82736,2.50548,11.11346726,0.80736,0.23548,0.841,10.02,2.27,10.27391357,10.87736,2.57548,11.17810618,0.80736,0.23548,0.841,10.07,2.34,10.33830257
09/03/2020 13:30,10.63352,1.51936,10.7415177,0.68352,0.19936,0.712,9.95,1.32,10.0371759,10.95352,3.36936,11.46002562,0.68352,0.19936,0.712,10.27,3.17,10.74810681
09/03/2020 14:00,10.71312,1.43716,10.80908733,0.57312,0.16716,0.597,10.14,1.27,10.21922208,11.05312,3.42716,11.57224643,0.57312,0.16716,0.597,10.48,3.26,10.97533599
09/03/2020 14:30,10.50456,1.35008,10.59096298,0.51456,0.15008,0.536,9.99,1.2,10.06181395,10.84456,3.34008,11.34727351,0.51456,0.15008,0.536,10.33,3.19,10.81133664
09/03/2020 15:00,10.54944,1.29692,10.62886098,0.46944,0.13692,0.489,10.08,1.16,10.1465265,10.89944,3.28692,11.3842714,0.46944,0.13692,0.489,10.43,3.15,10.89529256
09/03/2020 15:30,10.3976,1.2818,10.47631123,0.4176,0.1218,0.435,9.98,1.16,10.04718866,10.6976,2.9818,11.10539405,0.4176,0.1218,0.435,10.28,2.86,10.67042642
09/03/2020 16:00,10.57208,2.14144,10.78678084,0.38208,0.11144,0.398,10.19,2.03,10.3902358,10.62208,2.19144,10.84578226,0.38208,0.11144,0.398,10.24,2.08,10.4491148
09/03/2020 16:30,10.33304,1.99172,10.523244,0.38304,0.11172,0.399,9.95,1.88,10.12605056,10.40304,2.17172,10.62730488,0.38304,0.11172,0.399,10.02,2.06,10.229565
09/03/2020 17:00,10.11192,1.89556,10.28805491,0.36192,0.10556,0.377,9.75,1.79,9.912951125,10.15192,1.94556,10.33666694,0.36192,0.10556,0.377,9.79,1.84,9.961410543
09/03/2020 17:30,10.01776,1.75268,10.16992638,0.31776,0.09268,0.331,9.7,1.66,9.841016208,10.06776,1.80268,10.22787596,0.31776,0.09268,0.331,9.75,1.71,9.898818111
09/03/2020 18:00,10.1524,1.8682,10.32285799,0.3024,0.0882,0.315,9.85,1.78,10.00954045,10.2024,1.9182,10.38115875,0.3024,0.0882,0.315,9.9,1.83,10.06771573
09/03/2020 18:30,10.02104,1.68072,10.16100696,0.31104,0.09072,0.324,9.71,1.59,9.839319082,10.13104,2.14072,10.35474063,0.31104,0.09072,0.324,9.82,2.05,10.03169477
09/03/2020 19:00,10.08792,1.88856,10.26317635,0.33792,0.09856,0.352,9.75,1.79,9.912951125,10.15792,1.93856,10.34124526,0.33792,0.09856,0.352,9.82,1.84,9.990895856
09/03/2020 19:30,10.03392,1.83156,10.19971385,0.31392,0.09156,0.327,9.72,1.74,9.874512646,10.07392,1.88156,10.24812823,0.31392,0.09156,0.327,9.76,1.79,9.922786907
09/03/2020 20:00,9.89736,1.79548,10.05890071,0.32736,0.09548,0.341,9.57,1.7,9.719819957,9.94736,1.84548,10.11710272,0.32736,0.09548,0.341,9.62,1.75,9.777878093
09/03/2020 20:30,9.62696,1.75828,9.786210063,0.33696,0.09828,0.351,9.29,1.66,9.437144695,9.66696,1.79828,9.832798513,0.33696,0.09828,0.351,9.33,1.7,9.483612181
09/03/2020 21:00,9.49568,1.70624,9.647755884,0.29568,0.08624,0.308,9.2,1.62,9.341541629,9.54568,1.76624,9.707708813,0.29568,0.08624,0.308,9.25,1.68,9.401324375
09/03/2020 21:30,9.41392,1.53156,9.537691849,0.31392,0.09156,0.327,9.1,1.44,9.213229618,9.50392,1.88156,9.688382909,0.31392,0.09156,0.327,9.19,1.79,9.362702601
09/03/2020 22:00,9.18464,1.51052,9.308022486,0.34464,0.10052,0.359,8.84,1.41,8.951742847,9.26464,1.81052,9.43989073,0.34464,0.10052,0.359,8.92,1.71,9.082428089
09/03/2020 22:30,8.60464,1.45052,8.726043651,0.34464,0.10052,0.359,8.26,1.35,8.369593777,8.64464,1.48052,8.770503988,0.34464,0.10052,0.359,8.3,1.38,8.413940813
09/03/2020 23:00,8.64328,1.49304,8.771285972,0.35328,0.10304,0.368,8.29,1.39,8.40572424,8.69328,1.53304,8.827419147,0.35328,0.10304,0.368,8.34,1.43,8.461707865
09/03/2020 23:30,8.52232,1.49276,8.652067418,0.35232,0.10276,0.367,8.17,1.39,8.287400075,8.56232,1.53276,8.698429571,0.35232,0.10276,0.367,8.21,1.43,8.333606662
10/03/2020 00:00,8.53864,1.28752,8.63516536,0.36864,0.10752,0.384,8.17,1.18,8.254774376,8.63864,1.84752,8.833992936,0.36864,0.10752,0.384,8.27,1.74,8.451065022
10/03/2020 00:30,8.3248,0.5864,8.345427491,0.3648,0.1064,0.38,7.96,0.48,7.974459229,8.5848,2.3364,8.89705322,0.3648,0.1064,0.38,8.22,2.23,8.517118057
10/03/2020 01:00,8.14192,1.24556,8.236642581,0.36192,0.10556,0.377,7.78,1.14,7.863078278,8.18192,1.27556,8.280752876,0.36192,0.10556,0.377,7.82,1.17,7.907041166
10/03/2020 01:30,8.17464,1.21052,8.263782294,0.34464,0.10052,0.359,7.83,1.11,7.908286793,8.21464,1.24052,8.307779499,0.34464,0.10052,0.359,7.87,1.14,7.952138077
10/03/2020 02:00,8.21448,1.26464,8.311257185,0.32448,0.09464,0.338,7.89,1.17,7.976277327,8.25448,1.30464,8.356944753,0.32448,0.09464,0.338,7.93,1.21,8.021782844
10/03/2020 02:30,7.99536,1.14448,8.076856814,0.25536,0.07448,0.266,7.74,1.07,7.813609921,8.03536,1.18448,8.122192019,0.25536,0.07448,0.266,7.78,1.11,7.858784893
10/03/2020 03:00,7.9744,1.1442,8.056069079,0.2544,0.0742,0.265,7.72,1.07,7.793798817,8.0144,1.1642,8.098516469,0.2544,0.0742,0.265,7.76,1.09,7.836178916
10/03/2020 03:30,8.04,1.165,8.123966088,0.12,0.035,0.125,7.92,1.13,8.000206247,8.08,1.195,8.167889874,0.12,0.035,0.125,7.96,1.16,8.044078567
10/03/2020 04:00,7.99504,1.19272,8.083516908,0.21504,0.06272,0.224,7.78,1.13,7.86163469,8.03504,1.22272,8.127540341,0.21504,0.06272,0.224,7.82,1.16,7.905567658
10/03/2020 04:30,8.09128,1.30204,8.195371877,0.28128,0.08204,0.293,7.81,1.22,7.904713784,8.13128,1.33204,8.239662918,0.28128,0.08204,0.293,7.85,1.25,7.948899295
10/03/2020 05:00,8.09984,1.27912,8.200216826,0.33984,0.09912,0.354,7.76,1.18,7.849203781,8.14984,1.34912,8.260751588,0.33984,0.09912,0.354,7.81,1.25,7.909399472
10/03/2020 05:30,8.14312,1.22716,8.235066788,0.33312,0.09716,0.347,7.81,1.13,7.89132435,8.18312,1.25716,8.279124603,0.33312,0.09716,0.347,7.85,1.16,7.935244168
10/03/2020 06:00,8.41216,1.18688,8.495476443,0.33216,0.09688,0.346,8.08,1.09,8.15318956,8.48216,1.47688,8.60977426,0.33216,0.09688,0.346,8.15,1.38,8.26600871
10/03/2020 06:30,8.89072,1.46896,9.011256605,0.27072,0.07896,0.282,8.62,1.39,8.731351556,8.93072,1.50896,9.057302027,0.27072,0.07896,0.282,8.66,1.43,8.777271786
10/03/2020 07:00,9.32336,1.59848,9.459396387,0.30336,0.08848,0.316,9.02,1.51,9.145518028,9.36336,1.63848,9.505636602,0.30336,0.08848,0.316,9.06,1.55,9.191632064
10/03/2020 07:30,9.7536,1.6548,9.892981148,0.3936,0.1148,0.41,9.36,1.54,9.485842082,9.8236,1.8948,10.00466811,0.3936,0.1148,0.41,9.43,1.78,9.596525413
10/03/2020 08:00,10.26536,1.94948,10.44883191,0.61536,0.17948,0.641,9.65,1.77,9.810983641,10.30536,1.99948,10.4975409,0.61536,0.17948,0.641,9.69,1.82,9.859437104
10/03/2020 08:30,10.35768,2.20224,10.5892113,0.96768,0.28224,1.008,9.39,1.92,9.584284011,10.39768,2.25224,10.63881264,0.96768,0.28224,1.008,9.43,1.97,9.633576698
10/03/2020 09:00,10.42224,2.30732,10.67458721,1.12224,0.32732,1.169,9.3,1.98,9.508438358,10.49224,2.53732,10.79467892,1.12224,0.32732,1.169,9.37,2.21,9.627097174
10/03/2020 09:30,10.8364,2.4452,11.10885089,1.0464,0.3052,1.09,9.79,2.14,10.02116261,10.8864,2.5452,11.17997084,1.0464,0.3052,1.09,9.84,2.24,10.0917392
10/03/2020 10:00,10.67984,2.38412,10.94271496,1.17984,0.34412,1.229,9.5,2.04,9.716563178,10.71984,2.44412,10.99493939,1.17984,0.34412,1.229,9.54,2.1,9.768398026
10/03/2020 10:30,10.9476,2.5468,11.23993488,1.7376,0.5068,1.81,9.21,2.04,9.433223203,10.9976,2.6068,11.30232772,1.7376,0.5068,1.81,9.26,2.1,9.495135597
10/03/2020 11:00,11.12296,2.62628,11.42880509,1.63296,0.47628,1.701,9.49,2.15,9.730498446,11.17296,2.69628,11.49369223,1.63296,0.47628,1.701,9.54,2.22,9.79489663
10/03/2020 11:30,10.90216,2.63188,11.2153415,1.41216,0.41188,1.471,9.49,2.22,9.746204389,10.95216,2.70188,11.28051259,1.41216,0.41188,1.471,9.54,2.29,9.81099893
10/03/2020 12:00,11.07704,2.74372,11.41178402,1.48704,0.43372,1.549,9.59,2.31,9.864289128,11.12704,2.82372,11.47973927,1.48704,0.43372,1.549,9.64,2.39,9.931852798
10/03/2020 12:30,10.87152,2.60336,11.17888324,1.45152,0.42336,1.512,9.42,2.18,9.668960647,10.91152,2.66336,11.23186339,1.45152,0.42336,1.512,9.46,2.24,9.721584233
10/03/2020 13:00,11.03264,2.67452,11.35218933,1.59264,0.46452,1.659,9.44,2.21,9.695241101,11.08264,2.74452,11.41741211,1.59264,0.46452,1.659,9.49,2.28,9.760046106
10/03/2020 13:30,10.81928,2.41604,11.08575974,0.80928,0.23604,0.843,10.01,2.18,10.24463274,10.85928,2.47604,11.13798618,0.80928,0.23604,0.843,10.05,2.24,10.29660624
10/03/2020 14:00,10.50744,2.37092,10.77160884,0.75744,0.22092,0.789,9.75,2.15,9.984237577,10.55744,2.44092,10.83594157,0.75744,0.22092,0.789,9.8,2.22,10.04830334
10/03/2020 14:30,10.282,2.211,10.51703594,0.792,0.231,0.825,9.49,1.98,9.694354027,10.392,2.711,10.73979446,0.792,0.231,0.825,9.6,2.48,9.91516011
10/03/2020 15:00,10.20376,1.24068,10.27891069,0.41376,0.12068,0.431,9.79,1.12,9.853857113,10.54376,3.23068,11.02760936,0.41376,0.12068,0.431,10.13,3.11,10.59665041
10/03/2020 15:30,10.18664,1.18652,10.25550897,0.53664,0.15652,0.559,9.65,1.03,9.704813239,10.51664,3.16652,10.9830126,0.53664,0.15652,0.559,9.98,3.01,10.42403473
10/03/2020 16:00,9.95048,1.15764,10.01759365,0.54048,0.15764,0.563,9.41,1,9.462985787,10.28048,3.14764,10.75155368,0.54048,0.15764,0.563,9.74,2.99,10.18860638
10/03/2020 16:30,9.94248,1.07364,10.00028057,0.49248,0.14364,0.513,9.45,0.93,9.495651636,10.27248,3.06364,10.71959586,0.49248,0.14364,0.513,9.78,2.92,10.2066057
10/03/2020 17:00,9.70776,1.33268,9.798808101,0.55776,0.16268,0.581,9.15,1.17,9.224499986,9.90776,2.50268,10.21895863,0.55776,0.16268,0.581,9.35,2.34,9.638366044
10/03/2020 17:30,9.75256,1.75908,9.909933854,0.44256,0.12908,0.461,9.31,1.63,9.451613619,9.79256,1.79908,9.956451185,0.44256,0.12908,0.461,9.35,1.67,9.497968204
10/03/2020 18:00,9.65472,1.67596,9.799105071,0.29472,0.08596,0.307,9.36,1.59,9.494087634,9.69472,1.72596,9.847158666,0.29472,0.08596,0.307,9.4,1.64,9.541991406
10/03/2020 18:30,9.85392,1.68156,9.996368511,0.31392,0.09156,0.327,9.54,1.59,9.671592423,9.90392,1.73156,10.05414996,0.31392,0.09156,0.327,9.59,1.64,9.729218879
10/03/2020 19:00,9.85872,1.68796,10.00217821,0.19872,0.05796,0.207,9.66,1.63,9.796555517,9.90872,1.73796,10.05998196,0.19872,0.05796,0.207,9.71,1.68,9.854263037
10/03/2020 19:30,9.73792,1.65856,9.878153026,0.09792,0.02856,0.102,9.64,1.63,9.776834866,9.77792,1.70856,9.926071569,0.09792,0.02856,0.102,9.68,1.68,9.824703558
10/03/2020 20:00,9.74944,1.66192,9.890073731,0.10944,0.03192,0.114,9.64,1.63,9.776834866,9.78944,1.71192,9.937998068,0.10944,0.03192,0.114,9.68,1.68,9.824703558
10/03/2020 20:30,9.6404,1.6622,9.782648977,0.1104,0.0322,0.115,9.53,1.63,9.6683918,9.6904,1.7122,9.840502071,0.1104,0.0322,0.115,9.58,1.68,9.726191444
10/03/2020 21:00,9.2472,1.5996,9.384531315,0.0672,0.0196,0.07,9.18,1.58,9.314977187,9.2972,1.7496,9.460392592,0.0672,0.0196,0.07,9.23,1.73,9.390729471
10/03/2020 21:30,9.19912,1.60016,9.337254457,0.06912,0.02016,0.072,9.13,1.58,9.265705586,9.24912,1.64016,9.393420336,0.06912,0.02016,0.072,9.18,1.62,9.321845311
10/03/2020 22:00,8.79952,1.17736,8.87793494,0.05952,0.01736,0.062,8.74,1.16,8.816643352,8.92952,1.90736,9.130955569,0.05952,0.01736,0.062,8.87,1.89,9.069123442
10/03/2020 22:30,8.42384,1.34112,8.529928675,0.00384,0.00112,0.004,8.42,1.34,8.525960356,8.46384,1.38112,8.575784512,0.00384,0.00112,0.004,8.46,1.38,8.571814277
10/03/2020 23:00,8.45336,1.47848,8.581678064,0.06336,0.01848,0.066,8.39,1.46,8.516084781,8.49336,1.52848,8.629798097,0.06336,0.01848,0.066,8.43,1.51,8.564169545
10/03/2020 23:30,8.23128,1.39204,8.348158228,0.04128,0.01204,0.043,8.19,1.38,8.305450018,8.27128,1.43204,8.3943321,0.04128,0.01204,0.043,8.23,1.42,8.351604636
11/03/2020 00:00,8,1.38,8.118152499,0,0,0,8,1.38,8.118152499,8.04,1.42,8.164435069,0,0,0,8.04,1.42,8.164435069
11/03/2020 00:30,7.88688,0.37784,7.895925481,0.02688,0.00784,0.028,7.86,0.37,7.868703832,8.14688,2.19784,8.438136903,0.02688,0.00784,0.028,8.12,2.19,8.410142686
11/03/2020 01:00,8.00104,1.05072,8.069736898,0.07104,0.02072,0.074,7.93,1.03,7.996611782,8.11104,1.58072,8.263633922,0.07104,0.02072,0.074,8.04,1.56,8.189945055
11/03/2020 01:30,7.86952,1.04736,7.938911008,0.05952,0.01736,0.062,7.81,1.03,7.877626546,7.97952,1.45736,8.111512658,0.05952,0.01736,0.062,7.92,1.44,8.049844719
11/03/2020 02:00,7.77152,1.03336,7.839920663,0.01152,0.00336,0.012,7.76,1.03,7.828058508,7.87152,1.36336,7.988715641,0.01152,0.00336,0.012,7.86,1.36,7.976791335
11/03/2020 02:30,7.68,1.07,7.754179518,0,0,0,7.68,1.07,7.754179518,7.71,1.11,7.789492923,0,0,0,7.71,1.11,7.789492923
11/03/2020 03:00,7.68,1.13,7.762686391,0,0,0,7.68,1.13,7.762686391,7.85,1.68,8.027758093,0,0,0,7.85,1.68,8.027758093
11/03/2020 03:30,7.56,0.25,7.564132468,0,0,0,7.56,0.25,7.564132468,7.83,2.02,8.086365067,0,0,0,7.83,2.02,8.086365067
11/03/2020 04:00,7.6,0.25,7.60411073,0,0,0,7.6,0.25,7.60411073,7.87,2.07,8.137677801,0,0,0,7.87,2.07,8.137677801
11/03/2020 04:30,7.57864,0.25252,7.582845811,0.00864,0.00252,0.009,7.57,0.25,7.574127012,7.84864,2.12252,8.130574457,0.00864,0.00252,0.009,7.84,2.12,8.121576202
11/03/2020 05:00,7.71152,0.81336,7.754295274,0.01152,0.00336,0.012,7.7,0.81,7.742486681,7.89152,1.73336,8.079642616,0.01152,0.00336,0.012,7.88,1.73,8.067670048
11/03/2020 05:30,7.98,1.13,8.059609172,0,0,0,7.98,1.13,8.059609172,8.02,1.16,8.103456053,0,0,0,8.02,1.16,8.103456053
11/03/2020 06:00,8.47,1.22,8.557411992,0,0,0,8.47,1.22,8.557411992,8.52,1.26,8.612665093,0,0,0,8.52,1.26,8.612665093
11/03/2020 06:30,9.01096,1.01028,9.067417813,0.00096,0.00028,0.001,9.01,1.01,9.066432595,9.20096,2.07028,9.430998049,0.00096,0.00028,0.001,9.2,2.07,9.43
11/03/2020 07:00,9.29184,1.22512,9.372257444,0.05184,0.01512,0.054,9.24,1.21,9.318889419,9.46184,2.20512,9.715398623,0.05184,0.01512,0.054,9.41,2.19,9.661480218
11/03/2020 07:30,9.77168,1.81924,9.939585716,0.27168,0.07924,0.283,9.5,1.74,9.658032926,9.81168,1.86924,9.988149108,0.27168,0.07924,0.283,9.54,1.79,9.706477219
11/03/2020 08:00,10.46208,2.14644,10.67999638,0.74208,0.21644,0.773,9.72,1.93,9.909757817,10.54208,2.41644,10.81548117,0.74208,0.21644,0.773,9.8,2.2,10.04390362
11/03/2020 08:30,10.64696,2.59828,10.95941678,1.53696,0.44828,1.601,9.11,2.15,9.36026709,10.69696,2.71828,11.03693795,1.53696,0.44828,1.601,9.16,2.27,9.437081117
11/03/2020 09:00,10.78288,2.71584,11.11963525,2.04288,0.59584,2.128,8.74,2.12,8.993442055,10.82288,2.79584,11.17816858,2.04288,0.59584,2.128,8.78,2.2,9.051430826
11/03/2020 09:30,10.82904,2.76472,11.17639405,1.55904,0.45472,1.624,9.27,2.31,9.553481041,10.87904,2.84472,11.2448185,1.55904,0.45472,1.624,9.32,2.39,9.621564322
11/03/2020 10:00,11.26696,2.89828,11.63376184,2.01696,0.58828,2.101,9.25,2.31,9.534075729,11.30696,2.97828,11.69262572,2.01696,0.58828,2.101,9.29,2.39,9.592507493
11/03/2020 10:30,10.546,2.603,10.86249166,1.656,0.483,1.725,8.89,2.12,9.139283342,10.586,2.673,10.9182565,1.656,0.483,1.725,8.93,2.19,9.194617991
11/03/2020 11:00,10.96728,2.98004,11.36494034,2.29728,0.67004,2.393,8.67,2.31,8.972457857,11.00728,3.05004,11.42203822,2.29728,0.67004,2.393,8.71,2.38,9.029313374
11/03/2020 11:30,11.51624,3.25432,11.96722116,2.82624,0.82432,2.944,8.69,2.43,9.023358576,11.55624,3.33432,12.02765034,2.82624,0.82432,2.944,8.73,2.51,9.083666661
11/03/2020 12:00,10.63864,2.28752,10.88179254,1.08864,0.31752,1.134,9.55,1.97,9.751071736,10.75864,2.89752,11.1419907,1.08864,0.31752,1.134,9.67,2.58,10.00826159
11/03/2020 12:30,10.57888,2.22884,10.81112528,1.53888,0.44884,1.603,9.04,1.78,9.213576938,10.69888,2.89884,11.08464283,1.53888,0.44884,1.603,9.16,2.45,9.481988188
11/03/2020 13:00,10.42536,2.38448,10.69457227,1.21536,0.35448,1.266,9.21,2.03,9.431065687,10.47536,2.44448,10.75679551,1.21536,0.35448,1.266,9.26,2.09,9.492928947
11/03/2020 13:30,11.20792,2.98356,11.59823698,2.61792,0.76356,2.727,8.59,2.22,8.872231963,11.24792,3.05356,11.65503895,2.61792,0.76356,2.727,8.63,2.29,8.928661714
11/03/2020 14:00,10.6648,2.6914,10.99916329,2.1648,0.6314,2.255,8.5,2.06,8.746061971,10.7048,2.7614,11.05522831,2.1648,0.6314,2.255,8.54,2.13,8.801619169
11/03/2020 14:30,10.47264,2.52952,10.77379506,1.71264,0.49952,1.784,8.76,2.03,8.992135453,10.51264,2.58952,10.8268746,1.71264,0.49952,1.784,8.8,2.09,9.044783027
11/03/2020 15:00,10.99512,2.75316,11.33457338,2.20512,0.64316,2.297,8.79,2.11,9.039701322,11.03512,2.82316,11.39052702,2.20512,0.64316,2.297,8.83,2.18,9.095125068
11/03/2020 15:30,10.46976,2.24868,10.70852166,0.98976,0.28868,1.031,9.48,1.96,9.680495855,10.50976,2.30868,10.76034658,0.98976,0.28868,1.031,9.52,2.02,9.73194739
11/03/2020 16:00,10.04592,2.07256,10.25748573,0.86592,0.25256,0.902,9.18,1.82,9.35867512,10.09592,2.13256,10.3186924,0.86592,0.25256,0.902,9.23,1.88,9.419516973
11/03/2020 16:30,9.93336,1.97848,10.1284759,0.54336,0.15848,0.566,9.39,1.82,9.564753003,9.97336,2.03848,10.17955355,0.54336,0.15848,0.566,9.43,1.88,9.615575906
11/03/2020 17:00,9.72528,1.72404,9.876911714,0.42528,0.12404,0.443,9.3,1.6,9.436630755,9.76528,1.77404,9.925115183,0.42528,0.12404,0.443,9.34,1.65,9.4846244
11/03/2020 17:30,9.5756,1.7608,9.736145644,0.3456,0.1008,0.36,9.23,1.66,9.378086159,9.6256,1.8108,9.794445977,0.3456,0.1008,0.36,9.28,1.71,9.436233359
11/03/2020 18:00,9.51176,1.69968,9.662426735,0.34176,0.09968,0.356,9.17,1.6,9.308539091,9.56176,1.74968,9.720526447,0.34176,0.09968,0.356,9.22,1.65,9.36647746
11/03/2020 18:30,9.57504,1.64772,9.715779547,0.33504,0.09772,0.349,9.24,1.55,9.369103479,9.61504,1.68772,9.762038363,0.33504,0.09772,0.349,9.28,1.59,9.415227029
11/03/2020 19:00,9.63584,1.69212,9.783285879,0.31584,0.09212,0.329,9.32,1.6,9.456341787,9.67584,1.74212,9.831422166,0.31584,0.09212,0.329,9.36,1.65,9.50432007
11/03/2020 19:30,9.72704,1.71372,9.87684886,0.28704,0.08372,0.299,9.44,1.63,9.579692062,9.77704,1.76372,9.934848736,0.28704,0.08372,0.299,9.49,1.68,9.637556744
11/03/2020 20:00,9.67504,1.20772,9.750127517,0.33504,0.09772,0.349,9.34,1.11,9.405726979,9.90504,2.53772,10.22496162,0.33504,0.09772,0.349,9.57,2.44,9.87615816
11/03/2020 20:30,9.55216,0.85688,9.590516357,0.33216,0.09688,0.346,9.22,0.76,9.251270183,9.87216,2.82688,10.26892368,0.33216,0.09688,0.346,9.54,2.73,9.922927995
11/03/2020 21:00,9.57712,1.47416,9.689911001,0.35712,0.10416,0.372,9.22,1.37,9.32122846,9.69712,2.01416,9.904088893,0.35712,0.10416,0.372,9.34,1.91,9.533294289
11/03/2020 21:30,9.52576,1.67668,9.67219517,0.36576,0.10668,0.381,9.16,1.57,9.293573048,9.57576,1.72668,9.730190306,0.36576,0.10668,0.381,9.21,1.62,9.351390271
11/03/2020 22:00,9.13576,1.47668,9.254333828,0.36576,0.10668,0.381,8.77,1.37,8.876361867,9.17576,1.51668,9.300262889,0.36576,0.10668,0.381,8.81,1.41,8.922118582
11/03/2020 22:30,8.7532,1.3226,8.852557879,0.2832,0.0826,0.295,8.47,1.24,8.56028621,8.7932,1.3626,8.898148403,0.2832,0.0826,0.295,8.51,1.28,8.605724839
11/03/2020 23:00,8.66,1.4,8.772434098,0,0,0,8.66,1.4,8.772434098,8.71,1.44,8.828233119,0,0,0,8.71,1.44,8.828233119
11/03/2020 23:30,8.47,1.29,8.567671796,0,0,0,8.47,1.29,8.567671796,8.53,1.42,8.647386889,0,0,0,8.53,1.42,8.647386889
12/03/2020 00:00,8.4588,1.0784,8.527264743,0.2688,0.0784,0.28,8.19,1,8.250824201,8.6088,1.9584,8.828746683,0.2688,0.0784,0.28,8.34,1.88,8.549268975
12/03/2020 00:30,8.23904,1.36472,8.351301743,0.35904,0.10472,0.374,7.88,1.26,7.98010025,8.26904,1.40472,8.387506232,0.35904,0.10472,0.374,7.91,1.3,8.016115019
12/03/2020 01:00,8.24768,0.70724,8.277947439,0.36768,0.10724,0.383,7.88,0.6,7.902809627,8.43768,2.11724,8.699261405,0.36768,0.10724,0.383,8.07,2.01,8.316549765
12/03/2020 01:30,8.12,0.515,8.136315198,0.36,0.105,0.375,7.76,0.41,7.770823637,8.36,2.195,8.643357276,0.36,0.105,0.375,8,2.09,8.268500469
12/03/2020 02:00,8.16904,1.24472,8.263325142,0.35904,0.10472,0.374,7.81,1.14,7.892762508,8.20904,1.27472,8.307421309,0.35904,0.10472,0.374,7.85,1.17,7.936712166
12/03/2020 02:30,8.17576,1.29668,8.277948454,0.36576,0.10668,0.381,7.81,1.19,7.900139239,8.21576,1.32668,8.322186744,0.36576,0.10668,0.381,7.85,1.22,7.944236905
12/03/2020 03:00,8.3308,1.3094,8.433075181,0.3408,0.0994,0.355,7.99,1.21,8.08110141,8.1808,1.3194,8.286513441,0.3408,0.0994,0.355,7.84,1.22,7.934355676
12/03/2020 03:30,8.708,1.454,8.828554808,0.288,0.084,0.3,8.42,1.37,8.530726815,8.288,0.704,8.317845875,0.288,0.084,0.3,8,0.62,8.023989033
12/03/2020 04:00,8.27248,1.38364,8.387394411,0.25248,0.07364,0.263,8.02,1.31,8.126284514,8.31248,1.41364,8.431826718,0.25248,0.07364,0.263,8.06,1.34,8.170630331
12/03/2020 04:30,8.2264,1.4002,8.344711918,0.2064,0.0602,0.215,8.02,1.34,8.131174577,8.2664,1.4302,8.389209796,0.2064,0.0602,0.215,8.06,1.37,8.175603953
12/03/2020 05:00,8.2576,1.3418,8.365906108,0.1776,0.0518,0.185,8.08,1.29,8.182328519,8.2976,1.3718,8.410231923,0.1776,0.0518,0.185,8.12,1.32,8.226591032
12/03/2020 05:30,8.38144,1.37792,8.493950789,0.30144,0.08792,0.314,8.08,1.29,8.182328519,8.42144,1.40792,8.538318945,0.30144,0.08792,0.314,8.12,1.32,8.226591032
12/03/2020 06:00,8.68288,1.31584,8.782017991,0.36288,0.10584,0.378,8.32,1.21,8.40752639,8.73288,1.46584,8.855048278,0.36288,0.10584,0.378,8.37,1.36,8.479770044
12/03/2020 06:30,9.2108,1.6594,9.359083556,0.3408,0.0994,0.355,8.87,1.56,9.006136797,9.2508,1.6994,9.405597323,0.3408,0.0994,0.355,8.91,1.6,9.052518986
12/03/2020 07:00,9.54208,1.87144,9.723866433,0.38208,0.11144,0.398,9.16,1.76,9.32755059,9.60208,2.01144,9.810495971,0.38208,0.11144,0.398,9.22,1.9,9.413734647
12/03/2020 07:30,10.1772,2.1796,10.4079804,0.5472,0.1596,0.57,9.63,2.02,9.839578243,10.2272,2.2396,10.46954765,0.5472,0.1596,0.57,9.68,2.08,9.900949449
12/03/2020 08:00,10.76456,2.30508,11.00859418,0.87456,0.25508,0.911,9.89,2.05,10.10022772,10.82456,2.43508,11.09507611,0.87456,0.25508,0.911,9.95,2.18,10.18601492
12/03/2020 08:30,11.02088,2.72484,11.35273311,1.49088,0.43484,1.553,9.53,2.29,9.801275427,11.06088,2.79484,11.40851423,1.49088,0.43484,1.553,9.57,2.36,9.85669823
12/03/2020 09:00,11.2436,2.8948,11.61027166,1.8336,0.5348,1.91,9.41,2.36,9.70142773,11.2836,2.9648,11.66660482,1.8336,0.5348,1.91,9.45,2.43,9.75742794
12/03/2020 09:30,11.42528,2.91404,11.79104118,1.86528,0.54404,1.943,9.56,2.37,9.849390844,11.46528,2.98404,11.84724188,1.86528,0.54404,1.943,9.6,2.44,9.905230941
12/03/2020 10:00,11.39352,2.64436,11.6963643,1.04352,0.30436,1.087,10.35,2.34,10.61122519,11.44352,2.71436,11.76103313,1.04352,0.30436,1.087,10.4,2.41,10.67558429
12/03/2020 10:30,12.282,3.686,12.82318681,3.552,1.036,3.7,8.73,2.65,9.123343685,12.322,3.766,12.8846591,3.552,1.036,3.7,8.77,2.73,9.185085737
12/03/2020 11:00,12.2024,3.2332,12.62347607,3.7824,1.1032,3.94,8.42,2.13,8.685234597,12.3724,4.3132,13.10267057,3.7824,1.1032,3.94,8.59,3.21,9.170179933
12/03/2020 11:30,11.87192,2.47056,12.12625875,3.36192,0.98056,3.502,8.51,1.49,8.639456001,12.17192,4.48056,12.97039145,3.36192,0.98056,3.502,8.81,3.5,9.479773204
12/03/2020 12:00,11.82736,2.79048,12.1520872,2.84736,0.83048,2.966,8.98,1.96,9.191409032,12.01736,3.92048,12.64069242,2.84736,0.83048,2.966,9.17,3.09,9.676621311
12/03/2020 12:30,11.76816,3.28988,12.21936579,2.94816,0.85988,3.071,8.82,2.43,9.148622847,11.81816,3.35988,12.28648442,2.94816,0.85988,3.071,8.87,2.5,9.2155792
12/03/2020 13:00,11.3852,2.9486,11.76082569,2.3952,0.6986,2.495,8.99,2.25,9.26728655,11.4252,3.0186,11.81723914,2.3952,0.6986,2.495,9.03,2.32,9.323266595
12/03/2020 13:30,12.65088,3.29984,13.07416188,2.33088,0.67984,2.428,10.32,2.62,10.64738466,11.75088,2.97984,12.12281433,2.33088,0.67984,2.428,9.42,2.3,9.696721095
12/03/2020 14:00,11.76856,3.20708,12.19771973,2.93856,0.85708,3.061,8.83,2.35,9.137362858,11.80856,3.26708,12.25217944,2.93856,0.85708,3.061,8.87,2.41,9.191572227
12/03/2020 14:30,11.29488,2.98684,11.68313003,2.59488,0.75684,2.703,8.7,2.23,8.981252697,11.34488,3.04684,11.74689475,2.59488,0.75684,2.703,8.75,2.29,9.044700106
12/03/2020 15:00,11.22808,2.92944,11.60393895,2.39808,0.69944,2.498,8.83,2.23,9.107238879,11.26808,2.98944,11.65788911,2.39808,0.69944,2.498,8.87,2.29,9.160840573
12/03/2020 15:30,11.33472,2.40096,11.58621968,2.09472,0.61096,2.182,9.24,1.79,9.411785165,11.52472,3.52096,12.05057386,2.09472,0.61096,2.182,9.43,2.91,9.868789186
12/03/2020 16:00,11.0556,2.5158,11.33823359,1.4256,0.4158,1.485,9.63,2.1,9.856312698,11.1356,2.7658,11.47393729,1.4256,0.4158,1.485,9.71,2.35,9.99032532
12/03/2020 16:30,10.46152,2.31836,10.71532518,0.85152,0.24836,0.887,9.61,2.07,9.830411995,10.51152,2.37836,10.77722826,0.85152,0.24836,0.887,9.66,2.13,9.892042256
12/03/2020 17:00,9.92488,1.82184,10.09070582,0.31488,0.09184,0.328,9.61,1.73,9.764476432,9.97488,1.92184,10.15833156,0.31488,0.09184,0.328,9.66,1.83,9.831810617
12/03/2020 17:30,9.86112,1.75616,10.01627603,0.50112,0.14616,0.522,9.36,1.61,9.497457555,9.91112,1.82616,10.07795416,0.50112,0.14616,0.522,9.41,1.68,9.558791765
12/03/2020 18:00,9.78704,1.45872,9.895151136,0.40704,0.11872,0.424,9.38,1.34,9.475230868,9.91704,2.04872,10.12644735,0.40704,0.11872,0.424,9.51,1.93,9.703865209
12/03/2020 18:30,9.78192,1.14556,9.848769801,0.36192,0.10556,0.377,9.42,1.04,9.477235884,10.01192,2.42556,10.30154762,0.36192,0.10556,0.377,9.65,2.32,9.924963476
12/03/2020 19:00,10.07096,1.77528,10.22623364,0.36096,0.10528,0.376,9.71,1.67,9.852563118,10.12096,1.81528,10.28246433,0.36096,0.10528,0.376,9.76,1.71,9.908667923
12/03/2020 19:30,9.94944,1.74192,10.10077431,0.34944,0.10192,0.364,9.6,1.64,9.739075932,9.99944,1.79192,10.15872913,0.34944,0.10192,0.364,9.65,1.69,9.796866846
12/03/2020 20:00,10.08968,1.79324,10.24779743,0.31968,0.09324,0.333,9.77,1.7,9.916798879,10.13968,1.83324,10.30407101,0.31968,0.09324,0.333,9.82,1.74,9.972963451
12/03/2020 20:30,9.92832,1.79576,10.08941485,0.32832,0.09576,0.342,9.6,1.7,9.749358953,9.96832,1.81576,10.13234366,0.32832,0.09576,0.342,9.64,1.72,9.792241827
12/03/2020 21:00,9.6968,1.8174,9.865641033,0.1968,0.0574,0.205,9.5,1.76,9.661656173,9.7468,1.9074,9.931680875,0.1968,0.0574,0.205,9.55,1.85,9.727538229
12/03/2020 21:30,9.49576,1.65168,9.638335167,0.24576,0.07168,0.256,9.25,1.58,9.383970375,9.54576,1.73168,9.701559132,0.24576,0.07168,0.256,9.3,1.66,9.446988938
12/03/2020 22:00,9.22528,1.67404,9.37593734,0.18528,0.05404,0.193,9.04,1.62,9.18400784,9.27528,1.71404,9.432324857,0.18528,0.05404,0.193,9.09,1.66,9.240330081
12/03/2020 22:30,8.74848,1.44164,8.8664665,0.34848,0.10164,0.363,8.4,1.34,8.506209497,8.80848,1.58164,8.949352211,0.34848,0.10164,0.363,8.46,1.48,8.588480657
12/03/2020 23:00,8.60192,1.23056,8.689493978,0.24192,0.07056,0.252,8.36,1.16,8.440094786,8.72192,1.85056,8.916078779,0.24192,0.07056,0.252,8.48,1.78,8.664802364
12/03/2020 23:30,8.46848,1.04164,8.532301413,0.10848,0.03164,0.113,8.36,1.01,8.420789749,8.64848,2.07164,8.893137725,0.10848,0.03164,0.113,8.54,2.04,8.780273344
13/03/2020 00:00,8.38304,1.50672,8.51736842,0.02304,0.00672,0.024,8.36,1.5,8.4935034,8.44304,1.54672,8.583546307,0.02304,0.00672,0.024,8.42,1.54,8.559672891
13/03/2020 00:30,8.224,1.217,8.313559105,0.024,0.007,0.025,8.2,1.21,8.28879364,8.274,1.387,8.389448432,0.024,0.007,0.025,8.25,1.38,8.364621928
13/03/2020 01:00,8.10624,1.15932,8.188720889,0.06624,0.01932,0.069,8.04,1.14,8.120418708,8.14624,1.17932,8.231161631,0.06624,0.01932,0.069,8.08,1.16,8.162842642
13/03/2020 01:30,8.04936,0.72148,8.081629155,0.03936,0.01148,0.041,8.01,0.71,8.04140535,8.23936,1.78148,8.429752321,0.03936,0.01148,0.041,8.2,1.77,8.388855703
13/03/2020 02:00,7.9392,1.1956,8.028720695,0.0192,0.0056,0.02,7.92,1.19,8.008901298,7.9792,1.2256,8.07277697,0.0192,0.0056,0.02,7.96,1.22,8.05294977
13/03/2020 02:30,7.95864,1.25252,8.05659711,0.00864,0.00252,0.009,7.95,1.25,8.04767047,7.98864,1.28252,8.090934841,0.00864,0.00252,0.009,7.98,1.28,8.082004702
13/03/2020 03:00,8.04496,1.21728,8.136531939,0.02496,0.00728,0.026,8.02,1.21,8.110764452,8.08496,1.24728,8.180604232,0.02496,0.00728,0.026,8.06,1.24,8.154826792
13/03/2020 03:30,8.1044,1.3592,8.217586264,0.1344,0.0392,0.14,7.97,1.32,8.078570418,8.1444,1.3892,8.262029291,0.1344,0.0392,0.14,8.01,1.35,8.122967438
13/03/2020 04:00,8.06112,1.34116,8.171925465,0.14112,0.04116,0.147,7.92,1.3,8.025982806,8.10112,1.37116,8.216338905,0.14112,0.04116,0.147,7.96,1.33,8.070346957
13/03/2020 04:30,8.12408,1.32744,8.231814672,0.09408,0.02744,0.098,8.03,1.3,8.134549772,8.17408,1.35744,8.28602602,0.09408,0.02744,0.098,8.08,1.33,8.18873006
13/03/2020 05:00,8.22808,1.33444,8.335588198,0.11808,0.03444,0.123,8.11,1.3,8.213531518,8.26808,1.36444,8.379907124,0.11808,0.03444,0.123,8.15,1.33,8.257808426
13/03/2020 05:30,8.3308,1.2394,8.42249019,0.1008,0.0294,0.105,8.23,1.21,8.318473418,8.3708,1.2694,8.466502761,0.1008,0.0294,0.105,8.27,1.24,8.362445814
13/03/2020 06:00,8.50208,1.33144,8.605701412,0.14208,0.04144,0.148,8.36,1.29,8.458942014,8.55208,1.39144,8.664535625,0.14208,0.04144,0.148,8.41,1.35,8.517663999
13/03/2020 06:30,9.11672,1.56696,9.250402543,0.12672,0.03696,0.132,8.99,1.53,9.119265321,9.17672,1.78696,9.349086372,0.12672,0.03696,0.132,9.05,1.75,9.21764612
13/03/2020 07:00,9.5384,1.8312,9.712588121,0.2784,0.0812,0.29,9.26,1.75,9.423911078,9.5984,1.9912,9.802762876,0.2784,0.0812,0.29,9.32,1.91,9.513700647
13/03/2020 07:30,9.9128,1.8354,10.08128449,0.2928,0.0854,0.305,9.62,1.75,9.777878093,9.9728,1.9954,10.17046513,0.2928,0.0854,0.305,9.68,1.91,9.866635698
13/03/2020 08:00,10.422,2.266,10.66549764,0.672,0.196,0.7,9.75,2.07,9.96731659,10.472,2.316,10.72504732,0.672,0.196,0.7,9.8,2.12,10.0266844
13/03/2020 08:30,10.68016,2.38088,10.94232184,0.86016,0.25088,0.896,9.82,2.13,10.04834812,10.72016,2.44088,10.99453162,0.86016,0.25088,0.896,9.86,2.19,10.10028217
13/03/2020 09:00,10.79688,2.48284,11.07867827,1.10688,0.32284,1.153,9.69,2.16,9.927824535,10.83688,2.54284,11.13121752,1.10688,0.32284,1.153,9.73,2.22,9.98004509
13/03/2020 09:30,10.7408,2.4144,11.00881974,0.7008,0.2044,0.73,10.04,2.21,10.28035505,10.7908,2.4744,11.07086356,0.7008,0.2044,0.73,10.09,2.27,10.34219512
13/03/2020 10:00,10.75376,2.54068,11.04981489,1.13376,0.33068,1.181,9.62,2.21,9.870587622,10.80376,2.62068,11.11706768,1.13376,0.33068,1.181,9.67,2.29,9.937454402
13/03/2020 10:30,10.9,2.62,11.2104594,1.2,0.35,1.25,9.7,2.27,9.962073077,10.97,2.82,11.32666323,1.2,0.35,1.25,9.77,2.47,10.07739054
13/03/2020 11:00,11.03856,1.87708,11.19701908,1.97856,0.57708,2.061,9.06,1.3,9.152791924,11.34856,3.87708,11.99256284,1.97856,0.57708,2.061,9.37,3.3,9.934128044
13/03/2020 11:30,11.02328,1.87304,11.18127814,2.03328,0.59304,2.118,8.99,1.28,9.080666275,11.34328,3.86304,11.98303297,2.03328,0.59304,2.118,9.31,3.27,9.867573157
13/03/2020 12:00,10.73976,1.82868,10.8943341,1.46976,0.42868,1.531,9.27,1.4,9.375121333,11.00976,3.42868,11.53129055,1.46976,0.42868,1.531,9.54,3,10.00057998
13/03/2020 12:30,10.75144,2.58792,11.05851672,1.98144,0.57792,2.064,8.77,2.01,8.99738851,10.79144,2.63792,11.10917635,1.98144,0.57792,2.064,8.81,2.06,9.04763505
13/03/2020 13:00,11.028,2.844,11.38881557,2.688,0.784,2.8,8.34,2.06,8.590646076,11.068,2.904,11.44263256,2.688,0.784,2.8,8.38,2.12,8.644003702
13/03/2020 13:30,10.0508,2.1544,10.27910599,0.9408,0.2744,0.98,9.11,1.88,9.301962159,10.1008,2.2744,10.3536977,0.9408,0.2744,0.98,9.16,2,9.375798633
13/03/2020 14:00,10.01816,2.20988,10.2590009,1.02816,0.29988,1.071,8.99,1.91,9.190658301,10.06816,2.25988,10.31866771,1.02816,0.29988,1.071,9.04,1.96,9.250037838
13/03/2020 14:30,9.91032,2.19676,10.15087174,1.12032,0.32676,1.167,8.79,1.87,8.986712413,9.95032,2.25676,10.20303062,1.12032,0.32676,1.167,8.83,1.93,9.038462259
13/03/2020 15:00,9.75992,2.03456,9.96972782,1.24992,0.36456,1.302,8.51,1.67,8.672312264,9.82992,2.29456,10.09417321,1.24992,0.36456,1.302,8.58,1.93,8.794390257
13/03/2020 15:30,9.82016,2.23588,10.07147962,1.94016,0.56588,2.021,7.88,1.67,8.05501707,9.86016,2.28588,10.12166007,1.94016,0.56588,2.021,7.92,1.72,8.104615969
13/03/2020 16:00,9.364,1.912,9.557208798,1.344,0.392,1.4,8.02,1.52,8.162769138,9.404,1.952,9.604453134,1.344,0.392,1.4,8.06,1.56,8.20957977
13/03/2020 16:30,9.1052,1.5686,9.239327519,0.4752,0.1386,0.495,8.63,1.43,8.747673977,9.1552,1.6086,9.295444099,0.4752,0.1386,0.495,8.68,1.47,8.803595856
13/03/2020 17:00,9.03544,1.44992,9.151035133,0.20544,0.05992,0.214,8.83,1.39,8.938735929,9.07544,1.47992,9.195312632,0.20544,0.05992,0.214,8.87,1.42,8.982944951
13/03/2020 17:30,8.95272,1.31996,9.049502185,0.10272,0.02996,0.107,8.85,1.29,8.943522796,8.99272,1.34996,9.093481457,0.10272,0.02996,0.107,8.89,1.32,8.987463491
13/03/2020 18:00,8.91416,1.30288,9.00887034,0.04416,0.01288,0.046,8.87,1.29,8.963314119,8.95416,1.33288,9.052820025,0.04416,0.01288,0.046,8.91,1.32,9.007247082
13/03/2020 18:30,9.05128,1.36204,9.153186472,0.04128,0.01204,0.043,9.01,1.35,9.110576272,9.10128,1.39204,9.207120777,0.04128,0.01204,0.043,9.06,1.38,9.164496713
13/03/2020 19:00,8.96728,0.58504,8.986344218,0.01728,0.00504,0.018,8.95,0.58,8.968773606,9.23728,2.20504,9.49681753,0.01728,0.00504,0.018,9.22,2.2,9.478839591
13/03/2020 19:30,8.79192,0.73056,8.822220537,0.00192,0.00056,0.002,8.79,0.73,8.820260767,8.99192,1.88056,9.186464565,0.00192,0.00056,0.002,8.99,1.88,9.184470589
13/03/2020 20:00,8.79,1.31,8.88708051,0,0,0,8.79,1.31,8.88708051,8.82,1.34,8.92121068,0,0,0,8.82,1.34,8.92121068
13/03/2020 20:30,8.58,1.26,8.672023985,0,0,0,8.58,1.26,8.672023985,8.62,1.29,8.715991051,0,0,0,8.62,1.29,8.715991051
13/03/2020 21:00,8.63768,1.29224,8.733807875,0.00768,0.00224,0.008,8.63,1.29,8.725881044,8.67768,1.32224,8.777838504,0.00768,0.00224,0.008,8.67,1.32,8.769908779
13/03/2020 21:30,8.51936,1.20148,8.603664859,0.03936,0.01148,0.041,8.48,1.19,8.563089396,8.55936,1.25148,8.650366801,0.03936,0.01148,0.041,8.52,1.24,8.609761901
13/03/2020 22:00,8.21648,1.15064,8.296656917,0.03648,0.01064,0.038,8.18,1.14,8.259055636,8.25648,1.18064,8.340465982,0.03648,0.01064,0.038,8.22,1.17,8.302848909
13/03/2020 22:30,7.97704,1.17372,8.062926627,0.04704,0.01372,0.049,7.93,1.16,8.014393302,8.03704,1.31372,8.143701382,0.04704,0.01372,0.049,7.99,1.3,8.095066399
13/03/2020 23:00,7.6284,0.8812,7.679127555,0.0384,0.0112,0.04,7.59,0.87,7.639698947,7.8184,1.7712,8.016515951,0.0384,0.0112,0.04,7.78,1.76,7.97659075
13/03/2020 23:30,7.504,0.997,7.569942206,0.024,0.007,0.025,7.48,0.99,7.545230281,7.544,1.017,7.612241785,0.024,0.007,0.025,7.52,1.01,7.587522652
14/03/2020 00:00,7.46304,0.94672,7.522848184,0.02304,0.00672,0.024,7.44,0.94,7.499146618,7.49304,0.96672,7.555143678,0.02304,0.00672,0.024,7.47,0.96,7.531434126
14/03/2020 00:30,7.52728,0.96504,7.588889668,0.01728,0.00504,0.018,7.51,0.96,7.571109562,7.55728,0.98504,7.621206256,0.01728,0.00504,0.018,7.54,0.98,7.603420283
14/03/2020 01:00,7.504,0.937,7.562273798,0.024,0.007,0.025,7.48,0.93,7.537592454,7.544,0.957,7.604458232,0.024,0.007,0.025,7.52,0.95,7.579769126
14/03/2020 01:30,7.42784,0.89812,7.481940029,0.02784,0.00812,0.029,7.4,0.89,7.453328116,7.46784,0.90812,7.52285293,0.02784,0.00812,0.029,7.44,0.9,7.494237786
14/03/2020 02:00,7.34264,0.86952,7.393945307,0.03264,0.00952,0.034,7.31,0.86,7.360414391,7.37264,0.88952,7.426107082,0.03264,0.00952,0.034,7.34,0.88,7.392563831
14/03/2020 02:30,7.31592,0.86756,7.367180315,0.02592,0.00756,0.027,7.29,0.86,7.34055175,7.34592,0.88756,7.399344795,0.02592,0.00756,0.027,7.32,0.88,7.372706423
14/03/2020 03:00,7.25592,0.89756,7.311223495,0.02592,0.00756,0.027,7.23,0.89,7.28457274,7.29592,0.91756,7.353391394,0.02592,0.00756,0.027,7.27,0.91,7.326731877
14/03/2020 03:30,7.32608,0.95344,7.387861396,0.04608,0.01344,0.048,7.28,0.94,7.340435954,7.36608,0.97344,7.430122475,0.04608,0.01344,0.048,7.32,0.96,7.382682439
14/03/2020 04:00,7.18256,0.90408,7.239235374,0.08256,0.02408,0.086,7.1,0.88,7.154327362,7.22256,0.91408,7.280172745,0.08256,0.02408,0.086,7.14,0.89,7.195255381
14/03/2020 04:30,7.11656,0.82108,7.16376986,0.10656,0.03108,0.111,7.01,0.79,7.054374529,7.15656,0.84108,7.205814777,0.10656,0.03108,0.111,7.05,0.81,7.096379359
14/03/2020 05:00,7.06872,0.81296,7.115314919,0.07872,0.02296,0.082,6.99,0.79,7.034500693,7.09872,0.83296,7.147422472,0.07872,0.02296,0.082,7.02,0.81,7.066576257
14/03/2020 05:30,6.91432,0.72876,6.952619089,0.06432,0.01876,0.067,6.85,0.71,6.886697322,6.95432,0.74876,6.994512721,0.06432,0.01876,0.067,6.89,0.73,6.928564065
14/03/2020 06:00,6.93064,0.67352,6.963289453,0.08064,0.02352,0.084,6.85,0.65,6.880770306,6.97064,0.68352,7.004071787,0.08064,0.02352,0.084,6.89,0.66,6.921538846
14/03/2020 06:30,7.19832,0.76576,7.238936331,0.08832,0.02576,0.092,7.11,0.74,7.148405417,7.23832,0.77576,7.279771974,0.08832,0.02576,0.092,7.15,0.75,7.189228053
14/03/2020 07:00,7.32984,0.83912,7.377714877,0.09984,0.02912,0.104,7.23,0.81,7.275231955,7.36984,0.85912,7.419745872,0.09984,0.02912,0.104,7.27,0.83,7.31722625
14/03/2020 07:30,7.37496,0.88228,7.427546903,0.14496,0.04228,0.151,7.23,0.84,7.278633113,7.41496,0.90228,7.469654677,0.14496,0.04228,0.151,7.27,0.86,7.320689858
14/03/2020 08:00,7.4352,0.9586,7.496740158,0.2352,0.0686,0.245,7.2,0.89,7.254798412,7.4652,0.9786,7.529068269,0.2352,0.0686,0.245,7.23,0.91,7.287043296
14/03/2020 08:30,7.64264,0.99952,7.707722517,0.27264,0.07952,0.284,7.37,0.92,7.427200011,7.68264,1.01952,7.749992155,0.27264,0.07952,0.284,7.41,0.94,7.469384178
14/03/2020 09:00,7.85016,1.00088,7.913707905,0.38016,0.11088,0.396,7.47,0.89,7.522831914,7.88016,1.02088,7.946012686,0.38016,0.11088,0.396,7.5,0.91,7.555004964
14/03/2020 09:30,7.9104,1.0072,7.974263602,0.4704,0.1372,0.49,7.44,0.87,7.490694227,7.9904,1.2272,8.084090054,0.4704,0.1372,0.49,7.52,1.09,7.598585395
14/03/2020 10:00,7.81632,1.06976,7.889185306,0.37632,0.10976,0.392,7.44,0.96,7.501679812,7.95632,1.52976,8.102048729,0.37632,0.10976,0.392,7.58,1.42,7.711860995
14/03/2020 10:30,7.91424,1.09832,7.990087709,0.47424,0.13832,0.494,7.44,0.96,7.501679812,7.95424,1.10832,8.031083812,0.47424,0.13832,0.494,7.48,0.97,7.542632167
14/03/2020 11:00,7.93824,1.14032,8.019724684,0.61824,0.18032,0.644,7.32,0.96,7.382682439,7.97824,1.15032,8.060741256,0.61824,0.18032,0.644,7.36,0.97,7.423644657
14/03/2020 11:30,7.94432,1.18876,8.032768551,0.78432,0.22876,0.817,7.16,0.96,7.224070875,7.98432,1.19876,8.073808977,0.78432,0.22876,0.817,7.2,0.97,7.265046455
14/03/2020 12:00,7.9992,1.3456,8.111586774,1.4592,0.4256,1.52,6.54,0.92,6.604392478,8.0392,1.3656,8.154360797,1.4592,0.4256,1.52,6.58,0.94,6.646803743
14/03/2020 12:30,7.56816,1.12988,7.652037284,1.02816,0.29988,1.071,6.54,0.83,6.592457812,7.60816,1.14988,7.694564484,1.02816,0.29988,1.071,6.58,0.85,6.634674069
14/03/2020 13:00,7.5764,1.3252,7.691423275,1.5264,0.4452,1.59,6.05,0.88,6.113665022,7.6064,1.3452,7.724434219,1.5264,0.4452,1.59,6.08,0.9,6.14625089
14/03/2020 13:30,7.05824,0.69032,7.091917484,0.37824,0.11032,0.394,6.68,0.58,6.705132363,7.30824,1.86032,7.54129713,0.37824,0.11032,0.394,6.93,1.75,7.147545033
14/03/2020 14:00,7.2616,0.0988,7.262272096,1.1616,0.3388,1.21,6.1,-0.24,6.104719486,7.4816,2.1288,7.778568506,1.1616,0.3388,1.21,6.32,1.79,6.568599546
14/03/2020 14:30,7.15792,0.03856,7.158023861,1.05792,0.30856,1.102,6.1,-0.27,6.105972486,7.37792,2.01856,7.649071055,1.05792,0.30856,1.102,6.32,1.71,6.547251332
14/03/2020 15:00,7.11208,0.61644,7.138745002,1.22208,0.35644,1.273,5.89,0.26,5.895735747,7.31208,1.84644,7.541608224,1.22208,0.35644,1.273,6.09,1.49,6.269625188
14/03/2020 15:30,6.92568,0.77624,6.969045272,0.77568,0.22624,0.808,6.15,0.55,6.174544518,6.95568,0.78624,6.999975543,0.77568,0.22624,0.808,6.18,0.56,6.205320298
14/03/2020 16:00,6.884,0.792,6.929409787,0.624,0.182,0.65,6.26,0.61,6.289650229,6.914,0.802,6.960359186,0.624,0.182,0.65,6.29,0.62,6.320482577
14/03/2020 16:30,6.90216,0.44188,6.916290234,0.45216,0.13188,0.471,6.45,0.31,6.457445315,6.97216,0.92188,7.032842796,0.45216,0.13188,0.471,6.52,0.79,6.567686046
14/03/2020 17:00,6.73144,0.63292,6.761129506,0.18144,0.05292,0.189,6.55,0.58,6.575629247,6.77144,0.64292,6.80189281,0.18144,0.05292,0.189,6.59,0.59,6.616358515
14/03/2020 17:30,6.88552,0.59036,6.910782199,0.27552,0.08036,0.287,6.61,0.51,6.629645541,6.92552,0.59036,6.95063682,0.27552,0.08036,0.287,6.65,0.51,6.669527719
14/03/2020 18:00,6.93656,0.63608,6.965663098,0.22656,0.06608,0.236,6.71,0.57,6.734166615,6.96656,0.64608,6.996454645,0.22656,0.06608,0.236,6.74,0.58,6.76490946
14/03/2020 18:30,6.99504,0.59272,7.020106951,0.21504,0.06272,0.224,6.78,0.53,6.800683789,7.03504,0.60272,7.060811511,0.21504,0.06272,0.224,6.82,0.54,6.841344897
14/03/2020 19:00,7.09256,0.58908,7.116981284,0.20256,0.05908,0.211,6.89,0.53,6.91035455,7.13256,0.59908,7.157674832,0.20256,0.05908,0.211,6.93,0.54,6.951007121
14/03/2020 19:30,7.07832,0.67576,7.110503892,0.32832,0.09576,0.342,6.75,0.58,6.774872693,7.10832,0.68576,7.141322006,0.32832,0.09576,0.342,6.78,0.59,6.805622675
14/03/2020 20:00,6.9256,0.6808,6.958981535,0.3456,0.1008,0.36,6.58,0.58,6.605512849,6.9556,0.6908,6.989819454,0.3456,0.1008,0.36,6.61,0.59,6.636279078
14/03/2020 20:30,6.8952,0.6836,6.92900368,0.3552,0.1036,0.37,6.54,0.58,6.565668283,6.9252,0.6936,6.959847412,0.3552,0.1036,0.37,6.57,0.59,6.596438433
14/03/2020 21:00,6.80848,0.72164,6.846616989,0.34848,0.10164,0.363,6.46,0.62,6.489684122,6.83848,0.73164,6.877507237,0.34848,0.10164,0.363,6.49,0.63,6.520506115
14/03/2020 21:30,6.72928,0.29604,6.735788669,0.32928,0.09604,0.343,6.4,0.2,6.403124237,6.79928,0.83604,6.850486946,0.32928,0.09604,0.343,6.47,0.74,6.512180894
14/03/2020 22:00,6.70176,0.67968,6.736137766,0.34176,0.09968,0.356,6.36,0.58,6.386391783,6.74176,0.69968,6.777970198,0.34176,0.09968,0.356,6.4,0.6,6.428063472
14/03/2020 22:30,6.59024,0.61632,6.618996419,0.33024,0.09632,0.344,6.26,0.52,6.281560316,6.62024,0.62632,6.64980108,0.33024,0.09632,0.344,6.29,0.53,6.3122896
14/03/2020 23:00,6.44416,0.58288,6.470467309,0.28416,0.08288,0.296,6.16,0.5,6.180258894,6.47416,0.58288,6.500345898,0.28416,0.08288,0.296,6.19,0.5,6.210161029
14/03/2020 23:30,6.54912,0.65016,6.581313,0.30912,0.09016,0.322,6.24,0.56,6.265077813,6.57912,0.66016,6.612157832,0.30912,0.09016,0.322,6.27,0.57,6.29585578
15/03/2020 00:00,6.4356,0.6608,6.469436142,0.3456,0.1008,0.36,6.09,0.56,6.115692929,6.4656,0.6708,6.500304301,0.3456,0.1008,0.36,6.12,0.57,6.146486801
15/03/2020 00:30,6.40576,0.60668,6.434424745,0.36576,0.10668,0.381,6.04,0.5,6.06066003,6.43576,0.61668,6.465237892,0.36576,0.10668,0.381,6.07,0.51,6.091387362
15/03/2020 01:00,6.35768,0.60724,6.386613766,0.36768,0.10724,0.383,5.99,0.5,6.010831889,6.38768,0.61724,6.417432586,0.36768,0.10724,0.383,6.02,0.51,6.041564367
15/03/2020 01:30,6.35,0.585,6.376889916,0.36,0.105,0.375,5.99,0.48,6.009201278,6.38,0.585,6.406764004,0.36,0.105,0.375,6.02,0.48,6.039105894
15/03/2020 02:00,6.32672,0.62696,6.357709084,0.36672,0.10696,0.382,5.96,0.52,5.982641557,6.35672,0.62696,6.387563542,0.36672,0.10696,0.382,5.99,0.52,6.012528586
15/03/2020 02:30,6.32192,0.09556,6.322642185,0.36192,0.10556,0.377,5.96,-0.01,5.960008389,6.35192,0.57556,6.377943007,0.36192,0.10556,0.377,5.99,0.47,6.008410772
15/03/2020 03:00,6.30464,0.63052,6.336090356,0.34464,0.10052,0.359,5.96,0.53,5.983519031,6.33464,0.64052,6.36694038,0.34464,0.10052,0.359,5.99,0.54,6.014291313
15/03/2020 03:30,6.38808,0.56444,6.412968002,0.35808,0.10444,0.373,6.03,0.46,6.047520153,6.41808,0.57444,6.443735888,0.35808,0.10444,0.373,6.06,0.47,6.078198746
15/03/2020 04:00,6.35848,0.64164,6.390772238,0.34848,0.10164,0.363,6.01,0.54,6.034210802,6.38848,0.65164,6.421628407,0.34848,0.10164,0.363,6.04,0.55,6.064989695
15/03/2020 04:30,6.36904,0.60472,6.397683706,0.35904,0.10472,0.374,6.01,0.5,6.030762804,6.39904,0.61472,6.428498549,0.35904,0.10472,0.374,6.04,0.51,6.061493215
15/03/2020 05:00,6.32424,0.55332,6.348399373,0.35424,0.10332,0.369,5.97,0.45,5.986935777,6.34424,0.55332,6.3683235,0.35424,0.10332,0.369,5.99,0.45,6.00687939
15/03/2020 05:30,6.32616,0.52388,6.347814632,0.35616,0.10388,0.371,5.97,0.42,5.984755634,6.34616,0.53388,6.368577125,0.35616,0.10388,0.371,5.99,0.43,6.005414224
15/03/2020 06:00,6.29752,0.48136,6.315889929,0.34752,0.10136,0.362,5.95,0.38,5.962122105,6.33752,0.48136,6.355774319,0.34752,0.10136,0.362,5.99,0.38,6.002041319
15/03/2020 06:30,6.29104,0.43572,6.30611102,0.19104,0.05572,0.199,6.1,0.38,6.111824605,6.32104,0.43572,6.336039662,0.19104,0.05572,0.199,6.13,0.38,6.141766847
15/03/2020 07:00,6.39288,0.42084,6.406716866,0.24288,0.07084,0.253,6.15,0.35,6.159951299,6.42288,0.42084,6.436652375,0.24288,0.07084,0.253,6.18,0.35,6.189903069
15/03/2020 07:30,6.4236,0.0798,6.424095656,0.2736,0.0798,0.285,6.15,0,6.15,6.5336,0.9998,6.609654227,0.2736,0.0798,0.285,6.26,0.92,6.327242685
15/03/2020 08:00,6.56216,-0.36312,6.572199023,0.33216,0.09688,0.346,6.23,-0.46,6.24695926,6.80216,1.48688,6.962771919,0.33216,0.09688,0.346,6.47,1.39,6.617627974
15/03/2020 08:30,6.61008,-0.36956,6.620402722,0.31008,0.09044,0.323,6.3,-0.46,6.316771327,6.85008,1.48044,7.008230775,0.31008,0.09044,0.323,6.54,1.39,6.68608256
15/03/2020 09:00,6.86256,0.32408,6.870207974,0.32256,0.09408,0.336,6.54,0.23,6.544043093,6.94256,0.87408,6.997367734,0.32256,0.09408,0.336,6.62,0.78,6.665793276
15/03/2020 09:30,6.98632,0.68976,7.020287459,0.37632,0.10976,0.392,6.61,0.58,6.635397501,7.02632,0.68976,7.060095014,0.37632,0.10976,0.392,6.65,0.58,6.675245314
15/03/2020 10:00,7.38032,0.81176,7.424828456,0.52032,0.15176,0.542,6.86,0.66,6.891676139,7.41032,0.82176,7.455744899,0.52032,0.15176,0.542,6.89,0.67,6.922499549
15/03/2020 10:30,7.44272,0.85996,7.492236796,0.58272,0.16996,0.607,6.86,0.69,6.89461384,7.47272,0.86996,7.523189124,0.58272,0.16996,0.607,6.89,0.7,6.925467493
15/03/2020 11:00,7.4764,0.8702,7.526872192,0.6864,0.2002,0.715,6.79,0.67,6.82297589,7.5164,0.8802,7.567761955,0.6864,0.2002,0.715,6.83,0.68,6.863767187
15/03/2020 11:30,7.50048,0.79264,7.542246244,0.66048,0.19264,0.688,6.84,0.6,6.86626536,7.53048,0.80264,7.573134094,0.66048,0.19264,0.688,6.87,0.61,6.897028346
