Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/03/2020 12:00,7.63624,0.98432,7.699418627,0.90624,0.26432,0.944,6.73,0.72,6.768404539,7.66624,0.99432,7.730453286,0.90624,0.26432,0.944,6.76,0.73,6.799301435
15/03/2020 12:30,7.98024,1.30132,8.085645565,1.89024,0.55132,1.969,6.09,0.75,6.136008475,8.01024,1.32132,8.118487014,1.89024,0.55132,1.969,6.12,0.77,6.168249346
15/03/2020 13:00,7.46488,0.90184,7.519158783,0.79488,0.23184,0.828,6.67,0.67,6.703566215,7.50488,0.91184,7.560071164,0.79488,0.23184,0.828,6.71,0.68,6.744368021
15/03/2020 13:30,7.436,0.958,7.497456902,0.816,0.238,0.85,6.62,0.72,6.65903897,7.476,0.968,7.53840832,0.816,0.238,0.85,6.66,0.73,6.699888059
15/03/2020 14:00,7.482,0.781,7.522651461,1.272,0.371,1.325,6.21,0.41,6.223519904,7.532,1.161,7.620954337,1.272,0.371,1.325,6.26,0.79,6.309651337
15/03/2020 14:30,7.22664,0.66652,7.257311803,1.01664,0.29652,1.059,6.21,0.37,6.221012779,7.46664,1.89652,7.703732926,1.01664,0.29652,1.059,6.45,1.6,6.645487191
15/03/2020 15:00,7.13544,0.73992,7.17370097,0.68544,0.19992,0.714,6.45,0.54,6.472565179,7.17544,0.73992,7.213488809,0.68544,0.19992,0.714,6.49,0.54,6.512426583
15/03/2020 15:30,6.9812,0.6566,7.012009484,0.5712,0.1666,0.595,6.41,0.49,6.428701269,7.0112,0.6566,7.04187823,0.5712,0.1666,0.595,6.44,0.49,6.458614402
15/03/2020 16:00,6.95768,0.79224,7.00263916,0.96768,0.28224,1.008,5.99,0.51,6.01167198,6.99768,0.80224,7.04351577,0.96768,0.28224,1.008,6.03,0.52,6.052379697
15/03/2020 16:30,7.18152,0.92836,7.241276255,1.33152,0.38836,1.387,5.85,0.54,5.874870211,7.21152,0.93836,7.272313263,1.33152,0.38836,1.387,5.88,0.55,5.90566677
15/03/2020 17:00,6.97032,0.67176,7.002615397,0.76032,0.22176,0.792,6.21,0.45,6.226283,7.01032,0.68176,7.043392876,0.76032,0.22176,0.792,6.25,0.46,6.266905137
15/03/2020 17:30,6.77008,0.54544,6.79201649,0.43008,0.12544,0.448,6.34,0.42,6.353896442,6.80008,0.54544,6.821920023,0.43008,0.12544,0.448,6.37,0.42,6.383831138
15/03/2020 18:00,6.64728,0.42004,6.660537891,0.13728,0.04004,0.143,6.51,0.38,6.521081199,6.67728,0.42004,6.690478443,0.13728,0.04004,0.143,6.54,0.38,6.551030453
15/03/2020 18:30,6.77704,0.41372,6.789656501,0.04704,0.01372,0.049,6.73,0.4,6.741876593,6.81704,0.42372,6.830195678,0.04704,0.01372,0.049,6.77,0.41,6.782403704
15/03/2020 19:00,6.95376,0.38568,6.964447372,0.05376,0.01568,0.056,6.9,0.37,6.909913169,6.99376,0.38568,7.00438634,0.05376,0.01568,0.056,6.94,0.37,6.949856114
15/03/2020 19:30,6.88672,0.04196,6.886847828,0.00672,0.00196,0.007,6.88,0.04,6.880116278,6.94672,0.52196,6.966301817,0.00672,0.00196,0.007,6.94,0.52,6.959454002
15/03/2020 20:00,6.77432,-0.03124,6.774392032,0.06432,0.01876,0.067,6.71,-0.05,6.710186287,6.93432,1.00876,7.007309798,0.06432,0.01876,0.067,6.87,0.99,6.940965351
15/03/2020 20:30,6.7928,0.0254,6.792847488,0.0528,0.0154,0.055,6.74,0.01,6.740007418,6.8728,0.6754,6.90590653,0.0528,0.0154,0.055,6.82,0.66,6.851861061
15/03/2020 21:00,6.66568,0.41624,6.678663459,0.05568,0.01624,0.058,6.61,0.4,6.622091815,6.69568,0.41624,6.708605399,0.05568,0.01624,0.058,6.64,0.4,6.652037282
15/03/2020 21:30,6.46536,-0.21552,6.468951136,0.01536,0.00448,0.016,6.45,-0.22,6.453750847,6.68536,1.22448,6.796571901,0.01536,0.00448,0.016,6.67,1.22,6.78065631
15/03/2020 22:00,6.47304,-0.28328,6.479235634,0.02304,0.00672,0.024,6.45,-0.29,6.456516088,6.58304,0.75672,6.626389726,0.02304,0.00672,0.024,6.56,0.75,6.602734282
15/03/2020 22:30,6.46152,0.34336,6.470636507,0.01152,0.00336,0.012,6.45,0.34,6.458955024,6.49152,0.35336,6.501130302,0.01152,0.00336,0.012,6.48,0.35,6.489445277
15/03/2020 23:00,6.3332,0.3526,6.343007883,0.0432,0.0126,0.045,6.29,0.34,6.299182487,6.3632,0.3626,6.373522809,0.0432,0.0126,0.045,6.32,0.35,6.329684036
15/03/2020 23:30,6.30392,0.36156,6.314280086,0.07392,0.02156,0.077,6.23,0.34,6.239270791,6.33392,0.37156,6.344808854,0.07392,0.02156,0.077,6.26,0.35,6.269776711
16/03/2020 00:00,6.42088,0.46484,6.437684071,0.05088,0.01484,0.053,6.37,0.45,6.385875038,6.46088,0.46484,6.477580304,0.05088,0.01484,0.053,6.41,0.45,6.425776218
16/03/2020 00:30,6.52416,0.42288,6.537850656,0.04416,0.01288,0.046,6.48,0.41,6.492957724,6.55416,0.43288,6.568439571,0.04416,0.01288,0.046,6.51,0.42,6.523534318
16/03/2020 01:00,6.58688,0.46784,6.60347351,0.02688,0.00784,0.028,6.56,0.46,6.576108272,6.61688,0.47784,6.634111244,0.02688,0.00784,0.028,6.59,0.47,6.606738984
16/03/2020 01:30,6.50496,0.41728,6.518330093,0.02496,0.00728,0.026,6.48,0.41,6.492957724,6.53496,0.42728,6.548913681,0.02496,0.00728,0.026,6.51,0.42,6.523534318
16/03/2020 02:00,6.39072,0.47896,6.408642976,0.03072,0.00896,0.032,6.36,0.47,6.377342707,6.43072,0.47896,6.448531802,0.03072,0.00896,0.032,6.4,0.47,6.417234607
16/03/2020 02:30,6.10192,0.37056,6.113161408,0.00192,0.00056,0.002,6.1,0.37,6.111211009,6.13192,0.37056,6.143106511,0.00192,0.00056,0.002,6.13,0.37,6.141156243
16/03/2020 03:00,6.21,0.44,6.225568247,0,0,0,6.21,0.44,6.225568247,6.24,0.45,6.25620492,0,0,0,6.24,0.45,6.25620492
16/03/2020 03:30,6.29288,0.46084,6.309731547,0.00288,0.00084,0.003,6.29,0.46,6.30679792,6.32288,0.47084,6.340386566,0.00288,0.00084,0.003,6.32,0.47,6.337452169
16/03/2020 04:00,6.1848,0.4114,6.198467633,0.0048,0.0014,0.005,6.18,0.41,6.193585391,6.2148,0.4114,6.228401801,0.0048,0.0014,0.005,6.21,0.41,6.223519904
16/03/2020 04:30,6.26056,0.41308,6.274172981,0.01056,0.00308,0.011,6.25,0.41,6.263433563,6.29056,0.41308,6.3041082,0.01056,0.00308,0.011,6.28,0.41,6.293369527
16/03/2020 05:00,6.40288,0.37084,6.413610107,0.00288,0.00084,0.003,6.4,0.37,6.410686391,6.43288,0.37084,6.443560149,0.00288,0.00084,0.003,6.43,0.37,6.440636614
16/03/2020 05:30,6.56576,0.37168,6.576271771,0.00576,0.00168,0.006,6.56,0.37,6.570426166,6.59576,0.37168,6.606224035,0.00576,0.00168,0.006,6.59,0.37,6.600378777
16/03/2020 06:00,6.89672,0.12196,6.897798272,0.00672,0.00196,0.007,6.89,0.12,6.891044914,6.93672,0.47196,6.95275705,0.00672,0.00196,0.007,6.93,0.47,6.945919666
16/03/2020 06:30,8.01768,0.71224,8.049253282,0.00768,0.00224,0.008,8.01,0.71,8.04140535,8.06768,1.00224,8.129695296,0.00768,0.00224,0.008,8.06,1,8.121797831
16/03/2020 07:00,8.712,1.261,8.802787343,0.072,0.021,0.075,8.64,1.24,8.72852794,8.772,1.401,8.883174264,0.072,0.021,0.075,8.7,1.38,8.808768359
16/03/2020 07:30,8.96216,1.39188,9.06959987,0.21216,0.06188,0.221,8.75,1.33,8.850502811,9.03216,1.59188,9.171368284,0.21216,0.06188,0.221,8.82,1.53,8.951720505
16/03/2020 08:00,9.4948,1.6114,9.630567844,0.4848,0.1414,0.505,9.01,1.47,9.129129203,9.5548,1.8014,9.723129383,0.4848,0.1414,0.505,9.07,1.66,9.220656159
16/03/2020 08:30,10.35968,2.17324,10.58517557,1.51968,0.44324,1.583,8.84,1.73,9.007691158,10.40968,2.21324,10.642362,1.51968,0.44324,1.583,8.89,1.77,9.064491161
16/03/2020 09:00,10.76776,2.54268,11.06389972,1.99776,0.58268,2.081,8.77,1.96,8.986350761,10.81776,2.62268,11.13114468,1.99776,0.58268,2.081,8.82,2.04,9.052844857
16/03/2020 09:30,10.47576,1.71668,10.61548575,2.28576,0.66668,2.381,8.19,1.05,8.257033366,10.76576,3.72668,11.39252967,2.28576,0.66668,2.381,8.48,3.06,9.015209371
16/03/2020 10:00,10.62488,1.80684,10.77741833,2.59488,0.75684,2.703,8.03,1.05,8.098357858,10.91488,3.81684,11.56299585,2.59488,0.75684,2.703,8.32,3.06,8.864874506
16/03/2020 10:30,11.00432,2.79376,11.35342035,3.06432,0.89376,3.192,7.94,1.9,8.164165603,11.05432,2.95376,11.44214529,3.06432,0.89376,3.192,7.99,2.06,8.251284748
16/03/2020 11:00,11.5112,3.2166,11.9521647,3.4512,1.0066,3.595,8.06,2.21,8.357493643,11.5512,3.2666,12.00420331,3.4512,1.0066,3.595,8.1,2.26,8.40937572
16/03/2020 11:30,11.44816,3.27988,11.90873546,3.42816,0.99988,3.571,8.02,2.28,8.337793473,11.47816,3.32988,11.95141238,3.42816,0.99988,3.571,8.05,2.33,8.380417651
16/03/2020 12:00,11.17552,3.14036,11.60836372,3.39552,0.99036,3.537,7.78,2.15,8.071610744,11.20552,3.19036,11.65084012,3.39552,0.99036,3.537,7.81,2.2,8.113944787
16/03/2020 12:30,10.72456,2.60508,11.03642284,2.07456,0.60508,2.161,8.65,2,8.878203647,10.76456,2.64508,11.08477335,2.07456,0.60508,2.161,8.69,2.04,8.926236609
16/03/2020 13:00,10.96264,2.65452,11.27944822,2.31264,0.67452,2.409,8.65,1.98,8.873719626,11.00264,2.71452,11.33255072,2.31264,0.67452,2.409,8.69,2.04,8.926236609
16/03/2020 13:30,10.9668,2.8724,11.33672722,2.7168,0.7924,2.83,8.25,2.08,8.508166665,10.9968,2.9124,11.37592563,2.7168,0.7924,2.83,8.28,2.12,8.547093073
16/03/2020 14:00,11.11344,3.02892,11.51880658,3.25344,0.94892,3.389,7.86,2.08,8.130559636,11.15344,3.06892,11.56795115,3.25344,0.94892,3.389,7.9,2.12,8.179510988
16/03/2020 14:30,10.85376,2.89068,11.23210296,3.05376,0.89068,3.181,7.8,2,8.052328856,10.89376,2.94068,11.2836876,3.05376,0.89068,3.181,7.84,2.05,8.103585626
16/03/2020 15:00,10.7796,2.6428,11.09883634,2.4096,0.7028,2.51,8.37,1.94,8.591885707,10.8196,2.6828,11.14724899,2.4096,0.7028,2.51,8.41,1.98,8.639936342
16/03/2020 15:30,10.06712,2.22916,10.31096792,1.67712,0.48916,1.747,8.39,1.74,8.568529629,10.10712,2.25916,10.35652831,1.67712,0.48916,1.747,8.43,1.77,8.613814486
16/03/2020 16:00,9.898,2.049,10.10785858,1.128,0.329,1.175,8.77,1.72,8.937074465,9.948,2.079,10.1629201,1.128,0.329,1.175,8.82,1.75,8.991935276
16/03/2020 16:30,9.74536,1.87448,9.923997017,0.73536,0.21448,0.766,9.01,1.66,9.161642866,9.79536,1.91448,9.98069693,0.73536,0.21448,0.766,9.06,1.7,9.218112605
16/03/2020 17:00,9.35824,1.58532,9.491569702,0.49824,0.14532,0.519,8.86,1.44,8.976257572,9.39824,1.61532,9.536046025,0.49824,0.14532,0.519,8.9,1.47,9.020582021
16/03/2020 17:30,9.062,1.491,9.183840428,0.312,0.091,0.325,8.75,1.4,8.861292231,9.112,1.521,9.23807258,0.312,0.091,0.325,8.8,1.43,8.915430444
16/03/2020 18:00,8.87144,1.40292,8.98168315,0.18144,0.05292,0.189,8.69,1.35,8.794236749,8.91144,1.43292,9.025908409,0.18144,0.05292,0.189,8.73,1.38,8.838399176
16/03/2020 18:30,8.78984,1.33912,8.891261418,0.09984,0.02912,0.104,8.69,1.31,8.788185251,8.80984,1.35912,8.914061252,0.09984,0.02912,0.104,8.71,1.33,8.810959085
16/03/2020 19:00,8.80504,1.24772,8.893004813,0.09504,0.02772,0.099,8.71,1.22,8.795027004,8.85504,1.27772,8.946748113,0.09504,0.02772,0.099,8.76,1.25,8.848734373
16/03/2020 19:30,8.62592,1.16256,8.703909558,0.14592,0.04256,0.152,8.48,1.12,8.553642499,8.66592,1.18256,8.746234481,0.14592,0.04256,0.152,8.52,1.14,8.595929269
16/03/2020 20:00,8.80704,1.24872,8.895125362,0.16704,0.04872,0.174,8.64,1.2,8.722935286,8.84704,1.26872,8.937548165,0.16704,0.04872,0.174,8.68,1.22,8.76531802
16/03/2020 20:30,8.85936,1.35148,8.961850133,0.27936,0.08148,0.291,8.58,1.27,8.673482576,8.89936,1.37148,9.004419237,0.27936,0.08148,0.291,8.62,1.29,8.715991051
16/03/2020 21:00,8.53,1.34,8.634610588,0.24,0.07,0.25,8.29,1.27,8.386715686,8.57,1.36,8.677240345,0.24,0.07,0.25,8.33,1.29,8.429294158
16/03/2020 21:30,8.7008,1.3744,8.808682989,0.2208,0.0644,0.23,8.48,1.31,8.580588558,8.7408,1.3944,8.851323969,0.2208,0.0644,0.23,8.52,1.33,8.623183867
16/03/2020 22:00,8.5952,1.3786,8.70505606,0.2352,0.0686,0.245,8.36,1.31,8.462015126,8.6352,1.3986,8.747728905,0.2352,0.0686,0.245,8.4,1.33,8.50463991
16/03/2020 22:30,8.22568,1.28124,8.324865609,0.17568,0.05124,0.183,8.05,1.23,8.143426797,8.26568,1.31124,8.369039144,0.17568,0.05124,0.183,8.09,1.26,8.187533206
16/03/2020 23:00,8.08872,1.14796,8.169773767,0.19872,0.05796,0.207,7.89,1.09,7.964935656,8.16872,1.49796,8.304930499,0.19872,0.05796,0.207,7.97,1.44,8.099043153
16/03/2020 23:30,8.14536,1.30448,8.249154963,0.25536,0.07448,0.266,7.89,1.23,7.985298993,8.16536,1.33448,8.273689673,0.25536,0.07448,0.266,7.91,1.26,8.009725339
17/03/2020 00:00,8.03992,1.31456,8.146679176,0.28992,0.08456,0.302,7.75,1.23,7.846999427,8.07992,1.34456,8.191028556,0.28992,0.08456,0.302,7.79,1.26,7.891241981
17/03/2020 00:30,7.75752,1.14636,7.841763692,0.22752,0.06636,0.237,7.53,1.08,7.607055935,7.78752,1.16636,7.874380191,0.22752,0.06636,0.237,7.56,1.1,7.63960732
17/03/2020 01:00,7.82696,1.14328,7.910018458,0.21696,0.06328,0.226,7.61,1.08,7.686253964,7.86696,1.16328,7.952501493,0.21696,0.06328,0.226,7.65,1.1,7.728680353
17/03/2020 01:30,7.72616,1.03388,7.795027659,0.11616,0.03388,0.121,7.61,1,7.675421813,7.76616,1.05388,7.837340378,0.11616,0.03388,0.121,7.65,1.02,7.717700435
17/03/2020 02:00,7.51656,0.70108,7.549184552,0.10656,0.03108,0.111,7.41,0.67,7.440228491,7.56656,1.01108,7.633813791,0.10656,0.03108,0.111,7.46,0.98,7.52409463
17/03/2020 02:30,7.28952,0.81736,7.335201374,0.05952,0.01736,0.062,7.23,0.8,7.274125377,7.32952,0.82736,7.376068601,0.05952,0.01736,0.062,7.27,0.81,7.314984621
17/03/2020 03:00,7.32344,0.90892,7.379627972,0.13344,0.03892,0.139,7.19,0.87,7.242444339,7.36344,0.92892,7.421801735,0.13344,0.03892,0.139,7.23,0.89,7.28457274
17/03/2020 03:30,7.48056,0.90808,7.535475247,0.13056,0.03808,0.136,7.35,0.87,7.401310695,7.52056,0.92808,7.577608805,0.13056,0.03808,0.136,7.39,0.89,7.443399761
17/03/2020 04:00,7.52768,0.90724,7.582153428,0.12768,0.03724,0.133,7.4,0.87,7.45096638,7.56768,0.92724,7.624274038,0.12768,0.03724,0.133,7.44,0.89,7.49304344
17/03/2020 04:30,7.5044,0.9092,7.559276685,0.1344,0.0392,0.14,7.37,0.87,7.421172414,7.5444,0.9292,7.601406712,0.1344,0.0392,0.14,7.41,0.89,7.463256662
17/03/2020 05:00,7.46368,0.86024,7.513090709,0.10368,0.03024,0.108,7.36,0.83,7.406652415,7.49368,0.87024,7.544041198,0.10368,0.03024,0.108,7.39,0.84,7.437586974
17/03/2020 05:30,7.6516,0.9038,7.704793119,0.0816,0.0238,0.085,7.57,0.88,7.620977628,7.7416,1.1238,7.822742294,0.0816,0.0238,0.085,7.66,1.1,7.738578681
17/03/2020 06:00,7.94104,0.94072,7.996566163,0.07104,0.02072,0.074,7.87,0.92,7.923591357,8.05104,1.20072,8.140084373,0.07104,0.02072,0.074,7.98,1.18,8.066771349
17/03/2020 06:30,8.93472,1.37596,9.040049082,0.05472,0.01596,0.057,8.88,1.36,8.983540505,8.97472,1.40596,9.084179798,0.05472,0.01596,0.057,8.92,1.39,9.027651965
17/03/2020 07:00,9.22224,1.06232,9.283223276,0.04224,0.01232,0.044,9.18,1.05,9.239853895,9.42224,2.13232,9.660506985,0.04224,0.01232,0.044,9.38,2.12,9.616589832
17/03/2020 07:30,9.39784,1.59312,9.531916282,0.14784,0.04312,0.154,9.25,1.55,9.378965828,9.43784,1.62312,9.576395063,0.14784,0.04312,0.154,9.29,1.58,9.423401721
17/03/2020 08:00,9.79832,1.79076,9.96061726,0.20832,0.06076,0.217,9.59,1.73,9.744793482,9.83832,1.78076,9.998182165,0.20832,0.06076,0.217,9.63,1.72,9.782397457
17/03/2020 08:30,10.11984,1.92912,10.30207094,0.33984,0.09912,0.354,9.78,1.83,9.94973869,10.16984,1.99912,10.3644646,0.33984,0.09912,0.354,9.83,1.9,10.01193787
17/03/2020 09:00,10.31232,2.00276,10.5049984,0.59232,0.17276,0.617,9.72,1.83,9.890768423,10.35232,2.03276,10.55000676,0.59232,0.17276,0.617,9.76,1.86,9.935652973
17/03/2020 09:30,10.3172,1.9346,10.49701353,0.6672,0.1946,0.695,9.65,1.74,9.805615738,10.3772,2.0346,10.57477551,0.6672,0.1946,0.695,9.71,1.84,9.882798187
17/03/2020 10:00,10.47824,2.10032,10.68666728,0.61824,0.18032,0.644,9.86,1.92,10.04519786,10.52824,2.16032,10.74759601,0.61824,0.18032,0.644,9.91,1.98,10.10586463
17/03/2020 10:30,10.4556,2.2908,10.70361322,1.0656,0.3108,1.11,9.39,1.98,9.596483731,10.5056,2.3308,10.76105292,1.0656,0.3108,1.11,9.44,2.02,9.653703952
17/03/2020 11:00,10.6072,2.1096,10.81494817,0.7872,0.2296,0.82,9.82,1.88,9.998339862,10.6572,2.1696,10.87580232,0.7872,0.2296,0.82,9.87,1.94,10.05885182
17/03/2020 11:30,10.53568,2.15124,10.75306406,0.65568,0.19124,0.683,9.88,1.96,10.07253692,10.58568,2.19124,10.81009499,0.65568,0.19124,0.683,9.93,2,10.12940768
17/03/2020 12:00,10.6352,2.4186,10.90674585,1.1952,0.3486,1.245,9.44,2.07,9.664289938,10.6752,2.4586,10.95466152,1.1952,0.3486,1.245,9.48,2.11,9.711977142
17/03/2020 12:30,10.77528,2.31404,11.0209546,1.14528,0.33404,1.193,9.63,1.98,9.831444451,10.82528,2.35404,11.07827565,1.14528,0.33404,1.193,9.68,2.02,9.888518595
17/03/2020 13:00,11.15008,2.75044,11.48430251,2.23008,0.65044,2.323,8.92,2.1,9.163863814,11.19008,2.79044,11.53275534,2.23008,0.65044,2.323,8.96,2.14,9.212013895
17/03/2020 13:30,10.49376,2.34568,10.75273052,1.01376,0.29568,1.056,9.48,2.05,9.699118517,10.53376,2.38568,10.80053558,1.01376,0.29568,1.056,9.52,2.09,9.746717396
17/03/2020 14:00,10.58176,2.48468,10.86955746,1.66176,0.48468,1.731,8.92,2,9.141465966,10.64176,2.66468,10.97030425,1.66176,0.48468,1.731,8.98,2.18,9.240822474
17/03/2020 14:30,10.32464,2.09552,10.53515046,0.70464,0.20552,0.734,9.62,1.89,9.803902284,10.37464,2.13552,10.59214807,0.70464,0.20552,0.734,9.67,1.93,9.860720055
17/03/2020 15:00,10.66024,2.21632,10.88819504,0.81024,0.23632,0.844,9.85,1.98,10.04703439,10.71024,2.25632,10.94532872,0.81024,0.23632,0.844,9.9,2.02,10.10397941
17/03/2020 15:30,10.22368,2.04024,10.42526796,0.58368,0.17024,0.608,9.64,1.87,9.819699588,10.26368,2.08024,10.47236963,0.58368,0.17024,0.608,9.68,1.91,9.866635698
17/03/2020 16:00,10.40768,2.14224,10.62586444,0.72768,0.21224,0.758,9.68,1.93,9.870526835,10.45768,2.17224,10.68090341,0.72768,0.21224,0.758,9.73,1.96,9.925447093
17/03/2020 16:30,10.35688,1.97784,10.54404165,0.50688,0.14784,0.528,9.85,1.83,10.01855279,10.40688,2.01784,10.60069949,0.50688,0.14784,0.528,9.9,1.87,10.07506328
17/03/2020 17:00,10.00912,1.79516,10.16882897,0.42912,0.12516,0.447,9.58,1.67,9.724469137,10.05912,1.82516,10.22336071,0.42912,0.12516,0.447,9.63,1.7,9.778900756
17/03/2020 17:30,9.78296,1.70128,9.929786503,0.31296,0.09128,0.326,9.47,1.61,9.605883614,9.82296,1.73128,9.974360812,0.31296,0.09128,0.326,9.51,1.64,9.65037305
17/03/2020 18:00,9.48888,1.65884,9.632787437,0.33888,0.09884,0.353,9.15,1.56,9.282031028,9.53888,1.68884,9.687229336,0.33888,0.09884,0.353,9.2,1.59,9.33638581
17/03/2020 18:30,9.4356,1.5608,9.56381953,0.3456,0.1008,0.36,9.09,1.46,9.206503136,9.4756,1.5908,9.608206909,0.3456,0.1008,0.36,9.13,1.49,9.250783751
17/03/2020 19:00,9.6,1.685,9.746754588,0.36,0.105,0.375,9.24,1.58,9.374113291,9.65,1.715,9.801210384,0.36,0.105,0.375,9.29,1.61,9.428478138
17/03/2020 19:30,9.43216,1.63688,9.573140467,0.33216,0.09688,0.346,9.1,1.54,9.229387845,9.48216,1.66688,9.627556658,0.33216,0.09688,0.346,9.15,1.57,9.283716928
17/03/2020 20:00,9.4764,1.0952,9.539476925,0.3264,0.0952,0.34,9.15,1,9.204482604,9.6964,2.3252,9.971295202,0.3264,0.0952,0.34,9.37,2.23,9.631708052
17/03/2020 20:30,9.31424,1.39332,9.417877011,0.35424,0.10332,0.369,8.96,1.29,9.052386426,9.42424,1.88332,9.610577183,0.35424,0.10332,0.369,9.07,1.78,9.243013578
17/03/2020 21:00,9.12008,1.62044,9.262919896,0.31008,0.09044,0.323,8.81,1.53,8.941867814,9.17008,1.65044,9.317420212,0.31008,0.09044,0.323,8.86,1.56,8.996288123
17/03/2020 21:30,9.12776,1.60268,9.26739369,0.31776,0.09268,0.331,8.81,1.51,8.93846743,9.17776,1.63268,9.321851887,0.31776,0.09268,0.331,8.86,1.54,8.992841598
17/03/2020 22:00,8.81232,1.54276,8.946345187,0.35232,0.10276,0.367,8.46,1.44,8.581678158,8.85232,1.57276,8.990947859,0.35232,0.10276,0.367,8.5,1.47,8.626175282
17/03/2020 22:30,8.45288,1.12584,8.527525784,0.36288,0.10584,0.378,8.09,1.02,8.154048074,8.55288,1.66584,8.713597374,0.36288,0.10584,0.378,8.19,1.56,8.337247747
17/03/2020 23:00,8.28696,1.31828,8.391160122,0.33696,0.09828,0.351,7.95,1.22,8.043065336,8.31696,1.33828,8.423943079,0.33696,0.09828,0.351,7.98,1.24,8.075766218
17/03/2020 23:30,8.3356,1.3808,8.449191441,0.3456,0.1008,0.36,7.99,1.28,8.091878645,8.3756,1.4108,8.493587699,0.3456,0.1008,0.36,8.03,1.31,8.136153883
18/03/2020 00:00,8.27904,1.38472,8.394042697,0.35904,0.10472,0.374,7.92,1.28,8.022767602,8.30904,1.41472,8.428616636,0.35904,0.10472,0.374,7.95,1.31,8.057207953
18/03/2020 00:30,8.19712,1.38416,8.313162768,0.35712,0.10416,0.372,7.84,1.28,7.943802616,8.23712,1.41416,8.357630908,0.35712,0.10416,0.372,7.88,1.31,7.98814747
18/03/2020 01:00,8.21848,1.38164,8.333807209,0.34848,0.10164,0.363,7.87,1.28,7.973412068,8.25848,1.41164,8.378258733,0.34848,0.10164,0.363,7.91,1.31,8.017742825
18/03/2020 01:30,8.166,1.308,8.270091898,0.336,0.098,0.35,7.83,1.21,7.922941373,8.206,1.328,8.312762477,0.336,0.098,0.35,7.87,1.23,7.965538274
18/03/2020 02:00,8.118,1.344,8.228502902,0.288,0.084,0.3,7.83,1.26,7.930731366,8.158,1.364,8.271242954,0.288,0.084,0.3,7.87,1.28,7.973412068
18/03/2020 02:30,8.04544,1.32492,8.153803885,0.32544,0.09492,0.339,7.72,1.23,7.817371681,8.08544,1.35492,8.198179566,0.32544,0.09492,0.339,7.76,1.26,7.86162833
18/03/2020 03:00,7.99264,1.30952,8.099205936,0.27264,0.07952,0.284,7.72,1.23,7.817371681,8.03264,1.33952,8.143563053,0.27264,0.07952,0.284,7.76,1.26,7.86162833
18/03/2020 03:30,8.05208,1.28644,8.154196478,0.26208,0.07644,0.273,7.79,1.21,7.883412966,8.09208,1.31644,8.198461624,0.26208,0.07644,0.273,7.83,1.24,7.927578445
18/03/2020 04:00,7.92832,1.20076,8.018733229,0.20832,0.06076,0.217,7.72,1.14,7.803717063,7.96832,1.22076,8.061288892,0.20832,0.06076,0.217,7.76,1.16,7.846222021
18/03/2020 04:30,7.87584,1.10712,7.953274194,0.19584,0.05712,0.204,7.68,1.05,7.751445027,7.90584,1.12712,7.985781465,0.19584,0.05712,0.204,7.71,1.07,7.783893627
18/03/2020 05:00,8.02192,1.12556,8.100499108,0.12192,0.03556,0.127,7.9,1.09,7.974841691,8.06192,1.15556,8.144315379,0.12192,0.03556,0.127,7.94,1.12,8.01860337
18/03/2020 05:30,8.05568,1.06624,8.125936746,0.05568,0.01624,0.058,8,1.05,8.068612024,8.09568,1.08624,8.168228204,0.05568,0.01624,0.058,8.04,1.07,8.110887744
18/03/2020 06:00,8.0832,1.0626,8.152744385,0.0432,0.0126,0.045,8.04,1.05,8.108273552,8.1232,1.0826,8.195022941,0.0432,0.0126,0.045,8.08,1.07,8.150539859
18/03/2020 06:30,8.7232,1.2826,8.816988205,0.0432,0.0126,0.045,8.68,1.27,8.772416999,8.7732,1.3926,8.8830385,0.0432,0.0126,0.045,8.73,1.38,8.838399176
18/03/2020 07:00,9.15952,1.66736,9.31004275,0.05952,0.01736,0.062,9.1,1.65,9.248378236,9.20952,1.70736,9.366447395,0.05952,0.01736,0.062,9.15,1.69,9.304762222
18/03/2020 07:30,9.37096,1.68528,9.52129508,0.12096,0.03528,0.126,9.25,1.65,9.396009791,9.41096,1.72528,9.567798033,0.12096,0.03528,0.126,9.29,1.69,9.442467898
18/03/2020 08:00,9.6508,1.7644,9.810761846,0.2208,0.0644,0.23,9.43,1.7,9.582009184,9.7108,1.9244,9.899644034,0.2208,0.0644,0.23,9.49,1.86,9.670558412
18/03/2020 08:30,9.834,1.907,10.01719547,0.264,0.077,0.275,9.57,1.83,9.743397765,9.884,1.937,10.07201196,0.264,0.077,0.275,9.62,1.86,9.798163093
18/03/2020 09:00,9.99784,1.96812,10.18971545,0.26784,0.07812,0.279,9.73,1.89,9.911861581,10.04784,2.00812,10.24654257,0.26784,0.07812,0.279,9.78,1.93,9.968615751
18/03/2020 09:30,10.20088,1.92484,10.38089408,0.29088,0.08484,0.303,9.91,1.84,10.07937002,10.24088,1.96484,10.42766606,0.29088,0.08484,0.303,9.95,1.88,10.12605056
18/03/2020 10:00,10.496,1.988,10.68261017,0.336,0.098,0.35,10.16,1.89,10.33429727,10.536,2.028,10.72940259,0.336,0.098,0.35,10.2,1.93,10.38098743
18/03/2020 10:30,10.35208,2.01644,10.54663883,0.50208,0.14644,0.523,9.85,1.87,10.02593637,10.40208,2.05644,10.60340576,0.50208,0.14644,0.523,9.9,1.91,10.08256416
18/03/2020 11:00,10.15384,2.01112,10.3510903,0.48384,0.14112,0.504,9.67,1.87,9.849152248,10.19384,2.05112,10.3981473,0.48384,0.14112,0.504,9.71,1.91,9.896069927
18/03/2020 11:30,10.334,2.072,10.53967457,0.624,0.182,0.65,9.71,1.89,9.892229274,10.394,2.222,10.62885318,0.624,0.182,0.65,9.77,2.04,9.980706388
18/03/2020 12:00,10.33976,2.14368,10.55964018,0.62976,0.18368,0.656,9.71,1.96,9.905841711,10.36976,2.18368,10.5971874,0.62976,0.18368,0.656,9.74,2,9.943218795
18/03/2020 12:30,10.26672,2.05696,10.47075088,0.60672,0.17696,0.632,9.66,1.88,9.841239759,10.31672,2.09696,10.52767556,0.60672,0.17696,0.632,9.71,1.92,9.898004849
18/03/2020 13:00,10.47296,2.21628,10.70489552,0.91296,0.26628,0.951,9.56,1.95,9.756848877,10.52296,2.25628,10.76213207,0.91296,0.26628,0.951,9.61,1.99,9.813877929
18/03/2020 13:30,10.47136,2.22748,10.70565493,0.95136,0.27748,0.991,9.52,1.95,9.717659183,10.52136,2.24748,10.75872588,0.95136,0.27748,0.991,9.57,1.97,9.770660162
18/03/2020 14:00,10.1576,1.7418,10.3058578,0.6576,0.1918,0.685,9.5,1.55,9.625616863,10.3176,2.5418,10.62608192,0.6576,0.1918,0.685,9.66,2.35,9.941735261
18/03/2020 14:30,10.08328,1.97804,10.27546485,0.47328,0.13804,0.493,9.61,1.84,9.784564375,10.13328,2.01804,10.33227221,0.47328,0.13804,0.493,9.66,1.88,9.841239759
18/03/2020 15:00,10.09264,1.98952,10.28686405,0.51264,0.14952,0.534,9.58,1.84,9.75510123,10.14264,2.02952,10.34369845,0.51264,0.14952,0.534,9.63,1.88,9.811793924
18/03/2020 15:30,10.19,1.98,10.38058284,0.48,0.14,0.5,9.71,1.84,9.882798187,10.23,2.02,10.42752607,0.48,0.14,0.5,9.75,1.88,9.929597172
18/03/2020 16:00,10.08912,1.78016,10.2449652,0.30912,0.09016,0.322,9.78,1.69,9.924943325,10.13912,1.81016,10.29943851,0.30912,0.09016,0.322,9.83,1.72,9.979343666
18/03/2020 16:30,9.98824,1.71532,10.13445909,0.25824,0.07532,0.269,9.73,1.64,9.867243789,10.03824,1.74532,10.18883723,0.25824,0.07532,0.269,9.78,1.67,9.921557337
18/03/2020 17:00,9.7784,1.6212,9.911881557,0.2784,0.0812,0.29,9.5,1.54,9.624011638,9.8184,1.6412,9.954622846,0.2784,0.0812,0.29,9.54,1.56,9.666705747
18/03/2020 17:30,9.56632,1.57976,9.6958816,0.13632,0.03976,0.142,9.43,1.54,9.554920199,9.61632,1.59976,9.748478979,0.13632,0.03976,0.142,9.48,1.56,9.607497073
18/03/2020 18:00,9.33104,1.45072,9.443140156,0.07104,0.02072,0.074,9.26,1.43,9.369765205,9.37104,1.48072,9.487303221,0.07104,0.02072,0.074,9.3,1.46,9.41390461
18/03/2020 18:30,9.24192,1.43056,9.351983062,0.00192,0.00056,0.002,9.24,1.43,9.35,9.28192,1.48056,9.399260439,0.00192,0.00056,0.002,9.28,1.48,9.397276201
18/03/2020 19:00,9.41096,1.43028,9.519026683,0.00096,0.00028,0.001,9.41,1.43,9.518035512,9.45096,1.48028,9.566183868,0.00096,0.00028,0.001,9.45,1.48,9.565192105
18/03/2020 19:30,9.38,1.48,9.49604128,0,0,0,9.38,1.48,9.49604128,9.43,1.51,9.550130889,0,0,0,9.43,1.51,9.550130889
18/03/2020 20:00,9.44,1.57,9.569665616,0,0,0,9.44,1.57,9.569665616,9.49,1.6,9.623933707,0,0,0,9.49,1.6,9.623933707
18/03/2020 20:30,9.38,1.57,9.510483689,0,0,0,9.38,1.57,9.510483689,9.42,1.6,9.554914966,0,0,0,9.42,1.6,9.554914966
18/03/2020 21:00,9.2,1.55,9.329657014,0,0,0,9.2,1.55,9.329657014,9.25,1.58,9.383970375,0,0,0,9.25,1.58,9.383970375
18/03/2020 21:30,9.14,1.55,9.270496211,0,0,0,9.14,1.55,9.270496211,9.18,1.58,9.314977187,0,0,0,9.18,1.58,9.314977187
18/03/2020 22:00,8.79,1.36,8.894588242,0,0,0,8.79,1.36,8.894588242,8.84,1.38,8.947066558,0,0,0,8.84,1.38,8.947066558
18/03/2020 22:30,8.49,1.05,8.554682928,0,0,0,8.49,1.05,8.554682928,8.58,1.43,8.698350418,0,0,0,8.58,1.43,8.698350418
18/03/2020 23:00,8.35,0.12,8.350862231,0,0,0,8.35,0.12,8.350862231,8.49,1.59,8.637603834,0,0,0,8.49,1.59,8.637603834
18/03/2020 23:30,8.29,1.24,8.382225242,0,0,0,8.29,1.24,8.382225242,8.33,1.27,8.426256583,0,0,0,8.33,1.27,8.426256583
19/03/2020 00:00,8.29,1.36,8.400815437,0,0,0,8.29,1.36,8.400815437,8.33,1.39,8.445176138,0,0,0,8.33,1.39,8.445176138
19/03/2020 00:30,7.91,0.49,7.925162459,0,0,0,7.91,0.49,7.925162459,8.15,2.02,8.396600503,0,0,0,8.15,2.02,8.396600503
19/03/2020 01:00,7.97288,1.14084,8.054087869,0.00288,0.00084,0.003,7.97,1.14,8.051117935,8.01288,1.22084,8.105349851,0.00288,0.00084,0.003,8.01,1.22,8.102376195
19/03/2020 01:30,7.91768,1.14224,7.999648042,0.00768,0.00224,0.008,7.91,1.14,7.991726972,7.95768,1.15224,8.040667137,0.00768,0.00224,0.008,7.95,1.15,8.032745483
19/03/2020 02:00,7.75264,1.03952,7.82202204,0.03264,0.00952,0.034,7.72,1.03,7.788408053,7.88264,1.45952,8.016620984,0.03264,0.00952,0.034,7.85,1.45,7.982793997
19/03/2020 02:30,7.644,1.017,7.711356884,0.024,0.007,0.025,7.62,1.01,7.686644261,7.674,1.037,7.743748769,0.024,0.007,0.025,7.65,1.03,7.719028436
19/03/2020 03:00,7.7148,0.9614,7.774472908,0.0048,0.0014,0.005,7.71,0.96,7.769536666,7.7448,0.9814,7.806732543,0.0048,0.0014,0.005,7.74,0.98,7.801794665
19/03/2020 03:30,7.80096,1.06028,7.872685095,0.00096,0.00028,0.001,7.8,1.06,7.871696132,7.84096,1.08028,7.915027391,0.00096,0.00028,0.001,7.84,1.08,7.91403816
19/03/2020 04:00,7.69,1.06,7.762712155,0,0,0,7.69,1.06,7.762712155,7.73,1.08,7.805081678,0,0,0,7.73,1.08,7.805081678
19/03/2020 04:30,7.59,1.02,7.658230866,0,0,0,7.59,1.02,7.658230866,7.63,1.04,7.700551928,0,0,0,7.63,1.04,7.700551928
19/03/2020 05:00,7.55,0.92,7.605846435,0,0,0,7.55,0.92,7.605846435,7.58,0.93,7.636838351,0,0,0,7.58,0.93,7.636838351
19/03/2020 05:30,7.64,0.94,7.697610019,0,0,0,7.64,0.94,7.697610019,7.68,0.96,7.739767438,0,0,0,7.68,0.96,7.739767438
19/03/2020 06:00,7.78,0.94,7.836580887,0,0,0,7.78,0.94,7.836580887,7.82,0.96,7.878705477,0,0,0,7.82,0.96,7.878705477
19/03/2020 06:30,8.56096,1.34028,8.665240135,0.00096,0.00028,0.001,8.56,1.34,8.664248381,8.61096,1.41028,8.725681738,0.00096,0.00028,0.001,8.61,1.41,8.724689106
19/03/2020 07:00,9.17896,1.60428,9.318101792,0.04896,0.01428,0.051,9.13,1.59,9.267416037,9.21896,1.64428,9.364447672,0.04896,0.01428,0.051,9.17,1.63,9.313742535
19/03/2020 07:30,9.40056,1.59808,9.535428045,0.13056,0.03808,0.136,9.27,1.56,9.400345738,9.48056,1.90808,9.670666327,0.13056,0.03808,0.136,9.35,1.87,9.53516649
19/03/2020 08:00,9.69192,1.92556,9.881350849,0.36192,0.10556,0.377,9.33,1.82,9.50585609,9.74192,1.97556,9.940213408,0.36192,0.10556,0.377,9.38,1.87,9.56458572
19/03/2020 08:30,9.954,2.087,10.1704319,0.744,0.217,0.775,9.21,1.87,9.397925303,10.004,2.127,10.22761678,0.744,0.217,0.775,9.26,1.91,9.454929931
19/03/2020 09:00,10.00512,2.06316,10.215628,0.52512,0.15316,0.547,9.48,1.91,9.670496368,10.05512,2.10316,10.27271727,0.52512,0.15316,0.547,9.53,1.95,9.727455988
19/03/2020 09:30,10.16672,2.18196,10.39822797,0.48672,0.14196,0.507,9.68,2.04,9.892623515,10.21672,2.22196,10.45554751,0.48672,0.14196,0.507,9.73,2.08,9.949839195
19/03/2020 10:00,10.37016,2.17088,10.59494872,0.62016,0.18088,0.646,9.75,1.99,9.951009999,10.41016,2.21088,10.64234098,0.62016,0.18088,0.646,9.79,2.03,9.998249847
19/03/2020 10:30,10.5324,2.2582,10.7717648,1.0224,0.2982,1.065,9.51,1.96,9.709876415,10.5724,2.2982,10.8193052,1.0224,0.2982,1.065,9.55,2,9.757176846
19/03/2020 11:00,10.53664,2.32152,10.78935761,1.13664,0.33152,1.184,9.4,1.99,9.608334923,10.58664,2.36152,10.8468301,1.13664,0.33152,1.184,9.45,2.03,9.6655781
19/03/2020 11:30,10.47576,2.36168,10.73867217,1.20576,0.35168,1.256,9.27,2.01,9.485409849,10.51576,2.40168,10.78653212,1.20576,0.35168,1.256,9.31,2.05,9.533026802
19/03/2020 12:00,10.37624,2.41432,10.65341718,1.14624,0.33432,1.194,9.23,2.08,9.461463946,10.42624,2.45432,10.71121689,1.14624,0.33432,1.194,9.28,2.12,9.519075585
19/03/2020 12:30,10.39376,2.25568,10.63571056,1.01376,0.29568,1.056,9.38,1.96,9.582588377,10.43376,2.29568,10.68332787,1.01376,0.29568,1.056,9.42,2,9.629974039
19/03/2020 13:00,10.49008,2.33044,10.74582379,1.27008,0.37044,1.323,9.22,1.96,9.426027795,10.53008,2.37044,10.79358933,1.27008,0.37044,1.323,9.26,2,9.473520993
19/03/2020 13:30,10.58008,2.37044,10.84237421,1.27008,0.37044,1.323,9.31,2,9.522399908,10.63008,2.41044,10.89994595,1.27008,0.37044,1.323,9.36,2.04,9.579728597
19/03/2020 14:00,10.4512,2.2416,10.68888918,0.9312,0.2716,0.97,9.52,1.97,9.72169224,10.4912,2.2816,10.73643218,0.9312,0.2716,0.97,9.56,2.01,9.769017351
19/03/2020 14:30,10.1648,2.0564,10.37072514,0.6048,0.1764,0.63,9.56,1.88,9.743100123,10.2048,2.0864,10.41590169,0.6048,0.1764,0.63,9.6,1.91,9.788161216
19/03/2020 15:00,10.01,1.92,10.19247271,0.48,0.14,0.5,9.53,1.78,9.694807889,10.05,1.95,10.23743132,0.48,0.14,0.5,9.57,1.81,9.739661185
19/03/2020 15:30,10.034,1.897,10.21174642,0.504,0.147,0.525,9.53,1.75,9.689344663,10.074,1.927,10.25664687,0.504,0.147,0.525,9.57,1.78,9.734130675
19/03/2020 16:00,9.94944,1.88692,10.12678742,0.46944,0.13692,0.489,9.48,1.75,9.64017116,9.99944,1.91692,10.18152162,0.46944,0.13692,0.489,9.53,1.78,9.694807889
19/03/2020 16:30,9.54272,1.64996,9.684310662,0.34272,0.09996,0.357,9.2,1.55,9.329657014,9.58272,1.67996,9.728863664,0.34272,0.09996,0.357,9.24,1.58,9.374113291
19/03/2020 17:00,9.2796,1.4928,9.398905681,0.2496,0.0728,0.26,9.03,1.42,9.14096822,9.3196,1.5128,9.441583977,0.2496,0.0728,0.26,9.07,1.44,9.183599512
19/03/2020 17:30,9.13128,0.90704,9.176219047,0.16128,0.04704,0.168,8.97,0.86,9.011132004,9.35128,2.15704,9.596835895,0.16128,0.04704,0.168,9.19,2.11,9.429114487
19/03/2020 18:00,9.12088,1.36484,9.222431361,0.05088,0.01484,0.053,9.07,1.35,9.169918211,9.17088,1.38484,9.274848883,0.05088,0.01484,0.053,9.12,1.37,9.222326171
19/03/2020 18:30,8.94192,1.37056,9.046345561,0.00192,0.00056,0.002,8.94,1.37,9.044362885,8.98192,1.39056,9.088924249,0.00192,0.00056,0.002,8.98,1.39,9.08694118
19/03/2020 19:00,9.05,1.37,9.153108762,0,0,0,9.05,1.37,9.153108762,9.09,1.39,9.195662021,0,0,0,9.09,1.39,9.195662021
19/03/2020 19:30,8.83,1.23,8.915256586,0,0,0,8.83,1.23,8.915256586,8.88,1.25,8.967547045,0,0,0,8.88,1.25,8.967547045
19/03/2020 20:00,8.78,1.25,8.868534264,0,0,0,8.78,1.25,8.868534264,8.82,1.27,8.910965155,0,0,0,8.82,1.27,8.910965155
19/03/2020 20:30,8.72,1.28,8.813444276,0,0,0,8.72,1.28,8.813444276,8.77,1.3,8.865827655,0,0,0,8.77,1.3,8.865827655
19/03/2020 21:00,8.65,1.28,8.744192358,0,0,0,8.65,1.28,8.744192358,8.7,1.3,8.796590248,0,0,0,8.7,1.3,8.796590248
19/03/2020 21:30,8.58,1.28,8.674952449,0,0,0,8.58,1.28,8.674952449,8.62,1.3,8.717476699,0,0,0,8.62,1.3,8.717476699
19/03/2020 22:00,8.31,1.22,8.39907733,0,0,0,8.31,1.22,8.39907733,8.35,1.25,8.443044475,0,0,0,8.35,1.25,8.443044475
19/03/2020 22:30,8.05,1.09,8.123459854,0,0,0,8.05,1.09,8.123459854,8.09,1.11,8.165794511,0,0,0,8.09,1.11,8.165794511
19/03/2020 23:00,7.9,0.73,7.933656156,0,0,0,7.9,0.73,7.933656156,8.09,1.8,8.287828425,0,0,0,8.09,1.8,8.287828425
19/03/2020 23:30,7.78,0.89,7.830740706,0,0,0,7.78,0.89,7.830740706,7.95,1.55,8.099691352,0,0,0,7.95,1.55,8.099691352
20/03/2020 00:00,7.74,1.01,7.80561977,0,0,0,7.74,1.01,7.80561977,7.77,1.03,7.837971676,0,0,0,7.77,1.03,7.837971676
20/03/2020 00:30,7.60288,1.01084,7.669783687,0.00288,0.00084,0.003,7.6,1.01,7.666818114,7.64288,1.03084,7.7120844,0.00288,0.00084,0.003,7.64,1.03,7.709117978
20/03/2020 01:00,7.60096,0.96028,7.661379158,0.00096,0.00028,0.001,7.6,0.96,7.660391635,7.64096,0.98028,7.703584789,0.00096,0.00028,0.001,7.64,0.98,7.702596965
20/03/2020 01:30,7.49768,0.94224,7.556654127,0.00768,0.00224,0.008,7.49,0.94,7.548754864,7.53768,0.95224,7.59759046,0.00768,0.00224,0.008,7.53,0.95,7.589690376
20/03/2020 02:00,7.40784,0.91812,7.464518591,0.02784,0.00812,0.029,7.38,0.91,7.435892683,7.43784,0.92812,7.495523371,0.02784,0.00812,0.029,7.41,0.92,7.466893598
20/03/2020 02:30,7.22376,0.82568,7.27079473,0.05376,0.01568,0.056,7.17,0.81,7.215608082,7.26376,0.84568,7.312823258,0.05376,0.01568,0.056,7.21,0.83,7.257616689
20/03/2020 03:00,7.28832,0.88576,7.341946554,0.08832,0.02576,0.092,7.2,0.86,7.251179214,7.32832,0.89576,7.382862588,0.08832,0.02576,0.092,7.24,0.87,7.29208475
20/03/2020 03:30,7.38352,0.88436,7.436293445,0.08352,0.02436,0.087,7.3,0.86,7.350482977,7.42352,0.89436,7.477200613,0.08352,0.02436,0.087,7.34,0.87,7.391380115
20/03/2020 04:00,7.35088,0.90484,7.406360253,0.05088,0.01484,0.053,7.3,0.89,7.354053304,7.42088,1.03484,7.492686688,0.05088,0.01484,0.053,7.37,1.02,7.440248652
20/03/2020 04:30,7.31048,0.56764,7.332484777,0.06048,0.01764,0.063,7.25,0.55,7.270832139,7.40048,1.06764,7.477095653,0.06048,0.01764,0.063,7.34,1.05,7.414721842
20/03/2020 05:00,7.34432,0.80876,7.38871633,0.06432,0.01876,0.067,7.28,0.79,7.322738559,7.38432,0.80876,7.428477273,0.06432,0.01876,0.067,7.32,0.79,7.362506367
20/03/2020 05:30,7.35392,0.68156,7.385435898,0.07392,0.02156,0.077,7.28,0.66,7.30985636,7.39392,0.69156,7.426190692,0.07392,0.02156,0.077,7.32,0.67,7.350598615
20/03/2020 06:00,7.53144,0.72792,7.566535271,0.06144,0.01792,0.064,7.47,0.71,7.503665771,7.57144,0.73792,7.607314217,0.06144,0.01792,0.064,7.51,0.72,7.544435035
20/03/2020 06:30,8.03184,0.99512,8.093251361,0.05184,0.01512,0.054,7.98,0.98,8.039950249,8.10184,1.12512,8.179590846,0.05184,0.01512,0.054,8.05,1.11,8.126167608
20/03/2020 07:00,8.54904,1.23472,8.637743826,0.11904,0.03472,0.124,8.43,1.2,8.514980916,8.58904,1.24472,8.678763506,0.11904,0.03472,0.124,8.47,1.21,8.555992052
20/03/2020 07:30,8.95768,1.48724,9.080303618,0.36768,0.10724,0.383,8.59,1.38,8.700143677,8.99768,1.50724,9.123048712,0.36768,0.10724,0.383,8.63,1.4,8.742819911
20/03/2020 08:00,9.33152,1.63836,9.474254008,0.61152,0.17836,0.637,8.72,1.46,8.841379983,9.37152,1.65836,9.517118524,0.61152,0.17836,0.637,8.76,1.48,8.884143178
20/03/2020 08:30,9.91968,1.89824,10.0996716,1.15968,0.33824,1.208,8.76,1.56,8.897819958,9.95968,1.91824,10.142725,1.15968,0.33824,1.208,8.8,1.58,8.940715855
20/03/2020 09:00,10.15408,1.99744,10.34867659,1.05408,0.30744,1.098,9.1,1.69,9.255598306,10.19408,2.02744,10.39373754,1.05408,0.30744,1.098,9.14,1.72,9.300430098
20/03/2020 09:30,10.62032,2.35176,10.87759036,1.96032,0.57176,2.042,8.66,1.78,8.841040663,10.66032,2.38176,10.92314988,1.96032,0.57176,2.042,8.7,1.81,8.886287189
20/03/2020 10:00,10.51968,2.18824,10.7448621,1.63968,0.47824,1.708,8.88,1.71,9.043146576,10.56968,2.22824,10.8019993,1.63968,0.47824,1.708,8.93,1.75,9.099857142
20/03/2020 10:30,10.53432,2.38376,10.80065783,2.10432,0.61376,2.192,8.43,1.77,8.613814486,10.57432,2.42376,10.84854165,2.10432,0.61376,2.192,8.47,1.81,8.661235478
20/03/2020 11:00,10.50184,2.51512,10.79881808,2.45184,0.71512,2.554,8.05,1.8,8.24878779,10.54184,2.54512,10.84472344,2.45184,0.71512,2.554,8.09,1.83,8.294395698
20/03/2020 11:30,10.72032,2.66676,11.04702991,2.80032,0.81676,2.917,7.92,1.85,8.133197403,10.76032,2.69676,11.09310601,2.80032,0.81676,2.917,7.96,1.88,8.178997494
20/03/2020 12:00,10.64832,2.84076,11.02073665,3.32832,0.97076,3.467,7.32,1.87,7.555084381,10.67832,2.88076,11.06007668,3.32832,0.97076,3.467,7.35,1.91,7.594116143
20/03/2020 12:30,10.722,2.746,11.06805313,3.312,0.966,3.45,7.41,1.78,7.620793922,10.762,2.776,11.11426201,3.312,0.966,3.45,7.45,1.81,7.66672029
20/03/2020 13:00,10.52888,2.58384,10.84128882,3.09888,0.90384,3.228,7.43,1.68,7.617565228,10.56888,2.61384,10.8873038,3.09888,0.90384,3.228,7.47,1.71,7.663223865
20/03/2020 13:30,10.54008,2.54544,10.84308772,2.83008,0.82544,2.948,7.71,1.72,7.899525302,10.58008,2.57544,10.88903044,2.83008,0.82544,2.948,7.75,1.75,7.945124291
20/03/2020 14:00,10.24376,2.45568,10.5339918,2.93376,0.85568,3.056,7.31,1.6,7.483054189,10.28376,2.48568,10.57990193,2.93376,0.85568,3.056,7.35,1.63,7.528572242
20/03/2020 14:30,10.00824,2.30032,10.26919374,2.53824,0.74032,2.644,7.47,1.56,7.631153255,10.04824,2.33032,10.31491728,2.53824,0.74032,2.644,7.51,1.59,7.676470543
20/03/2020 15:00,9.82792,2.21856,10.07521811,2.25792,0.65856,2.352,7.57,1.56,7.729068508,9.86792,2.24856,10.12086297,2.25792,0.65856,2.352,7.61,1.59,7.774329553
20/03/2020 15:30,9.65376,1.96568,9.851851603,1.49376,0.43568,1.556,8.16,1.53,8.302198504,9.69376,1.99568,9.897056209,1.49376,0.43568,1.556,8.2,1.56,8.347071343
20/03/2020 16:00,9.4164,1.7452,9.576758951,1.0464,0.3052,1.09,8.37,1.44,8.492967679,9.4564,1.7752,9.621581783,1.0464,0.3052,1.09,8.41,1.47,8.53750549
20/03/2020 16:30,9.1792,1.6956,9.334493666,1.2192,0.3556,1.27,7.96,1.34,8.072000991,9.2192,1.7256,9.379304025,1.2192,0.3556,1.27,8,1.37,8.116458587
20/03/2020 17:00,8.75056,1.48808,8.876186253,0.61056,0.17808,0.636,8.14,1.31,8.244737716,8.79056,1.50808,8.918982588,0.61056,0.17808,0.636,8.18,1.33,8.287418175
20/03/2020 17:30,8.6344,1.3642,8.741504733,0.4944,0.1442,0.515,8.14,1.22,8.230917324,8.6744,1.3942,8.785727574,0.4944,0.1442,0.515,8.18,1.25,8.274956193
20/03/2020 18:00,8.30872,1.17796,8.391806587,0.19872,0.05796,0.207,8.11,1.12,8.186971357,8.34872,1.19796,8.434229888,0.19872,0.05796,0.207,8.15,1.14,8.229343838
20/03/2020 18:30,8.34056,1.15808,8.42057542,0.13056,0.03808,0.136,8.21,1.12,8.286042481,8.38056,1.17808,8.462958017,0.13056,0.03808,0.136,8.25,1.14,8.328391201
20/03/2020 19:00,8.56984,1.23912,8.658959291,0.09984,0.02912,0.104,8.47,1.21,8.555992052,8.61984,1.31912,8.720190319,0.09984,0.02912,0.104,8.52,1.29,8.617105082
20/03/2020 19:30,8.50984,0.87912,8.555128801,0.09984,0.02912,0.104,8.41,0.85,8.452845675,8.64984,1.62912,8.8019182,0.09984,0.02912,0.104,8.55,1.6,8.698419397
20/03/2020 20:00,8.412,0.291,8.41703184,0.072,0.021,0.075,8.34,0.27,8.344369359,8.712,2.151,8.973613821,0.072,0.021,0.075,8.64,2.13,8.898679677
20/03/2020 20:30,8.19448,0.26464,8.198752149,0.08448,0.02464,0.088,8.11,0.24,8.113550394,8.48448,2.04464,8.72736808,0.08448,0.02464,0.088,8.4,2.02,8.639467576
20/03/2020 21:00,8.0772,0.2596,8.081370676,0.0672,0.0196,0.07,8.01,0.24,8.013594699,8.3572,2.0396,8.602485687,0.0672,0.0196,0.07,8.29,2.02,8.532555303
20/03/2020 21:30,8.06352,0.26436,8.067852316,0.08352,0.02436,0.087,7.98,0.24,7.983608207,8.35352,2.14436,8.624359466,0.08352,0.02436,0.087,8.27,2.12,8.537405929
20/03/2020 22:00,7.79296,0.97128,7.853254765,0.07296,0.02128,0.076,7.72,0.95,7.778232447,7.85296,1.15128,7.936902822,0.07296,0.02128,0.076,7.78,1.13,7.86163469
20/03/2020 22:30,7.43144,0.93792,7.490393474,0.06144,0.01792,0.064,7.37,0.92,7.427200011,7.47144,0.94792,7.531332419,0.06144,0.01792,0.064,7.41,0.93,7.468132297
20/03/2020 23:00,7.19088,0.93484,7.25139166,0.05088,0.01484,0.053,7.14,0.92,7.199027712,7.23088,0.96484,7.294966881,0.05088,0.01484,0.053,7.18,0.95,7.242575509
20/03/2020 23:30,6.9992,0.9456,7.062786985,0.0192,0.0056,0.02,6.98,0.94,7.04301072,7.0592,1.0156,7.1318825,0.0192,0.0056,0.02,7.04,1.01,7.112081271
21/03/2020 00:00,6.84592,0.79756,6.892221891,0.02592,0.00756,0.027,6.82,0.79,6.865602668,6.97592,1.27756,7.091940454,0.02592,0.00756,0.027,6.95,1.27,7.065083156
21/03/2020 00:30,6.80896,0.75428,6.850611257,0.04896,0.01428,0.051,6.76,0.74,6.800382342,6.84896,0.76428,6.891471323,0.04896,0.01428,0.051,6.8,0.75,6.841235269
21/03/2020 01:00,6.8128,0.7754,6.856784159,0.0528,0.0154,0.055,6.76,0.76,6.802587743,6.8328,0.7854,6.877790997,0.0528,0.0154,0.055,6.78,0.77,6.823584102
21/03/2020 01:30,6.81088,0.82484,6.860644824,0.05088,0.01484,0.053,6.76,0.81,6.808355161,6.83088,0.83484,6.88170614,0.05088,0.01484,0.053,6.78,0.82,6.829407002
21/03/2020 02:00,6.6564,0.8352,6.708592997,0.0864,0.0252,0.09,6.57,0.81,6.619743197,6.6864,0.8452,6.739607407,0.0864,0.0252,0.09,6.6,0.82,6.650744319
21/03/2020 02:30,6.62424,0.81332,6.673982694,0.11424,0.03332,0.119,6.51,0.78,6.556561599,6.65424,0.82332,6.704980671,0.11424,0.03332,0.119,6.54,0.79,6.587541271
21/03/2020 03:00,6.6868,0.8024,6.734770969,0.0768,0.0224,0.08,6.61,0.78,6.655862078,6.7268,0.8124,6.775679449,0.0768,0.0224,0.08,6.65,0.79,6.696760411
21/03/2020 03:30,6.60984,0.77912,6.655600108,0.09984,0.02912,0.104,6.51,0.75,6.553060354,6.64984,0.79912,6.69768354,0.09984,0.02912,0.104,6.55,0.77,6.595104245
21/03/2020 04:00,6.62256,0.80408,6.671195215,0.08256,0.02408,0.086,6.54,0.78,6.58634952,6.66256,0.81408,6.712110845,0.08256,0.02408,0.086,6.58,0.79,6.627254333
21/03/2020 04:30,6.60432,0.79876,6.652447685,0.06432,0.01876,0.067,6.54,0.78,6.58634952,6.64432,0.80876,6.693360964,0.06432,0.01876,0.067,6.58,0.79,6.627254333
21/03/2020 05:00,6.61776,0.67268,6.651860326,0.07776,0.02268,0.081,6.54,0.65,6.572221847,6.65776,0.68268,6.692669139,0.07776,0.02268,0.081,6.58,0.66,6.613017466
21/03/2020 05:30,6.3764,0.5352,6.398821454,0.0864,0.0252,0.09,6.29,0.51,6.310641806,6.4064,0.5352,6.428716824,0.0864,0.0252,0.09,6.32,0.51,6.340544141
21/03/2020 06:00,6.15776,0.43268,6.172942588,0.07776,0.02268,0.081,6.08,0.41,6.093808333,6.18776,0.43268,6.202869159,0.07776,0.02268,0.081,6.11,0.41,6.123740687
21/03/2020 06:30,6.34656,0.58108,6.373105821,0.10656,0.03108,0.111,6.24,0.55,6.264191887,6.37656,0.59108,6.403896704,0.10656,0.03108,0.111,6.27,0.56,6.2949583
21/03/2020 07:00,6.88896,0.56428,6.912031669,0.28896,0.08428,0.301,6.6,0.48,6.617431526,6.93896,0.89428,6.996349234,0.28896,0.08428,0.301,6.65,0.81,6.6991492
21/03/2020 07:30,7.25952,1.00236,7.328393835,0.65952,0.19236,0.687,6.6,0.81,6.64951878,7.30952,1.01236,7.379292337,0.65952,0.19236,0.687,6.65,0.82,6.700365662
21/03/2020 08:00,7.67872,1.29296,7.786814907,1.27872,0.37296,1.332,6.4,0.92,6.465786882,7.70872,1.31296,7.819733244,1.27872,0.37296,1.332,6.43,0.94,6.498345943
21/03/2020 08:30,7.95,1.55,8.099691352,1.92,0.56,2,6.03,0.99,6.110728271,7.98,1.56,8.131051593,1.92,0.56,2,6.06,1,6.141954086
21/03/2020 09:00,8.33848,1.84664,8.540510992,2.62848,0.76664,2.738,5.71,1.08,5.811239111,8.36848,1.86664,8.574135665,2.62848,0.76664,2.738,5.74,1.1,5.844450359
21/03/2020 09:30,8.23536,1.75448,8.420175438,2.41536,0.70448,2.516,5.82,1.05,5.913958065,8.26536,1.77448,8.453694766,2.41536,0.70448,2.516,5.85,1.07,5.947049689
21/03/2020 10:00,8.28128,1.71204,8.456398725,2.44128,0.71204,2.543,5.84,1,5.92499789,8.31128,1.73204,8.489837325,2.44128,0.71204,2.543,5.87,1.02,5.957961061
21/03/2020 10:30,8.26208,1.67144,8.429452983,2.30208,0.67144,2.398,5.96,1,6.043310351,8.29208,1.69144,8.462834041,2.30208,0.67144,2.398,5.99,1.02,6.076224156
21/03/2020 11:00,8.33816,1.77988,8.526012257,2.46816,0.71988,2.571,5.87,1.06,5.964939229,8.35816,1.79988,8.549760617,2.46816,0.71988,2.571,5.89,1.08,5.988196724
21/03/2020 11:30,8.48616,1.86888,8.689512299,2.63616,0.76888,2.746,5.85,1.1,5.952520475,8.52616,1.88888,8.732884518,2.63616,0.76888,2.746,5.89,1.12,5.995540009
21/03/2020 12:00,8.4228,1.8654,8.626892662,2.6928,0.7854,2.805,5.73,1.08,5.83089187,8.4528,1.8854,8.660517363,2.6928,0.7854,2.805,5.76,1.1,5.864094133
21/03/2020 12:30,8.08232,1.69776,8.258709681,2.39232,0.69776,2.492,5.69,1,5.777205207,8.11232,1.71776,8.292191218,2.39232,0.69776,2.492,5.72,1.02,5.810232353
21/03/2020 13:00,8.00648,1.71064,8.187185792,2.43648,0.71064,2.538,5.57,1,5.659054691,8.03648,1.73064,8.220713205,2.43648,0.71064,2.538,5.6,1.02,5.692134925
21/03/2020 13:30,7.69632,1.52976,7.846878819,2.29632,0.66976,2.392,5.4,0.86,5.46805267,7.71632,1.54976,7.870409799,2.29632,0.66976,2.392,5.42,0.88,5.490974413
21/03/2020 14:00,7.4672,1.2196,7.566141685,2.4672,0.7196,2.57,5,0.5,5.024937811,7.5272,1.6596,7.707983653,2.4672,0.7196,2.57,5.06,0.94,5.146571674
21/03/2020 14:30,7.12864,1.22752,7.2335547,2.04864,0.59752,2.134,5.08,0.63,5.118915901,7.15864,1.23752,7.264818126,2.04864,0.59752,2.134,5.11,0.64,5.14992233
21/03/2020 15:00,7.03888,1.14884,7.132016896,1.77888,0.51884,1.853,5.26,0.63,5.297593793,7.05888,1.15884,7.153369626,1.77888,0.51884,1.853,5.28,0.64,5.318646444
21/03/2020 15:30,7.00616,1.08388,7.089504482,1.55616,0.45388,1.621,5.45,0.63,5.486292008,7.03616,1.09388,7.120682622,1.55616,0.45388,1.621,5.48,0.64,5.51724569
21/03/2020 16:00,6.97632,0.98476,7.045480324,1.45632,0.42476,1.517,5.52,0.56,5.548333083,7.00632,0.98476,7.075187079,1.45632,0.42476,1.517,5.55,0.56,5.578180707
21/03/2020 16:30,6.7764,0.8252,6.826459697,1.0464,0.3052,1.09,5.73,0.52,5.753546732,6.8064,0.8352,6.857451422,1.0464,0.3052,1.09,5.76,0.53,5.784332286
21/03/2020 17:00,6.62824,0.67532,6.66255376,0.73824,0.21532,0.769,5.89,0.46,5.907935342,6.65824,0.68532,6.693416422,0.73824,0.21532,0.769,5.92,0.47,5.938627788
21/03/2020 17:30,6.5332,0.1226,6.534350235,0.5232,0.1526,0.545,6.01,-0.03,6.010074875,6.6032,0.7826,6.649414486,0.5232,0.1526,0.545,6.08,0.63,6.112552658
21/03/2020 18:00,6.47336,0.46848,6.490289916,0.30336,0.08848,0.316,6.17,0.38,6.181690707,6.50336,0.46848,6.520212021,0.30336,0.08848,0.316,6.2,0.38,6.211634246
21/03/2020 18:30,6.73408,0.52244,6.754315435,0.21408,0.06244,0.223,6.52,0.46,6.536206851,6.76408,0.52244,6.784225954,0.21408,0.06244,0.223,6.55,0.46,6.566132804
21/03/2020 19:00,6.87288,0.53084,6.893349737,0.24288,0.07084,0.253,6.63,0.46,6.645938609,6.90288,0.53084,6.923261038,0.24288,0.07084,0.253,6.66,0.46,6.675866985
21/03/2020 19:30,6.92288,0.49584,6.940614151,0.12288,0.03584,0.128,6.8,0.46,6.815541064,6.95288,0.49584,6.970537827,0.12288,0.03584,0.128,6.83,0.46,6.845472957
21/03/2020 20:00,6.87104,0.46072,6.886468877,0.07104,0.02072,0.074,6.8,0.44,6.814220425,6.90104,0.46072,6.916401955,0.07104,0.02072,0.074,6.83,0.44,6.844158093
21/03/2020 20:30,6.72608,0.47344,6.742721824,0.04608,0.01344,0.048,6.68,0.46,6.695819591,6.75608,0.47344,6.772648108,0.04608,0.01344,0.048,6.71,0.46,6.725749029
21/03/2020 21:00,6.69608,0.47344,6.712796198,0.04608,0.01344,0.048,6.65,0.46,6.665890788,6.72608,0.47344,6.742721824,0.04608,0.01344,0.048,6.68,0.46,6.695819591
21/03/2020 21:30,6.55432,0.40876,6.567053784,0.06432,0.01876,0.067,6.49,0.39,6.501707468,6.58432,0.40876,6.596995877,0.06432,0.01876,0.067,6.52,0.39,6.531653696
21/03/2020 22:00,6.55408,0.50744,6.573694547,0.09408,0.02744,0.098,6.46,0.48,6.477808271,6.59408,0.50744,6.613575916,0.09408,0.02744,0.098,6.5,0.48,6.51769898
