Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/03/2020 22:30,6.46736,0.50548,6.487083736,0.08736,0.02548,0.091,6.38,0.48,6.398030947,6.50736,0.50548,6.526962862,0.08736,0.02548,0.091,6.42,0.48,6.437918918
21/03/2020 23:00,6.30024,0.09632,6.300976242,0.09024,0.02632,0.094,6.21,0.07,6.210394512,6.43024,1.00632,6.508507233,0.09024,0.02632,0.094,6.34,0.98,6.415294226
21/03/2020 23:30,6.23392,0.05156,6.23413322,0.07392,0.02156,0.077,6.16,0.03,6.160073052,6.39392,1.15156,6.496791777,0.07392,0.02156,0.077,6.32,1.13,6.420225853
22/03/2020 00:00,6.14088,0.44484,6.15697083,0.05088,0.01484,0.053,6.09,0.43,6.105161751,6.17088,0.44484,6.186892807,0.05088,0.01484,0.053,6.12,0.43,6.135087611
22/03/2020 00:30,6.11976,0.45868,6.13692511,0.02976,0.00868,0.031,6.09,0.45,6.106602984,6.14976,0.45868,6.166841607,0.02976,0.00868,0.031,6.12,0.45,6.136521816
22/03/2020 01:00,6.10728,0.40504,6.120696562,0.01728,0.00504,0.018,6.09,0.4,6.103122152,6.13728,0.40504,6.150631122,0.01728,0.00504,0.018,6.12,0.4,6.133057965
22/03/2020 01:30,6.1696,0.4228,6.184070181,0.0096,0.0028,0.01,6.16,0.42,6.17430158,6.1996,0.4328,6.214688729,0.0096,0.0028,0.01,6.19,0.43,6.204917405
22/03/2020 02:00,6.0392,0.4256,6.054178061,0.0192,0.0056,0.02,6.02,0.42,6.034633377,6.0692,0.4356,6.084811912,0.0192,0.0056,0.02,6.05,0.43,6.065261742
22/03/2020 02:30,5.90072,0.42896,5.916291338,0.03072,0.00896,0.032,5.87,0.42,5.885006372,5.93072,0.43896,5.946942542,0.03072,0.00896,0.032,5.9,0.43,5.915648739
22/03/2020 03:00,5.97512,0.43316,5.990800164,0.04512,0.01316,0.047,5.93,0.42,5.944854918,5.99512,0.42316,6.010035624,0.04512,0.01316,0.047,5.95,0.41,5.964109322
22/03/2020 03:30,5.99144,0.38792,6.003984943,0.06144,0.01792,0.064,5.93,0.37,5.941531789,6.01144,0.38792,6.023943293,0.06144,0.01792,0.064,5.95,0.37,5.961493102
22/03/2020 04:00,6.02008,0.43044,6.035448765,0.07008,0.02044,0.073,5.95,0.41,5.964109322,6.05008,0.43044,6.06537275,0.07008,0.02044,0.073,5.98,0.41,5.994038705
22/03/2020 04:30,5.68008,0.16044,5.682345449,0.07008,0.02044,0.073,5.61,0.14,5.611746609,6.31008,0.14044,6.311642655,0.07008,0.02044,0.073,6.24,0.12,6.241153739
22/03/2020 05:00,5.36144,0.40792,5.376935707,0.06144,0.01792,0.064,5.3,0.39,5.314329685,6.58144,0.39792,6.593458334,0.06144,0.01792,0.064,6.52,0.38,6.531064232
22/03/2020 05:30,5.368,0.374,5.381012916,0.048,0.014,0.05,5.32,0.36,5.332166539,6.568,0.344,6.577002357,0.048,0.014,0.05,6.52,0.33,6.528345885
22/03/2020 06:00,5.40992,0.41456,5.425780534,0.04992,0.01456,0.052,5.36,0.4,5.37490465,6.60992,0.38456,6.62109725,0.04992,0.01456,0.052,6.56,0.37,6.570426166
22/03/2020 06:30,5.68736,0.54548,5.713458865,0.08736,0.02548,0.091,5.6,0.52,5.624091038,6.87736,0.51548,6.896651376,0.08736,0.02548,0.091,6.79,0.49,6.807657453
22/03/2020 07:00,6.13824,0.53032,6.161106199,0.13824,0.04032,0.144,6,0.49,6.019975083,6.67824,-0.88968,6.737241275,0.13824,0.04032,0.144,6.54,-0.93,6.605792912
22/03/2020 07:30,6.258,0.274,6.26399553,0.528,0.154,0.55,5.73,0.12,5.731256407,6.848,1.154,6.944553261,0.528,0.154,0.55,6.32,1,6.398624852
22/03/2020 08:00,6.44496,0.62228,6.474931799,0.62496,0.18228,0.651,5.82,0.44,5.836608604,6.89496,0.74228,6.934800141,0.62496,0.18228,0.651,6.27,0.56,6.2949583
22/03/2020 08:30,6.8808,1.0444,6.959610621,1.6608,0.4844,1.73,5.22,0.56,5.249952381,7.4608,1.1744,7.552665225,1.6608,0.4844,1.73,5.8,0.69,5.840898903
22/03/2020 09:00,7.21648,1.12064,7.302973203,2.43648,0.71064,2.538,4.78,0.41,4.797551459,7.91648,2.19064,8.213985586,2.43648,0.71064,2.538,5.48,1.48,5.676336847
22/03/2020 09:30,7.46088,1.40984,7.592916383,2.57088,0.74984,2.678,4.89,0.66,4.934338861,8.00088,1.55984,8.151514068,2.57088,0.74984,2.678,5.43,0.81,5.490081967
22/03/2020 10:00,7.7656,1.7608,7.962723152,3.2256,0.9408,3.36,4.54,0.82,4.613458572,8.3256,1.8908,8.537607393,3.2256,0.9408,3.36,5.1,0.95,5.187725899
22/03/2020 10:30,7.48208,1.20644,7.578721436,2.42208,0.70644,2.523,5.06,0.5,5.084643547,8.08208,1.89644,8.30159634,2.42208,0.70644,2.523,5.66,1.19,5.783744462
22/03/2020 11:00,8.12128,1.74204,8.306015423,3.16128,0.92204,3.293,4.96,0.82,5.027325333,8.29128,2.71204,8.723559193,3.16128,0.92204,3.293,5.13,1.79,5.433323108
22/03/2020 11:30,8.06376,1.66568,8.233997522,2.69376,0.78568,2.806,5.37,0.88,5.441626595,8.08376,1.68568,8.257644507,2.69376,0.78568,2.806,5.39,0.9,5.464622585
22/03/2020 12:00,8.316,1.923,8.535442871,3.576,1.043,3.725,4.74,0.88,4.820995748,8.336,1.943,8.559447704,3.576,1.043,3.725,4.76,0.9,4.8443369
22/03/2020 12:30,8.21832,1.91576,8.438656291,3.44832,1.00576,3.592,4.77,0.91,4.856027183,8.23832,1.92576,8.4604059,3.44832,1.00576,3.592,4.79,0.92,4.877550615
22/03/2020 13:00,7.95784,1.79812,8.158458984,3.14784,0.91812,3.279,4.81,0.88,4.889836398,7.97784,1.80812,8.18017292,3.14784,0.91812,3.279,4.83,0.89,4.91131347
22/03/2020 13:30,7.98472,1.91596,8.211373588,3.41472,0.99596,3.557,4.57,0.92,4.661684245,8.01472,1.93596,8.245221513,3.41472,0.99596,3.557,4.6,0.94,4.695061235
22/03/2020 14:00,7.89672,1.92196,8.127245351,3.36672,0.98196,3.507,4.53,0.94,4.626499757,7.96672,2.20196,8.265425301,3.36672,0.98196,3.507,4.6,1.22,4.759033515
22/03/2020 14:30,7.4988,0.5534,7.51919231,2.7888,0.8134,2.905,4.71,-0.26,4.717170762,7.6788,2.5534,8.092207424,2.7888,0.8134,2.905,4.89,1.74,5.190346809
22/03/2020 15:00,7.35032,0.41676,7.362125576,2.32032,0.67676,2.417,5.03,-0.26,5.036715199,7.55032,2.30676,7.894838428,2.32032,0.67676,2.417,5.23,1.63,5.478120116
22/03/2020 15:30,7.09064,0.20352,7.093560178,1.76064,0.51352,1.834,5.33,-0.31,5.339007398,7.30064,2.06352,7.586663245,1.76064,0.51352,1.834,5.54,1.55,5.75274717
22/03/2020 16:00,7.19784,0.92812,7.257431185,1.70784,0.49812,1.779,5.49,0.43,5.506813961,7.35784,1.89812,7.598728117,1.70784,0.49812,1.779,5.65,1.4,5.820867633
22/03/2020 16:30,7.24344,1.08392,7.32409077,1.69344,0.49392,1.764,5.55,0.59,5.581272256,7.26344,1.09392,7.345353742,1.69344,0.49392,1.764,5.57,0.6,5.602222773
22/03/2020 17:00,6.91688,0.42784,6.930099278,0.98688,0.28784,1.028,5.93,0.14,5.931652384,6.97688,0.94784,7.040969763,0.98688,0.28784,1.028,5.99,0.66,6.026250907
22/03/2020 17:30,6.73192,0.71056,6.769316243,0.72192,0.21056,0.752,6.01,0.5,6.030762804,6.76192,0.72056,6.800203585,0.72192,0.21056,0.752,6.04,0.51,6.061493215
22/03/2020 18:00,6.46912,0.53016,6.490807592,0.30912,0.09016,0.322,6.16,0.44,6.175694293,6.49912,0.53016,6.520707814,0.30912,0.09016,0.322,6.19,0.44,6.205618422
22/03/2020 18:30,6.47984,0.46912,6.496799212,0.09984,0.02912,0.104,6.38,0.44,6.395154416,6.50984,0.46912,6.52672126,0.09984,0.02912,0.104,6.41,0.44,6.425083657
22/03/2020 19:00,6.78088,0.45484,6.796117495,0.05088,0.01484,0.053,6.73,0.44,6.744368021,6.82088,0.45484,6.836028335,0.05088,0.01484,0.053,6.77,0.44,6.784283308
22/03/2020 19:30,6.80872,0.11296,6.809656966,0.07872,0.02296,0.082,6.73,0.09,6.730601756,6.84872,0.21296,6.852030181,0.07872,0.02296,0.082,6.77,0.19,6.77266565
22/03/2020 20:00,6.83912,0.11016,6.840007134,0.06912,0.02016,0.072,6.77,0.09,6.770598201,6.88912,0.56016,6.911856017,0.06912,0.02016,0.072,6.82,0.54,6.841344897
22/03/2020 20:30,6.90608,0.52344,6.92588842,0.04608,0.01344,0.048,6.86,0.51,6.878931603,6.94608,0.53344,6.966533256,0.04608,0.01344,0.048,6.9,0.52,6.91956646
22/03/2020 21:00,6.7884,0.4812,6.805433711,0.0384,0.0112,0.04,6.75,0.47,6.766343178,6.8284,0.4812,6.845334177,0.0384,0.0112,0.04,6.79,0.47,6.80624713
22/03/2020 21:30,6.75416,0.48288,6.771399442,0.04416,0.01288,0.046,6.71,0.47,6.726440366,6.79416,0.48288,6.811298202,0.04416,0.01288,0.046,6.75,0.47,6.766343178
22/03/2020 22:00,6.6644,0.4742,6.681249359,0.0144,0.0042,0.015,6.65,0.47,6.666588333,6.6944,0.4742,6.71117404,0.0144,0.0042,0.015,6.68,0.47,6.696514019
22/03/2020 22:30,6.84056,0.59308,6.866222033,0.01056,0.00308,0.011,6.83,0.59,6.855435799,6.87056,0.60308,6.896977613,0.01056,0.00308,0.011,6.86,0.6,6.886189077
22/03/2020 23:00,6.8996,0.7328,6.938405869,0.0096,0.0028,0.01,6.89,0.73,6.928564065,6.9396,0.7528,6.980312027,0.0096,0.0028,0.01,6.93,0.75,6.970466268
22/03/2020 23:30,6.86032,0.77176,6.903593557,0.04032,0.01176,0.042,6.82,0.76,6.862215386,6.90032,0.78176,6.944462888,0.04032,0.01176,0.042,6.86,0.77,6.903079023
23/03/2020 00:00,6.71032,0.72176,6.749024522,0.04032,0.01176,0.042,6.67,0.71,6.707682163,6.74032,0.73176,6.77992525,0.04032,0.01176,0.042,6.7,0.72,6.738575517
23/03/2020 00:30,6.69304,0.71672,6.731305371,0.02304,0.00672,0.024,6.67,0.71,6.707682163,6.72304,0.72672,6.762202955,0.02304,0.00672,0.024,6.7,0.72,6.738575517
23/03/2020 01:00,6.69016,0.68588,6.725226554,0.02016,0.00588,0.021,6.67,0.68,6.704573066,6.72016,0.69588,6.756093501,0.02016,0.00588,0.021,6.7,0.69,6.73543614
23/03/2020 01:30,6.70936,0.69148,6.744898531,0.03936,0.01148,0.041,6.67,0.68,6.704573066,6.73936,0.70148,6.775769137,0.03936,0.01148,0.041,6.7,0.69,6.73543614
23/03/2020 02:00,6.61912,0.68016,6.65397379,0.06912,0.02016,0.072,6.55,0.66,6.58316793,6.65912,0.69016,6.694789018,0.06912,0.02016,0.072,6.59,0.67,6.623971618
23/03/2020 02:30,6.44528,0.36904,6.455836491,0.06528,0.01904,0.068,6.38,0.35,6.389593101,6.65528,1.53904,6.830914726,0.06528,0.01904,0.068,6.59,1.52,6.763024471
23/03/2020 03:00,6.64072,-0.28104,6.646664246,0.03072,0.00896,0.032,6.61,-0.29,6.616358515,6.88072,1.63896,7.073223989,0.03072,0.00896,0.032,6.85,1.63,7.041264091
23/03/2020 03:30,6.63672,-0.28804,6.642967665,0.00672,0.00196,0.007,6.63,-0.29,6.636339352,6.88672,1.57196,7.06384956,0.00672,0.00196,0.007,6.88,1.57,7.056861909
23/03/2020 04:00,6.73,-0.25,6.734641787,0,0,0,6.73,-0.25,6.734641787,6.97,1.63,7.158058396,0,0,0,6.97,1.63,7.158058396
23/03/2020 04:30,6.73,0.46,6.745702336,0,0,0,6.73,0.46,6.745702336,6.95,1.58,7.127334705,0,0,0,6.95,1.58,7.127334705
23/03/2020 05:00,6.92,0.71,6.956328054,0,0,0,6.92,0.71,6.956328054,6.95,0.74,6.989284656,0,0,0,6.95,0.74,6.989284656
23/03/2020 05:30,7.2,0.75,7.238957107,0,0,0,7.2,0.75,7.238957107,7.24,0.76,7.279780216,0,0,0,7.24,0.76,7.279780216
23/03/2020 06:00,7.16,0.73,7.197117479,0,0,0,7.16,0.73,7.197117479,7.19,0.74,7.227980354,0,0,0,7.19,0.74,7.227980354
23/03/2020 06:30,7.75608,0.89344,7.807369083,0.04608,0.01344,0.048,7.71,0.88,7.760057989,7.79608,0.91344,7.849409914,0.04608,0.01344,0.048,7.75,0.9,7.802083055
23/03/2020 07:00,8.4444,1.0942,8.514996477,0.2544,0.0742,0.265,8.19,1.02,8.253272078,8.5144,1.3142,8.615226579,0.2544,0.0742,0.265,8.26,1.24,8.352556495
23/03/2020 07:30,9.01776,1.47768,9.138026789,0.67776,0.19768,0.706,8.34,1.28,8.437653702,9.05776,1.49768,9.180744066,0.67776,0.19768,0.706,8.38,1.3,8.480235846
23/03/2020 08:00,9.65424,1.90332,9.840069969,1.31424,0.38332,1.369,8.34,1.52,8.477381671,9.69424,1.93332,9.885141142,1.31424,0.38332,1.369,8.38,1.55,8.52214175
23/03/2020 08:30,10.09472,2.27596,10.34810929,1.97472,0.57596,2.057,8.12,1.7,8.296047252,10.13472,2.30596,10.39374817,1.97472,0.57596,2.057,8.16,1.73,8.341372789
23/03/2020 09:00,10.36256,2.43408,10.64459465,2.24256,0.65408,2.336,8.12,1.78,8.312809393,10.40256,2.47408,10.69272306,2.24256,0.65408,2.336,8.16,1.82,8.360502377
23/03/2020 09:30,10.33672,2.43196,10.61895521,2.16672,0.63196,2.257,8.17,1.8,8.365936887,10.37672,2.47196,10.66709446,2.16672,0.63196,2.257,8.21,1.84,8.41366151
23/03/2020 10:00,10.4364,2.4952,10.73053904,2.4864,0.7252,2.59,7.95,1.77,8.144654689,10.4764,2.5252,10.77643689,2.4864,0.7252,2.59,7.99,1.8,8.190244197
23/03/2020 10:30,10.3484,2.4362,10.63129592,2.5584,0.7462,2.665,7.79,1.69,7.971210699,10.3884,2.4662,10.67712494,2.5584,0.7462,2.665,7.83,1.72,8.016688843
23/03/2020 11:00,10.37328,2.53304,10.67807237,2.51328,0.73304,2.618,7.86,1.8,8.063473197,10.41328,2.57304,10.72645958,2.51328,0.73304,2.618,7.9,1.84,8.111448699
23/03/2020 11:30,10.52024,2.57632,10.83110679,2.49024,0.72632,2.594,8.03,1.85,8.240351934,10.56024,2.60632,10.87711234,2.49024,0.72632,2.594,8.07,1.88,8.286090755
23/03/2020 12:00,10.5064,2.7402,10.85786061,2.8464,0.8302,2.965,7.66,1.91,7.894536085,10.5464,2.7702,10.90415338,2.8464,0.8302,2.965,7.7,1.94,7.940629698
23/03/2020 12:30,10.46272,2.79496,10.82960346,3.10272,0.90496,3.232,7.36,1.89,7.598795957,10.50272,2.82496,10.87600691,3.10272,0.90496,3.232,7.4,1.92,7.645024526
23/03/2020 13:00,10.5404,2.8872,10.92867586,3.3504,0.9772,3.49,7.19,1.91,7.439368253,10.5804,2.9172,10.97519567,3.3504,0.9772,3.49,7.23,1.94,7.485753135
23/03/2020 13:30,10.58672,2.92696,10.98388525,3.24672,0.94696,3.382,7.34,1.98,7.602368052,10.62672,2.96696,11.03313326,3.24672,0.94696,3.382,7.38,2.02,7.651457378
23/03/2020 14:00,10.3456,2.9808,10.76645754,3.2256,0.9408,3.36,7.12,2.04,7.406483646,10.3856,3.0208,10.81600296,3.2256,0.9408,3.36,7.16,2.08,7.456004292
23/03/2020 14:30,10.23648,2.99064,10.66440108,3.15648,0.92064,3.288,7.08,2.07,7.376401562,10.27648,3.04064,10.71688074,3.15648,0.92064,3.288,7.12,2.12,7.428916476
23/03/2020 15:00,10.26152,2.96836,10.68222607,3.01152,0.87836,3.137,7.25,2.09,7.545236908,10.30152,3.01836,10.73460812,3.01152,0.87836,3.137,7.29,2.14,7.597611467
23/03/2020 15:30,9.8976,2.5368,10.21752612,2.2176,0.6468,2.31,7.68,1.89,7.909140282,9.9276,2.5768,10.2565657,2.2176,0.6468,2.31,7.71,1.93,7.947892802
23/03/2020 16:00,9.81832,2.49576,10.130559,2.00832,0.58576,2.092,7.81,1.91,8.04016169,9.85832,2.53576,10.17922158,2.00832,0.58576,2.092,7.85,1.95,8.088572185
23/03/2020 16:30,9.26728,2.02504,9.485950959,0.97728,0.28504,1.018,8.29,1.74,8.47063752,9.30728,2.05504,9.531455838,0.97728,0.28504,1.018,8.33,1.77,8.515973227
23/03/2020 17:00,9.26168,1.86924,9.448427097,0.99168,0.28924,1.033,8.27,1.58,8.419578374,9.30168,1.89924,9.493595915,0.99168,0.28924,1.033,8.31,1.61,8.464525976
23/03/2020 17:30,8.96272,1.58996,9.102654701,0.58272,0.16996,0.607,8.38,1.42,8.499458806,9.00272,1.60996,9.145542007,0.58272,0.16996,0.607,8.42,1.44,8.542247948
23/03/2020 18:00,8.63408,1.40244,8.747238158,0.21408,0.06244,0.223,8.42,1.34,8.525960356,8.67408,1.42244,8.789937395,0.21408,0.06244,0.223,8.46,1.36,8.568617158
23/03/2020 18:30,8.34392,1.28156,8.441765041,0.07392,0.02156,0.077,8.27,1.26,8.365434836,8.38392,1.30156,8.484348708,0.07392,0.02156,0.077,8.31,1.28,8.408002141
23/03/2020 19:00,8.45168,1.24924,8.543506037,0.03168,0.00924,0.033,8.42,1.24,8.510816647,8.49168,1.26924,8.586011845,0.03168,0.00924,0.033,8.46,1.26,8.553315147
23/03/2020 19:30,8.4776,1.2368,8.567343579,0.0576,0.0168,0.06,8.42,1.22,8.507925717,8.5176,1.2568,8.609823227,0.0576,0.0168,0.06,8.46,1.24,8.550391804
23/03/2020 20:00,8.53776,1.28268,8.633574798,0.07776,0.02268,0.081,8.46,1.26,8.553315147,8.57776,1.30268,8.676113289,0.07776,0.02268,0.081,8.5,1.28,8.595836201
23/03/2020 20:30,8.38024,1.23632,8.470945024,0.09024,0.02632,0.094,8.29,1.21,8.377839817,8.43024,1.26632,8.524817464,0.09024,0.02632,0.094,8.34,1.24,8.431678362
23/03/2020 21:00,8.086,0.508,8.101941743,0.096,0.028,0.1,7.99,0.48,8.004405037,8.336,2.108,8.598404503,0.096,0.028,0.1,8.24,2.08,8.498470451
23/03/2020 21:30,7.90488,0.31184,7.911028505,0.07488,0.02184,0.078,7.83,0.29,7.83536853,8.18488,2.21184,8.478472551,0.07488,0.02184,0.078,8.11,2.19,8.400488081
23/03/2020 22:00,7.75104,1.07072,7.824644554,0.07104,0.02072,0.074,7.68,1.05,7.751445027,7.80104,1.15072,7.885453798,0.07104,0.02072,0.074,7.73,1.13,7.812157192
23/03/2020 22:30,7.51104,1.01072,7.57873847,0.07104,0.02072,0.074,7.44,0.99,7.505577926,7.55104,1.03072,7.621062183,0.07104,0.02072,0.074,7.48,1.01,7.547880497
23/03/2020 23:00,7.46584,1.08212,7.543855155,0.07584,0.02212,0.079,7.39,1.06,7.465634601,7.50584,1.10212,7.586323391,0.07584,0.02212,0.079,7.43,1.08,7.508082312
23/03/2020 23:30,7.34896,1.00428,7.417263067,0.04896,0.01428,0.051,7.3,0.99,7.366824282,7.38896,1.01428,7.458250049,0.04896,0.01428,0.051,7.34,1,7.407806693
24/03/2020 00:00,7.19536,0.96448,7.259712611,0.01536,0.00448,0.016,7.18,0.96,7.24389398,7.22536,0.98448,7.292120953,0.01536,0.00448,0.016,7.21,0.98,7.276297135
24/03/2020 00:30,7,0.8,7.045565982,0,0,0,7,0.8,7.045565982,7.04,0.82,7.087594797,0,0,0,7.04,0.82,7.087594797
24/03/2020 01:00,7,0.77,7.04222266,0,0,0,7,0.77,7.04222266,7.04,0.78,7.083078427,0,0,0,7.04,0.78,7.083078427
24/03/2020 01:30,6.79,0.74,6.830204975,0,0,0,6.79,0.74,6.830204975,6.83,0.76,6.872153956,0,0,0,6.83,0.76,6.872153956
24/03/2020 02:00,6.5,0.74,6.541987466,0,0,0,6.5,0.74,6.541987466,6.53,0.76,6.574077882,0,0,0,6.53,0.76,6.574077882
24/03/2020 02:30,6.24,0.4,6.252807369,0,0,0,6.24,0.4,6.252807369,6.36,1.1,6.454424839,0,0,0,6.36,1.1,6.454424839
24/03/2020 03:00,6.11384,-0.30888,6.121637559,0.00384,0.00112,0.004,6.11,-0.31,6.117859103,6.33384,1.55112,6.521004708,0.00384,0.00112,0.004,6.33,1.55,6.517008516
24/03/2020 03:30,6.3276,0.3068,6.335033386,0.0576,0.0168,0.06,6.27,0.29,6.276702956,6.3876,0.7868,6.435875076,0.0576,0.0168,0.06,6.33,0.77,6.376660568
24/03/2020 04:00,6.27336,0.61848,6.303773727,0.06336,0.01848,0.066,6.21,0.6,6.238918175,6.30336,0.61848,6.33362967,0.06336,0.01848,0.066,6.24,0.6,6.268779786
24/03/2020 04:30,6.21064,0.62352,6.241860812,0.08064,0.02352,0.084,6.13,0.6,6.159293791,6.25064,0.62352,6.281662009,0.08064,0.02352,0.084,6.17,0.6,6.199104774
24/03/2020 05:00,6.29024,0.65632,6.324387338,0.09024,0.02632,0.094,6.2,0.63,6.231925866,6.32024,0.66632,6.355266792,0.09024,0.02632,0.094,6.23,0.64,6.26278692
24/03/2020 05:30,6.28928,0.31604,6.297215591,0.08928,0.02604,0.093,6.2,0.29,6.206778553,6.44928,1.18604,6.557431159,0.08928,0.02604,0.093,6.36,1.16,6.464920727
24/03/2020 06:00,6.28704,-0.31628,6.294990469,0.04704,0.01372,0.049,6.24,-0.33,6.248719869,6.51704,1.53372,6.695080836,0.04704,0.01372,0.049,6.47,1.52,6.646149261
24/03/2020 06:30,6.87312,0.67716,6.906397339,0.09312,0.02716,0.097,6.78,0.65,6.811086551,6.92312,0.98716,6.993144886,0.09312,0.02716,0.097,6.83,0.96,6.897137087
24/03/2020 07:00,7.46008,1.20044,7.556047234,0.31008,0.09044,0.323,7.15,1.11,7.235647863,7.51008,1.27044,7.616778807,0.31008,0.09044,0.323,7.2,1.18,7.296053728
24/03/2020 07:30,7.86144,1.30292,7.968678648,0.66144,0.19292,0.689,7.2,1.11,7.285060055,7.89144,1.33292,8.003218165,0.66144,0.19292,0.689,7.23,1.14,7.319323739
24/03/2020 08:00,8.23352,1.53936,8.376185337,1.16352,0.33936,1.212,7.07,1.2,7.171115673,8.26352,1.55936,8.409361831,1.16352,0.33936,1.212,7.1,1.22,7.204054414
24/03/2020 08:30,8.43232,1.12776,8.507400496,1.67232,0.48776,1.742,6.76,0.64,6.790228273,8.63232,2.61776,9.02051085,1.67232,0.48776,1.742,6.96,2.13,7.278633113
24/03/2020 09:00,8.732,1.211,8.815574003,2.232,0.651,2.325,6.5,0.56,6.524078479,8.972,3.111,9.49605734,2.232,0.651,2.325,6.74,2.46,7.174900696
24/03/2020 09:30,8.65296,1.24628,8.742249745,2.35296,0.68628,2.451,6.3,0.56,6.324839919,8.88296,3.14628,9.423696525,2.35296,0.68628,2.451,6.53,2.46,6.978001146
24/03/2020 10:00,8.60104,1.89072,8.806401717,2.71104,0.79072,2.824,5.89,1.1,5.991836113,8.69104,2.52072,9.04921022,2.71104,0.79072,2.824,5.98,1.73,6.225214856
24/03/2020 10:30,8.6812,2.1916,8.953565994,3.0912,0.9016,3.22,5.59,1.29,5.736915548,8.7112,2.2216,8.990022914,3.0912,0.9016,3.22,5.62,1.32,5.772936861
24/03/2020 11:00,8.73768,2.33724,9.04487383,3.24768,0.94724,3.383,5.49,1.39,5.663232293,8.75768,2.36724,9.071977965,3.24768,0.94724,3.383,5.51,1.42,5.690035149
24/03/2020 11:30,8.61296,2.43628,8.950896056,3.31296,0.96628,3.451,5.3,1.47,5.500081818,8.63296,2.46628,8.978337006,3.31296,0.96628,3.451,5.32,1.5,5.527422546
24/03/2020 12:00,8.24312,2.32216,8.563962541,3.33312,0.97216,3.472,4.91,1.35,5.092209736,8.27312,2.34216,8.598268896,3.33312,0.97216,3.472,4.94,1.37,5.126451014
24/03/2020 12:30,8.44344,2.33392,8.760072009,3.37344,0.98392,3.514,5.07,1.35,5.246656078,8.47344,2.35392,8.794323442,3.37344,0.98392,3.514,5.1,1.37,5.280804863
24/03/2020 13:00,8.246,2.323,8.566962414,3.336,0.973,3.475,4.91,1.35,5.092209736,8.276,2.413,8.620600037,3.336,0.973,3.475,4.94,1.44,5.145600062
24/03/2020 13:30,7.97776,2.21268,8.278925498,3.19776,0.93268,3.331,4.78,1.28,4.948413887,7.99776,2.24268,8.30624937,3.19776,0.93268,3.331,4.8,1.31,4.975550221
24/03/2020 14:00,7.72576,1.96168,7.970919395,3.12576,0.91168,3.256,4.6,1.05,4.718315377,7.78576,2.49168,8.174749415,3.12576,0.91168,3.256,4.66,1.58,4.920569073
24/03/2020 14:30,7.1688,1.3834,7.301060813,3.0288,0.8834,3.155,4.14,0.5,4.170083932,7.3088,2.9234,7.871773942,3.0288,0.8834,3.155,4.28,2.04,4.741307836
24/03/2020 15:00,7.16928,1.91604,7.420901899,2.72928,0.79604,2.843,4.44,1.12,4.579082878,7.19928,1.93604,7.455057572,2.72928,0.79604,2.843,4.47,1.14,4.613079232
24/03/2020 15:30,7.07248,1.73864,7.283051723,2.29248,0.66864,2.388,4.78,1.07,4.898295622,7.09248,1.75864,7.307262634,2.29248,0.66864,2.388,4.8,1.09,4.922204791
24/03/2020 16:00,6.91352,1.63936,7.105227653,1.88352,0.54936,1.962,5.03,1.09,5.146746545,6.94352,1.65936,7.139043745,1.88352,0.54936,1.962,5.06,1.11,5.180318523
24/03/2020 16:30,6.73768,1.41224,6.884094247,1.20768,0.35224,1.258,5.53,1.06,5.630674915,6.76768,1.43224,6.917572117,1.20768,0.35224,1.258,5.56,1.08,5.663920903
24/03/2020 17:00,6.37128,1.11704,6.468460961,0.88128,0.25704,0.918,5.49,0.86,5.556950603,6.39128,1.12704,6.489890538,0.88128,0.25704,0.918,5.51,0.87,5.578261378
24/03/2020 17:30,6.30656,1.05108,6.393548952,0.58656,0.17108,0.611,5.72,0.88,5.787296433,6.35656,1.16108,6.461730558,0.58656,0.17108,0.611,5.77,0.99,5.854314648
24/03/2020 18:00,6.1736,0.9798,6.25086754,0.2736,0.0798,0.285,5.9,0.9,5.968249325,6.2936,1.4398,6.456192764,0.2736,0.0798,0.285,6.02,1.36,6.17170965
24/03/2020 18:30,5.97776,0.75268,6.0249599,0.07776,0.02268,0.081,5.9,0.73,5.944989487,5.98776,0.75268,6.034881689,0.07776,0.02268,0.081,5.91,0.73,5.954913937
24/03/2020 19:00,6.09976,0.73868,6.144324226,0.02976,0.00868,0.031,6.07,0.73,6.113738627,6.12976,0.73868,6.174107693,0.02976,0.00868,0.031,6.1,0.73,6.143525047
24/03/2020 19:30,6.12376,0.68568,6.162028367,0.05376,0.01568,0.056,6.07,0.67,6.10686499,6.15376,0.69568,6.192958324,0.05376,0.01568,0.056,6.1,0.68,6.137784617
24/03/2020 20:00,5.91528,0.43904,5.931550691,0.06528,0.01904,0.068,5.85,0.42,5.865057544,6.04528,1.24904,6.172966159,0.06528,0.01904,0.068,5.98,1.23,6.10518632
24/03/2020 20:30,5.69624,0.65932,5.734270049,0.06624,0.01932,0.069,5.63,0.64,5.666259789,5.71624,0.65932,5.754137868,0.06624,0.01932,0.069,5.65,0.64,5.686132253
24/03/2020 21:00,5.59312,0.61716,5.627066536,0.09312,0.02716,0.097,5.5,0.59,5.531554935,5.62312,0.62716,5.657986232,0.09312,0.02716,0.097,5.53,0.6,5.562454494
24/03/2020 21:30,5.49464,0.65052,5.533014097,0.10464,0.03052,0.109,5.39,0.62,5.425541448,5.52464,0.66052,5.563985424,0.10464,0.03052,0.109,5.42,0.63,5.456491547
24/03/2020 22:00,5.22368,0.04024,5.22383499,0.10368,0.03024,0.108,5.12,0.01,5.120009766,5.26368,0.60024,5.297793427,0.10368,0.03024,0.108,5.16,0.57,5.191387098
24/03/2020 22:30,4.92352,0.38436,4.938499954,0.08352,0.02436,0.087,4.84,0.36,4.853369963,4.94352,0.38436,4.958439533,0.08352,0.02436,0.087,4.86,0.36,4.873315093
24/03/2020 23:00,4.92448,0.01464,4.924501762,0.08448,0.02464,0.088,4.84,-0.01,4.840010331,4.94448,0.49464,4.969160009,0.08448,0.02464,0.088,4.86,0.47,4.882673448
24/03/2020 23:30,5.18744,0.06092,5.187797702,0.03744,0.01092,0.039,5.15,0.05,5.150242713,5.21744,0.52092,5.243380379,0.03744,0.01092,0.039,5.18,0.51,5.205045629
25/03/2020 00:00,5.09,0.51,5.115486292,0,0,0,5.09,0.51,5.115486292,5.12,0.51,5.145337695,0,0,0,5.12,0.51,5.145337695
25/03/2020 00:30,5.10056,0.03308,5.10066727,0.01056,0.00308,0.011,5.09,0.03,5.090088408,5.13056,0.51308,5.156151375,0.01056,0.00308,0.011,5.12,0.51,5.145337695
25/03/2020 01:00,5.06416,0.05288,5.064436079,0.04416,0.01288,0.046,5.02,0.04,5.02015936,5.10416,0.58288,5.137333783,0.04416,0.01288,0.046,5.06,0.57,5.092003535
25/03/2020 01:30,4.98736,0.02548,4.987425087,0.08736,0.02548,0.091,4.9,0,4.9,5.14736,1.24548,5.295897979,0.08736,0.02548,0.091,5.06,1.22,5.204997598
25/03/2020 02:00,4.99856,0.44708,5.018513983,0.05856,0.01708,0.061,4.94,0.43,4.95867926,5.02856,0.44708,5.048395408,0.05856,0.01708,0.061,4.97,0.43,4.988566928
25/03/2020 02:30,4.88384,0.46112,4.9055606,0.00384,0.00112,0.004,4.88,0.46,4.901632381,4.91384,0.47112,4.936372919,0.00384,0.00112,0.004,4.91,0.47,4.932443613
25/03/2020 03:00,4.88864,0.43252,4.907736199,0.00864,0.00252,0.009,4.88,0.43,4.898908042,4.91864,0.44252,4.938506191,0.00864,0.00252,0.009,4.91,0.44,4.929675446
25/03/2020 03:30,5.00536,0.50448,5.030718517,0.01536,0.00448,0.016,4.99,0.5,5.014987537,5.03536,0.50448,5.060568189,0.01536,0.00448,0.016,5.02,0.5,5.044838947
25/03/2020 04:00,5.10248,0.54364,5.131359138,0.01248,0.00364,0.013,5.09,0.54,5.118564252,5.13248,0.55364,5.162254178,0.01248,0.00364,0.013,5.12,0.55,5.149456282
25/03/2020 04:30,5.06056,0.12308,5.062056519,0.01056,0.00308,0.011,5.05,0.12,5.051425541,5.10056,0.29308,5.108973302,0.01056,0.00308,0.011,5.09,0.29,5.098254603
25/03/2020 05:00,5.11096,0.48028,5.133476502,0.00096,0.00028,0.001,5.11,0.48,5.13249452,5.13096,0.49028,5.154330703,0.00096,0.00028,0.001,5.13,0.49,5.153348426
25/03/2020 05:30,4.91,0.42,4.9279306,0,0,0,4.91,0.42,4.9279306,4.94,0.43,4.95867926,0,0,0,4.94,0.43,4.95867926
25/03/2020 06:00,4.85384,0.47112,4.876650162,0.00384,0.00112,0.004,4.85,0.47,4.87271998,4.88384,0.47112,4.906510695,0.00384,0.00112,0.004,4.88,0.47,4.902580953
25/03/2020 06:30,5.03544,0.51492,5.061699181,0.08544,0.02492,0.089,4.95,0.49,4.974193402,5.06544,0.52492,5.092565503,0.08544,0.02492,0.089,4.98,0.5,5.005037462
25/03/2020 07:00,5.64912,0.76016,5.700035088,0.30912,0.09016,0.322,5.34,0.67,5.381867706,5.67912,0.77016,5.731103768,0.30912,0.09016,0.322,5.37,0.68,5.412882781
25/03/2020 07:30,6.06,0.92,6.129437168,0.72,0.21,0.75,5.34,0.71,5.386993596,6.09,0.93,6.16060062,0.72,0.21,0.75,5.37,0.72,5.418053156
25/03/2020 08:00,6.53456,1.19008,6.642045227,1.23456,0.36008,1.286,5.3,0.83,5.364596909,6.64456,1.68008,6.853673934,1.23456,0.36008,1.286,5.41,1.32,5.568707211
25/03/2020 08:30,6.79656,0.52108,6.816505864,1.78656,0.52108,1.861,5.01,0,5.01,6.98656,2.37108,7.37794287,1.78656,0.52108,1.861,5.2,1.85,5.519284374
25/03/2020 09:00,7.17672,1.69696,7.374617495,2.28672,0.66696,2.382,4.89,1.03,4.997299271,7.24672,1.93696,7.50111757,2.28672,0.66696,2.382,4.96,1.27,5.120009766
25/03/2020 09:30,7.43856,1.85708,7.666871657,2.69856,0.78708,2.811,4.74,1.07,4.859269492,7.45856,1.87708,7.691134286,2.69856,0.78708,2.811,4.76,1.09,4.883205914
25/03/2020 10:00,7.6332,1.9776,7.885216801,3.0432,0.8876,3.17,4.59,1.09,4.717647719,7.6532,1.9976,7.909606564,3.0432,0.8876,3.17,4.61,1.11,4.741750732
25/03/2020 10:30,7.64776,2.02268,7.910718514,3.19776,0.93268,3.331,4.45,1.09,4.581549956,7.67776,2.04268,7.944843623,3.19776,0.93268,3.331,4.48,1.11,4.61546314
25/03/2020 11:00,7.63304,2.04172,7.901387233,3.26304,0.95172,3.399,4.37,1.09,4.50388721,7.67304,2.27172,8.002265592,3.26304,0.95172,3.399,4.41,1.32,4.603314024
25/03/2020 11:30,7.62032,2.17676,7.925122144,3.28032,0.95676,3.417,4.34,1.22,4.508214724,7.64032,2.19676,7.949858125,3.28032,0.95676,3.417,4.36,1.24,4.53290194
25/03/2020 12:00,7.61936,2.17648,7.92412216,3.27936,0.95648,3.416,4.34,1.22,4.508214724,7.63936,2.21648,7.954407885,3.27936,0.95648,3.416,4.36,1.26,4.53841382
25/03/2020 12:30,7.55936,2.10648,7.847367813,3.27936,0.95648,3.416,4.28,1.15,4.431805501,7.57936,2.13648,7.874721887,3.27936,0.95648,3.416,4.3,1.18,4.458968491
25/03/2020 13:00,7.56224,2.25732,7.891955867,3.28224,0.95732,3.419,4.28,1.3,4.473075005,7.58224,2.28732,7.919734604,3.28224,0.95732,3.419,4.3,1.33,4.50098878
25/03/2020 13:30,7.53728,2.30004,7.880404419,3.25728,0.95004,3.393,4.28,1.35,4.487861406,7.55728,2.32004,7.905382129,3.25728,0.95004,3.393,4.3,1.37,4.512970197
25/03/2020 14:00,7.2684,1.4812,7.417788889,3.1584,0.9212,3.29,4.11,0.56,4.14797541,7.4384,3.1312,8.070576683,3.1584,0.9212,3.29,4.28,2.21,4.816897342
25/03/2020 14:30,7.0732,1.8276,7.305496561,3.0432,0.8876,3.17,4.03,0.94,4.138175927,7.1832,2.3676,7.563325459,3.0432,0.8876,3.17,4.14,1.48,4.396589587
25/03/2020 15:00,6.93696,1.69828,7.141818326,2.73696,0.79828,2.851,4.2,0.9,4.295346319,6.93696,2.05828,7.235878012,2.73696,0.79828,2.851,4.2,1.26,4.384928734
25/03/2020 15:30,6.81712,1.87916,7.071376627,2.39712,0.69916,2.497,4.42,1.18,4.574800542,6.78712,1.67916,6.991750582,2.39712,0.69916,2.497,4.39,0.98,4.498055135
25/03/2020 16:00,6.65472,1.98596,6.944734365,1.97472,0.57596,2.057,4.68,1.41,4.887790912,6.57472,1.95596,6.859498713,1.97472,0.57596,2.057,4.6,1.38,4.802540994
25/03/2020 16:30,6.48952,1.39736,6.638259169,1.49952,0.43736,1.562,4.99,0.96,5.081505682,6.46952,1.48736,6.638292612,1.49952,0.43736,1.562,4.97,1.05,5.079704716
25/03/2020 17:00,6.1984,1.1812,6.309944215,0.9984,0.2912,1.04,5.2,0.89,5.275613708,6.1584,1.2512,6.284217692,0.9984,0.2912,1.04,5.16,0.96,5.248542655
25/03/2020 17:30,6.06224,1.65232,6.283384056,0.52224,0.15232,0.544,5.54,1.5,5.739477328,5.88224,0.15232,5.884211825,0.52224,0.15232,0.544,5.36,0,5.36
25/03/2020 18:00,5.92104,1.50572,6.10949322,0.19104,0.05572,0.199,5.73,1.45,5.910617565,5.76104,-0.18428,5.763986554,0.19104,0.05572,0.199,5.57,-0.24,5.575168159
25/03/2020 18:30,5.8632,1.4226,6.033316252,0.0432,0.0126,0.045,5.82,1.41,5.988363716,5.6932,-0.2274,5.69773964,0.0432,0.0126,0.045,5.65,-0.24,5.655095048
25/03/2020 19:00,5.87768,1.38224,6.038021994,0.00768,0.00224,0.008,5.87,1.38,6.030033167,5.70768,-0.23776,5.712629937,0.00768,0.00224,0.008,5.7,-0.24,5.705050394
25/03/2020 19:30,5.9548,1.3814,6.112929658,0.0048,0.0014,0.005,5.95,1.38,6.107937459,5.7748,-0.2386,5.77972707,0.0048,0.0014,0.005,5.77,-0.24,5.774989177
25/03/2020 20:00,5.85536,1.38448,6.016811913,0.01536,0.00448,0.016,5.84,1.38,6.000833275,5.64536,-0.23552,5.650270719,0.01536,0.00448,0.016,5.63,-0.24,5.635113131
25/03/2020 20:30,5.71112,1.27616,5.851963431,0.02112,0.00616,0.022,5.69,1.27,5.830008576,5.53112,0.47616,5.551577866,0.02112,0.00616,0.022,5.51,0.47,5.530009042
25/03/2020 21:00,5.604,0.587,5.634659262,0.024,0.007,0.025,5.58,0.58,5.610062388,5.534,0.477,5.554519331,0.024,0.007,0.025,5.51,0.47,5.530009042
25/03/2020 21:30,5.4948,1.0414,5.592614862,0.0048,0.0014,0.005,5.49,1.04,5.587638141,5.3548,0.4914,5.377300159,0.0048,0.0014,0.005,5.35,0.49,5.372392391
25/03/2020 22:00,5.33096,0.32028,5.340572423,0.00096,0.00028,0.001,5.33,0.32,5.339597363,5.28096,0.49028,5.303669767,0.00096,0.00028,0.001,5.28,0.49,5.302687998
25/03/2020 22:30,5.12,0.62,5.157402447,0,0,0,5.12,0.62,5.157402447,5.06,0.35,5.072090299,0,0,0,5.06,0.35,5.072090299
25/03/2020 23:00,5.06,0.62,5.097842681,0,0,0,5.06,0.62,5.097842681,5.01,0.38,5.02439051,0,0,0,5.01,0.38,5.02439051
25/03/2020 23:30,5,0.46,5.021115414,0,0,0,5,0.46,5.021115414,4.99,0.72,5.041676309,0,0,0,4.99,0.72,5.041676309
26/03/2020 00:00,4.87,0.4,4.886399492,0,0,0,4.87,0.4,4.886399492,4.86,0.4,4.876433123,0,0,0,4.86,0.4,4.876433123
26/03/2020 00:30,4.76,0.4,4.776777156,0,0,0,4.76,0.4,4.776777156,4.76,0.7,4.811195278,0,0,0,4.76,0.7,4.811195278
26/03/2020 01:00,4.76,0.36,4.773594034,0,0,0,4.76,0.36,4.773594034,4.76,0.64,4.802832498,0,0,0,4.76,0.64,4.802832498
26/03/2020 01:30,4.8,0.1,4.801041554,0,0,0,4.8,0.1,4.801041554,4.76,0.48,4.784140466,0,0,0,4.76,0.48,4.784140466
26/03/2020 02:00,4.83,0.69,4.87903679,0,0,0,4.83,0.69,4.87903679,4.79,0.48,4.813990029,0,0,0,4.79,0.48,4.813990029
26/03/2020 02:30,4.77,0.69,4.81964729,0,0,0,4.77,0.69,4.81964729,4.74,0.48,4.764241807,0,0,0,4.74,0.48,4.764241807
26/03/2020 03:00,4.77,0.57,4.803935886,0,0,0,4.77,0.57,4.803935886,4.74,0.41,4.757699024,0,0,0,4.74,0.41,4.757699024
26/03/2020 03:30,4.91,0.66,4.954159868,0,0,0,4.91,0.66,4.954159868,4.88,0.47,4.902580953,0,0,0,4.88,0.47,4.902580953
26/03/2020 04:00,4.83,0.4,4.846534845,0,0,0,4.83,0.4,4.846534845,4.88,0.92,4.965964156,0,0,0,4.88,0.92,4.965964156
26/03/2020 04:30,4.79,-0.27,4.797603568,0,0,0,4.79,-0.27,4.797603568,4.92,1.4,5.115310352,0,0,0,4.92,1.4,5.115310352
26/03/2020 05:00,4.72,-0.31,4.73016913,0,0,0,4.72,-0.31,4.73016913,4.85,1.34,5.031709451,0,0,0,4.85,1.34,5.031709451
26/03/2020 05:30,4.53,-0.37,4.545085258,0,0,0,4.53,-0.37,4.545085258,4.65,1.27,4.820311193,0,0,0,4.65,1.27,4.820311193
26/03/2020 06:00,4.5048,0.1514,4.507343453,0.0048,0.0014,0.005,4.5,0.15,4.502499306,4.5448,0.7914,4.613189894,0.0048,0.0014,0.005,4.54,0.79,4.608220915
26/03/2020 06:30,4.7816,0.3938,4.797788762,0.0816,0.0238,0.085,4.7,0.37,4.714541335,4.8216,0.9538,4.915034181,0.0816,0.0238,0.085,4.74,0.93,4.830372656
26/03/2020 07:00,5.50728,0.92004,5.58360158,0.37728,0.11004,0.393,5.13,0.81,5.193553697,5.46728,0.74004,5.517137827,0.37728,0.11004,0.393,5.09,0.63,5.128840025
26/03/2020 07:30,6.05296,1.04128,6.141871767,0.79296,0.23128,0.826,5.26,0.81,5.322001503,6.04296,1.10128,6.142489984,0.79296,0.23128,0.826,5.25,0.87,5.321597505
26/03/2020 08:00,6.46672,1.36696,6.60961778,1.32672,0.38696,1.382,5.14,0.98,5.232590181,6.41672,1.25696,6.538672954,1.32672,0.38696,1.382,5.09,0.87,5.163816418
26/03/2020 08:30,6.73008,1.46544,6.887778394,1.87008,0.54544,1.948,4.86,0.92,4.946311757,6.80008,2.06544,7.106836877,1.87008,0.54544,1.948,4.93,1.52,5.159001841
26/03/2020 09:00,6.95472,0.93096,7.016752582,2.33472,0.68096,2.432,4.62,0.25,4.626759125,7.07472,2.55096,7.520575776,2.33472,0.68096,2.432,4.74,1.87,5.095537263
26/03/2020 09:30,7.14912,1.74016,7.357857949,2.70912,0.79016,2.822,4.44,0.95,4.540495568,7.13912,2.07016,7.433209051,2.70912,0.79016,2.822,4.43,1.28,4.611214591
26/03/2020 10:00,7.22808,1.88944,7.470952014,2.87808,0.83944,2.998,4.35,1.05,4.474930167,7.20808,2.17944,7.530363603,2.87808,0.83944,2.998,4.33,1.34,4.532604108
26/03/2020 10:30,7.18232,1.90276,7.430088573,2.99232,0.87276,3.117,4.19,1.03,4.314742171,7.16232,2.21276,7.496341414,2.99232,0.87276,3.117,4.17,1.34,4.380011416
26/03/2020 11:00,7.23872,1.94796,7.496240084,3.07872,0.89796,3.207,4.16,1.05,4.290466175,7.22872,2.23796,7.567222595,3.07872,0.89796,3.207,4.15,1.34,4.360974662
26/03/2020 11:30,7.2656,1.9358,7.519060114,3.1056,0.9058,3.235,4.16,1.03,4.285615475,7.2556,2.2058,7.583487654,3.1056,0.9058,3.235,4.15,1.3,4.348850423
26/03/2020 12:00,7.23096,1.92028,7.481594603,3.12096,0.91028,3.251,4.11,1.01,4.232280709,7.22096,2.21028,7.551662135,3.12096,0.91028,3.251,4.1,1.3,4.301162634
26/03/2020 12:30,7.20616,1.89888,7.452146483,3.11616,0.90888,3.246,4.09,0.99,4.208111215,7.18616,2.16888,7.506326398,3.11616,0.90888,3.246,4.07,1.26,4.260575079
26/03/2020 13:00,7.09096,2.04028,7.37864867,3.12096,0.91028,3.251,3.97,1.13,4.127687004,7.05096,2.10028,7.357119885,3.12096,0.91028,3.251,3.93,1.19,4.106214802
26/03/2020 13:30,7.05064,2.02852,7.336648949,3.08064,0.89852,3.209,3.97,1.13,4.127687004,7.01064,1.88852,7.260549635,3.08064,0.89852,3.209,3.93,0.99,4.052776826
26/03/2020 14:00,6.9604,2.1022,7.270929308,2.9904,0.8722,3.115,3.97,1.23,4.156176127,6.9204,1.9622,7.193202694,2.9904,0.8722,3.115,3.93,1.09,4.078357513
26/03/2020 14:30,6.85192,2.01056,7.140809422,2.88192,0.84056,3.002,3.97,1.17,4.138816256,6.81192,1.87056,7.064081596,2.88192,0.84056,3.002,3.93,1.03,4.06273307
26/03/2020 15:00,6.85904,1.88472,7.113269234,2.75904,0.80472,2.874,4.1,1.08,4.239858488,6.82904,1.76472,7.053369691,2.75904,0.80472,2.874,4.07,0.96,4.181686263
26/03/2020 15:30,6.7276,1.7268,6.945677793,2.4576,0.7168,2.56,4.27,1.01,4.387824062,6.6876,1.6168,6.880264239,2.4576,0.7168,2.56,4.23,0.9,4.32468496
26/03/2020 16:00,6.51384,1.54612,6.694818788,2.04384,0.59612,2.129,4.47,0.95,4.569835883,6.47384,1.43612,6.63121746,2.04384,0.59612,2.129,4.43,0.84,4.508935573
26/03/2020 16:30,6.31784,1.28312,6.44682086,1.58784,0.46312,1.654,4.73,0.82,4.800552052,6.32784,1.18312,6.437494233,1.58784,0.46312,1.654,4.74,0.72,4.7943717
26/03/2020 17:00,6.06768,1.03724,6.15569715,1.08768,0.31724,1.133,4.98,0.72,5.031779009,6.06768,0.93724,6.139638377,1.08768,0.31724,1.133,4.98,0.62,5.018445975
26/03/2020 17:30,5.8748,0.8364,5.934040782,0.6048,0.1764,0.63,5.27,0.66,5.31116748,5.8748,0.7464,5.922025667,0.6048,0.1764,0.63,5.27,0.57,5.300735798
26/03/2020 18:00,5.67288,0.68084,5.713589992,0.24288,0.07084,0.253,5.43,0.61,5.464155927,5.66288,0.51084,5.685874374,0.24288,0.07084,0.253,5.42,0.44,5.43783045
26/03/2020 18:30,5.542,0.671,5.582473018,0.072,0.021,0.075,5.47,0.65,5.508484365,5.522,0.461,5.541209705,0.072,0.021,0.075,5.45,0.44,5.46773262
26/03/2020 19:00,5.53704,0.64372,5.574332911,0.04704,0.01372,0.049,5.49,0.63,5.526029316,5.52704,0.45372,5.545631885,0.04704,0.01372,0.049,5.48,0.44,5.497635856
26/03/2020 19:30,5.59528,0.62904,5.630528359,0.06528,0.01904,0.068,5.53,0.61,5.563542037,5.57528,0.42904,5.5917638,0.06528,0.01904,0.068,5.51,0.41,5.525233027
26/03/2020 20:00,5.6524,0.6482,5.689445404,0.0624,0.0182,0.065,5.59,0.63,5.625388875,5.5724,0.4682,5.592034782,0.0624,0.0182,0.065,5.51,0.45,5.528345141
26/03/2020 20:30,5.61296,0.65128,5.650618161,0.07296,0.02128,0.076,5.54,0.63,5.575706233,5.54296,0.44128,5.560497604,0.07296,0.02128,0.076,5.47,0.42,5.486100619
26/03/2020 21:00,5.54704,0.60372,5.579796645,0.04704,0.01372,0.049,5.5,0.59,5.531554935,5.48704,0.43372,5.504154885,0.04704,0.01372,0.049,5.44,0.42,5.456189146
26/03/2020 21:30,5.41784,0.50812,5.44161522,0.02784,0.00812,0.029,5.39,0.5,5.413141417,5.35784,0.35812,5.369795099,0.02784,0.00812,0.029,5.33,0.35,5.341479196
26/03/2020 22:00,5.33056,0.48308,5.352404712,0.01056,0.00308,0.011,5.32,0.48,5.341610244,5.29056,0.35308,5.30232879,0.01056,0.00308,0.011,5.28,0.35,5.291587663
26/03/2020 22:30,5.16,0.42,5.177064805,0,0,0,5.16,0.42,5.177064805,5.12,0.31,5.12937618,0,0,0,5.12,0.31,5.12937618
26/03/2020 23:00,5.0948,0.4214,5.112197668,0.0048,0.0014,0.005,5.09,0.42,5.107298699,5.0548,0.3114,5.064382786,0.0048,0.0014,0.005,5.05,0.31,5.059505905
26/03/2020 23:30,5.06576,-0.00832,5.065766832,0.00576,0.00168,0.006,5.06,-0.01,5.060009881,5.08576,0.68168,5.131241799,0.00576,0.00168,0.006,5.08,0.68,5.125309747
27/03/2020 00:00,4.96152,0.40336,4.977889111,0.01152,0.00336,0.012,4.95,0.4,4.966135318,4.93152,0.30336,4.94084171,0.01152,0.00336,0.012,4.92,0.3,4.929137856
27/03/2020 00:30,4.94936,0.43148,4.968132386,0.03936,0.01148,0.041,4.91,0.42,4.9279306,4.92936,0.35148,4.941874968,0.03936,0.01148,0.041,4.89,0.34,4.90180579
27/03/2020 01:00,5.0228,0.4854,5.046199857,0.0528,0.0154,0.055,4.97,0.47,4.992173875,4.9928,0.3854,5.007652644,0.0528,0.0154,0.055,4.94,0.37,4.953836897
27/03/2020 01:30,5.1032,0.5426,5.131965023,0.0432,0.0126,0.045,5.06,0.53,5.087681201,5.0832,0.4426,5.102432459,0.0432,0.0126,0.045,5.04,0.43,5.058309994
27/03/2020 02:00,5.00952,0.43736,5.028575782,0.05952,0.01736,0.062,4.95,0.42,4.967786227,4.99952,0.49736,5.024198165,0.05952,0.01736,0.062,4.94,0.48,4.963265054
27/03/2020 02:30,4.87104,0.30072,4.880313842,0.07104,0.02072,0.074,4.8,0.28,4.808159731,4.86104,0.50072,4.886760727,0.07104,0.02072,0.074,4.79,0.48,4.813990029
27/03/2020 03:00,4.7472,0.2596,4.754292797,0.0672,0.0196,0.07,4.68,0.24,4.686149806,4.7372,0.3996,4.75402398,0.0672,0.0196,0.07,4.67,0.38,4.685434878
27/03/2020 03:30,4.84752,-0.28864,4.856105765,0.10752,0.03136,0.112,4.74,-0.32,4.750789408,4.86752,0.68136,4.914977355,0.10752,0.03136,0.112,4.76,0.65,4.804175267
27/03/2020 04:00,4.88584,0.35212,4.898512121,0.07584,0.02212,0.079,4.81,0.33,4.821306877,4.86584,0.55212,4.897063957,0.07584,0.02212,0.079,4.79,0.53,4.819232304
27/03/2020 04:30,4.9184,0.3412,4.930220685,0.0384,0.0112,0.04,4.88,0.33,4.89114506,4.9084,0.5412,4.938146211,0.0384,0.0112,0.04,4.87,0.53,4.898754944
27/03/2020 05:00,4.89728,0.30504,4.906770914,0.01728,0.00504,0.018,4.88,0.3,4.889212616,4.88728,0.47504,4.910312495,0.01728,0.00504,0.018,4.87,0.47,4.892627106
27/03/2020 05:30,4.8772,1.1396,5.008569456,0.0672,0.0196,0.07,4.81,1.12,4.938673911,4.7172,-0.0804,4.717885119,0.0672,0.0196,0.07,4.65,-0.1,4.651075145
27/03/2020 06:00,4.94632,1.20976,5.092111625,0.13632,0.03976,0.142,4.81,1.17,4.950252519,4.75632,-0.42024,4.774848856,0.13632,0.03976,0.142,4.62,-0.46,4.642843956
27/03/2020 06:30,5.1168,0.6924,5.163434903,0.0768,0.0224,0.08,5.04,0.67,5.084338698,5.0468,0.1724,5.049743756,0.0768,0.0224,0.08,4.97,0.15,4.972263066
27/03/2020 07:00,5.53688,0.85284,5.602176024,0.14688,0.04284,0.153,5.39,0.81,5.450522911,5.49688,0.66284,5.536699974,0.14688,0.04284,0.153,5.35,0.62,5.385805418
27/03/2020 07:30,5.86832,0.94576,5.94404253,0.32832,0.09576,0.342,5.54,0.85,5.604828276,5.82832,0.75576,5.877115551,0.32832,0.09576,0.342,5.5,0.66,5.539458457
27/03/2020 08:00,6.3552,1.1636,6.460846075,1.0752,0.3136,1.12,5.28,0.85,5.347980927,6.3152,0.9736,6.389808135,1.0752,0.3136,1.12,5.24,0.66,5.281401329
27/03/2020 08:30,6.62488,1.45184,6.782099557,1.51488,0.44184,1.578,5.11,1.01,5.20885784,6.59488,1.24184,6.710783024,1.51488,0.44184,1.578,5.08,0.8,5.142606343
27/03/2020 09:00,6.898,1.654,7.093526626,2.208,0.644,2.3,4.69,1.01,4.797520193,6.868,1.444,7.018159303,2.208,0.644,2.3,4.66,0.8,4.728170894
27/03/2020 09:30,7.0076,1.7418,7.220825784,2.3376,0.6818,2.435,4.67,1.06,4.788788991,6.9476,1.4818,7.103863526,2.3376,0.6818,2.435,4.61,0.8,4.678899443
27/03/2020 10:00,7.28272,1.82496,7.507895151,2.86272,0.83496,2.982,4.42,0.99,4.529514323,7.26272,2.06496,7.550573594,2.86272,0.83496,2.982,4.4,1.23,4.568686901
27/03/2020 10:30,7.15208,2.06144,7.443237414,3.02208,0.88144,3.148,4.13,1.18,4.295264835,7.09208,1.70144,7.293318641,3.02208,0.88144,3.148,4.07,0.82,4.15178275
27/03/2020 11:00,7.06328,1.92804,7.321698068,3.11328,0.90804,3.243,3.95,1.02,4.079571056,7.03328,1.80804,7.261958152,3.11328,0.90804,3.243,3.92,0.9,4.021989557
27/03/2020 11:30,6.9348,1.8714,7.182867742,3.1248,0.9114,3.255,3.81,0.96,3.929083863,6.9048,1.7314,7.118567904,3.1248,0.9114,3.255,3.78,0.82,3.867919337
27/03/2020 12:00,6.92144,1.88792,7.17429952,3.18144,0.92792,3.314,3.74,0.96,3.861243323,6.89144,1.74792,7.109653269,3.18144,0.92792,3.314,3.71,0.82,3.799539446
27/03/2020 12:30,6.79896,1.78428,7.02919001,3.16896,0.92428,3.301,3.63,0.86,3.730482543,6.76896,1.64428,6.965807649,3.16896,0.92428,3.301,3.6,0.72,3.67129405
27/03/2020 13:00,6.83928,1.84604,7.084039427,3.20928,0.93604,3.343,3.63,0.91,3.74232548,6.80928,1.73604,7.027099615,3.20928,0.93604,3.343,3.6,0.8,3.687817783
27/03/2020 13:30,6.834,1.827,7.074000636,3.144,0.917,3.275,3.69,0.91,3.800552591,6.804,1.787,7.034755504,3.144,0.917,3.275,3.66,0.87,3.761980861
27/03/2020 14:00,6.71512,1.83316,6.960841343,3.16512,0.92316,3.297,3.55,0.91,3.664778302,6.82512,2.62316,7.311855537,3.16512,0.92316,3.297,3.66,1.7,4.035542095
27/03/2020 14:30,6.4264,1.2902,6.554634467,3.0864,0.9002,3.215,3.34,0.39,3.362692374,6.4864,2.1502,6.833501665,3.0864,0.9002,3.215,3.4,1.25,3.622499137
27/03/2020 15:00,6.4376,1.3368,6.574931787,2.9376,0.8568,3.06,3.5,0.48,3.53276096,6.4176,1.6268,6.620579129,2.9376,0.8568,3.06,3.48,0.77,3.564168907
27/03/2020 15:30,6.24968,1.18824,6.361636142,2.59968,0.75824,2.708,3.65,0.43,3.675241489,6.22968,1.47824,6.402664008,2.59968,0.75824,2.708,3.63,0.72,3.700716147
27/03/2020 16:00,6.1024,1.0182,6.186761431,2.2224,0.6482,2.315,3.88,0.37,3.897601827,6.0824,1.3082,6.221493149,2.2224,0.6482,2.315,3.86,0.66,3.916018386
27/03/2020 16:30,5.86824,0.80532,5.923240751,1.69824,0.49532,1.769,4.17,0.31,4.181506905,5.85824,1.07532,5.956113582,1.69824,0.49532,1.769,4.16,0.58,4.200238088
27/03/2020 17:00,5.66752,0.60636,5.699864507,1.18752,0.34636,1.237,4.48,0.26,4.487538301,5.68752,0.87636,5.754640788,1.18752,0.34636,1.237,4.5,0.53,4.531103618
27/03/2020 17:30,5.60824,0.23532,5.613174806,0.73824,0.21532,0.769,4.87,0.02,4.870041068,5.65824,0.48532,5.679015355,0.73824,0.21532,0.769,4.92,0.27,4.927402967
27/03/2020 18:00,5.49184,0.55012,5.519324107,0.41184,0.12012,0.429,5.08,0.43,5.098166337,5.48184,0.38012,5.495003276,0.41184,0.12012,0.429,5.07,0.26,5.076662289
27/03/2020 18:30,5.4704,0.0272,5.470467622,0.2304,0.0672,0.24,5.24,-0.04,5.24015267,5.4704,0.4172,5.486285811,0.2304,0.0672,0.24,5.24,0.35,5.251675923
27/03/2020 19:00,5.46432,-0.07624,5.464851837,0.18432,0.05376,0.192,5.28,-0.13,5.281600136,5.55432,0.87376,5.622626361,0.18432,0.05376,0.192,5.37,0.82,5.432246313
27/03/2020 19:30,5.57416,0.41788,5.589801732,0.16416,0.04788,0.171,5.41,0.37,5.422637735,5.56416,0.29788,5.57212787,0.16416,0.04788,0.171,5.4,0.25,5.405783939
27/03/2020 20:00,5.64624,0.52432,5.670532391,0.18624,0.05432,0.194,5.46,0.47,5.480191602,5.58624,0.34432,5.596841395,0.18624,0.05432,0.194,5.4,0.29,5.40778143
27/03/2020 20:30,5.37856,0.00208,5.378560402,0.17856,0.05208,0.186,5.2,-0.05,5.200240379,5.47856,1.21208,5.611038906,0.17856,0.05208,0.186,5.3,1.16,5.425458506
27/03/2020 21:00,5.22192,-0.07444,5.222450555,0.12192,0.03556,0.127,5.1,-0.11,5.101186137,5.32192,1.17556,5.450208602,0.12192,0.03556,0.127,5.2,1.14,5.323495093
27/03/2020 21:30,5.26104,0.44572,5.279887139,0.19104,0.05572,0.199,5.07,0.39,5.084977876,5.21104,-0.05428,5.211322692,0.19104,0.05572,0.199,5.02,-0.11,5.021205035
27/03/2020 22:00,5.13464,0.30552,5.143721454,0.22464,0.06552,0.234,4.91,0.24,4.915862081,5.11464,0.55552,5.14472009,0.22464,0.06552,0.234,4.89,0.49,4.914488783
27/03/2020 22:30,4.98176,0.30468,4.991068282,0.22176,0.06468,0.231,4.76,0.24,4.76604658,4.95176,0.50468,4.977411878,0.22176,0.06468,0.231,4.73,0.44,4.750421034
27/03/2020 23:00,4.83784,0.31812,4.848287966,0.26784,0.07812,0.279,4.57,0.24,4.57629763,4.81784,0.51812,4.845619733,0.26784,0.07812,0.279,4.55,0.44,4.571225219
27/03/2020 23:30,4.80808,1.08444,4.928858225,0.35808,0.10444,0.373,4.45,0.98,4.556632529,4.76808,0.01444,4.768101866,0.35808,0.10444,0.373,4.41,-0.09,4.410918272
28/03/2020 00:00,4.7656,1.1108,4.89334446,0.3456,0.1008,0.36,4.42,1.01,4.533927657,4.6856,-0.0792,4.686269305,0.3456,0.1008,0.36,4.34,-0.18,4.343731115
28/03/2020 00:30,4.63208,0.07644,4.632710675,0.26208,0.07644,0.273,4.37,0,4.37,4.62208,0.41644,4.64080228,0.26208,0.07644,0.273,4.36,0.34,4.373236788
28/03/2020 01:00,4.64184,0.08512,4.642620381,0.29184,0.08512,0.304,4.35,0,4.35,4.63184,0.46512,4.655134627,0.29184,0.08512,0.304,4.34,0.38,4.356604182
28/03/2020 01:30,4.6092,0.0756,4.609819953,0.2592,0.0756,0.27,4.35,0,4.35,4.5992,0.3756,4.614511458,0.2592,0.0756,0.27,4.34,0.3,4.350356307
28/03/2020 02:00,4.4552,-0.3814,4.471495611,0.2352,0.0686,0.245,4.22,-0.45,4.24392507,4.4452,0.3886,4.462153404,0.2352,0.0686,0.245,4.21,0.32,4.222144005
28/03/2020 02:30,4.34552,0.33036,4.358059408,0.27552,0.08036,0.287,4.07,0.25,4.077670904,4.31552,0.08036,4.316268133,0.27552,0.08036,0.287,4.04,0,4.04
28/03/2020 03:00,4.36568,0.33624,4.378609277,0.29568,0.08624,0.308,4.07,0.25,4.077670904,4.33568,0.08624,4.336537605,0.29568,0.08624,0.308,4.04,0,4.04
28/03/2020 03:30,4.39832,0.37576,4.414341899,0.32832,0.09576,0.342,4.07,0.28,4.07962008,4.36832,0.09576,4.369369474,0.32832,0.09576,0.342,4.04,0,4.04
28/03/2020 04:00,4.37632,0.35476,4.390675506,0.25632,0.07476,0.267,4.12,0.28,4.129503602,4.34632,0.07476,4.346962917,0.25632,0.07476,0.267,4.09,0,4.09
28/03/2020 04:30,4.19816,0.29488,4.208503487,0.18816,0.05488,0.196,4.01,0.24,4.017175625,4.16816,-0.18512,4.172268831,0.18816,0.05488,0.196,3.98,-0.24,3.987229615
28/03/2020 05:00,3.95008,-0.91456,4.054571741,0.19008,0.05544,0.198,3.76,-0.97,3.883104428,3.95008,0.41544,3.971866362,0.19008,0.05544,0.198,3.76,0.36,3.777194726
28/03/2020 05:30,3.94096,0.07028,3.941586609,0.24096,0.07028,0.251,3.7,0,3.7,3.91096,-0.23972,3.918299861,0.24096,0.07028,0.251,3.67,-0.31,3.683069372
28/03/2020 06:00,3.86928,-0.14396,3.871957154,0.32928,0.09604,0.343,3.54,-0.24,3.548126266,3.83928,-0.26396,3.848343254,0.32928,0.09604,0.343,3.51,-0.36,3.528413241
28/03/2020 06:30,3.86672,-0.13304,3.869008038,0.36672,0.10696,0.382,3.5,-0.24,3.508218921,3.83672,-0.25304,3.845055214,0.36672,0.10696,0.382,3.47,-0.36,3.488624371
28/03/2020 07:00,4.00352,-0.11064,4.005048514,0.44352,0.12936,0.462,3.56,-0.24,3.568080717,3.97352,-0.20064,3.978582361,0.44352,0.12936,0.462,3.53,-0.33,3.545391375
28/03/2020 07:30,4.08888,-0.73116,4.153737426,0.57888,0.16884,0.603,3.51,-0.9,3.623547985,4.10888,0.38884,4.127237745,0.57888,0.16884,0.603,3.53,0.22,3.53684888
28/03/2020 08:00,4.32224,-0.71268,4.380601717,0.88224,0.25732,0.919,3.44,-0.97,3.574143254,4.35224,0.59732,4.393038151,0.88224,0.25732,0.919,3.47,0.34,3.486617272
28/03/2020 08:30,4.40704,-0.02128,4.407091376,0.88704,0.25872,0.924,3.52,-0.28,3.531118803,4.38704,-0.04128,4.387234208,0.88704,0.25872,0.924,3.5,-0.3,3.512833614
