Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/03/2020 09:00,4.65816,0.04988,4.658427052,1.02816,0.29988,1.071,3.63,-0.25,3.638598631,4.63816,0.56988,4.673038776,1.02816,0.29988,1.071,3.61,0.27,3.620082872
28/03/2020 09:30,5.17472,0.56096,5.20503633,1.85472,0.54096,1.932,3.32,0.02,3.32006024,5.14472,0.84096,5.212998907,1.85472,0.54096,1.932,3.29,0.3,3.303649497
28/03/2020 10:00,4.77472,-0.02404,4.774780519,0.77472,0.22596,0.807,4,-0.25,4.007804885,4.75472,0.49596,4.780516562,0.77472,0.22596,0.807,3.98,0.27,3.989147779
28/03/2020 10:30,4.94,0.135,4.941844291,1.32,0.385,1.375,3.62,-0.25,3.628622328,4.92,0.655,4.963408607,1.32,0.385,1.375,3.6,0.27,3.610110802
28/03/2020 11:00,5.39432,1.32376,5.554370243,2.58432,0.75376,2.692,2.81,0.57,2.867228627,5.36432,0.36376,5.376639322,2.58432,0.75376,2.692,2.78,-0.39,2.807222827
28/03/2020 11:30,5.0664,1.2252,5.212439352,1.5264,0.4452,1.59,3.54,0.78,3.624913792,4.9564,0.0152,4.956423307,1.5264,0.4452,1.59,3.43,-0.43,3.456848276
28/03/2020 12:00,4.82456,0.05008,4.824819914,0.99456,0.29008,1.036,3.83,-0.24,3.837512215,4.79456,0.53008,4.823773461,0.99456,0.29008,1.036,3.8,0.24,3.807571404
28/03/2020 12:30,4.96872,0.23796,4.97441488,1.63872,0.47796,1.707,3.33,-0.24,3.338637447,4.94872,0.76796,5.007952895,1.63872,0.47796,1.707,3.31,0.29,3.322679641
28/03/2020 13:00,5.16616,1.06388,5.274566314,2.03616,0.59388,2.121,3.13,0.47,3.165090836,5.15616,0.18388,5.159437741,2.03616,0.59388,2.121,3.12,-0.41,3.146823796
28/03/2020 13:30,4.992,0.271,4.999350458,1.752,0.511,1.825,3.24,-0.24,3.248876729,4.992,0.791,5.05427987,1.752,0.511,1.825,3.24,0.28,3.25207626
28/03/2020 14:00,5.01968,0.28824,5.027948846,1.87968,0.54824,1.958,3.14,-0.26,3.150745943,4.98968,0.80824,5.054716451,1.87968,0.54824,1.958,3.11,0.26,3.120849243
28/03/2020 14:30,4.59872,-0.02704,4.598799496,0.79872,0.23296,0.832,3.8,-0.26,3.808884351,4.57872,0.47296,4.603082445,0.79872,0.23296,0.832,3.78,0.24,3.787611385
28/03/2020 15:00,4.72376,0.03568,4.723894749,1.01376,0.29568,1.056,3.71,-0.26,3.719099353,4.69376,0.29568,4.703063852,1.01376,0.29568,1.056,3.68,0,3.68
28/03/2020 15:30,4.75024,0.11632,4.751663961,1.29024,0.37632,1.344,3.46,-0.26,3.469755035,4.72024,0.61632,4.760306293,1.29024,0.37632,1.344,3.43,0.24,3.438386249
28/03/2020 16:00,4.53224,-0.03768,4.532396629,0.76224,0.22232,0.794,3.77,-0.26,3.778954882,4.51224,0.22232,4.517713581,0.76224,0.22232,0.794,3.75,0,3.75
28/03/2020 16:30,4.53648,-0.04436,4.536696882,0.87648,0.25564,0.913,3.66,-0.3,3.6722745,4.50648,0.25564,4.513725047,0.87648,0.25564,0.913,3.63,0,3.63
28/03/2020 17:00,4.44368,0.45524,4.466938034,0.70368,0.20524,0.733,3.74,0.25,3.748346302,4.39368,-0.70476,4.449843885,0.70368,0.20524,0.733,3.69,-0.91,3.800552591
28/03/2020 17:30,4.5096,-0.1572,4.512339083,0.4896,0.1428,0.51,4.02,-0.3,4.031178488,4.4896,0.1428,4.491870434,0.4896,0.1428,0.51,4,0,4
28/03/2020 18:00,4.36848,0.65164,4.416814712,0.34848,0.10164,0.363,4.02,0.55,4.057449938,4.32848,-0.14836,4.331021796,0.34848,0.10164,0.363,3.98,-0.25,3.987844029
28/03/2020 18:30,4.28944,0.06692,4.289961981,0.22944,0.06692,0.239,4.06,0,4.06,4.23944,-0.18308,4.243391309,0.22944,0.06692,0.239,4.01,-0.25,4.01778546
28/03/2020 19:00,4.56144,0.08792,4.562287233,0.30144,0.08792,0.314,4.26,0,4.26,4.51144,-0.16208,4.51435054,0.30144,0.08792,0.314,4.21,-0.25,4.217416271
28/03/2020 19:30,4.62344,0.07392,4.624030882,0.25344,0.07392,0.264,4.37,0,4.37,4.58344,-0.17608,4.586820947,0.25344,0.07392,0.264,4.33,-0.25,4.337211085
28/03/2020 20:00,4.53824,-0.28468,4.547160103,0.25824,0.07532,0.269,4.28,-0.36,4.295113503,4.52824,0.87532,4.612064895,0.25824,0.07532,0.269,4.27,0.8,4.34429511
28/03/2020 20:30,4.52,0.44,4.541365433,0.24,0.07,0.25,4.28,0.37,4.295963221,4.37,-0.8,4.442623099,0.24,0.07,0.25,4.13,-0.87,4.220639762
28/03/2020 21:00,4.45648,0.39064,4.47356833,0.27648,0.08064,0.288,4.18,0.31,4.191479452,4.33648,-0.78936,4.407737288,0.27648,0.08064,0.288,4.06,-0.87,4.152168108
28/03/2020 21:30,4.31,-0.23,4.316132528,0.24,0.07,0.25,4.07,-0.3,4.081041534,4.3,0.07,4.30056973,0.24,0.07,0.25,4.06,0,4.06
28/03/2020 22:00,4.18608,-0.25656,4.193934763,0.28608,0.08344,0.298,3.9,-0.34,3.914792459,4.16608,0.08344,4.166915502,0.28608,0.08344,0.298,3.88,0,3.88
28/03/2020 22:30,4.10128,-0.25796,4.109384504,0.28128,0.08204,0.293,3.82,-0.34,3.835101042,4.07128,0.08204,4.072106506,0.28128,0.08204,0.293,3.79,0,3.79
28/03/2020 23:00,3.93112,-0.26384,3.939963959,0.26112,0.07616,0.272,3.67,-0.34,3.68571567,3.90112,-0.18384,3.905449321,0.26112,0.07616,0.272,3.64,-0.26,3.6492739
28/03/2020 23:30,3.86464,-0.18448,3.869040605,0.22464,0.06552,0.234,3.64,-0.25,3.648575064,3.83464,-0.23448,3.841802285,0.22464,0.06552,0.234,3.61,-0.3,3.622443926
29/03/2020 00:00,3.82272,-0.18504,3.82719584,0.22272,0.06496,0.232,3.6,-0.25,3.608670115,3.79272,-0.20504,3.798258338,0.22272,0.06496,0.232,3.57,-0.27,3.580195525
29/03/2020 00:30,3.85648,-0.16936,3.86019699,0.27648,0.08064,0.288,3.58,-0.25,3.588718434,3.82648,-0.16936,3.830226103,0.27648,0.08064,0.288,3.55,-0.25,3.55879193
29/03/2020 01:00,3.86304,-0.17328,3.866924359,0.26304,0.07672,0.274,3.6,-0.25,3.608670115,3.84304,-0.17328,3.846944554,0.26304,0.07672,0.274,3.58,-0.25,3.588718434
29/03/2020 01:30,0.28332,0.08476,0.295727036,0.28032,0.08176,0.292,0.003,0.003,0.004242641,0.28332,0.08476,0.295727036,0.28032,0.08176,0.292,0.003,0.003,0.004242641
29/03/2020 02:00,0.29484,0.08812,0.307726762,0.29184,0.08512,0.304,0.003,0.003,0.004242641,0.29484,0.08812,0.307726762,0.29184,0.08512,0.304,0.003,0.003,0.004242641
29/03/2020 02:30,3.81752,-0.14864,3.820412648,0.34752,0.10136,0.362,3.47,-0.25,3.478994107,3.79752,-0.17864,3.8017194,0.34752,0.10136,0.362,3.45,-0.28,3.46134367
29/03/2020 03:00,3.72296,-0.15872,3.726341799,0.31296,0.09128,0.326,3.41,-0.25,3.419151942,3.69296,-0.18872,3.697778901,0.31296,0.09128,0.326,3.38,-0.28,3.391577804
29/03/2020 03:30,3.66984,-0.16088,3.67336467,0.33984,0.09912,0.354,3.33,-0.26,3.340134728,3.64984,-0.20088,3.65536384,0.33984,0.09912,0.354,3.31,-0.3,3.323567361
29/03/2020 04:00,3.61992,-0.19544,3.625192078,0.28992,0.08456,0.302,3.33,-0.28,3.341751038,3.59992,-0.24544,3.608277262,0.28992,0.08456,0.302,3.31,-0.33,3.326409476
29/03/2020 04:30,3.56232,-0.19224,3.567503329,0.23232,0.06776,0.242,3.33,-0.26,3.340134728,3.54232,-0.24224,3.550593077,0.23232,0.06776,0.242,3.31,-0.31,3.324484923
29/03/2020 05:00,3.64136,-0.19252,3.646445749,0.23136,0.06748,0.241,3.41,-0.26,3.419897659,3.62136,-0.24252,3.629471614,0.23136,0.06748,0.241,3.39,-0.31,3.404144533
29/03/2020 05:30,3.73376,-0.19432,3.738813181,0.29376,0.08568,0.306,3.44,-0.28,3.451376537,3.70376,-0.25432,3.712481219,0.29376,0.08568,0.306,3.41,-0.34,3.426908228
29/03/2020 06:00,3.7048,-0.2086,3.710667999,0.2448,0.0714,0.255,3.46,-0.28,3.471310992,3.6848,-0.2686,3.694576701,0.2448,0.0714,0.255,3.44,-0.34,3.45676149
29/03/2020 06:30,3.83152,-0.20664,3.837088167,0.25152,0.07336,0.262,3.58,-0.28,3.590933026,3.81152,-0.26664,3.820835197,0.25152,0.07336,0.262,3.56,-0.34,3.5761991
29/03/2020 07:00,4.02904,-0.13528,4.031310457,0.35904,0.10472,0.374,3.67,-0.24,3.677839039,4.00904,-0.15528,4.012046062,0.35904,0.10472,0.374,3.65,-0.26,3.659248557
29/03/2020 07:30,4.20928,-0.07396,4.209929714,0.56928,0.16604,0.593,3.64,-0.24,3.647903507,4.18928,-0.09396,4.190333567,0.56928,0.16604,0.593,3.62,-0.26,3.629325006
29/03/2020 08:00,4.77152,0.07836,4.772163388,1.09152,0.31836,1.137,3.68,-0.24,3.687817783,4.74152,0.05836,4.741879142,1.09152,0.31836,1.137,3.65,-0.26,3.659248557
29/03/2020 08:30,4.48352,0.02936,4.48361613,0.92352,0.26936,0.962,3.56,-0.24,3.568080717,4.46352,0.00936,4.463529814,0.92352,0.26936,0.962,3.54,-0.26,3.549535181
29/03/2020 09:00,4.79408,0.41244,4.811788628,1.41408,0.41244,1.473,3.38,0,3.38,4.76408,0.17244,4.767199786,1.41408,0.41244,1.473,3.35,-0.24,3.358586012
29/03/2020 09:30,4.9184,0.1562,4.920879698,1.3584,0.3962,1.415,3.56,-0.24,3.568080717,4.8884,0.1562,4.890894908,1.3584,0.3962,1.415,3.53,-0.24,3.538149234
29/03/2020 10:00,4.58312,0.13716,4.585171949,1.29312,0.37716,1.347,3.29,-0.24,3.298742185,4.54312,0.13716,4.545190007,1.29312,0.37716,1.347,3.25,-0.24,3.25884949
29/03/2020 10:30,5.19936,-0.39852,5.214610494,1.71936,0.50148,1.791,3.48,-0.9,3.594495792,5.16936,1.10148,5.28540831,1.71936,0.50148,1.791,3.45,0.6,3.501785259
29/03/2020 11:00,6.30024,0.48632,6.318981817,2.73024,0.79632,2.844,3.57,-0.31,3.583434107,6.28024,0.77632,6.32803976,2.73024,0.79632,2.844,3.55,-0.02,3.550056338
29/03/2020 11:30,5.4064,0.2452,5.411957502,2.0064,0.5852,2.09,3.4,-0.34,3.416957711,5.3864,0.6252,5.422562125,2.0064,0.5852,2.09,3.38,0.04,3.380236678
29/03/2020 12:00,4.89752,0.83136,4.967581061,2.02752,0.59136,2.112,2.87,0.24,2.880017361,4.84752,0.35136,4.860237031,2.02752,0.59136,2.112,2.82,-0.24,2.83019434
29/03/2020 12:30,4.6428,0.6604,4.689533026,1.3728,0.4004,1.43,3.27,0.26,3.280320106,4.6028,0.1604,4.60559399,1.3728,0.4004,1.43,3.23,-0.24,3.238904136
29/03/2020 13:00,5.23848,1.03164,5.339096721,2.02848,0.59164,2.113,3.21,0.44,3.240015432,5.22848,0.33164,5.238987326,2.02848,0.59164,2.113,3.2,-0.26,3.210545125
29/03/2020 13:30,5.81632,0.28476,5.823286581,2.17632,0.63476,2.267,3.64,-0.35,3.656788208,5.79632,0.87476,5.861956209,2.17632,0.63476,2.267,3.62,0.24,3.627947078
29/03/2020 14:00,5.41328,0.34304,5.424138346,2.27328,0.66304,2.368,3.14,-0.32,3.156263614,5.40328,0.67304,5.445036051,2.27328,0.66304,2.368,3.13,0.01,3.130015974
29/03/2020 14:30,4.566,-0.162,4.568872946,1.536,0.448,1.6,3.03,-0.61,3.090792779,4.526,1.098,4.657282469,1.536,0.448,1.6,2.99,0.65,3.059836597
29/03/2020 15:00,3.99048,0.29764,4.001564719,1.02048,0.29764,1.063,2.97,0,2.97,3.95048,0.04764,3.950767242,1.02048,0.29764,1.063,2.93,-0.25,2.940646187
29/03/2020 15:30,4.38288,0.52084,4.413718546,0.96288,0.28084,1.003,3.42,0.24,3.428410711,4.33288,0.03084,4.332989753,0.96288,0.28084,1.003,3.37,-0.25,3.379260274
29/03/2020 16:00,4.82296,0.30128,4.832360996,1.03296,0.30128,1.076,3.79,0,3.79,4.78296,0.05128,4.783234889,1.03296,0.30128,1.076,3.75,-0.25,3.758324095
29/03/2020 16:30,4.81712,0.24416,4.823303764,0.83712,0.24416,0.872,3.98,0,3.98,4.76712,-0.00584,4.767123577,0.83712,0.24416,0.872,3.93,-0.25,3.937943626
29/03/2020 17:00,4.54456,0.60508,4.584664372,0.63456,0.18508,0.661,3.91,0.42,3.932492848,4.49456,-0.26492,4.502360736,0.63456,0.18508,0.661,3.86,-0.45,3.886142046
29/03/2020 17:30,4.40096,-0.14472,4.403338824,0.36096,0.10528,0.376,4.04,-0.25,4.047727758,4.37096,0.10528,4.372227716,0.36096,0.10528,0.376,4.01,0,4.01
29/03/2020 18:00,4.3752,-0.2164,4.380548367,0.3552,0.1036,0.37,4.02,-0.32,4.032716206,4.3652,0.1036,4.366429205,0.3552,0.1036,0.37,4.01,0,4.01
29/03/2020 18:30,4.3864,0.2702,4.394714211,0.2064,0.0602,0.215,4.18,0.21,4.185271795,4.2464,-0.8398,4.328646093,0.2064,0.0602,0.215,4.04,-0.9,4.139033704
29/03/2020 19:00,4.33168,0.61424,4.375013417,0.15168,0.04424,0.158,4.18,0.57,4.218684629,4.19168,-0.82576,4.272243064,0.15168,0.04424,0.158,4.04,-0.87,4.132614185
29/03/2020 19:30,4.37976,0.28368,4.388937457,0.14976,0.04368,0.156,4.23,0.24,4.23680304,4.34976,-0.82632,4.42755201,0.14976,0.04368,0.156,4.2,-0.87,4.289160757
29/03/2020 20:00,4.53624,-0.27568,4.544609202,0.18624,0.05432,0.194,4.35,-0.33,4.362499284,4.49624,-0.19568,4.500496062,0.18624,0.05432,0.194,4.31,-0.25,4.317244492
29/03/2020 20:30,4.54976,0.04368,4.54996967,0.14976,0.04368,0.156,4.4,0,4.4,4.50976,-0.20632,4.514477068,0.14976,0.04368,0.156,4.36,-0.25,4.36716155
29/03/2020 21:00,4.51616,0.03388,4.516287081,0.11616,0.03388,0.121,4.4,0,4.4,4.47616,0.03388,4.476288217,0.11616,0.03388,0.121,4.36,0,4.36
29/03/2020 21:30,4.35872,-0.46704,4.383670426,0.07872,0.02296,0.082,4.28,-0.49,4.307957753,4.33872,0.49296,4.366634952,0.07872,0.02296,0.082,4.26,0.47,4.285848807
29/03/2020 22:00,4.29776,-0.35732,4.312588388,0.07776,0.02268,0.081,4.22,-0.38,4.237074462,4.28776,0.02268,4.287819982,0.07776,0.02268,0.081,4.21,0,4.21
29/03/2020 22:30,4.27376,-0.32432,4.286048063,0.05376,0.01568,0.056,4.22,-0.34,4.233674527,4.26376,0.34568,4.277749876,0.05376,0.01568,0.056,4.21,0.33,4.222913686
29/03/2020 23:00,4.15688,-0.33216,4.170129686,0.02688,0.00784,0.028,4.13,-0.34,4.143971525,4.14688,0.24784,4.154279528,0.02688,0.00784,0.028,4.12,0.24,4.126984371
29/03/2020 23:30,4.15688,-0.30216,4.167847406,0.02688,0.00784,0.028,4.13,-0.31,4.141618041,4.14688,0.24784,4.154279528,0.02688,0.00784,0.028,4.12,0.24,4.126984371
30/03/2020 00:00,4.18688,-0.33216,4.200035047,0.02688,0.00784,0.028,4.16,-0.34,4.173871105,4.17688,0.35784,4.19218034,0.02688,0.00784,0.028,4.15,0.35,4.164732885
30/03/2020 00:30,4.12536,0.00448,4.125362433,0.01536,0.00448,0.016,4.11,0,4.11,4.09536,0.00448,4.09536245,0.01536,0.00448,0.016,4.08,0,4.08
30/03/2020 01:00,4.11096,0.00028,4.11096001,0.00096,0.00028,0.001,4.11,0,4.11,4.08096,-0.23972,4.087994643,0.00096,0.00028,0.001,4.08,-0.24,4.087052728
30/03/2020 01:30,4.02672,-0.94804,4.136816868,0.00672,0.00196,0.007,4.02,-0.95,4.130726328,4.04672,0.55196,4.084189344,0.00672,0.00196,0.007,4.04,0.55,4.077266241
30/03/2020 02:00,3.95384,-0.94888,4.066106737,0.00384,0.00112,0.004,3.95,-0.95,4.062634613,4.06384,0.75112,4.132671872,0.00384,0.00112,0.004,4.06,0.75,4.128692287
30/03/2020 02:30,3.82,-1.06,3.964341055,0,0,0,3.82,-1.06,3.964341055,3.93,0.67,3.986702898,0,0,0,3.93,0.67,3.986702898
30/03/2020 03:00,3.82,-1.01,3.95126562,0,0,0,3.82,-1.01,3.95126562,3.93,0.73,3.997224037,0,0,0,3.93,0.73,3.997224037
30/03/2020 03:30,3.83152,-1.00664,3.961548889,0.01152,0.00336,0.012,3.82,-1.01,3.95126562,3.94152,0.73336,4.009164102,0.01152,0.00336,0.012,3.93,0.73,3.997224037
30/03/2020 04:00,3.8272,-0.6704,3.885472429,0.0672,0.0196,0.07,3.76,-0.69,3.822786941,3.8272,0.4996,3.85967097,0.0672,0.0196,0.07,3.76,0.48,3.790514477
30/03/2020 04:30,3.88568,-0.22376,3.892117367,0.05568,0.01624,0.058,3.83,-0.24,3.837512215,3.85568,-0.23376,3.862759635,0.05568,0.01624,0.058,3.8,-0.25,3.808214805
30/03/2020 05:00,3.96376,-0.22432,3.970102366,0.05376,0.01568,0.056,3.91,-0.24,3.917358804,3.94376,-0.23432,3.950714973,0.05376,0.01568,0.056,3.89,-0.25,3.898025141
30/03/2020 05:30,4.15472,-0.36404,4.170638249,0.05472,0.01596,0.057,4.1,-0.38,4.1175721,4.13472,0.85596,4.222389963,0.05472,0.01596,0.057,4.08,0.84,4.16557319
30/03/2020 06:00,4.3832,0.2626,4.391059212,0.0432,0.0126,0.045,4.34,0.25,4.347194498,4.3532,0.2526,4.36052256,0.0432,0.0126,0.045,4.31,0.24,4.316676963
30/03/2020 06:30,4.87472,0.43596,4.894175743,0.05472,0.01596,0.057,4.82,0.42,4.838264152,4.83472,-0.07404,4.835286899,0.05472,0.01596,0.057,4.78,-0.09,4.780847205
30/03/2020 07:00,5.11184,0.25512,5.118202263,0.05184,0.01512,0.054,5.06,0.24,5.065688502,5.11184,0.50512,5.136735773,0.05184,0.01512,0.054,5.06,0.49,5.083669934
30/03/2020 07:30,5.41848,0.27164,5.425284675,0.10848,0.03164,0.113,5.31,0.24,5.315420962,5.41848,0.63164,5.455171363,0.10848,0.03164,0.113,5.31,0.6,5.343790789
30/03/2020 08:00,5.49632,0.70476,5.541319356,0.25632,0.07476,0.267,5.24,0.63,5.277736257,5.44632,0.45476,5.46527293,0.25632,0.07476,0.267,5.19,0.38,5.203892774
30/03/2020 08:30,5.82616,0.45388,5.843812745,0.35616,0.10388,0.371,5.47,0.35,5.481186003,5.81616,0.60388,5.847425776,0.35616,0.10388,0.371,5.46,0.5,5.482845976
30/03/2020 09:00,6.41016,0.69088,6.447283645,0.62016,0.18088,0.646,5.79,0.51,5.812417741,6.40016,1.03088,6.482650816,0.62016,0.18088,0.646,5.78,0.85,5.842165694
30/03/2020 09:30,6.53624,0.63932,6.567432025,0.78624,0.22932,0.819,5.75,0.41,5.764598859,6.56624,1.12932,6.662647477,0.78624,0.22932,0.819,5.78,0.9,5.849649562
30/03/2020 10:00,6.39936,0.97648,6.47343198,0.87936,0.25648,0.916,5.52,0.72,5.566758482,6.34936,0.89648,6.412335674,0.87936,0.25648,0.916,5.47,0.64,5.50731332
30/03/2020 10:30,6.48792,1.00856,6.565843373,0.81792,0.23856,0.852,5.67,0.77,5.722045089,6.44792,0.92856,6.514437504,0.81792,0.23856,0.852,5.63,0.69,5.672124822
30/03/2020 11:00,6.70152,1.01836,6.778453172,0.85152,0.24836,0.887,5.85,0.77,5.900457609,6.78152,1.71836,6.995839807,0.85152,0.24836,0.887,5.93,1.47,6.10948443
30/03/2020 11:30,6.74056,0.00808,6.740564843,0.85056,0.24808,0.886,5.89,-0.24,5.894887616,6.88056,1.96808,7.156496685,0.85056,0.24808,0.886,6.03,1.72,6.270510346
30/03/2020 12:00,6.6448,0.5564,6.668054289,1.0848,0.3164,1.13,5.56,0.24,5.565177446,6.7848,2.0364,7.083815074,1.0848,0.3164,1.13,5.7,1.72,5.953855893
30/03/2020 12:30,7.136,0.933,7.196734329,2.376,0.693,2.475,4.76,0.24,4.76604658,7.246,2.553,7.682598844,2.376,0.693,2.475,4.87,1.86,5.213108478
30/03/2020 13:00,6.52016,-0.02412,6.520204613,0.74016,0.21588,0.771,5.78,-0.24,5.784980553,6.67016,1.87588,6.928922009,0.74016,0.21588,0.771,5.93,1.66,6.157962325
30/03/2020 13:30,6.73264,0.35952,6.742232271,1.23264,0.35952,1.284,5.5,0,5.5,6.87264,2.07952,7.180360994,1.23264,0.35952,1.284,5.64,1.72,5.896439604
30/03/2020 14:00,6.618,0.019,6.618027274,0.888,0.259,0.925,5.73,-0.24,5.735023976,6.758,1.939,7.030667465,0.888,0.259,0.925,5.87,1.68,6.105677686
30/03/2020 14:30,6.51672,0.28196,6.522816953,0.96672,0.28196,1.007,5.55,0,5.55,6.64672,2.03196,6.950377558,0.96672,0.28196,1.007,5.68,1.75,5.943475414
30/03/2020 15:00,6.30736,-0.10952,6.308310772,0.44736,0.13048,0.466,5.86,-0.24,5.864912617,6.44736,1.83048,6.702171887,0.44736,0.13048,0.466,6,1.7,6.236184731
30/03/2020 15:30,6.63088,0.18984,6.633596973,0.65088,0.18984,0.678,5.98,0,5.98,6.78088,1.93984,7.052893931,0.65088,0.18984,0.678,6.13,1.75,6.374903921
30/03/2020 16:00,6.39696,0.74328,6.439997081,0.45696,0.13328,0.476,5.94,0.61,5.971239402,6.51696,1.73328,6.74351742,0.45696,0.13328,0.476,6.06,1.6,6.267663041
30/03/2020 16:30,6.36968,0.99824,6.447426339,0.67968,0.19824,0.708,5.69,0.8,5.745963801,6.34968,0.90824,6.414307133,0.67968,0.19824,0.708,5.67,0.71,5.714280357
30/03/2020 17:00,6.0796,0.8328,6.1363745,0.4896,0.1428,0.51,5.59,0.69,5.63242399,6.0796,0.7428,6.124809222,0.4896,0.1428,0.51,5.59,0.6,5.622108146
30/03/2020 17:30,6.00632,0.83476,6.064050148,0.49632,0.14476,0.517,5.51,0.69,5.553035206,5.99632,0.74476,6.042393648,0.49632,0.14476,0.517,5.5,0.6,5.532630477
30/03/2020 18:00,5.85512,0.80816,5.910630491,0.40512,0.11816,0.422,5.45,0.69,5.493505256,5.83512,0.67816,5.874395833,0.40512,0.11816,0.422,5.43,0.56,5.458800234
30/03/2020 18:30,5.68304,0.73172,5.729952687,0.38304,0.11172,0.399,5.3,0.62,5.336140928,5.66304,0.60172,5.694917822,0.38304,0.11172,0.399,5.28,0.49,5.302687998
30/03/2020 19:00,5.52576,0.70168,5.570132709,0.24576,0.07168,0.256,5.28,0.63,5.317452398,5.52576,0.56168,5.55423334,0.24576,0.07168,0.256,5.28,0.49,5.302687998
30/03/2020 19:30,5.36784,0.55312,5.39626241,0.14784,0.04312,0.154,5.22,0.51,5.244854621,5.31784,0.44312,5.336270008,0.14784,0.04312,0.154,5.17,0.4,5.1854508
30/03/2020 20:00,5.51896,0.60928,5.552489676,0.16896,0.04928,0.176,5.35,0.56,5.379228569,5.46896,0.48928,5.490803074,0.16896,0.04928,0.176,5.3,0.44,5.318232789
30/03/2020 20:30,5.5588,0.6034,5.59145321,0.1488,0.0434,0.155,5.41,0.56,5.43890614,5.5188,0.4834,5.539930415,0.1488,0.0434,0.155,5.37,0.44,5.387995917
30/03/2020 21:00,5.45464,0.53052,5.480378545,0.10464,0.03052,0.109,5.35,0.5,5.373313689,5.42464,0.47052,5.44500764,0.10464,0.03052,0.109,5.32,0.44,5.338164479
30/03/2020 21:30,5.18352,0.43936,5.202106958,0.20352,0.05936,0.212,4.98,0.38,4.99447695,5.13352,0.36936,5.146790689,0.20352,0.05936,0.212,4.93,0.31,4.939736835
30/03/2020 22:00,4.83096,0.34028,4.842929382,0.24096,0.07028,0.251,4.59,0.27,4.597934319,4.79096,0.31028,4.800996917,0.24096,0.07028,0.251,4.55,0.24,4.556325274
30/03/2020 22:30,4.61648,0.04564,4.6167056,0.15648,0.04564,0.163,4.46,0,4.46,4.58648,0.28564,4.595366035,0.15648,0.04564,0.163,4.43,0.24,4.436496365
30/03/2020 23:00,4.5036,-0.1952,4.507828302,0.1536,0.0448,0.16,4.35,-0.24,4.356615659,4.4936,0.3048,4.503925399,0.1536,0.0448,0.16,4.34,0.26,4.347781043
30/03/2020 23:30,4.4748,-0.2036,4.479429428,0.1248,0.0364,0.13,4.35,-0.24,4.356615659,4.4648,0.2964,4.474627582,0.1248,0.0364,0.13,4.34,0.26,4.347781043
31/03/2020 00:00,4.39304,-0.19828,4.39751241,0.14304,0.04172,0.149,4.25,-0.24,4.256771077,4.38304,0.30172,4.393412637,0.14304,0.04172,0.149,4.24,0.26,4.247964218
31/03/2020 00:30,4.37912,-0.21984,4.384634717,0.06912,0.02016,0.072,4.31,-0.24,4.316676963,4.36912,0.32016,4.380834624,0.06912,0.02016,0.072,4.3,0.3,4.310452412
31/03/2020 01:00,4.2224,-0.2218,4.228221494,0.0624,0.0182,0.065,4.16,-0.24,4.166917326,4.2224,0.2782,4.231554915,0.0624,0.0182,0.065,4.16,0.26,4.168117081
31/03/2020 01:30,4.202,-0.219,4.207703055,0.072,0.021,0.075,4.13,-0.24,4.136967488,4.192,0.281,4.201407502,0.072,0.021,0.075,4.12,0.26,4.128195732
31/03/2020 02:00,4.22984,-0.21088,4.235093482,0.09984,0.02912,0.104,4.13,-0.24,4.136967488,4.21984,0.28912,4.229732852,0.09984,0.02912,0.104,4.12,0.26,4.128195732
31/03/2020 02:30,4.1404,-0.2678,4.149051578,0.1104,0.0322,0.115,4.03,-0.3,4.041150826,4.1304,0.2722,4.139359492,0.1104,0.0322,0.115,4.02,0.24,4.027157807
31/03/2020 03:00,4.09336,-0.33152,4.10676291,0.06336,0.01848,0.066,4.03,-0.35,4.045169959,4.08336,0.01848,4.083401817,0.06336,0.01848,0.066,4.02,0,4.02
31/03/2020 03:30,4.16072,-0.26104,4.16890067,0.03072,0.00896,0.032,4.13,-0.27,4.138816256,4.16072,0.24896,4.168161705,0.03072,0.00896,0.032,4.13,0.24,4.136967488
31/03/2020 04:00,4.11896,-0.28572,4.128857881,0.04896,0.01428,0.051,4.07,-0.3,4.081041534,4.10896,0.25428,4.116820448,0.04896,0.01428,0.051,4.06,0.24,4.06708741
31/03/2020 04:30,4.02376,-0.28432,4.033792558,0.05376,0.01568,0.056,3.97,-0.3,3.981318877,4.00376,-0.26432,4.012475445,0.05376,0.01568,0.056,3.95,-0.28,3.959911615
31/03/2020 05:00,4.20728,-0.55496,4.243723082,0.01728,0.00504,0.018,4.19,-0.56,4.227256794,4.17728,0.41504,4.19784783,0.01728,0.00504,0.018,4.16,0.41,4.180155499
31/03/2020 05:30,4.33112,0.00616,4.331124381,0.02112,0.00616,0.022,4.31,0,4.31,4.30112,0.00616,4.301124411,0.02112,0.00616,0.022,4.28,0,4.28
31/03/2020 06:00,4.53416,0.25288,4.54120636,0.04416,0.01288,0.046,4.49,0.24,4.496409679,4.50416,0.25288,4.511253218,0.04416,0.01288,0.046,4.46,0.24,4.466452731
31/03/2020 06:30,5.08688,-0.18216,5.090140509,0.02688,0.00784,0.028,5.06,-0.19,5.063565937,5.09688,0.71784,5.147181753,0.02688,0.00784,0.028,5.07,0.71,5.119472629
31/03/2020 07:00,5.43648,0.46064,5.45596041,0.03648,0.01064,0.038,5.4,0.45,5.41871756,5.42648,0.87064,5.495880202,0.03648,0.01064,0.038,5.39,0.86,5.458177351
31/03/2020 07:30,5.39384,0.44612,5.412257662,0.12384,0.03612,0.129,5.27,0.41,5.285924706,5.38384,0.84612,5.44992222,0.12384,0.03612,0.129,5.26,0.81,5.322001503
31/03/2020 08:00,5.76288,0.62084,5.796225341,0.24288,0.07084,0.253,5.52,0.55,5.547332692,5.86288,1.49084,6.049459959,0.24288,0.07084,0.253,5.62,1.42,5.796619705
31/03/2020 08:30,6.21904,-0.03028,6.219113715,0.71904,0.20972,0.749,5.5,-0.24,5.505233873,6.36904,1.90972,6.649187996,0.71904,0.20972,0.749,5.65,1.7,5.900211861
31/03/2020 09:00,6.77152,0.60336,6.798347329,1.21152,0.35336,1.262,5.56,0.25,5.565617666,6.92152,2.24336,7.275994997,1.21152,0.35336,1.262,5.71,1.89,6.01466541
31/03/2020 09:30,6.73768,0.77724,6.782361963,1.80768,0.52724,1.883,4.93,0.25,4.936334673,6.87768,2.46724,7.306829367,1.80768,0.52724,1.883,5.07,1.94,5.428489661
31/03/2020 10:00,6.85904,1.58472,7.039727779,2.03904,0.59472,2.124,4.82,0.99,4.92061988,6.88904,1.98472,7.169238844,2.03904,0.59472,2.124,4.85,1.39,5.045255197
31/03/2020 10:30,6.926,1.538,7.094710706,1.536,0.448,1.6,5.39,1.09,5.499109019,6.886,1.468,7.040740018,1.536,0.448,1.6,5.35,1.02,5.446365761
31/03/2020 11:00,6.9308,1.3644,7.063821629,1.1808,0.3444,1.23,5.75,1.02,5.839768831,6.9008,1.3144,7.024862134,1.1808,0.3444,1.23,5.72,0.97,5.801663555
31/03/2020 11:30,6.99512,1.58316,7.172035931,2.20512,0.64316,2.297,4.79,0.94,4.881362515,6.97512,1.54316,7.143783437,2.20512,0.64316,2.297,4.77,0.9,4.854163162
31/03/2020 12:00,6.39936,1.13648,6.499491919,0.87936,0.25648,0.916,5.52,0.88,5.589704822,6.36936,1.09648,6.463049992,0.87936,0.25648,0.916,5.49,0.84,5.553890528
31/03/2020 12:30,6.89416,1.37788,7.030504633,1.60416,0.46788,1.671,5.29,0.91,5.367699694,6.86416,1.32788,6.991420299,1.60416,0.46788,1.671,5.26,0.86,5.329840523
31/03/2020 13:00,6.82568,1.31124,6.950486156,1.37568,0.40124,1.433,5.45,0.91,5.525450208,6.79568,1.26124,6.911728655,1.37568,0.40124,1.433,5.42,0.86,5.487804661
31/03/2020 13:30,6.63568,1.38124,6.777910666,1.85568,0.54124,1.933,4.78,0.84,4.853246336,6.60568,1.33124,6.738487085,1.85568,0.54124,1.933,4.75,0.79,4.815246619
31/03/2020 14:00,6.19248,1.07864,6.285719752,1.09248,0.31864,1.138,5.1,0.76,5.156316515,6.15248,1.02864,6.237877075,1.09248,0.31864,1.138,5.06,0.71,5.109569453
31/03/2020 14:30,6.38032,1.22176,6.496243591,1.24032,0.36176,1.292,5.14,0.86,5.211448935,6.34032,1.17176,6.447687896,1.24032,0.36176,1.292,5.1,0.81,5.163922927
31/03/2020 15:00,6.43224,1.15232,6.534642515,1.00224,0.29232,1.044,5.43,0.86,5.497681329,6.39224,1.14232,6.493506541,1.00224,0.29232,1.044,5.39,0.85,5.45661067
31/03/2020 15:30,6.4304,0.0622,6.430700817,1.0704,0.3122,1.115,5.36,-0.25,5.365827056,6.5604,1.9522,6.844701089,1.0704,0.3122,1.115,5.49,1.64,5.729720761
31/03/2020 16:00,6.16176,0.70968,6.202494015,0.82176,0.23968,0.856,5.34,0.47,5.360643618,6.16176,1.12968,6.264460328,0.82176,0.23968,0.856,5.34,0.89,5.413658652
31/03/2020 16:30,6.0716,0.7638,6.119453979,0.8016,0.2338,0.835,5.27,0.53,5.296583805,6.0816,0.7738,6.130630065,0.8016,0.2338,0.835,5.28,0.54,5.307541804
31/03/2020 17:00,5.96024,0.60132,5.990496357,0.69024,0.20132,0.719,5.27,0.4,5.285158465,5.97024,1.07132,6.06559908,0.69024,0.20132,0.719,5.28,0.87,5.351196128
31/03/2020 17:30,5.71896,0.72928,5.765271269,0.40896,0.11928,0.426,5.31,0.61,5.344922825,5.70896,0.82928,5.768875939,0.40896,0.11928,0.426,5.3,0.71,5.347345136
31/03/2020 18:00,5.65928,0.72104,5.705028379,0.20928,0.06104,0.218,5.45,0.66,5.489817848,5.65928,0.73104,5.706300868,0.20928,0.06104,0.218,5.45,0.67,5.491029047
31/03/2020 18:30,5.51976,0.26368,5.526054433,0.14976,0.04368,0.156,5.37,0.22,5.374504628,5.61976,1.10368,5.727112012,0.14976,0.04368,0.156,5.47,1.06,5.571759148
31/03/2020 19:00,5.40352,0.53936,5.430371774,0.20352,0.05936,0.212,5.2,0.48,5.222106855,5.41352,0.46936,5.433829,0.20352,0.05936,0.212,5.21,0.41,5.226107538
31/03/2020 19:30,5.28088,0.45484,5.300431398,0.05088,0.01484,0.053,5.23,0.44,5.248475969,5.23088,0.35484,5.242901582,0.05088,0.01484,0.053,5.18,0.34,5.191146309
31/03/2020 20:00,5.40384,0.51112,5.427958216,0.00384,0.00112,0.004,5.4,0.51,5.424029867,5.35384,0.41112,5.369601698,0.00384,0.00112,0.004,5.35,0.41,5.365687281
31/03/2020 20:30,5.42,0.51,5.443941587,0,0,0,5.42,0.51,5.443941587,5.38,0.41,5.395600059,0,0,0,5.38,0.41,5.395600059
31/03/2020 21:00,5.28,0.41,5.295894636,0,0,0,5.28,0.41,5.295894636,5.26,0.22,5.26459875,0,0,0,5.26,0.22,5.26459875
31/03/2020 21:30,4.96,0.24,4.965803057,0,0,0,4.96,0.24,4.965803057,4.96,0.55,4.990400786,0,0,0,4.96,0.55,4.990400786
31/03/2020 22:00,4.57,-0.24,4.57629763,0,0,0,4.57,-0.24,4.57629763,4.57,0.32,4.581189802,0,0,0,4.57,0.32,4.581189802
31/03/2020 22:30,4.44,0.53,4.471520994,0,0,0,4.44,0.53,4.471520994,4.43,-0.32,4.441542525,0,0,0,4.43,-0.32,4.441542525
31/03/2020 23:00,4.35,-0.24,4.356615659,0,0,0,4.35,-0.24,4.356615659,4.35,0.3,4.360332556,0,0,0,4.35,0.3,4.360332556
31/03/2020 23:30,4.29,-0.24,4.296708042,0,0,0,4.29,-0.24,4.296708042,4.28,0.32,4.291945946,0,0,0,4.28,0.32,4.291945946
01/04/2020 00:00,4.05,-0.26,4.058337098,0,0,0,4.05,-0.26,4.058337098,4.05,0.25,4.057708713,0,0,0,4.05,0.25,4.057708713
01/04/2020 00:30,4.01,-0.26,4.018420088,0,0,0,4.01,-0.26,4.018420088,4,0.25,4.007804885,0,0,0,4,0.25,4.007804885
01/04/2020 01:00,3.95,-0.26,3.958547713,0,0,0,3.95,-0.26,3.958547713,3.94,0.25,3.947923505,0,0,0,3.94,0.25,3.947923505
01/04/2020 01:30,4,-0.24,4.007193532,0,0,0,4,-0.24,4.007193532,3.97,0.25,3.977863748,0,0,0,3.97,0.25,3.977863748
01/04/2020 02:00,4.04,0.38,4.057831933,0,0,0,4.04,0.38,4.057831933,3.97,-0.47,3.997724353,0,0,0,3.97,-0.47,3.997724353
01/04/2020 02:30,3.87,0.16,3.873306081,0,0,0,3.87,0.16,3.873306081,3.82,-0.81,3.904932778,0,0,0,3.82,-0.81,3.904932778
01/04/2020 03:00,3.81,-0.38,3.828903237,0,0,0,3.81,-0.38,3.828903237,3.8,0,3.8,0,0,0,3.8,0,3.8
01/04/2020 03:30,3.95,-0.26,3.958547713,0,0,0,3.95,-0.26,3.958547713,3.94,0.24,3.947302877,0,0,0,3.94,0.24,3.947302877
01/04/2020 04:00,3.99,-0.26,3.998462204,0,0,0,3.99,-0.26,3.998462204,3.98,0.24,3.987229615,0,0,0,3.98,0.24,3.987229615
01/04/2020 04:30,3.95,-0.29,3.960631263,0,0,0,3.95,-0.29,3.960631263,3.94,0.24,3.947302877,0,0,0,3.94,0.24,3.947302877
01/04/2020 05:00,4.11,-0.29,4.120218441,0,0,0,4.11,-0.29,4.120218441,4.11,0.28,4.119526672,0,0,0,4.11,0.28,4.119526672
01/04/2020 05:30,4.26,0,4.26,0,0,0,4.26,0,4.26,4.26,0.3,4.270550316,0,0,0,4.26,0.3,4.270550316
01/04/2020 06:00,4.5,-0.24,4.506395455,0,0,0,4.5,-0.24,4.506395455,4.5,0.38,4.516015943,0,0,0,4.5,0.38,4.516015943
01/04/2020 06:30,4.92,0.24,4.92585018,0,0,0,4.92,0.24,4.92585018,4.92,0.53,4.948464408,0,0,0,4.92,0.53,4.948464408
01/04/2020 07:00,4.92192,0.62056,4.960886131,0.00192,0.00056,0.002,4.92,0.62,4.958911171,4.88192,0.46056,4.903596476,0.00192,0.00056,0.002,4.88,0.46,4.901632381
01/04/2020 07:30,5.31936,0.65148,5.359105989,0.03936,0.01148,0.041,5.28,0.64,5.318646444,5.29936,0.83148,5.364193826,0.03936,0.01148,0.041,5.26,0.82,5.323532662
01/04/2020 08:00,5.92312,0.59716,5.953146277,0.09312,0.02716,0.097,5.83,0.57,5.857798221,5.92312,1.02716,6.011522952,0.09312,0.02716,0.097,5.83,1,5.915141587
01/04/2020 08:30,6.08416,0.56788,6.110604765,0.16416,0.04788,0.171,5.92,0.52,5.942793956,6.09416,1.00788,6.176941654,0.16416,0.04788,0.171,5.93,0.96,6.007204009
01/04/2020 09:00,6.06672,0.59196,6.095531823,0.24672,0.07196,0.257,5.82,0.52,5.843184064,6.06672,1.01196,6.150541001,0.24672,0.07196,0.257,5.82,0.94,5.895421953
01/04/2020 09:30,6.14544,0.66992,6.181846456,0.44544,0.12992,0.464,5.7,0.54,5.72552181,6.15544,1.09992,6.252940556,0.44544,0.12992,0.464,5.71,0.97,5.791804555
01/04/2020 10:00,6.41784,1.01312,6.497313476,0.62784,0.18312,0.654,5.79,0.83,5.849187978,6.40784,1.15312,6.510767942,0.62784,0.18312,0.654,5.78,0.97,5.860827587
01/04/2020 10:30,6.58072,1.10896,6.673504926,0.51072,0.14896,0.532,6.07,0.96,6.145445468,6.56072,1.08896,6.650479742,0.51072,0.14896,0.532,6.05,0.94,6.122589322
01/04/2020 11:00,6.34856,0.97708,6.423309069,0.53856,0.15708,0.561,5.81,0.82,5.867580421,6.29856,0.91708,6.364973983,0.53856,0.15708,0.561,5.76,0.76,5.809922547
01/04/2020 11:30,6.40008,0.94544,6.469534821,0.43008,0.12544,0.448,5.97,0.82,6.026051775,6.35008,0.88544,6.411514642,0.43008,0.12544,0.448,5.92,0.76,5.968584422
01/04/2020 12:00,6.59064,1.07352,6.677498094,0.56064,0.16352,0.584,6.03,0.91,6.098278446,6.54064,1.01352,6.618700356,0.56064,0.16352,0.584,5.98,0.85,6.040107615
01/04/2020 12:30,6.9184,1.2512,7.030630128,0.9984,0.2912,1.04,5.92,0.96,5.99733274,6.8884,1.2112,6.994073205,0.9984,0.2912,1.04,5.89,0.92,5.961417617
01/04/2020 13:00,6.84328,1.32304,6.970001148,1.31328,0.38304,1.368,5.53,0.94,5.609322597,6.81328,1.28304,6.933035122,1.31328,0.38304,1.368,5.5,0.9,5.573149917
01/04/2020 13:30,6.57568,1.14624,6.674835848,1.01568,0.29624,1.058,5.56,0.85,5.624597763,6.55568,1.10624,6.648361242,1.01568,0.29624,1.058,5.54,0.81,5.598901678
01/04/2020 14:00,6.42416,1.10788,6.518989937,0.88416,0.25788,0.921,5.54,0.85,5.604828276,6.39416,1.06788,6.482719321,0.88416,0.25788,0.921,5.51,0.81,5.569218976
01/04/2020 14:30,6.64048,1.18764,6.745847864,0.78048,0.22764,0.813,5.86,0.96,5.938114179,6.61048,1.13764,6.707657609,0.78048,0.22764,0.813,5.83,0.91,5.900593191
01/04/2020 15:00,6.6432,1.1826,6.747640254,0.7632,0.2226,0.795,5.88,0.96,5.957851962,6.6232,1.1326,6.719342304,0.7632,0.2226,0.795,5.86,0.91,5.930236083
01/04/2020 15:30,6.47312,1.23216,6.589347525,0.93312,0.27216,0.972,5.54,0.96,5.622561694,6.45312,1.18216,6.560507602,0.93312,0.27216,0.972,5.52,0.91,5.594506234
01/04/2020 16:00,6.39888,1.23384,6.516749681,0.93888,0.27384,0.978,5.46,0.96,5.543753241,6.39888,1.28384,6.52640103,0.93888,0.27384,0.978,5.46,1.01,5.552630007
01/04/2020 16:30,6.37144,1.01792,6.452240603,0.78144,0.22792,0.814,5.59,0.79,5.645546918,6.39144,0.98792,6.46734035,0.78144,0.22792,0.814,5.61,0.76,5.661245446
01/04/2020 17:00,6.15872,0.87796,6.220984311,0.67872,0.19796,0.707,5.48,0.68,5.522028613,6.16872,0.85796,6.228097767,0.67872,0.19796,0.707,5.49,0.66,5.529529817
01/04/2020 17:30,5.95568,0.75624,6.003500912,0.53568,0.15624,0.558,5.42,0.6,5.453109205,5.96568,0.72624,6.009722323,0.53568,0.15624,0.558,5.43,0.57,5.459835162
01/04/2020 18:00,5.82136,0.68248,5.861229496,0.35136,0.10248,0.366,5.47,0.58,5.500663596,5.83136,0.65248,5.867749961,0.35136,0.10248,0.366,5.48,0.55,5.507531207
01/04/2020 18:30,5.73504,0.61272,5.767678008,0.21504,0.06272,0.224,5.52,0.55,5.547332692,5.74504,0.57272,5.773516502,0.21504,0.06272,0.224,5.53,0.51,5.553467385
01/04/2020 19:00,5.65824,0.58032,5.687921518,0.13824,0.04032,0.144,5.52,0.54,5.546350151,5.66824,0.53032,5.692994291,0.13824,0.04032,0.144,5.53,0.49,5.551666416
01/04/2020 19:30,5.53648,0.51064,5.559978777,0.03648,0.01064,0.038,5.5,0.5,5.522680509,5.54648,0.44064,5.563955787,0.03648,0.01064,0.038,5.51,0.43,5.526753116
01/04/2020 20:00,5.78208,0.61644,5.814847152,0.02208,0.00644,0.023,5.76,0.61,5.792210286,5.79208,0.58644,5.821692417,0.02208,0.00644,0.023,5.77,0.58,5.799077513
01/04/2020 20:30,5.80304,0.61672,5.835719047,0.02304,0.00672,0.024,5.78,0.61,5.812099449,5.79304,0.58672,5.822675742,0.02304,0.00672,0.024,5.77,0.58,5.799077513
01/04/2020 21:00,5.70784,0.52812,5.732220181,0.02784,0.00812,0.029,5.68,0.52,5.70375315,5.68784,0.75812,5.738141668,0.02784,0.00812,0.029,5.66,0.75,5.709474582
01/04/2020 21:30,5.40208,0.18644,5.40529631,0.02208,0.00644,0.023,5.38,0.18,5.38301031,5.36208,0.18644,5.365320289,0.02208,0.00644,0.023,5.34,0.18,5.343032847
01/04/2020 22:00,5.00288,0.24084,5.008673697,0.00288,0.00084,0.003,5,0.24,5.005756686,4.98288,0.44084,5.002342751,0.00288,0.00084,0.003,4.98,0.44,4.999399964
01/04/2020 22:30,4.7844,0.9142,4.870959351,0.0144,0.0042,0.015,4.77,0.91,4.856027183,4.7644,-0.2658,4.771808567,0.0144,0.0042,0.015,4.75,-0.27,4.757667496
01/04/2020 23:00,4.72096,0.24028,4.727070742,0.00096,0.00028,0.001,4.72,0.24,4.726097756,4.71096,0.35028,4.723964458,0.00096,0.00028,0.001,4.71,0.35,4.722986343
01/04/2020 23:30,4.62096,-0.41972,4.639982349,0.00096,0.00028,0.001,4.62,-0.42,4.639051627,4.60096,-0.33972,4.613484865,0.00096,0.00028,0.001,4.6,-0.34,4.612548103
02/04/2020 00:00,4.57288,0.00084,4.572880077,0.00288,0.00084,0.003,4.57,0,4.57,4.56288,0.31084,4.573455521,0.00288,0.00084,0.003,4.56,0.31,4.570525134
02/04/2020 00:30,4.47344,0.00392,4.473441718,0.01344,0.00392,0.014,4.46,0,4.46,4.47344,0.31392,4.484441013,0.01344,0.00392,0.014,4.46,0.31,4.470760562
02/04/2020 01:00,4.35344,0.00392,4.353441765,0.01344,0.00392,0.014,4.34,0,4.34,4.35344,0.28392,4.362688437,0.01344,0.00392,0.014,4.34,0.28,4.349022879
02/04/2020 01:30,4.34016,-0.23412,4.346469947,0.02016,0.00588,0.021,4.32,-0.24,4.326661531,4.34016,0.26588,4.348296333,0.02016,0.00588,0.021,4.32,0.26,4.327817002
02/04/2020 02:00,4.37184,0.01512,4.371866146,0.05184,0.01512,0.054,4.32,0,4.32,4.37184,0.27512,4.380488101,0.05184,0.01512,0.054,4.32,0.26,4.327817002
02/04/2020 02:30,4.38144,-0.22208,4.387064622,0.06144,0.01792,0.064,4.32,-0.24,4.326661531,4.38144,0.27792,4.390245551,0.06144,0.01792,0.064,4.32,0.26,4.327817002
02/04/2020 03:00,4.1588,-0.2316,4.16524381,0.0288,0.0084,0.03,4.13,-0.24,4.136967488,4.1588,0.2484,4.166211708,0.0288,0.0084,0.03,4.13,0.24,4.136967488
02/04/2020 03:30,4.274,-0.533,4.307106337,0.024,0.007,0.025,4.25,-0.54,4.284168531,4.324,0.737,4.386358968,0.024,0.007,0.025,4.3,0.73,4.361524963
02/04/2020 04:00,4.34592,0.24756,4.352965265,0.02592,0.00756,0.027,4.32,0.24,4.326661531,4.32592,0.00756,4.325926606,0.02592,0.00756,0.027,4.3,0,4.3
02/04/2020 04:30,4.38016,0.24588,4.387055801,0.02016,0.00588,0.021,4.36,0.24,4.366600508,4.35016,0.00588,4.350163974,0.02016,0.00588,0.021,4.33,0,4.33
02/04/2020 05:00,4.3184,0.2512,4.325699943,0.0384,0.0112,0.04,4.28,0.24,4.286723691,4.2884,0.0112,4.288414625,0.0384,0.0112,0.04,4.25,0,4.25
02/04/2020 05:30,4.55824,0.92532,4.651211563,0.01824,0.00532,0.019,4.54,0.92,4.632278057,4.52824,-0.26468,4.535968805,0.01824,0.00532,0.019,4.51,-0.27,4.518074811
02/04/2020 06:00,4.8148,0.2414,4.820847747,0.0048,0.0014,0.005,4.81,0.24,4.815983804,4.8148,0.4214,4.833205665,0.0048,0.0014,0.005,4.81,0.42,4.828301979
02/04/2020 06:30,5.26016,0.33588,5.27087266,0.02016,0.00588,0.021,5.24,0.33,5.250380939,5.26016,0.66588,5.302139134,0.02016,0.00588,0.021,5.24,0.66,5.281401329
02/04/2020 07:00,5.23664,0.44652,5.255642549,0.05664,0.01652,0.059,5.18,0.43,5.197816849,5.22664,0.80652,5.288500752,0.05664,0.01652,0.059,5.17,0.79,5.23000956
02/04/2020 07:30,5.60952,0.65236,5.647325756,0.17952,0.05236,0.187,5.43,0.6,5.463048599,5.59952,0.99236,5.686774358,0.17952,0.05236,0.187,5.42,0.94,5.500909016
02/04/2020 08:00,6.2492,0.8856,6.31163909,0.4992,0.1456,0.52,5.75,0.74,5.797421841,6.2392,1.2256,6.358436286,0.4992,0.1456,0.52,5.74,1.08,5.840719134
02/04/2020 08:30,6.7044,1.4392,6.85713322,0.8544,0.2492,0.89,5.85,1.19,5.969807367,6.6444,1.1792,6.74822673,0.8544,0.2492,0.89,5.79,0.93,5.864213502
02/04/2020 09:00,6.57864,1.40252,6.726482483,0.72864,0.21252,0.759,5.85,1.19,5.969807367,6.53864,1.26252,6.659412121,0.72864,0.21252,0.759,5.81,1.05,5.904117208
02/04/2020 09:30,6.4776,1.2318,6.593681293,0.6576,0.1918,0.685,5.82,1.04,5.912190795,6.5276,1.6118,6.723649381,0.6576,0.1918,0.685,5.87,1.42,6.039312875
02/04/2020 10:00,6.4568,0.4024,6.469327013,0.5568,0.1624,0.58,5.9,0.24,5.904879338,6.6068,1.9924,6.900685763,0.5568,0.1624,0.58,6.05,1.83,6.320711985
02/04/2020 10:30,7.06824,0.64532,7.097637255,1.21824,0.35532,1.269,5.85,0.29,5.857183624,7.20824,2.30532,7.567907518,1.21824,0.35532,1.269,5.99,1.95,6.299412671
02/04/2020 11:00,6.74888,0.50884,6.768035121,0.81888,0.23884,0.853,5.93,0.27,5.936143529,6.88888,2.13884,7.21327278,0.81888,0.23884,0.853,6.07,1.9,6.360416653
02/04/2020 11:30,6.7028,0.8704,6.759077156,0.6528,0.1904,0.68,6.05,0.68,6.08809494,6.7728,1.7804,7.002902541,0.6528,0.1904,0.68,6.12,1.59,6.323171673
02/04/2020 12:00,6.89704,1.35872,7.02960033,0.64704,0.18872,0.674,6.25,1.17,6.358569021,6.84704,1.21872,6.954655649,0.64704,0.18872,0.674,6.2,1.03,6.284974145
02/04/2020 12:30,7.14328,1.37804,7.274987519,0.71328,0.20804,0.743,6.43,1.17,6.535579546,7.09328,1.20804,7.195413942,0.71328,0.20804,0.743,6.38,1,6.457894394
02/04/2020 13:00,6.97528,1.32404,7.099831899,0.66528,0.19404,0.693,6.31,1.13,6.410382204,6.93528,1.17404,7.033951848,0.66528,0.19404,0.693,6.27,0.98,6.346124802
02/04/2020 13:30,6.95944,1.44692,7.108261574,0.94944,0.27692,0.989,6.01,1.17,6.122826145,6.91944,1.27692,7.03627562,0.94944,0.27692,0.989,5.97,1,6.053172722
02/04/2020 14:00,6.8108,1.4094,6.955099208,1.0608,0.3094,1.105,5.75,1.1,5.854271944,6.8008,1.4894,6.961981974,1.0608,0.3094,1.105,5.74,1.18,5.86003413
02/04/2020 14:30,6.59488,0.69684,6.631593187,0.91488,0.26684,0.953,5.68,0.43,5.696253154,6.71488,2.00684,7.008353601,0.91488,0.26684,0.953,5.8,1.74,6.055377775
02/04/2020 15:00,6.94464,1.45052,7.094507242,2.26464,0.66052,2.359,4.68,0.79,4.746209014,6.92464,1.75052,7.142475719,2.26464,0.66052,2.359,4.66,1.09,4.785781023
02/04/2020 15:30,6.93576,1.41668,7.078965249,2.04576,0.59668,2.131,4.89,0.82,4.95827591,6.92576,1.73668,7.140182701,2.04576,0.59668,2.131,4.88,1.14,5.011387034
02/04/2020 16:00,6.99232,1.54276,7.16049212,2.27232,0.66276,2.367,4.72,0.88,4.801333148,7.00232,1.83276,7.238196916,2.27232,0.66276,2.367,4.73,1.17,4.872555798
02/04/2020 16:30,6.8376,1.4918,6.998445613,2.3376,0.6818,2.435,4.5,0.81,4.572318887,6.8676,1.8318,7.107701527,2.3376,0.6818,2.435,4.53,1.15,4.67369233
02/04/2020 17:00,6.18392,0.86656,6.244340862,0.91392,0.26656,0.952,5.27,0.6,5.304045626,6.23392,1.20656,6.349609878,0.91392,0.26656,0.952,5.32,0.94,5.402406871
02/04/2020 17:30,5.99264,0.70952,6.034496897,0.51264,0.14952,0.534,5.48,0.56,5.508538826,6.03264,1.01952,6.11818326,0.51264,0.14952,0.534,5.52,0.87,5.588139225
02/04/2020 18:00,5.94496,0.73728,5.990503418,0.74496,0.21728,0.776,5.2,0.52,5.225935323,5.99496,1.05728,6.087477836,0.74496,0.21728,0.776,5.25,0.84,5.316775338
02/04/2020 18:30,5.96912,0.58016,5.997247635,1.02912,0.30016,1.072,4.94,0.28,4.94792886,6.02912,1.14016,6.135980182,1.02912,0.30016,1.072,5,0.84,5.070069033
02/04/2020 19:00,5.74504,0.33272,5.754666559,0.69504,0.20272,0.724,5.05,0.13,5.05167299,5.77504,0.88272,5.842112769,0.69504,0.20272,0.724,5.08,0.68,5.125309747
02/04/2020 19:30,5.5076,0.6018,5.540380944,0.4176,0.1218,0.435,5.09,0.48,5.112582518,5.5476,0.8018,5.605242992,0.4176,0.1218,0.435,5.13,0.68,5.174871979
02/04/2020 20:00,5.52504,0.47272,5.545225983,0.21504,0.06272,0.224,5.31,0.41,5.325805103,5.56504,0.68272,5.606761704,0.21504,0.06272,0.224,5.35,0.62,5.385805418
02/04/2020 20:30,5.67328,-0.00696,5.673284269,0.11328,0.03304,0.118,5.56,-0.04,5.560143883,5.71328,0.68304,5.753964894,0.11328,0.03304,0.118,5.6,0.65,5.637597006
02/04/2020 21:00,5.54544,0.38492,5.558782978,0.08544,0.02492,0.089,5.46,0.36,5.471855261,5.59544,0.62492,5.630228574,0.08544,0.02492,0.089,5.51,0.6,5.542571605
02/04/2020 21:30,5.3384,0.3212,5.348054226,0.0384,0.0112,0.04,5.3,0.31,5.309058297,5.3784,0.5712,5.408646411,0.0384,0.0112,0.04,5.34,0.56,5.369283006
02/04/2020 22:00,4.95832,-0.37424,4.972423232,0.08832,0.02576,0.092,4.87,-0.4,4.886399492,5.01832,0.48576,5.041775322,0.08832,0.02576,0.092,4.93,0.46,4.951413939
02/04/2020 22:30,4.81464,-0.29948,4.823945128,0.10464,0.03052,0.109,4.71,-0.33,4.721546357,4.83464,0.90052,4.917792208,0.10464,0.03052,0.109,4.73,0.87,4.80934507
02/04/2020 23:00,4.66712,-0.26584,4.674685016,0.11712,0.03416,0.122,4.55,-0.3,4.559879384,4.82712,0.98416,4.926424505,0.11712,0.03416,0.122,4.71,0.95,4.804851715
02/04/2020 23:30,4.66232,-0.34724,4.675232978,0.11232,0.03276,0.117,4.55,-0.38,4.565840558,4.66232,0.98276,4.764771243,0.11232,0.03276,0.117,4.55,0.95,4.648117899
03/04/2020 00:00,4.49112,0.25616,4.498419367,0.02112,0.00616,0.022,4.47,0.25,4.476985593,4.50112,0.00616,4.501124215,0.02112,0.00616,0.022,4.48,0,4.48
03/04/2020 00:30,4.46,0.25,4.467001231,0,0,0,4.46,0.25,4.467001231,4.48,0,4.48,0,0,0,4.48,0,4.48
03/04/2020 01:00,4.4,0.25,4.40709655,0,0,0,4.4,0.25,4.40709655,4.41,0,4.41,0,0,0,4.41,0,4.41
03/04/2020 01:30,4.45,0.29,4.459439427,0,0,0,4.45,0.29,4.459439427,4.46,0,4.46,0,0,0,4.46,0,4.46
03/04/2020 02:00,4.39,-0.36,4.404736087,0,0,0,4.39,-0.36,4.404736087,4.54,0.89,4.626413298,0,0,0,4.54,0.89,4.626413298
03/04/2020 02:30,4.33976,-0.65132,4.388363545,0.02976,0.00868,0.031,4.31,-0.66,4.360240819,4.49976,0.89868,4.588623519,0.02976,0.00868,0.031,4.47,0.89,4.557740668
03/04/2020 03:00,4.198,-0.696,4.255304924,0.048,0.014,0.05,4.15,-0.71,4.210296902,4.348,0.864,4.43301252,0.048,0.014,0.05,4.3,0.85,4.383206589
03/04/2020 03:30,4.2548,-0.6486,4.303952253,0.0048,0.0014,0.005,4.25,-0.65,4.299418565,4.4148,0.8914,4.503893094,0.0048,0.0014,0.005,4.41,0.89,4.498910979
03/04/2020 04:00,4.30288,-0.57916,4.341682001,0.00288,0.00084,0.003,4.3,-0.58,4.338939963,4.46288,0.96084,4.565140896,0.00288,0.00084,0.003,4.46,0.96,4.562148617
03/04/2020 04:30,4.27,-0.67,4.322244787,0,0,0,4.27,-0.67,4.322244787,4.42,0.87,4.504808542,0,0,0,4.42,0.87,4.504808542
03/04/2020 05:00,4.27,-0.67,4.322244787,0,0,0,4.27,-0.67,4.322244787,4.42,0.87,4.504808542,0,0,0,4.42,0.87,4.504808542
03/04/2020 05:30,4.38,-0.33,4.392413915,0,0,0,4.38,-0.33,4.392413915,4.39,0.84,4.469642044,0,0,0,4.39,0.84,4.469642044
03/04/2020 06:00,4.52,-0.02,4.520044248,0,0,0,4.52,-0.02,4.520044248,4.53,1.09,4.659291792,0,0,0,4.53,1.09,4.659291792
03/04/2020 06:30,4.73,0.13,4.731786132,0,0,0,4.73,0.13,4.731786132,4.75,0.36,4.763622571,0,0,0,4.75,0.36,4.763622571
03/04/2020 07:00,5.05864,0.70252,5.107188365,0.00864,0.00252,0.009,5.05,0.7,5.098284025,5.06864,0.41252,5.085399119,0.00864,0.00252,0.009,5.06,0.41,5.076583497
03/04/2020 07:30,5.3216,0.7638,5.37613402,0.0816,0.0238,0.085,5.24,0.74,5.291993953,5.3216,0.4938,5.344461152,0.0816,0.0238,0.085,5.24,0.47,5.26103602
03/04/2020 08:00,5.724,0.462,5.742614387,0.144,0.042,0.15,5.58,0.42,5.595784127,5.744,0.732,5.790454214,0.144,0.042,0.15,5.6,0.69,5.642348802
03/04/2020 08:30,5.82736,0.92048,5.899610835,0.20736,0.06048,0.216,5.62,0.86,5.685419949,5.84736,0.72048,5.891579618,0.20736,0.06048,0.216,5.64,0.66,5.678485714
03/04/2020 09:00,5.99304,0.87672,6.056828081,0.50304,0.14672,0.524,5.49,0.73,5.538321045,6.02304,0.96672,6.100127736,0.50304,0.14672,0.524,5.52,0.82,5.580573447
03/04/2020 09:30,6.17736,1.11548,6.2772663,0.80736,0.23548,0.841,5.37,0.88,5.441626595,6.18736,0.94548,6.259181752,0.80736,0.23548,0.841,5.38,0.71,5.426647215
03/04/2020 10:00,6.16608,0.91344,6.233371094,0.52608,0.15344,0.548,5.64,0.76,5.690975312,6.23608,1.20344,6.351138607,0.52608,0.15344,0.548,5.71,1.05,5.80573854
03/04/2020 10:30,6.152,0.811,6.20522562,0.312,0.091,0.325,5.84,0.72,5.884216175,6.202,1.141,6.306083174,0.312,0.091,0.325,5.89,1.05,5.982858848
03/04/2020 11:00,6.19712,0.82416,6.251682653,0.35712,0.10416,0.372,5.84,0.72,5.884216175,6.24712,1.15416,6.35284138,0.35712,0.10416,0.372,5.89,1.05,5.982858848
03/04/2020 11:30,6.22632,0.86476,6.286085475,0.49632,0.14476,0.517,5.73,0.72,5.775058441,6.27632,1.19476,6.389025293,0.49632,0.14476,0.517,5.78,1.05,5.874597859
03/04/2020 12:00,6.27232,0.93276,6.34129635,0.83232,0.24276,0.867,5.44,0.69,5.483584594,6.36232,1.32276,6.49836978,0.83232,0.24276,0.867,5.53,1.08,5.634474243
03/04/2020 12:30,6.30536,0.92448,6.372772395,0.73536,0.21448,0.766,5.57,0.71,5.615069011,6.35536,1.29448,6.485852234,0.73536,0.21448,0.766,5.62,1.08,5.722831467
03/04/2020 13:00,6.16648,0.79064,6.216959643,0.51648,0.15064,0.538,5.65,0.64,5.686132253,6.20648,1.11064,6.305070594,0.51648,0.15064,0.538,5.69,0.96,5.77041593
03/04/2020 13:30,6.10832,1.02576,6.193848303,0.56832,0.16576,0.592,5.54,0.86,5.606353539,6.11832,0.94576,6.190985511,0.56832,0.16576,0.592,5.55,0.78,5.6045428
03/04/2020 14:00,6.1552,1.2636,6.283563639,1.3152,0.3836,1.37,4.84,0.88,4.91934955,6.1852,0.9036,6.250855301,1.3152,0.3836,1.37,4.87,0.52,4.897683126
03/04/2020 14:30,6.16504,0.27772,6.171292134,1.77504,0.51772,1.849,4.39,-0.24,4.39655547,6.31504,2.07772,6.648056152,1.77504,0.51772,1.849,4.54,1.56,4.800541636
03/04/2020 15:00,6.05672,0.49196,6.076666998,1.68672,0.49196,1.757,4.37,0,4.37,6.20672,2.05196,6.537118096,1.68672,0.49196,1.757,4.52,1.56,4.781631521
03/04/2020 15:30,6.02824,0.77532,6.077894257,1.93824,0.56532,2.019,4.09,0.21,4.09538765,6.09824,1.71532,6.334891775,1.93824,0.56532,2.019,4.16,1.15,4.316028267
03/04/2020 16:00,5.82192,1.31056,5.967605885,1.20192,0.35056,1.252,4.62,0.96,4.718686258,5.78192,0.90056,5.851632866,1.20192,0.35056,1.252,4.58,0.55,4.612905809
03/04/2020 16:30,5.65016,1.43088,5.828526881,0.86016,0.25088,0.896,4.79,1.18,4.933203827,5.57016,0.71088,5.615339064,0.86016,0.25088,0.896,4.71,0.46,4.732409534
03/04/2020 17:00,5.42352,0.54936,5.451271925,0.44352,0.12936,0.462,4.98,0.42,4.997679462,5.46352,0.77936,5.518827122,0.44352,0.12936,0.462,5.02,0.65,5.061906755
03/04/2020 17:30,5.49008,0.64544,5.527890303,0.43008,0.12544,0.448,5.06,0.52,5.086649192,5.52008,0.55544,5.54795429,0.43008,0.12544,0.448,5.09,0.43,5.108130774
03/04/2020 18:00,5.45664,0.56152,5.485455751,0.41664,0.12152,0.434,5.04,0.44,5.059169892,5.48664,0.73152,5.535191054,0.41664,0.12152,0.434,5.07,0.61,5.106564403
03/04/2020 18:30,5.35328,0.54304,5.380752661,0.35328,0.10304,0.368,5,0.44,5.019322663,5.38328,0.69304,5.427707435,0.35328,0.10304,0.368,5.03,0.59,5.064484179
03/04/2020 19:00,5.22024,0.53632,5.247718056,0.33024,0.09632,0.344,4.89,0.44,4.909755595,5.24024,0.68632,5.284992942,0.33024,0.09632,0.344,4.91,0.59,4.945321021
03/04/2020 19:30,5.01216,0.36188,5.025206961,0.21216,0.06188,0.221,4.8,0.3,4.809365863,5.04216,0.53188,5.070135481,0.21216,0.06188,0.221,4.83,0.47,4.852813617
03/04/2020 20:00,4.99536,0.30448,5.004630816,0.01536,0.00448,0.016,4.98,0.3,4.989027961,5.03536,0.47448,5.057665628,0.01536,0.00448,0.016,5.02,0.47,5.041953986
