Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/04/2020 20:30,4.77192,0.24056,4.777979657,0.00192,0.00056,0.002,4.77,0.24,4.776033919,4.80192,0.32056,4.812607859,0.00192,0.00056,0.002,4.8,0.32,4.810654841
03/04/2020 21:00,4.6,0,4.6,0,0,0,4.6,0,4.6,4.63,0.25,4.636744548,0,0,0,4.63,0.25,4.636744548
03/04/2020 21:30,4.41,-0.24,4.416525784,0,0,0,4.41,-0.24,4.416525784,4.45,0.25,4.45701694,0,0,0,4.45,0.25,4.45701694
03/04/2020 22:00,4.14728,-0.26496,4.155735218,0.01728,0.00504,0.018,4.13,-0.27,4.138816256,4.17728,0.00504,4.17728304,0.01728,0.00504,0.018,4.16,0,4.16
03/04/2020 22:30,3.978,-0.256,3.986228794,0.048,0.014,0.05,3.93,-0.27,3.939263891,4.008,0.014,4.008024451,0.048,0.014,0.05,3.96,0,3.96
03/04/2020 23:00,3.95304,0.44672,3.978201101,0.02304,0.00672,0.024,3.93,0.44,3.954554336,3.95304,-0.95328,4.066358076,0.02304,0.00672,0.024,3.93,-0.96,4.045553114
03/04/2020 23:30,3.84152,-0.23664,3.848801684,0.01152,0.00336,0.012,3.83,-0.24,3.837512215,3.86152,-0.24664,3.869388582,0.01152,0.00336,0.012,3.85,-0.25,3.858108345
04/04/2020 00:00,3.72192,0.00056,3.721920042,0.00192,0.00056,0.002,3.72,0,3.72,3.72192,-0.26944,3.731660006,0.00192,0.00056,0.002,3.72,-0.27,3.729785517
05/04/2020 00:30,3.174,-0.373,3.19584183,0.024,0.007,0.025,3.15,-0.38,3.172837846,3.184,-0.543,3.229969814,0.024,0.007,0.025,3.16,-0.55,3.20750682
05/04/2020 01:00,3.13032,-0.33824,3.148540868,0.04032,0.01176,0.042,3.09,-0.35,3.109758833,3.14032,-0.51824,3.182794747,0.04032,0.01176,0.042,3.1,-0.53,3.144980127
05/04/2020 01:30,3.094,-0.343,3.112954385,0.024,0.007,0.025,3.07,-0.35,3.089886729,3.104,-0.523,3.147752373,0.024,0.007,0.025,3.08,-0.53,3.125267989
05/04/2020 02:00,3.09688,-0.34216,3.115724506,0.02688,0.00784,0.028,3.07,-0.35,3.089886729,3.10688,-0.52216,3.150453047,0.02688,0.00784,0.028,3.08,-0.53,3.125267989
05/04/2020 02:30,3.0592,-0.3444,3.078524971,0.0192,0.0056,0.02,3.04,-0.35,3.060081698,3.0692,-0.5244,3.113676926,0.0192,0.0056,0.02,3.05,-0.53,3.095706704
05/04/2020 03:00,2.98552,-0.33964,3.00477703,0.03552,0.01036,0.037,2.95,-0.35,2.970690156,2.99552,-0.54964,3.045528558,0.03552,0.01036,0.037,2.96,-0.56,3.012507261
05/04/2020 03:30,2.98936,-0.33852,3.008466221,0.03936,0.01148,0.041,2.95,-0.35,2.970690156,2.99936,-0.54852,3.049103901,0.03936,0.01148,0.041,2.96,-0.56,3.012507261
05/04/2020 04:00,2.88896,-0.81572,3.001914223,0.04896,0.01428,0.051,2.84,-0.83,2.958800433,2.94896,-0.03572,2.949176326,0.04896,0.01428,0.051,2.9,-0.05,2.900431002
05/04/2020 04:30,2.92936,-0.59852,2.989878961,0.03936,0.01148,0.041,2.89,-0.61,2.953675676,2.93936,-0.35852,2.961144002,0.03936,0.01148,0.041,2.9,-0.37,2.923508167
05/04/2020 05:00,2.95456,-0.59992,3.014851373,0.03456,0.01008,0.036,2.92,-0.61,2.983035367,2.97456,-0.35992,2.99625593,0.03456,0.01008,0.036,2.94,-0.37,2.963190848
05/04/2020 05:30,3.00928,-0.58396,3.065416024,0.08928,0.02604,0.093,2.92,-0.61,2.983035367,3.02928,-0.34396,3.048744955,0.08928,0.02604,0.093,2.94,-0.37,2.963190848
05/04/2020 06:00,3.05872,-0.16704,3.063277722,0.07872,0.02296,0.082,2.98,-0.19,2.986050904,3.06872,-0.34704,3.088280946,0.07872,0.02296,0.082,2.99,-0.37,3.012806001
05/04/2020 06:30,3.04744,-0.51908,3.091332172,0.03744,0.01092,0.039,3.01,-0.53,3.056304959,3.06744,-0.32908,3.08504162,0.03744,0.01092,0.039,3.03,-0.34,3.049016235
05/04/2020 07:00,3.05024,-0.48368,3.088350757,0.09024,0.02632,0.094,2.96,-0.51,3.003614489,3.07024,-0.31368,3.086222416,0.09024,0.02632,0.094,2.98,-0.34,2.999333259
05/04/2020 07:30,3.22928,-0.40896,3.255072595,0.20928,0.06104,0.218,3.02,-0.47,3.056354037,3.24928,-0.21896,3.256649198,0.20928,0.06104,0.218,3.04,-0.28,3.052867504
05/04/2020 08:00,3.38784,-0.29188,3.400390242,0.50784,0.14812,0.529,2.88,-0.44,2.913417238,3.40784,-0.11188,3.409676026,0.50784,0.14812,0.529,2.9,-0.26,2.911631845
05/04/2020 08:30,3.6588,-0.1516,3.661939377,0.9888,0.2884,1.03,2.67,-0.44,2.706011826,3.6688,0.0284,3.66890992,0.9888,0.2884,1.03,2.68,-0.26,2.692582404
05/04/2020 09:00,3.9024,-0.0018,3.902400415,1.5024,0.4382,1.565,2.4,-0.44,2.44,3.9124,0.1782,3.916456179,1.5024,0.4382,1.565,2.41,-0.26,2.423984323
05/04/2020 09:30,4.19344,0.23892,4.200240684,2.05344,0.59892,2.139,2.14,-0.36,2.170069123,4.20344,0.35892,4.218735758,2.05344,0.59892,2.139,2.15,-0.24,2.163353878
05/04/2020 10:00,4.3936,0.3848,4.410418574,2.5536,0.7448,2.66,1.84,-0.36,1.874886663,4.4036,0.5048,4.432439058,2.5536,0.7448,2.66,1.85,-0.24,1.865502613
05/04/2020 10:30,4.62376,0.54568,4.655848279,2.93376,0.85568,3.056,1.69,-0.31,1.718196729,4.63376,0.85568,4.712103564,2.93376,0.85568,3.056,1.7,0,1.7
05/04/2020 11:00,4.80488,0.65684,4.849568084,3.31488,0.96684,3.453,1.49,-0.31,1.521906699,4.80488,1.30684,4.979427939,3.31488,0.96684,3.453,1.49,0.34,1.528299709
05/04/2020 11:30,4.9272,1.0346,5.03464964,3.5472,1.0346,3.695,1.38,0,1.38,4.9272,0.7246,4.980195277,3.5472,1.0346,3.695,1.38,-0.31,1.414390328
05/04/2020 12:00,4.73136,0.87248,4.811131759,2.99136,0.87248,3.116,1.74,0,1.74,4.74136,0.53248,4.771166482,2.99136,0.87248,3.116,1.75,-0.34,1.782722637
05/04/2020 12:30,4.64224,0.74732,4.702008018,2.56224,0.74732,2.669,2.08,0,2.08,4.64224,0.40732,4.6600753,2.56224,0.74732,2.669,2.08,-0.34,2.107605276
05/04/2020 13:00,4.64648,0.78064,4.711600068,2.67648,0.78064,2.788,1.97,0,1.97,4.65648,0.44064,4.677282288,2.67648,0.78064,2.788,1.98,-0.34,2.008979841
05/04/2020 13:30,4.56104,0.52072,4.590668274,2.71104,0.79072,2.824,1.85,-0.27,1.869598887,4.56104,0.45072,4.583255873,2.71104,0.79072,2.824,1.85,-0.34,1.880983785
05/04/2020 14:00,4.6368,0.6274,4.679053857,3.0768,0.8974,3.205,1.56,-0.27,1.583192976,4.6468,0.6574,4.693072022,3.0768,0.8974,3.205,1.57,-0.24,1.588238017
05/04/2020 14:30,4.49208,0.57644,4.528914417,2.90208,0.84644,3.023,1.59,-0.27,1.612761607,4.50208,1.46644,4.734888658,2.90208,0.84644,3.023,1.6,0.62,1.715925406
05/04/2020 15:00,4.34736,0.49048,4.374941097,2.60736,0.76048,2.716,1.74,-0.27,1.760823671,4.35736,0.52048,4.388335174,2.60736,0.76048,2.716,1.75,-0.24,1.76638048
05/04/2020 15:30,4.0808,0.1794,4.084741485,1.7808,0.5194,1.855,2.3,-0.34,2.324994624,4.0908,0.2794,4.100330353,1.7808,0.5194,1.855,2.31,-0.24,2.322434068
05/04/2020 16:00,3.99168,0.09424,3.992792306,1.59168,0.46424,1.658,2.4,-0.37,2.428353352,4.00168,0.56424,4.041263367,1.59168,0.46424,1.658,2.41,0.1,2.412073797
05/04/2020 16:30,3.8788,-0.6816,3.938231583,1.2288,0.3584,1.28,2.65,-1.04,2.8467701,3.9888,0.4184,4.010683732,1.2288,0.3584,1.28,2.76,0.06,2.760652097
05/04/2020 17:00,3.87752,-0.69864,3.939956751,1.06752,0.31136,1.112,2.81,-1.01,2.98600067,3.99752,0.41136,4.018629518,1.06752,0.31136,1.112,2.93,0.1,2.931705988
05/04/2020 17:30,3.94856,0.02208,3.948621734,0.89856,0.26208,0.936,3.05,-0.24,3.059428051,3.94856,-0.14792,3.9513297,0.89856,0.26208,0.936,3.05,-0.41,3.077433996
05/04/2020 18:00,3.95464,0.00052,3.954640034,0.82464,0.24052,0.859,3.13,-0.24,3.139187793,3.96464,-0.19948,3.969655224,0.82464,0.24052,0.859,3.14,-0.44,3.170678161
05/04/2020 18:30,3.80472,0.11096,3.806337662,0.65472,0.19096,0.682,3.15,-0.08,3.151015709,3.83472,0.32096,3.84812848,0.65472,0.19096,0.682,3.18,0.13,3.182656123
05/04/2020 19:00,3.7376,-0.0932,3.738761827,0.5376,0.1568,0.56,3.2,-0.25,3.209750769,3.7476,-0.3032,3.75984521,0.5376,0.1568,0.56,3.21,-0.46,3.242792007
05/04/2020 19:30,3.52352,-0.85564,3.625922365,0.32352,0.09436,0.337,3.2,-0.95,3.338038346,3.62352,0.00436,3.623522623,0.32352,0.09436,0.337,3.3,-0.09,3.301227045
05/04/2020 20:00,3.58264,-1.07048,3.739149208,0.27264,0.07952,0.284,3.31,-1.15,3.504083332,3.72264,0.51952,3.758716483,0.27264,0.07952,0.284,3.45,0.44,3.477944795
05/04/2020 20:30,3.75144,-1.01208,3.885564052,0.30144,0.08792,0.314,3.45,-1.1,3.621118612,3.88144,-0.06208,3.881936424,0.30144,0.08792,0.314,3.58,-0.15,3.58314108
05/04/2020 21:00,3.78808,-0.44056,3.81361288,0.23808,0.06944,0.248,3.55,-0.51,3.586446709,3.81808,-0.25056,3.826292618,0.23808,0.06944,0.248,3.58,-0.32,3.594273223
05/04/2020 21:30,3.67944,-0.44308,3.706021937,0.22944,0.06692,0.239,3.45,-0.51,3.487491935,3.70944,-0.25308,3.718063286,0.22944,0.06692,0.239,3.48,-0.32,3.494681674
05/04/2020 22:00,3.62928,-0.44896,3.656943861,0.20928,0.06104,0.218,3.42,-0.51,3.457817231,3.64928,-0.22896,3.656455551,0.20928,0.06104,0.218,3.44,-0.29,3.452202196
05/04/2020 22:30,3.63408,-0.41756,3.657990405,0.21408,0.06244,0.223,3.42,-0.48,3.453519943,3.65408,-0.20756,3.659970191,0.21408,0.06244,0.223,3.44,-0.27,3.450579661
05/04/2020 23:00,3.62056,-0.31692,3.634404078,0.25056,0.07308,0.261,3.37,-0.39,3.39249171,3.64056,-0.35692,3.658014352,0.25056,0.07308,0.261,3.39,-0.43,3.417162566
05/04/2020 23:30,3.54632,-0.87524,3.652729199,0.25632,0.07476,0.267,3.29,-0.95,3.424412358,3.64632,0.09476,3.647551096,0.25632,0.07476,0.267,3.39,0.02,3.390058997
06/04/2020 00:00,3.508,-0.156,3.51146693,0.288,0.084,0.3,3.22,-0.24,3.228931712,3.518,-0.376,3.538036178,0.288,0.084,0.3,3.23,-0.46,3.262590995
06/04/2020 00:30,3.37392,-0.14844,3.377183827,0.31392,0.09156,0.327,3.06,-0.24,3.069397335,3.38392,-0.39844,3.407296436,0.31392,0.09156,0.327,3.07,-0.49,3.108858311
06/04/2020 01:00,3.29568,-0.17376,3.300257445,0.29568,0.08624,0.308,3,-0.26,3.011245589,3.29568,-0.40376,3.320320587,0.29568,0.08624,0.308,3,-0.49,3.039753279
06/04/2020 01:30,3.28032,-0.17824,3.28515887,0.28032,0.08176,0.292,3,-0.26,3.011245589,3.28032,-0.45824,3.312171976,0.28032,0.08176,0.292,3,-0.54,3.048212591
06/04/2020 02:00,3.298,-0.176,3.302692841,0.288,0.084,0.3,3.01,-0.26,3.021208368,3.308,-0.406,3.332821627,0.288,0.084,0.3,3.02,-0.49,3.059493422
06/04/2020 02:30,3.17192,-0.22944,3.180207415,0.24192,0.07056,0.252,2.93,-0.3,2.945318319,3.18192,-0.49944,3.220878017,0.24192,0.07056,0.252,2.94,-0.57,2.994745398
06/04/2020 03:00,3.14584,-0.20288,3.152375231,0.19584,0.05712,0.204,2.95,-0.26,2.961435463,3.15584,-0.48288,3.192569373,0.19584,0.05712,0.204,2.96,-0.54,3.008853602
06/04/2020 03:30,3.194,-0.208,3.200765533,0.144,0.042,0.15,3.05,-0.25,3.06022875,3.194,-0.498,3.232590293,0.144,0.042,0.15,3.05,-0.54,3.097434422
06/04/2020 04:00,3.25992,-0.20044,3.266076331,0.16992,0.04956,0.177,3.09,-0.25,3.100096773,3.25992,-0.49044,3.2966058,0.16992,0.04956,0.177,3.09,-0.54,3.13682961
06/04/2020 04:30,3.27624,-0.19568,3.282078488,0.18624,0.05432,0.194,3.09,-0.25,3.100096773,3.27624,-0.48568,3.31204372,0.18624,0.05432,0.194,3.09,-0.54,3.13682961
06/04/2020 05:00,3.23976,-0.20632,3.246322966,0.14976,0.04368,0.156,3.09,-0.25,3.100096773,3.25976,-0.49632,3.297327524,0.14976,0.04368,0.156,3.11,-0.54,3.156532908
06/04/2020 05:30,3.37992,-0.20044,3.385858148,0.16992,0.04956,0.177,3.21,-0.25,3.219720485,3.38992,-0.49044,3.425213716,0.16992,0.04956,0.177,3.22,-0.54,3.264965543
06/04/2020 06:00,4.06336,-0.19652,4.068109463,0.18336,0.05348,0.191,3.88,-0.25,3.888045782,4.07336,-0.28652,4.08342447,0.18336,0.05348,0.191,3.89,-0.34,3.904830342
06/04/2020 06:30,4.5412,0.2666,4.549018905,0.0912,0.0266,0.095,4.45,0.24,4.456467211,4.5612,-0.2234,4.566667603,0.0912,0.0266,0.095,4.47,-0.25,4.476985593
06/04/2020 07:00,4.40736,0.26548,4.415348435,0.08736,0.02548,0.091,4.32,0.24,4.326661531,4.41736,-0.22452,4.423062129,0.08736,0.02548,0.091,4.33,-0.25,4.337211085
06/04/2020 07:30,4.48992,-0.17044,4.493153837,0.16992,0.04956,0.177,4.32,-0.22,4.325598225,4.49992,1.05956,4.622980359,0.16992,0.04956,0.177,4.33,1.01,4.446234362
06/04/2020 08:00,5.01096,0.06528,5.011385198,0.36096,0.10528,0.376,4.65,-0.04,4.65017204,5.07096,0.69528,5.118403032,0.36096,0.10528,0.376,4.71,0.59,4.746809455
06/04/2020 08:30,5.3568,0.7174,5.404624779,0.4368,0.1274,0.455,4.92,0.59,4.955249741,5.3668,0.5074,5.390732511,0.4368,0.1274,0.455,4.93,0.38,4.944623343
06/04/2020 09:00,5.75528,0.79904,5.810483009,1.02528,0.29904,1.068,4.73,0.5,4.756353645,5.78528,1.03904,5.877845592,1.02528,0.29904,1.068,4.76,0.74,4.817177597
06/04/2020 09:30,6.11616,1.34388,6.262062488,1.79616,0.52388,1.871,4.32,0.82,4.397135431,6.55616,1.17388,6.660422524,1.79616,0.52388,1.871,4.76,0.65,4.804175267
06/04/2020 10:00,6.12224,1.58232,6.323413572,2.44224,0.71232,2.544,3.68,0.87,3.781441524,6.70224,1.17232,6.803995532,2.44224,0.71232,2.544,4.26,0.46,4.284763704
06/04/2020 10:30,6.18504,1.46772,6.356801224,2.73504,0.79772,2.849,3.45,0.67,3.514455861,6.80504,1.33772,6.935276793,2.73504,0.79772,2.849,4.07,0.54,4.105666816
06/04/2020 11:00,6.85224,1.87232,7.103434043,3.40224,0.99232,3.544,3.45,0.88,3.560463453,7.47224,1.69232,7.661482729,3.40224,0.99232,3.544,4.07,0.7,4.129757862
06/04/2020 11:30,6.67304,1.79172,6.909393852,3.26304,0.95172,3.399,3.41,0.84,3.511936788,7.29304,1.65172,7.477741063,3.26304,0.95172,3.399,4.03,0.7,4.090342284
06/04/2020 12:00,6.07144,1.35292,6.220351775,2.34144,0.68292,2.439,3.73,0.67,3.789696558,6.70144,1.30292,6.826924535,2.34144,0.68292,2.439,4.36,0.62,4.403861942
06/04/2020 12:30,6.02624,1.17932,6.140550806,2.22624,0.64932,2.319,3.8,0.53,3.836782506,6.68624,1.33932,6.819060302,2.22624,0.64932,2.319,4.46,0.69,4.51305883
06/04/2020 13:00,6.67024,1.69632,6.882557897,3.45024,1.00632,3.594,3.22,0.69,3.293098845,7.27024,1.82632,7.49612129,3.45024,1.00632,3.594,3.82,0.82,3.907019324
06/04/2020 13:30,6.60648,1.74564,6.833215714,2.55648,0.74564,2.663,4.05,1,4.171630377,7.18648,1.09564,7.269520053,2.55648,0.74564,2.663,4.63,0.35,4.643210096
06/04/2020 14:00,6.592,2.036,6.899257931,3.552,1.036,3.7,3.04,1,3.20024999,7.162,1.486,7.314536212,3.552,1.036,3.7,3.61,0.45,3.637938977
06/04/2020 14:30,6.42416,2.20788,6.792979155,3.28416,0.95788,3.421,3.14,1.25,3.379659746,6.95416,1.38788,7.091301164,3.28416,0.95788,3.421,3.67,0.43,3.69510487
06/04/2020 15:00,6.34688,2.40284,6.786495841,2.78688,0.81284,2.903,3.56,1.59,3.898935752,6.77688,0.56284,6.8002126,2.78688,0.81284,2.903,3.99,-0.25,3.997824408
06/04/2020 15:30,6.64312,2.41216,7.067500209,3.33312,0.97216,3.472,3.31,1.44,3.609667575,7.09312,1.56216,7.263105066,3.33312,0.97216,3.472,3.76,0.59,3.806008408
06/04/2020 16:00,5.6472,1.0246,5.739396571,1.8672,0.5446,1.945,3.78,0.48,3.810354314,6.2072,1.5646,6.40135181,1.8672,0.5446,1.945,4.34,1.02,4.458250778
06/04/2020 16:30,5.47472,1.40096,5.651128029,1.13472,0.33096,1.182,4.34,1.07,4.469955257,5.90472,1.30096,6.046338991,1.13472,0.33096,1.182,4.77,0.97,4.867627759
06/04/2020 17:00,5.55408,1.21744,5.685944495,0.81408,0.23744,0.848,4.74,0.98,4.840247928,6.14408,1.24744,6.269435828,0.81408,0.23744,0.848,5.33,1.01,5.424850228
06/04/2020 17:30,5.53328,1.34804,5.695120666,1.19328,0.34804,1.243,4.34,1,4.453717548,5.97328,0.58804,6.00215503,1.19328,0.34804,1.243,4.78,0.24,4.786021312
06/04/2020 18:00,5.64872,1.29796,5.79592424,1.39872,0.40796,1.457,4.25,0.89,4.342188388,5.96872,0.80796,6.023156797,1.39872,0.40796,1.457,4.57,0.4,4.587472071
06/04/2020 18:30,5.51352,1.12436,5.626996375,0.80352,0.23436,0.837,4.71,0.89,4.79334956,5.19352,0.37436,5.206994853,0.80352,0.23436,0.837,4.39,0.14,4.392231779
06/04/2020 19:00,5.20944,0.91192,5.288654196,0.34944,0.10192,0.364,4.86,0.81,4.92703765,4.84944,-0.13808,4.851405405,0.34944,0.10192,0.364,4.5,-0.24,4.506395455
06/04/2020 19:30,5.09768,0.84724,5.167606506,0.12768,0.03724,0.133,4.97,0.81,5.035573453,4.71768,-0.20276,4.722035176,0.12768,0.03724,0.133,4.59,-0.24,4.596270227
06/04/2020 20:00,5.07688,0.88784,5.153927667,0.02688,0.00784,0.028,5.05,0.88,5.126099882,4.67688,-0.27216,4.684792162,0.02688,0.00784,0.028,4.65,-0.28,4.65842248
06/04/2020 20:30,5.16192,0.28056,5.169538858,0.00192,0.00056,0.002,5.16,0.28,5.167591315,4.82192,0.01056,4.821931563,0.00192,0.00056,0.002,4.82,0.01,4.820010373
06/04/2020 21:00,5.16096,0.19028,5.164466536,0.00096,0.00028,0.001,5.16,0.19,5.163496877,4.85096,0.01028,4.850970893,0.00096,0.00028,0.001,4.85,0.01,4.850010309
06/04/2020 21:30,4.89,0.5,4.915495906,0,0,0,4.89,0.5,4.915495906,4.54,-0.2,4.544403151,0,0,0,4.54,-0.2,4.544403151
06/04/2020 22:00,4.51,-0.46,4.533398284,0,0,0,4.51,-0.46,4.533398284,4.46,0.93,4.555930201,0,0,0,4.46,0.93,4.555930201
06/04/2020 22:30,4.17,-0.83,4.251799619,0,0,0,4.17,-0.83,4.251799619,4.33,0.93,4.428747001,0,0,0,4.33,0.93,4.428747001
06/04/2020 23:00,4.24,-0.77,4.309350299,0,0,0,4.24,-0.77,4.309350299,4.36,1,4.473209139,0,0,0,4.36,1,4.473209139
06/04/2020 23:30,4.24,0,4.24,0,0,0,4.24,0,4.24,4.25,0,4.25,0,0,0,4.25,0,4.25
07/04/2020 00:00,4.11,0,4.11,0,0,0,4.11,0,4.11,4.13,0,4.13,0,0,0,4.13,0,4.13
08/04/2020 00:30,3.78,-0.32,3.793520792,0,0,0,3.78,-0.32,3.793520792,3.8,-0.24,3.807571404,0,0,0,3.8,-0.24,3.807571404
08/04/2020 01:00,3.66,-0.32,3.673962439,0,0,0,3.66,-0.32,3.673962439,3.7,0,3.7,0,0,0,3.7,0,3.7
08/04/2020 01:30,3.72,-0.3,3.73207717,0,0,0,3.72,-0.3,3.73207717,3.75,0,3.75,0,0,0,3.75,0,3.75
08/04/2020 02:00,3.64,-0.36,3.657758877,0,0,0,3.64,-0.36,3.657758877,3.67,0,3.67,0,0,0,3.67,0,3.67
08/04/2020 02:30,3.57,-0.4,3.592339071,0,0,0,3.57,-0.4,3.592339071,3.59,0,3.59,0,0,0,3.59,0,3.59
08/04/2020 03:00,3.52,-0.44,3.547393409,0,0,0,3.52,-0.44,3.547393409,3.55,0,3.55,0,0,0,3.55,0,3.55
08/04/2020 03:30,3.52,-0.4,3.542654372,0,0,0,3.52,-0.4,3.542654372,3.55,0.24,3.558103427,0,0,0,3.55,0.24,3.558103427
08/04/2020 04:00,3.55,-0.37,3.569229609,0,0,0,3.55,-0.37,3.569229609,3.58,0,3.58,0,0,0,3.58,0,3.58
08/04/2020 04:30,3.55,-0.41,3.573597627,0,0,0,3.55,-0.41,3.573597627,3.58,0,3.58,0,0,0,3.58,0,3.58
08/04/2020 05:00,3.9,-0.36,3.916580141,0,0,0,3.9,-0.36,3.916580141,3.93,0.25,3.937943626,0,0,0,3.93,0.25,3.937943626
08/04/2020 05:30,3.79,-0.29,3.801078794,0,0,0,3.79,-0.29,3.801078794,3.83,0.25,3.838150596,0,0,0,3.83,0.25,3.838150596
08/04/2020 06:00,3.77,-0.34,3.785300516,0,0,0,3.77,-0.34,3.785300516,3.8,0.25,3.808214805,0,0,0,3.8,0.25,3.808214805
08/04/2020 06:30,4.08192,0.46056,4.107820152,0.00192,0.00056,0.002,4.08,0.46,4.105849486,4.09192,-0.41944,4.113361059,0.00192,0.00056,0.002,4.09,-0.42,4.111508239
08/04/2020 07:00,4.22936,-0.22852,4.235529176,0.03936,0.01148,0.041,4.19,-0.24,4.19686788,4.25936,0.28148,4.268650677,0.03936,0.01148,0.041,4.22,0.27,4.228628619
08/04/2020 07:30,4.60616,0.33388,4.618244883,0.11616,0.03388,0.121,4.49,0.3,4.500011111,4.62616,0.30388,4.636129787,0.11616,0.03388,0.121,4.51,0.27,4.518074811
08/04/2020 08:00,4.97184,0.50012,4.996930358,0.41184,0.12012,0.429,4.56,0.38,4.57580594,4.98184,0.43012,5.000373286,0.41184,0.12012,0.429,4.57,0.31,4.580502156
08/04/2020 08:30,5.46944,0.73692,5.518860843,0.94944,0.27692,0.989,4.52,0.46,4.543346784,5.48944,0.64692,5.527427702,0.94944,0.27692,0.989,4.54,0.37,4.55505214
08/04/2020 09:00,5.80056,0.99308,5.884955752,1.45056,0.42308,1.511,4.35,0.57,4.387185886,5.81056,0.93308,5.885001767,1.45056,0.42308,1.511,4.36,0.51,4.389726643
08/04/2020 09:30,5.84808,0.77944,5.899793759,1.91808,0.55944,1.998,3.93,0.22,3.936152944,5.90808,1.35944,6.062465373,1.91808,0.55944,1.998,3.99,0.8,4.069410277
08/04/2020 10:00,5.83392,0.36656,5.845424604,2.35392,0.68656,2.452,3.48,-0.32,3.494681674,5.97392,2.14656,6.347868934,2.35392,0.68656,2.452,3.62,1.46,3.90333191
08/04/2020 10:30,6.11048,0.44764,6.126854609,2.70048,0.78764,2.813,3.41,-0.34,3.426908228,6.25048,2.33764,6.673309599,2.70048,0.78764,2.813,3.55,1.55,3.87362879
08/04/2020 11:00,6.08312,0.62716,6.115364143,2.97312,0.86716,3.097,3.11,-0.24,3.119246704,6.21312,2.50716,6.699903835,2.97312,0.86716,3.097,3.24,1.64,3.631418456
08/04/2020 11:30,6.31256,0.96408,6.385754771,3.20256,0.93408,3.336,3.11,0.03,3.110144691,6.44256,2.57408,6.93775664,3.20256,0.93408,3.336,3.24,1.64,3.631418456
08/04/2020 12:00,6.57424,0.97832,6.646633855,3.35424,0.97832,3.494,3.22,0,3.22,6.70424,2.76832,7.253304736,3.35424,0.97832,3.494,3.35,1.79,3.798236433
08/04/2020 12:30,6.35696,1.83828,6.617417457,3.45696,1.00828,3.601,2.9,0.83,3.016438297,6.47696,2.67828,7.008865429,3.45696,1.00828,3.601,3.02,1.67,3.450985367
08/04/2020 13:00,6.37616,1.88388,6.648640478,3.47616,1.01388,3.621,2.9,0.87,3.027688888,6.36616,1.73388,6.598055244,3.47616,1.01388,3.621,2.89,0.72,2.978338463
08/04/2020 13:30,6.47384,1.90612,6.748621919,3.48384,1.01612,3.629,2.99,0.89,3.119647416,6.47384,1.73612,6.70259032,3.48384,1.01612,3.629,2.99,0.72,3.075467444
08/04/2020 14:00,6.50448,1.95464,6.79182432,3.44448,1.00464,3.588,3.06,0.95,3.20407553,6.50448,1.80464,6.750184116,3.44448,1.00464,3.588,3.06,0.8,3.162846819
08/04/2020 14:30,6.27256,1.89908,6.553740443,3.32256,0.96908,3.461,2.95,0.93,3.093121401,6.28256,1.76908,6.526883192,3.32256,0.96908,3.461,2.96,0.8,3.066202863
08/04/2020 15:00,6.17912,1.80016,6.436000311,3.18912,0.93016,3.322,2.99,0.87,3.114000642,6.18912,1.67016,6.410510183,3.18912,0.93016,3.322,3,0.74,3.089919093
08/04/2020 15:30,6.26136,1.81248,6.518413365,2.99136,0.87248,3.116,3.27,0.94,3.402425605,6.27136,1.68248,6.493126766,2.99136,0.87248,3.116,3.28,0.81,3.378535186
08/04/2020 16:00,6.3516,1.6938,6.57356684,2.7216,0.7938,2.835,3.63,0.9,3.739906416,6.3516,1.5638,6.541276099,2.7216,0.7938,2.835,3.63,0.77,3.710768115
08/04/2020 16:30,6.11408,1.59244,6.318056616,2.37408,0.69244,2.473,3.74,0.9,3.846764875,6.12408,1.46244,6.296275613,2.37408,0.69244,2.473,3.75,0.77,3.828237192
08/04/2020 17:00,5.81776,1.39268,5.982130808,1.99776,0.58268,2.081,3.82,0.81,3.904932778,5.82776,1.28268,5.967248495,1.99776,0.58268,2.081,3.83,0.7,3.893443206
08/04/2020 17:30,5.66264,1.18452,5.785203488,1.59264,0.46452,1.659,4.07,0.72,4.13319489,5.67264,1.09452,5.777267399,1.59264,0.46452,1.659,4.08,0.63,4.128353183
08/04/2020 18:00,5.4032,1.0076,5.496346787,1.1232,0.3276,1.17,4.28,0.68,4.333682037,5.4132,0.8776,5.483877825,1.1232,0.3276,1.17,4.29,0.55,4.325112715
08/04/2020 18:30,5.00472,0.78096,5.065285856,0.65472,0.19096,0.682,4.35,0.59,4.389829154,5.01472,0.68096,5.060743345,0.65472,0.19096,0.682,4.36,0.49,4.387448005
08/04/2020 19:00,4.75088,0.59484,4.787974039,0.29088,0.08484,0.303,4.46,0.51,4.489064491,4.76088,0.49484,4.786527447,0.29088,0.08484,0.303,4.47,0.41,4.48876375
08/04/2020 19:30,4.5008,0.3494,4.514341702,0.1008,0.0294,0.105,4.4,0.32,4.411621017,4.5108,0.2794,4.519444767,0.1008,0.0294,0.105,4.41,0.25,4.417080484
08/04/2020 20:00,4.50016,0.39588,4.517539264,0.02016,0.00588,0.021,4.48,0.39,4.496943406,4.51016,0.29588,4.519854887,0.02016,0.00588,0.021,4.49,0.29,4.499355509
08/04/2020 20:30,4.66,0.47,4.683641745,0,0,0,4.66,0.47,4.683641745,4.67,0.33,4.68164501,0,0,0,4.67,0.33,4.68164501
08/04/2020 21:00,4.6648,0.4714,4.688558094,0.0048,0.0014,0.005,4.66,0.47,4.683641745,4.6748,0.3014,4.684506057,0.0048,0.0014,0.005,4.67,0.3,4.679626053
08/04/2020 21:30,4.54192,0.42056,4.561349362,0.00192,0.00056,0.002,4.54,0.42,4.559385924,4.55192,0.30056,4.561832088,0.00192,0.00056,0.002,4.55,0.3,4.559879384
08/04/2020 22:00,4.08,0.24,4.087052728,0,0,0,4.08,0.24,4.087052728,4.09,0,4.09,0,0,0,4.09,0,4.09
08/04/2020 22:30,3.76288,-0.68916,3.825468259,0.00288,0.00084,0.003,3.76,-0.69,3.822786941,3.84288,0.52084,3.878015085,0.00288,0.00084,0.003,3.84,0.52,3.875048387
08/04/2020 23:00,3.69128,-0.67796,3.753022489,0.04128,0.01204,0.043,3.65,-0.69,3.714646686,3.76128,0.77204,3.839696993,0.04128,0.01204,0.043,3.72,0.76,3.796840792
08/04/2020 23:30,3.7068,0.0224,3.70686768,0.0768,0.0224,0.08,3.63,0,3.63,3.7168,0.0224,3.716867498,0.0768,0.0224,0.08,3.64,0,3.64
09/04/2020 00:00,3.66968,0.02324,3.669753588,0.07968,0.02324,0.083,3.59,0,3.59,3.68968,0.02324,3.68975319,0.07968,0.02324,0.083,3.61,0,3.61
09/04/2020 00:30,3.6248,-0.2136,3.631087991,0.1248,0.0364,0.13,3.5,-0.25,3.508917212,3.6448,0.2764,3.655265243,0.1248,0.0364,0.13,3.52,0.24,3.528172331
09/04/2020 01:00,3.56176,0.43968,3.588795453,0.10176,0.02968,0.106,3.46,0.41,3.484207227,3.58176,-0.46032,3.61121852,0.10176,0.02968,0.106,3.48,-0.49,3.514327816
09/04/2020 01:30,3.55472,-0.23404,3.562416174,0.05472,0.01596,0.057,3.5,-0.25,3.508917212,3.58472,0.27596,3.595326327,0.05472,0.01596,0.057,3.53,0.26,3.53956212
09/04/2020 02:00,3.53152,-0.26164,3.541198808,0.13152,0.03836,0.137,3.4,-0.3,3.413209633,3.56152,0.27836,3.572381419,0.13152,0.03836,0.137,3.43,0.24,3.438386249
09/04/2020 02:30,3.4836,-0.2552,3.492935155,0.1536,0.0448,0.16,3.33,-0.3,3.343486205,3.5036,0.2848,3.515156327,0.1536,0.0448,0.16,3.35,0.24,3.358586012
09/04/2020 03:00,3.2768,-0.3776,3.2984845,0.0768,0.0224,0.08,3.2,-0.4,3.224903099,3.2968,0.0224,3.296876097,0.0768,0.0224,0.08,3.22,0,3.22
09/04/2020 03:30,3.40168,-0.35076,3.419716275,0.03168,0.00924,0.033,3.37,-0.36,3.389173941,3.42168,0.57924,3.470362085,0.03168,0.00924,0.033,3.39,0.57,3.437586363
09/04/2020 04:00,3.47368,-0.20976,3.480007471,0.10368,0.03024,0.108,3.37,-0.24,3.378535186,3.49368,0.03024,3.493810871,0.10368,0.03024,0.108,3.39,0,3.39
09/04/2020 04:30,3.4716,-0.2162,3.478325603,0.0816,0.0238,0.085,3.39,-0.24,3.398484957,3.4816,-0.2162,3.488306323,0.0816,0.0238,0.085,3.4,-0.24,3.408460063
09/04/2020 05:00,3.62576,-0.23832,3.633583906,0.00576,0.00168,0.006,3.62,-0.24,3.627947078,3.64576,-0.23832,3.653541077,0.00576,0.00168,0.006,3.64,-0.24,3.647903507
09/04/2020 05:30,3.71728,0.00504,3.717283417,0.01728,0.00504,0.018,3.7,0,3.7,3.73728,0.00504,3.737283398,0.01728,0.00504,0.018,3.72,0,3.72
09/04/2020 06:00,3.96776,0.02268,3.96782482,0.07776,0.02268,0.081,3.89,0,3.89,3.98776,0.02268,3.987824495,0.07776,0.02268,0.081,3.91,0,3.91
09/04/2020 06:30,4.14464,-0.39948,4.16384738,0.10464,0.03052,0.109,4.04,-0.43,4.062819218,4.18464,0.57052,4.223352341,0.10464,0.03052,0.109,4.08,0.54,4.115580154
09/04/2020 07:00,4.31992,-0.28044,4.329013213,0.16992,0.04956,0.177,4.15,-0.33,4.163099807,4.33992,0.34956,4.353974943,0.16992,0.04956,0.177,4.17,0.3,4.18077744
09/04/2020 07:30,4.52568,0.40624,4.543876143,0.29568,0.08624,0.308,4.23,0.32,4.242086751,4.53568,0.40624,4.553836185,0.29568,0.08624,0.308,4.24,0.32,4.252058325
09/04/2020 08:00,4.95144,0.58792,4.986221816,0.54144,0.15792,0.564,4.41,0.43,4.430914127,4.96144,0.57792,4.994985325,0.54144,0.15792,0.564,4.42,0.42,4.439909909
09/04/2020 08:30,5.1692,0.6956,5.215792174,0.9792,0.2856,1.02,4.19,0.41,4.210011876,5.1792,0.6856,5.224381303,0.9792,0.2856,1.02,4.2,0.4,4.219004622
09/04/2020 09:00,5.40616,0.91388,5.48285898,1.55616,0.45388,1.621,3.85,0.46,3.877383138,5.42616,0.91388,5.502580213,1.55616,0.45388,1.621,3.87,0.46,3.897242615
09/04/2020 09:30,5.6628,1.0854,5.765882153,1.9728,0.5754,2.055,3.69,0.51,3.72507718,5.6828,1.1154,5.791228971,1.9728,0.5754,2.055,3.71,0.54,3.749093224
09/04/2020 10:00,5.55368,1.03524,5.649343626,1.90368,0.55524,1.983,3.65,0.48,3.681426354,5.57368,1.04524,5.670840802,1.90368,0.55524,1.983,3.67,0.49,3.702566677
09/04/2020 10:30,5.83248,1.37364,5.992053888,2.65248,0.77364,2.763,3.18,0.6,3.236108774,5.85248,1.37364,6.011523018,2.65248,0.77364,2.763,3.2,0.6,3.255764119
09/04/2020 11:00,6.01912,1.57016,6.220547243,2.94912,0.86016,3.072,3.07,0.71,3.151031577,6.02912,1.58016,6.232751688,2.94912,0.86016,3.072,3.08,0.72,3.163036516
09/04/2020 11:30,6.2856,1.7558,6.5262241,3.3456,0.9758,3.485,2.94,0.78,3.041710045,6.2956,1.7558,6.53585595,3.3456,0.9758,3.485,2.95,0.78,3.051376738
09/04/2020 12:00,6.2344,1.7342,6.471104465,3.3744,0.9842,3.515,2.86,0.75,2.956704246,6.2444,1.7442,6.483422322,3.3744,0.9842,3.515,2.87,0.76,2.968922363
09/04/2020 12:30,5.9116,1.4438,6.085357261,2.7216,0.7938,2.835,3.19,0.65,3.255549109,5.9216,1.4438,6.09507219,2.7216,0.7938,2.835,3.2,0.65,3.265348373
09/04/2020 13:00,5.63296,1.20128,5.759627766,1.99296,0.58128,2.076,3.64,0.62,3.692424678,5.64296,1.20128,5.769408219,1.99296,0.58128,2.076,3.65,0.62,3.702283079
09/04/2020 13:30,5.6272,1.1996,5.753644063,1.9872,0.5796,2.07,3.64,0.62,3.692424678,5.6372,1.1696,5.757255249,1.9872,0.5796,2.07,3.65,0.59,3.697377449
09/04/2020 14:00,5.80408,1.44744,5.981841456,2.49408,0.72744,2.598,3.31,0.72,3.387403135,5.81408,1.45744,5.993968435,2.49408,0.72744,2.598,3.32,0.73,3.399308753
09/04/2020 14:30,5.88272,1.58996,6.093797453,2.98272,0.86996,3.107,2.9,0.72,2.988042838,5.90272,1.61996,6.120978173,2.98272,0.86996,3.107,2.92,0.75,3.014780257
09/04/2020 15:00,5.8156,1.5408,6.016250327,2.9856,0.8708,3.11,2.83,0.67,2.908229702,5.8356,1.5808,6.045920608,2.9856,0.8708,3.11,2.85,0.71,2.937107421
09/04/2020 15:30,5.78488,1.39184,5.949962622,2.95488,0.86184,3.078,2.83,0.53,2.879201278,5.80488,1.43184,5.978862567,2.95488,0.86184,3.078,2.85,0.57,2.906441123
09/04/2020 16:00,5.34176,0.65468,5.381728886,2.38176,0.69468,2.481,2.96,-0.04,2.960270258,5.45176,1.87468,5.765076947,2.38176,0.69468,2.481,3.07,1.18,3.288966403
09/04/2020 16:30,5.08656,0.82608,5.153202965,1.90656,0.55608,1.986,3.18,0.27,3.19144168,5.09656,0.85608,5.167958669,1.90656,0.55608,1.986,3.19,0.3,3.20407553
09/04/2020 17:00,4.886,0.653,4.929442666,1.416,0.413,1.475,3.47,0.24,3.47828981,4.906,0.663,4.950596429,1.416,0.413,1.475,3.49,0.25,3.498942697
09/04/2020 17:30,4.7288,0.2534,4.735584547,0.8688,0.2534,0.905,3.86,0,3.86,4.7488,0.5034,4.775407103,0.8688,0.2534,0.905,3.88,0.25,3.888045782
09/04/2020 18:00,4.69232,0.48276,4.71708853,0.83232,0.24276,0.867,3.86,0.24,3.867453943,4.71232,0.49276,4.738013529,0.83232,0.24276,0.867,3.88,0.25,3.888045782
09/04/2020 18:30,4.38928,0.09604,4.39033058,0.32928,0.09604,0.343,4.06,0,4.06,4.40928,0.09604,4.410325816,0.32928,0.09604,0.343,4.08,0,4.08
09/04/2020 19:00,4.13976,-0.19632,4.144412431,0.14976,0.04368,0.156,3.99,-0.24,3.997211528,4.16976,-0.19632,4.174378996,0.14976,0.04368,0.156,4.02,-0.24,4.027157807
09/04/2020 19:30,4.15376,-0.22432,4.159812688,0.05376,0.01568,0.056,4.1,-0.24,4.107018383,4.17376,-0.22432,4.179783726,0.05376,0.01568,0.056,4.12,-0.24,4.126984371
09/04/2020 20:00,4.13576,-0.23832,4.142620813,0.00576,0.00168,0.006,4.13,-0.24,4.136967488,4.15576,0.00168,4.15576034,0.00576,0.00168,0.006,4.15,0,4.15
09/04/2020 20:30,4.28,-0.93,4.379874427,0,0,0,4.28,-0.93,4.379874427,4.3,0.88,4.389122919,0,0,0,4.3,0.88,4.389122919
09/04/2020 21:00,4.08,-1.02,4.205567738,0,0,0,4.08,-1.02,4.205567738,4.19,0.77,4.260164316,0,0,0,4.19,0.77,4.260164316
09/04/2020 21:30,3.87,-0.59,3.914715826,0,0,0,3.87,-0.59,3.914715826,3.92,0.48,3.949278415,0,0,0,3.92,0.48,3.949278415
09/04/2020 22:00,3.59,-0.32,3.604233622,0,0,0,3.59,-0.32,3.604233622,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
09/04/2020 22:30,3.44,-0.41,3.46434698,0,0,0,3.44,-0.41,3.46434698,3.46,-0.42,3.485398112,0,0,0,3.46,-0.42,3.485398112
09/04/2020 23:00,3.37672,-0.47804,3.410390036,0.00672,0.00196,0.007,3.37,-0.48,3.404012338,3.39672,-0.46804,3.428814402,0.00672,0.00196,0.007,3.39,-0.47,3.42242604
09/04/2020 23:30,3.28384,-0.47888,3.31857367,0.00384,0.00112,0.004,3.28,-0.48,3.314935897,3.30384,-0.46888,3.336945789,0.00384,0.00112,0.004,3.3,-0.47,3.333301667
10/04/2020 00:00,3.24192,-0.51944,3.283270199,0.00192,0.00056,0.002,3.24,-0.52,3.281463088,3.26192,0.01056,3.261937093,0.00192,0.00056,0.002,3.26,0.01,3.260015337
10/04/2020 00:30,3.16192,-0.48944,3.199576472,0.00192,0.00056,0.002,3.16,-0.49,3.197764844,3.18192,-0.50944,3.222443793,0.00192,0.00056,0.002,3.18,-0.51,3.220636583
10/04/2020 01:00,3.12384,-0.52888,3.168294557,0.00384,0.00112,0.004,3.12,-0.53,3.164695878,3.14384,-0.53888,3.189689891,0.00384,0.00112,0.004,3.14,-0.54,3.186094788
10/04/2020 01:30,3.1248,-0.5286,3.169194377,0.0048,0.0014,0.005,3.12,-0.53,3.164695878,3.1448,-0.5386,3.190588817,0.0048,0.0014,0.005,3.14,-0.54,3.186094788
10/04/2020 02:00,3.0848,-0.5286,3.129761812,0.0048,0.0014,0.005,3.08,-0.53,3.125267989,3.0948,-0.5386,3.141317717,0.0048,0.0014,0.005,3.09,-0.54,3.13682961
10/04/2020 02:30,3.03192,-0.52944,3.077798824,0.00192,0.00056,0.002,3.03,-0.53,3.076003901,3.05192,-0.53944,3.099227517,0.00192,0.00056,0.002,3.05,-0.54,3.097434422
10/04/2020 03:00,2.99,-0.56,3.041989481,0,0,0,2.99,-0.56,3.041989481,3,-0.56,3.05181913,0,0,0,3,-0.56,3.05181913
10/04/2020 03:30,3.02,-0.56,3.071481727,0,0,0,3.02,-0.56,3.071481727,3.04,-0.58,3.094834406,0,0,0,3.04,-0.58,3.094834406
10/04/2020 04:00,2.99,-0.71,3.073141715,0,0,0,2.99,-0.71,3.073141715,3.01,-0.44,3.041989481,0,0,0,3.01,-0.44,3.041989481
10/04/2020 04:30,2.99,-0.76,3.085076984,0,0,0,2.99,-0.76,3.085076984,3.01,-0.35,3.030280515,0,0,0,3.01,-0.35,3.030280515
10/04/2020 05:00,2.99,-0.76,3.085076984,0,0,0,2.99,-0.76,3.085076984,3.01,-0.35,3.030280515,0,0,0,3.01,-0.35,3.030280515
10/04/2020 05:30,2.83,-0.85,2.954894245,0,0,0,2.83,-0.85,2.954894245,2.86,-0.45,2.895185659,0,0,0,2.86,-0.45,2.895185659
10/04/2020 06:00,2.86,-0.85,2.983638718,0,0,0,2.86,-0.85,2.983638718,2.89,-0.42,2.920359567,0,0,0,2.89,-0.42,2.920359567
10/04/2020 06:30,2.91192,-0.79944,3.019665942,0.00192,0.00056,0.002,2.91,-0.8,3.017962889,2.94192,-0.38944,2.967584337,0.00192,0.00056,0.002,2.94,-0.39,2.965754541
10/04/2020 07:00,2.93856,-0.74292,3.031017156,0.05856,0.01708,0.061,2.88,-0.76,2.978590271,2.96856,-0.34292,2.988300955,0.05856,0.01708,0.061,2.91,-0.36,2.932183487
10/04/2020 07:30,3.04704,-0.68128,3.122274043,0.16704,0.04872,0.174,2.88,-0.73,2.971077246,3.07704,-0.29128,3.090795885,0.16704,0.04872,0.174,2.91,-0.34,2.929795215
10/04/2020 08:00,3.31008,-0.56456,3.357879926,0.43008,0.12544,0.448,2.88,-0.69,2.961502997,3.34008,-0.16456,3.344131337,0.43008,0.12544,0.448,2.91,-0.29,2.924414471
10/04/2020 08:30,3.41864,-0.51248,3.456838903,0.60864,0.17752,0.634,2.81,-0.69,2.893475419,3.43864,-0.11248,3.440479153,0.60864,0.17752,0.634,2.83,-0.29,2.844819854
10/04/2020 09:00,3.662,-0.349,3.678592802,1.032,0.301,1.075,2.63,-0.65,2.709132703,3.692,0.051,3.692352231,1.032,0.301,1.075,2.66,-0.25,2.671722291
10/04/2020 09:30,3.84184,0.11512,3.843564387,1.49184,0.43512,1.554,2.35,-0.32,2.371687163,3.85184,0.03512,3.852000104,1.49184,0.43512,1.554,2.36,-0.4,2.393658288
10/04/2020 10:00,3.8908,0.1994,3.895906185,1.7808,0.5194,1.855,2.11,-0.32,2.134127456,3.9008,0.6194,3.949670493,1.7808,0.5194,1.855,2.12,0.1,2.12235718
10/04/2020 10:30,4.146,0.443,4.169600101,2.376,0.693,2.475,1.77,-0.25,1.787568181,4.156,0.243,4.163098005,2.376,0.693,2.475,1.78,-0.45,1.836001089
10/04/2020 11:00,4.29088,0.53484,4.324084296,2.69088,0.78484,2.803,1.6,-0.25,1.619413474,4.30088,0.39484,4.318966011,2.69088,0.78484,2.803,1.61,-0.39,1.656562706
10/04/2020 11:30,4.43272,0.59496,4.472469564,2.86272,0.83496,2.982,1.57,-0.24,1.588238017,4.44272,0.48496,4.469110337,2.86272,0.83496,2.982,1.58,-0.35,1.618301579
10/04/2020 12:00,4.45384,0.67112,4.504119537,3.12384,0.91112,3.254,1.33,-0.24,1.351480669,4.46384,0.56112,4.498969126,3.12384,0.91112,3.254,1.34,-0.35,1.384954873
10/04/2020 12:30,4.49848,0.70164,4.552869535,3.22848,0.94164,3.363,1.27,-0.24,1.29247824,4.49848,0.59164,4.537219435,3.22848,0.94164,3.363,1.27,-0.35,1.317345816
10/04/2020 13:00,4.42976,0.71368,4.486882303,3.26976,0.95368,3.406,1.16,-0.24,1.184567432,4.43976,0.60368,4.480613619,3.26976,0.95368,3.406,1.17,-0.35,1.221228889
10/04/2020 13:30,4.1316,0.7188,4.19366093,2.8416,0.8288,2.96,1.29,-0.11,1.294681428,4.1416,0.9488,4.248890679,2.8416,0.8288,2.96,1.3,0.12,1.305526714
10/04/2020 14:00,4.168,0.489,4.196587304,3.048,0.889,3.175,1.12,-0.4,1.1892855,4.178,0.649,4.22810655,3.048,0.889,3.175,1.13,-0.24,1.155205609
10/04/2020 14:30,4.06544,0.39492,4.08457638,2.72544,0.79492,2.839,1.34,-0.4,1.398427689,4.07544,0.79492,4.152241443,2.72544,0.79492,2.839,1.35,0,1.35
10/04/2020 15:00,4.07944,0.43692,4.10277099,2.86944,0.83692,2.989,1.21,-0.4,1.27440182,4.08944,0.83692,4.174201073,2.86944,0.83692,2.989,1.22,0,1.22
10/04/2020 15:30,3.99448,0.39464,4.013927154,2.72448,0.79464,2.838,1.27,-0.4,1.33150291,3.99448,0.55464,4.0328025,2.72448,0.79464,2.838,1.27,-0.24,1.29247824
10/04/2020 16:00,3.89592,0.33756,3.910516513,2.42592,0.70756,2.527,1.47,-0.37,1.515849597,3.90592,0.41756,3.928176091,2.42592,0.70756,2.527,1.48,-0.29,1.508144555
10/04/2020 16:30,3.81488,0.24684,3.822857491,2.11488,0.61684,2.203,1.7,-0.37,1.739798839,3.83488,1.10684,3.991415714,2.11488,0.61684,2.203,1.72,0.49,1.78843507
10/04/2020 17:00,3.8604,0.2672,3.869636159,1.9104,0.5572,1.99,1.95,-0.29,1.97144617,3.8704,0.3172,3.883376366,1.9104,0.5572,1.99,1.96,-0.24,1.974639208
10/04/2020 17:30,3.68216,-0.01812,3.682204584,1.41216,0.41188,1.471,2.27,-0.43,2.310367936,3.69216,0.13188,3.694514555,1.41216,0.41188,1.471,2.28,-0.28,2.297128642
10/04/2020 18:00,3.5224,-0.1318,3.524864962,1.0224,0.2982,1.065,2.5,-0.43,2.536710468,3.5424,0.4482,3.570641539,1.0224,0.2982,1.065,2.52,0.15,2.524460338
10/04/2020 18:30,3.4108,-0.0356,3.410985781,0.7008,0.2044,0.73,2.71,-0.24,2.72060655,3.4208,-0.3356,3.437222716,0.7008,0.2044,0.73,2.72,-0.54,2.773084925
10/04/2020 19:00,3.22208,-0.12856,3.224643732,0.38208,0.11144,0.398,2.84,-0.24,2.850122804,3.23208,-0.47856,3.267317065,0.38208,0.11144,0.398,2.85,-0.59,2.910429522
10/04/2020 19:30,3.06496,-0.23772,3.074165025,0.14496,0.04228,0.151,2.92,-0.28,2.933393939,3.06496,-0.60772,3.124628522,0.14496,0.04228,0.151,2.92,-0.65,2.99147121
10/04/2020 20:00,2.8772,-0.4004,2.904926849,0.0672,0.0196,0.07,2.81,-0.42,2.841214529,2.8772,-0.7904,2.983791548,0.0672,0.0196,0.07,2.81,-0.81,2.924414471
10/04/2020 20:30,3.06224,-0.38768,3.086682621,0.04224,0.01232,0.044,3.02,-0.4,3.046374895,3.06224,-0.76768,3.156999588,0.04224,0.01232,0.044,3.02,-0.78,3.119102435
10/04/2020 21:00,3.0836,-0.3902,3.108189988,0.0336,0.0098,0.035,3.05,-0.4,3.076117683,3.0836,-0.8002,3.185735237,0.0336,0.0098,0.035,3.05,-0.81,3.155724956
10/04/2020 21:30,3.00896,-0.35572,3.029913695,0.04896,0.01428,0.051,2.96,-0.37,2.983035367,3.00896,-0.74572,3.099990097,0.04896,0.01428,0.051,2.96,-0.76,3.056010471
10/04/2020 22:00,2.8668,-0.5876,2.926399836,0.0768,0.0224,0.08,2.79,-0.61,2.855906161,2.8868,-0.5876,2.945995248,0.0768,0.0224,0.08,2.81,-0.61,2.875447791
10/04/2020 22:30,2.85024,-0.65368,2.92423761,0.09024,0.02632,0.094,2.76,-0.68,2.842534081,2.87024,-0.06368,2.870946325,0.09024,0.02632,0.094,2.78,-0.09,2.781456453
10/04/2020 23:00,2.75912,-0.59984,2.823570647,0.06912,0.02016,0.072,2.69,-0.62,2.760525312,2.76912,-0.48984,2.812111093,0.06912,0.02016,0.072,2.7,-0.51,2.74774453
10/04/2020 23:30,2.65664,-0.75348,2.761425031,0.05664,0.01652,0.059,2.6,-0.77,2.71162313,2.68664,-0.10348,2.688632106,0.05664,0.01652,0.059,2.63,-0.12,2.632736219
11/04/2020 00:00,2.60856,-0.62292,2.681905032,0.05856,0.01708,0.061,2.55,-0.64,2.629087294,2.62856,-0.53292,2.682038665,0.05856,0.01708,0.061,2.57,-0.55,2.628193296
11/04/2020 00:30,2.51592,-0.67244,2.6042329,0.02592,0.00756,0.027,2.49,-0.68,2.5811819,2.52592,-0.54244,2.583507887,0.02592,0.00756,0.027,2.5,-0.55,2.559785147
11/04/2020 01:00,2.46056,-0.67692,2.551974961,0.01056,0.00308,0.011,2.45,-0.68,2.542616762,2.48056,-0.52692,2.535906662,0.01056,0.00308,0.011,2.47,-0.53,2.526222476
11/04/2020 01:30,2.41288,-0.69916,2.512133476,0.00288,0.00084,0.003,2.41,-0.7,2.509601562,2.43288,-0.50916,2.48558826,0.00288,0.00084,0.003,2.43,-0.51,2.482941804
11/04/2020 02:00,2.39096,-0.71972,2.496935442,0.00096,0.00028,0.001,2.39,-0.72,2.496096953,2.41096,-0.50972,2.46425295,0.00096,0.00028,0.001,2.41,-0.51,2.463371673
11/04/2020 02:30,2.35096,-0.71972,2.458660164,0.00096,0.00028,0.001,2.35,-0.72,2.457824241,2.38096,-0.12972,2.384491099,0.00096,0.00028,0.001,2.38,-0.13,2.383547776
11/04/2020 03:00,2.27,-0.68,2.369662423,0,0,0,2.27,-0.68,2.369662423,2.28,-0.64,2.368121618,0,0,0,2.28,-0.64,2.368121618
11/04/2020 03:30,2.3,-0.66,2.392822601,0,0,0,2.3,-0.66,2.392822601,2.31,-0.64,2.397018982,0,0,0,2.31,-0.64,2.397018982
11/04/2020 04:00,2.24,-0.7,2.346827646,0,0,0,2.24,-0.7,2.346827646,2.25,-0.68,2.350510583,0,0,0,2.25,-0.68,2.350510583
11/04/2020 04:30,2.24,-0.67,2.338054747,0,0,0,2.24,-0.67,2.338054747,2.25,-0.68,2.350510583,0,0,0,2.25,-0.68,2.350510583
11/04/2020 05:00,2.27,-0.67,2.366812202,0,0,0,2.27,-0.67,2.366812202,2.27,-0.68,2.369662423,0,0,0,2.27,-0.68,2.369662423
11/04/2020 05:30,2.24,-0.67,2.338054747,0,0,0,2.24,-0.67,2.338054747,2.25,-0.68,2.350510583,0,0,0,2.25,-0.68,2.350510583
11/04/2020 06:00,2.26,-0.8,2.397415275,0,0,0,2.26,-0.8,2.397415275,2.28,-0.42,2.31836149,0,0,0,2.28,-0.42,2.31836149
11/04/2020 06:30,2.29864,-0.79748,2.433047513,0.00864,0.00252,0.009,2.29,-0.8,2.425716389,2.32864,-0.35748,2.355919396,0.00864,0.00252,0.009,2.32,-0.36,2.347764895
11/04/2020 07:00,2.27888,-0.77116,2.405822479,0.09888,0.02884,0.103,2.18,-0.8,2.322154172,2.28888,-0.44116,2.331007036,0.09888,0.02884,0.103,2.19,-0.47,2.239866067
11/04/2020 07:30,2.36048,-0.84736,2.507964274,0.18048,0.05264,0.188,2.18,-0.9,2.358474083,2.37048,-0.32736,2.392977225,0.18048,0.05264,0.188,2.19,-0.38,2.222723555
11/04/2020 08:00,2.5236,-0.7502,2.632747044,0.2736,0.0798,0.285,2.25,-0.83,2.398207664,2.5536,-0.2402,2.564872122,0.2736,0.0798,0.285,2.28,-0.32,2.302346629
11/04/2020 08:30,2.80064,-0.50648,2.846068587,0.80064,0.23352,0.834,2,-0.74,2.132510258,2.82064,0.18352,2.826603899,0.80064,0.23352,0.834,2.02,-0.05,2.020618717
11/04/2020 09:00,3.00152,-0.20164,3.008285392,1.09152,0.31836,1.137,1.91,-0.52,1.979520144,3.01152,-0.21164,3.018947532,1.09152,0.31836,1.137,1.92,-0.53,1.991808224
11/04/2020 09:30,3.2916,0.0538,3.292039641,1.7616,0.5138,1.835,1.53,-0.46,1.597654531,3.2916,0.0138,3.291628928,1.7616,0.5138,1.835,1.53,-0.5,1.609627286
11/04/2020 10:00,3.50936,0.14148,3.512210728,2.19936,0.64148,2.291,1.31,-0.5,1.402176879,3.50936,0.43148,3.535785995,2.19936,0.64148,2.291,1.31,-0.21,1.326725292
11/04/2020 10:30,3.63176,0.06468,3.632335915,2.38176,0.69468,2.481,1.25,-0.63,1.399785698,3.64176,0.45468,3.670034033,2.38176,0.69468,2.481,1.26,-0.24,1.2826535
11/04/2020 11:00,3.6964,0.1702,3.700316338,2.6064,0.7602,2.715,1.09,-0.59,1.239435355,3.7064,0.5202,3.742727481,2.6064,0.7602,2.715,1.1,-0.24,1.125877436
11/04/2020 11:30,3.9652,0.3986,3.985184186,3.1152,0.9086,3.245,0.85,-0.51,0.991261822,3.9752,0.9086,4.07771615,3.1152,0.9086,3.245,0.86,0,0.86
11/04/2020 12:00,4.02536,0.43948,4.049279664,3.25536,0.94948,3.391,0.77,-0.51,0.923579991,4.02536,0.94948,4.135823425,3.25536,0.94948,3.391,0.77,0,0.77
11/04/2020 12:30,4.09232,0.46776,4.118966181,3.35232,0.97776,3.492,0.74,-0.51,0.898721314,4.09232,0.97776,4.207504914,3.35232,0.97776,3.492,0.74,0,0.74
11/04/2020 13:00,4.07648,0.50064,4.107107206,3.39648,0.99064,3.538,0.68,-0.49,0.838152731,4.08648,0.99064,4.204840829,3.39648,0.99064,3.538,0.69,0,0.69
11/04/2020 13:30,3.96504,0.44772,3.990237512,3.21504,0.93772,3.349,0.75,-0.49,0.895879456,3.96504,0.93772,4.074415418,3.21504,0.93772,3.349,0.75,0,0.75
11/04/2020 14:00,3.64736,0.20548,3.653143441,2.48736,0.72548,2.591,1.16,-0.52,1.271219887,3.64736,0.72548,3.718811127,2.48736,0.72548,2.591,1.16,0,1.16
11/04/2020 14:30,3.67688,0.20784,3.682749516,2.42688,0.70784,2.528,1.25,-0.5,1.346291202,3.67688,0.70784,3.744393676,2.42688,0.70784,2.528,1.25,0,1.25
11/04/2020 15:00,4.03768,0.52724,4.071957981,3.24768,0.94724,3.383,0.79,-0.42,0.894706656,4.03768,1.18724,4.208610056,3.24768,0.94724,3.383,0.79,0.24,0.825651258
11/04/2020 15:30,3.69992,0.26456,3.709366523,2.44992,0.71456,2.552,1.25,-0.45,1.328533026,3.70992,0.71456,3.77810831,2.44992,0.71456,2.552,1.26,0,1.26
11/04/2020 16:00,3.85312,0.34716,3.868727672,2.73312,0.79716,2.847,1.12,-0.45,1.207021127,3.86312,0.79716,3.944510134,2.73312,0.79716,2.847,1.13,0,1.13
11/04/2020 16:30,3.86504,0.25772,3.873622826,2.49504,0.72772,2.599,1.37,-0.47,1.448378404,3.87504,0.72772,3.942779654,2.49504,0.72772,2.599,1.38,0,1.38
11/04/2020 17:00,3.76512,0.10816,3.766673227,2.08512,0.60816,2.172,1.68,-0.5,1.752826289,3.78512,0.60816,3.833665609,2.08512,0.60816,2.172,1.7,0,1.7
11/04/2020 17:30,3.67024,-0.06868,3.670882537,1.65024,0.48132,1.719,2.02,-0.55,2.093537676,3.68024,0.48132,3.711581253,1.65024,0.48132,1.719,2.03,0,2.03
11/04/2020 18:00,3.51936,-0.28352,3.530761731,1.11936,0.32648,1.166,2.4,-0.61,2.476307735,3.53936,0.08648,3.54041636,1.11936,0.32648,1.166,2.42,-0.24,2.431871707
11/04/2020 18:30,3.29272,0.01996,3.292780497,0.82272,0.23996,0.857,2.47,-0.22,2.479778216,3.30272,-0.25004,3.312171403,0.82272,0.23996,0.857,2.48,-0.49,2.527943828
11/04/2020 19:00,3.03064,-0.33148,3.048714122,0.44064,0.12852,0.459,2.59,-0.46,2.630532266,3.05064,-0.28148,3.06359844,0.44064,0.12852,0.459,2.61,-0.41,2.642006813
11/04/2020 19:30,2.90184,-0.44988,2.936505985,0.17184,0.05012,0.179,2.73,-0.5,2.77540988,2.91184,-0.39988,2.939169304,0.17184,0.05012,0.179,2.74,-0.45,2.776706682
11/04/2020 20:00,2.77704,-0.57628,2.836203413,0.04704,0.01372,0.049,2.73,-0.59,2.793027032,2.78704,-0.51628,2.834455327,0.04704,0.01372,0.049,2.74,-0.53,2.790788419
11/04/2020 20:30,2.8944,-0.5858,2.953085336,0.0144,0.0042,0.015,2.88,-0.59,2.939812919,2.9144,-0.5258,2.961451165,0.0144,0.0042,0.015,2.9,-0.53,2.948033243
11/04/2020 21:00,2.88288,-0.58916,2.942466075,0.00288,0.00084,0.003,2.88,-0.59,2.939812919,2.90288,-0.52916,2.950715608,0.00288,0.00084,0.003,2.9,-0.53,2.948033243
11/04/2020 21:30,2.85,-0.83,2.968400243,0,0,0,2.85,-0.83,2.968400243,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
11/04/2020 22:00,2.69536,-0.85552,2.827875528,0.01536,0.00448,0.016,2.68,-0.86,2.814604768,2.73536,-0.07552,2.73640231,0.01536,0.00448,0.016,2.72,-0.08,2.721176216
11/04/2020 22:30,2.61688,-0.88216,2.761569699,0.02688,0.00784,0.028,2.59,-0.89,2.738649302,2.64688,-0.35216,2.670204187,0.02688,0.00784,0.028,2.62,-0.36,2.644617175
11/04/2020 23:00,2.59096,-0.88972,2.739466262,0.00096,0.00028,0.001,2.59,-0.89,2.738649302,2.62096,-0.35972,2.645530155,0.00096,0.00028,0.001,2.62,-0.36,2.644617175
11/04/2020 23:30,2.54,-0.89,2.691412269,0,0,0,2.54,-0.89,2.691412269,2.56,-0.36,2.585188581,0,0,0,2.56,-0.36,2.585188581
12/04/2020 00:00,2.47,-0.86,2.615434954,0,0,0,2.47,-0.86,2.615434954,2.49,-0.36,2.515889505,0,0,0,2.49,-0.36,2.515889505
12/04/2020 00:30,2.44,-0.89,2.597248544,0,0,0,2.44,-0.89,2.597248544,2.46,-0.4,2.492308167,0,0,0,2.46,-0.4,2.492308167
12/04/2020 01:00,2.36,-0.87,2.515253466,0,0,0,2.36,-0.87,2.515253466,2.38,-0.4,2.413379373,0,0,0,2.38,-0.4,2.413379373
12/04/2020 01:30,2.36,-0.66,2.450550958,0,0,0,2.36,-0.66,2.450550958,2.38,-0.67,2.472508847,0,0,0,2.38,-0.67,2.472508847
12/04/2020 02:00,2.40384,-0.65888,2.492502678,0.00384,0.00112,0.004,2.4,-0.66,2.489096222,2.41384,-0.66888,2.504800192,0.00384,0.00112,0.004,2.41,-0.67,2.501399608
12/04/2020 02:30,2.34,-0.66,2.431295951,0,0,0,2.34,-0.66,2.431295951,2.34,-0.67,2.434029581,0,0,0,2.34,-0.67,2.434029581
12/04/2020 03:00,2.29,-0.66,2.383212118,0,0,0,2.29,-0.66,2.383212118,2.3,-0.69,2.401270497,0,0,0,2.3,-0.69,2.401270497
12/04/2020 03:30,2.29,-0.66,2.383212118,0,0,0,2.29,-0.66,2.383212118,2.3,-0.69,2.401270497,0,0,0,2.3,-0.69,2.401270497
12/04/2020 04:00,2.29,-0.66,2.383212118,0,0,0,2.29,-0.66,2.383212118,2.3,-0.69,2.401270497,0,0,0,2.3,-0.69,2.401270497
12/04/2020 04:30,2.28,-0.66,2.373604853,0,0,0,2.28,-0.66,2.373604853,2.29,-0.69,2.39169396,0,0,0,2.29,-0.69,2.39169396
12/04/2020 05:00,2.28,-0.66,2.373604853,0,0,0,2.28,-0.66,2.373604853,2.29,-0.68,2.388828165,0,0,0,2.29,-0.68,2.388828165
12/04/2020 05:30,2.23,-0.7,2.337284749,0,0,0,2.23,-0.7,2.337284749,2.24,-0.74,2.359067612,0,0,0,2.24,-0.74,2.359067612
12/04/2020 06:00,2.23,-0.67,2.328475896,0,0,0,2.23,-0.67,2.328475896,2.24,-0.74,2.359067612,0,0,0,2.24,-0.74,2.359067612
12/04/2020 06:30,2.19536,-0.66552,2.294018832,0.01536,0.00448,0.016,2.18,-0.67,2.280635876,2.19536,-0.71552,2.309020225,0.01536,0.00448,0.016,2.18,-0.72,2.295822293
12/04/2020 07:00,2.2808,-0.6206,2.363724392,0.1008,0.0294,0.105,2.18,-0.65,2.274840654,2.2808,-0.6606,2.374540166,0.1008,0.0294,0.105,2.18,-0.69,2.28659135
12/04/2020 07:30,2.33272,-0.59504,2.407416707,0.22272,0.06496,0.232,2.11,-0.66,2.21081433,2.34272,-0.65504,2.432573617,0.22272,0.06496,0.232,2.12,-0.72,2.238928315
12/04/2020 08:00,2.44984,-0.54088,2.508837819,0.33984,0.09912,0.354,2.11,-0.64,2.204926303,2.45984,-0.58088,2.527495678,0.33984,0.09912,0.354,2.12,-0.68,2.226387208
12/04/2020 08:30,2.77336,-0.30152,2.789702493,1.02336,0.29848,1.066,1.75,-0.6,1.85,2.78336,-0.35152,2.805469515,1.02336,0.29848,1.066,1.76,-0.65,1.876192954
12/04/2020 09:00,3.09032,-0.07324,3.091187765,1.60032,0.46676,1.667,1.49,-0.54,1.584834376,3.10032,-0.14324,3.103627201,1.60032,0.46676,1.667,1.5,-0.61,1.619289968
12/04/2020 09:30,3.19752,-0.05364,3.197969887,1.66752,0.48636,1.737,1.53,-0.54,1.622498074,3.19752,-0.09364,3.198890839,1.66752,0.48636,1.737,1.53,-0.58,1.636245703
12/04/2020 10:00,3.48384,0.09612,3.485165735,2.28384,0.66612,2.379,1.2,-0.57,1.32849539,3.50384,0.56612,3.54927973,2.28384,0.66612,2.379,1.22,-0.1,1.2240915
