Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2020 10:30,3.70976,0.65368,3.766910777,2.54976,0.74368,2.656,1.16,-0.09,1.163486141,3.70976,0.29368,3.721366308,2.54976,0.74368,2.656,1.16,-0.45,1.244226667
12/04/2020 11:00,3.55768,-0.06276,3.558233522,2.04768,0.59724,2.133,1.51,-0.66,1.647938106,3.55768,0.34724,3.574585654,2.04768,0.59724,2.133,1.51,-0.25,1.530555455
12/04/2020 11:30,3.63344,-0.05608,3.633872755,2.17344,0.63392,2.264,1.46,-0.69,1.614837453,3.64344,0.38392,3.663611551,2.17344,0.63392,2.264,1.47,-0.25,1.491106971
12/04/2020 12:00,3.67592,-0.05244,3.676294031,2.18592,0.63756,2.277,1.49,-0.69,1.642010962,3.68592,0.38756,3.706239199,2.18592,0.63756,2.277,1.5,-0.25,1.520690633
12/04/2020 12:30,3.67712,-0.11584,3.678944196,2.03712,0.59416,2.122,1.64,-0.71,1.787092611,3.68712,0.34416,3.70314731,2.03712,0.59416,2.122,1.65,-0.25,1.668831927
12/04/2020 13:00,3.73224,-0.01268,3.73226154,2.32224,0.67732,2.419,1.41,-0.69,1.569777054,3.74224,0.42732,3.766558456,2.32224,0.67732,2.419,1.42,-0.25,1.441839103
12/04/2020 13:30,3.68528,-0.00596,3.685284819,2.34528,0.68404,2.443,1.34,-0.69,1.507215977,3.69528,0.43404,3.720683405,2.34528,0.68404,2.443,1.35,-0.25,1.372953022
12/04/2020 14:00,3.82928,0.19104,3.834042462,2.84928,0.83104,2.968,0.98,-0.64,1.170469991,3.82928,0.58104,3.873111514,2.84928,0.83104,2.968,0.98,-0.25,1.011385189
12/04/2020 14:30,3.71688,0.10284,3.718302435,2.54688,0.74284,2.653,1.17,-0.64,1.333604139,3.72688,0.49284,3.759325179,2.54688,0.74284,2.653,1.18,-0.25,1.206192356
12/04/2020 15:00,3.45,-0.15,3.45325933,1.68,0.49,1.75,1.77,-0.64,1.882153022,3.46,0.24,3.468313711,1.68,0.49,1.75,1.78,-0.25,1.797470445
12/04/2020 15:30,3.32856,-0.23792,3.337052232,1.37856,0.40208,1.436,1.95,-0.64,2.052340128,3.33856,0.15208,3.342022023,1.37856,0.40208,1.436,1.96,-0.25,1.975879551
12/04/2020 16:00,3.33344,-0.25108,3.342882499,1.33344,0.38892,1.389,2,-0.64,2.09990476,3.34344,0.13892,3.34632482,1.33344,0.38892,1.389,2.01,-0.25,2.025487596
12/04/2020 16:30,3.21664,-0.47348,3.251300694,0.77664,0.22652,0.809,2.44,-0.7,2.538424708,3.23664,-0.02348,3.236725166,0.77664,0.22652,0.809,2.46,-0.25,2.472670621
12/04/2020 17:00,3.38896,-0.44072,3.417496745,0.88896,0.25928,0.926,2.5,-0.7,2.596150997,3.41896,0.00928,3.418972594,0.88896,0.25928,0.926,2.53,-0.25,2.542321773
12/04/2020 17:30,3.45704,-0.37128,3.476920246,1.36704,0.39872,1.424,2.09,-0.77,2.22733024,3.47704,0.11872,3.479066197,1.36704,0.39872,1.424,2.11,-0.28,2.128497122
12/04/2020 18:00,3.14424,-0.61168,3.203185539,0.71424,0.20832,0.744,2.43,-0.82,2.564624729,3.16424,-0.07168,3.165051785,0.71424,0.20832,0.744,2.45,-0.28,2.465948094
12/04/2020 18:30,3.02024,-0.71368,3.103415667,0.57024,0.16632,0.594,2.45,-0.88,2.603247971,3.05024,-0.19368,3.056382829,0.57024,0.16632,0.594,2.48,-0.36,2.505992817
12/04/2020 19:00,2.93912,-0.68984,3.018990825,0.54912,0.16016,0.572,2.39,-0.85,2.536651336,2.95912,-0.19984,2.96586028,0.54912,0.16016,0.572,2.41,-0.36,2.436739625
12/04/2020 19:30,2.85736,-0.73952,2.951507411,0.44736,0.13048,0.466,2.41,-0.87,2.562225595,2.88736,-0.22952,2.896468056,0.44736,0.13048,0.466,2.44,-0.36,2.466414402
12/04/2020 20:00,2.83576,-0.40332,2.864297785,0.36576,0.10668,0.381,2.47,-0.51,2.522102298,2.85576,-0.40332,2.884099894,0.36576,0.10668,0.381,2.49,-0.51,2.54169235
12/04/2020 20:30,3.02384,-0.48388,3.062310925,0.36384,0.10612,0.379,2.66,-0.59,2.724646766,3.03384,-0.45388,3.067603658,0.36384,0.10612,0.379,2.67,-0.56,2.728094573
12/04/2020 21:00,2.98808,-0.48556,3.027274451,0.35808,0.10444,0.373,2.63,-0.59,2.695366394,3.00808,-0.45556,3.04238068,0.35808,0.10444,0.373,2.65,-0.56,2.708523583
12/04/2020 21:30,2.97944,-0.51808,3.024147748,0.34944,0.10192,0.364,2.63,-0.62,2.702091782,2.99944,-0.45808,3.03421779,0.34944,0.10192,0.364,2.65,-0.56,2.708523583
12/04/2020 22:00,2.88504,-0.52228,2.931933185,0.33504,0.09772,0.349,2.55,-0.62,2.62429038,2.90504,-0.46228,2.94159144,0.33504,0.09772,0.349,2.57,-0.56,2.630304165
12/04/2020 22:30,2.83512,-0.51684,2.881844722,0.28512,0.08316,0.297,2.55,-0.6,2.619637379,2.85512,-0.45684,2.891437878,0.28512,0.08316,0.297,2.57,-0.54,2.626118809
12/04/2020 23:00,2.78272,-0.71004,2.871878723,0.34272,0.09996,0.357,2.44,-0.81,2.570933683,2.81272,-0.16004,2.817269352,0.34272,0.09996,0.357,2.47,-0.26,2.483646513
12/04/2020 23:30,2.70488,-0.60816,2.772405887,0.31488,0.09184,0.328,2.39,-0.7,2.490401574,2.72488,-0.09816,2.726647465,0.31488,0.09184,0.328,2.41,-0.19,2.417478025
13/04/2020 00:00,2.67432,-0.57124,2.734648533,0.30432,0.08876,0.317,2.37,-0.66,2.46018292,2.68432,-0.10124,2.686228471,0.30432,0.08876,0.317,2.38,-0.19,2.387571988
13/04/2020 00:30,2.61144,-0.55208,2.669159268,0.30144,0.08792,0.314,2.31,-0.64,2.397018982,2.62144,-0.55208,2.678943822,0.30144,0.08792,0.314,2.32,-0.64,2.406657433
13/04/2020 01:00,2.62232,-0.49724,2.669046609,0.35232,0.10276,0.367,2.27,-0.6,2.347956558,2.63232,-0.50724,2.680746351,0.35232,0.10276,0.367,2.28,-0.61,2.36019067
13/04/2020 01:30,2.64944,-0.58808,2.713921591,0.34944,0.10192,0.364,2.3,-0.69,2.401270497,2.66944,-0.16808,2.674726304,0.34944,0.10192,0.364,2.32,-0.27,2.335658365
13/04/2020 02:00,2.57944,-1.38808,2.929210952,0.34944,0.10192,0.364,2.23,-1.49,2.681976883,2.68944,0.40192,2.719306382,0.34944,0.10192,0.364,2.34,0.3,2.35915239
13/04/2020 02:30,2.5312,-1.4434,2.913825149,0.3312,0.0966,0.345,2.2,-1.54,2.685442235,2.6412,0.3566,2.665164348,0.3312,0.0966,0.345,2.31,0.26,2.324585985
13/04/2020 03:00,2.5012,-1.4434,2.887802798,0.3312,0.0966,0.345,2.17,-1.54,2.660920893,2.6112,0.3566,2.635437155,0.3312,0.0966,0.345,2.28,0.26,2.294776678
13/04/2020 03:30,2.45048,-1.45236,2.848543803,0.30048,0.08764,0.313,2.15,-1.54,2.644636081,2.56048,0.34764,2.58397202,0.30048,0.08764,0.313,2.26,0.26,2.274906591
13/04/2020 04:00,2.49848,-1.43836,2.882929378,0.34848,0.10164,0.363,2.15,-1.54,2.644636081,2.60848,0.36164,2.633429589,0.34848,0.10164,0.363,2.26,0.26,2.274906591
13/04/2020 04:30,2.55296,-0.72872,2.654927042,0.31296,0.09128,0.326,2.24,-0.82,2.385372088,2.57296,-0.20872,2.581411862,0.31296,0.09128,0.326,2.26,-0.3,2.279824555
13/04/2020 05:00,2.54064,-0.59148,2.608582029,0.20064,0.05852,0.209,2.34,-0.65,2.42860042,2.55064,-0.56148,2.611709057,0.20064,0.05852,0.209,2.35,-0.62,2.430411488
13/04/2020 05:30,2.52336,-0.60652,2.595228738,0.18336,0.05348,0.191,2.34,-0.66,2.431295951,2.53336,-0.56652,2.595931008,0.18336,0.05348,0.191,2.35,-0.62,2.430411488
13/04/2020 06:00,2.57328,-0.55196,2.631811125,0.23328,0.06804,0.243,2.34,-0.62,2.420743687,2.58328,-0.53196,2.637483081,0.23328,0.06804,0.243,2.35,-0.6,2.425386567
13/04/2020 06:30,2.55408,-0.55756,2.614229867,0.21408,0.06244,0.223,2.34,-0.62,2.420743687,2.56408,-0.53756,2.619823849,0.21408,0.06244,0.223,2.35,-0.6,2.425386567
13/04/2020 07:00,2.67288,-0.49416,2.718176153,0.36288,0.10584,0.378,2.31,-0.6,2.386650372,2.68288,-0.46416,2.722735683,0.36288,0.10584,0.378,2.32,-0.57,2.388995605
13/04/2020 07:30,2.77144,-0.47708,2.812202873,0.42144,0.12292,0.439,2.35,-0.6,2.425386567,2.78144,-0.44708,2.817141991,0.42144,0.12292,0.439,2.36,-0.57,2.427859139
13/04/2020 08:00,2.81176,-0.47032,2.8508236,0.34176,0.09968,0.356,2.47,-0.57,2.534916172,2.82176,-0.43032,2.854383436,0.34176,0.09968,0.356,2.48,-0.53,2.536000789
13/04/2020 08:30,2.97576,-0.39332,3.001640918,0.60576,0.17668,0.631,2.37,-0.57,2.437580768,2.98576,-0.37332,3.009008242,0.60576,0.17668,0.631,2.38,-0.55,2.442723889
13/04/2020 09:00,3.35688,-0.12716,3.359287573,1.34688,0.39284,1.403,2.01,-0.52,2.076174366,3.36688,-0.08716,3.368007987,1.34688,0.39284,1.403,2.02,-0.48,2.076246613
13/04/2020 09:30,3.66536,0.09448,3.666577478,1.93536,0.56448,2.016,1.73,-0.47,1.79270745,3.67536,0.13448,3.677819463,1.93536,0.56448,2.016,1.74,-0.43,1.792344833
13/04/2020 10:00,3.41264,-0.13048,3.415133497,1.23264,0.35952,1.284,2.18,-0.49,2.234390297,3.41264,-0.12048,3.414766053,1.23264,0.35952,1.284,2.18,-0.48,2.232218627
13/04/2020 10:30,3.70808,0.05444,3.708479608,1.79808,0.52444,1.873,1.91,-0.47,1.966977377,3.71808,0.07444,3.71882511,1.79808,0.52444,1.873,1.92,-0.45,1.972029412
13/04/2020 11:00,3.96632,0.21476,3.972129932,2.17632,0.63476,2.267,1.79,-0.42,1.838613608,3.97632,0.23476,3.98324403,2.17632,0.63476,2.267,1.8,-0.4,1.843908891
13/04/2020 11:30,4.21752,0.37636,4.234279372,2.62752,0.76636,2.737,1.59,-0.39,1.637131638,4.22752,0.39636,4.246060127,2.62752,0.76636,2.737,1.6,-0.37,1.642224102
13/04/2020 12:00,4.13032,0.26676,4.138925489,2.32032,0.67676,2.417,1.81,-0.41,1.855855598,4.14032,0.30676,4.151668508,2.32032,0.67676,2.417,1.82,-0.37,1.857229119
13/04/2020 12:30,4.22,0.22,4.225730706,2.16,0.63,2.25,2.06,-0.41,2.100404723,4.24,0.87,4.328336863,2.16,0.63,2.25,2.08,0.24,2.093800373
13/04/2020 13:00,4.23984,0.35412,4.254602708,2.37984,0.69412,2.479,1.86,-0.34,1.890819928,4.23984,0.38412,4.257204646,2.37984,0.69412,2.479,1.86,-0.31,1.885656384
13/04/2020 13:30,4.61448,0.73464,4.672592599,3.44448,1.00464,3.588,1.17,-0.27,1.200749766,4.61448,0.73464,4.672592599,3.44448,1.00464,3.588,1.17,-0.27,1.200749766
13/04/2020 14:00,4.3648,0.5314,4.397029111,2.8848,0.8414,3.005,1.48,-0.31,1.51211772,4.3748,0.5314,4.406955979,2.8848,0.8414,3.005,1.49,-0.31,1.521906699
13/04/2020 14:30,4.29208,0.30144,4.302652298,2.78208,0.81144,2.898,1.51,-0.51,1.593800489,4.31208,0.99144,4.42458893,2.78208,0.81144,2.898,1.53,0.18,1.540551849
13/04/2020 15:00,3.94944,-0.64808,4.002259862,2.02944,0.59192,2.114,1.92,-1.24,2.28560714,4.03944,1.10192,4.187039909,2.02944,0.59192,2.114,2.01,0.51,2.073692359
13/04/2020 15:30,3.8476,-0.6332,3.899354818,1.7376,0.5068,1.81,2.11,-1.14,2.39827021,3.9376,0.5868,3.981083772,1.7376,0.5068,1.81,2.2,0.08,2.201454065
13/04/2020 16:00,3.89048,0.07764,3.891254631,1.74048,0.50764,1.813,2.15,-0.43,2.192578391,3.90048,0.10764,3.901964967,1.74048,0.50764,1.813,2.16,-0.4,2.196724835
13/04/2020 16:30,4.35568,0.43624,4.377471142,2.69568,0.78624,2.808,1.66,-0.35,1.69649639,4.35568,0.45624,4.37950947,2.69568,0.78624,2.808,1.66,-0.33,1.692483382
13/04/2020 17:00,4.02632,0.22476,4.032588474,2.17632,0.63476,2.267,1.85,-0.41,1.894887859,4.03632,0.23476,4.043141279,2.17632,0.63476,2.267,1.86,-0.4,1.902524638
13/04/2020 17:30,3.8728,0.0404,3.873010715,1.6128,0.4704,1.68,2.26,-0.43,2.300543414,3.8828,0.0704,3.883438167,1.6128,0.4704,1.68,2.27,-0.4,2.304972885
13/04/2020 18:00,3.95568,-0.02876,3.955784549,1.37568,0.40124,1.433,2.58,-0.43,2.615587888,3.96568,0.00124,3.965680194,1.37568,0.40124,1.433,2.59,-0.4,2.620706012
13/04/2020 18:30,3.592,-0.249,3.600620085,0.792,0.231,0.825,2.8,-0.48,2.840844945,3.602,-0.209,3.608058342,0.792,0.231,0.825,2.81,-0.44,2.844239793
13/04/2020 19:00,3.306,-0.397,3.329751492,0.456,0.133,0.475,2.85,-0.53,2.898861846,3.326,-0.347,3.344052183,0.456,0.133,0.475,2.87,-0.48,2.90986254
13/04/2020 19:30,3.11496,-0.50272,3.155265948,0.26496,0.07728,0.276,2.85,-0.58,2.908418814,3.13496,-0.47272,3.170400353,0.26496,0.07728,0.276,2.87,-0.55,2.92222518
13/04/2020 20:00,3.07352,-0.57564,3.126961241,0.08352,0.02436,0.087,2.99,-0.6,3.049606532,3.08352,-0.55564,3.133182312,0.08352,0.02436,0.087,3,-0.58,3.055552323
13/04/2020 20:30,3.17824,-0.57468,3.229778104,0.01824,0.00532,0.019,3.16,-0.58,3.212786952,3.19824,-0.54468,3.24428966,0.01824,0.00532,0.019,3.18,-0.55,3.227212419
13/04/2020 21:00,3.28144,-0.56208,3.329231503,0.06144,0.01792,0.064,3.22,-0.58,3.271819066,3.30144,-0.53208,3.344041746,0.06144,0.01792,0.064,3.24,-0.55,3.28635056
13/04/2020 21:30,3.18464,-0.57948,3.236932035,0.10464,0.03052,0.109,3.08,-0.61,3.139824836,3.19464,-0.54948,3.241551018,0.10464,0.03052,0.109,3.09,-0.58,3.143962468
13/04/2020 22:00,3.10304,-0.60328,3.161139668,0.02304,0.00672,0.024,3.08,-0.61,3.139824836,3.11304,-0.59328,3.169069138,0.02304,0.00672,0.024,3.09,-0.6,3.147713456
13/04/2020 22:30,3.04456,-0.62992,3.109042425,0.03456,0.01008,0.036,3.01,-0.64,3.077287767,3.05456,-0.58992,3.111003439,0.03456,0.01008,0.036,3.02,-0.6,3.07902582
13/04/2020 23:00,3.0244,-0.5658,3.07686935,0.0144,0.0042,0.015,3.01,-0.57,3.063494736,3.0344,-0.5258,3.079618321,0.0144,0.0042,0.015,3.02,-0.53,3.066153943
13/04/2020 23:30,2.96496,-0.53272,3.012437286,0.02496,0.00728,0.026,2.94,-0.54,2.98918049,2.97496,-0.52272,3.020533595,0.02496,0.00728,0.026,2.95,-0.53,2.997232056
14/04/2020 00:00,2.88208,-0.53356,2.931052951,0.02208,0.00644,0.023,2.86,-0.54,2.910532597,2.90208,-0.49356,2.943750975,0.02208,0.00644,0.023,2.88,-0.5,2.923080567
14/04/2020 00:30,2.84824,-0.53468,2.897991339,0.01824,0.00532,0.019,2.83,-0.54,2.881058833,2.85824,-0.49468,2.900731666,0.01824,0.00532,0.019,2.84,-0.5,2.883678207
14/04/2020 01:00,2.76288,-0.53916,2.814995453,0.00288,0.00084,0.003,2.76,-0.54,2.812329995,2.78288,-0.49916,2.827292309,0.00288,0.00084,0.003,2.78,-0.5,2.824606167
14/04/2020 01:30,2.83096,-0.50972,2.876482053,0.00096,0.00028,0.001,2.83,-0.51,2.875586897,2.84096,-0.45972,2.877915252,0.00096,0.00028,0.001,2.84,-0.46,2.877012339
14/04/2020 02:00,2.8,-0.55,2.853506615,0,0,0,2.8,-0.55,2.853506615,2.81,-0.49,2.852402496,0,0,0,2.81,-0.49,2.852402496
14/04/2020 02:30,2.8,-0.55,2.853506615,0,0,0,2.8,-0.55,2.853506615,2.81,-0.49,2.852402496,0,0,0,2.81,-0.49,2.852402496
14/04/2020 03:00,2.71,-0.61,2.777804889,0,0,0,2.71,-0.61,2.777804889,2.72,-0.56,2.777048793,0,0,0,2.72,-0.56,2.777048793
14/04/2020 03:30,2.8,-0.52,2.847876402,0,0,0,2.8,-0.52,2.847876402,2.81,-0.47,2.849034924,0,0,0,2.81,-0.47,2.849034924
14/04/2020 04:00,2.86,-0.47,2.898361606,0,0,0,2.86,-0.47,2.898361606,2.87,-0.45,2.905064543,0,0,0,2.87,-0.45,2.905064543
14/04/2020 04:30,2.92,-0.47,2.957583473,0,0,0,2.92,-0.47,2.957583473,2.93,-0.45,2.964354905,0,0,0,2.93,-0.45,2.964354905
14/04/2020 05:00,2.9,-0.49,2.941105234,0,0,0,2.9,-0.49,2.941105234,2.91,-0.48,2.949321956,0,0,0,2.91,-0.48,2.949321956
14/04/2020 05:30,3.65,-0.32,3.664000546,0,0,0,3.65,-0.32,3.664000546,3.67,-0.29,3.681439936,0,0,0,3.67,-0.29,3.681439936
14/04/2020 06:00,3.65,-0.35,3.666742423,0,0,0,3.65,-0.35,3.666742423,3.67,-0.29,3.681439936,0,0,0,3.67,-0.29,3.681439936
14/04/2020 06:30,3.82016,-0.28412,3.830710978,0.02016,0.00588,0.021,3.8,-0.29,3.811049724,3.84016,-0.25412,3.848558925,0.02016,0.00588,0.021,3.82,-0.26,3.828837944
14/04/2020 07:00,3.83656,-0.20892,3.842244162,0.10656,0.03108,0.111,3.73,-0.24,3.737713205,3.84656,-0.20892,3.852229406,0.10656,0.03108,0.111,3.74,-0.24,3.747692623
14/04/2020 07:30,4.16296,-0.14872,4.165615633,0.31296,0.09128,0.326,3.85,-0.24,3.857473266,4.18296,0.44128,4.206171941,0.31296,0.09128,0.326,3.87,0.35,3.885794642
14/04/2020 08:00,4.8728,0.4604,4.894501813,0.6528,0.1904,0.68,4.22,0.27,4.228628619,4.8828,0.4704,4.905406405,0.6528,0.1904,0.68,4.23,0.28,4.23925701
14/04/2020 08:30,5.06584,0.60712,5.102090709,1.15584,0.33712,1.204,3.91,0.27,3.919311164,5.07584,0.61712,5.11321707,1.15584,0.33712,1.204,3.92,0.28,3.929987277
14/04/2020 09:00,5.15248,0.76364,5.208761484,1.69248,0.49364,1.763,3.46,0.27,3.470518693,5.17248,0.75364,5.227095044,1.69248,0.49364,1.763,3.48,0.26,3.489699127
14/04/2020 09:30,5.38632,0.94476,5.46854776,2.17632,0.63476,2.267,3.21,0.31,3.224934108,5.39632,0.91476,5.473303883,2.17632,0.63476,2.267,3.22,0.28,3.232150987
14/04/2020 10:00,5.72816,0.62488,5.762143004,2.58816,0.75488,2.696,3.14,-0.13,3.142689931,5.75816,1.29488,5.901959065,2.58816,0.75488,2.696,3.17,0.54,3.215664784
14/04/2020 10:30,5.83928,0.73604,5.885486029,2.96928,0.86604,3.093,2.87,-0.13,2.872942742,5.85928,1.20604,5.982114559,2.96928,0.86604,3.093,2.89,0.34,2.909931271
14/04/2020 11:00,5.874,1.462,6.053207414,3.264,0.952,3.4,2.61,0.51,2.659360825,5.884,1.342,6.035099005,3.264,0.952,3.4,2.62,0.39,2.648867683
14/04/2020 11:30,6.07024,1.59132,6.275357599,3.33024,0.97132,3.469,2.74,0.62,2.809270368,6.08024,1.47132,6.255725458,3.33024,0.97132,3.469,2.75,0.5,2.795084972
14/04/2020 12:00,6.16896,1.57928,6.367903328,3.28896,0.95928,3.426,2.88,0.62,2.945980312,6.17896,1.45928,6.348940447,3.28896,0.95928,3.426,2.89,0.5,2.932933685
14/04/2020 12:30,5.9432,1.4476,6.116957741,3.2832,0.9576,3.42,2.66,0.49,2.704755072,5.9532,1.3076,6.095113453,3.2832,0.9576,3.42,2.67,0.35,2.692842364
14/04/2020 13:00,5.7932,1.4476,5.971324141,3.2832,0.9576,3.42,2.51,0.49,2.557381473,5.7932,1.3076,5.938937952,3.2832,0.9576,3.42,2.51,0.35,2.534284909
14/04/2020 13:30,5.84416,1.44788,6.020844011,3.28416,0.95788,3.421,2.56,0.49,2.606472712,5.84416,1.30788,5.988719078,3.28416,0.95788,3.421,2.56,0.35,2.583815009
14/04/2020 14:00,6.0484,1.5162,6.235543681,3.2784,0.9562,3.415,2.77,0.56,2.826039632,6.0584,1.3762,6.212739895,3.2784,0.9562,3.415,2.78,0.42,2.811547617
14/04/2020 14:30,5.89032,1.53676,6.087487248,3.28032,0.95676,3.417,2.61,0.58,2.673667893,5.89032,1.39676,6.053660727,3.28032,0.95676,3.417,2.61,0.44,2.646828291
14/04/2020 15:00,5.71056,1.50808,5.906335649,3.25056,0.94808,3.386,2.46,0.56,2.522934799,5.71056,1.35808,5.869827664,3.25056,0.94808,3.386,2.46,0.41,2.493932637
14/04/2020 15:30,5.75224,1.48232,5.940163095,3.16224,0.92232,3.294,2.59,0.56,2.649849052,5.75224,1.30232,5.897821835,3.16224,0.92232,3.294,2.59,0.38,2.617728023
14/04/2020 16:00,5.88912,1.44016,6.062655788,2.94912,0.86016,3.072,2.94,0.58,2.996664813,5.88912,1.28016,6.026652802,2.94912,0.86016,3.072,2.94,0.42,2.969848481
14/04/2020 16:30,5.68632,1.31976,5.83746534,2.53632,0.73976,2.642,3.15,0.58,3.202951764,5.68632,1.15976,5.803385081,2.53632,0.73976,2.642,3.15,0.42,3.17787665
14/04/2020 17:00,5.404,1.117,5.518233866,2.184,0.637,2.275,3.22,0.48,3.255579825,5.414,0.947,5.496199141,2.184,0.637,2.275,3.23,0.31,3.244842061
14/04/2020 17:30,5.14912,0.89016,5.225497259,1.74912,0.51016,1.822,3.4,0.38,3.421169391,5.15912,0.78016,5.217774315,1.74912,0.51016,1.822,3.41,0.27,3.420672449
14/04/2020 18:00,4.93024,0.68632,4.977780791,1.29024,0.37632,1.344,3.64,0.31,3.6531767,4.94024,0.61632,4.97853609,1.29024,0.37632,1.344,3.65,0.24,3.657881901
14/04/2020 18:30,4.72176,0.49968,4.748125693,0.82176,0.23968,0.856,3.9,0.26,3.908657058,4.73176,0.23968,4.737826421,0.82176,0.23968,0.856,3.91,0,3.91
14/04/2020 19:00,4.33776,0.36768,4.353314875,0.43776,0.12768,0.456,3.9,0.24,3.907377637,4.34776,0.12768,4.349634375,0.43776,0.12768,0.456,3.91,0,3.91
14/04/2020 19:30,4.19384,0.31112,4.205364384,0.24384,0.07112,0.254,3.95,0.24,3.957284422,4.20384,-0.16888,4.207230823,0.24384,0.07112,0.254,3.96,-0.24,3.967266061
14/04/2020 20:00,4.1412,0.2666,4.149772644,0.0912,0.0266,0.095,4.05,0.24,4.057104879,4.1512,0.0266,4.151285223,0.0912,0.0266,0.095,4.06,0,4.06
14/04/2020 20:30,4.15576,0.24168,4.16278157,0.00576,0.00168,0.006,4.15,0.24,4.156933966,4.17576,0.00168,4.175760338,0.00576,0.00168,0.006,4.17,0,4.17
14/04/2020 21:00,4.2,0,4.2,0,0,0,4.2,0,4.2,4.21,0,4.21,0,0,0,4.21,0,4.21
14/04/2020 21:30,4.02,0,4.02,0,0,0,4.02,0,4.02,4.03,-0.24,4.037140077,0,0,0,4.03,-0.24,4.037140077
14/04/2020 22:00,3.66,-0.25,3.668528315,0,0,0,3.66,-0.25,3.668528315,3.67,-0.31,3.683069372,0,0,0,3.67,-0.31,3.683069372
14/04/2020 22:30,3.49,0.05,3.490358148,0,0,0,3.49,0.05,3.490358148,3.44,-0.96,3.571442286,0,0,0,3.44,-0.96,3.571442286
14/04/2020 23:00,3.4,-0.46,3.430976537,0,0,0,3.4,-0.46,3.430976537,3.44,-0.24,3.44836193,0,0,0,3.44,-0.24,3.44836193
14/04/2020 23:30,3.33,-0.67,3.396733725,0,0,0,3.33,-0.67,3.396733725,3.39,0.21,3.396498197,0,0,0,3.39,0.21,3.396498197
15/04/2020 00:00,3.21,-1.15,3.409780052,0,0,0,3.21,-1.15,3.409780052,3.34,0.56,3.386620735,0,0,0,3.34,0.56,3.386620735
15/04/2020 00:30,3.14,-1.15,3.343964713,0,0,0,3.14,-1.15,3.343964713,3.27,0.56,3.317604558,0,0,0,3.27,0.56,3.317604558
15/04/2020 01:00,3.09,-1.15,3.297059296,0,0,0,3.09,-1.15,3.297059296,3.22,0.59,3.273606574,0,0,0,3.22,0.59,3.273606574
15/04/2020 01:30,3.14,-1.15,3.343964713,0,0,0,3.14,-1.15,3.343964713,3.27,0.59,3.322800024,0,0,0,3.27,0.59,3.322800024
15/04/2020 02:00,3.09,-1.18,3.307642665,0,0,0,3.09,-1.18,3.307642665,3.22,0.55,3.266634354,0,0,0,3.22,0.55,3.266634354
15/04/2020 02:30,2.97,-1.21,3.207023542,0,0,0,2.97,-1.21,3.207023542,3.09,0.52,3.133448579,0,0,0,3.09,0.52,3.133448579
15/04/2020 03:00,2.87,-1.31,3.154837555,0,0,0,2.87,-1.31,3.154837555,3,0.4,3.02654919,0,0,0,3,0.4,3.02654919
15/04/2020 03:30,3.02,-0.93,3.159952531,0,0,0,3.02,-0.93,3.159952531,3.1,0.06,3.100580591,0,0,0,3.1,0.06,3.100580591
15/04/2020 04:00,3.05,-0.29,3.063755865,0,0,0,3.05,-0.29,3.063755865,3.06,-0.37,3.082288111,0,0,0,3.06,-0.37,3.082288111
15/04/2020 04:30,3.09,-0.29,3.10357858,0,0,0,3.09,-0.29,3.10357858,3.1,-0.37,3.122002562,0,0,0,3.1,-0.37,3.122002562
15/04/2020 05:00,3.15,-0.29,3.16332104,0,0,0,3.15,-0.29,3.16332104,3.17,-0.37,3.191520014,0,0,0,3.17,-0.37,3.191520014
15/04/2020 05:30,3.49,-0.24,3.498242416,0,0,0,3.49,-0.24,3.498242416,3.5,-0.26,3.509643857,0,0,0,3.5,-0.26,3.509643857
15/04/2020 06:00,3.63,-0.24,3.637925233,0,0,0,3.63,-0.24,3.637925233,3.64,-0.26,3.6492739,0,0,0,3.64,-0.26,3.6492739
15/04/2020 06:30,3.90496,0.00728,3.904966786,0.02496,0.00728,0.026,3.88,0,3.88,3.92496,-0.23272,3.931853202,0.02496,0.00728,0.026,3.9,-0.24,3.907377637
15/04/2020 07:00,4.18896,0.28928,4.198936627,0.16896,0.04928,0.176,4.02,0.24,4.027157807,4.20896,0.28928,4.218889333,0.16896,0.04928,0.176,4.04,0.24,4.047122435
15/04/2020 07:30,4.76176,-0.12532,4.7634088,0.46176,0.13468,0.481,4.3,-0.26,4.307853294,4.79176,0.66468,4.837640272,0.46176,0.13468,0.481,4.33,0.53,4.362315899
15/04/2020 08:00,5.4928,0.7754,5.547260315,0.7728,0.2254,0.805,4.72,0.55,4.751936447,5.5128,0.7154,5.559025184,0.7728,0.2254,0.805,4.74,0.49,4.765259699
15/04/2020 08:30,5.67832,0.90576,5.750106016,1.04832,0.30576,1.092,4.63,0.6,4.668715027,5.68832,0.79576,5.743711204,1.04832,0.30576,1.092,4.64,0.49,4.66580111
15/04/2020 09:00,5.73488,1.04184,5.828745937,1.51488,0.44184,1.578,4.22,0.6,4.262440615,5.74488,0.93184,5.81996323,1.51488,0.44184,1.578,4.23,0.49,4.25828604
15/04/2020 09:30,6.01064,1.24852,6.138940902,2.12064,0.61852,2.209,3.89,0.63,3.94068522,6.02064,1.12852,6.125492911,2.12064,0.61852,2.209,3.9,0.51,3.9332048
15/04/2020 10:00,6.37744,1.45092,6.540405935,2.43744,0.71092,2.539,3.94,0.74,4.008890121,6.38744,1.34092,6.526672674,2.43744,0.71092,2.539,3.95,0.63,3.999924999
15/04/2020 10:30,6.16232,1.57276,6.359855486,2.75232,0.80276,2.867,3.41,0.77,3.495854688,6.17232,1.45276,6.340981454,2.75232,0.80276,2.867,3.42,0.65,3.48122105
15/04/2020 11:00,6.35264,1.77952,6.597175638,3.15264,0.91952,3.284,3.2,0.86,3.313547947,6.37264,1.68952,6.592800498,3.15264,0.91952,3.284,3.22,0.77,3.310785405
15/04/2020 11:30,6.5452,1.1836,6.651357155,3.2352,0.9436,3.37,3.31,0.24,3.3186895,6.6752,2.7336,7.213242267,3.2352,0.9436,3.37,3.44,1.79,3.877847341
15/04/2020 12:00,6.59016,0.95088,6.658406836,3.26016,0.95088,3.396,3.33,0,3.33,6.72016,2.74088,7.25761487,3.26016,0.95088,3.396,3.46,1.79,3.895600082
15/04/2020 12:30,6.28904,0.70472,6.328400619,3.23904,0.94472,3.374,3.05,-0.24,3.059428051,6.41904,2.56472,6.912442636,3.23904,0.94472,3.374,3.18,1.62,3.568865366
15/04/2020 13:00,6.27448,1.17464,6.383484816,3.20448,0.93464,3.338,3.07,0.24,3.079366818,6.40448,2.63464,6.925221441,3.20448,0.93464,3.338,3.2,1.7,3.623534186
15/04/2020 13:30,6.39872,0.93296,6.466377038,3.19872,0.93296,3.332,3.2,0,3.2,6.52872,2.66296,7.050924819,3.19872,0.93296,3.332,3.33,1.73,3.752572451
15/04/2020 14:00,6.39824,0.65532,6.431712012,3.13824,0.91532,3.269,3.26,-0.26,3.270351663,6.53824,2.56532,7.02349265,3.13824,0.91532,3.269,3.4,1.65,3.779219496
15/04/2020 14:30,6.1472,0.6696,6.183561433,3.1872,0.9296,3.32,2.96,-0.26,2.971396978,6.2772,2.5796,6.786573215,3.1872,0.9296,3.32,3.09,1.65,3.502941621
15/04/2020 15:00,5.74928,0.39604,5.762904493,2.24928,0.65604,2.343,3.5,-0.26,3.509643857,5.88928,2.27604,6.3137926,2.24928,0.65604,2.343,3.64,1.62,3.984218869
15/04/2020 15:30,5.96448,0.51464,5.986641462,1.76448,0.51464,1.838,4.2,0,4.2,6.12448,2.19464,6.505820471,1.76448,0.51464,1.838,4.36,1.68,4.672472579
15/04/2020 16:00,5.73944,0.55692,5.766396743,1.90944,0.55692,1.989,3.83,0,3.83,5.88944,2.23692,6.299945603,1.90944,0.55692,1.989,3.98,1.68,4.320046296
15/04/2020 16:30,6.39784,1.68312,6.615530939,2.54784,0.74312,2.654,3.85,0.94,3.963092227,6.43784,1.86312,6.702014622,2.54784,0.74312,2.654,3.89,1.12,4.048024209
15/04/2020 17:00,6.05624,1.49432,6.237871047,2.10624,0.61432,2.194,3.95,0.88,4.046838272,6.06624,1.35432,6.21558126,2.10624,0.61432,2.194,3.96,0.74,4.028548126
15/04/2020 17:30,5.95456,1.33008,6.101302943,1.71456,0.50008,1.786,4.24,0.83,4.320474511,5.96456,1.18008,6.080178024,1.71456,0.50008,1.786,4.25,0.68,4.304056226
15/04/2020 18:00,5.68384,1.16612,5.802230002,1.32384,0.38612,1.379,4.36,0.78,4.42922115,5.69384,0.98612,5.778602478,1.32384,0.38612,1.379,4.37,0.6,4.41099762
15/04/2020 18:30,5.39472,1.03596,5.493288359,0.77472,0.22596,0.807,4.62,0.81,4.69046906,5.40472,0.86596,5.473653716,0.77472,0.22596,0.807,4.63,0.64,4.674023962
15/04/2020 19:00,5.04424,0.78332,5.104698561,0.35424,0.10332,0.369,4.69,0.68,4.739039987,5.04424,0.60332,5.080192142,0.35424,0.10332,0.369,4.69,0.5,4.716577149
15/04/2020 19:30,4.91192,0.60556,4.949107091,0.12192,0.03556,0.127,4.79,0.57,4.823795186,4.92192,0.41556,4.939431809,0.12192,0.03556,0.127,4.8,0.38,4.815018172
15/04/2020 20:00,4.87416,0.58288,4.908888347,0.04416,0.01288,0.046,4.83,0.57,4.863517246,4.88416,0.43288,4.903305416,0.04416,0.01288,0.046,4.84,0.42,4.858188963
15/04/2020 20:30,4.93288,0.21084,4.937383781,0.00288,0.00084,0.003,4.93,0.21,4.93447059,4.97288,0.74084,5.027760873,0.00288,0.00084,0.003,4.97,0.74,5.024788553
15/04/2020 21:00,5,0.38,5.014419209,0,0,0,5,0.38,5.014419209,5.04,0.74,5.094035728,0,0,0,5.04,0.74,5.094035728
15/04/2020 21:30,4.67,0.3,4.679626053,0,0,0,4.67,0.3,4.679626053,4.71,0.62,4.750631537,0,0,0,4.71,0.62,4.750631537
15/04/2020 22:00,4.13,0.52,4.162607356,0,0,0,4.13,0.52,4.162607356,4.15,-0.34,4.163904418,0,0,0,4.15,-0.34,4.163904418
15/04/2020 22:30,4.02,-0.24,4.027157807,0,0,0,4.02,-0.24,4.027157807,4.06,0.24,4.06708741,0,0,0,4.06,0.24,4.06708741
15/04/2020 23:00,4.05096,-0.23972,4.058046648,0.00096,0.00028,0.001,4.05,-0.24,4.057104879,4.09096,0.24028,4.098010273,0.00096,0.00028,0.001,4.09,0.24,4.097035514
15/04/2020 23:30,3.97192,-0.23944,3.979130558,0.00192,0.00056,0.002,3.97,-0.24,3.977247792,4.01192,0.24056,4.019125676,0.00192,0.00056,0.002,4.01,0.24,4.017175625
16/04/2020 00:00,3.9,-0.24,3.907377637,0,0,0,3.9,-0.24,3.907377637,3.93,0.24,3.937321425,0,0,0,3.93,0.24,3.937321425
16/04/2020 00:30,3.86,-0.4,3.880670045,0,0,0,3.86,-0.4,3.880670045,3.89,0.29,3.900794791,0,0,0,3.89,0.29,3.900794791
16/04/2020 01:00,3.86,0,3.86,0,0,0,3.86,0,3.86,3.89,0,3.89,0,0,0,3.89,0,3.89
16/04/2020 01:30,3.8,0,3.8,0,0,0,3.8,0,3.8,3.82,0,3.82,0,0,0,3.82,0,3.82
16/04/2020 02:00,3.77,0,3.77,0,0,0,3.77,0,3.77,3.79,0,3.79,0,0,0,3.79,0,3.79
16/04/2020 02:30,3.69,-1.06,3.839231694,0,0,0,3.69,-1.06,3.839231694,3.71,0.52,3.746264806,0,0,0,3.71,0.52,3.746264806
16/04/2020 03:00,3.52,-0.92,3.638241333,0,0,0,3.52,-0.92,3.638241333,3.62,0.5,3.65436725,0,0,0,3.62,0.5,3.65436725
16/04/2020 03:30,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613,3.72,-0.24,3.727733896,0,0,0,3.72,-0.24,3.727733896
16/04/2020 04:00,3.7,0,3.7,0,0,0,3.7,0,3.7,3.72,-0.24,3.727733896,0,0,0,3.72,-0.24,3.727733896
16/04/2020 04:30,3.78,0,3.78,0,0,0,3.78,0,3.78,3.79,-0.24,3.797591342,0,0,0,3.79,-0.24,3.797591342
16/04/2020 05:00,3.93,0,3.93,0,0,0,3.93,0,3.93,3.94,0,3.94,0,0,0,3.94,0,3.94
16/04/2020 05:30,3.98,0,3.98,0,0,0,3.98,0,3.98,4,-0.24,4.007193532,0,0,0,4,-0.24,4.007193532
16/04/2020 06:00,4.26,0,4.26,0,0,0,4.26,0,4.26,4.28,-0.24,4.286723691,0,0,0,4.28,-0.24,4.286723691
16/04/2020 06:30,4.444,0.267,4.452013589,0.024,0.007,0.025,4.42,0.26,4.427640455,4.464,0.257,4.471391841,0.024,0.007,0.025,4.44,0.25,4.447032719
16/04/2020 07:00,4.72464,-0.16948,4.727678775,0.10464,0.03052,0.109,4.62,-0.2,4.624326978,4.82464,0.89052,4.906136667,0.10464,0.03052,0.109,4.72,0.86,4.797707786
16/04/2020 07:30,5.17352,0.62436,5.211058875,0.32352,0.09436,0.337,4.85,0.53,4.878872821,5.19352,0.60436,5.228565865,0.32352,0.09436,0.337,4.87,0.51,4.896631495
16/04/2020 08:00,5.6352,0.8386,5.697256269,0.7152,0.2086,0.745,4.92,0.63,4.960171368,5.6552,0.7886,5.709919176,0.7152,0.2086,0.745,4.94,0.58,4.973932046
16/04/2020 08:30,6.09024,1.00132,6.172006562,1.17024,0.34132,1.219,4.92,0.66,4.96407091,6.09024,0.92132,6.15953357,1.17024,0.34132,1.219,4.92,0.58,4.954069035
16/04/2020 09:00,6.18016,1.17588,6.291031028,1.70016,0.49588,1.771,4.48,0.68,4.531313275,6.19016,1.07588,6.282960974,1.70016,0.49588,1.771,4.49,0.58,4.527306042
16/04/2020 09:30,6.3788,1.0184,6.459584197,2.1888,0.6384,2.28,4.19,0.38,4.207196216,6.4288,1.6584,6.639258995,2.1888,0.6384,2.28,4.24,1.02,4.360963196
16/04/2020 10:00,6.57312,1.32216,6.704775432,2.61312,0.76216,2.722,3.96,0.56,3.999399955,6.60312,1.70216,6.818983971,2.61312,0.76216,2.722,3.99,0.94,4.099231635
16/04/2020 10:30,6.52776,1.36268,6.668474143,2.95776,0.86268,3.081,3.57,0.5,3.604843963,6.54776,1.74268,6.775698827,2.95776,0.86268,3.081,3.59,0.88,3.696281916
16/04/2020 11:00,6.6776,1.5468,6.854409676,3.1776,0.9268,3.31,3.5,0.62,3.554490118,6.6976,1.9568,6.977600734,3.1776,0.9268,3.31,3.52,1.03,3.667601396
16/04/2020 11:30,6.79024,1.62632,6.982283008,3.21024,0.93632,3.344,3.58,0.69,3.645888095,6.82024,2.03632,7.117743519,3.21024,0.93632,3.344,3.61,1.1,3.773870692
16/04/2020 12:00,6.88512,1.69816,7.091447299,3.28512,0.95816,3.422,3.6,0.74,3.675268698,6.91512,2.11816,7.232253204,3.28512,0.95816,3.422,3.63,1.16,3.810839802
16/04/2020 12:30,6.93416,1.66788,7.131928112,3.28416,0.95788,3.421,3.65,0.71,3.71841364,6.95416,2.08788,7.260825311,3.28416,0.95788,3.421,3.67,1.13,3.840026042
16/04/2020 13:00,6.8484,1.6662,7.048177424,3.2784,0.9562,3.415,3.57,0.71,3.639917581,6.8684,2.0862,7.178241358,3.2784,0.9562,3.415,3.59,1.13,3.763641853
16/04/2020 13:30,6.70024,1.85632,6.952635472,3.21024,0.93632,3.344,3.49,0.92,3.609224293,6.70024,1.42632,6.850372603,3.21024,0.93632,3.344,3.49,0.49,3.524230412
16/04/2020 14:00,6.69352,1.87436,6.951002474,3.20352,0.93436,3.337,3.49,0.94,3.614374081,6.69352,1.72436,6.912063903,3.20352,0.93436,3.337,3.49,0.79,3.578295684
16/04/2020 14:30,6.62168,1.85924,6.877748134,3.15168,0.91924,3.283,3.47,0.94,3.595066063,6.64168,1.70924,6.858091178,3.15168,0.91924,3.283,3.49,0.79,3.578295684
16/04/2020 15:00,6.63176,1.86468,6.888923878,3.10176,0.90468,3.231,3.53,0.96,3.658209945,6.64176,1.71468,6.859526471,3.10176,0.90468,3.231,3.54,0.81,3.631487299
16/04/2020 15:30,6.57696,1.77828,6.813125758,2.97696,0.86828,3.101,3.6,0.91,3.713233093,6.58696,1.61828,6.78283659,2.97696,0.86828,3.101,3.61,0.75,3.68708557
16/04/2020 16:00,6.42096,1.62028,6.622237885,2.64096,0.77028,2.751,3.78,0.85,3.874390275,6.56096,2.47028,7.010597649,2.64096,0.77028,2.751,3.92,1.7,4.27275087
16/04/2020 16:30,6.29336,0.44348,6.308966207,2.34336,0.68348,2.441,3.95,-0.24,3.957284422,6.44336,2.39348,6.873545999,2.34336,0.68348,2.441,4.1,1.71,4.442307959
16/04/2020 17:00,6.16224,0.33232,6.171194244,1.96224,0.57232,2.044,4.2,-0.24,4.206851554,6.32224,2.25232,6.711457666,1.96224,0.57232,2.044,4.36,1.68,4.672472579
16/04/2020 17:30,6.14744,0.93592,6.218276674,1.59744,0.46592,1.664,4.55,0.47,4.574210314,6.29744,1.97592,6.600152301,1.59744,0.46592,1.664,4.7,1.51,4.936608147
16/04/2020 18:00,5.96672,0.86196,6.028658441,1.20672,0.35196,1.257,4.76,0.51,4.787243466,6.00672,1.23196,6.131754284,1.20672,0.35196,1.257,4.8,0.88,4.88
16/04/2020 18:30,5.74088,0.62484,5.774783823,0.77088,0.22484,0.803,4.97,0.4,4.986070597,5.78088,1.01484,5.869282222,0.77088,0.22484,0.803,5.01,0.79,5.071902996
16/04/2020 19:00,5.34544,0.42992,5.362700812,0.44544,0.12992,0.464,4.9,0.3,4.909175083,5.38544,0.81992,5.447497848,0.44544,0.12992,0.464,4.94,0.69,4.987955493
16/04/2020 19:30,5.23504,0.33772,5.245922092,0.33504,0.09772,0.349,4.9,0.24,4.90587403,5.27504,0.67772,5.318397447,0.33504,0.09772,0.349,4.94,0.58,4.973932046
16/04/2020 20:00,5.20176,0.33468,5.212515496,0.22176,0.06468,0.231,4.98,0.27,4.987313906,5.24176,0.72468,5.291616861,0.22176,0.06468,0.231,5.02,0.66,5.063200569
16/04/2020 20:30,5.28536,0.32448,5.295310907,0.25536,0.07448,0.266,5.03,0.25,5.036208892,5.33536,0.69448,5.380368835,0.25536,0.07448,0.266,5.08,0.62,5.117694794
16/04/2020 21:00,5.27096,0.32028,5.280681642,0.24096,0.07028,0.251,5.03,0.25,5.036208892,5.32096,0.63028,5.358159031,0.24096,0.07028,0.251,5.08,0.56,5.110772936
16/04/2020 21:30,4.89592,0.77756,4.957280726,0.02592,0.00756,0.027,4.87,0.77,4.930496932,4.92592,-0.09244,4.92678729,0.02592,0.00756,0.027,4.9,-0.1,4.901020302
16/04/2020 22:00,4.44344,0.58392,4.481642735,0.01344,0.00392,0.014,4.43,0.58,4.467807068,4.43344,-0.33608,4.446160141,0.01344,0.00392,0.014,4.42,-0.34,4.433057636
16/04/2020 22:30,4.25032,-0.32824,4.262975674,0.04032,0.01176,0.042,4.21,-0.34,4.223706903,4.29032,0.01176,4.290336117,0.04032,0.01176,0.042,4.25,0,4.25
16/04/2020 23:00,4.23032,-0.28824,4.240128489,0.04032,0.01176,0.042,4.19,-0.3,4.200726128,4.26032,0.25176,4.267752289,0.04032,0.01176,0.042,4.22,0.24,4.226819135
16/04/2020 23:30,4.13008,-0.27956,4.139530722,0.07008,0.02044,0.073,4.06,-0.3,4.071068656,4.17008,0.34044,4.183953465,0.07008,0.02044,0.073,4.1,0.32,4.112468845
17/04/2020 00:00,4.0684,-0.6088,4.113698579,0.0384,0.0112,0.04,4.03,-0.62,4.077413396,4.1584,0.7312,4.222196585,0.0384,0.0112,0.04,4.12,0.72,4.18243948
17/04/2020 00:30,4.05184,-0.96488,4.16514115,0.05184,0.01512,0.054,4,-0.98,4.11830062,4.07184,0.48512,4.100636829,0.05184,0.01512,0.054,4.02,0.47,4.04738187
17/04/2020 01:00,3.99624,0.01932,3.996286701,0.06624,0.01932,0.069,3.93,0,3.93,4.00624,-0.22068,4.012313373,0.06624,0.01932,0.069,3.94,-0.24,3.947302877
17/04/2020 01:30,3.93832,0.02576,3.938404245,0.08832,0.02576,0.092,3.85,0,3.85,3.94832,-0.21424,3.954128172,0.08832,0.02576,0.092,3.86,-0.24,3.867453943
17/04/2020 02:00,3.94216,-0.98312,4.06289926,0.09216,0.02688,0.096,3.85,-1.01,3.980276372,3.95216,0.48688,3.982037268,0.09216,0.02688,0.096,3.86,0.46,3.887312696
17/04/2020 02:30,3.88872,0.02296,3.88878778,0.07872,0.02296,0.082,3.81,0,3.81,3.89872,-0.21704,3.904756587,0.07872,0.02296,0.082,3.82,-0.24,3.827531842
17/04/2020 03:00,3.77792,-0.21144,3.783832237,0.09792,0.02856,0.102,3.68,-0.24,3.687817783,3.78792,-0.24144,3.795606829,0.09792,0.02856,0.102,3.69,-0.27,3.699864862
17/04/2020 03:30,3.82408,-0.21256,3.829982976,0.09408,0.02744,0.098,3.73,-0.24,3.737713205,3.83408,-0.27256,3.843755767,0.09408,0.02744,0.098,3.74,-0.3,3.752012793
17/04/2020 04:00,3.80224,0.01232,3.80225996,0.04224,0.01232,0.044,3.76,0,3.76,3.81224,-0.22768,3.819032862,0.04224,0.01232,0.044,3.77,-0.24,3.777631533
17/04/2020 04:30,3.77896,-0.22572,3.785695207,0.04896,0.01428,0.051,3.73,-0.24,3.737713205,3.78896,-0.22572,3.795677463,0.04896,0.01428,0.051,3.74,-0.24,3.747692623
17/04/2020 05:00,3.80592,-0.23244,3.81301133,0.02592,0.00756,0.027,3.78,-0.24,3.787611385,3.81592,-0.27244,3.82563315,0.02592,0.00756,0.027,3.79,-0.28,3.800328933
17/04/2020 05:30,3.95688,-0.23216,3.963684851,0.02688,0.00784,0.028,3.93,-0.24,3.937321425,3.97688,-0.24216,3.984245976,0.02688,0.00784,0.028,3.95,-0.25,3.957903485
17/04/2020 06:00,4.0084,0.0112,4.008415647,0.0384,0.0112,0.04,3.97,0,3.97,4.0184,-0.2388,4.025489287,0.0384,0.0112,0.04,3.98,-0.25,3.987844029
17/04/2020 06:30,4.16704,0.25372,4.174757023,0.04704,0.01372,0.049,4.12,0.24,4.126984371,4.18704,0.00372,4.187041653,0.04704,0.01372,0.049,4.14,-0.01,4.140012077
17/04/2020 07:00,4.6456,-0.2092,4.650307947,0.1056,0.0308,0.11,4.54,-0.24,4.546339187,4.6856,0.5408,4.71670563,0.1056,0.0308,0.11,4.58,0.51,4.608307715
17/04/2020 07:30,5.10088,0.65484,5.142741701,0.29088,0.08484,0.303,4.81,0.57,4.843655644,5.11088,0.52484,5.137757429,0.29088,0.08484,0.303,4.82,0.44,4.840041322
17/04/2020 08:00,5.37304,0.78672,5.430330303,0.50304,0.14672,0.524,4.87,0.64,4.91187337,5.39304,0.67672,5.435331673,0.50304,0.14672,0.524,4.89,0.53,4.918638023
17/04/2020 08:30,5.62008,0.88544,5.68940271,0.91008,0.26544,0.948,4.71,0.62,4.750631537,5.63008,0.79544,5.685993809,0.91008,0.26544,0.948,4.72,0.53,4.749663146
17/04/2020 09:00,5.81488,0.83184,5.874077562,1.27488,0.37184,1.328,4.54,0.46,4.56324446,5.92488,1.60184,6.137596794,1.27488,0.37184,1.328,4.65,1.23,4.809927234
17/04/2020 09:30,6.25128,0.43704,6.266538566,2.32128,0.67704,2.418,3.93,-0.24,3.937321425,6.40128,2.31704,6.807720617,2.32128,0.67704,2.418,4.08,1.64,4.397271882
17/04/2020 10:00,6.26808,0.45944,6.284895544,2.39808,0.69944,2.498,3.87,-0.24,3.877434719,6.41808,2.30944,6.820943043,2.39808,0.69944,2.498,4.02,1.61,4.330415684
17/04/2020 10:30,6.23128,0.63704,6.263758488,2.08128,0.60704,2.168,4.15,0.03,4.150108432,6.39128,2.21704,6.764889238,2.08128,0.60704,2.168,4.31,1.61,4.600891218
17/04/2020 11:00,6.37712,0.90416,6.440897826,2.27712,0.66416,2.372,4.1,0.24,4.107018383,6.52712,2.40416,6.955809141,2.27712,0.66416,2.372,4.25,1.74,4.592395889
17/04/2020 11:30,6.26952,0.62736,6.300830231,1.97952,0.57736,2.062,4.29,0.05,4.290291365,6.42952,2.28736,6.82427602,1.97952,0.57736,2.062,4.45,1.71,4.767242389
17/04/2020 12:00,6.52592,0.77756,6.572079686,2.66592,0.77756,2.777,3.86,0,3.86,6.66592,2.48756,7.11494513,2.66592,0.77756,2.777,4,1.71,4.350183904
17/04/2020 12:30,6.73232,1.62276,6.925134121,3.23232,0.94276,3.367,3.5,0.68,3.565445274,6.80232,2.24276,7.162508625,3.23232,0.94276,3.367,3.57,1.3,3.799328888
17/04/2020 13:00,6.83928,1.71604,7.051279614,3.44928,1.00604,3.593,3.39,0.71,3.463553089,6.85928,2.11604,7.178255178,3.44928,1.00604,3.593,3.41,1.11,3.586112101
17/04/2020 13:30,6.74328,1.77804,6.973754469,3.35328,0.97804,3.493,3.39,0.8,3.483116421,6.76328,2.06804,7.072393216,3.35328,0.97804,3.493,3.41,1.09,3.579972067
17/04/2020 14:00,6.61928,2.09604,6.943216214,3.44928,1.00604,3.593,3.17,1.09,3.352163481,6.59928,1.76604,6.831500113,3.44928,1.00604,3.593,3.15,0.76,3.24038578
17/04/2020 14:30,6.1016,1.5538,6.296333616,2.4816,0.7238,2.585,3.62,0.83,3.713933225,6.1116,1.4138,6.272996493,2.4816,0.7238,2.585,3.63,0.69,3.694996617
17/04/2020 15:00,6.21592,1.70256,6.44487176,2.78592,0.81256,2.902,3.43,0.89,3.543585755,6.22592,1.55256,6.416581831,2.78592,0.81256,2.902,3.44,0.74,3.518692939
17/04/2020 15:30,6.45976,1.92868,6.741535864,3.38976,0.98868,3.531,3.07,0.94,3.210685285,6.45976,1.77868,6.700164311,3.38976,0.98868,3.531,3.07,0.79,3.170015773
17/04/2020 16:00,6.26448,1.74964,6.504225534,3.08448,0.89964,3.213,3.18,0.85,3.291640928,6.27448,1.61964,6.48014915,3.08448,0.89964,3.213,3.19,0.72,3.270244639
17/04/2020 16:30,6.16128,1.63204,6.373768571,2.68128,0.78204,2.793,3.48,0.85,3.582303728,6.17128,1.54204,6.361020689,2.68128,0.78204,2.793,3.49,0.76,3.571792267
17/04/2020 17:00,6.07584,1.45712,6.24812215,2.35584,0.68712,2.454,3.72,0.77,3.798855091,6.08584,1.36712,6.237504758,2.35584,0.68712,2.454,3.73,0.68,3.791477285
17/04/2020 17:30,5.64952,1.00736,5.73862792,1.25952,0.36736,1.312,4.39,0.64,4.436406203,5.65952,0.85736,5.724092312,1.25952,0.36736,1.312,4.4,0.49,4.427200018
17/04/2020 18:00,5.5296,0.6528,5.568,0.7296,0.2128,0.76,4.8,0.44,4.82012448,5.5596,0.9628,5.642351992,0.7296,0.2128,0.76,4.83,0.75,4.887882977
17/04/2020 18:30,5.39504,0.60272,5.428602767,0.69504,0.20272,0.724,4.7,0.4,4.716990566,5.43504,0.95272,5.517910402,0.69504,0.20272,0.724,4.74,0.75,4.798968639
17/04/2020 19:00,5.23984,0.74412,5.29241323,0.45984,0.13412,0.479,4.78,0.61,4.818765402,5.22984,0.58412,5.262359034,0.45984,0.13412,0.479,4.77,0.45,4.791179396
17/04/2020 19:30,5.0528,0.4254,5.070675793,0.2928,0.0854,0.305,4.76,0.34,4.772127408,5.0828,0.3454,5.094522254,0.2928,0.0854,0.305,4.79,0.26,4.797051178
17/04/2020 20:00,4.956,0.313,4.965874042,0.216,0.063,0.225,4.74,0.25,4.746588248,5.006,0.683,5.052378153,0.216,0.063,0.225,4.79,0.62,4.829958592
17/04/2020 20:30,4.91952,0.30236,4.928802958,0.17952,0.05236,0.187,4.74,0.25,4.746588248,4.96952,0.61236,5.00710633,0.17952,0.05236,0.187,4.79,0.56,4.822623767
17/04/2020 21:00,4.86032,0.88676,4.940551973,0.16032,0.04676,0.167,4.7,0.84,4.774473793,4.79032,-0.12324,4.791905028,0.16032,0.04676,0.167,4.63,-0.17,4.633119899
17/04/2020 21:30,4.40224,0.33732,4.415144596,0.16224,0.04732,0.169,4.24,0.29,4.249905881,4.30224,-0.68268,4.356067148,0.16224,0.04732,0.169,4.14,-0.73,4.203867267
17/04/2020 22:00,4.0192,-0.3794,4.037067376,0.1392,0.0406,0.145,3.88,-0.42,3.902665756,4.0492,-0.3194,4.061777567,0.1392,0.0406,0.145,3.91,-0.36,3.926537915
17/04/2020 22:30,3.87464,-0.26948,3.88399982,0.10464,0.03052,0.109,3.77,-0.3,3.781917503,3.88464,0.21052,3.890340165,0.10464,0.03052,0.109,3.78,0.18,3.784283287
17/04/2020 23:00,3.71664,-0.25348,3.725273815,0.05664,0.01652,0.059,3.66,-0.27,3.669945504,3.72664,-0.36348,3.744324158,0.05664,0.01652,0.059,3.67,-0.38,3.689620577
17/04/2020 23:30,3.59952,-0.55264,3.641696747,0.05952,0.01736,0.062,3.54,-0.57,3.585596185,3.64952,0.10736,3.651098794,0.05952,0.01736,0.062,3.59,0.09,3.591127957
18/04/2020 00:00,3.57528,-0.28096,3.586302497,0.06528,0.01904,0.068,3.51,-0.3,3.522797184,3.58528,-0.39096,3.606533294,0.06528,0.01904,0.068,3.52,-0.41,3.543797398
18/04/2020 00:30,3.486,-0.302,3.499057016,0.096,0.028,0.1,3.39,-0.33,3.406024075,3.496,-0.382,3.516808212,0.096,0.028,0.1,3.4,-0.41,3.424631367
18/04/2020 01:00,3.44232,-0.32724,3.457839354,0.11232,0.03276,0.117,3.33,-0.36,3.349402932,3.46232,-0.40724,3.486187631,0.11232,0.03276,0.117,3.35,-0.44,3.378771966
18/04/2020 01:30,3.38184,-0.31488,3.396467459,0.05184,0.01512,0.054,3.33,-0.33,3.346311402,3.41184,-0.38488,3.433479984,0.05184,0.01512,0.054,3.36,-0.4,3.383725757
18/04/2020 02:00,3.36432,-0.36124,3.383658287,0.06432,0.01876,0.067,3.3,-0.38,3.321806737,3.37432,-0.43124,3.401764748,0.06432,0.01876,0.067,3.31,-0.45,3.340449072
18/04/2020 02:30,3.30704,-0.40628,3.33190291,0.04704,0.01372,0.049,3.26,-0.42,3.286943869,3.32704,-0.48628,3.362389537,0.04704,0.01372,0.049,3.28,-0.5,3.317890896
18/04/2020 03:00,3.29352,-0.35564,3.312665664,0.08352,0.02436,0.087,3.21,-0.38,3.232413959,3.31352,-0.43564,3.342034859,0.08352,0.02436,0.087,3.23,-0.46,3.262590995
18/04/2020 03:30,3.29896,-0.34572,3.317025686,0.04896,0.01428,0.051,3.25,-0.36,3.269877674,3.30896,-0.44572,3.338844501,0.04896,0.01428,0.051,3.26,-0.46,3.292294033
18/04/2020 04:00,3.26896,-0.34572,3.287190563,0.04896,0.01428,0.051,3.22,-0.36,3.240061728,3.27896,-0.49572,3.316220288,0.04896,0.01428,0.051,3.23,-0.51,3.27001529
18/04/2020 04:30,3.26416,-0.38712,3.287035503,0.04416,0.01288,0.046,3.22,-0.4,3.244749605,3.27416,-0.51712,3.31474536,0.04416,0.01288,0.046,3.23,-0.53,3.273194159
18/04/2020 05:00,3.26928,-0.33396,3.286292896,0.08928,0.02604,0.093,3.18,-0.36,3.200312485,3.27928,-0.46396,3.311938435,0.08928,0.02604,0.093,3.19,-0.49,3.227413825
18/04/2020 05:30,3.31584,-0.33788,3.333010321,0.07584,0.02212,0.079,3.24,-0.36,3.25993865,3.32584,-0.46788,3.358589496,0.07584,0.02212,0.079,3.25,-0.49,3.286730899
18/04/2020 06:00,3.3608,-0.3306,3.377021321,0.1008,0.0294,0.105,3.26,-0.36,3.279817068,3.3708,-0.4606,3.402123602,0.1008,0.0294,0.105,3.27,-0.49,3.306508733
18/04/2020 06:30,3.25192,-0.29444,3.265222596,0.12192,0.03556,0.127,3.13,-0.33,3.14734809,3.26192,-0.43444,3.290723355,0.12192,0.03556,0.127,3.14,-0.47,3.174980315
18/04/2020 07:00,3.32696,-0.26672,3.337634252,0.21696,0.06328,0.226,3.11,-0.33,3.127459033,3.33696,-0.40672,3.361654831,0.21696,0.06328,0.226,3.12,-0.47,3.155202054
18/04/2020 07:30,3.40568,-0.29376,3.418325789,0.29568,0.08624,0.308,3.11,-0.38,3.133129426,3.41568,-0.38376,3.437170581,0.29568,0.08624,0.308,3.12,-0.47,3.155202054
18/04/2020 08:00,3.53624,-0.20568,3.542216481,0.42624,0.12432,0.444,3.11,-0.33,3.127459033,3.54624,-0.34568,3.563048246,0.42624,0.12432,0.444,3.12,-0.47,3.155202054
18/04/2020 08:30,3.63672,-0.18804,3.641578147,0.48672,0.14196,0.507,3.15,-0.33,3.167238545,3.64672,-0.32804,3.66144466,0.48672,0.14196,0.507,3.16,-0.47,3.194761337
18/04/2020 09:00,3.82752,-0.10364,3.828922903,0.70752,0.20636,0.737,3.12,-0.31,3.135362818,3.83752,-0.23364,3.844625782,0.70752,0.20636,0.737,3.13,-0.44,3.160775221
18/04/2020 09:30,3.9044,-0.0958,3.905575118,0.7344,0.2142,0.765,3.17,-0.31,3.185121662,3.9144,-0.2258,3.920907165,0.7344,0.2142,0.765,3.18,-0.44,3.210295937
18/04/2020 10:00,3.82144,-0.18708,3.826016545,0.42144,0.12292,0.439,3.4,-0.31,3.414103103,3.83144,-0.31708,3.84453797,0.42144,0.12292,0.439,3.41,-0.44,3.438269914
18/04/2020 10:30,3.79248,-0.23136,3.799530497,0.37248,0.10864,0.388,3.42,-0.34,3.436859031,3.81248,-0.33136,3.826852911,0.37248,0.10864,0.388,3.44,-0.44,3.468025375
18/04/2020 11:00,3.804,-0.228,3.810826682,0.384,0.112,0.4,3.42,-0.34,3.436859031,3.824,-0.308,3.836383714,0.384,0.112,0.4,3.44,-0.42,3.46554469
18/04/2020 11:30,3.89832,-0.15924,3.901570991,0.44832,0.13076,0.467,3.45,-0.29,3.462166951,3.90832,-0.25924,3.916908296,0.44832,0.13076,0.467,3.46,-0.39,3.481910395
18/04/2020 12:00,3.81112,-0.20884,3.81683767,0.38112,0.11116,0.397,3.43,-0.32,3.444894773,3.82112,-0.27884,3.831280439,0.38112,0.11116,0.397,3.44,-0.39,3.462036973
18/04/2020 12:30,3.80904,-0.22028,3.815404173,0.47904,0.13972,0.499,3.33,-0.36,3.349402932,3.81904,-0.30028,3.830826882,0.47904,0.13972,0.499,3.34,-0.44,3.368857373
18/04/2020 13:00,3.81096,-0.21972,3.817288697,0.48096,0.14028,0.501,3.33,-0.36,3.349402932,3.82096,-0.29972,3.832697144,0.48096,0.14028,0.501,3.34,-0.44,3.368857373
18/04/2020 13:30,3.71664,-0.23848,3.724283233,0.41664,0.12152,0.434,3.3,-0.36,3.319578286,3.72664,-0.31848,3.740223951,0.41664,0.12152,0.434,3.31,-0.44,3.33911665
18/04/2020 14:00,3.85,-0.115,3.85171715,0.84,0.245,0.875,3.01,-0.36,3.031451797,3.86,-0.195,3.86492238,0.84,0.245,0.875,3.02,-0.44,3.051884664
18/04/2020 14:30,3.87408,0.00744,3.874087144,1.05408,0.30744,1.098,2.82,-0.3,2.835912552,3.88408,-0.11256,3.885710643,1.05408,0.30744,1.098,2.83,-0.42,2.86099633
18/04/2020 15:00,3.76496,-0.04772,3.765262408,0.86496,0.25228,0.901,2.9,-0.3,2.915475947,3.77496,-0.12772,3.777119988,0.86496,0.25228,0.901,2.91,-0.38,2.934706118
18/04/2020 15:30,3.73136,-0.05752,3.731803317,0.83136,0.24248,0.866,2.9,-0.3,2.915475947,3.74136,-0.16752,3.74510849,0.83136,0.24248,0.866,2.91,-0.41,2.938741227
18/04/2020 16:00,3.72224,-0.09768,3.723521452,0.76224,0.22232,0.794,2.96,-0.32,2.977247051,3.73224,-0.18768,3.736955873,0.76224,0.22232,0.794,2.97,-0.41,2.998166106
18/04/2020 16:30,3.85568,0.01124,3.855696383,1.13568,0.33124,1.183,2.72,-0.32,2.738758843,3.86568,-0.07876,3.866482251,1.13568,0.33124,1.183,2.73,-0.41,2.760615873
18/04/2020 17:00,4.0548,0.1364,4.057093541,1.5648,0.4564,1.63,2.49,-0.32,2.510478042,4.0648,0.0764,4.065517925,1.5648,0.4564,1.63,2.5,-0.38,2.528715089
18/04/2020 17:30,3.89624,-0.04068,3.896452361,1.02624,0.29932,1.069,2.87,-0.34,2.890069203,3.90624,-0.12068,3.908103709,1.02624,0.29932,1.069,2.88,-0.42,2.910463881
18/04/2020 18:00,3.728,-0.116,3.729804284,0.768,0.224,0.8,2.96,-0.34,2.979463039,3.738,-0.196,3.74313505,0.768,0.224,0.8,2.97,-0.42,2.999549966
18/04/2020 18:30,3.57784,-0.26188,3.587411351,0.50784,0.14812,0.529,3.07,-0.41,3.097256851,3.58784,-0.35188,3.605054147,0.50784,0.14812,0.529,3.08,-0.5,3.120320496
18/04/2020 19:00,3.48704,-0.32628,3.502271634,0.28704,0.08372,0.299,3.2,-0.41,3.226158707,3.49704,-0.44628,3.525401339,0.28704,0.08372,0.299,3.21,-0.53,3.253459697
18/04/2020 19:30,3.39152,-0.37164,3.411821244,0.13152,0.03836,0.137,3.26,-0.41,3.285681056,3.40152,-0.49164,3.436866043,0.13152,0.03836,0.137,3.27,-0.53,3.312672637
18/04/2020 20:00,3.31472,-0.42404,3.341732874,0.05472,0.01596,0.057,3.26,-0.44,3.289559241,3.32472,-0.54404,3.368937904,0.05472,0.01596,0.057,3.27,-0.56,3.317604558
18/04/2020 20:30,3.36768,-0.43776,3.396012721,0.00768,0.00224,0.008,3.36,-0.44,3.388687061,3.37768,-0.55776,3.423422031,0.00768,0.00224,0.008,3.37,-0.56,3.416211352
18/04/2020 21:00,3.4944,-0.4158,3.519051151,0.0144,0.0042,0.015,3.48,-0.42,3.505253201,3.5044,-0.5358,3.545123552,0.0144,0.0042,0.015,3.49,-0.54,3.531529414
18/04/2020 21:30,3.39824,-0.41468,3.423447765,0.01824,0.00532,0.019,3.38,-0.42,3.405994715,3.40824,-0.53468,3.449925014,0.01824,0.00532,0.019,3.39,-0.54,3.432739431
18/04/2020 22:00,3.30728,-0.43496,3.335759464,0.01728,0.00504,0.018,3.29,-0.44,3.319292093,3.31728,-0.53496,3.360138211,0.01728,0.00504,0.018,3.3,-0.54,3.34388995
