Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/04/2020 22:30,3.2444,-0.4358,3.2735383,0.0144,0.0042,0.015,3.23,-0.44,3.259831284,3.2544,-0.5758,3.304945537,0.0144,0.0042,0.015,3.24,-0.58,3.291504215
18/04/2020 23:00,3.24648,-0.42936,3.274749212,0.03648,0.01064,0.038,3.21,-0.44,3.240015432,3.25648,-0.53936,3.300844013,0.03648,0.01064,0.038,3.22,-0.55,3.266634354
18/04/2020 23:30,3.1984,-0.3788,3.220753328,0.0384,0.0112,0.04,3.16,-0.39,3.183975502,3.1984,-0.5188,3.24020308,0.0384,0.0112,0.04,3.16,-0.53,3.20413795
19/04/2020 00:00,3.09896,-0.39572,3.124123461,0.04896,0.01428,0.051,3.05,-0.41,3.077433996,3.10896,-0.51572,3.151444018,0.04896,0.01428,0.051,3.06,-0.53,3.105559531
19/04/2020 00:30,3.0876,-0.3932,3.112535944,0.0576,0.0168,0.06,3.03,-0.41,3.057613448,3.0976,-0.5132,3.139824836,0.0576,0.0168,0.06,3.04,-0.53,3.085854825
19/04/2020 01:00,2.994,-0.403,3.021000662,0.024,0.007,0.025,2.97,-0.41,2.998166106,3.004,-0.523,3.049187597,0.024,0.007,0.025,2.98,-0.53,3.026763949
19/04/2020 01:30,2.97648,-0.39936,3.003151944,0.03648,0.01064,0.038,2.94,-0.41,2.968450774,2.98648,-0.47936,3.024706399,0.03648,0.01064,0.038,2.95,-0.49,2.990418031
19/04/2020 02:00,2.9696,-0.4472,3.003083748,0.0096,0.0028,0.01,2.96,-0.45,2.994010688,2.9896,-0.5272,3.035728578,0.0096,0.0028,0.01,2.98,-0.53,3.026763949
19/04/2020 02:30,2.9244,-0.4458,2.958184071,0.0144,0.0042,0.015,2.91,-0.45,2.944588256,2.9444,-0.5258,2.990979271,0.0144,0.0042,0.015,2.93,-0.53,2.977549328
19/04/2020 03:00,2.82992,-1.09544,3.034540492,0.04992,0.01456,0.052,2.78,-1.11,2.993409427,2.91992,-0.19544,2.926453417,0.04992,0.01456,0.052,2.87,-0.21,2.877672671
19/04/2020 03:30,2.852,-1.299,3.133896137,0.072,0.021,0.075,2.78,-1.32,3.07746649,2.972,0.341,2.991498788,0.072,0.021,0.075,2.9,0.32,2.917601755
19/04/2020 04:00,2.89048,-1.07236,3.082990529,0.06048,0.01764,0.063,2.83,-1.09,3.032655602,2.98048,-0.08236,2.981617715,0.06048,0.01764,0.063,2.92,-0.1,2.921711827
19/04/2020 04:30,2.93488,-0.53816,2.983812461,0.07488,0.02184,0.078,2.86,-0.56,2.914309524,2.94488,-0.37816,2.969060996,0.07488,0.02184,0.078,2.87,-0.4,2.897740499
19/04/2020 05:00,2.89624,-0.56068,2.950011559,0.06624,0.01932,0.069,2.83,-0.58,2.88882329,2.91624,-0.38068,2.940981639,0.06624,0.01932,0.069,2.85,-0.4,2.877933286
19/04/2020 05:30,2.89656,-0.56892,2.951902742,0.10656,0.03108,0.111,2.79,-0.6,2.853786958,2.91656,-0.38892,2.94237676,0.10656,0.03108,0.111,2.81,-0.42,2.841214529
19/04/2020 06:00,2.8032,-0.5874,2.864082576,0.0432,0.0126,0.045,2.76,-0.6,2.824464551,2.8132,-0.4074,2.842546218,0.0432,0.0126,0.045,2.77,-0.42,2.801660222
19/04/2020 06:30,2.77888,-0.55116,2.833011013,0.09888,0.02884,0.103,2.68,-0.58,2.742043034,2.79888,-0.39116,2.82608128,0.09888,0.02884,0.103,2.7,-0.42,2.732471409
19/04/2020 07:00,2.87008,-0.52456,2.917622731,0.19008,0.05544,0.198,2.68,-0.58,2.742043034,2.89008,-0.36456,2.912982389,0.19008,0.05544,0.198,2.7,-0.42,2.732471409
19/04/2020 07:30,2.95392,-0.48844,2.994030227,0.31392,0.09156,0.327,2.64,-0.58,2.702961339,2.97392,-0.32844,2.992001504,0.31392,0.09156,0.327,2.66,-0.42,2.692953769
19/04/2020 08:00,3.1828,-0.3296,3.19982062,0.6528,0.1904,0.68,2.53,-0.52,2.582885983,3.2028,-0.1796,3.207831666,0.6528,0.1904,0.68,2.55,-0.37,2.57670332
19/04/2020 08:30,3.30072,-0.30604,3.314877524,0.87072,0.25396,0.907,2.43,-0.56,2.493692042,3.31072,-0.08604,3.311837828,0.87072,0.25396,0.907,2.44,-0.34,2.463574639
19/04/2020 09:00,3.54192,-0.15944,3.54550679,1.20192,0.35056,1.252,2.34,-0.51,2.394932149,3.56192,0.06056,3.562434785,1.20192,0.35056,1.252,2.36,-0.29,2.377751038
19/04/2020 09:30,3.76288,0.57084,3.805932763,1.68288,0.49084,1.753,2.08,0.08,2.081537893,3.76288,0.20084,3.768236006,1.68288,0.49084,1.753,2.08,-0.29,2.100119044
19/04/2020 10:00,4.2288,0.4484,4.252506555,2.6688,0.7784,2.78,1.56,-0.33,1.594521872,4.2388,1.1684,4.396883442,2.6688,0.7784,2.78,1.57,0.39,1.617714437
19/04/2020 10:30,4.5448,0.9114,4.635283918,3.1248,0.9114,3.255,1.42,0,1.42,4.5448,0.5914,4.583116952,3.1248,0.9114,3.255,1.42,-0.32,1.455609838
19/04/2020 11:00,4.66704,0.95872,4.764494349,3.28704,0.95872,3.424,1.38,0,1.38,4.66704,0.63872,4.710544087,3.28704,0.95872,3.424,1.38,-0.32,1.416615685
19/04/2020 11:30,4.73512,0.99316,4.838153387,3.40512,0.99316,3.547,1.33,0,1.33,4.74512,0.70316,4.796936293,3.40512,0.99316,3.547,1.34,-0.29,1.371021517
19/04/2020 12:00,4.72528,0.99904,4.829736225,3.42528,0.99904,3.568,1.3,0,1.3,4.72528,0.70904,4.778180491,3.42528,0.99904,3.568,1.3,-0.29,1.331953453
19/04/2020 12:30,4.68336,0.99848,4.788613912,3.42336,0.99848,3.566,1.26,0,1.26,4.68336,0.65848,4.729424574,3.42336,0.99848,3.566,1.26,-0.34,1.305067048
19/04/2020 13:00,4.70544,1.00492,4.811551704,3.44544,1.00492,3.589,1.26,0,1.26,4.70544,0.68492,4.755026919,3.44544,1.00492,3.589,1.26,-0.32,1.3
19/04/2020 13:30,4.692,1.001,4.797589499,3.432,1.001,3.575,1.26,0,1.26,4.692,0.741,4.750152103,3.432,1.001,3.575,1.26,-0.26,1.286545763
19/04/2020 14:00,4.596,1.008,4.705239633,3.456,1.008,3.6,1.14,0,1.14,4.606,0.748,4.666341179,3.456,1.008,3.6,1.15,-0.26,1.179025021
19/04/2020 14:30,4.56256,1.00408,4.671737407,3.44256,1.00408,3.586,1.12,0,1.12,4.56256,0.71408,4.618101775,3.44256,1.00408,3.586,1.12,-0.29,1.156935608
19/04/2020 15:00,4.6048,1.0164,4.715639087,3.4848,1.0164,3.63,1.12,0,1.12,4.6048,0.7664,4.668142243,3.4848,1.0164,3.63,1.12,-0.25,1.147562634
19/04/2020 15:30,4.65352,1.00436,4.760670898,3.44352,1.00436,3.587,1.21,0,1.21,4.65352,0.75436,4.714266369,3.44352,1.00436,3.587,1.21,-0.25,1.235556555
19/04/2020 16:00,4.61968,0.96824,4.720056356,3.31968,0.96824,3.458,1.3,0,1.3,4.61968,0.71824,4.675180424,3.31968,0.96824,3.458,1.3,-0.25,1.323820229
19/04/2020 16:30,4.56616,0.87388,4.649030372,2.99616,0.87388,3.121,1.57,0,1.57,4.56616,0.57388,4.602081638,2.99616,0.87388,3.121,1.57,-0.3,1.598405455
19/04/2020 17:00,4.3988,0.7434,4.461175294,2.5488,0.7434,2.655,1.85,0,1.85,4.4088,0.4134,4.428139225,2.5488,0.7434,2.655,1.86,-0.33,1.889047379
19/04/2020 17:30,4.3152,0.3886,4.332662115,2.1552,0.6286,2.245,2.16,-0.24,2.173292433,4.3152,0.2486,4.322355029,2.1552,0.6286,2.245,2.16,-0.38,2.19317122
19/04/2020 18:00,4.15064,0.23852,4.157487727,1.64064,0.47852,1.709,2.51,-0.24,2.521447997,4.15064,0.02852,4.150737983,1.64064,0.47852,1.709,2.51,-0.45,2.550019608
19/04/2020 18:30,3.90512,0.08816,3.906115001,1.12512,0.32816,1.172,2.78,-0.24,2.790340481,3.90512,-0.19184,3.909829255,1.12512,0.32816,1.172,2.78,-0.52,2.828214985
19/04/2020 19:00,3.67816,-0.09512,3.679389732,0.66816,0.19488,0.696,3.01,-0.29,3.02393783,3.67816,-0.35512,3.695263347,0.66816,0.19488,0.696,3.01,-0.55,3.059836597
19/04/2020 19:30,3.49472,-0.16904,3.498805853,0.41472,0.12096,0.432,3.08,-0.29,3.093622472,3.50472,-0.42904,3.530883402,0.41472,0.12096,0.432,3.09,-0.55,3.138566552
19/04/2020 20:00,3.39648,-0.20936,3.402926388,0.27648,0.08064,0.288,3.12,-0.29,3.133448579,3.39648,-0.46936,3.428757093,0.27648,0.08064,0.288,3.12,-0.55,3.16810669
19/04/2020 20:30,3.45856,-0.60792,3.51158141,0.17856,0.05208,0.186,3.28,-0.66,3.345743565,3.51856,-0.12792,3.520884548,0.17856,0.05208,0.186,3.34,-0.18,3.344846783
19/04/2020 21:00,3.63696,-0.45172,3.664905047,0.09696,0.02828,0.101,3.54,-0.48,3.572394155,3.66696,0.07828,3.667795441,0.09696,0.02828,0.101,3.57,0.05,3.570350123
19/04/2020 21:30,3.57488,-0.22816,3.582153542,0.07488,0.02184,0.078,3.5,-0.25,3.508917212,3.58488,-0.47816,3.616628485,0.07488,0.02184,0.078,3.51,-0.5,3.545433683
19/04/2020 22:00,3.45568,-0.25376,3.464984618,0.05568,0.01624,0.058,3.4,-0.27,3.41070374,3.46568,-0.48376,3.499280155,0.05568,0.01624,0.058,3.41,-0.5,3.446461954
19/04/2020 22:30,3.47368,-0.21976,3.480624542,0.10368,0.03024,0.108,3.37,-0.25,3.379260274,3.48368,-0.43976,3.511326701,0.10368,0.03024,0.108,3.38,-0.47,3.412521062
19/04/2020 23:00,3.44824,-0.20968,3.454609211,0.13824,0.04032,0.144,3.31,-0.25,3.319427662,3.44824,-0.42968,3.474907769,0.13824,0.04032,0.144,3.31,-0.47,3.343202058
19/04/2020 23:30,3.42888,-0.22116,3.436004919,0.09888,0.02884,0.103,3.33,-0.25,3.339371198,3.42888,-0.44116,3.457143358,0.09888,0.02884,0.103,3.33,-0.47,3.363004609
20/04/2020 00:00,3.36368,-0.21976,3.370851168,0.10368,0.03024,0.108,3.26,-0.25,3.269571837,3.36368,-0.43976,3.392304821,0.10368,0.03024,0.108,3.26,-0.47,3.293706119
20/04/2020 00:30,3.30408,-0.22256,3.311567242,0.09408,0.02744,0.098,3.21,-0.25,3.219720485,3.31408,-0.46256,3.346205015,0.09408,0.02744,0.098,3.22,-0.49,3.257069235
20/04/2020 01:00,3.30792,-0.22144,3.315323574,0.09792,0.02856,0.102,3.21,-0.25,3.219720485,3.31792,-0.43144,3.345853195,0.09792,0.02856,0.102,3.22,-0.46,3.252691193
20/04/2020 01:30,3.29424,-0.21668,3.301358417,0.11424,0.03332,0.119,3.18,-0.25,3.189811907,3.30424,-0.44668,3.334295278,0.11424,0.03332,0.119,3.19,-0.48,3.225910724
20/04/2020 02:00,3.26264,-0.20548,3.269104128,0.15264,0.04452,0.159,3.11,-0.25,3.120032051,3.27264,-0.43548,3.301486847,0.15264,0.04452,0.159,3.12,-0.48,3.156707145
20/04/2020 02:30,3.19992,-0.20044,3.206191541,0.16992,0.04956,0.177,3.03,-0.25,3.040296038,3.19992,-0.49044,3.237285808,0.16992,0.04956,0.177,3.03,-0.54,3.077742679
20/04/2020 03:00,3.33768,-0.21276,3.344454305,0.12768,0.03724,0.133,3.21,-0.25,3.219720485,3.34768,-0.41276,3.373030121,0.12768,0.03724,0.133,3.22,-0.45,3.251292051
20/04/2020 03:30,3.39552,-0.20464,3.401680996,0.15552,0.04536,0.162,3.24,-0.25,3.249630748,3.39552,-0.35464,3.413989689,0.15552,0.04536,0.162,3.24,-0.4,3.264597984
20/04/2020 04:00,3.34192,-0.99944,3.488167083,0.24192,0.07056,0.252,3.1,-1.07,3.27946642,3.43192,0.08056,3.432865392,0.24192,0.07056,0.252,3.19,0.01,3.190015674
20/04/2020 04:30,3.30232,-0.98224,3.445303006,0.23232,0.06776,0.242,3.07,-1.05,3.244595506,3.42232,0.50776,3.459782421,0.23232,0.06776,0.242,3.19,0.44,3.220201857
20/04/2020 05:00,3.3064,-1.0198,3.460097253,0.2064,0.0602,0.215,3.1,-1.08,3.282742756,3.4364,0.4802,3.469789187,0.2064,0.0602,0.215,3.23,0.42,3.257192042
20/04/2020 05:30,3.588,-0.921,3.704319776,0.168,0.049,0.175,3.42,-0.97,3.554898029,3.718,0.549,3.758314117,0.168,0.049,0.175,3.55,0.5,3.585038354
20/04/2020 06:00,4.0532,-0.8824,4.148139342,0.1632,0.0476,0.17,3.89,-0.93,3.999624982,4.1232,0.3476,4.137825999,0.1632,0.0476,0.17,3.96,0.3,3.971347378
20/04/2020 06:30,4.7252,-0.1314,4.727026655,0.2352,0.0686,0.245,4.49,-0.2,4.494452136,4.7852,0.8186,4.854713689,0.2352,0.0686,0.245,4.55,0.75,4.61139892
20/04/2020 07:00,4.67048,0.03764,4.67063167,0.30048,0.08764,0.313,4.37,-0.05,4.370286032,4.69048,0.72764,4.746584309,0.30048,0.08764,0.313,4.39,0.64,4.436406203
20/04/2020 07:30,5.07416,0.68288,5.119904765,0.52416,0.15288,0.546,4.55,0.53,4.580764128,5.07416,0.42288,5.091750897,0.52416,0.15288,0.546,4.55,0.27,4.558003949
20/04/2020 08:00,5.45432,0.91376,5.530331274,0.90432,0.26376,0.942,4.55,0.65,4.596194078,5.45432,0.64376,5.492179312,0.90432,0.26376,0.942,4.55,0.38,4.565840558
20/04/2020 08:30,6.0384,1.1362,6.144365305,1.3584,0.3962,1.415,4.68,0.74,4.738143096,6.0484,0.9862,6.128273248,1.3584,0.3962,1.415,4.69,0.59,4.7269652
20/04/2020 09:00,6.38272,1.27496,6.508812303,1.90272,0.55496,1.982,4.48,0.72,4.537488292,6.41272,1.47496,6.580158418,1.90272,0.55496,1.982,4.51,0.92,4.602879534
20/04/2020 09:30,6.49936,1.46148,6.661651762,2.43936,0.71148,2.541,4.06,0.75,4.128692287,6.52936,1.72148,6.752483647,2.43936,0.71148,2.541,4.09,1.01,4.21286126
20/04/2020 10:00,6.68656,1.60608,6.876741787,2.86656,0.83608,2.986,3.82,0.77,3.896832047,6.71656,1.86608,6.970970721,2.86656,0.83608,2.986,3.85,1.03,3.985398349
20/04/2020 10:30,6.96208,1.84144,7.201490068,3.26208,0.95144,3.398,3.7,0.89,3.805535442,6.98208,2.09144,7.288591249,3.26208,0.95144,3.398,3.72,1.14,3.890758281
20/04/2020 11:00,7.15312,2.02716,7.434816972,3.45312,1.00716,3.597,3.7,1.02,3.838020323,7.17312,2.27716,7.52589584,3.45312,1.00716,3.597,3.72,1.27,3.930814165
20/04/2020 11:30,7.278,2.119,7.580200855,3.528,1.029,3.675,3.75,1.09,3.905201659,7.298,2.369,7.672872018,3.528,1.029,3.675,3.77,1.34,4.001062359
20/04/2020 12:00,7.16584,2.15712,7.483477106,3.55584,1.03712,3.704,3.61,1.12,3.779748669,7.19584,2.40712,7.587775695,3.55584,1.03712,3.704,3.64,1.37,3.889280139
20/04/2020 12:30,7.15992,2.10956,7.464227877,3.52992,1.02956,3.677,3.63,1.08,3.787254943,7.16992,2.35956,7.548196884,3.52992,1.02956,3.677,3.64,1.33,3.87537095
20/04/2020 13:00,7.33736,2.17048,7.651655716,3.56736,1.04048,3.716,3.77,1.13,3.935708323,7.35736,2.44048,7.751560411,3.56736,1.04048,3.716,3.79,1.4,4.040309394
20/04/2020 13:30,7.35752,2.25636,7.69573005,3.58752,1.04636,3.737,3.77,1.21,3.959419149,7.37752,2.52636,7.798095678,3.58752,1.04636,3.737,3.79,1.48,4.068722158
20/04/2020 14:00,6.97944,2.40692,7.382807501,3.58944,1.04692,3.739,3.39,1.36,3.65262919,6.96944,2.08692,7.27518584,3.58944,1.04692,3.739,3.38,1.04,3.536382332
20/04/2020 14:30,6.8356,2.2458,7.195070882,3.5856,1.0458,3.735,3.25,1.2,3.46446244,6.8456,1.9658,7.122261509,3.5856,1.0458,3.735,3.26,0.92,3.387329331
20/04/2020 15:00,6.90424,2.22832,7.254925224,3.59424,1.04832,3.744,3.31,1.18,3.514043255,6.90424,1.94832,7.17387488,3.59424,1.04832,3.744,3.31,0.9,3.430174923
20/04/2020 15:30,6.74608,2.08844,7.061952775,3.52608,1.02844,3.673,3.22,1.06,3.389985251,6.74608,1.81844,6.986867639,3.52608,1.02844,3.673,3.22,0.79,3.31549393
20/04/2020 16:00,6.53648,2.05064,6.850598164,3.39648,0.99064,3.538,3.14,1.06,3.314091127,6.53648,1.78064,6.774677085,3.39648,0.99064,3.538,3.14,0.79,3.237854228
20/04/2020 16:30,6.61504,1.92272,6.888802973,3.09504,0.90272,3.224,3.52,1.02,3.664805588,6.62504,1.64272,6.825663631,3.09504,0.90272,3.224,3.53,0.74,3.606729821
20/04/2020 17:00,6.282,1.631,6.490276188,2.712,0.791,2.825,3.57,0.84,3.667492331,6.292,1.361,6.437513883,2.712,0.791,2.825,3.58,0.57,3.625093102
20/04/2020 17:30,6.03144,1.44792,6.202801045,2.22144,0.64792,2.314,3.81,0.8,3.893083611,6.03144,1.13792,6.137844117,2.22144,0.64792,2.314,3.81,0.49,3.84137996
20/04/2020 18:00,5.79584,1.28212,5.935957631,1.75584,0.51212,1.829,4.04,0.77,4.112724158,5.80584,0.96212,5.885019371,1.75584,0.51212,1.829,4.05,0.45,4.074923312
20/04/2020 18:30,5.45744,0.98092,5.544894535,1.23744,0.36092,1.289,4.22,0.62,4.265301865,5.45744,0.71092,5.503549636,1.23744,0.36092,1.289,4.22,0.35,4.234489343
20/04/2020 19:00,5.24552,0.84036,5.312408587,0.75552,0.22036,0.787,4.49,0.62,4.532604108,5.24552,0.57036,5.276437302,0.75552,0.22036,0.787,4.49,0.35,4.503620766
20/04/2020 19:30,4.91624,0.70432,4.966435583,0.42624,0.12432,0.444,4.49,0.58,4.527306042,4.91624,0.43432,4.935387482,0.42624,0.12432,0.444,4.49,0.31,4.500688836
20/04/2020 20:00,4.95848,0.78164,5.019709653,0.34848,0.10164,0.363,4.61,0.68,4.659881973,4.96848,0.51164,4.994754148,0.34848,0.10164,0.363,4.62,0.41,4.638156962
20/04/2020 20:30,4.89608,0.67344,4.942177739,0.28608,0.08344,0.298,4.61,0.59,4.647601532,4.90608,0.41344,4.923469671,0.28608,0.08344,0.298,4.62,0.33,4.63177072
20/04/2020 21:00,5.09712,0.61916,5.134587754,0.23712,0.06916,0.247,4.86,0.55,4.891022388,5.10712,0.33916,5.118369291,0.23712,0.06916,0.247,4.87,0.27,4.877478857
20/04/2020 21:30,4.92616,0.52888,4.954469336,0.23616,0.06888,0.246,4.69,0.46,4.712504642,4.92616,0.33888,4.937802345,0.23616,0.06888,0.246,4.69,0.27,4.697765426
20/04/2020 22:00,4.40768,-0.55776,4.442830089,0.24768,0.07224,0.258,4.16,-0.63,4.207433897,4.44768,0.46224,4.471635406,0.24768,0.07224,0.258,4.2,0.39,4.218068278
20/04/2020 22:30,4.208,-0.786,4.280777967,0.288,0.084,0.3,3.92,-0.87,4.015382921,4.348,0.724,4.407865697,0.288,0.084,0.3,4.06,0.64,4.110133818
20/04/2020 23:00,4.21456,-0.68992,4.270656343,0.27456,0.08008,0.286,3.94,-0.77,4.014536088,4.35456,0.86008,4.438685661,0.27456,0.08008,0.286,4.08,0.78,4.153889743
20/04/2020 23:30,4.12248,-0.67636,4.177595505,0.25248,0.07364,0.263,3.87,-0.75,3.942004566,4.26248,0.83364,4.343235131,0.25248,0.07364,0.263,4.01,0.76,4.081384569
21/04/2020 00:00,4.11976,-0.71132,4.180717474,0.26976,0.07868,0.281,3.85,-0.79,3.930216279,4.14976,0.51868,4.182049378,0.26976,0.07868,0.281,3.88,0.44,3.904868756
21/04/2020 00:30,4.12648,0.43064,4.148889972,0.27648,0.08064,0.288,3.85,0.35,3.865876356,4.12648,-0.16936,4.129953995,0.27648,0.08064,0.288,3.85,-0.25,3.858108345
21/04/2020 01:00,4.02472,0.32596,4.037898092,0.29472,0.08596,0.307,3.73,0.24,3.737713205,4.03472,-0.18404,4.038915226,0.29472,0.08596,0.307,3.74,-0.27,3.749733324
21/04/2020 01:30,4.00968,0.09324,4.010763942,0.31968,0.09324,0.333,3.69,0,3.69,4.01968,-0.20676,4.024994037,0.31968,0.09324,0.333,3.7,-0.3,3.712142239
21/04/2020 02:00,3.95048,0.08764,3.951452012,0.30048,0.08764,0.313,3.65,0,3.65,3.96048,-0.23236,3.967290385,0.30048,0.08764,0.313,3.66,-0.32,3.673962439
21/04/2020 02:30,3.91784,0.07812,3.918618762,0.26784,0.07812,0.279,3.65,0,3.65,3.92784,-0.21188,3.933550584,0.26784,0.07812,0.279,3.66,-0.29,3.671471095
21/04/2020 03:00,3.72056,0.07308,3.721277657,0.25056,0.07308,0.261,3.47,0,3.47,3.72056,-0.31692,3.734033342,0.25056,0.07308,0.261,3.47,-0.39,3.491847648
21/04/2020 03:30,3.8244,0.3642,3.841702357,0.2544,0.0742,0.265,3.57,0.29,3.581759344,3.8244,-0.2958,3.835822337,0.2544,0.0742,0.265,3.57,-0.37,3.589122455
21/04/2020 04:00,3.89248,0.07364,3.893176518,0.25248,0.07364,0.263,3.64,0,3.64,3.89248,-0.29636,3.903745612,0.25248,0.07364,0.263,3.64,-0.37,3.658756619
21/04/2020 04:30,3.93832,0.30076,3.949787463,0.20832,0.06076,0.217,3.73,0.24,3.737713205,3.93832,-0.23924,3.945579831,0.20832,0.06076,0.217,3.73,-0.3,3.742044896
21/04/2020 05:00,3.95464,0.06552,3.955182726,0.22464,0.06552,0.234,3.73,0,3.73,3.95464,-0.23448,3.961585339,0.22464,0.06552,0.234,3.73,-0.3,3.742044896
21/04/2020 05:30,4.07328,0.30804,4.084911088,0.23328,0.06804,0.243,3.84,0.24,3.84749269,4.08328,-0.25196,4.091046248,0.23328,0.06804,0.243,3.85,-0.32,3.863275812
21/04/2020 06:00,4.3884,0.3612,4.403239716,0.2784,0.0812,0.29,4.11,0.28,4.119526672,4.3984,0.0812,4.399149463,0.2784,0.0812,0.29,4.12,0,4.12
21/04/2020 06:30,4.70336,0.20848,4.70797825,0.30336,0.08848,0.316,4.4,0.12,4.401636059,4.75336,1.02848,4.863353,0.30336,0.08848,0.316,4.45,0.94,4.548197445
21/04/2020 07:00,4.89232,-0.15724,4.894846208,0.35232,0.10276,0.367,4.54,-0.26,4.54743884,5.04232,1.37276,5.225845482,0.35232,0.10276,0.367,4.69,1.27,4.858909343
21/04/2020 07:30,5.14856,0.67708,5.192890082,0.53856,0.15708,0.561,4.61,0.52,4.639234851,5.24856,1.16708,5.376751603,0.53856,0.15708,0.561,4.71,1.01,4.817073801
21/04/2020 08:00,5.85088,1.09984,5.95335576,0.89088,0.25984,0.928,4.96,0.84,5.030626204,5.85088,0.74984,5.898733491,0.89088,0.25984,0.928,4.96,0.49,4.984144861
21/04/2020 08:30,6.108,1.309,6.246690724,1.368,0.399,1.425,4.74,0.91,4.826561923,6.108,1.019,6.192416733,1.368,0.399,1.425,4.74,0.62,4.780376554
21/04/2020 09:00,6.34648,1.62064,6.55013606,1.95648,0.57064,2.038,4.39,1.05,4.513823213,6.34648,1.32064,6.482429976,1.95648,0.57064,2.038,4.39,0.75,4.453605281
21/04/2020 09:30,6.6548,1.8464,6.906196927,2.5248,0.7364,2.63,4.13,1.11,4.276564041,6.6548,1.5464,6.832109191,2.5248,0.7364,2.63,4.13,0.81,4.208681504
21/04/2020 10:00,6.99448,2.02464,7.281615041,2.96448,0.86464,3.088,4.03,1.16,4.193626116,7.00448,1.74464,7.21848383,2.96448,0.86464,3.088,4.04,0.88,4.134730947
21/04/2020 10:30,7.31216,2.20188,7.636488683,3.33216,0.97188,3.471,3.98,1.23,4.165729228,7.32216,1.90188,7.565128855,3.33216,0.97188,3.471,3.99,0.93,4.096950085
21/04/2020 11:00,7.0792,2.1806,7.407434711,3.4992,1.0206,3.645,3.58,1.16,3.763243282,7.0892,1.8706,7.331841583,3.4992,1.0206,3.645,3.59,0.85,3.689254667
21/04/2020 11:30,7.02448,2.19964,7.36082437,3.56448,1.03964,3.713,3.46,1.16,3.6492739,7.02448,1.85964,7.266469583,3.56448,1.03964,3.713,3.46,0.82,3.555840266
21/04/2020 12:00,6.97944,2.22692,7.326100968,3.58944,1.04692,3.739,3.39,1.18,3.589498572,6.97944,1.88692,7.23001036,3.58944,1.04692,3.739,3.39,0.84,3.49252058
21/04/2020 12:30,7.15984,2.22412,7.4973341,3.57984,1.04412,3.729,3.58,1.18,3.769456194,7.15984,1.88412,7.40359487,3.57984,1.04412,3.729,3.58,0.84,3.677227216
21/04/2020 13:00,7.2656,2.2658,7.61070253,3.5856,1.0458,3.735,3.68,1.22,3.87695757,7.2756,1.9258,7.526158449,3.5856,1.0458,3.735,3.69,0.88,3.793481251
21/04/2020 13:30,6.9224,2.2832,7.289212852,3.5424,1.0332,3.69,3.38,1.25,3.603734174,6.9224,1.9532,7.192677666,3.5424,1.0332,3.69,3.38,0.92,3.502970168
21/04/2020 14:00,6.96008,2.36544,7.351055706,3.55008,1.03544,3.698,3.41,1.33,3.660191252,6.97008,2.03544,7.261200397,3.55008,1.03544,3.698,3.42,1,3.563200808
21/04/2020 14:30,6.69696,2.22328,7.056362179,3.57696,1.04328,3.726,3.12,1.18,3.335685837,6.69696,1.89328,6.959438368,3.57696,1.04328,3.726,3.12,0.85,3.233713036
21/04/2020 15:00,6.64888,2.10384,6.973790074,3.57888,1.04384,3.728,3.07,1.06,3.24784544,6.64888,1.79384,6.886615076,3.57888,1.04384,3.728,3.07,0.75,3.160284797
21/04/2020 15:30,6.81304,2.08172,7.123978678,3.50304,1.02172,3.649,3.31,1.06,3.475586281,6.81304,1.77172,7.039638187,3.50304,1.02172,3.649,3.31,0.75,3.393906304
21/04/2020 16:00,7.00232,2.03776,7.292801327,3.35232,0.97776,3.492,3.65,1.06,3.800802547,7.00232,1.72776,7.212325561,3.35232,0.97776,3.492,3.65,0.75,3.726258177
21/04/2020 16:30,6.89808,1.93444,7.164186332,2.99808,0.87444,3.123,3.9,1.06,4.041484876,6.90808,1.62444,7.096504393,2.99808,0.87444,3.123,3.91,0.75,3.981281201
21/04/2020 17:00,6.68696,1.82328,6.931073798,2.61696,0.76328,2.726,4.07,1.06,4.205769846,6.69696,1.46328,6.854958906,2.61696,0.76328,2.726,4.08,0.7,4.139613509
21/04/2020 17:30,6.38192,1.52056,6.560564427,2.16192,0.63056,2.252,4.22,0.89,4.312829698,6.39192,1.18056,6.500027938,2.16192,0.63056,2.252,4.23,0.55,4.265606639
21/04/2020 18:00,5.94872,1.24796,6.078213043,1.63872,0.47796,1.707,4.31,0.77,4.378241656,5.94872,0.93796,6.022212102,1.63872,0.47796,1.707,4.31,0.46,4.334478054
21/04/2020 18:30,5.66072,1.05396,5.758001615,1.11072,0.32396,1.157,4.55,0.73,4.608188364,5.66072,0.73396,5.708103731,1.11072,0.32396,1.157,4.55,0.41,4.568435181
21/04/2020 19:00,5.37904,0.93972,5.46050776,0.71904,0.20972,0.749,4.66,0.73,4.716831564,5.38904,0.61972,5.424555742,0.71904,0.20972,0.749,4.67,0.41,4.68796331
21/04/2020 19:30,5.04424,0.65332,5.086372401,0.35424,0.10332,0.369,4.69,0.55,4.722139346,5.04424,0.36332,5.057307446,0.35424,0.10332,0.369,4.69,0.26,4.697201294
21/04/2020 20:00,5.0436,0.6698,5.087880993,0.2736,0.0798,0.285,4.77,0.59,4.806349966,5.0436,0.3798,5.057879892,0.2736,0.0798,0.285,4.77,0.3,4.779424652
21/04/2020 20:30,5.08544,0.60992,5.121884653,0.20544,0.05992,0.214,4.88,0.55,4.910896049,5.09544,0.32992,5.106109674,0.20544,0.05992,0.214,4.89,0.27,4.897448315
21/04/2020 21:00,5.23448,0.60964,5.269861649,0.20448,0.05964,0.213,5.03,0.55,5.059980237,5.24448,0.32964,5.254829493,0.20448,0.05964,0.213,5.04,0.27,5.047226961
21/04/2020 21:30,5.05528,0.47404,5.077457021,0.18528,0.05404,0.193,4.87,0.42,4.888077332,5.05528,0.30404,5.064414695,0.18528,0.05404,0.193,4.87,0.25,4.876412616
21/04/2020 22:00,4.59664,0.30152,4.606518599,0.17664,0.05152,0.184,4.42,0.25,4.42706449,4.59664,-0.19848,4.600923125,0.17664,0.05152,0.184,4.42,-0.25,4.42706449
21/04/2020 22:30,4.44768,-0.75776,4.511768788,0.24768,0.07224,0.258,4.2,-0.83,4.28122646,4.45768,0.51224,4.487014687,0.24768,0.07224,0.258,4.21,0.44,4.232930427
21/04/2020 23:00,4.3508,-0.7456,4.414224734,0.2208,0.0644,0.23,4.13,-0.81,4.208681504,4.4908,0.5344,4.522484715,0.2208,0.0644,0.23,4.27,0.47,4.295788635
21/04/2020 23:30,4.32888,0.06384,4.329350713,0.21888,0.06384,0.228,4.11,0,4.11,4.32888,-0.18616,4.332880982,0.21888,0.06384,0.228,4.11,-0.25,4.117596386
22/04/2020 00:00,4.25712,0.30916,4.268331126,0.23712,0.06916,0.247,4.02,0.24,4.027157807,4.26712,-0.18084,4.270950269,0.23712,0.06916,0.247,4.03,-0.25,4.037746896
22/04/2020 00:30,4.24432,0.29376,4.254473786,0.18432,0.05376,0.192,4.06,0.24,4.06708741,4.24432,-0.19624,4.248854246,0.18432,0.05376,0.192,4.06,-0.25,4.067689762
22/04/2020 01:00,4.18832,0.30076,4.199104786,0.20832,0.06076,0.217,3.98,0.24,3.987229615,4.19832,-0.18924,4.202582849,0.20832,0.06076,0.217,3.99,-0.25,3.997824408
22/04/2020 01:30,4.2,0.07,4.200583293,0.24,0.07,0.25,3.96,0,3.96,4.2,-0.18,4.203855373,0.24,0.07,0.25,3.96,-0.25,3.967883567
22/04/2020 02:00,4.19712,0.30916,4.208490965,0.23712,0.06916,0.247,3.96,0.24,3.967266061,4.19712,-0.18084,4.201014092,0.23712,0.06916,0.247,3.96,-0.25,3.967883567
22/04/2020 02:30,4.05824,0.07532,4.058938901,0.25824,0.07532,0.269,3.8,0,3.8,4.06824,-0.20468,4.073385643,0.25824,0.07532,0.269,3.81,-0.28,3.820274859
22/04/2020 03:00,3.92232,0.06776,3.92290525,0.23232,0.06776,0.242,3.69,0,3.69,3.93232,-0.29224,3.943164313,0.23232,0.06776,0.242,3.7,-0.36,3.717472259
22/04/2020 03:30,4.02968,0.05824,4.030100842,0.19968,0.05824,0.208,3.83,0,3.83,4.02968,-0.25176,4.037536873,0.19968,0.05824,0.208,3.83,-0.31,3.842525211
22/04/2020 04:00,4.09976,0.07868,4.100514919,0.26976,0.07868,0.281,3.83,0,3.83,4.09976,-0.21132,4.105202577,0.26976,0.07868,0.281,3.83,-0.29,3.840963421
22/04/2020 04:30,4.11944,0.06692,4.119983519,0.22944,0.06692,0.239,3.89,0,3.89,4.11944,-0.22308,4.125475803,0.22944,0.06692,0.239,3.89,-0.29,3.900794791
22/04/2020 05:00,4.16184,0.33512,4.175310479,0.29184,0.08512,0.304,3.87,0.25,3.878066529,4.16184,-0.20488,4.166879888,0.29184,0.08512,0.304,3.87,-0.29,3.880850422
22/04/2020 05:30,4.5236,0.3498,4.537104473,0.2736,0.0798,0.285,4.25,0.27,4.258567834,4.5236,-0.1602,4.526435794,0.2736,0.0798,0.285,4.25,-0.24,4.256771077
22/04/2020 06:00,4.48712,0.35916,4.501471071,0.23712,0.06916,0.247,4.25,0.29,4.259882627,4.48712,0.06916,4.48765295,0.23712,0.06916,0.247,4.25,0,4.25
22/04/2020 06:30,4.90504,0.53272,4.933883663,0.21504,0.06272,0.224,4.69,0.47,4.713491275,4.90504,0.30272,4.914372473,0.21504,0.06272,0.224,4.69,0.24,4.69613671
22/04/2020 07:00,4.92056,0.61308,4.958606437,0.25056,0.07308,0.261,4.67,0.54,4.701116889,4.92056,0.31308,4.930510095,0.25056,0.07308,0.261,4.67,0.24,4.676162957
22/04/2020 07:30,5.31664,0.83152,5.38127182,0.41664,0.12152,0.434,4.9,0.71,4.951171579,5.31664,0.50152,5.340241867,0.41664,0.12152,0.434,4.9,0.38,4.914712606
22/04/2020 08:00,5.9356,0.8008,5.989376261,0.8256,0.2408,0.86,5.11,0.56,5.140593351,6.0656,1.4808,6.243738624,0.8256,0.2408,0.86,5.24,1.24,5.38471912
22/04/2020 08:30,6.18808,0.14444,6.189765504,1.31808,0.38444,1.373,4.87,-0.24,4.875910171,6.35808,1.87444,6.628627807,1.31808,0.38444,1.373,5.04,1.49,5.255635071
22/04/2020 09:00,6.19768,0.52724,6.220065868,1.80768,0.52724,1.883,4.39,0,4.39,6.34768,2.06724,6.67581625,1.80768,0.52724,1.883,4.54,1.54,4.794079682
22/04/2020 09:30,6.48704,0.96872,6.558971444,2.32704,0.67872,2.424,4.16,0.29,4.170095922,6.63704,2.32872,7.033721405,2.32704,0.67872,2.424,4.31,1.65,4.615040628
22/04/2020 10:00,6.98424,1.04332,7.061736684,2.75424,0.80332,2.869,4.23,0.24,4.23680304,7.14424,2.55332,7.586804874,2.75424,0.80332,2.869,4.39,1.75,4.72594964
22/04/2020 10:30,7.16672,1.64196,7.352408327,3.12672,0.91196,3.257,4.04,0.73,4.105423242,7.25672,2.33196,7.622205888,3.12672,0.91196,3.257,4.13,1.42,4.367298936
22/04/2020 11:00,7.21312,2.18216,7.535975212,3.33312,0.97216,3.472,3.88,1.21,4.064295757,7.21312,1.90216,7.459712649,3.33312,0.97216,3.472,3.88,0.93,3.989899748
22/04/2020 11:30,7.47328,2.32304,7.826009762,3.47328,1.01304,3.618,4,1.31,4.209049774,7.48328,2.03304,7.754529721,3.47328,1.01304,3.618,4.01,1.02,4.137692594
22/04/2020 12:00,7.36344,2.24892,7.699213583,3.49344,1.01892,3.639,3.87,1.23,4.060763475,7.37344,1.97892,7.63437894,3.49344,1.01892,3.639,3.88,0.96,3.996998874
22/04/2020 12:30,7.35848,2.17164,7.6722388,3.46848,1.01164,3.613,3.89,1.16,4.059273334,7.36848,1.88164,7.604936989,3.46848,1.01164,3.613,3.9,0.87,3.995860358
22/04/2020 13:00,7.50368,2.27024,7.83959203,3.46368,1.01024,3.608,4.04,1.26,4.231926275,7.51368,1.98024,7.770246946,3.46368,1.01024,3.608,4.05,0.97,4.164540791
22/04/2020 13:30,7.10256,2.20408,7.436687919,3.44256,1.00408,3.586,3.66,1.2,3.851700923,7.11256,1.91408,7.36561009,3.44256,1.00408,3.586,3.67,0.91,3.781137395
22/04/2020 14:00,7.01384,2.19612,7.34961867,3.48384,1.01612,3.629,3.53,1.18,3.722002149,7.02384,1.89612,7.27527315,3.48384,1.01612,3.629,3.54,0.88,3.647739026
22/04/2020 14:30,7.32072,2.32896,7.682252014,3.39072,0.98896,3.532,3.93,1.34,4.152168108,7.33072,2.02896,7.606322002,3.39072,0.98896,3.532,3.94,1.04,4.074947852
22/04/2020 15:00,7.34648,2.36064,7.716436328,3.39648,0.99064,3.538,3.95,1.37,4.180837237,7.35648,2.08064,7.645054663,3.39648,0.99064,3.538,3.96,1.09,4.107274035
22/04/2020 15:30,6.45616,1.75388,6.690149251,2.03616,0.59388,2.121,4.42,1.16,4.569682702,6.46616,1.47388,6.632009303,2.03616,0.59388,2.121,4.43,0.88,4.516558424
22/04/2020 16:00,6.6472,1.8396,6.897057054,2.2272,0.6496,2.32,4.42,1.19,4.577390086,6.6572,1.5996,6.846680364,2.2272,0.6496,2.32,4.43,0.95,4.530717382
22/04/2020 16:30,6.9084,2.0062,7.193804904,2.7984,0.8162,2.915,4.11,1.19,4.278808245,6.9184,1.7662,7.14028858,2.7984,0.8162,2.915,4.12,0.95,4.228108324
22/04/2020 17:00,6.44488,1.72184,6.670922815,2.47488,0.72184,2.578,3.97,1,4.094007816,6.45488,1.47184,6.620558043,2.47488,0.72184,2.578,3.98,0.75,4.050049382
22/04/2020 17:30,6.26128,1.48204,6.434288601,1.96128,0.57204,2.043,4.3,0.91,4.395236057,6.27128,1.24204,6.393091287,1.96128,0.57204,2.043,4.31,0.67,4.361765698
22/04/2020 18:00,5.96216,1.23188,6.088093314,1.41216,0.41188,1.471,4.55,0.82,4.623299687,5.97216,1.01188,6.057276302,1.41216,0.41188,1.471,4.56,0.6,4.599304295
22/04/2020 18:30,5.73264,1.07952,5.833397363,0.99264,0.28952,1.034,4.74,0.79,4.805382399,5.74264,0.84952,5.80513552,0.99264,0.28952,1.034,4.75,0.56,4.782896612
22/04/2020 19:00,5.51424,0.96332,5.597752067,0.59424,0.17332,0.619,4.92,0.79,4.983021172,5.52424,0.73332,5.572700046,0.59424,0.17332,0.619,4.93,0.56,4.961703337
22/04/2020 19:30,5.18576,0.69668,5.232348402,0.36576,0.10668,0.381,4.82,0.59,4.8559757,5.19576,0.46668,5.216676356,0.36576,0.10668,0.381,4.83,0.36,4.843397568
22/04/2020 20:00,5.14696,0.38328,5.161211176,0.21696,0.06328,0.226,4.93,0.32,4.94037448,5.18696,0.61328,5.223089737,0.21696,0.06328,0.226,4.97,0.55,5.000339988
22/04/2020 20:30,5.07328,-0.24696,5.079287273,0.11328,0.03304,0.118,4.96,-0.28,4.967896939,5.24328,1.32304,5.407626097,0.11328,0.03304,0.118,5.13,1.29,5.289706986
22/04/2020 21:00,5.18592,-0.26744,5.192811416,0.14592,0.04256,0.152,5.04,-0.31,5.04952473,5.35592,1.29256,5.509681515,0.14592,0.04256,0.152,5.21,1.25,5.357854048
22/04/2020 21:30,5.07304,0.07172,5.073546945,0.14304,0.04172,0.149,4.93,0.03,4.930091277,5.20304,1.24172,5.349158233,0.14304,0.04172,0.149,5.06,1.2,5.200346142
22/04/2020 22:00,4.73024,0.32632,4.741482384,0.09024,0.02632,0.094,4.64,0.3,4.649688162,4.73024,-0.21368,4.735063843,0.09024,0.02632,0.094,4.64,-0.24,4.646202751
22/04/2020 22:30,4.41904,0.27472,4.427571072,0.11904,0.03472,0.124,4.3,0.24,4.306692466,4.41904,-0.20528,4.423805421,0.11904,0.03472,0.124,4.3,-0.24,4.306692466
22/04/2020 23:00,4.46152,0.29836,4.471485145,0.13152,0.03836,0.137,4.33,0.26,4.337798981,4.46152,-0.20164,4.466074272,0.13152,0.03836,0.137,4.33,-0.24,4.33664617
22/04/2020 23:30,4.3412,-0.3734,4.357229051,0.0912,0.0266,0.095,4.25,-0.4,4.268782028,4.4212,0.8666,4.505330731,0.0912,0.0266,0.095,4.33,0.84,4.410725564
23/04/2020 00:00,4.286,-0.422,4.306724974,0.096,0.028,0.1,4.19,-0.45,4.214095395,4.296,0.568,4.333386666,0.096,0.028,0.1,4.2,0.54,4.234571997
23/04/2020 00:30,4.24792,0.26856,4.256400921,0.09792,0.02856,0.102,4.15,0.24,4.156933966,4.25792,-0.22144,4.263674284,0.09792,0.02856,0.102,4.16,-0.25,4.167505249
23/04/2020 01:00,4.19192,0.27556,4.200967341,0.12192,0.03556,0.127,4.07,0.24,4.077070026,4.19192,-0.21444,4.197401315,0.12192,0.03556,0.127,4.07,-0.25,4.077670904
23/04/2020 01:30,4.2304,0.2722,4.239148146,0.1104,0.0322,0.115,4.12,0.24,4.126984371,4.2304,-0.2178,4.236002951,0.1104,0.0322,0.115,4.12,-0.25,4.127577982
23/04/2020 02:00,4.23168,0.28424,4.241215392,0.15168,0.04424,0.158,4.08,0.24,4.087052728,4.23168,-0.20576,4.236679454,0.15168,0.04424,0.158,4.08,-0.25,4.087652138
23/04/2020 02:30,4.15408,0.06244,4.154549241,0.21408,0.06244,0.223,3.94,0,3.94,4.16408,-0.21756,4.169759537,0.21408,0.06244,0.223,3.95,-0.28,3.959911615
23/04/2020 03:00,4.088,0.084,4.088862923,0.288,0.084,0.3,3.8,0,3.8,4.088,-0.246,4.095394975,0.288,0.084,0.3,3.8,-0.33,3.814302033
23/04/2020 03:30,4.12672,0.33196,4.140050169,0.24672,0.07196,0.257,3.88,0.26,3.888701583,4.12672,-0.17804,4.130558824,0.24672,0.07196,0.257,3.88,-0.25,3.888045782
23/04/2020 04:00,4.07864,0.31252,4.090595678,0.24864,0.07252,0.259,3.83,0.24,3.837512215,4.07864,-0.17748,4.082499651,0.24864,0.07252,0.259,3.83,-0.25,3.838150596
23/04/2020 04:30,4.15912,0.33016,4.17220383,0.30912,0.09016,0.322,3.85,0.24,3.857473266,4.15912,-0.15984,4.162190289,0.30912,0.09016,0.322,3.85,-0.25,3.858108345
23/04/2020 05:00,4.33384,0.40612,4.352826966,0.36384,0.10612,0.379,3.97,0.3,3.981318877,4.33384,-0.16388,4.336937376,0.36384,0.10612,0.379,3.97,-0.27,3.979170768
23/04/2020 05:30,4.30792,0.35856,4.322816212,0.33792,0.09856,0.352,3.97,0.26,3.978504744,4.30792,0.09856,4.309047319,0.33792,0.09856,0.352,3.97,0,3.97
23/04/2020 06:00,4.20808,0.34444,4.222153029,0.35808,0.10444,0.373,3.85,0.24,3.857473266,4.20808,-0.13556,4.210262913,0.35808,0.10444,0.373,3.85,-0.24,3.857473266
23/04/2020 06:30,4.5828,0.4304,4.602966435,0.4128,0.1204,0.43,4.17,0.31,4.181506905,4.5928,0.3604,4.60691871,0.4128,0.1204,0.43,4.18,0.24,4.186884283
23/04/2020 07:00,4.98144,0.64792,5.023399725,0.54144,0.15792,0.564,4.44,0.49,4.466956458,4.99144,0.39792,5.007276066,0.54144,0.15792,0.564,4.45,0.24,4.456467211
23/04/2020 07:30,5.40616,0.67388,5.447997816,0.83616,0.24388,0.871,4.57,0.43,4.590185181,5.47616,1.03388,5.572901955,0.83616,0.24388,0.871,4.64,0.79,4.706771717
23/04/2020 08:00,5.79528,0.09404,5.796042943,1.14528,0.33404,1.193,4.65,-0.24,4.656189429,5.95528,1.75404,6.208221662,1.14528,0.33404,1.193,4.81,1.42,5.015226814
23/04/2020 08:30,5.87992,0.32956,5.88914841,1.12992,0.32956,1.177,4.75,0,4.75,6.03992,1.81956,6.308045038,1.12992,0.32956,1.177,4.91,1.49,5.131101246
23/04/2020 09:00,6.27168,1.35924,6.417281621,1.71168,0.49924,1.783,4.56,0.86,4.640387915,6.34168,1.38924,6.492063847,1.71168,0.49924,1.783,4.63,0.89,4.714764045
23/04/2020 09:30,6.42168,1.65924,6.63257502,2.43168,0.70924,2.533,3.99,0.95,4.101536298,6.62168,1.47924,6.784894767,2.43168,0.70924,2.533,4.19,0.77,4.260164316
23/04/2020 10:00,6.56592,1.80256,6.808856585,2.78592,0.81256,2.902,3.78,0.99,3.907492802,6.90592,2.38256,7.305362633,2.78592,0.81256,2.902,4.12,1.57,4.409002155
23/04/2020 10:30,6.70152,1.15336,6.800044823,3.13152,0.91336,3.262,3.57,0.24,3.578058133,7.02152,2.76336,7.545720748,3.13152,0.91336,3.262,3.89,1.85,4.307505078
23/04/2020 11:00,6.80632,1.22476,6.915636558,3.37632,0.98476,3.517,3.43,0.24,3.438386249,7.11632,2.90476,7.686328187,3.37632,0.98476,3.517,3.74,1.92,4.204045671
23/04/2020 11:30,6.858,2.064,7.16186149,3.408,0.994,3.55,3.45,1.07,3.612118492,7.068,2.004,7.34660738,3.408,0.994,3.55,3.66,1.01,3.796801285
23/04/2020 12:00,6.81864,2.15252,7.15032823,3.36864,0.98252,3.509,3.45,1.17,3.642993275,6.98864,2.03252,7.278202154,3.36864,0.98252,3.509,3.62,1.05,3.76920416
23/04/2020 12:30,6.84192,2.12056,7.163005235,3.36192,0.98056,3.502,3.48,1.14,3.661966685,7.01192,2.01056,7.294475553,3.36192,0.98056,3.502,3.65,1.03,3.792545319
23/04/2020 13:00,6.81792,2.18356,7.159047939,3.33792,0.97356,3.477,3.48,1.21,3.684358832,6.98792,2.06356,7.286240855,3.33792,0.97356,3.477,3.65,1.09,3.809278147
23/04/2020 13:30,6.67296,1.40628,6.819532139,3.31296,0.96628,3.451,3.36,0.44,3.388687061,6.91296,2.76628,7.445892895,3.31296,0.96628,3.451,3.6,1.8,4.024922359
23/04/2020 14:00,6.45848,1.10664,6.552603757,2.86848,0.83664,2.988,3.59,0.27,3.600138886,6.74848,2.73664,7.282251081,2.86848,0.83664,2.988,3.88,1.9,4.320231475
23/04/2020 14:30,6.42104,1.09572,6.513858841,2.83104,0.82572,2.949,3.59,0.27,3.600138886,6.71104,2.72572,7.243452726,2.83104,0.82572,2.949,3.88,1.9,4.320231475
23/04/2020 15:00,6.412,1.101,6.5058393,2.952,0.861,3.075,3.46,0.24,3.468313711,6.712,2.721,7.24256757,2.952,0.861,3.075,3.76,1.86,4.194901668
23/04/2020 15:30,6.46728,1.15504,6.569613992,3.13728,0.91504,3.268,3.33,0.24,3.338637447,6.78728,2.79504,7.340260104,3.13728,0.91504,3.268,3.65,1.88,4.105715528
23/04/2020 16:00,6.11448,0.89464,6.179583028,2.24448,0.65464,2.338,3.87,0.24,3.877434719,6.47448,2.46464,6.927722685,2.24448,0.65464,2.338,4.23,1.81,4.600978157
23/04/2020 16:30,6.29584,1.55712,6.485539607,2.59584,0.75712,2.704,3.7,0.8,3.785498646,6.58584,2.23712,6.955429131,2.59584,0.75712,2.704,3.99,1.48,4.255643312
23/04/2020 17:00,5.9288,1.3934,6.090339317,1.5888,0.4634,1.655,4.34,0.93,4.43852453,6.1788,1.2134,6.296817371,1.5888,0.4634,1.655,4.59,0.75,4.650870886
23/04/2020 17:30,5.80584,1.26712,5.942505465,1.39584,0.40712,1.454,4.41,0.86,4.493072445,6.05584,1.05712,6.147414156,1.39584,0.40712,1.454,4.66,0.65,4.705114239
23/04/2020 18:00,5.944,1.302,6.08492728,1.344,0.392,1.4,4.6,0.91,4.689147044,6.054,1.022,6.139657971,1.344,0.392,1.4,4.71,0.63,4.751946969
23/04/2020 18:30,5.59488,0.89184,5.665515052,0.55488,0.16184,0.578,5.04,0.73,5.09259266,5.60488,0.76184,5.656419362,0.55488,0.16184,0.578,5.05,0.6,5.085518656
23/04/2020 19:00,5.35728,-0.17996,5.360301727,0.37728,0.11004,0.393,4.98,-0.29,4.988436629,5.53728,1.64004,5.77504987,0.37728,0.11004,0.393,5.16,1.53,5.382053511
23/04/2020 19:30,5.16072,-0.28104,5.168366705,0.27072,0.07896,0.282,4.89,-0.36,4.903233627,5.33072,1.45896,5.526765781,0.27072,0.07896,0.282,5.06,1.38,5.244806955
23/04/2020 20:00,5.18456,0.21508,5.189019349,0.15456,0.04508,0.161,5.03,0.17,5.032871944,5.31456,1.26508,5.4630555,0.15456,0.04508,0.161,5.16,1.22,5.302263668
23/04/2020 20:30,5.1944,0.4992,5.218332301,0.1344,0.0392,0.14,5.06,0.46,5.080866068,5.2344,0.8492,5.302837354,0.1344,0.0392,0.14,5.1,0.81,5.163922927
23/04/2020 21:00,5.31808,0.49444,5.341015428,0.11808,0.03444,0.123,5.2,0.46,5.220306504,5.35808,0.84444,5.424214247,0.11808,0.03444,0.123,5.24,0.81,5.302235378
23/04/2020 21:30,5.04912,0.38016,5.06341134,0.06912,0.02016,0.072,4.98,0.36,4.992995093,5.09912,0.71016,5.148334876,0.06912,0.02016,0.072,5.03,0.69,5.077105475
23/04/2020 22:00,4.59488,0.26184,4.602334451,0.07488,0.02184,0.078,4.52,0.24,4.526367197,4.63488,0.37184,4.649771779,0.07488,0.02184,0.078,4.56,0.35,4.573412293
23/04/2020 22:30,4.45872,0.91296,4.551228406,0.07872,0.02296,0.082,4.38,0.89,4.469507803,4.48872,-0.23704,4.494974438,0.07872,0.02296,0.082,4.41,-0.26,4.41765775
23/04/2020 23:00,4.45552,0.88036,4.541661832,0.03552,0.01036,0.037,4.42,0.87,4.504808542,4.35552,-0.33964,4.368742359,0.03552,0.01036,0.037,4.32,-0.35,4.33415505
23/04/2020 23:30,4.31816,0.01988,4.318205762,0.06816,0.01988,0.071,4.25,0,4.25,4.34816,0.30988,4.359188112,0.06816,0.01988,0.071,4.28,0.29,4.289813516
24/04/2020 00:00,4.2416,-0.5262,4.274114762,0.0816,0.0238,0.085,4.16,-0.55,4.196200663,4.2716,0.9438,4.374622841,0.0816,0.0238,0.085,4.19,0.92,4.289813516
24/04/2020 00:30,4.16816,0.25988,4.176253752,0.06816,0.01988,0.071,4.1,0.24,4.107018383,4.17816,0.01988,4.178207295,0.06816,0.01988,0.071,4.11,0,4.11
24/04/2020 01:00,4.124,0.247,4.131390202,0.024,0.007,0.025,4.1,0.24,4.107018383,4.134,0.007,4.134005926,0.024,0.007,0.025,4.11,0,4.11
24/04/2020 01:30,4.18,0.24,4.186884283,0,0,0,4.18,0.24,4.186884283,4.19,0.24,4.19686788,0,0,0,4.19,0.24,4.19686788
24/04/2020 02:00,4.18,0.24,4.186884283,0,0,0,4.18,0.24,4.186884283,4.19,0.24,4.19686788,0,0,0,4.19,0.24,4.19686788
24/04/2020 02:30,4.08,0.24,4.087052728,0,0,0,4.08,0.24,4.087052728,4.09,0,4.09,0,0,0,4.09,0,4.09
24/04/2020 03:00,3.9396,0.0028,3.939600995,0.0096,0.0028,0.01,3.93,0,3.93,3.9496,0.0028,3.949600993,0.0096,0.0028,0.01,3.94,0,3.94
24/04/2020 03:30,4.0548,0.2414,4.061979444,0.0048,0.0014,0.005,4.05,0.24,4.057104879,4.0648,0.0014,4.064800241,0.0048,0.0014,0.005,4.06,0,4.06
24/04/2020 04:00,3.99728,0.24504,4.00478364,0.01728,0.00504,0.018,3.98,0.24,3.987229615,3.99728,0.00504,3.997283177,0.01728,0.00504,0.018,3.98,0,3.98
24/04/2020 04:30,4.06456,0.25008,4.072246063,0.03456,0.01008,0.036,4.03,0.24,4.037140077,4.07456,0.01008,4.074572468,0.03456,0.01008,0.036,4.04,0,4.04
24/04/2020 05:00,4.03744,0.25092,4.04522961,0.03744,0.01092,0.039,4,0.24,4.007193532,4.04744,0.01092,4.047454731,0.03744,0.01092,0.039,4.01,0,4.01
24/04/2020 05:30,4.19248,0.28364,4.202063802,0.01248,0.00364,0.013,4.18,0.28,4.189367494,4.20248,0.24364,4.209536625,0.01248,0.00364,0.013,4.19,0.24,4.19686788
24/04/2020 06:00,4.10864,0.28252,4.118341924,0.00864,0.00252,0.009,4.1,0.28,4.109549854,4.11864,0.24252,4.125774036,0.00864,0.00252,0.009,4.11,0.24,4.117001336
24/04/2020 06:30,4.4456,0.4808,4.471524125,0.1056,0.0308,0.11,4.34,0.45,4.363267125,4.4556,0.3508,4.469388325,0.1056,0.0308,0.11,4.35,0.32,4.361754234
24/04/2020 07:00,4.76576,0.69168,4.815692017,0.24576,0.07168,0.256,4.52,0.62,4.562323969,4.77576,0.58168,4.81105344,0.24576,0.07168,0.256,4.53,0.51,4.558618212
24/04/2020 07:30,5.1764,0.8902,5.252387362,0.4464,0.1302,0.465,4.73,0.76,4.790668012,5.1864,0.7902,5.246252091,0.4464,0.1302,0.465,4.74,0.66,4.785728785
24/04/2020 08:00,5.49576,0.97168,5.580998119,0.72576,0.21168,0.756,4.77,0.76,4.830165629,5.50576,0.87168,5.574335763,0.72576,0.21168,0.756,4.78,0.66,4.825349728
24/04/2020 08:30,5.72008,1.09544,5.824028159,1.15008,0.33544,1.198,4.57,0.76,4.632763754,5.83008,1.69544,6.071601897,1.15008,0.33544,1.198,4.68,1.36,4.873602364
24/04/2020 09:00,6.10888,0.75884,6.155830813,1.77888,0.51884,1.853,4.33,0.24,4.33664617,6.25888,2.28884,6.664260454,1.77888,0.51884,1.853,4.48,1.77,4.816980382
24/04/2020 09:30,6.31992,1.55456,6.508305893,2.20992,0.64456,2.302,4.11,0.91,4.209536792,6.37992,1.88456,6.652439071,2.20992,0.64456,2.302,4.17,1.24,4.350459746
24/04/2020 10:00,6.584,1.637,6.784454658,2.664,0.777,2.775,3.92,0.86,4.013228127,6.614,1.987,6.90602382,2.664,0.777,2.775,3.95,1.21,4.131174167
24/04/2020 10:30,6.7584,1.7762,6.987907913,3.0384,0.8862,3.165,3.72,0.89,3.82498366,6.7884,2.1562,7.122609985,3.0384,0.8862,3.165,3.75,1.27,3.959217094
24/04/2020 11:00,6.7968,1.8724,7.049990922,3.1968,0.9324,3.33,3.6,0.94,3.720698859,6.8268,2.2524,7.188776252,3.1968,0.9324,3.33,3.63,1.32,3.862550971
24/04/2020 11:30,6.76208,1.92144,7.029769385,3.26208,0.95144,3.398,3.5,0.97,3.631927863,6.79208,2.30144,7.171399919,3.26208,0.95144,3.398,3.53,1.35,3.779338566
24/04/2020 12:00,6.75648,1.94564,7.031040961,3.27648,0.95564,3.413,3.48,0.99,3.618079601,6.77648,2.33564,7.167698054,3.27648,0.95564,3.413,3.5,1.38,3.762233379
24/04/2020 12:30,6.70264,1.83452,6.949161575,3.27264,0.95452,3.409,3.43,0.88,3.541087404,6.73264,2.28452,7.109674606,3.27264,0.95452,3.409,3.46,1.33,3.706818042
24/04/2020 13:00,6.67264,1.83452,6.920230357,3.27264,0.95452,3.409,3.4,0.88,3.512036446,6.77264,2.28452,7.147564914,3.27264,0.95452,3.409,3.5,1.33,3.744182154
24/04/2020 13:30,6.50976,1.85368,6.768537863,3.26976,0.95368,3.406,3.24,0.9,3.362677505,6.60976,2.28368,6.993148189,3.26976,0.95368,3.406,3.34,1.33,3.595066063
24/04/2020 14:00,6.37496,1.79228,6.622113152,3.26496,0.95228,3.401,3.11,0.84,3.221443776,6.47496,2.17228,6.8296345,3.26496,0.95228,3.401,3.21,1.22,3.434020967
24/04/2020 14:30,6.27592,1.83256,6.538000306,3.26592,0.95256,3.402,3.01,0.88,3.136000638,6.35592,2.09256,6.691526463,3.26592,0.95256,3.402,3.09,1.14,3.293584673
24/04/2020 15:00,6.11608,1.80344,6.376427715,3.16608,0.92344,3.298,2.95,0.88,3.078457406,6.19608,1.68344,6.420699152,3.16608,0.92344,3.298,3.03,0.76,3.123859792
24/04/2020 15:30,6.094,1.797,6.353427815,3.144,0.917,3.275,2.95,0.88,3.078457406,6.174,1.677,6.397703103,3.144,0.917,3.275,3.03,0.76,3.123859792
24/04/2020 16:00,6.0268,1.7424,6.273617457,2.9568,0.8624,3.08,3.07,0.88,3.193634293,6.1068,1.6224,6.318638144,2.9568,0.8624,3.08,3.15,0.76,3.24038578
24/04/2020 16:30,5.87752,1.57636,6.085240521,2.62752,0.76636,2.737,3.25,0.81,3.34941786,5.96752,1.47636,6.147433107,2.62752,0.76636,2.737,3.34,0.71,3.414630287
24/04/2020 17:00,5.80488,1.46184,5.986117941,2.23488,0.65184,2.328,3.57,0.81,3.660737631,5.89488,1.36184,6.050142015,2.23488,0.65184,2.328,3.66,0.71,3.728230143
24/04/2020 17:30,5.78056,1.35808,5.937950421,1.81056,0.52808,1.886,3.97,0.83,4.055835302,5.87056,1.23808,5.999693059,1.81056,0.52808,1.886,4.06,0.71,4.121613762
24/04/2020 18:00,5.53632,1.21976,5.669096365,1.33632,0.38976,1.392,4.2,0.83,4.28122646,5.63632,1.03976,5.731422511,1.33632,0.38976,1.392,4.3,0.65,4.348850423
24/04/2020 18:30,5.2892,1.0406,5.390592268,0.8592,0.2506,0.895,4.43,0.79,4.499888888,5.3892,0.8406,5.454363849,0.8592,0.2506,0.895,4.53,0.59,4.568260063
24/04/2020 19:00,4.97848,0.76664,5.037161899,0.46848,0.13664,0.488,4.51,0.63,4.553789631,5.08848,0.58664,5.122184612,0.46848,0.13664,0.488,4.62,0.45,4.64186385
24/04/2020 19:30,4.79944,0.13692,4.801392652,0.22944,0.06692,0.239,4.57,0.07,4.570536074,4.94944,0.88692,5.028278373,0.22944,0.06692,0.239,4.72,0.82,4.790699323
24/04/2020 20:00,4.73592,0.33256,4.747581953,0.14592,0.04256,0.152,4.59,0.29,4.599152096,4.86592,0.68256,4.913559362,0.14592,0.04256,0.152,4.72,0.64,4.763192207
24/04/2020 20:30,4.67136,0.30248,4.681142852,0.11136,0.03248,0.116,4.56,0.27,4.567986427,4.81136,0.65248,4.855400622,0.11136,0.03248,0.116,4.7,0.62,4.740717245
24/04/2020 21:00,4.74976,0.25868,4.756798861,0.02976,0.00868,0.031,4.72,0.25,4.726616126,4.87976,0.59868,4.91634777,0.02976,0.00868,0.031,4.85,0.59,4.885754804
24/04/2020 21:30,4.48152,0.24336,4.488122726,0.01152,0.00336,0.012,4.47,0.24,4.476438316,4.61152,0.35336,4.625038378,0.01152,0.00336,0.012,4.6,0.35,4.613296002
24/04/2020 22:00,4.20536,-0.23552,4.211949952,0.01536,0.00448,0.016,4.19,-0.24,4.19686788,4.33536,0.25448,4.3428224,0.01536,0.00448,0.016,4.32,0.25,4.32722775
24/04/2020 22:30,4.0348,-0.2586,4.043078654,0.0048,0.0014,0.005,4.03,-0.26,4.038378387,4.1548,0.2514,4.162398948,0.0048,0.0014,0.005,4.15,0.25,4.157523301
24/04/2020 23:00,3.96248,-0.25636,3.970764183,0.01248,0.00364,0.013,3.95,-0.26,3.958547713,4.08248,0.00364,4.082481623,0.01248,0.00364,0.013,4.07,0,4.07
24/04/2020 23:30,3.84,-0.26,3.848792018,0,0,0,3.84,-0.26,3.848792018,3.96,0,3.96,0,0,0,3.96,0,3.96
25/04/2020 00:00,3.78,-0.34,3.795260202,0,0,0,3.78,-0.34,3.795260202,3.9,0.51,3.9332048,0,0,0,3.9,0.51,3.9332048
25/04/2020 00:30,3.74192,-0.90944,3.850850088,0.00192,0.00056,0.002,3.74,-0.91,3.849116782,3.86192,0.55056,3.900966855,0.00192,0.00056,0.002,3.86,0.55,3.898987048
25/04/2020 01:00,3.67384,0.00112,3.673840171,0.00384,0.00112,0.004,3.67,0,3.67,3.76384,-0.23888,3.771412892,0.00384,0.00112,0.004,3.76,-0.24,3.767651789
25/04/2020 01:30,3.67576,0.00168,3.675760384,0.00576,0.00168,0.006,3.67,0,3.67,3.76576,-0.23832,3.773293628,0.00576,0.00168,0.006,3.76,-0.24,3.767651789
25/04/2020 02:00,3.67096,0.00028,3.670960011,0.00096,0.00028,0.001,3.67,0,3.67,3.76096,-0.23972,3.768592018,0.00096,0.00028,0.001,3.76,-0.24,3.767651789
25/04/2020 02:30,3.61,0,3.61,0,0,0,3.61,0,3.61,3.69,-0.24,3.697796641,0,0,0,3.69,-0.24,3.697796641
25/04/2020 03:00,3.55,-0.95,3.674914965,0,0,0,3.55,-0.95,3.674914965,3.65,0.53,3.688278731,0,0,0,3.65,0.53,3.688278731
25/04/2020 03:30,3.48,0,3.48,0,0,0,3.48,0,3.48,3.56,-0.24,3.568080717,0,0,0,3.56,-0.24,3.568080717
25/04/2020 04:00,3.48,-0.24,3.488266045,0,0,0,3.48,-0.24,3.488266045,3.56,-0.24,3.568080717,0,0,0,3.56,-0.24,3.568080717
25/04/2020 04:30,3.46,-0.24,3.468313711,0,0,0,3.46,-0.24,3.468313711,3.54,-0.25,3.548816704,0,0,0,3.54,-0.25,3.548816704
25/04/2020 05:00,3.36,-0.24,3.368560523,0,0,0,3.36,-0.24,3.368560523,3.44,-0.28,3.451376537,0,0,0,3.44,-0.28,3.451376537
25/04/2020 05:30,3.26,-0.24,3.268822418,0,0,0,3.26,-0.24,3.268822418,3.34,-0.28,3.351715978,0,0,0,3.34,-0.28,3.351715978
25/04/2020 06:00,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627,3.23,-0.31,3.244842061,0,0,0,3.23,-0.31,3.244842061
25/04/2020 06:30,3.04208,-0.26356,3.053475823,0.02208,0.00644,0.023,3.02,-0.27,3.032045514,3.12208,-0.38356,3.145552702,0.02208,0.00644,0.023,3.1,-0.39,3.124435949
25/04/2020 07:00,3.14104,-0.22928,3.149397022,0.07104,0.02072,0.074,3.07,-0.25,3.080162333,3.22104,-0.32928,3.237827049,0.07104,0.02072,0.074,3.15,-0.35,3.169384798
