Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/04/2020 07:30,3.2684,-0.2038,3.274747777,0.1584,0.0462,0.165,3.11,-0.25,3.120032051,3.3484,-0.2838,3.360405481,0.1584,0.0462,0.165,3.19,-0.33,3.207023542
25/04/2020 08:00,3.3836,-0.1702,3.387877949,0.2736,0.0798,0.285,3.11,-0.25,3.120032051,3.4736,-0.2102,3.479954166,0.2736,0.0798,0.285,3.2,-0.29,3.213113755
25/04/2020 08:30,3.51448,-0.12036,3.516540374,0.44448,0.12964,0.463,3.07,-0.25,3.080162333,3.60448,-0.21036,3.610613161,0.44448,0.12964,0.463,3.16,-0.34,3.178238506
25/04/2020 09:00,3.68056,-0.07192,3.681262609,0.61056,0.17808,0.636,3.07,-0.25,3.080162333,3.77056,-0.09192,3.771680262,0.61056,0.17808,0.636,3.16,-0.27,3.171513834
25/04/2020 09:30,3.7792,0.0006,3.779200048,0.8592,0.2506,0.895,2.92,-0.25,2.930682514,3.8592,-0.0194,3.859248761,0.8592,0.2506,0.895,3,-0.27,3.012125495
25/04/2020 10:00,3.91176,0.12968,3.913908941,1.30176,0.37968,1.356,2.61,-0.25,2.621945842,4.00176,0.10968,4.003262769,1.30176,0.37968,1.356,2.7,-0.27,2.713466418
25/04/2020 10:30,4.12128,0.25204,4.128979656,1.72128,0.50204,1.793,2.4,-0.25,2.412985702,4.18128,0.23204,4.187713577,1.72128,0.50204,1.793,2.46,-0.27,2.474772717
25/04/2020 11:00,4.5436,0.8148,4.616080589,2.7936,0.8148,2.91,1.75,0,1.75,4.5836,0.5648,4.618266774,2.7936,0.8148,2.91,1.79,-0.25,1.807373785
25/04/2020 11:30,4.71576,0.94668,4.809843594,3.24576,0.94668,3.381,1.47,0,1.47,4.75576,0.69668,4.806518095,3.24576,0.94668,3.381,1.51,-0.25,1.530555455
25/04/2020 12:00,4.6932,1.1976,4.843590817,3.2832,0.9576,3.42,1.41,0.24,1.430279693,4.7632,0.7076,4.815472147,3.2832,0.9576,3.42,1.48,-0.25,1.500966355
25/04/2020 12:30,4.77264,0.95452,4.867155329,3.27264,0.95452,3.409,1.5,0,1.5,4.84264,0.95452,4.93581509,3.27264,0.95452,3.409,1.57,0,1.57
25/04/2020 13:00,4.77072,0.95396,4.865162793,3.27072,0.95396,3.407,1.5,0,1.5,4.84072,0.95396,4.933823041,3.27072,0.95396,3.407,1.57,0,1.57
25/04/2020 13:30,4.7388,0.9534,4.833755993,3.2688,0.9534,3.405,1.47,0,1.47,4.8088,0.9534,4.90240033,3.2688,0.9534,3.405,1.54,0,1.54
25/04/2020 14:00,4.66592,0.95256,4.762161274,3.26592,0.95256,3.402,1.4,0,1.4,4.73592,0.95256,4.830766896,3.26592,0.95256,3.402,1.47,0,1.47
25/04/2020 14:30,4.64304,0.95172,4.739577133,3.26304,0.95172,3.399,1.38,0,1.38,4.70304,0.95172,4.798370161,3.26304,0.95172,3.399,1.44,0,1.44
25/04/2020 15:00,4.60464,0.94052,4.699711417,3.22464,0.94052,3.359,1.38,0,1.38,4.66464,0.94052,4.758512814,3.22464,0.94052,3.359,1.44,0,1.44
25/04/2020 15:30,4.59672,1.15196,4.738865539,3.12672,0.91196,3.257,1.47,0.24,1.48946299,4.66672,0.91196,4.754991756,3.12672,0.91196,3.257,1.54,0,1.54
25/04/2020 16:00,4.4332,0.8526,4.514442269,2.9232,0.8526,3.045,1.51,0,1.51,4.4932,0.6126,4.534768462,2.9232,0.8526,3.045,1.57,-0.24,1.588238017
25/04/2020 16:30,4.33144,0.75292,4.396391816,2.58144,0.75292,2.689,1.75,0,1.75,4.40144,0.51292,4.431225677,2.58144,0.75292,2.689,1.82,-0.24,1.835755975
25/04/2020 17:00,4.24528,0.64904,4.294607689,2.22528,0.64904,2.318,2.02,0,2.02,4.31528,0.40904,4.334622844,2.22528,0.64904,2.318,2.09,-0.24,2.103734774
25/04/2020 17:30,4.14576,0.52668,4.179080976,1.80576,0.52668,1.881,2.34,0,2.34,4.22576,0.28668,4.235473173,1.80576,0.52668,1.881,2.42,-0.24,2.431871707
25/04/2020 18:00,3.99552,-0.03464,3.995670157,1.35552,0.39536,1.412,2.64,-0.43,2.674789711,4.08552,0.78536,4.16032018,1.35552,0.39536,1.412,2.73,0.39,2.757716447
25/04/2020 18:30,3.78456,-0.10492,3.786014078,0.87456,0.25508,0.911,2.91,-0.36,2.932183487,3.89456,0.25508,3.902904483,0.87456,0.25508,0.911,3.02,0,3.02
25/04/2020 19:00,3.552,-0.284,3.563335516,0.432,0.126,0.45,3.12,-0.41,3.146823796,3.662,-0.114,3.66377401,0.432,0.126,0.45,3.23,-0.24,3.238904136
25/04/2020 19:30,3.3728,-0.4196,3.398800377,0.1728,0.0504,0.18,3.2,-0.47,3.234331461,3.4828,-0.1896,3.487956995,0.1728,0.0504,0.18,3.31,-0.24,3.3186895
25/04/2020 20:00,3.32488,-0.44816,3.354947749,0.07488,0.02184,0.078,3.25,-0.47,3.283808764,3.43488,-0.21816,3.44180104,0.07488,0.02184,0.078,3.36,-0.24,3.368560523
25/04/2020 20:30,3.30016,-0.50412,3.338441702,0.02016,0.00588,0.021,3.28,-0.51,3.319412599,3.40016,-0.23412,3.408210704,0.02016,0.00588,0.021,3.38,-0.24,3.388509997
25/04/2020 21:00,3.43,-0.48,3.463423162,0,0,0,3.43,-0.48,3.463423162,3.5,-0.24,3.508218921,0,0,0,3.5,-0.24,3.508218921
25/04/2020 21:30,3.41,-0.52,3.449420241,0,0,0,3.41,-0.52,3.449420241,3.5,-0.24,3.508218921,0,0,0,3.5,-0.24,3.508218921
25/04/2020 22:00,3.36,-0.52,3.4,0,0,0,3.36,-0.52,3.4,3.47,-0.24,3.47828981,0,0,0,3.47,-0.24,3.47828981
25/04/2020 22:30,3.24,-0.59,3.293281039,0,0,0,3.24,-0.59,3.293281039,3.35,-0.24,3.358586012,0,0,0,3.35,-0.24,3.358586012
25/04/2020 23:00,3.19,-0.57,3.240524649,0,0,0,3.19,-0.57,3.240524649,3.3,-0.24,3.308715763,0,0,0,3.3,-0.24,3.308715763
25/04/2020 23:30,3.19,-0.51,3.230510796,0,0,0,3.19,-0.51,3.230510796,3.27,-0.24,3.278795511,0,0,0,3.27,-0.24,3.278795511
26/04/2020 00:00,3.12,-0.51,3.161407914,0,0,0,3.12,-0.51,3.161407914,3.22,-0.24,3.228931712,0,0,0,3.22,-0.24,3.228931712
26/04/2020 00:30,3.06,-0.35,3.079951298,0,0,0,3.06,-0.35,3.079951298,3.14,-0.43,3.169305918,0,0,0,3.14,-0.43,3.169305918
26/04/2020 01:00,2.99,-1.15,3.203529304,0,0,0,2.99,-1.15,3.203529304,3.17,0,3.17,0,0,0,3.17,0,3.17
26/04/2020 01:30,2.99,-1.19,3.218105032,0,0,0,2.99,-1.19,3.218105032,3.17,0.46,3.203201523,0,0,0,3.17,0.46,3.203201523
26/04/2020 02:00,2.96,-1.19,3.190250774,0,0,0,2.96,-1.19,3.190250774,3.17,0.46,3.203201523,0,0,0,3.17,0.46,3.203201523
26/04/2020 02:30,2.94,-1.19,3.171703013,0,0,0,2.94,-1.19,3.171703013,3.13,0.46,3.163621343,0,0,0,3.13,0.46,3.163621343
26/04/2020 03:00,2.94,-1.19,3.171703013,0,0,0,2.94,-1.19,3.171703013,3.13,0.46,3.163621343,0,0,0,3.13,0.46,3.163621343
26/04/2020 03:30,2.94,-1.19,3.171703013,0,0,0,2.94,-1.19,3.171703013,3.13,0.48,3.166591227,0,0,0,3.13,0.48,3.166591227
26/04/2020 04:00,2.89384,-1.18888,3.128537294,0.00384,0.00112,0.004,2.89,-1.19,3.125411973,3.09384,0.48112,3.131025774,0.00384,0.00112,0.004,3.09,0.48,3.127059321
26/04/2020 04:30,2.93,-1.19,3.16243577,0,0,0,2.93,-1.19,3.16243577,3.12,0.48,3.156707145,0,0,0,3.12,0.48,3.156707145
26/04/2020 05:00,2.93,-1.16,3.151269585,0,0,0,2.93,-1.16,3.151269585,3.12,0.51,3.161407914,0,0,0,3.12,0.51,3.161407914
26/04/2020 05:30,2.91,-0.71,2.995363083,0,0,0,2.91,-0.71,2.995363083,3.03,0.11,3.031996042,0,0,0,3.03,0.11,3.031996042
26/04/2020 06:00,2.85864,-0.31748,2.876215604,0.00864,0.00252,0.009,2.85,-0.32,2.867908646,2.92864,-0.42748,2.959674205,0.00864,0.00252,0.009,2.92,-0.43,2.951491149
26/04/2020 06:30,2.83968,-0.29676,2.855144305,0.07968,0.02324,0.083,2.76,-0.32,2.778488798,2.91968,-0.40676,2.94787805,0.07968,0.02324,0.083,2.84,-0.43,2.872368361
26/04/2020 07:00,2.96432,-0.23124,2.973325579,0.30432,0.08876,0.317,2.66,-0.32,2.679178979,3.03432,-0.34124,3.053447658,0.30432,0.08876,0.317,2.73,-0.43,2.763656998
26/04/2020 07:30,3.06608,-0.20156,3.072698,0.40608,0.11844,0.423,2.66,-0.32,2.679178979,3.13608,-0.31156,3.151518269,0.40608,0.11844,0.423,2.73,-0.43,2.763656998
26/04/2020 08:00,3.1004,-0.2178,3.108040701,0.3504,0.1022,0.365,2.75,-0.32,2.76855558,3.1704,-0.3278,3.187301209,0.3504,0.1022,0.365,2.82,-0.43,2.85259531
26/04/2020 08:30,3.2684,-0.0988,3.269892965,0.5184,0.1512,0.54,2.75,-0.25,2.761340254,3.3384,-0.2188,3.345562434,0.5184,0.1512,0.54,2.82,-0.37,2.844169475
26/04/2020 09:00,3.48792,0.02356,3.48799957,0.93792,0.27356,0.977,2.55,-0.25,2.562225595,3.55792,-0.06644,3.558540291,0.93792,0.27356,0.977,2.62,-0.34,2.641968963
26/04/2020 09:30,3.54392,0.01656,3.543958691,0.91392,0.26656,0.952,2.63,-0.25,2.641855409,3.62392,-0.07344,3.624664067,0.91392,0.26656,0.952,2.71,-0.34,2.731245137
26/04/2020 10:00,3.59256,-0.10092,3.593977212,0.92256,0.26908,0.961,2.67,-0.37,2.695514793,3.68256,0.54908,3.723269665,0.92256,0.26908,0.961,2.76,0.28,2.774166542
26/04/2020 10:30,4.0104,0.2822,4.02031653,1.7904,0.5222,1.865,2.22,-0.24,2.232935288,4.0804,0.2122,4.085913974,1.7904,0.5222,1.865,2.29,-0.31,2.310887275
26/04/2020 11:00,4.02296,0.30628,4.034602161,1.87296,0.54628,1.951,2.15,-0.24,2.163353878,4.10296,0.20628,4.108142184,1.87296,0.54628,1.951,2.23,-0.34,2.255770378
26/04/2020 11:30,4.43472,0.71596,4.49214205,2.45472,0.71596,2.557,1.98,0,1.98,4.50472,0.44596,4.526740836,2.45472,0.71596,2.557,2.05,-0.27,2.067704041
26/04/2020 12:00,4.32608,0.64344,4.373669306,2.20608,0.64344,2.298,2.12,0,2.12,4.40608,0.37344,4.421877248,2.20608,0.64344,2.298,2.2,-0.27,2.21650626
26/04/2020 12:30,4.38944,0.66192,4.43906765,2.26944,0.66192,2.364,2.12,0,2.12,4.46944,0.37192,4.48488778,2.26944,0.66192,2.364,2.2,-0.29,2.21903132
26/04/2020 13:00,3.78272,0.16996,3.78653628,0.58272,0.16996,0.607,3.2,0,3.2,3.87272,-0.14004,3.87525114,0.58272,0.16996,0.607,3.29,-0.31,3.30457259
26/04/2020 13:30,3.93704,0.29372,3.94798118,1.00704,0.29372,1.049,2.93,0,2.93,4.02704,0.03372,4.027181173,1.00704,0.29372,1.049,3.02,-0.26,3.031171391
26/04/2020 14:00,3.85408,0.30744,3.866322801,1.05408,0.30744,1.098,2.8,0,2.8,3.93408,0.04744,3.934366023,1.05408,0.30744,1.098,2.88,-0.26,2.891712296
26/04/2020 14:30,3.84832,0.30576,3.860447642,1.04832,0.30576,1.092,2.8,0,2.8,3.92832,0.04576,3.928586514,1.04832,0.30576,1.092,2.88,-0.26,2.891712296
26/04/2020 15:00,4.10464,0.55552,4.142061323,1.90464,0.55552,1.984,2.2,0,2.2,4.18464,0.29552,4.195061859,1.90464,0.55552,1.984,2.28,-0.26,2.294776678
26/04/2020 15:30,3.82872,0.57796,3.872096925,1.15872,0.33796,1.207,2.67,0.24,2.680764816,3.90872,0.03796,3.908904322,1.15872,0.33796,1.207,2.75,-0.3,2.766315239
26/04/2020 16:00,4.026,0.483,4.054869295,1.656,0.483,1.725,2.37,0,2.37,4.116,0.213,4.121507613,1.656,0.483,1.725,2.46,-0.27,2.474772717
26/04/2020 16:30,3.61648,-0.05436,3.616888525,0.63648,0.18564,0.663,2.98,-0.24,2.989648809,3.70648,-0.15436,3.709692844,0.63648,0.18564,0.663,3.07,-0.34,3.088769982
26/04/2020 17:00,3.72472,0.02096,3.724778973,0.89472,0.26096,0.932,2.83,-0.24,2.840158446,3.82472,-0.07904,3.825536616,0.89472,0.26096,0.932,2.93,-0.34,2.949660997
26/04/2020 17:30,3.79672,-0.07804,3.797521955,0.96672,0.28196,1.007,2.83,-0.36,2.852805637,3.89672,-0.07804,3.897501379,0.96672,0.28196,1.007,2.93,-0.36,2.952033198
26/04/2020 18:00,3.71512,-0.24684,3.723311241,0.52512,0.15316,0.547,3.19,-0.4,3.21498056,3.76512,0.15316,3.768233883,0.52512,0.15316,0.547,3.24,0,3.24
26/04/2020 18:30,3.5468,-0.3476,3.563792362,0.3168,0.0924,0.33,3.23,-0.44,3.259831284,3.6168,0.0924,3.617980099,0.3168,0.0924,0.33,3.3,0,3.3
26/04/2020 19:00,3.48504,-0.39728,3.507611039,0.21504,0.06272,0.224,3.27,-0.46,3.302196239,3.60504,0.06272,3.605585556,0.21504,0.06272,0.224,3.39,0,3.39
26/04/2020 19:30,3.47944,-0.42808,3.505674714,0.10944,0.03192,0.114,3.37,-0.46,3.40124977,3.60944,0.03192,3.609581139,0.10944,0.03192,0.114,3.5,0,3.5
26/04/2020 20:00,3.3736,-0.4802,3.407604584,0.0336,0.0098,0.035,3.34,-0.49,3.375751768,3.5036,0.0098,3.503613706,0.0336,0.0098,0.035,3.47,0,3.47
26/04/2020 20:30,3.42056,-0.48692,3.455042952,0.01056,0.00308,0.011,3.41,-0.49,3.445025399,3.52056,0.27308,3.531135143,0.01056,0.00308,0.011,3.51,0.27,3.520369299
26/04/2020 21:00,3.56536,-0.48552,3.598266472,0.01536,0.00448,0.016,3.55,-0.49,3.58365735,3.59536,0.11448,3.597182119,0.01536,0.00448,0.016,3.58,0.11,3.581689545
26/04/2020 21:30,3.55,-0.27,3.5602528,0,0,0,3.55,-0.27,3.5602528,3.58,-0.39,3.601180362,0,0,0,3.58,-0.39,3.601180362
26/04/2020 22:00,3.41672,-0.26804,3.427217676,0.00672,0.00196,0.007,3.41,-0.27,3.420672449,3.50672,-0.38804,3.528124176,0.00672,0.00196,0.007,3.5,-0.39,3.52166154
26/04/2020 22:30,3.37192,-0.24944,3.381133656,0.00192,0.00056,0.002,3.37,-0.25,3.379260274,3.46192,-0.38944,3.483755675,0.00192,0.00056,0.002,3.46,-0.39,3.481910395
26/04/2020 23:00,3.30096,-0.24972,3.310392273,0.00096,0.00028,0.001,3.3,-0.25,3.309456149,3.38096,-0.41972,3.406912884,0.00096,0.00028,0.001,3.38,-0.42,3.405994715
26/04/2020 23:30,3.24,-0.25,3.249630748,0,0,0,3.24,-0.25,3.249630748,3.32,-0.42,3.346460817,0,0,0,3.32,-0.42,3.346460817
27/04/2020 00:00,3.18,-0.25,3.189811907,0,0,0,3.18,-0.25,3.189811907,3.26,-0.42,3.286943869,0,0,0,3.26,-0.42,3.286943869
27/04/2020 00:30,3.12,-0.25,3.13,0,0,0,3.12,-0.25,3.13,3.19,-0.42,3.217530109,0,0,0,3.19,-0.42,3.217530109
27/04/2020 01:00,3.04,-0.25,3.050262284,0,0,0,3.04,-0.25,3.050262284,3.11,-0.42,3.138231986,0,0,0,3.11,-0.42,3.138231986
27/04/2020 01:30,3.02,-0.25,3.030330015,0,0,0,3.02,-0.25,3.030330015,3.09,-0.42,3.118413058,0,0,0,3.09,-0.42,3.118413058
27/04/2020 02:00,3.04,-0.25,3.050262284,0,0,0,3.04,-0.25,3.050262284,3.11,-0.4,3.135617961,0,0,0,3.11,-0.4,3.135617961
27/04/2020 02:30,2.94384,-0.27888,2.957020122,0.00384,0.00112,0.004,2.94,-0.28,2.953303235,3.01384,-0.49888,3.0548507,0.00384,0.00112,0.004,3.01,-0.5,3.051245647
27/04/2020 03:00,2.98288,-0.24916,2.99326808,0.00288,0.00084,0.003,2.98,-0.25,2.990468191,3.05288,-0.41916,3.081520956,0.00288,0.00084,0.003,3.05,-0.42,3.078782227
27/04/2020 03:30,3.03,-0.25,3.040296038,0,0,0,3.03,-0.25,3.040296038,3.1,-0.42,3.128322234,0,0,0,3.1,-0.42,3.128322234
27/04/2020 04:00,3.1,-0.25,3.110064308,0,0,0,3.1,-0.25,3.110064308,3.17,-0.42,3.1977023,0,0,0,3.17,-0.42,3.1977023
27/04/2020 04:30,3.1,-0.25,3.110064308,0,0,0,3.1,-0.25,3.110064308,3.17,-0.45,3.201780755,0,0,0,3.17,-0.45,3.201780755
27/04/2020 05:00,3.12,-0.25,3.13,0,0,0,3.12,-0.25,3.13,3.19,-0.45,3.221583462,0,0,0,3.19,-0.45,3.221583462
27/04/2020 05:30,2.86,5.48,6.181423784,0,0,0,2.86,5.48,6.181423784,2.94,7.01,7.601559051,0,0,0,2.94,7.01,7.601559051
27/04/2020 06:00,2.9196,-0.8472,3.040034868,0.0096,0.0028,0.01,2.91,-0.85,3.031600237,3.0596,-0.0672,3.06033789,0.0096,0.0028,0.01,3.05,-0.07,3.050803173
27/04/2020 06:30,3.26512,-0.31684,3.280456706,0.04512,0.01316,0.047,3.22,-0.33,3.236865768,3.36512,-0.09684,3.366513122,0.04512,0.01316,0.047,3.32,-0.11,3.321821789
27/04/2020 07:00,3.49832,-0.21424,3.504873978,0.08832,0.02576,0.092,3.41,-0.24,3.418435315,3.60832,0.28576,3.619617659,0.08832,0.02576,0.092,3.52,0.26,3.529589211
27/04/2020 07:30,3.82488,0.02184,3.824942353,0.07488,0.02184,0.078,3.75,0,3.75,3.94488,0.36184,3.96143994,0.07488,0.02184,0.078,3.87,0.34,3.884906691
27/04/2020 08:00,4.00528,0.05404,4.005644542,0.18528,0.05404,0.193,3.82,0,3.82,4.13528,0.44404,4.159051839,0.18528,0.05404,0.193,3.95,0.39,3.96920647
27/04/2020 08:30,4.2388,0.3284,4.251502323,0.2688,0.0784,0.28,3.97,0.25,3.977863748,4.3788,0.5484,4.413007138,0.2688,0.0784,0.28,4.11,0.47,4.136786192
27/04/2020 09:00,4.54328,0.42304,4.562932829,0.59328,0.17304,0.618,3.95,0.25,3.957903485,4.67328,0.73304,4.730422138,0.59328,0.17304,0.618,4.08,0.56,4.118252056
27/04/2020 09:30,4.71464,0.45552,4.736594642,0.70464,0.20552,0.734,4.01,0.25,4.01778546,4.83464,0.83552,4.906305902,0.70464,0.20552,0.734,4.13,0.63,4.177774527
27/04/2020 10:00,4.86224,0.80732,4.928807503,0.64224,0.18732,0.669,4.22,0.62,4.265301865,4.92224,1.02732,5.028303193,0.64224,0.18732,0.669,4.28,0.84,4.361651064
27/04/2020 10:30,5.09608,0.58844,5.129940838,0.64608,0.18844,0.673,4.45,0.4,4.46794136,5.20608,1.14844,5.331245952,0.64608,0.18844,0.673,4.56,0.96,4.659957081
27/04/2020 11:00,5.07408,0.56744,5.105710137,0.57408,0.16744,0.598,4.5,0.4,4.517742799,5.19408,1.12744,5.315034149,0.57408,0.16744,0.598,4.62,0.96,4.718686258
27/04/2020 11:30,5.27072,0.73396,5.321577454,0.87072,0.25396,0.907,4.4,0.48,4.426104382,5.38072,1.29396,5.534119641,0.87072,0.25396,0.907,4.51,1.04,4.62835824
27/04/2020 12:00,5.448,0.929,5.526639576,1.368,0.399,1.425,4.08,0.53,4.11428001,5.558,1.489,5.753997306,1.368,0.399,1.425,4.19,1.09,4.329457241
27/04/2020 12:30,5.65624,1.06932,5.756430856,1.98624,0.57932,2.069,3.67,0.49,3.702566677,5.80624,1.62932,6.030514621,1.98624,0.57932,2.069,3.82,1.05,3.961678937
27/04/2020 13:00,5.47664,1.02652,5.572013011,1.73664,0.50652,1.809,3.74,0.52,3.775976695,5.67664,1.57652,5.891490219,1.73664,0.50652,1.809,3.94,1.07,4.082707435
27/04/2020 13:30,5.50608,1.01844,5.599476493,1.60608,0.46844,1.673,3.9,0.55,3.938591119,5.71608,1.55844,5.924719892,1.60608,0.46844,1.673,4.11,1.09,4.252081843
27/04/2020 14:00,5.70256,1.20408,5.828292992,2.24256,0.65408,2.336,3.46,0.55,3.503441165,5.87256,1.71408,6.117600118,2.24256,0.65408,2.336,3.63,1.06,3.78160019
27/04/2020 14:30,5.6536,1.3548,5.813662873,2.5536,0.7448,2.66,3.1,0.61,3.159446154,5.8536,1.8448,6.137419653,2.5536,0.7448,2.66,3.3,1.1,3.478505426
27/04/2020 15:00,5.48112,1.28116,5.628858446,2.30112,0.67116,2.397,3.18,0.61,3.237977764,5.65112,1.77116,5.922175698,2.30112,0.67116,2.397,3.35,1.1,3.525975042
27/04/2020 15:30,4.99672,0.80196,5.060667011,0.96672,0.28196,1.007,4.03,0.52,4.063409898,5.07672,1.27196,5.233638142,0.96672,0.28196,1.007,4.11,0.99,4.227552483
27/04/2020 16:00,5.02672,0.70196,5.075496212,0.72672,0.21196,0.757,4.3,0.49,4.327828555,4.83672,1.13196,4.96741319,0.72672,0.21196,0.757,4.11,0.92,4.211709867
27/04/2020 16:30,5.12728,1.54504,5.355011559,0.73728,0.21504,0.768,4.39,1.33,4.58704698,4.80728,0.84504,4.880986949,0.73728,0.21504,0.768,4.07,0.63,4.11847059
27/04/2020 17:00,5.10576,1.42668,5.301339548,0.60576,0.17668,0.631,4.5,1.25,4.670385423,4.75576,-0.06332,4.756181515,0.60576,0.17668,0.631,4.15,-0.24,4.156933966
27/04/2020 17:30,4.94968,0.84324,5.020994503,0.55968,0.16324,0.583,4.39,0.68,4.44235298,4.64968,0.58324,4.686117049,0.55968,0.16324,0.583,4.09,0.42,4.111508239
27/04/2020 18:00,4.88704,0.40872,4.904101549,0.40704,0.11872,0.424,4.48,0.29,4.489376349,4.63704,0.79872,4.705326089,0.40704,0.11872,0.424,4.23,0.68,4.284308579
27/04/2020 18:30,4.64968,0.34324,4.662331799,0.31968,0.09324,0.333,4.33,0.25,4.337211085,4.40968,0.71324,4.466988807,0.31968,0.09324,0.333,4.09,0.62,4.136725758
27/04/2020 19:00,4.54032,0.33176,4.552424673,0.28032,0.08176,0.292,4.26,0.25,4.267329376,4.29032,0.66176,4.341056553,0.28032,0.08176,0.292,4.01,0.58,4.051728026
27/04/2020 19:30,4.36488,0.30684,4.375651746,0.19488,0.05684,0.203,4.17,0.25,4.177487283,4.05488,0.57684,4.095704604,0.19488,0.05684,0.203,3.86,0.52,3.894868419
27/04/2020 20:00,4.31624,0.26932,4.324634204,0.06624,0.01932,0.069,4.25,0.25,4.257346591,3.94624,0.46932,3.974049748,0.06624,0.01932,0.069,3.88,0.45,3.906008193
27/04/2020 20:30,4.34576,0.95168,4.448744182,0.00576,0.00168,0.006,4.34,0.95,4.442758152,3.88576,-0.05832,3.886197628,0.00576,0.00168,0.006,3.88,-0.06,3.88046389
27/04/2020 21:00,4.51072,1.00896,4.622185111,0.03072,0.00896,0.032,4.48,1,4.590250538,4.11072,0.11896,4.11244093,0.03072,0.00896,0.032,4.08,0.11,4.081482574
27/04/2020 21:30,4.45456,0.25008,4.461574251,0.03456,0.01008,0.036,4.42,0.24,4.426511041,4.11456,0.54008,4.149854263,0.03456,0.01008,0.036,4.08,0.53,4.11428001
27/04/2020 22:00,4.07496,0.00728,4.074966503,0.02496,0.00728,0.026,4.05,0,4.05,3.74496,0.36728,3.762927052,0.02496,0.00728,0.026,3.72,0.36,3.737378761
27/04/2020 22:30,3.90664,0.52652,3.941961365,0.05664,0.01652,0.059,3.85,0.51,3.88363232,3.54664,-0.46348,3.576795913,0.05664,0.01652,0.059,3.49,-0.48,3.522853957
27/04/2020 23:00,3.83648,-0.22936,3.84332991,0.03648,0.01064,0.038,3.8,-0.24,3.807571404,3.54648,0.25064,3.555325695,0.03648,0.01064,0.038,3.51,0.24,3.51819556
27/04/2020 23:30,3.7788,-0.2316,3.785890648,0.0288,0.0084,0.03,3.75,-0.24,3.757672152,3.5188,0.2784,3.529796028,0.0288,0.0084,0.03,3.49,0.27,3.500428545
28/04/2020 00:00,3.7096,-0.2372,3.71717581,0.0096,0.0028,0.01,3.7,-0.24,3.707775613,3.4596,0.3228,3.474626886,0.0096,0.0028,0.01,3.45,0.32,3.464808797
28/04/2020 00:30,3.62288,-0.23916,3.630765346,0.00288,0.00084,0.003,3.62,-0.24,3.627947078,3.39288,0.32084,3.408015992,0.00288,0.00084,0.003,3.39,0.32,3.40506975
28/04/2020 01:00,3.62096,0.44028,3.647629066,0.00096,0.00028,0.001,3.62,0.44,3.646642291,3.28096,-0.32972,3.297485982,0.00096,0.00028,0.001,3.28,-0.33,3.296558812
28/04/2020 01:30,3.49,-0.24,3.498242416,0,0,0,3.49,-0.24,3.498242416,3.28,0.25,3.289513642,0,0,0,3.28,0.25,3.289513642
28/04/2020 02:00,3.45672,-0.23804,3.464906377,0.00672,0.00196,0.007,3.45,-0.24,3.458337751,3.24672,0.25196,3.256481936,0.00672,0.00196,0.007,3.24,0.25,3.249630748
28/04/2020 02:30,3.41192,-0.26944,3.42254233,0.00192,0.00056,0.002,3.41,-0.27,3.420672449,3.20192,0.25056,3.21170858,0.00192,0.00056,0.002,3.2,0.25,3.209750769
28/04/2020 03:00,3.3148,-0.3186,3.330075825,0.0048,0.0014,0.005,3.31,-0.32,3.325432303,3.1048,0.2514,3.114961476,0.0048,0.0014,0.005,3.1,0.25,3.110064308
28/04/2020 03:30,3.47672,-0.27804,3.487819978,0.00672,0.00196,0.007,3.47,-0.28,3.481278501,3.26672,0.25196,3.276422348,0.00672,0.00196,0.007,3.26,0.25,3.269571837
28/04/2020 04:00,3.54072,-0.24104,3.548915102,0.03072,0.00896,0.032,3.51,-0.25,3.518891871,3.34072,0.25896,3.350741769,0.03072,0.00896,0.032,3.31,0.25,3.319427662
28/04/2020 04:30,3.57688,-0.24216,3.585067921,0.02688,0.00784,0.028,3.55,-0.25,3.55879193,3.37688,0.25784,3.386709317,0.02688,0.00784,0.028,3.35,0.25,3.359315406
28/04/2020 05:00,3.58936,-0.25852,3.598657778,0.03936,0.01148,0.041,3.55,-0.27,3.5602528,3.38936,0.26148,3.399431276,0.03936,0.01148,0.041,3.35,0.25,3.359315406
28/04/2020 05:30,3.71344,-0.24608,3.721584609,0.01344,0.00392,0.014,3.7,-0.25,3.708436328,3.50344,0.27392,3.514132041,0.01344,0.00392,0.014,3.49,0.27,3.500428545
28/04/2020 06:00,3.72592,-0.24244,3.733799272,0.02592,0.00756,0.027,3.7,-0.25,3.708436328,3.51592,0.29756,3.52848911,0.02592,0.00756,0.027,3.49,0.29,3.502027984
28/04/2020 06:30,4.06568,0.61624,4.112116924,0.05568,0.01624,0.058,4.01,0.6,4.054639318,3.72568,-0.13376,3.728080364,0.05568,0.01624,0.058,3.67,-0.15,3.673064116
28/04/2020 07:00,4.20024,0.97632,4.312217156,0.09024,0.02632,0.094,4.11,0.95,4.218364612,3.93024,0.27632,3.939941522,0.09024,0.02632,0.094,3.84,0.25,3.848129416
28/04/2020 07:30,4.65232,0.27276,4.660308938,0.11232,0.03276,0.117,4.54,0.24,4.546339187,4.38232,0.67276,4.433659279,0.11232,0.03276,0.117,4.27,0.64,4.317696145
28/04/2020 08:00,4.7476,0.3268,4.758834311,0.2976,0.0868,0.31,4.45,0.24,4.456467211,4.4676,0.7268,4.526332732,0.2976,0.0868,0.31,4.17,0.64,4.218826851
28/04/2020 08:30,5.02056,0.49808,5.045206279,0.61056,0.17808,0.636,4.41,0.32,4.421594735,4.71056,0.89808,4.795406469,0.61056,0.17808,0.636,4.1,0.72,4.162739483
28/04/2020 09:00,5.15328,0.52804,5.180262638,0.71328,0.20804,0.743,4.44,0.32,4.451516595,4.86328,0.92804,4.951035306,0.71328,0.20804,0.743,4.15,0.72,4.211994777
28/04/2020 09:30,5.26216,1.01188,5.358565946,0.69216,0.20188,0.721,4.57,0.81,4.641228286,4.95216,0.66188,4.996195933,0.69216,0.20188,0.721,4.26,0.46,4.284763704
28/04/2020 10:00,5.25064,0.75852,5.305145898,0.68064,0.19852,0.709,4.57,0.56,4.604182881,5.01064,0.79852,5.073869076,0.68064,0.19852,0.709,4.33,0.6,4.371372782
28/04/2020 10:30,5.4904,0.7222,5.537694918,1.0704,0.3122,1.115,4.42,0.41,4.438975107,5.2804,1.2022,5.415524813,1.0704,0.3122,1.115,4.21,0.89,4.303045433
28/04/2020 11:00,5.55048,0.71264,5.596041815,0.90048,0.26264,0.938,4.65,0.45,4.671723451,5.36048,1.19264,5.491551329,0.90048,0.26264,0.938,4.46,0.93,4.555930201
28/04/2020 11:30,5.6512,0.7916,5.706372929,1.1712,0.3416,1.22,4.48,0.45,4.502543725,5.4512,1.2516,5.593038888,1.1712,0.3416,1.22,4.28,0.91,4.375671377
28/04/2020 12:00,5.43144,0.60792,5.465355176,0.78144,0.22792,0.814,4.65,0.38,4.665501045,5.21144,1.07792,5.321749562,0.78144,0.22792,0.814,4.43,0.85,4.51080924
28/04/2020 12:30,5.52712,0.61916,5.561691703,0.95712,0.27916,0.997,4.57,0.34,4.582630249,5.28712,1.08916,5.398139253,0.95712,0.27916,0.997,4.33,0.81,4.405110668
28/04/2020 13:00,5.39144,0.53792,5.418208486,0.54144,0.15792,0.564,4.85,0.38,4.864863821,5.11144,0.96792,5.202277194,0.54144,0.15792,0.564,4.57,0.81,4.641228286
28/04/2020 13:30,5.71624,0.71432,5.760698985,0.90624,0.26432,0.944,4.81,0.45,4.831004036,5.44624,1.17432,5.571405352,0.90624,0.26432,0.944,4.54,0.91,4.630302366
28/04/2020 14:00,5.57184,0.60012,5.604065042,0.65184,0.19012,0.679,4.92,0.41,4.937053777,5.26184,1.05012,5.365604551,0.65184,0.19012,0.679,4.61,0.86,4.689530893
28/04/2020 14:30,5.46976,0.55368,5.497711888,0.38976,0.11368,0.406,5.08,0.44,5.099019514,5.16976,1.00368,5.266288256,0.38976,0.11368,0.406,4.78,0.89,4.86214973
28/04/2020 15:00,5.5528,0.5504,5.58001147,0.6528,0.1904,0.68,4.9,0.36,4.913206692,5.2428,1.0204,5.341176649,0.6528,0.1904,0.68,4.59,0.83,4.664439945
28/04/2020 15:30,5.52736,0.54548,5.554210745,0.80736,0.23548,0.841,4.72,0.31,4.73016913,5.22736,1.02548,5.326997447,0.80736,0.23548,0.841,4.42,0.79,4.490044543
28/04/2020 16:00,5.40928,0.49604,5.431976233,0.80928,0.23604,0.843,4.6,0.26,4.607341967,5.15928,1.02604,5.260316359,0.80928,0.23604,0.843,4.35,0.79,4.421153696
28/04/2020 16:30,5.29984,0.51412,5.324718152,0.93984,0.27412,0.979,4.36,0.24,4.366600508,5.02984,1.02412,5.133041223,0.93984,0.27412,0.979,4.09,0.75,4.158196725
28/04/2020 17:00,5.2392,0.4556,5.258972143,0.7392,0.2156,0.77,4.5,0.24,4.506395455,4.9192,0.9156,5.003683843,0.7392,0.2156,0.77,4.18,0.7,4.238207168
28/04/2020 17:30,5.1788,0.3884,5.193344202,0.5088,0.1484,0.53,4.67,0.24,4.676162957,4.8588,0.8484,4.932313859,0.5088,0.1484,0.53,4.35,0.7,4.40596187
28/04/2020 18:00,5.14144,0.32792,5.151886722,0.30144,0.08792,0.314,4.84,0.24,4.84594676,4.80144,0.72792,4.856304521,0.30144,0.08792,0.314,4.5,0.64,4.54528327
28/04/2020 18:30,4.9584,0.3212,4.96879261,0.2784,0.0812,0.29,4.68,0.24,4.686149806,4.5984,0.6612,4.64569349,0.2784,0.0812,0.29,4.32,0.58,4.358761292
28/04/2020 19:00,4.70616,0.64388,4.750002463,0.11616,0.03388,0.121,4.59,0.61,4.630356358,4.30616,-0.10612,4.3074674,0.11616,0.03388,0.121,4.19,-0.14,4.19233825
28/04/2020 19:30,4.50568,-0.22376,4.511232736,0.05568,0.01624,0.058,4.45,-0.24,4.456467211,4.18568,0.32624,4.198374638,0.05568,0.01624,0.058,4.13,0.31,4.141618041
28/04/2020 20:00,4.5524,0.0182,4.552436381,0.0624,0.0182,0.065,4.49,0,4.49,4.2324,0.4082,4.252039158,0.0624,0.0182,0.065,4.17,0.39,4.188197703
28/04/2020 20:30,4.58168,0.89924,4.669092439,0.03168,0.00924,0.033,4.55,0.89,4.636226914,4.27168,0.05924,4.272090753,0.03168,0.00924,0.033,4.24,0.05,4.240294801
28/04/2020 21:00,4.69536,0.87448,4.77609891,0.01536,0.00448,0.016,4.68,0.87,4.760178568,4.25536,-0.41552,4.275598859,0.01536,0.00448,0.016,4.24,-0.42,4.260751107
28/04/2020 21:30,4.63072,0.87896,4.713399877,0.03072,0.00896,0.032,4.6,0.87,4.681548889,4.22072,-0.04104,4.220919521,0.03072,0.00896,0.032,4.19,-0.05,4.190298319
28/04/2020 22:00,4.36632,-0.00524,4.366323144,0.01632,0.00476,0.017,4.35,-0.01,4.350011494,4.01632,-0.17524,4.020141216,0.01632,0.00476,0.017,4,-0.18,4.004047952
28/04/2020 22:30,4.04768,0.17224,4.051342987,0.00768,0.00224,0.008,4.04,0.17,4.043575151,3.75768,-0.11776,3.759524757,0.00768,0.00224,0.008,3.75,-0.12,3.751919509
28/04/2020 23:00,4.07672,0.00196,4.076720471,0.00672,0.00196,0.007,4.07,0,4.07,3.76672,0.24196,3.774483302,0.00672,0.00196,0.007,3.76,0.24,3.767651789
28/04/2020 23:30,4.00384,0.00112,4.003840157,0.00384,0.00112,0.004,4,0,4,3.72384,0.00112,3.723840168,0.00384,0.00112,0.004,3.72,0,3.72
29/04/2020 00:00,3.89288,0.00084,3.892880091,0.00288,0.00084,0.003,3.89,0,3.89,3.64288,0.00084,3.642880097,0.00288,0.00084,0.003,3.64,0,3.64
29/04/2020 00:30,3.85,0,3.85,0,0,0,3.85,0,3.85,3.59,0,3.59,0,0,0,3.59,0,3.59
29/04/2020 01:00,3.75,0,3.75,0,0,0,3.75,0,3.75,3.5,0,3.5,0,0,0,3.5,0,3.5
29/04/2020 01:30,3.75,0,3.75,0,0,0,3.75,0,3.75,3.5,0,3.5,0,0,0,3.5,0,3.5
29/04/2020 02:00,3.73096,0.00028,3.730960011,0.00096,0.00028,0.001,3.73,0,3.73,3.50096,0.00028,3.500960011,0.00096,0.00028,0.001,3.5,0,3.5
29/04/2020 02:30,3.67,0,3.67,0,0,0,3.67,0,3.67,3.42,0,3.42,0,0,0,3.42,0,3.42
29/04/2020 03:00,3.59,-0.94,3.711024117,0,0,0,3.59,-0.94,3.711024117,3.35,0.92,3.474032239,0,0,0,3.35,0.92,3.474032239
29/04/2020 03:30,3.59,-0.91,3.703538848,0,0,0,3.59,-0.91,3.703538848,3.47,0.92,3.589888578,0,0,0,3.47,0.92,3.589888578
29/04/2020 04:00,3.61,-0.91,3.722928954,0,0,0,3.61,-0.91,3.722928954,3.5,0.92,3.618894859,0,0,0,3.5,0.92,3.618894859
29/04/2020 04:30,3.61096,-0.90972,3.723791428,0.00096,0.00028,0.001,3.61,-0.91,3.722928954,3.50096,0.92028,3.619894501,0.00096,0.00028,0.001,3.5,0.92,3.618894859
29/04/2020 05:00,3.6148,-0.9086,3.72724201,0.0048,0.0014,0.005,3.61,-0.91,3.722928954,3.5048,0.9214,3.623893072,0.0048,0.0014,0.005,3.5,0.92,3.618894859
29/04/2020 05:30,3.65016,-0.86412,3.751049373,0.02016,0.00588,0.021,3.63,-0.87,3.732800557,3.54016,0.95588,3.666938696,0.02016,0.00588,0.021,3.52,0.95,3.645942951
29/04/2020 06:00,3.7992,-0.7244,3.867644761,0.0192,0.0056,0.02,3.78,-0.73,3.849844153,3.6792,1.0556,3.827636869,0.0192,0.0056,0.02,3.66,1.05,3.807637063
29/04/2020 06:30,4.00592,-0.43244,4.029193393,0.02592,0.00756,0.027,3.98,-0.44,4.004247745,3.77592,0.50756,3.809880444,0.02592,0.00756,0.027,3.75,0.5,3.783186488
29/04/2020 07:00,4.48568,0.48624,4.511956826,0.05568,0.01624,0.058,4.43,0.47,4.454862512,4.20568,0.40624,4.225254454,0.05568,0.01624,0.058,4.15,0.39,4.168285019
29/04/2020 07:30,4.57688,0.21284,4.581826208,0.14688,0.04284,0.153,4.43,0.17,4.433260651,4.36688,1.10284,4.50398679,0.14688,0.04284,0.153,4.22,1.06,4.351091817
29/04/2020 08:00,4.82592,0.54756,4.856884372,0.50592,0.14756,0.527,4.32,0.4,4.338478996,4.66592,1.61756,4.938350919,0.50592,0.14756,0.527,4.16,1.47,4.412085675
29/04/2020 08:30,5.09688,0.58784,5.130666779,0.50688,0.14784,0.528,4.59,0.44,4.611041097,4.81688,0.94784,4.9092498,0.50688,0.14784,0.528,4.31,0.8,4.383617228
29/04/2020 09:00,5.19824,0.53532,5.225731202,0.49824,0.14532,0.519,4.7,0.39,4.716153093,4.90824,0.91532,4.992857959,0.49824,0.14532,0.519,4.41,0.77,4.476717547
29/04/2020 09:30,5.11376,0.45068,5.133580992,0.41376,0.12068,0.431,4.7,0.33,4.711570863,4.82376,0.83068,4.894761465,0.41376,0.12068,0.431,4.41,0.71,4.466788556
29/04/2020 10:00,5.29928,0.57104,5.329958274,0.44928,0.13104,0.468,4.85,0.44,4.869917864,5.02928,0.96104,5.120278821,0.44928,0.13104,0.468,4.58,0.83,4.654599875
29/04/2020 10:30,5.51472,0.56096,5.54317714,0.41472,0.12096,0.432,5.1,0.44,5.118945204,5.25472,0.95096,5.34007558,0.41472,0.12096,0.432,4.84,0.83,4.910651688
29/04/2020 11:00,5.48312,0.57216,5.512891437,0.45312,0.13216,0.472,5.03,0.44,5.049207859,5.22312,0.96216,5.311001262,0.45312,0.13216,0.472,4.77,0.83,4.841673264
29/04/2020 11:30,5.52232,0.61276,5.556212109,0.59232,0.17276,0.617,4.93,0.44,4.949595943,5.31232,0.94276,5.395325773,0.59232,0.17276,0.617,4.72,0.77,4.782394798
29/04/2020 12:00,5.5172,0.6546,5.555897497,0.4272,0.1246,0.445,5.09,0.53,5.11751893,5.2672,0.6046,5.301786208,0.4272,0.1246,0.445,4.84,0.48,4.863743414
29/04/2020 12:30,5.56152,0.65836,5.600352007,0.61152,0.17836,0.637,4.95,0.48,4.973218274,5.32152,0.89836,5.396816265,0.61152,0.17836,0.637,4.71,0.72,4.764714052
29/04/2020 13:00,5.87272,0.05996,5.873026085,0.58272,0.16996,0.607,5.29,-0.11,5.291143544,6.19272,2.03996,6.520062714,0.58272,0.16996,0.607,5.61,1.87,5.913459225
29/04/2020 13:30,6.24992,0.09456,6.250635296,1.24992,0.36456,1.302,5,-0.27,5.007284693,6.19992,2.23456,6.590316108,1.24992,0.36456,1.302,4.95,1.87,5.291445927
29/04/2020 14:00,5.88064,-0.14148,5.88234166,0.68064,0.19852,0.709,5.2,-0.34,5.21110353,5.84064,2.06852,6.196115767,0.68064,0.19852,0.709,5.16,1.87,5.488396852
29/04/2020 14:30,5.84672,-0.09804,5.847541928,0.72672,0.21196,0.757,5.12,-0.31,5.12937618,5.80672,2.08196,6.168675271,0.72672,0.21196,0.757,5.08,1.87,5.413252257
29/04/2020 15:00,6.01088,0.00484,6.010881949,1.01088,0.29484,1.053,5,-0.29,5.008402939,5.95088,2.20484,6.346202975,1.01088,0.29484,1.053,4.94,1.91,5.29638556
29/04/2020 15:30,5.83488,0.37184,5.846716138,0.55488,0.16184,0.578,5.28,0.21,5.284174486,5.62488,1.11184,5.733712863,0.55488,0.16184,0.578,5.07,0.95,5.158236133
29/04/2020 16:00,5.8796,0.7528,5.927596815,0.4896,0.1428,0.51,5.39,0.61,5.424407802,5.6196,0.9828,5.704892637,0.4896,0.1428,0.51,5.13,0.84,5.198317035
29/04/2020 16:30,5.83352,0.70436,5.875889601,0.32352,0.09436,0.337,5.51,0.61,5.543663049,5.57352,0.93436,5.651296648,0.32352,0.09436,0.337,5.25,0.84,5.316775338
29/04/2020 17:00,5.96312,1.53216,6.156810408,0.45312,0.13216,0.472,5.51,1.4,5.685076956,5.60312,0.87216,5.670592279,0.45312,0.13216,0.472,5.15,0.74,5.202893426
29/04/2020 17:30,5.82784,1.48312,6.013598257,0.14784,0.04312,0.154,5.68,1.44,5.859692825,5.41784,-0.19688,5.421416051,0.14784,0.04312,0.154,5.27,-0.24,5.275462065
29/04/2020 18:00,6.118,1.769,6.368617197,1.128,0.329,1.175,4.99,1.44,5.193621087,5.758,0.089,5.758687785,1.128,0.329,1.175,4.63,-0.24,4.63621613
29/04/2020 18:30,5.6592,0.9306,5.735203658,0.6192,0.1806,0.645,5.04,0.75,5.095498013,5.4192,0.6606,5.459315067,0.6192,0.1806,0.645,4.8,0.48,4.823940298
29/04/2020 19:00,5.3764,0.5752,5.407081653,0.5664,0.1652,0.59,4.81,0.41,4.827442387,5.2164,0.8852,5.290974201,0.5664,0.1652,0.59,4.65,0.72,4.705411778
29/04/2020 19:30,5.06544,0.41992,5.082815676,0.44544,0.12992,0.464,4.62,0.29,4.629092784,4.87544,0.77992,4.937427508,0.44544,0.12992,0.464,4.43,0.65,4.4774323
29/04/2020 20:00,4.91624,0.34432,4.928282865,0.18624,0.05432,0.194,4.73,0.29,4.738881725,4.72624,0.70432,4.778431877,0.18624,0.05432,0.194,4.54,0.65,4.586294801
29/04/2020 20:30,4.88704,0.30372,4.896468707,0.04704,0.01372,0.049,4.84,0.29,4.848680233,4.69704,0.70372,4.749463822,0.04704,0.01372,0.049,4.65,0.69,4.700914805
29/04/2020 21:00,5.02,0.29,5.028369517,0,0,0,5.02,0.29,5.028369517,4.82,0.64,4.862303981,0,0,0,4.82,0.64,4.862303981
29/04/2020 21:30,4.96192,0.34056,4.973593389,0.00192,0.00056,0.002,4.96,0.34,4.971639569,4.75192,0.20056,4.756150544,0.00192,0.00056,0.002,4.75,0.2,4.754208662
29/04/2020 22:00,4.68864,1.05252,4.805324484,0.00864,0.00252,0.009,4.68,1.05,4.796342356,4.37864,-0.02748,4.37872623,0.00864,0.00252,0.009,4.37,-0.03,4.370102974
29/04/2020 22:30,4.4488,0.0084,4.44880793,0.0288,0.0084,0.03,4.42,0,4.42,4.2488,0.4284,4.270342843,0.0288,0.0084,0.03,4.22,0.42,4.240848972
29/04/2020 23:00,4.41784,0.51812,4.448118546,0.02784,0.00812,0.029,4.39,0.51,4.419524861,4.20784,-0.10188,4.209073176,0.02784,0.00812,0.029,4.18,-0.11,4.181447118
29/04/2020 23:30,4.28896,-0.14572,4.291434748,0.04896,0.01428,0.051,4.24,-0.16,4.243017794,4.16896,0.71428,4.229707248,0.04896,0.01428,0.051,4.12,0.7,4.179042953
30/04/2020 00:00,4.2128,0.2554,4.220534682,0.0528,0.0154,0.055,4.16,0.24,4.166917326,4.0628,0.3054,4.074262265,0.0528,0.0154,0.055,4.01,0.29,4.020472609
30/04/2020 00:30,4.19968,0.26324,4.207921981,0.07968,0.02324,0.083,4.12,0.24,4.126984371,4.03968,0.31324,4.051806239,0.07968,0.02324,0.083,3.96,0.29,3.970604488
30/04/2020 01:00,4.09088,0.25484,4.0988099,0.05088,0.01484,0.053,4.04,0.24,4.047122435,3.94088,0.30484,3.952652603,0.05088,0.01484,0.053,3.89,0.29,3.900794791
30/04/2020 01:30,4.14464,0.27052,4.153459016,0.10464,0.03052,0.109,4.04,0.24,4.047122435,3.99464,0.37052,4.011786859,0.10464,0.03052,0.109,3.89,0.34,3.904830342
30/04/2020 02:00,4.0716,0.2638,4.080136885,0.0816,0.0238,0.085,3.99,0.24,3.997211528,3.9116,0.3038,3.923379793,0.0816,0.0238,0.085,3.83,0.28,3.840221348
30/04/2020 02:30,3.92816,0.01988,3.928210305,0.06816,0.01988,0.071,3.86,0,3.86,3.76816,0.25988,3.777110986,0.06816,0.01988,0.071,3.7,0.24,3.707775613
30/04/2020 03:00,3.83736,0.02548,3.837444592,0.08736,0.02548,0.091,3.75,0,3.75,3.69736,0.26548,3.706878822,0.08736,0.02548,0.091,3.61,0.24,3.617969044
30/04/2020 03:30,3.8568,0.2624,3.865715975,0.0768,0.0224,0.08,3.78,0.24,3.787611385,3.7068,0.2624,3.716075887,0.0768,0.0224,0.08,3.63,0.24,3.637925233
30/04/2020 04:00,3.85872,0.02296,3.858788307,0.07872,0.02296,0.082,3.78,0,3.78,3.70872,0.26296,3.718030662,0.07872,0.02296,0.082,3.63,0.24,3.637925233
30/04/2020 04:30,3.92528,0.25904,3.933818094,0.06528,0.01904,0.068,3.86,0.24,3.867453943,3.78528,0.25904,3.794133155,0.06528,0.01904,0.068,3.72,0.24,3.727733896
30/04/2020 05:00,3.9768,0.2624,3.985447528,0.0768,0.0224,0.08,3.9,0.24,3.907377637,3.8368,0.2624,3.845762343,0.0768,0.0224,0.08,3.76,0.24,3.767651789
30/04/2020 05:30,4.02384,0.27612,4.033302691,0.12384,0.03612,0.129,3.9,0.24,3.907377637,3.90384,0.29612,3.915054763,0.12384,0.03612,0.129,3.78,0.26,3.788931248
30/04/2020 06:00,3.95208,0.33144,3.965953706,0.14208,0.04144,0.148,3.81,0.29,3.821020806,3.81208,0.28144,3.822455023,0.14208,0.04144,0.148,3.67,0.24,3.677839039
30/04/2020 06:30,4.21376,0.31068,4.225197676,0.17376,0.05068,0.181,4.04,0.26,4.048357692,4.05376,0.32068,4.066424203,0.17376,0.05068,0.181,3.88,0.27,3.889382984
30/04/2020 07:00,4.73408,0.44744,4.75517781,0.33408,0.09744,0.348,4.4,0.35,4.413898504,4.56408,0.52744,4.594455267,0.33408,0.09744,0.348,4.23,0.43,4.251799619
30/04/2020 07:30,5.0416,0.6188,5.079433433,0.6816,0.1988,0.71,4.36,0.42,4.380182645,4.8816,0.6988,4.931362895,0.6816,0.1988,0.71,4.2,0.5,4.229657197
30/04/2020 08:00,5.36656,0.81108,5.427505596,0.82656,0.24108,0.861,4.54,0.57,4.575642031,5.20656,0.81108,5.269356488,0.82656,0.24108,0.861,4.38,0.57,4.416933325
30/04/2020 08:30,5.68464,0.98052,5.768583136,1.30464,0.38052,1.359,4.38,0.6,4.420904885,5.54464,0.99052,5.63242067,1.30464,0.38052,1.359,4.24,0.61,4.283654981
30/04/2020 09:00,5.9824,1.1682,6.095391784,1.7424,0.5082,1.815,4.24,0.66,4.291060475,5.8524,1.1782,5.969819176,1.7424,0.5082,1.815,4.11,0.67,4.164252634
30/04/2020 09:30,6.2916,1.2888,6.422245402,2.3616,0.6888,2.46,3.93,0.6,3.975537699,6.1916,1.6388,6.404808818,2.3616,0.6888,2.46,3.83,0.95,3.946061327
30/04/2020 10:00,6.03672,1.30196,6.175523314,1.44672,0.42196,1.507,4.59,0.88,4.673596046,5.93672,1.35196,6.088714166,1.44672,0.42196,1.507,4.49,0.93,4.585302607
30/04/2020 10:30,6.01296,0.83128,6.070149455,1.03296,0.30128,1.076,4.98,0.53,5.008123401,5.89296,1.53128,6.088661265,1.03296,0.30128,1.076,4.86,1.23,5.01323249
30/04/2020 11:00,5.91128,0.85704,5.973085367,0.64128,0.18704,0.668,5.27,0.67,5.312419411,5.75128,1.30704,5.897929738,0.64128,0.18704,0.668,5.11,1.12,5.23130003
30/04/2020 11:30,6.22288,1.00584,6.303645739,1.08288,0.31584,1.128,5.14,0.69,5.186106439,6.04288,1.49584,6.225265938,1.08288,0.31584,1.128,4.96,1.18,5.098431131
30/04/2020 12:00,6.33192,1.14056,6.433823746,1.44192,0.42056,1.502,4.89,0.72,4.942721922,6.18192,1.62056,6.390801953,1.44192,0.42056,1.502,4.74,1.2,4.889539856
30/04/2020 12:30,6.17904,0.97472,6.255446779,1.31904,0.38472,1.374,4.86,0.59,4.895681771,6.05904,1.44472,6.228898908,1.31904,0.38472,1.374,4.74,1.06,4.85707731
30/04/2020 13:00,6.20736,1.03548,6.293134116,1.28736,0.37548,1.341,4.92,0.66,4.96407091,6.08736,1.51548,6.273167573,1.28736,0.37548,1.341,4.8,1.14,4.933518015
30/04/2020 13:30,6.11768,0.94224,6.189816217,0.96768,0.28224,1.008,5.15,0.66,5.192119028,5.95768,1.46224,6.134500534,0.96768,0.28224,1.008,4.99,1.18,5.127621281
30/04/2020 14:00,6.30592,1.12256,6.405058001,1.58592,0.46256,1.652,4.72,0.66,4.765920688,6.17592,1.64256,6.390617435,1.58592,0.46256,1.652,4.59,1.18,4.739250996
30/04/2020 14:30,5.98256,0.79908,6.035689936,0.92256,0.26908,0.961,5.06,0.53,5.087681201,5.83256,1.30908,5.977662302,0.92256,0.26908,0.961,4.91,1.04,5.01893415
30/04/2020 15:00,6.15008,1.05044,6.239143226,1.51008,0.44044,1.573,4.64,0.61,4.679925213,6.00008,1.56044,6.199672007,1.51008,0.44044,1.573,4.49,1.12,4.627580361
30/04/2020 15:30,5.87768,0.71724,5.921279879,0.60768,0.17724,0.633,5.27,0.54,5.297593793,5.70768,1.22724,5.838127183,0.60768,0.17724,0.633,5.1,1.05,5.206966487
30/04/2020 16:00,6.43392,1.34656,6.573321109,2.35392,0.68656,2.452,4.08,0.66,4.133037624,6.26392,1.85656,6.533261727,2.35392,0.68656,2.452,3.91,1.17,4.081298813
30/04/2020 16:30,5.8804,0.9272,5.953049975,1.4304,0.4172,1.49,4.45,0.51,4.47912938,5.8404,1.4672,6.021872466,1.4304,0.4172,1.49,4.41,1.05,4.53327696
30/04/2020 17:00,5.76824,0.52532,5.792111342,0.97824,0.28532,1.019,4.79,0.24,4.796008757,5.67824,1.49532,5.871830328,0.97824,0.28532,1.019,4.7,1.21,4.853256639
30/04/2020 17:30,5.6068,0.4324,5.623448764,0.0768,0.0224,0.08,5.53,0.41,5.545178086,5.4368,0.9624,5.52132303,0.0768,0.0224,0.08,5.36,0.94,5.441801172
30/04/2020 18:00,5.6516,0.5088,5.674456802,0.4416,0.1288,0.46,5.21,0.38,5.223839584,5.4816,1.0688,5.584825154,0.4416,0.1288,0.46,5.04,0.94,5.1269094
30/04/2020 18:30,5.63664,0.79652,5.692640389,0.77664,0.22652,0.809,4.86,0.57,4.893311762,5.43664,0.76652,5.490410495,0.77664,0.22652,0.809,4.66,0.54,4.69118322
30/04/2020 19:00,5.40552,0.67036,5.4469284,0.51552,0.15036,0.537,4.89,0.52,4.917570538,5.21552,0.73036,5.26641003,0.51552,0.15036,0.537,4.7,0.58,4.735652014
30/04/2020 19:30,5.33136,0.20748,5.335395712,0.23136,0.06748,0.241,5.1,0.14,5.101921207,5.10136,0.73748,5.15439139,0.23136,0.06748,0.241,4.87,0.67,4.915872252
30/04/2020 20:00,5.25008,0.62544,5.287202966,0.19008,0.05544,0.198,5.06,0.57,5.092003535,4.99008,0.62544,5.029122548,0.19008,0.05544,0.198,4.8,0.57,4.833725271
30/04/2020 20:30,5.2156,0.1208,5.216998754,0.1056,0.0308,0.11,5.11,0.09,5.110792502,4.9756,0.6608,5.019287997,0.1056,0.0308,0.11,4.87,0.63,4.910580414
30/04/2020 21:00,5.19064,0.48352,5.213111854,0.08064,0.02352,0.084,5.11,0.46,5.130662725,4.98064,0.51352,5.0070428,0.08064,0.02352,0.084,4.9,0.49,4.924439054
30/04/2020 21:30,5.17704,0.41372,5.193544782,0.04704,0.01372,0.049,5.13,0.4,5.145570911,4.94704,0.44372,4.966899657,0.04704,0.01372,0.049,4.9,0.43,4.918831162
30/04/2020 22:00,4.8192,0.4056,4.836238208,0.0192,0.0056,0.02,4.8,0.4,4.816637832,4.5992,0.4356,4.619782246,0.0192,0.0056,0.02,4.58,0.43,4.600141302
30/04/2020 22:30,4.63248,0.40364,4.650031849,0.01248,0.00364,0.013,4.62,0.4,4.637283688,4.42248,0.43364,4.443689121,0.01248,0.00364,0.013,4.41,0.43,4.430914127
30/04/2020 23:00,4.66048,0.45264,4.682409294,0.18048,0.05264,0.188,4.48,0.4,4.497821695,4.46048,0.52264,4.490994812,0.18048,0.05264,0.188,4.28,0.47,4.305728742
30/04/2020 23:30,4.544,0.462,4.567425971,0.144,0.042,0.15,4.4,0.42,4.42,4.364,0.512,4.39393218,0.144,0.042,0.15,4.22,0.47,4.246092321
01/05/2020 00:00,4.41672,-0.12304,4.418433478,0.12672,0.03696,0.132,4.29,-0.16,4.292982646,4.25672,0.50696,4.286802258,0.12672,0.03696,0.132,4.13,0.47,4.156657311
01/05/2020 00:30,4.3452,0.0336,4.345329907,0.1152,0.0336,0.12,4.23,0,4.23,4.2452,0.6836,4.29988744,0.1152,0.0336,0.12,4.13,0.65,4.180837237
01/05/2020 01:00,4.20872,-0.29704,4.219189116,0.07872,0.02296,0.082,4.13,-0.32,4.142378544,4.20872,1.14296,4.361155994,0.07872,0.02296,0.082,4.13,1.12,4.27917048
01/05/2020 01:30,4.21064,-0.39648,4.229265374,0.08064,0.02352,0.084,4.13,-0.42,4.151301001,4.21064,1.05352,4.340437029,0.08064,0.02352,0.084,4.13,1.03,4.25650091
01/05/2020 02:00,4.13648,-0.43936,4.159748069,0.03648,0.01064,0.038,4.1,-0.45,4.124621195,4.11648,1.00064,4.236353149,0.03648,0.01064,0.038,4.08,0.99,4.19839255
01/05/2020 02:30,4.04544,-0.45508,4.070955981,0.08544,0.02492,0.089,3.96,-0.48,3.988984833,4.01544,0.97492,4.132097216,0.08544,0.02492,0.089,3.93,0.95,4.043191808
01/05/2020 03:00,4.0244,-0.4708,4.051845012,0.1344,0.0392,0.14,3.89,-0.51,3.923289436,3.9944,0.9492,4.105631742,0.1344,0.0392,0.14,3.86,0.91,3.965816435
01/05/2020 03:30,4.03304,-0.44828,4.057877105,0.14304,0.04172,0.149,3.89,-0.49,3.920739726,4.00304,0.97172,4.119292294,0.14304,0.04172,0.149,3.86,0.93,3.970453375
01/05/2020 04:00,3.94064,-0.48648,3.970554923,0.08064,0.02352,0.084,3.86,-0.51,3.893545942,3.92064,0.93352,4.030245352,0.08064,0.02352,0.084,3.84,0.91,3.946352747
01/05/2020 04:30,3.91472,-0.49404,3.945770926,0.05472,0.01596,0.057,3.86,-0.51,3.893545942,3.89472,0.94596,4.007952619,0.05472,0.01596,0.057,3.84,0.93,3.951012528
01/05/2020 05:00,3.8744,-0.4858,3.904737763,0.0144,0.0042,0.015,3.86,-0.49,3.890976741,3.8744,0.9342,3.985436613,0.0144,0.0042,0.015,3.86,0.93,3.970453375
01/05/2020 05:30,3.88784,-0.50188,3.920099922,0.02784,0.00812,0.029,3.86,-0.51,3.893545942,3.88784,0.91812,3.994777115,0.02784,0.00812,0.029,3.86,0.91,3.965816435
01/05/2020 06:00,3.87088,-0.44516,3.896393127,0.05088,0.01484,0.053,3.82,-0.46,3.847596652,3.84088,0.97484,3.962659738,0.05088,0.01484,0.053,3.79,0.96,3.909693083
01/05/2020 06:30,4.24232,0.14276,4.244721357,0.11232,0.03276,0.117,4.13,0.11,4.131464631,4.10232,0.65276,4.153928863,0.11232,0.03276,0.117,3.99,0.62,4.037883109
01/05/2020 07:00,4.79344,0.69392,4.843407065,0.49344,0.14392,0.514,4.3,0.55,4.335031718,4.62344,0.58392,4.660167379,0.49344,0.14392,0.514,4.13,0.44,4.153372124
01/05/2020 07:30,5.0488,0.7684,5.106938417,0.7488,0.2184,0.78,4.3,0.55,4.335031718,4.8788,0.9884,4.977913619,0.7488,0.2184,0.78,4.13,0.77,4.201166505
01/05/2020 08:00,5.59296,0.99628,5.681001267,1.15296,0.33628,1.201,4.44,0.66,4.488786027,5.45296,1.22628,5.589144425,1.15296,0.33628,1.201,4.3,0.89,4.391138804
01/05/2020 08:30,5.52976,1.08868,5.63590896,0.50976,0.14868,0.531,5.02,0.94,5.107249749,5.36976,0.98868,5.460019286,0.50976,0.14868,0.531,4.86,0.84,4.932058394
01/05/2020 09:00,5.71184,1.74012,5.971024518,0.41184,0.12012,0.429,5.3,1.62,5.54205738,5.44184,0.12012,5.443165568,0.41184,0.12012,0.429,5.03,0,5.03
01/05/2020 09:30,5.73232,0.90276,5.802970636,0.35232,0.10276,0.367,5.38,0.8,5.439154346,5.60232,1.07276,5.704104084,0.35232,0.10276,0.367,5.25,0.97,5.338857556
01/05/2020 10:00,6.00848,1.06664,6.10242188,0.70848,0.20664,0.738,5.3,0.86,5.369320255,5.85848,1.22664,5.985518658,0.70848,0.20664,0.738,5.15,1.02,5.250038095
01/05/2020 10:30,6.09712,1.09916,6.195403538,0.95712,0.27916,0.997,5.14,0.82,5.204997598,5.91712,1.25916,6.049610979,0.95712,0.27916,0.997,4.96,0.98,5.055887657
01/05/2020 11:00,6.16248,1.13864,6.266790311,1.09248,0.31864,1.138,5.07,0.82,5.135883566,5.98248,1.29864,6.121807968,1.09248,0.31864,1.138,4.89,0.98,4.987233702
01/05/2020 11:30,6.33536,1.37948,6.48380686,1.81536,0.52948,1.891,4.52,0.85,4.599228196,6.18536,1.53948,6.374062833,1.81536,0.52948,1.891,4.37,1.01,4.485197877
01/05/2020 12:00,6.2032,1.2776,6.333399719,1.6032,0.4676,1.67,4.6,0.81,4.670770814,6.0732,1.4376,6.241029723,1.6032,0.4676,1.67,4.47,0.97,4.574035417
01/05/2020 12:30,6.074,1.127,6.177669868,1.224,0.357,1.275,4.85,0.77,4.910743325,5.954,1.277,6.089404322,1.224,0.357,1.275,4.73,0.92,4.818640887
01/05/2020 13:00,6.06864,1.19252,6.184698489,1.44864,0.42252,1.509,4.62,0.77,4.683727148,5.93864,1.34252,6.088497762,1.44864,0.42252,1.509,4.49,0.92,4.583284848
01/05/2020 13:30,6.06184,1.24512,6.188394622,1.49184,0.43512,1.554,4.57,0.81,4.641228286,5.92184,1.40512,6.086259212,1.49184,0.43512,1.554,4.43,0.97,4.534953142
01/05/2020 14:00,5.92432,1.15376,6.035621724,1.38432,0.40376,1.442,4.54,0.75,4.601532353,5.77432,1.37376,5.93548549,1.38432,0.40376,1.442,4.39,0.97,4.495887009
01/05/2020 14:30,5.95128,1.28704,6.088859138,1.84128,0.53704,1.918,4.11,0.75,4.177870271,5.80128,1.50704,5.993831763,1.84128,0.53704,1.918,3.96,0.97,4.077070026
01/05/2020 15:00,5.74848,1.23664,5.879991565,1.66848,0.48664,1.738,4.08,0.75,4.148361122,5.58848,1.45664,5.775197728,1.66848,0.48664,1.738,3.92,0.97,4.03822981
01/05/2020 15:30,5.58192,1.13556,5.69625556,1.32192,0.38556,1.377,4.26,0.75,4.32551731,5.38192,1.21556,5.51748575,1.32192,0.38556,1.377,4.06,0.83,4.143971525
01/05/2020 16:00,5.23496,0.61728,5.271227637,0.50496,0.14728,0.526,4.73,0.47,4.753293595,5.06496,0.86728,5.138676328,0.50496,0.14728,0.526,4.56,0.72,4.616492175
01/05/2020 16:30,5.82072,0.98396,5.903300653,2.07072,0.60396,2.157,3.75,0.38,3.76920416,5.69072,1.04396,5.785684627,2.07072,0.60396,2.157,3.62,0.44,3.646642291
01/05/2020 17:00,5.42216,0.72188,5.470002724,1.17216,0.34188,1.221,4.25,0.38,4.266954417,5.33216,1.06188,5.43686669,1.17216,0.34188,1.221,4.16,0.72,4.221847937
01/05/2020 17:30,5.65072,0.92896,5.726569933,1.71072,0.49896,1.782,3.94,0.43,3.963395009,5.56072,1.26896,5.703671309,1.71072,0.49896,1.782,3.85,0.77,3.926245025
01/05/2020 18:00,5.60488,0.93684,5.682635744,1.63488,0.47684,1.703,3.97,0.46,3.996561022,5.48488,1.26684,5.629279901,1.63488,0.47684,1.703,3.85,0.79,3.930216279
01/05/2020 18:30,5.35384,0.72612,5.402856004,1.08384,0.31612,1.129,4.27,0.41,4.289638679,5.24384,1.06612,5.351118556,1.08384,0.31612,1.129,4.16,0.75,4.227067541
01/05/2020 19:00,4.99,0.44,5.009361237,0.48,0.14,0.5,4.51,0.3,4.519966814,4.82,0.71,4.872011905,0.48,0.14,0.5,4.34,0.57,4.377270839
01/05/2020 19:30,4.8172,0.3296,4.828462695,0.3072,0.0896,0.32,4.51,0.24,4.516381295,4.6272,0.6096,4.667182448,0.3072,0.0896,0.32,4.32,0.52,4.351183747
01/05/2020 20:00,4.78504,0.50272,4.811375604,0.21504,0.06272,0.224,4.57,0.44,4.591132758,4.53504,0.48272,4.560658549,0.21504,0.06272,0.224,4.32,0.42,4.340368648
