Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/05/2020 20:30,4.82888,-0.21116,4.833494657,0.09888,0.02884,0.103,4.73,-0.24,4.736084881,4.57888,0.53884,4.610476179,0.09888,0.02884,0.103,4.48,0.51,4.508935573
01/05/2020 21:00,4.88688,0.25784,4.893677309,0.02688,0.00784,0.028,4.86,0.25,4.866425793,4.64688,0.57784,4.68266941,0.02688,0.00784,0.028,4.62,0.57,4.655029538
01/05/2020 21:30,4.83096,0.25028,4.837438847,0.00096,0.00028,0.001,4.83,0.25,4.836465652,4.60096,0.48028,4.625959555,0.00096,0.00028,0.001,4.6,0.48,4.624975676
01/05/2020 22:00,4.44032,-0.22824,4.446182093,0.04032,0.01176,0.042,4.4,-0.24,4.406540593,4.23032,0.33176,4.243309086,0.04032,0.01176,0.042,4.19,0.32,4.202201804
01/05/2020 22:30,4.1848,-0.2386,4.191596474,0.0048,0.0014,0.005,4.18,-0.24,4.186884283,4.0148,0.2414,4.022050845,0.0048,0.0014,0.005,4.01,0.24,4.017175625
01/05/2020 23:00,4.05,-0.24,4.057104879,0,0,0,4.05,-0.24,4.057104879,3.87,0,3.87,0,0,0,3.87,0,3.87
01/05/2020 23:30,3.96,0,3.96,0,0,0,3.96,0,3.96,3.77,-0.24,3.777631533,0,0,0,3.77,-0.24,3.777631533
02/05/2020 00:00,3.88,0,3.88,0,0,0,3.88,0,3.88,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
03/05/2020 00:30,3.21,-1.16,3.413165686,0,0,0,3.21,-1.16,3.413165686,3.19,0.51,3.230510796,0,0,0,3.19,0.51,3.230510796
03/05/2020 01:00,3.19,-0.77,3.281615456,0,0,0,3.19,-0.77,3.281615456,3.11,0.09,3.111301978,0,0,0,3.11,0.09,3.111301978
03/05/2020 01:30,3.3,-0.26,3.310226578,0,0,0,3.3,-0.26,3.310226578,3.15,-0.39,3.174051039,0,0,0,3.15,-0.39,3.174051039
03/05/2020 02:00,3.3,-0.26,3.310226578,0,0,0,3.3,-0.26,3.310226578,3.15,-0.37,3.171655719,0,0,0,3.15,-0.37,3.171655719
03/05/2020 02:30,3.3,-0.26,3.310226578,0,0,0,3.3,-0.26,3.310226578,3.15,-0.33,3.167238545,0,0,0,3.15,-0.33,3.167238545
03/05/2020 03:00,3.24,-0.26,3.250415358,0,0,0,3.24,-0.26,3.250415358,3.1,-0.38,3.123203484,0,0,0,3.1,-0.38,3.123203484
03/05/2020 03:30,3.27,-0.26,3.280320106,0,0,0,3.27,-0.26,3.280320106,3.13,-0.38,3.152982715,0,0,0,3.13,-0.38,3.152982715
03/05/2020 04:00,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136,3.1,-0.34,3.118589425,0,0,0,3.1,-0.34,3.118589425
03/05/2020 04:30,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136,3.1,-0.34,3.118589425,0,0,0,3.1,-0.34,3.118589425
03/05/2020 05:00,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136,3.1,-0.34,3.118589425,0,0,0,3.1,-0.34,3.118589425
03/05/2020 05:30,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618,3.01,-0.29,3.02393783,0,0,0,3.01,-0.29,3.02393783
03/05/2020 06:00,3.11112,-0.23384,3.119895639,0.02112,0.00616,0.022,3.09,-0.24,3.099306374,2.98112,-0.26384,2.992772628,0.02112,0.00616,0.022,2.96,-0.27,2.97228868
03/05/2020 06:30,3.19368,-0.20976,3.200561076,0.10368,0.03024,0.108,3.09,-0.24,3.099306374,3.06368,-0.23976,3.073047348,0.10368,0.03024,0.108,2.96,-0.27,2.97228868
03/05/2020 07:00,3.3036,-0.1602,3.307481973,0.2736,0.0798,0.285,3.03,-0.24,3.039490089,3.1936,-0.1902,3.19925882,0.2736,0.0798,0.285,2.92,-0.27,2.932456308
03/05/2020 07:30,3.42136,0.13748,3.424121055,0.47136,0.13748,0.491,2.95,0,2.95,3.31136,-0.13252,3.314010652,0.47136,0.13748,0.491,2.84,-0.27,2.852805637
03/05/2020 08:00,3.49152,0.14336,3.494461904,0.49152,0.14336,0.512,3,0,3,3.36152,-0.10664,3.363211085,0.49152,0.14336,0.512,2.87,-0.25,2.880867925
03/05/2020 08:30,3.72304,0.25172,3.73153987,0.86304,0.25172,0.899,2.86,0,2.86,3.59304,0.00172,3.593040412,0.86304,0.25172,0.899,2.73,-0.25,2.741422988
03/05/2020 09:00,4.0468,0.4424,4.070909972,1.5168,0.4424,1.58,2.53,0,2.53,3.9268,0.1924,3.931510651,1.5168,0.4424,1.58,2.41,-0.25,2.422932108
03/05/2020 09:30,4.07176,0.09968,4.072979941,1.54176,0.44968,1.606,2.53,-0.35,2.554094752,3.95176,0.63968,4.003198421,1.54176,0.44968,1.606,2.41,0.19,2.417478025
03/05/2020 10:00,3.83072,0.21896,3.836972661,0.75072,0.21896,0.782,3.08,0,3.08,3.73072,-0.03104,3.730849126,0.75072,0.21896,0.782,2.98,-0.25,2.990468191
03/05/2020 10:30,3.82872,-0.30704,3.841011638,0.31872,0.09296,0.332,3.51,-0.4,3.5327185,3.71872,0.58296,3.764136129,0.31872,0.09296,0.332,3.4,0.49,3.435127363
03/05/2020 11:00,4.08904,0.17472,4.092771091,0.59904,0.17472,0.624,3.49,0,3.49,3.93904,0.17472,3.942913035,0.59904,0.17472,0.624,3.34,0,3.34
03/05/2020 11:30,4.25232,0.20776,4.257392347,0.71232,0.20776,0.742,3.54,0,3.54,4.05232,0.20776,4.05764237,0.71232,0.20776,0.742,3.34,0,3.34
03/05/2020 12:00,4.27728,0.21504,4.28268215,0.73728,0.21504,0.768,3.54,0,3.54,4.07728,0.21504,4.082946779,0.73728,0.21504,0.768,3.34,0,3.34
03/05/2020 12:30,4.31544,0.16492,4.318590163,0.56544,0.16492,0.589,3.75,0,3.75,4.07544,0.16492,4.078775527,0.56544,0.16492,0.589,3.51,0,3.51
03/05/2020 13:00,4.30992,0.18956,4.314086624,0.64992,0.18956,0.677,3.66,0,3.66,4.04992,0.18956,4.054353833,0.64992,0.18956,0.677,3.4,0,3.4
03/05/2020 13:30,4.29712,0.20916,4.302207364,0.71712,0.20916,0.747,3.58,0,3.58,4.03712,0.20916,4.042534576,0.71712,0.20916,0.747,3.32,0,3.32
03/05/2020 14:00,4.46944,0.41692,4.488843526,1.42944,0.41692,1.489,3.04,0,3.04,4.24944,0.41692,4.269843393,1.42944,0.41692,1.489,2.82,0,2.82
03/05/2020 14:30,4.84888,0.95384,4.941806148,2.37888,0.69384,2.478,2.47,0.26,2.483646513,4.68888,0.93384,4.780967768,2.37888,0.69384,2.478,2.31,0.24,2.322434068
03/05/2020 15:00,4.45104,0.71572,4.508216077,1.63104,0.47572,1.699,2.82,0.24,2.83019434,4.32104,0.47572,4.347148054,1.63104,0.47572,1.699,2.69,0,2.69
03/05/2020 15:30,4.53184,0.74512,4.592687405,1.73184,0.50512,1.804,2.8,0.24,2.810266891,4.36184,0.50512,4.390990139,1.73184,0.50512,1.804,2.63,0,2.63
03/05/2020 16:00,4.36152,0.62836,4.406551146,1.33152,0.38836,1.387,3.03,0.24,3.039490089,4.15152,0.38836,4.169645285,1.33152,0.38836,1.387,2.82,0,2.82
03/05/2020 16:30,4.36088,0.29484,4.370835732,1.01088,0.29484,1.053,3.35,0,3.35,4.11088,0.29484,4.121439676,1.01088,0.29484,1.053,3.1,0,3.1
03/05/2020 17:00,4.29056,0.17808,4.294254021,0.61056,0.17808,0.636,3.68,0,3.68,4.02056,0.17808,4.024501857,0.61056,0.17808,0.636,3.41,0,3.41
03/05/2020 17:30,4.44032,0.18676,4.44424583,0.64032,0.18676,0.667,3.8,0,3.8,4.15032,0.18676,4.154519876,0.64032,0.18676,0.667,3.51,0,3.51
03/05/2020 18:00,4.27136,0.13748,4.273571925,0.47136,0.13748,0.491,3.8,0,3.8,4.02136,-0.10252,4.022666603,0.47136,0.13748,0.491,3.55,-0.24,3.558103427
03/05/2020 18:30,4.13912,0.30016,4.149989205,0.30912,0.09016,0.322,3.83,0.21,3.83575286,3.91912,-0.29984,3.93057319,0.30912,0.09016,0.322,3.61,-0.39,3.63100537
03/05/2020 19:00,4.04216,0.33188,4.055761556,0.21216,0.06188,0.221,3.83,0.27,3.839505176,3.82216,-0.58812,3.86714264,0.21216,0.06188,0.221,3.61,-0.65,3.668051254
03/05/2020 19:30,3.97704,-0.19128,3.981637251,0.16704,0.04872,0.174,3.81,-0.24,3.817551571,3.75704,-0.19128,3.761906113,0.16704,0.04872,0.174,3.59,-0.24,3.598013341
03/05/2020 20:00,4.0316,-0.2162,4.037392847,0.0816,0.0238,0.085,3.95,-0.24,3.957284422,3.8116,-0.2162,3.81772668,0.0816,0.0238,0.085,3.73,-0.24,3.737713205
03/05/2020 20:30,3.97688,0.15784,3.980011055,0.02688,0.00784,0.028,3.95,0.15,3.952847075,3.82688,0.05784,3.827317076,0.02688,0.00784,0.028,3.8,0.05,3.800328933
03/05/2020 21:00,3.98192,-0.28944,3.992425629,0.00192,0.00056,0.002,3.98,-0.29,3.99055134,3.83192,0.00056,3.831920041,0.00192,0.00056,0.002,3.83,0,3.83
03/05/2020 21:30,4.06,-0.29,4.070343966,0,0,0,4.06,-0.29,4.070343966,3.89,0,3.89,0,0,0,3.89,0,3.89
03/05/2020 22:00,3.97,-0.29,3.980577847,0,0,0,3.97,-0.29,3.980577847,3.79,0,3.79,0,0,0,3.79,0,3.79
03/05/2020 22:30,3.92,-0.26,3.928612987,0,0,0,3.92,-0.26,3.928612987,3.75,0.29,3.761196618,0,0,0,3.75,0.29,3.761196618
03/05/2020 23:00,3.92,-0.24,3.927340067,0,0,0,3.92,-0.24,3.927340067,3.75,0.24,3.757672152,0,0,0,3.75,0.24,3.757672152
03/05/2020 23:30,3.96,-0.24,3.967266061,0,0,0,3.96,-0.24,3.967266061,3.81,0.24,3.817551571,0,0,0,3.81,0.24,3.817551571
04/05/2020 00:00,3.89,-0.24,3.897396567,0,0,0,3.89,-0.24,3.897396567,3.75,0.24,3.757672152,0,0,0,3.75,0.24,3.757672152
04/05/2020 00:30,3.89,0,3.89,0,0,0,3.89,0,3.89,3.75,0.24,3.757672152,0,0,0,3.75,0.24,3.757672152
04/05/2020 01:00,3.85,0.87,3.947074866,0,0,0,3.85,0.87,3.947074866,3.71,-0.58,3.755063248,0,0,0,3.71,-0.58,3.755063248
04/05/2020 01:30,3.76,-0.24,3.767651789,0,0,0,3.76,-0.24,3.767651789,3.63,0,3.63,0,0,0,3.63,0,3.63
04/05/2020 02:00,3.78,-0.24,3.787611385,0,0,0,3.78,-0.24,3.787611385,3.65,0,3.65,0,0,0,3.65,0,3.65
04/05/2020 02:30,3.67,-0.24,3.677839039,0,0,0,3.67,-0.24,3.677839039,3.54,0,3.54,0,0,0,3.54,0,3.54
04/05/2020 03:00,3.76,-0.27,3.769681684,0,0,0,3.76,-0.27,3.769681684,3.63,0.26,3.639299383,0,0,0,3.63,0.26,3.639299383
04/05/2020 03:30,3.89,0,3.89,0,0,0,3.89,0,3.89,3.76,0.24,3.767651789,0,0,0,3.76,0.24,3.767651789
04/05/2020 04:00,3.86,0,3.86,0,0,0,3.86,0,3.86,3.74,0.24,3.747692623,0,0,0,3.74,0.24,3.747692623
04/05/2020 04:30,3.86,0,3.86,0,0,0,3.86,0,3.86,3.74,0.24,3.747692623,0,0,0,3.74,0.24,3.747692623
04/05/2020 05:00,4.17,0.24,4.176900765,0,0,0,4.17,0.24,4.176900765,4.05,0.33,4.063422203,0,0,0,4.05,0.33,4.063422203
04/05/2020 05:30,4.23,0.24,4.23680304,0,0,0,4.23,0.24,4.23680304,4.11,0.33,4.123226892,0,0,0,4.11,0.33,4.123226892
04/05/2020 06:00,4.2196,1.0528,4.348955277,0.0096,0.0028,0.01,4.21,1.05,4.33896301,4.0696,-0.2672,4.078362416,0.0096,0.0028,0.01,4.06,-0.27,4.068967928
04/05/2020 06:30,4.6624,0.2882,4.671298856,0.0624,0.0182,0.065,4.6,0.27,4.6079171,4.5024,0.4882,4.528790677,0.0624,0.0182,0.065,4.44,0.47,4.464806827
04/05/2020 07:00,5.04344,0.41892,5.060808335,0.13344,0.03892,0.139,4.91,0.38,4.924682731,4.88344,0.58892,4.918822318,0.13344,0.03892,0.139,4.75,0.55,4.781736086
04/05/2020 07:30,5.27472,0.57096,5.305531679,0.17472,0.05096,0.182,5.1,0.52,5.126441261,5.10472,0.73096,5.156788613,0.17472,0.05096,0.182,4.93,0.68,4.976675597
04/05/2020 08:00,5.58272,0.73496,5.630890587,0.22272,0.06496,0.232,5.36,0.67,5.401712691,5.39272,0.86496,5.461646711,0.22272,0.06496,0.232,5.17,0.8,5.231529413
04/05/2020 08:30,6.16408,1.17244,6.274591445,0.21408,0.06244,0.223,5.95,1.11,6.052652311,5.90408,0.78244,5.955700882,0.21408,0.06244,0.223,5.69,0.72,5.735372699
04/05/2020 09:00,6.45592,1.63756,6.660368293,0.26592,0.07756,0.277,6.19,1.56,6.38354917,6.10592,0.51756,6.127815875,0.26592,0.07756,0.277,5.84,0.44,5.856551887
04/05/2020 09:30,6.40192,1.73056,6.631697942,0.48192,0.14056,0.502,5.92,1.59,6.129804238,6.06192,0.62056,6.093600643,0.48192,0.14056,0.502,5.58,0.48,5.60060711
04/05/2020 10:00,6.64008,1.88544,6.902575345,0.91008,0.26544,0.948,5.73,1.62,5.954603261,6.33008,0.77544,6.377399156,0.91008,0.26544,0.948,5.42,0.51,5.443941587
04/05/2020 10:30,7.0212,2.0616,7.317611906,1.4112,0.4116,1.47,5.61,1.65,5.847614898,6.6912,0.9216,6.754369253,1.4112,0.4116,1.47,5.28,0.51,5.304573498
04/05/2020 11:00,6.7388,1.9384,7.012048203,0.9888,0.2884,1.03,5.75,1.65,5.982056503,6.3988,0.8284,6.452200245,0.9888,0.2884,1.03,5.41,0.54,5.436883298
04/05/2020 11:30,7.22152,2.51836,7.648038193,2.53152,0.73836,2.637,4.69,1.78,5.016423028,6.95152,1.37836,7.086854493,2.53152,0.73836,2.637,4.42,0.64,4.466094491
04/05/2020 12:00,7.5064,2.6652,7.965508898,2.7264,0.7952,2.84,4.78,1.87,5.132767285,7.2364,1.5252,7.395385047,2.7264,0.7952,2.84,4.51,0.73,4.568697845
04/05/2020 12:30,7.52472,2.62096,7.968114106,2.57472,0.75096,2.682,4.95,1.87,5.291445927,7.23472,1.48096,7.384742108,2.57472,0.75096,2.682,4.66,0.73,4.716831564
04/05/2020 13:00,6.95808,2.24944,7.312650518,1.67808,0.48944,1.748,5.28,1.76,5.565608682,6.64808,1.09944,6.738377846,1.67808,0.48944,1.748,4.97,0.61,5.007294679
04/05/2020 13:30,6.66072,2.04896,6.968746516,0.99072,0.28896,1.032,5.67,1.76,5.936876283,6.34072,0.86896,6.399986062,0.99072,0.28896,1.032,5.35,0.58,5.381347415
04/05/2020 14:00,6.62192,1.89056,6.88651157,0.72192,0.21056,0.752,5.9,1.68,6.134525247,6.32192,0.75056,6.366318622,0.72192,0.21056,0.752,5.6,0.54,5.625975471
04/05/2020 14:30,6.91584,1.29212,7.03551114,1.27584,0.37212,1.329,5.64,0.92,5.714542851,6.80584,1.82212,7.045536133,1.27584,0.37212,1.329,5.53,1.45,5.716939741
04/05/2020 15:00,7.20488,1.80184,7.426770711,2.47488,0.72184,2.578,4.73,1.08,4.85173165,7.07488,2.03184,7.360862776,2.47488,0.72184,2.578,4.6,1.31,4.782896612
04/05/2020 15:30,6.99832,1.77076,7.218869288,2.60832,0.76076,2.717,4.39,1.01,4.504686449,6.84832,2.14076,7.175119525,2.60832,0.76076,2.717,4.24,1.38,4.458923637
04/05/2020 16:00,6.59544,1.52992,6.770560095,1.88544,0.54992,1.964,4.71,0.98,4.810873102,6.34544,1.82992,6.604030285,1.88544,0.54992,1.964,4.46,1.28,4.640043103
04/05/2020 16:30,6.39584,1.22212,6.511554853,1.03584,0.30212,1.079,5.36,0.92,5.438382112,6.17584,1.56212,6.370338971,1.03584,0.30212,1.079,5.14,1.26,5.292182914
04/05/2020 17:00,6.134,1.077,6.227831485,0.984,0.287,1.025,5.15,0.79,5.210239918,5.934,1.467,6.112646317,0.984,0.287,1.025,4.95,1.18,5.088703175
04/05/2020 17:30,6.14984,1.12912,6.252634965,1.53984,0.44912,1.604,4.61,0.68,4.659881973,5.89984,1.52912,6.094778093,1.53984,0.44912,1.604,4.36,1.08,4.491770252
04/05/2020 18:00,5.9396,0.9428,6.013960426,1.2096,0.3528,1.26,4.73,0.59,4.766655012,5.6796,1.3428,5.836177516,1.2096,0.3528,1.26,4.47,0.99,4.578318469
04/05/2020 18:30,5.74344,0.85392,5.806572345,0.97344,0.28392,1.014,4.77,0.57,4.803935886,5.47344,1.22392,5.608611736,0.97344,0.28392,1.014,4.5,0.94,4.597129539
04/05/2020 19:00,5.45392,1.52156,5.662189347,0.55392,0.16156,0.577,4.9,1.36,5.085233525,5.05392,-0.07844,5.054528682,0.55392,0.16156,0.577,4.5,-0.24,4.506395455
04/05/2020 19:30,5.31056,1.42308,5.497927264,0.49056,0.14308,0.511,4.82,1.28,4.987063264,4.84056,-0.09692,4.841530192,0.49056,0.14308,0.511,4.35,-0.24,4.356615659
04/05/2020 20:00,5.26408,0.80744,5.325645275,0.33408,0.09744,0.348,4.93,0.71,4.980863379,4.91408,0.75744,4.972111986,0.33408,0.09744,0.348,4.58,0.66,4.627310234
04/05/2020 20:30,5.1996,0.3128,5.209000288,0.2496,0.0728,0.26,4.95,0.24,4.955814767,4.9396,1.1728,5.076919145,0.2496,0.0728,0.26,4.69,1.1,4.817271012
04/05/2020 21:00,5.158,0.289,5.166089914,0.168,0.049,0.175,4.99,0.24,4.995768209,4.898,1.149,5.030964619,0.168,0.049,0.175,4.73,1.1,4.856222812
04/05/2020 21:30,5.28136,0.30248,5.290014896,0.11136,0.03248,0.116,5.17,0.27,5.177045489,5.01136,1.16248,5.144423077,0.11136,0.03248,0.116,4.9,1.13,5.028608157
04/05/2020 22:00,5.11408,0.43744,5.132754426,0.09408,0.02744,0.098,5.02,0.41,5.036715199,4.82408,0.58744,4.859715383,0.09408,0.02744,0.098,4.73,0.56,4.763034747
04/05/2020 22:30,4.98912,0.45016,5.009387428,0.06912,0.02016,0.072,4.92,0.43,4.938754904,4.67912,0.38016,4.694537847,0.06912,0.02016,0.072,4.61,0.36,4.624035034
04/05/2020 23:00,4.97952,1.08736,5.096858954,0.05952,0.01736,0.062,4.92,1.07,5.035007448,4.58952,0.41736,4.60845779,0.05952,0.01736,0.062,4.53,0.4,4.547625754
04/05/2020 23:30,4.73144,0.26792,4.739019477,0.06144,0.01792,0.064,4.67,0.25,4.676686861,4.47144,0.66792,4.521049967,0.06144,0.01792,0.064,4.41,0.65,4.457645118
05/05/2020 00:00,4.70168,0.83924,4.775993991,0.03168,0.00924,0.033,4.67,0.83,4.743184584,4.37168,0.26924,4.379963036,0.03168,0.00924,0.033,4.34,0.26,4.347781043
05/05/2020 00:30,4.75744,0.03092,4.757540478,0.03744,0.01092,0.039,4.72,0.02,4.720042373,4.52744,0.56092,4.562054822,0.03744,0.01092,0.039,4.49,0.55,4.523560545
05/05/2020 01:00,4.6576,0.5668,4.69196121,0.0576,0.0168,0.06,4.6,0.55,4.632763754,4.4176,0.3468,4.431191713,0.0576,0.0168,0.06,4.36,0.33,4.372470697
05/05/2020 01:30,4.688,0.564,4.72180474,0.048,0.014,0.05,4.64,0.55,4.67248328,4.438,0.344,4.451312166,0.048,0.014,0.05,4.39,0.33,4.402385717
05/05/2020 02:00,4.68016,0.52588,4.709612235,0.02016,0.00588,0.021,4.66,0.52,4.688923117,4.44016,0.42588,4.460537479,0.02016,0.00588,0.021,4.42,0.42,4.439909909
05/05/2020 02:30,4.58536,0.44448,4.606852374,0.01536,0.00448,0.016,4.57,0.44,4.591132758,4.34536,0.63448,4.39143694,0.01536,0.00448,0.016,4.33,0.63,4.375591389
05/05/2020 03:00,4.52688,0.36784,4.541800172,0.02688,0.00784,0.028,4.5,0.36,4.514377033,4.30688,0.60784,4.349561449,0.02688,0.00784,0.028,4.28,0.6,4.321851455
05/05/2020 03:30,4.624,0.467,4.647522458,0.024,0.007,0.025,4.6,0.46,4.622942786,4.394,0.447,4.41667805,0.024,0.007,0.025,4.37,0.44,4.392095172
05/05/2020 04:00,4.68184,0.44512,4.702952009,0.05184,0.01512,0.054,4.63,0.43,4.649924731,4.46184,0.33512,4.474407402,0.05184,0.01512,0.054,4.41,0.32,4.421594735
05/05/2020 04:30,4.78256,0.34408,4.794921397,0.08256,0.02408,0.086,4.7,0.32,4.710881022,4.58256,0.68408,4.633338062,0.08256,0.02408,0.086,4.5,0.66,4.548142478
05/05/2020 05:00,4.80776,0.36268,4.821420226,0.07776,0.02268,0.081,4.73,0.34,4.742204129,4.59776,0.70268,4.651145687,0.07776,0.02268,0.081,4.52,0.68,4.570864251
05/05/2020 05:30,4.7396,-0.0072,4.739605469,0.0096,0.0028,0.01,4.73,-0.01,4.730010571,4.5296,0.5028,4.557420762,0.0096,0.0028,0.01,4.52,0.5,4.54757078
05/05/2020 06:00,4.9732,0.5626,5.004921278,0.0432,0.0126,0.045,4.93,0.55,4.960584643,4.7232,0.3226,4.734204157,0.0432,0.0126,0.045,4.68,0.31,4.690255857
05/05/2020 06:30,5.35704,0.59872,5.390393603,0.16704,0.04872,0.174,5.19,0.55,5.219061218,5.10704,0.81872,5.172249027,0.16704,0.04872,0.174,4.94,0.77,4.999649988
05/05/2020 07:00,5.74832,0.74576,5.796493837,0.32832,0.09576,0.342,5.42,0.65,5.458836872,5.50832,1.11576,5.620187684,0.32832,0.09576,0.342,5.18,1.02,5.27946967
05/05/2020 07:30,5.92544,1.10992,6.028495799,0.44544,0.12992,0.464,5.48,0.98,5.566938117,5.62544,1.08992,5.730052426,0.44544,0.12992,0.464,5.18,0.96,5.268206526
05/05/2020 08:00,6.34008,1.04544,6.425695231,0.67008,0.19544,0.698,5.67,0.85,5.733358527,6.06008,1.41544,6.223185679,0.67008,0.19544,0.698,5.39,1.22,5.52634599
05/05/2020 08:30,6.97936,1.60648,7.161860373,0.87936,0.25648,0.916,6.1,1.35,6.247599539,6.63936,1.28648,6.762849399,0.87936,0.25648,0.916,5.76,1.03,5.851367362
05/05/2020 09:00,7.2284,2.0512,7.513799838,1.2384,0.3612,1.29,5.99,1.69,6.223841258,6.8284,1.1912,6.931522488,1.2384,0.3612,1.29,5.59,0.83,5.65128304
05/05/2020 09:30,7.40104,2.06072,7.682575089,1.75104,0.51072,1.824,5.65,1.55,5.858754134,7.03104,1.48072,7.185266536,1.75104,0.51072,1.824,5.28,0.97,5.368361016
05/05/2020 10:00,7.34416,2.31288,7.699746749,1.96416,0.57288,2.046,5.38,1.74,5.654378834,6.92416,1.31288,7.047527623,1.96416,0.57288,2.046,4.96,0.74,5.014897806
05/05/2020 10:30,7.56264,2.18452,7.871826434,2.31264,0.67452,2.409,5.25,1.51,5.46283809,7.21264,1.66452,7.40221606,2.31264,0.67452,2.409,4.9,0.99,4.999009902
05/05/2020 11:00,7.59792,1.96356,7.847544597,1.89792,0.55356,1.977,5.7,1.41,5.871805514,7.29792,1.94356,7.552288514,1.89792,0.55356,1.977,5.4,1.39,5.576029053
05/05/2020 11:30,7.36328,2.06804,7.648181601,2.15328,0.62804,2.243,5.21,1.44,5.405339952,7.05328,1.82804,7.286322049,2.15328,0.62804,2.243,4.9,1.2,5.044799302
05/05/2020 12:00,7.54784,2.50312,7.9520751,2.54784,0.74312,2.654,5,1.76,5.300716933,7.18784,1.57312,7.357971894,2.54784,0.74312,2.654,4.64,0.83,4.71365039
05/05/2020 12:30,7.50192,2.25056,7.832229823,1.92192,0.56056,2.002,5.58,1.69,5.83030874,7.13192,1.32056,7.253148392,1.92192,0.56056,2.002,5.21,0.76,5.265140074
05/05/2020 13:00,7.47616,1.94888,7.726001657,2.15616,0.62888,2.246,5.32,1.32,5.481313711,7.18616,1.67888,7.379670291,2.15616,0.62888,2.246,5.03,1.05,5.138423883
05/05/2020 13:30,7.2284,1.6112,7.405790437,2.1984,0.6412,2.29,5.03,0.97,5.122675082,7.0184,2.0712,7.317636777,2.1984,0.6412,2.29,4.82,1.43,5.027653528
05/05/2020 14:00,7.41984,1.94912,7.671577048,3.21984,0.93912,3.354,4.2,1.01,4.319733788,7.21984,2.40912,7.61117263,3.21984,0.93912,3.354,4,1.47,4.261560747
05/05/2020 14:30,7.50432,1.95376,7.754482368,3.06432,0.89376,3.192,4.44,1.06,4.564778198,7.30432,2.38376,7.683449902,3.06432,0.89376,3.192,4.24,1.49,4.494185132
05/05/2020 15:00,7.18344,1.72892,7.388570538,2.53344,0.73892,2.639,4.65,0.99,4.754219179,6.99344,2.13892,7.31321966,2.53344,0.73892,2.639,4.46,1.4,4.674569499
05/05/2020 15:30,7.23512,1.63816,7.418256507,2.32512,0.67816,2.422,4.91,0.96,5.002969118,7.02512,2.04816,7.317600044,2.32512,0.67816,2.422,4.7,1.37,4.895600065
05/05/2020 16:00,6.99856,1.58208,7.175152904,2.33856,0.68208,2.436,4.66,0.9,4.7461142,6.78856,2.01208,7.08046699,2.33856,0.68208,2.436,4.45,1.33,4.644502126
05/05/2020 16:30,7.08768,2.01224,7.367789194,2.88768,0.84224,3.008,4.2,1.17,4.359919724,6.87768,1.83224,7.117554749,2.88768,0.84224,3.008,3.99,0.99,4.110985283
05/05/2020 17:00,6.68176,2.28468,7.061563524,2.14176,0.62468,2.231,4.54,1.66,4.833963177,6.36176,0.91468,6.427178992,2.14176,0.62468,2.231,4.22,0.29,4.229952718
05/05/2020 17:30,6.48624,2.21432,6.853796204,2.10624,0.61432,2.194,4.38,1.6,4.663089105,6.14624,0.86432,6.206715331,2.10624,0.61432,2.194,4.04,0.25,4.047727758
05/05/2020 18:00,6.1364,1.9352,6.434314571,1.5264,0.4452,1.59,4.61,1.49,4.844811658,5.8064,0.6952,5.84787004,1.5264,0.4452,1.59,4.28,0.25,4.287295185
05/05/2020 18:30,5.86904,1.70972,6.113000327,0.95904,0.27972,0.999,4.91,1.43,5.114000391,5.50904,0.27972,5.516136782,0.95904,0.27972,0.999,4.55,0,4.55
05/05/2020 19:00,5.56568,1.52624,5.771152606,0.53568,0.15624,0.558,5.03,1.37,5.213233162,5.18568,-0.08376,5.186356409,0.53568,0.15624,0.558,4.65,-0.24,4.656189429
05/05/2020 19:30,5.4272,1.3196,5.585323983,0.3072,0.0896,0.32,5.12,1.23,5.265671847,5.0072,-0.1504,5.009458254,0.3072,0.0896,0.32,4.7,-0.24,4.70612367
05/05/2020 20:00,5.46504,0.54272,5.491921995,0.21504,0.06272,0.224,5.25,0.48,5.271897192,5.19504,0.61272,5.231048308,0.21504,0.06272,0.224,4.98,0.55,5.010279433
05/05/2020 20:30,5.39592,0.35256,5.407425561,0.14592,0.04256,0.152,5.25,0.31,5.259144417,5.10592,0.79256,5.167065937,0.14592,0.04256,0.152,4.96,0.75,5.016383159
05/05/2020 21:00,5.39688,0.37284,5.409743377,0.14688,0.04284,0.153,5.25,0.33,5.260361204,5.10688,0.55284,5.136716403,0.14688,0.04284,0.153,4.96,0.51,4.98615082
05/05/2020 21:30,5.46208,-0.07856,5.462644927,0.14208,0.04144,0.148,5.32,-0.12,5.321353211,5.16208,0.69144,5.208181948,0.14208,0.04144,0.148,5.02,0.65,5.061906755
05/05/2020 22:00,5.2172,0.3696,5.230275327,0.0672,0.0196,0.07,5.15,0.35,5.161879503,4.9172,0.5196,4.944576827,0.0672,0.0196,0.07,4.85,0.5,4.875705077
05/05/2020 22:30,4.98072,-0.42104,4.99848441,0.03072,0.00896,0.032,4.95,-0.43,4.968641665,4.70072,0.42896,4.720251603,0.03072,0.00896,0.032,4.67,0.42,4.688848473
05/05/2020 23:00,4.95672,0.30196,4.965909081,0.00672,0.00196,0.007,4.95,0.3,4.959082576,4.67672,0.42196,4.695717219,0.00672,0.00196,0.007,4.67,0.42,4.688848473
05/05/2020 23:30,4.87,-0.15,4.872309514,0,0,0,4.87,-0.15,4.872309514,4.67,0.66,4.716407531,0,0,0,4.67,0.66,4.716407531
06/05/2020 00:00,4.67,-0.43,4.689754791,0,0,0,4.67,-0.43,4.689754791,4.55,1.1,4.681078935,0,0,0,4.55,1.1,4.681078935
06/05/2020 00:30,4.67,-0.4,4.687099316,0,0,0,4.67,-0.4,4.687099316,4.55,1.12,4.685819032,0,0,0,4.55,1.12,4.685819032
06/05/2020 01:00,4.61,-0.4,4.627321039,0,0,0,4.61,-0.4,4.627321039,4.5,1.12,4.637283688,0,0,0,4.5,1.12,4.637283688
06/05/2020 01:30,4.51728,-0.42496,4.537224879,0.01728,0.00504,0.018,4.5,-0.43,4.52049776,4.41728,1.09504,4.550986179,0.01728,0.00504,0.018,4.4,1.09,4.533001213
06/05/2020 02:00,4.50672,-0.37804,4.522547888,0.00672,0.00196,0.007,4.5,-0.38,4.516015943,4.40672,1.13196,4.549781819,0.00672,0.00196,0.007,4.4,1.13,4.542785489
06/05/2020 02:30,4.5,0.01,4.500011111,0,0,0,4.5,0.01,4.500011111,4.25,1.04,4.375397125,0,0,0,4.25,1.04,4.375397125
06/05/2020 03:00,4.37,0.42,4.390136672,0,0,0,4.37,0.42,4.390136672,4.13,0.25,4.137559667,0,0,0,4.13,0.25,4.137559667
06/05/2020 03:30,4.55096,0.55028,4.584107874,0.00096,0.00028,0.001,4.55,0.55,4.583121207,4.31096,0.25028,4.318219101,0.00096,0.00028,0.001,4.31,0.25,4.317244492
06/05/2020 04:00,4.51,0.55,4.543412814,0,0,0,4.51,0.55,4.543412814,4.28,0.25,4.287295185,0,0,0,4.28,0.25,4.287295185
06/05/2020 04:30,4.56,0.57,4.595486917,0,0,0,4.56,0.57,4.595486917,4.32,0.25,4.32722775,0,0,0,4.32,0.25,4.32722775
06/05/2020 05:00,4.56,0.52,4.589553355,0,0,0,4.56,0.52,4.589553355,4.32,0.25,4.32722775,0,0,0,4.32,0.25,4.32722775
06/05/2020 05:30,4.56192,0.50056,4.58929999,0.00192,0.00056,0.002,4.56,0.5,4.587330378,4.32192,0.25056,4.329176919,0.00192,0.00056,0.002,4.32,0.25,4.32722775
06/05/2020 06:00,4.81936,0.54148,4.849683639,0.03936,0.01148,0.041,4.78,0.53,4.809293087,4.56936,0.26148,4.576835435,0.03936,0.01148,0.041,4.53,0.25,4.53689321
06/05/2020 06:30,5.20112,0.45116,5.220650783,0.14112,0.04116,0.147,5.06,0.41,5.076583497,5.01112,0.93116,5.096899312,0.14112,0.04116,0.147,4.87,0.89,4.950656522
06/05/2020 07:00,5.324,0.727,5.373407206,0.264,0.077,0.275,5.06,0.65,5.101578187,5.164,1.317,5.329294982,0.264,0.077,0.275,4.9,1.24,5.054463374
06/05/2020 07:30,5.6224,0.7682,5.674637698,0.5424,0.1582,0.565,5.08,0.61,5.11649294,5.3524,0.9282,5.432286903,0.5424,0.1582,0.565,4.81,0.77,4.871242141
06/05/2020 08:00,6.18848,1.12664,6.290198916,0.94848,0.27664,0.988,5.24,0.85,5.308493195,5.92848,1.18664,6.046072246,0.94848,0.27664,0.988,4.98,0.91,5.062459876
06/05/2020 08:30,6.77024,1.44632,6.923004492,1.53024,0.44632,1.594,5.24,1,5.334566524,6.51024,1.48632,6.677752017,1.53024,0.44632,1.594,4.98,1.04,5.087435503
06/05/2020 09:00,6.91048,1.67764,7.111203119,1.98048,0.57764,2.063,4.93,1.1,5.051227574,6.69048,1.72764,6.909939406,1.98048,0.57764,2.063,4.71,1.15,4.848360548
06/05/2020 09:30,7.08528,1.92904,7.343186502,2.46528,0.71904,2.568,4.62,1.21,4.775824536,6.87528,1.96904,7.151684669,2.46528,0.71904,2.568,4.41,1.25,4.583732104
06/05/2020 10:00,7.31816,2.03488,7.59580163,2.82816,0.82488,2.946,4.49,1.21,4.650182792,7.10816,2.07488,7.404800173,2.82816,0.82488,2.946,4.28,1.25,4.458800287
06/05/2020 10:30,7.63208,2.12644,7.922776799,3.14208,0.91644,3.273,4.49,1.21,4.650182792,7.42208,2.16644,7.731800166,3.14208,0.91644,3.273,4.28,1.25,4.458800287
06/05/2020 11:00,7.37824,2.18032,7.693648081,3.25824,0.95032,3.394,4.12,1.23,4.299686035,7.20824,2.23032,7.54539934,3.25824,0.95032,3.394,3.95,1.28,4.152216276
06/05/2020 11:30,7.42224,2.21732,7.74636396,3.28224,0.95732,3.419,4.14,1.26,4.327493501,7.26224,2.26732,7.607947805,3.28224,0.95732,3.419,3.98,1.31,4.190047732
06/05/2020 12:00,7.53552,2.21536,7.854417967,3.27552,0.95536,3.412,4.26,1.26,4.442431766,7.37552,2.26536,7.715578475,3.27552,0.95536,3.412,4.1,1.31,4.304195628
06/05/2020 12:30,7.70592,2.19256,8.011773986,3.26592,0.95256,3.402,4.44,1.24,4.609902385,7.54592,2.26256,7.87782244,3.26592,0.95256,3.402,4.28,1.31,4.47599151
06/05/2020 13:00,7.58688,2.26284,7.917145508,3.26688,0.95284,3.403,4.32,1.31,4.514255199,7.43688,2.31284,7.788222711,3.26688,0.95284,3.403,4.17,1.36,4.386171451
06/05/2020 13:30,7.43264,2.28452,7.775806646,3.27264,0.95452,3.409,4.16,1.33,4.367436319,7.28264,2.33452,7.647668207,3.27264,0.95452,3.409,4.01,1.38,4.240813601
06/05/2020 14:00,7.5588,2.3634,7.91966647,3.2688,0.9534,3.405,4.29,1.41,4.515772359,7.4188,2.4234,7.804579489,3.2688,0.9534,3.405,4.15,1.47,4.402658288
06/05/2020 14:30,7.33208,2.22144,7.661213533,3.26208,0.95144,3.398,4.07,1.27,4.263543127,7.19208,2.29144,7.548291992,3.26208,0.95144,3.398,3.93,1.34,4.152168108
06/05/2020 15:00,7.51632,2.32976,7.869107192,3.25632,0.94976,3.392,4.26,1.38,4.477945958,7.36632,2.38976,7.74426389,3.25632,0.94976,3.392,4.11,1.44,4.354962686
06/05/2020 15:30,7.58296,2.40128,7.954082474,3.19296,0.93128,3.326,4.39,1.47,4.629578815,7.44296,2.43128,7.829992082,3.19296,0.93128,3.326,4.25,1.5,4.506939094
06/05/2020 16:00,7.2632,1.8776,7.501963476,3.0432,0.8876,3.17,4.22,0.99,4.334570336,7.1732,2.6976,7.6636704,3.0432,0.8876,3.17,4.13,1.81,4.509212792
06/05/2020 16:30,6.9052,1.7636,7.126855688,2.7552,0.8036,2.87,4.15,0.96,4.259589182,6.8252,2.2336,7.181387331,2.7552,0.8036,2.87,4.07,1.43,4.313907741
06/05/2020 17:00,6.76984,1.73412,6.988412252,2.37984,0.69412,2.479,4.39,1.04,4.511507509,6.62984,1.88412,6.892364369,2.37984,0.69412,2.479,4.25,1.19,4.413456695
06/05/2020 17:30,6.50032,1.34176,6.637354895,1.96032,0.57176,2.042,4.54,0.77,4.604834416,6.45032,2.55176,6.936721646,1.96032,0.57176,2.042,4.49,1.98,4.907188604
06/05/2020 18:00,6.20624,0.43932,6.221769604,1.50624,0.43932,1.569,4.7,0,4.7,6.15624,2.33932,6.585720082,1.50624,0.43932,1.569,4.65,1.9,5.023196194
06/05/2020 18:30,5.99088,0.29484,5.998130859,1.01088,0.29484,1.053,4.98,0,4.98,5.92088,2.16484,6.30423288,1.01088,0.29484,1.053,4.91,1.87,5.25404606
06/05/2020 19:00,5.63392,-0.07844,5.634466026,0.55392,0.16156,0.577,5.08,-0.24,5.085666131,5.54392,1.92156,5.867490247,0.55392,0.16156,0.577,4.99,1.76,5.291285288
06/05/2020 19:30,5.51464,0.55552,5.542549666,0.22464,0.06552,0.234,5.29,0.49,5.312645292,5.23464,1.05552,5.339997978,0.22464,0.06552,0.234,5.01,0.99,5.106877715
06/05/2020 20:00,5.46656,0.75108,5.517916219,0.10656,0.03108,0.111,5.36,0.72,5.40814201,5.14656,0.79108,5.207003687,0.10656,0.03108,0.111,5.04,0.76,5.096979498
06/05/2020 20:30,5.46472,0.67596,5.506367823,0.05472,0.01596,0.057,5.41,0.66,5.450110091,5.15472,0.73596,5.206992933,0.05472,0.01596,0.057,5.1,0.72,5.150572784
06/05/2020 21:00,5.35784,0.60812,5.392240666,0.02784,0.00812,0.029,5.33,0.6,5.363664792,5.04784,0.67812,5.093185192,0.02784,0.00812,0.029,5.02,0.67,5.064513797
06/05/2020 21:30,5.47768,0.60224,5.510686999,0.00768,0.00224,0.008,5.47,0.6,5.502808374,5.13768,0.67224,5.181472995,0.00768,0.00224,0.008,5.13,0.67,5.173567435
06/05/2020 22:00,5.2844,0.1342,5.286103764,0.0144,0.0042,0.015,5.27,0.13,5.271603172,5.0144,0.8342,5.083315552,0.0144,0.0042,0.015,5,0.83,5.068421845
06/05/2020 22:30,5.04192,-0.02944,5.04200595,0.00192,0.00056,0.002,5.04,-0.03,5.040089285,4.77192,0.64056,4.814720926,0.00192,0.00056,0.002,4.77,0.64,4.8127435
06/05/2020 23:00,5.04,0.49,5.063763423,0,0,0,5.04,0.49,5.063763423,4.77,0.6,4.807587753,0,0,0,4.77,0.6,4.807587753
06/05/2020 23:30,4.88,0.14,4.882007784,0,0,0,4.88,0.14,4.882007784,4.65,0.64,4.693836384,0,0,0,4.65,0.64,4.693836384
07/05/2020 00:00,4.72,-0.31,4.73016913,0,0,0,4.72,-0.31,4.73016913,4.62,1.22,4.778367922,0,0,0,4.62,1.22,4.778367922
07/05/2020 00:30,4.66,-0.31,4.670299776,0,0,0,4.66,-0.31,4.670299776,4.57,1.22,4.730042283,0,0,0,4.57,1.22,4.730042283
07/05/2020 01:00,4.64,-0.28,4.648440599,0,0,0,4.64,-0.28,4.648440599,4.57,1.22,4.730042283,0,0,0,4.57,1.22,4.730042283
07/05/2020 01:30,4.7,-0.25,4.70664424,0,0,0,4.7,-0.25,4.70664424,4.61,1.25,4.776463127,0,0,0,4.61,1.25,4.776463127
07/05/2020 02:00,4.67,-0.29,4.678995619,0,0,0,4.67,-0.29,4.678995619,4.59,1.23,4.751946969,0,0,0,4.59,1.23,4.751946969
07/05/2020 02:30,4.61,0.18,4.613512761,0,0,0,4.61,0.18,4.613512761,4.5,1.14,4.642154672,0,0,0,4.5,1.14,4.642154672
07/05/2020 03:00,4.61,0.52,4.639234851,0,0,0,4.61,0.52,4.639234851,4.37,0.24,4.376585427,0,0,0,4.37,0.24,4.376585427
07/05/2020 03:30,4.74,0.61,4.779089872,0,0,0,4.74,0.61,4.779089872,4.51,0.27,4.518074811,0,0,0,4.51,0.27,4.518074811
07/05/2020 04:00,4.64,0.59,4.677360367,0,0,0,4.64,0.59,4.677360367,4.41,0.27,4.418257575,0,0,0,4.41,0.27,4.418257575
07/05/2020 04:30,4.66,0.62,4.701063709,0,0,0,4.66,0.62,4.701063709,4.43,0.27,4.438220364,0,0,0,4.43,0.27,4.438220364
07/05/2020 05:00,4.66,0.62,4.701063709,0,0,0,4.66,0.62,4.701063709,4.43,0.27,4.438220364,0,0,0,4.43,0.27,4.438220364
07/05/2020 05:30,4.60384,0.58112,4.64037102,0.00384,0.00112,0.004,4.6,0.58,4.636421034,4.35384,0.27112,4.362273352,0.00384,0.00112,0.004,4.35,0.27,4.358371255
07/05/2020 06:00,4.84704,0.59372,4.883267369,0.04704,0.01372,0.049,4.8,0.58,4.834914684,4.59704,0.25372,4.604036338,0.04704,0.01372,0.049,4.55,0.24,4.556325274
07/05/2020 06:30,5.14096,0.73528,5.193275113,0.12096,0.03528,0.126,5.02,0.7,5.068569818,4.87096,0.37528,4.885395214,0.12096,0.03528,0.126,4.75,0.34,4.762152874
07/05/2020 07:00,5.3144,0.8942,5.389103914,0.2544,0.0742,0.265,5.06,0.82,5.126012095,5.0444,0.4842,5.067585322,0.2544,0.0742,0.265,4.79,0.41,4.807514951
07/05/2020 07:30,5.50624,1.17932,5.631116639,0.54624,0.15932,0.569,4.96,1.02,5.063793045,5.33624,1.20932,5.471554825,0.54624,0.15932,0.569,4.79,1.05,4.903733272
07/05/2020 08:00,6.04152,1.49336,6.223350223,0.97152,0.28336,1.012,5.07,1.21,5.212389088,5.76152,0.99336,5.846526901,0.97152,0.28336,1.012,4.79,0.71,4.842334148
07/05/2020 08:30,6.50856,1.52708,6.685306769,1.49856,0.43708,1.561,5.01,1.09,5.127201966,6.28856,1.53708,6.473685334,1.49856,0.43708,1.561,4.79,1.1,4.914682085
07/05/2020 09:00,6.69688,1.57784,6.880245693,1.94688,0.56784,2.028,4.75,1.01,4.856191924,6.48688,1.74784,6.718225718,1.94688,0.56784,2.028,4.54,1.18,4.690842142
07/05/2020 09:30,6.80144,1.73292,7.018731923,2.34144,0.68292,2.439,4.46,1.05,4.581931907,6.61144,1.89292,6.877084048,2.34144,0.68292,2.439,4.27,1.21,4.438130237
07/05/2020 10:00,6.84416,1.72788,7.058901855,2.32416,0.67788,2.421,4.52,1.05,4.64035559,6.65416,1.86788,6.911354498,2.32416,0.67788,2.421,4.33,1.19,4.490545624
07/05/2020 10:30,7.10976,1.82868,7.341168694,2.66976,0.77868,2.781,4.44,1.05,4.562466438,6.94976,2.02868,7.239800177,2.66976,0.77868,2.781,4.28,1.25,4.458800287
07/05/2020 11:00,6.92336,1.77348,7.146897579,2.34336,0.68348,2.441,4.58,1.09,4.707918861,6.74336,1.93348,7.015072986,2.34336,0.68348,2.441,4.4,1.25,4.574111936
07/05/2020 11:30,6.77424,1.77332,7.00249894,2.03424,0.59332,2.119,4.74,1.18,4.884669897,6.56424,1.78332,6.802167081,2.03424,0.59332,2.119,4.53,1.19,4.683695122
07/05/2020 12:00,6.95232,2.01276,7.237814325,2.75232,0.80276,2.867,4.2,1.21,4.370823721,6.77232,2.23276,7.130886018,2.75232,0.80276,2.867,4.02,1.43,4.266766926
07/05/2020 12:30,7.09032,2.12676,7.402414863,3.28032,0.95676,3.417,3.81,1.17,3.985599077,6.96032,2.35676,7.348494553,3.28032,0.95676,3.417,3.68,1.4,3.937308726
07/05/2020 13:00,6.95304,2.05172,7.249435854,3.26304,0.95172,3.399,3.69,1.1,3.850467504,6.82304,2.27172,7.191285462,3.26304,0.95172,3.399,3.56,1.32,3.796840792
07/05/2020 13:30,6.95592,2.13256,7.275481785,3.26592,0.95256,3.402,3.69,1.18,3.874080536,6.82592,2.36256,7.223217676,3.26592,0.95256,3.402,3.56,1.41,3.829059937
07/05/2020 14:00,6.96792,2.21856,7.312586246,3.21792,0.93856,3.352,3.75,1.28,3.962436119,6.83792,2.34856,7.229998893,3.21792,0.93856,3.352,3.62,1.41,3.884906691
07/05/2020 14:30,7.0256,3.1508,7.699778958,3.2256,0.9408,3.36,3.8,2.21,4.395918562,6.7656,1.4608,6.921508506,3.2256,0.9408,3.36,3.54,0.52,3.577988262
07/05/2020 15:00,6.87992,2.87956,7.458228007,2.80992,0.81956,2.927,4.07,2.06,4.561633479,6.63992,1.44956,6.796305011,2.80992,0.81956,2.927,3.83,0.63,3.881468794
07/05/2020 15:30,6.54168,1.95424,6.827344374,2.31168,0.67424,2.408,4.23,1.28,4.419423039,6.39168,1.93424,6.677938125,2.31168,0.67424,2.408,4.08,1.26,4.270128804
07/05/2020 16:00,6.19504,1.70272,6.424778284,1.65504,0.48272,1.724,4.54,1.22,4.701063709,5.96504,1.65272,6.189764584,1.65504,0.48272,1.724,4.31,1.17,4.465982535
07/05/2020 16:30,5.78112,1.27616,5.920298371,0.98112,0.28616,1.022,4.8,0.99,4.901030504,5.58112,1.41616,5.757986593,0.98112,0.28616,1.022,4.6,1.13,4.736760496
07/05/2020 17:00,5.61176,0.98968,5.698360887,0.58176,0.16968,0.606,5.03,0.82,5.096400691,5.36176,1.01968,5.457858335,0.58176,0.16968,0.606,4.78,0.85,4.854987127
07/05/2020 17:30,5.7504,1.2222,5.878849632,1.3104,0.3822,1.365,4.44,0.84,4.518760892,5.5004,1.2522,5.641135081,1.3104,0.3822,1.365,4.19,0.87,4.279369112
07/05/2020 18:00,5.6672,1.1896,5.79070842,1.5072,0.4396,1.57,4.16,0.75,4.227067541,5.4472,1.2096,5.579885303,1.5072,0.4396,1.57,3.94,0.77,4.014536088
07/05/2020 18:30,5.48056,1.64308,5.721560084,0.97056,0.28308,1.011,4.51,1.36,4.710594442,5.16056,0.71308,5.209593324,0.97056,0.28308,1.011,4.19,0.43,4.212006648
07/05/2020 19:00,5.20664,0.83652,5.273411211,0.53664,0.15652,0.559,4.67,0.68,4.719247821,4.99664,0.89652,5.076431759,0.53664,0.15652,0.559,4.46,0.74,4.520973347
07/05/2020 19:30,5.0316,0.6488,5.073257336,0.2016,0.0588,0.21,4.83,0.59,4.865901766,4.7816,0.7088,4.833848984,0.2016,0.0588,0.21,4.58,0.65,4.625894508
07/05/2020 20:00,4.90584,0.59212,4.941444344,0.07584,0.02212,0.079,4.83,0.57,4.863517246,4.65584,0.65212,4.70128776,0.07584,0.02212,0.079,4.58,0.63,4.623126648
07/05/2020 20:30,4.75936,0.44148,4.779792067,0.03936,0.01148,0.041,4.72,0.43,4.739546392,4.49936,0.50148,4.527220185,0.03936,0.01148,0.041,4.46,0.49,4.486836302
07/05/2020 21:00,4.7748,0.4114,4.79249048,0.0048,0.0014,0.005,4.77,0.41,4.787588119,4.5048,0.4714,4.529397421,0.0048,0.0014,0.005,4.5,0.47,4.52447787
07/05/2020 21:30,4.89,0.41,4.907158037,0,0,0,4.89,0.41,4.907158037,4.61,0.47,4.633896848,0,0,0,4.61,0.47,4.633896848
07/05/2020 22:00,4.73,0.39,4.74605099,0,0,0,4.73,0.39,4.74605099,4.47,0.49,4.496776623,0,0,0,4.47,0.49,4.496776623
07/05/2020 22:30,4.56,0.34,4.57265787,0,0,0,4.56,0.34,4.57265787,4.3,0.42,4.320462938,0,0,0,4.3,0.42,4.320462938
07/05/2020 23:00,4.42,0.34,4.433057636,0,0,0,4.42,0.34,4.433057636,4.17,0.39,4.188197703,0,0,0,4.17,0.39,4.188197703
07/05/2020 23:30,4.3,0.31,4.311159937,0,0,0,4.3,0.31,4.311159937,4.06,0.41,4.080649458,0,0,0,4.06,0.41,4.080649458
08/05/2020 00:00,4.1,-0.03,4.100109755,0,0,0,4.1,-0.03,4.100109755,3.98,0.84,4.06767747,0,0,0,3.98,0.84,4.06767747
09/05/2020 00:30,3.09728,-0.23496,3.106179261,0.01728,0.00504,0.018,3.08,-0.24,3.089336498,2.88728,-0.54496,2.938259213,0.01728,0.00504,0.018,2.87,-0.55,2.92222518
09/05/2020 01:00,3.05512,-0.22684,3.063529762,0.04512,0.01316,0.047,3.01,-0.24,3.019552947,2.85512,-0.55684,2.908914059,0.04512,0.01316,0.047,2.81,-0.57,2.867228627
09/05/2020 01:30,3.01144,-0.22208,3.019617592,0.06144,0.01792,0.064,2.95,-0.24,2.959746611,2.81144,-0.57208,2.869053921,0.06144,0.01792,0.064,2.75,-0.59,2.812578888
09/05/2020 02:00,2.94264,-0.23048,2.951652283,0.03264,0.00952,0.034,2.91,-0.24,2.919880135,2.74264,-0.56048,2.79932349,0.03264,0.00952,0.034,2.71,-0.57,2.769295939
09/05/2020 02:30,2.89288,-0.23916,2.902749076,0.00288,0.00084,0.003,2.89,-0.24,2.899948275,2.69288,-0.62916,2.765401418,0.00288,0.00084,0.003,2.69,-0.63,2.762788446
09/05/2020 03:00,2.8248,-0.6186,2.891740134,0.0048,0.0014,0.005,2.82,-0.62,2.887351728,2.6548,-0.3086,2.672676,0.0048,0.0014,0.005,2.65,-0.31,2.668070464
09/05/2020 03:30,2.75824,-1.13468,2.98251347,0.01824,0.00532,0.019,2.74,-1.14,2.967692706,2.66824,0.27532,2.682406718,0.01824,0.00532,0.019,2.65,0.27,2.663719204
09/05/2020 04:00,2.76656,-1.08892,2.97314665,0.10656,0.03108,0.111,2.66,-1.12,2.886173938,2.67656,0.30108,2.693440662,0.10656,0.03108,0.111,2.57,0.27,2.584143959
09/05/2020 04:30,2.78952,-1.10264,2.999539431,0.05952,0.01736,0.062,2.73,-1.12,2.950813447,2.69952,0.28736,2.714771445,0.05952,0.01736,0.062,2.64,0.27,2.653770902
09/05/2020 05:00,2.6396,-1.1472,2.878116745,0.0096,0.0028,0.01,2.63,-1.15,2.870435507,2.5496,0.2428,2.561134905,0.0096,0.0028,0.01,2.54,0.24,2.551313387
09/05/2020 05:30,2.36576,-1.19832,2.651941025,0.00576,0.00168,0.006,2.36,-1.2,2.647564919,2.27576,0.24168,2.288556925,0.00576,0.00168,0.006,2.27,0.24,2.282651966
09/05/2020 06:00,2.35664,-1.21348,2.650714206,0.05664,0.01652,0.059,2.3,-1.23,2.608236952,2.26664,0.25652,2.281109248,0.05664,0.01652,0.059,2.21,0.24,2.222993477
09/05/2020 06:30,2.40728,-1.18996,2.685330855,0.13728,0.04004,0.143,2.27,-1.23,2.581821063,2.32728,0.28004,2.34406796,0.13728,0.04004,0.143,2.19,0.24,2.203111436
09/05/2020 07:00,2.5072,-1.1404,2.754371798,0.3072,0.0896,0.32,2.2,-1.23,2.520495983,2.4272,0.3296,2.449476679,0.3072,0.0896,0.32,2.12,0.24,2.133541656
09/05/2020 07:30,2.67168,-1.05076,2.870883244,0.51168,0.14924,0.533,2.16,-1.2,2.470951234,2.59168,0.38924,2.620746649,0.51168,0.14924,0.533,2.08,0.24,2.093800373
09/05/2020 08:00,2.90432,-0.87624,3.033623444,0.90432,0.26376,0.942,2,-1.14,2.302086011,2.81432,0.50376,2.859050752,0.90432,0.26376,0.942,1.91,0.24,1.92501948
09/05/2020 08:30,3.24712,-0.64084,3.309752891,1.43712,0.41916,1.497,1.81,-1.06,2.097546185,3.17712,0.72916,3.259718669,1.43712,0.41916,1.497,1.74,0.31,1.767399219
09/05/2020 09:00,3.4704,-0.4528,3.499814852,1.9104,0.5572,1.99,1.56,-1.01,1.858413302,3.4004,0.9072,3.519336869,1.9104,0.5572,1.99,1.49,0.35,1.530555455
09/05/2020 09:30,3.66032,-0.28324,3.671262371,2.32032,0.67676,2.417,1.34,-0.96,1.648393157,3.60032,1.05676,3.752205458,2.32032,0.67676,2.417,1.28,0.38,1.335215338
09/05/2020 10:00,3.78088,-0.17516,3.784935217,2.69088,0.78484,2.803,1.09,-0.96,1.452480637,3.73088,1.13484,3.899657344,2.69088,0.78484,2.803,1.04,0.35,1.097314905
09/05/2020 10:30,3.96392,-0.05844,3.964350767,2.95392,0.86156,3.077,1.01,-0.92,1.366199107,3.91392,1.26156,4.112213929,2.95392,0.86156,3.077,0.96,0.4,1.04
09/05/2020 11:00,4.04408,-0.01756,4.044118124,3.09408,0.90244,3.223,0.95,-0.92,1.322459829,3.97408,0.84244,4.062390552,3.09408,0.90244,3.223,0.88,-0.06,0.882043083
09/05/2020 11:30,4.10864,0.91252,4.208754614,3.12864,0.91252,3.259,0.98,0,0.98,4.00864,0.45252,4.034100767,3.12864,0.91252,3.259,0.88,-0.46,0.992975327
09/05/2020 12:00,4.12304,0.91672,4.223722813,3.14304,0.91672,3.274,0.98,0,0.98,4.02304,0.48672,4.052375501,3.14304,0.91672,3.274,0.88,-0.43,0.979438615
09/05/2020 12:30,4.24688,0.95284,4.352458363,3.26688,0.95284,3.403,0.98,0,0.98,4.14688,0.55284,4.183568549,3.26688,0.95284,3.403,0.88,-0.4,0.966643678
09/05/2020 13:00,4.00872,0.99796,4.131072524,2.59872,0.75796,2.707,1.41,0.24,1.430279693,3.91872,0.39796,3.938875296,2.59872,0.75796,2.707,1.32,-0.36,1.36821051
09/05/2020 13:30,4.2,1.115,4.345483287,3,0.875,3.125,1.2,0.24,1.223764683,4.11,0.535,4.144674294,3,0.875,3.125,1.11,-0.34,1.16090482
09/05/2020 14:00,4.238,1.164,4.394944823,3.168,0.924,3.3,1.07,0.24,1.09658561,4.118,0.584,4.159204251,3.168,0.924,3.3,0.95,-0.34,1.009009415
09/05/2020 14:30,4.16,0.975,4.272730392,2.52,0.735,2.625,1.64,0.24,1.657467948,4.02,0.435,4.043466953,2.52,0.735,2.625,1.5,-0.3,1.529705854
09/05/2020 15:00,3.90864,0.87252,4.004841795,2.16864,0.63252,2.259,1.74,0.24,1.75647374,3.75864,0.33252,3.77332005,2.16864,0.63252,2.259,1.59,-0.3,1.618054387
09/05/2020 15:30,4.12864,0.96252,4.239352899,2.40864,0.70252,2.509,1.72,0.26,1.739540169,3.96864,0.40252,3.989000602,2.40864,0.70252,2.509,1.56,-0.3,1.588584275
09/05/2020 16:00,3.98376,0.80068,4.063426165,1.85376,0.54068,1.931,2.13,0.26,2.14580987,3.82376,0.21068,3.829559583,1.85376,0.54068,1.931,1.97,-0.33,1.997448372
09/05/2020 16:30,3.6416,0.5738,3.686529126,0.5616,0.1638,0.585,3.08,0.41,3.10716913,3.4616,-0.1862,3.466604246,0.5616,0.1638,0.585,2.9,-0.35,2.921044334
09/05/2020 17:00,3.65896,0.15428,3.662211163,0.52896,0.15428,0.551,3.13,0,3.13,3.47896,-0.19572,3.484461077,0.52896,0.15428,0.551,2.95,-0.35,2.970690156
09/05/2020 17:30,4.31088,0.60984,4.353801925,2.09088,0.60984,2.178,2.22,0,2.22,4.11088,0.29984,4.121800383,2.09088,0.60984,2.178,2.02,-0.31,2.043648698
09/05/2020 18:00,3.95768,0.31724,3.970374315,1.08768,0.31724,1.133,2.87,0,2.87,3.72768,-0.04276,3.727925241,1.08768,0.31724,1.133,2.64,-0.36,2.664432397
09/05/2020 18:30,3.58448,-0.89036,3.693404635,0.44448,0.12964,0.463,3.14,-1.02,3.301514804,3.44448,0.22964,3.452126446,0.44448,0.12964,0.463,3,0.1,3.001666204
09/05/2020 19:00,3.53552,-0.73964,3.612058831,0.27552,0.08036,0.287,3.26,-0.82,3.361547263,3.36552,0.19036,3.370899257,0.27552,0.08036,0.287,3.09,0.11,3.091957309
09/05/2020 19:30,3.45712,-0.48084,3.490399089,0.23712,0.06916,0.247,3.22,-0.55,3.266634354,3.22712,0.22916,3.235246173,0.23712,0.06916,0.247,2.99,0.16,2.994277876
09/05/2020 20:00,3.35608,-0.34156,3.373416102,0.16608,0.04844,0.173,3.19,-0.39,3.213751702,3.10608,-0.21156,3.113276506,0.16608,0.04844,0.173,2.94,-0.26,2.951474208
09/05/2020 20:30,3.23064,-0.52648,3.273257704,0.08064,0.02352,0.084,3.15,-0.55,3.197655391,3.02064,0.19352,3.026832668,0.08064,0.02352,0.084,2.94,0.17,2.944910865
09/05/2020 21:00,3.23592,-0.34244,3.253988844,0.02592,0.00756,0.027,3.21,-0.35,3.229024621,3.00592,-0.42244,3.035458878,0.02592,0.00756,0.027,2.98,-0.43,3.010863663
09/05/2020 21:30,3.35288,-0.53916,3.39595315,0.00288,0.00084,0.003,3.35,-0.54,3.393243286,3.14288,0.00084,3.142880112,0.00288,0.00084,0.003,3.14,0,3.14
09/05/2020 22:00,3.25,-1.29,3.496655545,0,0,0,3.25,-1.29,3.496655545,3.14,0.46,3.173515401,0,0,0,3.14,0.46,3.173515401
09/05/2020 22:30,3.25,-1.26,3.485699356,0,0,0,3.25,-1.26,3.485699356,3.1,0.46,3.133943203,0,0,0,3.1,0.46,3.133943203
09/05/2020 23:00,3.12,-1.28,3.372358225,0,0,0,3.12,-1.28,3.372358225,3,0.44,3.032094985,0,0,0,3,0.44,3.032094985
09/05/2020 23:30,3.06,-1.28,3.316926288,0,0,0,3.06,-1.28,3.316926288,2.96,0.44,2.992524018,0,0,0,2.96,0.44,2.992524018
10/05/2020 00:00,2.98,-1.31,3.255226567,0,0,0,2.98,-1.31,3.255226567,2.88,0.44,2.913417238,0,0,0,2.88,0.44,2.913417238
10/05/2020 00:30,2.98,-1.28,3.243269955,0,0,0,2.98,-1.28,3.243269955,2.88,0.44,2.913417238,0,0,0,2.88,0.44,2.913417238
10/05/2020 01:00,2.91,-1.22,3.15539221,0,0,0,2.91,-1.22,3.15539221,2.82,-0.06,2.820638226,0,0,0,2.82,-0.06,2.820638226
10/05/2020 01:30,2.96,-0.47,2.997081914,0,0,0,2.96,-0.47,2.997081914,2.77,-0.47,2.809590718,0,0,0,2.77,-0.47,2.809590718
10/05/2020 02:00,2.8948,-0.4686,2.932482396,0.0048,0.0014,0.005,2.89,-0.47,2.927968579,2.7048,-0.4686,2.745091802,0.0048,0.0014,0.005,2.7,-0.47,2.740602124
10/05/2020 02:30,2.89672,-0.46804,2.934288363,0.00672,0.00196,0.007,2.89,-0.47,2.927968579,2.70672,-0.46804,2.746888167,0.00672,0.00196,0.007,2.7,-0.47,2.740602124
10/05/2020 03:00,2.85,-0.47,2.888494418,0,0,0,2.85,-0.47,2.888494418,2.68,-0.47,2.720900586,0,0,0,2.68,-0.47,2.720900586
10/05/2020 03:30,2.85672,-0.46804,2.894807524,0.00672,0.00196,0.007,2.85,-0.47,2.888494418,2.68672,-0.46804,2.727182759,0.00672,0.00196,0.007,2.68,-0.47,2.720900586
10/05/2020 04:00,2.82056,-0.51692,2.867536399,0.01056,0.00308,0.011,2.81,-0.52,2.857708873,2.65056,-0.46692,2.691371881,0.01056,0.00308,0.011,2.64,-0.47,2.681510768
10/05/2020 04:30,2.81296,-0.44872,2.848524811,0.07296,0.02128,0.076,2.74,-0.47,2.780017986,2.65296,-0.44872,2.690640519,0.07296,0.02128,0.076,2.58,-0.47,2.622460677
10/05/2020 05:00,2.86288,-0.39916,2.890572711,0.24288,0.07084,0.253,2.62,-0.47,2.661822684,2.70288,-0.42916,2.73673868,0.24288,0.07084,0.253,2.46,-0.5,2.510298787
10/05/2020 05:30,2.86616,-0.36612,2.889449255,0.35616,0.10388,0.371,2.51,-0.47,2.553624875,2.71616,-0.39612,2.744892748,0.35616,0.10388,0.371,2.36,-0.5,2.412384712
10/05/2020 06:00,2.78,-0.345,2.801325579,0.36,0.105,0.375,2.42,-0.45,2.461483293,2.63,-0.365,2.655207148,0.36,0.105,0.375,2.27,-0.47,2.318145811
10/05/2020 06:30,2.75416,-0.36212,2.777863964,0.40416,0.11788,0.421,2.35,-0.48,2.398520377,2.60416,-0.38212,2.632045782,0.40416,0.11788,0.421,2.2,-0.5,2.256102835
10/05/2020 07:00,2.8144,-0.3408,2.834958906,0.3744,0.1092,0.39,2.44,-0.45,2.481148927,2.6544,-0.3908,2.683013977,0.3744,0.1092,0.39,2.28,-0.5,2.334180798
10/05/2020 07:30,2.8624,-0.3568,2.884551958,0.4224,0.1232,0.44,2.44,-0.48,2.486764967,2.7224,0.0632,2.723133489,0.4224,0.1232,0.44,2.3,-0.06,2.300782476
10/05/2020 08:00,3.02248,-0.25636,3.033332458,0.49248,0.14364,0.513,2.53,-0.4,2.561425384,2.84248,-0.30636,2.858941937,0.49248,0.14364,0.513,2.35,-0.45,2.392697223
10/05/2020 08:30,3.08584,-0.22788,3.094242686,0.55584,0.16212,0.579,2.53,-0.39,2.55988281,2.90584,-0.28788,2.920065239,0.55584,0.16212,0.579,2.35,-0.45,2.392697223
10/05/2020 09:00,3.17328,-0.23196,3.181746596,0.47328,0.13804,0.493,2.7,-0.37,2.725233935,2.96328,-0.28196,2.976664207,0.47328,0.13804,0.493,2.49,-0.42,2.525173261
10/05/2020 09:30,3.29032,-0.18324,3.295418426,0.64032,0.18676,0.667,2.65,-0.37,2.675705514,3.06032,-0.23324,3.069195237,0.64032,0.18676,0.667,2.42,-0.42,2.456175889
10/05/2020 10:00,3.40168,-0.17076,3.405963271,0.75168,0.21924,0.783,2.65,-0.39,2.678544381,3.17168,-0.22076,3.179353551,0.75168,0.21924,0.783,2.42,-0.44,2.459674775
10/05/2020 10:30,3.67624,-0.01068,3.676255513,1.02624,0.29932,1.069,2.65,-0.31,2.668070464,3.41624,-0.11068,3.418032446,1.02624,0.29932,1.069,2.39,-0.41,2.42491237
10/05/2020 11:00,3.79912,0.03016,3.799239713,1.26912,0.37016,1.322,2.53,-0.34,2.552743622,3.53912,-0.06984,3.539809034,1.26912,0.37016,1.322,2.27,-0.44,2.312249986
10/05/2020 11:30,3.98728,0.10504,3.988663335,1.45728,0.42504,1.518,2.53,-0.32,2.550156858,3.72728,0.03504,3.727444701,1.45728,0.42504,1.518,2.27,-0.39,2.303258561
10/05/2020 12:00,3.84528,-0.15096,3.848242092,1.02528,0.29904,1.068,2.82,-0.45,2.855678553,3.63528,0.35904,3.652967342,1.02528,0.29904,1.068,2.61,0.06,2.610689564
10/05/2020 12:30,4.1724,0.2132,4.177843463,1.6224,0.4732,1.69,2.55,-0.26,2.56322063,3.9224,0.0732,3.923082971,1.6224,0.4732,1.69,2.3,-0.4,2.334523506
