Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/05/2020 13:00,4.03784,-0.00688,4.037845861,1.34784,0.39312,1.404,2.69,-0.4,2.719577173,3.77784,0.42312,3.801460982,1.34784,0.39312,1.404,2.43,0.03,2.430185178
10/05/2020 13:30,3.766,-0.097,3.767248996,0.696,0.203,0.725,3.07,-0.3,3.084623154,3.506,-0.267,3.516152016,0.696,0.203,0.725,2.81,-0.47,2.849034924
10/05/2020 14:00,3.62512,-0.20684,3.631016084,0.52512,0.15316,0.547,3.1,-0.36,3.120833222,3.36512,-0.35684,3.383986909,0.52512,0.15316,0.547,2.84,-0.51,2.885428911
10/05/2020 14:30,3.70232,-0.13224,3.704680931,0.71232,0.20776,0.742,2.99,-0.34,3.009269014,3.45232,-0.26224,3.462265617,0.71232,0.20776,0.742,2.74,-0.47,2.780017986
10/05/2020 15:00,3.80128,0.00704,3.801286519,1.12128,0.32704,1.168,2.68,-0.32,2.699036865,3.56128,-0.11296,3.563071035,1.12128,0.32704,1.168,2.44,-0.44,2.479354755
10/05/2020 15:30,3.81944,-0.57808,3.862939088,1.30944,0.38192,1.364,2.51,-0.96,2.687322087,3.65944,0.42192,3.683682614,1.30944,0.38192,1.364,2.35,0.04,2.350340401
10/05/2020 16:00,3.79136,-0.78252,3.871272168,1.19136,0.34748,1.241,2.6,-1.13,2.83494268,3.65136,0.31748,3.665136205,1.19136,0.34748,1.241,2.46,-0.03,2.46018292
10/05/2020 16:30,3.96352,0.02936,3.963628741,1.16352,0.33936,1.212,2.8,-0.31,2.817108447,3.67352,-0.13064,3.675842216,1.16352,0.33936,1.212,2.51,-0.47,2.553624875
10/05/2020 17:00,3.93288,-0.02916,3.932988101,0.96288,0.28084,1.003,2.97,-0.31,2.986134625,3.67288,-0.21916,3.679412806,0.96288,0.28084,1.003,2.71,-0.5,2.755739465
10/05/2020 17:30,3.95976,-0.02132,3.959817395,0.98976,0.28868,1.031,2.97,-0.31,2.986134625,3.69976,-0.21132,3.705790091,0.98976,0.28868,1.031,2.71,-0.5,2.755739465
10/05/2020 18:00,3.94024,-0.02368,3.940311155,1.05024,0.30632,1.094,2.89,-0.33,2.908779813,3.69024,-0.22368,3.697012848,1.05024,0.30632,1.094,2.64,-0.53,2.69267525
10/05/2020 18:30,3.9228,-0.2646,3.931713748,1.0128,0.2954,1.055,2.91,-0.56,2.963393325,3.6528,-0.0146,3.652829178,1.0128,0.2954,1.055,2.64,-0.31,2.658138446
10/05/2020 19:00,3.69728,-0.44496,3.723958754,0.73728,0.21504,0.768,2.96,-0.66,3.032688576,3.43728,-0.03496,3.437457782,0.73728,0.21504,0.768,2.7,-0.25,2.711549373
10/05/2020 19:30,3.55232,-0.28724,3.563914168,0.59232,0.17276,0.617,2.96,-0.46,2.995530003,3.27232,-0.40724,3.297563131,0.59232,0.17276,0.617,2.68,-0.58,2.742043034
10/05/2020 20:00,3.4852,-0.5414,3.527000567,0.4752,0.1386,0.495,3.01,-0.68,3.085854825,3.2352,-0.1814,3.240281624,0.4752,0.1386,0.495,2.76,-0.32,2.778488798
10/05/2020 20:30,3.5156,-0.4292,3.541702416,0.3456,0.1008,0.36,3.17,-0.53,3.214000622,3.2356,-0.1092,3.2374422,0.3456,0.1008,0.36,2.89,-0.21,2.897619713
10/05/2020 21:00,3.4628,-0.5496,3.506143751,0.1728,0.0504,0.18,3.29,-0.6,3.344263746,3.1928,-0.2996,3.206825845,0.1728,0.0504,0.18,3.02,-0.35,3.040213808
10/05/2020 21:30,3.55592,-0.55744,3.599348052,0.14592,0.04256,0.152,3.41,-0.6,3.462383572,3.28592,-0.30744,3.30027114,0.14592,0.04256,0.152,3.14,-0.35,3.159446154
10/05/2020 22:00,3.64112,-0.55384,3.683000624,0.26112,0.07616,0.272,3.38,-0.63,3.438211744,3.40112,-0.03384,3.401288344,0.26112,0.07616,0.272,3.14,-0.11,3.141926161
10/05/2020 22:30,3.76384,0.06112,3.764336223,0.24384,0.07112,0.254,3.52,-0.01,3.520014205,3.49384,0.22112,3.500830187,0.24384,0.07112,0.254,3.25,0.15,3.253459697
10/05/2020 23:00,3.64392,-0.21344,3.650165695,0.19392,0.05656,0.202,3.45,-0.27,3.460549089,3.39392,-0.44344,3.422766717,0.19392,0.05656,0.202,3.2,-0.5,3.238826948
10/05/2020 23:30,3.53576,-0.23332,3.543449873,0.12576,0.03668,0.131,3.41,-0.27,3.420672449,3.32576,-0.43332,3.353870272,0.12576,0.03668,0.131,3.2,-0.47,3.234331461
11/05/2020 00:00,3.40096,-0.23472,3.409050073,0.12096,0.03528,0.126,3.28,-0.27,3.291094043,3.17096,-0.46472,3.204832601,0.12096,0.03528,0.126,3.05,-0.5,3.090711892
11/05/2020 00:30,3.34864,-0.26248,3.358911371,0.12864,0.03752,0.134,3.22,-0.3,3.233944959,3.13864,-0.46248,3.172530347,0.12864,0.03752,0.134,3.01,-0.5,3.051245647
11/05/2020 01:00,3.2804,-0.2678,3.29131296,0.1104,0.0322,0.115,3.17,-0.3,3.184163941,3.0704,-0.4678,3.105832095,0.1104,0.0322,0.115,2.96,-0.5,3.001932711
11/05/2020 01:30,3.25736,-0.27452,3.268907371,0.08736,0.02548,0.091,3.17,-0.3,3.184163941,3.04736,-0.49452,3.087224158,0.08736,0.02548,0.091,2.96,-0.52,3.005328601
11/05/2020 02:00,3.26776,-0.24732,3.277105827,0.07776,0.02268,0.081,3.19,-0.27,3.201405941,3.06776,-0.44732,3.100201058,0.07776,0.02268,0.081,2.99,-0.47,3.02671439
11/05/2020 02:30,3.30072,-0.22604,3.308450785,0.15072,0.04396,0.157,3.15,-0.27,3.161550253,3.09072,-0.40604,3.117277434,0.15072,0.04396,0.157,2.94,-0.45,2.974239399
11/05/2020 03:00,3.27864,-0.20248,3.28488636,0.12864,0.03752,0.134,3.15,-0.24,3.159129627,3.06864,-0.41248,3.096238234,0.12864,0.03752,0.134,2.94,-0.45,2.974239399
11/05/2020 03:30,3.4864,-0.2148,3.493010736,0.0864,0.0252,0.09,3.4,-0.24,3.408460063,3.2864,-0.2848,3.298717326,0.0864,0.0252,0.09,3.2,-0.31,3.21498056
11/05/2020 04:00,3.60768,0.03724,3.607872198,0.12768,0.03724,0.133,3.48,0,3.48,3.40768,-0.21276,3.414315422,0.12768,0.03724,0.133,3.28,-0.25,3.289513642
11/05/2020 04:30,3.50448,0.29964,3.517266581,0.20448,0.05964,0.213,3.3,0.24,3.308715763,3.30448,0.05964,3.305018154,0.20448,0.05964,0.213,3.1,0,3.1
11/05/2020 05:00,3.52848,0.30664,3.541779101,0.22848,0.06664,0.238,3.3,0.24,3.308715763,3.32848,0.06664,3.329147038,0.22848,0.06664,0.238,3.1,0,3.1
11/05/2020 05:30,3.64144,0.32792,3.65617516,0.30144,0.08792,0.314,3.34,0.24,3.348611653,3.44144,0.08792,3.442562883,0.30144,0.08792,0.314,3.14,0,3.14
11/05/2020 06:00,4.16712,0.30916,4.178572603,0.23712,0.06916,0.247,3.93,0.24,3.937321425,3.95712,0.06916,3.957724321,0.23712,0.06916,0.247,3.72,0,3.72
11/05/2020 06:30,4.59112,0.07616,4.591751648,0.26112,0.07616,0.272,4.33,0,4.33,4.43112,0.90616,4.522825489,0.26112,0.07616,0.272,4.17,0.83,4.251799619
11/05/2020 07:00,4.92352,0.60936,4.961085446,0.44352,0.12936,0.462,4.48,0.48,4.505640909,4.67352,0.42936,4.693201381,0.44352,0.12936,0.462,4.23,0.3,4.240624954
11/05/2020 07:30,5.18312,0.64716,5.223365677,0.57312,0.16716,0.597,4.61,0.48,4.63492179,4.93312,0.86716,5.008756273,0.57312,0.16716,0.597,4.36,0.7,4.415835142
11/05/2020 08:00,5.45736,0.73048,5.506031166,0.68736,0.20048,0.716,4.77,0.53,4.799354123,5.22736,0.95048,5.313069245,0.68736,0.20048,0.716,4.54,0.75,4.601532353
11/05/2020 08:30,6.17504,1.30272,6.310958596,1.65504,0.48272,1.724,4.52,0.82,4.593778401,5.89504,1.29272,6.035115707,1.65504,0.48272,1.724,4.24,0.81,4.316676963
11/05/2020 09:00,6.49176,1.19968,6.601680089,1.30176,0.37968,1.356,5.19,0.82,5.254379126,6.21176,1.39968,6.367500797,1.30176,0.37968,1.356,4.91,1.02,5.014828013
11/05/2020 09:30,6.8892,1.5306,7.057181661,1.8192,0.5306,1.895,5.07,1,5.167678396,6.6292,1.7306,6.851369863,1.8192,0.5306,1.895,4.81,1.2,4.957428769
11/05/2020 10:00,6.84504,2.28272,7.215634636,1.65504,0.48272,1.724,5.19,1.8,5.49327771,6.43504,1.00272,6.512694312,1.65504,0.48272,1.724,4.78,0.52,4.808201327
11/05/2020 10:30,6.56208,2.13644,6.901106419,0.98208,0.28644,1.023,5.58,1.85,5.878681825,6.10208,0.53644,6.125614108,0.98208,0.28644,1.023,5.12,0.25,5.126099882
11/05/2020 11:00,6.95632,2.35976,7.345669146,1.57632,0.45976,1.642,5.38,1.9,5.705646326,6.57632,0.76976,6.621217048,1.57632,0.45976,1.642,5,0.31,5.009600782
11/05/2020 11:30,7.49568,2.46624,7.890979559,2.45568,0.71624,2.558,5.04,1.75,5.335175723,7.17568,1.54624,7.340384295,2.45568,0.71624,2.558,4.72,0.83,4.7924211
11/05/2020 12:00,7.26672,1.94196,7.521730399,2.64672,0.77196,2.757,4.62,1.17,4.765847249,7.01672,2.26196,7.372301038,2.64672,0.77196,2.757,4.37,1.49,4.61703368
11/05/2020 12:30,6.92048,1.61764,7.107024877,1.98048,0.57764,2.063,4.94,1.04,5.048286838,6.66048,1.92764,6.933814953,1.98048,0.57764,2.063,4.68,1.35,4.870821286
11/05/2020 13:00,7.10048,1.78764,7.322053879,2.46048,0.71764,2.563,4.64,1.07,4.761774879,6.86048,2.10764,7.176930556,2.46048,0.71764,2.563,4.4,1.39,4.614336355
11/05/2020 13:30,7.2192,2.2356,7.557430516,3.1392,0.9156,3.27,4.08,1.32,4.288216412,6.9692,2.1356,7.289069625,3.1392,0.9156,3.27,3.83,1.22,4.019614409
11/05/2020 14:00,7.51008,2.57044,7.937787059,3.43008,1.00044,3.573,4.08,1.57,4.371647287,7.26008,1.92044,7.509783712,3.43008,1.00044,3.573,3.83,0.92,3.93894656
11/05/2020 14:30,7.32864,2.01752,7.601272999,3.24864,0.94752,3.384,4.08,1.07,4.217973447,7.10864,2.29752,7.470700155,3.24864,0.94752,3.384,3.86,1.35,4.089266438
11/05/2020 15:00,6.81808,1.78944,7.048993574,2.63808,0.76944,2.748,4.18,1.02,4.302650346,6.60808,2.03944,6.915637122,2.63808,0.76944,2.748,3.97,1.27,4.168189055
11/05/2020 15:30,6.84728,1.87004,7.098048535,2.77728,0.81004,2.893,4.07,1.06,4.205769846,6.61728,2.10004,6.942518462,2.77728,0.81004,2.893,3.84,1.29,4.050888791
11/05/2020 16:00,6.62728,1.44504,6.782992024,1.45728,0.42504,1.518,5.17,1.02,5.269658433,6.41728,1.67504,6.63228781,1.45728,0.42504,1.518,4.96,1.25,5.115085532
11/05/2020 16:30,6.90928,1.62104,7.096895152,2.36928,0.69104,2.468,4.54,0.93,4.634274485,6.65928,1.87104,6.917138194,2.36928,0.69104,2.468,4.29,1.18,4.449325792
11/05/2020 17:00,6.21176,1.27468,6.34119637,1.90176,0.55468,1.981,4.31,0.72,4.369725392,5.95176,1.50468,6.139015312,1.90176,0.55468,1.981,4.05,0.95,4.159927884
11/05/2020 17:30,5.9008,1.0344,5.990778247,1.1808,0.3444,1.23,4.72,0.69,4.770167712,5.6208,1.2644,5.761258543,1.1808,0.3444,1.23,4.44,0.92,4.53431362
11/05/2020 18:00,5.72128,0.92204,5.795101604,1.24128,0.36204,1.293,4.48,0.56,4.514864339,5.45128,1.13204,5.567581899,1.24128,0.36204,1.293,4.21,0.77,4.279836445
11/05/2020 18:30,5.3508,0.6494,5.390063172,0.5808,0.1694,0.605,4.77,0.48,4.794090112,5.0708,0.8394,5.13980593,0.5808,0.1694,0.605,4.49,0.67,4.539713647
11/05/2020 19:00,5.22968,0.60324,5.264356694,0.55968,0.16324,0.583,4.67,0.44,4.690682253,4.96968,0.83324,5.039048343,0.55968,0.16324,0.583,4.41,0.67,4.46060534
11/05/2020 19:30,5.1608,0.5344,5.188394742,0.4608,0.1344,0.48,4.7,0.4,4.716990566,4.8708,0.7644,4.930415804,0.4608,0.1344,0.48,4.41,0.63,4.454772721
11/05/2020 20:00,5.07936,0.48148,5.102129065,0.27936,0.08148,0.291,4.8,0.4,4.816637832,4.77936,0.76148,4.839641908,0.27936,0.08148,0.291,4.5,0.68,4.551087782
11/05/2020 20:30,4.95368,0.43024,4.97232863,0.10368,0.03024,0.108,4.85,0.4,4.866466891,4.66368,0.71024,4.717451855,0.10368,0.03024,0.108,4.56,0.68,4.610422974
11/05/2020 21:00,5.02632,0.35476,5.03882401,0.01632,0.00476,0.017,5.01,0.35,5.022210669,4.72632,0.68476,4.775667179,0.01632,0.00476,0.017,4.71,0.68,4.758833891
11/05/2020 21:30,5.11,0.37,5.123377792,0,0,0,5.11,0.37,5.123377792,4.81,0.68,4.857828733,0,0,0,4.81,0.68,4.857828733
11/05/2020 22:00,5.08,0.37,5.093456587,0,0,0,5.08,0.37,5.093456587,4.79,0.68,4.838026457,0,0,0,4.79,0.68,4.838026457
11/05/2020 22:30,4.96,0.33,4.970965701,0,0,0,4.96,0.33,4.970965701,4.68,0.64,4.723557981,0,0,0,4.68,0.64,4.723557981
11/05/2020 23:00,5.04,0.56,5.071015677,0,0,0,5.04,0.56,5.071015677,4.77,0.49,4.795101667,0,0,0,4.77,0.49,4.795101667
11/05/2020 23:30,4.91,0.08,4.910651688,0,0,0,4.91,0.08,4.910651688,4.67,0.55,4.702276045,0,0,0,4.67,0.55,4.702276045
12/05/2020 00:00,4.84,-0.02,4.840041322,0,0,0,4.84,-0.02,4.840041322,4.62,0.63,4.662756695,0,0,0,4.62,0.63,4.662756695
12/05/2020 00:30,4.78,0.42,4.798416405,0,0,0,4.78,0.42,4.798416405,4.55,0.53,4.580764128,0,0,0,4.55,0.53,4.580764128
12/05/2020 01:00,4.73,0.42,4.748610323,0,0,0,4.73,0.42,4.748610323,4.5,0.55,4.533486517,0,0,0,4.5,0.55,4.533486517
12/05/2020 01:30,4.8,0.44,4.82012448,0,0,0,4.8,0.44,4.82012448,4.57,0.58,4.606658225,0,0,0,4.57,0.58,4.606658225
12/05/2020 02:00,4.75,0.4,4.766812352,0,0,0,4.75,0.4,4.766812352,4.53,0.51,4.558618212,0,0,0,4.53,0.51,4.558618212
12/05/2020 02:30,4.71,0.34,4.722255817,0,0,0,4.71,0.34,4.722255817,4.49,0.49,4.516658057,0,0,0,4.49,0.49,4.516658057
12/05/2020 03:00,4.6,0.31,4.610433819,0,0,0,4.6,0.31,4.610433819,4.39,0.47,4.415087768,0,0,0,4.39,0.47,4.415087768
12/05/2020 03:30,4.66,0.31,4.670299776,0,0,0,4.66,0.31,4.670299776,4.45,0.44,4.4716999,0,0,0,4.45,0.44,4.4716999
12/05/2020 04:00,4.58,0.31,4.590479278,0,0,0,4.58,0.31,4.590479278,4.35,0.44,4.372196244,0,0,0,4.35,0.44,4.372196244
12/05/2020 04:30,4.65,0.36,4.663914665,0,0,0,4.65,0.36,4.663914665,4.44,0.52,4.470346743,0,0,0,4.44,0.52,4.470346743
12/05/2020 05:00,4.61,0.32,4.621092944,0,0,0,4.61,0.32,4.621092944,4.39,0.47,4.415087768,0,0,0,4.39,0.47,4.415087768
12/05/2020 05:30,4.68152,0.32336,4.692674206,0.01152,0.00336,0.012,4.67,0.32,4.680950758,4.47152,0.47336,4.496505399,0.01152,0.00336,0.012,4.46,0.47,4.484696199
12/05/2020 06:00,4.81952,0.33736,4.831312948,0.05952,0.01736,0.062,4.76,0.32,4.770744177,4.60952,0.48736,4.635212444,0.05952,0.01736,0.062,4.55,0.47,4.574210314
12/05/2020 06:30,5.24192,0.58556,5.274524225,0.12192,0.03556,0.127,5.12,0.55,5.149456282,5.00192,0.36556,5.015260492,0.12192,0.03556,0.127,4.88,0.33,4.89114506
12/05/2020 07:00,5.66664,0.83652,5.728051554,0.29664,0.08652,0.309,5.37,0.75,5.422121356,5.41664,0.94652,5.498717032,0.29664,0.08652,0.309,5.12,0.86,5.191724184
12/05/2020 07:30,6.02904,0.99472,6.110547537,0.59904,0.17472,0.624,5.43,0.82,5.491566261,5.78904,1.11472,5.895386739,0.59904,0.17472,0.624,5.19,0.94,5.274438359
12/05/2020 08:00,6.2256,1.2008,6.340348255,1.0656,0.3108,1.11,5.16,0.89,5.236191364,5.9756,1.3708,6.130814628,1.0656,0.3108,1.11,4.91,1.06,5.023116562
12/05/2020 08:30,6.72384,1.54612,6.899312386,1.56384,0.45612,1.629,5.16,1.09,5.273869547,6.47384,1.65612,6.682315302,1.56384,0.45612,1.629,4.91,1.2,5.054512835
12/05/2020 09:00,7.18456,1.88008,7.426479866,2.19456,0.64008,2.286,4.99,1.24,5.141760399,6.95456,1.99008,7.233693607,2.19456,0.64008,2.286,4.76,1.35,4.947736856
12/05/2020 09:30,7.616,2.563,8.035696921,2.376,0.693,2.475,5.24,1.87,5.563676842,7.266,1.743,7.472135237,2.376,0.693,2.475,4.89,1.05,5.001459787
12/05/2020 10:00,7.36176,2.63968,7.820704623,2.02176,0.58968,2.106,5.34,2.05,5.719973776,6.96176,1.28968,7.080210223,2.02176,0.58968,2.106,4.94,0.7,4.989348655
12/05/2020 10:30,6.93752,1.46136,7.089764227,1.78752,0.52136,1.862,5.15,0.94,5.235083571,6.72752,1.99136,7.016055872,1.78752,0.52136,1.862,4.94,1.47,5.154076057
12/05/2020 11:00,7.04128,1.38704,7.176594178,1.60128,0.46704,1.668,5.44,0.92,5.51724569,6.81128,1.93704,7.081359982,1.60128,0.46704,1.668,5.21,1.47,5.413409277
12/05/2020 11:30,7.21056,1.43808,7.352567552,1.57056,0.45808,1.636,5.64,0.98,5.724508713,6.98056,1.96808,7.252693072,1.57056,0.45808,1.636,5.41,1.51,5.616778436
12/05/2020 12:00,6.9072,1.7396,7.122894075,1.2672,0.3696,1.32,5.64,1.37,5.804007236,6.6172,1.4596,6.776265048,1.2672,0.3696,1.32,5.35,1.09,5.459908424
12/05/2020 12:30,7.31608,2.72844,7.808291196,2.56608,0.74844,2.673,4.75,1.98,5.146153904,6.94608,1.37844,7.081534029,2.56608,0.74844,2.673,4.38,0.63,4.425076271
12/05/2020 13:00,6.81696,2.15828,7.150462656,1.05696,0.30828,1.101,5.76,1.85,6.04980165,6.39696,0.79828,6.446576471,1.05696,0.30828,1.101,5.34,0.49,5.362434149
12/05/2020 13:30,6.89832,2.02076,7.188204908,0.68832,0.20076,0.717,6.21,1.82,6.471205452,6.47832,0.67076,6.512952403,0.68832,0.20076,0.717,5.79,0.47,5.809044672
12/05/2020 14:00,7.26552,2.42036,7.65806264,1.71552,0.50036,1.787,5.55,1.92,5.872725091,6.86552,1.07036,6.948455613,1.71552,0.50036,1.787,5.15,0.57,5.181447674
12/05/2020 14:30,6.67192,2.20556,7.027020094,1.32192,0.38556,1.377,5.35,1.82,5.651097239,6.28192,0.85556,6.339913391,1.32192,0.38556,1.377,4.96,0.47,4.982218381
12/05/2020 15:00,6.77064,1.36352,6.906573159,1.76064,0.51352,1.834,5.01,0.85,5.081594238,6.54064,1.88352,6.806439539,1.76064,0.51352,1.834,4.78,1.37,4.972454122
12/05/2020 15:30,6.68144,1.00792,6.757036569,0.78144,0.22792,0.814,5.9,0.78,5.951335984,6.41144,1.59792,6.607564695,0.78144,0.22792,0.814,5.63,1.37,5.794290293
12/05/2020 16:00,6.45664,0.91652,6.521365578,0.77664,0.22652,0.809,5.68,0.69,5.721756723,6.17664,1.50652,6.35771061,0.77664,0.22652,0.809,5.4,1.28,5.549630618
12/05/2020 16:30,6.1916,1.1038,6.289219745,1.0416,0.3038,1.085,5.15,0.8,5.211765536,5.9016,1.3438,6.052659002,1.0416,0.3038,1.085,4.86,1.04,4.970030181
12/05/2020 17:00,5.79504,0.62272,5.828401908,0.69504,0.20272,0.724,5.1,0.42,5.117264894,5.60504,1.59272,5.826940055,0.69504,0.20272,0.724,4.91,1.39,5.102959925
12/05/2020 17:30,6.00864,0.91752,6.078289036,1.08864,0.31752,1.134,4.92,0.6,4.956450343,5.76864,1.56752,5.977819536,1.08864,0.31752,1.134,4.68,1.25,4.844058216
12/05/2020 18:00,5.77952,0.83736,5.839864998,0.77952,0.22736,0.812,5,0.61,5.037072563,5.49952,0.99736,5.589225993,0.77952,0.22736,0.812,4.72,0.77,4.782394798
12/05/2020 18:30,5.68384,0.90612,5.755613833,1.08384,0.31612,1.129,4.6,0.59,4.637682611,5.42384,1.06612,5.527626272,1.08384,0.31612,1.129,4.34,0.75,4.404327417
12/05/2020 19:00,5.33968,0.58824,5.371983693,0.43968,0.12824,0.458,4.9,0.46,4.921544473,5.07968,0.75824,5.13595919,0.43968,0.12824,0.458,4.64,0.63,4.682574078
12/05/2020 19:30,5.362,0.886,5.434706984,0.432,0.126,0.45,4.93,0.76,4.988236161,5.012,0.436,5.030928344,0.432,0.126,0.45,4.58,0.31,4.590479278
12/05/2020 20:00,5.35912,1.51516,5.569189977,0.18912,0.05516,0.197,5.17,1.46,5.372196944,4.88912,-0.20484,4.893409221,0.18912,0.05516,0.197,4.7,-0.26,4.707185996
12/05/2020 20:30,5.22752,1.42136,5.417308335,0.10752,0.03136,0.112,5.12,1.39,5.305327511,4.74752,-0.29864,4.756903615,0.10752,0.03136,0.112,4.64,-0.33,4.651720112
12/05/2020 21:00,5.17264,1.36952,5.350868116,0.03264,0.00952,0.034,5.14,1.36,5.316878784,4.71264,-0.37048,4.727180047,0.03264,0.00952,0.034,4.68,-0.38,4.695402006
12/05/2020 21:30,5.25128,1.02204,5.349813772,0.04128,0.01204,0.043,5.21,1.01,5.306995383,4.87128,0.44204,4.891295145,0.04128,0.01204,0.043,4.83,0.43,4.84910301
12/05/2020 22:00,5.20824,0.47532,5.229884607,0.01824,0.00532,0.019,5.19,0.47,5.211237857,4.84824,0.60532,4.885882049,0.01824,0.00532,0.019,4.83,0.6,4.867124408
12/05/2020 22:30,5.07512,0.48316,5.098066947,0.04512,0.01316,0.047,5.03,0.47,5.05191053,4.75512,0.61316,4.794489691,0.04512,0.01316,0.047,4.71,0.6,4.748062763
12/05/2020 23:00,5.0744,0.1242,5.07591972,0.0144,0.0042,0.015,5.06,0.12,5.061422725,4.7944,0.8342,4.866432061,0.0144,0.0042,0.015,4.78,0.83,4.851525533
12/05/2020 23:30,4.98568,0.52624,5.01337547,0.05568,0.01624,0.058,4.93,0.51,4.956309111,4.71568,0.63624,4.758407213,0.05568,0.01624,0.058,4.66,0.62,4.701063709
13/05/2020 00:00,4.89096,0.50528,4.916990706,0.12096,0.03528,0.126,4.77,0.47,4.793099206,4.63096,0.59528,4.669062947,0.12096,0.03528,0.126,4.51,0.56,4.544634199
13/05/2020 00:30,4.73384,0.50612,4.76081911,0.12384,0.03612,0.129,4.61,0.47,4.633896848,4.49384,0.59612,4.53320604,0.12384,0.03612,0.129,4.37,0.56,4.405734899
13/05/2020 01:00,4.76744,0.51592,4.795274507,0.15744,0.04592,0.164,4.61,0.47,4.633896848,4.52744,0.60592,4.567806038,0.15744,0.04592,0.164,4.37,0.56,4.405734899
13/05/2020 01:30,4.7012,0.4766,4.72529671,0.0912,0.0266,0.095,4.61,0.45,4.631911053,4.4412,0.5566,4.475942471,0.0912,0.0266,0.095,4.35,0.53,4.382168413
13/05/2020 02:00,4.60584,0.42212,4.62514296,0.07584,0.02212,0.079,4.53,0.4,4.547625754,4.35584,0.51212,4.38584188,0.07584,0.02212,0.079,4.28,0.49,4.307957753
13/05/2020 02:30,4.55976,0.40868,4.578037855,0.02976,0.00868,0.031,4.53,0.4,4.547625754,4.30976,0.49868,4.338515069,0.02976,0.00868,0.031,4.28,0.49,4.307957753
13/05/2020 03:00,4.52016,0.40588,4.538346064,0.02016,0.00588,0.021,4.5,0.4,4.517742799,4.27016,0.49588,4.298856057,0.02016,0.00588,0.021,4.25,0.49,4.278153807
13/05/2020 03:30,4.51536,0.44448,4.537183972,0.01536,0.00448,0.016,4.5,0.44,4.521459941,4.28536,0.53448,4.318562168,0.01536,0.00448,0.016,4.27,0.53,4.302766552
13/05/2020 04:00,4.44248,0.44364,4.464576688,0.01248,0.00364,0.013,4.43,0.44,4.45179739,4.20248,0.53364,4.236225891,0.01248,0.00364,0.013,4.19,0.53,4.223387266
13/05/2020 04:30,4.50168,0.44924,4.524040163,0.03168,0.00924,0.033,4.47,0.44,4.491603277,4.25168,0.53924,4.285739446,0.03168,0.00924,0.033,4.22,0.53,4.253151773
13/05/2020 05:00,4.44592,0.38756,4.462780232,0.02592,0.00756,0.027,4.42,0.38,4.436304769,4.20592,0.46756,4.231828848,0.02592,0.00756,0.027,4.18,0.46,4.205234833
13/05/2020 05:30,4.33688,0.28784,4.346421517,0.02688,0.00784,0.028,4.31,0.28,4.319085551,4.11688,0.40784,4.137032076,0.02688,0.00784,0.028,4.09,0.4,4.109513353
13/05/2020 06:00,4.50232,0.31276,4.513170083,0.11232,0.03276,0.117,4.39,0.28,4.398920322,4.27232,0.43276,4.294182041,0.11232,0.03276,0.117,4.16,0.4,4.179186524
13/05/2020 06:30,4.80096,0.51028,4.828001926,0.24096,0.07028,0.251,4.56,0.44,4.581178888,4.55096,0.32028,4.56221615,0.24096,0.07028,0.251,4.31,0.25,4.317244492
13/05/2020 07:00,5.13984,0.65912,5.181929602,0.33984,0.09912,0.354,4.8,0.56,4.832556259,4.86984,0.75912,4.928651418,0.33984,0.09912,0.354,4.53,0.66,4.577826995
13/05/2020 07:30,5.438,0.854,5.504648944,0.528,0.154,0.55,4.91,0.7,4.959647165,5.148,0.894,5.225049282,0.528,0.154,0.55,4.62,0.74,4.678888757
13/05/2020 08:00,5.78632,0.99476,5.871204868,0.73632,0.21476,0.767,5.05,0.78,5.109882582,5.50632,1.03476,5.602703651,0.73632,0.21476,0.767,4.77,0.82,4.839969008
13/05/2020 08:30,6.13968,1.19324,6.254557714,1.03968,0.30324,1.083,5.1,0.89,5.177074463,5.88968,1.47324,6.071142117,1.03968,0.30324,1.083,4.85,1.17,4.98912818
13/05/2020 09:00,6.45792,1.45856,6.62058366,1.53792,0.44856,1.602,4.92,1.01,5.022598929,6.19792,1.67856,6.421197396,1.53792,0.44856,1.602,4.66,1.23,4.819595419
13/05/2020 09:30,6.59792,1.44356,6.753992434,1.65792,0.48356,1.727,4.94,0.96,5.032414927,6.31792,1.69356,6.540967711,1.65792,0.48356,1.727,4.66,1.21,4.814530091
13/05/2020 10:00,6.98112,1.77116,7.202294371,2.54112,0.74116,2.647,4.44,1.03,4.557905221,6.71112,2.00116,7.003125945,2.54112,0.74116,2.647,4.17,1.26,4.356202475
13/05/2020 10:30,6.95664,1.75652,7.174970564,2.21664,0.64652,2.309,4.74,1.11,4.868233766,6.69664,2.01652,6.99366429,2.21664,0.64652,2.309,4.48,1.37,4.684794553
13/05/2020 11:00,7.02408,1.81744,7.255397163,2.25408,0.65744,2.348,4.77,1.16,4.909022306,6.76408,2.05744,7.070066308,2.25408,0.65744,2.348,4.51,1.4,4.722298169
13/05/2020 11:30,6.97824,1.84532,7.218104973,1.93824,0.56532,2.019,5.04,1.28,5.2,6.66824,1.86532,6.924221501,1.93824,0.56532,2.019,4.73,1.3,4.905394989
13/05/2020 12:00,6.64168,1.40924,6.789541266,1.23168,0.35924,1.283,5.41,1.05,5.510952731,6.38168,1.73924,6.614438404,1.23168,0.35924,1.283,5.15,1.38,5.331688288
13/05/2020 12:30,6.99,1.615,7.174142806,2.04,0.595,2.125,4.95,1.02,5.053998417,6.72,1.855,6.971328783,2.04,0.595,2.125,4.68,1.26,4.846648326
13/05/2020 13:00,6.89056,1.74808,7.108839624,1.81056,0.52808,1.886,5.08,1.22,5.224442554,6.64056,1.67808,6.849305775,1.81056,0.52808,1.886,4.83,1.15,4.965017623
13/05/2020 13:30,7.04752,1.75136,7.261873037,2.26752,0.66136,2.362,4.78,1.09,4.902703336,6.87752,2.04136,7.174080568,2.26752,0.66136,2.362,4.61,1.38,4.812120115
13/05/2020 14:00,6.61768,1.35724,6.755426633,1.56768,0.45724,1.633,5.05,0.9,5.129571132,6.39768,1.65724,6.608839066,1.56768,0.45724,1.633,4.83,1.2,4.976836345
13/05/2020 14:30,6.43304,1.29172,6.561443759,1.34304,0.39172,1.399,5.09,0.9,5.168955407,6.21304,1.59172,6.413691496,1.34304,0.39172,1.399,4.87,1.2,5.015665459
13/05/2020 15:00,6.55592,1.34756,6.692981772,1.46592,0.42756,1.527,5.09,0.92,5.17247523,6.31592,1.70756,6.542675798,1.46592,0.42756,1.527,4.85,1.28,5.016064194
13/05/2020 15:30,6.45032,1.15676,6.553222246,1.12032,0.32676,1.167,5.33,0.83,5.394237666,6.18032,1.53676,6.368515259,1.12032,0.32676,1.167,5.06,1.21,5.20266278
13/05/2020 16:00,6.31856,1.12708,6.418294929,1.01856,0.29708,1.061,5.3,0.83,5.364596909,6.07856,1.50708,6.262601839,1.01856,0.29708,1.061,5.06,1.21,5.20266278
13/05/2020 16:30,6.7648,1.6864,6.971833618,2.2848,0.6664,2.38,4.48,1.02,4.594649062,6.5248,1.6364,6.726872973,2.2848,0.6664,2.38,4.24,0.97,4.349540206
13/05/2020 17:00,6.8028,2.2454,7.163791524,2.4528,0.7154,2.555,4.35,1.53,4.611225434,6.4528,1.4154,6.606208065,2.4528,0.7154,2.555,4,0.7,4.060788101
13/05/2020 17:30,6.25768,1.93724,6.550683766,1.32768,0.38724,1.383,4.93,1.55,5.167920278,5.86768,0.92724,5.940491781,1.32768,0.38724,1.383,4.54,0.54,4.57200175
13/05/2020 18:00,6.0116,0.8988,6.078418873,1.1616,0.3388,1.21,4.85,0.56,4.882222854,5.7816,1.2388,5.912827073,1.1616,0.3388,1.21,4.62,0.9,4.706846078
13/05/2020 18:30,5.80632,0.77476,5.857781577,0.97632,0.28476,1.017,4.83,0.49,4.854791448,5.54632,1.12476,5.659218197,0.97632,0.28476,1.017,4.57,0.84,4.646557866
13/05/2020 19:00,5.51728,0.53004,5.542681752,0.37728,0.11004,0.393,5.14,0.42,5.157130985,5.25728,0.60004,5.291412004,0.37728,0.11004,0.393,4.88,0.49,4.904538714
13/05/2020 19:30,5.50384,0.52612,5.528929101,0.36384,0.10612,0.379,5.14,0.42,5.157130985,5.19384,0.86612,5.26556149,0.36384,0.10612,0.379,4.83,0.76,4.889427369
13/05/2020 20:00,5.41488,0.49684,5.437625897,0.19488,0.05684,0.203,5.22,0.44,5.238511239,5.09488,0.83684,5.163148594,0.19488,0.05684,0.203,4.9,0.78,4.961693259
13/05/2020 20:30,5.28096,0.40528,5.296488497,0.12096,0.03528,0.126,5.16,0.37,5.173248496,4.97096,0.77528,5.031053806,0.12096,0.03528,0.126,4.85,0.74,4.90612882
13/05/2020 21:00,5.24736,0.39548,5.262242051,0.08736,0.02548,0.091,5.16,0.37,5.173248496,4.93736,0.79548,5.001031114,0.08736,0.02548,0.091,4.85,0.77,4.910743325
13/05/2020 21:30,5.32072,0.34896,5.332151011,0.03072,0.00896,0.032,5.29,0.34,5.300915015,5.00072,0.74896,5.056494992,0.03072,0.00896,0.032,4.97,0.74,5.024788553
13/05/2020 22:00,5.1248,0.3114,5.134252136,0.0048,0.0014,0.005,5.12,0.31,5.12937618,4.8148,0.7114,4.867071912,0.0048,0.0014,0.005,4.81,0.71,4.86211888
13/05/2020 22:30,5.05384,0.31112,5.06340739,0.00384,0.00112,0.004,5.05,0.31,5.059505905,4.75384,0.66112,4.799591066,0.00384,0.00112,0.004,4.75,0.66,4.795633431
13/05/2020 23:00,5.1644,0.3142,5.173949072,0.0144,0.0042,0.015,5.15,0.31,5.159321661,4.8744,0.6642,4.919444786,0.0144,0.0042,0.015,4.86,0.66,4.904610076
13/05/2020 23:30,5.10976,0.42868,5.127710386,0.02976,0.00868,0.031,5.08,0.42,5.097332636,4.84976,0.75868,4.908743974,0.02976,0.00868,0.031,4.82,0.75,4.87800164
14/05/2020 00:00,5.0044,0.1842,5.007788833,0.0144,0.0042,0.015,4.99,0.18,4.993245438,4.7244,0.5042,4.751228578,0.0144,0.0042,0.015,4.71,0.5,4.736464927
14/05/2020 00:30,4.9448,0.6614,4.988837239,0.0048,0.0014,0.005,4.94,0.66,4.98389406,4.6748,0.5014,4.70161217,0.0048,0.0014,0.005,4.67,0.5,4.696690324
14/05/2020 01:00,4.9,0.61,4.937823407,0,0,0,4.9,0.61,4.937823407,4.64,0.5,4.666861901,0,0,0,4.64,0.5,4.666861901
14/05/2020 01:30,4.84,0.52,4.867853737,0,0,0,4.84,0.52,4.867853737,4.58,0.41,4.598314909,0,0,0,4.58,0.41,4.598314909
14/05/2020 02:00,4.7744,0.4942,4.79990927,0.0144,0.0042,0.015,4.76,0.49,4.785154125,4.5144,0.3842,4.530719259,0.0144,0.0042,0.015,4.5,0.38,4.516015943
14/05/2020 02:30,4.68168,0.46924,4.705136959,0.03168,0.00924,0.033,4.65,0.46,4.672697294,4.42168,0.35924,4.436249249,0.03168,0.00924,0.033,4.39,0.35,4.403930063
14/05/2020 03:00,4.598,0.504,4.625539968,0.048,0.014,0.05,4.55,0.49,4.576308556,4.338,0.404,4.356771741,0.048,0.014,0.05,4.29,0.39,4.307690797
14/05/2020 03:30,4.6604,0.5222,4.689565118,0.1104,0.0322,0.115,4.55,0.49,4.576308556,4.4004,0.4222,4.420607764,0.1104,0.0322,0.115,4.29,0.39,4.307690797
14/05/2020 04:00,4.694,0.582,4.729942917,0.144,0.042,0.15,4.55,0.54,4.581931907,4.464,0.472,4.488884048,0.144,0.042,0.15,4.32,0.43,4.341347717
14/05/2020 04:30,4.76104,0.56072,4.793945014,0.07104,0.02072,0.074,4.69,0.54,4.720985067,4.51104,0.48072,4.536581709,0.07104,0.02072,0.074,4.44,0.46,4.463765227
14/05/2020 05:00,4.65304,0.10672,4.65426368,0.02304,0.00672,0.024,4.63,0.1,4.631079788,4.44304,0.61672,4.48563797,0.02304,0.00672,0.024,4.42,0.61,4.461894217
14/05/2020 05:30,4.54632,0.41476,4.565200039,0.01632,0.00476,0.017,4.53,0.41,4.548516242,4.30632,0.30476,4.317090525,0.01632,0.00476,0.017,4.29,0.3,4.300476718
14/05/2020 06:00,4.64432,0.06876,4.644828974,0.06432,0.01876,0.067,4.58,0.05,4.580272918,4.40432,0.36876,4.419730603,0.06432,0.01876,0.067,4.34,0.35,4.354090031
14/05/2020 06:30,4.84728,0.32004,4.857833776,0.13728,0.04004,0.143,4.71,0.28,4.718315377,4.61728,0.65004,4.662813164,0.13728,0.04004,0.143,4.48,0.61,4.521338297
14/05/2020 07:00,5.1864,0.5052,5.210947323,0.3264,0.0952,0.34,4.86,0.41,4.877263577,4.9364,0.7452,4.992330919,0.3264,0.0952,0.34,4.61,0.65,4.65559878
14/05/2020 07:30,5.58184,0.67012,5.621921255,0.65184,0.19012,0.679,4.93,0.48,4.953312023,5.34184,1.22012,5.479411227,0.65184,0.19012,0.679,4.69,1.03,4.801770507
14/05/2020 08:00,6.11016,1.12088,6.212119381,1.10016,0.32088,1.146,5.01,0.8,5.073470213,5.87016,1.47088,6.051633366,1.10016,0.32088,1.146,4.77,1.15,4.906668931
14/05/2020 08:30,6.46608,1.26844,6.589319434,1.60608,0.46844,1.673,4.86,0.8,4.925403537,6.24608,1.61844,6.452353323,1.60608,0.46844,1.673,4.64,1.15,4.780387014
14/05/2020 09:00,6.78184,1.48012,6.941477436,2.09184,0.61012,2.179,4.69,0.87,4.770010482,6.57184,1.76012,6.803462604,2.09184,0.61012,2.179,4.48,1.15,4.625245939
14/05/2020 09:30,7.08616,2.15388,7.406271842,2.51616,0.73388,2.621,4.57,1.42,4.785530274,6.80616,1.41388,6.951465356,2.51616,0.73388,2.621,4.29,0.68,4.343558449
14/05/2020 10:00,7.18208,2.13644,7.493106766,2.90208,0.84644,3.023,4.28,1.29,4.470178967,6.93208,1.76644,7.153603525,2.90208,0.84644,3.023,4.03,0.92,4.133678749
14/05/2020 10:30,7.34312,2.11716,7.64223644,3.21312,0.93716,3.347,4.13,1.18,4.295264835,7.13312,2.01716,7.412849344,3.21312,0.93716,3.347,3.92,1.08,4.066054599
14/05/2020 11:00,7.55248,2.16864,7.857668458,3.49248,1.01864,3.638,4.06,1.15,4.219727479,7.37248,2.34864,7.737542969,3.49248,1.01864,3.638,3.88,1.33,4.101621631
14/05/2020 11:30,7.7548,3.0764,8.342730968,3.4848,1.0164,3.63,4.27,2.06,4.740938726,7.4448,1.5364,7.601682182,3.4848,1.0164,3.63,3.96,0.52,3.993995493
14/05/2020 12:00,7.18616,2.26888,7.535828554,2.63616,0.76888,2.746,4.55,1.5,4.790876746,6.94616,1.66888,7.143829449,2.63616,0.76888,2.746,4.31,0.9,4.40296491
14/05/2020 12:30,7.34224,1.87732,7.578444339,3.04224,0.88732,3.169,4.3,0.99,4.412493626,7.17224,2.20732,7.504218027,3.04224,0.88732,3.169,4.13,1.32,4.335815956
14/05/2020 13:00,7.26576,2.47668,7.676275933,3.24576,0.94668,3.381,4.02,1.53,4.301313753,7.02576,1.64668,7.216152618,3.24576,0.94668,3.381,3.78,0.7,3.844268461
14/05/2020 13:30,7.00072,1.76896,7.220754808,2.91072,0.84896,3.032,4.09,0.92,4.192195129,6.84072,2.13896,7.167328652,2.91072,0.84896,3.032,3.93,1.29,4.136302697
14/05/2020 14:00,7.0656,1.9558,7.331292996,3.1056,0.9058,3.235,3.96,1.05,4.096840246,6.9056,2.2558,7.264705431,3.1056,0.9058,3.235,3.8,1.35,4.03267901
14/05/2020 14:30,7.04368,1.99024,7.319459215,3.22368,0.94024,3.358,3.82,1.05,3.961678937,6.87368,2.29024,7.245182951,3.22368,0.94024,3.358,3.65,1.35,3.891657744
14/05/2020 15:00,6.87312,1.84716,7.117006295,2.73312,0.79716,2.847,4.14,1.05,4.271077148,6.69312,2.14716,7.029093213,2.73312,0.79716,2.847,3.96,1.35,4.183790148
14/05/2020 15:30,6.41272,1.59496,6.608091646,2.14272,0.62496,2.232,4.27,0.97,4.378789787,6.20272,1.91496,6.49159512,2.14272,0.62496,2.232,4.06,1.29,4.260011737
14/05/2020 16:00,6.49936,1.68648,6.71460313,2.31936,0.67648,2.416,4.18,1.01,4.300290688,6.30936,2.01648,6.623761409,2.31936,0.67648,2.416,3.99,1.34,4.209002257
14/05/2020 16:30,5.91648,1.33564,6.065366419,1.11648,0.32564,1.163,4.8,1.01,4.905109581,5.74648,1.23564,5.87782601,1.11648,0.32564,1.163,4.63,0.91,4.718580295
14/05/2020 17:00,6.0128,1.2704,6.145541473,1.3728,0.4004,1.43,4.64,0.87,4.720857973,5.8328,1.4204,6.003256783,1.3728,0.4004,1.43,4.46,1.02,4.575150271
14/05/2020 17:30,5.86312,1.10716,5.966739428,0.81312,0.23716,0.847,5.05,0.87,5.124392647,5.64312,1.03716,5.737639253,0.81312,0.23716,0.847,4.83,0.8,4.895804326
14/05/2020 18:00,5.70336,1.01848,5.793584107,0.78336,0.22848,0.816,4.92,0.79,4.983021172,5.46336,0.96848,5.548536384,0.78336,0.22848,0.816,4.68,0.74,4.738143096
14/05/2020 18:30,5.71008,1.01044,5.798793202,1.03008,0.30044,1.073,4.68,0.71,4.733550465,5.49008,1.26044,5.632911095,1.03008,0.30044,1.073,4.46,0.96,4.562148617
14/05/2020 19:00,5.31288,0.70084,5.358905728,0.48288,0.14084,0.503,4.83,0.56,4.862355396,5.04288,0.66084,5.085995301,0.48288,0.14084,0.503,4.56,0.52,4.589553355
14/05/2020 19:30,5.24856,0.66208,5.290154251,0.41856,0.12208,0.436,4.83,0.54,4.860092592,4.95856,0.66208,5.002566062,0.41856,0.12208,0.436,4.54,0.54,4.57200175
14/05/2020 20:00,5.19248,0.67364,5.235994595,0.25248,0.07364,0.263,4.94,0.6,4.976303849,4.90248,0.65364,4.945862453,0.25248,0.07364,0.263,4.65,0.58,4.686032437
14/05/2020 20:30,5.14648,0.20564,5.150586782,0.15648,0.04564,0.163,4.99,0.16,4.992564471,4.85648,0.42564,4.875096655,0.15648,0.04564,0.163,4.7,0.38,4.715336679
14/05/2020 21:00,4.95128,0.39204,4.96677652,0.04128,0.01204,0.043,4.91,0.38,4.924682731,4.66128,0.53204,4.691545353,0.04128,0.01204,0.043,4.62,0.52,4.649171969
14/05/2020 21:30,5.128,-0.056,5.128305763,0.048,0.014,0.05,5.08,-0.07,5.080482261,4.808,0.544,4.838677505,0.048,0.014,0.05,4.76,0.53,4.789415413
14/05/2020 22:00,5.02032,0.40176,5.036370121,0.04032,0.01176,0.042,4.98,0.39,4.995247742,4.69032,0.48176,4.714996755,0.04032,0.01176,0.042,4.65,0.47,4.67369233
14/05/2020 22:30,4.90376,0.33568,4.915235823,0.05376,0.01568,0.056,4.85,0.32,4.860545237,4.61376,0.42568,4.633355674,0.05376,0.01568,0.056,4.56,0.41,4.578394915
14/05/2020 23:00,4.93264,0.45952,4.953997981,0.03264,0.00952,0.034,4.9,0.45,4.92061988,4.65264,0.50952,4.680456132,0.03264,0.00952,0.034,4.62,0.5,4.646977512
14/05/2020 23:30,4.814,0.417,4.832027007,0.024,0.007,0.025,4.79,0.41,4.807514951,4.534,0.477,4.559022373,0.024,0.007,0.025,4.51,0.47,4.534423888
15/05/2020 00:00,4.65768,0.38224,4.67333825,0.00768,0.00224,0.008,4.65,0.38,4.665501045,4.38768,0.44224,4.409910657,0.00768,0.00224,0.008,4.38,0.44,4.402044979
15/05/2020 00:30,4.59,-0.18,4.593528056,0,0,0,4.59,-0.18,4.593528056,4.35,0.51,4.379794516,0,0,0,4.35,0.51,4.379794516
15/05/2020 01:00,4.47,0.34,4.482912,0,0,0,4.47,0.34,4.482912,4.23,0.36,4.245291509,0,0,0,4.23,0.36,4.245291509
15/05/2020 01:30,4.42,0.31,4.430857705,0,0,0,4.42,0.31,4.430857705,4.19,0.33,4.202975137,0,0,0,4.19,0.33,4.202975137
15/05/2020 02:00,4.4,0.29,4.409546462,0,0,0,4.4,0.29,4.409546462,4.16,0.31,4.17153449,0,0,0,4.16,0.31,4.17153449
15/05/2020 02:30,4.37,0.27,4.378333016,0,0,0,4.37,0.27,4.378333016,4.13,0.28,4.139480644,0,0,0,4.13,0.28,4.139480644
15/05/2020 03:00,4.3,0.24,4.306692466,0,0,0,4.3,0.24,4.306692466,4.08,0.25,4.087652138,0,0,0,4.08,0.25,4.087652138
15/05/2020 03:30,4.43,0.24,4.436496365,0,0,0,4.43,0.24,4.436496365,4.2,0.25,4.207433897,0,0,0,4.2,0.25,4.207433897
15/05/2020 04:00,4.51,0.28,4.518683437,0,0,0,4.51,0.28,4.518683437,4.29,0.29,4.299790693,0,0,0,4.29,0.29,4.299790693
15/05/2020 04:30,4.51,0.28,4.518683437,0,0,0,4.51,0.28,4.518683437,4.31,0.29,4.319745363,0,0,0,4.31,0.29,4.319745363
15/05/2020 05:00,4.46,0.26,4.467572048,0,0,0,4.46,0.26,4.467572048,4.24,0.27,4.248588001,0,0,0,4.24,0.27,4.248588001
15/05/2020 05:30,4.41728,0.26504,4.425224153,0.01728,0.00504,0.018,4.4,0.26,4.407675124,4.18728,0.27504,4.19630323,0.01728,0.00504,0.018,4.17,0.27,4.178731865
15/05/2020 06:00,4.52392,0.28156,4.532673405,0.07392,0.02156,0.077,4.45,0.26,4.457589034,4.29392,0.29156,4.303807175,0.07392,0.02156,0.077,4.22,0.27,4.228628619
15/05/2020 06:30,4.71768,-0.16276,4.720486776,0.12768,0.03724,0.133,4.59,-0.2,4.594355232,4.59768,1.10724,4.72912696,0.12768,0.03724,0.133,4.47,1.07,4.596281105
15/05/2020 07:00,5.0632,0.5526,5.093266241,0.2832,0.0826,0.295,4.78,0.47,4.803051114,4.8032,0.5626,4.836036497,0.2832,0.0826,0.295,4.52,0.48,4.545415273
15/05/2020 07:30,5.38984,0.74912,5.441650117,0.57984,0.16912,0.604,4.81,0.58,4.844842619,5.12984,0.73912,5.182813599,0.57984,0.16912,0.604,4.55,0.57,4.585564306
15/05/2020 08:00,5.80288,1.02584,5.892857032,1.08288,0.31584,1.128,4.72,0.71,4.773101717,5.54288,1.01584,5.635197388,1.08288,0.31584,1.128,4.46,0.7,4.514598543
15/05/2020 08:30,6.14128,1.21204,6.259741289,1.48128,0.43204,1.543,4.66,0.78,4.724828039,5.90128,1.18204,6.0184985,1.48128,0.43204,1.543,4.42,0.75,4.483179675
15/05/2020 09:00,6.6048,1.5714,6.789159079,2.1648,0.6314,2.255,4.44,0.94,4.53841382,6.4048,1.7414,6.63731399,2.1648,0.6314,2.255,4.24,1.11,4.382887176
15/05/2020 09:30,6.84864,1.77252,7.07429834,2.40864,0.70252,2.509,4.44,1.07,4.567110684,6.64864,1.77252,6.880860484,2.40864,0.70252,2.509,4.24,1.07,4.372928081
15/05/2020 10:00,6.95752,1.71636,7.166099092,2.62752,0.76636,2.737,4.33,0.95,4.432989962,6.74752,2.05636,7.053909739,2.62752,0.76636,2.737,4.12,1.29,4.31723291
15/05/2020 10:30,7.04528,1.76904,7.263984637,2.46528,0.71904,2.568,4.58,1.05,4.698819001,6.81528,1.92904,7.083024552,2.46528,0.71904,2.568,4.35,1.21,4.515152268
15/05/2020 11:00,6.84904,2.03472,7.144888691,2.03904,0.59472,2.124,4.81,1.44,5.020926209,6.55904,1.53472,6.736198572,2.03904,0.59472,2.124,4.52,0.94,4.616708784
15/05/2020 11:30,6.73552,1.45036,6.889903758,1.95552,0.57036,2.037,4.78,0.88,4.860329207,6.51552,1.83036,6.767733638,1.95552,0.57036,2.037,4.56,1.26,4.730877297
15/05/2020 12:00,7.17248,1.98364,7.441726749,2.89248,0.84364,3.013,4.28,1.14,4.42922115,6.95248,1.98364,7.229924329,2.89248,0.84364,3.013,4.06,1.14,4.217013161
15/05/2020 12:30,7.13136,1.90748,7.382057667,2.63136,0.76748,2.741,4.5,1.14,4.642154672,6.91136,1.94748,7.180499662,2.63136,0.76748,2.741,4.28,1.18,4.439684673
15/05/2020 13:00,7.30592,2.08756,7.598313879,3.14592,0.91756,3.277,4.16,1.17,4.321400236,7.10592,2.12756,7.417587923,3.14592,0.91756,3.277,3.96,1.21,4.140736649
15/05/2020 13:30,7.20088,1.99984,7.47342176,3.29088,0.95984,3.428,3.91,1.04,4.045948591,7.05088,2.49984,7.480916308,3.29088,0.95984,3.428,3.76,1.54,4.063151486
15/05/2020 14:00,6.69296,1.44128,6.846386025,2.47296,0.72128,2.576,4.22,0.72,4.280981196,6.60296,2.47128,7.050269896,2.47296,0.72128,2.576,4.13,1.75,4.485465416
15/05/2020 14:30,6.1504,1.5222,6.335969776,1.7904,0.5222,1.865,4.36,1,4.473209139,5.9704,1.5122,6.158930508,1.7904,0.5222,1.865,4.18,0.99,4.295637322
15/05/2020 15:00,6.55304,1.82672,6.802884623,2.66304,0.77672,2.774,3.89,1.05,4.029218286,6.38304,1.87672,6.653215583,2.66304,0.77672,2.774,3.72,1.1,3.879226727
15/05/2020 15:30,6.27368,1.63524,6.483291649,2.38368,0.69524,2.483,3.89,0.94,4.001962019,6.12368,1.64524,6.340841537,2.38368,0.69524,2.483,3.74,0.95,3.858769234
15/05/2020 16:00,6.53552,1.86036,6.795142456,2.91552,0.85036,3.037,3.62,1.01,3.758257575,6.39552,1.86036,6.66060173,2.91552,0.85036,3.037,3.48,1.01,3.623603179
15/05/2020 16:30,6.17816,1.54988,6.36959881,2.22816,0.64988,2.321,3.95,0.9,4.05123438,6.06816,1.56988,6.267941369,2.22816,0.64988,2.321,3.84,0.92,3.948670662
15/05/2020 17:00,6.20168,1.47924,6.375655715,2.19168,0.63924,2.283,4.01,0.84,4.097035514,6.07168,1.51924,6.258864769,2.19168,0.63924,2.283,3.88,0.88,3.978542447
15/05/2020 17:30,6.08184,1.32012,6.223463232,1.85184,0.54012,1.929,4.23,0.78,4.301313753,5.90184,1.32012,6.047679902,1.85184,0.54012,1.929,4.05,0.78,4.124427233
15/05/2020 18:00,6.07888,1.29884,6.216089398,1.77888,0.51884,1.853,4.3,0.78,4.370171621,5.86888,1.29884,6.010884943,1.77888,0.51884,1.853,4.09,0.78,4.163712286
15/05/2020 18:30,5.72696,0.99828,5.813315216,1.05696,0.30828,1.101,4.67,0.69,4.720699101,5.50696,1.02828,5.602139609,1.05696,0.30828,1.101,4.45,0.72,4.507870894
15/05/2020 19:00,5.43816,0.74988,5.489617856,0.54816,0.15988,0.571,4.89,0.59,4.925464445,5.19816,0.79988,5.259341727,0.54816,0.15988,0.571,4.65,0.64,4.693836384
15/05/2020 19:30,5.38792,0.67356,5.429858654,0.45792,0.13356,0.477,4.93,0.54,4.95948586,5.10792,0.69356,5.154791189,0.45792,0.13356,0.477,4.65,0.56,4.683599043
15/05/2020 20:00,5.27832,0.67576,5.32140147,0.32832,0.09576,0.342,4.95,0.58,4.983863963,4.96832,0.67576,5.014065736,0.32832,0.09576,0.342,4.64,0.58,4.676109494
15/05/2020 20:30,5.11152,0.54836,5.140849677,0.13152,0.03836,0.137,4.98,0.51,5.006046344,4.80152,0.54836,4.832731422,0.13152,0.03836,0.137,4.67,0.51,4.697765426
15/05/2020 21:00,5.03472,0.52596,5.062118074,0.05472,0.01596,0.057,4.98,0.51,5.006046344,4.72472,0.54596,4.756159312,0.05472,0.01596,0.057,4.67,0.53,4.699978723
15/05/2020 21:30,5.18728,0.51504,5.212786203,0.01728,0.00504,0.018,5.17,0.51,5.195093839,4.88728,0.56504,4.919834957,0.01728,0.00504,0.018,4.87,0.56,4.90209139
15/05/2020 22:00,5.10304,0.48672,5.126198748,0.02304,0.00672,0.024,5.08,0.48,5.102626775,4.83304,0.54672,4.863864554,0.02304,0.00672,0.024,4.81,0.54,4.840216937
15/05/2020 22:30,4.92168,0.39924,4.937846352,0.03168,0.00924,0.033,4.89,0.39,4.905527495,4.63168,0.47924,4.656407478,0.03168,0.00924,0.033,4.6,0.47,4.623948529
15/05/2020 23:00,4.90168,0.36924,4.915567617,0.03168,0.00924,0.033,4.87,0.36,4.883287827,4.63168,0.44924,4.653415541,0.03168,0.00924,0.033,4.6,0.44,4.620995564
15/05/2020 23:30,4.80264,0.36952,4.816834645,0.03264,0.00952,0.034,4.77,0.36,4.783565616,4.55264,0.49952,4.579961921,0.03264,0.00952,0.034,4.52,0.49,4.546482157
16/05/2020 00:00,4.68032,0.40176,4.697531948,0.04032,0.01176,0.042,4.64,0.39,4.65636124,4.43032,0.45176,4.453293433,0.04032,0.01176,0.042,4.39,0.44,4.411995014
16/05/2020 00:30,4.5584,-0.1588,4.561165202,0.0384,0.0112,0.04,4.52,-0.17,4.523195773,4.3584,0.5712,4.395670597,0.0384,0.0112,0.04,4.32,0.56,4.356145085
16/05/2020 01:00,4.48992,0.35456,4.50389769,0.04992,0.01456,0.052,4.44,0.34,4.452998989,4.26992,0.36456,4.285454562,0.04992,0.01456,0.052,4.22,0.35,4.234489343
16/05/2020 01:30,4.51944,0.39192,4.53640157,0.10944,0.03192,0.114,4.41,0.36,4.424669479,4.28944,0.41192,4.309173192,0.10944,0.03192,0.114,4.18,0.38,4.197237187
16/05/2020 02:00,4.4908,0.3894,4.50765094,0.1008,0.0294,0.105,4.39,0.36,4.404736087,4.2808,0.4094,4.300332196,0.1008,0.0294,0.105,4.18,0.38,4.197237187
16/05/2020 02:30,4.43256,0.34408,4.445894646,0.08256,0.02408,0.086,4.35,0.32,4.361754234,4.21256,0.40408,4.23189584,0.08256,0.02408,0.086,4.13,0.38,4.147444997
16/05/2020 03:00,4.39336,0.33848,4.406379557,0.06336,0.01848,0.066,4.33,0.32,4.341808379,4.19336,0.42848,4.215194325,0.06336,0.01848,0.066,4.13,0.41,4.150301194
16/05/2020 03:30,4.39048,0.32764,4.402688111,0.06048,0.01764,0.063,4.33,0.31,4.341082814,4.17048,0.40764,4.190354854,0.06048,0.01764,0.063,4.11,0.39,4.128462183
16/05/2020 04:00,4.31536,0.10448,4.316624607,0.01536,0.00448,0.016,4.3,0.1,4.301162634,4.16536,0.88448,4.258230712,0.01536,0.00448,0.016,4.15,0.88,4.242275333
16/05/2020 04:30,4.32592,0.34756,4.339859652,0.02592,0.00756,0.027,4.3,0.34,4.313420916,4.13592,0.39756,4.154983538,0.02592,0.00756,0.027,4.11,0.39,4.128462183
16/05/2020 05:00,4.18768,0.01224,4.187697888,0.00768,0.00224,0.008,4.18,0.01,4.180011962,4.07768,0.90224,4.176303533,0.00768,0.00224,0.008,4.07,0.9,4.168321005
16/05/2020 05:30,3.90192,-0.20944,3.907536922,0.00192,0.00056,0.002,3.9,-0.21,3.905649754,3.80192,0.58056,3.845990848,0.00192,0.00056,0.002,3.8,0.58,3.844008325
16/05/2020 06:00,3.72472,0.01596,3.724754193,0.05472,0.01596,0.057,3.67,0,3.67,3.53472,0.01596,3.534756031,0.05472,0.01596,0.057,3.48,0,3.48
16/05/2020 06:30,3.83416,0.39788,3.854749201,0.16416,0.04788,0.171,3.67,0.35,3.686651597,3.64416,0.39788,3.665816498,0.16416,0.04788,0.171,3.48,0.35,3.49755629
16/05/2020 07:00,4.02096,0.31028,4.032913711,0.24096,0.07028,0.251,3.78,0.24,3.787611385,3.83096,0.31028,3.843504677,0.24096,0.07028,0.251,3.59,0.24,3.598013341
16/05/2020 07:30,4.21168,0.38924,4.229628376,0.51168,0.14924,0.533,3.7,0.24,3.707775613,4.00168,0.38924,4.020565955,0.51168,0.14924,0.533,3.49,0.24,3.498242416
16/05/2020 08:00,4.16392,0.33156,4.177099688,0.31392,0.09156,0.327,3.85,0.24,3.857473266,3.94392,0.33156,3.957832361,0.31392,0.09156,0.327,3.63,0.24,3.637925233
16/05/2020 08:30,4.26176,0.33968,4.275275523,0.34176,0.09968,0.356,3.92,0.24,3.927340067,4.03176,0.33968,4.046043895,0.34176,0.09968,0.356,3.69,0.24,3.697796641
16/05/2020 09:00,4.44056,-0.32192,4.452213562,0.37056,0.10808,0.386,4.07,-0.43,4.092651952,4.21056,0.43808,4.233288273,0.37056,0.10808,0.386,3.84,0.33,3.854153604
16/05/2020 09:30,4.55656,0.37608,4.572053718,0.46656,0.13608,0.486,4.09,0.24,4.097035514,4.30656,0.37608,4.322949826,0.46656,0.13608,0.486,3.84,0.24,3.84749269
16/05/2020 10:00,4.88168,0.63924,4.923355299,1.23168,0.35924,1.283,3.65,0.28,3.660723972,4.67168,0.64924,4.716577848,1.23168,0.35924,1.283,3.44,0.29,3.452202196
16/05/2020 10:30,5.4356,1.0708,5.540068592,2.5056,0.7308,2.61,2.93,0.34,2.949660997,5.2356,1.0808,5.345992518,2.5056,0.7308,2.61,2.73,0.35,2.752344455
16/05/2020 11:00,5.1944,0.9292,5.276855503,1.8144,0.5292,1.89,3.38,0.4,3.403586344,4.9544,0.4392,4.973829108,1.8144,0.5292,1.89,3.14,-0.09,3.141289544
16/05/2020 11:30,4.8112,1.1266,4.941343238,0.5712,0.1666,0.595,4.24,0.96,4.347321014,4.4412,-0.2434,4.447864769,0.5712,0.1666,0.595,3.87,-0.41,3.891657744
16/05/2020 12:00,4.96976,1.28868,5.134122184,1.22976,0.35868,1.281,3.74,0.93,3.853894135,4.61976,-0.09132,4.620662485,1.22976,0.35868,1.281,3.39,-0.45,3.419736832
16/05/2020 12:30,5.13248,1.38864,5.317017209,1.57248,0.45864,1.638,3.56,0.93,3.679470071,4.83248,0.00864,4.832487724,1.57248,0.45864,1.638,3.26,-0.45,3.290911728
16/05/2020 13:00,5.16984,1.58912,5.408562471,1.77984,0.51912,1.854,3.39,1.07,3.554855834,4.94984,0.63912,4.990930815,1.77984,0.51912,1.854,3.17,0.12,3.17227048
16/05/2020 13:30,4.83808,0.38444,4.853330011,1.31808,0.38444,1.373,3.52,0,3.52,4.67808,0.87444,4.759104727,1.31808,0.38444,1.373,3.36,0.49,3.395541194
16/05/2020 14:00,5.04592,1.08756,5.161791879,2.42592,0.70756,2.527,2.62,0.38,2.647413832,4.91592,1.12756,5.043576211,2.42592,0.70756,2.527,2.49,0.42,2.525173261
16/05/2020 14:30,4.5928,0.0504,4.593076529,1.3728,0.4004,1.43,3.22,-0.35,3.238965884,4.4528,0.7804,4.520669419,1.3728,0.4004,1.43,3.08,0.38,3.103353025
16/05/2020 15:00,4.91584,0.46212,4.937513322,2.23584,0.65212,2.329,2.68,-0.19,2.686726633,4.77584,1.03212,4.886094494,2.23584,0.65212,2.329,2.54,0.38,2.568267899
16/05/2020 15:30,5.09456,0.40508,5.11063904,2.55456,0.74508,2.661,2.54,-0.34,2.562654873,4.91456,1.16508,5.050773347,2.55456,0.74508,2.661,2.36,0.42,2.397081559
16/05/2020 16:00,4.57128,0.60204,4.61075406,1.24128,0.36204,1.293,3.33,0.24,3.338637447,4.40128,0.66204,4.45079348,1.24128,0.36204,1.293,3.16,0.3,3.174208563
16/05/2020 16:30,4.70872,0.67796,4.75727588,1.39872,0.40796,1.457,3.31,0.27,3.320993827,4.52872,0.70796,4.583722527,1.39872,0.40796,1.457,3.13,0.3,3.144344129
16/05/2020 17:00,4.74168,0.67924,4.79008311,1.47168,0.42924,1.533,3.27,0.25,3.279542651,4.54168,0.72924,4.599853063,1.47168,0.42924,1.533,3.07,0.3,3.084623154
16/05/2020 17:30,4.57104,0.55072,4.604095916,1.03104,0.30072,1.074,3.54,0.25,3.548816704,4.34104,0.55072,4.375833726,1.03104,0.30072,1.074,3.31,0.25,3.319427662
16/05/2020 18:00,4.65168,0.32424,4.662966695,1.11168,0.32424,1.158,3.54,0,3.54,4.43168,0.57424,4.468729036,1.11168,0.32424,1.158,3.32,0.25,3.329399345
16/05/2020 18:30,4.59792,0.30856,4.608261885,1.05792,0.30856,1.102,3.54,0,3.54,4.37792,0.55856,4.413408297,1.05792,0.30856,1.102,3.32,0.25,3.329399345
16/05/2020 19:00,4.36144,-0.01208,4.361456729,0.78144,0.22792,0.814,3.58,-0.24,3.588035674,4.16144,0.47792,4.18879343,0.78144,0.22792,0.814,3.38,0.25,3.389232952
16/05/2020 19:30,4.11816,-0.15012,4.120895267,0.30816,0.08988,0.321,3.81,-0.24,3.817551571,3.90816,0.33988,3.922911291,0.30816,0.08988,0.321,3.6,0.25,3.608670115
16/05/2020 20:00,4.04208,0.04144,4.042292419,0.14208,0.04144,0.148,3.9,0,3.9,3.83208,0.29144,3.843146419,0.14208,0.04144,0.148,3.69,0.25,3.698459139
16/05/2020 20:30,4.052,0.021,4.052054417,0.072,0.021,0.075,3.98,0,3.98,3.832,0.271,3.841570642,0.072,0.021,0.075,3.76,0.25,3.768302005
16/05/2020 21:00,4.02992,-0.22544,4.036220807,0.04992,0.01456,0.052,3.98,-0.24,3.987229615,3.80992,0.26456,3.819094448,0.04992,0.01456,0.052,3.76,0.25,3.768302005
16/05/2020 21:30,4.08192,-0.23944,4.088936585,0.00192,0.00056,0.002,4.08,-0.24,4.087052728,3.86192,0.25056,3.870039586,0.00192,0.00056,0.002,3.86,0.25,3.868087383
16/05/2020 22:00,3.9896,-0.2372,3.996645093,0.0096,0.0028,0.01,3.98,-0.24,3.987229615,3.7696,0.0028,3.76960104,0.0096,0.0028,0.01,3.76,0,3.76
16/05/2020 22:30,3.90936,-0.23852,3.916629597,0.03936,0.01148,0.041,3.87,-0.25,3.878066529,3.66936,0.01148,3.669377958,0.03936,0.01148,0.041,3.63,0,3.63
