Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/05/2020 23:00,3.83536,-0.27552,3.845243503,0.01536,0.00448,0.016,3.82,-0.28,3.830248034,3.59536,0.23448,3.602997974,0.01536,0.00448,0.016,3.58,0.23,3.58738066
16/05/2020 23:30,3.78096,-0.91972,3.891213615,0.00096,0.00028,0.001,3.78,-0.92,3.890347028,3.54096,0.55028,3.583462822,0.00096,0.00028,0.001,3.54,0.55,3.582471214
17/05/2020 00:00,3.67192,0.00056,3.671920043,0.00192,0.00056,0.002,3.67,0,3.67,3.44192,-0.23944,3.450238369,0.00192,0.00056,0.002,3.44,-0.24,3.44836193
17/05/2020 00:30,3.62672,0.00196,3.62672053,0.00672,0.00196,0.007,3.62,0,3.62,3.40672,-0.23804,3.415026237,0.00672,0.00196,0.007,3.4,-0.24,3.408460063
17/05/2020 01:00,3.56208,-0.87356,3.667631525,0.02208,0.00644,0.023,3.54,-0.88,3.647739026,3.35208,0.51644,3.39162949,0.02208,0.00644,0.023,3.33,0.51,3.368827689
17/05/2020 01:30,3.55152,-0.89664,3.662957494,0.01152,0.00336,0.012,3.54,-0.9,3.652615501,3.40152,0.51336,3.440040232,0.01152,0.00336,0.012,3.39,0.51,3.428148188
17/05/2020 02:00,3.5,-0.9,3.6138622,0,0,0,3.5,-0.9,3.6138622,3.45,0.75,3.530580689,0,0,0,3.45,0.75,3.530580689
17/05/2020 02:30,3.44,-0.98,3.57687014,0,0,0,3.44,-0.98,3.57687014,3.39,0.69,3.459508636,0,0,0,3.39,0.69,3.459508636
17/05/2020 03:00,3.44,-0.98,3.57687014,0,0,0,3.44,-0.98,3.57687014,3.36,0.45,3.39,0,0,0,3.36,0.45,3.39
17/05/2020 03:30,3.58,0,3.58,0,0,0,3.58,0,3.58,3.4,-0.24,3.408460063,0,0,0,3.4,-0.24,3.408460063
17/05/2020 04:00,3.52,-1.01,3.662034953,0,0,0,3.52,-1.01,3.662034953,3.4,0.43,3.427083308,0,0,0,3.4,0.43,3.427083308
17/05/2020 04:30,3.52,-0.96,3.64856136,0,0,0,3.52,-0.96,3.64856136,3.44,0.66,3.502741783,0,0,0,3.44,0.66,3.502741783
17/05/2020 05:00,3.52,-0.96,3.64856136,0,0,0,3.52,-0.96,3.64856136,3.44,0.7,3.51049854,0,0,0,3.44,0.7,3.51049854
17/05/2020 05:30,3.37576,-0.97832,3.514664365,0.00576,0.00168,0.006,3.37,-0.98,3.509601117,3.30576,0.70168,3.379408824,0.00576,0.00168,0.006,3.3,0.7,3.373425559
17/05/2020 06:00,3.3416,-0.9562,3.475717048,0.0816,0.0238,0.085,3.26,-0.98,3.404115157,3.2816,0.6738,3.350060447,0.0816,0.0238,0.085,3.2,0.65,3.265348373
17/05/2020 06:30,3.47216,-0.93812,3.596660145,0.21216,0.06188,0.221,3.26,-1,3.409926685,3.41216,0.71188,3.485628925,0.21216,0.06188,0.221,3.2,0.65,3.265348373
17/05/2020 07:00,3.6448,-0.8936,3.752744063,0.3648,0.1064,0.38,3.28,-1,3.429052347,3.4948,0.5264,3.534221838,0.3648,0.1064,0.38,3.13,0.42,3.158053198
17/05/2020 07:30,3.85536,0.17948,3.859535438,0.61536,0.17948,0.641,3.24,0,3.24,3.67536,-0.06052,3.67585824,0.61536,0.17948,0.641,3.06,-0.24,3.069397335
17/05/2020 08:00,3.91456,-0.64492,3.967329303,0.63456,0.18508,0.661,3.28,-0.83,3.383385878,3.74456,0.75508,3.819931334,0.63456,0.18508,0.661,3.11,0.57,3.161803283
17/05/2020 08:30,4.166,0.308,4.177369986,1.056,0.308,1.1,3.11,0,3.11,3.996,0.308,4.007852293,1.056,0.308,1.1,2.94,0,2.94
17/05/2020 09:00,4.032,-0.559,4.070565686,0.792,0.231,0.825,3.24,-0.79,3.334921288,3.942,0.811,4.024560224,0.792,0.231,0.825,3.15,0.58,3.202951764
17/05/2020 09:30,4.16856,0.26208,4.176790442,0.89856,0.26208,0.936,3.27,0,3.27,4.00856,0.26208,4.017118271,0.89856,0.26208,0.936,3.11,0,3.11
17/05/2020 10:00,4.3332,0.6026,4.374899885,1.2432,0.3626,1.295,3.09,0.24,3.099306374,4.1832,0.3626,4.198885686,1.2432,0.3626,1.295,2.94,0,2.94
17/05/2020 10:30,4.59568,0.71124,4.650391059,1.61568,0.47124,1.683,2.98,0.24,2.989648809,4.43568,0.47124,4.46064168,1.61568,0.47124,1.683,2.82,0,2.82
17/05/2020 11:00,4.69368,0.12524,4.695350573,1.90368,0.55524,1.983,2.79,-0.43,2.822941728,4.64368,1.48524,4.875418115,1.90368,0.55524,1.983,2.74,0.93,2.893527259
17/05/2020 11:30,4.65872,-0.21204,4.663542966,1.63872,0.47796,1.707,3.02,-0.69,3.097821815,4.60872,1.40796,4.818988628,1.63872,0.47796,1.707,2.97,0.93,3.112201793
17/05/2020 12:00,4.68424,-0.23668,4.690215539,1.55424,0.45332,1.619,3.13,-0.69,3.205152102,4.63424,1.38332,4.836295545,1.55424,0.45332,1.619,3.08,0.93,3.217343625
17/05/2020 12:30,5.20792,0.46356,5.22851017,2.61792,0.76356,2.727,2.59,-0.3,2.607316628,5.04792,1.54356,5.278643178,2.61792,0.76356,2.727,2.43,0.78,2.552116768
17/05/2020 13:00,5.08976,0.95368,5.178335872,2.30976,0.67368,2.406,2.78,0.28,2.794065139,4.89976,0.67368,4.945856124,2.30976,0.67368,2.406,2.59,0,2.59
17/05/2020 13:30,5.0968,0.4124,5.113457148,2.4768,0.7224,2.58,2.62,-0.31,2.638275952,4.9268,1.6624,5.199704992,2.4768,0.7224,2.58,2.45,0.94,2.624137954
17/05/2020 14:00,4.77424,0.80832,4.8421843,1.91424,0.55832,1.994,2.86,0.25,2.87090578,4.58424,0.55832,4.618114074,1.91424,0.55832,1.994,2.67,0,2.67
17/05/2020 14:30,4.83304,0.78172,4.895851489,1.82304,0.53172,1.899,3.01,0.25,3.020364216,4.63304,0.41172,4.651297991,1.82304,0.53172,1.899,2.81,-0.12,2.81256111
17/05/2020 15:00,4.8804,0.8972,4.962184197,1.9104,0.5572,1.99,2.97,0.34,2.989397933,4.7204,0.4372,4.740603337,1.9104,0.5572,1.99,2.81,-0.12,2.81256111
17/05/2020 15:30,5.04632,1.02476,5.149318266,2.17632,0.63476,2.267,2.87,0.39,2.896377047,4.87632,0.89476,4.957730549,2.17632,0.63476,2.267,2.7,0.26,2.712489631
17/05/2020 16:00,4.84568,0.78624,4.90905164,1.49568,0.43624,1.558,3.35,0.35,3.368233959,4.66568,0.69624,4.717342472,1.49568,0.43624,1.558,3.17,0.26,3.180644589
17/05/2020 16:30,5.17632,0.98976,5.270096166,2.05632,0.59976,2.142,3.12,0.39,3.144280522,4.98632,0.85976,5.059898655,2.05632,0.59976,2.142,2.93,0.26,2.941513216
17/05/2020 17:00,5.04488,0.77684,5.104340761,1.63488,0.47684,1.703,3.41,0.3,3.423171045,4.83488,0.71684,4.88773201,1.63488,0.47684,1.703,3.2,0.24,3.208987379
17/05/2020 17:30,4.7896,0.5178,4.817508173,0.8496,0.2478,0.885,3.94,0.27,3.949240433,4.5796,0.4878,4.605505944,0.8496,0.2478,0.885,3.73,0.24,3.737713205
17/05/2020 18:00,4.92832,0.68076,4.975115295,1.40832,0.41076,1.467,3.52,0.27,3.530339927,4.72832,0.65076,4.772892058,1.40832,0.41076,1.467,3.32,0.24,3.328663395
17/05/2020 18:30,4.8328,0.5704,4.86634483,1.1328,0.3304,1.18,3.7,0.24,3.707775613,4.6128,0.3304,4.624617606,1.1328,0.3304,1.18,3.48,0,3.48
17/05/2020 19:00,4.49216,0.40688,4.510549057,0.57216,0.16688,0.596,3.92,0.24,3.927340067,4.27216,0.16688,4.275418108,0.57216,0.16688,0.596,3.7,0,3.7
17/05/2020 19:30,4.4176,0.3268,4.42967132,0.2976,0.0868,0.31,4.12,0.24,4.126984371,4.1676,0.0868,4.168503808,0.2976,0.0868,0.31,3.87,0,3.87
17/05/2020 20:00,4.31584,0.29712,4.326055386,0.19584,0.05712,0.204,4.12,0.24,4.126984371,4.06584,0.05712,4.066241213,0.19584,0.05712,0.204,3.87,0,3.87
17/05/2020 20:30,4.34904,0.27472,4.357708113,0.11904,0.03472,0.124,4.23,0.24,4.23680304,4.10904,0.03472,4.109186684,0.11904,0.03472,0.124,3.99,0,3.99
17/05/2020 21:00,4.3172,0.2596,4.324998035,0.0672,0.0196,0.07,4.25,0.24,4.256771077,4.0772,0.0196,4.07724711,0.0672,0.0196,0.07,4.01,0,4.01
17/05/2020 21:30,4.38512,0.25316,4.392421587,0.04512,0.01316,0.047,4.34,0.24,4.346630879,4.14512,0.01316,4.14514089,0.04512,0.01316,0.047,4.1,0,4.1
17/05/2020 22:00,4.41496,0.24728,4.4218796,0.02496,0.00728,0.026,4.39,0.24,4.39655547,4.14496,0.00728,4.144966393,0.02496,0.00728,0.026,4.12,0,4.12
17/05/2020 22:30,4.42016,0.28088,4.429075299,0.14016,0.04088,0.146,4.28,0.24,4.286723691,4.16016,0.33088,4.173297593,0.14016,0.04088,0.146,4.02,0.29,4.030446625
17/05/2020 23:00,4.38352,0.28436,4.392733568,0.08352,0.02436,0.087,4.3,0.26,4.307853294,4.13352,0.26436,4.141964968,0.08352,0.02436,0.087,4.05,0.24,4.057104879
17/05/2020 23:30,4.34616,0.27388,4.354780936,0.11616,0.03388,0.121,4.23,0.24,4.23680304,4.11616,0.03388,4.11629943,0.11616,0.03388,0.121,4,0,4
18/05/2020 00:00,4.2388,0.2484,4.246072067,0.0288,0.0084,0.03,4.21,0.24,4.216835306,4.0288,0.2484,4.036450421,0.0288,0.0084,0.03,4,0.24,4.007193532
18/05/2020 00:30,4.14384,0.24112,4.150849166,0.00384,0.00112,0.004,4.14,0.24,4.146950687,3.93384,0.24112,3.941222653,0.00384,0.00112,0.004,3.93,0.24,3.937321425
18/05/2020 01:00,4.05672,0.24196,4.063929355,0.00672,0.00196,0.007,4.05,0.24,4.057104879,3.85672,0.00196,3.856720498,0.00672,0.00196,0.007,3.85,0,3.85
18/05/2020 01:30,4.01,0,4.01,0,0,0,4.01,0,4.01,3.81,0,3.81,0,0,0,3.81,0,3.81
18/05/2020 02:00,4.14384,0.26112,4.152058959,0.00384,0.00112,0.004,4.14,0.26,4.148156217,3.94384,0.24112,3.951203968,0.00384,0.00112,0.004,3.94,0.24,3.947302877
18/05/2020 02:30,3.90672,0.24196,3.914205641,0.00672,0.00196,0.007,3.9,0.24,3.907377637,3.70672,0.00196,3.706720518,0.00672,0.00196,0.007,3.7,0,3.7
18/05/2020 03:00,3.95344,0.33392,3.967516906,0.01344,0.00392,0.014,3.94,0.33,3.953795645,3.75344,0.24392,3.761357308,0.01344,0.00392,0.014,3.74,0.24,3.747692623
18/05/2020 03:30,3.94,0.33,3.953795645,0,0,0,3.94,0.33,3.953795645,3.74,0.24,3.747692623,0,0,0,3.74,0.24,3.747692623
18/05/2020 04:00,3.94384,0.33112,3.957715806,0.00384,0.00112,0.004,3.94,0.33,3.953795645,3.74384,0.24112,3.751596567,0.00384,0.00112,0.004,3.74,0.24,3.747692623
18/05/2020 04:30,3.94576,0.33168,3.959675946,0.00576,0.00168,0.006,3.94,0.33,3.953795645,3.74576,0.24168,3.753548614,0.00576,0.00168,0.006,3.74,0.24,3.747692623
18/05/2020 05:00,3.9848,0.3314,3.998556865,0.0048,0.0014,0.005,3.98,0.33,3.993657472,3.7948,0.2414,3.802470381,0.0048,0.0014,0.005,3.79,0.24,3.797591342
18/05/2020 05:30,3.88864,0.27252,3.898177549,0.00864,0.00252,0.009,3.88,0.27,3.889382984,3.68864,0.24252,3.696603982,0.00864,0.00252,0.009,3.68,0.24,3.687817783
18/05/2020 06:00,4.08048,0.28764,4.090605554,0.06048,0.01764,0.063,4.02,0.27,4.029056962,3.88048,0.28764,3.891126032,0.06048,0.01764,0.063,3.82,0.27,3.829529997
18/05/2020 06:30,4.71536,-0.12052,4.716899935,0.13536,0.03948,0.141,4.58,-0.16,4.582793908,4.48536,0.42948,4.505874765,0.13536,0.03948,0.141,4.35,0.39,4.367447767
18/05/2020 07:00,5.03112,0.70116,5.079743478,0.38112,0.11116,0.397,4.65,0.59,4.687280662,4.79112,0.55116,4.822717927,0.38112,0.11116,0.397,4.41,0.44,4.431895757
18/05/2020 07:30,5.34768,0.78724,5.40531481,0.36768,0.10724,0.383,4.98,0.68,5.026211297,5.08768,0.62724,5.126199157,0.36768,0.10724,0.383,4.72,0.52,4.748557676
18/05/2020 08:00,5.74008,0.75544,5.789577532,0.43008,0.12544,0.448,5.31,0.63,5.34724228,5.48008,1.06544,5.582691036,0.43008,0.12544,0.448,5.05,0.94,5.136740211
18/05/2020 08:30,6.37832,1.23076,6.495978464,1.40832,0.41076,1.467,4.97,0.82,5.037191678,6.14832,1.51076,6.331211148,1.40832,0.41076,1.467,4.74,1.1,4.86596342
18/05/2020 09:00,6.6836,1.3998,6.828612524,1.7136,0.4998,1.785,4.97,0.9,5.050831615,6.4536,1.6698,6.666122186,1.7136,0.4998,1.785,4.74,1.17,4.882263819
18/05/2020 09:30,6.70696,1.45328,6.862604112,1.89696,0.55328,1.976,4.81,0.9,4.893475248,6.49696,1.72328,6.721620578,1.89696,0.55328,1.976,4.6,1.17,4.74646184
18/05/2020 10:00,6.9984,1.7762,7.220283166,2.5584,0.7462,2.665,4.44,1.03,4.557905221,6.8184,2.0062,7.107419855,2.5584,0.7462,2.665,4.26,1.26,4.442431766
18/05/2020 10:30,7.30312,1.86216,7.536789874,3.09312,0.90216,3.222,4.21,0.96,4.318066697,7.14312,2.12216,7.451692855,3.09312,0.90216,3.222,4.05,1.22,4.229763587
18/05/2020 11:00,7.45408,2.02244,7.723572502,3.33408,0.97244,3.473,4.12,1.05,4.25169378,7.17408,2.23244,7.513402172,3.33408,0.97244,3.473,3.84,1.26,4.041435389
18/05/2020 11:30,7.46544,1.94992,7.715891549,3.08544,0.89992,3.214,4.38,1.05,4.504098134,7.15544,2.16992,7.477223709,3.08544,0.89992,3.214,4.07,1.27,4.263543127
18/05/2020 12:00,7.23888,1.88884,7.481249909,2.73888,0.79884,2.853,4.5,1.09,4.630129588,6.94888,2.08884,7.256044777,2.73888,0.79884,2.853,4.21,1.29,4.403203379
18/05/2020 12:30,7.022,1.661,7.215774733,2.472,0.721,2.575,4.55,0.94,4.646084373,6.772,1.901,7.033760374,2.472,0.721,2.575,4.3,1.18,4.458968491
18/05/2020 13:00,7.35144,2.18292,7.668690227,3.54144,1.03292,3.689,3.81,1.15,3.979773863,7.20144,2.46292,7.610960058,3.54144,1.03292,3.689,3.66,1.43,3.929440164
18/05/2020 13:30,7.04464,1.76052,7.261293507,2.50464,0.73052,2.609,4.54,1.03,4.65537324,6.74464,1.98052,7.029411654,2.50464,0.73052,2.609,4.24,1.25,4.420418532
18/05/2020 14:00,6.89416,1.57288,7.071307772,1.96416,0.57288,2.046,4.93,1,5.030397599,6.55416,1.79288,6.794956365,1.96416,0.57288,2.046,4.59,1.22,4.749368379
18/05/2020 14:30,7.10216,1.79188,7.324719148,2.37216,0.69188,2.471,4.73,1.1,4.856222812,6.76216,1.99188,7.049425069,2.37216,0.69188,2.471,4.39,1.3,4.578438598
18/05/2020 15:00,7.42888,2.06884,7.711572926,2.97888,0.86884,3.103,4.45,1.2,4.608958668,7.07888,2.26884,7.433584398,2.97888,0.86884,3.103,4.1,1.4,4.332435804
18/05/2020 15:30,7.24464,1.89552,7.488511521,2.62464,0.76552,2.734,4.62,1.13,4.756185446,6.87464,2.09552,7.186924182,2.62464,0.76552,2.734,4.25,1.33,4.453246007
18/05/2020 16:00,6.78592,1.80756,7.022533973,1.70592,0.49756,1.777,5.08,1.31,5.246189093,6.36592,1.43756,6.526217603,1.70592,0.49756,1.777,4.66,0.94,4.753861588
18/05/2020 16:30,6.5148,1.2464,6.632958013,1.0848,0.3164,1.13,5.43,0.93,5.509065256,6.1648,1.4764,6.339125807,1.0848,0.3164,1.13,5.08,1.16,5.210758102
18/05/2020 17:00,6.34256,1.03408,6.426304443,0.80256,0.23408,0.836,5.54,0.8,5.597463711,6.08256,1.39408,6.240272045,0.80256,0.23408,0.836,5.28,1.16,5.405922678
18/05/2020 17:30,6.2324,0.8432,6.289180869,0.6624,0.1932,0.69,5.57,0.65,5.607798142,5.9824,1.2432,6.110209162,0.6624,0.1932,0.69,5.32,1.05,5.422628514
18/05/2020 18:00,6.28216,0.93688,6.351635884,0.81216,0.23688,0.846,5.47,0.7,5.514607874,6.02216,1.34688,6.170939702,0.81216,0.23688,0.846,5.21,1.11,5.326931575
18/05/2020 18:30,6.32464,1.04552,6.410474491,1.18464,0.34552,1.234,5.14,0.7,5.187446385,6.06464,1.45552,6.236857927,1.18464,0.34552,1.234,4.88,1.11,5.00464784
18/05/2020 19:00,6.15952,1.51236,6.342469503,0.89952,0.26236,0.937,5.26,1.25,5.406486845,5.81952,1.37236,5.979145842,0.89952,0.26236,0.937,4.92,1.11,5.043659386
18/05/2020 19:30,5.91,1.55,6.109877249,0.48,0.14,0.5,5.43,1.41,5.610080213,5.42,-0.1,5.420922431,0.48,0.14,0.5,4.94,-0.24,4.945826523
18/05/2020 20:00,5.90792,1.25856,6.040487729,0.33792,0.09856,0.352,5.57,1.16,5.689507887,5.48792,0.54856,5.515268262,0.33792,0.09856,0.352,5.15,0.45,5.16962281
18/05/2020 20:30,5.78744,0.90092,5.857142529,0.27744,0.08092,0.289,5.51,0.82,5.570682184,5.42744,0.74092,5.477779422,0.27744,0.08092,0.289,5.15,0.66,5.192119028
18/05/2020 21:00,5.61088,0.79984,5.667602527,0.17088,0.04984,0.178,5.44,0.75,5.491457002,5.25088,0.68984,5.296000378,0.17088,0.04984,0.178,5.08,0.64,5.120156248
18/05/2020 21:30,5.63656,0.72608,5.683133009,0.22656,0.06608,0.236,5.41,0.66,5.450110091,5.26656,0.58608,5.299070107,0.22656,0.06608,0.236,5.04,0.52,5.066754385
18/05/2020 22:00,5.5384,0.7062,5.583242158,0.1584,0.0462,0.165,5.38,0.66,5.420332093,5.1384,0.5462,5.167348353,0.1584,0.0462,0.165,4.98,0.5,5.005037462
18/05/2020 22:30,5.40992,0.56456,5.439297969,0.04992,0.01456,0.052,5.36,0.55,5.388144393,4.95992,0.41456,4.977214723,0.04992,0.01456,0.052,4.91,0.4,4.926266335
18/05/2020 23:00,5.40512,0.59316,5.437569402,0.04512,0.01316,0.047,5.36,0.58,5.391289271,4.95512,0.49316,4.979600486,0.04512,0.01316,0.047,4.91,0.48,4.933406531
18/05/2020 23:30,5.2748,0.6014,5.308973253,0.0048,0.0014,0.005,5.27,0.6,5.304045626,4.8848,0.4814,4.908463813,0.0048,0.0014,0.005,4.88,0.48,4.903549735
19/05/2020 00:00,5.1196,0.6028,5.154965761,0.0096,0.0028,0.01,5.11,0.6,5.145104469,4.7496,0.4828,4.774075408,0.0096,0.0028,0.01,4.74,0.48,4.764241807
20/05/2020 00:30,5.04,0.66,5.083030592,0,0,0,5.04,0.66,5.083030592,5.28,0.7,5.326199395,0,0,0,5.28,0.7,5.326199395
20/05/2020 01:00,4.97,0.72,5.021882117,0,0,0,4.97,0.72,5.021882117,5.21,0.75,5.263705919,0,0,0,5.21,0.75,5.263705919
20/05/2020 01:30,4.89,0.65,4.933011251,0,0,0,4.89,0.65,4.933011251,5.14,0.69,5.186106439,0,0,0,5.14,0.69,5.186106439
20/05/2020 02:00,4.84,0.62,4.87954916,0,0,0,4.84,0.62,4.87954916,5.08,0.66,5.122694603,0,0,0,5.08,0.66,5.122694603
20/05/2020 02:30,4.71,0.53,4.73972573,0,0,0,4.71,0.53,4.73972573,4.96,0.57,4.99264459,0,0,0,4.96,0.57,4.99264459
20/05/2020 03:00,4.61,0.47,4.633896848,0,0,0,4.61,0.47,4.633896848,4.84,0.5,4.865757906,0,0,0,4.84,0.5,4.865757906
20/05/2020 03:30,4.77,0.58,4.805132672,0,0,0,4.77,0.58,4.805132672,5.01,0.62,5.048217507,0,0,0,5.01,0.62,5.048217507
20/05/2020 04:00,4.77,0.58,4.805132672,0,0,0,4.77,0.58,4.805132672,5.01,0.62,5.048217507,0,0,0,5.01,0.62,5.048217507
20/05/2020 04:30,4.77,0.55,4.801603899,0,0,0,4.77,0.55,4.801603899,5.01,0.58,5.043461113,0,0,0,5.01,0.58,5.043461113
20/05/2020 05:00,4.66,0.53,4.690042644,0,0,0,4.66,0.53,4.690042644,4.92,0.58,4.954069035,0,0,0,4.92,0.58,4.954069035
20/05/2020 05:30,4.70208,0.53644,4.732581135,0.02208,0.00644,0.023,4.68,0.53,4.709915074,4.94208,0.55644,4.973306767,0.02208,0.00644,0.023,4.92,0.55,4.950646422
20/05/2020 06:00,5.04736,0.60548,5.083546892,0.08736,0.02548,0.091,4.96,0.58,4.993796151,5.30736,0.64548,5.346467488,0.08736,0.02548,0.091,5.22,0.62,5.256690974
20/05/2020 06:30,5.60176,0.85468,5.666585656,0.22176,0.06468,0.231,5.38,0.79,5.437692525,5.86176,0.90468,5.931161455,0.22176,0.06468,0.231,5.64,0.84,5.702210098
20/05/2020 07:00,5.56456,0.95008,5.645084587,0.27456,0.08008,0.286,5.29,0.87,5.361063327,5.82456,1.01008,5.911493957,0.27456,0.08008,0.286,5.55,0.93,5.627379497
20/05/2020 07:30,5.93768,1.13724,6.045606554,0.60768,0.17724,0.633,5.33,0.96,5.415764027,6.15768,1.19724,6.272990244,0.60768,0.17724,0.633,5.55,1.02,5.642951355
20/05/2020 08:00,6.44344,1.36392,6.586212629,0.97344,0.28392,1.014,5.47,1.08,5.575598623,6.62344,1.44392,6.779001578,0.97344,0.28392,1.014,5.65,1.16,5.767850553
20/05/2020 08:30,7.006,1.568,7.179321695,1.536,0.448,1.6,5.47,1.12,5.583484575,7.186,1.728,7.390844336,1.536,0.448,1.6,5.65,1.28,5.793177021
20/05/2020 09:00,7.18288,1.75084,7.393186444,1.92288,0.56084,2.003,5.26,1.19,5.392930558,7.33288,1.92084,7.58028729,1.92288,0.56084,2.003,5.41,1.36,5.578324121
20/05/2020 09:30,7.39456,1.96508,7.65121278,2.31456,0.67508,2.411,5.08,1.29,5.241230771,7.50456,2.14508,7.805113004,2.31456,0.67508,2.411,5.19,1.47,5.394163513
20/05/2020 10:00,7.7228,2.1454,8.01525926,2.6928,0.7854,2.805,5.03,1.36,5.210614167,7.7928,2.3354,8.135221263,2.6928,0.7854,2.805,5.1,1.55,5.3303377
20/05/2020 10:30,8.10984,2.29912,8.429439934,2.97984,0.86912,3.104,5.13,1.43,5.325579781,8.14984,2.49912,8.524405715,2.97984,0.86912,3.104,5.17,1.63,5.420867089
20/05/2020 11:00,8.13832,2.40576,8.486455892,3.20832,0.93576,3.342,4.93,1.47,5.1444922,8.14832,2.60576,8.554829279,3.20832,0.93576,3.342,4.94,1.67,5.214642845
20/05/2020 11:30,8.0284,2.4612,8.397184766,3.3984,0.9912,3.54,4.63,1.47,4.857756684,8.0384,2.6612,8.467458887,3.3984,0.9912,3.54,4.64,1.67,4.931379117
20/05/2020 12:00,7.94208,2.40644,8.298649782,3.14208,0.91644,3.273,4.8,1.49,5.025942698,7.92208,2.61644,8.342967685,3.14208,0.91644,3.273,4.78,1.7,5.073302672
20/05/2020 12:30,8.31592,2.54756,8.697389689,3.38592,0.98756,3.527,4.93,1.56,5.17092835,8.31592,2.76756,8.764354728,3.38592,0.98756,3.527,4.93,1.78,5.241497878
20/05/2020 13:00,8.42224,2.67232,8.836029697,3.40224,0.99232,3.544,5.02,1.68,5.293656581,8.38224,2.88232,8.863956002,3.40224,0.99232,3.544,4.98,1.89,5.326584271
20/05/2020 13:30,8.13648,2.61064,8.545042305,3.39648,0.99064,3.538,4.74,1.62,5.009191552,8.11648,2.83064,8.595915914,3.39648,0.99064,3.538,4.72,1.84,5.065964864
20/05/2020 14:00,8.05024,2.67632,8.483457597,3.45024,1.00632,3.594,4.6,1.67,4.893761335,8.04024,2.86632,8.53588013,3.45024,1.00632,3.594,4.59,1.86,4.9525448
20/05/2020 14:30,8.36376,2.74568,8.802910882,3.41376,0.99568,3.556,4.95,1.75,5.25023809,8.34376,2.92568,8.84182868,3.41376,0.99568,3.556,4.93,1.93,5.294317709
20/05/2020 15:00,8.1276,2.6468,8.547715016,3.1776,0.9268,3.31,4.95,1.72,5.240314876,8.1276,2.8168,8.601874447,3.1776,0.9268,3.31,4.95,1.89,5.298546971
20/05/2020 15:30,7.94272,2.53496,8.337435049,3.10272,0.90496,3.232,4.84,1.63,5.107102897,7.93272,2.69496,8.377998329,3.10272,0.90496,3.232,4.83,1.79,5.151019317
20/05/2020 16:00,7.76008,2.41044,8.125826887,2.95008,0.86044,3.073,4.81,1.55,5.053572993,7.78008,2.57044,8.193705303,2.95008,0.86044,3.073,4.83,1.71,5.123768145
20/05/2020 16:30,7.96264,2.36952,8.307722961,2.67264,0.77952,2.784,5.29,1.59,5.523784934,8.01264,2.48952,8.390477317,2.67264,0.77952,2.784,5.34,1.71,5.607111556
20/05/2020 17:00,7.42912,2.11516,7.724359249,2.34912,0.68516,2.447,5.08,1.43,5.277433088,7.51912,2.23516,7.844304035,2.34912,0.68516,2.447,5.17,1.55,5.397351202
20/05/2020 17:30,7.14016,1.89588,7.387573742,1.94016,0.56588,2.021,5.2,1.33,5.36739229,7.27016,2.00588,7.541802238,1.94016,0.56588,2.021,5.33,1.44,5.521095906
20/05/2020 18:00,6.73528,1.64904,6.934214418,1.50528,0.43904,1.568,5.23,1.21,5.368146794,6.90528,1.76904,7.128281308,1.50528,0.43904,1.568,5.4,1.33,5.561375729
20/05/2020 18:30,6.2512,1.3766,6.400978753,1.0512,0.3066,1.095,5.2,1.07,5.308945281,6.4812,1.4866,6.649506222,1.0512,0.3066,1.095,5.43,1.18,5.556734653
20/05/2020 19:00,6.08384,1.33612,6.228830211,0.60384,0.17612,0.629,5.48,1.16,5.601428389,6.34384,1.44612,6.506578901,0.60384,0.17612,0.629,5.74,1.27,5.878817908
20/05/2020 19:30,5.87648,1.18064,5.993907574,0.27648,0.08064,0.288,5.6,1.1,5.707013229,6.10648,1.25064,6.233233382,0.27648,0.08064,0.288,5.83,1.17,5.946242511
20/05/2020 20:00,5.79768,1.13724,5.908164537,0.12768,0.03724,0.133,5.67,1.1,5.775716406,6.05768,1.20724,6.176804627,0.12768,0.03724,0.133,5.93,1.17,6.044319647
20/05/2020 20:30,5.74776,1.09268,5.850700351,0.07776,0.02268,0.081,5.67,1.07,5.770077989,6.02776,1.19268,6.14462173,0.07776,0.02268,0.081,5.95,1.17,6.063942612
20/05/2020 21:00,5.6836,1.0398,5.77793155,0.0336,0.0098,0.035,5.65,1.03,5.74311762,6.0036,1.1498,6.112712409,0.0336,0.0098,0.035,5.97,1.14,6.077869693
20/05/2020 21:30,5.70192,1.03056,5.794302857,0.00192,0.00056,0.002,5.7,1.03,5.792313873,6.05192,1.14056,6.158458638,0.00192,0.00056,0.002,6.05,1.14,6.156468143
20/05/2020 22:00,5.7,0.94,5.776988835,0,0,0,5.7,0.94,5.776988835,6.05,1.05,6.140439724,0,0,0,6.05,1.05,6.140439724
20/05/2020 22:30,5.57,0.94,5.648760926,0,0,0,5.57,0.94,5.648760926,5.95,1.31,6.09250359,0,0,0,5.95,1.31,6.09250359
20/05/2020 23:00,5.52,0.83,5.582051594,0,0,0,5.52,0.83,5.582051594,5.83,0.89,5.897541861,0,0,0,5.83,0.89,5.897541861
20/05/2020 23:30,5.37,0.77,5.424923963,0,0,0,5.37,0.77,5.424923963,5.66,0.86,5.724962882,0,0,0,5.66,0.86,5.724962882
21/05/2020 00:00,5.16,0.74,5.212791958,0,0,0,5.16,0.74,5.212791958,5.43,0.86,5.497681329,0,0,0,5.43,0.86,5.497681329
21/05/2020 00:30,5.01,0.74,5.064355833,0,0,0,5.01,0.74,5.064355833,5.26,0.82,5.323532662,0,0,0,5.26,0.82,5.323532662
21/05/2020 01:00,4.94,0.7,4.989348655,0,0,0,4.94,0.7,4.989348655,5.2,0.78,5.258174588,0,0,0,5.2,0.78,5.258174588
21/05/2020 01:30,4.81,0.66,4.855069515,0,0,0,4.81,0.66,4.855069515,5.05,0.73,5.102489588,0,0,0,5.05,0.73,5.102489588
21/05/2020 02:00,4.69,0.61,4.729503145,0,0,0,4.69,0.61,4.729503145,4.93,0.68,4.976675597,0,0,0,4.93,0.68,4.976675597
21/05/2020 02:30,4.67,0.58,4.705879301,0,0,0,4.67,0.58,4.705879301,4.93,0.66,4.973982308,0,0,0,4.93,0.66,4.973982308
21/05/2020 03:00,4.57,0.51,4.598369276,0,0,0,4.57,0.51,4.598369276,4.81,0.58,4.844842619,0,0,0,4.81,0.58,4.844842619
21/05/2020 03:30,4.62,0.59,4.6575208,0,0,0,4.62,0.59,4.6575208,4.87,0.67,4.915872252,0,0,0,4.87,0.67,4.915872252
21/05/2020 04:00,4.62,0.59,4.6575208,0,0,0,4.62,0.59,4.6575208,4.87,0.67,4.915872252,0,0,0,4.87,0.67,4.915872252
21/05/2020 04:30,4.59,0.25,4.596803237,0,0,0,4.59,0.25,4.596803237,4.87,0.88,4.948868558,0,0,0,4.87,0.88,4.948868558
21/05/2020 05:00,4.43864,-0.39748,4.45640162,0.00864,0.00252,0.009,4.43,-0.4,4.448022032,4.82864,1.52252,5.062986411,0.00864,0.00252,0.009,4.82,1.52,5.053988524
21/05/2020 05:30,4.37072,-0.48104,4.39711187,0.03072,0.00896,0.032,4.34,-0.49,4.367573697,4.76072,1.43896,4.973435513,0.03072,0.00896,0.032,4.73,1.43,4.941437038
21/05/2020 06:00,4.432,-0.429,4.452714341,0.072,0.021,0.075,4.36,-0.45,4.38316096,4.822,1.501,5.050216332,0.072,0.021,0.075,4.75,1.48,4.975228638
21/05/2020 06:30,4.81144,0.30292,4.820966231,0.18144,0.05292,0.189,4.63,0.25,4.636744548,5.15144,1.11292,5.270286994,0.18144,0.05292,0.189,4.97,1.06,5.081781184
21/05/2020 07:00,5.22,0.92,5.300452811,0.48,0.14,0.5,4.74,0.78,4.803748536,5.48,1.04,5.577813192,0.48,0.14,0.5,5,0.9,5.080354318
21/05/2020 07:30,5.46024,0.98632,5.548607753,0.57024,0.16632,0.594,4.89,0.82,4.95827591,5.71024,1.10632,5.816423712,0.57024,0.16632,0.594,5.14,0.94,5.225246406
21/05/2020 08:00,5.69456,1.17508,5.814535803,0.63456,0.18508,0.661,5.06,0.99,5.155938324,5.97456,1.36508,6.128524341,0.63456,0.18508,0.661,5.34,1.18,5.468820714
21/05/2020 08:30,5.81592,1.06756,5.913088009,0.26592,0.07756,0.277,5.55,0.99,5.637605875,6.13592,1.25756,6.263463211,0.26592,0.07756,0.277,5.87,1.18,5.987428496
21/05/2020 09:00,6.26584,1.22712,6.384870743,0.67584,0.19712,0.704,5.59,1.03,5.684100632,6.52584,1.37712,6.669561245,0.67584,0.19712,0.704,5.85,1.18,5.967822048
21/05/2020 09:30,6.79928,1.62604,6.991009555,1.76928,0.51604,1.843,5.03,1.11,5.151019317,6.94928,1.76604,7.170173624,1.76928,0.51604,1.843,5.18,1.25,5.328686517
21/05/2020 10:00,7.17376,1.88568,7.417453849,2.21376,0.64568,2.306,4.96,1.24,5.112650976,7.21376,2.01568,7.490080053,2.21376,0.64568,2.306,5,1.37,5.184293587
21/05/2020 10:30,7.5756,2.1808,7.883248315,2.9856,0.8708,3.11,4.59,1.31,4.773279795,7.5956,2.3108,7.939328435,2.9856,0.8708,3.11,4.61,1.44,4.829668726
21/05/2020 11:00,7.77528,2.33904,8.119488112,3.18528,0.92904,3.318,4.59,1.41,4.801687203,7.75528,2.51904,8.154135785,3.18528,0.92904,3.318,4.57,1.59,4.838698172
21/05/2020 11:30,7.80208,2.36144,8.151616478,3.26208,0.95144,3.398,4.54,1.41,4.753914177,7.77208,2.57144,8.18642359,3.26208,0.95144,3.398,4.51,1.62,4.792128963
21/05/2020 12:00,7.67136,2.28248,8.003716587,3.23136,0.94248,3.366,4.44,1.34,4.637801203,7.63136,2.45248,8.015754088,3.23136,0.94248,3.366,4.4,1.51,4.651892088
21/05/2020 12:30,7.68456,2.29508,8.019965997,3.27456,0.95508,3.411,4.41,1.34,4.609088847,7.64456,2.46508,8.03218009,3.27456,0.95508,3.411,4.37,1.51,4.623526792
21/05/2020 13:00,7.59312,2.27716,7.927227069,2.97312,0.86716,3.097,4.62,1.41,4.830372656,7.58312,2.45716,7.971282469,2.97312,0.86716,3.097,4.61,1.59,4.876494643
21/05/2020 13:30,7.83976,2.50368,8.229839026,3.26976,0.95368,3.406,4.57,1.55,4.825702021,7.83976,2.67368,8.283139598,3.26976,0.95368,3.406,4.57,1.72,4.882960168
21/05/2020 14:00,7.73512,2.50816,8.13160181,3.04512,0.88816,3.172,4.69,1.62,4.961904876,7.72512,2.67816,8.176186152,3.04512,0.88816,3.172,4.68,1.79,5.010638682
21/05/2020 14:30,7.49568,2.34624,7.854302057,2.69568,0.78624,2.808,4.8,1.56,5.047137803,7.49568,2.51624,7.906749168,2.69568,0.78624,2.808,4.8,1.73,5.102244604
21/05/2020 15:00,7.27512,2.15816,7.588479795,2.32512,0.67816,2.422,4.95,1.48,5.166517202,7.33512,2.45816,7.736054291,2.32512,0.67816,2.422,5.01,1.78,5.316812955
21/05/2020 15:30,7.2144,2.1342,7.523455124,2.4144,0.7042,2.515,4.8,1.43,5.008482804,7.2444,2.2842,7.595979265,2.4144,0.7042,2.515,4.83,1.58,5.081859896
21/05/2020 16:00,7.34752,2.25136,7.684703768,2.74752,0.80136,2.862,4.6,1.45,4.823121396,7.36752,2.42136,7.755213421,2.74752,0.80136,2.862,4.62,1.62,4.895794113
21/05/2020 16:30,7.09424,2.14832,7.412389628,2.63424,0.76832,2.744,4.46,1.38,4.668618639,7.13424,2.27832,7.489200385,2.63424,0.76832,2.744,4.5,1.51,4.746588248
21/05/2020 17:00,6.81488,1.92184,7.080682058,2.23488,0.65184,2.328,4.58,1.27,4.752820215,6.90488,2.04184,7.200449875,2.23488,0.65184,2.328,4.67,1.39,4.872473704
21/05/2020 17:30,6.61696,1.75328,6.845301337,1.65696,0.48328,1.726,4.96,1.27,5.120009766,6.76696,1.87328,7.021461785,1.65696,0.48328,1.726,5.11,1.39,5.295677483
21/05/2020 18:00,6.4816,1.6788,6.69548415,1.4016,0.4088,1.46,5.08,1.27,5.236344145,6.5916,1.7488,6.819640166,1.4016,0.4088,1.46,5.19,1.34,5.360195892
21/05/2020 18:30,6.16776,1.44768,6.335380083,0.91776,0.26768,0.956,5.25,1.18,5.380975748,6.31776,1.48768,6.490553382,0.91776,0.26768,0.956,5.4,1.22,5.53609971
21/05/2020 19:00,5.98936,1.26148,6.120765067,0.51936,0.15148,0.541,5.47,1.11,5.581487257,6.17936,1.32148,6.319082164,0.51936,0.15148,0.541,5.66,1.17,5.77966262
21/05/2020 19:30,5.6708,1.0494,5.76708011,0.3408,0.0994,0.355,5.33,0.95,5.414000369,6.0008,1.1294,6.10615632,0.3408,0.0994,0.355,5.66,1.03,5.752955762
21/05/2020 20:00,5.59048,1.00264,5.679679005,0.18048,0.05264,0.188,5.41,0.95,5.492777075,5.91048,1.08264,6.008817122,0.18048,0.05264,0.188,5.73,1.03,5.821838198
21/05/2020 20:30,5.4916,0.9438,5.572111718,0.0816,0.0238,0.085,5.41,0.92,5.487667993,5.8316,1.0138,5.919066565,0.0816,0.0238,0.085,5.75,0.99,5.834603671
21/05/2020 21:00,5.42824,0.90532,5.503216678,0.01824,0.00532,0.019,5.41,0.9,5.484350463,5.76824,0.96532,5.848455813,0.01824,0.00532,0.019,5.75,0.96,5.829588322
21/05/2020 21:30,5.54,0.85,5.604828276,0,0,0,5.54,0.85,5.604828276,5.88,0.96,5.957851962,0,0,0,5.88,0.96,5.957851962
21/05/2020 22:00,5.51,0.85,5.575177127,0,0,0,5.51,0.85,5.575177127,5.84,0.96,5.918378156,0,0,0,5.84,0.96,5.918378156
21/05/2020 22:30,5.34,0.59,5.372494765,0,0,0,5.34,0.59,5.372494765,5.67,1.08,5.771940748,0,0,0,5.67,1.08,5.771940748
21/05/2020 23:00,5.32,0.85,5.387476218,0,0,0,5.32,0.85,5.387476218,5.61,0.9,5.68173389,0,0,0,5.61,0.9,5.68173389
21/05/2020 23:30,5.21,0.79,5.269554061,0,0,0,5.21,0.79,5.269554061,5.48,0.87,5.548630462,0,0,0,5.48,0.87,5.548630462
22/05/2020 00:00,5.03,0.55,5.059980237,0,0,0,5.03,0.55,5.059980237,5.31,0.97,5.39786995,0,0,0,5.31,0.97,5.39786995
23/05/2020 00:30,4.7,0.43,4.719629223,0,0,0,4.7,0.43,4.719629223,4.89,0.39,4.905527495,0,0,0,4.89,0.39,4.905527495
23/05/2020 01:00,4.63,0.21,4.634759972,0,0,0,4.63,0.21,4.634759972,4.95,1.04,5.058072756,0,0,0,4.95,1.04,5.058072756
23/05/2020 01:30,4.6,-0.36,4.614065453,0,0,0,4.6,-0.36,4.614065453,4.92,1.01,5.022598929,0,0,0,4.92,1.01,5.022598929
23/05/2020 02:00,4.53,0.15,4.532482763,0,0,0,4.53,0.15,4.532482763,4.76,0.94,4.851927452,0,0,0,4.76,0.94,4.851927452
23/05/2020 02:30,4.53,0.53,4.560899034,0,0,0,4.53,0.53,4.560899034,4.71,0,4.71,0,0,0,4.71,0,4.71
23/05/2020 03:00,4.56,0.56,4.594257285,0,0,0,4.56,0.56,4.594257285,4.71,0.24,4.716110686,0,0,0,4.71,0.24,4.716110686
23/05/2020 03:30,4.46,0.29,4.469418307,0,0,0,4.46,0.29,4.469418307,4.63,0.3,4.639709043,0,0,0,4.63,0.3,4.639709043
23/05/2020 04:00,4.42,0.29,4.429503358,0,0,0,4.42,0.29,4.429503358,4.6,0.32,4.611117001,0,0,0,4.6,0.32,4.611117001
23/05/2020 04:30,4.32,0.27,4.328429276,0,0,0,4.32,0.27,4.328429276,4.5,0.32,4.51136343,0,0,0,4.5,0.32,4.51136343
23/05/2020 05:00,3.97,0.27,3.979170768,0,0,0,3.97,0.27,3.979170768,4.14,0.02,4.140048309,0,0,0,4.14,0.02,4.140048309
23/05/2020 05:30,3.72744,-0.36908,3.745668031,0.03744,0.01092,0.039,3.69,-0.38,3.709514793,3.96744,0.44092,3.991865554,0.03744,0.01092,0.039,3.93,0.43,3.953454186
23/05/2020 06:00,3.67864,-0.59248,3.726046806,0.12864,0.03752,0.134,3.55,-0.63,3.605468069,3.95864,0.75752,4.030467367,0.12864,0.03752,0.134,3.83,0.72,3.897088657
23/05/2020 06:30,3.72104,-0.57428,3.765094448,0.19104,0.05572,0.199,3.53,-0.63,3.585777461,4.00104,0.77572,4.075544454,0.19104,0.05572,0.199,3.81,0.72,3.877434719
23/05/2020 07:00,3.8688,-0.4766,3.898045792,0.3888,0.1134,0.405,3.48,-0.59,3.52966004,4.1188,0.8734,4.210384899,0.3888,0.1134,0.405,3.73,0.76,3.806638937
23/05/2020 07:30,4.07936,-0.30352,4.090635941,0.63936,0.18648,0.666,3.44,-0.49,3.474723011,4.30936,1.05648,4.436973473,0.63936,0.18648,0.666,3.67,0.87,3.771710487
23/05/2020 08:00,4.448,-0.121,4.449645491,1.128,0.329,1.175,3.32,-0.45,3.35035819,4.648,1.259,4.815494263,1.128,0.329,1.175,3.52,0.93,3.640782883
23/05/2020 08:30,4.54608,-0.06156,4.546496783,1.12608,0.32844,1.173,3.42,-0.39,3.442165016,4.69608,1.31844,4.877648142,1.12608,0.32844,1.173,3.57,0.99,3.704726711
23/05/2020 09:00,4.76352,0.05436,4.763830161,1.52352,0.44436,1.587,3.24,-0.39,3.26338781,4.88352,1.43436,5.089809053,1.52352,0.44436,1.587,3.36,0.99,3.502813155
23/05/2020 09:30,5.05648,0.77564,5.115623852,2.07648,0.60564,2.163,2.98,0.17,2.984845055,5.06648,1.26564,5.222170449,2.07648,0.60564,2.163,2.99,0.66,3.061976486
23/05/2020 10:00,5.3136,1.3998,5.494887169,2.4336,0.7098,2.535,2.88,0.69,2.961502997,5.1936,0.9798,5.285214187,2.4336,0.7098,2.535,2.76,0.27,2.773175076
23/05/2020 10:30,4.94648,0.64564,4.988438172,1.59648,0.46564,1.663,3.35,0.18,3.354832336,4.99648,1.46564,5.207006146,1.59648,0.46564,1.663,3.4,1,3.544009029
23/05/2020 11:00,5.08096,0.21028,5.08530945,1.92096,0.56028,2.001,3.16,-0.35,3.179323827,5.14096,1.64028,5.396293932,1.92096,0.56028,2.001,3.22,1.08,3.396292096
23/05/2020 11:30,5.3692,0.4306,5.386438991,2.5392,0.7406,2.645,2.83,-0.31,2.846928169,5.4292,1.8806,5.74568264,2.5392,0.7406,2.645,2.89,1.14,3.106718526
23/05/2020 12:00,5.50544,0.55992,5.533839535,2.84544,0.82992,2.964,2.66,-0.27,2.673667893,5.56544,1.96992,5.90378753,2.84544,0.82992,2.964,2.72,1.14,2.94923719
23/05/2020 12:30,5.30112,0.38616,5.3151663,2.42112,0.70616,2.522,2.88,-0.32,2.897723244,5.36112,1.78616,5.650838451,2.42112,0.70616,2.522,2.94,1.08,3.132091953
23/05/2020 13:00,5.40768,0.47224,5.428260642,2.64768,0.77224,2.758,2.76,-0.3,2.776256472,5.51768,1.93224,5.846224765,2.64768,0.77224,2.758,2.87,1.16,3.095561338
23/05/2020 13:30,5.26392,0.35156,5.275646709,2.23392,0.65156,2.327,3.03,-0.3,3.044815265,5.31392,1.81156,5.6142226,2.23392,0.65156,2.327,3.08,1.16,3.291200389
23/05/2020 14:00,5.026,0.253,5.032363759,1.896,0.553,1.975,3.13,-0.3,3.144344129,5.166,1.713,5.442602778,1.896,0.553,1.975,3.27,1.16,3.469654161
23/05/2020 14:30,5.23992,1.08956,5.351999869,2.08992,0.60956,2.177,3.15,0.48,3.186361561,5.26992,1.86956,5.591718108,2.08992,0.60956,2.177,3.18,1.26,3.420526275
23/05/2020 15:00,4.86872,0.99796,4.969945533,1.15872,0.33796,1.207,3.71,0.66,3.76824893,4.81872,0.59796,4.855679005,1.15872,0.33796,1.207,3.66,0.26,3.669223351
23/05/2020 15:30,4.6472,0.7996,4.715488098,0.7872,0.2296,0.82,3.86,0.57,3.901858532,4.6372,0.4696,4.660917077,0.7872,0.2296,0.82,3.85,0.24,3.857473266
23/05/2020 16:00,5.05384,1.05612,5.163011544,1.80384,0.52612,1.879,3.25,0.53,3.292931824,5.06384,0.98612,5.158963869,1.80384,0.52612,1.879,3.26,0.46,3.292294033
23/05/2020 16:30,4.84888,0.28884,4.85747525,1.29888,0.37884,1.353,3.55,-0.09,3.551140662,4.98888,1.58884,5.235774651,1.29888,0.37884,1.353,3.69,1.21,3.883323319
23/05/2020 17:00,4.68752,-0.31864,4.698337493,0.82752,0.24136,0.862,3.86,-0.56,3.900410235,4.84752,1.49136,5.071745735,0.82752,0.24136,0.862,4.02,1.25,4.20985748
23/05/2020 17:30,4.76168,0.07424,4.762258708,0.87168,0.25424,0.908,3.89,-0.18,3.894162298,4.78168,0.59424,4.818462908,0.87168,0.25424,0.908,3.91,0.34,3.924754769
23/05/2020 18:00,4.5388,0.3884,4.555388019,0.5088,0.1484,0.53,4.03,0.24,4.037140077,4.5588,0.3884,4.575315508,0.5088,0.1484,0.53,4.05,0.24,4.057104879
23/05/2020 18:30,4.5952,0.4136,4.613775894,0.5952,0.1736,0.62,4,0.24,4.007193532,4.6152,0.4136,4.633695717,0.5952,0.1736,0.62,4.02,0.24,4.027157807
23/05/2020 19:00,4.438,0.324,4.449811232,0.288,0.084,0.3,4.15,0.24,4.156933966,4.458,0.324,4.469758383,0.288,0.084,0.3,4.17,0.24,4.176900765
23/05/2020 19:30,4.46184,0.32512,4.473669545,0.29184,0.08512,0.304,4.17,0.24,4.176900765,4.48184,0.32512,4.493616895,0.29184,0.08512,0.304,4.19,0.24,4.19686788
23/05/2020 20:00,4.28632,0.27976,4.295440001,0.13632,0.03976,0.142,4.15,0.24,4.156933966,4.30632,0.27976,4.315397734,0.13632,0.03976,0.142,4.17,0.24,4.176900765
23/05/2020 20:30,4.22776,0.26268,4.235912582,0.07776,0.02268,0.081,4.15,0.24,4.156933966,4.24776,0.26268,4.25587427,0.07776,0.02268,0.081,4.17,0.24,4.176900765
23/05/2020 21:00,4.20536,0.24448,4.212460469,0.01536,0.00448,0.016,4.19,0.24,4.19686788,4.22536,0.24448,4.232426916,0.01536,0.00448,0.016,4.21,0.24,4.216835306
23/05/2020 21:30,4.22,0,4.22,0,0,0,4.22,0,4.22,4.24,0,4.24,0,0,0,4.24,0,4.24
23/05/2020 22:00,4.25,0.24,4.256771077,0,0,0,4.25,0.24,4.256771077,4.27,0.24,4.276739412,0,0,0,4.27,0.24,4.276739412
23/05/2020 22:30,4.23,0,4.23,0,0,0,4.23,0,4.23,4.25,0,4.25,0,0,0,4.25,0,4.25
23/05/2020 23:00,4.18,0,4.18,0,0,0,4.18,0,4.18,4.2,0,4.2,0,0,0,4.2,0,4.2
23/05/2020 23:30,4.05,0.24,4.057104879,0,0,0,4.05,0.24,4.057104879,4.08,0.24,4.087052728,0,0,0,4.08,0.24,4.087052728
24/05/2020 00:00,3.89,0,3.89,0,0,0,3.89,0,3.89,3.91,0,3.91,0,0,0,3.91,0,3.91
24/05/2020 00:30,3.8,0.24,3.807571404,0,0,0,3.8,0.24,3.807571404,3.82,0.24,3.827531842,0,0,0,3.82,0.24,3.827531842
24/05/2020 01:00,3.72,0,3.72,0,0,0,3.72,0,3.72,3.74,0,3.74,0,0,0,3.74,0,3.74
24/05/2020 01:30,3.74,0,3.74,0,0,0,3.74,0,3.74,3.76,0,3.76,0,0,0,3.76,0,3.76
24/05/2020 02:00,3.72,0.24,3.727733896,0,0,0,3.72,0.24,3.727733896,3.74,0,3.74,0,0,0,3.74,0,3.74
24/05/2020 02:30,3.8,0.24,3.807571404,0,0,0,3.8,0.24,3.807571404,3.82,0.24,3.827531842,0,0,0,3.82,0.24,3.827531842
24/05/2020 03:00,3.77,0.24,3.777631533,0,0,0,3.77,0.24,3.777631533,3.79,0.24,3.797591342,0,0,0,3.79,0.24,3.797591342
24/05/2020 03:30,3.77,0.24,3.777631533,0,0,0,3.77,0.24,3.777631533,3.79,0.24,3.797591342,0,0,0,3.79,0.24,3.797591342
24/05/2020 04:00,3.73,0.24,3.737713205,0,0,0,3.73,0.24,3.737713205,3.75,0.24,3.757672152,0,0,0,3.75,0.24,3.757672152
24/05/2020 04:30,3.73,-0.51,3.764704504,0,0,0,3.73,-0.51,3.764704504,3.86,1,3.98743025,0,0,0,3.86,1,3.98743025
24/05/2020 05:00,3.73,-0.49,3.762047315,0,0,0,3.73,-0.49,3.762047315,3.81,1.08,3.960113635,0,0,0,3.81,1.08,3.960113635
24/05/2020 05:30,3.59,0,3.59,0,0,0,3.59,0,3.59,3.61,0,3.61,0,0,0,3.61,0,3.61
24/05/2020 06:00,3.61304,0.24672,3.621453962,0.02304,0.00672,0.024,3.59,0.24,3.598013341,3.63304,0.24672,3.64140775,0.02304,0.00672,0.024,3.61,0.24,3.617969044
24/05/2020 06:30,3.57872,0.02296,3.578793651,0.07872,0.02296,0.082,3.5,0,3.5,3.59872,0.02296,3.598793242,0.07872,0.02296,0.082,3.52,0,3.52
24/05/2020 07:00,3.61376,0.01568,3.613794017,0.05376,0.01568,0.056,3.56,0,3.56,3.63376,0.01568,3.63379383,0.05376,0.01568,0.056,3.58,0,3.58
24/05/2020 07:30,3.71752,0.27136,3.72741079,0.10752,0.03136,0.112,3.61,0.24,3.617969044,3.73752,0.28136,3.74809541,0.10752,0.03136,0.112,3.63,0.25,3.638598631
24/05/2020 08:00,3.78184,0.29012,3.792951806,0.17184,0.05012,0.179,3.61,0.24,3.617969044,3.80184,0.30012,3.813667447,0.17184,0.05012,0.179,3.63,0.25,3.638598631
24/05/2020 08:30,3.8968,0.2974,3.908132163,0.1968,0.0574,0.205,3.7,0.24,3.707775613,3.9168,0.3074,3.928844232,0.1968,0.0574,0.205,3.72,0.25,3.728391074
24/05/2020 09:00,3.93448,0.29964,3.945873414,0.20448,0.05964,0.213,3.73,0.24,3.737713205,3.95448,0.30964,3.966584047,0.20448,0.05964,0.213,3.75,0.25,3.758324095
24/05/2020 09:30,4.15368,0.34024,4.167591727,0.34368,0.10024,0.358,3.81,0.24,3.817551571,4.17368,0.35024,4.188349651,0.34368,0.10024,0.358,3.83,0.25,3.838150596
24/05/2020 10:00,4.1808,0.3044,4.191866887,0.2208,0.0644,0.23,3.96,0.24,3.967266061,4.2008,0.3144,4.212548872,0.2208,0.0644,0.23,3.98,0.25,3.987844029
24/05/2020 10:30,4.28176,-0.45532,4.305901183,0.22176,0.06468,0.231,4.06,-0.52,4.093165035,4.35176,0.93468,4.451004583,0.22176,0.06468,0.231,4.13,0.87,4.220639762
24/05/2020 11:00,4.52168,0.42424,4.541538242,0.63168,0.18424,0.658,3.89,0.24,3.897396567,4.54168,0.42424,4.561451173,0.63168,0.18424,0.658,3.91,0.24,3.917358804
24/05/2020 11:30,4.83448,0.61464,4.873395038,1.28448,0.37464,1.338,3.55,0.24,3.558103427,4.85448,0.61464,4.893235984,1.28448,0.37464,1.338,3.57,0.24,3.578058133
24/05/2020 12:00,4.69008,0.43544,4.710250354,0.67008,0.19544,0.698,4.02,0.24,4.027157807,4.71008,0.43544,4.730165071,0.67008,0.19544,0.698,4.04,0.24,4.047122435
24/05/2020 12:30,4.74576,0.45168,4.767205974,0.72576,0.21168,0.756,4.02,0.24,4.027157807,4.76576,0.45168,4.787116376,0.72576,0.21168,0.756,4.04,0.24,4.047122435
24/05/2020 13:00,4.69528,0.39904,4.712206192,0.54528,0.15904,0.568,4.15,0.24,4.156933966,4.71528,0.39904,4.732134656,0.54528,0.15904,0.568,4.17,0.24,4.176900765
24/05/2020 13:30,4.71416,0.46288,4.736830417,0.76416,0.22288,0.796,3.95,0.24,3.957284422,4.73416,0.46288,4.756735099,0.76416,0.22288,0.796,3.97,0.24,3.977247792
24/05/2020 14:00,4.99696,0.75828,5.05416638,1.53696,0.44828,1.601,3.46,0.31,3.473859525,5.01696,0.75828,5.073940894,1.53696,0.44828,1.601,3.48,0.31,3.493780188
24/05/2020 14:30,4.8832,0.7026,4.933486495,1.2432,0.3626,1.295,3.64,0.34,3.655844636,4.8932,0.7026,4.943384772,1.2432,0.3626,1.295,3.65,0.34,3.665801413
24/05/2020 15:00,4.93288,0.90584,5.015361522,1.80288,0.52584,1.878,3.13,0.38,3.152982715,4.94288,0.90584,5.025197389,1.80288,0.52584,1.878,3.14,0.38,3.162910052
24/05/2020 15:30,4.94456,0.98008,5.040756927,1.95456,0.57008,2.036,2.99,0.41,3.017979457,4.96456,0.98008,5.060376745,1.95456,0.57008,2.036,3.01,0.41,3.037795253
24/05/2020 16:00,5.35424,1.32832,5.516549646,2.87424,0.83832,2.994,2.48,0.49,2.527943828,5.37424,1.32832,5.535963295,2.87424,0.83832,2.994,2.5,0.49,2.547567467
24/05/2020 16:30,5.416,1.323,5.575247528,2.856,0.833,2.975,2.56,0.49,2.606472712,5.426,1.323,5.584962399,2.856,0.833,2.975,2.57,0.49,2.61629509
24/05/2020 17:00,5.31688,1.16784,5.443625924,2.42688,0.70784,2.528,2.89,0.46,2.926380016,5.33688,1.16784,5.463161942,2.42688,0.70784,2.528,2.91,0.46,2.946133059
24/05/2020 17:30,5.19192,1.01556,5.290311465,2.04192,0.59556,2.127,3.15,0.42,3.17787665,5.20192,1.01556,5.300125829,2.04192,0.59556,2.127,3.16,0.42,3.187789203
24/05/2020 18:00,4.9928,0.8204,5.059753749,1.6128,0.4704,1.68,3.38,0.35,3.398072983,5.0128,0.8204,5.079490132,1.6128,0.4704,1.68,3.4,0.35,3.417967232
24/05/2020 18:30,4.72088,-0.00016,4.720880003,1.13088,0.32984,1.178,3.59,-0.33,3.605135226,4.74088,0.64984,4.785210048,1.13088,0.32984,1.178,3.61,0.32,3.624155074
24/05/2020 19:00,4.43752,-0.45364,4.46064715,0.70752,0.20636,0.737,3.73,-0.66,3.787941393,4.58752,1.38636,4.792424626,0.70752,0.20636,0.737,3.88,1.18,4.055465448
24/05/2020 19:30,4.26944,-0.55808,4.305760235,0.34944,0.10192,0.364,3.92,-0.66,3.975172952,4.42944,1.28192,4.611209993,0.34944,0.10192,0.364,4.08,1.18,4.247210849
24/05/2020 20:00,4.16936,-0.65352,4.220266721,0.15936,0.04648,0.166,4.01,-0.7,4.070638771,4.32936,1.19648,4.491650298,0.15936,0.04648,0.166,4.17,1.15,4.325667579
24/05/2020 20:30,4.13696,-0.67172,4.191138962,0.09696,0.02828,0.101,4.04,-0.7,4.100195117,4.30696,1.17828,4.465226556,0.09696,0.02828,0.101,4.21,1.15,4.364241057
24/05/2020 21:00,4.0832,-0.7574,4.152851671,0.0432,0.0126,0.045,4.04,-0.77,4.112724158,4.2532,1.0826,4.388819089,0.0432,0.0126,0.045,4.21,1.07,4.343846222
24/05/2020 21:30,4.04672,-0.76804,4.118959602,0.00672,0.00196,0.007,4.04,-0.77,4.112724158,4.21672,1.07196,4.350841964,0.00672,0.00196,0.007,4.21,1.07,4.343846222
24/05/2020 22:00,4.11,-0.77,4.181506905,0,0,0,4.11,-0.77,4.181506905,4.27,1.07,4.402022263,0,0,0,4.27,1.07,4.402022263
24/05/2020 22:30,4.11,-0.82,4.191002267,0,0,0,4.11,-0.82,4.191002267,4.27,1.02,4.390136672,0,0,0,4.27,1.02,4.390136672
24/05/2020 23:00,3.93,-0.84,4.018768468,0,0,0,3.93,-0.84,4.018768468,4.09,1.02,4.215269861,0,0,0,4.09,1.02,4.215269861
24/05/2020 23:30,3.89,-0.87,3.986100852,0,0,0,3.89,-0.87,3.986100852,4,1,4.123105626,0,0,0,4,1,4.123105626
25/05/2020 00:00,3.89,0,3.89,0,0,0,3.89,0,3.89,3.92,0,3.92,0,0,0,3.92,0,3.92
25/05/2020 00:30,3.86,0.24,3.867453943,0,0,0,3.86,0.24,3.867453943,3.88,0.24,3.887415594,0,0,0,3.88,0.24,3.887415594
25/05/2020 01:00,3.86,0,3.86,0,0,0,3.86,0,3.86,3.88,0,3.88,0,0,0,3.88,0,3.88
25/05/2020 01:30,3.76,0,3.76,0,0,0,3.76,0,3.76,3.78,0,3.78,0,0,0,3.78,0,3.78
25/05/2020 02:00,3.69,0,3.69,0,0,0,3.69,0,3.69,3.71,0,3.71,0,0,0,3.71,0,3.71
25/05/2020 02:30,3.69,0,3.69,0,0,0,3.69,0,3.69,3.71,0,3.71,0,0,0,3.71,0,3.71
25/05/2020 03:00,3.65,0.24,3.657881901,0,0,0,3.65,0.24,3.657881901,3.67,0.24,3.677839039,0,0,0,3.67,0.24,3.677839039
25/05/2020 03:30,3.68,0,3.68,0,0,0,3.68,0,3.68,3.7,0.24,3.707775613,0,0,0,3.7,0.24,3.707775613
25/05/2020 04:00,3.63,-0.8,3.717109092,0,0,0,3.63,-0.8,3.717109092,3.65,1,3.784507894,0,0,0,3.65,1,3.784507894
25/05/2020 04:30,3.61,-0.8,3.69758029,0,0,0,3.61,-0.8,3.69758029,3.75,1,3.881043674,0,0,0,3.75,1,3.881043674
25/05/2020 05:00,3.54192,-0.79944,3.631019361,0.00192,0.00056,0.002,3.54,-0.8,3.629269899,3.68192,1.00056,3.815449541,0.00192,0.00056,0.002,3.68,1,3.813449882
25/05/2020 05:30,3.46648,-0.80936,3.559711674,0.03648,0.01064,0.038,3.43,-0.82,3.52665564,3.61648,0.99064,3.749706015,0.03648,0.01064,0.038,3.58,0.98,3.711711196
25/05/2020 06:00,3.4912,-0.8334,3.58929422,0.0912,0.0266,0.095,3.4,-0.86,3.507078556,3.6312,0.9766,3.760234168,0.0912,0.0266,0.095,3.54,0.95,3.665255789
25/05/2020 06:30,3.5936,-0.7952,3.680530397,0.1536,0.0448,0.16,3.44,-0.84,3.541073284,3.7336,0.9948,3.863857658,0.1536,0.0448,0.16,3.58,0.95,3.703903346
25/05/2020 07:00,4.01968,-0.67676,4.076252127,0.31968,0.09324,0.333,3.7,-0.77,3.779272417,4.16968,1.13324,4.320933256,0.31968,0.09324,0.333,3.85,1.04,3.987994483
25/05/2020 07:30,4.1224,-0.5568,4.159832689,0.6624,0.1932,0.69,3.46,-0.75,3.54035309,4.2624,1.2632,4.445641461,0.6624,0.1932,0.69,3.6,1.07,3.755649078
25/05/2020 08:00,4.49264,-0.21548,4.497804553,1.11264,0.32452,1.159,3.38,-0.54,3.422864298,4.52264,0.99452,4.630695693,1.11264,0.32452,1.159,3.41,0.67,3.475197836
25/05/2020 08:30,4.698,0.709,4.75119827,1.608,0.469,1.675,3.09,0.24,3.099306374,4.708,0.709,4.761086536,1.608,0.469,1.675,3.1,0.24,3.109276443
25/05/2020 09:00,4.95128,0.11704,4.952663122,2.08128,0.60704,2.168,2.87,-0.49,2.911528808,5.00128,1.18704,5.140220384,2.08128,0.60704,2.168,2.92,0.58,2.977045515
25/05/2020 09:30,5.16272,0.98996,5.256776446,2.50272,0.72996,2.607,2.66,0.26,2.672676561,5.17272,0.98996,5.266597858,2.50272,0.72996,2.607,2.67,0.26,2.682629307
25/05/2020 10:00,5.29464,1.12552,5.41294818,2.86464,0.83552,2.984,2.43,0.29,2.447243347,5.30464,1.12552,5.422730014,2.86464,0.83552,2.984,2.44,0.29,2.457173173
25/05/2020 10:30,5.43272,1.19496,5.562587168,3.10272,0.90496,3.232,2.33,0.29,2.347977853,5.44272,1.19496,5.572354117,3.10272,0.90496,3.232,2.34,0.29,2.357901609
25/05/2020 11:00,5.5712,0.8066,5.629287077,3.2112,0.9366,3.345,2.36,-0.13,2.363577796,5.5912,1.4166,5.76786555,3.2112,0.9366,3.345,2.38,0.48,2.427920921
25/05/2020 11:30,5.7084,1.4662,5.893689252,3.2784,0.9562,3.415,2.43,0.51,2.482941804,5.7184,1.4762,5.905866998,3.2784,0.9562,3.415,2.44,0.52,2.494794581
25/05/2020 12:00,5.75456,1.50508,5.948127991,3.27456,0.95508,3.411,2.48,0.55,2.540255893,5.76456,1.50508,5.957803102,3.27456,0.95508,3.411,2.49,0.55,2.550019608
25/05/2020 12:30,5.8388,1.5334,6.03679559,3.2688,0.9534,3.405,2.57,0.58,2.6346347,5.8588,1.5334,6.056141759,3.2688,0.9534,3.405,2.59,0.58,2.654147697
25/05/2020 13:00,5.7788,1.6234,6.002495898,3.2688,0.9534,3.405,2.51,0.67,2.597883754,5.7888,1.6334,6.014831752,3.2688,0.9534,3.405,2.52,0.68,2.610134096
25/05/2020 13:30,5.79688,1.62284,6.019753101,3.26688,0.95284,3.403,2.53,0.67,2.617212257,5.80688,1.63284,6.032082708,3.26688,0.95284,3.403,2.54,0.68,2.629448611
25/05/2020 14:00,5.77496,1.66228,6.009437395,3.26496,0.95228,3.401,2.51,0.71,2.608486151,5.78496,1.67228,6.021817217,3.26496,0.95228,3.401,2.52,0.72,2.62083956
25/05/2020 14:30,5.8892,1.7406,6.141039407,3.2592,0.9506,3.395,2.63,0.79,2.746088127,5.9092,1.7506,6.163054843,3.2592,0.9506,3.395,2.65,0.8,2.768122107
25/05/2020 15:00,5.87576,1.75668,6.132738393,3.24576,0.94668,3.381,2.63,0.81,2.751908429,5.89576,1.77668,6.157643851,3.24576,0.94668,3.381,2.65,0.83,2.776940763
25/05/2020 15:30,5.88608,1.72344,6.133203339,3.16608,0.92344,3.298,2.72,0.8,2.835207223,5.90608,1.73344,6.155208786,3.16608,0.92344,3.298,2.74,0.81,2.857218928
25/05/2020 16:00,5.80912,1.62016,6.030820309,2.94912,0.86016,3.072,2.86,0.76,2.959256663,5.81912,1.63016,6.043143156,2.94912,0.86016,3.072,2.87,0.77,2.971497939
25/05/2020 16:30,5.75744,1.49092,5.947348804,2.67744,0.78092,2.789,3.08,0.71,3.160775221,5.77744,1.50092,5.96921886,2.67744,0.78092,2.789,3.1,0.72,3.182514729
25/05/2020 17:00,5.712,1.396,5.880115645,2.352,0.686,2.45,3.36,0.71,3.434195685,5.732,1.406,5.901920027,2.352,0.686,2.45,3.38,0.72,3.455835644
25/05/2020 17:30,5.58896,1.21928,5.720412363,1.84896,0.53928,1.926,3.74,0.68,3.801315562,5.60896,1.22928,5.742086868,1.84896,0.53928,1.926,3.76,0.69,3.822786941
25/05/2020 18:00,5.22416,0.83788,5.290925307,0.88416,0.25788,0.921,4.34,0.58,4.378584246,5.24416,0.84788,5.31226078,0.88416,0.25788,0.921,4.36,0.59,4.399738629
25/05/2020 18:30,5.2016,0.8838,5.27614869,1.0416,0.3038,1.085,4.16,0.58,4.200238088,5.2216,0.8938,5.297545186,1.0416,0.3038,1.085,4.18,0.59,4.221433406
