Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/05/2020 19:00,5.06304,0.79172,5.124567748,0.86304,0.25172,0.899,4.2,0.54,4.234571997,5.08304,0.79172,5.144328547,0.86304,0.25172,0.899,4.22,0.54,4.254409477
25/05/2020 19:30,4.84224,0.60732,4.880176821,0.40224,0.11732,0.419,4.44,0.49,4.466956458,4.86224,0.60732,4.90002198,0.40224,0.11732,0.419,4.46,0.49,4.486836302
25/05/2020 20:00,4.70304,0.53672,4.733566689,0.26304,0.07672,0.274,4.44,0.46,4.463765227,4.72304,0.53672,4.75343825,0.26304,0.07672,0.274,4.46,0.46,4.48365922
25/05/2020 20:30,4.6272,0.4446,4.648510407,0.1872,0.0546,0.195,4.44,0.39,4.457095467,4.6472,0.4446,4.668419111,0.1872,0.0546,0.195,4.46,0.39,4.477019098
25/05/2020 21:00,4.46664,-0.28348,4.475626638,0.05664,0.01652,0.059,4.41,-0.3,4.420192304,4.51664,0.61652,4.558523204,0.05664,0.01652,0.059,4.46,0.6,4.500177774
25/05/2020 21:30,4.22576,-0.74832,4.291506775,0.00576,0.00168,0.006,4.22,-0.75,4.286128789,4.39576,1.10168,4.531711023,0.00576,0.00168,0.006,4.39,1.1,4.525715413
25/05/2020 22:00,4.22,-0.83,4.300848753,0,0,0,4.22,-0.83,4.300848753,4.39,1,4.502454886,0,0,0,4.39,1,4.502454886
25/05/2020 22:30,4.28,-0.6,4.321851455,0,0,0,4.28,-0.6,4.321851455,4.31,0.92,4.40709655,0,0,0,4.31,0.92,4.40709655
25/05/2020 23:00,4.28,0,4.28,0,0,0,4.28,0,4.28,4.31,0,4.31,0,0,0,4.31,0,4.31
25/05/2020 23:30,4.18,0.24,4.186884283,0,0,0,4.18,0.24,4.186884283,4.2,0.24,4.206851554,0,0,0,4.2,0.24,4.206851554
26/05/2020 00:00,4.11,0.24,4.117001336,0,0,0,4.11,0.24,4.117001336,4.13,0.24,4.136967488,0,0,0,4.13,0.24,4.136967488
26/05/2020 00:30,4.06,-0.88,4.154274907,0,0,0,4.06,-0.88,4.154274907,4.18,0.97,4.291072127,0,0,0,4.18,0.97,4.291072127
26/05/2020 01:00,3.96,-0.85,4.050197526,0,0,0,3.96,-0.85,4.050197526,4.12,1,4.239622625,0,0,0,4.12,1,4.239622625
26/05/2020 01:30,3.96,-0.88,4.056599561,0,0,0,3.96,-0.88,4.056599561,4.04,0.97,4.154816482,0,0,0,4.04,0.97,4.154816482
26/05/2020 02:00,3.96,0,3.96,0,0,0,3.96,0,3.96,3.97,0,3.97,0,0,0,3.97,0,3.97
26/05/2020 02:30,3.84,0,3.84,0,0,0,3.84,0,3.84,3.86,0,3.86,0,0,0,3.86,0,3.86
26/05/2020 03:00,3.88,0.24,3.887415594,0,0,0,3.88,0.24,3.887415594,3.9,0,3.9,0,0,0,3.9,0,3.9
26/05/2020 03:30,3.9,0,3.9,0,0,0,3.9,0,3.9,3.92,0,3.92,0,0,0,3.92,0,3.92
26/05/2020 04:00,4.16,0.25,4.167505249,0,0,0,4.16,0.25,4.167505249,4.18,0.25,4.187469403,0,0,0,4.18,0.25,4.187469403
26/05/2020 04:30,4.04,0.25,4.047727758,0,0,0,4.04,0.25,4.047727758,4.06,0.25,4.067689762,0,0,0,4.06,0.25,4.067689762
26/05/2020 05:00,3.95192,0.25056,3.959855048,0.00192,0.00056,0.002,3.95,0.25,3.957903485,3.97192,0.25056,3.979815172,0.00192,0.00056,0.002,3.97,0.25,3.977863748
26/05/2020 05:30,3.9128,0.2654,3.921790535,0.0528,0.0154,0.055,3.86,0.25,3.868087383,3.9328,0.2654,3.941744918,0.0528,0.0154,0.055,3.88,0.25,3.888045782
26/05/2020 06:00,4.11984,0.27912,4.129284393,0.09984,0.02912,0.104,4.02,0.25,4.02776613,4.13984,0.27912,4.14923887,0.09984,0.02912,0.104,4.04,0.25,4.047727758
26/05/2020 06:30,4.80392,0.49656,4.829515421,0.19392,0.05656,0.202,4.61,0.44,4.630950226,4.82392,0.50656,4.850444021,0.19392,0.05656,0.202,4.63,0.45,4.651816849
26/05/2020 07:00,5.4464,0.8702,5.515480124,0.4464,0.1302,0.465,5,0.74,5.054463374,5.4664,0.8802,5.536811447,0.4464,0.1302,0.465,5.02,0.75,5.075716698
26/05/2020 07:30,5.78912,0.93016,5.863370021,0.54912,0.16016,0.572,5.24,0.77,5.296272274,5.80912,0.94016,5.88470696,0.54912,0.16016,0.572,5.26,0.78,5.317518218
26/05/2020 08:00,6.07184,1.17512,6.184508711,0.77184,0.22512,0.804,5.3,0.95,5.384468405,6.12184,1.30512,6.259413966,0.77184,0.22512,0.804,5.35,1.08,5.45792085
26/05/2020 08:30,6.21928,1.13104,6.321289046,0.68928,0.20104,0.718,5.53,0.93,5.607655482,6.23928,1.14104,6.342758643,0.68928,0.20104,0.718,5.55,0.94,5.629040771
26/05/2020 09:00,6.482,1.271,6.605434505,1.032,0.301,1.075,5.45,0.97,5.53564811,6.502,1.281,6.626987626,1.032,0.301,1.075,5.47,0.98,5.557094565
26/05/2020 09:30,6.98704,1.64372,7.177781231,2.20704,0.64372,2.299,4.78,1,4.883482364,7.01704,1.66372,7.211575043,2.20704,0.64372,2.299,4.81,1.02,4.916960443
26/05/2020 10:00,7.10448,1.01964,7.177276768,2.36448,0.68964,2.463,4.74,0.33,4.751473456,7.27448,2.74964,7.776797503,2.36448,0.68964,2.463,4.91,2.06,5.324631443
26/05/2020 10:30,7.61656,1.18608,7.708357283,3.10656,0.90608,3.236,4.51,0.28,4.518683437,7.79656,3.07608,8.381444744,3.10656,0.90608,3.236,4.69,2.17,5.167688071
26/05/2020 11:00,7.4388,1.6384,7.617092621,2.4288,0.7084,2.53,5.01,0.93,5.095586325,7.5488,2.4184,7.926729464,2.4288,0.7084,2.53,5.12,1.71,5.398008892
26/05/2020 11:30,7.9784,2.3462,8.316220355,3.2784,0.9562,3.415,4.7,1.39,4.901234538,7.9984,2.3662,8.341061383,3.2784,0.9562,3.415,4.72,1.41,4.926103937
26/05/2020 12:00,8.00136,2.39248,8.351390447,3.23136,0.94248,3.366,4.77,1.45,4.98551903,8.02136,2.41248,8.376292497,3.23136,0.94248,3.366,4.79,1.47,5.010488998
26/05/2020 12:30,8.09096,2.37528,8.432412988,3.24096,0.94528,3.376,4.85,1.43,5.05642166,8.11096,2.39528,8.457247685,3.24096,0.94528,3.376,4.87,1.45,5.081279366
26/05/2020 13:00,7.8764,2.2152,8.181979467,2.4864,0.7252,2.59,5.39,1.49,5.59215522,7.9064,2.2352,8.216281397,2.4864,0.7252,2.59,5.42,1.51,5.626410934
26/05/2020 13:30,7.8912,2.1966,8.191220239,2.0112,0.5866,2.095,5.88,1.61,6.096433384,7.9112,2.2166,8.215862767,2.0112,0.5866,2.095,5.9,1.63,6.121021157
26/05/2020 14:00,7.9508,2.2244,8.256099321,1.9008,0.5544,1.98,6.05,1.67,6.276256846,7.9708,2.2444,8.280759869,1.9008,0.5544,1.98,6.07,1.69,6.300872955
26/05/2020 14:30,7.93976,2.23868,8.249331912,1.94976,0.56868,2.031,5.99,1.67,6.218440319,7.96976,2.25868,8.283641096,1.94976,0.56868,2.031,6.02,1.69,6.252719408
26/05/2020 15:00,7.96896,2.24928,8.280313038,1.84896,0.53928,1.926,6.12,1.71,6.354407919,7.99896,2.26928,8.314625235,1.84896,0.53928,1.926,6.15,1.73,6.388693137
26/05/2020 15:30,8.20648,2.45064,8.564575319,2.67648,0.78064,2.788,5.53,1.67,5.776659935,8.22648,2.47064,8.589472347,2.67648,0.78064,2.788,5.55,1.69,5.801603227
26/05/2020 16:00,8.25408,2.50244,8.625082179,2.85408,0.83244,2.973,5.4,1.67,5.6523358,8.27408,2.52244,8.650034879,2.85408,0.83244,2.973,5.42,1.69,5.677367348
26/05/2020 16:30,8.0072,2.2446,8.315857202,2.3472,0.6846,2.445,5.66,1.56,5.871047607,8.0372,2.2646,8.35014952,2.3472,0.6846,2.445,5.69,1.58,5.905294235
26/05/2020 17:00,7.90232,2.26276,8.219899282,2.51232,0.73276,2.617,5.39,1.53,5.602945654,7.92232,2.29276,8.247417935,2.51232,0.73276,2.617,5.41,1.56,5.630426272
26/05/2020 17:30,7.60984,1.44412,7.745653452,2.13984,0.62412,2.229,5.47,0.82,5.531121044,7.75984,2.82412,8.257770316,2.13984,0.62412,2.229,5.62,2.2,6.035263043
26/05/2020 18:00,7.22416,1.42788,7.363920763,1.60416,0.46788,1.671,5.62,0.96,5.701403336,7.32416,2.17788,7.641104698,1.60416,0.46788,1.671,5.72,1.71,5.970134002
26/05/2020 18:30,6.88496,1.53228,7.053407418,1.10496,0.32228,1.151,5.78,1.21,5.905294235,6.91496,1.54228,7.084864106,1.10496,0.32228,1.151,5.81,1.22,5.936707842
26/05/2020 19:00,6.7228,1.4354,6.874330004,0.7728,0.2254,0.805,5.95,1.21,6.071787216,6.7428,1.4454,6.895979481,0.7728,0.2254,0.805,5.97,1.22,6.093381656
26/05/2020 19:30,6.53832,1.29076,6.664509719,0.44832,0.13076,0.467,6.09,1.16,6.199491915,6.56832,1.31076,6.697829454,0.44832,0.13076,0.467,6.12,1.18,6.232720112
26/05/2020 20:00,6.38112,1.11616,6.478001667,0.26112,0.07616,0.272,6.12,1.04,6.207737108,6.41112,1.13616,6.51101522,0.26112,0.07616,0.272,6.15,1.06,6.240681053
26/05/2020 20:30,6.24208,1.02144,6.325100979,0.14208,0.04144,0.148,6.1,0.98,6.178219808,6.29208,1.03144,6.376059849,0.14208,0.04144,0.148,6.15,0.99,6.2291733
26/05/2020 21:00,6.03568,0.91624,6.104828319,0.05568,0.01624,0.058,5.98,0.9,6.047346526,6.06568,0.92624,6.135991721,0.05568,0.01624,0.058,6.01,0.91,6.078503105
26/05/2020 21:30,6.01056,0.83308,6.068018935,0.01056,0.00308,0.011,6,0.83,6.057136287,6.04056,0.84308,6.099110509,0.01056,0.00308,0.011,6.03,0.84,6.088226343
26/05/2020 22:00,5.93,0.72,5.973550033,0,0,0,5.93,0.72,5.973550033,5.96,0.73,6.004539949,0,0,0,5.96,0.73,6.004539949
26/05/2020 22:30,5.71,0.6,5.741437102,0,0,0,5.71,0.6,5.741437102,5.74,0.6,5.77127369,0,0,0,5.74,0.6,5.77127369
26/05/2020 23:00,5.77,0.6,5.801111962,0,0,0,5.77,0.6,5.801111962,5.79,0.6,5.821005068,0,0,0,5.79,0.6,5.821005068
26/05/2020 23:30,5.77,0.66,5.807624299,0,0,0,5.77,0.66,5.807624299,5.79,0.66,5.827495174,0,0,0,5.79,0.66,5.827495174
27/05/2020 00:00,5.72,0.7,5.762672991,0,0,0,5.72,0.7,5.762672991,5.75,0.71,5.793668958,0,0,0,5.75,0.71,5.793668958
27/05/2020 00:30,5.66,0.66,5.698350639,0,0,0,5.66,0.66,5.698350639,5.69,0.66,5.728149789,0,0,0,5.69,0.66,5.728149789
27/05/2020 01:00,5.57,0.61,5.603302598,0,0,0,5.57,0.61,5.603302598,5.6,0.62,5.634216893,0,0,0,5.6,0.62,5.634216893
27/05/2020 01:30,5.53,0.68,5.571651461,0,0,0,5.53,0.68,5.571651461,5.56,0.69,5.602651158,0,0,0,5.56,0.69,5.602651158
27/05/2020 02:00,5.53,0.38,5.543040682,0,0,0,5.53,0.38,5.543040682,5.64,1.08,5.742473335,0,0,0,5.64,1.08,5.742473335
27/05/2020 02:30,5.42,-0.3,5.428296234,0,0,0,5.42,-0.3,5.428296234,5.64,1.58,5.857132404,0,0,0,5.64,1.58,5.857132404
27/05/2020 03:00,5.25,-0.37,5.263021946,0,0,0,5.25,-0.37,5.263021946,5.45,1.5,5.652654244,0,0,0,5.45,1.5,5.652654244
27/05/2020 03:30,5.31,-0.28,5.317377173,0,0,0,5.31,-0.28,5.317377173,5.51,1.6,5.73760403,0,0,0,5.51,1.6,5.73760403
27/05/2020 04:00,5.34,-0.31,5.348990559,0,0,0,5.34,-0.31,5.348990559,5.55,1.56,5.765075888,0,0,0,5.55,1.56,5.765075888
27/05/2020 04:30,5.34,-0.29,5.347868734,0,0,0,5.34,-0.29,5.347868734,5.55,1.59,5.773265973,0,0,0,5.55,1.59,5.773265973
27/05/2020 05:00,5.26864,0.27252,5.27568333,0.00864,0.00252,0.009,5.26,0.27,5.266925099,5.46864,1.56252,5.687485578,0.00864,0.00252,0.009,5.46,1.56,5.678485714
27/05/2020 05:30,5.34088,0.54484,5.368598495,0.05088,0.01484,0.053,5.29,0.53,5.3164838,5.37088,0.55484,5.399462881,0.05088,0.01484,0.053,5.32,0.54,5.347335785
27/05/2020 06:00,5.40232,0.56276,5.431552283,0.11232,0.03276,0.117,5.29,0.53,5.3164838,5.43232,0.57276,5.462431199,0.11232,0.03276,0.117,5.32,0.54,5.347335785
27/05/2020 06:30,5.87856,0.71208,5.92153068,0.17856,0.05208,0.186,5.7,0.66,5.738083304,6.02856,1.46208,6.203322787,0.17856,0.05208,0.186,5.85,1.41,6.017524408
27/05/2020 07:00,6.32136,1.04248,6.406743073,0.35136,0.10248,0.366,5.97,0.94,6.043550281,6.37136,1.17248,6.478343739,0.35136,0.10248,0.366,6.02,1.07,6.114351969
27/05/2020 07:30,6.62072,1.25396,6.738423332,0.63072,0.18396,0.657,5.99,1.07,6.084817171,6.65072,1.25396,6.76790161,0.63072,0.18396,0.657,6.02,1.07,6.114351969
27/05/2020 08:00,7.00048,1.38264,7.135713952,0.90048,0.26264,0.938,6.1,1.12,6.20196743,7.03048,1.40264,7.169033966,0.90048,0.26264,0.938,6.13,1.14,6.235102245
27/05/2020 08:30,7.4684,1.7062,7.660816993,1.5984,0.4662,1.665,5.87,1.24,5.999541649,7.4984,1.7362,7.696778092,1.5984,0.4662,1.665,5.9,1.27,6.035138772
27/05/2020 09:00,7.80464,1.98052,8.052009998,2.02464,0.59052,2.109,5.78,1.39,5.944787633,7.83464,2.00052,8.086016584,2.02464,0.59052,2.109,5.81,1.41,5.978645332
27/05/2020 09:30,8.0744,2.2642,8.385853385,2.4144,0.7042,2.515,5.66,1.56,5.871047607,8.1044,2.2842,8.420146614,2.4144,0.7042,2.515,5.69,1.58,5.905294235
27/05/2020 10:00,8.2696,2.3878,8.607431266,2.7696,0.8078,2.885,5.5,1.58,5.722447029,8.2896,2.4078,8.632205338,2.7696,0.8078,2.885,5.52,1.6,5.747208018
27/05/2020 10:30,8.29664,2.45152,8.651253412,3.05664,0.89152,3.184,5.24,1.56,5.467284518,8.32664,2.47152,8.685697715,3.05664,0.89152,3.184,5.27,1.58,5.501754266
27/05/2020 11:00,8.39936,2.61148,8.795969316,3.15936,0.92148,3.291,5.24,1.69,5.505787864,8.40936,2.63148,8.81147108,3.15936,0.92148,3.291,5.25,1.71,5.521467196
27/05/2020 11:30,8.47304,2.60172,8.863484292,3.26304,0.95172,3.399,5.21,1.65,5.465034309,8.51304,2.62172,8.907595961,3.26304,0.95172,3.399,5.25,1.67,5.50921047
27/05/2020 12:00,8.31304,1.77172,8.49974269,3.26304,0.95172,3.399,5.05,0.82,5.116141124,8.49304,3.59172,9.221289552,3.26304,0.95172,3.399,5.23,2.64,5.858540774
27/05/2020 12:30,8.47496,2.57228,8.856724643,3.26496,0.95228,3.401,5.21,1.62,5.456051686,8.49496,2.59228,8.881681203,3.26496,0.95228,3.401,5.23,1.64,5.481103903
27/05/2020 13:00,8.54344,2.69892,8.959605806,3.25344,0.94892,3.389,5.29,1.75,5.571947595,8.56344,2.72892,8.987742153,3.25344,0.94892,3.389,5.31,1.78,5.600401771
27/05/2020 13:30,8.52072,2.70396,8.93946693,3.27072,0.95396,3.407,5.25,1.75,5.533985905,8.54072,2.73396,8.967632653,3.27072,0.95396,3.407,5.27,1.78,5.562490449
27/05/2020 14:00,8.52072,2.78396,8.963989212,3.27072,0.95396,3.407,5.25,1.83,5.559802155,8.54072,2.80396,8.989220756,3.27072,0.95396,3.407,5.27,1.85,5.585284236
27/05/2020 14:30,8.55112,2.82116,9.004476498,3.26112,0.95116,3.397,5.29,1.87,5.61079317,8.58112,2.84116,9.03923728,3.26112,0.95116,3.397,5.32,1.89,5.645750614
27/05/2020 15:00,8.57848,2.77164,9.015115496,3.22848,0.94164,3.363,5.35,1.83,5.654325778,8.59848,2.79164,9.040304873,3.22848,0.94164,3.363,5.37,1.85,5.679735909
27/05/2020 15:30,8.43704,2.67872,8.852072345,3.04704,0.88872,3.174,5.39,1.79,5.679454199,8.46704,2.70872,8.889765486,3.04704,0.88872,3.174,5.42,1.82,5.717412002
27/05/2020 16:00,8.32616,2.54888,8.707567376,2.87616,0.83888,2.996,5.45,1.71,5.711969888,8.35616,2.56888,8.74211384,2.87616,0.83888,2.996,5.48,1.73,5.746590293
27/05/2020 16:30,8.13704,2.37372,8.476200009,2.68704,0.78372,2.799,5.45,1.59,5.677200014,8.16704,2.46372,8.530560275,2.68704,0.78372,2.799,5.48,1.68,5.731736212
27/05/2020 17:00,7.85896,2.17928,8.155520437,2.32896,0.67928,2.426,5.53,1.5,5.729825477,7.88896,2.18928,8.187101856,2.32896,0.67928,2.426,5.56,1.51,5.7613974
27/05/2020 17:30,7.74928,1.89604,7.977863636,1.76928,0.51604,1.843,5.98,1.38,6.137165469,7.76928,1.91604,8.002057298,1.76928,0.51604,1.843,6,1.4,6.16116872
27/05/2020 18:00,7.5256,1.7908,7.735736552,1.5456,0.4508,1.61,5.98,1.34,6.128295032,7.5456,1.8108,7.759837369,1.5456,0.4508,1.61,6,1.36,6.152202858
27/05/2020 18:30,7.24176,1.69968,7.438548245,1.06176,0.30968,1.106,6.18,1.39,6.334390263,7.27176,1.70968,7.470040107,1.06176,0.30968,1.106,6.21,1.4,6.365854224
27/05/2020 19:00,7.04336,1.40348,7.181829586,0.66336,0.19348,0.691,6.38,1.21,6.493727743,7.07336,1.42348,7.215172694,0.66336,0.19348,0.691,6.41,1.23,6.526944155
27/05/2020 19:30,6.86152,1.28836,6.981427376,0.37152,0.10836,0.387,6.49,1.18,6.596400534,6.89152,1.29836,7.012758844,0.37152,0.10836,0.387,6.52,1.19,6.627706994
27/05/2020 20:00,6.76624,1.25432,6.881520355,0.18624,0.05432,0.194,6.58,1.2,6.688527491,6.80624,1.26432,6.922673472,0.18624,0.05432,0.194,6.62,1.21,6.729673098
27/05/2020 20:30,6.67096,1.10528,6.761904406,0.12096,0.03528,0.126,6.55,1.07,6.636821528,6.70096,1.12528,6.794786237,0.12096,0.03528,0.126,6.58,1.09,6.669670157
27/05/2020 21:00,6.51992,1.00456,6.59685513,0.04992,0.01456,0.052,6.47,0.99,6.54530366,6.56992,1.10456,6.662124406,0.04992,0.01456,0.052,6.52,1.09,6.610484097
27/05/2020 21:30,6.2648,0.0014,6.264800156,0.0048,0.0014,0.005,6.26,0,6.26,6.4948,1.9214,6.773049904,0.0048,0.0014,0.005,6.49,1.92,6.768049941
27/05/2020 22:00,6.34,0.87,6.399414036,0,0,0,6.34,0.87,6.399414036,6.4,1.01,6.479205198,0,0,0,6.4,1.01,6.479205198
27/05/2020 22:30,6.26,0.84,6.316106396,0,0,0,6.26,0.84,6.316106396,6.29,0.85,6.347172599,0,0,0,6.29,0.85,6.347172599
27/05/2020 23:00,6.21,0.89,6.273452,0,0,0,6.21,0.89,6.273452,6.37,1.53,6.551167835,0,0,0,6.37,1.53,6.551167835
27/05/2020 23:30,6.04,-0.24,6.044766331,0,0,0,6.04,-0.24,6.044766331,6.27,1.82,6.528805404,0,0,0,6.27,1.82,6.528805404
28/05/2020 00:00,5.99,-0.24,5.994806085,0,0,0,5.99,-0.24,5.994806085,6.21,1.8,6.46560902,0,0,0,6.21,1.8,6.46560902
28/05/2020 00:30,5.9,-0.26,5.905726035,0,0,0,5.9,-0.26,5.905726035,6.12,1.68,6.346400555,0,0,0,6.12,1.68,6.346400555
28/05/2020 01:00,5.81,0.48,5.829794164,0,0,0,5.81,0.48,5.829794164,6.01,1.58,6.214217569,0,0,0,6.01,1.58,6.214217569
28/05/2020 01:30,5.88,0.69,5.920346274,0,0,0,5.88,0.69,5.920346274,5.91,0.7,5.95131078,0,0,0,5.91,0.7,5.95131078
28/05/2020 02:00,5.73,0.61,5.762377981,0,0,0,5.73,0.61,5.762377981,5.76,0.62,5.79327196,0,0,0,5.76,0.62,5.79327196
28/05/2020 02:30,5.68,0.61,5.712661376,0,0,0,5.68,0.61,5.712661376,5.71,0.62,5.743561613,0,0,0,5.71,0.62,5.743561613
28/05/2020 03:00,5.53,0.47,5.549936937,0,0,0,5.53,0.47,5.549936937,5.56,0.47,5.579829747,0,0,0,5.56,0.47,5.579829747
28/05/2020 03:30,5.39,0.43,5.407124929,0,0,0,5.39,0.43,5.407124929,5.42,0.43,5.437030439,0,0,0,5.42,0.43,5.437030439
28/05/2020 04:00,5.39,0.43,5.407124929,0,0,0,5.39,0.43,5.407124929,5.42,0.43,5.437030439,0,0,0,5.42,0.43,5.437030439
28/05/2020 04:30,5.42,0.47,5.440340063,0,0,0,5.42,0.47,5.440340063,5.44,0.47,5.460265561,0,0,0,5.44,0.47,5.460265561
28/05/2020 05:00,5.37096,0.54028,5.398065746,0.00096,0.00028,0.001,5.37,0.54,5.397082545,5.39096,0.54028,5.417965688,0.00096,0.00028,0.001,5.39,0.54,5.416982555
28/05/2020 05:30,5.27744,0.48092,5.299307219,0.03744,0.01092,0.039,5.24,0.47,5.26103602,5.30744,0.49092,5.330095853,0.03744,0.01092,0.039,5.27,0.48,5.291814434
28/05/2020 06:00,5.48152,0.60836,5.515175736,0.13152,0.03836,0.137,5.35,0.57,5.380278803,5.51152,0.60836,5.544993652,0.13152,0.03836,0.137,5.38,0.57,5.410110905
28/05/2020 06:30,5.90112,0.77616,5.951944355,0.26112,0.07616,0.272,5.64,0.7,5.683273704,5.92112,0.78616,5.973082085,0.26112,0.07616,0.272,5.66,0.71,5.704357983
28/05/2020 07:00,6.15096,1.06528,6.242525963,0.36096,0.10528,0.376,5.79,0.96,5.869045919,6.18096,1.06528,6.27208801,0.36096,0.10528,0.376,5.82,0.96,5.898643912
28/05/2020 07:30,6.50168,1.17424,6.606866307,0.63168,0.18424,0.658,5.87,0.99,5.952898454,6.52168,1.18424,6.628328175,0.63168,0.18424,0.658,5.89,1,5.974286568
28/05/2020 08:00,6.94904,1.49472,7.107977546,1.07904,0.31472,1.124,5.87,1.18,5.987428496,6.96904,1.50472,7.12963539,1.07904,0.31472,1.124,5.89,1.19,6.009009902
28/05/2020 08:30,7.30048,1.61764,7.477550896,1.50048,0.43764,1.563,5.8,1.18,5.918817449,7.33048,1.62764,7.509004528,1.50048,0.43764,1.563,5.83,1.19,5.95021008
28/05/2020 09:00,7.76416,1.84288,7.979873884,1.96416,0.57288,2.046,5.8,1.27,5.937415263,7.79416,1.86288,8.013691534,1.96416,0.57288,2.046,5.83,1.29,5.971013314
28/05/2020 09:30,8.07664,2.10152,8.345567686,2.33664,0.68152,2.434,5.74,1.42,5.913036445,8.10664,2.12152,8.379645529,2.33664,0.68152,2.434,5.77,1.44,5.94697402
28/05/2020 10:00,8.3464,2.3852,8.680528325,2.7264,0.7952,2.84,5.62,1.59,5.840590724,8.3664,2.4052,8.705264844,2.7264,0.7952,2.84,5.64,1.61,5.865296241
28/05/2020 10:30,8.39056,2.49808,8.754536013,3.01056,0.87808,3.136,5.38,1.62,5.618611928,8.42056,2.51808,8.789002082,3.01056,0.87808,3.136,5.41,1.64,5.653114186
28/05/2020 11:00,8.61496,2.61728,9.003759792,3.14496,0.91728,3.276,5.47,1.7,5.728079958,8.63496,2.63728,9.028719732,3.14496,0.91728,3.276,5.49,1.72,5.753129583
28/05/2020 11:30,8.57136,2.64248,8.969443283,3.23136,0.94248,3.366,5.34,1.7,5.60406995,8.60136,2.66248,9.004009862,3.23136,0.94248,3.366,5.37,1.72,5.638732127
28/05/2020 12:00,8.5336,2.6548,8.937018071,3.2736,0.9548,3.41,5.26,1.7,5.527892908,8.5536,2.6748,8.962066056,3.2736,0.9548,3.41,5.28,1.72,5.55308923
28/05/2020 12:30,8.4736,2.6548,8.879744366,3.2736,0.9548,3.41,5.2,1.7,5.470831747,8.4936,2.6748,8.904818696,3.2736,0.9548,3.41,5.22,1.72,5.496071324
28/05/2020 13:00,8.67168,2.73424,9.092530033,3.27168,0.95424,3.408,5.4,1.78,5.685806891,8.69168,2.75424,9.117627937,3.27168,0.95424,3.408,5.42,1.8,5.711076956
28/05/2020 13:30,8.77072,2.88396,9.232700288,3.27072,0.95396,3.407,5.5,1.93,5.82879919,8.80072,2.91396,9.270589809,3.27072,0.95396,3.407,5.53,1.96,5.867069115
28/05/2020 14:00,8.66784,2.93312,9.150663539,3.26784,0.95312,3.404,5.4,1.98,5.751556311,8.68784,2.95312,9.17602755,3.26784,0.95312,3.404,5.42,2,5.777231171
28/05/2020 14:30,8.5944,2.8292,9.048098364,3.2544,0.9492,3.39,5.34,1.88,5.661271942,8.6244,2.8492,9.082852856,3.2544,0.9492,3.39,5.37,1.9,5.696218044
28/05/2020 15:00,8.5872,2.7196,9.007565043,3.1872,0.9296,3.32,5.4,1.79,5.688945421,8.6172,2.7396,9.042209022,3.1872,0.9296,3.32,5.43,1.81,5.723722565
28/05/2020 15:30,8.49888,2.67384,8.909566858,3.09888,0.90384,3.228,5.4,1.77,5.682684225,8.52888,2.69384,8.944191858,3.09888,0.90384,3.228,5.43,1.79,5.717429492
28/05/2020 16:00,8.2176,2.4868,8.585634746,2.9376,0.8568,3.06,5.28,1.63,5.525875496,8.2476,2.5068,8.620148027,2.9376,0.8568,3.06,5.31,1.65,5.560449622
28/05/2020 16:30,8.18648,2.39064,8.52840046,2.67648,0.78064,2.788,5.51,1.61,5.740400683,8.20648,2.41064,8.553215723,2.67648,0.78064,2.788,5.53,1.63,5.765223326
28/05/2020 17:00,7.82624,2.21432,8.133464551,2.34624,0.68432,2.444,5.48,1.53,5.689578192,7.84624,2.23432,8.158165725,2.34624,0.68432,2.444,5.5,1.55,5.714236607
28/05/2020 17:30,7.56072,1.97896,7.815418709,1.95072,0.56896,2.032,5.61,1.41,5.784479233,7.59072,1.99896,7.849514074,1.95072,0.56896,2.032,5.64,1.43,5.818461996
28/05/2020 18:00,7.34336,1.71848,7.541757726,1.50336,0.43848,1.566,5.84,1.28,5.978628605,7.37336,1.72848,7.573247705,1.50336,0.43848,1.566,5.87,1.29,6.010074875
28/05/2020 18:30,7.05704,1.55872,7.227130938,1.12704,0.32872,1.174,5.93,1.23,6.056219943,7.07704,1.56872,7.248819049,1.12704,0.32872,1.174,5.95,1.24,6.077836786
28/05/2020 19:00,6.84064,1.42852,6.988206136,0.68064,0.19852,0.709,6.16,1.23,6.281600115,6.88064,1.49852,7.041929352,0.68064,0.19852,0.709,6.2,1.3,6.334824386
28/05/2020 19:30,6.38832,0.34576,6.397670076,0.32832,0.09576,0.342,6.06,0.25,6.065154573,6.60832,2.12576,6.941811637,0.32832,0.09576,0.342,6.28,2.03,6.599946969
28/05/2020 20:00,6.25264,0.29452,6.259572589,0.15264,0.04452,0.159,6.1,0.25,6.105120801,6.48264,2.11452,6.81878407,0.15264,0.04452,0.159,6.33,2.07,6.659864863
28/05/2020 20:30,6.27312,0.27716,6.279239779,0.09312,0.02716,0.097,6.18,0.25,6.185054567,6.50312,2.14716,6.848420679,0.09312,0.02716,0.097,6.41,2.12,6.751481319
28/05/2020 21:00,6.24416,0.97288,6.319495993,0.04416,0.01288,0.046,6.2,0.96,6.273882371,6.34416,1.50288,6.519740363,0.04416,0.01288,0.046,6.3,1.49,6.473801047
28/05/2020 21:30,6.26576,1.11168,6.363613816,0.00576,0.00168,0.006,6.26,1.11,6.357648937,6.30576,1.12168,6.404746303,0.00576,0.00168,0.006,6.3,1.12,6.398781134
28/05/2020 22:00,6.14,0.67,6.176447199,0,0,0,6.14,0.67,6.176447199,6.3,1.59,6.49754569,0,0,0,6.3,1.59,6.49754569
28/05/2020 22:30,5.99,0.88,6.054295995,0,0,0,5.99,0.88,6.054295995,6.01,0.89,6.075541128,0,0,0,6.01,0.89,6.075541128
28/05/2020 23:00,5.99,0.88,6.054295995,0,0,0,5.99,0.88,6.054295995,6.01,0.89,6.075541128,0,0,0,6.01,0.89,6.075541128
28/05/2020 23:30,5.81,0.62,5.84298725,0,0,0,5.81,0.62,5.84298725,6.01,1.73,6.254038695,0,0,0,6.01,1.73,6.254038695
29/05/2020 00:00,5.51,0.5,5.532639515,0,0,0,5.51,0.5,5.532639515,5.65,1.33,5.804429343,0,0,0,5.65,1.33,5.804429343
29/05/2020 00:30,5.48,0.76,5.532449729,0,0,0,5.48,0.76,5.532449729,5.51,0.77,5.563542037,0,0,0,5.51,0.77,5.563542037
29/05/2020 01:00,5.43,0.42,5.446218872,0,0,0,5.43,0.42,5.446218872,5.48,0.81,5.539539692,0,0,0,5.48,0.81,5.539539692
29/05/2020 01:30,5.28,0.69,5.324894365,0,0,0,5.28,0.69,5.324894365,5.31,0.71,5.357256761,0,0,0,5.31,0.71,5.357256761
29/05/2020 02:00,5.25,0.69,5.295148723,0,0,0,5.25,0.69,5.295148723,5.27,0.71,5.317612246,0,0,0,5.27,0.71,5.317612246
29/05/2020 02:30,5.15,0.62,5.187186135,0,0,0,5.15,0.62,5.187186135,5.18,0.62,5.216972302,0,0,0,5.18,0.62,5.216972302
29/05/2020 03:00,4.96,0.53,4.988236161,0,0,0,4.96,0.53,4.988236161,4.99,0.53,5.018067357,0,0,0,4.99,0.53,5.018067357
29/05/2020 03:30,5.02,0.16,5.022549154,0,0,0,5.02,0.16,5.022549154,5.06,0.72,5.110968597,0,0,0,5.06,0.72,5.110968597
29/05/2020 04:00,4.95,-0.4,4.966135318,0,0,0,4.95,-0.4,4.966135318,5.14,1.51,5.357210095,0,0,0,5.14,1.51,5.357210095
29/05/2020 04:30,5.03,0.08,5.030636143,0,0,0,5.03,0.08,5.030636143,5.19,1.33,5.357704732,0,0,0,5.19,1.33,5.357704732
29/05/2020 05:00,5.0648,0.1514,5.067062364,0.0048,0.0014,0.005,5.06,0.15,5.062222832,5.0948,0.5914,5.129009748,0.0048,0.0014,0.005,5.09,0.59,5.124080405
29/05/2020 05:30,5.04032,0.47176,5.062349573,0.04032,0.01176,0.042,5,0.46,5.021115414,5.06032,0.47176,5.082262882,0.04032,0.01176,0.042,5.02,0.46,5.04103164
29/05/2020 06:00,5.18928,0.58604,5.22226673,0.08928,0.02604,0.093,5.1,0.56,5.13065298,5.21928,0.58604,5.252078312,0.08928,0.02604,0.093,5.13,0.56,5.160474784
29/05/2020 06:30,5.55304,0.70172,5.597201461,0.14304,0.04172,0.149,5.41,0.66,5.450110091,5.57304,0.70172,5.617044223,0.14304,0.04172,0.149,5.43,0.66,5.469963437
29/05/2020 07:00,5.83088,0.83484,5.890341196,0.29088,0.08484,0.303,5.54,0.75,5.590536647,5.86088,0.83484,5.920039882,0.29088,0.08484,0.303,5.57,0.75,5.620266898
29/05/2020 07:30,6.19632,0.99976,6.276456134,0.61632,0.17976,0.642,5.58,0.82,5.639929078,6.31632,1.60976,6.51822258,0.61632,0.17976,0.642,5.7,1.43,5.876640197
29/05/2020 08:00,6.54392,1.32156,6.676032489,1.03392,0.30156,1.077,5.51,1.02,5.603614905,6.63392,1.67156,6.841272352,1.03392,0.30156,1.077,5.6,1.37,5.765145271
29/05/2020 08:30,6.86528,1.52904,7.033493641,1.50528,0.43904,1.568,5.36,1.09,5.469707488,6.88528,1.53904,7.055191337,1.50528,0.43904,1.568,5.38,1.1,5.491302214
29/05/2020 09:00,7.26912,1.83016,7.495971665,1.98912,0.58016,2.072,5.28,1.25,5.425946922,7.29912,1.85016,7.529956494,1.98912,0.58016,2.072,5.31,1.27,5.4597619
29/05/2020 09:30,7.58384,2.10112,7.869519325,2.40384,0.70112,2.504,5.18,1.4,5.365855011,7.60384,2.12112,7.894145476,2.40384,0.70112,2.504,5.2,1.42,5.390398872
29/05/2020 10:00,7.8392,2.2306,8.150376249,2.7792,0.8106,2.895,5.06,1.42,5.255473337,7.8592,2.2506,8.175097859,2.7792,0.8106,2.895,5.08,1.44,5.280151513
29/05/2020 10:30,7.92512,2.35816,8.268521367,3.04512,0.88816,3.172,4.88,1.47,5.096596904,7.95512,2.37816,8.302986162,3.04512,0.88816,3.172,4.91,1.49,5.131101246
29/05/2020 11:00,7.96664,2.46652,8.339728641,3.17664,0.92652,3.309,4.79,1.54,5.031470958,7.99664,2.48652,8.374307912,3.17664,0.92652,3.309,4.82,1.56,5.066162256
29/05/2020 11:30,7.9992,2.4706,8.372040671,3.2592,0.9506,3.395,4.74,1.52,4.977750496,8.0192,2.4806,8.394101798,3.2592,0.9506,3.395,4.76,1.53,4.999849998
29/05/2020 12:00,8.16072,2.53396,8.54507485,3.27072,0.95396,3.407,4.89,1.58,5.13892012,8.18072,2.55396,8.570116184,3.27072,0.95396,3.407,4.91,1.6,5.164116575
29/05/2020 12:30,8.15976,2.57368,8.556021973,3.26976,0.95368,3.406,4.89,1.62,5.151359044,8.17976,2.58368,8.578104453,3.26976,0.95368,3.406,4.91,1.63,5.173490118
29/05/2020 13:00,8.20784,2.58312,8.604716521,3.26784,0.95312,3.404,4.94,1.63,5.20197078,8.23784,2.60312,8.63934266,3.26784,0.95312,3.404,4.97,1.65,5.236735624
29/05/2020 13:30,8.27688,2.63284,8.685539074,3.26688,0.95284,3.403,5.01,1.68,5.284174486,8.29688,2.65284,8.710670342,3.26688,0.95284,3.403,5.03,1.7,5.309510335
29/05/2020 14:00,8.17592,2.66256,8.598540202,3.26592,0.95256,3.402,4.91,1.71,5.199249946,8.19592,2.68256,8.623759783,3.26592,0.95256,3.402,4.93,1.73,5.224729658
29/05/2020 14:30,8.17688,2.66284,8.59953972,3.26688,0.95284,3.403,4.91,1.71,5.199249946,8.19688,2.68284,8.624759255,3.26688,0.95284,3.403,4.93,1.73,5.224729658
29/05/2020 15:00,8.17712,2.65416,8.597084203,3.23712,0.94416,3.372,4.94,1.71,5.227590267,8.19712,2.67416,8.622291343,3.23712,0.94416,3.372,4.96,1.73,5.253046735
29/05/2020 15:30,8.01552,2.63036,8.436074597,3.15552,0.92036,3.287,4.86,1.71,5.152057841,8.05552,2.79036,8.525110639,3.15552,0.92036,3.287,4.9,1.87,5.244702089
29/05/2020 16:00,7.95496,2.54228,8.351321824,3.02496,0.88228,3.151,4.93,1.66,5.20197078,7.98496,2.56228,8.385992189,3.02496,0.88228,3.151,4.96,1.68,5.236792912
29/05/2020 16:30,7.69,2.185,7.994393348,2.76,0.805,2.875,4.93,1.38,5.119501929,7.76,2.605,8.185574201,2.76,0.805,2.875,5,1.8,5.314132102
29/05/2020 17:00,7.35976,1.18868,7.455134298,2.42976,0.70868,2.531,4.93,0.48,4.953312023,7.55976,3.13868,8.185431168,2.42976,0.70868,2.531,5.13,2.43,5.676424931
29/05/2020 17:30,7.22296,1.39128,7.35573322,1.99296,0.58128,2.076,5.23,0.81,5.292352974,7.36296,2.65128,7.825756551,1.99296,0.58128,2.076,5.37,2.07,5.755154212
29/05/2020 18:00,6.97488,1.85684,7.217811704,1.63488,0.47684,1.703,5.34,1.38,5.515432893,7.00488,1.87684,7.251956439,1.63488,0.47684,1.703,5.37,1.4,5.549495473
29/05/2020 18:30,6.65024,1.60132,6.840315621,1.17024,0.34132,1.219,5.48,1.26,5.622988529,6.68024,1.61132,6.871823528,1.17024,0.34132,1.219,5.51,1.27,5.65446726
29/05/2020 19:00,6.31504,1.31272,6.450035969,0.69504,0.20272,0.724,5.62,1.11,5.728568757,6.33504,1.32272,6.471655121,0.69504,0.20272,0.724,5.64,1.12,5.750130433
29/05/2020 19:30,5.94448,1.13464,6.051797287,0.32448,0.09464,0.338,5.62,1.04,5.715417745,5.96448,1.13464,6.071443782,0.32448,0.09464,0.338,5.64,1.04,5.735085004
29/05/2020 20:00,5.90264,1.08452,6.001445043,0.15264,0.04452,0.159,5.75,1.04,5.843295303,5.92264,1.08452,6.021116857,0.15264,0.04452,0.159,5.77,1.04,5.862977059
29/05/2020 20:30,5.81544,1.00492,5.901627454,0.08544,0.02492,0.089,5.73,0.98,5.813200495,5.83544,1.01492,5.923041668,0.08544,0.02492,0.089,5.75,0.99,5.834603671
29/05/2020 21:00,5.73992,0.84456,5.80172071,0.04992,0.01456,0.052,5.69,0.83,5.750217387,5.76992,0.85456,5.83285947,0.04992,0.01456,0.052,5.72,0.84,5.781349323
29/05/2020 21:30,5.7596,0.9428,5.836254278,0.0096,0.0028,0.01,5.75,0.94,5.826328175,5.7896,0.9528,5.867477823,0.0096,0.0028,0.01,5.78,0.95,5.857550683
29/05/2020 22:00,5.57,0.83,5.631500688,0,0,0,5.57,0.83,5.631500688,5.72,1.45,5.900923657,0,0,0,5.72,1.45,5.900923657
29/05/2020 22:30,5.43,0.65,5.468765857,0,0,0,5.43,0.65,5.468765857,5.46,0.66,5.499745449,0,0,0,5.46,0.66,5.499745449
29/05/2020 23:00,5.4,0.62,5.43547606,0,0,0,5.4,0.62,5.43547606,5.43,0.63,5.466424791,0,0,0,5.43,0.63,5.466424791
29/05/2020 23:30,5.32,0.62,5.356005975,0,0,0,5.32,0.62,5.356005975,5.35,0.63,5.386965751,0,0,0,5.35,0.63,5.386965751
30/05/2020 00:00,5.23,0.59,5.263173947,0,0,0,5.23,0.59,5.263173947,5.25,0.59,5.283048362,0,0,0,5.25,0.59,5.283048362
30/05/2020 00:30,5.19,0.59,5.223427993,0,0,0,5.19,0.59,5.223427993,5.21,0.59,5.243300487,0,0,0,5.21,0.59,5.243300487
30/05/2020 01:00,5.09,0.52,5.11649294,0,0,0,5.09,0.52,5.11649294,5.12,0.52,5.146338504,0,0,0,5.12,0.52,5.146338504
30/05/2020 01:30,5,0.52,5.026967277,0,0,0,5,0.52,5.026967277,5.02,0.52,5.04686041,0,0,0,5.02,0.52,5.04686041
30/05/2020 02:00,4.91,0.52,4.937458861,0,0,0,4.91,0.52,4.937458861,4.93,0.52,4.957348081,0,0,0,4.93,0.52,4.957348081
30/05/2020 02:30,4.89,0.52,4.917570538,0,0,0,4.89,0.52,4.917570538,4.92,0.52,4.947403359,0,0,0,4.92,0.52,4.947403359
30/05/2020 03:00,4.79,0.47,4.81300322,0,0,0,4.79,0.47,4.81300322,4.82,0.47,4.842860725,0,0,0,4.82,0.47,4.842860725
30/05/2020 03:30,4.79,0.5,4.816025332,0,0,0,4.79,0.5,4.816025332,4.82,0.5,4.845864216,0,0,0,4.82,0.5,4.845864216
30/05/2020 04:00,4.79,0.53,4.819232304,0,0,0,4.79,0.53,4.819232304,4.82,0.53,4.849051454,0,0,0,4.82,0.53,4.849051454
30/05/2020 04:30,4.74,0.53,4.769538762,0,0,0,4.74,0.53,4.769538762,4.77,0.53,4.799354123,0,0,0,4.77,0.53,4.799354123
30/05/2020 05:00,4.57576,0.42168,4.59514892,0.00576,0.00168,0.006,4.57,0.42,4.589259199,4.59576,0.42168,4.615064897,0.00576,0.00168,0.006,4.59,0.42,4.609175631
30/05/2020 05:30,4.28032,0.28176,4.289583663,0.04032,0.01176,0.042,4.24,0.27,4.248588001,4.30032,0.28176,4.309540672,0.04032,0.01176,0.042,4.26,0.27,4.268547762
30/05/2020 06:00,4.1064,0.2652,4.114954678,0.0864,0.0252,0.09,4.02,0.24,4.027157807,4.1264,0.2652,4.1349133,0.0864,0.0252,0.09,4.04,0.24,4.047122435
30/05/2020 06:30,4.24208,0.28144,4.251405791,0.14208,0.04144,0.148,4.1,0.24,4.107018383,4.26208,0.28144,4.271362125,0.14208,0.04144,0.148,4.12,0.24,4.126984371
30/05/2020 07:00,4.4216,0.3338,4.434181886,0.3216,0.0938,0.335,4.1,0.24,4.107018383,4.4416,0.3338,4.454125391,0.3216,0.0938,0.335,4.12,0.24,4.126984371
30/05/2020 07:30,4.57392,0.48656,4.599726601,0.67392,0.19656,0.702,3.9,0.29,3.910767188,4.59392,0.48656,4.619614876,0.67392,0.19656,0.702,3.92,0.29,3.930712404
30/05/2020 08:00,4.89512,0.63816,4.93654211,1.12512,0.32816,1.172,3.77,0.31,3.782723886,4.91512,0.63816,4.956374966,1.12512,0.32816,1.172,3.79,0.31,3.802656966
30/05/2020 08:30,5.11936,0.86648,5.19217049,1.59936,0.46648,1.666,3.52,0.4,3.542654372,5.13936,0.86648,5.211891096,1.59936,0.46648,1.666,3.54,0.4,3.562527193
30/05/2020 09:00,5.49632,1.03976,5.593803214,2.05632,0.59976,2.142,3.44,0.44,3.468025375,5.51632,1.04976,5.615316768,2.05632,0.59976,2.142,3.46,0.45,3.489140295
30/05/2020 09:30,5.71144,1.19792,5.835714112,2.46144,0.71792,2.564,3.25,0.48,3.285254937,5.72144,1.19792,5.845501518,2.46144,0.71792,2.564,3.26,0.48,3.295147948
30/05/2020 10:00,5.87376,1.37068,6.031568635,2.81376,0.82068,2.931,3.06,0.55,3.10903522,5.88376,1.37068,6.041307425,2.81376,0.82068,2.931,3.07,0.55,3.118878003
30/05/2020 10:30,6.20968,1.54824,6.399779121,3.07968,0.89824,3.208,3.13,0.65,3.19677963,6.21968,1.55824,6.411905427,3.07968,0.89824,3.208,3.14,0.66,3.208613408
30/05/2020 11:00,6.22624,1.57932,6.423419354,3.18624,0.92932,3.319,3.04,0.65,3.10871356,6.23624,1.58932,6.435575141,3.18624,0.92932,3.319,3.05,0.66,3.120592892
30/05/2020 11:30,6.24824,1.65032,6.462511834,3.25824,0.95032,3.394,2.99,0.7,3.070846789,6.25824,1.66032,6.474737863,3.25824,0.95032,3.394,3,0.71,3.082872038
30/05/2020 12:00,6.20784,1.69312,6.434588783,3.26784,0.95312,3.404,2.94,0.74,3.031699194,6.21784,1.69312,6.444236929,3.26784,0.95312,3.404,2.95,0.74,3.041397705
30/05/2020 12:30,6.17256,1.61408,6.380105893,3.20256,0.93408,3.336,2.97,0.68,3.046850833,6.19256,1.62408,6.401986817,3.20256,0.93408,3.336,2.99,0.69,3.068582735
30/05/2020 13:00,6.20632,1.66976,6.427013801,3.25632,0.94976,3.392,2.95,0.72,3.036593486,6.22632,1.66976,6.446329126,3.25632,0.94976,3.392,2.97,0.72,3.056026832
30/05/2020 13:30,6.20632,1.66976,6.427013801,3.25632,0.94976,3.392,2.95,0.72,3.036593486,6.22632,1.66976,6.446329126,3.25632,0.94976,3.392,2.97,0.72,3.056026832
30/05/2020 14:00,6.16536,1.53948,6.354656765,3.25536,0.94948,3.391,2.91,0.59,2.969208649,6.18536,1.53948,6.374062833,3.25536,0.94948,3.391,2.93,0.59,2.988812473
30/05/2020 14:30,5.91424,1.32832,6.061573129,2.63424,0.76832,2.744,3.28,0.56,3.327461495,5.92424,1.33832,6.073526159,2.63424,0.76832,2.744,3.29,0.57,3.33901183
30/05/2020 15:00,5.94632,1.36976,6.102045886,2.77632,0.80976,2.892,3.17,0.56,3.219083721,5.95632,1.37976,6.114040039,2.77632,0.80976,2.892,3.18,0.57,3.230681043
30/05/2020 15:30,6.08304,1.53672,6.274144085,3.14304,0.91672,3.274,2.94,0.62,3.004663043,6.09304,1.53672,6.283839973,3.14304,0.91672,3.274,2.95,0.62,3.01444854
30/05/2020 16:00,6.05072,1.50396,6.234830246,3.03072,0.88396,3.157,3.02,0.62,3.082985566,6.06072,1.50396,6.244535419,3.03072,0.88396,3.157,3.03,0.62,3.092781919
30/05/2020 16:30,5.92384,1.39612,6.086134356,2.76384,0.80612,2.879,3.16,0.59,3.214607286,5.94384,1.40612,6.107897134,2.76384,0.80612,2.879,3.18,0.6,3.236108774
30/05/2020 17:00,5.66808,1.11444,5.776599986,2.03808,0.59444,2.123,3.63,0.52,3.66705604,5.67808,1.11444,5.786412446,2.03808,0.59444,2.123,3.64,0.52,3.676955262
30/05/2020 17:30,5.67584,0.93712,5.752682296,1.63584,0.47712,1.704,4.04,0.46,4.066103786,5.69584,0.93712,5.772416063,1.63584,0.47712,1.704,4.06,0.46,4.085976016
30/05/2020 18:00,5.59976,0.92368,5.675429217,1.58976,0.46368,1.656,4.01,0.46,4.036297809,5.61976,0.92368,5.695163492,1.58976,0.46368,1.656,4.03,0.46,4.056168142
30/05/2020 18:30,5.39528,0.81404,5.456345609,1.14528,0.33404,1.193,4.25,0.48,4.277019991,5.41528,0.82404,5.477618041,1.14528,0.33404,1.193,4.27,0.49,4.298022801
30/05/2020 19:00,5.31136,0.65748,5.351899196,0.71136,0.20748,0.741,4.6,0.45,4.621958459,5.34136,0.66748,5.382904068,0.71136,0.20748,0.741,4.63,0.46,4.652794859
30/05/2020 19:30,5.23464,0.51052,5.259475886,0.34464,0.10052,0.359,4.89,0.41,4.907158037,5.26464,0.51052,5.289335024,0.34464,0.10052,0.359,4.92,0.41,4.937053777
30/05/2020 20:00,5.06936,-0.12352,5.070864621,0.15936,0.04648,0.166,4.91,-0.17,4.912942092,5.09936,-0.07352,5.09988996,0.15936,0.04648,0.166,4.94,-0.12,4.941457275
30/05/2020 20:30,5.08176,-0.12032,5.083184199,0.10176,0.02968,0.106,4.98,-0.15,4.982258524,5.10176,0.40968,5.118182568,0.10176,0.02968,0.106,5,0.38,5.014419209
30/05/2020 21:00,4.92472,0.32596,4.935495618,0.05472,0.01596,0.057,4.87,0.31,4.879856555,4.95472,0.32596,4.965430515,0.05472,0.01596,0.057,4.9,0.31,4.90979633
30/05/2020 21:30,4.76152,-0.35664,4.774857569,0.01152,0.00336,0.012,4.75,-0.36,4.763622571,4.92152,1.12336,5.048098335,0.01152,0.00336,0.012,4.91,1.12,5.036119538
30/05/2020 22:00,4.82,-0.67,4.866343597,0,0,0,4.82,-0.67,4.866343597,5.01,1.25,5.163584027,0,0,0,5.01,1.25,5.163584027
30/05/2020 22:30,4.91,-0.36,4.923179867,0,0,0,4.91,-0.36,4.923179867,4.99,0.62,5.028369517,0,0,0,4.99,0.62,5.028369517
30/05/2020 23:00,4.93,0.31,4.939736835,0,0,0,4.93,0.31,4.939736835,4.95,0.31,4.959697571,0,0,0,4.95,0.31,4.959697571
30/05/2020 23:30,4.93,0.35,4.94240832,0,0,0,4.93,0.35,4.94240832,4.95,0.35,4.96235831,0,0,0,4.95,0.35,4.96235831
31/05/2020 00:00,4.74,-0.33,4.751473456,0,0,0,4.74,-0.33,4.751473456,4.91,1.15,5.042876163,0,0,0,4.91,1.15,5.042876163
31/05/2020 00:30,4.78,0.3,4.789404973,0,0,0,4.78,0.3,4.789404973,4.8,0.3,4.809365863,0,0,0,4.8,0.3,4.809365863
31/05/2020 01:00,4.64,0.28,4.648440599,0,0,0,4.64,0.28,4.648440599,4.66,0.28,4.668404438,0,0,0,4.66,0.28,4.668404438
31/05/2020 01:30,4.5,0.25,4.506939094,0,0,0,4.5,0.25,4.506939094,4.53,0.25,4.53689321,0,0,0,4.53,0.25,4.53689321
31/05/2020 02:00,4.41,0.25,4.417080484,0,0,0,4.41,0.25,4.417080484,4.43,0.25,4.437048569,0,0,0,4.43,0.25,4.437048569
31/05/2020 02:30,4.5,0.25,4.506939094,0,0,0,4.5,0.25,4.506939094,4.52,0.25,4.526908437,0,0,0,4.52,0.25,4.526908437
31/05/2020 03:00,4.53,0.25,4.53689321,0,0,0,4.53,0.25,4.53689321,4.56,0.25,4.566847928,0,0,0,4.56,0.25,4.566847928
31/05/2020 03:30,4.51,0.25,4.516923732,0,0,0,4.51,0.25,4.516923732,4.53,0.25,4.53689321,0,0,0,4.53,0.25,4.53689321
31/05/2020 04:00,4.53,0.25,4.53689321,0,0,0,4.53,0.25,4.53689321,4.56,0.25,4.566847928,0,0,0,4.56,0.25,4.566847928
31/05/2020 04:30,4.5,0.25,4.506939094,0,0,0,4.5,0.25,4.506939094,4.52,0.25,4.526908437,0,0,0,4.52,0.25,4.526908437
31/05/2020 05:00,4.35576,0.25168,4.363025097,0.00576,0.00168,0.006,4.35,0.25,4.357177986,4.37576,0.25168,4.382991946,0.00576,0.00168,0.006,4.37,0.25,4.377145188
31/05/2020 05:30,4.32512,0.26316,4.333118531,0.04512,0.01316,0.047,4.28,0.25,4.287295185,4.34512,0.26316,4.353081782,0.04512,0.01316,0.047,4.3,0.25,4.307261311
31/05/2020 06:00,4.23152,0.28836,4.24133387,0.13152,0.03836,0.137,4.1,0.25,4.10761488,4.25152,0.28836,4.26128781,0.13152,0.03836,0.137,4.12,0.25,4.127577982
31/05/2020 06:30,4.36304,0.32672,4.375255878,0.26304,0.07672,0.274,4.1,0.25,4.10761488,4.38304,0.32672,4.395200291,0.26304,0.07672,0.274,4.12,0.25,4.127577982
31/05/2020 07:00,4.45904,0.35472,4.473126871,0.35904,0.10472,0.374,4.1,0.25,4.10761488,4.47904,0.35472,4.493064166,0.35904,0.10472,0.374,4.12,0.25,4.127577982
31/05/2020 07:30,4.6816,0.4488,4.703062832,0.6816,0.1988,0.71,4,0.25,4.007804885,4.6916,0.4488,4.713017293,0.6816,0.1988,0.71,4.01,0.25,4.01778546
31/05/2020 08:00,4.86512,0.57816,4.899353182,1.12512,0.32816,1.172,3.74,0.25,3.748346302,4.88512,0.57816,4.919214002,1.12512,0.32816,1.172,3.76,0.25,3.768302005
31/05/2020 08:30,5.05784,0.71312,5.107865073,1.58784,0.46312,1.654,3.47,0.25,3.478994107,5.06784,0.71312,5.117767326,1.58784,0.46312,1.654,3.48,0.25,3.488968329
31/05/2020 09:00,5.27384,0.84612,5.34128331,2.04384,0.59612,2.129,3.23,0.25,3.239660476,5.28384,0.84612,5.351157277,2.04384,0.59612,2.129,3.24,0.25,3.249630748
31/05/2020 09:30,5.638,0.464,5.657061074,2.448,0.714,2.55,3.19,-0.25,3.199781243,5.688,1.354,5.84693595,2.448,0.714,2.55,3.24,0.64,3.302605032
31/05/2020 10:00,5.778,1.249,5.911453713,2.808,0.819,2.925,2.97,0.43,3.000966511,5.788,1.249,5.921228335,2.808,0.819,2.925,2.98,0.43,3.010863663
31/05/2020 10:30,5.97104,1.46572,6.148304953,3.07104,0.89572,3.199,2.9,0.57,2.955486424,5.98104,1.46572,6.1580171,3.07104,0.89572,3.199,2.91,0.57,2.96529931
31/05/2020 11:00,6.21856,1.54708,6.408115558,3.17856,0.92708,3.311,3.04,0.62,3.102579572,6.22856,1.54708,6.417820206,3.17856,0.92708,3.311,3.05,0.62,3.112378512
31/05/2020 11:30,6.3296,1.6078,6.530609237,3.2496,0.9478,3.385,3.08,0.66,3.149920634,6.3496,1.6178,6.552457325,3.2496,0.9478,3.385,3.1,0.67,3.171576895
31/05/2020 12:00,6.33176,1.54468,6.517455101,3.10176,0.90468,3.231,3.23,0.64,3.292795165,6.35176,1.55468,6.539257221,3.10176,0.90468,3.231,3.25,0.65,3.314362684
31/05/2020 12:30,6.40472,1.62596,6.607888029,3.17472,0.92596,3.307,3.23,0.7,3.304981089,6.42472,1.63596,6.629735455,3.17472,0.92596,3.307,3.25,0.71,3.326649967
31/05/2020 13:00,6.42224,1.61732,6.622755514,3.04224,0.88732,3.169,3.38,0.73,3.457932909,6.44224,1.61732,6.642151775,3.04224,0.88732,3.169,3.4,0.73,3.477484723
31/05/2020 13:30,6.2464,1.5302,6.431098273,2.8464,0.8302,2.965,3.4,0.7,3.471310992,6.2664,1.5402,6.45290516,2.8464,0.8302,2.965,3.42,0.71,3.492921413
31/05/2020 14:00,5.71576,1.04668,5.810804712,1.80576,0.52668,1.881,3.91,0.52,3.944426448,5.73576,1.04668,5.830478694,1.80576,0.52668,1.881,3.93,0.52,3.964252767
31/05/2020 14:30,5.71288,0.55584,5.739856793,1.80288,0.52584,1.878,3.91,0.03,3.910115088,5.85288,1.92584,6.161579668,1.80288,0.52584,1.878,4.05,1.4,4.285148772
31/05/2020 15:00,5.82352,0.65436,5.860168274,2.24352,0.65436,2.337,3.58,0,3.58,5.91352,1.60436,6.127290576,2.24352,0.65436,2.337,3.67,0.95,3.790962938
31/05/2020 15:30,6.18728,1.34004,6.330729895,2.77728,0.81004,2.893,3.41,0.53,3.4509419,6.20728,1.34004,6.35027812,2.77728,0.81004,2.893,3.43,0.53,3.47070598
31/05/2020 16:00,5.75184,0.93512,5.82735899,1.73184,0.50512,1.804,4.02,0.43,4.042932104,5.76184,0.93512,5.837229617,1.73184,0.50512,1.804,4.03,0.43,4.052875522
31/05/2020 16:30,5.82352,0.96436,5.902827746,1.76352,0.51436,1.837,4.06,0.45,4.084862299,5.84352,0.96436,5.922559936,1.76352,0.51436,1.837,4.08,0.45,4.104741161
31/05/2020 17:00,5.7884,0.8812,5.855090776,1.4784,0.4312,1.54,4.31,0.45,4.333428204,5.8084,0.8812,5.874863743,1.4784,0.4312,1.54,4.33,0.45,4.353320572
31/05/2020 17:30,6.06856,1.02708,6.154860989,1.97856,0.57708,2.061,4.09,0.45,4.114681033,6.08856,1.02708,6.174581459,1.97856,0.57708,2.061,4.11,0.45,4.134561645
31/05/2020 18:00,5.94184,0.43012,5.957387498,1.61184,0.47012,1.679,4.33,-0.04,4.330184754,5.96184,0.92012,6.032425466,1.61184,0.47012,1.679,4.35,0.45,4.373213921
31/05/2020 18:30,5.80544,0.78992,5.858933964,1.16544,0.33992,1.214,4.64,0.45,4.66177005,5.82544,0.78992,5.878751976,1.16544,0.33992,1.214,4.66,0.45,4.68167705
31/05/2020 19:00,5.63616,0.60888,5.668953554,0.71616,0.20888,0.746,4.92,0.4,4.936233382,5.65616,0.60888,5.688838265,0.71616,0.20888,0.746,4.94,0.4,4.956167874
31/05/2020 19:30,5.43944,0.50192,5.46254805,0.34944,0.10192,0.364,5.09,0.4,5.105692901,5.46944,0.50192,5.492421834,0.34944,0.10192,0.364,5.12,0.4,5.135601231
31/05/2020 20:00,5.2788,0.3834,5.292704885,0.1488,0.0434,0.155,5.13,0.34,5.141254711,5.3088,0.3934,5.323356178,0.1488,0.0434,0.155,5.16,0.35,5.171856533
31/05/2020 20:30,5.27504,-0.34228,5.286133048,0.09504,0.02772,0.099,5.18,-0.37,5.193197474,5.30504,0.39772,5.319927687,0.09504,0.02772,0.099,5.21,0.37,5.223121672
31/05/2020 21:00,5.2328,-0.3946,5.247657096,0.0528,0.0154,0.055,5.18,-0.41,5.196200535,5.2628,0.3854,5.276892741,0.0528,0.0154,0.055,5.21,0.37,5.223121672
31/05/2020 21:30,5.11344,0.27392,5.120771504,0.01344,0.00392,0.014,5.1,0.27,5.107142058,5.14344,0.26392,5.150206675,0.01344,0.00392,0.014,5.13,0.26,5.136584468
31/05/2020 22:00,5.08,0.25,5.086147855,0,0,0,5.08,0.25,5.086147855,5.1,0.26,5.10662315,0,0,0,5.1,0.26,5.10662315
31/05/2020 22:30,5.23,0.25,5.235971734,0,0,0,5.23,0.25,5.235971734,5.25,0.24,5.255482851,0,0,0,5.25,0.24,5.255482851
31/05/2020 23:00,5.13,0.25,5.136088005,0,0,0,5.13,0.25,5.136088005,5.16,0.24,5.16557838,0,0,0,5.16,0.24,5.16557838
31/05/2020 23:30,5.03,0.25,5.036208892,0,0,0,5.03,0.25,5.036208892,5.06,0.24,5.065688502,0,0,0,5.06,0.24,5.065688502
01/06/2020 00:00,5,-0.48,5.022987159,0,0,0,5,-0.48,5.022987159,5.1,0.77,5.157799919,0,0,0,5.1,0.77,5.157799919
01/06/2020 00:30,5.02,0.25,5.026221245,0,0,0,5.02,0.25,5.026221245,5.05,0.25,5.056184332,0,0,0,5.05,0.25,5.056184332
01/06/2020 01:00,4.92,0.25,4.926347531,0,0,0,4.92,0.25,4.926347531,4.94,0.25,4.946321866,0,0,0,4.94,0.25,4.946321866
01/06/2020 01:30,4.92,0.25,4.926347531,0,0,0,4.92,0.25,4.926347531,4.94,0.25,4.946321866,0,0,0,4.94,0.25,4.946321866
01/06/2020 02:00,4.92,0.25,4.926347531,0,0,0,4.92,0.25,4.926347531,4.94,0.25,4.946321866,0,0,0,4.94,0.25,4.946321866
01/06/2020 02:30,4.92,0.25,4.926347531,0,0,0,4.92,0.25,4.926347531,4.94,0.25,4.946321866,0,0,0,4.94,0.25,4.946321866
01/06/2020 03:00,5.07,0.39,5.084977876,0,0,0,5.07,0.39,5.084977876,5.09,0.4,5.105692901,0,0,0,5.09,0.4,5.105692901
01/06/2020 03:30,4.93,0.43,4.948717005,0,0,0,4.93,0.43,4.948717005,4.95,0.43,4.968641665,0,0,0,4.95,0.43,4.968641665
01/06/2020 04:00,4.88,0.39,4.895559212,0,0,0,4.88,0.39,4.895559212,4.9,0.39,4.915495906,0,0,0,4.9,0.39,4.915495906
01/06/2020 04:30,4.88,0.43,4.898908042,0,0,0,4.88,0.43,4.898908042,4.9,0.44,4.919715439,0,0,0,4.9,0.44,4.919715439
01/06/2020 05:00,4.78576,0.43168,4.805189528,0.00576,0.00168,0.006,4.78,0.43,4.799302033,4.80576,0.44168,4.826013925,0.00576,0.00168,0.006,4.8,0.44,4.82012448
01/06/2020 05:30,4.71224,0.38232,4.727724019,0.04224,0.01232,0.044,4.67,0.37,4.684634457,4.73224,0.38232,4.747658791,0.04224,0.01232,0.044,4.69,0.37,4.704572244
01/06/2020 06:00,4.91736,0.46548,4.939342163,0.08736,0.02548,0.091,4.83,0.44,4.85,4.93736,0.46548,4.959253512,0.08736,0.02548,0.091,4.85,0.44,4.869917864
01/06/2020 06:30,5.64112,0.57116,5.669961076,0.14112,0.04116,0.147,5.5,0.53,5.525477355,5.66112,0.57116,5.6898597,0.14112,0.04116,0.147,5.52,0.53,5.545385469
01/06/2020 07:00,5.87584,0.54212,5.900795692,0.31584,0.09212,0.329,5.56,0.45,5.578180707,5.91584,0.87212,5.979778942,0.31584,0.09212,0.329,5.6,0.78,5.654060488
01/06/2020 07:30,6.42624,1.06432,6.513780592,0.66624,0.19432,0.694,5.76,0.87,5.825332609,6.44624,1.07432,6.535149088,0.66624,0.19432,0.694,5.78,0.88,5.846605853
01/06/2020 08:00,6.7684,1.3162,6.89518825,1.1184,0.3262,1.165,5.65,0.99,5.7360788,6.7884,1.3262,6.91673196,1.1184,0.3262,1.165,5.67,1,5.757508142
01/06/2020 08:30,7.36264,1.60452,7.535446384,1.59264,0.46452,1.659,5.77,1.14,5.881538914,7.39264,1.65452,7.575523916,1.59264,0.46452,1.659,5.8,1.19,5.9208192
01/06/2020 09:00,7.64152,0.92836,7.697706165,2.05152,0.59836,2.137,5.59,0.33,5.599732136,7.85152,2.72836,8.312058385,2.05152,0.59836,2.137,5.8,2.13,6.178745827
01/06/2020 09:30,8.19048,1.29764,8.292637228,2.46048,0.71764,2.563,5.73,0.58,5.759279469,7.92048,3.06764,8.493787059,2.46048,0.71764,2.563,5.46,2.35,5.944249322
01/06/2020 10:00,8.31856,1.87208,8.526612692,2.81856,0.82208,2.936,5.5,1.05,5.599330317,7.96856,2.64208,8.395149504,2.81856,0.82208,2.936,5.15,1.82,5.462133283
01/06/2020 10:30,8.72256,2.57908,9.095862059,3.08256,0.89908,3.211,5.64,1.68,5.884895921,8.31256,2.46908,8.671505625,3.08256,0.89908,3.211,5.23,1.57,5.460567736
01/06/2020 11:00,8.89392,2.77156,9.315758574,3.19392,0.93156,3.327,5.7,1.84,5.989624362,8.42392,2.66156,8.834383385,3.19392,0.93156,3.327,5.23,1.73,5.508702207
01/06/2020 11:30,8.84976,2.75868,9.269766308,3.14976,0.91868,3.281,5.7,1.84,5.989624362,8.40976,2.59868,8.802113439,3.14976,0.91868,3.281,5.26,1.68,5.521775077
01/06/2020 12:00,8.78672,2.63696,9.173876302,2.52672,0.73696,2.632,6.26,1.9,6.541987466,8.35672,2.47696,8.716082836,2.52672,0.73696,2.632,5.83,1.74,6.084118671
01/06/2020 12:30,8.68496,2.53728,9.048000884,2.42496,0.70728,2.526,6.26,1.83,6.522001227,8.21496,2.37728,8.552018943,2.42496,0.70728,2.526,5.79,1.67,6.026026883
01/06/2020 13:00,8.8744,2.7342,9.286055406,2.6544,0.7742,2.765,6.22,1.96,6.521502894,8.3644,2.5642,8.748617548,2.6544,0.7742,2.765,5.71,1.79,5.983995321
01/06/2020 13:30,8.87064,2.76852,9.292629176,2.36064,0.68852,2.459,6.51,2.08,6.83421539,8.38064,2.60852,8.777215014,2.36064,0.68852,2.459,6.02,1.92,6.318765702
01/06/2020 14:00,8.91296,2.83128,9.351844866,2.71296,0.79128,2.826,6.2,2.04,6.526990118,8.45296,2.69128,8.871049588,2.71296,0.79128,2.826,5.74,1.9,6.046288118
01/06/2020 14:30,8.78048,2.58764,9.153835797,2.46048,0.71764,2.563,6.32,1.87,6.590849718,8.37048,2.56764,8.755438915,2.46048,0.71764,2.563,5.91,1.85,6.192786126
