Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/06/2020 15:00,8.77864,1.74252,8.949910402,2.40864,0.70252,2.509,6.37,1.04,6.454339625,8.46864,3.54252,9.179722839,2.40864,0.70252,2.509,6.06,2.84,6.692473384
01/06/2020 15:30,8.90176,2.23468,9.17796959,2.86176,0.83468,2.981,6.04,1.4,6.200129031,8.46176,3.08468,9.00647728,2.86176,0.83468,2.981,5.6,2.25,6.035105633
01/06/2020 16:00,8.86456,2.57508,9.231005417,2.55456,0.74508,2.661,6.31,1.83,6.57000761,8.28456,2.41508,8.629400083,2.55456,0.74508,2.661,5.73,1.67,5.968400121
01/06/2020 16:30,8.43832,2.22076,8.72565295,1.88832,0.55076,1.967,6.55,1.67,6.759541405,7.94832,2.17076,8.239416836,1.88832,0.55076,1.967,6.06,1.62,6.272798419
01/06/2020 17:00,8.23152,2.10836,8.497240929,1.57152,0.45836,1.637,6.66,1.65,6.861348264,7.69152,2.07836,7.967374737,1.57152,0.45836,1.637,6.12,1.62,6.330781942
01/06/2020 17:30,8.35632,2.21476,8.644839258,1.69632,0.49476,1.767,6.66,1.72,6.878517282,7.77632,2.17476,8.074697134,1.69632,0.49476,1.767,6.08,1.68,6.307836396
01/06/2020 18:00,7.93264,1.88952,8.154573146,0.99264,0.28952,1.034,6.94,1.6,7.122050267,7.36264,1.83952,7.588959191,0.99264,0.28952,1.034,6.37,1.55,6.555867601
01/06/2020 18:30,7.6772,1.8896,7.906325822,0.7872,0.2296,0.82,6.89,1.66,7.087150344,7.1072,1.8496,7.343930283,0.7872,0.2296,0.82,6.32,1.62,6.52432372
01/06/2020 19:00,7.65768,1.83224,7.873827938,0.72768,0.21224,0.758,6.93,1.62,7.11683216,7.09768,1.78224,7.318021645,0.72768,0.21224,0.758,6.37,1.57,6.56062497
01/06/2020 19:30,7.3304,1.4322,7.469,0.3504,0.1022,0.365,6.98,1.33,7.105582313,6.7904,1.4122,6.93569326,0.3504,0.1022,0.365,6.44,1.31,6.571887096
01/06/2020 20:00,7.27648,1.40564,7.411004318,0.15648,0.04564,0.163,7.12,1.36,7.248724026,6.73648,1.37564,6.875503487,0.15648,0.04564,0.163,6.58,1.33,6.713069343
01/06/2020 20:30,7.11792,1.38856,7.252095146,0.09792,0.02856,0.102,7.02,1.36,7.150524456,6.57792,1.27856,6.701025832,0.09792,0.02856,0.102,6.48,1.25,6.599462099
01/06/2020 21:00,7.15376,1.40568,7.290556796,0.05376,0.01568,0.056,7.1,1.39,7.234784033,6.62376,1.35568,6.761069797,0.05376,0.01568,0.056,6.57,1.34,6.70525913
01/06/2020 21:30,6.9896,1.1528,7.084028233,0.0096,0.0028,0.01,6.98,1.15,7.07410065,6.4296,1.1528,6.532128596,0.0096,0.0028,0.01,6.42,1.15,6.522185217
01/06/2020 22:00,6.82,1.07,6.903426685,0,0,0,6.82,1.07,6.903426685,6.26,1.11,6.357648937,0,0,0,6.26,1.11,6.357648937
01/06/2020 22:30,6.53,0.8,6.578822083,0,0,0,6.53,0.8,6.578822083,5.99,0.83,6.047230771,0,0,0,5.99,0.83,6.047230771
01/06/2020 23:00,6.63,0.88,6.68814623,0,0,0,6.63,0.88,6.68814623,6.13,0.9,6.195716262,0,0,0,6.13,0.9,6.195716262
01/06/2020 23:30,6.43,0.9,6.492680494,0,0,0,6.43,0.9,6.492680494,5.93,0.93,6.00248282,0,0,0,5.93,0.93,6.00248282
02/06/2020 00:00,6.21,0.9,6.274878485,0,0,0,6.21,0.9,6.274878485,5.74,0.93,5.814851675,0,0,0,5.74,0.93,5.814851675
02/06/2020 00:30,6.06,0,6.06,0,0,0,6.06,0,6.06,5.8,1.77,6.064066293,0,0,0,5.8,1.77,6.064066293
02/06/2020 01:00,6.04,0.77,6.088883313,0,0,0,6.04,0.77,6.088883313,5.73,1.49,5.920557406,0,0,0,5.73,1.49,5.920557406
02/06/2020 01:30,6.11,0.81,6.163456822,0,0,0,6.11,0.81,6.163456822,5.67,0.73,5.716799804,0,0,0,5.67,0.73,5.716799804
02/06/2020 02:00,6.11,1.33,6.253079241,0,0,0,6.11,1.33,6.253079241,5.52,0.45,5.538312017,0,0,0,5.52,0.45,5.538312017
02/06/2020 02:30,5.96,1.42,6.126826258,0,0,0,5.96,1.42,6.126826258,5.35,-0.24,5.355380472,0,0,0,5.35,-0.24,5.355380472
02/06/2020 03:00,5.83,0.83,5.888785953,0,0,0,5.83,0.83,5.888785953,5.27,0.22,5.274590031,0,0,0,5.27,0.22,5.274590031
02/06/2020 03:30,5.73,0.56,5.757299714,0,0,0,5.73,0.56,5.757299714,5.27,0.14,5.271859255,0,0,0,5.27,0.14,5.271859255
02/06/2020 04:00,5.79,0.58,5.818977573,0,0,0,5.79,0.58,5.818977573,5.34,0.58,5.371405775,0,0,0,5.34,0.58,5.371405775
02/06/2020 04:30,5.81,0.58,5.838878317,0,0,0,5.81,0.58,5.838878317,5.37,0.58,5.401231341,0,0,0,5.37,0.58,5.401231341
02/06/2020 05:00,5.73288,0.65084,5.769705868,0.00288,0.00084,0.003,5.73,0.65,5.766749518,5.30288,0.65084,5.342670587,0.00288,0.00084,0.003,5.3,0.65,5.33970973
02/06/2020 05:30,5.68376,0.64568,5.720317334,0.05376,0.01568,0.056,5.63,0.63,5.66513901,5.24376,0.64568,5.283362717,0.05376,0.01568,0.056,5.19,0.63,5.228097168
02/06/2020 06:00,5.86232,0.69276,5.903110384,0.11232,0.03276,0.117,5.75,0.66,5.787754314,5.46232,0.70276,5.507341591,0.11232,0.03276,0.117,5.35,0.67,5.391790055
02/06/2020 06:30,6.478,0.949,6.54714327,0.168,0.049,0.175,6.31,0.9,6.373860683,6.028,0.949,6.102244259,0.168,0.049,0.175,5.86,0.9,5.928709809
02/06/2020 07:00,6.95584,1.21712,7.061521876,0.43584,0.12712,0.454,6.52,1.09,6.610484097,6.46584,1.19712,6.575726819,0.43584,0.12712,0.454,6.03,1.07,6.124197907
02/06/2020 07:30,7.31816,1.33488,7.438909221,0.66816,0.19488,0.696,6.65,1.14,6.747006744,6.81816,1.42488,6.965456826,0.66816,0.19488,0.696,6.15,1.23,6.271794002
02/06/2020 08:00,7.73072,1.60896,7.896377904,0.99072,0.28896,1.032,6.74,1.32,6.868041933,7.19072,1.54896,7.355659807,0.99072,0.28896,1.032,6.2,1.26,6.326736916
02/06/2020 08:30,8.2808,1.9744,8.512925702,1.6608,0.4844,1.73,6.62,1.49,6.785609774,7.7308,1.8744,7.954787489,1.6608,0.4844,1.73,6.07,1.39,6.227118114
02/06/2020 09:00,8.47688,2.16284,8.748449657,2.06688,0.60284,2.153,6.41,1.56,6.597097847,7.93688,2.06284,8.200571504,2.06688,0.60284,2.153,5.87,1.46,6.048842865
02/06/2020 09:30,8.59216,2.19688,8.868567821,2.01216,0.58688,2.096,6.58,1.61,6.774105107,8.05216,2.09688,8.320708287,2.01216,0.58688,2.096,6.04,1.51,6.225889495
02/06/2020 10:00,8.72128,2.33704,9.028980053,2.32128,0.67704,2.418,6.4,1.66,6.611777371,8.23128,2.24704,8.532476733,2.32128,0.67704,2.418,5.91,1.57,6.114981603
02/06/2020 10:30,8.99712,2.59416,9.363644291,2.75712,0.80416,2.872,6.24,1.79,6.491663885,8.47712,2.48416,8.8336071,2.75712,0.80416,2.872,5.72,1.68,5.961610521
02/06/2020 11:00,8.72032,2.36676,9.035791819,2.08032,0.60676,2.167,6.64,1.76,6.869293996,8.13032,2.25676,8.437717049,2.08032,0.60676,2.167,6.05,1.65,6.270964838
02/06/2020 11:30,8.81272,2.60496,9.189659972,2.62272,0.76496,2.732,6.19,1.84,6.457685344,8.30272,2.50496,8.672368996,2.62272,0.76496,2.732,5.68,1.74,5.940538696
02/06/2020 12:00,9.22208,2.72144,9.615248057,2.78208,0.81144,2.898,6.44,1.91,6.71726879,8.65208,2.62144,9.040488704,2.78208,0.81144,2.898,5.87,1.81,6.142719268
02/06/2020 12:30,9.35224,2.86732,9.781917859,3.28224,0.95732,3.419,6.07,1.91,6.363411035,8.87224,2.70732,9.276110403,3.28224,0.95732,3.419,5.59,1.75,5.857525075
02/06/2020 13:00,9.3436,2.9148,9.787692271,3.2736,0.9548,3.41,6.07,1.96,6.378597024,8.8636,2.7448,9.278864801,3.2736,0.9548,3.41,5.59,1.79,5.869599646
02/06/2020 13:30,9.37896,2.94428,9.830242896,3.16896,0.92428,3.301,6.21,2.02,6.530275645,8.92896,2.79428,9.355978164,3.16896,0.92428,3.301,5.76,1.87,6.05594749
02/06/2020 14:00,9.44976,3.01368,9.91868092,3.26976,0.95368,3.406,6.18,2.06,6.51429198,9.00976,2.84368,9.447872311,3.26976,0.95368,3.406,5.74,1.89,6.04315315
02/06/2020 14:30,9.47496,3.06228,9.95753111,3.26496,0.95228,3.401,6.21,2.11,6.558673646,8.96496,2.89228,9.419967696,3.26496,0.95228,3.401,5.7,1.94,6.021096246
02/06/2020 15:00,9.41712,3.01416,9.887735312,3.23712,0.94416,3.372,6.18,2.07,6.517461162,8.90712,2.84416,9.350188918,3.23712,0.94416,3.372,5.67,1.9,5.979874581
02/06/2020 15:30,9.53248,2.98364,9.988507526,3.13248,0.91364,3.263,6.4,2.07,6.726432933,9.02248,2.81364,9.451016633,3.13248,0.91364,3.263,5.89,1.9,6.18886904
02/06/2020 16:00,9.45112,2.87116,9.877612515,3.02112,0.88116,3.147,6.43,1.99,6.7308989,8.94112,2.78116,9.363678647,3.02112,0.88116,3.147,5.92,1.9,6.217427121
02/06/2020 16:30,9.10368,2.63024,9.476030393,2.74368,0.80024,2.858,6.36,1.83,6.618043518,8.66368,2.60024,9.045473962,2.74368,0.80024,2.858,5.92,1.8,6.187600504
02/06/2020 17:00,8.59864,2.35252,8.91464863,2.16864,0.63252,2.259,6.43,1.72,6.656072415,8.08864,2.31252,8.412719287,2.16864,0.63252,2.259,5.92,1.68,6.153763076
02/06/2020 17:30,8.18848,2.07164,8.446472459,1.30848,0.38164,1.363,6.88,1.69,7.08452539,7.90848,2.06164,8.172785046,1.30848,0.38164,1.363,6.6,1.68,6.810462539
02/06/2020 18:00,8.02696,2.10828,8.299212698,1.53696,0.44828,1.601,6.49,1.66,6.698932751,8.05696,2.12828,8.333317479,1.53696,0.44828,1.601,6.52,1.68,6.732963686
02/06/2020 18:30,7.75632,1.79976,7.962388838,0.85632,0.24976,0.892,6.9,1.55,7.07195164,7.78632,1.81976,7.99614317,0.85632,0.24976,0.892,6.93,1.57,7.105617496
02/06/2020 19:00,7.8,1.725,7.988468251,0.84,0.245,0.875,6.96,1.48,7.115616628,7.83,1.745,8.022089815,0.84,0.245,0.875,6.99,1.5,7.149132815
02/06/2020 19:30,7.73336,1.57348,7.891811972,0.42336,0.12348,0.441,7.31,1.45,7.452422425,7.76336,1.60348,7.927225656,0.42336,0.12348,0.441,7.34,1.48,7.487723285
02/06/2020 20:00,7.71752,1.63636,7.88909304,0.22752,0.06636,0.237,7.49,1.57,7.652777274,7.74752,1.66636,7.924696953,0.22752,0.06636,0.237,7.52,1.6,7.688328817
02/06/2020 20:30,7.51768,1.57724,7.681353956,0.12768,0.03724,0.133,7.39,1.54,7.548754864,7.54768,1.60724,7.716909602,0.12768,0.03724,0.133,7.42,1.57,7.584279794
02/06/2020 21:00,7.44088,1.48484,7.587584925,0.05088,0.01484,0.053,7.39,1.47,7.534785996,7.47088,1.51484,7.622912055,0.05088,0.01484,0.053,7.42,1.5,7.570099075
02/06/2020 21:30,7.15152,1.27336,7.263999174,0.01152,0.00336,0.012,7.14,1.27,7.25206867,7.18152,1.29336,7.297054858,0.01152,0.00336,0.012,7.17,1.29,7.285121825
02/06/2020 22:00,6.9,1.16,6.996827853,0,0,0,6.9,1.16,6.996827853,6.93,1.18,7.02974395,0,0,0,6.93,1.18,7.02974395
02/06/2020 22:30,6.65,1.03,6.729294168,0,0,0,6.65,1.03,6.729294168,6.74,1.31,6.866127001,0,0,0,6.74,1.31,6.866127001
02/06/2020 23:00,6.7,1.03,6.778709317,0,0,0,6.7,1.03,6.778709317,6.74,1.05,6.821297531,0,0,0,6.74,1.05,6.821297531
02/06/2020 23:30,6.49,0.98,6.563573722,0,0,0,6.49,0.98,6.563573722,6.52,0.99,6.594732747,0,0,0,6.52,0.99,6.594732747
03/06/2020 00:00,6.21,0.85,6.26790236,0,0,0,6.21,0.85,6.26790236,6.25,0.86,6.308890552,0,0,0,6.25,0.86,6.308890552
03/06/2020 00:30,6.21,0.85,6.26790236,0,0,0,6.21,0.85,6.26790236,6.25,0.86,6.308890552,0,0,0,6.25,0.86,6.308890552
03/06/2020 01:00,6.19,0.79,6.24020833,0,0,0,6.19,0.79,6.24020833,6.22,0.8,6.271235923,0,0,0,6.22,0.8,6.271235923
03/06/2020 01:30,6.23,0.82,6.283732967,0,0,0,6.23,0.82,6.283732967,6.26,0.83,6.31478424,0,0,0,6.26,0.83,6.31478424
03/06/2020 02:00,6.05,0.88,6.113665022,0,0,0,6.05,0.88,6.113665022,6.08,0.89,6.144794545,0,0,0,6.08,0.89,6.144794545
03/06/2020 02:30,5.92,0.84,5.979297618,0,0,0,5.92,0.84,5.979297618,5.95,0.85,6.01040764,0,0,0,5.95,0.85,6.01040764
03/06/2020 03:00,5.8,0.76,5.849581182,0,0,0,5.8,0.76,5.849581182,5.82,0.77,5.870715459,0,0,0,5.82,0.77,5.870715459
03/06/2020 03:30,6.01,0.84,6.068418245,0,0,0,6.01,0.84,6.068418245,6.04,0.85,6.099516374,0,0,0,6.04,0.85,6.099516374
03/06/2020 04:00,5.98,0.84,6.038708471,0,0,0,5.98,0.84,6.038708471,6.01,0.85,6.069810541,0,0,0,6.01,0.85,6.069810541
03/06/2020 04:30,5.89,0.81,5.945435224,0,0,0,5.89,0.81,5.945435224,5.92,0.83,5.977900969,0,0,0,5.92,0.83,5.977900969
03/06/2020 05:00,5.89,0.81,5.945435224,0,0,0,5.89,0.81,5.945435224,5.92,0.83,5.977900969,0,0,0,5.92,0.83,5.977900969
03/06/2020 05:30,5.77672,0.76196,5.826755272,0.00672,0.00196,0.007,5.77,0.76,5.819836767,5.80672,0.77196,5.857808413,0.00672,0.00196,0.007,5.8,0.77,5.850888821
03/06/2020 06:00,5.76936,0.77148,5.820712688,0.03936,0.01148,0.041,5.73,0.76,5.780181658,5.79936,0.78148,5.851776431,0.03936,0.01148,0.041,5.76,0.77,5.811239111
03/06/2020 06:30,6.3076,0.9968,6.38587723,0.0576,0.0168,0.06,6.25,0.98,6.326365465,6.3776,1.1868,6.487085324,0.0576,0.0168,0.06,6.32,1.17,6.427386716
03/06/2020 07:00,6.88056,1.23808,6.991062008,0.13056,0.03808,0.136,6.75,1.2,6.855836929,6.91056,1.26808,7.025942385,0.13056,0.03808,0.136,6.78,1.23,6.890667602
03/06/2020 07:30,7.16432,1.38376,7.296730281,0.18432,0.05376,0.192,6.98,1.33,7.105582313,7.19432,1.40376,7.329991978,0.18432,0.05376,0.192,7.01,1.35,7.138809425
03/06/2020 08:00,7.45496,1.29728,7.56699174,0.50496,0.14728,0.526,6.95,1.15,7.044501402,7.51496,1.68728,7.702047624,0.50496,0.14728,0.526,7.01,1.54,7.177165179
03/06/2020 08:30,7.88192,1.68556,8.060134949,0.60192,0.17556,0.627,7.28,1.51,7.434951244,7.91192,1.71556,8.095778171,0.60192,0.17556,0.627,7.31,1.54,7.47045514
03/06/2020 09:00,7.9552,1.6336,8.121197941,0.3552,0.1036,0.37,7.6,1.53,7.752477024,7.9952,1.6436,8.162392051,0.3552,0.1036,0.37,7.64,1.54,7.793664093
03/06/2020 09:30,8.06008,1.60544,8.21841391,0.19008,0.05544,0.198,7.87,1.55,8.021184451,8.10008,1.63544,8.263531933,0.19008,0.05544,0.198,7.91,1.58,8.066256877
03/06/2020 10:00,8.1956,1.6558,8.36119208,0.2256,0.0658,0.235,7.97,1.59,8.127053587,8.2256,1.6858,8.396571741,0.2256,0.0658,0.235,8,1.62,8.162377105
03/06/2020 10:30,8.21648,1.72064,8.394709382,0.27648,0.08064,0.288,7.94,1.64,8.107601372,8.24648,1.74064,8.428182485,0.27648,0.08064,0.288,7.97,1.66,8.141038017
03/06/2020 11:00,8.19872,1.69796,8.372698358,0.19872,0.05796,0.207,8,1.64,8.166370063,8.23872,1.71796,8.415930953,0.19872,0.05796,0.207,8.04,1.66,8.20957977
03/06/2020 11:30,8.48128,1.65204,8.640679753,0.28128,0.08204,0.293,8.2,1.57,8.348946041,8.52128,1.68204,8.685705003,0.28128,0.08204,0.293,8.24,1.6,8.393902549
03/06/2020 12:00,8.48232,1.71276,8.653513703,0.35232,0.10276,0.367,8.13,1.61,8.287882721,8.52232,1.73276,8.696688761,0.35232,0.10276,0.367,8.17,1.63,8.331014344
03/06/2020 12:30,8.518,1.614,8.669562849,0.528,0.154,0.55,7.99,1.46,8.122296473,8.558,1.634,8.71259548,0.528,0.154,0.55,8.03,1.48,8.165249537
03/06/2020 13:00,8.4556,1.6308,8.611427292,0.5856,0.1708,0.61,7.87,1.46,8.004280105,8.4956,1.6508,8.654499408,0.5856,0.1708,0.61,7.91,1.48,8.047266617
03/06/2020 13:30,8.42944,1.63192,8.585954903,0.58944,0.17192,0.614,7.84,1.46,7.974785264,8.46944,1.65192,8.629035497,0.58944,0.17192,0.614,7.88,1.48,8.017780241
03/06/2020 14:00,8.23424,1.52832,8.374871366,0.23424,0.06832,0.244,8,1.46,8.132133791,8.27424,1.54832,8.41785854,0.23424,0.06832,0.244,8.04,1.48,8.175084097
03/06/2020 14:30,8.18432,1.53376,8.326794918,0.18432,0.05376,0.192,8,1.48,8.135748275,8.22432,1.55376,8.369803439,0.18432,0.05376,0.192,8.04,1.5,8.178728508
03/06/2020 15:00,8.19504,1.51772,8.334395875,0.33504,0.09772,0.349,7.86,1.42,7.987239824,8.23504,1.54772,8.379219594,0.33504,0.09772,0.349,7.9,1.45,8.03196738
03/06/2020 15:30,8.15848,1.52164,8.299167681,0.34848,0.10164,0.363,7.81,1.42,7.93804132,8.18848,1.55164,8.334194106,0.34848,0.10164,0.363,7.84,1.45,7.972960554
03/06/2020 16:00,8.10872,1.46796,8.240524656,0.43872,0.12796,0.457,7.67,1.34,7.786173643,8.14872,1.48796,8.283457165,0.43872,0.12796,0.457,7.71,1.36,7.829029314
03/06/2020 16:30,8.01376,1.32068,8.121856007,0.41376,0.12068,0.431,7.6,1.2,7.694153625,8.04376,1.34068,8.154722423,0.41376,0.12068,0.431,7.63,1.22,7.726920473
03/06/2020 17:00,7.73,1.18,7.819546023,0.24,0.07,0.25,7.49,1.11,7.571802956,7.77,1.2,7.862118035,0.24,0.07,0.25,7.53,1.13,7.614315465
03/06/2020 17:30,7.69064,1.22852,7.788145158,0.20064,0.05852,0.209,7.49,1.17,7.580831089,7.73064,1.24852,7.83081075,0.20064,0.05852,0.209,7.53,1.19,7.623450662
03/06/2020 18:00,7.5088,1.2334,7.609425274,0.1488,0.0434,0.155,7.36,1.19,7.455581802,7.5388,1.2434,7.640651085,0.1488,0.0434,0.155,7.39,1.2,7.486795042
03/06/2020 18:30,7.32512,1.13816,7.413014987,0.16512,0.04816,0.172,7.16,1.09,7.242492665,7.35512,1.15816,7.445745416,0.16512,0.04816,0.172,7.19,1.11,7.275176974
03/06/2020 19:00,7.25856,1.14208,7.347859552,0.17856,0.05208,0.186,7.08,1.09,7.163413991,7.29856,1.16208,7.390494435,0.17856,0.05208,0.186,7.12,1.11,7.206004441
03/06/2020 19:30,7.1992,1.0906,7.281338407,0.1392,0.0406,0.145,7.06,1.05,7.137653676,7.2292,1.1106,7.314011553,0.1392,0.0406,0.145,7.09,1.07,7.170285908
03/06/2020 20:00,7.21008,1.17044,7.304463252,0.07008,0.02044,0.073,7.14,1.15,7.232019082,7.25008,1.19044,7.347163221,0.07008,0.02044,0.073,7.18,1.17,7.274702743
03/06/2020 20:30,7.09608,1.13344,7.186030726,0.04608,0.01344,0.048,7.05,1.12,7.138410187,7.12608,1.14344,7.217234318,0.04608,0.01344,0.048,7.08,1.13,7.169609473
03/06/2020 21:00,7.1088,1.1284,7.197799942,0.0288,0.0084,0.03,7.08,1.12,7.168040178,7.1788,1.2984,7.295273264,0.0288,0.0084,0.03,7.15,1.29,7.265438734
03/06/2020 21:30,6.92672,0.98196,6.995977087,0.00672,0.00196,0.007,6.92,0.98,6.989048576,6.95672,0.99196,7.027086011,0.00672,0.00196,0.007,6.95,0.99,7.020156693
03/06/2020 22:00,6.86,0.98,6.929646456,0,0,0,6.86,0.98,6.929646456,6.89,0.99,6.960761453,0,0,0,6.89,0.99,6.960761453
03/06/2020 22:30,6.71,0.87,6.766165827,0,0,0,6.71,0.87,6.766165827,6.74,0.88,6.797205308,0,0,0,6.74,0.88,6.797205308
03/06/2020 23:00,6.67,0.69,6.705594679,0,0,0,6.67,0.69,6.705594679,6.74,1.18,6.842514158,0,0,0,6.74,1.18,6.842514158
03/06/2020 23:30,6.61,0.88,6.668320628,0,0,0,6.61,0.88,6.668320628,6.64,0.9,6.70071638,0,0,0,6.64,0.9,6.70071638
04/06/2020 00:00,6.41,0.88,6.470123646,0,0,0,6.41,0.88,6.470123646,6.44,0.9,6.502584102,0,0,0,6.44,0.9,6.502584102
04/06/2020 00:30,6.36,0.77,6.40644207,0,0,0,6.36,0.77,6.40644207,6.39,0.78,6.437429611,0,0,0,6.39,0.78,6.437429611
04/06/2020 01:00,6.33,0.77,6.376660568,0,0,0,6.33,0.77,6.376660568,6.36,0.78,6.407651676,0,0,0,6.36,0.78,6.407651676
04/06/2020 01:30,6.28,0.82,6.333308772,0,0,0,6.28,0.82,6.333308772,6.32,0.83,6.374268585,0,0,0,6.32,0.83,6.374268585
04/06/2020 02:00,6.22,0.8,6.271235923,0,0,0,6.22,0.8,6.271235923,6.25,0.82,6.303562485,0,0,0,6.25,0.82,6.303562485
04/06/2020 02:30,6.08,0.78,6.129828709,0,0,0,6.08,0.78,6.129828709,6.11,0.79,6.16086033,0,0,0,6.11,0.79,6.16086033
04/06/2020 03:00,5.98,0.75,6.026848264,0,0,0,5.98,0.75,6.026848264,6,0.76,6.047941799,0,0,0,6,0.76,6.047941799
04/06/2020 03:30,6,0.85,6.05990924,0,0,0,6,0.85,6.05990924,6.03,0.86,6.091017977,0,0,0,6.03,0.86,6.091017977
04/06/2020 04:00,6.09,0.83,6.1462997,0,0,0,6.09,0.83,6.1462997,6.12,0.84,6.177378085,0,0,0,6.12,0.84,6.177378085
04/06/2020 04:30,6.12,0.79,6.170777909,0,0,0,6.12,0.79,6.170777909,6.15,0.8,6.201814251,0,0,0,6.15,0.8,6.201814251
04/06/2020 05:00,6.02288,0.79084,6.074579113,0.00288,0.00084,0.003,6.02,0.79,6.071614283,6.05288,0.80084,6.105628633,0.00288,0.00084,0.003,6.05,0.8,6.102663353
04/06/2020 05:30,5.96416,0.73288,6.009019687,0.04416,0.01288,0.046,5.92,0.72,5.96362306,5.99416,0.74288,6.040018609,0.04416,0.01288,0.046,5.95,0.73,5.994614249
04/06/2020 06:00,6.1308,0.7794,6.180143445,0.1008,0.0294,0.105,6.03,0.75,6.076462787,6.1608,0.7894,6.211168087,0.1008,0.0294,0.105,6.06,0.76,6.107470835
04/06/2020 06:30,6.79128,0.99704,6.864078438,0.16128,0.04704,0.168,6.63,0.95,6.697716029,6.88128,1.28704,7.000606145,0.16128,0.04704,0.168,6.72,1.24,6.833447154
04/06/2020 07:00,7.13152,1.19336,7.230676704,0.25152,0.07336,0.262,6.88,1.12,6.970566691,7.17152,1.21336,7.273440836,0.25152,0.07336,0.262,6.92,1.14,7.01327313
04/06/2020 07:30,7.37952,1.20736,7.477635562,0.29952,0.08736,0.312,7.08,1.12,7.168040178,7.41952,1.28736,7.530376671,0.29952,0.08736,0.312,7.12,1.2,7.220415501
04/06/2020 08:00,7.64608,1.30344,7.756384158,0.28608,0.08344,0.298,7.36,1.22,7.460428942,7.68608,1.32344,7.799187086,0.28608,0.08344,0.298,7.4,1.24,7.503172662
04/06/2020 08:30,7.90448,1.38964,8.025702673,0.44448,0.12964,0.463,7.46,1.26,7.565659257,7.93448,1.40964,8.058725569,0.44448,0.12964,0.463,7.49,1.28,7.598585395
04/06/2020 09:00,8.3964,1.6302,8.55319151,0.6864,0.2002,0.715,7.71,1.43,7.841492205,8.4264,1.6502,8.586464756,0.6864,0.2002,0.715,7.74,1.45,7.874649199
04/06/2020 09:30,8.46664,1.83652,8.663532686,1.01664,0.29652,1.059,7.45,1.54,7.607502875,8.50664,1.86652,8.709008038,1.01664,0.29652,1.059,7.49,1.57,7.652777274
04/06/2020 10:00,8.61064,1.87852,8.813169611,1.16064,0.33852,1.209,7.45,1.54,7.607502875,8.65064,1.90852,8.858669257,1.16064,0.33852,1.209,7.49,1.57,7.652777274
04/06/2020 10:30,8.51912,1.62516,8.672747581,0.66912,0.19516,0.697,7.85,1.43,7.979185422,8.54912,1.64516,8.705975201,0.66912,0.19516,0.697,7.88,1.45,8.012296799
04/06/2020 11:00,8.59112,1.78616,8.774833924,0.74112,0.21616,0.772,7.85,1.57,8.005460636,8.62112,1.81616,8.810343194,0.74112,0.21616,0.772,7.88,1.6,8.04079598
04/06/2020 11:30,9.01784,2.24312,9.292632867,2.06784,0.60312,2.154,6.95,1.64,7.140875296,9.05784,2.26312,9.336282858,2.06784,0.60312,2.154,6.99,1.66,7.184406726
04/06/2020 12:00,8.65856,1.93208,8.87150463,1.37856,0.40208,1.436,7.28,1.53,7.439038916,8.68856,1.96208,8.907347125,1.37856,0.40208,1.436,7.31,1.56,7.474603668
04/06/2020 12:30,8.35784,1.56312,8.502754471,0.38784,0.11312,0.404,7.97,1.45,8.100827118,8.39784,1.58312,8.54575834,0.38784,0.11312,0.404,8.01,1.47,8.143770625
04/06/2020 13:00,8.40096,1.66028,8.56344899,0.72096,0.21028,0.751,7.68,1.45,7.815682952,8.44096,1.68028,8.606575777,0.72096,0.21028,0.751,7.72,1.47,7.858708545
04/06/2020 13:30,8.48008,1.75544,8.659868729,0.91008,0.26544,0.948,7.57,1.49,7.715244649,8.52008,1.77544,8.703100045,0.91008,0.26544,0.948,7.61,1.51,7.758363229
04/06/2020 14:00,8.47336,1.85348,8.673708423,1.14336,0.33348,1.191,7.33,1.52,7.485940155,8.50336,1.88348,8.709456252,1.14336,0.33348,1.191,7.36,1.55,7.521442681
04/06/2020 14:30,8.5816,1.8938,8.788079255,1.2816,0.3738,1.335,7.3,1.52,7.456567575,8.6116,1.9238,8.823868823,1.2816,0.3738,1.335,7.33,1.55,7.492089161
04/06/2020 15:00,8.2776,1.6518,8.440800021,0.6576,0.1918,0.685,7.62,1.46,7.758608123,8.3076,1.6818,8.476123465,0.6576,0.1918,0.685,7.65,1.49,7.793753909
04/06/2020 15:30,8.41688,1.85284,8.618403855,1.10688,0.32284,1.153,7.31,1.53,7.468400096,8.45688,1.87284,8.661775164,1.10688,0.32284,1.153,7.35,1.55,7.511657607
04/06/2020 16:00,8.37464,1.89552,8.586477229,1.18464,0.34552,1.234,7.19,1.55,7.355175049,8.41464,1.92552,8.632137256,1.18464,0.34552,1.234,7.23,1.58,7.400628352
04/06/2020 16:30,8.82336,2.30348,9.119084483,2.58336,0.75348,2.691,6.24,1.55,6.429626739,8.85336,2.33348,9.155714729,2.58336,0.75348,2.691,6.27,1.58,6.466011135
04/06/2020 17:00,8.50888,2.11884,8.768724069,2.49888,0.72884,2.603,6.01,1.39,6.168646529,8.53888,2.14884,8.8051113,2.49888,0.72884,2.603,6.04,1.42,6.204675656
04/06/2020 17:30,8.11664,1.88652,8.332994816,1.97664,0.57652,2.059,6.14,1.31,6.278192415,8.14664,1.90652,8.366753361,1.97664,0.57652,2.059,6.17,1.33,6.311719259
04/06/2020 18:00,7.96696,1.96328,8.205298288,1.89696,0.55328,1.976,6.07,1.41,6.231612953,7.99696,1.99328,8.241634207,1.89696,0.55328,1.976,6.1,1.44,6.267663041
04/06/2020 18:30,7.72888,1.82384,7.941157246,1.41888,0.41384,1.478,6.31,1.41,6.465616753,7.75888,1.85384,7.977276578,1.41888,0.41384,1.478,6.34,1.44,6.501476755
04/06/2020 19:00,7.44744,1.57092,7.611317376,0.99744,0.29092,1.039,6.45,1.28,6.575781322,7.47744,1.60092,7.646898312,0.99744,0.29092,1.039,6.48,1.31,6.611089169
04/06/2020 19:30,7.22864,1.35752,7.355004881,0.60864,0.17752,0.634,6.62,1.18,6.724343834,7.25864,1.38752,7.390065385,0.60864,0.17752,0.634,6.65,1.21,6.759186342
04/06/2020 20:00,6.89952,0.70236,6.935177417,0.17952,0.05236,0.187,6.72,0.65,6.751362825,7.11952,2.05236,7.409436321,0.17952,0.05236,0.187,6.94,2,7.222437262
04/06/2020 20:30,6.79392,0.75156,6.835363297,0.07392,0.02156,0.077,6.72,0.73,6.759534008,6.98392,1.70156,7.188215703,0.07392,0.02156,0.077,6.91,1.68,7.111293834
04/06/2020 21:00,6.79304,1.00672,6.867232164,0.02304,0.00672,0.024,6.77,1,6.843456729,6.85304,1.14672,6.94831807,0.02304,0.00672,0.024,6.83,1.14,6.92448554
04/06/2020 21:30,6.65576,0.24168,6.660146425,0.00576,0.00168,0.006,6.65,0.24,6.654329418,6.89576,1.91168,7.155838623,0.00576,0.00168,0.006,6.89,1.91,7.149839159
04/06/2020 22:00,6.6,0.75,6.642476948,0,0,0,6.6,0.75,6.642476948,6.67,0.94,6.735911223,0,0,0,6.67,0.94,6.735911223
04/06/2020 22:30,6.41,0.46,6.426484264,0,0,0,6.41,0.46,6.426484264,6.56,1.33,6.693466964,0,0,0,6.56,1.33,6.693466964
04/06/2020 23:00,6.38,-0.25,6.38489624,0,0,0,6.38,-0.25,6.38489624,6.62,1.82,6.865624516,0,0,0,6.62,1.82,6.865624516
04/06/2020 23:30,6.25,-0.25,6.254998002,0,0,0,6.25,-0.25,6.254998002,6.48,1.82,6.730735472,0,0,0,6.48,1.82,6.730735472
05/06/2020 00:00,6.16,-0.25,6.165070965,0,0,0,6.16,-0.25,6.165070965,6.39,1.8,6.638682098,0,0,0,6.39,1.8,6.638682098
05/06/2020 00:30,6.05,0.5,6.070625997,0,0,0,6.05,0.5,6.070625997,6.2,1.4,6.356099433,0,0,0,6.2,1.4,6.356099433
05/06/2020 01:00,6.05,0.75,6.09631036,0,0,0,6.05,0.75,6.09631036,6.09,0.76,6.137238793,0,0,0,6.09,0.76,6.137238793
05/06/2020 01:30,6.1,0.82,6.154867992,0,0,0,6.1,0.82,6.154867992,6.13,0.83,6.185935661,0,0,0,6.13,0.83,6.185935661
05/06/2020 02:00,6.1,0.87,6.161728654,0,0,0,6.1,0.87,6.161728654,6.13,0.89,6.194271547,0,0,0,6.13,0.89,6.194271547
05/06/2020 02:30,5.95,0.79,6.002216257,0,0,0,5.95,0.79,6.002216257,5.98,0.81,6.034608521,0,0,0,5.98,0.81,6.034608521
05/06/2020 03:00,5.85,0.71,5.892927965,0,0,0,5.85,0.71,5.892927965,5.88,0.73,5.925141349,0,0,0,5.88,0.73,5.925141349
05/06/2020 03:30,5.92,0.77,5.969865995,0,0,0,5.92,0.77,5.969865995,5.95,0.79,6.002216257,0,0,0,5.95,0.79,6.002216257
05/06/2020 04:00,5.92,0.77,5.969865995,0,0,0,5.92,0.77,5.969865995,5.95,0.79,6.002216257,0,0,0,5.95,0.79,6.002216257
05/06/2020 04:30,5.92,0.75,5.967319331,0,0,0,5.92,0.75,5.967319331,5.95,0.77,5.999616654,0,0,0,5.95,0.77,5.999616654
05/06/2020 05:00,5.84,0.75,5.887962296,0,0,0,5.84,0.75,5.887962296,5.87,0.77,5.920287155,0,0,0,5.87,0.77,5.920287155
05/06/2020 05:30,5.84768,0.75224,5.895865195,0.00768,0.00224,0.008,5.84,0.75,5.887962296,5.87768,0.77224,5.928193384,0.00768,0.00224,0.008,5.87,0.77,5.920287155
05/06/2020 06:00,6.06784,0.77812,6.117528341,0.02784,0.00812,0.029,6.04,0.77,6.088883313,6.09784,0.77812,6.147285856,0.02784,0.00812,0.029,6.07,0.77,6.118643641
05/06/2020 06:30,6.55376,1.04568,6.63665705,0.05376,0.01568,0.056,6.5,1.03,6.581101731,6.60376,1.15568,6.7041213,0.05376,0.01568,0.056,6.55,1.14,6.648465988
05/06/2020 07:00,7.00256,0.75408,7.043045023,0.08256,0.02408,0.086,6.92,0.73,6.958397804,7.54256,1.48408,7.687177948,0.08256,0.02408,0.086,7.46,1.46,7.601526163
05/06/2020 07:30,7.3032,1.2326,7.406485874,0.2832,0.0826,0.295,7.02,1.15,7.113571536,7.3332,1.2526,7.439410528,0.2832,0.0826,0.295,7.05,1.17,7.14642568
05/06/2020 08:00,7.66944,1.54192,7.822904013,0.58944,0.17192,0.614,7.08,1.37,7.211331361,7.69944,1.57192,7.858263727,0.58944,0.17192,0.614,7.11,1.4,7.246523304
05/06/2020 08:30,7.92832,1.66576,8.101420517,0.80832,0.23576,0.842,7.12,1.43,7.262182867,7.95832,1.68576,8.134902827,0.80832,0.23576,0.842,7.15,1.45,7.295546587
05/06/2020 09:00,8.05912,1.68016,8.23239654,1.02912,0.30016,1.072,7.03,1.38,7.164167781,8.08912,1.70016,8.265857874,1.02912,0.30016,1.072,7.06,1.4,7.197471778
05/06/2020 09:30,8.54784,2.11312,8.805160123,2.06784,0.60312,2.154,6.48,1.51,6.653608044,8.57784,2.14312,8.841510188,2.06784,0.60312,2.154,6.51,1.54,6.689671143
05/06/2020 10:00,8.26504,1.91772,8.484605836,1.29504,0.37772,1.349,6.97,1.54,7.138101989,8.28504,1.94772,8.510904829,1.29504,0.37772,1.349,6.99,1.57,7.164146844
05/06/2020 10:30,8.20456,1.81008,8.401856604,1.23456,0.36008,1.286,6.97,1.45,7.119227486,8.22456,1.84008,8.427887137,1.23456,0.36008,1.286,6.99,1.48,7.144963261
05/06/2020 11:00,8.21424,1.88332,8.427374028,1.07424,0.31332,1.119,7.14,1.57,7.310574533,8.24424,1.91332,8.463349609,1.07424,0.31332,1.119,7.17,1.6,7.346352837
05/06/2020 11:30,8.5528,2.2104,8.83381322,2.3328,0.6804,2.43,6.22,1.53,6.405411774,8.5728,2.2404,8.860716224,2.3328,0.6804,2.43,6.24,1.56,6.432044776
05/06/2020 12:00,8.5948,2.0664,8.839716964,2.0448,0.5964,2.13,6.55,1.47,6.712927826,8.6248,2.0964,8.875926318,2.0448,0.5964,2.13,6.58,1.5,6.748807302
05/06/2020 12:30,8.64864,2.17752,8.918551856,2.52864,0.73752,2.634,6.12,1.44,6.287129711,8.66864,2.20752,8.945304019,2.52864,0.73752,2.634,6.14,1.47,6.313517245
05/06/2020 13:00,8.3124,1.9632,8.541085879,2.1024,0.6132,2.19,6.21,1.35,6.35504524,8.3324,1.9832,8.56516036,2.1024,0.6132,2.19,6.23,1.37,6.378855697
05/06/2020 13:30,8.04672,1.95696,8.281267729,1.56672,0.45696,1.632,6.48,1.5,6.651345728,8.07672,1.98696,8.317536655,1.56672,0.45696,1.632,6.51,1.53,6.687376167
05/06/2020 14:00,8.68784,2.43812,9.023469011,3.14784,0.91812,3.279,5.54,1.52,5.744736722,8.72784,2.62812,9.114944092,3.14784,0.91812,3.279,5.58,1.71,5.836137421
05/06/2020 14:30,8.23656,2.09608,8.499086539,2.38656,0.69608,2.486,5.85,1.4,6.015189108,8.26656,2.12608,8.535586119,2.38656,0.69608,2.486,5.88,1.43,6.05138827
05/06/2020 15:00,8.3424,2.1032,8.603434663,2.5824,0.7532,2.69,5.76,1.35,5.916088235,8.3624,2.1332,8.630195595,2.5824,0.7532,2.69,5.78,1.38,5.942457404
05/06/2020 15:30,8.0904,1.9572,8.323773423,2.1504,0.6272,2.24,5.94,1.33,6.087076474,8.1204,1.9772,8.357644166,2.1504,0.6272,2.24,5.97,1.35,6.12073525
05/06/2020 16:00,7.67,1.535,7.822092111,1.08,0.315,1.125,6.59,1.22,6.70197732,7.7,1.565,7.857431196,1.08,0.315,1.125,6.62,1.25,6.736980036
05/06/2020 16:30,7.5876,1.4568,7.726185346,1.0176,0.2968,1.06,6.57,1.16,6.671618994,7.6176,1.4768,7.759430907,1.0176,0.2968,1.06,6.6,1.18,6.704655099
05/06/2020 17:00,7.82512,1.73816,8.015840767,1.84512,0.53816,1.922,5.98,1.2,6.099213064,7.85512,1.76816,8.051664424,1.84512,0.53816,1.922,6.01,1.23,6.13457415
05/06/2020 17:30,7.88312,1.83716,8.09436457,2.01312,0.58716,2.097,5.87,1.25,6.001616449,7.91312,1.85716,8.128130868,2.01312,0.58716,2.097,5.9,1.27,6.035138772
05/06/2020 18:00,7.74408,1.76744,7.943212146,1.77408,0.51744,1.848,5.97,1.25,6.099458992,7.77408,1.78744,7.976920559,1.77408,0.51744,1.848,6,1.27,6.132935676
05/06/2020 18:30,7.4644,1.5042,7.614452377,1.2144,0.3542,1.265,6.25,1.15,6.354919354,7.4944,1.5242,7.647824331,1.2144,0.3542,1.265,6.28,1.17,6.388059173
05/06/2020 19:00,7.15664,1.32652,7.278540472,0.77664,0.22652,0.809,6.38,1.1,6.474133147,7.18664,1.35652,7.313545036,0.77664,0.22652,0.809,6.41,1.13,6.508840142
05/06/2020 19:30,6.85696,1.10328,6.945151345,0.45696,0.13328,0.476,6.4,0.97,6.473090452,6.94696,1.37328,7.081394721,0.45696,0.13328,0.476,6.49,1.24,6.60739737
05/06/2020 20:00,6.70056,0.99308,6.773751708,0.25056,0.07308,0.261,6.45,0.92,6.515282035,6.74056,1.03308,6.819267072,0.25056,0.07308,0.261,6.49,0.96,6.560617349
05/06/2020 20:30,6.63304,0.93172,6.69815809,0.14304,0.04172,0.149,6.49,0.89,6.550740416,6.71304,1.18172,6.816257639,0.14304,0.04172,0.149,6.57,1.14,6.668170664
05/06/2020 21:00,6.56008,0.91044,6.622956334,0.07008,0.02044,0.073,6.49,0.89,6.550740416,6.61008,0.92044,6.673857011,0.07008,0.02044,0.073,6.54,0.9,6.601636161
05/06/2020 21:30,6.44536,0.57448,6.47091128,0.01536,0.00448,0.016,6.43,0.57,6.455214946,6.57536,1.33448,6.709411002,0.01536,0.00448,0.016,6.56,1.33,6.693466964
05/06/2020 22:00,6.43,-0.24,6.434477446,0,0,0,6.43,-0.24,6.434477446,6.65,1.79,6.886697322,0,0,0,6.65,1.79,6.886697322
05/06/2020 22:30,6.25,0.48,6.268404901,0,0,0,6.25,0.48,6.268404901,6.43,1.49,6.600378777,0,0,0,6.43,1.49,6.600378777
05/06/2020 23:00,6.19,0.72,6.231733306,0,0,0,6.19,0.72,6.231733306,6.22,0.72,6.261533359,0,0,0,6.22,0.72,6.261533359
05/06/2020 23:30,6.11,0.69,6.148837288,0,0,0,6.11,0.69,6.148837288,6.13,0.7,6.169837923,0,0,0,6.13,0.7,6.169837923
06/06/2020 00:00,6.07,0.74,6.114940719,0,0,0,6.07,0.74,6.114940719,6.1,0.76,6.147161947,0,0,0,6.1,0.76,6.147161947
06/06/2020 00:30,6.03,0.74,6.075236621,0,0,0,6.03,0.74,6.075236621,6.06,0.76,6.107470835,0,0,0,6.06,0.76,6.107470835
06/06/2020 01:00,5.86,0.71,5.902855241,0,0,0,5.86,0.71,5.902855241,5.89,0.72,5.933843611,0,0,0,5.89,0.72,5.933843611
06/06/2020 01:30,5.86,0.51,5.882150967,0,0,0,5.86,0.51,5.882150967,5.92,0.92,5.991060006,0,0,0,5.92,0.92,5.991060006
06/06/2020 02:00,5.74,0.27,5.746346665,0,0,0,5.74,0.27,5.746346665,5.88,1.21,6.003207476,0,0,0,5.88,1.21,6.003207476
06/06/2020 02:30,5.7,0.6,5.731491952,0,0,0,5.7,0.6,5.731491952,5.73,0.6,5.761327972,0,0,0,5.73,0.6,5.761327972
06/06/2020 03:00,5.61,0.6,5.641994328,0,0,0,5.61,0.6,5.641994328,5.63,0.6,5.661881313,0,0,0,5.63,0.6,5.661881313
06/06/2020 03:30,5.61,0.63,5.645263501,0,0,0,5.61,0.63,5.645263501,5.63,0.64,5.666259789,0,0,0,5.63,0.64,5.666259789
06/06/2020 04:00,5.64,0.59,5.670775961,0,0,0,5.64,0.59,5.670775961,5.66,0.6,5.691713275,0,0,0,5.66,0.6,5.691713275
06/06/2020 04:30,5.58,0.11,5.581084124,0,0,0,5.58,0.11,5.581084124,5.6,0.6,5.632051136,0,0,0,5.6,0.6,5.632051136
06/06/2020 05:00,5.44,0.53,5.465757038,0,0,0,5.44,0.53,5.465757038,5.46,0.53,5.485663132,0,0,0,5.46,0.53,5.485663132
06/06/2020 05:30,5.16768,0.38224,5.181797372,0.00768,0.00224,0.008,5.16,0.38,5.173973328,5.18768,0.38224,5.201743092,0.00768,0.00224,0.008,5.18,0.38,5.193919522
06/06/2020 06:00,5.02224,0.30232,5.031331037,0.04224,0.01232,0.044,4.98,0.29,4.988436629,5.04224,0.30232,5.051295042,0.04224,0.01232,0.044,5,0.29,5.008402939
06/06/2020 06:30,5.35544,0.40992,5.371105287,0.20544,0.05992,0.214,5.15,0.35,5.161879503,5.37544,0.40992,5.391047171,0.20544,0.05992,0.214,5.17,0.35,5.181833652
06/06/2020 07:00,5.4312,-0.1284,5.432717552,0.2112,0.0616,0.22,5.22,-0.19,5.22345671,5.4712,0.4816,5.492355415,0.2112,0.0616,0.22,5.26,0.42,5.276741419
06/06/2020 07:30,5.53872,-0.04704,5.53891975,0.31872,0.09296,0.332,5.22,-0.14,5.221877057,5.57872,0.11296,5.579863511,0.31872,0.09296,0.332,5.26,0.02,5.260038023
06/06/2020 08:00,5.70752,0.54136,5.733136594,0.34752,0.10136,0.362,5.36,0.44,5.378029379,5.72752,0.54136,5.75304754,0.34752,0.10136,0.362,5.38,0.44,5.397962579
06/06/2020 08:30,5.82,0.545,5.845461915,0.36,0.105,0.375,5.46,0.44,5.477700247,5.85,0.545,5.875331906,0.36,0.105,0.375,5.49,0.44,5.507603835
06/06/2020 09:00,5.9416,0.5988,5.971697581,0.4416,0.1288,0.46,5.5,0.47,5.52004529,5.9616,0.6088,5.992604776,0.4416,0.1288,0.46,5.52,0.48,5.540830263
06/06/2020 09:30,6.0048,0.6114,6.035845674,0.4848,0.1414,0.505,5.52,0.47,5.539972924,6.0348,0.6214,6.066708251,0.4848,0.1414,0.505,5.55,0.48,5.570718087
06/06/2020 10:00,6.16568,0.66124,6.201036059,0.89568,0.26124,0.933,5.27,0.4,5.285158465,6.18568,0.66124,6.220922391,0.89568,0.26124,0.933,5.29,0.4,5.305101319
06/06/2020 10:30,6.58688,0.82284,6.638076062,2.06688,0.60284,2.153,4.52,0.22,4.525350815,6.62688,1.24284,6.742417208,2.06688,0.60284,2.153,4.56,0.64,4.604693258
06/06/2020 11:00,7.0364,1.3552,7.165716433,2.4864,0.7252,2.59,4.55,0.63,4.593408321,7.0664,1.4052,7.204762036,2.4864,0.7252,2.59,4.58,0.68,4.630205179
06/06/2020 11:30,6.56768,1.00724,6.644467849,1.56768,0.45724,1.633,5,0.55,5.030159043,6.58768,1.00724,6.664237406,1.56768,0.45724,1.633,5.02,0.55,5.050039604
06/06/2020 12:00,6.63816,0.98988,6.711559476,1.50816,0.43988,1.571,5.13,0.55,5.15939919,6.65816,1.00988,6.734311561,1.50816,0.43988,1.571,5.15,0.57,5.181447674
06/06/2020 12:30,6.92528,0.92904,6.987318398,2.70528,0.78904,2.818,4.22,0.14,4.222321636,7.09528,2.33904,7.47088391,2.70528,0.78904,2.818,4.39,1.55,4.65559878
06/06/2020 13:00,7.08648,0.54564,7.107455367,2.79648,0.81564,2.913,4.29,-0.27,4.298488106,7.25648,2.48564,7.670391659,2.79648,0.81564,2.913,4.46,1.67,4.762404855
06/06/2020 13:30,6.48048,0.11764,6.48154767,1.50048,0.43764,1.563,4.98,-0.32,4.990270534,6.67048,2.02764,6.971845337,1.50048,0.43764,1.563,5.17,1.59,5.408974025
06/06/2020 14:00,6.58608,0.24844,6.590764159,1.84608,0.53844,1.923,4.74,-0.29,4.748863022,6.76608,2.16844,7.105066544,1.84608,0.53844,1.923,4.92,1.63,5.182981767
06/06/2020 14:30,6.69696,0.29828,6.703599347,2.01696,0.58828,2.101,4.68,-0.29,4.688976434,6.87696,2.26828,7.241386124,2.01696,0.58828,2.101,4.86,1.68,5.142178527
06/06/2020 15:00,6.4988,0.8184,6.550128243,1.4688,0.4284,1.53,5.03,0.39,5.045096629,6.6588,1.9684,6.943645728,1.4688,0.4284,1.53,5.19,1.54,5.413658652
06/06/2020 15:30,6.29304,0.93672,6.362373519,1.22304,0.35672,1.274,5.07,0.58,5.103067705,6.32304,0.94672,6.393521221,1.22304,0.35672,1.274,5.1,0.59,5.134014024
06/06/2020 16:00,6.61104,1.36572,6.750632637,2.35104,0.68572,2.449,4.26,0.68,4.313930922,6.63104,1.37572,6.772244606,2.35104,0.68572,2.449,4.28,0.69,4.335262391
06/06/2020 16:30,6.28176,0.96468,6.355400554,1.18176,0.34468,1.231,5.1,0.62,5.137548053,6.30176,0.97468,6.37669038,1.18176,0.34468,1.231,5.12,0.63,5.158614155
06/06/2020 17:00,6.03072,0.71396,6.072834808,0.63072,0.18396,0.657,5.4,0.53,5.425946922,6.05072,0.72396,6.093876484,0.63072,0.18396,0.657,5.42,0.54,5.446833943
06/06/2020 17:30,6.10944,0.82192,6.16447967,1.06944,0.31192,1.114,5.04,0.51,5.065737853,6.12944,0.83192,6.185638657,1.06944,0.31192,1.114,5.06,0.52,5.086649192
06/06/2020 18:00,5.71752,0.65136,5.754503002,0.82752,0.24136,0.862,4.89,0.41,4.907158037,5.73752,0.65136,5.77437491,0.82752,0.24136,0.862,4.91,0.41,4.92708839
06/06/2020 18:30,5.79664,0.14652,5.798491476,0.77664,0.22652,0.809,5.02,-0.08,5.02063741,5.82664,0.63652,5.861304582,0.77664,0.22652,0.809,5.05,0.41,5.066616228
06/06/2020 19:00,5.6448,0.5214,5.668829244,0.4848,0.1414,0.505,5.16,0.38,5.173973328,5.6648,0.5214,5.688744765,0.4848,0.1414,0.505,5.18,0.38,5.193919522
06/06/2020 19:30,5.43312,0.36716,5.445511858,0.09312,0.02716,0.097,5.34,0.34,5.350813022,5.46312,0.36716,5.475443964,0.09312,0.02716,0.097,5.37,0.34,5.380752735
06/06/2020 20:00,5.4,0.375,5.413005173,0.12,0.035,0.125,5.28,0.34,5.290935645,5.43,0.375,5.442933492,0.12,0.035,0.125,5.31,0.34,5.320873988
06/06/2020 20:30,5.40976,0.32868,5.419735584,0.02976,0.00868,0.031,5.38,0.32,5.389508326,5.42976,0.32868,5.439698907,0.02976,0.00868,0.031,5.4,0.32,5.409473172
06/06/2020 21:00,5.43184,0.35512,5.443436047,0.05184,0.01512,0.054,5.38,0.34,5.390732789,5.45184,0.36512,5.464052708,0.05184,0.01512,0.054,5.4,0.35,5.411330705
06/06/2020 21:30,5.25728,0.30504,5.266122141,0.01728,0.00504,0.018,5.24,0.3,5.248580761,5.27728,0.30504,5.286088686,0.01728,0.00504,0.018,5.26,0.3,5.268548187
06/06/2020 22:00,5.26,0.3,5.268548187,0,0,0,5.26,0.3,5.268548187,5.28,0.3,5.28851586,0,0,0,5.28,0.3,5.28851586
06/06/2020 22:30,5.26,0.28,5.2674472,0,0,0,5.26,0.28,5.2674472,5.28,0.28,5.28741903,0,0,0,5.28,0.28,5.28741903
06/06/2020 23:00,5.3,0.32,5.309651589,0,0,0,5.3,0.32,5.309651589,5.32,0.32,5.329615371,0,0,0,5.32,0.32,5.329615371
06/06/2020 23:30,5.2,-0.28,5.207533005,0,0,0,5.2,-0.28,5.207533005,5.28,0.65,5.319859021,0,0,0,5.28,0.65,5.319859021
07/06/2020 00:00,5.2,0.32,5.20983685,0,0,0,5.2,0.32,5.20983685,5.21,0.31,5.2192145,0,0,0,5.21,0.31,5.2192145
07/06/2020 00:30,5.15,0.32,5.15993217,0,0,0,5.15,0.32,5.15993217,5.18,0.31,5.189267771,0,0,0,5.18,0.31,5.189267771
07/06/2020 01:00,5.07,0.26,5.076662289,0,0,0,5.07,0.26,5.076662289,5.1,0.26,5.10662315,0,0,0,5.1,0.26,5.10662315
07/06/2020 01:30,5.02,0.3,5.028956154,0,0,0,5.02,0.3,5.028956154,5.05,0.3,5.058903043,0,0,0,5.05,0.3,5.058903043
07/06/2020 02:00,5.09,0.3,5.0988332,0,0,0,5.09,0.3,5.0988332,5.12,0.3,5.128781532,0,0,0,5.12,0.3,5.128781532
07/06/2020 02:30,5.02,0.26,5.026728558,0,0,0,5.02,0.26,5.026728558,5.04,0.26,5.046701893,0,0,0,5.04,0.26,5.046701893
07/06/2020 03:00,4.97,0.26,4.976796158,0,0,0,4.97,0.26,4.976796158,5,0.26,5.006755436,0,0,0,5,0.26,5.006755436
07/06/2020 03:30,5.03,0.28,5.037787213,0,0,0,5.03,0.28,5.037787213,5.05,0.28,5.05775642,0,0,0,5.05,0.28,5.05775642
07/06/2020 04:00,5.03,0.28,5.037787213,0,0,0,5.03,0.28,5.037787213,5.05,0.28,5.05775642,0,0,0,5.05,0.28,5.05775642
07/06/2020 04:30,5,0.28,5.007833863,0,0,0,5,0.28,5.007833863,5.03,0.28,5.037787213,0,0,0,5.03,0.28,5.037787213
07/06/2020 05:00,4.86,0.24,4.865922318,0,0,0,4.86,0.24,4.865922318,4.88,0.24,4.885898075,0,0,0,4.88,0.24,4.885898075
07/06/2020 05:30,4.78248,0.27364,4.790302057,0.01248,0.00364,0.013,4.77,0.27,4.777635398,4.80248,0.27364,4.810269535,0.01248,0.00364,0.013,4.79,0.27,4.797603568
07/06/2020 06:00,4.71896,0.28428,4.727515056,0.04896,0.01428,0.051,4.67,0.27,4.677798628,4.74896,0.28428,4.757461109,0.04896,0.01428,0.051,4.7,0.27,4.707748931
07/06/2020 06:30,4.72664,0.26652,4.734148139,0.05664,0.01652,0.059,4.67,0.25,4.676686861,4.75664,0.26652,4.76410086,0.05664,0.01652,0.059,4.7,0.25,4.70664424
07/06/2020 07:00,4.80568,0.28624,4.814197088,0.05568,0.01624,0.058,4.75,0.27,4.757667496,4.82568,0.28624,4.834161851,0.05568,0.01624,0.058,4.77,0.27,4.777635398
07/06/2020 07:30,4.92152,-0.21164,4.926068473,0.13152,0.03836,0.137,4.79,-0.25,4.796519572,4.95152,-0.21164,4.95604094,0.13152,0.03836,0.137,4.82,-0.25,4.826479048
07/06/2020 08:00,5.06472,0.34596,5.076522136,0.29472,0.08596,0.307,4.77,0.26,4.777080699,5.08472,0.34596,5.096475822,0.29472,0.08596,0.307,4.79,0.26,4.797051178
07/06/2020 08:30,5.2304,0.4322,5.248226462,0.5904,0.1722,0.615,4.64,0.26,4.647278774,5.2504,0.4322,5.268158787,0.5904,0.1722,0.615,4.66,0.26,4.667247583
07/06/2020 09:00,5.40896,0.54928,5.436778164,0.88896,0.25928,0.926,4.52,0.29,4.529293543,5.42896,0.54928,5.456676204,0.88896,0.25928,0.926,4.54,0.29,4.549252686
07/06/2020 09:30,5.35024,0.43632,5.368001788,0.57024,0.16632,0.594,4.78,0.27,4.78761945,5.37024,0.43632,5.387935857,0.57024,0.16632,0.594,4.8,0.27,4.807587753
07/06/2020 10:00,5.31112,0.43116,5.328592178,0.62112,0.18116,0.647,4.69,0.25,4.696658387,5.34112,0.43116,5.358494359,0.62112,0.18116,0.647,4.72,0.25,4.726616126
07/06/2020 10:30,5.5992,0.5056,5.621981145,0.7392,0.2156,0.77,4.86,0.29,4.868644575,5.6192,0.5056,5.641900389,0.7392,0.2156,0.77,4.88,0.29,4.888609209
07/06/2020 11:00,5.70216,-0.02812,5.702229336,0.69216,0.20188,0.721,5.01,-0.23,5.015276662,5.73216,0.51188,5.754969974,0.69216,0.20188,0.721,5.04,0.31,5.04952473
07/06/2020 11:30,5.72528,-0.32596,5.734551508,0.66528,0.19404,0.693,5.06,-0.52,5.086649192,5.91528,1.53404,6.110958697,0.66528,0.19404,0.693,5.25,1.34,5.418311545
07/06/2020 12:00,6.02984,-0.12088,6.031051517,1.29984,0.37912,1.354,4.73,-0.5,4.756353645,6.20984,1.73912,6.448771294,1.29984,0.37912,1.354,4.91,1.36,5.094869969
07/06/2020 12:30,5.90096,-0.23472,5.905626334,0.84096,0.24528,0.876,5.06,-0.48,5.082715809,6.09096,1.62528,6.304072398,0.84096,0.24528,0.876,5.25,1.38,5.428342288
07/06/2020 13:00,5.94,-0.2,5.94336605,0.96,0.28,1,4.98,-0.48,5.003079052,6.13,1.64,6.345589019,0.96,0.28,1,5.17,1.36,5.345886269
07/06/2020 13:30,6.0472,-0.0754,6.047670047,1.3872,0.4046,1.445,4.66,-0.48,4.684655804,6.2272,1.8046,6.483409674,1.3872,0.4046,1.445,4.84,1.4,5.038412448
07/06/2020 14:00,6.12752,0.00636,6.127523301,1.66752,0.48636,1.737,4.46,-0.48,4.485755232,6.30752,1.88636,6.58355243,1.66752,0.48636,1.737,4.64,1.4,4.846607061
07/06/2020 14:30,5.6868,-0.2926,5.694322523,0.9168,0.2674,0.955,4.77,-0.56,4.802759623,5.8668,1.5774,6.075157035,0.9168,0.2674,0.955,4.95,1.31,5.12041014
07/06/2020 15:00,5.7692,-0.2194,5.773370333,1.0992,0.3206,1.145,4.67,-0.54,4.701116889,5.9492,1.6606,6.176615011,1.0992,0.3206,1.145,4.85,1.34,5.031709451
07/06/2020 15:30,5.56344,-0.41608,5.578977254,0.49344,0.14392,0.514,5.07,-0.56,5.100833265,5.75344,1.45392,5.934303262,0.49344,0.14392,0.514,5.26,1.31,5.42067339
07/06/2020 16:00,5.56728,-0.45496,5.585838809,0.49728,0.14504,0.518,5.07,-0.6,5.105379516,5.75728,1.41504,5.928626418,0.49728,0.14504,0.518,5.26,1.27,5.411145905
07/06/2020 16:30,5.6652,-0.4064,5.679758093,0.5952,0.1736,0.62,5.07,-0.58,5.103067705,5.8552,1.4636,6.035353511,0.5952,0.1736,0.62,5.26,1.29,5.415874814
07/06/2020 17:00,5.62736,-0.44952,5.645285538,0.44736,0.13048,0.466,5.18,-0.58,5.212369902,5.82736,1.42048,5.99799033,0.44736,0.13048,0.466,5.38,1.29,5.532494916
07/06/2020 17:30,5.61296,-0.43372,5.629692087,0.43296,0.12628,0.451,5.18,-0.56,5.210182338,5.81296,1.41628,5.983005348,0.43296,0.12628,0.451,5.38,1.29,5.532494916
07/06/2020 18:00,5.49488,-0.17816,5.497767474,0.31488,0.09184,0.328,5.18,-0.27,5.187031907,5.62488,0.94184,5.703186618,0.31488,0.09184,0.328,5.31,0.85,5.377601696
07/06/2020 18:30,5.6892,0.4256,5.705097019,0.2592,0.0756,0.27,5.43,0.35,5.441268235,5.7092,0.4156,5.72430677,0.2592,0.0756,0.27,5.45,0.34,5.460595206
07/06/2020 19:00,5.87744,0.53592,5.901822702,0.63744,0.18592,0.664,5.24,0.35,5.251675923,5.89744,0.55592,5.923583848,0.63744,0.18592,0.664,5.26,0.37,5.27299725
07/06/2020 19:30,5.79544,0.44492,5.81249332,0.32544,0.09492,0.339,5.47,0.35,5.481186003,5.82544,0.44492,5.842405754,0.32544,0.09492,0.339,5.5,0.35,5.511125112
07/06/2020 20:00,5.69224,0.37232,5.704403422,0.28224,0.08232,0.294,5.41,0.29,5.417767068,5.71224,0.37232,5.724360925,0.28224,0.08232,0.294,5.43,0.29,5.437738501
07/06/2020 20:30,5.64728,0.33004,5.656915927,0.13728,0.04004,0.143,5.51,0.29,5.517626301,5.66728,0.33004,5.676881979,0.13728,0.04004,0.143,5.53,0.29,5.537598758
07/06/2020 21:00,5.61184,0.30512,5.620128682,0.05184,0.01512,0.054,5.56,0.29,5.567557813,5.64184,0.30512,5.650084672,0.05184,0.01512,0.054,5.59,0.29,5.597517307
07/06/2020 21:30,5.4896,0.2628,5.495886826,0.0096,0.0028,0.01,5.48,0.26,5.486164416,5.5096,0.2628,5.51586403,0.0096,0.0028,0.01,5.5,0.26,5.506142025
07/06/2020 22:00,5.59,0.26,5.596043245,0,0,0,5.59,0.26,5.596043245,5.62,0.26,5.62601102,0,0,0,5.62,0.26,5.62601102
07/06/2020 22:30,5.75,0.32,5.758897464,0,0,0,5.75,0.32,5.758897464,5.78,0.32,5.788851354,0,0,0,5.78,0.32,5.788851354
07/06/2020 23:00,5.83,0.36,5.841104348,0,0,0,5.83,0.36,5.841104348,5.86,0.36,5.871047607,0,0,0,5.86,0.36,5.871047607
07/06/2020 23:30,5.83,0.46,5.848119356,0,0,0,5.83,0.46,5.848119356,5.86,0.46,5.87802688,0,0,0,5.86,0.46,5.87802688
08/06/2020 00:00,5.76,0.46,5.778338862,0,0,0,5.76,0.46,5.778338862,5.78,0.46,5.798275606,0,0,0,5.78,0.46,5.798275606
08/06/2020 00:30,5.6,-0.15,5.602008568,0,0,0,5.6,-0.15,5.602008568,5.71,0.82,5.768578681,0,0,0,5.71,0.82,5.768578681
08/06/2020 01:00,5.66,-0.25,5.665518511,0,0,0,5.66,-0.25,5.665518511,5.69,0.38,5.702674811,0,0,0,5.69,0.38,5.702674811
08/06/2020 01:30,5.54,0.32,5.549234181,0,0,0,5.54,0.32,5.549234181,5.56,0.32,5.56920102,0,0,0,5.56,0.32,5.56920102
08/06/2020 02:00,5.57,0.32,5.579184528,0,0,0,5.57,0.32,5.579184528,5.6,0.32,5.609135406,0,0,0,5.6,0.32,5.609135406
08/06/2020 02:30,5.57,0.26,5.576064921,0,0,0,5.57,0.26,5.576064921,5.6,0.26,5.606032465,0,0,0,5.6,0.26,5.606032465
08/06/2020 03:00,5.6,0.37,5.612209903,0,0,0,5.6,0.37,5.612209903,5.63,0.38,5.642809584,0,0,0,5.63,0.38,5.642809584
08/06/2020 03:30,5.76,0.5,5.781660661,0,0,0,5.76,0.5,5.781660661,5.78,0.5,5.80158599,0,0,0,5.78,0.5,5.80158599
08/06/2020 04:00,5.76,0.52,5.783424591,0,0,0,5.76,0.52,5.783424591,5.78,0.53,5.804248444,0,0,0,5.78,0.53,5.804248444
08/06/2020 04:30,5.68,0.52,5.70375315,0,0,0,5.68,0.52,5.70375315,5.71,0.53,5.734544446,0,0,0,5.71,0.53,5.734544446
08/06/2020 05:00,5.5896,0.4428,5.607111556,0.0096,0.0028,0.01,5.58,0.44,5.597320788,5.6196,0.4528,5.637812696,0.0096,0.0028,0.01,5.61,0.45,5.62801919
08/06/2020 05:30,5.49432,0.37876,5.507359749,0.06432,0.01876,0.067,5.43,0.36,5.441920617,5.52432,0.37876,5.537289102,0.06432,0.01876,0.067,5.46,0.36,5.471855261
08/06/2020 06:00,5.65184,0.46012,5.670538405,0.17184,0.05012,0.179,5.48,0.41,5.495316187,5.68184,0.46012,5.700440001,0.17184,0.05012,0.179,5.51,0.41,5.525233027
08/06/2020 06:30,6.41464,0.40552,6.427445278,0.22464,0.06552,0.234,6.19,0.34,6.199330609,6.45464,0.83552,6.508492237,0.22464,0.06552,0.234,6.23,0.77,6.277403922
08/06/2020 07:00,6.8412,0.8616,6.895242708,0.2112,0.0616,0.22,6.63,0.8,6.678091045,6.8912,0.9516,6.956592557,0.2112,0.0616,0.22,6.68,0.89,6.73902812
08/06/2020 07:30,7.21856,1.14208,7.308348322,0.17856,0.05208,0.186,7.04,1.09,7.123882368,7.27856,1.28208,7.39061329,0.17856,0.05208,0.186,7.1,1.23,7.205754645
08/06/2020 08:00,7.63656,1.32108,7.749987161,0.34656,0.10108,0.361,7.29,1.22,7.391380115,7.66656,1.33108,7.781254153,0.34656,0.10108,0.361,7.32,1.23,7.422620831
08/06/2020 08:30,8.02944,1.37692,8.146644426,0.46944,0.13692,0.489,7.56,1.24,7.661018209,8.05944,1.39692,8.179606262,0.46944,0.13692,0.489,7.59,1.26,7.693874187
08/06/2020 09:00,8.35344,1.55392,8.496742152,0.73344,0.21392,0.764,7.62,1.34,7.736924454,8.38344,1.58392,8.53175649,0.73344,0.21392,0.764,7.65,1.37,7.77170509
08/06/2020 09:30,8.66192,1.83556,8.854272336,1.08192,0.31556,1.127,7.58,1.52,7.730899042,8.69192,1.87556,8.89197383,1.08192,0.31556,1.127,7.61,1.56,7.768249481
08/06/2020 10:00,8.80104,1.89072,9.001840212,1.27104,0.37072,1.324,7.53,1.52,7.68188128,8.84104,1.93072,9.049401527,1.27104,0.37072,1.324,7.57,1.56,7.729068508
08/06/2020 10:30,8.79696,1.93328,9.006890518,1.41696,0.41328,1.476,7.38,1.52,7.534905441,8.83696,1.97328,9.054595297,1.41696,0.41328,1.476,7.42,1.56,7.582216035
08/06/2020 11:00,9.02592,2.11256,9.269851218,1.82592,0.53256,1.902,7.2,1.58,7.371322812,9.06592,2.15256,9.317962224,1.82592,0.53256,1.902,7.24,1.62,7.419029586
