Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/06/2020 11:30,8.83536,2.05448,9.07107901,1.45536,0.42448,1.516,7.38,1.63,7.557863455,8.86536,2.08448,9.107121653,1.45536,0.42448,1.516,7.41,1.66,7.593661831
08/06/2020 12:00,8.85264,2.08952,9.095896262,1.47264,0.42952,1.534,7.38,1.66,7.56439026,8.88264,2.11952,9.132012834,1.47264,0.42952,1.534,7.41,1.69,7.600276311
08/06/2020 12:30,8.87168,2.00924,9.096359239,1.47168,0.42924,1.533,7.4,1.58,7.566795887,8.91168,2.04924,9.144256394,1.47168,0.42924,1.533,7.44,1.62,7.614328598
08/06/2020 13:00,8.87224,1.98732,9.092089056,1.60224,0.46732,1.669,7.27,1.52,7.427200011,8.90224,2.01732,9.127949222,1.60224,0.46732,1.669,7.3,1.55,7.462740783
08/06/2020 13:30,8.83736,2.13048,9.090537762,1.64736,0.48048,1.716,7.19,1.65,7.376896366,8.86736,2.17048,9.129132314,1.64736,0.48048,1.716,7.22,1.69,7.415153404
08/06/2020 14:00,8.7016,1.9738,8.922652576,1.2816,0.3738,1.335,7.42,1.6,7.590546752,8.7316,2.0038,8.958574273,1.2816,0.3738,1.335,7.45,1.63,7.626231048
08/06/2020 14:30,8.92392,2.18156,9.186705187,1.99392,0.58156,2.077,6.93,1.6,7.112306236,8.95392,2.21156,9.222997398,1.99392,0.58156,2.077,6.96,1.63,7.148321481
08/06/2020 15:00,8.90168,2.15424,9.15863837,1.59168,0.46424,1.658,7.31,1.69,7.502812806,8.93168,2.18424,9.194879662,1.59168,0.46424,1.658,7.34,1.72,7.538832801
08/06/2020 15:30,8.93136,2.27248,9.215929514,1.79136,0.52248,1.866,7.14,1.75,7.351333212,8.96136,2.30248,9.252426017,1.79136,0.52248,1.866,7.17,1.78,7.387645092
08/06/2020 16:00,9.05248,2.29864,9.339761239,1.81248,0.52864,1.888,7.24,1.77,7.45322078,9.09248,2.34864,9.390915951,1.81248,0.52864,1.888,7.28,1.82,7.504052239
08/06/2020 16:30,8.8044,2.1442,9.061735651,1.6944,0.4942,1.765,7.11,1.65,7.298945129,8.8344,2.1842,9.100404002,1.6944,0.4942,1.765,7.14,1.69,7.337281513
08/06/2020 17:00,8.81208,2.10644,9.060344552,2.18208,0.63644,2.273,6.63,1.47,6.791008762,8.84208,2.13644,9.096524314,2.18208,0.63644,2.273,6.66,1.5,6.826829425
08/06/2020 17:30,8.36736,1.87548,8.574971638,1.52736,0.44548,1.591,6.84,1.43,6.987882369,8.39736,1.90548,8.610836719,1.52736,0.44548,1.591,6.87,1.46,7.02342509
08/06/2020 18:00,8.16728,1.71504,8.345407408,1.21728,0.35504,1.268,6.95,1.36,7.081814739,8.19728,1.75504,8.383052237,1.21728,0.35504,1.268,6.98,1.4,7.119016786
08/06/2020 18:30,7.88144,1.07792,7.954810369,1.26144,0.36792,1.314,6.62,0.71,6.657965155,8.04144,2.23792,8.34703799,1.26144,0.36792,1.314,6.78,1.87,7.033157186
08/06/2020 19:00,7.83944,1.46192,7.974586485,0.82944,0.24192,0.864,7.01,1.22,7.115370686,7.86944,1.48192,8.007757039,0.82944,0.24192,0.864,7.04,1.24,7.148370444
08/06/2020 19:30,7.61496,1.28728,7.722998485,0.50496,0.14728,0.526,7.11,1.14,7.200812454,7.64496,1.30728,7.755926405,0.50496,0.14728,0.526,7.14,1.16,7.23361597
08/06/2020 20:00,7.53208,1.23644,7.632890213,0.26208,0.07644,0.273,7.27,1.16,7.361963053,7.56208,1.26644,7.667393573,0.26208,0.07644,0.273,7.3,1.19,7.396357211
08/06/2020 20:30,7.51048,1.17264,7.601473173,0.18048,0.05264,0.188,7.33,1.12,7.415072488,7.55048,1.19264,7.644091732,0.18048,0.05264,0.188,7.37,1.14,7.457647082
08/06/2020 21:00,7.44624,1.13932,7.532897198,0.06624,0.01932,0.069,7.38,1.12,7.464502663,7.48624,1.15932,7.575474388,0.06624,0.01932,0.069,7.42,1.14,7.507063341
08/06/2020 21:30,7.3392,1.0656,7.416155338,0.0192,0.0056,0.02,7.32,1.06,7.396350451,7.3792,1.0756,7.457178287,0.0192,0.0056,0.02,7.36,1.07,7.437371848
08/06/2020 22:00,7.12,0.98,7.187127382,0,0,0,7.12,0.98,7.187127382,7.15,1,7.219591401,0,0,0,7.15,1,7.219591401
08/06/2020 22:30,7.14,0.95,7.202923018,0,0,0,7.14,0.95,7.202923018,7.18,0.97,7.245226014,0,0,0,7.18,0.97,7.245226014
08/06/2020 23:00,7.17,1.04,7.245032781,0,0,0,7.17,1.04,7.245032781,7.21,1.06,7.287503002,0,0,0,7.21,1.06,7.287503002
08/06/2020 23:30,7.04,0.96,7.10515306,0,0,0,7.04,0.96,7.10515306,7.07,0.98,7.137597635,0,0,0,7.07,0.98,7.137597635
09/06/2020 00:00,6.91,1,6.981983959,0,0,0,6.91,1,6.981983959,6.94,1.02,7.014556294,0,0,0,6.94,1.02,7.014556294
09/06/2020 00:30,6.82,1,6.892923908,0,0,0,6.82,1,6.892923908,6.85,1.02,6.925525251,0,0,0,6.85,1.02,6.925525251
09/06/2020 01:00,6.72,0.91,6.781334677,0,0,0,6.72,0.91,6.781334677,6.75,0.93,6.813765479,0,0,0,6.75,0.93,6.813765479
09/06/2020 01:30,6.62,0.96,6.689245099,0,0,0,6.62,0.96,6.689245099,6.65,0.98,6.721822669,0,0,0,6.65,0.98,6.721822669
09/06/2020 02:00,6.56,0.96,6.629871794,0,0,0,6.56,0.96,6.629871794,6.59,0.98,6.662469512,0,0,0,6.59,0.98,6.662469512
09/06/2020 02:30,6.51,0.92,6.574686304,0,0,0,6.51,0.92,6.574686304,6.54,0.93,6.605792912,0,0,0,6.54,0.93,6.605792912
09/06/2020 03:00,6.41,0.84,6.464804715,0,0,0,6.41,0.84,6.464804715,6.43,0.86,6.487256739,0,0,0,6.43,0.86,6.487256739
09/06/2020 03:30,6.44,0.92,6.505382387,0,0,0,6.44,0.92,6.505382387,6.47,0.94,6.537927806,0,0,0,6.47,0.94,6.537927806
09/06/2020 04:00,6.41,0.86,6.467433803,0,0,0,6.41,0.86,6.467433803,6.43,0.88,6.489938366,0,0,0,6.43,0.88,6.489938366
09/06/2020 04:30,6.36,0.81,6.411372708,0,0,0,6.36,0.81,6.411372708,6.39,0.83,6.443679073,0,0,0,6.39,0.83,6.443679073
09/06/2020 05:00,6.23768,0.81224,6.290340659,0.00768,0.00224,0.008,6.23,0.81,6.282435833,6.26768,0.83224,6.322692148,0.00768,0.00224,0.008,6.26,0.83,6.31478424
09/06/2020 05:30,6.12896,0.82428,6.184140053,0.04896,0.01428,0.051,6.08,0.81,6.133718285,6.15896,0.84428,6.216558292,0.04896,0.01428,0.051,6.11,0.83,6.166117093
09/06/2020 06:00,6.31016,0.85088,6.367269116,0.14016,0.04088,0.146,6.17,0.81,6.222941427,6.34016,0.87088,6.399692243,0.14016,0.04088,0.146,6.2,0.83,6.255309745
09/06/2020 06:30,6.92968,1.17824,7.029133261,0.19968,0.05824,0.208,6.73,1.12,6.822558171,6.95968,1.19824,7.062076522,0.19968,0.05824,0.208,6.76,1.14,6.855450386
09/06/2020 07:00,7.37728,1.23004,7.479121513,0.37728,0.11004,0.393,7,1.12,7.089033785,7.43728,1.50004,7.58704513,0.37728,0.11004,0.393,7.06,1.39,7.195533337
09/06/2020 07:30,7.788,1.524,7.935711688,0.528,0.154,0.55,7.26,1.37,7.388132376,7.828,1.584,7.986653868,0.528,0.154,0.55,7.3,1.43,7.438743173
09/06/2020 08:00,7.98024,1.61132,8.141288755,0.45024,0.13132,0.469,7.53,1.48,7.674066719,8.02024,1.64132,8.186463278,0.45024,0.13132,0.469,7.57,1.51,7.719132076
09/06/2020 08:30,8.356,1.698,8.52677782,0.576,0.168,0.6,7.78,1.53,7.929016332,8.396,1.728,8.571977601,0.576,0.168,0.6,7.82,1.56,7.974083019
09/06/2020 09:00,8.60776,1.71768,8.777468701,0.43776,0.12768,0.456,8.17,1.59,8.323280603,8.64776,1.75768,8.824578857,0.43776,0.12768,0.456,8.21,1.63,8.370244919
09/06/2020 09:30,8.78512,1.32816,8.884950332,0.40512,0.11816,0.422,8.38,1.21,8.466906165,8.93512,2.27816,9.220975133,0.40512,0.11816,0.422,8.53,2.16,8.799232921
09/06/2020 10:00,8.8728,1.5804,9.01244939,0.4128,0.1204,0.43,8.46,1.46,8.585056785,8.9628,2.0604,9.196577189,0.4128,0.1204,0.43,8.55,1.94,8.767331407
09/06/2020 10:30,8.9584,1.7862,9.134738146,0.3984,0.1162,0.415,8.56,1.67,8.721381771,8.9984,1.8262,9.181841264,0.3984,0.1162,0.415,8.6,1.71,8.768357885
09/06/2020 11:00,8.99232,1.80776,9.172230656,0.47232,0.13776,0.492,8.52,1.67,8.682125316,9.03232,1.84776,9.219382929,0.47232,0.13776,0.492,8.56,1.71,8.729129395
09/06/2020 11:30,9.11072,1.92396,9.31165082,0.87072,0.25396,0.907,8.24,1.67,8.40752639,9.15072,1.96396,9.359103344,0.87072,0.25396,0.907,8.28,1.71,8.454732403
09/06/2020 12:00,9.54544,2.24492,9.805870211,1.52544,0.44492,1.589,8.02,1.8,8.219513368,9.57544,2.28492,9.844283143,1.52544,0.44492,1.589,8.05,1.84,8.257608613
09/06/2020 12:30,9.9276,2.5568,10.2515593,2.6976,0.7868,2.81,7.23,1.77,7.443507238,9.9676,2.5968,10.30031165,2.6976,0.7868,2.81,7.27,1.81,7.491928991
09/06/2020 13:00,9.86008,2.57544,10.19088165,2.59008,0.75544,2.698,7.27,1.82,7.494351206,9.89008,2.61544,10.23006397,2.59008,0.75544,2.698,7.3,1.86,7.533233038
09/06/2020 13:30,9.76152,2.43336,10.06024421,1.93152,0.56336,2.012,7.83,1.87,8.050204966,9.79152,2.48336,10.10153161,1.93152,0.56336,2.012,7.86,1.92,8.091106228
09/06/2020 14:00,9.59528,2.42404,9.896735229,2.10528,0.61404,2.193,7.49,1.81,7.70559537,9.63528,2.46404,9.945356394,2.10528,0.61404,2.193,7.53,1.85,7.753928037
09/06/2020 14:30,9.3996,2.3228,9.682348889,2.1696,0.6328,2.26,7.23,1.69,7.424890572,9.4296,2.3628,9.721120306,2.1696,0.6328,2.26,7.26,1.73,7.46327676
09/06/2020 15:00,9.08728,2.15004,9.338165227,1.57728,0.46004,1.643,7.51,1.69,7.697804882,9.11728,2.19004,9.376623582,1.57728,0.46004,1.643,7.54,1.73,7.735922699
09/06/2020 15:30,9.09488,2.22684,9.363528106,1.63488,0.47684,1.703,7.46,1.75,7.662512643,9.12488,2.26684,9.402233703,1.63488,0.47684,1.703,7.49,1.79,7.700922023
09/06/2020 16:00,8.7812,1.9016,8.984740174,1.1712,0.3416,1.22,7.61,1.56,7.768249481,8.8112,1.9416,9.022585882,1.1712,0.3416,1.22,7.64,1.6,7.805741477
09/06/2020 16:30,8.84272,2.04496,9.076098193,1.90272,0.55496,1.982,6.94,1.49,7.098147646,8.87272,2.07496,9.112113871,1.90272,0.55496,1.982,6.97,1.52,7.133813847
09/06/2020 17:00,8.49016,1.77588,8.673901464,1.46016,0.42588,1.521,7.03,1.35,7.158449553,8.52016,1.80588,8.709439075,1.46016,0.42588,1.521,7.06,1.38,7.193608274
09/06/2020 17:30,8.18664,1.54152,8.330507692,0.89664,0.26152,0.934,7.29,1.28,7.401520114,8.21664,1.56152,8.363702386,0.89664,0.26152,0.934,7.32,1.3,7.434541008
09/06/2020 18:00,8.07096,1.59528,8.227108459,1.08096,0.31528,1.126,6.99,1.28,7.106229661,8.10096,1.61528,8.260428706,1.08096,0.31528,1.126,7.02,1.3,7.139355713
09/06/2020 18:30,7.7368,1.5124,7.883237152,0.7968,0.2324,0.83,6.94,1.28,7.057053209,7.7668,1.5324,7.916529037,0.7968,0.2324,0.83,6.97,1.3,7.090197458
09/06/2020 19:00,7.5048,1.2864,7.614252951,0.3648,0.1064,0.38,7.14,1.18,7.236850144,7.5348,1.3264,7.650656704,0.3648,0.1064,0.38,7.17,1.22,7.273053004
09/06/2020 19:30,7.54416,1.35788,7.665388979,0.40416,0.11788,0.421,7.14,1.24,7.246875189,7.57416,1.37788,7.698470822,0.40416,0.11788,0.421,7.17,1.26,7.279869504
09/06/2020 20:00,7.47208,1.28644,7.582012094,0.26208,0.07644,0.273,7.21,1.21,7.310827587,7.51208,1.30644,7.624836483,0.26208,0.07644,0.273,7.25,1.23,7.353597759
09/06/2020 20:30,7.3756,1.2208,7.475949973,0.1056,0.0308,0.11,7.27,1.19,7.366749622,7.4056,1.2408,7.508827871,0.1056,0.0308,0.11,7.3,1.21,7.399601341
09/06/2020 21:00,7.37632,1.19476,7.472452623,0.01632,0.00476,0.017,7.36,1.19,7.455581802,7.40632,1.21476,7.505279329,0.01632,0.00476,0.017,7.39,1.21,7.488404369
09/06/2020 21:30,7.4,1,7.467261881,0,0,0,7.4,1,7.467261881,7.52,1.58,7.684191565,0,0,0,7.52,1.58,7.684191565
09/06/2020 22:00,7.24,0.84,7.288566389,0,0,0,7.24,0.84,7.288566389,7.38,1.53,7.536929083,0,0,0,7.38,1.53,7.536929083
09/06/2020 22:30,7.08,1,7.150272722,0,0,0,7.08,1,7.150272722,7.11,1.01,7.181378698,0,0,0,7.11,1.01,7.181378698
09/06/2020 23:00,7.13,1.11,7.215885254,0,0,0,7.13,1.11,7.215885254,7.16,1.14,7.250186205,0,0,0,7.16,1.14,7.250186205
09/06/2020 23:30,6.99,1.15,7.083967815,0,0,0,6.99,1.15,7.083967815,7.03,1.18,7.128344829,0,0,0,7.03,1.18,7.128344829
10/06/2020 00:00,6.94,1.13,7.031393887,0,0,0,6.94,1.13,7.031393887,6.97,1.16,7.065868666,0,0,0,6.97,1.16,7.065868666
10/06/2020 00:30,6.8,1.04,6.879069705,0,0,0,6.8,1.04,6.879069705,6.83,1.07,6.913306011,0,0,0,6.83,1.07,6.913306011
10/06/2020 01:00,6.78,1,6.853349546,0,0,0,6.78,1,6.853349546,6.81,1.02,6.885963985,0,0,0,6.81,1.02,6.885963985
10/06/2020 01:30,6.61,0.94,6.676503576,0,0,0,6.61,0.94,6.676503576,6.64,0.96,6.709038679,0,0,0,6.64,0.96,6.709038679
10/06/2020 02:00,6.53,0.98,6.603128047,0,0,0,6.53,0.98,6.603128047,6.62,1.24,6.735131773,0,0,0,6.62,1.24,6.735131773
10/06/2020 02:30,6.45,0.83,6.503183836,0,0,0,6.45,0.83,6.503183836,6.54,1.13,6.636904399,0,0,0,6.54,1.13,6.636904399
10/06/2020 03:00,6.43,0.79,6.478348555,0,0,0,6.43,0.79,6.478348555,6.46,0.81,6.510583691,0,0,0,6.46,0.81,6.510583691
10/06/2020 03:30,6.57,0.91,6.632721915,0,0,0,6.57,0.91,6.632721915,6.6,0.93,6.665200672,0,0,0,6.6,0.93,6.665200672
10/06/2020 04:00,6.51,0.91,6.573294456,0,0,0,6.51,0.91,6.573294456,6.55,0.91,6.612911613,0,0,0,6.55,0.91,6.612911613
10/06/2020 04:30,6.58,0.89,6.639917168,0,0,0,6.58,0.89,6.639917168,6.61,0.91,6.672345914,0,0,0,6.61,0.91,6.672345914
10/06/2020 05:00,6.58,0.83,6.632141434,0,0,0,6.58,0.83,6.632141434,6.61,0.84,6.663159911,0,0,0,6.61,0.84,6.663159911
10/06/2020 05:30,6.46,0.76,6.504552252,0,0,0,6.46,0.76,6.504552252,6.49,0.78,6.536704062,0,0,0,6.49,0.78,6.536704062
10/06/2020 06:00,6.59112,0.82616,6.642695477,0.02112,0.00616,0.022,6.57,0.82,6.620974249,6.62112,0.83616,6.673709134,0.02112,0.00616,0.022,6.6,0.83,6.651984666
10/06/2020 06:30,7.138,1.154,7.230681849,0.048,0.014,0.05,7.09,1.14,7.181065381,7.218,1.394,7.351378102,0.048,0.014,0.05,7.17,1.38,7.301595716
10/06/2020 07:00,7.72664,0.91652,7.780808094,0.05664,0.01652,0.059,7.67,0.9,7.722622612,7.87664,1.82652,8.085643635,0.05664,0.01652,0.059,7.82,1.81,8.026736572
10/06/2020 07:30,8.03872,0.51796,8.055389612,0.19872,0.05796,0.207,7.84,0.46,7.853483304,8.31872,2.42796,8.665800148,0.19872,0.05796,0.207,8.12,2.37,8.458800151
10/06/2020 08:00,8.43496,1.48228,8.564210658,0.38496,0.11228,0.401,8.05,1.37,8.165745526,8.50496,1.70228,8.67364409,0.38496,0.11228,0.401,8.12,1.59,8.274206911
10/06/2020 08:30,8.544,1.522,8.678503327,0.384,0.112,0.4,8.16,1.41,8.280923862,8.574,1.552,8.713333461,0.384,0.112,0.4,8.19,1.44,8.315629862
10/06/2020 09:00,8.84048,1.75264,9.012537578,0.42048,0.12264,0.438,8.42,1.63,8.576322056,8.88048,1.78264,9.057633819,0.42048,0.12264,0.438,8.46,1.66,8.621322404
10/06/2020 09:30,9.09016,1.87588,9.281698907,0.74016,0.21588,0.771,8.35,1.66,8.513407074,9.13016,1.91588,9.329009476,0.74016,0.21588,0.771,8.39,1.7,8.560496481
10/06/2020 10:00,9.1588,1.9434,9.362714403,0.8688,0.2534,0.905,8.29,1.69,8.460508259,9.1988,1.9834,9.410196438,0.8688,0.2534,0.905,8.33,1.73,8.507749409
10/06/2020 10:30,9.3372,1.9746,9.543707299,0.9072,0.2646,0.945,8.43,1.71,8.601685881,9.3772,2.0146,9.591167447,0.9072,0.2646,0.945,8.47,1.75,8.648895883
10/06/2020 11:00,9.46008,2.16044,9.703639245,1.03008,0.30044,1.073,8.43,1.86,8.632757381,9.50008,2.20044,9.751587368,1.03008,0.30044,1.073,8.47,1.9,8.680489618
10/06/2020 11:30,9.42488,1.68684,9.574643189,0.91488,0.26684,0.953,8.51,1.42,8.62765901,9.59488,2.77684,9.988621657,0.91488,0.26684,0.953,8.68,2.51,9.035623941
10/06/2020 12:00,9.15616,1.12888,9.225488388,0.71616,0.20888,0.746,8.44,0.92,8.489994111,9.45616,3.09888,9.950980816,0.71616,0.20888,0.746,8.74,2.89,9.205416884
10/06/2020 12:30,9.12032,1.00176,9.175170843,0.76032,0.22176,0.792,8.36,0.78,8.396308713,9.41032,2.97176,9.86840818,0.76032,0.22176,0.792,8.65,2.75,9.076618313
10/06/2020 13:00,9.23,1.135,9.299522837,0.84,0.245,0.875,8.39,0.89,8.437072952,9.52,3.115,10.01666736,0.84,0.245,0.875,8.68,2.87,9.142171514
10/06/2020 13:30,9.36688,1.36784,9.466225605,1.22688,0.35784,1.278,8.14,1.01,8.202420374,9.64688,3.34784,10.21128427,1.22688,0.35784,1.278,8.42,2.99,8.935127307
10/06/2020 14:00,9.23792,1.28356,9.326665653,1.17792,0.34356,1.227,8.06,0.94,8.114628765,9.51792,3.27356,10.06513766,1.17792,0.34356,1.227,8.34,2.93,8.839711534
10/06/2020 14:30,9.15768,1.31724,9.251930836,1.80768,0.52724,1.883,7.35,0.79,7.392333867,9.41768,3.31724,9.98482738,1.80768,0.52724,1.883,7.61,2.79,8.105319241
10/06/2020 15:00,8.94008,1.21044,9.021651479,1.03008,0.30044,1.073,7.91,0.91,7.96217307,9.21008,3.21044,9.753589011,1.03008,0.30044,1.073,8.18,2.91,8.682194423
10/06/2020 15:30,8.8764,1.8052,9.058102671,0.8064,0.2352,0.84,8.07,1.57,8.2213016,8.9864,2.3652,9.29244618,0.8064,0.2352,0.84,8.18,2.13,8.452768777
10/06/2020 16:00,8.78736,1.74548,8.959039915,0.32736,0.09548,0.341,8.46,1.65,8.619402531,8.82736,1.78548,9.00612144,0.32736,0.09548,0.341,8.5,1.69,8.666377559
10/06/2020 16:30,8.69856,1.63208,8.850346389,0.41856,0.12208,0.436,8.28,1.51,8.416561055,8.72856,1.67208,8.887272427,0.41856,0.12208,0.436,8.31,1.55,8.453318875
10/06/2020 17:00,8.43872,1.52296,8.575045329,0.07872,0.02296,0.082,8.36,1.5,8.4935034,8.47872,1.57296,8.623392372,0.07872,0.02296,0.082,8.4,1.55,8.541808942
10/06/2020 17:30,8.33656,1.50108,8.470624168,0.10656,0.03108,0.111,8.23,1.47,8.360251192,8.37656,1.53108,8.515336952,0.10656,0.03108,0.111,8.27,1.5,8.404933075
10/06/2020 18:00,8.24168,1.47424,8.372495016,0.15168,0.04424,0.158,8.09,1.43,8.215412345,8.28168,1.50424,8.417182521,0.15168,0.04424,0.158,8.13,1.46,8.260054479
10/06/2020 18:30,7.99824,1.09032,8.07221412,0.13824,0.04032,0.144,7.86,1.05,7.929823453,8.10824,1.66032,8.276485873,0.13824,0.04032,0.144,7.97,1.62,8.132976085
10/06/2020 19:00,7.78552,1.12536,7.866432279,0.15552,0.04536,0.162,7.63,1.08,7.70605606,7.81552,1.14536,7.899000089,0.15552,0.04536,0.162,7.66,1.1,7.738578681
10/06/2020 19:30,7.70056,1.15808,7.787154397,0.13056,0.03808,0.136,7.57,1.12,7.652404851,7.74056,1.22808,7.837375173,0.13056,0.03808,0.136,7.61,1.19,7.70248012
10/06/2020 20:00,7.75232,1.24276,7.851300389,0.11232,0.03276,0.117,7.64,1.21,7.735224625,7.78232,1.27276,7.885710025,0.11232,0.03276,0.117,7.67,1.24,7.769588149
10/06/2020 20:30,7.67744,1.22592,7.774700303,0.15744,0.04592,0.164,7.52,1.18,7.612016816,7.70744,1.25592,7.809095108,0.15744,0.04592,0.164,7.55,1.21,7.646345532
10/06/2020 21:00,7.69984,1.20912,7.794197021,0.09984,0.02912,0.104,7.6,1.18,7.691059745,7.73984,1.23912,7.838401725,0.09984,0.02912,0.104,7.64,1.21,7.735224625
10/06/2020 21:30,7.73224,1.17232,7.82060545,0.04224,0.01232,0.044,7.69,1.16,7.776998136,7.76224,1.20232,7.85480383,0.04224,0.01232,0.044,7.72,1.19,7.811177888
10/06/2020 22:00,7.65288,1.10084,7.7316506,0.00288,0.00084,0.003,7.65,1.1,7.728680353,7.77288,1.54084,7.924130956,0.00288,0.00084,0.003,7.77,1.54,7.921142594
10/06/2020 22:30,7.55,1,7.615937237,0,0,0,7.55,1,7.615937237,7.61,1.11,7.69052664,0,0,0,7.61,1.11,7.69052664
10/06/2020 23:00,7.57,1.08,7.646652863,0,0,0,7.57,1.08,7.646652863,7.61,1.11,7.69052664,0,0,0,7.61,1.11,7.69052664
10/06/2020 23:30,7.55,1.08,7.626853873,0,0,0,7.55,1.08,7.626853873,7.58,1.11,7.66084199,0,0,0,7.58,1.11,7.66084199
11/06/2020 00:00,7.37,1.03,7.441626166,0,0,0,7.37,1.03,7.441626166,7.4,1.05,7.474122022,0,0,0,7.4,1.05,7.474122022
11/06/2020 00:30,7.14,1.03,7.213910174,0,0,0,7.14,1.03,7.213910174,7.17,1.05,7.246475005,0,0,0,7.17,1.05,7.246475005
11/06/2020 01:00,7.11,0.99,7.178593177,0,0,0,7.11,0.99,7.178593177,7.14,1.01,7.21108175,0,0,0,7.14,1.01,7.21108175
11/06/2020 01:30,7.09,0.96,7.154697757,0,0,0,7.09,0.96,7.154697757,7.14,1.12,7.22730932,0,0,0,7.14,1.12,7.22730932
11/06/2020 02:00,6.85,0.24,6.85420309,0,0,0,6.85,0.24,6.85420309,7.1,1.94,7.360271734,0,0,0,7.1,1.94,7.360271734
11/06/2020 02:30,6.8,0,6.8,0,0,0,6.8,0,6.8,7.05,1.94,7.312051696,0,0,0,7.05,1.94,7.312051696
11/06/2020 03:00,6.74,0.55,6.762403419,0,0,0,6.74,0.55,6.762403419,6.87,1.26,6.984590181,0,0,0,6.87,1.26,6.984590181
11/06/2020 03:30,7.1,0.94,7.16195504,0,0,0,7.1,0.94,7.16195504,7.13,0.96,7.194338052,0,0,0,7.13,0.96,7.194338052
11/06/2020 04:00,7.15,0.96,7.214159688,0,0,0,7.15,0.96,7.214159688,7.19,0.98,7.256479863,0,0,0,7.19,0.98,7.256479863
11/06/2020 04:30,7.15,0.89,7.205178693,0,0,0,7.15,0.89,7.205178693,7.19,0.9,7.246109301,0,0,0,7.19,0.9,7.246109301
11/06/2020 05:00,6.95,0.65,6.980329505,0,0,0,6.95,0.65,6.980329505,7.19,1.81,7.414323975,0,0,0,7.19,1.81,7.414323975
11/06/2020 05:30,6.90288,0.81084,6.950339114,0.00288,0.00084,0.003,6.9,0.81,6.947380801,6.95288,0.90084,7.01099515,0.00288,0.00084,0.003,6.95,0.9,7.008031107
11/06/2020 06:00,7.01592,0.87756,7.070590145,0.02592,0.00756,0.027,6.99,0.87,7.04393356,7.03592,0.90756,7.094211401,0.02592,0.00756,0.027,7.01,0.9,7.067538468
11/06/2020 06:30,7.40696,1.00828,7.475271567,0.09696,0.02828,0.101,7.31,0.98,7.375398294,7.47696,1.35828,7.599332563,0.09696,0.02828,0.101,7.38,1.33,7.498886584
11/06/2020 07:00,7.92256,1.36408,8.039133734,0.08256,0.02408,0.086,7.84,1.34,7.953690967,7.96256,1.40408,8.085406755,0.08256,0.02408,0.086,7.88,1.38,7.999925
11/06/2020 07:30,8.23832,0.67076,8.265581371,0.20832,0.06076,0.217,8.03,0.61,8.053136035,8.50832,2.56076,8.885325036,0.20832,0.06076,0.217,8.3,2.5,8.668333173
11/06/2020 08:00,8.78624,1.34432,8.888487475,0.66624,0.19432,0.694,8.12,1.15,8.201030423,8.96624,2.49432,9.306722946,0.66624,0.19432,0.694,8.3,2.3,8.6127812
11/06/2020 08:30,8.99576,1.82168,9.178355844,0.48576,0.14168,0.506,8.51,1.68,8.674243483,9.03576,1.86168,9.225552081,0.48576,0.14168,0.506,8.55,1.72,8.721290042
11/06/2020 09:00,9.07992,1.60456,9.220605186,0.28992,0.08456,0.302,8.79,1.52,8.920454024,9.18992,2.21456,9.452983952,0.28992,0.08456,0.302,8.9,2.13,9.151333236
11/06/2020 09:30,9.11704,1.83872,9.300608023,0.16704,0.04872,0.174,8.95,1.79,9.127244929,9.15704,1.87872,9.347778902,0.16704,0.04872,0.174,8.99,1.83,9.174366463
11/06/2020 10:00,9.54952,0.74236,9.578331306,0.17952,0.05236,0.187,9.37,0.69,9.395371201,11.25952,2.78236,11.59820321,0.17952,0.05236,0.187,11.08,2.73,11.41136714
11/06/2020 10:30,10.55016,2.01588,10.7410264,0.26016,0.07588,0.271,10.29,1.94,10.47127977,8.64016,1.99588,8.867688639,0.26016,0.07588,0.271,8.38,1.92,8.597139059
11/06/2020 11:00,10.70664,2.25152,10.94081726,0.41664,0.12152,0.434,10.29,2.13,10.5081397,8.77664,1.87152,8.973962157,0.41664,0.12152,0.434,8.36,1.75,8.54120015
11/06/2020 11:30,10.74096,2.32528,10.98977474,0.84096,0.24528,0.876,9.9,2.08,10.11614551,8.94096,1.93528,9.148009314,0.84096,0.24528,0.876,8.1,1.69,8.274424451
11/06/2020 12:00,10.68848,2.35164,10.94412241,0.82848,0.24164,0.863,9.86,2.11,10.08323857,8.92848,1.96164,9.141432415,0.82848,0.24164,0.863,8.1,1.72,8.280603843
11/06/2020 12:30,11.09336,2.60348,11.39476828,1.62336,0.47348,1.691,9.47,2.13,9.706585393,9.38336,2.22348,9.643200102,1.62336,0.47348,1.691,7.76,1.75,7.954879006
11/06/2020 13:00,11.04536,2.58948,11.34483954,1.57536,0.45948,1.641,9.47,2.13,9.706585393,9.33536,2.20948,9.593265773,1.57536,0.45948,1.641,7.76,1.75,7.954879006
11/06/2020 13:30,10.83344,2.55392,11.13040564,1.21344,0.35392,1.264,9.62,2.2,9.868353459,9.22344,2.21392,9.485424988,1.21344,0.35392,1.264,8.01,1.86,8.223119846
11/06/2020 14:00,10.64168,2.39424,10.90769171,1.11168,0.32424,1.158,9.53,2.07,9.75222026,8.87168,2.09424,9.115511352,1.11168,0.32424,1.158,7.76,1.77,7.959302733
11/06/2020 14:30,10.48672,2.55196,10.79276592,1.44672,0.42196,1.507,9.04,2.13,9.287545424,8.75672,2.27196,9.046653934,1.44672,0.42196,1.507,7.31,1.85,7.540464177
11/06/2020 15:00,10.49568,2.74124,10.84775071,1.61568,0.47124,1.683,8.88,2.27,9.165549629,8.74568,1.91124,8.952081155,1.61568,0.47124,1.683,7.13,1.44,7.273960407
11/06/2020 15:30,10.19256,2.15908,10.41872861,1.16256,0.33908,1.211,9.03,1.82,9.211585097,8.42256,1.90908,8.636208856,1.16256,0.33908,1.211,7.26,1.57,7.42781933
11/06/2020 16:00,10.28352,2.20436,10.51712825,1.52352,0.44436,1.587,8.76,1.76,8.935054561,8.48352,1.94436,8.703484785,1.52352,0.44436,1.587,6.96,1.5,7.119803368
11/06/2020 16:30,9.64584,1.69212,9.79313532,0.31584,0.09212,0.329,9.33,1.6,9.466197758,7.96584,1.44212,8.095326862,0.31584,0.09212,0.329,7.65,1.35,7.768204426
11/06/2020 17:00,9.4548,1.5264,9.577219847,0.3648,0.1064,0.38,9.09,1.42,9.200244562,7.7548,1.2564,7.855919042,0.3648,0.1064,0.38,7.39,1.15,7.478943776
11/06/2020 17:30,9.21824,1.49532,9.338732816,0.25824,0.07532,0.269,8.96,1.42,9.071824513,7.47824,1.22532,7.577960319,0.25824,0.07532,0.269,7.22,1.15,7.311012242
11/06/2020 18:00,8.98888,1.43384,9.102519475,0.21888,0.06384,0.228,8.77,1.37,8.876361867,7.23888,1.16384,7.331842006,0.21888,0.06384,0.228,7.02,1.1,7.105659716
11/06/2020 18:30,8.67072,1.37396,8.77890377,0.15072,0.04396,0.157,8.52,1.33,8.623183867,6.99072,1.12396,7.080498019,0.15072,0.04396,0.157,6.84,1.08,6.924738262
11/06/2020 19:00,8.61552,1.29536,8.712355732,0.15552,0.04536,0.162,8.46,1.25,8.551847754,7.01552,1.07536,7.0974587,0.15552,0.04536,0.162,6.86,1.03,6.936894118
11/06/2020 19:30,8.47912,1.27016,8.573726284,0.06912,0.02016,0.072,8.41,1.25,8.5023879,6.92912,1.08016,7.012806115,0.06912,0.02016,0.072,6.86,1.06,6.94141196
11/06/2020 20:00,8.51016,1.33588,8.614371631,0.02016,0.00588,0.021,8.49,1.33,8.593544088,7.02016,1.15588,7.114682354,0.02016,0.00588,0.021,7,1.15,7.093835352
11/06/2020 20:30,8.44152,1.25336,8.53405948,0.01152,0.00336,0.012,8.43,1.25,8.522171085,7.01152,1.09336,7.096255971,0.01152,0.00336,0.012,7,1.09,7.084356005
11/06/2020 21:00,8.40192,1.21056,8.488681594,0.00192,0.00056,0.002,8.4,1.21,8.486701362,6.82192,1.07056,6.905410285,0.00192,0.00056,0.002,6.82,1.07,6.903426685
11/06/2020 21:30,8.45,1.18,8.531992733,0,0,0,8.45,1.18,8.531992733,6.91,1.07,6.992352966,0,0,0,6.91,1.07,6.992352966
11/06/2020 22:00,7.99,-0.1,7.990625758,0,0,0,7.99,-0.1,7.990625758,7.52,1.34,7.638455341,0,0,0,7.52,1.34,7.638455341
11/06/2020 22:30,7.35,1,7.417715282,0,0,0,7.35,1,7.417715282,7.39,1.02,7.460060321,0,0,0,7.39,1.02,7.460060321
11/06/2020 23:00,7.45,0.93,7.507822587,0,0,0,7.45,0.93,7.507822587,7.56,1.47,7.701590745,0,0,0,7.56,1.47,7.701590745
11/06/2020 23:30,7.33,1.08,7.409136252,0,0,0,7.33,1.08,7.409136252,7.37,1.11,7.453120152,0,0,0,7.37,1.11,7.453120152
12/06/2020 00:00,7.17,0.99,7.238024592,0,0,0,7.17,0.99,7.238024592,7.21,1.01,7.280398341,0,0,0,7.21,1.01,7.280398341
12/06/2020 00:30,7.08,1.01,7.151678125,0,0,0,7.08,1.01,7.151678125,7.32,1.95,7.575282173,0,0,0,7.32,1.95,7.575282173
12/06/2020 01:00,7.01,0.24,7.014107213,0,0,0,7.01,0.24,7.014107213,7.27,1.98,7.534805903,0,0,0,7.27,1.98,7.534805903
12/06/2020 01:30,6.83,0.24,6.83421539,0,0,0,6.83,0.24,6.83421539,7.08,1.98,7.351652875,0,0,0,7.08,1.98,7.351652875
12/06/2020 02:00,6.74,-0.24,6.744271643,0,0,0,6.74,-0.24,6.744271643,6.98,1.89,7.231355336,0,0,0,6.98,1.89,7.231355336
12/06/2020 02:30,6.55,-0.24,6.554395472,0,0,0,6.55,-0.24,6.554395472,6.79,1.87,7.04279774,0,0,0,6.79,1.87,7.04279774
12/06/2020 03:00,6.58,0,6.58,0,0,0,6.58,0,6.58,6.82,1.94,7.090557101,0,0,0,6.82,1.94,7.090557101
12/06/2020 03:30,6.6,0.24,6.604362195,0,0,0,6.6,0.24,6.604362195,6.84,1.97,7.118040461,0,0,0,6.84,1.97,7.118040461
12/06/2020 04:00,6.72,0.91,6.781334677,0,0,0,6.72,0.91,6.781334677,6.9,1.68,7.10157729,0,0,0,6.9,1.68,7.10157729
12/06/2020 04:30,6.65,0.88,6.707972868,0,0,0,6.65,0.88,6.707972868,6.68,0.89,6.73902812,0,0,0,6.68,0.89,6.73902812
12/06/2020 05:00,6.74,0.88,6.797205308,0,0,0,6.74,0.88,6.797205308,6.78,0.89,6.838164959,0,0,0,6.78,0.89,6.838164959
12/06/2020 05:30,6.7096,0.8028,6.757456622,0.0096,0.0028,0.01,6.7,0.8,6.747592163,6.7396,0.8128,6.788435166,0.0096,0.0028,0.01,6.73,0.81,6.778569171
12/06/2020 06:00,6.66168,0.80924,6.710651965,0.03168,0.00924,0.033,6.63,0.8,6.678091045,6.69168,0.81924,6.741641892,0.03168,0.00924,0.033,6.66,0.81,6.709075942
12/06/2020 06:30,7.17256,1.04408,7.248152868,0.08256,0.02408,0.086,7.09,1.02,7.162995184,7.25256,1.41408,7.38913045,0.08256,0.02408,0.086,7.17,1.39,7.303492315
12/06/2020 07:00,7.76232,1.33276,7.875903821,0.11232,0.03276,0.117,7.65,1.3,7.759671385,7.79232,1.36276,7.91058568,0.11232,0.03276,0.117,7.68,1.33,7.794312029
12/06/2020 07:30,8.08376,1.44068,8.211134794,0.17376,0.05068,0.181,7.91,1.39,8.031201654,8.12376,1.47068,8.255808634,0.17376,0.05068,0.181,7.95,1.42,8.07582194
12/06/2020 08:00,8.22656,1.42608,8.34925108,0.22656,0.06608,0.236,8,1.36,8.114776645,8.26656,1.44608,8.392089227,0.22656,0.06608,0.236,8.04,1.38,8.157573169
12/06/2020 08:30,8.6352,1.6086,8.783750509,0.4752,0.1386,0.495,8.16,1.47,8.291350915,8.6652,1.6486,8.820633367,0.4752,0.1386,0.495,8.19,1.51,8.328036984
12/06/2020 09:00,8.92616,1.67888,9.082674188,0.71616,0.20888,0.746,8.21,1.47,8.34056353,8.96616,1.71888,9.129434462,0.71616,0.20888,0.746,8.25,1.51,8.387049541
12/06/2020 09:30,9.07744,1.77092,9.24857149,0.75744,0.22092,0.789,8.32,1.55,8.463149532,9.11744,1.81092,9.295544277,0.75744,0.22092,0.789,8.36,1.59,8.509858988
12/06/2020 10:00,9.28024,1.88632,9.470008321,0.81024,0.23632,0.844,8.47,1.65,8.629217809,9.34024,2.11632,9.576998152,0.81024,0.23632,0.844,8.53,1.88,8.734718084
12/06/2020 10:30,9.16208,1.78144,9.333661575,0.62208,0.18144,0.648,8.54,1.6,8.688590219,9.19208,1.81144,9.368865972,0.62208,0.18144,0.648,8.57,1.63,8.723634564
12/06/2020 11:00,9.1496,1.7978,9.324551732,0.6096,0.1778,0.635,8.54,1.62,8.692295439,9.1796,1.8278,9.359802829,0.6096,0.1778,0.635,8.57,1.65,8.727393654
12/06/2020 11:30,9.30656,1.91608,9.501758869,0.70656,0.20608,0.736,8.6,1.71,8.768357885,9.33656,1.95608,9.539266303,0.70656,0.20608,0.736,8.63,1.75,8.805645916
12/06/2020 12:00,9.4436,2.0098,9.655095908,0.7536,0.2198,0.785,8.69,1.79,8.872440476,9.4836,2.0498,9.702594962,0.7536,0.2198,0.785,8.73,1.83,8.919742149
12/06/2020 12:30,8.9948,0.7864,9.029111363,0.3648,0.1064,0.38,8.63,0.68,8.656748812,9.2748,2.6164,9.63677664,0.3648,0.1064,0.38,8.91,2.51,9.256792101
12/06/2020 13:00,8.92048,0.69764,8.947718424,0.06048,0.01764,0.063,8.86,0.68,8.886056493,9.22048,2.66764,9.598622537,0.06048,0.01764,0.063,9.16,2.65,9.535622685
12/06/2020 13:30,8.7804,0.6372,8.803490671,0.2304,0.0672,0.24,8.55,0.57,8.568978936,9.0804,2.6272,9.452822012,0.2304,0.0672,0.24,8.85,2.56,9.212822586
12/06/2020 14:00,8.752,1.281,8.845250986,0.312,0.091,0.325,8.44,1.19,8.523479337,8.862,1.871,9.057355298,0.312,0.091,0.325,8.55,1.78,8.733321247
12/06/2020 14:30,8.65416,1.48788,8.781131601,0.40416,0.11788,0.421,8.25,1.37,8.362977939,8.70416,1.59788,8.849611393,0.40416,0.11788,0.421,8.3,1.48,8.430919286
12/06/2020 15:00,8.71872,1.58296,8.861255035,0.79872,0.23296,0.832,7.92,1.35,8.034233006,8.74872,1.61296,8.896164432,0.79872,0.23296,0.832,7.95,1.38,8.068884681
12/06/2020 15:30,8.54624,1.42932,8.664939342,0.54624,0.15932,0.569,8,1.27,8.10017901,8.57624,1.44932,8.697840019,0.54624,0.15932,0.569,8.03,1.29,8.132957642
12/06/2020 16:00,8.44768,1.37724,8.559210676,0.36768,0.10724,0.383,8.08,1.27,8.179199227,8.48768,1.39724,8.601917891,0.36768,0.10724,0.383,8.12,1.29,8.221830696
12/06/2020 16:30,8.35856,0.66208,8.384740616,0.41856,0.12208,0.436,7.94,0.54,7.958341536,8.57856,2.05208,8.820585241,0.41856,0.12208,0.436,8.16,1.93,8.385135658
12/06/2020 17:00,8.10016,1.18088,8.185784605,0.38016,0.11088,0.396,7.72,1.07,7.793798817,8.13016,1.20088,8.218370544,0.38016,0.11088,0.396,7.75,1.09,7.826276254
12/06/2020 17:30,7.97816,1.12988,8.057770523,0.30816,0.08988,0.321,7.67,1.04,7.740187336,8.00816,1.14988,8.090293604,0.30816,0.08988,0.321,7.7,1.06,7.772618606
12/06/2020 18:00,7.88672,1.09696,7.962642375,0.36672,0.10696,0.382,7.52,0.99,7.584886288,7.91672,1.11696,7.995126966,0.36672,0.10696,0.382,7.55,1.01,7.617256724
12/06/2020 18:30,7.70552,1.07036,7.779505704,0.27552,0.08036,0.287,7.43,0.99,7.495665414,7.74552,1.09036,7.821890117,0.27552,0.08036,0.287,7.47,1.01,7.537970549
12/06/2020 19:00,7.68208,0.97144,7.743258281,0.14208,0.04144,0.148,7.54,0.93,7.597137619,7.72208,0.99144,7.785465484,0.14208,0.04144,0.148,7.58,0.95,7.639299706
12/06/2020 19:30,7.612,0.891,7.663969272,0.072,0.021,0.075,7.54,0.87,7.59002635,7.652,0.911,7.706038217,0.072,0.021,0.075,7.58,0.89,7.632070492
12/06/2020 20:00,7.53992,0.85456,7.588192565,0.04992,0.01456,0.052,7.49,0.84,7.536955619,8.14992,1.76456,8.338756982,0.04992,0.01456,0.052,8.1,1.75,8.286887232
12/06/2020 20:30,7.44072,0.24896,7.444883827,0.03072,0.00896,0.032,7.41,0.24,7.413885621,7.71072,2.00896,7.968131726,0.03072,0.00896,0.032,7.68,2,7.93614516
12/06/2020 21:00,7.45864,0.24252,7.462581765,0.00864,0.00252,0.009,7.45,0.24,7.453864769,7.71864,2.00252,7.974176434,0.00864,0.00252,0.009,7.71,2,7.965180475
12/06/2020 21:30,7.53096,0.24028,7.534792167,0.00096,0.00028,0.001,7.53,0.24,7.53382373,7.80096,2.06028,8.068440407,0.00096,0.00028,0.001,7.8,2.06,8.067440734
12/06/2020 22:00,7.4,0.24,7.403890869,0,0,0,7.4,0.24,7.403890869,7.66,2.01,7.919324466,0,0,0,7.66,2.01,7.919324466
12/06/2020 22:30,7.25,0.92,7.308139298,0,0,0,7.25,0.92,7.308139298,7.41,1.46,7.552463174,0,0,0,7.41,1.46,7.552463174
12/06/2020 23:00,7.16,0,7.16,0,0,0,7.16,0,7.16,7.41,1.91,7.652202297,0,0,0,7.41,1.91,7.652202297
12/06/2020 23:30,7.04,0.91,7.098570279,0,0,0,7.04,0.91,7.098570279,7.24,1.64,7.423422391,0,0,0,7.24,1.64,7.423422391
13/06/2020 00:00,6.94,0.88,6.995570027,0,0,0,6.94,0.88,6.995570027,6.98,0.89,7.03651192,0,0,0,6.98,0.89,7.03651192
13/06/2020 00:30,6.8,0.67,6.83292763,0,0,0,6.8,0.67,6.83292763,6.93,1.36,7.062188046,0,0,0,6.93,1.36,7.062188046
13/06/2020 01:00,6.69,0.53,6.710961183,0,0,0,6.69,0.53,6.710961183,6.93,1.81,7.16247164,0,0,0,6.93,1.81,7.16247164
13/06/2020 01:30,6.64,0.77,6.684496989,0,0,0,6.64,0.77,6.684496989,6.67,0.77,6.714298176,0,0,0,6.67,0.77,6.714298176
13/06/2020 02:00,6.62,0.77,6.664630522,0,0,0,6.62,0.77,6.664630522,6.65,0.77,6.694430521,0,0,0,6.65,0.77,6.694430521
13/06/2020 02:30,6.47,0.7,6.50775691,0,0,0,6.47,0.7,6.50775691,6.51,0.71,6.548602904,0,0,0,6.51,0.71,6.548602904
13/06/2020 03:00,6.47,0.7,6.50775691,0,0,0,6.47,0.7,6.50775691,6.51,0.71,6.548602904,0,0,0,6.51,0.71,6.548602904
13/06/2020 03:30,6.41,0.31,6.417491722,0,0,0,6.41,0.31,6.417491722,6.45,0.65,6.482669203,0,0,0,6.45,0.65,6.482669203
13/06/2020 04:00,6.33,0.61,6.359323863,0,0,0,6.33,0.61,6.359323863,6.36,0.62,6.390148668,0,0,0,6.36,0.62,6.390148668
13/06/2020 04:30,6.42,0.66,6.453836069,0,0,0,6.42,0.66,6.453836069,6.45,0.67,6.484705082,0,0,0,6.45,0.67,6.484705082
13/06/2020 05:00,6.13,0.51,6.151178749,0,0,0,6.13,0.51,6.151178749,6.16,0.52,6.18190909,0,0,0,6.16,0.52,6.18190909
13/06/2020 05:30,5.85344,0.49392,5.874241806,0.01344,0.00392,0.014,5.84,0.49,5.860520455,5.88344,0.49392,5.90413611,0.01344,0.00392,0.014,5.87,0.49,5.890415945
13/06/2020 06:00,5.85568,0.47624,5.875014281,0.05568,0.01624,0.058,5.8,0.46,5.818212784,5.87568,0.48624,5.895764989,0.05568,0.01624,0.058,5.82,0.47,5.838946823
13/06/2020 06:30,6.07448,0.51464,6.096241596,0.08448,0.02464,0.088,5.99,0.49,6.010008319,6.10448,0.51464,6.12613503,0.08448,0.02464,0.088,6.02,0.49,6.03990894
13/06/2020 07:00,6.11384,0.15612,6.115832977,0.12384,0.03612,0.129,5.99,0.12,5.991201883,6.29384,1.28612,6.423902755,0.12384,0.03612,0.129,6.17,1.25,6.295347488
13/06/2020 07:30,6.27344,0.39392,6.285795288,0.25344,0.07392,0.264,6.02,0.32,6.028498984,6.31344,0.73392,6.35595494,0.25344,0.07392,0.264,6.06,0.66,6.095834643
13/06/2020 08:00,6.18784,0.67812,6.224886393,0.26784,0.07812,0.279,5.92,0.6,5.950327722,6.21784,0.67812,6.254708706,0.26784,0.07812,0.279,5.95,0.6,5.980175583
13/06/2020 08:30,6.29712,0.70916,6.336925769,0.23712,0.06916,0.247,6.06,0.64,6.093701666,6.32712,0.71916,6.367859813,0.23712,0.06916,0.247,6.09,0.65,6.124589782
13/06/2020 09:00,6.6376,0.7968,6.685254221,0.2976,0.0868,0.31,6.34,0.71,6.379631651,6.6676,0.8068,6.716235255,0.2976,0.0868,0.31,6.37,0.72,6.410561598
13/06/2020 09:30,6.72824,0.78532,6.773916223,0.25824,0.07532,0.269,6.47,0.71,6.508840142,6.75824,0.79532,6.804876325,0.25824,0.07532,0.269,6.5,0.72,6.539755347
13/06/2020 10:00,6.76856,0.72708,6.807499526,0.29856,0.08708,0.311,6.47,0.64,6.501576732,6.79856,0.73708,6.838399301,0.29856,0.08708,0.311,6.5,0.65,6.532419154
13/06/2020 10:30,6.8772,0.7646,6.91957318,0.4272,0.1246,0.445,6.45,0.64,6.481674166,6.9072,0.7746,6.950497608,0.4272,0.1246,0.445,6.48,0.65,6.512518714
13/06/2020 11:00,7.07528,0.88404,7.130295492,0.66528,0.19404,0.693,6.41,0.69,6.447030324,7.10528,0.90404,7.162561846,0.66528,0.19404,0.693,6.44,0.71,6.479019988
13/06/2020 11:30,7.1608,0.9994,7.230204492,1.0608,0.3094,1.105,6.1,0.69,6.138900553,7.1908,1.0194,7.262697915,1.0608,0.3094,1.105,6.13,0.71,6.170980473
13/06/2020 12:00,6.94728,1.03004,7.023224459,1.33728,0.39004,1.393,5.61,0.64,5.646388226,6.97728,1.05004,7.055850069,1.33728,0.39004,1.393,5.64,0.66,5.678485714
13/06/2020 12:30,6.8488,1.0034,6.921912525,1.1088,0.3234,1.155,5.74,0.68,5.780138407,6.8788,1.0134,6.953047461,1.1088,0.3234,1.155,5.77,0.69,5.811110049
13/06/2020 13:00,6.94232,1.14276,7.035744978,1.31232,0.38276,1.367,5.63,0.76,5.681065041,6.97232,1.16276,7.068610684,1.31232,0.38276,1.367,5.66,0.78,5.713492802
13/06/2020 13:30,6.75136,1.00248,6.825381162,0.83136,0.24248,0.866,5.92,0.76,5.968584422,6.78136,1.02248,6.858010557,0.83136,0.24248,0.866,5.95,0.78,6.000908265
13/06/2020 14:00,6.7216,1.0438,6.802163259,0.8016,0.2338,0.835,5.92,0.81,5.975156902,6.7516,1.0638,6.834893781,0.8016,0.2338,0.835,5.95,0.83,6.007611838
13/06/2020 14:30,6.61456,1.00508,6.69048502,0.87456,0.25508,0.911,5.74,0.75,5.788790893,6.64456,1.02508,6.723166412,0.87456,0.25508,0.911,5.77,0.77,5.821151089
13/06/2020 15:00,6.53944,0.92692,6.604805538,0.70944,0.20692,0.739,5.83,0.72,5.874291447,6.56944,0.93692,6.635914481,0.70944,0.20692,0.739,5.86,0.73,5.905294235
13/06/2020 15:30,6.52576,0.87168,6.583720043,0.72576,0.21168,0.756,5.8,0.66,5.837430942,6.55576,0.89168,6.616122913,0.72576,0.21168,0.756,5.83,0.68,5.869522979
13/06/2020 16:00,6.3964,0.7902,6.445025136,0.4464,0.1302,0.465,5.95,0.66,5.98649313,6.4264,0.8102,6.477271107,0.4464,0.1302,0.465,5.98,0.68,6.018538028
13/06/2020 16:30,6.486,0.828,6.538637473,0.576,0.168,0.6,5.91,0.66,5.946738602,6.516,0.848,6.570948181,0.576,0.168,0.6,5.94,0.68,5.978795865
13/06/2020 17:00,6.63432,0.95876,6.703239709,1.02432,0.29876,1.067,5.61,0.66,5.648690114,6.66432,0.97876,6.735809691,1.02432,0.29876,1.067,5.64,0.68,5.680845008
13/06/2020 17:30,6.38024,0.81132,6.431617417,0.69024,0.20132,0.719,5.69,0.61,5.722604302,6.40024,0.82132,6.452723348,0.69024,0.20132,0.719,5.71,0.62,5.743561613
13/06/2020 18:00,6.35792,0.71856,6.398396299,0.57792,0.16856,0.602,5.78,0.55,5.806108852,6.38792,0.72856,6.429332905,0.57792,0.16856,0.602,5.81,0.56,5.836925561
13/06/2020 18:30,6.37216,0.64688,6.404910366,0.33216,0.09688,0.346,6.04,0.55,6.064989695,6.40216,0.65688,6.435770661,0.33216,0.09688,0.346,6.07,0.56,6.095777227
13/06/2020 19:00,6.23776,0.19768,6.240891539,0.19776,0.05768,0.206,6.04,0.14,6.041622299,6.35776,1.08768,6.450128681,0.19776,0.05768,0.206,6.16,1.03,6.245518393
13/06/2020 19:30,6.14176,-0.30532,6.149344372,0.22176,0.06468,0.231,5.92,-0.37,5.93155123,6.38176,1.54468,6.566041197,0.22176,0.06468,0.231,6.16,1.48,6.335297941
13/06/2020 20:00,6.07952,-0.39264,6.092185946,0.05952,0.01736,0.062,6.02,-0.41,6.033945641,6.29952,1.46736,6.468160295,0.05952,0.01736,0.062,6.24,1.45,6.406254756
13/06/2020 20:30,5.96896,-0.45572,5.986331448,0.04896,0.01428,0.051,5.92,-0.47,5.938627788,6.18896,1.40428,6.346276719,0.04896,0.01428,0.051,6.14,1.39,6.295371315
13/06/2020 21:00,5.85648,-0.47936,5.87606535,0.03648,0.01064,0.038,5.82,-0.49,5.840590724,6.06648,1.38064,6.221603202,0.03648,0.01064,0.038,6.03,1.37,6.183672048
13/06/2020 21:30,5.82576,-0.48832,5.84618987,0.00576,0.00168,0.006,5.82,-0.49,5.840590724,6.03576,1.37168,6.189661122,0.00576,0.00168,0.006,6.03,1.37,6.183672048
13/06/2020 22:00,5.78,-0.53,5.804248444,0,0,0,5.78,-0.53,5.804248444,6,1.33,6.145640731,0,0,0,6,1.33,6.145640731
13/06/2020 22:30,5.82,-0.53,5.844082477,0,0,0,5.82,-0.53,5.844082477,6.04,1.33,6.184698861,0,0,0,6.04,1.33,6.184698861
13/06/2020 23:00,5.82,-0.53,5.844082477,0,0,0,5.82,-0.53,5.844082477,6.04,1.33,6.184698861,0,0,0,6.04,1.33,6.184698861
13/06/2020 23:30,5.71,-0.57,5.738379562,0,0,0,5.71,-0.57,5.738379562,5.93,1.31,6.072972913,0,0,0,5.93,1.31,6.072972913
14/06/2020 00:00,5.65,-0.57,5.678679424,0,0,0,5.65,-0.57,5.678679424,5.87,1.29,6.010074875,0,0,0,5.87,1.29,6.010074875
14/06/2020 00:30,5.65,-0.53,5.674803961,0,0,0,5.65,-0.53,5.674803961,5.85,1.35,6.003748829,0,0,0,5.85,1.35,6.003748829
14/06/2020 01:00,5.71,-0.27,5.716379973,0,0,0,5.71,-0.27,5.716379973,5.88,1.1,5.982006352,0,0,0,5.88,1.1,5.982006352
14/06/2020 01:30,5.85,0.32,5.8587456,0,0,0,5.85,0.32,5.8587456,5.88,0.32,5.888701045,0,0,0,5.88,0.32,5.888701045
14/06/2020 02:00,5.77,0.32,5.778866671,0,0,0,5.77,0.32,5.778866671,5.8,0.32,5.808820879,0,0,0,5.8,0.32,5.808820879
14/06/2020 02:30,5.71,0.28,5.716861027,0,0,0,5.71,0.28,5.716861027,5.74,0.29,5.747321115,0,0,0,5.74,0.29,5.747321115
14/06/2020 03:00,5.66,0.28,5.666921563,0,0,0,5.66,0.28,5.666921563,5.69,0.29,5.697385365,0,0,0,5.69,0.29,5.697385365
14/06/2020 03:30,5.68,0.28,5.686897221,0,0,0,5.68,0.28,5.686897221,5.71,0.29,5.71735953,0,0,0,5.71,0.29,5.71735953
14/06/2020 04:00,5.65,0.28,5.656933798,0,0,0,5.65,0.28,5.656933798,5.68,0.29,5.687398351,0,0,0,5.68,0.29,5.687398351
14/06/2020 04:30,5.61,0.28,5.616983176,0,0,0,5.61,0.28,5.616983176,5.64,0.29,5.647450752,0,0,0,5.64,0.29,5.647450752
14/06/2020 05:00,5.56,0.31,5.56863538,0,0,0,5.56,0.31,5.56863538,5.59,0.31,5.598589108,0,0,0,5.59,0.31,5.598589108
14/06/2020 05:30,5.4748,0.2814,5.482027089,0.0048,0.0014,0.005,5.47,0.28,5.477161674,5.4948,0.2814,5.502000818,0.0048,0.0014,0.005,5.49,0.28,5.497135618
14/06/2020 06:00,5.49208,0.28644,5.499544581,0.02208,0.00644,0.023,5.47,0.28,5.477161674,5.51208,0.28644,5.519517533,0.02208,0.00644,0.023,5.49,0.28,5.497135618
14/06/2020 06:30,5.56568,0.32624,5.575233305,0.05568,0.01624,0.058,5.51,0.31,5.518713618,5.59568,0.33624,5.605773096,0.05568,0.01624,0.058,5.54,0.32,5.549234181
14/06/2020 07:00,5.71248,0.31864,5.721359908,0.13248,0.03864,0.138,5.58,0.28,5.587020673,5.74248,0.31864,5.751313589,0.13248,0.03864,0.138,5.61,0.28,5.616983176
14/06/2020 07:30,5.79024,0.34132,5.800291251,0.21024,0.06132,0.219,5.58,0.28,5.587020673,5.82024,0.34132,5.830239532,0.21024,0.06132,0.219,5.61,0.28,5.616983176
14/06/2020 08:00,5.91888,0.37884,5.930991502,0.33888,0.09884,0.353,5.58,0.28,5.587020673,5.94888,0.37884,5.960930548,0.33888,0.09884,0.353,5.61,0.28,5.616983176
14/06/2020 08:30,6.18808,0.47944,6.206625234,0.47808,0.13944,0.498,5.71,0.34,5.720113635,6.21808,0.48944,6.237312755,0.47808,0.13944,0.498,5.74,0.35,5.750660832
14/06/2020 09:00,6.19112,0.44616,6.207175332,0.26112,0.07616,0.272,5.93,0.37,5.941531789,6.22112,0.45616,6.237821415,0.26112,0.07616,0.272,5.96,0.38,5.972101808
14/06/2020 09:30,6.0828,0.3554,6.093173639,0.2928,0.0854,0.305,5.79,0.27,5.796291918,6.1128,0.3554,6.123122814,0.2928,0.0854,0.305,5.82,0.27,5.82625952
14/06/2020 10:00,6.37432,0.51376,6.394990602,0.66432,0.19376,0.692,5.71,0.32,5.718959696,6.40432,0.52376,6.425701456,0.66432,0.19376,0.692,5.74,0.33,5.749478237
14/06/2020 10:30,6.7312,0.7316,6.770841307,1.1712,0.3416,1.22,5.56,0.39,5.573661274,6.7612,0.7416,6.801749481,1.1712,0.3416,1.22,5.59,0.4,5.604292997
14/06/2020 11:00,6.87712,0.54916,6.899011248,1.43712,0.41916,1.497,5.44,0.13,5.441553087,7.02712,1.55916,7.198013295,1.43712,0.41916,1.497,5.59,1.14,5.705059158
14/06/2020 11:30,7.1872,1.1396,7.276986464,1.7472,0.5096,1.82,5.44,0.63,5.476358279,7.2172,1.1496,7.308184179,1.7472,0.5096,1.82,5.47,0.64,5.50731332
14/06/2020 12:00,7.23192,0.95556,7.294776337,2.04192,0.59556,2.127,5.19,0.36,5.202470567,7.37192,1.87556,7.606768683,2.04192,0.59556,2.127,5.33,1.28,5.481541754
14/06/2020 12:30,6.92968,0.06324,6.929968557,1.51968,0.44324,1.583,5.41,-0.38,5.423329236,7.12968,1.94324,7.389757682,1.51968,0.44324,1.583,5.61,1.5,5.807073273
14/06/2020 13:00,7.182,0.151,7.183587196,1.752,0.511,1.825,5.43,-0.36,5.441920617,7.392,2.061,7.673941947,1.752,0.511,1.825,5.64,1.55,5.849111044
14/06/2020 13:30,6.74832,-0.03924,6.748434085,1.16832,0.34076,1.217,5.58,-0.38,5.592924101,6.95832,1.84076,7.197681196,1.16832,0.34076,1.217,5.79,1.5,5.981145375
14/06/2020 14:00,6.94368,0.11524,6.944636218,1.42368,0.41524,1.483,5.52,-0.3,5.528146163,7.15368,2.01524,7.43211476,1.42368,0.41524,1.483,5.73,1.6,5.949193223
14/06/2020 14:30,7.68056,0.70808,7.713130311,3.25056,0.94808,3.386,4.43,-0.24,4.436496365,7.85056,2.72808,8.311059668,3.25056,0.94808,3.386,4.6,1.78,4.932382791
14/06/2020 15:00,7.75848,0.70164,7.790141886,3.22848,0.94164,3.363,4.53,-0.24,4.536353161,7.93848,2.78164,8.411717173,3.22848,0.94164,3.363,4.71,1.84,5.056649088
14/06/2020 15:30,7.2224,1.2532,7.330318683,1.8624,0.5432,1.94,5.36,0.71,5.406819768,7.2624,1.3032,7.378399827,1.8624,0.5432,1.94,5.4,0.76,5.453219233
14/06/2020 16:00,7.32808,1.29944,7.442398861,1.91808,0.55944,1.998,5.41,0.74,5.460375445,7.34808,1.31944,7.465601222,1.91808,0.55944,1.998,5.43,0.76,5.48292805
14/06/2020 16:30,7.73512,1.63316,7.905649436,2.68512,0.78316,2.797,5.05,0.85,5.121035052,7.76512,1.65316,7.939145206,2.68512,0.78316,2.797,5.08,0.87,5.153959643
14/06/2020 17:00,7.16872,1.07296,7.248571556,1.27872,0.37296,1.332,5.89,0.7,5.931450076,7.18872,1.09296,7.271331157,1.27872,0.37296,1.332,5.91,0.72,5.953696331
14/06/2020 17:30,7.00856,0.87708,7.063227492,0.77856,0.22708,0.811,6.23,0.65,6.263816728,7.03856,0.88708,7.094239762,0.77856,0.22708,0.811,6.26,0.66,6.29469618
14/06/2020 18:00,6.69656,0.62608,6.725763302,0.22656,0.06608,0.236,6.47,0.56,6.494189711,6.72656,0.63608,6.756567709,0.22656,0.06608,0.236,6.5,0.57,6.524944444
14/06/2020 18:30,6.55508,0.58944,6.58152819,0.02208,0.00644,0.023,6.533,0.583,6.558961656,6.58508,0.59944,6.612307231,0.02208,0.00644,0.023,6.563,0.593,6.589735807
14/06/2020 19:00,6.37416,0.52788,6.395981004,0.16416,0.04788,0.171,6.21,0.48,6.228523099,6.40416,0.53788,6.426708349,0.16416,0.04788,0.171,6.24,0.49,6.259209215
14/06/2020 19:30,6.22,0.495,6.239665456,0.36,0.105,0.375,5.86,0.39,5.872963477,6.25,0.505,6.270368809,0.36,0.105,0.375,5.89,0.4,5.903566719
14/06/2020 20:00,6.00976,0.43368,6.025387423,0.14976,0.04368,0.156,5.86,0.39,5.872963477,6.03976,0.44368,6.056034412,0.14976,0.04368,0.156,5.89,0.4,5.903566719
14/06/2020 20:30,6.0192,0.4306,6.034582421,0.1392,0.0406,0.145,5.88,0.39,5.89291948,6.0492,0.4406,6.065224563,0.1392,0.0406,0.145,5.91,0.4,5.923520912
14/06/2020 21:00,5.88976,0.33868,5.899489554,0.02976,0.00868,0.031,5.86,0.33,5.869284454,5.91976,0.34868,5.930019916,0.02976,0.00868,0.031,5.89,0.34,5.899805082
14/06/2020 21:30,5.92344,0.33392,5.932844512,0.01344,0.00392,0.014,5.91,0.33,5.919206028,5.95344,0.34392,5.96336556,0.01344,0.00392,0.014,5.94,0.34,5.949722683
14/06/2020 22:00,5.99,0.37,6.001416499,0,0,0,5.99,0.37,6.001416499,6.02,0.38,6.031981432,0,0,0,6.02,0.38,6.031981432
14/06/2020 22:30,6.1,0.41,6.113763162,0,0,0,6.1,0.41,6.113763162,6.13,0.42,6.144371408,0,0,0,6.13,0.42,6.144371408
14/06/2020 23:00,6.16,0,6.16,0,0,0,6.16,0,6.16,6.2,0.55,6.224347355,0,0,0,6.2,0.55,6.224347355
14/06/2020 23:30,6.02,-0.09,6.02067272,0,0,0,6.02,-0.09,6.02067272,6.06,0.45,6.076684952,0,0,0,6.06,0.45,6.076684952
15/06/2020 00:00,5.99,0.42,6.004706487,0,0,0,5.99,0.42,6.004706487,6.02,0.43,6.035337604,0,0,0,6.02,0.43,6.035337604
15/06/2020 00:30,5.93,0.42,5.944854918,0,0,0,5.93,0.42,5.944854918,5.96,0.43,5.975491612,0,0,0,5.96,0.43,5.975491612
15/06/2020 01:00,5.93,0.4,5.943475414,0,0,0,5.93,0.4,5.943475414,5.96,0.41,5.974085704,0,0,0,5.96,0.41,5.974085704
15/06/2020 01:30,5.87,0.4,5.883612836,0,0,0,5.87,0.4,5.883612836,5.9,0.41,5.914228606,0,0,0,5.9,0.41,5.914228606
15/06/2020 02:00,5.69,0.29,5.697385365,0,0,0,5.69,0.29,5.697385365,5.72,0.29,5.727346681,0,0,0,5.72,0.29,5.727346681
15/06/2020 02:30,5.75,0.29,5.757308399,0,0,0,5.75,0.29,5.757308399,5.78,0.31,5.788307179,0,0,0,5.78,0.31,5.788307179
15/06/2020 03:00,5.75,0.4,5.763896252,0,0,0,5.75,0.4,5.763896252,5.78,0.41,5.794523276,0,0,0,5.78,0.41,5.794523276
15/06/2020 03:30,5.72,0.35,5.730698038,0,0,0,5.72,0.35,5.730698038,5.75,0.35,5.760642325,0,0,0,5.75,0.35,5.760642325
15/06/2020 04:00,5.93,0.42,5.944854918,0,0,0,5.93,0.42,5.944854918,5.96,0.42,5.974780331,0,0,0,5.96,0.42,5.974780331
15/06/2020 04:30,5.75,0.44,5.76681021,0,0,0,5.75,0.44,5.76681021,5.78,0.45,5.797490837,0,0,0,5.78,0.45,5.797490837
15/06/2020 05:00,5.64,0.44,5.657137085,0,0,0,5.64,0.44,5.657137085,5.67,0.45,5.687829111,0,0,0,5.67,0.45,5.687829111
15/06/2020 05:30,5.52728,-0.08496,5.527932923,0.01728,0.00504,0.018,5.51,-0.09,5.510734978,5.68728,1.12504,5.797488146,0.01728,0.00504,0.018,5.67,1.12,5.779558807
15/06/2020 06:00,5.70632,-0.49524,5.727770125,0.01632,0.00476,0.017,5.69,-0.5,5.71192612,5.91632,1.41476,6.083123227,0.01632,0.00476,0.017,5.9,1.41,6.06614375
15/06/2020 06:30,6.65856,0.47708,6.675629304,0.05856,0.01708,0.061,6.6,0.46,6.616010883,6.83856,1.51708,7.004815101,0.05856,0.01708,0.061,6.78,1.5,6.943947004
15/06/2020 07:00,7.1456,0.2708,7.150729473,0.1056,0.0308,0.11,7.04,0.24,7.044089721,7.4056,2.0108,7.673736248,0.1056,0.0308,0.11,7.3,1.98,7.563755681
15/06/2020 07:30,7.6608,1.1694,7.74953889,0.1008,0.0294,0.105,7.56,1.14,7.645469247,7.7008,1.2094,7.795188837,0.1008,0.0294,0.105,7.6,1.18,7.691059745
15/06/2020 08:00,7.9372,1.2396,8.033414716,0.0672,0.0196,0.07,7.87,1.22,7.964000251,7.9772,1.2596,8.076033185,0.0672,0.0196,0.07,7.91,1.24,8.006603525
